Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/03/2020 00:00,17.35281,-8.251165,19.21462304,10.45281,1.808835,10.60816294,6.9,-10.06,12.19891798,17.34281,-8.301165,19.22712665,10.45281,1.808835,10.60816294,6.89,-10.11,12.23454944
13/03/2020 00:30,17.05867,-8.426645,19.0264702,10.44867,1.883355,10.61704906,6.61,-10.31,12.24696697,17.04867,-8.486645,19.04416688,10.44867,1.883355,10.61704906,6.6,-10.37,12.2921479
13/03/2020 01:00,17.20591,-7.0346,18.58840865,10.44591,1.8354,10.60592895,6.76,-8.87,11.15233159,17.18591,-7.2946,18.66994086,10.44591,1.8354,10.60592895,6.74,-9.13,11.34832587
13/03/2020 01:30,16.9435,-7.03184,18.34472584,10.4535,1.83816,10.61388216,6.49,-8.87,10.99076885,16.9435,-7.09184,18.36780844,10.4535,1.83816,10.61388216,6.49,-8.93,11.03924816
13/03/2020 02:00,16.28867,-8.612185,18.425268,10.44867,1.837815,10.6090654,5.84,-10.45,11.97113612,16.26867,-8.652185,18.42633791,10.44867,1.837815,10.6090654,5.82,-10.49,11.99635361
13/03/2020 02:30,15.972465,-8.612185,18.1463321,10.452465,1.837815,10.61280305,5.52,-10.45,11.81832899,15.962465,-8.652185,18.15655788,10.452465,1.837815,10.61280305,5.51,-10.49,11.84905903
13/03/2020 03:00,15.554185,-8.742185,17.84260266,10.444185,1.837815,10.60464824,5.11,-10.58,11.74940424,15.544185,-8.792185,17.8584491,10.444185,1.837815,10.60464824,5.1,-10.63,11.79011874
13/03/2020 03:30,15.293495,-8.669085,17.57964801,10.443495,1.830915,10.60277499,4.85,-10.5,11.56600623,15.293495,-8.699085,17.59446132,10.443495,1.830915,10.60277499,4.85,-10.53,11.59324803
13/03/2020 04:00,15.232465,-6.652525,16.6217953,10.452465,1.847475,10.61448013,4.78,-8.5,9.751840852,15.222465,-6.682525,16.62466785,10.452465,1.847475,10.61448013,4.77,-8.53,9.773116187
13/03/2020 04:30,14.961775,-8.602525,17.25856737,10.451775,1.847475,10.61380066,4.51,-10.45,11.38167826,14.991775,-7.752525,16.8776468,10.451775,1.847475,10.61380066,4.54,-9.6,10.61939735
13/03/2020 05:00,14.946595,-8.44598,17.16785602,10.436595,1.83402,10.59651568,4.51,-10.28,11.22579619,14.976595,-8.48598,17.21366476,10.436595,1.83402,10.59651568,4.54,-10.32,11.27448447
13/03/2020 05:30,15.35833,-8.349075,17.48099979,10.45833,1.850925,10.62085636,4.9,-10.2,11.31591799,15.34833,-8.389075,17.49136396,10.45833,1.850925,10.62085636,4.89,-10.24,11.34767377
13/03/2020 06:00,16.2566,-8.224245,18.21854136,10.4466,1.855755,10.61014977,5.81,-10.08,11.6345391,16.2466,-8.264245,18.22771947,10.4466,1.855755,10.61014977,5.8,-10.12,11.66423594
13/03/2020 06:30,18.310395,-7.9615,19.96637291,10.450395,1.8285,10.60915491,7.86,-9.79,12.55482776,18.300395,-8.1515,20.03375675,10.450395,1.8285,10.60915491,7.85,-9.98,12.69735799
13/03/2020 07:00,19.88764,-7.707005,21.32876346,10.45764,1.852995,10.62053788,9.43,-9.56,13.42827241,19.86764,-7.757005,21.32824995,10.45764,1.852995,10.62053788,9.41,-9.61,13.4499145
13/03/2020 07:30,22.22662,-6.7108,23.21761127,10.48662,1.8492,10.64841489,11.74,-8.56,14.52932208,22.19662,-6.8308,23.2239051,10.48662,1.8492,10.64841489,11.71,-8.68,14.57623065
13/03/2020 08:00,23.809755,-7.000805,24.81764904,10.549755,1.839195,10.70887337,13.26,-8.84,15.93653664,23.809755,-7.040805,24.82896229,10.549755,1.839195,10.70887337,13.26,-8.88,15.95875935
13/03/2020 08:30,24.97772,-5.29874,25.53356892,10.61772,1.83126,10.77448334,14.36,-7.13,16.03266977,24.96772,-5.32874,25.53003157,10.61772,1.83126,10.77448334,14.35,-7.16,16.03708515
13/03/2020 09:00,25.553755,-4.55943,25.95732645,10.963755,1.83057,11.11552564,14.59,-6.39,15.92796911,25.533755,-4.60943,25.94647354,10.963755,1.83057,11.11552564,14.57,-6.44,15.92979912
13/03/2020 09:30,26.808085,-4.28943,27.14908159,10.658085,1.83057,10.8141464,16.15,-6.12,17.27069483,26.808085,-4.33943,27.15702624,10.658085,1.83057,10.8141464,16.15,-6.17,17.28847593
13/03/2020 10:00,27.27211,-4.132885,27.58348641,11.12211,1.817115,11.26957132,16.15,-5.95,17.21118822,27.21211,-4.172885,27.53019978,11.12211,1.817115,11.26957132,16.09,-5.99,17.16881475
13/03/2020 10:30,27.073995,-4.249785,27.40550817,11.443995,1.810215,11.58628068,15.63,-6.06,16.76366607,27.053995,-4.279785,27.39042178,11.443995,1.810215,11.58628068,15.61,-6.09,16.75590045
13/03/2020 11:00,27.37566,-4.131855,27.68571809,11.32566,1.808145,11.46908727,16.05,-5.94,17.11391539,27.36566,-4.181855,27.68333901,11.32566,1.808145,11.46908727,16.04,-5.99,17.12196542
13/03/2020 11:30,27.28118,-5.419445,27.81426192,11.33118,1.800555,11.4733447,15.95,-7.22,17.50802387,27.37118,-3.519445,27.5965213,11.33118,1.800555,11.4733447,16.04,-5.32,16.89923075
13/03/2020 12:00,26.53769,-7.303575,27.52437462,11.24769,1.816425,11.39341609,15.29,-9.12,17.80332834,26.74769,-4.613575,27.14266005,11.24769,1.816425,11.39341609,15.5,-6.43,16.78078961
13/03/2020 12:30,26.65899,-6.16014,27.36145231,11.77899,1.78986,11.91420179,14.88,-7.95,16.87059276,26.63899,-6.20014,27.35100591,11.77899,1.78986,11.91420179,14.86,-7.99,16.87186119
13/03/2020 13:00,26.84381,-5.750555,27.45285082,3.48381,0.269445,3.494214178,23.36,-6.02,24.12322532,26.83381,-5.800555,27.45359352,3.48381,0.269445,3.494214178,23.35,-6.07,24.12607303
13/03/2020 13:30,26.960655,-4.829775,27.38984565,0.620655,-0.239775,0.665360564,26.34,-4.59,26.73693513,26.960655,-4.899775,27.40227569,0.620655,-0.239775,0.665360564,26.34,-4.66,26.7490411
13/03/2020 14:00,26.54108,-4.971105,27.00260751,0.78108,-0.141105,0.793723244,25.76,-4.83,26.20890116,26.54108,-5.051105,27.01744972,0.78108,-0.141105,0.793723244,25.76,-4.91,26.22376213
13/03/2020 14:30,25.70364,-4.77831,26.14401185,3.83364,0.62169,3.883721682,21.87,-5.4,22.52680403,25.68364,-4.84831,26.13724304,3.83364,0.62169,3.883721682,21.85,-5.47,22.52428467
13/03/2020 15:00,25.489565,-4.84232,25.94544251,4.649565,0.87768,4.731678019,20.84,-5.72,21.61073807,25.479565,-4.89232,25.94500005,4.649565,0.87768,4.731678019,20.83,-5.77,21.61438873
13/03/2020 15:30,25.66356,-4.876475,26.12275484,4.36356,0.843525,4.44434363,21.3,-5.72,22.05466844,25.64356,-4.926475,26.11249366,4.36356,0.843525,4.44434363,21.28,-5.77,22.04838543
13/03/2020 16:00,26.091965,-4.712305,26.51408033,4.621965,0.907695,4.710251657,21.47,-5.62,22.19336162,26.071965,-4.762305,26.50333767,4.621965,0.907695,4.710251657,21.45,-5.67,22.18673928
13/03/2020 16:30,26.6447,-4.76023,27.06658138,4.5747,0.91977,4.666246558,22.07,-5.68,22.78919261,26.6347,-4.81023,27.06557882,4.5747,0.91977,4.666246558,22.06,-5.73,22.79202711
13/03/2020 17:00,27.08403,-4.584365,27.46927526,4.61403,0.925635,4.705961431,22.47,-5.51,23.13570833,27.06403,-4.634365,27.45795074,4.61403,0.925635,4.705961431,22.45,-5.56,23.12825328
13/03/2020 17:30,27.369645,-4.537445,27.74321313,4.809645,0.972555,4.906989734,22.56,-5.51,23.22312856,27.359645,-4.587445,27.74157216,4.809645,0.972555,4.906989734,22.55,-5.56,23.22533315
13/03/2020 18:00,27.466935,-4.54466,27.84037451,4.906935,1.02534,5.012916637,22.56,-5.57,23.23743747,27.456935,-4.53466,27.82887746,4.906935,1.02534,5.012916637,22.55,-5.56,23.22533315
13/03/2020 18:30,28.16485,-4.58923,28.53628931,4.18485,0.85077,4.270454205,23.98,-5.44,24.58930662,28.14485,-4.70923,28.53610746,4.18485,0.85077,4.270454205,23.96,-5.56,24.59665018
13/03/2020 19:00,28.906055,-4.45099,29.24673191,3.836055,0.77901,3.914354933,25.07,-5.23,25.60972081,28.916055,-4.51099,29.26580372,3.836055,0.77901,3.914354933,25.08,-5.29,25.63182592
13/03/2020 19:30,28.396725,-5.104005,28.85177391,4.486725,0.955995,4.587442388,23.91,-6.06,24.66600292,28.506725,-3.974005,28.78239194,4.486725,0.955995,4.587442388,24.02,-4.93,24.52071165
13/03/2020 20:00,27.179005,-6.78811,28.0138671,4.909005,1.02189,5.014238652,22.27,-7.81,23.59976695,27.719005,-1.46811,27.75785628,4.909005,1.02189,5.014238652,22.81,-2.49,22.94550501
13/03/2020 20:30,26.058265,-5.056395,26.54430834,4.808265,1.003605,4.911887143,21.25,-6.06,22.09719665,26.058265,-5.106395,26.55387815,4.808265,1.003605,4.911887143,21.25,-6.11,22.11096108
13/03/2020 21:00,24.786605,-5.33811,25.35490497,4.936605,1.02189,5.04126255,19.85,-6.36,20.84399434,24.796605,-5.38811,25.37525072,4.936605,1.02189,5.04126255,19.86,-6.41,20.86882124
13/03/2020 21:30,23.2858,-6.821235,24.26433038,4.7058,0.978765,4.806509603,18.58,-7.8,20.15084117,23.3258,-6.551235,24.2283228,4.7058,0.978765,4.806509603,18.62,-7.53,20.08495208
13/03/2020 22:00,21.95172,-7.35019,23.1495854,4.82172,0.99981,4.924287136,17.13,-8.35,19.05674159,21.95172,-7.38019,23.15912812,4.82172,0.99981,4.924287136,17.13,-8.38,19.06990561
13/03/2020 22:30,20.790445,-8.08913,22.30866709,5.030445,1.05087,5.139037328,15.76,-9.14,18.2185949,20.780445,-8.12913,22.31388915,5.030445,1.05087,5.139037328,15.75,-9.18,18.23005485
13/03/2020 23:00,19.45073,-8.210875,21.11277731,4.91073,1.009125,5.013342438,14.54,-9.22,17.21685221,19.44073,-8.260875,21.12306888,4.91073,1.009125,5.013342438,14.53,-9.27,17.23524877
13/03/2020 23:30,18.20109,-7.989835,19.87755369,4.94109,1.020165,5.045305443,13.26,-9.01,16.0314597,18.19109,-8.029835,19.88451673,4.94109,1.020165,5.045305443,13.25,-9.05,16.04571594
14/03/2020 00:00,17.306915,-6.40536,18.45421208,4.866915,1.00464,4.969523433,12.44,-7.41,14.47969958,17.286915,-6.44536,18.44939283,4.866915,1.00464,4.969523433,12.42,-7.45,14.48305562
14/03/2020 00:30,17.043815,-6.52571,18.25038413,4.873815,0.99429,4.974201972,12.17,-7.52,14.30591836,17.023815,-6.56571,18.24606327,4.873815,0.99429,4.974201972,12.15,-7.56,14.31
14/03/2020 01:00,16.995475,-6.53951,18.21019938,4.745475,0.98049,4.845708784,12.25,-7.52,14.37403562,16.975475,-6.57951,18.20595241,4.745475,0.98049,4.845708784,12.23,-7.56,14.37798665
14/03/2020 01:30,16.558645,-6.64226,17.84119789,4.878645,0.99774,4.979624699,11.68,-7.64,13.95679046,16.518645,-6.66226,17.81155077,4.878645,0.99774,4.979624699,11.64,-7.66,13.93431735
14/03/2020 02:00,15.599965,-10.163985,18.61895537,4.759965,0.996015,4.863055899,10.84,-11.16,15.55799473,15.969965,-4.923985,16.71183444,4.759965,0.996015,4.863055899,11.21,-5.92,12.67716451
14/03/2020 02:30,14.979305,-11.30226,18.76487835,4.819305,0.99774,4.921502392,10.16,-12.3,15.95354506,15.439305,-4.33226,16.03560462,4.819305,0.99774,4.921502392,10.62,-5.33,11.8824787
14/03/2020 03:00,14.58113,-11.38741,18.50087724,5.02113,1.04259,5.128229752,9.56,-12.43,15.68115111,15.02113,-4.41741,15.65719827,5.02113,1.04259,5.128229752,10,-5.46,11.39348937
14/03/2020 03:30,14.33135,-9.812615,17.36879403,4.77135,0.977385,4.870427318,9.56,-10.79,14.4158836,14.39135,-7.662615,16.30419037,4.77135,0.977385,4.870427318,9.62,-8.64,12.93035189
14/03/2020 04:00,14.109665,-9.187775,16.83739457,4.849665,1.002225,4.952141513,9.26,-10.19,13.76893968,14.069665,-9.227775,16.82579284,4.849665,1.002225,4.952141513,9.22,-10.23,13.77175733
14/03/2020 04:30,14.05491,-9.1619,16.77739273,4.99491,1.0281,5.099619154,9.06,-10.19,13.63523744,14.02491,-9.2019,16.77417849,4.99491,1.0281,5.099619154,9.03,-10.23,13.6452849
14/03/2020 05:00,13.87551,-9.209855,16.65386462,4.81551,0.980145,4.914246716,9.06,-10.19,13.63523744,13.91551,-9.249855,16.70931585,4.81551,0.980145,4.914246716,9.1,-10.23,13.69170917
14/03/2020 05:30,14.19448,-7.566055,16.0850381,4.82448,0.993945,4.925802872,9.37,-8.56,12.69135533,14.18448,-7.606055,16.0950783,4.82448,0.993945,4.925802872,9.36,-8.6,12.71100311
14/03/2020 06:00,14.543805,-6.83157,16.06837305,4.853805,0.99843,4.955429895,9.69,-7.83,12.45812988,14.543805,-6.86157,16.08115067,4.853805,0.99843,4.955429895,9.69,-7.86,12.47700685
14/03/2020 06:30,15.430735,-6.693285,16.8198587,4.920735,1.016715,5.024673356,10.51,-7.71,13.03473053,15.420735,-6.753285,16.83466442,4.920735,1.016715,5.024673356,10.5,-7.77,13.06227009
14/03/2020 07:00,15.963775,-6.593295,17.27175878,4.793775,0.996705,4.896294477,11.17,-7.59,13.50470288,15.953775,-6.633295,17.27783376,4.793775,0.996705,4.896294477,11.16,-7.63,13.51896816
14/03/2020 07:30,17.34283,-6.32295,18.45950837,4.97283,0.99705,5.071799179,12.37,-7.32,14.37356254,17.31283,-6.35295,18.4416392,4.97283,0.99705,5.071799179,12.34,-7.35,14.36308115
14/03/2020 08:00,18.391075,-6.63433,19.55111184,4.911075,0.99567,5.010989563,13.48,-7.63,15.48958682,18.371075,-6.66433,19.54250984,4.911075,0.99567,5.010989563,13.46,-7.66,15.487001
14/03/2020 08:30,19.775215,-7.999525,21.33193682,4.915215,0.950475,5.006270191,14.86,-8.95,17.34710639,19.765215,-8.049525,21.3414755,4.915215,0.950475,5.006270191,14.85,-9,17.36440324
14/03/2020 09:00,21.758875,-5.817835,22.52322902,4.648875,0.882165,4.73183409,17.11,-6.7,18.37504014,21.748875,-5.927835,22.5422446,4.648875,0.882165,4.73183409,17.1,-6.81,18.406143
14/03/2020 09:30,23.26914,-5.218495,23.8471291,5.17914,0.941505,5.264021543,18.09,-6.16,19.11004186,23.26914,-5.258495,23.85591428,5.17914,0.941505,5.264021543,18.09,-6.2,19.1229731
14/03/2020 10:00,24.09907,-4.967445,24.60570431,5.03907,0.972555,5.132064857,19.06,-5.94,19.96414787,24.09907,-4.997445,24.61177831,5.03907,0.972555,5.132064857,19.06,-5.97,19.9730944
14/03/2020 10:30,24.51535,-6.53745,25.37204442,5.18535,0.96255,5.273931847,19.33,-7.5,20.73400347,24.51535,-6.58745,25.38497357,5.18535,0.96255,5.273931847,19.33,-7.55,20.75214206
14/03/2020 11:00,25.195665,-6.914355,26.12718584,5.125665,0.945645,5.212167127,20.07,-7.86,21.55422232,25.195665,-6.964355,26.14046242,5.125665,0.945645,5.212167127,20.07,-7.91,21.57250565
14/03/2020 11:30,25.624935,-6.74366,26.49743844,5.044935,0.95634,5.134778997,20.58,-7.7,21.97331108,25.614935,-6.78366,26.49797989,5.044935,0.95634,5.134778997,20.57,-7.74,21.97800036
14/03/2020 12:00,25.901515,-5.026445,26.3847234,5.101515,0.903555,5.180913716,20.8,-5.93,21.62879793,25.881515,-5.126445,26.38433734,5.101515,0.903555,5.180913716,20.78,-6.03,21.63722025
14/03/2020 12:30,26.198185,-4.6109,26.60085142,5.338185,0.9591,5.423660379,20.86,-5.57,21.59084297,26.188185,-4.6509,26.59796805,5.338185,0.9591,5.423660379,20.85,-5.61,21.59154001
14/03/2020 13:00,26.12036,-4.69159,26.53835382,5.55036,0.95841,5.632499077,20.57,-5.65,21.33184005,26.11036,-4.72159,26.53383334,5.55036,0.95841,5.632499077,20.56,-5.68,21.33016643
14/03/2020 13:30,25.476925,-4.975025,25.95813131,5.576925,0.984975,5.663238314,19.9,-5.96,20.77333868,25.476925,-4.905025,25.94480637,5.576925,0.984975,5.663238314,19.9,-5.89,20.75336358
14/03/2020 14:00,25.078345,-4.986755,25.56933932,5.658345,0.973245,5.741434835,19.42,-5.96,20.31398533,25.068345,-4.916755,25.54596643,5.658345,0.973245,5.741434835,19.41,-5.89,20.28398876
14/03/2020 14:30,25.099905,-4.91917,25.57740144,5.329905,0.97083,5.417600779,19.77,-5.89,20.62874208,25.099905,-4.91917,25.57740144,5.329905,0.97083,5.417600779,19.77,-5.89,20.62874208
14/03/2020 15:00,24.8872,-5.01577,25.38760864,4.7472,0.87423,4.827026614,20.14,-5.89,20.98360551,24.8872,-5.01577,25.38760864,4.7472,0.87423,4.827026614,20.14,-5.89,20.98360551
14/03/2020 15:30,25.29073,-4.826065,25.74707609,4.91073,0.973935,5.006377784,20.38,-5.8,21.18925199,25.29073,-4.916065,25.76409748,4.91073,0.973935,5.006377784,20.38,-5.89,21.21406373
14/03/2020 16:00,25.713525,-4.76293,26.15092484,4.983525,1.03707,5.090288362,20.73,-5.8,21.52609811,25.693525,-4.75293,26.12943877,4.983525,1.03707,5.090288362,20.71,-5.79,21.50414379
14/03/2020 16:30,26.048715,-4.746025,26.47754344,5.018715,1.053975,5.12819301,21.03,-5.8,21.81515299,26.038715,-4.816025,26.48034697,5.018715,1.053975,5.12819301,21.02,-5.87,21.82423653
14/03/2020 17:00,26.246535,-6.50054,27.03955658,4.796535,0.98946,4.897527856,21.45,-7.49,22.72009243,26.236535,-6.55054,27.04191826,4.796535,0.98946,4.897527856,21.44,-7.54,22.72719076
14/03/2020 17:30,27.02831,-4.549145,27.40847062,4.89831,1.020855,5.003557313,22.13,-5.57,22.82020596,27.01831,-4.609145,27.40863537,4.89831,1.020855,5.003557313,22.12,-5.63,22.82523384
14/03/2020 18:00,27.28065,-4.577435,27.66200961,4.75065,0.992565,4.853231985,22.53,-5.57,23.20831317,27.26065,-4.637435,27.65228457,4.75065,0.992565,4.853231985,22.51,-5.63,23.20338337
14/03/2020 18:30,27.278235,-4.5133,27.64908645,4.748235,0.9867,4.849671381,22.53,-5.5,23.19161271,27.258235,-4.5633,27.6375665,4.748235,0.9867,4.849671381,22.51,-5.55,23.18410231
14/03/2020 19:00,27.56037,-4.5457,27.9327296,4.88037,1.0143,4.984658045,22.68,-5.56,23.35157382,27.54037,-4.5357,27.91136962,4.88037,1.0143,4.984658045,22.66,-5.55,23.32976854
14/03/2020 19:30,26.681295,-4.74124,27.09927784,4.661295,0.96876,4.760899811,22.02,-5.71,22.74828565,26.661295,-4.78124,27.0866186,4.661295,0.96876,4.760899811,22,-5.75,22.73900833
14/03/2020 20:00,25.581375,-4.92226,26.05063129,4.821375,0.99774,4.923529425,20.76,-5.92,21.58758903,25.571375,-4.95226,26.04649878,4.821375,0.99774,4.923529425,20.75,-5.95,21.58622246
14/03/2020 20:30,24.42793,-5.82605,25.11307673,4.82793,1.00395,4.931209151,19.6,-6.83,20.7559365,24.53793,-4.83605,25.00994579,4.82793,1.00395,4.931209151,19.71,-5.84,20.55698665
14/03/2020 21:00,23.1003,-8.4809,24.6079159,4.7403,0.9591,4.836353678,18.36,-9.44,20.64468939,23.4903,-4.1409,23.85248932,4.7403,0.9591,4.836353678,18.75,-5.1,19.43122487
14/03/2020 21:30,22.41655,-5.636045,23.11421029,4.82655,1.013955,4.931905275,17.59,-6.65,18.80506847,22.40655,-5.686045,23.11675995,4.82655,1.013955,4.931905275,17.58,-6.7,18.81346326
14/03/2020 22:00,21.40585,-5.874675,22.19734715,4.80585,0.995325,4.90783721,16.6,-6.87,17.96543626,21.39585,-5.904675,22.19566588,4.80585,0.995325,4.90783721,16.59,-6.9,17.96769601
14/03/2020 22:30,20.37413,-6.09123,21.26518883,4.81413,0.98877,4.914622444,15.56,-7.08,17.09502852,20.37413,-6.12123,21.27380149,4.81413,0.98877,4.914622444,15.56,-7.11,17.10747497
14/03/2020 23:00,19.067595,-7.49674,20.48839402,4.847595,1.00326,4.950324021,14.22,-8.5,16.56678605,19.067595,-7.25674,20.40180028,4.847595,1.00326,4.950324021,14.22,-8.26,16.44493843
14/03/2020 23:30,17.758245,-7.68916,19.3514456,4.768245,0.99084,4.870105162,12.99,-8.68,15.62313989,17.738245,-7.72916,19.34903744,4.768245,0.99084,4.870105162,12.97,-8.72,15.62879714
15/03/2020 00:00,16.960285,-6.473995,18.15389431,4.710285,0.976005,4.810339961,12.25,-7.45,14.33753814,16.940285,-6.513995,18.14952855,4.710285,0.976005,4.810339961,12.23,-7.49,14.34130399
15/03/2020 00:30,16.53819,-8.61815,18.64897418,4.65819,0.94185,4.752453629,11.88,-9.56,15.24886881,16.50819,-8.64815,18.6362774,4.65819,0.94185,4.752453629,11.85,-9.59,15.24436289
15/03/2020 01:00,16.649625,-8.801235,18.83273082,4.769625,0.978765,4.86901464,11.88,-9.78,15.38774837,16.619625,-8.831235,18.82027223,4.769625,0.978765,4.86901464,11.85,-9.81,15.38371217
15/03/2020 01:30,16.313,-6.728485,17.6461463,4.623,0.961515,4.721931818,11.69,-7.69,13.9925766,16.293,-6.768485,17.64296569,4.623,0.961515,4.721931818,11.67,-7.73,13.99792127
15/03/2020 02:00,15.61892,-7.73193,17.42794892,4.73892,0.96807,4.836788427,10.88,-8.7,13.93069991,15.58892,-7.80193,17.43228437,4.73892,0.96807,4.836788427,10.85,-8.77,13.95117916
15/03/2020 02:30,15.054175,-8.925355,17.50114701,4.904175,1.014645,5.008037231,10.15,-9.94,14.20655131,15.034175,-8.965355,17.50439968,4.904175,1.014645,5.008037231,10.13,-9.98,14.22031294
15/03/2020 03:00,14.591775,-8.93398,17.10952648,4.931775,1.00602,5.033336954,9.66,-9.94,13.86070705,14.551775,-8.97398,17.09638771,4.931775,1.00602,5.033336954,9.62,-9.98,13.8616305
15/03/2020 03:30,14.21141,-9.138465,16.89602666,4.89141,1.001535,4.992891361,9.32,-10.14,13.77250885,14.16141,-9.178465,16.87571489,4.89141,1.001535,4.992891361,9.27,-10.18,13.7682715
15/03/2020 04:00,13.76508,-9.170895,16.54033683,4.64508,0.969105,4.745095648,9.12,-10.14,13.63796172,13.74508,-9.210895,16.54593034,4.64508,0.969105,4.745095648,9.1,-10.18,13.65439124
15/03/2020 04:30,13.57852,-9.1047,16.34844847,4.62852,0.9453,4.724064932,8.95,-10.05,13.45752578,13.55852,-9.1447,16.35417386,4.62852,0.9453,4.724064932,8.93,-10.09,13.47416046
15/03/2020 05:00,13.49921,-9.086415,16.27241863,4.62921,0.963585,4.728433279,8.87,-10.05,13.40445448,13.46921,-9.126415,16.26994372,4.62921,0.963585,4.728433279,8.84,-10.09,13.41468225
15/03/2020 05:30,13.60952,-9.0254,16.33024433,4.55952,0.9246,4.652322838,9.05,-9.95,13.45009294,13.59952,-9.0754,16.34961251,4.55952,0.9246,4.652322838,9.04,-10,13.48041542
15/03/2020 06:00,13.858825,-8.899525,16.47023302,4.548825,0.950475,4.647064838,9.31,-9.85,13.55354566,13.838825,-8.939525,16.47507768,4.548825,0.950475,4.647064838,9.29,-9.89,13.56894248
15/03/2020 06:30,14.423965,-8.767475,16.87955521,4.483965,0.912525,4.575876309,9.94,-9.68,13.87465315,14.393965,-8.807475,16.87476946,4.483965,0.912525,4.575876309,9.91,-9.72,13.88115629
15/03/2020 07:00,15.029865,-7.080575,16.61419225,4.559865,0.919425,4.65163532,10.47,-8,13.17652837,15.029865,-7.250575,16.68735089,4.559865,0.919425,4.65163532,10.47,-8.17,13.28042921
15/03/2020 07:30,16.07659,-6.4644,17.32758533,4.21659,0.8556,4.302520492,11.86,-7.32,13.93707286,16.05659,-6.5144,17.32776644,4.21659,0.8556,4.302520492,11.84,-7.37,13.94641531
15/03/2020 08:00,16.82624,-7.58269,18.45588091,4.20624,0.82731,4.286828288,12.62,-8.41,15.16550362,16.80624,-7.62269,18.45413519,4.20624,0.82731,4.286828288,12.6,-8.45,15.17110741
15/03/2020 08:30,18.510265,-6.781245,19.71332529,4.670265,0.958755,4.767660466,13.84,-7.74,15.85727593,18.520265,-6.581245,19.65484677,4.670265,0.958755,4.767660466,13.85,-7.54,15.76940392
15/03/2020 09:00,19.739165,-6.6654,20.83415926,4.539165,0.9246,4.632375639,15.2,-7.59,16.98964685,19.719165,-6.7454,20.84096662,4.539165,0.9246,4.632375639,15.18,-7.67,17.00768356
15/03/2020 09:30,21.25884,-7.791955,22.64183828,4.57884,0.918045,4.669965992,16.68,-8.71,18.81718629,21.49884,-5.121955,22.1005553,4.57884,0.918045,4.669965992,16.92,-6.04,17.96574518
15/03/2020 10:00,22.34749,-9.979875,24.47464431,4.63749,0.940125,4.731822959,17.71,-10.92,20.80602076,23.01749,-2.709875,23.17645936,4.63749,0.940125,4.731822959,18.38,-3.65,18.73891406
15/03/2020 10:30,24.12578,-5.55231,24.75644173,4.66578,0.89769,4.751352475,19.46,-6.45,20.50107558,24.19578,-4.77231,24.6619284,4.66578,0.89769,4.751352475,19.53,-5.67,20.33641561
15/03/2020 11:00,25.170995,-4.870915,25.63795628,4.750995,0.929085,4.84098672,20.42,-5.8,21.22772715,25.180995,-4.910915,25.6554009,4.750995,0.929085,4.84098672,20.43,-5.84,21.24830581
15/03/2020 11:30,25.8024,-4.72332,26.231157,4.8024,0.94668,4.894818565,21,-5.67,21.75198612,25.7924,-4.75332,26.2267411,4.8024,0.94668,4.894818565,20.99,-5.7,21.75017471
15/03/2020 12:00,26.39969,-4.63194,26.80295693,4.89969,0.94806,4.990569092,21.5,-5.58,22.2123029,26.38969,-4.64194,26.79483803,4.89969,0.94806,4.990569092,21.49,-5.59,22.20513904
15/03/2020 12:30,26.51518,-4.6692,26.92315359,4.84518,0.9108,4.930043192,21.67,-5.58,22.3768921,26.50518,-4.6792,26.91504188,4.84518,0.9108,4.930043192,21.66,-5.59,22.36970496
15/03/2020 13:00,26.931075,-4.503675,27.30505245,4.911075,0.926325,4.997673025,22.02,-5.43,22.67962301,26.911075,-4.553675,27.29362405,4.911075,0.926325,4.997673025,22,-5.48,22.67223853
15/03/2020 13:30,26.55285,-4.60952,26.94998178,5.01285,0.96048,5.104036339,21.54,-5.57,22.2485168,26.53285,-4.65952,26.93888,5.01285,0.96048,5.104036339,21.52,-5.62,22.24173554
15/03/2020 14:00,25.93978,-5.74228,26.56776178,5.07978,0.95772,5.16927388,20.86,-6.7,21.90957781,26.06978,-4.42228,26.44220092,5.07978,0.95772,5.16927388,20.99,-5.38,21.66851402
15/03/2020 14:30,25.3141,-5.10608,25.8239368,5.4441,0.94392,5.525324405,19.87,-6.05,20.77063793,25.3141,-5.14608,25.83187562,5.4441,0.94392,5.525324405,19.87,-6.09,20.78232422
15/03/2020 15:00,24.983245,-5.11712,25.50191067,5.113245,0.93288,5.197647499,19.87,-6.05,20.77063793,24.983245,-5.15712,25.50996702,5.113245,0.93288,5.197647499,19.87,-6.09,20.78232422
15/03/2020 15:30,24.57249,-5.12747,25.10175718,4.98249,0.92253,5.067175564,19.59,-6.05,20.50294125,24.57249,-5.16747,25.1099584,4.98249,0.92253,5.067175564,19.59,-6.09,20.51478004
15/03/2020 16:00,24.471145,-5.186425,25.01471451,5.051145,0.943575,5.138521148,19.42,-6.13,20.3645108,24.471145,-5.236425,25.02512906,5.051145,0.943575,5.138521148,19.42,-6.18,20.37961727
15/03/2020 16:30,24.596325,-5.196775,25.13932525,5.066325,0.933225,5.151558784,19.53,-6.13,20.46943575,24.596325,-5.246775,25.14970877,5.066325,0.933225,5.151558784,19.53,-6.18,20.48446485
15/03/2020 17:00,24.842755,-5.12505,25.36589469,4.822755,0.93495,4.91254489,20.02,-6.06,20.91707437,24.832755,-5.15505,25.36218172,4.822755,0.93495,4.91254489,20.01,-6.09,20.91621859
15/03/2020 17:30,24.92038,-5.07192,25.43127429,4.90038,0.98808,4.999002524,20.02,-6.06,20.91707437,24.91038,-5.10192,25.42747765,4.90038,0.98808,4.999002524,20.01,-6.09,20.91621859
15/03/2020 18:00,25.16372,-5.00227,25.65610082,4.68372,0.97773,4.784682747,20.48,-5.98,21.33520096,25.16372,-5.02227,25.6600078,4.68372,0.97773,4.784682747,20.48,-6,21.34081535
15/03/2020 18:30,25.80608,-5.57367,26.40112805,4.57608,0.93633,4.670890925,21.23,-6.51,22.20569747,25.80608,-5.59367,26.40535758,4.57608,0.93633,4.670890925,21.23,-6.53,22.21156906
15/03/2020 19:00,26.399915,-6.87952,27.28155618,4.659915,0.96048,4.757870284,21.74,-7.84,23.11045651,26.389915,-6.92952,27.2845352,4.659915,0.96048,4.757870284,21.73,-7.89,23.11806653
15/03/2020 19:30,26.40647,-6.606065,27.22024527,4.66647,0.973935,4.767021255,21.74,-7.58,23.02355316,26.39647,-6.656065,27.22272635,4.66647,0.973935,4.767021255,21.73,-7.63,23.03062743
15/03/2020 20:00,25.813335,-4.992285,26.29165596,4.603335,0.947715,4.699878386,21.21,-5.94,22.02606865,25.803335,-5.042285,26.29138139,4.603335,0.947715,4.699878386,21.2,-5.99,22.02998184
15/03/2020 20:30,25.005435,-5.17297,25.53490549,4.665435,0.95703,4.7625823,20.34,-6.13,21.24364611,25.025435,-5.23297,25.56670436,4.665435,0.95703,4.7625823,20.36,-6.19,21.28017152
15/03/2020 21:00,23.872225,-5.512305,24.50038026,4.452225,0.907695,4.543810919,19.42,-6.42,20.45367449,23.872225,-5.542305,24.50714735,4.452225,0.907695,4.543810919,19.42,-6.45,20.46311071
15/03/2020 21:30,22.529875,-7.370565,23.70486228,4.579875,0.939435,4.67523188,17.95,-8.31,19.78025783,22.729875,-5.070565,23.28857761,4.579875,0.939435,4.67523188,18.15,-6.01,19.11916839
15/03/2020 22:00,21.09989,-8.11815,22.60773579,4.60989,0.94185,4.705121384,16.49,-9.06,18.81498605,21.09989,-8.14815,22.61852574,4.60989,0.94185,4.705121384,16.49,-9.09,18.82945034
15/03/2020 22:30,19.994745,-7.244,21.26653154,4.664745,0.966,4.763717237,15.33,-8.21,17.39002588,19.974745,-7.274,21.2579753,4.664745,0.966,4.763717237,15.31,-8.24,17.38659541
15/03/2020 23:00,18.58615,-6.356755,19.64314908,4.71615,0.973245,4.815524546,13.87,-7.33,15.68775956,18.57615,-6.386755,19.64342099,4.71615,0.973245,4.815524546,13.86,-7.36,15.69296658
15/03/2020 23:30,17.036765,-8.477465,19.02941866,4.566765,0.932535,4.661004623,12.47,-9.41,15.62206772,17.016765,-8.527465,19.03386325,4.566765,0.932535,4.661004623,12.45,-9.46,15.63630711
16/03/2020 00:00,16.12339,-8.94469,18.43830752,4.71339,0.96531,4.811223201,11.41,-9.91,15.11278267,16.08339,-8.99469,18.42769335,4.71339,0.96531,4.811223201,11.37,-9.96,15.11550528
16/03/2020 00:30,16.0192,-8.965045,18.35720024,4.6092,0.944955,4.705067969,11.41,-9.91,15.11278267,15.9792,-9.015045,18.34682177,4.6092,0.944955,4.705067969,11.37,-9.96,15.11550528
16/03/2020 01:00,16.10438,-8.96194,18.43006847,4.62438,0.94806,4.72056227,11.48,-9.91,15.16570143,16.08438,-9.01194,18.43698301,4.62438,0.94806,4.72056227,11.46,-9.96,15.1833198
16/03/2020 01:30,15.791635,-9.10711,18.22951422,4.651635,0.95289,4.748232042,11.14,-10.06,15.01010326,15.771635,-9.13711,18.22721179,4.651635,0.95289,4.748232042,11.12,-10.09,15.01540875
16/03/2020 02:00,15.31815,-9.126085,17.83062385,4.57815,0.933915,4.672435623,10.74,-10.06,14.71567871,15.29815,-9.156085,17.82883299,4.57815,0.933915,4.672435623,10.72,-10.09,14.72163374
16/03/2020 02:30,14.93267,-9.20056,17.53952501,4.65267,0.94944,4.748554985,10.28,-10.15,14.446484,14.90267,-9.22056,17.52450569,4.65267,0.94944,4.748554985,10.25,-10.17,14.43923128
16/03/2020 03:00,14.60448,-9.304335,17.31650906,4.82448,0.985665,4.924138784,9.78,-10.29,14.19621428,14.58448,-9.324335,17.31040959,4.82448,0.985665,4.924138784,9.76,-10.31,14.19696094
16/03/2020 03:30,14.328135,-9.28333,17.07265851,4.548135,0.92667,4.641578316,9.78,-10.21,14.13833441,14.308135,-9.32333,17.07768162,4.548135,0.92667,4.641578316,9.76,-10.25,14.15344834
16/03/2020 04:00,14.142315,-8.45056,16.47473939,4.632315,0.94944,4.728612754,9.51,-9.4,13.37161546,14.122315,-8.49056,16.47814887,4.632315,0.94944,4.728612754,9.49,-9.44,13.38557806
16/03/2020 04:30,14.28226,-7.032985,15.91998206,4.52226,0.927015,4.616296385,9.76,-7.96,12.59441146,14.30226,-7.092985,15.96449427,4.52226,0.927015,4.616296385,9.78,-8.02,12.64787729
16/03/2020 05:00,14.380205,-7.03264,16.00775816,4.550205,0.92736,4.643744406,9.83,-7.96,12.64873511,14.330205,-7.09264,15.9893814,4.550205,0.92736,4.643744406,9.78,-8.02,12.64787729
16/03/2020 05:30,14.939915,-6.904695,16.45830712,4.659915,0.955305,4.756828297,10.28,-7.86,12.9405564,14.939915,-6.964695,16.48356869,4.659915,0.955305,4.756828297,10.28,-7.92,12.9770875
16/03/2020 06:00,15.827105,-6.77643,17.21677253,4.557105,0.93357,4.651747943,11.27,-7.71,13.65492585,15.797105,-6.80643,17.20104694,4.557105,0.93357,4.651747943,11.24,-7.74,13.6471682
16/03/2020 06:30,17.67982,-6.49885,18.83642977,4.46982,0.92115,4.563749353,13.21,-7.42,15.15125407,17.67982,-6.52885,18.84680126,4.46982,0.92115,4.563749353,13.21,-7.45,15.16596848
16/03/2020 07:00,19.19236,-6.90951,20.39823548,4.72236,0.98049,4.823074187,14.47,-7.89,16.48129243,19.19236,-6.92951,20.40501878,4.72236,0.98049,4.823074187,14.47,-7.91,16.49087627
16/03/2020 07:30,21.25855,-6.834015,22.33001812,4.68855,0.935985,4.781063587,16.57,-7.77,18.30130596,21.26855,-6.974015,22.38276355,4.68855,0.935985,4.781063587,16.58,-7.91,18.37020686
16/03/2020 08:00,22.60954,-6.44128,23.50917666,4.59954,0.88872,4.684612198,18.01,-7.33,19.44451079,22.60954,-6.48128,23.52016772,4.59954,0.88872,4.684612198,18.01,-7.37,19.45962487
16/03/2020 08:30,23.599855,-7.42269,24.73963385,4.539855,0.82731,4.614620814,19.06,-8.25,20.76887334,23.599855,-7.45269,24.74865136,4.539855,0.82731,4.614620814,19.06,-8.28,20.78080845
16/03/2020 09:00,24.07703,-7.17686,25.1239068,4.40703,0.76314,4.472616246,19.67,-7.94,21.21208382,24.07703,-7.21686,25.13536238,4.40703,0.76314,4.472616246,19.67,-7.98,21.22708883
16/03/2020 09:30,25.073375,-7.068925,26.05079336,4.683375,0.771075,4.746425818,20.39,-7.84,21.845313,25.053375,-7.118925,26.04516639,4.683375,0.771075,4.746425818,20.37,-7.89,21.8446561
16/03/2020 10:00,25.268955,-6.97893,26.21498714,4.808955,0.76107,4.868806398,20.46,-7.74,21.87508171,25.248955,-7.03893,26.21175813,4.808955,0.76107,4.868806398,20.44,-7.8,21.87769641
16/03/2020 10:30,25.472195,-6.409945,26.26633041,5.082195,0.800055,5.144783185,20.39,-7.21,21.62720971,25.522195,-6.469945,26.32950106,5.082195,0.800055,5.144783185,20.44,-7.27,21.69438868
16/03/2020 11:00,25.58219,-4.753065,26.0199937,5.07219,0.766935,5.129844119,20.51,-5.52,21.23983286,25.51219,-4.803065,25.96037889,5.07219,0.766935,5.129844119,20.44,-5.57,21.18533691
16/03/2020 11:30,25.613585,-4.76445,26.05294072,5.103585,0.75555,5.159208821,20.51,-5.52,21.23983286,25.543585,-4.81445,25.99333883,5.103585,0.75555,5.159208821,20.44,-5.57,21.18533691
16/03/2020 12:00,25.39492,-4.79619,25.84386582,5.01492,0.72381,5.066884992,20.38,-5.52,21.11432689,25.39492,-4.84619,25.85319167,5.01492,0.72381,5.066884992,20.38,-5.57,21.1274537
16/03/2020 12:30,25.36294,-4.74513,25.80300339,5.19294,0.77487,5.250433255,20.17,-5.52,20.91170247,25.35294,-4.79513,25.80241923,5.19294,0.77487,5.250433255,20.16,-5.57,20.91531735
16/03/2020 13:00,25.496385,-4.76031,25.93696589,5.186385,0.75969,5.241728557,20.31,-5.52,21.04676935,25.486385,-4.81031,25.93636256,5.186385,0.75969,5.241728557,20.3,-5.57,21.05029453
16/03/2020 13:30,25.352685,-4.86649,25.81552559,5.372685,0.81351,5.433925159,19.98,-5.68,20.77168265,25.342685,-4.91649,25.81518075,5.372685,0.81351,5.433925159,19.97,-5.73,20.77579842
16/03/2020 14:00,24.9411,-4.951705,25.42789515,4.9611,0.728295,5.014272312,19.98,-5.68,20.77168265,24.9311,-5.001705,25.42787447,4.9611,0.728295,5.014272312,19.97,-5.73,20.77579842
16/03/2020 14:30,24.68108,-5.004455,25.18333337,4.92108,0.745545,4.977234746,19.76,-5.75,20.57960398,24.67108,-4.984455,25.16956456,4.92108,0.745545,4.977234746,19.75,-5.73,20.56442073
16/03/2020 15:00,24.636105,-4.884435,25.11564004,4.626105,0.785565,4.692329895,20.01,-5.67,20.79781238,24.626105,-4.944435,25.11757323,4.626105,0.785565,4.692329895,20,-5.73,20.8046365
16/03/2020 15:30,24.59996,-4.985865,25.10013709,4.05996,0.684135,4.117197578,20.54,-5.67,21.30822611,24.58996,-5.045865,25.10232831,4.05996,0.684135,4.117197578,20.53,-5.73,21.31463816
16/03/2020 16:00,24.897185,-5.795495,25.56281642,4.027185,0.734505,4.093619012,20.87,-6.53,21.86773422,24.877185,-5.885495,25.56390786,4.027185,0.734505,4.093619012,20.85,-6.62,21.87571485
16/03/2020 16:30,25.45151,-7.602365,26.56266769,4.40151,0.787635,4.471426973,21.05,-8.39,22.66041924,25.72151,-4.802365,26.16598529,4.40151,0.787635,4.471426973,21.32,-5.59,22.04065562
16/03/2020 17:00,25.44047,-7.24097,26.45088203,4.39047,0.81903,4.466210582,21.05,-8.06,22.54032165,25.42047,-7.29097,26.44538785,4.39047,0.81903,4.466210582,21.03,-8.11,22.5395874
16/03/2020 17:30,25.88325,-7.20309,26.86684083,3.74325,0.71691,3.811283315,22.14,-7.92,23.5139533,25.87325,-7.26309,26.87336119,3.74325,0.71691,3.811283315,22.13,-7.98,23.52482306
16/03/2020 18:00,26.78482,-6.470095,27.55519392,2.74482,0.499905,2.789971656,24.04,-6.97,25.03003196,26.78482,-6.520095,27.56697701,2.74482,0.499905,2.789971656,24.04,-7.02,25.04400128
16/03/2020 18:30,27.9439,-5.060285,28.39838079,0.9039,0.119715,0.911793228,27.04,-5.18,27.53169083,27.9439,-5.110285,28.40733286,0.9039,0.119715,0.911793228,27.04,-5.23,27.54114195
16/03/2020 19:00,28.85947,-4.577375,29.22022195,3.76947,1.112625,3.930246617,25.09,-5.69,25.72711021,28.85947,-4.637375,29.22968107,3.76947,1.112625,3.930246617,25.09,-5.75,25.74044677
16/03/2020 19:30,28.648655,-4.810745,29.04976249,4.208655,1.269255,4.395882751,24.44,-6.08,25.18491612,28.638655,-4.870745,29.04990047,4.208655,1.269255,4.395882751,24.43,-6.14,25.18976975
16/03/2020 20:00,27.4441,-5.360995,27.96281267,4.7541,1.459005,4.972943032,22.69,-6.82,23.69279426,27.5041,-4.900995,27.93734541,4.7541,1.459005,4.972943032,22.75,-6.36,23.62227974
16/03/2020 20:30,26.201055,-5.356855,26.74305851,4.871055,1.463145,5.086056439,21.33,-6.82,22.39377815,26.191055,-5.346855,26.73125924,4.871055,1.463145,5.086056439,21.32,-6.81,22.38120864
16/03/2020 21:00,24.526945,-5.56517,25.15039062,4.926945,1.38483,5.117864903,19.6,-6.95,20.79573274,24.526945,-5.61517,25.16150165,4.926945,1.38483,5.117864903,19.6,-7,20.81249625
16/03/2020 21:30,23.05311,-5.903805,23.79707533,4.84311,1.356195,5.029411432,18.21,-7.26,19.60386952,23.05311,-5.943805,23.80703044,4.84311,1.356195,5.029411432,18.21,-7.3,19.6187181
16/03/2020 22:00,21.578185,-6.218665,22.45639914,4.648185,1.291335,4.824227386,16.93,-7.51,18.5209341,21.588185,-6.258665,22.47711323,4.648185,1.291335,4.824227386,16.94,-7.55,18.54632309
16/03/2020 22:30,19.912335,-7.77245,21.37550149,4.672335,1.30755,4.851845149,15.24,-9.08,17.73989853,19.932335,-7.38245,21.25555331,4.672335,1.30755,4.851845149,15.26,-8.69,17.56085704
16/03/2020 23:00,18.4003,-7.45865,19.85453349,4.7403,1.32135,4.921017162,13.66,-8.78,16.23834967,18.3903,-7.49865,19.86033449,4.7403,1.32135,4.921017162,13.65,-8.82,16.25161223
16/03/2020 23:30,16.895855,-8.28139,18.81625193,4.815855,1.35861,5.003826587,12.08,-9.64,15.45496684,16.895855,-8.31139,18.82947476,4.815855,1.35861,5.003826587,12.08,-9.67,15.47369704
17/03/2020 00:00,15.822015,-8.95106,18.17849372,4.722015,1.32894,4.905456878,11.1,-10.28,15.12905813,15.792015,-8.98106,18.16720057,4.722015,1.32894,4.905456878,11.07,-10.31,15.12749153
17/03/2020 00:30,15.551975,-8.97521,17.95601072,4.641975,1.30479,4.821867776,10.91,-10.28,14.99021347,15.511975,-9.00521,17.93642037,4.641975,1.30479,4.821867776,10.87,-10.31,14.98175557
17/03/2020 01:00,15.88815,-7.04592,17.38039985,4.57815,1.26408,4.749458461,11.31,-8.31,14.03467848,15.85815,-7.18592,17.41029488,4.57815,1.26408,4.749458461,11.28,-8.45,14.09400227
17/03/2020 01:30,15.60882,-7.82592,17.46082145,4.53882,1.26408,4.711558685,11.07,-9.09,14.32386121,15.57882,-7.87592,17.4565102,4.53882,1.26408,4.711558685,11.04,-9.14,14.33252246
17/03/2020 02:00,14.995175,-9.1776,17.58077402,4.835175,1.3524,5.020747259,10.16,-10.53,14.63237848,14.965175,-9.2176,17.57613759,4.835175,1.3524,5.020747259,10.13,-10.57,14.64041666
17/03/2020 02:30,14.600595,-9.22935,17.27305056,4.640595,1.30065,4.819420336,9.96,-10.53,14.49422299,14.570595,-9.26935,17.26913687,4.640595,1.30065,4.819420336,9.93,-10.57,14.50275146
17/03/2020 03:00,14.332845,-7.99458,16.41169568,4.312845,1.18542,4.472790244,10.02,-9.18,13.58943707,14.302845,-8.02458,16.40016034,4.312845,1.18542,4.472790244,9.99,-9.21,13.5876488
17/03/2020 03:30,14.03077,-8.116995,16.20950692,4.30077,1.183005,4.460507081,9.73,-9.3,13.45967682,14.03077,-8.156995,16.22957406,4.30077,1.183005,4.460507081,9.73,-9.34,13.48734592
17/03/2020 04:00,13.790265,-9.288775,16.62686831,3.980265,1.071225,4.121896708,9.81,-10.36,14.26764522,13.710265,-9.328775,16.58304584,3.980265,1.071225,4.121896708,9.73,-10.4,14.24194158
17/03/2020 04:30,13.921455,-7.854235,15.98423964,4.291455,1.185765,4.452260623,9.63,-9.04,13.20827392,13.911455,-7.904235,16.00017222,4.291455,1.185765,4.452260623,9.62,-9.09,13.23527484
17/03/2020 05:00,14.079055,-6.991475,15.71943104,4.319055,1.188525,4.479601296,9.76,-8.18,12.73459854,14.089055,-7.041475,15.75067748,4.319055,1.188525,4.479601296,9.77,-8.23,12.77441975
17/03/2020 05:30,14.335945,-8.339065,16.58491254,4.305945,1.180935,4.464949027,10.03,-9.52,13.82864057,14.305945,-8.379065,16.57916743,4.305945,1.180935,4.464949027,10,-9.56,13.83450758
17/03/2020 06:00,15.090815,-8.937665,17.5389439,4.390815,1.222335,4.557780075,10.7,-10.16,14.75518892,15.070815,-8.967665,17.5370602,4.390815,1.222335,4.557780075,10.68,-10.19,14.76138544
17/03/2020 06:30,17.035295,-6.930445,18.39109414,4.385295,1.179555,4.541163093,12.65,-8.11,15.02646332,17.005295,-7.000445,18.38984199,4.385295,1.179555,4.541163093,12.62,-8.18,15.03917551
17/03/2020 07:00,18.58394,-6.306275,19.62477848,4.43394,1.243725,4.605070662,14.15,-7.55,16.03823556,18.56394,-6.346275,19.61874294,4.43394,1.243725,4.605070662,14.13,-7.59,16.03948254
17/03/2020 07:30,20.627755,-7.279495,21.87453597,3.787755,1.010505,3.920230643,16.84,-8.29,18.76991476,20.637755,-7.279495,21.88396625,3.787755,1.010505,3.920230643,16.85,-8.29,18.77888708
17/03/2020 08:00,22.08977,-5.920205,22.86934118,3.67977,0.969795,3.805418452,18.41,-6.89,19.65706489,22.07977,-6.020205,22.88578405,3.67977,0.969795,3.805418452,18.4,-6.99,19.68299012
17/03/2020 08:30,23.1662,-5.51992,23.81475046,3.4362,0.85008,3.53978904,19.73,-6.37,20.73281939,23.1662,-5.55992,23.82405366,3.4362,0.85008,3.53978904,19.73,-6.41,20.74514401
17/03/2020 09:00,23.622635,-5.612625,24.28024802,3.892635,0.957375,4.008637441,19.73,-6.57,20.79513886,23.622635,-5.652625,24.2895256,3.892635,0.957375,4.008637441,19.73,-6.61,20.80781103
17/03/2020 09:30,24.56571,-6.16952,25.32858237,3.83571,0.96048,3.954136193,20.73,-7.13,21.92190229,24.55571,-6.20952,25.32866029,3.83571,0.96048,3.954136193,20.72,-7.17,21.92549429
17/03/2020 10:00,25.242085,-4.917525,25.71662706,3.482085,0.812475,3.575616251,21.76,-5.73,22.50178882,25.232085,-4.977525,25.71835665,3.482085,0.812475,3.575616251,21.75,-5.79,22.50747876
17/03/2020 10:30,25.831255,-4.873665,26.28699955,3.891255,0.946335,4.004674195,21.94,-5.82,22.69881054,25.831255,-4.913665,26.29444501,3.891255,0.946335,4.004674195,21.94,-5.86,22.7090995
17/03/2020 11:00,26.04183,-4.950255,26.50814845,3.66183,0.869745,3.763702341,22.38,-5.82,23.12437675,26.02183,-4.990255,26.49600501,3.66183,0.869745,3.763702341,22.36,-5.86,23.11512924
17/03/2020 11:30,26.2137,-4.85962,26.6603446,3.2637,0.76038,3.351106598,22.95,-5.62,23.62809556,26.1937,-4.90962,26.64984593,3.2637,0.76038,3.351106598,22.93,-5.67,23.62062235
17/03/2020 12:00,26.202175,-4.91851,26.65981462,1.592175,0.22149,1.607507092,24.61,-5.14,25.14103618,26.192175,-4.97851,26.66112513,1.592175,0.22149,1.607507092,24.6,-5.2,25.14358765
17/03/2020 12:30,26.64871,-4.819205,27.08096161,1.55871,0.210795,1.572899042,25.09,-5.03,25.58923602,26.64871,-4.889205,27.09350605,1.55871,0.210795,1.572899042,25.09,-5.1,25.6030877
17/03/2020 13:00,26.73901,-4.769925,27.16112738,1.46901,0.150075,1.476655981,25.27,-4.92,25.74450038,26.74901,-4.829925,27.18156933,1.46901,0.150075,1.476655981,25.28,-4.98,25.76584561
17/03/2020 13:30,27.223235,-4.896295,27.66004752,0.263235,-0.176295,0.316816338,26.96,-4.72,27.37005663,27.213235,-4.996295,27.66808853,0.263235,-0.176295,0.316816338,26.95,-4.82,27.37763503
17/03/2020 14:00,26.67186,-5.032495,27.14247818,0.27186,-0.162495,0.316721462,26.4,-4.87,26.84542605,26.67186,-5.092495,27.15366681,0.27186,-0.162495,0.316721462,26.4,-4.93,26.85637541
17/03/2020 14:30,26.232215,-5.134915,26.73006651,0.292215,-0.174915,0.340565505,25.94,-4.96,26.4099451,26.232215,-5.174915,26.73777943,0.292215,-0.174915,0.340565505,25.94,-5,26.41748663
17/03/2020 15:00,25.676065,-5.231815,26.20366772,0.406065,-0.181815,0.444910641,25.27,-5.05,25.76966046,25.676065,-5.281815,26.21369649,0.406065,-0.181815,0.444910641,25.27,-5.1,25.77950543
17/03/2020 15:30,25.30342,-5.404855,25.87422504,0.63342,-0.054855,0.63579082,24.67,-5.35,25.24344271,25.35342,-4.964855,25.83497031,0.63342,-0.054855,0.63579082,24.72,-4.91,25.20290658
17/03/2020 16:00,25.722325,-4.640425,26.13755053,8.102325,1.909575,8.324310607,17.62,-6.55,18.79805575,25.712325,-4.680425,26.13484331,8.102325,1.909575,8.324310607,17.61,-6.59,18.8026647
17/03/2020 16:30,26.412985,-4.546455,26.80141843,9.422985,2.263545,9.691041341,16.99,-6.81,18.3039941,26.412985,-4.596455,26.80994545,9.422985,2.263545,9.691041341,16.99,-6.86,18.32265538
17/03/2020 17:00,26.824305,-4.583025,27.21300161,9.304305,2.226975,9.56710558,17.52,-6.81,18.79698114,26.824305,-4.633025,27.22146689,9.304305,2.226975,9.56710558,17.52,-6.86,18.81515347
17/03/2020 17:30,27.26942,-4.57986,27.65133604,9.87942,2.35014,10.15510205,17.39,-6.93,18.71996261,27.25942,-4.61986,27.64812987,9.87942,2.35014,10.15510205,17.38,-6.97,18.72552536
17/03/2020 18:00,28.015535,-5.06045,28.46890155,0.035535,-0.21045,0.213429002,27.98,-4.85,28.39723402,28.015535,-5.11045,28.47783174,0.035535,-0.21045,0.213429002,27.98,-4.9,28.40581631
17/03/2020 18:30,28.355095,-4.46807,28.70496581,7.435095,1.79193,7.647983446,20.92,-6.26,21.83652903,28.355095,-4.50807,28.71121919,7.435095,1.79193,7.647983446,20.92,-6.3,21.84802966
17/03/2020 19:00,28.869335,-4.20391,29.17381296,10.399335,2.52609,10.70174281,18.47,-6.73,19.65791952,28.869335,-4.25391,29.18105984,10.399335,2.52609,10.70174281,18.47,-6.78,19.67509339
17/03/2020 19:30,28.089025,-4.792175,28.49488141,10.469025,2.547825,10.77459497,17.62,-7.34,19.08769237,28.099025,-4.842175,28.51318756,10.469025,2.547825,10.77459497,17.63,-7.39,19.11619732
17/03/2020 20:00,26.949695,-5.478735,27.50095631,10.429695,2.531265,10.73246665,16.52,-8.01,18.35947984,26.939695,-5.528735,27.50116502,10.429695,2.531265,10.73246665,16.51,-8.06,18.3723624
17/03/2020 20:30,25.36005,-5.271215,25.90208184,10.45005,1.708785,10.58883805,14.91,-6.98,16.46294324,25.34005,-5.301215,25.88862713,10.45005,1.708785,10.58883805,14.89,-7.01,16.45758792
17/03/2020 21:00,23.71212,-7.056555,24.73983839,10.45212,1.373445,10.54197153,13.26,-8.43,15.71281324,23.71212,-6.686555,24.63685558,10.45212,1.373445,10.54197153,13.26,-8.06,15.51744824
17/03/2020 21:30,22.383495,-7.673115,23.66215422,10.443495,1.356885,10.53127365,11.94,-9.03,14.97012024,22.343495,-7.703115,23.63408026,10.443495,1.356885,10.53127365,11.9,-9.06,14.95638994
17/03/2020 22:00,21.142465,-7.032075,22.28124559,10.452465,1.367925,10.54159587,10.69,-8.4,13.59544409,21.222465,-5.732075,21.98294122,10.452465,1.367925,10.54159587,10.77,-7.1,12.8997248
17/03/2020 22:30,19.505905,-9.01346,21.48773583,10.435905,1.35654,10.52370248,9.07,-10.37,13.77685741,19.695905,-5.89346,20.55873402,10.435905,1.35654,10.52370248,9.26,-7.25,11.76053145
17/03/2020 23:00,18.143835,-7.90103,19.78951802,10.433835,1.38897,10.52588003,7.71,-9.29,12.07262192,18.123835,-8.11103,19.85603694,10.433835,1.38897,10.52588003,7.69,-9.5,12.22236066
17/03/2020 23:30,16.84108,-8.40277,18.82095957,10.44108,1.35723,10.52892325,6.4,-9.76,11.67122958,16.83108,-8.44277,18.82991288,10.44108,1.35723,10.52892325,6.39,-9.8,11.69923502
18/03/2020 00:00,15.92281,-8.53656,18.06678541,10.45281,1.36344,10.54135691,5.47,-9.9,11.31065427,15.90281,-8.56656,18.06336946,10.45281,1.36344,10.54135691,5.45,-9.93,11.32728564
18/03/2020 00:30,15.707635,-8.541735,17.87990588,10.447635,1.358265,10.53555698,5.26,-9.9,11.21060212,15.697635,-8.571735,17.88547974,10.447635,1.358265,10.53555698,5.25,-9.93,11.23242627
18/03/2020 01:00,15.91246,-8.55381,18.06582544,10.44246,1.34619,10.52887451,5.47,-9.9,11.31065427,15.89246,-8.58381,18.06244942,10.44246,1.34619,10.52887451,5.45,-9.93,11.32728564
18/03/2020 01:30,15.654185,-8.70036,17.90948833,10.444185,1.34964,10.53102694,5.21,-10.05,11.32018551,15.634185,-8.73036,17.90661683,10.444185,1.34964,10.53102694,5.19,-10.08,11.33765849
18/03/2020 02:00,15.15212,-8.53793,17.3920381,10.45212,1.38207,10.54309869,4.7,-9.92,10.97708522,15.13212,-8.56793,17.38937837,10.45212,1.38207,10.54309869,4.68,-9.95,10.99567642
18/03/2020 02:30,14.790395,-8.54828,17.0829996,10.450395,1.37172,10.54003659,4.34,-9.92,10.8278345,14.790395,-8.57828,17.09803123,10.450395,1.37172,10.54003659,4.34,-9.95,10.85532588
18/03/2020 03:00,14.4197,-8.558975,16.76853605,10.4397,1.361025,10.5280447,3.98,-9.92,10.68862947,14.4097,-8.588975,16.77527781,10.4397,1.361025,10.5280447,3.97,-9.95,10.71276808
18/03/2020 03:30,14.24522,-8.634495,16.65775485,10.44522,1.355505,10.53280659,3.8,-9.99,10.68831605,14.22522,-8.664495,16.6562408,10.44522,1.355505,10.53280659,3.78,-10.02,10.70928569
18/03/2020 04:00,13.923495,-8.63622,16.38438308,10.443495,1.35378,10.53087404,3.48,-9.99,10.57877592,13.913495,-8.66622,16.39172694,10.443495,1.35378,10.53087404,3.47,-10.02,10.60383421
18/03/2020 04:30,13.924875,-8.57691,16.35437339,10.444875,1.35309,10.53215393,3.48,-9.93,10.52213381,13.914875,-8.60691,16.36162113,10.444875,1.35309,10.53215393,3.47,-9.96,10.54715601
18/03/2020 05:00,13.924185,-8.588295,16.35975975,10.444185,1.341705,10.53001294,3.48,-9.93,10.52213381,13.914185,-8.618295,16.36702639,10.444185,1.341705,10.53001294,3.47,-9.96,10.54715601
18/03/2020 05:30,14.397635,-8.47794,16.70830214,10.447635,1.36206,10.53604691,3.95,-9.84,10.60321178,14.387635,-8.50794,16.71493595,10.447635,1.36206,10.53604691,3.94,-9.87,10.6273468
18/03/2020 06:00,15.211425,-8.42968,17.39100214,10.441425,1.33032,10.52583048,4.77,-9.76,10.86326378,15.201425,-8.45968,17.39682465,10.441425,1.33032,10.52583048,4.76,-9.79,10.88584861
18/03/2020 06:30,16.95453,-6.546225,18.17440919,10.44453,1.343775,10.53061908,6.51,-7.89,10.22898822,16.91453,-7.056225,18.32734668,10.44453,1.343775,10.53061908,6.47,-8.4,10.60287225
18/03/2020 07:00,18.31522,-7.85587,19.92892313,10.44522,1.36413,10.53392004,7.87,-9.22,12.12209965,18.29522,-7.94587,19.94622583,10.44522,1.36413,10.53392004,7.85,-9.31,12.17779126
18/03/2020 07:30,20.60074,-6.18002,21.50774595,10.45074,1.33998,10.53629503,10.15,-7.52,12.63221675,20.59074,-6.23002,21.51259452,10.45074,1.33998,10.53629503,10.14,-7.57,12.65403098
18/03/2020 08:00,21.89211,-5.387245,22.54521876,10.43211,1.372755,10.52204236,11.46,-6.76,13.30523205,21.89211,-5.437245,22.55721865,10.43211,1.372755,10.52204236,11.46,-6.81,13.33070516
18/03/2020 08:30,23.07174,-5.046225,23.61714575,10.38174,1.343775,10.46834546,12.69,-6.39,14.20803294,23.05174,-5.096225,23.60835077,10.38174,1.343775,10.46834546,12.67,-6.44,14.21275835
18/03/2020 09:00,23.663435,-6.05314,24.42536919,10.323435,1.30686,10.40582497,13.34,-7.36,15.23565555,23.633435,-6.09314,24.40626159,10.323435,1.30686,10.40582497,13.31,-7.4,15.22879181
