Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/03/2020 09:30,24.39525,-6.79795,25.32469835,10.50525,1.34205,10.59062679,13.89,-8.14,16.09943167,24.36525,-6.83795,25.30657954,10.50525,1.34205,10.59062679,13.86,-8.18,16.09384976
18/03/2020 10:00,24.8819,-6.709675,25.77069433,10.7019,1.340325,10.78550577,14.18,-8.05,16.30567079,24.8719,-6.749675,25.77148661,10.7019,1.340325,10.78550577,14.17,-8.09,16.31677051
18/03/2020 10:30,25.48599,-6.60139,26.32705901,10.60599,1.35861,10.69265379,14.88,-7.96,16.8753074,25.46599,-6.63139,26.31524235,10.60599,1.35861,10.69265379,14.86,-7.99,16.87186119
18/03/2020 11:00,25.859445,-6.53036,26.67126726,10.619445,1.34964,10.70486526,15.24,-7.88,17.15668966,25.839445,-6.57036,26.66170566,10.619445,1.34964,10.70486526,15.22,-7.92,17.15735411
18/03/2020 11:30,26.02291,-6.532775,26.83037447,10.65291,1.347225,10.73776078,15.37,-7.88,17.27226968,26.00291,-6.572775,26.82075129,10.65291,1.347225,10.73776078,15.35,-7.92,17.27277916
18/03/2020 12:00,26.25532,-6.4176,27.02827072,10.64532,1.3524,10.73088177,15.61,-7.77,17.43688619,26.24532,-6.4576,27.02808576,10.64532,1.3524,10.73088177,15.6,-7.81,17.44580465
18/03/2020 12:30,26.67701,-6.33691,27.41932331,10.57701,1.35309,10.66320745,16.1,-7.69,17.84225602,26.67701,-6.38691,27.430922,10.57701,1.35309,10.66320745,16.1,-7.74,17.86386296
18/03/2020 13:00,26.90047,-6.33829,27.63709837,10.60047,1.35171,10.68630358,16.3,-7.69,18.02293261,26.89047,-6.38829,27.63887888,10.60047,1.35171,10.68630358,16.29,-7.74,18.03529041
18/03/2020 13:30,26.94563,-6.344155,27.68240016,10.57563,1.345845,10.66092157,16.37,-7.69,18.08626551,26.92563,-6.394155,27.67444252,10.57563,1.345845,10.66092157,16.35,-7.74,18.08950248
18/03/2020 14:00,26.58806,-6.333805,27.33206945,10.60806,1.356195,10.69440049,15.98,-7.69,17.73404917,26.57806,-6.383805,27.33397592,10.60806,1.356195,10.69440049,15.97,-7.74,17.74678844
18/03/2020 14:30,26.25566,-5.94967,26.92133457,10.63566,1.35033,10.72103795,15.62,-7.3,17.24164725,26.24566,-5.99967,26.9226802,10.63566,1.35033,10.72103795,15.61,-7.35,17.25382856
18/03/2020 15:00,26.1701,-4.44105,26.54424719,10.5501,1.34895,10.63598966,15.62,-5.79,16.65858637,26.1601,-4.48105,26.54111228,10.5501,1.34895,10.63598966,15.61,-5.83,16.66316297
18/03/2020 15:30,26.07871,-4.43484,26.45310797,10.52871,1.35516,10.61556371,15.55,-5.79,16.59296839,26.07871,-4.47484,26.45984332,10.52871,1.35516,10.61556371,15.55,-5.83,16.60696842
18/03/2020 16:00,26.19767,-4.44243,26.57165967,10.51767,1.34757,10.60364688,15.68,-5.79,16.71485866,26.17767,-4.48243,26.55866309,10.51767,1.34757,10.60364688,15.66,-5.83,16.71001197
18/03/2020 16:30,26.53766,-4.56587,26.92758005,10.49766,1.36413,10.58592066,16.04,-5.93,17.10106722,26.52766,-4.60587,26.92453869,10.49766,1.36413,10.58592066,16.03,-5.97,17.10560727
18/03/2020 17:00,26.772835,-4.560005,27.15839354,10.502835,1.369995,10.59180954,16.27,-5.93,17.31698011,26.762835,-4.600005,27.15528279,10.502835,1.369995,10.59180954,16.26,-5.97,17.32133078
18/03/2020 17:30,26.944205,-4.63172,27.33940404,10.484205,1.38828,10.57572106,16.46,-6.02,17.52632306,26.944205,-4.68172,27.34791921,10.484205,1.38828,10.57572106,16.46,-6.07,17.54356007
18/03/2020 18:00,26.932475,-4.64759,27.33053791,10.472475,1.37241,10.56201883,16.46,-6.02,17.52632306,26.932475,-4.69759,27.33908487,10.472475,1.37241,10.56201883,16.46,-6.07,17.54356007
18/03/2020 18:30,27.57453,-4.500005,27.93930475,10.44453,1.369995,10.53399702,17.13,-5.87,18.10783808,27.57453,-4.550005,27.94740149,10.44453,1.369995,10.53399702,17.13,-5.92,18.12410825
18/03/2020 19:00,28.08177,-4.497935,28.43971212,10.44177,1.372065,10.53152995,17.64,-5.87,18.59103278,28.07177,-4.487935,28.42825762,10.44177,1.372065,10.53152995,17.63,-5.86,18.57838798
18/03/2020 19:30,27.624875,-4.62173,28.00882195,10.444875,1.36827,10.53411489,17.18,-5.99,18.19429856,27.624875,-4.65173,28.01378787,10.444875,1.36827,10.53411489,17.18,-6.02,18.20419732
18/03/2020 20:00,26.685565,-4.73311,27.10206099,10.445565,1.36689,10.5346199,16.24,-6.1,17.34784136,26.685565,-4.77311,27.1090752,10.445565,1.36689,10.5346199,16.24,-6.14,17.3619469
18/03/2020 20:30,25.444875,-5.044835,25.94016237,10.444875,1.365165,10.53371204,15,-6.41,16.31220709,25.414875,-5.074835,25.91659356,10.444875,1.365165,10.53371204,14.97,-6.44,16.29645667
18/03/2020 21:00,23.926595,-5.23001,24.49152819,10.436595,1.35999,10.52483197,13.49,-6.59,15.0136005,23.906595,-5.28001,24.48272432,10.436595,1.35999,10.52483197,13.47,-6.64,15.01767292
18/03/2020 21:30,22.73936,-5.59346,23.41720069,10.44936,1.35654,10.53704537,12.29,-6.95,14.11901555,22.72936,-5.64346,23.41948861,10.44936,1.35654,10.53704537,12.28,-7,14.13500619
18/03/2020 22:00,21.2897,-5.890355,22.08953617,10.4397,1.359645,10.52786638,10.85,-7.25,13.04932948,21.2897,-5.940355,22.10292161,10.4397,1.359645,10.52786638,10.85,-7.3,13.07717477
18/03/2020 22:30,19.835565,-7.366905,21.15941701,10.445565,1.363095,10.53412816,9.39,-8.73,12.82127139,19.835565,-7.386905,21.16638855,10.445565,1.363095,10.53412816,9.39,-8.75,12.83489774
18/03/2020 23:00,18.40177,-8.36174,20.21246732,10.44177,1.34826,10.52845505,7.96,-9.71,12.55570388,18.40177,-8.39174,20.22489652,10.44177,1.34826,10.52845505,7.96,-9.74,12.57891887
18/03/2020 23:30,17.1297,-8.52518,19.13387875,10.4397,1.36482,10.52853597,6.69,-9.89,11.94019263,17.1397,-8.12518,18.96807492,10.4397,1.36482,10.52853597,6.7,-9.49,11.61680249
19/03/2020 00:00,16.13453,-8.373115,18.17779176,10.44453,1.356885,10.53230003,5.69,-9.73,11.27160148,16.11453,-8.403115,18.17389388,10.44453,1.356885,10.53230003,5.67,-9.76,11.28744878
19/03/2020 00:30,15.94315,-8.37001,18.00669596,10.44315,1.35999,10.53133205,5.5,-9.73,11.17689134,15.93315,-8.40001,18.01181382,10.44315,1.35999,10.53133205,5.49,-9.76,11.19811145
19/03/2020 01:00,16.06522,-8.469665,18.16112659,10.44522,1.360335,10.53342927,5.62,-9.83,11.32313119,16.04522,-8.499665,18.157461,10.44522,1.360335,10.53342927,5.6,-9.86,11.33929451
19/03/2020 01:30,15.75384,-8.476565,17.88953965,10.44384,1.353435,10.53117184,5.31,-9.83,11.17251091,15.75384,-8.506565,17.90377398,10.44384,1.353435,10.53117184,5.31,-9.86,11.19891513
19/03/2020 02:00,15.37246,-8.556205,17.59321376,10.44246,1.383795,10.53374859,4.93,-9.94,11.09542699,15.35246,-8.596205,17.59524846,10.44246,1.383795,10.53374859,4.91,-9.98,11.12243229
19/03/2020 02:30,14.88798,-10.104835,17.99332206,10.44798,1.365165,10.53679086,4.44,-11.47,12.2993699,14.87798,-10.144835,18.00755303,10.44798,1.365165,10.53679086,4.43,-11.51,12.33308558
19/03/2020 03:00,14.569015,-10.34932,17.87077566,10.449015,1.36068,10.53723704,4.12,-11.71,12.41364169,14.569015,-10.37932,17.88816597,10.449015,1.36068,10.53723704,4.12,-11.74,12.44194519
19/03/2020 03:30,14.42694,-8.47311,16.73111445,10.43694,1.36689,10.52606787,3.99,-9.84,10.61817781,14.40694,-8.51311,16.73418543,10.43694,1.36689,10.52606787,3.97,-9.88,10.64778381
19/03/2020 04:00,14.26005,-8.48208,16.59200733,10.45005,1.35792,10.53790737,3.81,-9.84,10.55185766,14.27005,-8.52208,16.62107621,10.45005,1.35792,10.53790737,3.82,-9.88,10.59277112
19/03/2020 04:30,14.25384,-8.47173,16.58138004,10.44384,1.36827,10.53308866,3.81,-9.84,10.55185766,14.26384,-8.51173,16.61043886,10.44384,1.36827,10.53308866,3.82,-9.88,10.59277112
19/03/2020 05:00,14.34212,-8.475525,16.65925959,10.45212,1.364475,10.54080664,3.89,-9.84,10.58100657,14.34212,-8.515525,16.67964544,10.45212,1.364475,10.54080664,3.89,-9.88,10.61821548
19/03/2020 05:30,14.74832,-8.344145,16.9451379,10.43832,1.365855,10.52730185,4.31,-9.71,10.62356814,14.72832,-8.364145,16.93760112,10.43832,1.365855,10.52730185,4.29,-9.73,10.63376697
19/03/2020 06:00,15.500735,-8.00588,17.44611418,10.440735,1.34412,10.52689916,5.06,-9.35,10.63137338,15.450735,-8.83588,17.79881983,10.440735,1.34412,10.52689916,5.01,-10.18,11.34603455
19/03/2020 06:30,17.01246,-8.116215,18.84931673,10.44246,1.363785,10.53113861,6.57,-9.48,11.53409294,16.99246,-8.446215,18.97583317,10.44246,1.363785,10.53113861,6.55,-9.81,11.79570261
19/03/2020 07:00,18.3504,-8.005865,20.02076558,10.4604,1.374135,10.55027086,7.89,-9.38,12.25709998,18.3404,-8.035865,20.02362101,10.4604,1.374135,10.55027086,7.88,-9.41,12.27365064
19/03/2020 07:30,20.49074,-6.13449,21.38930558,10.45074,1.36551,10.53957229,10.04,-7.5,12.53202298,20.49074,-6.28449,21.43280757,10.45074,1.36551,10.53957229,10.04,-7.65,12.62236507
19/03/2020 08:00,22.01524,-5.33173,22.65166963,10.48524,1.36827,10.57413924,11.53,-6.7,13.33532527,21.99524,-5.36173,22.63931826,10.48524,1.36827,10.57413924,11.51,-6.73,13.33315417
19/03/2020 08:30,23.354575,-4.98449,23.88056352,10.534575,1.36551,10.62270625,12.82,-6.35,14.30646357,23.344575,-5.03449,23.88127449,10.534575,1.36551,10.62270625,12.81,-6.4,14.31978003
19/03/2020 09:00,24.17529,-4.836565,24.65435068,10.58529,1.353435,10.67146432,13.59,-6.19,14.93332515,24.15529,-4.876565,24.64262407,10.58529,1.353435,10.67146432,13.57,-6.23,14.9317715
19/03/2020 09:30,25.507375,-4.603115,25.91939133,10.617375,1.356885,10.7037278,14.89,-5.96,16.03850679,25.507375,-4.623115,25.92295067,10.617375,1.356885,10.7037278,14.89,-5.98,16.04594964
19/03/2020 10:00,26.212195,-4.46518,26.58979126,10.602195,1.36482,10.68968065,15.61,-5.83,16.66316297,26.202195,-4.50518,26.58668219,10.602195,1.36482,10.68968065,15.6,-5.87,16.66784029
19/03/2020 10:30,26.80497,-4.394455,27.16279904,10.63497,1.435545,10.73142005,16.17,-5.83,17.18888594,26.80497,-4.434455,27.16929899,10.63497,1.435545,10.73142005,16.17,-5.87,17.20249401
19/03/2020 11:00,26.73731,-5.73915,27.34632679,7.72731,1.01085,7.793146833,19.01,-6.75,20.17281835,26.73731,-5.77915,27.35474951,7.72731,1.01085,7.793146833,19.01,-6.79,20.18623789
19/03/2020 11:30,27.011475,-5.022045,27.47436474,5.711475,0.737955,5.758951663,21.3,-5.76,22.06507648,27.011475,-5.092045,27.48724621,5.711475,0.737955,5.758951663,21.3,-5.83,22.08345308
19/03/2020 12:00,27.299575,-4.47312,27.66361505,5.359575,0.65688,5.399679205,21.94,-5.13,22.53176646,27.299575,-4.53312,27.67338021,5.359575,0.65688,5.399679205,21.94,-5.19,22.54550288
19/03/2020 12:30,27.663005,-4.425215,28.01471709,5.323005,0.604785,5.357251826,22.34,-5.03,22.89926855,27.653005,-4.505215,28.01759532,5.323005,0.604785,5.357251826,22.33,-5.11,22.90722593
19/03/2020 13:00,27.93866,-4.38209,28.28023047,5.59866,0.64791,5.636025298,22.34,-5.03,22.89926855,27.92866,-4.46209,28.28286224,5.59866,0.64791,5.636025298,22.33,-5.11,22.90722593
19/03/2020 13:30,28.414975,-4.296595,28.73798067,9.954975,1.293405,10.03864651,18.46,-5.59,19.28781221,28.414975,-4.306595,28.73947746,9.954975,1.293405,10.03864651,18.46,-5.6,19.29071279
19/03/2020 14:00,28.09209,-4.2721,28.41507274,10.39209,1.3179,10.47532314,17.7,-5.59,18.56173753,28.11209,-4.3621,28.44850647,10.39209,1.3179,10.47532314,17.72,-5.68,18.60808426
19/03/2020 14:30,27.68083,-4.34174,28.01926223,10.63083,1.34826,10.71598579,17.05,-5.69,17.97438733,27.67083,-4.40174,28.01874637,10.63083,1.34826,10.71598579,17.04,-5.75,17.98399566
19/03/2020 15:00,27.215325,-4.705875,27.61918128,10.655325,1.354125,10.74102441,16.56,-6.06,17.63397856,27.215325,-4.755875,27.62774442,10.655325,1.354125,10.74102441,16.56,-6.11,17.65122375
19/03/2020 15:30,26.68289,-6.70243,27.51180086,10.61289,1.34757,10.69810166,16.07,-8.05,17.97351941,26.67289,-6.74243,27.51187786,10.61289,1.34757,10.69810166,16.06,-8.09,17.98253875
19/03/2020 16:00,26.63252,-6.69829,27.46194113,10.56252,1.35171,10.64865948,16.07,-8.05,17.97351941,26.62252,-6.73829,27.46203057,10.56252,1.35171,10.64865948,16.06,-8.09,17.98253875
19/03/2020 16:30,26.934925,-6.69691,27.75497772,10.544925,1.35309,10.63138259,16.39,-8.05,18.26019167,26.934925,-6.80691,27.78172436,10.544925,1.35309,10.63138259,16.39,-8.16,18.30895136
19/03/2020 17:00,27.210765,-6.673105,28.01706734,10.500765,1.376895,10.59065179,16.71,-8.05,18.54795407,27.210765,-6.783105,28.04347064,10.500765,1.376895,10.59065179,16.71,-8.16,18.59595924
19/03/2020 17:30,27.596265,-6.680005,28.39324407,10.466265,1.369995,10.5555478,17.13,-8.05,18.92721321,27.606265,-6.790005,28.42903507,10.466265,1.369995,10.5555478,17.14,-8.16,18.98328739
19/03/2020 18:00,27.843505,-6.680005,28.63360329,10.463505,1.369995,10.55281115,17.38,-8.05,19.15376986,27.833505,-6.720005,28.63324061,10.463505,1.369995,10.55281115,17.37,-8.09,19.16155004
19/03/2020 18:30,28.169705,-6.681385,28.95122079,10.449705,1.368615,10.53894879,17.72,-8.05,19.46280812,28.179705,-6.721385,28.97020522,10.449705,1.368615,10.53894879,17.73,-8.09,19.48848378
19/03/2020 19:00,28.689705,-5.50725,29.21350673,10.449705,1.36275,10.53818875,18.24,-6.87,19.49088248,28.679705,-5.62725,29.22655336,10.449705,1.36275,10.53818875,18.23,-6.99,19.52416451
19/03/2020 19:30,28.266255,-4.652075,28.64651765,10.446255,1.367925,10.5354384,17.82,-6.02,18.80938064,28.276255,-4.722075,28.66783196,10.446255,1.367925,10.5354384,17.83,-6.09,18.84136407
19/03/2020 20:00,27.17005,-4.86242,27.60171635,10.45005,1.36758,10.53915652,16.72,-6.23,17.8429622,27.17005,-4.91242,27.6105684,10.45005,1.36758,10.53915652,16.72,-6.28,17.86048152
19/03/2020 20:30,25.653155,-5.396215,26.21456652,10.453155,1.363785,10.54174364,15.2,-6.76,16.63543207,25.683155,-5.156215,26.19562948,10.453155,1.363785,10.54174364,15.23,-6.52,16.56693393
19/03/2020 21:00,24.081425,-7.53242,25.23197141,10.441425,1.36758,10.5306045,13.64,-8.9,16.28679219,24.071425,-7.56242,25.23140301,10.441425,1.36758,10.5306045,13.63,-8.93,16.29483967
19/03/2020 21:30,22.73143,-7.812075,24.03635633,10.45143,1.367925,10.54056962,12.28,-9.18,15.33201878,22.73143,-7.862075,24.05265335,10.45143,1.367925,10.54056962,12.28,-9.23,15.36200833
19/03/2020 22:00,21.375565,-8.08139,22.8522131,10.445565,1.35861,10.53354875,10.93,-9.44,14.44224706,21.345565,-8.12139,22.83834759,10.445565,1.35861,10.53354875,10.9,-9.48,14.44577447
19/03/2020 22:30,20.27212,-7.2307,21.52305443,10.45212,1.3593,10.540138,9.82,-8.59,13.04685786,20.26212,-7.2607,21.52373739,10.45212,1.3593,10.540138,9.81,-8.62,13.05911559
19/03/2020 23:00,18.901775,-6.346565,19.93880602,10.451775,1.353435,10.53904108,8.45,-7.7,11.43208205,18.901775,-6.386565,19.95157414,10.451775,1.353435,10.53904108,8.45,-7.74,11.45906192
19/03/2020 23:30,17.38074,-8.28932,19.25624442,10.45074,1.36068,10.5389476,6.93,-9.65,11.88054713,17.39074,-8.03932,19.15903191,10.45074,1.36068,10.5389476,6.94,-9.4,11.68433139
20/03/2020 00:00,16.439015,-8.707255,18.60262089,10.449015,1.352745,10.53621533,5.99,-10.06,11.70827485,16.439015,-8.747255,18.62137708,10.449015,1.352745,10.53621533,5.99,-10.1,11.74266154
20/03/2020 00:30,16.25074,-8.693455,18.4299406,10.45074,1.366545,10.53970644,5.8,-10.06,11.6122177,16.25074,-8.733455,18.44884242,10.45074,1.366545,10.53970644,5.8,-10.1,11.646888
20/03/2020 01:00,16.420395,-8.71036,18.58762339,10.450395,1.34964,10.53718576,5.97,-10.06,11.69805539,16.410395,-8.75036,18.59757684,10.450395,1.34964,10.53718576,5.96,-10.1,11.72738675
20/03/2020 01:30,16.17729,-8.81553,18.42330809,10.44729,1.35447,10.53472626,5.73,-10.17,11.67312298,16.17729,-8.87553,18.45209323,10.44729,1.35447,10.53472626,5.73,-10.23,11.72543389
20/03/2020 02:00,15.69936,-8.82381,18.00915121,10.44936,1.34619,10.53571791,5.25,-10.17,11.44514744,15.68936,-8.88381,18.02992228,10.44936,1.34619,10.53571791,5.24,-10.23,11.49393318
20/03/2020 02:30,15.40281,-8.94415,17.81135523,10.45281,1.35585,10.54037789,4.95,-10.3,11.42770756,15.38281,-8.97415,17.80916089,10.45281,1.35585,10.54037789,4.93,-10.33,11.44612598
20/03/2020 03:00,14.93419,-8.936215,17.40361944,10.45419,1.363785,10.54276994,4.48,-10.3,11.23211467,14.94419,-8.966215,17.42761677,10.45419,1.363785,10.54276994,4.49,-10.33,11.26361398
20/03/2020 03:30,14.69867,-8.773795,17.11813011,10.44867,1.376205,10.538911,4.25,-10.15,11.00386296,14.68867,-8.773795,17.10954427,10.44867,1.376205,10.538911,4.24,-10.15,11.00000455
20/03/2020 04:00,14.39005,-8.90243,16.92119378,10.45005,1.34757,10.53657866,3.94,-10.25,10.98117025,14.39005,-8.94243,16.94227238,10.45005,1.34757,10.53657866,3.94,-10.29,11.01851623
20/03/2020 04:30,14.204535,-10.80242,17.84547821,10.454535,1.36758,10.54360361,3.75,-12.17,12.73465351,14.184535,-10.85242,17.8599007,10.454535,1.36758,10.54360361,3.73,-12.22,12.77659188
20/03/2020 05:00,14.296255,-10.81484,17.92606123,10.446255,1.35516,10.53378859,3.85,-12.17,12.76445847,14.276255,-10.86484,17.94035131,10.446255,1.35516,10.53378859,3.83,-12.22,12.80614306
20/03/2020 05:30,14.626605,-10.69656,18.12053999,10.456605,1.36344,10.54512004,4.17,-12.06,12.76058384,14.616605,-10.73656,18.13612038,10.456605,1.36344,10.54512004,4.16,-12.1,12.7951397
20/03/2020 06:00,15.481085,-9.691395,18.26436776,10.451085,1.348605,10.53773757,5.03,-11.04,12.13187949,15.461085,-9.961395,18.39224129,10.451085,1.348605,10.53773757,5.01,-11.31,12.36997171
20/03/2020 06:30,16.97143,-8.52346,18.99154566,10.45143,1.35654,10.53909815,6.52,-9.88,11.83743215,16.96143,-8.55346,18.99609922,10.45143,1.35654,10.53909815,6.51,-9.91,11.8569895
20/03/2020 07:00,18.12626,-8.20656,19.89746036,10.45626,1.36344,10.54477794,7.67,-9.57,12.26433039,18.14626,-8.25656,19.93633705,10.45626,1.36344,10.54477794,7.69,-9.62,12.31586375
20/03/2020 07:30,20.07456,-6.653805,21.14854794,10.50456,1.356195,10.59174422,9.57,-8.01,12.47978365,20.06456,-6.723805,21.16119377,10.50456,1.356195,10.59174422,9.56,-8.08,12.51718818
20/03/2020 08:00,21.49633,-5.480015,22.18384024,10.59633,1.349985,10.6819787,10.9,-6.83,12.86308283,21.49633,-5.510015,22.1912701,10.59633,1.349985,10.6819787,10.9,-6.86,12.87903723
20/03/2020 08:30,22.45063,-5.28622,23.06458127,10.92063,1.35378,11.004221,11.53,-6.64,13.30528091,22.42063,-5.34622,23.0492238,10.92063,1.35378,11.004221,11.5,-6.7,13.30939518
20/03/2020 09:00,23.314445,-5.71381,24.00439481,10.964445,1.34619,11.04677698,12.35,-7.06,14.22554393,23.274445,-5.74381,23.97271665,10.964445,1.34619,11.04677698,12.31,-7.09,14.20578051
20/03/2020 09:30,23.9308,-6.962435,24.92305539,11.2608,1.337565,11.33996017,12.67,-8.3,15.14658047,23.9108,-6.992435,24.9122561,11.2608,1.337565,11.33996017,12.65,-8.33,15.14633289
20/03/2020 10:00,24.608825,-5.054505,25.12254543,11.448825,1.335495,11.52645395,13.16,-6.39,14.6293438,24.568825,-5.084505,25.08942712,11.448825,1.335495,11.52645395,13.12,-6.42,14.60653279
20/03/2020 10:30,24.953205,-4.71554,25.39485691,11.243205,1.33446,11.3221218,13.71,-6.05,14.98554637,24.923205,-4.75554,25.37284588,11.243205,1.33446,11.3221218,13.68,-6.09,14.97432803
20/03/2020 11:00,25.09707,-4.588645,25.51310615,11.38707,1.331355,11.46463559,13.71,-5.92,14.93353608,25.06707,-4.628645,25.4908288,11.38707,1.331355,11.46463559,13.68,-5.96,14.92193017
20/03/2020 11:30,25.81859,-4.571395,26.22016861,10.97859,1.348605,11.06111088,14.84,-5.92,15.9772338,25.79859,-4.611395,26.20748385,10.97859,1.348605,11.06111088,14.82,-5.96,15.97354062
20/03/2020 12:00,26.00304,-4.50898,26.39107785,10.91304,1.35102,10.99634926,15.09,-5.86,16.18788745,25.99304,-4.53898,26.38636898,10.91304,1.35102,10.99634926,15.08,-5.89,16.18945645
20/03/2020 12:30,26.448205,-4.512775,26.83044327,10.898205,1.347225,10.98116057,15.55,-5.86,16.61752388,26.438205,-4.542775,26.82564982,10.898205,1.347225,10.98116057,15.54,-5.89,16.61877553
20/03/2020 13:00,26.33719,-5.64415,26.93518157,10.93719,1.35585,11.02090987,15.4,-7,16.91626436,26.34719,-5.42415,26.89973651,10.93719,1.35585,11.02090987,15.41,-6.78,16.83557246
20/03/2020 13:30,25.89855,-6.88657,26.79850254,10.89855,1.34343,10.98103803,15,-8.23,17.10943892,25.88855,-6.92657,26.79914911,10.89855,1.34343,10.98103803,14.99,-8.27,17.11995911
20/03/2020 14:00,25.75648,-4.75346,26.19144219,10.89648,1.35654,10.98059548,14.86,-6.11,16.06709993,25.74648,-4.79346,26.18890015,10.89648,1.35654,10.98059548,14.85,-6.15,16.0731142
20/03/2020 14:30,25.409615,-4.84312,25.86705135,10.959615,1.34688,11.04206714,14.45,-6.19,15.72000636,25.399615,-4.89312,25.86664001,10.959615,1.34688,11.04206714,14.44,-6.24,15.73058168
20/03/2020 15:00,25.028845,-6.71794,25.91474098,10.798845,1.36206,10.88440448,14.23,-8.08,16.36396346,25.008845,-6.74794,25.90322417,10.798845,1.36206,10.88440448,14.21,-8.11,16.36142414
20/03/2020 15:30,24.844665,-7.154845,25.85438427,10.714665,1.345155,10.79877252,14.13,-8.5,16.48959975,24.844665,-7.184845,25.86270242,10.714665,1.345155,10.79877252,14.13,-8.53,16.50508407
20/03/2020 16:00,24.913615,-7.147255,25.91855448,10.683615,1.352745,10.76891585,14.23,-8.5,16.57537028,24.903615,-7.177255,25.91723422,10.683615,1.352745,10.76891585,14.22,-8.53,16.58219829
20/03/2020 16:30,25.15327,-7.14277,26.14777533,10.68327,1.35723,10.7691379,14.47,-8.5,16.78186223,25.14327,-7.17277,26.14636984,10.68327,1.35723,10.7691379,14.46,-8.53,16.7884633
20/03/2020 17:00,25.557375,-7.01415,26.50240965,10.617375,1.35585,10.70359664,14.94,-8.37,17.12485036,25.557375,-7.06415,26.51568653,10.617375,1.35585,10.70359664,14.94,-8.42,17.14934401
20/03/2020 17:30,25.744575,-7.00587,26.68080502,10.534575,1.36413,10.62252894,15.21,-8.37,17.36090435,25.734575,-7.05587,26.68433345,10.534575,1.36413,10.62252894,15.2,-8.42,17.37631722
20/03/2020 18:00,26.347305,-5.181725,26.85201584,10.477305,1.378275,10.56757125,15.87,-6.56,17.17237607,26.337305,-5.291725,26.86365552,10.477305,1.378275,10.56757125,15.86,-6.67,17.20547878
20/03/2020 18:30,26.616255,-4.916905,27.06660276,10.446255,1.363095,10.53481236,16.17,-6.28,17.3466798,26.616255,-4.946905,27.07206862,10.446255,1.363095,10.53481236,16.17,-6.31,17.35756319
20/03/2020 19:00,27.21143,-4.713805,27.61669568,10.45143,1.356195,10.53905375,16.76,-6.07,17.8253331,27.21143,-4.753805,27.62355127,10.45143,1.356195,10.53905375,16.76,-6.11,17.83899381
20/03/2020 19:30,26.997635,-4.943455,27.44649418,10.447635,1.366545,10.53662765,16.55,-6.31,17.71210321,26.997635,-4.973455,27.45191342,10.447635,1.366545,10.53662765,16.55,-6.34,17.72281298
20/03/2020 20:00,25.80591,-6.279655,26.55897321,10.44591,1.380345,10.53671619,15.36,-7.66,17.16406712,25.80591,-6.279655,26.55897321,10.44591,1.380345,10.53671619,15.36,-7.66,17.16406712
20/03/2020 20:30,24.603845,-5.27001,25.16191953,10.453845,1.35999,10.54193759,14.15,-6.63,15.62624075,24.583845,-5.31001,25.15077814,10.453845,1.35999,10.54193759,14.13,-6.67,15.6251656
20/03/2020 21:00,23.38384,-6.49759,24.26978881,10.44384,1.37241,10.53362726,12.94,-7.87,15.14531281,23.35384,-6.78759,24.32022247,10.44384,1.37241,10.53362726,12.91,-8.16,15.27264548
20/03/2020 21:30,22.290395,-6.18173,23.13169892,10.450395,1.36827,10.53958815,11.84,-7.55,14.04236803,22.260395,-6.24173,23.1189182,10.450395,1.36827,10.53958815,11.81,-7.61,14.04949109
20/03/2020 22:00,21.249015,-6.013465,22.08353232,10.449015,1.346535,10.53541983,10.8,-7.36,13.06941468,21.239015,-6.093465,22.09583838,10.449015,1.346535,10.53541983,10.79,-7.44,13.1063992
20/03/2020 22:30,20.060395,-7.51035,21.42019619,10.450395,1.36965,10.5397674,9.61,-8.88,13.08459017,20.040395,-7.54035,21.41201321,10.450395,1.36965,10.5397674,9.59,-8.91,13.09030939
20/03/2020 23:00,18.62246,-8.46863,20.45760764,10.44246,1.36137,10.53082614,8.18,-9.83,12.78832671,18.62246,-8.51863,20.47835622,10.44246,1.36137,10.53082614,8.18,-9.88,12.82680007
20/03/2020 23:30,17.521775,-8.378285,19.42185003,10.451775,1.361715,10.54010761,7.07,-9.74,12.03546842,17.521775,-8.378285,19.42185003,10.451775,1.361715,10.54010761,7.07,-9.74,12.03546842
21/03/2020 00:00,16.421085,-10.177255,19.31912399,10.451085,1.352745,10.5382682,5.97,-11.53,12.98390542,16.391085,-10.207255,19.30947234,10.451085,1.352745,10.5382682,5.94,-11.56,12.99681499
21/03/2020 00:30,16.42212,-8.86208,18.66072044,10.45212,1.35792,10.53996011,5.97,-10.22,11.83593258,16.39212,-8.89208,18.6486108,10.45212,1.35792,10.53996011,5.94,-10.25,11.84677593
21/03/2020 01:00,16.55177,-8.749325,18.72195978,10.44177,1.350675,10.52876459,6.11,-10.1,11.80432548,16.54177,-8.769325,18.72247889,10.44177,1.350675,10.52876459,6.1,-10.12,11.81627691
21/03/2020 01:30,16.19281,-8.877945,18.4668623,10.45281,1.352055,10.5398904,5.74,-10.23,11.73032395,16.20281,-8.897945,18.48525026,10.45281,1.352055,10.5398904,5.75,-10.25,11.75265927
21/03/2020 02:00,15.815225,-7.48932,17.49889299,10.455225,1.36068,10.54339508,5.36,-8.85,10.34659847,15.815225,-7.53932,17.52035068,10.455225,1.36068,10.54339508,5.36,-8.9,10.38939844
21/03/2020 02:30,15.1797,-8.612075,17.4525393,10.4397,1.367925,10.52893893,4.74,-9.98,11.0484388,15.1897,-8.592075,17.45138215,10.4397,1.367925,10.52893893,4.75,-9.96,11.03467716
21/03/2020 03:00,14.84212,-8.82829,17.2692568,10.45212,1.35171,10.53916185,4.39,-10.18,11.0862302,14.84212,-8.85829,17.28461246,10.45212,1.35171,10.53916185,4.39,-10.21,11.11378423
21/03/2020 03:30,14.49695,-8.8831,17.00208884,10.45695,1.3869,10.54852098,4.04,-10.27,11.03605455,14.49695,-8.9131,17.0177822,10.45695,1.3869,10.54852098,4.04,-10.3,11.06397758
21/03/2020 04:00,14.231425,-9.03105,16.85506813,10.441425,1.34895,10.52820128,3.79,-10.38,11.05027149,14.211425,-9.15105,16.90284936,10.441425,1.34895,10.52820128,3.77,-10.5,11.15629419
21/03/2020 04:30,14.23798,-7.672765,16.17378735,10.44798,1.367235,10.53705925,3.79,-9.04,9.802331355,14.21798,-7.652765,16.14669525,10.44798,1.367235,10.53705925,3.77,-9.02,9.776159778
21/03/2020 05:00,14.048325,-8.8838,16.62159252,10.448325,1.3662,10.53726709,3.6,-10.25,10.86381609,14.028325,-8.9038,16.61540119,10.448325,1.3662,10.53726709,3.58,-10.27,10.87608845
21/03/2020 05:30,14.05764,-8.75794,16.56257092,10.45764,1.36206,10.54596804,3.6,-10.12,10.7412476,14.12764,-8.79794,16.64313553,10.45764,1.36206,10.54596804,3.67,-10.16,10.80252285
21/03/2020 06:00,14.532805,-8.64001,16.90716398,10.442805,1.35999,10.53098994,4.09,-10,10.80407793,14.512805,-8.67001,16.90534183,10.442805,1.35999,10.53098994,4.07,-10.03,10.82431522
21/03/2020 06:30,15.17798,-8.38588,17.34053229,10.44798,1.34412,10.5340849,4.73,-9.73,10.81877072,15.13798,-9.30588,17.76957628,10.44798,1.34412,10.5340849,4.69,-10.65,11.63694977
21/03/2020 07:00,15.854885,-8.58656,18.03070689,10.464885,1.36344,10.5533306,5.39,-9.95,11.31612124,15.844885,-8.62656,18.04100657,10.464885,1.36344,10.5533306,5.38,-9.99,11.34656336
21/03/2020 07:30,16.90217,-8.384495,18.8675146,10.55217,1.355505,10.63887614,6.35,-9.74,11.62712776,16.91217,-8.434495,18.89873541,10.55217,1.355505,10.63887614,6.36,-9.79,11.67448928
21/03/2020 08:00,17.50086,-7.977605,19.23336378,10.69086,1.342395,10.77480913,6.81,-9.32,11.54289825,17.49086,-8.177605,19.30811765,10.69086,1.342395,10.77480913,6.8,-9.52,11.69916236
21/03/2020 08:30,18.788165,-6.883805,20.00954561,10.818165,1.356195,10.90284178,7.97,-8.24,11.46379082,18.788165,-6.933805,20.02680194,10.818165,1.356195,10.90284178,7.97,-8.29,11.49978261
21/03/2020 09:00,19.788595,-7.80312,21.27151085,10.988595,1.34688,11.07083131,8.8,-9.15,12.69497932,19.778595,-7.85312,21.28060887,10.988595,1.34688,11.07083131,8.79,-9.2,12.7241542
21/03/2020 09:30,21.110415,-7.46174,22.39033687,11.180415,1.34826,11.26141575,9.93,-8.81,13.2748258,21.090415,-7.50174,22.38485443,11.180415,1.34826,11.26141575,9.91,-8.85,13.28648185
21/03/2020 10:00,22.00253,-5.936575,22.78934508,11.27253,1.333425,11.3511213,10.73,-7.27,12.96093361,21.99253,-6.216575,22.85425957,11.27253,1.333425,11.3511213,10.72,-7.55,13.11186104
21/03/2020 10:30,22.475365,-5.121745,23.05155751,11.425365,1.338255,11.50347303,11.05,-6.46,12.79976953,22.455365,-5.161745,23.04098585,11.425365,1.338255,11.50347303,11.03,-6.5,12.80276923
21/03/2020 11:00,22.55644,-5.13037,23.13252433,11.50644,1.32963,11.58300813,11.05,-6.46,12.79976953,22.53644,-5.17037,23.12193447,11.50644,1.32963,11.58300813,11.03,-6.5,12.80276923
21/03/2020 11:30,22.736415,-5.130715,23.30812741,11.456415,1.329285,11.53327548,11.28,-6.46,12.9988461,22.726415,-5.170715,23.30721417,11.456415,1.329285,11.53327548,11.27,-6.5,13.01010761
21/03/2020 12:00,22.73722,-5.141755,23.31134526,11.68722,1.318245,11.76132991,11.05,-6.46,12.79976953,22.72722,-5.181755,23.31045074,11.68722,1.318245,11.76132991,11.04,-6.5,12.81138556
21/03/2020 12:30,22.741015,-5.14003,23.31466645,11.691015,1.31997,11.76529441,11.05,-6.46,12.79976953,22.731015,-5.18003,23.31376747,11.691015,1.31997,11.76529441,11.04,-6.5,12.81138556
21/03/2020 13:00,22.5734,-5.144515,23.15220124,11.6334,1.315485,11.70754015,10.94,-6.46,12.70492818,22.5734,-5.184515,23.16112224,11.6334,1.315485,11.70754015,10.94,-6.5,12.72531336
21/03/2020 13:30,22.39789,-5.234175,23.00134919,11.64789,1.305825,11.72085835,10.75,-6.54,12.58308786,22.38789,-5.304175,23.00764853,11.64789,1.305825,11.72085835,10.74,-6.61,12.61109432
21/03/2020 14:00,21.96995,-5.61761,22.67677766,11.62995,1.33239,11.7060241,10.34,-6.95,12.45865563,21.96995,-5.50761,22.64977861,11.62995,1.33239,11.7060241,10.34,-6.84,12.39762881
21/03/2020 14:30,21.383355,-7.516925,22.66609875,11.543355,1.323075,11.61893163,9.84,-8.84,13.22766797,21.353355,-7.566925,22.65445042,11.543355,1.323075,11.61893163,9.81,-8.89,13.23888968
21/03/2020 15:00,21.27114,-7.494155,22.55268844,11.25114,1.345845,11.33134811,10.02,-8.84,13.36211061,21.25114,-7.544155,22.5505039,11.25114,1.345845,11.33134811,10,-8.89,13.38028774
21/03/2020 15:30,21.74956,-7.490705,23.00334805,10.84956,1.349295,10.93313995,10.9,-8.84,14.03408707,21.71956,-7.540705,22.99133573,10.84956,1.349295,10.93313995,10.87,-8.89,14.04240008
21/03/2020 16:00,21.86956,-7.481045,23.11371214,10.84956,1.358955,10.93433633,11.02,-8.84,14.12749093,21.83956,-7.531045,23.10158046,10.84956,1.358955,10.93433633,10.99,-8.89,14.13549433
21/03/2020 16:30,22.076765,-7.49519,23.31440383,10.776765,1.34481,10.86034888,11.3,-8.84,14.34697181,22.046765,-7.54519,23.30214023,10.776765,1.34481,10.86034888,11.27,-8.89,14.35426766
21/03/2020 17:00,22.97947,-5.793465,23.69852903,10.66947,1.346535,10.75410371,12.31,-7.14,14.2308011,22.93947,-6.023465,23.71711227,10.66947,1.346535,10.75410371,12.27,-7.37,14.31327356
21/03/2020 17:30,23.600805,-7.378295,24.7272569,10.580805,1.341705,10.66553359,13.02,-8.72,15.67031589,23.580805,-7.418295,24.7201429,10.580805,1.341705,10.66553359,13,-8.76,15.6760199
21/03/2020 18:00,24.09525,-7.3538,25.19244821,10.50525,1.3662,10.59371417,13.59,-8.72,16.14702759,24.09525,-7.3938,25.20415345,10.50525,1.3662,10.59371417,13.59,-8.76,16.16866414
21/03/2020 18:30,24.69936,-6.607255,25.56783532,10.44936,1.352745,10.53655748,14.25,-7.96,16.32250287,24.67936,-6.647255,25.55888904,10.44936,1.352745,10.53655748,14.23,-8,16.32461026
21/03/2020 19:00,25.7066,-5.177945,26.22289835,10.4466,1.352055,10.53373174,15.26,-6.53,16.59844872,25.6866,-5.227945,26.21321858,10.4466,1.352055,10.53373174,15.24,-6.58,16.59981928
21/03/2020 19:30,25.446255,-5.302425,25.99283756,10.446255,1.357575,10.53409955,15,-6.66,16.41205654,25.456255,-5.332425,26.0087615,10.446255,1.357575,10.53409955,15.01,-6.69,16.43338675
21/03/2020 20:00,24.30005,-5.91346,25.00922708,10.45005,1.35654,10.53772963,13.85,-7.27,15.64210344,24.32005,-5.33346,24.89800449,10.45005,1.35654,10.53772963,13.87,-6.69,15.39912335
21/03/2020 20:30,22.916255,-8.637595,24.49005493,10.446255,1.362405,10.53472311,12.47,-10,15.98439552,23.056255,-6.477595,23.94890669,10.446255,1.362405,10.53472311,12.61,-7.84,14.84849151
21/03/2020 21:00,22.039705,-8.044145,23.46181718,10.449705,1.365855,10.53859072,11.59,-9.41,14.92903882,22.029705,-8.084145,23.46617359,10.449705,1.365855,10.53859072,11.58,-9.45,14.94653472
21/03/2020 21:30,20.89729,-8.161045,22.43433495,10.44729,1.358955,10.53530384,10.45,-9.52,14.13622651,20.85729,-8.201045,22.41168635,10.44729,1.358955,10.53530384,10.41,-9.56,14.13370794
21/03/2020 22:00,19.94729,-8.36036,21.62845343,10.44729,1.34964,10.53410634,9.5,-9.71,13.58433289,19.92729,-8.40036,21.62551583,10.44729,1.34964,10.53410634,9.48,-9.75,13.59900364
21/03/2020 22:30,19.062465,-8.520355,20.87999093,10.452465,1.359645,10.54052461,8.61,-9.88,13.10520889,19.052465,-8.550355,20.883127,10.452465,1.359645,10.54052461,8.6,-9.91,13.12128424
21/03/2020 23:00,18.08039,-8.620705,20.03040332,10.44039,1.349295,10.52721902,7.64,-9.97,12.56067275,18.08039,-8.640705,20.03901907,10.44039,1.349295,10.52721902,7.64,-9.99,12.57655358
21/03/2020 23:30,16.943155,-8.747585,19.06805561,10.453155,1.382415,10.54416999,6.49,-10.13,12.03066914,16.933155,-8.777585,19.07295826,10.453155,1.382415,10.54416999,6.48,-10.16,12.05056015
22/03/2020 00:00,15.905565,-8.753795,18.15532773,10.445565,1.376205,10.53583259,5.46,-10.13,11.50775825,15.905565,-8.783795,18.16981157,10.445565,1.376205,10.53583259,5.46,-10.16,11.53417531
22/03/2020 00:30,15.719705,-10.77243,19.0566097,10.449705,1.34757,10.5362365,5.27,-12.12,13.21617569,15.689705,-10.81243,19.05453976,10.449705,1.34757,10.5362365,5.24,-12.16,13.24096673
22/03/2020 01:00,16.03384,-9.314505,18.54303181,10.44384,1.335495,10.52888127,5.59,-10.65,12.02790921,16.01384,-9.424505,18.58129075,10.44384,1.335495,10.52888127,5.57,-10.76,12.11620815
22/03/2020 01:30,15.76005,-9.052775,18.17503538,10.45005,1.347225,10.53653454,5.31,-10.4,11.67716147,15.76005,-9.082775,18.18999664,10.45005,1.347225,10.53653454,5.31,-10.43,11.70388824
22/03/2020 02:00,15.179015,-10.50311,18.45854317,10.449015,1.36689,10.53804074,4.73,-11.87,12.77770715,15.369015,-5.97311,16.48892553,10.449015,1.36689,10.53804074,4.92,-7.34,8.836401983
22/03/2020 02:30,14.69936,-11.35105,18.57195522,10.44936,1.34895,10.53607092,4.25,-12.7,13.39225522,15.00936,-4.42105,15.64693487,10.44936,1.34895,10.53607092,4.56,-5.77,7.354352453
22/03/2020 03:00,14.379705,-9.545875,17.25976956,10.449705,1.354125,10.53707688,3.93,-10.9,11.58684167,14.459705,-7.695875,16.38015753,10.449705,1.354125,10.53707688,4.01,-9.05,9.898616065
22/03/2020 03:30,14.08453,-8.88277,16.65165422,10.44453,1.35723,10.53234448,3.64,-10.24,10.86771365,14.07453,-8.92277,16.66457978,10.44453,1.35723,10.53234448,3.63,-10.28,10.90207778
22/03/2020 04:00,13.88557,-8.88484,16.48482442,10.45557,1.35516,10.54302626,3.43,-10.24,10.79918978,13.88557,-8.92484,16.50641764,10.45557,1.35516,10.54302626,3.43,-10.28,10.837126
22/03/2020 04:30,13.69591,-8.885185,16.32557696,10.44591,1.354815,10.53340208,3.25,-10.24,10.7433747,13.69591,-8.925185,16.34738138,10.44591,1.354815,10.53340208,3.25,-10.28,10.78150732
22/03/2020 05:00,13.69798,-8.96036,16.36834468,10.44798,1.34964,10.53479066,3.25,-10.31,10.81011563,13.69798,-8.99036,16.38478651,10.44798,1.34964,10.53479066,3.25,-10.34,10.83873148
22/03/2020 05:30,13.70143,-8.95622,16.36896639,10.45143,1.35378,10.53874325,3.25,-10.31,10.81011563,13.70143,-8.98622,16.38540002,10.45143,1.35378,10.53874325,3.25,-10.34,10.83873148
22/03/2020 06:00,13.935565,-8.948975,16.56152546,10.445565,1.361025,10.53386051,3.49,-10.31,10.8846773,13.915565,-8.978975,16.56094627,10.445565,1.361025,10.53386051,3.47,-10.34,10.90671811
22/03/2020 06:30,14.27936,-8.82105,16.78424991,10.44936,1.34895,10.53607092,3.83,-10.17,10.86728117,14.28936,-8.85105,16.80853638,10.44936,1.34895,10.53607092,3.84,-10.2,10.89888068
22/03/2020 07:00,14.71351,-8.698965,17.09267003,10.47351,1.381035,10.56416913,4.24,-10.08,10.93544695,14.69351,-8.728965,17.09075967,10.47351,1.381035,10.56416913,4.22,-10.11,10.9553868
22/03/2020 07:30,15.444245,-8.553465,17.65464435,10.564245,1.346535,10.64971497,4.88,-9.9,11.03740912,15.454245,-8.573465,17.67308662,10.564245,1.346535,10.64971497,4.89,-9.92,11.05976944
22/03/2020 08:00,15.84882,-8.554155,18.00996011,10.74882,1.345845,10.83274804,5.1,-9.9,11.13642672,15.82882,-8.574155,18.00187981,10.74882,1.345845,10.83274804,5.08,-9.92,11.14507963
22/03/2020 08:30,16.881675,-8.277945,18.8020032,10.941675,1.352055,11.02489476,5.94,-9.63,11.31461444,16.881675,-8.337945,18.82849643,10.941675,1.352055,11.02489476,5.94,-9.69,11.36572479
22/03/2020 09:00,17.989,-8.21451,19.77580076,11.109,1.32549,11.18779714,6.88,-9.54,11.76205764,17.979,-8.28451,19.79589722,11.109,1.32549,11.18779714,6.87,-9.61,11.81308596
22/03/2020 09:30,19.014265,-8.214165,20.71267197,11.294265,1.325835,11.37181869,7.72,-9.54,12.27232659,18.994265,-8.284165,20.72219806,11.294265,1.325835,11.37181869,7.7,-9.61,12.31430469
22/03/2020 10:00,19.641235,-7.973815,21.1981093,11.441235,1.336185,11.51899512,8.2,-9.31,12.40629276,19.631235,-8.013815,21.20392932,11.441235,1.336185,11.51899512,8.19,-9.35,12.42974658
22/03/2020 10:30,20.345435,-7.7852,21.78407823,11.565435,1.3248,11.64106446,8.78,-9.11,12.65229228,20.335435,-7.8152,21.78548296,11.565435,1.3248,11.64106446,8.77,-9.14,12.66698465
22/03/2020 11:00,21.201,-7.67244,22.54659035,11.661,1.32756,11.73632551,9.54,-9,13.11531929,21.171,-7.74244,22.54232947,11.661,1.32756,11.73632551,9.51,-9.07,13.14172744
22/03/2020 11:30,21.68034,-7.60141,22.97430252,11.72034,1.31859,11.79428036,9.96,-8.92,13.3704151,21.65034,-7.63141,22.95595001,11.72034,1.31859,11.79428036,9.93,-8.95,13.36814871
22/03/2020 12:00,21.8376,-7.599685,23.12219682,11.7576,1.320315,11.83149988,10.08,-8.92,13.46004458,21.7876,-7.629685,23.08487832,11.7576,1.320315,11.83149988,10.03,-8.95,13.44259648
22/03/2020 12:30,22.180365,-7.511755,23.41783625,11.770365,1.318245,11.84395467,10.41,-8.83,13.65053113,22.130365,-7.541755,23.38014379,11.770365,1.318245,11.84395467,10.36,-8.86,13.63191843
22/03/2020 13:00,22.15035,-7.52038,23.39218075,11.74035,1.30962,11.81316734,10.41,-8.83,13.65053113,22.17035,-7.55038,23.42077405,11.74035,1.30962,11.81316734,10.43,-8.86,13.68519273
22/03/2020 13:30,21.83034,-7.609345,23.11851803,11.72034,1.310655,11.79339587,10.11,-8.92,13.48252573,21.80034,-7.659345,23.10671742,11.72034,1.310655,11.79339587,10.08,-8.97,13.49323164
22/03/2020 14:00,21.390665,-7.72589,22.74312919,11.680665,1.32411,11.75547541,9.71,-9.05,13.27353005,21.370665,-7.78589,22.74478854,11.680665,1.32411,11.75547541,9.69,-9.11,13.29993233
22/03/2020 14:30,20.96131,-7.895545,22.39902113,11.59131,1.324455,11.66673256,9.37,-9.22,13.14554297,20.96131,-7.915545,22.40607885,11.59131,1.324455,11.66673256,9.37,-9.24,13.15957826
22/03/2020 15:00,20.773325,-7.894855,22.22295586,11.483325,1.325145,11.55953123,9.29,-9.22,13.08864011,20.753325,-7.914855,22.2113806,11.483325,1.325145,11.55953123,9.27,-9.24,13.08856371
22/03/2020 15:30,20.644985,-7.970715,22.13024408,11.354985,1.329285,11.43252741,9.29,-9.3,13.14511696,20.624985,-8.010715,22.12603808,11.354985,1.329285,11.43252741,9.27,-9.34,13.15935029
22/03/2020 16:00,20.706295,-7.956915,22.18249645,11.216295,1.343085,11.29642204,9.49,-9.3,13.28721566,20.686295,-7.996915,22.17822018,11.216295,1.343085,11.29642204,9.47,-9.34,13.3009962
22/03/2020 16:30,21.04208,-7.956915,22.49625807,11.06208,1.343085,11.14331599,9.98,-9.3,13.64149552,21.01208,-7.996915,22.48239657,11.06208,1.343085,11.14331599,9.95,-9.34,13.64690807
22/03/2020 17:00,21.553365,-7.82726,22.93062454,10.873365,1.34274,10.95595807,10.68,-9.17,14.07662246,21.523365,-7.86726,22.91613015,10.873365,1.34274,10.95595807,10.65,-9.21,14.0800071
22/03/2020 17:30,21.75051,-7.822775,23.1145083,10.68051,1.347225,10.76514324,11.07,-9.17,14.37476261,21.70051,-7.862775,23.08106074,10.68051,1.347225,10.76514324,11.02,-9.21,14.36191143
22/03/2020 18:00,21.99526,-7.20587,23.14554007,10.52526,1.36413,10.61329114,11.47,-8.57,14.31802361,21.91526,-7.97587,23.32151631,10.52526,1.36413,10.61329114,11.39,-9.34,14.72982349
22/03/2020 18:30,22.968335,-5.55828,23.63131163,10.468335,1.37172,10.55782428,12.5,-6.93,14.29247704,22.948335,-5.60828,23.62369327,10.468335,1.37172,10.55782428,12.48,-6.98,14.29932866
22/03/2020 19:00,23.91074,-6.09864,24.67624155,10.45074,1.34136,10.53647062,13.46,-7.44,15.3793758,23.90074,-6.11864,24.67150437,10.45074,1.34136,10.53647062,13.45,-7.46,15.38031534
22/03/2020 19:30,24.22591,-5.478975,24.83775115,10.44591,1.361025,10.53420262,13.78,-6.84,15.38421269,24.20591,-5.508975,24.82488438,10.44591,1.361025,10.53420262,13.76,-6.87,15.37967815
22/03/2020 20:00,23.37729,-6.21311,24.18884916,10.44729,1.36689,10.53633032,12.93,-7.58,14.98803856,23.41729,-5.37311,24.02581491,10.44729,1.36689,10.53633032,12.97,-6.74,14.61671988
22/03/2020 20:30,22.225565,-9.13932,24.03129022,10.445565,1.36068,10.53381594,11.78,-10.5,15.78031685,22.445565,-5.84932,23.19521357,10.445565,1.36068,10.53381594,12,-7.21,13.99943213
22/03/2020 21:00,21.38591,-6.510355,22.35490704,10.44591,1.359645,10.53402441,10.94,-7.87,13.47666502,21.37591,-6.550355,22.35702751,10.44591,1.359645,10.53402441,10.93,-7.91,13.49196057
22/03/2020 21:30,20.415565,-6.15725,21.32386039,10.445565,1.36275,10.53408353,9.97,-7.52,12.48804628,20.405565,-6.18725,21.32297225,10.445565,1.36275,10.53408353,9.96,-7.55,12.49816387
22/03/2020 22:00,19.33143,-6.499325,20.39473979,10.45143,1.350675,10.53834484,8.88,-7.85,11.85229514,19.33143,-6.539325,20.40752208,10.45143,1.350675,10.53834484,8.88,-7.89,11.8788257
22/03/2020 22:30,18.32556,-8.77691,20.31896401,10.43556,1.35309,10.52291619,7.89,-10.13,12.8401324,18.33556,-8.83691,20.35396126,10.43556,1.35309,10.52291619,7.9,-10.19,12.89364572
22/03/2020 23:00,17.166945,-8.941395,19.35594341,10.446945,1.348605,10.53363163,6.72,-10.29,12.28993491,17.156945,-8.981395,19.36559366,10.446945,1.348605,10.53363163,6.71,-10.33,12.31799497
22/03/2020 23:30,16.065565,-8.823115,18.32893169,10.445565,1.356885,10.5333264,5.62,-10.18,11.62827588,16.045565,-8.873115,18.33554815,10.445565,1.356885,10.5333264,5.6,-10.23,11.66245686
23/03/2020 00:00,15.243155,-8.898285,17.65030454,10.453155,1.361715,10.54147604,4.79,-10.26,11.32306054,15.243155,-8.868285,17.63519927,10.453155,1.361715,10.54147604,4.79,-10.23,11.29588421
23/03/2020 00:30,15.29246,-8.903115,17.69533242,10.44246,1.356885,10.53024728,4.85,-10.26,11.3485726,15.23246,-8.873115,17.62838641,10.44246,1.356885,10.53024728,4.79,-10.23,11.29588421
23/03/2020 01:00,15.445915,-8.908635,17.830874,10.455915,1.351365,10.54288129,4.99,-10.26,11.40910601,15.435915,-8.878635,17.80723537,10.455915,1.351365,10.54288129,4.98,-10.23,11.37775461
23/03/2020 01:30,15.173495,-8.90622,17.59419521,10.443495,1.35378,10.53087404,4.73,-10.26,11.29780952,15.163495,-8.95622,17.61094709,10.443495,1.35378,10.53087404,4.72,-10.31,11.33906963
23/03/2020 02:00,14.81798,-8.894835,17.28266822,10.44798,1.365165,10.53679086,4.37,-10.26,11.15188325,14.81798,-8.944835,17.30845471,10.44798,1.365165,10.53679086,4.37,-10.31,11.19790159
23/03/2020 02:30,14.45108,-8.89518,16.96932351,10.44108,1.36482,10.52990433,4.01,-10.26,11.01579321,14.44108,-9.07518,17.05589879,10.44108,1.36482,10.52990433,4,-10.44,11.18005367
23/03/2020 03:00,14.11522,-9.079325,16.78313374,10.44522,1.350675,10.53218609,3.67,-10.43,11.05684403,14.09522,-9.089325,16.77173383,10.44522,1.350675,10.53218609,3.65,-10.44,11.05966094
23/03/2020 03:30,13.83074,-9.134835,16.57511929,10.45074,1.365165,10.5395276,3.38,-10.5,11.03061195,13.82074,-9.154835,16.57781222,10.45074,1.365165,10.5395276,3.37,-10.52,11.04659676
23/03/2020 04:00,13.6266,-9.14898,16.4130455,10.4466,1.35102,10.53359894,3.18,-10.5,10.9709799,13.6266,-9.16898,16.42420232,10.4466,1.35102,10.53359894,3.18,-10.52,10.99012284
23/03/2020 04:30,13.62798,-9.13518,16.40650336,10.44798,1.36482,10.53674616,3.18,-10.5,10.9709799,13.62798,-9.15518,16.41764781,10.44798,1.36482,10.53674616,3.18,-10.52,10.99012284
23/03/2020 05:00,13.624185,-9.15036,16.41180993,10.444185,1.34964,10.53102694,3.18,-10.5,10.9709799,13.624185,-9.17036,16.42296926,10.444185,1.34964,10.53102694,3.18,-10.52,10.99012284
23/03/2020 05:30,14.083155,-8.99242,16.70924511,10.453155,1.36758,10.54223527,3.63,-10.36,10.97754526,14.083155,-9.01242,16.72001702,10.453155,1.36758,10.54223527,3.63,-10.38,10.99642215
23/03/2020 06:00,14.714875,-8.90691,17.20059859,10.444875,1.35309,10.53215393,4.27,-10.26,11.11307788,14.704875,-8.93691,17.20760614,10.444875,1.35309,10.53215393,4.26,-10.29,11.13695201
23/03/2020 06:30,15.771775,-8.70725,18.01569008,10.451775,1.36275,10.54024137,5.32,-10.07,11.38891127,15.781775,-8.73725,18.03895672,10.451775,1.36275,10.54024137,5.33,-10.1,11.42010946
23/03/2020 07:00,16.83283,-8.187265,18.71831921,10.49283,1.332735,10.57712929,6.34,-9.52,11.43791939,16.81283,-8.387265,18.78875905,10.49283,1.332735,10.57712929,6.32,-9.72,11.59399845
23/03/2020 07:30,18.009095,-7.637595,19.56170647,10.609095,1.362405,10.69621635,7.4,-9,11.65160933,18.019095,-7.627595,19.5670128,10.609095,1.362405,10.69621635,7.41,-8.99,11.65024463
23/03/2020 08:00,19.005035,-7.94829,20.60016187,10.765035,1.35171,10.84956674,8.24,-9.3,12.42528068,18.995035,-7.98829,20.60640997,10.765035,1.35171,10.84956674,8.23,-9.34,12.44863446
23/03/2020 08:30,20.35034,-7.48278,21.682443,11.03034,1.33722,11.11110066,9.32,-8.82,12.83178865,20.45034,-5.89278,21.28241674,11.03034,1.33722,11.11110066,9.42,-7.23,11.87473368
23/03/2020 09:00,21.018975,-7.46829,22.30633689,11.058975,1.35171,11.14127677,9.96,-8.82,13.3039092,20.998975,-7.54829,22.31442657,11.058975,1.35171,11.14127677,9.94,-8.9,13.34217374
23/03/2020 09:30,21.800415,-7.36761,23.01173117,11.180415,1.33239,11.25952675,10.62,-8.7,13.72859789,21.780415,-7.39761,23.00241534,11.180415,1.33239,11.25952675,10.6,-8.73,13.73218482
23/03/2020 10:00,22.17082,-7.2552,23.32773428,11.30082,1.3248,11.37820846,10.87,-8.58,13.84822371,22.14082,-7.2952,23.31171065,11.30082,1.3248,11.37820846,10.84,-8.62,13.84954873
23/03/2020 10:30,22.4698,-7.34347,23.63934144,11.3298,1.33653,11.40836011,11.14,-8.68,14.12239356,22.4298,-7.38347,23.61380014,11.3298,1.33653,11.40836011,11.1,-8.72,14.11553754
23/03/2020 11:00,22.61439,-7.35865,23.78151309,11.54439,1.32135,11.61976361,11.07,-8.68,14.06724209,22.57439,-7.39865,23.75590675,11.54439,1.32135,11.61976361,11.03,-8.72,14.06055831
23/03/2020 11:30,22.598175,-7.23761,23.72889614,11.528175,1.33239,11.60491628,11.07,-8.57,13.99963571,22.558175,-7.27761,23.70305606,11.528175,1.33239,11.60491628,11.03,-8.61,13.99260519
23/03/2020 12:00,22.47721,-7.126925,23.58003455,11.66721,1.323075,11.74198947,10.81,-8.45,13.72073613,22.44721,-7.156925,23.56053506,11.66721,1.323075,11.74198947,10.78,-8.48,13.71564071
23/03/2020 12:30,22.78758,-7.21555,23.90267692,11.71758,1.31445,11.79107543,11.07,-8.53,13.97518515,22.75758,-7.26555,23.88923741,11.71758,1.31445,11.79107543,11.04,-8.58,13.98205993
23/03/2020 13:00,22.834125,-5.233475,23.42619314,11.704125,1.326525,11.77905814,11.13,-6.56,12.91938466,22.824125,-5.283475,23.42767146,11.704125,1.326525,11.77905814,11.12,-6.61,12.93624752
23/03/2020 13:30,22.159515,-7.504875,23.39588113,11.449515,1.285125,11.52141224,10.71,-8.79,13.85525893,22.129515,-7.544875,23.38034587,11.449515,1.285125,11.52141224,10.68,-8.83,13.85753586
23/03/2020 14:00,21.747185,-7.56761,23.02626276,11.617185,1.33239,11.69334214,10.13,-8.9,13.48432052,21.717185,-7.59761,23.00782045,11.617185,1.33239,11.69334214,10.1,-8.93,13.48165049
23/03/2020 14:30,21.378535,-7.566575,22.67806905,11.558535,1.333425,11.63519461,9.82,-8.9,13.25301475,21.368535,-7.596575,22.67867368,11.558535,1.333425,11.63519461,9.81,-8.93,13.26578305
23/03/2020 15:00,21.272965,-7.563125,22.57742013,11.452965,1.336875,11.530726,9.82,-8.9,13.25301475,21.262965,-7.663125,22.60170713,11.452965,1.336875,11.530726,9.81,-9,13.31300492
23/03/2020 15:30,21.151525,-7.6945,22.50760627,11.331525,1.3455,11.41112742,9.82,-9.04,13.34743421,21.141525,-7.7445,22.5153583,11.331525,1.3455,11.41112742,9.81,-9.09,13.37401211
23/03/2020 16:00,21.09076,-7.6945,22.45051197,11.18076,1.3455,11.26142817,9.91,-9.04,13.41378768,21.07076,-7.7445,22.44892441,11.18076,1.3455,11.26142817,9.89,-9.09,13.43280313
23/03/2020 16:30,21.368955,-7.768635,22.73728057,11.018955,1.351365,11.10151146,10.35,-9.12,13.79481424,21.328955,-7.798635,22.70997643,11.018955,1.351365,11.10151146,10.31,-9.15,13.78472343
23/03/2020 17:00,21.99059,-7.122085,23.11514965,10.84059,1.347915,10.92406822,11.15,-8.47,14.0022641,21.95059,-7.282085,23.12697912,10.84059,1.347915,10.92406822,11.11,-8.63,14.06801336
23/03/2020 17:30,22.9505,-5.59622,23.62293649,10.6605,1.35378,10.74611467,12.29,-6.95,14.11901555,22.9305,-5.64622,23.61541087,10.6605,1.35378,10.74611467,12.27,-7,14.12631941
23/03/2020 18:00,23.484565,-7.50691,24.65519197,10.514565,1.35309,10.60127019,12.97,-8.86,15.70733905,23.484565,-7.53691,24.6643428,10.514565,1.35309,10.60127019,12.97,-8.89,15.72428059
