Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/03/2020 18:30,24.200395,-6.03001,24.94033157,10.450395,1.35999,10.53851643,13.75,-7.39,15.61008008,24.170395,-6.07001,24.92093529,10.450395,1.35999,10.53851643,13.72,-7.43,15.60266964
23/03/2020 19:00,24.88488,-7.01483,25.85469189,10.45488,1.37517,10.54493283,14.43,-8.39,16.69182435,24.85488,-7.05483,25.83671198,10.45488,1.37517,10.54493283,14.4,-8.43,16.68606904
23/03/2020 19:30,24.784185,-7.65932,25.94072106,10.444185,1.36068,10.5324475,14.34,-9.02,16.94095629,24.764185,-7.68932,25.93049365,10.444185,1.36068,10.5324475,14.32,-9.05,16.94003837
23/03/2020 20:00,23.77798,-6.610005,24.67963733,10.44798,1.369995,10.53741773,13.33,-7.98,15.5360645,23.75798,-6.630005,24.66573696,10.44798,1.369995,10.53741773,13.31,-8,15.52920152
23/03/2020 20:30,22.560395,-8.03863,23.94975981,10.450395,1.36137,10.5386946,12.11,-9.4,15.33010437,22.530395,-8.06863,23.93160022,10.450395,1.36137,10.5386946,12.08,-9.43,15.32485889
23/03/2020 21:00,21.197635,-6.411385,22.14600612,10.447635,1.368615,10.53689632,10.75,-7.78,13.26992464,21.187635,-6.441385,22.14514208,10.447635,1.368615,10.53689632,10.74,-7.81,13.27944652
23/03/2020 21:30,20.5766,-6.255875,21.50656736,10.4466,1.354125,10.53399763,10.13,-7.61,12.67000395,20.5766,-6.285875,21.51531297,10.4466,1.354125,10.53399763,10.13,-7.64,12.68804555
23/03/2020 22:00,19.63729,-6.87001,20.80433118,10.44729,1.35999,10.5354374,9.19,-8.23,12.33649059,19.61729,-6.91001,20.79870922,10.44729,1.35999,10.5354374,9.17,-8.27,12.34835212
23/03/2020 22:30,18.38729,-8.58588,20.29309658,10.44729,1.34412,10.53340054,7.94,-9.93,12.71410634,18.38729,-8.63588,20.31430178,10.44729,1.34412,10.53340054,7.94,-9.98,12.75319568
23/03/2020 23:00,17.199705,-8.405185,19.14358866,10.449705,1.354815,10.53716557,6.75,-9.76,11.86676451,17.199705,-8.435185,19.15677943,10.449705,1.354815,10.53716557,6.75,-9.79,11.89145071
23/03/2020 23:30,16.06591,-9.053805,18.44138957,10.44591,1.356195,10.53357967,5.62,-10.41,11.83015215,16.05591,-9.093805,18.45235853,10.44591,1.356195,10.53357967,5.61,-10.45,11.86063236
24/03/2020 00:00,15.170395,-9.05346,17.66652265,10.450395,1.35654,10.53807176,4.72,-10.41,11.43006999,15.170395,-9.09346,17.68705457,10.450395,1.35654,10.53807176,4.72,-10.45,11.46651211
24/03/2020 00:30,15.049015,-9.14898,17.61183374,10.449015,1.35102,10.535994,4.6,-10.5,11.46342008,15.039015,-9.17898,17.61890025,10.449015,1.35102,10.535994,4.59,-10.53,11.48690559
24/03/2020 01:00,15.165565,-9.150015,17.71206189,10.445565,1.349985,10.53243978,4.72,-10.5,11.51209798,15.145565,-9.180015,17.71047189,10.445565,1.349985,10.53243978,4.7,-10.53,11.53130088
24/03/2020 01:30,14.952805,-9.154845,17.5327569,10.442805,1.345155,10.5290844,4.51,-10.5,11.42760255,14.962805,-9.184845,17.5569619,10.442805,1.345155,10.5290844,4.52,-10.53,11.45911428
24/03/2020 02:00,14.51867,-9.280015,17.23108984,10.44867,1.349985,10.53551917,4.07,-10.63,11.38252169,14.49867,-9.320015,17.23583799,10.44867,1.349985,10.53551917,4.05,-10.67,11.41277355
24/03/2020 02:30,14.19074,-9.28243,16.95702239,10.45074,1.34757,10.537263,3.74,-10.63,11.26873995,14.20074,-9.32243,16.98731049,10.45074,1.34757,10.537263,3.75,-10.67,11.30979222
24/03/2020 03:00,13.84246,-9.10551,16.56876613,10.44246,1.39449,10.53515891,3.4,-10.5,11.03675677,13.82246,-9.15551,16.57961893,10.44246,1.39449,10.53515891,3.38,-10.55,11.07821737
24/03/2020 03:30,13.55074,-9.32174,16.4474129,10.45074,1.34826,10.53735126,3.1,-10.67,11.11120606,13.55074,-9.47174,16.53288883,10.45074,1.34826,10.53735126,3.1,-10.82,11.25532763
24/03/2020 04:00,13.42867,-8.25553,15.76334208,10.44867,1.35447,10.53609481,2.98,-9.61,10.06143628,13.41867,-8.28553,15.77056473,10.44867,1.35447,10.53609481,2.97,-9.64,10.08714528
24/03/2020 04:30,13.276255,-9.272075,16.19352715,10.446255,1.367925,10.5354384,2.83,-10.64,11.00992734,13.276255,-9.312075,16.21646347,10.446255,1.367925,10.5354384,2.83,-10.68,11.04858815
24/03/2020 05:00,13.276945,-9.21898,16.16375144,10.446945,1.35102,10.53394109,2.83,-10.57,10.94229409,13.276945,-9.25898,16.18659875,10.446945,1.35102,10.53394109,2.83,-10.61,10.98093803
24/03/2020 05:30,13.67729,-9.138975,16.44959348,10.44729,1.361025,10.53557105,3.23,-10.5,10.98557691,13.65729,-9.158975,16.44409904,10.44729,1.361025,10.53557105,3.21,-10.52,10.99884085
24/03/2020 06:00,14.08143,-9.025525,16.7256322,10.45143,1.364475,10.54012244,3.63,-10.39,11.00586207,14.08143,-9.065525,16.74725095,10.45143,1.364475,10.54012244,3.63,-10.43,11.04363165
24/03/2020 06:30,15.069015,-8.741745,17.42105963,10.449015,1.338255,10.53436476,4.62,-10.08,11.08831818,15.059015,-8.781745,17.43252644,10.449015,1.338255,10.53436476,4.61,-10.12,11.12054405
24/03/2020 07:00,15.839035,-8.6069,18.02647379,10.489035,1.3731,10.5785282,5.35,-9.98,11.3235551,15.839035,-8.6469,18.04560637,10.489035,1.3731,10.5785282,5.35,-10.02,11.35882476
24/03/2020 07:30,16.93943,-8.450705,18.9303646,10.58943,1.349295,10.67504683,6.35,-9.8,11.67743551,16.92943,-8.490705,18.9393155,10.58943,1.349295,10.67504683,6.34,-9.84,11.70560549
24/03/2020 08:00,17.937795,-8.147595,19.70146679,10.767795,1.362405,10.85364255,7.17,-9.51,11.91003778,17.937795,-8.187595,19.71804253,10.767795,1.362405,10.85364255,7.17,-9.55,11.94200151
24/03/2020 08:30,19.149615,-6.8983,20.35422063,10.959615,1.3317,11.04022581,8.19,-8.23,11.6107278,19.049615,-8.4683,20.84706062,10.959615,1.3317,11.04022581,8.09,-9.8,12.70779682
24/03/2020 09:00,20.075865,-3.048295,20.30597099,11.045865,1.341705,11.12705288,9.03,-4.39,10.04056771,19.605865,-10.298295,22.14598885,11.045865,1.341705,11.12705288,8.56,-11.64,14.44864007
24/03/2020 09:30,20.55213,-2.968985,20.76547422,11.16213,1.341015,11.24239598,9.39,-4.31,10.33190205,20.08213,-10.218985,22.53263411,11.16213,1.341015,11.24239598,8.92,-11.56,14.6013698
24/03/2020 10:00,20.130155,-6.914155,21.28447039,11.350155,1.345845,11.42966829,8.78,-8.26,12.05470862,20.050155,-8.004155,21.58877516,11.350155,1.345845,11.42966829,8.7,-9.35,12.77155041
24/03/2020 10:30,20.09882,-7.378985,21.41055779,11.43882,1.341015,11.51715782,8.66,-8.72,12.28958909,20.13882,-7.558985,21.51070257,11.43882,1.341015,11.51715782,8.7,-8.9,12.44588285
24/03/2020 11:00,20.384735,-5.566925,21.13121092,11.544735,1.323075,11.62030265,8.84,-6.89,11.20793023,20.364735,-5.596925,21.11984851,11.544735,1.323075,11.62030265,8.82,-6.92,11.21065565
24/03/2020 11:30,20.27512,-5.55761,21.02302357,11.62512,1.33239,11.7012255,8.65,-6.89,11.05868889,20.26512,-5.58761,21.02133379,11.62512,1.33239,11.7012255,8.64,-6.92,11.06959801
24/03/2020 12:00,20.206515,-6.874865,21.34401596,11.656515,1.305135,11.72935289,8.55,-8.18,11.83278919,20.176515,-6.924865,21.33179582,11.656515,1.305135,11.72935289,8.52,-8.23,11.84581361
24/03/2020 12:30,20.3617,-7.701755,21.76960856,11.6817,1.318245,11.75584471,8.68,-9.02,12.5180989,20.3517,-7.731755,21.77089177,11.6817,1.318245,11.75584471,8.67,-9.05,12.53281293
24/03/2020 13:00,20.340655,-6.729,21.42479141,11.660655,1.311,11.73412102,8.68,-8.04,11.83148342,20.330655,-6.769,21.42789989,11.660655,1.311,11.73412102,8.67,-8.08,11.85138389
24/03/2020 13:30,20.03754,-6.4752,21.05780673,11.63754,1.3248,11.71270388,8.4,-7.8,11.4629839,20.01754,-6.4852,21.04185654,11.63754,1.3248,11.71270388,8.38,-7.81,11.45515168
24/03/2020 14:00,19.439235,-7.7059,20.91087641,11.579235,1.3041,11.65244009,7.86,-9.01,11.9565756,19.419235,-7.7659,20.91448997,11.579235,1.3041,11.65244009,7.84,-9.07,11.98876557
24/03/2020 14:30,19.11541,-7.81003,20.64934546,11.51541,1.31997,11.59081482,7.6,-9.13,11.87926345,19.10541,-7.85003,20.6552575,11.51541,1.31997,11.59081482,7.59,-9.17,11.9036549
24/03/2020 15:00,18.91157,-7.91865,20.50249979,11.42157,1.32135,11.49774878,7.49,-9.24,11.89443988,18.89157,-7.96865,20.50343386,11.42157,1.32135,11.49774878,7.47,-9.29,11.92078018
24/03/2020 15:30,18.879785,-7.906575,20.46851753,11.299785,1.333425,11.37818805,7.58,-9.24,11.95131792,18.869785,-7.956575,20.4786687,11.299785,1.333425,11.37818805,7.57,-9.29,11.98369726
24/03/2020 16:00,19.046605,-8.01485,20.66424406,11.146605,1.33515,11.22628294,7.9,-9.35,12.24060864,19.036605,-8.05485,20.67058147,11.146605,1.33515,11.22628294,7.89,-9.39,12.26475438
24/03/2020 16:30,19.465155,-7.998635,21.04448671,11.005155,1.351365,11.08781421,8.46,-9.35,12.60928626,19.465155,-8.038635,21.0597225,11.005155,1.351365,11.08781421,8.46,-9.39,12.63897543
24/03/2020 17:00,20.34916,-7.886565,21.82398268,10.73916,1.353435,10.82410938,9.61,-9.24,13.33153029,20.32916,-7.936565,21.82346925,10.73916,1.353435,10.82410938,9.59,-9.29,13.35186129
24/03/2020 17:30,21.63909,-6.586575,22.61931003,10.59909,1.333425,10.6826369,11.04,-7.92,13.58705266,21.61909,-6.676575,22.6265708,10.59909,1.333425,10.6826369,11.02,-8.01,13.62352744
24/03/2020 18:00,22.39559,-5.774485,23.12805933,10.49559,1.375515,10.58534132,11.9,-7.15,13.88281312,22.36559,-5.824485,23.11156078,10.49559,1.375515,10.58534132,11.87,-7.2,13.88297158
24/03/2020 18:30,22.91626,-5.511045,23.56961157,10.45626,1.358955,10.54419897,12.46,-6.87,14.22843983,22.87626,-5.561045,23.54248273,10.45626,1.358955,10.54419897,12.42,-6.92,14.2176932
24/03/2020 19:00,23.617635,-5.356565,24.21746212,10.447635,1.353435,10.53493538,13.17,-6.71,14.78083218,23.587635,-5.396565,24.19709567,10.447635,1.353435,10.53493538,13.14,-6.75,14.7723424
24/03/2020 19:30,23.68453,-7.457585,24.83087867,10.44453,1.382415,10.5356195,13.24,-8.84,15.9198995,23.88453,-4.527585,24.30987041,10.44453,1.382415,10.5356195,13.44,-5.91,14.68201962
24/03/2020 20:00,22.633495,-7.874845,23.96431263,10.443495,1.345155,10.52976874,12.19,-9.22,15.28412575,22.593495,-7.904845,23.93642811,10.443495,1.345155,10.52976874,12.15,-9.25,15.2703962
24/03/2020 20:30,21.41074,-8.27277,22.95339868,10.45074,1.35723,10.53850273,10.96,-9.63,14.589671,21.37074,-8.28277,22.91970347,10.45074,1.35723,10.53850273,10.92,-9.64,14.56626239
24/03/2020 21:00,20.35246,-8.46346,22.04206849,10.44246,1.35654,10.53020283,9.91,-9.82,13.95136194,20.32246,-8.50346,22.02978013,10.44246,1.35654,10.53020283,9.88,-9.86,13.95829502
24/03/2020 21:30,19.37315,-8.38243,21.10886244,10.44315,1.34757,10.52973536,8.93,-9.73,13.20673313,19.36315,-8.40243,21.10763861,10.44315,1.34757,10.52973536,8.92,-9.75,13.21472285
24/03/2020 22:00,18.213155,-8.55966,20.1242837,10.453155,1.37034,10.54259366,7.76,-9.93,12.60247991,18.223155,-8.37966,20.05746943,10.453155,1.37034,10.54259366,7.77,-9.75,12.46737342
24/03/2020 22:30,17.098665,-8.67967,19.1755317,10.438665,1.35033,10.52564098,6.66,-10.03,12.0397882,17.098665,-8.70967,19.18912964,10.438665,1.35033,10.52564098,6.66,-10.06,12.06479175
24/03/2020 23:00,16.14315,-8.80864,18.39003618,10.44315,1.34136,10.52894242,5.7,-10.15,11.64098364,16.13315,-8.83864,18.395654,10.44315,1.34136,10.52894242,5.69,-10.18,11.66226822
24/03/2020 23:30,15.029705,-8.90725,17.47086532,10.449705,1.36275,10.53818875,4.58,-10.27,11.24496776,15.009705,-8.93725,17.46899201,10.449705,1.36275,10.53818875,4.56,-10.3,11.26426207
25/03/2020 00:00,14.37005,-9.00416,16.95798438,10.45005,1.33584,10.53508488,3.92,-10.34,11.05811919,14.35005,-9.04416,16.96233372,10.45005,1.33584,10.53508488,3.9,-10.38,11.08848051
25/03/2020 00:30,14.36246,-8.983115,16.94038407,10.44246,1.356885,10.53024728,3.92,-10.34,11.05811919,14.34246,-9.093115,16.98207582,10.44246,1.356885,10.53024728,3.9,-10.45,11.15403514
25/03/2020 01:00,14.48246,-8.983805,17.04260543,10.44246,1.356195,10.53015839,4.04,-10.34,11.10122516,14.47246,-9.163805,17.12972331,10.44246,1.356195,10.53015839,4.03,-10.52,11.26549156
25/03/2020 01:30,14.27453,-9.235885,17.00187573,10.44453,1.334115,10.52939076,3.83,-10.57,11.24249972,14.26453,-9.265885,17.00980426,10.44453,1.334115,10.52939076,3.82,-10.6,11.26731556
25/03/2020 02:00,13.867635,-8.34518,16.18497234,10.447635,1.36482,10.53640407,3.42,-9.71,10.29468309,13.877635,-8.04518,16.0409998,10.447635,1.36482,10.53640407,3.43,-9.41,10.01563777
25/03/2020 02:30,13.52729,-9.07623,16.29004376,10.44729,1.33377,10.53208482,3.08,-10.41,10.85608125,13.50729,-9.09623,16.28460265,10.44729,1.33377,10.53208482,3.06,-10.43,10.86961361
25/03/2020 03:00,13.18591,-9.049665,15.99264391,10.44591,1.360335,10.53411349,2.74,-10.41,10.76455758,13.18591,-9.069665,16.00396969,10.44591,1.360335,10.53411349,2.74,-10.43,10.78390004
25/03/2020 03:30,12.915565,-9.033105,15.76098998,10.445565,1.376895,10.53592274,2.47,-10.41,10.69901865,12.905565,-9.053105,15.76427347,10.445565,1.376895,10.53592274,2.46,-10.43,10.71617936
25/03/2020 04:00,12.757635,-9.14209,15.69506484,10.447635,1.33791,10.53295212,2.31,-10.48,10.73156559,12.767635,-9.16209,15.71484638,10.447635,1.33791,10.53295212,2.32,-10.5,10.75325067
25/03/2020 04:30,12.63315,-9.00346,15.51318055,10.44315,1.35654,10.53088708,2.19,-10.36,10.58894235,12.61315,-9.03346,15.51434667,10.44315,1.35654,10.53088708,2.17,-10.39,10.61418862
25/03/2020 05:00,12.634875,-9.014845,15.52119508,10.444875,1.345155,10.53113744,2.19,-10.36,10.58894235,12.614875,-9.044845,15.52238037,10.444875,1.345155,10.53113744,2.17,-10.39,10.61418862
25/03/2020 05:30,12.98522,-9.44553,16.05720945,10.44522,1.35447,10.53267344,2.54,-10.8,11.09466538,12.98522,-9.47553,16.07487503,10.44522,1.35447,10.53267344,2.54,-10.83,11.12387073
25/03/2020 06:00,13.28591,-10.08414,16.67948692,10.44591,1.37586,10.53612958,2.84,-11.46,11.80665914,13.26591,-10.12414,16.6877973,10.44591,1.37586,10.53612958,2.82,-11.5,11.84070944
25/03/2020 06:30,14.245225,-8.665185,16.67368785,10.455225,1.354815,10.54263978,3.79,-10.02,10.71281942,14.245225,-8.685185,16.68409044,10.455225,1.354815,10.54263978,3.79,-10.04,10.73152832
25/03/2020 07:00,14.991455,-8.86795,17.41792927,10.501455,1.34205,10.58686239,4.49,-10.21,11.15366308,14.971455,-9.10795,17.52424657,10.501455,1.34205,10.58686239,4.47,-10.45,11.36588756
25/03/2020 07:30,16.07772,-8.61933,18.24242117,10.61772,1.34067,10.70202663,5.46,-9.96,11.35839777,16.07772,-8.64933,18.25661496,10.61772,1.34067,10.70202663,5.46,-9.99,11.38471344
25/03/2020 08:00,16.858495,-8.40485,18.83747215,10.788495,1.33515,10.87079803,6.07,-9.74,11.47660664,16.848495,-8.44485,18.8464128,10.788495,1.33515,10.87079803,6.06,-9.78,11.50530313
25/03/2020 08:30,17.99583,-7.499325,19.49589118,10.97583,1.350675,11.05862411,7.02,-8.85,11.29614536,17.97583,-7.649325,19.53567601,10.97583,1.350675,11.05862411,7,-9,11.40175425
25/03/2020 09:00,18.70247,-5.93347,19.62112256,11.15247,1.33653,11.23227045,7.55,-7.27,10.48119268,18.70247,-5.96347,19.63021545,11.15247,1.33653,11.23227045,7.55,-7.3,10.50202361
25/03/2020 09:30,19.214275,-5.935885,20.11027336,11.314275,1.334115,11.39265911,7.9,-7.27,10.73605607,19.224275,-5.965885,20.12869924,11.314275,1.334115,11.39265911,7.91,-7.3,10.76374006
25/03/2020 10:00,19.24572,-5.736235,20.08238358,11.44572,1.323765,11.52201632,7.8,-7.06,10.52062736,19.23572,-5.766235,20.08139412,11.44572,1.323765,11.52201632,7.79,-7.09,10.53338502
25/03/2020 10:30,19.35267,-5.740375,20.18607791,11.55267,1.319625,11.62779404,7.8,-7.06,10.52062736,19.34267,-5.770375,20.1850467,11.55267,1.319625,11.62779404,7.79,-7.09,10.53338502
25/03/2020 11:00,19.510985,-5.63279,20.30780291,11.630985,1.31721,11.70533444,7.88,-6.95,10.50699291,19.500985,-5.66279,20.30654098,11.630985,1.31721,11.70533444,7.87,-6.98,10.51937736
25/03/2020 11:30,19.47032,-5.64521,20.27219171,11.68032,1.30479,11.75297206,7.79,-6.95,10.43966475,19.46032,-5.67521,20.27096601,11.68032,1.30479,11.75297206,7.78,-6.98,10.45221508
25/03/2020 12:00,19.393445,-5.640725,20.19711582,11.723445,1.309275,11.7963284,7.67,-6.95,10.35042994,19.383445,-5.670725,20.19591697,11.723445,1.309275,11.7963284,7.66,-6.98,10.36320414
25/03/2020 12:30,19.761725,-5.6459,20.55241985,11.731725,1.3041,11.80398442,8.03,-6.95,10.61995292,19.751725,-5.6759,20.55107008,11.731725,1.3041,11.80398442,8.02,-6.98,10.63206471
25/03/2020 13:00,19.74275,-7.7397,21.20563919,11.71275,1.2903,11.78360669,8.03,-9.03,12.08394803,19.73275,-7.7797,21.21096779,11.71275,1.2903,11.78360669,8.02,-9.07,12.10724163
25/03/2020 13:30,19.51757,-6.13762,20.45986114,11.69757,1.31238,11.7709594,7.82,-7.45,10.80068979,19.50757,-6.15762,20.45633328,11.69757,1.31238,11.7709594,7.81,-7.47,10.80726607
25/03/2020 14:00,18.97788,-6.55209,20.07709672,11.62788,1.33791,11.70459724,7.35,-7.89,10.78307006,18.96788,-6.57209,20.07418339,11.62788,1.33791,11.70459724,7.34,-7.91,10.79090821
25/03/2020 14:30,18.54991,-7.990035,20.19752015,11.54991,1.309965,11.62395928,7,-9.3,11.64001718,18.52991,-8.070035,20.2109631,11.54991,1.309965,11.62395928,6.98,-9.38,11.69208279
25/03/2020 15:00,18.309865,-8.24003,20.07857691,11.459865,1.31997,11.53563291,6.85,-9.56,11.76078654,18.289865,-8.28003,20.07680399,11.459865,1.31997,11.53563291,6.83,-9.6,11.78171889
25/03/2020 15:30,18.18808,-8.003815,19.87126842,11.33808,1.336185,11.41654275,6.85,-9.34,11.58266377,18.16808,-7.783815,19.76529552,11.33808,1.336185,11.41654275,6.83,-9.12,11.39400281
25/03/2020 16:00,18.378695,-8.063465,20.06977573,11.188695,1.346535,11.26942999,7.19,-9.41,11.8424744,18.368695,-8.093465,20.07269617,11.188695,1.346535,11.26942999,7.18,-9.44,11.86026981
25/03/2020 16:30,18.89654,-8.068295,20.54693671,11.01654,1.341705,11.09794242,7.88,-9.41,12.27365064,18.88654,-8.098295,20.5495444,11.01654,1.341705,11.09794242,7.87,-9.44,12.29026037
25/03/2020 17:00,19.883005,-5.895885,20.73874026,10.843005,1.334115,10.92477095,9.04,-7.23,11.57559934,19.763005,-7.365885,21.09105565,10.843005,1.334115,10.92477095,8.92,-8.7,12.46019261
25/03/2020 17:30,20.66671,-5.891055,21.48993791,10.66671,1.338945,10.75041748,10,-7.23,12.3398906,20.65671,-5.931055,21.49132573,10.66671,1.338945,10.75041748,9.99,-7.27,12.35528227
25/03/2020 18:00,21.48009,-7.529325,22.76148065,10.53009,1.350675,10.61636088,10.95,-8.88,14.0981169,21.44009,-7.549325,22.73037103,10.53009,1.350675,10.61636088,10.91,-8.9,14.07970525
25/03/2020 18:30,22.011775,-7.913805,23.39116389,10.451775,1.356195,10.53939588,11.56,-9.27,14.81777649,21.971775,-7.933805,23.36031161,10.451775,1.356195,10.53939588,11.52,-9.29,14.79913849
25/03/2020 19:00,22.92867,-7.816565,24.22442149,10.44867,1.353435,10.5359618,12.48,-9.17,15.48674595,22.89867,-7.846565,24.20573631,10.44867,1.353435,10.5359618,12.45,-9.2,15.48039082
25/03/2020 19:30,23.18108,-7.820015,24.46456835,10.44108,1.349985,10.52799179,12.74,-9.17,15.69702201,23.16108,-7.850015,24.4552318,10.44108,1.349985,10.52799179,12.72,-9.2,15.6983566
25/03/2020 20:00,22.276255,-8.082425,23.69719668,10.446255,1.357575,10.53409955,11.83,-9.44,15.13481087,22.236255,-8.102425,23.66643884,10.446255,1.357575,10.53409955,11.79,-9.46,15.11607423
25/03/2020 20:30,21.27522,-8.29898,22.83655086,10.44522,1.35102,10.53223034,10.83,-9.65,14.50556445,21.24522,-8.33898,22.82318909,10.44522,1.35102,10.53223034,10.8,-9.69,14.50986216
25/03/2020 21:00,20.07936,-8.482775,21.79766432,10.44936,1.347225,10.53585021,9.63,-9.83,13.76102467,20.05936,-8.532775,21.7987654,10.44936,1.347225,10.53585021,9.61,-9.88,13.78283353
25/03/2020 21:30,19.261425,-8.076915,20.88633642,10.441425,1.343085,10.52745142,8.82,-9.42,12.90460383,19.241425,-8.116915,20.88340837,10.441425,1.343085,10.52745142,8.8,-9.46,12.92020124
25/03/2020 22:00,18.15315,-8.067945,19.86526092,10.44315,1.352055,10.53031028,7.71,-9.42,12.1729413,18.21315,-6.687945,19.40225351,10.44315,1.352055,10.53031028,7.77,-8.04,11.18098833
25/03/2020 22:30,16.925565,-8.66829,19.01615109,10.445565,1.35171,10.53266102,6.48,-10.02,11.93276163,16.925565,-8.69829,19.02984497,10.445565,1.35171,10.53266102,6.48,-10.05,11.95796387
25/03/2020 23:00,15.904185,-8.83312,18.19250146,10.444185,1.34688,10.53067358,5.46,-10.18,11.5517964,15.894185,-8.86312,18.19835193,10.444185,1.34688,10.53067358,5.45,-10.21,11.57353014
25/03/2020 23:30,14.907635,-8.83381,17.32840963,10.447635,1.34619,10.53400705,4.46,-10.18,11.11413514,14.877635,-8.86381,17.31794303,10.447635,1.34619,10.53400705,4.43,-10.21,11.1296451
26/03/2020 00:00,14.182805,-8.94657,16.76881249,10.442805,1.34343,10.52886416,3.74,-10.29,10.94859352,14.162805,-8.95657,16.75724296,10.442805,1.34343,10.52886416,3.72,-10.3,10.95118258
26/03/2020 00:30,14.18522,-8.94036,16.76754315,10.44522,1.34964,10.53205341,3.74,-10.29,10.94859352,14.16522,-8.95036,16.75596615,10.44522,1.34964,10.53205341,3.72,-10.3,10.95118258
26/03/2020 01:00,14.31384,-8.944155,16.8785048,10.44384,1.345845,10.53019908,3.87,-10.29,10.99368,14.28384,-8.954155,16.85838002,10.44384,1.345845,10.53019908,3.84,-10.3,10.99252473
26/03/2020 01:30,14.14522,-9.016225,16.77437218,10.44522,1.343775,10.53130344,3.7,-10.36,11.00089087,14.12522,-9.056225,16.77906586,10.44522,1.343775,10.53130344,3.68,-10.4,11.03188107
26/03/2020 02:00,13.744185,-9.01657,16.43779656,10.444185,1.34343,10.53023288,3.3,-10.36,10.8728837,13.744185,-9.05657,16.45977161,10.444185,1.34343,10.53023288,3.3,-10.4,10.91100362
26/03/2020 02:30,13.37591,-9.13588,16.19812556,10.44591,1.34412,10.53203182,2.93,-10.48,10.88187943,13.36591,-9.15588,16.20116319,10.44591,1.34412,10.53203182,2.92,-10.5,10.89845861
26/03/2020 03:00,13.036945,-9.13588,15.91936677,10.446945,1.34412,10.53305836,2.59,-10.48,10.7952999,13.026945,-9.15588,15.92267046,10.446945,1.34412,10.53305836,2.58,-10.5,10.8123263
26/03/2020 03:30,12.81453,-9.137605,15.73874214,10.44453,1.342395,10.53044307,2.37,-10.48,10.74464052,12.80453,-9.157605,15.74222722,10.44453,1.342395,10.53044307,2.36,-10.5,10.7619515
26/03/2020 04:00,12.58453,-9.13105,15.54819827,10.44453,1.34895,10.53128069,2.14,-10.48,10.69626103,12.56453,-9.15105,15.54378108,10.44453,1.34895,10.53128069,2.12,-10.5,10.71188125
26/03/2020 04:30,12.586255,-9.13243,15.5504049,10.446255,1.34757,10.53281484,2.14,-10.48,10.69626103,12.566255,-9.15243,15.54598789,10.446255,1.34757,10.53281484,2.12,-10.5,10.71188125
26/03/2020 05:00,12.65522,-9.1345,15.60748806,10.44522,1.3455,10.53152368,2.21,-10.48,10.71048552,12.64522,-9.1545,15.61110051,10.44522,1.3455,10.53152368,2.2,-10.5,10.72800075
26/03/2020 05:30,12.962805,-9.1276,15.85393942,10.442805,1.3524,10.53001244,2.52,-10.48,10.77871978,12.962805,-9.1476,15.86546246,10.442805,1.3524,10.53001244,2.52,-10.5,10.79816651
26/03/2020 06:00,13.265565,-8.989675,16.02465199,10.445565,1.340325,10.53120597,2.82,-10.33,10.70800168,13.255565,-9.029675,16.03886012,10.445565,1.340325,10.53120597,2.81,-10.37,10.74397506
26/03/2020 06:30,14.011085,-8.79691,16.54376403,10.451085,1.35309,10.53831249,3.56,-10.15,10.75621216,14.001085,-8.82691,16.55127552,10.451085,1.35309,10.53831249,3.55,-10.18,10.78122906
26/03/2020 07:00,14.69249,-8.685875,17.06791396,10.50249,1.354125,10.58942636,4.19,-10.04,10.87923251,14.65249,-8.705875,17.04370038,10.50249,1.354125,10.58942636,4.15,-10.06,10.88237566
26/03/2020 07:30,15.756,-8.53588,17.91962007,10.626,1.34412,10.71067386,5.13,-9.88,11.13244358,15.746,-8.54588,17.91559603,10.626,1.34412,10.71067386,5.12,-9.89,11.13671855
26/03/2020 08:00,16.55402,-8.360705,18.54553764,10.80402,1.349295,10.88794954,5.75,-9.71,11.28479508,16.53402,-8.380705,18.53672122,10.80402,1.349295,10.88794954,5.73,-9.73,11.29184662
26/03/2020 08:30,17.622735,-7.03312,18.97433967,10.992735,1.34688,11.07494056,6.63,-8.38,10.68556503,17.502735,-8.67312,19.53378466,10.992735,1.34688,11.07494056,6.51,-10.02,11.94907946
26/03/2020 09:00,18.271445,-7.828995,19.87810014,11.171445,1.321005,11.2492772,7.1,-9.15,11.58155862,18.221445,-8.398995,20.06400197,11.171445,1.321005,11.2492772,7.05,-9.72,12.00753513
26/03/2020 09:30,18.70808,-8.05761,20.36951978,11.33808,1.33239,11.41609921,7.37,-9.39,11.93687564,18.67808,-8.08761,20.35387206,11.33808,1.33239,11.41609921,7.34,-9.42,11.94202663
26/03/2020 10:00,19.00987,-7.988995,20.62035884,11.46987,1.321005,11.54569063,7.54,-9.31,11.98030467,18.97987,-8.008995,20.60047247,11.46987,1.321005,11.54569063,7.51,-9.33,11.97701966
26/03/2020 10:30,18.99303,-7.993135,20.60644064,11.58303,1.316865,11.65764631,7.41,-9.31,11.89891592,18.96303,-8.013135,20.58656939,11.58303,1.316865,11.65764631,7.38,-9.33,11.89593628
26/03/2020 11:00,19.07031,-7.999345,20.68009294,11.66031,1.310655,11.73373964,7.41,-9.31,11.89891592,19.04031,-8.019345,20.66018633,11.66031,1.310655,11.73373964,7.38,-9.33,11.89593628
26/03/2020 11:30,19.123785,-8.010385,20.73367841,11.713785,1.299615,11.785659,7.41,-9.31,11.89891592,19.093785,-8.030385,20.71375651,11.713785,1.299615,11.785659,7.38,-9.33,11.89593628
26/03/2020 12:00,19.15311,-8.002105,20.75753615,11.74311,1.307895,11.81571927,7.41,-9.31,11.89891592,19.12311,-8.022105,20.73758676,11.74311,1.307895,11.81571927,7.38,-9.33,11.89593628
26/03/2020 12:30,19.420355,-7.999345,21.00332614,11.750355,1.310655,11.82322541,7.67,-9.31,12.06254534,19.390355,-8.019345,20.98322571,11.750355,1.310655,11.82322541,7.64,-9.33,12.05895932
26/03/2020 13:00,19.507935,-8.007625,21.08747463,11.737935,1.302375,11.80996608,7.77,-9.31,12.12637621,19.477935,-8.027625,21.06733763,11.737935,1.302375,11.80996608,7.74,-9.33,12.12256161
26/03/2020 13:30,19.329645,-8.004175,20.92132867,11.709645,1.305825,11.7822309,7.62,-9.31,12.0308146,19.289645,-8.024175,20.89205085,11.709645,1.305825,11.7822309,7.58,-9.33,12.02103573
26/03/2020 14:00,18.97789,-5.985895,19.89952883,11.64789,1.314105,11.72178371,7.33,-7.3,10.34499396,18.93789,-6.005895,19.86742189,11.64789,1.314105,11.72178371,7.29,-7.32,10.33085185
26/03/2020 14:30,18.50303,-6.081755,19.47690589,11.58303,1.318245,11.65780227,6.92,-7.4,10.13145597,18.45303,-6.101755,19.43568188,11.58303,1.318245,11.65780227,6.87,-7.42,10.11203738
26/03/2020 15:00,18.29125,-6.351745,19.36270878,11.47125,1.338255,11.54904771,6.82,-7.69,10.27854562,18.25125,-6.351745,19.32492668,11.47125,1.338255,11.54904771,6.78,-7.69,10.25204858
26/03/2020 15:30,18.033945,-8.133815,19.78337986,11.343945,1.336185,11.42236747,6.69,-9.47,11.59469706,17.993945,-8.153815,19.75517035,11.343945,1.336185,11.42236747,6.65,-9.49,11.58803693
26/03/2020 16:00,18.235945,-8.12588,19.96445882,11.205945,1.34412,11.28626873,7.03,-9.47,11.79414261,18.185945,-8.14588,19.92696556,11.205945,1.34412,11.28626873,6.98,-9.49,11.78051357
26/03/2020 16:30,18.743445,-7.10002,20.04312886,11.033445,1.33998,11.11451551,7.71,-8.44,11.43143473,18.693445,-7.42002,20.11222471,11.033445,1.33998,11.11451551,7.66,-8.76,11.63671775
26/03/2020 17:00,19.467495,-8.15553,21.1067769,10.857495,1.35447,10.94165374,8.61,-9.51,12.82856968,19.437495,-8.18553,21.09073525,10.857495,1.35447,10.94165374,8.58,-9.54,12.83074433
26/03/2020 17:30,20.395335,-8.03898,21.92247452,10.675335,1.35102,10.76048477,9.72,-9.39,13.51482519,20.345335,-8.08898,21.89438864,10.675335,1.35102,10.76048477,9.67,-9.44,13.51378925
26/03/2020 18:00,21.472505,-7.16588,22.63665848,10.532505,1.34412,10.61792447,10.94,-8.51,13.86014791,21.412505,-7.29588,22.62134468,10.532505,1.34412,10.61792447,10.88,-8.64,13.89330774
26/03/2020 18:30,22.0204,-7.954145,23.41295451,10.4604,1.365855,10.54919561,11.56,-9.32,14.84910772,21.9604,-7.984145,23.36676571,10.4604,1.365855,10.54919561,11.5,-9.35,14.82135284
26/03/2020 19:00,22.72591,-7.39415,23.89854472,10.44591,1.35585,10.53353525,12.28,-8.75,15.0784913,22.66591,-7.42415,23.85081716,10.44591,1.35585,10.53353525,12.22,-8.78,15.04715255
26/03/2020 19:30,23.23484,-7.03473,24.27643335,13.13484,1.57527,13.22896434,10.1,-8.61,13.27185368,23.17484,-7.08473,24.2335843,13.13484,1.57527,13.22896434,10.04,-8.66,13.25885365
26/03/2020 20:00,22.096255,-8.01622,23.50540934,10.446255,1.35378,10.53361115,11.65,-9.37,14.95056521,22.026255,-8.04622,23.44989479,10.446255,1.35378,10.53361115,11.58,-9.4,14.91497234
26/03/2020 20:30,21.06591,-8.233805,22.61787145,10.44591,1.356195,10.53357967,10.62,-9.59,14.30917538,21.00591,-8.263805,22.57296454,10.44591,1.356195,10.53357967,10.56,-9.62,14.28488712
26/03/2020 21:00,20.02936,-8.49829,21.7576698,10.44936,1.35171,10.53642465,9.58,-9.85,13.7404112,19.96936,-8.53829,21.71814299,10.44936,1.35171,10.53642465,9.52,-9.89,13.72743603
26/03/2020 21:30,19.246945,-6.83346,20.42403161,10.446945,1.35654,10.53465047,8.8,-8.19,12.02148493,19.246945,-6.61346,20.35148017,10.446945,1.35654,10.53465047,8.8,-7.97,11.87269557
26/03/2020 22:00,17.98522,-9.367945,20.27872116,10.44522,1.352055,10.53236315,7.54,-10.72,13.10610545,18.07522,-7.197945,19.455693,10.44522,1.352055,10.53236315,7.63,-8.55,11.4594677
26/03/2020 22:30,17.031425,-8.875875,19.20548345,10.441425,1.354125,10.52886559,6.59,-10.23,12.16885368,16.991425,-8.895875,19.17928871,10.441425,1.354125,10.52886559,6.55,-10.25,12.16408648
26/03/2020 23:00,16.02005,-8.99967,18.37487584,10.45005,1.35033,10.53693201,5.57,-10.35,11.75361221,15.99005,-9.00967,18.35363322,10.45005,1.35033,10.53693201,5.54,-10.36,11.74824242
26/03/2020 23:30,14.98005,-9.16036,17.55887506,10.45005,1.34964,10.5368436,4.53,-10.51,11.44469309,14.96005,-9.18036,17.55226782,10.45005,1.34964,10.5368436,4.51,-10.53,11.4551735
27/03/2020 00:00,14.24246,-9.143455,16.92484671,10.44246,1.366545,10.53149638,3.8,-10.51,11.17587133,14.21246,-9.003455,16.82427476,10.44246,1.366545,10.53149638,3.77,-10.37,11.03402918
27/03/2020 00:30,14.076945,-9.08898,16.75619103,10.446945,1.35102,10.53394109,3.63,-10.44,11.05307649,14.026945,-9.09898,16.71964782,10.446945,1.35102,10.53394109,3.58,-10.45,11.04621655
27/03/2020 01:00,14.28384,-9.087945,16.92982072,10.44384,1.352055,10.53099457,3.84,-10.44,11.1238123,14.26384,-9.097945,16.91832541,10.44384,1.352055,10.53099457,3.82,-10.45,11.12631565
27/03/2020 01:30,14.074185,-9.08622,16.75237527,10.444185,1.35378,10.53155832,3.63,-10.44,11.05307649,14.064185,-9.09622,16.74940351,10.444185,1.35378,10.53155832,3.62,-10.45,11.059245
27/03/2020 02:00,13.671085,-9.073455,16.40811234,10.451085,1.366545,10.54004853,3.22,-10.44,10.92529176,13.631085,-9.253455,16.47522102,10.451085,1.366545,10.54004853,3.18,-10.62,11.08588291
27/03/2020 02:30,13.366255,-9.26312,16.26229273,10.446255,1.34688,10.53272658,2.92,-10.61,11.00447636,13.336255,-9.27312,16.24335101,10.446255,1.34688,10.53272658,2.89,-10.62,11.0062028
27/03/2020 03:00,13.00384,-9.27002,15.96975659,10.44384,1.33998,10.52945109,2.56,-10.61,10.91447204,12.98384,-9.28002,15.95928796,10.44384,1.33998,10.52945109,2.54,-10.62,10.9195238
27/03/2020 03:30,12.805565,-9.257255,15.80124252,10.445565,1.352745,10.53279389,2.36,-10.61,10.86930081,12.785565,-9.267255,15.79090522,10.445565,1.352745,10.53279389,2.34,-10.62,10.87474138
27/03/2020 04:00,12.65005,-9.3345,15.72121672,10.45005,1.3455,10.53631412,2.2,-10.68,10.90423771,12.62005,-9.3445,15.70303608,10.45005,1.3455,10.53631412,2.17,-10.69,10.90802457
27/03/2020 04:30,12.554875,-9.32415,15.63856322,10.444875,1.35585,10.53250886,2.11,-10.68,10.88643652,12.544875,-9.33415,15.6365036,10.444875,1.35585,10.53250886,2.1,-10.69,10.89431503
27/03/2020 05:00,12.55867,-9.344505,15.65375245,10.44867,1.335495,10.53367228,2.11,-10.68,10.88643652,12.54867,-9.354505,15.65170542,10.44867,1.335495,10.53367228,2.1,-10.69,10.89431503
27/03/2020 05:30,12.93936,-9.252085,15.90685745,10.44936,1.347915,10.53593846,2.49,-10.6,10.88853066,12.90936,-9.272085,15.89412268,10.44936,1.347915,10.53593846,2.46,-10.62,10.9011926
27/03/2020 06:00,13.2266,-9.17691,16.09840441,10.4466,1.35309,10.53386463,2.78,-10.53,10.89078969,13.2166,-9.19691,16.10160455,10.4466,1.35309,10.53386463,2.77,-10.55,10.90758452
27/03/2020 06:30,13.95971,-8.97208,16.59432803,10.45971,1.35792,10.5474869,3.5,-10.33,10.90682814,13.92971,-8.97208,16.56909896,10.45971,1.35792,10.5474869,3.47,-10.33,10.89723818
27/03/2020 07:00,14.679735,-8.908635,17.17144133,10.509735,1.351365,10.59625958,4.17,-10.26,11.0750395,14.669735,-8.978635,17.19933171,10.509735,1.351365,10.59625958,4.16,-10.33,11.13617978
27/03/2020 07:30,15.636,-8.709325,17.89795625,10.626,1.350675,10.71149845,5.01,-10.06,11.23849189,15.606,-8.739325,17.88639252,10.626,1.350675,10.71149845,4.98,-10.09,11.25204426
27/03/2020 08:00,16.49746,-8.490025,18.55388668,10.78746,1.329975,10.86913643,5.71,-9.82,11.3594234,16.47746,-8.510025,18.5452747,10.78746,1.329975,10.86913643,5.69,-9.84,11.36669257
27/03/2020 08:30,17.49616,-8.31933,19.37335455,10.94616,1.34067,11.02795606,6.55,-9.66,11.671251,17.46616,-8.34933,19.35918533,10.94616,1.34067,11.02795606,6.52,-9.69,11.67931933
27/03/2020 09:00,18.0228,-8.223125,19.81012631,11.1228,1.336875,11.20285297,6.9,-9.56,11.7899788,17.9928,-8.283125,19.80785227,11.1228,1.336875,11.20285297,6.87,-9.62,11.82122244
27/03/2020 09:30,18.595635,-8.04726,20.26218237,11.275635,1.34274,11.35530252,7.32,-9.39,11.90606988,18.555635,-8.07726,20.23743362,11.275635,1.34274,11.35530252,7.28,-9.42,11.90524254
27/03/2020 10:00,18.770205,-7.955195,20.38641026,11.450205,1.334805,11.52774475,7.32,-9.29,11.82736234,18.730205,-7.995195,20.36525773,11.450205,1.334805,11.52774475,7.28,-9.33,11.83415819
27/03/2020 10:30,18.849555,-7.966235,20.46378811,11.529555,1.323765,11.60530018,7.32,-9.29,11.82736234,18.809555,-8.006235,20.44258198,11.529555,1.323765,11.60530018,7.28,-9.33,11.83415819
27/03/2020 11:00,18.94236,-7.975895,20.55305095,11.62236,1.314105,11.696415,7.32,-9.29,11.82736234,18.90236,-8.015895,20.53177504,11.62236,1.314105,11.696415,7.28,-9.33,11.83415819
27/03/2020 11:30,19.012395,-7.975205,20.61734848,11.692395,1.314795,11.7660863,7.32,-9.29,11.82736234,18.972395,-7.955205,20.57272609,11.692395,1.314795,11.7660863,7.28,-9.27,11.78691223
27/03/2020 12:00,18.95379,-7.86727,20.52169809,11.72379,1.32273,11.79817217,7.23,-9.19,11.69311763,18.92379,-7.94727,20.52483687,11.72379,1.32273,11.79817217,7.2,-9.27,11.73767013
27/03/2020 12:30,19.332075,-7.71797,20.81576769,11.742075,1.30203,11.81404281,7.59,-9.02,11.78849015,19.292075,-7.76797,20.79724779,11.742075,1.30203,11.81404281,7.55,-9.07,11.80116096
27/03/2020 13:00,19.301715,-7.92038,20.86357163,11.711715,1.30962,11.78470928,7.59,-9.23,11.94993724,19.261715,-7.96038,20.84181649,11.711715,1.30962,11.78470928,7.55,-9.27,11.95555938
27/03/2020 13:30,19.088605,-8.056585,20.71915545,11.698605,1.313415,11.77210338,7.39,-9.37,11.93352421,19.048605,-8.076585,20.69010821,11.698605,1.313415,11.77210338,7.35,-9.39,11.92453773
27/03/2020 14:00,18.735125,-7.68969,20.25182069,11.635125,1.31031,11.70867397,7.1,-9,11.46342008,18.705125,-7.70969,20.2316836,11.635125,1.31031,11.70867397,7.07,-9.02,11.46059772
27/03/2020 14:30,18.55405,-5.99244,19.49774624,11.55405,1.32756,11.63006823,7,-7.32,10.12829699,18.52405,-6.02244,19.47845507,11.55405,1.32756,11.63006823,6.97,-7.35,10.12933364
27/03/2020 15:00,18.00055,-7.937605,19.67296046,11.45055,1.342395,11.52896872,6.55,-9.28,11.35873673,17.98055,-7.957605,19.66274792,11.45055,1.342395,11.52896872,6.53,-9.3,11.36357778
27/03/2020 15:30,18.036345,-8.387615,19.89124999,11.316345,1.322385,11.39334746,6.72,-9.71,11.80857739,17.996345,-8.407615,19.8634444,11.316345,1.322385,11.39334746,6.68,-9.73,11.80234299
27/03/2020 16:00,18.252475,-8.367605,20.07908507,11.162475,1.342395,11.2429032,7.09,-9.71,12.02298632,18.232475,-8.387605,20.06925664,11.162475,1.342395,11.2429032,7.07,-9.73,12.0273771
27/03/2020 16:30,18.90928,-8.362085,20.6757185,10.97928,1.347915,11.06171163,7.93,-9.71,12.53670611,18.88928,-8.382085,20.66553285,10.97928,1.347915,11.06171163,7.91,-9.73,12.53957735
27/03/2020 17:00,19.637125,-8.21519,21.28628725,10.807125,1.34481,10.89047587,8.83,-9.56,13.01393484,19.607125,-8.24519,21.27022588,10.807125,1.34481,10.89047587,8.8,-9.59,13.01568669
27/03/2020 17:30,20.657725,-7.25519,21.89473416,10.627725,1.34481,10.71247183,10.03,-8.6,13.21214971,20.557725,-8.48519,22.24002038,10.627725,1.34481,10.71247183,9.93,-9.83,13.97260892
27/03/2020 18:00,21.69906,-5.77691,22.45488575,10.53906,1.35309,10.62556531,11.16,-7.13,13.24320581,21.53906,-7.66691,22.86290915,10.53906,1.35309,10.62556531,11,-9.02,14.22534358
27/03/2020 18:30,22.13558,-5.77001,22.87524683,10.47558,1.35999,10.56349133,11.66,-7.13,13.66720527,22.10558,-5.87001,22.87167866,10.47558,1.35999,10.56349133,11.63,-7.23,13.69415204
27/03/2020 19:00,22.777635,-5.701045,23.48025916,10.447635,1.358955,10.53564596,12.33,-7.06,14.20818426,22.747635,-5.751045,23.46336329,10.447635,1.358955,10.53564596,12.3,-7.11,14.20711441
27/03/2020 19:30,23.11936,-5.75518,23.8249219,10.44936,1.36482,10.53811454,12.67,-7.12,14.53352332,23.06936,-5.74518,23.77398713,10.44936,1.36482,10.53811454,12.62,-7.11,14.48504401
27/03/2020 20:00,22.1635,-7.550705,23.41439468,10.4535,1.349295,10.54022102,11.71,-8.9,14.70830038,22.1335,-7.580705,23.39570282,10.4535,1.349295,10.54022102,11.68,-8.93,14.70262902
27/03/2020 20:30,21.15074,-7.468975,22.43076883,10.45074,1.361025,10.53899215,10.7,-8.83,13.87295571,21.10074,-7.568975,22.41719454,10.45074,1.361025,10.53899215,10.65,-8.93,13.89846754
27/03/2020 21:00,20.111775,-6.713455,21.20268784,10.451775,1.366545,10.5407327,9.66,-8.08,12.5937286,20.071775,-6.763455,21.18066277,10.451775,1.366545,10.5407327,9.62,-8.13,12.5952888
27/03/2020 21:30,19.036595,-8.602085,20.88989745,10.436595,1.347915,10.52327848,8.6,-9.95,13.15152082,19.016595,-8.642085,20.88819089,10.436595,1.347915,10.52327848,8.58,-9.99,13.16876987
27/03/2020 22:00,18.130745,-8.745525,20.12978196,10.460745,1.364475,10.54935913,7.67,-10.11,12.69019306,18.120745,-8.775525,20.13383318,10.460745,1.364475,10.54935913,7.66,-10.14,12.70807617
27/03/2020 22:30,17.129015,-8.752425,19.23559456,10.449015,1.357575,10.53683654,6.68,-10.11,12.11752863,17.109015,-8.842425,19.25894271,10.449015,1.357575,10.53683654,6.66,-10.2,12.18177327
27/03/2020 23:00,16.16729,-8.890015,18.4503017,10.44729,1.349985,10.53415055,5.72,-10.24,11.7292796,16.14729,-8.910015,18.44243318,10.44729,1.349985,10.53415055,5.7,-10.26,11.73701836
27/03/2020 23:30,15.2766,-9.085535,17.77417941,10.4466,1.344465,10.53276021,4.83,-10.43,11.49407674,15.2566,-9.105535,17.7672342,10.4466,1.344465,10.53276021,4.81,-10.45,11.50385153
28/03/2020 00:00,14.56074,-9.179315,17.21263993,10.45074,1.370685,10.54024402,4.11,-10.55,11.32230542,14.56074,-9.229315,17.23935627,10.45074,1.370685,10.54024402,4.11,-10.6,11.36890936
28/03/2020 00:30,14.3666,-8.911045,16.90579541,10.4466,1.358955,10.53461961,3.92,-10.27,10.99269303,14.3466,-8.931045,16.89936379,10.4466,1.358955,10.53461961,3.9,-10.29,11.00427644
28/03/2020 01:00,14.521085,-9.08691,17.12991077,10.451085,1.35309,10.53831249,4.07,-10.44,11.20528893,14.511085,-9.10691,17.1320576,10.451085,1.35309,10.53831249,4.06,-10.46,11.22030303
28/03/2020 01:30,14.23074,-8.84277,16.7543589,10.45074,1.35723,10.53850273,3.78,-10.2,10.87788582,14.22074,-8.87277,16.76172705,10.45074,1.35723,10.53850273,3.77,-10.23,10.90255933
28/03/2020 02:00,13.81281,-8.91967,16.44245216,10.45281,1.35033,10.53966926,3.36,-10.27,10.80566981,13.79281,-8.94967,16.44196463,10.45281,1.35033,10.53966926,3.34,-10.3,10.82800074
28/03/2020 02:30,13.46074,-8.987245,16.18524309,10.45074,1.372755,10.5405134,3.01,-10.36,10.78840581,13.44074,-9.027245,16.19088151,10.45074,1.372755,10.5405134,2.99,-10.4,10.82127996
28/03/2020 03:00,13.06936,-9.012775,15.87571365,10.44936,1.347225,10.53585021,2.62,-10.36,10.68615927,13.05936,-9.052775,15.89023659,10.44936,1.347225,10.53585021,2.61,-10.4,10.72250437
28/03/2020 03:30,12.839705,-9.014845,15.68838599,10.449705,1.345155,10.53592789,2.39,-10.36,10.63210703,12.829705,-9.054845,15.70323369,10.449705,1.345155,10.53592789,2.38,-10.4,10.66885186
28/03/2020 04:00,12.59419,-9.07794,15.5249031,10.45419,1.36206,10.54254694,2.14,-10.44,10.65707277,12.57419,-9.10794,15.52626243,10.45419,1.36206,10.54254694,2.12,-10.47,10.6824763
28/03/2020 04:30,12.44005,-9.09864,15.41233577,10.45005,1.34136,10.53578624,1.99,-10.44,10.62796782,12.44005,-9.12864,15.43006521,10.45005,1.34136,10.53578624,1.99,-10.47,10.65743872
28/03/2020 05:00,12.441775,-9.08208,15.40395866,10.451775,1.35792,10.53961799,1.99,-10.44,10.62796782,12.441775,-9.11208,15.42166551,10.451775,1.35792,10.53961799,1.99,-10.47,10.65743872
28/03/2020 05:30,12.615915,-9.08553,15.54696648,10.455915,1.35447,10.54327973,2.16,-10.44,10.66110688,12.615915,-9.11553,15.56451729,10.455915,1.35447,10.54327973,2.16,-10.47,10.69048642
28/03/2020 06:00,12.785565,-8.982425,15.62544819,10.445565,1.357575,10.53341531,2.34,-10.34,10.6014716,12.765565,-9.002425,15.62060516,10.445565,1.357575,10.53341531,2.32,-10.36,10.61659079
28/03/2020 06:30,13.26419,-8.920705,15.98492146,10.45419,1.349295,10.54090535,2.81,-10.27,10.64748797,13.26419,-8.940705,15.99609147,10.45419,1.349295,10.54090535,2.81,-10.29,10.66678021
28/03/2020 07:00,13.611125,-10.03415,16.90996422,10.531125,1.35585,10.61804704,3.08,-11.39,11.79908895,13.581125,-10.06415,16.90367036,10.531125,1.35585,10.61804704,3.05,-11.42,11.82027495
28/03/2020 07:30,14.231555,-10.94209,17.9517824,10.701555,1.33791,10.78486359,3.53,-12.28,12.77729627,14.221555,-10.98209,17.96827558,10.701555,1.33791,10.78486359,3.52,-12.32,12.81299341
28/03/2020 08:00,14.89336,-9.379675,17.60086575,10.86336,1.340325,10.94573257,4.03,-10.72,11.45248008,14.83336,-10.469675,18.1560641,10.86336,1.340325,10.94573257,3.97,-11.81,12.45941411
28/03/2020 08:30,15.722775,-8.742775,17.99004637,11.072775,1.347225,11.15443237,4.65,-10.09,11.10993249,15.692775,-8.772775,17.97845289,11.072775,1.347225,11.15443237,4.62,-10.12,11.12469325
28/03/2020 09:00,16.379355,-8.53657,18.47041682,11.129355,1.34343,11.21014482,5.25,-9.88,11.1882483,16.359355,-8.56657,18.4665811,11.129355,1.34343,11.21014482,5.23,-9.91,11.20540048
28/03/2020 09:30,17.169255,-8.094155,18.98153478,10.929255,1.345845,11.01180792,6.24,-9.44,11.31597101,17.159255,-8.134155,18.98958951,10.929255,1.345845,11.01180792,6.23,-9.48,11.34386618
28/03/2020 10:00,18.09536,-8.097605,19.82456204,10.72536,1.342395,10.80904119,7.37,-9.44,11.97624733,18.08536,-8.137605,19.83181438,10.72536,1.342395,10.80904119,7.36,-9.48,12.00166655
28/03/2020 10:30,18.43785,-8.001735,20.09930535,10.87785,1.358265,10.96232204,7.56,-9.36,12.03175798,18.41785,-8.041735,20.09693261,10.87785,1.358265,10.96232204,7.54,-9.4,12.05037759
28/03/2020 11:00,18.689755,-6.32002,19.72940939,11.239755,1.33998,11.31934799,7.45,-7.66,10.68541529,18.559755,-8.30002,20.33112977,11.239755,1.33998,11.31934799,7.32,-9.64,12.10421414
28/03/2020 11:30,19.11215,-5.888985,19.99886052,11.20215,1.341015,11.28213126,7.91,-7.23,10.71638932,19.08215,-5.918985,19.97905984,11.20215,1.341015,11.28213126,7.88,-7.26,10.71456952
28/03/2020 12:00,19.455505,-7.582775,20.88097583,11.015505,1.347225,11.09758377,8.44,-8.93,12.28733087,19.565505,-5.362775,20.2871472,11.015505,1.347225,11.09758377,8.55,-6.71,10.86860617
28/03/2020 12:30,19.77027,-10.42691,22.35137642,10.89027,1.35309,10.97400716,8.88,-11.78,14.75204393,20.20027,-3.26691,20.46273709,10.89027,1.35309,10.97400716,9.31,-4.62,10.39329111
28/03/2020 13:00,20.03691,-10.442435,22.59473857,11.06691,1.337565,11.14744711,8.97,-11.78,14.80639389,20.45691,-3.282435,20.71857974,11.06691,1.337565,11.14744711,9.39,-4.62,10.46501314
28/03/2020 13:30,20.305395,-10.584155,22.89832752,10.795395,1.345845,10.87896374,9.51,-11.93,15.2566379,20.725395,-3.354155,20.99505546,10.795395,1.345845,10.87896374,9.93,-4.7,10.98612307
28/03/2020 14:00,20.205735,-8.379325,21.87429575,10.785735,1.350675,10.86997711,9.42,-9.73,13.54286897,20.245735,-7.549325,21.60745459,10.785735,1.350675,10.86997711,9.46,-8.9,12.98851801
28/03/2020 14:30,20.16188,-8.087605,21.72350708,10.66188,1.342395,10.74605553,9.5,-9.43,13.38562288,20.12188,-8.137605,21.70508396,10.66188,1.342395,10.74605553,9.46,-9.48,13.3926099
28/03/2020 15:00,19.920955,-6.37174,20.91515046,10.880955,1.34826,10.96416831,9.04,-7.72,11.88780888,19.950955,-5.70174,20.7497095,10.880955,1.34826,10.96416831,9.07,-7.05,11.48770647
28/03/2020 15:30,19.495345,-10.451745,22.12029498,10.695345,1.338255,10.77874441,8.8,-11.79,14.71203929,19.905345,-3.501745,20.2110113,10.695345,1.338255,10.77874441,9.21,-4.84,10.40431161
28/03/2020 16:00,19.755645,-8.18484,21.3840388,10.605645,1.35516,10.69187376,9.15,-9.54,13.21870266,19.815645,-7.59484,21.22124835,10.605645,1.35516,10.69187376,9.21,-8.95,12.84237517
28/03/2020 16:30,20.18805,-8.0214,21.72326451,10.58805,1.3386,10.67233118,9.6,-9.36,13.40781861,20.17805,-8.0714,21.7324918,10.58805,1.3386,10.67233118,9.59,-9.41,13.43563173
28/03/2020 17:00,21.044595,-6.44588,22.00964215,10.574595,1.34412,10.6596772,10.47,-7.79,13.05009579,21.024595,-6.54588,22.02003951,10.574595,1.34412,10.6596772,10.45,-7.89,13.09406736
28/03/2020 17:30,21.35977,-7.934495,22.78587249,10.57977,1.355505,10.66625178,10.78,-9.29,14.23068867,21.31977,-7.974495,22.76236287,10.57977,1.355505,10.66625178,10.74,-9.33,14.22661239
28/03/2020 18:00,22.046625,-7.810685,23.38932393,10.496625,1.389315,10.58816946,11.55,-9.2,14.76626222,22.016625,-7.840685,23.37109577,10.496625,1.389315,10.58816946,11.52,-9.23,14.76154802
28/03/2020 18:30,22.260745,-7.830005,23.597664,10.460745,1.369995,10.55007451,11.8,-9.2,14.96262009,22.210745,-7.860005,23.56049388,10.460745,1.369995,10.55007451,11.75,-9.23,14.9417335
28/03/2020 19:00,23.123155,-5.901735,23.86442484,10.453155,1.358265,10.54103094,12.67,-7.26,14.60261963,23.063155,-6.071735,23.84900594,10.453155,1.358265,10.54103094,12.61,-7.43,14.63615387
28/03/2020 19:30,23.309015,-5.76863,24.01223172,10.449015,1.36137,10.53732617,12.86,-7.13,14.70430209,23.279015,-5.81863,23.9951869,10.449015,1.36137,10.53732617,12.83,-7.18,14.70242497
28/03/2020 20:00,22.313155,-5.970005,23.09800523,10.453155,1.369995,10.54254883,11.86,-7.34,13.94758761,22.283155,-6.010005,23.0794098,10.453155,1.369995,10.54254883,11.83,-7.38,13.94321699
28/03/2020 20:30,21.20212,-6.2476,22.10344766,10.45212,1.3524,10.53925036,10.75,-7.6,13.16520034,21.18212,-6.2776,22.09276962,10.45212,1.3524,10.53925036,10.73,-7.63,13.16623712
28/03/2020 21:00,20.209015,-6.447945,21.21273867,10.449015,1.352055,10.53612676,9.76,-7.8,12.49390251,20.209015,-6.477945,21.22187689,10.449015,1.352055,10.53612676,9.76,-7.83,12.5126536
28/03/2020 21:30,19.181775,-8.24242,20.87769095,10.451775,1.36758,10.54086693,8.73,-9.61,12.98325845,19.151775,-8.22242,20.842233,10.451775,1.36758,10.54086693,8.7,-9.59,12.9482856
28/03/2020 22:00,18.30522,-8.77243,20.29868487,10.44522,1.34757,10.53178835,7.86,-10.12,12.81382066,18.30522,-8.80243,20.31166791,10.44522,1.34757,10.53178835,7.86,-10.15,12.83752702
28/03/2020 22:30,17.550395,-8.989335,19.71863353,10.450395,1.330665,10.53477219,7.1,-10.32,12.52646798,17.550395,-9.029335,19.73690085,10.450395,1.330665,10.53477219,7.1,-10.36,12.55944266
28/03/2020 23:00,16.48902,-8.724815,18.65503089,10.45902,1.405185,10.55299219,6.03,-10.13,11.7888846,16.46902,-8.754815,18.65141832,10.45902,1.405185,10.55299219,6.01,-10.16,11.80447796
28/03/2020 23:30,15.594875,-9.014815,18.01296799,10.444875,1.405185,10.53897332,5.15,-10.42,11.62320524,15.574875,-9.274815,18.12729777,10.444875,1.405185,10.53897332,5.13,-10.68,11.84817707
29/03/2020 00:00,14.79936,-9.07312,17.35922127,10.44936,1.34688,10.5358061,4.35,-10.42,11.29154108,14.77936,-9.15312,17.38416198,10.44936,1.34688,10.5358061,4.33,-10.5,11.35776827
29/03/2020 00:30,14.801085,-9.186905,17.42042883,10.451085,1.363095,10.53960178,4.35,-10.55,11.41161689,14.781085,-9.216905,17.41929423,10.451085,1.363095,10.53960178,4.33,-10.58,11.43176714
29/03/2020 01:00,14.80867,-9.101395,17.38194748,10.44867,1.348605,10.53534243,4.36,-10.45,11.3230782,14.79867,-9.121395,17.38391442,10.44867,1.348605,10.53534243,4.35,-10.47,11.33769818
29/03/2020 01:30,10.45304998,1.35333,10.54029203,10.45005,1.35033,10.53693201,0.002999984,0.003,0.00424263,10.45304998,1.35333,10.54029203,10.45005,1.35033,10.53693201,0.002999984,0.003,0.00424263
29/03/2020 02:00,10.45649998,1.36713,10.54549365,10.4535,1.36413,10.54213038,0.002999984,0.003,0.00424263,10.45649998,1.36713,10.54549365,10.4535,1.36413,10.54213038,0.002999984,0.003,0.00424263
29/03/2020 02:30,14.61419,-9.18243,17.25953563,10.45419,1.34757,10.54068468,4.16,-10.53,11.32194771,14.59419,-9.21243,17.25859926,10.45419,1.34757,10.54068468,4.14,-10.56,11.3425394
29/03/2020 03:00,14.147635,-8.28069,16.39284609,10.447635,1.37931,10.53829081,3.7,-9.66,10.34435112,14.147635,-8.31069,16.40802073,10.447635,1.37931,10.53829081,3.7,-9.69,10.37237196
