Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/03/2020 03:30,13.795225,-6.996905,15.46819034,10.455225,1.363095,10.54370702,3.34,-8.36,9.002510761,13.785225,-7.016905,15.46833488,10.455225,1.363095,10.54370702,3.33,-8.38,9.017388757
29/03/2020 04:00,13.311775,-8.272775,15.67297546,10.451775,1.347225,10.53824539,2.86,-9.62,10.03613471,13.311775,-8.312775,15.69412571,10.451775,1.347225,10.53824539,2.86,-9.66,10.07448262
29/03/2020 04:30,13.01074,-8.948285,15.79085684,10.45074,1.361715,10.53908128,2.56,-10.31,10.62307394,13.00074,-8.968285,15.79396646,10.45074,1.361715,10.53908128,2.55,-10.33,10.64008459
29/03/2020 05:00,12.83281,-8.95691,15.64951275,10.45281,1.35309,10.54002322,2.38,-10.31,10.58113888,12.82281,-8.97691,15.65277514,10.45281,1.35309,10.54002322,2.37,-10.33,10.59838667
29/03/2020 05:30,12.831775,-9.020705,15.68526596,10.451775,1.349295,10.53851022,2.38,-10.37,10.63960996,12.821775,-9.050705,15.69436762,10.451775,1.349295,10.53851022,2.37,-10.4,10.66662552
29/03/2020 06:00,12.948675,-9.024845,15.78340938,10.458675,1.345155,10.54482455,2.49,-10.37,10.66475504,12.938675,-9.054845,15.79238832,10.458675,1.345155,10.54482455,2.48,-10.4,10.69160418
29/03/2020 06:30,13.287295,-8.90277,15.99410898,10.457295,1.35723,10.54500318,2.83,-10.26,10.64314333,13.257295,-8.93277,15.98593915,10.457295,1.35723,10.54500318,2.8,-10.29,10.66415022
29/03/2020 07:00,13.36906,-8.910705,16.06650021,10.53906,1.349295,10.62508271,2.83,-10.26,10.64314333,13.33906,-8.940705,16.05822928,10.53906,1.349295,10.62508271,2.8,-10.29,10.66415022
29/03/2020 07:30,13.85774,-8.904495,16.47200623,10.65774,1.355505,10.74359417,3.2,-10.26,10.74744621,13.83774,-8.934495,16.47143738,10.65774,1.355505,10.74359417,3.18,-10.29,10.77016713
29/03/2020 08:00,14.413695,-8.722085,16.84723628,10.843695,1.347915,10.9271495,3.57,-10.07,10.68409098,14.403695,-8.742085,16.84904982,10.843695,1.347915,10.9271495,3.56,-10.09,10.69961214
29/03/2020 08:30,15.03069,-8.66416,17.3490435,11.04069,1.33584,11.12120965,3.99,-10,10.76661971,15.01069,-8.75416,17.37688498,11.04069,1.33584,11.12120965,3.97,-10.09,10.84292396
29/03/2020 09:00,15.44007,-8.558295,17.65333325,11.18007,1.341705,11.26029029,4.26,-9.9,10.77764353,15.42007,-8.588295,17.65042124,11.18007,1.341705,11.26029029,4.24,-9.93,10.79733763
29/03/2020 09:30,15.916545,-8.787605,18.18126526,11.026545,1.342395,11.10795746,4.89,-10.13,11.24851101,15.886545,-8.927605,18.22318422,11.026545,1.342395,11.10795746,4.86,-10.27,11.36188805
29/03/2020 10:00,16.604425,-8.425885,18.61994811,10.924425,1.334115,11.00558605,5.68,-9.76,11.29247537,16.584425,-8.445885,18.61118282,10.924425,1.334115,11.00558605,5.66,-9.78,11.29973451
29/03/2020 10:30,17.958265,-7.34347,19.40169666,11.018265,1.33653,11.09903041,6.94,-8.68,11.11332533,17.908265,-7.78347,19.52660648,11.018265,1.33653,11.09903041,6.89,-9.12,11.43006999
29/03/2020 11:00,19.22761,-6.993805,20.46006585,11.08761,1.356195,11.17024442,8.14,-8.35,11.66113631,19.22761,-6.663805,20.34962612,11.08761,1.356195,11.17024442,8.14,-8.02,11.42716063
29/03/2020 11:30,20.097495,-7.860035,21.5798391,11.547495,1.309965,11.62155967,8.55,-9.17,12.53759945,20.077495,-7.890035,21.57216859,11.547495,1.309965,11.62155967,8.53,-9.2,12.54595154
29/03/2020 12:00,20.551225,-5.843475,21.36583837,11.421225,1.326525,11.49800196,9.13,-7.17,11.6088673,20.531225,-5.863475,21.35208512,11.421225,1.326525,11.49800196,9.11,-7.19,11.60552455
29/03/2020 12:30,20.76965,-5.732105,21.54612236,11.71965,1.307895,11.79240372,9.05,-7.04,11.46577952,20.74965,-5.762105,21.5348515,11.71965,1.307895,11.79240372,9.03,-7.07,11.46846982
29/03/2020 13:00,20.96996,-5.72486,21.73736977,11.64996,1.31514,11.72395672,9.32,-7.04,11.68006849,20.94996,-5.75486,21.72600372,11.64996,1.31514,11.72395672,9.3,-7.07,11.68224722
29/03/2020 13:30,20.66376,-5.78762,21.45897301,11.66376,1.31238,11.7373608,9,-7.1,11.46342008,20.63376,-5.82762,21.44092364,11.66376,1.31238,11.7373608,8.97,-7.14,11.46475032
29/03/2020 14:00,20.38857,-5.78003,21.19203939,11.62857,1.31997,11.70324575,8.76,-7.1,11.27597446,20.35857,-5.82003,21.17413804,11.62857,1.31997,11.70324575,8.73,-7.14,11.27796524
29/03/2020 14:30,19.85472,-6.0383,20.75261365,11.51472,1.3317,11.59147107,8.34,-7.37,11.12980233,19.84472,-6.0483,20.74595972,11.51472,1.3317,11.59147107,8.33,-7.38,11.12893975
29/03/2020 15:00,19.275715,-7.97692,20.86107479,11.435715,1.33308,11.51315247,7.84,-9.31,12.1713475,19.255715,-8.00692,20.85409619,11.435715,1.33308,11.51315247,7.82,-9.34,12.18146132
29/03/2020 15:30,19.21327,-8.066235,20.83779958,11.37327,1.323765,11.45004909,7.84,-9.39,12.23264894,19.19327,-8.096235,20.83100176,11.37327,1.323765,11.45004909,7.82,-9.42,12.24290815
29/03/2020 16:00,19.13661,-7.071745,20.40145631,11.15661,1.338255,11.23658636,7.98,-8.41,11.59346799,19.09661,-7.211745,20.41298066,11.15661,1.338255,11.23658636,7.94,-8.55,11.66816609
29/03/2020 16:30,19.333075,-6.158635,20.29030739,10.983075,1.351365,11.06589914,8.35,-7.51,11.23043187,19.313075,-6.188635,20.28038632,10.983075,1.351365,11.06589914,8.33,-7.54,11.23567977
29/03/2020 17:00,19.558855,-7.34519,20.89259737,10.818855,1.34481,10.90211619,8.74,-8.69,12.32492191,19.538855,-7.37519,20.88445073,10.818855,1.34481,10.90211619,8.72,-8.72,12.33194226
29/03/2020 17:30,20.2877,-8.17381,21.87240136,10.5777,1.34619,10.66301856,9.71,-9.52,13.5983271,20.2377,-8.21381,21.84104338,10.5777,1.34619,10.66301856,9.66,-9.56,13.59077628
29/03/2020 18:00,21.130115,-6.934495,22.23890692,10.580115,1.355505,10.66659398,10.55,-8.29,13.41739915,21.090115,-7.134495,22.26418581,10.580115,1.355505,10.66659398,10.51,-8.49,13.51074387
29/03/2020 18:30,21.543855,-8.016555,22.98701465,10.473855,1.373445,10.56352165,11.07,-9.39,14.51609452,21.693855,-5.306555,22.33344735,10.473855,1.373445,10.56352165,11.22,-6.68,13.0579784
29/03/2020 19:00,21.21936,-8.154845,22.73241597,10.44936,1.345155,10.53558572,10.77,-9.5,14.36115942,21.16936,-8.174845,22.6929481,10.44936,1.345155,10.53558572,10.72,-9.52,14.33697318
29/03/2020 19:30,21.394535,-8.14001,22.8907381,10.454535,1.35999,10.54262182,10.94,-9.5,14.48908555,21.354535,-8.16001,22.86048836,10.454535,1.35999,10.54262182,10.9,-9.52,14.47205583
29/03/2020 20:00,21.52419,-7.87277,22.91879715,10.45419,1.35723,10.54192401,11.07,-9.23,14.41311209,21.46419,-7.91277,22.8762624,10.45419,1.35723,10.54192401,11.01,-9.27,14.39281071
29/03/2020 20:30,22.108325,-6.04277,22.91927363,10.448325,1.35723,10.53610785,11.66,-7.4,13.8099819,22.078325,-6.09277,22.90358664,10.448325,1.35723,10.53610785,11.63,-7.45,13.81156762
29/03/2020 21:00,21.27109,-6.603115,22.27241337,10.46109,1.356885,10.54872224,10.81,-7.96,13.42451861,21.28109,-6.093115,22.13618852,10.46109,1.356885,10.54872224,10.82,-7.45,13.13677662
29/03/2020 21:30,20.057635,-10.28036,22.53873385,10.447635,1.34964,10.5344485,9.61,-11.63,15.08671601,20.337635,-5.42036,21.04755805,10.447635,1.34964,10.5344485,9.89,-6.77,11.98519921
29/03/2020 22:00,19.01798,-8.71621,20.92022658,10.44798,1.37379,10.5379118,8.57,-10.09,13.2383156,19.00798,-8.75621,20.92784072,10.44798,1.37379,10.5379118,8.56,-10.13,13.26237158
29/03/2020 22:30,18.21764,-8.823435,20.24192215,10.45764,1.406565,10.55180835,7.76,-10.23,12.84019081,18.19764,-8.853435,20.23703073,10.45764,1.406565,10.55180835,7.74,-10.26,12.85205042
29/03/2020 23:00,17.13074,-8.591055,19.16425002,10.45074,1.338945,10.53616345,6.68,-9.93,11.96776086,17.10074,-8.621055,19.1509242,10.45074,1.338945,10.53616345,6.65,-9.96,11.97598013
29/03/2020 23:30,15.96074,-9.101055,18.37319851,10.45074,1.338945,10.53616345,5.51,-10.44,11.80481681,15.95074,-9.111055,18.36947005,10.45074,1.338945,10.53616345,5.5,-10.45,11.8090008
30/03/2020 00:00,15.11074,-9.221055,17.70204278,10.45074,1.338945,10.53616345,4.66,-10.56,11.5424954,15.09074,-9.231055,17.69018966,10.45074,1.338945,10.53616345,4.64,-10.57,11.5435913
30/03/2020 00:30,14.389705,-9.21657,17.08826418,10.449705,1.34343,10.5357078,3.94,-10.56,11.27107803,14.369705,-9.22657,17.07682686,10.449705,1.34343,10.5357078,3.92,-10.57,11.27347772
30/03/2020 01:00,13.88936,-9.20967,16.66530356,10.44936,1.35033,10.5362477,3.44,-10.56,11.10617846,13.87936,-9.21967,16.66250128,10.44936,1.35033,10.5362477,3.43,-10.57,11.11259646
30/03/2020 01:30,14.00557,-9.321735,16.8241117,10.45557,1.358265,10.54342581,3.55,-10.68,11.25455019,13.99557,-9.341735,16.82688303,10.45557,1.358265,10.54342581,3.54,-10.7,11.27038597
30/03/2020 02:00,14.305225,-9.20208,17.00934269,10.455225,1.35792,10.54303925,3.85,-10.56,11.23993327,14.295225,-9.22208,17.01176703,10.455225,1.35792,10.54303925,3.84,-10.58,11.25530986
30/03/2020 02:30,14.29936,-9.20622,17.00665114,10.44936,1.35378,10.53669041,3.85,-10.56,11.23993327,14.28936,-9.22622,17.00908418,10.44936,1.35378,10.53669041,3.84,-10.58,11.25530986
30/03/2020 03:00,13.92557,-9.20967,16.69549404,10.45557,1.35033,10.54240652,3.47,-10.56,11.11550719,13.90557,-9.22967,16.68986774,10.45557,1.35033,10.54240652,3.45,-10.58,11.12829277
30/03/2020 03:30,13.719705,-9.322775,16.58747838,10.449705,1.347225,10.53619238,3.27,-10.67,11.15982975,13.699705,-9.332775,16.57656799,10.449705,1.347225,10.53619238,3.25,-10.68,11.1635523
30/03/2020 04:00,13.38143,-9.33071,16.31333252,10.45143,1.33929,10.5368917,2.93,-10.67,11.0649808,13.37143,-9.34071,16.31085539,10.45143,1.33929,10.5368917,2.92,-10.68,11.07198266
30/03/2020 04:30,13.182465,-8.943795,15.93012406,10.452465,1.376205,10.54267351,2.73,-10.32,10.67498478,13.162465,-8.943795,15.91357766,10.452465,1.376205,10.54267351,2.71,-10.32,10.66988753
30/03/2020 05:00,12.98419,-8.957595,15.7742733,10.45419,1.362405,10.54259152,2.53,-10.32,10.62559645,12.97419,-8.957595,15.76604308,10.45419,1.362405,10.54259152,2.52,-10.32,10.62321985
30/03/2020 05:30,13.251085,-8.963805,15.99815782,10.451085,1.356195,10.53871162,2.8,-10.32,10.69310058,13.221085,-8.963805,15.97331802,10.451085,1.356195,10.53871162,2.77,-10.32,10.68528427
30/03/2020 06:00,13.48488,-8.95518,16.18756428,10.45488,1.36482,10.54358807,3.03,-10.32,10.75561714,13.46488,-8.95518,16.17090728,10.45488,1.36482,10.54358807,3.01,-10.32,10.75
30/03/2020 06:30,14.33626,-8.677595,16.75795351,10.45626,1.362405,10.54464417,3.88,-10.04,10.76364251,14.30626,-8.687595,16.73748434,10.45626,1.362405,10.54464417,3.85,-10.05,10.76220238
30/03/2020 07:00,14.72177,-8.571045,17.03506162,10.44177,1.358955,10.52982998,4.28,-9.93,10.81310779,14.71177,-8.581045,17.03145648,10.44177,1.358955,10.52982998,4.27,-9.94,10.81834091
30/03/2020 07:30,15.874545,-9.32829,18.41244615,10.474545,1.35171,10.56140203,5.4,-10.68,11.96755614,15.844545,-9.46829,18.45800969,10.474545,1.35171,10.56140203,5.37,-10.82,12.0792922
30/03/2020 08:00,16.788695,-8.582065,18.85502902,10.498695,1.387935,10.59004062,6.29,-9.97,11.7883417,16.788695,-8.602065,18.86414064,10.498695,1.387935,10.59004062,6.29,-9.99,11.80526154
30/03/2020 08:30,17.754615,-8.410015,19.64572997,10.614615,1.349985,10.70011734,7.14,-9.76,12.0928574,17.734615,-8.450015,19.64482941,10.614615,1.349985,10.70011734,7.12,-9.8,12.11339754
30/03/2020 09:00,18.49571,-6.580365,19.63141594,10.73571,1.339635,10.81896904,7.76,-7.92,11.08801154,18.33571,-9.200365,20.51450651,10.73571,1.339635,10.81896904,7.6,-10.54,12.99429105
30/03/2020 09:30,18.94407,-7.58002,20.4042763,10.90407,1.33998,10.98609526,8.04,-8.92,12.00866354,18.86407,-8.50002,20.69066159,10.90407,1.33998,10.98609526,7.96,-9.84,12.65650821
30/03/2020 10:00,19.27511,-8.12243,20.91658994,10.91511,1.34757,10.99798032,8.36,-9.47,12.63212175,19.24511,-8.14243,20.89673241,10.91511,1.34757,10.99798032,8.33,-9.49,12.62731167
30/03/2020 10:30,19.49379,-8.045185,21.0886901,11.03379,1.354815,11.11665622,8.46,-9.4,12.6464066,19.47379,-8.065185,21.07784871,11.03379,1.354815,11.11665622,8.44,-9.42,12.64792473
30/03/2020 11:00,19.85253,-7.95761,21.38799907,11.27253,1.33239,11.35099977,8.58,-9.29,12.64596774,19.83253,-7.97761,21.3768919,11.27253,1.33239,11.35099977,8.56,-9.31,12.6471222
30/03/2020 11:30,19.74471,-7.96658,21.29131208,11.49471,1.32342,11.57064382,8.25,-9.29,12.4244356,19.72471,-7.98658,21.28026421,11.49471,1.32342,11.57064382,8.23,-9.31,12.4261418
30/03/2020 12:00,19.915795,-7.844495,21.40502259,10.905795,1.355505,10.98971148,9.01,-9.2,12.87711536,19.875795,-7.874495,21.37884231,10.905795,1.355505,10.98971148,8.97,-9.23,12.87065655
30/03/2020 12:30,20.62879,-3.525545,20.92788676,11.37879,1.324455,11.45561185,9.25,-4.85,10.44437648,20.17879,-10.185545,22.60373626,11.37879,1.324455,11.45561185,8.8,-11.51,14.48861967
30/03/2020 13:00,20.811325,-5.8052,21.60582318,10.931325,1.3248,11.01131061,9.88,-7.13,12.18405926,20.771325,-5.9052,21.5944282,10.931325,1.3248,11.01131061,9.84,-7.23,12.21058967
30/03/2020 13:30,20.596365,-5.93865,21.43543363,11.356365,1.32135,11.43297826,9.24,-7.26,11.75096592,20.576365,-5.97865,21.42734357,11.356365,1.32135,11.43297826,9.22,-7.3,11.76003401
30/03/2020 14:00,20.12073,-8.005535,21.65484626,11.12073,1.344465,11.2017062,9,-9.35,12.97776945,20.10073,-8.025535,21.64367248,11.12073,1.344465,11.2017062,8.98,-9.37,12.97833965
30/03/2020 14:30,19.81214,-8.11416,21.40935506,11.18214,1.33584,11.26164835,8.63,-9.45,12.79763259,19.78214,-8.13416,21.38919404,11.18214,1.33584,11.26164835,8.6,-9.47,12.79222029
30/03/2020 15:00,19.97645,-8.157255,21.57775159,10.83645,1.352745,10.92055711,9.14,-9.51,13.19013647,19.94645,-8.197255,21.56515377,10.83645,1.352745,10.92055711,9.11,-9.55,13.19828019
30/03/2020 15:30,20.07992,-6.02898,20.96549038,10.87992,1.35102,10.96348094,9.2,-7.38,11.79425284,20.06992,-6.04898,20.96167569,10.87992,1.35102,10.96348094,9.19,-7.4,11.79898724
30/03/2020 16:00,20.40671,-5.935535,21.25239725,10.66671,1.344465,10.75110638,9.74,-7.28,12.16001645,20.37671,-5.965535,21.23200222,10.66671,1.344465,10.75110638,9.71,-7.31,12.15401991
30/03/2020 16:30,20.323765,-5.940365,21.17412006,10.983765,1.339635,11.06515773,9.34,-7.28,11.84204374,20.283765,-6.030365,21.16120093,10.983765,1.339635,11.06515773,9.3,-7.37,11.86620832
30/03/2020 17:00,20.78885,-6.85795,21.89081457,10.80885,1.34205,10.89184725,9.98,-8.2,12.9166714,20.74885,-6.88795,21.86226501,10.80885,1.34205,10.89184725,9.94,-8.23,12.90490217
30/03/2020 17:30,22.07458,-7.86759,23.434719,10.54458,1.37241,10.63351666,11.53,-9.24,14.77560489,22.02458,-7.90759,23.4011133,10.54458,1.37241,10.63351666,11.48,-9.28,14.76173432
30/03/2020 18:00,23.043185,-6.124145,23.84310229,10.513185,1.365855,10.60153851,12.53,-7.49,14.59797931,22.813185,-8.614145,24.38534199,10.513185,1.365855,10.60153851,12.3,-9.98,15.83952019
30/03/2020 18:30,23.40562,-3.176225,23.6201493,10.55562,1.343775,10.64081035,12.85,-4.52,13.62178035,22.85562,-10.436225,25.12556781,10.55562,1.343775,10.64081035,12.3,-11.78,17.03110096
30/03/2020 19:00,23.09802,-3.16001,23.31317634,10.52802,1.35999,10.61549706,12.57,-4.52,13.35796766,22.53802,-10.42001,24.83020245,10.52802,1.35999,10.61549706,12.01,-11.78,16.82285648
30/03/2020 19:30,22.63454,-3.308285,22.87503335,10.46454,1.361715,10.55276576,12.17,-4.67,13.0352522,22.08454,-10.578285,24.48728283,10.46454,1.361715,10.55276576,11.62,-11.94,16.66097236
30/03/2020 20:00,22.39626,-3.313115,22.63999101,10.45626,1.356885,10.54393238,11.94,-4.67,12.82078391,21.86626,-10.583115,24.29270774,10.45626,1.356885,10.54393238,11.41,-11.94,16.51519603
30/03/2020 20:30,21.970395,-7.307255,23.15370882,10.450395,1.352745,10.53758391,11.52,-8.66,14.41200888,21.860395,-8.637255,23.50487276,10.450395,1.352745,10.53758391,11.41,-9.99,15.16536185
30/03/2020 21:00,21.21557,-8.29105,22.77810178,10.45557,1.34895,10.54222985,10.76,-9.64,14.44670205,21.17557,-8.34105,22.7591274,10.45557,1.34895,10.54222985,10.72,-9.69,14.45041522
30/03/2020 21:30,20.20936,-8.45484,21.90667823,10.44936,1.35516,10.5368678,9.76,-9.81,13.83812487,20.15936,-8.49484,21.87606231,10.44936,1.35516,10.5368678,9.71,-9.85,13.83136291
30/03/2020 22:00,19.26729,-8.711385,21.14513402,10.44729,1.368615,10.53655425,8.82,-10.08,13.39398372,19.24729,-8.681385,21.11455938,10.44729,1.368615,10.53655425,8.8,-10.05,13.35823716
30/03/2020 22:30,18.0635,-8.555515,19.98716761,10.4535,1.384485,10.54478359,7.61,-9.94,12.51861414,18.0235,-8.585515,19.96390794,10.4535,1.384485,10.54478359,7.57,-9.97,12.51821872
30/03/2020 23:00,16.93764,-8.730015,19.05509934,10.45764,1.349985,10.54441529,6.48,-10.08,11.98318822,16.91764,-8.750015,19.04650376,10.45764,1.349985,10.54441529,6.46,-10.1,11.9892285
30/03/2020 23:30,15.77074,-8.8838,18.1007774,10.45074,1.3662,10.53966171,5.32,-10.25,11.54837218,15.75074,-8.9038,18.09318836,10.45074,1.3662,10.53966171,5.3,-10.27,11.55694164
31/03/2020 00:00,14.719015,-8.96829,17.23599803,10.449015,1.35171,10.5360825,4.27,-10.32,11.16849587,14.699015,-8.97829,17.22413229,10.449015,1.35171,10.5360825,4.25,-10.33,11.17011191
31/03/2020 00:30,14.053155,-8.976225,16.67524455,10.453155,1.343775,10.53917363,3.6,-10.32,10.92988564,14.033155,-8.986225,16.66378345,10.453155,1.343775,10.53917363,3.58,-10.33,10.93276269
31/03/2020 01:00,13.521085,-8.95587,16.21811786,10.451085,1.36413,10.53973569,3.07,-10.32,10.76695407,13.501085,-8.96587,16.20697754,10.451085,1.36413,10.53973569,3.05,-10.33,10.77085883
31/03/2020 01:30,13.709015,-9.35244,16.59533748,10.449015,1.32756,10.53301144,3.26,-10.68,11.16646766,13.689015,-9.55244,16.69246062,10.449015,1.32756,10.53301144,3.24,-10.88,11.35218041
31/03/2020 02:00,14.105225,-9.31311,16.90240782,10.455225,1.36689,10.54419831,3.65,-10.68,11.28649193,14.085225,-9.30311,16.88020791,10.455225,1.36689,10.54419831,3.63,-10.67,11.2705723
31/03/2020 02:30,13.94453,-9.040005,16.6184117,10.44453,1.369995,10.53399702,3.5,-10.41,10.98262719,13.92453,-9.050005,16.6070806,10.44453,1.369995,10.53399702,3.48,-10.42,10.98575441
31/03/2020 03:00,13.61488,-9.039315,16.34240414,10.45488,1.370685,10.54434887,3.16,-10.41,10.87904867,13.60488,-9.049315,16.33961021,10.45488,1.370685,10.54434887,3.15,-10.42,10.88572
31/03/2020 03:30,13.354875,-9.06795,16.14250301,10.444875,1.34205,10.53074128,2.91,-10.41,10.80907952,13.334875,-9.07795,16.13158602,10.444875,1.34205,10.53074128,2.89,-10.42,10.81334823
31/03/2020 04:00,13.156605,-9.05001,15.96868611,10.456605,1.35999,10.54467453,2.7,-10.41,10.75444559,13.146605,-9.06001,15.96612051,10.456605,1.35999,10.54467453,2.69,-10.42,10.76162163
31/03/2020 04:30,12.991085,-9.151395,15.89076209,10.451085,1.348605,10.53773757,2.54,-10.5,10.80285148,12.971085,-9.171395,15.88595393,10.451085,1.348605,10.53773757,2.52,-10.52,10.81761526
31/03/2020 05:00,12.8966,-9.14139,15.8078241,10.4466,1.35861,10.53457511,2.45,-10.5,10.78204526,12.8866,-9.16139,15.81124683,10.4466,1.35861,10.53457511,2.44,-10.52,10.79925923
31/03/2020 05:30,13.13419,-9.145185,16.00441675,10.45419,1.354815,10.54161336,2.68,-10.5,10.83662309,13.11419,-9.165185,15.9994561,10.45419,1.354815,10.54161336,2.66,-10.52,10.8510829
31/03/2020 06:00,13.346945,-9.080705,16.14311445,10.446945,1.349295,10.53371999,2.9,-10.43,10.82565933,13.326945,-9.100705,16.13785285,10.446945,1.349295,10.53371999,2.88,-10.45,10.8395987
31/03/2020 06:30,14.23005,-8.862085,16.76397547,10.45005,1.347915,10.53662279,3.78,-10.21,10.8872632,14.20005,-9.022085,16.82377597,10.45005,1.347915,10.53662279,3.75,-10.37,11.0272118
31/03/2020 07:00,14.540395,-8.857255,17.02568803,10.450395,1.352745,10.53758391,4.09,-10.21,10.99873629,14.520395,-8.927255,17.04516802,10.450395,1.352745,10.53758391,4.07,-10.28,11.05636921
31/03/2020 07:30,15.664885,-8.86795,18.00080996,10.464885,1.34205,10.55058843,5.2,-10.21,11.45792739,15.644885,-8.93795,18.01802922,10.464885,1.34205,10.55058843,5.18,-10.28,11.51133355
31/03/2020 08:00,16.765595,-8.59863,18.84201724,10.505595,1.36137,10.5934345,6.26,-9.96,11.76389391,16.735595,-8.61863,18.8244767,10.505595,1.36137,10.5934345,6.23,-9.98,11.76491819
31/03/2020 08:30,17.732875,-8.4645,19.64949404,10.582875,1.3455,10.66806513,7.15,-9.81,12.13913506,17.732875,-8.4945,19.66243591,10.582875,1.3455,10.66806513,7.15,-9.84,12.1633918
31/03/2020 09:00,18.16744,-8.33898,19.98985902,10.74744,1.35102,10.83202297,7.42,-9.69,12.20460978,18.14744,-8.36898,19.9842289,10.74744,1.35102,10.83202297,7.4,-9.72,12.21631696
31/03/2020 09:30,18.952715,-6.941055,20.18374718,10.952715,1.338945,11.03425301,8,-8.28,11.51340089,18.922715,-7.041055,20.19023523,10.952715,1.338945,11.03425301,7.97,-8.38,11.56483031
31/03/2020 10:00,19.460265,-8.07588,21.06945067,10.880265,1.34412,10.96297519,8.58,-9.42,12.74177382,19.530265,-6.60588,20.61719917,10.880265,1.34412,10.96297519,8.65,-7.95,11.74840415
31/03/2020 10:30,19.505385,-8.061735,21.1057247,10.775385,1.358265,10.86065402,8.73,-9.42,12.84325893,19.495385,-8.151735,21.13103925,10.775385,1.358265,10.86065402,8.72,-9.51,12.90265477
31/03/2020 11:00,19.565255,-8.098305,21.1750265,11.205255,1.321695,11.28293478,8.36,-9.42,12.59468142,19.545255,-8.088305,21.15272254,11.205255,1.321695,11.28293478,8.34,-9.41,12.57392938
31/03/2020 11:30,19.283715,-8.098305,20.91516694,11.573715,1.321695,11.648938,7.71,-9.42,12.1729413,19.263715,-8.148305,20.9161562,11.573715,1.321695,11.648938,7.69,-9.47,12.19905734
31/03/2020 12:00,19.301045,-8.12142,20.94010031,11.751045,1.29858,11.82257876,7.55,-9.42,12.07223674,19.271045,-8.17142,20.93192013,11.751045,1.29858,11.82257876,7.52,-9.47,12.09261345
31/03/2020 12:30,19.73874,-7.99933,21.29805478,11.27874,1.34067,11.35814122,8.46,-9.34,12.60187288,19.70874,-8.01933,21.27778386,11.27874,1.34067,11.35814122,8.43,-9.36,12.59660669
31/03/2020 13:00,19.94516,-8.04901,21.5080443,11.70516,1.29099,11.77613798,8.24,-9.34,12.45524789,19.92516,-8.06901,21.49699801,11.70516,1.29099,11.77613798,8.22,-9.36,12.4570462
31/03/2020 13:30,19.647635,-8.200725,21.2904075,11.827635,1.309275,11.89988028,7.82,-9.51,12.31229061,19.627635,-8.210725,21.27580928,11.827635,1.309275,11.89988028,7.8,-9.52,12.30733115
31/03/2020 14:00,19.195165,-7.50211,20.60912453,11.715165,1.29789,11.78684052,7.48,-8.8,11.54947618,19.165165,-7.52211,20.58848436,11.715165,1.29789,11.78684052,7.45,-8.82,11.54534105
31/03/2020 14:30,19.101515,-6.089675,20.04874103,11.311515,1.340325,11.39064716,7.79,-7.43,10.76517534,19.071515,-6.109675,20.02625309,11.311515,1.340325,11.39064716,7.76,-7.45,10.75732774
31/03/2020 15:00,18.761815,-6.821405,19.96339821,11.221815,1.328595,11.30019011,7.54,-8.15,11.10288701,18.761815,-6.421405,19.83028351,11.221815,1.328595,11.30019011,7.54,-7.75,10.81268237
31/03/2020 15:30,18.53591,-8.2314,20.28141774,11.13591,1.3386,11.21607514,7.4,-9.57,12.09730962,18.50591,-8.3314,20.29484986,11.13591,1.3386,11.21607514,7.37,-9.67,12.15836338
31/03/2020 16:00,18.42703,-7.893475,20.04650549,11.30703,1.326525,11.38457711,7.12,-9.22,11.64915448,18.45703,-7.123475,19.78397969,11.30703,1.326525,11.38457711,7.15,-8.45,11.06910114
31/03/2020 16:30,18.71104,-10.701745,21.55528622,11.05104,1.338255,11.13177486,7.66,-12.04,14.27015066,19.09104,-3.721745,19.45042915,11.05104,1.338255,11.13177486,8.04,-5.06,9.499747365
31/03/2020 17:00,19.398205,-10.60967,22.11007586,10.898205,1.35033,10.98154194,8.5,-11.96,14.67281841,19.808205,-3.70967,20.15258387,10.898205,1.35033,10.98154194,8.91,-5.06,10.24654576
31/03/2020 17:30,20.173435,-9.86898,22.45805526,11.013435,1.35102,11.09599052,9.16,-11.22,14.48426733,20.533435,-3.87898,20.89661309,11.013435,1.35102,11.09599052,9.52,-5.23,10.86201178
31/03/2020 18:00,20.97816,-6.94933,22.09923945,10.80816,1.34067,10.89099255,10.17,-8.29,13.12070882,20.94816,-6.96933,22.07706883,10.80816,1.34067,10.89099255,10.14,-8.31,13.1101373
31/03/2020 18:30,21.311575,-8.08864,22.7949408,10.741575,1.34136,10.82500255,10.57,-9.43,14.16509089,21.271575,-8.12864,22.77179596,10.741575,1.34136,10.82500255,10.53,-9.47,14.16198432
31/03/2020 19:00,21.44735,-8.077255,22.91791593,10.56735,1.352745,10.65358179,10.88,-9.43,14.39789221,21.38735,-8.117255,22.87593864,10.56735,1.352745,10.65358179,10.82,-9.47,14.3789186
31/03/2020 19:30,21.097305,-8.13932,22.61293454,10.477305,1.36068,10.56529082,10.62,-9.5,14.249014,21.067305,-8.10932,22.5741536,10.477305,1.36068,10.56529082,10.59,-9.47,14.20665337
31/03/2020 20:00,21.070395,-8.14139,22.58857624,10.450395,1.35861,10.53833843,10.62,-9.5,14.249014,21.040395,-8.19139,22.57868667,10.450395,1.35861,10.53833843,10.59,-9.55,14.26010519
31/03/2020 20:30,21.4735,-8.14346,22.965782,10.4535,1.35654,10.54115093,11.02,-9.5,14.54958419,21.4235,-8.19346,22.93685111,10.4535,1.35654,10.54115093,10.97,-9.55,14.54453162
31/03/2020 21:00,20.756945,-7.848295,22.19113562,10.446945,1.341705,10.53275045,10.31,-9.19,13.81130696,20.726945,-7.948295,22.1986856,10.446945,1.341705,10.53275045,10.28,-9.29,13.85577497
31/03/2020 21:30,19.98591,-7.995195,21.52579247,10.44591,1.334805,10.53084707,9.54,-9.33,13.3439312,20.07591,-6.385195,21.06686682,10.44591,1.334805,10.53084707,9.63,-7.72,12.34241873
31/03/2020 22:00,18.754535,-9.635875,21.08512912,10.454535,1.354125,10.54186685,8.3,-10.99,13.77207682,18.884535,-7.235875,20.22334169,10.454535,1.354125,10.54186685,8.43,-8.59,12.03548919
31/03/2020 22:30,17.7435,-8.93036,19.86411644,10.4535,1.34964,10.54026519,7.29,-10.28,12.60247991,17.7235,-8.95036,19.85526118,10.4535,1.34964,10.54026519,7.27,-10.3,12.60725585
31/03/2020 23:00,16.616255,-8.91863,18.85847001,10.446255,1.36137,10.5345893,6.17,-10.28,11.98946621,16.586255,-8.93863,18.84152226,10.446255,1.36137,10.5345893,6.14,-10.3,11.99123013
31/03/2020 23:30,15.530395,-8.928635,17.91406408,10.450395,1.351365,10.53740685,5.08,-10.28,11.46668217,15.500395,-8.948635,17.89805334,10.450395,1.351365,10.53740685,5.05,-10.3,11.47137742
01/04/2020 00:00,14.63867,-8.919665,17.14208514,10.44867,1.360335,10.53685039,4.19,-10.28,11.10110355,14.62867,-8.939665,17.14396676,10.44867,1.360335,10.53685039,4.18,-10.3,11.11586254
01/04/2020 00:30,13.99729,-10.334165,17.39882449,10.44729,-0.054165,10.44743041,3.55,-10.28,10.87570228,13.97729,-10.354165,17.3946362,10.44729,-0.054165,10.44743041,3.53,-10.3,10.88810819
01/04/2020 01:00,13.551775,-10.334165,17.04246379,10.451775,-0.054165,10.45191535,3.1,-10.28,10.73724359,13.511775,-10.354165,17.02283162,10.451775,-0.054165,10.45191535,3.06,-10.3,10.74493369
01/04/2020 01:30,13.64281,-10.463475,17.19332934,10.45281,-0.053475,10.45294678,3.19,-10.41,10.88780051,13.64281,-10.483475,17.20550821,10.45281,-0.053475,10.45294678,3.19,-10.43,10.90692441
01/04/2020 02:00,13.965225,-10.392785,17.40797201,10.455225,-0.052785,10.45535825,3.51,-10.34,10.91951006,13.955225,-10.412785,17.41190387,10.455225,-0.052785,10.45535825,3.5,-10.36,10.93524577
01/04/2020 02:30,13.948665,-10.39244,17.39448374,10.438665,-0.05244,10.43879672,3.51,-10.34,10.91951006,13.938665,-10.41244,17.39842777,10.438665,-0.05244,10.43879672,3.5,-10.36,10.93524577
01/04/2020 03:00,13.58936,-10.39382,17.10854171,10.44936,-0.05382,10.4494986,3.14,-10.34,10.80625745,13.58936,-10.41382,17.12069952,10.44936,-0.05382,10.4494986,3.14,-10.36,10.82539607
01/04/2020 03:30,13.347985,-10.394165,16.91766443,10.457985,-0.054165,10.45812527,2.89,-10.34,10.73627962,13.337985,-10.414165,16.9220766,10.457985,-0.054165,10.45812527,2.88,-10.36,10.75286008
01/04/2020 04:00,13.083155,-10.393475,16.70907739,10.453155,-0.053475,10.45329178,2.63,-10.34,10.66923146,13.073155,-10.473475,16.75115101,10.453155,-0.053475,10.45329178,2.62,-10.42,10.74433804
01/04/2020 04:30,12.964875,-10.52451,16.698901,10.444875,-0.05451,10.44501724,2.52,-10.47,10.76899717,12.954875,-10.47451,16.65965624,10.444875,-0.05451,10.44501724,2.51,-10.42,10.71804553
01/04/2020 05:00,12.968325,-10.525545,16.70223191,10.448325,-0.055545,10.44847264,2.52,-10.47,10.76899717,12.958325,-10.475545,16.66298982,10.448325,-0.055545,10.44847264,2.51,-10.42,10.71804553
01/04/2020 05:30,13.131775,-10.41244,16.75895049,10.451775,-0.05244,10.45190655,2.68,-10.36,10.70102799,13.111775,-10.47244,16.78066278,10.451775,-0.05244,10.45190655,2.66,-10.42,10.75416199
01/04/2020 06:00,13.461085,-10.327615,16.96645045,10.451085,-0.057615,10.45124381,3.01,-10.27,10.70200916,13.441085,-10.347615,16.96277991,10.451085,-0.057615,10.45124381,2.99,-10.29,10.71560544
01/04/2020 06:30,14.05074,-12.097615,18.54118613,10.45074,-0.057615,10.45089881,3.6,-12.04,12.56668612,14.03074,-12.127615,18.54563859,10.45074,-0.057615,10.45089881,3.58,-12.07,12.58972994
01/04/2020 07:00,14.4266,-11.520375,18.46201039,10.4466,-0.060375,10.44677446,3.98,-11.46,12.13144674,14.4266,-11.550375,18.48074539,10.4466,-0.060375,10.44677446,3.98,-11.49,12.15979029
01/04/2020 07:30,15.42316,-10.536915,18.6788769,10.46316,-0.036915,10.46322512,4.96,-10.5,11.61256216,15.39316,-10.566915,18.67107569,10.46316,-0.036915,10.46322512,4.93,-10.53,11.62694285
01/04/2020 08:00,16.61594,-10.686915,19.75600198,10.50594,-0.036915,10.50600485,6.11,-10.65,12.27821648,16.61594,-10.826915,19.83208387,10.50594,-0.036915,10.50600485,6.11,-10.79,12.39984677
01/04/2020 08:30,17.61459,-9.841405,20.17738916,10.56459,-0.051405,10.56471506,7.05,-9.79,12.06426956,17.59459,-9.861405,20.16970267,10.56459,-0.051405,10.56471506,7.03,-9.81,12.06884419
01/04/2020 09:00,18.37806,-9.33106,20.61120496,10.60806,-0.05106,10.60818288,7.77,-9.28,12.10335904,18.36806,-9.42106,20.64320711,10.60806,-0.05106,10.60818288,7.76,-9.37,12.16612099
01/04/2020 09:30,19.414605,-7.547615,20.83010752,10.594605,-0.057615,10.59476166,8.82,-7.49,11.57119268,19.404605,-7.567615,20.8280458,10.594605,-0.057615,10.59476166,8.81,-7.51,11.57653662
01/04/2020 10:00,19.769815,-7.54589,21.16095558,10.669815,-0.05589,10.66996138,9.1,-7.49,11.7860129,19.759815,-7.56589,21.15875659,10.669815,-0.05589,10.66996138,9.09,-7.51,11.79102201
01/04/2020 10:30,19.98951,-8.250375,21.62519821,10.74951,-0.060375,10.74967955,9.24,-8.19,12.34721426,19.96951,-8.290375,21.62201765,10.74951,-0.060375,10.74967955,9.22,-8.23,12.35885512
01/04/2020 11:00,20.098835,-8.486235,21.81695104,10.778835,-0.056235,10.77898169,9.32,-8.43,12.56691291,20.078835,-8.536235,21.81804123,10.778835,-0.056235,10.77898169,9.3,-8.48,12.58572207
01/04/2020 11:30,20.19095,-9.262785,22.21426676,10.87095,-0.052785,10.87107815,9.32,-9.21,13.10291952,20.17095,-9.312785,22.21700224,10.87095,-0.052785,10.87107815,9.3,-9.26,13.12393234
01/04/2020 12:00,20.105635,-9.27762,22.14296258,11.275635,-0.06762,11.27583776,8.83,-9.21,12.75903601,20.085635,-9.32762,22.1458174,11.275635,-0.06762,11.27583776,8.81,-9.26,12.78138099
01/04/2020 12:30,20.13265,-9.28383,22.17009462,11.51265,-0.07383,11.51288673,8.62,-9.21,12.61461454,20.11265,-9.33383,22.17293559,11.51265,-0.07383,11.51288673,8.6,-9.26,12.63754723
01/04/2020 13:00,20.584835,-9.198305,22.54649079,11.054835,-0.058305,11.05498875,9.53,-9.14,13.20456361,20.564835,-9.238305,22.54459398,11.054835,-0.058305,11.05498875,9.51,-9.18,13.21788561
01/04/2020 13:30,20.503725,-9.193475,22.47048556,10.903725,-0.053475,10.90385613,9.6,-9.14,13.25517258,20.483725,-9.233475,22.46864594,10.903725,-0.053475,10.90385613,9.58,-9.18,13.26833825
01/04/2020 14:00,20.243705,-9.344165,22.2962107,10.863705,-0.054165,10.86384003,9.38,-9.29,13.20183699,20.233705,-9.374165,22.29972617,10.863705,-0.054165,10.86384003,9.37,-9.32,13.21587303
01/04/2020 14:30,20.140205,-9.3452,22.20271651,10.760205,-0.0552,10.76034659,9.38,-9.29,13.20183699,20.130205,-9.3752,22.20629479,10.760205,-0.0552,10.76034659,9.37,-9.32,13.21587303
01/04/2020 15:00,20.172915,-9.34727,22.23326238,10.662915,-0.05727,10.6630688,9.51,-9.29,13.29451767,20.152915,-9.37727,22.22775687,10.662915,-0.05727,10.6630688,9.49,-9.32,13.30122175
01/04/2020 15:30,20.23674,-9.491065,22.35186705,10.72674,-0.061065,10.72691381,9.51,-9.43,13.3927219,20.21674,-9.531065,22.35078916,10.72674,-0.061065,10.72691381,9.49,-9.47,13.40675203
01/04/2020 16:00,20.135385,-9.06934,22.08362871,10.775385,-0.05934,10.77554839,9.36,-9.01,12.99190902,20.115385,-9.10934,22.08186561,10.775385,-0.05934,10.77554839,9.34,-9.05,13.00531045
01/04/2020 16:30,20.477055,-7.886235,21.94316486,10.667055,-0.056235,10.66720323,9.81,-7.83,12.55169311,20.457055,-7.916235,21.93531116,10.667055,-0.056235,10.66720323,9.79,-7.86,12.55482776
01/04/2020 17:00,21.305315,-8.364855,22.88858332,10.635315,-0.054855,10.63545647,10.67,-8.31,13.5242375,21.265315,-8.484855,22.89555386,10.635315,-0.054855,10.63545647,10.63,-8.43,13.56693775
01/04/2020 17:30,22.3077,-7.325545,23.47971654,10.5777,-0.055545,10.57784584,11.73,-7.27,13.80021014,22.2877,-7.355545,23.47010042,10.5777,-0.055545,10.57784584,11.71,-7.3,13.79906156
01/04/2020 18:00,22.920085,-7.32175,24.06113712,10.520085,-0.05175,10.52021228,12.4,-7.27,14.37403562,22.890085,-7.42175,24.063216,10.520085,-0.05175,10.52021228,12.37,-7.37,14.39909025
01/04/2020 18:30,23.141455,-7.179325,24.22952016,10.501455,-0.029325,10.50149594,12.64,-7.15,14.5221245,23.101455,-7.229325,24.20620505,10.501455,-0.029325,10.50149594,12.6,-7.2,14.51206395
01/04/2020 19:00,23.10178,-7.19347,24.19583125,10.46178,-0.04347,10.46187031,12.64,-7.15,14.5221245,23.06178,-7.24347,24.17257856,10.46178,-0.04347,10.46187031,12.6,-7.2,14.51206395
01/04/2020 19:30,22.801085,-7.71624,24.07134888,10.451085,-0.06624,10.45129492,12.35,-7.65,14.52738793,22.811085,-7.18624,23.91626317,10.451085,-0.06624,10.45129492,12.36,-7.12,14.26408076
01/04/2020 20:00,22.019705,-10.27555,24.29926616,10.449705,-0.06555,10.44991059,11.57,-10.21,15.43078093,22.139705,-8.05555,23.55967791,10.449705,-0.06555,10.44991059,11.69,-7.99,14.15966808
01/04/2020 20:30,21.681085,-9.62555,23.72173391,10.451085,-0.06555,10.45129057,11.23,-9.56,14.74810157,21.641085,-9.64555,23.6933154,10.451085,-0.06555,10.45129057,11.19,-9.58,14.73066529
01/04/2020 21:00,20.679705,-9.80693,22.88724699,10.449705,-0.06693,10.44991934,10.23,-9.74,14.12517257,20.659705,-9.85693,22.89066359,10.449705,-0.06693,10.44991934,10.21,-9.79,14.14525362
01/04/2020 21:30,19.869705,-9.949,22.22133609,10.449705,-0.069,10.4499328,9.42,-9.88,13.65103659,19.859705,-9.979,22.2258481,10.449705,-0.069,10.4499328,9.41,-9.91,13.66587721
01/04/2020 22:00,18.953155,-8.220035,20.65892204,10.453155,-0.070035,10.45338961,8.5,-8.15,11.77592884,18.933155,-8.210035,20.63659451,10.453155,-0.070035,10.45338961,8.48,-8.14,11.75457358
01/04/2020 22:30,17.67143,-10.14072,20.37433779,10.45143,-0.06072,10.45160638,7.22,-10.08,12.39898383,17.65143,-10.20072,20.38694851,10.45143,-0.06072,10.45160638,7.2,-10.14,12.43622129
01/04/2020 23:00,16.614185,-10.423825,19.61344617,10.444185,-0.063825,10.44438002,6.17,-10.36,12.05813004,16.594185,-10.453825,19.61248156,10.444185,-0.063825,10.44438002,6.15,-10.39,12.07371525
01/04/2020 23:30,15.505225,-10.54279,18.74999795,10.455225,-0.06279,10.45541354,5.05,-10.48,11.63326695,15.485225,-10.45279,18.68296047,10.455225,-0.06279,10.45541354,5.03,-10.39,11.54352632
02/04/2020 00:00,14.43209,-10.45382,17.82042576,10.39209,-0.05382,10.39222936,4.04,-10.4,11.15713225,14.43209,-10.44382,17.8145614,10.39209,-0.05382,10.39222936,4.04,-10.39,11.14781144
02/04/2020 00:30,13.79385,-10.353475,17.24716621,10.46385,-0.053475,10.46398664,3.33,-10.3,10.82492032,13.77385,-10.363475,17.23718532,10.46385,-0.053475,10.46398664,3.31,-10.31,10.8283055
02/04/2020 01:00,13.463845,-10.491065,17.06861351,10.453845,-0.061065,10.45402335,3.01,-10.43,10.85564369,13.443845,-10.501065,17.05899571,10.453845,-0.061065,10.45402335,2.99,-10.44,10.85972836
02/04/2020 01:30,13.57005,-10.48727,17.1501921,10.45005,-0.05727,10.45020693,3.12,-10.43,10.88665697,13.55005,-10.49727,17.14049394,10.45005,-0.05727,10.45020693,3.1,-10.44,10.89052799
02/04/2020 02:00,13.938325,-10.417615,17.401253,10.448325,-0.057615,10.44848385,3.49,-10.36,10.93204921,13.918325,-10.497615,17.43329262,10.448325,-0.057615,10.44848385,3.47,-10.44,11.00156807
02/04/2020 02:30,13.844875,-10.416235,17.3256606,10.444875,-0.056235,10.44502638,3.4,-10.36,10.90365076,13.824875,-10.496235,17.35794106,10.444875,-0.056235,10.44502638,3.38,-10.44,10.97351357
02/04/2020 03:00,13.549705,-10.42003,17.09302579,10.449705,-0.06003,10.44987742,3.1,-10.36,10.81386147,13.529705,-10.50003,17.12610719,10.449705,-0.06003,10.44987742,3.08,-10.44,10.88485186
02/04/2020 03:30,13.194535,-10.41451,16.80945485,10.454535,-0.05451,10.45467711,2.74,-10.36,10.71621202,13.174535,-10.49451,16.84348873,10.454535,-0.05451,10.45467711,2.72,-10.44,10.78851241
02/04/2020 04:00,12.916945,-10.252095,16.49099512,10.446945,-0.052095,10.44707489,2.47,-10.2,10.49480348,12.896945,-10.762095,16.79743668,10.446945,-0.052095,10.44707489,2.45,-10.71,10.98665554
02/04/2020 04:30,12.919015,-8.238305,15.32222627,10.449015,-0.058305,10.44917767,2.47,-8.18,8.544782033,12.639015,-15.138305,19.72087672,10.449015,-0.058305,10.44917767,2.19,-15.08,15.23819215
02/04/2020 05:00,12.73074,-10.34934,16.4067236,10.45074,-0.05934,10.45090847,2.28,-10.29,10.5395683,12.64074,-11.14934,16.85515026,10.45074,-0.05934,10.45090847,2.19,-11.09,11.30416737
02/04/2020 05:30,12.9166,-10.65003,16.74101833,10.4466,-0.06003,10.44677248,2.47,-10.59,10.87423561,12.9066,-10.68003,16.75241369,10.4466,-0.06003,10.44677248,2.46,-10.62,10.9011926
02/04/2020 06:00,13.09074,-10.578995,16.83100142,10.45074,-0.058995,10.45090651,2.64,-10.52,10.84619749,13.08074,-10.588995,16.82951497,10.45074,-0.058995,10.45090651,2.63,-10.53,10.85346949
02/04/2020 06:30,13.92005,-10.25555,17.28999994,10.45005,-0.06555,10.45025559,3.47,-10.19,10.76461797,13.91005,-10.22555,17.26416415,10.45005,-0.06555,10.45025559,3.46,-10.16,10.73299585
02/04/2020 07:00,14.30005,-10.097965,17.50600832,10.45005,-0.067965,10.45027101,3.85,-10.03,10.74352828,14.28005,-10.127965,17.50701297,10.45005,-0.067965,10.45027101,3.83,-10.06,10.76440895
02/04/2020 07:30,15.27729,-9.98589,18.25139964,10.44729,-0.05589,10.4474395,4.83,-9.93,11.04236388,15.25729,-9.99589,18.24014021,10.44729,-0.05589,10.4474395,4.81,-9.94,11.04263103
02/04/2020 08:00,16.143525,-10.02622,19.00364404,10.503525,-0.02622,10.50355773,5.64,-10,11.48083621,16.143525,-10.05622,19.01948896,10.503525,-0.02622,10.50355773,5.64,-10.03,11.50697614
02/04/2020 08:30,17.10808,-9.125195,19.38957413,10.64808,-0.045195,10.64817591,6.46,-9.08,11.1435183,16.99808,-10.915195,20.20089616,10.64808,-0.045195,10.64817591,6.35,-10.87,12.58886015
02/04/2020 09:00,17.84019,-9.296235,20.11696708,10.73019,-0.056235,10.73033736,7.11,-9.24,11.65888931,17.78019,-9.866235,20.33415229,10.73019,-0.056235,10.73033736,7.05,-9.81,12.08050496
02/04/2020 09:30,18.079925,-9.52175,20.43397688,10.889925,-0.05175,10.89004796,7.19,-9.47,11.89020605,18.059925,-9.54175,20.42561833,10.889925,-0.05175,10.89004796,7.17,-9.49,11.89407415
02/04/2020 10:00,18.345575,-9.372095,20.60088073,11.155575,-0.052095,11.15569664,7.19,-9.32,11.77108746,18.325575,-9.392095,20.59218657,11.155575,-0.052095,11.15569664,7.17,-9.34,11.77473991
02/04/2020 10:30,18.492115,-9.37451,20.73257714,11.132115,-0.05451,11.13224846,7.36,-9.32,11.87568945,18.462115,-9.39451,20.71488615,11.132115,-0.05451,11.13224846,7.33,-9.34,11.87284717
02/04/2020 11:00,18.921715,-9.26279,21.0672869,11.021715,-0.06279,11.02189385,7.9,-9.2,12.12641744,18.891715,-9.27279,21.04475065,11.021715,-0.06279,11.02189385,7.87,-9.21,12.11449545
02/04/2020 11:30,18.831135,-9.26348,20.98627425,11.241135,-0.06348,11.24131424,7.59,-9.2,11.92678079,18.811135,-9.27348,20.97274973,11.241135,-0.06348,11.24131424,7.57,-9.21,11.92178678
02/04/2020 12:00,19.454845,-9.141755,21.49564324,11.074845,-0.061755,11.07501718,8.38,-9.08,12.35600259,19.434845,-9.181755,21.4945999,11.074845,-0.061755,11.07501718,8.36,-9.12,12.37190365
02/04/2020 12:30,20.101655,-9.30037,22.14889198,10.901655,-0.05037,10.90177136,9.2,-9.25,13.04616802,20.091655,-9.32037,22.14822561,10.901655,-0.05037,10.90177136,9.19,-9.27,13.05331376
02/04/2020 13:00,21.083275,-8.043475,22.56550409,10.693275,-0.053475,10.69340871,10.39,-7.99,13.10695235,21.043275,-8.463475,22.68148654,10.693275,-0.053475,10.69340871,10.35,-8.41,13.33606389
02/04/2020 13:30,21.507025,-7.226925,22.68877628,10.607025,-0.056925,10.60717775,10.9,-7.17,13.04679654,21.497025,-7.246925,22.68567843,10.607025,-0.056925,10.60717775,10.89,-7.19,13.0494521
02/04/2020 14:00,20.77291,-7.89865,22.22391643,10.65291,-0.05865,10.65307145,10.12,-7.84,12.8015624,20.79291,-7.24865,22.02017332,10.65291,-0.05865,10.65307145,10.14,-7.19,12.43043443
02/04/2020 14:30,19.378645,-10.163135,21.88198334,11.088645,-0.063135,11.08882473,8.29,-10.1,13.06652593,19.438645,-8.913135,21.38468833,11.088645,-0.063135,11.08882473,8.35,-8.85,12.16737441
02/04/2020 15:00,19.172335,-9.685205,21.47979574,10.882335,-0.065205,10.88253035,8.29,-9.62,12.69915352,19.232335,-9.705205,21.5423702,10.882335,-0.065205,10.88253035,8.35,-9.64,12.75351324
02/04/2020 15:30,19.614985,-9.68072,21.87381943,10.664985,-0.06072,10.66515785,8.95,-9.62,13.13951673,19.584985,-9.70072,21.85579113,10.664985,-0.06072,10.66515785,8.92,-9.64,13.13377326
02/04/2020 16:00,19.99012,-9.619685,22.18430159,10.59012,-0.059685,10.59028819,9.4,-9.56,13.40722193,19.97012,-9.699685,22.20111668,10.59012,-0.059685,10.59028819,9.38,-9.64,13.4504275
02/04/2020 16:30,20.48874,-9.618995,22.63434407,10.58874,-0.058995,10.58890434,9.9,-9.56,13.76239805,20.46874,-9.598995,22.60774253,10.58874,-0.058995,10.58890434,9.88,-9.54,13.7341181
02/04/2020 17:00,21.23492,-7.67865,22.58059993,10.53492,-0.05865,10.53508326,10.7,-7.62,13.13599635,21.20492,-7.89865,22.62824129,10.53492,-0.05865,10.53508326,10.67,-7.84,13.2406382
02/04/2020 17:30,21.789155,-7.27382,22.97119355,10.729155,-0.05382,10.72928999,11.06,-7.22,13.20802786,21.779155,-7.30382,22.97122938,10.729155,-0.05382,10.72928999,11.05,-7.25,13.21608868
02/04/2020 18:00,21.346495,-8.29589,22.90184795,10.926495,-0.05589,10.92663794,10.42,-8.24,13.2843517,21.336495,-8.32589,22.90341597,10.926495,-0.05589,10.92663794,10.41,-8.27,13.29514949
02/04/2020 18:30,21.365015,-9.500375,23.38206559,10.725015,-0.060375,10.72518494,10.64,-9.44,14.224036,21.335015,-9.550375,23.3750407,10.725015,-0.060375,10.72518494,10.61,-9.49,14.23489375
02/04/2020 19:00,21.48009,-9.42968,23.45875383,10.53009,-0.04968,10.53020719,10.95,-9.38,14.41828353,21.45009,-9.46968,23.44741351,10.53009,-0.04968,10.53020719,10.92,-9.42,14.42160879
02/04/2020 19:30,21.30799,-9.511055,23.33432247,10.46799,-0.041055,10.46807051,10.84,-9.47,14.39397443,21.26799,-9.551055,23.31415987,10.46799,-0.041055,10.46807051,10.8,-9.51,14.39027797
02/04/2020 20:00,21.21384,-7.801065,22.60273485,10.44384,-0.061065,10.44401852,10.77,-7.74,13.26274858,21.24384,-7.831065,22.64125255,10.44384,-0.061065,10.44401852,10.8,-7.77,13.3046195
02/04/2020 20:30,21.55729,-8.739345,23.26140372,10.44729,-0.069345,10.44752014,11.11,-8.67,14.0925867,21.56729,-8.299345,23.10902692,10.44729,-0.069345,10.44752014,11.12,-8.23,13.83427989
02/04/2020 21:00,20.40419,-9.847275,22.65612046,10.45419,-0.067275,10.45440646,9.95,-9.78,13.95173466,20.38419,-9.897275,22.65990411,10.45419,-0.067275,10.45440646,9.93,-9.83,13.97260892
02/04/2020 21:30,19.49798,-10.04417,21.93300196,10.44798,-0.06417,10.44817706,9.05,-9.98,13.47230121,19.47798,-10.06417,21.92439789,10.44798,-0.06417,10.44817706,9.03,-10,13.47371144
02/04/2020 22:00,18.52005,-10.750035,21.41390914,10.45005,-0.070035,10.45028468,8.07,-10.68,13.38608606,18.58005,-9.180035,20.72417189,10.45005,-0.070035,10.45028468,8.13,-9.11,12.21020065
02/04/2020 22:30,17.560045,-10.072445,20.24374789,10.440045,-0.062445,10.44023175,7.12,-10.01,12.28391224,17.550045,-10.102445,20.25002406,10.440045,-0.062445,10.44023175,7.11,-10.04,12.30258916
02/04/2020 23:00,16.470395,-10.21417,19.38048452,10.450395,-0.06417,10.45059201,6.02,-10.15,11.8009703,16.450395,-10.24417,19.37933215,10.450395,-0.06417,10.45059201,6,-10.18,11.81661542
02/04/2020 23:30,15.277635,-10.376235,18.46814511,10.447635,-0.056235,10.44778634,4.83,-10.32,11.39435386,15.257635,-10.386235,18.45722902,10.447635,-0.056235,10.44778634,4.81,-10.33,11.39495502
03/04/2020 00:00,14.31591,-10.376235,17.68082385,10.44591,-0.056235,10.44606137,3.87,-10.32,11.02176483,14.31591,-10.386235,17.68669434,10.44591,-0.056235,10.44606137,3.87,-10.33,11.03112868
03/04/2020 00:30,13.659705,-10.52727,17.24560681,10.449705,-0.05727,10.44986193,3.21,-10.47,10.95102735,13.649705,-10.53727,17.24379615,10.449705,-0.05727,10.44986193,3.2,-10.48,10.95766398
03/04/2020 01:00,13.19832,-10.5252,16.88121695,10.43832,-0.0552,10.43846595,2.76,-10.47,10.82767288,13.16832,-10.5352,16.86401763,10.43832,-0.0552,10.43846595,2.73,-10.48,10.82974146
03/04/2020 01:30,13.212465,-10.520715,16.88948417,10.452465,-0.050715,10.45258803,2.76,-10.47,10.82767288,13.182465,-10.530715,16.87226546,10.452465,-0.050715,10.45258803,2.73,-10.48,10.82974146
03/04/2020 02:00,13.7535,-10.706235,17.42934968,10.4535,-0.056235,10.45365126,3.3,-10.65,11.14955156,13.7235,-10.976235,17.57305287,10.4535,-0.056235,10.45365126,3.27,-10.92,11.39909207
03/04/2020 02:30,13.64039,-10.704855,17.33938176,10.44039,-0.054855,10.44053411,3.2,-10.65,11.1203642,13.62039,-10.684855,17.31130123,10.44039,-0.054855,10.44053411,3.18,-10.63,11.09546304
03/04/2020 03:00,13.339705,-10.706235,17.10471272,10.449705,-0.056235,10.44985631,2.89,-10.65,11.03515292,13.329705,-10.686235,17.08439797,10.449705,-0.056235,10.44985631,2.88,-10.63,11.01323295
03/04/2020 03:30,13.036595,-10.70934,16.87135953,10.436595,-0.05934,10.4367637,2.6,-10.65,10.96277793,13.026595,-10.68934,16.85093965,10.436595,-0.05934,10.4367637,2.59,-10.63,10.94097802
03/04/2020 04:00,12.732465,-10.70727,16.63614426,10.452465,-0.05727,10.45262189,2.28,-10.65,10.89132223,12.702465,-10.75727,16.64546409,10.452465,-0.05727,10.45262189,2.25,-10.7,10.93400658
03/04/2020 04:30,12.59488,-10.79003,16.58480478,10.45488,-0.06003,10.45505234,2.14,-10.73,10.94132076,12.57488,-10.76003,16.55010129,10.45488,-0.06003,10.45505234,2.12,-10.7,10.90799707
03/04/2020 05:00,12.444875,-10.788995,16.47049868,10.444875,-0.058995,10.44504161,2,-10.73,10.91480188,12.434875,-10.758995,16.44329923,10.444875,-0.058995,10.44504161,1.99,-10.7,10.8834783
03/04/2020 05:30,12.66143,-10.79072,16.63584827,10.45143,-0.06072,10.45160638,2.21,-10.73,10.95522706,12.65143,-10.76072,16.60878611,10.45143,-0.06072,10.45160638,2.2,-10.7,10.92382717
03/04/2020 06:00,12.93315,-10.71624,16.79595691,10.44315,-0.06624,10.44336008,2.49,-10.65,10.93721171,12.92315,-10.76624,16.82021788,10.44315,-0.06624,10.44336008,2.48,-10.7,10.98364238
03/04/2020 06:30,13.60936,-10.588655,17.24338407,10.44936,-0.068655,10.44958554,3.16,-10.52,10.98435251,13.58936,-10.588655,17.22760343,10.44936,-0.068655,10.44958554,3.14,-10.52,10.97861558
03/04/2020 07:00,14.09384,-10.451415,17.54617911,10.44384,-0.071415,10.44408417,3.65,-10.38,11.00304049,14.09384,-10.451415,17.54617911,10.44384,-0.071415,10.44408417,3.65,-10.38,11.00304049
03/04/2020 07:30,15.07799,-10.15623,18.17951568,10.46799,-0.04623,10.46809208,4.61,-10.11,11.11144455,15.07799,-10.10623,18.15162988,10.46799,-0.04623,10.46809208,4.61,-10.06,11.06597036
03/04/2020 08:00,16.027675,-9.89175,18.83435913,10.527675,-0.05175,10.52780219,5.5,-9.84,11.27278138,15.987675,-10.34175,19.04094391,10.527675,-0.05175,10.52780219,5.46,-10.29,11.64884973
03/04/2020 08:30,16.93668,-9.992785,19.66486414,10.60668,-0.052785,10.60681134,6.33,-9.94,11.78441768,16.92668,-10.012785,19.66642721,10.60668,-0.052785,10.60681134,6.32,-9.96,11.7959315
03/04/2020 09:00,17.699805,-9.78382,20.22390246,10.649805,-0.05382,10.64994099,7.05,-9.73,12.01563149,17.669805,-9.79382,20.20249784,10.649805,-0.05382,10.64994099,7.02,-9.74,12.00616508
03/04/2020 09:30,18.26365,-9.67072,20.66600437,10.75365,-0.06072,10.75382143,7.51,-9.61,12.19640111,18.24365,-9.69072,20.65770605,10.75365,-0.06072,10.75382143,7.49,-9.63,12.19987705
03/04/2020 10:00,18.469565,-9.666925,20.84644503,10.859565,-0.056925,10.8597142,7.61,-9.61,12.25822989,18.469565,-9.686925,20.85572697,10.859565,-0.056925,10.8597142,7.61,-9.63,12.27391543
03/04/2020 10:30,18.39664,-9.48417,20.697484,11.21664,-0.06417,11.21682356,7.18,-9.42,11.84435731,18.37664,-9.50417,20.68888941,11.21664,-0.06417,11.21682356,7.16,-9.44,11.84817285
03/04/2020 11:00,18.33799,-8.589685,20.250051,11.15799,-0.059685,11.15814963,7.18,-8.53,11.14958744,18.31799,-8.609685,20.24044054,11.15799,-0.059685,11.15814963,7.16,-8.55,11.15204466
