Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/04/2020 11:30,18.401955,-9.491075,20.70537255,11.501955,-0.081075,11.50224074,6.9,-9.41,11.6686803,18.371955,-9.511075,20.68790173,11.501955,-0.081075,11.50224074,6.87,-9.43,11.66712475
03/04/2020 12:00,18.4437,-9.488315,20.74121962,11.5437,-0.078315,11.54396565,6.9,-9.41,11.6686803,18.4137,-9.508315,20.72371593,11.5437,-0.078315,11.54396565,6.87,-9.43,11.66712475
03/04/2020 12:30,18.912765,-9.502805,21.16591559,11.742765,-0.092805,11.74313172,7.17,-9.41,11.83034235,18.882765,-9.462805,21.1211622,11.742765,-0.092805,11.74313172,7.14,-9.37,11.7803438
03/04/2020 13:00,19.018995,-9.505565,21.26212447,11.788995,-0.095565,11.78938233,7.23,-9.41,11.86680243,19.008995,-9.465565,21.23531991,11.788995,-0.095565,11.78938233,7.22,-9.37,11.82900249
03/04/2020 13:30,18.85957,-9.497975,21.11622385,11.55957,-0.087975,11.55990477,7.3,-9.41,11.90958018,18.83957,-9.517975,21.10737421,11.55957,-0.087975,11.55990477,7.28,-9.43,11.91315659
03/04/2020 14:00,17.989215,-11.069695,21.12226322,11.539215,-0.079695,11.5394902,6.45,-10.99,12.74294315,18.209215,-6.509695,19.33782925,11.539215,-0.079695,11.5394902,6.67,-6.43,9.264653258
03/04/2020 14:30,17.56516,-9.50349,19.97125855,11.70516,-0.08349,11.70545775,5.86,-9.42,11.09396232,17.54516,-9.51349,19.95843509,11.70516,-0.08349,11.70545775,5.84,-9.43,11.09191147
03/04/2020 15:00,17.35442,-9.50142,19.78516807,11.60442,-0.08142,11.60470563,5.75,-9.42,11.03625389,17.32442,-9.51142,19.76366967,11.60442,-0.08142,11.60470563,5.72,-9.43,11.02920215
03/04/2020 15:30,17.32544,-9.59314,19.80401995,11.57544,-0.07314,11.57567107,5.75,-9.52,11.12173098,17.29544,-9.60314,19.78263235,11.57544,-0.07314,11.57567107,5.72,-9.53,11.11482344
03/04/2020 16:00,17.369875,-9.587275,19.84007055,11.479875,-0.067275,11.48007212,5.89,-9.52,11.19475324,17.329875,-9.687275,19.85366124,11.479875,-0.067275,11.48007212,5.85,-9.62,11.25908078
03/04/2020 16:30,17.83155,-9.80831,20.3510963,11.38155,-0.06831,11.38175499,6.45,-9.74,11.68204177,17.81155,-9.82831,20.34322961,11.38155,-0.06831,11.38175499,6.43,-9.76,11.68770722
03/04/2020 17:00,18.50631,-9.80348,20.94258174,11.24631,-0.06348,11.24648916,7.26,-9.74,12.14805334,18.47631,-9.82348,20.92545795,11.24631,-0.06348,11.24648916,7.23,-9.76,12.1462134
03/04/2020 17:30,19.18726,-9.72589,21.51148258,11.07726,-0.05589,11.07740099,8.11,-9.67,12.62065767,19.16726,-9.74589,21.5027028,11.07726,-0.05589,11.07740099,8.09,-9.69,12.62316125
03/04/2020 18:00,19.67131,-9.66106,21.91566831,10.90131,-0.05106,10.90142958,8.77,-9.61,13.01018832,19.65131,-9.67106,21.902132,10.90131,-0.05106,10.90142958,8.75,-9.62,13.00411089
03/04/2020 18:30,20.397735,-9.58761,22.53863036,10.647735,-0.04761,10.64784144,9.75,-9.54,13.64089806,20.357735,-9.66761,22.53663811,10.647735,-0.04761,10.64784144,9.71,-9.62,13.66852223
03/04/2020 19:00,20.555295,-9.58899,22.68190648,10.595295,-0.04899,10.59540826,9.96,-9.54,13.79178016,20.525295,-9.54899,22.63782112,10.595295,-0.04899,10.59540826,9.93,-9.5,13.74244884
03/04/2020 19:30,20.44731,-8.9145,22.30607084,10.48731,-0.0345,10.48736675,9.96,-8.88,13.34376259,20.41731,-9.0045,22.3147388,10.48731,-0.0345,10.48736675,9.93,-8.97,13.381547
03/04/2020 20:00,20.20798,-9.71865,22.42352812,10.44798,-0.05865,10.44814462,9.76,-9.66,13.73219575,20.17798,-9.73865,22.40518201,10.44798,-0.05865,10.44814462,9.73,-9.68,13.72498816
03/04/2020 20:30,20.631775,-9.722445,22.80780736,10.451775,-0.062445,10.45196154,10.18,-9.66,14.0338163,20.601775,-9.742445,22.78921604,10.451775,-0.062445,10.45196154,10.15,-9.68,14.02586539
03/04/2020 21:00,20.016595,-9.808995,22.29081556,10.436595,-0.058995,10.43676174,9.58,-9.75,13.66890266,19.996595,-9.838995,22.28608611,10.436595,-0.058995,10.43676174,9.56,-9.78,13.67632992
03/04/2020 21:30,19.27005,-10.00486,21.71248605,10.45005,-0.06486,10.45025128,8.82,-9.94,13.28894277,19.25005,-10.03486,21.70858909,10.45005,-0.06486,10.45025128,8.8,-9.97,13.29815401
03/04/2020 22:00,18.30798,-10.161755,20.93904001,10.44798,-0.061755,10.44816251,7.86,-10.1,12.7980311,18.28798,-10.181755,20.93127677,10.44798,-0.061755,10.44816251,7.84,-10.12,12.8015624
03/04/2020 22:30,17.51453,-10.365895,20.35216304,10.44453,-0.065895,10.44473787,7.07,-10.3,12.49299404,17.48453,-10.385895,20.33655832,10.44453,-0.065895,10.44473787,7.04,-10.32,12.49255778
03/04/2020 23:00,16.36832,-10.49555,19.44424001,10.43832,-0.06555,10.43852582,5.93,-10.43,11.99790815,16.36832,-10.09555,19.23127737,10.43832,-0.06555,10.43852582,5.93,-10.03,11.65185822
03/04/2020 23:30,15.4135,-10.488305,18.64351158,10.4535,-0.058305,10.4536626,4.96,-10.43,11.54930734,15.3935,-10.468305,18.61572593,10.4535,-0.058305,10.4536626,4.94,-10.41,11.52266028
04/04/2020 00:00,14.56315,-10.48796,17.94666105,10.44315,-0.05796,10.44331084,4.12,-10.43,11.2142454,14.55315,-10.53796,17.96782613,10.44315,-0.05796,10.44331084,4.11,-10.48,11.25710887
04/04/2020 00:30,3.37,-10.371405,10.90517958,0,-0.051405,0.051405,3.37,-10.32,10.85630232,3.35,-10.391405,10.91804918,0,-0.051405,0.051405,3.35,-10.34,10.8691352
04/04/2020 01:00,2.89,-10.506235,10.89647071,0,-0.056235,0.056235,2.89,-10.45,10.84225991,2.88,-10.526235,10.91311245,0,-0.056235,0.056235,2.88,-10.47,10.85888116
04/04/2020 01:30,2.89,-10.391405,10.78579612,0,-0.051405,0.051405,2.89,-10.34,10.73627962,2.88,-10.411405,10.80239576,0,-0.051405,0.051405,2.88,-10.36,10.75286008
04/04/2020 02:00,3.22,-10.391405,10.87886473,0,-0.051405,0.051405,3.22,-10.34,10.82977377,3.22,-10.411405,10.89797018,0,-0.051405,0.051405,3.22,-10.36,10.84887091
04/04/2020 02:30,2.96,-12.502785,12.84839417,0,-0.052785,0.052785,2.96,-12.45,12.79703481,2.94,-12.522785,12.86327113,0,-0.052785,0.052785,2.94,-12.47,12.81188901
04/04/2020 03:00,2.66,-11.695545,11.99422248,0,-0.055545,0.055545,2.66,-11.64,11.940067,2.64,-11.705545,11.99955765,0,-0.055545,0.055545,2.64,-11.65,11.94537986
04/04/2020 03:30,2.37,-10.50382,10.76787512,0,-0.05382,0.05382,2.37,-10.45,10.71538147,2.38,-10.52382,10.78958699,0,-0.05382,0.05382,2.38,-10.47,10.73709924
04/04/2020 04:00,2.09,-10.43106,10.63837923,0,-0.05106,0.05106,2.09,-10.38,10.58831904,2.08,-10.52106,10.72469596,0,-0.05106,0.05106,2.08,-10.47,10.67461006
04/04/2020 04:30,1.87,-10.43244,10.59871239,0,-0.05244,0.05244,1.87,-10.38,10.54709913,1.85,-10.52244,10.68383094,0,-0.05244,0.05244,1.85,-10.47,10.63218698
04/04/2020 05:00,1.79,-10.5052,10.65660955,0,-0.0552,0.0552,1.79,-10.45,10.60219789,1.79,-10.5252,10.67632591,0,-0.0552,0.0552,1.79,-10.47,10.62191132
04/04/2020 05:30,1.89,-10.50589,10.67454096,0,-0.05589,0.05589,1.89,-10.45,10.6195386,1.88,-10.52589,10.69246278,0,-0.05589,0.05589,1.88,-10.47,10.637448
04/04/2020 06:00,2,-10.37589,10.56688664,0,-0.05589,0.05589,2,-10.32,10.51201218,1.99,-10.38589,10.57481967,0,-0.05589,0.05589,1.99,-10.33,10.51993346
04/04/2020 06:30,2.41,-11.58658,11.83456531,0,-0.05658,0.05658,2.41,-11.53,11.77917654,2.41,-11.59658,11.84435594,0,-0.05658,0.05658,2.41,-11.54,11.78896518
04/04/2020 07:00,2.41,-12.456235,12.68723336,0,-0.056235,0.056235,2.41,-12.4,12.63202676,2.41,-12.466235,12.69705143,0,-0.056235,0.056235,2.41,-12.41,12.64184322
04/04/2020 07:30,3.264145,-10.74278,11.22773195,0.014145,-0.04278,0.045057845,3.25,-10.7,11.18268751,3.244145,-11.22278,11.68226295,0.014145,-0.04278,0.045057845,3.23,-11.18,11.63723764
04/04/2020 08:00,3.90519,-10.345875,11.05837413,0.03519,-0.025875,0.043678962,3.87,-10.32,11.02176483,3.88519,-10.355875,11.06068933,0.03519,-0.025875,0.043678962,3.85,-10.33,11.02412808
04/04/2020 08:30,4.75729,-10.220715,11.27363399,0.09729,-0.050715,0.109714882,4.66,-10.17,11.18680026,4.74729,-10.230715,11.27848801,0.09729,-0.050715,0.109714882,4.65,-10.18,11.19173356
04/04/2020 09:00,5.34838,-10.094165,11.42354304,0.20838,-0.054165,0.215304602,5.14,-10.04,11.27923756,5.32838,-10.114165,11.43188379,0.20838,-0.054165,0.215304602,5.12,-10.06,11.28795819
04/04/2020 09:30,6.0719,-9.93589,11.64430675,0.3519,-0.05589,0.356310682,5.72,-9.88,11.41633917,6.0519,-9.94589,11.64243194,0.3519,-0.05589,0.356310682,5.7,-9.89,11.41499452
04/04/2020 10:00,6.85709,-9.79658,11.95795396,0.38709,-0.05658,0.391203227,6.47,-9.74,11.69309625,6.83709,-9.81658,11.96290276,0.38709,-0.05658,0.391203227,6.45,-9.76,11.69872215
04/04/2020 10:30,7.38676,-9.703475,12.19514864,0.41676,-0.053475,0.420176717,6.97,-9.65,11.90392372,7.36676,-9.723475,12.19898024,0.41676,-0.053475,0.420176717,6.95,-9.67,11.90845918
04/04/2020 11:00,7.316035,-9.62728,12.09168674,1.036035,-0.07728,1.03891324,6.28,-9.55,11.42982502,7.296035,-9.63728,12.08756768,1.036035,-0.07728,1.03891324,6.26,-9.56,11.42721313
04/04/2020 11:30,7.41022,-9.486935,12.03799386,1.13022,-0.076935,1.132835488,6.28,-9.41,11.31311186,7.39022,-9.516935,12.04937357,1.13022,-0.076935,1.132835488,6.26,-9.44,11.32701196
04/04/2020 12:00,7.51441,-9.433145,12.06028948,1.23441,-0.083145,1.237206991,6.28,-9.35,11.26325441,7.49441,-9.453145,12.06350412,1.23441,-0.083145,1.237206991,6.26,-9.37,11.26873995
04/04/2020 12:30,7.695125,-9.33694,12.09931392,1.285125,-0.08694,1.288062432,6.41,-9.25,11.25391487,7.675125,-9.35694,12.10206057,1.285125,-0.08694,1.288062432,6.39,-9.27,11.2589964
04/04/2020 13:00,7.855065,-9.333835,12.19928367,1.165065,-0.083835,1.168077378,6.69,-9.25,11.41571724,7.825065,-9.353835,12.1953217,1.165065,-0.083835,1.168077378,6.66,-9.27,11.4143988
04/04/2020 13:30,8.379905,-9.305545,12.52261856,0.499905,-0.055545,0.502981367,7.88,-9.25,12.15141556,8.359905,-9.325545,12.52412876,0.499905,-0.055545,0.502981367,7.86,-9.27,12.15370314
04/04/2020 14:00,8.04345,-9.49417,12.4433256,0.69345,-0.06417,0.696412731,7.35,-9.43,11.95606122,8.03345,-9.52417,12.45978062,0.69345,-0.06417,0.696412731,7.34,-9.46,11.9736043
04/04/2020 14:30,7.49834,-8.940725,11.66883312,0.81834,-0.070725,0.821390517,6.68,-8.87,11.10402179,7.47834,-8.950725,11.66366354,0.81834,-0.070725,0.821390517,6.66,-8.88,11.1
04/04/2020 15:00,7.43279,-7.557965,10.60043405,0.75279,-0.067965,0.755851854,6.68,-7.49,10.03605998,7.41279,-7.567965,10.59356172,0.75279,-0.067965,0.755851854,6.66,-7.5,10.03023429
04/04/2020 15:30,6.929015,-8.96555,11.33103418,0.789015,-0.06555,0.791733208,6.14,-8.9,10.81247428,6.919015,-8.71555,11.12805375,0.789015,-0.06555,0.791733208,6.13,-8.65,10.60185833
04/04/2020 16:00,6.74015,-9.56624,11.70224636,0.99015,-0.06624,0.99236322,5.75,-9.5,11.10461616,6.71015,-9.57624,11.69318116,0.99015,-0.06624,0.99236322,5.72,-9.51,11.09767994
04/04/2020 16:30,6.850115,-9.565205,11.76508488,0.920115,-0.065205,0.92242252,5.93,-9.5,11.19887941,6.830115,-9.575205,11.76159095,0.920115,-0.065205,0.92242252,5.91,-9.51,11.19679418
04/04/2020 17:00,7.37868,-9.561065,12.07720508,0.80868,-0.061065,0.810982291,6.57,-9.5,11.55053678,7.35868,-9.571065,12.07292245,0.80868,-0.061065,0.810982291,6.55,-9.51,11.54740664
04/04/2020 17:30,8.056535,-9.556235,12.49917532,0.656535,-0.056235,0.658938982,7.4,-9.5,12.0420098,8.026535,-9.566235,12.48751842,0.656535,-0.056235,0.658938982,7.37,-9.51,12.03150032
04/04/2020 18:00,8.745755,-9.361405,12.81109418,0.475755,-0.051405,0.478524079,8.27,-9.31,12.4526704,8.715755,-9.391405,12.81260602,0.475755,-0.051405,0.478524079,8.24,-9.34,12.45524789
04/04/2020 18:30,9.310145,-9.361405,13.20282937,0.290145,-0.051405,0.294663529,9.02,-9.31,12.96288934,9.270145,-9.631405,13.36785512,0.290145,-0.051405,0.294663529,8.98,-9.58,13.13075778
04/04/2020 19:00,9.497995,-9.607955,13.51017055,0.127995,-0.047955,0.136683584,9.37,-9.56,13.38620559,9.487995,-9.627955,13.51738017,0.127995,-0.047955,0.136683584,9.36,-9.58,13.39350589
04/04/2020 19:30,9.55519,-9.587255,13.53577166,0.03519,-0.027255,0.044510349,9.52,-9.56,13.49162703,9.53519,-9.667255,13.5785002,0.03519,-0.027255,0.044510349,9.5,-9.64,13.53438584
04/04/2020 20:00,9.20345,-9.75968,13.41472495,0.00345,-0.04968,0.049799648,9.2,-9.71,13.37625134,9.20345,-9.77968,13.42928266,0.00345,-0.04968,0.049799648,9.2,-9.73,13.39077668
04/04/2020 20:30,9.78,-8.45624,12.92889767,0,-0.06624,0.06624,9.78,-8.39,12.88567034,9.76,-8.47624,12.9268807,0,-0.06624,0.06624,9.76,-8.41,12.88354377
04/04/2020 21:00,9.17,-9.52831,13.22412914,0,-0.06831,0.06831,9.17,-9.46,13.17499526,9.29,-7.16831,11.73408574,0,-0.06831,0.06831,9.29,-7.1,11.69248049
04/04/2020 21:30,8.33,-10.049,13.05263579,0,-0.069,0.069,8.33,-9.98,12.99958846,8.41,-8.519,11.97085882,0,-0.069,0.069,8.41,-8.45,11.92185388
04/04/2020 22:00,7.55,-10.37555,12.83177843,0,-0.06555,0.06555,7.55,-10.31,12.77883406,7.54,-10.39555,12.8420816,0,-0.06555,0.06555,7.54,-10.33,12.78907737
04/04/2020 22:30,6.81,-9.11831,11.38067121,0,-0.06831,0.06831,6.81,-9.05,11.3260143,6.8,-9.13831,11.39072911,0,-0.06831,0.06831,6.8,-9.07,11.33600018
04/04/2020 23:00,5.9,-8.65417,10.47399916,0,-0.06417,0.06417,5.9,-8.59,10.42104121,5.9,-8.24417,10.13786659,0,-0.06417,0.06417,5.9,-8.18,10.08575233
04/04/2020 23:30,4.81,-10.997615,12.00348431,0,-0.057615,0.057615,4.81,-10.94,11.95071964,4.85,-9.767615,10.90544831,0,-0.057615,0.057615,4.85,-9.71,10.85387488
05/04/2020 00:00,4.01,-10.68934,11.41674602,0,-0.05934,0.05934,4.01,-10.63,11.36120592,4,-10.70934,11.4319711,0,-0.05934,0.05934,4,-10.65,11.37640101
05/04/2020 00:30,13.78453,-10.693825,17.44623628,10.44453,-0.063825,10.44472501,3.34,-10.63,11.14237407,13.77453,-10.713825,17.45060809,10.44453,-0.063825,10.44472501,3.33,-10.65,11.15846764
05/04/2020 01:00,13.261425,-10.69486,17.03659072,10.441425,-0.06486,10.44162645,2.82,-10.63,10.99769521,13.241425,-10.71486,17.03360094,10.441425,-0.06486,10.44162645,2.8,-10.65,11.01192535
05/04/2020 01:30,13.19798,-10.51451,16.87428803,10.44798,-0.05451,10.4481222,2.75,-10.46,10.81545653,13.18798,-10.53451,16.87894302,10.44798,-0.05451,10.4481222,2.74,-10.48,10.83226661
05/04/2020 02:00,13.454185,-10.35037,16.97484177,10.444185,-0.05037,10.44430646,3.01,-10.3,10.73080146,13.434185,-10.35037,16.95899424,10.444185,-0.05037,10.44430646,2.99,-10.3,10.72520862
05/04/2020 02:30,13.31315,-10.42382,16.90845902,10.44315,-0.05382,10.44328868,2.87,-10.37,10.75982342,13.30315,-10.44382,16.91292926,10.44315,-0.05382,10.44328868,2.86,-10.39,10.7764419
05/04/2020 03:00,12.984185,-10.52141,16.71194568,10.444185,-0.06141,10.44436554,2.54,-10.46,10.76397696,12.974185,-10.53141,16.71047794,10.444185,-0.06141,10.44436554,2.53,-10.47,10.77134161
05/04/2020 03:30,12.656255,-10.523135,16.45956138,10.446255,-0.063135,10.44644579,2.21,-10.46,10.69091671,12.646255,-10.533135,16.45827143,10.446255,-0.063135,10.44644579,2.2,-10.47,10.6986401
05/04/2020 04:00,12.306255,-10.514855,16.18660211,10.446255,-0.054855,10.44639903,1.86,-10.46,10.62408584,12.306255,-10.524855,16.19309992,10.446255,-0.054855,10.44639903,1.86,-10.47,10.63393154
05/04/2020 04:30,12.10246,-10.51451,16.03198237,10.44246,-0.05451,10.44260227,1.66,-10.46,10.59090176,12.09246,-10.52451,16.03099808,10.44246,-0.05451,10.44260227,1.65,-10.47,10.59921695
05/04/2020 05:00,11.94453,-10.51244,15.91173126,10.44453,-0.05244,10.44466164,1.5,-10.46,10.56700525,11.92453,-10.52244,15.90333799,10.44453,-0.05244,10.44466164,1.48,-10.47,10.57408625
05/04/2020 05:30,11.94453,-10.511405,15.91104748,10.44453,-0.051405,10.4446565,1.5,-10.46,10.56700525,11.92453,-10.521405,15.9026532,10.44453,-0.051405,10.4446565,1.48,-10.47,10.57408625
05/04/2020 06:00,12.113495,-10.5152,16.04076657,10.443495,-0.0552,10.44364088,1.67,-10.46,10.59247374,12.093495,-10.5252,16.0322318,10.443495,-0.0552,10.44364088,1.65,-10.47,10.59921695
05/04/2020 06:30,12.434185,-10.43313,16.23142502,10.444185,-0.05313,10.44432014,1.99,-10.38,10.56903496,12.444185,-10.45313,16.25194349,10.444185,-0.05313,10.44432014,2,-10.4,10.59056184
05/04/2020 07:00,12.44005,-10.423815,16.22993417,10.45005,-0.043815,10.45014185,1.99,-10.38,10.56903496,12.45005,-10.443815,16.25044666,10.45005,-0.043815,10.45014185,2,-10.4,10.59056184
05/04/2020 07:30,13.19179,-10.511055,16.86729381,10.48179,-0.041055,10.4818704,2.71,-10.47,10.81503583,13.17179,-10.631055,16.92676526,10.48179,-0.041055,10.4818704,2.69,-10.59,10.9263077
05/04/2020 08:00,13.70081,-10.52934,17.27944431,10.59081,-0.05934,10.59097624,3.11,-10.47,10.92213349,13.70081,-10.55934,17.29774135,10.59081,-0.05934,10.59097624,3.11,-10.5,10.95089494
05/04/2020 08:30,14.23093,-10.524165,17.69964456,10.83093,-0.054165,10.83106544,3.4,-10.47,11.00821966,14.21093,-10.554165,17.70143865,10.83093,-0.054165,10.83106544,3.38,-10.5,11.03061195
05/04/2020 09:00,15.04643,-10.333475,18.25310279,10.79643,-0.053475,10.79656243,4.25,-10.28,11.12388871,15.02643,-10.343475,18.24228806,10.79643,-0.053475,10.79656243,4.23,-10.29,11.12551122
05/04/2020 09:30,16.022935,-10.125545,18.95418443,10.702935,-0.055545,10.70307913,5.32,-10.07,11.38891127,16.002935,-10.135545,18.9426292,10.702935,-0.055545,10.70307913,5.3,-10.08,11.38843273
05/04/2020 10:00,16.742295,-9.894855,19.44768874,10.802295,-0.054855,10.80243428,5.94,-9.84,11.49387663,16.722295,-9.914855,19.44066613,10.802295,-0.054855,10.80243428,5.92,-9.86,11.50069563
05/04/2020 10:30,17.252035,-9.791405,19.8369434,10.972035,-0.051405,10.97215542,6.28,-9.74,11.58904655,17.232035,-9.811405,19.82944019,10.972035,-0.051405,10.97215542,6.26,-9.76,11.59505067
05/04/2020 11:00,17.63677,-9.725555,20.14055799,11.47677,-0.075555,11.4770187,6.16,-9.65,11.44849772,17.61677,-9.735555,20.12788157,11.47677,-0.075555,11.4770187,6.14,-9.66,11.44618714
05/04/2020 11:30,18.12572,-9.57659,20.50006833,11.44572,-0.07659,11.44597625,6.68,-9.5,11.61345771,18.09572,-9.58659,20.47822722,11.44572,-0.07659,11.44597625,6.65,-9.51,11.60442157
05/04/2020 12:00,18.548335,-9.48279,20.83180351,11.158335,-0.06279,11.15851166,7.39,-9.42,11.97282339,18.508335,-9.50279,20.80532341,11.158335,-0.06279,11.15851166,7.35,-9.44,11.96395002
05/04/2020 12:30,19.015345,-9.42383,21.22243901,11.385345,-0.07383,11.38558438,7.63,-9.35,12.06811501,18.995345,-9.51383,21.24467211,11.385345,-0.07383,11.38558438,7.61,-9.44,12.12541546
05/04/2020 13:00,18.68553,-9.53108,20.97595093,11.75553,-0.09108,11.75588283,6.93,-9.44,11.71061484,18.67553,-9.53108,20.96704335,11.75553,-0.09108,11.75588283,6.92,-9.44,11.70469991
05/04/2020 13:30,18.622395,-9.532115,20.92020105,11.692395,-0.092115,11.69275784,6.93,-9.44,11.71061484,18.612395,-9.532115,20.91129991,11.692395,-0.092115,11.69275784,6.92,-9.44,11.70469991
05/04/2020 14:00,18.57831,-9.50072,20.86665481,11.10831,-0.06072,11.10847595,7.47,-9.44,12.03804386,18.54831,-9.50072,20.83994924,11.10831,-0.06072,11.10847595,7.44,-9.44,12.0194509
05/04/2020 14:30,18.503055,-9.55727,20.82557212,10.943055,-0.05727,10.94320486,7.56,-9.5,12.14098843,18.483055,-9.56727,20.81239961,10.943055,-0.05727,10.94320486,7.54,-9.51,12.1363792
05/04/2020 15:00,18.405515,-9.63003,20.77258916,11.035515,-0.06003,11.03567827,7.37,-9.57,12.07898175,18.385515,-9.66003,20.76880693,11.035515,-0.06003,11.03567827,7.35,-9.6,12.09059552
05/04/2020 15:30,18.01772,-9.823485,20.5216737,11.30772,-0.073485,11.30795877,6.71,-9.75,11.83581852,17.99772,-9.843485,20.51370571,11.30772,-0.073485,11.30795877,6.69,-9.77,11.84098813
05/04/2020 16:00,18.114405,-9.80865,20.59954571,10.884405,-0.05865,10.88456301,7.23,-9.75,12.13817944,18.094405,-9.82865,20.59149954,10.884405,-0.05865,10.88456301,7.21,-9.77,12.14236386
05/04/2020 16:30,18.48521,-9.752445,20.90007589,11.11521,-0.062445,11.11538541,7.37,-9.69,12.17427616,18.45521,-9.762445,20.87822091,11.11521,-0.062445,11.11538541,7.34,-9.7,12.16411115
05/04/2020 17:00,18.58802,-9.75072,20.99026031,11.21802,-0.06072,11.21818433,7.37,-9.69,12.17427616,18.55802,-9.76072,20.96835142,11.21802,-0.06072,11.21818433,7.34,-9.7,12.16411115
05/04/2020 17:30,19.26417,-9.74934,21.59068957,11.10417,-0.05934,11.10432855,8.16,-9.69,12.6681372,19.24417,-9.75934,21.57736769,11.10417,-0.05934,11.10432855,8.14,-9.7,12.66292225
05/04/2020 18:00,19.620295,-9.5652,21.82771236,10.940295,-0.0552,10.94043426,8.68,-9.51,12.87565532,19.590295,-9.5852,21.80953271,10.940295,-0.0552,10.94043426,8.65,-9.53,12.87025252
05/04/2020 18:30,19.755995,-9.559335,21.94721449,10.615995,-0.049335,10.61610963,9.14,-9.51,13.19013647,19.735995,-9.579335,21.93793877,10.615995,-0.049335,10.61610963,9.12,-9.53,13.1907278
05/04/2020 19:00,19.94973,-9.53346,22.11059897,10.49973,-0.02346,10.49975621,9.45,-9.51,13.4068117,19.90973,-9.55346,22.0831598,10.49973,-0.02346,10.49975621,9.41,-9.53,13.39287124
05/04/2020 19:30,20.139365,-7.62898,21.53590858,10.459365,-0.02898,10.45940515,9.68,-7.6,12.30700613,20.119365,-7.64898,21.52430587,10.459365,-0.02898,10.45940515,9.66,-7.62,12.30365799
05/04/2020 20:00,19.81591,-7.72244,21.26749559,10.44591,-0.05244,10.44604163,9.37,-7.67,12.10891407,19.80591,-7.74244,21.26545198,10.44591,-0.05244,10.44604163,9.36,-7.69,12.11386396
05/04/2020 20:30,19.9966,-7.73693,21.44117761,10.4466,-0.06693,10.4468144,9.55,-7.67,12.24873055,19.9766,-7.75693,21.4297576,10.4466,-0.06693,10.4468144,9.53,-7.69,12.24569312
05/04/2020 21:00,19.311425,-8.569,21.12720749,10.441425,-0.069,10.44165298,8.87,-8.5,12.28523097,19.291425,-8.589,21.11705471,10.441425,-0.069,10.44165298,8.85,-8.52,12.28466117
05/04/2020 21:30,18.297975,-10.096235,20.89856096,10.437975,-0.056235,10.43812648,7.86,-10.04,12.75073331,18.277975,-10.116235,20.89072954,10.437975,-0.056235,10.43812648,7.84,-10.06,12.75418363
05/04/2020 22:00,17.387285,-10.28624,20.20208932,10.437285,-0.06624,10.43749519,6.95,-10.22,12.3592435,17.367285,-10.29624,20.18997638,10.437285,-0.06624,10.43749519,6.93,-10.23,12.35628585
05/04/2020 22:30,16.564875,-10.42486,19.57224539,10.444875,-0.06486,10.44507638,6.12,-10.36,12.03262232,16.554875,-10.44486,19.57444729,10.444875,-0.06486,10.44507638,6.11,-10.38,12.04477065
05/04/2020 23:00,15.580045,-10.42003,18.74339423,10.440045,-0.06003,10.44021758,5.14,-10.36,11.56499892,15.570045,-10.18003,18.60266949,10.440045,-0.06003,10.44021758,5.13,-10.12,11.34598167
05/04/2020 23:30,14.654525,-10.417615,17.98003908,10.434525,-0.057615,10.43468406,4.22,-10.36,11.18650973,14.644525,-10.417615,17.97188957,10.434525,-0.057615,10.43468406,4.21,-10.36,11.18274117
06/04/2020 00:00,13.82729,-10.416235,17.31161172,10.44729,-0.056235,10.44744135,3.38,-10.36,10.89743089,13.81729,-10.266235,17.21374695,10.44729,-0.056235,10.44744135,3.37,-10.21,10.75179055
06/04/2020 00:30,13.189355,-10.353475,16.7676334,10.439355,-0.053475,10.43949196,2.75,-10.3,10.66079265,13.179355,-10.363475,16.765948,10.439355,-0.053475,10.43949196,2.74,-10.31,10.6678817
06/04/2020 01:00,12.74522,-10.35589,16.42209154,10.44522,-0.05589,10.44536953,2.3,-10.3,10.55367235,12.73522,-10.36589,16.42064262,10.44522,-0.05589,10.44536953,2.29,-10.31,10.56125939
06/04/2020 01:30,12.827975,-10.35382,16.48510028,10.437975,-0.05382,10.43811375,2.39,-10.3,10.57365121,12.817975,-10.36382,16.48360543,10.437975,-0.05382,10.43811375,2.38,-10.31,10.58113888
06/04/2020 02:00,13.145905,-10.352095,16.7326235,10.435905,-0.052095,10.43603503,2.71,-10.3,10.65054459,13.125905,-10.362095,16.7231096,10.435905,-0.052095,10.43603503,2.69,-10.31,10.65514899
06/04/2020 02:30,13.036255,-10.352785,16.64704483,10.446255,-0.052785,10.44638836,2.59,-10.3,10.62064499,13.016255,-10.362785,16.63761423,10.446255,-0.052785,10.44638836,2.57,-10.31,10.62548822
06/04/2020 03:00,12.78315,-10.35382,16.45024354,10.44315,-0.05382,10.44328868,2.34,-10.3,10.56246183,12.76315,-10.36382,16.44100857,10.44315,-0.05382,10.44328868,2.32,-10.31,10.56780488
06/04/2020 03:30,12.50487,-10.356925,16.23692302,10.43487,-0.056925,10.43502527,2.07,-10.3,10.50594594,12.48487,-10.366925,16.22791154,10.43487,-0.056925,10.43502527,2.05,-10.31,10.51183143
06/04/2020 04:00,12.123495,-10.35727,15.94528685,10.443495,-0.05727,10.44365203,1.68,-10.3,10.43611039,12.113495,-10.36727,15.94418541,10.443495,-0.05727,10.44365203,1.67,-10.31,10.44437648
06/04/2020 04:30,11.97108,-10.45796,15.89577566,10.44108,-0.05796,10.44124087,1.53,-10.4,10.51194083,11.95108,-10.47796,15.89389691,10.44108,-0.05796,10.44124087,1.51,-10.42,10.52884134
06/04/2020 05:00,11.87763,-10.45658,15.82460615,10.43763,-0.05658,10.43778335,1.44,-10.4,10.49921902,11.84763,-10.47658,15.81534271,10.43763,-0.05658,10.43778335,1.41,-10.42,10.51496553
06/04/2020 05:30,12.140045,-10.376925,15.97063759,10.440045,-0.056925,10.44020019,1.7,-10.32,10.45908218,12.130045,-10.386925,15.96953984,10.440045,-0.056925,10.44020019,1.69,-10.33,10.46733013
06/04/2020 06:00,12.37246,-10.37865,16.14912203,10.44246,-0.05865,10.4426247,1.93,-10.32,10.49891899,12.36246,-10.38865,16.14789355,10.44246,-0.05865,10.4426247,1.92,-10.33,10.50691677
06/04/2020 06:30,12.99108,-10.19417,16.51330559,10.44108,-0.06417,10.44127719,2.55,-10.13,10.44602317,12.98108,-10.21417,16.51779969,10.44108,-0.06417,10.44127719,2.54,-10.15,10.46298715
06/04/2020 07:00,13.38556,-9.948995,16.67800102,10.43556,-0.058995,10.43572676,2.95,-9.89,10.32059107,13.36556,-10.588995,17.05183302,10.43556,-0.058995,10.43572676,2.93,-10.53,10.93004117
06/04/2020 07:30,14.568335,-8.54278,16.88832362,10.468335,-0.04278,10.46842241,4.1,-8.5,9.43716059,14.348335,-13.23278,19.5187393,10.468335,-0.04278,10.46842241,3.88,-13.19,13.74883631
06/04/2020 08:00,15.198385,-11.091405,18.81515802,10.568385,-0.051405,10.56851002,4.63,-11.04,11.97157049,15.358385,-7.001405,16.87897099,10.568385,-0.051405,10.56851002,4.79,-6.95,8.440770107
06/04/2020 08:30,16.252595,-9.350715,18.75053907,10.712595,-0.050715,10.71271505,5.54,-9.3,10.82504503,16.232595,-9.370715,18.74319717,10.712595,-0.050715,10.71271505,5.52,-9.32,10.83202659
06/04/2020 09:00,16.7582,-9.7952,19.41090442,10.8882,-0.0552,10.88833992,5.87,-9.74,11.37209304,16.7382,-9.8152,19.40374939,10.8882,-0.0552,10.88833992,5.85,-9.76,11.37893229
06/04/2020 09:30,17.22759,-9.564165,19.70439315,11.04759,-0.054165,11.04772278,6.18,-9.51,11.34162687,17.20759,-9.574165,19.69176958,11.04759,-0.054165,11.04772278,6.16,-9.52,11.33913577
06/04/2020 10:00,17.42976,-9.568305,19.88338488,11.24976,-0.058305,11.24991109,6.18,-9.51,11.34162687,17.40976,-9.578305,19.87067362,11.24976,-0.058305,11.24991109,6.16,-9.52,11.33913577
06/04/2020 10:30,17.746,-9.505205,20.13130493,11.316,-0.065205,11.31618786,6.43,-9.44,11.42184311,17.716,-9.525205,20.11432789,11.316,-0.065205,11.31618786,6.4,-9.46,11.42154105
06/04/2020 11:00,18.022115,-9.505895,20.37544279,11.132115,-0.065895,11.13231003,6.89,-9.44,11.68698849,17.992115,-9.525895,20.35826313,11.132115,-0.065895,11.13231003,6.86,-9.46,11.6855124
06/04/2020 11:30,17.98495,-9.512795,20.34580289,11.28495,-0.072795,11.28518478,6.7,-9.44,11.5759924,17.96495,-9.532795,20.33749269,11.28495,-0.072795,11.28518478,6.68,-9.46,11.58075991
06/04/2020 12:00,18.158485,-9.39935,20.44696452,11.458485,-0.07935,11.45875975,6.7,-9.32,11.47834483,18.138485,-9.40935,20.43380791,11.458485,-0.07935,11.45875975,6.68,-9.33,11.47481155
06/04/2020 12:30,18.40723,-9.409355,20.67273755,11.70723,-0.089355,11.70757099,6.7,-9.32,11.47834483,18.38723,-9.419355,20.65948876,11.70723,-0.089355,11.70757099,6.68,-9.33,11.47481155
06/04/2020 13:00,18.502395,-9.16453,20.64769311,11.692395,-0.09453,11.69277712,6.81,-9.07,11.34200159,18.472395,-9.18453,20.62971082,11.692395,-0.09453,11.69277712,6.78,-9.09,11.34003968
06/04/2020 13:30,18.48063,-7.317975,19.87678151,11.61063,-0.087975,11.61096329,6.87,-7.23,9.973454768,18.46063,-7.337975,19.86556662,11.61063,-0.087975,11.61096329,6.85,-7.25,9.974216761
06/04/2020 14:00,17.74447,-9.07901,19.93225121,11.70447,-0.08901,11.70480845,6.04,-8.99,10.83059093,17.72447,-9.10901,19.92814341,11.70447,-0.08901,11.70480845,6.02,-9.02,10.84439025
06/04/2020 14:30,17.36034,-9.389695,19.73696474,11.72034,-0.079695,11.72061095,5.64,-9.31,10.88511369,17.34034,-9.399695,19.72413895,11.72034,-0.079695,11.72061095,5.62,-9.32,10.8833267
06/04/2020 15:00,17.129645,-9.38866,19.53385969,11.709645,-0.07866,11.7099092,5.42,-9.31,10.77276659,17.109645,-9.46866,19.55493478,11.709645,-0.07866,11.7099092,5.4,-9.39,10.83199428
06/04/2020 15:30,17.059955,-9.507625,19.53041212,11.639955,-0.077625,11.64021383,5.42,-9.43,10.87664011,17.039955,-9.527625,19.52269716,11.639955,-0.077625,11.64021383,5.4,-9.45,10.88404796
06/04/2020 16:00,17.077145,-9.50176,19.54257722,11.537145,-0.07176,11.53736817,5.54,-9.43,10.93693284,17.047145,-9.59176,19.56034285,11.537145,-0.07176,11.53736817,5.51,-9.52,10.99956817
06/04/2020 16:30,17.433295,-9.750725,19.97489456,11.423295,-0.070725,11.42351394,6.01,-9.68,11.3939677,17.413295,-9.760725,19.96232941,11.423295,-0.070725,11.42351394,5.99,-9.69,11.39193574
06/04/2020 17:00,17.977015,-9.737615,20.4449068,11.277015,-0.057615,11.27716218,6.7,-9.68,11.77252734,17.947015,-9.847615,20.4712205,11.277015,-0.057615,11.27716218,6.67,-9.79,11.84622303
06/04/2020 17:30,18.96935,-9.733475,21.32080615,11.11935,-0.053475,11.11947858,7.85,-9.68,12.46294107,18.94935,-9.743475,21.30758481,11.11935,-0.053475,11.11947858,7.83,-9.69,12.45812988
06/04/2020 18:00,20.02029,-7.80451,21.48772645,10.93029,-0.05451,10.93042592,9.09,-7.75,11.94531707,19.97029,-8.24451,21.60519446,10.93029,-0.05451,10.93042592,9.04,-8.19,12.19826627
06/04/2020 18:30,20.216405,-9.72934,22.43575468,10.746405,-0.05934,10.74656883,9.47,-9.67,13.53476265,20.176405,-9.74934,22.40841246,10.746405,-0.05934,10.74656883,9.43,-9.69,13.52113161
06/04/2020 19:00,20.292185,-8.41451,21.96762961,10.582185,-0.05451,10.58232539,9.71,-8.36,12.81302853,20.272185,-8.43451,21.95683137,10.582185,-0.05451,10.58232539,9.69,-8.38,12.81095235
06/04/2020 19:30,20.19593,-7.6576,21.59894503,10.48593,-0.0276,10.48596632,9.71,-7.63,12.34912952,20.17593,-7.6776,21.5873503,10.48593,-0.0276,10.48596632,9.69,-7.65,12.34579281
06/04/2020 20:00,19.91867,-7.761405,21.37739044,10.44867,-0.051405,10.44879645,9.47,-7.71,12.21167474,19.88867,-7.771405,21.35307777,10.44867,-0.051405,10.44879645,9.44,-7.72,12.19475297
06/04/2020 20:30,20.17901,-7.776585,21.62562644,10.43901,-0.066585,10.43922235,9.74,-7.71,12.42222605,20.15901,-7.786585,21.61056663,10.43901,-0.066585,10.43922235,9.72,-7.72,12.41276762
06/04/2020 21:00,19.746255,-7.776585,21.22239055,10.446255,-0.066585,10.44646721,9.3,-7.71,12.0803187,19.736255,-7.786585,21.2167544,10.446255,-0.066585,10.44646721,9.29,-7.72,12.07901072
06/04/2020 21:30,18.789355,-9.535895,21.07067049,10.439355,-0.065895,10.43956297,8.35,-9.47,12.62550593,18.769355,-9.345895,20.96746147,10.439355,-0.065895,10.43956297,8.33,-9.28,12.47025661
06/04/2020 22:00,17.828325,-10.19555,20.53773143,10.448325,-0.06555,10.44853062,7.38,-10.13,12.53320789,17.808325,-10.21555,20.53031663,10.448325,-0.06555,10.44853062,7.36,-10.15,12.53762737
06/04/2020 22:30,16.848255,-10.32762,19.7616657,10.308255,-0.06762,10.30847678,6.54,-10.26,12.16713606,16.828255,-10.33762,19.74984946,10.308255,-0.06762,10.30847678,6.52,-10.27,12.16483868
06/04/2020 23:00,15.70451,-12.18934,19.87993068,10.40451,-0.05934,10.40467922,5.3,-12.13,13.23732979,15.67451,-12.20934,19.86852403,10.40451,-0.05934,10.40467922,5.27,-12.15,13.24369284
06/04/2020 23:30,14.802115,-10.33658,18.05401602,10.442115,-0.05658,10.44226829,4.36,-10.28,11.16637811,14.782115,-10.35658,18.04909065,10.442115,-0.05658,10.44226829,4.34,-10.3,11.17701212
07/04/2020 00:00,13.91625,-10.412785,17.38068196,10.43625,-0.052785,10.43638349,3.48,-10.36,10.92886087,13.90625,-10.432785,17.38467118,10.43625,-0.052785,10.43638349,3.47,-10.38,10.94464709
07/04/2020 00:30,2.78,-10.41106,10.7758327,0,-0.05106,0.05106,2.78,-10.36,10.72650922,2.76,-10.43106,10.79002376,0,-0.05106,0.05106,2.76,-10.38,10.74067037
07/04/2020 01:00,2.31,-10.50244,10.75348064,0,-0.05244,0.05244,2.31,-10.45,10.70227079,2.3,-10.50244,10.75133694,0,-0.05244,0.05244,2.3,-10.45,10.70011682
07/04/2020 01:30,2.4,-10.50175,10.77249985,0,-0.05175,0.05175,2.4,-10.45,10.72205671,2.38,-10.50175,10.76806171,0,-0.05175,0.05175,2.38,-10.45,10.71759768
07/04/2020 02:00,2.69,-10.431405,10.77266496,0,-0.051405,0.051405,2.69,-10.38,10.72289606,2.68,-10.501405,10.83798445,0,-0.051405,0.051405,2.68,-10.45,10.78818335
07/04/2020 02:30,2.61,-10.430715,10.75229815,0,-0.050715,0.050715,2.61,-10.38,10.70310703,2.6,-10.500715,10.81781011,0,-0.050715,0.050715,2.6,-10.45,10.76858858
07/04/2020 03:00,2.31,-10.432095,10.68478854,0,-0.052095,0.052095,2.31,-10.38,10.63393154,2.3,-10.502095,10.75099993,0,-0.052095,0.052095,2.3,-10.45,10.70011682
07/04/2020 03:30,2.04,-10.43175,10.62934655,0,-0.05175,0.05175,2.04,-10.38,10.57856323,2.04,-10.50175,10.6980537,0,-0.05175,0.05175,2.04,-10.45,10.64725786
07/04/2020 04:00,1.81,-10.503475,10.65828725,0,-0.053475,0.053475,1.81,-10.45,10.60559286,1.8,-10.503475,10.6565936,0,-0.053475,0.053475,1.8,-10.45,10.6038908
07/04/2020 04:30,1.73,-10.506235,10.64771684,0,-0.056235,0.056235,1.73,-10.45,10.592233,1.72,-10.506235,10.64609665,0,-0.056235,0.056235,1.72,-10.45,10.59060433
07/04/2020 05:00,1.73,-10.59865,10.73891437,0,-0.05865,0.05865,1.73,-10.54,10.68103459,1.72,-10.61865,10.75705015,0,-0.05865,0.05865,1.72,-10.56,10.69915885
07/04/2020 05:30,1.93,-10.599685,10.77396037,0,-0.059685,0.059685,1.93,-10.54,10.71524615,1.93,-10.619685,10.79363745,0,-0.059685,0.059685,1.93,-10.56,10.73491966
07/04/2020 06:00,2.16,-10.6021,10.81989484,0,-0.0621,0.0621,2.16,-10.54,10.759052,2.15,-10.5621,10.77870384,0,-0.0621,0.0621,2.15,-10.5,10.71785893
07/04/2020 06:30,2.81,-10.373135,10.74700096,0,-0.063135,0.063135,2.81,-10.31,10.68607505,2.83,-10.373135,10.75224766,0,-0.063135,0.063135,2.83,-10.31,10.69135165
07/04/2020 07:00,3.693105,-10.364855,11.00314699,0.003105,-0.054855,0.054942807,3.69,-10.31,10.95044291,3.683105,-10.364855,10.99979462,0.003105,-0.054855,0.054942807,3.68,-10.31,10.94707724
07/04/2020 07:30,4.86278,-10.16864,11.2715513,0.04278,-0.03864,0.057647012,4.82,-10.13,11.21825744,4.84278,-10.19864,11.29002994,0.04278,-0.03864,0.057647012,4.8,-10.16,11.2367967
07/04/2020 08:00,5.75903,-9.966575,11.5108229,0.12903,-0.046575,0.137178612,5.63,-9.92,11.40628336,5.74903,-9.986575,11.52315175,0.12903,-0.046575,0.137178612,5.62,-9.94,11.4187565
07/04/2020 08:30,6.805315,-9.757265,11.89607215,0.285315,-0.047265,0.28920344,6.52,-9.71,11.69591809,6.775315,-9.777265,11.89536902,0.285315,-0.047265,0.28920344,6.49,-9.73,11.69585397
07/04/2020 09:00,7.60713,-7.5752,10.73555224,0.46713,-0.0552,0.470380141,7.14,-7.52,10.3696673,7.56713,-8.0952,11.08123276,0.46713,-0.0552,0.470380141,7.1,-8.04,10.72621089
07/04/2020 09:30,7.930305,-9.561755,12.42243519,0.610305,-0.061755,0.613421448,7.32,-9.5,11.99301463,7.900305,-9.571755,12.41101579,0.610305,-0.061755,0.613421448,7.29,-9.51,11.98266248
07/04/2020 10:00,8.2524,-9.64382,12.69272902,0.6624,-0.05382,0.664582841,7.59,-9.59,12.23013491,8.2324,-9.66382,12.69495281,0.6624,-0.05382,0.664582841,7.57,-9.61,12.23343778
07/04/2020 10:30,8.1591,-9.657275,12.6425422,0.9591,-0.067275,0.96145657,7.2,-9.59,11.9920015,8.1391,-9.677275,12.64494366,0.9591,-0.067275,0.96145657,7.18,-9.61,11.99602017
07/04/2020 11:00,8.25846,-7.928655,11.44839428,1.05846,-0.068655,1.060684251,7.2,-7.86,10.6592495,8.06846,-10.448655,13.20130441,1.05846,-0.068655,1.060684251,7.01,-10.38,12.52535429
07/04/2020 11:30,8.379555,-6.811075,10.79850382,1.179555,-0.081075,1.182338003,7.2,-6.73,9.855602468,8.259555,-8.761075,12.04062639,1.179555,-0.081075,1.182338003,7.08,-8.68,11.20128564
07/04/2020 12:00,8.270955,-7.535215,11.18875157,1.220955,-0.085215,1.223925124,7.05,-7.45,10.25694886,8.300955,-7.545215,11.21767014,1.220955,-0.085215,1.223925124,7.08,-7.46,10.28484322
07/04/2020 12:30,8.603055,-7.53832,11.43847996,1.283055,-0.08832,1.286091192,7.32,-7.45,10.44437169,8.583055,-7.54832,11.43004672,1.283055,-0.08832,1.286091192,7.3,-7.46,10.43750928
07/04/2020 13:00,8.812325,-7.477285,11.55711309,1.202325,-0.087285,1.205489144,7.61,-7.39,10.60774246,8.792325,-7.547285,11.58734179,1.202325,-0.087285,1.205489144,7.59,-7.46,10.64235406
07/04/2020 13:30,18.291315,-8.278665,20.07756207,1.251315,-0.088665,1.254452355,17.04,-8.19,18.90602285,18.261315,-8.328665,20.07093137,1.251315,-0.088665,1.254452355,17.01,-8.24,18.90073279
07/04/2020 14:00,18.005445,-8.968665,20.11549158,1.235445,-0.088665,1.238622554,16.77,-8.88,18.97596638,17.975445,-8.978665,20.09310947,1.235445,-0.088665,1.238622554,16.74,-8.89,18.9541473
07/04/2020 14:30,17.96646,-7.65901,19.53085045,1.19646,-0.08901,1.199766357,16.77,-7.57,18.39939673,17.93646,-7.66901,19.50718616,1.19646,-0.08901,1.199766357,16.74,-7.58,18.37618023
07/04/2020 15:00,18.059525,-6.92349,19.34117776,1.119525,-0.08349,1.12263387,16.94,-6.84,18.26880401,18.029525,-6.94349,19.32034744,1.119525,-0.08349,1.12263387,16.91,-6.86,18.24849857
07/04/2020 15:30,17.805015,-6.92004,19.10250017,1.065015,-0.08004,1.068018423,16.74,-6.84,18.0835063,17.775015,-6.94004,19.08180582,1.065015,-0.08004,1.068018423,16.71,-6.86,18.06332472
07/04/2020 16:00,15.062445,-7.617965,16.8792962,0.752445,-0.067965,0.755508252,14.31,-7.55,16.17957354,15.032445,-7.597965,16.84349948,0.752445,-0.067965,0.755508252,14.28,-7.53,16.14370775
07/04/2020 16:30,8.354125,-11.62865,14.31841141,0.664125,-0.05865,0.666709711,7.69,-11.57,13.89247998,8.314125,-11.56865,14.2463447,0.664125,-0.05865,0.666709711,7.65,-11.51,13.82036903
07/04/2020 17:00,8.032705,-9.512785,12.45059951,0.582705,-0.052785,0.58509091,7.45,-9.46,12.04134959,8.002705,-9.632785,12.52333159,0.582705,-0.052785,0.58509091,7.42,-9.58,12.11745848
07/04/2020 17:30,9.276685,-6.704165,11.44564166,0.266685,-0.054165,0.272129999,9.01,-6.65,11.19833023,9.246685,-6.714165,11.42721292,0.266685,-0.054165,0.272129999,8.98,-6.66,11.180161
07/04/2020 18:00,9.85459,-8.814855,13.22174772,0.21459,-0.054855,0.221490269,9.64,-8.76,13.02563626,9.83459,-8.854855,13.23357917,0.21459,-0.054855,0.221490269,9.62,-8.8,13.03780656
07/04/2020 18:30,10.21455,-8.731405,13.43779986,0.13455,-0.051405,0.144035331,10.08,-8.68,13.30221034,10.18455,-8.751405,13.4280359,0.13455,-0.051405,0.144035331,10.05,-8.7,13.29257311
07/04/2020 19:00,10.151415,-8.72278,13.38424886,0.071415,-0.04278,0.083248007,10.08,-8.68,13.30221034,10.121415,-8.74278,13.37457453,0.071415,-0.04278,0.083248007,10.05,-8.7,13.29257311
07/04/2020 19:30,9.98277,-8.877255,13.35894282,0.02277,-0.027255,0.035514897,9.96,-8.85,13.32381702,9.96277,-8.897255,13.35731757,0.02277,-0.027255,0.035514897,9.94,-8.87,13.32218075
07/04/2020 20:00,9.622415,-8.980025,13.16175214,0.002415,-0.050025,0.050083259,9.62,-8.93,13.12590187,9.592415,-9.020025,13.16720458,0.002415,-0.050025,0.050083259,9.59,-8.97,13.13122233
07/04/2020 20:30,9.62,-9.06624,13.21896773,0,-0.06624,0.06624,9.62,-9,13.17362517,9.59,-9.10624,13.22466283,0,-0.06624,0.06624,9.59,-9.04,13.17913882
07/04/2020 21:00,9.01,-8.49693,12.38458394,0,-0.06693,0.06693,9.01,-8.43,12.33876007,8.99,-8.51693,12.38378765,0,-0.06693,0.06693,8.99,-8.45,12.33785233
07/04/2020 21:30,8.22,-7.905205,11.40441432,0,-0.065205,0.065205,8.22,-7.84,11.35931336,8.2,-7.915205,11.39695004,0,-0.065205,0.065205,8.2,-7.85,11.35176198
07/04/2020 22:00,7.15,-9.50693,11.89555455,0,-0.06693,0.06693,7.15,-9.44,11.84213241,7.12,-9.50693,11.8775468,0,-0.06693,0.06693,7.12,-9.44,11.8240433
07/04/2020 22:30,6.26,-9.575205,11.43993666,0,-0.065205,0.065205,6.26,-9.51,11.38541611,6.24,-9.505205,11.37042313,0,-0.065205,0.065205,6.24,-9.44,11.31597101
07/04/2020 23:00,5.1,-9.57417,10.84779845,0,-0.06417,0.06417,5.1,-9.51,10.79120475,5.08,-9.57417,10.83840999,0,-0.06417,0.06417,5.08,-9.51,10.78176702
07/04/2020 23:30,4.1,-9.731065,10.55952774,0,-0.061065,0.061065,4.1,-9.67,10.50328044,4.08,-9.791065,10.60713693,0,-0.061065,0.061065,4.08,-9.73,10.55079618
08/04/2020 00:00,3.27,-9.87003,10.39761474,0,-0.06003,0.06003,3.27,-9.81,10.34064795,3.27,-9.60003,10.14167028,0,-0.06003,0.06003,3.27,-9.54,10.0848649
08/04/2020 00:30,13.03899,-9.574165,16.17652298,10.39899,-0.054165,10.39913106,2.64,-9.52,9.879271228,13.02899,-9.594165,16.18031466,10.39899,-0.054165,10.39913106,2.63,-9.54,9.895882982
08/04/2020 01:00,12.62074,-9.57589,15.8423719,10.45074,-0.05589,10.45088945,2.17,-9.52,9.764184554,12.62074,-9.59589,15.85446887,10.45074,-0.05589,10.45088945,2.17,-9.54,9.7836854
08/04/2020 01:30,12.61867,-9.644165,15.882089,10.44867,-0.054165,10.44881039,2.17,-9.59,9.832446288,12.61867,-9.664165,15.89424165,10.44867,-0.054165,10.44881039,2.17,-9.61,9.851954121
08/04/2020 02:00,12.96246,-9.64589,16.15761626,10.44246,-0.05589,10.44260957,2.52,-9.59,9.915568567,12.95246,-9.66589,16.16154849,10.44246,-0.05589,10.44260957,2.51,-9.61,9.932381386
08/04/2020 02:30,12.86212,-9.64727,16.07805801,10.45212,-0.05727,10.4522769,2.41,-9.59,9.888184869,12.84212,-9.66727,16.07408334,10.45212,-0.05727,10.4522769,2.39,-9.61,9.902736995
08/04/2020 03:00,12.494875,-9.6521,15.78875979,10.444875,-0.0621,10.44505961,2.05,-9.59,9.806661002,12.484875,-9.6721,15.7930878,10.444875,-0.0621,10.44505961,2.04,-9.61,9.824138639
08/04/2020 03:30,12.24798,-9.74486,15.65168715,10.44798,-0.06486,10.44818132,1.8,-9.68,9.845933171,12.22798,-9.74486,15.63604142,10.44798,-0.06486,10.44818132,1.78,-9.68,9.84229648
08/04/2020 04:00,11.904875,-9.73658,15.37943558,10.444875,-0.05658,10.44502825,1.46,-9.68,9.789484154,11.894875,-9.73658,15.37169611,10.444875,-0.05658,10.44502825,1.45,-9.68,9.787997752
08/04/2020 04:30,11.794875,-9.736235,15.29422598,10.444875,-0.056235,10.44502638,1.35,-9.68,9.773684055,11.774875,-9.736235,15.27880732,10.444875,-0.056235,10.44502638,1.33,-9.68,9.770941613
08/04/2020 05:00,11.679705,-9.796235,15.24407193,10.449705,-0.056235,10.44985631,1.23,-9.74,9.817357078,11.659705,-9.806235,15.2351884,10.449705,-0.056235,10.44985631,1.21,-9.75,9.824795163
08/04/2020 05:30,11.896945,-9.79589,15.41092993,10.446945,-0.05589,10.4470945,1.45,-9.74,9.847339742,11.886945,-9.80589,15.409573,10.446945,-0.05589,10.4470945,1.44,-9.75,9.855764811
08/04/2020 06:00,12.157975,-9.658995,15.52779896,10.437975,-0.058995,10.43814172,1.72,-9.6,9.752866245,12.147975,-9.668995,15.52619596,10.437975,-0.058995,10.43814172,1.71,-9.61,9.760952822
08/04/2020 06:30,12.780395,-9.529685,15.94218908,10.450395,-0.059685,10.45056544,2.33,-9.47,9.752425339,12.770395,-9.529685,15.93417349,10.450395,-0.059685,10.45056544,2.32,-9.47,9.750041026
08/04/2020 07:00,13.28936,-9.40796,16.2824077,10.44936,-0.05796,10.44952074,2.84,-9.35,9.771801267,13.27936,-9.40796,16.27424694,10.44936,-0.05796,10.44952074,2.83,-9.35,9.768899631
08/04/2020 07:30,14.319025,-9.847255,17.37823086,10.469025,-0.027255,10.46906048,3.85,-9.82,10.54774383,14.289025,-10.097255,17.49659378,10.469025,-0.027255,10.46906048,3.82,-10.07,10.77020427
08/04/2020 08:00,15.253545,-9.420025,17.92784165,10.543545,-0.050025,10.54366367,4.71,-9.37,10.48718265,15.233545,-9.440025,17.92135501,10.543545,-0.050025,10.54366367,4.69,-9.39,10.49610404
08/04/2020 08:30,16.32219,-9.18692,18.73001296,10.59219,-0.04692,10.59229392,5.73,-9.14,10.78760863,16.31219,-9.19692,18.72620837,10.59219,-0.04692,10.59229392,5.72,-9.15,10.79077847
08/04/2020 09:00,16.85879,-9.02037,19.12030008,10.68879,-0.05037,10.68890868,6.17,-8.97,10.8871392,16.85879,-9.04037,19.12974359,10.68879,-0.05037,10.68890868,6.17,-8.99,10.90362325
08/04/2020 09:30,17.24686,-9.02175,19.46397064,10.96686,-0.05175,10.9669821,6.28,-8.97,10.94985388,17.22686,-9.04175,19.45553773,10.96686,-0.05175,10.9669821,6.26,-8.99,10.9548026
08/04/2020 10:00,17.5231,-8.8983,19.65295847,11.0331,-0.0483,11.03320572,6.49,-8.85,10.97463439,17.5131,-8.9183,19.65311035,11.0331,-0.0483,11.03320572,6.48,-8.87,10.98486686
08/04/2020 10:30,17.633205,-8.803475,19.70865522,11.243205,-0.053475,11.24333217,6.39,-8.75,10.83487886,17.623205,-8.823475,19.70865458,11.243205,-0.053475,11.24333217,6.38,-8.77,10.84515099
08/04/2020 11:00,17.764445,-8.73761,19.79700317,10.964445,-0.04761,10.96454837,6.8,-8.69,11.03431466,17.744445,-8.74761,19.78347818,10.964445,-0.04761,10.96454837,6.78,-8.7,11.02988667
08/04/2020 11:30,17.79388,-8.746925,19.82752789,11.21388,-0.056925,11.21402448,6.58,-8.69,10.90011468,17.77388,-8.756925,19.81399873,11.21388,-0.056925,11.21402448,6.56,-8.7,10.89603598
08/04/2020 12:00,17.707885,-8.765555,19.75864736,11.637885,-0.075555,11.63813025,6.07,-8.69,10.60004717,17.687885,-8.775555,19.74516754,11.637885,-0.075555,11.63813025,6.05,-8.7,10.59681556
08/04/2020 12:30,18.154655,-8.748305,20.15252685,11.384655,-0.058305,11.3848043,6.77,-8.69,11.01585221,18.134655,-8.758305,20.13885842,11.384655,-0.058305,11.3848043,6.75,-8.7,11.01147129
08/04/2020 13:00,18.399835,-8.748995,20.37397461,11.399835,-0.058995,11.39998765,7,-8.69,11.15867824,18.379835,-8.758995,20.36021434,11.399835,-0.058995,11.39998765,6.98,-8.7,11.15394101
08/04/2020 13:30,18.38012,-8.749685,20.35646823,11.28012,-0.059685,11.2802779,7.1,-8.69,11.22167991,18.36012,-8.759685,20.34271584,11.28012,-0.059685,11.2802779,7.08,-8.7,11.21679098
08/04/2020 14:00,18.07075,-8.74796,20.0768227,11.16075,-0.05796,11.1609005,6.91,-8.69,11.10244117,18.05075,-8.75796,20.06318616,11.16075,-0.05796,11.1609005,6.89,-8.7,11.09784213
08/04/2020 14:30,17.31235,-8.902455,19.46718181,11.60235,-0.082455,11.60264299,5.71,-8.82,10.50697387,17.29235,-8.922455,19.45856037,11.60235,-0.082455,11.60264299,5.69,-8.84,10.51293013
08/04/2020 15:00,17.040645,-8.90487,19.22707185,11.640645,-0.08487,11.64095438,5.4,-8.82,10.34177934,17.020645,-8.92487,19.21862796,11.640645,-0.08487,11.64095438,5.38,-8.84,10.34842983
08/04/2020 15:30,16.76577,-9.07866,19.0660198,11.54577,-0.07866,11.54603795,5.22,-9,10.40424913,16.74577,-9.10866,19.06275163,11.54577,-0.07866,11.54603795,5.2,-9.03,10.42021593
08/04/2020 16:00,16.668135,-9.16969,19.02393069,11.448135,-0.06969,11.44834712,5.22,-9.1,10.49087222,16.708135,-9.17969,19.06380035,11.448135,-0.06969,11.44834712,5.26,-9.11,10.51949143
08/04/2020 16:30,17.089115,-9.059685,19.34207186,11.339115,-0.059685,11.33927208,5.75,-9,10.68000468,17.079115,-9.079685,19.34261743,11.339115,-0.059685,11.33927208,5.74,-9.02,10.69149194
08/04/2020 17:00,17.692845,-8.98244,19.8424039,11.212845,-0.05244,11.21296762,6.48,-8.93,11.0333721,17.672845,-9.00244,19.83364254,11.212845,-0.05244,11.21296762,6.46,-8.95,11.03784852
08/04/2020 17:30,18.45208,-8.882435,20.478694,11.06208,-0.042435,11.06216139,7.39,-8.84,11.52205277,18.43208,-8.892435,20.46501828,11.06208,-0.042435,11.06216139,7.37,-8.85,11.51691799
08/04/2020 18:00,19.275445,-7.16106,20.56267396,10.895445,-0.05106,10.89556464,8.38,-7.11,10.98983621,19.245445,-7.44106,20.63386845,10.895445,-0.05106,10.89556464,8.35,-7.39,11.15054259
08/04/2020 18:30,19.74673,-6.71796,20.85819581,10.70673,-0.05796,10.70688688,9.04,-6.66,11.2284104,19.72673,-6.72796,20.84248839,10.70673,-0.05796,10.70688688,9.02,-6.67,11.21825744
08/04/2020 19:00,19.83253,-6.7152,20.93855671,10.58253,-0.0552,10.58267396,9.25,-6.66,11.39816213,19.82253,-6.7252,20.93229588,10.58253,-0.0552,10.58267396,9.24,-6.67,11.39589838
08/04/2020 19:30,19.536625,-6.76312,20.67412655,10.496625,-0.03312,10.49667725,9.04,-6.73,11.27007098,19.516625,-6.79312,20.66507031,10.496625,-0.03312,10.49667725,9.02,-6.76,11.27200071
08/04/2020 20:00,19.323485,-6.860025,20.50504854,10.423485,-0.050025,10.42360504,8.9,-6.81,11.20652042,19.303485,-6.890025,20.49626741,10.423485,-0.050025,10.42360504,8.88,-6.84,11.20892502
08/04/2020 20:30,19.69453,-6.873135,20.85939828,10.44453,-0.063135,10.44472082,9.25,-6.81,11.48645289,19.68453,-6.903135,20.85986563,10.44453,-0.063135,10.44472082,9.24,-6.84,11.49622547
08/04/2020 21:00,19.377635,-6.87348,20.56058038,10.447635,-0.06348,10.44782785,8.93,-6.81,11.23036064,19.367635,-6.90348,20.56120915,10.447635,-0.06348,10.44782785,8.92,-6.84,11.24064055
08/04/2020 21:30,18.53384,-7.08693,19.84257549,10.44384,-0.06693,10.44405446,8.09,-7.02,10.71113906,18.52384,-7.10693,19.84039068,10.44384,-0.06693,10.44405446,8.08,-7.04,10.71671591
08/04/2020 22:00,17.5697,-7.299,19.02550286,10.4397,-0.069,10.43992802,7.13,-7.23,10.15429958,17.5597,-7.319,19.02395398,10.4397,-0.069,10.43992802,7.12,-7.25,10.16154024
08/04/2020 22:30,16.730045,-7.44038,18.30993338,10.440045,-0.07038,10.44028223,6.29,-7.37,9.689220815,16.720045,-7.45038,18.30486457,10.440045,-0.07038,10.44028223,6.28,-7.38,9.690345711
