Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/04/2020 23:00,15.472115,-9.412445,18.11023091,10.442115,-0.062445,10.44230171,5.03,-9.35,10.61712767,15.472115,-9.162445,17.9815667,10.442115,-0.062445,10.44230171,5.03,-9.1,10.39763916
08/04/2020 23:30,14.45867,-9.648995,17.38264199,10.44867,-0.058995,10.44883655,4.01,-9.59,10.39462361,14.43867,-9.658995,17.37156803,10.44867,-0.058995,10.44883655,3.99,-9.6,10.39615794
09/04/2020 00:00,13.639015,-9.74865,16.76481157,10.449015,-0.05865,10.4491796,3.19,-9.69,10.20157831,13.629015,-9.78865,16.7799797,10.449015,-0.05865,10.4491796,3.18,-9.73,10.23646912
09/04/2020 00:30,13.012115,-9.75417,16.26219448,10.442115,-0.06417,10.44231217,2.57,-9.69,10.0250187,13.002115,-9.79417,16.27822965,10.442115,-0.06417,10.44231217,2.56,-9.73,10.06113811
09/04/2020 01:00,12.48039,-9.751065,15.8380366,10.44039,-0.061065,10.44056858,2.04,-9.69,9.902408798,12.48039,-9.791065,15.86269487,10.44039,-0.061065,10.44056858,2.04,-9.73,9.941554204
09/04/2020 01:30,12.4866,-9.84727,15.90232392,10.4466,-0.05727,10.44675698,2.04,-9.79,10.000285,12.4866,-9.88727,15.92712427,10.4466,-0.05727,10.44675698,2.04,-9.83,10.0394472
09/04/2020 02:00,12.62211,-9.84727,16.0089471,10.43211,-0.05727,10.4322672,2.19,-9.79,10.03195893,12.60211,-9.88727,16.01784269,10.43211,-0.05727,10.4322672,2.17,-9.83,10.06666777
09/04/2020 02:30,12.45074,-9.84796,15.87461,10.45074,-0.05796,10.45090072,2,-9.79,9.99220196,12.43074,-9.88796,15.88379835,10.45074,-0.05796,10.45090072,1.98,-9.83,10.02742739
09/04/2020 03:00,12.067635,-9.68003,15.47031982,10.447635,-0.06003,10.44780746,1.62,-9.62,9.755449759,12.037635,-9.66003,15.4344043,10.447635,-0.06003,10.44780746,1.59,-9.6,9.730781058
09/04/2020 03:30,11.7497,-9.67796,15.22229811,10.4397,-0.05796,10.43986089,1.31,-9.62,9.708784682,11.7397,-9.65796,15.20186658,10.4397,-0.05796,10.43986089,1.3,-9.6,9.687620967
09/04/2020 04:00,11.57522,-9.558305,15.0115593,10.44522,-0.058305,10.44538273,1.13,-9.5,9.566969217,11.56522,-9.568305,15.01022232,10.44522,-0.058305,10.44538273,1.12,-9.51,9.575724516
09/04/2020 04:30,11.572115,-9.68865,15.09250756,10.442115,-0.05865,10.44227971,1.13,-9.63,9.696071369,11.492115,-9.69865,15.03770325,10.442115,-0.05865,10.44227971,1.05,-9.64,9.697015005
09/04/2020 05:00,11.43453,-9.68934,14.98772117,10.44453,-0.05934,10.44469857,0.99,-9.63,9.680754103,11.42453,-9.69934,14.98656339,10.44453,-0.05934,10.44469857,0.98,-9.64,9.689685237
09/04/2020 05:30,11.636255,-9.60796,15.09023942,10.446255,-0.05796,10.44641579,1.19,-9.55,9.623855776,11.616255,-9.61796,15.08119806,10.446255,-0.05796,10.44641579,1.17,-9.56,9.631329088
09/04/2020 06:00,11.953495,-9.61072,15.33792625,10.443495,-0.06072,10.44367152,1.51,-9.55,9.668640028,11.943495,-9.62072,15.33640525,10.443495,-0.06072,10.44367152,1.5,-9.56,9.676962333
09/04/2020 06:30,12.532805,-9.505895,15.73001084,10.442805,-0.065895,10.4430129,2.09,-9.44,9.668593486,12.522805,-9.525895,15.73414506,10.442805,-0.065895,10.4430129,2.08,-9.46,9.685969234
09/04/2020 07:00,13.009705,-9.42382,16.06427115,10.449705,-0.05382,10.4498436,2.56,-9.37,9.713418554,12.989705,-9.43382,16.05395265,10.449705,-0.05382,10.4498436,2.54,-9.38,9.717818685
09/04/2020 07:30,13.92455,-9.326225,16.7592233,10.48455,-0.036225,10.48461258,3.44,-9.29,9.906447396,13.90455,-9.326225,16.74260982,10.48455,-0.036225,10.48461258,3.42,-9.29,9.89952019
09/04/2020 08:00,14.768045,-9.1583,17.37727286,10.578045,-0.0483,10.57815527,4.19,-9.11,10.02737254,14.738045,-9.1683,17.35706471,10.578045,-0.0483,10.57815527,4.16,-9.12,10.02397127
09/04/2020 08:30,15.717075,-8.93761,18.0805785,10.707075,-0.04761,10.70718085,5.01,-8.89,10.20451861,15.707075,-8.94761,18.07683406,10.707075,-0.04761,10.70718085,5,-8.9,10.20832993
09/04/2020 09:00,16.46611,-8.65899,18.60405564,10.84611,-0.04899,10.84622064,5.62,-8.61,10.28185295,16.44611,-8.66899,18.59101723,10.84611,-0.04899,10.84622064,5.6,-8.62,10.27931904
09/04/2020 09:30,16.90177,-8.582785,18.95610792,11.13177,-0.052785,11.13189515,5.77,-8.53,10.29824257,16.88177,-8.592785,18.94281163,11.13177,-0.052785,11.13189515,5.75,-8.54,10.29534361
09/04/2020 10:00,17.22725,-8.476575,19.19975172,11.05725,-0.046575,11.05734809,6.17,-8.43,10.4467124,17.21725,-8.476575,19.19077959,11.05725,-0.046575,11.05734809,6.16,-8.43,10.44080936
09/04/2020 10:30,17.331095,-8.381405,19.25135849,11.161095,-0.051405,11.16121338,6.17,-8.33,10.36618541,17.321095,-8.401405,19.25107628,11.161095,-0.051405,11.16121338,6.16,-8.35,10.37632401
09/04/2020 11:00,17.22985,-8.393135,19.1653971,11.42985,-0.063135,11.43002437,5.8,-8.33,10.15031527,17.20985,-8.413135,19.15619423,11.42985,-0.063135,11.43002437,5.78,-8.35,10.1553385
09/04/2020 11:30,17.1644,-8.300035,19.065865,11.5644,-0.070035,11.56461207,5.6,-8.23,9.954541677,17.1344,-8.310035,19.04322307,11.5644,-0.070035,11.56461207,5.57,-8.24,9.945979087
09/04/2020 12:00,17.333355,-8.293135,19.21513163,11.543355,-0.063135,11.54352765,5.79,-8.23,10.06265373,17.313355,-8.303135,19.20141433,11.543355,-0.063135,11.54352765,5.77,-8.24,10.05934889
09/04/2020 12:30,17.47998,-7.93452,19.19651813,11.68998,-0.07452,11.69021752,5.79,-7.86,9.762361395,17.45998,-8.75452,19.53183356,11.68998,-0.07452,11.69021752,5.77,-8.68,10.42282591
09/04/2020 13:00,17.397225,-5.970385,18.39317631,11.697225,-0.080385,11.69750121,5.7,-5.89,8.196468752,17.027225,-12.810385,21.30803499,11.697225,-0.080385,11.69750121,5.33,-12.73,13.80078983
09/04/2020 13:30,17.406885,-5.973835,18.4034331,11.706885,-0.083835,11.70718517,5.7,-5.89,8.196468752,17.036885,-12.923835,21.38412873,11.706885,-0.083835,11.70718517,5.33,-12.84,13.90231995
09/04/2020 14:00,16.98032,-6.125215,18.05130262,11.68032,-0.085215,11.68063084,5.3,-6.04,8.035645587,16.63032,-13.065215,21.14869704,11.68032,-0.085215,11.68063084,4.95,-12.98,13.89182853
09/04/2020 14:30,16.646155,-6.32935,17.80885026,11.626155,-0.07935,11.62642578,5.02,-6.25,8.01641441,16.396155,-11.43935,19.9923142,11.626155,-0.07935,11.62642578,4.77,-11.36,12.32081572
09/04/2020 15:00,16.26717,-8.43245,18.32285548,11.58717,-0.07245,11.5873965,4.68,-8.36,9.580814162,16.24717,-8.44245,18.3097104,11.58717,-0.07245,11.5873965,4.66,-8.37,9.579796449
09/04/2020 15:30,16.127835,-8.541415,18.2500091,11.537835,-0.071415,11.53805601,4.59,-8.47,9.633742783,16.097835,-8.551415,18.22819218,11.537835,-0.071415,11.53805601,4.56,-8.48,9.628291645
09/04/2020 16:00,16.29121,-8.531755,18.39006163,11.39121,-0.061755,11.39137739,4.9,-8.47,9.785238883,16.27121,-8.611755,18.40963332,11.39121,-0.061755,11.39137739,4.88,-8.55,9.844638135
09/04/2020 16:30,16.62944,-8.52796,18.68861623,11.29944,-0.05796,11.29958865,5.33,-8.47,10.0074872,16.61944,-8.60796,18.71637682,11.29944,-0.05796,11.29958865,5.32,-8.55,10.07
09/04/2020 17:00,17.244895,-8.5252,19.23708498,11.174895,-0.0552,11.17503133,6.07,-8.47,10.42045105,17.224895,-8.5152,19.21472453,11.174895,-0.0552,11.17503133,6.05,-8.46,10.40067786
09/04/2020 17:30,17.93584,-8.425195,19.81611131,10.99584,-0.045195,10.99593288,6.94,-8.38,10.88062498,17.91584,-8.445195,19.80653027,10.99584,-0.045195,10.99593288,6.92,-8.4,10.88330832
09/04/2020 18:00,18.575425,-8.330715,20.35797697,10.855425,-0.050715,10.85554347,7.72,-8.28,11.32063602,18.525425,-8.600715,20.42458494,10.855425,-0.050715,10.85554347,7.67,-8.55,11.48613947
09/04/2020 18:30,18.817765,-8.53554,20.66310051,10.707765,-0.04554,10.70786184,8.11,-8.49,11.74104765,18.767765,-8.59554,20.642488,10.707765,-0.04554,10.70786184,8.06,-8.55,11.75015319
09/04/2020 19:00,18.76218,-8.53416,20.61192095,10.57218,-0.04416,10.57227223,8.19,-8.49,11.79644862,18.71218,-8.50416,20.55398788,10.57218,-0.04416,10.57227223,8.14,-8.46,11.74015332
09/04/2020 19:30,18.59006,-8.66656,20.51096275,10.47006,-0.01656,10.4700731,8.12,-8.65,11.86410131,18.54006,-8.68656,20.47413367,10.47006,-0.01656,10.4700731,8.07,-8.67,11.84456838
09/04/2020 20:00,18.35074,-8.69278,20.30551853,10.45074,-0.04278,10.45082756,7.9,-8.65,11.71462761,18.31074,-8.71278,20.2779618,10.45074,-0.04278,10.45082756,7.86,-8.67,11.70249973
09/04/2020 20:30,18.734185,-8.77796,20.68869907,10.444185,-0.05796,10.44434582,8.29,-8.72,12.03172889,18.704185,-8.72796,20.64034453,10.444185,-0.05796,10.44434582,8.26,-8.67,11.97482776
09/04/2020 21:00,18.500735,-8.88003,20.52150405,10.440735,-0.06003,10.44090757,8.06,-8.82,11.94805423,18.450735,-8.89003,20.48077771,10.440735,-0.06003,10.44090757,8.01,-8.83,11.92178678
09/04/2020 21:30,17.76556,-9.051755,19.93864064,10.43556,-0.061755,10.43574272,7.33,-8.99,11.59952585,17.72556,-9.071755,19.9121123,10.43556,-0.061755,10.43574272,7.29,-9.01,11.58983175
09/04/2020 22:00,16.954185,-9.161065,19.27094966,10.444185,-0.061065,10.44436352,6.51,-9.1,11.18883819,16.924185,-9.191065,19.25886066,10.444185,-0.061065,10.44436352,6.48,-9.13,11.19586084
09/04/2020 22:30,16.0997,-9.30348,18.59449059,10.4397,-0.06348,10.439893,5.66,-9.24,10.83573717,16.0697,-9.33348,18.58357089,10.4397,-0.06348,10.439893,5.63,-9.27,10.84572727
09/04/2020 23:00,15.2297,-9.305895,17.8477854,10.4397,-0.065895,10.43990796,4.79,-9.24,10.40777114,15.2197,-9.335895,17.85492099,10.4397,-0.065895,10.43990796,4.78,-9.27,10.42982742
09/04/2020 23:30,14.238665,-9.431065,17.07877537,10.438665,-0.061065,10.43884361,3.8,-9.37,10.11122643,14.228665,-9.441065,17.07596603,10.438665,-0.061065,10.43884361,3.79,-9.38,10.11674355
10/04/2020 00:00,13.506945,-9.499685,16.51307295,10.446945,-0.059685,10.44711549,3.06,-9.44,9.923567907,13.496945,-9.519685,16.51641386,10.446945,-0.059685,10.44711549,3.05,-9.46,9.939522121
10/04/2020 00:30,12.85246,-9.49796,15.98114427,10.44246,-0.05796,10.44262085,2.41,-9.44,9.742776812,12.83246,-9.51796,15.97697068,10.44246,-0.05796,10.44262085,2.39,-9.46,9.757238339
10/04/2020 01:00,12.36246,-9.65451,15.68566162,10.44246,-0.05451,10.44260227,1.92,-9.6,9.790117466,12.34246,-9.66451,15.67606687,10.44246,-0.05451,10.44260227,1.9,-9.61,9.796024704
10/04/2020 01:30,12.357285,-9.563475,15.62570148,10.437285,-0.053475,10.43742199,1.92,-9.51,9.701881261,12.337285,-9.563475,15.60988966,10.437285,-0.053475,10.43742199,1.9,-9.51,9.697943081
10/04/2020 02:00,12.430045,-10.551405,16.30454434,10.440045,-0.051405,10.44017155,1.99,-10.5,10.68691256,12.400045,-10.561405,16.28816723,10.440045,-0.051405,10.44017155,1.96,-10.51,10.69119731
10/04/2020 02:30,12.153495,-11.64175,16.82966975,10.443495,-0.05175,10.44362322,1.71,-11.59,11.71546841,12.113495,-11.63175,16.79387892,10.443495,-0.05175,10.44362322,1.67,-11.58,11.69979914
10/04/2020 03:00,11.79177,-11.64244,16.57082523,10.44177,-0.05244,10.44190168,1.35,-11.59,11.66835892,11.77177,-11.69244,16.59179683,10.44177,-0.05244,10.44190168,1.33,-11.64,11.71573728
10/04/2020 03:30,11.503495,-11.763475,16.45325929,10.443495,-0.053475,10.44363191,1.06,-11.71,11.75787821,11.473495,-11.763475,16.43229843,10.443495,-0.053475,10.44363191,1.03,-11.71,11.75521161
10/04/2020 04:00,11.257975,-11.764165,16.28304576,10.437975,-0.054165,10.43811554,0.82,-11.71,11.73867539,11.217975,-11.764165,16.25541575,10.437975,-0.054165,10.43811554,0.78,-11.71,11.73594905
10/04/2020 04:30,11.173495,-11.76451,16.22500188,10.443495,-0.05451,10.44363726,0.73,-11.71,11.73273199,11.153495,-11.76451,16.21123519,10.443495,-0.05451,10.44363726,0.71,-11.71,11.73150459
10/04/2020 05:00,11.17039,-11.763475,16.2221132,10.44039,-0.053475,10.44052695,0.73,-11.71,11.73273199,11.15039,-11.763475,16.20834789,10.44039,-0.053475,10.44052695,0.71,-11.71,11.73150459
10/04/2020 05:30,11.35591,-11.683475,16.29295185,10.44591,-0.053475,10.44604687,0.91,-11.63,11.66554757,11.31591,-11.693475,16.27228247,10.44591,-0.053475,10.44604687,0.87,-11.64,11.67246761
10/04/2020 06:00,11.50625,-11.686235,16.40005724,10.43625,-0.056235,10.43640151,1.07,-11.63,11.67911812,11.47625,-11.696235,16.38615962,10.43625,-0.056235,10.43640151,1.04,-11.64,11.68636813
10/04/2020 06:30,11.95246,-11.591065,16.64974738,10.44246,-0.061065,10.44263855,1.51,-11.53,11.62845648,11.93246,-11.601065,16.64236494,10.44246,-0.061065,10.44263855,1.49,-11.54,11.63579391
10/04/2020 07:00,12.198325,-11.575885,16.81666573,10.448325,-0.045885,10.44842575,1.75,-11.53,11.66204956,12.168325,-11.585885,16.80181135,10.448325,-0.045885,10.44842575,1.72,-11.54,11.66747616
10/04/2020 07:30,12.7918,-10.8814,16.79389809,10.5018,-0.0414,10.5018816,2.29,-10.84,11.07924636,12.7518,-11.4114,17.1122311,10.5018,-0.0414,10.5018816,2.25,-11.37,11.59048748
10/04/2020 08:00,13.52943,-9.481405,16.52097203,10.58943,-0.051405,10.58955477,2.94,-9.43,9.877676852,13.50943,-9.491405,16.51034427,10.58943,-0.051405,10.58955477,2.92,-9.44,9.881295462
10/04/2020 08:30,14.37743,-9.282095,17.11338017,10.72743,-0.052095,10.72755649,3.65,-9.23,9.925492431,14.35743,-9.302095,17.10744772,10.72743,-0.052095,10.72755649,3.63,-9.25,9.936770099
10/04/2020 09:00,15.05578,-9.14934,17.61780162,10.87578,-0.05934,10.87594188,4.18,-9.09,10.00502374,15.03578,-9.14934,17.60071313,10.87578,-0.05934,10.87594188,4.16,-9.09,9.99668445
10/04/2020 09:30,15.76861,-8.986235,18.14942095,11.01861,-0.056235,11.0187535,4.75,-8.93,10.11471206,15.74861,-9.006235,18.14196753,11.01861,-0.056235,11.0187535,4.73,-8.95,10.12301339
10/04/2020 10:00,16.162475,-8.86382,18.43347236,11.162475,-0.05382,11.16260475,5,-8.81,10.12996051,16.142475,-8.87382,18.42075407,11.162475,-0.05382,11.16260475,4.98,-8.82,10.12881039
10/04/2020 10:30,16.56806,-8.34865,18.55264318,11.29806,-0.05865,11.29821223,5.27,-8.29,9.823288655,16.50806,-9.07865,18.83979646,11.29806,-0.05865,11.29821223,5.21,-9.02,10.41654933
10/04/2020 11:00,16.85709,-8.63383,18.93949587,11.42709,-0.07383,11.4273285,5.43,-8.56,10.13698673,16.84709,-8.65383,18.93972585,11.42709,-0.07383,11.4273285,5.42,-8.58,10.14853684
10/04/2020 11:30,16.897145,-8.639005,18.97751081,11.537145,-0.079005,11.53741551,5.36,-8.56,10.09966336,16.877145,-8.659005,18.96882682,11.537145,-0.079005,11.53741551,5.34,-8.58,10.1060378
10/04/2020 12:00,16.85959,-8.637625,18.94345113,11.59959,-0.077625,11.59984973,5.26,-8.56,10.04694979,16.83959,-8.657625,18.93478973,11.59959,-0.077625,11.59984973,5.24,-8.58,10.05355658
10/04/2020 12:30,17.07375,-8.63866,19.13476903,11.64375,-0.07866,11.64401569,5.43,-8.56,10.13698673,17.05375,-8.65866,19.1259714,11.64375,-0.07866,11.64401569,5.41,-8.58,10.14319969
10/04/2020 13:00,17.10303,-8.5828,19.13578039,11.58303,-0.0828,11.58332594,5.52,-8.5,10.1351073,17.07303,-8.5928,19.11346555,11.58303,-0.0828,11.58332594,5.49,-8.51,10.127201
10/04/2020 13:30,16.9541,-8.58901,19.0055939,11.6541,-0.08901,11.65443991,5.3,-8.5,10.01698557,16.9341,-8.59901,18.99228043,11.6541,-0.08901,11.65443991,5.28,-8.51,10.01491388
10/04/2020 14:00,16.560655,-8.66832,18.69211239,11.660655,-0.08832,11.66098947,4.9,-8.58,9.880607269,16.540655,-8.68832,18.68368733,11.660655,-0.08832,11.66098947,4.88,-8.6,9.888093851
10/04/2020 14:30,16.312705,-8.485905,18.38790168,11.622705,-0.085905,11.62302246,4.69,-8.4,9.620608089,16.302705,-8.495905,18.38365013,11.622705,-0.085905,11.62302246,4.68,-8.41,9.624474012
10/04/2020 15:00,16.228555,-6.61797,17.52608126,11.598555,-0.07797,11.59881707,4.63,-6.54,8.013020654,16.278555,-6.62797,17.57615826,11.598555,-0.07797,11.59881707,4.68,-6.55,8.050149067
10/04/2020 15:30,16.15576,-6.70797,17.49301125,11.52576,-0.07797,11.52602372,4.63,-6.63,8.086643309,16.09576,-6.72797,17.44531657,11.52576,-0.07797,11.52602372,4.57,-6.65,8.068915664
10/04/2020 16:00,15.858125,-6.700725,17.21568599,11.428125,-0.070725,11.42834385,4.43,-6.63,7.973819662,15.848125,-6.720725,17.21427345,11.428125,-0.070725,11.42834385,4.42,-6.65,7.984917032
10/04/2020 16:30,16.4436,-6.695205,17.75437273,11.3436,-0.065205,11.3437874,5.1,-6.63,8.364621928,16.4236,-6.715205,17.74341047,11.3436,-0.065205,11.3437874,5.08,-6.65,8.368327192
10/04/2020 17:00,16.947985,-8.56658,18.99001023,11.147985,-0.05658,11.14812858,5.8,-8.51,10.29854844,16.927985,-8.59658,18.9857279,11.147985,-0.05658,11.14812858,5.78,-8.54,10.31212878
10/04/2020 17:30,17.8638,-8.74451,19.88923844,11.0538,-0.05451,11.0539344,6.81,-8.69,11.04048006,17.8338,-8.77451,19.87552385,11.0538,-0.05451,11.0539344,6.78,-8.72,11.04566883
10/04/2020 18:00,18.351655,-8.682095,20.30177369,10.901655,-0.052095,10.90177947,7.45,-8.63,11.40085085,18.311655,-8.702095,20.27419952,10.901655,-0.052095,10.90177947,7.41,-8.65,11.38993415
10/04/2020 18:30,18.698115,-8.68244,20.61563166,10.718115,-0.05244,10.71824328,7.98,-8.63,11.75403335,18.668115,-8.70244,20.5968682,10.718115,-0.05244,10.71824328,7.95,-8.65,11.74840415
10/04/2020 19:00,18.687355,-8.68244,20.60587298,10.577355,-0.05244,10.57748499,8.11,-8.63,11.84267706,18.657355,-8.70244,20.5871163,10.577355,-0.05244,10.57748499,8.08,-8.65,11.83676054
10/04/2020 19:30,18.30041,-8.83243,20.32035496,10.48041,-0.03243,10.48046017,7.82,-8.8,11.77252734,18.27041,-8.83243,20.2933413,10.48041,-0.03243,10.48046017,7.79,-8.8,11.75262098
10/04/2020 20:00,18.02281,-9.00002,20.1450252,10.45281,-0.04002,10.45288661,7.57,-8.96,11.72972719,17.97281,-9.01002,20.1047845,10.45281,-0.04002,10.45288661,7.52,-8.97,11.70518261
10/04/2020 20:30,18.33453,-9.022445,20.43427278,10.44453,-0.062445,10.44471667,7.89,-8.96,11.93874784,18.29453,-9.032445,20.40281575,10.44453,-0.062445,10.44471667,7.85,-8.97,11.91987416
10/04/2020 21:00,18.075215,-9.099685,20.2365428,10.435215,-0.059685,10.43538569,7.64,-9.04,11.83601284,18.035215,-9.099685,20.20082293,10.435215,-0.059685,10.43538569,7.6,-9.04,11.81023285
10/04/2020 21:30,17.42246,-9.20072,19.70267395,10.44246,-0.06072,10.44263653,6.98,-9.14,11.50043477,17.39246,-9.20072,19.67615088,10.44246,-0.06072,10.44263653,6.95,-9.14,11.48225152
10/04/2020 22:00,16.67108,-9.36003,19.11897147,10.44108,-0.06003,10.44125257,6.23,-9.3,11.19387779,16.63108,-9.36003,19.0841029,10.44108,-0.06003,10.44125257,6.19,-9.3,11.17166505
10/04/2020 22:30,15.939355,-9.361755,18.48527778,10.439355,-0.061755,10.43953766,5.5,-9.3,10.80462864,15.909355,-9.431755,18.49501497,10.439355,-0.061755,10.43953766,5.47,-9.37,10.84978341
10/04/2020 23:00,15.14694,-8.46486,17.35176205,10.43694,-0.06486,10.43714153,4.71,-8.4,9.630373825,15.12694,-8.49486,17.34897577,10.43694,-0.06486,10.43714153,4.69,-8.43,9.646812945
10/04/2020 23:30,14.186245,-9.40865,17.02269785,10.426245,-0.05865,10.42640996,3.76,-9.35,10.07770311,14.166245,-9.42865,17.01710722,10.426245,-0.05865,10.42640996,3.74,-9.37,10.08883046
11/04/2020 00:00,13.404825,-9.473475,16.41450766,10.344825,-0.053475,10.34496321,3.06,-9.42,9.904544412,13.394825,-9.493475,16.4178989,10.344825,-0.053475,10.34496321,3.05,-9.44,9.920488899
11/04/2020 00:30,12.87211,-9.473475,15.98242611,10.43211,-0.053475,10.43224706,2.44,-9.42,9.730878686,12.85211,-9.493475,15.97819762,10.43211,-0.053475,10.43224706,2.42,-9.44,9.745255256
11/04/2020 01:00,12.43177,-9.5752,15.69182463,10.44177,-0.0552,10.44191591,1.99,-9.52,9.725764751,12.42177,-9.5852,15.69001048,10.44177,-0.0552,10.44191591,1.98,-9.53,9.733514268
11/04/2020 01:30,12.30073,-9.57313,15.5869425,10.43073,-0.05313,10.43086531,1.87,-9.52,9.70192249,12.28073,-9.58313,15.57731395,10.43073,-0.05313,10.43086531,1.85,-9.53,9.707903996
11/04/2020 02:00,12.419005,-9.574855,15.68150291,10.429005,-0.054855,10.42914926,1.99,-9.52,9.725764751,12.399005,-9.584855,15.67178262,10.429005,-0.054855,10.42914926,1.97,-9.53,9.731484984
11/04/2020 02:30,12.1166,-9.57313,15.44204694,10.4466,-0.05313,10.44673511,1.67,-9.52,9.665366004,12.1166,-9.58313,15.44824832,10.4466,-0.05313,10.44673511,1.67,-9.53,9.67521576
11/04/2020 03:00,11.81832,-9.577615,15.21194914,10.43832,-0.057615,10.438479,1.38,-9.52,9.619501027,11.79832,-9.587615,15.20272068,10.43832,-0.057615,10.438479,1.36,-9.53,9.626551823
11/04/2020 03:30,11.522455,-9.576925,14.98280553,10.432455,-0.056925,10.43261031,1.09,-9.52,9.582197034,11.512455,-9.586925,14.98151364,10.432455,-0.056925,10.43261031,1.08,-9.53,9.591000991
11/04/2020 04:00,11.317975,-9.680375,14.89316012,10.437975,-0.060375,10.43814961,0.88,-9.62,9.66016563,11.307975,-9.690375,14.89206723,10.437975,-0.060375,10.43814961,0.87,-9.63,9.669219203
11/04/2020 04:30,11.159355,-9.681065,14.77342965,10.439355,-0.061065,10.4395336,0.72,-9.62,9.64690624,11.159355,-9.691065,14.7799846,10.439355,-0.061065,10.4395336,0.72,-9.63,9.656878378
11/04/2020 05:00,11.15556,-9.682445,14.77146777,10.43556,-0.062445,10.43574683,0.72,-9.62,9.64690624,11.15556,-9.692445,14.77802453,10.43556,-0.062445,10.43574683,0.72,-9.63,9.656878378
11/04/2020 05:30,11.28384,-9.67865,14.86611284,10.44384,-0.05865,10.44400468,0.84,-9.62,9.656603958,11.27384,-9.68865,14.86503976,10.44384,-0.05865,10.44400468,0.83,-9.63,9.665702251
11/04/2020 06:00,11.49487,-9.6821,15.02914158,10.43487,-0.0621,10.43505478,1.06,-9.62,9.678222977,11.47487,-9.6921,15.02030106,10.43487,-0.0621,10.43505478,1.04,-9.63,9.685995044
11/04/2020 06:30,11.68556,-9.55796,15.0965861,10.43556,-0.05796,10.43572096,1.25,-9.5,9.581883948,11.67556,-9.56796,15.09518333,10.43556,-0.05796,10.43572096,1.24,-9.51,9.590500508
11/04/2020 07:00,11.864885,-9.536225,15.22219049,10.464885,-0.036225,10.4649477,1.4,-9.5,9.602603814,11.854885,-9.546225,15.2206672,10.464885,-0.036225,10.4649477,1.39,-9.51,9.611045729
11/04/2020 07:30,12.440415,-9.4745,15.63745745,10.490415,-0.0345,10.49047173,1.95,-9.44,9.639299767,12.420415,-9.4845,15.62761815,10.490415,-0.0345,10.49047173,1.93,-9.45,9.64507128
11/04/2020 08:00,13.020805,-9.37485,16.04459957,10.580805,-0.04485,10.58090005,2.44,-9.33,9.643780379,13.000805,-9.38485,16.03422403,10.580805,-0.04485,10.58090005,2.42,-9.34,9.64841956
11/04/2020 08:30,13.72261,-11.16692,17.69209223,10.74261,-0.04692,10.74271246,2.98,-11.12,11.51237595,13.67261,-11.40692,17.80612502,10.74261,-0.04692,10.74271246,2.93,-11.36,11.7317731
11/04/2020 09:00,14.45861,-9.0552,17.06013043,11.01861,-0.0552,11.01874827,3.44,-9,9.63501946,14.40861,-9.7652,17.40595223,11.01861,-0.0552,11.01874827,3.39,-9.71,10.28475571
11/04/2020 09:30,15.59206,-9.056235,18.03129855,11.02206,-0.056235,11.02220346,4.57,-9,10.09380503,15.57206,-9.076235,18.02406986,11.02206,-0.056235,11.02220346,4.55,-9.02,10.10261847
11/04/2020 10:00,16.2417,-8.91761,18.52880425,10.9917,-0.04761,10.99180311,5.25,-8.87,10.30724988,16.2317,-8.92761,18.52485642,10.9917,-0.04761,10.99180311,5.24,-8.88,10.31077107
11/04/2020 10:30,16.530715,-8.82899,18.74074713,11.090715,-0.04899,11.0908232,5.44,-8.78,10.32869789,16.510715,-8.83899,18.72782566,11.090715,-0.04899,11.0908232,5.42,-8.79,10.32668872
11/04/2020 11:00,16.682905,-8.66417,18.79859466,11.332905,-0.06417,11.33308667,5.35,-8.6,10.12830193,16.672905,-8.68417,18.79895129,11.332905,-0.06417,11.33308667,5.34,-8.62,10.14001972
11/04/2020 11:30,16.94571,-8.106245,18.78478894,11.42571,-0.076245,11.42596439,5.52,-8.03,9.744295767,16.92571,-8.116245,18.77107061,11.42571,-0.076245,11.42596439,5.5,-8.04,9.741231955
11/04/2020 12:00,17.24046,-8.64486,19.28644771,11.27046,-0.06486,11.27064663,5.97,-8.58,10.45262168,17.23046,-8.66486,19.28648622,11.27046,-0.06486,11.27064663,5.96,-8.6,10.46334555
11/04/2020 12:30,17.247015,-8.71555,19.324087,11.277015,-0.06555,11.27720551,5.97,-8.65,10.51015699,17.237015,-8.73555,19.32419519,11.277015,-0.06555,11.27720551,5.96,-8.67,10.52095528
11/04/2020 13:00,17.275085,-8.646245,19.31802563,11.555085,-0.076245,11.55533654,5.72,-8.57,10.30355764,17.255085,-8.666245,19.30911082,11.555085,-0.076245,11.55533654,5.7,-8.59,10.30912702
11/04/2020 13:30,17.11067,-7.906255,18.84897599,11.69067,-0.096255,11.69106625,5.42,-7.81,9.506445182,17.09067,-7.936255,18.8434377,11.69067,-0.096255,11.69106625,5.4,-7.84,9.519747896
11/04/2020 14:00,16.68061,-7.53694,18.30432229,11.57061,-0.08694,11.57093662,5.11,-7.45,9.03407992,16.66061,-7.55694,18.29435071,11.57061,-0.08694,11.57093662,5.09,-7.47,9.03930307
11/04/2020 14:30,16.417145,-8.50728,18.49044248,11.537145,-0.07728,11.53740382,4.88,-8.43,9.740600597,16.407145,-8.52728,18.49077909,11.537145,-0.07728,11.53740382,4.87,-8.45,9.752917512
11/04/2020 15:00,16.14023,-8.57935,18.27873822,11.50023,-0.07935,11.50050375,4.64,-8.5,9.683986782,16.12023,-8.59935,18.27048537,11.50023,-0.07935,11.50050375,4.62,-8.52,9.691996698
11/04/2020 15:30,15.986795,-8.677625,18.19007394,11.526795,-0.077625,11.52705637,4.46,-8.6,9.687703546,15.966795,-8.697625,18.18205773,11.526795,-0.077625,11.52705637,4.44,-8.62,9.69628795
11/04/2020 16:00,16.13051,-8.79107,18.37052706,11.37051,-0.07107,11.37073211,4.76,-8.72,9.934586051,16.10051,-8.99107,18.44087205,11.37051,-0.07107,11.37073211,4.73,-8.92,10.09649939
11/04/2020 16:30,16.30804,-8.99245,18.62300528,11.25804,-0.07245,11.25827312,5.05,-8.92,10.25031219,16.28804,-8.99245,18.60549392,11.25804,-0.07245,11.25827312,5.03,-8.92,10.24047362
11/04/2020 17:00,16.900085,-8.989345,19.14213145,11.210085,-0.069345,11.21029948,5.69,-8.92,10.58028828,16.870085,-8.989345,19.11565043,11.210085,-0.069345,11.21029948,5.66,-8.92,10.56418478
11/04/2020 17:30,17.72622,-8.98555,19.87357503,11.06622,-0.06555,11.06641414,6.66,-8.92,11.13202587,17.68622,-8.98555,19.8379053,11.06622,-0.06555,11.06641414,6.62,-8.92,11.10814116
11/04/2020 18:00,18.199575,-8.98003,20.29446893,10.879575,-0.06003,10.87974061,7.32,-8.92,11.53901209,18.169575,-8.98003,20.26757002,10.879575,-0.06003,10.87974061,7.29,-8.92,11.52000434
11/04/2020 18:30,18.495645,-8.848645,20.503351,10.605645,-0.048645,10.60575656,7.89,-8.8,11.81914125,18.455645,-8.848645,20.46727512,10.605645,-0.048645,10.60575656,7.85,-8.8,11.79247642
11/04/2020 19:00,18.61181,-8.757955,20.56942506,10.52181,-0.047955,10.52191928,8.09,-8.71,11.88748081,18.58181,-8.747955,20.53802278,10.52181,-0.047955,10.52191928,8.06,-8.7,11.85974705
11/04/2020 19:30,18.33111,-8.88415,20.37051092,10.50111,-0.02415,10.50113777,7.83,-8.86,11.82406445,18.29111,-8.87415,20.33015601,10.50111,-0.02415,10.50113777,7.79,-8.85,11.79010602
11/04/2020 20:00,17.89591,-8.98174,20.02336755,10.44591,-0.03174,10.44595822,7.45,-8.95,11.64495599,17.85591,-8.98174,19.98762556,10.44591,-0.03174,10.44595822,7.41,-8.95,11.61940618
11/04/2020 20:30,18.44177,-6.84279,19.67034966,10.44177,-0.06279,10.44195879,8,-6.78,10.4865819,18.38177,-7.33279,19.79038346,10.44177,-0.06279,10.44195879,7.94,-7.27,10.76552368
11/04/2020 21:00,18.43418,-7.087965,19.74989215,10.43418,-0.067965,10.43440135,8,-7.02,10.64332655,18.37418,-7.117965,19.70471813,10.43418,-0.067965,10.43440135,7.94,-7.05,10.61819665
11/04/2020 21:30,17.647955,-8.249,19.4806652,10.397955,-0.069,10.39818394,7.25,-8.18,10.93045745,17.637955,-7.979,19.35876798,10.397955,-0.069,10.39818394,7.24,-7.91,10.72313853
11/04/2020 22:00,16.743145,-9.383825,19.19346441,10.433145,-0.063825,10.43334022,6.31,-9.32,11.25515437,16.713145,-9.383825,19.16729995,10.433145,-0.063825,10.43334022,6.28,-9.32,11.23836287
11/04/2020 22:30,15.99246,-9.382445,18.54154932,10.44246,-0.062445,10.44264671,5.55,-9.32,10.8473453,15.95246,-9.452445,18.54264535,10.44246,-0.062445,10.44264671,5.51,-9.39,10.88724942
11/04/2020 23:00,15.20832,-9.483135,17.92269083,10.43832,-0.063135,10.43851093,4.77,-9.42,10.55884937,15.16832,-9.453135,17.8728759,10.43832,-0.063135,10.43851093,4.73,-9.39,10.51403823
11/04/2020 23:30,14.3697,-9.6321,17.29929561,10.4397,-0.0621,10.4398847,3.93,-9.57,10.34552077,14.3397,-9.6521,17.28554397,10.4397,-0.0621,10.4398847,3.9,-9.59,10.35268564
12/04/2020 00:00,13.64591,-9.63279,16.70333808,10.44591,-0.06279,10.44609871,3.2,-9.57,10.09083247,13.62591,-9.65279,16.69855617,10.44591,-0.06279,10.44609871,3.18,-9.59,10.1034895
12/04/2020 00:30,12.956935,-9.54727,16.09448754,10.426935,-0.05727,10.42709228,2.53,-9.49,9.821456104,12.936935,-9.57727,16.09622278,10.426935,-0.05727,10.42709228,2.51,-9.52,9.845328842
12/04/2020 01:00,12.492805,-9.54313,15.72073494,10.442805,-0.05313,10.44294015,2.05,-9.49,9.708892831,12.482805,-9.57313,15.7310279,10.442805,-0.05313,10.44294015,2.04,-9.52,9.736118323
12/04/2020 01:30,12.41487,-9.544855,15.6599251,10.43487,-0.054855,10.43501418,1.98,-9.49,9.694354027,12.40487,-9.574855,15.67031104,10.43487,-0.054855,10.43501418,1.97,-9.52,9.72169224
12/04/2020 02:00,12.50108,-9.545545,15.72877715,10.44108,-0.055545,10.44122774,2.06,-9.49,9.711009216,12.48108,-9.575545,15.73112901,10.44108,-0.055545,10.44122774,2.04,-9.52,9.736118323
12/04/2020 02:30,12.24039,-9.54658,15.52302603,10.44039,-0.05658,10.44054331,1.8,-9.49,9.659197689,12.22039,-9.57658,15.52574688,10.44039,-0.05658,10.44054331,1.78,-9.52,9.684978059
12/04/2020 03:00,11.857975,-9.548305,15.22437846,10.437975,-0.058305,10.43813784,1.42,-9.49,9.595650056,11.837975,-9.578305,15.22765835,10.437975,-0.058305,10.43813784,1.4,-9.52,9.622390555
12/04/2020 03:30,11.559355,-9.55003,14.99405752,10.439355,-0.06003,10.4395276,1.12,-9.49,9.555862075,11.539355,-9.58003,14.99778946,10.439355,-0.06003,10.4395276,1.1,-9.52,9.58333971
12/04/2020 04:00,11.3597,-9.55003,14.8406825,10.4397,-0.06003,10.43987259,0.92,-9.49,9.534490023,11.3497,-9.58003,14.85236227,10.4397,-0.06003,10.43987259,0.91,-9.52,9.563393749
12/04/2020 04:30,11.15832,-9.652785,14.75413039,10.43832,-0.052785,10.43845346,0.72,-9.6,9.626962138,11.13832,-9.672785,14.75211653,10.43832,-0.052785,10.43845346,0.7,-9.62,9.645434153
12/04/2020 05:00,11.080045,-9.65382,14.69570134,10.440045,-0.05382,10.44018372,0.64,-9.6,9.621309682,11.060045,-9.67382,14.69378742,10.440045,-0.05382,10.44018372,0.62,-9.62,9.639958506
12/04/2020 05:30,11.14694,-9.654855,14.74688091,10.43694,-0.054855,10.43708415,0.71,-9.6,9.626219403,11.13694,-9.674855,14.75243207,10.43694,-0.054855,10.43708415,0.7,-9.62,9.645434153
12/04/2020 06:00,11.354875,-9.663825,14.91048959,10.444875,-0.063825,10.44507,0.91,-9.6,9.643033755,11.344875,-9.683825,14.91585249,10.444875,-0.063825,10.44507,0.9,-9.62,9.662008073
12/04/2020 06:30,11.4828,-9.662445,15.00724956,10.4328,-0.062445,10.43298688,1.05,-9.6,9.657251162,11.4728,-9.682445,15.01249083,10.4328,-0.062445,10.43298688,1.04,-9.62,9.676052914
12/04/2020 07:00,11.64971,-9.641745,15.12213575,10.45971,-0.041745,10.4597933,1.19,-9.6,9.67347404,11.63971,-9.661745,15.12719952,10.45971,-0.041745,10.4597933,1.18,-9.62,9.692099876
12/04/2020 07:30,12.17595,-9.57658,15.4907922,10.52595,-0.05658,10.52610207,1.65,-9.52,9.661930449,12.16595,-9.57658,15.48293331,10.52595,-0.05658,10.52610207,1.64,-9.52,9.660227741
12/04/2020 08:00,12.69702,-9.57382,15.90196045,10.59702,-0.05382,10.59715667,2.1,-9.52,9.748866601,12.68702,-9.57382,15.89397703,10.59702,-0.05382,10.59715667,2.09,-9.52,9.746717396
12/04/2020 08:30,13.38811,-9.38899,16.35220544,10.70811,-0.04899,10.70822206,2.68,-9.34,9.716892507,13.36811,-9.39899,16.34158432,10.70811,-0.04899,10.70822206,2.66,-9.35,9.721013322
12/04/2020 09:00,14.15995,-9.24244,16.90937258,10.93995,-0.05244,10.94007568,3.22,-9.19,9.737787223,14.13995,-9.25244,16.89810143,10.93995,-0.05244,10.94007568,3.2,-9.2,9.74063653
12/04/2020 09:30,15.035555,-9.074855,17.56191639,11.115555,-0.054855,11.11569035,3.92,-9.02,9.834978393,15.005555,-9.254855,17.63006018,11.115555,-0.054855,11.11569035,3.89,-9.2,9.9885985
12/04/2020 10:00,15.75148,-9.07727,18.17982268,11.24148,-0.05727,11.24162588,4.51,-9.02,10.08466658,15.74148,-9.04727,18.15619142,11.24148,-0.05727,11.24162588,4.5,-8.99,10.05336262
12/04/2020 10:30,16.36877,-8.86865,18.61691661,11.33877,-0.05865,11.33892168,5.03,-8.81,10.14480162,16.34877,-8.88865,18.60887905,11.33877,-0.05865,11.33892168,5.01,-8.83,10.15229038
12/04/2020 11:00,17.002595,-8.210725,18.88131992,11.402595,-0.070725,11.40281434,5.6,-8.14,9.880263154,16.972595,-8.310725,18.89807215,11.402595,-0.070725,11.40281434,5.57,-8.24,9.945979087
12/04/2020 11:30,17.46839,-8.64555,19.49077176,11.26839,-0.06555,11.26858066,6.2,-8.58,10.58566956,17.45839,-8.67555,19.49514168,11.26839,-0.06555,11.26858066,6.19,-8.61,10.60415956
12/04/2020 12:00,17.860145,-8.64348,19.84173697,11.330145,-0.06348,11.33032283,6.53,-8.58,10.78226785,17.840145,-8.67348,19.83683515,11.330145,-0.06348,11.33032283,6.51,-8.61,10.79408171
12/04/2020 12:30,18.362555,-8.52003,20.24288362,11.322555,-0.06003,11.32271413,7.04,-8.46,11.00605288,18.342555,-8.56003,20.24162636,11.322555,-0.06003,11.32271413,7.02,-8.5,11.02408273
12/04/2020 13:00,18.90207,-8.509335,20.72913487,11.04207,-0.049335,11.04218021,7.86,-8.46,11.54777901,18.87207,-8.549335,20.71825656,11.04207,-0.049335,11.04218021,7.83,-8.5,11.55676858
12/04/2020 13:30,18.77414,-8.613475,20.65575669,11.04414,-0.053475,11.04426946,7.73,-8.56,11.53371146,18.74414,-8.643475,20.64103787,11.04414,-0.053475,11.04426946,7.7,-8.59,11.53594816
12/04/2020 14:00,18.22454,-8.740375,20.21207593,11.15454,-0.060375,11.15470339,7.07,-8.68,11.19496762,18.18454,-8.780375,20.19337714,11.15454,-0.060375,11.15470339,7.03,-8.72,11.20086157
12/04/2020 14:30,17.703565,-8.015205,19.43346919,11.273565,-0.065205,11.27375357,6.43,-7.95,10.2248423,17.683565,-8.045205,19.42765541,11.273565,-0.065205,11.27375357,6.41,-7.98,10.23564849
12/04/2020 15:00,17.677645,-6.68003,18.89767006,11.157645,-0.06003,11.15780648,6.52,-6.62,9.291652167,17.657645,-6.71003,18.88959845,11.157645,-0.06003,11.15780648,6.5,-6.65,9.299059092
12/04/2020 15:30,17.551405,-6.67865,18.77914224,11.091405,-0.05865,11.09156007,6.46,-6.62,9.249648642,17.591405,-6.70865,18.82720146,11.091405,-0.05865,11.09156007,6.5,-6.65,9.299059092
12/04/2020 16:00,17.45796,-7.478305,18.99224613,11.09796,-0.058305,11.09811316,6.36,-7.42,9.772717125,17.43796,-7.518305,18.98966453,11.09796,-0.058305,11.09811316,6.34,-7.46,9.790158324
12/04/2020 16:30,17.435535,-8.863475,19.55911731,11.075535,-0.053475,11.07566409,6.36,-8.81,10.86580416,17.415535,-9.013475,19.60978304,11.075535,-0.053475,11.07566409,6.34,-8.96,10.97621064
12/04/2020 17:00,17.80171,-8.86313,19.88607433,11.01171,-0.05313,11.01183817,6.79,-8.81,11.12295824,17.77171,-8.93313,19.89056279,11.01171,-0.05313,11.01183817,6.76,-8.88,11.16028673
12/04/2020 17:30,18.095135,-8.860025,20.1478027,10.965135,-0.050025,10.96524911,7.13,-8.81,11.33371078,18.065135,-8.930025,20.15178526,10.965135,-0.050025,10.96524911,7.1,-8.88,11.36945029
12/04/2020 18:00,18.21544,-8.85623,20.2542604,10.88544,-0.04623,10.88553817,7.33,-8.81,11.46058463,18.17544,-8.86623,20.22267672,10.88544,-0.04623,10.88553817,7.29,-8.82,11.4427488
12/04/2020 18:30,18.26741,-8.85761,20.3016138,10.68741,-0.04761,10.68751605,7.58,-8.81,11.62206952,18.22741,-8.86761,20.27000203,10.68741,-0.04761,10.68751605,7.54,-8.82,11.60362012
12/04/2020 19:00,18.28182,-8.862095,20.31653687,10.54182,-0.052095,10.54194872,7.74,-8.81,11.72704993,18.24182,-8.872095,20.28492215,10.54182,-0.052095,10.54194872,7.7,-8.82,11.70821934
12/04/2020 19:30,18.078685,-9.027945,20.20748976,10.478685,-0.027945,10.47872226,7.6,-9,11.77964346,18.038685,-9.067945,20.18964544,10.478685,-0.027945,10.47872226,7.56,-9.04,11.78453224
12/04/2020 20:00,17.731755,-9.16209,19.95893355,10.411755,-0.04209,10.41184008,7.32,-9.12,11.69430631,17.681755,-9.18209,19.92373551,10.411755,-0.04209,10.41184008,7.27,-9.14,11.67871996
12/04/2020 20:30,17.84246,-9.066235,20.01374517,10.44246,-0.056235,10.44261142,7.4,-9.01,11.65933532,17.81246,-9.076235,19.99154254,10.44246,-0.056235,10.44261142,7.37,-9.02,11.64805992
12/04/2020 21:00,17.6997,-9.219685,19.95700307,10.4397,-0.059685,10.43987061,7.26,-9.16,11.68816495,17.6797,-9.239685,19.94852303,10.4397,-0.059685,10.43987061,7.24,-9.18,11.69144987
12/04/2020 21:30,17.15246,-9.405205,19.56181907,10.44246,-0.065205,10.44266358,6.71,-9.34,11.50042173,17.12246,-9.415205,19.54033576,10.44246,-0.065205,10.44266358,6.68,-9.35,11.49107915
12/04/2020 22:00,16.378995,-9.50038,18.93485404,10.408995,-0.07038,10.40923293,5.97,-9.43,11.16090498,16.348995,-9.53038,18.92400012,10.408995,-0.07038,10.40923293,5.94,-9.46,11.170282
12/04/2020 22:30,15.754865,-9.578655,18.43817786,10.424865,-0.068655,10.42509107,5.33,-9.51,10.90178884,15.754865,-9.118655,18.20345133,10.424865,-0.068655,10.42509107,5.33,-9.05,10.5029234
12/04/2020 23:00,14.99591,-9.39072,17.69358468,10.44591,-0.06072,10.44608648,4.55,-9.33,10.38033718,14.96591,-9.43072,17.6894585,10.44591,-0.06072,10.44608648,4.52,-9.37,10.40323507
12/04/2020 23:30,14.180045,-9.43968,17.03470677,10.440045,-0.04968,10.4401632,3.74,-9.39,10.10740817,14.160045,-9.41968,17.00697638,10.440045,-0.04968,10.4401632,3.72,-9.37,10.08143343
13/04/2020 00:00,13.52384,-9.523475,16.54058114,10.44384,-0.053475,10.4439769,3.08,-9.47,9.958277964,13.50384,-9.543475,16.53576759,10.44384,-0.053475,10.4439769,3.06,-9.49,9.971143365
13/04/2020 00:30,12.960735,-9.524165,16.08385435,10.440735,-0.054165,10.4408755,2.52,-9.47,9.799556112,12.950735,-9.544165,16.08765435,10.440735,-0.054165,10.4408755,2.51,-9.49,9.816323141
13/04/2020 01:00,12.46798,-9.594165,15.73208592,10.44798,-0.054165,10.4481204,2.02,-9.54,9.751512703,12.43798,-9.544165,15.6778325,10.44798,-0.054165,10.4481204,1.99,-9.49,9.696401394
13/04/2020 01:30,12.45901,-9.595545,15.72581998,10.43901,-0.055545,10.43915777,2.02,-9.54,9.751512703,12.42901,-9.545545,15.67155764,10.43901,-0.055545,10.43915777,1.99,-9.49,9.696401394
13/04/2020 02:00,12.58177,-9.59934,15.82555733,10.44177,-0.05934,10.44193861,2.14,-9.54,9.777075227,12.56177,-9.54934,15.77935233,10.44177,-0.05934,10.44193861,2.12,-9.49,9.723913821
13/04/2020 02:30,12.36073,-9.68796,15.70491054,10.43073,-0.05796,10.43089103,1.93,-9.63,9.821496831,12.34073,-9.70796,15.70153191,10.43073,-0.05796,10.43089103,1.91,-9.65,9.837204888
13/04/2020 03:00,11.97143,-9.60451,15.348021,10.45143,-0.05451,10.45157215,1.52,-9.55,9.670206823,11.96143,-9.62451,15.35275221,10.45143,-0.05451,10.45157215,1.51,-9.57,9.68839512
13/04/2020 03:30,11.66901,-9.60382,15.11288037,10.43901,-0.05382,10.43914874,1.23,-9.55,9.628883632,11.64901,-9.62382,15.11017357,10.43901,-0.05382,10.43914874,1.21,-9.57,9.646190958
13/04/2020 04:00,11.52522,-9.676235,15.04859528,10.44522,-0.056235,10.44537138,1.08,-9.62,9.680433875,11.50522,-9.696235,15.04616431,10.44522,-0.056235,10.44537138,1.06,-9.64,9.698102907
13/04/2020 04:30,11.427975,-9.750375,15.02226432,10.437975,-0.060375,10.43814961,0.99,-9.69,9.740441468,11.417975,-9.770375,15.02765387,10.437975,-0.060375,10.43814961,0.98,-9.71,9.75932887
13/04/2020 05:00,11.374875,-9.68865,14.94181114,10.444875,-0.05865,10.44503966,0.93,-9.63,9.674802324,11.354875,-9.76865,14.97864176,10.444875,-0.05865,10.44503966,0.91,-9.71,9.752548385
13/04/2020 05:30,11.617975,-9.624855,15.08692072,10.437975,-0.054855,10.43811914,1.18,-9.57,9.642473749,11.607975,-9.634855,15.0856062,10.437975,-0.054855,10.43811914,1.17,-9.58,9.651181275
13/04/2020 06:00,11.77453,-9.629685,15.21086421,10.44453,-0.059685,10.44470053,1.33,-9.57,9.661977023,11.75453,-9.639685,15.20172696,10.44453,-0.059685,10.44470053,1.31,-9.58,9.669151979
13/04/2020 06:30,12.166255,-9.48072,15.42406602,10.446255,-0.06072,10.44643147,1.72,-9.42,9.57574018,12.146255,-9.50072,15.4206093,10.446255,-0.06072,10.44643147,1.7,-9.44,9.591850708
13/04/2020 07:00,12.429015,-9.47727,15.63006911,10.449015,-0.05727,10.44917194,1.98,-9.42,9.625840223,12.419015,-9.49727,15.63425953,10.449015,-0.05727,10.44917194,1.97,-9.44,9.643365595
13/04/2020 07:30,12.96594,-9.463815,16.05239529,10.50594,-0.043815,10.50603136,2.46,-9.42,9.7359129,12.94594,-9.483815,16.04805625,10.50594,-0.043815,10.50603136,2.44,-9.44,9.750241023
13/04/2020 08:00,13.67767,-9.458295,16.62943177,10.51767,-0.038295,10.51773972,3.16,-9.42,9.935894524,13.66767,-9.478295,16.63259689,10.51767,-0.038295,10.51773972,3.15,-9.44,9.951688299
13/04/2020 08:30,14.460125,-9.33692,17.21259103,10.600125,-0.04692,10.60022884,3.86,-9.29,10.06000497,14.440125,-9.34692,17.20122448,10.600125,-0.04692,10.60022884,3.84,-9.3,10.06159033
13/04/2020 09:00,15.04567,-9.19899,17.63501071,10.65567,-0.04899,10.65578262,4.39,-9.15,10.14862552,15.02567,-9.21899,17.62840139,10.65567,-0.04899,10.65578262,4.37,-9.17,10.15804115
13/04/2020 09:30,15.935355,-9.002095,18.30227454,10.715355,-0.052095,10.71548163,5.22,-8.95,10.36102794,15.885355,-9.712095,18.61905725,10.715355,-0.052095,10.71548163,5.17,-9.66,10.9564821
13/04/2020 10:00,16.646085,-9.09106,18.96680041,10.796085,-0.05106,10.79620574,5.85,-9.04,10.76773421,16.626085,-9.12106,18.96366098,10.796085,-0.05106,10.79620574,5.83,-9.07,10.78210555
13/04/2020 10:30,17.015125,-9.089335,19.29068401,10.945125,-0.049335,10.94523619,6.07,-9.04,10.88882455,16.995125,-9.119335,19.28721194,10.945125,-0.049335,10.94523619,6.05,-9.07,10.90263271
13/04/2020 11:00,17.4504,-8.93589,19.60526945,11.1504,-0.05589,11.15054007,6.3,-8.88,10.8878097,17.4304,-8.94589,19.59203389,11.1504,-0.05589,11.15054007,6.28,-8.89,10.88441546
13/04/2020 11:30,17.53552,-8.856925,19.64534505,11.04552,-0.056925,11.04566669,6.49,-8.8,10.93435412,17.52552,-8.946925,19.6771776,11.04552,-0.056925,11.04566669,6.48,-8.89,11.00102268
13/04/2020 12:00,17.57185,-8.874175,19.68555039,11.29185,-0.074175,11.29209362,6.28,-8.8,10.8110314,17.55185,-8.864175,19.6631899,11.29185,-0.074175,11.29209362,6.26,-8.79,10.79127889
13/04/2020 12:30,17.914945,-7.395555,19.38142121,11.274945,-0.075555,11.27519815,6.64,-7.32,9.88291455,17.894945,-7.425555,19.37441415,11.274945,-0.075555,11.27519815,6.62,-7.35,9.891759196
13/04/2020 13:00,17.79586,-10.72488,20.77776899,11.72586,-0.10488,11.72632903,6.07,-10.62,12.23230559,18.08586,-4.74488,18.69792016,11.72586,-0.10488,11.72632903,6.36,-4.64,7.872686962
13/04/2020 13:30,17.57075,-11.39488,20.94217147,11.85075,-0.10488,11.85121409,5.72,-11.29,12.65632253,17.89075,-4.58488,18.4688944,11.85075,-0.10488,11.85121409,6.04,-4.48,7.520106382
13/04/2020 14:00,17.177295,-7.22005,18.63299722,9.767295,-0.10005,9.767807411,7.41,-7.12,10.2763077,16.997295,-10.06005,19.75126941,9.767295,-0.10005,9.767807411,7.23,-9.96,12.30749771
13/04/2020 14:30,17.037945,-9.099705,19.3156983,11.757945,-0.099705,11.75836773,5.28,-9,10.4344813,17.017945,-9.129705,19.31222321,11.757945,-0.099705,11.75836773,5.26,-9.03,10.45028708
13/04/2020 15:00,16.794495,-9.200395,19.14947337,11.754495,-0.100395,11.75492373,5.04,-9.1,10.40248047,16.774495,-9.220395,19.14156123,11.754495,-0.100395,11.75492373,5.02,-9.12,10.4103218
13/04/2020 15:30,16.833425,-7.19315,18.30588988,11.683425,-0.09315,11.68379633,5.15,-7.1,8.771117375,16.813425,-7.21315,18.29537628,11.683425,-0.09315,11.68379633,5.13,-7.12,8.775608241
13/04/2020 16:00,16.87647,-7.005905,18.27287456,11.56647,-0.085905,11.56678901,5.31,-6.92,8.722528303,16.85647,-7.005905,18.25440456,11.56647,-0.085905,11.56678901,5.29,-6.92,8.710367386
13/04/2020 16:30,16.939525,-11.17314,20.29252485,11.469525,-0.07314,11.4697582,5.47,-11.1,12.37460706,17.239525,-4.80314,17.8961274,11.469525,-0.07314,11.4697582,5.77,-4.73,7.460951682
13/04/2020 17:00,17.68566,-9.457275,20.05548853,11.32566,-0.067275,11.32585981,6.36,-9.39,11.34115074,17.78566,-7.207275,19.19047979,11.32566,-0.067275,11.32585981,6.46,-7.14,9.628665536
13/04/2020 17:30,18.561785,-9.03003,20.64173695,11.161785,-0.06003,11.16194642,7.4,-8.97,11.62845218,18.551785,-9.06003,20.64589233,11.161785,-0.06003,11.16194642,7.39,-9,11.64526084
13/04/2020 18:00,19.27824,-7.922785,20.84276996,10.96824,-0.052785,10.96836701,8.31,-7.87,11.44521734,19.24824,-8.202785,20.92320303,10.96824,-0.052785,10.96836701,8.28,-8.15,11.61812808
13/04/2020 18:30,19.812975,-6.86382,20.96821412,10.782975,-0.05382,10.78310931,9.03,-6.81,11.31003979,19.802975,-6.89382,20.96860923,10.782975,-0.05382,10.78310931,9.02,-6.84,11.32015901
13/04/2020 19:00,19.644615,-6.94106,20.83480771,10.614615,-0.05106,10.61473781,9.03,-6.89,11.35838897,19.634615,-6.97106,20.83539737,10.614615,-0.05106,10.61473781,9.02,-6.92,11.36867626
13/04/2020 19:30,19.42042,-7.680705,20.88410741,10.50042,-0.030705,10.50046489,8.92,-7.65,11.75112335,19.40042,-7.700705,20.87288082,10.50042,-0.030705,10.50046489,8.9,-7.67,11.7489957
13/04/2020 20:00,18.795225,-9.189675,20.92153459,10.455225,-0.039675,10.45530028,8.34,-9.15,12.3805533,18.765225,-9.229675,20.91221102,10.455225,-0.039675,10.45530028,8.31,-9.19,12.39000404
13/04/2020 20:30,18.976255,-9.21417,21.09500374,10.446255,-0.06417,10.44645209,8.53,-9.15,12.50933252,18.946255,-9.25417,21.08554578,10.446255,-0.06417,10.44645209,8.5,-9.19,12.51823071
13/04/2020 21:00,18.973495,-9.306585,21.13305555,10.443495,-0.066585,10.44370726,8.53,-9.24,12.57531312,18.943495,-9.356585,21.12822013,10.443495,-0.066585,10.44370726,8.5,-9.29,12.59182671
13/04/2020 21:30,18.43591,-8.429,20.27142863,10.44591,-0.069,10.44613789,7.99,-8.36,11.56415583,18.41591,-8.459,20.26574504,10.44591,-0.069,10.44613789,7.97,-8.39,11.57207846
13/04/2020 22:00,17.615565,-7.506585,19.1482884,10.445565,-0.066585,10.44577722,7.17,-7.44,10.33259406,17.595565,-7.536585,19.14168282,10.445565,-0.066585,10.44577722,7.15,-7.47,10.34037717
13/04/2020 22:30,16.81522,-7.826585,18.54742722,10.44522,-0.066585,10.44543223,6.37,-7.76,10.03964641,16.78522,-7.846585,18.52869414,10.44522,-0.066585,10.44543223,6.34,-7.78,10.03613471
13/04/2020 23:00,15.653495,-9.701755,18.41618733,10.443495,-0.061755,10.44367758,5.21,-9.64,10.95781456,15.643495,-9.721755,18.41823705,10.443495,-0.061755,10.44367758,5.2,-9.66,10.97066999
13/04/2020 23:30,14.75729,-9.8421,17.73822259,10.44729,-0.0621,10.44747456,4.31,-9.78,10.68758626,14.73729,-9.8621,17.73270236,10.44729,-0.0621,10.44747456,4.29,-9.8,10.69785493
14/04/2020 00:00,13.83143,-9.6152,16.84519299,10.45143,-0.0552,10.45157577,3.38,-9.56,10.1399211,13.82143,-9.6452,16.85413333,10.45143,-0.0552,10.45157577,3.37,-9.59,10.16489056
14/04/2020 00:30,13.243495,-9.684855,16.40690636,10.443495,-0.054855,10.44363906,2.8,-9.63,10.02880352,13.223495,-9.704855,16.40259219,10.443495,-0.054855,10.44363906,2.78,-9.65,10.04245488
14/04/2020 01:00,12.775565,-9.76727,16.08149944,10.445565,-0.05727,10.445722,2.33,-9.71,9.985639689,12.765565,-9.78727,16.08571739,10.445565,-0.05727,10.445722,2.32,-9.73,10.00276462
14/04/2020 01:30,12.77453,-9.76796,16.08109633,10.44453,-0.05796,10.44469082,2.33,-9.71,9.985639689,12.76453,-9.78796,16.08531588,10.44453,-0.05796,10.44469082,2.32,-9.73,10.00276462
14/04/2020 02:00,12.863845,-9.76451,16.15005151,10.453845,-0.05451,10.45398712,2.41,-9.71,10.00460894,12.843845,-9.78451,16.14623765,10.453845,-0.05451,10.45398712,2.39,-9.73,10.01923151
14/04/2020 02:30,12.84901,-9.767615,16.1401165,10.43901,-0.057615,10.43916899,2.41,-9.71,10.00460894,12.82901,-9.787615,16.13632254,10.43901,-0.057615,10.43916899,2.39,-9.73,10.01923151
14/04/2020 03:00,12.36165,-9.766235,15.75403875,10.20165,-0.056235,10.20180499,2.16,-9.71,9.94734638,12.35165,-9.786235,15.75860569,10.20165,-0.056235,10.20180499,2.15,-9.73,9.964707723
14/04/2020 03:30,12.166605,-9.76865,15.60297408,10.456605,-0.05865,10.45676948,1.71,-9.71,9.85942189,12.156605,-9.78865,15.60771328,10.456605,-0.05865,10.45676948,1.7,-9.73,9.877393381
14/04/2020 04:00,11.873845,-10.48244,15.83886812,10.453845,-0.05244,10.45397653,1.42,-10.43,10.52621964,11.863845,-10.62244,15.92441678,10.453845,-0.05244,10.45397653,1.41,-10.57,10.66362978
14/04/2020 04:30,11.86108,-9.978305,15.50005772,10.44108,-0.058305,10.44124279,1.42,-9.92,10.0211177,11.85108,-9.988305,15.49884944,10.44108,-0.058305,10.44124279,1.41,-9.93,10.02960617
14/04/2020 05:00,11.953155,-9.98279,15.57350348,10.453155,-0.06279,10.45334358,1.5,-9.92,10.03276632,11.933155,-9.99279,15.56457646,10.453155,-0.06279,10.45334358,1.48,-9.93,10.03968625
14/04/2020 05:30,12.183495,-9.97934,15.74880241,10.443495,-0.05934,10.44366358,1.74,-9.92,10.07144478,12.173495,-9.98934,15.74740913,10.443495,-0.05934,10.44366358,1.73,-9.93,10.0795734
14/04/2020 06:00,12.37246,-9.900375,15.84598345,10.44246,-0.060375,10.44263453,1.93,-9.84,10.02748722,12.36246,-9.990375,15.89459059,10.44246,-0.060375,10.44263453,1.92,-9.93,10.11391616
14/04/2020 06:30,12.79074,-9.7652,16.09230129,10.45074,-0.0552,10.45088578,2.34,-9.71,9.987977773,12.79074,-9.7852,16.10444562,10.45074,-0.0552,10.45088578,2.34,-9.73,10.00742225
14/04/2020 07:00,13.44109,-9.672775,16.55975473,10.46109,-0.032775,10.46114134,2.98,-9.64,10.09009415,13.43109,-9.762775,16.60439563,10.46109,-0.032775,10.46114134,2.97,-9.73,10.17319026
