Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/04/2020 07:30,14.36491,-9.685885,17.3253285,10.51491,-0.045885,10.51501012,3.85,-9.64,10.3803709,14.35491,-9.645885,17.29469683,10.51491,-0.045885,10.51501012,3.84,-9.6,10.33951643
14/04/2020 08:00,15.23118,-9.433815,17.91607406,10.64118,-0.043815,10.6412702,4.59,-9.39,10.45180367,15.21118,-9.453815,17.90962353,10.64118,-0.043815,10.6412702,4.57,-9.41,10.46102289
14/04/2020 08:30,16.295395,-9.22692,18.72634377,10.795395,-0.04692,10.79549696,5.5,-9.18,10.70151391,16.275395,-9.23692,18.7138765,10.795395,-0.04692,10.79549696,5.48,-9.19,10.69983645
14/04/2020 09:00,16.853765,-9.164855,19.18447189,10.983765,-0.054855,10.98390198,5.87,-9.11,10.83738898,16.833765,-9.184855,19.17647531,10.983765,-0.054855,10.98390198,5.85,-9.13,10.84340352
14/04/2020 09:30,17.33524,-8.90589,19.48911036,11.17524,-0.05589,11.17537976,6.16,-8.85,10.78276866,17.31524,-8.92589,19.48047865,11.17524,-0.05589,11.17537976,6.14,-8.87,10.78779403
14/04/2020 10:00,17.53599,-8.79865,19.61956134,11.29599,-0.05865,11.29614226,6.24,-8.74,10.73895712,17.51599,-8.82865,19.61517184,11.29599,-0.05865,11.29614226,6.22,-8.77,10.7518045
14/04/2020 10:30,17.708835,-8.91038,19.82416981,11.468835,-0.07038,11.46905095,6.24,-8.84,10.82049906,17.688835,-8.84038,19.77491346,11.468835,-0.07038,11.46905095,6.22,-8.77,10.7518045
14/04/2020 11:00,17.828895,-8.784865,19.87569747,11.588895,-0.074865,11.58913681,6.24,-8.71,10.71455552,17.808895,-8.844865,19.88437522,11.588895,-0.074865,11.58913681,6.22,-8.77,10.7518045
14/04/2020 11:30,17.81653,-8.789695,19.86674305,11.68653,-0.079695,11.68680173,6.13,-8.71,10.65086851,17.79653,-8.849695,19.87545173,11.68653,-0.079695,11.68680173,6.11,-8.77,10.68854527
14/04/2020 12:00,17.79174,-8.793145,19.84604271,11.76174,-0.083145,11.76203388,6.03,-8.71,10.59363016,17.76174,-8.853145,19.84584552,11.76174,-0.083145,11.76203388,6,-8.77,10.62604818
14/04/2020 12:30,18.22944,-8.77003,20.22933288,11.98944,-0.06003,11.98959028,6.24,-8.71,10.71455552,18.19944,-8.83003,20.22842174,11.98944,-0.06003,11.98959028,6.21,-8.77,10.74602252
14/04/2020 13:00,18.39642,-8.75071,20.37162719,12.15642,-0.04071,12.15648817,6.24,-8.71,10.71455552,18.36642,-8.70071,20.32308387,12.15642,-0.04071,12.15648817,6.21,-8.66,10.65643937
14/04/2020 13:30,18.07074,-8.79349,20.09669402,11.83074,-0.08349,11.83103459,6.24,-8.71,10.71455552,18.04074,-8.85349,20.09608382,11.83074,-0.08349,11.83103459,6.21,-8.77,10.74602252
14/04/2020 14:00,17.675905,-8.88625,19.78390903,11.815905,-0.08625,11.81621979,5.86,-8.8,10.5725872,17.655905,-8.85625,19.75257313,11.815905,-0.08625,11.81621979,5.84,-8.77,10.53653169
14/04/2020 14:30,17.27761,-9.01832,19.48963578,11.77761,-0.08832,11.77794115,5.5,-8.93,10.48784535,17.26761,-9.01832,19.48077131,11.77761,-0.08832,11.77794115,5.49,-8.93,10.48260464
14/04/2020 15:00,17.22241,-9.021425,19.44215819,11.72241,-0.091425,11.72276651,5.5,-8.93,10.48784535,17.21241,-9.021425,19.43330047,11.72241,-0.091425,11.72276651,5.49,-8.93,10.48260464
14/04/2020 15:30,16.91478,-9.08728,19.20126142,11.63478,-0.07728,11.63503665,5.28,-9.01,10.44310777,16.90478,-9.08728,19.1924528,11.63478,-0.07728,11.63503665,5.27,-9.01,10.43805537
14/04/2020 16:00,16.83612,-9.199345,19.18548631,11.55612,-0.069345,11.55632806,5.28,-9.13,10.54681469,16.82612,-9.209345,19.18151062,11.55612,-0.069345,11.55632806,5.27,-9.14,10.55047392
14/04/2020 16:30,17.185375,-9.1921,19.48927439,11.445375,-0.0621,11.44554347,5.74,-9.13,10.78445641,17.165375,-9.2021,19.47636371,11.445375,-0.0621,11.44554347,5.72,-9.14,10.78230031
14/04/2020 17:00,18.029785,-9.03934,20.16885755,11.299785,-0.05934,11.29994081,6.73,-8.98,11.22200071,17.999785,-9.09934,20.16904183,11.299785,-0.05934,11.29994081,6.7,-9.04,11.25218201
14/04/2020 17:30,18.95557,-7.12313,20.24975592,11.14557,-0.05313,11.14569663,7.81,-7.07,10.53475201,18.92557,-7.13313,20.2252007,11.14557,-0.05313,11.14569663,7.78,-7.08,10.51925853
14/04/2020 18:00,19.605825,-6.926575,20.79340797,10.965825,-0.046575,10.96592391,8.64,-6.88,11.04463671,19.575825,-6.936575,20.7684616,10.965825,-0.046575,10.96592391,8.61,-6.89,11.02742944
14/04/2020 18:30,19.9847,-7.3352,21.28833937,10.7847,-0.0552,10.78484127,9.2,-7.28,11.73193931,19.9547,-7.3552,21.2670877,10.7847,-0.0552,10.78484127,9.17,-7.3,11.72087454
14/04/2020 19:00,20.07289,-6.804165,21.19475346,10.61289,-0.054165,10.61302822,9.46,-6.75,11.6212779,20.04289,-6.814165,21.16956032,10.61289,-0.054165,10.61302822,9.43,-6.76,11.60269365
14/04/2020 19:30,19.85663,-6.96036,21.04120639,10.50663,-0.03036,10.50667386,9.35,-6.93,11.63818714,19.83663,-6.98036,21.02896373,10.50663,-0.03036,10.50667386,9.33,-6.95,11.63406206
14/04/2020 20:00,19.478675,-6.96726,20.68723016,10.458675,-0.03726,10.45874137,9.02,-6.93,11.37476593,19.458675,-6.98726,20.67515018,10.458675,-0.03726,10.45874137,9,-6.95,11.37112571
14/04/2020 20:30,19.41005,-7.080375,20.66111689,10.45005,-0.060375,10.45022441,8.96,-7.02,11.38253047,19.38005,-7.100375,20.63980773,10.45005,-0.060375,10.45022441,8.93,-7.04,11.3713016
14/04/2020 21:00,19.408325,-7.584515,20.83765695,10.448325,-0.064515,10.44852418,8.96,-7.52,11.6975211,19.378325,-7.544515,20.79517219,10.448325,-0.064515,10.44852418,8.93,-7.48,11.64883256
14/04/2020 21:30,18.587635,-9.30348,20.7859307,10.447635,-0.06348,10.44782785,8.14,-9.24,12.31410573,18.557635,-9.31348,20.76359137,10.447635,-0.06348,10.44782785,8.11,-9.25,12.30181287
14/04/2020 22:00,17.627285,-9.49417,20.02149946,10.437285,-0.06417,10.43748226,7.19,-9.43,11.85837257,17.607285,-9.50417,20.00864144,10.437285,-0.06417,10.43748226,7.17,-9.44,11.85421866
14/04/2020 22:30,16.69005,-9.54796,19.22813847,10.45005,-0.05796,10.45021073,6.24,-9.49,11.35771544,16.67005,-9.56796,19.22072906,10.45005,-0.05796,10.45021073,6.22,-9.51,11.36347218
14/04/2020 23:00,15.712785,-10.34072,18.81015956,10.402785,-0.06072,10.40296221,5.31,-10.28,11.57041486,15.822785,-7.48072,17.50204836,10.402785,-0.06072,10.40296221,5.42,-7.42,9.18873223
14/04/2020 23:30,14.59419,-9.472095,17.3985909,10.45419,-0.052095,10.4543198,4.14,-9.42,10.28960641,14.58419,-9.482095,17.39565243,10.45419,-0.052095,10.4543198,4.13,-9.43,10.29474623
15/04/2020 00:00,13.836945,-9.554165,16.81496702,10.446945,-0.054165,10.44708542,3.39,-9.5,10.0867289,13.826945,-9.564165,16.81242577,10.446945,-0.054165,10.44708542,3.38,-9.51,10.09279446
15/04/2020 00:30,13.25177,-9.8952,16.53857283,10.44177,-0.0552,10.44191591,2.81,-9.84,10.23336211,13.23177,-9.8952,16.52255187,10.44177,-0.0552,10.44191591,2.79,-9.84,10.22788835
15/04/2020 01:00,12.80177,-9.97934,16.23183729,10.44177,-0.05934,10.44193861,2.36,-9.92,10.19686226,12.80177,-9.97934,16.23183729,10.44177,-0.05934,10.44193861,2.36,-9.92,10.19686226
15/04/2020 01:30,12.647295,-9.97727,16.1090033,10.457295,-0.05727,10.45745182,2.19,-9.92,10.15886313,12.627295,-9.97727,16.09330593,10.457295,-0.05727,10.45745182,2.17,-9.92,10.1545704
15/04/2020 02:00,12.8866,-9.97865,16.29840223,10.4466,-0.05865,10.44676464,2.44,-9.92,10.21567423,12.8666,-9.97865,16.28259351,10.4466,-0.05865,10.44676464,2.42,-9.92,10.21091573
15/04/2020 02:30,12.79143,-9.98072,16.22453245,10.45143,-0.06072,10.45160638,2.34,-9.92,10.19225196,12.78143,-9.98072,16.21664961,10.45143,-0.06072,10.45160638,2.33,-9.92,10.18996075
15/04/2020 03:00,12.45418,-9.982445,15.96107163,10.43418,-0.062445,10.43436685,2.02,-9.92,10.12357644,12.45418,-9.982445,15.96107163,10.43418,-0.062445,10.43436685,2.02,-9.92,10.12357644
15/04/2020 03:30,12.253845,-9.50279,15.50676417,10.453845,-0.06279,10.45403357,1.8,-9.44,9.610078043,12.243845,-9.49279,15.49273386,10.453845,-0.06279,10.45403357,1.79,-9.43,9.598385281
15/04/2020 04:00,12.04522,-7.891755,14.40024728,10.44522,-0.061755,10.44540255,1.6,-7.83,7.99180205,12.05522,-7.871755,14.39766842,10.44522,-0.061755,10.44540255,1.61,-7.81,7.974220965
15/04/2020 04:30,11.85384,-9.32796,15.08391065,10.44384,-0.05796,10.44400083,1.41,-9.27,9.37661986,11.85384,-9.14796,14.97326601,10.44384,-0.05796,10.44400083,1.41,-9.09,9.198706431
15/04/2020 05:00,11.852805,-9.796925,15.37753965,10.442805,-0.056925,10.44296015,1.41,-9.74,9.841529353,11.852805,-9.796925,15.37753965,10.442805,-0.056925,10.44296015,1.41,-9.74,9.841529353
15/04/2020 05:30,12.08074,-9.796925,15.55390685,10.45074,-0.056925,10.45089503,1.63,-9.74,9.875449357,12.08074,-9.796925,15.55390685,10.45074,-0.056925,10.45089503,1.63,-9.74,9.875449357
15/04/2020 06:00,12.323845,-9.79727,15.7436862,10.453845,-0.05727,10.45400187,1.87,-9.74,9.91788788,12.323845,-9.72727,15.70022093,10.453845,-0.05727,10.45400187,1.87,-9.67,9.849152248
15/04/2020 06:30,12.810045,-9.6352,16.02917128,10.440045,-0.0552,10.44019093,2.37,-9.58,9.868804386,12.810045,-9.6252,16.02316223,10.440045,-0.0552,10.44019093,2.37,-9.57,9.859097322
15/04/2020 07:00,13.29454,-9.61381,16.40640535,10.46454,-0.03381,10.46459462,2.83,-9.58,9.989259232,13.29454,-9.60381,16.40054756,10.46454,-0.03381,10.46459462,2.83,-9.57,9.979669333
15/04/2020 07:30,14.247305,-9.442775,17.09244568,10.477305,-0.032775,10.47735626,3.77,-9.41,10.13711004,14.237305,-9.442775,17.08411114,10.477305,-0.032775,10.47735626,3.76,-9.41,10.13339528
15/04/2020 08:00,15.110815,-10.002435,18.12140822,10.600815,-0.042435,10.60089993,4.51,-9.96,10.9335127,15.080815,-10.242435,18.23015238,10.600815,-0.042435,10.60089993,4.48,-10.2,11.14048473
15/04/2020 08:30,16.11159,-9.25071,18.5784544,10.77159,-0.04071,10.77166693,5.34,-9.21,10.64611197,16.10159,-9.25071,18.56978288,10.77159,-0.04071,10.77166693,5.33,-9.21,10.64109957
15/04/2020 09:00,16.700305,-9.08968,19.01374423,10.960305,-0.04968,10.96041759,5.74,-9.04,10.70837056,16.690305,-9.09968,19.00974637,10.960305,-0.04968,10.96041759,5.73,-9.05,10.71146115
15/04/2020 09:30,17.338355,-8.93451,19.50497432,11.198355,-0.05451,11.19848767,6.14,-8.88,10.79601778,17.318355,-8.93451,19.48719808,11.198355,-0.05451,11.19848767,6.12,-8.88,10.78465577
15/04/2020 10:00,17.50706,-8.79658,19.5927785,11.36706,-0.05658,11.36720081,6.14,-8.74,10.68116099,17.48706,-8.80658,19.57940547,11.36706,-0.05658,11.36720081,6.12,-8.75,10.67786964
15/04/2020 10:30,17.64644,-8.80348,19.72049961,11.50644,-0.06348,11.50661511,6.14,-8.74,10.68116099,17.62644,-8.81348,19.7070753,11.50644,-0.06348,11.50661511,6.12,-8.75,10.67786964
15/04/2020 11:00,17.752355,-8.60452,19.72774372,11.612355,-0.07452,11.61259411,6.14,-8.53,10.51001903,17.732355,-8.61452,19.71411598,11.612355,-0.07452,11.61259411,6.12,-8.54,10.50647419
15/04/2020 11:30,17.833775,-8.60866,19.80284216,11.693775,-0.07866,11.69403956,6.14,-8.53,10.51001903,17.813775,-8.61866,19.78918593,11.693775,-0.07866,11.69403956,6.12,-8.54,10.50647419
15/04/2020 12:00,17.71931,-8.610385,19.70057554,11.72931,-0.080385,11.72958545,5.99,-8.53,10.42309935,17.69931,-8.620385,19.68696554,11.72931,-0.080385,11.72958545,5.97,-8.54,10.41981286
15/04/2020 12:30,18.077925,-8.541075,19.99403247,11.717925,-0.081075,11.71820547,6.36,-8.46,10.5840068,18.057925,-8.551075,19.9802287,11.717925,-0.081075,11.71820547,6.34,-8.47,10.58000473
15/04/2020 13:00,18.10177,-8.554185,20.02119273,11.82177,-0.094185,11.82214518,6.28,-8.46,10.53612832,18.07177,-8.564185,19.99835332,11.82177,-0.094185,11.82214518,6.25,-8.47,10.52631939
15/04/2020 13:30,17.895545,-8.65315,19.87781517,11.785545,-0.09315,11.78591311,6.11,-8.56,10.51692446,17.875545,-8.67315,19.86853392,11.785545,-0.09315,11.78591311,6.09,-8.58,10.5216206
15/04/2020 14:00,17.447595,-8.890735,19.58223021,11.747595,-0.090735,11.7479454,5.7,-8.8,10.48475083,17.427595,-8.900735,19.56895886,11.747595,-0.090735,11.7479454,5.68,-8.81,10.4822946
15/04/2020 14:30,17.11967,-7.815225,18.81916158,11.75967,-0.105225,11.76014076,5.36,-7.71,9.390085197,17.08967,-7.825225,18.79603594,11.75967,-0.105225,11.76014076,5.33,-7.72,9.381220603
15/04/2020 15:00,16.963775,-6.79522,18.27415325,11.693775,-0.09522,11.69416267,5.27,-6.7,8.524253633,16.933775,-6.78522,18.24258606,11.693775,-0.09522,11.69416267,5.24,-6.69,8.497864438
15/04/2020 15:30,16.813055,-6.958665,18.19620392,11.633055,-0.088665,11.63339289,5.18,-6.87,8.604028126,16.793055,-6.948665,18.17390001,11.633055,-0.088665,11.63339289,5.16,-6.86,8.584008388
15/04/2020 16:00,16.824025,-6.946935,18.20186043,11.504025,-0.076935,11.50428225,5.32,-6.87,8.689033318,16.804025,-6.936935,18.17955784,11.504025,-0.076935,11.50428225,5.3,-6.86,8.668886895
15/04/2020 16:30,16.84226,-11.139345,20.19273951,11.42226,-0.069345,11.4224705,5.42,-11.07,12.32563589,17.13226,-4.689345,17.76244041,11.42226,-0.069345,11.4224705,5.71,-4.62,7.344964261
15/04/2020 17:00,17.585645,-11.410375,20.96310015,11.295645,-0.060375,11.29580635,6.29,-11.35,12.97638625,17.925645,-4.360375,18.44835003,11.295645,-0.060375,11.29580635,6.63,-4.3,7.902335098
15/04/2020 17:30,18.331425,-11.069335,21.41427841,11.131425,-0.049335,11.13153433,7.2,-11.02,13.16360133,18.681425,-4.559335,19.22974716,11.131425,-0.049335,11.13153433,7.55,-4.51,8.794464168
15/04/2020 18:00,19.0741,-8.86037,21.03158214,10.9641,-0.05037,10.9642157,8.11,-8.81,11.9744812,19.0441,-8.86037,21.00437815,10.9641,-0.05037,10.9642157,8.08,-8.81,11.95418337
15/04/2020 18:30,19.438145,-8.857265,21.3610071,10.778145,-0.047265,10.77824863,8.66,-8.81,12.35361081,19.408145,-8.927265,21.36286855,10.778145,-0.047265,10.77824863,8.63,-8.88,12.38270164
15/04/2020 19:00,19.533235,-8.85071,21.44486738,10.613235,-0.04071,10.61331308,8.92,-8.81,12.53724451,19.513235,-8.84071,21.42252304,10.613235,-0.04071,10.61331308,8.9,-8.8,12.51598977
15/04/2020 19:30,19.24008,-8.9307,21.21174394,10.51008,-0.0207,10.51010038,8.73,-8.91,12.47401299,19.21008,-8.9407,21.18875386,10.51008,-0.0207,10.51010038,8.7,-8.92,12.46019261
15/04/2020 20:00,18.9435,-8.935875,20.94531103,10.4535,-0.025875,10.45353202,8.49,-8.91,12.30724177,18.9135,-8.945875,20.92245592,10.4535,-0.025875,10.45353202,8.46,-8.92,12.29381959
15/04/2020 20:30,18.876945,-9.10106,20.9563438,10.446945,-0.05106,10.44706978,8.43,-9.05,12.36799903,18.906945,-9.11106,20.9877103,10.446945,-0.05106,10.44706978,8.46,-9.06,12.39577347
15/04/2020 21:00,18.96074,-9.034165,21.00299499,10.45074,-0.054165,10.45088036,8.51,-8.98,12.3717622,18.91074,-9.114165,20.99247701,10.45074,-0.054165,10.45088036,8.46,-9.06,12.39577347
15/04/2020 21:30,18.35384,-9.18658,20.52453885,10.44384,-0.05658,10.44399326,7.91,-9.13,12.07994205,18.33384,-9.19658,20.51113778,10.44384,-0.05658,10.44399326,7.89,-9.14,12.07442338
15/04/2020 22:00,17.47246,-9.185545,19.73983524,10.44246,-0.055545,10.44260773,7.03,-9.13,11.52292498,17.44246,-9.195545,19.71794763,10.44246,-0.055545,10.44260773,7,-9.14,11.51258442
15/04/2020 22:30,16.6166,-9.420375,19.10117433,10.4466,-0.060375,10.44677446,6.17,-9.36,11.21064227,16.6066,-9.440375,19.10235178,10.4466,-0.060375,10.44677446,6.16,-9.38,11.22185368
15/04/2020 23:00,15.694185,-8.694515,17.94162852,10.444185,-0.064515,10.44438426,5.25,-8.63,10.10145534,15.694185,-8.564515,17.87899214,10.444185,-0.064515,10.44438426,5.25,-8.5,9.990620601
15/04/2020 23:30,14.57798,-9.499685,17.40004356,10.44798,-0.059685,10.44815048,4.13,-9.44,10.30390703,14.55798,-9.509685,17.38875759,10.44798,-0.059685,10.44815048,4.11,-9.45,10.30507642
16/04/2020 00:00,13.6997,-9.58934,16.72235694,10.4397,-0.05934,10.43986865,3.26,-9.53,10.07216461,13.6897,-9.58934,16.71416548,10.4397,-0.05934,10.43986865,3.25,-9.53,10.06893242
16/04/2020 00:30,13.062465,-9.681065,16.25887485,10.452465,-0.061065,10.45264337,2.61,-9.62,9.967773071,13.042465,-9.701065,16.25473948,10.452465,-0.061065,10.45264337,2.59,-9.64,9.981868563
16/04/2020 01:00,12.535565,-9.75451,15.8836663,10.445565,-0.05451,10.44570723,2.09,-9.7,9.922605505,12.515565,-9.69451,15.8310736,10.445565,-0.05451,10.44570723,2.07,-9.64,9.859741376
16/04/2020 01:30,12.53453,-9.754855,15.88306137,10.44453,-0.054855,10.44467405,2.09,-9.7,9.922605505,12.51453,-9.694855,15.83046666,10.44453,-0.054855,10.44467405,2.07,-9.64,9.859741376
16/04/2020 02:00,12.72143,-9.754165,16.03054946,10.45143,-0.054165,10.45157036,2.27,-9.7,9.962073077,12.70143,-9.694165,15.97820888,10.45143,-0.054165,10.45157036,2.25,-9.64,9.899095918
16/04/2020 02:30,12.620735,-9.6952,15.91476846,10.440735,-0.0552,10.44088092,2.18,-9.64,9.883420461,12.610735,-9.6952,15.90683942,10.440735,-0.0552,10.44088092,2.17,-9.64,9.88121956
16/04/2020 03:00,12.28281,-9.696925,15.64921007,10.45281,-0.056925,10.452965,1.83,-9.64,9.812160822,12.27281,-9.696925,15.64136246,10.45281,-0.056925,10.452965,1.82,-9.64,9.810300709
16/04/2020 03:30,11.986245,-9.757615,15.45577949,10.426245,-0.057615,10.42640419,1.56,-9.7,9.824642487,11.986245,-9.697615,15.41797023,10.426245,-0.057615,10.42640419,1.56,-9.64,9.765408338
16/04/2020 04:00,11.802465,-9.908305,15.41014887,10.452465,-0.058305,10.45262761,1.35,-9.85,9.942082277,11.802465,-9.918305,15.41658049,10.452465,-0.058305,10.45262761,1.35,-9.86,9.951989751
16/04/2020 04:30,11.6966,-9.9121,15.33167238,10.4466,-0.0621,10.44678458,1.25,-9.85,9.928997935,11.6766,-9.9221,15.3228932,10.4466,-0.0621,10.44678458,1.23,-9.86,9.936422898
16/04/2020 05:00,11.695565,-9.7721,15.24074077,10.445565,-0.0621,10.44574959,1.25,-9.71,9.79012768,11.675565,-9.7721,15.2253984,10.445565,-0.0621,10.44574959,1.23,-9.71,9.787594189
16/04/2020 05:30,12.048325,-9.767615,15.5102688,10.448325,-0.057615,10.44848385,1.6,-9.71,9.840939996,12.028325,-9.767615,15.49473798,10.448325,-0.057615,10.44848385,1.58,-9.71,9.837708066
16/04/2020 06:00,12.273495,-9.768995,15.68668043,10.443495,-0.058995,10.44366163,1.83,-9.71,9.880941251,12.263495,-9.768995,15.67885751,10.443495,-0.058995,10.44366163,1.82,-9.71,9.879094088
16/04/2020 06:30,12.59039,-9.66313,15.87116888,10.44039,-0.05313,10.44052519,2.15,-9.61,9.847568228,12.57039,-9.66313,15.85530782,10.44039,-0.05313,10.44052519,2.13,-9.61,9.843221018
16/04/2020 07:00,13.101445,-9.635185,16.26298408,10.481445,-0.025185,10.48147526,2.62,-9.61,9.960747964,13.091445,-9.635185,16.25492917,10.481445,-0.025185,10.48147526,2.61,-9.61,9.958122313
16/04/2020 07:30,14.03526,-8.455195,16.3853241,10.52526,-0.045195,10.52535703,3.51,-8.41,9.113078514,13.86526,-11.855195,18.24256241,10.52526,-0.045195,10.52535703,3.34,-11.81,12.27321066
16/04/2020 08:00,15.101165,-7.71968,16.95991284,10.611165,-0.04968,10.6112813,4.49,-7.67,8.887575597,14.861165,-12.65968,19.52233907,10.611165,-0.04968,10.6112813,4.25,-12.61,13.30693804
16/04/2020 08:30,15.99228,-9.28485,18.49219995,10.77228,-0.04485,10.77237337,5.22,-9.24,10.61253975,15.97228,-9.28485,18.47490644,10.77228,-0.04485,10.77237337,5.2,-9.24,10.60271663
16/04/2020 09:00,16.508185,-9.144505,18.87172869,10.858185,-0.044505,10.85827621,5.65,-9.1,10.71132578,16.488185,-9.144505,18.85423603,10.858185,-0.044505,10.85827621,5.63,-9.1,10.70078969
16/04/2020 09:30,16.977945,-8.977265,19.20525718,11.067945,-0.047265,11.06804592,5.91,-8.93,10.70854799,16.957945,-8.977265,19.18757894,11.067945,-0.047265,11.06804592,5.89,-8.93,10.69752308
16/04/2020 10:00,17.378,-8.83796,19.49626685,11.178,-0.05796,11.17815027,6.2,-8.78,10.74841384,17.358,-8.84796,19.4829813,11.178,-0.05796,11.17815027,6.18,-8.79,10.74506864
16/04/2020 10:30,17.53591,-8.773475,19.60821264,11.13591,-0.053475,11.13603839,6.4,-8.72,10.81657987,17.51591,-8.773475,19.5903284,11.13591,-0.053475,11.13603839,6.38,-8.72,10.80475821
16/04/2020 11:00,17.824115,-8.698645,19.83344399,10.994115,-0.048645,10.99422262,6.83,-8.65,11.02140644,17.804115,-8.708645,19.81986399,10.994115,-0.048645,10.99422262,6.81,-8.66,11.0168825
16/04/2020 11:30,17.96384,-8.70658,19.96256704,11.13384,-0.05658,11.13398376,6.83,-8.65,11.02140644,17.94384,-8.71658,19.94893884,11.13384,-0.05658,11.13398376,6.81,-8.66,11.0168825
16/04/2020 12:00,17.787805,-8.719,19.8097695,11.477805,-0.069,11.4780124,6.31,-8.65,10.70694167,17.767805,-8.729,19.79622023,11.477805,-0.069,11.4780124,6.29,-8.66,10.70325651
16/04/2020 12:30,18.16813,-8.593825,20.09812866,11.43813,-0.063825,11.43830807,6.73,-8.53,10.86525655,18.13813,-8.593825,20.07101363,11.43813,-0.063825,11.43830807,6.7,-8.53,10.84669996
16/04/2020 13:00,18.34465,-8.59072,20.25652126,11.37465,-0.06072,11.37481207,6.97,-8.53,11.01552541,18.31465,-8.59072,20.22935676,11.37465,-0.06072,11.37481207,6.94,-8.53,10.99656765
16/04/2020 13:30,17.910665,-8.7128,19.91744975,11.680665,-0.0828,11.68095847,6.23,-8.63,10.64376813,17.890665,-8.7228,19.90384722,11.680665,-0.0828,11.68095847,6.21,-8.64,10.64019267
16/04/2020 14:00,17.51364,-8.69555,19.5535208,11.42364,-0.06555,11.42382806,6.09,-8.63,10.56243343,17.48364,-8.70555,19.53111027,11.42364,-0.06555,11.42382806,6.06,-8.64,10.55335018
16/04/2020 14:30,16.953795,-8.813495,19.10782193,11.733795,-0.093495,11.73416748,5.22,-8.72,10.16301136,16.933795,-8.823495,19.09469762,11.733795,-0.093495,11.73416748,5.2,-8.73,10.16134342
16/04/2020 15:00,16.94668,-8.88003,19.1322998,11.29668,-0.06003,11.2968395,5.65,-8.82,10.47448805,16.93668,-8.89003,19.12808832,11.29668,-0.06003,11.2968395,5.64,-8.83,10.47752356
16/04/2020 15:30,16.8257,-8.885205,19.02763906,11.4057,-0.065205,11.40588638,5.42,-8.82,10.35223647,16.8057,-8.895205,19.01463185,11.4057,-0.065205,11.40588638,5.4,-8.83,10.35030917
16/04/2020 16:00,16.614035,-8.894865,18.84528541,11.524035,-0.074865,11.52427817,5.09,-8.82,10.18334424,16.604035,-8.904865,18.8411942,11.524035,-0.074865,11.52427817,5.08,-8.83,10.18701625
16/04/2020 16:30,16.81707,-9.04969,19.0974012,11.38707,-0.06969,11.38728325,5.43,-8.98,10.49406022,16.78707,-9.06969,19.08048731,11.38707,-0.06969,11.38728325,5.4,-9,10.49571341
16/04/2020 17:00,17.442175,-9.04279,19.64692138,11.252175,-0.06279,11.25235019,6.19,-8.98,10.90671811,17.422175,-9.06279,19.63838956,11.252175,-0.06279,11.25235019,6.17,-9,10.91186968
16/04/2020 17:30,18.409265,-8.92175,20.45723982,10.949265,-0.05175,10.94938729,7.46,-8.87,11.59001726,18.389265,-8.93175,20.44361087,10.949265,-0.05175,10.94938729,7.44,-8.88,11.58481765
16/04/2020 18:00,19.174655,-8.79554,21.09570853,10.694655,-0.04554,10.69475196,8.48,-8.75,12.18494563,19.154655,-8.81554,21.08588518,10.694655,-0.04554,10.69475196,8.46,-8.77,12.18542162
16/04/2020 18:30,19.551865,-8.864505,21.46753069,10.631865,-0.044505,10.63195815,8.92,-8.82,12.54427359,19.531865,-8.874505,21.45345169,10.631865,-0.044505,10.63195815,8.9,-8.83,12.53710094
16/04/2020 19:00,19.59458,-8.763125,21.46485325,10.54458,-0.043125,10.54466819,9.05,-8.72,12.567454,19.56458,-8.773125,21.44156041,10.54458,-0.043125,10.54466819,9.02,-8.73,12.5528204
16/04/2020 19:30,19.29627,-8.831385,21.22120159,10.47627,-0.011385,10.47627619,8.82,-8.82,12.47336362,19.26627,-8.841385,21.1980954,10.47627,-0.011385,10.47627619,8.79,-8.83,12.45925359
16/04/2020 20:00,18.787985,-8.94036,20.80669165,10.457985,-0.03036,10.45802907,8.33,-8.91,12.19741776,18.767985,-8.95036,20.79293642,10.457985,-0.03036,10.45802907,8.31,-8.92,12.19108281
16/04/2020 20:30,18.940045,-8.962785,20.95368272,10.440045,-0.052785,10.44017844,8.5,-8.91,12.31414228,18.920045,-8.972785,20.93988953,10.440045,-0.052785,10.44017844,8.48,-8.92,12.30759115
16/04/2020 21:00,18.825565,-8.965545,20.85144826,10.445565,-0.055545,10.44571268,8.38,-8.91,12.23161886,18.805565,-9.035545,20.86361302,10.445565,-0.055545,10.44571268,8.36,-8.98,12.26906679
16/04/2020 21:30,18.193495,-9.211065,20.39232647,10.443495,-0.061065,10.44367353,7.75,-9.15,11.99103832,18.183495,-9.221065,20.38792609,10.443495,-0.061065,10.44367353,7.74,-9.16,11.99221414
16/04/2020 22:00,17.34039,-9.41003,19.72911022,10.44039,-0.06003,10.44056258,6.9,-9.35,11.62034853,17.32039,-9.43003,19.72108961,10.44039,-0.06003,10.44056258,6.88,-9.37,11.62459892
16/04/2020 22:30,16.435215,-9.518995,18.99282912,10.435215,-0.058995,10.43538176,6,-9.46,11.20230333,16.405215,-9.528995,18.97189566,10.435215,-0.058995,10.43538176,5.97,-9.47,11.19472197
16/04/2020 23:00,15.442805,-9.602445,18.18480619,10.442805,-0.062445,10.4429917,5,-9.54,10.77086812,15.422805,-9.622445,18.17840372,10.442805,-0.062445,10.4429917,4.98,-9.56,10.77933208
16/04/2020 23:30,14.531425,-9.46486,17.34202662,10.441425,-0.06486,10.44162645,4.09,-9.4,10.2512487,14.511425,-9.47486,17.3307365,10.441425,-0.06486,10.44162645,4.07,-9.41,10.25246312
17/04/2020 00:00,13.75453,-7.59865,15.71389759,10.44453,-0.05865,10.44469467,3.31,-7.54,8.234543096,13.73453,-7.59865,15.69639437,10.44453,-0.05865,10.44469467,3.29,-7.54,8.226524175
17/04/2020 00:30,13.094875,-8.229685,15.46620401,10.444875,-0.059685,10.44504553,2.65,-8.17,8.589027884,13.084875,-7.979685,15.32609952,10.444875,-0.059685,10.44504553,2.64,-7.92,8.348413023
17/04/2020 01:00,12.460735,-9.7652,15.83126804,10.440735,-0.0552,10.44088092,2.02,-9.71,9.91788788,12.440735,-9.7652,15.81553092,10.440735,-0.0552,10.44088092,2,-9.71,9.913833769
17/04/2020 01:30,12.39039,-9.76382,15.77510524,10.44039,-0.05382,10.44052872,1.95,-9.71,9.903867931,12.38039,-9.76382,15.76725206,10.44039,-0.05382,10.44052872,1.94,-9.71,9.901903857
17/04/2020 02:00,12.55522,-9.583475,15.79482644,10.44522,-0.053475,10.44535688,2.11,-9.53,9.760788903,12.54522,-9.593475,15.79295119,10.44522,-0.053475,10.44535688,2.1,-9.54,9.768398026
17/04/2020 02:30,12.323495,-9.584855,15.61210986,10.443495,-0.054855,10.44363906,1.88,-9.53,9.713665631,12.313495,-9.594855,15.61036199,10.443495,-0.054855,10.44363906,1.87,-9.54,9.721548231
17/04/2020 03:00,12.020045,-9.58796,15.37564499,10.440045,-0.05796,10.44020589,1.58,-9.53,9.660087991,12.000045,-9.59796,15.36625902,10.440045,-0.05796,10.44020589,1.56,-9.54,9.666705747
17/04/2020 03:30,11.7766,-9.75003,15.28893039,10.4466,-0.06003,10.44677248,1.33,-9.69,9.780848634,11.7766,-9.76003,15.29530952,10.4466,-0.06003,10.44677248,1.33,-9.7,9.790755844
17/04/2020 04:00,11.602805,-9.751755,15.15657644,10.442805,-0.061755,10.4429876,1.16,-9.69,9.759185417,11.582805,-9.761755,15.14771377,10.442805,-0.061755,10.4429876,1.14,-9.7,9.766759954
17/04/2020 04:30,11.53384,-9.753135,15.10473791,10.44384,-0.063135,10.44403083,1.09,-9.69,9.751112757,11.52384,-9.763135,15.10356558,10.44384,-0.063135,10.44403083,1.08,-9.7,9.759938524
17/04/2020 05:00,11.53384,-9.753825,15.10518346,10.44384,-0.063825,10.44403502,1.09,-9.69,9.751112757,11.52384,-9.763825,15.10401162,10.44384,-0.063825,10.44403502,1.08,-9.7,9.759938524
17/04/2020 05:30,11.81177,-9.680375,15.27179003,10.44177,-0.060375,10.44194454,1.37,-9.62,9.717062313,11.80177,-9.680375,15.26405697,10.44177,-0.060375,10.44194454,1.36,-9.62,9.715657466
17/04/2020 06:00,12.00591,-9.6821,15.4235189,10.44591,-0.0621,10.44609459,1.56,-9.62,9.745665703,11.99591,-9.6821,15.41573602,10.44591,-0.0621,10.44609459,1.55,-9.62,9.744069992
17/04/2020 06:30,12.403495,-9.809685,15.81381067,10.443495,-0.059685,10.44366555,1.96,-9.75,9.945054047,12.373495,-10.329685,16.11849158,10.443495,-0.059685,10.44366555,1.93,-10.27,10.44977512
17/04/2020 07:00,12.87488,-9.78864,16.17343526,10.45488,-0.03864,10.4549514,2.42,-9.75,10.04583994,12.86488,-9.74864,16.14128617,10.45488,-0.03864,10.4549514,2.41,-9.71,10.00460894
17/04/2020 07:30,13.743545,-9.587955,16.7575031,10.543545,-0.047955,10.54365406,3.2,-9.54,10.0623854,13.723545,-9.597955,16.74683336,10.543545,-0.047955,10.54365406,3.18,-9.55,10.06553029
17/04/2020 08:00,14.65458,-9.437955,17.43076905,10.54458,-0.047955,10.54468905,4.11,-9.39,10.25008293,14.63458,-9.447955,17.41937959,10.54458,-0.047955,10.54468905,4.09,-9.4,10.2512487
17/04/2020 08:30,15.711135,-9.18416,18.1985867,10.551135,-0.04416,10.55122741,5.16,-9.14,10.49596113,15.701135,-9.19416,18.19500531,10.551135,-0.04416,10.55122741,5.15,-9.15,10.4997619
17/04/2020 09:00,16.495295,-9.0783,18.82844359,10.595295,-0.0483,10.59540509,5.9,-9.03,10.78660744,16.475295,-9.0883,18.8157525,10.595295,-0.0483,10.59540509,5.88,-9.04,10.78406231
17/04/2020 09:30,17.489425,-6.80968,18.76837043,10.579425,-0.04968,10.57954165,6.91,-6.76,9.666731609,17.329425,-9.47968,19.75280496,10.579425,-0.04968,10.57954165,6.75,-9.43,11.59687027
17/04/2020 10:00,17.793595,-9.027265,19.95253208,10.643595,-0.047265,10.64369994,7.15,-8.98,11.4788022,17.773595,-9.037265,19.93922862,10.643595,-0.047265,10.64369994,7.13,-8.99,11.47418842
17/04/2020 10:30,18.42424,-8.928645,20.4737227,10.55424,-0.048645,10.5543521,7.87,-8.88,11.86555098,18.39424,-8.938645,20.45109874,10.55424,-0.048645,10.5543521,7.84,-8.89,11.85317257
17/04/2020 11:00,18.72322,-8.931405,20.74437183,10.58322,-0.051405,10.58334484,8.14,-8.88,12.04632724,18.69322,-8.941405,20.72161184,10.58322,-0.051405,10.58334484,8.11,-8.89,12.03346168
17/04/2020 11:30,18.97117,-8.774505,20.90208672,10.62117,-0.044505,10.62126324,8.35,-8.73,12.08037251,18.95117,-8.794505,20.89234699,10.62117,-0.044505,10.62126324,8.33,-8.75,12.08103472
17/04/2020 12:00,19.470145,-7.33692,20.80665618,10.640145,-0.04692,10.64024845,8.83,-7.29,11.45045851,19.450145,-7.44692,20.8270199,10.640145,-0.04692,10.64024845,8.81,-7.4,11.5054813
17/04/2020 12:30,20.063975,-6.700715,21.15331355,10.713975,-0.050715,10.71409503,9.35,-6.65,11.4736655,20.033975,-6.710715,21.1280347,10.713975,-0.050715,10.71409503,9.32,-6.66,11.45504256
17/04/2020 13:00,20.448125,-6.704855,21.5193145,10.738125,-0.054855,10.73826511,9.71,-6.65,11.7688827,20.408125,-6.714855,21.48443259,10.738125,-0.054855,10.73826511,9.67,-6.66,11.74157145
17/04/2020 13:30,20.35532,-6.77313,21.45260689,10.64532,-0.05313,10.64545258,9.71,-6.72,11.80857739,20.31532,-6.78313,21.41782153,10.64532,-0.05313,10.64545258,9.67,-6.73,11.78141757
17/04/2020 14:00,20.086715,-6.85382,21.22383019,10.676715,-0.05382,10.67685065,9.41,-6.8,11.60982773,20.046715,-6.86382,21.18921441,10.676715,-0.05382,10.67685065,9.37,-6.81,11.58330695
17/04/2020 14:30,19.58737,-8.92968,21.52682625,10.60737,-0.04968,10.60748634,8.98,-8.88,12.62912507,19.55737,-8.94968,21.50784725,10.60737,-0.04968,10.60748634,8.95,-8.9,12.62190556
17/04/2020 15:00,19.474975,-8.938305,21.42820449,10.644975,-0.058305,10.64513467,8.83,-8.88,12.522911,19.444975,-8.958305,21.40930361,10.644975,-0.058305,10.64513467,8.8,-8.9,12.51598977
17/04/2020 15:30,19.062655,-9.025545,21.09135553,10.832655,-0.055545,10.8327974,8.23,-8.97,12.17348759,19.032655,-9.035545,21.06853174,10.832655,-0.055545,10.8327974,8.2,-8.98,12.16060854
17/04/2020 16:00,18.82373,-8.01244,20.45805479,10.91373,-0.05244,10.91385599,7.91,-7.96,11.22184031,18.80373,-8.03244,20.4475024,10.91373,-0.05244,10.91385599,7.89,-7.98,11.22196507
17/04/2020 16:30,19.39807,-6.852785,20.5729381,10.62807,-0.052785,10.62820108,8.77,-6.8,11.09742763,19.36807,-6.862785,20.54799147,10.62807,-0.052785,10.62820108,8.74,-6.81,11.07987816
17/04/2020 17:00,20.016665,-6.98451,21.20024192,10.576665,-0.05451,10.57680547,9.44,-6.93,11.71061484,19.996665,-6.99451,21.1846591,10.576665,-0.05451,10.57680547,9.42,-6.94,11.70042734
17/04/2020 17:30,20.626635,-8.801395,22.42593644,10.516635,-0.031395,10.51668186,10.11,-8.77,13.38375881,20.596635,-8.811395,22.4022779,10.516635,-0.031395,10.51668186,10.08,-8.78,13.36767743
17/04/2020 18:00,21.63628,-6.07863,22.47394836,10.49628,-0.01863,10.49629653,11.14,-6.06,12.68160873,21.49628,-7.60863,22.80309857,10.49628,-0.01863,10.49629653,11,-7.59,13.36443414
17/04/2020 18:30,21.809375,-6.596905,22.78525825,10.479375,-0.016905,10.47938864,11.33,-6.58,13.10211052,21.789375,-6.606905,22.76901527,10.479375,-0.016905,10.47938864,11.31,-6.59,13.08985103
17/04/2020 19:00,21.71971,-6.62071,22.70637803,10.45971,-0.04071,10.45978922,11.26,-6.58,13.04162567,21.67971,-6.63071,22.6710419,10.45971,-0.04071,10.45978922,11.22,-6.59,13.01216738
17/04/2020 19:30,21.30867,-7.07451,22.45235197,10.44867,-0.05451,10.44881219,10.86,-7.02,12.93135724,21.29867,-6.81451,22.36226487,10.44867,-0.05451,10.44881219,10.85,-6.76,12.78358713
17/04/2020 20:00,20.423495,-8.956925,22.3012478,10.443495,-0.056925,10.44365014,9.98,-8.9,13.3720006,20.383495,-8.976925,22.27267498,10.443495,-0.056925,10.44365014,9.94,-8.92,13.3555232
17/04/2020 20:30,19.617635,-9.116235,21.63232173,10.447635,-0.056235,10.44778634,9.17,-9.06,12.89079129,19.597635,-9.136235,21.62262906,10.447635,-0.056235,10.44778634,9.15,-9.08,12.89065165
17/04/2020 21:00,19.166945,-9.20727,21.26371561,10.446945,-0.05727,10.44710198,8.72,-9.15,12.63965585,19.146945,-9.21727,21.25002515,10.446945,-0.05727,10.44710198,8.7,-9.16,12.63311521
17/04/2020 21:30,18.472805,-9.286925,20.67586759,10.442805,-0.056925,10.44296015,8.03,-9.23,12.23412441,18.452805,-9.296925,20.66249808,10.442805,-0.056925,10.44296015,8.01,-9.24,12.22856083
17/04/2020 22:00,17.736255,-9.520375,20.12988528,10.446255,-0.060375,10.44642947,7.29,-9.46,11.94301888,17.716255,-9.530375,20.11700124,10.446255,-0.060375,10.44642947,7.27,-9.47,11.93875203
17/04/2020 22:30,16.886945,-9.6421,19.44579656,10.446945,-0.0621,10.44712957,6.44,-9.58,11.54339638,16.866945,-9.6521,19.43339569,10.446945,-0.0621,10.44712957,6.42,-9.59,11.54055891
17/04/2020 23:00,16.00591,-8.621065,18.17998671,10.44591,-0.061065,10.44608849,5.56,-8.56,10.20721314,15.98591,-8.621065,18.16238091,10.44591,-0.061065,10.44608849,5.54,-8.56,10.19633267
17/04/2020 23:30,15.12384,-8.910375,17.55349877,10.44384,-0.060375,10.44401451,4.68,-8.85,10.01123868,15.12384,-8.880375,17.53828944,10.44384,-0.060375,10.44401451,4.68,-8.82,9.984728339
18/04/2020 00:00,14.18005,-9.84106,17.26036732,10.45005,-0.05106,10.45017474,3.73,-9.79,10.47649751,14.16005,-9.85106,17.24964925,10.45005,-0.05106,10.45017474,3.71,-9.8,10.47874515
18/04/2020 00:30,13.60522,-9.85072,16.79698472,10.44522,-0.06072,10.44539649,3.16,-9.79,10.28735632,13.59522,-9.99072,16.87141052,10.44522,-0.06072,10.44539649,3.15,-9.93,10.41764849
18/04/2020 01:00,13.14108,-8.768305,15.79782125,10.44108,-0.058305,10.44124279,2.7,-8.71,9.118886993,13.12108,-8.758305,15.77563459,10.44108,-0.058305,10.44124279,2.68,-8.7,9.103427926
18/04/2020 01:30,13.15488,-7.718995,15.25233594,10.45488,-0.058995,10.45504645,2.7,-7.66,8.121920955,13.13488,-7.698995,15.22496623,10.45488,-0.058995,10.45504645,2.68,-7.64,8.096418961
18/04/2020 02:00,13.263145,-8.21727,15.60238897,10.433145,-0.05727,10.43330218,2.83,-8.16,8.636810754,13.243145,-8.19727,15.57485554,10.433145,-0.05727,10.43330218,2.81,-8.14,8.61137039
18/04/2020 02:30,12.97212,-9.97141,16.36169046,10.45212,-0.06141,10.4523004,2.52,-9.91,10.22538508,12.96212,-9.97141,16.35376325,10.45212,-0.06141,10.4523004,2.51,-9.91,10.22292522
18/04/2020 03:00,12.502115,-9.784165,15.87553981,10.442115,-0.054165,10.44225548,2.06,-9.73,9.945677453,12.492115,-9.594165,15.75122025,10.442115,-0.054165,10.44225548,2.05,-9.54,9.757771262
18/04/2020 03:30,12.24453,-9.78382,15.67327817,10.44453,-0.05382,10.44466866,1.8,-9.73,9.895094744,12.23453,-9.72382,15.62806449,10.44453,-0.05382,10.44466866,1.79,-9.67,9.834276791
18/04/2020 04:00,12.02214,-9.71175,15.45477073,10.49214,-0.05175,10.49226762,1.53,-9.66,9.780414102,12.00214,-9.72175,15.44551027,10.49214,-0.05175,10.49226762,1.51,-9.67,9.787185499
18/04/2020 04:30,11.862805,-9.79589,15.3845898,10.442805,-0.05589,10.44295456,1.42,-9.74,9.842967032,11.842805,-9.79589,15.36917341,10.442805,-0.05589,10.44295456,1.4,-9.74,9.840101625
18/04/2020 05:00,11.776945,-9.7252,15.27337384,10.446945,-0.0552,10.44709083,1.33,-9.67,9.761034781,11.776945,-9.7252,15.27337384,10.446945,-0.0552,10.44709083,1.33,-9.67,9.761034781
18/04/2020 05:30,11.930385,-9.724165,15.39134403,10.430385,-0.054165,10.43052564,1.5,-9.67,9.785647654,11.910385,-9.724165,15.37584651,10.430385,-0.054165,10.43052564,1.48,-9.67,9.782601903
18/04/2020 06:00,12.127615,-9.666235,15.5085507,10.407615,-0.056235,10.40776692,1.72,-9.61,9.762709665,12.107615,-9.656235,15.48667864,10.407615,-0.056235,10.40776692,1.7,-9.6,9.749358953
18/04/2020 06:30,12.52936,-9.53003,15.74186564,10.44936,-0.06003,10.44953243,2.08,-9.47,9.695736176,12.51936,-9.52003,15.72785256,10.44936,-0.06003,10.44953243,2.07,-9.46,9.683826723
18/04/2020 07:00,12.74867,-9.51899,15.91036635,10.44867,-0.04899,10.44878485,2.3,-9.47,9.745301432,12.73867,-9.50899,15.89637079,10.44867,-0.04899,10.44878485,2.29,-9.46,9.733226598
18/04/2020 07:30,13.30144,-10.619665,17.02074002,10.47144,-0.019665,10.47145847,2.83,-10.6,10.97127613,13.28144,-11.009665,17.25135855,10.47144,-0.019665,10.47145847,2.81,-10.99,11.34355324
18/04/2020 08:00,14.152835,-9.64864,17.1288935,10.502835,-0.03864,10.50290608,3.65,-9.61,10.27981517,14.142835,-9.64864,17.12063187,10.502835,-0.03864,10.50290608,3.64,-9.61,10.27626878
18/04/2020 08:30,14.95077,-9.52381,17.72649092,10.51077,-0.03381,10.51082438,4.44,-9.49,10.4772945,14.93077,-9.53381,17.71500567,10.51077,-0.03381,10.51082438,4.42,-9.5,10.47790055
18/04/2020 09:00,15.768015,-9.38416,18.34918952,10.518015,-0.04416,10.5181077,5.25,-9.34,10.71438752,15.748015,-9.38416,18.33200576,10.518015,-0.04416,10.5181077,5.23,-9.34,10.70460181
18/04/2020 09:30,16.622545,-9.282095,19.03854747,10.612545,-0.052095,10.61267286,6.01,-9.23,11.01421808,16.612545,-9.292095,19.03469676,10.612545,-0.052095,10.61267286,6,-9.24,11.01715027
18/04/2020 10:00,17.37978,-9.088645,19.61275658,10.59978,-0.048645,10.59989162,6.78,-9.04,11.3,17.34978,-9.088645,19.58617712,10.59978,-0.048645,10.59989162,6.75,-9.04,11.28202553
18/04/2020 10:30,17.952545,-8.96485,20.0664498,10.612545,-0.04485,10.61263977,7.34,-8.92,11.55170983,17.932545,-8.97485,20.05303226,10.612545,-0.04485,10.61263977,7.32,-8.93,11.54674413
18/04/2020 11:00,18.400475,-8.83554,20.41186536,10.610475,-0.04554,10.61057273,7.79,-8.79,11.74513516,18.380475,-8.84554,20.39817245,10.610475,-0.04554,10.61057273,7.77,-8.8,11.73937392
18/04/2020 11:30,18.986725,-7.976575,20.59420974,10.696725,-0.046575,10.6968264,8.29,-7.93,11.47209658,18.886725,-9.256575,21.0331301,10.696725,-0.046575,10.6968264,8.19,-9.21,12.32477992
18/04/2020 12:00,19.34442,-6.327265,20.35290809,10.91442,-0.047265,10.91452234,8.43,-6.28,10.51205498,19.24442,-7.557265,20.67510473,10.91442,-0.047265,10.91452234,8.33,-7.51,11.21556954
18/04/2020 12:30,19.76331,-6.704505,20.86956659,10.76331,-0.044505,10.76340201,9,-6.66,11.19623151,19.74331,-6.714505,20.85384538,10.76331,-0.044505,10.76340201,8.98,-6.67,11.18612086
18/04/2020 13:00,20.0157,-6.708645,21.11004889,10.7157,-0.048645,10.71581041,9.3,-6.66,11.43877616,20.0057,-6.718645,21.10374903,10.7157,-0.048645,10.71581041,9.29,-6.67,11.43647673
18/04/2020 13:30,19.935395,-6.70899,21.03403244,10.795395,-0.04899,10.79550616,9.14,-6.66,11.309076,19.905395,-6.71899,21.0087976,10.795395,-0.04899,10.79550616,9.11,-6.67,11.29074843
18/04/2020 14:00,19.730575,-6.80692,20.87174525,10.810575,-0.04692,10.81067682,8.92,-6.76,11.1921401,19.690575,-6.80692,20.83393635,10.810575,-0.04692,10.81067682,8.88,-6.76,11.16028673
18/04/2020 14:30,19.63498,-6.812785,20.78332214,10.65498,-0.052785,10.65511075,8.98,-6.76,11.24001779,19.61498,-6.812785,20.76442823,10.65498,-0.052785,10.65511075,8.96,-6.76,11.22404562
18/04/2020 15:00,19.276035,-6.94934,20.49045758,10.696035,-0.05934,10.6961996,8.58,-6.89,11.00402199,19.246035,-6.95934,20.46563648,10.696035,-0.05934,10.6961996,8.55,-6.9,10.98692405
18/04/2020 15:30,18.740235,-8.40037,20.53686013,10.820235,-0.05037,10.82035224,7.92,-8.35,11.50864458,18.710235,-8.36037,20.4931374,10.820235,-0.05037,10.82035224,7.89,-8.31,11.45897901
18/04/2020 16:00,18.528495,-9.09278,20.63937439,10.788495,-0.04278,10.78857982,7.74,-9.05,11.9084046,18.498495,-9.11278,20.62127728,10.788495,-0.04278,10.78857982,7.71,-9.07,11.90415894
18/04/2020 16:30,18.825365,-9.09485,20.90719168,10.735365,-0.04485,10.73545869,8.09,-9.05,12.13880554,18.815365,-9.11485,20.90689959,10.735365,-0.04485,10.73545869,8.08,-9.07,12.14706961
18/04/2020 17:00,19.52292,-8.22692,21.1855285,10.67292,-0.04692,10.67302313,8.85,-8.18,12.05134432,19.50292,-8.33692,21.21009485,10.67292,-0.04692,10.67302313,8.83,-8.29,12.11168857
18/04/2020 17:30,20.603915,-6.839335,21.70939466,10.593915,-0.049335,10.59402987,10.01,-6.79,12.09562731,20.583915,-6.859335,21.69672863,10.593915,-0.049335,10.59402987,9.99,-6.81,12.09033498
18/04/2020 18:00,21.212165,-7.40313,22.46691518,10.542165,-0.05313,10.54229888,10.67,-7.35,12.95651959,21.192165,-7.42313,22.45463686,10.542165,-0.05313,10.54229888,10.65,-7.37,12.95142463
18/04/2020 18:30,21.59663,-6.761395,22.63030909,10.50663,-0.031395,10.50667691,11.09,-6.73,12.97231668,21.55663,-6.761395,22.59213933,10.50663,-0.031395,10.50667691,11.05,-6.73,12.93813742
18/04/2020 19:00,21.51973,-6.756565,22.55548603,10.49973,-0.026565,10.49976361,11.02,-6.73,12.91252493,21.54973,-6.756565,22.5841102,10.49973,-0.026565,10.49976361,11.05,-6.73,12.93813742
18/04/2020 19:30,21.251435,-6.86657,22.33323248,10.461435,-0.03657,10.46149892,10.79,-6.83,12.77000392,21.221435,-6.88657,22.31085274,10.461435,-0.03657,10.46149892,10.76,-6.85,12.75539494
18/04/2020 20:00,20.421685,-8.703475,22.19900212,10.271685,-0.053475,10.2718242,10.15,-8.65,13.33585393,20.401685,-8.693475,22.17668276,10.271685,-0.053475,10.2718242,10.13,-8.64,13.31414661
18/04/2020 20:30,19.958325,-9.10589,21.93745586,10.448325,-0.05589,10.44847448,9.51,-9.05,13.12793205,19.958325,-9.12589,21.94576508,10.448325,-0.05589,10.44847448,9.51,-9.07,13.14172744
18/04/2020 21:00,19.61591,-9.18865,21.66137609,10.44591,-0.05865,10.44607465,9.17,-9.13,12.94008501,19.58591,-9.19865,21.63846188,10.44591,-0.05865,10.44607465,9.14,-9.14,12.92591196
18/04/2020 21:30,18.82074,-9.34727,21.01408363,10.45074,-0.05727,10.45089692,8.37,-9.29,12.50443921,18.80074,-9.34727,20.99617301,10.45074,-0.05727,10.45089692,8.35,-9.29,12.4910608
18/04/2020 22:00,18.042805,-9.50727,20.39438636,10.442805,-0.05727,10.44296204,7.6,-9.45,12.12693284,18.012805,-9.51727,20.37252003,10.442805,-0.05727,10.44296204,7.57,-9.46,12.11596055
18/04/2020 22:30,17.228325,-9.62865,19.73641515,10.448325,-0.05865,10.44848961,6.78,-9.57,11.7283119,17.228325,-9.64865,19.74618011,10.448325,-0.05865,10.44848961,6.78,-9.59,11.74463707
18/04/2020 23:00,16.247635,-9.7252,18.93581681,10.447635,-0.0552,10.44778082,5.8,-9.67,11.2760321,16.227635,-9.7352,18.92380133,10.447635,-0.0552,10.44778082,5.78,-9.68,11.27434255
18/04/2020 23:30,15.404185,-9.72796,18.21872996,10.444185,-0.05796,10.44434582,4.96,-9.67,10.86786548,15.394185,-9.73796,18.21561958,10.444185,-0.05796,10.44434582,4.95,-9.68,10.87220769
19/04/2020 00:00,14.570045,-9.91934,17.62610329,10.440045,-0.05934,10.44021364,4.13,-9.86,10.69001871,14.560045,-9.91934,17.61783802,10.440045,-0.05934,10.44021364,4.12,-9.86,10.68615927
19/04/2020 00:30,13.855095,-9.72658,16.92837901,10.195095,-0.05658,10.195252,3.66,-9.67,10.33946324,13.845095,-9.72658,16.92019545,10.195095,-0.05658,10.195252,3.65,-9.67,10.33592763
19/04/2020 01:00,13.33349,-9.72658,16.5041908,10.43349,-0.05658,10.43364341,2.9,-9.67,10.09548909,13.32349,-9.72658,16.49611301,10.43349,-0.05658,10.43364341,2.89,-9.67,10.09262107
19/04/2020 01:30,13.243155,-9.72658,16.43129675,10.453155,-0.05658,10.45330812,2.79,-9.67,10.06444236,13.233155,-9.72658,16.4232381,10.453155,-0.05658,10.45330812,2.78,-9.67,10.06167481
19/04/2020 02:00,13.307635,-9.724165,16.48188503,10.447635,-0.054165,10.44777541,2.86,-9.67,10.0840716,13.297635,-9.724165,16.47381199,10.447635,-0.054165,10.44777541,2.85,-9.67,10.08124
19/04/2020 02:30,13.068325,-9.724165,16.28927571,10.448325,-0.054165,10.4484654,2.62,-9.67,10.01864761,13.068325,-9.724165,16.28927571,10.448325,-0.054165,10.4484654,2.62,-9.67,10.01864761
19/04/2020 03:00,12.71384,-9.724855,16.00670273,10.44384,-0.054855,10.44398406,2.27,-9.67,9.932864642,12.69384,-9.724855,15.9908217,10.44384,-0.054855,10.44398406,2.25,-9.67,9.928313049
19/04/2020 03:30,12.364875,-9.816235,15.78760917,10.444875,-0.056235,10.44502638,1.92,-9.76,9.947059867,12.364875,-9.796235,15.77518158,10.444875,-0.056235,10.44502638,1.92,-9.74,9.927436729
19/04/2020 04:00,12.099705,-9.8152,15.58014801,10.449705,-0.0552,10.44985079,1.65,-9.76,9.898489784,12.099705,-9.7952,15.56755614,10.449705,-0.0552,10.44985079,1.65,-9.74,9.878770166
19/04/2020 04:30,11.934875,-9.81589,15.45292651,10.444875,-0.05589,10.44502453,1.49,-9.76,9.87307956,11.924875,-9.79589,15.43250157,10.444875,-0.05589,10.44502453,1.48,-9.74,9.851801866
19/04/2020 05:00,11.844875,-9.81589,15.38352236,10.444875,-0.05589,10.44502453,1.4,-9.76,9.85989858,11.844875,-9.79589,15.37076851,10.444875,-0.05589,10.44502453,1.4,-9.74,9.840101625
19/04/2020 05:30,11.849705,-9.816235,15.38746172,10.449705,-0.056235,10.44985631,1.4,-9.76,9.85989858,11.849705,-9.796235,15.37471069,10.449705,-0.056235,10.44985631,1.4,-9.74,9.840101625
19/04/2020 06:00,11.84522,-9.81934,15.38598956,10.44522,-0.05934,10.44538856,1.4,-9.76,9.85989858,11.84522,-9.79934,15.37323327,10.44522,-0.05934,10.44538856,1.4,-9.74,9.840101625
19/04/2020 06:30,12.078325,-9.72934,15.50954518,10.448325,-0.05934,10.44849351,1.63,-9.67,9.806416267,12.078325,-9.71934,15.503274,10.448325,-0.05934,10.44849351,1.63,-9.66,9.796555517
19/04/2020 07:00,12.314185,-9.71623,15.6857986,10.444185,-0.04623,10.44428732,1.87,-9.67,9.849152248,12.304185,-9.70623,15.67175387,10.444185,-0.04623,10.44428732,1.86,-9.66,9.837438691
19/04/2020 07:30,12.89351,-9.592425,16.07038324,10.47351,-0.022425,10.47353401,2.42,-9.57,9.871235992,12.89351,-9.582425,16.06441624,10.47351,-0.022425,10.47353401,2.42,-9.56,9.861541462
19/04/2020 08:00,13.427655,-9.60519,16.50943953,10.487655,-0.03519,10.48771404,2.94,-9.57,10.01141848,13.427655,-9.53519,16.46881195,10.487655,-0.03519,10.48771404,2.94,-9.5,9.944526133
19/04/2020 08:30,14.25147,-9.3614,17.05110574,10.53147,-0.0414,10.53155137,3.72,-9.32,10.03497882,14.23147,-9.3514,17.02889956,10.53147,-0.0414,10.53155137,3.7,-9.31,10.01828828
19/04/2020 09:00,14.961845,-9.925195,17.95456214,10.591845,-0.045195,10.59194142,4.37,-9.88,10.80330042,14.951845,-9.925195,17.94622982,10.591845,-0.045195,10.59194142,4.36,-9.88,10.79925923
19/04/2020 09:30,16.01257,-9.63899,18.68990439,10.66257,-0.04899,10.66268254,5.35,-9.59,10.98137514,15.93257,-10.91899,19.3150493,10.66257,-0.04899,10.66268254,5.27,-10.87,12.08014073
19/04/2020 10:00,16.83815,-9.19761,19.18643597,10.78815,-0.04761,10.78825506,6.05,-9.15,10.96927527,16.82815,-9.19761,19.1776605,10.78815,-0.04761,10.78825506,6.04,-9.15,10.96376304
19/04/2020 10:30,17.27337,-9.085195,19.51691777,10.88337,-0.045195,10.88346384,6.39,-9.04,11.07039746,17.26337,-9.085195,19.50806787,10.88337,-0.045195,10.88346384,6.38,-9.04,11.06462833
19/04/2020 11:00,17.489845,-9.035895,19.6860884,11.419845,-0.065895,11.42003511,6.07,-8.97,10.83078021,17.479845,-9.035895,19.67720457,11.419845,-0.065895,11.42003511,6.06,-8.97,10.82517898
19/04/2020 11:30,17.852345,-8.80521,19.90572644,11.592345,-0.07521,11.59258897,6.26,-8.73,10.74246247,17.832345,-8.80521,19.88779151,11.592345,-0.07521,11.59258897,6.24,-8.73,10.7308201
19/04/2020 12:00,18.11689,-8.53797,20.02794635,11.71689,-0.07797,11.71714942,6.4,-8.46,10.60809125,18.08689,-8.68797,20.0653037,11.71689,-0.07797,11.71714942,6.37,-8.61,10.71022876
19/04/2020 12:30,18.5472,-8.417285,20.36785002,11.6472,-0.087285,11.64752706,6.9,-8.33,10.81660298,18.5272,-8.427285,20.35377784,11.6472,-0.087285,11.64752706,6.88,-8.34,10.81156788
19/04/2020 13:00,18.52461,-8.639355,20.44014752,11.29461,-0.089355,11.29496345,7.23,-8.55,11.1971157,18.49461,-8.649355,20.41719719,11.29461,-0.089355,11.29496345,7.2,-8.56,11.18541908
19/04/2020 13:30,18.271,-8.71453,20.2428376,11.661,-0.09453,11.66138315,6.61,-8.62,10.86261939,18.261,-8.71453,20.23381215,11.661,-0.09453,11.66138315,6.6,-8.62,10.8565372
19/04/2020 14:00,17.78575,-8.82315,19.85398899,11.50575,-0.09315,11.50612706,6.28,-8.73,10.75412944,17.76575,-8.82315,19.83607443,11.50575,-0.09315,11.50612706,6.26,-8.73,10.74246247
19/04/2020 14:30,17.297495,-8.949015,19.47532292,10.857495,-0.099015,10.85794647,6.44,-8.85,10.94514047,17.287495,-8.959015,19.47104088,10.857495,-0.099015,10.85794647,6.43,-8.86,10.94735128
19/04/2020 15:00,16.95997,-8.941425,19.17262797,10.28997,-0.091425,10.29037614,6.67,-8.85,11.0820305,16.93997,-8.951425,19.15960838,10.28997,-0.091425,10.29037614,6.65,-8.86,11.07800072
19/04/2020 15:30,16.976685,-7.42556,18.52961885,10.616685,-0.08556,10.61702976,6.36,-7.34,9.712116144,16.956685,-7.42556,18.51129675,10.616685,-0.08556,10.61702976,6.34,-7.34,9.699030879
