Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/04/2020 16:00,16.811245,-7.48004,18.40024339,8.011245,-0.08004,8.011644828,8.8,-7.4,11.49782588,16.791245,-7.49004,18.38604383,8.011245,-0.08004,8.011644828,8.78,-7.41,11.48897297
19/04/2020 16:30,17.284965,-7.641415,18.89870996,9.244965,-0.071415,9.245240827,8.04,-7.57,11.04293892,17.274965,-7.641415,18.88956429,9.244965,-0.071415,9.245240827,8.03,-7.57,11.03566038
19/04/2020 17:00,17.751765,-7.63141,19.32261833,9.051765,-0.06141,9.05197331,8.7,-7.57,11.53234148,17.721765,-7.63141,19.29506085,9.051765,-0.06141,9.05197331,8.67,-7.57,11.50972632
19/04/2020 17:30,18.36633,-9.053475,20.47651062,8.52633,-0.053475,8.526497689,9.84,-9,13.33512655,18.34633,-9.073475,20.46743201,8.52633,-0.053475,8.526497689,9.82,-9.02,13.33389665
19/04/2020 18:00,18.767405,-8.97244,20.80192707,7.227405,-0.05244,7.227595242,11.54,-8.92,14.58554079,18.737405,-8.98244,20.77918609,7.227405,-0.05244,7.227595242,11.51,-8.93,14.56794426
19/04/2020 18:30,18.978545,-8.882095,20.95415906,6.748545,-0.052095,6.748746069,12.23,-8.83,15.08448872,18.928545,-8.892095,20.91313389,6.748545,-0.052095,6.748746069,12.18,-8.84,15.0498505
19/04/2020 19:00,18.982315,-8.960025,20.99072011,6.012315,-0.050025,6.012523111,12.97,-8.91,15.73559659,18.942315,-8.970025,20.95883217,6.012315,-0.050025,6.012523111,12.93,-8.92,15.70831945
19/04/2020 19:30,18.546805,-9.060705,20.64171385,5.336805,-0.030705,5.336893329,13.21,-9.03,16.00140619,18.506805,-9.060705,20.6057809,5.336805,-0.030705,5.336893329,13.17,-9.03,15.96840005
19/04/2020 20:00,18.14124,-9.05829,20.27701177,4.55124,-0.02829,4.551327923,13.59,-9.03,16.31652537,18.10124,-9.05829,20.24123285,4.55124,-0.02829,4.551327923,13.55,-9.03,16.2832245
19/04/2020 20:30,18.1901,-7.664165,19.73877309,4.3401,-0.054165,4.34043798,13.85,-7.61,15.80299339,18.0401,-9.084165,20.19819947,4.3401,-0.054165,4.34043798,13.7,-9.03,16.40825707
19/04/2020 21:00,18.46039,-7.11762,19.78500729,4.23039,-0.06762,4.230930396,14.23,-7.05,15.8806612,18.42039,-7.11762,19.74769055,4.23039,-0.06762,4.230930396,14.19,-7.05,15.84482881
19/04/2020 21:30,17.970435,-8.407275,19.83982881,4.320435,-0.067275,4.320958749,13.65,-8.34,15.99619017,17.930435,-8.357275,19.7824302,4.320435,-0.067275,4.320958749,13.61,-8.29,15.93600326
19/04/2020 22:00,17.18982,-7.38348,18.70843897,4.46982,-0.06348,4.470270746,12.72,-7.32,14.67585773,17.12982,-7.39348,18.6572849,4.46982,-0.06348,4.470270746,12.66,-7.33,14.62889264
19/04/2020 22:30,16.33317,-8.215205,18.28283445,4.27317,-0.065205,4.273667458,12.06,-8.15,14.55562091,16.28317,-8.225205,18.24268682,4.27317,-0.065205,4.273667458,12.01,-8.16,14.51983815
19/04/2020 23:00,15.31736,-9.63624,18.09637087,4.37736,-0.06624,4.377861157,10.94,-9.57,14.53507826,15.26736,-9.64624,18.05940828,4.37736,-0.06624,4.377861157,10.89,-9.58,14.50408563
19/04/2020 23:30,14.404965,-9.333825,17.16459454,4.414965,-0.063825,4.415426319,9.99,-9.27,13.62838949,14.364965,-9.403825,17.16927908,4.414965,-0.063825,4.415426319,9.95,-9.34,13.64690807
20/04/2020 00:00,13.52258,-9.951755,16.78980635,4.47258,-0.061755,4.47300632,9.05,-9.89,13.40576742,13.49258,-9.961755,16.77159139,4.47258,-0.061755,4.47300632,9.02,-9.9,13.3929235
20/04/2020 00:30,12.834785,-9.94934,16.23949114,4.744785,-0.05934,4.745156049,8.09,-9.89,12.77733149,12.824785,-9.95934,16.23772039,4.744785,-0.05934,4.745156049,8.08,-9.9,12.77874798
20/04/2020 01:00,12.39201,-9.951065,15.89294203,4.71201,-0.061065,4.712405667,7.68,-9.89,12.52176106,12.38201,-9.961065,15.89141238,4.71201,-0.061065,4.712405667,7.67,-9.9,12.52353385
20/04/2020 01:30,12.37766,-9.951755,15.88218797,4.97766,-0.061755,4.978043065,7.4,-9.89,12.35200793,12.35766,-9.961755,15.87288012,4.97766,-0.061755,4.978043065,7.38,-9.9,12.34805248
20/04/2020 02:00,12.55029,-9.95072,16.01644803,4.72029,-0.06072,4.720680523,7.83,-9.89,12.61431726,12.54029,-9.96072,16.01483113,4.72029,-0.06072,4.720680523,7.82,-9.9,12.61595815
20/04/2020 02:30,12.34596,-10.02072,15.90086657,4.33596,-0.06072,4.336385135,8.01,-9.96,12.78130275,12.32596,-10.03072,15.89165295,4.33596,-0.06072,4.336385135,7.99,-9.97,12.77658014
20/04/2020 03:00,12.104045,-9.21141,15.21045626,4.644045,-0.06141,4.644451006,7.46,-9.15,11.80568084,12.084045,-9.22141,15.20061005,4.644045,-0.06141,4.644451006,7.44,-9.16,11.80081353
20/04/2020 03:30,11.95467,-7.822445,14.28652444,5.20467,-0.062445,5.20504459,6.75,-7.76,10.28494531,11.93467,-7.832445,14.27527732,5.20467,-0.062445,5.20504459,6.73,-7.77,10.27938714
20/04/2020 04:00,11.707305,-9.57003,15.1210603,4.957305,-0.06003,4.95766845,6.75,-9.51,11.66201526,11.687305,-8.10003,14.21983067,4.957305,-0.06003,4.95766845,6.73,-8.04,10.48496543
20/04/2020 04:30,11.466545,-9.706925,15.02351647,4.816545,-0.056925,4.816881376,6.65,-9.65,11.71942831,11.456545,-9.716925,15.02235184,4.816545,-0.056925,4.816881376,6.64,-9.66,11.72199642
20/04/2020 05:00,11.407635,-10.75003,15.67473385,4.927635,-0.06003,4.928000639,6.48,-10.69,12.50065998,11.387635,-10.76003,15.66705066,4.927635,-0.06003,4.928000639,6.46,-10.7,12.49886395
20/04/2020 05:30,11.59901,-11.65658,16.44423578,4.91901,-0.05658,4.91933539,6.68,-11.6,13.38590303,11.58901,-11.79658,16.53676064,4.91901,-0.05658,4.91933539,6.67,-11.74,13.50246274
20/04/2020 06:00,11.932315,-9.93555,15.52724364,4.632315,-0.06555,4.632778762,7.3,-9.87,12.27627386,11.912315,-9.94555,15.51828642,4.632315,-0.06555,4.632778762,7.28,-9.88,12.27244067
20/04/2020 06:30,12.36437,-9.87003,15.82071862,4.60437,-0.06003,4.604761307,7.76,-9.81,12.50814535,12.34437,-9.94003,15.84890113,4.60437,-0.06003,4.604761307,7.74,-9.88,12.55077687
20/04/2020 07:00,12.82261,-9.771395,16.12139843,4.53261,-0.031395,4.532718727,8.29,-9.74,12.7902971,12.80261,-9.781395,16.11156451,4.53261,-0.031395,4.532718727,8.27,-9.75,12.78496774
20/04/2020 07:30,13.833255,-9.61968,16.84924886,4.443255,-0.04968,4.443532727,9.39,-9.57,13.40734873,13.813255,-9.61968,16.83283271,4.443255,-0.04968,4.443532727,9.37,-9.57,13.3933491
20/04/2020 08:00,14.69474,-9.36623,17.42589017,4.65474,-0.04623,4.654969568,10.04,-9.32,13.69905106,14.68474,-9.38623,17.42822144,4.65474,-0.04623,4.654969568,10.03,-9.34,13.70534567
20/04/2020 08:30,15.75313,-8.797265,18.04308666,4.88313,-0.047265,4.883358739,10.87,-8.75,13.95418934,15.73313,-8.797265,18.02562762,4.88313,-0.047265,4.883358739,10.85,-8.75,13.93861543
20/04/2020 09:00,16.308735,-9.233475,18.74118187,5.058735,-0.053475,5.05901763,11.25,-9.18,14.52015496,16.268735,-9.253475,18.716264,5.058735,-0.053475,5.05901763,11.21,-9.2,14.5018654
20/04/2020 09:30,16.90744,-9.04141,19.17312239,5.22744,-0.06141,5.227800698,11.68,-8.98,14.73305128,16.86744,-9.07141,19.1520498,5.22744,-0.06141,5.227800698,11.64,-9.01,14.71970448
20/04/2020 10:00,16.914685,-8.98348,19.15227092,5.234685,-0.06348,5.235069891,11.68,-8.92,14.69655742,16.874685,-9.00348,19.12635998,5.234685,-0.06348,5.235069891,11.64,-8.94,14.67696154
20/04/2020 10:30,16.9989,-8.932105,19.20273681,5.3889,-0.072105,5.389382371,11.61,-8.86,14.60450958,16.9589,-9.012105,19.20474748,5.3889,-0.072105,5.389382371,11.57,-8.94,14.62150813
20/04/2020 11:00,17.120685,-8.939005,19.31382058,5.510685,-0.079005,5.511251306,11.61,-8.86,14.60450958,17.080685,-8.929005,19.2737368,5.510685,-0.079005,5.511251306,11.57,-8.85,14.5666537
20/04/2020 11:30,17.198605,-8.837975,19.33654095,5.488605,-0.087975,5.489310016,11.71,-8.75,14.61802312,17.158605,-8.867975,19.3147277,5.488605,-0.087975,5.489310016,11.67,-8.78,14.60401657
20/04/2020 12:00,17.24212,-8.84108,19.37667148,5.62212,-0.09108,5.622857713,11.62,-8.75,14.54602695,17.20212,-8.87108,19.35481834,5.62212,-0.09108,5.622857713,11.58,-8.78,14.53219873
20/04/2020 12:30,17.48734,-8.842805,19.59597562,5.71734,-0.092805,5.718093165,11.77,-8.75,14.66613105,17.44734,-8.872805,19.57386885,5.71734,-0.092805,5.718093165,11.73,-8.78,14.65200669
20/04/2020 13:00,17.50528,-8.84522,19.61307586,5.73528,-0.09522,5.736070391,11.77,-8.75,14.66613105,17.46528,-8.87522,19.59095545,5.73528,-0.09522,5.736070391,11.73,-8.78,14.65200669
20/04/2020 13:30,17.26354,-8.84867,19.39919519,5.70354,-0.09867,5.704393421,11.56,-8.75,14.49814126,17.21354,-8.87867,19.36844703,5.70354,-0.09867,5.704393421,11.51,-8.78,14.47648093
20/04/2020 14:00,16.789065,-9.016945,19.05722962,5.719065,-0.096945,5.719886608,11.07,-8.92,14.21658538,16.759065,-9.046945,19.04503803,5.719065,-0.096945,5.719886608,11.04,-8.95,14.21211103
20/04/2020 14:30,16.51182,-9.0235,18.81658184,5.71182,-0.1035,5.71275765,10.8,-8.92,14.00736949,16.47182,-9.0535,18.79592287,5.71182,-0.1035,5.71275765,10.76,-8.95,13.9957172
20/04/2020 15:00,16.20903,-8.908325,18.49569971,5.64903,-0.098325,5.64988564,10.56,-8.81,13.75244342,16.17903,-8.928325,18.47906921,5.64903,-0.098325,5.64988564,10.53,-8.83,13.74226328
20/04/2020 15:30,16.351405,-7.111425,17.83089485,5.571405,-0.091425,5.572155077,10.78,-7.02,12.86424502,16.341405,-7.121425,17.8257177,5.571405,-0.091425,5.572155077,10.77,-7.03,12.86132964
20/04/2020 16:00,16.383015,-7.757285,18.12673857,5.343015,-0.087285,5.343727909,11.04,-7.67,13.44286056,16.433015,-6.787285,17.77951686,5.343015,-0.087285,5.343727909,11.09,-6.7,12.95677815
20/04/2020 16:30,16.3916,-11.774175,20.182065,5.2716,-0.074175,5.272121821,11.12,-11.7,16.1413878,16.8616,-4.514175,17.45540978,5.2716,-0.074175,5.272121821,11.59,-4.44,12.41135367
20/04/2020 17:00,17.289125,-8.20348,19.13663835,5.149125,-0.06348,5.149516286,12.14,-8.14,14.61640175,17.369125,-6.44348,18.52579115,5.149125,-0.06348,5.149516286,12.22,-6.38,13.78523848
20/04/2020 17:30,18.141795,-8.828995,20.17612149,4.971795,-0.058995,4.972145003,13.17,-8.77,15.82282529,18.091795,-8.838995,20.13556254,4.971795,-0.058995,4.972145003,13.12,-8.78,15.78679195
20/04/2020 18:00,18.85996,-7.11382,20.15699695,4.74996,-0.05382,4.750264897,14.11,-7.06,15.77769628,18.81996,-7.12382,20.12311372,4.74996,-0.05382,4.750264897,14.07,-7.07,15.74642182
20/04/2020 18:30,19.25023,-7.25727,20.57278112,4.60023,-0.05727,4.600586474,14.65,-7.2,16.32367912,19.22023,-7.26727,20.54824699,4.60023,-0.05727,4.600586474,14.62,-7.21,16.30118094
20/04/2020 19:00,19.335655,-6.924165,20.53805286,4.415655,-0.054165,4.415987197,14.92,-6.87,16.42569024,19.305655,-6.934165,20.51318988,4.415655,-0.054165,4.415987197,14.89,-6.88,16.40263698
20/04/2020 19:30,18.97559,-7.064505,20.24796895,4.28559,-0.044505,4.285821082,14.69,-7.02,16.28117011,18.93559,-7.064505,20.21048737,4.28559,-0.044505,4.285821082,14.65,-7.02,16.24508849
20/04/2020 20:00,18.632015,-7.499325,20.08461746,4.032015,-0.029325,4.03212164,14.6,-7.47,16.40002744,18.682015,-7.139325,19.99969115,4.032015,-0.029325,4.03212164,14.65,-7.11,16.28418251
20/04/2020 20:30,18.171315,-9.28175,20.40459683,4.011315,-0.05175,4.0116488,14.16,-9.23,16.90261814,18.131315,-9.29175,20.37354171,4.011315,-0.05175,4.0116488,14.12,-9.24,16.87459629
20/04/2020 21:00,18.56514,-9.08072,20.66697605,4.07514,-0.06072,4.075592342,14.49,-9.02,17.06811355,18.51514,-9.10072,20.63088737,4.07514,-0.06072,4.075592342,14.44,-9.04,17.03629068
20/04/2020 21:30,18.141675,-8.67417,20.10874429,4.041675,-0.06417,4.042184384,14.1,-8.61,16.52095942,18.211675,-7.22417,19.59218565,4.041675,-0.06417,4.042184384,14.17,-7.16,15.87622436
20/04/2020 22:00,17.286655,-8.364515,19.20399834,4.346655,-0.064515,4.347133754,12.94,-8.3,15.37314542,17.306655,-7.544515,18.87961901,4.346655,-0.064515,4.347133754,12.96,-7.48,14.96368938
20/04/2020 22:30,16.43387,-7.585205,18.09992868,4.29387,-0.065205,4.29436506,12.14,-7.52,14.28040616,16.38387,-7.545205,18.03777466,4.29387,-0.065205,4.29436506,12.09,-7.48,14.21683861
20/04/2020 23:00,15.394735,-7.71486,17.21966697,3.954735,-0.06486,3.955266835,11.44,-7.65,13.76212556,15.364735,-7.72486,17.19734118,3.954735,-0.06486,3.955266835,11.41,-7.66,13.74276901
20/04/2020 23:30,14.32916,-8.153825,16.48665183,3.83916,-0.063825,3.8396905,10.49,-8.09,13.24719593,14.29916,-8.163825,16.46554024,3.83916,-0.063825,3.8396905,10.46,-8.1,13.22957293
21/04/2020 00:00,13.321655,-9.66003,16.45547543,4.001655,-0.06003,4.002105238,9.32,-9.6,13.37992526,13.291655,-9.72003,16.46654414,4.001655,-0.06003,4.002105238,9.29,-9.66,13.40222743
21/04/2020 00:30,12.718025,-9.582445,15.92392577,4.328025,-0.062445,4.328475457,8.39,-9.52,12.68946413,12.698025,-9.602445,15.92001221,4.328025,-0.062445,4.328475457,8.37,-9.54,12.69127653
21/04/2020 01:00,12.12446,-9.971755,15.6983575,4.09446,-0.061755,4.094925686,8.03,-9.91,12.75495982,12.11446,-9.971755,15.69063539,4.09446,-0.061755,4.094925686,8.02,-9.91,12.7486666
21/04/2020 01:30,11.977165,-11.315545,16.4770762,4.677165,-0.055545,4.677494809,7.3,-11.26,13.41929953,11.947165,-11.325545,16.46216028,4.677165,-0.055545,4.677494809,7.27,-11.27,13.41140559
21/04/2020 02:00,12.061695,-11.886925,16.93468253,4.081695,-0.056925,4.08209193,7.98,-11.83,14.26987386,12.021695,-11.886925,16.90621592,4.081695,-0.056925,4.08209193,7.94,-11.83,14.24754365
21/04/2020 02:30,12.312495,-10.184855,15.97901137,6.372495,-0.054855,6.372731094,5.94,-10.13,11.74310436,12.292495,-10.194855,15.96998753,6.372495,-0.054855,6.372731094,5.92,-10.14,11.74163532
21/04/2020 03:00,12.29367,-9.74796,15.68939279,9.41367,-0.05796,9.413848428,2.88,-9.69,10.10893169,12.28367,-9.74796,15.68155837,9.41367,-0.05796,9.413848428,2.87,-9.69,10.10608727
21/04/2020 03:30,12.076435,-9.74658,15.51889506,10.116435,-0.05658,10.11659322,1.96,-9.69,9.886237909,12.066435,-9.74658,15.51111457,10.116435,-0.05658,10.11659322,1.95,-9.69,9.884260215
21/04/2020 04:00,11.858425,-9.74865,15.35117,9.958425,-0.05865,9.958597708,1.9,-9.69,9.87451771,11.848425,-9.74865,15.34344654,9.958425,-0.05865,9.958597708,1.89,-9.69,9.872598442
21/04/2020 04:30,11.77263,-9.747615,15.28433235,10.09263,-0.057615,10.09279445,1.68,-9.69,9.834556421,11.76263,-9.747615,15.27663126,10.09263,-0.057615,10.09279445,1.67,-9.69,9.832853096
21/04/2020 05:00,11.764415,-9.744855,15.27624493,10.214415,-0.054855,10.21456229,1.55,-9.69,9.813185008,11.754415,-9.744855,15.26854515,10.214415,-0.054855,10.21456229,1.54,-9.69,9.811610469
21/04/2020 05:30,12.05658,-9.54106,15.37507552,10.40658,-0.05106,10.40670526,1.65,-9.49,9.632372501,12.05658,-9.54106,15.37507552,10.40658,-0.05106,10.40670526,1.65,-9.49,9.632372501
21/04/2020 06:00,12.177635,-10.2952,15.94634558,10.447635,-0.0552,10.44778082,1.73,-10.24,10.38510953,12.177635,-10.3052,15.95280355,10.447635,-0.0552,10.44778082,1.73,-10.25,10.39496994
21/04/2020 06:30,12.737295,-10.090715,16.2499604,10.457295,-0.050715,10.45741798,2.28,-10.04,10.29563014,12.707295,-10.380715,16.40836951,10.457295,-0.050715,10.45741798,2.25,-10.33,10.57219939
21/04/2020 07:00,13.24041,-9.648635,16.38305876,10.48041,-0.028635,10.48044912,2.76,-9.62,10.00809672,13.22041,-9.648635,16.36689946,10.48041,-0.028635,10.48044912,2.74,-9.62,10.00259966
21/04/2020 07:30,14.17113,-9.47485,17.04680932,10.54113,-0.04485,10.54122541,3.63,-9.43,10.10454353,14.16113,-9.47485,17.03849716,10.54113,-0.04485,10.54122541,3.62,-9.43,10.1009554
21/04/2020 08:00,15.017055,-11.33761,18.8163052,10.667055,-0.04761,10.66716125,4.35,-11.29,12.09903302,15.257055,-5.53761,16.2309227,10.667055,-0.04761,10.66716125,4.59,-5.49,7.155990497
21/04/2020 08:30,16.04851,-9.29554,18.54620546,10.81851,-0.04554,10.81860585,5.23,-9.25,10.62616582,16.04851,-9.02554,18.41236122,10.81851,-0.04554,10.81860585,5.23,-8.98,10.39198249
21/04/2020 09:00,16.52952,-8.64554,18.65396455,10.07952,-0.04554,10.07962288,6.45,-8.6,10.75,16.48952,-9.02554,18.79799569,10.07952,-0.04554,10.07962288,6.41,-8.98,11.03306394
21/04/2020 09:30,17.001525,-9.00865,19.24078032,9.951525,-0.05865,9.951697827,7.05,-8.95,11.39319973,16.981525,-9.03865,19.23718756,9.951525,-0.05865,9.951697827,7.03,-8.98,11.40444212
21/04/2020 10:00,17.355665,-7.19279,18.78710557,11.335665,-0.06279,11.3358389,6.02,-7.13,9.331521848,17.355665,-6.74279,18.61946091,11.335665,-0.06279,11.3358389,6.02,-6.68,8.992374547
21/04/2020 10:30,17.28747,-9.43141,19.69284422,11.49747,-0.06141,11.497634,5.79,-9.37,11.01458124,17.36747,-7.27141,18.82823459,11.49747,-0.06141,11.497634,5.87,-7.21,9.297365218
21/04/2020 11:00,17.249935,-8.65831,19.30094789,11.599935,-0.06831,11.60013613,5.65,-8.59,10.28156603,17.229935,-8.65831,19.28307528,11.599935,-0.06831,11.60013613,5.63,-8.59,10.27058908
21/04/2020 11:30,17.09342,-8.667625,19.16540452,11.67342,-0.077625,11.67367809,5.42,-8.59,10.15699267,17.07342,-8.667625,19.14756887,11.67342,-0.077625,11.67367809,5.4,-8.59,10.14633431
21/04/2020 12:00,16.98139,-8.667625,19.06555348,11.75139,-0.077625,11.75164638,5.23,-8.59,10.05688819,16.97139,-8.667625,19.05664718,11.75139,-0.077625,11.75164638,5.22,-8.59,10.0516914
21/04/2020 12:30,17.57038,-8.46866,19.50478033,11.80038,-0.07866,11.80064217,5.77,-8.39,10.18258317,17.55038,-8.46866,19.48676577,11.80038,-0.07866,11.80064217,5.75,-8.39,10.17126344
21/04/2020 13:00,17.70212,-8.473835,19.62577214,11.83212,-0.083835,11.832417,5.87,-8.39,10.23958007,17.69212,-8.473835,19.61675278,11.83212,-0.083835,11.832417,5.86,-8.39,10.23385069
21/04/2020 13:30,17.479025,-8.53763,19.45269752,11.849025,-0.08763,11.84934903,5.63,-8.45,10.15378747,17.469025,-8.54763,19.44810564,11.849025,-0.08763,11.84934903,5.62,-8.46,10.15657423
21/04/2020 14:00,17.07281,-8.615905,19.12366754,11.83281,-0.085905,11.83312183,5.24,-8.53,10.01091904,17.05281,-8.625905,19.11032616,11.83281,-0.085905,11.83312183,5.22,-8.54,10.00899595
21/04/2020 14:30,16.858625,-6.41487,18.03784339,11.738625,-0.08487,11.7389318,5.12,-6.33,8.141455644,16.518625,-13.17487,21.1291782,11.738625,-0.08487,11.7389318,4.78,-13.09,13.93544043
21/04/2020 15:00,16.597925,-6.41073,17.79293605,11.717925,-0.08073,11.71820309,4.88,-6.33,7.992702922,16.247925,-13.35073,21.02943314,11.717925,-0.08073,11.71820309,4.53,-13.27,14.02190429
21/04/2020 15:30,16.601685,-4.986935,17.33451659,11.651685,-0.076935,11.65193899,4.95,-4.91,6.972130234,16.251685,-11.926935,20.15859727,11.651685,-0.076935,11.65193899,4.6,-11.85,12.71151053
21/04/2020 16:00,16.497495,-5.69831,17.45388433,11.547495,-0.06831,11.54769704,4.95,-5.63,7.496625908,16.237495,-10.54831,19.36293076,11.547495,-0.06831,11.54769704,4.69,-10.48,11.48157219
21/04/2020 16:30,16.782275,-8.78417,18.94218564,11.452275,-0.06417,11.45245478,5.33,-8.72,10.21994618,16.772275,-8.78417,18.93332647,11.452275,-0.06417,11.45245478,5.32,-8.72,10.21473446
21/04/2020 17:00,17.449795,-8.77658,19.53263172,11.319795,-0.05658,11.3199364,6.13,-8.72,10.6590478,17.429795,-8.88658,19.5644846,11.319795,-0.05658,11.3199364,6.11,-8.83,10.73783032
21/04/2020 17:30,18.20696,-8.97899,20.30063186,11.16696,-0.04899,11.16706746,7.04,-8.93,11.3713016,18.18696,-8.98899,20.28712536,11.16696,-0.04899,11.16706746,7.02,-8.94,11.36679374
21/04/2020 18:00,19.04687,-7.71761,20.55102822,10.98687,-0.04761,10.98697316,8.06,-7.67,11.1262078,19.01687,-7.85761,20.57628197,10.98687,-0.04761,10.98697316,8.03,-7.81,11.20165166
21/04/2020 18:30,19.30954,-8.797265,21.21910004,10.80954,-0.047265,10.80964333,8.5,-8.75,12.1988729,19.28954,-8.727265,21.17195097,10.80954,-0.047265,10.80964333,8.48,-8.68,12.13477647
21/04/2020 19:00,19.358765,-8.877955,21.29741457,10.638765,-0.047955,10.63887308,8.72,-8.83,12.40996777,19.338765,-8.897955,21.28758875,10.638765,-0.047955,10.63887308,8.7,-8.85,12.41017728
21/04/2020 19:30,19.08698,-8.952775,21.08233824,10.51698,-0.032775,10.51703107,8.57,-8.92,12.36977364,19.06698,-8.962775,21.06848504,10.51698,-0.032775,10.51703107,8.55,-8.93,12.36314685
21/04/2020 20:00,18.6973,-9.06691,20.77974697,10.4673,-0.02691,10.46733459,8.23,-9.04,12.22515849,18.6773,-9.07691,20.76612218,10.4673,-0.02691,10.46733459,8.21,-9.05,12.21910799
21/04/2020 20:30,18.426255,-8.95037,20.48501883,10.446255,-0.05037,10.44637644,7.98,-8.9,11.95367726,18.406255,-8.97037,20.47578475,10.446255,-0.05037,10.44637644,7.96,-8.92,11.95524989
21/04/2020 21:00,18.56384,-9.19727,20.7172858,10.44384,-0.05727,10.44399702,8.12,-9.14,12.225956,18.54384,-9.20727,20.70381179,10.44384,-0.05727,10.44399702,8.1,-9.15,12.22016776
21/04/2020 21:30,18.35177,-9.06072,20.46665847,10.44177,-0.06072,10.44194655,7.91,-9,11.98199065,18.33177,-9.07072,20.45315997,10.44177,-0.06072,10.44194655,7.89,-9.01,11.9763183
21/04/2020 22:00,17.52074,-7.86072,19.20331349,10.45074,-0.06072,10.45091639,7.07,-7.8,10.52734059,17.49074,-7.87072,19.18004742,10.45074,-0.06072,10.45091639,7.04,-7.81,10.51464217
21/04/2020 22:30,16.466255,-9.40727,18.96402601,10.446255,-0.05727,10.44641199,6.02,-9.35,11.12038219,16.456255,-9.40727,18.95534377,10.446255,-0.05727,10.44641199,6.01,-9.35,11.11497188
21/04/2020 23:00,15.47487,-9.49313,18.15464455,10.43487,-0.05313,10.43500526,5.04,-9.44,10.70117751,15.45487,-9.50313,18.14283568,10.43487,-0.05313,10.43500526,5.02,-9.45,10.70060279
21/04/2020 23:30,14.47453,-9.704855,17.42688237,10.44453,-0.054855,10.44467405,4.03,-9.65,10.45769573,14.46453,-9.714855,17.42415093,10.44453,-0.054855,10.44467405,4.02,-9.66,10.46307794
22/04/2020 00:00,13.70798,-9.70589,16.7962203,10.44798,-0.05589,10.44812949,3.26,-9.65,10.1857793,13.68798,-9.71589,16.7856878,10.44798,-0.05589,10.44812949,3.24,-9.66,10.18887629
22/04/2020 00:30,13.100045,-9.79727,16.35841308,10.440045,-0.05727,10.44020208,2.66,-9.74,10.09669253,13.080045,-9.80727,16.34839815,10.440045,-0.05727,10.44020208,2.64,-9.75,10.101094
22/04/2020 01:00,12.59315,-9.918305,16.0299782,10.44315,-0.058305,10.44331276,2.15,-9.86,10.0916847,12.58315,-9.918305,16.02212339,10.44315,-0.058305,10.44331276,2.14,-9.86,10.08955896
22/04/2020 01:30,12.71684,-9.484195,15.8640466,6.78684,-0.114195,6.787800651,5.93,-9.37,11.08881418,12.69684,-9.484195,15.84801883,6.78684,-0.114195,6.787800651,5.91,-9.37,11.07813161
22/04/2020 02:00,12.743435,-7.77249,14.92671218,0.663435,-0.15249,0.680734309,12.08,-7.62,14.28253479,12.693435,-7.77249,14.88404827,0.663435,-0.15249,0.680734309,12.03,-7.62,14.24027036
22/04/2020 02:30,12.41854,-7.80865,14.66953137,8.80854,-0.05865,8.808735253,3.61,-7.75,8.549537999,12.40854,-7.78865,14.65042435,8.80854,-0.05865,8.808735253,3.6,-7.73,8.527185937
22/04/2020 03:00,12.289015,-7.749685,14.52850671,10.449015,-0.059685,10.44918546,1.84,-7.69,7.90706646,12.279015,-7.789685,14.5414374,10.449015,-0.059685,10.44918546,1.83,-7.73,7.943664142
22/04/2020 03:30,12.00143,-7.75141,14.28701085,10.45143,-0.06141,10.45161041,1.55,-7.69,7.844654231,11.99143,-7.79141,14.30036584,10.45143,-0.06141,10.45161041,1.54,-7.73,7.881909667
22/04/2020 04:00,11.85453,-7.391065,13.9698863,10.44453,-0.061065,10.44470851,1.41,-7.33,7.464382091,11.87453,-6.711065,13.63975279,10.44453,-0.061065,10.44470851,1.43,-6.65,6.802014408
22/04/2020 04:30,11.63901,-9.40658,14.96496913,10.43901,-0.05658,10.43916333,1.2,-9.35,9.42669083,11.79901,-4.08658,12.48666381,10.43901,-0.05658,10.43916333,1.36,-4.03,4.253292842
22/04/2020 05:00,11.73212,-7.404165,13.87315029,10.45212,-0.054165,10.45226035,1.28,-7.35,7.460623298,11.71212,-7.404165,13.85624099,10.45212,-0.054165,10.45226035,1.26,-7.35,7.45721798
22/04/2020 05:30,11.976945,-7.402095,14.07970958,10.446945,-0.052095,10.44707489,1.53,-7.35,7.507556194,11.976945,-7.402095,14.07970958,10.446945,-0.052095,10.44707489,1.53,-7.35,7.507556194
22/04/2020 06:00,12.09522,-7.406235,14.18261837,10.44522,-0.056235,10.44537138,1.65,-7.35,7.532927718,12.09522,-7.406235,14.18261837,10.44522,-0.056235,10.44537138,1.65,-7.35,7.532927718
22/04/2020 06:30,12.555155,-7.202685,14.47448059,13.075155,0.147315,13.07598486,-0.52,-7.35,7.368371598,12.555155,-7.202685,14.47448059,13.075155,0.147315,13.07598486,-0.52,-7.35,7.368371598
22/04/2020 07:00,13.079065,-6.92311,14.79835779,10.549065,-0.01311,10.54907315,2.53,-6.91,7.35860041,13.009065,-8.73311,15.66853479,10.549065,-0.01311,10.54907315,2.46,-8.72,9.060353194
22/04/2020 07:30,14.00595,-6.856225,15.59405196,10.52595,-0.036225,10.52601233,3.48,-6.82,7.656552749,13.95595,-7.926225,16.04972221,10.52595,-0.036225,10.52601233,3.43,-7.89,8.603313315
22/04/2020 08:00,14.959815,-7.095195,16.55710895,10.669815,-0.045195,10.66991072,4.29,-7.05,8.252672294,14.939815,-7.085195,16.53475311,10.669815,-0.045195,10.66991072,4.27,-7.04,8.233741555
22/04/2020 08:30,15.94197,-6.864505,17.35706877,10.84197,-0.044505,10.84206134,5.1,-6.82,8.516008455,15.92197,-6.854505,17.33474452,10.84197,-0.044505,10.84206134,5.08,-6.81,8.496028484
22/04/2020 09:00,16.58516,-6.79761,17.92414667,11.01516,-0.04761,11.01526289,5.57,-6.75,8.751422741,16.56516,-6.77761,17.8980592,11.01516,-0.04761,11.01526289,5.55,-6.73,8.723267736
22/04/2020 09:30,16.902835,-6.73244,18.19427326,11.192835,-0.05244,11.19295784,5.71,-6.68,8.787860946,16.892835,-6.78244,18.20355368,11.192835,-0.05244,11.19295784,5.7,-6.73,8.819461435
22/04/2020 10:00,17.061535,-6.594855,18.29174921,11.351535,-0.054855,11.35166754,5.71,-6.54,8.681917991,17.051535,-6.584855,18.27881728,11.351535,-0.054855,11.35166754,5.7,-6.53,8.667808258
22/04/2020 10:30,17.203675,-6.60072,18.42650097,11.493675,-0.06072,11.49383539,5.71,-6.54,8.681917991,17.193675,-6.59072,18.4135833,11.493675,-0.06072,11.49383539,5.7,-6.53,8.667808258
22/04/2020 11:00,17.31442,-6.536585,18.50719005,11.60442,-0.066585,11.60461103,5.71,-6.47,8.629310517,17.30442,-6.536585,18.49783487,11.60442,-0.066585,11.60461103,5.7,-6.47,8.622696794
22/04/2020 11:30,17.22963,-6.542795,18.43009268,11.67963,-0.072795,11.67985685,5.55,-6.47,8.524282961,17.21963,-6.542795,18.42074439,11.67963,-0.072795,11.67985685,5.54,-6.47,8.517775531
22/04/2020 12:00,17.293455,-6.406935,18.44213659,11.743455,-0.076935,11.74370701,5.55,-6.33,8.418515309,17.283455,-6.396935,18.42928632,11.743455,-0.076935,11.74370701,5.54,-6.32,8.404403608
22/04/2020 12:30,17.54003,-6.40935,18.6743787,11.79003,-0.07935,11.79029702,5.75,-6.33,8.551689891,17.51003,-6.39935,18.64276887,11.79003,-0.07935,11.79029702,5.72,-6.32,8.524130454
22/04/2020 13:00,17.545205,-6.52935,18.72075399,11.795205,-0.07935,11.7954719,5.75,-6.45,8.640891158,17.515205,-6.51935,18.68915008,11.795205,-0.07935,11.7954719,5.72,-6.44,8.613477811
22/04/2020 13:30,17.362105,-6.461075,18.52533887,11.802105,-0.081075,11.80238347,5.56,-6.38,8.462741872,17.342105,-6.461075,18.50659601,11.802105,-0.081075,11.80238347,5.54,-6.38,8.449615376
22/04/2020 14:00,17.01002,-6.56073,18.23140034,11.77002,-0.08073,11.77029686,5.24,-6.48,8.333546664,16.99002,-6.56073,18.21274163,11.77002,-0.08073,11.77029686,5.22,-6.48,8.320985519
22/04/2020 14:30,16.62449,-6.56694,17.8745173,11.74449,-0.08694,11.74481179,4.88,-6.48,8.112015779,16.60449,-6.56694,17.85591748,11.74449,-0.08694,11.74481179,4.86,-6.48,8.1
22/04/2020 15:00,16.426525,-6.55659,17.68670676,11.676525,-0.07659,11.67677619,4.75,-6.48,8.034481937,16.416525,-6.55659,17.67741965,11.676525,-0.07659,11.67677619,4.74,-6.48,8.028573971
22/04/2020 15:30,16.28788,-6.67452,17.60239336,11.62788,-0.07452,11.62811879,4.66,-6.6,8.079331656,16.26788,-6.67452,17.58388856,11.62788,-0.07452,11.62811879,4.64,-6.6,8.067812591
22/04/2020 16:00,16.27611,-6.66831,17.58914765,11.53611,-0.06831,11.53631224,4.74,-6.6,8.12573689,16.25611,-6.66831,17.57064229,11.53611,-0.06831,11.53631224,4.72,-6.6,8.114086517
22/04/2020 16:30,16.74812,-6.72141,18.04651977,11.41812,-0.06141,11.41828514,5.33,-6.66,8.530211017,16.72812,-6.72141,18.02796026,11.41812,-0.06141,11.41828514,5.31,-6.66,8.51772857
22/04/2020 17:00,17.423225,-6.634165,18.64352206,11.283225,-0.054165,11.28335501,6.14,-6.58,8.999777775,17.403225,-6.644165,18.62839684,11.283225,-0.054165,11.28335501,6.12,-6.59,8.993469853
22/04/2020 17:30,18.165565,-6.535885,19.30558325,11.135565,-0.045885,11.13565954,7.03,-6.49,9.567706099,18.155565,-6.535885,19.29617406,11.135565,-0.045885,11.13565954,7.02,-6.49,9.560360872
22/04/2020 18:00,19.241285,-7.630765,20.69916962,4.641285,-0.150765,4.643733039,14.6,-7.48,16.40458473,19.211285,-7.620765,20.66759615,4.641285,-0.150765,4.643733039,14.57,-7.47,16.37332587
22/04/2020 18:30,19.423695,-8.732505,21.29639808,0.493695,-0.182505,0.52634858,18.93,-8.55,20.77131195,19.383695,-8.732505,21.25992181,0.493695,-0.182505,0.52634858,18.89,-8.55,20.73486436
22/04/2020 19:00,19.30476,-9.730375,21.61837081,8.83476,-0.060375,8.834966293,10.47,-9.67,14.25236121,19.28476,-9.410375,21.45826475,8.83476,-0.060375,8.834966293,10.45,-9.35,14.02230366
22/04/2020 19:30,18.81802,-11.10037,21.84802258,10.52802,-0.05037,10.52814049,8.29,-11.05,13.81400014,18.78802,-11.09037,21.81710343,10.52802,-0.05037,10.52814049,8.26,-11.04,13.78800928
22/04/2020 20:00,18.50558,-11.16622,21.61344397,10.47558,-0.02622,10.47561281,8.03,-11.14,13.73246154,18.46558,-11.16622,21.57920559,10.47558,-0.02622,10.47561281,7.99,-11.14,13.70911011
22/04/2020 20:30,18.360735,-11.27796,21.54782986,10.440735,-0.05796,10.44089588,7.92,-11.22,13.73371035,18.330735,-11.26796,21.51703437,10.440735,-0.05796,10.44089588,7.89,-11.21,13.70825299
22/04/2020 21:00,18.44384,-11.28624,21.62300736,10.44384,-0.06624,10.44405006,8,-11.22,13.78,18.40384,-11.27624,21.58367242,10.44384,-0.06624,10.44405006,7.96,-11.21,13.74866175
22/04/2020 21:30,18.027285,-11.346585,21.3008919,10.437285,-0.066585,10.43749739,7.59,-11.28,13.59582657,17.997285,-11.346585,21.27550842,10.437285,-0.066585,10.43749739,7.56,-11.28,13.57910159
22/04/2020 22:00,17.152805,-10.06003,19.88524385,10.442805,-0.06003,10.44297754,6.71,-10,12.04259524,17.122805,-10.07003,19.86443947,10.442805,-0.06003,10.44297754,6.68,-10.01,12.03422204
22/04/2020 22:30,16.370735,-10.143135,19.25835279,10.440735,-0.063135,10.44092589,5.93,-10.08,11.69492625,16.360735,-10.153135,19.255124,10.440735,-0.063135,10.44092589,5.92,-10.09,11.69848281
22/04/2020 23:00,15.395905,-10.21486,18.47639726,10.435905,-0.06486,10.43610655,4.96,-10.15,11.29708369,15.385905,-10.22486,18.47359831,10.435905,-0.06486,10.43610655,4.95,-10.16,11.30168571
22/04/2020 23:30,14.668685,-10.0194,17.76397185,2.888685,-0.1794,2.894250402,11.78,-9.84,15.34907163,14.638685,-10.0294,17.74485736,2.888685,-0.1794,2.894250402,11.75,-9.85,15.33248186
23/04/2020 00:00,13.412145,-10.398685,16.97110141,1.532145,-0.128685,1.537539635,11.88,-10.27,15.70373522,13.402145,-9.978685,16.70902884,1.532145,-0.128685,1.537539635,11.87,-9.85,15.42463614
23/04/2020 00:30,12.783335,-12.852445,18.12729975,10.123335,-0.062445,10.12352759,2.66,-12.79,13.06367865,12.863335,-10.632445,16.68874693,10.123335,-0.062445,10.12352759,2.74,-10.57,10.91936353
23/04/2020 01:00,12.407285,-12.149685,17.36535536,10.437285,-0.059685,10.43745565,1.97,-12.09,12.24944897,12.387285,-12.159685,17.35807504,10.437285,-0.059685,10.43745565,1.95,-12.1,12.25612092
23/04/2020 01:30,12.4097,-12.148995,17.36659822,10.4397,-0.058995,10.43986669,1.97,-12.09,12.24944897,12.3897,-12.158995,17.35931524,10.4397,-0.058995,10.43986669,1.95,-12.1,12.25612092
23/04/2020 02:00,12.510735,-11.86727,17.24385651,10.440735,-0.05727,10.44089207,2.07,-11.81,11.99003753,12.490735,-11.87727,17.23624099,10.440735,-0.05727,10.44089207,2.05,-11.82,11.99645364
23/04/2020 02:30,12.39625,-9.43106,15.5760042,10.43625,-0.05106,10.43637491,1.96,-9.38,9.582588377,12.38625,-9.45106,15.58017087,10.43625,-0.05106,10.43637491,1.95,-9.4,9.600130207
23/04/2020 03:00,12.034875,-9.24175,15.17393025,10.444875,-0.05175,10.4450032,1.59,-9.19,9.326532046,12.024875,-9.25175,15.17209599,10.444875,-0.05175,10.4450032,1.58,-9.2,9.334687997
23/04/2020 03:30,11.830735,-9.251755,15.01869705,10.440735,-0.061755,10.44091763,1.39,-9.19,9.29452527,11.830735,-9.261755,15.02485928,10.440735,-0.061755,10.44091763,1.39,-9.2,9.304412932
23/04/2020 04:00,11.620045,-9.357615,14.91946394,10.440045,-0.057615,10.44020398,1.18,-9.3,9.374561323,11.610045,-9.347615,14.90540342,10.440045,-0.057615,10.44020398,1.17,-9.29,9.36338614
23/04/2020 04:30,11.52108,-9.35934,14.84360231,10.44108,-0.05934,10.44124862,1.08,-9.3,9.362499666,11.51108,-9.34934,14.82953543,10.44108,-0.05934,10.44124862,1.07,-9.29,9.351417005
23/04/2020 05:00,11.515215,-9.360375,14.83970339,10.435215,-0.060375,10.43538965,1.08,-9.3,9.362499666,11.505215,-9.350375,14.82563607,10.435215,-0.060375,10.43538965,1.07,-9.29,9.351417005
23/04/2020 05:30,11.819705,-9.35727,15.07527539,10.449705,-0.05727,10.44986193,1.37,-9.3,9.400367014,11.809705,-9.34727,15.06122799,10.449705,-0.05727,10.44986193,1.36,-9.29,9.389020183
23/04/2020 06:00,11.814185,-9.35934,15.07223316,10.444185,-0.05934,10.44435357,1.37,-9.3,9.400367014,11.804185,-9.34934,15.05818521,10.444185,-0.05934,10.44435357,1.36,-9.29,9.389020183
23/04/2020 06:30,12.33867,-9.33726,15.47343535,10.44867,-0.03726,10.44873643,1.89,-9.3,9.490105373,12.32867,-9.32726,15.459427,10.44867,-0.03726,10.44873643,1.88,-9.29,9.478317361
23/04/2020 07:00,12.79732,-9.849675,16.14891627,10.50732,-0.039675,10.5073949,2.29,-9.81,10.07373813,12.76732,-10.149675,16.31013067,10.50732,-0.039675,10.5073949,2.26,-10.11,10.35952219
23/04/2020 07:30,13.819085,-9.222785,16.6140565,10.589085,-0.052785,10.58921656,3.23,-9.17,9.722232254,13.799085,-9.242785,16.60854664,10.589085,-0.052785,10.58921656,3.21,-9.19,9.734485092
23/04/2020 08:00,14.652915,-9.029335,17.21153127,10.662915,-0.049335,10.66302913,3.99,-8.98,9.826520239,14.632915,-9.039335,17.19976101,10.662915,-0.049335,10.66302913,3.97,-8.99,9.827563279
23/04/2020 08:30,15.506815,-8.943815,17.90120494,10.876815,-0.043815,10.87690325,4.63,-8.9,10.03229286,15.496815,-8.953815,17.89754392,10.876815,-0.043815,10.87690325,4.62,-8.91,10.03655817
23/04/2020 09:00,16.061355,-8.785195,18.30701438,10.991355,-0.045195,10.99144792,5.07,-8.74,10.10408333,16.041355,-8.795195,18.29427575,10.991355,-0.045195,10.99144792,5.05,-8.75,10.10272241
23/04/2020 09:30,16.51389,-8.571405,18.60584711,11.23389,-0.051405,11.23400761,5.28,-8.52,10.02341259,16.50389,-8.581405,18.60158318,11.23389,-0.051405,11.23400761,5.27,-8.53,10.02665448
23/04/2020 10:00,16.70364,-8.578305,18.77761715,11.42364,-0.058305,11.42378879,5.28,-8.52,10.02341259,16.69364,-8.588305,18.77329484,11.42364,-0.058305,11.42378879,5.27,-8.53,10.02665448
23/04/2020 10:30,16.808485,-8.45934,18.81716241,11.458485,-0.05934,11.45863865,5.35,-8.4,9.959041119,16.728485,-8.45934,18.74573668,11.458485,-0.05934,11.45863865,5.27,-8.4,9.916294671
23/04/2020 11:00,16.775475,-8.47314,18.79389962,11.645475,-0.07314,11.64570468,5.13,-8.4,9.842606362,16.755475,-8.47314,18.77604974,11.645475,-0.07314,11.64570468,5.11,-8.4,9.832197109
23/04/2020 11:30,16.823085,-8.374865,18.79240678,11.693085,-0.074865,11.69332466,5.13,-8.3,9.757402318,16.803085,-8.384865,18.77896767,11.693085,-0.074865,11.69332466,5.11,-8.31,9.755419007
23/04/2020 12:00,16.99783,-8.47072,18.99155923,11.52783,-0.06072,11.52798991,5.47,-8.41,10.03239752,16.97783,-8.49072,18.98259828,11.52783,-0.06072,11.52798991,5.45,-8.43,10.03829667
23/04/2020 12:30,17.355775,-8.341755,19.25637044,11.555775,-0.061755,11.55594001,5.8,-8.28,10.10932243,17.335775,-8.341755,19.23834638,11.555775,-0.061755,11.55594001,5.78,-8.28,10.09786116
23/04/2020 13:00,17.395795,-8.23417,19.24617467,11.595795,-0.06417,11.59597255,5.8,-8.17,10.01942613,17.375795,-8.24417,19.23238391,11.595795,-0.06417,11.59597255,5.78,-8.18,10.01602716
23/04/2020 13:30,17.260615,-8.236585,19.12511863,11.580615,-0.066585,11.58080642,5.68,-8.17,9.950442201,17.240615,-8.246585,19.11138325,11.580615,-0.066585,11.58080642,5.66,-8.18,9.94726093
23/04/2020 14:00,16.68999,-8.3659,18.66933446,11.70999,-0.0759,11.71023598,4.98,-8.29,9.670806585,16.66999,-8.3859,18.66043637,11.70999,-0.0759,11.71023598,4.96,-8.31,9.67769084
23/04/2020 14:30,16.39826,-8.372455,18.411978,11.69826,-0.082455,11.69855059,4.7,-8.29,9.529643225,16.38826,-8.392455,18.41217985,11.69826,-0.082455,11.69855059,4.69,-8.31,9.542127645
23/04/2020 15:00,16.32857,-8.3659,18.34694746,11.62857,-0.0759,11.6288177,4.7,-8.29,9.529643225,16.31857,-8.3859,18.34718086,11.62857,-0.0759,11.6288177,4.69,-8.31,9.542127645
23/04/2020 15:30,16.11444,-8.441075,18.19139697,11.64444,-0.081075,11.64472224,4.47,-8.36,9.480005274,16.09444,-8.391075,18.15051345,11.64444,-0.081075,11.64472224,4.45,-8.31,9.426483968
23/04/2020 16:00,16.14197,-8.542795,18.2631471,11.53197,-0.072795,11.53219976,4.61,-8.47,9.643287821,16.13197,-8.552795,18.25899117,11.53197,-0.072795,11.53219976,4.6,-8.48,9.64730014
23/04/2020 16:30,16.64185,-8.604515,18.73469642,11.29185,-0.064515,11.2920343,5.35,-8.54,10.07740542,16.63185,-8.624515,18.7350125,11.29185,-0.064515,11.2920343,5.34,-8.56,10.08906339
23/04/2020 17:00,17.215225,-8.72451,19.29976804,11.145225,-0.05451,11.1453583,6.07,-8.67,10.58365721,17.195225,-8.74451,19.290988,11.145225,-0.05451,11.1453583,6.05,-8.69,10.58860708
23/04/2020 17:30,17.9166,-8.720715,19.92624966,11.1366,-0.050715,11.13671548,6.78,-8.67,11.00623914,17.8966,-8.680715,19.89077938,11.1366,-0.050715,11.13671548,6.76,-8.63,10.96241306
23/04/2020 18:00,18.486175,-8.58554,20.38259461,10.976175,-0.04554,10.97626947,7.51,-8.54,11.3724096,18.476175,-8.60554,20.38196167,10.976175,-0.04554,10.97626947,7.5,-8.56,11.38084355
23/04/2020 18:30,18.86332,-8.496575,20.68856274,10.78332,-0.046575,10.78342058,8.08,-8.45,11.69140282,18.83332,-8.526575,20.67356823,10.78332,-0.046575,10.78342058,8.05,-8.48,11.69242917
23/04/2020 19:00,18.939105,-8.49692,20.75782618,10.629105,-0.04692,10.62920856,8.31,-8.45,11.85152311,18.909105,-8.44692,20.71001471,10.629105,-0.04692,10.62920856,8.28,-8.4,11.79484633
23/04/2020 19:30,18.73663,-8.551395,20.59581657,10.50663,-0.031395,10.50667691,8.23,-8.52,11.84581361,18.69663,-8.571395,20.56776083,10.50663,-0.031395,10.50667691,8.19,-8.54,11.83248495
23/04/2020 20:00,18.28971,-8.54622,20.18790153,10.45971,-0.02622,10.45974286,7.83,-8.52,11.57148651,18.24971,-8.63622,20.19000275,10.45971,-0.02622,10.45974286,7.79,-8.61,11.61103785
23/04/2020 20:30,18.187635,-8.797265,20.20351302,10.447635,-0.047265,10.44774191,7.74,-8.75,11.68204177,18.157635,-8.817265,20.18523894,10.447635,-0.047265,10.44774191,7.71,-8.77,11.67720001
23/04/2020 21:00,18.32039,-8.805545,20.32668966,10.44039,-0.055545,10.44053775,7.88,-8.75,11.77526645,18.28039,-8.825545,20.29933258,10.44039,-0.055545,10.44053775,7.84,-8.77,11.76343912
23/04/2020 21:30,17.95177,-8.925545,20.04822685,10.44177,-0.055545,10.44191773,7.51,-8.87,11.62226312,17.92177,-8.945545,20.03029244,10.44177,-0.055545,10.44191773,7.48,-8.89,11.61819693
23/04/2020 22:00,17.17108,-8.92796,19.35340947,10.44108,-0.05796,10.44124087,6.73,-8.87,11.13417262,17.15108,-8.94796,19.34490975,10.44108,-0.05796,10.44124087,6.71,-8.89,11.13805189
23/04/2020 22:30,16.422805,-9.072445,18.76213693,10.442805,-0.062445,10.4429917,5.98,-9.01,10.81390309,16.412805,-9.092445,18.76306809,10.442805,-0.062445,10.4429917,5.97,-9.03,10.82505427
23/04/2020 23:00,15.426595,-9.28417,18.00487839,10.436595,-0.06417,10.43679227,4.99,-9.22,10.48372548,15.416595,-9.29417,18.00147209,10.436595,-0.06417,10.43679227,4.98,-9.23,10.48776907
23/04/2020 23:30,14.49108,-9.01003,17.06376395,10.44108,-0.06003,10.44125257,4.05,-8.95,9.823695842,14.48108,-8.92003,17.00789855,10.44108,-0.06003,10.44125257,4.04,-8.86,9.737617778
24/04/2020 00:00,13.57177,-9.612095,16.63085419,10.44177,-0.052095,10.44189995,3.13,-9.56,10.05934889,13.55177,-9.752095,16.69592247,10.44177,-0.052095,10.44189995,3.11,-9.7,10.18636834
24/04/2020 00:30,13.050735,-9.358305,16.05925143,10.440735,-0.058305,10.4408978,2.61,-9.3,9.659301217,13.040735,-9.378305,16.06279471,10.440735,-0.058305,10.4408978,2.6,-9.32,9.675866886
24/04/2020 01:00,12.56039,-9.44934,15.71793318,10.44039,-0.05934,10.44055863,2.12,-9.39,9.626344062,12.55039,-9.47934,15.7280061,10.44039,-0.05934,10.44055863,2.11,-9.42,9.653419083
24/04/2020 01:30,12.41694,-9.44382,15.60019664,10.43694,-0.05382,10.43707877,1.98,-9.39,9.596483731,12.40694,-9.47382,15.61042682,10.43694,-0.05382,10.43707877,1.97,-9.42,9.623788235
24/04/2020 02:00,12.540735,-9.444165,15.69911739,10.440735,-0.054165,10.4408755,2.1,-9.39,9.62195926,12.540735,-9.474165,15.71718285,10.440735,-0.054165,10.4408755,2.1,-9.42,9.651238263
24/04/2020 02:30,12.372115,-9.44589,15.565798,10.442115,-0.05589,10.44226457,1.93,-9.39,9.586292297,12.362115,-9.39589,15.52754443,10.442115,-0.05589,10.44226457,1.92,-9.34,9.535302827
24/04/2020 03:00,12.02246,-9.345545,15.22756566,10.44246,-0.055545,10.44260773,1.58,-9.29,9.423401721,12.01246,-9.395545,15.25042495,10.44246,-0.055545,10.44260773,1.57,-9.34,9.47103479
24/04/2020 03:30,11.808665,-9.34658,15.05998429,10.438665,-0.05658,10.43881834,1.37,-9.29,9.390473896,11.798665,-9.39658,15.08324274,10.438665,-0.05658,10.43881834,1.36,-9.34,9.438495643
24/04/2020 04:00,11.642115,-9.34727,14.93018078,10.442115,-0.05727,10.44227205,1.2,-9.29,9.367182074,11.632115,-9.30727,14.89736132,10.442115,-0.05727,10.44227205,1.19,-9.25,9.326231822
24/04/2020 04:30,11.553495,-9.251065,14.80085978,10.443495,-0.061065,10.44367353,1.11,-9.19,9.256792101,11.533495,-9.241065,14.77899825,10.443495,-0.061065,10.44367353,1.09,-9.18,9.244484842
24/04/2020 05:00,11.41177,-9.411065,14.79177606,10.44177,-0.061065,10.44194856,0.97,-9.35,9.400180849,11.40177,-9.411065,14.78406249,10.44177,-0.061065,10.44194856,0.96,-9.35,9.399154217
24/04/2020 05:30,11.59832,-9.31727,14.87724931,10.43832,-0.05727,10.43847711,1.16,-9.26,9.33237376,11.59832,-9.32727,14.88351412,10.43832,-0.05727,10.43847711,1.16,-9.27,9.342296292
24/04/2020 06:00,11.70832,-9.320375,14.96509764,10.43832,-0.060375,10.4384946,1.27,-9.26,9.346683904,11.69832,-9.330375,14.96350856,10.43832,-0.060375,10.4384946,1.26,-9.27,9.355239174
24/04/2020 06:30,12.12453,-9.167955,15.20051402,10.44453,-0.047955,10.44464009,1.68,-9.12,9.273445961,12.11453,-9.167955,15.19253883,10.44453,-0.047955,10.44464009,1.67,-9.12,9.271639553
24/04/2020 07:00,12.565585,-9.154845,15.54686828,10.485585,-0.034845,10.4856429,2.08,-9.12,9.354186229,12.555585,-9.154845,15.53878701,10.485585,-0.034845,10.4856429,2.07,-9.12,9.351967707
24/04/2020 07:30,13.40838,-9.035195,16.16846941,10.55838,-0.045195,10.55847673,2.85,-8.99,9.430938447,13.39838,-9.035195,16.16017745,10.55838,-0.045195,10.55847673,2.84,-8.99,9.427921298
24/04/2020 08:00,14.27742,-8.86209,16.80420665,10.70742,-0.04209,10.70750273,3.57,-8.82,9.515109038,14.25742,-9.03209,16.87757906,10.70742,-0.04209,10.70750273,3.55,-8.99,9.665536716
24/04/2020 08:30,15.356745,-8.713125,17.6563916,10.736745,-0.043125,10.73683161,4.62,-8.67,9.824118281,15.346745,-8.723125,17.65263413,10.736745,-0.043125,10.73683161,4.61,-8.68,9.828250099
24/04/2020 09:00,15.99511,-8.57899,18.15055408,10.91511,-0.04899,10.91521994,5.08,-8.53,9.928106567,15.98511,-8.59899,18.15120852,10.91511,-0.04899,10.91521994,5.07,-8.55,9.940191145
24/04/2020 09:30,16.311085,-8.48416,18.38565922,11.141085,-0.04416,11.14117252,5.17,-8.44,9.897600719,16.291085,-8.49416,18.37253942,11.141085,-0.04416,11.14117252,5.15,-8.45,9.89570614
24/04/2020 10:00,16.46392,-8.408645,18.48691355,11.29392,-0.048645,11.29402476,5.17,-8.36,9.829470993,16.44392,-8.428645,18.47821857,11.29392,-0.048645,11.29402476,5.15,-8.38,9.836000203
24/04/2020 10:30,16.61365,-8.296925,18.57020007,11.44365,-0.056925,11.44379158,5.17,-8.24,9.72761533,16.59365,-8.316925,18.5612624,11.44365,-0.056925,11.44379158,5.15,-8.26,9.733966304
24/04/2020 11:00,16.62508,-8.303135,18.58320037,11.54508,-0.063135,11.54525263,5.08,-8.24,9.680082644,16.60508,-8.323135,18.57426332,11.54508,-0.063135,11.54525263,5.06,-8.26,9.686650608
24/04/2020 11:30,16.695805,-7.56728,18.3306746,11.615805,-0.07728,11.61606207,5.08,-7.49,9.050220992,16.675805,-7.65728,18.34983404,11.615805,-0.07728,11.61606207,5.06,-7.58,9.113725912
24/04/2020 12:00,16.64584,-8.39659,18.64367756,11.68584,-0.07659,11.68609099,4.96,-8.32,9.686278955,16.63584,-8.40659,18.63925771,11.68584,-0.07659,11.68609099,4.95,-8.33,9.689757479
24/04/2020 12:30,16.892065,-8.28866,18.81605018,11.722065,-0.07866,11.72232892,5.17,-8.21,9.702216242,16.872065,-8.30866,18.80692448,11.722065,-0.07866,11.72232892,5.15,-8.23,9.70852203
24/04/2020 13:00,16.910695,-8.13728,18.76664411,11.740695,-0.07728,11.74094933,5.17,-8.06,9.575620084,16.890695,-8.13728,18.74862404,11.740695,-0.07728,11.74094933,5.15,-8.06,9.564836643
24/04/2020 13:30,16.76759,-8.202455,18.6663425,11.73759,-0.082455,11.73787961,5.03,-8.12,9.551717123,16.74759,-8.212455,18.65277963,11.73759,-0.082455,11.73787961,5.01,-8.13,9.549712038
24/04/2020 14:00,16.53172,-8.203145,18.4550631,11.72172,-0.083145,11.72201488,4.81,-8.12,9.437716885,16.52172,-8.213145,18.45055507,11.72172,-0.083145,11.72201488,4.8,-8.13,9.44123403
24/04/2020 14:30,16.214805,-8.300735,18.21598481,11.684805,-0.090735,11.68515728,4.53,-8.21,9.376833154,16.194805,-8.310735,18.20274774,11.684805,-0.090735,11.68515728,4.51,-8.22,9.375953285
24/04/2020 15:00,15.889265,-8.36728,17.95773139,11.639265,-0.07728,11.63952155,4.25,-8.29,9.315932589,15.879265,-8.38728,17.95821602,11.639265,-0.07728,11.63952155,4.24,-8.31,9.329185388
24/04/2020 15:30,15.82199,-8.364175,17.89678158,11.57199,-0.074175,11.57222772,4.25,-8.29,9.315932589,15.81199,-8.384175,17.89730198,11.57199,-0.074175,11.57222772,4.24,-8.31,9.329185388
24/04/2020 16:00,15.829185,-8.35969,17.90104786,11.479185,-0.06969,11.47939654,4.35,-8.29,9.361976287,15.819185,-8.37969,17.90155911,11.479185,-0.06969,11.47939654,4.34,-8.31,9.375057333
24/04/2020 16:30,16.12568,-8.46348,18.2117558,11.36568,-0.06348,11.36585727,4.76,-8.4,9.654926204,16.11568,-8.47348,18.20755352,11.36568,-0.06348,11.36585727,4.75,-8.41,9.658705917
24/04/2020 17:00,16.80321,-8.456925,18.81136483,11.25321,-0.056925,11.25335398,5.55,-8.4,10.06789452,16.78321,-8.406925,18.77105553,11.25321,-0.056925,11.25335398,5.53,-8.35,10.01515851
24/04/2020 17:30,17.652065,-8.227955,19.47548824,11.032065,-0.047955,11.03216923,6.62,-8.18,10.52315542,17.642065,-8.237955,19.47065382,11.032065,-0.047955,11.03216923,6.61,-8.19,10.52464726
24/04/2020 18:00,18.31266,-8.07416,20.01363475,10.84266,-0.04416,10.84274993,7.47,-8.03,10.96730596,18.29266,-8.08416,19.99937631,10.84266,-0.04416,10.84274993,7.45,-8.04,10.96102641
24/04/2020 18:30,18.709145,-8.07347,20.3767766,10.709145,-0.04347,10.70923323,8,-8.03,11.33494155,18.679145,-8.08347,20.35320479,10.709145,-0.04347,10.70923323,7.97,-8.04,11.32088777
24/04/2020 19:00,18.901475,-8.1683,20.59094175,10.541475,-0.0483,10.54158565,8.36,-8.12,11.65435541,18.851475,-8.3583,20.62133091,10.541475,-0.0483,10.54158565,8.31,-8.31,11.7521147
24/04/2020 19:30,18.708685,-8.477595,20.53982744,10.478685,-0.017595,10.47869977,8.23,-8.46,11.80273273,18.668685,-8.487595,20.50753687,10.478685,-0.017595,10.47869977,8.19,-8.47,11.78206264
24/04/2020 20:00,18.44626,-8.590015,20.34828901,10.45626,-0.030015,10.45630308,7.99,-8.56,11.70955593,18.40626,-8.600015,20.31626602,10.45626,-0.030015,10.45630308,7.95,-8.57,11.68962788
24/04/2020 20:30,18.21763,-8.74796,20.20912781,10.43763,-0.05796,10.43779092,7.78,-8.69,11.66381156,18.17763,-8.75796,20.17741549,10.43763,-0.05796,10.43779092,7.74,-8.7,11.64463825
24/04/2020 21:00,17.94901,-8.75279,19.96943396,10.43901,-0.06279,10.43919884,7.51,-8.69,11.48547779,17.90901,-8.76279,19.93788173,10.43901,-0.06279,10.43919884,7.47,-8.7,11.46694816
24/04/2020 21:30,17.60039,-8.893825,19.71988467,10.44039,-0.063825,10.44058509,7.16,-8.83,11.36813529,17.57039,-8.903825,19.69763195,10.44039,-0.063825,10.44058509,7.13,-8.84,11.35704627
24/04/2020 22:00,16.81315,-8.894515,19.02089404,10.44315,-0.064515,10.44334928,6.37,-8.83,10.88787399,16.78315,-8.904515,18.99906606,10.44315,-0.064515,10.44334928,6.34,-8.84,10.87847416
24/04/2020 22:30,16.02694,-8.88451,18.3247735,10.43694,-0.05451,10.43708235,5.59,-8.83,10.45069376,16.00694,-8.89451,18.31213904,10.43694,-0.05451,10.43708235,5.57,-8.84,10.44846879
24/04/2020 23:00,15.240735,-8.983475,17.69132065,10.440735,-0.053475,10.44087194,4.8,-8.93,10.13828881,15.230735,-8.993475,17.68778904,10.440735,-0.053475,10.44087194,4.79,-8.94,10.14237152
24/04/2020 23:30,14.4597,-9.05727,17.06215297,10.4397,-0.05727,10.43985708,4.02,-9,9.856997514,14.4397,-9.07727,17.0558426,10.4397,-0.05727,10.43985708,4,-9.02,9.867137376
25/04/2020 00:00,13.61763,-9.05244,16.35195758,10.43763,-0.05244,10.43776173,3.18,-9,9.545281557,13.61763,-9.07244,16.36303805,10.43763,-0.05244,10.43776173,3.18,-9.02,9.564141362
