Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/04/2020 00:30,12.927975,-10.351405,16.56152538,10.437975,-0.051405,10.43810158,2.49,-10.3,10.59670232,12.907975,-10.361405,16.55217606,10.437975,-0.051405,10.43810158,2.47,-10.31,10.60174514
25/04/2020 01:00,12.49694,-10.082095,16.05684119,10.43694,-0.052095,10.43707001,2.06,-10.03,10.23936033,12.47694,-10.152095,16.08536803,10.43694,-0.052095,10.43707001,2.04,-10.1,10.3039604
25/04/2020 01:30,12.500045,-9.374855,15.624949,10.440045,-0.054855,10.44018911,2.06,-9.32,9.544946307,12.480045,-9.384855,15.61496163,10.440045,-0.054855,10.44018911,2.04,-9.33,9.550418839
25/04/2020 02:00,12.607975,-9.376235,15.71225052,10.437975,-0.056235,10.43812648,2.17,-9.32,9.56928942,12.597975,-9.386235,15.71019992,10.437975,-0.056235,10.43812648,2.16,-9.33,9.576768766
25/04/2020 02:30,12.415215,-9.453135,15.6044649,10.435215,-0.063135,10.43540599,1.98,-9.39,9.596483731,12.405215,-9.473135,15.6086401,10.435215,-0.063135,10.43540599,1.97,-9.41,9.614000208
25/04/2020 03:00,11.959355,-10.29727,15.78163304,10.439355,-0.05727,10.43951209,1.52,-10.24,10.35219783,12.039355,-7.59727,14.23603106,10.439355,-0.05727,10.43951209,1.6,-7.54,7.707892059
25/04/2020 03:30,11.75246,-9.224855,14.94049082,10.44246,-0.054855,10.44260408,1.31,-9.17,9.263098834,11.75246,-9.224855,14.94049082,10.44246,-0.054855,10.44260408,1.31,-9.17,9.263098834
25/04/2020 04:00,11.59832,-9.222095,14.81782923,10.43832,-0.052095,10.43845,1.16,-9.17,9.243078491,11.57832,-9.222095,14.80217991,10.43832,-0.052095,10.43845,1.14,-9.17,9.240589808
25/04/2020 04:30,11.484185,-9.22727,14.73190472,10.444185,-0.05727,10.44434202,1.04,-9.17,9.228786486,11.474185,-9.22727,14.7241106,10.444185,-0.05727,10.44434202,1.03,-9.17,9.227664927
25/04/2020 05:00,11.365905,-9.22727,14.63988757,10.435905,-0.05727,10.43606214,0.93,-9.17,9.21703857,11.355905,-9.22727,14.63212527,10.435905,-0.05727,10.43606214,0.92,-9.17,9.216034939
25/04/2020 05:30,11.37522,-9.225545,14.64603395,10.44522,-0.055545,10.44536769,0.93,-9.17,9.21703857,11.36522,-9.225545,14.63826855,10.44522,-0.055545,10.44536769,0.92,-9.17,9.216034939
25/04/2020 06:00,11.37246,-9.22727,14.64497723,10.44246,-0.05727,10.44261704,0.93,-9.17,9.21703857,11.36246,-9.22727,14.63721315,10.44246,-0.05727,10.44261704,0.92,-9.17,9.216034939
25/04/2020 06:30,11.606255,-9.21071,14.81696102,10.446255,-0.04071,10.44633432,1.16,-9.17,9.243078491,11.586255,-9.21071,14.80130007,10.446255,-0.04071,10.44633432,1.14,-9.17,9.240589808
25/04/2020 07:00,11.893165,-9.199325,15.03578911,10.473165,-0.029325,10.47320606,1.42,-9.17,9.279294154,11.883165,-9.199325,15.02788045,10.473165,-0.029325,10.47320606,1.41,-9.17,9.277769128
25/04/2020 07:30,12.47112,-9.217955,15.50804722,10.52112,-0.047955,10.52122929,1.95,-9.17,9.375041333,12.46112,-9.217955,15.50000665,10.52112,-0.047955,10.52122929,1.94,-9.17,9.372966446
25/04/2020 08:00,12.919795,-9.095195,15.80011629,10.629795,-0.045195,10.62989108,2.29,-9.05,9.33523433,12.919795,-9.115195,15.81163757,10.629795,-0.045195,10.62989108,2.29,-9.07,9.354624525
25/04/2020 08:30,13.7733,-9.01623,16.4619621,10.7433,-0.04623,10.74339947,3.03,-8.97,9.467935361,13.7633,-9.11623,16.50860613,10.7433,-0.04623,10.74339947,3.02,-9.07,9.55956589
25/04/2020 09:00,14.41055,-9.023475,17.00256017,10.76055,-0.053475,10.76068287,3.65,-8.97,9.684182981,14.40055,-9.123475,17.04739383,10.76055,-0.053475,10.76068287,3.64,-9.07,9.773151999
25/04/2020 09:30,15.085805,-8.89761,17.51425066,10.925805,-0.04761,10.92590873,4.16,-8.85,9.778962113,15.065805,-8.91761,17.50720561,10.925805,-0.04761,10.92590873,4.14,-8.87,9.788590297
25/04/2020 10:00,15.599075,-8.70244,17.86235155,11.259075,-0.05244,11.25919712,4.34,-8.65,9.677711506,15.579075,-8.72244,17.8546503,11.259075,-0.05244,11.25919712,4.32,-8.67,9.68665577
25/04/2020 10:30,16.05467,-8.521065,18.17583499,11.41467,-0.061065,11.41483334,4.64,-8.46,9.64889631,16.04467,-8.541065,18.17639202,11.41467,-0.061065,11.41483334,4.63,-8.48,9.661640647
25/04/2020 11:00,16.166795,-8.52762,18.27800764,11.526795,-0.06762,11.52699334,4.64,-8.46,9.64889631,16.156795,-8.54762,18.27850739,11.526795,-0.06762,11.52699334,4.63,-8.48,9.661640647
25/04/2020 11:30,16.2665,-8.452795,18.33163292,11.6265,-0.072795,11.62672789,4.64,-8.38,9.578830826,16.2565,-8.472795,18.33199518,11.6265,-0.072795,11.62672789,4.63,-8.4,9.591501447
25/04/2020 12:00,16.32791,-8.45383,18.38662249,11.68791,-0.07383,11.68814318,4.64,-8.38,9.578830826,16.31791,-8.47383,18.3869514,11.68791,-0.07383,11.68814318,4.63,-8.4,9.591501447
25/04/2020 12:30,16.58966,-8.459005,18.62180401,11.73966,-0.079005,11.73992584,4.85,-8.38,9.682298281,16.57966,-8.479005,18.62199376,11.73966,-0.079005,11.73992584,4.84,-8.4,9.694617063
25/04/2020 13:00,16.44793,-8.45797,18.49517931,11.72793,-0.07797,11.72818918,4.72,-8.38,9.617837595,16.43793,-8.47797,18.49544587,11.72793,-0.07797,11.72818918,4.71,-8.4,9.630373825
25/04/2020 13:30,16.28069,-8.46142,18.34820142,11.73069,-0.08142,11.73097256,4.55,-8.38,9.535559763,16.26069,-8.48142,18.33969805,11.73069,-0.08142,11.73097256,4.53,-8.4,9.543631384
25/04/2020 14:00,16.073115,-8.46556,18.16619751,11.753115,-0.08556,11.75342642,4.32,-8.38,9.427979635,16.063115,-8.48556,18.16668357,11.753115,-0.08556,11.75342642,4.31,-8.4,9.441191662
25/04/2020 14:30,15.73275,-8.57108,17.91599383,11.71275,-0.09108,11.71310412,4.02,-8.48,9.384604414,15.71275,-8.59108,17.90801966,11.71275,-0.09108,11.71310412,4,-8.5,9.394147114
25/04/2020 15:00,15.50376,-8.55935,17.709575,11.66376,-0.07935,11.66402991,3.84,-8.48,9.308920453,15.48376,-8.57935,17.70175331,11.66376,-0.07935,11.66402991,3.82,-8.5,9.318926977
25/04/2020 15:30,15.285785,-8.722795,17.5994993,11.575785,-0.072795,11.57601389,3.71,-8.65,9.412045474,15.275785,-8.732795,17.59577551,11.575785,-0.072795,11.57601389,3.7,-8.66,9.417303223
25/04/2020 16:00,15.542885,-8.706925,17.81549374,11.292885,-0.056925,11.29302847,4.25,-8.65,9.637686444,15.532885,-8.716925,17.81166185,11.292885,-0.056925,11.29302847,4.24,-8.66,9.642261146
25/04/2020 16:30,15.833955,-8.708995,18.07099125,11.363955,-0.058995,11.36410813,4.47,-8.65,9.736703754,15.823955,-8.718995,18.0670536,11.363955,-0.058995,11.36410813,4.46,-8.66,9.741006108
25/04/2020 17:00,16.29736,-8.63796,18.44500734,11.27736,-0.05796,11.27750894,5.02,-8.58,9.940663962,16.28736,-8.71796,18.47379015,11.27736,-0.05796,11.27750894,5.01,-8.66,10.00478386
25/04/2020 17:30,17.054175,-8.63037,19.11355988,11.114175,-0.05037,11.11428914,5.94,-8.58,10.43551628,17.034175,-8.63037,19.09571691,11.114175,-0.05037,11.11428914,5.92,-8.58,10.42414505
25/04/2020 18:00,17.846855,-7.88761,19.51216607,10.956855,-0.04761,10.95695844,6.89,-7.84,10.43732245,17.826855,-7.93761,19.51415926,10.956855,-0.04761,10.95695844,6.87,-7.89,10.46178761
25/04/2020 18:30,18.440225,-6.535545,19.56413163,10.800225,-0.055545,10.80036783,7.64,-6.48,10.01798383,18.430225,-6.545545,19.55805085,10.800225,-0.055545,10.80036783,7.63,-6.49,10.01683583
25/04/2020 19:00,18.50911,-6.534165,19.62861343,10.63911,-0.054165,10.63924788,7.87,-6.48,10.19447399,18.49911,-6.544165,19.62251682,10.63911,-0.054165,10.63924788,7.86,-6.49,10.19312023
25/04/2020 19:30,18.40699,-6.53382,19.53223194,10.53699,-0.05382,10.53712745,7.87,-6.48,10.19447399,18.39699,-6.54382,19.52615736,10.53699,-0.05382,10.53712745,7.86,-6.49,10.19312023
25/04/2020 20:00,18.03075,-7.56208,19.55231443,10.47075,-0.02208,10.47077328,7.56,-7.54,10.67732176,18.01075,-7.55208,19.53000327,10.47075,-0.02208,10.47077328,7.54,-7.53,10.65610154
25/04/2020 20:30,17.66798,-8.805195,19.74054144,10.44798,-0.045195,10.44807775,7.22,-8.76,11.35191614,17.62798,-8.815195,19.70921971,10.44798,-0.045195,10.44807775,7.18,-8.77,11.33425339
25/04/2020 21:00,17.5697,-8.81658,19.65773235,10.4397,-0.05658,10.43985332,7.13,-8.76,11.29488822,17.5397,-8.82658,19.63541674,10.4397,-0.05658,10.43985332,7.1,-8.77,11.28374495
25/04/2020 21:30,17.441425,-8.87727,19.57062157,10.441425,-0.05727,10.44158206,7,-8.82,11.26021314,17.411425,-8.88727,19.54843443,10.441425,-0.05727,10.44158206,6.97,-8.83,11.24943554
25/04/2020 22:00,16.802805,-9.011065,19.06655575,10.442805,-0.061065,10.44298354,6.36,-8.95,10.97962203,16.772805,-9.031065,19.04959639,10.442805,-0.061065,10.44298354,6.33,-8.97,10.97860647
25/04/2020 22:30,16.05763,-9.210375,18.51157716,10.43763,-0.060375,10.43780461,5.62,-9.15,10.73810505,16.03763,-9.230375,18.50419949,10.43763,-0.060375,10.43780461,5.6,-9.17,10.74471498
25/04/2020 23:00,15.245215,-9.20727,17.80984001,10.435215,-0.05727,10.43537215,4.81,-9.15,10.33724335,15.235215,-9.22727,17.81163349,10.435215,-0.05727,10.43537215,4.8,-9.17,10.35030917
25/04/2020 23:30,14.499355,-9.31348,17.23288151,10.439355,-0.06348,10.439548,4.06,-9.25,10.10178697,14.489355,-9.33348,17.23529104,10.439355,-0.06348,10.439548,4.05,-9.27,10.11609608
26/04/2020 00:00,13.638665,-9.306925,16.51157279,10.438665,-0.056925,10.43882021,3.2,-9.25,9.787875152,13.628665,-9.266925,16.48078908,10.438665,-0.056925,10.43882021,3.19,-9.21,9.746804605
26/04/2020 00:30,13.077285,-9.309685,16.05258913,10.437285,-0.059685,10.43745565,2.64,-9.25,9.619360686,13.067285,-9.269685,16.02126703,10.437285,-0.059685,10.43745565,2.63,-9.21,9.578152223
26/04/2020 01:00,12.5897,-9.6452,15.85971088,10.4397,-0.0552,10.43984593,2.15,-9.59,9.828051689,12.5797,-9.6652,15.86395106,10.4397,-0.0552,10.43984593,2.14,-9.61,9.845389784
26/04/2020 01:30,12.457975,-9.566925,15.70755217,10.437975,-0.056925,10.43813022,2.02,-9.51,9.722165397,12.447975,-9.566925,15.69962215,10.437975,-0.056925,10.43813022,2.01,-9.51,9.720092592
26/04/2020 02:00,12.45901,-9.56658,15.70816294,10.43901,-0.05658,10.43916333,2.02,-9.51,9.722165397,12.44901,-9.56658,15.70023257,10.43901,-0.05658,10.43916333,2.01,-9.51,9.720092592
26/04/2020 02:30,12.260735,-9.56796,15.55221789,10.440735,-0.05796,10.44089588,1.82,-9.51,9.682587464,12.250735,-9.56796,15.54433551,10.440735,-0.05796,10.44089588,1.81,-9.51,9.680712784
26/04/2020 03:00,11.968665,-9.56865,15.32344624,10.438665,-0.05865,10.43882976,1.53,-9.51,9.632289447,11.968665,-9.56865,15.32344624,10.438665,-0.05865,10.43882976,1.53,-9.51,9.632289447
26/04/2020 03:30,11.774185,-9.57003,15.1729004,10.444185,-0.06003,10.44435752,1.33,-9.51,9.602551744,11.764185,-9.57003,15.1651417,10.444185,-0.06003,10.44435752,1.32,-9.51,9.601171803
26/04/2020 04:00,11.548665,-9.31003,14.83402582,10.438665,-0.06003,10.43883761,1.11,-9.25,9.316361951,11.538665,-9.33003,14.83880891,10.438665,-0.06003,10.43883761,1.1,-9.27,9.335036154
26/04/2020 04:30,11.315905,-9.30106,14.64784705,10.435905,-0.05106,10.43602991,0.88,-9.25,9.291765171,11.305905,-9.32106,14.65283752,10.435905,-0.05106,10.43602991,0.87,-9.27,9.310735739
26/04/2020 05:00,11.201425,-9.30175,14.56003005,10.441425,-0.05175,10.44155324,0.76,-9.25,9.281169107,11.191425,-9.32175,14.56513016,10.441425,-0.05175,10.44155324,0.75,-9.27,9.300290318
26/04/2020 05:30,11.20039,-9.30106,14.55879299,10.44039,-0.05106,10.44051486,0.76,-9.25,9.281169107,11.19039,-9.32106,14.56389329,10.44039,-0.05106,10.44051486,0.75,-9.27,9.300290318
26/04/2020 06:00,11.145565,-9.30658,14.52019457,10.445565,-0.05658,10.44571824,0.7,-9.25,9.276448674,11.135565,-9.32658,14.52535378,10.445565,-0.05658,10.44571824,0.69,-9.27,9.295644141
26/04/2020 06:30,11.312115,-9.28864,14.6370345,10.442115,-0.03864,10.44218649,0.87,-9.25,9.29082343,11.302115,-9.30864,14.64201428,10.442115,-0.03864,10.44218649,0.86,-9.27,9.309806657
26/04/2020 07:00,11.559725,-9.282775,14.82555745,10.489725,-0.032775,10.4897762,1.07,-9.25,9.311680836,11.549725,-9.302775,14.83029906,10.489725,-0.032775,10.4897762,1.06,-9.27,9.330407279
26/04/2020 07:30,12.073555,-9.21416,15.18787262,10.563555,-0.04416,10.5636473,1.51,-9.17,9.293492347,12.063555,-9.22416,15.18599641,10.563555,-0.04416,10.5636473,1.5,-9.18,9.301741772
26/04/2020 08:00,12.58258,-9.1114,15.53508704,10.68258,-0.0414,10.68266022,1.9,-9.07,9.266871101,12.58258,-9.1214,15.5409542,10.68258,-0.0414,10.68266022,1.9,-9.08,9.276658881
26/04/2020 08:30,13.358865,-8.869675,16.03528636,10.838865,-0.039675,10.83893761,2.52,-8.83,9.182554111,13.348865,-8.869675,16.0269564,10.838865,-0.039675,10.83893761,2.51,-8.83,9.179814813
26/04/2020 09:00,14.0424,-9.3283,16.85841566,11.0124,-0.0483,11.01250592,3.03,-9.28,9.762136037,14.0224,-9.4583,16.9141107,11.0124,-0.0483,11.01250592,3.01,-9.41,9.87968623
26/04/2020 09:30,15.01179,-8.78658,17.39418946,11.17179,-0.05658,11.17193327,3.84,-8.73,9.537216575,14.99179,-8.78658,17.37693171,11.17179,-0.05658,11.17193327,3.82,-8.73,9.529181497
26/04/2020 10:00,15.670835,-8.68658,17.91735867,11.330835,-0.05658,11.33097626,4.34,-8.63,9.659839543,15.650835,-8.69658,17.90472395,11.330835,-0.05658,11.33097626,4.32,-8.64,9.659813663
26/04/2020 10:30,16.00089,-8.55072,18.14230673,11.44089,-0.06072,11.44105113,4.56,-8.49,9.637100186,15.98089,-8.56072,18.12938973,11.44089,-0.06072,11.44105113,4.54,-8.5,9.636472384
26/04/2020 11:00,16.269565,-8.44624,18.33133152,11.549565,-0.06624,11.54975495,4.72,-8.38,9.617837595,16.259565,-8.45624,18.32706875,11.549565,-0.06624,11.54975495,4.71,-8.39,9.621652665
26/04/2020 11:30,16.680295,-8.30314,18.6326159,11.630295,-0.07314,11.63052498,5.05,-8.23,9.655847969,16.660295,-8.31314,18.6191763,11.630295,-0.07314,11.63052498,5.03,-8.24,9.653937021
26/04/2020 12:00,16.9755,-8.31142,18.90098682,11.6955,-0.08142,11.69578341,5.28,-8.23,9.778103088,16.9655,-8.32142,18.89640762,11.6955,-0.08142,11.69578341,5.27,-8.24,9.781129792
26/04/2020 12:30,17.323455,-8.204525,19.16810694,11.743455,-0.084525,11.74375919,5.58,-8.12,9.852451472,17.313455,-8.214525,19.16335422,11.743455,-0.084525,11.74375919,5.57,-8.13,9.85503932
26/04/2020 13:00,17.347605,-8.20694,19.19096828,11.767605,-0.08694,11.76792616,5.58,-8.12,9.852451472,17.337605,-8.21694,19.18620989,11.767605,-0.08694,11.76792616,5.57,-8.13,9.85503932
26/04/2020 13:30,16.953815,-8.319355,18.88500756,11.773815,-0.089355,11.77415407,5.18,-8.23,9.724469137,16.943815,-8.319355,18.87603068,11.773815,-0.089355,11.77415407,5.17,-8.23,9.719146053
26/04/2020 14:00,16.49002,-8.04177,18.34641176,11.77002,-0.09177,11.77037776,4.72,-7.95,9.245588137,16.48002,-8.05177,18.34181178,11.77002,-0.09177,11.77037776,4.71,-7.96,9.249091847
26/04/2020 14:30,16.61528,-6.246935,17.75082326,11.25528,-0.076935,11.25554294,5.36,-6.17,8.173034932,16.60528,-6.256935,17.74498688,11.25528,-0.076935,11.25554294,5.35,-6.18,8.17403817
26/04/2020 15:00,16.98826,-6.22244,18.09197992,11.00826,-0.05244,11.0083849,5.98,-6.17,8.592397803,16.97826,-6.23244,18.08603387,11.00826,-0.05244,11.0083849,5.97,-6.18,8.592630563
26/04/2020 15:30,16.5912,-6.496585,17.81778701,11.3712,-0.066585,11.37139495,5.22,-6.43,8.28210722,16.5812,-6.496585,17.80847579,11.3712,-0.066585,11.37139495,5.21,-6.43,8.275808118
26/04/2020 16:00,16.5084,-8.931065,18.76942174,11.2884,-0.061065,11.28856517,5.22,-8.87,10.29200175,16.6984,-5.121065,17.46602042,11.2884,-0.061065,11.28856517,5.41,-5.06,7.407543452
26/04/2020 16:30,16.72906,-10.904855,19.96940938,11.22906,-0.054855,11.22919399,5.5,-10.85,12.16439477,17.05906,-3.994855,17.52057061,11.22906,-0.054855,11.22919399,5.83,-3.94,7.03651192
26/04/2020 17:00,17.497925,-8.82899,19.59919498,11.027925,-0.04899,11.02803382,6.47,-8.78,10.90638804,17.627925,-5.99899,18.62073094,11.027925,-0.04899,11.02803382,6.6,-5.95,8.886084627
26/04/2020 17:30,18.54883,-6.907265,19.79316559,10.76883,-0.047265,10.76893372,7.78,-6.86,10.37246355,18.52883,-7.017265,19.81311559,10.76883,-0.047265,10.76893372,7.76,-6.97,10.43065195
26/04/2020 18:00,18.950875,-6.42968,20.01190766,10.720875,-0.04968,10.72099011,8.23,-6.38,10.4133232,18.930875,-6.43968,19.99618731,10.720875,-0.04968,10.72099011,8.21,-6.39,10.40366282
26/04/2020 18:30,19.038785,-6.43106,20.0956181,10.678785,-0.05106,10.67890707,8.36,-6.38,10.51636819,19.028785,-6.44106,20.08934823,10.678785,-0.05106,10.67890707,8.35,-6.39,10.51449476
26/04/2020 19:00,18.740475,-6.54037,19.84897587,10.610475,-0.05037,10.61059456,8.13,-6.49,10.40274002,18.740475,-6.57037,19.85888127,10.610475,-0.05037,10.61059456,8.13,-6.52,10.42148262
26/04/2020 19:30,18.42493,-6.53968,19.55109869,10.55493,-0.04968,10.55504692,7.87,-6.49,10.2008333,18.41493,-6.56968,19.55173502,10.55493,-0.04968,10.55504692,7.86,-6.52,10.21224755
26/04/2020 20:00,18.071455,-6.692085,19.27074175,10.501455,-0.032085,10.50150401,7.57,-6.66,10.08268317,18.061455,-6.702085,19.26484103,10.501455,-0.032085,10.50150401,7.56,-6.67,10.08179052
26/04/2020 20:30,17.836255,-6.7545,19.07236909,10.446255,-0.0345,10.44631197,7.39,-6.72,9.988518409,17.816255,-6.7645,19.05721392,10.446255,-0.0345,10.44631197,7.37,-6.73,9.980470931
26/04/2020 21:00,17.670045,-6.85865,18.95446043,10.440045,-0.05865,10.44020974,7.23,-6.8,9.925366492,17.670045,-6.86865,18.95808121,10.440045,-0.05865,10.44020974,7.23,-6.81,9.932220296
26/04/2020 21:30,17.41108,-9.011065,19.6047188,10.44108,-0.061065,10.44125857,6.97,-8.95,11.34387059,17.37108,-9.041065,19.58303543,10.44108,-0.061065,10.44125857,6.93,-8.98,11.34307278
26/04/2020 22:00,16.68625,-9.16348,19.03681446,10.43625,-0.06348,10.43644306,6.25,-9.1,11.03958785,16.66625,-9.18348,19.02893045,10.43625,-0.06348,10.43644306,6.23,-9.12,11.0447861
26/04/2020 22:30,15.857285,-9.231065,18.34846175,10.437285,-0.061065,10.43746363,5.42,-9.17,10.6520092,15.837285,-9.181065,18.3060523,10.437285,-0.061065,10.43746363,5.4,-9.12,10.59879238
26/04/2020 23:00,14.930735,-9.036235,17.45223168,10.440735,-0.056235,10.44088644,4.49,-8.98,10.03994522,14.920735,-9.056235,17.4540461,10.440735,-0.056235,10.44088644,4.48,-9,10.05337754
26/04/2020 23:30,14.19556,-9.10727,16.86583204,10.43556,-0.05727,10.43571715,3.76,-9.05,9.800005102,14.18556,-9.12727,16.86822961,10.43556,-0.05727,10.43571715,3.75,-9.07,9.814652312
27/04/2020 00:00,13.368665,-9.19589,16.22607768,10.438665,-0.05589,10.43881462,2.93,-9.14,9.598150864,13.358665,-9.20589,16.22351199,10.438665,-0.05589,10.43881462,2.92,-9.15,9.604629092
27/04/2020 00:30,12.81832,-9.19796,15.77693873,10.43832,-0.05796,10.43848091,2.38,-9.14,9.444786922,12.80832,-9.20796,15.77465019,10.43832,-0.05796,10.43848091,2.37,-9.15,9.451952179
27/04/2020 01:00,12.32177,-9.25382,15.40971124,10.44177,-0.05382,10.4419087,1.88,-9.2,9.39012247,12.31177,-9.26382,15.40772668,10.44177,-0.05382,10.4419087,1.87,-9.21,9.397925303
27/04/2020 01:30,12.23694,-9.253475,15.34175675,10.43694,-0.053475,10.43707699,1.8,-9.2,9.374433316,12.21694,-9.263475,15.33184894,10.43694,-0.053475,10.43707699,1.78,-9.21,9.38043176
27/04/2020 02:00,12.427975,-9.254855,15.4953833,10.437975,-0.054855,10.43811914,1.99,-9.2,9.412762613,12.427975,-9.264855,15.50135803,10.437975,-0.054855,10.43811914,1.99,-9.21,9.422536813
27/04/2020 02:30,12.328665,-9.2552,15.41605357,10.438665,-0.0552,10.43881095,1.89,-9.2,9.392129684,12.318665,-9.2652,15.41406625,10.438665,-0.0552,10.43881095,1.88,-9.21,9.399920212
27/04/2020 03:00,12.04039,-9.32796,15.23094971,10.44039,-0.05796,10.44055088,1.6,-9.27,9.407066493,12.03039,-9.32796,15.22304573,10.44039,-0.05796,10.44055088,1.59,-9.27,9.405370806
27/04/2020 03:30,11.78108,-9.327615,15.02658469,10.44108,-0.057615,10.44123896,1.34,-9.27,9.366349342,11.77108,-9.327615,15.01874582,10.44108,-0.057615,10.44123896,1.33,-9.27,9.364923919
27/04/2020 04:00,11.52901,-10.28382,15.44911083,10.43901,-0.05382,10.43914874,1.09,-10.23,10.28790552,11.52901,-10.29382,15.45576921,10.43901,-0.05382,10.43914874,1.09,-10.24,10.29784929
27/04/2020 04:30,11.4228,-9.84589,15.08051424,10.4328,-0.05589,10.4329497,0.99,-9.79,9.839928862,11.4128,-9.85589,15.07947517,10.4328,-0.05589,10.4329497,0.98,-9.8,9.848878109
27/04/2020 05:00,11.432805,-9.268305,14.7176937,10.442805,-0.058305,10.44296777,0.99,-9.21,9.263055651,11.422805,-9.268305,14.70992698,10.442805,-0.058305,10.44296777,0.98,-9.21,9.261992226
27/04/2020 05:30,11.607285,-9.264855,14.85148488,10.437285,-0.054855,10.43742915,1.17,-9.21,9.284018526,11.597285,-9.264855,14.84367062,10.437285,-0.054855,10.43742915,1.16,-9.21,9.282763597
27/04/2020 06:00,11.61177,-9.270375,14.85843381,10.44177,-0.060375,10.44194454,1.17,-9.21,9.284018526,11.60177,-9.270375,14.85062018,10.44177,-0.060375,10.44194454,1.16,-9.21,9.282763597
27/04/2020 06:30,12.159015,-9.17416,15.23177132,10.449015,-0.04416,10.44910831,1.71,-9.13,9.288756644,12.149015,-9.18416,15.22981813,10.449015,-0.04416,10.44910831,1.7,-9.14,9.296752121
27/04/2020 07:00,12.640765,-9.16933,15.6161952,10.500765,-0.03933,10.50083865,2.14,-9.13,9.377446347,12.630765,-9.17933,15.61397847,10.500765,-0.03933,10.50083865,2.13,-9.14,9.384908098
27/04/2020 07:30,13.50491,-9.243125,16.36514448,10.51491,-0.043125,10.51499843,2.99,-9.2,9.673680789,13.48491,-9.303125,16.38264119,10.51491,-0.043125,10.51499843,2.97,-9.26,9.724633669
27/04/2020 08:00,14.45939,-9.098295,17.08370367,10.50939,-0.038295,10.50945977,3.95,-9.06,9.883627876,14.44939,-9.108295,17.0805711,10.50939,-0.038295,10.50945977,3.94,-9.07,9.888806804
27/04/2020 08:30,15.63907,-8.81554,17.95255569,10.55907,-0.04554,10.5591682,5.08,-8.77,10.13505303,15.61907,-8.82554,17.94005306,10.55907,-0.04554,10.5591682,5.06,-8.78,10.13370613
27/04/2020 09:00,16.38668,-8.611405,18.51160656,10.60668,-0.051405,10.60680457,5.78,-8.56,10.32869789,16.37668,-8.621405,18.50741127,10.60668,-0.051405,10.60680457,5.77,-8.57,10.33139874
27/04/2020 09:30,16.75225,-8.538645,18.80282794,10.71225,-0.048645,10.71236045,6.04,-8.49,10.4192946,16.73225,-8.548645,18.78955884,10.71225,-0.048645,10.71236045,6.02,-8.5,10.4158725
27/04/2020 10:00,17.236375,-8.42761,19.18638146,10.686375,-0.04761,10.68648106,6.55,-8.38,10.63611301,17.216375,-8.44761,19.17721781,10.686375,-0.04761,10.68648106,6.53,-8.4,10.63959116
27/04/2020 10:30,17.47646,-8.427265,19.40220218,10.85646,-0.047265,10.85656289,6.62,-8.38,10.67936328,17.45646,-8.447265,19.39289256,10.85646,-0.047265,10.85656289,6.6,-8.4,10.68269629
27/04/2020 11:00,17.557535,-8.258645,19.40289289,10.937535,-0.048645,10.93764317,6.62,-8.21,10.54649231,17.597535,-8.288645,19.45186043,10.937535,-0.048645,10.93764317,6.66,-8.24,10.59496107
27/04/2020 11:30,17.63299,-8.257955,19.4709054,10.81299,-0.047955,10.81309634,6.82,-8.21,10.67316729,17.62299,-8.287955,19.47459819,10.81299,-0.047955,10.81309634,6.81,-8.24,10.68988774
27/04/2020 12:00,17.76685,-8.325195,19.62064807,10.94685,-0.045195,10.9469433,6.82,-8.28,10.72710585,17.75685,-8.285195,19.59464667,10.94685,-0.045195,10.9469433,6.81,-8.24,10.68988774
27/04/2020 12:30,17.965915,-8.327955,19.80224574,11.145915,-0.047955,11.14601816,6.82,-8.28,10.72710585,17.955915,-8.287955,19.77637686,11.145915,-0.047955,11.14601816,6.81,-8.24,10.68988774
27/04/2020 13:00,18.17109,-8.330715,19.98973047,11.15109,-0.050715,11.15120532,7.02,-8.28,10.85535812,18.16109,-8.290715,19.96399622,11.15109,-0.050715,11.15120532,7.01,-8.24,10.81839637
27/04/2020 13:30,18.23371,-8.32623,20.04480697,10.87371,-0.04623,10.87380827,7.36,-8.28,11.07826701,18.22371,-8.34623,20.04403057,10.87371,-0.04623,10.87380827,7.35,-8.3,11.086591
27/04/2020 14:00,17.44347,-8.42968,19.37354254,11.08347,-0.04968,11.08358134,6.36,-8.38,10.5201711,17.43347,-8.43968,19.36889452,11.08347,-0.04968,11.08358134,6.35,-8.39,10.52210055
27/04/2020 14:30,17.15102,-8.358995,19.07957768,11.01102,-0.058995,11.01117804,6.14,-8.3,10.32422394,17.13102,-8.368995,19.06598866,11.01102,-0.058995,11.01117804,6.12,-8.31,10.32039243
27/04/2020 15:00,17.092715,-8.472095,19.07714076,10.952715,-0.052095,10.95283889,6.14,-8.42,10.42094046,17.072715,-8.482095,19.0636705,10.952715,-0.052095,10.95283889,6.12,-8.43,10.41725972
27/04/2020 15:30,17.06173,-8.53382,19.07691575,11.05173,-0.05382,11.05186105,6.01,-8.48,10.39377217,17.04173,-8.55382,19.06799407,11.05173,-0.05382,11.05186105,5.99,-8.5,10.3985624
27/04/2020 16:00,17.139605,-8.636925,19.19277294,10.939605,-0.056925,10.93975311,6.2,-8.58,10.58566956,17.129605,-8.646925,19.18834749,10.939605,-0.056925,10.93975311,6.19,-8.59,10.58792709
27/04/2020 16:30,17.58364,-8.632095,19.58819695,10.73364,-0.052095,10.73376642,6.85,-8.58,10.9790209,17.57364,-8.642095,19.58363166,10.73364,-0.052095,10.73376642,6.84,-8.59,10.98060563
27/04/2020 17:00,18.20393,-8.631405,20.14656844,10.62393,-0.051405,10.62405436,7.58,-8.58,11.44870298,18.19393,-8.641405,20.1418214,10.62393,-0.051405,10.62405436,7.57,-8.59,11.44958515
27/04/2020 17:30,19.04737,-7.88485,20.61487724,10.60737,-0.04485,10.60746482,8.44,-7.84,11.51951388,18.99737,-8.34485,20.74937562,10.60737,-0.04485,10.60746482,8.39,-8.3,11.80178376
27/04/2020 18:00,19.83699,-7.80175,21.31603798,10.53699,-0.05175,10.53711708,9.3,-7.75,12.105887,19.81699,-7.72175,21.26825136,10.53699,-0.05175,10.53711708,9.28,-7.67,12.03940613
27/04/2020 18:30,20.024255,-8.52382,21.76295696,10.584255,-0.05382,10.58439183,9.44,-8.47,12.68284274,19.994255,-8.53382,21.7392805,10.584255,-0.05382,10.58439183,9.41,-8.48,12.66722148
27/04/2020 19:00,19.95629,-8.517265,21.69786426,10.51629,-0.047265,10.51639621,9.44,-8.47,12.68284274,19.92629,-8.527265,21.67420775,10.51629,-0.047265,10.51639621,9.41,-8.48,12.66722148
27/04/2020 19:30,19.59696,-8.664835,21.42709049,10.47696,-0.014835,10.4769705,9.12,-8.65,12.56968178,19.56696,-8.674835,21.40370729,10.47696,-0.014835,10.4769705,9.09,-8.66,12.55482776
27/04/2020 20:00,18.96626,-8.68105,20.85856293,10.45626,-0.03105,10.4563061,8.51,-8.65,12.13435618,18.93626,-8.75105,20.86055653,10.45626,-0.03105,10.4563061,8.48,-8.72,12.16342057
27/04/2020 20:30,18.769355,-8.911065,20.77728968,10.439355,-0.061065,10.4395336,8.33,-8.85,12.15365789,18.729355,-8.931065,20.74976291,10.439355,-0.061065,10.4395336,8.29,-8.87,12.14088135
27/04/2020 21:00,18.4697,-8.985895,20.53962334,10.4397,-0.065895,10.43990796,8.03,-8.92,12.00197067,18.4297,-8.935895,20.4817983,10.4397,-0.065895,10.43990796,7.99,-8.87,11.93804842
27/04/2020 21:30,17.941425,-8.643825,19.91508076,10.441425,-0.063825,10.44162007,7.5,-8.58,11.395894,17.911425,-8.673825,19.90111519,10.441425,-0.063825,10.44162007,7.47,-8.61,11.39881573
27/04/2020 22:00,17.022805,-9.852445,19.66841535,10.442805,-0.062445,10.4429917,6.58,-9.79,11.79578314,17.252805,-5.382445,18.07290775,10.442805,-0.062445,10.4429917,6.81,-5.32,8.641672292
27/04/2020 22:30,16.07901,-10.09934,18.98765997,10.43901,-0.05934,10.43917866,5.64,-10.04,11.51569364,16.18901,-7.34934,17.77911255,10.43901,-0.05934,10.43917866,5.75,-7.29,9.284750939
27/04/2020 23:00,15.167975,-9.10589,17.69137356,10.437975,-0.05589,10.43812463,4.73,-9.05,10.2115327,15.167975,-9.11589,17.69652271,10.437975,-0.05589,10.43812463,4.73,-9.06,10.22039627
27/04/2020 23:30,14.26694,-9.206925,16.97978342,10.43694,-0.056925,10.43709524,3.83,-9.15,9.919243923,14.25694,-9.226925,16.98224023,10.43694,-0.056925,10.43709524,3.82,-9.17,9.933846184
28/04/2020 00:00,13.502805,-9.30589,16.398943,10.442805,-0.05589,10.44295456,3.06,-9.25,9.743002617,13.492805,-9.31589,16.39638964,10.442805,-0.05589,10.44295456,3.05,-9.26,9.749364082
28/04/2020 00:30,12.887975,-9.30589,15.89652441,10.437975,-0.05589,10.43812463,2.45,-9.25,9.568960236,12.867975,-9.31589,15.88617597,10.437975,-0.05589,10.43812463,2.43,-9.26,9.573531219
28/04/2020 01:00,12.486595,-9.30727,15.57370635,10.436595,-0.05727,10.43675213,2.05,-9.25,9.474439297,12.466595,-9.31727,15.56365995,10.436595,-0.05727,10.43675213,2.03,-9.26,9.479899788
28/04/2020 01:30,12.498325,-9.42934,15.65632718,10.448325,-0.05934,10.44849351,2.05,-9.37,9.591631769,12.478325,-9.42934,15.64036597,10.448325,-0.05934,10.44849351,2.03,-9.37,9.587377118
28/04/2020 02:00,12.627285,-9.428305,15.75884709,10.437285,-0.058305,10.43744785,2.19,-9.37,9.622525656,12.617285,-9.428305,15.7508354,10.437285,-0.058305,10.43744785,2.18,-9.37,9.620254674
28/04/2020 02:30,12.422805,-9.42727,15.59485504,10.442805,-0.05727,10.44296204,1.98,-9.37,9.576914952,12.412805,-9.42727,15.58689025,10.442805,-0.05727,10.44296204,1.97,-9.37,9.574852479
28/04/2020 03:00,12.06108,-9.42313,15.30571886,10.44108,-0.05313,10.44121518,1.62,-9.37,9.509011515,12.06108,-9.42313,15.30571886,10.44108,-0.05313,10.44121518,1.62,-9.37,9.509011515
28/04/2020 03:30,11.894185,-9.42244,15.17412312,10.444185,-0.05244,10.44431665,1.45,-9.37,9.481529412,11.884185,-9.42244,15.16628592,10.444185,-0.05244,10.44431665,1.44,-9.37,9.480005274
28/04/2020 04:00,11.71315,-9.42382,15.03350479,10.44315,-0.05382,10.44328868,1.27,-9.37,9.455675544,11.70315,-9.42382,15.02571474,10.44315,-0.05382,10.44328868,1.26,-9.37,9.454337629
28/04/2020 04:30,11.574185,-9.42727,14.92766486,10.444185,-0.05727,10.44434202,1.13,-9.37,9.437891714,11.564185,-9.42727,14.91991268,10.444185,-0.05727,10.44434202,1.12,-9.37,9.436699635
28/04/2020 05:00,11.565905,-9.42865,14.92211779,10.435905,-0.05865,10.43606981,1.13,-9.37,9.437891714,11.555905,-9.42865,14.91436828,10.435905,-0.05865,10.43606981,1.12,-9.37,9.436699635
28/04/2020 05:30,11.66246,-9.35313,14.94971619,10.44246,-0.05313,10.44259516,1.22,-9.3,9.379680165,11.65246,-9.35313,14.94191637,10.44246,-0.05313,10.44259516,1.21,-9.3,9.378384722
28/04/2020 06:00,11.74901,-9.35589,15.01905169,10.43901,-0.05589,10.43915962,1.31,-9.3,9.391810262,11.73901,-9.35589,15.01123025,10.43901,-0.05589,10.43915962,1.3,-9.3,9.390420651
28/04/2020 06:30,12.29177,-9.28658,15.40545935,10.44177,-0.05658,10.44192329,1.85,-9.23,9.413575304,12.19177,-11.61658,16.83995804,10.44177,-0.05658,10.44192329,1.75,-11.56,11.69171074
28/04/2020 07:00,13.050735,-9.290375,16.01976129,10.440735,-0.060375,10.44090956,2.61,-9.23,9.591923686,13.030735,-9.310375,16.01509092,10.440735,-0.060375,10.44090956,2.59,-9.25,9.605758689
28/04/2020 07:30,13.942475,-8.96553,16.57628841,10.472475,-0.02553,10.47250612,3.47,-8.94,9.589812303,13.932475,-8.98553,16.57870951,10.472475,-0.02553,10.47250612,3.46,-8.96,9.60485294
28/04/2020 08:00,14.795925,-9.76828,17.72959928,10.475925,-0.00828,10.47592827,4.32,-9.76,10.67333125,14.765925,-9.91828,17.78777162,10.475925,-0.00828,10.47592827,4.29,-9.91,10.79871289
28/04/2020 08:30,16.12524,-8.79656,18.36852833,10.48524,-0.01656,10.48525308,5.64,-8.78,10.43542045,16.10524,-8.80656,18.35576897,10.48524,-0.01656,10.48525308,5.62,-8.79,10.43304845
28/04/2020 09:00,16.798005,-8.73657,18.9341128,10.498005,-0.03657,10.4980687,6.3,-8.7,10.74150827,16.778005,-8.73657,18.91637141,10.498005,-0.03657,10.4980687,6.28,-8.7,10.72979031
28/04/2020 09:30,17.40595,-8.677955,19.4492673,10.52595,-0.047955,10.52605924,6.88,-8.63,11.03681566,17.38595,-8.747955,19.46273296,10.52595,-0.047955,10.52605924,6.86,-8.7,11.07924185
28/04/2020 10:00,17.911135,-8.675885,19.90175212,10.551135,-0.045885,10.55123477,7.36,-8.63,11.34224405,17.901135,-8.745885,19.92338171,10.551135,-0.045885,10.55123477,7.35,-8.7,11.38913956
28/04/2020 10:30,18.26734,-8.675885,20.22292489,10.54734,-0.045885,10.54743981,7.72,-8.63,11.57908891,18.25734,-8.665885,20.20960234,10.54734,-0.045885,10.54743981,7.71,-8.62,11.56496866
28/04/2020 11:00,18.627025,-8.56106,20.50019045,10.607025,-0.05106,10.6071479,8.02,-8.51,11.69360937,18.607025,-8.56106,20.48201962,10.607025,-0.05106,10.6071479,8,-8.51,11.67990154
28/04/2020 11:30,18.858725,-8.559335,20.71023236,10.558725,-0.049335,10.55884026,8.3,-8.51,11.88739248,18.838725,-8.559335,20.69202202,10.558725,-0.049335,10.55884026,8.28,-8.51,11.87343674
28/04/2020 12:00,19.17533,-8.39554,20.93271059,10.66533,-0.04554,10.66542723,8.51,-8.35,11.92235715,19.16533,-8.40554,20.927565,10.66533,-0.04554,10.66542723,8.5,-8.36,11.92223133
28/04/2020 12:30,19.723625,-8.39485,21.43583191,10.703625,-0.04485,10.70371896,9.02,-8.35,12.29157842,19.703625,-8.40485,21.42135247,10.703625,-0.04485,10.70371896,9,-8.36,12.28371279
28/04/2020 13:00,20.08808,-8.307265,21.73802222,10.64808,-0.047265,10.6481849,9.44,-8.26,12.54357206,20.07808,-8.337265,21.74026872,10.64808,-0.047265,10.6481849,9.43,-8.29,12.5558353
28/04/2020 13:30,19.933915,-8.30554,21.59497539,10.593915,-0.04554,10.59401288,9.34,-8.26,12.46848828,19.913915,-8.33554,21.58808092,10.593915,-0.04554,10.59401288,9.32,-8.29,12.47343177
28/04/2020 14:00,19.617375,-8.30623,21.30340017,10.617375,-0.04623,10.61747565,9,-8.26,12.21587492,19.607375,-8.33623,21.30591197,10.617375,-0.04623,10.61747565,8.99,-8.29,12.2288266
28/04/2020 14:30,19.368425,-8.50451,21.15331126,10.648425,-0.05451,10.64856452,8.72,-8.45,12.14252445,19.348425,-8.50451,21.13500036,10.648425,-0.05451,10.64856452,8.7,-8.45,12.12816969
28/04/2020 15:00,19.076025,-8.59934,20.92470736,10.676025,-0.05934,10.67618991,8.4,-8.54,11.97879794,19.056025,-8.60934,20.91059119,10.676025,-0.05934,10.67618991,8.38,-8.55,11.97192132
28/04/2020 15:30,19.02876,-8.59175,20.8785027,10.62876,-0.05175,10.62888598,8.4,-8.54,11.97879794,19.00876,-8.60175,20.86439694,10.62876,-0.05175,10.62888598,8.38,-8.55,11.97192132
28/04/2020 16:00,19.06119,-8.590025,20.90735501,10.66119,-0.050025,10.66130736,8.4,-8.54,11.97879794,19.04119,-8.600025,20.89323686,10.66119,-0.050025,10.66130736,8.38,-8.55,11.97192132
28/04/2020 16:30,19.549445,-8.591405,21.35399353,10.619445,-0.051405,10.61956942,8.93,-8.54,12.35623324,19.539445,-8.601405,21.34886599,10.619445,-0.051405,10.61956942,8.92,-8.55,12.3559257
28/04/2020 17:00,19.97775,-8.590715,21.74651419,10.67775,-0.050715,10.67787044,9.3,-8.54,12.62622667,19.96775,-8.600715,21.7412819,10.67775,-0.050715,10.67787044,9.29,-8.55,12.62563266
28/04/2020 17:30,20.51051,-8.447265,22.18191395,10.68051,-0.047265,10.68061458,9.83,-8.4,12.93015468,20.49051,-8.467265,22.17105267,10.68051,-0.047265,10.68061458,9.81,-8.42,12.92797355
28/04/2020 18:00,21.046305,-8.37209,22.65036082,10.546305,-0.04209,10.54638899,10.5,-8.33,13.40294371,21.006305,-8.40209,22.62432245,10.546305,-0.04209,10.54638899,10.46,-8.36,13.3903398
28/04/2020 18:30,21.442835,-8.351045,23.01163022,10.502835,-0.021045,10.50285608,10.94,-8.33,13.75036363,21.402835,-8.381045,22.98528358,10.502835,-0.021045,10.50285608,10.9,-8.36,13.7367973
28/04/2020 19:00,21.10871,-8.376575,22.71001203,10.52871,-0.046575,10.52881301,10.58,-8.33,13.4657083,21.07871,-8.406575,22.69322627,10.52871,-0.046575,10.52881301,10.55,-8.36,13.46076149
28/04/2020 19:30,20.4687,-8.4276,22.13576566,10.5087,-0.0276,10.50873624,9.96,-8.4,13.02925938,20.4387,-8.5076,22.13864755,10.5087,-0.0276,10.50873624,9.93,-8.48,13.05815071
28/04/2020 20:00,19.917995,-9.296905,21.98087731,10.477995,-0.016905,10.47800864,9.44,-9.28,13.23752243,20.127995,-5.396905,20.83897229,10.477995,-0.016905,10.47800864,9.65,-5.38,11.04838902
28/04/2020 20:30,19.270395,-9.79864,21.61854457,10.450395,-0.03864,10.45046643,8.82,-9.76,13.15484702,19.410395,-7.03864,20.64717625,10.450395,-0.03864,10.45046643,8.96,-7,11.37020668
28/04/2020 21:00,18.89384,-8.78796,20.83759657,10.44384,-0.05796,10.44400083,8.45,-8.73,12.14970782,18.88384,-8.80796,20.83697609,10.44384,-0.05796,10.44400083,8.44,-8.75,12.15714193
28/04/2020 21:30,18.60039,-8.93934,20.63701305,10.44039,-0.05934,10.44055863,8.16,-8.88,12.05985075,18.58039,-8.94934,20.62332609,10.44039,-0.05934,10.44055863,8.14,-8.89,12.05370068
28/04/2020 22:00,17.71522,-9.16072,19.94361578,10.44522,-0.06072,10.44539649,7.27,-9.1,11.64744178,17.70522,-9.17072,19.939331,10.44522,-0.06072,10.44539649,7.26,-9.11,11.64902142
28/04/2020 22:30,16.83246,-9.932445,19.54444098,10.44246,-0.062445,10.44264671,6.39,-9.87,11.75793349,16.94246,-7.552445,18.54956539,10.44246,-0.062445,10.44264671,6.5,-7.49,9.917161892
28/04/2020 23:00,15.707285,-10.03658,18.64005741,10.437285,-0.05658,10.43743836,5.27,-9.98,11.28597803,15.817285,-7.54658,17.52533522,10.437285,-0.05658,10.43743836,5.38,-7.49,9.221957493
28/04/2020 23:30,14.699705,-9.22865,17.35653502,10.449705,-0.05865,10.44986959,4.25,-9.17,10.10699758,14.689705,-9.24865,17.35871423,10.449705,-0.05865,10.44986959,4.24,-9.19,10.12095351
29/04/2020 00:00,13.807285,-9.22175,16.60366803,10.437285,-0.05175,10.43741329,3.37,-9.17,9.769636636,13.787285,-9.24175,16.59816769,10.437285,-0.05175,10.43741329,3.35,-9.19,9.781543845
29/04/2020 00:30,13.19384,-9.30106,16.14271139,10.44384,-0.05106,10.44396482,2.75,-9.25,9.650129533,13.18384,-9.31106,16.14030593,10.44384,-0.05106,10.44396482,2.74,-9.26,9.6568732
29/04/2020 01:00,12.71729,-9.30244,15.75642266,10.44729,-0.05244,10.44742161,2.27,-9.25,9.524463239,12.69729,-9.31244,15.74619675,10.44729,-0.05244,10.44742161,2.25,-9.26,9.529433351
29/04/2020 01:30,12.64384,-9.30244,15.69719975,10.44384,-0.05244,10.44397165,2.2,-9.25,9.508022928,12.63384,-9.31244,15.69507731,10.44384,-0.05244,10.44397165,2.19,-9.26,9.515445339
29/04/2020 02:00,12.88246,-9.30589,15.8920535,10.44246,-0.05589,10.44260957,2.44,-9.25,9.566404758,12.86246,-9.31589,15.88170909,10.44246,-0.05589,10.44260957,2.42,-9.26,9.570997858
29/04/2020 02:30,12.813495,-9.30658,15.83660587,10.443495,-0.05658,10.44364827,2.37,-9.25,9.548790499,12.803495,-9.31658,15.83439759,10.443495,-0.05658,10.44364827,2.36,-9.26,9.556003349
29/04/2020 03:00,12.41453,-9.416235,15.58159288,10.44453,-0.056235,10.44468139,1.97,-9.36,9.565066649,12.41453,-9.426235,15.5876381,10.44453,-0.056235,10.44468139,1.97,-9.37,9.574852479
29/04/2020 03:30,12.22246,-9.41658,15.42920955,10.44246,-0.05658,10.44261328,1.78,-9.36,9.527748947,12.22246,-9.42658,15.43531467,10.44246,-0.05658,10.44261328,1.78,-9.37,9.537573067
29/04/2020 04:00,12.00246,-9.416235,15.25531146,10.44246,-0.056235,10.44261142,1.56,-9.36,9.489109547,11.99246,-9.426235,15.25362262,10.44246,-0.056235,10.44261142,1.55,-9.37,9.497336469
29/04/2020 04:30,11.81246,-9.42072,15.10907597,10.44246,-0.06072,10.44263653,1.37,-9.36,9.45973044,11.80246,-9.43072,15.10749952,10.44246,-0.06072,10.44263653,1.36,-9.37,9.468183564
29/04/2020 05:00,11.705565,-9.42279,15.0269499,10.445565,-0.06279,10.44575372,1.26,-9.36,9.444426928,11.695565,-9.43279,15.02543736,10.445565,-0.06279,10.44575372,1.25,-9.37,9.453010103
29/04/2020 05:30,11.969355,-9.420375,15.23183916,10.439355,-0.060375,10.43952959,1.53,-9.36,9.484223743,11.979355,-9.430375,15.24588203,10.439355,-0.060375,10.43952959,1.54,-9.37,9.495709557
29/04/2020 06:00,11.979015,-9.421755,15.24028437,10.449015,-0.061755,10.44919749,1.53,-9.36,9.484223743,11.989015,-9.431755,15.2543267,10.449015,-0.061755,10.44919749,1.54,-9.37,9.495709557
29/04/2020 06:30,12.504885,-9.397605,15.64247834,10.464885,-0.037605,10.46495257,2.04,-9.36,9.579728597,12.484885,-9.407605,15.63251052,10.464885,-0.037605,10.46495257,2.02,-9.37,9.585264733
29/04/2020 07:00,13.051455,-9.216565,15.97765778,10.501455,-0.026565,10.5014886,2.55,-9.19,9.537221818,13.041455,-9.216565,15.96949025,10.501455,-0.026565,10.5014886,2.54,-9.19,9.534552952
29/04/2020 07:30,14.031825,-9.01485,16.6781184,10.551825,-0.04485,10.55192032,3.48,-8.97,9.621398027,14.031825,-9.00485,16.67271533,10.551825,-0.04485,10.55192032,3.48,-8.96,9.612075738
29/04/2020 08:00,15.187005,-9.13554,17.7229572,10.567005,-0.04554,10.56710313,4.62,-9.09,10.19669064,15.157005,-9.37554,17.82233292,10.567005,-0.04554,10.56710313,4.59,-9.33,10.39793249
29/04/2020 08:30,16.25426,-8.93278,18.5471164,10.59426,-0.04278,10.59434637,5.66,-8.89,10.53886616,16.24426,-8.93278,18.53835326,10.59426,-0.04278,10.59434637,5.65,-8.89,10.53349894
29/04/2020 09:00,17.192165,-8.17071,19.03499512,10.542165,-0.04071,10.5422436,6.65,-8.13,10.50330424,17.152165,-8.44071,19.11654648,10.542165,-0.04071,10.5422436,6.61,-8.4,10.6888774
29/04/2020 09:30,18.232825,-8.767595,20.23132792,10.482825,-0.017595,10.48283977,7.75,-8.75,11.68866973,18.202825,-8.767595,20.20429558,10.482825,-0.017595,10.48283977,7.72,-8.75,11.66880028
29/04/2020 10:00,18.840425,-8.69105,20.74839667,10.510425,-0.03105,10.51047086,8.33,-8.66,12.01601015,18.820425,-8.71105,20.73863036,10.510425,-0.03105,10.51047086,8.31,-8.68,12.0165927
29/04/2020 10:30,19.30736,-8.51347,21.10102655,10.58736,-0.04347,10.58744924,8.72,-8.47,12.15645096,19.26736,-8.53347,21.07252409,10.58736,-0.04347,10.58744924,8.68,-8.49,12.14176676
29/04/2020 11:00,19.61321,-8.517265,21.3827456,10.56321,-0.047265,10.56331574,9.05,-8.47,12.3952975,19.59321,-8.537265,21.37238339,10.56321,-0.047265,10.56331574,9.03,-8.49,12.39439389
29/04/2020 11:30,19.758045,-8.516575,21.51539895,10.578045,-0.046575,10.57814753,9.18,-8.47,12.49052841,19.728045,-8.536575,21.49578731,10.578045,-0.046575,10.57814753,9.15,-8.49,12.48209117
29/04/2020 12:00,19.971495,-8.509675,21.70887333,10.581495,-0.039675,10.58156938,9.39,-8.47,12.6456712,19.951495,-8.529675,21.69832962,10.581495,-0.039675,10.58156938,9.37,-8.49,12.6442477
29/04/2020 12:30,20.326625,-6.90313,21.46683227,11.186625,-0.05313,11.18675117,9.14,-6.85,11.4220007,20.286625,-7.17313,21.51745682,11.186625,-0.05313,11.18675117,9.1,-7.12,11.55441041
29/04/2020 13:00,19.569965,-6.324525,20.56655408,11.659965,-0.084525,11.66027136,7.91,-6.24,10.07500372,19.549965,-6.324525,20.54752413,11.659965,-0.084525,11.66027136,7.89,-6.24,10.05930912
29/04/2020 13:30,19.449105,-6.398655,20.47462994,11.319105,-0.068655,11.31931321,8.13,-6.33,10.30367895,19.429105,-6.398655,20.45563265,11.319105,-0.068655,11.31931321,8.11,-6.33,10.28790552
29/04/2020 14:00,18.523415,-8.613835,20.4282906,11.663415,-0.083835,11.66371629,6.86,-8.53,10.94625507,18.503415,-8.613835,20.41015728,11.663415,-0.083835,11.66371629,6.84,-8.53,10.93373221
29/04/2020 14:30,18.35873,-8.595895,20.27146709,11.25873,-0.065895,11.25892283,7.1,-8.53,11.0982386,18.33873,-8.595895,20.25335599,11.25873,-0.065895,11.25892283,7.08,-8.53,11.08545443
29/04/2020 15:00,17.96885,-7.943835,19.64647767,11.49885,-0.083835,11.49915561,6.47,-7.86,10.18039783,17.94885,-7.933835,19.62414212,11.49885,-0.083835,11.49915561,6.45,-7.85,10.15997047
29/04/2020 15:30,17.986645,-6.57279,19.14995997,11.226645,-0.06279,11.22682059,6.76,-6.51,9.38497203,17.956645,-6.57279,19.12178517,11.226645,-0.06279,11.22682059,6.73,-6.51,9.36338614
29/04/2020 16:00,17.7925,-8.49727,19.71742006,11.2125,-0.05727,11.21264626,6.58,-8.44,10.701869,17.8525,-7.10727,19.21522946,11.2125,-0.05727,11.21264626,6.64,-7.05,9.684632156
29/04/2020 16:30,17.877025,-8.555545,19.81881361,11.297025,-0.055545,11.29716155,6.58,-8.5,10.74925114,17.847025,-8.845545,19.9188345,11.297025,-0.055545,11.29716155,6.55,-8.79,10.96205273
29/04/2020 17:00,18.765505,-8.6683,20.67083943,11.015505,-0.0483,11.01561089,7.75,-8.62,11.59167374,18.735505,-8.6883,20.65201454,11.015505,-0.0483,11.01561089,7.72,-8.64,11.58654392
29/04/2020 17:30,19.2803,-7.824505,20.80751899,10.9503,-0.044505,10.95039044,8.33,-7.78,11.39812704,19.1903,-8.904505,21.15556247,10.9503,-0.044505,10.95039044,8.24,-8.86,12.09947106
29/04/2020 18:00,19.922335,-6.59347,20.98507275,10.882335,-0.04347,10.88242182,9.04,-6.55,11.16351647,19.892335,-6.75347,21.00748316,10.882335,-0.04347,10.88242182,9.01,-6.71,11.23406427
29/04/2020 18:30,20.24815,-8.345885,21.90071631,10.78815,-0.045885,10.78824758,9.46,-8.3,12.58497517,20.21815,-8.355885,21.87680058,10.78815,-0.045885,10.78824758,9.43,-8.31,12.56904929
29/04/2020 19:00,20.25704,-8.35106,21.91090762,10.63704,-0.05106,10.63716255,9.62,-8.3,12.70568377,20.23704,-8.36106,21.89623512,10.63704,-0.05106,10.63716255,9.6,-8.31,12.69709022
29/04/2020 19:30,20.15423,-8.532435,21.88596431,10.53423,-0.042435,10.53431547,9.62,-8.49,12.83060794,20.13423,-8.542435,21.87145202,10.53423,-0.042435,10.53431547,9.6,-8.5,12.82224629
29/04/2020 20:00,19.94696,-8.5107,21.68670624,10.47696,-0.0207,10.47698045,9.47,-8.49,12.71852979,19.92696,-8.5207,21.67224177,10.47696,-0.0207,10.47698045,9.45,-8.5,12.71033044
29/04/2020 20:30,20.16384,-8.62072,21.92936973,10.44384,-0.06072,10.44401651,9.72,-8.56,12.95191106,20.13384,-8.66072,21.91756337,10.44384,-0.06072,10.44401651,9.69,-8.6,12.95592914
29/04/2020 21:00,19.787975,-8.71279,21.62120867,10.437975,-0.06279,10.43816386,9.35,-8.65,12.73754293,19.757975,-8.73279,21.60183319,10.437975,-0.06279,10.43816386,9.32,-8.67,12.72915158
29/04/2020 21:30,19.108665,-8.826585,21.04874535,10.438665,-0.066585,10.43887736,8.67,-8.76,12.3250355,19.088665,-8.846585,21.03899232,10.438665,-0.066585,10.43887736,8.65,-8.78,12.32521399
29/04/2020 22:00,18.16798,-7.79486,19.76955588,10.44798,-0.06486,10.44818132,7.72,-7.73,10.92480206,18.15798,-7.53486,19.65925616,10.44798,-0.06486,10.44818132,7.71,-7.47,10.7352224
29/04/2020 22:30,17.020395,-9.26003,19.3763258,10.450395,-0.06003,10.45056741,6.57,-9.2,11.30508293,17.000395,-9.26003,19.35875992,10.450395,-0.06003,10.45056741,6.55,-9.2,11.29347157
29/04/2020 23:00,16.026595,-9.262445,18.51066273,10.436595,-0.062445,10.43678181,5.59,-9.2,10.76513353,16.006595,-9.262445,18.49334937,10.436595,-0.062445,10.43678181,5.57,-9.2,10.75476174
29/04/2020 23:30,14.979355,-9.412445,17.69110503,10.439355,-0.062445,10.43954176,4.54,-9.35,10.39394535,14.969355,-9.422445,17.68796367,10.439355,-0.062445,10.43954176,4.53,-9.36,10.39858163
30/04/2020 00:00,14.11729,-9.09486,16.79328304,10.44729,-0.06486,10.44749133,3.67,-9.03,9.747297061,14.10729,-8.84486,16.65074111,10.44729,-0.06486,10.44749133,3.66,-8.78,9.512307817
30/04/2020 00:30,13.36384,-9.35382,16.31214787,10.44384,-0.05382,10.44397867,2.92,-9.3,9.747635611,13.35384,-9.35382,16.30395631,10.44384,-0.05382,10.44397867,2.91,-9.3,9.744644683
30/04/2020 01:00,12.920735,-9.424855,15.99291358,10.440735,-0.054855,10.4408791,2.48,-9.37,9.692641539,12.910735,-9.424855,15.98483563,10.440735,-0.054855,10.4408791,2.47,-9.37,9.690087719
30/04/2020 01:30,12.925565,-9.5152,16.05021064,10.445565,-0.0552,10.44571085,2.48,-9.46,9.779672796,12.915565,-9.5152,16.04215853,10.445565,-0.0552,10.44571085,2.47,-9.46,9.777141709
30/04/2020 02:00,13.0597,-9.51451,16.15802168,10.4397,-0.05451,10.43984231,2.62,-9.46,9.816109209,13.0397,-9.51451,16.141861,10.4397,-0.05451,10.43984231,2.6,-9.46,9.810789978
30/04/2020 02:30,12.972115,-9.4152,16.02877907,10.442115,-0.0552,10.4422609,2.53,-9.36,9.695901196,12.962115,-9.4252,16.02656608,10.442115,-0.0552,10.4422609,2.52,-9.37,9.702953159
30/04/2020 03:00,12.597635,-9.41589,15.72766327,10.447635,-0.05589,10.44778449,2.15,-9.36,9.603754474,12.597635,-9.42589,15.73365215,10.447635,-0.05589,10.44778449,2.15,-9.37,9.613500923
30/04/2020 03:30,12.426255,-9.416235,15.59093631,10.446255,-0.056235,10.44640636,1.98,-9.36,9.567131231,12.416255,-9.426235,15.58901198,10.446255,-0.056235,10.44640636,1.97,-9.37,9.574852479
30/04/2020 04:00,12.22901,-9.416925,15.43460923,10.43901,-0.056925,10.43916521,1.79,-9.36,9.529622238,12.21901,-9.426925,15.43279367,10.43901,-0.056925,10.43916521,1.78,-9.37,9.537573067
30/04/2020 04:30,12.007635,-9.42003,15.26172544,10.447635,-0.06003,10.44780746,1.56,-9.36,9.489109547,12.007635,-9.43003,15.26789979,10.447635,-0.06003,10.44780746,1.56,-9.37,9.498973629
30/04/2020 05:00,12.006255,-9.421065,15.26127861,10.446255,-0.061065,10.44643348,1.56,-9.36,9.489109547,11.946255,-9.431065,15.22031523,10.446255,-0.061065,10.44643348,1.5,-9.37,9.489304506
30/04/2020 05:30,12.164875,-9.418305,15.38468891,10.444875,-0.058305,10.44503773,1.72,-9.36,9.516722125,12.144875,-9.428305,15.37500972,10.444875,-0.058305,10.44503773,1.7,-9.37,9.522966975
30/04/2020 06:00,12.163495,-9.421065,15.38528766,10.443495,-0.061065,10.44367353,1.72,-9.36,9.516722125,12.143495,-9.431065,15.37561244,10.443495,-0.061065,10.44367353,1.7,-9.37,9.522966975
30/04/2020 06:30,12.69315,-9.41727,15.8050951,10.44315,-0.05727,10.44330703,2.25,-9.36,9.626634926,12.68315,-9.35727,15.76137036,10.44315,-0.05727,10.44330703,2.24,-9.3,9.565960485
30/04/2020 07:00,13.211095,-9.243115,16.12352958,10.471095,-0.023115,10.47112051,2.74,-9.22,9.618523795,13.191095,-9.223115,16.09567761,10.471095,-0.023115,10.47112051,2.72,-9.2,9.593664576
30/04/2020 07:30,14.41281,-9.372775,17.19238213,10.45281,-0.032775,10.45286138,3.96,-9.34,10.14481148,14.39281,-9.742775,17.38029472,10.45281,-0.032775,10.45286138,3.94,-9.71,10.47891693
30/04/2020 08:00,15.31524,-8.950015,17.73863988,10.48524,-0.030015,10.48528296,4.83,-8.92,10.14373205,15.30524,-8.950015,17.73000677,10.48524,-0.030015,10.48528296,4.82,-8.92,10.13897431
30/04/2020 08:30,16.51457,-7.477255,18.12844077,10.52457,-0.027255,10.52460529,5.99,-7.45,9.559424669,16.43457,-8.747255,18.61745313,10.52457,-0.027255,10.52460529,5.91,-8.72,10.53406379
