Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2020 09:00,17.30707,-6.653815,18.5420583,10.69707,-0.043815,10.69715973,6.61,-6.61,9.347951647,17.30707,-6.653815,18.5420583,10.69707,-0.043815,10.69715973,6.61,-6.61,9.347951647
30/04/2020 09:30,17.969875,-6.603475,19.14477186,10.789875,-0.053475,10.79000751,7.18,-6.55,9.718791077,17.949875,-6.593475,19.12255017,10.789875,-0.053475,10.79000751,7.16,-6.54,9.697277969
30/04/2020 10:00,18.682515,-6.35244,19.73296381,10.552515,-0.05244,10.5526453,8.13,-6.3,10.28527588,18.642515,-6.35244,19.69509735,10.552515,-0.05244,10.5526453,8.09,-6.3,10.25368714
30/04/2020 10:30,19.060835,-6.35106,20.09107747,10.640835,-0.05106,10.6409575,8.42,-6.3,10.51600685,19.050835,-6.35106,20.08159051,10.640835,-0.05106,10.6409575,8.41,-6.3,10.50800171
30/04/2020 11:00,19.4743,-6.12658,20.4152723,10.6743,-0.05658,10.67444995,8.8,-6.07,10.69041159,19.4543,-6.12658,20.39619501,10.6743,-0.05658,10.67444995,8.78,-6.07,10.67395428
30/04/2020 11:30,19.720865,-6.378305,20.72668066,10.700865,-0.058305,10.70102384,9.02,-6.32,11.01375504,19.700865,-6.388305,20.71073448,10.700865,-0.058305,10.70102384,9,-6.33,11.00313137
30/04/2020 12:00,19.49725,-6.376925,20.51360354,11.05725,-0.056925,11.05739653,8.44,-6.32,10.54400303,19.46725,-6.386925,20.48820718,11.05725,-0.056925,11.05739653,8.41,-6.33,10.52601539
30/04/2020 12:30,19.770695,-6.377615,20.77388634,11.050695,-0.057615,11.05084519,8.72,-6.32,10.76943824,19.740695,-6.387615,20.74841354,11.050695,-0.057615,11.05084519,8.69,-6.33,10.75104646
30/04/2020 13:00,20.36063,-6.22037,21.28962792,10.92063,-0.05037,10.92074616,9.44,-6.17,11.27752189,20.33063,-6.23037,21.26386669,10.92063,-0.05037,10.92074616,9.41,-6.18,11.25790833
30/04/2020 13:30,19.595725,-6.361415,20.60242799,11.455725,-0.071415,11.4559476,8.14,-6.29,10.28706469,19.565725,-6.361415,20.57389597,11.455725,-0.071415,11.4559476,8.11,-6.29,10.26334254
30/04/2020 14:00,18.531295,-8.05797,20.20741881,11.561295,-0.07797,11.56155791,6.97,-7.98,10.59534332,18.531295,-7.73797,20.08195892,11.561295,-0.07797,11.56155791,6.97,-7.66,10.35647141
30/04/2020 14:30,18.469805,-8.576935,20.36412313,11.339805,-0.076935,11.34006598,7.13,-8.5,11.09445357,18.449805,-8.576935,20.34598532,11.339805,-0.076935,11.34006598,7.11,-8.5,11.08161089
30/04/2020 15:00,18.45788,-8.5621,20.34706098,10.93788,-0.0621,10.93805629,7.52,-8.5,11.34902639,18.43788,-8.5621,20.32891968,10.93788,-0.0621,10.93805629,7.5,-8.5,11.33578405
30/04/2020 15:30,17.818155,-8.86004,19.89942101,11.488155,-0.08004,11.48843382,6.33,-8.78,10.82392258,17.798155,-8.86004,19.88151479,11.488155,-0.08004,11.48843382,6.31,-8.78,10.81223844
30/04/2020 16:00,17.587855,-8.258315,19.43019326,11.577855,-0.078315,11.57811987,6.01,-8.18,10.1504926,17.577855,-8.258315,19.42114191,11.577855,-0.078315,11.57811987,6,-8.18,10.1445749
30/04/2020 16:30,17.97094,-6.76521,19.20215485,11.54094,-0.07521,11.54118506,6.43,-6.69,9.279062453,17.95094,-6.75521,19.17991421,11.54094,-0.07521,11.54118506,6.41,-6.68,9.257996544
30/04/2020 17:00,18.79699,-6.69279,19.95295144,11.22699,-0.06279,11.22716558,7.57,-6.63,10.06289223,18.77699,-6.74279,19.95095412,11.22699,-0.06279,11.22716558,7.55,-6.68,10.08091762
30/04/2020 17:30,19.50752,-6.678645,20.61910851,10.90752,-0.048645,10.90762847,8.6,-6.63,10.85895483,19.48752,-6.648645,20.5904812,10.90752,-0.048645,10.90762847,8.58,-6.6,10.82480485
30/04/2020 18:00,19.908535,-8.37692,21.59913319,10.868535,-0.04692,10.86863628,9.04,-8.33,12.29270109,19.888535,-8.38692,21.58458365,10.868535,-0.04692,10.86863628,9.02,-8.34,12.28478734
30/04/2020 18:30,20.183695,-8.557265,21.92278103,10.843695,-0.047265,10.84379801,9.34,-8.51,12.63549366,20.163695,-8.567265,21.90827756,10.843695,-0.047265,10.84379801,9.32,-8.52,12.62746214
30/04/2020 19:00,20.298435,-8.560025,22.0295368,10.668435,-0.050025,10.66855228,9.63,-8.51,12.85134234,20.288435,-8.570025,22.0242122,10.668435,-0.050025,10.66855228,9.62,-8.52,12.85047859
30/04/2020 19:30,20.002175,-8.750025,21.83231417,10.562175,-0.050025,10.56229346,9.44,-8.7,12.83758544,19.982175,-8.750025,21.81399219,10.562175,-0.050025,10.56229346,9.42,-8.7,12.82288579
30/04/2020 20:00,19.441095,-8.72139,21.30771734,10.471095,-0.02139,10.47111685,8.97,-8.7,12.49603537,19.411095,-8.72139,21.28034898,10.471095,-0.02139,10.47111685,8.94,-8.7,12.47451803
30/04/2020 20:30,19.566945,-8.74416,21.43188444,10.446945,-0.04416,10.44703833,9.12,-8.7,12.60414218,19.546945,-8.81416,21.44230574,10.446945,-0.04416,10.44703833,9.1,-8.77,12.63815255
30/04/2020 21:00,19.056255,-9.02796,21.08660514,10.446255,-0.05796,10.44641579,8.61,-8.97,12.43354334,19.036255,-9.02796,21.06853261,10.446255,-0.05796,10.44641579,8.59,-8.97,12.41970209
30/04/2020 21:30,18.832805,-9.026925,20.88444204,10.442805,-0.056925,10.44296015,8.39,-8.97,12.28222293,18.812805,-9.026925,20.86640858,10.442805,-0.056925,10.44296015,8.37,-8.97,12.2685696
30/04/2020 22:00,18.000395,-9.028995,20.13794853,10.450395,-0.058995,10.45056152,7.55,-8.97,11.72447867,18.000395,-9.028995,20.13794853,10.450395,-0.058995,10.45056152,7.55,-8.97,11.72447867
30/04/2020 22:30,17.243495,-9.03417,19.46674979,10.443495,-0.06417,10.44369214,6.8,-8.97,11.25614943,17.223495,-9.03417,19.44903616,10.443495,-0.06417,10.44369214,6.78,-8.97,11.24407844
30/04/2020 23:00,16.352805,-7.241065,17.88427392,10.442805,-0.061065,10.44298354,5.91,-7.18,9.299489233,16.342805,-7.231065,17.87108212,10.442805,-0.061065,10.44298354,5.9,-7.17,9.285413292
30/04/2020 23:30,15.25315,-8.011755,17.22924267,10.44315,-0.061755,10.44333259,4.81,-7.95,9.29185665,15.26315,-7.351755,16.94142997,10.44315,-0.061755,10.44333259,4.82,-7.29,8.739364965
01/05/2020 00:00,14.239705,-9.224165,16.96627297,10.449705,-0.054165,10.44984538,3.79,-9.17,9.922348512,14.219705,-9.224165,16.94949056,10.449705,-0.054165,10.44984538,3.77,-9.17,9.914726421
01/05/2020 00:30,13.51591,-9.222785,16.36274996,10.44591,-0.052785,10.44604337,3.07,-9.17,9.670253358,13.51591,-9.222785,16.36274996,10.44591,-0.052785,10.44604337,3.07,-9.17,9.670253358
01/05/2020 01:00,12.946255,-9.352095,15.97082338,10.446255,-0.052095,10.4463849,2.5,-9.3,9.630160954,12.936255,-9.352095,15.96271826,10.446255,-0.052095,10.4463849,2.49,-9.3,9.627569787
01/05/2020 01:30,12.94453,-9.35244,15.96962714,10.44453,-0.05244,10.44466164,2.5,-9.3,9.630160954,12.93453,-9.35244,15.96152249,10.44453,-0.05244,10.44466164,2.49,-9.3,9.627569787
01/05/2020 02:00,13.07453,-9.292095,16.04014851,10.44453,-0.052095,10.44465992,2.63,-9.24,9.607002654,13.06453,-9.282095,16.02620453,10.44453,-0.052095,10.44465992,2.62,-9.23,9.594649551
01/05/2020 02:30,12.91867,-9.292095,15.91336118,10.44867,-0.052095,10.44879987,2.47,-9.24,9.564439346,12.90867,-9.282095,15.89940404,10.44867,-0.052095,10.44879987,2.46,-9.23,9.5521987
01/05/2020 03:00,12.627635,-9.233475,15.64334447,10.447635,-0.053475,10.44777185,2.18,-9.18,9.435295438,12.627635,-9.223475,15.63744406,10.447635,-0.053475,10.44777185,2.18,-9.17,9.425566296
01/05/2020 03:30,12.36901,-9.324165,15.48975343,10.43901,-0.054165,10.43915052,1.93,-9.27,9.46878028,12.36901,-9.314165,15.48373592,10.43901,-0.054165,10.43915052,1.93,-9.26,9.458990432
01/05/2020 04:00,12.085915,-9.324855,15.26506673,10.455915,-0.054855,10.45605889,1.63,-9.27,9.412215467,12.085915,-9.314855,15.25896016,10.455915,-0.054855,10.45605889,1.63,-9.26,9.402366723
01/05/2020 04:30,11.932805,-9.40727,15.19501774,10.442805,-0.05727,10.44296204,1.49,-9.35,9.467977609,11.932805,-9.39727,15.18882874,10.442805,-0.05727,10.44296204,1.49,-9.34,9.458102347
01/05/2020 05:00,11.80384,-9.407615,15.09416638,10.44384,-0.057615,10.44399892,1.36,-9.35,9.448391397,11.79384,-9.397615,15.08011371,10.44384,-0.057615,10.44399892,1.35,-9.34,9.437059924
01/05/2020 05:30,11.940395,-9.404855,15.19948454,10.450395,-0.054855,10.45053897,1.49,-9.35,9.467977609,11.930395,-9.394855,15.18544123,10.450395,-0.054855,10.45053897,1.48,-9.34,9.456532134
01/05/2020 06:00,11.94212,-9.404855,15.2008397,10.45212,-0.054855,10.45226394,1.49,-9.35,9.467977609,11.93212,-9.394855,15.18679651,10.45212,-0.054855,10.45226394,1.48,-9.34,9.456532134
01/05/2020 06:30,12.394195,-9.277255,15.48171599,10.464195,-0.027255,10.46423049,1.93,-9.25,9.449201024,12.394195,-9.267255,15.47572567,10.464195,-0.027255,10.46423049,1.93,-9.24,9.439412058
01/05/2020 07:00,12.94593,-9.351395,15.97015003,10.48593,-0.031395,10.485977,2.46,-9.32,9.639190837,12.93593,-9.591395,16.10382386,10.48593,-0.031395,10.485977,2.45,-9.56,9.868946246
01/05/2020 07:30,13.98287,-9.184505,16.7294885,10.57287,-0.044505,10.57296367,3.41,-9.14,9.75539338,13.97287,-9.174505,16.71564052,10.57287,-0.044505,10.57296367,3.4,-9.13,9.742530472
01/05/2020 08:00,14.885345,-8.921745,17.35427986,10.695345,-0.041745,10.69542647,4.19,-8.88,9.818884865,14.865345,-8.911745,17.33198433,10.695345,-0.041745,10.69542647,4.17,-8.87,9.801316238
01/05/2020 08:30,15.91543,-8.78002,18.17662409,10.86543,-0.04002,10.8655037,5.05,-8.74,10.09406261,15.89543,-8.77002,18.15428175,10.86543,-0.04002,10.8655037,5.03,-8.73,10.0754057
01/05/2020 09:00,16.58931,-7.48175,18.19840074,11.03931,-0.05175,11.0394313,5.55,-7.43,9.274017468,16.56931,-7.46175,18.17194945,11.03931,-0.05175,11.0394313,5.53,-7.41,9.246026173
01/05/2020 09:30,17.106625,-6.988995,18.47924971,11.186625,-0.058995,11.18678056,5.92,-6.93,9.114345835,17.086625,-6.948995,18.44563052,11.186625,-0.058995,11.18678056,5.9,-6.89,9.070948131
01/05/2020 10:00,17.235725,-8.555895,19.24249349,11.455725,-0.065895,11.45591452,5.78,-8.49,10.27075947,17.225725,-8.545895,19.22909054,11.455725,-0.065895,11.45591452,5.77,-8.48,10.25686599
01/05/2020 10:30,17.54048,-8.413135,19.45377288,11.31048,-0.063135,11.31065621,6.23,-8.35,10.41803244,17.52048,-8.413135,19.43574182,11.31048,-0.063135,11.31065621,6.21,-8.35,10.40608476
01/05/2020 11:00,17.66307,-8.428315,19.57091044,11.66307,-0.078315,11.66333293,6,-8.35,10.28214472,17.64307,-8.428315,19.55286201,11.66307,-0.078315,11.66333293,5.98,-8.35,10.27048684
01/05/2020 11:30,17.67633,-8.419,19.57887135,11.28633,-0.069,11.28654092,6.39,-8.35,10.51449476,17.66633,-8.419,19.56984355,11.28633,-0.069,11.28654092,6.38,-8.35,10.50842043
01/05/2020 12:00,17.719375,-8.41072,19.6141903,11.169375,-0.06072,11.16954004,6.55,-8.35,10.61249264,17.699375,-8.41072,19.59612427,11.169375,-0.06072,11.16954004,6.53,-8.35,10.60016038
01/05/2020 12:30,18.81207,-8.30727,20.56464715,11.04207,-0.05727,11.04221852,7.77,-8.25,11.33293431,18.80207,-8.31727,20.5595432,11.04207,-0.05727,11.04221852,7.76,-8.26,11.33336667
01/05/2020 13:00,18.608915,-8.39487,20.41483676,11.628915,-0.08487,11.62922469,6.98,-8.31,10.85248819,18.598915,-8.40487,20.4098378,11.628915,-0.08487,11.62922469,6.97,-8.32,10.85372286
01/05/2020 13:30,18.491515,-8.294175,20.2664616,11.311515,-0.074175,11.3117582,7.18,-8.22,10.91424757,18.471515,-8.304175,20.25231317,11.311515,-0.074175,11.3117582,7.16,-8.23,10.90864336
01/05/2020 14:00,18.489445,-6.40314,19.56680296,11.309445,-0.07314,11.3096815,7.18,-6.33,9.571901587,18.469445,-6.39314,19.54463194,11.309445,-0.07314,11.3096815,7.16,-6.32,9.550287954
01/05/2020 14:30,17.58793,-7.648665,19.17908647,11.72793,-0.088665,11.72826516,5.86,-7.56,9.565207787,17.56793,-7.638665,19.15675775,11.72793,-0.088665,11.72826516,5.84,-7.55,9.545056312
01/05/2020 15:00,17.342445,-8.008325,19.10219013,11.792445,-0.098325,11.79285491,5.55,-7.91,9.662846372,17.332445,-7.998325,19.08891963,11.792445,-0.098325,11.79285491,5.54,-7.9,9.648917038
01/05/2020 15:30,17.04169,-8.253835,18.93528427,11.66169,-0.083835,11.66199134,5.38,-8.17,9.782295232,17.03169,-8.243835,18.9219259,11.66169,-0.083835,11.66199134,5.37,-8.16,9.768444093
01/05/2020 16:00,16.892305,-8.62107,18.96504195,11.512305,-0.07107,11.51252437,5.38,-8.55,10.10182657,16.882305,-8.62107,18.95613542,11.512305,-0.07107,11.51252437,5.37,-8.55,10.09650435
01/05/2020 16:30,17.176765,-8.614515,19.21590811,11.466765,-0.064515,11.46694649,5.71,-8.55,10.2813715,17.166765,-8.614515,19.20696981,11.466765,-0.064515,11.46694649,5.7,-8.55,10.27582114
01/05/2020 17:00,17.820155,-8.36382,19.68530948,11.350155,-0.05382,11.3502826,6.47,-8.31,10.53171401,17.790155,-8.49382,19.71381731,11.350155,-0.05382,11.3502826,6.44,-8.44,10.61636473
01/05/2020 17:30,18.7308,-8.59589,20.60903184,11.2608,-0.05589,11.2609387,7.47,-8.54,11.34603455,18.7108,-8.60589,20.59503288,11.2608,-0.05589,11.2609387,7.45,-8.55,11.34041445
01/05/2020 18:00,19.28795,-8.58968,21.11415681,11.07795,-0.04968,11.0780614,8.21,-8.54,11.84633699,19.26795,-8.53968,21.07557904,11.07795,-0.04968,11.0780614,8.19,-8.49,11.79644862
01/05/2020 18:30,19.58645,-8.50623,21.35380464,10.83645,-0.04623,10.83654861,8.75,-8.46,12.17103529,19.56645,-8.53623,21.34743985,10.83645,-0.04623,10.83654861,8.73,-8.49,12.17756133
01/05/2020 19:00,19.61464,-8.505885,21.37952717,10.66464,-0.045885,10.66473871,8.95,-8.46,12.31560392,19.59464,-8.535885,21.37314318,10.66464,-0.045885,10.66473871,8.93,-8.49,12.32172877
01/05/2020 19:30,19.54353,-8.61967,21.359969,10.51353,-0.02967,10.51357187,9.03,-8.59,12.46310555,19.52353,-8.62967,21.34571217,10.51353,-0.02967,10.51357187,9.01,-8.6,12.45552488
01/05/2020 20:00,19.338685,-8.69656,21.20412444,10.478685,-0.01656,10.47869809,8.86,-8.68,12.40330601,19.318685,-8.70656,21.18999238,10.478685,-0.01656,10.47869809,8.84,-8.69,12.39603566
01/05/2020 20:30,19.001775,-7.928985,20.58971239,10.451775,-0.038985,10.45184771,8.55,-7.89,11.63419959,18.981775,-7.958985,20.5828381,10.451775,-0.038985,10.45184771,8.53,-7.92,11.6399012
01/05/2020 21:00,18.99729,-6.87141,20.20181434,10.44729,-0.06141,10.44747048,8.55,-6.81,10.9306267,18.97729,-6.88141,20.18641472,10.44729,-0.06141,10.44747048,8.53,-6.82,10.92123162
01/05/2020 21:30,18.632805,-6.87072,19.85920984,10.442805,-0.06072,10.44298153,8.19,-6.81,10.65139427,18.622805,-6.88072,19.85329126,10.442805,-0.06072,10.44298153,8.18,-6.82,10.65010798
01/05/2020 22:00,17.9497,-7.049685,19.28444422,10.4397,-0.059685,10.43987061,7.51,-6.99,10.25963937,17.9297,-7.059685,19.26949129,10.4397,-0.059685,10.43987061,7.49,-7,10.25183398
01/05/2020 22:30,17.077635,-8.042445,18.87661354,10.447635,-0.062445,10.44782161,6.63,-7.98,10.37483976,17.057635,-7.972445,18.82877561,10.447635,-0.062445,10.44782161,6.61,-7.91,10.30825882
01/05/2020 23:00,16.02763,-9.379685,18.57049849,10.43763,-0.059685,10.43780065,5.59,-9.32,10.86786548,16.00763,-9.379685,18.55323985,10.43763,-0.059685,10.43780065,5.57,-9.32,10.85759181
01/05/2020 23:30,15.20591,-8.260375,17.30472462,10.44591,-0.060375,10.44608448,4.76,-8.2,9.481434491,15.18591,-8.260375,17.28715297,10.44591,-0.060375,10.44608448,4.74,-8.2,9.47140961
02/05/2020 00:00,14.28453,-9.03589,16.90251772,10.44453,-0.05589,10.44467954,3.84,-8.98,9.766575654,14.27453,-9.04589,16.89941811,10.44453,-0.05589,10.44467954,3.83,-8.99,9.771847318
02/05/2020 00:30,3.2,-9.253475,9.791159256,0,-0.053475,0.053475,3.2,-9.2,9.74063653,3.19,-9.253475,9.787895564,0,-0.053475,0.053475,3.19,-9.2,9.737355904
02/05/2020 01:00,2.77,-9.345545,9.747415624,0,-0.055545,0.055545,2.77,-9.29,9.694173508,2.76,-9.345545,9.744578562,0,-0.055545,0.055545,2.76,-9.29,9.691320859
02/05/2020 01:30,2.64,-9.345545,9.711272386,0,-0.055545,0.055545,2.64,-9.29,9.657831019,2.62,-9.345545,9.705854488,0,-0.055545,0.055545,2.62,-9.29,9.652383125
02/05/2020 02:00,2.64,-9.34313,9.708948357,0,-0.05313,0.05313,2.64,-9.29,9.657831019,2.62,-9.34313,9.703529162,0,-0.05313,0.05313,2.62,-9.29,9.652383125
02/05/2020 02:30,2.43,-9.342785,9.653627896,0,-0.052785,0.052785,2.43,-9.29,9.602551744,2.42,-9.342785,9.65111556,0,-0.052785,0.052785,2.42,-9.29,9.600026042
02/05/2020 03:00,2.1,-9.416925,9.648236961,0,-0.056925,0.056925,2.1,-9.36,9.592684713,2.1,-9.416925,9.648236961,0,-0.056925,0.056925,2.1,-9.36,9.592684713
02/05/2020 03:30,1.85,-9.498995,9.677468988,0,-0.058995,0.058995,1.85,-9.44,9.619568597,1.83,-9.488995,9.663846341,0,-0.058995,0.058995,1.83,-9.43,9.605925255
02/05/2020 04:00,1.48,-9.494165,9.608827662,0,-0.054165,0.054165,1.48,-9.44,9.555312658,1.48,-9.484165,9.598947117,0,-0.054165,0.054165,1.48,-9.43,9.545433463
02/05/2020 04:30,1.32,-9.496925,9.588221131,0,-0.056925,0.056925,1.32,-9.44,9.531841375,1.31,-9.486925,9.576943456,0,-0.056925,0.056925,1.31,-9.43,9.520556706
02/05/2020 05:00,1.18,-9.494855,9.567897965,0,-0.054855,0.054855,1.18,-9.44,9.513464143,1.16,-9.484855,9.555525855,0,-0.054855,0.054855,1.16,-9.43,9.501078886
02/05/2020 05:30,1.28,-9.49244,9.578351484,0,-0.05244,0.05244,1.28,-9.44,9.526384414,1.27,-9.48244,9.567108673,0,-0.05244,0.05244,1.27,-9.43,9.515135312
02/05/2020 06:00,1.18,-9.39727,9.471065592,0,-0.05727,0.05727,1.18,-9.34,9.414244526,1.18,-9.38727,9.461143591,0,-0.05727,0.05727,1.18,-9.33,9.404323474
02/05/2020 06:30,1.573455,-9.370015,9.501207383,0.013455,-0.030015,0.032892815,1.56,-9.34,9.46938224,1.573455,-9.360015,9.491345607,0.013455,-0.030015,0.032892815,1.56,-9.33,9.459519015
02/05/2020 07:00,1.873125,-10.00553,10.17935302,0.043125,-0.02553,0.050115332,1.83,-9.98,10.14639345,1.863125,-9.99553,10.16768679,0.043125,-0.02553,0.050115332,1.82,-9.97,10.13475703
02/05/2020 07:30,2.628,-9.52899,9.884737448,0.138,-0.04899,0.146437769,2.49,-9.48,9.801555999,2.618,-9.58899,9.939952375,0.138,-0.04899,0.146437769,2.48,-9.54,9.857078675
02/05/2020 08:00,3.100495,-9.32623,9.828104357,0.300495,-0.04623,0.304030357,2.8,-9.28,9.693214121,3.090495,-9.31623,9.81546233,0.300495,-0.04623,0.304030357,2.79,-9.27,9.680754103
02/05/2020 08:30,3.865075,-9.16416,9.945885243,0.495075,-0.04416,0.497040603,3.37,-9.12,9.722720813,3.865075,-9.15416,9.936671981,0.495075,-0.04416,0.497040603,3.37,-9.11,9.713341341
02/05/2020 09:00,4.449995,-9.075885,10.10812268,0.679995,-0.045885,0.681541366,3.77,-9.03,9.785387064,4.429995,-9.065885,10.09034819,0.679995,-0.045885,0.681541366,3.75,-9.02,9.768464567
02/05/2020 09:30,5.23593,-8.814855,10.25264023,0.82593,-0.054855,0.827749622,4.41,-8.76,9.807430856,5.22593,-8.804855,10.23893627,0.82593,-0.054855,0.827749622,4.4,-8.75,9.794003267
02/05/2020 10:00,6.009625,-8.193475,10.16113307,0.629625,-0.053475,0.631891776,5.38,-8.14,9.757253712,5.979625,-8.333475,10.25683775,0.629625,-0.053475,0.631891776,5.35,-8.28,9.85803733
02/05/2020 10:30,6.639945,-8.592095,10.85877369,0.579945,-0.052095,0.58228008,6.06,-8.54,10.47163789,6.629945,-8.592095,10.85266176,0.579945,-0.052095,0.58228008,6.05,-8.54,10.465854
02/05/2020 11:00,6.815925,-8.606585,10.97862191,0.815925,-0.066585,0.818637385,6,-8.54,10.43703023,6.805925,-8.606585,10.97241635,0.815925,-0.066585,0.818637385,5.99,-8.54,10.43128468
02/05/2020 11:30,6.88251,-8.527965,10.9587924,0.88251,-0.067965,0.885123235,6,-8.46,10.37167296,6.87251,-8.527965,10.95251481,0.88251,-0.067965,0.885123235,5.99,-8.46,10.36589118
02/05/2020 12:00,7.1592,-8.54004,11.14389644,1.1592,-0.08004,1.16196,6,-8.46,10.37167296,7.1492,-8.54004,11.13747475,1.1592,-0.08004,1.16196,5.99,-8.46,10.36589118
02/05/2020 12:30,7.18529,-8.62038,11.22226999,0.92529,-0.07038,0.927962784,6.26,-8.55,10.59670232,7.16529,-8.62038,11.2094751,0.92529,-0.07038,0.927962784,6.24,-8.55,10.58489962
02/05/2020 13:00,7.28258,-8.53452,11.21935841,1.02258,-0.07452,1.025291708,6.26,-8.46,10.52421969,7.26258,-8.53452,11.20638657,1.02258,-0.07452,1.025291708,6.24,-8.46,10.51233561
02/05/2020 13:30,7.10739,-8.536245,11.10776626,0.98739,-0.076245,0.990329396,6.12,-8.46,10.44155161,7.08739,-8.536245,11.09497975,0.98739,-0.076245,0.990329396,6.1,-8.46,10.4298418
02/05/2020 14:00,6.534275,-8.65314,10.84313523,0.964275,-0.07314,0.967044847,5.57,-8.58,10.22943302,6.524275,-8.65314,10.83711198,0.964275,-0.07314,0.967044847,5.56,-8.58,10.22399139
02/05/2020 14:30,6.18202,-8.760735,10.72230614,1.28202,-0.090735,1.285226875,4.9,-8.67,9.958860377,6.16202,-8.760735,10.71078747,1.28202,-0.090735,1.285226875,4.88,-8.67,9.949035129
02/05/2020 15:00,5.78791,-8.82177,10.55099655,1.33791,-0.09177,1.341053653,4.45,-8.73,9.798744818,5.77791,-8.82177,10.54551421,1.33791,-0.09177,1.341053653,4.44,-8.73,9.794207472
02/05/2020 15:30,5.71822,-8.81487,10.50713915,1.26822,-0.08487,1.271056602,4.45,-8.73,9.798744818,5.63822,-8.81487,10.4638166,1.26822,-0.08487,1.271056602,4.37,-8.73,9.762673814
02/05/2020 16:00,5.666005,-8.952795,10.59510033,0.976005,-0.072795,0.97871593,4.69,-8.88,10.04243496,5.656005,-8.952795,10.58975594,0.976005,-0.072795,0.97871593,4.68,-8.88,10.03776868
02/05/2020 16:30,5.90601,-8.94831,10.72162329,0.98601,-0.06831,0.988373399,4.92,-8.88,10.15188652,5.89601,-8.94831,10.71611804,0.98601,-0.06831,0.988373399,4.91,-8.88,10.1470439
02/05/2020 17:00,6.49837,-8.88072,11.00436279,0.87837,-0.06072,0.880466226,5.62,-8.82,10.45833639,6.48837,-8.88072,10.99846048,0.87837,-0.06072,0.880466226,5.61,-8.82,10.45296609
02/05/2020 17:30,7.54478,-8.70244,11.51764591,0.59478,-0.05244,0.597087265,6.95,-8.65,11.09617051,7.52478,-8.72244,11.51969069,0.59478,-0.05244,0.597087265,6.93,-8.67,11.09927025
02/05/2020 18:00,8.336455,-8.697955,12.04785886,0.496455,-0.047955,0.498765726,7.84,-8.65,11.67424944,8.316455,-8.717955,12.04849215,0.496455,-0.047955,0.498765726,7.82,-8.67,11.67567129
02/05/2020 18:30,8.60746,-8.05485,11.78851035,0.43746,-0.04485,0.439753083,8.17,-8.01,11.4415471,8.57746,-8.27485,11.91830368,0.43746,-0.04485,0.439753083,8.14,-8.23,11.57551295
02/05/2020 19:00,8.95323,-6.542785,11.08911011,0.25323,-0.052785,0.258672939,8.7,-6.49,10.85403612,8.93323,-6.562785,11.08479793,0.25323,-0.052785,0.258672939,8.68,-6.51,10.85
02/05/2020 19:30,8.593175,-6.53968,10.79861431,0.143175,-0.04968,0.151549276,8.45,-6.49,10.65469849,8.573175,-6.55968,10.79484744,0.143175,-0.04968,0.151549276,8.43,-6.51,10.65105629
02/05/2020 20:00,8.295885,-6.703115,10.66552665,0.045885,-0.023115,0.051378366,8.25,-6.68,10.61531441,8.285885,-6.723115,10.67034046,0.045885,-0.023115,0.051378366,8.24,-6.7,10.62015066
02/05/2020 20:30,8.09621,-6.79002,10.56659775,0.00621,-0.04002,0.040498944,8.09,-6.75,10.53615679,8.07621,-6.80002,10.55771945,0.00621,-0.04002,0.040498944,8.07,-6.76,10.52722661
02/05/2020 21:00,7.84,-6.880375,10.4309712,0,-0.060375,0.060375,7.84,-6.82,10.39124632,7.83,-6.890375,10.43006077,0,-0.060375,0.060375,7.83,-6.83,10.3902743
02/05/2020 21:30,7.61,-6.88279,10.26084296,0,-0.06279,0.06279,7.61,-6.82,10.21883066,7.59,-6.89279,10.25273885,0,-0.06279,0.06279,7.59,-6.83,10.21063171
02/05/2020 22:00,6.99,-8.303825,10.85419779,0,-0.063825,0.063825,6.99,-8.24,10.8054477,7.06,-6.613825,9.674000265,0,-0.063825,0.063825,7.06,-6.55,9.630477662
02/05/2020 22:30,6.17,-9.18348,11.06368858,0,-0.06348,0.06348,6.17,-9.12,11.01105354,6.15,-9.20348,11.06917089,0,-0.06348,0.06348,6.15,-9.14,11.0164468
02/05/2020 23:00,5.35,-8.83865,10.33171011,0,-0.05865,0.05865,5.35,-8.78,10.28158062,5.34,-8.85865,10.34365892,0,-0.05865,0.05865,5.34,-8.8,10.29347366
02/05/2020 23:30,4.36,-9.146235,10.13228576,0,-0.056235,0.056235,4.36,-9.09,10.08155246,4.35,-9.156235,10.13701827,0,-0.056235,0.056235,4.35,-9.1,10.08625302
03/05/2020 00:00,3.55,-9.31106,9.964855158,0,-0.05106,0.05106,3.55,-9.26,9.917161892,3.54,-9.32106,9.97064489,0,-0.05106,0.05106,3.54,-9.27,9.922927995
03/05/2020 00:30,13.28729,-11.102095,17.31498163,10.44729,-0.052095,10.44741988,2.84,-11.05,11.40912354,13.27729,-11.102095,17.30730895,10.44729,-0.052095,10.44741988,2.83,-11.05,11.40663842
03/05/2020 01:00,12.845565,-9.30175,15.85973181,10.445565,-0.05175,10.44569319,2.4,-9.25,9.556280657,12.835565,-9.30175,15.85163342,10.445565,-0.05175,10.44569319,2.39,-9.25,9.553774123
03/05/2020 01:30,12.76177,-9.30106,15.79153225,10.44177,-0.05106,10.44189484,2.32,-9.25,9.536503552,12.75177,-9.30106,15.78345194,10.44177,-0.05106,10.44189484,2.31,-9.25,9.534075729
03/05/2020 02:00,12.89384,-9.30382,15.90006844,10.44384,-0.05382,10.44397867,2.45,-9.25,9.568960236,12.89384,-9.30382,15.90006844,10.44384,-0.05382,10.44397867,2.45,-9.25,9.568960236
03/05/2020 02:30,12.620735,-9.301405,15.67798096,10.440735,-0.051405,10.44086155,2.18,-9.25,9.503415176,12.610735,-9.301405,15.66993211,10.440735,-0.051405,10.44086155,2.17,-9.25,9.501126249
03/05/2020 03:00,12.253155,-9.304165,15.38529473,10.453155,-0.054165,10.45329533,1.8,-9.25,9.423507839,12.253155,-9.304165,15.38529473,10.453155,-0.054165,10.45329533,1.8,-9.25,9.423507839
03/05/2020 03:30,12.038665,-9.30382,15.21481257,10.438665,-0.05382,10.43880374,1.6,-9.25,9.387358521,12.028665,-9.30382,15.20690134,10.438665,-0.05382,10.43880374,1.59,-9.25,9.385659274
03/05/2020 04:00,11.8066,-9.309685,15.03549262,10.4466,-0.059685,10.4467705,1.36,-9.25,9.349443834,11.7966,-9.309685,15.02764141,10.4466,-0.059685,10.4467705,1.35,-9.25,9.347994437
03/05/2020 04:30,11.572805,-9.44003,14.93465708,10.442805,-0.06003,10.44297754,1.13,-9.38,9.447819854,11.552805,-9.45003,14.92549397,10.442805,-0.06003,10.44297754,1.11,-9.39,9.455379421
03/05/2020 05:00,11.352115,-9.436925,14.76231921,10.442115,-0.056925,10.44227016,0.91,-9.38,9.424038412,11.342115,-9.446925,14.76102858,10.442115,-0.056925,10.44227016,0.9,-9.39,9.433032386
03/05/2020 05:30,11.35315,-8.696235,14.3009971,10.44315,-0.056235,10.44330141,0.91,-8.64,8.687790283,11.34315,-11.136235,15.89599893,10.44315,-0.056235,10.44330141,0.9,-11.08,11.11649225
03/05/2020 06:00,11.354185,-8.158995,13.98165643,10.444185,-0.058995,10.44435162,0.91,-8.1,8.150956999,11.174185,-12.038995,16.42558404,10.444185,-0.058995,10.44435162,0.73,-11.98,12.00222063
03/05/2020 06:30,11.553495,-9.520715,14.97088043,10.443495,-0.050715,10.44361814,1.11,-9.47,9.534830885,11.553495,-9.520715,14.97088043,10.443495,-0.050715,10.44361814,1.11,-9.47,9.534830885
03/05/2020 07:00,11.800405,-9.49346,15.14514249,10.470405,-0.02346,10.47043128,1.33,-9.47,9.562938879,11.790405,-9.49346,15.13735224,10.470405,-0.02346,10.47043128,1.32,-9.47,9.561553221
03/05/2020 07:30,12.41766,-9.511745,15.6419811,10.49766,-0.041745,10.497743,1.92,-9.47,9.662675613,12.39766,-9.511745,15.62610849,10.49766,-0.041745,10.497743,1.9,-9.47,9.658721447
03/05/2020 08:00,12.932855,-9.29623,15.92729201,10.542855,-0.04623,10.54295636,2.39,-9.25,9.553774123,12.922855,-9.30623,15.92501486,10.542855,-0.04623,10.54295636,2.38,-9.26,9.560962295
03/05/2020 08:30,13.659455,-9.16485,16.44916978,10.639455,-0.04485,10.63954953,3.02,-9.12,9.607018268,13.639455,-9.17485,16.43814482,10.639455,-0.04485,10.63954953,3,-9.13,9.610249737
03/05/2020 09:00,14.40395,-9.047955,17.00997546,10.66395,-0.047955,10.66405782,3.74,-9,9.746158217,14.38395,-9.047955,16.99304291,10.66395,-0.047955,10.66405782,3.72,-9,9.738500911
03/05/2020 09:30,15.38189,-8.88485,17.76353286,10.68189,-0.04485,10.68198416,4.7,-8.84,10.01177307,15.37189,-8.88485,17.75487431,10.68189,-0.04485,10.68198416,4.69,-8.84,10.00708249
03/05/2020 10:00,16.24086,-8.20071,18.19387749,10.69086,-0.04071,10.69093751,5.55,-8.16,9.868540926,16.23086,-8.46071,18.30367258,10.69086,-0.04071,10.69093751,5.54,-8.42,10.07908726
03/05/2020 10:30,17.04604,-8.458645,19.02934983,10.70604,-0.048645,10.70615051,6.34,-8.41,10.53203209,17.02604,-8.468645,19.01588773,10.70604,-0.048645,10.70615051,6.32,-8.42,10.52800076
03/05/2020 11:00,17.672265,-8.629335,19.6665801,10.742265,-0.049335,10.74237829,6.93,-8.58,11.02911148,17.652265,-8.639335,19.65300407,10.742265,-0.049335,10.74237829,6.91,-8.59,11.02434579
03/05/2020 11:30,18.26778,-8.62761,20.20265924,10.73778,-0.04761,10.73788555,7.53,-8.58,11.4156603,18.24778,-8.63761,20.1888529,10.73778,-0.04761,10.73788555,7.51,-8.59,11.41000438
03/05/2020 12:00,18.82574,-8.404505,20.61659989,10.79574,-0.044505,10.79583173,8.03,-8.36,11.59182902,18.80574,-8.404505,20.5983388,10.79574,-0.044505,10.79583173,8.01,-8.36,11.57798342
03/05/2020 12:30,19.45578,-8.398295,21.19100598,10.87578,-0.038295,10.87584742,8.58,-8.36,11.97939898,19.42578,-8.398295,21.16346587,10.87578,-0.038295,10.87584742,8.55,-8.36,11.95793042
03/05/2020 13:00,19.958165,-5.494505,20.70067476,10.818165,-0.044505,10.81825654,9.14,-5.45,10.64152715,19.668165,-9.754505,21.9542042,10.818165,-0.044505,10.81825654,8.85,-9.71,13.1379831
03/05/2020 13:30,19.85302,-6.338645,20.84036525,10.87302,-0.048645,10.87312882,8.98,-6.29,10.96378128,19.83302,-6.348645,20.82436015,10.87302,-0.048645,10.87312882,8.96,-6.3,10.9531548
03/05/2020 14:00,19.456495,-6.50106,20.51387284,10.926495,-0.05106,10.9266143,8.53,-6.45,10.69408248,19.436495,-6.51106,20.49807894,10.926495,-0.05106,10.9266143,8.51,-6.46,10.68417989
03/05/2020 14:30,19.105445,-6.504165,20.18222463,10.895445,-0.054165,10.89557964,8.21,-6.45,10.44062259,19.085445,-6.514165,20.16652068,10.895445,-0.054165,10.89557964,8.19,-6.46,10.43109294
03/05/2020 15:00,18.913,-6.588305,20.02766416,10.833,-0.058305,10.8331569,8.08,-6.53,10.38880648,18.903,-6.598305,20.02151438,10.833,-0.058305,10.8331569,8.07,-6.54,10.38732401
03/05/2020 15:30,18.8023,-6.58175,19.9209919,10.8123,-0.05175,10.81242384,7.99,-6.53,10.31896313,18.7923,-6.59175,19.91486147,10.8123,-0.05175,10.81242384,7.98,-6.54,10.31755785
03/05/2020 16:00,18.991585,-6.580715,20.09940573,10.761585,-0.050715,10.7617045,8.23,-6.53,10.50589358,18.971585,-6.590715,20.08378853,10.761585,-0.050715,10.7617045,8.21,-6.54,10.49646131
03/05/2020 16:30,19.4126,-6.680715,20.53000223,10.7226,-0.050715,10.72271993,8.69,-6.63,10.93037053,19.4026,-6.690715,20.52380457,10.7226,-0.050715,10.72271993,8.68,-6.64,10.92849486
03/05/2020 17:00,19.81915,-7.05106,21.03606793,10.71915,-0.05106,10.71927161,9.1,-7,11.48085363,19.80915,-7.07106,21.03336191,10.71915,-0.05106,10.71927161,9.09,-7.02,11.48514258
03/05/2020 17:30,20.256375,-8.56382,21.99226548,10.686375,-0.05382,10.68651053,9.57,-8.51,12.80644369,20.236375,-8.58382,21.98164778,10.686375,-0.05382,10.68651053,9.55,-8.53,12.80481941
03/05/2020 18:00,20.884945,-6.824165,21.97157608,10.584945,-0.054165,10.58508358,10.3,-6.77,12.32570079,20.864945,-6.834165,21.95567674,10.584945,-0.054165,10.58508358,10.28,-6.78,12.31449552
03/05/2020 18:30,20.642515,-6.462435,21.63045288,10.552515,-0.042435,10.55260032,10.09,-6.42,11.9592851,20.622515,-6.482435,21.61735619,10.552515,-0.042435,10.55260032,10.07,-6.44,11.95317949
03/05/2020 19:00,20.544565,-6.4545,21.53461681,10.514565,-0.0345,10.5146216,10.03,-6.42,11.9087069,20.514565,-6.4745,21.51200891,10.514565,-0.0345,10.5146216,10,-6.44,11.89426753
03/05/2020 19:30,20.060765,-6.56381,21.10729481,10.500765,-0.03381,10.50081943,9.56,-6.53,11.57732698,20.040765,-6.57381,21.09140203,10.500765,-0.03381,10.50081943,9.54,-6.54,11.56646878
03/05/2020 20:00,19.40799,-6.72415,20.53982154,10.46799,-0.02415,10.46801786,8.94,-6.7,11.17200072,19.38799,-6.73415,20.52420358,10.46799,-0.02415,10.46801786,8.92,-6.71,11.16201147
03/05/2020 20:30,19.06005,-6.863475,20.25815379,10.45005,-0.053475,10.45018682,8.61,-6.81,10.97762269,19.05005,-6.873475,20.25213726,10.45005,-0.053475,10.45018682,8.6,-6.82,10.97599198
03/05/2020 21:00,18.628665,-7.94141,20.25075684,10.438665,-0.06141,10.43884563,8.19,-7.88,11.36532006,18.648665,-7.24141,20.00526743,10.438665,-0.06141,10.43884563,8.21,-7.18,10.90671811
03/05/2020 21:30,18.04694,-8.95796,20.14788055,10.43694,-0.05796,10.43710093,7.61,-8.9,11.7099146,18.02694,-8.96796,20.13442009,10.43694,-0.05796,10.43710093,7.59,-8.91,11.70453758
03/05/2020 22:00,17.303495,-9.058995,19.53141904,10.443495,-0.058995,10.44366163,6.86,-9,11.31634217,17.283495,-9.078995,19.52299541,10.443495,-0.058995,10.44366163,6.84,-9.02,11.32015901
03/05/2020 22:30,16.54246,-9.259685,18.95770949,10.44246,-0.059685,10.44263057,6.1,-9.2,11.03856875,16.53246,-9.269685,18.95387279,10.44246,-0.059685,10.44263057,6.09,-9.21,11.04138578
03/05/2020 23:00,15.638325,-8.611755,17.8527178,10.448325,-0.061755,10.4485075,5.19,-8.55,10.00192981,15.628325,-8.611755,17.84395882,10.448325,-0.061755,10.4485075,5.18,-8.55,9.99674447
03/05/2020 23:30,14.569355,-8.99658,17.12321689,10.439355,-0.05658,10.43950833,4.13,-8.94,9.84786779,14.569355,-8.73658,16.98805272,10.439355,-0.05658,10.43950833,4.13,-8.68,9.612455462
04/05/2020 00:00,13.78246,-9.276235,16.61339037,10.44246,-0.056235,10.44261142,3.34,-9.22,9.80632449,13.77246,-9.276235,16.60509531,10.44246,-0.056235,10.44261142,3.33,-9.22,9.802923033
04/05/2020 00:30,13.07039,-9.272785,16.02559317,10.44039,-0.052785,10.44052344,2.63,-9.22,9.587768249,13.06039,-9.272785,16.01743827,10.44039,-0.052785,10.44052344,2.62,-9.22,9.585029995
04/05/2020 01:00,12.665565,-9.27244,15.69696405,10.445565,-0.05244,10.44569663,2.22,-9.22,9.483501463,12.645565,-9.27244,15.6808309,10.445565,-0.05244,10.44569663,2.2,-9.22,9.478839591
04/05/2020 01:30,12.58246,-9.34037,15.67038007,10.44246,-0.05037,10.44258148,2.14,-9.29,9.533294289,12.58246,-9.34037,15.67038007,10.44246,-0.05037,10.44258148,2.14,-9.29,9.533294289
04/05/2020 02:00,12.82625,-9.270025,15.82548744,10.43625,-0.050025,10.43636989,2.39,-9.22,9.524730967,12.80625,-9.280025,15.8151479,10.43625,-0.050025,10.43636989,2.37,-9.23,9.529417611
04/05/2020 02:30,12.63246,-9.350715,15.7167082,10.44246,-0.050715,10.44258315,2.19,-9.3,9.554375961,12.63246,-9.350715,15.7167082,10.44246,-0.050715,10.44258315,2.19,-9.3,9.554375961
04/05/2020 03:00,12.275565,-9.34968,15.43068411,10.445565,-0.04968,10.44568314,1.83,-9.3,9.478338462,12.275565,-9.34968,15.43068411,10.445565,-0.04968,10.44568314,1.83,-9.3,9.478338462
04/05/2020 03:30,12.07625,-9.35175,15.27386795,10.43625,-0.05175,10.4363783,1.64,-9.3,9.443495116,12.06625,-9.35175,15.2659627,10.43625,-0.05175,10.4363783,1.63,-9.3,9.441763606
04/05/2020 04:00,11.794185,-9.350025,15.05077298,10.444185,-0.050025,10.4443048,1.35,-9.3,9.397473065,11.794185,-9.350025,15.05077298,10.444185,-0.050025,10.4443048,1.35,-9.3,9.397473065
04/05/2020 04:30,11.65039,-9.424165,14.98487481,10.44039,-0.054165,10.4405305,1.21,-9.37,9.447803978,11.64039,-9.424165,14.97710137,10.44039,-0.054165,10.4405305,1.2,-9.37,9.446528463
04/05/2020 05:00,11.549355,-9.354165,14.86230143,10.439355,-0.054165,10.43949552,1.11,-9.3,9.366007687,11.549355,-9.344165,14.85600957,10.439355,-0.054165,10.43949552,1.11,-9.29,9.356078238
04/05/2020 05:30,11.770045,-9.29106,14.99525776,10.440045,-0.05106,10.44016986,1.33,-9.24,9.335228974,11.770045,-9.28106,14.98906381,10.440045,-0.05106,10.44016986,1.33,-9.23,9.325331093
04/05/2020 06:00,11.694185,-9.292785,14.93686098,10.444185,-0.052785,10.44431839,1.25,-9.24,9.324167523,11.684185,-9.282785,14.92281061,10.444185,-0.052785,10.44431839,1.24,-9.23,9.312921131
04/05/2020 06:30,12.35971,-9.265875,15.44729332,10.45971,-0.025875,10.459742,1.9,-9.24,9.43332391,12.34971,-9.325875,15.47537662,10.45971,-0.025875,10.459742,1.89,-9.3,9.490105373
04/05/2020 07:00,13.00871,-8.93313,15.78060035,10.52871,-0.05313,10.52884405,2.48,-8.88,9.21980477,12.99871,-8.93313,15.77235789,10.52871,-0.05313,10.52884405,2.47,-8.88,9.217119941
04/05/2020 07:30,14.138395,-8.65175,16.5754937,10.588395,-0.05175,10.58852146,3.55,-8.6,9.303897033,14.128395,-8.65175,16.56696482,10.588395,-0.05175,10.58852146,3.54,-8.6,9.300086021
04/05/2020 08:00,14.909145,-8.0483,16.94277833,10.709145,-0.0483,10.70925392,4.2,-8,9.035485598,14.899145,-8.0383,16.92922883,10.709145,-0.0483,10.70925392,4.19,-7.99,9.021984261
04/05/2020 08:30,15.89198,-8.907265,18.2179691,10.86198,-0.047265,10.86208283,5.03,-8.86,10.18825304,15.87198,-8.917265,18.20542129,10.86198,-0.047265,10.86208283,5.01,-8.87,10.18709969
04/05/2020 09:00,16.40311,-8.725195,18.57931768,11.05311,-0.045195,11.0532024,5.35,-8.68,10.19631796,16.38311,-8.725195,18.56166267,11.05311,-0.045195,11.0532024,5.33,-8.68,10.18583821
04/05/2020 09:30,16.996625,-8.56175,19.03125914,11.186625,-0.05175,11.1867447,5.81,-8.51,10.30418362,16.976625,-8.56175,19.01339947,11.186625,-0.05175,11.1867447,5.79,-8.51,10.2929199
04/05/2020 10:00,17.23736,-8.389335,19.17048569,11.27736,-0.049335,11.27746791,5.96,-8.34,10.25071705,17.21736,-8.399335,19.15688685,11.27736,-0.049335,11.27746791,5.94,-8.35,10.24724841
04/05/2020 10:30,17.357765,-8.397615,19.28242577,11.397765,-0.057615,11.39791062,5.96,-8.34,10.25071705,17.337765,-8.407615,19.26878525,11.397765,-0.057615,11.39791062,5.94,-8.35,10.24724841
04/05/2020 11:00,17.33576,-8.407275,19.26683284,11.52576,-0.067275,11.52595634,5.81,-8.34,10.16423632,17.31576,-8.417275,19.25320916,11.52576,-0.067275,11.52595634,5.79,-8.35,10.16103341
04/05/2020 11:30,17.44095,-8.28383,19.30825151,11.56095,-0.07383,11.56118574,5.88,-8.21,10.09844047,17.42095,-8.29383,19.29448406,11.56095,-0.07383,11.56118574,5.86,-8.22,10.09494923
04/05/2020 12:00,17.263455,-8.288315,19.15001421,11.743455,-0.078315,11.74371613,5.52,-8.21,9.893154199,17.243455,-8.298315,19.13632076,11.743455,-0.078315,11.74371613,5.5,-8.22,9.890318498
04/05/2020 12:30,17.557625,-8.29211,19.41724192,11.807625,-0.08211,11.80791049,5.75,-8.21,10.02330285,17.527625,-8.30211,19.39439787,11.807625,-0.08211,11.80791049,5.72,-8.22,10.01432973
04/05/2020 13:00,17.75142,-8.151075,19.53338004,11.81142,-0.081075,11.81169825,5.94,-8.07,10.02040418,17.74142,-8.161075,19.5284697,11.81142,-0.081075,11.81169825,5.93,-8.08,10.0225396
04/05/2020 13:30,17.56111825,-8.22787,19.39305853,11.75829,-0.08487,11.75859629,5.802828252,-8.143,9.999063192,17.55111825,-8.22787,19.38400363,11.75829,-0.08487,11.75859629,5.792828252,-8.143,9.993263138
04/05/2020 14:00,17.09174,-8.40625,19.04711567,11.76174,-0.08625,11.76205624,5.33,-8.32,9.880855226,17.07174,-8.40625,19.02917091,11.76174,-0.08625,11.76205624,5.31,-8.32,9.870081053
04/05/2020 14:30,16.598625,-8.605905,18.69695036,11.738625,-0.085905,11.73893933,4.86,-8.52,9.808669635,16.588625,-8.605905,18.68807321,11.738625,-0.085905,11.73893933,4.85,-8.52,9.803718682
04/05/2020 15:00,16.435525,-8.670045,18.58214633,11.745525,-0.090045,11.74587015,4.69,-8.58,9.778164449,16.425525,-8.680045,18.57797224,11.745525,-0.090045,11.74587015,4.68,-8.59,9.782152115
04/05/2020 15:30,16.37722,-7.07211,17.83894825,11.68722,-0.08211,11.68750843,4.69,-6.99,8.417612488,16.36722,-7.06211,17.825804,11.68722,-0.08211,11.68750843,4.68,-6.98,8.403737264
04/05/2020 16:00,16.56303,-6.51728,17.79912642,11.58303,-0.07728,11.5832878,4.98,-6.44,8.140884473,16.54303,-6.51728,17.78051687,11.58303,-0.07728,11.5832878,4.96,-6.44,8.128665327
04/05/2020 16:30,16.77125,-8.29555,18.71071822,11.47125,-0.06555,11.47143728,5.3,-8.23,9.788917203,16.76125,-8.27555,18.69289248,11.47125,-0.06555,11.47143728,5.29,-8.21,9.766688282
04/05/2020 17:00,17.41254,-8.368305,19.31903408,11.29254,-0.058305,11.29269052,6.12,-8.31,10.32039243,17.40254,-8.508305,19.37110354,11.29254,-0.058305,11.29269052,6.11,-8.45,10.42758841
04/05/2020 17:30,18.50004,-8.53106,20.3722965,11.12004,-0.05106,11.12015723,7.38,-8.48,11.24165468,18.48004,-8.50106,20.34158056,11.12004,-0.05106,11.12015723,7.36,-8.45,11.20589577
04/05/2020 18:00,19.084445,-7.78485,20.61116034,10.964445,-0.04485,10.96453673,8.12,-7.74,11.21793207,18.994445,-8.92485,20.98670742,10.964445,-0.04485,10.96453673,8.03,-8.88,11.97227213
04/05/2020 18:30,19.462665,-6.88899,20.64590788,10.852665,-0.04899,10.85277557,8.61,-6.84,10.99625845,19.362665,-8.31899,21.0741166,10.852665,-0.04899,10.85277557,8.51,-8.27,11.86646535
04/05/2020 19:00,19.30017,-8.548645,21.10866868,10.69017,-0.048645,10.69028068,8.61,-8.5,12.09884705,19.34017,-8.558645,21.14929266,10.69017,-0.048645,10.69028068,8.65,-8.51,12.13435618
04/05/2020 19:30,18.94942,-8.54899,20.78859659,10.56942,-0.04899,10.56953354,8.38,-8.5,11.93626407,18.93942,-8.55899,20.78359785,10.56942,-0.04899,10.56953354,8.37,-8.51,11.93637298
04/05/2020 20:00,18.441455,-8.74312,20.40905215,10.501455,-0.03312,10.50150723,7.94,-8.71,11.78591108,18.421455,-8.75312,20.39527186,10.501455,-0.03312,10.50150723,7.92,-8.72,11.7798472
04/05/2020 20:30,18.082815,-8.72656,20.07837264,10.462815,-0.01656,10.46282811,7.62,-8.71,11.57274816,18.072815,-8.73656,20.07371721,10.462815,-0.01656,10.46282811,7.61,-8.72,11.57369863
04/05/2020 21:00,18.06729,-8.850715,20.11870085,10.44729,-0.050715,10.44741309,7.62,-8.8,11.64063572,18.05729,-8.870715,20.11853143,10.44729,-0.050715,10.44741309,7.61,-8.82,11.64922744
04/05/2020 21:30,17.986595,-8.85451,20.04794122,10.436595,-0.05451,10.43673735,7.55,-8.8,11.59493424,17.976595,-8.87451,20.04781523,10.436595,-0.05451,10.43673735,7.54,-8.82,11.60362012
04/05/2020 22:00,17.416945,-8.76072,19.49615829,10.446945,-0.06072,10.44712146,6.97,-8.7,11.14768586,17.396945,-8.77072,19.48279304,10.446945,-0.06072,10.44712146,6.95,-8.71,11.14300678
04/05/2020 22:30,16.620045,-6.978995,18.0258777,10.440045,-0.058995,10.44021168,6.18,-6.92,9.277866134,16.610045,-6.988995,18.02053401,10.440045,-0.058995,10.44021168,6.17,-6.93,9.278674474
04/05/2020 23:00,15.61901,-7.456925,17.30777871,10.43901,-0.056925,10.43916521,5.18,-7.4,9.032851156,15.61901,-7.456925,17.30777871,10.43901,-0.056925,10.43916521,5.18,-7.4,9.032851156
04/05/2020 23:30,14.44246,-9.16451,17.10476233,10.44246,-0.05451,10.44260227,4,-9.11,9.949477373,14.43246,-9.17451,17.10168224,10.44246,-0.05451,10.44260227,3.99,-9.12,9.954622042
05/05/2020 00:00,13.65108,-9.164165,16.441834,10.44108,-0.054165,10.44122049,3.21,-9.11,9.658995807,13.64108,-9.174165,16.43911089,10.44108,-0.054165,10.44122049,3.2,-9.12,9.665112519
05/05/2020 00:30,12.95246,-9.37175,15.98736745,10.44246,-0.05175,10.44258823,2.51,-9.32,9.652072316,12.94246,-9.38175,15.98513384,10.44246,-0.05175,10.44258823,2.5,-9.33,9.659135572
05/05/2020 01:00,12.53591,-9.944165,16.001108,10.44591,-0.054165,10.44605043,2.09,-9.89,10.10842223,12.51591,-10.064165,16.060368,10.44591,-0.054165,10.44605043,2.07,-10.01,10.22179045
05/05/2020 01:30,12.59487,-9.729685,15.91532345,10.43487,-0.059685,10.43504069,2.16,-9.67,9.908304598,12.58487,-9.729685,15.90741095,10.43487,-0.059685,10.43504069,2.15,-9.67,9.906129416
05/05/2020 02:00,12.66384,-9.72658,15.9680682,10.44384,-0.05658,10.44399326,2.22,-9.67,9.921557337,12.59384,-9.72658,15.91261023,10.44384,-0.05658,10.44399326,2.15,-9.67,9.906129416
05/05/2020 02:30,12.491425,-9.54244,15.71921944,10.441425,-0.05244,10.44155668,2.05,-9.49,9.708892831,12.481425,-9.38244,15.61461336,10.441425,-0.05244,10.44155668,2.04,-9.33,9.550418839
05/05/2020 03:00,12.105565,-10.410025,15.96600528,10.445565,-0.050025,10.44568479,1.66,-10.36,10.49214945,12.095565,-10.420025,15.96494954,10.445565,-0.050025,10.44568479,1.65,-10.37,10.50044761
05/05/2020 03:30,11.89315,-10.922095,16.14742011,10.44315,-0.052095,10.44327994,1.45,-10.87,10.96628469,11.88315,-10.932095,16.14682492,10.44315,-0.052095,10.44327994,1.44,-10.88,10.97488041
05/05/2020 04:00,11.737975,-9.39175,15.03279831,10.437975,-0.05175,10.43810328,1.3,-9.34,9.430037116,11.737975,-9.40175,15.03904785,10.437975,-0.05175,10.43810328,1.3,-9.35,9.439941737
05/05/2020 04:30,11.62453,-9.393475,14.94546989,10.44453,-0.053475,10.44466689,1.18,-9.34,9.414244526,11.61453,-9.403475,14.94398371,10.44453,-0.053475,10.44466689,1.17,-9.35,9.422918868
05/05/2020 05:00,11.619355,-9.39382,14.94166205,10.439355,-0.05382,10.43949373,1.18,-9.34,9.414244526,11.609355,-9.40382,14.94017919,10.439355,-0.05382,10.43949373,1.17,-9.35,9.422918868
05/05/2020 05:30,11.706595,-9.329335,14.96933058,10.436595,-0.049335,10.43671161,1.27,-9.28,9.366498812,11.696595,-9.329335,14.96151149,10.436595,-0.049335,10.43671161,1.26,-9.28,9.365148157
05/05/2020 06:00,11.703145,-9.270715,14.93016274,10.433145,-0.050715,10.43326826,1.27,-9.22,9.307056463,11.693145,-9.270715,14.92232544,10.433145,-0.050715,10.43326826,1.26,-9.22,9.30569718
05/05/2020 06:30,12.326615,-9.48277,15.55211768,10.476615,-0.02277,10.47663974,1.85,-9.46,9.639196025,12.326615,-9.59277,15.61943256,10.476615,-0.02277,10.47663974,1.85,-9.57,9.747173949
05/05/2020 07:00,12.86456,-9.506575,15.99599551,10.50456,-0.046575,10.50466325,2.36,-9.46,9.749933333,12.85456,-9.516575,15.99390235,10.50456,-0.046575,10.50466325,2.35,-9.47,9.757222966
05/05/2020 07:30,13.92701,-9.34313,16.77067935,10.57701,-0.05313,10.57714344,3.35,-9.29,9.875555681,13.91701,-9.34313,16.76237589,10.57701,-0.05313,10.57714344,3.34,-9.29,9.872167948
05/05/2020 08:00,14.910845,-9.194165,17.51759026,10.660845,-0.054165,10.6609826,4.25,-9.14,10.0797867,14.900845,-9.204165,17.51433228,10.660845,-0.054165,10.6609826,4.24,-9.15,10.08464675
05/05/2020 08:30,15.92955,-8.933475,18.26355767,10.82955,-0.053475,10.82968203,5.1,-8.88,10.24033203,15.90955,-8.943475,18.25101439,10.82955,-0.053475,10.82968203,5.08,-8.89,10.23906734
05/05/2020 09:00,16.63846,-8.81037,18.8271339,10.71846,-0.05037,10.71857835,5.92,-8.76,10.57279528,16.62846,-8.82037,18.82298087,10.71846,-0.05037,10.71857835,5.91,-8.77,10.57549053
05/05/2020 09:30,17.292925,-8.681405,19.34972992,10.682925,-0.051405,10.68304868,6.61,-8.63,10.87055656,17.272925,-8.701405,19.34084763,10.682925,-0.051405,10.68304868,6.59,-8.65,10.87430917
05/05/2020 10:00,17.646425,-8.607955,19.63398086,10.786425,-0.047955,10.7865316,6.86,-8.56,10.96964904,17.636425,-8.617955,19.62938194,10.786425,-0.047955,10.7865316,6.85,-8.57,10.97120777
05/05/2020 10:30,17.88162,-8.60899,19.84608381,10.83162,-0.04899,10.83173079,7.05,-8.56,11.08945896,17.86162,-8.61899,19.83240927,10.83162,-0.04899,10.83173079,7.03,-8.57,11.08448465
05/05/2020 11:00,18.16471,-8.489335,20.05057351,10.80471,-0.049335,10.80482263,7.36,-8.44,11.19835702,18.14471,-8.509335,20.04094018,10.80471,-0.049335,10.80482263,7.34,-8.46,11.20032142
05/05/2020 11:30,18.29305,-8.488645,20.16662521,10.93305,-0.048645,10.93315822,7.36,-8.44,11.19835702,18.27305,-8.508645,20.15691931,10.93305,-0.048645,10.93315822,7.34,-8.46,11.20032142
05/05/2020 12:00,18.266715,-6.64003,19.43612295,11.366715,-0.06003,11.36687351,6.9,-6.58,9.534484779,18.246715,-6.64003,19.41732749,11.366715,-0.06003,11.36687351,6.88,-6.58,9.520021008
05/05/2020 12:30,18.501535,-8.43727,20.3345598,11.351535,-0.05727,11.35167947,7.15,-8.38,11.0157569,18.481535,-8.44727,20.32051934,11.351535,-0.05727,11.35167947,7.13,-8.39,11.01040417
05/05/2020 13:00,18.70913,-8.44348,20.52617597,11.36913,-0.06348,11.36930722,7.34,-8.38,11.14001795,18.68913,-8.45348,20.51206728,11.36913,-0.06348,11.36930722,7.32,-8.39,11.13438368
05/05/2020 13:30,18.41129,-8.52452,20.28898816,11.55129,-0.07452,11.55153037,6.86,-8.45,10.88402958,18.38129,-8.53452,20.26597774,11.55129,-0.07452,11.55153037,6.83,-8.46,10.87292509
05/05/2020 14:00,17.74136,-10.186935,20.45799353,11.69136,-0.076935,11.69161313,6.05,-10.11,11.78196079,17.98136,-4.896935,18.63623567,11.69136,-0.076935,11.69161313,6.29,-4.82,7.924424269
05/05/2020 14:30,17.29691,-9.786595,19.8736141,11.75691,-0.086595,11.7572289,5.54,-9.7,11.17056847,17.47691,-5.976595,18.47057311,11.75691,-0.086595,11.7572289,5.72,-5.89,8.210389759
05/05/2020 15:00,17.357705,-8.604515,19.37337351,11.277705,-0.064515,11.27788953,6.08,-8.54,10.48322469,17.337705,-8.614515,19.35990401,11.277705,-0.064515,11.27788953,6.06,-8.55,10.47979485
05/05/2020 15:30,17.113995,-8.610725,19.15811603,11.443995,-0.070725,11.44421354,5.67,-8.54,10.25087801,17.113995,-8.620725,19.16261267,11.443995,-0.070725,11.44421354,5.67,-8.55,10.2592105
05/05/2020 16:00,17.04681,-8.327965,18.97231489,11.55681,-0.067965,11.55700985,5.49,-8.26,9.918049203,17.03681,-8.327965,18.9633303,11.55681,-0.067965,11.55700985,5.48,-8.26,9.912517339
05/05/2020 16:30,17.41835,-8.306575,19.29761915,11.18835,-0.046575,11.18844694,6.23,-8.26,10.34603789,17.40835,-8.306575,19.28859347,11.18835,-0.046575,11.18844694,6.22,-8.26,10.34001934
05/05/2020 17:00,18.233785,-8.14554,19.97049667,11.023785,-0.04554,11.02387906,7.21,-8.1,10.84408133,18.173785,-8.92554,20.24726464,11.023785,-0.04554,11.02387906,7.15,-8.88,11.4007412
05/05/2020 17:30,18.975835,-8.447265,20.77110011,10.985835,-0.047265,10.98593668,7.99,-8.4,11.59310571,18.965835,-8.457265,20.76603546,10.985835,-0.047265,10.98593668,7.98,-8.41,11.59346799
05/05/2020 18:00,19.728475,-8.175195,21.35524617,10.748475,-0.045195,10.74857002,8.98,-8.13,12.11351724,19.708475,-8.255195,21.3675509,10.748475,-0.045195,10.74857002,8.96,-8.21,12.15260054
05/05/2020 18:30,20.255665,-7.049335,21.44726296,10.645665,-0.049335,10.64577932,9.61,-7,11.88915893,20.235665,-7.069335,21.43496292,10.645665,-0.049335,10.64577932,9.59,-7.02,11.88480122
