Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/05/2020 19:00,20.080455,-8.332095,21.74048022,10.570455,-0.052095,10.57058337,9.51,-8.28,12.60946073,20.070455,-8.222095,21.68930635,10.570455,-0.052095,10.57058337,9.5,-8.17,12.52992019
05/05/2020 19:30,19.59113,-8.650025,21.41577239,10.54113,-0.050025,10.5412487,9.05,-8.6,12.48449038,19.57113,-8.660025,21.40152243,10.54113,-0.050025,10.5412487,9.03,-8.61,12.47689865
05/05/2020 20:00,19.212135,-8.79001,21.1274799,10.482135,-0.02001,10.4821541,8.73,-8.77,12.374401,19.192135,-8.81001,21.1176306,10.482135,-0.02001,10.4821541,8.71,-8.79,12.37449797
05/05/2020 20:30,18.84281,-8.80381,20.7980422,10.45281,-0.03381,10.45286468,8.39,-8.77,12.13692712,18.82281,-8.82381,20.7884054,10.45281,-0.03381,10.45286468,8.37,-8.79,12.13758625
05/05/2020 21:00,18.504875,-8.936925,20.5499155,10.444875,-0.056925,10.44503012,8.06,-8.88,11.99241427,18.484875,-8.956925,20.54062096,10.444875,-0.056925,10.44503012,8.04,-8.9,11.99381507
05/05/2020 21:30,18.191415,-8.936235,20.26780392,10.421415,-0.056235,10.42156672,7.77,-8.88,11.79946185,18.181415,-8.956235,20.26765889,10.421415,-0.056235,10.42156672,7.76,-8.9,11.80794648
05/05/2020 22:00,17.47488,-8.70865,19.52465149,10.45488,-0.05865,10.45504451,7.02,-8.65,11.14014811,17.45488,-8.70865,19.50675321,10.45488,-0.05865,10.45504451,7,-8.65,11.12755589
05/05/2020 22:30,16.56936,-9.02589,18.86823736,10.44936,-0.05589,10.44950947,6.12,-8.97,10.85888116,16.54936,-9.02589,18.85067656,10.44936,-0.05589,10.44950947,6.1,-8.97,10.84762186
05/05/2020 23:00,15.480045,-9.12106,17.96734618,10.440045,-0.05106,10.44016986,5.04,-9.07,10.37624691,15.470045,-9.13106,17.96381221,10.440045,-0.05106,10.44016986,5.03,-9.08,10.38013969
05/05/2020 23:30,14.561425,-9.12175,17.18259064,10.441425,-0.05175,10.44155324,4.12,-9.07,9.961892391,14.551425,-9.13175,17.17943036,10.441425,-0.05175,10.44155324,4.11,-9.08,9.966870121
06/05/2020 00:00,13.754185,-9.1952,16.54476679,10.444185,-0.0552,10.44433087,3.31,-9.14,9.720889877,13.744185,-9.2052,16.54201706,10.444185,-0.0552,10.44433087,3.3,-9.15,9.726895702
06/05/2020 00:30,13.08901,-9.284855,16.04776356,10.43901,-0.054855,10.43915413,2.65,-9.23,9.602884983,13.07901,-9.294855,16.04539909,10.43901,-0.054855,10.43915413,2.64,-9.24,9.609745054
06/05/2020 01:00,12.65349,-9.378995,15.75043988,10.43349,-0.058995,10.43365679,2.22,-9.32,9.580751536,12.65349,-9.398995,15.76235757,10.43349,-0.058995,10.43365679,2.22,-9.34,9.600208331
06/05/2020 01:30,12.60729,-9.37865,15.71314217,10.44729,-0.05865,10.44745463,2.16,-9.32,9.567026706,12.59729,-9.39865,15.71707152,10.44729,-0.05865,10.44745463,2.15,-9.34,9.584263143
06/05/2020 02:00,12.74246,-9.371405,15.81750671,10.44246,-0.051405,10.44258652,2.3,-9.32,9.599604159,12.73246,-9.391405,15.82131554,10.44246,-0.051405,10.44258652,2.29,-9.34,9.616636626
06/05/2020 02:30,12.648325,-9.372785,15.74259267,10.448325,-0.052785,10.44845833,2.2,-9.32,9.576137008,12.638325,-9.392785,15.74648116,10.448325,-0.052785,10.44845833,2.19,-9.34,9.593315381
06/05/2020 03:00,12.310045,-9.47796,15.53605271,10.440045,-0.05796,10.44020589,1.87,-9.42,9.60381695,12.310045,-9.47796,15.53605271,10.440045,-0.05796,10.44020589,1.87,-9.42,9.60381695
06/05/2020 03:30,12.119355,-9.539685,15.42350011,10.439355,-0.059685,10.43952562,1.68,-9.48,9.627710008,12.109355,-9.549685,15.42183394,10.439355,-0.059685,10.43952562,1.67,-9.49,9.635818595
06/05/2020 04:00,11.90108,-9.54072,15.25323059,10.44108,-0.06072,10.44125656,1.46,-9.48,9.591767303,11.90108,-9.55072,15.25948746,10.44108,-0.06072,10.44125656,1.46,-9.49,9.6016509
06/05/2020 04:30,11.78522,-9.543825,15.16495981,10.44522,-0.063825,10.445415,1.34,-9.48,9.574236262,11.77522,-9.553825,15.16348832,10.44522,-0.063825,10.445415,1.33,-9.49,9.582744909
06/05/2020 05:00,11.571775,-9.53382,14.99332186,10.451775,-0.05382,10.45191357,1.12,-9.48,9.54593107,11.581775,-9.54382,15.00739859,10.451775,-0.05382,10.45191357,1.13,-9.49,9.55703929
06/05/2020 05:30,11.749705,-9.410025,15.0533763,10.449705,-0.050025,10.44982474,1.3,-9.36,9.44984656,11.739705,-9.420025,15.05182861,10.449705,-0.050025,10.44982474,1.29,-9.37,9.458382526
06/05/2020 06:00,11.741425,-9.41175,15.04799319,10.441425,-0.05175,10.44155324,1.3,-9.36,9.44984656,11.731425,-9.42175,15.04645159,10.441425,-0.05175,10.44155324,1.29,-9.37,9.458382526
06/05/2020 06:30,12.38316,-9.38346,15.53679417,10.46316,-0.02346,10.4631863,1.92,-9.36,9.554894034,12.38316,-9.39346,15.54283572,10.46316,-0.02346,10.4631863,1.92,-9.37,9.564690272
06/05/2020 07:00,13.01042,-9.92657,16.36483488,10.50042,-0.03657,10.50048368,2.51,-9.89,10.2035386,12.97042,-10.33657,16.58542958,10.50042,-0.03657,10.50048368,2.47,-10.3,10.59202058
06/05/2020 07:30,14.14254,-9.345195,16.95122731,10.60254,-0.045195,10.60263632,3.54,-9.3,9.950959753,14.13254,-9.345195,16.94288513,10.60254,-0.045195,10.60263632,3.53,-9.3,9.947406697
06/05/2020 08:00,15.15261,-8.90209,17.57409446,10.74261,-0.04209,10.74269245,4.41,-8.86,9.896853035,15.14261,-8.91209,17.57054313,10.74261,-0.04209,10.74269245,4.4,-8.87,9.901358493
06/05/2020 08:30,16.050985,-8.68002,18.24765373,10.940985,-0.04002,10.94105819,5.11,-8.64,10.03801275,16.030985,-8.69002,18.23482733,10.940985,-0.04002,10.94105819,5.09,-8.65,10.03646352
06/05/2020 09:00,16.70935,-8.575195,18.78127649,11.11935,-0.045195,11.11944185,5.59,-8.53,10.19848028,16.68935,-8.575195,18.76348509,11.11935,-0.045195,11.11944185,5.57,-8.53,10.1875316
06/05/2020 09:30,17.15323,-8.464855,19.12817476,11.29323,-0.054855,11.29336322,5.86,-8.41,10.25025366,17.13323,-8.464855,19.11024177,11.29323,-0.054855,11.29336322,5.84,-8.41,10.23883294
06/05/2020 10:00,17.30503,-8.388305,19.23090544,11.44503,-0.058305,11.44517851,5.86,-8.33,10.18471895,17.28503,-8.388305,19.21291032,11.44503,-0.058305,11.44517851,5.84,-8.33,10.17322466
06/05/2020 10:30,17.36199,-8.394515,19.28487954,11.57199,-0.064515,11.57216984,5.79,-8.33,10.14460448,17.34199,-8.394515,19.2668757,11.57199,-0.064515,11.57216984,5.77,-8.33,10.13320285
06/05/2020 11:00,17.27411,-8.40314,19.20957152,11.67411,-0.07314,11.67433911,5.6,-8.33,10.03737515,17.26411,-8.40314,19.20057957,11.67411,-0.07314,11.67433911,5.59,-8.33,10.03179944
06/05/2020 11:30,17.123105,-8.410385,19.07708837,11.733105,-0.080385,11.73338036,5.39,-8.33,9.921743798,17.113105,-8.410385,19.06811314,11.733105,-0.080385,11.73338036,5.38,-8.33,9.91631484
06/05/2020 12:00,17.13866,-8.41004,19.09089939,11.80866,-0.08004,11.80893126,5.33,-8.33,9.889277021,17.11866,-8.41004,19.07294663,11.80866,-0.08004,11.80893126,5.31,-8.33,9.878512034
06/05/2020 12:30,17.47488,-8.411075,19.39375192,11.83488,-0.081075,11.8351577,5.64,-8.33,10.05974652,17.45488,-8.411075,19.37573272,11.83488,-0.081075,11.8351577,5.62,-8.33,10.04854716
06/05/2020 13:00,17.482125,-8.413835,19.40147711,11.842125,-0.083835,11.84242175,5.64,-8.33,10.05974652,17.462125,-8.413835,19.38345761,11.842125,-0.083835,11.84242175,5.62,-8.33,10.04854716
06/05/2020 13:30,17.092125,-8.41763,19.05248624,11.842125,-0.08763,11.84244922,5.25,-8.33,9.846390201,17.072125,-8.41763,19.03454614,11.842125,-0.08763,11.84244922,5.23,-8.33,9.835740948
06/05/2020 14:00,16.630735,-8.35487,18.61142658,11.820735,-0.08487,11.82103967,4.81,-8.27,9.567078969,16.620735,-8.41487,18.62951607,11.820735,-0.08487,11.82103967,4.8,-8.33,9.613995007
06/05/2020 14:30,16.475885,-8.352455,18.47209493,11.775885,-0.082455,11.77617367,4.7,-8.27,9.512249997,16.455885,-8.412455,18.4814921,11.775885,-0.082455,11.77617367,4.68,-8.33,9.554648084
06/05/2020 15:00,16.289655,-8.50004,18.37399086,11.729655,-0.08004,11.72992808,4.56,-8.42,9.575489544,16.279655,-8.51004,18.36975633,11.729655,-0.08004,11.72992808,4.55,-8.43,9.57953026
06/05/2020 15:30,16.139235,-8.49866,18.24012413,11.579235,-0.07866,11.57950217,4.56,-8.42,9.575489544,16.129235,-8.50866,18.23594025,11.579235,-0.07866,11.57950217,4.55,-8.43,9.57953026
06/05/2020 16:00,16.11978,-8.68797,18.31196685,11.28978,-0.07797,11.29004924,4.83,-8.61,9.87223379,16.11978,-8.69797,18.31671339,11.28978,-0.07797,11.29004924,4.83,-8.62,9.880956431
06/05/2020 16:30,16.10477,-9.00314,18.45047822,8.16477,-0.07314,8.165097587,7.94,-8.93,11.94941421,16.08477,-9.02314,18.44280026,8.16477,-0.07314,8.165097587,7.92,-8.95,11.95110455
06/05/2020 17:00,16.99925,-8.744515,19.11651232,10.91925,-0.064515,10.91944059,6.08,-8.68,10.59758463,16.97925,-8.764515,19.10789506,10.91925,-0.064515,10.91944059,6.06,-8.7,10.602528
06/05/2020 17:30,17.86112,-8.826235,19.9229022,11.21112,-0.056235,11.21126104,6.65,-8.77,11.00615282,17.85112,-8.826235,19.91393757,11.21112,-0.056235,11.21126104,6.64,-8.77,11.00011364
06/05/2020 18:00,18.45517,-8.615885,20.36729668,11.03517,-0.045885,11.0352654,7.42,-8.57,11.33584139,18.43517,-8.625885,20.35341212,11.03517,-0.045885,11.0352654,7.4,-8.58,11.33033097
06/05/2020 18:30,18.87577,-8.422435,20.66959372,10.85577,-0.042435,10.85585294,8.02,-8.38,11.59934481,18.84577,-8.422435,20.64220091,10.85577,-0.042435,10.85585294,7.99,-8.38,11.57862254
06/05/2020 19:00,18.85983,-8.535885,20.7015584,10.69983,-0.045885,10.69992839,8.16,-8.49,11.77564011,18.84983,-8.535885,20.69244847,10.69983,-0.045885,10.69992839,8.15,-8.49,11.76871276
06/05/2020 19:30,18.600795,-8.592435,20.48949765,10.560795,-0.042435,10.56088026,8.04,-8.55,11.73644324,18.590795,-8.612435,20.48881879,10.560795,-0.042435,10.56088026,8.03,-8.57,11.74418154
06/05/2020 20:00,18.369725,-8.71518,20.33226891,10.489725,-0.01518,10.48973598,7.88,-8.7,11.73815999,18.359725,-8.71518,20.3232346,10.489725,-0.01518,10.48973598,7.87,-8.7,11.73144919
06/05/2020 20:30,18.132125,-8.72553,20.12234655,10.462125,-0.02553,10.46215615,7.67,-8.7,11.59822831,18.132125,-8.79553,20.15279894,10.462125,-0.02553,10.46215615,7.67,-8.77,11.6508283
06/05/2020 21:00,17.845565,-8.880715,19.93317057,10.445565,-0.050715,10.44568811,7.4,-8.83,11.52080292,17.835565,-8.900715,19.93314091,10.445565,-0.050715,10.44568811,7.39,-8.85,11.5297268
06/05/2020 21:30,17.98039,-8.886925,20.05671609,10.44039,-0.056925,10.44054519,7.54,-8.83,11.61122302,17.97039,-8.906925,20.05662558,10.44039,-0.056925,10.44054519,7.53,-8.85,11.61995697
06/05/2020 22:00,17.323495,-8.980375,19.51283204,10.443495,-0.060375,10.44366952,6.88,-8.92,11.26502552,17.323495,-8.980375,19.51283204,10.443495,-0.060375,10.44366952,6.88,-8.92,11.26502552
06/05/2020 22:30,16.479015,-9.17658,18.8618015,10.449015,-0.05658,10.44916819,6.03,-9.12,10.93322002,16.469015,-9.19658,18.86280835,10.449015,-0.05658,10.44916819,6.02,-9.14,10.94440496
06/05/2020 23:00,15.538665,-9.28727,18.10258252,10.438665,-0.05727,10.4388221,5.1,-9.23,10.54527856,15.538665,-9.29727,18.10771491,10.438665,-0.05727,10.4388221,5.1,-9.24,10.5540324
06/05/2020 23:30,14.534875,-9.361755,17.28887064,10.444875,-0.061755,10.44505756,4.09,-9.3,10.1596309,14.514875,-9.371755,17.27748211,10.444875,-0.061755,10.44505756,4.07,-9.31,10.16075785
07/05/2020 00:00,13.66246,-9.63141,16.71606628,10.44246,-0.06141,10.44264057,3.22,-9.57,10.09719268,13.64246,-9.64141,16.70549316,10.44246,-0.06141,10.44264057,3.2,-9.58,10.10031683
07/05/2020 00:30,13.04522,-9.633825,16.21691552,10.44522,-0.063825,10.445415,2.6,-9.57,9.916899717,13.03522,-9.643825,16.21481795,10.44522,-0.063825,10.445415,2.59,-9.58,9.923935711
07/05/2020 01:00,12.580735,-9.393825,15.70091848,10.440735,-0.063825,10.44093008,2.14,-9.33,9.572277681,12.560735,-9.403825,15.69088871,10.440735,-0.063825,10.44093008,2.12,-9.34,9.577577982
07/05/2020 01:30,12.586945,-7.51141,14.65784652,10.446945,-0.06141,10.44712549,2.14,-7.45,7.751264413,12.566945,-7.51141,14.64067576,10.446945,-0.06141,10.44712549,2.12,-7.45,7.745766586
07/05/2020 02:00,12.71108,-7.42072,14.7186494,10.44108,-0.06072,10.44125656,2.27,-7.36,7.7021101,12.70108,-7.42072,14.71001422,10.44108,-0.06072,10.44125656,2.26,-7.36,7.699168786
07/05/2020 02:30,12.51453,-7.501755,14.59074327,10.44453,-0.061755,10.44471257,2.07,-7.44,7.722596714,12.51453,-7.421755,14.54977348,10.44453,-0.061755,10.44471257,2.07,-7.36,7.645554264
07/05/2020 03:00,12.02177,-9.4552,15.29456639,10.44177,-0.0552,10.44191591,1.58,-9.4,9.531862357,12.02177,-9.2952,15.19617376,10.44177,-0.0552,10.44191591,1.58,-9.24,9.374113291
07/05/2020 03:30,11.8397,-9.38658,15.10914889,10.4397,-0.05658,10.43985332,1.4,-9.33,9.434452819,11.8397,-9.39658,15.11536344,10.4397,-0.05658,10.43985332,1.4,-9.34,9.444342222
07/05/2020 04:00,11.5897,-9.38727,14.91448907,10.4397,-0.05727,10.43985708,1.15,-9.33,9.400606363,11.5797,-9.39727,14.91301899,10.4397,-0.05727,10.43985708,1.14,-9.34,9.409314534
07/05/2020 04:30,11.506945,-9.39003,14.85201827,10.446945,-0.06003,10.44711747,1.06,-9.33,9.390021299,11.486945,-9.40003,14.84285921,10.446945,-0.06003,10.44711747,1.04,-9.34,9.397723129
07/05/2020 05:00,11.404875,-9.450375,14.81150774,10.444875,-0.060375,10.44504949,0.96,-9.39,9.438945916,11.394875,-9.470375,14.81658459,10.444875,-0.060375,10.44504949,0.95,-9.41,9.457832733
07/05/2020 05:30,11.483495,-9.448305,14.87081453,10.443495,-0.058305,10.44365775,1.04,-9.39,9.447417637,11.483495,-9.468305,14.88352972,10.443495,-0.058305,10.44365775,1.04,-9.41,9.467296341
07/05/2020 06:00,11.482115,-9.44382,14.86689951,10.442115,-0.05382,10.4422537,1.04,-9.39,9.447417637,11.482115,-9.46382,14.87961202,10.442115,-0.05382,10.4422537,1.04,-9.41,9.467296341
07/05/2020 06:30,12.08454,-9.317945,15.25975773,10.46454,-0.027945,10.46457731,1.62,-9.29,9.430190878,12.07454,-9.317945,15.25183973,10.46454,-0.027945,10.46457731,1.61,-9.29,9.428478138
07/05/2020 07:00,12.6401,-9.240025,15.65727275,10.5501,-0.050025,10.5502186,2.09,-9.19,9.424659145,12.6401,-9.250025,15.66317626,10.5501,-0.050025,10.5502186,2.09,-9.2,9.434410421
07/05/2020 07:30,13.613615,-9.067265,16.35682756,10.683615,-0.047265,10.68371955,2.93,-9.02,9.483949599,13.593615,-9.067265,16.34018554,10.683615,-0.047265,10.68371955,2.91,-9.02,9.477789827
07/05/2020 08:00,14.46744,-8.32278,16.69058079,10.74744,-0.04278,10.74752514,3.72,-8.28,9.077268312,14.38744,-9.84278,17.43211828,10.74744,-0.04278,10.74752514,3.64,-9.8,10.45416663
07/05/2020 08:30,15.35858,-8.23347,17.42630219,10.95858,-0.04347,10.95866622,4.4,-8.19,9.297101699,15.26858,-9.99347,18.24825958,10.95858,-0.04347,10.95866622,4.31,-9.95,10.84336664
07/05/2020 09:00,15.9565,-8.79347,18.21908359,10.9365,-0.04347,10.93658639,5.02,-8.75,10.08775991,15.9465,-8.81347,18.2199922,10.9365,-0.04347,10.93658639,5.01,-8.77,10.10014851
07/05/2020 09:30,16.5858,-8.602435,18.68396771,10.9158,-0.042435,10.91588248,5.67,-8.56,10.26754596,16.5658,-8.622435,18.67544149,10.9158,-0.042435,10.91588248,5.65,-8.58,10.27321274
07/05/2020 10:00,16.898275,-8.47485,18.90435877,11.038275,-0.04485,11.03836612,5.86,-8.43,10.26666937,16.888275,-8.47485,18.89542048,11.038275,-0.04485,11.03836612,5.85,-8.43,10.26096487
07/05/2020 10:30,17.018245,-8.47278,19.01075127,10.978245,-0.04278,10.97832835,6.04,-8.43,10.37046286,16.998245,-8.47278,18.99284955,10.978245,-0.04278,10.97832835,6.02,-8.43,10.35882715
07/05/2020 11:00,17.019725,-8.481405,19.01592148,11.179725,-0.051405,11.17984318,5.84,-8.43,10.25526694,16.999725,-8.481405,18.99802308,11.179725,-0.051405,11.17984318,5.82,-8.43,10.24389086
07/05/2020 11:30,17.586495,-8.376575,19.47952297,10.926495,-0.046575,10.92659426,6.66,-8.33,10.66510666,17.576495,-8.396575,19.47910799,10.926495,-0.046575,10.92659426,6.65,-8.35,10.67450233
07/05/2020 12:00,17.26912,-8.38796,19.19844729,11.34912,-0.05796,11.349268,5.92,-8.33,10.21935908,17.25912,-8.40796,19.19820342,11.34912,-0.05796,11.349268,5.91,-8.35,10.22988758
07/05/2020 12:30,17.518115,-8.39348,19.425109,11.408115,-0.06348,11.40829161,6.11,-8.33,10.33058566,17.498115,-8.41348,19.41573265,11.408115,-0.06348,11.40829161,6.09,-8.35,10.33492138
07/05/2020 13:00,17.513765,-8.3459,19.40067038,11.673765,-0.0759,11.67401174,5.84,-8.27,10.12415429,17.503765,-8.3559,19.39594942,11.673765,-0.0759,11.67401174,5.83,-8.28,10.12656408
07/05/2020 13:30,17.1631,-8.35211,19.08742369,11.7231,-0.08211,11.72338755,5.44,-8.27,9.89881306,17.1531,-8.36211,19.08281225,11.7231,-0.08211,11.72338755,5.43,-8.28,9.901681675
07/05/2020 14:00,16.811745,-8.487975,18.83296285,11.771745,-0.087975,11.77207373,5.04,-8.4,9.795999183,16.791745,-8.497975,18.81962484,11.771745,-0.087975,11.77207373,5.02,-8.41,9.794309572
07/05/2020 14:30,16.544495,-8.48763,18.59462766,11.754495,-0.08763,11.75482164,4.79,-8.4,9.669751807,16.534495,-8.49763,18.59029964,11.754495,-0.08763,11.75482164,4.78,-8.41,9.673494715
07/05/2020 15:00,16.252745,-8.48211,18.3329733,11.702745,-0.08211,11.70303305,4.55,-8.4,9.553140845,16.242745,-8.49211,18.32873966,11.702745,-0.08211,11.70303305,4.54,-8.41,9.557180547
07/05/2020 15:30,16.180295,-8.58866,18.31848866,11.630295,-0.07866,11.630561,4.55,-8.51,9.650005181,16.170295,-8.59866,18.31434941,11.630295,-0.07866,11.630561,4.54,-8.52,9.654118292
07/05/2020 16:00,16.179535,-8.583485,18.31539155,11.489535,-0.073485,11.48977,4.69,-8.51,9.716799885,16.169535,-8.593485,18.31124918,11.489535,-0.073485,11.48977,4.68,-8.52,9.720740713
07/05/2020 16:30,16.50944,-8.576585,18.60428497,11.29944,-0.066585,11.29963618,5.21,-8.51,9.978186208,16.49944,-8.586585,18.60002587,11.29944,-0.066585,11.29963618,5.2,-8.52,9.981502893
07/05/2020 17:00,17.282075,-8.56589,19.28845737,11.052075,-0.05589,11.05221632,6.23,-8.51,10.54670565,17.272075,-8.57589,19.28394317,11.052075,-0.05589,11.05221632,6.22,-8.52,10.54887672
07/05/2020 17:30,18.19678,-8.39899,20.04160262,10.80678,-0.04899,10.80689104,7.39,-8.35,11.15054259,18.17678,-8.41899,20.03184275,10.80678,-0.04899,10.80689104,7.37,-8.37,11.15230021
07/05/2020 18:00,18.878775,-8.39554,20.66139486,10.658775,-0.04554,10.65887229,8.22,-8.35,11.71711995,18.858775,-8.41554,20.65126408,10.658775,-0.04554,10.65887229,8.2,-8.37,11.71737599
07/05/2020 18:30,19.232615,-8.30416,20.94880791,10.752615,-0.04416,10.75270568,8.48,-8.26,11.83798969,19.212615,-8.33416,20.94236849,10.752615,-0.04416,10.75270568,8.46,-8.29,11.84464858
07/05/2020 19:00,18.983585,-8.30485,20.72069094,10.623585,-0.04485,10.62367967,8.36,-8.26,11.75232743,18.953585,-8.33485,20.70526766,10.623585,-0.04485,10.62367967,8.33,-8.29,11.75214874
07/05/2020 19:30,18.589415,-8.50761,20.44372221,10.559415,-0.04761,10.55952233,8.03,-8.46,11.66415449,18.569415,-8.53761,20.43805172,10.559415,-0.04761,10.55952233,8.01,-8.49,11.67219774
07/05/2020 20:00,18.04284,-8.496915,19.94346108,10.51284,-0.036915,10.51290481,7.53,-8.46,11.32574501,18.03284,-8.526915,19.9472203,10.51284,-0.036915,10.51290481,7.52,-8.49,11.3415387
07/05/2020 20:30,17.81385,-8.583805,19.77409821,10.46385,-0.023805,10.46387708,7.35,-8.56,11.28255733,17.80385,-8.613805,19.77813721,10.46385,-0.023805,10.46387708,7.34,-8.59,11.29883622
07/05/2020 21:00,17.601765,-8.720715,19.6436504,10.431765,-0.050715,10.43188828,7.17,-8.67,11.25067998,17.601765,-8.730715,19.64809191,10.431765,-0.050715,10.43188828,7.17,-8.68,11.25838798
07/05/2020 21:30,17.612805,-8.836235,19.70507419,10.442805,-0.056235,10.44295641,7.17,-8.78,11.33566496,17.612805,-8.876235,19.72304357,10.442805,-0.056235,10.44295641,7.17,-8.82,11.36667498
07/05/2020 22:00,17.120045,-8.834855,19.26526936,10.440045,-0.054855,10.44018911,6.68,-8.78,11.03226178,17.100045,-8.874855,19.26589189,10.440045,-0.054855,10.44018911,6.66,-8.82,11.05205863
07/05/2020 22:30,16.41315,-9.00934,18.72323957,10.44315,-0.05934,10.44331859,5.97,-8.95,10.75841066,16.40315,-9.02934,18.72411041,10.44315,-0.05934,10.44331859,5.96,-8.97,10.76951717
07/05/2020 23:00,15.57004,-9.168995,18.06921733,10.43004,-0.058995,10.43020684,5.14,-9.11,10.46000478,15.56004,-9.188995,18.07076296,10.43004,-0.058995,10.43020684,5.13,-9.13,10.47252596
07/05/2020 23:30,14.578665,-9.291755,17.28797802,10.438665,-0.061755,10.43884767,4.14,-9.23,10.11595275,14.578665,-9.311755,17.29873563,10.438665,-0.061755,10.43884767,4.14,-9.25,10.13420446
08/05/2020 00:00,13.6497,-9.29003,16.51117705,10.4397,-0.06003,10.43987259,3.21,-9.23,9.772256648,13.6497,-9.31003,16.52243834,10.4397,-0.06003,10.43987259,3.21,-9.25,9.791149064
08/05/2020 00:30,2.57,-9.286235,9.635302822,0,-0.056235,0.056235,2.57,-9.23,9.581116845,2.56,-9.306235,9.6519226,0,-0.056235,0.056235,2.56,-9.25,9.597713269
08/05/2020 01:00,2.04,-9.2852,9.506657617,0,-0.0552,0.0552,2.04,-9.23,9.452750922,2.02,-9.3052,9.521929796,0,-0.0552,0.0552,2.02,-9.25,9.467993452
08/05/2020 01:30,1.97,-9.28658,9.493232753,0,-0.05658,0.05658,1.97,-9.23,9.437891714,1.95,-9.30658,9.508676632,0,-0.05658,0.05658,1.95,-9.25,9.4533063
08/05/2020 02:00,2.08,-9.288305,9.518351211,0,-0.058305,0.058305,2.08,-9.23,9.461463946,2.07,-9.308305,9.535693052,0,-0.058305,0.058305,2.07,-9.25,9.478786842
08/05/2020 02:30,1.83,-9.28865,9.46720227,0,-0.05865,0.05865,1.83,-9.23,9.409665244,1.82,-9.30865,9.484901941,0,-0.05865,0.05865,1.82,-9.25,9.427348514
08/05/2020 03:00,1.51,-9.290375,9.412288119,0,-0.060375,0.060375,1.51,-9.23,9.352700145,1.5,-9.310375,9.430433852,0,-0.060375,0.060375,1.5,-9.25,9.370832407
08/05/2020 03:30,1.26,-9.378995,9.463252465,0,-0.058995,0.058995,1.26,-9.32,9.404786016,1.25,-9.398995,9.481751263,0,-0.058995,0.058995,1.25,-9.34,9.423274378
08/05/2020 04:00,1,-9.375545,9.428724413,0,-0.055545,0.055545,1,-9.32,9.373494546,0.98,-9.395545,9.446516069,0,-0.055545,0.055545,0.98,-9.34,9.391272544
08/05/2020 04:30,0.83,-9.53934,9.575380287,0,-0.05934,0.05934,0.83,-9.48,9.516265024,0.82,-9.54934,9.58448196,0,-0.05934,0.05934,0.82,-9.49,9.525360886
08/05/2020 05:00,0.83,-9.53934,9.575380287,0,-0.05934,0.05934,0.83,-9.48,9.516265024,0.82,-9.54934,9.58448196,0,-0.05934,0.05934,0.82,-9.49,9.525360886
08/05/2020 05:30,0.83,-9.35796,9.394696129,0,-0.05796,0.05796,0.83,-9.3,9.336964175,0.82,-9.35796,9.393817933,0,-0.05796,0.05796,0.82,-9.3,9.336080548
08/05/2020 06:00,0.833105,-9.414165,9.450955856,0.003105,-0.054165,0.054253924,0.83,-9.36,9.396728154,0.823105,-9.424165,9.460041638,0.003105,-0.054165,0.054253924,0.82,-9.37,9.405812033
08/05/2020 06:30,1.22105,-9.32174,9.401372226,0.03105,-0.03174,0.044401915,1.19,-9.29,9.365906256,1.21105,-9.32174,9.400078656,0.03105,-0.03174,0.044401915,1.18,-9.29,9.364640943
08/05/2020 07:00,1.509015,-9.206575,9.329423857,0.099015,-0.046575,0.109422122,1.41,-9.16,9.267885411,1.499015,-9.216575,9.337681763,0.099015,-0.046575,0.109422122,1.4,-9.17,9.276254632
08/05/2020 07:30,2.23115,-9.08623,9.356153373,0.23115,-0.04623,0.235727672,2,-9.04,9.258596006,2.22115,-9.09623,9.363488,0.23115,-0.04623,0.235727672,1.99,-9.05,9.266207423
08/05/2020 08:00,2.848065,-9.08002,9.516209195,0.268065,-0.04002,0.271035873,2.58,-9.04,9.400957398,2.838065,-9.09002,9.522766223,0.268065,-0.04002,0.271035873,2.57,-9.05,9.407837158
08/05/2020 08:30,3.824355,-8.74416,9.543899898,0.434355,-0.04416,0.436594058,3.39,-8.7,9.337135535,3.784355,-9.52416,10.24846166,0.434355,-0.04416,0.436594058,3.35,-9.48,10.05449651
08/05/2020 09:00,4.496455,-8.88692,9.959691494,0.496455,-0.04692,0.498667277,4,-8.84,9.702865556,4.486455,-8.89692,9.964108789,0.496455,-0.04692,0.498667277,3.99,-8.85,9.707862793
08/05/2020 09:30,5.172375,-8.607955,10.04242762,0.612375,-0.047955,0.614249805,4.56,-8.56,9.698824671,5.152375,-8.627955,10.04930722,0.612375,-0.047955,0.614249805,4.54,-8.58,9.707110796
08/05/2020 10:00,5.63487,-8.44761,10.15450022,0.77487,-0.04761,0.776331262,4.86,-8.4,9.704617458,5.61487,-8.45761,10.15174527,0.77487,-0.04761,0.776331262,4.84,-8.41,9.70328295
08/05/2020 10:30,6.138045,-7.77072,9.902509063,0.918045,-0.06072,0.920050836,5.22,-7.71,9.310880732,6.118045,-7.78072,9.897983549,0.918045,-0.06072,0.920050836,5.2,-7.72,9.307975075
08/05/2020 11:00,6.2895,-6.96969,9.387991742,1.0695,-0.06969,1.07176814,5.22,-6.9,8.652074896,6.2695,-6.96969,9.374604469,1.0695,-0.06969,1.07176814,5.2,-6.9,8.640023148
08/05/2020 11:30,6.321535,-8.419345,10.5283985,1.001535,-0.069345,1.003932809,5.32,-8.35,9.900752497,6.311535,-8.439345,10.53840681,1.001535,-0.069345,1.003932809,5.31,-8.37,9.91226513
08/05/2020 12:00,6.40123,-8.338655,10.51232195,1.08123,-0.068655,1.083407505,5.32,-8.27,9.833376836,6.39123,-8.348655,10.5141743,1.08123,-0.068655,1.083407505,5.31,-8.28,9.836386532
08/05/2020 12:30,7.651285,-8.51866,11.45031573,1.191285,-0.07866,1.193879117,6.46,-8.44,10.62850883,7.631285,-8.53866,11.45186558,1.191285,-0.07866,1.193879117,6.44,-8.46,10.63227163
08/05/2020 13:00,9.670585,-8.516245,12.8859087,1.170585,-0.076245,1.173065447,8.5,-8.44,11.97846401,9.630585,-8.536245,12.86917426,1.170585,-0.076245,1.173065447,8.46,-8.46,11.96424674
08/05/2020 13:30,11.560465,-8.50141,14.34985446,0.930465,-0.06141,0.932489305,10.63,-8.44,13.57315365,11.520465,-8.52141,14.32953391,0.930465,-0.06141,0.932489305,10.59,-8.46,13.55432403
08/05/2020 14:00,9.883585,-8.505205,13.03931611,0.963585,-0.065205,0.965788664,8.92,-8.44,12.28006515,9.863585,-8.525205,13.03723243,0.963585,-0.065205,0.965788664,8.9,-8.46,12.27931594
08/05/2020 14:30,6.626975,-8.510035,10.78598597,0.846975,-0.070035,0.849865608,5.78,-8.44,10.22946724,6.606975,-8.530035,10.78951416,0.846975,-0.070035,0.849865608,5.76,-8.46,10.23470566
08/05/2020 15:00,5.97587,-8.1852,10.13452127,0.70587,-0.0552,0.708025068,5.27,-8.13,9.688642836,5.95587,-8.2052,10.13891979,0.70587,-0.0552,0.708025068,5.25,-8.15,9.694586118
08/05/2020 15:30,5.635315,-6.97555,8.967445174,0.975315,-0.06555,0.977515295,4.66,-6.91,8.334488587,5.615315,-6.96555,8.947102847,0.975315,-0.06555,0.977515295,4.64,-6.9,8.31502255
08/05/2020 16:00,5.211945,-8.492105,9.963945906,1.131945,-0.072105,1.134239223,4.08,-8.42,9.356430943,5.191945,-8.502105,9.962032037,1.131945,-0.072105,1.134239223,4.06,-8.43,9.356735542
08/05/2020 16:30,5.461425,-8.4752,10.08246885,0.781425,-0.0552,0.783372243,4.68,-8.42,9.633213379,5.451425,-8.4852,10.08546744,0.781425,-0.0552,0.783372243,4.67,-8.43,9.637105375
08/05/2020 17:00,5.90581,-8.375195,10.24804777,0.58581,-0.045195,0.587550801,5.32,-8.33,9.883890934,5.89581,-8.375195,10.24228816,0.58581,-0.045195,0.587550801,5.31,-8.33,9.878512034
08/05/2020 17:30,6.29796,-8.379335,10.48224953,0.74796,-0.049335,0.749585288,5.55,-8.33,10.00956543,6.29796,-8.379335,10.48224953,0.74796,-0.049335,0.749585288,5.55,-8.33,10.00956543
08/05/2020 18:00,6.966445,-8.17071,10.73740461,0.476445,-0.04071,0.478181077,6.49,-8.13,10.40274002,6.956445,-8.18071,10.73853543,0.476445,-0.04071,0.478181077,6.48,-8.14,10.40432602
08/05/2020 18:30,7.416355,-7.141745,10.29596247,0.296355,-0.041745,0.299280689,7.12,-7.1,10.05506837,7.256355,-9.711745,12.12322889,0.296355,-0.041745,0.299280689,6.96,-9.67,11.91429813
08/05/2020 19:00,7.36702,-8.408645,11.17936914,0.24702,-0.048645,0.251764208,7.12,-8.36,10.98107463,7.37702,-8.418645,11.19348059,0.24702,-0.048645,0.251764208,7.13,-8.37,10.99517167
08/05/2020 19:30,7.115255,-8.557265,11.12895494,0.165255,-0.047265,0.171881341,6.95,-8.51,10.98738367,7.085255,-8.597265,11.1406375,0.165255,-0.047265,0.171881341,6.92,-8.55,10.99949544
08/05/2020 20:00,6.83761,-8.681735,11.05103765,0.04761,-0.021735,0.052336625,6.79,-8.66,11.00453089,6.80761,-8.701735,11.04824628,0.04761,-0.021735,0.052336625,6.76,-8.68,11.00181803
08/05/2020 20:30,6.88518,-8.77036,11.15010844,0.01518,-0.03036,0.033943512,6.87,-8.74,11.11685657,6.85518,-8.79036,11.14737286,0.01518,-0.03036,0.033943512,6.84,-8.76,11.11409915
08/05/2020 21:00,6.71069,-8.79382,11.06185475,0.00069,-0.05382,0.053824423,6.71,-8.74,11.01869775,6.68069,-8.81382,11.0596131,0.00069,-0.05382,0.053824423,6.68,-8.76,11.01635148
08/05/2020 21:30,6.78,-8.878995,11.17161368,0,-0.058995,0.058995,6.78,-8.82,11.12478314,6.75,-8.888995,11.16139472,0,-0.058995,0.058995,6.75,-8.83,11.11446805
08/05/2020 22:00,6.42,-8.938995,11.00554549,0,-0.058995,0.058995,6.42,-8.88,10.95768224,6.38,-8.958995,10.99854497,0,-0.058995,0.058995,6.38,-8.9,10.95054337
08/05/2020 22:30,5.73,-9.161065,10.80546213,0,-0.061065,0.061065,5.73,-9.1,10.75373888,5.7,-9.181065,10.80656997,0,-0.061065,0.061065,5.7,-9.12,10.75473849
08/05/2020 23:00,5.01,-8.011755,9.449249609,0,-0.061755,0.061755,5.01,-7.95,9.396946312,4.99,-8.041755,9.464138813,0,-0.061755,0.061755,4.99,-7.98,9.411721415
08/05/2020 23:30,3.99,-9.09658,9.933170073,0,-0.05658,0.05658,3.99,-9.04,9.881381482,3.98,-9.12658,9.95664916,0,-0.05658,0.05658,3.98,-9.07,9.904811962
09/05/2020 00:00,3.16,-9.09382,9.627209471,0,-0.05382,0.05382,3.16,-9.04,9.576387628,3.15,-9.12382,9.652284258,0,-0.05382,0.05382,3.15,-9.07,9.601426977
09/05/2020 00:30,13.03487,-9.09175,15.89238037,10.43487,-0.05175,10.43499832,2.6,-9.04,9.406465861,13.01487,-9.12175,15.8931798,10.43487,-0.05175,10.43499832,2.58,-9.07,9.429809118
09/05/2020 01:00,12.580735,-9.19451,15.5824872,10.440735,-0.05451,10.44087729,2.14,-9.14,9.387182751,12.560735,-9.21451,15.57816608,10.440735,-0.05451,10.44087729,2.12,-9.16,9.402127419
09/05/2020 01:30,12.41039,-9.1952,15.44569464,10.44039,-0.0552,10.44053592,1.97,-9.14,9.349893048,12.40039,-9.2152,15.44958197,10.44039,-0.0552,10.44053592,1.96,-9.16,9.367347543
09/05/2020 02:00,12.50418,-9.196925,15.52217597,10.43418,-0.056925,10.43433528,2.07,-9.14,9.37147267,12.49418,-9.216925,15.52598597,10.43418,-0.056925,10.43433528,2.06,-9.16,9.388780538
09/05/2020 02:30,12.337975,-9.200375,15.39066364,10.437975,-0.060375,10.43814961,1.9,-9.14,9.33539501,12.317975,-9.220375,15.38661182,10.437975,-0.060375,10.43814961,1.88,-9.16,9.350935782
09/05/2020 03:00,11.97453,-9.28003,15.14953219,10.44453,-0.06003,10.44470251,1.53,-9.22,9.346084742,11.96453,-9.30003,15.15389508,10.44453,-0.06003,10.44470251,1.52,-9.24,9.364187098
09/05/2020 03:30,11.661765,-9.281065,14.90419171,10.431765,-0.061065,10.43194373,1.23,-9.22,9.301682643,11.651765,-9.301065,14.90883757,10.431765,-0.061065,10.43194373,1.22,-9.24,9.320193131
09/05/2020 04:00,11.40763,-9.359685,14.75593865,10.43763,-0.059685,10.43780065,0.97,-9.3,9.350449187,11.39763,-9.379685,14.76090987,10.43763,-0.059685,10.43780065,0.96,-9.32,9.369311608
09/05/2020 04:30,11.24108,-9.36348,14.62999102,10.44108,-0.06348,10.44127297,0.8,-9.3,9.334345183,11.23108,-9.38348,14.63512401,10.44108,-0.06348,10.44127297,0.79,-9.32,9.353421834
09/05/2020 05:00,11.240045,-9.29279,14.58405148,10.440045,-0.06279,10.44023382,0.8,-9.23,9.264604687,11.230045,-9.30279,14.58272308,10.440045,-0.06279,10.44023382,0.79,-9.24,9.273710153
09/05/2020 05:30,11.142455,-9.1552,14.42123401,10.432455,-0.0552,10.43260104,0.71,-9.1,9.127655778,11.122455,-9.6352,14.71550489,10.432455,-0.0552,10.43260104,0.69,-9.58,9.6048165
09/05/2020 06:00,11.08522,-9.3683,14.51368827,10.44522,-0.0483,10.44533167,0.64,-9.32,9.341948405,11.06522,-9.3883,14.51134971,10.44522,-0.0483,10.44533167,0.62,-9.34,9.360555539
09/05/2020 06:30,11.416265,-9.341735,14.75124128,10.466265,-0.021735,10.46628757,0.95,-9.32,9.368292267,11.406265,-9.361735,14.75618391,10.466265,-0.021735,10.46628757,0.94,-9.34,9.387182751
09/05/2020 07:00,11.794555,-9.2883,15.01279603,10.494555,-0.0483,10.49466615,1.3,-9.24,9.33100209,11.774555,-9.2983,15.00328392,10.494555,-0.0483,10.49466615,1.28,-9.25,9.338142214
09/05/2020 07:30,12.463575,-9.29037,15.54514961,10.603575,-0.05037,10.60369464,1.86,-9.24,9.4253488,12.443575,-9.30037,15.53510351,10.603575,-0.05037,10.60369464,1.84,-9.25,9.431230036
09/05/2020 08:00,13.00572,-9.11485,15.88172671,10.75572,-0.04485,10.75581351,2.25,-9.07,9.344913055,12.99572,-9.11485,15.87353864,10.75572,-0.04485,10.75581351,2.24,-9.07,9.342510369
09/05/2020 08:30,13.85614,-8.97485,16.50880214,10.90614,-0.04485,10.90623222,2.95,-8.93,9.404647787,13.83614,-8.98485,16.49746343,10.90614,-0.04485,10.90623222,2.93,-8.94,9.40789562
09/05/2020 09:00,14.358985,-8.830025,16.85674321,11.078985,-0.050025,11.07909794,3.28,-8.78,9.372662375,14.348985,-8.870025,16.86922387,11.078985,-0.050025,11.07909794,3.27,-8.82,9.406662532
09/05/2020 09:30,15.221795,-8.56106,17.46410007,11.181795,-0.05106,11.18191158,4.04,-8.51,9.420281312,15.201795,-8.59106,17.46141126,11.181795,-0.05106,11.18191158,4.02,-8.54,9.438855863
09/05/2020 10:00,15.61121,-8.394855,17.72522124,11.39121,-0.054855,11.39134208,4.22,-8.34,9.346871134,15.60121,-8.414855,17.72590021,11.39121,-0.054855,11.39134208,4.21,-8.36,9.360219015
09/05/2020 10:30,16.055745,-8.29417,18.07153019,11.495745,-0.06417,11.4959241,4.56,-8.23,9.408852215,16.035745,-8.32417,18.06756552,11.495745,-0.06417,11.4959241,4.54,-8.26,9.425454896
09/05/2020 11:00,16.35303,-8.22176,18.30352228,11.58303,-0.07176,11.58325228,4.77,-8.15,9.443272738,16.33303,-8.25176,18.29916425,11.58303,-0.07176,11.58325228,4.75,-8.18,9.459117295
09/05/2020 11:30,16.416855,-8.115555,18.31325643,11.646855,-0.075555,11.64710007,4.77,-8.04,9.348502554,16.396855,-8.135555,18.30421015,11.646855,-0.075555,11.64710007,4.75,-8.06,9.355538467
09/05/2020 12:00,16.4586,-8.117625,18.35160346,11.6886,-0.077625,11.68885775,4.77,-8.04,9.348502554,16.4386,-8.137625,18.34253283,11.6886,-0.077625,11.68885775,4.75,-8.06,9.355538467
09/05/2020 12:30,16.62582,-8.11797,18.50187362,11.64582,-0.07797,11.64608101,4.98,-8.04,9.457378072,16.60582,-8.13797,18.49269622,11.64582,-0.07797,11.64608101,4.96,-8.06,9.463889264
09/05/2020 13:00,16.520345,-8.485905,18.57235533,11.730345,-0.085905,11.73065955,4.79,-8.4,9.669751807,16.610345,-6.115905,17.70050437,11.730345,-0.085905,11.73065955,4.88,-6.03,7.757274006
09/05/2020 13:30,16.451055,-6.94832,17.85822952,11.771055,-0.08832,11.77138633,4.68,-6.86,8.304336217,16.431055,-6.97832,17.85151306,11.771055,-0.08832,11.77138633,4.66,-6.89,8.317914402
09/05/2020 14:00,15.87794,-8.123145,17.83520292,11.74794,-0.083145,11.74823422,4.13,-8.04,9.038722255,15.85794,-8.143145,17.82652719,11.74794,-0.083145,11.74823422,4.11,-8.06,9.047413995
09/05/2020 14:30,15.577925,-8.13591,17.57454918,11.717925,-0.09591,11.7183175,3.86,-8.04,8.918587332,15.567925,-8.15591,17.57495823,11.717925,-0.09591,11.7183175,3.85,-8.06,8.932306533
09/05/2020 15:00,15.440305,-8.195905,17.48072874,11.650305,-0.085905,11.65062171,3.79,-8.11,8.951882484,15.420305,-8.215905,17.47246123,11.650305,-0.085905,11.65062171,3.77,-8.13,8.961573523
09/05/2020 15:30,15.34675,-8.259345,17.42812426,11.43675,-0.069345,11.43696023,3.91,-8.19,9.075472439,15.32675,-8.279345,17.42001203,11.43675,-0.069345,11.43696023,3.89,-8.21,9.084943588
09/05/2020 16:00,15.45163,-8.352795,17.56479587,11.54163,-0.072795,11.54185956,3.91,-8.28,9.156773449,15.43163,-8.362795,17.55196697,11.54163,-0.072795,11.54185956,3.89,-8.29,9.157303096
09/05/2020 16:30,15.93633,-8.338305,17.9859374,11.28633,-0.058305,11.2864806,4.65,-8.28,9.496362461,15.92633,-8.348305,17.98171804,11.28633,-0.058305,11.2864806,4.64,-8.29,9.500194735
09/05/2020 17:00,16.281485,-8.336925,18.29183075,11.251485,-0.056925,11.251629,5.03,-8.28,9.688100949,16.271485,-8.346925,18.28749248,11.251485,-0.056925,11.251629,5.02,-8.29,9.691465317
09/05/2020 17:30,17.039005,-8.22761,18.92144967,11.119005,-0.04761,11.11910693,5.92,-8.18,10.09746503,17.019005,-8.23761,18.907796,11.119005,-0.04761,11.11910693,5.9,-8.19,10.09386447
09/05/2020 18:00,17.735105,-8.227265,19.55049459,10.905105,-0.047265,10.90520743,6.83,-8.18,10.65651444,17.685105,-8.237265,19.50936887,10.905105,-0.047265,10.90520743,6.78,-8.19,10.63223871
09/05/2020 18:30,17.911205,-8.356575,19.76470618,10.691205,-0.046575,10.69130645,7.22,-8.31,11.00838317,17.861205,-8.366575,19.72364625,10.691205,-0.046575,10.69130645,7.17,-8.32,10.98322812
09/05/2020 19:00,18.092885,-8.357265,19.9297859,10.602885,-0.047265,10.60299035,7.49,-8.31,11.18732318,18.042885,-8.367265,19.88861038,10.602885,-0.047265,10.60299035,7.44,-8.32,11.16136192
09/05/2020 19:30,17.95423,-8.35899,19.8047239,10.53423,-0.04899,10.53434391,7.42,-8.31,11.14057898,17.97423,-8.36899,19.82707587,10.53423,-0.04899,10.53434391,7.44,-8.32,11.16136192
09/05/2020 20:00,17.471115,-8.44071,19.40323284,10.511115,-0.04071,10.51119384,6.96,-8.4,10.90878545,17.431115,-8.45071,19.37158408,10.511115,-0.04071,10.51119384,6.92,-8.41,10.89102842
09/05/2020 20:30,17.122125,-8.518975,19.12433266,10.462125,-0.018975,10.46214221,6.66,-8.5,10.79840729,17.072125,-8.518975,19.07958037,10.462125,-0.018975,10.46214221,6.61,-8.5,10.76764134
09/05/2020 21:00,16.875905,-8.655885,18.96629945,10.435905,-0.045885,10.43600587,6.44,-8.61,10.75200911,16.845905,-8.665885,18.94418323,10.435905,-0.045885,10.43600587,6.41,-8.62,10.74209011
09/05/2020 21:30,16.875905,-9.78796,19.50898077,10.435905,-0.05796,10.43606595,6.44,-9.73,11.66818323,17.015905,-6.88796,18.35715163,10.435905,-0.05796,10.43606595,6.58,-6.83,9.483949599
09/05/2020 22:00,16.60418,-8.875545,18.82748237,10.43418,-0.055545,10.43432784,6.17,-8.82,10.7638887,16.57418,-8.885545,18.80575318,10.43418,-0.055545,10.43432784,6.14,-8.83,10.7549291
09/05/2020 22:30,16.08763,-8.47486,18.18337403,10.43763,-0.06486,10.43783152,5.65,-8.41,10.13166324,16.03763,-8.46486,18.13448182,10.43763,-0.06486,10.43783152,5.6,-8.4,10.09554357
09/05/2020 23:00,15.18487,-8.85658,17.5789444,10.43487,-0.05658,10.43502339,4.75,-8.8,10.000125,15.14487,-8.86658,17.54945379,10.43487,-0.05658,10.43502339,4.71,-8.81,9.990005005
09/05/2020 23:30,14.36694,-9.00589,16.95626786,10.43694,-0.05589,10.43708964,3.93,-8.95,9.774835037,14.31694,-9.13589,16.98349955,10.43694,-0.05589,10.43708964,3.88,-9.08,9.874249339
10/05/2020 00:00,13.674525,-9.12865,16.44155968,10.434525,-0.05865,10.43468983,3.24,-9.07,9.631329088,13.634525,-9.13865,16.41387205,10.434525,-0.05865,10.43468983,3.2,-9.08,9.627377628
10/05/2020 00:30,13.003835,-9.1252,15.88612601,10.433835,-0.0552,10.43398102,2.57,-9.07,9.42707802,12.973835,-9.1352,15.86733354,10.433835,-0.0552,10.43398102,2.54,-9.08,9.428573593
10/05/2020 01:00,12.53556,-9.122785,15.50372441,10.43556,-0.052785,10.4356935,2.1,-9.07,9.309935553,12.50556,-9.132785,15.48537351,10.43556,-0.052785,10.4356935,2.07,-9.08,9.312964082
10/05/2020 01:30,12.383835,-9.1252,15.38273852,10.433835,-0.0552,10.43398102,1.95,-9.07,9.277251748,12.363835,-9.1352,15.37258257,10.433835,-0.0552,10.43398102,1.93,-9.08,9.282849778
10/05/2020 02:00,12.47763,-9.124165,15.45773714,10.43763,-0.054165,10.43777054,2.04,-9.07,9.296585395,12.44763,-9.134165,15.43944503,10.43763,-0.054165,10.43777054,2.01,-9.08,9.299811826
10/05/2020 02:30,12.25763,-9.12589,15.28173294,10.43763,-0.05589,10.43777964,1.82,-9.07,9.250799965,12.23763,-9.13589,15.27167555,10.43763,-0.05589,10.43777964,1.8,-9.08,9.256694875
10/05/2020 03:00,11.900735,-9.20658,15.04621576,10.440735,-0.05658,10.44088831,1.46,-9.15,9.265748755,11.870735,-9.20658,15.02249862,10.440735,-0.05658,10.44088831,1.43,-9.15,9.261069053
10/05/2020 03:30,11.64004,-9.20589,14.84044952,10.43004,-0.05589,10.43018974,1.21,-9.15,9.229658715,11.62004,-9.20589,14.8247678,10.43004,-0.05589,10.43018974,1.19,-9.15,9.227058036
10/05/2020 04:00,11.334875,-9.203475,14.60079941,10.444875,-0.053475,10.44501189,0.89,-9.15,9.193182256,11.314875,-9.203475,14.58527848,10.444875,-0.053475,10.44501189,0.87,-9.15,9.191267595
10/05/2020 04:30,11.107975,-9.2752,14.47122813,10.437975,-0.0552,10.43812096,0.67,-9.22,9.244311765,11.087975,-9.2752,14.45588201,10.437975,-0.0552,10.43812096,0.65,-9.22,9.242883749
10/05/2020 05:00,10.97625,-9.27313,14.36902934,10.43625,-0.05313,10.43638524,0.54,-9.22,9.235799911,10.96625,-9.27313,14.36139196,10.43625,-0.05313,10.43638524,0.53,-9.22,9.235220625
10/05/2020 05:30,10.83832,-9.27382,14.26439336,10.43832,-0.05382,10.43845875,0.4,-9.22,9.228672711,10.82832,-9.27382,14.25679667,10.43832,-0.05382,10.43845875,0.39,-9.22,9.228244687
10/05/2020 06:00,10.839355,-9.27382,14.26517978,10.439355,-0.05382,10.43949373,0.4,-9.22,9.228672711,10.829355,-9.27382,14.25758279,10.439355,-0.05382,10.43949373,0.39,-9.22,9.228244687
10/05/2020 06:30,11.003165,-10.712775,15.35686127,10.473165,-0.032775,10.47321628,0.53,-10.68,10.69314266,10.973165,-10.702775,15.32839662,10.473165,-0.032775,10.47321628,0.5,-10.67,10.68170866
10/05/2020 07:00,11.275265,-10.619335,15.48876614,10.535265,-0.049335,10.53538051,0.74,-10.57,10.59587184,11.245265,-10.619335,15.4669409,10.535265,-0.049335,10.53538051,0.71,-10.57,10.59381895
10/05/2020 07:30,11.823225,-10.54071,15.83967224,10.593225,-0.04071,10.59330322,1.23,-10.5,10.57179739,11.783225,-10.53071,15.80317198,10.593225,-0.04071,10.59330322,1.19,-10.49,10.55728185
10/05/2020 08:00,12.354645,-11.191745,16.67010526,10.674645,-0.041745,10.67472663,1.68,-11.15,11.27585473,12.314645,-11.181745,16.63375793,10.674645,-0.041745,10.67472663,1.64,-11.14,11.26007105
10/05/2020 08:30,13.190565,-9.1383,16.04679195,10.790565,-0.0483,10.7906731,2.4,-9.09,9.401494562,13.160565,-9.2183,16.0679036,10.790565,-0.0483,10.7906731,2.37,-9.17,9.471314587
10/05/2020 09:00,13.99643,-9.14175,16.71740547,10.79643,-0.05175,10.79655402,3.2,-9.09,9.636809638,13.97643,-9.12175,16.68972494,10.79643,-0.05175,10.79655402,3.18,-9.07,9.611311045
10/05/2020 09:30,14.785745,-9.70899,17.6884918,10.805745,-0.04899,10.80585605,3.98,-9.66,10.44777488,14.825745,-8.18899,16.93700895,10.805745,-0.04899,10.80585605,4.02,-8.14,9.078546139
10/05/2020 10:00,15.534695,-8.42416,17.67181995,10.774695,-0.04416,10.77478549,4.76,-8.38,9.637530804,15.514695,-8.44416,17.66379345,10.774695,-0.04416,10.77478549,4.74,-8.4,9.645081648
10/05/2020 10:30,16.16744,-8.42209,18.22958354,10.74744,-0.04209,10.74752242,5.42,-8.38,9.98002004,16.14744,-8.44209,18.22110595,10.74744,-0.04209,10.74752242,5.4,-8.4,9.985990186
10/05/2020 11:00,16.44206,-10.305885,19.40496335,11.02206,-0.045885,11.02215551,5.42,-10.26,11.60362012,16.35206,-10.305885,19.32876436,11.02206,-0.045885,11.02215551,5.33,-10.26,11.56185539
10/05/2020 11:30,17.34442,-8.33968,19.24523753,10.91442,-0.04968,10.91453307,6.43,-8.29,10.49137741,17.30442,-8.38968,19.23095635,10.91442,-0.04968,10.91453307,6.39,-8.34,10.5065551
10/05/2020 12:00,17.949525,-7.65623,19.51418216,10.779525,-0.04623,10.77962413,7.17,-7.61,10.45566832,17.909525,-7.67623,19.48526604,10.779525,-0.04623,10.77962413,7.13,-7.63,10.44288274
10/05/2020 12:30,18.61496,-8.308645,20.38505133,10.61496,-0.048645,10.61507146,8,-8.26,11.49902605,18.55496,-8.328645,20.33845786,10.61496,-0.048645,10.61507146,7.94,-8.28,11.47179149
10/05/2020 13:00,19.071515,-8.30761,20.80238131,10.621515,-0.04761,10.6216217,8.45,-8.26,11.8165181,19.021515,-8.32761,20.76456407,10.621515,-0.04761,10.6216217,8.4,-8.28,11.79484633
10/05/2020 13:30,18.969825,-8.30623,20.70863871,10.689825,-0.04623,10.68992496,8.28,-8.26,11.69555471,18.919825,-8.32623,20.67089461,10.689825,-0.04623,10.68992496,8.23,-8.28,11.67438649
10/05/2020 14:00,18.655405,-8.44899,20.47949139,10.815405,-0.04899,10.81551595,7.84,-8.4,11.49023934,18.595405,-8.45899,20.42898918,10.815405,-0.04899,10.81551595,7.78,-8.41,11.45672292
10/05/2020 14:30,18.589795,-7.7052,20.12338404,10.629795,-0.0552,10.62993832,7.96,-7.65,11.04011322,18.539795,-7.7252,20.08488769,10.629795,-0.0552,10.62993832,7.91,-7.67,11.01803068
10/05/2020 15:00,18.533215,-6.942785,19.79096566,10.573215,-0.052785,10.57334676,7.96,-6.89,10.52775855,18.483215,-6.972785,19.75472013,10.573215,-0.052785,10.57334676,7.91,-6.92,10.50973358
10/05/2020 15:30,18.513895,-6.94244,19.77275351,10.553895,-0.05244,10.55402528,7.96,-6.89,10.52775855,18.463895,-6.97244,19.73652295,10.553895,-0.05244,10.55402528,7.91,-6.92,10.50973358
10/05/2020 16:00,18.51217,-7.521405,19.98179099,10.55217,-0.051405,10.55229521,7.96,-7.47,10.91615775,18.46217,-7.541405,19.94303163,10.55217,-0.051405,10.55229521,7.91,-7.49,10.89349347
10/05/2020 16:30,18.91079,-7.862095,20.48000284,10.55079,-0.052095,10.55091861,8.36,-7.81,11.44052883,18.87079,-7.882095,20.4507735,10.55079,-0.052095,10.55091861,8.32,-7.83,11.42502954
10/05/2020 17:00,19.26942,-8.5483,21.08041698,10.56942,-0.0483,10.56953036,8.7,-8.5,12.16305883,19.21942,-8.5483,21.0347222,10.56942,-0.0483,10.56953036,8.65,-8.5,12.12734513
10/05/2020 17:30,19.706005,-8.45761,21.44429528,10.636005,-0.04761,10.63611156,9.07,-8.41,12.36903392,19.656005,-8.46761,21.40231183,10.636005,-0.04761,10.63611156,9.02,-8.42,12.33923823
10/05/2020 18:00,19.7746,-8.457955,21.5074826,10.5846,-0.047955,10.58470863,9.19,-8.41,12.45729505,19.7246,-8.467955,21.46546312,10.5846,-0.047955,10.58470863,9.14,-8.42,12.42722817
10/05/2020 18:30,19.604625,-8.54106,21.38436408,10.634625,-0.05106,10.63474758,8.97,-8.49,12.35074897,19.554625,-8.55106,21.34253935,10.634625,-0.05106,10.63474758,8.92,-8.5,12.32137979
10/05/2020 19:00,19.046715,-7.96037,20.64327597,10.676715,-0.05037,10.67683382,8.37,-7.91,11.51629281,19.006715,-7.98037,20.61410974,10.676715,-0.05037,10.67683382,8.33,-7.93,11.50103474
10/05/2020 19:30,18.261815,-7.405535,19.7062385,10.531815,-0.035535,10.53187495,7.73,-7.37,10.68034644,18.221815,-7.425535,19.67671497,10.531815,-0.035535,10.53187495,7.69,-7.39,10.66528012
10/05/2020 20:00,18.21041,-8.777245,20.21531751,10.48041,-0.007245,10.4804125,7.73,-8.77,11.69041488,18.17041,-8.797245,20.18799938,10.48041,-0.007245,10.4804125,7.69,-8.79,11.67904962
10/05/2020 20:30,17.867645,-8.88518,19.95492825,10.467645,-0.01518,10.46765601,7.4,-8.87,11.55148908,17.817645,-8.90518,19.919104,10.467645,-0.01518,10.46765601,7.35,-8.89,11.53492956
10/05/2020 21:00,17.58763,-8.914505,19.71783782,10.43763,-0.044505,10.43772488,7.15,-8.87,11.39295396,17.55763,-8.934505,19.70014596,10.43763,-0.044505,10.43772488,7.12,-8.89,11.38975417
10/05/2020 21:30,17.463495,-9.00451,19.64827875,10.443495,-0.05451,10.44363726,7.02,-8.95,11.37466043,17.433495,-9.03451,19.63540473,10.443495,-0.05451,10.44363726,6.99,-8.98,11.37982865
10/05/2020 22:00,16.97832,-9.10658,19.26637354,10.43832,-0.05658,10.43847334,6.54,-9.05,11.16575568,16.94832,-9.11658,19.24467671,10.43832,-0.05658,10.43847334,6.51,-9.06,11.15633004
10/05/2020 22:30,16.29487,-9.271065,18.74767811,10.43487,-0.061065,10.43504868,5.86,-9.21,10.91621271,16.27487,-9.291065,18.74020497,10.43487,-0.061065,10.43504868,5.84,-9.23,10.92238527
10/05/2020 23:00,15.413495,-9.114855,17.90688163,10.443495,-0.054855,10.44363906,4.97,-9.06,10.3336586,15.393495,-9.124855,17.89476647,10.443495,-0.054855,10.44363906,4.95,-9.07,10.33283117
10/05/2020 23:30,14.482805,-9.1952,17.1552716,10.442805,-0.0552,10.44295089,4.04,-9.14,9.99305759,14.452805,-9.2052,17.13532257,10.442805,-0.0552,10.44295089,4.01,-9.15,9.990125124
11/05/2020 00:00,13.73591,-9.28589,16.58019833,10.44591,-0.05589,10.44605952,3.29,-9.23,9.79882646,13.70591,-9.30589,16.56657954,10.44591,-0.05589,10.44605952,3.26,-9.25,9.807655173
11/05/2020 00:30,13.11901,-9.393475,16.13523461,10.43901,-0.053475,10.43914696,2.68,-9.34,9.716892507,13.09901,-9.403475,16.12480713,10.43901,-0.053475,10.43914696,2.66,-9.35,9.721013322
11/05/2020 01:00,12.66108,-9.39106,15.76372274,10.44108,-0.05106,10.44120485,2.22,-9.34,9.600208331,12.63108,-9.40106,15.74560609,10.44108,-0.05106,10.44120485,2.19,-9.35,9.603051598
11/05/2020 01:30,12.56108,-9.39175,15.68393123,10.44108,-0.05175,10.44120825,2.12,-9.34,9.577577982,12.53108,-9.40175,15.66591424,10.44108,-0.05175,10.44120825,2.09,-9.35,9.580741099
11/05/2020 02:00,12.732805,-9.393475,15.82282199,10.442805,-0.053475,10.44294192,2.29,-9.34,9.616636626,12.712805,-9.403475,15.81267697,10.442805,-0.053475,10.44294192,2.27,-9.35,9.621611092
11/05/2020 02:30,12.53591,-9.49382,15.72519182,10.44591,-0.05382,10.44604865,2.09,-9.44,9.668593486,12.50591,-9.50382,15.70733521,10.44591,-0.05382,10.44604865,2.06,-9.45,9.671923283
11/05/2020 03:00,12.231425,-9.49727,15.48566741,10.441425,-0.05727,10.44158206,1.79,-9.44,9.608210031,12.221425,-9.50727,15.48390816,10.441425,-0.05727,10.44158206,1.78,-9.45,9.616179075
11/05/2020 03:30,11.99384,-9.498305,15.29934625,10.44384,-0.058305,10.44400275,1.55,-9.44,9.566404758,11.97384,-9.508305,15.28988909,10.44384,-0.058305,10.44400275,1.53,-9.45,9.573055938
11/05/2020 04:00,11.717975,-9.4952,15.08210069,10.437975,-0.0552,10.43812096,1.28,-9.44,9.526384414,11.697975,-9.5052,15.0728712,10.437975,-0.0552,10.43812096,1.26,-9.45,9.533629949
11/05/2020 04:30,11.56005,-9.494855,14.95951294,10.45005,-0.054855,10.45019397,1.11,-9.44,9.505035508,11.54005,-9.504855,14.95041881,10.45005,-0.054855,10.45019397,1.09,-9.45,9.512654729
