Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2020 05:00,11.556255,-9.56589,15.00177593,10.446255,-0.05589,10.44640451,1.11,-9.51,9.574560042,11.536255,-9.56589,14.98637484,10.446255,-0.05589,10.44640451,1.09,-9.51,9.572262011
11/05/2020 05:30,11.55453,-9.49796,14.95721925,10.44453,-0.05796,10.44469082,1.11,-9.44,9.505035508,11.60453,-9.56796,15.04031167,10.44453,-0.05796,10.44469082,1.16,-9.51,9.580485374
11/05/2020 06:00,11.69798,-9.4883,15.06222337,10.44798,-0.0483,10.44809164,1.25,-9.44,9.522399908,11.68798,-9.5583,15.09867462,10.44798,-0.0483,10.44809164,1.24,-9.51,9.590500508
11/05/2020 06:30,12.349025,-9.34139,15.48418502,10.469025,-0.02139,10.46904685,1.88,-9.32,9.507723176,12.339025,-9.35139,15.48224896,10.469025,-0.02139,10.46904685,1.87,-9.33,9.515555685
11/05/2020 07:00,12.97422,-9.226915,15.9206264,10.51422,-0.036915,10.5142848,2.46,-9.19,9.51355349,12.95422,-9.236915,15.91013559,10.51422,-0.036915,10.5142848,2.44,-9.2,9.518067031
11/05/2020 07:30,13.98221,-10.48278,17.47543628,10.63221,-0.04278,10.63229606,3.35,-10.44,10.96431028,13.95221,-10.74278,17.60884681,10.63221,-0.04278,10.63229606,3.32,-10.7,11.20323168
11/05/2020 08:00,14.977465,-9.093125,17.52168314,10.797465,-0.043125,10.79755112,4.18,-9.05,9.968696003,14.957465,-9.113125,17.51498805,10.797465,-0.043125,10.79755112,4.16,-9.07,9.978501892
11/05/2020 08:30,15.87791,-8.99416,18.24836815,10.99791,-0.04416,10.99799866,4.88,-8.95,10.1939639,15.85791,-9.01416,18.24084401,10.99791,-0.04416,10.99799866,4.86,-8.97,10.2019851
11/05/2020 09:00,16.50277,-8.75968,18.6835064,11.06277,-0.04968,11.06288155,5.44,-8.71,10.26925995,16.48277,-8.78968,18.67994061,11.06277,-0.04968,11.06288155,5.42,-8.74,10.28416258
11/05/2020 09:30,16.785325,-8.61451,18.86682056,11.345325,-0.05451,11.34545595,5.44,-8.56,10.14234687,16.765325,-8.63451,18.85817821,11.345325,-0.05451,11.34545595,5.42,-8.58,10.14853684
11/05/2020 10:00,17.165705,-7.87658,18.88655449,11.415705,-0.05658,11.41584521,5.75,-7.82,9.706436009,17.105705,-8.83658,19.25331893,11.415705,-0.05658,11.41584521,5.69,-8.78,10.46252838
11/05/2020 10:30,17.997615,-3.752785,18.38470943,11.097615,-0.052785,11.09774053,6.9,-3.7,7.829431652,17.607615,-10.962785,20.74152263,11.097615,-0.052785,11.09774053,6.51,-10.91,12.70465269
11/05/2020 11:00,17.91141,-7.13141,19.27889044,11.10141,-0.06141,11.10157985,6.81,-7.07,9.816363889,17.79141,-9.10141,19.98424214,11.10141,-0.06141,11.10157985,6.69,-9.04,11.24623048
11/05/2020 11:30,17.693335,-8.47728,19.61933688,11.503335,-0.07728,11.50359458,6.19,-8.4,10.43437109,17.673335,-8.50728,19.61429537,11.503335,-0.07728,11.50359458,6.17,-8.43,10.4467124
11/05/2020 12:00,17.669,-8.39143,19.56041049,11.799,-0.10143,11.79943596,5.87,-8.29,10.15780488,17.649,-8.40143,19.54664235,11.799,-0.10143,11.79943596,5.85,-8.3,10.15443253
11/05/2020 12:30,17.50933268,-8.37787,19.41044659,11.636505,-0.08487,11.63681449,5.87282768,-8.293,10.16188732,17.48933268,-8.38787,19.39672964,11.636505,-0.08487,11.63681449,5.85282768,-8.303,10.15851371
11/05/2020 13:00,18.31309,-7.517635,19.79606277,11.70309,-0.097635,11.70349726,6.61,-7.42,9.937227984,18.29309,-7.537635,19.78517332,11.70309,-0.097635,11.70349726,6.59,-7.44,9.938898329
11/05/2020 13:30,18.385455,-6.250735,19.41897638,11.605455,-0.090735,11.60580969,6.78,-6.16,9.160458504,18.365455,-6.260735,19.40326622,11.605455,-0.090735,11.60580969,6.76,-6.17,9.152404056
11/05/2020 14:00,17.72198,-7.47694,19.2346876,11.55198,-0.08694,11.55230715,6.17,-7.39,9.627097174,17.71198,-7.48694,19.22936572,11.55198,-0.08694,11.55230715,6.16,-7.4,9.628374733
11/05/2020 14:30,17.347855,-8.473835,19.30683694,11.577855,-0.083835,11.57815852,5.77,-8.39,10.18258317,17.327855,-8.563835,19.32857545,11.577855,-0.083835,11.57815852,5.75,-8.48,10.24562834
11/05/2020 15:00,17.51153,-8.469005,19.4519338,11.34153,-0.079005,11.34180517,6.17,-8.39,10.4144611,17.48153,-8.559005,19.4643381,11.34153,-0.079005,11.34180517,6.14,-8.48,10.46947945
11/05/2020 15:30,17.32127,-8.684525,19.3764643,11.51127,-0.084525,11.51158032,5.81,-8.6,10.37863671,17.30127,-8.714525,19.37206467,11.51127,-0.084525,11.51158032,5.79,-8.63,10.39235296
11/05/2020 16:00,17.034975,-8.674175,19.11626755,11.334975,-0.074175,11.33521769,5.7,-8.6,10.31746093,17.014975,-8.704175,19.11209137,11.334975,-0.074175,11.33521769,5.68,-8.63,10.33147134
11/05/2020 16:30,17.482715,-8.7852,19.56591584,10.952715,-0.0552,10.9528541,6.53,-8.73,10.90200899,17.452715,-8.8152,19.55262161,10.952715,-0.0552,10.9528541,6.5,-8.76,10.90814375
11/05/2020 17:00,18.00564,-8.67072,19.9846055,11.28564,-0.06072,11.28580334,6.72,-8.61,10.92201904,17.98564,-8.69072,19.97528123,11.28564,-0.06072,11.28580334,6.7,-8.63,10.92551601
11/05/2020 17:30,18.85378,-8.590025,20.71843502,11.01378,-0.050025,11.01389361,7.84,-8.54,11.59298063,18.83378,-8.610025,20.70854412,11.01378,-0.050025,11.01389361,7.82,-8.56,11.5942227
11/05/2020 18:00,19.32997,-8.40968,21.08009625,10.97997,-0.04968,10.98008239,8.35,-8.36,11.81575643,19.30997,-8.43968,21.07375477,10.97997,-0.04968,10.98008239,8.33,-8.39,11.82290151
11/05/2020 18:30,19.716085,-8.406575,21.43349041,10.796085,-0.046575,10.79618546,8.92,-8.36,12.22521983,19.696085,-8.436575,21.42688876,10.796085,-0.046575,10.79618546,8.9,-8.39,12.23119373
11/05/2020 19:00,19.58878,-8.55899,21.37701129,10.66878,-0.04899,10.66889248,8.92,-8.51,12.3282805,19.56878,-8.59899,21.37474631,10.66878,-0.04899,10.66889248,8.9,-8.55,12.34149505
11/05/2020 19:30,19.104595,-8.707255,20.99528137,10.574595,-0.027255,10.57463012,8.53,-8.68,12.16976992,19.084595,-8.757255,20.99788755,10.574595,-0.027255,10.57463012,8.51,-8.73,12.19151344
11/05/2020 20:00,18.70835,-8.69587,20.63057233,10.49835,-0.01587,10.498362,8.21,-8.68,11.94765667,18.68835,-8.74587,20.63358107,10.49835,-0.01587,10.498362,8.19,-8.73,11.97033834
11/05/2020 20:30,18.441095,-8.82932,20.44580339,10.471095,-0.01932,10.47111282,7.97,-8.81,11.88010943,18.421095,-8.86932,20.4450869,10.471095,-0.01932,10.47111282,7.95,-8.85,11.89642804
11/05/2020 21:00,18.137635,-8.853125,20.18295384,10.447635,-0.043125,10.447724,7.69,-8.81,11.69410963,18.117635,-8.893125,20.18257591,10.447635,-0.043125,10.447724,7.67,-8.85,11.71116561
11/05/2020 21:30,18.0566,-8.93589,20.14673506,10.4466,-0.05589,10.44674951,7.61,-8.88,11.69472103,18.0266,-8.96589,20.13319376,10.4466,-0.05589,10.44674951,7.58,-8.91,11.69805539
11/05/2020 22:00,17.51729,-9.096925,19.73852815,10.44729,-0.056925,10.44744508,7.07,-9.04,11.47634524,17.47729,-9.136925,19.72153808,10.44729,-0.056925,10.44744508,7.03,-9.08,11.48334881
11/05/2020 22:30,16.71729,-9.277615,19.11915074,10.44729,-0.057615,10.44744887,6.27,-9.22,11.14994619,16.68729,-9.297615,19.10265145,10.44729,-0.057615,10.44744887,6.24,-9.24,11.14967264
11/05/2020 23:00,15.74315,-9.34865,18.30967036,10.44315,-0.05865,10.44331469,5.3,-9.29,10.69551775,15.72315,-9.37865,18.30782679,10.44315,-0.05865,10.44331469,5.28,-9.32,10.71171321
11/05/2020 23:30,14.70798,-9.471065,17.49359162,10.44798,-0.061065,10.44815845,4.26,-9.41,10.32936106,14.68798,-9.501065,17.49305555,10.44798,-0.061065,10.44815845,4.24,-9.44,10.34848781
12/05/2020 00:00,13.78453,-9.530375,16.75832077,10.44453,-0.060375,10.4447045,3.34,-9.47,10.0417379,13.77453,-9.500375,16.73304521,10.44453,-0.060375,10.4447045,3.33,-9.44,10.01011988
12/05/2020 00:30,13.10729,-9.43727,16.15125742,10.44729,-0.05727,10.44744697,2.66,-9.38,9.749871794,13.08729,-9.49727,16.1701978,10.44729,-0.05727,10.44744697,2.64,-9.44,9.802203834
12/05/2020 01:00,12.630735,-9.43106,15.76325979,10.440735,-0.05106,10.44085985,2.19,-9.38,9.632263493,12.610735,-9.42106,15.74125182,10.440735,-0.05106,10.44085985,2.17,-9.37,9.617993554
12/05/2020 01:30,12.53798,-9.43313,15.69027992,10.44798,-0.05313,10.44811509,2.09,-9.38,9.610020812,12.51798,-9.42313,15.66828651,10.44798,-0.05313,10.44811509,2.07,-9.37,9.595926219
12/05/2020 02:00,12.744185,-9.431405,15.85451518,10.444185,-0.051405,10.4443115,2.3,-9.38,9.657867259,12.734185,-9.421405,15.84052839,10.444185,-0.051405,10.4443115,2.29,-9.37,9.645776278
12/05/2020 02:30,12.57522,-9.430715,15.71860501,10.44522,-0.050715,10.44534312,2.13,-9.38,9.618799301,12.56522,-9.420715,15.70460521,10.44522,-0.050715,10.44534312,2.12,-9.37,9.606836108
12/05/2020 03:00,12.266255,-9.370025,15.4356205,10.446255,-0.050025,10.44637478,1.82,-9.32,9.49604128,12.246255,-9.420025,15.4501661,10.446255,-0.050025,10.44637478,1.8,-9.37,9.541325904
12/05/2020 03:30,12.00591,-9.37037,15.22976391,10.44591,-0.05037,10.44603144,1.56,-9.32,9.449656078,11.98591,-9.42037,15.24484862,10.44591,-0.05037,10.44603144,1.54,-9.37,9.495709557
12/05/2020 04:00,11.79108,-9.371405,15.06163335,10.44108,-0.051405,10.44120654,1.35,-9.32,9.417266058,11.78108,-9.421405,15.0849832,10.44108,-0.051405,10.44120654,1.34,-9.37,9.465331479
12/05/2020 04:30,11.694185,-9.45106,15.03584045,10.444185,-0.05106,10.44430981,1.25,-9.4,9.482747492,11.684185,-9.42106,15.00921552,10.444185,-0.05106,10.44430981,1.24,-9.37,9.45169297
12/05/2020 05:00,11.69798,-9.45382,15.04052687,10.44798,-0.05382,10.44811862,1.25,-9.4,9.482747492,11.68798,-9.42382,15.01390222,10.44798,-0.05382,10.44811862,1.24,-9.37,9.45169297
12/05/2020 05:30,11.697635,-9.32175,14.95759632,10.447635,-0.05175,10.44776317,1.25,-9.27,9.353897583,11.687635,-9.32175,14.94977709,10.447635,-0.05175,10.44776317,1.24,-9.27,9.352566493
12/05/2020 06:00,11.884535,-9.381745,15.14131142,10.454535,-0.041745,10.45461834,1.43,-9.34,9.448835907,11.864535,-9.381745,15.12561833,10.454535,-0.041745,10.45461834,1.41,-9.34,9.445829768
12/05/2020 06:30,12.48213,-9.621735,15.76011909,10.47213,-0.021735,10.47215256,2.01,-9.6,9.808164966,12.46213,-9.731735,15.81174722,10.47213,-0.021735,10.47215256,1.99,-9.71,9.911821225
12/05/2020 07:00,13.068705,-10.42968,16.72032521,10.518705,-0.04968,10.51882232,2.55,-10.38,10.68863415,13.198705,-6.48968,14.70788089,10.518705,-0.04968,10.51882232,2.68,-6.44,6.975385294
12/05/2020 07:30,14.08842,-10.86623,17.79209185,10.63842,-0.04623,10.63852045,3.45,-10.82,11.35671167,14.26842,-5.75623,15.38577242,10.63842,-0.04623,10.63852045,3.63,-5.71,6.766165827
12/05/2020 08:00,15.007465,-9.245885,17.62697918,10.797465,-0.045885,10.7975625,4.21,-9.2,10.11751452,14.987465,-9.245885,17.60995447,10.797465,-0.045885,10.7975625,4.19,-9.2,10.10920867
12/05/2020 08:30,15.825145,-8.99071,18.20077143,10.985145,-0.04071,10.98522043,4.84,-8.95,10.17487592,15.805145,-8.99071,18.18338458,10.985145,-0.04071,10.98522043,4.82,-8.95,10.16537751
12/05/2020 09:00,16.432125,-8.83968,18.65890336,11.152125,-0.04968,11.15223566,5.28,-8.79,10.2539017,16.412125,-8.84968,18.64603666,11.152125,-0.04968,11.15223566,5.26,-8.8,10.25219976
12/05/2020 09:30,16.72289,-8.84382,18.91740474,11.30289,-0.05382,11.30301813,5.42,-8.79,10.32668872,16.70289,-8.85382,18.90440856,11.30289,-0.05382,11.30301813,5.4,-8.8,10.3247276
12/05/2020 10:00,16.870205,-8.487615,18.8850053,11.450205,-0.057615,11.45034995,5.42,-8.43,10.02204071,16.850205,-8.487615,18.8671412,11.450205,-0.057615,11.45034995,5.4,-8.43,10.01123868
12/05/2020 10:30,16.949555,-8.499,18.96102359,11.529555,-0.069,11.52976147,5.42,-8.43,10.02204071,16.929555,-8.499,18.9431474,11.529555,-0.069,11.52976147,5.4,-8.43,10.01123868
12/05/2020 11:00,16.928255,-8.39935,18.8974839,11.688255,-0.07935,11.68852435,5.24,-8.32,9.832598843,16.908255,-8.39935,18.87957011,11.688255,-0.07935,11.68852435,5.22,-8.32,9.821954999
12/05/2020 11:30,17.030525,-8.39452,18.98701524,11.400525,-0.07452,11.40076855,5.63,-8.32,10.04585984,17.010525,-8.39452,18.96907817,11.400525,-0.07452,11.40076855,5.61,-8.32,10.03466492
12/05/2020 12:00,17.45616,-8.312445,19.33427691,10.94616,-0.062445,10.94633811,6.51,-8.25,10.50916743,17.42616,-8.392445,19.34177307,10.94616,-0.062445,10.94633811,6.48,-8.33,10.55363918
12/05/2020 12:30,17.629635,-8.34108,19.50327269,11.689635,-0.09108,11.68998982,5.94,-8.25,10.16592839,17.609635,-8.35108,19.48947875,11.689635,-0.09108,11.68998982,5.92,-8.26,10.16238161
12/05/2020 13:00,17.66413,-8.45246,19.5822769,11.02413,-0.09246,11.02451773,6.64,-8.36,10.67610416,17.63413,-8.47246,19.56387281,11.02413,-0.09246,11.02451773,6.61,-8.38,10.67316729
12/05/2020 13:30,17.41314,-8.384185,19.32645862,11.80314,-0.094185,11.80351578,5.61,-8.29,10.00980519,17.39314,-8.384185,19.30844057,11.80314,-0.094185,11.80351578,5.59,-8.29,9.998609903
12/05/2020 14:00,16.814535,-8.59246,18.88276876,11.834535,-0.09246,11.83489618,4.98,-8.5,9.851416142,16.794535,-8.60246,18.86951838,11.834535,-0.09246,11.83489618,4.96,-8.51,9.849959391
12/05/2020 14:30,16.448665,-8.68384,18.60020584,11.818665,-0.09384,11.81903754,4.63,-8.59,9.758329775,16.428665,-8.69384,18.58719687,11.818665,-0.09384,11.81903754,4.61,-8.6,9.757668779
12/05/2020 15:00,16.13656,-8.38487,18.18501068,11.74656,-0.08487,11.74686659,4.39,-8.3,9.389467504,16.10656,-8.39487,18.1630151,11.74656,-0.08487,11.74686659,4.36,-8.31,9.384332688
12/05/2020 15:30,16.114445,-8.37659,18.16156925,11.654445,-0.07659,11.65469666,4.46,-8.3,9.422398845,16.094445,-8.38659,18.14844488,11.654445,-0.07659,11.65469666,4.44,-8.31,9.42176735
12/05/2020 16:00,16.090985,-8.52107,18.20792224,11.630985,-0.07107,11.63120213,4.46,-8.45,9.554794608,16.070985,-8.53107,18.1949365,11.630985,-0.07107,11.63120213,4.44,-8.46,9.554328862
12/05/2020 16:30,16.526105,-8.51348,18.59009113,11.526105,-0.06348,11.52627981,5,-8.45,9.818477479,16.516105,-8.52348,18.58578585,11.526105,-0.06348,11.52627981,4.99,-8.46,9.822000814
12/05/2020 17:00,17.1646,-8.502785,19.15517804,11.2746,-0.052785,11.27472356,5.89,-8.45,10.3002233,17.1446,-8.512785,19.14170362,11.2746,-0.052785,11.27472356,5.87,-8.46,10.29701413
12/05/2020 17:30,18.174215,-8.358645,20.00422548,11.194215,-0.048645,11.19432069,6.98,-8.31,10.85248819,18.154215,-8.378645,19.99442958,11.194215,-0.048645,11.19432069,6.96,-8.33,10.85497582
12/05/2020 18:00,19.193665,-7.33416,20.54718178,10.783665,-0.04416,10.78375542,8.41,-7.29,11.12978886,19.173665,-7.51416,20.59349485,10.783665,-0.04416,10.78375542,8.39,-7.47,11.23356577
12/05/2020 18:30,19.706425,-6.259335,20.67661628,10.786425,-0.049335,10.78653782,8.92,-6.21,10.86878558,19.686425,-6.289335,20.66666553,10.786425,-0.049335,10.78653782,8.9,-6.24,10.86957221
12/05/2020 19:00,19.78635,-7.47899,21.15265794,10.63635,-0.04899,10.63646282,9.15,-7.43,11.78674679,19.76635,-7.49899,21.14103695,10.63635,-0.04899,10.63646282,9.13,-7.45,11.78386185
12/05/2020 19:30,19.44321,-8.69037,21.29697034,10.56321,-0.05037,10.56333009,8.88,-8.64,12.38967312,19.43321,-8.73037,21.30420173,10.56321,-0.05037,10.56333009,8.87,-8.68,12.41045124
12/05/2020 20:00,18.84973,-8.670705,20.74833599,10.49973,-0.030705,10.4997749,8.35,-8.64,12.01549416,18.81973,-8.710705,20.73785473,10.49973,-0.030705,10.4997749,8.32,-8.68,12.0235103
12/05/2020 20:30,18.33696,-8.785525,20.33296711,10.47696,-0.015525,10.4769715,7.86,-8.77,11.776778,18.32696,-8.805525,20.33260272,10.47696,-0.015525,10.4769715,7.85,-8.79,11.78501591
12/05/2020 21:00,17.896945,-8.934505,20.00315025,10.446945,-0.044505,10.4470398,7.45,-8.89,11.59890512,17.876945,-8.944505,19.98973067,10.446945,-0.044505,10.4470398,7.43,-8.9,11.593744
12/05/2020 21:30,17.74453,-8.951065,19.87435306,10.44453,-0.061065,10.44470851,7.3,-8.89,11.50313436,17.72453,-9.051065,19.90177734,10.44453,-0.061065,10.44470851,7.28,-8.99,11.56799464
12/05/2020 22:00,17.364875,-9.203135,19.65290252,10.444875,-0.063135,10.44506581,6.92,-9.14,11.46411793,17.334875,-9.213135,19.63109136,10.444875,-0.063135,10.44506581,6.89,-9.15,11.45402113
12/05/2020 22:30,16.534185,-9.31072,18.9754784,10.444185,-0.06072,10.4443615,6.09,-9.25,11.07477314,16.514185,-9.21072,18.90914247,10.444185,-0.06072,10.4443615,6.07,-9.15,10.98031876
12/05/2020 23:00,15.56039,-9.21727,18.08545834,10.44039,-0.05727,10.44054707,5.12,-9.16,10.4938077,15.54039,-9.34727,18.13491599,10.44039,-0.05727,10.44054707,5.1,-9.29,10.59783468
12/05/2020 23:30,14.48591,-9.440375,17.2905254,10.44591,-0.060375,10.44608448,4.04,-9.38,10.21303089,14.47591,-9.460375,17.29308143,10.44591,-0.060375,10.44608448,4.03,-9.4,10.22745814
13/05/2020 00:00,13.675565,-9.571065,16.69210482,10.445565,-0.061065,10.44574349,3.23,-9.51,10.04355515,13.665565,-9.581065,16.68965168,10.445565,-0.061065,10.44574349,3.22,-9.52,10.04981592
13/05/2020 00:30,13.000735,-9.57003,16.14325199,10.440735,-0.06003,10.44090757,2.56,-9.51,9.848537963,12.990735,-9.46003,16.0702011,10.440735,-0.06003,10.44090757,2.55,-9.4,9.739738189
13/05/2020 01:00,12.516945,-9.3752,15.6386792,10.446945,-0.0552,10.44709083,2.07,-9.32,9.54710951,12.506945,-9.3852,15.63667651,10.446945,-0.0552,10.44709083,2.06,-9.33,9.55471088
13/05/2020 01:30,12.51729,-9.482785,15.7036862,10.44729,-0.052785,10.44742335,2.07,-9.43,9.654522256,12.50729,-9.492785,15.7017601,10.44729,-0.052785,10.44742335,2.06,-9.44,9.662152969
13/05/2020 02:00,12.68384,-9.402095,15.78857776,10.44384,-0.052095,10.44396993,2.24,-9.35,9.614577474,12.66384,-9.412095,15.77847825,10.44384,-0.052095,10.44396993,2.22,-9.36,9.619667354
13/05/2020 02:30,12.53384,-9.54658,15.75545413,10.44384,-0.05658,10.44399326,2.09,-9.49,9.717417352,12.51384,-9.62658,15.7881992,10.44384,-0.05658,10.44399326,2.07,-9.57,9.791312476
13/05/2020 03:00,12.204875,-8.98865,15.15766481,10.444875,-0.05865,10.44503966,1.76,-8.93,9.101785539,12.194875,-8.98865,15.14961402,10.444875,-0.05865,10.44503966,1.75,-8.93,9.099857142
13/05/2020 03:30,11.878325,-9.48451,15.20034653,10.448325,-0.05451,10.44846719,1.43,-9.43,9.537808973,11.858325,-9.49451,15.19097074,10.448325,-0.05451,10.44846719,1.41,-9.44,9.544721054
13/05/2020 04:00,11.62177,-9.486235,15.0018063,10.44177,-0.056235,10.44192143,1.18,-9.43,9.503541445,11.60177,-9.496235,14.99264974,10.44177,-0.056235,10.44192143,1.16,-9.44,9.511004153
13/05/2020 04:30,11.536945,-9.488995,14.9379425,10.446945,-0.058995,10.44711157,1.09,-9.43,9.492786735,11.526945,-9.498995,14.93657816,10.446945,-0.058995,10.44711157,1.08,-9.44,9.501578816
13/05/2020 05:00,11.53453,-9.49141,14.93761179,10.44453,-0.06141,10.44471053,1.09,-9.43,9.492786735,11.52453,-9.50141,14.93625066,10.44453,-0.06141,10.44471053,1.08,-9.44,9.501578816
13/05/2020 05:30,11.534875,-9.491065,14.93765899,10.444875,-0.061065,10.4450535,1.09,-9.43,9.492786735,11.524875,-9.501065,14.9362974,10.444875,-0.061065,10.4450535,1.08,-9.44,9.501578816
13/05/2020 06:00,11.742465,-9.482095,15.09289932,10.452465,-0.052095,10.45259482,1.29,-9.43,9.517825382,11.712465,-9.492095,15.07586495,10.452465,-0.052095,10.45259482,1.26,-9.44,9.523717761
13/05/2020 06:30,12.289025,-9.374495,15.45643206,10.469025,-0.024495,10.46905366,1.82,-9.35,9.525486864,12.269025,-9.374495,15.44053532,10.469025,-0.024495,10.46905366,1.8,-9.35,9.521685775
13/05/2020 07:00,12.884225,-9.39347,15.94492184,10.524225,-0.04347,10.52431478,2.36,-9.35,9.643241156,12.874225,-9.39347,15.93684247,10.524225,-0.04347,10.52431478,2.35,-9.35,9.640798722
13/05/2020 07:30,13.98047,-9.239335,16.75765057,10.60047,-0.049335,10.6005848,3.38,-9.19,9.791858863,13.96047,-9.239335,16.74096873,10.60047,-0.049335,10.6005848,3.36,-9.19,9.784973173
13/05/2020 08:00,14.87602,-8.99347,17.38328144,10.66602,-0.04347,10.66610858,4.21,-8.95,9.890733037,14.85602,-8.99347,17.36616921,10.66602,-0.04347,10.66610858,4.19,-8.95,9.882236589
13/05/2020 08:30,15.8419,-8.793815,18.11896735,10.7019,-0.043815,10.70198969,5.14,-8.75,10.14800966,15.8119,-8.993815,18.19079135,10.7019,-0.043815,10.70198969,5.11,-8.95,10.30604677
13/05/2020 09:00,16.33136,-8.891405,18.59490259,11.00136,-0.051405,11.0014801,5.33,-8.84,10.32252392,16.32136,-8.901405,18.59090647,11.00136,-0.051405,11.0014801,5.32,-8.85,10.32593337
13/05/2020 09:30,16.968345,-8.7652,19.09851992,11.178345,-0.0552,11.17848129,5.79,-8.71,10.45888139,16.948345,-8.7852,19.08994859,11.178345,-0.0552,11.17848129,5.77,-8.73,10.4645019
13/05/2020 10:00,17.41826,-8.50968,19.38583078,11.00826,-0.04968,11.0083721,6.41,-8.46,10.61412738,17.40826,-8.52968,19.38563791,11.00826,-0.04968,11.0083721,6.4,-8.48,10.62404819
13/05/2020 10:30,17.721985,-7.38761,19.20014411,10.871985,-0.04761,10.87208925,6.85,-7.34,10.0398257,17.701985,-7.39761,19.185539,10.871985,-0.04761,10.87208925,6.83,-7.35,10.03351384
13/05/2020 11:00,18.080625,-6.39037,19.17670016,10.910625,-0.05037,10.91074127,7.17,-6.34,9.571023979,18.060625,-6.39037,19.15784445,10.910625,-0.05037,10.91074127,7.15,-6.34,9.556050439
13/05/2020 11:30,17.997045,-8.23382,19.791145,10.647045,-0.05382,10.64718103,7.35,-8.18,10.99704051,17.987045,-8.14382,19.74476113,10.647045,-0.05382,10.64718103,7.34,-8.09,10.9235388
13/05/2020 12:00,17.830175,-8.2283,19.63721114,10.700175,-0.0483,10.70028401,7.13,-8.18,10.85123495,17.800175,-8.3983,19.68191233,10.700175,-0.0483,10.70028401,7.1,-8.35,10.96049725
13/05/2020 12:30,18.338895,-7.861405,19.95286341,10.898895,-0.051405,10.89901623,7.44,-7.81,10.78655181,18.288895,-8.501405,20.16823164,10.898895,-0.051405,10.89901623,7.39,-8.45,11.22562248
13/05/2020 13:00,18.63542,-8.32727,20.41132784,10.84542,-0.05727,10.84557121,7.79,-8.27,11.36120592,18.61542,-8.33727,20.39715502,10.84542,-0.05727,10.84557121,7.77,-8.28,11.35479194
13/05/2020 13:30,18.462695,-8.3321,20.25573985,10.912695,-0.0621,10.91287169,7.55,-8.27,11.19800875,18.442695,-8.4121,20.27058029,10.912695,-0.0621,10.91287169,7.53,-8.35,11.24381608
13/05/2020 14:00,18.16346,-6.60245,19.32624188,11.06346,-0.07245,11.06369722,7.1,-6.53,9.646289442,18.14346,-6.57245,19.29720808,11.06346,-0.07245,11.06369722,7.08,-6.5,9.611264225
13/05/2020 14:30,17.842,-8.6052,19.80874633,10.902,-0.0552,10.90213975,6.94,-8.55,11.01208881,17.822,-8.6152,19.79508411,10.902,-0.0552,10.90213975,6.92,-8.56,11.00727032
13/05/2020 15:00,17.45836,-8.51934,19.42610326,11.20836,-0.05934,11.20851708,6.25,-8.46,10.51827457,17.44836,-8.53934,19.42590009,11.20836,-0.05934,11.20851708,6.24,-8.48,10.52843768
13/05/2020 15:30,17.758875,-8.51106,19.69303896,10.858875,-0.05106,10.85899505,6.9,-8.46,10.91703256,17.738875,-8.61106,19.71846953,10.858875,-0.05106,10.85899505,6.88,-8.56,10.98216736
13/05/2020 16:00,17.33889,-8.71004,19.40365696,11.57889,-0.08004,11.57916664,5.76,-8.63,10.37566865,17.31889,-8.73004,19.39478149,11.57889,-0.08004,11.57916664,5.74,-8.65,10.38123788
13/05/2020 16:30,17.880415,-8.599685,19.84096325,11.180415,-0.059685,11.18057431,6.7,-8.54,10.85456586,17.860415,-8.619685,19.83162609,11.180415,-0.059685,11.18057431,6.68,-8.56,10.85799245
13/05/2020 17:00,18.377005,-8.71003,20.33664022,11.257005,-0.06003,11.25716506,7.12,-8.65,11.20343251,18.357005,-8.73003,20.32715072,11.257005,-0.06003,11.25716506,7.1,-8.67,11.20619918
13/05/2020 17:30,19.06281,-8.565545,20.89878672,11.14281,-0.055545,11.14294844,7.92,-8.51,11.62525269,19.04281,-8.595545,20.89286975,11.14281,-0.055545,11.14294844,7.9,-8.54,11.63364087
13/05/2020 18:00,19.58726,-8.56313,21.37727648,11.07726,-0.05313,11.07738741,8.51,-8.51,12.03495742,19.57726,-8.59313,21.38015417,11.07726,-0.05313,11.07738741,8.5,-8.54,12.04913275
13/05/2020 18:30,19.736145,-8.47485,21.47879191,10.916145,-0.04485,10.91623713,8.82,-8.43,12.200709,19.706145,-8.51485,21.46706364,10.916145,-0.04485,10.91623713,8.79,-8.47,12.20676042
13/05/2020 19:00,19.61712,-8.531745,21.39210298,10.79712,-0.041745,10.7972007,8.82,-8.49,12.24224244,19.58712,-8.571745,21.38060061,10.79712,-0.041745,10.7972007,8.79,-8.53,12.24846929
13/05/2020 19:30,19.267725,-8.530365,21.07160064,10.627725,-0.040365,10.62780165,8.64,-8.49,12.11320354,19.237725,-8.570365,21.06041831,10.627725,-0.040365,10.62780165,8.61,-8.53,12.11994224
13/05/2020 20:00,18.895955,-8.527605,20.73106757,10.535955,-0.037605,10.53602211,8.36,-8.49,11.91510386,18.875955,-8.567605,20.7293399,10.535955,-0.037605,10.53602211,8.34,-8.53,11.92964794
13/05/2020 20:30,18.561095,-8.70587,20.50137605,10.471095,-0.01587,10.47110703,8.09,-8.69,11.87283454,18.531095,-8.73587,20.48699359,10.471095,-0.01587,10.47110703,8.06,-8.72,11.8744263
13/05/2020 21:00,18.176945,-8.72933,20.16438771,10.446945,-0.03933,10.44701903,7.73,-8.69,11.63052019,18.156945,-8.75933,20.15937781,10.446945,-0.03933,10.44701903,7.71,-8.72,11.63969501
13/05/2020 21:30,17.961425,-8.840715,20.01926646,10.441425,-0.050715,10.44154816,7.52,-8.79,11.56782175,17.931425,-8.870715,20.00563888,10.441425,-0.050715,10.44154816,7.49,-8.82,11.57119268
13/05/2020 22:00,17.52246,-8.843475,19.62762478,10.44246,-0.053475,10.44259692,7.08,-8.79,11.28674001,17.50246,-8.873475,19.62331941,10.44246,-0.053475,10.44259692,7.06,-8.82,11.29761037
13/05/2020 22:30,16.90315,-9.006925,19.15309839,10.44315,-0.056925,10.44330515,6.46,-8.95,11.03784852,16.88315,-9.036925,19.14958922,10.44315,-0.056925,10.44330515,6.44,-8.98,11.05052035
13/05/2020 23:00,15.89453,-9.188305,18.35922201,10.44453,-0.058305,10.44469274,5.45,-9.13,10.63293939,15.87453,-9.208305,18.35193678,10.44453,-0.058305,10.44469274,5.43,-9.15,10.63989662
13/05/2020 23:30,14.91729,-8.17141,17.00874723,10.44729,-0.06141,10.44747048,4.47,-8.11,9.260291572,14.90729,-8.17141,16.99997755,10.44729,-0.06141,10.44747048,4.46,-8.11,9.255468654
14/05/2020 00:00,13.86453,-9.40934,16.75592049,10.44453,-0.05934,10.44469857,3.42,-9.35,9.955847528,13.85453,-9.42934,16.7588918,10.44453,-0.05934,10.44469857,3.41,-9.37,9.971208553
14/05/2020 00:30,13.304875,-9.66279,16.44351572,10.444875,-0.06279,10.44506373,2.86,-9.6,10.01696561,13.284875,-9.68279,16.43910965,10.444875,-0.06279,10.44506373,2.84,-9.62,10.03045363
14/05/2020 01:00,12.8466,-9.663825,16.0755916,10.4466,-0.063825,10.44679497,2.4,-9.6,9.895453501,12.8266,-9.683825,16.07165624,10.4466,-0.063825,10.44679497,2.38,-9.62,9.910035318
14/05/2020 01:30,12.764875,-9.663135,16.00994103,10.444875,-0.063135,10.44506581,2.32,-9.6,9.876355603,12.754875,-9.683135,16.01405444,10.444875,-0.063135,10.44506581,2.31,-9.62,9.893457434
14/05/2020 02:00,12.96005,-9.733135,16.20792439,10.45005,-0.063135,10.45024072,2.51,-9.67,9.990445436,12.95005,-9.743135,16.20593949,10.45005,-0.063135,10.45024072,2.5,-9.68,9.997619717
14/05/2020 02:30,12.789015,-9.80417,16.11460996,10.449015,-0.06417,10.44921204,2.34,-9.74,10.0171453,12.779015,-9.82417,16.11885668,10.449015,-0.06417,10.44921204,2.33,-9.76,10.03426629
14/05/2020 03:00,12.52487,-8.653135,15.22330824,10.43487,-0.063135,10.43506099,2.09,-8.59,8.840599527,12.50487,-8.663135,15.21255014,10.43487,-0.063135,10.43506099,2.07,-8.6,8.845614733
14/05/2020 03:30,12.15591,-9.036925,15.14701823,10.44591,-0.056925,10.44606511,1.71,-8.98,9.141362043,12.14591,-8.986925,15.10920086,10.44591,-0.056925,10.44606511,1.7,-8.93,9.09037403
14/05/2020 04:00,11.854875,-9.445545,15.1577169,10.444875,-0.055545,10.44502269,1.41,-9.39,9.495272508,11.844875,-9.445545,15.14989717,10.444875,-0.055545,10.44502269,1.4,-9.39,9.493792709
14/05/2020 04:30,11.75798,-9.50589,15.1199219,10.44798,-0.05589,10.44812949,1.31,-9.45,9.540366869,11.74798,-9.50589,15.11214673,10.44798,-0.05589,10.44812949,1.3,-9.45,9.538998899
14/05/2020 05:00,11.75936,-9.506235,15.12121197,10.44936,-0.056235,10.44951132,1.31,-9.45,9.540366869,11.74936,-9.506235,15.11343655,10.44936,-0.056235,10.44951132,1.3,-9.45,9.538998899
14/05/2020 05:30,11.749355,-9.42727,15.06388936,10.439355,-0.05727,10.43951209,1.31,-9.37,9.461131011,11.739355,-9.42727,15.05609098,10.439355,-0.05727,10.43951209,1.3,-9.37,9.459751582
14/05/2020 06:00,11.919365,-9.414505,15.18894882,10.459365,-0.044505,10.45945968,1.46,-9.37,9.483063851,11.919365,-9.414505,15.18894882,10.459365,-0.044505,10.45945968,1.46,-9.37,9.483063851
14/05/2020 06:30,12.525925,-9.32622,15.61656738,10.475925,-0.02622,10.47595781,2.05,-9.3,9.523260996,12.515925,-9.31622,15.60257459,10.475925,-0.02622,10.47595781,2.04,-9.29,9.511345856
14/05/2020 07:00,13.11595,-9.345195,16.10468298,10.52595,-0.045195,10.52604703,2.59,-9.3,9.653916304,13.09595,-9.335195,16.08259221,10.52595,-0.045195,10.52604703,2.57,-9.29,9.638931476
14/05/2020 07:30,14.21497,-9.085195,16.87027387,10.63497,-0.045195,10.63506603,3.58,-9.04,9.72306536,14.20497,-9.075195,16.85646277,10.63497,-0.045195,10.63506603,3.57,-9.03,9.710087538
14/05/2020 08:00,15.07506,-8.95864,17.53609605,10.81506,-0.03864,10.81512903,4.26,-8.92,9.885039201,15.05506,-8.95864,17.51890585,10.81506,-0.03864,10.81512903,4.24,-8.92,9.876436604
14/05/2020 08:30,16.111705,-8.75933,18.33883584,11.001705,-0.03933,11.0017753,5.11,-8.72,10.10695305,16.081705,-9.01933,18.43826319,11.001705,-0.03933,11.0017753,5.08,-8.98,10.31730585
14/05/2020 09:00,16.72697,-8.768645,18.88599112,11.18697,-0.048645,11.18707576,5.54,-8.72,10.33102125,16.69697,-8.718645,18.83623046,11.18697,-0.048645,11.18707576,5.51,-8.67,10.27273089
14/05/2020 09:30,17.032915,-8.61451,19.08742979,11.352915,-0.05451,11.35304586,5.68,-8.56,10.2730716,17.012915,-8.61451,19.06958467,11.352915,-0.05451,11.35304586,5.66,-8.56,10.26202709
14/05/2020 10:00,17.231935,-8.377615,19.1604806,11.461935,-0.057615,11.4620798,5.77,-8.32,10.12498395,17.211935,-8.387615,19.14687421,11.461935,-0.057615,11.4620798,5.75,-8.33,10.1218279
14/05/2020 10:30,17.31257,-8.37796,19.2331821,11.35257,-0.05796,11.35271796,5.96,-8.32,10.23445162,17.29257,-8.38796,19.21954344,11.35257,-0.05796,11.35271796,5.94,-8.33,10.23095792
14/05/2020 11:00,17.398315,-8.4028,19.32119077,11.808315,-0.0828,11.80860529,5.59,-8.32,10.02349739,17.378315,-8.4128,19.30753832,11.808315,-0.0828,11.80860529,5.57,-8.33,10.02066864
14/05/2020 11:30,17.39387,-8.2897,19.2682599,11.88387,-0.0897,11.88420853,5.51,-8.2,9.879276289,17.37387,-8.2997,19.2545158,11.88387,-0.0897,11.88420853,5.49,-8.21,9.876446729
14/05/2020 12:00,17.39939,-8.28763,19.27235282,11.88939,-0.08763,11.88971293,5.51,-8.2,9.879276289,17.37939,-8.29763,19.25860484,11.88939,-0.08763,11.88971293,5.49,-8.21,9.876446729
14/05/2020 12:30,17.62593,-8.28487,19.47594617,11.86593,-0.08487,11.86623351,5.76,-8.2,10.02085825,17.60593,-8.29487,19.46210779,11.86593,-0.08487,11.86623351,5.74,-8.21,10.01756957
14/05/2020 13:00,17.530765,-8.287975,19.39119004,11.880765,-0.087975,11.88109072,5.65,-8.2,9.958036955,17.500765,-8.297975,19.36835472,11.880765,-0.087975,11.88109072,5.62,-8.21,9.949296458
14/05/2020 13:30,17.37663,-8.410045,19.30482134,11.88663,-0.090045,11.88697105,5.49,-8.32,9.968074037,17.34663,-8.420045,19.28218686,11.88663,-0.090045,11.88697105,5.46,-8.33,9.959944779
14/05/2020 14:00,16.95799,-8.40763,18.92780143,11.84799,-0.08763,11.84831406,5.11,-8.32,9.763938754,16.93799,-8.41763,18.91433319,11.84799,-0.08763,11.84831406,5.09,-8.33,9.762018234
14/05/2020 14:30,16.64211,-8.53108,18.70131416,11.81211,-0.09108,11.81246114,4.83,-8.44,9.724325169,16.61211,-8.54108,18.67919287,11.81211,-0.09108,11.81246114,4.8,-8.45,9.718153117
14/05/2020 15:00,16.47314,-8.65453,18.60820332,11.80314,-0.09453,11.80351853,4.67,-8.56,9.751025587,16.44314,-8.66453,18.58631037,11.80314,-0.09453,11.80351853,4.64,-8.57,9.745486135
14/05/2020 15:30,16.262415,-8.64901,18.41932452,11.732415,-0.08901,11.73275264,4.53,-8.56,9.684756063,16.242415,-8.65901,18.40637116,11.732415,-0.08901,11.73275264,4.51,-8.57,9.684265589
14/05/2020 16:00,16.338575,-7.419695,17.94438372,11.638575,-0.079695,11.63884785,4.7,-7.34,8.715824688,16.338575,-6.939695,17.7512929,11.638575,-0.079695,11.63884785,4.7,-6.86,8.315623849
14/05/2020 16:30,16.568525,-8.570035,18.65372672,11.538525,-0.070035,11.53873754,5.03,-8.5,9.876785914,16.548525,-8.580035,18.64056545,11.538525,-0.070035,11.53873754,5.01,-8.51,9.875231643
14/05/2020 17:00,17.04846,-8.71141,19.1451992,11.40846,-0.06141,11.40862528,5.64,-8.65,10.326282,17.01846,-8.73141,19.12761097,11.40846,-0.06141,11.40862528,5.61,-8.67,10.32671293
14/05/2020 17:30,17.96425,-8.570025,19.9037586,11.26425,-0.050025,11.26436108,6.7,-8.52,10.83883758,17.94425,-8.620025,19.90730868,11.26425,-0.050025,11.26436108,6.68,-8.57,10.86587778
14/05/2020 18:00,18.8552,-8.14554,20.53943497,11.0952,-0.04554,11.09529346,7.76,-8.1,11.21729023,18.7952,-8.75554,20.73448875,11.0952,-0.04554,11.09529346,7.7,-8.71,11.62557956
14/05/2020 18:30,19.148905,-8.55416,20.97270169,10.918905,-0.04416,10.9189943,8.23,-8.51,11.83862323,19.128905,-8.59416,20.97080334,10.918905,-0.04416,10.9189943,8.21,-8.55,11.85354799
14/05/2020 19:00,19.068815,-8.55416,20.89960188,10.738815,-0.04416,10.7389058,8.33,-8.51,11.90835841,19.048815,-8.65416,20.92251988,10.738815,-0.04416,10.7389058,8.31,-8.61,11.96612719
14/05/2020 19:30,18.921845,-8.651745,20.80598255,10.591845,-0.041745,10.59192726,8.33,-8.61,11.98002504,18.901845,-8.651745,20.78779536,10.591845,-0.041745,10.59192726,8.31,-8.61,11.96612719
14/05/2020 20:00,18.495935,-8.633115,20.41152337,10.495935,-0.023115,10.49596045,8,-8.61,11.75296133,18.475935,-8.633115,20.39340209,10.495935,-0.023115,10.49596045,7.98,-8.61,11.73935688
14/05/2020 20:30,18.260745,-8.74346,20.24605889,10.460745,-0.02346,10.46077131,7.8,-8.72,11.69950426,18.230745,-8.77346,20.23199604,10.460745,-0.02346,10.46077131,7.77,-8.75,11.70194001
14/05/2020 21:00,17.897635,-8.76554,19.92887428,10.447635,-0.04554,10.44773425,7.45,-8.72,11.46912813,17.867635,-8.79554,19.9151677,10.447635,-0.04554,10.44773425,7.42,-8.75,11.47252806
14/05/2020 21:30,17.81246,-9.00865,19.96094953,10.44246,-0.05865,10.4426247,7.37,-8.95,11.59393807,17.76246,-9.01865,19.92086929,10.44246,-0.05865,10.4426247,7.32,-8.96,11.56996111
14/05/2020 22:00,17.42108,-9.003475,19.61011449,10.44108,-0.053475,10.44121694,6.98,-8.95,11.35001762,17.39108,-9.013475,19.58806767,10.44108,-0.053475,10.44121694,6.95,-8.96,11.33949293
14/05/2020 22:30,16.64729,-9.1152,18.97943981,10.44729,-0.0552,10.44743583,6.2,-9.06,10.9783241,16.62729,-9.1352,18.97152213,10.44729,-0.0552,10.44743583,6.18,-9.08,10.98356955
14/05/2020 23:00,15.70798,-9.28658,18.24777257,10.44798,-0.05658,10.4481332,5.26,-9.23,10.62358226,15.69798,-9.31658,18.25445806,10.44798,-0.05658,10.4481332,5.25,-9.26,10.6447217
14/05/2020 23:30,14.62591,-9.35865,17.36380065,10.44591,-0.05865,10.44607465,4.18,-9.3,10.19619537,14.60591,-9.31865,17.32541038,10.44591,-0.05865,10.44607465,4.16,-9.26,10.1515122
15/05/2020 00:00,13.78453,-9.52382,16.75459384,10.44453,-0.05382,10.44466866,3.34,-9.47,10.0417379,13.75453,-9.54382,16.74131404,10.44453,-0.05382,10.44466866,3.31,-9.49,10.05068157
15/05/2020 00:30,13.1066,-9.52382,16.20142312,10.4466,-0.05382,10.44673864,2.66,-9.47,9.836488194,13.0866,-9.54382,16.19702441,10.4466,-0.05382,10.44673864,2.64,-9.49,9.850365475
15/05/2020 01:00,12.63384,-9.52589,15.8226576,10.44384,-0.05589,10.44398955,2.19,-9.47,9.719927983,12.61384,-9.54589,15.81875392,10.44384,-0.05589,10.44398955,2.17,-9.49,9.734937082
15/05/2020 01:30,12.540395,-9.526235,15.7483542,10.450395,-0.056235,10.4505463,2.09,-9.47,9.697886368,12.530395,-9.546235,15.75250461,10.450395,-0.056235,10.4505463,2.08,-9.49,9.715271484
15/05/2020 02:00,12.707975,-9.59589,15.92399867,10.437975,-0.05589,10.43812463,2.27,-9.54,9.806349984,12.677975,-9.60589,15.90610489,10.437975,-0.05589,10.43812463,2.24,-9.55,9.809184472
15/05/2020 02:30,12.56384,-9.59658,15.80963071,10.44384,-0.05658,10.44399326,2.12,-9.54,9.772717125,12.54384,-9.60658,15.79981966,10.44384,-0.05658,10.44399326,2.1,-9.55,9.778164449
15/05/2020 03:00,12.228325,-9.706925,15.61269757,10.448325,-0.056925,10.44848007,1.78,-9.65,9.812792671,12.198325,-9.716925,15.5954405,10.448325,-0.056925,10.44848007,1.75,-9.66,9.817234845
15/05/2020 03:30,11.98177,-9.60658,15.35738232,10.44177,-0.05658,10.44192329,1.54,-9.55,9.673370664,11.95177,-9.62658,15.34652562,10.44177,-0.05658,10.44192329,1.51,-9.57,9.68839512
15/05/2020 04:00,11.753495,-9.608995,15.18148312,10.443495,-0.058995,10.44366163,1.31,-9.55,9.639429444,11.743495,-9.628995,15.18641562,10.443495,-0.058995,10.44366163,1.3,-9.57,9.657893145
15/05/2020 04:30,11.633495,-9.6121,15.0907479,10.443495,-0.0621,10.44367963,1.19,-9.55,9.623855776,11.603495,-9.6321,15.08039942,10.443495,-0.0621,10.44367963,1.16,-9.57,9.64004668
15/05/2020 05:00,11.634185,-9.6121,15.09127983,10.444185,-0.0621,10.44436962,1.19,-9.55,9.623855776,11.604185,-9.6321,15.08093034,10.444185,-0.0621,10.44436962,1.16,-9.57,9.64004668
15/05/2020 05:30,11.563495,-9.61072,15.03596873,10.443495,-0.06072,10.44367152,1.12,-9.55,9.615451107,11.533495,-9.57072,14.98733426,10.443495,-0.06072,10.44367152,1.09,-9.51,9.572262011
15/05/2020 06:00,11.71005,-9.599335,15.14174704,10.45005,-0.049335,10.45016646,1.26,-9.55,9.632761805,11.70005,-9.559335,15.10867485,10.45005,-0.049335,10.45016646,1.25,-9.51,9.59179858
15/05/2020 06:30,12.34799,-9.47829,15.5663367,10.46799,-0.02829,10.46802823,1.88,-9.45,9.635190709,12.33799,-9.53829,15.59503041,10.46799,-0.02829,10.46802823,1.87,-9.51,9.692110193
15/05/2020 07:00,12.979055,-9.500025,16.08435089,10.529055,-0.050025,10.52917384,2.45,-9.45,9.762427977,12.959055,-9.470025,16.05049781,10.529055,-0.050025,10.52917384,2.43,-9.42,9.728376021
15/05/2020 07:30,14.01152,-9.401405,16.87332536,10.63152,-0.051405,10.63164427,3.38,-9.35,9.94217783,13.98152,-9.401405,16.84842181,10.63152,-0.051405,10.63164427,3.35,-9.35,9.932018929
15/05/2020 08:00,14.78023,-9.142435,17.37927837,10.81023,-0.042435,10.81031329,3.97,-9.1,9.928287869,14.75023,-9.152435,17.35904235,10.81023,-0.042435,10.81031329,3.94,-9.11,9.925507544
15/05/2020 08:30,15.750665,-8.819675,18.0518729,10.990665,-0.039675,10.99073661,4.76,-8.78,9.987291925,15.720665,-8.839675,18.03549728,10.990665,-0.039675,10.99073661,4.73,-8.8,9.99064062
15/05/2020 09:00,16.23075,-8.603815,18.37016271,11.16075,-0.043815,11.160836,5.07,-8.56,9.948793897,16.20075,-8.613815,18.34835441,11.16075,-0.043815,11.160836,5.04,-8.57,9.942157713
15/05/2020 09:30,16.64497,-8.61313,18.74142563,11.32497,-0.05313,11.32509463,5.32,-8.56,10.07849195,16.62497,-8.62313,18.72826737,11.32497,-0.05313,11.32509463,5.3,-8.57,10.07645275
15/05/2020 10:00,16.852235,-8.06141,18.68111762,11.372235,-0.06141,11.37240081,5.48,-8,9.696927348,16.792235,-8.72141,18.92200171,11.372235,-0.06141,11.37240081,5.42,-8.66,10.21626155
15/05/2020 10:30,17.209385,-8.57072,19.2255084,11.189385,-0.06072,11.18954975,6.02,-8.51,10.42403473,17.189385,-8.59072,19.21654045,11.189385,-0.06072,11.18954975,6,-8.53,10.42884941
15/05/2020 11:00,17.423835,-8.457615,19.36804785,11.123835,-0.057615,11.12398421,6.3,-8.4,10.5,17.403835,-8.467615,19.35443041,11.123835,-0.057615,11.12398421,6.28,-8.41,10.49602306
15/05/2020 11:30,17.53044,-8.461755,19.46580654,11.23044,-0.061755,11.23060979,6.3,-8.4,10.5,17.51044,-8.471755,19.45215006,11.23044,-0.061755,11.23060979,6.28,-8.41,10.49602306
15/05/2020 12:00,17.3799,-8.57797,19.38149874,11.5299,-0.07797,11.53016363,5.85,-8.5,10.31855125,17.3599,-8.58797,19.36799826,11.5299,-0.07797,11.53016363,5.83,-8.51,10.31547381
15/05/2020 12:30,17.82435,-8.330725,19.67507133,11.46435,-0.070725,11.46456815,6.36,-8.26,10.42483573,17.79435,-8.360725,19.66063617,11.46435,-0.070725,11.46456815,6.33,-8.29,10.4303883
15/05/2020 13:00,17.85172,-8.223835,19.654907,11.72172,-0.083835,11.72201979,6.13,-8.14,10.19001963,17.83172,-8.243835,19.64512799,11.72172,-0.083835,11.72201979,6.11,-8.16,10.19400314
15/05/2020 13:30,17.5144,-8.293485,19.37875385,11.5644,-0.073485,11.56463347,5.95,-8.22,10.14745781,17.4844,-8.313485,19.36022407,11.5644,-0.073485,11.56463347,5.92,-8.24,10.14613227
15/05/2020 14:00,16.968315,-8.30763,18.89286718,11.808315,-0.08763,11.80864015,5.16,-8.22,9.705359344,16.938315,-8.32763,18.87474335,11.808315,-0.08763,11.80864015,5.13,-8.24,9.706415404
15/05/2020 14:30,16.533505,-8.405565,18.54751494,11.843505,-0.095565,11.84389055,4.69,-8.31,9.542127645,16.513505,-8.405565,18.52968889,11.843505,-0.095565,11.84389055,4.67,-8.31,9.532313465
15/05/2020 15:00,16.17071,-8.50832,18.27247578,11.77071,-0.08832,11.77104134,4.4,-8.42,9.500336836,16.14071,-8.51832,18.25059711,11.77071,-0.08832,11.77104134,4.37,-8.43,9.49535676
15/05/2020 15:30,16.10171,-8.571075,18.24084405,11.70171,-0.081075,11.70199086,4.4,-8.49,9.562431699,16.07171,-8.581075,18.21907546,11.70171,-0.081075,11.70199086,4.37,-8.5,9.557557219
15/05/2020 16:00,16.249925,-8.56383,18.36843071,11.579925,-0.07383,11.58016036,4.67,-8.49,9.689633636,16.229925,-8.57383,18.35540864,11.579925,-0.07383,11.58016036,4.65,-8.5,9.688782173
15/05/2020 16:30,16.72363,-8.551065,18.78298467,11.40363,-0.061065,11.4037935,5.32,-8.49,10.01910675,16.69363,-8.561065,18.76083997,11.40363,-0.061065,11.4037935,5.29,-8.5,10.01169816
15/05/2020 17:00,17.05639,-8.546925,19.07800741,11.40639,-0.056925,11.40653204,5.65,-8.49,10.1981665,17.02639,-8.556925,19.05567952,11.40639,-0.056925,11.40653204,5.62,-8.5,10.18991658
15/05/2020 17:30,17.83494,-8.470715,19.7443181,11.26494,-0.050715,11.26505416,6.57,-8.42,10.6799485,17.81494,-8.550715,19.76073921,11.26494,-0.050715,11.26505416,6.55,-8.5,10.73091329
15/05/2020 18:00,18.40451,-8.640715,20.33194393,11.09451,-0.050715,11.09462591,7.31,-8.59,11.27937055,18.37451,-8.660715,20.31331096,11.09451,-0.050715,11.09462591,7.28,-8.61,11.27521618
15/05/2020 18:30,18.761665,-8.63347,20.65276925,10.921665,-0.04347,10.92175151,7.84,-8.59,11.62986242,18.731665,-8.65347,20.6338997,10.921665,-0.04347,10.92175151,7.81,-8.61,11.62446558
15/05/2020 19:00,18.68744,-8.635195,20.58608769,10.74744,-0.045195,10.74753503,7.94,-8.59,11.69750828,18.65744,-8.655195,20.5672669,10.74744,-0.045195,10.74753503,7.91,-8.61,11.69188608
15/05/2020 19:30,18.528395,-8.712435,20.47456825,10.588395,-0.042435,10.58848003,7.94,-8.67,11.75638125,18.498395,-8.742435,20.46022452,10.588395,-0.042435,10.58848003,7.91,-8.7,11.75832046
15/05/2020 20:00,18.11387,-8.774495,20.12719675,10.50387,-0.024495,10.50389856,7.61,-8.75,11.59631838,18.09387,-8.804495,20.12230762,10.50387,-0.024495,10.50389856,7.59,-8.78,11.60588213
15/05/2020 20:30,17.713505,-8.86863,19.80961528,10.463505,-0.01863,10.46352159,7.25,-8.85,11.44049824,17.683505,-8.89863,19.79626139,10.463505,-0.01863,10.46352159,7.22,-8.88,11.44477173
15/05/2020 21:00,17.499015,-8.897265,19.63101756,10.449015,-0.047265,10.4491219,7.05,-8.85,11.3148133,17.479015,-8.927265,19.62681904,10.449015,-0.047265,10.4491219,7.03,-8.88,11.32586862
15/05/2020 21:30,17.43177,-8.98865,19.61281301,10.44177,-0.05865,10.44193471,6.99,-8.93,11.34041445,17.41177,-9.01865,19.60881899,10.44177,-0.05865,10.44193471,6.97,-8.96,11.35176198
15/05/2020 22:00,17.17384,-9.141065,19.4550726,10.44384,-0.061065,10.44401852,6.73,-9.08,11.30218121,17.15384,-9.181065,19.45626329,10.44384,-0.061065,10.44401852,6.71,-9.12,11.32247764
15/05/2020 22:30,16.452805,-9.34486,18.92144817,10.442805,-0.06486,10.44300642,6.01,-9.28,11.05615213,16.412805,-9.36486,18.89658093,10.442805,-0.06486,10.44300642,5.97,-9.3,11.05128499
15/05/2020 23:00,15.479355,-10.46589,18.68542974,10.439355,-0.05589,10.43950461,5.04,-10.41,11.56588518,15.639355,-6.91589,17.10026197,10.439355,-0.05589,10.43950461,5.2,-6.86,8.608112453
15/05/2020 23:30,14.70522,-9.240375,17.36744153,10.44522,-0.060375,10.44539449,4.26,-9.18,10.12027668,14.67522,-9.260375,17.35271239,10.44522,-0.060375,10.44539449,4.23,-9.2,10.12585305
16/05/2020 00:00,13.810735,-9.36106,16.68429937,10.440735,-0.05106,10.44085985,3.37,-9.31,9.901161548,13.790735,-9.39106,16.68461506,10.440735,-0.05106,10.44085985,3.35,-9.34,9.922605505
16/05/2020 00:30,13.20315,-9.362785,16.18594801,10.44315,-0.052785,10.4432834,2.76,-9.31,9.710494323,13.18315,-9.392785,16.18702734,10.44315,-0.052785,10.4432834,2.74,-9.34,9.733611868
16/05/2020 01:00,12.620735,-10.45037,16.38576166,10.440735,-0.05037,10.4408565,2.18,-10.4,10.62602466,12.590735,-10.57037,16.43956599,10.440735,-0.05037,10.4408565,2.15,-10.52,10.73745314
16/05/2020 01:30,12.61344,-9.62796,15.86809637,10.33344,-0.05796,10.33360255,2.28,-9.57,9.837850375,12.59344,-9.63796,15.85827872,10.33344,-0.05796,10.33360255,2.26,-9.58,9.842967032
16/05/2020 02:00,12.72177,-9.63072,15.95600826,10.44177,-0.06072,10.44194655,2.28,-9.57,9.837850375,12.70177,-9.64072,15.9461106,10.44177,-0.06072,10.44194655,2.26,-9.58,9.842967032
16/05/2020 02:30,12.46246,-9.630375,15.74982641,10.44246,-0.060375,10.44263453,2.02,-9.57,9.78086397,12.43246,-9.640375,15.73222463,10.44246,-0.060375,10.44263453,1.99,-9.58,9.784503053
16/05/2020 03:00,12.16384,-8.67072,14.93788435,10.44384,-0.06072,10.44401651,1.72,-8.61,8.780119589,12.14384,-8.69072,14.93323354,10.44384,-0.06072,10.44401651,1.7,-8.63,8.79584561
16/05/2020 03:30,11.781425,-8.804165,14.70766115,10.441425,-0.054165,10.44156549,1.34,-8.75,8.852011071,11.761425,-8.824165,14.70363921,10.441425,-0.054165,10.44156549,1.32,-8.77,8.868782329
16/05/2020 04:00,11.524185,-9.51382,14.94388206,10.444185,-0.05382,10.44432367,1.08,-9.46,9.521449469,11.494185,-9.52382,14.92713758,10.444185,-0.05382,10.44432367,1.05,-9.47,9.528032326
16/05/2020 04:30,11.37315,-9.42451,14.77057648,10.44315,-0.05451,10.44329226,0.93,-9.37,9.416039507,11.35315,-9.43451,14.76157152,10.44315,-0.05451,10.44329226,0.91,-9.38,9.424038412
16/05/2020 05:00,11.37315,-9.427615,14.77255785,10.44315,-0.057615,10.44330893,0.93,-9.37,9.416039507,11.35315,-9.437615,14.7635562,10.44315,-0.057615,10.44330893,0.91,-9.38,9.424038412
16/05/2020 05:30,11.25246,-9.424855,14.6780703,10.44246,-0.054855,10.44260408,0.81,-9.37,9.404945508,11.23246,-9.434855,14.66917334,10.44246,-0.054855,10.44260408,0.79,-9.38,9.413208805
16/05/2020 06:00,11.2566,-9.42037,14.67836553,10.4466,-0.05037,10.44672143,0.81,-9.37,9.404945508,11.2366,-9.43037,14.66946004,10.4466,-0.05037,10.44672143,0.79,-9.38,9.413208805
16/05/2020 06:30,11.570405,-9.39691,14.90557578,10.470405,-0.02691,10.47043958,1.1,-9.37,9.434346824,11.550405,-9.40691,14.89636907,10.470405,-0.02691,10.47043958,1.08,-9.38,9.441970133
16/05/2020 07:00,11.89836,-9.41623,15.17354138,10.51836,-0.04623,10.51846159,1.38,-9.37,9.471077024,11.86836,-9.42623,15.15624561,10.51836,-0.04623,10.51846159,1.35,-9.38,9.476650252
16/05/2020 07:30,12.587005,-9.307955,15.65473478,10.567005,-0.047955,10.56711381,2.02,-9.26,9.477763449,12.567005,-9.317955,15.64461249,10.567005,-0.047955,10.56711381,2,-9.27,9.483295841
16/05/2020 08:00,13.136715,-9.111745,15.98740685,10.676715,-0.041745,10.67679661,2.46,-9.07,9.397685885,13.116715,-9.131745,15.98239591,10.676715,-0.041745,10.67679661,2.44,-9.09,9.411785165
16/05/2020 08:30,13.902655,-10.21933,17.25452178,10.832655,-0.03933,10.8327264,3.07,-10.18,10.63284064,13.872655,-10.21933,17.23035874,10.832655,-0.03933,10.8327264,3.04,-10.18,10.62421762
16/05/2020 09:00,14.410355,-10.135885,17.61801623,11.060355,-0.045885,11.06045018,3.35,-10.09,10.63158502,14.370355,-10.405885,17.74230947,11.060355,-0.045885,11.06045018,3.31,-10.36,10.87592295
16/05/2020 09:30,15.34382,-8.940715,17.75863725,11.09382,-0.050715,11.09393592,4.25,-8.89,9.853659219,15.31382,-8.950715,17.73776711,11.09382,-0.050715,11.09393592,4.22,-8.9,9.849791876
16/05/2020 10:00,15.815295,-8.78382,18.09085542,11.285295,-0.05382,11.28542333,4.53,-8.73,9.83533426,15.785295,-8.80382,18.07436817,11.285295,-0.05382,11.28542333,4.5,-8.75,9.839334327
16/05/2020 10:30,16.39317,-8.89865,18.65266722,11.17317,-0.05865,11.17332393,5.22,-8.84,10.266158,16.41317,-7.96865,18.24531535,11.17317,-0.05865,11.17332393,5.24,-7.91,9.488187393
16/05/2020 11:00,16.613825,-10.890715,19.8652172,11.103825,-0.050715,11.10394082,5.51,-10.84,12.16000411,16.943825,-3.910715,17.38927536,11.103825,-0.050715,11.10394082,5.84,-3.86,7.000371419
16/05/2020 11:30,16.79561,-10.754855,19.94390687,11.22561,-0.054855,11.22574403,5.57,-10.7,12.06295569,17.06561,-3.844855,17.49336888,11.22561,-0.054855,11.22574403,5.84,-3.79,6.962018385
16/05/2020 12:00,16.71907,-10.835545,19.92326121,11.24907,-0.055545,11.24920713,5.47,-10.78,12.08839526,17.08907,-3.845545,17.51640745,11.24907,-0.055545,11.24920713,5.84,-3.79,6.962018385
16/05/2020 12:30,17.335975,-10.688305,20.36604755,11.265975,-0.058305,11.26612587,6.07,-10.63,12.24098852,17.675975,-3.778305,18.07527817,11.265975,-0.058305,11.26612587,6.41,-3.72,7.411241461
16/05/2020 13:00,17.50651,-8.17073,19.31938718,11.64651,-0.08073,11.64678979,5.86,-8.09,9.98937936,17.53651,-7.20073,18.95731245,11.64651,-0.08073,11.64678979,5.89,-7.12,9.240481589
