Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2020 13:30,17.10485,-6.442115,18.27776625,11.77485,-0.092115,11.7752103,5.33,-6.35,8.290440278,17.07485,-6.452115,18.25322685,11.77485,-0.092115,11.7752103,5.3,-6.36,8.278864656
16/05/2020 14:00,16.648895,-7.43866,18.23511358,11.588895,-0.07866,11.58916195,5.06,-7.36,8.931584406,16.618895,-7.44866,18.21181503,11.588895,-0.07866,11.58916195,5.03,-7.37,8.922880701
16/05/2020 14:30,16.104445,-8.482455,18.20179089,11.654445,-0.082455,11.65473668,4.45,-8.4,9.505919209,16.094445,-8.512455,18.2069506,11.654445,-0.082455,11.65473668,4.44,-8.43,9.527775186
16/05/2020 15:00,15.82827,-8.48142,17.95741118,11.71827,-0.08142,11.71855285,4.11,-8.4,9.351582754,15.79827,-8.51142,17.94518335,11.71827,-0.08142,11.71855285,4.08,-8.43,9.365431117
16/05/2020 15:30,15.608605,-8.566245,17.80474946,11.698605,-0.076245,11.69885346,3.91,-8.49,9.347095806,15.588605,-8.586245,17.79685953,11.698605,-0.076245,11.69885346,3.89,-8.51,9.356933258
16/05/2020 16:00,15.638575,-8.56107,17.82854306,11.638575,-0.07107,11.63879199,4,-8.49,9.385099893,15.618575,-8.58107,17.82062421,11.638575,-0.07107,11.63879199,3.98,-8.51,9.394705956
16/05/2020 16:30,16.1712,-8.548995,18.29188413,11.3712,-0.058995,11.37135304,4.8,-8.49,9.752953399,16.1512,-8.568995,18.28357013,11.3712,-0.058995,11.37135304,4.78,-8.51,9.760558386
16/05/2020 17:00,16.97247,-8.53623,18.9982094,11.15247,-0.04623,11.15256582,5.82,-8.49,10.29332308,16.95247,-8.55623,18.9893473,11.15247,-0.04623,11.15256582,5.8,-8.51,10.29854844
16/05/2020 17:30,18.028625,-7.093815,19.3740427,11.048625,-0.043815,11.04871188,6.98,-7.05,9.920831618,17.878625,-9.233815,20.12234011,11.048625,-0.043815,11.04871188,6.83,-9.19,11.45010917
16/05/2020 18:00,18.25448,-8.650025,20.20022209,11.03448,-0.050025,11.03459339,7.22,-8.6,11.22890912,18.22448,-8.670025,20.18169975,11.03448,-0.050025,11.03459339,7.19,-8.62,11.22499443
16/05/2020 18:30,18.799835,-8.64485,20.6922021,10.709835,-0.04485,10.70992891,8.09,-8.6,11.80712073,18.769835,-8.66485,20.67332415,10.709835,-0.04485,10.70992891,8.06,-8.62,11.80118638
16/05/2020 19:00,18.890825,-8.64761,20.77605419,10.620825,-0.04761,10.62093171,8.27,-8.6,11.93117345,18.870825,-8.66761,20.76621052,10.620825,-0.04761,10.62093171,8.25,-8.62,11.93176014
16/05/2020 19:30,18.728035,-8.704505,20.65206291,10.558035,-0.044505,10.5581288,8.17,-8.66,11.90564992,18.698035,-8.744505,20.64177513,10.558035,-0.044505,10.5581288,8.14,-8.7,11.91426036
16/05/2020 20:00,18.38938,-8.66759,20.32969289,10.48938,-0.00759,10.48938275,7.9,-8.66,11.72201348,18.35938,-8.70759,20.31966923,10.48938,-0.00759,10.48938275,7.87,-8.7,11.73144919
16/05/2020 20:30,17.869375,-8.894835,19.96077785,10.479375,-0.014835,10.4793855,7.39,-8.88,11.55277023,17.849375,-8.924835,19.95627389,10.479375,-0.014835,10.4793855,7.37,-8.91,11.56308782
16/05/2020 21:00,17.4766,-8.92623,19.62419755,10.4466,-0.04623,10.44670229,7.03,-8.88,11.32586862,17.4466,-8.95623,19.61116792,10.4466,-0.04623,10.44670229,7,-8.91,11.33084728
16/05/2020 21:30,17.46763,-8.94348,19.62406513,10.43763,-0.06348,10.43782304,7.03,-8.88,11.32586862,17.43763,-8.97348,19.61107553,10.43763,-0.06348,10.43782304,7,-8.91,11.33084728
16/05/2020 22:00,17.01039,-9.131755,19.30653561,10.44039,-0.061755,10.44057264,6.57,-9.07,11.19954463,16.99039,-9.171755,19.30788549,10.44039,-0.061755,10.44057264,6.55,-9.11,11.22027629
16/05/2020 22:30,16.3166,-9.19796,18.73056069,10.4466,-0.05796,10.44676079,5.87,-9.14,10.86261939,16.2966,-9.16796,18.69841336,10.4466,-0.05796,10.44676079,5.85,-9.11,10.82656917
16/05/2020 23:00,15.550045,-8.728995,17.83253356,10.440045,-0.058995,10.44021168,5.11,-8.67,10.06384618,15.520045,-8.758995,17.82110519,10.440045,-0.058995,10.44021168,5.08,-8.7,10.07454217
16/05/2020 23:30,14.62384,-8.507615,16.91851676,10.44384,-0.057615,10.44399892,4.18,-8.45,9.427348514,14.60384,-8.507615,16.90123237,10.44384,-0.057615,10.44399892,4.16,-8.45,9.418497757
17/05/2020 00:00,13.749355,-9.26313,16.57861093,10.439355,-0.05313,10.4394902,3.31,-9.21,9.786735922,13.729355,-9.29313,16.57882547,10.439355,-0.05313,10.4394902,3.29,-9.24,9.80824653
17/05/2020 00:30,13.132115,-9.266925,16.07259604,10.442115,-0.056925,10.44227016,2.69,-9.21,9.594800675,13.112115,-9.296925,16.07359245,10.442115,-0.056925,10.44227016,2.67,-9.24,9.618029944
17/05/2020 01:00,12.637975,-9.405545,15.75381506,10.437975,-0.055545,10.43812279,2.2,-9.35,9.605337058,12.607975,-9.425545,15.74172583,10.437975,-0.055545,10.43812279,2.17,-9.37,9.617993554
17/05/2020 01:30,12.493495,-9.4052,15.63794118,10.443495,-0.0552,10.44364088,2.05,-9.35,9.57209486,12.473495,-9.4252,15.63401652,10.443495,-0.0552,10.44364088,2.03,-9.37,9.587377118
17/05/2020 02:00,12.588665,-9.34382,15.67741875,10.438665,-0.05382,10.43880374,2.15,-9.29,9.535544033,12.578665,-9.36382,15.6813245,10.438665,-0.05382,10.43880374,2.14,-9.31,9.552784934
17/05/2020 02:30,12.416255,-9.467615,15.61406808,10.446255,-0.057615,10.44641388,1.97,-9.41,9.614000208,12.386255,-9.487615,15.60237646,10.446255,-0.057615,10.44641388,1.94,-9.43,9.627486692
17/05/2020 03:00,12.072115,-9.46934,15.34289284,10.442115,-0.05934,10.44228361,1.63,-9.41,9.550130889,12.062115,-9.48934,15.34738388,10.442115,-0.05934,10.44228361,1.62,-9.43,9.56813984
17/05/2020 03:30,11.70315,-9.4652,15.05170193,10.44315,-0.0552,10.44329589,1.26,-9.41,9.493982305,11.68315,-9.4852,15.04875453,10.44315,-0.0552,10.44329589,1.24,-9.43,9.511177635
17/05/2020 04:00,11.4397,-9.464165,14.84712616,10.4397,-0.054165,10.43984051,1,-9.41,9.462985787,11.4197,-9.484165,14.8444917,10.4397,-0.054165,10.43984051,0.98,-9.43,9.480785832
17/05/2020 04:30,11.254185,-9.46589,14.7057728,10.444185,-0.05589,10.44433454,0.81,-9.41,9.44479751,11.234185,-9.48589,14.7033677,10.444185,-0.05589,10.44433454,0.79,-9.43,9.46303334
17/05/2020 05:00,11.151425,-9.4652,14.62683461,10.441425,-0.0552,10.44157091,0.71,-9.41,9.436747321,11.131425,-9.4852,14.62455612,10.441425,-0.0552,10.44157091,0.69,-9.43,9.455210204
17/05/2020 05:30,10.991425,-9.470375,14.50859835,10.441425,-0.060375,10.44159955,0.55,-9.41,9.426059622,10.981425,-9.490375,14.51409359,10.441425,-0.060375,10.44159955,0.54,-9.43,9.445448639
17/05/2020 06:00,11.000395,-9.860715,14.77302916,10.450395,-0.050715,10.45051806,0.55,-9.81,9.825405844,10.990395,-9.360715,14.43647352,10.450395,-0.050715,10.45051806,0.54,-9.31,9.325647431
17/05/2020 06:30,11.246965,-9.29036,14.58783776,10.486965,-0.03036,10.48700895,0.76,-9.26,9.29113556,11.216965,-9.34036,14.59666499,10.486965,-0.03036,10.48700895,0.73,-9.31,9.338575909
17/05/2020 07:00,11.45251,-10.65416,15.64196633,10.54251,-0.04416,10.54260249,0.91,-10.61,10.648953,11.40251,-11.00416,15.84641195,10.54251,-0.04416,10.54260249,0.86,-10.96,10.9936891
17/05/2020 07:30,12.251845,-8.86106,15.12038658,10.591845,-0.05106,10.59196807,1.66,-8.81,8.965026492,12.191845,-10.31106,15.96743695,10.591845,-0.05106,10.59196807,1.6,-10.26,10.38400693
17/05/2020 08:00,12.680535,-9.28347,15.71555863,10.730535,-0.04347,10.73062305,1.95,-9.24,9.443521589,12.660535,-9.30347,15.71126031,10.730535,-0.04347,10.73062305,1.93,-9.26,9.458990432
17/05/2020 08:30,13.43816,-9.12071,16.24104353,10.80816,-0.04071,10.80823667,2.63,-9.08,9.453216384,13.40816,-9.13071,16.22185623,10.80816,-0.04071,10.80823667,2.6,-9.09,9.454528016
17/05/2020 09:00,14.23196,-9.12692,16.90708,10.82196,-0.04692,10.82206171,3.41,-9.08,9.699200998,14.20196,-9.13692,16.88724296,10.82196,-0.04692,10.82206171,3.38,-9.09,9.698066818
17/05/2020 09:30,15.16991,-9.0283,17.65322549,10.85991,-0.0483,10.86001741,4.31,-8.98,9.960747964,15.14991,-9.0583,17.65141841,10.85991,-0.0483,10.86001741,4.29,-9.01,9.979188344
17/05/2020 10:00,15.80406,-8.895195,18.13540202,10.88406,-0.045195,10.88415383,4.92,-8.85,10.12565553,15.78406,-8.915195,18.12780329,10.88406,-0.045195,10.88415383,4.9,-8.87,10.13345449
17/05/2020 10:30,16.64608,-8.75347,18.80731816,10.78608,-0.04347,10.7861676,5.86,-8.71,10.49779501,16.61608,-8.78347,18.79477214,10.78608,-0.04347,10.7861676,5.83,-8.74,10.50602208
17/05/2020 11:00,16.984145,-8.64692,19.05860454,11.054145,-0.04692,11.05424458,5.93,-8.6,10.44628642,16.964145,-8.65692,19.04532697,11.054145,-0.04692,11.05424458,5.91,-8.61,10.44318917
17/05/2020 11:30,17.44517,-8.64347,19.46904029,11.03517,-0.04347,11.03525562,6.41,-8.6,10.72604773,17.43517,-8.65347,19.46452404,11.03517,-0.04347,11.03525562,6.4,-8.61,10.72809862
17/05/2020 12:00,17.867965,-8.257265,19.68366324,11.107965,-0.047265,11.10806556,6.76,-8.21,10.6349283,17.867965,-7.867265,19.52326898,11.107965,-0.047265,11.10806556,6.76,-7.82,10.33682737
17/05/2020 12:30,18.006435,-8.19555,19.78379997,11.496435,-0.06555,11.49662187,6.51,-8.13,10.41522923,17.986435,-8.22555,19.77805645,11.496435,-0.06555,11.49662187,6.49,-8.16,10.42620257
17/05/2020 13:00,18.1186,-8.066245,19.83300215,11.6886,-0.076245,11.68884867,6.43,-7.99,10.25597387,18.0986,-8.106245,19.83104964,11.6886,-0.076245,11.68884867,6.41,-8.03,10.27467761
17/05/2020 13:30,17.846875,-8.14866,19.61916428,11.686875,-0.07866,11.68713971,6.16,-8.07,10.15236426,17.826875,-8.17866,19.61346353,11.686875,-0.07866,11.68713971,6.14,-8.1,10.16413302
17/05/2020 14:00,17.314795,-8.232455,19.17225707,11.664795,-0.082455,11.66508642,5.65,-8.15,9.916904759,17.294795,-8.262455,19.16710976,11.664795,-0.082455,11.66508642,5.63,-8.18,9.930221548
17/05/2020 14:30,16.879235,-8.22866,18.77816337,11.579235,-0.07866,11.57950217,5.3,-8.15,9.721753957,16.839235,-8.57866,18.89849843,11.579235,-0.07866,11.57950217,5.26,-8.5,9.995879151
17/05/2020 15:00,16.704665,-6.20969,17.82150618,11.404665,-0.06969,11.40487792,5.3,-6.14,8.111078843,16.364665,-13.09969,20.96196886,11.404665,-0.06969,11.40487792,4.96,-13.03,13.94211247
17/05/2020 15:30,16.83497,-6.268995,17.96431221,11.32497,-0.058995,11.32512366,5.51,-6.21,8.302059985,16.45497,-13.168995,21.07577916,11.32497,-0.058995,11.32512366,5.13,-13.11,14.0779615
17/05/2020 16:00,16.858115,-6.27348,17.98756773,11.408115,-0.06348,11.40829161,5.45,-6.21,8.262360438,16.538115,-13.17348,21.14355275,11.408115,-0.06348,11.40829161,5.13,-13.11,14.0779615
17/05/2020 16:30,17.087785,-6.27486,18.20346847,11.437785,-0.06486,11.4379689,5.65,-6.21,8.395629816,16.707785,-13.17486,21.27738272,11.437785,-0.06486,11.4379689,5.27,-13.11,14.1295789
17/05/2020 17:00,17.556345,-8.67934,19.58459069,11.316345,-0.05934,11.31650058,6.24,-8.62,10.64152245,17.536345,-8.70934,19.57998976,11.316345,-0.05934,11.31650058,6.22,-8.65,10.65414943
17/05/2020 17:30,18.2208,-8.67451,20.18030417,11.2608,-0.05451,11.26093193,6.96,-8.62,11.07907938,18.1908,-8.70451,20.16615231,11.2608,-0.05451,11.26093193,6.93,-8.65,11.08365463
17/05/2020 18:00,18.72066,-8.55968,20.584733,10.98066,-0.04968,10.98077238,7.74,-8.51,11.50337776,18.70066,-8.59968,20.58322571,10.98066,-0.04968,10.98077238,7.72,-8.55,11.51958767
17/05/2020 18:30,18.89954,-8.555195,20.74569772,10.80954,-0.045195,10.80963448,8.09,-8.51,11.741729,18.87954,-8.595195,20.74402101,10.80954,-0.045195,10.80963448,8.07,-8.55,11.75701493
17/05/2020 19:00,18.55086,-8.67761,20.48012017,10.69086,-0.04761,10.69096601,7.86,-8.63,11.67289596,18.52086,-8.71761,20.46995308,10.69086,-0.04761,10.69096601,7.83,-8.67,11.68237133
17/05/2020 19:30,18.25805,-8.675885,20.21453364,10.58805,-0.045885,10.58814942,7.67,-8.63,11.54581309,18.22805,-8.715885,20.20466427,10.58805,-0.045885,10.58814942,7.64,-8.67,11.55588595
17/05/2020 20:00,17.9125,-8.755885,19.93798331,10.5225,-0.045885,10.52260004,7.39,-8.71,11.42261791,17.8825,-8.775885,19.91983845,10.5225,-0.045885,10.52260004,7.36,-8.73,11.41851567
17/05/2020 20:30,17.62352,-8.882775,19.73555545,10.49352,-0.032775,10.49357118,7.13,-8.85,11.36483172,17.60352,-8.912775,19.73123094,10.49352,-0.032775,10.49357118,7.11,-8.88,11.37569778
17/05/2020 21:00,17.5766,-8.89623,19.6997405,10.4466,-0.04623,10.44670229,7.13,-8.85,11.36483172,17.5566,-8.92623,19.69547627,10.4466,-0.04623,10.44670229,7.11,-8.88,11.37569778
17/05/2020 21:30,17.29246,-8.9852,19.48750861,10.44246,-0.0552,10.4426059,6.85,-8.93,11.25466126,17.27246,-9.0152,19.4836266,10.44246,-0.0552,10.4426059,6.83,-8.96,11.26634368
17/05/2020 22:00,16.90832,-9.0952,19.19932156,10.43832,-0.0552,10.43846595,6.47,-9.04,11.11676662,16.87832,-9.1252,19.18715615,10.43832,-0.0552,10.43846595,6.44,-9.07,11.12378083
17/05/2020 22:30,16.113495,-9.195545,18.55270247,10.443495,-0.055545,10.44364271,5.67,-9.14,10.75585887,16.083495,-9.225545,18.54156121,10.443495,-0.055545,10.44364271,5.64,-9.17,10.76561656
17/05/2020 23:00,15.22315,-9.28451,17.83105218,10.44315,-0.05451,10.44329226,4.78,-9.23,10.3942917,15.20315,-9.30451,17.82441237,10.44315,-0.05451,10.44329226,4.76,-9.25,10.40288902
17/05/2020 23:30,14.28832,-9.39451,17.10008499,10.43832,-0.05451,10.43846233,3.85,-9.34,10.10238091,14.25832,-9.42451,17.0915499,10.43832,-0.05451,10.43846233,3.82,-9.37,10.11875981
18/05/2020 00:00,13.47177,-9.39658,16.42511195,10.44177,-0.05658,10.44192329,3.03,-9.34,9.819190394,13.43177,-9.42658,16.40953552,10.44177,-0.05658,10.44192329,2.99,-9.37,9.835496937
18/05/2020 00:30,12.864185,-9.64934,16.08095203,10.444185,-0.05934,10.44435357,2.42,-9.59,9.890626876,12.854185,-9.66934,16.08496839,10.444185,-0.05934,10.44435357,2.41,-9.61,9.907582954
18/05/2020 01:00,12.41039,-9.648305,15.71965551,10.44039,-0.058305,10.4405528,1.97,-9.59,9.790250252,12.38039,-9.668305,15.70828374,10.44039,-0.058305,10.4405528,1.94,-9.61,9.803861484
18/05/2020 01:30,12.40901,-9.64796,15.71835428,10.43901,-0.05796,10.4391709,1.97,-9.59,9.790250252,12.37901,-9.66796,15.70698377,10.43901,-0.05796,10.4391709,1.94,-9.61,9.803861484
18/05/2020 02:00,12.410045,-9.65072,15.72086554,10.440045,-0.06072,10.44022157,1.97,-9.59,9.790250252,12.450045,-9.67072,15.76472156,10.440045,-0.06072,10.44022157,2.01,-9.61,9.817952943
18/05/2020 02:30,12.29453,-9.50072,15.53766869,10.44453,-0.06072,10.4447065,1.85,-9.44,9.619568597,12.27453,-9.52072,15.53409785,10.44453,-0.06072,10.4447065,1.83,-9.46,9.635377522
18/05/2020 03:00,12.04453,-7.45727,14.16621258,10.44453,-0.05727,10.44468701,1.6,-7.4,7.570997292,12.01453,-7.46727,14.14599068,10.44453,-0.05727,10.44468701,1.57,-7.41,7.574496683
18/05/2020 03:30,11.739355,-7.528305,13.94588943,10.439355,-0.058305,10.43951782,1.3,-7.47,7.582275384,11.719355,-7.528305,13.92905804,10.439355,-0.058305,10.43951782,1.28,-7.47,7.578871948
18/05/2020 04:00,11.42177,-8.13727,14.02397921,10.44177,-0.05727,10.44192705,0.98,-8.08,8.139213721,11.40177,-8.15727,14.01932284,10.44177,-0.05727,10.44192705,0.96,-8.1,8.156690505
18/05/2020 04:30,11.269015,-9.43589,14.69784743,10.449015,-0.05589,10.44916447,0.82,-9.38,9.415773999,11.249015,-9.45589,14.69538003,10.449015,-0.05589,10.44916447,0.8,-9.4,9.433981132
18/05/2020 05:00,11.20108,-9.434855,14.645159,10.44108,-0.054855,10.4412241,0.76,-9.38,9.410738547,11.18108,-9.454855,14.64277409,10.44108,-0.054855,10.4412241,0.74,-9.4,9.42908267
18/05/2020 05:30,11.19901,-9.342095,14.58398313,10.43901,-0.052095,10.43913999,0.76,-9.29,9.32103535,11.17901,-9.352095,14.5750453,10.43901,-0.052095,10.43913999,0.74,-9.3,9.329394407
18/05/2020 06:00,11.406255,-9.511055,14.85135753,10.446255,-0.041055,10.44633568,0.96,-9.47,9.518534551,11.376255,-9.531055,14.84116529,10.446255,-0.041055,10.44633568,0.93,-9.49,9.535460136
18/05/2020 06:30,12.10524,-9.93174,15.65810636,10.48524,-0.03174,10.48528804,1.62,-9.9,10.03166985,12.07524,-10.01174,15.68586494,10.48524,-0.03174,10.48528804,1.59,-9.98,10.10586463
18/05/2020 07:00,12.62286,-9.400715,15.73880672,10.55286,-0.050715,10.55298186,2.07,-9.35,9.57639807,12.60286,-9.440715,15.74671965,10.55286,-0.050715,10.55298186,2.05,-9.39,9.611170584
18/05/2020 07:30,13.821545,-9.04692,16.51913641,10.681545,-0.04692,10.68164805,3.14,-9,9.532030214,13.801545,-9.06692,16.5133789,10.681545,-0.04692,10.68164805,3.12,-9.02,9.544359591
18/05/2020 08:00,14.63368,-9.148985,17.25828835,10.81368,-0.038985,10.81375027,3.82,-9.11,9.878486726,14.60368,-9.158985,17.23816915,10.81368,-0.038985,10.81375027,3.79,-9.12,9.87615816
18/05/2020 08:30,15.752015,-8.41692,17.85974577,10.932015,-0.04692,10.93211569,4.82,-8.37,9.65863862,15.732015,-8.54692,17.90380232,10.932015,-0.04692,10.93211569,4.8,-8.5,9.761659695
18/05/2020 09:00,16.4269,-6.54589,17.68309134,11.0469,-0.05589,11.04704138,5.38,-6.49,8.429976275,16.4169,-6.55589,17.67750829,11.0469,-0.05589,11.04704138,5.37,-6.5,8.431304763
18/05/2020 09:30,17.056565,-6.316925,18.18873143,11.066565,-0.056925,11.06671141,5.99,-6.26,8.664161818,17.036565,-6.336925,18.17694049,11.066565,-0.056925,11.06671141,5.97,-6.28,8.664831216
18/05/2020 10:00,17.152915,-6.32555,18.28209714,11.352915,-0.06555,11.35310424,5.8,-6.26,8.533908835,17.132915,-6.34555,18.27027042,11.352915,-0.06555,11.35310424,5.78,-6.28,8.535033685
18/05/2020 10:30,17.24986,-7.73693,18.90549539,11.44986,-0.06693,11.45005562,5.8,-7.67,9.616075083,17.22986,-7.74693,18.89134723,11.44986,-0.06693,11.45005562,5.78,-7.68,9.612013317
18/05/2020 11:00,17.20686,-8.089005,19.01336459,11.65686,-0.079005,11.65712773,5.55,-8.01,9.744875576,17.19686,-8.119005,19.01710378,11.65686,-0.079005,11.65712773,5.54,-8.04,9.763872183
18/05/2020 11:30,17.09163,-8.152105,18.93622539,11.54163,-0.072105,11.54185523,5.55,-8.08,9.80249458,17.08163,-8.182105,18.94014059,11.54163,-0.072105,11.54185523,5.54,-8.11,9.821593557
18/05/2020 12:00,17.283105,-8.091765,19.08356307,11.733105,-0.081765,11.7333899,5.55,-8.01,9.744875576,17.273105,-8.111765,19.08299997,11.733105,-0.081765,11.7333899,5.54,-8.03,9.755639395
18/05/2020 12:30,17.527265,-8.009005,19.2704224,11.777265,-0.079005,11.77752999,5.75,-7.93,9.795274371,17.497265,-8.029005,19.25147277,11.777265,-0.079005,11.77752999,5.72,-7.95,9.793921584
18/05/2020 13:00,17.633825,-8.01418,19.36953446,11.793825,-0.08418,11.79412542,5.84,-7.93,9.848375501,17.613825,-8.03418,19.35961982,11.793825,-0.08418,11.79412542,5.82,-7.95,9.852659539
18/05/2020 13:30,17.38936,-8.017285,19.14854303,11.82936,-0.087285,11.82968202,5.56,-7.93,9.684962571,17.36936,-8.037285,19.13877261,11.82936,-0.087285,11.82968202,5.54,-7.95,9.6898968
18/05/2020 14:00,16.90486,-8.193145,18.78568382,11.79486,-0.083145,11.79515305,5.11,-8.11,9.585624654,16.88486,-8.213145,18.77642799,11.79486,-0.083145,11.79515305,5.09,-8.13,9.591923686
18/05/2020 14:30,16.50347,-8.29418,18.47046139,11.77347,-0.08418,11.77377094,4.73,-8.21,9.475072559,16.47347,-8.31418,18.45266384,11.77347,-0.08418,11.77377094,4.7,-8.23,9.477494395
18/05/2020 15:00,16.3038,-8.293145,18.2918055,11.7438,-0.083145,11.74409433,4.56,-8.21,9.391363053,16.2838,-8.313145,18.28306654,11.7438,-0.083145,11.74409433,4.54,-8.23,9.399175496
18/05/2020 15:30,16.254465,-8.28728,18.24518134,11.694465,-0.07728,11.69472034,4.56,-8.21,9.391363053,16.234465,-8.30728,18.23646772,11.694465,-0.07728,11.69472034,4.54,-8.23,9.399175496
18/05/2020 16:00,16.16718,-8.36176,18.20155871,11.60718,-0.07176,11.60740182,4.56,-8.29,9.461379392,16.14718,-8.38176,18.19300202,11.60718,-0.07176,11.60740182,4.54,-8.31,9.469303037
18/05/2020 16:30,16.60576,-8.419345,18.61818024,11.52576,-0.069345,11.52596861,5.08,-8.35,9.773888684,16.58576,-8.379345,18.58227267,11.52576,-0.069345,11.52596861,5.06,-8.31,9.729321662
18/05/2020 17:00,17.28742,-8.408995,19.22410173,11.39742,-0.058995,11.39757268,5.89,-8.35,10.21834625,17.25742,-8.368995,19.17964083,11.39742,-0.058995,11.39757268,5.86,-8.31,10.16836762
18/05/2020 17:30,18.005595,-8.398645,19.86803184,11.195595,-0.048645,11.19570068,6.81,-8.35,10.77490603,17.985595,-8.418645,19.85837886,11.195595,-0.048645,11.19570068,6.79,-8.37,10.77780126
18/05/2020 18:00,18.60963,-8.30347,20.37807505,10.98963,-0.04347,10.98971597,7.62,-8.26,11.23797135,18.58963,-8.34347,20.3761585,10.98963,-0.04347,10.98971597,7.6,-8.3,11.25388822
18/05/2020 18:30,19.018485,-8.3014,20.75128945,10.768485,-0.0414,10.76856458,8.25,-8.26,11.6743351,18.998485,-8.3414,20.74900928,10.768485,-0.0414,10.76856458,8.23,-8.3,11.6885799
18/05/2020 19:00,19.070855,-8.24347,20.77624384,10.680855,-0.04347,10.68094346,8.39,-8.2,11.73167081,19.050855,-8.28347,20.77380445,10.680855,-0.04347,10.68094346,8.37,-8.24,11.74540336
18/05/2020 19:30,18.75908,-8.403815,20.55546616,10.57908,-0.043815,10.57917073,8.18,-8.36,11.69623871,18.74908,-8.443815,20.56273359,10.57908,-0.043815,10.57917073,8.17,-8.4,11.71788803
18/05/2020 20:00,18.30147,-8.4014,20.13770906,10.53147,-0.0414,10.53155137,7.77,-8.36,11.41325983,18.29147,-8.4414,20.14534956,10.53147,-0.0414,10.53155137,7.76,-8.4,11.43580343
18/05/2020 20:30,18.005925,-8.61897,19.96246425,10.475925,-0.00897,10.47592884,7.53,-8.61,11.43822539,17.995925,-8.65897,19.97075557,10.475925,-0.00897,10.47592884,7.52,-8.65,11.46180178
18/05/2020 21:00,17.720395,-8.753815,19.76465724,10.450395,-0.043815,10.45048685,7.27,-8.71,11.34535147,17.700395,-8.793815,19.76449254,10.450395,-0.043815,10.45048685,7.25,-8.75,11.36331818
18/05/2020 21:30,17.46246,-8.76313,19.53791075,10.44246,-0.05313,10.44259516,7.02,-8.71,11.18680026,17.44246,-8.80313,19.53802725,10.44246,-0.05313,10.44259516,7,-8.75,11.20546742
18/05/2020 22:00,17.048665,-8.7652,19.16991678,10.438665,-0.0552,10.43881095,6.61,-8.71,10.93417578,17.028665,-8.8052,19.17047153,10.438665,-0.0552,10.43881095,6.59,-8.75,10.95402209
18/05/2020 22:30,16.297975,-8.963475,18.60021164,10.437975,-0.053475,10.43811198,5.86,-8.91,10.66431901,16.267975,-8.983475,18.58359044,10.437975,-0.053475,10.43811198,5.83,-8.93,10.66460501
18/05/2020 23:00,15.27936,-8.961405,17.71343054,10.44936,-0.051405,10.44948644,4.83,-8.91,10.13493957,15.25936,-8.981405,17.70631818,10.44936,-0.051405,10.44948644,4.81,-8.93,10.14302716
18/05/2020 23:30,14.164185,-10.200715,17.45504865,10.444185,-0.050715,10.44430813,3.72,-10.15,10.81022201,14.124185,-10.430715,17.55825781,10.444185,-0.050715,10.44430813,3.68,-10.38,11.01302865
19/05/2020 00:00,13.53694,-9.377615,16.46779911,10.43694,-0.057615,10.43709902,3.1,-9.32,9.822036449,13.51694,-9.397615,16.46277117,10.43694,-0.057615,10.43709902,3.08,-9.34,9.834734363
19/05/2020 00:30,2.33,-9.47313,9.755464725,0,-0.05313,0.05313,2.33,-9.42,9.703880667,2.31,-9.49313,9.770139057,0,-0.05313,0.05313,2.31,-9.44,9.71852355
19/05/2020 01:00,1.92,-9.470025,9.662700114,0,-0.050025,0.050025,1.92,-9.42,9.613677756,1.9,-9.490025,9.678355981,0,-0.050025,0.050025,1.9,-9.44,9.629309425
19/05/2020 01:30,1.8,-9.3383,9.510196995,0,-0.0483,0.0483,1.8,-9.29,9.462774435,1.77,-9.3483,9.51438978,0,-0.0483,0.0483,1.77,-9.3,9.466937203
19/05/2020 02:00,1.95,-9.339335,9.540737825,0,-0.049335,0.049335,1.95,-9.29,9.492449631,1.92,-9.349335,9.544446812,0,-0.049335,0.049335,1.92,-9.3,9.496125526
19/05/2020 02:30,1.77,-9.33968,9.505920392,0,-0.04968,0.04968,1.77,-9.29,9.457113725,1.74,-9.34968,9.510211149,0,-0.04968,0.04968,1.74,-9.3,9.461374107
19/05/2020 03:00,1.5,-9.34382,9.463454559,0,-0.05382,0.05382,1.5,-9.29,9.410318804,1.47,-9.35382,9.46862443,0,-0.05382,0.05382,1.47,-9.3,9.41546069
19/05/2020 03:30,1.21,-9.3452,9.423208744,0,-0.0552,0.0552,1.21,-9.29,9.368468391,1.19,-9.4252,9.500026055,0,-0.0552,0.0552,1.19,-9.37,9.445263363
19/05/2020 04:00,0.99,-9.42589,9.477737193,0,-0.05589,0.05589,0.99,-9.37,9.422154743,0.97,-9.42589,9.475668963,0,-0.05589,0.05589,0.97,-9.37,9.42007431
19/05/2020 04:30,1.11,-9.42796,9.493077992,0,-0.05796,0.05796,1.11,-9.37,9.435518004,1.09,-9.42796,9.490760231,0,-0.05796,0.05796,1.09,-9.37,9.4331861
19/05/2020 05:00,1.11,-9.428995,9.494105893,0,-0.058995,0.058995,1.11,-9.37,9.435518004,1.09,-9.428995,9.491788383,0,-0.058995,0.058995,1.09,-9.37,9.4331861
19/05/2020 05:30,1.04,-9.426925,9.484119092,0,-0.056925,0.056925,1.04,-9.37,9.427539446,1.01,-9.426925,9.480876276,0,-0.056925,0.056925,1.01,-9.37,9.424277161
19/05/2020 06:00,1.25,-9.307615,9.39117655,0,-0.057615,0.057615,1.25,-9.25,9.334077351,1.23,-9.337615,9.41827765,0,-0.057615,0.057615,1.23,-9.28,9.361159116
19/05/2020 06:30,1.88311,-9.20588,9.396506257,0.01311,-0.03588,0.038200085,1.87,-9.17,9.358728546,1.86311,-9.22588,9.412122006,0.01311,-0.03588,0.038200085,1.85,-9.19,9.374358645
19/05/2020 07:00,2.77105,-9.19622,9.604643689,0.03105,-0.02622,0.04063977,2.74,-9.17,9.570606041,2.75105,-9.21622,9.618055271,0.03105,-0.02622,0.04063977,2.72,-9.19,9.584075334
19/05/2020 07:30,7.13038,-8.969675,11.45850726,0.07038,-0.039675,0.080792636,7.06,-8.93,11.38369448,7.10038,-9.229675,11.64483992,0.07038,-0.039675,0.080792636,7.03,-9.19,11.57052289
19/05/2020 08:00,10.779365,-9.29796,14.23540551,0.109365,-0.05796,0.123774249,10.67,-9.24,14.11476178,13.099365,-8.88796,15.83000936,0.109365,-0.05796,0.123774249,12.99,-8.83,15.70697297
19/05/2020 08:30,-68.402015,-68.582105,96.86248387,0.107985,-0.072105,0.129845644,-68.51,-68.51,96.88777116,20.377985,-7.992105,21.88917575,0.107985,-0.072105,0.129845644,20.27,-7.92,21.76233673
19/05/2020 09:00,-68.388215,-68.581415,96.85225054,0.121785,-0.071415,0.141179632,-68.51,-68.51,96.88777116,21.391785,-7.831415,22.78024421,0.121785,-0.071415,0.141179632,21.27,-7.76,22.64134492
19/05/2020 09:30,-68.255045,-68.57693,96.75508512,0.254955,-0.06693,0.263593773,-68.51,-68.51,96.88777116,21.954955,-7.75693,23.28497395,0.254955,-0.06693,0.263593773,21.7,-7.69,23.02229572
19/05/2020 10:00,-68.181905,-68.573135,96.70081185,0.328095,-0.063135,0.334114288,-68.51,-68.51,96.88777116,22.558095,-7.533135,23.782678,0.328095,-0.063135,0.334114288,22.23,-7.47,23.45152021
19/05/2020 10:30,-67.94144,-68.58383,96.53901287,0.56856,-0.07383,0.573333535,-68.51,-68.51,96.88777116,22.36856,-7.54383,23.60639421,0.56856,-0.07383,0.573333535,21.8,-7.47,23.04432468
19/05/2020 11:00,-67.80551,-68.589695,96.44756838,0.70449,-0.079695,0.708983394,-68.51,-68.51,96.88777116,22.27449,-7.479695,23.49678153,0.70449,-0.079695,0.708983394,21.57,-7.4,22.80405446
19/05/2020 11:30,-67.753415,-68.591765,96.41242384,0.756585,-0.081765,0.760990392,-68.51,-68.51,96.88777116,22.416585,-7.391765,23.60384445,0.756585,-0.081765,0.760990392,21.66,-7.31,22.86026465
19/05/2020 12:00,-67.685105,-68.5859,96.36025694,0.824895,-0.0759,0.828379485,-68.51,-68.51,96.88777116,22.424895,-7.3859,23.6099012,0.824895,-0.0759,0.828379485,21.6,-7.31,22.80342299
19/05/2020 12:30,-67.45568,-68.597285,96.20736081,1.05432,-0.087285,1.057926904,-68.51,-68.51,96.88777116,22.72432,-7.397285,23.89800295,1.05432,-0.087285,1.057926904,21.67,-7.31,22.86973983
19/05/2020 13:00,-67.30319,-68.60591,96.10666091,1.20681,-0.09591,1.210615176,-68.51,-68.51,96.88777116,22.20681,-9.28591,24.07011705,1.20681,-0.09591,1.210615176,21,-9.19,22.92282923
19/05/2020 13:30,-67.297325,-68.59901,96.09762809,1.212675,-0.08901,1.215937266,-68.51,-68.51,96.88777116,21.502675,-10.74901,24.0396807,1.212675,-0.08901,1.215937266,20.29,-10.66,22.91985384
19/05/2020 14:00,11.569645,-7.40143,13.73454955,1.359645,-0.10143,1.363423108,10.21,-7.3,12.5512589,20.179645,-10.85143,22.91225884,1.359645,-0.10143,1.363423108,18.82,-10.75,21.67382984
19/05/2020 14:30,12.72171,-8.74108,15.43529672,1.35171,-0.09108,1.35477507,11.37,-8.65,14.28633613,12.67171,-8.91108,15.49127435,1.35171,-0.09108,1.35477507,11.32,-8.82,14.35042857
19/05/2020 15:00,7.18307,-8.680735,11.26728249,1.31307,-0.090735,1.316201225,5.87,-8.59,10.40408574,7.16307,-8.730735,11.29315303,1.31307,-0.090735,1.316201225,5.85,-8.64,10.43417941
19/05/2020 15:30,5.858215,-7.25073,9.321575431,1.258215,-0.08073,1.260802252,4.6,-7.17,8.518738169,5.838215,-7.29073,9.340208687,1.258215,-0.08073,1.260802252,4.58,-7.21,8.54169187
19/05/2020 16:00,5.8599,-6.52452,8.769708618,1.1799,-0.07452,1.182250921,4.68,-6.45,7.968996173,5.8299,-6.55452,8.772084498,1.1799,-0.07452,1.182250921,4.65,-6.48,7.975769555
19/05/2020 16:30,6.172255,-6.586585,9.026618068,1.062255,-0.066585,1.064339818,5.11,-6.52,8.283869869,6.162255,-6.606585,9.034398267,1.062255,-0.066585,1.064339818,5.1,-6.54,8.293467309
19/05/2020 17:00,6.72874,-7.46796,10.05218228,0.92874,-0.05796,0.930546801,5.8,-7.41,9.41,6.70874,-7.49796,10.0611429,0.92874,-0.05796,0.930546801,5.78,-7.44,9.421358713
19/05/2020 17:30,7.52661,-8.63727,11.45653923,0.80661,-0.05727,0.808640554,6.72,-8.58,10.8983852,7.50661,-8.68727,11.48119566,0.80661,-0.05727,0.808640554,6.7,-8.63,10.92551601
19/05/2020 18:00,8.052735,-8.630715,11.80405788,0.642735,-0.050715,0.644732729,7.41,-8.58,11.33686465,8.012735,-8.600715,11.75483818,0.642735,-0.050715,0.644732729,7.37,-8.55,11.2880202
19/05/2020 18:30,8.4292,-8.52623,11.98949585,0.4692,-0.04623,0.471472006,7.96,-8.48,11.63064917,8.3792,-8.59623,12.00442264,0.4692,-0.04623,0.471472006,7.91,-8.55,11.64777232
19/05/2020 19:00,8.418085,-8.52968,11.98413935,0.308085,-0.04968,0.312064848,8.11,-8.48,11.73381865,8.388085,-8.59968,12.01309561,0.308085,-0.04968,0.312064848,8.08,-8.55,11.76388116
19/05/2020 19:30,8.198705,-8.679335,11.93941455,0.168705,-0.049335,0.175770644,8.03,-8.63,11.78803631,8.138705,-8.719335,11.92750275,0.168705,-0.049335,0.175770644,7.97,-8.67,11.77666336
19/05/2020 20:00,7.79107,-8.816225,11.7654832,0.07107,-0.036225,0.07976964,7.72,-8.78,11.69131301,7.74107,-8.836225,11.74746939,0.07107,-0.036225,0.07976964,7.67,-8.8,11.67342709
19/05/2020 20:30,7.467255,-8.89139,11.61105996,0.027255,-0.02139,0.034646315,7.44,-8.87,11.57715423,7.427255,-8.92139,11.60841576,0.027255,-0.02139,0.034646315,7.4,-8.9,11.57454103
19/05/2020 21:00,7.25552,-6.973125,10.06315272,0.00552,-0.043125,0.043476845,7.25,-6.93,10.029327,7.23552,-6.993125,10.06263121,0.00552,-0.043125,0.043476845,7.23,-6.95,10.02872873
19/05/2020 21:30,7.12,-6.721065,9.79117535,0,-0.061065,0.061065,7.12,-6.66,9.749358953,7.1,-6.731065,9.783518592,0,-0.061065,0.061065,7.1,-6.67,9.741606644
19/05/2020 22:00,6.83,-6.93141,9.731050539,0,-0.06141,0.06141,6.83,-6.87,9.687404193,6.81,-6.96141,9.738445933,0,-0.06141,0.06141,6.81,-6.9,9.694642851
19/05/2020 22:30,6.05,-7.65417,9.756475716,0,-0.06417,0.06417,6.05,-7.59,9.706214504,6.04,-7.22417,9.416487253,0,-0.06417,0.06417,6.04,-7.16,9.367347543
19/05/2020 23:00,4.87,-9.08451,10.30753229,0,-0.05451,0.05451,4.87,-9.03,10.25952241,4.85,-9.10451,10.31574536,0,-0.05451,0.05451,4.85,-9.05,10.2676677
19/05/2020 23:30,3.82,-9.244165,10.00234905,0,-0.054165,0.054165,3.82,-9.19,9.952311289,3.8,-9.254165,10.0039777,0,-0.054165,0.054165,3.8,-9.2,9.953893711
20/05/2020 00:00,3.05,-9.24244,9.732687047,0,-0.05244,0.05244,3.05,-9.19,9.682902457,3.03,-9.25244,9.735940938,0,-0.05244,0.05244,3.03,-9.2,9.686118934
20/05/2020 00:30,12.87763,-9.313475,15.89258226,10.43763,-0.053475,10.43776698,2.44,-9.26,9.576074352,12.85763,-9.333475,15.8881215,10.43763,-0.053475,10.43776698,2.42,-9.28,9.590349316
20/05/2020 01:00,12.434185,-9.315545,15.5366771,10.444185,-0.055545,10.4443327,1.99,-9.26,9.471414889,12.424185,-9.335545,15.54068124,10.444185,-0.055545,10.4443327,1.98,-9.28,9.4888777
20/05/2020 01:30,12.28763,-9.49796,15.53052141,10.43763,-0.05796,10.43779092,1.85,-9.44,9.619568597,12.26763,-9.51796,15.52695425,10.43763,-0.05796,10.43779092,1.83,-9.46,9.635377522
20/05/2020 02:00,12.35729,-9.3583,15.50098045,10.44729,-0.0483,10.44740165,1.91,-9.31,9.503904461,12.34729,-9.3683,15.49905208,10.44729,-0.0483,10.44740165,1.9,-9.32,9.511698061
20/05/2020 02:30,12.210045,-9.36037,15.38511376,10.440045,-0.05037,10.44016651,1.77,-9.31,9.47676105,12.200045,-9.37037,15.38326792,10.440045,-0.05037,10.44016651,1.76,-9.32,9.484724561
20/05/2020 03:00,11.914185,-9.36175,15.15223308,10.444185,-0.05175,10.44431321,1.47,-9.31,9.42533819,11.894185,-9.37175,15.14269906,10.444185,-0.05175,10.44431321,1.45,-9.32,9.432120652
20/05/2020 03:30,11.619355,-9.362785,14.92216987,10.439355,-0.052785,10.43948845,1.18,-9.31,9.384481872,11.599355,-9.372785,14.91288487,10.439355,-0.052785,10.43948845,1.16,-9.32,9.391911414
20/05/2020 04:00,11.39108,-9.44244,14.79582295,10.44108,-0.05244,10.44121169,0.95,-9.39,9.437934096,11.38108,-9.46244,14.80090378,10.44108,-0.05244,10.44121169,0.94,-9.41,9.456833508
20/05/2020 04:30,11.2997,-9.384855,14.68872777,10.4397,-0.054855,10.43984412,0.86,-9.33,9.36955175,11.2597,-9.394855,14.66438354,10.4397,-0.054855,10.43984412,0.82,-9.34,9.375926621
20/05/2020 05:00,11.23108,-9.3852,14.63622687,10.44108,-0.0552,10.44122591,0.79,-9.33,9.36338614,11.20108,-9.3952,14.6196435,10.44108,-0.0552,10.44122591,0.76,-9.34,9.370869757
20/05/2020 05:30,11.234185,-9.38175,14.63639797,10.444185,-0.05175,10.44431321,0.79,-9.33,9.36338614,11.204185,-9.39175,14.61980607,10.444185,-0.05175,10.44431321,0.76,-9.34,9.370869757
20/05/2020 06:00,11.39592,-9.35553,14.74425089,10.46592,-0.02553,10.46595114,0.93,-9.33,9.376235919,11.37592,-9.36553,14.73515212,10.46592,-0.02553,10.46595114,0.91,-9.34,9.384226127
20/05/2020 06:30,12.047325,-9.37761,15.26687948,10.517325,-0.04761,10.51743276,1.53,-9.33,9.454617919,12.027325,-9.38761,15.25725297,10.517325,-0.04761,10.51743276,1.51,-9.34,9.461273699
20/05/2020 07:00,12.51584,-9.247955,15.56184188,10.30584,-0.047955,10.30595157,2.21,-9.2,9.461717603,12.49584,-9.267955,15.55766715,10.30584,-0.047955,10.30595157,2.19,-9.22,9.476523624
20/05/2020 07:30,13.377305,-9.24623,16.26176676,7.027305,-0.04623,7.027457063,6.35,-9.2,11.17866271,13.347305,-9.53623,16.40397005,7.027305,-0.04623,7.027457063,6.32,-9.49,11.40186388
20/05/2020 08:00,14.18582,-8.13623,16.35346225,3.36582,-0.04623,3.366137473,10.82,-8.09,13.5100148,14.12582,-8.25623,16.36166631,3.36582,-0.04623,3.366137473,10.76,-8.21,13.53446342
20/05/2020 08:30,16.4661,-9.358305,18.93964946,3.2361,-0.058305,3.2366252,13.23,-9.3,16.17166967,14.7561,-8.688305,17.12393445,3.2361,-0.058305,3.2366252,11.52,-8.63,14.39400222
20/05/2020 09:00,22.899275,-14.24107,26.96636554,3.379275,-0.07107,3.380022259,19.52,-14.17,24.12093074,-65.130725,-68.58107,94.57998996,3.379275,-0.07107,3.380022259,-68.51,-68.51,96.88777116
20/05/2020 09:30,23.58442,-13.94624,27.39931526,3.32442,-0.06624,3.32507986,20.26,-13.88,24.5585423,-65.18558,-68.57624,94.61427235,3.32442,-0.06624,3.32507986,-68.51,-68.51,96.88777116
20/05/2020 10:00,23.811675,-13.843825,27.54355382,3.351675,-0.063825,3.352282646,20.46,-13.78,24.66779277,-65.158325,-68.573825,94.59374605,3.351675,-0.063825,3.352282646,-68.51,-68.51,96.88777116
20/05/2020 10:30,23.92628,-13.70383,27.57284591,3.59628,-0.07383,3.597037768,20.33,-13.63,24.47622928,-64.91372,-68.58383,94.43268916,3.59628,-0.07383,3.597037768,-68.51,-68.51,96.88777116
20/05/2020 11:00,23.68121,-13.786595,27.40200556,3.80121,-0.086595,3.802196228,19.88,-13.7,24.14341318,-64.70879,-68.596595,94.30122135,3.80121,-0.086595,3.802196228,-68.51,-68.51,96.88777116
20/05/2020 11:30,23.159195,-13.79522,26.95656521,3.909195,-0.09522,3.91035451,19.25,-13.7,23.62736761,-64.600805,-68.60522,94.23343471,3.909195,-0.09522,3.91035451,-68.51,-68.51,96.88777116
20/05/2020 12:00,23.199905,-13.67384,26.92971393,3.949905,-0.09384,3.951019546,19.25,-13.58,23.55799015,-64.560095,-68.60384,94.20452605,3.949905,-0.09384,3.951019546,-68.51,-68.51,96.88777116
20/05/2020 12:30,23.718515,-13.482805,27.28285147,3.928515,-0.092805,3.929611033,19.79,-13.39,23.89427128,-64.581485,-68.602805,94.21843269,3.928515,-0.092805,3.929611033,-68.51,-68.51,96.88777116
20/05/2020 13:00,23.793685,-13.410395,27.31260039,3.923685,-0.100395,3.924969189,19.87,-13.31,23.91595702,-64.586315,-68.610395,94.22726987,3.923685,-0.100395,3.924969189,-68.51,-68.51,96.88777116
20/05/2020 13:30,23.487825,-13.53557,27.10884687,3.927825,-0.10557,3.929243471,19.56,-13.43,23.72674651,-64.582175,-68.61557,94.22820052,3.927825,-0.10557,3.929243471,-68.51,-68.51,96.88777116
20/05/2020 14:00,18.06273,-10.16212,20.72512721,4.77273,-0.10212,4.773822383,13.29,-10.06,16.66816427,15.29273,-8.48212,17.48753701,4.77273,-0.10212,4.773822383,10.52,-8.38,13.44971375
20/05/2020 14:30,16.17437,-7.681085,17.9055665,10.81437,-0.101085,10.81484242,5.36,-7.58,9.283641527,16.17437,-7.651085,17.8927177,10.81437,-0.101085,10.81484242,5.36,-7.55,9.259163029
20/05/2020 15:00,16.207925,-6.46763,17.45070402,11.717925,-0.08763,11.71825266,4.49,-6.38,7.801570355,16.207925,-6.47763,17.45441271,11.717925,-0.08763,11.71825266,4.49,-6.39,7.809750316
20/05/2020 15:30,16.14824,-6.467975,17.39541192,11.65824,-0.087975,11.65857193,4.49,-6.38,7.801570355,16.14824,-6.477975,17.3991326,11.65824,-0.087975,11.65857193,4.49,-6.39,7.809750316
20/05/2020 16:00,15.910275,-8.39004,17.98692919,11.590275,-0.08004,11.59055137,4.32,-8.31,9.365815501,15.920275,-8.12004,17.87149142,11.590275,-0.08004,11.59055137,4.33,-8.04,9.131839902
20/05/2020 16:30,16.32402,-8.515555,18.41163507,11.49402,-0.075555,11.49426832,4.83,-8.44,9.724325169,16.31402,-8.565555,18.42595943,11.49402,-0.075555,11.49426832,4.82,-8.49,9.762812095
20/05/2020 17:00,16.751205,-8.618655,18.83836731,11.381205,-0.068655,11.38141207,5.37,-8.55,10.09650435,16.751205,-8.678655,18.86589308,11.381205,-0.068655,11.38141207,5.37,-8.61,10.14736419
20/05/2020 17:30,17.407,-8.610375,19.4201495,11.247,-0.060375,11.24716205,6.16,-8.55,10.53793623,17.397,-8.670375,19.4378757,11.247,-0.060375,11.24716205,6.15,-8.61,10.58086008
20/05/2020 18:00,18.00417,-8.422095,19.87666525,11.10417,-0.052095,11.1042922,6.9,-8.37,10.84743749,17.99417,-8.472095,19.88885486,11.10417,-0.052095,11.1042922,6.89,-8.42,10.87972886
20/05/2020 18:30,18.111315,-8.53485,20.02157325,10.911315,-0.04485,10.91140718,7.2,-8.49,11.13194053,18.091315,-8.57485,20.02058268,10.911315,-0.04485,10.91140718,7.18,-8.53,11.14958744
20/05/2020 19:00,18.189165,-8.46623,20.06297021,10.749165,-0.04623,10.74926441,7.44,-8.42,11.23610253,18.169165,-8.50623,20.06176726,10.749165,-0.04623,10.74926441,7.42,-8.46,11.25291073
20/05/2020 19:30,18.72633,-8.468645,20.55221116,10.59633,-0.048645,10.59644166,8.13,-8.42,11.7044137,18.70633,-8.508645,20.55051877,10.59633,-0.048645,10.59644166,8.11,-8.46,11.71937285
20/05/2020 20:00,18.518,-8.542775,20.39351193,10.488,-0.032775,10.48805121,8.03,-8.51,11.70047008,18.488,-8.592775,20.38729816,10.488,-0.032775,10.48805121,8,-8.56,11.71638169
20/05/2020 20:30,18.164195,-8.731395,20.15378968,10.464195,-0.031395,10.4642421,7.7,-8.7,11.61808934,18.144195,-8.771395,20.15314324,10.464195,-0.031395,10.4642421,7.68,-8.74,11.63486141
20/05/2020 21:00,17.71591,-8.86623,19.8106916,10.44591,-0.04623,10.4460123,7.27,-8.82,11.4300175,17.68591,-8.91623,19.80632651,10.44591,-0.04623,10.4460123,7.24,-8.87,11.44965065
20/05/2020 21:30,17.188665,-8.87796,19.34601712,10.438665,-0.05796,10.43882591,6.75,-8.82,11.10652511,17.158665,-8.92796,19.34239526,10.438665,-0.05796,10.43882591,6.72,-8.87,11.12813102
20/05/2020 22:00,16.92901,-8.878305,19.1158489,10.43901,-0.058305,10.43917282,6.49,-8.82,10.95045661,16.89901,-8.928305,19.1125919,10.43901,-0.058305,10.43917282,6.46,-8.87,10.9730807
20/05/2020 22:30,16.20039,-9.012445,18.53852208,10.44039,-0.062445,10.44057674,5.76,-8.95,10.64331245,16.18039,-9.042445,18.53566379,10.44039,-0.062445,10.44057674,5.74,-8.98,10.65776712
20/05/2020 23:00,15.34039,-9.164515,17.86941243,10.44039,-0.064515,10.44058933,4.9,-9.1,10.33537614,15.31039,-9.204515,17.86424189,10.44039,-0.064515,10.44058933,4.87,-9.14,10.35647141
20/05/2020 23:30,14.327285,-9.36486,17.11641605,10.437285,-0.06486,10.43748653,3.89,-9.3,10.08077874,14.297285,-9.41486,17.1187601,10.437285,-0.06486,10.43748653,3.86,-9.35,10.1154387
21/05/2020 00:00,13.391425,-9.256925,16.27946326,10.441425,-0.056925,10.44158017,2.95,-9.2,9.661392239,13.381425,-9.216925,16.24851505,10.441425,-0.056925,10.44158017,2.94,-9.16,9.620249477
21/05/2020 00:30,12.748665,-9.25658,15.75476857,10.438665,-0.05658,10.43881834,2.31,-9.2,9.485573256,12.728665,-9.30658,15.7680482,10.438665,-0.05658,10.43881834,2.29,-9.25,9.529249708
21/05/2020 01:00,12.29108,-9.09106,15.28783894,10.44108,-0.05106,10.44120485,1.85,-9.04,9.227356068,12.27108,-9.13106,15.29560921,10.44108,-0.05106,10.44120485,1.83,-9.08,9.262575236
21/05/2020 01:30,12.155905,-9.18244,15.23427815,10.435905,-0.05244,10.43603675,1.72,-9.13,9.290602779,12.145905,-9.21244,15.24441075,10.435905,-0.05244,10.43603675,1.71,-9.16,9.318245543
21/05/2020 02:00,12.222115,-9.18313,15.28757573,10.442115,-0.05313,10.44225016,1.78,-9.13,9.301897656,12.212115,-9.21313,15.2976311,10.442115,-0.05313,10.44225016,1.77,-9.16,9.329442641
21/05/2020 02:30,12.04177,-9.18382,15.14419937,10.44177,-0.05382,10.4419087,1.6,-9.13,9.269136961,12.03177,-9.21382,15.15447024,10.44177,-0.05382,10.4419087,1.59,-9.16,9.296972626
21/05/2020 03:00,11.815905,-9.18934,14.96861986,10.435905,-0.05934,10.43607371,1.38,-9.13,9.233704565,11.795905,-9.21934,14.97129269,10.435905,-0.05934,10.43607371,1.36,-9.16,9.260410358
21/05/2020 03:30,11.4797,-9.260375,14.74917141,10.4397,-0.060375,10.43987458,1.04,-9.2,9.258596006,11.4697,-9.300375,14.76654981,10.4397,-0.060375,10.43987458,1.03,-9.24,9.297230771
21/05/2020 04:00,11.29487,-9.261065,14.60621146,10.43487,-0.061065,10.43504868,0.86,-9.2,9.240108224,11.28487,-9.301065,14.62388803,10.43487,-0.061065,10.43504868,0.85,-9.24,9.279013956
21/05/2020 04:30,11.16763,-9.371755,14.57894892,10.43763,-0.061755,10.43781269,0.73,-9.31,9.338575909,11.15763,-9.401755,14.59060329,10.43763,-0.061755,10.43781269,0.72,-9.34,9.367710499
21/05/2020 05:00,11.078665,-9.426235,14.54615841,10.438665,-0.056235,10.43881647,0.64,-9.37,9.391831557,11.058665,-9.466235,14.55691165,10.438665,-0.056235,10.43881647,0.62,-9.41,9.430402961
21/05/2020 05:30,11.17832,-9.244855,14.5059361,10.43832,-0.054855,10.43846413,0.74,-9.19,9.219745116,11.15832,-9.304855,14.52888268,10.43832,-0.054855,10.43846413,0.72,-9.25,9.277979306
21/05/2020 06:00,11.303495,-9.34727,14.66766702,10.443495,-0.05727,10.44365203,0.86,-9.29,9.329721325,11.293495,-9.30727,14.63449023,10.443495,-0.05727,10.44365203,0.85,-9.25,9.288971956
21/05/2020 06:30,11.82481,-9.22997,15.00061591,11.69481,0.06003,11.69496407,0.13,-9.29,9.290909536,11.80481,-9.18997,14.96025026,11.69481,0.06003,11.69496407,0.11,-9.25,9.250654031
21/05/2020 07:00,12.311085,-10.269285,16.03187538,11.831085,0.050715,11.8311937,0.48,-10.32,10.33115676,12.281085,-10.299285,16.02811032,11.831085,0.050715,11.8311937,0.45,-10.35,10.35977799
21/05/2020 07:30,13.431885,-9.56347,16.4886474,10.671885,-0.04347,10.67197353,2.76,-9.52,9.912012914,13.401885,-9.84347,16.62842215,10.671885,-0.04347,10.67197353,2.73,-9.8,10.17314602
21/05/2020 08:00,14.28126,-8.92761,16.84210817,10.80126,-0.04761,10.80136493,3.48,-8.88,9.537546854,14.27126,-8.96761,16.85487737,10.80126,-0.04761,10.80136493,3.47,-8.92,9.571170252
21/05/2020 08:30,15.128535,-8.75761,17.48051213,10.868535,-0.04761,10.86863928,4.26,-8.71,9.695963077,15.108535,-8.78761,17.47826992,10.868535,-0.04761,10.86863928,4.24,-8.74,9.714175209
21/05/2020 09:00,15.91889,-8.47485,18.03424912,10.88889,-0.04485,10.88898237,5.03,-8.43,9.816608376,15.90889,-8.50485,18.03954696,10.88889,-0.04485,10.88898237,5.02,-8.46,9.837276046
21/05/2020 09:30,16.2604,-8.48175,18.33959354,11.1504,-0.05175,11.15052009,5.11,-8.43,9.85783952,16.2604,-8.51175,18.3534873,11.1504,-0.05175,11.15052009,5.11,-8.46,9.883506463
21/05/2020 10:00,16.50745,-8.391065,18.51771793,11.45745,-0.061065,11.45761273,5.05,-8.33,9.741221689,16.48745,-8.441065,18.52262362,11.45745,-0.061065,11.45761273,5.03,-8.38,9.773704518
21/05/2020 10:30,16.797495,-8.196585,18.69063519,11.547495,-0.066585,11.54768697,5.25,-8.13,9.677778671,16.777495,-8.246585,18.69466508,11.547495,-0.066585,11.54768697,5.23,-8.18,9.709031878
21/05/2020 11:00,16.750625,-8.28038,18.6855059,11.600625,-0.07038,11.60083849,5.15,-8.21,9.69157366,16.750625,-8.31038,18.69881958,11.600625,-0.07038,11.60083849,5.15,-8.24,9.717000566
21/05/2020 11:30,16.80893,-8.10452,18.66074415,11.65893,-0.07452,11.65916815,5.15,-8.03,9.539570221,16.80893,-8.13452,18.67379296,11.65893,-0.07452,11.65916815,5.15,-8.06,9.564836643
21/05/2020 12:00,16.790025,-8.114525,18.64806841,11.780025,-0.084525,11.78032824,5.01,-8.03,9.464723979,16.780025,-8.144525,18.65214536,11.780025,-0.084525,11.78032824,5,-8.06,9.484914338
21/05/2020 12:30,17.141745,-8.11418,18.96521391,11.771745,-0.08418,11.77204598,5.37,-8.03,9.660113871,17.131745,-8.20418,18.99487447,11.771745,-0.08418,11.77204598,5.36,-8.12,9.729542641
21/05/2020 13:00,17.18901,-8.117975,19.00956556,11.81901,-0.087975,11.81933742,5.37,-8.03,9.660113871,17.17901,-8.117975,19.00052375,11.81901,-0.087975,11.81933742,5.36,-8.03,9.654558509
21/05/2020 13:30,16.95314,-8.11763,18.79640584,11.80314,-0.08763,11.80346529,5.15,-8.03,9.539570221,16.95314,-8.18763,18.8267427,11.80314,-0.08763,11.80346529,5.15,-8.1,9.598567601
21/05/2020 14:00,16.6321,-8.117975,18.50751924,11.7921,-0.087975,11.79242816,4.84,-8.03,9.375846628,16.6221,-8.187975,18.52935895,11.7921,-0.087975,11.79242816,4.83,-8.1,9.430742283
21/05/2020 14:30,16.355525,-8.227635,18.30839086,11.745525,-0.097635,11.74593079,4.61,-8.13,9.346068692,16.345525,-8.267635,18.31747734,11.745525,-0.097635,11.74593079,4.6,-8.17,9.375974616
21/05/2020 15:00,16.09307,-8.213145,18.06772406,11.66307,-0.083145,11.66336636,4.43,-8.13,9.258606807,16.08307,-8.253145,18.07704464,11.66307,-0.083145,11.66336636,4.42,-8.17,9.288988104
21/05/2020 15:30,16.009925,-8.28866,18.02829951,11.579925,-0.07866,11.58019216,4.43,-8.21,9.328933487,15.999925,-8.24866,18.0010553,11.579925,-0.07866,11.58019216,4.42,-8.17,9.288988104
21/05/2020 16:00,15.936095,-8.175205,17.91069794,11.506095,-0.065205,11.50627976,4.43,-8.11,9.241049724,15.926095,-8.235205,17.92928061,11.506095,-0.065205,11.50627976,4.42,-8.17,9.288988104
21/05/2020 16:30,16.324975,-8.165545,18.25324448,11.334975,-0.055545,11.33511109,4.99,-8.11,9.522195125,16.314975,-8.145545,18.23535886,11.334975,-0.055545,11.33511109,4.98,-8.09,9.499921052
21/05/2020 17:00,17.00113,-8.159335,18.85770847,11.23113,-0.049335,11.23123836,5.77,-8.11,9.953140208,16.98113,-8.139335,18.83102627,11.23113,-0.049335,11.23123836,5.75,-8.09,9.925250627
21/05/2020 17:30,17.87062,-8.15278,19.64247645,10.90062,-0.04278,10.90070395,6.97,-8.11,10.69359621,17.85062,-8.13278,19.61598187,10.90062,-0.04278,10.90070395,6.95,-8.09,10.66539263
21/05/2020 18:00,18.543675,-8.031745,20.20833517,10.803675,-0.041745,10.80375565,7.74,-7.99,11.12419435,18.513675,-8.071745,20.19676284,10.803675,-0.041745,10.80375565,7.71,-8.03,11.13216062
21/05/2020 18:30,18.87709,-8.03002,20.51403783,10.73709,-0.04002,10.73716458,8.14,-7.99,11.40612555,18.84709,-8.07002,20.50214682,10.73709,-0.04002,10.73716458,8.11,-8.03,11.41284364
21/05/2020 19:00,18.528135,-8.10002,20.22132811,10.758135,-0.04002,10.75820944,7.77,-8.06,11.19537851,18.498135,-8.14002,20.20992143,10.758135,-0.04002,10.75820944,7.74,-8.1,11.20346375
21/05/2020 19:30,18.23148,-8.211745,19.99548996,10.55148,-0.041745,10.55156258,7.68,-8.17,11.21299692,18.21148,-8.251745,19.9937315,10.55148,-0.041745,10.55156258,7.66,-8.21,11.22852172
21/05/2020 20:00,18.013165,-7.599315,19.55054224,10.473165,-0.009315,10.47316914,7.54,-7.59,10.69858402,17.873165,-9.599315,20.28785044,10.473165,-0.009315,10.47316914,7.4,-9.59,12.1131375
21/05/2020 20:30,17.92143,-8.23415,19.72254749,10.45143,-0.02415,10.4514579,7.47,-8.21,11.09977477,17.85143,-9.24415,20.10293168,10.45143,-0.02415,10.4514579,7.4,-9.22,11.82236863
21/05/2020 21:00,17.50487,-8.684505,19.54075487,10.43487,-0.044505,10.43496491,7.07,-8.64,11.16398226,17.47487,-8.714505,19.52725477,10.43487,-0.044505,10.43496491,7.04,-8.67,11.16828098
21/05/2020 21:30,17.359355,-8.694165,19.41483224,10.439355,-0.054165,10.43949552,6.92,-8.64,11.06959801,17.339355,-8.724165,19.41041697,10.439355,-0.054165,10.43949552,6.9,-8.67,11.08056407
21/05/2020 22:00,16.880035,-8.88658,19.07634361,10.420035,-0.05658,10.42018861,6.46,-8.83,10.94077237,16.850035,-8.91658,19.06381595,10.420035,-0.05658,10.42018861,6.43,-8.86,10.94735128
21/05/2020 22:30,16.1497,-8.978305,18.47762893,10.4397,-0.058305,10.43986281,5.71,-8.92,10.59105755,16.1297,-9.018305,18.47963872,10.4397,-0.058305,10.43986281,5.69,-8.96,10.61403316
21/05/2020 23:00,15.25591,-9.10865,17.76823837,10.44591,-0.05865,10.44607465,4.81,-9.05,10.24883408,15.23591,-9.13865,17.76648185,10.44591,-0.05865,10.44607465,4.79,-9.08,10.26598753
