Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/05/2020 23:30,14.205215,-9.2521,16.95256581,10.435215,-0.0621,10.43539978,3.77,-9.19,9.933227069,14.175215,-9.2821,16.94385141,10.435215,-0.0621,10.43539978,3.74,-9.22,9.949673361
22/05/2020 00:00,13.449355,-9.249685,16.32304575,10.439355,-0.059685,10.43952562,3.01,-9.19,9.670377449,13.429355,-9.279685,16.32360651,10.439355,-0.059685,10.43952562,2.99,-9.22,9.692703441
22/05/2020 00:30,2.41,-9.320375,9.626914882,0,-0.060375,0.060375,2.41,-9.26,9.568474278,2.39,-9.350375,9.650990241,0,-0.060375,0.060375,2.39,-9.29,9.592507493
22/05/2020 01:00,1.92,-9.38141,9.575868294,0,-0.06141,0.06141,1.92,-9.32,9.515713321,1.89,-9.42141,9.609113715,0,-0.06141,0.06141,1.89,-9.36,9.548910933
22/05/2020 01:30,1.73,-9.381065,9.539249474,0,-0.061065,0.061065,1.73,-9.32,9.479203553,1.72,-9.481065,9.63581826,0,-0.061065,0.061065,1.72,-9.42,9.57574018
22/05/2020 02:00,1.82,-9.3821,9.556997458,0,-0.0621,0.0621,1.82,-9.32,9.49604128,1.8,-9.4821,9.651436184,0,-0.0621,0.0621,1.8,-9.42,9.590432733
22/05/2020 02:30,1.65,-9.49003,9.632402058,0,-0.06003,0.06003,1.65,-9.43,9.573264856,1.63,-9.48003,9.619140752,0,-0.06003,0.06003,1.63,-9.42,9.55998431
22/05/2020 03:00,1.32,-9.411065,9.503186015,0,-0.061065,0.061065,1.32,-9.35,9.44271677,1.31,-9.481065,9.57113857,0,-0.061065,0.061065,1.31,-9.42,9.510651923
22/05/2020 03:30,0.99,-9.54072,9.591946524,0,-0.06072,0.06072,0.99,-9.48,9.531552864,0.97,-9.55072,9.599851693,0,-0.06072,0.06072,0.97,-9.49,9.539444428
22/05/2020 04:00,0.77,-9.541755,9.572773291,0,-0.061755,0.061755,0.77,-9.48,9.51121969,0.76,-9.551755,9.581942579,0,-0.061755,0.061755,0.76,-9.49,9.520383396
22/05/2020 04:30,0.66,-9.54141,9.564209575,0,-0.06141,0.06141,0.66,-9.48,9.502946911,0.64,-9.55141,9.572827847,0,-0.06141,0.06141,0.64,-9.49,9.511556129
22/05/2020 05:00,0.66,-9.45141,9.474426156,0,-0.06141,0.06141,0.66,-9.39,9.413166311,0.64,-9.49141,9.512962934,0,-0.06141,0.06141,0.64,-9.43,9.45169297
22/05/2020 05:30,0.8,-9.327615,9.361858875,0,-0.057615,0.057615,0.8,-9.27,9.304455922,0.79,-9.357615,9.390902964,0,-0.057615,0.057615,0.79,-9.3,9.333493451
22/05/2020 06:00,0.90242,-9.31278,9.356400653,0.01242,-0.04278,0.044546434,0.89,-9.27,9.312625838,0.89242,-9.34278,9.385305087,0.01242,-0.04278,0.044546434,0.88,-9.3,9.341541629
22/05/2020 06:30,1.38313,-9.219675,9.322845901,0.05313,-0.039675,0.066309144,1.33,-9.18,9.275844975,1.36313,-9.249675,9.349578119,0.05313,-0.039675,0.066309144,1.31,-9.21,9.302698533
22/05/2020 07:00,1.85559,-9.23589,9.420450007,0.14559,-0.05589,0.155949159,1.71,-9.18,9.337906618,1.83559,-9.26589,9.445957238,0.14559,-0.05589,0.155949159,1.69,-9.21,9.363770608
22/05/2020 07:30,2.85629,-9.150025,9.585475996,0.16629,-0.050025,0.173651561,2.69,-9.1,9.489262353,2.84629,-9.190025,9.620703003,0.16629,-0.050025,0.173651561,2.68,-9.14,9.524809709
22/05/2020 08:00,3.74631,-9.008645,9.756563091,0.20631,-0.048645,0.211967337,3.54,-8.96,9.633960764,3.72631,-9.048645,9.785875666,0.20631,-0.048645,0.211967337,3.52,-9,9.66387086
22/05/2020 08:30,4.679825,-8.75278,9.925317111,0.339825,-0.04278,0.342507166,4.34,-8.71,9.731377087,4.659825,-8.79278,9.951228525,0.339825,-0.04278,0.342507166,4.32,-8.75,9.758324651
22/05/2020 09:00,5.336425,-8.535885,10.06671568,0.436425,-0.045885,0.438830507,4.9,-8.49,9.802555789,5.326425,-8.565885,10.08688203,0.436425,-0.045885,0.438830507,4.89,-8.52,9.823568598
22/05/2020 09:30,5.89339,-8.439335,10.29341639,0.57339,-0.049335,0.575508501,5.32,-8.39,9.934510557,5.88339,-8.469335,10.31231852,0.57339,-0.049335,0.575508501,5.31,-8.42,9.954521586
22/05/2020 10:00,6.22173,-8.44037,10.48569358,0.70173,-0.05037,0.70353545,5.52,-8.39,10.04303241,6.22173,-8.47037,10.5098569,0.70173,-0.05037,0.70353545,5.52,-8.42,10.06810806
22/05/2020 10:30,6.397545,-8.326575,10.50049681,0.607545,-0.046575,0.609327628,5.79,-8.28,10.10358847,6.387545,-8.376575,10.53412264,0.607545,-0.046575,0.609327628,5.78,-8.33,10.13890033
22/05/2020 11:00,6.49148,-8.339685,10.56833282,0.89148,-0.059685,0.893475735,5.6,-8.28,9.995919167,6.49148,-8.389685,10.60783328,0.89148,-0.059685,0.893475735,5.6,-8.33,10.03737515
22/05/2020 11:30,6.461255,-8.27245,10.49672545,1.131255,-0.07245,1.133572617,5.33,-8.2,9.780025562,6.461255,-8.31245,10.52827817,1.131255,-0.07245,1.133572617,5.33,-8.24,9.813587519
22/05/2020 12:00,6.52577,-8.27728,10.54035285,1.19577,-0.07728,1.198264617,5.33,-8.2,9.780025562,6.52577,-8.31728,10.57179364,1.19577,-0.07728,1.198264617,5.33,-8.24,9.813587519
22/05/2020 12:30,6.93573,-8.267275,10.79130143,1.11573,-0.067275,1.117756395,5.82,-8.2,10.05546618,6.91573,-8.307275,10.80916923,1.11573,-0.067275,1.117756395,5.8,-8.24,10.07658672
22/05/2020 13:00,7.041025,-8.29039,10.87688372,1.361025,-0.09039,1.364023241,5.68,-8.2,9.975088972,7.031025,-8.33039,10.90094996,1.361025,-0.09039,1.364023241,5.67,-8.24,10.00232473
22/05/2020 13:30,6.801765,-8.29798,10.7294212,1.461765,-0.09798,1.465045049,5.34,-8.2,9.785479038,6.791765,-8.33798,10.75406817,1.461765,-0.09798,1.465045049,5.33,-8.24,9.813587519
22/05/2020 14:00,6.48175,-8.295565,10.5275582,1.43175,-0.095565,1.434935794,5.05,-8.2,9.630290754,6.47175,-8.335565,10.55297076,1.43175,-0.095565,1.434935794,5.04,-8.24,9.659151101
22/05/2020 14:30,6.062435,-8.42212,10.3771491,1.422435,-0.10212,1.426096008,4.64,-8.32,9.526384414,6.052435,-8.46212,10.40381874,1.422435,-0.10212,1.426096008,4.63,-8.36,9.556489941
22/05/2020 15:00,5.859975,-8.499355,10.32367872,1.329975,-0.089355,1.332973299,4.53,-8.41,9.552434245,5.859975,-8.529355,10.34839136,1.329975,-0.089355,1.332973299,4.53,-8.44,9.578856926
22/05/2020 15:30,5.81409,-8.49487,10.29400111,1.28409,-0.08487,1.286891621,4.53,-8.41,9.552434245,5.81409,-8.52487,10.31877178,1.28409,-0.08487,1.286891621,4.53,-8.44,9.578856926
22/05/2020 16:00,5.804715,-8.626245,10.39744291,1.154715,-0.076245,1.157229464,4.65,-8.55,9.732676919,5.794715,-8.666245,10.42509109,1.154715,-0.076245,1.157229464,4.64,-8.59,9.763078408
22/05/2020 16:30,6.22528,-8.61831,10.63152756,0.90528,-0.06831,0.907853586,5.32,-8.55,10.07,6.20528,-8.65831,10.6523158,0.90528,-0.06831,0.907853586,5.3,-8.59,10.09346818
22/05/2020 17:00,6.744205,-8.50934,10.85786205,0.824205,-0.05934,0.82633838,5.92,-8.45,10.31740762,6.734205,-8.54934,10.88304789,0.824205,-0.05934,0.82633838,5.91,-8.49,10.34447679
22/05/2020 17:30,7.396895,-8.240025,11.07303335,0.686895,-0.050025,0.688714194,6.71,-8.19,10.58773819,7.366895,-8.540025,11.27843823,0.686895,-0.050025,0.688714194,6.68,-8.49,10.80289313
22/05/2020 18:00,8.12058,-7.032785,10.74262,0.47058,-0.052785,0.473531195,7.65,-6.98,10.35581479,8.09058,-7.452785,11.00006768,0.47058,-0.052785,0.473531195,7.62,-7.4,10.62188307
22/05/2020 18:30,8.43841,-6.27899,10.5181975,0.26841,-0.04899,0.272844183,8.17,-6.23,10.27432723,8.43841,-6.31899,10.54212493,0.26841,-0.04899,0.272844183,8.17,-6.27,10.29863098
22/05/2020 19:00,8.171185,-7.92761,11.38486999,0.301185,-0.04761,0.304924772,7.87,-7.88,11.13693405,8.141185,-7.97761,11.39829612,0.301185,-0.04761,0.304924772,7.84,-7.93,11.15125553
22/05/2020 19:30,7.87213,-8.719335,11.74722238,0.12213,-0.049335,0.131718181,7.75,-8.67,11.62890365,7.84213,-8.799335,11.78674253,0.12213,-0.049335,0.131718181,7.72,-8.75,11.66880028
22/05/2020 20:00,7.38279,-8.757255,11.4540431,0.06279,-0.027255,0.068450121,7.32,-8.73,11.39277403,7.36279,-8.777255,11.45647773,0.06279,-0.027255,0.068450121,7.3,-8.75,11.39528411
22/05/2020 20:30,6.962085,-8.74242,11.17589079,0.032085,-0.01242,0.034404994,6.93,-8.73,11.14620115,6.952085,-8.66242,11.10716013,0.032085,-0.01242,0.034404994,6.92,-8.65,11.07740493
22/05/2020 21:00,6.635175,-8.94278,11.1354776,0.005175,-0.04278,0.043091867,6.63,-8.9,11.09805839,6.605175,-8.97278,11.14177354,0.005175,-0.04278,0.043091867,6.6,-8.93,11.10427395
22/05/2020 21:30,6.47,-9.02934,11.10809979,0,-0.05934,0.05934,6.47,-8.97,11.05991863,6.45,-9.06934,11.12903536,0,-0.05934,0.05934,6.45,-9.01,11.08073102
22/05/2020 22:00,6.38,-9.092445,11.107518,0,-0.062445,0.062445,6.38,-9.03,11.05645965,6.36,-9.072445,11.07965966,0,-0.062445,0.062445,6.36,-9.01,11.02858558
22/05/2020 22:30,5.72,-9.16934,10.80718261,0,-0.05934,0.05934,5.72,-9.11,10.75688152,5.71,-9.22934,10.85287136,0,-0.05934,0.05934,5.71,-9.17,10.80245343
22/05/2020 23:00,4.9,-9.614855,10.79145202,0,-0.054855,0.054855,4.9,-9.56,10.74260676,4.88,-9.654855,10.81806938,0,-0.054855,0.054855,4.88,-9.6,10.7691411
22/05/2020 23:30,4.1,-9.49934,10.34637427,0,-0.05934,0.05934,4.1,-9.44,10.29191916,4.11,-8.98934,9.884347912,0,-0.05934,0.05934,4.11,-8.93,9.830411995
23/05/2020 00:00,3.25,-9.170715,9.729569035,0,-0.050715,0.050715,3.25,-9.12,9.681781861,3.24,-9.190715,9.745093238,0,-0.050715,0.050715,3.24,-9.14,9.697277969
23/05/2020 00:30,13.115215,-9.172095,16.00425541,10.435215,-0.052095,10.43534503,2.68,-9.12,9.505619391,13.095215,-9.192095,15.99935206,10.435215,-0.052095,10.43534503,2.66,-9.14,9.519201647
23/05/2020 01:00,12.64763,-9.17106,15.6227682,10.43763,-0.05106,10.43775489,2.21,-9.12,9.383949062,12.62763,-9.19106,15.61834253,10.43763,-0.05106,10.43775489,2.19,-9.14,9.398707358
23/05/2020 01:30,12.50177,-9.173475,15.50635021,10.44177,-0.053475,10.44190693,2.06,-9.12,9.349759355,12.49177,-9.193475,15.51013541,10.44177,-0.053475,10.44190693,2.05,-9.14,9.367075317
23/05/2020 02:00,12.49832,-9.234855,15.53996621,10.43832,-0.054855,10.43846413,2.06,-9.18,9.408294213,12.48832,-9.194855,15.5081751,10.43832,-0.054855,10.43846413,2.05,-9.14,9.367075317
23/05/2020 02:30,12.270045,-9.234855,15.35697077,10.440045,-0.054855,10.44018911,1.83,-9.18,9.360624979,12.260045,-9.294855,15.38515625,10.440045,-0.054855,10.44018911,1.82,-9.24,9.417536833
23/05/2020 03:00,11.970045,-9.298305,15.15719147,10.440045,-0.058305,10.44020781,1.53,-9.24,9.365815501,11.950045,-9.298305,15.1414019,10.440045,-0.058305,10.44020781,1.51,-9.24,9.362569092
23/05/2020 03:30,11.598665,-9.29727,14.86500115,10.438665,-0.05727,10.4388221,1.16,-9.24,9.312529195,11.578665,-9.29727,14.84940109,10.438665,-0.05727,10.4388221,1.14,-9.24,9.310059076
23/05/2020 04:00,11.34384,-9.294165,14.66506764,10.44384,-0.054165,10.44398046,0.9,-9.24,9.2837277,11.33384,-9.364165,14.70182014,10.44384,-0.054165,10.44398046,0.89,-9.31,9.352443531
23/05/2020 04:30,11.19349,-9.22037,14.50204956,10.43349,-0.05037,10.43361159,0.76,-9.17,9.201440105,11.17349,-9.25037,14.50573073,10.43349,-0.05037,10.43361159,0.74,-9.2,9.229712888
23/05/2020 05:00,11.10832,-9.22382,14.43861588,10.43832,-0.05382,10.43845875,0.67,-9.17,9.194443974,11.10832,-9.25382,14.4577992,10.43832,-0.05382,10.43845875,0.67,-9.2,9.224364477
23/05/2020 05:30,11.033495,-9.222095,14.38002253,10.443495,-0.052095,10.44362493,0.59,-9.17,9.188960768,11.023495,-9.252095,14.39161922,10.443495,-0.052095,10.44362493,0.58,-9.2,9.218264479
23/05/2020 06:00,11.22798,-9.215885,14.5258415,10.44798,-0.045885,10.44808076,0.78,-9.17,9.203113604,11.21798,-9.245885,14.53717527,10.44798,-0.045885,10.44808076,0.77,-9.2,9.232166593
23/05/2020 06:30,11.432485,-9.19691,14.67258896,10.492485,-0.02691,10.49251951,0.94,-9.17,9.21805294,11.422485,-9.22691,14.68363142,10.492485,-0.02691,10.49251951,0.93,-9.2,9.246885962
23/05/2020 07:00,11.74942,-9.21002,14.92894299,10.56942,-0.04002,10.56949577,1.18,-9.17,9.245609769,11.72942,-9.24002,14.93175352,10.56942,-0.04002,10.56949577,1.16,-9.2,9.272842067
23/05/2020 07:30,12.345315,-10.87554,16.45248227,10.635315,-0.04554,10.6354125,1.71,-10.83,10.96416892,12.335315,-10.90554,16.46483522,10.635315,-0.04554,10.6354125,1.7,-10.86,10.99225182
23/05/2020 08:00,12.86743,-10.8714,16.84512074,10.72743,-0.0414,10.72750989,2.14,-10.83,11.03940669,12.84743,-10.9814,16.90111249,10.72743,-0.0414,10.72750989,2.12,-10.94,11.1435183
23/05/2020 08:30,13.794725,-9.097265,16.5243659,10.834725,-0.047265,10.83482809,2.96,-9.05,9.521769793,13.774725,-9.127265,16.5242251,10.834725,-0.047265,10.83482809,2.94,-9.08,9.54410813
23/05/2020 09:00,14.499955,-8.953475,17.04152017,10.949955,-0.053475,10.95008557,3.55,-8.9,9.581883948,14.479955,-8.973475,17.03503303,10.949955,-0.053475,10.95008557,3.53,-8.92,9.593086052
23/05/2020 09:30,15.242455,-8.75727,17.57902763,11.122455,-0.05727,11.12260244,4.12,-8.7,9.626234986,15.232455,-8.77727,17.5803343,11.122455,-0.05727,11.12260244,4.11,-8.72,9.64004668
23/05/2020 10:00,15.772125,-8.6752,18.00052838,11.152125,-0.0552,11.15226161,4.62,-8.62,9.78002045,15.762125,-8.7152,18.01108813,11.152125,-0.0552,11.15226161,4.61,-8.66,9.810591216
23/05/2020 10:30,16.675045,-8.50347,18.71806955,10.785045,-0.04347,10.7851326,5.89,-8.46,10.30842859,16.675045,-8.53347,18.73171738,10.785045,-0.04347,10.7851326,5.89,-8.49,10.33306344
23/05/2020 11:00,16.836665,-8.523825,18.87137729,11.266665,-0.063825,11.26684578,5.57,-8.46,10.12899304,16.826665,-8.553825,18.87603182,11.266665,-0.063825,11.26684578,5.56,-8.49,10.14858118
23/05/2020 11:30,16.829175,-8.536245,18.87031028,11.459175,-0.076245,11.45942865,5.37,-8.46,10.02040418,16.809175,-8.566245,18.86607849,11.459175,-0.076245,11.45942865,5.35,-8.49,10.03506851
23/05/2020 12:00,16.71715,-8.33142,18.6782136,11.54715,-0.08142,11.54743705,5.17,-8.25,9.73608751,16.69715,-8.36142,18.67372921,11.54715,-0.08142,11.54743705,5.15,-8.28,9.750943544
23/05/2020 12:30,17.32986,-8.473485,19.29051569,11.44986,-0.073485,11.45009581,5.88,-8.4,10.25350672,17.31986,-8.493485,19.29033016,11.44986,-0.073485,11.45009581,5.87,-8.42,10.26417556
23/05/2020 13:00,17.393925,-8.39279,19.31288562,11.303925,-0.06279,11.30409939,6.09,-8.33,10.31876931,17.383925,-8.48279,19.34317902,11.303925,-0.06279,11.30409939,6.08,-8.42,10.38570171
23/05/2020 13:30,17.32031,-8.486595,19.2877016,11.66031,-0.086595,11.66063154,5.66,-8.4,10.12894861,17.31031,-8.506595,19.2875346,11.66031,-0.086595,11.66063154,5.65,-8.42,10.13996548
23/05/2020 14:00,17.12872,-8.463825,19.10574213,11.23872,-0.063825,11.23890123,5.89,-8.4,10.25924461,17.10872,-8.483825,19.09669046,11.23872,-0.063825,11.23890123,5.87,-8.42,10.26417556
23/05/2020 14:30,16.719525,-8.56073,18.78373271,11.469525,-0.08073,11.46980911,5.25,-8.48,9.973610179,16.699525,-8.60073,18.7842139,11.469525,-0.08073,11.46980911,5.23,-8.52,9.997164598
23/05/2020 15:00,16.605255,-8.72762,18.75915362,11.205255,-0.06762,11.20545903,5.4,-8.66,10.20566509,16.595255,-8.76762,18.76895439,11.205255,-0.06762,11.20545903,5.39,-8.7,10.2343588
23/05/2020 15:30,16.367365,-8.726585,18.54842103,11.287365,-0.066585,11.28756139,5.08,-8.66,10.04001992,16.347365,-8.766585,18.54964568,11.287365,-0.066585,11.28756139,5.06,-8.7,10.06447217
23/05/2020 16:00,16.63722,-8.714855,18.78152781,10.99722,-0.054855,10.99735681,5.64,-8.66,10.33466013,16.61722,-8.754855,18.78242494,10.99722,-0.054855,10.99735681,5.62,-8.7,10.35733556
23/05/2020 16:30,17.01588,-8.71934,19.11980811,11.07588,-0.05934,11.07603896,5.94,-8.66,10.50139038,16.99588,-8.75934,19.12030267,11.07588,-0.05934,11.07603896,5.92,-8.7,10.52313641
23/05/2020 17:00,17.39891,-8.71244,19.45838328,10.92891,-0.05244,10.92903581,6.47,-8.66,10.8100185,17.38891,-8.75244,19.46739317,10.92891,-0.05244,10.92903581,6.46,-8.7,10.83612477
23/05/2020 17:30,17.98584,-8.63106,19.94957737,10.99584,-0.05106,10.99595855,6.99,-8.58,11.06691014,17.97584,-8.67106,19.95790834,10.99584,-0.05106,10.99595855,6.98,-8.62,11.09165452
23/05/2020 18:00,18.626805,-8.47106,20.4625688,10.856805,-0.05106,10.85692507,7.77,-8.42,11.45728153,18.616805,-8.52106,20.47422506,10.856805,-0.05106,10.85692507,7.76,-8.47,11.4873191
23/05/2020 18:30,19.103595,-8.467955,20.89625813,10.643595,-0.047955,10.64370303,8.46,-8.42,11.93599598,19.093595,-8.517955,20.90743713,10.643595,-0.047955,10.64370303,8.45,-8.47,11.9642551
23/05/2020 19:00,19.02809,-8.552095,20.8616044,10.66809,-0.052095,10.6682172,8.36,-8.5,11.92223133,19.01809,-8.602095,20.87303968,10.66809,-0.052095,10.6682172,8.35,-8.55,11.95094139
23/05/2020 19:30,18.640115,-8.742095,20.58830037,10.580115,-0.052095,10.58024325,8.06,-8.69,11.85241326,18.630115,-8.792095,20.60053687,10.580115,-0.052095,10.58024325,8.05,-8.74,11.88234404
23/05/2020 20:00,18.09148,-8.733815,20.08932983,10.55148,-0.043815,10.55157097,7.54,-8.69,11.50511625,18.09148,-8.783815,20.11111769,10.55148,-0.043815,10.55157097,7.54,-8.74,11.54292857
23/05/2020 20:30,17.68454,-8.801735,19.75382226,10.46454,-0.021735,10.46456257,7.22,-8.78,11.36735677,17.68454,-8.841735,19.77167754,10.46454,-0.021735,10.46456257,7.22,-8.82,11.39828057
23/05/2020 21:00,17.42039,-8.935195,19.57824551,10.44039,-0.045195,10.44048782,6.98,-8.89,11.30276515,17.40039,-8.975195,19.57875628,10.44039,-0.045195,10.44048782,6.96,-8.93,11.32194771
23/05/2020 21:30,17.1397,-9.02589,19.37100943,10.4397,-0.05589,10.43984961,6.7,-8.97,11.19602161,17.1197,-9.05589,19.36732485,10.4397,-0.05589,10.43984961,6.68,-9,11.2081399
23/05/2020 22:00,16.874875,-9.02865,19.13838883,10.444875,-0.05865,10.44503966,6.43,-8.97,11.0365665,16.864875,-9.05865,19.1437496,10.444875,-0.05865,10.44503966,6.42,-9,11.05515264
23/05/2020 22:30,16.26108,-9.18796,18.67729455,10.44108,-0.05796,10.44124087,5.82,-9.13,10.82724803,16.25108,-9.22796,18.68830776,10.44108,-0.05796,10.44124087,5.81,-9.17,10.85564369
23/05/2020 23:00,15.460735,-9.3052,18.04497364,10.440735,-0.0552,10.44088092,5.02,-9.25,10.52439547,15.450735,-9.3352,18.05190215,10.440735,-0.0552,10.44088092,5.01,-9.28,10.54601821
23/05/2020 23:30,14.59901,-9.396925,17.36183436,10.43901,-0.056925,10.43916521,4.16,-9.34,10.22453911,14.57901,-9.446925,17.37215947,10.43901,-0.056925,10.43916521,4.14,-9.39,10.2621489
24/05/2020 00:00,13.850045,-9.150715,16.59997986,10.440045,-0.050715,10.44016818,3.41,-9.1,9.717926734,13.840045,-9.190715,16.61373191,10.440045,-0.050715,10.44016818,3.4,-9.14,9.751902379
24/05/2020 00:30,13.24454,-9.150025,16.0978507,10.46454,-0.050025,10.46465957,2.78,-9.1,9.51516684,13.22454,-9.190025,16.10419255,10.46454,-0.050025,10.46465957,2.76,-9.14,9.547627978
24/05/2020 01:00,12.73453,-9.273475,15.75327245,10.44453,-0.053475,10.44466689,2.29,-9.22,9.500131578,12.72453,-9.303475,15.76287762,10.44453,-0.053475,10.44466689,2.28,-9.25,9.526851526
24/05/2020 01:30,12.567975,-9.273475,15.61894152,10.437975,-0.053475,10.43811198,2.13,-9.22,9.462837841,12.547975,-9.303475,15.62070177,10.437975,-0.053475,10.43811198,2.11,-9.25,9.487602437
24/05/2020 02:00,12.571425,-9.27244,15.62110336,10.441425,-0.05244,10.44155668,2.13,-9.22,9.462837841,12.551425,-9.30244,15.62285696,10.441425,-0.05244,10.44155668,2.11,-9.25,9.487602437
24/05/2020 02:30,12.311425,-9.273475,15.41325806,10.441425,-0.053475,10.44156193,1.87,-9.22,9.407725549,12.291425,-9.303475,15.41537465,10.441425,-0.053475,10.44156193,1.85,-9.25,9.4331861
24/05/2020 03:00,11.952115,-9.27451,15.12843643,10.442115,-0.05451,10.44225728,1.51,-9.22,9.342831477,11.942115,-9.30451,15.13895693,10.442115,-0.05451,10.44225728,1.5,-9.25,9.370832407
24/05/2020 03:30,11.64763,-9.27727,14.89076973,10.43763,-0.05727,10.43778712,1.21,-9.22,9.299059092,11.64763,-9.30727,14.90947885,10.43763,-0.05727,10.43778712,1.21,-9.25,9.328804854
24/05/2020 04:00,11.43246,-9.357615,14.7738316,10.44246,-0.057615,10.44261894,0.99,-9.3,9.352545108,11.42246,-9.377615,14.7787772,10.44246,-0.057615,10.44261894,0.98,-9.32,9.371381969
24/05/2020 04:30,11.232115,-9.353475,14.61669942,10.442115,-0.053475,10.44225192,0.79,-9.3,9.333493451,11.222115,-9.373475,14.62182952,10.442115,-0.053475,10.44225192,0.78,-9.32,9.352582531
24/05/2020 05:00,11.11384,-9.35037,14.52400973,10.44384,-0.05037,10.44396147,0.67,-9.3,9.324103174,11.10384,-9.37037,14.52924969,10.44384,-0.05037,10.44396147,0.66,-9.32,9.343339874
24/05/2020 05:30,10.93832,-9.35037,14.39014467,10.43832,-0.05037,10.43844153,0.5,-9.3,9.313431162,10.92832,-9.37037,14.39555528,10.43832,-0.05037,10.43844153,0.49,-9.32,9.332872012
24/05/2020 06:00,10.94798,-9.34761,14.39569654,10.44798,-0.04761,10.44808848,0.5,-9.3,9.313431162,10.93798,-9.36761,14.40109453,10.44798,-0.04761,10.44808848,0.49,-9.32,9.332872012
24/05/2020 06:30,11.240415,-9.33519,14.61138945,10.490415,-0.03519,10.49047402,0.75,-9.3,9.330192924,11.220415,-9.35519,14.60880874,10.490415,-0.03519,10.49047402,0.73,-9.32,9.348545341
24/05/2020 07:00,11.433905,-9.34692,14.76817853,10.573905,-0.04692,10.5740091,0.86,-9.3,9.339678795,11.413905,-9.36692,14.76537902,10.573905,-0.04692,10.5740091,0.84,-9.32,9.357777514
24/05/2020 07:30,12.006715,-9.274505,15.17160664,10.676715,-0.044505,10.67680776,1.33,-9.23,9.325331093,11.996715,-9.364505,15.21890682,10.676715,-0.044505,10.67680776,1.32,-9.32,9.41301227
24/05/2020 08:00,12.554695,-9.09864,15.50501907,10.774695,-0.03864,10.77476428,1.78,-9.06,9.233200962,12.544695,-9.12864,15.51455577,10.774695,-0.03864,10.77476428,1.77,-9.09,9.260723514
24/05/2020 08:30,13.454095,-9.231745,16.31679466,10.954095,-0.041745,10.95417454,2.5,-9.19,9.52397501,13.424095,-9.521745,16.45812731,10.954095,-0.041745,10.95417454,2.47,-9.48,9.796494271
24/05/2020 09:00,14.305865,-9.002095,16.90252904,11.045865,-0.052095,11.04598785,3.26,-8.95,9.525234905,14.295865,-9.032095,16.91007085,11.045865,-0.052095,11.04598785,3.25,-8.98,9.550020942
24/05/2020 09:30,15.075995,-8.838995,17.47608245,11.305995,-0.058995,11.30614892,3.77,-8.78,9.555171375,15.055995,-8.858995,17.46896614,11.305995,-0.058995,11.30614892,3.75,-8.8,9.565693911
24/05/2020 10:00,15.854615,-8.71451,18.0917523,11.304615,-0.05451,11.30474642,4.55,-8.66,9.78254057,15.844615,-8.74451,18.09746611,11.304615,-0.05451,11.30474642,4.54,-8.69,9.804473469
24/05/2020 10:30,16.512195,-8.36589,18.51055643,11.292195,-0.05589,11.29233331,5.22,-8.31,9.813485619,16.492195,-8.38589,18.50177416,11.292195,-0.05589,11.29233331,5.2,-8.33,9.819821791
24/05/2020 11:00,16.891435,-8.20106,18.77705945,11.151435,-0.05106,11.1515519,5.74,-8.15,9.968455246,16.881435,-8.23106,18.78119262,11.151435,-0.05106,11.1515519,5.73,-8.18,9.987256881
24/05/2020 11:30,17.344285,-8.2121,19.19017479,11.334285,-0.0621,11.33445512,6.01,-8.15,10.12633201,17.324285,-8.2421,19.18496972,11.334285,-0.0621,11.33445512,5.99,-8.18,10.13866362
24/05/2020 12:00,17.29958,-8.062795,19.08622884,11.57958,-0.072795,11.57980881,5.72,-7.99,9.826418473,17.28958,-8.102795,19.09410546,11.57958,-0.072795,11.57980881,5.71,-8.03,9.853172078
24/05/2020 12:30,17.586965,-8.07901,19.35385596,11.866965,-0.08901,11.86729881,5.72,-7.99,9.826418473,17.576965,-8.04901,19.33225958,11.866965,-0.08901,11.86729881,5.71,-7.96,9.79620845
24/05/2020 13:00,17.62526,-8.082805,19.39024308,11.90526,-0.092805,11.90562172,5.72,-7.99,9.826418473,17.61526,-8.152805,19.41045116,11.90526,-0.092805,11.90562172,5.71,-8.06,9.877636357
24/05/2020 13:30,17.26938,-8.08315,19.06748016,11.86938,-0.09315,11.86974551,5.4,-7.99,9.643655946,17.25938,-8.15315,19.08821765,11.86938,-0.09315,11.86974551,5.39,-8.06,9.696169347
24/05/2020 14:00,16.82111,-8.085565,18.66349654,11.88111,-0.095565,11.88149433,4.94,-7.99,9.393811793,16.81111,-8.155565,18.68493136,11.88111,-0.095565,11.88149433,4.93,-8.06,9.448200887
24/05/2020 14:30,16.41385,-8.2935,18.39012273,11.84385,-0.1035,11.84430222,4.57,-8.19,9.378752582,16.40385,-8.3235,18.39475325,11.84385,-0.1035,11.84430222,4.56,-8.22,9.400106382
24/05/2020 15:00,15.97866,-8.429355,18.0657577,11.80866,-0.089355,11.80899807,4.17,-8.34,9.324403466,15.96866,-8.459355,18.0709377,11.80866,-0.089355,11.80899807,4.16,-8.37,9.346790893
24/05/2020 15:30,15.808625,-8.49073,17.94450112,11.738625,-0.08073,11.7389026,4.07,-8.41,9.3430723,15.798625,-8.52073,17.94991342,11.738625,-0.08073,11.7389026,4.06,-8.44,9.365746099
24/05/2020 16:00,15.81962,-8.482795,17.95043699,11.65962,-0.072795,11.65984724,4.16,-8.41,9.382627564,15.79962,-8.512795,17.94702401,11.65962,-0.072795,11.65984724,4.14,-8.44,9.400702101
24/05/2020 16:30,16.147155,-8.41693,18.2092099,11.557155,-0.06693,11.5573488,4.59,-8.35,9.528410151,16.137155,-8.44693,18.21423613,11.557155,-0.06693,11.5573488,4.58,-8.38,9.549910994
24/05/2020 17:00,16.454675,-10.509685,19.52459495,11.424675,-0.059685,11.4248309,5.03,-10.45,11.59756009,16.424675,-10.549685,19.5209068,11.424675,-0.059685,11.4248309,5,-10.49,11.62067554
24/05/2020 17:30,17.066675,-8.53244,19.08072137,11.286675,-0.05244,11.28679682,5.78,-8.48,10.26249482,16.886675,-11.46244,20.40949101,11.286675,-0.05244,11.28679682,5.6,-11.41,12.71015736
24/05/2020 18:00,17.59245,-8.59899,19.58154555,11.11245,-0.04899,11.11255799,6.48,-8.55,10.72813591,17.58245,-8.62899,19.58576055,11.11245,-0.04899,11.11255799,6.47,-8.58,10.74603648
24/05/2020 18:30,17.789255,-8.59278,19.75584626,10.929255,-0.04278,10.92933873,6.86,-8.55,10.96184747,17.779255,-8.62278,19.75991506,10.929255,-0.04278,10.92933873,6.85,-8.58,10.9790209
24/05/2020 19:00,17.795035,-8.59209,19.76075103,10.765035,-0.04209,10.76511728,7.03,-8.55,11.06902886,17.785035,-8.62209,19.76481485,10.765035,-0.04209,10.76511728,7.02,-8.58,11.08588291
24/05/2020 19:30,17.64289,-8.661055,19.65414565,10.61289,-0.041055,10.61296941,7.03,-8.62,11.12318749,17.63289,-8.701055,19.66283723,10.61289,-0.041055,10.61296941,7.02,-8.66,11.1479146
24/05/2020 20:00,17.214905,-8.748635,19.31040053,10.504905,-0.028635,10.50494403,6.71,-8.72,11.00284054,17.214905,-8.778635,19.32401062,10.504905,-0.028635,10.50494403,6.71,-8.75,11.0266314
24/05/2020 20:30,16.87179,-8.864145,19.05860342,10.48179,-0.014145,10.48179954,6.39,-8.85,10.91579589,16.86179,-8.914145,19.07306853,10.48179,-0.014145,10.48179954,6.38,-8.9,10.95054337
24/05/2020 21:00,16.50832,-9.10588,18.853161,10.43832,-0.03588,10.43838167,6.07,-9.07,10.91374363,16.50832,-9.13588,18.86766898,10.43832,-0.03588,10.43838167,6.07,-9.1,10.93868822
24/05/2020 21:30,16.485895,-9.04451,18.80393297,10.415895,-0.05451,10.41603763,6.07,-8.99,10.84734991,16.485895,-9.15451,18.85708852,10.415895,-0.05451,10.41603763,6.07,-9.1,10.93868822
24/05/2020 22:00,16.503145,-9.04589,18.81972159,10.433145,-0.05589,10.4332947,6.07,-8.99,10.84734991,16.503145,-9.15589,18.87284071,10.433145,-0.05589,10.4332947,6.07,-9.1,10.93868822
24/05/2020 22:30,16.08108,-9.224165,18.53877973,10.44108,-0.054165,10.44122049,5.64,-9.17,10.76561656,16.07108,-9.264165,18.55005028,10.44108,-0.054165,10.44122049,5.63,-9.21,10.79448933
24/05/2020 23:00,15.352805,-9.30313,17.95151384,10.442805,-0.05313,10.44294015,4.91,-9.25,10.47237318,15.342805,-9.34313,17.96373412,10.442805,-0.05313,10.44294015,4.9,-9.29,10.50305194
24/05/2020 23:30,14.429355,-9.384855,17.21283791,10.439355,-0.054855,10.43949912,3.99,-9.33,10.14736419,14.419355,-9.424855,17.22630809,10.439355,-0.054855,10.43949912,3.98,-9.37,10.18024067
25/05/2020 00:00,13.589355,-9.46451,16.56042025,10.439355,-0.05451,10.43949731,3.15,-9.41,9.923235359,13.579355,-9.49451,16.56938751,10.439355,-0.05451,10.43949731,3.14,-9.44,9.948527529
25/05/2020 00:30,13.00901,-9.46658,16.08883085,10.43901,-0.05658,10.43916333,2.57,-9.41,9.754639922,12.98901,-9.49658,16.09035153,10.43901,-0.05658,10.43916333,2.55,-9.44,9.778348531
25/05/2020 01:00,12.472805,-9.544165,15.70547516,10.442805,-0.054165,10.44294547,2.03,-9.49,9.704689588,12.452805,-9.574165,15.70786388,10.442805,-0.054165,10.44294547,2.01,-9.52,9.729876669
25/05/2020 01:30,12.26556,-9.543475,15.54097414,10.43556,-0.053475,10.43569701,1.83,-9.49,9.664833159,12.24556,-9.573475,15.54365347,10.43556,-0.053475,10.43569701,1.81,-9.52,9.690536621
25/05/2020 02:00,12.269355,-9.54382,15.5441813,10.439355,-0.05382,10.43949373,1.83,-9.49,9.664833159,12.249355,-9.57382,15.54685587,10.439355,-0.05382,10.43949373,1.81,-9.52,9.690536621
25/05/2020 02:30,12.009355,-9.545545,15.34086167,10.439355,-0.055545,10.43950277,1.57,-9.49,9.618991631,11.999355,-9.575545,15.35172897,10.439355,-0.055545,10.43950277,1.56,-9.52,9.646968436
25/05/2020 03:00,11.68108,-9.62934,15.13842194,10.44108,-0.05934,10.44124862,1.24,-9.57,9.65,11.67108,-9.65934,15.14981708,10.44108,-0.05934,10.44124862,1.23,-9.6,9.67847612
25/05/2020 03:30,11.397285,-9.444165,14.80170118,10.437285,-0.054165,10.43742555,0.96,-9.39,9.438945916,11.377285,-9.464165,14.79908893,10.437285,-0.054165,10.43742555,0.94,-9.41,9.456833508
25/05/2020 04:00,11.21246,-9.44106,14.65786046,10.44246,-0.05106,10.44258483,0.77,-9.39,9.421517924,11.20246,-9.46106,14.66310903,10.44246,-0.05106,10.44258483,0.76,-9.41,9.440640868
25/05/2020 04:30,11.079015,-9.374855,14.51318296,10.449015,-0.054855,10.44915899,0.63,-9.32,9.34126865,11.059015,-9.394855,14.51086191,10.449015,-0.054855,10.44915899,0.61,-9.34,9.359898504
25/05/2020 05:00,10.919695,-9.37382,14.39125569,10.429695,-0.05382,10.42983386,0.49,-9.32,9.332872012,10.899695,-9.39382,14.38913497,10.429695,-0.05382,10.42983386,0.47,-9.34,9.351818005
25/05/2020 05:30,11.00108,-9.30899,14.41114347,10.44108,-0.04899,10.44119493,0.56,-9.26,9.276917592,10.99108,-9.38899,14.45534409,10.44108,-0.04899,10.44119493,0.55,-9.34,9.356179776
25/05/2020 06:00,11.085225,-9.28967,14.46306268,10.455225,-0.02967,10.4552671,0.63,-9.26,9.281406143,11.075225,-9.27967,14.44897519,10.455225,-0.02967,10.4552671,0.62,-9.25,9.270755093
25/05/2020 06:30,11.551785,-9.282425,14.81914811,10.471785,-0.022425,10.47180901,1.08,-9.26,9.322767829,11.541785,-9.272425,14.8050892,10.471785,-0.022425,10.47180901,1.07,-9.25,9.311680836
25/05/2020 07:00,11.93595,-9.310025,15.13748552,10.52595,-0.050025,10.52606887,1.41,-9.26,9.366733689,11.92595,-9.300025,15.12345028,10.52595,-0.050025,10.52606887,1.4,-9.25,9.355346065
25/05/2020 07:30,12.477395,-10.606575,16.37634939,10.657395,-0.046575,10.65749677,1.82,-10.56,10.71568943,12.457395,-10.636575,16.38058051,10.657395,-0.046575,10.65749677,1.8,-10.59,10.74188531
25/05/2020 08:00,13.04609,-9.9714,16.42039227,10.80609,-0.0414,10.8061693,2.24,-9.93,10.17951374,13.02609,-10.2514,16.57619446,10.80609,-0.0414,10.8061693,2.22,-10.21,10.44856449
25/05/2020 08:30,13.98067,-8.944505,16.59708719,11.00067,-0.044505,11.00076003,2.98,-8.9,9.385648619,13.96067,-8.974505,16.59644681,11.00067,-0.044505,11.00076003,2.96,-8.93,9.407789326
25/05/2020 09:00,14.567305,-8.7683,17.00263097,11.167305,-0.0483,11.16740945,3.4,-8.72,9.35940169,14.557305,-8.7983,17.00956236,11.167305,-0.0483,11.16740945,3.39,-8.75,9.383741258
25/05/2020 09:30,15.39013,-8.046925,17.36689677,11.30013,-0.056925,11.30027338,4.09,-7.99,8.975979055,15.39013,-8.066925,17.37617278,11.30013,-0.056925,11.30027338,4.09,-8.01,8.993786744
25/05/2020 10:00,16.101925,-6.44279,17.34305428,11.441925,-0.06279,11.44209729,4.66,-6.38,7.900632886,16.101925,-6.46279,17.35049404,11.441925,-0.06279,11.44209729,4.66,-6.4,7.91679228
25/05/2020 10:30,16.25884,-8.337275,18.27183714,11.47884,-0.067275,11.47903714,4.78,-8.27,9.552031198,16.23884,-8.377275,18.27234689,11.47884,-0.067275,11.47903714,4.76,-8.31,9.576726998
25/05/2020 11:00,16.300585,-8.433485,18.35300358,11.520585,-0.073485,11.52081936,4.78,-8.36,9.630057113,16.280585,-8.473485,18.35367527,11.520585,-0.073485,11.52081936,4.76,-8.4,9.654926204
25/05/2020 11:30,16.313595,-8.439005,18.36709523,11.333595,-0.079005,11.33387036,4.98,-8.36,9.730878686,16.293595,-8.479005,18.36776426,11.333595,-0.079005,11.33387036,4.96,-8.4,9.755080727
25/05/2020 12:00,16.44795,-8.309695,18.42786179,11.76795,-0.079695,11.76821985,4.68,-8.23,9.467592091,16.43795,-8.329695,18.42796839,11.76795,-0.079695,11.76821985,4.67,-8.25,9.480052742
25/05/2020 12:30,16.623135,-8.21866,18.54386663,11.793135,-0.07866,11.79339733,4.83,-8.14,9.465120179,16.603135,-8.23866,18.53482156,11.793135,-0.07866,11.79339733,4.81,-8.16,9.472153926
25/05/2020 13:00,16.623135,-8.220385,18.54463121,11.793135,-0.080385,11.79340896,4.83,-8.14,9.465120179,16.603135,-8.240385,18.53558838,11.793135,-0.080385,11.79340896,4.81,-8.16,9.472153926
25/05/2020 13:30,16.546955,-7.741425,18.26831631,11.846955,-0.091425,11.84730777,4.7,-7.65,8.978446413,16.536955,-7.761425,18.2677475,11.846955,-0.091425,11.84730777,4.69,-7.67,8.990272521
25/05/2020 14:00,16.20453,-6.33108,17.39739539,11.82453,-0.09108,11.82488077,4.38,-6.24,7.623778591,16.19453,-6.35108,17.3953735,11.82453,-0.09108,11.82488077,4.37,-6.26,7.634428597
25/05/2020 14:30,15.90555,-6.344535,17.12424145,11.79555,-0.104535,11.7960132,4.11,-6.24,7.471927462,15.88555,-6.364535,17.11309454,11.79555,-0.104535,11.7960132,4.09,-6.26,7.477680122
25/05/2020 15:00,15.574835,-6.43832,16.85311395,11.744835,-0.08832,11.74516707,3.83,-6.35,7.415618653,15.564835,-6.44832,16.84769775,11.744835,-0.08832,11.74516707,3.82,-6.36,7.419029586
25/05/2020 15:30,15.505145,-6.509695,16.81623176,11.675145,-0.079695,11.675417,3.83,-6.43,7.484236768,15.495145,-6.519695,16.81088759,11.675145,-0.079695,11.675417,3.82,-6.44,7.487723285
25/05/2020 16:00,15.547185,-6.4359,16.82663871,11.617185,-0.0759,11.61743294,3.93,-6.36,7.476262435,15.537185,-6.4559,16.82506352,11.617185,-0.0759,11.61743294,3.92,-6.38,7.488043803
25/05/2020 16:30,15.685045,-8.27279,17.73301134,11.475045,-0.06279,11.47521679,4.21,-8.21,9.226494459,15.675045,-8.30279,17.73818924,11.475045,-0.06279,11.47521679,4.2,-8.24,9.248653956
25/05/2020 17:00,16.20843,-9.02382,18.55107896,11.34843,-0.05382,11.34855762,4.86,-8.97,10.2019851,16.18843,-9.20382,18.62191098,11.34843,-0.05382,11.34855762,4.84,-9.15,10.35123664
25/05/2020 17:30,17.09458,-8.454165,19.07085659,11.23458,-0.054165,11.23471057,5.86,-8.4,10.24205058,17.08458,-8.484165,19.07521768,11.23458,-0.054165,11.23471057,5.85,-8.43,10.26096487
25/05/2020 18:00,17.542805,-8.444505,19.46945485,11.132805,-0.044505,11.13289396,6.41,-8.4,10.56636645,17.542805,-8.474505,19.48248553,11.132805,-0.044505,11.13289396,6.41,-8.43,10.59023135
25/05/2020 18:30,17.995385,-8.34278,19.83521766,10.775385,-0.04278,10.77546992,7.22,-8.3,11.00083633,17.965385,-8.39278,19.82911532,10.775385,-0.04278,10.77546992,7.19,-8.35,11.01901084
25/05/2020 19:00,17.863655,-8.343125,19.71593023,10.763655,-0.043125,10.76374139,7.1,-8.3,10.92245394,17.843655,-8.393125,19.71904082,10.763655,-0.043125,10.76374139,7.08,-8.35,10.94755224
25/05/2020 19:30,17.63358,-8.5214,19.58462156,10.61358,-0.0414,10.61366074,7.02,-8.48,11.00866931,17.61358,-8.5514,19.57969975,10.61358,-0.0414,10.61366074,7,-8.51,11.01907891
25/05/2020 20:00,17.335245,-8.56967,19.33778589,10.495245,-0.02967,10.49528694,6.84,-8.54,10.94153554,17.315245,-8.59967,19.33318477,10.495245,-0.02967,10.49528694,6.82,-8.57,10.952502
25/05/2020 20:30,17.14661,-8.62863,19.19529865,10.46661,-0.01863,10.46662658,6.68,-8.61,10.89745383,17.11661,-8.67863,19.1910645,10.46661,-0.01863,10.46662658,6.65,-8.66,10.91870414
25/05/2020 21:00,16.723495,-8.765535,18.88146946,10.443495,-0.035535,10.44355546,6.28,-8.73,10.75412944,16.703495,-8.805535,18.88237781,10.443495,-0.035535,10.44355546,6.26,-8.77,10.7749942
25/05/2020 21:30,16.518665,-8.984165,18.8037633,10.438665,-0.054165,10.43880553,6.08,-8.93,10.80330042,16.498665,-9.024165,18.8053583,10.438665,-0.054165,10.43880553,6.06,-8.97,10.82517898
25/05/2020 22:00,16.675565,-8.986235,18.94272651,10.445565,-0.056235,10.44571637,6.23,-8.93,10.88842505,16.655565,-9.026235,18.94414854,10.445565,-0.056235,10.44571637,6.21,-8.97,10.90985793
25/05/2020 22:30,15.985215,-8.98106,18.3353903,10.435215,-0.05106,10.43533992,5.55,-8.93,10.51415237,15.975215,-9.02106,18.34630802,10.435215,-0.05106,10.43533992,5.54,-8.97,10.5428886
25/05/2020 23:00,15.097285,-9.174165,17.66616308,10.437285,-0.054165,10.43742555,4.66,-9.12,10.24158191,15.087285,-9.204165,17.67322331,10.437285,-0.054165,10.43742555,4.65,-9.15,10.26377124
25/05/2020 23:30,14.201425,-9.236925,16.9411114,10.441425,-0.056925,10.44158017,3.76,-9.18,9.92018145,14.191425,-9.276925,16.95458289,10.441425,-0.056925,10.44158017,3.75,-9.22,9.953436592
26/05/2020 00:00,13.343835,-9.17382,16.19311292,10.433835,-0.05382,10.43397381,2.91,-9.12,9.573008931,13.333835,-9.27382,16.24176386,10.433835,-0.05382,10.43397381,2.9,-9.22,9.665319446
26/05/2020 00:30,12.68832,-9.24244,15.69764828,10.43832,-0.05244,10.43845172,2.25,-9.19,9.461426954,12.68832,-9.27244,15.71533035,10.43832,-0.05244,10.43845172,2.25,-9.22,9.490569003
26/05/2020 01:00,12.23315,-9.242785,15.33228729,10.44315,-0.052785,10.4432834,1.79,-9.19,9.362702601,12.21315,-9.272785,15.3344571,10.44315,-0.052785,10.4432834,1.77,-9.22,9.388359814
26/05/2020 01:30,12.09177,-9.244855,15.22098044,10.44177,-0.054855,10.44191409,1.65,-9.19,9.33694811,12.07177,-9.274855,15.22335594,10.44177,-0.054855,10.44191409,1.63,-9.22,9.362974955
26/05/2020 02:00,12.087975,-9.244855,15.21796582,10.437975,-0.054855,10.43811914,1.65,-9.19,9.33694811,12.067975,-9.274855,15.22034677,10.437975,-0.054855,10.43811914,1.63,-9.22,9.362974955
26/05/2020 02:30,11.88625,-9.33589,15.11429063,10.43625,-0.05589,10.43639965,1.45,-9.28,9.39259815,11.86625,-9.35589,15.11094195,10.43625,-0.05589,10.43639965,1.43,-9.3,9.409298592
26/05/2020 03:00,11.57142,-9.335545,14.86775576,10.43142,-0.055545,10.43156788,1.14,-9.28,9.349759355,11.56142,-9.355545,14.87254701,10.43142,-0.055545,10.43156788,1.13,-9.3,9.368399009
26/05/2020 03:30,11.333495,-9.33589,14.68356057,10.443495,-0.05589,10.44364455,0.89,-9.28,9.322580115,11.313495,-9.35589,14.68086669,10.443495,-0.05589,10.44364455,0.87,-9.3,9.340604905
26/05/2020 04:00,11.132115,-9.70658,14.76962016,10.442115,-0.05658,10.44226829,0.69,-9.65,9.674636944,11.112115,-9.73658,14.77430506,10.442115,-0.05658,10.44226829,0.67,-9.68,9.703159279
26/05/2020 04:30,10.94487,-11.34451,15.76350489,10.43487,-0.05451,10.43501237,0.51,-11.29,11.30151317,10.92487,-11.35451,15.75682969,10.43487,-0.05451,10.43501237,0.49,-11.3,11.3106189
26/05/2020 05:00,10.88108,-11.34451,15.71928144,10.44108,-0.05451,10.44122229,0.44,-11.29,11.29857071,10.84108,-11.35451,15.69885069,10.44108,-0.05451,10.44122229,0.4,-11.3,11.30707743
26/05/2020 05:30,10.957285,-11.20968,15.67542728,10.437285,-0.04968,10.43740323,0.52,-11.16,11.17210813,10.927285,-11.23968,15.67596772,10.437285,-0.04968,10.43740323,0.49,-11.19,11.20072319
26/05/2020 06:00,11.126265,-11.27277,15.83884833,10.466265,-0.02277,10.46628977,0.66,-11.25,11.26934337,11.106265,-11.31277,15.85332417,10.466265,-0.02277,10.46628977,0.64,-11.29,11.3081254
26/05/2020 06:30,11.92283,-9.378985,15.16968143,10.49283,-0.038985,10.49290242,1.43,-9.34,9.448835907,11.90283,-9.548985,15.2597666,10.49283,-0.038985,10.49290242,1.41,-9.51,9.613958602
26/05/2020 07:00,12.522155,-9.28416,15.58845704,10.522155,-0.04416,10.52224767,2,-9.24,9.45397271,12.512155,-9.30416,15.5923512,10.522155,-0.04416,10.52224767,1.99,-9.26,9.471414889
26/05/2020 07:30,13.526015,-9.20554,16.36138895,10.656015,-0.04554,10.65611231,2.87,-9.16,9.599088498,13.516015,-9.23554,16.37002934,10.656015,-0.04554,10.65611231,2.86,-9.19,9.624744152
26/05/2020 08:00,14.251275,-9.041055,16.87718918,10.831275,-0.041055,10.83135281,3.42,-9,9.627896967,14.241275,-9.071055,16.88484387,10.831275,-0.041055,10.83135281,3.41,-9.03,9.652409026
26/05/2020 08:30,15.2317,-8.652435,17.51768582,10.9917,-0.042435,10.99178191,4.24,-8.61,9.597379851,15.2217,-8.692435,17.5287928,10.9917,-0.042435,10.99178191,4.23,-8.65,9.628883632
26/05/2020 09:00,15.93835,-8.66727,18.14256239,11.18835,-0.05727,11.18849657,4.75,-8.61,9.833341243,15.92835,-8.70727,18.15293047,11.18835,-0.05727,11.18849657,4.74,-8.65,9.863574403
26/05/2020 09:30,16.613525,-8.38796,18.61093995,11.193525,-0.05796,11.19367506,5.42,-8.33,9.938073254,16.593525,-8.41796,18.60664189,11.193525,-0.05796,11.19367506,5.4,-8.36,9.952366553
26/05/2020 10:00,16.74251,-8.291065,18.68297085,11.23251,-0.061065,11.23267599,5.51,-8.23,9.904191032,16.73251,-8.321065,18.68734903,11.23251,-0.061065,11.23267599,5.5,-8.26,9.923588061
26/05/2020 10:30,16.39323,-8.42624,18.43202404,7.15323,-0.06624,7.15353669,9.24,-8.36,12.46062599,16.37323,-8.45624,18.42798566,7.15323,-0.06624,7.15353669,9.22,-8.39,12.46597369
26/05/2020 11:00,16.79089,-8.34245,18.74914555,11.44089,-0.07245,11.44111939,5.35,-8.27,9.849639587,16.77089,-8.32245,18.7223376,11.44089,-0.07245,11.44111939,5.33,-8.25,9.821985543
26/05/2020 11:30,16.793525,-8.17935,18.67951414,9.813525,-0.07935,9.813845798,6.98,-8.1,10.69253946,16.783525,-8.20935,18.68368644,9.813525,-0.07935,9.813845798,6.97,-8.13,10.70877211
26/05/2020 12:00,16.770755,-7.977625,18.57150301,9.790755,-0.077625,9.791062716,6.98,-7.9,10.54184045,16.760755,-8.007625,18.57538603,9.790755,-0.077625,9.791062716,6.97,-7.93,10.5577365
26/05/2020 12:30,17.16862,-7.851075,18.87858287,11.72862,-0.081075,11.72890022,5.44,-7.77,9.485067211,17.15862,-7.871075,18.87781931,11.72862,-0.081075,11.72890022,5.43,-7.79,9.495735885
26/05/2020 13:00,17.425875,-7.851765,19.1131194,11.755875,-0.081765,11.75615934,5.67,-7.77,9.618825292,17.405875,-7.871765,19.10311935,11.755875,-0.081765,11.75615934,5.65,-7.79,9.623232305
26/05/2020 13:30,17.03865,-7.945905,18.80034574,11.78865,-0.085905,11.78896299,5.25,-7.86,9.452095006,17.02865,-7.975905,18.80398844,11.78865,-0.085905,11.78896299,5.24,-7.89,9.471520469
26/05/2020 14:00,16.876155,-7.940385,18.6508531,11.626155,-0.080385,11.62643289,5.25,-7.86,9.452095006,16.866155,-7.970385,18.65460323,11.626155,-0.080385,11.62643289,5.24,-7.89,9.471520469
26/05/2020 14:30,16.463765,-7.96281,18.28829957,11.673765,-0.10281,11.67421771,4.79,-7.86,9.204547789,16.453765,-7.99281,18.29238624,11.673765,-0.10281,11.67421771,4.78,-7.89,9.224993225
26/05/2020 15:00,16.35274,-8.007285,18.2079301,11.69274,-0.087285,11.69306578,4.66,-7.92,9.18923283,16.34274,-7.977285,18.1857699,11.69274,-0.087285,11.69306578,4.65,-7.89,9.158307704
26/05/2020 15:30,16.347565,-8.003145,18.20146179,11.687565,-0.083145,11.68786074,4.66,-7.92,9.18923283,16.337565,-8.073145,18.22338334,11.687565,-0.083145,11.68786074,4.65,-7.99,9.244598423
26/05/2020 16:00,16.30505,-8.130035,18.21955336,11.48505,-0.070035,11.48526353,4.82,-8.06,9.391272544,16.29505,-8.160035,18.22401783,11.48505,-0.070035,11.48526353,4.81,-8.09,9.411917977
26/05/2020 16:30,16.608475,-8.37348,18.59990885,11.438475,-0.06348,11.43865115,5.17,-8.31,9.786981148,16.588475,-8.39348,18.59107338,11.438475,-0.06348,11.43865115,5.15,-8.33,9.793436578
26/05/2020 17:00,17.158425,-8.368305,19.0903137,11.338425,-0.058305,11.33857491,5.82,-8.31,10.1453684,17.138425,-8.388305,19.08112345,11.338425,-0.058305,11.33857491,5.8,-8.33,10.15031527
26/05/2020 17:30,17.731815,-8.29382,19.57561527,11.221815,-0.05382,11.22194406,6.51,-8.24,10.50131896,17.711815,-8.38382,19.59583702,11.221815,-0.05382,11.22194406,6.49,-8.33,10.55978219
26/05/2020 18:00,18.4569,-5.293815,19.20108421,11.0469,-0.043815,11.04698689,7.41,-5.25,9.081332501,18.1969,-9.693815,20.6178859,11.0469,-0.043815,11.04698689,7.15,-9.65,12.01020399
26/05/2020 18:30,18.794385,-5.9983,19.72836816,10.844385,-0.0483,10.84449256,7.95,-5.95,9.930005035,18.574385,-9.4883,20.8575074,10.844385,-0.0483,10.84449256,7.73,-9.44,12.20108602
26/05/2020 19:00,18.47572,-8.52313,20.34689103,10.75572,-0.05313,10.75585122,7.72,-8.47,11.46033595,18.48572,-8.55313,20.36855117,10.75572,-0.05313,10.75585122,7.73,-8.5,11.4892515
26/05/2020 19:30,18.30046,-8.684165,20.25639548,10.58046,-0.054165,10.58059864,7.72,-8.63,11.57908891,18.24046,-8.704165,20.21081071,10.58046,-0.054165,10.58059864,7.66,-8.65,11.55413779
26/05/2020 20:00,17.778375,-8.515545,19.7125626,10.548375,-0.055545,10.54852124,7.23,-8.46,11.12854438,17.738375,-8.555545,19.69383908,10.548375,-0.055545,10.54852124,7.19,-8.5,11.13310828
26/05/2020 20:30,17.41249,-6.616915,18.62735548,10.50249,-0.036915,10.50255488,6.91,-6.58,9.541724163,17.40249,-6.646915,18.62869124,10.50249,-0.036915,10.50255488,6.9,-6.61,9.555213237
26/05/2020 21:00,16.96591,-6.68036,18.23374103,10.44591,-0.03036,10.44595412,6.52,-6.65,9.313049984,16.96591,-6.72036,18.24843392,10.44591,-0.03036,10.44595412,6.52,-6.69,9.341654029
26/05/2020 21:30,16.96177,-7.06727,18.37519923,10.44177,-0.05727,10.44192705,6.52,-7.01,9.573426764,16.96177,-7.08727,18.38290068,10.44177,-0.05727,10.44192705,6.52,-7.03,9.588081143
26/05/2020 22:00,16.767285,-8.95934,19.01082901,10.437285,-0.05934,10.43745368,6.33,-8.9,10.92148799,16.727285,-8.97934,18.98501015,10.437285,-0.05934,10.43745368,6.29,-8.92,10.91469193
26/05/2020 22:30,16.157975,-9.079685,18.53431509,10.437975,-0.059685,10.43814564,5.72,-9.02,10.68076776,16.137975,-9.109685,18.53161077,10.437975,-0.059685,10.43814564,5.7,-9.05,10.69544295
26/05/2020 23:00,15.22625,-9.248995,17.81523499,10.43625,-0.058995,10.43641674,4.79,-9.19,10.36340678,15.20625,-9.258995,17.80334315,10.43625,-0.058995,10.43641674,4.77,-9.2,10.36305457
26/05/2020 23:30,14.211765,-9.310375,16.98991898,10.431765,-0.060375,10.43193971,3.78,-9.25,9.992542219,14.181765,-9.330375,16.9758168,10.431765,-0.060375,10.43193971,3.75,-9.27,9.999769997
27/05/2020 00:00,13.32349,-9.05175,16.10743815,10.43349,-0.05175,10.43361834,2.89,-9,9.452623974,13.30349,-9.09175,16.11343428,10.43349,-0.05175,10.43361834,2.87,-9.04,9.484645486
27/05/2020 00:30,12.72281,-9.05382,15.6154267,10.45281,-0.05382,10.45294855,2.27,-9,9.28185865,12.71281,-9.09382,15.63051823,10.45281,-0.05382,10.45294855,2.26,-9.04,9.318218714
27/05/2020 01:00,12.2428,-9.204165,15.31674917,10.4328,-0.054165,10.43294061,1.81,-9.15,9.327304005,12.2328,-9.234165,15.32681308,10.4328,-0.054165,10.43294061,1.8,-9.18,9.354806251
27/05/2020 01:30,12.10039,-9.205545,15.20399608,10.44039,-0.055545,10.44053775,1.66,-9.15,9.299360193,12.09039,-9.235545,15.2142309,10.44039,-0.055545,10.44053775,1.65,-9.18,9.32710566
27/05/2020 02:00,12.09763,-9.2052,15.20159066,10.43763,-0.0552,10.43777596,1.66,-9.15,9.299360193,12.08763,-9.2352,15.21182823,10.43763,-0.0552,10.43777596,1.65,-9.18,9.32710566
27/05/2020 02:30,11.89625,-9.211755,15.04583644,10.43625,-0.061755,10.43643271,1.46,-9.15,9.265748755,11.89625,-9.241755,15.0642225,10.43625,-0.061755,10.43643271,1.46,-9.18,9.295375194
27/05/2020 03:00,11.48487,-9.20244,14.71689984,10.43487,-0.05244,10.43500177,1.05,-9.15,9.21004886,11.47487,-9.23244,14.72788477,10.43487,-0.05244,10.43500177,1.04,-9.18,9.238722855
27/05/2020 03:30,11.24659,-9.20106,14.53083933,10.42659,-0.05106,10.42671502,0.82,-9.15,9.18666969,11.24659,-9.23106,14.54985414,10.42659,-0.05106,10.42671502,0.82,-9.18,9.216550331
27/05/2020 04:00,11.070045,-9.14175,14.35679245,10.440045,-0.05175,10.44017326,0.63,-9.09,9.111805529,11.050045,-9.15175,14.34775322,10.440045,-0.05175,10.44017326,0.61,-9.1,9.120422139
27/05/2020 04:30,10.96901,-9.14451,14.28079982,10.43901,-0.05451,10.43915232,0.53,-9.09,9.105437936,10.95901,-9.28451,14.36321782,10.43901,-0.05451,10.43915232,0.52,-9.23,9.244636283
27/05/2020 05:00,10.859335,-9.14589,14.19762165,10.399335,-0.05589,10.39948519,0.46,-9.09,9.101631722,10.849335,-9.15589,14.19642179,10.399335,-0.05589,10.39948519,0.45,-9.1,9.11111958
27/05/2020 05:30,10.94277,-9.13692,14.25578908,10.37277,-0.04692,10.37287612,0.57,-9.09,9.107853754,10.93277,-9.14692,14.25452929,10.37277,-0.04692,10.37287612,0.56,-9.1,9.117214487
27/05/2020 06:00,11.18591,-9.122085,14.43388434,10.44591,-0.032085,10.44595928,0.74,-9.09,9.120071272,11.17591,-9.132085,14.43246136,10.44591,-0.032085,10.44595928,0.73,-9.1,9.129233265
27/05/2020 06:30,11.727645,-10.47829,15.72679937,10.467645,-0.02829,10.46768323,1.26,-10.45,10.52568763,11.707645,-10.49829,15.72523591,10.467645,-0.02829,10.46768323,1.24,-10.47,10.54317315
27/05/2020 07:00,12.286645,-10.494505,16.15847395,10.536645,-0.044505,10.53673899,1.75,-10.45,10.59551792,12.246645,-10.824505,16.34473072,10.536645,-0.044505,10.53673899,1.71,-10.78,10.91478355
27/05/2020 07:30,13.50326,-9.155195,16.31427676,10.66326,-0.045195,10.66335578,2.84,-9.11,9.542415837,13.50326,-9.185195,16.33113094,10.66326,-0.045195,10.66335578,2.84,-9.14,9.571060547
27/05/2020 08:00,14.416445,-9.03416,17.01322819,10.826445,-0.04416,10.82653506,3.59,-8.99,9.680299582,14.406445,-9.06416,17.0207125,10.826445,-0.04416,10.82653506,3.58,-9.02,9.704473195
27/05/2020 08:30,15.32341,-8.781055,17.6610821,10.96341,-0.041055,10.96348687,4.36,-8.74,9.767149021,15.31341,-8.791055,17.65738298,10.96341,-0.041055,10.96348687,4.35,-8.75,9.771642646
27/05/2020 09:00,15.91761,-8.49485,18.04252711,11.08761,-0.04485,11.08770071,4.83,-8.45,9.733005702,15.91761,-8.52485,18.05667122,11.08761,-0.04485,11.08770071,4.83,-8.48,9.759062455
