Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/05/2020 09:30,16.437705,-8.344855,18.43460742,11.277705,-0.054855,11.27783841,5.16,-8.29,9.764717098,16.427705,-8.344855,18.42569121,11.277705,-0.054855,11.27783841,5.15,-8.29,9.759436459
27/05/2020 10:00,16.718805,-8.27589,18.65499386,11.408805,-0.05589,11.4089419,5.31,-8.22,9.785933783,16.708805,-8.34589,18.67720655,11.408805,-0.05589,11.4089419,5.3,-8.29,9.839415633
27/05/2020 10:30,17.01954,-8.157965,18.87371545,11.49954,-0.067965,11.49974084,5.52,-8.09,9.793799059,17.01954,-8.197965,18.89103946,11.49954,-0.067965,11.49974084,5.52,-8.13,9.826866235
27/05/2020 11:00,16.95301,-8.168315,18.81823366,11.54301,-0.078315,11.54327567,5.41,-8.09,9.732224823,16.94301,-8.208315,18.82663069,11.54301,-0.078315,11.54327567,5.4,-8.13,9.759964139
27/05/2020 11:30,17.028865,-8.10211,18.85806007,11.528865,-0.08211,11.5291574,5.5,-8.02,9.724731359,17.018865,-8.21211,18.8965742,11.528865,-0.08211,11.5291574,5.49,-8.13,9.810045871
27/05/2020 12:00,17.028865,-8.185215,18.89391404,11.528865,-0.085215,11.52917993,5.5,-8.1,9.790812019,17.018865,-8.215215,18.89792379,11.528865,-0.085215,11.52917993,5.49,-8.13,9.810045871
27/05/2020 12:30,17.292325,-8.186595,19.13229839,11.552325,-0.086595,11.55264955,5.74,-8.1,9.927618043,17.292325,-8.216595,19.14515441,11.552325,-0.086595,11.55264955,5.74,-8.13,9.952110329
27/05/2020 13:00,17.27791,-8.185905,19.11897525,10.30791,-0.085905,10.30826796,6.97,-8.1,10.68601422,17.26791,-8.215905,19.12280865,10.30791,-0.085905,10.30826796,6.96,-8.13,10.70226612
27/05/2020 13:30,16.68156,-8.347975,18.65376988,5.19156,-0.087975,5.192305349,11.49,-8.26,14.15089043,16.66156,-8.367975,18.64485418,5.19156,-0.087975,5.192305349,11.47,-8.28,14.14635289
27/05/2020 14:00,16.419805,-8.346595,18.41943659,6.509805,-0.086595,6.510380928,9.91,-8.26,12.90099609,16.409805,-8.366595,18.41959858,6.509805,-0.086595,6.510380928,9.9,-8.28,12.90613807
27/05/2020 14:30,16.119865,-8.43419,18.19300988,6.629865,-0.10419,6.630683636,9.49,-8.33,12.62731167,16.099865,-8.45419,18.18458087,6.629865,-0.10419,6.630683636,9.47,-8.35,12.62550593
27/05/2020 15:00,15.921465,-8.420045,18.01083578,5.691465,-0.090045,5.692177259,10.23,-8.33,13.19249029,15.901465,-8.500045,18.0307336,5.691465,-0.090045,5.692177259,10.21,-8.41,13.22770577
27/05/2020 15:30,15.862385,-8.56418,18.02665906,5.462385,-0.08418,5.463033604,10.4,-8.48,13.41903126,15.862385,-8.58418,18.03616933,5.462385,-0.08418,5.463033604,10.4,-8.5,13.43167897
27/05/2020 16:00,15.908225,-8.559695,18.06488309,5.418225,-0.079695,5.418811073,10.49,-8.48,13.48890285,15.898225,-8.579695,18.06556737,5.418225,-0.079695,5.418811073,10.48,-8.5,13.49371706
27/05/2020 16:30,16.296125,-8.55521,18.40530652,5.356125,-0.07521,5.356653018,10.94,-8.48,13.84174844,16.286125,-8.57521,18.40576252,5.356125,-0.07521,5.356653018,10.93,-8.5,13.84611498
27/05/2020 17:00,16.738095,-8.54969,18.79523938,5.158095,-0.06969,5.158565762,11.58,-8.48,14.35293698,16.728095,-8.56969,18.7954449,5.158095,-0.06969,5.158565762,11.57,-8.5,14.35670227
27/05/2020 17:30,17.469785,-8.54003,19.44544935,5.089785,-0.06003,5.090138991,12.38,-8.48,15.00582554,17.459785,-8.56003,19.44526178,5.089785,-0.06003,5.090138991,12.37,-8.5,15.00889403
27/05/2020 18:00,17.84764,-8.533475,19.78278163,4.93764,-0.053475,4.937929561,12.91,-8.48,15.44598653,17.83764,-8.553475,19.78239964,4.93764,-0.053475,4.937929561,12.9,-8.5,15.44862453
27/05/2020 18:30,18.03682,-8.44313,19.91515302,4.67682,-0.05313,4.677121776,13.36,-8.39,15.77598491,18.03682,-8.55313,19.96203668,4.67682,-0.05313,4.677121776,13.36,-8.5,15.83475923
27/05/2020 19:00,18.082365,-8.44382,19.95670364,4.042365,-0.05382,4.042723264,14.04,-8.39,16.35584605,18.082365,-8.55382,20.00349371,4.042365,-0.05382,4.042723264,14.04,-8.5,16.41254398
27/05/2020 19:30,17.64099,-8.62899,19.63832978,4.05099,-0.04899,4.051286216,13.59,-8.58,16.07185428,17.64099,-8.69899,19.66918796,4.05099,-0.04899,4.051286216,13.59,-8.65,16.1093327
27/05/2020 20:00,17.304575,-8.62347,19.33423261,4.324575,-0.04347,4.324793472,12.98,-8.58,15.55946014,17.304575,-8.62347,19.33423261,4.324575,-0.04347,4.324793472,12.98,-8.58,15.55946014
27/05/2020 20:30,16.865535,-8.76725,19.00818096,4.175535,-0.01725,4.175570632,12.69,-8.75,15.41423368,16.865535,-8.81725,19.03129445,4.175535,-0.01725,4.175570632,12.69,-8.8,15.4426714
27/05/2020 21:00,16.400855,-8.935535,18.6770402,3.780855,-0.035535,3.781021987,12.62,-8.9,15.44261636,16.410855,-8.935535,18.6858221,3.780855,-0.035535,3.781021987,12.63,-8.9,15.45078962
27/05/2020 21:30,16.352625,-8.96003,18.64646031,3.872625,-0.06003,3.873090238,12.48,-8.9,15.32841805,16.352625,-8.96003,18.64646031,3.872625,-0.06003,3.873090238,12.48,-8.9,15.32841805
27/05/2020 22:00,16.325865,-8.958995,18.62249874,4.145865,-0.058995,4.146284723,12.18,-8.9,15.08517153,16.335865,-8.958995,18.63126611,4.145865,-0.058995,4.146284723,12.19,-8.9,15.09324683
27/05/2020 22:30,15.81176,-9.21003,18.29853565,4.21176,-0.06003,4.212187781,11.6,-9.15,14.77438662,15.81176,-9.28003,18.33386787,4.21176,-0.06003,4.212187781,11.6,-9.22,14.8178406
27/05/2020 23:00,14.90824,-9.375205,17.61107858,4.06824,-0.065205,4.068762513,10.84,-9.31,14.28921621,14.90824,-9.385205,17.61640408,4.06824,-0.065205,4.068762513,10.84,-9.32,14.29573363
27/05/2020 23:30,13.915465,-9.377275,16.78015055,4.035465,-0.067275,4.03602573,9.88,-9.31,13.57536372,13.915465,-9.387275,16.78574092,4.035465,-0.067275,4.03602573,9.88,-9.32,13.58222368
28/05/2020 00:00,13.089,-8.84486,15.79726145,4.209,-0.06486,4.209499711,8.88,-8.78,12.48770595,13.089,-8.74486,15.74148968,4.209,-0.06486,4.209499711,8.88,-8.68,12.41760041
28/05/2020 00:30,12.26581,-9.410375,15.45979471,4.03581,-0.060375,4.036261574,8.23,-9.35,12.45613905,12.25581,-9.460375,15.48236332,4.03581,-0.060375,4.036261574,8.22,-9.4,12.48712937
28/05/2020 01:00,11.767605,-9.404165,15.063693,4.177605,-0.054165,4.177956125,7.59,-9.35,12.04286511,11.757605,-9.354165,15.02470227,4.177605,-0.054165,4.177956125,7.58,-9.3,11.99776646
28/05/2020 01:30,11.52828,-9.4052,14.87813922,4.14828,-0.0552,4.148647249,7.38,-9.35,11.91162877,11.50828,-9.3552,14.8310578,4.14828,-0.0552,4.148647249,7.36,-9.3,11.86
28/05/2020 02:00,11.55631,-9.307615,14.83846346,4.34631,-0.057615,4.346691858,7.21,-9.25,11.72802626,11.54631,-9.357615,14.86210729,4.34631,-0.057615,4.346691858,7.2,-9.3,11.76137747
28/05/2020 02:30,11.309345,-9.381065,14.69372876,4.209345,-0.061065,4.209787912,7.1,-9.32,11.71633048,11.289345,-9.361065,14.66556676,4.209345,-0.061065,4.209787912,7.08,-9.3,11.68830184
28/05/2020 03:00,10.93364,-9.503135,14.48634041,3.83364,-0.063135,3.83415984,7.1,-9.44,11.81201084,10.91364,-9.523135,14.48439292,3.83364,-0.063135,3.83415984,7.08,-9.46,11.81600609
28/05/2020 03:30,10.700155,-9.502445,14.31047791,3.760155,-0.062445,3.760673477,6.94,-9.44,11.71653532,10.680155,-9.522445,14.30883187,3.760155,-0.062445,3.760673477,6.92,-9.46,11.72083615
28/05/2020 04:00,10.506775,-9.49796,14.1634588,3.896775,-0.05796,3.89720602,6.61,-9.44,11.52413554,10.486775,-9.51796,14.16206244,3.896775,-0.05796,3.89720602,6.59,-9.46,11.52908062
28/05/2020 04:30,10.93825,-9.33072,14.37733107,9.60825,-0.06072,9.60844186,1.33,-9.27,9.364923919,10.90825,-9.35072,14.36752876,9.60825,-0.06072,9.60844186,1.3,-9.29,9.380517043
28/05/2020 05:00,10.89692,-9.33003,14.34546358,10.39692,-0.06003,10.3970933,0.5,-9.27,9.283474565,10.87692,-9.35003,14.34330679,10.39692,-0.06003,10.3970933,0.48,-9.29,9.302392165
28/05/2020 05:30,10.936595,-9.224855,14.3075875,10.436595,-0.054855,10.43673916,0.5,-9.17,9.18362129,10.916595,-9.244855,14.30522249,10.436595,-0.054855,10.43673916,0.48,-9.19,9.202526827
28/05/2020 06:00,11.19557,-9.204845,14.49379036,10.45557,-0.034845,10.45562806,0.74,-9.17,9.199809781,11.17557,-9.224845,14.4910707,10.45557,-0.034845,10.45562806,0.72,-9.19,9.218161422
28/05/2020 06:30,11.816275,-9.203465,14.97758735,10.486275,-0.033465,10.4863284,1.33,-9.17,9.265948413,11.806275,-9.223465,14.98200374,10.486275,-0.033465,10.4863284,1.32,-9.19,9.28431473
28/05/2020 07:00,12.313885,-9.067265,15.29205867,10.533885,-0.047265,10.53399104,1.78,-9.02,9.193954535,12.303885,-9.087265,15.29588086,10.533885,-0.047265,10.53399104,1.77,-9.04,9.211650232
28/05/2020 07:30,13.30877,-10.28416,16.81925402,10.64877,-0.04416,10.64886156,2.66,-10.24,10.57984877,13.28877,-10.29416,16.80955497,10.64877,-0.04416,10.64886156,2.64,-10.25,10.58452172
28/05/2020 08:00,14.27885,-8.72209,16.73201755,10.80885,-0.04209,10.80893195,3.47,-8.68,9.347903508,14.25885,-8.75209,16.73062709,10.80885,-0.04209,10.80893195,3.45,-8.71,9.368382998
28/05/2020 08:30,15.3941,-8.48933,17.57973375,10.9641,-0.03933,10.96417054,4.43,-8.45,9.540828056,15.3941,-8.52933,17.59908478,10.9641,-0.03933,10.96417054,4.43,-8.49,9.576272761
28/05/2020 09:00,16.021405,-7.841405,17.83740594,11.091405,-0.051405,11.09152412,4.93,-7.79,9.218947879,15.951405,-8.951405,18.29139068,11.091405,-0.051405,11.09152412,4.86,-8.9,10.14049308
28/05/2020 09:30,16.59253,-8.288305,18.54745405,11.27253,-0.058305,11.27268078,5.32,-8.23,9.799760201,16.59253,-8.318305,18.56087956,11.27253,-0.058305,11.27268078,5.32,-8.26,9.824968193
28/05/2020 10:00,16.75189,-8.03279,18.57825432,11.37189,-0.06279,11.37206335,5.38,-7.97,9.615887895,16.75189,-8.09279,18.60427555,11.37189,-0.06279,11.37206335,5.38,-8.03,9.665676386
28/05/2020 10:30,16.89951,-8.04107,18.71502725,11.43951,-0.07107,11.43973077,5.46,-7.97,9.660874702,16.88951,-8.10107,18.73186812,11.43951,-0.07107,11.43973077,5.45,-8.03,9.704813239
28/05/2020 11:00,16.90957,-8.042795,18.72485271,11.55957,-0.072795,11.55979921,5.35,-7.97,9.599135378,16.90957,-8.102795,18.7507025,11.55957,-0.072795,11.55979921,5.35,-8.03,9.649010312
28/05/2020 11:30,17.06133,-7.95142,18.82323196,11.63133,-0.08142,11.63161497,5.43,-7.87,9.561474782,17.06133,-7.97142,18.8316892,11.63133,-0.08142,11.63161497,5.43,-7.89,9.577943412
28/05/2020 12:00,17.105835,-7.95694,18.86590801,11.675835,-0.08694,11.67615868,5.43,-7.87,9.561474782,17.105835,-7.97694,18.87435198,11.675835,-0.08694,11.67615868,5.43,-7.89,9.577943412
28/05/2020 12:30,17.40548,-7.95625,19.13772839,11.65548,-0.08625,11.65579912,5.75,-7.87,9.746763565,17.37548,-8.04625,19.14809245,11.65548,-0.08625,11.65579912,5.72,-7.96,9.802040604
28/05/2020 13:00,17.480345,-7.79694,19.14039536,11.730345,-0.08694,11.73066718,5.75,-7.71,9.618035142,17.520345,-7.84694,19.19731638,11.730345,-0.08694,11.73066718,5.79,-7.76,9.682029746
28/05/2020 13:30,17.28554,-7.80246,18.96492223,11.77554,-0.09246,11.77590299,5.51,-7.71,9.476507796,17.27554,-7.85246,18.97644356,11.77554,-0.09246,11.77590299,5.5,-7.76,9.511445737
28/05/2020 14:00,16.91863,-7.96177,18.69839091,11.74863,-0.09177,11.74898841,5.17,-7.87,9.416251908,16.89863,-8.00177,18.69738,11.74863,-0.09177,11.74898841,5.15,-7.91,9.438781701
28/05/2020 14:30,16.58792,-8.13419,18.47495973,11.70792,-0.10419,11.70838359,4.88,-8.03,9.39655788,16.56792,-8.18419,18.47909465,11.70792,-0.10419,11.70838359,4.86,-8.08,9.428997826
28/05/2020 15:00,16.539275,-8.051425,18.39491946,11.659275,-0.091425,11.65963344,4.88,-7.96,9.336808877,16.519275,-8.101425,18.39890034,11.659275,-0.091425,11.65963344,4.86,-8.01,9.369082132
28/05/2020 15:30,16.345445,-8.19004,18.28251425,11.585445,-0.08004,11.58572148,4.76,-8.11,9.403706716,16.325445,-8.24004,18.28711059,11.585445,-0.08004,11.58572148,4.74,-8.16,9.436800305
28/05/2020 16:00,16.38852,-8.106245,18.28373036,11.52852,-0.076245,11.52877212,4.86,-8.03,9.386186659,16.36852,-8.116245,18.27024575,11.52852,-0.076245,11.52877212,4.84,-8.04,9.384412608
28/05/2020 16:30,16.72469,-8.10521,18.58520069,11.45469,-0.07521,11.45493691,5.27,-8.03,9.604884174,16.69469,-8.11521,18.56257815,11.45469,-0.07521,11.45493691,5.24,-8.04,9.596832811
28/05/2020 17:00,17.207045,-8.20969,19.06518837,11.337045,-0.06969,11.33725919,5.87,-8.14,10.03576106,17.177045,-8.25969,19.05973121,11.337045,-0.06969,11.33725919,5.84,-8.19,10.05891147
28/05/2020 17:30,17.777335,-8.389685,19.65758007,11.227335,-0.059685,11.22749364,6.55,-8.33,10.59676366,17.757335,-8.409685,19.64804693,11.227335,-0.059685,11.22749364,6.53,-8.35,10.60016038
28/05/2020 18:00,18.30588,-8.313475,20.10520105,11.07588,-0.053475,11.07600909,7.23,-8.26,10.97727197,18.27588,-8.333475,20.08617921,11.07588,-0.053475,11.07600909,7.2,-8.28,10.97262047
28/05/2020 18:30,18.495795,-8.308645,20.27629193,10.905795,-0.048645,10.90590349,7.59,-8.26,11.21765127,18.475795,-8.328645,20.26626084,10.905795,-0.048645,10.90590349,7.57,-8.28,11.21888141
28/05/2020 19:00,18.425715,-8.31037,20.21309533,10.745715,-0.05037,10.74583305,7.68,-8.26,11.27874106,18.405715,-8.33037,20.20310394,10.745715,-0.05037,10.74583305,7.66,-8.28,11.27980496
28/05/2020 19:30,17.95704,-8.432095,19.83823358,10.63704,-0.052095,10.63716757,7.32,-8.38,11.12685041,17.92704,-8.472095,19.82814053,10.63704,-0.052095,10.63716757,7.29,-8.42,11.13734708
28/05/2020 20:00,17.680435,-8.43244,19.58835946,10.530435,-0.05244,10.53056557,7.15,-8.38,11.0157569,17.660435,-8.40244,19.55740173,10.530435,-0.05244,10.53056557,7.13,-8.35,10.97995446
28/05/2020 20:30,17.281445,-8.485875,19.25249116,10.481445,-0.025875,10.48147694,6.8,-8.46,10.85410521,17.261445,-8.505875,19.2433727,10.481445,-0.025875,10.48147694,6.78,-8.48,10.85720038
28/05/2020 21:00,16.831085,-8.73243,18.96155996,10.451085,-0.03243,10.45113532,6.38,-8.7,10.78862364,16.811085,-8.75243,18.95303695,10.451085,-0.03243,10.45113532,6.36,-8.72,10.79296067
28/05/2020 21:30,16.71349,-8.822785,18.89926674,10.43349,-0.052785,10.43362352,6.28,-8.77,10.78662598,16.67349,-8.832785,18.86858128,10.43349,-0.052785,10.43362352,6.24,-8.78,10.77153657
28/05/2020 22:00,16.7128,-8.724855,18.8531371,10.4328,-0.054855,10.43294421,6.28,-8.67,10.70547991,16.6728,-8.734855,18.82232588,10.4328,-0.054855,10.43294421,6.24,-8.68,10.69018241
28/05/2020 22:30,16.29246,-8.86727,18.54919756,10.44246,-0.05727,10.44261704,5.85,-8.81,10.57537706,16.26246,-8.87727,18.52764227,10.44246,-0.05727,10.44261704,5.82,-8.82,10.56715667
28/05/2020 23:00,15.471075,-8.868305,17.8325824,10.431075,-0.058305,10.43123795,5.04,-8.81,10.14976354,15.431075,-8.938305,17.83287335,10.431075,-0.058305,10.43123795,5,-8.88,10.1908979
28/05/2020 23:30,14.49039,-9.18141,17.15429077,10.44039,-0.06141,10.4405706,4.05,-9.12,9.978822576,14.46039,-9.20141,17.13968567,10.44039,-0.06141,10.4405706,4.02,-9.14,9.984988733
29/05/2020 00:00,13.661765,-9.183135,16.46128158,10.431765,-0.063135,10.43195605,3.23,-9.12,9.675086563,13.631765,-9.203135,16.44757462,10.431765,-0.063135,10.43195605,3.2,-9.14,9.683986782
29/05/2020 00:30,12.892455,-8.988995,15.71678806,10.432455,-0.058995,10.43262181,2.46,-8.93,9.262640012,12.862455,-9.018995,15.70939271,10.432455,-0.058995,10.43262181,2.43,-8.96,9.283668456
29/05/2020 01:00,12.43763,-9.098305,15.41018475,10.43763,-0.058305,10.43779285,2,-9.04,9.258596006,12.40763,-9.118305,15.397817,10.43763,-0.058305,10.43779285,1.97,-9.06,9.271704266
29/05/2020 01:30,12.19763,-9.09796,15.21693313,10.43763,-0.05796,10.43779092,1.76,-9.04,9.209733981,12.16763,-9.11796,15.20488127,10.43763,-0.05796,10.43779092,1.73,-9.06,9.223692319
29/05/2020 02:00,12.19763,-9.098305,15.2171394,10.43763,-0.058305,10.43779285,1.76,-9.04,9.209733981,12.16763,-9.118305,15.20508816,10.43763,-0.058305,10.43779285,1.73,-9.06,9.223692319
29/05/2020 02:30,11.961425,-9.15934,15.06549691,10.441425,-0.05934,10.44159362,1.52,-9.1,9.226071753,11.931425,-9.11934,15.01736543,10.441425,-0.05934,10.44159362,1.49,-9.06,9.181704635
29/05/2020 03:00,11.64797,-9.160375,14.81849099,10.42797,-0.060375,10.42814478,1.22,-9.1,9.181416013,11.63797,-9.120375,14.78592526,10.42797,-0.060375,10.42814478,1.21,-9.06,9.140443096
29/05/2020 03:30,11.37625,-9.281755,14.68230363,10.43625,-0.061755,10.43643271,0.94,-9.22,9.267793696,11.34625,-9.301755,14.67174274,10.43625,-0.061755,10.43643271,0.91,-9.24,9.284702472
29/05/2020 04:00,11.157285,-9.282445,14.51374499,10.437285,-0.062445,10.4374718,0.72,-9.22,9.248070069,11.137285,-9.302445,14.51118879,10.437285,-0.062445,10.4374718,0.7,-9.24,9.266477216
29/05/2020 04:30,11.15211,-9.284515,14.51109149,10.43211,-0.064515,10.43230949,0.72,-9.22,9.248070069,11.13211,-9.304515,14.50854481,10.43211,-0.064515,10.43230949,0.7,-9.24,9.266477216
29/05/2020 05:00,11.007285,-9.35279,14.44420312,10.437285,-0.06279,10.43747387,0.57,-9.29,9.307470118,10.977285,-9.37279,14.43433332,10.437285,-0.06279,10.43747387,0.54,-9.31,9.325647431
29/05/2020 05:30,11.0097,-9.072435,14.26613371,10.4397,-0.042435,10.43978624,0.57,-9.03,9.047972148,10.9797,-9.102435,14.26212239,10.4397,-0.042435,10.43978624,0.54,-9.06,9.076078448
29/05/2020 06:00,11.12557,-10.173115,15.0754959,10.45557,-0.023115,10.45559555,0.67,-10.15,10.17208926,11.11557,-10.223115,15.10191964,10.45557,-0.023115,10.45559555,0.66,-10.2,10.22133064
29/05/2020 06:30,11.93558,-8.95174,14.919508,10.47558,-0.03174,10.47562808,1.46,-8.92,9.038694596,11.90558,-9.52174,15.24488005,10.47558,-0.03174,10.47562808,1.43,-9.49,9.597134989
29/05/2020 07:00,12.45837,-8.96761,15.35021212,10.53837,-0.04761,10.53847755,1.92,-8.92,9.124297233,12.43837,-9.05761,15.38679132,10.53837,-0.04761,10.53847755,1.9,-9.01,9.208153995
29/05/2020 07:30,13.422225,-8.44623,15.85859153,10.662225,-0.04623,10.66232522,2.76,-8.4,8.841809769,13.402225,-8.47623,15.85768299,10.662225,-0.04623,10.66232522,2.74,-8.43,8.864113041
29/05/2020 08:00,14.348855,-7.45278,16.16890749,10.818855,-0.04278,10.81893958,3.53,-7.41,8.207862085,14.338855,-7.48278,16.17389128,10.818855,-0.04278,10.81893958,3.52,-7.44,8.230674334
29/05/2020 08:30,15.280665,-8.628645,17.54856796,10.990665,-0.048645,10.99077265,4.29,-8.58,9.592731623,15.280665,-8.668645,17.56827052,10.990665,-0.048645,10.99077265,4.29,-8.62,9.628525328
29/05/2020 09:00,16.0173,-7.194855,17.55903863,11.1573,-0.054855,11.15743485,4.86,-7.14,8.637082841,16.0073,-7.224855,17.56223742,11.1573,-0.054855,11.15743485,4.85,-7.17,8.656292509
29/05/2020 09:30,16.581855,-6.149685,17.68548956,11.301855,-0.059685,11.3020126,5.28,-6.09,8.060179899,16.581855,-6.169685,17.69245399,11.301855,-0.059685,11.3020126,5.28,-6.11,8.075301852
29/05/2020 10:00,16.87571,-6.153135,17.96247918,11.42571,-0.063135,11.42588443,5.45,-6.09,8.172551621,16.86571,-6.173135,17.95994904,11.42571,-0.063135,11.42588443,5.44,-6.11,8.180812918
29/05/2020 10:30,16.750585,-8.17831,18.64046277,11.520585,-0.06831,11.52078752,5.23,-8.11,9.650129533,16.740585,-8.21831,18.64906983,11.520585,-0.06831,11.52078752,5.22,-8.15,9.678372797
29/05/2020 11:00,16.842355,-8.184865,18.72583608,11.612355,-0.074865,11.61259633,5.23,-8.11,9.650129533,16.832355,-8.224865,18.73436893,11.612355,-0.074865,11.61259633,5.22,-8.15,9.678372797
29/05/2020 11:30,16.878925,-8.19073,18.76129439,11.648925,-0.08073,11.64920474,5.23,-8.11,9.650129533,16.868925,-8.23073,18.76980413,11.648925,-0.08073,11.64920474,5.22,-8.15,9.678372797
29/05/2020 12:00,16.961035,-8.10487,18.79802186,11.731035,-0.08487,11.731342,5.23,-8.02,9.574617486,16.951035,-8.13487,18.80195994,11.731035,-0.08487,11.731342,5.22,-8.05,9.594316026
29/05/2020 12:30,17.35312,-7.9628,19.09285095,11.76312,-0.0828,11.76341141,5.59,-7.88,9.661392239,17.34312,-7.9928,19.09629972,11.76312,-0.0828,11.76341141,5.58,-7.91,9.68010847
29/05/2020 13:00,17.463825,-8.04832,19.22916115,11.793825,-0.08832,11.79415569,5.67,-7.96,9.772947355,17.443825,-8.09832,19.23199983,11.793825,-0.08832,11.79415569,5.65,-8.01,9.802173228
29/05/2020 13:30,17.17866,-8.120045,19.00109182,11.80866,-0.090045,11.80900331,5.37,-8.03,9.660113871,17.15866,-8.170045,19.00445338,11.80866,-0.090045,11.80900331,5.35,-8.08,9.690660452
29/05/2020 14:00,16.743135,-8.115905,18.60646349,11.793135,-0.085905,11.79344788,4.95,-8.03,9.433101293,16.733135,-8.165905,18.61933971,11.793135,-0.085905,11.79344788,4.94,-8.08,9.470480452
29/05/2020 14:30,16.53312,-8.131775,18.42470682,11.76312,-0.101775,11.76356027,4.77,-8.03,9.33990364,16.52312,-8.181775,18.43786692,11.76312,-0.101775,11.76356027,4.76,-8.08,9.377846235
29/05/2020 15:00,16.36585,-8.12246,18.27061583,11.70585,-0.09246,11.70621515,4.66,-8.03,9.284207021,16.34585,-8.17246,18.27500793,11.70585,-0.09246,11.70621515,4.64,-8.08,9.317510397
29/05/2020 15:30,16.21167,-8.22211,18.17749535,11.62167,-0.08211,11.62196006,4.59,-8.14,9.344929106,16.18167,-8.26211,18.16889941,11.62167,-0.08211,11.62196006,4.56,-8.18,9.365148157
29/05/2020 16:00,16.151295,-8.218315,18.12194889,11.561295,-0.078315,11.56156025,4.59,-8.14,9.344929106,16.121295,-8.258315,18.11341821,11.561295,-0.078315,11.56156025,4.56,-8.18,9.365148157
29/05/2020 16:30,16.55849,-6.600725,17.82563215,11.46849,-0.070725,11.46870807,5.09,-6.53,8.279432348,16.54849,-6.620725,17.82376281,11.46849,-0.070725,11.46870807,5.08,-6.55,8.289083182
29/05/2020 17:00,17.02947,-6.113825,18.0936924,11.35947,-0.063825,11.3596493,5.67,-6.05,8.291646399,17.01947,-6.133825,18.09105216,11.35947,-0.063825,11.3596493,5.66,-6.07,8.299427691
29/05/2020 17:30,17.473205,-6.1052,18.50908858,11.243205,-0.0552,11.24334051,6.23,-6.05,8.684204051,17.473205,-6.1252,18.51569518,11.243205,-0.0552,11.24334051,6.23,-6.07,8.698149228
29/05/2020 18:00,17.87106,-6.019335,18.85754966,11.09106,-0.049335,11.09116972,6.78,-5.97,9.033786581,17.85106,-6.049335,18.84820408,11.09106,-0.049335,11.09116972,6.76,-6,9.038672469
29/05/2020 18:30,18.0665,-6.195885,19.09940871,10.9365,-0.045885,10.93659626,7.13,-6.15,9.415912064,18.0365,-6.215885,19.07754068,10.9365,-0.045885,10.93659626,7.1,-6.17,9.406322342
29/05/2020 19:00,17.90504,-8.199335,19.69313464,10.77504,-0.049335,10.77515294,7.13,-8.15,10.82863796,17.87504,-8.229335,19.6783894,10.77504,-0.049335,10.77515294,7.1,-8.18,10.83154652
29/05/2020 19:30,17.744615,-8.32899,19.60212835,10.614615,-0.04899,10.61472805,7.13,-8.28,10.92681564,17.714615,-8.33899,19.57923233,10.614615,-0.04899,10.61472805,7.1,-8.29,10.91485685
29/05/2020 20:00,17.45215,-8.413815,19.37446315,10.51215,-0.043815,10.51224131,6.94,-8.37,10.87292509,17.42215,-8.433815,19.35615008,10.51215,-0.043815,10.51224131,6.91,-8.39,10.8692318
29/05/2020 20:30,17.041095,-8.52208,19.05320882,10.471095,-0.02208,10.47111828,6.57,-8.5,10.74313269,17.021095,-8.53208,19.0398021,10.471095,-0.02208,10.47111828,6.55,-8.51,10.73883606
29/05/2020 21:00,16.512805,-8.69105,18.66030758,10.442805,-0.03105,10.44285116,6.07,-8.66,10.57546689,16.492805,-8.71105,18.65194384,10.442805,-0.03105,10.44285116,6.05,-8.68,10.58040169
29/05/2020 21:30,16.405905,-8.707955,18.57369643,10.435905,-0.047955,10.43601518,5.97,-8.66,10.51838866,16.375905,-8.727955,18.5566016,10.435905,-0.047955,10.43601518,5.94,-8.68,10.51788952
29/05/2020 22:00,16.567975,-8.71037,18.71812868,10.437975,-0.05037,10.43809653,6.13,-8.66,10.61001885,16.547975,-8.73037,18.70975246,10.437975,-0.05037,10.43809653,6.11,-8.68,10.61482454
29/05/2020 22:30,16.21556,-8.792785,18.4460688,10.43556,-0.052785,10.4356935,5.78,-8.74,10.47835865,16.19556,-8.812785,18.43804065,10.43556,-0.052785,10.4356935,5.76,-8.76,10.48404502
29/05/2020 23:00,15.44694,-8.93175,17.84332126,10.43694,-0.05175,10.4370683,5.01,-8.88,10.19580796,15.42694,-8.95175,17.83603952,10.43694,-0.05175,10.4370683,4.99,-8.9,10.2034357
29/05/2020 23:30,14.575215,-9.03382,17.14779275,10.435215,-0.05382,10.43535379,4.14,-8.98,9.888377015,14.545215,-9.05382,17.13286129,10.435215,-0.05382,10.43535379,4.11,-9,9.894043663
30/05/2020 00:00,13.79211,-9.15382,16.55338995,10.43211,-0.05382,10.43224883,3.36,-9.1,9.700494833,13.76211,-9.17382,16.53948745,10.43211,-0.05382,10.43224883,3.33,-9.12,9.70892888
30/05/2020 00:30,13.120735,-9.15658,15.99989513,10.440735,-0.05658,10.44088831,2.68,-9.1,9.486432417,13.100735,-9.17658,15.99496415,10.440735,-0.05658,10.44088831,2.66,-9.12,9.5
30/05/2020 01:00,12.60142,-9.25658,15.63585813,10.43142,-0.05658,10.43157344,2.17,-9.2,9.452454708,12.57142,-9.27658,15.62355713,10.43142,-0.05658,10.43157344,2.14,-9.22,9.465093766
30/05/2020 01:30,12.39832,-9.256235,15.47243437,10.43832,-0.056235,10.43847148,1.96,-9.2,9.406465861,12.36832,-9.276235,15.460397,10.43832,-0.056235,10.43847148,1.93,-9.22,9.419835455
30/05/2020 02:00,12.3859,-9.25796,15.46351649,10.4259,-0.05796,10.42606111,1.96,-9.2,9.406465861,12.3559,-9.27796,15.45149852,10.4259,-0.05796,10.42606111,1.93,-9.22,9.419835455
30/05/2020 02:30,12.045565,-9.326925,15.23440731,10.445565,-0.056925,10.44572011,1.6,-9.27,9.407066493,12.015565,-9.356925,15.22911185,10.445565,-0.056925,10.44572011,1.57,-9.3,9.431590534
30/05/2020 03:00,11.648665,-9.32658,14.9223487,10.438665,-0.05658,10.43881834,1.21,-9.27,9.348636264,11.628665,-9.35658,14.92552977,10.438665,-0.05658,10.43881834,1.19,-9.3,9.375825297
30/05/2020 03:30,11.371765,-9.32658,14.70721366,10.431765,-0.05658,10.43191844,0.94,-9.27,9.317537228,11.331765,-9.35658,14.69539,10.431765,-0.05658,10.43191844,0.9,-9.3,9.343446901
30/05/2020 04:00,11.209355,-9.327615,14.58266235,10.439355,-0.057615,10.43951399,0.77,-9.27,9.301924532,11.179355,-9.357615,14.57885238,10.439355,-0.057615,10.43951399,0.74,-9.3,9.329394407
30/05/2020 04:30,11.07832,-9.400375,14.52915084,10.43832,-0.060375,10.4384946,0.64,-9.34,9.361901516,11.04832,-9.430375,14.52574774,10.43832,-0.060375,10.4384946,0.61,-9.37,9.389834929
30/05/2020 05:00,10.893145,-9.533135,14.47554044,10.433145,-0.063135,10.43333603,0.46,-9.47,9.48116554,10.873145,-9.553135,14.47368891,10.433145,-0.063135,10.43333603,0.44,-9.49,9.500194735
30/05/2020 05:30,10.83763,-9.464165,14.38835095,10.43763,-0.054165,10.43777054,0.4,-9.41,9.418497757,10.87763,-9.484165,14.43163955,10.43763,-0.054165,10.43777054,0.44,-9.43,9.44025953
30/05/2020 06:00,10.98005,-9.448295,14.48557132,10.45005,-0.038295,10.45012017,0.53,-9.41,9.424913793,10.96005,-9.468295,14.48348391,10.45005,-0.038295,10.45012017,0.51,-9.43,9.443781022
30/05/2020 06:30,11.286265,-9.830015,14.9669293,10.466265,-0.030015,10.46630804,0.82,-9.8,9.834246285,11.276265,-9.590015,14.80278825,10.466265,-0.030015,10.46630804,0.81,-9.56,9.594253488
30/05/2020 07:00,11.69147,-9.108645,14.82085978,10.53147,-0.048645,10.53158235,1.16,-9.06,9.133958616,11.67147,-9.128645,14.81740097,10.53147,-0.048645,10.53158235,1.14,-9.08,9.151284063
30/05/2020 07:30,12.41809,-9.02554,15.35152538,10.66809,-0.04554,10.6681872,1.75,-8.98,9.148928899,12.39809,-9.04554,15.34713099,10.66809,-0.04554,10.6681872,1.73,-9,9.164764045
30/05/2020 08:00,12.930245,-8.945885,15.72323422,10.840245,-0.045885,10.84034211,2.09,-8.9,9.142105884,12.920245,-8.975885,15.73210864,10.840245,-0.045885,10.84034211,2.08,-8.93,9.169040299
30/05/2020 08:30,13.770675,-8.746575,16.31361591,11.010675,-0.046575,11.01077351,2.76,-8.7,9.12729971,13.750675,-8.776575,16.31285786,11.010675,-0.046575,11.01077351,2.74,-8.73,9.14989071
30/05/2020 09:00,14.43385,-8.632095,16.81811791,11.15385,-0.052095,11.15397166,3.28,-8.58,9.185575649,14.42385,-8.652095,16.8198156,11.15385,-0.052095,11.15397166,3.27,-8.6,9.20070106
30/05/2020 09:30,15.109795,-8.40244,17.28892428,11.319795,-0.05244,11.31991647,3.79,-8.35,9.16987459,15.099795,-8.43244,17.29479267,11.319795,-0.05244,11.31991647,3.78,-8.38,9.193084357
30/05/2020 10:00,15.68435,-8.32589,17.75723174,11.46435,-0.05589,11.46448623,4.22,-8.27,9.28446552,15.66435,-8.34589,17.7489645,11.46435,-0.05589,11.46448623,4.2,-8.29,9.293228718
30/05/2020 10:30,15.773015,-10.263825,18.81845121,11.553015,-0.063825,11.5531913,4.22,-10.2,11.03849627,15.753015,-10.283825,18.81261646,11.553015,-0.063825,11.5531913,4.2,-10.22,11.04936197
30/05/2020 11:00,16.080995,-8.84314,18.35209866,11.650995,-0.07314,11.65122457,4.43,-8.77,9.825365133,16.040995,-9.04314,18.41444818,11.650995,-0.07314,11.65122457,4.39,-8.97,9.986641077
30/05/2020 11:30,16.404825,-8.192455,18.33670096,11.724825,-0.082455,11.72511493,4.68,-8.11,9.363466239,16.384825,-8.212455,18.3277633,11.724825,-0.082455,11.72511493,4.66,-8.13,9.370832407
30/05/2020 12:00,16.3514,-8.195215,18.29015667,11.7714,-0.085215,11.77170844,4.58,-8.11,9.313887481,16.3314,-8.215215,18.28125771,11.7714,-0.085215,11.77170844,4.56,-8.13,9.321507389
30/05/2020 12:30,16.499695,-8.13694,18.39700322,11.809695,-0.08694,11.81001501,4.69,-8.05,9.316576624,16.479695,-8.21694,18.41462599,11.809695,-0.08694,11.81001501,4.67,-8.13,9.375809298
30/05/2020 13:00,16.51522,-8.13625,18.41062345,11.82522,-0.08625,11.82553454,4.69,-8.05,9.316576624,16.49522,-8.21625,18.42821334,11.82522,-0.08625,11.82553454,4.67,-8.13,9.375809298
30/05/2020 13:30,16.2328,-8.137975,18.15848102,11.8128,-0.087975,11.81312759,4.42,-8.05,9.18362129,16.2228,-8.217975,18.18555341,11.8128,-0.087975,11.81312759,4.41,-8.13,9.249054006
30/05/2020 14:00,15.87451,-8.22556,17.87903535,11.78451,-0.08556,11.78482059,4.09,-8.14,9.109758504,15.87451,-8.21556,17.87443688,11.78451,-0.08556,11.78482059,4.09,-8.13,9.100824139
30/05/2020 14:30,15.615875,-8.244535,17.6586497,11.755875,-0.104535,11.75633976,3.86,-8.14,9.008840103,15.605875,-8.314535,17.68261369,11.755875,-0.104535,11.75633976,3.85,-8.21,9.067888398
30/05/2020 15:00,15.393285,-8.374875,17.52403362,11.403285,-0.094875,11.40367967,3.99,-8.28,9.191218635,15.383285,-8.394875,17.52482193,11.403285,-0.094875,11.40367967,3.98,-8.3,9.204911732
30/05/2020 15:30,14.88307,-8.521075,17.14976652,7.52307,-0.081075,7.523506854,7.36,-8.44,11.19835702,14.86307,-8.541075,17.14236891,7.52307,-0.081075,7.523506854,7.34,-8.46,11.20032142
30/05/2020 16:00,14.91626,-8.513485,17.1748141,8.38626,-0.073485,8.386581952,6.53,-8.44,10.67119956,14.89626,-8.533485,17.16737977,8.38626,-0.073485,8.386581952,6.51,-8.46,10.67481616
30/05/2020 16:30,15.56434,-8.51314,17.7404124,10.75434,-0.07314,10.75458871,4.81,-8.44,9.714406827,15.53434,-8.53314,17.7237185,10.75434,-0.07314,10.75458871,4.78,-8.46,9.71699542
30/05/2020 17:00,15.915065,-8.401065,17.99631037,10.825065,-0.061065,10.82523723,5.09,-8.34,9.770552697,15.895065,-8.431065,17.99266374,10.825065,-0.061065,10.82523723,5.07,-8.37,9.785795829
30/05/2020 17:30,16.537525,-8.392785,18.54531135,10.917525,-0.052785,10.9176526,5.62,-8.34,10.05683847,16.507525,-8.422785,18.53217982,10.917525,-0.052785,10.9176526,5.59,-8.37,10.0650385
30/05/2020 18:00,16.999625,-8.284505,18.91085067,10.979625,-0.044505,10.9797152,6.02,-8.24,10.20480279,16.969625,-8.324505,18.90146968,10.979625,-0.044505,10.9797152,5.99,-8.28,10.21951564
30/05/2020 18:30,17.23817,-8.281745,19.12437725,10.82817,-0.041745,10.82825047,6.41,-8.24,10.43962164,17.20817,-8.321745,19.11472089,10.82817,-0.041745,10.82825047,6.38,-8.28,10.45288477
30/05/2020 19:00,17.6033,-5.44761,18.42695378,10.7433,-0.04761,10.74340549,6.86,-5.4,8.730383726,17.3633,-9.65761,19.86840753,10.7433,-0.04761,10.74340549,6.62,-9.61,11.66946871
30/05/2020 19:30,17.22151,-8.2783,19.107869,10.61151,-0.0483,10.61161992,6.61,-8.23,10.55580409,17.23151,-8.3083,19.12989247,10.61151,-0.0483,10.61161992,6.62,-8.26,10.58546173
30/05/2020 20:00,16.98078,-8.355885,18.92531911,10.53078,-0.045885,10.53087997,6.45,-8.31,10.51943915,16.96078,-8.375885,18.9162234,10.53078,-0.045885,10.53087997,6.43,-8.33,10.52301288
30/05/2020 20:30,16.645925,-8.33139,18.61448034,10.475925,-0.02139,10.47594684,6.17,-8.31,10.35012077,16.635925,-8.35139,18.61450283,10.475925,-0.02139,10.47594684,6.16,-8.33,10.36023648
30/05/2020 21:00,16.215565,-7.82174,18.00344869,10.445565,-0.03174,10.44561322,5.77,-7.79,9.694173508,16.195565,-7.86174,18.0028687,10.445565,-0.03174,10.44561322,5.75,-7.83,9.714494325
30/05/2020 21:30,16.14004,-8.696925,18.33405017,10.43004,-0.056925,10.43019534,5.71,-8.64,10.35633622,16.12004,-8.716925,18.32595075,10.43004,-0.056925,10.43019534,5.69,-8.66,10.36203165
30/05/2020 22:00,16.42108,-8.69589,18.58145235,10.44108,-0.05589,10.44122959,5.98,-8.64,10.50761629,16.40108,-8.71589,18.57315707,10.44108,-0.05589,10.44122959,5.96,-8.66,10.51271611
30/05/2020 22:30,16.08073,-8.700375,18.28350083,10.43073,-0.060375,10.43090473,5.65,-8.64,10.32337639,16.06073,-8.720375,18.27544769,10.43073,-0.060375,10.43090473,5.63,-8.66,10.32920617
30/05/2020 23:00,15.319695,-9.13658,17.8373246,10.429695,-0.05658,10.42984847,4.89,-9.08,10.31302574,15.309695,-8.88658,17.70192264,10.429695,-0.05658,10.42984847,4.88,-8.83,10.08877099
30/05/2020 23:30,14.475905,-9.38244,17.25056538,10.435905,-0.05244,10.43603675,4.04,-9.33,10.1671284,14.445905,-9.40244,17.23630033,10.435905,-0.05244,10.43603675,4.01,-9.35,10.17362276
31/05/2020 00:00,13.73935,-8.75175,16.28996214,10.42935,-0.05175,10.42947839,3.31,-8.7,9.30838869,13.70935,-8.77175,16.2754378,10.42935,-0.05175,10.42947839,3.28,-8.72,9.316480022
31/05/2020 00:30,13.11625,-8.876925,15.83779693,10.43625,-0.056925,10.43640525,2.68,-8.82,9.218177694,13.08625,-8.896925,15.82419709,10.43625,-0.056925,10.43640525,2.65,-8.84,9.228656457
31/05/2020 01:00,12.611075,-8.87658,15.42183145,10.431075,-0.05658,10.43122845,2.18,-8.82,9.085416886,12.581075,-8.89658,15.40884758,10.431075,-0.05658,10.43122845,2.15,-8.84,9.097697511
31/05/2020 01:30,12.363835,-9.026235,15.30808068,10.433835,-0.056235,10.43398654,1.93,-8.97,9.175282012,12.333835,-9.036235,15.28976876,10.433835,-0.056235,10.43398654,1.9,-8.98,9.178801665
31/05/2020 02:00,12.161075,-9.022095,15.14232292,10.431075,-0.052095,10.43120509,1.73,-8.97,9.13530514,12.131075,-9.032095,15.12420976,10.431075,-0.052095,10.43120509,1.7,-8.98,9.139496704
31/05/2020 02:30,11.95935,-9.092095,15.02305708,10.42935,-0.052095,10.42948011,1.53,-9.04,9.16856041,11.92935,-9.112095,15.01131795,10.42935,-0.052095,10.42948011,1.5,-9.06,9.183332728
31/05/2020 03:00,11.58177,-8.99899,14.66694301,10.44177,-0.04899,10.44188492,1.14,-8.95,9.022311234,11.56177,-9.01899,14.66344796,10.44177,-0.04899,10.44188492,1.12,-8.97,9.039651542
31/05/2020 03:30,11.376595,-8.99968,14.50590066,10.436595,-0.04968,10.43671324,0.94,-8.95,8.999227745,11.346595,-9.01968,14.49482133,10.436595,-0.04968,10.43671324,0.91,-8.97,9.01604126
31/05/2020 04:00,11.179005,-9.000715,14.35210867,10.429005,-0.050715,10.42912831,0.75,-8.95,8.981369606,11.149005,-9.020715,14.34132531,10.429005,-0.050715,10.42912831,0.72,-8.97,8.998849927
31/05/2020 04:30,10.987285,-9.071405,14.24818656,10.437285,-0.051405,10.43741159,0.55,-9.02,9.036752735,10.967285,-9.091405,14.24552509,10.437285,-0.051405,10.43741159,0.53,-9.04,9.055523176
31/05/2020 05:00,10.76418,-9.07175,14.07708134,10.43418,-0.05175,10.43430833,0.33,-9.02,9.026034567,10.75418,-9.09175,14.0823402,10.43418,-0.05175,10.43430833,0.32,-9.04,9.045661944
31/05/2020 05:30,10.62625,-9.065195,13.96763937,10.43625,-0.045195,10.43634786,0.19,-9.02,9.022000887,10.60625,-9.085195,13.96543258,10.43625,-0.045195,10.43634786,0.17,-9.04,9.04159831
31/05/2020 06:00,10.775225,-9.04829,14.0704309,10.455225,-0.02829,10.45526327,0.32,-9.02,9.02567449,10.755225,-9.06829,14.06800442,10.455225,-0.02829,10.45526327,0.3,-9.04,9.044976506
31/05/2020 06:30,11.08351,-9.052775,14.31072776,10.47351,-0.032775,10.47356128,0.61,-9.02,9.040602856,11.07351,-9.072775,14.31565122,10.47351,-0.032775,10.47356128,0.6,-9.04,9.059889624
31/05/2020 07:00,11.368025,-9.071405,14.54380903,10.538025,-0.051405,10.53815038,0.83,-9.02,9.058106866,11.358025,-9.091405,14.54848366,10.538025,-0.051405,10.53815038,0.82,-9.04,9.077114079
31/05/2020 07:30,11.96636,-8.92278,14.92681395,10.65636,-0.04278,10.65644587,1.31,-8.88,8.976107174,11.96636,-8.94278,14.93877792,10.65636,-0.04278,10.65644587,1.31,-8.9,8.995893508
31/05/2020 08:00,12.46851,-8.92209,15.33190893,10.81851,-0.04209,10.81859188,1.65,-8.88,9.031993136,12.45851,-8.94209,15.33543103,10.81851,-0.04209,10.81859188,1.64,-8.9,9.049839778
31/05/2020 08:30,13.163425,-8.711055,15.78474697,10.993425,-0.041055,10.99350166,2.17,-8.67,8.937438112,13.143425,-8.731055,15.77912996,10.993425,-0.041055,10.99350166,2.15,-8.69,8.952016533
31/05/2020 09:00,13.82937,-9.742095,16.9162611,11.15937,-0.052095,11.1594916,2.67,-9.69,10.05111934,13.80937,-9.822095,16.94615738,11.15937,-0.052095,11.1594916,2.65,-9.77,10.12301339
31/05/2020 09:30,14.714965,-8.576235,17.03179385,11.314965,-0.056235,11.31510474,3.4,-8.52,9.173352713,14.704965,-8.606235,17.03828854,11.314965,-0.056235,11.31510474,3.39,-8.55,9.197532278
31/05/2020 10:00,15.339165,-8.459685,17.51731296,11.439165,-0.059685,11.43932071,3.9,-8.4,9.261209424,15.329165,-8.489685,17.52307196,11.439165,-0.059685,11.43932071,3.89,-8.43,9.284233948
31/05/2020 10:30,15.88715,-8.30107,17.92510246,11.54715,-0.07107,11.54736871,4.34,-8.23,9.304219473,15.86715,-8.33107,17.9213051,11.54715,-0.07107,11.54736871,4.32,-8.26,9.321480569
31/05/2020 11:00,16.140985,-8.309695,18.15440519,11.630985,-0.079695,11.63125803,4.51,-8.23,9.384721626,16.130985,-8.339695,18.15927283,11.630985,-0.079695,11.63125803,4.5,-8.26,9.406253239
31/05/2020 11:30,16.369295,-8.201075,18.30878068,11.699295,-0.081075,11.69957592,4.67,-8.12,9.367139371,16.359295,-8.241075,18.31780145,11.699295,-0.081075,11.69957592,4.66,-8.16,9.39687182
31/05/2020 12:00,16.68691,-8.09556,18.5469959,11.75691,-0.08556,11.75722132,4.93,-8.01,9.405583448,16.67691,-8.13556,18.55550225,11.75691,-0.08556,11.75722132,4.92,-8.05,9.434452819
31/05/2020 12:30,16.82244,-8.095215,18.66887767,11.78244,-0.085215,11.78274815,5.04,-8.01,9.463704349,16.81244,-8.135215,18.6772552,11.78244,-0.085215,11.78274815,5.03,-8.05,9.492281075
31/05/2020 13:00,17.079695,-8.09625,18.90146146,11.809695,-0.08625,11.81000995,5.27,-8.01,9.588169794,17.059695,-8.13625,18.90057559,11.809695,-0.08625,11.81000995,5.25,-8.05,9.610671152
31/05/2020 13:30,16.613135,-8.098665,18.48200826,11.793135,-0.088665,11.7934683,4.82,-8.01,9.348395584,16.593135,-8.138665,18.48161241,11.793135,-0.088665,11.7934683,4.8,-8.05,9.372432982
31/05/2020 14:00,16.25969,-8.199355,18.21007801,11.79969,-0.089355,11.80002832,4.46,-8.11,9.255468654,16.22969,-8.229355,18.19684372,11.79969,-0.089355,11.80002832,4.43,-8.14,9.267389061
31/05/2020 14:30,15.99278,-8.2204,17.98176822,11.77278,-0.1104,11.77329763,4.22,-8.11,9.142237144,15.97278,-8.2504,17.9777307,11.77278,-0.1104,11.77329763,4.2,-8.14,9.159672483
31/05/2020 15:00,15.74275,-8.40143,17.84427649,11.71275,-0.10143,11.71318917,4.03,-8.3,9.226640775,15.71275,-8.43143,17.83198038,11.71275,-0.10143,11.71318917,4,-8.33,9.240611452
31/05/2020 15:30,15.707215,-7.29556,17.31882787,11.677215,-0.08556,11.67752845,4.03,-7.21,8.259842614,15.677215,-7.32556,17.30430292,11.677215,-0.08556,11.67752845,4,-7.24,8.271493215
31/05/2020 16:00,15.622,-8.905555,17.98209648,11.592,-0.075555,11.59224623,4.03,-8.83,9.706173293,15.832,-4.755555,16.53080541,11.592,-0.075555,11.59224623,4.24,-4.68,6.315061362
31/05/2020 16:30,15.78712,-10.634515,19.03486452,11.48712,-0.064515,11.48730117,4.3,-10.57,11.41117435,16.08712,-3.744515,16.51716751,11.48712,-0.064515,11.48730117,4.6,-3.68,5.890874298
31/05/2020 17:00,16.38394,-10.63003,19.53025928,11.33394,-0.06003,11.33409897,5.05,-10.57,11.71440993,16.71394,-3.65003,17.10784935,11.33394,-0.06003,11.33409897,5.38,-3.59,6.467804883
31/05/2020 17:30,16.920325,-8.58244,18.97249784,11.000325,-0.05244,11.00044999,5.92,-8.53,10.38302942,16.930325,-7.87244,18.67113323,11.000325,-0.05244,11.00044999,5.93,-7.82,9.814137761
31/05/2020 18:00,17.23276,-8.23347,19.09863989,11.04276,-0.04347,11.04284556,6.19,-8.19,10.26607033,17.20276,-8.25347,19.08021799,11.04276,-0.04347,11.04284556,6.16,-8.21,10.26400019
31/05/2020 18:30,17.330985,-8.301055,19.21641369,10.940985,-0.041055,10.94106203,6.39,-8.26,10.44316523,17.310985,-8.321055,19.20703408,10.940985,-0.041055,10.94106203,6.37,-8.28,10.44678419
31/05/2020 19:00,17.418795,-6.77347,18.6894172,10.698795,-0.04347,10.69888331,6.72,-6.73,9.510588836,17.278795,-9.12347,19.53956145,10.698795,-0.04347,10.69888331,6.58,-9.08,11.21350971
31/05/2020 19:30,17.234945,-7.23761,18.69294861,10.584945,-0.04761,10.58505207,6.65,-7.19,9.793804164,17.164945,-8.89761,19.33398046,10.584945,-0.04761,10.58505207,6.58,-8.85,11.02809594
31/05/2020 20:00,17.06524,-8.329675,18.98962616,10.48524,-0.039675,10.48531506,6.58,-8.29,10.58397373,17.06524,-8.349675,18.99840753,10.48524,-0.039675,10.48531506,6.58,-8.31,10.59964622
31/05/2020 20:30,16.736265,-8.477595,18.7609217,10.466265,-0.017595,10.46627979,6.27,-8.46,10.53017094,16.706265,-8.497595,18.74322307,10.466265,-0.017595,10.46627979,6.24,-8.48,10.52843768
31/05/2020 21:00,16.40729,-8.596915,18.52312373,10.44729,-0.036915,10.44735522,5.96,-8.56,10.43049376,16.38729,-8.626915,18.51936651,10.44729,-0.036915,10.44735522,5.94,-8.59,10.44373975
31/05/2020 21:30,16.16039,-8.77451,18.38886159,10.44039,-0.05451,10.4405323,5.72,-8.72,10.42865284,16.13039,-8.78451,18.36728335,10.44039,-0.05451,10.4405323,5.69,-8.73,10.42060459
31/05/2020 22:00,16.296935,-8.78072,18.5119187,10.426935,-0.06072,10.4271118,5.87,-8.72,10.51167446,16.276935,-8.79072,18.49906406,10.426935,-0.06072,10.4271118,5.85,-8.73,10.50882486
31/05/2020 22:30,16.004525,-8.871755,18.29898514,10.434525,-0.061755,10.43470774,5.57,-8.81,10.42309935,15.974525,-8.891755,18.28247128,10.434525,-0.061755,10.43470774,5.54,-8.83,10.42403473
31/05/2020 23:00,15.26556,-8.87417,17.65752574,10.43556,-0.06417,10.43575729,4.83,-8.81,10.0471389,15.23556,-8.89417,17.6416708,10.43556,-0.06417,10.43575729,4.8,-8.83,10.0503184
31/05/2020 23:30,14.33073,-8.979685,16.91166949,10.43073,-0.059685,10.43090076,3.9,-8.92,9.735317149,14.31073,-9.009685,16.91068943,10.43073,-0.059685,10.43090076,3.88,-8.95,9.754839824
01/06/2020 00:00,13.486595,-8.784855,16.09540065,10.436595,-0.054855,10.43673916,3.05,-8.73,9.247453704,13.466595,-8.804855,16.08958211,10.436595,-0.054855,10.43673916,3.03,-8.75,9.259773215
01/06/2020 00:30,12.795215,-10.63244,16.63629488,10.435215,-0.05244,10.43534676,2.36,-10.58,10.84001845,12.765215,-10.65244,16.62603958,10.435215,-0.05244,10.43534676,2.33,-10.6,10.85305948
01/06/2020 01:00,12.23211,-11.17313,16.56693542,10.43211,-0.05313,10.43224529,1.8,-11.12,11.26474145,12.20211,-11.17313,16.54479744,10.43211,-0.05313,10.43224529,1.77,-11.12,11.25998668
01/06/2020 01:30,12.054525,-10.28451,15.84558989,10.434525,-0.05451,10.43466738,1.62,-10.23,10.35747556,12.024525,-10.30451,15.8357863,10.434525,-0.05451,10.43466738,1.59,-10.25,10.37258888
01/06/2020 02:00,12.051765,-8.982785,15.03114986,10.431765,-0.052785,10.43189855,1.62,-8.93,9.075753412,12.021765,-9.002785,15.01908691,10.431765,-0.052785,10.43189855,1.59,-8.95,9.090137513
01/06/2020 02:30,11.87177,-8.9852,14.88867832,10.44177,-0.0552,10.44191591,1.43,-8.93,9.043771337,11.84177,-9.0052,14.87686606,10.44177,-0.0552,10.44191591,1.4,-8.95,9.058835466
01/06/2020 03:00,11.51866,-9.075545,14.66441425,10.42866,-0.055545,10.42880792,1.09,-9.02,9.085620507,11.48866,-9.105545,14.65947674,10.42866,-0.055545,10.42880792,1.06,-9.05,9.11186589
01/06/2020 03:30,11.29832,-9.07658,14.49263052,10.43832,-0.05658,10.43847334,0.86,-9.02,9.060905032,11.27832,-9.10658,14.49587187,10.43832,-0.05658,10.43847334,0.84,-9.05,9.088899823
01/06/2020 04:00,11.193835,-9.07658,14.41132355,10.433835,-0.05658,10.43398841,0.76,-9.02,9.051961113,11.163835,-9.10658,14.40697787,10.433835,-0.05658,10.43398841,0.73,-9.05,9.079394253
01/06/2020 04:30,11.197285,-9.15003,14.46036792,10.437285,-0.06003,10.43745763,0.76,-9.09,9.121715847,11.167285,-9.18003,14.45618224,10.437285,-0.06003,10.43745763,0.73,-9.12,9.149169361
01/06/2020 05:00,10.912455,-9.15003,14.24095233,10.432455,-0.06003,10.43262771,0.48,-9.09,9.102664445,10.882455,-9.18003,14.23730233,10.432455,-0.06003,10.43262771,0.45,-9.12,9.131095225
01/06/2020 05:30,11.02108,-9.13899,14.3173092,10.44108,-0.04899,10.44119493,0.58,-9.09,9.108485055,11.00108,-9.16899,14.32110815,10.44108,-0.04899,10.44119493,0.56,-9.12,9.137176807
01/06/2020 06:00,11.258995,-9.02036,14.4267759,10.408995,-0.03036,10.40903928,0.85,-8.99,9.03009413,11.248995,-9.05036,14.43775968,10.408995,-0.03036,10.40903928,0.84,-9.02,9.059028646
01/06/2020 06:30,11.943505,-8.903805,14.89714923,10.463505,-0.023805,10.46353208,1.48,-8.88,9.002488545,11.923505,-8.943805,14.90508703,10.463505,-0.023805,10.46353208,1.46,-8.92,9.038694596
01/06/2020 07:00,12.502505,-8.803125,15.2907698,10.532505,-0.043125,10.53259329,1.97,-8.76,8.978780541,12.482505,-8.823125,15.28595649,10.532505,-0.043125,10.53259329,1.95,-8.78,8.993936847
01/06/2020 07:30,13.62809,-8.891745,16.27230673,10.66809,-0.041745,10.66817168,2.96,-8.85,9.331886197,13.60809,-9.031745,16.33256046,10.66809,-0.041745,10.66817168,2.94,-8.99,9.458525255
01/06/2020 08:00,14.55127,-8.71623,16.962079,10.82127,-0.04623,10.82136875,3.73,-8.67,9.438315528,14.54127,-8.76623,16.97926152,10.82127,-0.04623,10.82136875,3.72,-8.72,9.480337547
01/06/2020 08:30,15.406175,-8.600025,17.64399779,10.976175,-0.050025,10.976289,4.43,-8.55,9.629506737,15.386175,-8.630025,17.64119363,10.976175,-0.050025,10.976289,4.41,-8.58,9.646994351
01/06/2020 09:00,16.117995,-8.395545,18.17346799,11.167995,-0.055545,11.16813313,4.95,-8.34,9.698355531,16.107995,-8.435545,18.18312191,11.167995,-0.055545,11.16813313,4.94,-8.38,9.727692429
01/06/2020 09:30,16.75221,-8.20589,18.65403899,11.32221,-0.05589,11.32234794,5.43,-8.15,9.793232357,16.74221,-8.26589,18.67154341,11.32221,-0.05589,11.32234794,5.42,-8.21,9.837708066
01/06/2020 10:00,16.876755,-8.21072,18.76807881,11.446755,-0.06072,11.44691605,5.43,-8.15,9.793232357,16.866755,-8.27072,18.78542609,11.446755,-0.06072,11.44691605,5.42,-8.21,9.837708066
01/06/2020 10:30,16.73612,-8.10486,18.59533458,11.55612,-0.06486,11.55630202,5.18,-8.04,9.564204097,16.73612,-8.14486,18.61280358,11.55612,-0.06486,11.55630202,5.18,-8.08,9.597853927
01/06/2020 11:00,16.82651,-7.903485,18.5902263,11.64651,-0.073485,11.64674183,5.18,-7.83,9.388359814,16.82651,-7.933485,18.60300038,11.64651,-0.073485,11.64674183,5.18,-7.86,9.413394712
01/06/2020 11:30,16.891715,-7.90728,18.65087431,11.711715,-0.07728,11.71196996,5.18,-7.83,9.388359814,16.891715,-7.93728,18.66361298,11.711715,-0.07728,11.71196996,5.18,-7.86,9.413394712
01/06/2020 12:00,16.942775,-7.85211,18.67386559,11.762775,-0.08211,11.76306158,5.18,-7.77,9.338377803,16.942775,-7.94211,18.71188756,11.762775,-0.08211,11.76306158,5.18,-7.86,9.413394712
01/06/2020 12:30,17.21589,-7.85142,18.92172467,11.78589,-0.08142,11.78617123,5.43,-7.77,9.47933542,17.20589,-7.94142,18.95016629,11.78589,-0.08142,11.78617123,5.42,-7.86,9.547565135
01/06/2020 13:00,17.331415,-7.763835,18.99092098,11.801415,-0.083835,11.80171277,5.53,-7.68,9.463788882,17.321415,-7.803835,18.99819092,11.801415,-0.083835,11.80171277,5.52,-7.72,9.490458366
01/06/2020 13:30,17.10761,-7.921765,18.85271017,11.77761,-0.081765,11.77789382,5.33,-7.84,9.480216242,17.09761,-7.971765,18.86471057,11.77761,-0.081765,11.77789382,5.32,-7.89,9.516012821
01/06/2020 14:00,16.83623,-7.922455,18.60709364,11.77623,-0.082455,11.77651866,5.06,-7.84,9.331087825,16.82623,-7.972455,18.61939996,11.77623,-0.082455,11.77651866,5.05,-7.89,9.367742524
01/06/2020 14:30,16.686555,-7.941775,18.48006785,11.736555,-0.101775,11.73699627,4.95,-7.84,9.271898403,16.666555,-7.991775,18.48357442,11.736555,-0.101775,11.73699627,4.93,-7.89,9.303601453
01/06/2020 15:00,16.49163,-7.92004,18.29483243,11.54163,-0.08004,11.54190753,4.95,-7.84,9.271898403,16.47163,-7.97004,18.29852815,11.54163,-0.08004,11.54190753,4.93,-7.89,9.303601453
01/06/2020 15:30,16.35407,-7.133145,17.84201119,9.52407,-0.083145,9.52443292,6.83,-7.05,9.815874897,16.33407,-7.153145,17.83169443,9.52407,-0.083145,9.52443292,6.81,-7.07,9.816363889
01/06/2020 16:00,16.477485,-8.080035,18.35196114,11.527485,-0.070035,11.52769775,4.95,-8.01,9.416081988,16.457485,-8.120035,18.3516697,11.527485,-0.070035,11.52769775,4.93,-8.05,9.439671604
01/06/2020 16:30,16.735405,-8.081415,18.58448409,11.505405,-0.071415,11.50562664,5.23,-8.01,9.566242732,16.715405,-8.121415,18.5839217,11.505405,-0.071415,11.50562664,5.21,-8.05,9.588878975
01/06/2020 17:00,17.22706,-8.075205,19.02578598,11.36706,-0.065205,11.36724702,5.86,-8.01,9.924701507,17.18706,-8.115205,19.00661947,11.36706,-0.065205,11.36724702,5.82,-8.05,9.933524047
01/06/2020 17:30,17.83722,-8.065545,19.57599125,10.99722,-0.055545,10.99736027,6.84,-8.01,10.53307647,17.80722,-8.105545,19.56519726,10.99722,-0.055545,10.99736027,6.81,-8.05,10.54412633
