Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/06/2020 18:00,18.291685,-8.06106,19.98915777,10.961685,-0.05106,10.96180392,7.33,-8.01,10.8576701,18.261685,-8.10106,19.97789559,10.961685,-0.05106,10.96180392,7.3,-8.05,10.86703731
01/06/2020 18:30,18.538525,-7.95968,20.17506914,10.848525,-0.04968,10.84863875,7.69,-7.91,11.03196265,18.518525,-7.96968,20.16064402,10.848525,-0.04968,10.84863875,7.67,-7.92,11.02521202
01/06/2020 19:00,18.46987,-8.128645,20.17946896,10.77987,-0.048645,10.77997976,7.69,-8.08,11.1544834,18.44987,-8.138645,20.16519887,10.77987,-0.048645,10.77997976,7.67,-8.09,11.14795945
01/06/2020 19:30,18.08841,-8.1283,19.83078005,10.61841,-0.0483,10.61851985,7.47,-8.08,11.00396747,18.05841,-8.1383,19.80752631,10.61841,-0.0483,10.61851985,7.44,-8.09,10.99098267
01/06/2020 20:00,17.7441,-8.33278,19.60327287,10.2741,-0.04278,10.27418906,7.47,-8.29,11.15907702,17.7141,-8.37278,19.59318207,10.2741,-0.04278,10.27418906,7.44,-8.33,11.1688182
01/06/2020 20:30,17.13222,-8.4438,19.10001886,9.96222,-0.0138,9.962229558,7.17,-8.43,11.06678815,17.11222,-8.4638,19.09093983,9.96222,-0.0138,9.962229558,7.15,-8.45,11.06910114
01/06/2020 21:00,16.778655,-8.460015,18.79082535,10.418655,-0.030015,10.41869823,6.36,-8.43,10.56004261,16.748655,-8.480015,18.77306844,10.418655,-0.030015,10.41869823,6.33,-8.45,10.5580017
01/06/2020 21:30,16.65177,-8.585195,18.73464751,10.44177,-0.045195,10.44186781,6.21,-8.54,10.55915243,16.63177,-8.605195,18.72605549,10.44177,-0.045195,10.44186781,6.19,-8.56,10.56360261
01/06/2020 22:00,16.83763,-8.533475,18.87659873,10.43763,-0.053475,10.43776698,6.4,-8.48,10.62404819,16.81763,-8.613475,18.89509541,10.43763,-0.053475,10.43776698,6.38,-8.56,10.67604796
01/06/2020 22:30,16.451765,-8.64451,18.58462065,10.431765,-0.05451,10.43190742,6.02,-8.59,10.48944708,16.441765,-8.61451,18.56182693,10.431765,-0.05451,10.43190742,6.01,-8.56,10.45914432
01/06/2020 23:00,15.6828,-8.83934,18.00233728,10.4328,-0.05934,10.43296876,5.25,-8.78,10.22990225,15.6528,-8.84934,17.98112806,10.4328,-0.05934,10.43296876,5.22,-8.79,10.22313553
01/06/2020 23:30,14.621075,-8.94072,17.13803689,10.431075,-0.06072,10.43125173,4.19,-8.88,9.818884865,14.591075,-8.96072,17.12290783,10.431075,-0.06072,10.43125173,4.16,-8.9,9.824235339
02/06/2020 00:00,13.725905,-9.08003,16.45744248,10.435905,-0.06003,10.43607765,3.29,-9.02,9.601275957,13.695905,-9.11003,16.44902612,10.435905,-0.06003,10.43607765,3.26,-9.05,9.619256728
02/06/2020 00:30,12.99418,-9.17106,15.90462371,10.43418,-0.05106,10.43430493,2.56,-9.12,9.472486474,12.97418,-9.19106,15.89984058,10.43418,-0.05106,10.43430493,2.54,-9.14,9.486369168
02/06/2020 01:00,12.435905,-10.97244,16.58451605,10.435905,-0.05244,10.43603675,2,-10.92,11.10163952,12.435905,-10.97244,16.58451605,10.435905,-0.05244,10.43603675,2,-10.92,11.10163952
02/06/2020 01:30,12.183835,-10.971405,16.39565683,10.433835,-0.051405,10.43396163,1.75,-10.92,11.05933542,12.153835,-10.971405,16.37337573,10.433835,-0.051405,10.43396163,1.72,-10.92,11.05462799
02/06/2020 02:00,12.18625,-10.504855,16.0890232,10.43625,-0.054855,10.43639416,1.75,-10.45,10.59551792,12.15625,-10.504855,16.06631235,10.43625,-0.054855,10.43639416,1.72,-10.45,10.59060433
02/06/2020 02:30,11.95004,-8.93175,14.91910232,10.43004,-0.05175,10.43016838,1.52,-8.88,9.009150903,11.93004,-8.95175,14.91508238,10.43004,-0.05175,10.43016838,1.5,-8.9,9.025519376
02/06/2020 03:00,11.641765,-8.93313,14.67417813,10.431765,-0.05313,10.4319003,1.21,-8.88,8.962058915,11.621765,-8.95313,14.67051323,10.431765,-0.05313,10.4319003,1.19,-8.9,8.979203751
02/06/2020 03:30,11.4397,-8.93382,14.51481574,10.4397,-0.05382,10.43983873,1,-8.88,8.936128916,11.4297,-8.95382,14.51926082,10.4397,-0.05382,10.43983873,0.99,-8.9,8.954892518
02/06/2020 04:00,11.261765,-8.933475,14.37478092,10.431765,-0.053475,10.43190206,0.83,-8.88,8.918705063,11.251765,-8.953475,14.37939255,10.431765,-0.053475,10.43190206,0.82,-8.9,8.937695452
02/06/2020 04:30,11.204525,-8.93658,14.33191692,10.434525,-0.05658,10.4346784,0.77,-8.88,8.913321491,11.194525,-8.95658,14.3365866,10.434525,-0.05658,10.4346784,0.76,-8.9,8.932390498
02/06/2020 05:00,11.04763,-8.996235,14.24718824,10.43763,-0.056235,10.43778149,0.61,-8.94,8.960786796,11.04763,-9.026235,14.26615039,10.43763,-0.056235,10.43778149,0.61,-8.97,8.990717435
02/06/2020 05:30,11.141765,-8.99175,14.31748914,10.431765,-0.05175,10.43189336,0.71,-8.94,8.968149196,11.131765,-9.02175,14.32857861,10.431765,-0.05175,10.43189336,0.7,-8.97,8.997271809
02/06/2020 06:00,11.408325,-8.859325,14.44429018,10.448325,-0.029325,10.44836615,0.96,-8.83,8.882032425,11.398325,-8.879325,14.44867555,10.448325,-0.029325,10.44836615,0.95,-8.85,8.900842657
02/06/2020 06:30,11.987305,-8.864845,14.90908978,10.477305,-0.034845,10.47736294,1.51,-8.83,8.958180619,11.977305,-8.884845,14.91295765,10.477305,-0.034845,10.47736294,1.5,-8.85,8.97621858
02/06/2020 07:00,12.48631,-8.75623,15.25055741,10.55631,-0.04623,10.55641123,1.93,-8.71,8.921266726,12.47631,-8.76623,15.2481179,10.55631,-0.04623,10.55641123,1.92,-8.72,8.928874509
02/06/2020 07:30,13.49395,-9.9214,16.74875711,10.66395,-0.0414,10.66403036,2.83,-9.88,10.27731969,13.44395,-10.0614,16.79200886,10.66395,-0.0414,10.66403036,2.78,-10.02,10.39849989
02/06/2020 08:00,14.48368,-8.589675,16.83922513,10.81368,-0.039675,10.81375278,3.67,-8.55,9.304375315,14.47368,-8.619675,16.8459553,10.81368,-0.039675,10.81375278,3.66,-8.58,9.328022298
02/06/2020 08:30,15.535485,-8.312435,17.61953092,10.975485,-0.042435,10.97556703,4.56,-8.27,9.443860439,15.525485,-8.342435,17.6248945,10.975485,-0.042435,10.97556703,4.55,-8.3,9.465331479
02/06/2020 09:00,16.18832,-8.12968,18.11500487,11.12832,-0.04968,11.12843089,5.06,-8.08,9.533624704,16.17832,-8.16968,18.12406437,11.12832,-0.04968,11.12843089,5.05,-8.12,9.562264376
02/06/2020 09:30,16.64046,-7.93589,18.43592306,11.27046,-0.05589,11.27059858,5.37,-7.88,9.535790476,16.63046,-7.98589,18.44848609,11.27046,-0.05589,11.27059858,5.36,-7.93,9.571546375
02/06/2020 10:00,16.865695,-7.940375,18.64138468,11.395695,-0.060375,11.39585493,5.47,-7.88,9.592460581,16.865695,-7.920375,18.63287439,11.395695,-0.060375,11.39585493,5.47,-7.86,9.576037803
02/06/2020 10:30,16.81928,-7.887965,18.57708727,10.28928,-0.067965,10.28950447,6.53,-7.82,10.18789969,16.80928,-7.927965,18.58506183,10.28928,-0.067965,10.28950447,6.52,-7.86,10.21224755
02/06/2020 11:00,16.42014,-7.99107,18.26138542,5.80014,-0.07107,5.800575399,10.62,-7.92,13.24804891,16.40014,-8.01107,18.25217342,5.80014,-0.07107,5.800575399,10.6,-7.94,13.24400242
02/06/2020 11:30,16.50856,-7.99176,18.34123172,5.39856,-0.07176,5.399036911,11.11,-7.92,13.64399135,16.48856,-8.01176,18.33196414,5.39856,-0.07176,5.399036911,11.09,-7.94,13.63934383
02/06/2020 12:00,16.6195,-7.875555,18.39108879,5.8995,-0.075555,5.899983797,10.72,-7.8,13.25739039,16.5995,-7.915555,18.39019878,5.8995,-0.075555,5.899983797,10.7,-7.84,13.26482567
02/06/2020 12:30,17.112715,-7.867965,18.83480523,5.432715,-0.067965,5.433140115,11.68,-7.8,14.04501335,17.092715,-7.907965,18.83339631,5.432715,-0.067965,5.433140115,11.66,-7.84,14.05066546
02/06/2020 13:00,17.17252,-7.87245,18.89102729,5.73252,-0.07245,5.732977809,11.44,-7.8,13.84606803,17.15252,-7.91245,18.88956874,5.73252,-0.07245,5.732977809,11.42,-7.84,13.85214785
02/06/2020 13:30,17.46969,-7.678315,19.08262534,11.10969,-0.078315,11.10996603,6.36,-7.6,9.910075681,17.44969,-7.718315,19.08046298,11.10969,-0.078315,11.10996603,6.34,-7.64,9.928000806
02/06/2020 14:00,17.116115,-7.819695,18.81778474,11.546115,-0.079695,11.54639004,5.57,-7.74,9.535853397,17.096115,-7.849695,18.81209344,11.546115,-0.079695,11.54639004,5.55,-7.77,9.548581046
02/06/2020 14:30,16.88621,-7.848675,18.62111134,11.73621,-0.108675,11.73671314,5.15,-7.74,9.296779012,16.86621,-7.878675,18.61565362,11.73621,-0.108675,11.73671314,5.13,-7.77,9.310735739
02/06/2020 15:00,16.767185,-7.835565,18.50768953,11.617185,-0.095565,11.61757806,5.15,-7.74,9.296779012,16.747185,-7.865565,18.50230575,11.617185,-0.095565,11.61757806,5.13,-7.77,9.310735739
02/06/2020 15:30,16.57992,-7.819695,18.3314314,11.56992,-0.079695,11.57019447,5.01,-7.74,9.219962039,16.55992,-7.849695,18.32617423,11.56992,-0.079695,11.57019447,4.99,-7.77,9.234338092
02/06/2020 16:00,16.576125,-7.81797,18.32726316,11.566125,-0.07797,11.5663878,5.01,-7.74,9.219962039,16.556125,-7.78797,18.2963863,11.566125,-0.07797,11.5663878,4.99,-7.71,9.183909843
02/06/2020 16:30,16.95086,-7.90314,18.70270773,11.38086,-0.07314,11.38109502,5.57,-7.83,9.60904782,16.91086,-7.94314,18.68343274,11.38086,-0.07314,11.38109502,5.53,-7.87,9.618617364
02/06/2020 17:00,17.323955,-8.092445,19.12085466,11.363955,-0.062445,11.36412657,5.96,-8.03,10.000125,17.283955,-8.102445,19.08886365,11.363955,-0.062445,11.36412657,5.92,-8.04,9.984387813
02/06/2020 17:30,18.081115,-8.01727,19.77886088,11.201115,-0.05727,11.20126141,6.88,-7.96,10.52121666,18.051115,-8.09727,19.78404747,11.201115,-0.05727,11.20126141,6.85,-8.04,10.56239083
02/06/2020 18:00,18.426185,-7.90037,20.04844482,10.996185,-0.05037,10.99630036,7.43,-7.85,10.80867244,18.396185,-7.92037,20.02877639,10.996185,-0.05037,10.99630036,7.4,-7.87,10.80263394
02/06/2020 18:30,18.67541,-7.90037,20.27774112,10.82541,-0.05037,10.82552718,7.85,-7.85,11.10157646,18.64541,-7.92037,20.25792623,10.82541,-0.05037,10.82552718,7.82,-7.87,11.09456173
02/06/2020 19:00,18.559835,-7.99382,20.20813285,10.709835,-0.05382,10.70997023,7.85,-7.94,11.16539744,18.529835,-8.01382,20.18851397,10.709835,-0.05382,10.70997023,7.82,-7.96,11.15858414
02/06/2020 19:30,18.190095,-8.221405,19.96173981,10.540095,-0.051405,10.54022035,7.65,-8.17,11.19247068,18.170095,-8.251405,19.9559023,10.540095,-0.051405,10.54022035,7.63,-8.2,11.20075444
02/06/2020 20:00,17.75286,-8.22451,19.5654441,10.55286,-0.05451,10.55300078,7.2,-8.17,10.88985308,17.73286,-8.15451,19.51794961,10.55286,-0.05451,10.55300078,7.18,-8.1,10.82415817
02/06/2020 20:30,17.141095,-10.65036,20.18036932,10.471095,-0.03036,10.47113901,6.67,-10.62,12.5408652,17.531095,-3.73036,17.9235844,10.471095,-0.03036,10.47113901,7.06,-3.7,7.970796698
02/06/2020 21:00,16.897635,-10.733465,20.018425,10.447635,-0.033465,10.4476886,6.45,-10.7,12.49369841,17.277635,-3.803465,17.69132604,10.447635,-0.033465,10.4476886,6.83,-3.77,7.801397311
02/06/2020 21:30,16.781605,-10.84451,19.98063221,10.111605,-0.05451,10.11175193,6.67,-10.79,12.6851488,17.161605,-3.90451,17.60016717,10.111605,-0.05451,10.11175193,7.05,-3.85,8.032745483
02/06/2020 22:00,16.814725,-10.84658,20.00957957,10.144725,-0.05658,10.14488278,6.67,-10.79,12.6851488,17.194725,-3.90658,17.63292191,10.144725,-0.05658,10.14488278,7.05,-3.85,8.032745483
02/06/2020 22:30,16.32073,-8.856235,18.56876749,10.43073,-0.056235,10.43088159,5.89,-8.8,10.58924454,16.35073,-7.846235,18.13586985,10.43073,-0.056235,10.43088159,5.92,-7.79,9.784196441
02/06/2020 23:00,15.48625,-8.614165,17.72082892,10.43625,-0.054165,10.43639056,5.05,-8.56,9.938616604,15.45625,-8.634165,17.704363,10.43625,-0.054165,10.43639056,5.02,-8.58,9.940663962
02/06/2020 23:30,14.52211,-8.76658,16.9630364,10.43211,-0.05658,10.43226343,4.09,-8.71,9.622484087,14.48211,-8.79658,16.94435982,10.43211,-0.05658,10.43226343,4.05,-8.74,9.632761805
03/06/2020 00:00,13.63487,-8.766235,16.2097673,10.43487,-0.056235,10.43502153,3.2,-8.71,9.279229494,13.61487,-8.796235,16.20920835,10.43487,-0.056235,10.43502153,3.18,-8.74,9.300537619
03/06/2020 00:30,13.04108,-8.766235,15.7135815,10.44108,-0.056235,10.44123144,2.6,-8.71,9.089779975,13.02108,-8.796235,15.71376067,10.44108,-0.056235,10.44123144,2.58,-8.74,9.112848073
03/06/2020 01:00,12.508315,-8.883475,15.34190576,10.428315,-0.053475,10.42845211,2.08,-8.83,9.0716757,12.488315,-8.913475,15.34301301,10.428315,-0.053475,10.42845211,2.06,-8.86,9.09632893
03/06/2020 01:30,12.338975,-8.986235,15.26442673,10.368975,-0.056235,10.36912749,1.97,-8.93,9.14471432,12.318975,-9.006235,15.26005943,10.368975,-0.056235,10.36912749,1.95,-8.95,9.159967249
03/06/2020 02:00,12.335525,-8.907615,15.21547837,10.365525,-0.057615,10.36568512,1.97,-8.85,9.066609068,12.315525,-8.927615,15.21099818,10.365525,-0.057615,10.36568512,1.95,-8.87,9.081816999
03/06/2020 02:30,12.084835,-9.000375,15.06817796,10.364835,-0.060375,10.36501084,1.72,-8.94,9.103955184,12.064835,-9.030375,15.07010007,10.364835,-0.060375,10.36501084,1.7,-8.97,9.129671407
03/06/2020 03:00,11.711765,-8.999685,14.77023255,10.431765,-0.059685,10.43193574,1.28,-8.94,9.031168252,11.691765,-9.099685,14.8155876,10.431765,-0.059685,10.43193574,1.26,-9.04,9.127387359
03/06/2020 03:30,11.485905,-9.00003,14.59200307,10.435905,-0.06003,10.43607765,1.05,-8.94,9.001449883,11.455905,-9.10003,14.63038979,10.435905,-0.06003,10.43607765,1.02,-9.04,9.097362255
03/06/2020 04:00,11.300045,-9.00141,14.44702042,10.440045,-0.06141,10.44022561,0.86,-8.94,8.981269398,11.270045,-9.02141,14.43605738,10.440045,-0.06141,10.44022561,0.83,-8.96,8.998360962
03/06/2020 04:30,11.289695,-9.003135,14.44000184,10.429695,-0.063135,10.42988609,0.86,-8.94,8.981269398,11.259695,-9.023135,14.42905737,10.429695,-0.063135,10.42988609,0.83,-8.96,8.998360962
03/06/2020 05:00,11.099755,-9.074515,14.33706328,9.169755,-0.064515,9.169981949,1.93,-9.01,9.214390919,11.079755,-9.114515,14.34696325,9.169755,-0.064515,9.169981949,1.91,-9.05,9.249356734
03/06/2020 05:30,11.24706,-8.93003,14.36112093,9.98706,-0.06003,9.987240412,1.26,-8.87,8.959045708,11.23706,-8.98003,14.38445189,9.98706,-0.06003,9.987240412,1.25,-8.92,9.007158264
03/06/2020 06:00,11.54763,-9.012445,14.64827374,10.43763,-0.062445,10.43781679,1.11,-8.95,9.018569731,11.52763,-8.982445,14.61405391,10.43763,-0.062445,10.43781679,1.09,-8.92,8.986350761
03/06/2020 06:30,12.193145,-9.01141,15.16173787,10.433145,-0.06141,10.43332573,1.76,-8.95,9.121408882,12.183145,-8.98141,15.13587618,10.433145,-0.06141,10.43332573,1.75,-8.92,9.090044004
03/06/2020 07:00,12.66832,-8.893125,15.47817831,10.43832,-0.043125,10.43840908,2.23,-8.85,9.126631361,12.64832,-8.963125,15.50218077,10.43832,-0.043125,10.43840908,2.21,-8.92,9.189695316
03/06/2020 07:30,13.769705,-8.69036,16.28272498,10.449705,-0.03036,10.4497491,3.32,-8.66,9.27458894,13.759705,-8.75036,16.30638776,10.449705,-0.03036,10.4497491,3.31,-8.72,9.327084217
03/06/2020 08:00,14.75315,-8.55829,17.05578385,10.44315,-0.02829,10.44318832,4.31,-8.53,9.55703929,14.73315,-8.57829,17.04854153,10.44315,-0.02829,10.44318832,4.29,-8.55,9.565908216
03/06/2020 08:30,15.665575,-8.862075,17.99851698,10.465575,-0.012075,10.46558197,5.2,-8.85,10.26462371,15.645575,-8.882075,17.99097756,10.465575,-0.012075,10.46558197,5.18,-8.87,10.271772
03/06/2020 09:00,16.53834,-8.754845,18.71266953,10.47834,-0.034845,10.47839794,6.06,-8.72,10.61894533,16.48834,-9.434845,18.99688543,10.47834,-0.034845,10.47839794,6.01,-9.4,11.15706503
03/06/2020 09:30,17.13078,-8.33037,19.04885004,10.53078,-0.05037,10.53090046,6.6,-8.28,10.58859764,17.11078,-8.34037,19.03524531,10.53078,-0.05037,10.53090046,6.58,-8.29,10.58397373
03/06/2020 10:00,17.49321,-8.198645,19.31916603,10.56321,-0.048645,10.56332201,6.93,-8.15,10.69800916,17.48321,-8.228645,19.32286807,10.56321,-0.048645,10.56332201,6.92,-8.18,10.71442019
03/06/2020 10:30,17.77116,-8.197955,19.57091193,10.60116,-0.047955,10.60126846,7.17,-8.15,10.85501727,17.75116,-8.167955,19.54019371,10.60116,-0.047955,10.60126846,7.15,-8.12,10.81928371
03/06/2020 11:00,17.851545,-8.197265,19.6436456,10.681545,-0.047265,10.68164957,7.17,-8.15,10.85501727,17.831545,-8.237265,19.64221301,10.681545,-0.047265,10.68164957,7.15,-8.19,10.87191795
03/06/2020 11:30,18.095025,-8.087265,19.82003494,10.745025,-0.047265,10.74512895,7.35,-8.04,10.89330528,18.075025,-8.107265,19.80995393,10.745025,-0.047265,10.74512895,7.33,-8.06,10.89460876
03/06/2020 12:00,18.245315,-8.083815,19.95594108,10.635315,-0.043815,10.63540525,7.61,-8.04,11.07039746,18.225315,-8.163815,19.97022739,10.635315,-0.043815,10.63540525,7.59,-8.12,11.11496739
03/06/2020 12:30,18.756,-7.950365,20.37144668,10.626,-0.040365,10.62607667,8.13,-7.91,11.34305955,18.736,-7.980365,20.36477158,10.626,-0.040365,10.62607667,8.11,-7.94,11.34970044
03/06/2020 13:00,18.93264,-7.9514,20.53459567,10.80264,-0.0414,10.80271933,8.13,-7.91,11.34305955,18.91264,-7.9814,20.52780304,10.80264,-0.0414,10.80271933,8.11,-7.94,11.34970044
03/06/2020 13:30,18.73989,-7.954505,20.35823241,10.81989,-0.044505,10.81998153,7.92,-7.91,11.19350258,18.70989,-7.984505,20.34237705,10.81989,-0.044505,10.81998153,7.89,-7.94,11.19355618
03/06/2020 14:00,18.47124,-7.955195,20.11148514,10.76124,-0.045195,10.7613349,7.71,-7.91,11.04591327,18.45124,-7.985195,20.10501422,10.76124,-0.045195,10.7613349,7.69,-7.94,11.05349266
03/06/2020 14:30,18.28464,-8.139685,20.014558,10.66464,-0.059685,10.66480701,7.62,-8.08,11.10634053,18.26464,-8.159685,20.00443785,10.66464,-0.059685,10.66480701,7.6,-8.1,11.10720487
03/06/2020 15:00,17.947425,-8.129335,19.70269402,10.717425,-0.049335,10.71753855,7.23,-8.08,10.84247665,17.917425,-8.209335,19.70855905,10.717425,-0.049335,10.71753855,7.2,-8.16,10.88235269
03/06/2020 15:30,17.652315,-8.29761,19.50524434,10.842315,-0.04761,10.84241953,6.81,-8.25,10.69759786,17.632315,-8.31761,19.4956705,10.842315,-0.04761,10.84241953,6.79,-8.27,10.7003271
03/06/2020 16:00,17.598275,-8.303475,19.45885351,11.038275,-0.053475,11.03840453,6.56,-8.25,10.54021347,17.588275,-8.323475,19.45835691,11.038275,-0.053475,11.03840453,6.55,-8.27,10.5496635
03/06/2020 16:30,17.90126,-8.479335,19.80793355,10.80126,-0.049335,10.80137267,7.1,-8.43,11.02156522,17.88126,-8.509335,19.80273318,10.80126,-0.049335,10.80137267,7.08,-8.46,11.03168165
03/06/2020 17:00,18.46945,-8.477265,20.32202266,10.62945,-0.047265,10.62955508,7.84,-8.43,11.51218919,18.43945,-8.447265,20.28224845,10.62945,-0.047265,10.62955508,7.81,-8.4,11.46979076
03/06/2020 17:30,19.17665,-8.337955,20.91089187,10.54665,-0.047955,10.54675902,8.63,-8.29,11.96666202,19.15665,-8.347955,20.89654498,10.54665,-0.047955,10.54675902,8.61,-8.3,11.95918475
03/06/2020 18:00,19.54494,-8.337265,21.24887449,10.57494,-0.047265,10.57504563,8.97,-8.29,12.21413116,19.52494,-8.347265,21.23440875,10.57494,-0.047265,10.57504563,8.95,-8.3,12.2062484
03/06/2020 18:30,19.863855,-8.3176,21.53497632,10.473855,-0.0276,10.47389136,9.39,-8.29,12.52582133,19.843855,-8.3276,21.52039737,10.473855,-0.0276,10.47389136,9.37,-8.3,12.5174638
03/06/2020 19:00,19.780745,-8.311735,21.45606701,10.460745,-0.021735,10.46076758,9.32,-8.29,12.47343177,19.760745,-8.321735,21.44150919,10.460745,-0.021735,10.46076758,9.3,-8.3,12.46515142
03/06/2020 19:30,19.2242,-8.41105,20.9836991,10.4742,-0.03105,10.47424602,8.75,-8.38,12.11556437,19.2042,-8.42105,20.96939152,10.4742,-0.03105,10.47424602,8.73,-8.39,12.10805517
03/06/2020 20:00,18.43212,-8.59829,20.33896847,10.45212,-0.02829,10.45215829,7.98,-8.57,11.71005124,18.41212,-8.64829,20.34205208,10.45212,-0.02829,10.45215829,7.96,-8.62,11.73311553
03/06/2020 20:30,17.762125,-8.73829,19.79522156,10.462125,-0.02829,10.46216325,7.3,-8.71,11.36459854,17.742125,-8.74829,19.78169804,10.462125,-0.02829,10.46216325,7.28,-8.72,11.35943661
03/06/2020 21:00,17.211425,-8.854855,19.35566087,10.441425,-0.054855,10.44156909,6.77,-8.8,11.10283297,17.201425,-8.884855,19.36051834,10.441425,-0.054855,10.44156909,6.76,-8.83,11.12054405
03/06/2020 21:30,16.927285,-9.001065,19.17164961,10.437285,-0.061065,10.43746363,6.49,-8.94,11.04733905,16.907285,-9.031065,19.16810948,10.437285,-0.061065,10.43746363,6.47,-8.97,11.05991863
03/06/2020 22:00,16.680045,-9.001755,18.95403636,10.440045,-0.061755,10.44022765,6.24,-8.94,10.90234837,16.670045,-9.031755,18.95950945,10.440045,-0.061755,10.44022765,6.23,-8.97,10.92125451
03/06/2020 22:30,15.940045,-10.143135,18.89360268,10.440045,-0.063135,10.4402359,5.5,-10.08,11.4828742,16.080045,-7.113135,17.58307529,10.440045,-0.063135,10.4402359,5.64,-7.05,9.028405175
03/06/2020 23:00,15.06487,-9.608995,17.86849443,10.43487,-0.058995,10.43503677,4.63,-9.55,10.61317106,15.14487,-7.998995,17.12749276,10.43487,-0.058995,10.43503677,4.71,-7.94,9.231884965
03/06/2020 23:30,14.09694,-9.10244,16.78028997,10.43694,-0.05244,10.43707174,3.66,-9.05,9.762074575,14.08694,-9.15244,16.79907844,10.43694,-0.05244,10.43707174,3.65,-9.1,9.804718252
04/06/2020 00:00,13.31763,-9.10382,16.1319189,10.43763,-0.05382,10.43776876,2.88,-9.05,9.497204852,13.31763,-9.09382,16.12627766,10.43763,-0.05382,10.43776876,2.88,-9.04,9.487676217
04/06/2020 00:30,12.676595,-9.24382,15.68898559,10.436595,-0.05382,10.43673377,2.24,-9.19,9.459053864,12.676595,-9.24382,15.68898559,10.436595,-0.05382,10.43673377,2.24,-9.19,9.459053864
04/06/2020 01:00,12.24315,-9.24244,15.34005929,10.44315,-0.05244,10.44328166,1.8,-9.19,9.364619587,12.24315,-9.24244,15.34005929,10.44315,-0.05244,10.44328166,1.8,-9.19,9.364619587
04/06/2020 01:30,12.03763,-9.24382,15.17737606,10.43763,-0.05382,10.43776876,1.6,-9.19,9.328242064,12.02763,-9.24382,15.16944599,10.43763,-0.05382,10.43776876,1.59,-9.19,9.326532046
04/06/2020 02:00,12.040045,-9.24382,15.17929154,10.440045,-0.05382,10.44018372,1.6,-9.19,9.328242064,12.030045,-9.24382,15.17136088,10.440045,-0.05382,10.44018372,1.59,-9.19,9.326532046
04/06/2020 02:30,11.815215,-9.2452,15.00243409,10.435215,-0.0552,10.435361,1.38,-9.19,9.293035026,11.815215,-9.2452,15.00243409,10.435215,-0.0552,10.435361,1.38,-9.19,9.293035026
04/06/2020 03:00,11.49246,-9.3052,14.78727101,10.44246,-0.0552,10.4426059,1.05,-9.25,9.309403848,11.48246,-9.3252,14.79210069,10.44246,-0.0552,10.4426059,1.04,-9.27,9.328156302
04/06/2020 03:30,11.223835,-9.30658,14.58036019,10.433835,-0.05658,10.43398841,0.79,-9.25,9.283673842,11.213835,-9.32658,14.58544445,10.433835,-0.05658,10.43398841,0.78,-9.27,9.302757656
04/06/2020 04:00,11.08108,-9.30658,14.47075552,10.44108,-0.05658,10.4412333,0.64,-9.25,9.272114106,11.07108,-9.32658,14.47597689,10.44108,-0.05658,10.4412333,0.63,-9.27,9.291383105
04/06/2020 04:30,11.00694,-9.308995,14.41562056,10.43694,-0.058995,10.43710673,0.57,-9.25,9.267545522,10.99694,-9.328995,14.42091665,10.43694,-0.058995,10.43710673,0.56,-9.27,9.286899375
04/06/2020 05:00,10.84763,-9.37934,14.34026135,10.43763,-0.05934,10.43779868,0.41,-9.32,9.329013881,10.83763,-9.40934,14.35234835,10.43763,-0.05934,10.43779868,0.4,-9.35,9.358552238
04/06/2020 05:30,11.04625,-9.2483,14.40661973,10.43625,-0.0483,10.43636177,0.61,-9.2,9.220200649,11.03625,-9.2883,14.42467785,10.43625,-0.0483,10.43636177,0.6,-9.24,9.259460027
04/06/2020 06:00,11.26937,-9.227255,14.5650587,10.46937,-0.027255,10.46940548,0.8,-9.2,9.234717104,11.25937,-9.267255,14.5827099,10.46937,-0.027255,10.46940548,0.79,-9.24,9.273710153
04/06/2020 06:30,11.838015,-9.243815,15.01954443,10.518015,-0.043815,10.51810626,1.32,-9.2,9.294213253,11.828015,-9.283815,15.036328,10.518015,-0.043815,10.51810626,1.31,-9.24,9.332400549
04/06/2020 07:00,12.44184,-9.15451,15.44682608,10.58184,-0.05451,10.5819804,1.86,-9.1,9.288142979,12.43184,-9.17451,15.4506401,10.58184,-0.05451,10.5819804,1.85,-9.12,9.305745537
04/06/2020 07:30,13.523615,-8.950715,16.21738147,10.683615,-0.050715,10.68373537,2.84,-8.9,9.342141082,13.513615,-8.970715,16.22009611,10.683615,-0.050715,10.68373537,2.83,-8.92,9.358167556
04/06/2020 08:00,14.368805,-8.81554,16.85752955,10.718805,-0.04554,10.71890174,3.65,-8.77,9.499231548,14.348805,-8.84554,16.85620903,10.718805,-0.04554,10.71890174,3.63,-8.8,9.51929094
04/06/2020 08:30,15.403985,-8.5814,17.63301392,10.733985,-0.0414,10.73406484,4.67,-8.54,9.733473173,15.393985,-8.6014,17.63402552,10.733985,-0.0414,10.73406484,4.66,-8.56,9.746240301
04/06/2020 09:00,16.27187,-7.79416,18.04224718,10.64187,-0.04416,10.64196162,5.63,-7.75,9.579112694,16.18187,-9.61416,18.8224597,10.64187,-0.04416,10.64196162,5.54,-9.57,11.0578705
04/06/2020 09:30,16.878805,-7.920025,18.64459316,10.718805,-0.050025,10.71892173,6.16,-7.87,9.994123273,16.798805,-9.340025,19.22071581,10.718805,-0.050025,10.71892173,6.08,-9.29,11.10272489
04/06/2020 10:00,16.969315,-8.45761,18.96019036,11.049315,-0.04761,11.04941757,5.92,-8.41,10.28467306,16.959315,-8.50761,18.97360781,11.049315,-0.04761,11.04941757,5.91,-8.46,10.31986919
04/06/2020 10:30,16.93387,-8.45899,18.92909044,11.19387,-0.04899,11.1939772,5.74,-8.41,10.1821265,16.93387,-8.50899,18.95148712,11.19387,-0.04899,11.1939772,5.74,-8.46,10.22346321
04/06/2020 11:00,16.99873,-8.283475,18.90959491,11.25873,-0.053475,11.25885699,5.74,-8.23,10.03396731,16.99873,-8.313475,18.92275583,11.25873,-0.053475,11.25885699,5.74,-8.26,10.05858837
04/06/2020 11:30,17.19694,-8.280025,19.08647582,11.12694,-0.050025,11.12705245,6.07,-8.23,10.22632876,17.18694,-8.310025,19.09050607,11.12694,-0.050025,11.12705245,6.06,-8.26,10.24456929
04/06/2020 12:00,17.32942,-8.28451,19.20786046,11.25942,-0.05451,11.25955195,6.07,-8.23,10.22632876,17.31942,-8.31451,19.21180329,11.25942,-0.05451,11.25955195,6.06,-8.26,10.24456929
04/06/2020 12:30,17.958675,-8.20037,19.74234221,11.148675,-0.05037,11.14878879,6.81,-8.15,10.62066853,17.948675,-8.23037,19.74573181,11.148675,-0.05037,11.14878879,6.8,-8.18,10.63731169
04/06/2020 13:00,18.11793,-8.195195,19.88518566,11.03793,-0.045195,11.03802253,7.08,-8.15,10.79578158,18.11793,-8.225195,19.8975682,11.03793,-0.045195,11.03802253,7.08,-8.18,10.81844721
04/06/2020 13:30,17.81088,-8.213825,19.61362709,11.42088,-0.063825,11.42105834,6.39,-8.15,10.35637968,17.81088,-8.243825,19.62620944,11.42088,-0.063825,11.42105834,6.39,-8.18,10.38000482
04/06/2020 14:00,17.60802,-8.20382,19.42537081,11.21802,-0.05382,11.2181491,6.39,-8.15,10.35637968,17.60802,-8.23382,19.43805958,11.21802,-0.05382,11.2181491,6.39,-8.18,10.38000482
04/06/2020 14:30,17.52785,-8.36589,19.4219886,10.87785,-0.05589,10.87799358,6.65,-8.31,10.64324199,17.52785,-8.40589,19.43925185,10.87785,-0.05589,10.87799358,6.65,-8.35,10.67450233
04/06/2020 15:00,16.734595,-8.52692,18.781774,7.124595,-0.04692,7.124749497,9.61,-8.48,12.81649328,16.714595,-8.55692,18.7776081,7.124595,-0.04692,7.124749497,9.59,-8.51,12.82139618
04/06/2020 15:30,16.410635,-8.60968,18.53201367,4.720635,-0.04968,4.720896409,11.69,-8.56,14.48895096,16.400635,-8.65968,18.54645212,4.720635,-0.04968,4.720896409,11.68,-8.61,14.5104962
04/06/2020 16:00,16.568145,-8.6983,18.71266554,3.878145,-0.0483,3.878445762,12.69,-8.65,15.35768863,16.568145,-8.7283,18.72662943,3.878145,-0.0483,3.878445762,12.69,-8.68,15.37460569
04/06/2020 16:30,17.066705,-8.337955,18.99457589,3.756705,-0.047955,3.757011065,13.31,-8.29,15.68056759,17.046705,-8.467955,19.03408556,3.756705,-0.047955,3.757011065,13.29,-8.42,15.73278424
04/06/2020 17:00,18.27415,-6.592785,19.42702685,4.16415,-0.052785,4.164484539,14.11,-6.54,15.55196772,18.27415,-6.652785,19.44747044,4.16415,-0.052785,4.164484539,14.11,-6.6,15.57729437
04/06/2020 17:30,18.862575,-6.520715,19.95786711,4.462575,-0.050715,4.462863166,14.4,-6.47,15.78673177,18.862575,-6.560715,19.97097186,4.462575,-0.050715,4.462863166,14.4,-6.51,15.8031674
04/06/2020 18:00,19.19702,-6.521405,20.2744741,4.38702,-0.051405,4.387321159,14.81,-6.47,16.16159027,19.19702,-6.561405,20.28737569,4.38702,-0.051405,4.387321159,14.81,-6.51,16.17764507
04/06/2020 18:30,19.200185,-6.522785,20.27791479,4.510185,-0.052785,4.510493874,14.69,-6.47,16.05169773,19.200185,-6.562785,20.29081691,4.510185,-0.052785,4.510493874,14.69,-6.51,16.06786233
04/06/2020 19:00,19.08199,-6.521405,20.16559113,4.67199,-0.051405,4.672272791,14.41,-6.47,15.79585389,19.08199,-6.561405,20.17856234,4.67199,-0.051405,4.672272791,14.41,-6.51,15.81228004
04/06/2020 19:30,18.77686,-6.70037,19.93653504,4.75686,-0.05037,4.757126674,14.02,-6.65,15.5171808,18.77686,-6.73037,19.94663761,4.75686,-0.05037,4.757126674,14.02,-6.68,15.53006117
04/06/2020 20:00,18.06784,-6.79864,19.30461986,4.64784,-0.03864,4.648000615,13.42,-6.76,15.02644336,18.05784,-6.83864,19.30939104,4.64784,-0.03864,4.648000615,13.41,-6.8,15.03556118
04/06/2020 20:30,17.51959,-7.02622,18.87601126,4.69959,-0.02622,4.699663143,12.82,-7,14.60658755,17.49959,-7.05622,18.86864836,4.69959,-0.02622,4.699663143,12.8,-7.03,14.60345507
04/06/2020 21:00,17.032355,-7.0552,18.43575233,4.712355,-0.0552,4.712678292,12.32,-7,14.16977064,17.012355,-7.0852,18.42878948,4.712355,-0.0552,4.712678292,12.3,-7.03,14.16724744
04/06/2020 21:30,16.86779,-7.069,18.28915254,4.54779,-0.069,4.548313411,12.32,-7,14.16977064,16.84779,-7.099,18.28233653,4.54779,-0.069,4.548313411,12.3,-7.03,14.16724744
04/06/2020 22:00,16.705075,-7.159345,18.17459082,4.635075,-0.069345,4.635593704,12.07,-7.09,13.99832133,16.685075,-7.189345,18.16806014,4.635075,-0.069345,4.635593704,12.05,-7.12,13.99631737
04/06/2020 22:30,15.784005,-8.86555,18.10339169,4.564005,-0.06555,4.564475703,11.22,-8.8,14.25932677,15.784005,-8.62555,17.98707666,4.564005,-0.06555,4.564475703,11.22,-8.56,14.11247675
04/06/2020 23:00,14.84414,-9.41555,17.57842638,4.83414,-0.06555,4.834584402,10.01,-9.35,13.69753993,14.82414,-9.47555,17.59378227,4.83414,-0.06555,4.834584402,9.99,-9.41,13.72400087
04/06/2020 23:30,13.93993,-8.84624,16.50992461,4.68993,-0.06624,4.69039776,9.25,-8.78,12.7534662,13.95993,-8.45624,16.32138599,4.68993,-0.06624,4.69039776,9.27,-8.39,12.50299964
05/06/2020 00:00,12.967475,-9.404855,16.01894833,4.607475,-0.054855,4.607801531,8.36,-9.35,12.54241205,12.947475,-9.474855,16.04400156,4.607475,-0.054855,4.607801531,8.34,-9.42,12.58141486
05/06/2020 00:30,12.31539,-9.40796,15.49769474,4.57539,-0.05796,4.575757097,7.74,-9.35,12.13796111,12.29539,-9.47796,15.52444334,4.57539,-0.05796,4.575757097,7.72,-9.42,12.17927748
05/06/2020 01:00,11.805095,-9.52658,15.16957463,4.675095,-0.05658,4.675437365,7.13,-9.47,11.85402042,11.805095,-9.56658,15.19472675,4.675095,-0.05658,4.675437365,7.13,-9.51,11.88600017
05/06/2020 01:30,11.600855,-9.442785,14.95814244,4.470855,-0.052785,4.471166591,7.13,-9.39,11.7902078,11.600855,-9.492785,14.98975663,4.470855,-0.052785,4.471166591,7.13,-9.44,11.83006762
05/06/2020 02:00,11.557125,-9.44244,14.92403469,4.597125,-0.05244,4.597424085,6.96,-9.39,11.68818634,11.557125,-9.49244,14.95571982,4.597125,-0.05244,4.597424085,6.96,-9.44,11.7283929
05/06/2020 02:30,11.31201,-9.443475,14.73569782,4.71201,-0.053475,4.712313425,6.6,-9.39,11.47746052,11.31201,-9.493475,14.76779055,4.71201,-0.053475,4.712313425,6.6,-9.44,11.51840267
05/06/2020 03:00,10.958385,-9.52451,14.51903897,4.358385,-0.05451,4.358725863,6.6,-9.47,11.54300221,10.958385,-9.57451,14.55188797,4.358385,-0.05451,4.358725863,6.6,-9.52,11.58405801
05/06/2020 03:30,10.70461,-9.524855,14.32869631,4.39461,-0.054855,4.394952346,6.31,-9.47,11.37967486,10.70461,-9.574855,14.36198188,4.39461,-0.054855,4.394952346,6.31,-9.52,11.42131779
05/06/2020 04:00,10.57372,-9.524855,14.23117765,4.68372,-0.054855,4.684041216,5.89,-9.47,11.15226434,10.57372,-9.574855,14.26469078,4.68372,-0.054855,4.684041216,5.89,-9.52,11.19475324
05/06/2020 04:30,10.481605,-9.527615,14.164727,4.591605,-0.057615,4.591966459,5.89,-9.47,11.15226434,10.481605,-9.577615,14.19840669,4.591605,-0.057615,4.591966459,5.89,-9.52,11.19475324
05/06/2020 05:00,10.41403,-9.528305,14.11526185,4.61403,-0.058305,4.61439837,5.8,-9.47,11.10499437,10.41403,-9.578305,14.14906172,4.61403,-0.058305,4.61439837,5.8,-9.52,11.14766343
05/06/2020 05:30,10.504075,-9.45244,14.13096648,4.704075,-0.05244,4.704367286,5.8,-9.4,11.04536102,10.504075,-9.49244,14.15775437,4.704075,-0.05244,4.704367286,5.8,-9.44,11.07942237
05/06/2020 06:00,10.748255,-9.430015,14.29860722,4.788255,-0.030015,4.788349073,5.96,-9.4,11.13021114,10.738255,-9.470015,14.3175174,4.788255,-0.030015,4.788349073,5.95,-9.44,11.15867824
05/06/2020 06:30,11.372675,-9.53899,14.84351936,4.662675,-0.04899,4.662932358,6.71,-9.49,11.62257286,11.362675,-9.78899,14.99782345,4.662675,-0.04899,4.662932358,6.7,-9.74,11.82191186
05/06/2020 07:00,11.8721,-9.539335,15.22976266,4.8921,-0.049335,4.892348756,6.98,-9.49,11.78051357,11.8621,-9.519335,15.20944296,4.8921,-0.049335,4.892348756,6.97,-9.47,11.75847779
05/06/2020 07:30,12.91979,-9.402095,15.97874726,5.09979,-0.052095,5.100056072,7.82,-9.35,12.1891304,12.91979,-9.442095,16.00231645,5.09979,-0.052095,5.100056072,7.82,-9.39,12.21984042
05/06/2020 08:00,13.75246,-9.13899,16.51215595,4.92246,-0.04899,4.922703777,8.83,-9.09,12.67268717,13.74246,-9.18899,16.53156811,4.92246,-0.04899,4.922703777,8.82,-9.14,12.70165344
05/06/2020 08:30,14.92356,-8.91899,17.38565575,5.05356,-0.04899,5.053797453,9.87,-8.87,13.27003391,14.89356,-8.95899,17.38049571,5.05356,-0.04899,5.053797453,9.84,-8.91,13.27455084
05/06/2020 09:00,15.890445,-6.384165,17.12494686,5.030445,-0.054165,5.030736601,10.86,-6.33,12.5701432,15.610445,-10.164165,18.62783517,5.030445,-0.054165,5.030736601,10.58,-10.11,14.63381358
05/06/2020 09:30,16.34155,-5.9521,17.3917725,5.17155,-0.0621,5.171922835,11.17,-5.89,12.62778682,16.10155,-9.1021,18.49616546,5.17155,-0.0621,5.171922835,10.93,-9.04,14.1840227
05/06/2020 10:00,16.488865,-8.442445,18.52451205,5.318865,-0.062445,5.319231548,11.17,-8.38,13.96400014,16.448865,-8.492445,18.51180115,5.318865,-0.062445,5.319231548,11.13,-8.43,13.96215599
05/06/2020 10:30,16.71634,-8.50313,18.75471255,5.09634,-0.05313,5.096616936,11.62,-8.45,14.36756416,16.67634,-8.48313,18.70999226,5.09634,-0.05313,5.096616936,11.58,-8.43,14.3234528
05/06/2020 11:00,16.6711,-8.53142,18.72727162,5.6511,-0.08142,5.651686512,11.02,-8.45,13.88678869,16.6411,-8.51142,18.69145472,5.6511,-0.08142,5.651686512,10.99,-8.43,13.85081225
05/06/2020 11:30,16.929235,-8.387625,18.89315354,5.369235,-0.077625,5.369796097,11.56,-8.31,14.23691329,16.899235,-8.437625,18.88855895,5.369235,-0.077625,5.369796097,11.53,-8.36,14.24185732
05/06/2020 12:00,17.019085,-8.363475,18.96304217,5.069085,-0.053475,5.069367052,11.95,-8.31,14.55536327,16.979085,-8.413475,18.94929785,5.069085,-0.053475,5.069367052,11.91,-8.36,14.55120957
05/06/2020 12:30,17.256465,-8.35707,19.17358087,11.556465,0.34293,11.56155198,5.7,-8.7,10.40096149,17.246465,-8.38707,19.17768229,11.556465,0.34293,11.56155198,5.69,-8.73,10.42060459
05/06/2020 13:00,17.430825,-8.368625,19.33565475,7.170825,-0.008625,7.170830187,10.26,-8.36,13.23469682,17.400825,-8.408625,19.32598471,7.170825,-0.008625,7.170830187,10.23,-8.4,13.23680097
05/06/2020 13:30,17.12193,-8.591085,19.15638871,5.93193,-0.101085,5.932791224,11.19,-8.49,14.04621657,17.09193,-8.631085,19.14757685,5.93193,-0.101085,5.932791224,11.16,-8.53,14.04658321
05/06/2020 14:00,16.668745,-8.583495,18.74895854,5.768745,-0.093495,5.769502595,10.9,-8.49,13.81629835,16.638745,-8.623495,18.74066437,5.768745,-0.093495,5.769502595,10.87,-8.53,13.81730075
05/06/2020 14:30,16.427305,-8.418325,18.45872545,5.647305,-0.098325,5.648160901,10.78,-8.32,13.61729782,16.397305,-8.458325,18.45033531,5.647305,-0.098325,5.648160901,10.75,-8.36,13.61807989
05/06/2020 15:00,16.16315,-7.62659,17.87210936,5.61315,-0.07659,5.613672501,10.55,-7.55,12.97324169,16.14315,-7.68659,17.87973595,5.61315,-0.07659,5.613672501,10.53,-7.61,12.99203602
05/06/2020 15:30,15.751515,-8.86763,18.07609157,5.791515,-0.08763,5.792177916,9.96,-8.78,13.27742445,15.721515,-8.91763,18.07457216,5.791515,-0.08763,5.792177916,9.93,-8.83,13.28810746
05/06/2020 16:00,15.61678,-8.94659,17.99792461,5.97678,-0.07659,5.977270715,9.64,-8.87,13.09986641,15.59678,-8.98659,18.00050961,5.97678,-0.07659,5.977270715,9.62,-8.91,13.11230338
05/06/2020 16:30,15.869075,-8.9459,18.21693356,5.739075,-0.0759,5.739576872,10.13,-8.87,13.46453861,15.839075,-8.9259,18.18097873,5.739075,-0.0759,5.739576872,10.1,-8.85,13.42879369
05/06/2020 17:00,16.50565,-8.87314,18.73950627,5.78565,-0.07314,5.786112286,10.72,-8.8,13.86933308,16.47565,-8.92314,18.73684793,5.78565,-0.07314,5.786112286,10.69,-8.85,13.87798977
05/06/2020 17:30,17.62433,-6.93417,18.93936962,5.21433,-0.06417,5.214724838,12.41,-6.87,14.18467483,17.56433,-7.52417,19.10808265,5.21433,-0.06417,5.214724838,12.35,-7.46,14.42823967
05/06/2020 18:00,17.91264,-6.76933,19.14906004,5.28264,-0.03933,5.282786407,12.63,-6.73,14.31117745,17.88264,-6.81933,19.13875845,5.28264,-0.03933,5.282786407,12.6,-6.78,14.30833324
05/06/2020 18:30,18.368575,-8.66347,20.30911766,4.738575,-0.04347,4.738774385,13.63,-8.62,16.12703631,18.398575,-8.15347,20.12427974,4.738575,-0.04347,4.738774385,13.66,-8.11,15.88608511
05/06/2020 19:00,19.22235,-8.65381,21.08049257,4.70235,-0.03381,4.702471546,14.52,-8.62,16.88593498,19.22235,-8.67381,21.08871071,4.70235,-0.03381,4.702471546,14.52,-8.64,16.89615341
05/06/2020 19:30,18.82788,-8.79485,20.78072308,4.72788,-0.04485,4.728092725,14.1,-8.75,16.59435145,18.80788,-8.84485,20.78383318,4.72788,-0.04485,4.728092725,14.08,-8.8,16.60380679
05/06/2020 20:00,17.84475,-8.78312,19.8891503,4.67475,-0.03312,4.674867324,13.17,-8.75,15.8117488,17.83475,-8.83312,19.90231937,4.67475,-0.03312,4.674867324,13.16,-8.8,15.83115915
05/06/2020 20:30,17.00753,-8.966225,19.22626504,4.71753,-0.036225,4.71766908,12.29,-8.93,15.19174118,16.98753,-9.006225,19.22727917,4.71753,-0.036225,4.71766908,12.27,-8.97,15.19913813
05/06/2020 21:00,16.33821,-9.13243,18.71732843,4.69821,-0.03243,4.698321925,11.64,-9.1,14.77496531,16.31821,-9.17243,18.71944042,4.69821,-0.03243,4.698321925,11.62,-9.14,14.78391017
05/06/2020 21:30,15.94063,-9.27589,18.44304259,4.71063,-0.05589,4.710961546,11.23,-9.22,14.53001376,15.91063,-9.30589,18.43224717,4.71063,-0.05589,4.710961546,11.2,-9.25,14.5259251
05/06/2020 22:00,15.97888,-8.89141,18.28610888,4.65888,-0.06141,4.659284714,11.32,-8.83,14.35657689,15.95888,-8.93141,18.28813647,4.65888,-0.06141,4.659284714,11.3,-8.87,14.36547598
05/06/2020 22:30,15.812705,-7.398305,17.45785085,4.722705,-0.058305,4.723064894,11.09,-7.34,13.29901124,15.762705,-7.848305,17.60848546,4.722705,-0.058305,4.723064894,11.04,-7.79,13.51168753
05/06/2020 23:00,14.985175,-8.88072,17.41903147,4.835175,-0.06072,4.835556245,10.15,-8.82,13.4467431,14.965175,-8.84072,17.38144968,4.835175,-0.06072,4.835556245,10.13,-8.78,13.40542055
05/06/2020 23:30,13.980625,-9.548305,16.93009166,4.700625,-0.058305,4.700986584,9.28,-9.49,13.27322493,13.950625,-9.588305,16.92795117,4.700625,-0.058305,4.700986584,9.25,-9.53,13.28094123
06/06/2020 00:00,13.370915,-8.282445,15.72832677,4.590915,-0.062445,4.591339665,8.78,-8.22,12.02733553,13.410915,-7.582445,15.40604146,4.590915,-0.062445,4.591339665,8.82,-7.52,11.59063415
06/06/2020 00:30,12.554075,-10.09072,16.10675104,4.704075,-0.06072,4.704466869,7.85,-10.03,12.73669502,12.694075,-7.74072,14.868029,4.704075,-0.06072,4.704466869,7.99,-7.68,11.0825313
06/06/2020 01:00,11.93304,-9.45175,15.2227797,4.70304,-0.05175,4.703324707,7.23,-9.4,11.85887431,11.92304,-9.49175,15.23982286,4.70304,-0.05175,4.703324707,7.22,-9.44,11.88452776
06/06/2020 01:30,11.79303,-9.45658,15.11629789,4.68303,-0.05658,4.683371785,7.11,-9.4,11.78609774,11.78303,-9.49658,15.13356626,4.68303,-0.05658,4.683371785,7.1,-9.44,11.81201084
06/06/2020 02:00,11.77755,-9.25589,14.97939197,4.75755,-0.05589,4.757878277,7.02,-9.2,11.5723982,11.68755,-10.74589,15.87680626,4.75755,-0.05589,4.757878277,6.93,-10.69,12.73974097
06/06/2020 02:30,11.470635,-9.82589,15.10376051,4.720635,-0.05589,4.720965843,6.75,-9.77,11.87499053,11.470635,-9.87589,15.1363361,4.720635,-0.05589,4.720965843,6.75,-9.82,11.91616129
06/06/2020 03:00,11.16027,-9.82727,14.87033497,4.68027,-0.05727,4.680620378,6.48,-9.77,11.72362145,11.14027,-9.87727,14.88845453,4.68027,-0.05727,4.680620378,6.46,-9.82,11.75431836
06/06/2020 03:30,10.885095,-9.82727,14.66494217,4.675095,-0.05727,4.675445766,6.21,-9.77,11.57657117,10.865095,-9.87727,14.68369,4.675095,-0.05727,4.675445766,6.19,-9.82,11.60812216
06/06/2020 04:00,10.680615,-9.82658,14.51334597,4.680615,-0.05658,4.680956961,6,-9.77,11.4652911,10.660615,-9.87658,14.53256841,4.680615,-0.05658,4.680956961,5.98,-9.82,11.49751277
06/06/2020 04:30,10.61656,-9.901065,14.51697056,4.84656,-0.061065,4.846944684,5.77,-9.84,11.40694964,10.59656,-9.941065,14.52968882,4.84656,-0.061065,4.846944684,5.75,-9.88,11.43139974
06/06/2020 05:00,10.377475,-9.901065,14.34304973,4.607475,-0.061065,4.607879644,5.77,-9.84,11.40694964,10.357475,-9.941065,14.35625514,4.607475,-0.061065,4.607879644,5.75,-9.88,11.43139974
06/06/2020 05:30,10.36923,-9.89313,14.33160675,4.66923,-0.05313,4.669532267,5.7,-9.84,11.37170172,10.34923,-9.93313,14.34481207,4.66923,-0.05313,4.669532267,5.68,-9.88,11.39635029
06/06/2020 06:00,10.48377,-9.87381,14.40144289,4.78377,-0.03381,4.783889477,5.7,-9.84,11.37170172,10.46377,-9.91381,14.41437169,4.78377,-0.03381,4.783889477,5.68,-9.88,11.39635029
06/06/2020 06:30,10.9448,-9.814845,14.70101457,4.7748,-0.034845,4.774927142,6.17,-9.78,11.56361968,10.9248,-9.854845,14.71289316,4.7748,-0.034845,4.774927142,6.15,-9.82,11.58684167
06/06/2020 07:00,11.22309,-9.82554,14.91639988,4.80309,-0.04554,4.803305887,6.42,-9.78,11.69892303,11.21309,-9.86554,14.93526923,4.80309,-0.04554,4.803305887,6.41,-9.82,11.72691349
06/06/2020 07:30,11.97486,-9.602095,15.34918566,4.89486,-0.052095,4.89513721,7.08,-9.55,11.88818321,11.95486,-9.652095,15.36494762,4.89486,-0.052095,4.89513721,7.06,-9.6,11.91652634
06/06/2020 08:00,12.71172,-9.282785,15.74032791,4.82172,-0.052785,4.822008919,7.89,-9.23,12.14269328,12.69172,-9.342785,15.75967602,4.82172,-0.052785,4.822008919,7.87,-9.29,12.17542607
06/06/2020 08:30,13.56802,-8.18968,15.84809216,5.00802,-0.04968,5.008266409,8.56,-8.14,11.8124172,13.38802,-10.94968,17.29550727,5.00802,-0.04968,5.008266409,8.38,-10.9,13.74897814
06/06/2020 09:00,14.32319,-9.23658,17.04312712,5.00319,-0.05658,5.003509915,9.32,-9.18,13.08185002,14.30319,-9.27658,17.04805504,5.00319,-0.05658,5.003509915,9.3,-9.22,13.09573977
06/06/2020 09:30,15.05658,-9.08692,17.58615127,4.88658,-0.04692,4.886805253,10.17,-9.04,13.60700187,15.04658,-9.15692,17.61387957,4.88658,-0.04692,4.886805253,10.16,-9.11,13.64616063
06/06/2020 10:00,15.871195,-8.63761,18.06939781,5.151195,-0.04761,5.151415013,10.72,-8.59,13.73704845,15.841195,-8.77761,18.11049133,5.151195,-0.04761,5.151415013,10.69,-8.73,13.80177525
06/06/2020 10:30,16.795555,-6.76382,18.10635051,4.905555,-0.05382,4.905850227,11.89,-6.71,13.65269937,16.785555,-6.81382,18.1158218,4.905555,-0.05382,4.905850227,11.88,-6.76,13.66865026
06/06/2020 11:00,16.98628,-8.7052,19.08701693,4.97628,-0.0552,4.976586147,12.01,-8.65,14.80076349,16.95628,-8.7552,19.08321143,4.97628,-0.0552,4.976586147,11.98,-8.7,14.80575564
06/06/2020 11:30,17.41249,-8.492095,19.37293177,4.98249,-0.052095,4.982762335,12.43,-8.44,15.0245965,17.38249,-8.532095,19.36356382,4.98249,-0.052095,4.982762335,12.4,-8.48,15.02233005
06/06/2020 12:00,17.599825,-6.624165,18.80514297,5.169825,-0.054165,5.170108739,12.43,-6.57,14.05950924,17.629825,-6.684165,18.85441039,5.169825,-0.054165,5.170108739,12.46,-6.63,14.11412413
06/06/2020 12:30,17.81329,-6.6252,19.00543542,5.20329,-0.0552,5.203582791,12.61,-6.57,14.21889588,17.79329,-6.6852,19.00771075,5.20329,-0.0552,5.203582791,12.59,-6.63,14.22901964
06/06/2020 13:00,17.69007,-6.622785,18.88914656,4.97007,-0.052785,4.970350296,12.72,-6.57,14.31653939,17.67007,-6.682785,18.89155867,4.97007,-0.052785,4.970350296,12.7,-6.63,14.32644059
06/06/2020 13:30,17.53599,-6.62244,18.74480346,5.08599,-0.05244,5.086260339,12.45,-6.57,14.07719432,17.52599,-6.68244,18.75674092,5.08599,-0.05244,5.086260339,12.44,-6.63,14.09647119
06/06/2020 14:00,16.897595,-8.345205,18.84598534,5.537595,-0.065205,5.53797888,11.36,-8.28,14.05731126,16.867595,-8.395205,18.84131705,5.537595,-0.065205,5.53797888,11.33,-8.33,14.06263844
06/06/2020 14:30,16.619265,-8.867965,18.83721775,5.429265,-0.067965,5.429690385,11.19,-8.8,14.23573321,16.599265,-8.917965,18.84318705,5.429265,-0.067965,5.429690385,11.17,-8.85,14.251014
06/06/2020 15:00,16.655995,-8.857615,18.86476909,5.095995,-0.057615,5.096320685,11.56,-8.8,14.52837224,16.635995,-8.907615,18.87066333,5.095995,-0.057615,5.096320685,11.54,-8.85,14.54283672
06/06/2020 15:30,16.57637,-8.936235,18.83168443,5.15637,-0.056235,5.156676638,11.42,-8.88,14.46619508,16.54637,-8.976235,18.82432349,5.15637,-0.056235,5.156676638,11.39,-8.92,14.46715245
06/06/2020 16:00,16.478125,-7.37658,18.0538787,5.218125,-0.05658,5.218431739,11.26,-7.32,13.43018987,16.468125,-7.41658,18.0611406,5.218125,-0.05658,5.218431739,11.25,-7.36,13.44366394
06/06/2020 16:30,16.66605,-6.76244,17.98576708,5.20605,-0.05244,5.206314105,11.46,-6.71,13.27989834,16.66605,-6.81244,18.00462611,5.20605,-0.05244,5.206314105,11.46,-6.76,13.30523205
06/06/2020 17:00,17.144285,-7.683475,18.78729082,5.124285,-0.053475,5.124564014,12.02,-7.63,14.2371802,17.134285,-7.723475,18.79456806,5.124285,-0.053475,5.124564014,12.01,-7.67,14.25022807
06/06/2020 17:30,17.54348,-7.67761,19.14991869,4.89348,-0.04761,4.8937116,12.65,-7.63,14.77292794,17.39348,-9.53761,19.83681303,4.89348,-0.04761,4.8937116,12.5,-9.49,15.69426965
06/06/2020 18:00,18.465175,-5.936235,19.39591642,4.835175,-0.056235,4.835502007,13.63,-5.88,14.84423457,18.275175,-8.006235,19.95198787,4.835175,-0.056235,4.835502007,13.44,-7.95,15.61525216
06/06/2020 18:30,18.68313,-6.73968,19.86158687,4.88313,-0.04968,4.883382711,13.8,-6.69,15.33610446,18.65313,-6.78968,19.85041595,4.88313,-0.04968,4.883382711,13.77,-6.74,15.33103062
06/06/2020 19:00,18.665125,-6.744855,19.84640925,4.735125,-0.054855,4.735442729,13.93,-6.69,15.45318737,18.635125,-6.794855,19.83527006,4.735125,-0.054855,4.735442729,13.9,-6.74,15.44789953
06/06/2020 19:30,18.120945,-6.855545,19.37439405,4.650945,-0.055545,4.651276668,13.47,-6.8,15.08909871,18.100945,-6.905545,19.37345508,4.650945,-0.055545,4.651276668,13.45,-6.85,15.09387293
06/06/2020 20:00,17.61688,-6.956235,18.94052973,4.79688,-0.056235,4.797209617,12.82,-6.9,14.55892853,17.58688,-6.996235,18.92737838,4.79688,-0.056235,4.797209617,12.79,-6.94,14.55155318
06/06/2020 20:30,17.03349,-7.01795,18.42257864,4.91349,-0.03795,4.913636554,12.12,-6.98,13.98623609,17.01349,-7.07795,18.42705126,4.91349,-0.03795,4.913636554,12.1,-7.04,13.99898568
06/06/2020 21:00,16.58889,-7.12726,18.05516842,4.67889,-0.03726,4.679038356,11.91,-7.09,13.86059883,16.57889,-7.18726,18.06976203,4.67889,-0.03726,4.679038356,11.9,-7.15,13.88281312
06/06/2020 21:30,16.29471,-7.23727,17.82962846,4.59471,-0.05727,4.595066902,11.7,-7.18,13.72743239,16.28471,-7.30727,17.84903288,4.59471,-0.05727,4.595066902,11.69,-7.25,13.75567519
06/06/2020 22:00,16.35884,-7.243825,17.89090961,4.57884,-0.063825,4.579284811,11.78,-7.18,13.79568048,16.34884,-7.313825,17.91023745,4.57884,-0.063825,4.579284811,11.77,-7.25,13.82372598
06/06/2020 22:30,15.874415,-8.133825,17.83693249,4.694415,-0.063825,4.69484886,11.18,-8.07,13.78830301,15.864415,-8.033825,17.78263218,4.694415,-0.063825,4.69484886,11.17,-7.97,13.72187305
06/06/2020 23:00,15.06191,-9.082445,17.58840357,4.51191,-0.062445,4.5123421,10.55,-9.02,13.88030619,15.03191,-9.132445,17.588629,4.51191,-0.062445,4.5123421,10.52,-9.07,13.89011519
06/06/2020 23:30,14.15988,-9.49141,17.04667315,4.58988,-0.06141,4.590290797,9.57,-9.43,13.43539356,14.14988,-9.54141,17.06627109,4.58988,-0.06141,4.590290797,9.56,-9.48,13.46343195
07/06/2020 00:00,13.387515,-9.63141,16.4921077,4.687515,-0.06141,4.687917242,8.7,-9.57,12.93347981,13.377515,-9.65141,16.49568497,4.687515,-0.06141,4.687917242,8.69,-9.59,12.94156868
07/06/2020 00:30,12.72064,-9.56934,15.91813274,4.73064,-0.05934,4.731012159,7.99,-9.51,12.4209581,12.71064,-9.64934,15.9583875,4.73064,-0.05934,4.731012159,7.98,-9.59,12.4759168
07/06/2020 01:00,12.19756,-9.671755,15.56673745,4.77756,-0.061755,4.777959108,7.42,-9.61,12.14119022,12.17756,-9.651755,15.53864029,4.77756,-0.061755,4.777959108,7.4,-9.59,12.1131375
07/06/2020 01:30,11.98711,-9.5821,15.34625187,4.56711,-0.0621,4.567532174,7.42,-9.52,12.07007871,11.96711,-9.6521,15.37448393,4.56711,-0.0621,4.567532174,7.4,-9.59,12.1131375
07/06/2020 02:00,11.892295,-9.718995,15.35856582,4.592295,-0.058995,4.592673925,7.3,-9.66,12.10807995,11.882295,-9.748995,15.36983533,4.592295,-0.058995,4.592673925,7.29,-9.69,12.12601336
07/06/2020 02:30,11.66855,-9.49072,15.04090507,4.68855,-0.06072,4.688943167,6.98,-9.43,11.73223338,11.77855,-7.24072,13.8261443,4.68855,-0.06072,4.688943167,7.09,-7.18,10.09061445
