Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/06/2020 03:00,11.193675,-10.106235,15.08092656,4.593675,-0.056235,4.594019197,6.6,-10.05,12.02341466,11.253675,-8.736235,14.24664883,4.593675,-0.056235,4.594019197,6.66,-8.68,10.94065812
07/06/2020 03:30,10.92339,-9.56175,14.51714545,4.71339,-0.05175,4.713674082,6.21,-9.51,11.35800158,10.90339,-9.59175,14.52190007,4.71339,-0.05175,4.713674082,6.19,-9.54,11.37223373
07/06/2020 04:00,10.77033,-9.56451,14.4041612,4.80033,-0.05451,4.800639483,5.97,-9.51,11.22857961,10.76033,-9.59451,14.41663358,4.80033,-0.05451,4.800639483,5.96,-9.54,11.2486977
07/06/2020 04:30,10.67994,-9.564855,14.33693027,4.70994,-0.054855,4.710259428,5.97,-9.51,11.22857961,10.66994,-9.594855,14.3495248,4.70994,-0.054855,4.710259428,5.96,-9.54,11.2486977
07/06/2020 05:00,10.343265,-9.56451,14.08768904,4.463265,-0.05451,4.463597854,5.88,-9.51,11.18098833,10.333265,-9.59451,14.10074423,4.463265,-0.05451,4.463597854,5.87,-9.54,11.20127225
07/06/2020 05:30,10.258905,-9.565545,14.02657417,4.708905,-0.055545,4.709232586,5.55,-9.51,11.01102175,10.258905,-9.595545,14.04705007,4.708905,-0.055545,4.709232586,5.55,-9.54,11.03694251
07/06/2020 06:00,10.379655,-9.54381,14.10040947,4.829655,-0.03381,4.829773342,5.55,-9.51,11.01102175,10.379655,-9.57381,14.12073213,4.829655,-0.03381,4.829773342,5.55,-9.54,11.03694251
07/06/2020 06:30,10.735785,-9.545535,14.36573416,4.675785,-0.035535,4.675920027,6.06,-9.51,11.27668834,10.715785,-9.575535,14.37076611,4.675785,-0.035535,4.675920027,6.04,-9.54,11.29128868
07/06/2020 07:00,10.874475,-9.55692,14.47718641,4.814475,-0.04692,4.814703627,6.06,-9.51,11.27668834,10.854475,-9.58692,14.48201169,4.814475,-0.04692,4.814703627,6.04,-9.54,11.29128868
07/06/2020 07:30,11.656515,-9.56175,15.07651833,4.756515,-0.05175,4.756796507,6.9,-9.51,11.74947233,11.616515,-9.69175,15.12856367,4.756515,-0.05175,4.756796507,6.86,-9.64,11.83170317
07/06/2020 08:00,12.094525,-9.558645,15.41574615,4.914525,-0.048645,4.914765743,7.18,-9.51,11.91606059,12.074525,-9.598645,15.42491944,4.914525,-0.048645,4.914765743,7.16,-9.55,11.93600017
07/06/2020 08:30,12.82228,-9.43968,15.92226187,5.25228,-0.04968,5.25251495,7.57,-9.39,12.06138466,12.80228,-9.46968,15.92398231,5.25228,-0.04968,5.25251495,7.55,-9.42,12.07223674
07/06/2020 09:00,13.510885,-8.191405,15.80009903,5.220885,-0.051405,5.221138062,8.29,-8.14,11.61824858,13.380885,-9.821405,16.59843606,5.220885,-0.051405,5.221138062,8.16,-9.77,12.72943439
07/06/2020 09:30,14.36437,-8.994165,16.94786504,5.29437,-0.054165,5.294647065,9.07,-8.94,12.73532489,14.33437,-9.044165,16.94907324,5.29437,-0.054165,5.294647065,9.04,-8.99,12.74918429
07/06/2020 10:00,15.115215,-7.581755,16.910137,5.605215,-0.061755,5.60555518,9.51,-7.52,12.12396387,15.095215,-7.741755,16.96467761,5.605215,-0.061755,5.60555518,9.49,-7.68,12.20829636
07/06/2020 10:30,15.786915,-7.319345,17.40113492,5.556915,-0.069345,5.557347663,10.23,-7.25,12.53855654,15.766915,-7.359345,17.39987263,5.556915,-0.069345,5.557347663,10.21,-7.29,12.54544539
07/06/2020 11:00,16.19688,-7.99417,18.06227216,5.48688,-0.06417,5.487255227,10.71,-7.93,13.32625229,16.18688,-8.01417,18.06217055,5.48688,-0.06417,5.487255227,10.7,-7.95,13.33013503
07/06/2020 11:30,16.619275,-6.91107,17.99897747,5.449275,-0.07107,5.449738431,11.17,-6.84,13.09788151,16.509275,-8.20107,18.43403673,5.449275,-0.07107,5.449738431,11.06,-8.13,13.72663469
07/06/2020 12:00,17.023815,-6.685555,18.28953042,5.563815,-0.075555,5.564327984,11.46,-6.61,13.2296523,17.003815,-6.645555,18.25631742,5.563815,-0.075555,5.564327984,11.44,-6.57,13.19236522
07/06/2020 12:30,17.354065,-7.50279,18.90649174,5.374065,-0.06279,5.374431803,11.98,-7.44,14.10226932,17.324065,-7.67279,18.94716165,5.374065,-0.06279,5.374431803,11.95,-7.61,14.16737802
07/06/2020 13:00,17.64628,-6.51659,18.81109096,5.66628,-0.07659,5.666797602,11.98,-6.44,13.60124994,17.61628,-6.52659,18.78642324,5.66628,-0.07659,5.666797602,11.95,-6.45,13.57958026
07/06/2020 13:30,16.889715,-8.644865,18.97356486,5.639715,-0.074865,5.64021188,11.25,-8.57,14.14239725,16.859715,-8.584865,18.91956387,5.639715,-0.074865,5.64021188,11.22,-8.51,14.08220508
07/06/2020 14:00,16.655505,-8.64659,18.7661761,5.495505,-0.07659,5.496038686,11.16,-8.57,14.07090971,16.615505,-8.68659,18.74918271,5.495505,-0.07659,5.496038686,11.12,-8.61,14.06365884
07/06/2020 14:30,16.173845,-8.77108,18.39905178,5.623845,-0.09108,5.624582487,10.55,-8.68,13.66180442,16.153845,-8.81108,18.40059344,5.623845,-0.09108,5.624582487,10.53,-8.72,13.67184333
07/06/2020 15:00,16.37744,-8.441755,18.4250853,5.22744,-0.061755,5.227804762,11.15,-8.38,13.94800703,16.34744,-8.491755,18.42141953,5.22744,-0.061755,5.227804762,11.12,-8.43,13.95418575
07/06/2020 15:30,16.528045,-6.74141,17.85001065,5.058045,-0.06141,5.058417777,11.47,-6.68,13.27340574,16.518045,-6.78141,17.85590469,5.058045,-0.06141,5.058417777,11.46,-6.72,13.2849539
07/06/2020 16:00,16.713525,-8.75589,18.86816174,4.983525,-0.05589,4.983838392,11.73,-8.7,14.6042083,16.673525,-8.79589,18.8513691,4.983525,-0.05589,4.983838392,11.69,-8.74,14.59601658
07/06/2020 16:30,17.04615,-7.34382,18.56078991,4.71615,-0.05382,4.716457083,12.33,-7.29,14.32386121,17.00615,-7.38382,18.53995511,4.71615,-0.05382,4.716457083,12.29,-7.33,14.30989168
07/06/2020 17:00,17.20924,-8.804855,19.33089271,4.68924,-0.054855,4.689560838,12.52,-8.75,15.27458346,17.15924,-8.844855,19.30468796,4.68924,-0.054855,4.689560838,12.47,-8.79,15.2566379
07/06/2020 17:30,17.402725,-8.145545,19.21470116,4.762725,-0.055545,4.763048884,12.64,-8.09,15.00725491,17.292725,-9.095545,19.5388658,4.762725,-0.055545,4.763048884,12.53,-9.04,15.45064724
07/06/2020 18:00,18.50823,-3.966235,18.92843358,4.73823,-0.056235,4.738563697,13.77,-3.91,14.31436342,17.92823,-11.316235,21.20091049,4.73823,-0.056235,4.738563697,13.19,-11.26,17.34254018
07/06/2020 18:30,18.605685,-3.96451,19.02337651,4.475685,-0.05451,4.47601693,14.13,-3.91,14.66100269,18.015685,-11.31451,21.27399921,4.475685,-0.05451,4.47601693,13.54,-11.26,17.61020159
07/06/2020 19:00,18.131185,-7.235195,19.52147321,4.441185,-0.045195,4.441414954,13.69,-7.19,15.46325322,17.911185,-9.665195,20.35255617,4.441185,-0.045195,4.441414954,13.47,-9.62,16.55250132
07/06/2020 19:30,17.322615,-8.91485,19.4819799,4.542615,-0.04485,4.5428364,12.78,-8.87,15.55651953,17.292615,-8.94485,19.46907484,4.542615,-0.04485,4.5428364,12.75,-8.9,15.54903534
07/06/2020 20:00,16.75248,-9.036915,19.03447974,4.27248,-0.036915,4.272639473,12.48,-9,15.38669555,16.70248,-9.076915,19.00955612,4.27248,-0.036915,4.272639473,12.43,-9.04,15.36966167
07/06/2020 20:30,16.44875,-7.311055,18.00035838,4.39875,-0.041055,4.398941586,12.05,-7.27,14.0732157,16.40875,-7.391055,17.99652107,4.39875,-0.041055,4.398941586,12.01,-7.35,14.08057527
07/06/2020 21:00,16.23569,-7.168985,17.74801329,4.48569,-0.038985,4.485859406,11.75,-7.13,13.74406781,16.19569,-7.228985,17.73579992,4.48569,-0.038985,4.485859406,11.71,-7.19,13.74118627
07/06/2020 21:30,16.47513,-7.195895,17.97806478,4.05513,-0.065895,4.055665355,12.42,-7.13,14.32107887,16.43513,-7.255895,17.96556457,4.05513,-0.065895,4.055665355,12.38,-7.19,14.3164416
07/06/2020 22:00,16.190725,-7.333825,17.77426694,4.210725,-0.063825,4.211208693,11.98,-7.27,14.0133258,16.140725,-7.363825,17.74116462,4.210725,-0.063825,4.211208693,11.93,-7.3,13.98623967
07/06/2020 22:30,15.60471,-7.40279,17.27160311,3.90471,-0.06279,3.905214817,11.7,-7.34,13.81179206,15.58471,-7.46279,17.279364,3.90471,-0.06279,3.905214817,11.68,-7.4,13.82687239
07/06/2020 23:00,14.57467,-9.33141,17.30595904,4.51467,-0.06141,4.51508764,10.06,-9.27,13.67978436,14.53467,-9.33141,17.27228545,4.51467,-0.06141,4.51508764,10.02,-9.27,13.6503956
07/06/2020 23:30,13.58727,-9.62279,16.64968448,4.19727,-0.06279,4.197739634,9.39,-9.56,13.40021268,13.54727,-9.65279,16.63444857,4.19727,-0.06279,4.197739634,9.35,-9.59,13.39367761
08/06/2020 00:00,12.74962,-9.72003,16.03221112,4.06962,-0.06003,4.07006272,8.68,-9.66,12.98683949,12.74962,-9.29003,15.77521688,4.06962,-0.06003,4.07006272,8.68,-9.23,12.67025256
08/06/2020 00:30,12.091085,-9.718305,15.51256873,4.241085,-0.058305,4.24148576,7.85,-9.66,12.44741339,12.071085,-9.728305,15.50325809,4.241085,-0.058305,4.24148576,7.83,-9.67,12.44258012
08/06/2020 01:00,11.65051,-9.7221,15.17410991,4.47051,-0.0621,4.470941296,7.18,-9.66,12.03611233,11.64051,-9.7321,15.1728456,4.47051,-0.0621,4.470941296,7.17,-9.67,12.03818093
08/06/2020 01:30,11.516235,-9.796585,15.1194162,4.196235,-0.066585,4.196763245,7.32,-9.73,12.1760133,11.496235,-9.836585,15.13016271,4.196235,-0.066585,4.196763245,7.3,-9.77,12.19601984
08/06/2020 02:00,11.537825,-9.73486,15.0959897,4.617825,-0.06486,4.618280475,6.92,-9.67,11.89097557,11.517825,-9.75486,15.09362734,4.617825,-0.06486,4.618280475,6.9,-9.69,11.89563365
08/06/2020 02:30,11.67092,-9.866235,15.28243982,10.12092,-0.056235,10.12107623,1.55,-9.81,9.931696733,11.71092,-8.346235,14.3807262,10.12092,-0.056235,10.12107623,1.59,-8.29,8.441101824
08/06/2020 03:00,11.36274,-9.366235,14.72542761,10.31274,-0.056235,10.31289332,1.05,-9.31,9.369023428,11.34274,-9.376235,14.71636958,10.31274,-0.056235,10.31289332,1.03,-9.32,9.376742505
08/06/2020 03:30,11.18453,-9.365545,14.5879109,10.44453,-0.055545,10.4446777,0.74,-9.31,9.339362933,11.16453,-9.375545,14.57901143,10.44453,-0.055545,10.4446777,0.72,-9.32,9.347769787
08/06/2020 04:00,11.016595,-9.36382,14.45844011,10.436595,-0.05382,10.43673377,0.58,-9.31,9.328049099,11.006595,-9.37382,14.45730386,10.436595,-0.05382,10.43673377,0.57,-9.32,9.337413989
08/06/2020 04:30,11.02246,-9.37003,14.4669308,10.44246,-0.06003,10.44263254,0.58,-9.31,9.328049099,11.01246,-9.38003,14.46579545,10.44246,-0.06003,10.44263254,0.57,-9.32,9.337413989
08/06/2020 05:00,10.796945,-9.368995,14.29517711,10.446945,-0.058995,10.44711157,0.35,-9.31,9.316576624,10.786945,-9.378995,14.29418517,10.446945,-0.058995,10.44711157,0.34,-9.32,9.326199655
08/06/2020 05:30,10.92936,-9.219675,14.29871732,10.44936,-0.039675,10.44943532,0.48,-9.18,9.192540454,10.90936,-9.229675,14.2898928,10.44936,-0.039675,10.44943532,0.46,-9.19,9.201505312
08/06/2020 06:00,11.17213,-9.209325,14.47854121,10.47213,-0.029325,10.47217106,0.7,-9.18,9.206649771,11.14213,-9.219325,14.46177771,10.47213,-0.029325,10.47217106,0.67,-9.19,9.214390919
08/06/2020 06:30,11.761115,-10.467605,15.74466832,10.511115,-0.037605,10.51118227,1.25,-10.43,10.50463707,11.741115,-10.487605,15.74305053,10.511115,-0.037605,10.51118227,1.23,-10.45,10.52213857
08/06/2020 07:00,12.39151,-10.287955,16.10563684,10.61151,-0.047955,10.61161836,1.78,-10.24,10.3935557,12.35151,-10.717955,16.3534204,10.61151,-0.047955,10.61161836,1.74,-10.67,10.81094353
08/06/2020 07:30,13.48292,-8.996575,16.20887083,10.67292,-0.046575,10.67302162,2.81,-8.95,9.380756899,13.46292,-9.006575,16.1977964,10.67292,-0.046575,10.67302162,2.79,-8.96,9.384332688
08/06/2020 08:00,14.276115,-8.893125,16.81948667,10.856115,-0.043125,10.85620065,3.42,-8.85,9.487829046,14.256115,-8.903125,16.80780919,10.856115,-0.043125,10.85620065,3.4,-8.86,9.489973656
08/06/2020 08:30,15.318605,-8.5414,17.53896157,11.008605,-0.0414,11.00868285,4.31,-8.5,9.530272819,15.298605,-8.5514,17.52637318,11.008605,-0.0414,11.00868285,4.29,-8.51,9.530173136
08/06/2020 09:00,15.967325,-8.378645,18.03211468,11.207325,-0.048645,11.20743057,4.76,-8.33,9.59408672,15.947325,-8.398645,18.02371805,11.207325,-0.048645,11.20743057,4.74,-8.35,9.60156758
08/06/2020 09:30,16.54533,-6.6952,17.84863154,11.35533,-0.0552,11.35546417,5.19,-6.64,8.42767465,16.40533,-9.1752,18.79678556,11.35533,-0.0552,11.35546417,5.05,-9.12,10.42482134
08/06/2020 10:00,17.236025,-3.50934,17.58965676,11.366025,-0.05934,11.3661799,5.87,-3.45,6.808773752,16.856025,-10.71934,19.975731,11.366025,-0.05934,11.3661799,5.49,-10.66,11.99065052
08/06/2020 10:30,17.2412,-3.51003,17.59486539,11.3712,-0.06003,11.37135845,5.87,-3.45,6.808773752,16.8612,-10.72003,19.98046818,11.3712,-0.06003,11.37135845,5.49,-10.66,11.99065052
08/06/2020 11:00,17.36126,-3.39762,17.69059554,11.49126,-0.06762,11.49145895,5.87,-3.33,6.74876285,16.98126,-10.58762,20.01151889,11.49126,-0.06762,11.49145895,5.49,-10.52,11.86636001
08/06/2020 11:30,17.31961,-3.41004,17.65211781,11.63961,-0.08004,11.6398852,5.68,-3.33,6.584170411,16.94961,-10.60004,19.99125127,11.63961,-0.08004,11.6398852,5.31,-10.52,11.7841631
08/06/2020 12:00,17.57147,-3.38796,17.89510634,11.22147,-0.05796,11.22161968,6.35,-3.33,7.170174335,17.19147,-10.57796,20.18514004,11.22147,-0.05796,11.22161968,5.97,-10.52,12.0959208
08/06/2020 12:30,18.41686,-3.379335,18.72433276,10.96686,-0.049335,10.96697097,7.45,-3.33,8.160355384,17.99686,-10.569335,20.87098014,10.96686,-0.049335,10.96697097,7.03,-10.52,12.65271908
08/06/2020 13:00,18.659995,-3.3783,18.96334159,11.029995,-0.0483,11.03010075,7.63,-3.33,8.325010511,18.229995,-10.5683,21.071822,11.029995,-0.0483,11.03010075,7.2,-10.52,12.7479567
08/06/2020 13:30,18.22077,-3.50865,18.55551358,11.20077,-0.05865,11.20092355,7.02,-3.45,7.821949885,17.82077,-10.71865,20.79589626,11.20077,-0.05865,11.20092355,6.62,-10.66,12.54830666
08/06/2020 14:00,17.686045,-6.817965,18.95470481,11.406045,-0.067965,11.40624749,6.28,-6.75,9.219593267,17.556045,-8.937965,19.7003029,11.406045,-0.067965,11.40624749,6.15,-8.87,10.79348878
08/06/2020 14:30,17.336005,-8.29762,19.21945803,11.326005,-0.06762,11.32620686,6.01,-8.23,10.19082921,17.316005,-8.31762,19.2100711,11.326005,-0.06762,11.32620686,5.99,-8.25,10.19522437
08/06/2020 15:00,17.40584,-8.277955,19.27401891,10.99584,-0.047955,10.99594457,6.41,-8.23,10.43173044,17.38584,-8.297955,19.26456565,10.99584,-0.047955,10.99594457,6.39,-8.25,10.43525754
08/06/2020 15:30,16.93913,-8.473825,18.94042859,11.36913,-0.063825,11.36930915,5.57,-8.41,10.0872692,16.91913,-8.493825,18.93150874,11.36913,-0.063825,11.36930915,5.55,-8.43,10.09293813
08/06/2020 16:00,16.606155,-8.486935,18.64919434,11.626155,-0.076935,11.62640955,4.98,-8.41,9.773868221,16.586155,-8.506935,18.64050645,11.626155,-0.076935,11.62640955,4.96,-8.43,9.780925314
08/06/2020 16:30,17.04323,-8.47762,19.03527593,11.29323,-0.06762,11.29343244,5.75,-8.41,10.18776717,17.01323,-8.49762,19.01734841,11.29323,-0.06762,11.29343244,5.72,-8.43,10.1874089
08/06/2020 17:00,17.93029,-8.39313,19.79747284,10.93029,-0.05313,10.93041913,7,-8.34,10.88832402,17.91029,-8.48313,19.8177189,10.93029,-0.05313,10.93041913,6.98,-8.43,10.94464709
08/06/2020 17:30,18.770525,-8.25692,20.50632431,10.710525,-0.04692,10.71062777,8.06,-8.21,11.50511625,18.750525,-8.28692,20.50012758,10.710525,-0.04692,10.71062777,8.04,-8.24,11.51256705
08/06/2020 18:00,19.328065,-8.256575,21.01773364,10.618065,-0.046575,10.61816715,8.71,-8.21,11.9694695,19.298065,-8.286575,21.00196748,10.618065,-0.046575,10.61816715,8.68,-8.24,11.96829144
08/06/2020 18:30,19.5039,-8.25761,21.17994896,10.5639,-0.04761,10.56400729,8.94,-8.21,12.13786225,19.4839,-8.28761,21.17325763,10.5639,-0.04761,10.56400729,8.92,-8.24,12.14347561
08/06/2020 19:00,19.220465,-8.329335,20.94765133,10.590465,-0.049335,10.59057991,8.63,-8.28,11.95973662,19.190465,-8.369335,20.93608644,10.590465,-0.049335,10.59057991,8.6,-8.32,11.96588484
08/06/2020 19:30,18.769785,-8.471405,20.59294859,10.609785,-0.051405,10.60990953,8.16,-8.42,11.72527185,18.749785,-8.501405,20.58709121,10.609785,-0.051405,10.60990953,8.14,-8.45,11.73294933
08/06/2020 20:00,17.890815,-8.612095,19.85571559,10.600815,-0.052095,10.600943,7.29,-8.56,11.2435626,17.860815,-8.632095,19.83738331,10.600815,-0.052095,10.600943,7.26,-8.58,11.239395
08/06/2020 20:30,17.0956,-8.86243,19.25622509,10.5156,-0.03243,10.51565001,6.58,-8.83,11.01205249,17.0756,-8.90243,19.25693058,10.5156,-0.03243,10.51565001,6.56,-8.87,11.03224818
08/06/2020 21:00,16.672815,-8.9407,18.91874405,10.462815,-0.0207,10.46283548,6.21,-8.92,10.86878558,16.642815,-8.9607,18.90178393,10.462815,-0.0207,10.46283548,6.18,-8.94,10.86811851
08/06/2020 21:30,16.370735,-8.86002,18.61453515,10.440735,-0.04002,10.4408117,5.93,-8.82,10.62813718,16.350735,-8.88002,18.60648517,10.440735,-0.04002,10.4408117,5.91,-8.84,10.6336118
08/06/2020 22:00,16.37384,-8.873475,18.62367297,10.44384,-0.053475,10.4439769,5.93,-8.82,10.62813718,16.29384,-8.893475,18.56295018,10.44384,-0.053475,10.4439769,5.85,-8.84,10.60038207
08/06/2020 22:30,16.05625,-8.9752,18.39449317,10.43625,-0.0552,10.43639598,5.62,-8.92,10.54280798,16.03625,-8.9852,18.38192409,10.43625,-0.0552,10.43639598,5.6,-8.93,10.54063091
08/06/2020 23:00,15.18108,-9.13589,17.71806073,10.44108,-0.05589,10.44122959,4.74,-9.08,10.24275354,15.17108,-9.15589,17.71981913,10.44108,-0.05589,10.44122959,4.73,-9.1,10.25587149
08/06/2020 23:30,14.206595,-9.224855,16.93886924,10.436595,-0.054855,10.43673916,3.77,-9.17,9.914726421,14.186595,-9.244855,16.93300982,10.436595,-0.054855,10.43673916,3.75,-9.19,9.925653631
09/06/2020 00:00,13.35832,-9.22589,16.23458529,10.43832,-0.05589,10.43846963,2.92,-9.17,9.623684326,13.34832,-9.24589,16.2377378,10.43832,-0.05589,10.43846963,2.91,-9.19,9.639719913
09/06/2020 00:30,12.6897,-9.416925,15.80211893,10.4397,-0.056925,10.4398552,2.25,-9.36,9.626634926,12.6797,-9.426925,15.80005402,10.4397,-0.056925,10.4398552,2.24,-9.37,9.634028233
09/06/2020 01:00,12.181425,-9.4952,15.44493244,10.441425,-0.0552,10.44157091,1.74,-9.44,9.599020783,12.171425,-9.5052,15.44319959,10.441425,-0.0552,10.44157091,1.73,-9.45,9.607049495
09/06/2020 01:30,12.02246,-9.497615,15.32136532,10.44246,-0.057615,10.44261894,1.58,-9.44,9.5713113,12.00246,-9.507615,15.31188392,10.44246,-0.057615,10.44261894,1.56,-9.45,9.577896429
09/06/2020 02:00,12.021425,-9.498305,15.32098094,10.441425,-0.058305,10.44158779,1.58,-9.44,9.5713113,12.001425,-9.508305,15.3115011,10.441425,-0.058305,10.44158779,1.56,-9.45,9.577896429
09/06/2020 02:30,11.762115,-10.44141,15.72801297,10.442115,-0.06141,10.44229557,1.32,-10.38,10.46359403,11.772115,-9.44141,15.09049086,10.442115,-0.06141,10.44229557,1.33,-9.38,9.473821826
09/06/2020 03:00,11.27832,-11.5452,16.13976905,10.43832,-0.0552,10.43846595,0.84,-11.49,11.52066404,11.25832,-11.5652,16.14012454,10.43832,-0.0552,10.43846595,0.82,-11.51,11.53917241
09/06/2020 03:30,11.202115,-9.42106,14.63706774,10.442115,-0.05106,10.44223984,0.76,-9.37,9.400771245,11.182115,-9.42106,14.6217669,10.442115,-0.05106,10.44223984,0.74,-9.37,9.399175496
09/06/2020 04:00,11.0597,-9.292095,14.44506814,10.4397,-0.052095,10.43982998,0.62,-9.24,9.260777505,11.0497,-9.302095,14.44385134,10.4397,-0.052095,10.43982998,0.61,-9.25,9.270091693
09/06/2020 04:30,11.061425,-9.35313,14.48572276,10.441425,-0.05313,10.44156017,0.62,-9.3,9.320643755,11.051425,-9.30313,14.44583754,10.441425,-0.05313,10.44156017,0.61,-9.25,9.270091693
09/06/2020 05:00,10.841425,-9.35451,14.31933495,10.441425,-0.05451,10.44156729,0.4,-9.3,9.308598176,10.831425,-9.30451,14.27913421,10.441425,-0.05451,10.44156729,0.39,-9.25,9.258217971
09/06/2020 05:30,11.04246,-9.21485,14.38225933,10.44246,-0.04485,10.44255631,0.6,-9.17,9.189608262,11.03246,-9.22485,14.38099549,10.44246,-0.04485,10.44255631,0.59,-9.18,9.198940156
09/06/2020 06:00,11.28626,-9.195875,14.55828911,10.45626,-0.025875,10.45629202,0.83,-9.17,9.207486085,11.26626,-9.205875,14.54911506,10.45626,-0.025875,10.45629202,0.81,-9.18,9.21566601
09/06/2020 06:30,11.8311,-10.6276,15.90348418,10.4811,-0.0276,10.48113634,1.35,-10.6,10.68562118,11.8111,-10.6476,15.90199575,10.4811,-0.0276,10.48113634,1.33,-10.62,10.70295754
09/06/2020 07:00,12.556995,-9.24623,15.59393769,10.546995,-0.04623,10.54709632,2.01,-9.2,9.417011203,12.496995,-10.32623,16.21128959,10.546995,-0.04623,10.54709632,1.95,-10.28,10.4633121
09/06/2020 07:30,13.59017,-9.250715,16.43984333,10.69017,-0.050715,10.6902903,2.9,-9.2,9.646242792,13.58017,-8.980715,16.28110129,10.69017,-0.050715,10.6902903,2.89,-8.93,9.386000213
09/06/2020 08:00,14.32749,-8.80864,16.81871304,10.84749,-0.03864,10.84755882,3.48,-8.77,9.435215949,14.32749,-8.46864,16.64316175,10.84749,-0.03864,10.84755882,3.48,-8.43,9.120049342
09/06/2020 08:30,15.421365,-9.66002,18.197101,11.011365,-0.04002,11.01143772,4.41,-9.62,10.5826509,15.401365,-9.70002,18.20144038,11.011365,-0.04002,11.01143772,4.39,-9.66,10.61073513
09/06/2020 09:00,16.053175,-8.45761,18.14485036,11.183175,-0.04761,11.18327634,4.87,-8.41,9.718281741,15.893175,-11.29761,19.49946162,11.183175,-0.04761,11.18327634,4.71,-11.25,12.19617153
09/06/2020 09:30,16.71807,-7.727615,18.41765181,11.31807,-0.057615,11.31821664,5.4,-7.67,9.380239869,16.64807,-8.677615,18.77389775,11.31807,-0.057615,11.31821664,5.33,-8.62,10.13475703
09/06/2020 10:00,16.85814,-7.931065,18.63058443,11.45814,-0.061065,11.45830272,5.4,-7.87,9.544469603,16.78814,-7.961065,18.58010228,11.45814,-0.061065,11.45830272,5.33,-7.9,9.529895068
09/06/2020 10:30,16.93128,-7.87141,18.67156495,11.53128,-0.06141,11.53144352,5.4,-7.81,9.495056609,16.86128,-7.88141,18.61234501,11.53128,-0.06141,11.53144352,5.33,-7.82,9.463683215
09/06/2020 11:00,17.15987,-7.67865,18.79954266,11.46987,-0.05865,11.47001995,5.69,-7.62,9.51002103,17.13987,-7.69865,18.78947459,11.46987,-0.05865,11.47001995,5.67,-7.64,9.514121084
09/06/2020 11:30,17.21131,-7.86452,18.92299836,11.59131,-0.07452,11.59154954,5.62,-7.79,9.605649379,17.19131,-7.90452,18.92148451,11.59131,-0.07452,11.59154954,5.6,-7.83,9.626468719
09/06/2020 12:00,17.559865,-7.859,19.23831437,11.459865,-0.069,11.46007272,6.1,-7.79,9.894144733,17.529865,-7.899,19.22733387,11.459865,-0.069,11.46007272,6.07,-7.83,9.907259964
09/06/2020 12:30,17.721325,-7.86383,19.38775856,11.621325,-0.07383,11.62155952,6.1,-7.79,9.894144733,17.691325,-7.90383,19.37662274,11.621325,-0.07383,11.62155952,6.07,-7.83,9.907259964
09/06/2020 13:00,17.88574,-7.94452,19.5707714,11.48574,-0.07452,11.48598174,6.4,-7.87,10.14381092,17.85574,-7.90452,19.52713208,11.48574,-0.07452,11.48598174,6.37,-7.83,10.09384961
09/06/2020 13:30,17.711515,-7.360035,19.17988214,11.311515,-0.070035,11.31173181,6.4,-7.29,9.700726777,17.681515,-7.380035,19.15987707,11.311515,-0.070035,11.31173181,6.37,-7.31,9.696030115
09/06/2020 14:00,17.396795,-5.899005,18.36972336,11.526795,-0.079005,11.52706575,5.87,-5.82,8.266153882,17.386795,-5.919005,18.36668888,11.526795,-0.079005,11.52706575,5.86,-5.84,8.273161427
09/06/2020 14:30,16.972075,-6.85453,18.30398621,11.742075,-0.09453,11.7424555,5.23,-6.76,8.546958523,16.952075,-6.80453,18.26675875,11.742075,-0.09453,11.7424555,5.21,-6.71,8.495186873
09/06/2020 15:00,16.49998,-7.99797,18.33621728,11.68998,-0.07797,11.69024002,4.81,-7.92,9.266202027,16.48998,-8.00797,18.33158542,11.68998,-0.07797,11.69024002,4.8,-7.93,9.26956849
09/06/2020 15:30,16.58329,-7.981755,18.40418214,11.41329,-0.061755,11.41345707,5.17,-7.92,9.458081201,16.56329,-7.991755,18.39050634,11.41329,-0.061755,11.41345707,5.15,-7.93,9.455548636
09/06/2020 16:00,16.587085,-8.242445,18.52212969,11.417085,-0.062445,11.41725577,5.17,-8.18,9.676843494,16.567085,-8.252445,18.5086778,11.417085,-0.062445,11.41725577,5.15,-8.19,9.674636944
09/06/2020 16:30,16.903165,-8.165545,18.77213659,11.163165,-0.055545,11.16330319,5.74,-8.11,9.935778782,16.883165,-8.185545,18.76284646,11.163165,-0.055545,11.16330319,5.72,-8.13,9.940588514
09/06/2020 17:00,17.86543,-8.15554,19.63890073,10.86543,-0.04554,10.86552543,7,-8.11,10.71317413,17.84543,-8.17554,19.62903019,10.86543,-0.04554,10.86552543,6.98,-8.13,10.71528348
09/06/2020 17:30,18.41582,-8.156575,20.14130438,10.95582,-0.046575,10.955919,7.46,-8.11,11.01924226,18.40582,-8.176575,20.1402728,10.95582,-0.046575,10.955919,7.45,-8.13,11.0272118
09/06/2020 18:00,19.055375,-8.15692,20.72782334,10.755375,-0.04692,10.75547734,8.3,-8.11,11.60440003,19.035375,-8.17692,20.7173242,10.755375,-0.04692,10.75547734,8.28,-8.13,11.60410703
09/06/2020 18:30,19.000905,-8.1583,20.67830384,10.780905,-0.0483,10.78101319,8.22,-8.11,11.54731571,18.980905,-8.1783,20.66783359,10.780905,-0.0483,10.78101319,8.2,-8.13,11.54715982
09/06/2020 19:00,18.849105,-8.2483,20.57481986,10.629105,-0.0483,10.62921474,8.22,-8.2,11.61070196,18.829105,-8.2783,20.56855479,10.629105,-0.0483,10.62921474,8.2,-8.23,11.61778378
09/06/2020 19:30,18.41872,-8.244505,20.17972024,10.54872,-0.044505,10.54881388,7.87,-8.2,11.36560161,18.40872,-8.274505,20.18287405,10.54872,-0.044505,10.54881388,7.86,-8.23,11.38035588
09/06/2020 20:00,17.729455,-8.39761,19.61768152,10.639455,-0.04761,10.63956152,7.09,-8.35,10.95402209,17.709455,-8.42761,19.61248089,10.639455,-0.04761,10.63956152,7.07,-8.38,10.96400018
09/06/2020 20:30,17.161145,-8.54071,19.1689495,10.571145,-0.04071,10.57122339,6.59,-8.5,10.7553754,17.151145,-8.55071,19.16445711,10.571145,-0.04071,10.57122339,6.58,-8.51,10.75716041
09/06/2020 21:00,16.788675,-8.62415,18.87420386,10.458675,-0.02415,10.45870288,6.33,-8.6,10.67843153,16.768675,-8.65415,18.87015563,10.458675,-0.02415,10.45870288,6.31,-8.63,10.69079043
09/06/2020 21:30,16.610735,-8.65244,18.72915468,10.440735,-0.05244,10.44086669,6.17,-8.6,10.58437055,16.600735,-8.68244,18.7341711,10.440735,-0.05244,10.44086669,6.16,-8.63,10.6029477
09/06/2020 22:00,16.61039,-8.75796,18.77783053,10.44039,-0.05796,10.44055088,6.17,-8.7,10.66578173,16.60039,-8.78796,18.78300267,10.44039,-0.05796,10.44055088,6.16,-8.73,10.68449812
09/06/2020 22:30,16.15625,-8.91865,18.45445019,10.43625,-0.05865,10.4364148,5.72,-8.86,10.5459945,16.13625,-8.93865,18.44662646,10.43625,-0.05865,10.4364148,5.7,-8.88,10.5519856
09/06/2020 23:00,15.257975,-8.918305,17.67319906,10.437975,-0.058305,10.43813784,4.82,-8.86,10.08622823,15.247975,-8.938305,17.67467221,10.437975,-0.058305,10.43813784,4.81,-8.88,10.09903461
09/06/2020 23:30,14.12384,-9.762095,17.16919786,10.44384,-0.052095,10.44396993,3.68,-9.71,10.38395397,14.11384,-9.792095,17.17805589,10.44384,-0.052095,10.44396993,3.67,-9.74,10.40848212
10/06/2020 00:00,13.16832,-11.13106,17.24253892,10.43832,-0.05106,10.43844488,2.73,-11.08,11.41136714,13.14832,-11.15106,17.2401989,10.43832,-0.05106,10.43844488,2.71,-11.1,11.42602731
10/06/2020 00:30,12.60177,-11.24313,16.8882379,10.44177,-0.05313,10.44190517,2.16,-11.19,11.39656527,12.58177,-11.26313,16.88665253,10.44177,-0.05313,10.44190517,2.14,-11.21,11.4124362
10/06/2020 01:00,12.15694,-11.042095,16.42312553,10.43694,-0.052095,10.43707001,1.72,-10.99,11.12378083,12.13694,-11.072095,16.42853007,10.43694,-0.052095,10.43707001,1.7,-11.02,11.15035425
10/06/2020 01:30,12.080045,-9.22589,15.20014913,10.440045,-0.05589,10.4401946,1.64,-9.17,9.31549784,12.070045,-9.25589,15.21044003,10.440045,-0.05589,10.4401946,1.63,-9.2,9.343281008
10/06/2020 02:00,12.07832,-9.104855,15.12561399,10.43832,-0.054855,10.43846413,1.64,-9.05,9.197396371,12.06832,-9.124855,15.12968362,10.43832,-0.054855,10.43846413,1.63,-9.07,9.215302491
10/06/2020 02:30,11.844875,-9.224855,15.01329456,10.444875,-0.054855,10.44501904,1.4,-9.17,9.276254632,11.824875,-9.244855,15.00983054,10.444875,-0.054855,10.44501904,1.38,-9.19,9.293035026
10/06/2020 03:00,11.52384,-9.226235,14.76219159,10.44384,-0.056235,10.4439914,1.08,-9.17,9.233379663,11.50384,-9.246235,14.75910554,10.44384,-0.056235,10.4439914,1.06,-9.19,9.250929683
10/06/2020 03:30,11.30763,-9.227615,14.59490921,10.43763,-0.057615,10.43778901,0.87,-9.17,9.211177992,11.29763,-9.247615,14.59982283,10.43763,-0.057615,10.43778901,0.86,-9.19,9.230151678
10/06/2020 04:00,11.14177,-9.318305,14.52480109,10.44177,-0.058305,10.44193278,0.7,-9.26,9.286420193,11.12177,-9.328305,14.5158893,10.44177,-0.058305,10.44193278,0.68,-9.27,9.294907208
10/06/2020 04:30,11.070735,-9.320375,14.47171599,10.440735,-0.060375,10.44090956,0.63,-9.26,9.281406143,11.060735,-9.330375,14.47051334,10.440735,-0.060375,10.44090956,0.62,-9.27,9.290710414
10/06/2020 05:00,10.942115,-9.21934,14.30825324,10.442115,-0.05934,10.44228361,0.5,-9.16,9.173636138,10.922115,-9.22934,14.29941652,10.442115,-0.05934,10.44228361,0.48,-9.17,9.182554111
10/06/2020 05:30,11.153145,-9.218995,14.47005571,10.433145,-0.058995,10.43331179,0.72,-9.16,9.18825337,11.143145,-9.228995,14.4687259,10.433145,-0.058995,10.43331179,0.71,-9.17,9.197445297
10/06/2020 06:00,11.37039,-11.02451,15.83747421,10.44039,-0.05451,10.4405323,0.93,-10.97,11.00935057,11.43039,-8.21451,14.07593656,10.44039,-0.05451,10.4405323,0.99,-8.16,8.219835765
10/06/2020 06:30,11.938335,-10.08105,15.62534517,10.468335,-0.03105,10.46838105,1.47,-10.05,10.15693852,11.968335,-8.64105,14.7617339,10.468335,-0.03105,10.46838105,1.5,-8.61,8.739685349
10/06/2020 07:00,12.550435,-8.96968,15.42623019,10.530435,-0.04968,10.53055219,2.02,-8.92,9.145862452,12.540435,-8.97968,15.42391529,10.530435,-0.04968,10.53055219,2.01,-8.93,9.153414663
10/06/2020 07:30,13.536995,-8.96554,16.23672199,10.546995,-0.04554,10.54709332,2.99,-8.92,9.407789326,13.526995,-8.97554,16.23391241,10.546995,-0.04554,10.54709332,2.98,-8.93,9.414101125
10/06/2020 08:00,14.57045,-9.14485,17.20250838,10.56045,-0.04485,10.56054524,4.01,-9.1,9.944350155,14.55045,-9.41485,17.33075289,10.56045,-0.04485,10.56054524,3.99,-9.37,10.18415436
10/06/2020 08:30,15.80221,-8.698645,18.03818909,10.63221,-0.048645,10.63232128,5.17,-8.65,10.07727146,15.78221,-8.718645,18.03033342,10.63221,-0.048645,10.63232128,5.15,-8.67,10.08421539
10/06/2020 09:00,16.496405,-8.571405,18.59032979,10.746405,-0.051405,10.74652795,5.75,-8.52,10.27875965,16.486405,-8.601405,18.5953144,10.746405,-0.051405,10.74652795,5.74,-8.55,10.29806292
10/06/2020 09:30,16.893365,-8.375195,18.85549449,10.873365,-0.045195,10.87345893,6.02,-8.33,10.27761159,16.883365,-8.415195,18.86434522,10.873365,-0.045195,10.87345893,6.01,-8.37,10.30422244
10/06/2020 10:00,17.006485,-8.372435,18.95569044,10.906485,-0.042435,10.90656755,6.1,-8.33,10.32467433,16.996485,-8.412435,18.96442894,10.906485,-0.042435,10.90656755,6.09,-8.37,10.3510869
10/06/2020 10:30,17.441255,-8.13278,19.24420657,10.791255,-0.04278,10.7913398,6.65,-8.09,10.47237318,17.421255,-8.14278,19.2303144,10.791255,-0.04278,10.7913398,6.63,-8.1,10.46742089
10/06/2020 11:00,17.82221,-8.135885,19.59142144,10.63221,-0.045885,10.63230901,7.19,-8.09,10.82331742,17.80221,-8.145885,19.57738806,10.63221,-0.045885,10.63230901,7.17,-8.1,10.81752744
10/06/2020 11:30,18.23599,-8.13761,19.9692771,10.60599,-0.04761,10.60609686,7.63,-8.09,11.12047661,18.21599,-8.14761,19.9550956,10.60599,-0.04761,10.60609686,7.61,-8.1,11.11404967
10/06/2020 12:00,18.39814,-8.13485,20.1163451,10.76814,-0.04485,10.7682334,7.63,-8.09,11.12047661,18.37814,-8.14485,20.10210465,10.76814,-0.04485,10.7682334,7.61,-8.1,11.11404967
10/06/2020 12:30,18.43754,-7.95485,20.08040138,10.94754,-0.04485,10.94763187,7.49,-7.91,10.89349347,18.41754,-7.96485,20.06600646,10.94754,-0.04485,10.94763187,7.47,-7.92,10.88702439
10/06/2020 13:00,18.683375,-7.955195,20.30649228,10.893375,-0.045195,10.89346875,7.79,-7.91,11.10190074,18.663375,-7.965195,20.29201562,10.893375,-0.045195,10.89346875,7.77,-7.92,11.09501239
10/06/2020 13:30,18.56962,-8.11106,20.26376276,10.96962,-0.05106,10.96973883,7.6,-8.06,11.07806842,18.54962,-8.13106,20.25345745,10.96962,-0.05106,10.96973883,7.58,-8.08,11.07893497
10/06/2020 14:00,18.57953,-7.948645,20.20841143,10.78953,-0.048645,10.78963966,7.79,-7.9,11.09477805,18.56953,-7.968645,20.20709647,10.78953,-0.048645,10.78963966,7.78,-7.92,11.10201783
10/06/2020 14:30,17.972845,-8.14003,19.73026218,11.212845,-0.06003,11.21300569,6.76,-8.08,10.5348944,17.962845,-8.16003,19.72941687,11.212845,-0.06003,11.21300569,6.75,-8.1,10.54383706
10/06/2020 15:00,17.55584,-8.19796,19.37560493,10.99584,-0.05796,10.99599275,6.56,-8.14,10.45433881,17.54584,-8.21796,19.37501917,10.99584,-0.05796,10.99599275,6.55,-8.16,10.46365615
10/06/2020 15:30,17.582345,-8.322785,19.45270176,10.902345,-0.052785,10.90247278,6.68,-8.27,10.63086544,17.562345,-8.332785,19.43891118,10.902345,-0.052785,10.90247278,6.66,-8.28,10.62609994
10/06/2020 16:00,17.520975,-8.47037,19.46103114,10.920975,-0.05037,10.92109116,6.6,-8.42,10.69842979,17.500975,-8.50037,19.45611513,10.920975,-0.05037,10.92109116,6.58,-8.45,10.70975723
10/06/2020 16:30,18.081265,-8.470715,19.96710186,10.811265,-0.050715,10.81138395,7.27,-8.42,11.12426627,18.061265,-8.500715,19.96174965,10.811265,-0.050715,10.81138395,7.25,-8.45,11.13395707
10/06/2020 17:00,18.66572,-8.46899,20.49714358,10.75572,-0.04899,10.75583157,7.91,-8.42,11.55268367,18.64572,-8.49899,20.49135684,10.75572,-0.04899,10.75583157,7.89,-8.45,11.56090827
10/06/2020 17:30,19.372895,-8.38175,21.10835839,10.622895,-0.05175,10.62302105,8.75,-8.33,12.08103472,19.352895,-8.43175,21.10992546,10.622895,-0.05175,10.62302105,8.73,-8.38,12.10112805
10/06/2020 18:00,20.029755,-8.37278,21.70931897,10.549755,-0.04278,10.54984174,9.48,-8.33,12.61979794,20.019755,-8.33278,21.68469075,10.549755,-0.04278,10.54984174,9.47,-8.29,12.58590481
10/06/2020 18:30,20.501475,-8.24968,22.0990429,10.541475,-0.04968,10.54159207,9.96,-8.2,12.90122475,20.471475,-8.33968,22.1050119,10.541475,-0.04968,10.54159207,9.93,-8.29,12.93557111
10/06/2020 19:00,20.14457,-8.31071,21.79154885,10.52457,-0.04071,10.52464873,9.62,-8.27,12.68610657,20.11457,-8.33071,21.77146425,10.52457,-0.04071,10.52464873,9.59,-8.29,12.67644272
10/06/2020 19:30,19.56557,-8.50967,21.33602617,10.45557,-0.02967,10.4556121,9.11,-8.48,12.44598329,19.54557,-8.54967,21.33368613,10.45557,-0.02967,10.4556121,9.09,-8.52,12.45867168
10/06/2020 20:00,18.767985,-8.644495,20.66312064,10.457985,-0.024495,10.45801369,8.31,-8.62,11.97332452,18.757985,-8.674495,20.66661232,10.457985,-0.024495,10.45801369,8.3,-8.65,11.98801485
10/06/2020 20:30,18.365565,-8.65933,20.30462937,10.445565,-0.03933,10.44563904,7.92,-8.62,11.70601555,18.345565,-8.68933,20.29936479,10.445565,-0.03933,10.44563904,7.9,-8.65,11.71462761
10/06/2020 21:00,17.63521,-8.8852,19.74708613,10.42521,-0.0552,10.42535614,7.21,-8.83,11.39969298,17.61521,-8.9252,19.74727369,10.42521,-0.0552,10.42535614,7.19,-8.87,11.41809967
10/06/2020 21:30,17.49246,-8.88589,19.62002033,10.44246,-0.05589,10.44260957,7.05,-8.83,11.29917696,17.47246,-8.92589,19.62035603,10.44246,-0.05589,10.44260957,7.03,-8.87,11.31802986
10/06/2020 22:00,17.027975,-8.88658,19.20737454,10.437975,-0.05658,10.43812835,6.59,-8.83,11.01803068,17.007975,-8.92658,19.20820252,10.437975,-0.05658,10.43812835,6.57,-8.87,11.03819732
10/06/2020 22:30,16.33108,-9.04072,18.66651526,10.44108,-0.06072,10.44125656,5.89,-8.98,10.739297,16.30108,-9.06072,18.64998274,10.44108,-0.06072,10.44125656,5.86,-9,10.73962755
10/06/2020 23:00,15.41519,-8.15934,17.4414137,10.38519,-0.05934,10.38535953,5.03,-8.1,9.534720762,15.40519,-8.16934,17.43725881,10.38519,-0.05934,10.38535953,5.02,-8.11,9.537950514
10/06/2020 23:30,14.285565,-9.036235,16.90357685,9.065565,-0.056235,9.065739415,5.22,-8.98,10.38695336,14.275565,-9.066235,16.91119077,9.065565,-0.056235,9.065739415,5.21,-9.01,10.40789124
11/06/2020 00:00,13.49373,-9.03451,16.2389384,9.53373,-0.05451,9.533885832,3.96,-8.98,9.814377209,13.48373,-9.06451,16.24734798,9.53373,-0.05451,9.533885832,3.95,-9.01,9.837814798
11/06/2020 00:30,12.912515,-9.0352,15.75969171,9.862515,-0.0552,9.862669475,3.05,-8.98,9.483823069,12.892515,-8.9952,15.72038696,9.862515,-0.0552,9.862669475,3.03,-8.94,9.439517996
11/06/2020 01:00,12.49143,-9.146925,15.48231444,10.45143,-0.056925,10.45158502,2.04,-9.09,9.316098969,12.47143,-9.146925,15.46618257,10.45143,-0.056925,10.45158502,2.02,-9.09,9.311739902
11/06/2020 01:30,12.28763,-9.14796,15.31897592,10.43763,-0.05796,10.43779092,1.85,-9.09,9.276346263,12.26763,-9.14796,15.30293821,10.43763,-0.05796,10.43779092,1.83,-9.09,9.272378336
11/06/2020 02:00,12.28901,-9.204855,15.35412395,10.43901,-0.054855,10.43915413,1.85,-9.15,9.335148633,12.26901,-9.224855,15.35013212,10.43901,-0.054855,10.43915413,1.83,-9.17,9.350818146
11/06/2020 02:30,11.96177,-9.20589,15.09411648,10.44177,-0.05589,10.44191958,1.52,-9.15,9.275392175,11.94177,-9.22589,15.09049095,10.44177,-0.05589,10.44191958,1.5,-9.17,9.291872793
11/06/2020 03:00,11.64832,-9.27727,14.89130946,10.43832,-0.05727,10.43847711,1.21,-9.22,9.299059092,11.62832,-9.28727,14.88190882,10.43832,-0.05727,10.43847711,1.19,-9.23,9.30639565
11/06/2020 03:30,11.35246,-9.276235,14.66038485,10.44246,-0.056235,10.44261142,0.91,-9.22,9.264798972,11.33246,-9.286235,14.6512392,10.44246,-0.056235,10.44261142,0.89,-9.23,9.272809714
11/06/2020 04:00,11.219355,-9.27796,14.55865613,10.439355,-0.05796,10.4395159,0.78,-9.22,9.25293467,11.199355,-9.28796,14.5496307,10.439355,-0.05796,10.4395159,0.76,-9.23,9.261236419
11/06/2020 04:30,11.164185,-9.277615,14.51596248,10.444185,-0.057615,10.44434391,0.72,-9.22,9.248070069,11.204185,-9.287615,14.55312866,10.444185,-0.057615,10.44434391,0.76,-9.23,9.261236419
11/06/2020 05:00,11.157285,-9.278995,14.51153875,10.437285,-0.058995,10.43745173,0.72,-9.22,9.248070069,11.087285,-9.288995,14.46420813,10.437285,-0.058995,10.43745173,0.65,-9.23,9.252859018
11/06/2020 05:30,11.156595,-9.277615,14.51012585,10.436595,-0.057615,10.43675403,0.72,-9.22,9.248070069,11.186595,-9.287615,14.53959078,10.436595,-0.057615,10.43675403,0.75,-9.23,9.260421157
11/06/2020 06:00,11.378665,-9.280375,14.68330267,10.438665,-0.060375,10.4388396,0.94,-9.22,9.267793696,11.358665,-9.290375,14.67413842,10.438665,-0.060375,10.4388396,0.92,-9.23,9.275737167
11/06/2020 06:30,12.02592,-9.181395,15.13012776,10.46592,-0.031395,10.46596709,1.56,-9.15,9.282031028,12.01592,-9.191395,15.12825421,10.46592,-0.031395,10.46596709,1.55,-9.16,9.290215283
11/06/2020 07:00,12.61389,-9.017265,15.50552447,10.54389,-0.047265,10.54399594,2.07,-8.97,9.205748204,12.59389,-9.027265,15.4950824,10.54389,-0.047265,10.54399594,2.05,-8.98,9.211020573
11/06/2020 07:30,13.49433,-9.01416,16.22812443,10.73433,-0.04416,10.73442083,2.76,-8.97,9.385014651,13.47433,-9.02416,16.21705993,10.73433,-0.04416,10.73442083,2.74,-8.98,9.388716632
11/06/2020 08:00,14.540225,-7.3114,16.27497198,10.800225,-0.0414,10.80030435,3.74,-7.27,8.175603953,14.320225,-11.9114,18.62660178,10.800225,-0.0414,10.80030435,3.52,-11.87,12.38092484
11/06/2020 08:30,15.838835,-7.63485,17.58293572,10.778835,-0.04485,10.77892831,5.06,-7.59,9.122044727,15.688835,-10.40485,18.82552648,10.778835,-0.04485,10.77892831,4.91,-10.36,11.46462821
11/06/2020 09:00,16.707745,-8.567955,18.77654377,10.667745,-0.047955,10.66785279,6.04,-8.52,10.44375411,16.687745,-8.597955,18.77247089,10.667745,-0.047955,10.66785279,6.02,-8.55,10.45671555
11/06/2020 09:30,17.31017,-8.406575,19.2435051,10.69017,-0.046575,10.69027146,6.62,-8.36,10.66367666,17.29017,-8.426575,19.23427006,10.69017,-0.046575,10.69027146,6.6,-8.38,10.66697708
11/06/2020 10:00,17.58709,-8.320365,19.4559556,10.73709,-0.040365,10.73716587,6.85,-8.28,10.74620398,17.57709,-8.340365,19.45548203,10.73709,-0.040365,10.73716587,6.84,-8.3,10.75525918
11/06/2020 10:30,18.11118,-7.929365,19.77092993,3.74118,-0.109365,3.742778179,14.37,-7.82,16.35999083,18.08118,-8.089365,19.80825324,3.74118,-0.109365,3.742778179,14.34,-7.98,16.41085007
11/06/2020 11:00,18.39128,-8.55079,20.28189315,0.49128,-0.20079,0.530728426,17.9,-8.35,19.75177207,18.38128,-8.60079,20.29396568,0.49128,-0.20079,0.530728426,17.89,-8.4,19.76390903
11/06/2020 11:30,18.290675,-8.66528,20.23946317,0.660675,-0.21528,0.694864688,17.63,-8.45,19.55043222,18.290675,-8.69528,20.25232545,0.660675,-0.21528,0.694864688,17.63,-8.48,19.56341739
11/06/2020 12:00,18.638485,-8.65907,20.55170592,0.418485,-0.20907,0.467803335,18.22,-8.45,20.0840957,18.628485,-8.68907,20.5553008,0.418485,-0.20907,0.467803335,18.21,-8.48,20.08767035
11/06/2020 12:30,18.944845,-8.52114,20.77298676,0.724845,-0.21114,0.754970446,18.22,-8.31,20.02559612,18.934845,-8.61114,20.80096361,0.724845,-0.21114,0.754970446,18.21,-8.4,20.05402952
11/06/2020 13:00,19.24475,-8.511825,21.04308835,0.53475,-0.201825,0.5715688,18.71,-8.31,20.47242536,19.23475,-8.601825,21.07052446,0.53475,-0.201825,0.5715688,18.7,-8.4,20.5
11/06/2020 13:30,19.038835,-8.65976,20.91575199,0.428835,-0.20976,0.477387384,18.61,-8.45,20.4385567,19.038835,-8.68976,20.92819072,0.428835,-0.20976,0.477387384,18.61,-8.48,20.45097797
11/06/2020 14:00,18.54783,-8.6294,20.4569925,0.48783,-0.1794,0.519771555,18.06,-8.45,19.93905966,18.53783,-8.7194,20.48607033,0.48783,-0.1794,0.519771555,18.05,-8.54,19.96832742
11/06/2020 14:30,18.031605,-10.222445,20.72769067,8.731605,-0.062445,8.731828288,9.3,-10.16,13.77372862,18.011605,-10.242445,20.72017361,8.731605,-0.062445,8.731828288,9.28,-10.18,13.77500635
11/06/2020 15:00,18.01057,-10.99279,21.10028587,10.80057,-0.06279,10.80075252,7.21,-10.93,13.09385352,17.99057,-11.05279,21.11456312,10.80057,-0.06279,10.80075252,7.19,-10.99,13.13301945
11/06/2020 15:30,18.33392,-10.69072,21.22319761,10.60392,-0.06072,10.60409385,7.73,-10.63,13.14343182,18.31392,-10.74072,21.23117359,10.60392,-0.06072,10.60409385,7.71,-10.68,13.17218661
11/06/2020 16:00,18.262215,-10.32072,20.97679094,10.642215,-0.06072,10.64238822,7.62,-10.26,12.78014084,18.242215,-10.34072,20.96923695,10.642215,-0.06072,10.64238822,7.6,-10.28,12.78430288
11/06/2020 16:30,18.763225,-10.321065,21.41455101,10.593225,-0.061065,10.593401,8.17,-10.26,13.11550609,18.753225,-10.341065,21.41544007,10.593225,-0.061065,10.593401,8.16,-10.28,13.1249381
11/06/2020 17:00,19.06948,-10.31589,21.68092835,10.68948,-0.05589,10.68962611,8.38,-10.26,13.24733936,19.05948,-10.33589,21.68166045,10.68948,-0.05589,10.68962611,8.37,-10.28,13.25651915
11/06/2020 17:30,19.904595,-10.15589,22.34580506,10.574595,-0.05589,10.5747427,9.33,-10.1,13.74986909,19.874595,-10.19589,22.3373163,10.574595,-0.05589,10.5747427,9.3,-10.14,13.75898252
11/06/2020 18:00,20.20843,-10.156925,22.61733336,10.65843,-0.056925,10.65858201,9.55,-10.1,13.90008993,20.16843,-10.196925,22.59962053,10.65843,-0.056925,10.65858201,9.51,-10.14,13.90178765
11/06/2020 18:30,19.84674,-10.217615,22.32247175,10.72674,-0.057615,10.72689473,9.12,-10.16,13.65283853,19.80674,-10.267615,22.30988273,10.72674,-0.057615,10.72689473,9.08,-10.21,13.6634732
11/06/2020 19:00,19.28573,-10.33589,21.8808136,10.77573,-0.05589,10.77587494,8.51,-10.28,13.345355,19.25573,-10.36589,21.86858051,10.77573,-0.05589,10.77587494,8.48,-10.31,13.34940074
11/06/2020 19:30,18.830825,-10.48796,21.55451867,10.620825,-0.05796,10.62098315,8.21,-10.43,13.27362046,18.810825,-10.53796,21.561441,10.620825,-0.05796,10.62098315,8.19,-10.48,13.30062029
11/06/2020 20:00,18.316295,-10.574505,21.14962928,10.526295,-0.044505,10.52638908,7.79,-10.53,13.09828233,18.306295,-10.614505,21.16100548,10.526295,-0.044505,10.52638908,7.78,-10.57,13.12453047
11/06/2020 20:30,17.80111,-10.72347,20.78153811,10.50111,-0.04347,10.50119997,7.3,-10.68,12.93647556,17.79111,-10.76347,20.79365003,10.50111,-0.04347,10.50119997,7.29,-10.72,12.96389216
11/06/2020 21:00,17.439355,-10.734855,20.47848175,10.439355,-0.054855,10.43949912,7,-10.68,12.76958887,17.419355,-10.774855,20.48246638,10.439355,-0.054855,10.43949912,6.98,-10.72,12.79213821
11/06/2020 21:30,16.955565,-11.41865,20.44203396,10.445565,-0.05865,10.44572965,6.51,-11.36,13.09311651,17.025565,-9.65865,19.57445742,10.445565,-0.05865,10.44572965,6.58,-9.6,11.6385738
11/06/2020 22:00,16.732115,-11.42003,20.25785669,10.442115,-0.06003,10.44228755,6.29,-11.36,12.98513381,16.802115,-9.55003,19.32651395,10.442115,-0.06003,10.44228755,6.36,-9.49,11.42408421
11/06/2020 22:30,16.26901,-10.67727,19.45982479,10.43901,-0.05727,10.43916709,5.83,-10.62,12.1150031,16.25901,-10.68727,19.45695624,10.43901,-0.05727,10.43916709,5.82,-10.63,12.11896448
11/06/2020 23:00,15.39556,-10.81072,18.81209543,10.43556,-0.06072,10.43573665,4.96,-10.75,11.83909203,15.38556,-10.83072,18.81541794,10.43556,-0.06072,10.43573665,4.95,-10.77,11.85307555
11/06/2020 23:30,14.393495,-10.96658,18.09526389,10.443495,-0.05658,10.44364827,3.95,-10.91,11.6030427,14.383495,-10.98658,18.09944387,10.443495,-0.05658,10.44364827,3.94,-10.93,11.61845515
12/06/2020 00:00,13.62901,-11.13072,17.59667131,10.43901,-0.06072,10.43918659,3.19,-11.07,11.52046006,13.59901,-11.15072,17.58612037,10.43901,-0.06072,10.43918659,3.16,-11.09,11.53142229
12/06/2020 00:30,12.951425,-11.132445,17.07837057,10.441425,-0.062445,10.44161172,2.51,-11.07,11.35099115,12.931425,-11.152445,17.0762637,10.441425,-0.062445,10.44161172,2.49,-11.09,11.36609872
12/06/2020 01:00,12.471425,-11.215205,16.77251516,10.441425,-0.065205,10.4416286,2.03,-11.15,11.33328725,12.451425,-11.225205,16.76434347,10.441425,-0.065205,10.4416286,2.01,-11.16,11.33956348
12/06/2020 01:30,12.312115,-11.21555,16.65463111,10.442115,-0.06555,10.44232074,1.87,-11.15,11.30572421,12.292115,-11.22555,16.64659316,10.442115,-0.06555,10.44232074,1.85,-11.16,11.31229862
12/06/2020 02:00,12.3097,-11.35555,16.74745443,10.4397,-0.06555,10.43990579,1.87,-11.29,11.44381929,12.2897,-11.30555,16.69886783,10.4397,-0.06555,10.43990579,1.85,-11.24,11.39122908
12/06/2020 02:30,11.86383,-13.098305,17.67246605,10.42383,-0.058305,10.42399306,1.44,-13.04,13.11926827,11.85383,-13.138305,17.69543286,10.42383,-0.058305,10.42399306,1.43,-13.08,13.15793677
12/06/2020 03:00,11.55212,-13.09934,17.46551416,10.45212,-0.05934,10.45228844,1.1,-13.04,13.08631346,11.53212,-13.13934,17.48233529,10.45212,-0.05934,10.45228844,1.08,-13.08,13.12451142
12/06/2020 03:30,11.289355,-13.100375,17.29362199,10.439355,-0.060375,10.43952959,0.85,-13.04,13.06767386,11.269355,-13.140375,17.31091613,10.439355,-0.060375,10.43952959,0.83,-13.08,13.10630764
12/06/2020 04:00,11.172115,-11.4052,15.96542328,10.442115,-0.0552,10.4422609,0.73,-11.35,11.37345154,11.152115,-11.4452,15.98005857,10.442115,-0.0552,10.4422609,0.71,-11.39,11.41210761
12/06/2020 04:30,11.169355,-11.10658,15.75152724,10.439355,-0.05658,10.43950833,0.73,-11.05,11.07408687,11.149355,-11.14658,15.76560695,10.439355,-0.05658,10.43950833,0.71,-11.09,11.11270444
12/06/2020 05:00,10.99384,-11.106925,15.62780538,10.44384,-0.056925,10.44399514,0.55,-11.05,11.06367932,10.97384,-11.146925,15.64222175,10.44384,-0.056925,10.44399514,0.53,-11.09,11.10265734
12/06/2020 05:30,11.160735,-10.993475,15.66583858,10.440735,-0.053475,10.44087194,0.72,-10.94,10.96366727,11.140735,-11.013475,15.66565057,10.440735,-0.053475,10.44087194,0.7,-10.96,10.98233126
12/06/2020 06:00,11.379705,-11.361055,16.08015101,10.449705,-0.041055,10.44978565,0.93,-11.32,11.35813805,11.359705,-11.371055,16.07307654,10.449705,-0.041055,10.44978565,0.91,-11.33,11.36648582
12/06/2020 06:30,12.007315,-11.82795,16.85455472,10.497315,-0.03795,10.4973836,1.51,-11.79,11.88630304,11.977315,-12.08795,17.0168919,10.497315,-0.03795,10.4973836,1.48,-12.05,12.14054776
12/06/2020 07:00,12.598375,-11.02175,16.73911663,10.548375,-0.05175,10.54850194,2.05,-10.97,11.15990143,12.578375,-11.05175,16.74385546,10.548375,-0.05175,10.54850194,2.03,-11,11.18574539
12/06/2020 07:30,13.606035,-10.81692,17.38188559,10.696035,-0.04692,10.69613791,2.91,-10.77,11.15620903,13.586035,-10.84692,17.3849366,10.696035,-0.04692,10.69613791,2.89,-10.8,11.17998658
12/06/2020 08:00,14.509915,-10.674505,18.01340307,10.869915,-0.044505,10.87000611,3.64,-10.63,11.23594678,14.489915,-10.704505,18.01510655,10.869915,-0.044505,10.87000611,3.62,-10.66,11.25788612
12/06/2020 08:30,15.532025,-10.539335,18.77022597,10.952025,-0.049335,10.95213612,4.58,-10.49,11.44624393,15.512025,-10.569335,18.77055572,10.952025,-0.049335,10.95213612,4.56,-10.52,11.46577516
12/06/2020 09:00,16.334795,-10.415545,19.37289615,10.974795,-0.055545,10.97493556,5.36,-10.36,11.66444169,16.304795,-10.455545,19.36917038,10.974795,-0.055545,10.97493556,5.33,-10.4,11.68626972
12/06/2020 09:30,16.953385,-10.26589,19.81932795,10.913385,-0.05589,10.91352811,6.04,-10.21,11.86278635,16.923385,-10.30589,19.81444747,10.913385,-0.05589,10.91352811,6.01,-10.25,11.88202845
12/06/2020 10:00,17.376875,-10.11244,20.10515425,10.996875,-0.05244,10.99700003,6.38,-10.06,11.91251443,17.356875,-10.14244,20.1029898,10.996875,-0.05244,10.99700003,6.36,-10.09,11.92718324
12/06/2020 10:30,17.39719,-10.10692,20.11994164,10.93719,-0.04692,10.93729064,6.46,-10.06,11.95555101,17.36719,-10.13692,20.10911325,10.93719,-0.04692,10.93729064,6.43,-10.09,11.96465628
