Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2020 11:00,17.34904,-10.017615,20.0335169,11.18904,-0.057615,11.18918834,6.16,-9.96,11.71098629,17.32904,-10.047615,20.03123048,11.18904,-0.057615,11.18918834,6.14,-9.99,11.72602661
12/06/2020 11:30,17.42057,-10.03521,20.10427066,11.49057,-0.07521,11.49081614,5.93,-9.96,11.59165648,17.40057,-10.06521,20.10194738,11.49057,-0.07521,11.49081614,5.91,-9.99,11.60724774
12/06/2020 12:00,17.58535,-10.02969,20.24448607,11.39535,-0.06969,11.3955631,6.19,-9.96,11.72679411,17.56535,-10.05969,20.24200789,11.39535,-0.06969,11.3955631,6.17,-9.99,11.74176307
12/06/2020 12:30,17.826055,-9.95245,20.41615776,11.426055,-0.07245,11.42628469,6.4,-9.88,11.77176282,17.806055,-9.98245,20.41335109,11.426055,-0.07245,11.42628469,6.38,-9.91,11.78611471
12/06/2020 13:00,18.425825,-9.838645,20.88803395,10.965825,-0.048645,10.9659329,7.46,-9.79,12.30835895,18.405825,-9.868645,20.88455286,10.965825,-0.048645,10.9659329,7.44,-9.82,12.3201461
12/06/2020 13:30,17.94882,-9.99038,20.54185561,11.43882,-0.07038,11.43903651,6.51,-9.92,11.86534871,17.92882,-10.01038,20.53412512,11.43882,-0.07038,11.43903651,6.49,-9.94,11.87112884
12/06/2020 14:00,17.775285,-9.98348,20.38702111,11.265285,-0.06348,11.26546385,6.51,-9.92,11.86534871,17.755285,-10.00348,20.37939542,11.265285,-0.06348,11.26546385,6.49,-9.94,11.87112884
12/06/2020 14:30,17.522915,-10.12004,20.23530973,11.352915,-0.08004,11.35319714,6.17,-10.04,11.78433282,17.512915,-10.14004,20.23666482,11.352915,-0.08004,11.35319714,6.16,-10.06,11.79615191
12/06/2020 15:00,17.32239,-10.095545,20.04956918,10.99239,-0.055545,10.99253033,6.33,-10.04,11.8688879,17.30239,-10.185545,20.07779935,10.99239,-0.055545,10.99253033,6.31,-10.13,11.93452974
12/06/2020 15:30,17.659515,-10.182785,20.38498419,10.759515,-0.052785,10.75964448,6.9,-10.13,12.25670837,17.649515,-10.182785,20.3763218,10.759515,-0.052785,10.75964448,6.89,-10.13,12.25108158
12/06/2020 16:00,18.15181,-10.092785,20.76902779,10.52181,-0.052785,10.5219424,7.63,-10.04,12.61025376,18.14181,-10.182785,20.80419142,10.52181,-0.052785,10.5219424,7.62,-10.13,12.67601278
12/06/2020 16:30,18.74151237,-10.06853,21.27485798,10.478685,-0.02553,10.4787161,8.262827368,-10.043,13.00523607,18.72151237,-10.15853,21.30001777,10.478685,-0.02553,10.4787161,8.242827368,-10.133,13.06223151
12/06/2020 17:00,20.060395,-9.812775,22.33181589,10.450395,-0.032775,10.4504464,9.61,-9.78,13.71132743,20.020395,-9.862775,22.31794226,10.450395,-0.032775,10.4504464,9.57,-9.83,13.71910347
12/06/2020 17:30,20.444555,-9.811395,22.67693324,10.494555,-0.031395,10.49460196,9.95,-9.78,13.95173466,20.404555,-9.791395,22.63221776,10.494555,-0.031395,10.49460196,9.91,-9.76,13.9091948
12/06/2020 18:00,20.29528,-9.826575,22.54905689,10.56528,-0.046575,10.56538266,9.73,-9.78,13.79569861,20.25528,-9.806575,22.50433916,10.56528,-0.046575,10.56538266,9.69,-9.76,13.75331596
12/06/2020 18:30,20.06113,-9.5345,22.21161019,10.54113,-0.0345,10.54118646,9.52,-9.5,13.44917841,20.02113,-9.6945,22.24475167,10.54113,-0.0345,10.54118646,9.48,-9.66,13.53462227
12/06/2020 19:00,19.867325,-8.050365,21.4363938,10.517325,-0.040365,10.51740246,9.35,-8.01,12.31188856,19.857325,-8.100365,21.44596161,10.517325,-0.040365,10.51740246,9.34,-8.06,12.33690399
12/06/2020 19:30,19.13355,-8.34244,20.87316557,10.55355,-0.05244,10.55368028,8.58,-8.29,11.9306538,19.11355,-8.38244,20.87086711,10.55355,-0.05244,10.55368028,8.56,-8.33,11.94414082
12/06/2020 20:00,18.200785,-8.49175,20.08428223,10.540785,-0.05175,10.54091203,7.66,-8.44,11.39777171,18.180785,-8.52175,20.07887363,10.540785,-0.05175,10.54091203,7.64,-8.47,11.40659897
12/06/2020 20:30,17.85212,-8.47519,19.76175686,10.45212,-0.03519,10.45217924,7.4,-8.44,11.22468708,17.83212,-8.50519,19.75658778,10.45212,-0.03519,10.45217924,7.38,-8.47,11.23411323
12/06/2020 21:00,17.190395,-9.302435,19.54597087,10.450395,-0.042435,10.45048116,6.74,-9.26,11.45317423,17.170395,-9.362435,19.55703591,10.450395,-0.042435,10.45048116,6.72,-9.32,11.49003046
12/06/2020 21:30,16.891415,-10.76003,20.02743484,10.421415,-0.06003,10.42158789,6.47,-10.7,12.50403535,16.871415,-10.79003,20.02671694,10.421415,-0.06003,10.42158789,6.45,-10.73,12.51940094
12/06/2020 22:00,16.566255,-10.761065,19.75452669,10.446255,-0.061065,10.44643348,6.12,-10.7,12.32657292,16.536255,-10.791065,19.74575431,10.446255,-0.061065,10.44643348,6.09,-10.73,12.33778748
12/06/2020 22:30,16.027285,-10.898995,19.38200084,10.437285,-0.058995,10.43745173,5.59,-10.84,12.1964626,16.007285,-10.928995,19.38236582,10.437285,-0.058995,10.43745173,5.57,-10.87,12.21400016
12/06/2020 23:00,15.24315,-11.050375,18.82722522,10.44315,-0.060375,10.44332452,4.8,-10.99,11.99250182,15.22315,-11.080375,18.8286751,10.44315,-0.060375,10.44332452,4.78,-11.02,12.01202731
12/06/2020 23:30,14.32211,-11.190375,18.17545949,10.43211,-0.060375,10.43228471,3.89,-11.13,11.7902078,14.30211,-11.230375,18.18437992,10.43211,-0.060375,10.43228471,3.87,-11.17,11.82141278
13/06/2020 00:00,13.566595,-11.19003,17.58605332,10.436595,-0.06003,10.43676764,3.13,-11.13,11.56173862,13.546595,-11.23003,17.59613054,10.436595,-0.06003,10.43676764,3.11,-11.17,11.59486956
13/06/2020 00:30,12.950735,-11.374515,17.23662173,10.440735,-0.064515,10.44093432,2.51,-11.31,11.58517156,12.930735,-11.404515,17.24142889,10.440735,-0.064515,10.44093432,2.49,-11.34,11.61015504
13/06/2020 01:00,12.35694,-11.094165,16.60645848,10.43694,-0.054165,10.43708055,1.92,-11.04,11.20571283,12.33694,-11.134165,16.61835488,10.43694,-0.054165,10.43708055,1.9,-11.08,11.24172585
13/06/2020 01:30,12.13211,-12.47244,17.39970841,10.43211,-0.05244,10.4322418,1.7,-12.42,12.53580472,12.08211,-12.48244,17.37206638,10.43211,-0.05244,10.4322418,1.65,-12.43,12.53903505
13/06/2020 02:00,12.06694,-13.144855,17.84371749,10.43694,-0.054855,10.43708415,1.63,-13.09,13.19109548,12.08694,-13.174855,17.87934347,10.43694,-0.054855,10.43708415,1.65,-13.12,13.22334678
13/06/2020 02:30,11.868665,-12.2652,17.06752296,10.438665,-0.0552,10.43881095,1.43,-12.21,12.29345354,11.828665,-12.2752,17.04693083,10.438665,-0.0552,10.43881095,1.39,-12.22,12.29880075
13/06/2020 03:00,11.57487,-11.03658,15.99323962,10.43487,-0.05658,10.43502339,1.14,-10.98,11.0390217,11.54487,-11.05658,15.98536783,10.43487,-0.05658,10.43502339,1.11,-11,11.0558627
13/06/2020 03:30,11.380735,-11.036925,15.85354353,10.440735,-0.056925,10.44089018,0.94,-10.98,11.02016334,11.370735,-11.056925,15.8603028,10.440735,-0.056925,10.44089018,0.93,-11,11.03924363
13/06/2020 04:00,11.20694,-11.04072,15.73191032,10.43694,-0.06072,10.43711663,0.77,-10.98,11.00696598,11.18694,-11.06072,15.73172443,10.43694,-0.06072,10.43711663,0.75,-11,11.02553854
13/06/2020 04:30,11.10694,-11.041755,15.66156026,10.43694,-0.061755,10.4371227,0.67,-10.98,11.00042272,11.08694,-11.061755,15.66150255,10.43694,-0.061755,10.4371227,0.65,-11,11.01918781
13/06/2020 05:00,10.807975,-11.15348,15.53101541,10.437975,-0.06348,10.43816803,0.37,-11.09,11.09617051,10.787975,-11.16348,15.52429355,10.437975,-0.06348,10.43816803,0.35,-11.1,11.10551665
13/06/2020 05:30,10.80487,-11.1452,15.52290884,10.43487,-0.0552,10.435016,0.37,-11.09,11.09617051,10.78487,-11.1552,15.51618213,10.43487,-0.0552,10.435016,0.35,-11.1,11.10551665
13/06/2020 06:00,11.012465,-11.12588,15.6543793,10.452465,-0.03588,10.45252658,0.56,-11.09,11.10412986,10.972465,-11.13588,15.63338772,10.452465,-0.03588,10.45252658,0.52,-11.1,11.1121735
13/06/2020 06:30,11.42627,-11.002775,15.86255666,10.47627,-0.032775,10.47632127,0.95,-10.97,11.01105808,11.41627,-11.032775,15.87618798,10.47627,-0.032775,10.47632127,0.94,-11,11.04009058
13/06/2020 07:00,11.7687,-10.941395,16.06911398,10.5087,-0.031395,10.5087469,1.26,-10.91,10.98251793,11.7387,-10.951395,16.05397552,10.5087,-0.031395,10.5087469,1.23,-10.92,10.98905364
13/06/2020 07:30,12.488015,-10.79209,16.50514239,10.518015,-0.04209,10.51809922,1.97,-10.75,10.92901642,12.468015,-10.81209,16.50311147,10.518015,-0.04209,10.51809922,1.95,-10.77,10.9451085
13/06/2020 08:00,13.16839,-10.665195,16.94558584,10.57839,-0.045195,10.57848654,2.59,-10.62,10.93126251,13.13839,-10.695195,16.9412068,10.57839,-0.045195,10.57848654,2.56,-10.65,10.95336022
13/06/2020 08:30,14.19565,-10.94899,17.92754476,10.61565,-0.04899,10.61576304,3.58,-10.9,11.47285492,14.16565,-11.08899,17.98975651,10.61565,-0.04899,10.61576304,3.55,-11.04,11.59672799
13/06/2020 09:00,14.874,-10.63382,18.28425563,10.764,-0.05382,10.76413455,4.11,-10.58,11.35026431,14.854,-10.67382,18.29130256,10.764,-0.05382,10.76413455,4.09,-10.62,11.38035588
13/06/2020 09:30,15.616565,-10.536235,18.83850712,11.066565,-0.056235,11.06670788,4.55,-10.48,11.42509956,15.596565,-10.556235,18.83313402,11.066565,-0.056235,11.06670788,4.53,-10.5,11.43551048
13/06/2020 10:00,16.411285,-10.273815,19.36185812,10.851285,-0.043815,10.85137346,5.56,-10.23,11.6433028,16.391285,-10.293815,19.355538,10.851285,-0.043815,10.85137346,5.54,-10.25,11.65135614
13/06/2020 10:30,16.57973,-10.19382,19.4628213,11.18973,-0.05382,11.18985943,5.39,-10.14,11.48354039,16.55973,-10.23382,19.46678529,11.18973,-0.05382,11.18985943,5.37,-10.18,11.50953083
13/06/2020 11:00,16.758585,-10.09935,19.5664775,11.658585,-0.07935,11.65885503,5.1,-10.02,11.24323797,16.738585,-10.12935,19.56486543,11.658585,-0.07935,11.65885503,5.08,-10.05,11.26094579
13/06/2020 11:30,17.095735,-10.09659,19.85460362,11.475735,-0.07659,11.47599058,5.62,-10.02,11.48846378,17.075735,-10.12659,19.85267113,11.475735,-0.07659,11.47599058,5.6,-10.05,11.50489026
13/06/2020 12:00,17.50003,-9.95658,20.13416339,11.10003,-0.05658,11.1001742,6.4,-9.9,11.78855377,17.48003,-9.96658,20.12173367,11.10003,-0.05658,11.1001742,6.38,-9.91,11.78611471
13/06/2020 12:30,17.674175,-9.954855,20.28486135,11.114175,-0.054855,11.11431037,6.56,-9.9,11.87617784,17.664175,-9.964855,20.28106047,11.114175,-0.054855,11.11431037,6.55,-9.91,11.87899827
13/06/2020 13:00,17.311565,-9.972795,19.97866169,11.411565,-0.072795,11.41179718,5.9,-9.9,11.52475596,17.281565,-10.062795,19.99780818,11.411565,-0.072795,11.41179718,5.87,-9.99,11.58693229
13/06/2020 13:30,16.95076,-10.10867,19.73609571,11.87076,-0.09867,11.87117007,5.08,-10.01,11.22526169,16.92076,-10.08867,19.70008582,11.87076,-0.09867,11.87117007,5.05,-9.99,11.19386439
13/06/2020 14:00,17.379955,-10.07003,20.08652135,10.949955,-0.06003,10.95011955,6.43,-10.01,11.89726859,17.359955,-10.05003,20.05919093,10.949955,-0.06003,10.95011955,6.41,-9.99,11.86963352
13/06/2020 14:30,16.92344,-9.932105,19.622679,11.02344,-0.072105,11.02367582,5.9,-9.86,11.4904134,16.90344,-9.952105,19.61557233,11.02344,-0.072105,11.02367582,5.88,-9.88,11.49733882
13/06/2020 15:00,16.689595,-9.39934,19.1543774,10.919595,-0.05934,10.91975623,5.77,-9.34,10.97854726,16.669595,-9.41934,19.14678468,10.919595,-0.05934,10.91975623,5.75,-9.36,10.98508534
13/06/2020 15:30,17.01155,-8.14692,18.86173743,10.69155,-0.04692,10.69165295,6.32,-8.1,10.27386977,16.99155,-8.16692,18.85235671,10.69155,-0.04692,10.69165295,6.3,-8.12,10.27737321
13/06/2020 16:00,17.449065,-8.150025,19.25857671,10.549065,-0.050025,10.54918361,6.9,-8.1,10.64048871,17.429065,-8.170025,19.24893803,10.549065,-0.050025,10.54918361,6.88,-8.12,10.64278159
13/06/2020 16:30,17.26185,-10.000025,19.94923471,10.60185,-0.050025,10.60196802,6.66,-9.95,11.97322429,17.23185,-10.030025,19.9383564,10.60185,-0.050025,10.60196802,6.63,-9.98,11.98153997
13/06/2020 17:00,17.388955,-10.104165,20.1114372,11.018955,-0.054165,11.01908813,6.37,-10.05,11.89871422,17.358955,-10.134165,20.1006124,11.018955,-0.054165,11.01908813,6.34,-10.08,11.90806449
13/06/2020 17:30,18.280095,-9.97761,20.8258151,10.540095,-0.04761,10.54020253,7.74,-9.93,12.59017474,18.260095,-10.00761,20.82266379,10.540095,-0.04761,10.54020253,7.72,-9.96,12.6015872
13/06/2020 18:00,18.83492,-9.972435,21.3120546,10.53492,-0.042435,10.53500546,8.3,-9.93,12.94198207,18.80492,-10.002435,21.29961789,10.53492,-0.042435,10.53500546,8.27,-9.96,12.94582944
13/06/2020 18:30,19.14044,-9.897605,21.54806321,10.54044,-0.037605,10.54050708,8.6,-9.86,13.08356221,19.10044,-9.997605,21.55873173,10.54044,-0.037605,10.54050708,8.56,-9.96,13.13298138
13/06/2020 19:00,18.883915,-10.29968,21.5101291,10.593915,-0.04968,10.59403149,8.29,-10.25,13.18281457,18.843915,-10.32968,21.48942581,10.593915,-0.04968,10.59403149,8.25,-10.28,13.18108114
13/06/2020 19:30,18.20081,-10.452095,20.98846766,10.59081,-0.052095,10.59093812,7.61,-10.4,12.88689645,18.16081,-10.482095,20.96877048,10.59081,-0.052095,10.59093812,7.57,-10.43,12.88758317
13/06/2020 20:00,17.727675,-10.543125,20.62590472,10.527675,-0.043125,10.52776333,7.2,-10.5,12.7314571,17.687675,-10.573125,20.60691193,10.527675,-0.043125,10.52776333,7.16,-10.53,12.73367582
13/06/2020 20:30,17.635905,-10.654165,20.60428055,10.435905,-0.054165,10.43604556,7.2,-10.6,12.81405478,17.595905,-10.684165,20.58560795,10.435905,-0.054165,10.43604556,7.16,-10.63,12.81649328
13/06/2020 21:00,16.967975,-10.78589,20.10590955,10.437975,-0.05589,10.43812463,6.53,-10.73,12.56080411,16.937975,-10.84589,20.11288957,10.437975,-0.05589,10.43812463,6.5,-10.79,12.59659081
13/06/2020 21:30,16.397975,-10.786235,19.62744124,10.437975,-0.056235,10.43812648,5.96,-10.73,12.27413948,16.377975,-10.846235,19.64380001,10.437975,-0.056235,10.43812648,5.94,-10.79,12.31696797
13/06/2020 22:00,16.177285,-10.926925,19.52184008,10.437285,-0.056925,10.43744023,5.74,-10.87,12.29245704,16.167285,-10.946925,19.52476047,10.437285,-0.056925,10.43744023,5.73,-10.89,12.30548658
13/06/2020 22:30,15.803835,-10.92727,19.21370423,10.433835,-0.05727,10.43399217,5.37,-10.87,12.12409997,15.773835,-10.94727,19.20043205,10.433835,-0.05727,10.43399217,5.34,-10.89,12.12879631
13/06/2020 23:00,15.07901,-11.06658,18.70416359,10.43901,-0.05658,10.43916333,4.64,-11.01,11.94779059,15.06901,-11.09658,18.71387587,10.43901,-0.05658,10.43916333,4.63,-11.04,11.97157049
13/06/2020 23:30,14.385215,-11.07141,18.15242491,10.435215,-0.06141,10.43539569,3.95,-11.01,11.6971193,14.375215,-11.10141,18.1628222,10.435215,-0.06141,10.43539569,3.94,-11.04,11.72199642
14/06/2020 00:00,13.64694,-11.199685,17.65423223,10.43694,-0.059685,10.43711066,3.21,-11.14,11.59326097,13.62694,-11.219685,17.65148224,10.43694,-0.059685,10.43711066,3.19,-11.16,11.60696773
14/06/2020 00:30,12.98832,-11.200375,17.15065178,10.43832,-0.060375,10.4384946,2.55,-11.14,11.42812758,12.95832,-11.220375,17.14102892,10.43832,-0.060375,10.4384946,2.52,-11.16,11.44097898
14/06/2020 01:00,12.44211,-11.269685,16.78725413,10.43211,-0.059685,10.43228074,2.01,-11.21,11.38877518,12.42211,-11.299685,16.79260843,10.43211,-0.059685,10.43228074,1.99,-11.24,11.41480179
14/06/2020 01:30,12.27832,-11.27141,16.66738808,10.43832,-0.06141,10.43850064,1.84,-11.21,11.3600044,12.25832,-11.30141,16.67298045,10.43832,-0.06141,10.43850064,1.82,-11.24,11.38639539
14/06/2020 02:00,12.182115,-10.962785,16.38861131,10.442115,-0.052785,10.44224841,1.74,-10.91,11.04788215,12.162115,-10.972785,16.38044724,10.442115,-0.052785,10.44224841,1.72,-10.92,11.05462799
14/06/2020 02:30,11.92418,-11.03451,16.24642975,10.43418,-0.05451,10.43432238,1.49,-10.98,11.08063626,11.89418,-11.04451,16.23122666,10.43418,-0.05451,10.43432238,1.46,-10.99,11.08655492
14/06/2020 03:00,11.62694,-11.03658,16.03096478,10.43694,-0.05658,10.43709336,1.19,-10.98,11.04429717,11.60694,-11.04658,16.02335751,10.43694,-0.05658,10.43709336,1.17,-10.99,11.05210387
14/06/2020 03:30,11.36901,-11.138305,15.91591112,10.43901,-0.058305,10.43917282,0.93,-11.08,11.11896128,11.34901,-11.158305,15.91564634,10.43901,-0.058305,10.43917282,0.91,-11.1,11.13723933
14/06/2020 04:00,11.16694,-11.13658,15.77098485,10.43694,-0.05658,10.43709336,0.73,-11.08,11.10402179,11.14694,-11.15658,15.77097171,10.43694,-0.05658,10.43709336,0.71,-11.1,11.12268403
14/06/2020 04:30,11.046595,-11.137615,15.68673736,10.436595,-0.057615,10.43675403,0.61,-11.08,11.09677881,11.026595,-11.157615,15.68687891,10.436595,-0.057615,10.43675403,0.59,-11.1,11.11566912
14/06/2020 05:00,10.841765,-11.14003,15.5449071,10.431765,-0.06003,10.43193772,0.41,-11.08,11.08758315,10.811765,-11.16003,15.5383568,10.431765,-0.06003,10.43193772,0.38,-11.1,11.1065026
14/06/2020 05:30,10.781425,-11.13796,15.501396,10.441425,-0.05796,10.44158587,0.34,-11.08,11.08521538,10.761425,-11.15796,15.5018818,10.441425,-0.05796,10.44158587,0.32,-11.1,11.10461165
14/06/2020 06:00,10.77832,-11.13658,15.49824494,10.43832,-0.05658,10.43847334,0.34,-11.08,11.08521538,10.75832,-11.15658,15.49873306,10.43832,-0.05658,10.43847334,0.32,-11.1,11.10461165
14/06/2020 06:30,11.12556,-11.0583,15.68642994,10.43556,-0.0483,10.43567178,0.69,-11.01,11.03160007,11.09556,-11.0783,15.67929152,10.43556,-0.0483,10.43567178,0.66,-11.03,11.0497285
14/06/2020 07:00,11.453495,-10.964505,15.85569039,10.443495,-0.044505,10.44358983,1.01,-10.92,10.96660841,11.423495,-10.964505,15.83403322,10.443495,-0.044505,10.44358983,0.98,-10.92,10.96388617
14/06/2020 07:30,12.109365,-10.823805,16.24165864,10.459365,-0.023805,10.45939209,1.65,-10.8,10.92531464,12.089365,-10.843805,16.24010015,10.459365,-0.023805,10.45939209,1.63,-10.82,10.94208847
14/06/2020 08:00,12.73835,-10.783815,16.69000379,10.49835,-0.043815,10.49844143,2.24,-10.74,10.97110751,12.71835,-10.803815,16.68768544,10.49835,-0.043815,10.49844143,2.22,-10.76,10.98662824
14/06/2020 08:30,13.46354,-12.475195,18.35476504,10.53354,-0.045195,10.53363696,2.93,-12.43,12.77066169,13.42354,-12.495195,18.33906552,10.53354,-0.045195,10.53363696,2.89,-12.45,12.781025
14/06/2020 09:00,14.190435,-11.52106,18.27849198,10.530435,-0.05106,10.53055879,3.66,-11.47,12.0397882,14.160435,-11.54106,18.26784019,10.530435,-0.05106,10.53055879,3.63,-11.49,12.04977178
14/06/2020 09:30,15.29529,-10.884165,18.77261154,10.58529,-0.054165,10.58542858,4.71,-10.83,11.80986875,15.26529,-11.024165,18.829798,10.58529,-0.054165,10.58542858,4.68,-10.97,11.92657956
14/06/2020 10:00,16.122915,-10.594855,19.29246849,10.662915,-0.054855,10.6630561,5.46,-10.54,11.87026537,16.092915,-10.624855,19.28391705,10.662915,-0.054855,10.6630561,5.43,-10.57,11.88317298
14/06/2020 10:30,16.95045,-10.45968,19.917898,10.56045,-0.04968,10.56056686,6.39,-10.41,12.21475337,16.93045,-10.47968,19.9113995,10.56045,-0.04968,10.56056686,6.37,-10.43,12.22136654
14/06/2020 11:00,17.312355,-10.362785,20.17684189,10.922355,-0.052785,10.92248255,6.39,-10.31,12.12964138,17.292355,-10.392785,20.17512135,10.922355,-0.052785,10.92248255,6.37,-10.34,12.14464903
14/06/2020 11:30,17.93198,-10.360715,20.70990879,10.86198,-0.050715,10.86209839,7.07,-10.31,12.50123994,17.91198,-10.330715,20.67758932,10.86198,-0.050715,10.86209839,7.05,-10.28,12.46518752
14/06/2020 12:00,18.22243,-10.146235,20.85672649,11.07243,-0.056235,11.0725728,7.15,-10.09,12.36651123,18.20243,-10.186235,20.85875934,11.07243,-0.056235,11.0725728,7.13,-10.13,12.38764707
14/06/2020 12:30,18.272605,-10.161415,20.9079518,11.422605,-0.071415,11.42282824,6.85,-10.09,12.19551557,18.252605,-10.201415,20.90996072,11.422605,-0.071415,11.42282824,6.83,-10.13,12.21743836
14/06/2020 13:00,18.19438,-10.16935,20.84349162,11.52438,-0.07935,11.52465318,6.67,-10.09,12.09532968,18.17438,-10.20935,20.84559704,11.52438,-0.07935,11.52465318,6.65,-10.13,12.11773081
14/06/2020 13:30,18.01131,-10.02832,20.61490941,11.59131,-0.08832,11.59164647,6.42,-9.94,11.83300469,17.98131,-10.05832,20.60333251,11.59131,-0.08832,11.59164647,6.39,-9.97,11.84200152
14/06/2020 14:00,17.247275,-10.672805,20.28243727,11.797275,-0.092805,11.79764003,5.45,-10.58,11.90121422,17.427275,-6.642805,18.65038263,11.797275,-0.092805,11.79764003,5.63,-6.55,8.637094419
14/06/2020 14:30,16.84796,-9.93074,19.55692596,11.78796,-0.10074,11.78839045,5.06,-9.83,11.05588079,16.82796,-9.95074,19.54987121,11.78796,-0.10074,11.78839045,5.04,-9.85,11.06454247
14/06/2020 15:00,16.546775,-9.905555,19.28511817,11.486775,-0.075555,11.48702348,5.06,-9.83,11.05588079,16.526775,-9.925555,19.27825028,11.486775,-0.075555,11.48702348,5.04,-9.85,11.06454247
14/06/2020 15:30,16.32218,-10.04279,19.16432078,11.26218,-0.06279,11.26235504,5.06,-9.98,11.18945933,16.30218,-10.07279,19.1630418,11.26218,-0.06279,11.26235504,5.04,-10.01,11.20721643
14/06/2020 16:00,16.2789,-10.05728,19.13508469,11.5989,-0.07728,11.59915744,4.68,-9.98,11.02283085,16.2589,-10.08728,19.13387172,11.5989,-0.07728,11.59915744,4.66,-10.01,11.04154428
14/06/2020 16:30,16.41745,-10.047965,19.24822758,11.45745,-0.067965,11.45765158,4.96,-9.98,11.1445951,16.39745,-10.077965,19.24686325,11.45745,-0.067965,11.45765158,4.94,-10.01,11.16260274
14/06/2020 17:00,16.811875,-11.101755,20.14666486,11.341875,-0.061755,11.34204312,5.47,-11.04,12.32081572,16.761875,-11.121755,20.11601073,11.341875,-0.061755,11.34204312,5.42,-11.06,12.31665539
14/06/2020 17:30,17.16253,-10.53865,20.13990019,11.27253,-0.05865,11.27268257,5.89,-10.48,12.02175112,17.13253,-10.73865,20.21984639,11.27253,-0.05865,11.27268257,5.86,-10.68,12.18203595
14/06/2020 18:00,17.621085,-10.154165,20.33739667,11.141085,-0.054165,11.14121667,6.48,-10.1,12.00001667,17.591085,-10.184165,20.3264234,11.141085,-0.054165,11.14121667,6.45,-10.13,12.00913819
14/06/2020 18:30,17.705485,-10.150025,20.40850819,10.975485,-0.050025,10.975599,6.73,-10.1,12.13684061,17.675485,-10.180025,20.39744295,10.975485,-0.050025,10.975599,6.7,-10.13,12.14524187
14/06/2020 19:00,17.547475,-10.26037,20.3270527,10.817475,-0.05037,10.81759227,6.73,-10.21,12.22853221,17.577475,-10.29037,20.36809618,10.817475,-0.05037,10.81759227,6.76,-10.24,12.27009372
14/06/2020 19:30,17.51567,-10.35175,20.34594366,10.65567,-0.05175,10.65579566,6.86,-10.3,12.37536262,17.48567,-10.40175,20.34563979,10.65567,-0.05175,10.65579566,6.83,-10.35,12.40045967
14/06/2020 20:00,17.264575,-10.46451,20.18840062,10.534575,-0.05451,10.53471603,6.73,-10.41,12.39600742,17.214575,-10.48451,20.15605473,10.534575,-0.05451,10.53471603,6.68,-10.43,12.38577006
14/06/2020 20:30,16.861095,-10.433805,19.82828312,10.471095,-0.023805,10.47112206,6.39,-10.41,12.21475337,16.881095,-9.473805,19.35779816,10.471095,-0.023805,10.47112206,6.41,-9.45,11.41887035
14/06/2020 21:00,16.350055,-10.64139,19.50803628,10.460055,-0.02139,10.46007687,5.89,-10.62,12.14399028,16.310055,-10.67139,19.49093273,10.460055,-0.02139,10.46007687,5.85,-10.65,12.15092589
14/06/2020 21:30,16.037975,-10.73209,19.2975231,10.437975,-0.04209,10.43805986,5.6,-10.69,12.06797829,16.017975,-10.69209,19.25866848,10.437975,-0.04209,10.43805986,5.58,-10.65,12.02326495
14/06/2020 22:00,15.98039,-10.806925,19.29151348,10.44039,-0.056925,10.44054519,5.54,-10.75,12.09355614,15.95039,-10.856925,19.29475995,10.44039,-0.056925,10.44054519,5.51,-10.8,12.12435978
14/06/2020 22:30,15.97211,-10.807615,19.28504187,10.43211,-0.057615,10.4322691,5.54,-10.75,12.09355614,15.94211,-10.857615,19.28830409,10.43211,-0.057615,10.4322691,5.51,-10.8,12.12435978
14/06/2020 23:00,15.28108,-10.95141,18.80012731,10.44108,-0.06141,10.44126059,4.84,-10.89,11.91711794,15.25108,-11.00141,18.80495847,10.44108,-0.06141,10.44126059,4.81,-10.94,11.95071964
14/06/2020 23:30,14.35625,-11.06279,18.12421686,10.43625,-0.06279,10.43643889,3.92,-11,11.67760249,14.33625,-11.11279,18.13896815,10.43625,-0.06279,10.43643889,3.9,-11.05,11.71804165
15/06/2020 00:00,13.465905,-11.064515,17.42854238,10.435905,-0.064515,10.43610441,3.03,-11,11.40968448,13.445905,-11.114515,17.44490771,10.435905,-0.064515,10.43610441,3.01,-11.05,11.45262415
15/06/2020 00:30,12.82625,-10.976235,16.88165939,10.43625,-0.056235,10.43640151,2.39,-10.92,11.1784838,12.80625,-10.996235,16.8794912,10.43625,-0.056235,10.43640151,2.37,-10.94,11.19377059
15/06/2020 01:00,12.336595,-11.08796,16.58717677,10.436595,-0.05796,10.43675594,1.9,-11.03,11.19244835,12.316595,-11.10796,16.58569528,10.436595,-0.05796,10.43675594,1.88,-11.05,11.20878673
15/06/2020 01:30,12.112455,-11.090375,16.42278855,10.432455,-0.060375,10.4326297,1.68,-11.03,11.15720843,12.092455,-11.110375,16.42156815,10.432455,-0.060375,10.4326297,1.66,-11.05,11.17399212
15/06/2020 02:00,12.11487,-11.09141,16.42526867,10.43487,-0.06141,10.4350507,1.68,-11.03,11.15720843,12.09487,-11.11141,16.42404678,10.43487,-0.06141,10.4350507,1.66,-11.05,11.17399212
15/06/2020 02:30,11.834525,-11.182445,16.28198569,10.434525,-0.062445,10.43471185,1.4,-11.12,11.20778301,11.814525,-11.202445,16.28120926,10.434525,-0.062445,10.43471185,1.38,-11.14,11.22515033
15/06/2020 03:00,11.49763,-11.18279,16.0390239,10.43763,-0.06279,10.43781886,1.06,-11.12,11.17040733,11.47763,-11.20279,16.03865625,10.43763,-0.06279,10.43781886,1.04,-11.14,11.18844046
15/06/2020 03:30,11.27901,-11.184515,15.88425139,10.43901,-0.064515,10.43920936,0.84,-11.12,11.15168149,11.25901,-11.204515,15.8841576,10.43901,-0.064515,10.43920936,0.82,-11.14,11.17013876
15/06/2020 04:00,11.015905,-11.17451,15.69139371,10.435905,-0.05451,10.43604736,0.58,-11.12,11.13511563,10.995905,-11.19451,15.69162136,10.435905,-0.05451,10.43604736,0.56,-11.14,11.15406652
15/06/2020 04:30,11.01556,-11.059685,15.60958662,10.43556,-0.059685,10.43573068,0.58,-11,11.0152803,10.99556,-11.079685,15.60966878,10.43556,-0.059685,10.43573068,0.56,-11.02,11.0342195
15/06/2020 05:00,10.805905,-11.058305,15.46136127,10.435905,-0.058305,10.43606787,0.37,-11,11.00622097,10.785905,-11.078305,15.46171363,10.435905,-0.058305,10.43606787,0.35,-11.02,11.02555668
15/06/2020 05:30,10.954875,-10.92002,15.46790623,10.444875,-0.04002,10.44495167,0.51,-10.88,10.89194657,10.934875,-10.93002,15.46081591,10.444875,-0.04002,10.44495167,0.49,-10.89,10.9010183
15/06/2020 06:00,11.250765,-10.918295,15.6776554,10.500765,-0.038295,10.50083483,0.75,-10.88,10.90581955,11.230765,-10.928295,15.67028124,10.500765,-0.038295,10.50083483,0.73,-10.89,10.91443998
15/06/2020 06:30,11.85838,-11.21899,16.32442688,10.55838,-0.04899,10.55849365,1.3,-11.17,11.24539461,11.83838,-11.23899,16.32366801,10.55838,-0.04899,10.55849365,1.28,-11.19,11.2629703
15/06/2020 07:00,12.48597,-12.580025,17.72445982,10.56597,-0.050025,10.56608842,1.92,-12.53,12.67624945,12.44597,-12.810025,17.86054058,10.56597,-0.050025,10.56608842,1.88,-12.76,12.89775174
15/06/2020 07:30,13.73148,-10.730025,17.42661698,10.55148,-0.050025,10.55159858,3.18,-10.68,11.14337471,13.71148,-10.750025,17.42319492,10.55148,-0.050025,10.55159858,3.16,-10.7,11.15686336
15/06/2020 08:00,14.62884,-10.64899,18.09430705,10.78884,-0.04899,10.78895123,3.84,-10.6,11.27411194,14.59884,-10.65899,18.07595633,10.78884,-0.04899,10.78895123,3.81,-10.61,11.27334023
15/06/2020 08:30,15.60446,-10.33968,18.71919214,10.99446,-0.04968,10.99457224,4.61,-10.29,11.27546895,15.58446,-10.36968,18.71912543,10.99446,-0.04968,10.99457224,4.59,-10.32,11.29471115
15/06/2020 09:00,16.33067,-10.102095,19.20268487,11.00067,-0.052095,11.00079335,5.33,-10.05,11.37591315,16.31067,-10.132095,19.20149226,11.00067,-0.052095,11.00079335,5.31,-10.08,11.39309001
15/06/2020 09:30,17.145625,-9.916235,19.80666992,11.255625,-0.056235,11.25576548,5.89,-9.86,11.48528189,17.125625,-9.956235,19.80943328,11.255625,-0.056235,11.25576548,5.87,-9.9,11.50942657
15/06/2020 10:00,17.46319,-9.77003,20.01040957,11.21319,-0.06003,11.21335068,6.25,-9.71,11.54757983,17.44319,-9.80003,20.00763518,11.21319,-0.06003,11.21335068,6.23,-9.74,11.56202837
15/06/2020 10:30,17.56876,-9.770375,20.10277482,11.31876,-0.060375,11.31892102,6.25,-9.71,11.54757983,17.54876,-9.800375,20.09990865,11.31876,-0.060375,11.31892102,6.23,-9.74,11.56202837
15/06/2020 11:00,17.481235,-9.699345,19.99177007,11.441235,-0.069345,11.44144515,6.04,-9.63,11.36743155,17.461235,-9.729345,19.98886895,11.441235,-0.069345,11.44144515,6.02,-9.66,11.38226691
15/06/2020 11:30,17.424065,-9.70245,19.94330908,11.584065,-0.07245,11.58429156,5.84,-9.63,11.26243757,17.404065,-9.73245,19.94046292,11.584065,-0.07245,11.58429156,5.82,-9.66,11.27776574
15/06/2020 12:00,17.37654,-9.65142,19.87697287,11.70654,-0.08142,11.70682314,5.67,-9.57,11.12356957,17.35654,-9.68142,19.874088,11.70654,-0.08142,11.70682314,5.65,-9.6,11.13923247
15/06/2020 12:30,17.75068,-9.589695,20.17545268,11.71068,-0.079695,11.71095117,6.04,-9.51,11.26595313,17.73068,-9.599695,20.16261782,11.71068,-0.079695,11.71095117,6.02,-9.52,11.26369389
15/06/2020 13:00,17.665215,-9.655905,20.13197264,11.815215,-0.085905,11.81552729,5.85,-9.57,11.21638979,17.645215,-9.685905,20.12884418,11.815215,-0.085905,11.81552729,5.83,-9.6,11.23160274
15/06/2020 13:30,17.477625,-9.59763,19.93945529,11.807625,-0.08763,11.80795017,5.67,-9.51,11.07199169,17.457625,-9.62763,19.93639712,11.807625,-0.08763,11.80795017,5.65,-9.54,11.08756511
15/06/2020 14:00,17.239,-9.59763,19.73062651,11.799,-0.08763,11.79932541,5.44,-9.51,10.95598923,17.219,-9.62763,19.72777789,11.799,-0.08763,11.79932541,5.42,-9.54,10.97214655
15/06/2020 14:30,17.12643,-9.76694,19.71567198,11.48643,-0.08694,11.48675902,5.64,-9.68,11.20321382,17.09643,-9.78694,19.69954602,11.48643,-0.08694,11.48675902,5.61,-9.7,11.20544957
15/06/2020 15:00,16.800925,-9.76349,19.4318506,11.510925,-0.08349,11.51122778,5.29,-9.68,11.03116041,16.780925,-9.85349,19.45997711,11.510925,-0.08349,11.51122778,5.27,-9.77,11.10071169
15/06/2020 15:30,16.49512,-9.939695,19.25841428,11.62512,-0.079695,11.62539317,4.87,-9.86,10.99711326,16.47512,-9.959695,19.251626,11.62512,-0.079695,11.62539317,4.85,-9.88,11.00622097
15/06/2020 16:00,16.787045,-9.925895,19.50200686,11.337045,-0.065895,11.3372365,5.45,-9.86,11.26597089,16.767045,-9.945895,19.49498975,11.337045,-0.065895,11.3372365,5.43,-9.88,11.27383253
15/06/2020 16:30,16.866125,-10.026935,19.62155952,11.566125,-0.076935,11.56638087,5.3,-9.95,11.27353095,16.836125,-10.066935,19.61627603,11.566125,-0.076935,11.56638087,5.27,-9.99,11.29482182
15/06/2020 17:00,17.3312,-10.015895,20.01720875,11.3712,-0.065895,11.37139093,5.96,-9.95,11.59845248,17.3012,-10.055895,20.01131044,11.3712,-0.065895,11.37139093,5.93,-9.99,11.61744378
15/06/2020 17:30,17.999745,-9.90589,20.54549772,11.219745,-0.05589,11.2198842,6.78,-9.85,11.95788025,17.969745,-9.93589,20.53371972,11.219745,-0.05589,11.2198842,6.75,-9.88,11.96565502
15/06/2020 18:00,18.367985,-9.904165,20.86804632,11.147985,-0.054165,11.14811659,7.22,-9.85,12.21273516,18.327985,-9.934165,20.84712614,11.147985,-0.054165,11.14811659,7.18,-9.88,12.2133861
15/06/2020 18:30,18.426905,-9.902785,20.9192729,11.056905,-0.052785,11.057031,7.37,-9.85,12.30200797,18.386905,-9.932785,20.89828924,11.056905,-0.052785,11.057031,7.33,-9.88,12.30216648
15/06/2020 19:00,18.38611,-10.00692,20.93292834,10.84611,-0.04692,10.84621149,7.54,-9.96,12.49212552,18.34611,-10.02692,20.90738809,10.84611,-0.04692,10.84621149,7.5,-9.98,12.48400577
15/06/2020 19:30,18.072885,-10.127265,20.71691745,10.602885,-0.047265,10.60299035,7.47,-10.08,12.5462066,18.032885,-10.147265,20.69183241,10.602885,-0.047265,10.60299035,7.43,-10.1,12.5385366
15/06/2020 20:00,17.614225,-10.122435,20.31562484,10.524225,-0.042435,10.52431055,7.09,-10.08,12.32373726,17.584225,-10.142435,20.29960484,10.524225,-0.042435,10.52431055,7.06,-10.1,12.32288927
15/06/2020 20:30,17.157315,-10.29795,20.01052803,10.497315,-0.03795,10.4973836,6.66,-10.26,12.23205625,17.117315,-10.30795,19.981399,10.497315,-0.03795,10.4973836,6.62,-10.27,12.21872743
15/06/2020 21:00,16.73971,-10.412765,19.71404489,10.45971,-0.012765,10.45971779,6.28,-10.4,12.14900819,16.69971,-10.422765,19.68538403,10.45971,-0.012765,10.45971779,6.24,-10.41,12.13695596
15/06/2020 21:30,16.34378,-10.55795,19.45737528,10.32378,-0.03795,10.32384975,6.02,-10.52,12.12067655,16.30378,-10.56795,19.42922565,10.32378,-0.03795,10.32384975,5.98,-10.53,12.10955408
15/06/2020 22:00,16.315905,-10.57658,19.44409423,10.435905,-0.05658,10.43605838,5.88,-10.52,12.05175506,16.275905,-10.58658,19.41599237,10.435905,-0.05658,10.43605838,5.84,-10.53,12.04103401
15/06/2020 22:30,16.133835,-10.726925,19.37440455,10.433835,-0.056925,10.43399028,5.7,-10.67,12.09706163,16.093835,-10.736925,19.34665561,10.433835,-0.056925,10.43399028,5.66,-10.68,12.08710056
15/06/2020 23:00,15.238665,-10.726925,18.63555287,10.438665,-0.056925,10.43882021,4.8,-10.67,11.69995299,15.198665,-10.796925,18.64330999,10.438665,-0.056925,10.43882021,4.76,-10.74,11.74756145
15/06/2020 23:30,14.316245,-10.94934,18.02339916,10.426245,-0.05934,10.42641386,3.89,-10.89,11.56391802,14.276245,-10.95934,17.99773054,10.426245,-0.05934,10.42641386,3.85,-10.9,11.55995242
16/06/2020 00:00,13.493495,-11.134515,17.49433713,10.443495,-0.064515,10.44369427,3.05,-11.07,11.48248231,13.453495,-11.154515,17.47626197,10.443495,-0.064515,10.44369427,3.01,-11.09,11.49122274
16/06/2020 00:30,12.61556,-12.05796,17.45126796,10.43556,-0.05796,10.43572096,2.18,-12,12.19640931,12.57556,-12.02796,17.40162438,10.43556,-0.05796,10.43572096,2.14,-11.97,12.15979029
16/06/2020 01:00,12.069015,-13.14589,17.84588319,10.449015,-0.05589,10.44916447,1.62,-13.09,13.18986353,12.029015,-13.14589,17.8188559,10.449015,-0.05589,10.44916447,1.58,-13.09,13.18501043
16/06/2020 01:30,11.83694,-13.14658,17.69027174,10.43694,-0.05658,10.43709336,1.4,-13.09,13.16465343,11.81694,-13.14658,17.67689556,10.43694,-0.05658,10.43709336,1.38,-13.09,13.16254155
16/06/2020 02:00,11.97522,-10.964855,16.23680816,10.44522,-0.054855,10.44536404,1.53,-10.91,11.01675996,11.94522,-10.984855,16.22822603,10.44522,-0.054855,10.44536404,1.5,-10.93,11.0324476
16/06/2020 02:30,11.76418,-10.9652,16.08202544,10.43418,-0.0552,10.43432601,1.33,-10.91,10.99076885,11.73418,-10.9852,16.07375498,10.43418,-0.0552,10.43432601,1.3,-10.93,11.00703866
16/06/2020 03:00,11.455215,-10.96658,15.85836775,10.435215,-0.05658,10.43536839,1.02,-10.91,10.95757729,11.425215,-10.98658,15.85056712,10.435215,-0.05658,10.43536839,0.99,-10.93,10.97474373
16/06/2020 03:30,11.249695,-10.96727,15.71103589,10.429695,-0.05727,10.42985224,0.82,-10.91,10.94077237,11.219695,-10.98727,15.70355558,10.429695,-0.05727,10.42985224,0.79,-10.93,10.95851267
16/06/2020 04:00,11.10832,-10.969685,15.61181483,10.43832,-0.059685,10.43849063,0.67,-10.91,10.93055351,11.06832,-10.989685,15.59746403,10.43832,-0.059685,10.43849063,0.63,-10.93,10.94814139
16/06/2020 04:30,11.100385,-10.97417,15.60932267,10.430385,-0.06417,10.43058239,0.67,-10.91,10.93055351,11.060385,-10.99417,15.59499568,10.430385,-0.06417,10.43058239,0.63,-10.93,10.94814139
16/06/2020 05:00,10.961425,-10.97279,15.50983425,10.441425,-0.06279,10.44161379,0.52,-10.91,10.92238527,10.931425,-10.99279,15.50282182,10.441425,-0.06279,10.44161379,0.49,-10.93,10.94097802
16/06/2020 05:30,11.075215,-10.967615,15.58682027,10.435215,-0.057615,10.43537405,0.64,-10.91,10.92875565,11.055215,-10.987615,15.58670787,10.435215,-0.057615,10.43537405,0.62,-10.93,10.94757051
16/06/2020 06:00,11.29591,-10.95071,15.73262954,10.44591,-0.04071,10.44598933,0.85,-10.91,10.94306173,11.27591,-10.97071,15.73221613,10.44591,-0.04071,10.44598933,0.83,-10.93,10.96146888
16/06/2020 06:30,11.919385,-10.89175,16.14626758,10.499385,-0.05175,10.49951253,1.42,-10.84,10.93261176,11.899385,-10.98175,16.19241169,10.499385,-0.05175,10.49951253,1.4,-10.93,11.01929671
16/06/2020 07:00,12.4456,-10.73037,16.43270518,10.5156,-0.05037,10.51572064,1.93,-10.68,10.85298576,12.4356,-10.76037,16.44474718,10.5156,-0.05037,10.51572064,1.92,-10.71,10.88073986
16/06/2020 07:30,13.497725,-11.64416,17.82624588,10.627725,-0.04416,10.62781675,2.87,-11.6,11.94976569,13.467725,-11.65416,17.81008315,10.627725,-0.04416,10.62781675,2.84,-11.61,11.9523094
16/06/2020 08:00,14.38812,-11.64554,18.51044567,10.72812,-0.04554,10.72821666,3.66,-11.6,12.16370009,14.34812,-11.77554,18.56157024,10.72812,-0.04554,10.72821666,3.62,-11.73,12.27588286
16/06/2020 08:30,15.513675,-10.44968,18.70481019,10.803675,-0.04968,10.80378922,4.71,-10.4,11.41683406,15.483675,-10.46968,18.69113134,10.803675,-0.04968,10.80378922,4.68,-10.42,11.42273172
16/06/2020 09:00,16.290385,-10.20658,19.22370721,11.120385,-0.05658,11.12052894,5.17,-10.15,11.3908472,16.270385,-10.23658,19.22272088,11.120385,-0.05658,11.12052894,5.15,-10.18,11.40854504
16/06/2020 09:30,16.883905,-9.98658,19.61626948,11.263905,-0.05658,11.2640471,5.62,-9.93,11.41005259,16.863905,-10.03658,19.62458229,11.263905,-0.05658,11.2640471,5.6,-9.98,11.44379308
16/06/2020 10:00,17.34719,-9.75623,19.9024879,10.93719,-0.04623,10.9372877,6.41,-9.71,11.63495595,17.31719,-9.77623,19.88616963,10.93719,-0.04623,10.9372877,6.38,-9.73,11.63517512
16/06/2020 10:30,17.388695,-9.760025,19.94053163,11.188695,-0.050025,11.18880683,6.2,-9.71,11.5205946,17.358695,-9.780025,19.92418583,11.188695,-0.050025,11.18880683,6.17,-9.73,11.52136277
16/06/2020 11:00,17.1179,-9.784175,19.7168096,11.6679,-0.074175,11.66813577,5.45,-9.71,11.13492703,17.0979,-9.884175,19.74930631,11.6679,-0.074175,11.66813577,5.43,-9.81,11.21253763
16/06/2020 11:30,17.20032,-9.787625,19.79011398,11.68032,-0.077625,11.68057794,5.52,-9.71,11.1693554,17.11032,-9.777625,19.70697849,11.68032,-0.077625,11.68057794,5.43,-9.7,11.11642478
16/06/2020 12:00,17.43311,-9.795215,19.99648872,11.74311,-0.085215,11.74341918,5.69,-9.71,11.25434138,17.41311,-9.785215,19.97415411,11.74311,-0.085215,11.74341918,5.67,-9.7,11.23560857
16/06/2020 12:30,17.852765,-9.65418,20.29592101,11.742765,-0.08418,11.74306673,6.11,-9.57,11.35416223,17.822765,-9.70418,20.29339946,11.742765,-0.08418,11.74306673,6.08,-9.62,11.38028119
16/06/2020 13:00,17.878985,-9.65694,20.32030007,11.768985,-0.08694,11.76930612,6.11,-9.57,11.35416223,17.848985,-9.70694,20.31774962,11.768985,-0.08694,11.76930612,6.08,-9.62,11.38028119
16/06/2020 13:30,17.65922,-9.767625,20.18054878,11.54922,-0.077625,11.54948086,6.11,-9.69,11.45548777,17.62922,-9.787625,20.1640026,11.54922,-0.077625,11.54948086,6.08,-9.71,11.45646106
16/06/2020 14:00,17.368975,-9.746235,19.91658578,11.058975,-0.056235,11.05911798,6.31,-9.69,11.56339915,17.328975,-9.766235,19.89152384,11.058975,-0.056235,11.05911798,6.27,-9.71,11.55841685
16/06/2020 14:30,17.12851,-9.790395,19.72910766,11.50851,-0.100395,11.50894789,5.62,-9.69,11.20180789,17.09851,-9.810395,19.71301332,11.50851,-0.100395,11.50894789,5.59,-9.71,11.20411532
16/06/2020 15:00,16.95519,-9.89247,19.63006446,11.76519,-0.11247,11.76572757,5.19,-9.78,11.07178847,16.92519,-9.92247,19.61931363,11.76519,-0.11247,11.76572757,5.16,-9.81,11.08429971
16/06/2020 15:30,17.02056,-9.94866,19.7148497,11.47056,-0.07866,11.4708297,5.55,-9.87,11.32340055,16.99056,-9.95866,19.69401021,11.47056,-0.07866,11.4708297,5.52,-9.88,11.31745554
16/06/2020 16:00,17.156885,-9.92106,19.81883282,11.016885,-0.05106,11.01700332,6.14,-9.87,11.62396232,17.126885,-9.93106,19.79788227,11.016885,-0.05106,11.01700332,6.11,-9.88,11.61664754
16/06/2020 16:30,17.342495,-10.04865,20.04339042,11.202495,-0.05865,11.20264853,6.14,-9.99,11.72602661,17.312495,-10.04865,20.01743865,11.202495,-0.05865,11.20264853,6.11,-9.99,11.71034585
16/06/2020 17:00,18.11437,-9.972785,20.67817306,10.81437,-0.052785,10.81449882,7.3,-9.92,12.31650925,18.08437,-9.972785,20.65189771,10.81437,-0.052785,10.81449882,7.27,-9.92,12.29875197
16/06/2020 17:30,18.871895,-9.88106,21.302201,10.691895,-0.05106,10.69201692,8.18,-9.83,12.78832671,18.841895,-9.88106,21.27562817,10.691895,-0.05106,10.69201692,8.15,-9.83,12.76915816
16/06/2020 18:00,19.465975,-9.782095,21.78562749,10.575975,-0.052095,10.5761033,8.89,-9.73,13.17971927,19.445975,-9.792095,21.77225455,10.575975,-0.052095,10.5761033,8.87,-9.74,13.17362896
16/06/2020 18:30,19.278115,-9.93037,21.68543212,10.718115,-0.05037,10.71823336,8.56,-9.88,13.0724137,19.258115,-9.94037,21.67223913,10.718115,-0.05037,10.71823336,8.54,-9.89,13.06689328
16/06/2020 19:00,18.61472,-10.0283,21.1441387,10.82472,-0.0483,10.82482776,7.79,-9.98,12.6603515,18.59472,-10.0383,21.131282,10.82472,-0.0483,10.82482776,7.77,-9.99,12.65594722
16/06/2020 19:30,18.20666,-10.1983,20.86834424,10.56666,-0.0483,10.56677039,7.64,-10.15,12.70401905,18.17666,-10.2083,20.84707072,10.56666,-0.0483,10.56677039,7.61,-10.16,12.69400252
16/06/2020 20:00,17.705955,-10.35278,20.51050697,10.535955,-0.04278,10.53604185,7.17,-10.31,12.55806514,17.685955,-10.35278,20.4932442,10.535955,-0.04278,10.53604185,7.15,-10.31,12.54665693
16/06/2020 20:30,17.052825,-12.28587,21.01764597,10.482825,-0.01587,10.48283701,6.57,-12.27,13.9182542,17.032825,-12.29587,21.00727366,10.482825,-0.01587,10.48283701,6.55,-12.28,13.91764707
16/06/2020 21:00,16.434555,-12.58829,20.70168213,10.494555,-0.02829,10.49459313,5.94,-12.56,13.89378278,16.414555,-12.59829,20.6918952,10.494555,-0.02829,10.49459313,5.92,-12.57,13.89429019
16/06/2020 21:30,16.234525,-12.604505,20.55318341,10.434525,-0.044505,10.43461991,5.8,-12.56,13.83450758,16.204525,-12.684505,20.57870981,10.434525,-0.044505,10.43461991,5.77,-12.64,13.89469323
16/06/2020 22:00,16.09556,-12.737615,20.52593208,10.43556,-0.057615,10.43571905,5.66,-12.68,13.88589212,16.07556,-12.697615,20.48543522,10.43556,-0.057615,10.43571905,5.64,-12.64,13.84121382
16/06/2020 22:30,15.945905,-12.59865,20.32234898,10.435905,-0.05865,10.43606981,5.51,-12.54,13.69714204,15.925905,-12.60865,20.3128655,10.435905,-0.05865,10.43606981,5.49,-12.55,13.69826996
16/06/2020 23:00,15.302455,-10.73934,18.69488039,10.432455,-0.05934,10.43262376,4.87,-10.68,11.73794275,15.282455,-10.74934,18.68426454,10.432455,-0.05934,10.43262376,4.85,-10.69,11.73876484
16/06/2020 23:30,14.323835,-10.86417,17.97783187,10.433835,-0.06417,10.43403233,3.89,-10.8,11.47920293,14.283835,-10.88417,17.95809285,10.433835,-0.06417,10.43403233,3.85,-10.82,11.48455049
17/06/2020 00:00,13.50177,-11.33417,17.62842031,10.44177,-0.06417,10.44196718,3.06,-11.27,11.67803494,13.47177,-11.32417,17.59901739,10.44177,-0.06417,10.44196718,3.03,-11.26,11.66055316
17/06/2020 00:30,12.72349,-11.42865,17.10266759,10.43349,-0.05865,10.43365484,2.29,-11.37,11.59831884,12.69349,-11.43865,17.08705364,10.43349,-0.05865,10.43365484,2.26,-11.38,11.60224116
17/06/2020 01:00,12.225905,-10.95796,16.417967,10.435905,-0.05796,10.43606595,1.79,-10.9,11.04599928,12.195905,-10.95796,16.39563924,10.435905,-0.05796,10.43606595,1.76,-10.9,11.04117747
17/06/2020 01:30,12.033145,-10.959685,16.27609517,10.433145,-0.059685,10.43331572,1.6,-10.9,11.01680534,12.003145,-10.959685,16.2539283,10.433145,-0.059685,10.43331572,1.57,-10.9,11.01248837
17/06/2020 02:00,12.03556,-10.959685,16.27788069,10.43556,-0.059685,10.43573068,1.6,-10.9,11.01680534,12.00556,-10.959685,16.2557118,10.43556,-0.059685,10.43573068,1.57,-10.9,11.01248837
17/06/2020 02:30,11.776595,-10.96003,16.08758675,10.436595,-0.06003,10.43676764,1.34,-10.9,10.98205809,11.746595,-10.96003,16.06563885,10.436595,-0.06003,10.43676764,1.31,-10.9,10.97843796
17/06/2020 03:00,11.44625,-10.96141,15.84831689,10.43625,-0.06141,10.43643068,1.01,-10.9,10.94669356,11.41625,-10.96141,15.82666336,10.43625,-0.06141,10.43643068,0.98,-10.9,10.94396637
17/06/2020 03:30,11.182455,-11.029685,15.7067263,10.432455,-0.059685,10.43262573,0.75,-10.97,10.99560821,11.152455,-11.039685,15.69241528,10.432455,-0.059685,10.43262573,0.72,-10.98,11.00358124
17/06/2020 04:00,11.036595,-10.95313,15.54919567,10.436595,-0.05313,10.43673023,0.6,-10.9,10.91650127,10.996595,-10.95313,15.52082982,10.436595,-0.05313,10.43673023,0.56,-10.9,10.91437584
17/06/2020 04:30,11.03142,-10.95796,15.54892648,10.43142,-0.05796,10.43158102,0.6,-10.9,10.91650127,10.99142,-10.95796,15.52057347,10.43142,-0.05796,10.43158102,0.56,-10.9,10.91437584
17/06/2020 05:00,10.82832,-10.956925,15.40476288,10.43832,-0.056925,10.43847522,0.39,-10.9,10.90697483,10.80832,-10.956925,15.39071105,10.43832,-0.056925,10.43847522,0.37,-10.9,10.90627801
17/06/2020 05:30,11.07556,-10.893475,15.53498719,10.43556,-0.053475,10.43569701,0.64,-10.84,10.85887655,11.04556,-10.953475,15.55580311,10.43556,-0.053475,10.43569701,0.61,-10.9,10.91705546
17/06/2020 06:00,11.354535,-10.874155,15.72172739,10.454535,-0.034155,10.45459079,0.9,-10.84,10.87729746,11.324535,-10.934155,15.74169109,10.454535,-0.034155,10.45459079,0.87,-10.9,10.93466506
17/06/2020 06:30,11.99662,-10.88761,16.20058465,10.48662,-0.04761,10.48672808,1.51,-10.84,10.94466537,11.96662,-10.94761,16.21882113,10.48662,-0.04761,10.48672808,1.48,-10.9,11.00001818
17/06/2020 07:00,12.624595,-10.77003,16.59439499,10.574595,-0.06003,10.57476539,2.05,-10.71,10.90443029,12.584595,-10.78003,16.57048817,10.574595,-0.06003,10.57476539,2.01,-10.72,10.9068098
17/06/2020 07:30,13.57808,-10.63175,17.24524179,10.64808,-0.05175,10.64820575,2.93,-10.58,10.97821935,13.53808,-10.65175,17.22612516,10.64808,-0.05175,10.64820575,2.89,-10.6,10.98690584
17/06/2020 08:00,14.409165,-10.438645,17.79295775,10.749165,-0.048645,10.74927507,3.66,-10.39,11.01579321,14.379165,-10.458645,17.7804286,10.749165,-0.048645,10.74927507,3.63,-10.41,11.0247449
17/06/2020 08:30,15.743305,-10.17968,18.74773419,10.753305,-0.04968,10.75341976,4.99,-10.13,11.29234254,15.703305,-10.19968,18.72504366,10.753305,-0.04968,10.75341976,4.95,-10.15,11.29269675
17/06/2020 09:00,16.396065,-10.00313,19.20660192,10.756065,-0.05313,10.75619622,5.64,-9.95,11.43731175,16.366065,-10.03313,19.19666068,10.756065,-0.05313,10.75619622,5.61,-9.98,11.44868988
17/06/2020 09:30,16.83711,-9.89899,19.53146887,10.77711,-0.04899,10.77722135,6.06,-9.85,11.56486489,16.79711,-9.91899,19.50715938,10.77711,-0.04899,10.77722135,6.02,-9.87,11.56102504
17/06/2020 10:00,17.339535,-9.73761,19.8866921,10.799535,-0.04761,10.79963994,6.54,-9.69,11.69049614,17.309535,-9.73761,19.86054003,10.799535,-0.04761,10.79963994,6.51,-9.69,11.67373976
17/06/2020 10:30,17.340025,-9.74106,19.88880884,11.090025,-0.05106,11.09014254,6.25,-9.69,11.53076754,17.320025,-9.74106,19.87137428,11.090025,-0.05106,11.09014254,6.23,-9.69,11.51993924
17/06/2020 11:00,17.753105,-9.578645,20.17233693,11.043105,-0.048645,11.04321214,6.71,-9.53,11.65525632,17.713105,-9.588645,20.14190164,11.043105,-0.048645,11.04321214,6.67,-9.54,11.6404682
17/06/2020 11:30,17.99438,-9.577955,20.38467399,10.83438,-0.047955,10.83448613,7.16,-9.53,11.92000419,17.95438,-9.587955,20.35408171,10.83438,-0.047955,10.83448613,7.12,-9.54,11.90403293
17/06/2020 12:00,18.079525,-9.57623,20.45906658,10.779525,-0.04623,10.77962413,7.3,-9.53,12.00461994,18.049525,-9.58623,20.43724929,10.779525,-0.04623,10.77962413,7.27,-9.54,11.99435284
17/06/2020 12:30,18.32592,-9.58175,20.67968271,11.15592,-0.05175,11.15604003,7.17,-9.53,11.92601358,18.29592,-9.59175,20.65774326,11.15592,-0.05175,11.15604003,7.14,-9.54,11.91600604
17/06/2020 13:00,18.276975,-9.580715,20.63584055,11.196975,-0.050715,11.19708985,7.08,-9.53,11.87212281,18.246975,-9.590715,20.61392517,11.196975,-0.050715,11.19708985,7.05,-9.54,11.86229742
17/06/2020 13:30,18.075325,-9.59003,20.4618193,11.345325,-0.06003,11.34548381,6.73,-9.53,11.6667819,18.025325,-9.60003,20.42236317,11.345325,-0.06003,11.34548381,6.68,-9.54,11.6462011
17/06/2020 14:00,17.658835,-9.66969,20.13299179,11.468835,-0.06969,11.46904673,6.19,-9.6,11.42261354,17.628835,-9.68969,20.1163097,11.468835,-0.06969,11.46904673,6.16,-9.62,11.42322196
17/06/2020 14:30,17.424335,-9.683835,19.93449549,11.434335,-0.083835,11.43464233,5.99,-9.6,11.31548055,17.384335,-9.703835,19.90928218,11.434335,-0.083835,11.43464233,5.95,-9.62,11.31136154
17/06/2020 15:00,17.242925,-9.670725,19.76970876,11.372925,-0.070725,11.37314491,5.87,-9.6,11.25241752,17.202925,-9.690725,19.74463926,11.372925,-0.070725,11.37314491,5.83,-9.62,11.24870215
17/06/2020 15:30,17.092505,-9.83141,19.71827451,11.222505,-0.06141,11.22267302,5.87,-9.77,11.39779803,17.052505,-9.86141,19.69861249,11.222505,-0.06141,11.22267302,5.83,-9.8,11.40302153
17/06/2020 16:00,17.123515,-9.826235,19.74258494,11.173515,-0.056235,11.17365651,5.95,-9.77,11.43920452,17.093515,-9.856235,19.7315388,11.173515,-0.056235,11.17365651,5.92,-9.8,11.44929692
17/06/2020 16:30,17.176595,-9.902785,19.8267639,11.126595,-0.052785,11.12672021,6.05,-9.85,11.55962802,17.136595,-9.912785,19.79712592,11.126595,-0.052785,11.12672021,6.01,-9.86,11.54728107
17/06/2020 17:00,17.62555,-9.82244,20.17771891,11.10555,-0.05244,11.10567381,6.52,-9.77,11.74577796,17.58555,-9.83244,20.147666,11.10555,-0.05244,11.10567381,6.48,-9.78,11.73195636
