Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/06/2020 17:30,18.27417,-9.712785,20.69501103,11.10417,-0.052785,11.10429546,7.17,-9.66,12.03014963,18.24417,-9.722785,20.67322634,11.10417,-0.052785,11.10429546,7.14,-9.67,12.02033693
17/06/2020 18:00,18.974465,-9.707265,21.31340695,11.004465,-0.047265,11.0045665,7.97,-9.66,12.52343803,18.934465,-9.717265,21.28236838,11.004465,-0.047265,11.0045665,7.93,-9.67,12.50575068
17/06/2020 18:30,18.99958,-9.70623,21.33529801,10.88958,-0.04623,10.88967813,8.11,-9.66,12.61299726,18.96958,-9.71623,21.31314362,10.88958,-0.04623,10.88967813,8.08,-9.67,12.60140072
17/06/2020 19:00,19.338015,-9.775535,21.66840808,10.518015,-0.035535,10.51807503,8.82,-9.74,13.14001522,19.318015,-9.785535,21.6550779,10.518015,-0.035535,10.51807503,8.8,-9.75,13.13402071
17/06/2020 19:30,19.156945,-11.682085,22.43790658,10.446945,-0.032085,10.44699427,8.71,-11.65,14.54601664,19.136945,-11.692085,22.42604547,10.446945,-0.032085,10.44699427,8.69,-11.66,14.54206657
17/06/2020 20:00,18.71901,-12.185535,22.33581426,10.43901,-0.035535,10.43907048,8.28,-12.15,14.70309151,18.69901,-12.195535,22.32451677,10.43901,-0.035535,10.43907048,8.26,-12.16,14.70010884
17/06/2020 20:30,17.958665,-12.37795,21.81117362,10.438665,-0.03795,10.43873398,7.52,-12.34,14.45081313,17.938665,-12.38795,21.80039007,10.438665,-0.03795,10.43873398,7.5,-12.35,14.4489619
17/06/2020 21:00,17.21901,-12.48796,21.27071814,10.43901,-0.05796,10.4391709,6.78,-12.43,14.15885942,17.18901,-12.50796,21.25820143,10.43901,-0.05796,10.4391709,6.75,-12.45,14.1620973
17/06/2020 21:30,16.92349,-10.415545,19.87179135,10.43349,-0.055545,10.43363785,6.49,-10.36,12.22496217,16.89349,-10.435545,19.8567521,10.43349,-0.055545,10.43363785,6.46,-10.38,12.22603779
17/06/2020 22:00,16.55487,-10.7352,19.73089556,10.43487,-0.0552,10.435016,6.12,-10.68,12.30921606,16.52487,-10.7552,19.71663398,10.43487,-0.0552,10.435016,6.09,-10.7,12.31170581
17/06/2020 22:30,16.104525,-10.858305,19.42314375,10.434525,-0.058305,10.43468789,5.67,-10.8,12.19790556,16.074525,-10.858305,19.39827676,10.434525,-0.058305,10.43468789,5.64,-10.8,12.18398949
17/06/2020 23:00,15.19418,-10.856925,18.67447259,10.43418,-0.056925,10.43433528,4.76,-10.8,11.80244043,15.15418,-10.856925,18.64194174,10.43418,-0.056925,10.43433528,4.72,-10.8,11.786365
17/06/2020 23:30,14.134525,-11.01141,17.91747603,10.434525,-0.06141,10.43470571,3.7,-10.95,11.55822218,14.104525,-11.01141,17.89381948,10.434525,-0.06141,10.43470571,3.67,-10.95,11.5486536
18/06/2020 00:00,13.370385,-11.134515,17.39955802,10.430385,-0.064515,10.43058452,2.94,-11.07,11.45375484,13.330385,-11.144515,17.37525191,10.430385,-0.064515,10.43058452,2.9,-11.08,11.45322662
18/06/2020 00:30,12.56832,-12.95348,18.0486928,10.43832,-0.06348,10.43851302,2.13,-12.89,13.06480004,12.57832,-12.00348,17.38670947,10.43832,-0.06348,10.43851302,2.14,-11.94,12.13025968
18/06/2020 01:00,12.10073,-12.019685,17.05580529,10.43073,-0.059685,10.43090076,1.67,-11.96,12.07602998,12.06073,-11.999685,17.01333736,10.43073,-0.059685,10.43090076,1.63,-11.94,12.05074686
18/06/2020 01:30,11.97349,-11.009685,16.26584233,10.43349,-0.059685,10.43366071,1.54,-10.95,11.05776198,11.93349,-11.009685,16.2364204,10.43349,-0.059685,10.43366071,1.5,-10.95,11.05226221
18/06/2020 02:00,11.92933,-11.009685,16.23336312,10.38933,-0.059685,10.38950144,1.54,-10.95,11.05776198,11.88933,-11.009685,16.20399123,10.38933,-0.059685,10.38950144,1.5,-10.95,11.05226221
18/06/2020 02:30,11.729355,-11.07072,16.12881304,10.439355,-0.06072,10.43953159,1.29,-11.01,11.08531461,11.699355,-11.07072,16.1070093,10.439355,-0.06072,10.43953159,1.26,-11.01,11.08186356
18/06/2020 03:00,11.344525,-11.06727,15.84874483,10.434525,-0.05727,10.43468216,0.91,-11.01,11.04754271,11.304525,-11.06727,15.82013751,10.434525,-0.05727,10.43468216,0.87,-11.01,11.04431981
18/06/2020 03:30,11.151765,-11.06934,15.71280213,10.431765,-0.05934,10.43193377,0.72,-11.01,11.03351712,11.101765,-11.12934,15.71977719,10.431765,-0.05934,10.43193377,0.67,-11.07,11.09025699
18/06/2020 04:00,11.01211,-11.14934,15.67081201,10.43211,-0.05934,10.43227877,0.58,-11.09,11.10515646,10.98211,-11.12934,15.63550283,10.43211,-0.05934,10.43227877,0.55,-11.07,11.08365463
18/06/2020 04:30,11.018665,-11.062445,15.61373331,10.438665,-0.062445,10.43885177,0.58,-11,11.0152803,10.988665,-11.062445,15.59257669,10.438665,-0.062445,10.43885177,0.55,-11,11.01374142
18/06/2020 05:00,11.010385,-11.060375,15.60642409,10.430385,-0.060375,10.43055974,0.58,-11,11.0152803,10.980385,-11.060375,15.58527349,10.430385,-0.060375,10.43055974,0.55,-11,11.01374142
18/06/2020 05:30,11.195905,-10.957615,15.66581039,10.435905,-0.057615,10.43606404,0.76,-10.9,10.92646329,11.165905,-10.957615,15.64438433,10.435905,-0.057615,10.43606404,0.73,-10.9,10.9244176
18/06/2020 06:00,11.39694,-10.96762,15.81704555,10.43694,-0.06762,10.43715905,0.96,-10.9,10.94219356,11.36694,-10.96762,15.79544281,10.43694,-0.06762,10.43715905,0.93,-10.9,10.93960237
18/06/2020 06:30,12.03039,-10.87278,16.21565998,10.44039,-0.04278,10.44047765,1.59,-10.83,10.94609519,12.00039,-10.94278,16.24049858,10.44039,-0.04278,10.44047765,1.56,-10.9,11.01106716
18/06/2020 07:00,12.757635,-10.73933,16.67604448,10.447635,-0.03933,10.44770903,2.31,-10.7,10.94651086,12.737635,-10.75933,16.67364769,10.447635,-0.03933,10.44770903,2.29,-10.72,10.96186572
18/06/2020 07:30,13.821425,-10.584845,17.40892681,10.441425,-0.034845,10.44148314,3.38,-10.55,11.07821737,13.791425,-10.604845,17.39730269,10.441425,-0.034845,10.44148314,3.35,-10.57,11.08816486
18/06/2020 08:00,14.89005,-10.300705,18.10574805,10.45005,-0.030705,10.45009511,4.44,-10.27,11.18867731,14.86005,-10.320705,18.09248567,10.45005,-0.030705,10.45009511,4.41,-10.29,11.19518647
18/06/2020 08:30,16.10143,-10.007255,18.95787965,10.45143,-0.027255,10.45146554,5.65,-9.98,11.46834339,16.07143,-10.017255,18.93769416,10.45143,-0.027255,10.45146554,5.62,-9.99,11.4623078
18/06/2020 09:00,16.914235,-10.395885,19.8536085,10.544235,-0.045885,10.54433484,6.37,-10.35,12.1531642,16.874235,-10.415885,19.83003952,10.544235,-0.045885,10.54433484,6.33,-10.37,12.14931274
18/06/2020 09:30,17.688065,-10.14761,20.39219537,10.618065,-0.04761,10.61817174,7.07,-10.1,12.32862117,17.638065,-10.33761,20.4442539,10.618065,-0.04761,10.61817174,7.02,-10.29,12.45650433
18/06/2020 10:00,18.045995,-9.959335,20.61179976,10.615995,-0.049335,10.61610963,7.43,-9.91,12.38600016,18.005995,-9.989335,20.59132511,10.615995,-0.049335,10.61610963,7.39,-9.94,12.38610916
18/06/2020 10:30,18.321545,-9.957955,20.85281465,10.681545,-0.047955,10.68165265,7.64,-9.91,12.51310113,18.281545,-9.987955,20.83204581,10.681545,-0.047955,10.68165265,7.6,-9.94,12.51253771
18/06/2020 11:00,18.69014,-9.84037,21.12236291,10.63014,-0.05037,10.63025934,8.06,-9.79,12.68099759,18.66014,-9.86037,21.10515864,10.63014,-0.05037,10.63025934,8.03,-9.81,12.67742087
18/06/2020 11:30,19.031475,-9.835195,21.42260725,10.541475,-0.045195,10.54157188,8.49,-9.79,12.95855702,18.991475,-9.855195,21.39628452,10.541475,-0.045195,10.54157188,8.45,-9.81,12.94753258
18/06/2020 12:00,19.115395,-9.72761,21.44818692,10.795395,-0.04761,10.79549998,8.32,-9.68,12.76419994,19.075395,-9.73761,21.41708997,10.795395,-0.04761,10.79549998,8.28,-9.69,12.745764
18/06/2020 12:30,19.58438,-9.726575,21.86673732,10.83438,-0.046575,10.83448011,8.75,-9.68,13.04855931,19.55438,-9.736575,21.84432809,10.83438,-0.046575,10.83448011,8.72,-9.69,13.03589276
18/06/2020 13:00,19.941155,-9.723815,22.18563141,10.591155,-0.043815,10.59124563,9.35,-9.68,13.45826512,19.921155,-9.733815,22.17204481,10.591155,-0.043815,10.59124563,9.33,-9.69,13.45157983
18/06/2020 13:30,19.59574,-9.79899,21.90920426,10.79574,-0.04899,10.79585116,8.8,-9.75,13.13402071,19.56574,-9.80899,21.88685602,10.79574,-0.04899,10.79585116,8.77,-9.76,13.12137569
18/06/2020 14:00,19.153055,-9.800025,21.51464631,10.943055,-0.050025,10.94316934,8.21,-9.75,12.74623866,19.133055,-9.810025,21.50140424,10.943055,-0.050025,10.94316934,8.19,-9.76,12.74102429
18/06/2020 14:30,18.76413,-9.943825,21.23610676,11.02413,-0.063825,11.02431476,7.74,-9.88,12.55077687,18.73413,-9.963825,21.21898762,11.02413,-0.063825,11.02431476,7.71,-9.9,12.54807156
18/06/2020 15:00,18.52967,-10.07072,21.08952516,11.06967,-0.06072,11.06983653,7.46,-10.01,12.48405783,18.48967,-10.09072,21.06396275,11.06967,-0.06072,11.06983653,7.42,-10.03,12.47626947
18/06/2020 15:30,18.68294,-10.064855,21.22153513,10.71294,-0.054855,10.71308044,7.97,-10.01,12.79535072,18.65294,-10.084855,21.20463324,10.71294,-0.054855,10.71308044,7.94,-10.03,12.792361
18/06/2020 16:00,18.76604,-10.06727,21.29587243,10.70604,-0.05727,10.70619318,8.06,-10.01,12.85160301,18.73604,-10.08727,21.2789147,10.70604,-0.05727,10.70619318,8.03,-10.03,12.84841624
18/06/2020 16:30,19.335235,-10.14416,21.8347268,10.475235,-0.04416,10.47532808,8.86,-10.1,13.43538611,19.295235,-10.16416,21.8086277,10.475235,-0.04416,10.47532808,8.82,-10.12,13.42411263
18/06/2020 17:00,20.05214,-10.14968,22.47452608,10.49214,-0.04968,10.49225762,9.56,-10.1,13.90696229,20.04214,-10.16968,22.47464721,10.49214,-0.04968,10.49225762,9.55,-10.12,13.91462899
18/06/2020 17:30,20.691825,-9.92141,22.94746169,10.551825,-0.06141,10.5520037,10.14,-9.86,14.14352149,20.681825,-9.95141,22.95143669,10.551825,-0.06141,10.5520037,10.13,-9.89,14.15729494
18/06/2020 18:00,20.953555,-9.91934,23.18285516,10.563555,-0.05934,10.56372167,10.39,-9.86,14.32381583,20.933555,-9.94934,23.17764206,10.563555,-0.05934,10.56372167,10.37,-9.89,14.33000349
18/06/2020 18:30,20.829395,-9.99865,23.10490636,10.519395,-0.05865,10.5195585,10.31,-9.94,14.32130232,20.819395,-10.02865,23.10889502,10.519395,-0.05865,10.5195585,10.3,-9.97,14.33495378
18/06/2020 19:00,20.27491,-9.99727,22.6056936,10.51491,-0.05727,10.51506596,9.76,-9.94,13.93058506,20.25491,-10.02727,22.60105136,10.51491,-0.05727,10.51506596,9.74,-9.97,13.93802353
18/06/2020 19:30,19.690115,-8.127615,21.30161389,10.580115,-0.057615,10.58027187,9.11,-8.07,12.17033278,19.650115,-8.137615,21.26846956,10.580115,-0.057615,10.58027187,9.07,-8.08,12.14706961
18/06/2020 20:00,18.866985,-8.121405,20.54069965,10.526985,-0.051405,10.52711051,8.34,-8.07,11.6051928,18.836985,-8.201405,20.54495188,10.526985,-0.051405,10.52711051,8.31,-8.15,11.63952748
18/06/2020 20:30,18.329705,-8.928295,20.38853935,10.449705,-0.038295,10.44977517,7.88,-8.89,11.8796675,18.349705,-8.008295,20.02110043,10.449705,-0.038295,10.44977517,7.9,-7.97,11.22189378
18/06/2020 21:00,17.424525,-12.88003,21.668162,10.434525,-0.06003,10.43469768,6.99,-12.82,14.60179783,17.794525,-5.95003,18.76294159,10.434525,-0.06003,10.43469768,7.36,-5.89,9.426648397
18/06/2020 21:30,17.083145,-12.875545,21.39190272,10.433145,-0.055545,10.43329286,6.65,-12.82,14.44212242,17.443145,-5.945545,18.42858684,10.433145,-0.055545,10.43329286,7.01,-5.89,9.155992573
18/06/2020 22:00,16.848665,-11.490375,20.3937792,10.438665,-0.060375,10.4388396,6.41,-11.43,13.10469382,16.958665,-9.150375,19.26981269,10.438665,-0.060375,10.4388396,6.52,-9.09,11.18653208
18/06/2020 22:30,16.373835,-10.841755,19.63787473,10.433835,-0.061755,10.43401775,5.94,-10.78,12.30820864,16.333835,-10.851755,19.61006763,10.433835,-0.061755,10.43401775,5.9,-10.79,12.29772743
18/06/2020 23:00,15.538665,-10.964515,19.01764179,10.438665,-0.064515,10.43886436,5.1,-10.9,12.03411816,15.498665,-10.974515,18.99075028,10.438665,-0.064515,10.43886436,5.06,-10.91,12.02629203
18/06/2020 23:30,14.55556,-10.961065,18.22112161,10.43556,-0.061065,10.43573866,4.12,-10.9,11.65265635,14.52556,-10.971065,18.20319094,10.43556,-0.061065,10.43573866,4.09,-10.91,11.65144626
19/06/2020 00:00,13.716595,-11.123825,17.66025088,10.436595,-0.063825,10.43679016,3.28,-11.06,11.5361172,13.686595,-11.133825,17.64326902,10.436595,-0.063825,10.43679016,3.25,-11.07,11.53721804
19/06/2020 00:30,13.05004,-11.35762,17.30026231,10.43004,-0.06762,10.43025919,2.62,-11.29,11.59001726,13.02004,-11.38762,17.29737931,10.43004,-0.06762,10.43025919,2.59,-11.32,11.6125148
19/06/2020 01:00,12.33832,-13.156925,18.03715099,10.43832,-0.056925,10.43847522,1.9,-13.1,13.23706916,12.31832,-13.146925,18.0161773,10.43832,-0.056925,10.43847522,1.88,-13.09,13.22431473
19/06/2020 01:30,12.132455,-13.15865,17.89822712,10.432455,-0.05865,10.43261986,1.7,-13.1,13.20984481,12.112455,-13.14865,17.87731979,10.432455,-0.05865,10.43261986,1.68,-13.09,13.19736716
19/06/2020 02:00,12.137285,-13.15934,17.90200873,10.437285,-0.05934,10.43745368,1.7,-13.1,13.20984481,12.117285,-13.14934,17.88110003,10.437285,-0.05934,10.43745368,1.68,-13.09,13.19736716
19/06/2020 02:30,11.946595,-11.52796,16.60165636,10.436595,-0.05796,10.43675594,1.51,-11.47,11.56896711,11.936595,-11.53796,16.60141022,10.436595,-0.05796,10.43675594,1.5,-11.48,11.57758179
19/06/2020 03:00,11.656245,-10.961065,16.00040604,10.426245,-0.061065,10.42642382,1.23,-10.9,10.96917955,11.636245,-10.981065,15.99956206,10.426245,-0.061065,10.42642382,1.21,-10.92,10.98683303
19/06/2020 03:30,11.48798,-10.961755,15.87872026,10.44798,-0.061755,10.44816251,1.04,-10.9,10.94950227,11.47798,-10.981755,15.88530666,10.44798,-0.061755,10.44816251,1.03,-10.92,10.96846844
19/06/2020 04:00,11.358665,-10.95727,15.78230137,10.438665,-0.05727,10.4388221,0.92,-10.9,10.93875678,11.338665,-10.97727,15.78181804,10.438665,-0.05727,10.4388221,0.9,-10.92,10.95702514
19/06/2020 04:30,11.296595,-11.049685,15.80217065,10.436595,-0.059685,10.43676566,0.86,-10.99,11.02359742,11.276595,-11.079685,15.80889036,10.436595,-0.059685,10.43676566,0.84,-11.02,11.05196815
19/06/2020 05:00,11.21039,-11.050375,15.74114455,10.44039,-0.060375,10.44056457,0.77,-10.99,11.0169415,11.20039,-11.080375,15.75510858,10.44039,-0.060375,10.44056457,0.76,-11.02,11.04617581
19/06/2020 05:30,11.35832,-10.905545,15.74618509,10.43832,-0.055545,10.43846778,0.92,-10.85,10.88893475,11.34832,-10.925545,15.75283785,10.43832,-0.055545,10.43846778,0.91,-10.87,10.90802457
19/06/2020 06:00,11.58108,-10.90382,15.90643595,10.44108,-0.05382,10.44121871,1.14,-10.85,10.90972502,11.56108,-10.92382,15.90560952,10.44108,-0.05382,10.44121871,1.12,-10.87,10.92754776
19/06/2020 06:30,12.233155,-10.883465,16.37375619,10.453155,-0.033465,10.45320857,1.78,-10.85,10.99503979,12.223155,-10.903465,16.37959301,10.453155,-0.033465,10.45320857,1.77,-10.87,11.01316485
19/06/2020 07:00,12.760075,-10.743125,16.68035518,10.500075,-0.043125,10.50016356,2.26,-10.7,10.93606876,12.750075,-10.763125,16.68560075,10.500075,-0.043125,10.50016356,2.25,-10.72,10.95357932
19/06/2020 07:30,13.860775,-10.741055,17.53543116,10.520775,-0.041055,10.5208551,3.34,-10.7,11.20917481,13.850775,-10.761055,17.53979113,10.520775,-0.041055,10.5208551,3.33,-10.72,11.22529732
19/06/2020 08:00,14.882225,-10.550025,18.24235863,10.662225,-0.050025,10.66234235,4.22,-10.5,11.31628914,14.872225,-10.580025,18.25157542,10.662225,-0.050025,10.66234235,4.21,-10.53,11.34041445
19/06/2020 08:30,16.019425,-10.551405,19.18213035,10.579425,-0.051405,10.57954989,5.44,-10.5,11.82554861,15.999425,-10.581405,19.18196372,10.579425,-0.051405,10.57954989,5.42,-10.53,11.84302748
19/06/2020 09:00,16.90872,-12.185885,20.84227927,10.54872,-0.045885,10.5488198,6.36,-12.14,13.70507935,16.87872,-12.195885,20.82380368,10.54872,-0.045885,10.5488198,6.33,-12.15,13.70005109
19/06/2020 09:30,17.8301,-10.132095,20.50784765,10.5501,-0.052095,10.55022862,7.28,-10.08,12.43401785,17.7901,-10.162095,20.4879436,10.5501,-0.052095,10.55022862,7.24,-10.11,12.4350191
19/06/2020 10:00,18.30219,-10.13865,20.92277187,10.59219,-0.05865,10.59235237,7.71,-10.08,12.69056736,18.26219,-10.16865,20.90236892,10.59219,-0.05865,10.59235237,7.67,-10.11,12.69019306
19/06/2020 10:30,18.686045,-7.995545,20.32478825,10.716045,-0.055545,10.71618895,7.97,-7.94,11.25008889,18.676045,-8.025545,20.32742063,10.716045,-0.055545,10.71618895,7.96,-7.97,11.26421324
19/06/2020 11:00,18.86299,-7.884855,20.44464062,10.81299,-0.054855,10.81312914,8.05,-7.83,11.22993321,18.85299,-7.914855,20.44700862,10.81299,-0.054855,10.81312914,8.04,-7.86,11.24371825
19/06/2020 11:30,18.786835,-9.72899,21.15652183,10.916835,-0.04899,10.91694492,7.87,-9.68,12.47554808,18.756835,-9.70899,21.12068526,10.916835,-0.04899,10.91694492,7.84,-9.66,12.44110928
19/06/2020 12:00,18.661765,-9.733475,21.04761289,11.121765,-0.053475,11.12189356,7.54,-9.68,12.27004482,18.621765,-9.803475,21.04467281,11.121765,-0.053475,11.12189356,7.5,-9.75,12.3009146
19/06/2020 12:30,19.07218,-9.74279,21.41658252,11.26218,-0.06279,11.26235504,7.81,-9.68,12.43778517,19.04218,-9.81279,21.42184555,11.26218,-0.06279,11.26235504,7.78,-9.75,12.47360814
19/06/2020 13:00,19.00634,-9.74831,21.36048942,11.30634,-0.06831,11.30654635,7.7,-9.68,12.36900966,18.96634,-9.81831,21.35699567,11.30634,-0.06831,11.30654635,7.66,-9.75,12.3991169
19/06/2020 13:30,18.74249,-9.94796,21.21892645,11.19249,-0.05796,11.19264007,7.55,-9.89,12.44245153,18.70249,-10.03796,21.22601642,11.19249,-0.05796,11.19264007,7.51,-9.98,12.49001601
19/06/2020 14:00,18.32084,-10.150035,20.94460286,11.34084,-0.070035,11.34105625,6.98,-10.08,12.26078301,18.28084,-10.170035,20.91933849,11.34084,-0.070035,11.34105625,6.94,-10.1,12.25453385
19/06/2020 14:30,17.926035,-10.167285,20.60864904,11.386035,-0.087285,11.38636956,6.54,-10.08,12.01573968,17.896035,-10.187285,20.59244629,11.386035,-0.087285,11.38636956,6.51,-10.1,12.01624317
19/06/2020 15:00,17.569595,-10.17246,20.30196077,11.609595,-0.09246,11.60996317,5.96,-10.08,11.71016652,17.549595,-10.19246,20.29469205,11.609595,-0.09246,11.60996317,5.94,-10.1,11.71723517
19/06/2020 15:30,17.64043,-10.206585,20.38036182,11.21043,-0.066585,11.21062774,6.43,-10.14,12.00685221,17.60043,-10.246585,20.36584495,11.21043,-0.066585,11.21062774,6.39,-10.18,12.01933858
19/06/2020 16:00,17.498635,-10.062785,20.18568475,11.068635,-0.052785,11.06876086,6.43,-10.01,11.89726859,17.458635,-10.092785,20.16601709,11.068635,-0.052785,11.06876086,6.39,-10.04,11.90099576
19/06/2020 16:30,17.3556,-9.987615,20.02421796,11.2056,-0.057615,11.20574812,6.15,-9.93,11.68021404,17.3256,-10.037615,20.02323975,11.2056,-0.057615,11.20574812,6.12,-9.98,11.70704062
19/06/2020 17:00,17.95419,-10.440715,20.76924332,11.14419,-0.050715,11.1443054,6.81,-10.39,12.42289016,17.92419,-10.460715,20.75338877,11.14419,-0.050715,11.1443054,6.78,-10.41,12.42322422
19/06/2020 17:30,18.71991,-10.30106,21.36695738,10.85991,-0.05106,10.86003003,7.86,-10.25,12.9167372,18.66991,-10.46106,21.40091857,10.85991,-0.05106,10.86003003,7.81,-10.41,13.01400015
19/06/2020 18:00,19.09915,-10.08106,21.59641872,10.71915,-0.05106,10.71927161,8.38,-10.03,13.0700153,19.04915,-10.11106,21.56626185,10.71915,-0.05106,10.71927161,8.33,-10.06,13.06110638
19/06/2020 18:30,18.764095,-10.152095,21.33439228,10.954095,-0.052095,10.95421887,7.81,-10.1,12.76738423,18.714095,-10.182095,21.30475088,10.954095,-0.052095,10.95421887,7.76,-10.13,12.76066221
19/06/2020 19:00,18.575725,-10.151405,21.16857536,10.765725,-0.051405,10.76584773,7.81,-10.1,12.76738423,18.525725,-10.181405,21.13914602,10.765725,-0.051405,10.76584773,7.76,-10.13,12.76066221
19/06/2020 19:30,18.06463,-10.330025,20.80961974,10.64463,-0.050025,10.64474755,7.42,-10.28,12.67812289,18.01463,-10.350025,20.77618616,10.64463,-0.050025,10.64474755,7.37,-10.3,12.66518456
19/06/2020 20:00,17.80974,-10.32209,20.58476089,10.51974,-0.04209,10.5198242,7.29,-10.28,12.60247991,17.76974,-10.34209,20.56021608,10.51974,-0.04209,10.5198242,7.25,-10.3,12.5957334
19/06/2020 20:30,17.394905,-10.55037,20.34436106,10.504905,-0.05037,10.50502576,6.89,-10.5,12.55874596,17.354905,-10.57037,20.32056715,10.504905,-0.05037,10.50502576,6.85,-10.52,12.55360108
19/06/2020 21:00,16.7342,-10.601045,19.8094827,10.4742,-0.021045,10.47422114,6.26,-10.58,12.29325018,16.7042,-10.441045,19.69887607,10.4742,-0.021045,10.47422114,6.23,-10.42,12.1403995
19/06/2020 21:30,16.35729,-10.39726,19.38205231,10.44729,-0.03726,10.44735644,5.91,-10.36,11.92718324,16.32729,-10.45726,19.38903519,10.44729,-0.03726,10.44735644,5.88,-10.42,11.96456435
19/06/2020 22:00,16.24763,-10.52658,19.35960658,10.43763,-0.05658,10.43778335,5.81,-10.47,11.97401353,16.22763,-10.53658,19.34826849,10.43763,-0.05658,10.43778335,5.79,-10.48,11.97307396
19/06/2020 22:30,16.033835,-12.096235,20.084889,10.433835,-0.056235,10.43398654,5.6,-12.04,13.27861439,16.003835,-12.106235,20.06697936,10.433835,-0.056235,10.43398654,5.57,-12.05,13.27506685
19/06/2020 23:00,15.4697,-12.65934,19.9892598,10.4397,-0.05934,10.43986865,5.03,-12.6,13.56690458,15.4397,-12.66934,19.97239375,10.4397,-0.05934,10.43986865,5,-12.61,13.56510597
19/06/2020 23:30,14.729355,-10.761065,18.24155746,10.439355,-0.061065,10.4395336,4.29,-10.7,11.52797033,14.699355,-10.791065,18.23507941,10.439355,-0.061065,10.4395336,4.26,-10.73,11.54471741
20/06/2020 00:00,13.9128,-10.878305,17.66079057,10.4328,-0.058305,10.43296292,3.48,-10.82,11.36586116,13.8828,-10.908305,17.65568616,10.4328,-0.058305,10.43296292,3.45,-10.85,11.38529754
20/06/2020 00:30,13.207285,-10.978305,17.17427022,10.437285,-0.058305,10.43744785,2.77,-10.92,11.26584662,13.177285,-11.008305,17.17042862,10.437285,-0.058305,10.43744785,2.74,-10.95,11.28760825
20/06/2020 01:00,12.615905,-10.974165,16.72104531,10.435905,-0.054165,10.43604556,2.18,-10.92,11.13547484,12.605905,-11.004165,16.73321512,10.435905,-0.054165,10.43604556,2.17,-10.95,11.16294764
20/06/2020 01:30,12.33039,-10.976235,16.50806628,10.44039,-0.056235,10.44054145,1.89,-10.92,11.08235083,12.32039,-11.006235,16.52056956,10.44039,-0.056235,10.44054145,1.88,-10.95,11.11021602
20/06/2020 02:00,12.236595,-10.97658,16.43835654,10.436595,-0.05658,10.43674837,1.8,-10.92,11.06735741,12.216595,-11.00658,16.44353966,10.436595,-0.05658,10.43674837,1.78,-10.95,11.09373246
20/06/2020 02:30,11.93418,-11.106925,16.30301921,10.43418,-0.056925,10.43433528,1.5,-11.05,11.15134521,11.91418,-11.136925,16.30885598,10.43418,-0.056925,10.43433528,1.48,-11.08,11.17840776
20/06/2020 03:00,11.628665,-11.109685,16.08262884,10.438665,-0.059685,10.43883563,1.19,-11.05,11.11389221,11.618665,-11.139685,16.09614731,10.438665,-0.059685,10.43883563,1.18,-11.08,11.14265677
20/06/2020 03:30,11.38487,-11.11003,15.90748351,10.43487,-0.06003,10.43504267,0.95,-11.05,11.09076192,11.36487,-11.14003,15.91416157,10.43487,-0.06003,10.43504267,0.93,-11.08,11.11896128
20/06/2020 04:00,11.225905,-11.11003,15.79410364,10.435905,-0.06003,10.43607765,0.79,-11.05,11.07820383,11.205905,-11.14003,15.80103083,10.435905,-0.06003,10.43607765,0.77,-11.08,11.10672319
20/06/2020 04:30,11.127285,-11.113135,15.72635498,10.437285,-0.063135,10.43747595,0.69,-11.05,11.07152203,11.117285,-11.143135,15.74050455,10.437285,-0.063135,10.43747595,0.68,-11.08,11.10084681
20/06/2020 05:00,11.03487,-11.115205,15.66257125,10.43487,-0.065205,10.43507372,0.6,-11.05,11.0662776,11.02487,-11.145205,15.6768413,10.43487,-0.065205,10.43507372,0.59,-11.08,11.09569736
20/06/2020 05:30,11.0397,-11.110375,15.66254796,10.4397,-0.060375,10.43987458,0.6,-11.05,11.0662776,11.0297,-11.140375,15.67680571,10.4397,-0.060375,10.43987458,0.59,-11.08,11.09569736
20/06/2020 06:00,11.10418,-11.09761,15.69903695,10.43418,-0.04761,10.43428862,0.67,-11.05,11.07029358,11.09418,-11.12761,15.71319618,10.43418,-0.04761,10.43428862,0.66,-11.08,11.09963963
20/06/2020 06:30,11.50144,-11.008985,15.92108265,10.47144,-0.038985,10.47151257,1.03,-10.97,11.0182485,11.47144,-11.028985,15.91327891,10.47144,-0.038985,10.47151257,1,-10.99,11.03540212
20/06/2020 07:00,11.762535,-11.02658,16.12273848,10.592535,-0.05658,10.59268611,1.17,-10.97,11.03221646,11.742535,-11.04658,16.12185033,10.592535,-0.05658,10.59268611,1.15,-10.99,11.05000452
20/06/2020 07:30,12.43186,-10.90175,16.53479048,10.62186,-0.05175,10.62198606,1.81,-10.85,10.99993636,12.42186,-10.92175,16.54047245,10.62186,-0.05175,10.62198606,1.8,-10.87,11.01802614
20/06/2020 08:00,13.14706,-10.68899,16.94401646,10.67706,-0.04899,10.67717239,2.47,-10.64,10.92293459,13.12706,-10.70899,16.94113842,10.67706,-0.04899,10.67717239,2.45,-10.66,10.93792028
20/06/2020 08:30,13.954705,-11.62485,18.16234922,10.794705,-0.04485,10.79479817,3.16,-11.58,12.00341618,13.904705,-11.88485,18.29181458,10.794705,-0.04485,10.79479817,3.11,-11.84,12.24163796
20/06/2020 09:00,15.232305,-10.5052,18.50357648,10.822305,-0.0552,10.82244578,4.41,-10.45,11.34242478,15.212305,-10.5352,18.50417959,10.822305,-0.0552,10.82244578,4.39,-10.48,11.36232811
20/06/2020 09:30,16.07165,-10.39658,19.14123323,10.89165,-0.05658,10.89179696,5.18,-10.34,11.56494704,16.06165,-10.43658,19.15460265,10.89165,-0.05658,10.89179696,5.17,-10.38,11.59626233
20/06/2020 10:00,16.34213,-10.19141,19.25954441,11.16213,-0.06141,11.16229893,5.18,-10.13,11.37757883,16.33213,-10.24141,19.27757633,11.16213,-0.06141,11.16229893,5.17,-10.18,11.41758731
20/06/2020 10:30,16.882505,-10.105895,19.6760791,11.222505,-0.065895,11.22269846,5.66,-10.04,11.52550216,16.862505,-10.145895,19.67951372,11.222505,-0.065895,11.22269846,5.64,-10.08,11.5505844
20/06/2020 11:00,17.28527,-9.93693,19.93798226,11.23527,-0.06693,11.23546935,6.05,-9.87,11.57667482,17.26527,-9.96693,19.93562745,11.23527,-0.06693,11.23546935,6.03,-9.9,11.59184627
20/06/2020 11:30,17.36684,-9.83763,19.95961161,11.61684,-0.08763,11.61717051,5.75,-9.75,11.31923142,17.34684,-9.87763,19.96197466,11.61684,-0.08763,11.61717051,5.73,-9.79,11.3435885
20/06/2020 12:00,17.43512,-9.906595,20.05303054,11.62512,-0.086595,11.62544252,5.81,-9.82,11.41001753,17.41512,-9.946595,20.05545204,11.62512,-0.086595,11.62544252,5.79,-9.86,11.43432114
20/06/2020 12:30,17.83855,-9.82556,20.36554677,11.58855,-0.08556,11.58886585,6.25,-9.74,11.57281729,17.81855,-9.86556,20.36737583,11.58855,-0.08556,11.58886585,6.23,-9.78,11.59574491
20/06/2020 13:00,17.74816,-9.821765,20.28458161,11.49816,-0.081765,11.49845072,6.25,-9.74,11.57281729,17.72816,-9.861765,20.2864996,11.49816,-0.081765,11.49845072,6.23,-9.78,11.59574491
20/06/2020 13:30,17.464075,-9.93108,20.09030277,11.604075,-0.09108,11.60443244,5.86,-9.84,11.45273766,17.444075,-9.97108,20.09273971,11.604075,-0.09108,11.60443244,5.84,-9.88,11.47693339
20/06/2020 14:00,17.261605,-10.07418,19.98629805,11.491605,-0.08418,11.49191332,5.77,-9.99,11.53659395,17.241605,-9.96418,19.91375972,11.491605,-0.08418,11.49191332,5.75,-9.88,11.43139974
20/06/2020 14:30,16.573105,-14.65454,22.12291464,11.733105,-0.11454,11.73366406,4.84,-14.54,15.32439885,16.863105,-7.73454,18.55228879,11.733105,-0.11454,11.73366406,5.13,-7.62,9.185929458
20/06/2020 15:00,16.50842,-12.78797,20.88205228,11.32842,-0.07797,11.32868832,5.18,-12.71,13.72503188,16.55842,-10.99797,19.87804359,11.32842,-0.07797,11.32868832,5.23,-10.92,12.10781979
20/06/2020 15:30,16.480025,-12.17451,20.48926347,11.090025,-0.05451,11.09015896,5.39,-12.12,13.26448265,16.450025,-12.18451,20.47109197,11.090025,-0.05451,11.09015896,5.36,-12.13,13.26146674
20/06/2020 16:00,16.126,-10.16486,19.06232554,11.316,-0.06486,11.31618588,4.81,-10.1,11.18687177,16.096,-10.20486,19.05834158,11.316,-0.06486,11.31618588,4.78,-10.14,11.21017395
20/06/2020 16:30,16.563225,-10.045205,19.37128199,11.283225,-0.065205,11.28341341,5.28,-9.98,11.290651,16.533225,-10.095205,19.37164662,11.283225,-0.065205,11.28341341,5.25,-10.03,11.32092752
20/06/2020 17:00,16.846565,-10.041065,19.61197947,11.066565,-0.061065,11.06673348,5.78,-9.98,11.53294412,16.816565,-10.091065,19.61189566,11.066565,-0.061065,11.06673348,5.75,-10.03,11.56128886
20/06/2020 17:30,17.458615,-9.94106,20.09049307,11.028615,-0.05106,11.0287332,6.43,-9.89,11.79648253,17.408615,-9.98106,20.0669239,11.028615,-0.05106,11.0287332,6.38,-9.93,11.80293608
20/06/2020 18:00,17.73923,-9.87692,20.30354229,10.87923,-0.04692,10.87933118,6.86,-9.83,11.98701381,17.68923,-9.90692,20.2745141,10.87923,-0.04692,10.87933118,6.81,-9.86,11.98314233
20/06/2020 18:30,17.82747,-9.872435,20.37850975,10.80747,-0.042435,10.80755331,7.02,-9.83,12.0792922,17.78747,-9.902435,20.35810178,10.80747,-0.042435,10.80755331,6.98,-9.86,12.0805629
20/06/2020 19:00,17.852595,-9.934505,20.43060297,10.712595,-0.044505,10.71268745,7.14,-9.89,12.19802033,17.812595,-9.904505,20.38106376,10.712595,-0.044505,10.71268745,7.1,-9.86,12.15029218
20/06/2020 19:30,17.47876,-9.935885,20.10544359,10.62876,-0.045885,10.62885904,6.85,-9.89,12.0305694,17.43876,-10.025885,20.11538517,10.62876,-0.045885,10.62885904,6.81,-9.98,12.0820735
20/06/2020 20:00,17.241135,-10.050025,19.95644604,10.551135,-0.050025,10.55125359,6.69,-10,12.03146292,17.181135,-10.630025,20.20368361,10.551135,-0.050025,10.55125359,6.63,-10.58,12.48572385
20/06/2020 20:30,16.941795,-10.44795,19.90437331,10.491795,-0.03795,10.49186363,6.45,-10.41,12.24624841,16.911795,-10.46795,19.88936367,10.491795,-0.03795,10.49186363,6.42,-10.43,12.24750179
20/06/2020 21:00,16.59626,-10.6776,19.73441126,10.45626,-0.0276,10.45629643,6.14,-10.65,12.2931729,16.56626,-10.6976,19.72003084,10.45626,-0.0276,10.45629643,6.11,-10.67,12.29556831
20/06/2020 21:30,16.25487,-10.82175,19.52770011,10.43487,-0.05175,10.43499832,5.82,-10.77,12.24194837,16.22487,-10.84175,19.51383995,10.43487,-0.05175,10.43499832,5.79,-10.79,12.24533381
20/06/2020 22:00,16.37694,-10.83486,19.63665845,10.43694,-0.06486,10.43714153,5.94,-10.77,12.29945121,16.34694,-10.85486,19.62270198,10.43694,-0.06486,10.43714153,5.91,-10.79,12.3025282
20/06/2020 22:30,15.9628,-12.193135,20.08689934,10.4328,-0.063135,10.43299103,5.53,-12.13,13.33108398,16.0328,-10.093135,18.94523819,10.4328,-0.063135,10.43299103,5.6,-10.03,11.48742356
20/06/2020 23:00,15.3828,-10.788305,18.78877486,10.4328,-0.058305,10.43296292,4.95,-10.73,11.81674236,15.3428,-10.808305,18.76755095,10.4328,-0.058305,10.43296292,4.91,-10.75,11.81823168
20/06/2020 23:30,14.624525,-10.786235,18.17194533,10.434525,-0.056235,10.43467653,4.19,-10.73,11.51907114,14.584525,-10.806235,18.15166891,10.434525,-0.056235,10.43467653,4.15,-10.75,11.52323739
21/06/2020 00:00,13.855215,-10.947615,17.65834808,10.435215,-0.057615,10.43537405,3.42,-10.89,11.4143988,13.815215,-10.957615,17.6331929,10.435215,-0.057615,10.43537405,3.38,-10.9,11.41202874
21/06/2020 00:30,13.230735,-10.87382,17.12577911,10.440735,-0.05382,10.44087372,2.79,-10.82,11.17392053,13.210735,-10.89382,17.12304977,10.440735,-0.05382,10.44087372,2.77,-10.84,11.1883198
21/06/2020 01:00,12.674525,-10.954855,16.75268432,10.434525,-0.054855,10.43466919,2.24,-10.9,11.12778504,12.634525,-10.974855,16.73555091,10.434525,-0.054855,10.43466919,2.2,-10.92,11.13940752
21/06/2020 01:30,12.453485,-10.95382,16.58539904,10.423485,-0.05382,10.42362394,2.03,-10.9,11.0874208,12.423485,-10.97382,16.57611851,10.423485,-0.05382,10.42362394,2,-10.92,11.10163952
21/06/2020 02:00,12.368665,-10.95451,16.52226265,10.438665,-0.05451,10.43880732,1.93,-10.9,11.06954832,12.338665,-10.97451,16.51310158,10.438665,-0.05451,10.43880732,1.9,-10.92,11.08406063
21/06/2020 02:30,12.03832,-10.95589,16.27736693,10.43832,-0.05589,10.43846963,1.6,-10.9,11.01680534,11.99832,-10.97589,16.26129897,10.43832,-0.05589,10.43846963,1.56,-10.92,11.03086579
21/06/2020 03:00,11.78142,-10.956925,16.0890044,10.43142,-0.056925,10.43157532,1.35,-10.9,10.98328275,11.75142,-10.976925,16.08069509,10.43142,-0.056925,10.43157532,1.32,-10.92,10.9994909
21/06/2020 03:30,11.631425,-10.956925,15.97949477,10.441425,-0.056925,10.44158017,1.19,-10.9,10.9647663,11.601425,-10.976925,15.97141022,10.441425,-0.056925,10.44158017,1.16,-10.92,10.98143889
21/06/2020 04:00,11.365215,-10.95589,15.78605833,10.435215,-0.05589,10.43536467,0.93,-10.9,10.93960237,11.335215,-10.97589,15.77837952,10.435215,-0.05589,10.43536467,0.9,-10.92,10.95702514
21/06/2020 04:30,11.171765,-10.9552,15.64687637,10.431765,-0.0552,10.43191105,0.74,-10.9,10.92509039,11.151765,-10.9752,15.64662512,10.431765,-0.0552,10.43191105,0.72,-10.92,10.94371052
21/06/2020 05:00,10.915905,-10.95658,15.46620921,10.435905,-0.05658,10.43605838,0.48,-10.9,10.91056369,10.885905,-10.97658,15.45924436,10.435905,-0.05658,10.43605838,0.45,-10.92,10.92926805
21/06/2020 05:30,10.78177,-11.052785,15.44055118,10.44177,-0.052785,10.44190342,0.34,-11,11.00525329,10.75177,-11.062785,15.42678742,10.44177,-0.052785,10.44190342,0.31,-11.01,11.01436335
21/06/2020 06:00,10.80385,-11.133465,15.5137751,10.46385,-0.033465,10.46390351,0.34,-11.1,11.10520599,10.77385,-11.133465,15.49289794,10.46385,-0.033465,10.46390351,0.31,-11.1,11.10432799
21/06/2020 06:30,11.133875,-11.04968,15.68625515,10.513875,-0.04968,10.51399237,0.62,-11,11.01745887,11.103875,-11.06968,15.67908975,10.513875,-0.04968,10.51399237,0.59,-11.02,11.03578271
21/06/2020 07:00,11.382875,-10.97106,15.80930108,10.582875,-0.05106,10.58299818,0.8,-10.92,10.94926482,11.362875,-10.99106,15.8088054,10.582875,-0.05106,10.58299818,0.78,-10.94,10.96777097
21/06/2020 07:30,11.914295,-10.896575,16.14576638,10.664295,-0.046575,10.6643967,1.25,-10.85,10.92176726,11.894295,-10.916575,16.14453044,10.664295,-0.046575,10.6643967,1.23,-10.87,10.93936927
21/06/2020 08:00,12.493965,-10.765195,16.49207643,10.693965,-0.045195,10.6940605,1.8,-10.72,10.870069,12.473965,-10.795195,16.49654624,10.693965,-0.045195,10.6940605,1.78,-10.75,10.89637096
21/06/2020 08:30,13.449185,-10.69761,17.18486069,10.789185,-0.04761,10.78929005,2.66,-10.65,10.97716266,13.429185,-10.72761,17.18792094,10.789185,-0.04761,10.78929005,2.64,-10.68,11.00145445
21/06/2020 09:00,14.173365,-10.60175,17.69975645,10.873365,-0.05175,10.87348815,3.3,-10.55,11.05407165,14.153365,-10.63175,17.70174706,10.873365,-0.05175,10.87348815,3.28,-10.58,11.07676848
21/06/2020 09:30,15.186915,-10.682785,18.56782924,11.076915,-0.052785,11.07704077,4.11,-10.63,11.39688554,15.156915,-10.722785,18.56637257,11.076915,-0.052785,11.07704077,4.08,-10.67,11.42345394
21/06/2020 10:00,16.191,-10.6783,19.39522034,10.971,-0.0483,10.97110632,5.22,-10.63,11.84252085,16.151,-10.8283,19.44497061,10.971,-0.0483,10.97110632,5.18,-10.78,11.95996656
21/06/2020 10:30,16.72041,-10.354165,19.66674461,11.17041,-0.054165,11.17054132,5.55,-10.3,11.70010684,16.69041,-10.384165,19.65707681,11.17041,-0.054165,11.17054132,5.52,-10.33,11.71235672
21/06/2020 11:00,16.97433,-10.240725,19.82423586,11.42433,-0.070725,11.42454892,5.55,-10.17,11.58582755,16.94433,-10.270725,19.8140887,11.42433,-0.070725,11.42454892,5.52,-10.2,11.59786187
21/06/2020 11:30,17.708655,-10.118305,20.39550338,11.108655,-0.058305,11.10880801,6.6,-10.06,12.0317746,17.678655,-10.148305,20.38437973,11.108655,-0.058305,11.10880801,6.57,-10.09,12.04047341
21/06/2020 12:00,17.984245,-10.123825,20.63794808,11.254245,-0.063825,11.25442598,6.73,-10.06,12.10357385,17.954245,-10.153825,20.62656238,11.254245,-0.063825,11.25442598,6.7,-10.09,12.11189911
21/06/2020 12:30,18.22907,-10.11658,20.84812183,11.24907,-0.05658,11.24921229,6.98,-10.06,12.24434563,18.18907,-10.08658,20.79859042,11.24907,-0.05658,11.24921229,6.94,-10.03,12.19690535
21/06/2020 13:00,18.747005,-10.06003,21.27567625,11.257005,-0.06003,11.25716506,7.49,-10,12.49400256,18.707005,-10.09003,21.25466399,11.257005,-0.06003,11.25716506,7.45,-10.03,12.49413462
21/06/2020 13:30,18.11235,-10.256595,20.81477753,11.60235,-0.086595,11.60267315,6.51,-10.17,12.07513975,18.08235,-10.286595,20.80349534,11.60235,-0.086595,11.60267315,6.48,-10.2,12.08430387
21/06/2020 14:00,17.910525,-8.417625,19.7899802,11.400525,-0.077625,11.40078927,6.51,-8.34,10.57996692,17.880525,-8.437625,19.77136035,11.400525,-0.077625,11.40078927,6.48,-8.36,10.57733426
21/06/2020 14:30,17.38822,-8.382465,19.30326175,11.61822,-0.102465,11.61867183,5.77,-8.28,10.09214051,17.36822,-8.462465,19.32015476,11.61822,-0.102465,11.61867183,5.75,-8.36,10.14653143
21/06/2020 15:00,16.772005,-10.190735,19.62527023,11.602005,-0.090735,11.6023598,5.17,-10.1,11.34631658,16.732005,-10.200735,19.59630031,11.602005,-0.090735,11.6023598,5.13,-10.11,11.33706311
21/06/2020 15:30,16.78745,-10.23038,19.65907303,11.45745,-0.07038,11.45766616,5.33,-10.16,11.47320792,16.75745,-10.27038,19.65433377,11.45745,-0.07038,11.45766616,5.3,-10.2,11.49478142
21/06/2020 16:00,16.676705,-10.22969,19.56422876,11.346705,-0.06969,11.34691901,5.33,-10.16,11.47320792,16.646705,-10.26969,19.55963497,11.346705,-0.06969,11.34691901,5.3,-10.2,11.49478142
21/06/2020 16:30,16.85144,-10.222445,19.70962739,11.16144,-0.062445,11.16161468,5.69,-10.16,11.6448143,16.81144,-10.262445,19.69625072,11.16144,-0.062445,11.16161468,5.65,-10.2,11.66029588
21/06/2020 17:00,17.301735,-10.220375,20.0949272,11.061735,-0.060375,11.06189976,6.24,-10.16,11.92322104,17.261735,-10.260375,20.08090611,11.061735,-0.060375,11.06189976,6.2,-10.2,11.93649865
21/06/2020 17:30,17.381085,-10.222445,20.16433727,11.141085,-0.062445,11.14126,6.24,-10.16,11.92322104,17.341085,-10.262445,20.15021107,11.141085,-0.062445,11.14126,6.2,-10.2,11.93649865
21/06/2020 18:00,17.54765,-10.220375,20.30704522,11.16765,-0.060375,11.1678132,6.38,-10.16,11.99708298,17.50765,-10.180375,20.25235403,11.16765,-0.060375,11.1678132,6.34,-10.12,11.94194289
21/06/2020 18:30,17.618575,-10.21382,20.3650756,10.948575,-0.05382,10.94870728,6.67,-10.16,12.15378542,17.578575,-10.23382,20.34053517,10.948575,-0.05382,10.94870728,6.63,-10.18,12.14863367
21/06/2020 19:00,17.576795,-10.21244,20.32824767,10.836795,-0.05244,10.83692188,6.74,-10.16,12.19234186,17.546795,-10.23244,20.31238152,10.836795,-0.05244,10.83692188,6.71,-10.18,12.19247719
21/06/2020 19:30,17.37638,-10.289335,20.19428129,10.69638,-0.049335,10.69649377,6.68,-10.24,12.22620137,17.34638,-10.299335,20.17357679,10.69638,-0.049335,10.69649377,6.65,-10.25,12.21822409
21/06/2020 20:00,17.125285,-10.35554,20.01281077,10.575285,-0.04554,10.57538305,6.55,-10.31,12.21468788,17.085285,-10.29554,19.94755893,10.575285,-0.04554,10.57538305,6.51,-10.25,12.14259445
21/06/2020 20:30,16.86938,-10.615185,19.93133548,10.48938,-0.025185,10.48941023,6.38,-10.59,12.36335311,16.81938,-10.865185,20.02358082,10.48938,-0.025185,10.48941023,6.33,-10.84,12.5528682
21/06/2020 21:00,16.43316,-10.72484,19.62322452,10.46316,-0.02484,10.46318949,5.97,-10.7,12.25279152,16.40316,-10.73484,19.60358252,10.46316,-0.02484,10.46318949,5.94,-10.71,12.24694656
21/06/2020 21:30,16.22763,-10.845195,19.51804883,10.43763,-0.045195,10.43772785,5.79,-10.8,12.25414624,16.19763,-10.865195,19.50424774,10.43763,-0.045195,10.43772785,5.76,-10.82,12.25765067
21/06/2020 22:00,16.05763,-10.86003,19.38524523,10.43763,-0.06003,10.43780262,5.62,-10.8,12.17474435,16.02763,-10.88003,19.37162813,10.43763,-0.06003,10.43780262,5.59,-10.82,12.17869041
21/06/2020 22:30,15.94832,-11.00417,19.37629139,10.43832,-0.06417,10.43851724,5.51,-10.94,12.24923263,15.91832,-11.00417,19.35160637,10.43832,-0.06417,10.43851724,5.48,-10.94,12.23576724
21/06/2020 23:00,15.07039,-10.89589,18.59669523,10.44039,-0.05589,10.4405396,4.63,-10.84,11.78738733,15.04039,-10.85589,18.54895358,10.44039,-0.05589,10.4405396,4.6,-10.8,11.73882447
21/06/2020 23:30,14.27625,-10.89934,17.96126183,10.43625,-0.05934,10.4364187,3.84,-10.84,11.50005217,14.23625,-10.92934,17.94773765,10.43625,-0.05934,10.4364187,3.8,-10.87,11.51507273
22/06/2020 00:00,13.36763,-11.134165,17.39721708,10.43763,-0.054165,10.43777054,2.93,-11.08,11.46085948,13.32763,-11.154165,17.3793302,10.43763,-0.054165,10.43777054,2.89,-11.1,11.47005231
22/06/2020 00:30,12.66418,-12.254855,17.62279564,10.43418,-0.054855,10.43432419,2.23,-12.2,12.40213288,12.63418,-12.274855,17.61518009,10.43418,-0.054855,10.43432419,2.2,-12.22,12.41645682
22/06/2020 01:00,12.14729,-13.21313,17.94835532,10.44729,-0.05313,10.4474251,1.7,-13.16,13.26934814,12.11729,-13.21313,17.92806519,10.44729,-0.05313,10.4474251,1.67,-13.16,13.26553806
22/06/2020 01:30,11.899695,-13.2152,17.78325764,10.429695,-0.0552,10.42984107,1.47,-13.16,13.24184655,11.879695,-13.2152,17.76988082,10.429695,-0.0552,10.42984107,1.45,-13.16,13.23964123
22/06/2020 02:00,11.910045,-13.015545,17.64238033,10.440045,-0.055545,10.44019276,1.47,-12.96,13.04310162,11.890045,-13.015545,17.62888487,10.440045,-0.055545,10.44019276,1.45,-12.96,13.0408627
22/06/2020 02:30,11.695215,-11.04313,16.08504815,10.435215,-0.05313,10.43535025,1.26,-10.99,11.06199349,11.665215,-11.06313,16.07700489,10.435215,-0.05313,10.43535025,1.23,-11.01,11.07849268
22/06/2020 03:00,11.420045,-11.04382,15.88657886,10.440045,-0.05382,10.44018372,0.98,-10.99,11.03360775,11.390045,-11.06382,15.87895583,10.440045,-0.05382,10.44018372,0.95,-11.01,11.05090946
22/06/2020 03:30,11.202455,-11.102095,15.77185821,10.432455,-0.052095,10.43258507,0.77,-11.05,11.07679557,11.182455,-11.132095,15.77880981,10.432455,-0.052095,10.43258507,0.75,-11.08,11.10535456
22/06/2020 04:00,11.06591,-11.104855,15.67712246,10.44591,-0.054855,10.44605403,0.62,-11.05,11.06738,11.03591,-11.134855,15.6772544,10.44591,-0.054855,10.44605403,0.59,-11.08,11.09569736
22/06/2020 04:30,11.060045,-11.10658,15.67420539,10.440045,-0.05658,10.44019832,0.62,-11.05,11.06738,11.030045,-11.13658,15.67435188,10.440045,-0.05658,10.44019832,0.59,-11.08,11.09569736
22/06/2020 05:00,10.875215,-11.038995,15.49611925,10.435215,-0.058995,10.43538176,0.44,-10.98,10.98881249,10.855215,-11.078995,15.5106358,10.435215,-0.058995,10.43538176,0.42,-11.02,11.02800073
22/06/2020 05:30,10.99901,-11.023815,15.57249878,10.43901,-0.043815,10.43910195,0.56,-10.98,10.99427124,10.98901,-10.993815,15.544205,10.43901,-0.043815,10.43910195,0.55,-10.95,10.96380408
22/06/2020 06:00,11.34592,-11.133805,15.8962736,10.46592,-0.023805,10.46594707,0.88,-11.11,11.14479699,11.32592,-11.143805,15.88901676,10.46592,-0.023805,10.46594707,0.86,-11.12,11.15320582
22/06/2020 06:30,12.04972,-11.70864,16.80142859,10.47972,-0.03864,10.47979123,1.57,-11.67,11.77513482,12.02972,-11.76864,16.82899435,10.47972,-0.03864,10.47979123,1.55,-11.73,11.83196518
22/06/2020 07:00,12.740445,-10.990025,16.82556354,10.550445,-0.050025,10.5505636,2.19,-10.94,11.1570471,12.720445,-11.030025,16.83660217,10.550445,-0.050025,10.5505636,2.17,-10.98,11.19237687
22/06/2020 07:30,13.783255,-10.7483,17.47867476,10.653255,-0.0483,10.65336449,3.13,-10.7,11.14840347,13.763255,-10.7783,17.48138836,10.653255,-0.0483,10.65336449,3.11,-10.73,11.17161582
22/06/2020 08:00,14.717135,-10.51485,18.0874579,10.827135,-0.04485,10.82722789,3.89,-10.47,11.16928825,14.697135,-10.54485,18.0886605,10.827135,-0.04485,10.82722789,3.87,-10.5,11.19048256
22/06/2020 08:30,16.02377,-10.84623,19.34946796,10.99377,-0.04623,10.9938672,5.03,-10.8,11.91389525,16.02377,-10.54623,19.18291355,10.99377,-0.04623,10.9938672,5.03,-10.5,11.64263286
22/06/2020 09:00,16.737285,-9.914855,19.4535616,11.127285,-0.054855,11.12742021,5.61,-9.86,11.34423642,16.717285,-9.944855,19.45167753,11.127285,-0.054855,11.12742021,5.59,-9.89,11.36046654
22/06/2020 09:30,17.560745,-9.59175,20.00953355,11.150745,-0.05175,11.15086508,6.41,-9.54,11.49346336,17.540745,-9.63175,20.01120544,11.150745,-0.05175,11.15086508,6.39,-9.58,11.51557641
22/06/2020 10:00,17.954525,-9.365885,20.25054986,11.124525,-0.045885,11.12461963,6.83,-9.32,11.554709,17.834525,-11.085885,20.99921732,11.124525,-0.045885,11.12461963,6.71,-11.04,12.91919889
22/06/2020 10:30,18.13565,-9.708305,20.5706827,11.30565,-0.058305,11.30580034,6.83,-9.65,11.82249551,18.08565,-9.748305,20.54556366,11.30565,-0.058305,11.30580034,6.78,-9.69,11.82643226
22/06/2020 11:00,18.11165,-9.722105,20.55604999,11.58165,-0.072105,11.58187445,6.53,-9.65,11.65175523,18.09165,-9.692105,20.52424661,11.58165,-0.072105,11.58187445,6.51,-9.62,11.61570058
22/06/2020 11:30,18.210665,-9.6328,20.60143577,11.680665,-0.0828,11.68095847,6.53,-9.55,11.56907084,18.190665,-9.7028,20.61661032,11.680665,-0.0828,11.68095847,6.51,-9.62,11.61570058
22/06/2020 12:00,18.28479,-9.633835,20.66747014,11.65479,-0.083835,11.65509152,6.63,-9.55,11.6258075,18.25479,-9.703835,20.67369758,11.65479,-0.083835,11.65509152,6.6,-9.62,11.66637904
22/06/2020 12:30,18.64479,-9.63211,20.98584612,11.65479,-0.08211,11.65507924,6.99,-9.55,11.8348046,18.61479,-9.60211,20.94542726,11.65479,-0.08211,11.65507924,6.96,-9.52,11.79287921
22/06/2020 13:00,18.817095,-9.61348,21.1305954,11.437095,-0.06348,11.43727117,7.38,-9.55,12.06925433,18.787095,-9.58348,21.09023536,11.437095,-0.06348,11.43727117,7.35,-9.52,12.0271734
22/06/2020 13:30,18.649945,-9.69556,21.01961779,11.619945,-0.08556,11.62025999,7.03,-9.61,11.90684677,18.619945,-9.73556,21.01150828,11.619945,-0.08556,11.62025999,7,-9.65,11.92151417
22/06/2020 14:00,18.447565,-9.70246,20.84347343,11.687565,-0.09246,11.68793072,6.76,-9.61,11.74945531,18.417565,-9.74246,20.8356,11.687565,-0.09246,11.68793072,6.73,-9.65,11.76500744
22/06/2020 14:30,18.0175,-9.790395,20.50566118,11.5575,-0.100395,11.55793604,6.46,-9.69,11.64593062,17.9875,-9.810395,20.48887518,11.5575,-0.100395,11.55793604,6.43,-9.71,11.64598643
22/06/2020 15:00,17.82448,-9.797295,20.33959382,11.72448,-0.107295,11.72497094,6.1,-9.69,11.4501572,17.79448,-9.817295,20.32296237,11.72448,-0.107295,11.72497094,6.07,-9.71,11.45115715
22/06/2020 15:30,17.53997,-9.892115,20.13714197,11.66997,-0.092115,11.67033354,5.87,-9.8,11.42352397,17.49997,-9.922115,20.11709015,11.66997,-0.092115,11.67033354,5.83,-9.83,11.42881446
22/06/2020 16:00,17.623375,-9.81453,20.1719693,11.583375,-0.09453,11.58376072,6.04,-9.72,11.4437756,17.593375,-9.82453,20.15063854,11.583375,-0.09453,11.58376072,6.01,-9.73,11.43647673
22/06/2020 16:30,17.815225,-9.86866,20.36596897,11.145225,-0.07866,11.14550258,6.67,-9.79,11.84622303,17.775225,-9.89866,20.34556693,11.145225,-0.07866,11.14550258,6.63,-9.82,11.84859907
22/06/2020 17:00,18.259455,-10.031415,20.83355428,11.329455,-0.071415,11.32968008,6.93,-9.96,12.13369276,18.229455,-10.041415,20.81208891,11.329455,-0.071415,11.32968008,6.9,-9.97,12.12480515
22/06/2020 17:30,18.818045,-9.955895,21.2894026,11.268045,-0.065895,11.26823767,7.55,-9.89,12.44245153,18.778045,-9.965895,21.25874025,11.268045,-0.065895,11.26823767,7.51,-9.9,12.42618606
22/06/2020 18:00,19.10623,-9.94934,21.54152713,11.08623,-0.05934,11.08638881,8.02,-9.89,12.73312609,19.06623,-9.95934,21.51068524,11.08623,-0.05934,11.08638881,7.98,-9.9,12.71575401
22/06/2020 18:30,19.06651,-10.06175,21.5585393,10.95651,-0.05175,10.95663221,8.11,-10.01,12.88301983,19.02651,-10.08175,21.53252809,10.95651,-0.05175,10.95663221,8.07,-10.03,12.87345331
22/06/2020 19:00,18.84264,-10.06037,21.36015278,10.80264,-0.05037,10.80275743,8.04,-10.01,12.83906928,18.80264,-10.08037,21.33431814,10.80264,-0.05037,10.80275743,8,-10.03,12.82968823
22/06/2020 19:30,18.360095,-10.18623,20.99648471,10.540095,-0.04623,10.54019638,7.82,-10.14,12.80515521,18.330095,-10.19623,20.97511595,10.540095,-0.04623,10.54019638,7.79,-10.15,12.794788
22/06/2020 20:00,18.031815,-10.332095,20.78216878,10.531815,-0.052095,10.53194384,7.5,-10.28,12.72510904,18.001815,-10.352095,20.76610734,10.531815,-0.052095,10.53194384,7.47,-10.3,12.72363549
22/06/2020 20:30,17.53111,-10.4983,20.43414106,10.50111,-0.0483,10.50122108,7.03,-10.45,12.5945782,17.49111,-10.5083,20.40498218,10.50111,-0.0483,10.50122108,6.99,-10.46,12.58060809
22/06/2020 21:00,16.959375,-10.728635,20.06798469,10.479375,-0.028635,10.47941412,6.48,-10.7,12.50921261,16.919375,-10.728635,20.03419226,10.479375,-0.028635,10.47941412,6.44,-10.7,12.48853875
22/06/2020 21:30,16.590045,-10.74623,19.76641223,10.440045,-0.04623,10.44014736,6.15,-10.7,12.34149505,16.560045,-10.74623,19.74123982,10.440045,-0.04623,10.44014736,6.12,-10.7,12.32657292
22/06/2020 22:00,16.362105,-10.888305,19.65384608,10.422105,-0.058305,10.42226809,5.94,-10.83,12.35202413,16.332105,-10.898305,19.63442654,10.422105,-0.058305,10.42226809,5.91,-10.84,12.34640433
22/06/2020 22:30,16.171355,-10.888995,19.4957158,10.301355,-0.058995,10.30152393,5.87,-10.83,12.31851452,16.131355,-10.898995,19.46814593,10.301355,-0.058995,10.30152393,5.83,-10.84,12.3083102
22/06/2020 23:00,15.3589,-10.962445,18.86984392,10.2189,-0.062445,10.21909079,5.14,-10.9,12.05112443,15.3289,-10.982445,18.85707489,10.2189,-0.062445,10.21909079,5.11,-10.92,12.05647129
22/06/2020 23:30,14.371425,-11.37348,18.32740854,10.441425,-0.06348,10.44161797,3.93,-11.31,11.9733454,14.341425,-11.38348,18.3101089,10.441425,-0.06348,10.44161797,3.9,-11.32,11.97298626
