Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/06/2020 00:00,13.390395,-12.769685,18.5031763,10.450395,-0.059685,10.45056544,2.94,-12.71,13.04560079,13.380395,-12.779685,18.50284624,10.450395,-0.059685,10.45056544,2.93,-12.72,13.05309542
23/06/2020 00:30,12.800735,-10.866925,16.79133334,10.440735,-0.056925,10.44089018,2.36,-10.81,11.06461477,12.760735,-10.876925,16.76734491,10.440735,-0.056925,10.44089018,2.32,-10.82,11.06592969
23/06/2020 01:00,12.353835,-10.870375,16.45546389,10.433835,-0.060375,10.43400968,1.92,-10.81,10.97918485,12.313835,-10.950375,16.47850858,10.433835,-0.060375,10.43400968,1.88,-10.89,11.05108592
23/06/2020 01:30,12.18556,-10.941755,16.37711437,10.43556,-0.061755,10.43574272,1.75,-10.88,11.0198412,12.15556,-10.951755,16.36149677,10.43556,-0.061755,10.43574272,1.72,-10.89,11.02499433
23/06/2020 02:00,12.181075,-10.940375,16.37285538,10.431075,-0.060375,10.43124972,1.75,-10.88,11.0198412,12.151075,-10.950375,16.3572411,10.431075,-0.060375,10.43124972,1.72,-10.89,11.02499433
23/06/2020 02:30,11.884525,-11.029685,16.21406444,10.434525,-0.059685,10.4346957,1.45,-10.97,11.06541459,11.854525,-11.029685,16.19208801,10.434525,-0.059685,10.4346957,1.42,-10.97,11.0615234
23/06/2020 03:00,11.52384,-11.10313,16.00244932,10.44384,-0.05313,10.44397514,1.08,-11.05,11.10265284,11.48384,-11.02313,15.91816497,10.44384,-0.05313,10.44397514,1.04,-10.97,11.01918781
23/06/2020 03:30,11.23866,-12.534855,16.83538145,10.42866,-0.054855,10.42880427,0.81,-12.48,12.50625843,11.22866,-12.534855,16.82870747,10.42866,-0.054855,10.42880427,0.8,-12.48,12.50561474
23/06/2020 04:00,11.09108,-13.076925,17.14695375,10.44108,-0.056925,10.44123518,0.65,-13.02,13.03621494,11.06108,-13.076925,17.12756428,10.44108,-0.056925,10.44123518,0.62,-13.02,13.03475355
23/06/2020 04:30,11.058305,-12.901065,16.99186828,10.408305,-0.061065,10.40848413,0.65,-12.84,12.85644197,11.028305,-12.891065,16.96475959,10.408305,-0.061065,10.40848413,0.62,-12.83,12.84497178
23/06/2020 05:00,10.916885,-10.931065,15.44883685,10.326885,-0.061065,10.32706554,0.59,-10.87,10.88600018,10.886885,-10.941065,15.43473901,10.326885,-0.061065,10.32706554,0.56,-10.88,10.89440223
23/06/2020 05:30,11.157955,-10.836575,15.55414149,10.397955,-0.046575,10.39805931,0.76,-10.79,10.81673241,11.127955,-10.846575,15.53961298,10.397955,-0.046575,10.39805931,0.73,-10.8,10.82464318
23/06/2020 06:00,11.47557,-10.819325,15.77169935,10.45557,-0.029325,10.45561112,1.02,-10.79,10.83810408,11.44557,-10.829325,15.75675578,10.45557,-0.029325,10.45561112,0.99,-10.8,10.84528008
23/06/2020 06:30,12.23041,-11.256915,16.62230622,10.48041,-0.036915,10.48047501,1.75,-11.22,11.35565498,12.20041,-11.406915,16.7023266,10.48041,-0.036915,10.48047501,1.72,-11.37,11.49936085
23/06/2020 07:00,12.90975,-10.95658,16.93246262,10.53975,-0.05658,10.53990187,2.37,-10.9,11.15468063,12.86975,-10.97658,16.9149571,10.53975,-0.05658,10.53990187,2.33,-10.92,11.16580942
23/06/2020 07:30,13.94774,-10.665885,17.55848951,10.65774,-0.045885,10.65783877,3.29,-10.62,11.11793596,13.91774,-10.695885,17.55293259,10.65774,-0.045885,10.65783877,3.26,-10.65,11.13777805
23/06/2020 08:00,14.847815,-10.51623,18.19474385,10.807815,-0.04623,10.80791387,4.04,-10.47,11.22241061,14.817815,-10.54623,18.18764989,10.807815,-0.04623,10.80791387,4.01,-10.5,11.23966637
23/06/2020 08:30,16.104795,-10.053125,18.98498734,10.974795,-0.043125,10.97487973,5.13,-10.01,11.2479776,16.084795,-10.093125,18.98925492,10.974795,-0.043125,10.97487973,5.11,-10.05,11.27451108
23/06/2020 09:00,16.692455,-11.2083,20.10631848,11.122455,-0.0483,11.12255987,5.57,-11.16,12.47279039,16.662455,-11.2183,20.0870023,11.122455,-0.0483,11.12255987,5.54,-11.17,12.46838001
23/06/2020 09:30,17.569765,-10.156235,20.29398314,11.259765,-0.056235,11.25990543,6.31,-10.1,11.90907637,17.529765,-10.296235,20.32990694,11.259765,-0.056235,11.25990543,6.27,-10.24,12.00710207
23/06/2020 10:00,17.92442,-9.55279,20.31109621,10.91442,-0.06279,10.91460061,7.01,-9.49,11.79831344,17.88442,-9.59279,20.29468154,10.91442,-0.06279,10.91460061,6.97,-9.53,11.80685394
23/06/2020 10:30,17.987965,-9.56038,20.37075724,11.107965,-0.07038,11.10818796,6.88,-9.49,11.72154,17.967965,-9.60038,20.37191848,11.107965,-0.07038,11.10818796,6.86,-9.53,11.74225277
23/06/2020 11:00,18.003605,-9.56935,20.38877761,11.353605,-0.07935,11.35388228,6.65,-9.49,11.58803693,17.963605,-9.60935,20.37230257,11.353605,-0.07935,11.35388228,6.61,-9.53,11.59797396
23/06/2020 11:30,18.03304,-9.573835,20.41687655,11.60304,-0.083835,11.60334286,6.43,-9.49,11.463202,17.98304,-9.613835,20.39155588,11.60304,-0.083835,11.60334286,6.38,-9.53,11.46844802
23/06/2020 12:00,18.140335,-9.5797,20.51444384,11.710335,-0.0897,11.71067854,6.43,-9.49,11.463202,18.090335,-9.6197,20.48899335,11.710335,-0.0897,11.71067854,6.38,-9.53,11.46844802
23/06/2020 12:30,18.38207,-9.57901,20.72819167,11.73207,-0.08901,11.73240765,6.65,-9.49,11.58803693,18.34207,-9.61901,20.71127435,11.73207,-0.08901,11.73240765,6.61,-9.53,11.59797396
23/06/2020 13:00,18.55656,-9.581425,20.88419556,11.74656,-0.091425,11.74691578,6.81,-9.49,11.68059074,18.50656,-9.621425,20.85820179,11.74656,-0.091425,11.74691578,6.76,-9.53,11.68411315
23/06/2020 13:30,18.455875,-9.583495,20.79573751,11.755875,-0.093495,11.75624678,6.7,-9.49,11.61680249,18.415875,-9.553495,20.7464146,11.755875,-0.093495,11.75624678,6.66,-9.46,11.56923507
23/06/2020 14:00,18.28518,-9.583495,20.64439837,11.74518,-0.093495,11.74555212,6.54,-9.49,11.52526355,18.24518,-9.553495,20.59504455,11.74518,-0.093495,11.74555212,6.5,-9.46,11.47787437
23/06/2020 14:30,17.93689,-9.60523,20.34680482,11.71689,-0.11523,11.7174566,6.22,-9.49,11.34673962,17.90689,-9.57523,20.30619952,11.71689,-0.11523,11.7174566,6.19,-9.46,11.30520677
23/06/2020 15:00,17.84236,-9.58867,20.25567582,11.62236,-0.09867,11.62277883,6.22,-9.49,11.34673962,17.81236,-9.62867,20.24824572,11.62236,-0.09867,11.62277883,6.19,-9.53,11.36384618
23/06/2020 15:30,17.770285,-8.494525,19.69619212,11.610285,-0.084525,11.61059267,6.16,-8.41,10.42466786,17.800285,-8.534525,19.74052337,11.610285,-0.084525,11.61059267,6.19,-8.45,10.47466467
23/06/2020 16:00,17.824365,-7.447625,19.3177407,11.494365,-0.077625,11.49462711,6.33,-7.37,9.715235458,17.804365,-7.497625,19.31863851,11.494365,-0.077625,11.49462711,6.31,-7.42,9.740251537
23/06/2020 16:30,18.09499,-7.44245,19.56575389,11.36499,-0.07245,11.36522093,6.73,-7.37,9.980470931,18.06499,-7.49245,19.55711305,11.36499,-0.07245,11.36522093,6.7,-7.42,9.997319641
23/06/2020 17:00,18.59976,-7.43486,20.03068185,11.24976,-0.06486,11.24994697,7.35,-7.37,10.40862143,18.56976,-7.48486,20.02146637,11.24976,-0.06486,11.24994697,7.32,-7.42,10.42299381
23/06/2020 17:30,19.03648,-7.427615,20.43421237,10.89648,-0.057615,10.89663232,8.14,-7.37,10.98073313,19.00648,-7.477615,20.42451978,10.89648,-0.057615,10.89663232,8.11,-7.42,10.99220178
23/06/2020 18:00,19.157435,-9.17382,21.24067535,10.737435,-0.05382,10.73756988,8.42,-9.12,12.41252593,19.137435,-9.20382,21.23562387,10.737435,-0.05382,10.73756988,8.4,-9.15,12.42105068
23/06/2020 18:30,19.1792,-9.557265,21.42855634,10.8192,-0.047265,10.81930324,8.36,-9.51,12.66213647,19.1492,-9.557265,21.40170963,10.8192,-0.047265,10.81930324,8.33,-9.51,12.64234947
23/06/2020 19:00,18.801815,-9.650715,21.13396667,10.531815,-0.050715,10.53193711,8.27,-9.6,12.67094708,18.781815,-9.660715,21.12074783,10.531815,-0.050715,10.53193711,8.25,-9.61,12.66548854
23/06/2020 19:30,18.28729,-9.75692,20.72733614,10.44729,-0.04692,10.44739536,7.84,-9.71,12.47997196,18.26729,-9.75692,20.7096927,10.44729,-0.04692,10.44739536,7.82,-9.71,12.46741754
23/06/2020 20:00,17.713435,-11.637955,21.19452231,10.323435,-0.047955,10.32354638,7.39,-11.59,13.74555201,17.693435,-11.647955,21.18330705,10.323435,-0.047955,10.32354638,7.37,-11.6,13.74324925
23/06/2020 20:30,17.383415,-12.080015,21.16860599,10.283415,-0.030015,10.2834588,7.1,-12.05,13.98615387,17.353415,-12.090015,21.14969207,10.283415,-0.030015,10.2834588,7.07,-12.06,13.97957439
23/06/2020 21:00,17.022385,-10.8307,20.1758681,10.292385,-0.0207,10.29240582,6.73,-10.81,12.73377399,17.002385,-10.8307,20.15899695,10.292385,-0.0207,10.29240582,6.71,-10.81,12.723215
23/06/2020 21:30,16.786515,-10.1514,19.61728849,10.276515,-0.0414,10.27659839,6.51,-10.11,12.02464968,16.756515,-10.1414,19.58644401,10.276515,-0.0414,10.27659839,6.48,-10.1,12.00001667
23/06/2020 22:00,16.710715,-10.227615,19.59214395,10.400715,-0.057615,10.40087458,6.31,-10.17,11.96850032,16.690715,-10.217615,19.56986519,10.400715,-0.057615,10.40087458,6.29,-10.16,11.94946442
23/06/2020 22:30,16.513145,-10.308305,19.46651252,10.433145,-0.058305,10.43330792,6.08,-10.25,11.91758784,16.493145,-10.308305,19.44954971,10.433145,-0.058305,10.43330792,6.06,-10.25,11.90739686
23/06/2020 23:00,15.742435,-10.47348,18.90814753,10.392435,-0.06348,10.39262888,5.35,-10.41,11.70429836,15.722435,-10.46348,18.88595711,10.392435,-0.06348,10.39262888,5.33,-10.4,11.68626972
23/06/2020 23:30,14.78586,-10.542445,18.15942737,10.34586,-0.062445,10.34604845,4.44,-10.48,11.38173976,14.75586,-10.542445,18.13500899,10.34586,-0.062445,10.34604845,4.41,-10.48,11.37007036
24/06/2020 00:00,13.842105,-11.77003,18.16968566,10.422105,-0.06003,10.42227788,3.42,-11.71,12.19920079,13.822105,-11.76003,18.14797212,10.422105,-0.06003,10.42227788,3.4,-11.7,12.18400591
24/06/2020 00:30,12.993795,-12.61658,18.11123407,10.353795,-0.05658,10.35394959,2.64,-12.56,12.83445363,12.973795,-12.60658,18.08992029,10.353795,-0.05658,10.35394959,2.62,-12.55,12.82056551
24/06/2020 01:00,12.53624,-11.6852,17.13771316,10.41624,-0.0552,10.41638626,2.12,-11.63,11.8216454,12.51624,-11.6652,17.10944636,10.41624,-0.0552,10.41638626,2.1,-11.61,11.79839396
24/06/2020 01:30,12.3597,-10.85313,16.44848367,10.4397,-0.05313,10.43983519,1.92,-10.8,10.96933909,12.3397,-10.82313,16.41366318,10.4397,-0.05313,10.43983519,1.9,-10.77,10.93631108
24/06/2020 02:00,12.26625,-10.8552,16.37975141,10.43625,-0.0552,10.43639598,1.83,-10.8,10.9539445,12.25625,-10.8252,16.35238879,10.43625,-0.0552,10.43639598,1.82,-10.77,10.92269655
24/06/2020 02:30,12.009005,-10.85589,16.18846962,10.429005,-0.05589,10.42915476,1.58,-10.8,10.91496221,11.989005,-10.82589,16.15351773,10.429005,-0.05589,10.42915476,1.56,-10.77,10.88239404
24/06/2020 03:00,11.68625,-10.935545,16.00483001,10.43625,-0.055545,10.43639781,1.25,-10.88,10.95157066,11.66625,-10.905545,15.96973077,10.43625,-0.055545,10.43639781,1.23,-10.85,10.91949633
24/06/2020 03:30,11.439695,-10.93589,15.82593794,10.429695,-0.05589,10.42984475,1.01,-10.88,10.92677903,11.409695,-10.90589,15.78352232,10.429695,-0.05589,10.42984475,0.98,-10.85,10.89416816
24/06/2020 04:00,11.28866,-10.9352,15.71662953,10.42866,-0.0552,10.42880609,0.86,-10.88,10.91393605,11.24866,-10.9052,15.66702712,10.42866,-0.0552,10.42880609,0.82,-10.85,10.88094205
24/06/2020 04:30,11.2297,-10.93727,15.67577868,10.4397,-0.05727,10.43985708,0.79,-10.88,10.90864336,11.2597,-10.90727,15.67639573,10.4397,-0.05727,10.43985708,0.82,-10.85,10.88094205
24/06/2020 05:00,11.04556,-10.93796,15.54488227,10.43556,-0.05796,10.43572096,0.61,-10.88,10.89708677,11.02556,-10.90796,15.50956365,10.43556,-0.05796,10.43572096,0.59,-10.85,10.86602963
24/06/2020 05:30,11.22832,-10.84623,15.61140209,10.43832,-0.04623,10.43842237,0.79,-10.8,10.82885497,11.20832,-10.81623,15.57617632,10.43832,-0.04623,10.43842237,0.77,-10.77,10.79749045
24/06/2020 06:00,11.516255,-10.82553,15.80557588,10.446255,-0.02553,10.4462862,1.07,-10.8,10.8528752,11.486255,-10.79553,15.76316979,10.446255,-0.02553,10.4462862,1.04,-10.77,10.82009704
24/06/2020 06:30,12.413515,-10.84209,16.481695,10.483515,-0.04209,10.48359949,1.93,-10.8,10.97109384,12.363515,-11.09209,16.6099658,10.483515,-0.04209,10.48359949,1.88,-11.05,11.20878673
24/06/2020 07:00,12.99558,-10.68175,16.82215452,10.47558,-0.05175,10.47570782,2.52,-10.63,10.92461899,12.96558,-10.67175,16.79263269,10.47558,-0.05175,10.47570782,2.49,-10.62,10.90800165
24/06/2020 07:30,14.119115,-10.389,17.52942467,10.649115,-0.069,10.64933854,3.47,-10.32,10.88775918,14.099115,-10.389,17.51331964,10.649115,-0.069,10.64933854,3.45,-10.32,10.88140156
24/06/2020 08:00,15.13883,-10.767275,18.57736216,10.76883,-0.067275,10.76904014,4.37,-10.7,11.55797993,15.12883,-10.777275,18.57501423,10.76883,-0.067275,10.76904014,4.36,-10.71,11.56346401
24/06/2020 08:30,16.292005,-12.074175,20.27844,10.912005,-0.074175,10.9122571,5.38,-12,13.15083267,16.292005,-12.084175,20.28439578,10.912005,-0.074175,10.9122571,5.38,-12.01,13.15995821
24/06/2020 09:00,17.014145,-11.8159,20.71464754,11.054145,-0.0759,11.05440557,5.96,-11.74,13.16621434,17.014145,-11.8259,20.7203533,11.054145,-0.0759,11.05440557,5.96,-11.75,13.17513188
24/06/2020 09:30,17.718355,-11.54797,21.14936678,11.198355,-0.07797,11.19862643,6.52,-11.47,13.1936083,17.708355,-11.56797,21.15192111,11.198355,-0.07797,11.19862643,6.51,-11.49,13.20606679
24/06/2020 10:00,18.064955,-11.45487,21.39057376,11.294955,-0.08487,11.29527385,6.77,-11.37,13.23290595,18.054955,-11.47487,21.39285024,11.294955,-0.08487,11.29527385,6.76,-11.39,13.24498773
24/06/2020 10:30,18.32985,-11.38901,21.57992006,11.42985,-0.08901,11.43019658,6.9,-11.3,13.24009063,18.32985,-11.39901,21.58519933,11.42985,-0.08901,11.43019658,6.9,-11.31,13.24862634
24/06/2020 11:00,18.611625,-9.354185,20.83010711,11.531625,-0.094185,11.53200962,7.08,-9.26,11.65650033,18.561625,-10.054185,21.10972664,11.531625,-0.094185,11.53200962,7.03,-9.96,12.19108281
24/06/2020 11:30,18.691665,-9.359705,20.90412443,11.611665,-0.099705,11.61209306,7.08,-9.26,11.65650033,18.711665,-9.349705,20.91753787,11.611665,-0.099705,11.61209306,7.1,-9.25,11.66072468
24/06/2020 12:00,18.792005,-9.36212,20.99496946,11.602005,-0.10212,11.60245442,7.19,-9.26,11.72363851,18.772005,-9.35212,20.97260881,11.602005,-0.10212,11.60245442,7.17,-9.25,11.70347812
24/06/2020 12:30,18.99722,-9.20695,21.11071519,11.68722,-0.10695,11.68770934,7.31,-9.1,11.67245047,18.97722,-9.20695,21.09271929,11.68722,-0.10695,11.68770934,7.29,-9.1,11.65993568
24/06/2020 13:00,19.125485,-9.20833,21.2268113,11.665485,-0.10833,11.66598799,7.46,-9.1,11.76697072,19.105485,-9.20833,21.20879295,11.665485,-0.10833,11.66598799,7.44,-9.1,11.75430134
24/06/2020 13:30,18.92649,-9.20833,21.04769263,11.60649,-0.10833,11.60699554,7.32,-9.1,11.67871568,18.90649,-9.20833,21.02971007,11.60649,-0.10833,11.60699554,7.3,-9.1,11.66619047
24/06/2020 14:00,18.60373,-9.30764,20.80218576,11.60373,-0.10764,11.60422924,7,-9.2,11.56027681,18.57373,-9.30764,20.77536061,11.60373,-0.10764,11.60422924,6.97,-9.2,11.54213585
24/06/2020 14:30,18.478195,-9.33386,20.70180265,11.568195,-0.13386,11.56896945,6.91,-9.2,11.50600278,18.448195,-9.33386,20.67502941,11.568195,-0.13386,11.56896945,6.88,-9.2,11.48801114
24/06/2020 15:00,18.489725,-9.33455,20.71240581,11.179725,-0.13455,11.18053464,7.31,-9.2,11.75057871,18.479725,-9.27455,20.67649665,11.179725,-0.13455,11.18053464,7.3,-9.14,11.69741852
24/06/2020 15:30,18.41032,-9.30488,20.62815247,10.99032,-0.10488,10.99082042,7.42,-9.2,11.81932316,18.40032,-9.24488,20.5922214,10.99032,-0.10488,10.99082042,7.41,-9.14,11.76638007
24/06/2020 16:00,18.41377,-9.38004,20.66523835,10.99377,-0.08004,10.99406136,7.42,-9.3,11.89732743,18.33377,-9.38004,20.59398633,10.99377,-0.08004,10.99406136,7.34,-9.3,11.84759891
24/06/2020 16:30,18.63452,-9.375555,20.8601622,11.11452,-0.075555,11.1147768,7.52,-9.3,11.95994983,18.61452,-9.375555,20.84229801,11.11452,-0.075555,11.1147768,7.5,-9.3,11.94738465
24/06/2020 17:00,19.006565,-9.45624,21.22898933,11.066565,-0.06624,11.06676324,7.94,-9.39,12.2969793,18.996565,-9.47624,21.22895679,11.066565,-0.06624,11.06676324,7.93,-9.41,12.30581164
24/06/2020 17:30,19.50472,-9.369685,21.63850964,10.82472,-0.059685,10.82488454,8.68,-9.31,12.72864879,19.49472,-9.389685,21.63816749,10.82472,-0.059685,10.82488454,8.67,-9.33,12.73647518
24/06/2020 18:00,19.568425,-9.36589,21.69431152,10.648425,-0.05589,10.64857167,8.92,-9.31,12.89350612,19.558425,-9.38589,21.69393739,10.648425,-0.05589,10.64857167,8.91,-9.33,12.90104647
24/06/2020 18:30,19.221465,-9.563475,21.4691586,10.521465,-0.053475,10.52160089,8.7,-9.51,12.8891466,19.211465,-9.573475,21.46466424,10.521465,-0.053475,10.52160089,8.69,-9.52,12.88978278
24/06/2020 19:00,18.98074,-9.64451,21.29049234,10.45074,-0.05451,10.45088216,8.53,-9.59,12.83467958,18.96074,-9.66451,21.281739,10.45074,-0.05451,10.45088216,8.51,-9.61,12.83636241
24/06/2020 19:30,18.458015,-9.64451,20.82582269,9.828015,-0.05451,9.828166166,8.63,-9.59,12.90135652,18.458015,-9.73451,20.86765446,9.828015,-0.05451,9.828166166,8.63,-9.68,12.9683962
24/06/2020 20:00,18.17572,-9.853475,20.67480997,10.06572,-0.053475,10.06586204,8.11,-9.8,12.72053851,18.17572,-9.883475,20.68912457,10.06572,-0.053475,10.06586204,8.11,-9.83,12.74366509
24/06/2020 20:30,17.73951,-9.99381,20.36090502,10.05951,-0.03381,10.05956682,7.68,-9.96,12.57712209,17.72951,-10.02381,20.36694115,10.05951,-0.03381,10.05956682,7.67,-9.99,12.59480051
24/06/2020 21:00,17.25648,-10.12691,20.00850839,10.20648,-0.02691,10.20651547,7.05,-10.1,12.31716282,17.25648,-10.13691,20.01357155,10.20648,-0.02691,10.20651547,7.05,-10.11,12.32536409
24/06/2020 21:30,17.125955,-10.085645,19.87507408,16.745955,0.434355,16.75158718,0.38,-10.52,10.52686088,17.115955,-10.075645,19.86138308,16.745955,0.434355,16.75158718,0.37,-10.51,10.51651083
24/06/2020 22:00,16.95669,-10.252055,19.8149935,11.31669,0.027945,11.3167245,5.64,-10.28,11.72552771,16.93669,-10.272055,19.80824531,11.31669,0.027945,11.3167245,5.62,-10.3,11.73347348
24/06/2020 22:30,16.86887,-10.34555,19.78861238,10.15887,-0.06555,10.15908148,6.71,-10.28,12.27609466,16.84887,-10.36555,19.7820385,10.15887,-0.06555,10.15908148,6.69,-10.3,12.28194203
24/06/2020 23:00,16.24518,-10.498655,19.34237912,10.36518,-0.068655,10.36540737,5.88,-10.43,11.97327441,16.23518,-10.518655,19.34484874,10.36518,-0.068655,10.36540737,5.87,-10.45,11.98579993
24/06/2020 23:30,15.296935,-10.06141,18.30923788,10.426935,-0.06141,10.42711584,4.87,-10,11.1228099,15.286935,-9.82141,18.17004337,10.426935,-0.06141,10.42711584,4.86,-9.76,10.90308213
25/06/2020 00:00,14.24243,-10.5721,17.7374212,10.38243,-0.0621,10.38261572,3.86,-10.51,11.1964146,14.23243,-10.5721,17.7293926,10.38243,-0.0621,10.38261572,3.85,-10.51,11.19297101
25/06/2020 00:30,13.5114,-10.741065,17.26060275,10.3914,-0.061065,10.39157942,3.12,-10.68,11.12640104,13.4914,-10.741065,17.24495147,10.3914,-0.061065,10.39157942,3.1,-10.68,11.12080932
25/06/2020 01:00,12.80452,-12.542095,17.92372393,10.42452,-0.052095,10.42465017,2.38,-12.49,12.71473555,12.79452,-12.552095,17.92358309,10.42452,-0.052095,10.42465017,2.37,-12.5,12.72269233
25/06/2020 01:30,12.49106,-12.78313,17.8727444,10.40106,-0.05313,10.4011957,2.09,-12.73,12.90042635,12.47106,-12.79313,17.86593162,10.40106,-0.05313,10.4011957,2.07,-12.74,12.90707171
25/06/2020 02:00,12.40684,-12.78451,17.81497614,10.23684,-0.05451,10.23698513,2.17,-12.73,12.91362846,12.38684,-12.79451,17.80823661,10.23684,-0.05451,10.23698513,2.15,-12.74,12.92014319
25/06/2020 02:30,12.178985,-12.7852,17.65754838,10.388985,-0.0552,10.38913165,1.79,-12.73,12.8552324,12.168985,-12.7952,17.65789735,10.388985,-0.0552,10.38913165,1.78,-12.74,12.86374751
25/06/2020 03:00,11.887285,-12.916235,17.55382213,10.437285,-0.056235,10.43743649,1.45,-12.86,12.94148755,11.867285,-12.926235,17.54764954,10.437285,-0.056235,10.43743649,1.43,-12.87,12.94920075
25/06/2020 03:30,11.66211,-12.916235,17.40212447,10.43211,-0.056235,10.43226157,1.23,-12.86,12.91868801,11.65211,-12.926235,17.40285088,10.43211,-0.056235,10.43226157,1.22,-12.87,12.92769508
25/06/2020 04:00,11.53452,-12.91658,17.31713575,10.42452,-0.05658,10.42467355,1.11,-12.86,12.90781546,11.51452,-12.92658,17.31128653,10.42452,-0.05658,10.42467355,1.09,-12.87,12.91607526
25/06/2020 04:30,11.514165,-12.919685,17.30590235,10.404165,-0.059685,10.40433619,1.11,-12.86,12.90781546,11.494165,-12.929685,17.30007466,10.404165,-0.059685,10.40433619,1.09,-12.87,12.91607526
25/06/2020 05:00,11.24548,-12.920375,17.12883273,10.27548,-0.060375,10.27565737,0.97,-12.86,12.89653054,11.22548,-12.930375,17.123259,10.27548,-0.060375,10.27565737,0.95,-12.87,12.90501453
25/06/2020 05:30,11.466935,-12.90278,17.26187504,10.426935,-0.04278,10.42702276,1.04,-12.86,12.90198434,11.456935,-12.91278,17.26271262,10.426935,-0.04278,10.42702276,1.03,-12.87,12.91115022
25/06/2020 06:00,11.804875,-12.75932,17.38261547,10.444875,-0.01932,10.44489287,1.36,-12.74,12.81238463,11.794875,-12.75932,17.37582583,10.444875,-0.01932,10.44489287,1.35,-12.74,12.81132702
25/06/2020 06:30,12.51455,-12.633815,17.7827794,10.48455,-0.043815,10.48464155,2.03,-12.59,12.75260758,12.49455,-12.643815,17.77582171,10.48455,-0.043815,10.48464155,2.01,-12.6,12.75931424
25/06/2020 07:00,13.206985,-12.44899,18.14942988,10.526985,-0.04899,10.52709899,2.68,-12.4,12.68630758,13.196985,-12.46899,18.15588402,10.526985,-0.04899,10.52709899,2.67,-12.42,12.70375141
25/06/2020 07:30,14.370825,-11.97416,18.70564404,10.620825,-0.04416,10.62091681,3.75,-11.93,12.50549479,14.340825,-12.22416,18.84381462,10.620825,-0.04416,10.62091681,3.72,-12.18,12.73541519
25/06/2020 08:00,15.56332,-10.091405,18.54867608,10.78332,-0.051405,10.78344253,4.78,-10.04,11.11980216,15.54332,-10.091405,18.53189822,10.78332,-0.051405,10.78344253,4.76,-10.04,11.11121956
25/06/2020 08:30,16.68441,-9.812095,19.35579359,10.89441,-0.052095,10.89453455,5.79,-9.76,11.3482025,16.66441,-9.812095,19.33855654,10.89441,-0.052095,10.89453455,5.77,-9.76,11.33801129
25/06/2020 09:00,17.471975,-9.552095,19.91261985,10.851975,-0.052095,10.85210004,6.62,-9.5,11.57905005,17.461975,-9.572095,19.91345208,10.851975,-0.052095,10.85210004,6.61,-9.52,11.58975841
25/06/2020 09:30,18.24732,-9.385545,20.51957948,11.19732,-0.055545,11.19745777,7.05,-9.33,11.69407542,18.22732,-9.395545,20.50637609,11.19732,-0.055545,11.19745777,7.03,-9.34,11.69001711
25/06/2020 10:00,18.70602,-9.18072,20.83748555,11.35602,-0.06072,11.35618233,7.35,-9.12,11.71310804,18.69602,-9.20072,20.83733218,11.35602,-0.06072,11.35618233,7.34,-9.14,11.72242296
25/06/2020 10:30,18.927775,-9.105895,21.00423743,11.417775,-0.065895,11.41796515,7.51,-9.04,11.75251888,18.917775,-9.135895,21.00825524,11.417775,-0.065895,11.41796515,7.5,-9.07,11.76923532
25/06/2020 11:00,19.11191,-9.01107,21.12970625,11.41191,-0.07107,11.4121313,7.7,-8.94,11.7988813,19.10191,-9.03107,21.12920233,11.41191,-0.07107,11.4121313,7.69,-8.96,11.80752726
25/06/2020 11:30,19.23404,-8.875555,21.18310108,11.53404,-0.075555,11.53428746,7.7,-8.8,11.69316039,19.22404,-8.915555,21.19081959,11.53404,-0.075555,11.53428746,7.69,-8.84,11.71672736
25/06/2020 12:00,19.298725,-8.791075,21.20669202,11.248725,-0.081075,11.24901717,8.05,-8.71,11.86029511,19.288725,-8.821075,21.2100513,11.248725,-0.081075,11.24901717,8.04,-8.74,11.87557157
25/06/2020 12:30,19.536775,-8.79349,21.42454302,11.486775,-0.08349,11.48707841,8.05,-8.71,11.86029511,19.526775,-8.82349,21.42776044,11.486775,-0.08349,11.48707841,8.04,-8.74,11.87557157
25/06/2020 13:00,19.670925,-8.79349,21.54694309,11.510925,-0.08349,11.51122778,8.16,-8.71,11.93522937,19.650925,-8.82349,21.54095702,11.510925,-0.08349,11.51122778,8.14,-8.74,11.94350032
25/06/2020 13:30,19.55742,-8.795905,21.44436107,11.39742,-0.085905,11.39774374,8.16,-8.71,11.93522937,19.53742,-8.825905,21.43845562,11.39742,-0.085905,11.39774374,8.14,-8.74,11.94350032
25/06/2020 14:00,19.4136,-8.79556,21.3131354,11.3436,-0.08556,11.34392267,8.07,-8.71,11.87387889,19.4036,-8.82556,21.31643034,11.3436,-0.08556,11.34392267,8.06,-8.74,11.88912108
25/06/2020 14:30,19.3032,-8.817985,21.22193181,11.2332,-0.107985,11.23371902,8.07,-8.71,11.87387889,19.2932,-8.847985,21.22532461,11.2332,-0.107985,11.23371902,8.06,-8.74,11.88912108
25/06/2020 15:00,19.127655,-8.822125,21.06411819,11.177655,-0.112125,11.17821736,7.95,-8.71,11.79265025,19.117655,-8.852125,21.06762563,11.177655,-0.112125,11.17821736,7.94,-8.74,11.80809892
25/06/2020 15:30,18.98379,-8.941765,20.98426658,11.03379,-0.081765,11.03409295,7.95,-8.86,11.90386912,18.97379,-8.961765,20.98375417,11.03379,-0.081765,11.03409295,7.94,-8.88,11.91209469
25/06/2020 16:00,19.003665,-8.8159,20.94897077,10.783665,-0.0759,10.7839321,8.22,-8.74,11.99816653,18.993665,-8.8459,20.95254774,10.783665,-0.0759,10.7839321,8.21,-8.77,12.01320107
25/06/2020 16:30,19.187285,-8.9421,21.16868107,10.437285,-0.0621,10.43746974,8.75,-8.88,12.46663146,19.177285,-8.9521,21.16384545,10.437285,-0.0621,10.43746974,8.74,-8.89,12.46674376
25/06/2020 17:00,19.506715,-8.942445,21.45878032,10.676715,-0.062445,10.67689761,8.83,-8.88,12.522911,19.496715,-8.952445,21.45386136,10.676715,-0.062445,10.67689761,8.82,-8.89,12.52295892
25/06/2020 17:30,19.831915,-8.937615,21.75283463,10.731915,-0.057615,10.73206965,9.1,-8.88,12.71473161,19.831915,-8.947615,21.75694525,10.731915,-0.057615,10.73206965,9.1,-8.89,12.72171765
25/06/2020 18:00,19.79008,-8.93175,21.71228741,10.51008,-0.05175,10.5102074,9.28,-8.88,12.84417378,19.78008,-8.94175,21.70729043,10.51008,-0.05175,10.5102074,9.27,-8.89,12.84387013
25/06/2020 18:30,19.525035,-9.1083,21.54502543,10.075035,-0.0483,10.07515078,9.45,-9.06,13.09145141,19.525035,-9.1383,21.55772527,10.075035,-0.0483,10.07515078,9.45,-9.09,13.11223093
25/06/2020 19:00,19.3427,-9.179335,21.41028338,10.2327,-0.049335,10.23281893,9.11,-9.13,12.89763544,19.3327,-9.199335,21.40983544,10.2327,-0.049335,10.23281893,9.1,-9.15,12.90474719
25/06/2020 19:30,18.604385,-9.390715,20.84007364,10.154385,-0.050715,10.15451164,8.45,-9.34,12.59516177,18.594385,-9.400715,20.83565684,10.154385,-0.050715,10.15451164,8.44,-9.35,12.59587631
25/06/2020 20:00,18.22954,-9.391405,20.50645304,10.11954,-0.051405,10.11967056,8.11,-9.34,12.36962813,18.22954,-9.461405,20.53860543,10.11954,-0.051405,10.11967056,8.11,-9.41,12.42256817
25/06/2020 20:30,17.839515,-9.64967,20.28212086,10.069515,-0.02967,10.06955871,7.77,-9.62,12.36597348,17.829515,-9.66967,20.28285293,10.069515,-0.02967,10.06955871,7.76,-9.64,12.37526565
25/06/2020 21:00,17.41029,-9.64829,19.90496666,10.24029,-0.02829,10.24032908,7.17,-9.62,11.99805401,17.41029,-9.66829,19.9146687,10.24029,-0.02829,10.24032908,7.17,-9.64,12.01409589
25/06/2020 21:30,17.12581,-9.73899,19.70130184,10.24581,-0.04899,10.24592712,6.88,-9.69,11.88404392,17.11581,-9.75899,19.70250841,10.24581,-0.04899,10.24592712,6.87,-9.71,11.8945786
25/06/2020 22:00,17.046115,-9.752445,19.63874283,10.166115,-0.062445,10.16630678,6.88,-9.69,11.88404392,17.036115,-9.772445,19.64000752,10.166115,-0.062445,10.16630678,6.87,-9.71,11.8945786
25/06/2020 22:30,17.085445,-9.60486,19.6001471,10.205445,-0.06486,10.2056511,6.88,-9.54,11.76205764,17.075445,-9.60486,19.59143072,10.205445,-0.06486,10.2056511,6.87,-9.54,11.75621112
25/06/2020 23:00,16.33795,-9.605205,18.95227093,10.38795,-0.065205,10.38815464,5.95,-9.54,11.24340251,16.32795,-9.675205,18.97923979,10.38795,-0.065205,10.38815464,5.94,-9.61,11.29759709
25/06/2020 23:30,15.328655,-10.4421,18.54737492,10.418655,-0.0621,10.41884007,4.91,-10.38,11.48270439,15.338655,-10.1821,18.41058113,10.418655,-0.0621,10.41884007,4.92,-10.12,11.25259081
26/06/2020 00:00,14.431055,-10.43934,17.81109677,10.391055,-0.05934,10.39122443,4.04,-10.38,11.13849182,14.421055,-10.50934,17.84413222,10.391055,-0.05934,10.39122443,4.03,-10.45,11.20015178
26/06/2020 00:30,13.758255,-10.43934,17.27047771,10.308255,-0.05934,10.3084258,3.45,-10.38,10.93832254,13.758255,-10.44934,17.27652416,10.308255,-0.05934,10.3084258,3.45,-10.39,10.94781257
26/06/2020 01:00,13.18473,-10.439685,16.81737578,10.15473,-0.059685,10.1549054,3.03,-10.38,10.81320027,13.17473,-10.449685,16.81574938,10.15473,-0.059685,10.1549054,3.02,-10.39,10.82000462
26/06/2020 01:30,12.93622,-10.321065,16.54902325,10.37622,-0.061065,10.37639968,2.56,-10.26,10.57455436,12.92622,-10.321065,16.54120752,10.37622,-0.061065,10.37639968,2.55,-10.26,10.57213791
26/06/2020 02:00,12.91107,-10.24141,16.47975143,10.42107,-0.06141,10.42125094,2.49,-10.18,10.48010019,12.91107,-10.24141,16.47975143,10.42107,-0.06141,10.42125094,2.49,-10.18,10.48010019
26/06/2020 02:30,12.56728,-10.24279,16.21268866,10.42728,-0.06279,10.42746905,2.14,-10.18,10.4024997,12.55728,-10.24279,16.20493838,10.42728,-0.06279,10.42746905,2.13,-10.18,10.40044711
26/06/2020 03:00,12.23763,-10.07348,15.8503813,10.43763,-0.06348,10.43782304,1.8,-10.01,10.17055062,12.22763,-10.07348,15.84266186,10.43763,-0.06348,10.43782304,1.79,-10.01,10.16878557
26/06/2020 03:30,11.960875,-10.194515,15.71593672,10.030875,-0.064515,10.03108247,1.93,-10.13,10.31221606,11.960875,-10.194515,15.71593672,10.030875,-0.064515,10.03108247,1.93,-10.13,10.31221606
26/06/2020 04:00,11.85383,-10.12486,15.58929362,10.42383,-0.06486,10.42403179,1.43,-10.06,10.16112691,11.83383,-10.12486,15.57409139,10.42383,-0.06486,10.42403179,1.41,-10.06,10.15833156
26/06/2020 04:30,11.841065,-10.12831,15.58183185,10.411065,-0.06831,10.4112891,1.43,-10.06,10.16112691,11.821065,-10.12831,15.56663872,10.411065,-0.06831,10.4112891,1.41,-10.06,10.15833156
26/06/2020 05:00,11.65551,-10.129345,15.44197343,10.33551,-0.069345,10.33574263,1.32,-10.06,10.14623083,11.64551,-10.129345,15.43442689,10.33551,-0.069345,10.33574263,1.31,-10.06,10.1449347
26/06/2020 05:30,11.76519,-10.45313,15.73809463,10.38519,-0.05313,10.3853259,1.38,-10.4,10.49115818,11.75519,-10.45313,15.73062042,10.38519,-0.05313,10.3853259,1.37,-10.4,10.48984747
26/06/2020 06:00,12.110055,-10.332775,15.91916051,10.460055,-0.032775,10.46010635,1.65,-10.3,10.43132302,12.090055,-10.332775,15.90395137,10.460055,-0.032775,10.46010635,1.63,-10.3,10.42817817
26/06/2020 06:30,12.79353,-10.644855,16.64293688,10.51353,-0.054855,10.5136731,2.28,-10.59,10.83265895,12.78353,-10.644855,16.63525104,10.51353,-0.054855,10.5136731,2.27,-10.59,10.83055862
26/06/2020 07:00,13.37561,-10.640715,17.09186235,10.53561,-0.050715,10.53573206,2.84,-10.59,10.96420084,13.36561,-10.640715,17.08403777,10.53561,-0.050715,10.53573206,2.83,-10.59,10.96161484
26/06/2020 07:30,14.436285,-10.774505,18.01378035,10.506285,-0.044505,10.50637926,3.93,-10.73,11.42706436,14.426285,-10.784505,18.01175302,10.506285,-0.044505,10.50637926,3.92,-10.74,11.43302235
26/06/2020 08:00,15.51601,-11.087265,19.07023889,10.64601,-0.047265,10.64611492,4.87,-11.04,12.06642035,15.49601,-11.237265,19.14164179,10.64601,-0.047265,10.64611492,4.85,-11.19,12.19584355
26/06/2020 08:30,16.79327,-9.29899,19.19596656,10.68327,-0.04899,10.68338233,6.11,-9.25,11.08578369,16.78327,-9.30899,19.19206729,10.68327,-0.04899,10.68338233,6.1,-9.26,11.0886248
26/06/2020 09:00,17.5091,-9.301405,19.82636421,10.6191,-0.051405,10.61922442,6.89,-9.25,11.5340626,17.4991,-9.311405,19.82222903,10.6191,-0.051405,10.61922442,6.88,-9.26,11.5361172
26/06/2020 09:30,18.268785,-9.137955,20.42671601,10.678785,-0.047955,10.67889267,7.59,-9.09,11.84213663,18.258785,-9.147955,20.42225037,10.678785,-0.047955,10.67889267,7.58,-9.1,11.84341167
26/06/2020 10:00,18.787415,-8.98347,20.82473759,10.697415,-0.04347,10.69750332,8.09,-8.94,12.0570187,18.777415,-9.01347,20.82868108,10.697415,-0.04347,10.69750332,8.08,-8.97,12.07258464
26/06/2020 10:30,18.981235,-8.921745,20.97343119,10.751235,-0.041745,10.75131604,8.23,-8.88,12.10732423,18.971235,-8.941745,20.97290064,10.751235,-0.041745,10.75131604,8.22,-8.9,12.11521358
26/06/2020 11:00,19.24681,-8.75278,21.14357711,10.86681,-0.04278,10.86689421,8.38,-8.71,12.08670757,19.23681,-8.77278,21.14276538,10.86681,-0.04278,10.86689421,8.37,-8.73,12.09420522
26/06/2020 11:30,19.213585,-8.681745,21.08398788,10.623585,-0.041745,10.62366702,8.59,-8.64,12.18350114,19.203585,-8.711745,21.08725155,10.623585,-0.041745,10.62366702,8.58,-8.67,12.19775799
26/06/2020 12:00,19.37061,-8.78347,21.26898862,10.88061,-0.04347,10.88069683,8.49,-8.74,12.18473225,19.35061,-8.79347,21.25491054,10.88061,-0.04347,10.88069683,8.47,-8.75,12.17798834
26/06/2020 12:30,19.60891,-8.782435,21.48582128,10.92891,-0.042435,10.92899238,8.68,-8.74,12.31787319,19.58891,-8.792435,21.47166291,10.92891,-0.042435,10.92899238,8.66,-8.75,12.31089355
26/06/2020 13:00,19.64897,-8.783815,21.52295119,11.04897,-0.043815,11.04905687,8.6,-8.74,12.26163121,19.63897,-8.793815,21.51790708,11.04897,-0.043815,11.04905687,8.59,-8.75,12.26175355
26/06/2020 13:30,19.03504,-8.943825,21.0315181,11.46504,-0.063825,11.46521765,7.57,-8.88,11.66873172,19.02504,-8.953825,21.02672417,11.46504,-0.063825,11.46521765,7.56,-8.89,11.6698629
26/06/2020 14:00,18.54516,-8.965215,20.59849605,11.70516,-0.085215,11.70547018,6.84,-8.88,11.20892502,18.52516,-8.975215,20.5848497,11.70516,-0.085215,11.70547018,6.82,-8.89,11.20466421
26/06/2020 14:30,18.27588,-8.982465,20.36399929,11.76588,-0.102465,11.76632616,6.51,-8.88,11.01065393,18.26588,-8.992465,20.35944005,11.76588,-0.102465,11.76632616,6.5,-8.89,11.01281526
26/06/2020 15:00,18.172725,-8.9766,20.2688747,11.662725,-0.0966,11.66312505,6.51,-8.88,11.01065393,18.162725,-8.9866,20.26434206,11.662725,-0.0966,11.66312505,6.5,-8.89,11.01281526
26/06/2020 15:30,18.038865,-8.953485,20.13865795,11.528865,-0.073485,11.52909919,6.51,-8.88,11.01065393,18.028865,-9.023485,20.16093388,11.528865,-0.073485,11.52909919,6.5,-8.95,11.06130643
26/06/2020 16:00,18.107065,-8.941065,20.19426766,11.377065,-0.061065,11.37722888,6.73,-8.88,11.14214073,18.087065,-9.011065,20.20745439,11.377065,-0.061065,11.37722888,6.71,-8.95,11.18600018
26/06/2020 16:30,18.468605,-9.11416,20.5950791,11.008605,-0.04416,11.00869357,7.46,-9.07,11.74378559,18.458605,-9.13416,20.59497457,11.008605,-0.04416,11.00869357,7.45,-9.09,11.75289752
26/06/2020 17:00,18.85334,-9.112435,20.94003106,10.82334,-0.042435,10.82342319,8.03,-9.07,12.11386809,18.84334,-9.132435,20.93974287,10.82334,-0.042435,10.82342319,8.02,-9.09,12.12223164
26/06/2020 17:30,19.4691,-8.86588,21.39274837,10.6191,-0.03588,10.61916062,8.85,-8.83,12.50165589,19.4491,-9.00588,21.43299712,10.6191,-0.03588,10.61916062,8.83,-8.97,12.58689001
26/06/2020 18:00,20.003835,-7.100025,21.22648746,10.433835,-0.050025,10.43395492,9.57,-7.05,11.88643765,19.993835,-7.130025,21.22712167,10.433835,-0.050025,10.43395492,9.56,-7.08,11.89621789
26/06/2020 18:30,19.552555,-7.27313,20.86146752,10.632555,-0.05313,10.63268774,8.92,-7.22,11.47583548,19.532555,-7.30313,20.85321109,10.632555,-0.05313,10.63268774,8.9,-7.25,11.47922036
26/06/2020 19:00,19.04194,-7.422785,20.43754428,10.78194,-0.052785,10.78206921,8.26,-7.37,11.06998193,19.02194,-7.442785,20.42619029,10.78194,-0.052785,10.78206921,8.24,-7.39,11.06841
26/06/2020 19:30,18.47945,-7.60382,19.98269629,10.62945,-0.05382,10.62958625,7.85,-7.55,10.89151046,18.46945,-7.62382,19.98107141,10.62945,-0.05382,10.62958625,7.84,-7.57,10.89818792
26/06/2020 20:00,17.977685,-8.2152,19.76579543,10.547685,-0.0552,10.54782944,7.43,-8.16,11.03587332,18.007685,-7.3252,19.44055745,10.547685,-0.0552,10.54782944,7.46,-7.27,10.41654933
26/06/2020 20:30,17.08278,-12.37968,21.09686824,10.39278,-0.04968,10.39289874,6.69,-12.33,14.0280077,17.44278,-5.30968,18.23302706,10.39278,-0.04968,10.39289874,7.05,-5.26,8.796027512
26/06/2020 21:00,16.59661,-9.92553,19.33813872,10.46661,-0.02553,10.46664114,6.13,-9.9,11.6441788,16.58661,-9.95553,19.34497891,10.46661,-0.02553,10.46664114,6.12,-9.93,11.66444598
26/06/2020 21:30,16.42211,-10.076575,19.26714978,10.43211,-0.046575,10.43221397,5.99,-10.03,11.68250829,16.41211,-10.096575,19.26909913,10.43211,-0.046575,10.43221397,5.98,-10.05,11.69456711
26/06/2020 22:00,16.42349,-10.298995,19.38556994,10.43349,-0.058995,10.43365679,5.99,-10.24,11.86329212,16.41349,-10.308995,19.38241553,10.43349,-0.058995,10.43365679,5.98,-10.25,11.86688249
26/06/2020 22:30,16.2128,-10.54727,19.3416594,10.4328,-0.05727,10.43295719,5.78,-10.49,11.97699879,16.2028,-10.55727,19.33873516,10.4328,-0.05727,10.43295719,5.77,-10.5,11.98093903
26/06/2020 23:00,15.702455,-10.54658,18.91553443,10.432455,-0.05658,10.43260843,5.27,-10.49,11.73937818,15.692455,-10.55658,18.91281378,10.432455,-0.05658,10.43260843,5.26,-10.5,11.74383242
26/06/2020 23:30,14.948315,-10.190375,18.09132013,10.428315,-0.060375,10.42848977,4.52,-10.13,11.09266875,14.938315,-10.200375,18.08869551,10.428315,-0.060375,10.42848977,4.51,-10.14,11.097734
27/06/2020 00:00,14.22073,-10.002445,17.38614586,10.43073,-0.062445,10.43091692,3.79,-9.94,10.63803083,14.20073,-10.002445,17.36979097,10.43073,-0.062445,10.43091692,3.77,-9.94,10.63092188
27/06/2020 00:30,13.474525,-10.40003,17.02126458,10.434525,-0.06003,10.43469768,3.04,-10.34,10.77762497,13.454525,-10.40003,17.00543639,10.434525,-0.06003,10.43469768,3.02,-10.34,10.77200074
27/06/2020 01:00,12.9528,-10.401755,16.61239101,10.4328,-0.061755,10.43298277,2.52,-10.34,10.64265005,12.9328,-10.401755,16.59680159,10.4328,-0.061755,10.43298277,2.5,-10.34,10.63793213
27/06/2020 01:30,12.542785,-12.068305,17.40590248,10.402785,-0.058305,10.40294839,2.14,-12.01,12.199168,12.522785,-12.088305,17.40538026,10.402785,-0.058305,10.40294839,2.12,-12.03,12.21537146
27/06/2020 02:00,12.568315,-10.934855,16.6593396,10.428315,-0.054855,10.42845927,2.14,-10.88,11.08846247,12.548315,-10.934855,16.64425616,10.428315,-0.054855,10.42845927,2.12,-10.88,11.08461998
27/06/2020 02:30,12.211415,-10.57382,16.15315219,10.421415,-0.05382,10.42155397,1.79,-10.52,10.67119956,12.191415,-10.57382,16.13803796,10.421415,-0.05382,10.42155397,1.77,-10.52,10.66786295
27/06/2020 03:00,11.88689,-9.93934,15.49479375,10.33689,-0.05934,10.33706032,1.55,-9.88,10.00084496,11.86689,-9.93934,15.479456,10.33689,-0.05934,10.33706032,1.53,-9.88,9.99776475
27/06/2020 03:30,11.63866,-9.82934,15.23398607,10.42866,-0.05934,10.42882882,1.21,-9.77,9.844643213,11.60866,-9.82934,15.21107859,10.42866,-0.05934,10.42882882,1.18,-9.77,9.841000965
27/06/2020 04:00,11.463835,-9.76934,15.06185636,10.433835,-0.05934,10.43400374,1.03,-9.71,9.764476432,11.433835,-9.76934,15.03903544,10.433835,-0.05934,10.43400374,1,-9.71,9.761357488
27/06/2020 04:30,11.379695,-9.77348,15.00061231,10.429695,-0.06348,10.42988818,0.95,-9.71,9.756362027,11.359695,-9.77348,14.98544567,10.429695,-0.06348,10.42988818,0.93,-9.71,9.754434889
27/06/2020 05:00,11.382455,-9.773825,15.00293095,10.432455,-0.063825,10.43265024,0.95,-9.71,9.756362027,11.362455,-9.773825,14.98776297,10.432455,-0.063825,10.43265024,0.93,-9.71,9.754434889
27/06/2020 05:30,11.24687,-9.770375,14.89806405,10.29687,-0.060375,10.297047,0.95,-9.71,9.756362027,11.22687,-9.770375,14.8829714,10.29687,-0.060375,10.297047,0.93,-9.71,9.754434889
27/06/2020 06:00,11.400395,-9.751055,15.00173589,10.450395,-0.041055,10.45047564,0.95,-9.71,9.756362027,11.380395,-9.751055,14.98654276,10.450395,-0.041055,10.45047564,0.93,-9.71,9.754434889
27/06/2020 06:30,11.861435,-9.74174,15.34910872,10.461435,-0.03174,10.46148315,1.4,-9.71,9.810407739,11.831435,-9.74174,15.32593724,10.461435,-0.03174,10.46148315,1.37,-9.71,9.806171526
27/06/2020 07:00,12.12248,-9.95864,15.68849999,10.48248,-0.03864,10.48255122,1.64,-9.92,10.05465067,12.09248,-9.96864,15.67168963,10.48248,-0.03864,10.48255122,1.61,-9.93,10.05967196
27/06/2020 07:30,12.8256,-9.95864,16.23793478,10.5156,-0.03864,10.51567099,2.31,-9.92,10.18540623,12.8056,-9.96864,16.22828318,10.5156,-0.03864,10.51567099,2.29,-9.93,10.19063295
27/06/2020 08:00,13.496315,-9.83106,16.69731294,10.566315,-0.05106,10.56643837,2.93,-9.78,10.20947109,13.466315,-9.84106,16.67897184,10.566315,-0.05106,10.56643837,2.9,-9.79,10.2104897
27/06/2020 08:30,14.413355,-9.690025,17.3678262,10.853355,-0.050025,10.85347029,3.56,-9.64,10.27634176,14.383355,-9.710025,17.35412016,10.853355,-0.050025,10.85347029,3.53,-9.66,10.28477029
27/06/2020 09:00,15.12218,-9.51727,17.86781341,11.26218,-0.05727,11.26232561,3.86,-9.46,10.21720118,15.10218,-9.54727,17.86690251,11.26218,-0.05727,11.26232561,3.84,-9.49,10.23746551
27/06/2020 09:30,16.249935,-9.194505,18.67081438,10.909935,-0.044505,10.91002577,5.34,-9.15,10.59424844,16.229935,-9.214505,18.66327657,10.909935,-0.044505,10.91002577,5.32,-9.17,10.60147631
27/06/2020 10:00,16.980985,-9.945195,19.67894192,10.940985,-0.045195,10.94107835,6.04,-9.9,11.59705135,16.960985,-9.965195,19.67181038,10.940985,-0.045195,10.94107835,6.02,-9.92,11.60374078
27/06/2020 10:30,17.817885,-9.490715,20.18788491,10.947885,-0.050715,10.94800247,6.87,-9.44,11.67520878,17.787885,-9.630715,20.22769201,10.947885,-0.050715,10.94800247,6.84,-9.58,11.77123613
27/06/2020 11:00,17.864175,-9.14934,20.07085377,11.114175,-0.05934,11.11433341,6.75,-9.09,11.32212878,17.844175,-9.17934,20.06676018,11.114175,-0.05934,11.11433341,6.73,-9.12,11.33434162
27/06/2020 11:30,18.69156,-9.05175,20.76797037,10.71156,-0.05175,10.71168501,7.98,-9,12.02831659,18.67156,-9.07175,20.75870422,10.71156,-0.05175,10.71168501,7.96,-9.02,12.03004572
27/06/2020 12:00,18.862985,-9.336575,21.04718119,10.802985,-0.046575,10.8030854,8.06,-9.29,12.29909346,18.842985,-9.346575,21.03370029,10.802985,-0.046575,10.8030854,8.04,-9.3,12.29355929
27/06/2020 12:30,19.21752,-9.555195,21.46193902,10.90752,-0.045195,10.90761363,8.31,-9.51,12.6291805,19.19752,-9.575195,21.45295163,10.90752,-0.045195,10.90761363,8.29,-9.53,12.63111238
27/06/2020 13:00,18.9397,-9.671405,21.2661306,11.1297,-0.051405,11.12981871,7.81,-9.62,12.39114603,18.9197,-9.691405,21.25743115,11.1297,-0.051405,11.12981871,7.79,-9.64,12.3940994
27/06/2020 13:30,18.91072,-9.6752,21.24205324,11.10072,-0.0552,11.10085724,7.81,-9.62,12.39114603,18.89072,-9.7652,21.26542812,11.10072,-0.0552,11.10085724,7.79,-9.71,12.44862241
27/06/2020 14:00,18.52699,-9.79003,20.954571,11.22699,-0.06003,11.22715049,7.3,-9.73,12.16400016,18.50699,-9.77003,20.92754561,11.22699,-0.06003,11.22715049,7.28,-9.71,12.13600016
27/06/2020 14:30,17.971985,-9.92074,20.52835422,11.561985,-0.10074,11.56242387,6.41,-9.82,11.72691349,17.951985,-9.93074,20.51568576,11.561985,-0.10074,11.56242387,6.39,-9.83,11.72437632
27/06/2020 15:00,18.24513,-9.881065,20.74898104,10.95513,-0.061065,10.95530019,7.29,-9.82,12.23014718,18.22513,-9.891065,20.73616479,10.95513,-0.061065,10.95530019,7.27,-9.83,12.22627498
27/06/2020 15:30,17.790015,-10.05727,20.43607872,11.070015,-0.05727,11.07016314,6.72,-10,12.04816999,17.770015,-10.06727,20.42359808,11.070015,-0.05727,11.07016314,6.7,-10.01,12.0453352
27/06/2020 16:00,17.79584,-10.136235,20.48011673,10.99584,-0.056235,10.9959838,6.8,-10.08,12.1592105,17.78584,-10.146235,20.47638125,10.99584,-0.056235,10.9959838,6.79,-10.09,12.16191597
27/06/2020 16:30,17.92211,-10.143135,20.59332937,11.12211,-0.063135,11.12228919,6.8,-10.08,12.1592105,17.91211,-10.153135,20.58955645,11.12211,-0.063135,11.12228919,6.79,-10.09,12.16191597
27/06/2020 17:00,18.119975,-10.13865,20.76356708,10.989975,-0.05865,10.9901315,7.13,-10.08,12.34679311,18.099975,-10.14865,20.7510046,10.989975,-0.05865,10.9901315,7.11,-10.09,12.3434274
27/06/2020 17:30,18.580585,-10.13175,21.16342357,10.830585,-0.05175,10.83070863,7.75,-10.08,12.71490857,18.570585,-10.14175,21.15943573,10.830585,-0.05175,10.83070863,7.74,-10.09,12.7167488
27/06/2020 18:00,18.601975,-10.13451,21.18352584,10.851975,-0.05451,10.8521119,7.75,-10.08,12.71490857,18.591975,-10.14451,21.17953299,10.851975,-0.05451,10.8521119,7.74,-10.09,12.7167488
27/06/2020 18:30,18.433005,-10.2152,21.07429677,10.843005,-0.0552,10.84314551,7.59,-10.16,12.68202271,18.423005,-10.2552,21.08497665,10.843005,-0.0552,10.84314551,7.58,-10.2,12.70812339
27/06/2020 19:00,18.390865,-10.216925,21.03828586,10.700865,-0.056925,10.70101641,7.69,-10.16,12.74212306,18.370865,-10.256925,21.04027546,10.700865,-0.056925,10.70101641,7.67,-10.2,12.76201003
27/06/2020 19:30,18.31393,-8.137615,20.04047928,10.62393,-0.057615,10.62408623,7.69,-8.08,11.1544834,18.29393,-8.147615,20.02627037,10.62393,-0.057615,10.62408623,7.67,-8.09,11.14795945
27/06/2020 20:00,17.81527,-8.12899,19.58224511,10.54527,-0.04899,10.5453838,7.27,-8.08,10.8691904,17.77527,-8.13899,19.55002255,10.54527,-0.04899,10.5453838,7.23,-8.09,10.84993088
27/06/2020 20:30,17.37764,-8.27484,19.24721666,10.45764,-0.02484,10.4576695,6.92,-8.25,10.7679571,17.35764,-8.30484,19.24209016,10.45764,-0.02484,10.4576695,6.9,-8.28,10.77814455
27/06/2020 21:00,16.954525,-8.40968,18.92560793,10.434525,-0.04968,10.43464327,6.52,-8.36,10.60188662,16.924525,-8.45968,18.92103941,10.434525,-0.04968,10.43464327,6.49,-8.41,10.62300334
27/06/2020 21:30,16.501075,-8.51141,18.56689463,10.431075,-0.06141,10.43125577,6.07,-8.45,10.40420107,16.481075,-8.53141,18.55830784,10.431075,-0.06141,10.43125577,6.05,-8.47,10.40881357
27/06/2020 22:00,16.259355,-10.59417,19.4062635,10.439355,-0.06417,10.43955222,5.82,-10.53,12.03134656,16.239355,-10.59417,19.38950976,10.439355,-0.06417,10.43955222,5.8,-10.53,12.02168457
27/06/2020 22:30,16.025215,-10.81624,19.33387089,10.435215,-0.06624,10.43542523,5.59,-10.75,12.11654241,15.995215,-10.83624,19.32022257,10.435215,-0.06624,10.43542523,5.56,-10.77,12.12049916
27/06/2020 23:00,15.314525,-10.728305,18.69842785,10.434525,-0.058305,10.43468789,4.88,-10.67,11.73300047,15.284525,-10.758305,18.69111636,10.434525,-0.058305,10.43468789,4.85,-10.7,11.74787215
27/06/2020 23:30,14.56418,-10.334855,17.85845925,10.43418,-0.054855,10.43432419,4.13,-10.28,11.07859648,14.54418,-10.334855,17.84215233,10.43418,-0.054855,10.43432419,4.11,-10.28,11.07115622
28/06/2020 00:00,13.86797,-10.096235,17.15384951,10.42797,-0.056235,10.42812163,3.44,-10.04,10.61297319,13.82797,-10.116235,17.13332907,10.42797,-0.056235,10.42812163,3.4,-10.06,10.61902067
28/06/2020 00:30,13.11591,-10.643475,16.89114132,10.44591,-0.053475,10.44604687,2.67,-10.59,10.92140101,13.08591,-10.653475,16.87416872,10.44591,-0.053475,10.44604687,2.64,-10.6,10.92380886
28/06/2020 01:00,12.696595,-10.315545,16.35891174,10.436595,-0.055545,10.43674281,2.26,-10.26,10.50596021,12.656595,-10.335545,16.34052898,10.436595,-0.055545,10.43674281,2.22,-10.28,10.51697675
28/06/2020 01:30,12.38625,-10.425545,16.18984798,10.43625,-0.055545,10.43639781,1.95,-10.37,10.55174867,12.36625,-10.445545,16.18745037,10.43625,-0.055545,10.43639781,1.93,-10.39,10.56773391
28/06/2020 02:00,12.23349,-10.72382,16.26833098,10.43349,-0.05382,10.43362881,1.8,-10.67,10.82076245,12.20349,-10.73382,16.25238629,10.43349,-0.05382,10.43362881,1.77,-10.68,10.82567781
28/06/2020 02:30,11.94901,-10.57451,15.95616187,10.43901,-0.05451,10.43915232,1.51,-10.52,10.62781727,11.91901,-10.58451,15.94034665,10.43901,-0.05451,10.43915232,1.48,-10.53,10.63349895
28/06/2020 03:00,11.64487,-10.5752,15.73015742,10.43487,-0.0552,10.435016,1.21,-10.52,10.58935787,11.61487,-10.5852,15.7146958,10.43487,-0.0552,10.435016,1.18,-10.53,10.59590959
28/06/2020 03:30,11.37487,-10.48589,15.47066762,10.43487,-0.05589,10.43501967,0.94,-10.43,10.47227291,11.36487,-10.51589,15.48367568,10.43487,-0.05589,10.43501967,0.93,-10.46,10.50126183
28/06/2020 04:00,11.200735,-10.48589,15.34308814,10.440735,-0.05589,10.44088459,0.76,-10.43,10.4576527,11.180735,-10.51589,15.34903181,10.440735,-0.05589,10.44088459,0.74,-10.46,10.48614324
28/06/2020 04:30,11.07487,-10.486235,15.25168417,10.43487,-0.056235,10.43502153,0.64,-10.43,10.44961722,11.05487,-10.516235,15.25782911,10.43487,-0.056235,10.43502153,0.62,-10.46,10.47835865
28/06/2020 05:00,10.85487,-10.48589,15.09245148,10.43487,-0.05589,10.43501967,0.42,-10.43,10.43845295,10.83487,-10.51589,15.09895196,10.43487,-0.05589,10.43501967,0.4,-10.46,10.46764539
28/06/2020 05:30,10.73108,-10.382785,14.93178832,10.44108,-0.052785,10.44121343,0.29,-10.33,10.33406987,10.71108,-10.412785,14.93831738,10.44108,-0.052785,10.44121343,0.27,-10.36,10.36351774
28/06/2020 06:00,10.852815,-10.35691,15.00163918,10.462815,-0.02691,10.46284961,0.39,-10.33,10.33735943,10.832815,-10.38691,15.00792391,10.462815,-0.02691,10.46284961,0.37,-10.36,10.36660504
28/06/2020 06:30,11.116975,-10.066915,14.99766351,10.506975,-0.036915,10.50703985,0.61,-10.03,10.04853223,11.096975,-10.076915,14.98956537,10.506975,-0.036915,10.50703985,0.59,-10.04,10.05732072
28/06/2020 07:00,11.374595,-10.074505,15.19463927,10.574595,-0.044505,10.57468865,0.8,-10.03,10.06185371,11.354595,-10.154505,15.23288546,10.574595,-0.044505,10.57468865,0.78,-10.11,10.14004438
