Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/06/2020 07:30,11.947395,-10.20037,15.70948107,10.657395,-0.05037,10.65751403,1.29,-10.15,10.23164698,11.937395,-10.24037,15.72789169,10.657395,-0.05037,10.65751403,1.28,-10.19,10.2700779
28/06/2020 08:00,12.444375,-10.19692,16.08849423,10.824375,-0.04692,10.82447669,1.62,-10.15,10.27846778,12.434375,-10.23692,16.1061545,10.824375,-0.04692,10.82447669,1.61,-10.19,10.31640441
28/06/2020 08:30,13.197905,-10.32692,16.75798237,10.987905,-0.04692,10.98800518,2.21,-10.28,10.51487042,13.187905,-10.36692,16.77479862,10.987905,-0.04692,10.98800518,2.2,-10.32,10.55189083
28/06/2020 09:00,13.79932,-10.333475,17.23954576,11.05932,-0.053475,11.05944928,2.74,-10.28,10.63889092,13.78932,-10.373475,17.25555938,11.05932,-0.053475,11.05944928,2.73,-10.32,10.67498478
28/06/2020 09:30,14.780365,-10.332095,18.03361796,11.080365,-0.052095,11.08048746,3.7,-10.28,10.92558465,14.760365,-10.372095,18.0401976,11.080365,-0.052095,11.08048746,3.68,-10.32,10.95649579
28/06/2020 10:00,15.72138,-10.817265,19.08337002,11.04138,-0.047265,11.04148116,4.68,-10.77,11.74288295,15.68138,-11.077265,19.19925724,11.04138,-0.047265,11.04148116,4.64,-11.03,11.9662233
28/06/2020 10:30,16.864215,-9.340375,19.27807959,11.194215,-0.060375,11.19437781,5.67,-9.28,10.87507701,16.864215,-9.400375,19.30722139,11.194215,-0.060375,11.19437781,5.67,-9.34,10.92632143
28/06/2020 11:00,17.57225,-9.24038,19.85367957,11.40225,-0.07038,11.40246721,6.17,-9.17,11.05250198,17.56225,-9.26038,19.85414976,11.40225,-0.07038,11.40246721,6.16,-9.19,11.06353018
28/06/2020 11:30,18.205355,-9.24521,20.41834613,11.405355,-0.07521,11.40560297,6.8,-9.17,11.41616836,18.185355,-9.26521,20.40958728,11.405355,-0.07521,11.40560297,6.78,-9.19,11.42035464
28/06/2020 12:00,18.83344,-9.29106,21.00052995,11.02344,-0.05106,11.02355825,7.81,-9.24,12.09849991,18.80344,-9.32106,20.98693678,11.02344,-0.05106,11.02355825,7.78,-9.27,12.10211965
28/06/2020 12:30,19.102495,-9.30072,21.24638105,11.202495,-0.06072,11.20265956,7.9,-9.24,12.15679234,19.072495,-9.33072,21.23257877,11.202495,-0.06072,11.20265956,7.87,-9.27,12.1601727
28/06/2020 13:00,19.318635,-8.98417,21.30551499,11.068635,-0.06417,11.06882101,8.25,-8.92,12.15026337,19.298635,-8.99417,21.29160414,11.068635,-0.06417,11.06882101,8.23,-8.93,12.14404381
28/06/2020 13:30,19.00841,-8.84831,20.96693207,11.30841,-0.06831,11.30861632,7.7,-8.78,11.67811629,18.97841,-8.86831,20.94819726,11.30841,-0.06831,11.30861632,7.67,-8.8,11.67342709
28/06/2020 14:00,18.67399,-8.935555,20.70174016,11.43399,-0.075555,11.43423963,7.24,-8.86,11.44190544,18.65399,-8.965555,20.69667895,11.43399,-0.075555,11.43423963,7.22,-8.89,11.45253247
28/06/2020 14:30,18.84678,-8.729,20.77008804,10.80678,-0.069,10.80700028,8.04,-8.66,11.81681852,18.82678,-8.779,20.77302304,10.80678,-0.069,10.80700028,8.02,-8.71,11.83995355
28/06/2020 15:00,18.51595,-8.83417,20.51543234,11.21595,-0.06417,11.21613357,7.3,-8.77,11.41064854,18.49595,-8.85417,20.50601114,11.21595,-0.06417,11.21613357,7.28,-8.79,11.41325983
28/06/2020 15:30,17.900545,-9.044175,20.05558807,11.440545,-0.074175,11.44078546,6.46,-8.97,11.05407165,17.880545,-9.074175,20.05129775,11.440545,-0.074175,11.44078546,6.44,-9,11.06677912
28/06/2020 16:00,17.95355,-9.032445,20.09763718,11.24355,-0.062445,11.2437234,6.71,-8.97,11.20200875,17.92355,-9.062445,20.08436093,11.24355,-0.062445,11.2437234,6.68,-9,11.2081399
28/06/2020 16:30,18.08866,-9.361755,20.36767236,11.11866,-0.061755,11.1188315,6.97,-9.3,11.62200069,18.05866,-9.401755,20.35947441,11.11866,-0.061755,11.1188315,6.94,-9.34,11.63611619
28/06/2020 17:00,18.61402,-9.450025,20.87545719,10.80402,-0.050025,10.80413581,7.81,-9.4,12.22113334,18.57402,-9.480025,20.85341922,10.80402,-0.050025,10.80413581,7.77,-9.43,12.21874789
28/06/2020 17:30,18.885385,-9.27899,21.04180178,10.775385,-0.04899,10.77549637,8.11,-9.23,12.28678152,18.855385,-9.29899,21.02371895,10.775385,-0.04899,10.77549637,8.08,-9.25,12.28205602
28/06/2020 18:00,18.776085,-9.280715,20.94452288,10.796085,-0.050715,10.79620412,7.98,-9.23,12.20136468,18.736085,-9.300715,20.91755676,10.796085,-0.050715,10.79620412,7.94,-9.25,12.19041017
28/06/2020 18:30,18.67362,-9.141405,20.7910887,10.69362,-0.051405,10.69374355,7.98,-9.09,12.09580506,18.63362,-9.151405,20.75957629,10.69362,-0.051405,10.69374355,7.94,-9.1,12.07698638
28/06/2020 19:00,18.6863,-9.14175,20.80262966,10.5363,-0.05175,10.53642709,8.15,-9.09,12.2086281,18.6463,-9.15175,20.77111051,10.5363,-0.05175,10.53642709,8.11,-9.1,12.18942575
28/06/2020 19:30,18.395595,-9.642085,20.76939379,10.505595,-0.032085,10.505644,7.89,-9.61,12.43399373,18.365595,-9.662085,20.75213161,10.505595,-0.032085,10.505644,7.86,-9.63,12.4304666
28/06/2020 20:00,17.9942,-9.72277,20.45295798,10.4742,-0.02277,10.47422475,7.52,-9.7,12.27356509,17.9642,-9.73277,20.43133117,10.4742,-0.02277,10.47422475,7.49,-9.71,12.26312358
28/06/2020 20:30,17.42145,-9.883805,20.0298907,10.49145,-0.023805,10.49147701,6.93,-9.86,12.05174261,17.40145,-9.903805,20.02238286,10.49145,-0.023805,10.49147701,6.91,-9.88,12.05663718
28/06/2020 21:00,16.95936,-9.384845,19.38285859,10.44936,-0.034845,10.4494181,6.51,-9.35,11.3930944,16.93936,-9.424845,19.38477806,10.44936,-0.034845,10.4494181,6.49,-9.39,11.41456088
28/06/2020 21:30,16.426595,-9.910715,19.18476727,10.436595,-0.050715,10.43671822,5.99,-9.86,11.53688433,16.406595,-9.940715,19.18317425,10.436595,-0.050715,10.43671822,5.97,-9.89,11.55218594
28/06/2020 22:00,16.235215,-9.81141,18.96960654,10.435215,-0.06141,10.43539569,5.8,-9.75,11.34471242,16.215215,-9.85141,18.97323052,10.435215,-0.06141,10.43539569,5.78,-9.79,11.36892695
28/06/2020 22:30,15.910735,-9.740375,18.65546551,10.440735,-0.060375,10.44090956,5.47,-9.68,11.11860153,15.890735,-9.780375,18.65934602,10.440735,-0.060375,10.44090956,5.45,-9.72,11.14364842
28/06/2020 23:00,15.175215,-9.50141,17.90429955,10.435215,-0.06141,10.43539569,4.74,-9.44,10.56320027,15.175215,-9.52141,17.91492112,10.435215,-0.06141,10.43539569,4.74,-9.46,10.58107745
28/06/2020 23:30,14.229355,-10.35451,17.59802321,10.439355,-0.05451,10.43949731,3.79,-10.3,10.97515831,14.209355,-10.38451,17.59954026,10.439355,-0.05451,10.43949731,3.77,-10.33,10.99644488
29/06/2020 00:00,13.44625,-10.01727,16.76744874,10.43625,-0.05727,10.43640714,3.01,-9.96,10.40488827,13.43625,-10.04727,16.77737907,10.43625,-0.05727,10.43640714,3,-9.99,10.43072864
29/06/2020 00:30,12.826595,-9.85003,16.17234152,10.436595,-0.06003,10.43676764,2.39,-9.79,10.07750961,12.806595,-9.87003,16.16868479,10.436595,-0.06003,10.43676764,2.37,-9.81,10.09222473
29/06/2020 01:00,12.33763,-9.85003,15.78734319,10.43763,-0.06003,10.43780262,1.9,-9.79,9.972667647,12.31763,-9.87003,15.78421683,10.43763,-0.06003,10.43780262,1.88,-9.81,9.988518409
29/06/2020 01:30,12.1597,-9.910375,15.68674079,10.4397,-0.060375,10.43987458,1.72,-9.85,9.999044954,12.1497,-9.940375,15.6979701,10.4397,-0.060375,10.43987458,1.71,-9.88,10.02688885
29/06/2020 02:00,12.065905,-10.6052,16.0641318,10.435905,-0.0552,10.43605099,1.63,-10.55,10.67517681,12.055905,-10.6252,16.06983884,10.435905,-0.0552,10.43605099,1.62,-10.57,10.69342321
29/06/2020 02:30,11.830385,-10.41658,15.76271386,10.430385,-0.05658,10.43053846,1.4,-10.36,10.45416663,11.820385,-10.45658,15.78168454,10.430385,-0.05658,10.43053846,1.39,-10.4,10.49247826
29/06/2020 03:00,11.284935,-10.68865,15.54339077,7.804935,-0.05865,7.805155359,3.48,-10.63,11.18513746,11.264935,-10.70865,15.54264924,7.804935,-0.05865,7.805155359,3.46,-10.65,11.19795071
29/06/2020 03:30,10.76232,-11.348995,15.64056327,4.64232,-0.058995,4.642694842,6.12,-11.29,12.8420598,10.74232,-11.368995,15.64133902,4.64232,-0.058995,4.642694842,6.1,-11.31,12.85014008
29/06/2020 04:00,10.665375,-11.05072,15.35801538,4.545375,-0.06072,4.54578055,6.12,-10.99,12.57912954,10.645375,-11.06072,15.35133661,4.545375,-0.06072,4.54578055,6.1,-11,12.57815567
29/06/2020 04:30,10.5856,-11.222445,15.42719025,4.3056,-0.062445,4.306052803,6.28,-11.16,12.80562376,10.5456,-11.252445,15.42164705,4.3056,-0.062445,4.306052803,6.24,-11.19,12.81224805
29/06/2020 05:00,10.560475,-11.08348,15.30905487,4.400475,-0.06348,4.400932848,6.16,-11.02,12.62481683,10.540475,-11.11348,15.31701834,4.400475,-0.06348,4.400932848,6.14,-11.05,12.64128554
29/06/2020 05:30,10.684625,-10.95865,15.3053331,4.424625,-0.05865,4.425013696,6.26,-10.9,12.56970962,10.654625,-10.97865,15.29875125,4.424625,-0.05865,4.425013696,6.23,-10.92,12.5721637
29/06/2020 06:00,10.985025,-10.86865,15.45310089,4.535025,-0.05865,4.535404235,6.45,-10.81,12.588034,10.955025,-10.89865,15.4529332,4.535025,-0.05865,4.535404235,6.42,-10.84,12.59849197
29/06/2020 06:30,11.8115,-10.846225,16.03596361,4.3815,-0.036225,4.381649746,7.43,-10.81,13.11720245,11.7815,-10.876225,16.03421381,4.3815,-0.036225,4.381649746,7.4,-10.84,13.12499905
29/06/2020 07:00,12.452845,-11.0045,16.61843461,4.312845,-0.0345,4.312982987,8.14,-10.97,13.66017935,12.432845,-11.0345,16.6233518,4.312845,-0.0345,4.312982987,8.12,-11,13.67239555
29/06/2020 07:30,13.660855,-10.39451,17.16580314,4.470855,-0.05451,4.471187289,9.19,-10.34,13.83371606,13.620855,-10.53451,17.21927966,4.470855,-0.05451,4.471187289,9.15,-10.48,13.91232906
29/06/2020 08:00,14.81823,-10.387955,18.09667233,4.73823,-0.047955,4.738472667,10.08,-10.34,14.44029086,14.79823,-10.527955,18.16109709,4.73823,-0.047955,4.738472667,10.06,-10.48,14.52700933
29/06/2020 08:30,16.06162,-10.23899,19.04763905,4.62162,-0.04899,4.621879644,11.44,-10.19,15.32023825,16.05162,-10.28899,19.06614329,4.62162,-0.04899,4.621879644,11.43,-10.24,15.34609071
29/06/2020 09:00,17.11303,-8.0352,18.90556095,4.68303,-0.0552,4.683355317,12.43,-7.98,14.77109678,17.09303,-8.1752,18.9474423,4.68303,-0.0552,4.683355317,12.41,-8.12,14.83045852
29/06/2020 09:30,17.958685,-7.176235,19.33940836,4.958685,-0.056235,4.959003862,13,-7.12,14.82209162,17.948685,-7.226235,19.34874067,4.958685,-0.056235,4.959003862,12.99,-7.17,14.83741891
29/06/2020 10:00,18.231385,-7.176925,19.59315318,4.841385,-0.056925,4.84171965,13.39,-7.12,15.1653058,18.221385,-7.226925,19.60222733,4.841385,-0.056925,4.84171965,13.38,-7.17,15.18002964
29/06/2020 10:30,18.753385,-6.8352,19.96019559,4.703385,-0.0552,4.703708909,14.05,-6.78,15.60034936,18.743385,-6.9052,19.97489095,4.703385,-0.0552,4.703708909,14.04,-6.85,15.62191089
29/06/2020 11:00,18.897325,-6.83934,20.09690185,4.997325,-0.05934,4.9976773,13.9,-6.78,15.46539363,18.887325,-6.90934,20.11144015,4.997325,-0.05934,4.9976773,13.89,-6.85,15.48723991
29/06/2020 11:30,18.971845,-6.77279,20.14451754,5.071845,-0.06279,5.072233659,13.9,-6.71,15.43483398,18.961845,-6.82279,20.15197333,5.071845,-0.06279,5.072233659,13.89,-6.76,15.44764383
29/06/2020 12:00,19.07871,-6.55279,20.17266051,5.00871,-0.06279,5.009103557,14.07,-6.49,15.49467651,19.06871,-6.59279,20.17623803,5.00871,-0.06279,5.009103557,14.06,-6.53,15.50240304
29/06/2020 12:30,19.329735,-6.82072,20.49782614,4.989735,-0.06072,4.990104437,14.34,-6.76,15.85349173,19.319735,-6.88072,20.5084487,4.989735,-0.06072,4.990104437,14.33,-6.82,15.87013863
29/06/2020 13:00,19.8807,-6.912785,21.04825002,4.8507,-0.052785,4.850987193,15.03,-6.86,16.52151627,19.8707,-6.972785,21.05859561,4.8507,-0.052785,4.850987193,15.02,-6.92,16.53743632
29/06/2020 13:30,19.39494,-6.92003,20.5924868,4.36494,-0.06003,4.36535277,15.03,-6.86,16.52151627,19.38494,-6.98003,20.60331812,4.36494,-0.06003,4.36535277,15.02,-6.92,16.53743632
29/06/2020 14:00,19.00912,-6.81176,20.19273923,5.13912,-0.07176,5.139620985,13.87,-6.74,15.42091113,18.99912,-6.88176,20.20705771,5.13912,-0.07176,5.139620985,13.86,-6.81,15.44265845
29/06/2020 14:30,18.61373,-6.382115,19.67745757,5.39373,-0.092115,5.39451652,13.22,-6.29,14.64009904,18.60373,-6.402115,19.67449736,5.39373,-0.092115,5.39451652,13.21,-6.31,14.63967896
29/06/2020 15:00,18.37485,-8.27038,20.15029275,4.87485,-0.07038,4.875358024,13.5,-8.2,15.79525245,18.36485,-8.32038,20.16175684,4.87485,-0.07038,4.875358024,13.49,-8.25,15.81273537
29/06/2020 15:30,18.340875,-8.998305,20.42932179,4.510875,-0.058305,4.511251793,13.83,-8.94,16.46792337,18.330875,-9.048305,20.44242651,4.510875,-0.058305,4.511251793,13.82,-8.99,16.48673709
29/06/2020 16:00,18.04761,-9.143825,20.23180077,4.87761,-0.063825,4.878027567,13.17,-9.08,15.99672779,18.03761,-9.163825,20.23193177,4.87761,-0.063825,4.878027567,13.16,-9.1,15.9998625
29/06/2020 16:30,18.556255,-9.066925,20.65293511,4.236255,-0.056925,4.23663745,14.32,-9.01,16.91870267,18.556255,-9.096925,20.6661231,4.236255,-0.056925,4.23663745,14.32,-9.04,16.93469811
29/06/2020 17:00,19.213925,-9.004855,21.21938565,4.403925,-0.054855,4.404266622,14.81,-8.95,17.30429426,19.203925,-9.094855,21.24869697,4.403925,-0.054855,4.404266622,14.8,-9.04,17.34247964
29/06/2020 17:30,19.50827,-9.123475,21.53625767,4.81827,-0.053475,4.818566734,14.69,-9.07,17.26444323,19.50827,-9.203475,21.57027006,4.81827,-0.053475,4.818566734,14.69,-9.15,17.30660568
29/06/2020 18:00,19.884815,-6.63244,20.96175393,4.804815,-0.05244,4.805101158,15.08,-6.58,16.45304835,19.494815,-11.04244,22.40498367,4.804815,-0.05244,4.805101158,14.69,-10.99,18.34601319
29/06/2020 18:30,20.082955,-4.634855,20.61084575,4.532955,-0.054855,4.533286898,15.55,-4.58,16.2104565,19.492955,-11.944855,22.86164595,4.532955,-0.054855,4.533286898,14.96,-11.89,19.10951857
29/06/2020 19:00,19.884355,-4.63451,20.41730288,4.574355,-0.05451,4.574679771,15.31,-4.58,15.98037859,19.294355,-11.94451,22.69236554,4.574355,-0.05451,4.574679771,14.72,-11.89,18.92222239
29/06/2020 19:30,18.99088,-6.714855,20.14305838,4.52088,-0.054855,4.521212785,14.47,-6.66,15.92910858,18.85088,-8.504855,20.68062464,4.52088,-0.054855,4.521212785,14.33,-8.45,16.63584684
29/06/2020 20:00,18.223945,-7.133125,19.57022339,4.443945,-0.043125,4.444154242,13.78,-7.09,15.49698358,18.213945,-7.193125,19.58287108,4.443945,-0.043125,4.444154242,13.77,-7.15,15.51565016
29/06/2020 20:30,17.77431,-7.276225,19.20597684,4.48431,-0.036225,4.484456313,13.29,-7.24,15.13412369,17.76431,-7.336225,19.21954492,4.48431,-0.036225,4.484456313,13.28,-7.3,15.15415455
29/06/2020 21:00,17.38598,-7.39485,18.89328206,4.37598,-0.04485,4.376209831,13.01,-7.35,14.94264368,17.36598,-7.44485,18.89452442,4.37598,-0.04485,4.376209831,12.99,-7.4,14.94991973
29/06/2020 21:30,16.78355,-7.730375,18.47826421,4.34355,-0.060375,4.343969584,12.44,-7.67,14.61446202,16.77355,-7.800375,18.49858994,4.34355,-0.060375,4.343969584,12.43,-7.74,14.64283101
29/06/2020 22:00,16.475285,-7.635205,18.15850686,4.365285,-0.065205,4.365771962,12.11,-7.57,14.28135148,16.465285,-7.705205,18.17899321,4.365285,-0.065205,4.365771962,12.1,-7.64,14.31012229
29/06/2020 22:30,16.00738,-8.02279,17.90534484,4.41738,-0.06279,4.417826236,11.59,-7.96,14.06021693,15.99738,-8.05279,17.90987419,4.41738,-0.06279,4.417826236,11.58,-7.99,14.06899072
29/06/2020 23:00,15.023505,-9.07486,17.55160353,4.253505,-0.06486,4.253999483,10.77,-9.01,14.04183037,15.033505,-8.73486,17.3868931,4.253505,-0.06486,4.253999483,10.78,-8.67,13.83391846
29/06/2020 23:30,13.954955,-10.003825,17.17024414,4.394955,-0.063825,4.39541842,9.56,-9.94,13.79120009,13.924955,-10.043825,17.16923971,4.394955,-0.063825,4.39541842,9.53,-9.98,13.79932245
30/06/2020 00:00,13.07741,-9.816585,16.35188042,4.47741,-0.066585,4.477905076,8.6,-9.75,13.00086536,13.05741,-9.856585,16.35995794,4.47741,-0.066585,4.477905076,8.58,-9.79,13.01769949
30/06/2020 00:30,12.458785,-9.55693,15.70210924,4.468785,-0.06693,4.469286185,7.99,-9.49,12.40565194,12.548785,-7.85693,14.80551769,4.468785,-0.06693,4.469286185,8.08,-7.79,11.22365805
30/06/2020 01:00,11.82608,-10.61003,15.88801135,4.57608,-0.06003,4.576473726,7.25,-10.55,12.80097653,11.80608,-10.44003,15.7600048,4.57608,-0.06003,4.576473726,7.23,-10.38,12.64979446
30/06/2020 01:30,11.59188,-10.609685,15.71423233,4.45188,-0.059685,4.452280071,7.14,-10.55,12.73899918,11.56188,-10.689685,15.74631495,4.45188,-0.059685,4.452280071,7.11,-10.63,12.78862776
30/06/2020 02:00,11.547415,-10.52934,15.62721325,4.487415,-0.05934,4.487807329,7.06,-10.47,12.6279254,11.517415,-10.55934,15.6253163,4.487415,-0.05934,4.487807329,7.03,-10.5,12.63609512
30/06/2020 02:30,11.301935,-10.53003,15.44717665,4.561935,-0.06003,4.562329947,6.74,-10.47,12.45184725,11.271935,-10.56003,15.44573573,4.561935,-0.06003,4.562329947,6.71,-10.5,12.46090286
30/06/2020 03:00,11.02505,-10.390375,15.14964092,4.58505,-0.060375,4.585447486,6.44,-10.33,12.17302345,10.99505,-10.440375,15.16220811,4.58505,-0.060375,4.585447486,6.41,-10.38,12.19969262
30/06/2020 03:30,10.790195,-10.55934,15.09728351,4.530195,-0.05934,4.530583624,6.26,-10.5,12.22446727,10.770195,-10.58934,15.10401344,4.530195,-0.05934,4.530583624,6.24,-10.53,12.24003676
30/06/2020 04:00,10.6723,-10.449685,14.93632833,4.6023,-0.059685,4.602686997,6.07,-10.39,12.03316251,10.6623,-10.489685,14.95721006,4.6023,-0.059685,4.602686997,6.06,-10.43,12.06269041
30/06/2020 04:30,10.634045,-10.5421,14.97393687,4.644045,-0.0621,4.644460181,5.99,-10.48,12.07106043,10.604045,-10.5821,14.98087483,4.644045,-0.0621,4.644460181,5.96,-10.52,12.09098838
30/06/2020 05:00,10.5164,-10.68141,14.98956932,4.5264,-0.06141,4.526816558,5.99,-10.62,12.19280526,10.4864,-10.71141,14.98995961,4.5264,-0.06141,4.526816558,5.96,-10.65,12.20426565
30/06/2020 05:30,10.711245,-10.67658,15.12349596,4.561245,-0.05658,4.56159591,6.15,-10.62,12.27220029,10.691245,-10.70658,15.13055105,4.561245,-0.05658,4.56159591,6.13,-10.65,12.28818131
30/06/2020 06:00,10.97195,-10.453815,15.15473308,4.59195,-0.043815,4.59215903,6.38,-10.41,12.20952497,10.96195,-10.493815,15.17512771,4.59195,-0.043815,4.59215903,6.37,-10.45,12.23843944
30/06/2020 06:30,11.646455,-10.62795,15.76683974,4.636455,-0.03795,4.63661031,7.01,-10.59,12.69992913,11.616455,-10.88795,15.92135302,4.636455,-0.03795,4.63661031,6.98,-10.85,12.90127513
30/06/2020 07:00,12.509205,-10.25346,16.17447531,4.619205,-0.02346,4.619264574,7.89,-10.23,12.9191718,12.489205,-10.28346,16.17806512,4.619205,-0.02346,4.619264574,7.87,-10.26,12.93075791
30/06/2020 07:30,13.847075,-10.185185,17.18951656,4.497075,-0.025185,4.497145521,9.35,-10.16,13.8075378,13.817075,-10.225185,17.18912359,4.497075,-0.025185,4.497145521,9.32,-10.2,13.81674347
30/06/2020 08:00,14.91013,-9.90554,17.90060612,4.40013,-0.04554,4.400365656,10.51,-9.86,14.41109642,14.89013,-9.93554,17.90058453,4.40013,-0.04554,4.400365656,10.49,-9.89,14.41708015
30/06/2020 08:30,16.36682,-8.298645,18.35048516,4.67682,-0.048645,4.677072979,11.69,-8.25,14.30799077,16.34682,-8.498645,18.42404654,4.67682,-0.048645,4.677072979,11.67,-8.45,14.40803248
30/06/2020 09:00,17.57577,-6.85208,18.86421722,4.64577,-0.02208,4.64582247,12.93,-6.83,14.62305714,17.55577,-6.91208,18.86748288,4.64577,-0.02208,4.64582247,12.91,-6.89,14.63352999
30/06/2020 09:30,18.110295,-8.663475,20.07582088,4.730295,-0.053475,4.730597252,13.38,-8.61,15.9108925,18.100295,-8.703475,20.08410208,4.730295,-0.053475,4.730597252,13.37,-8.65,15.92417659
30/06/2020 10:00,18.699245,-7.814855,20.26656661,4.699245,-0.054855,4.699565154,14,-7.76,16.00679856,18.699245,-7.874855,20.28977833,4.699245,-0.054855,4.699565154,14,-7.82,16.03597206
30/06/2020 10:30,19.071055,-5.856925,19.95015562,4.871055,-0.056925,4.871387612,14.2,-5.8,15.33883959,19.071055,-5.926925,19.97081818,4.871055,-0.056925,4.871387612,14.2,-5.87,15.365445
30/06/2020 11:00,19.11694,-5.861065,19.99523638,4.91694,-0.061065,4.917319178,14.2,-5.8,15.33883959,19.11694,-5.931065,20.01586688,4.91694,-0.061065,4.917319178,14.2,-5.87,15.365445
30/06/2020 11:30,19.168765,-5.861755,20.04499247,5.118765,-0.061755,5.119137506,14.05,-5.8,15.20008224,19.168765,-5.871755,20.04791905,5.118765,-0.061755,5.119137506,14.05,-5.81,15.20390082
30/06/2020 12:00,19.29498,-6.393475,20.32665186,5.13498,-0.053475,5.135258433,14.16,-6.34,15.51454801,19.28498,-6.443475,20.33294921,5.13498,-0.053475,5.135258433,14.15,-6.39,15.52593314
30/06/2020 12:30,19.846915,-6.09382,20.76137465,4.866915,-0.05382,4.867212571,14.98,-6.04,16.151842,19.836915,-6.12382,20.76064469,4.866915,-0.05382,4.867212571,14.97,-6.07,16.15381689
30/06/2020 13:00,20.32164,-6.117625,21.22249721,3.28164,-0.077625,3.282557955,17.04,-6.04,18.07880527,20.32164,-6.147625,21.23116449,3.28164,-0.077625,3.282557955,17.04,-6.07,18.08885016
30/06/2020 13:30,20.6347,-6.29595,21.57382281,0.4347,-0.17595,0.468958945,20.2,-6.12,21.10673826,20.6347,-6.41595,21.60914757,0.4347,-0.17595,0.468958945,20.2,-6.24,21.14184476
30/06/2020 14:00,20.322935,-6.303195,21.27796875,0.352935,-0.183195,0.397647485,19.97,-6.12,20.88672545,20.332935,-6.423195,21.32335995,0.352935,-0.183195,0.397647485,19.98,-6.24,20.93174622
30/06/2020 14:30,20.025725,-6.38699,21.01959331,0.415725,-0.18699,0.455842666,19.61,-6.2,20.56677174,20.035725,-6.42699,21.04130406,0.415725,-0.18699,0.455842666,19.62,-6.24,20.58839479
30/06/2020 15:00,19.702325,-6.38492,20.71107949,0.512325,-0.18492,0.544676337,19.19,-6.2,20.16670771,19.712325,-6.42492,20.73295333,0.512325,-0.18492,0.544676337,19.2,-6.24,20.18855121
30/06/2020 15:30,19.671575,-6.377675,20.67959384,0.391575,-0.177675,0.429999286,19.28,-6.2,20.25236776,19.671575,-6.487675,20.71378261,0.391575,-0.177675,0.429999286,19.28,-6.31,20.28631312
30/06/2020 16:00,19.369205,-6.46319,20.41908243,0.479205,-0.17319,0.509541174,18.89,-6.29,19.90970115,19.389205,-6.48319,20.44438855,0.479205,-0.17319,0.509541174,18.91,-6.31,19.93499937
30/06/2020 16:30,19.331715,-6.516635,20.40053275,0.671715,-0.166635,0.692075331,18.66,-6.35,19.71086249,19.341715,-6.576635,20.42924539,0.671715,-0.166635,0.692075331,18.67,-6.41,19.73973151
30/06/2020 17:00,19.677105,-6.511115,20.72638607,0.417105,-0.161115,0.447140497,19.26,-6.35,20.27979536,19.687105,-6.571115,20.75479838,0.417105,-0.161115,0.447140497,19.27,-6.41,20.30815107
30/06/2020 17:30,20.33633,-6.51698,21.35503093,0.24633,-0.16698,0.297591649,20.09,-6.35,21.06966065,20.33633,-6.57698,21.37341769,0.24633,-0.16698,0.297591649,20.09,-6.41,21.08782113
30/06/2020 18:00,20.76972,-6.513875,21.76721931,0.12972,-0.163875,0.209003096,20.64,-6.35,21.59472389,20.76972,-6.573875,21.78524963,0.12972,-0.163875,0.209003096,20.64,-6.41,21.61244318
30/06/2020 18:30,20.583185,-6.56321,21.60424102,0.163185,-0.21321,0.268491803,20.42,-6.35,21.38454816,20.573185,-6.62321,21.61302505,0.163185,-0.21321,0.268491803,20.41,-6.41,21.39290069
30/06/2020 19:00,20.014235,-6.729075,21.11516169,0.194235,-0.219075,0.292781644,19.82,-6.51,20.86174729,20.014235,-6.819075,21.14401538,0.194235,-0.219075,0.292781644,19.82,-6.6,20.89000718
30/06/2020 19:30,19.211475,-6.97494,20.43845786,0.191475,-0.22494,0.295399186,19.02,-6.75,20.18224219,19.221475,-7.02494,20.46496722,0.191475,-0.22494,0.295399186,19.03,-6.8,20.20843636
30/06/2020 20:00,18.447985,-7.883905,20.06200659,0.107985,-0.223905,0.248584411,18.34,-7.66,19.87539182,18.577985,-6.703905,19.75054098,0.107985,-0.223905,0.248584411,18.47,-6.48,19.57374006
30/06/2020 20:30,17.600385,-8.875965,19.71183165,0.080385,-0.205965,0.221095747,17.52,-8.67,19.54787201,17.610385,-8.935965,19.74783862,0.080385,-0.205965,0.221095747,17.53,-8.73,19.58350837
30/06/2020 21:00,16.99725,-8.54836,19.02579739,0.01725,-0.16836,0.169241402,16.98,-8.38,18.93527924,17.00725,-8.59836,19.05723871,0.01725,-0.16836,0.169241402,16.99,-8.43,18.96641769
30/06/2020 21:30,16.89,-7.58216,18.51381242,0,-0.18216,0.18216,16.89,-7.4,18.43995933,16.89,-7.72216,18.57158731,0,-0.18216,0.18216,16.89,-7.54,18.49658617
30/06/2020 22:00,16.55,-7.36525,18.11489463,0,-0.15525,0.15525,16.55,-7.21,18.05232949,16.56,-7.41525,18.14440775,0,-0.15525,0.15525,16.56,-7.26,18.08151542
30/06/2020 22:30,16.12,-7.44973,17.75817775,0,-0.14973,0.14973,16.12,-7.3,17.69588653,16.12,-7.47973,17.77078391,0,-0.14973,0.14973,16.12,-7.33,17.70828337
30/06/2020 23:00,15.28,-7.45042,16.9996223,0,-0.15042,0.15042,15.28,-7.3,16.93423751,15.27,-7.55042,17.03472166,0,-0.15042,0.15042,15.27,-7.4,16.96858568
30/06/2020 23:30,14.32,-7.62387,16.223002,0,-0.15387,0.15387,14.32,-7.47,16.15126311,14.32,-7.67387,16.24655904,0,-0.15387,0.15387,14.32,-7.52,16.17444899
01/07/2020 00:00,13.4,-7.625595,15.41783704,0,-0.155595,0.155595,13.4,-7.47,15.34147646,13.39,-7.765595,15.47890712,0,-0.155595,0.155595,13.39,-7.61,15.401435
01/07/2020 00:30,12.53,-9.815245,15.91665588,0,-0.145245,0.145245,12.53,-9.67,15.82750138,12.52,-9.785245,15.89029325,0,-0.145245,0.145245,12.52,-9.64,15.80126577
01/07/2020 01:00,12.01,-9.90145,15.56530797,0,-0.14145,0.14145,12.01,-9.76,15.47571323,11.98,-9.97145,15.58686033,0,-0.14145,0.14145,11.98,-9.83,15.49675127
01/07/2020 01:30,11.82,-9.486625,15.15613585,0,-0.146625,0.146625,11.82,-9.34,15.06479339,11.81,-9.536625,15.1797008,0,-0.146625,0.146625,11.81,-9.39,15.08801511
01/07/2020 02:00,11.74,-9.911455,15.36439196,0,-0.151455,0.151455,11.74,-9.76,15.26712809,11.73,-9.991455,15.40850651,0,-0.151455,0.151455,11.73,-9.84,15.31073153
01/07/2020 02:30,11.74,-8.44525,14.46201395,0,-0.15525,0.15525,11.74,-8.29,14.37190662,11.73,-8.49525,14.4831686,0,-0.15525,0.15525,11.73,-8.34,14.39265438
01/07/2020 03:00,11.14,-10.438695,15.26649774,0,-0.148695,0.148695,11.14,-10.29,15.16521348,11.36,-6.978695,13.33235853,0,-0.148695,0.148695,11.36,-6.83,13.25513108
01/07/2020 03:30,10.89,-9.67662,14.56808411,0,-0.13662,0.13662,10.89,-9.54,14.47769664,10.88,-9.74662,14.60722429,0,-0.13662,0.13662,10.88,-9.61,14.51642174
01/07/2020 04:00,10.72,-9.74972,14.49052932,0,-0.12972,0.12972,10.72,-9.62,14.403569,10.7,-9.73972,14.46900638,0,-0.12972,0.12972,10.7,-9.61,14.38200612
01/07/2020 04:30,10.72,-9.74627,14.48820827,0,-0.12627,0.12627,10.72,-9.62,14.403569,10.7,-9.88627,14.56805871,0,-0.12627,0.12627,10.7,-9.76,14.4826655
01/07/2020 05:00,10.6,-9.743855,14.39801064,0,-0.123855,0.123855,10.6,-9.62,14.31448218,10.59,-9.883855,14.48580994,0,-0.123855,0.123855,10.59,-9.76,14.40158672
01/07/2020 05:30,10.78,-9.962825,14.67876977,0,-0.132825,0.132825,10.78,-9.83,14.58894444,10.77,-9.962825,14.6714274,0,-0.132825,0.132825,10.77,-9.83,14.58155684
01/07/2020 06:00,11.024485,-9.93902,14.84329438,0.004485,-0.10902,0.109112216,11.02,-9.83,14.76716967,11.004485,-9.99902,14.86872863,0.004485,-0.10902,0.109112216,11,-9.89,14.79229867
01/07/2020 06:30,11.868285,-9.80522,15.39475651,0.018285,-0.09522,0.096959732,11.85,-9.71,15.32013708,11.858285,-9.85522,15.4189586,0.018285,-0.09522,0.096959732,11.84,-9.76,15.3441585
01/07/2020 07:00,12.84865,-9.7235,16.11317036,0.05865,-0.1035,0.118962484,12.79,-9.62,16.00401512,12.83865,-9.7735,16.13543418,0.05865,-0.1035,0.118962484,12.78,-9.67,16.02614426
01/07/2020 07:30,14.2759,-9.56419,17.18356922,0.0759,-0.10419,0.128904484,14.2,-9.46,17.06257894,14.2659,-9.61419,17.2031553,0.0759,-0.10419,0.128904484,14.19,-9.51,17.0820432
01/07/2020 08:00,15.478715,-9.288675,18.05187252,0.188715,-0.108675,0.217769619,15.29,-9.18,17.83413861,15.488715,-9.328675,18.08105278,0.188715,-0.108675,0.217769619,15.3,-9.22,17.86332556
01/07/2020 08:30,16.773245,-8.96902,19.02064845,0.283245,-0.10902,0.303501385,16.49,-8.86,18.71950053,16.783245,-9.02902,19.05782031,0.283245,-0.10902,0.303501385,16.5,-8.92,18.75676944
01/07/2020 09:00,17.665995,-8.735225,19.70765169,0.265995,-0.105225,0.286051815,17.4,-8.63,19.42258737,17.675995,-8.795225,19.74327182,0.265995,-0.105225,0.286051815,17.41,-8.69,19.45826817
01/07/2020 09:30,18.363755,-8.189365,20.10704346,0.613755,-0.109365,0.623422732,17.75,-8.08,19.50253573,18.343755,-8.399365,20.17529876,0.613755,-0.109365,0.623422732,17.73,-8.29,19.57235295
01/07/2020 10:00,18.95167,-6.58971,20.06464736,0.58167,-0.10971,0.591925902,18.37,-6.48,19.47940708,18.96167,-6.63971,20.09056192,0.58167,-0.10971,0.591925902,18.38,-6.53,19.50551973
01/07/2020 10:30,19.30229,-6.392465,20.33327342,0.44229,-0.102465,0.454003877,18.86,-6.29,19.8812399,19.32229,-6.432465,20.36485936,0.44229,-0.102465,0.454003877,18.88,-6.33,19.91289281
01/07/2020 11:00,19.51182,-6.415235,20.53938558,0.88182,-0.125235,0.890668467,18.63,-6.29,19.66318896,19.52182,-6.455235,20.56140839,0.88182,-0.125235,0.890668467,18.64,-6.33,19.68548958
01/07/2020 11:30,19.58289,-6.417995,20.60777136,0.95289,-0.127995,0.961447904,18.63,-6.29,19.66318896,19.59289,-6.457995,20.62976098,0.95289,-0.127995,0.961447904,18.64,-6.33,19.68548958
01/07/2020 12:00,19.710815,-6.28662,20.68907487,0.940815,-0.13662,0.950682854,18.77,-6.15,19.75184548,19.720815,-6.33662,20.71384313,0.940815,-0.13662,0.950682854,18.78,-6.2,19.7769664
01/07/2020 12:30,19.98322,-6.36868,20.97353491,0.92322,-0.11868,0.930816905,19.06,-6.25,20.05856675,19.99322,-6.39868,20.99218787,0.92322,-0.11868,0.930816905,19.07,-6.28,20.0774326
01/07/2020 13:00,20.10013,-6.371095,21.08568418,0.95013,-0.121095,0.957815753,19.15,-6.25,20.14410584,20.10013,-6.401095,21.09476815,0.95013,-0.121095,0.957815753,19.15,-6.28,20.15343395
01/07/2020 13:30,19.84742,-6.382135,20.84830276,1.04742,-0.132135,1.055721703,18.8,-6.25,19.81167585,19.85742,-6.412135,20.86702193,1.04742,-0.132135,1.055721703,18.81,-6.28,19.83064548
01/07/2020 14:00,19.54654,-6.360745,20.55544461,0.66654,-0.110745,0.675677458,18.88,-6.25,19.88760669,19.55654,-6.390745,20.5742528,0.66654,-0.110745,0.675677458,18.89,-6.28,19.90654415
01/07/2020 14:30,19.132785,-6.465235,20.19561154,0.742785,-0.125235,0.753268452,18.39,-6.34,19.45219011,19.152785,-6.505235,20.22738875,0.742785,-0.125235,0.753268452,18.41,-6.38,19.48416023
01/07/2020 15:00,18.81394,-6.467305,19.89448095,0.98394,-0.127305,0.992141364,17.83,-6.34,18.92364923,18.82394,-6.507305,19.91697104,0.98394,-0.127305,0.992141364,17.84,-6.38,18.94650364
01/07/2020 15:30,18.611215,-6.60834,19.74961978,1.051215,-0.12834,1.059020364,17.56,-6.48,18.71747846,18.621215,-6.63834,19.76909725,1.051215,-0.12834,1.059020364,17.57,-6.51,18.73726234
01/07/2020 16:00,18.600865,-6.605925,19.73905833,1.040865,-0.125925,1.048454603,17.56,-6.48,18.71747846,18.610865,-6.635925,19.75853731,1.040865,-0.125925,1.048454603,17.57,-6.51,18.73726234
01/07/2020 16:30,18.764985,-6.610065,19.89516578,1.004985,-0.130065,1.013366545,17.76,-6.48,18.90523737,18.774985,-6.640065,19.91458071,1.004985,-0.130065,1.013366545,17.77,-6.51,18.92493065
01/07/2020 17:00,19.24895,-6.596955,20.34801935,0.65895,-0.116955,0.669248515,18.59,-6.48,19.68701349,19.25895,-6.626955,20.36722091,0.65895,-0.116955,0.669248515,18.6,-6.51,19.70634669
01/07/2020 17:30,19.488335,-6.60489,20.5771663,0.808335,-0.12489,0.817926026,18.68,-6.48,19.77202064,19.498335,-6.63489,20.59628202,0.808335,-0.12489,0.817926026,18.69,-6.51,19.79131628
01/07/2020 18:00,19.428535,-6.505235,20.48868113,0.518535,-0.125235,0.53344386,18.91,-6.38,19.95726685,19.428535,-6.565235,20.50781029,0.518535,-0.125235,0.53344386,18.91,-6.44,19.97652873
01/07/2020 18:30,19.197435,-6.66456,20.32136488,0.387435,-0.15456,0.417126687,18.81,-6.51,19.90467784,19.197435,-6.71456,20.33781765,0.387435,-0.15456,0.417126687,18.81,-6.56,19.92108682
01/07/2020 19:00,19.054325,-6.841115,20.24520081,0.374325,-0.161115,0.407525765,18.68,-6.68,19.83846768,19.064325,-6.861115,20.26137672,0.374325,-0.161115,0.407525765,18.69,-6.7,19.85462415
01/07/2020 19:30,18.640835,-6.973185,19.90241288,0.290835,-0.163185,0.333488143,18.35,-6.81,19.57290474,18.650835,-7.023185,19.92934454,0.290835,-0.163185,0.333488143,18.36,-6.86,19.59972449
01/07/2020 20:00,17.911795,-7.97974,19.60889213,0.141795,-0.16974,0.221172986,17.77,-7.81,19.41053837,18.011795,-7.02974,19.33499427,0.141795,-0.16974,0.221172986,17.87,-6.86,19.14148636
01/07/2020 20:30,17.171765,-9.216625,19.48886065,0.081765,-0.146625,0.167882119,17.09,-9.07,19.3476872,17.181765,-9.236625,19.50713433,0.081765,-0.146625,0.167882119,17.1,-9.09,19.36590044
01/07/2020 21:00,16.722765,-9.34145,19.15498779,0.012765,-0.14145,0.142024814,16.71,-9.2,19.07522215,16.732765,-9.40145,19.19303745,0.012765,-0.14145,0.142024814,16.72,-9.26,19.11297988
01/07/2020 21:30,16.54,-9.427995,19.03834787,0,-0.127995,0.127995,16.54,-9.3,18.97528919,16.55,-9.477995,19.07183497,0,-0.127995,0.127995,16.55,-9.35,19.00855071
01/07/2020 22:00,16.18,-9.601095,18.81418149,0,-0.121095,0.121095,16.18,-9.48,18.75267448,16.19,-9.611095,18.82788483,0,-0.121095,0.121095,16.19,-9.49,18.7663582
01/07/2020 22:30,15.77,-9.603165,18.46384787,0,-0.123165,0.123165,15.77,-9.48,18.40008967,15.78,-9.683165,18.51410501,0,-0.123165,0.123165,15.78,-9.56,18.44998645
01/07/2020 23:00,14.92,-9.103855,17.47817427,0,-0.123855,0.123855,14.92,-8.98,17.41398289,14.92,-9.143855,17.49904238,0,-0.123855,0.123855,14.92,-9.02,17.43464367
01/07/2020 23:30,14,-7.577985,15.91935478,0,-0.107985,0.107985,14,-7.47,15.86823557,13.99,-7.597985,15.92009661,0,-0.107985,0.107985,13.99,-7.49,15.86884369
02/07/2020 00:00,13.19,-7.67178,15.25884361,0,-0.11178,0.11178,13.19,-7.56,15.20295037,13.19,-7.75178,15.29922198,0,-0.11178,0.11178,13.19,-7.64,15.24289015
02/07/2020 00:30,12.52,-7.76695,14.73349627,0,-0.10695,0.10695,12.52,-7.66,14.67739759,12.51,-7.74695,14.71446004,0,-0.10695,0.10695,12.51,-7.64,14.65843443
02/07/2020 01:00,12,-7.770745,14.29630994,0,-0.110745,0.110745,12,-7.66,14.23641809,11.99,-7.820745,14.3151721,0,-0.110745,0.110745,11.99,-7.71,14.25497106
02/07/2020 01:30,11.77,-7.76557,14.10095661,0,-0.10557,0.10557,11.77,-7.66,14.04309439,11.76,-7.81557,14.12022431,0,-0.10557,0.10557,11.76,-7.71,14.06206599
02/07/2020 02:00,11.77,-7.770745,14.10380721,0,-0.110745,0.110745,11.77,-7.66,14.04309439,11.76,-7.820745,14.12308933,0,-0.110745,0.110745,11.76,-7.71,14.06206599
02/07/2020 02:30,11.54,-7.77385,13.9141778,0,-0.11385,0.11385,11.54,-7.66,13.85089167,11.52,-7.82385,13.9256249,0,-0.11385,0.11385,11.52,-7.71,13.86198038
02/07/2020 03:00,11.1,-8.95247,14.26031974,0,-0.11247,0.11247,11.1,-8.84,14.18998238,11.09,-8.99247,14.27769648,0,-0.11247,0.11247,11.09,-8.88,14.20712849
02/07/2020 03:30,10.83,-10.001435,14.74169604,0,-0.111435,0.111435,10.83,-9.89,14.66632197,10.82,-10.021435,14.74793407,0,-0.111435,0.111435,10.82,-9.91,14.67244015
02/07/2020 04:00,10.73,-10.01213,14.67568217,0,-0.12213,0.12213,10.73,-9.89,14.59263513,10.72,-10.03213,14.68203093,0,-0.12213,0.12213,10.72,-9.91,14.59885269
02/07/2020 04:30,10.73,-10.01144,14.67521144,0,-0.12144,0.12144,10.73,-9.89,14.59263513,10.72,-10.03144,14.68155947,0,-0.12144,0.12144,10.72,-9.91,14.59885269
02/07/2020 05:00,10.65,-10.0073,14.61398485,0,-0.1173,0.1173,10.65,-9.89,14.53391207,10.65,-10.0273,14.62768763,0,-0.1173,0.1173,10.65,-9.91,14.547529
02/07/2020 05:30,10.83,-10.00316,14.74286641,0,-0.11316,0.11316,10.83,-9.89,14.66632197,10.82,-10.02316,14.74910629,0,-0.11316,0.11316,10.82,-9.91,14.67244015
02/07/2020 06:00,11.03966,-9.978665,14.88112389,0.00966,-0.088665,0.089189673,11.03,-9.89,14.81462116,11.02966,-9.998665,14.88713208,0.00966,-0.088665,0.089189673,11.02,-9.91,14.82054317
02/07/2020 06:30,11.81587,-9.82142,15.36473477,0.01587,-0.08142,0.082952235,11.8,-9.74,15.30057515,11.80587,-9.86142,15.38265812,0.01587,-0.08142,0.082952235,11.79,-9.78,15.31837132
02/07/2020 07:00,12.635185,-9.68004,15.91700582,0.025185,-0.08004,0.083908795,12.61,-9.6,15.84841001,12.625185,-9.74004,15.94564754,0.025185,-0.08004,0.083908795,12.6,-9.66,15.87688886
02/07/2020 07:30,13.81973,-9.561775,16.8051325,0.14973,-0.101775,0.181044811,13.67,-9.46,16.62409396,13.80973,-9.601775,16.81971242,0.14973,-0.101775,0.181044811,13.66,-9.5,16.63867783
02/07/2020 08:00,14.868365,-9.3666,17.57274803,0.178365,-0.0966,0.202843864,14.69,-9.27,17.3703483,14.868365,-9.4166,17.5994498,0.178365,-0.0966,0.202843864,14.69,-9.32,17.39708309
02/07/2020 08:30,16.40386,-8.983495,18.7026684,0.13386,-0.093495,0.163278335,16.27,-8.89,18.54036138,16.41386,-9.023495,18.73067703,0.13386,-0.093495,0.163278335,16.28,-8.93,18.56834134
02/07/2020 09:00,17.28846,-7.07626,18.68058631,0.36846,-0.10626,0.383476152,16.92,-6.97,18.29937977,17.25846,-7.51626,18.82414954,0.36846,-0.10626,0.383476152,16.89,-7.41,18.44397463
02/07/2020 09:30,18.154995,-6.534535,19.29518052,0.334995,-0.104535,0.350926226,17.82,-6.43,18.94458498,18.164995,-6.574535,19.31816642,0.334995,-0.104535,0.350926226,17.83,-6.47,18.96759869
02/07/2020 10:00,18.49367,-6.39212,19.56719265,0.44367,-0.10212,0.455270868,18.05,-6.29,19.11456513,18.50367,-6.44212,19.59302717,0.44367,-0.10212,0.455270868,18.06,-6.34,19.14051201
02/07/2020 10:30,18.86814,-6.38591,19.91950184,0.41814,-0.09591,0.428998587,18.45,-6.29,19.49273198,18.87814,-6.43591,19.9450522,0.41814,-0.09591,0.428998587,18.46,-6.34,19.51838108
02/07/2020 11:00,19.043315,-6.387635,20.08605803,0.423315,-0.097635,0.43442857,18.62,-6.29,19.65371466,19.053315,-6.437635,20.11148818,0.423315,-0.097635,0.43442857,18.63,-6.34,19.67924033
02/07/2020 11:30,19.148885,-6.234185,20.13814439,0.528885,-0.094185,0.53720588,18.62,-6.14,19.6062235,19.158885,-6.284185,20.16318069,0.528885,-0.094185,0.53720588,18.63,-6.19,19.63142888
02/07/2020 12:00,19.59852,-6.24902,20.57066448,0.48852,-0.10902,0.500536863,19.11,-6.14,20.07216232,19.59852,-6.29902,20.58590875,0.48852,-0.10902,0.500536863,19.11,-6.19,20.08751353
02/07/2020 12:30,19.891025,-6.37454,20.88749951,0.671025,-0.11454,0.680730462,19.22,-6.26,20.21375769,19.901025,-6.40454,20.90619355,0.671025,-0.11454,0.680730462,19.23,-6.29,20.23257275
02/07/2020 13:00,19.590805,-6.374195,20.60169902,0.920805,-0.114195,0.927859012,18.67,-6.26,19.69153371,19.600805,-6.404195,20.62050606,0.920805,-0.114195,0.927859012,18.68,-6.29,19.71056823
02/07/2020 13:30,19.48922,-6.30766,20.48453736,1.19922,-0.14766,1.208276493,18.29,-6.16,19.29947409,19.48922,-6.34766,20.49688961,1.19922,-0.14766,1.208276493,18.29,-6.2,19.31227848
02/07/2020 14:00,19.33513,-6.294205,20.33382081,0.60513,-0.134205,0.619833283,18.73,-6.16,19.7169597,19.34513,-6.334205,20.35574139,0.60513,-0.134205,0.619833283,18.74,-6.2,19.7389868
02/07/2020 14:30,18.967685,-6.435935,20.02983608,0.887685,-0.145935,0.899600847,18.08,-6.29,19.14289685,18.977685,-6.475935,20.05218846,0.887685,-0.145935,0.899600847,18.09,-6.33,19.16551591
02/07/2020 15:00,18.76006,-6.416615,19.82707238,0.81006,-0.126615,0.819895458,17.95,-6.29,19.02016299,18.77006,-6.456615,19.84950956,0.81006,-0.126615,0.819895458,17.96,-6.33,19.04285955
02/07/2020 15:30,18.49783,-6.43559,19.58536529,1.17783,-0.14559,1.186793983,17.32,-6.29,18.42678757,18.50783,-6.47559,19.60798402,1.17783,-0.14559,1.186793983,17.33,-6.33,18.44987263
02/07/2020 16:00,18.273715,-6.440075,19.37532518,1.223715,-0.150075,1.232883168,17.05,-6.29,18.17323857,18.283715,-6.480075,19.39808254,1.223715,-0.150075,1.232883168,17.06,-6.33,18.19649692
02/07/2020 16:30,18.41536,-6.42593,19.50430876,1.06536,-0.13593,1.073996692,17.35,-6.29,18.45498849,18.42536,-6.46593,19.52695936,1.06536,-0.13593,1.073996692,17.36,-6.33,18.47805455
02/07/2020 17:00,18.701535,-6.424895,19.77439473,1.001535,-0.134895,1.010578556,17.7,-6.29,18.78441109,18.711535,-6.464895,19.79687878,1.001535,-0.134895,1.010578556,17.71,-6.33,18.80725924
02/07/2020 17:30,19.21043,-6.52524,20.28840501,0.86043,-0.13524,0.87099348,18.35,-6.39,19.43076427,19.22043,-6.56524,20.31076822,0.86043,-0.13524,0.87099348,18.36,-6.43,19.45339302
02/07/2020 18:00,19.50312,-6.55353,20.57475262,0.72312,-0.16353,0.741380196,18.78,-6.39,19.83735113,19.51312,-6.59353,20.59700197,0.72312,-0.16353,0.741380196,18.79,-6.43,19.85973313
02/07/2020 18:30,19.34718,-6.56181,20.42965307,0.56718,-0.17181,0.592631275,18.78,-6.39,19.83735113,19.35718,-6.60181,20.45200022,0.56718,-0.17181,0.592631275,18.79,-6.43,19.85973313
02/07/2020 19:00,19.023645,-6.74664,20.184554,0.393645,-0.17664,0.431460399,18.63,-6.57,19.75453872,19.023645,-6.79664,20.20132135,0.393645,-0.17664,0.431460399,18.63,-6.62,19.77122404
02/07/2020 19:30,18.660115,-6.809745,19.86384955,0.230115,-0.179745,0.291995168,18.43,-6.63,19.5862656,18.670115,-6.799745,19.86981948,0.230115,-0.179745,0.291995168,18.44,-6.62,19.5922944
02/07/2020 20:00,18.17247,-6.944575,19.45419718,0.11247,-0.184575,0.216142156,18.06,-6.76,19.28370296,18.18247,-6.974575,19.4742628,0.11247,-0.184575,0.216142156,18.07,-6.79,19.3036007
02/07/2020 20:30,17.672095,-7.18008,19.07502269,0.052095,-0.16008,0.168343385,17.62,-7.02,18.96693966,17.682095,-7.21008,19.09559471,0.052095,-0.16008,0.168343385,17.63,-7.05,18.98734842
02/07/2020 21:00,17.058975,-7.310425,18.55938958,0.018975,-0.160425,0.16154328,17.04,-7.15,18.47928841,17.078975,-7.340425,18.58959995,0.018975,-0.160425,0.16154328,17.06,-7.18,18.50934899
02/07/2020 21:30,16.721035,-7.330435,18.25728043,0.001035,-0.180435,0.180437968,16.72,-7.15,18.18463362,16.731035,-7.420435,18.30274263,0.001035,-0.180435,0.180437968,16.73,-7.24,18.22938562
02/07/2020 22:00,16.39,-7.44457,18.00149223,0,-0.17457,0.17457,16.39,-7.27,17.93000279,16.39,-7.47457,18.01391953,0,-0.17457,0.17457,16.39,-7.3,17.94218771
02/07/2020 22:30,16.17,-7.5932,17.86408649,0,-0.1932,0.1932,16.17,-7.4,17.78282598,16.18,-7.6332,17.89016887,0,-0.1932,0.1932,16.18,-7.44,17.80859343
02/07/2020 23:00,15.3,-7.65078,17.10626887,0,-0.18078,0.18078,15.3,-7.47,17.02618278,15.3,-7.62078,17.09287243,0,-0.18078,0.18078,15.3,-7.44,17.01304206
02/07/2020 23:30,14.18,-9.529745,17.08474289,0,-0.179745,0.179745,14.18,-9.35,16.98513762,14.21,-9.199745,16.92806569,0,-0.179745,0.179745,14.21,-9.02,16.8310576
03/07/2020 00:00,13.26,-9.83285,16.50795381,0,-0.18285,0.18285,13.26,-9.65,16.39969817,13.26,-9.86285,16.52584068,0,-0.18285,0.18285,13.26,-9.68,16.41736885
03/07/2020 00:30,12.48,-9.782135,15.85687753,0,-0.132135,0.132135,12.48,-9.65,15.77570601,12.47,-9.812135,15.86754213,0,-0.132135,0.132135,12.47,-9.68,15.78617433
03/07/2020 01:00,11.9,-9.91765,15.49095806,0,-0.12765,0.12765,11.9,-9.79,15.40954574,11.9,-9.97765,15.52943977,0,-0.12765,0.12765,11.9,-9.85,15.44773446
03/07/2020 01:30,11.71,-10.016615,15.40962933,0,-0.126615,0.126615,11.71,-9.89,15.32762865,11.69,-9.976615,15.36843996,0,-0.126615,0.126615,11.69,-9.85,15.28654964
03/07/2020 02:00,11.71,-10.01558,15.40895658,0,-0.12558,0.12558,11.71,-9.89,15.32762865,11.69,-9.97558,15.3677681,0,-0.12558,0.12558,11.69,-9.85,15.28654964
03/07/2020 02:30,11.46,-10.01489,15.21938309,0,-0.12489,0.12489,11.46,-9.89,15.13749319,11.44,-9.97489,15.17801141,0,-0.12489,0.12489,11.44,-9.85,15.09622801
03/07/2020 03:00,11.17,-10.02041,15.00591605,0,-0.13041,0.13041,11.17,-9.89,14.91914877,11.16,-9.98041,14.97177958,0,-0.13041,0.13041,11.16,-9.85,14.88516375
03/07/2020 03:30,10.98,-10.021445,14.86572433,0,-0.131445,0.131445,10.98,-9.89,14.77743212,10.97,-9.981445,14.8313905,0,-0.131445,0.131445,10.97,-9.85,14.7432493
03/07/2020 04:00,10.8,-10.024895,14.73562078,0,-0.134895,0.134895,10.8,-9.89,14.64418315,10.8,-10.064895,14.76286257,0,-0.134895,0.134895,10.8,-9.93,14.67122694
03/07/2020 04:30,10.8,-10.03214,14.74055063,0,-0.14214,0.14214,10.8,-9.89,14.64418315,10.8,-10.07214,14.76780296,0,-0.14214,0.14214,10.8,-9.93,14.67122694
03/07/2020 05:00,10.8,-10.031105,14.73984625,0,-0.141105,0.141105,10.8,-9.89,14.64418315,10.8,-10.071105,14.76709707,0,-0.141105,0.141105,10.8,-9.93,14.67122694
03/07/2020 05:30,10.880345,-9.889375,14.70311685,0.000345,-0.129375,0.12937546,10.88,-9.76,14.61615545,10.870345,-9.939375,14.72941193,0.000345,-0.129375,0.12937546,10.87,-9.81,14.64216514
03/07/2020 06:00,11.108975,-9.86281,14.85544838,0.018975,-0.10281,0.104546386,11.09,-9.76,14.77314117,11.098975,-9.91281,14.88123141,0.018975,-0.10281,0.104546386,11.08,-9.81,14.79873305
03/07/2020 06:30,11.97967,-9.739015,15.43894124,0.02967,-0.099015,0.103364787,11.95,-9.64,15.35356962,11.95967,-9.769015,15.44238844,0.02967,-0.099015,0.103364787,11.93,-9.67,15.35688119
03/07/2020 07:00,13.00243,-7.55523,15.0381078,0.03243,-0.11523,0.119706549,12.97,-7.44,14.95240783,12.94243,-8.47523,15.47048861,0.03243,-0.11523,0.119706549,12.91,-8.36,15.38043237
03/07/2020 07:30,13.834925,-9.56144,16.8174399,0.194925,-0.12144,0.229659377,13.64,-9.44,16.58804389,13.834925,-9.60144,16.84021377,0.194925,-0.12144,0.229659377,13.64,-9.48,16.61083983
03/07/2020 08:00,15.071855,-8.64248,17.37392511,0.261855,-0.13248,0.293460375,14.81,-8.51,17.08087234,15.071855,-8.76248,17.43392867,0.261855,-0.13248,0.293460375,14.81,-8.63,17.1409743
03/07/2020 08:30,16.59327,-7.89663,18.37643531,0.33327,-0.15663,0.368241564,16.26,-7.74,18.00819813,16.60327,-7.94663,18.40699604,0.33327,-0.15663,0.368241564,16.27,-7.79,18.03876382
03/07/2020 09:00,17.538105,-8.926295,19.67902105,0.348105,-0.176295,0.390201253,17.19,-8.75,19.2888206,17.548105,-8.976295,19.71065349,0.348105,-0.176295,0.390201253,17.2,-8.8,19.32045548
03/07/2020 09:30,18.261595,-8.757675,20.25296826,0.431595,-0.177675,0.466736167,17.83,-8.58,19.78699826,18.271595,-8.807675,20.28364668,0.431595,-0.177675,0.466736167,17.84,-8.63,19.81773196
03/07/2020 10:00,18.871535,-8.58388,20.73204836,0.311535,-0.17388,0.356774874,18.56,-8.41,20.37649872,18.871535,-8.62388,20.74864187,0.311535,-0.17388,0.356774874,18.56,-8.45,20.39304048
03/07/2020 10:30,19.27016,-8.52181,21.07036573,0.32016,-0.17181,0.363347082,18.95,-8.35,20.70809021,19.26016,-8.62181,21.10188074,0.32016,-0.17181,0.363347082,18.94,-8.45,20.73948167
03/07/2020 11:00,19.557735,-8.52112,21.33341239,0.297735,-0.17112,0.343406734,19.26,-8.35,20.99214377,19.557735,-8.47112,21.31349038,0.297735,-0.17112,0.343406734,19.26,-8.3,20.97230555
03/07/2020 11:30,19.37142,-8.41043,21.11841011,0.77142,-0.17043,0.790022279,18.6,-8.24,20.34349036,19.37142,-8.47043,21.14237681,0.77142,-0.17043,0.790022279,18.6,-8.3,20.36786685
03/07/2020 12:00,19.40719,-8.39594,21.14546836,0.58719,-0.15594,0.607543727,18.82,-8.24,20.54482903,19.40719,-8.45594,21.16936336,0.58719,-0.15594,0.607543727,18.82,-8.3,20.56896692
03/07/2020 12:30,18.90389,-8.61727,20.77533151,2.95389,-0.05727,2.954445123,15.95,-8.56,18.10182587,18.90389,-8.65727,20.79195472,2.95389,-0.05727,2.954445123,15.95,-8.6,18.12077537
03/07/2020 13:00,19.228425,-8.966925,21.21645757,5.128425,-0.056925,5.128740921,14.1,-8.91,16.67927157,19.218425,-9.016925,21.22858441,5.128425,-0.056925,5.128740921,14.09,-8.96,16.69759564
03/07/2020 13:30,19.125525,-8.96589,21.12280498,4.845525,-0.05589,4.845847317,14.28,-8.91,16.83171114,19.125525,-9.01589,21.14407669,4.845525,-0.05589,4.845847317,14.28,-8.96,16.85823241
03/07/2020 14:00,18.519335,-7.879345,20.1258502,5.569335,-0.069345,5.569766698,12.95,-7.81,15.12278414,18.499335,-7.909345,20.11922299,5.569335,-0.069345,5.569766698,12.93,-7.84,15.12119374
03/07/2020 14:30,18.79378,-6.981065,20.04847713,4.80378,-0.061065,4.804168109,13.99,-6.92,15.60789864,18.78378,-7.021065,20.0530732,4.80378,-0.061065,4.804168109,13.98,-6.96,15.61672181
03/07/2020 15:00,18.69657,-6.98003,19.95701753,4.86657,-0.06003,4.866940226,13.83,-6.92,15.46464678,18.68657,-7.02003,19.96168128,4.86657,-0.06003,4.866940226,13.82,-6.96,15.47365503
03/07/2020 15:30,18.89795,-7.14451,20.20337935,4.86795,-0.05451,4.868255185,14.03,-7.09,15.71970101,18.89795,-7.17451,20.21400772,4.86795,-0.05451,4.868255185,14.03,-7.12,15.73325459
03/07/2020 16:00,18.705525,-6.984165,19.96685319,4.155525,-0.054165,4.155877991,14.55,-6.93,16.11606031,18.695525,-7.024165,19.97151844,4.155525,-0.054165,4.155877991,14.54,-6.97,16.12428293
03/07/2020 16:30,19.10004,-7.1252,20.38577943,4.22004,-0.0552,4.220401005,14.88,-7.07,16.47420104,19.09004,-7.1652,20.39043203,4.22004,-0.0552,4.220401005,14.87,-7.11,16.48238454
03/07/2020 17:00,19.429515,-7.96244,20.99777378,4.549515,-0.05244,4.549817215,14.88,-7.91,16.85178032,19.419515,-8.01244,21.00754049,4.549515,-0.05244,4.549817215,14.87,-7.96,16.86649045
03/07/2020 17:30,19.960585,-8.335545,21.63114107,4.620585,-0.055545,4.620918847,15.34,-8.28,17.4319821,19.950585,-8.365545,21.63349683,4.620585,-0.055545,4.620918847,15.33,-8.31,17.43745968
03/07/2020 18:00,20.207525,-8.3352,21.85908565,4.707525,-0.0552,4.707848624,15.5,-8.28,17.57294511,20.207525,-8.3652,21.87054269,4.707525,-0.0552,4.707848624,15.5,-8.31,17.58710039
03/07/2020 18:30,19.978825,-7.236235,21.24891869,4.548825,-0.056235,4.54917259,15.43,-7.18,17.0187338,19.968825,-7.276235,21.25317782,4.548825,-0.056235,4.54917259,15.42,-7.22,17.02659097
