Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/07/2020 19:00,19.472875,-6.07727,20.3991684,4.372875,-0.05727,4.373250006,15.1,-6.02,16.25578051,19.462875,-6.11727,20.40158071,4.372875,-0.05727,4.373250006,15.09,-6.06,16.26135603
03/07/2020 19:30,19.58917,-6.521475,20.64619135,1.09917,-0.191475,1.115722799,18.49,-6.33,19.54351555,19.58917,-6.561475,20.65886094,1.09917,-0.191475,1.115722799,18.49,-6.37,19.55650787
03/07/2020 20:00,18.995255,-6.82905,20.18553037,0.165255,-0.16905,0.236404563,18.83,-6.66,19.9730944,18.995255,-6.86905,20.19909801,0.165255,-0.16905,0.236404563,18.83,-6.7,19.98646792
03/07/2020 20:30,17.37241,-9.554495,19.8264723,3.44241,-0.024495,3.442497148,13.93,-9.53,16.87796789,17.56241,-6.974495,18.89660884,3.44241,-0.024495,3.442497148,14.12,-6.95,15.73775397
03/07/2020 21:00,16.74438,-9.871405,19.4375641,4.62438,-0.051405,4.624665702,12.12,-9.82,15.59893586,16.73438,-9.911405,19.44930392,4.62438,-0.051405,4.624665702,12.11,-9.86,15.61639203
03/07/2020 21:30,16.51303,-9.72486,19.16384778,4.68303,-0.06486,4.683479134,11.83,-9.66,15.27299905,16.50303,-9.77486,19.18066441,4.68303,-0.06486,4.683479134,11.82,-9.71,15.29694414
03/07/2020 22:00,16.248215,-10.191755,19.18010325,4.708215,-0.061755,4.708619985,11.54,-10.13,15.35540621,16.238215,-10.241755,19.19825961,4.708215,-0.061755,4.708619985,11.53,-10.18,15.3809395
03/07/2020 22:30,15.637225,-10.51141,18.84177661,4.797225,-0.06141,4.797618043,10.84,-10.45,15.05682902,15.627225,-10.54141,18.85023835,4.797225,-0.06141,4.797618043,10.83,-10.48,15.07047776
03/07/2020 23:00,14.766775,-10.63003,18.19492187,4.586775,-0.06003,4.587167808,10.18,-10.57,14.67505707,14.766775,-10.66003,18.21246506,4.586775,-0.06003,4.587167808,10.18,-10.6,14.6966799
03/07/2020 23:30,14.13298,-9.365205,16.95429705,4.58298,-0.065205,4.583443833,9.55,-9.3,13.33013503,14.11298,-9.375205,16.94316007,4.58298,-0.065205,4.583443833,9.53,-9.31,13.32280001
04/07/2020 00:00,13.16325,-10.46796,16.81812526,4.43325,-0.05796,4.433628866,8.73,-10.41,13.58605903,13.13325,-10.48796,16.80712827,4.43325,-0.05796,4.433628866,8.7,-10.43,13.58215373
04/07/2020 00:30,12.43417,-10.406235,16.21413921,4.20417,-0.056235,4.204546083,8.23,-10.35,13.22329006,12.41417,-10.426235,16.21166225,4.20417,-0.056235,4.204546083,8.21,-10.37,13.22652638
04/07/2020 01:00,11.96753,-10.408305,15.86047248,4.02753,-0.058305,4.027952007,7.94,-10.35,13.0447729,11.94753,-10.428305,15.8585314,4.02753,-0.058305,4.027952007,7.92,-10.37,13.048498
04/07/2020 01:30,11.7377,-10.50727,15.75361305,4.3677,-0.05727,4.368075451,7.37,-10.45,12.78747043,11.7077,-10.53727,15.75132688,4.3677,-0.05727,4.368075451,7.34,-10.48,12.79476455
04/07/2020 02:00,12.04671,-11.221065,16.46315649,9.28671,-0.061065,9.286910765,2.76,-11.16,11.49622547,11.92671,-13.991065,18.38467599,9.28671,-0.061065,9.286910765,2.64,-13.93,14.17795825
04/07/2020 02:30,11.931045,-11.905205,16.85478392,10.371045,-0.065205,10.37124998,1.56,-11.84,11.94232808,11.881045,-12.715205,17.40217425,10.371045,-0.065205,10.37124998,1.51,-12.65,12.73980377
04/07/2020 03:00,11.50656,-12.274855,16.82477305,10.36656,-0.054855,10.36670513,1.14,-12.22,12.27305993,11.48656,-12.284855,16.81840429,10.36656,-0.054855,10.36670513,1.12,-12.23,12.28117665
04/07/2020 03:30,11.32486,-12.165545,16.62085856,10.41486,-0.055545,10.41500812,0.91,-12.11,12.14414262,11.28486,-12.185545,16.60829829,10.41486,-0.055545,10.41500812,0.87,-12.13,12.16115948
04/07/2020 04:00,11.11377,-12.354165,16.6174991,10.30377,-0.054165,10.30391237,0.81,-12.3,12.32664188,11.09377,-12.364165,16.61157154,10.30377,-0.054165,10.30391237,0.79,-12.31,12.33532326
04/07/2020 04:30,11.125555,-12.06279,16.41002366,10.425555,-0.06279,10.42574408,0.7,-12,12.02039933,11.095555,-12.07279,16.39706069,10.425555,-0.06279,10.42574408,0.67,-12.01,12.02867407
04/07/2020 05:00,11.090365,-11.911065,16.2748169,10.390365,-0.061065,10.39054444,0.7,-11.85,11.8706571,11.060365,-11.931065,16.26904994,10.390365,-0.061065,10.39054444,0.67,-11.87,11.88889398
04/07/2020 05:30,11.13625,-11.79727,16.22318229,10.43625,-0.05727,10.43640714,0.7,-11.74,11.76085031,11.10625,-11.82727,16.22446007,10.43625,-0.05727,10.43640714,0.67,-11.77,11.78905425
04/07/2020 06:00,11.347275,-11.646235,16.26024107,10.417275,-0.056235,10.41742678,0.93,-11.59,11.62725247,11.317275,-11.686235,16.26803006,10.417275,-0.056235,10.41742678,0.9,-11.63,11.66477175
04/07/2020 06:30,11.804185,-11.377955,16.39501886,10.444185,-0.047955,10.44429509,1.36,-11.33,11.41133209,11.794185,-11.407955,16.40866348,10.444185,-0.047955,10.44429509,1.35,-11.36,11.43993444
04/07/2020 07:00,12.06799,-10.823115,16.21037325,10.46799,-0.023115,10.46801552,1.6,-10.8,10.91787525,12.04799,-10.853115,16.21555328,10.46799,-0.023115,10.46801552,1.58,-10.83,10.94464709
04/07/2020 07:30,12.71731,-10.81656,16.69514732,10.48731,-0.01656,10.48732307,2.23,-10.8,11.0278239,12.69731,-10.84656,16.69938757,10.48731,-0.01656,10.48732307,2.21,-10.83,11.05318958
04/07/2020 08:00,13.56801,-11.077945,17.51604295,10.50801,-0.027945,10.50804716,3.06,-11.05,11.46586674,13.55801,-11.097945,17.5209594,10.50801,-0.027945,10.50804716,3.05,-11.07,11.48248231
04/07/2020 08:30,14.960775,-10.156915,18.08280152,10.520775,-0.036915,10.52083976,4.44,-10.12,11.05115379,14.940775,-10.436915,18.22514615,10.520775,-0.036915,10.52083976,4.42,-10.4,11.30028318
04/07/2020 09:00,15.95664,-9.9183,18.7879492,10.52664,-0.0483,10.52675081,5.43,-9.87,11.26506991,15.94664,-9.9383,18.79002752,10.52664,-0.0483,10.52675081,5.42,-9.89,11.2777879
04/07/2020 09:30,17.015305,-9.29899,19.39050848,10.615305,-0.04899,10.61541804,6.4,-9.25,11.24822208,16.975305,-9.93899,19.67090496,10.615305,-0.04899,10.61541804,6.36,-9.89,11.75847354
04/07/2020 10:00,17.83084,-9.298645,20.10979,10.65084,-0.048645,10.65095109,7.18,-9.25,11.70960717,17.82084,-9.318645,20.11018356,10.65084,-0.048645,10.65095109,7.17,-9.27,11.71929179
04/07/2020 10:30,18.32812,-9.05761,20.44407693,10.72812,-0.04761,10.72822564,7.6,-9.01,11.78728552,18.30812,-9.10761,20.44836956,10.72812,-0.04761,10.72822564,7.58,-9.06,11.81270502
04/07/2020 11:00,18.64608,-8.9183,20.66911644,10.78608,-0.0483,10.78618814,7.86,-8.87,11.85143451,18.63608,-8.9683,20.68172823,10.78608,-0.0483,10.78618814,7.85,-8.92,11.88229355
04/07/2020 11:30,18.87544,-9.041405,20.92914809,10.88544,-0.051405,10.88556138,7.99,-8.99,12.02747688,18.86544,-9.071405,20.93311289,10.88544,-0.051405,10.88556138,7.98,-9.02,12.04328859
04/07/2020 12:00,19.01348,-8.95589,21.01714508,11.10348,-0.05589,11.10362066,7.91,-8.9,11.90706093,19.00348,-8.98589,21.02090558,11.10348,-0.05589,11.10362066,7.9,-8.93,11.92287298
04/07/2020 12:30,19.43959,-9.07037,21.45155638,10.90959,-0.05037,10.90970628,8.53,-9.02,12.41456,19.41959,-9.09037,21.44190529,10.90959,-0.05037,10.90970628,8.51,-9.04,12.41538159
04/07/2020 13:00,19.696455,-8.838645,21.5887004,10.846455,-0.048645,10.84656408,8.85,-8.79,12.47343577,19.676455,-8.868645,21.58276501,10.846455,-0.048645,10.84656408,8.83,-8.82,12.48043669
04/07/2020 13:30,19.74295,-8.732095,21.5878104,10.73295,-0.052095,10.73307643,9.01,-8.68,12.51089525,19.71295,-8.772095,21.57660883,10.73295,-0.052095,10.73307643,8.98,-8.72,12.51714025
04/07/2020 14:00,19.51746,-8.73244,21.38192585,10.78746,-0.05244,10.78758746,8.73,-8.68,12.31077983,19.49746,-8.77244,21.38005262,10.78746,-0.05244,10.78758746,8.71,-8.72,12.32487322
04/07/2020 14:30,19.093425,-8.744515,21.00060525,10.993425,-0.064515,10.9936143,8.1,-8.68,11.8723376,19.073425,-8.784515,20.99912486,10.993425,-0.064515,10.9936143,8.08,-8.72,11.88801077
04/07/2020 15:00,18.744495,-7.563825,20.21305374,11.064495,-0.063825,11.06467908,7.68,-7.5,10.73463553,18.734495,-7.603825,20.21878971,11.064495,-0.063825,11.06467908,7.67,-7.54,10.75548697
04/07/2020 15:30,18.605495,-9.29382,20.79758482,10.995495,-0.05382,10.99562672,7.61,-9.24,11.97036758,18.805495,-5.72382,19.65728256,10.995495,-0.05382,10.99562672,7.81,-5.67,9.651165733
04/07/2020 16:00,18.612205,-11.73106,22.00072598,10.622205,-0.05106,10.62232772,7.99,-11.68,14.15141336,19.022205,-4.78106,19.6138425,10.622205,-0.05106,10.62232772,8.4,-4.73,9.64017116
04/07/2020 16:30,18.874265,-11.731405,22.2230453,10.604265,-0.051405,10.60438959,8.27,-11.68,14.31136961,19.304265,-4.781405,19.88759616,10.604265,-0.051405,10.60438959,8.7,-4.73,9.902671357
04/07/2020 17:00,19.21426,-11.73244,22.51306145,10.59426,-0.05244,10.59438978,8.62,-11.68,14.51643207,19.64426,-4.78244,20.21802867,10.59426,-0.05244,10.59438978,9.05,-4.73,10.2115327
04/07/2020 17:30,19.808725,-10.61106,22.47176407,10.558725,-0.05106,10.55884846,9.25,-10.56,14.03837954,20.148725,-5.39106,20.8574842,10.558725,-0.05106,10.55884846,9.59,-5.34,10.97650673
04/07/2020 18:00,20.27492,-8.36313,21.93203877,10.53492,-0.05313,10.53505397,9.74,-8.31,12.80326911,20.25492,-8.40313,21.92884808,10.53492,-0.05313,10.53505397,9.72,-8.35,12.8140899
04/07/2020 18:30,20.038365,-9.031405,21.97958935,10.528365,-0.051405,10.52849049,9.51,-8.98,13.07977446,20.008365,-9.051405,21.96047819,10.528365,-0.051405,10.52849049,9.48,-9,13.07174051
04/07/2020 19:00,19.668005,-7.82036,21.16573767,10.498005,-0.03036,10.4980489,9.17,-7.79,12.03216522,19.488005,-10.44036,22.10844761,10.498005,-0.03036,10.4980489,8.99,-10.41,13.75457015
04/07/2020 19:30,19.3873,-4.81587,19.97648631,10.4673,-0.01587,10.46731203,8.92,-4.8,10.12948172,18.9473,-12.03587,22.44687827,10.4673,-0.01587,10.46731203,8.48,-12.02,14.71022773
04/07/2020 20:00,18.74626,-5.62622,19.57234313,10.45626,-0.02622,10.45629287,8.29,-5.6,10.00420412,18.37626,-11.71622,21.7935023,10.45626,-0.02622,10.45629287,7.92,-11.69,14.12028682
04/07/2020 20:30,17.720395,-10.172085,20.43241817,10.450395,-0.032085,10.45044425,7.27,-10.14,12.47687862,17.690395,-10.222085,20.43137531,10.450395,-0.032085,10.45044425,7.24,-10.19,12.500148
04/07/2020 21:00,17.203835,-10.249335,20.02550391,10.433835,-0.049335,10.43395164,6.77,-10.2,12.24225878,17.183835,-10.239335,20.00320391,10.433835,-0.049335,10.43395164,6.75,-10.19,12.222872
04/07/2020 21:30,16.802115,-10.256235,19.68505588,10.442115,-0.056235,10.44226642,6.36,-10.2,12.02038269,16.772115,-10.356235,19.71180978,10.442115,-0.056235,10.44226642,6.33,-10.3,12.08961951
04/07/2020 22:00,16.65039,-10.088995,19.46852093,10.44039,-0.058995,10.44055668,6.21,-10.03,11.79682161,16.64039,-10.138995,19.48593849,10.44039,-0.058995,10.44055668,6.2,-10.08,11.83412016
04/07/2020 22:30,16.077975,-10.20796,19.04478216,10.437975,-0.05796,10.43813592,5.64,-10.15,11.61172253,16.067975,-10.24796,19.05782004,10.437975,-0.05796,10.43813592,5.63,-10.19,11.64186411
04/07/2020 23:00,15.35694,-10.008995,18.33072795,10.43694,-0.058995,10.43710673,4.92,-9.95,11.09995045,15.34694,-10.028995,18.33328416,10.43694,-0.058995,10.43710673,4.91,-9.97,11.11346031
04/07/2020 23:30,14.51108,-10.08934,17.67388538,10.44108,-0.05934,10.44124862,4.07,-10.03,10.82431522,14.50108,-10.11934,17.68282679,10.44108,-0.05934,10.44124862,4.06,-10.06,10.84837315
05/07/2020 00:00,13.715215,-10.57658,17.31967572,10.435215,-0.05658,10.43536839,3.28,-10.52,11.01947367,13.705215,-10.62658,17.3423505,10.435215,-0.05658,10.43536839,3.27,-10.57,11.06425777
05/07/2020 00:30,13.150735,-9.619685,16.29356224,10.440735,-0.059685,10.44090559,2.71,-9.56,9.936684558,13.130735,-9.639685,16.28925193,10.440735,-0.059685,10.44090559,2.69,-9.58,9.9505025
05/07/2020 01:00,12.584525,-10.117615,16.14733423,10.434525,-0.057615,10.43468406,2.15,-10.06,10.28718134,12.564525,-10.157615,16.15686947,10.434525,-0.057615,10.43468406,2.13,-10.1,10.32215578
05/07/2020 01:30,12.239355,-11.27244,16.63940246,10.439355,-0.05244,10.43948671,1.8,-11.22,11.36346778,12.219355,-11.30244,16.64505292,10.439355,-0.05244,10.43948671,1.78,-11.25,11.38994732
05/07/2020 02:00,12.151075,-11.73796,16.89462425,10.431075,-0.05796,10.43123603,1.72,-11.68,11.80596459,12.131075,-11.76796,16.90112018,10.431075,-0.05796,10.43123603,1.7,-11.71,11.83275538
05/07/2020 02:30,11.92245,-11.916925,16.85698417,10.42245,-0.056925,10.42260545,1.5,-11.86,11.95448033,11.90245,-11.956925,16.87116983,10.42245,-0.056925,10.42260545,1.48,-11.9,11.99168045
05/07/2020 03:00,11.595215,-11.68589,16.46235208,10.435215,-0.05589,10.43536467,1.16,-11.63,11.68770722,11.575215,-11.69589,16.45537739,10.435215,-0.05589,10.43536467,1.14,-11.64,11.69569151
05/07/2020 03:30,11.3297,-11.6152,16.22575031,10.4397,-0.0552,10.43984593,0.89,-11.56,11.59420976,11.2997,-11.6952,16.26225455,10.4397,-0.0552,10.43984593,0.86,-11.64,11.67172652
05/07/2020 04:00,11.191765,-11.61589,16.13023572,10.431765,-0.05589,10.43191472,0.76,-11.56,11.58495576,11.171765,-11.59589,16.10195634,10.431765,-0.05589,10.43191472,0.74,-11.54,11.56370183
05/07/2020 04:30,11.09418,-11.69865,16.12263135,10.43418,-0.05865,10.43434483,0.66,-11.64,11.65869633,11.07418,-11.71865,16.12340598,10.43418,-0.05865,10.43434483,0.64,-11.66,11.67755111
05/07/2020 05:00,10.876935,-11.63796,15.92952692,10.426935,-0.05796,10.42709609,0.45,-11.58,11.58874022,10.856935,-11.71796,15.97446788,10.426935,-0.05796,10.42709609,0.43,-11.66,11.66792612
05/07/2020 05:30,10.784525,-11.63382,15.86353514,10.434525,-0.05382,10.4346638,0.35,-11.58,11.58528808,10.764525,-11.71382,15.90875789,10.434525,-0.05382,10.4346638,0.33,-11.66,11.66466888
05/07/2020 06:00,10.799015,-11.212775,15.5674355,10.449015,-0.032775,10.4490664,0.35,-11.18,11.18547719,10.779015,-11.232775,15.56799276,10.449015,-0.032775,10.4490664,0.33,-11.2,11.20486055
05/07/2020 06:30,11.1842,-11.540705,16.07091166,10.4742,-0.030705,10.47424501,0.71,-11.51,11.53187756,11.1642,-11.570705,16.07857506,10.4742,-0.030705,10.47424501,0.69,-11.54,11.56060985
05/07/2020 07:00,11.48734,-11.23554,16.06848902,10.54734,-0.04554,10.54743831,0.94,-11.19,11.22941227,11.47734,-11.25554,16.0753387,10.54734,-0.04554,10.54743831,0.93,-11.21,11.24851101
05/07/2020 07:30,12.090845,-12.014505,17.04514192,10.660845,-0.044505,10.6609379,1.43,-11.97,12.0551151,12.070845,-12.044505,17.05213769,10.660845,-0.044505,10.6609379,1.41,-12,12.08255354
05/07/2020 08:00,12.840165,-11.3383,17.12970765,10.680165,-0.0483,10.68027422,2.16,-11.29,11.49476838,12.820165,-11.5283,17.24118127,10.680165,-0.0483,10.68027422,2.14,-11.48,11.67775663
05/07/2020 08:30,13.717175,-10.510715,17.2810885,10.907175,-0.050715,10.9072929,2.81,-10.46,10.83086792,13.697175,-10.530715,17.27740031,10.907175,-0.050715,10.9072929,2.79,-10.48,10.8450219
05/07/2020 09:00,14.59271,-10.33451,17.88153467,10.94271,-0.05451,10.94284577,3.65,-10.28,10.90875337,14.59271,-10.36451,17.89888971,10.94271,-0.05451,10.94284577,3.65,-10.31,10.93702885
05/07/2020 09:30,15.675185,-10.15796,18.67874664,11.065185,-0.05796,11.0653368,4.61,-10.1,11.1023466,15.655185,-10.19796,18.6837685,11.065185,-0.05796,11.0653368,4.59,-10.14,11.13048516
05/07/2020 10:00,16.444645,-10.16417,19.33227097,11.364645,-0.06417,11.36482617,5.08,-10.1,11.30559154,16.424645,-10.20417,19.33634011,11.364645,-0.06417,11.36482617,5.06,-10.14,11.33239604
05/07/2020 10:30,17.372495,-10.296925,20.19480743,11.202495,-0.056925,11.20263963,6.17,-10.24,11.95518716,17.362495,-10.326925,20.20152501,11.202495,-0.056925,11.20263963,6.16,-10.27,11.97574632
05/07/2020 11:00,18.0467,-9.913135,20.5901342,11.3367,-0.063135,11.3368758,6.71,-9.85,11.91833042,18.0267,-9.943135,20.5870796,11.3367,-0.063135,11.3368758,6.69,-9.88,11.931911
05/07/2020 11:30,18.711585,-9.324865,20.90637512,11.451585,-0.074865,11.45182971,7.26,-9.25,11.75883072,18.671585,-9.954865,21.1595705,11.451585,-0.074865,11.45182971,7.22,-9.88,12.23694406
05/07/2020 12:00,18.915075,-9.539005,21.18425544,11.535075,-0.079005,11.53534555,7.38,-9.46,11.99816653,18.895075,-9.589005,21.18898006,11.535075,-0.079005,11.53534555,7.36,-9.51,12.02537733
05/07/2020 12:30,19.32361,-9.87417,21.7002566,11.36361,-0.06417,11.36379118,7.96,-9.81,12.63319833,19.28361,-9.92417,21.68747945,11.36361,-0.06417,11.36379118,7.92,-9.86,12.64697592
05/07/2020 13:00,19.271695,-9.89418,21.66317211,11.671695,-0.08418,11.67199856,7.6,-9.81,12.40951651,19.251695,-9.86418,21.63168527,11.671695,-0.08418,11.67199856,7.58,-9.78,12.37355244
05/07/2020 13:30,19.22601,-9.75624,21.55976993,11.33601,-0.06624,11.33620353,7.89,-9.69,12.49592734,19.19601,-9.84624,21.57394823,11.33601,-0.06624,11.33620353,7.86,-9.78,12.54703152
05/07/2020 14:00,19.03419,-9.349685,21.20653198,11.14419,-0.059685,11.14434983,7.89,-9.29,12.1883633,19.00419,-9.419685,21.21060355,11.14419,-0.059685,11.14434983,7.86,-9.36,12.22248747
05/07/2020 14:30,18.515645,-9.68521,20.89575082,11.295645,-0.07521,11.29589538,7.22,-9.61,12.02000416,18.495645,-9.72521,20.8966168,11.295645,-0.07521,11.29589538,7.2,-9.65,12.04003738
05/07/2020 15:00,18.300365,-9.478655,20.60942163,11.080365,-0.068655,11.08057769,7.22,-9.41,11.86071246,18.280365,-9.518655,20.61010765,11.080365,-0.068655,11.08057769,7.2,-9.45,11.8803409
05/07/2020 15:30,17.922635,-9.48866,20.27943574,11.482635,-0.07866,11.48290442,6.44,-9.41,11.40270582,17.912635,-9.52866,20.28935322,11.482635,-0.07866,11.48290442,6.43,-9.45,11.43010936
05/07/2020 16:00,18.05041,-9.757275,20.51881372,11.17041,-0.067275,11.17061258,6.88,-9.69,11.88404392,18.03041,-9.797275,20.52028953,11.17041,-0.067275,11.17061258,6.86,-9.73,11.90514595
05/07/2020 16:30,18.311745,-10.0852,20.90529273,11.081745,-0.0552,11.08188248,7.23,-10.03,12.36421449,18.301745,-10.1152,20.91102917,11.081745,-0.0552,11.08188248,7.22,-10.06,12.38272991
05/07/2020 17:00,18.78374,-9.941405,21.25230392,10.93374,-0.051405,10.93386084,7.85,-9.89,12.62674146,18.75374,-9.971405,21.23986068,10.93374,-0.051405,10.93386084,7.82,-9.92,12.63165864
05/07/2020 17:30,18.873705,-10.49485,21.59533785,10.863705,-0.04485,10.86379758,8.01,-10.45,13.16672321,18.843705,-10.51485,21.57886208,10.863705,-0.04485,10.86379758,7.98,-10.47,13.16439516
05/07/2020 18:00,18.839205,-9.42761,21.06645379,10.829205,-0.04761,10.82930966,8.01,-9.38,12.33468686,18.809205,-9.69761,21.16199028,10.829205,-0.04761,10.82930966,7.98,-9.65,12.52209647
05/07/2020 18:30,18.872325,-7.801405,20.42122844,10.862325,-0.051405,10.86244663,8.01,-7.75,11.14551928,18.842325,-7.641405,20.33283752,10.862325,-0.051405,10.86244663,7.98,-7.59,11.01310583
05/07/2020 19:00,18.491885,-9.64899,20.85791981,10.671885,-0.04899,10.67199745,7.82,-9.6,12.38193846,18.451885,-9.92899,20.9536847,10.671885,-0.04899,10.67199745,7.78,-9.88,12.57548409
05/07/2020 19:30,18.25394,-9.372095,20.51931993,10.64394,-0.052095,10.64406748,7.61,-9.32,12.03222756,18.22394,-9.412095,20.51096101,10.64394,-0.052095,10.64406748,7.58,-9.36,12.04433477
05/07/2020 20:00,17.55425,-9.54037,19.97924805,10.57425,-0.05037,10.57436997,6.98,-9.49,11.78051357,17.52425,-9.56037,19.96246509,10.57425,-0.05037,10.57436997,6.95,-9.51,11.77890487
05/07/2020 20:30,17.124915,-10.397605,20.03429319,10.524915,-0.037605,10.52498218,6.6,-10.36,12.28371279,17.094915,-10.537605,20.08176382,10.524915,-0.037605,10.52498218,6.57,-10.5,12.38607686
05/07/2020 21:00,16.759715,-10.008975,19.52095355,10.469715,-0.018975,10.46973219,6.29,-9.99,11.80526154,16.749715,-10.048975,19.53291712,10.469715,-0.018975,10.46973219,6.28,-10.03,11.83382018
05/07/2020 21:30,16.3966,-10.25554,19.33971541,10.4466,-0.04554,10.44669926,5.95,-10.21,11.81721625,16.3766,-10.29554,19.34402159,10.4466,-0.04554,10.44669926,5.93,-10.25,11.84176507
05/07/2020 22:00,16.393495,-10.08141,19.24529828,10.443495,-0.06141,10.44367555,5.95,-10.02,11.65345013,16.373495,-10.11141,19.24401077,10.443495,-0.06141,10.44367555,5.93,-10.05,11.6690788
05/07/2020 22:30,15.976595,-10.51003,19.12360631,10.436595,-0.06003,10.43676764,5.54,-10.45,11.82768363,15.936595,-10.55003,19.11225244,10.436595,-0.06003,10.43676764,5.5,-10.49,11.84441218
05/07/2020 23:00,15.172805,-10.507615,18.45600132,10.442805,-0.057615,10.44296394,4.73,-10.45,11.47063207,15.172805,-10.347615,18.36537905,10.442805,-0.057615,10.44296394,4.73,-10.29,11.32506071
05/07/2020 23:30,14.137285,-11.12313,17.9885199,10.437285,-0.05313,10.43742023,3.7,-11.07,11.6719707,14.107285,-11.15313,17.98354244,10.437285,-0.05313,10.43742023,3.67,-11.1,11.69097515
06/07/2020 00:00,13.36315,-10.875545,17.22937193,10.44315,-0.055545,10.44329772,2.92,-10.82,11.20708704,13.34315,-10.905545,17.23283388,10.44315,-0.055545,10.44329772,2.9,-10.85,11.23087263
06/07/2020 00:30,12.787285,-10.538995,16.57060872,10.437285,-0.058995,10.43745173,2.35,-10.48,10.74024674,12.777285,-10.568995,16.58199829,10.437285,-0.058995,10.43745173,2.34,-10.51,10.76734415
06/07/2020 01:00,12.237975,-10.54003,16.15116914,10.437975,-0.06003,10.43814762,1.8,-10.48,10.63345663,12.237975,-10.51003,16.13160757,10.437975,-0.06003,10.43814762,1.8,-10.45,10.6038908
06/07/2020 01:30,11.992805,-10.92865,16.22537404,10.442805,-0.05865,10.4429697,1.55,-10.87,10.97995446,11.972805,-10.97865,16.24434718,10.442805,-0.05865,10.4429697,1.53,-10.92,11.02666314
06/07/2020 02:00,11.907975,-11.16934,16.32648231,10.437975,-0.05934,10.43814367,1.47,-11.11,11.20682828,11.897975,-11.19934,16.33973762,10.437975,-0.05934,10.43814367,1.46,-11.14,11.23526591
06/07/2020 02:30,11.683495,-11.248305,16.21815097,10.443495,-0.058305,10.44365775,1.24,-11.19,11.25849457,11.673495,-11.298305,16.24568193,10.443495,-0.058305,10.44365775,1.23,-11.24,11.30709954
06/07/2020 03:00,11.256595,-12.212785,16.60912546,10.436595,-0.052785,10.43672848,0.82,-12.16,12.18761667,11.246595,-12.232785,16.61706737,10.436595,-0.052785,10.43672848,0.81,-12.18,12.20690378
06/07/2020 03:30,11.012115,-13.63313,17.52509373,10.442115,-0.05313,10.44225016,0.57,-13.58,13.59195718,10.982115,-13.63313,17.50625841,10.442115,-0.05313,10.44225016,0.54,-13.58,13.59073214
06/07/2020 04:00,11.007285,-11.02934,15.58225478,10.437285,-0.05934,10.43745368,0.57,-10.97,10.98479859,10.977285,-11.15934,15.653487,10.437285,-0.05934,10.43745368,0.54,-11.1,11.11312737
06/07/2020 04:30,11.00763,-10.96693,15.53838704,10.43763,-0.06693,10.43784459,0.57,-10.9,10.91489349,10.97763,-11.00693,15.54544526,10.43763,-0.06693,10.43784459,0.54,-10.94,10.95331913
06/07/2020 05:00,11.014185,-10.548655,15.25078337,10.444185,-0.068655,10.44441065,0.57,-10.48,10.49548951,10.984185,-10.578655,15.24992661,10.444185,-0.068655,10.44441065,0.54,-10.51,10.52386336
06/07/2020 05:30,11.009355,-11.20382,15.70768857,10.439355,-0.05382,10.43949373,0.57,-11.15,11.16456,10.979355,-11.24382,15.71527042,10.439355,-0.05382,10.43949373,0.54,-11.19,11.20302191
06/07/2020 06:00,11.322815,-11.17553,15.90907321,10.462815,-0.02553,10.46284615,0.86,-11.15,11.18311674,11.302815,-11.21553,15.92299407,10.462815,-0.02553,10.46284615,0.84,-11.19,11.22148386
06/07/2020 06:30,12.22592,-11.17415,16.56305371,10.46592,-0.02415,10.46594786,1.76,-11.15,11.2880512,12.21592,-11.21415,16.58269766,10.46592,-0.02415,10.46594786,1.75,-11.19,11.3260143
06/07/2020 07:00,13.024575,-11.306575,17.24755612,10.534575,-0.046575,10.53467796,2.49,-11.26,11.53202931,13.024575,-11.236575,17.20174909,10.534575,-0.046575,10.53467796,2.49,-11.19,11.46369051
06/07/2020 07:30,14.276695,-10.785885,17.89299682,10.636695,-0.045885,10.63679397,3.64,-10.74,11.34007055,14.266695,-10.805885,17.89708738,10.636695,-0.045885,10.63679397,3.63,-10.76,11.35581349
06/07/2020 08:00,15.4109,-10.574505,18.68999719,10.7709,-0.044505,10.77099195,4.64,-10.53,11.50697614,15.4009,-10.604505,18.69874988,10.7709,-0.044505,10.77099195,4.63,-10.56,11.5304163
06/07/2020 08:30,16.751565,-10.64485,19.8476135,10.721565,-0.04485,10.72165881,6.03,-10.6,12.19511788,16.741565,-10.60485,19.81774059,10.721565,-0.04485,10.72165881,6.02,-10.56,12.15541032
06/07/2020 09:00,17.443755,-9.51244,19.86884756,10.963755,-0.05244,10.96388041,6.48,-9.46,11.46656008,17.433755,-9.56244,19.88406579,10.963755,-0.05244,10.96388041,6.47,-9.51,11.50221718
06/07/2020 09:30,18.219915,-9.588645,20.58901201,10.869915,-0.048645,10.87002385,7.35,-9.54,12.04301042,18.209915,-9.638645,20.60350654,10.869915,-0.048645,10.87002385,7.34,-9.59,12.0765765
06/07/2020 10:00,18.70302,-9.00761,20.75909427,10.87302,-0.04761,10.87312424,7.83,-8.96,11.89918064,18.68302,-9.04761,20.75847979,10.87302,-0.04761,10.87312424,7.81,-9,11.91621165
06/07/2020 10:30,18.842355,-9.287955,21.00715235,10.922355,-0.047955,10.92246027,7.92,-9.24,12.16979868,18.832355,-9.327955,21.01590682,10.922355,-0.047955,10.92246027,7.91,-9.28,12.19370739
06/07/2020 11:00,18.929395,-9.22417,21.05723883,11.209395,-0.06417,11.20957867,7.72,-9.16,11.97931551,18.919395,-9.27417,21.07020969,11.209395,-0.06417,11.20957867,7.71,-9.21,12.0111698
06/07/2020 11:30,19.231435,-8.78555,21.14317812,11.151435,-0.06555,11.15162766,8.08,-8.72,11.88801077,19.211435,-8.83555,21.14583123,11.151435,-0.06555,11.15162766,8.06,-8.77,11.91119222
06/07/2020 12:00,19.134585,-8.78969,21.05685146,11.244585,-0.06969,11.24480096,7.89,-8.72,11.75969813,19.124585,-8.83969,21.06869409,11.244585,-0.06969,11.24480096,7.88,-8.77,11.79013571
06/07/2020 12:30,19.073455,-9.201425,21.17694283,11.743455,-0.091425,11.74381087,7.33,-9.11,11.69277555,19.063455,-9.251425,21.18971876,11.743455,-0.091425,11.74381087,7.32,-9.16,11.72552771
06/07/2020 13:00,19.58981,-8.971415,21.54639049,11.34981,-0.071415,11.35003468,8.24,-8.9,12.12879219,19.56981,-9.001415,21.54072737,11.34981,-0.071415,11.35003468,8.22,-8.93,12.13726905
06/07/2020 13:30,19.24022,-9.19521,21.32458564,11.48022,-0.07521,11.48046636,7.76,-9.12,11.97463987,19.23022,-9.24521,21.33718044,11.48022,-0.07521,11.48046636,7.75,-9.17,12.00630668
06/07/2020 14:00,18.81652,-9.29602,20.98755376,17.18652,0.37398,17.19058844,1.63,-9.67,9.806416267,18.80652,-9.33602,20.99634406,17.18652,0.37398,17.19058844,1.62,-9.71,9.844211497
06/07/2020 14:30,18.38688,-9.546875,20.71762965,13.07688,0.043125,13.07695111,5.31,-9.59,10.96194326,18.37688,-9.666875,20.76434903,13.07688,0.043125,13.07695111,5.3,-9.71,11.06228277
06/07/2020 15:00,18.133055,-9.079355,20.27911169,11.633055,-0.089355,11.63339817,6.5,-8.99,11.09369641,18.123055,-9.109355,20.28362569,11.633055,-0.089355,11.63339817,6.49,-9.02,11.112178
06/07/2020 15:30,17.89052,-9.257965,20.14399717,11.39052,-0.067965,11.39072277,6.5,-9.19,11.25638041,17.88052,-9.297965,20.15353936,11.39052,-0.067965,11.39072277,6.49,-9.23,11.28330625
06/07/2020 16:00,17.97197,-9.19797,20.18896624,11.53197,-0.07797,11.53223358,6.44,-9.12,11.16458687,17.96197,-9.24797,20.20290364,11.53197,-0.07797,11.53223358,6.43,-9.17,11.19972321
06/07/2020 16:30,18.027115,-9.196245,20.2372873,11.477115,-0.076245,11.47736825,6.55,-9.12,11.22839704,18.027115,-9.246245,20.2600573,11.477115,-0.076245,11.47736825,6.55,-9.17,11.2690461
06/07/2020 17:00,18.502925,-9.579,20.83543795,11.372925,-0.069,11.37313431,7.13,-9.51,11.88600017,18.472925,-9.629,20.83186499,11.372925,-0.069,11.37313431,7.1,-9.56,11.90813168
06/07/2020 17:30,19.14228,-9.6283,21.42734338,10.77228,-0.0483,10.77238828,8.37,-9.58,12.72137178,19.12228,-9.6683,21.42749676,10.77228,-0.0483,10.77238828,8.35,-9.62,12.73840257
06/07/2020 18:00,19.62025,-9.79899,21.93112891,10.85025,-0.04899,10.8503606,8.77,-9.75,13.11393915,19.59025,-9.83899,21.92221748,10.85025,-0.04899,10.8503606,8.74,-9.79,13.12370756
06/07/2020 18:30,19.36333,-9.90968,21.75178858,10.80333,-0.04968,10.80344423,8.56,-9.86,13.05730447,19.33333,-9.92968,21.73421712,10.80333,-0.04968,10.80344423,8.53,-9.88,13.05278897
06/07/2020 19:00,18.94852,-10.02761,21.43826888,10.83852,-0.04761,10.83862457,8.11,-9.98,12.85972395,18.91852,-10.05761,21.42582362,10.83852,-0.04761,10.83862457,8.08,-10.01,12.86415563
06/07/2020 19:30,18.376,-9.88899,20.86790596,10.626,-0.04899,10.62611293,7.75,-9.84,12.52549799,18.346,-9.93899,20.86526391,10.626,-0.04899,10.62611293,7.72,-9.89,12.54633413
06/07/2020 20:00,17.997345,-9.449335,20.32718276,10.557345,-0.049335,10.55746027,7.44,-9.4,11.98806073,17.967345,-9.489335,20.3192757,10.557345,-0.049335,10.55746027,7.41,-9.44,12.00090413
06/07/2020 20:30,17.493525,-9.673465,19.98998104,10.503525,-0.033465,10.50357831,6.99,-9.64,11.90754803,17.463525,-9.723465,19.98800833,10.503525,-0.033465,10.50357831,6.96,-9.69,11.93053645
06/07/2020 21:00,17.05351,-7.787595,18.74750221,10.47351,-0.017595,10.47352478,6.58,-7.77,10.18181222,17.05351,-7.827595,18.76415324,10.47351,-0.017595,10.47352478,6.58,-7.81,10.21236995
06/07/2020 21:30,16.782805,-8.130025,18.6483203,10.442805,-0.050025,10.44292482,6.34,-8.08,10.27044303,16.782805,-8.170025,18.66579364,10.442805,-0.050025,10.44292482,6.34,-8.12,10.30194156
06/07/2020 22:00,16.422115,-11.07865,19.80965287,10.442115,-0.05865,10.44227971,5.98,-11.02,12.53797432,16.622115,-7.09865,18.07444436,10.442115,-0.05865,10.44227971,6.18,-7.04,9.367710499
06/07/2020 22:30,16.167975,-10.366925,19.20615916,10.437975,-0.056925,10.43813022,5.73,-10.31,11.79529567,16.137975,-10.416925,19.20798177,10.437975,-0.056925,10.43813022,5.7,-10.36,11.82453382
06/07/2020 23:00,15.20556,-10.676235,18.57931777,10.43556,-0.056235,10.43571152,4.77,-10.62,11.64204879,15.18556,-10.706235,18.58022337,10.43556,-0.056235,10.43571152,4.75,-10.65,11.66126065
06/07/2020 23:30,14.25901,-10.517615,17.71834054,10.43901,-0.057615,10.43916899,3.82,-10.46,11.13570833,14.23901,-10.557615,17.72604412,10.43901,-0.057615,10.43916899,3.8,-10.5,11.16646766
07/07/2020 00:00,13.253145,-12.713475,18.36513814,10.433145,-0.053475,10.43328204,2.82,-12.66,12.97027371,13.223145,-12.733475,18.35736771,10.433145,-0.053475,10.43328204,2.79,-12.68,12.98331622
07/07/2020 00:30,12.63177,-11.93658,17.37940032,10.44177,-0.05658,10.44192329,2.19,-11.88,12.0801697,12.61177,-11.96658,17.38550487,10.44177,-0.05658,10.44192329,2.17,-11.91,12.10607286
07/07/2020 01:00,12.17591,-10.98658,16.39993062,10.44591,-0.05658,10.44606323,1.73,-10.93,11.06606524,12.16591,-11.01658,16.41262931,10.44591,-0.05658,10.44606323,1.72,-10.96,11.0941426
07/07/2020 01:30,11.995905,-10.77865,16.12702801,10.435905,-0.05865,10.43606981,1.56,-10.72,10.83291281,11.985905,-10.80865,16.13966646,10.435905,-0.05865,10.43606981,1.55,-10.75,10.86116937
07/07/2020 02:00,11.935215,-10.87796,16.14866468,10.435215,-0.05796,10.43537596,1.5,-10.82,10.9234793,11.915215,-10.91796,16.16088485,10.435215,-0.05796,10.43537596,1.48,-10.86,10.9603832
07/07/2020 02:30,11.74177,-10.679685,15.8721402,10.44177,-0.059685,10.44194058,1.3,-10.62,10.699271,11.73177,-10.709685,15.88495452,10.44177,-0.059685,10.44194058,1.29,-10.65,10.72784228
07/07/2020 03:00,11.51694,-10.41141,15.5253781,10.43694,-0.06141,10.43712066,1.08,-10.35,10.40619527,11.49694,-10.44141,15.53070095,10.43694,-0.06141,10.43712066,1.06,-10.38,10.43398294
07/07/2020 03:30,11.300045,-10.56141,15.46720396,10.440045,-0.06141,10.44022561,0.86,-10.5,10.53516018,11.280045,-10.59141,15.47311801,10.440045,-0.06141,10.44022561,0.84,-10.53,10.56345114
07/07/2020 04:00,11.052115,-11.645545,16.05515382,10.442115,-0.055545,10.44226273,0.61,-11.59,11.60604153,11.042115,-11.405545,15.87497277,10.442115,-0.055545,10.44226273,0.6,-11.35,11.36584797
07/07/2020 04:30,11.046595,-11.77727,16.14717776,10.436595,-0.05727,10.43675213,0.61,-11.72,11.73586384,11.036595,-11.80727,16.16224162,10.436595,-0.05727,10.43675213,0.6,-11.75,11.76530918
07/07/2020 05:00,10.99315,-11.428995,15.85784581,10.44315,-0.058995,10.44331663,0.55,-11.37,11.38329478,10.96315,-11.448995,15.85150291,10.44315,-0.058995,10.44331663,0.52,-11.39,11.40186388
07/07/2020 05:30,11.093145,-11.584855,16.03953651,10.433145,-0.054855,10.43328921,0.66,-11.53,11.5488744,10.953145,-14.084855,17.84249214,10.433145,-0.054855,10.43328921,0.52,-14.03,14.03963319
07/07/2020 06:00,11.46626,-10.02898,15.23336989,10.45626,-0.02898,10.45630016,1.01,-10,10.05087558,11.36626,-13.14898,17.38066574,10.45626,-0.02898,10.45630016,0.91,-13.12,13.15152082
07/07/2020 06:30,12.270065,-11.026225,16.49642788,10.480065,-0.036225,10.48012761,1.79,-10.99,11.13481926,12.250065,-11.066225,16.5083442,10.480065,-0.036225,10.48012761,1.77,-11.03,11.17111454
07/07/2020 07:00,13.03148,-11.037955,17.07793669,10.55148,-0.047955,10.55158897,2.48,-10.99,11.26634368,13.01148,-11.077955,17.08858387,10.55148,-0.047955,10.55158897,2.46,-11.03,11.30099553
07/07/2020 07:30,14.278415,-10.649335,17.81239655,10.628415,-0.049335,10.6285295,3.65,-10.6,11.21082067,14.278415,-10.679335,17.83034859,10.628415,-0.049335,10.6285295,3.65,-10.63,11.23919036
07/07/2020 08:00,15.32681,-10.20899,18.41560701,10.86681,-0.04899,10.86692043,4.46,-10.16,11.09581903,15.30681,-10.25899,18.42675523,10.86681,-0.04899,10.86692043,4.44,-10.21,11.13362924
07/07/2020 08:30,16.69504,-10.20692,19.56797323,10.77504,-0.04692,10.77514216,5.92,-10.16,11.75891151,16.67504,-10.25692,19.57706226,10.77504,-0.04692,10.77514216,5.9,-10.21,11.79212025
07/07/2020 09:00,17.454005,-10.205885,20.21886197,10.774005,-0.045885,10.77410271,6.68,-10.16,12.15927629,17.424005,-10.195885,20.1879177,10.774005,-0.045885,10.77410271,6.65,-10.15,12.13445508
07/07/2020 09:30,18.064795,-9.79968,20.55165557,10.974795,-0.04968,10.97490744,7.09,-9.75,12.05531418,18.044795,-9.84968,20.55798683,10.974795,-0.04968,10.97490744,7.07,-9.8,12.0840763
07/07/2020 10:00,18.488905,-9.648645,20.85511828,10.918905,-0.048645,10.91901336,7.57,-9.6,12.22558383,18.458905,-9.688645,20.8470865,10.918905,-0.048645,10.91901336,7.54,-9.64,12.23851298
07/07/2020 10:30,18.789955,-9.54037,21.07323109,10.949955,-0.05037,10.95007085,7.84,-9.49,12.30957757,18.759955,-9.57037,21.06010194,10.949955,-0.05037,10.95007085,7.81,-9.52,12.31367126
07/07/2020 11:00,18.895835,-9.352785,21.08381293,10.985835,-0.052785,10.98596181,7.91,-9.3,12.20893525,18.865835,-9.412785,21.08364892,10.985835,-0.052785,10.98596181,7.88,-9.36,12.2353586
07/07/2020 11:30,18.988295,-9.352785,21.16671761,11.078295,-0.052785,11.07842075,7.91,-9.3,12.20893525,18.958295,-9.412785,21.16642319,11.078295,-0.052785,11.07842075,7.88,-9.36,12.2353586
07/07/2020 12:00,19.032455,-9.24589,21.15941458,11.122455,-0.05589,11.12259542,7.91,-9.19,12.1253536,19.012455,-9.29589,21.16334132,11.122455,-0.05589,11.12259542,7.89,-9.24,12.15029629
07/07/2020 12:30,19.39487,-9.51244,21.6020253,11.12487,-0.05244,11.12499359,8.27,-9.46,12.56520991,19.36487,-9.56244,21.59718613,11.12487,-0.05244,11.12499359,8.24,-9.51,12.5832309
07/07/2020 13:00,19.5542,-8.986925,21.5204916,11.1642,-0.056925,11.16434513,8.39,-8.93,12.25304044,19.5242,-9.036925,21.51419064,11.1642,-0.056925,11.16434513,8.36,-8.98,12.26906679
07/07/2020 13:30,19.29091,-8.056245,20.90555649,11.48091,-0.076245,11.48116317,7.81,-7.98,11.16586316,19.27091,-8.086245,20.89869207,11.48091,-0.076245,11.48116317,7.79,-8.01,11.17337013
07/07/2020 14:00,19.057315,-7.264165,20.39483631,11.187315,-0.054165,11.18744612,7.87,-7.21,10.6733781,19.057315,-7.294165,20.40554087,11.187315,-0.054165,11.18744612,7.87,-7.24,10.69366635
07/07/2020 14:30,19.00207,-7.352445,20.37491379,11.04207,-0.062445,11.04224657,7.96,-7.29,10.79378062,19.00207,-7.302445,20.35692431,11.04207,-0.062445,11.04224657,7.96,-7.24,10.76007435
07/07/2020 15:00,18.66837,-7.353135,20.06431242,11.22837,-0.063135,11.2285475,7.44,-7.29,10.41622292,18.65837,-7.403135,20.0733948,11.22837,-0.063135,11.2285475,7.43,-7.34,10.44416105
07/07/2020 15:30,18.591035,-7.414165,20.01490507,11.041035,-0.054165,11.04116786,7.55,-7.36,10.54381809,18.591035,-7.394165,20.00750505,11.041035,-0.054165,11.04116786,7.55,-7.34,10.52986705
07/07/2020 16:00,18.62826,-7.41037,20.04808355,11.00826,-0.05037,11.00837524,7.62,-7.36,10.59405494,18.55826,-7.49037,20.01286229,11.00826,-0.05037,11.00837524,7.55,-7.44,10.59981604
07/07/2020 16:30,19.04122,-7.951405,20.63474983,10.72122,-0.051405,10.72134323,8.32,-7.9,11.4731164,19.03122,-7.991405,20.64097596,10.72122,-0.051405,10.72134323,8.31,-7.94,11.49346336
07/07/2020 17:00,19.72219,-9.37106,21.83532789,10.59219,-0.05106,10.59231307,9.13,-9.32,13.04681187,19.69219,-9.42106,21.8297668,10.59219,-0.05106,10.59231307,9.1,-9.37,13.06165763
07/07/2020 17:30,20.389115,-9.71761,22.58645511,10.649115,-0.04761,10.64922143,9.74,-9.67,13.72503188,20.379115,-9.74761,22.59035699,10.649115,-0.04761,10.64922143,9.73,-9.7,13.73910114
07/07/2020 18:00,20.744265,-9.85554,22.96641459,10.604265,-0.04554,10.60436279,10.14,-9.81,14.10871008,20.734265,-9.90554,22.97889179,10.604265,-0.04554,10.60436279,10.13,-9.86,14.13635384
07/07/2020 18:30,20.547335,-9.853125,22.78765121,10.537335,-0.043125,10.53742325,10.01,-9.81,14.01556991,20.517335,-9.903125,22.78229401,10.537335,-0.043125,10.53742325,9.98,-9.86,14.02925515
07/07/2020 19:00,20.50973,-9.583115,22.63813415,10.49973,-0.023115,10.49975544,10.01,-9.56,13.84173761,20.47973,-9.623115,22.62794032,10.49973,-0.023115,10.49975544,9.98,-9.6,13.84775794
07/07/2020 19:30,19.773505,-9.927945,22.12590319,10.463505,-0.027945,10.46354232,9.31,-9.9,13.58992642,19.753505,-9.987945,22.13504021,10.463505,-0.027945,10.46354232,9.29,-9.96,13.62004772
07/07/2020 20:00,19.106605,-9.72243,21.43800363,10.456605,-0.03243,10.45665529,8.65,-9.69,12.98917241,19.086605,-9.78243,21.44748067,10.456605,-0.03243,10.45665529,8.63,-9.75,13.02072963
07/07/2020 20:30,18.53695,-9.800015,20.96804257,10.45695,-0.030015,10.45699308,8.08,-9.77,12.67830036,18.50695,-9.840015,20.96027418,10.45695,-0.030015,10.45699308,8.05,-9.81,12.6900985
07/07/2020 21:00,17.83108,-9.882435,20.38651357,10.44108,-0.042435,10.44116623,7.39,-9.84,12.3060026,17.79108,-9.922435,20.37099025,10.44108,-0.042435,10.44116623,7.35,-9.88,12.31409355
07/07/2020 21:30,17.467975,-9.90072,20.07870531,10.437975,-0.06072,10.43815161,7.03,-9.84,12.09324191,17.437975,-9.94072,20.07239114,10.437975,-0.06072,10.43815161,7,-9.88,12.10844334
07/07/2020 22:00,17.02929,-9.90072,19.698248,10.30929,-0.06072,10.30946881,6.72,-9.84,11.91570392,17.00929,-9.94072,19.70111318,10.30929,-0.06072,10.30946881,6.7,-9.88,11.93752068
07/07/2020 22:30,16.345545,-9.633135,18.97298425,10.405545,-0.063135,10.40573653,5.94,-9.57,11.26359179,16.325545,-9.683135,18.981215,10.405545,-0.063135,10.40573653,5.92,-9.62,11.29560977
07/07/2020 23:00,15.54108,-8.963825,17.94088421,10.44108,-0.063825,10.44127508,5.1,-8.9,10.25768005,15.54108,-8.983825,17.95088519,10.44108,-0.063825,10.44127508,5.1,-8.92,10.27503771
07/07/2020 23:30,14.389005,-10.316925,17.70543437,10.429005,-0.056925,10.42916036,3.96,-10.26,10.99769067,14.379005,-10.326925,17.70313997,10.429005,-0.056925,10.42916036,3.95,-10.27,11.00342674
08/07/2020 00:00,13.49729,-10.93313,17.36980624,10.44729,-0.05313,10.4474251,3.05,-10.88,11.29942034,13.47729,-10.97313,17.37949734,10.44729,-0.05313,10.4474251,3.03,-10.92,11.33257694
08/07/2020 00:30,12.81556,-10.93658,16.84777019,10.43556,-0.05658,10.43571338,2.38,-10.88,11.13727076,12.70556,-13.30658,18.39826965,10.43556,-0.05658,10.43571338,2.27,-13.25,13.44304281
08/07/2020 01:00,12.3397,-11.86589,17.11921557,10.4397,-0.05589,10.43984961,1.9,-11.81,11.96186022,12.3097,-11.90589,17.12538849,10.4397,-0.05589,10.43984961,1.87,-11.85,11.9966412
08/07/2020 01:30,12.210045,-10.746235,16.26550846,10.440045,-0.056235,10.44019645,1.77,-10.69,10.83554336,12.210045,-10.776235,16.28534432,10.440045,-0.056235,10.44019645,1.77,-10.72,10.86514151
08/07/2020 02:00,12.207285,-10.751065,16.26662859,10.437285,-0.061065,10.43746363,1.77,-10.69,10.83554336,12.207285,-10.781065,16.28647198,10.437285,-0.061065,10.43746363,1.77,-10.72,10.86514151
08/07/2020 02:30,11.99694,-10.691065,16.06939452,10.43694,-0.061065,10.43711864,1.56,-10.63,10.74385871,11.98694,-10.781065,16.12197547,10.43694,-0.061065,10.43711864,1.55,-10.72,10.83147728
08/07/2020 03:00,11.65177,-10.68727,15.81080277,10.44177,-0.05727,10.44192705,1.21,-10.63,10.69864477,11.63177,-10.67727,15.78930549,10.44177,-0.05727,10.44192705,1.19,-10.62,10.6864634
08/07/2020 03:30,11.43315,-10.974165,15.84768804,10.44315,-0.054165,10.44329047,0.99,-10.92,10.96478454,11.42315,-11.014165,15.86821309,10.44315,-0.054165,10.44329047,0.98,-10.96,11.00372664
08/07/2020 04:00,11.346595,-10.9152,15.74442152,10.436595,-0.0552,10.43674098,0.91,-10.86,10.89805946,11.326595,-10.9452,15.75084624,10.436595,-0.0552,10.43674098,0.89,-10.89,10.9263077
08/07/2020 04:30,11.2428,-11.151065,15.83498666,10.4328,-0.061065,10.43297871,0.81,-11.09,11.11954136,11.2228,-11.161065,15.82784293,10.4328,-0.061065,10.43297871,0.79,-11.1,11.1280771
08/07/2020 05:00,11.163495,-11.15072,15.77853533,10.443495,-0.06072,10.44367152,0.72,-11.09,11.11334783,11.153495,-11.16072,15.77853357,10.443495,-0.06072,10.44367152,0.71,-11.1,11.12268403
08/07/2020 05:30,11.362115,-11.14382,15.91484783,10.442115,-0.05382,10.4422537,0.92,-11.09,11.12809508,11.352115,-11.26382,15.99200288,10.442115,-0.05382,10.4422537,0.91,-11.21,11.24687512
08/07/2020 06:00,11.682805,-10.88554,15.96818442,10.442805,-0.04554,10.4429043,1.24,-10.84,10.910692,11.672805,-10.92554,15.98817691,10.442805,-0.04554,10.4429043,1.23,-10.88,10.94930591
08/07/2020 06:30,12.5273,-10.42139,16.29535562,10.4673,-0.02139,10.46732186,2.06,-10.4,10.6020564,12.5173,-10.45139,16.30688052,10.4673,-0.02139,10.46732186,2.05,-10.43,10.62955314
08/07/2020 07:00,13.26386,-10.247605,16.761366,10.48386,-0.037605,10.48392744,2.78,-10.21,10.58170591,13.26386,-10.287605,16.78585115,10.48386,-0.037605,10.48392744,2.78,-10.25,10.62030602
08/07/2020 07:30,14.49112,-10.47761,17.88219422,10.52112,-0.04761,10.52122772,3.97,-10.43,11.16000896,14.48112,-10.52761,17.90344684,10.52112,-0.04761,10.52122772,3.96,-10.48,11.20321382
08/07/2020 08:00,15.625285,-10.397265,18.768395,10.575285,-0.047265,10.57539062,5.05,-10.35,11.51629281,15.605285,-10.527265,18.82413951,10.575285,-0.047265,10.57539062,5.03,-10.48,11.62459892
08/07/2020 08:30,16.844625,-10.295195,19.74164207,10.634625,-0.045195,10.63472103,6.21,-10.25,11.98443157,16.824625,-10.335195,19.74548713,10.634625,-0.045195,10.63472103,6.19,-10.29,12.00833877
08/07/2020 09:00,17.60604,-10.225885,20.36028901,10.70604,-0.045885,10.70613833,6.9,-10.18,12.29806489,17.58604,-10.255885,20.35809372,10.70604,-0.045885,10.70613833,6.88,-10.21,12.31172206
08/07/2020 09:30,18.333005,-10.225885,20.9920889,10.843005,-0.045885,10.84310209,7.49,-10.18,12.63853235,18.293005,-10.255885,20.9718194,10.843005,-0.045885,10.84310209,7.45,-10.21,12.63909016
08/07/2020 10:00,18.62407,-11.415885,21.84441379,10.90407,-0.045885,10.90416654,7.72,-11.37,13.74319104,18.60407,-11.445885,21.84306993,10.90407,-0.045885,10.90416654,7.7,-11.4,13.75681649
08/07/2020 10:30,18.787255,-11.9183,22.24874885,11.067255,-0.0483,11.0673604,7.72,-11.87,14.15963629,18.767255,-11.9383,22.24259129,11.067255,-0.0483,11.0673604,7.7,-11.89,14.16552505
08/07/2020 11:00,18.989255,-11.84416,22.38025763,10.929255,-0.04416,10.92934421,8.06,-11.8,14.28998251,18.959255,-11.87416,22.37071805,10.929255,-0.04416,10.92934421,8.03,-11.83,14.29789495
08/07/2020 11:30,19.503745,-9.180715,21.55647459,10.943745,-0.050715,10.94386251,8.56,-9.13,12.51521075,19.453745,-9.500715,21.64975242,10.943745,-0.050715,10.94386251,8.51,-9.45,12.71702009
08/07/2020 12:00,19.617595,-9.184165,21.66099998,11.057595,-0.054165,11.05772766,8.56,-9.13,12.51521075,19.567595,-9.274165,21.65411994,11.057595,-0.054165,11.05772766,8.51,-9.22,12.54705145
08/07/2020 12:30,19.94588,-9.18244,21.95803573,11.07588,-0.05244,11.07600414,8.87,-9.13,12.72924978,19.91588,-9.27244,21.96862353,11.07588,-0.05244,11.07600414,8.84,-9.22,12.77317502
08/07/2020 13:00,19.99211,-9.18244,22.00003788,11.12211,-0.05244,11.12223362,8.87,-9.13,12.72924978,19.96211,-9.27244,22.01054246,11.12211,-0.05244,11.12223362,8.84,-9.22,12.77317502
08/07/2020 13:30,19.86624,-9.184855,21.88673235,11.10624,-0.054855,11.10637547,8.76,-9.13,12.65284553,19.82624,-9.274855,21.88841538,11.10624,-0.054855,11.10637547,8.72,-9.22,12.69042158
08/07/2020 14:00,19.448605,-9.185545,21.50866043,11.008605,-0.055545,11.00874513,8.44,-9.13,12.43344281,19.418605,-9.275545,21.52017554,11.008605,-0.055545,11.00874513,8.41,-9.22,12.4794431
08/07/2020 14:30,19.07586,-9.193135,21.17550863,11.03586,-0.063135,11.03604059,8.04,-9.13,12.16546341,19.04586,-9.283135,21.18776483,11.03586,-0.063135,11.03604059,8.01,-9.22,12.21345569
08/07/2020 15:00,19.330615,-8.985205,21.31681461,10.890615,-0.065205,10.8908102,8.44,-8.92,12.28006515,19.300615,-9.085205,21.33201091,10.890615,-0.065205,10.8908102,8.41,-9.02,12.33241663
08/07/2020 15:30,19.20577,-9.055545,21.23357004,10.85577,-0.055545,10.8559121,8.35,-9,12.27690922,19.17577,-9.075545,21.21498697,10.85577,-0.055545,10.8559121,8.32,-9.02,12.27121836
08/07/2020 16:00,19.23539,-9.05382,21.25963041,10.78539,-0.05382,10.78552428,8.45,-9,12.34514074,19.20539,-9.07382,21.24102668,10.78539,-0.05382,10.78552428,8.42,-9.02,12.33923823
08/07/2020 16:30,19.51334,-9.05451,21.51173143,10.82334,-0.05451,10.82347726,8.69,-9,12.51063947,19.49334,-9.07451,21.502024,10.82334,-0.05451,10.82347726,8.67,-9.02,12.51116701
08/07/2020 17:00,19.98639,-8.953475,21.90023972,10.71639,-0.053475,10.71652342,9.27,-8.9,12.85079375,19.95639,-9.003475,21.89337945,10.71639,-0.053475,10.71652342,9.24,-8.95,12.86390687
08/07/2020 17:30,20.65187,-8.953475,22.5092081,10.64187,-0.053475,10.64200435,10.01,-8.9,13.39440555,20.63187,-9.003475,22.51081122,10.64187,-0.053475,10.64200435,9.99,-8.95,13.41277749
08/07/2020 18:00,20.88567,-9.14106,22.79846901,10.65567,-0.05106,10.65579233,10.23,-9.09,13.68506485,20.85567,-9.15106,22.77500538,10.65567,-0.05106,10.65579233,10.2,-9.1,13.66930869
08/07/2020 18:30,20.82426,-9.06244,22.71073806,10.59426,-0.05244,10.59438978,10.23,-9.01,13.63205781,20.79426,-9.15244,22.71933993,10.59426,-0.05244,10.59438978,10.2,-9.1,13.66930869
08/07/2020 19:00,20.38008,-9.051055,22.29953491,10.51008,-0.041055,10.51016019,9.87,-9.01,13.36401886,20.35008,-9.141055,22.30884673,10.51008,-0.041055,10.51016019,9.84,-9.1,13.4028206
08/07/2020 19:30,19.689035,-9.118635,21.69810138,10.489035,-0.028635,10.48907409,9.2,-9.09,12.93321692,19.659035,-9.128635,21.67509248,10.489035,-0.028635,10.48907409,9.17,-9.1,12.91893571
08/07/2020 20:00,19.00557,-9.04381,21.04761721,10.45557,-0.03381,10.45562467,8.55,-9.01,12.42105471,18.98557,-9.13381,21.06842076,10.45557,-0.03381,10.45562467,8.53,-9.1,12.47280642
08/07/2020 20:30,18.42626,-9.14071,20.56889975,10.45626,-0.04071,10.45633925,7.97,-9.1,12.09673096,18.39626,-9.14071,20.54202914,10.45626,-0.04071,10.45633925,7.94,-9.1,12.07698638
08/07/2020 21:00,17.663495,-9.15382,19.89450869,10.443495,-0.05382,10.44363368,7.22,-9.1,11.61629889,17.643495,-9.27382,19.93230175,10.443495,-0.05382,10.44363368,7.2,-9.22,11.69822209
08/07/2020 21:30,17.41625,-9.23486,19.71315305,10.43625,-0.06486,10.43645155,6.98,-9.17,11.52429174,17.39625,-9.28486,19.71897916,10.43625,-0.06486,10.43645155,6.96,-9.22,11.55205609
08/07/2020 22:00,17.094185,-7.933825,18.84560267,10.444185,-0.063825,10.44438002,6.65,-7.87,10.30336838,17.084185,-7.953825,18.84496509,10.444185,-0.063825,10.44438002,6.64,-7.89,10.31221121
08/07/2020 22:30,16.425905,-7.774515,18.17287645,10.435905,-0.064515,10.43610441,5.99,-7.71,9.763411289,16.445905,-7.504515,18.07721042,10.435905,-0.064515,10.43610441,6.01,-7.44,9.564188413
08/07/2020 23:00,15.28175,-10.06865,18.3005354,10.40175,-0.05865,10.40191535,4.88,-10.01,11.13617978,15.27175,-10.12865,18.32528032,10.40175,-0.05865,10.40191535,4.87,-10.07,11.18578562
08/07/2020 23:30,14.31451,-10.40796,17.69832839,10.40451,-0.05796,10.40467144,3.91,-10.35,11.06393239,14.29451,-10.41796,17.68804417,10.40451,-0.05796,10.40467144,3.89,-10.36,11.06624146
09/07/2020 00:00,13.436945,-10.606925,17.11894707,10.446945,-0.056925,10.44710009,2.99,-10.55,10.96551868,13.426945,-10.686925,17.1608047,10.446945,-0.056925,10.44710009,2.98,-10.63,11.03980525
09/07/2020 00:30,12.755905,-10.92589,16.79548108,10.435905,-0.05589,10.43605466,2.32,-10.87,11.11482344,12.735905,-10.92589,16.78029644,10.435905,-0.05589,10.43605466,2.3,-10.87,11.11066605
09/07/2020 01:00,12.271425,-10.926235,16.43077852,10.441425,-0.056235,10.44157643,1.83,-10.87,11.02296693,12.261425,-10.926235,16.42331131,10.441425,-0.056235,10.44157643,1.82,-10.87,11.02131117
09/07/2020 01:30,12.066595,-10.767615,16.17232969,10.436595,-0.057615,10.43675403,1.63,-10.71,10.83332821,12.056595,-10.797615,16.18486863,10.436595,-0.057615,10.43675403,1.62,-10.74,10.86149161
