Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/07/2020 02:00,12.068665,-10.771755,16.1766307,10.438665,-0.061755,10.43884767,1.63,-10.71,10.83332821,12.058665,-10.801755,16.1891727,10.438665,-0.061755,10.43884767,1.62,-10.74,10.86149161
09/07/2020 02:30,11.89625,-10.463825,15.84337078,10.43625,-0.063825,10.43644517,1.46,-10.4,10.50198077,11.88625,-10.483825,15.84908596,10.43625,-0.063825,10.43644517,1.45,-10.42,10.52040398
09/07/2020 03:00,11.630045,-10.35072,15.56905107,10.440045,-0.06072,10.44022157,1.19,-10.29,10.35858098,11.610045,-10.36072,15.56077324,10.440045,-0.06072,10.44022157,1.17,-10.3,10.36623847
09/07/2020 03:30,11.46625,-10.350375,15.44684925,10.43625,-0.060375,10.43642464,1.03,-10.29,10.34142157,11.44625,-10.360375,15.43871786,10.43625,-0.060375,10.43642464,1.01,-10.3,10.34940095
09/07/2020 04:00,11.34315,-10.35072,15.35592578,10.44315,-0.06072,10.44332652,0.9,-10.29,10.32928362,11.32315,-10.36072,15.34790686,10.44315,-0.06072,10.44332652,0.88,-10.3,10.33752388
09/07/2020 04:30,11.337975,-10.35831,15.35722186,10.437975,-0.06831,10.43819852,0.9,-10.29,10.32928362,11.317975,-10.36831,15.3492153,10.437975,-0.06831,10.43819852,0.88,-10.3,10.33752388
09/07/2020 05:00,11.33763,-10.357275,15.35626906,10.43763,-0.067275,10.43784681,0.9,-10.29,10.32928362,11.31763,-10.367275,15.34826178,10.43763,-0.067275,10.43784681,0.88,-10.3,10.33752388
09/07/2020 05:30,11.338665,-10.351065,15.35284568,10.438665,-0.061065,10.43884361,0.9,-10.29,10.32928362,11.378665,-10.361065,15.38914179,10.438665,-0.061065,10.43884361,0.94,-10.3,10.34280426
09/07/2020 06:00,11.68556,-10.34934,15.60964929,10.43556,-0.05934,10.43572871,1.25,-10.29,10.36564518,11.66556,-10.41934,15.64122553,10.43556,-0.05934,10.43572871,1.23,-10.36,10.4327609
09/07/2020 06:30,12.52039,-10.3452,16.24140785,10.44039,-0.0552,10.44053592,2.08,-10.29,10.49811888,12.51039,-10.4152,16.27839823,10.44039,-0.0552,10.44053592,2.07,-10.36,10.56477638
09/07/2020 07:00,13.334535,-10.32588,16.86515999,10.454535,-0.03588,10.45459657,2.88,-10.29,10.68543401,13.314535,-10.39588,16.89234037,10.454535,-0.03588,10.45459657,2.86,-10.36,10.74752064
09/07/2020 07:30,14.56973,-10.45692,17.93388436,10.49973,-0.04692,10.49983483,4.07,-10.41,11.17734315,14.56973,-10.50692,17.96308437,10.49973,-0.04692,10.49983483,4.07,-10.46,11.22392534
09/07/2020 08:00,15.760785,-10.457265,18.91445836,10.540785,-0.047265,10.54089097,5.22,-10.41,11.64544976,15.740785,-10.507265,18.92551004,10.540785,-0.047265,10.54089097,5.2,-10.46,11.68124993
09/07/2020 08:30,16.944595,-10.535885,19.9530492,10.574595,-0.045885,10.57469455,6.37,-10.49,12.27261178,16.904595,-10.825885,20.07399109,10.574595,-0.045885,10.57469455,6.33,-10.78,12.50109195
09/07/2020 09:00,17.838775,-9.97899,20.44020878,10.658775,-0.04899,10.65888758,7.18,-9.93,12.25386878,17.808775,-10.00899,20.42871381,10.658775,-0.04899,10.65888758,7.15,-9.96,12.2606729
09/07/2020 09:30,18.542975,-9.8583,21.00066667,10.782975,-0.0483,10.78308317,7.76,-9.81,12.50814535,18.512975,-9.9183,21.00245029,10.782975,-0.0483,10.78308317,7.73,-9.87,12.53673801
09/07/2020 10:00,19.0213,-9.757265,21.3778875,10.8813,-0.047265,10.88140265,8.14,-9.71,12.67058404,19.0113,-9.777265,21.37812991,10.8813,-0.047265,10.88140265,8.13,-9.73,12.67950314
09/07/2020 10:30,19.28958,-9.75554,21.61616195,10.88958,-0.04554,10.88967522,8.4,-9.71,12.83916275,19.25958,-9.77554,21.59843985,10.88958,-0.04554,10.88967522,8.37,-9.73,12.83471075
09/07/2020 11:00,19.354095,-9.755885,21.67390794,10.954095,-0.045885,10.9541911,8.4,-9.71,12.83916275,19.324095,-9.775885,21.65614405,10.954095,-0.045885,10.9541911,8.37,-9.73,12.83471075
09/07/2020 11:30,19.502735,-9.90761,21.87504076,10.992735,-0.04761,10.9928381,8.51,-9.86,13.02458061,19.482735,-9.93761,21.87082659,10.992735,-0.04761,10.9928381,8.49,-9.89,13.03427021
09/07/2020 12:00,19.70615,-9.78623,22.00233273,10.92615,-0.04623,10.9262478,8.78,-9.74,13.11319946,19.67615,-9.85623,22.00672962,10.92615,-0.04623,10.9262478,8.75,-9.81,13.14528813
09/07/2020 12:30,20.0428,-9.79037,22.30616903,11.1228,-0.05037,11.12291405,8.92,-9.74,13.20734644,20.0128,-9.86037,22.31006635,11.1228,-0.05037,11.12291405,8.89,-9.81,13.23888968
09/07/2020 13:00,20.20001,-9.79037,22.44753324,11.06001,-0.05037,11.0601247,9.14,-9.74,13.35691581,20.16001,-9.86037,22.44221245,11.06001,-0.05037,11.0601247,9.1,-9.81,13.38081089
09/07/2020 13:30,20.053775,-9.787265,22.3146689,11.003775,-0.047265,11.00387651,9.05,-9.74,13.29549172,20.033775,-9.747265,22.27916775,11.003775,-0.047265,11.00387651,9.03,-9.7,13.25258088
09/07/2020 14:00,19.60377,-9.728645,21.88502529,10.99377,-0.048645,10.99387762,8.61,-9.68,12.95509552,19.57377,-9.748645,21.86706545,10.99377,-0.048645,10.99387762,8.58,-9.7,12.95015058
09/07/2020 14:30,19.402635,-9.732095,21.70658697,10.792635,-0.052095,10.79276073,8.61,-9.68,12.95509552,19.372635,-9.752095,21.68876077,10.792635,-0.052095,10.79276073,8.58,-9.7,12.95015058
09/07/2020 15:00,19.354375,-9.736925,21.66563039,10.824375,-0.056925,10.82452468,8.53,-9.68,12.90206573,19.324375,-9.756925,21.6478418,10.824375,-0.056925,10.82452468,8.5,-9.7,12.89728654
09/07/2020 15:30,19.23121,-9.61899,21.50266046,10.70121,-0.04899,10.70132214,8.53,-9.57,12.81974259,19.20121,-9.68899,21.50727767,10.70121,-0.04899,10.70132214,8.5,-9.64,12.8522216
09/07/2020 16:00,18.962305,-9.698645,21.29865549,10.822305,-0.048645,10.82241433,8.14,-9.65,12.62466237,18.932305,-9.688645,21.26739322,10.822305,-0.048645,10.82241433,8.11,-9.64,12.5976863
09/07/2020 16:30,19.3258,-9.60899,21.58284584,10.9158,-0.04899,10.91590993,8.41,-9.56,12.73270199,19.2958,-9.68899,21.59176753,10.9158,-0.04899,10.91590993,8.38,-9.64,12.77317502
09/07/2020 17:00,19.79052,-9.6983,22.03909492,10.70052,-0.0483,10.70062901,9.09,-9.65,13.25709621,19.77052,-9.6883,22.01673495,10.70052,-0.0483,10.70062901,9.07,-9.64,13.23610592
09/07/2020 17:30,20.553235,-9.69692,22.7258823,10.613235,-0.04692,10.61333871,9.94,-9.65,13.85373957,20.533235,-9.75692,22.73348252,10.613235,-0.04692,10.61333871,9.92,-9.71,13.88130037
09/07/2020 18:00,20.90874,-9.78692,23.08590937,10.58874,-0.04692,10.58884395,10.32,-9.74,14.19048977,20.89874,-9.82692,23.09384529,10.58874,-0.04692,10.58884395,10.31,-9.78,14.21071779
09/07/2020 18:30,20.75457,-9.968635,23.0244622,10.52457,-0.028635,10.52460895,10.23,-9.94,14.26381786,20.73457,-10.018635,23.02814453,10.52457,-0.028635,10.52460895,10.21,-9.99,14.28440408
09/07/2020 19:00,19.927375,-10.24416,22.40631805,10.617375,-0.04416,10.61746684,9.31,-10.2,13.81,19.907375,-10.26416,22.39769095,10.617375,-0.04416,10.61746684,9.29,-10.22,13.81131782
09/07/2020 19:30,19.2677,-10.33485,21.86443203,10.5777,-0.04485,10.57779508,8.69,-10.29,13.46848915,19.2477,-10.34485,21.85154175,10.5777,-0.04485,10.57779508,8.67,-10.3,13.46324255
09/07/2020 20:00,18.725905,-9.953125,21.20670213,10.435905,-0.043125,10.4359941,8.29,-9.91,12.92022446,18.695905,-9.973125,21.18962213,10.435905,-0.043125,10.4359941,8.26,-9.93,12.91636559
09/07/2020 20:30,18.48005,-9.8545,20.94333828,10.45005,-0.0345,10.45010695,8.03,-9.82,12.68516062,18.44005,-9.9645,20.96012176,10.45005,-0.0345,10.45010695,7.99,-9.93,12.74539132
09/07/2020 21:00,17.90349,-10.04968,20.53122067,10.43349,-0.04968,10.43360828,7.47,-10,12.48202307,17.87349,-10.10968,20.53453857,10.43349,-0.04968,10.43360828,7.44,-10.06,12.51228197
09/07/2020 21:30,17.244875,-10.056925,19.96315241,10.444875,-0.056925,10.44503012,6.8,-10,12.09297317,17.224875,-10.116925,19.97619809,10.444875,-0.056925,10.44503012,6.78,-10.06,12.13144674
09/07/2020 22:00,16.93763,-10.059685,19.69976072,10.43763,-0.059685,10.43780065,6.5,-10,11.92686044,16.90763,-10.039685,19.66375415,10.43763,-0.059685,10.43780065,6.47,-9.98,11.89375046
09/07/2020 22:30,16.479,-9.80141,19.17355155,10.419,-0.06141,10.41918097,6.06,-9.74,11.47132076,16.459,-9.85141,19.18199572,10.419,-0.06141,10.41918097,6.04,-9.79,11.50329083
09/07/2020 23:00,15.48097,-9.961755,18.40915519,10.22097,-0.061755,10.22115656,5.26,-9.9,11.21060212,15.46097,-9.991755,18.40860563,10.22097,-0.061755,10.22115656,5.24,-9.93,11.22775579
09/07/2020 23:30,14.486685,-10.161065,17.69495081,9.926685,-0.061065,9.926872822,4.56,-10.1,11.08167857,14.466685,-10.171065,17.6843303,9.926685,-0.061065,9.926872822,4.54,-10.11,11.08258544
10/07/2020 00:00,13.664365,-10.243825,17.07778737,10.114365,-0.063825,10.11456638,3.55,-10.18,10.78122906,13.674365,-10.003825,16.94298595,10.114365,-0.063825,10.11456638,3.56,-9.94,10.55827637
10/07/2020 00:30,12.856255,-10.607615,16.66747697,10.446255,-0.057615,10.44641388,2.41,-10.55,10.82176511,12.836255,-10.627615,16.66480252,10.446255,-0.057615,10.44641388,2.39,-10.57,10.83683533
10/07/2020 01:00,12.273495,-10.945545,16.44517056,10.443495,-0.055545,10.44364271,1.83,-10.89,11.04268989,12.243495,-10.975545,16.44280262,10.443495,-0.055545,10.44364271,1.8,-10.92,11.06735741
10/07/2020 01:30,12.035215,-11.134855,16.39607868,10.435215,-0.054855,10.43535918,1.6,-11.08,11.19492742,12.005215,-11.174855,16.40129786,10.435215,-0.054855,10.43535918,1.57,-11.12,11.23028495
10/07/2020 02:00,12.00796,-11.029685,16.30475558,10.40796,-0.059685,10.40813113,1.6,-10.97,11.08606783,11.97796,-11.059685,16.30301071,10.40796,-0.059685,10.40813113,1.57,-11,11.11147605
10/07/2020 02:30,11.817975,-10.95003,16.11110456,10.437975,-0.06003,10.43814762,1.38,-10.89,10.97708978,11.797975,-10.96003,16.10324414,10.437975,-0.06003,10.43814762,1.36,-10.9,10.98451638
10/07/2020 03:00,11.49625,-10.768305,15.75183026,10.43625,-0.058305,10.43641287,1.06,-10.71,10.76232782,11.47625,-10.778305,15.74408374,10.43625,-0.058305,10.43641287,1.04,-10.72,10.77032961
10/07/2020 03:30,11.30246,-10.76796,15.61071954,10.44246,-0.05796,10.44262085,0.86,-10.71,10.744473,11.28246,-10.77796,15.60315114,10.44246,-0.05796,10.44262085,0.84,-10.72,10.75286008
10/07/2020 04:00,11.170735,-10.659685,15.44066724,10.440735,-0.059685,10.44090559,0.73,-10.6,10.62510706,11.160735,-10.699685,15.46108873,10.440735,-0.059685,10.44090559,0.72,-10.64,10.66433308
10/07/2020 04:30,11.165215,-10.775895,15.51714984,10.435215,-0.065895,10.43542305,0.73,-10.71,10.73484979,11.155215,-10.795895,15.52385811,10.435215,-0.065895,10.43542305,0.72,-10.73,10.75412944
10/07/2020 05:00,11.11384,-10.77417,15.47902383,10.44384,-0.06417,10.44403714,0.67,-10.71,10.73093659,11.10384,-10.79417,15.48577956,10.44384,-0.06417,10.44403714,0.66,-10.73,10.75027907
10/07/2020 05:30,11.203835,-10.877615,15.61564686,10.433835,-0.057615,10.43399407,0.77,-10.82,10.84736374,11.193835,-10.897615,15.62241834,10.433835,-0.057615,10.43399407,0.76,-10.84,10.86660941
10/07/2020 06:00,11.53212,-10.85795,15.83934563,10.45212,-0.03795,10.4521889,1.08,-10.82,10.8737666,11.51212,-10.94795,15.88667731,10.45212,-0.03795,10.4521889,1.06,-10.91,10.96137309
10/07/2020 06:30,12.37282,-11.653805,16.9969952,10.47282,-0.023805,10.47284705,1.9,-11.63,11.78418007,12.35282,-11.803805,17.08572429,10.47282,-0.023805,10.47284705,1.88,-11.78,11.92907373
10/07/2020 07:00,13.1918,-10.911055,17.11942489,10.5018,-0.041055,10.50188025,2.69,-10.87,11.19790159,13.1818,-10.961055,17.14364541,10.5018,-0.041055,10.50188025,2.68,-10.92,11.24405621
10/07/2020 07:30,14.43013,-10.72485,17.97918406,10.61013,-0.04485,10.61022479,3.82,-10.68,11.34260993,14.42013,-10.76485,17.9950589,10.61013,-0.04485,10.61022479,3.81,-10.72,11.37692841
10/07/2020 08:00,15.677415,-9.757955,18.46615896,10.697415,-0.047955,10.69752249,4.98,-9.71,10.91258448,15.667415,-9.797955,18.47884777,10.697415,-0.047955,10.69752249,4.97,-9.75,10.94364656
10/07/2020 08:30,16.99156,-9.65761,19.54437367,10.71156,-0.04761,10.71166581,6.28,-9.61,11.48000436,16.97156,-9.71761,19.55673268,10.71156,-0.04761,10.71166581,6.26,-9.67,11.51939669
10/07/2020 09:00,17.709745,-9.21003,19.96145587,11.219745,-0.06003,11.21990559,6.49,-9.15,11.21795882,17.709745,-9.27003,19.98921019,11.219745,-0.06003,11.21990559,6.49,-9.21,11.26695167
10/07/2020 09:30,18.33358,-9.21141,20.51755906,11.30358,-0.06141,11.30374681,7.03,-9.15,11.5387781,18.33358,-9.27141,20.54456617,11.30358,-0.06141,11.30374681,7.03,-9.21,11.58641446
10/07/2020 10:00,18.806935,-9.204855,20.93872393,11.116935,-0.054855,11.11707034,7.69,-9.15,11.95234705,18.776935,-9.264855,20.93826225,11.116935,-0.054855,11.11707034,7.66,-9.21,11.97913603
10/07/2020 10:30,19.05447,-8.98589,21.06701322,11.01447,-0.05589,11.0146118,8.04,-8.93,12.01609338,19.03447,-9.08589,21.09180991,11.01447,-0.05589,11.0146118,8.02,-9.03,12.07730516
10/07/2020 11:00,19.110805,-9.21417,21.21612115,11.270805,-0.06417,11.27098767,7.84,-9.15,12.04940247,19.090805,-9.26417,21.21988882,11.270805,-0.06417,11.27098767,7.82,-9.2,12.07445237
10/07/2020 11:30,19.181185,-9.37038,21.34764341,11.341185,-0.07038,11.34140338,7.84,-9.3,12.16370009,19.161185,-9.42038,21.35168775,11.341185,-0.07038,11.34140338,7.82,-9.35,12.1891304
10/07/2020 12:00,19.42962,-9.353475,21.56380365,10.96962,-0.053475,10.96975034,8.46,-9.3,12.57225517,19.40962,-9.403475,21.56753789,10.96962,-0.053475,10.96975034,8.44,-9.35,12.59587631
10/07/2020 12:30,19.7462,-6.733815,20.86280611,11.0262,-0.043815,11.02628705,8.72,-6.69,10.99065512,19.7262,-6.943815,20.91266442,11.0262,-0.043815,11.02628705,8.7,-6.9,11.10405331
10/07/2020 13:00,19.30962,-9.33418,21.44733878,11.65962,-0.08418,11.65992388,7.65,-9.25,12.00354114,19.27962,-9.37418,21.43779368,11.65962,-0.08418,11.65992388,7.62,-9.29,12.01534436
10/07/2020 13:30,18.959575,-9.330385,21.13105696,11.569575,-0.080385,11.56985425,7.39,-9.25,11.83953546,18.939575,-9.370385,21.13082148,11.569575,-0.080385,11.56985425,7.37,-9.29,11.85837257
10/07/2020 14:00,19.11655,-9.302095,21.2596203,11.03655,-0.052095,11.03667295,8.08,-9.25,12.28205602,19.08655,-9.342095,21.25020306,11.03655,-0.052095,11.03667295,8.05,-9.29,12.29254245
10/07/2020 14:30,18.620115,-9.192105,20.76543948,11.270115,-0.072105,11.27034566,7.35,-9.12,11.71310804,18.610115,-9.242105,20.77866418,11.270115,-0.072105,11.27034566,7.34,-9.17,11.74582905
10/07/2020 15:00,18.293925,-9.18831,20.47175451,11.303925,-0.06831,11.3041314,6.99,-9.12,11.49062661,18.273925,-9.23831,20.47639389,11.303925,-0.06831,11.3041314,6.97,-9.17,11.51823771
10/07/2020 15:30,18.09219,-9.31693,20.35024628,11.28219,-0.06693,11.28238852,6.81,-9.25,11.48645289,18.07219,-9.36693,20.35542751,11.28219,-0.06693,11.28238852,6.79,-9.3,11.51495115
10/07/2020 16:00,18.07419,-9.31348,20.3326647,11.14419,-0.06348,11.1443708,6.93,-9.25,11.55800156,18.06419,-9.36348,20.34673728,11.14419,-0.06348,11.1443708,6.92,-9.3,11.59208351
10/07/2020 16:30,18.300685,-9.307615,20.53160414,11.030685,-0.057615,11.03083547,7.27,-9.25,11.76500744,18.280685,-9.277615,20.50018498,11.030685,-0.057615,11.03083547,7.25,-9.22,11.7290622
10/07/2020 17:00,18.35226,-8.463485,20.20980023,11.42226,-0.073485,11.42249638,6.93,-8.39,10.88195754,18.34226,-8.503485,20.2175112,11.42226,-0.073485,11.42249638,6.92,-8.43,10.90647973
10/07/2020 17:30,18.98117,-6.845895,20.17798535,11.31117,-0.065895,11.31136194,7.67,-6.78,10.23705524,18.98117,-6.885895,20.19159143,11.31117,-0.065895,11.31136194,7.67,-6.82,10.26359099
10/07/2020 18:00,19.23899,-6.738995,20.38511197,11.08899,-0.058995,11.08914693,8.15,-6.68,10.5377844,19.23899,-6.788995,20.40169575,11.08899,-0.058995,11.08914693,8.15,-6.73,10.56955061
10/07/2020 18:30,18.899305,-6.835545,20.0974726,11.029305,-0.055545,11.02944486,7.87,-6.78,10.38774759,18.899305,-6.885545,20.11453354,11.029305,-0.055545,11.02944486,7.87,-6.83,10.42045105
10/07/2020 19:00,18.48744,-7.15175,19.82253682,10.74744,-0.05175,10.74756459,7.74,-7.1,10.50321855,18.47744,-7.20175,19.83131342,10.74744,-0.05175,10.74756459,7.73,-7.15,10.52973884
10/07/2020 19:30,18.10878,-7.36968,19.55096152,10.66878,-0.04968,10.66889567,7.44,-7.32,10.43724101,18.10878,-7.41968,19.56986368,10.66878,-0.04968,10.66889567,7.44,-7.37,10.4723684
10/07/2020 20:00,17.734235,-7.29899,19.17754797,10.544235,-0.04899,10.54434881,7.19,-7.25,10.21071006,17.734235,-7.33899,19.19280764,10.544235,-0.04899,10.54434881,7.19,-7.29,10.23915036
10/07/2020 20:30,17.39006,-7.35208,18.88034076,10.47006,-0.02208,10.47008328,6.92,-7.33,10.08044146,17.39006,-7.39208,18.89595283,10.47006,-0.02208,10.47008328,6.92,-7.37,10.10956478
10/07/2020 21:00,16.936605,-7.268295,18.43032016,10.456605,-0.038295,10.45667512,6.48,-7.23,9.70892888,16.926605,-7.328295,18.44488722,10.456605,-0.038295,10.45667512,6.47,-7.29,9.747050836
10/07/2020 21:30,16.382115,-9.61761,18.99663428,10.442115,-0.04761,10.44222354,5.94,-9.57,11.26359179,16.412115,-8.91761,18.67836414,10.442115,-0.04761,10.44222354,5.97,-8.87,10.69195024
10/07/2020 22:00,16.260735,-10.21727,19.2042732,10.440735,-0.05727,10.44089207,5.82,-10.16,11.70888551,16.240735,-10.23727,19.19799912,10.440735,-0.05727,10.44089207,5.8,-10.18,11.71633048
10/07/2020 22:30,16.066255,-10.406235,19.1419507,10.446255,-0.056235,10.44640636,5.62,-10.35,11.77738935,16.036255,-10.436235,19.13312508,10.446255,-0.056235,10.44640636,5.59,-10.38,11.78950805
10/07/2020 23:00,15.39177,-10.316235,18.52920096,10.44177,-0.056235,10.44192143,4.95,-10.26,11.39166801,15.37177,-10.366235,18.54050002,10.44177,-0.056235,10.44192143,4.93,-10.31,11.42807945
10/07/2020 23:30,14.64556,-10.317615,17.91495484,10.43556,-0.057615,10.43571905,4.21,-10.26,11.09016231,14.62556,-10.367615,17.9274774,10.43556,-0.057615,10.43571905,4.19,-10.31,11.12889033
11/07/2020 00:00,13.767975,-10.516235,17.32478959,10.437975,-0.056235,10.43812648,3.33,-10.46,10.97727197,13.757975,-10.556235,17.34116413,10.437975,-0.056235,10.43812648,3.32,-10.5,11.01237486
11/07/2020 00:30,13.01453,-11.013475,17.04918246,10.44453,-0.053475,10.44466689,2.57,-10.96,11.25728653,12.97453,-11.053475,17.04458091,10.44453,-0.053475,10.44466689,2.53,-11,11.28720072
11/07/2020 01:00,12.31246,-13.262095,18.09640393,10.44246,-0.052095,10.44258994,1.87,-13.21,13.34170154,12.29246,-13.272095,18.0901376,10.44246,-0.052095,10.44258994,1.85,-13.22,13.34881643
11/07/2020 01:30,12.09211,-13.144165,17.8602407,10.43211,-0.054165,10.43225062,1.66,-13.09,13.19483611,12.08211,-13.164165,17.86820143,10.43211,-0.054165,10.43225062,1.65,-13.11,13.21342499
11/07/2020 02:00,12.004875,-13.14865,17.80460672,10.444875,-0.05865,10.44503966,1.56,-13.09,13.18262872,11.974875,-13.16865,17.79918465,10.444875,-0.05865,10.44503966,1.53,-13.11,13.19897723
11/07/2020 02:30,11.71108,-13.27796,17.70462133,10.44108,-0.05796,10.44124087,1.27,-13.22,13.28086217,11.69108,-13.28796,17.69890484,10.44108,-0.05796,10.44124087,1.25,-13.23,13.2889202
11/07/2020 03:00,11.36108,-13.27451,17.47245703,10.44108,-0.05451,10.44122229,0.92,-13.22,13.25197344,11.33108,-13.28451,17.46057215,10.44108,-0.05451,10.44122229,0.89,-13.23,13.25990196
11/07/2020 03:30,11.112115,-13.275545,17.31240003,10.442115,-0.055545,10.44226273,0.67,-13.22,13.23696718,11.092115,-13.285545,17.30724476,10.442115,-0.055545,10.44226273,0.65,-13.23,13.24595787
11/07/2020 04:00,11.00625,-12.957615,17.00109777,10.43625,-0.057615,10.43640904,0.57,-12.9,12.91258688,10.97625,-12.967615,16.9893232,10.43625,-0.057615,10.43640904,0.54,-12.91,12.92128864
11/07/2020 04:30,10.912115,-12.965895,16.94664235,10.442115,-0.065895,10.44232291,0.47,-12.9,12.90855918,10.882115,-12.975895,16.93500156,10.442115,-0.065895,10.44232291,0.44,-12.91,12.91749589
11/07/2020 05:00,10.784875,-12.964515,16.86393127,10.444875,-0.064515,10.44507424,0.34,-12.9,12.90447984,10.764875,-12.974515,16.85884258,10.444875,-0.064515,10.44507424,0.32,-12.91,12.91396531
11/07/2020 05:30,10.7797,-11.584855,15.82437353,10.4397,-0.054855,10.43984412,0.34,-11.53,11.53501192,10.7597,-11.614855,15.83275089,10.4397,-0.054855,10.43984412,0.32,-11.56,11.56442822
11/07/2020 06:00,11.018675,-11.27415,15.76444281,10.458675,-0.02415,10.45870288,0.56,-11.25,11.26392915,10.998675,-11.30415,15.77195799,10.458675,-0.02415,10.45870288,0.54,-11.28,11.29291813
11/07/2020 06:30,11.59592,-11.271735,16.17149871,10.46592,-0.021735,10.46594257,1.13,-11.25,11.30660869,11.57592,-11.301735,16.17810675,10.46592,-0.021735,10.46594257,1.11,-11.28,11.33448278
11/07/2020 07:00,11.97285,-11.483125,16.58949357,10.53285,-0.043125,10.53293828,1.44,-11.44,11.5302732,11.94285,-11.513125,16.58866219,10.53285,-0.043125,10.53293828,1.41,-11.47,11.55634025
11/07/2020 07:30,12.728715,-11.483815,17.14345918,10.538715,-0.043815,10.53880608,2.19,-11.44,11.64773369,12.708715,-11.513815,17.1487426,10.538715,-0.043815,10.53880608,2.17,-11.47,11.67346564
11/07/2020 08:00,13.336015,-13.01278,18.63281351,10.656015,-0.04278,10.65610087,2.68,-12.97,13.24399109,13.316015,-13.03278,18.63248803,10.656015,-0.04278,10.65610087,2.66,-12.99,13.25955127
11/07/2020 08:30,14.7003,-11.456575,18.63737993,10.9503,-0.046575,10.95039905,3.75,-11.41,12.01043713,14.6803,-11.606575,18.71426705,10.9503,-0.046575,10.95039905,3.73,-11.56,12.14687203
11/07/2020 09:00,15.57143,-10.41037,18.73086319,11.14143,-0.05037,11.14154386,4.43,-10.36,11.26740875,15.55143,-10.45037,18.73652071,11.14143,-0.05037,11.14154386,4.41,-10.4,11.29637552
11/07/2020 09:30,16.51254,-10.14451,19.37975904,11.29254,-0.05451,11.29267156,5.22,-10.09,11.36030369,16.49254,-10.18451,19.38370758,11.29254,-0.05451,11.29267156,5.2,-10.13,11.38669838
11/07/2020 10:00,17.23287,-10.384855,20.12006515,11.26287,-0.054855,11.26300358,5.97,-10.33,11.93104354,17.22287,-10.454855,20.14773546,11.26287,-0.054855,11.26300358,5.96,-10.4,11.98672599
11/07/2020 10:30,17.789575,-10.077265,20.44554349,10.879575,-0.047265,10.87967767,6.91,-10.03,12.17986043,17.759575,-10.107265,20.43426803,10.879575,-0.047265,10.87967767,6.88,-10.06,12.18761667
11/07/2020 11:00,18.3092,-10.17623,20.94713493,10.8192,-0.04623,10.81929877,7.49,-10.13,12.59829354,18.2692,-10.22623,20.93655771,10.8192,-0.04623,10.81929877,7.45,-10.18,12.61486821
11/07/2020 11:30,18.281375,-10.03899,20.85641369,11.031375,-0.04899,11.03148378,7.25,-9.99,12.34352462,18.251375,-10.06899,20.8445976,11.031375,-0.04899,11.03148378,7.22,-10.02,12.35025506
11/07/2020 12:00,18.1992,-10.260725,20.89242346,11.5092,-0.070725,11.5094173,6.69,-10.19,12.18984003,18.1692,-10.300725,20.88599445,11.5092,-0.070725,11.5094173,6.66,-10.23,12.20690378
11/07/2020 12:30,18.366355,-10.003135,20.91376833,11.336355,-0.063135,11.33653081,7.03,-9.94,12.17474846,18.336355,-10.063135,20.91622817,11.336355,-0.063135,11.33653081,7,-10,12.20655562
11/07/2020 13:00,18.05379,-10.025905,20.65086207,11.72379,-0.085905,11.72410473,6.33,-9.94,11.78441768,18.03379,-10.085905,20.66260055,11.72379,-0.085905,11.72410473,6.31,-10,11.82438582
11/07/2020 13:30,17.96669,-10.008655,20.56635905,11.31669,-0.068655,11.31689825,6.65,-9.94,11.95935199,17.92669,-10.068655,20.56073996,11.31669,-0.068655,11.31689825,6.61,-10,11.98716397
11/07/2020 14:00,17.79516,-9.895215,20.36131134,11.70516,-0.085215,11.70547018,6.09,-9.81,11.54660989,17.77516,-9.935215,20.36332021,11.70516,-0.085215,11.70547018,6.07,-9.85,11.57010804
11/07/2020 14:30,17.496465,-10.00694,20.15601984,11.556465,-0.08694,11.55679202,5.94,-9.92,11.56243919,17.476465,-10.05694,20.16355304,11.556465,-0.08694,11.55679202,5.92,-9.97,11.59514122
11/07/2020 15:00,17.169835,-9.88176,19.81041177,11.399835,-0.07176,11.40006086,5.77,-9.81,11.38108079,17.149835,-9.94176,19.8231035,11.399835,-0.07176,11.40006086,5.75,-9.87,11.42275799
11/07/2020 15:30,16.909665,-10.01901,19.65495693,11.749665,-0.08901,11.75000214,5.16,-9.93,11.19064341,16.889665,-10.06901,19.66330964,11.749665,-0.08901,11.75000214,5.14,-9.98,11.225863
11/07/2020 16:00,16.839975,-9.91142,19.54024064,11.679975,-0.08142,11.68025878,5.16,-9.83,11.10200432,16.819975,-9.96142,19.54843849,11.679975,-0.08142,11.68025878,5.14,-9.88,11.13705527
11/07/2020 16:30,16.77201,-9.906245,19.47906593,11.61201,-0.076245,11.61226031,5.16,-9.83,11.10200432,16.75201,-9.956245,19.48734599,11.61201,-0.076245,11.61226031,5.14,-9.88,11.13705527
11/07/2020 17:00,17.185755,-9.899,19.83281059,11.515755,-0.069,11.51596171,5.67,-9.83,11.34803067,17.165755,-9.949,19.8405077,11.515755,-0.069,11.51596171,5.65,-9.88,11.38142785
11/07/2020 17:30,17.63464,-10.08727,20.31584465,11.35464,-0.05727,11.35478443,6.28,-10.03,11.83382018,17.60464,-10.11727,20.30474087,11.35464,-0.05727,11.35478443,6.25,-10.06,11.84339901
11/07/2020 18:00,17.87833,-10.07968,20.52400138,11.14833,-0.04968,11.14844069,6.73,-10.03,12.07865059,17.84833,-10.10968,20.51264277,11.14833,-0.04968,11.14844069,6.7,-10.06,12.08691855
11/07/2020 18:30,17.742055,-9.6383,20.19102133,11.012055,-0.0483,11.01216092,6.73,-9.59,11.71584397,17.712055,-9.6683,20.17902171,11.012055,-0.0483,11.01216092,6.7,-9.62,11.72324187
11/07/2020 19:00,17.56093,-9.489335,19.96080512,10.83093,-0.049335,10.83104236,6.73,-9.44,11.59338173,17.53093,-9.519335,19.94871538,10.83093,-0.049335,10.83104236,6.7,-9.47,11.60046982
11/07/2020 19:30,17.24946,-9.491405,19.68833764,10.64946,-0.051405,10.64958407,6.6,-9.44,11.51840267,17.21946,-9.521405,19.67655854,10.64946,-0.051405,10.64958407,6.57,-9.47,11.52587524
11/07/2020 20:00,16.95596,-9.32968,19.35322992,10.54596,-0.04968,10.54607702,6.41,-9.28,11.2785859,16.92596,-9.34968,19.33661392,10.54596,-0.04968,10.54607702,6.38,-9.3,11.27804948
11/07/2020 20:30,16.57696,-9.00208,18.8635375,10.47696,-0.02208,10.47698327,6.1,-8.98,10.85589241,16.56696,-8.85208,18.78359614,10.47696,-0.02208,10.47698327,6.09,-8.83,10.7264626
11/07/2020 21:00,16.12488,-10.19105,19.07535727,10.45488,-0.03105,10.45492611,5.67,-10.16,11.63505479,16.10488,-10.22105,19.07451239,10.45488,-0.03105,10.45492611,5.65,-10.19,11.65154925
11/07/2020 21:30,15.863835,-10.328645,18.92992785,10.433835,-0.048645,10.4339484,5.43,-10.28,11.62597523,15.833835,-10.348645,18.91572849,10.433835,-0.048645,10.4339484,5.4,-10.3,11.62970335
11/07/2020 22:00,15.86763,-10.53589,19.04695933,10.43763,-0.05589,10.43777964,5.43,-10.48,11.80319025,15.89763,-10.56589,19.08854817,10.43763,-0.05589,10.43777964,5.46,-10.51,11.84363542
11/07/2020 22:30,15.74039,-10.65589,19.00810009,10.44039,-0.05589,10.4405396,5.3,-10.6,11.85116028,15.71039,-10.67589,18.99449871,10.44039,-0.05589,10.4405396,5.27,-10.62,11.8556864
11/07/2020 23:00,15.117285,-10.30727,18.29677897,10.437285,-0.05727,10.43744212,4.68,-10.25,11.26787025,15.077285,-10.33727,18.28069129,10.437285,-0.05727,10.43744212,4.64,-10.28,11.2786524
11/07/2020 23:30,14.40039,-10.041065,17.55546122,10.44039,-0.061065,10.44056858,3.96,-9.98,10.73694556,14.38039,-10.091065,17.56773205,10.44039,-0.061065,10.44056858,3.94,-10.03,10.77610783
12/07/2020 00:00,13.68418,-9.89348,16.8860217,10.43418,-0.06348,10.4343731,3.25,-9.83,10.35332797,13.66418,-9.91348,16.88155505,10.43418,-0.06348,10.4343731,3.23,-9.85,10.36606965
12/07/2020 00:30,12.86246,-11.025545,16.94123726,10.44246,-0.055545,10.44260773,2.42,-10.97,11.23375716,12.84246,-11.045545,16.93909216,10.44246,-0.055545,10.44260773,2.4,-10.99,11.2490044
12/07/2020 01:00,12.33487,-11.22382,16.67702471,10.43487,-0.05382,10.43500879,1.9,-11.17,11.3304413,12.30487,-11.24382,16.66833267,10.43487,-0.05382,10.43500879,1.87,-11.19,11.34517519
12/07/2020 01:30,12.06487,-11.312785,16.53905053,10.43487,-0.052785,10.43500351,1.63,-11.26,11.37736789,12.03487,-11.342785,16.5377407,10.43487,-0.052785,10.43500351,1.6,-11.29,11.40281106
12/07/2020 02:00,12.067285,-10.931065,16.28212361,10.437285,-0.061065,10.43746363,1.63,-10.87,10.99153311,12.037285,-10.961065,16.28008526,10.437285,-0.061065,10.43746363,1.6,-10.9,11.01680534
12/07/2020 02:30,11.808665,-10.93072,16.09115312,10.438665,-0.06072,10.4388416,1.37,-10.87,10.95599379,11.788665,-10.96072,16.09689428,10.438665,-0.06072,10.4388416,1.35,-10.9,10.98328275
12/07/2020 03:00,11.44556,-10.92796,15.82470074,10.43556,-0.05796,10.43572096,1.01,-10.87,10.91682188,11.41556,-10.95796,15.82377633,10.43556,-0.05796,10.43572096,0.98,-10.9,10.94396637
12/07/2020 03:30,11.19039,-10.99658,15.68915549,10.44039,-0.05658,10.44054331,0.75,-10.94,10.96567827,11.16039,-11.03658,15.69587217,10.44039,-0.05658,10.44054331,0.72,-10.98,11.00358124
12/07/2020 04:00,11.048665,-10.99727,15.5888725,10.438665,-0.05727,10.4388221,0.61,-10.94,10.9569932,11.008665,-11.03727,15.58884326,10.438665,-0.05727,10.4388221,0.57,-10.98,10.99478513
12/07/2020 04:30,10.961425,-11.11003,15.60722924,10.441425,-0.06003,10.44159756,0.52,-11.05,11.06222853,10.941425,-11.13003,15.6074453,10.441425,-0.06003,10.44159756,0.5,-11.07,11.08128603
12/07/2020 05:00,10.825215,-10.761065,15.26387237,10.435215,-0.061065,10.43539367,0.39,-10.7,10.70710512,10.795215,-10.791065,15.26380525,10.435215,-0.061065,10.43539367,0.36,-10.73,10.73603744
12/07/2020 05:30,10.717975,-10.488305,14.99598379,10.437975,-0.058305,10.43813784,0.28,-10.43,10.43375771,10.707975,-10.528305,15.01685502,10.437975,-0.058305,10.43813784,0.27,-10.47,10.4734808
12/07/2020 06:00,10.837645,-10.456565,15.05969126,10.467645,-0.026565,10.46767871,0.37,-10.43,10.43656074,10.817645,-10.426565,15.02447008,10.467645,-0.026565,10.46767871,0.35,-10.4,10.40588776
12/07/2020 06:30,11.18489,-10.56105,15.38302771,10.47489,-0.03105,10.47493602,0.71,-10.53,10.55390923,11.16489,-10.60105,15.39600694,10.47489,-0.03105,10.47493602,0.69,-10.57,10.59249734
12/07/2020 07:00,11.44904,-11.065535,15.92251807,10.49904,-0.035535,10.49910014,0.95,-11.03,11.07083556,11.40904,-11.085535,15.90771134,10.49904,-0.035535,10.49910014,0.91,-11.05,11.08740727
12/07/2020 07:30,11.95255,-11.251055,16.41492279,10.62255,-0.041055,10.62262934,1.33,-11.21,11.28862259,11.92255,-11.281055,16.41369551,10.62255,-0.041055,10.62262934,1.3,-11.24,11.31492819
12/07/2020 08:00,12.60091,-11.15071,16.82620772,10.79091,-0.04071,10.79098679,1.81,-11.11,11.25647369,12.57091,-11.19071,16.83032289,10.79091,-0.04071,10.79098679,1.78,-11.15,11.29118683
12/07/2020 08:30,13.51445,-12.433815,18.36409851,10.97445,-0.043815,10.97453746,2.54,-12.39,12.64767568,13.49445,-12.463815,18.36972687,10.97445,-0.043815,10.97453746,2.52,-12.42,12.67307382
12/07/2020 09:00,14.47832,-10.46451,17.8641462,11.12832,-0.05451,11.1284535,3.35,-10.41,10.93574872,14.45832,-10.63451,17.94814253,11.12832,-0.05451,11.1284535,3.33,-10.58,11.09167706
12/07/2020 09:30,15.349085,-10.03727,18.33960739,11.279085,-0.05727,11.27923039,4.07,-9.98,10.77800074,15.339085,-10.05727,18.34219748,11.279085,-0.05727,11.27923039,4.06,-10,10.79275683
12/07/2020 10:00,16.03332,-10.25486,19.03232786,11.47332,-0.06486,11.47350333,4.56,-10.19,11.16376729,16.02332,-10.31486,19.05631446,11.47332,-0.06486,11.47350333,4.55,-10.25,11.21449954
12/07/2020 10:30,16.765755,-10.01107,19.5272134,11.515755,-0.07107,11.5159743,5.25,-9.94,11.24126772,16.755755,-10.05107,19.53917434,11.515755,-0.07107,11.5159743,5.24,-9.98,11.27200071
12/07/2020 11:00,17.44778,-9.739345,19.98198859,11.42778,-0.069345,11.42799039,6.02,-9.67,11.39075502,17.43778,-9.799345,20.00258318,11.42778,-0.069345,11.42799039,6.01,-9.73,11.43647673
12/07/2020 11:30,17.896125,-9.67659,20.34472128,11.566125,-0.07659,11.56637858,6.33,-9.6,11.49908257,17.866125,-9.73659,20.3469803,11.566125,-0.07659,11.56637858,6.3,-9.66,11.53280538
12/07/2020 12:00,17.907215,-9.858315,20.44149514,11.677215,-0.078315,11.67747761,6.23,-9.78,11.59574491,17.887215,-9.928315,20.45785666,11.677215,-0.078315,11.67747761,6.21,-9.85,11.64416592
12/07/2020 12:30,18.038315,-9.937285,20.59442743,11.808315,-0.087285,11.80863759,6.23,-9.85,11.65484449,18.018315,-9.937285,20.57691203,11.808315,-0.087285,11.80863759,6.21,-9.85,11.64416592
12/07/2020 13:00,18.11623,-9.82625,20.60953611,11.77623,-0.08625,11.77654585,6.34,-9.74,11.62166942,18.08623,-9.86625,20.6022961,11.77623,-0.08625,11.77654585,6.31,-9.78,11.63892177
12/07/2020 13:30,17.73212,-10.0397,20.37703746,11.83212,-0.0897,11.83246001,5.9,-9.95,11.5677353,17.70212,-10.0697,20.36575338,11.83212,-0.0897,11.83246001,5.87,-9.98,11.57831162
12/07/2020 14:00,17.463495,-9.71315,19.98296626,11.823495,-0.09315,11.82386193,5.64,-9.62,11.15141247,17.443495,-9.75315,19.98498068,11.823495,-0.09315,11.82386193,5.62,-9.66,11.17586686
12/07/2020 14:30,17.15104,-9.60626,19.65803663,11.74104,-0.10626,11.74152083,5.41,-9.5,10.9324334,17.14104,-9.64626,19.66889891,11.74104,-0.10626,11.74152083,5.4,-9.54,10.96228078
12/07/2020 15:00,16.92306,-9.72349,19.51758739,11.64306,-0.08349,11.64335934,5.28,-9.64,10.99126926,16.90306,-9.77349,19.5252284,11.64306,-0.08349,11.64335934,5.26,-9.69,11.02559295
12/07/2020 15:30,16.568615,-10.341075,19.53091998,11.718615,-0.081075,11.71889545,4.85,-10.26,11.3485726,16.548615,-10.381075,19.53518304,11.718615,-0.081075,11.71889545,4.83,-10.3,11.37624279
12/07/2020 16:00,16.424795,-12.18728,20.4524738,11.664795,-0.07728,11.66505099,4.76,-12.11,13.01190609,16.404795,-12.20728,20.44834918,11.664795,-0.07728,11.66505099,4.74,-12.13,13.02322925
12/07/2020 16:30,16.693985,-12.043825,20.58501532,11.423985,-0.063825,11.42416329,5.27,-11.98,13.08790663,16.673985,-12.073825,20.58637962,11.423985,-0.063825,11.42416329,5.25,-12.01,13.10734908
12/07/2020 17:00,17.04938,-11.87451,20.77703892,11.17938,-0.05451,11.17951289,5.87,-11.82,13.1973217,17.02938,-11.90451,20.77780406,11.17938,-0.05451,11.17951289,5.85,-11.85,13.215332
12/07/2020 17:30,17.178265,-12.185195,21.0611435,11.018265,-0.045195,11.01835769,6.16,-12.14,13.61341985,17.158265,-12.205195,21.05642046,11.018265,-0.045195,11.01835769,6.14,-12.16,13.62223183
12/07/2020 18:00,17.10265,-10.456575,20.04596213,10.82265,-0.046575,10.82275022,6.28,-10.41,12.15756966,17.07265,-10.626575,20.10968608,10.82265,-0.046575,10.82275022,6.25,-10.58,12.28816097
12/07/2020 18:30,17.173,-9.947955,19.84625248,10.833,-0.047955,10.83310614,6.34,-9.9,11.75608778,17.083,-9.977955,19.78354051,10.833,-0.047955,10.83310614,6.25,-9.93,11.73317519
12/07/2020 19:00,17.079565,-10.057955,19.8210494,10.859565,-0.047955,10.85967088,6.22,-10.01,11.78509652,17.109565,-10.077955,19.85704891,10.859565,-0.047955,10.85967088,6.25,-10.03,11.81792706
12/07/2020 19:30,17.16874,-10.05554,19.89672128,10.58874,-0.04554,10.58883793,6.58,-10.01,11.97900246,17.13874,-10.07554,19.88096867,10.58874,-0.04554,10.58883793,6.55,-10.03,11.97929046
12/07/2020 20:00,16.865605,-10.261745,19.74213875,10.525605,-0.041745,10.52568778,6.34,-10.22,12.0268034,16.855605,-10.301745,19.75442659,10.525605,-0.041745,10.52568778,6.33,-10.26,12.05555888
12/07/2020 20:30,16.543165,-10.532765,19.6116151,10.473165,-0.012765,10.47317278,6.07,-10.52,12.14558768,16.523165,-10.552765,19.60550511,10.473165,-0.012765,10.47317278,6.05,-10.54,12.15294614
12/07/2020 21:00,16.32212,-10.26036,19.279175,10.45212,-0.03036,10.45216409,5.87,-10.23,11.79448176,16.29212,-10.28036,19.2644485,10.45212,-0.03036,10.45216409,5.84,-10.25,11.796953
12/07/2020 21:30,16.079355,-10.280025,19.08466849,10.439355,-0.050025,10.43947486,5.64,-10.23,11.68171648,16.049355,-10.300025,19.07019431,10.439355,-0.050025,10.43947486,5.61,-10.25,11.6848021
12/07/2020 22:00,16.07487,-10.47589,19.18712372,10.43487,-0.05589,10.43501967,5.64,-10.42,11.84845982,16.04487,-10.48589,19.16746573,10.43487,-0.05589,10.43501967,5.61,-10.43,11.84301482
12/07/2020 22:30,15.84177,-10.346925,18.92143054,10.44177,-0.056925,10.44192517,5.4,-10.29,11.62084765,15.81177,-10.356925,18.90179796,10.44177,-0.056925,10.44192517,5.37,-10.3,11.61580389
12/07/2020 23:00,14.93694,-10.34865,18.17159138,10.43694,-0.05865,10.43710479,4.5,-10.29,11.23094386,14.90694,-10.35865,18.15264416,10.43694,-0.05865,10.43710479,4.47,-10.3,11.22812985
12/07/2020 23:30,14.077285,-10.12279,17.33899739,10.437285,-0.06279,10.43747387,3.64,-10.06,10.69828024,14.057285,-9.90279,17.19513045,10.437285,-0.06279,10.43747387,3.62,-9.84,10.48475083
13/07/2020 00:00,13.16211,-10.854165,17.0603059,10.43211,-0.054165,10.43225062,2.73,-10.8,11.13969928,13.12211,-10.874165,17.0422192,10.43211,-0.054165,10.43225062,2.69,-10.82,11.14937218
13/07/2020 00:30,12.633495,-10.69589,16.55316462,10.443495,-0.05589,10.44364455,2.19,-10.64,10.86304285,12.593495,-10.70589,16.52913177,10.443495,-0.05589,10.44364455,2.15,-10.65,10.86485159
13/07/2020 01:00,12.131765,-10.8952,16.30598372,10.431765,-0.0552,10.43191105,1.7,-10.84,10.97249288,12.101765,-10.9052,16.29036842,10.431765,-0.0552,10.43191105,1.67,-10.85,10.97776844
13/07/2020 01:30,11.85039,-11.044165,16.19892971,10.44039,-0.054165,10.4405305,1.41,-10.99,11.08008123,11.83039,-11.064165,16.19795897,10.44039,-0.054165,10.4405305,1.39,-11.01,11.09739609
13/07/2020 02:00,11.846595,-11.15796,16.27396339,10.436595,-0.05796,10.43675594,1.41,-11.1,11.18919568,11.826595,-11.17796,16.27314165,10.436595,-0.05796,10.43675594,1.39,-11.12,11.20653827
13/07/2020 02:30,11.705905,-10.94003,16.02224916,10.435905,-0.06003,10.43607765,1.27,-10.88,10.95387146,11.685905,-10.95003,16.01447884,10.435905,-0.06003,10.43607765,1.25,-10.89,10.96150537
13/07/2020 03:00,11.390045,-11.07451,15.88640604,10.440045,-0.05451,10.4401873,0.95,-11.02,11.06087248,11.370045,-11.08451,15.87905177,10.440045,-0.05451,10.4401873,0.93,-11.03,11.06913727
13/07/2020 03:30,11.22246,-11.074165,15.76644344,10.44246,-0.054165,10.44260048,0.78,-11.02,11.04756987,11.20246,-11.084165,15.75924566,10.44246,-0.054165,10.44260048,0.76,-11.03,11.05615213
13/07/2020 04:00,11.04004,-11.30313,15.80010225,10.43004,-0.05313,10.43017532,0.61,-11.25,11.26652564,11.01004,-11.31313,15.78631975,10.43004,-0.05313,10.43017532,0.58,-11.26,11.27492794
13/07/2020 04:30,11.05384,-11.111065,15.67300686,10.44384,-0.061065,10.44401852,0.61,-11.05,11.0668243,11.02384,-11.141065,15.67317382,10.44384,-0.061065,10.44401852,0.58,-11.08,11.09517012
13/07/2020 05:00,11.043835,-11.1121,15.66668625,10.433835,-0.0621,10.4340198,0.61,-11.05,11.0668243,11.013835,-11.1421,15.66687441,10.433835,-0.0621,10.4340198,0.58,-11.08,11.09517012
13/07/2020 05:30,11.137975,-10.87658,15.56773842,10.437975,-0.05658,10.43812835,0.7,-10.82,10.84261961,11.107975,-10.89658,15.56028805,10.437975,-0.05658,10.43812835,0.67,-10.84,10.86068598
13/07/2020 06:00,11.374195,-10.93036,15.7748243,10.464195,-0.03036,10.46423904,0.91,-10.9,10.93792028,11.344195,-10.96036,15.77403726,10.464195,-0.03036,10.46423904,0.88,-10.93,10.96536821
13/07/2020 06:30,12.262845,-11.213815,16.61706997,10.522845,-0.043815,10.52293622,1.74,-11.17,11.30471141,12.242845,-11.243815,16.62259394,10.522845,-0.043815,10.52293622,1.72,-11.2,11.33130178
13/07/2020 07:00,13.08389,-11.00899,17.09929935,10.54389,-0.04899,10.54400381,2.54,-10.96,11.25047555,13.06389,-11.02899,17.09689569,10.54389,-0.04899,10.54400381,2.52,-10.98,11.26546936
13/07/2020 07:30,14.41145,-10.86071,18.04563418,10.49145,-0.04071,10.49152898,3.92,-10.82,11.50820577,14.38145,-11.02071,18.11855825,10.49145,-0.04071,10.49152898,3.89,-10.98,11.64871238
13/07/2020 08:00,15.47287,-10.073815,18.46324605,10.57287,-0.043815,10.57296079,4.9,-10.03,11.16292524,15.45287,-10.103815,18.46288896,10.57287,-0.043815,10.57296079,4.88,-10.06,11.18114484
13/07/2020 08:30,16.542975,-9.700025,19.17708286,10.782975,-0.050025,10.78309104,5.76,-9.65,11.23833173,16.522975,-9.760025,19.19027855,10.782975,-0.050025,10.78309104,5.74,-9.71,11.27970301
13/07/2020 09:00,17.397465,-9.292095,19.72345857,10.797465,-0.052095,10.79759067,6.6,-9.24,11.35506935,17.367465,-9.332095,19.71590317,10.797465,-0.052095,10.79759067,6.57,-9.28,11.37028144
13/07/2020 09:30,18.25089,-9.29244,20.48034245,10.75089,-0.05244,10.75101789,7.5,-9.24,11.90073947,18.22089,-9.33244,20.47181645,10.75089,-0.05244,10.75101789,7.47,-9.28,11.91298871
13/07/2020 10:00,18.37168,-9.57175,20.71562271,10.95168,-0.05175,10.95180227,7.42,-9.52,12.07007871,18.35168,-9.61175,20.71641612,10.95168,-0.05175,10.95180227,7.4,-9.56,12.08940032
13/07/2020 10:30,18.75926,-9.83692,21.18194587,10.93926,-0.04692,10.93936062,7.82,-9.79,12.52982442,18.72926,-9.87692,21.17401069,10.93926,-0.04692,10.93936062,7.79,-9.83,12.54244793
13/07/2020 11:00,18.77968,-9.046235,20.84492141,11.08968,-0.056235,11.08982258,7.69,-8.99,11.83030853,18.75968,-9.106235,20.85303598,11.08968,-0.056235,11.08982258,7.67,-9.05,11.8630266
13/07/2020 11:30,18.85627,-9.265545,21.00974161,11.16627,-0.055545,11.16640815,7.69,-9.21,11.99834155,18.83627,-9.305545,21.00947965,11.16627,-0.055545,11.16640815,7.67,-9.25,12.01629727
13/07/2020 12:00,18.939505,-9.107965,21.01570546,11.429505,-0.067965,11.42970707,7.51,-9.04,11.75251888,18.909505,-9.127965,20.99735994,11.429505,-0.067965,11.42970707,7.48,-9.06,11.74878717
13/07/2020 12:30,19.564435,-9.341405,21.68015139,10.944435,-0.051405,10.94455572,8.62,-9.29,12.67314089,19.544435,-9.371405,21.67505873,10.944435,-0.051405,10.94455572,8.6,-9.32,12.68157719
13/07/2020 13:00,20.29088,-9.22899,22.29112082,10.73088,-0.04899,10.73099183,9.56,-9.18,13.25390508,20.27088,-9.26899,22.28952112,10.73088,-0.04899,10.73099183,9.54,-9.22,13.26725292
13/07/2020 13:30,20.04858,-9.32968,22.11308411,10.95858,-0.04968,10.95869261,9.09,-9.28,12.99024634,20.02858,-9.35968,22.10763729,10.95858,-0.04968,10.95869261,9.07,-9.31,12.99773057
13/07/2020 14:00,19.830235,-9.220025,21.86886099,10.820235,-0.050025,10.82035064,9.01,-9.17,12.85569913,19.810235,-9.260025,21.8676353,10.820235,-0.050025,10.82035064,8.99,-9.21,12.8702836
13/07/2020 14:30,19.52406,-9.315895,21.63272564,10.88406,-0.065895,10.88425947,8.64,-9.25,12.65749185,19.49406,-9.355895,21.62293103,10.88406,-0.065895,10.88425947,8.61,-9.29,12.66634122
13/07/2020 15:00,19.21438,-9.429685,21.40353611,10.83438,-0.059685,10.8345444,8.38,-9.37,12.57065233,19.19438,-9.469685,21.4032511,10.83438,-0.059685,10.8345444,8.36,-9.41,12.58720382
13/07/2020 15:30,18.949675,-9.43003,21.16638014,11.079675,-0.06003,11.07983762,7.87,-9.37,12.23657632,18.929675,-9.47003,21.16634271,11.079675,-0.06003,11.07983762,7.85,-9.41,12.25441145
13/07/2020 16:00,19.077205,-9.516235,21.31896994,10.967205,-0.056235,10.96734917,8.11,-9.46,12.46048554,19.057205,-9.536235,21.31001737,10.967205,-0.056235,10.96734917,8.09,-9.48,12.4626843
13/07/2020 16:30,19.280235,-9.51796,21.50160515,10.820235,-0.05796,10.82039023,8.46,-9.46,12.69106772,19.270235,-9.53796,21.50150315,10.820235,-0.05796,10.82039023,8.45,-9.48,12.69932675
13/07/2020 17:00,19.911265,-7.594165,21.31032182,10.811265,-0.054165,10.81140068,9.1,-7.54,11.8178509,19.881265,-7.624165,21.2930174,10.811265,-0.054165,10.81140068,9.07,-7.57,11.81396631
13/07/2020 17:30,20.576375,-8.682785,22.33333749,10.686375,-0.052785,10.68650536,9.89,-8.63,13.12589045,20.556375,-8.732785,22.33441486,10.686375,-0.052785,10.68650536,9.87,-8.68,13.14379321
13/07/2020 18:00,20.815305,-9.5452,22.89951452,10.615305,-0.0552,10.61544852,10.2,-9.49,13.93198119,20.805305,-9.5652,22.89877218,10.615305,-0.0552,10.61544852,10.19,-9.51,13.93829975
13/07/2020 18:30,20.966975,-9.54037,23.03546614,10.506975,-0.05037,10.50709574,10.46,-9.49,14.12344505,20.956975,-9.56037,23.03465814,10.506975,-0.05037,10.50709574,10.45,-9.51,14.12949398
13/07/2020 19:00,20.50731,-9.589325,22.63857145,10.48731,-0.029325,10.487351,10.02,-9.56,13.84897108,20.49731,-9.629325,22.64649238,10.48731,-0.029325,10.487351,10.01,-9.6,13.86939436
13/07/2020 19:30,19.93626,-9.743115,22.18969925,10.45626,-0.023115,10.45628555,9.48,-9.72,13.57751082,19.91626,-9.773115,22.18493158,10.45626,-0.023115,10.45628555,9.46,-9.75,13.58506901
13/07/2020 20:00,19.130055,-9.75381,21.47314168,10.460055,-0.03381,10.46010964,8.67,-9.72,13.02487236,19.110055,-9.78381,21.46898088,10.460055,-0.03381,10.46010964,8.65,-9.75,13.03399402
13/07/2020 20:30,18.246965,-9.957605,20.78715058,10.486965,-0.037605,10.48703242,7.76,-9.92,12.59460202,18.226965,-9.977605,20.77919283,10.486965,-0.037605,10.48703242,7.74,-9.94,12.59806334
13/07/2020 21:00,17.727285,-9.964505,20.33587946,10.437285,-0.044505,10.43737989,7.29,-9.92,12.31058488,17.707285,-9.984505,20.32826314,10.437285,-0.044505,10.43737989,7.27,-9.94,12.31488936
13/07/2020 21:30,17.265905,-10.182445,20.04479138,10.435905,-0.062445,10.43609182,6.83,-10.12,12.20914821,17.245905,-10.222445,20.04793309,10.435905,-0.062445,10.43609182,6.81,-10.16,12.23117738
13/07/2020 22:00,16.83832,-10.28141,19.7290753,10.43832,-0.06141,10.43850064,6.4,-10.22,12.05854054,16.81832,-10.31141,19.72767254,10.43832,-0.06141,10.43850064,6.38,-10.25,12.07339637
13/07/2020 22:30,16.16349,-10.40796,19.22456866,10.43349,-0.05796,10.43365099,5.73,-10.35,11.83027472,16.14349,-10.45796,19.23489529,10.43349,-0.05796,10.43365099,5.71,-10.4,11.86440475
13/07/2020 23:00,15.206595,-10.4752,18.46538238,10.436595,-0.0552,10.43674098,4.77,-10.42,11.45989965,15.176595,-10.5152,18.46343594,10.436595,-0.0552,10.43674098,4.74,-10.46,11.48386694
13/07/2020 23:30,14.226595,-10.53865,17.70477758,10.436595,-0.05865,10.43675979,3.79,-10.48,11.14425861,14.186595,-10.51865,17.66073259,10.436595,-0.05865,10.43675979,3.75,-10.46,11.11189003
14/07/2020 00:00,13.37349,-10.536235,17.02534824,10.43349,-0.056235,10.43364155,2.94,-10.48,10.88457624,13.34349,-10.596235,17.0390411,10.43349,-0.056235,10.43364155,2.91,-10.54,10.93433583
14/07/2020 00:30,12.80832,-10.72003,16.70245804,10.43832,-0.06003,10.43849261,2.37,-10.66,10.9202793,12.77832,-10.75003,16.69876064,10.43832,-0.06003,10.43849261,2.34,-10.69,10.94311199
14/07/2020 01:00,12.365215,-10.72003,16.36513322,10.435215,-0.06003,10.43538766,1.93,-10.66,10.83330513,12.335215,-10.75003,16.36217205,10.435215,-0.06003,10.43538766,1.9,-10.69,10.85753655
14/07/2020 01:30,12.15832,-10.953135,16.36447101,10.43832,-0.063135,10.43851093,1.72,-10.89,11.02499433,12.13832,-10.983135,16.3697302,10.43832,-0.063135,10.43851093,1.7,-10.92,11.05153383
14/07/2020 02:00,11.95211,-12.64796,17.40183397,10.43211,-0.05796,10.43227101,1.52,-12.59,12.68142342,11.94211,-12.65796,17.40223959,10.43211,-0.05796,10.43227101,1.51,-12.6,12.6901576
14/07/2020 02:30,11.712455,-12.64865,17.23861795,10.432455,-0.05865,10.43261986,1.28,-12.59,12.65490024,11.682455,-12.65865,17.2255965,10.432455,-0.05865,10.43261986,1.25,-12.6,12.66185216
14/07/2020 03:00,11.355205,-12.644855,16.99508866,10.415205,-0.054855,10.41534945,0.94,-12.59,12.62504257,11.335205,-12.654855,16.98917972,10.415205,-0.054855,10.41534945,0.92,-12.6,12.63354265
14/07/2020 03:30,11.190735,-12.73382,16.95236625,10.440735,-0.05382,10.44087372,0.75,-12.68,12.70216123,11.160735,-12.74382,16.94009899,10.440735,-0.05382,10.44087372,0.72,-12.69,12.71040912
14/07/2020 04:00,11.103145,-12.734855,16.89545385,10.433145,-0.054855,10.43328921,0.67,-12.68,12.69768877,11.083145,-12.744855,16.88986181,10.433145,-0.054855,10.43328921,0.65,-12.69,12.70663606
14/07/2020 04:30,11.107975,-12.74141,16.90356878,10.437975,-0.06141,10.43815565,0.67,-12.68,12.69768877,11.087975,-12.75141,16.89797759,10.437975,-0.06141,10.43815565,0.65,-12.69,12.70663606
14/07/2020 05:00,11.03073,-12.742445,16.85369125,10.43073,-0.062445,10.43091692,0.6,-12.68,12.69418765,11.01073,-12.752445,16.84817582,10.43073,-0.062445,10.43091692,0.58,-12.69,12.70324762
14/07/2020 05:30,11.15694,-12.73658,16.93215226,10.43694,-0.05658,10.43709336,0.72,-12.68,12.70042519,11.14694,-12.74658,16.93309107,10.43694,-0.05658,10.43709336,0.71,-12.69,12.70984658
14/07/2020 06:00,11.40798,-12.634845,17.02296437,10.44798,-0.034845,10.44803811,0.96,-12.6,12.63651851,11.38798,-12.654845,17.02442923,10.44798,-0.034845,10.44803811,0.94,-12.62,12.6549595
14/07/2020 06:30,12.352145,-12.49519,17.57001022,10.502145,-0.03519,10.50220396,1.85,-12.46,12.59659081,12.332145,-12.50519,17.56307425,10.502145,-0.03519,10.50220396,1.83,-12.47,12.60356299
14/07/2020 07:00,13.04838,-12.12623,17.81307595,10.55838,-0.04623,10.55848121,2.49,-12.08,12.33395719,13.01838,-12.12623,17.79111216,10.55838,-0.04623,10.55848121,2.46,-12.08,12.32793576
14/07/2020 07:30,14.501485,-10.16968,17.71201452,10.561485,-0.04968,10.56160184,3.94,-10.12,10.85992633,14.481485,-10.23968,17.735965,10.561485,-0.04968,10.56160184,3.92,-10.19,10.91798974
14/07/2020 08:00,15.520505,-9.831745,18.3725144,10.670505,-0.041745,10.67058666,4.85,-9.79,10.92550228,15.490505,-9.871745,18.36864433,10.670505,-0.041745,10.67058666,4.82,-9.83,10.94811856
14/07/2020 08:30,16.70364,-9.54209,19.23702344,10.73364,-0.04209,10.73372252,5.97,-9.5,11.22011141,16.67364,-9.60209,19.24085246,10.73364,-0.04209,10.73372252,5.94,-9.56,11.25509662
