Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/07/2020 09:00,17.578675,-9.54485,20.0028492,10.458675,-0.04485,10.45877116,7.12,-9.5,11.87200067,17.558675,-9.52485,19.97573116,10.458675,-0.04485,10.45877116,7.1,-9.48,11.8440027
14/07/2020 09:30,18.078155,-9.195885,20.28260312,10.798155,-0.045885,10.79825249,7.28,-9.15,11.69277127,18.048155,-9.395885,20.34744588,10.798155,-0.045885,10.79825249,7.25,-9.35,11.83152568
14/07/2020 10:00,18.60123,-9.322785,20.80673155,10.74123,-0.052785,10.7413597,7.86,-9.27,12.15370314,18.58123,-9.342785,20.79783017,10.74123,-0.052785,10.7413597,7.84,-9.29,12.1560561
14/07/2020 10:30,18.878245,-9.319335,21.05322159,10.288245,-0.049335,10.28836329,8.59,-9.27,12.63807739,18.848245,-9.339335,21.03519712,10.288245,-0.049335,10.28836329,8.56,-9.29,12.63240674
14/07/2020 11:00,18.72762,-7.4552,20.1569779,6.96762,-0.0552,6.967838654,11.76,-7.4,13.8945169,18.65762,-8.3952,20.45937846,6.96762,-0.0552,6.967838654,11.69,-8.34,14.36007312
14/07/2020 11:30,18.51139,-8.541755,20.38708263,4.85139,-0.061755,4.851783034,13.66,-8.48,16.07812178,18.50139,-8.581755,20.39480205,4.85139,-0.061755,4.851783034,13.65,-8.52,16.09077065
14/07/2020 12:00,18.474635,-8.450725,20.31568092,5.134635,-0.070725,5.135122064,13.34,-8.38,15.75372972,18.464635,-8.480725,20.31909059,5.134635,-0.070725,5.135122064,13.33,-8.41,15.76124995
14/07/2020 12:30,19.36326,-8.30313,21.06840776,4.45326,-0.05313,4.453576925,14.91,-8.25,17.04026408,19.35326,-8.34313,21.07502054,4.45326,-0.05313,4.453576925,14.9,-8.29,17.05092666
14/07/2020 13:00,19.41129,-8.41313,21.15606144,4.65129,-0.05313,4.651593432,14.76,-8.36,16.96311292,19.40129,-8.46313,21.16682837,4.65129,-0.05313,4.651593432,14.75,-8.41,16.97912247
14/07/2020 13:30,19.19534,-8.49348,20.9904807,5.16534,-0.06348,5.165730057,14.03,-8.43,16.3678282,19.18534,-8.56348,21.0097706,5.16534,-0.06348,5.165730057,14.02,-8.5,16.39543839
14/07/2020 14:00,18.53648,-8.635555,20.44930074,5.37648,-0.075555,5.377010856,13.16,-8.56,15.69901908,18.53648,-8.685555,20.47046547,5.37648,-0.075555,5.377010856,13.16,-8.61,15.72633778
14/07/2020 14:30,18.338065,-8.64487,20.27358886,5.098065,-0.08487,5.098771387,13.24,-8.56,15.76614094,18.338065,-8.63487,20.26932677,5.098065,-0.08487,5.098771387,13.24,-8.55,15.76071382
14/07/2020 15:00,18.56284,-8.728995,20.51278583,4.99284,-0.058995,4.993188528,13.57,-8.67,16.10322328,18.55284,-8.758995,20.51652664,4.99284,-0.058995,4.993188528,13.56,-8.7,16.11097762
14/07/2020 15:30,18.364175,-8.884855,20.40057773,4.904175,-0.054855,4.904481777,13.46,-8.83,16.09784147,18.354175,-8.934855,20.41341162,4.904175,-0.054855,4.904481777,13.45,-8.88,16.11697552
14/07/2020 16:00,18.399365,-8.956235,20.46340093,4.939365,-0.056235,4.939685109,13.46,-8.9,16.13634407,18.389365,-9.006235,20.47635256,4.939365,-0.056235,4.939685109,13.45,-8.95,16.15564917
14/07/2020 16:30,18.647985,-9.10382,20.75155134,4.937985,-0.05382,4.938278288,13.71,-9.05,16.42761699,18.647985,-9.15382,20.77353521,4.937985,-0.05382,4.938278288,13.71,-9.1,16.45521498
14/07/2020 17:00,19.053525,-9.17244,21.14640562,4.983525,-0.05244,4.983800897,14.07,-9.12,16.76720907,19.053525,-9.15244,21.13773812,4.983525,-0.05244,4.983800897,14.07,-9.1,16.7563391
14/07/2020 17:30,19.5126,-9.17382,21.56155217,5.2026,-0.05382,5.202878372,14.31,-9.12,16.96910428,19.5026,-9.15382,21.54399748,5.2026,-0.05382,5.202878372,14.3,-9.1,16.94992625
14/07/2020 18:00,19.62636,-9.092095,21.63007624,5.13636,-0.052095,5.136624177,14.49,-9.04,17.0786914,19.61636,-9.152095,21.64630275,5.13636,-0.052095,5.136624177,14.48,-9.1,17.10205836
14/07/2020 18:30,19.38805,-9.090715,21.41349065,5.06805,-0.050715,5.068303741,14.32,-9.04,16.93469811,19.38805,-9.150715,21.43903141,5.06805,-0.050715,5.068303741,14.32,-9.1,16.96680288
14/07/2020 19:00,19.252085,-9.200715,21.33766467,4.862085,-0.050715,4.86234949,14.39,-9.15,17.05270067,19.252085,-9.230715,21.3506177,4.862085,-0.050715,4.86234949,14.39,-9.18,17.0688166
14/07/2020 19:30,18.902385,-9.310715,21.07106007,4.772385,-0.050715,4.772654461,14.13,-9.26,16.89391902,18.892385,-9.360715,21.08424047,4.772385,-0.050715,4.772654461,14.12,-9.31,16.91302752
14/07/2020 20:00,18.338585,-9.425535,20.61903028,4.758585,-0.035535,4.758717678,13.58,-9.39,16.51025439,18.338585,-9.475535,20.64193458,4.758585,-0.035535,4.758717678,13.58,-9.44,16.53874239
14/07/2020 20:30,17.76617,-9.53346,20.1624318,4.75617,-0.02346,4.756227858,13.01,-9.51,16.11521641,17.74617,-9.58346,20.16852139,4.75617,-0.02346,4.756227858,12.99,-9.56,16.12866082
14/07/2020 21:00,17.132415,-9.71692,19.69614627,4.832415,-0.04692,4.832642778,12.3,-9.67,15.64605062,17.122415,-9.75692,19.7072216,4.832415,-0.04692,4.832642778,12.29,-9.71,15.6629563
14/07/2020 21:30,16.753445,-9.73003,19.3739878,4.823445,-0.06003,4.823818536,11.93,-9.67,15.35688119,16.733445,-9.77003,19.37683328,4.823445,-0.06003,4.823818536,11.91,-9.71,15.36659364
14/07/2020 22:00,16.413765,-9.82072,19.1274207,4.773765,-0.06072,4.774151149,11.64,-9.76,15.19036537,16.403765,-9.89072,19.15489098,4.773765,-0.06072,4.774151149,11.63,-9.83,15.22779695
14/07/2020 22:30,15.72763,-9.97141,18.62222765,4.91763,-0.06141,4.918013421,10.81,-9.91,14.66506734,15.71763,-10.02141,18.64061563,4.91763,-0.06141,4.918013421,10.8,-9.96,14.69154859
14/07/2020 23:00,14.831005,-10.12486,17.95749145,4.771005,-0.06486,4.771445853,10.06,-10.06,14.22698844,14.821005,-10.15486,17.96617296,4.771005,-0.06486,4.771445853,10.05,-10.09,14.24115866
14/07/2020 23:30,13.79957,-10.12486,17.115517,4.65957,-0.06486,4.660021395,9.14,-10.06,13.59202707,13.77957,-10.15486,17.11717649,4.65957,-0.06486,4.660021395,9.12,-10.09,13.60082718
15/07/2020 00:00,12.844395,-10.85486,16.81685073,4.654395,-0.06486,4.654846897,8.19,-10.79,13.54622457,12.944395,-8.73486,15.61586184,4.654395,-0.06486,4.654846897,8.29,-8.67,11.99554084
15/07/2020 00:30,12.1966,-10.10727,15.84026384,4.9266,-0.05727,4.926932861,7.27,-10.05,12.40384618,12.1566,-10.13727,15.82868177,4.9266,-0.05727,4.926932861,7.23,-10.08,12.40480955
15/07/2020 01:00,11.768945,-10.11279,15.51697741,4.788945,-0.06279,4.789356616,6.98,-10.05,12.23613092,11.748945,-10.14279,15.52140128,4.788945,-0.06279,4.789356616,6.96,-10.08,12.24940815
15/07/2020 01:30,11.53406,-10.32003,15.47700098,4.67406,-0.06003,4.674445473,6.86,-10.26,12.34209058,11.51406,-10.42003,15.52902453,4.67406,-0.06003,4.674445473,6.84,-10.36,12.41431432
15/07/2020 02:00,11.577635,-10.10003,15.36399161,4.927635,-0.06003,4.928000639,6.65,-10.04,12.04259524,11.557635,-10.13003,15.36868357,4.927635,-0.06003,4.928000639,6.63,-10.07,12.05660815
15/07/2020 02:30,11.345975,-10.173135,15.23889184,5.055975,-0.063135,5.056369175,6.29,-10.11,11.90698115,11.315975,-10.203135,15.23664182,5.055975,-0.063135,5.056369175,6.26,-10.14,11.91667739
15/07/2020 03:00,11.031865,-10.170375,15.00461839,5.111865,-0.060375,5.112221525,5.92,-10.11,11.71573728,11.001865,-10.200375,15.00295583,5.111865,-0.060375,5.112221525,5.89,-10.14,11.72653828
15/07/2020 03:30,10.846945,-10.170375,14.86918772,4.926945,-0.060375,4.927314905,5.92,-10.11,11.71573728,10.816945,-10.200375,14.86788315,4.926945,-0.060375,4.927314905,5.89,-10.14,11.72653828
15/07/2020 04:00,10.69762,-10.170375,14.76060979,4.89762,-0.060375,4.89799212,5.8,-10.11,11.6555609,10.67762,-10.200375,14.76682833,4.89762,-0.060375,4.89799212,5.78,-10.14,11.67167512
15/07/2020 04:30,10.69417,-10.176585,14.76238986,4.89417,-0.066585,4.894622922,5.8,-10.11,11.6555609,10.67417,-10.206585,14.76862494,4.89417,-0.066585,4.894622922,5.78,-10.14,11.67167512
15/07/2020 05:00,10.724915,-10.177275,14.78515229,5.004915,-0.067275,5.005367128,5.72,-10.11,11.61595885,10.694915,-10.207275,14.78410193,5.004915,-0.067275,5.005367128,5.69,-10.14,11.62736858
15/07/2020 05:30,10.84452,-10.070375,14.79919142,4.90452,-0.060375,4.904891596,5.94,-10.01,11.63974656,10.81452,-10.110375,14.80451031,4.90452,-0.060375,4.904891596,5.91,-10.05,11.65892791
15/07/2020 06:00,11.16273,-10.069685,15.0334659,4.77273,-0.059685,4.773103178,6.39,-10.01,11.87569787,11.14273,-10.109685,15.04546984,4.77273,-0.059685,4.773103178,6.37,-10.05,11.89871422
15/07/2020 06:30,12.0568,-9.928295,15.61849762,4.6368,-0.038295,4.636958135,7.42,-9.89,12.36400016,12.0268,-9.948295,15.60809058,4.6368,-0.038295,4.636958135,7.39,-9.91,12.36204676
15/07/2020 07:00,12.595125,-11.168975,16.83398872,4.735125,-0.018975,4.735163019,7.86,-11.15,13.64192435,12.575125,-11.288975,16.89895634,4.735125,-0.018975,4.735163019,7.84,-11.27,13.72874721
15/07/2020 07:30,13.91488,-9.71554,16.97102245,4.93488,-0.04554,4.935090121,8.98,-9.67,13.19656395,13.89488,-9.75554,16.97758083,4.93488,-0.04554,4.935090121,8.96,-9.71,13.21233136
15/07/2020 08:00,15.251105,-8.324505,17.37508524,4.971105,-0.044505,4.971304217,10.28,-8.28,13.19987879,15.101105,-10.194505,18.2200797,4.971105,-0.044505,4.971304217,10.13,-10.15,14.3401325
15/07/2020 08:30,17.036615,-6.19899,18.12936093,4.956615,-0.04899,4.956857097,12.08,-6.15,13.55540114,16.746615,-10.30899,19.66530927,4.956615,-0.04899,4.956857097,11.79,-10.26,15.62919384
15/07/2020 09:00,17.918035,-9.21382,20.14821226,5.038035,-0.05382,5.038322464,12.88,-9.16,15.80506248,17.908035,-9.25382,20.15765121,5.038035,-0.05382,5.038322464,12.87,-9.2,15.82014222
15/07/2020 09:30,18.66185,-9.2152,20.81308618,5.08185,-0.0552,5.082149787,13.58,-9.16,16.38053723,18.65185,-9.2552,20.82186916,5.08185,-0.0552,5.082149787,13.57,-9.2,16.39466072
15/07/2020 10:00,19.129485,-9.10175,21.18440581,5.179485,-0.05175,5.179743519,13.95,-9.05,16.62843949,19.119485,-9.15175,21.19691569,5.179485,-0.05175,5.179743519,13.94,-9.1,16.64733012
15/07/2020 10:30,19.28508,-9.10037,21.32442367,5.33508,-0.05037,5.335317773,13.95,-9.05,16.62843949,19.27508,-9.15037,21.3367753,5.33508,-0.05037,5.335317773,13.94,-9.1,16.64733012
15/07/2020 11:00,19.59676,-8.919335,21.5310831,5.24676,-0.049335,5.246991942,14.35,-8.87,16.8700741,19.59676,-8.949335,21.54352802,5.24676,-0.049335,5.246991942,14.35,-8.9,16.88586687
15/07/2020 11:30,19.565785,-8.922785,21.50432596,5.365785,-0.052785,5.366044625,14.2,-8.87,16.74266705,19.555785,-8.972785,21.51603118,5.365785,-0.052785,5.366044625,14.19,-8.92,16.76074282
15/07/2020 12:00,19.788965,-8.92313,21.70772638,5.518965,-0.05313,5.51922073,14.27,-8.87,16.80207725,19.788965,-8.97313,21.72832708,5.518965,-0.05313,5.51922073,14.27,-8.92,16.82852638
15/07/2020 12:30,20.049895,-8.72899,21.86763718,5.309895,-0.04899,5.31012099,14.74,-8.68,17.10584695,20.039895,-8.78899,21.88249841,5.309895,-0.04899,5.31012099,14.73,-8.74,17.12776985
15/07/2020 13:00,20.14318,-8.616575,21.90874404,4.98318,-0.046575,4.983397651,15.16,-8.57,17.41466336,20.14318,-8.696575,21.94033084,4.98318,-0.046575,4.983397651,15.16,-8.65,17.45417142
15/07/2020 13:30,20.106465,-8.762785,21.93299651,5.346465,-0.052785,5.346725564,14.76,-8.71,17.13831089,20.106465,-8.832785,21.96105702,5.346465,-0.052785,5.346725564,14.76,-8.78,17.17399196
15/07/2020 14:00,20.060475,-8.85106,21.92632939,5.090475,-0.05106,5.090731072,14.97,-8.8,17.36493305,20.060475,-8.92106,21.95467988,5.090475,-0.05106,5.090731072,14.97,-8.87,17.40051149
15/07/2020 14:30,19.62276,-8.86762,21.53340183,5.52276,-0.06762,5.52317395,14.1,-8.8,16.62077014,19.62276,-8.93762,21.56232272,5.52276,-0.06762,5.52317395,14.1,-8.87,16.65793805
15/07/2020 15:00,19.336065,-8.85934,21.26902243,5.236065,-0.05934,5.236401237,14.1,-8.8,16.62077014,19.336065,-8.92934,21.29827511,5.236065,-0.05934,5.236401237,14.1,-8.87,16.65793805
15/07/2020 15:30,18.946425,-8.96382,20.9598924,5.266425,-0.05382,5.266699998,13.68,-8.91,16.32576185,18.936425,-9.04382,20.98520603,5.266425,-0.05382,5.266699998,13.67,-8.99,16.36120411
15/07/2020 16:00,18.739185,-8.965545,20.77349397,5.269185,-0.055545,5.269477755,13.47,-8.91,16.15020124,18.729185,-9.045545,20.79914073,5.269185,-0.055545,5.269477755,13.46,-8.99,16.18615767
15/07/2020 16:30,18.668565,-9.107615,20.77171081,5.408565,-0.057615,5.408871865,13.26,-9.05,16.05397459,18.658565,-9.147615,20.78030096,5.408565,-0.057615,5.408871865,13.25,-9.09,16.06831043
15/07/2020 17:00,18.95824,-9.014515,20.9922925,5.44824,-0.064515,5.448621962,13.51,-8.95,16.20563482,18.95824,-9.074515,21.01812757,5.44824,-0.064515,5.448621962,13.51,-9.01,16.23884848
15/07/2020 17:30,19.571935,-9.007615,21.54524931,5.251935,-0.057615,5.252251016,14.32,-8.95,16.88682623,19.571935,-9.067615,21.5704029,5.251935,-0.057615,5.252251016,14.32,-9.01,16.91870267
15/07/2020 18:00,19.763705,-9.00796,21.71974629,5.343705,-0.05796,5.34401932,14.42,-8.95,16.97170881,19.753705,-9.06796,21.73561041,5.343705,-0.05796,5.34401932,14.41,-9.01,16.99494631
15/07/2020 18:30,19.67491,-9.006235,21.63826131,4.99491,-0.056235,4.99522655,14.68,-8.95,17.19316434,19.67491,-9.066235,21.66330309,4.99491,-0.056235,4.99522655,14.68,-9.01,17.22447387
15/07/2020 19:00,19.40899,-9.10727,21.439479,4.87899,-0.05727,4.879326108,14.53,-9.05,17.11792628,19.40899,-9.14727,21.45650114,4.87899,-0.05727,4.879326108,14.53,-9.09,17.13910733
15/07/2020 19:30,18.81525,-9.308305,20.99185972,4.98525,-0.058305,4.985590941,13.83,-9.25,16.63825111,18.81525,-9.358305,21.01407873,4.98525,-0.058305,4.985590941,13.83,-9.3,16.66610032
15/07/2020 20:00,18.02039,-8.981065,20.13439804,4.92039,-0.061065,4.920768912,13.1,-8.92,15.84854567,18.01039,-9.031065,20.14781087,4.92039,-0.061065,4.920768912,13.09,-8.97,15.86849079
15/07/2020 20:30,17.74379,-7.281055,19.17956844,4.82379,-0.041055,4.823964705,12.92,-7.24,14.81026671,17.74379,-7.331055,19.19860544,4.82379,-0.041055,4.823964705,12.92,-7.29,14.83477334
15/07/2020 21:00,17.04035,-7.393465,18.57516764,4.84035,-0.033465,4.840465683,12.2,-7.36,14.24814374,17.02035,-7.463465,18.58482241,4.84035,-0.033465,4.840465683,12.18,-7.43,14.26735084
15/07/2020 21:30,16.76145,-7.52003,18.37109298,4.97145,-0.06003,4.971812416,11.79,-7.46,13.95190668,16.75145,-7.58003,18.38662372,4.97145,-0.06003,4.971812416,11.78,-7.52,13.97565025
15/07/2020 22:00,16.57446,-7.52003,18.20064767,4.78446,-0.06003,4.784836579,11.79,-7.46,13.95190668,16.56446,-7.58003,18.21642638,4.78446,-0.06003,4.784836579,11.78,-7.52,13.97565025
15/07/2020 22:30,15.97553,-7.63279,17.70528288,4.85553,-0.06279,4.855935972,11.12,-7.57,13.45211136,15.95553,-7.67279,17.70453738,4.85553,-0.06279,4.855935972,11.1,-7.61,13.45816109
15/07/2020 23:00,15.09621,-7.725205,16.95801724,4.83621,-0.065205,4.836649549,10.26,-7.66,12.80403062,15.06621,-7.765205,16.94960449,4.83621,-0.065205,4.836649549,10.23,-7.7,12.8040189
15/07/2020 23:30,14.077285,-8.494515,16.44161604,4.917285,-0.064515,4.917708202,9.16,-8.43,12.44871479,14.077285,-8.204515,16.29368035,4.917285,-0.064515,4.917708202,9.16,-8.14,12.25419112
16/07/2020 00:00,13.04658,-9.870375,16.35963179,4.88658,-0.060375,4.88695296,8.16,-9.81,12.76016066,13.02658,-9.920375,16.37393131,4.88658,-0.060375,4.88695296,8.14,-9.86,12.78589848
16/07/2020 00:30,12.457375,-9.99141,15.96917235,5.097375,-0.06141,5.097744901,7.36,-9.93,12.36019822,12.437375,-10.04141,15.98493702,5.097375,-0.06141,5.097744901,7.34,-9.98,12.38854309
16/07/2020 01:00,11.875165,-9.99141,15.51927246,4.815165,-0.06141,4.815556579,7.06,-9.93,12.18394435,11.845165,-10.04141,15.52861387,4.815165,-0.06141,4.815556579,7.03,-9.98,12.20742807
16/07/2020 01:30,11.65449,-9.991755,15.35129653,4.84449,-0.061755,4.844883594,6.81,-9.93,12.04080562,11.62449,-10.101755,15.40046174,4.84449,-0.061755,4.844883594,6.78,-10.04,12.1148669
16/07/2020 02:00,11.70969,-9.99624,15.39615712,4.89969,-0.06624,4.900137736,6.81,-9.93,12.04080562,11.67969,-10.10624,15.44510425,4.89969,-0.06624,4.900137736,6.78,-10.04,12.1148669
16/07/2020 02:30,11.37423,-10.151755,15.24569571,5.01423,-0.061755,5.014610271,6.36,-10.09,11.92718324,11.35423,-10.101755,15.19749956,5.01423,-0.061755,5.014610271,6.34,-10.04,11.87422419
16/07/2020 03:00,11.07725,-10.148305,15.02310094,4.84725,-0.058305,4.847600647,6.23,-10.09,11.85837257,11.04725,-10.098305,14.96721405,4.84725,-0.058305,4.847600647,6.2,-10.04,11.8000678
16/07/2020 03:30,10.86551,-10.14865,14.86789845,4.81551,-0.05865,4.815867148,6.05,-10.09,11.76480344,10.84551,-10.16865,14.86696102,4.81551,-0.05865,4.815867148,6.03,-10.11,11.77170336
16/07/2020 04:00,10.737275,-10.149685,14.77515415,4.897275,-0.059685,4.897638689,5.84,-10.09,11.65820312,10.717275,-10.169685,14.77438582,4.897275,-0.059685,4.897638689,5.82,-10.11,11.66552613
16/07/2020 04:30,10.76387,-10.15624,14.79899011,4.98387,-0.06624,4.984310174,5.78,-10.09,11.62826298,10.73387,-10.17624,14.79093728,4.98387,-0.06624,4.984310174,5.75,-10.11,11.63076094
16/07/2020 05:00,10.73242,-10.159345,14.77826546,4.84242,-0.069345,4.842916496,5.89,-10.09,11.68333,10.70242,-10.239345,14.8116839,4.84242,-0.069345,4.842916496,5.86,-10.17,11.73748269
16/07/2020 05:30,10.728625,-10.151065,14.7698177,4.838625,-0.061065,4.839010315,5.89,-10.09,11.68333,10.698625,-10.161065,14.75492524,4.838625,-0.061065,4.839010315,5.86,-10.1,11.67688315
16/07/2020 06:00,11.063165,-10.05416,14.94923922,4.953165,-0.04416,4.953361851,6.11,-10.01,11.72741233,11.033165,-10.14416,14.98781879,4.953165,-0.04416,4.953361851,6.08,-10.1,11.78882522
16/07/2020 06:30,11.951065,-9.91036,15.52556569,4.891065,-0.03036,4.891159225,7.06,-9.88,12.14322857,11.921065,-9.95036,15.528086,4.891065,-0.03036,4.891159225,7.03,-9.92,12.15842506
16/07/2020 07:00,12.62939,-10.84623,16.64758832,4.98939,-0.04623,4.989604171,7.64,-10.8,13.2291194,12.59939,-10.89623,16.65750451,4.98939,-0.04623,4.989604171,7.61,-10.85,13.25272048
16/07/2020 07:30,13.86212,-10.41106,17.33633586,4.93212,-0.05106,4.932384293,8.93,-10.36,13.67751805,13.81212,-10.79106,17.52773901,4.93212,-0.05106,4.932384293,8.88,-10.74,13.93563777
16/07/2020 08:00,15.08142,-9.53899,17.84493092,4.91142,-0.04899,4.911664324,10.17,-9.49,13.91003235,15.06142,-9.57899,17.84946559,4.91142,-0.04899,4.911664324,10.15,-9.53,13.92276553
16/07/2020 08:30,16.362795,-9.02244,18.68543507,4.902795,-0.05244,4.90307544,11.46,-8.97,14.55309245,16.342795,-9.05244,18.68244145,4.902795,-0.05244,4.90307544,11.44,-9,14.55587854
16/07/2020 09:00,17.0747,-9.182095,19.38701237,5.2647,-0.052095,5.264957738,11.81,-9.13,14.9275919,17.0547,-9.222095,19.38839416,5.2647,-0.052095,5.264957738,11.79,-9.17,14.93629807
16/07/2020 09:30,17.78999,-8.95244,19.91556994,4.80999,-0.05244,4.81027585,12.98,-8.9,15.73818287,17.77999,-9.00244,19.92917385,4.80999,-0.05244,4.81027585,12.97,-8.95,15.75828036
16/07/2020 10:00,18.29466,-8.94899,20.36612399,5.18466,-0.04899,5.184891449,13.11,-8.9,15.84557036,18.27466,-8.93899,20.34376416,5.18466,-0.04899,5.184891449,13.09,-8.89,15.82340671
16/07/2020 10:30,18.6761,-8.795885,20.64374734,5.3061,-0.045885,5.306298394,13.37,-8.75,15.97871709,18.6661,-8.845885,20.65606377,5.3061,-0.045885,5.306298394,13.36,-8.8,15.99779985
16/07/2020 11:00,18.575455,-8.728645,20.5240535,5.395455,-0.048645,5.395674285,13.18,-8.68,15.78147015,18.565455,-8.758645,20.5277856,5.395455,-0.048645,5.395674285,13.17,-8.71,15.78964851
16/07/2020 11:30,18.877645,-7.413825,20.2812791,5.637645,-0.063825,5.638006277,13.24,-7.35,15.14331866,18.867645,-7.453825,20.28663439,5.637645,-0.063825,5.638006277,13.23,-7.39,15.15404236
16/07/2020 12:00,19.165215,-6.54934,20.253378,5.605215,-0.05934,5.605529095,13.56,-6.49,15.03308684,19.145215,-6.58934,20.24743586,5.605215,-0.05934,5.605529095,13.54,-6.53,15.03238171
16/07/2020 12:30,19.283435,-6.5452,20.3639512,5.493435,-0.0552,5.493712328,13.79,-6.49,15.24087268,19.263435,-6.5852,20.35791706,5.493435,-0.0552,5.493712328,13.77,-6.53,15.23987533
16/07/2020 13:00,19.50619,-6.41865,20.53510448,5.48619,-0.05865,5.486503489,14.02,-6.36,15.3951291,19.49619,-6.46865,20.54129639,5.48619,-0.05865,5.486503489,14.01,-6.41,15.40675826
16/07/2020 13:30,19.254425,-6.522805,20.32928595,6.094425,-0.092805,6.095131569,13.16,-6.43,14.64685973,19.234425,-6.502805,20.30393011,6.094425,-0.092805,6.095131569,13.14,-6.41,14.62011286
16/07/2020 14:00,18.769415,-6.422805,19.8379274,5.729415,-0.092805,5.730166578,13.04,-6.33,14.49518886,18.749415,-6.502805,19.84507586,5.729415,-0.092805,5.730166578,13.02,-6.41,14.5123568
16/07/2020 14:30,18.56543,-6.438675,19.65023478,6.03543,-0.108675,6.036408331,12.53,-6.33,14.03815515,18.55543,-6.518675,19.66715806,6.03543,-0.108675,6.036408331,12.52,-6.41,14.06550746
16/07/2020 15:00,18.543695,-6.482805,19.64422014,6.013695,-0.092805,6.014411054,12.53,-6.39,14.06531194,18.533695,-6.502805,19.64139311,6.013695,-0.092805,6.014411054,12.52,-6.41,14.06550746
16/07/2020 15:30,18.476765,-6.478665,19.57968194,5.946765,-0.088665,5.947425951,12.53,-6.39,14.06531194,18.466765,-6.498665,19.57687555,5.946765,-0.088665,5.947425951,12.52,-6.41,14.06550746
16/07/2020 16:00,18.3344,-6.47004,19.44252147,6.0444,-0.08004,6.044929922,12.29,-6.39,13.85193849,18.3244,-6.56004,19.46324126,6.0444,-0.08004,6.044929922,12.28,-6.48,13.88484065
16/07/2020 16:30,18.52613,-6.554175,19.65132827,6.05613,-0.074175,6.056584228,12.47,-6.48,14.05315979,18.50613,-6.554175,19.63247456,6.05613,-0.074175,6.056584228,12.45,-6.48,14.03541592
16/07/2020 17:00,18.792915,-6.605895,19.92012809,5.832915,-0.065895,5.833287199,12.96,-6.54,14.51665251,18.792915,-6.645895,19.93342857,5.832915,-0.065895,5.833287199,12.96,-6.58,14.53471706
16/07/2020 17:30,19.277615,-6.60003,20.37613398,5.577615,-0.06003,5.577938032,13.7,-6.54,15.18096176,19.277615,-6.64003,20.3891255,5.577615,-0.06003,5.577938032,13.7,-6.58,15.19823674
16/07/2020 18:00,19.714405,-7.24589,21.00382552,5.364405,-0.05589,5.364696142,14.35,-7.19,16.05050155,19.714405,-7.29589,21.02112688,5.364405,-0.05589,5.364696142,14.35,-7.24,16.07296177
16/07/2020 18:30,19.625025,-7.458765,20.99463697,11.435025,0.401235,11.44206215,8.19,-7.86,11.35146246,19.615025,-7.498765,20.99954005,11.435025,0.401235,11.44206215,8.18,-7.9,11.3720007
16/07/2020 19:00,19.169585,-8.798255,21.0922327,6.069585,0.041745,6.069728554,13.1,-8.84,15.8036578,19.159585,-8.858255,21.10825381,6.069585,0.041745,6.069728554,13.09,-8.9,15.82902713
16/07/2020 19:30,19.10313,-4.84037,19.70682008,4.88313,-0.05037,4.883389779,14.22,-4.79,15.00508247,18.61313,-11.38037,21.81654028,4.88313,-0.05037,4.883389779,13.73,-11.33,17.80117412
16/07/2020 20:00,18.451335,-4.42106,18.973601,4.741335,-0.05106,4.741609928,13.71,-4.37,14.38961431,17.911335,-11.69106,21.38917496,4.741335,-0.05106,4.741609928,13.17,-11.64,17.57664644
16/07/2020 20:30,17.902845,-4.58415,18.48042993,5.002845,-0.02415,5.002903289,12.9,-4.56,13.68223666,17.372845,-11.82415,21.01490582,5.002845,-0.02415,5.002903289,12.37,-11.8,17.09552281
16/07/2020 21:00,17.28653,-4.947605,17.98062609,4.78653,-0.037605,4.786677718,12.5,-4.91,13.42974683,16.79653,-11.837605,20.54877885,4.78653,-0.037605,4.786677718,12.01,-11.8,16.83686729
16/07/2020 21:30,16.413085,-9.491405,18.9598557,4.793085,-0.051405,4.793360647,11.62,-9.44,14.97123909,16.403085,-9.531405,18.97126455,4.793085,-0.051405,4.793360647,11.61,-9.48,14.98874578
16/07/2020 22:00,16.27519,-9.498995,18.8444346,4.86519,-0.058995,4.865547672,11.41,-9.44,14.80883858,16.27519,-9.538995,18.86462921,4.86519,-0.058995,4.865547672,11.41,-9.48,14.83436888
16/07/2020 22:30,15.855135,-9.628305,18.54965129,4.755135,-0.058305,4.755492439,11.1,-9.57,14.65588278,15.845135,-9.678305,18.56711854,4.755135,-0.058305,4.755492439,11.09,-9.62,14.68102517
16/07/2020 23:00,15.028765,-9.699685,17.887081,4.428765,-0.059685,4.429167159,10.6,-9.64,14.32793076,15.018765,-9.679685,17.86783713,4.428765,-0.059685,4.429167159,10.59,-9.62,14.30707867
16/07/2020 23:30,14.0895,-9.79348,17.15885371,4.5195,-0.06348,4.519945792,9.57,-9.73,13.64762983,14.0795,-9.82348,17.16779192,4.5195,-0.06348,4.519945792,9.56,-9.76,13.66203499
17/07/2020 00:00,13.191255,-9.64658,16.34214534,4.581255,-0.05658,4.581604377,8.61,-9.59,12.88798665,13.181255,-9.59658,16.3045954,4.581255,-0.05658,4.581604377,8.6,-9.54,12.84412706
17/07/2020 00:30,12.51646,-9.7252,15.85059261,4.64646,-0.0552,4.646787877,7.87,-9.67,12.4677905,12.48646,-9.7652,15.85152404,4.64646,-0.0552,4.646787877,7.84,-9.71,12.47997196
17/07/2020 01:00,11.955245,-9.72658,15.41214591,4.285245,-0.05658,4.285618509,7.67,-9.67,12.34252,11.925245,-9.76658,15.41419973,4.285245,-0.05658,4.285618509,7.64,-9.71,12.3553106
17/07/2020 01:30,11.740885,-9.86727,15.3366032,4.530885,-0.05727,4.53124693,7.21,-9.81,12.17457186,11.710885,-9.89727,15.33299648,4.530885,-0.05727,4.53124693,7.18,-9.84,12.18105086
17/07/2020 02:00,11.458145,-11.9252,16.53781974,4.568145,-0.0552,4.568478497,6.89,-11.87,13.72475865,11.438145,-11.9652,16.55285994,4.568145,-0.0552,4.568478497,6.87,-11.91,13.74936362
17/07/2020 02:30,11.8693,-10.422835,15.79606824,1.3593,-0.152835,1.367865135,10.51,-10.27,14.69465889,11.8593,-10.502835,15.84148161,1.3593,-0.152835,1.367865135,10.5,-10.35,14.74355792
17/07/2020 03:00,11.51675,-9.685595,15.04813215,0.39675,-0.155595,0.426169411,11.12,-9.53,14.64497525,11.50675,-9.725595,15.06627006,0.39675,-0.155595,0.426169411,11.11,-9.57,14.66345798
17/07/2020 03:30,11.53,-9.86044,15.17132746,0,-0.19044,0.19044,11.53,-9.67,15.04824907,11.53,-9.88044,15.18433385,0,-0.19044,0.19044,11.53,-9.69,15.06110886
17/07/2020 04:00,10.6787,-10.74245,15.1471075,2.9187,-0.07245,2.919599064,7.76,-10.67,13.19342639,10.6787,-10.33245,14.85914387,2.9187,-0.07245,2.919599064,7.76,-10.26,12.8641051
17/07/2020 04:30,10.57591,-12.753135,16.56780989,4.23591,-0.063135,4.236380478,6.34,-12.69,14.18561595,10.56591,-12.773135,16.57683419,4.23591,-0.063135,4.236380478,6.33,-12.71,14.19904926
17/07/2020 05:00,11.059055,-11.899395,16.24494687,0.869055,-0.169395,0.885410221,10.19,-11.73,15.53798571,11.049055,-11.919395,16.25280264,0.869055,-0.169395,0.885410221,10.18,-11.75,15.54653981
17/07/2020 05:30,10.98829,-10.18557,14.9829354,2.09829,-0.10557,2.100944061,8.89,-10.08,13.44018229,10.94829,-10.43557,15.12501819,2.09829,-0.10557,2.100944061,8.85,-10.33,13.60262475
17/07/2020 06:00,11.103855,-10.124505,15.02668285,4.263855,-0.044505,4.264087259,6.84,-10.08,12.18162551,11.073855,-10.154505,15.0247874,4.263855,-0.044505,4.264087259,6.81,-10.11,12.18967596
17/07/2020 06:30,12.067715,-10.580705,16.04933219,4.397715,-0.030705,4.39782219,7.67,-10.55,13.0434428,12.047715,-10.610705,16.05411154,4.397715,-0.030705,4.39782219,7.65,-10.58,13.05599096
17/07/2020 07:00,12.840605,-10.273125,16.44439826,4.660605,-0.043125,4.660804515,8.18,-10.23,13.09829378,12.820605,-10.303125,16.44756205,4.660605,-0.043125,4.660804515,8.16,-10.26,13.10927916
17/07/2020 07:30,14.04122,-10.02658,17.2536421,4.51122,-0.05658,4.511574801,9.53,-9.97,13.79209194,14.03122,-10.06658,17.26879172,4.51122,-0.05658,4.511574801,9.52,-10.01,13.81414131
17/07/2020 08:00,15.096095,-9.85968,18.03067869,4.606095,-0.04968,4.606362909,10.49,-9.81,14.36231875,15.086095,-9.88968,18.03873701,4.606095,-0.04968,4.606362909,10.48,-9.84,14.37553477
17/07/2020 08:30,16.44497,-8.11899,18.33998465,4.42497,-0.04899,4.425241182,12.02,-8.07,14.4777519,16.40497,-8.60899,18.5266767,4.42497,-0.04899,4.425241182,11.98,-8.56,14.72392611
17/07/2020 09:00,17.451955,-7.33313,18.93001661,4.601955,-0.05313,4.602261685,12.85,-7.28,14.76891668,17.441955,-7.37313,18.9363365,4.601955,-0.05313,4.602261685,12.84,-7.32,14.77998647
17/07/2020 09:30,18.02684,-7.93106,19.69438177,4.71684,-0.05106,4.717116355,13.31,-7.88,15.46772446,18.01684,-7.98106,19.70542672,4.71684,-0.05106,4.717116355,13.3,-7.93,15.48466661
17/07/2020 10:00,18.504065,-9.12382,20.63115394,4.684065,-0.05382,4.684374186,13.82,-9.07,16.53049606,18.494065,-9.17382,20.64435549,4.684065,-0.05382,4.684374186,13.81,-9.12,16.54963746
17/07/2020 10:30,19.00061,-9.03451,21.03914331,4.67061,-0.05451,4.670928078,14.33,-8.98,16.91121817,18.99061,-9.09451,21.05595831,4.67061,-0.05451,4.670928078,14.32,-9.04,16.93469811
17/07/2020 11:00,19.172365,-9.033475,21.19394372,4.732365,-0.053475,4.73266712,14.44,-8.98,17.00452881,19.172365,-9.093475,21.21958688,4.732365,-0.053475,4.73266712,14.44,-9.04,17.03629068
17/07/2020 11:30,19.01624,-9.033475,21.05281583,4.89624,-0.053475,4.896532009,14.12,-8.98,16.73364276,19.01624,-9.093475,21.07863068,4.89624,-0.053475,4.896532009,14.12,-9.04,16.76591781
17/07/2020 12:00,18.88212,-8.96072,20.90045355,4.93212,-0.06072,4.932493752,13.95,-8.9,16.54728074,18.88212,-9.02072,20.92624775,4.93212,-0.06072,4.932493752,13.95,-8.96,16.57962907
17/07/2020 12:30,19.031635,-8.97038,21.03974449,5.341635,-0.07038,5.342098634,13.69,-8.9,16.32868948,19.021635,-9.03038,21.05636153,5.341635,-0.07038,5.342098634,13.68,-8.96,16.35310368
17/07/2020 13:00,18.979195,-8.97314,20.993501,5.289195,-0.07314,5.289700673,13.69,-8.9,16.32868948,18.969195,-9.03314,21.01018746,5.289195,-0.07314,5.289700673,13.68,-8.96,16.35310368
17/07/2020 13:30,18.93116,-9.040375,20.9789704,5.08116,-0.060375,5.081518679,13.85,-8.98,16.50645025,18.92116,-9.100375,20.99588343,5.08116,-0.060375,5.081518679,13.84,-9.04,16.5307955
17/07/2020 14:00,18.460365,-8.22418,20.20945849,5.560365,-0.08418,5.561002176,12.9,-8.14,15.25351107,18.450365,-8.26418,20.21664264,5.560365,-0.08418,5.561002176,12.89,-8.18,15.26645014
17/07/2020 14:30,18.343115,-7.091785,19.66629814,5.543115,-0.121785,5.544452677,12.8,-6.97,14.57466638,18.333115,-7.141785,19.6750654,5.543115,-0.121785,5.544452677,12.79,-7.02,14.58987663
17/07/2020 15:00,18.28274,-7.063495,19.59978427,5.48274,-0.093495,5.483537109,12.8,-6.97,14.57466638,18.27274,-7.113495,19.60853993,5.48274,-0.093495,5.483537109,12.79,-7.02,14.58987663
17/07/2020 15:30,17.70513,-9.056595,19.88701942,5.43513,-0.086595,5.435819792,12.27,-8.97,15.19913813,17.75513,-8.256595,19.58101127,5.43513,-0.086595,5.435819792,12.32,-8.17,14.7828042
17/07/2020 16:00,17.64792,-9.13211,19.87069484,5.49792,-0.08211,5.498533112,12.15,-9.05,15.15008251,17.64792,-9.17211,19.88910964,5.49792,-0.08211,5.498533112,12.15,-9.09,15.17401068
17/07/2020 16:30,17.84616,-9.187625,20.07231626,5.42616,-0.077625,5.426715211,12.42,-9.11,15.40287311,17.83616,-9.227625,20.08177449,5.42616,-0.077625,5.426715211,12.41,-9.15,15.41851484
17/07/2020 17:00,18.15745,-9.179345,20.34584393,5.24745,-0.069345,5.247908177,12.91,-9.11,15.80063923,18.14745,-9.219345,20.35500586,5.24745,-0.069345,5.247908177,12.9,-9.15,15.81557776
17/07/2020 17:30,18.51193,-8.99727,20.58257564,4.55193,-0.05727,4.552290256,13.96,-8.94,16.57724947,18.50193,-9.04727,20.59549728,4.55193,-0.05727,4.552290256,13.95,-8.99,16.59586093
17/07/2020 18:00,19.02269,-7.600715,20.48496042,4.00269,-0.050715,4.003011272,15.02,-7.55,16.81079713,18.92269,-8.790715,20.86491953,4.00269,-0.050715,4.003011272,14.92,-8.74,17.29144297
17/07/2020 18:30,18.89723,-7.082785,20.18095996,4.11723,-0.052785,4.117568351,14.78,-7.03,16.36671317,18.89723,-7.122785,20.19503325,4.11723,-0.052785,4.117568351,14.78,-7.07,16.3839342
17/07/2020 19:00,18.57966,-7.162785,19.91254014,4.14966,-0.052785,4.149995707,14.43,-7.11,16.08654717,18.57966,-7.202785,19.92696358,4.14966,-0.052785,4.149995707,14.43,-7.15,16.10426652
17/07/2020 19:30,18.112185,-7.29589,19.52642457,3.682185,-0.05589,3.682609138,14.43,-7.24,16.14442628,18.112185,-7.34589,19.54516169,3.682185,-0.05589,3.682609138,14.43,-7.29,16.16691065
17/07/2020 20:00,17.60243,-7.476925,19.12459017,4.17243,-0.056925,4.172818299,13.43,-7.42,15.34344485,17.60243,-7.526925,19.14419342,4.17243,-0.056925,4.172818299,13.43,-7.47,15.36768688
17/07/2020 20:30,17.0998,-7.837945,18.81054337,4.4298,-0.027945,4.429888143,12.67,-7.81,14.88371593,17.0898,-7.877945,18.8181636,4.4298,-0.027945,4.429888143,12.66,-7.85,14.89624449
17/07/2020 21:00,16.683665,-7.954855,18.48308405,4.573665,-0.054855,4.573993944,12.11,-7.9,14.45897991,16.673665,-7.994855,18.49131718,4.573665,-0.054855,4.573993944,12.1,-7.94,14.47251188
17/07/2020 21:30,16.18395,-10.645895,19.37150789,4.45395,-0.065895,4.454437423,11.73,-10.58,15.79649645,16.46395,-6.555895,17.72121353,4.45395,-0.065895,4.454437423,12.01,-6.49,13.65138088
17/07/2020 22:00,15.964295,-12.723825,20.41456435,4.454295,-0.063825,4.454752246,11.51,-12.66,17.1101052,16.464295,-5.493825,17.35670254,4.454295,-0.063825,4.454752246,12.01,-5.43,13.18047799
17/07/2020 22:30,15.576715,-10.212445,18.62600556,4.466715,-0.062445,4.467151471,11.11,-10.15,15.04840855,15.566715,-10.192445,18.60668028,4.466715,-0.062445,4.467151471,11.1,-10.13,15.02753806
17/07/2020 23:00,14.792465,-10.21486,17.97666225,4.242465,-0.06486,4.24296077,10.55,-10.15,14.6398429,14.792465,-10.19486,17.96530521,4.242465,-0.06486,4.24296077,10.55,-10.13,14.62598373
17/07/2020 23:30,13.772085,-12.559685,18.63909903,4.172085,-0.059685,4.172511899,9.6,-12.5,15.76102789,14.202085,-5.599685,15.26616161,4.172085,-0.059685,4.172511899,10.03,-5.54,11.45829394
18/07/2020 00:00,13.130635,-10.619685,16.88760744,4.030635,-0.059685,4.031076879,9.1,-10.56,13.94,13.150635,-10.199685,16.64249906,4.030635,-0.059685,4.031076879,9.12,-10.14,13.63796172
18/07/2020 00:30,12.602625,-12.16865,17.51862437,6.632625,-0.05865,6.632884306,5.97,-12.11,13.5015925,12.592625,-12.20865,17.53925139,6.632625,-0.05865,6.632884306,5.96,-12.15,13.5330743
18/07/2020 01:00,12.57832,-11.45141,17.0102594,10.43832,-0.06141,10.43850064,2.14,-11.39,11.58929247,12.55832,-11.47141,17.00895789,10.43832,-0.06141,10.43850064,2.12,-11.41,11.60527897
18/07/2020 01:30,12.353835,-11.451755,16.84517533,10.433835,-0.061755,10.43401775,1.92,-11.39,11.55069262,12.333835,-11.471755,16.84412802,10.433835,-0.061755,10.43401775,1.9,-11.41,11.56711286
18/07/2020 02:00,12.219005,-11.551065,16.81461227,10.429005,-0.061065,10.42918378,1.79,-11.49,11.62859407,12.199005,-11.561065,16.80696126,10.429005,-0.061065,10.42918378,1.77,-11.5,11.63541576
18/07/2020 02:30,11.89591,-11.715545,16.69630706,10.44591,-0.055545,10.44605768,1.45,-11.66,11.74981276,11.87591,-11.785545,16.7312973,10.44591,-0.055545,10.44605768,1.43,-11.73,11.81684391
18/07/2020 03:00,11.73763,-11.04865,16.1196968,10.43763,-0.05865,10.43779478,1.3,-10.99,11.06662098,11.70763,-11.08865,16.12534524,10.43763,-0.05865,10.43779478,1.27,-11.03,11.1028735
18/07/2020 03:30,11.49556,-11.04934,15.94477388,10.43556,-0.05934,10.43572871,1.06,-10.99,11.04100086,11.46556,-11.08934,15.95094128,10.43556,-0.05934,10.43572871,1.03,-11.03,11.07798718
18/07/2020 04:00,11.299355,-10.87382,15.68168948,10.439355,-0.05382,10.43949373,0.86,-10.82,10.85412364,11.279355,-10.90382,15.68812098,10.439355,-0.05382,10.43949373,0.84,-10.85,10.88246755
18/07/2020 04:30,11.297975,-10.87934,15.68452352,10.437975,-0.05934,10.43814367,0.86,-10.82,10.85412364,11.207975,-10.90934,15.64072897,10.437975,-0.05934,10.43814367,0.77,-10.85,10.87728827
18/07/2020 05:00,11.21763,-10.88279,15.62915036,10.43763,-0.06279,10.43781886,0.78,-10.82,10.84807817,11.20763,-10.91279,15.64288835,10.43763,-0.06279,10.43781886,0.77,-10.85,10.87728827
18/07/2020 05:30,11.215905,-10.804165,15.57326255,10.435905,-0.054165,10.43604556,0.78,-10.75,10.77826053,11.205905,-10.844165,15.59385204,10.435905,-0.054165,10.43604556,0.77,-10.79,10.81743962
18/07/2020 06:00,11.38694,-10.80451,15.69712836,10.43694,-0.05451,10.43708235,0.95,-10.75,10.79189511,11.35694,-10.84451,15.70297689,10.43694,-0.05451,10.43708235,0.92,-10.79,10.82915047
18/07/2020 06:30,11.89315,-10.711395,16.00565524,10.44315,-0.031395,10.44319719,1.45,-10.68,10.77798219,11.87315,-10.731395,16.0042035,10.44315,-0.031395,10.44319719,1.43,-10.7,10.79513316
18/07/2020 07:00,12.25627,-10.714845,16.27955951,10.47627,-0.034845,10.47632795,1.78,-10.68,10.8273173,12.22627,-10.734845,16.27017441,10.47627,-0.034845,10.47632795,1.75,-10.7,10.84216307
18/07/2020 07:30,13.005945,-10.279675,16.57788658,10.515945,-0.039675,10.51601984,2.49,-10.24,10.53839172,12.905945,-12.479675,17.95287455,10.515945,-0.039675,10.51601984,2.39,-12.44,12.66750567
18/07/2020 08:00,13.83083,-10.63175,17.444941,10.63083,-0.05175,10.63095596,3.2,-10.58,11.05334339,13.79083,-10.95175,17.61044634,10.63083,-0.05175,10.63095596,3.16,-10.9,11.34881492
18/07/2020 08:30,15.05153,-10.52968,18.36906955,10.65153,-0.04968,10.65164586,4.4,-10.48,11.36619549,15.02153,-10.56968,18.36748483,10.65153,-0.04968,10.65164586,4.37,-10.52,11.39154511
18/07/2020 09:00,15.908145,-10.359335,18.98380623,10.778145,-0.049335,10.77825791,5.13,-10.31,11.51577179,15.878145,-10.389335,18.97508288,10.778145,-0.049335,10.77825791,5.1,-10.34,11.52933649
18/07/2020 09:30,16.902285,-10.106575,19.69340236,10.782285,-0.046575,10.78238559,6.12,-10.06,11.77531316,16.872285,-10.146575,19.68824485,10.782285,-0.046575,10.78238559,6.09,-10.1,11.79398576
18/07/2020 10:00,17.87431,-9.94623,20.45527925,10.69431,-0.04623,10.69440992,7.18,-9.9,12.22957072,17.84431,-9.98623,20.44857425,10.69431,-0.04623,10.69440992,7.15,-9.94,12.24443139
18/07/2020 10:30,18.388805,-9.821745,20.84741769,10.718805,-0.041745,10.71888629,7.67,-9.78,12.42888973,18.358805,-9.851745,20.835129,10.718805,-0.041745,10.71888629,7.64,-9.81,12.43405405
18/07/2020 11:00,18.69814,-9.683815,21.05698726,10.76814,-0.043815,10.76822914,7.93,-9.64,12.48256784,18.66814,-9.723815,21.04880113,10.76814,-0.043815,10.76822914,7.9,-9.68,12.49449479
18/07/2020 11:30,18.82786,-9.68554,21.17304884,10.89786,-0.04554,10.89795515,7.93,-9.64,12.48256784,18.79786,-9.72554,21.164727,10.89786,-0.04554,10.89795515,7.9,-9.68,12.49449479
18/07/2020 12:00,18.838285,-9.690715,21.18468643,11.058285,-0.050715,11.05840129,7.78,-9.64,12.3878166,18.808285,-9.730715,21.17636416,11.058285,-0.050715,11.05840129,7.75,-9.68,12.40019758
18/07/2020 12:30,18.899405,-9.696235,21.24157439,11.229405,-0.056235,11.22954581,7.67,-9.64,12.31902999,18.869405,-9.736235,21.23319846,11.229405,-0.056235,11.22954581,7.64,-9.68,12.33174765
18/07/2020 13:00,19.033525,-9.69589,21.36083699,11.193525,-0.05589,11.19366453,7.84,-9.64,12.42558651,19.003525,-9.73589,21.35231876,11.193525,-0.05589,11.19366453,7.81,-9.68,12.43778517
18/07/2020 13:30,18.50464,-9.77279,20.92675622,11.35464,-0.06279,11.35481361,7.15,-9.71,12.05846591,18.48464,-9.81279,20.92779882,11.35464,-0.06279,11.35481361,7.13,-9.75,12.0788824
18/07/2020 14:00,18.38381,-9.76658,20.81707364,11.07381,-0.05658,11.07395454,7.31,-9.71,12.15401991,18.35381,-9.80658,20.80940539,11.07381,-0.05658,11.07395454,7.28,-9.75,12.16802778
18/07/2020 14:30,18.385715,-9.89038,20.87711984,10.745715,-0.07038,10.74594548,7.64,-9.82,12.44194519,18.355715,-9.92038,20.86495177,10.745715,-0.07038,10.74594548,7.61,-9.85,12.44727279
18/07/2020 15:00,18.48187,-9.979685,21.00413367,10.64187,-0.059685,10.64203737,7.84,-9.92,12.64404998,18.45187,-9.999685,20.98726296,10.64187,-0.059685,10.64203737,7.81,-9.94,12.64119061
18/07/2020 15:30,17.917235,-9.248995,20.16361125,11.027235,-0.058995,11.02739281,6.89,-9.19,11.48600017,17.897235,-9.278995,20.15963216,11.027235,-0.058995,11.02739281,6.87,-9.22,11.49805636
18/07/2020 16:00,18.33427,-7.785545,19.91883951,10.61427,-0.055545,10.61441533,7.72,-7.73,10.92480206,18.32427,-7.835545,19.92924074,10.61427,-0.055545,10.61441533,7.71,-7.78,10.95319588
18/07/2020 16:30,18.537035,-7.90589,20.15253739,10.627035,-0.05589,10.62718197,7.91,-7.85,11.14408363,18.517035,-7.94589,20.14988221,10.627035,-0.05589,10.62718197,7.89,-7.89,11.15814501
18/07/2020 17:00,18.99495,-7.903475,20.57360062,10.59495,-0.053475,10.59508495,8.4,-7.85,11.49706484,18.96495,-7.943475,20.56132592,10.59495,-0.053475,10.59508495,8.37,-7.89,11.50256493
18/07/2020 17:30,19.59048,-7.832095,21.09807145,10.62048,-0.052095,10.62060777,8.97,-7.78,11.87389153,19.57048,-7.872095,21.09439658,10.62048,-0.052095,10.62060777,8.95,-7.82,11.88507047
18/07/2020 18:00,19.967005,-7.83037,21.44751694,10.567005,-0.05037,10.56712505,9.4,-7.78,12.20198345,19.937005,-7.87037,21.43424578,10.567005,-0.05037,10.56712505,9.37,-7.82,12.20447869
18/07/2020 18:30,19.42502,-7.920025,20.97756416,10.73502,-0.050025,10.73513656,8.69,-7.87,11.72403514,19.39502,-7.940025,20.95735665,10.73502,-0.050025,10.73513656,8.66,-7.89,11.71527635
18/07/2020 19:00,18.874625,-9.03037,20.92364813,10.634625,-0.05037,10.63474429,8.24,-8.98,12.18761667,18.844625,-9.07037,20.91390694,10.634625,-0.05037,10.63474429,8.21,-9.02,12.19690535
18/07/2020 19:30,18.229435,-10.33382,20.95471632,10.599435,-0.05382,10.59957164,7.63,-10.28,12.80215997,18.199435,-10.36382,20.94345242,10.599435,-0.05382,10.59957164,7.6,-10.31,12.80843862
18/07/2020 20:00,17.491465,-10.43106,20.36561712,10.521465,-0.05106,10.52158889,6.97,-10.38,12.50301164,17.461465,-10.45106,20.35012076,10.521465,-0.05106,10.52158889,6.94,-10.4,12.50294365
18/07/2020 20:30,17.058685,-10.403805,19.98093823,10.478685,-0.023805,10.47871204,6.58,-10.38,12.28986574,17.028685,-10.423805,19.96576629,10.478685,-0.023805,10.47871204,6.55,-10.4,12.29074855
18/07/2020 21:00,16.6597,-10.515195,19.70063273,10.4397,-0.045195,10.43979783,6.22,-10.47,12.17823058,16.6297,-10.555195,19.69667646,10.4397,-0.045195,10.43979783,6.19,-10.51,12.19738497
18/07/2020 21:30,16.546595,-10.647615,19.67642018,10.436595,-0.057615,10.43675403,6.11,-10.59,12.22620955,16.516595,-10.677615,19.66746991,10.436595,-0.057615,10.43675403,6.08,-10.62,12.23727094
18/07/2020 22:00,16.399005,-10.64934,19.5534091,10.429005,-0.05934,10.42917382,5.97,-10.59,12.15684992,16.369005,-10.67934,19.54463168,10.429005,-0.05934,10.42917382,5.94,-10.62,12.16831952
18/07/2020 22:30,15.90694,-10.780375,19.21580665,10.43694,-0.060375,10.43711463,5.47,-10.72,12.03492002,15.88694,-10.810375,19.21611486,10.43694,-0.060375,10.43711463,5.45,-10.75,12.05259308
18/07/2020 23:00,15.26487,-10.852445,18.72943722,10.43487,-0.062445,10.43505684,4.83,-10.79,11.8217173,15.23487,-10.902445,18.73404844,10.43487,-0.062445,10.43505684,4.8,-10.84,11.85519295
18/07/2020 23:30,14.46728,-11.804515,18.67213874,10.42728,-0.064515,10.42747958,4.04,-11.74,12.41568363,14.46728,-11.404515,18.42186616,10.42728,-0.064515,10.42747958,4.04,-11.34,12.038156
19/07/2020 00:00,13.70935,-10.695545,17.38795446,10.42935,-0.055545,10.42949791,3.28,-10.64,11.13409179,13.67935,-10.735545,17.38897763,10.42935,-0.055545,10.42949791,3.25,-10.68,11.1635523
19/07/2020 00:30,13.22315,-10.696925,17.00811278,10.44315,-0.056925,10.44330515,2.78,-10.64,10.99718146,13.18315,-10.736925,17.00226462,10.44315,-0.056925,10.44330515,2.74,-10.68,11.02587865
19/07/2020 01:00,12.656595,-10.86003,16.67721945,10.436595,-0.06003,10.43676764,2.22,-10.8,11.02580609,12.626595,-10.90003,16.68057419,10.436595,-0.06003,10.43676764,2.19,-10.84,11.0590099
19/07/2020 01:30,12.285215,-10.85382,16.39304475,10.435215,-0.05382,10.43535379,1.85,-10.8,10.9573035,12.265215,-10.89382,16.40459732,10.435215,-0.05382,10.43535379,1.83,-10.84,10.99338437
19/07/2020 02:00,12.28211,-10.861065,16.39551643,10.43211,-0.061065,10.43228872,1.85,-10.8,10.9573035,12.26211,-10.901065,16.40708871,10.43211,-0.061065,10.43228872,1.83,-10.84,10.99338437
19/07/2020 02:30,12.003835,-10.962445,16.25629894,10.433835,-0.062445,10.43402186,1.57,-10.9,11.01248837,11.973835,-10.992445,16.25443237,10.433835,-0.062445,10.43402186,1.54,-10.93,11.03795724
19/07/2020 03:00,11.743145,-10.959685,16.06288112,10.433145,-0.059685,10.43331572,1.31,-10.9,10.97843796,11.713145,-10.989685,16.06147385,10.433145,-0.059685,10.43331572,1.28,-10.93,11.00469445
19/07/2020 03:30,11.545905,-10.96348,15.92186597,10.435905,-0.06348,10.43609807,1.11,-10.9,10.95637257,11.515905,-10.99348,15.92082506,10.435905,-0.06348,10.43609807,1.08,-10.93,10.98322812
19/07/2020 04:00,11.305215,-10.96072,15.74627794,10.435215,-0.06072,10.43539166,0.87,-10.9,10.93466506,11.285215,-10.99072,15.75284113,10.435215,-0.06072,10.43539166,0.85,-10.93,10.96300141
19/07/2020 04:30,11.20763,-10.9621,15.67732779,10.43763,-0.0621,10.43781473,0.77,-10.9,10.9271634,11.18763,-10.9921,15.68404691,10.43763,-0.0621,10.43781473,0.75,-10.93,10.95570171
19/07/2020 05:00,11.143835,-10.961065,15.63105897,10.433835,-0.061065,10.43401369,0.71,-10.9,10.92309938,11.113835,-10.991065,15.63076576,10.433835,-0.061065,10.43401369,0.68,-10.93,10.95113236
19/07/2020 05:30,10.98418,-10.958995,15.51617806,10.43418,-0.058995,10.43434678,0.55,-10.9,10.91386733,10.95418,-10.988995,15.51618737,10.43418,-0.058995,10.43434678,0.52,-10.93,10.94236263
19/07/2020 06:00,10.98487,-10.94761,15.50862772,10.43487,-0.04761,10.43497861,0.55,-10.9,10.91386733,10.95487,-10.97761,15.50861367,10.43487,-0.04761,10.43497861,0.52,-10.93,10.94236263
19/07/2020 06:30,11.400745,-10.930015,15.79373972,10.460745,-0.030015,10.46078806,0.94,-10.9,10.94045703,11.390745,-10.960015,15.80730845,10.460745,-0.030015,10.46078806,0.93,-10.93,10.96949406
19/07/2020 07:00,11.62214,-10.88692,15.92479718,10.49214,-0.04692,10.49224491,1.13,-10.84,10.89873846,11.60214,-10.97692,15.97192616,10.49214,-0.04692,10.49224491,1.11,-10.93,10.98621864
19/07/2020 07:30,12.17735,-10.79761,16.27501873,10.56735,-0.04761,10.56745725,1.61,-10.75,10.8698942,12.15735,-10.85761,16.29996484,10.56735,-0.04761,10.56745725,1.59,-10.81,10.9263077
19/07/2020 08:00,12.81605,-10.79485,16.75648902,10.72605,-0.04485,10.72614377,2.09,-10.75,10.95128303,12.81605,-10.77485,16.74361162,10.72605,-0.04485,10.72614377,2.09,-10.73,10.93165129
19/07/2020 08:30,13.660285,-10.583125,17.28021762,10.920285,-0.043125,10.92037015,2.74,-10.54,10.89032598,13.660285,-10.623125,17.30474418,10.920285,-0.043125,10.92037015,2.74,-10.58,10.92904387
19/07/2020 09:00,14.61453,-10.51727,18.00548404,11.13453,-0.05727,11.13467728,3.48,-10.46,11.02370174,14.58453,-10.89727,18.20601573,11.13453,-0.05727,11.13467728,3.45,-10.84,11.37576811
19/07/2020 09:30,15.56735,-10.41934,18.73245932,11.25735,-0.05934,11.2575064,4.31,-10.36,11.22077092,15.53735,-10.46934,18.73542967,11.25735,-0.05934,11.2575064,4.28,-10.41,11.25550976
19/07/2020 10:00,16.435695,-10.21348,19.35063937,11.395695,-0.06348,11.39587181,5.04,-10.15,11.33243575,16.425695,-10.26348,19.36859515,11.395695,-0.06348,11.39587181,5.03,-10.2,11.37281408
19/07/2020 10:30,17.039565,-10.11314,19.81470101,11.549565,-0.07314,11.54979658,5.49,-10.04,11.44297601,17.019565,-10.15314,19.81796772,11.549565,-0.07314,11.54979658,5.47,-10.08,11.46853522
19/07/2020 11:00,17.6858,-9.929005,20.28232388,11.6058,-0.079005,11.60606891,6.08,-9.85,11.57535745,17.6658,-9.959005,20.27960232,11.6058,-0.079005,11.60606891,6.06,-9.88,11.59042708
19/07/2020 11:30,18.19599,-9.79969,20.66707469,11.29599,-0.06969,11.29620497,6.9,-9.73,11.9282396,18.17599,-9.82969,20.66372227,11.29599,-0.06969,11.29620497,6.88,-9.76,11.94118922
19/07/2020 12:00,18.435185,-8.834875,20.44287314,11.755185,-0.094875,11.75556786,6.68,-8.74,11.00045454,18.415185,-8.874875,20.44217319,11.755185,-0.094875,11.75556786,6.66,-8.78,11.02016334
19/07/2020 12:30,18.681465,-9.781755,21.08743383,11.211465,-0.061755,11.21163508,7.47,-9.72,12.25884579,18.651465,-9.821755,21.07946911,11.211465,-0.061755,11.21163508,7.44,-9.76,12.27237548
19/07/2020 13:00,18.73766,-9.785205,21.13883013,11.18766,-0.065205,11.18785002,7.55,-9.72,12.30775772,18.71766,-9.825205,21.1396653,11.18766,-0.065205,11.18785002,7.53,-9.76,12.32714484
19/07/2020 13:30,18.33782,-9.91487,20.8465894,11.50782,-0.08487,11.50813295,6.83,-9.83,11.96987051,18.30782,-9.95487,20.83928285,11.50782,-0.08487,11.50813295,6.8,-9.87,11.98569564
19/07/2020 14:00,18.31414,-8.6621,20.25931145,11.04414,-0.0621,11.04431459,7.27,-8.6,11.26112339,18.29414,-8.6921,20.25408998,11.04414,-0.0621,11.04431459,7.25,-8.63,11.27117563
19/07/2020 14:30,17.7605,-8.430045,19.65962917,11.3505,-0.090045,11.35085716,6.41,-8.34,10.51873091,17.7405,-8.440045,19.64585707,11.3505,-0.090045,11.35085716,6.39,-8.35,10.51449476
19/07/2020 15:00,17.59314,-9.98107,20.22721764,11.11314,-0.07107,11.11336725,6.48,-9.91,11.84054475,17.57314,-10.01107,20.22465753,11.11314,-0.07107,11.11336725,6.46,-9.94,11.85475432
19/07/2020 15:30,17.63085,-9.984865,20.26189529,11.36085,-0.074865,11.36109667,6.27,-9.91,11.72693481,17.60085,-10.074865,20.28035565,11.36085,-0.074865,11.36109667,6.24,-10,11.78717948
19/07/2020 16:00,17.602835,-9.703135,20.10001564,11.192835,-0.063135,11.19301306,6.41,-9.64,11.5766014,17.562835,-9.853135,20.13796024,11.192835,-0.063135,11.19301306,6.37,-9.79,11.67994007
