Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/07/2020 16:30,17.827025,-10.011415,20.44581255,11.297025,-0.071415,11.29725073,6.53,-9.94,11.89304419,17.787025,-10.041415,20.42567682,11.297025,-0.071415,11.29725073,6.49,-9.97,11.89625992
19/07/2020 17:00,18.098205,-9.995545,20.67500772,10.898205,-0.055545,10.89834655,7.2,-9.94,12.27369545,18.078205,-10.025545,20.67203542,10.898205,-0.055545,10.89834655,7.18,-9.97,12.28630538
19/07/2020 17:30,18.11225,-9.98692,20.68313736,10.71225,-0.04692,10.71235276,7.4,-9.94,12.39207811,18.07225,-10.01692,20.66264519,10.71225,-0.04692,10.71235276,7.36,-9.97,12.39235652
19/07/2020 18:00,17.80031,-9.99037,20.41221519,10.97031,-0.05037,10.97042564,6.83,-9.94,12.06036898,17.77031,-10.02037,20.40077774,10.97031,-0.05037,10.97042564,6.8,-9.97,12.06817716
19/07/2020 18:30,17.654425,-10.13244,20.35546763,10.924425,-0.05244,10.92455086,6.73,-10.08,12.12020214,17.624425,-10.16244,20.3444229,10.924425,-0.05244,10.92455086,6.7,-10.11,12.12856546
19/07/2020 19:00,17.625695,-10.13037,20.32952337,10.705695,-0.05037,10.70581349,6.92,-10.08,12.22672483,17.605695,-10.16037,20.32716446,10.705695,-0.05037,10.70581349,6.9,-10.11,12.24018382
19/07/2020 19:30,17.58665,-10.200715,20.33088401,10.54665,-0.050715,10.54677193,7.04,-10.15,12.35249368,17.56665,-10.230715,20.32866748,10.54665,-0.050715,10.54677193,7.02,-10.18,12.36579152
19/07/2020 20:00,17.133195,-10.256575,19.96856784,10.533195,-0.046575,10.53329797,6.6,-10.21,12.15747095,17.093195,-10.286575,19.94971029,10.533195,-0.046575,10.53329797,6.56,-10.24,12.16105259
19/07/2020 20:30,16.791455,-10.371055,19.73605186,10.501455,-0.041055,10.50153525,6.29,-10.33,12.09433752,16.761455,-10.401055,19.72633567,10.501455,-0.041055,10.50153525,6.26,-10.36,12.10442894
19/07/2020 21:00,16.478675,-10.526565,19.55390755,10.458675,-0.026565,10.45870874,6.02,-10.5,12.10332186,16.448675,-10.546565,19.53942022,10.458675,-0.026565,10.45870874,5.99,-10.52,12.10580439
19/07/2020 21:30,16.204525,-10.551405,19.33697955,10.434525,-0.051405,10.43465162,5.77,-10.5,11.98093903,16.184525,-10.571405,19.3311524,10.434525,-0.051405,10.43465162,5.75,-10.52,11.98886567
19/07/2020 22:00,16.270045,-10.559685,19.39642523,10.440045,-0.059685,10.44021561,5.83,-10.5,12.00995004,16.190045,-10.579685,19.34030227,10.440045,-0.059685,10.44021561,5.75,-10.52,11.98886567
19/07/2020 22:30,15.902455,-10.760375,19.20087876,10.432455,-0.060375,10.4326297,5.47,-10.7,12.01710864,15.872455,-10.780375,19.18726955,10.432455,-0.060375,10.4326297,5.44,-10.72,12.0213144
19/07/2020 23:00,14.96728,-10.855545,18.48951941,10.42728,-0.055545,10.42742794,4.54,-10.8,11.7154428,14.94728,-10.885545,18.49097805,10.42728,-0.055545,10.42742794,4.52,-10.83,11.73538666
19/07/2020 23:30,14.096945,-10.85865,17.79421642,10.446945,-0.05865,10.44710963,3.65,-10.8,11.40010965,14.066945,-10.88865,17.78880661,10.446945,-0.05865,10.44710963,3.62,-10.83,11.41898857
20/07/2020 00:00,13.282455,-11.091755,17.30464215,10.432455,-0.061755,10.43263778,2.85,-11.03,11.39225175,13.262455,-11.111755,17.30213316,10.432455,-0.061755,10.43263778,2.83,-11.05,11.40663842
20/07/2020 00:30,12.64487,-11.173135,16.87399428,10.43487,-0.063135,10.43506099,2.21,-11.11,11.32767408,12.60487,-11.183135,16.85067524,10.43487,-0.063135,10.43506099,2.17,-11.12,11.32975287
20/07/2020 01:00,12.12556,-11.171755,16.48748965,10.43556,-0.061755,10.43574272,1.69,-11.11,11.23780228,12.10556,-11.181755,16.47957001,10.43556,-0.061755,10.43574272,1.67,-11.12,11.24470097
20/07/2020 01:30,11.815905,-10.94382,16.10536579,10.435905,-0.05382,10.43604378,1.38,-10.89,10.97708978,11.785905,-10.95382,16.09017493,10.435905,-0.05382,10.43604378,1.35,-10.9,10.98328275
20/07/2020 02:00,11.87487,-10.948995,16.15218341,10.43487,-0.058995,10.43503677,1.44,-10.89,10.98479404,11.78487,-10.958995,16.09294045,10.43487,-0.058995,10.43503677,1.35,-10.9,10.98328275
20/07/2020 02:30,11.66556,-10.94934,15.99916675,10.43556,-0.05934,10.43572871,1.23,-10.89,10.95924267,11.62556,-10.95934,15.97688263,10.43556,-0.05934,10.43572871,1.19,-10.9,10.9647663
20/07/2020 03:00,11.37556,-11.07934,15.87939357,10.43556,-0.05934,10.43572871,0.94,-11.02,11.06001808,11.33556,-11.11934,15.87874814,10.43556,-0.05934,10.43572871,0.9,-11.06,11.09655802
20/07/2020 03:30,11.214525,-11.077615,15.76322064,10.434525,-0.057615,10.43468406,0.78,-11.02,11.04756987,11.184525,-11.117615,15.7700654,10.434525,-0.057615,10.43468406,0.75,-11.06,11.08540031
20/07/2020 04:00,11.11901,-11.07865,15.69614186,10.43901,-0.05865,10.43917476,0.68,-11.02,11.0409601,11.08901,-11.11865,15.70320097,10.43901,-0.05865,10.43917476,0.65,-11.06,11.0790839
20/07/2020 04:30,11.114525,-11.086585,15.69856786,10.434525,-0.066585,10.43473744,0.68,-11.02,11.0409601,11.084525,-11.126585,15.70565466,10.434525,-0.066585,10.43473744,0.65,-11.06,11.0790839
20/07/2020 05:00,11.113145,-11.08624,15.6973472,10.433145,-0.06624,10.43335528,0.68,-11.02,11.0409601,11.023145,-11.12624,15.66214999,10.433145,-0.06624,10.43335528,0.59,-11.06,11.07572571
20/07/2020 05:30,11.11211,-11.081755,15.69344712,10.43211,-0.061755,10.43229278,0.68,-11.02,11.0409601,11.08211,-11.121755,15.70052854,10.43211,-0.061755,10.43229278,0.65,-11.06,11.0790839
20/07/2020 06:00,11.35798,-10.98347,15.80001022,10.44798,-0.04347,10.44807043,0.91,-10.94,10.97778211,11.32798,-11.10347,15.86222484,10.44798,-0.04347,10.44807043,0.88,-11.06,11.09495381
20/07/2020 06:30,12.186605,-10.827255,16.30161931,10.456605,-0.027255,10.45664052,1.73,-10.8,10.93768257,12.176605,-10.867255,16.32075184,10.456605,-0.027255,10.45664052,1.72,-10.84,10.97560932
20/07/2020 07:00,12.888005,-10.706225,16.75481801,10.498005,-0.036225,10.4980675,2.39,-10.67,10.93439527,12.878005,-10.736225,16.7663216,10.498005,-0.036225,10.4980675,2.38,-10.7,10.96149625
20/07/2020 07:30,14.099435,-10.716575,17.70985734,10.599435,-0.046575,10.59953733,3.5,-10.67,11.22937665,14.079435,-10.896575,17.80353439,10.599435,-0.046575,10.59953733,3.48,-10.85,11.39442407
20/07/2020 08:00,15.091585,-10.542435,18.40920622,10.761585,-0.042435,10.76166866,4.33,-10.5,11.35776827,15.071585,-10.582435,18.41577055,10.761585,-0.042435,10.76166866,4.31,-10.54,11.38717261
20/07/2020 08:30,16.37719,-10.225885,19.30753936,10.93719,-0.045885,10.93728625,5.44,-10.18,11.54235678,16.35719,-10.295885,19.32777568,10.93719,-0.045885,10.93728625,5.42,-10.25,11.594779
20/07/2020 09:00,17.207965,-10.040025,19.92275487,11.107965,-0.050025,11.10807764,6.1,-9.99,11.70513135,17.177965,-10.070025,19.91200354,11.107965,-0.050025,11.10807764,6.07,-10.02,11.71517392
20/07/2020 09:30,17.772525,-9.754855,20.27362427,11.262525,-0.054855,11.26265859,6.51,-9.7,11.68204177,17.752525,-9.814855,20.28505663,11.262525,-0.054855,11.26265859,6.49,-9.76,11.72082335
20/07/2020 10:00,18.30359,-9.631065,20.6828146,11.32359,-0.061065,11.32375465,6.98,-9.57,11.84505382,18.28359,-9.671065,20.68378982,11.32359,-0.061065,11.32375465,6.96,-9.61,11.86565211
20/07/2020 10:30,18.556595,-9.553135,20.87126269,11.126595,-0.063135,11.12677412,7.43,-9.49,12.05259308,18.526595,-9.583135,20.8583604,11.126595,-0.063135,11.12677412,7.4,-9.52,12.05779416
20/07/2020 11:00,18.820485,-9.480035,21.07324653,11.320485,-0.070035,11.32070164,7.5,-9.41,12.03320822,18.800485,-9.590035,21.10514173,11.320485,-0.070035,11.32070164,7.48,-9.52,12.10705579
20/07/2020 11:30,18.750795,-9.535205,21.03597983,11.250795,-0.065205,11.25098395,7.5,-9.47,12.08018626,18.730795,-9.585205,21.04088487,11.250795,-0.065205,11.25098395,7.48,-9.52,12.10705579
20/07/2020 12:00,18.768775,-9.437275,21.00783364,11.348775,-0.067275,11.3489744,7.42,-9.37,11.95212533,18.738775,-9.487275,21.00357292,11.348775,-0.067275,11.3489744,7.39,-9.42,11.97282339
20/07/2020 12:30,19.018035,-9.432445,21.22867575,11.248035,-0.062445,11.24820833,7.77,-9.37,12.1725018,18.988035,-9.482445,21.22409565,11.248035,-0.062445,11.24820833,7.74,-9.42,12.19196457
20/07/2020 13:00,18.99699,-9.433135,21.21013119,11.22699,-0.063135,11.22716752,7.77,-9.37,12.1725018,18.96699,-9.483135,21.20557849,11.22699,-0.063135,11.22716752,7.74,-9.42,12.19196457
20/07/2020 13:30,18.79352,-9.59626,21.1017677,11.87352,-0.10626,11.87399547,6.92,-9.49,11.74506279,18.77352,-9.62626,21.09762865,11.87352,-0.10626,11.87399547,6.9,-9.52,11.75756778
20/07/2020 14:00,18.742455,-9.556585,21.03824936,11.122455,-0.066585,11.12265431,7.62,-9.49,12.1706409,18.712455,-9.586585,21.02518928,11.122455,-0.066585,11.12265431,7.59,-9.52,12.1753234
20/07/2020 14:30,18.15438,-9.74281,20.60349145,11.52438,-0.10281,11.52483858,6.63,-9.64,11.69985043,18.12438,-9.76281,20.58653952,11.52438,-0.10281,11.52483858,6.6,-9.66,11.6993846
20/07/2020 15:00,17.86607,-9.496245,20.23302069,11.45607,-0.076245,11.45632372,6.41,-9.42,11.39405547,17.84607,-9.546245,20.23889839,11.45607,-0.076245,11.45632372,6.39,-9.47,11.42422864
20/07/2020 15:30,17.85424,-9.48072,20.2152897,11.24424,-0.06072,11.24440395,6.61,-9.42,11.50775825,17.82424,-9.60072,20.24542803,11.24424,-0.06072,11.24440395,6.58,-9.54,11.58913284
20/07/2020 16:00,17.858245,-9.49935,20.22756943,11.668245,-0.07935,11.66851481,6.19,-9.42,11.27175674,17.838245,-9.61935,20.26659515,11.668245,-0.07935,11.66851481,6.17,-9.54,11.36135995
20/07/2020 16:30,18.034655,-9.425895,20.3493557,11.384655,-0.065895,11.3848457,6.65,-9.36,11.48181606,18.004655,-9.475895,20.34601159,11.384655,-0.065895,11.3848457,6.62,-9.41,11.50532485
20/07/2020 17:00,18.46841,-9.423825,20.73380442,11.30841,-0.063825,11.30859011,7.16,-9.36,11.78453224,18.43841,-9.473825,20.72988962,11.30841,-0.063825,11.30859011,7.13,-9.41,11.80614247
20/07/2020 17:30,19.003735,-9.409335,21.20560136,10.923735,-0.049335,10.92384641,8.08,-9.36,12.36511221,18.973735,-9.459335,21.20098202,10.923735,-0.049335,10.92384641,8.05,-9.41,12.38348093
20/07/2020 18:00,19.3693,-9.41037,21.53427143,11.0193,-0.05037,11.01941512,8.35,-9.36,12.54320932,19.3393,-9.46037,21.52921562,11.0193,-0.05037,11.01941512,8.32,-9.41,12.56067275
20/07/2020 18:30,19.41219,-9.463125,21.59592219,10.59219,-0.043125,10.59227779,8.82,-9.42,12.90460383,19.37219,-9.453125,21.55558669,10.59219,-0.043125,10.59227779,8.78,-9.41,12.86998446
20/07/2020 19:00,19.05389,-9.464505,21.27504592,10.54389,-0.044505,10.54398393,8.51,-9.42,12.69474301,19.02389,-9.544505,21.28393682,10.54389,-0.044505,10.54398393,8.48,-9.5,12.73422161
20/07/2020 19:30,18.5656,-10.14209,21.15522377,10.5156,-0.04209,10.51568423,8.05,-10.1,12.91559135,18.5456,-10.23209,21.18100435,10.5156,-0.04209,10.51568423,8.03,-10.19,12.97370417
20/07/2020 20:00,17.963545,-10.03692,20.57738351,10.543545,-0.04692,10.5436494,7.42,-9.99,12.44413516,17.933545,-10.07692,20.57076452,10.543545,-0.04692,10.5436494,7.39,-10.03,12.45845095
20/07/2020 20:30,17.39111,-10.134495,20.12855424,10.50111,-0.024495,10.50113857,6.89,-10.11,12.23454944,17.36111,-10.174495,20.12283501,10.50111,-0.024495,10.50113857,6.86,-10.15,12.25079997
20/07/2020 21:00,16.911085,-10.206565,19.75243694,10.451085,-0.026565,10.45111876,6.46,-10.18,12.05669938,16.881085,-10.236565,19.74229707,10.451085,-0.026565,10.45111876,6.43,-10.21,12.06602669
20/07/2020 21:30,16.543835,-10.33692,19.50770083,10.433835,-0.04692,10.4339405,6.11,-10.29,11.96729711,16.523835,-10.35692,19.50135675,10.433835,-0.04692,10.4339405,6.09,-10.31,11.97431418
20/07/2020 22:00,16.54556,-10.466925,19.5783573,10.43556,-0.056925,10.43571526,6.11,-10.41,12.07063379,16.52556,-10.496925,19.57752711,10.43556,-0.056925,10.43571526,6.09,-10.44,12.08642627
20/07/2020 22:30,16.0328,-10.60589,19.22330821,10.4328,-0.05589,10.4329497,5.6,-10.55,11.94414082,16.0028,-10.62589,19.20935049,10.4328,-0.05589,10.4329497,5.57,-10.57,11.94779478
20/07/2020 23:00,15.10349,-10.769685,18.54997372,10.43349,-0.059685,10.43366071,4.67,-10.71,11.68387778,15.07349,-10.779685,18.53137096,10.43349,-0.059685,10.43366071,4.64,-10.72,11.68109584
20/07/2020 23:30,14.095905,-10.859685,17.79402417,10.435905,-0.059685,10.43607567,3.66,-10.8,11.40331531,14.065905,-10.899685,17.79474126,10.435905,-0.059685,10.43607567,3.63,-10.84,11.43164468
21/07/2020 00:00,13.284525,-10.991755,17.24231082,10.434525,-0.061755,10.43470774,2.85,-10.93,11.29545926,13.264525,-11.031755,17.25245611,10.434525,-0.061755,10.43470774,2.83,-10.97,11.32915707
21/07/2020 00:30,12.66349,-11.701065,17.24177778,10.43349,-0.061065,10.4336687,2.23,-11.64,11.85168764,12.64349,-11.721065,17.24068456,10.43349,-0.061065,10.4336687,2.21,-11.66,11.86759032
21/07/2020 01:00,11.979695,-12.9952,17.67451033,10.429695,-0.0552,10.42984107,1.55,-12.94,13.03250168,11.959695,-13.0152,17.67568204,10.429695,-0.0552,10.42984107,1.53,-12.96,13.05
21/07/2020 01:30,11.75039,-12.995545,17.52015568,10.44039,-0.055545,10.44053775,1.31,-12.94,13.00614086,11.74039,-13.015545,17.52829624,10.44039,-0.055545,10.44053775,1.3,-12.96,13.02503743
21/07/2020 02:00,11.748665,-12.99796,17.52079032,10.438665,-0.05796,10.43882591,1.31,-12.94,13.00614086,11.738665,-13.01796,17.52893432,10.438665,-0.05796,10.43882591,1.3,-12.96,13.02503743
21/07/2020 02:30,11.592455,-11.848305,16.57610763,10.432455,-0.058305,10.43261793,1.16,-11.79,11.84692787,11.572455,-11.868305,16.57644046,10.432455,-0.058305,10.43261793,1.14,-11.81,11.86489359
21/07/2020 03:00,11.35832,-10.89589,15.73949974,10.43832,-0.05589,10.43846963,0.92,-10.84,10.87897054,11.32832,-10.93589,15.7456192,10.43832,-0.05589,10.43846963,0.89,-10.88,10.91634096
21/07/2020 03:30,11.22073,-10.897615,15.6417005,10.43073,-0.057615,10.43088912,0.79,-10.84,10.86874878,11.20073,-10.937615,15.65527944,10.43073,-0.057615,10.43088912,0.77,-10.88,10.90721321
21/07/2020 04:00,11.124525,-10.95796,15.61511908,10.434525,-0.05796,10.43468597,0.69,-10.9,10.92181761,11.094525,-10.93796,15.5797129,10.434525,-0.05796,10.43468597,0.66,-10.88,10.9
21/07/2020 04:30,11.05487,-10.9621,15.56848699,10.43487,-0.0621,10.43505478,0.62,-10.9,10.91761879,11.09487,-10.9421,15.58286536,10.43487,-0.0621,10.43505478,0.66,-10.88,10.9
21/07/2020 05:00,11.12763,-10.961755,15.61999431,10.43763,-0.061755,10.43781269,0.69,-10.9,10.92181761,11.09763,-10.941755,15.58458835,10.43763,-0.061755,10.43781269,0.66,-10.88,10.9
21/07/2020 05:30,11.124525,-11.516235,16.01183078,10.434525,-0.056235,10.43467653,0.69,-11.46,11.48075346,11.094525,-11.546235,16.01262089,10.434525,-0.056235,10.43467653,0.66,-11.49,11.50894
21/07/2020 06:00,11.410735,-10.834505,15.73503644,10.440735,-0.044505,10.44082985,0.97,-10.79,10.83351282,11.400735,-10.864505,15.74846746,10.440735,-0.044505,10.44082985,0.96,-10.82,10.86250432
21/07/2020 06:30,12.25695,-10.905875,16.40642962,10.45695,-0.025875,10.45698201,1.8,-10.88,11.02789191,12.23695,-10.945875,16.41813402,10.45695,-0.025875,10.45698201,1.78,-10.92,11.0641222
21/07/2020 07:00,12.861105,-11.12209,17.00320287,10.491105,-0.04209,10.49118943,2.37,-11.08,11.33063546,12.851105,-11.19209,17.04153098,10.491105,-0.04209,10.49118943,2.36,-11.15,11.39702154
21/07/2020 07:30,14.008395,-11.431745,18.08092708,10.588395,-0.041745,10.58847729,3.42,-11.39,11.8923715,13.988395,-11.461745,18.08443511,10.588395,-0.041745,10.58847729,3.4,-11.42,11.91538501
21/07/2020 08:00,15.04296,-11.92071,19.19359196,10.75296,-0.04071,10.75303706,4.29,-11.88,12.63085508,15.01296,-12.08071,19.26999019,10.75296,-0.04071,10.75303706,4.26,-12.04,12.77142122
21/07/2020 08:30,16.372705,-10.54485,19.47458165,10.932705,-0.04485,10.932797,5.44,-10.5,11.82554861,16.352705,-10.59485,19.4849123,10.932705,-0.04485,10.932797,5.42,-10.55,11.86081363
21/07/2020 09:00,16.990705,-10.548645,19.99894917,11.070705,-0.048645,11.07081187,5.92,-10.5,12.05389564,16.960705,-10.598645,19.99991975,11.070705,-0.048645,11.07081187,5.89,-10.55,12.08282252
21/07/2020 09:30,17.551825,-10.680025,20.5457902,11.241825,-0.050025,11.2419363,6.31,-10.63,12.36175554,17.511825,-10.700025,20.52205033,11.241825,-0.050025,11.2419363,6.27,-10.65,12.35861643
21/07/2020 10:00,17.99327,-10.25727,20.71157534,11.37327,-0.05727,11.37341419,6.62,-10.2,12.15995066,17.96327,-10.31727,20.71533561,11.37327,-0.05727,11.37341419,6.59,-10.26,12.19408463
21/07/2020 10:30,18.16091,-10.442445,20.94906465,11.48091,-0.062445,11.48107982,6.68,-10.38,12.34369475,18.13091,-10.492445,20.94806195,11.48091,-0.062445,11.48107982,6.65,-10.43,12.369616
21/07/2020 11:00,18.335095,-10.447965,21.10297802,11.575095,-0.067965,11.57529453,6.76,-10.38,12.38717078,18.305095,-10.497965,21.10174808,11.575095,-0.067965,11.57529453,6.73,-10.43,12.4128079
21/07/2020 11:30,18.303065,-9.96728,20.84103786,11.653065,-0.07728,11.65332125,6.65,-9.89,11.91782698,18.273065,-10.00728,20.83388004,11.653065,-0.07728,11.65332125,6.62,-9.93,11.93437472
21/07/2020 12:00,18.35792,-9.553835,20.69514411,11.70792,-0.083835,11.70822015,6.65,-9.47,11.57166367,18.32792,-9.603835,20.69169636,11.70792,-0.083835,11.70822015,6.62,-9.52,11.59546463
21/07/2020 12:30,18.528285,-9.464525,20.80563814,11.748285,-0.084525,11.74858906,6.78,-9.38,11.57379799,18.498285,-9.504525,20.79717633,11.748285,-0.084525,11.74858906,6.75,-9.42,11.58874022
21/07/2020 13:00,18.53967,-9.46832,20.81750339,11.75967,-0.08832,11.76000166,6.78,-9.38,11.57379799,18.50967,-9.50832,20.80903729,11.75967,-0.08832,11.76000166,6.75,-9.42,11.58874022
21/07/2020 13:30,18.450025,-9.52832,20.76517047,11.780025,-0.08832,11.78035608,6.67,-9.44,11.55865477,18.440025,-9.50832,20.74711236,11.780025,-0.08832,11.78035608,6.66,-9.42,11.53655061
21/07/2020 14:00,18.061395,-9.64832,20.47691549,11.761395,-0.08832,11.76172661,6.3,-9.56,11.44917464,18.041395,-9.69832,20.48290371,11.761395,-0.08832,11.76172661,6.28,-9.61,11.48000436
21/07/2020 14:30,18.04925,-9.735915,20.5076441,11.60925,-0.105915,11.60973314,6.44,-9.63,11.58492555,18.02925,-9.785915,20.51384869,11.60925,-0.105915,11.60973314,6.42,-9.68,11.61545522
21/07/2020 15:00,17.963,-9.563145,20.35001502,11.523,-0.083145,11.52329997,6.44,-9.48,11.460541,17.943,-9.603145,20.35120741,11.523,-0.083145,11.52329997,6.42,-9.52,11.48245618
21/07/2020 15:30,17.97223,-9.552105,20.35297917,11.36223,-0.072105,11.36245879,6.61,-9.48,11.55692433,17.94223,-9.592105,20.34532122,11.36223,-0.072105,11.36245879,6.58,-9.52,11.57267471
21/07/2020 16:00,18.094865,-9.537615,20.45458969,11.114865,-0.057615,11.11501433,6.98,-9.48,11.77245939,18.084865,-9.577615,20.46443381,11.114865,-0.057615,11.11501433,6.97,-9.52,11.79878384
21/07/2020 16:30,17.867835,-9.554175,20.2618308,11.537835,-0.074175,11.53807343,6.33,-9.48,11.39909207,17.847835,-9.594175,20.2631046,11.537835,-0.074175,11.53807343,6.31,-9.52,11.42131779
21/07/2020 17:00,18.315005,-9.54693,20.65389263,11.395005,-0.06693,11.39520156,6.92,-9.48,11.73698428,18.285005,-9.58693,20.64583819,11.395005,-0.06693,11.39520156,6.89,-9.52,11.751702
21/07/2020 17:30,18.660805,-10.23382,21.28277978,11.270805,-0.05382,11.2709335,7.39,-10.18,12.57952702,18.640805,-10.26382,21.27969953,11.270805,-0.05382,11.2709335,7.37,-10.21,12.5921007
21/07/2020 18:00,18.967625,-10.22968,21.55033993,11.117625,-0.04968,11.117736,7.85,-10.18,12.85515072,18.947625,-10.25968,21.54700738,11.117625,-0.04968,11.117736,7.83,-10.21,12.86674007
21/07/2020 18:30,18.860295,-10.285885,21.48278748,10.940295,-0.045885,10.94039122,7.92,-10.24,12.9454239,18.840295,-10.255885,21.45087161,10.940295,-0.045885,10.94039122,7.9,-10.21,12.90945777
21/07/2020 19:00,18.70332,-10.28554,21.34494114,10.78332,-0.04554,10.78341616,7.92,-10.24,12.9454239,18.68332,-10.25554,21.31296664,10.78332,-0.04554,10.78341616,7.9,-10.21,12.90945777
21/07/2020 19:30,18.20807,-10.285195,20.91217467,10.62807,-0.045195,10.62816609,7.58,-10.24,12.74025117,18.17807,-10.355195,20.92061883,10.62807,-0.045195,10.62816609,7.55,-10.31,12.77883406
21/07/2020 20:00,17.808705,-10.277605,20.56159377,10.518705,-0.037605,10.51877222,7.29,-10.24,12.56987271,17.788705,-10.247605,20.52928235,10.518705,-0.037605,10.51877222,7.27,-10.21,12.53383421
21/07/2020 20:30,17.386265,-10.102075,20.10806132,10.466265,-0.012075,10.46627197,6.92,-10.09,12.23497037,17.356265,-10.122075,20.09219592,10.466265,-0.012075,10.46627197,6.89,-10.11,12.23454944
21/07/2020 21:00,16.791405,-10.211395,19.65257921,10.401405,-0.031395,10.40145238,6.39,-10.18,12.01933858,16.771405,-10.241395,19.65111186,10.401405,-0.031395,10.40145238,6.37,-10.21,12.03415971
21/07/2020 21:30,16.67556,-10.355545,19.62935591,10.43556,-0.055545,10.43570782,6.24,-10.3,12.04274055,16.64556,-10.375545,19.6144488,10.43556,-0.055545,10.43570782,6.21,-10.32,12.04435552
21/07/2020 22:00,16.757975,-10.35727,19.70032406,10.437975,-0.05727,10.43813211,6.32,-10.3,12.08438662,16.747975,-10.37727,19.70234502,10.437975,-0.05727,10.43813211,6.31,-10.32,12.09621842
21/07/2020 22:30,16.12832,-10.258995,19.11464581,10.43832,-0.058995,10.43848671,5.69,-10.2,11.67973031,16.09832,-10.288995,19.10547892,10.43832,-0.058995,10.43848671,5.66,-10.23,11.69138572
21/07/2020 23:00,15.214525,-10.26003,18.35074894,10.434525,-0.06003,10.43469768,4.78,-10.2,11.26447513,15.184525,-10.29003,18.34269655,10.434525,-0.06003,10.43469768,4.75,-10.23,11.27898045
21/07/2020 23:30,14.27625,-10.0721,17.47164882,10.43625,-0.0621,10.43643476,3.84,-10.01,10.72127325,14.25625,-10.1021,17.47263828,10.43625,-0.0621,10.43643476,3.82,-10.04,10.74215993
22/07/2020 00:00,13.514525,-10.072445,16.85516343,10.434525,-0.062445,10.43471185,3.08,-10.01,10.47313229,13.484525,-10.162445,16.8851326,10.434525,-0.062445,10.43471185,3.05,-10.1,10.55047392
22/07/2020 00:30,12.77556,-10.86658,16.77192578,10.43556,-0.05658,10.43571338,2.34,-10.81,11.06036618,12.74556,-10.89658,16.7685645,10.43556,-0.05658,10.43571338,2.31,-10.84,11.08339749
22/07/2020 01:00,12.2597,-10.93727,16.42936758,10.4397,-0.05727,10.43985708,1.82,-10.88,11.03117401,12.2397,-10.95727,16.42778202,10.4397,-0.05727,10.43985708,1.8,-10.9,11.04762418
22/07/2020 01:30,12.09935,-10.73865,16.17754228,10.42935,-0.05865,10.42951491,1.67,-10.68,10.80977798,12.07935,-10.75865,16.17588471,10.42935,-0.05865,10.42951491,1.65,-10.7,10.82647219
22/07/2020 02:00,12.108665,-10.65279,16.12766886,10.438665,-0.06279,10.43885384,1.67,-10.59,10.7208675,12.018665,-10.69279,16.08676681,10.438665,-0.06279,10.43885384,1.58,-10.63,10.74678091
22/07/2020 02:30,11.81211,-11.347615,16.37969196,10.43211,-0.057615,10.4322691,1.38,-11.29,11.37402743,11.78211,-11.347615,16.35807086,10.43211,-0.057615,10.4322691,1.35,-11.29,11.37042655
22/07/2020 03:00,11.40797,-11.51382,16.20832596,10.42797,-0.05382,10.42810888,0.98,-11.46,11.50182594,11.38797,-11.52382,16.20136686,10.42797,-0.05382,10.42810888,0.96,-11.47,11.51010426
22/07/2020 03:30,11.2128,-11.68244,16.19278507,10.4328,-0.05244,10.43293179,0.78,-11.63,11.65612714,11.1928,-11.69244,16.18616462,10.4328,-0.05244,10.43293179,0.76,-11.64,11.66478461
22/07/2020 04:00,11.10832,-11.56313,16.0343615,10.43832,-0.05313,10.43845521,0.67,-11.51,11.52948394,11.07832,-11.56313,16.01359265,10.43832,-0.05313,10.43845521,0.64,-11.51,11.52777949
22/07/2020 04:30,11.103835,-11.568995,16.03548556,10.433835,-0.058995,10.43400178,0.67,-11.51,11.52948394,11.073835,-11.568995,16.01472656,10.433835,-0.058995,10.43400178,0.64,-11.51,11.52777949
22/07/2020 05:00,11.17349,-11.42796,15.98265149,10.43349,-0.05796,10.43365099,0.74,-11.37,11.39405547,11.15349,-11.44796,15.98299494,10.43349,-0.05796,10.43365099,0.72,-11.39,11.41273412
22/07/2020 05:30,11.23142,-12.89382,17.09957278,10.43142,-0.05382,10.43155884,0.8,-12.84,12.86489798,11.21142,-12.90382,17.09399044,10.43142,-0.05382,10.43155884,0.78,-12.85,12.87365139
22/07/2020 06:00,11.404185,-12.884505,17.20656574,10.444185,-0.044505,10.44427982,0.96,-12.84,12.87583784,11.374185,-12.894505,17.19419506,10.444185,-0.044505,10.44427982,0.93,-12.85,12.88360974
22/07/2020 06:30,12.049715,-13.022085,17.74176793,10.469715,-0.032085,10.46976416,1.58,-12.99,13.08573651,12.019715,-13.032085,17.72875597,10.469715,-0.032085,10.46976416,1.55,-13,13.09207776
22/07/2020 07:00,12.642855,-12.800715,17.99166716,10.542855,-0.050715,10.54297698,2.1,-12.75,12.92178393,12.612855,-12.800715,17.97059865,10.542855,-0.050715,10.54297698,2.07,-12.75,12.91694236
22/07/2020 07:30,13.82011,-12.855195,18.87462527,10.57011,-0.045195,10.57020662,3.25,-12.81,13.21584655,13.80011,-12.865195,18.86680361,10.57011,-0.045195,10.57020662,3.23,-12.82,13.22063917
22/07/2020 08:00,14.99427,-11.30554,18.77880101,10.61427,-0.04554,10.61436769,4.38,-11.26,12.08188727,14.96427,-11.58554,18.92496007,10.61427,-0.04554,10.61436769,4.35,-11.54,12.33264367
22/07/2020 08:30,16.16714,-10.193815,19.11256864,10.83714,-0.043815,10.83722857,5.33,-10.15,11.46435345,16.14714,-10.253815,19.12775084,10.83714,-0.043815,10.83722857,5.31,-10.21,11.50826659
22/07/2020 09:00,17.179875,-10.193815,19.97653547,10.789875,-0.043815,10.78996396,6.39,-10.15,11.99394014,17.149875,-10.253815,19.98146478,10.789875,-0.043815,10.78996396,6.36,-10.21,12.02886944
22/07/2020 09:30,17.582145,-10.20106,20.32716035,11.192145,-0.05106,11.19226147,6.39,-10.15,11.99394014,17.552145,-10.26106,20.33143247,11.192145,-0.05106,11.19226147,6.36,-10.21,12.02886944
22/07/2020 10:00,18.162115,-10.19485,20.82780324,11.132115,-0.04485,11.13220535,7.03,-10.15,12.34679716,18.132115,-10.17485,20.79185338,11.132115,-0.04485,11.13220535,7,-10.13,12.31328145
22/07/2020 10:30,18.40113,-9.997265,20.94151123,11.23113,-0.047265,11.23122945,7.17,-9.95,12.26423255,18.37113,-10.037265,20.93430453,11.23113,-0.047265,11.23122945,7.14,-9.99,12.27923858
22/07/2020 11:00,18.76832,-9.487955,21.03024312,11.12832,-0.047955,11.12842333,7.64,-9.44,12.14426614,18.73832,-9.507955,21.01251638,11.12832,-0.047955,11.12842333,7.61,-9.46,12.14099255
22/07/2020 11:30,18.57306,-9.094175,20.68000427,11.64306,-0.074175,11.64329627,6.93,-9.02,11.37476593,18.54306,-9.134175,20.6707094,11.64306,-0.074175,11.64329627,6.9,-9.06,11.3883098
22/07/2020 12:00,18.483785,-9.41004,20.74124299,11.713785,-0.08004,11.71405845,6.77,-9.33,11.52743684,18.463785,-9.47004,20.75073527,11.713785,-0.08004,11.71405845,6.75,-9.39,11.56436769
22/07/2020 12:30,18.83832,-9.400725,21.05364413,11.81832,-0.070725,11.81853162,7.02,-9.33,11.67601387,18.81832,-9.460725,21.06263244,11.81832,-0.070725,11.81853162,7,-9.39,11.71204935
22/07/2020 13:00,18.79968,-9.413145,21.02463476,11.77968,-0.083145,11.77997343,7.02,-9.33,11.67601387,18.77968,-9.473145,21.03370764,11.77968,-0.083145,11.77997343,7,-9.39,11.71204935
22/07/2020 13:30,18.59072,-9.16625,20.72763877,11.79072,-0.08625,11.79103546,6.8,-9.08,11.34400282,18.57072,-9.23625,20.74078001,11.79072,-0.08625,11.79103546,6.78,-9.15,11.38819125
22/07/2020 14:00,18.41417,-9.166595,20.56959214,11.79417,-0.086595,11.79448789,6.62,-9.08,11.23702808,18.39417,-9.176595,20.55615202,11.79417,-0.086595,11.79448789,6.6,-9.09,11.23334768
22/07/2020 14:30,18.25278,-9.185225,20.433608,11.77278,-0.105225,11.77325024,6.48,-9.08,11.15512438,18.21278,-9.295225,20.44765422,11.77278,-0.105225,11.77325024,6.44,-9.19,11.22184031
22/07/2020 15:00,18.11138,-9.242805,20.33350756,11.73138,-0.092805,11.73174708,6.38,-9.15,11.15468063,18.09138,-9.282805,20.33392483,11.73138,-0.092805,11.73174708,6.36,-9.19,11.17612187
22/07/2020 15:30,17.844805,-9.233145,20.09198925,11.684805,-0.083145,11.68510081,6.16,-9.15,11.03032638,17.814805,-9.273145,20.08378688,11.684805,-0.083145,11.68510081,6.13,-9.19,11.04685476
22/07/2020 16:00,17.900265,-9.096935,20.07918608,11.570265,-0.076935,11.57052078,6.33,-9.02,11.01949636,17.880265,-9.146935,20.08408067,11.570265,-0.076935,11.57052078,6.31,-9.07,11.04902711
22/07/2020 16:30,18.18263,-9.092795,20.32946026,11.47263,-0.072795,11.47286094,6.71,-9.02,11.24208611,18.15263,-9.142795,20.32507506,11.47263,-0.072795,11.47286094,6.68,-9.07,11.26442631
22/07/2020 17:00,18.541225,-9.08693,20.64822804,11.421225,-0.06693,11.42142111,7.12,-9.02,11.49150991,18.511225,-9.13693,20.64337523,11.421225,-0.06693,11.42142111,7.09,-9.07,11.51229777
22/07/2020 17:30,19.116335,-8.988305,21.12401218,11.296335,-0.058305,11.29648547,7.82,-8.93,11.87001685,19.086335,-9.018305,21.10966624,11.296335,-0.058305,11.29648547,7.79,-8.96,11.87289771
22/07/2020 18:00,19.437985,-8.982095,21.41292347,11.147985,-0.052095,11.14810672,8.29,-8.93,12.1847856,19.417985,-9.012095,21.40738185,11.147985,-0.052095,11.14810672,8.27,-8.96,12.19321533
22/07/2020 18:30,19.36135,-8.980025,21.34250976,10.98135,-0.050025,10.98146394,8.38,-8.93,12.24619533,19.33135,-9.010025,21.3279545,10.98135,-0.050025,10.98146394,8.35,-8.96,12.24761609
22/07/2020 19:00,19.056775,-8.97968,21.06645025,10.796775,-0.04968,10.7968893,8.26,-8.93,12.16439477,19.036775,-9.00968,21.06117604,10.796775,-0.04968,10.7968893,8.24,-8.96,12.17288791
22/07/2020 19:30,18.64704,-9.14037,20.76676346,10.63704,-0.05037,10.63715926,8.01,-9.09,12.11561802,18.62704,-9.14037,20.74880678,10.63704,-0.05037,10.63715926,7.99,-9.09,12.10240472
22/07/2020 20:00,18.255925,-9.110355,20.40287641,10.475925,-0.020355,10.47594478,7.78,-9.09,11.96480255,18.235925,-9.110355,20.38498292,10.475925,-0.020355,10.47594478,7.76,-9.09,11.95180739
22/07/2020 20:30,17.816955,-9.10863,20.01027301,10.466955,-0.01863,10.46697158,7.35,-9.09,11.68976475,17.786955,-9.10863,19.98356596,10.466955,-0.01863,10.46697158,7.32,-9.09,11.67092541
22/07/2020 21:00,17.24936,-9.126225,19.51482521,10.44936,-0.036225,10.44942279,6.8,-9.09,11.35200863,17.21936,-9.126225,19.48831295,10.44936,-0.036225,10.44942279,6.77,-9.09,11.3340637
22/07/2020 21:30,17.09901,-9.15003,19.39327698,10.43901,-0.06003,10.4391826,6.66,-9.09,11.26870445,17.07901,-9.15003,19.37564532,10.43901,-0.06003,10.4391826,6.64,-9.09,11.25689566
22/07/2020 22:00,17.02694,-9.34348,19.4220829,10.43694,-0.06348,10.43713305,6.59,-9.28,11.38184959,17.00694,-9.35348,19.40936878,10.43694,-0.06348,10.43713305,6.57,-9.29,11.37844453
22/07/2020 22:30,16.30211,-9.34555,18.79090459,10.43211,-0.06555,10.43231594,5.87,-9.28,10.98067849,16.29211,-9.35555,18.78720746,10.43211,-0.06555,10.43231594,5.86,-9.29,10.98379261
22/07/2020 23:00,15.33142,-10.028305,18.3199165,10.43142,-0.058305,10.43158294,4.9,-9.97,11.10904586,15.33142,-9.568305,18.07221347,10.43142,-0.058305,10.43158294,4.9,-9.51,10.69813535
22/07/2020 23:30,14.36832,-10.4552,17.76963215,10.43832,-0.0552,10.43846595,3.93,-10.4,11.11777406,14.33832,-10.4752,17.7571742,10.43832,-0.0552,10.43846595,3.9,-10.42,11.12593367
23/07/2020 00:00,13.562115,-10.45589,17.12473646,10.442115,-0.05589,10.44226457,3.12,-10.4,10.85791877,13.542115,-10.47589,17.12113168,10.442115,-0.05589,10.44226457,3.1,-10.42,10.87135686
23/07/2020 00:30,12.90556,-10.248305,16.47972191,10.43556,-0.058305,10.43572288,2.47,-10.19,10.48508464,12.89556,-10.258305,16.47811546,10.43556,-0.058305,10.43572288,2.46,-10.2,10.49245443
23/07/2020 01:00,12.44901,-9.940375,15.93075344,10.43901,-0.060375,10.43918459,2.01,-9.88,10.08238563,12.42901,-9.990375,15.94640656,10.43901,-0.060375,10.43918459,1.99,-9.93,10.12743798
23/07/2020 01:30,12.19349,-9.942445,15.73319456,10.43349,-0.062445,10.43367687,1.76,-9.88,10.03553686,12.18349,-9.992445,15.75710588,10.43349,-0.062445,10.43367687,1.75,-9.93,10.08302534
23/07/2020 02:00,12.19832,-9.945895,15.73911809,10.43832,-0.065895,10.43852799,1.76,-9.88,10.03553686,12.18832,-9.995895,15.7630283,10.43832,-0.065895,10.43852799,1.75,-9.93,10.08302534
23/07/2020 02:30,11.875905,-10.61003,15.92513285,10.435905,-0.06003,10.43607765,1.44,-10.55,10.64782137,11.845905,-10.65003,15.92948851,10.435905,-0.06003,10.43607765,1.41,-10.59,10.6834545
23/07/2020 03:00,11.545905,-10.608305,15.67941508,10.435905,-0.058305,10.43606787,1.11,-10.55,10.60823265,11.515905,-10.648305,15.6844658,10.435905,-0.058305,10.43606787,1.08,-10.59,10.64492837
23/07/2020 03:30,11.343835,-11.05382,15.83886136,10.433835,-0.05382,10.43397381,0.91,-11,11.03757673,11.303835,-11.05382,15.8102379,10.433835,-0.05382,10.43397381,0.87,-11,11.03435091
23/07/2020 04:00,11.173835,-11.412095,15.97155286,10.433835,-0.052095,10.43396505,0.74,-11.36,11.3840766,11.153835,-11.432095,15.97187626,10.433835,-0.052095,10.43396505,0.72,-11.38,11.40275405
23/07/2020 04:30,11.17556,-11.54727,16.06961685,10.43556,-0.05727,10.43571715,0.74,-11.49,11.51380476,11.15556,-11.54727,16.05571435,10.43556,-0.05727,10.43571715,0.72,-11.49,11.51253664
23/07/2020 05:00,11.173145,-11.54796,16.06843332,10.433145,-0.05796,10.43330599,0.74,-11.49,11.51380476,11.153145,-11.54796,16.0545328,10.433145,-0.05796,10.43330599,0.72,-11.49,11.51253664
23/07/2020 05:30,11.254865,-11.54106,16.12042345,10.424865,-0.05106,10.42499004,0.83,-11.49,11.51993924,11.234865,-11.54106,16.10646633,10.424865,-0.05106,10.42499004,0.81,-11.49,11.51851553
23/07/2020 06:00,11.48005,-11.444505,16.21012778,10.45005,-0.044505,10.45014477,1.03,-11.4,11.44643613,11.45005,-11.704505,16.37373147,10.45005,-0.044505,10.45014477,1,-11.66,11.70280308
23/07/2020 06:30,12.412145,-10.135195,16.02446633,10.502145,-0.045195,10.50224225,1.91,-10.09,10.26918692,12.402145,-10.175195,16.04206327,10.502145,-0.045195,10.50224225,1.9,-10.13,10.30664349
23/07/2020 07:00,13.03974,-9.884165,16.362504,10.51974,-0.054165,10.51987944,2.52,-9.83,10.1478717,13.02974,-9.934165,16.38480268,10.51974,-0.054165,10.51987944,2.51,-9.88,10.19384618
23/07/2020 07:30,14.10465,-9.88313,17.22258431,10.68465,-0.05313,10.6847821,3.42,-9.83,10.40794408,14.09465,-9.93313,17.24315024,10.68465,-0.05313,10.6847821,3.41,-9.88,10.4519137
23/07/2020 08:00,15.239105,-9.39382,17.90179252,10.629105,-0.05382,10.62924126,4.61,-9.34,10.41574289,15.239105,-9.41382,17.91229545,10.629105,-0.05382,10.62924126,4.61,-9.36,10.43368104
23/07/2020 08:30,16.31879,-9.669335,18.96836699,10.68879,-0.049335,10.68890385,5.63,-9.62,11.14635815,16.29879,-9.739335,18.98697453,10.68879,-0.049335,10.68890385,5.61,-9.69,11.19679418
23/07/2020 09:00,17.117805,-9.66554,19.65812584,10.787805,-0.04554,10.78790112,6.33,-9.62,11.51578482,17.077805,-9.73554,19.65787788,10.787805,-0.04554,10.78790112,6.29,-9.69,11.55249757
23/07/2020 09:30,17.959165,-9.567955,20.34889113,10.749165,-0.047955,10.74927197,7.21,-9.52,11.9421313,17.939165,-9.617955,20.35482005,10.749165,-0.047955,10.74927197,7.19,-9.57,11.97000418
23/07/2020 10:00,18.258915,-9.5683,20.61408116,10.938915,-0.0483,10.93902163,7.32,-9.52,12.00886339,18.238915,-9.5483,20.58708462,10.938915,-0.0483,10.93902163,7.3,-9.5,11.980818
23/07/2020 10:30,18.824405,-9.38692,21.03503009,10.884405,-0.04692,10.88450613,7.94,-9.34,12.25884171,18.794405,-9.45692,21.03955787,10.884405,-0.04692,10.88450613,7.91,-9.41,12.29293293
23/07/2020 11:00,18.88616,-9.38554,21.08969892,10.94616,-0.04554,10.94625473,7.94,-9.34,12.25884171,18.85616,-9.45554,21.09412256,10.94616,-0.04554,10.94625473,7.91,-9.41,12.29293293
23/07/2020 11:30,18.860045,-9.510715,21.12238143,11.130045,-0.050715,11.13016054,7.73,-9.46,12.21656662,18.840045,-9.570715,21.13163224,11.130045,-0.050715,11.13016054,7.71,-9.52,12.25048979
23/07/2020 12:00,19.05243,-9.62623,21.34617982,11.07243,-0.04623,11.07252651,7.98,-9.58,12.46823163,19.02243,-9.66623,21.33749858,11.07243,-0.04623,11.07252651,7.95,-9.62,12.47985977
23/07/2020 12:30,19.405595,-9.790715,21.73557493,11.195595,-0.050715,11.19570987,8.21,-9.74,12.73859097,19.385595,-9.820715,21.73126174,11.195595,-0.050715,11.19570987,8.19,-9.77,12.74868621
23/07/2020 13:00,19.690715,-9.78485,21.98789546,11.090715,-0.04485,11.09080568,8.6,-9.74,12.99336754,19.660715,-9.81485,21.97441683,11.090715,-0.04485,11.09080568,8.57,-9.77,12.99606864
23/07/2020 13:30,19.5135,-9.707955,21.79497815,11.1435,-0.047955,11.14360318,8.37,-9.66,12.78172524,19.4935,-9.737955,21.79046374,11.1435,-0.047955,11.14360318,8.35,-9.69,12.79134864
23/07/2020 14:00,19.34107,-9.707955,21.64073425,11.11107,-0.047955,11.11117349,8.23,-9.66,12.69048856,19.32107,-9.737955,21.63634705,11.11107,-0.047955,11.11117349,8.21,-9.69,12.70040157
23/07/2020 14:30,19.42892,-9.7221,21.72561071,10.94892,-0.0621,10.94909611,8.48,-9.66,12.85402661,19.40892,-9.7521,21.7211793,10.94892,-0.0621,10.94909611,8.46,-9.69,12.86342489
23/07/2020 15:00,19.22029,-9.642095,21.50324496,10.93029,-0.052095,10.93041414,8.29,-9.59,12.67644272,19.19029,-9.672095,21.48991978,10.93029,-0.052095,10.93041414,8.26,-9.62,12.6795899
23/07/2020 15:30,19.265085,-9.53106,21.49382713,10.865085,-0.05106,10.86520498,8.4,-9.48,12.66611227,19.245085,-9.54106,21.4803427,10.865085,-0.05106,10.86520498,8.38,-9.49,12.6603515
23/07/2020 16:00,19.398075,-9.529335,21.61234692,10.638075,-0.049335,10.6381894,8.76,-9.48,12.90767214,19.368075,-9.539335,21.58984116,10.638075,-0.049335,10.6381894,8.73,-9.49,12.89468883
23/07/2020 16:30,19.768745,-9.52761,21.94489989,10.598745,-0.04761,10.59885193,9.17,-9.48,13.18936314,19.738745,-9.53761,21.9222275,10.598745,-0.04761,10.59885193,9.14,-9.49,13.17572389
23/07/2020 17:00,20.322875,-9.52761,22.44536925,10.582875,-0.04761,10.58298209,9.74,-9.48,13.59183578,20.302875,-9.53761,22.43151216,10.582875,-0.04761,10.58298209,9.72,-9.49,13.58449484
23/07/2020 17:30,20.72086,-9.378645,22.74451629,10.69086,-0.048645,10.69097067,10.03,-9.33,13.69853277,20.70086,-9.408645,22.73869401,10.69086,-0.048645,10.69097067,10.01,-9.36,13.70436792
23/07/2020 18:00,20.54915,-9.88278,22.80212504,10.71915,-0.04278,10.71923537,9.83,-9.84,13.90879218,20.52915,-9.92278,22.80148159,10.71915,-0.04278,10.71923537,9.81,-9.88,13.92302051
23/07/2020 18:30,20.112695,-9.984505,22.45463962,10.912695,-0.044505,10.91278575,9.2,-9.94,13.54413526,20.102695,-10.024505,22.46350477,10.912695,-0.044505,10.91278575,9.19,-9.98,13.56674242
23/07/2020 19:00,19.56365,-9.98416,21.96405819,10.75365,-0.04416,10.75374067,8.81,-9.94,13.28230778,19.54365,-9.95416,21.93261399,10.75365,-0.04416,10.75374067,8.79,-9.91,13.24659201
23/07/2020 19:30,18.97185,-9.98485,21.43894405,10.60185,-0.04485,10.60194487,8.37,-9.94,12.99463351,18.95185,-10.05485,21.4539653,10.60185,-0.04485,10.60194487,8.35,-10.01,13.03543632
23/07/2020 20:00,18.230085,-9.79692,20.69578799,10.520085,-0.04692,10.52018963,7.71,-9.75,12.43006838,18.210085,-9.82692,20.69240325,10.520085,-0.04692,10.52018963,7.69,-9.78,12.4412419
23/07/2020 20:30,17.68939,-9.872775,20.25799113,10.50939,-0.032775,10.50944111,7.18,-9.84,12.18105086,17.66939,-9.892775,20.25029235,10.50939,-0.032775,10.50944111,7.16,-9.86,12.18545034
23/07/2020 21:00,17.29074,-9.72312,19.83705503,10.45074,-0.03312,10.45079248,6.84,-9.69,11.86093167,17.26074,-9.77312,19.83549898,10.45074,-0.03312,10.45079248,6.81,-9.74,11.88459928
23/07/2020 21:30,17.09142,-9.74865,19.67619919,10.43142,-0.05865,10.43158488,6.66,-9.69,11.75804831,17.06142,-9.79865,19.67499922,10.43142,-0.05865,10.43158488,6.63,-9.74,11.78238091
23/07/2020 22:00,16.942455,-9.83865,19.59198344,10.432455,-0.05865,10.43261986,6.51,-9.78,11.7485531,16.912455,-9.86865,19.58114876,10.432455,-0.05865,10.43261986,6.48,-9.81,11.75697665
23/07/2020 22:30,16.35349,-9.838995,19.08513709,10.43349,-0.058995,10.43365679,5.92,-9.78,11.43218264,16.32349,-9.868995,19.07494137,10.43349,-0.058995,10.43365679,5.89,-9.81,11.44238611
23/07/2020 23:00,15.40349,-9.73141,18.21998476,10.43349,-0.06141,10.43367072,4.97,-9.67,10.87243303,15.38349,-9.77141,18.224495,10.43349,-0.06141,10.43367072,4.95,-9.71,10.89892655
23/07/2020 23:30,14.385215,-11.1652,18.20978038,10.435215,-0.0552,10.435361,3.95,-11.11,11.7912934,14.355215,-11.2952,18.26619119,10.435215,-0.0552,10.435361,3.92,-11.24,11.90394892
24/07/2020 00:00,13.652455,-10.650375,17.31531158,10.432455,-0.060375,10.4326297,3.22,-10.59,11.06871718,13.662455,-9.750375,16.78488872,10.432455,-0.060375,10.4326297,3.23,-9.69,10.21415684
24/07/2020 00:30,12.78694,-13.398305,18.52081023,10.43694,-0.058305,10.43710286,2.35,-13.34,13.54540882,12.85694,-10.928305,16.87390756,10.43694,-0.058305,10.43710286,2.42,-10.87,11.1361259
24/07/2020 01:00,12.395215,-11.0852,16.62898115,10.435215,-0.0552,10.435361,1.96,-11.03,11.20278983,12.365215,-11.1152,16.62667174,10.435215,-0.0552,10.435361,1.93,-11.06,11.22713231
24/07/2020 01:30,12.200385,-10.63658,16.18598864,10.430385,-0.05658,10.43053846,1.77,-10.58,10.72703594,12.180385,-10.65658,16.18408095,10.430385,-0.05658,10.43053846,1.75,-10.6,10.7434864
24/07/2020 02:00,12.2028,-10.640375,16.1903029,10.4328,-0.060375,10.43297469,1.77,-10.58,10.72703594,12.1828,-10.660375,16.18839742,10.4328,-0.060375,10.43297469,1.75,-10.6,10.7434864
24/07/2020 02:30,11.9759,-10.51072,15.93415877,10.4259,-0.06072,10.42607681,1.55,-10.45,10.56432677,11.9459,-10.54072,15.93145646,10.4259,-0.06072,10.42607681,1.52,-10.48,10.58965533
24/07/2020 03:00,11.627285,-10.438305,15.62536296,10.437285,-0.058305,10.43744785,1.19,-10.38,10.44799024,11.617285,-10.478305,15.64468557,10.437285,-0.058305,10.43744785,1.18,-10.42,10.48660097
24/07/2020 03:30,11.416595,-10.498305,15.5097727,10.436595,-0.058305,10.43675786,0.98,-10.44,10.48589529,11.396595,-10.478305,15.48151327,10.436595,-0.058305,10.43675786,0.96,-10.42,10.4641292
24/07/2020 04:00,11.32211,-10.268995,15.28536663,10.43211,-0.058995,10.43227681,0.89,-10.21,10.24871699,11.30211,-10.308995,15.29748569,10.43211,-0.058995,10.43227681,0.87,-10.25,10.28685569
24/07/2020 04:30,11.256595,-10.53417,15.41686312,10.436595,-0.06417,10.43679227,0.82,-10.47,10.5020617,11.236595,-10.55417,15.41595185,10.436595,-0.06417,10.43679227,0.8,-10.49,10.52046102
24/07/2020 05:00,11.370385,-10.534515,15.50037617,10.430385,-0.064515,10.43058452,0.94,-10.47,10.51211206,11.350385,-10.554515,15.49932342,10.430385,-0.064515,10.43058452,0.92,-10.49,10.5302659
24/07/2020 05:30,11.572455,-10.527615,15.64456431,10.432455,-0.057615,10.43261409,1.14,-10.47,10.53188017,11.552455,-10.547615,15.6432541,10.432455,-0.057615,10.43261409,1.12,-10.49,10.54962085
24/07/2020 06:00,11.6928,-10.68589,15.84013311,10.4328,-0.05589,10.4329497,1.26,-10.63,10.70441498,11.6828,-10.72589,15.85977718,10.4328,-0.05589,10.4329497,1.25,-10.67,10.74296979
24/07/2020 06:30,12.42246,-10.57174,16.31193425,10.44246,-0.03174,10.44250824,1.98,-10.54,10.72436478,12.40246,-10.60174,16.31618537,10.44246,-0.03174,10.44250824,1.96,-10.57,10.75018604
24/07/2020 07:00,13.17179,-10.48174,16.83338722,10.48179,-0.03174,10.48183806,2.69,-10.45,10.7906719,13.16179,-10.53174,16.8567572,10.48179,-0.03174,10.48183806,2.68,-10.5,10.83662309
24/07/2020 07:30,14.278015,-10.56761,17.76333565,10.518015,-0.04761,10.51812275,3.76,-10.52,11.17175009,14.258015,-10.54761,17.73536209,10.518015,-0.04761,10.51812275,3.74,-10.5,11.14619217
24/07/2020 08:00,15.293915,-11.09692,18.89564684,10.593915,-0.04692,10.5940189,4.7,-11.05,12.00801815,15.263915,-11.24692,18.959966,10.593915,-0.04692,10.5940189,4.67,-11.2,12.13461577
24/07/2020 08:30,16.552565,-10.13623,19.40954834,10.652565,-0.04623,10.65266531,5.9,-10.09,11.68837457,16.522565,-10.16623,19.39967491,10.652565,-0.04623,10.65266531,5.87,-10.12,11.69920083
24/07/2020 09:00,17.354305,-10.134505,20.09676824,10.684305,-0.044505,10.68439769,6.67,-10.09,12.09532968,17.334305,-10.164505,20.09465829,10.684305,-0.044505,10.68439769,6.65,-10.12,12.1093724
24/07/2020 09:30,18.38225,-9.676575,20.77361834,10.71225,-0.046575,10.71235125,7.67,-9.63,12.31120628,18.35225,-9.716575,20.76576292,10.71225,-0.046575,10.71235125,7.64,-9.67,12.32389955
24/07/2020 10:00,18.970595,-9.298645,21.12695609,10.850595,-0.048645,10.85070404,8.12,-9.25,12.3084077,18.940595,-9.348645,21.12210459,10.850595,-0.048645,10.85070404,8.09,-9.3,12.32631737
24/07/2020 10:30,19.323015,-9.485195,21.52551586,10.863015,-0.045195,10.86310902,8.46,-9.44,12.67616661,19.293015,-9.535195,21.52069635,10.863015,-0.045195,10.86310902,8.43,-9.49,12.69350227
24/07/2020 11:00,19.513765,-9.48899,21.69857036,10.983765,-0.04899,10.98387425,8.53,-9.44,12.722991,19.483765,-9.53899,21.69353426,10.983765,-0.04899,10.98387425,8.5,-9.49,12.74009812
24/07/2020 11:30,19.46935,-9.42037,21.62866062,11.11935,-0.05037,11.11946409,8.35,-9.37,12.55067329,19.43935,-9.46037,21.6191334,11.11935,-0.05037,11.11946409,8.32,-9.41,12.56067275
24/07/2020 12:00,19.485275,-9.424855,21.64494938,11.245275,-0.054855,11.24540879,8.24,-9.37,12.47776022,19.455275,-9.464855,21.63541554,11.245275,-0.054855,11.24540879,8.21,-9.41,12.48808232
24/07/2020 12:30,19.579405,-9.196235,21.63154729,11.229405,-0.056235,11.22954581,8.35,-9.14,12.37990711,19.549405,-9.246235,21.62572768,11.229405,-0.056235,11.22954581,8.32,-9.19,12.39671327
24/07/2020 13:00,19.766625,-9.520715,21.93999722,11.186625,-0.050715,11.18673996,8.58,-9.47,12.7787832,19.736625,-9.550715,21.92602388,11.186625,-0.050715,11.18673996,8.55,-9.5,12.78094284
24/07/2020 13:30,19.288915,-9.328315,21.4261453,11.628915,-0.078315,11.6291787,7.66,-9.25,12.00991674,19.268915,-9.368315,21.42560177,11.628915,-0.078315,11.6291787,7.64,-9.29,12.02803808
24/07/2020 14:00,19.18428,-9.30934,21.32370536,11.32428,-0.05934,11.32443547,7.86,-9.25,12.13845542,19.15428,-9.34934,21.3142347,11.32428,-0.05934,11.32443547,7.83,-9.29,12.14960905
24/07/2020 14:30,18.96083,-9.266935,21.10424504,11.32083,-0.076935,11.32109142,7.64,-9.19,11.95097067,18.93083,-9.286935,21.08609699,11.32083,-0.076935,11.32109142,7.61,-9.21,11.94722562
24/07/2020 15:00,18.73159,-9.201765,20.86971354,11.46159,-0.081765,11.46188164,7.27,-9.12,11.66307421,18.69159,-9.291765,20.87372591,11.46159,-0.081765,11.46188164,7.23,-9.21,11.70884281
24/07/2020 15:30,18.503305,-8.952795,20.55540888,11.443305,-0.072795,11.44353654,7.06,-8.88,11.34451409,18.473305,-8.992795,20.54588425,11.443305,-0.072795,11.44353654,7.03,-8.92,11.35725759
24/07/2020 16:00,18.72614,-8.60589,20.60897043,10.90614,-0.05589,10.90628321,7.82,-8.55,11.58684167,18.69614,-8.63589,20.59427704,10.90614,-0.05589,10.90628321,7.79,-8.58,11.58880926
24/07/2020 16:30,18.77936,-8.95865,20.80677226,11.13936,-0.05865,11.1395144,7.64,-8.9,11.72943306,18.74936,-8.98865,20.79265085,11.13936,-0.05865,11.1395144,7.61,-8.93,11.73273199
24/07/2020 17:00,19.292695,-8.952785,21.26876676,10.912695,-0.052785,10.91282266,8.38,-8.9,12.22433638,19.262695,-8.982785,21.25421946,10.912695,-0.052785,10.91282266,8.35,-8.93,12.22568607
24/07/2020 17:30,19.34691,-9.142095,21.3981501,11.06691,-0.052095,11.06703261,8.28,-9.09,12.29579196,19.31691,-9.172095,21.38388035,11.06691,-0.052095,11.06703261,8.25,-9.12,12.29784127
24/07/2020 18:00,19.619645,-9.071405,21.61529224,11.019645,-0.051405,11.0197649,8.6,-9.02,12.46276053,19.579645,-9.101405,21.5916204,11.019645,-0.051405,11.0197649,8.56,-9.05,12.45696994
24/07/2020 18:30,19.42499,-9.21899,21.50162815,10.67499,-0.04899,10.67510241,8.75,-9.17,12.67483333,19.40499,-9.24899,21.4964521,10.67499,-0.04899,10.67510241,8.73,-9.2,12.68277966
24/07/2020 19:00,19.358365,-8.982095,21.34067305,10.528365,-0.052095,10.52849388,8.83,-8.93,12.55841551,19.328365,-9.022095,21.33035142,10.528365,-0.052095,10.52849388,8.8,-8.97,12.56586249
24/07/2020 19:30,18.72904,-9.110365,20.82728234,10.49904,-0.040365,10.49911759,8.23,-9.07,12.2473589,18.70904,-9.140365,20.82245063,10.49904,-0.040365,10.49911759,8.21,-9.1,12.25618619
24/07/2020 20:00,18.264535,-9.097255,20.40473688,10.454535,-0.027255,10.45457053,7.81,-9.07,11.96916873,18.224535,-9.127255,20.38235658,10.454535,-0.027255,10.45457053,7.77,-9.1,11.96590573
24/07/2020 20:30,18.025905,-9.111055,20.19763784,10.435905,-0.041055,10.43598576,7.59,-9.07,11.82679162,17.995905,-9.141055,20.18443666,10.435905,-0.041055,10.43598576,7.56,-9.1,11.83062129
24/07/2020 21:00,17.403145,-9.073135,19.62628937,10.433145,-0.063135,10.43333603,6.97,-9.01,11.39126859,17.383145,-9.163135,19.65036318,10.433145,-0.063135,10.43333603,6.95,-9.1,11.45043667
24/07/2020 21:30,17.208995,-9.331755,19.57629077,10.408995,-0.061755,10.40917819,6.8,-9.27,11.49664734,17.168995,-9.351755,19.55069592,10.408995,-0.061755,10.40917819,6.76,-9.29,11.48919928
24/07/2020 22:00,16.8827,-9.212445,19.23264678,10.2327,-0.062445,10.23289053,6.65,-9.15,11.31127756,16.8527,-9.252445,19.22553603,10.2327,-0.062445,10.23289053,6.62,-9.19,11.32609818
24/07/2020 22:30,16.162455,-9.86796,18.93677866,10.432455,-0.05796,10.432616,5.73,-9.81,11.36085384,16.132455,-9.86796,18.91118026,10.432455,-0.05796,10.432616,5.7,-9.81,11.34575251
24/07/2020 23:00,15.18142,-10.50382,18.46092489,10.43142,-0.05382,10.43155884,4.75,-10.45,11.47889367,15.16142,-10.52382,18.4558783,10.43142,-0.05382,10.43155884,4.73,-10.47,11.48885547
