Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 23:30,14.55694,-10.15658,17.74994703,10.43694,-0.05658,10.43709336,4.12,-10.1,10.90799707,14.53694,-10.18658,17.7507475,10.43694,-0.05658,10.43709336,4.1,-10.13,10.92826153
25/07/2020 00:00,13.759695,-10.345545,17.21509535,10.429695,-0.055545,10.42984291,3.33,-10.29,10.81540568,13.739695,-10.365545,17.21115167,10.429695,-0.055545,10.42984291,3.31,-10.31,10.8283055
25/07/2020 00:30,13.10556,-10.09727,16.54420032,10.43556,-0.05727,10.43571715,2.67,-10.04,10.38896049,13.07556,-10.13727,16.54492407,10.43556,-0.05727,10.43571715,2.64,-10.08,10.41998081
25/07/2020 01:00,12.61659,-10.098305,16.16026321,10.42659,-0.058305,10.42675302,2.19,-10.04,10.27607415,12.59659,-10.138305,16.1697034,10.42659,-0.058305,10.42675302,2.17,-10.08,10.31093109
25/07/2020 01:30,12.353835,-10.09865,15.95618911,10.433835,-0.05865,10.43399984,1.92,-10.04,10.22193719,12.323835,-10.13865,15.95835621,10.433835,-0.05865,10.43399984,1.89,-10.08,10.25565698
25/07/2020 02:00,12.35211,-10.103825,15.95812962,10.43211,-0.063825,10.43230524,1.92,-10.04,10.22193719,12.32211,-10.143825,15.96031267,10.43211,-0.063825,10.43230524,1.89,-10.08,10.25565698
25/07/2020 02:30,12.01556,-10.50003,15.95695184,10.43556,-0.06003,10.43573266,1.58,-10.44,10.55888252,11.98556,-10.53003,15.95415872,10.43556,-0.06003,10.43573266,1.55,-10.47,10.58411073
25/07/2020 03:00,11.71349,-10.318305,15.61003735,10.43349,-0.058305,10.43365291,1.28,-10.26,10.33953577,11.69349,-10.358305,15.62152972,10.43349,-0.058305,10.43365291,1.26,-10.3,10.37678177
25/07/2020 03:30,11.542455,-10.31727,15.48141879,10.432455,-0.05727,10.43261219,1.11,-10.26,10.31986919,11.522455,-10.35727,15.49322468,10.432455,-0.05727,10.43261219,1.09,-10.3,10.35751418
25/07/2020 04:00,11.40728,-10.12865,15.25501845,10.42728,-0.05865,10.42744494,0.98,-10.07,10.11757382,11.38728,-10.15865,15.26002345,10.42728,-0.05865,10.42744494,0.96,-10.1,10.14552118
25/07/2020 04:30,11.41349,-10.28417,15.36332993,10.43349,-0.06417,10.43368733,0.98,-10.22,10.26687879,11.39349,-10.30417,15.36188575,10.43349,-0.06417,10.43368733,0.96,-10.24,10.28490156
25/07/2020 05:00,11.34004,-10.285205,15.30953785,10.43004,-0.065205,10.43024382,0.91,-10.22,10.26043371,11.32004,-10.305205,15.3081859,10.43004,-0.065205,10.43024382,0.89,-10.24,10.27860399
25/07/2020 05:30,11.343835,-10.27796,15.3074836,10.433835,-0.05796,10.43399598,0.91,-10.22,10.26043371,11.323835,-10.29796,15.30611705,10.433835,-0.05796,10.43399598,0.89,-10.24,10.27860399
25/07/2020 06:00,11.458315,-10.126925,15.29207614,10.428315,-0.056925,10.42847037,1.03,-10.07,10.12253921,11.438315,-10.146925,15.29036092,10.428315,-0.056925,10.42847037,1.01,-10.09,10.14042405
25/07/2020 06:30,11.922805,-10.49381,15.88311454,10.442805,-0.03381,10.44285973,1.48,-10.46,10.56418478,11.902805,-10.52381,15.88796223,10.442805,-0.03381,10.44285973,1.46,-10.49,10.5911142
25/07/2020 07:00,12.21902,-10.652425,16.2104475,10.45902,-0.022425,10.45904404,1.76,-10.63,10.77471577,12.18902,-10.682425,16.20760354,10.45902,-0.022425,10.45904404,1.73,-10.66,10.79946758
25/07/2020 07:30,12.93213,-10.818975,16.86090764,10.47213,-0.018975,10.47214719,2.46,-10.8,11.07662403,12.91213,-10.838975,16.85842461,10.47213,-0.018975,10.47214719,2.44,-10.82,11.09170861
25/07/2020 08:00,13.870075,-10.711395,17.52463875,10.500075,-0.031395,10.50012194,3.37,-10.68,11.19907585,13.850075,-10.911395,17.6318779,10.500075,-0.031395,10.50012194,3.35,-10.88,11.38406342
25/07/2020 08:30,15.118365,-9.928985,18.08728015,10.528365,-0.038985,10.52843718,4.59,-9.89,10.90321971,15.088365,-9.968985,18.08423126,10.528365,-0.038985,10.52843718,4.56,-9.93,10.92696207
25/07/2020 09:00,15.90429,-10.275195,18.93478473,10.65429,-0.045195,10.65438586,5.25,-10.23,11.49849555,15.87429,-10.295195,18.92046836,10.65429,-0.045195,10.65438586,5.22,-10.25,11.50264752
25/07/2020 09:30,16.97536,-9.64554,19.52432557,10.72536,-0.04554,10.72545668,6.25,-9.6,11.45523898,16.92536,-10.29554,19.81075352,10.72536,-0.04554,10.72545668,6.2,-10.25,11.9792529
25/07/2020 10:00,17.90629,-9.198275,20.13066031,11.20629,0.001725,11.20629013,6.7,-9.2,11.38112472,17.88629,-9.138275,20.08550323,11.20629,0.001725,11.20629013,6.68,-9.14,11.32086569
25/07/2020 10:30,18.48023,-9.39071,20.72931102,10.81023,-0.04071,10.81030665,7.67,-9.35,12.09344451,18.45023,-9.42071,20.71619569,10.81023,-0.04071,10.81030665,7.64,-9.38,12.09768573
25/07/2020 11:00,18.91985,-8.97623,20.94118977,10.73985,-0.04623,10.7399495,8.18,-8.93,12.1102147,18.89985,-9.01623,20.94031359,10.73985,-0.04623,10.7399495,8.16,-8.97,12.12627313
25/07/2020 11:30,19.020285,-8.720025,20.92391162,10.920285,-0.050025,10.92039958,8.1,-8.67,11.86502844,18.990285,-8.740025,20.90499848,10.920285,-0.050025,10.92039958,8.07,-8.69,11.85921583
25/07/2020 12:00,19.381595,-8.97761,21.35986203,10.781595,-0.04761,10.78170012,8.6,-8.93,12.39777803,19.361595,-8.99761,21.35013692,10.781595,-0.04761,10.78170012,8.58,-8.95,12.39834263
25/07/2020 12:30,19.77982,-8.81899,21.65677409,10.67982,-0.04899,10.67993236,9.1,-8.77,12.63815255,19.74982,-8.85899,21.64571768,10.67982,-0.04899,10.67993236,9.07,-8.81,12.64440588
25/07/2020 13:00,19.79086,-8.907955,21.703221,10.69086,-0.047955,10.69096755,9.1,-8.86,12.70077163,19.76086,-8.967955,21.70059457,10.69086,-0.047955,10.69096755,9.07,-8.92,12.72129317
25/07/2020 13:30,19.68874,-9.06761,21.6764396,10.58874,-0.04761,10.58884703,9.1,-9.02,12.81289975,19.65874,-9.09761,21.66177661,10.58874,-0.04761,10.58884703,9.07,-9.05,12.81278268
25/07/2020 14:00,19.49666,-8.920715,21.44059018,10.56666,-0.050715,10.5667817,8.93,-8.87,12.58657221,19.47666,-8.950715,21.43491506,10.56666,-0.050715,10.5667817,8.91,-8.9,12.59357376
25/07/2020 14:30,19.19772,-8.814515,21.12458586,10.61772,-0.064515,10.617916,8.58,-8.75,12.2547501,19.17772,-8.844515,21.11895807,10.61772,-0.064515,10.617916,8.56,-8.78,12.2622184
25/07/2020 15:00,18.88155,-8.80589,20.83402575,10.69155,-0.05589,10.69169608,8.19,-8.75,11.98493221,18.86155,-8.83589,20.82861062,10.69155,-0.05589,10.69169608,8.17,-8.78,11.99321892
25/07/2020 15:30,18.339705,-9.228995,20.53093101,11.139705,-0.058995,11.13986122,7.2,-9.17,11.658855,18.309705,-9.438995,20.59951271,11.139705,-0.058995,11.13986122,7.17,-9.38,11.80649398
25/07/2020 16:00,18.15763,-9.01658,20.27309158,11.12763,-0.05658,11.12777384,7.03,-8.96,11.38870054,18.12763,-9.04658,20.25960461,11.12763,-0.05658,11.12777384,7,-8.99,11.39386238
25/07/2020 16:30,18.49641,-9.259335,20.68459493,10.75641,-0.049335,10.75652314,7.74,-9.21,12.03044887,18.46641,-9.289335,20.67123709,10.75641,-0.049335,10.75652314,7.71,-9.24,12.0341888
25/07/2020 17:00,18.82431,-9.50761,21.08907999,10.69431,-0.04761,10.69441598,8.13,-9.46,12.47351194,18.80431,-9.53761,21.08478312,10.69431,-0.04761,10.69441598,8.11,-9.49,12.48327681
25/07/2020 17:30,19.031655,-9.6083,21.31955255,10.901655,-0.0483,10.901762,8.13,-9.56,12.5495219,19.011655,-9.6383,21.3152493,10.901655,-0.0483,10.901762,8.11,-9.59,12.55946655
25/07/2020 18:00,19.16502,-9.80416,21.52718154,10.73502,-0.04416,10.73511083,8.43,-9.76,12.89660808,19.13502,-9.83416,21.51417424,10.73502,-0.04416,10.73511083,8.4,-9.79,12.89977132
25/07/2020 18:30,18.97055,-9.80623,21.35518471,10.76055,-0.04623,10.76064931,8.21,-9.76,12.7538896,18.95055,-9.83623,21.35122399,10.76055,-0.04623,10.76064931,8.19,-9.79,12.76401974
25/07/2020 19:00,18.590485,-9.87554,21.05071074,10.630485,-0.04554,10.63058254,7.96,-9.83,12.64873511,18.570485,-9.92554,21.05657278,10.630485,-0.04554,10.63058254,7.94,-9.88,12.67509369
25/07/2020 19:30,18.092525,-9.87692,20.61293307,10.572525,-0.04692,10.57262911,7.52,-9.83,12.37656253,18.062525,-9.92692,20.61064167,10.572525,-0.04692,10.57262911,7.49,-9.88,12.39816519
25/07/2020 20:00,17.67732,-9.802435,20.2132475,10.50732,-0.042435,10.50740569,7.17,-9.76,12.11059454,17.64732,-9.842435,20.20647,10.50732,-0.042435,10.50740569,7.14,-9.8,12.12516392
25/07/2020 20:30,17.104885,-9.638285,19.63348234,10.464885,-0.018285,10.46490097,6.64,-9.62,11.68905471,17.074885,-9.658285,19.6171906,10.464885,-0.018285,10.46490097,6.61,-9.64,11.68852856
25/07/2020 21:00,16.57315,-9.954845,19.33308666,10.44315,-0.034845,10.44320813,6.13,-9.92,11.66118776,16.55315,-9.984845,19.33142273,10.44315,-0.034845,10.44320813,6.11,-9.95,11.67624083
25/07/2020 21:30,16.419695,-10.226235,19.34379141,10.429695,-0.056235,10.4298466,5.99,-10.17,11.80292337,16.389695,-10.256235,19.33423023,10.429695,-0.056235,10.4298466,5.96,-10.2,11.81361926
25/07/2020 22:00,16.41728,-10.226235,19.34174152,10.42728,-0.056235,10.42743164,5.99,-10.17,11.80292337,16.38728,-10.186235,19.29513745,10.42728,-0.056235,10.42743164,5.96,-10.13,11.7532336
25/07/2020 22:30,15.938665,-10.027615,18.83066925,10.438665,-0.057615,10.438824,5.5,-9.97,11.38643491,15.918665,-10.047615,18.82441135,10.438665,-0.057615,10.438824,5.48,-9.99,11.39431876
25/07/2020 23:00,15.21901,-9.869685,18.13915509,10.43901,-0.059685,10.43918062,4.78,-9.81,10.91258448,15.18901,-9.919685,18.14128373,10.43901,-0.059685,10.43918062,4.75,-9.86,10.9445009
25/07/2020 23:30,14.47452,-9.78003,17.46884988,10.42452,-0.06003,10.42469284,4.05,-9.72,10.53,14.46452,-9.84003,17.49424275,10.42452,-0.06003,10.42469284,4.04,-9.78,10.58158778
26/07/2020 00:00,13.70935,-10.23589,17.10905379,10.42935,-0.05589,10.42949975,3.28,-10.18,10.69536348,13.68935,-10.25589,17.10501631,10.42935,-0.05589,10.42949975,3.26,-10.2,10.70829585
26/07/2020 00:30,13.11418,-10.23727,16.63680901,10.43418,-0.05727,10.43433717,2.68,-10.18,10.52686088,13.10418,-10.25727,16.64124759,10.43418,-0.05727,10.43433717,2.67,-10.2,10.54366635
26/07/2020 01:00,12.5928,-10.238305,16.22964883,10.4328,-0.058305,10.43296292,2.16,-10.18,10.4066325,12.5728,-10.328305,16.27111502,10.4328,-0.058305,10.43296292,2.14,-10.27,10.49059102
26/07/2020 01:30,12.321075,-10.16003,15.96981837,10.431075,-0.06003,10.43124773,1.89,-10.1,10.27531508,12.301075,-10.19003,15.97351425,10.431075,-0.06003,10.43124773,1.87,-10.13,10.30115528
26/07/2020 02:00,12.213835,-10.38003,16.02881119,10.433835,-0.06003,10.43400769,1.78,-10.32,10.47238273,12.193835,-10.42003,16.03953357,10.433835,-0.06003,10.43400769,1.76,-10.36,10.50843471
26/07/2020 02:30,11.91694,-10.46003,15.85640838,10.43694,-0.06003,10.43711264,1.48,-10.4,10.50477986,11.89694,-10.49003,15.86120773,10.43694,-0.06003,10.43711264,1.46,-10.43,10.53169027
26/07/2020 03:00,11.55487,-10.458995,15.585429,10.43487,-0.058995,10.43503677,1.12,-10.4,10.46013384,11.53487,-10.488995,15.59077426,10.43487,-0.058995,10.43503677,1.1,-10.43,10.48784535
26/07/2020 03:30,11.35211,-10.28934,15.3212571,10.43211,-0.05934,10.43227877,0.92,-10.23,10.27128522,11.34211,-10.31934,15.33402221,10.43211,-0.05934,10.43227877,0.91,-10.26,10.3002767
26/07/2020 04:00,11.17832,-10.368305,15.24652703,10.43832,-0.058305,10.43848283,0.74,-10.31,10.33652263,11.17832,-10.398305,15.26694419,10.43832,-0.058305,10.43848283,0.74,-10.34,10.36644587
26/07/2020 04:30,11.117285,-10.262445,15.12983156,10.437285,-0.062445,10.4374718,0.68,-10.2,10.22264154,11.107285,-10.282445,15.13606472,10.437285,-0.062445,10.4374718,0.67,-10.22,10.24193829
26/07/2020 05:00,11.012455,-10.351065,15.11352744,10.432455,-0.061065,10.43263372,0.58,-10.29,10.306333,11.002455,-10.391065,15.13367926,10.432455,-0.061065,10.43263372,0.57,-10.33,10.34571409
26/07/2020 05:30,10.8728,-10.349685,15.01112119,10.4328,-0.059685,10.43297072,0.44,-10.29,10.2994029,10.8628,-10.389685,15.03149953,10.4328,-0.059685,10.43297072,0.43,-10.33,10.33894579
26/07/2020 06:00,10.88729,-10.32381,15.00380407,10.44729,-0.03381,10.44734471,0.44,-10.29,10.2994029,10.87729,-10.36381,15.0241138,10.44729,-0.03381,10.44734471,0.43,-10.33,10.33894579
26/07/2020 06:30,11.2204,-10.44036,15.32639857,10.4604,-0.03036,10.46044406,0.76,-10.41,10.43770569,11.2004,-10.48036,15.3390647,10.4604,-0.03036,10.46044406,0.74,-10.45,10.47616819
26/07/2020 07:00,11.543885,-10.350715,15.50479222,10.533885,-0.050715,10.53400708,1.01,-10.3,10.34940095,11.523885,-10.380715,15.50997,10.533885,-0.050715,10.53400708,0.99,-10.33,10.37733106
26/07/2020 07:30,12.14322,-10.52899,16.07225629,10.58322,-0.04899,10.58333339,1.56,-10.48,10.59547073,12.13322,-10.57899,16.09751711,10.58322,-0.04899,10.58333339,1.55,-10.53,10.64346748
26/07/2020 08:00,12.92014,-10.426575,16.60251438,10.63014,-0.046575,10.63024203,2.29,-10.38,10.62960488,12.90014,-10.476575,16.6184306,10.63014,-0.046575,10.63024203,2.27,-10.43,10.67416507
26/07/2020 08:30,13.81533,-10.991745,17.6545122,10.66533,-0.041745,10.6654117,3.15,-10.95,11.39407741,13.78533,-11.031745,17.6560109,10.66533,-0.041745,10.6654117,3.12,-10.99,11.42429429
26/07/2020 09:00,14.64575,-10.576575,18.06549008,10.81575,-0.046575,10.81585028,3.83,-10.53,11.20490071,14.61575,-10.766575,18.15321694,10.81575,-0.046575,10.81585028,3.8,-10.72,11.37358343
26/07/2020 09:30,15.554205,-10.474165,18.75210457,11.174205,-0.054165,11.17433628,4.38,-10.42,11.30313231,15.534205,-10.524165,18.7635171,11.174205,-0.054165,11.17433628,4.36,-10.47,11.3415387
26/07/2020 10:00,16.426345,-10.36658,19.42397464,11.316345,-0.05658,11.31648644,5.11,-10.31,11.50687621,16.396345,-10.39658,19.41465954,11.316345,-0.05658,11.31648644,5.08,-10.34,11.52050346
26/07/2020 10:30,17.306755,-9.145895,19.57475834,11.446755,-0.065895,11.44694467,5.86,-9.08,10.80675715,17.236755,-10.165895,20.01127542,11.446755,-0.065895,11.44694467,5.79,-10.1,11.64191136
26/07/2020 11:00,17.86289,-9.14486,20.06766811,11.30289,-0.06486,11.30307609,6.56,-9.08,11.20178557,17.84289,-9.21486,20.08189155,11.30289,-0.06486,11.30307609,6.54,-9.15,11.24695959
26/07/2020 11:30,18.457405,-9.143825,20.59818766,11.367405,-0.063825,11.36758418,7.09,-9.08,11.52017795,18.437405,-9.213825,20.61146463,11.367405,-0.063825,11.36758418,7.07,-9.15,11.5631916
26/07/2020 12:00,18.562365,-9.159005,20.69900401,11.632365,-0.079005,11.63263329,6.93,-9.08,11.42240342,18.542365,-9.229005,20.71216631,11.632365,-0.079005,11.63263329,6.91,-9.15,11.46606297
26/07/2020 12:30,19.292435,-9.03175,21.30189091,11.082435,-0.05175,11.08255582,8.21,-8.98,12.16735386,19.262435,-9.07175,21.29173666,11.082435,-0.05175,11.08255582,8.18,-9.02,12.17673191
26/07/2020 13:00,19.215635,-8.63279,21.06574688,11.275635,-0.06279,11.27580983,7.94,-8.57,11.68282928,19.185635,-8.69279,21.06307642,11.275635,-0.06279,11.27580983,7.91,-8.63,11.70662206
26/07/2020 13:30,18.683025,-8.797625,20.65075371,11.573025,-0.077625,11.57328533,7.11,-8.72,11.25124438,18.673025,-8.847625,20.66306683,11.573025,-0.077625,11.57328533,7.1,-8.77,11.28374495
26/07/2020 14:00,18.571515,-8.944515,20.61323648,11.311515,-0.064515,11.31169898,7.26,-8.88,11.47004795,18.541515,-8.984515,20.60362318,11.311515,-0.064515,11.31169898,7.23,-8.92,11.48212959
26/07/2020 14:30,18.54929,-8.77107,20.5184753,10.99929,-0.07107,10.9995196,7.55,-8.7,11.51922306,18.52929,-8.82107,20.52183871,10.99929,-0.07107,10.9995196,7.53,-8.75,11.54397678
26/07/2020 15:00,18.31897,-8.24658,20.08956803,11.04897,-0.05658,11.04911487,7.27,-8.19,10.95120998,18.29897,-8.28658,20.08780006,11.04897,-0.05658,11.04911487,7.25,-8.23,10.96792597
26/07/2020 15:30,18.08391,-7.081755,19.42109819,11.27391,-0.061755,11.27407914,6.81,-7.02,9.780414102,18.08391,-7.111755,19.43205754,11.27391,-0.061755,11.27407914,6.81,-7.05,9.80196919
26/07/2020 16:00,18.32719,-7.07106,19.64397574,10.93719,-0.05106,10.93730919,7.39,-7.02,10.19276704,18.32719,-7.10106,19.65479449,10.93719,-0.05106,10.93730919,7.39,-7.05,10.21345191
26/07/2020 16:30,18.31822,-7.359335,19.74125112,10.92822,-0.049335,10.92833136,7.39,-7.31,10.39462361,18.31822,-7.399335,19.75619757,10.92822,-0.049335,10.92833136,7.39,-7.35,10.42279233
26/07/2020 17:00,18.514405,-7.678645,20.04357208,10.884405,-0.048645,10.8845137,7.63,-7.63,10.79044948,18.504405,-7.718645,20.04970037,10.884405,-0.048645,10.8845137,7.62,-7.67,10.81172049
26/07/2020 17:30,18.443305,-9.467955,20.7315622,10.753305,-0.047955,10.75341193,7.69,-9.42,12.16028371,18.373305,-9.507955,20.68766649,10.753305,-0.047955,10.75341193,7.62,-9.46,12.14726307
26/07/2020 18:00,18.42046,-9.47037,20.71234546,10.58046,-0.05037,10.5805799,7.84,-9.42,12.25569255,18.39046,-9.51037,20.70401305,10.58046,-0.05037,10.5805799,7.81,-9.46,12.26734283
26/07/2020 18:30,18.646325,-9.7383,21.03615751,10.586325,-0.0483,10.58643518,8.06,-9.69,12.60395573,18.616325,-9.7683,21.02349261,10.586325,-0.0483,10.58643518,8.03,-9.72,12.60790625
26/07/2020 19:00,18.45113,-9.557265,20.77944928,10.54113,-0.047265,10.54123596,7.91,-9.51,12.36964834,18.42113,-9.587265,20.76664828,10.54113,-0.047265,10.54123596,7.88,-9.54,12.37360093
26/07/2020 19:30,17.895605,-9.80899,20.40757122,10.525605,-0.04899,10.52571901,7.37,-9.76,12.23006541,17.875605,-9.82899,20.39966418,10.525605,-0.04899,10.52571901,7.35,-9.78,12.23400589
26/07/2020 20:00,17.383155,-9.698295,19.90555208,10.453155,-0.038295,10.45322515,6.93,-9.66,11.88867108,17.353155,-9.728295,19.89401196,10.453155,-0.038295,10.45322515,6.9,-9.69,11.89563365
26/07/2020 20:30,17.017995,-9.68277,19.57979031,10.477995,-0.02277,10.47801974,6.54,-9.66,11.66564186,16.987995,-9.71277,19.5685941,10.477995,-0.02277,10.47801974,6.51,-9.69,11.67373976
26/07/2020 21:00,16.822805,-9.65037,19.39423649,10.442805,-0.05037,10.44292648,6.38,-9.6,11.52668209,16.792805,-9.74037,19.41321992,10.442805,-0.05037,10.44292648,6.35,-9.69,11.58527514
26/07/2020 21:30,16.811765,-9.80072,19.45994745,10.431765,-0.06072,10.43194171,6.38,-9.74,11.64353898,16.781765,-9.84072,19.45423878,10.431765,-0.06072,10.43194171,6.35,-9.78,11.66065607
26/07/2020 22:00,16.362455,-9.671065,19.00682593,10.432455,-0.061065,10.43263372,5.93,-9.61,11.29234254,16.332455,-9.721065,19.00653022,10.432455,-0.061065,10.43263372,5.9,-9.66,11.31925793
26/07/2020 22:30,15.673145,-10.25589,18.73047661,10.433145,-0.05589,10.4332947,5.24,-10.2,11.4672403,15.653145,-10.28589,18.73020239,10.433145,-0.05589,10.4332947,5.22,-10.23,11.48482912
26/07/2020 23:00,14.834185,-10.136925,17.96692219,10.444185,-0.056925,10.44434013,4.39,-10.08,10.99447589,14.814185,-10.166925,17.96737157,10.444185,-0.056925,10.44434013,4.37,-10.11,11.0140365
26/07/2020 23:30,14.106245,-10.266925,17.4469452,10.426245,-0.056925,10.4264004,3.68,-10.21,10.85294891,14.076245,-10.296925,17.44039385,10.426245,-0.056925,10.4264004,3.65,-10.24,10.8710671
27/07/2020 00:00,13.276595,-10.89313,17.17347536,10.436595,-0.05313,10.43673023,2.84,-10.84,11.20585561,13.256595,-10.91313,17.17072268,10.436595,-0.05313,10.43673023,2.82,-10.86,11.22016043
27/07/2020 00:30,12.603145,-12.82451,17.98074861,10.433145,-0.05451,10.4332874,2.17,-12.77,12.95306141,12.583145,-12.83451,17.97387507,10.433145,-0.05451,10.4332874,2.15,-12.78,12.95958718
27/07/2020 01:00,12.169695,-12.47796,17.42988704,10.429695,-0.05796,10.42985605,1.74,-12.42,12.5412918,12.149695,-12.48796,17.42309483,10.429695,-0.05796,10.42985605,1.72,-12.43,12.54843815
27/07/2020 01:30,11.945215,-12.82589,17.52688266,10.435215,-0.05589,10.43536467,1.51,-12.77,12.85896574,11.925215,-12.84589,17.52791039,10.435215,-0.05589,10.43536467,1.49,-12.79,12.87649797
27/07/2020 02:00,11.940385,-12.60796,17.36471852,10.430385,-0.05796,10.43054604,1.51,-12.55,12.64051423,11.920385,-12.61796,17.35823992,10.430385,-0.05796,10.43054604,1.49,-12.56,12.648071
27/07/2020 02:30,11.76038,-11.07589,16.15493352,10.42038,-0.05589,10.42052988,1.34,-11.02,11.10117111,11.73038,-11.09589,16.14684458,10.42038,-0.05589,10.42052988,1.31,-11.04,11.11745025
27/07/2020 03:00,11.470735,-10.954855,15.86148195,10.440735,-0.054855,10.4408791,1.03,-10.9,10.94855698,11.450735,-10.974855,15.86085667,10.440735,-0.054855,10.4408791,1.01,-10.92,10.96660841
27/07/2020 03:30,11.29487,-10.954165,15.73428801,10.43487,-0.054165,10.43501058,0.86,-10.9,10.93387397,11.27487,-10.974165,15.73388035,10.43487,-0.054165,10.43501058,0.84,-10.92,10.95226004
27/07/2020 04:00,11.18625,-10.89451,15.61481787,10.43625,-0.05451,10.43639236,0.75,-10.84,10.8659146,11.17625,-10.97451,15.6636022,10.43625,-0.05451,10.43639236,0.74,-10.92,10.94504454
27/07/2020 04:30,11.18487,-10.90072,15.61816293,10.43487,-0.06072,10.43504666,0.75,-10.84,10.8659146,11.17487,-10.91072,15.6179874,10.43487,-0.06072,10.43504666,0.74,-10.85,10.87520575
27/07/2020 05:00,11.172105,-10.7621,15.5125345,10.422105,-0.0621,10.42229001,0.75,-10.7,10.72625284,11.162105,-10.7821,15.51922255,10.422105,-0.0621,10.42229001,0.74,-10.72,10.74551069
27/07/2020 05:30,11.545905,-10.754855,15.77893622,10.435905,-0.054855,10.43604917,1.11,-10.7,10.75742069,11.525905,-10.774855,15.77795888,10.435905,-0.054855,10.43604917,1.09,-10.72,10.77527262
27/07/2020 06:00,11.89211,-10.842095,16.09264752,10.43211,-0.052095,10.43224007,1.46,-10.79,10.88832861,11.86211,-10.872095,16.09074589,10.43211,-0.052095,10.43224007,1.43,-10.82,10.91408723
27/07/2020 06:30,12.80142,-10.752785,16.71821579,10.43142,-0.052785,10.43155355,2.37,-10.7,10.95932936,12.77142,-10.942785,16.81825533,10.43142,-0.052785,10.43155355,2.34,-10.89,11.13856813
27/07/2020 07:00,13.35246,-10.056915,16.71615169,10.44246,-0.036915,10.44252525,2.91,-10.02,10.4340069,13.33246,-10.096915,16.72429915,10.44246,-0.036915,10.44252525,2.89,-10.06,10.46688588
27/07/2020 07:30,14.564875,-10.34795,17.8666072,10.444875,-0.03795,10.44494394,4.12,-10.31,11.10272489,14.544875,-10.38795,17.87352495,10.444875,-0.03795,10.44494394,4.1,-10.35,11.13249747
27/07/2020 08:00,15.62246,-10.473805,18.80855783,10.44246,-0.023805,10.44248713,5.18,-10.45,11.66340002,15.59246,-10.503805,18.80039171,10.44246,-0.023805,10.44248713,5.15,-10.48,11.67702445
27/07/2020 08:30,16.98041,-9.790705,19.60082213,10.48041,-0.030705,10.48045498,6.5,-9.76,11.72636346,16.96041,-9.850705,19.61356409,10.48041,-0.030705,10.48045498,6.48,-9.82,11.76532193
27/07/2020 09:00,17.85525,-9.996915,20.46333947,10.50525,-0.036915,10.50531486,7.35,-9.96,12.37837227,17.82525,-10.026915,20.45185962,10.50525,-0.036915,10.50531486,7.32,-9.99,12.38476887
27/07/2020 09:30,18.907325,-8.26795,20.63603489,10.517325,-0.03795,10.51739347,8.39,-8.23,11.75265927,18.877325,-8.45795,20.68550984,10.517325,-0.03795,10.51739347,8.36,-8.42,11.86532764
27/07/2020 10:00,19.593225,-6.99899,20.80577629,10.593225,-0.04899,10.59333828,9,-6.95,11.37112571,19.573225,-7.04899,20.8038313,10.593225,-0.04899,10.59333828,8.98,-7,11.38597383
27/07/2020 10:30,19.8726,-7.00106,21.06976677,10.7226,-0.05106,10.72272157,9.15,-6.95,11.49021323,19.8626,-7.05106,21.07700942,10.7226,-0.05106,10.72272157,9.14,-7,11.51258442
27/07/2020 11:00,20.102565,-8.49106,21.82226431,10.652565,-0.05106,10.65268737,9.45,-8.44,12.67028413,20.072565,-8.55106,21.8180772,10.652565,-0.05106,10.65268737,9.42,-8.5,12.68804161
27/07/2020 11:30,20.31572,-8.77899,22.13140629,10.75572,-0.04899,10.75583157,9.56,-8.73,12.94629291,20.27572,-8.79899,22.10264795,10.75572,-0.04899,10.75583157,9.52,-8.75,12.93030935
27/07/2020 12:00,20.803265,-8.54175,22.4886044,10.673265,-0.05175,10.67339046,10.13,-8.49,13.21729927,20.773265,-8.56175,22.46846906,10.673265,-0.05175,10.67339046,10.1,-8.51,13.20719879
27/07/2020 12:30,20.918595,-8.542785,22.59572509,10.988595,-0.052785,10.98872178,9.93,-8.49,13.06464695,20.878595,-8.562785,22.56628051,10.988595,-0.052785,10.98872178,9.89,-8.51,13.04730624
27/07/2020 13:00,20.89824,-8.73589,22.65065582,10.96824,-0.05589,10.9683824,9.93,-8.68,13.18890822,20.92824,-8.76589,22.68991091,10.96824,-0.05589,10.9683824,9.96,-8.71,13.23123955
27/07/2020 13:30,20.47052,-8.75245,22.26314376,11.39052,-0.07245,11.39075041,9.08,-8.68,12.5614012,20.44052,-8.78245,22.24738829,11.39052,-0.07245,11.39075041,9.05,-8.71,12.56051751
27/07/2020 14:00,20.41202,-8.73589,22.20284519,10.94202,-0.05589,10.94216274,9.47,-8.68,12.8461395,20.38202,-8.76589,22.18710361,10.94202,-0.05589,10.94216274,9.44,-8.71,12.84436452
27/07/2020 14:30,19.97821,-8.748655,21.80981062,10.90821,-0.068655,10.90842605,9.07,-8.68,12.5541746,19.95821,-8.778655,21.80355315,10.90821,-0.068655,10.90842605,9.05,-8.71,12.56051751
27/07/2020 15:00,19.73968,-8.53348,21.50523767,11.08968,-0.06348,11.08986169,8.65,-8.47,12.10633718,19.70968,-8.56348,21.48964112,11.08968,-0.06348,11.08986169,8.62,-8.5,12.10596547
27/07/2020 15:30,19.77137,-7.50934,21.14940328,11.02137,-0.05934,11.02152974,8.75,-7.45,11.49195371,19.75137,-7.55934,21.14852804,11.02137,-0.05934,11.02152974,8.73,-7.5,11.5092528
27/07/2020 16:00,20.068485,-6.48313,21.08969096,10.768485,-0.05313,10.76861607,9.3,-6.43,11.30640969,20.048485,-6.53313,21.08609823,10.768485,-0.05313,10.76861607,9.28,-6.48,11.3185158
27/07/2020 16:30,20.181205,-7.010715,21.36424958,10.691205,-0.050715,10.69132529,9.49,-6.96,11.76867452,20.151205,-7.040715,21.34578953,10.691205,-0.050715,10.69132529,9.46,-6.99,11.76229995
27/07/2020 17:00,20.479155,-6.922095,21.61738163,10.729155,-0.052095,10.72928147,9.75,-6.87,11.9272545,20.459155,-6.972095,21.61451207,10.729155,-0.052095,10.72928147,9.73,-6.92,11.93981993
27/07/2020 17:30,20.95227,-7.030025,22.10020067,10.75227,-0.050025,10.75238637,10.2,-6.98,12.35962783,20.93227,-7.050025,22.08761598,10.75227,-0.050025,10.75238637,10.18,-7,12.35444859
27/07/2020 18:00,21.07469,-7.100025,22.23854567,10.76469,-0.050025,10.76480624,10.31,-7.05,12.48993995,21.06469,-7.130025,22.2386695,10.76469,-0.050025,10.76480624,10.3,-7.08,12.49865593
27/07/2020 18:30,20.90052,-7.55037,22.22250714,10.70052,-0.05037,10.70063855,10.2,-7.5,12.66056871,20.88052,-7.57037,22.21050691,10.70052,-0.05037,10.70063855,10.18,-7.52,12.65633438
27/07/2020 19:00,20.1753,-9.618645,22.35086266,10.6053,-0.048645,10.60541156,9.57,-9.57,13.53402379,20.1553,-9.648645,22.34574833,10.6053,-0.048645,10.60541156,9.55,-9.6,13.54114102
27/07/2020 19:30,19.607695,-9.56037,21.81427005,10.567695,-0.05037,10.56781504,9.04,-9.51,13.12104036,19.577695,-9.59037,21.8004894,10.567695,-0.05037,10.56781504,9.01,-9.54,13.12218351
27/07/2020 20:00,18.90871,-9.327955,21.08435577,10.52871,-0.047955,10.52881921,8.38,-9.28,12.50371145,18.88871,-9.347955,21.07528477,10.52871,-0.047955,10.52881921,8.36,-9.3,12.50518293
27/07/2020 20:30,18.118675,-9.30484,20.36827021,10.458675,-0.02484,10.4587045,7.66,-9.28,12.03303785,18.088675,-9.32484,20.35074456,10.458675,-0.02484,10.4587045,7.63,-9.3,12.02941811
27/07/2020 21:00,17.622805,-8.27002,19.46680474,10.442805,-0.04002,10.44288168,7.18,-8.23,10.92178099,17.612805,-8.30002,19.47052213,10.442805,-0.04002,10.44288168,7.17,-8.26,10.93784714
27/07/2020 21:30,17.36556,-7.72003,19.00425051,10.43556,-0.06003,10.43573266,6.93,-7.66,10.32959341,17.36556,-7.77003,19.02461669,10.43556,-0.06003,10.43573266,6.93,-7.71,10.36672562
27/07/2020 22:00,17.36349,-7.869685,19.06364936,10.43349,-0.059685,10.43366071,6.93,-7.81,10.44131218,17.36349,-7.879685,19.06777965,10.43349,-0.059685,10.43366071,6.93,-7.82,10.44879419
27/07/2020 22:30,16.425215,-10.415545,19.44919704,10.435215,-0.055545,10.43536283,5.99,-10.36,11.96702553,16.405215,-10.435545,19.44303676,10.435215,-0.055545,10.43536283,5.97,-10.38,11.97436011
27/07/2020 23:00,15.465905,-10.26727,18.56370251,10.435905,-0.05727,10.43606214,5.03,-10.21,11.38178369,15.445905,-10.29727,18.56366749,10.435905,-0.05727,10.43606214,5.01,-10.24,11.39989912
27/07/2020 23:30,14.417285,-10.407615,17.78135419,10.437285,-0.057615,10.43744402,3.98,-10.35,11.08886378,14.387285,-10.587615,17.86313413,10.437285,-0.057615,10.43744402,3.95,-10.53,11.24648389
28/07/2020 00:00,13.55694,-10.62658,17.22541218,10.43694,-0.05658,10.43709336,3.12,-10.57,11.0208575,13.54694,-10.43658,17.10092937,10.43694,-0.05658,10.43709336,3.11,-10.38,10.83588944
28/07/2020 00:30,12.95625,-10.76658,16.84587958,10.43625,-0.05658,10.43640337,2.52,-10.71,11.00247699,12.94625,-10.79658,16.85738796,10.43625,-0.05658,10.43640337,2.51,-10.74,11.02940162
28/07/2020 01:00,12.493145,-10.48865,16.31227914,10.433145,-0.05865,10.43330985,2.06,-10.43,10.63148626,12.473145,-10.51865,16.31629076,10.433145,-0.05865,10.43330985,2.04,-10.46,10.65707277
28/07/2020 01:30,12.277285,-10.578995,16.20638338,10.437285,-0.058995,10.43745173,1.84,-10.52,10.67970037,12.267285,-10.618995,16.22496028,10.437285,-0.058995,10.43745173,1.83,-10.56,10.71739241
28/07/2020 02:00,12.277975,-10.294515,16.02266236,10.437975,-0.064515,10.43817438,1.84,-10.23,10.39415701,12.267975,-10.324515,16.03430138,10.437975,-0.064515,10.43817438,1.83,-10.26,10.42192401
28/07/2020 02:30,11.905215,-10.5421,15.9018872,10.435215,-0.0621,10.43539978,1.47,-10.48,10.5825942,11.895215,-10.5721,15.91431551,10.435215,-0.0621,10.43539978,1.46,-10.51,10.61092362
28/07/2020 03:00,11.597975,-10.83141,15.86923019,10.437975,-0.06141,10.43815565,1.16,-10.77,10.83228969,11.627975,-9.73141,15.16278811,10.437975,-0.06141,10.43815565,1.19,-9.67,9.742946166
28/07/2020 03:30,11.32556,-13.376235,17.52689282,10.43556,-0.056235,10.43571152,0.89,-13.32,13.34970037,11.51556,-6.496235,13.2215427,10.43556,-0.056235,10.43571152,1.08,-6.44,6.529931087
28/07/2020 04:00,11.24418,-13.374855,17.47336059,10.43418,-0.054855,10.43432419,0.81,-13.32,13.34460565,11.42418,-6.814855,13.30241096,10.43418,-0.054855,10.43432419,0.99,-6.76,6.83210802
28/07/2020 04:30,11.24763,-11.41865,16.0279365,10.43763,-0.05865,10.43779478,0.81,-11.36,11.38884103,11.22763,-11.44865,16.03531298,10.43763,-0.05865,10.43779478,0.79,-11.39,11.41736397
28/07/2020 05:00,11.2428,-11.478305,16.06711043,10.4328,-0.058305,10.43296292,0.81,-11.42,11.44868988,11.2228,-11.518305,16.0817471,10.4328,-0.058305,10.43296292,0.79,-11.46,11.48719722
28/07/2020 05:30,11.24625,-13.212095,17.35043496,10.43625,-0.052095,10.43638002,0.81,-13.16,13.18490425,11.22625,-13.212095,17.337478,10.43625,-0.052095,10.43638002,0.79,-13.16,13.18369068
28/07/2020 06:00,11.47039,-12.51692,16.97772461,10.44039,-0.04692,10.44049543,1.03,-12.47,12.51246578,11.44039,-12.64692,17.05365383,10.44039,-0.04692,10.44049543,1,-12.6,12.63962025
28/07/2020 06:30,12.380745,-10.59622,16.29609539,10.460745,-0.02622,10.46077786,1.92,-10.57,10.74296514,12.360745,-10.62622,16.30044688,10.460745,-0.02622,10.46077786,1.9,-10.6,10.76893681
28/07/2020 07:00,13.11939,-10.506575,16.80793004,10.50939,-0.046575,10.5094932,2.61,-10.46,10.78070962,13.09939,-10.546575,16.81737978,10.50939,-0.046575,10.5094932,2.59,-10.5,10.81471682
28/07/2020 07:30,14.351495,-10.164505,17.58643144,10.581495,-0.044505,10.58158859,3.77,-10.12,10.79941202,14.351495,-10.204505,17.60958066,10.581495,-0.044505,10.58158859,3.77,-10.16,10.83690454
28/07/2020 08:00,15.396725,-10.163125,18.44852977,10.696725,-0.043125,10.69681193,4.7,-10.12,11.15815397,15.386725,-10.203125,18.46226059,10.696725,-0.043125,10.69681193,4.69,-10.16,11.19025022
28/07/2020 08:30,16.643035,-9.75623,19.29182827,10.903035,-0.04623,10.90313301,5.74,-9.71,11.27970301,16.643035,-9.80623,19.31716234,10.903035,-0.04623,10.90313301,5.74,-9.76,11.32277351
28/07/2020 09:00,17.455525,-9.597955,19.9202433,11.055525,-0.047955,11.05562901,6.4,-9.55,11.49619502,17.445525,-9.667955,19.94531766,11.055525,-0.047955,11.05562901,6.39,-9.62,11.5488744
28/07/2020 09:30,18.08903,-9.602095,20.47958092,11.16903,-0.052095,11.16915149,6.92,-9.55,11.79359572,18.06903,-9.592095,20.45722688,11.16903,-0.052095,11.16915149,6.9,-9.54,11.77376745
28/07/2020 10:00,18.68823,-9.472435,20.95177714,10.94823,-0.042435,10.94831224,7.74,-9.43,12.19969262,18.66823,-9.522435,20.95661184,10.94823,-0.042435,10.94831224,7.72,-9.48,12.22574333
28/07/2020 10:30,18.972385,-9.47278,21.20577642,10.982385,-0.04278,10.98246832,7.99,-9.43,12.35981391,18.952385,-9.52278,21.21028609,10.982385,-0.04278,10.98246832,7.97,-9.48,12.38512414
28/07/2020 11:00,19.18854,-9.471745,21.39892569,10.87854,-0.041745,10.8786201,8.31,-9.43,12.56904929,19.16854,-9.521745,21.40319027,10.87854,-0.041745,10.8786201,8.29,-9.48,12.59343083
28/07/2020 11:30,19.42819,-9.473125,21.6146863,10.86819,-0.043125,10.86827556,8.56,-9.43,12.73571749,19.40819,-9.523125,21.6186898,10.86819,-0.043125,10.86827556,8.54,-9.48,12.7593887
28/07/2020 12:00,19.33732,-9.481405,21.53668929,11.19732,-0.051405,11.197438,8.14,-9.43,12.45730709,19.30732,-9.531405,21.53184355,11.19732,-0.051405,11.197438,8.11,-9.48,12.47567633
28/07/2020 12:30,19.540415,-9.405545,21.68621901,11.180415,-0.055545,11.18055297,8.36,-9.35,12.54241205,19.520415,-9.455545,21.68995005,11.180415,-0.055545,11.18055297,8.34,-9.4,12.56644739
28/07/2020 13:00,19.647995,-9.171065,21.68299197,11.167995,-0.061065,11.16816195,8.48,-9.11,12.44598329,19.617995,-9.221065,21.67703318,11.167995,-0.061065,11.16816195,8.45,-9.16,12.46226705
28/07/2020 13:30,19.517705,-9.36417,21.64782872,11.277705,-0.06417,11.27788756,8.24,-9.3,12.42528068,19.487705,-9.40417,21.638139,11.277705,-0.06417,11.27788756,8.21,-9.34,12.43542118
28/07/2020 14:00,19.268755,-9.494515,21.48093886,11.308755,-0.064515,11.30893902,7.96,-9.43,12.34044165,19.238755,-9.554515,21.48065294,11.308755,-0.064515,11.30893902,7.93,-9.49,12.36709343
28/07/2020 14:30,18.94777,-9.51349,21.20199236,11.40777,-0.08349,11.40807551,7.54,-9.43,12.07379394,18.90777,-9.57349,21.19328849,11.40777,-0.08349,11.40807551,7.5,-9.49,12.0958712
28/07/2020 15:00,18.54436,-9.28659,20.73967313,11.48436,-0.07659,11.48461539,7.06,-9.21,11.60464131,18.53436,-9.31659,20.74418834,11.48436,-0.07659,11.48461539,7.05,-9.24,11.62239648
28/07/2020 15:30,18.619515,-9.068315,20.71040018,11.449515,-0.078315,11.44978284,7.17,-8.99,11.49908692,18.609515,-9.108315,20.71896355,11.449515,-0.078315,11.44978284,7.16,-9.03,11.52417025
28/07/2020 16:00,18.566885,-9.04589,20.65326474,11.016885,-0.05589,11.01702677,7.55,-8.99,11.73978705,18.556885,-9.08589,20.66183385,11.016885,-0.05589,11.01702677,7.54,-9.03,11.76403417
28/07/2020 16:30,18.81518,-8.748305,20.74955033,11.05518,-0.058305,11.05533375,7.76,-8.69,11.65048068,18.79518,-8.818305,20.76105234,11.05518,-0.058305,11.05533375,7.74,-8.76,11.68953378
28/07/2020 17:00,19.2104,-8.61348,21.05306405,11.1504,-0.06348,11.1505807,8.06,-8.55,11.75015319,19.1904,-8.66348,21.05533989,11.1504,-0.06348,11.1505807,8.04,-8.6,11.77291807
28/07/2020 17:30,19.737175,-8.744855,21.58769478,10.907175,-0.054855,10.90731294,8.83,-8.69,12.38890633,19.717175,-8.814855,21.59788551,10.907175,-0.054855,10.90731294,8.81,-8.76,12.42391645
28/07/2020 18:00,20.09818,-8.923475,21.99011699,10.84818,-0.053475,10.8483118,9.25,-8.87,12.81559207,20.06818,-8.943475,21.97083507,10.84818,-0.053475,10.8483118,9.22,-8.89,12.80782964
28/07/2020 18:30,19.866825,-9.38037,21.97002678,10.896825,-0.05037,10.89694142,8.97,-9.33,12.94255771,19.836825,-9.41037,21.95574389,10.896825,-0.05037,10.89694142,8.94,-9.36,12.94346167
28/07/2020 19:00,19.3909,-9.975195,21.80622659,10.7709,-0.045195,10.77099482,8.62,-9.93,13.14949809,19.3709,-9.995195,21.79760744,10.7709,-0.045195,10.77099482,8.6,-9.95,13.15152082
28/07/2020 19:30,18.941865,-9.97692,21.40871744,10.631865,-0.04692,10.63196853,8.31,-9.93,12.94839758,18.921865,-9.99692,21.40035945,10.631865,-0.04692,10.63196853,8.29,-9.95,12.95093047
28/07/2020 20:00,18.360095,-9.97623,20.89541226,10.540095,-0.04623,10.54019638,7.82,-9.93,12.63951344,18.350095,-9.99623,20.89618627,10.540095,-0.04623,10.54019638,7.81,-9.95,12.6490553
28/07/2020 20:30,17.79454,-10.02587,20.42458624,10.46454,-0.01587,10.46455203,7.33,-10.01,12.40681264,17.76454,-10.05587,20.41321638,10.46454,-0.01587,10.46455203,7.3,-10.04,12.41336377
28/07/2020 21:00,17.274185,-10.046225,19.98309546,10.444185,-0.036225,10.44424782,6.83,-10.01,12.11812692,17.244185,-10.076225,19.97228646,10.444185,-0.036225,10.44424782,6.8,-10.04,12.12607109
28/07/2020 21:30,17.16418,-10.06865,19.89941677,10.43418,-0.05865,10.43434483,6.73,-10.01,12.06204792,17.14418,-10.09865,19.89737771,10.43418,-0.05865,10.43434483,6.71,-10.04,12.07583123
28/07/2020 22:00,17.044525,-10.156925,19.84134466,10.434525,-0.056925,10.43468027,6.61,-10.1,12.07071249,17.014525,-10.186925,19.8309733,10.434525,-0.056925,10.43468027,6.58,-10.13,12.07945777
28/07/2020 22:30,16.32177,-10.356235,19.33007448,10.44177,-0.056235,10.44192143,5.88,-10.3,11.86020236,16.30177,-10.406235,19.34004736,10.44177,-0.056235,10.44192143,5.86,-10.35,11.89378409
28/07/2020 23:00,15.363145,-10.25727,18.47262332,10.433145,-0.05727,10.43330218,4.93,-10.2,11.32894082,15.343145,-10.30727,18.48382843,10.433145,-0.05727,10.43330218,4.91,-10.25,11.36532446
28/07/2020 23:30,14.397285,-10.339685,17.72543092,10.437285,-0.059685,10.43745565,3.96,-10.28,11.01635148,14.377285,-10.369685,17.72672251,10.437285,-0.059685,10.43745565,3.94,-10.31,11.0371962
29/07/2020 00:00,13.537285,-10.340375,17.0347128,10.437285,-0.060375,10.43745962,3.1,-10.28,10.73724359,13.517285,-10.370375,17.03706757,10.437285,-0.060375,10.43745962,3.08,-10.31,10.76022769
29/07/2020 00:30,12.895905,-10.33796,16.52809072,10.435905,-0.05796,10.43606595,2.46,-10.28,10.57024125,12.875905,-10.36796,16.53128925,10.435905,-0.05796,10.43606595,2.44,-10.31,10.59479589
29/07/2020 01:00,12.29349,-11.043475,16.52538158,10.43349,-0.053475,10.43362704,1.86,-10.99,11.14628638,12.27349,-11.083475,16.53729043,10.43349,-0.053475,10.43362704,1.84,-11.03,11.18241924
29/07/2020 01:30,12.079355,-11.0452,16.36787281,10.439355,-0.0552,10.43950094,1.64,-10.99,11.11169204,12.059355,-11.0852,16.38016184,10.439355,-0.0552,10.43950094,1.62,-11.03,11.14833171
29/07/2020 02:00,12.071075,-11.12727,16.41727716,10.431075,-0.05727,10.43123221,1.64,-11.07,11.19082213,12.051075,-11.16727,16.42973913,10.431075,-0.05727,10.43123221,1.62,-11.11,11.22748859
29/07/2020 02:30,11.837285,-10.898995,16.09066214,10.437285,-0.058995,10.43745173,1.4,-10.84,10.93003202,11.827285,-10.928995,16.10365183,10.437285,-0.058995,10.43745173,1.39,-10.87,10.95851267
29/07/2020 03:00,11.54832,-10.78796,15.8032837,10.43832,-0.05796,10.43848091,1.11,-10.73,10.78726101,11.53832,-10.81796,15.8164815,10.43832,-0.05796,10.43848091,1.1,-10.76,10.81608062
29/07/2020 03:30,11.318665,-10.787615,15.63601019,10.438665,-0.057615,10.438824,0.88,-10.73,10.76602526,11.308665,-10.817615,15.64949515,10.438665,-0.057615,10.438824,0.87,-10.76,10.79511464
29/07/2020 04:00,11.175215,-10.707615,15.47702973,10.435215,-0.057615,10.43537405,0.74,-10.65,10.67567796,11.165215,-10.737615,15.49059075,10.435215,-0.057615,10.43537405,0.73,-10.68,10.70491943
29/07/2020 04:30,11.174525,-10.71417,15.4810674,10.434525,-0.06417,10.43472231,0.74,-10.65,10.67567796,11.164525,-10.74417,15.49463802,10.434525,-0.06417,10.43472231,0.73,-10.68,10.70491943
29/07/2020 05:00,11.175905,-10.71348,15.48158604,10.435905,-0.06348,10.43609807,0.74,-10.65,10.67567796,11.165905,-10.74348,15.49515398,10.435905,-0.06348,10.43609807,0.73,-10.68,10.70491943
29/07/2020 05:30,11.35039,-10.458305,15.43397216,10.44039,-0.058305,10.4405528,0.91,-10.4,10.43973659,11.33039,-10.488305,15.43963339,10.44039,-0.058305,10.4405528,0.89,-10.43,10.46790332
29/07/2020 06:00,11.51488,-10.432775,15.53818701,10.45488,-0.032775,10.45493137,1.06,-10.4,10.45387966,11.50488,-10.462775,15.5509461,10.45488,-0.032775,10.45493137,1.05,-10.43,10.48271911
29/07/2020 06:30,12.334565,-10.888645,16.45308736,10.514565,-0.048645,10.51467753,1.82,-10.84,10.99172416,12.324565,-10.918645,16.46547027,10.514565,-0.048645,10.51467753,1.81,-10.87,11.01966424
29/07/2020 07:00,13.00147,-10.806575,16.90622032,10.53147,-0.046575,10.53157299,2.47,-10.76,11.0398596,12.99147,-10.836575,16.91773184,10.53147,-0.046575,10.53157299,2.46,-10.79,11.06687399
29/07/2020 07:30,14.136335,-10.80347,17.79187824,10.606335,-0.04347,10.60642408,3.53,-10.76,11.3242439,14.126335,-10.83347,17.80217438,10.606335,-0.04347,10.60642408,3.52,-10.79,11.34964757
29/07/2020 08:00,15.18983,-10.72071,18.59205632,10.69983,-0.04071,10.69990745,4.49,-10.68,11.58544345,15.17983,-10.75071,18.60120975,10.69983,-0.04071,10.69990745,4.48,-10.71,11.60924201
29/07/2020 08:30,16.347515,-11.27209,19.85702041,10.897515,-0.04209,10.89759628,5.45,-11.23,12.4826039,16.317515,-11.58209,20.01015004,10.897515,-0.04209,10.89759628,5.42,-11.54,12.74943136
29/07/2020 09:00,17.19071,-9.770025,19.77305993,11.08071,-0.050025,11.08082292,6.11,-9.72,11.4808754,17.17071,-9.810025,19.77548665,11.08071,-0.050025,11.08082292,6.09,-9.76,11.50416012
29/07/2020 09:30,17.97937,-9.580025,20.3723986,11.15937,-0.050025,11.15948212,6.82,-9.53,11.71892913,17.96937,-9.630025,20.38714398,11.15937,-0.050025,11.15948212,6.81,-9.58,11.75382916
29/07/2020 10:00,18.55863,-9.45761,20.82952554,11.05863,-0.04761,11.05873249,7.5,-9.41,12.03320822,18.54863,-9.50761,20.84337599,11.05863,-0.04761,11.05873249,7.49,-9.46,12.06613857
29/07/2020 10:30,18.97861,-9.455195,21.20349853,11.01861,-0.045195,11.01870269,7.96,-9.41,12.32516531,18.94861,-9.505195,21.19902245,11.01861,-0.045195,11.01870269,7.93,-9.46,12.34408765
29/07/2020 11:00,19.167955,-9.45761,21.37421076,11.087955,-0.04761,11.08805721,8.08,-9.41,12.40300367,19.137955,-9.50761,21.36951028,11.087955,-0.04761,11.08805721,8.05,-9.46,12.42151762
29/07/2020 11:30,19.293495,-9.457955,21.48701613,11.133495,-0.047955,11.13359828,8.16,-9.41,12.45526796,19.263495,-9.507955,21.48216581,11.133495,-0.047955,11.13359828,8.13,-9.46,12.47351194
29/07/2020 12:00,19.31385,-9.38899,21.47505378,11.15385,-0.04899,11.15395759,8.16,-9.34,12.4024675,19.28385,-9.44899,21.47440995,11.15385,-0.04899,11.15395759,8.13,-9.4,12.42806904
29/07/2020 12:30,19.52499,-9.160375,21.56705137,11.36499,-0.060375,11.36515037,8.16,-9.1,12.22274928,19.49499,-9.230375,21.56975794,11.36499,-0.060375,11.36515037,8.13,-9.17,12.25503162
29/07/2020 13:00,19.393755,-9.18004,21.4567208,11.653755,-0.08004,11.65402986,7.74,-9.1,11.94644717,19.373755,-9.17004,21.43436531,11.653755,-0.08004,11.65402986,7.72,-9.09,11.92587523
29/07/2020 13:30,19.28922,-9.17245,21.35902262,11.54922,-0.07245,11.54944724,7.74,-9.1,11.94644717,19.26922,-9.16245,21.33666631,11.54922,-0.07245,11.54944724,7.72,-9.09,11.92587523
29/07/2020 14:00,19.051515,-9.15934,21.13891513,11.311515,-0.05934,11.31167065,7.74,-9.1,11.94644717,19.031515,-9.14934,21.11655714,11.311515,-0.05934,11.31167065,7.72,-9.09,11.92587523
29/07/2020 14:30,18.97665,-8.983485,20.9956245,11.23665,-0.073485,11.23689028,7.74,-8.91,11.80235993,18.95665,-9.023485,20.9947103,11.23665,-0.073485,11.23689028,7.72,-8.95,11.81951353
29/07/2020 15:00,18.96806,-8.97417,20.98387541,11.29806,-0.06417,11.29824223,7.67,-8.91,11.75657263,18.93806,-9.01417,20.97392136,11.29806,-0.06417,11.29824223,7.64,-8.95,11.76741688
29/07/2020 15:30,18.68081,-8.90072,20.69288474,11.28081,-0.06072,11.28097341,7.4,-8.84,11.52846911,18.66081,-9.01072,20.72242517,11.28081,-0.06072,11.28097341,7.38,-8.95,11.60029741
29/07/2020 16:00,18.5953,-8.90555,20.61780791,11.2953,-0.06555,11.2954902,7.3,-8.84,11.46453662,18.5753,-8.93555,20.61275876,11.2953,-0.06555,11.2954902,7.28,-8.87,11.47498584
29/07/2020 16:30,18.799835,-8.90969,20.80423928,11.399835,-0.06969,11.40004801,7.4,-8.84,11.52846911,18.769835,-8.93969,20.79001595,11.399835,-0.06969,11.40004801,7.37,-8.87,11.53229379
29/07/2020 17:00,19.221885,-8.881055,21.17437132,11.361885,-0.041055,11.36195917,7.86,-8.84,11.82899827,19.191885,-8.911055,21.15975782,11.361885,-0.041055,11.36195917,7.83,-8.87,11.83155949
29/07/2020 17:30,19.7575,-8.99037,21.70680905,10.8675,-0.05037,10.86761673,8.89,-8.94,12.60776348,19.7375,-9.02037,21.70105945,10.8675,-0.05037,10.86761673,8.87,-8.97,12.61498315
29/07/2020 18:00,19.96781,-9.08968,21.93936459,10.79781,-0.04968,10.79792429,9.17,-9.04,12.8767426,19.94781,-9.10968,21.92946405,10.79781,-0.04968,10.79792429,9.15,-9.06,12.87657175
29/07/2020 18:30,19.817795,-8.96968,21.75316432,10.767795,-0.04968,10.76790961,9.05,-8.92,12.70704136,19.787795,-9.02968,21.75067704,10.767795,-0.04968,10.76790961,9.02,-8.98,12.72795349
29/07/2020 19:00,19.485685,-8.97175,21.45190476,10.685685,-0.05175,10.68581031,8.8,-8.92,12.53021947,19.465685,-8.95175,21.42537562,10.685685,-0.05175,10.68581031,8.78,-8.9,12.50193585
29/07/2020 19:30,18.892905,-9.172095,21.00164722,10.642905,-0.052095,10.6430325,8.25,-9.12,12.29784127,18.872905,-9.212095,21.00117229,10.642905,-0.052095,10.6430325,8.23,-9.16,12.31415852
29/07/2020 20:00,18.259765,-9.17313,20.43441538,10.569765,-0.05313,10.56989853,7.69,-9.12,11.92939646,18.229765,-9.21313,20.42562352,10.569765,-0.05313,10.56989853,7.66,-9.16,11.940737
29/07/2020 20:30,17.848685,-9.525875,20.23160524,10.478685,-0.025875,10.47871695,7.37,-9.5,12.02359763,17.818685,-9.565875,20.22403272,10.478685,-0.025875,10.47871695,7.34,-9.54,12.0369099
29/07/2020 21:00,17.417975,-9.708985,19.94116955,10.437975,-0.038985,10.4380478,6.98,-9.67,11.92599262,17.397975,-9.738985,19.93833902,10.437975,-0.038985,10.4380478,6.96,-9.7,11.93865989
29/07/2020 21:30,17.357285,-9.87934,19.97189779,10.437285,-0.05934,10.43745368,6.92,-9.82,12.01327599,17.397285,-9.91934,20.02645329,10.437285,-0.05934,10.43745368,6.96,-9.86,12.06901819
29/07/2020 22:00,17.10901,-9.76934,19.70173158,10.43901,-0.05934,10.43917866,6.67,-9.71,11.78019524,17.08901,-9.79934,19.69927225,10.43901,-0.05934,10.43917866,6.65,-9.74,11.79364659
29/07/2020 22:30,16.346595,-9.77072,19.04411031,10.436595,-0.06072,10.43677163,5.91,-9.71,11.36715444,16.326595,-9.80072,19.04236899,10.436595,-0.06072,10.43677163,5.89,-9.74,11.38242944
29/07/2020 23:00,15.39832,-10.11934,18.42577816,10.43832,-0.05934,10.43848867,4.96,-10.06,11.21629172,15.36832,-10.13934,18.41172114,10.43832,-0.05934,10.43848867,4.93,-10.08,11.22102045
29/07/2020 23:30,14.47694,-10.11934,17.6630358,10.43694,-0.05934,10.43710869,4.04,-10.06,10.84090402,14.45694,-10.13934,17.65812362,10.43694,-0.05934,10.43710869,4.02,-10.08,10.85204128
30/07/2020 00:00,13.645215,-10.03141,16.93579284,10.435215,-0.06141,10.43539569,3.21,-9.97,10.47401547,13.635215,-10.14141,16.99315406,10.435215,-0.06141,10.43539569,3.2,-10.08,10.57574584
30/07/2020 00:30,12.990735,-9.93279,16.35296649,10.440735,-0.06279,10.44092381,2.55,-9.87,10.19408652,12.980735,-9.97279,16.36936228,10.440735,-0.06279,10.44092381,2.54,-9.91,10.23033235
30/07/2020 01:00,12.48763,-9.853825,15.9071924,10.43763,-0.063825,10.43782514,2.05,-9.79,10.00232973,12.47763,-9.973825,15.97399247,10.43763,-0.063825,10.43782514,2.04,-9.91,10.11779126
30/07/2020 01:30,12.255215,-9.85486,15.72604719,10.435215,-0.06486,10.43541657,1.82,-9.79,9.957735686,12.235215,-9.97486,15.78601654,10.435215,-0.06486,10.43541657,1.8,-9.91,10.07214476
30/07/2020 02:00,12.19177,-11.184515,16.54486723,10.44177,-0.064515,10.4419693,1.75,-11.12,11.25686013,12.18177,-10.954515,16.38282391,10.44177,-0.064515,10.4419693,1.74,-10.89,11.02813221
30/07/2020 02:30,11.89763,-10.619685,15.94776815,10.43763,-0.059685,10.43780065,1.46,-10.56,10.66045027,11.88763,-10.689685,15.98702951,10.43763,-0.059685,10.43780065,1.45,-10.63,10.72843884
30/07/2020 03:00,11.593145,-10.61727,15.72028731,10.433145,-0.05727,10.43330218,1.16,-10.56,10.62352107,11.563145,-10.68727,15.74560454,10.433145,-0.05727,10.43330218,1.13,-10.63,10.68989242
30/07/2020 03:30,11.41487,-10.616925,15.58904595,10.43487,-0.056925,10.43502527,0.98,-10.56,10.605376,11.39487,-10.686925,15.62220946,10.43487,-0.056925,10.43502527,0.96,-10.63,10.67326098
30/07/2020 04:00,11.29763,-10.617615,15.50387667,10.43763,-0.057615,10.43778901,0.86,-10.56,10.59496107,11.28763,-10.617615,15.49659122,10.43763,-0.057615,10.43778901,0.85,-10.56,10.59415405
30/07/2020 04:30,11.303495,-10.623135,15.51193078,10.443495,-0.063135,10.44368584,0.86,-10.56,10.59496107,11.293495,-10.623135,15.50464532,10.443495,-0.063135,10.44368584,0.85,-10.56,10.59415405
30/07/2020 05:00,11.296595,-10.62348,15.50713984,10.436595,-0.06348,10.43678805,0.86,-10.56,10.59496107,11.286595,-10.62348,15.49985658,10.436595,-0.06348,10.43678805,0.85,-10.56,10.59415405
30/07/2020 05:30,11.516595,-10.616235,15.66321825,10.436595,-0.056235,10.4367465,1.08,-10.56,10.61508361,11.496595,-10.736235,15.73017605,10.436595,-0.056235,10.4367465,1.06,-10.68,10.73247409
30/07/2020 06:00,11.65901,-10.61589,15.767994,10.43901,-0.05589,10.43915962,1.22,-10.56,10.63023988,11.64901,-10.65589,15.78757187,10.43901,-0.05589,10.43915962,1.21,-10.6,10.6688378
