Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2020 06:30,12.366255,-10.597605,16.28599074,10.446255,-0.037605,10.44632269,1.92,-10.56,10.73312629,12.356255,-10.637605,16.30446803,10.446255,-0.037605,10.44632269,1.91,-10.6,10.77070564
30/07/2020 07:00,13.019395,-10.604505,16.79166973,10.519395,-0.044505,10.51948914,2.5,-10.56,10.85189384,13.009395,-10.644505,16.80921905,10.519395,-0.044505,10.51948914,2.49,-10.6,10.88853066
30/07/2020 07:30,14.191815,-10.58553,17.7048315,10.531815,-0.02553,10.53184594,3.66,-10.56,11.17627845,14.181815,-10.62553,17.72077212,10.531815,-0.02553,10.53184594,3.65,-10.6,11.21082067
30/07/2020 08:00,15.24466,-11.818985,19.28958436,10.70466,-0.038985,10.70473099,4.54,-11.78,12.6245792,15.21466,-11.828985,19.27202026,10.70466,-0.038985,10.70473099,4.51,-11.79,12.62316125
30/07/2020 08:30,16.26717,-12.14347,20.29986905,10.89717,-0.04347,10.8972567,5.37,-12.1,13.23808521,16.24717,-12.15347,20.28983406,10.89717,-0.04347,10.8972567,5.35,-12.11,13.23913139
30/07/2020 09:00,17.17493,-11.77449,20.82346838,11.24493,-0.01449,11.24493934,5.93,-11.76,13.17051631,17.13493,-12.04449,20.9445832,11.24493,-0.01449,11.24493934,5.89,-12.03,13.3945138
30/07/2020 09:30,18.21112,-9.29244,20.4449097,11.21112,-0.05244,11.21124264,7,-9.24,11.59213526,18.19112,-9.32244,20.44076159,11.21112,-0.05244,11.21124264,6.98,-9.27,11.60402085
30/07/2020 10:00,18.5798,-9.295545,20.77537304,11.3298,-0.055545,11.32993616,7.25,-9.24,11.74479033,18.5498,-9.325545,20.76200543,11.3298,-0.055545,11.32993616,7.22,-9.27,11.74994894
30/07/2020 10:30,18.81917,-9.301755,20.99247021,11.44917,-0.061755,11.44933655,7.37,-9.24,11.81924278,18.78917,-9.331755,20.97890752,11.44917,-0.061755,11.44933655,7.34,-9.27,11.82406445
30/07/2020 11:00,18.930605,-8.97176,20.94899241,11.560605,-0.07176,11.56082772,7.37,-8.9,11.55538403,18.900605,-8.99176,20.93047102,11.560605,-0.07176,11.56082772,7.34,-8.92,11.55170983
30/07/2020 11:30,18.97925,-9.173485,21.07996104,11.60925,-0.073485,11.60948257,7.37,-9.1,11.71011956,18.94925,-9.263485,21.09232633,11.60925,-0.073485,11.60948257,7.34,-9.19,11.76144974
30/07/2020 12:00,19.03169,-9.2959,21.18062749,11.66169,-0.0759,11.66193699,7.37,-9.22,11.80361385,19.00169,-9.3459,21.17569526,11.66169,-0.0759,11.66193699,7.34,-9.27,11.82406445
30/07/2020 12:30,19.422055,-8.17418,21.07210097,11.702055,-0.08418,11.70235778,7.72,-8.09,11.18241924,19.392055,-8.54418,21.19091336,11.702055,-0.08418,11.70235778,7.69,-8.46,11.43274683
30/07/2020 13:00,19.402775,-7.730045,20.88591088,11.762775,-0.090045,11.76311965,7.64,-7.64,10.80459162,19.382775,-7.780045,20.88590594,11.762775,-0.090045,11.76311965,7.62,-7.69,10.82591797
30/07/2020 13:30,19.22795,-8.460045,21.00681848,11.76795,-0.090045,11.76829449,7.46,-8.37,11.2119802,19.19795,-8.490045,20.99147799,11.76795,-0.090045,11.76829449,7.43,-8.4,11.21449508
30/07/2020 14:00,18.99794,-8.461425,20.79705357,11.74794,-0.091425,11.74829574,7.25,-8.37,11.07336444,18.96794,-8.491425,20.78189227,11.74794,-0.091425,11.74829574,7.22,-8.4,11.07647959
30/07/2020 14:30,18.898975,-8.482815,20.71543884,11.748975,-0.112815,11.74951662,7.15,-8.37,11.00815153,18.878975,-8.512815,20.70950787,11.748975,-0.112815,11.74951662,7.13,-8.4,11.01802614
30/07/2020 15:00,18.84688,-8.47212,20.66353559,11.69688,-0.10212,11.69732577,7.15,-8.37,11.00815153,18.76688,-8.50212,20.60295681,11.69688,-0.10212,11.69732577,7.07,-8.4,10.97929415
30/07/2020 15:30,18.64961,-8.45556,20.47692477,11.63961,-0.08556,11.63992446,7.01,-8.37,10.91773786,18.61961,-8.48556,20.46202837,11.63961,-0.08556,11.63992446,6.98,-8.4,10.92155667
30/07/2020 16:00,18.62639,-8.44797,20.4526429,11.40639,-0.07797,11.40665648,7.22,-8.37,11.05374597,18.60639,-8.47797,20.4468512,11.40639,-0.07797,11.40665648,7.2,-8.4,11.06345335
30/07/2020 16:30,18.824565,-7.83176,20.38873984,11.204565,-0.07176,11.20479479,7.62,-7.76,10.87575285,18.814565,-7.87176,20.39491264,11.204565,-0.07176,11.20479479,7.61,-7.8,10.89734371
30/07/2020 17:00,19.132495,-8.96141,21.12721548,11.202495,-0.06141,11.20266332,7.93,-8.9,11.92035654,19.112495,-8.99141,21.12185879,11.202495,-0.06141,11.20266332,7.91,-8.93,11.92950125
30/07/2020 17:30,19.504275,-8.827615,21.4089591,10.624275,-0.057615,10.62443122,8.88,-8.77,12.48067706,19.474275,-8.857615,21.39403492,10.624275,-0.057615,10.62443122,8.85,-8.8,12.48048477
30/07/2020 18:00,19.413375,-9.59313,21.65426683,6.063375,-0.05313,6.06360777,13.35,-9.54,16.40835458,19.423375,-9.64313,21.68542028,6.063375,-0.05313,6.06360777,13.36,-9.59,16.4455982
30/07/2020 18:30,18.986725,-10.13761,21.52363498,4.486725,-0.04761,4.486977595,14.5,-10.09,17.66516629,18.996725,-10.17761,21.55131797,4.486725,-0.04761,4.486977595,14.51,-10.13,17.69624254
30/07/2020 19:00,18.762205,-9.570715,21.06226299,4.412205,-0.050715,4.412496456,14.35,-9.52,17.22071137,18.752205,-9.670715,21.09900284,4.412205,-0.050715,4.412496456,14.34,-9.62,17.26788927
30/07/2020 19:30,18.60898,-7.65382,20.12150832,4.85898,-0.05382,4.859278057,13.75,-7.6,15.7105856,18.60898,-7.69382,20.13675751,4.85898,-0.05382,4.859278057,13.75,-7.64,15.72997457
30/07/2020 20:00,18.013585,-7.637605,19.56584408,4.413585,-0.037605,4.4137452,13.6,-7.6,15.57947368,18.013585,-7.677605,19.58149287,4.413585,-0.037605,4.4137452,13.6,-7.64,15.59902561
30/07/2020 20:30,17.477645,-7.79105,19.13553069,4.257645,-0.03105,4.257758219,13.22,-7.76,15.32925308,17.477645,-7.83105,19.15185158,4.257645,-0.03105,4.257758219,13.22,-7.8,15.34954071
30/07/2020 21:00,17.351295,-7.670025,18.97094414,4.661295,-0.050025,4.661563426,12.69,-7.62,14.80204378,17.351295,-7.690025,18.97903903,4.661295,-0.050025,4.661563426,12.69,-7.64,14.81234958
30/07/2020 21:30,16.98791,-10.62934,20.03926034,4.78791,-0.05934,4.788277707,12.2,-10.57,16.1420228,16.98791,-10.66934,20.06050603,4.78791,-0.05934,4.788277707,12.2,-10.61,16.16824357
30/07/2020 22:00,16.88122,-10.36141,19.8074331,4.51122,-0.06141,4.511637959,12.37,-10.3,16.09679782,16.87122,-10.39141,19.81462758,4.51122,-0.06141,4.511637959,12.36,-10.33,16.10833635
30/07/2020 22:30,16.143185,-10.799685,19.42255436,4.303185,-0.059685,4.303598894,11.84,-10.74,15.98540584,16.143185,-10.859685,19.45598058,4.303185,-0.059685,4.303598894,11.84,-10.8,16.02577923
30/07/2020 23:00,15.281915,-10.800375,18.71323131,4.521915,-0.060375,4.522318035,10.76,-10.74,15.20280237,15.271915,-10.780375,18.69352489,4.521915,-0.060375,4.522318035,10.75,-10.72,15.18159741
30/07/2020 23:30,14.35878,-10.8021,17.96830341,4.45878,-0.0621,4.45921243,9.9,-10.74,14.60676556,14.34878,-10.7821,17.9482915,4.45878,-0.0621,4.45921243,9.89,-10.72,14.58528368
31/07/2020 00:00,13.55027,-10.802445,17.32924219,4.68027,-0.062445,4.680686558,8.87,-10.74,13.92926775,13.53027,-10.872445,17.35736923,4.68027,-0.062445,4.680686558,8.85,-10.81,13.97063349
31/07/2020 00:30,12.85755,-10.63348,16.68494797,4.75755,-0.06348,4.757973488,8.1,-10.57,13.31671506,12.84755,-10.66348,16.69638724,4.75755,-0.06348,4.757973488,8.09,-10.6,13.33447037
31/07/2020 01:00,12.33133,-10.705205,16.32982283,4.73133,-0.065205,4.731779291,7.6,-10.64,13.07553441,12.32133,-10.735205,16.34196437,4.73133,-0.065205,4.731779291,7.59,-10.67,13.094159
31/07/2020 01:30,12.019725,-10.78555,16.14936153,4.279725,-0.06555,4.280226966,7.74,-10.72,13.22217834,11.999725,-10.81555,16.15455112,4.279725,-0.06555,4.280226966,7.72,-10.75,13.23483661
31/07/2020 02:00,11.977835,-10.787965,16.11982382,4.637835,-0.067965,4.638332969,7.34,-10.72,12.99207451,11.967835,-10.817965,16.13249644,4.637835,-0.067965,4.638332969,7.33,-10.75,13.01120287
31/07/2020 02:30,11.754225,-10.785895,15.95297265,5.004225,-0.065895,5.00465883,6.75,-10.72,12.66810562,11.734225,-10.815895,15.95855949,5.004225,-0.065895,5.00465883,6.73,-10.75,12.68287822
31/07/2020 03:00,11.30213,-11.478305,16.10868177,4.95213,-0.058305,4.952473222,6.35,-11.42,13.06670961,11.29213,-11.498305,16.11593056,4.95213,-0.058305,4.952473222,6.34,-11.44,13.07934249
31/07/2020 03:30,11.14037,-11.56727,16.05956347,4.88037,-0.05727,4.880706013,6.26,-11.51,13.1022021,11.13037,-11.58727,16.06704585,4.88037,-0.05727,4.880706013,6.25,-11.53,13.11500667
31/07/2020 04:00,11.028995,-11.566925,15.98225531,4.888995,-0.056925,4.889326392,6.14,-11.51,13.04529417,11.008995,-11.586925,15.98295348,4.888995,-0.056925,4.889326392,6.12,-11.53,13.05355507
31/07/2020 04:30,11.007915,-11.712445,16.07344271,4.797915,-0.062445,4.798321345,6.21,-11.65,13.20176503,10.987915,-11.732445,16.07434421,4.797915,-0.062445,4.798321345,6.19,-11.67,13.21003407
31/07/2020 05:00,10.924845,-13.05279,17.02138552,4.864845,-0.06279,4.865250195,6.06,-12.99,14.33400502,10.904845,-13.07279,17.02390915,4.864845,-0.06279,4.865250195,6.04,-13.01,14.34369897
31/07/2020 05:30,11.072505,-13.39934,17.38225185,5.012505,-0.05934,5.012856233,6.06,-13.34,14.65193503,11.052505,-13.42934,17.39267201,5.012505,-0.05934,5.012856233,6.04,-13.37,14.67100883
31/07/2020 06:00,11.193405,-13.522095,17.55389896,4.743405,-0.052095,4.743691061,6.45,-13.47,14.93463759,11.183405,-13.582095,17.59380152,4.743405,-0.052095,4.743691061,6.44,-13.53,14.9844753
31/07/2020 06:30,12.06731,-11.95691,16.98786824,4.96731,-0.02691,4.967382891,7.1,-11.93,13.88289955,12.05731,-11.98691,17.00190389,4.96731,-0.02691,4.967382891,7.09,-11.96,13.90358587
31/07/2020 07:00,12.937025,-11.121745,17.0604756,5.087025,-0.041745,5.08719628,7.85,-11.08,13.57898744,12.927025,-11.151745,17.07247469,5.087025,-0.041745,5.08719628,7.84,-11.11,13.59770937
31/07/2020 07:30,14.185615,-10.94175,17.91517697,5.025615,-0.05175,5.025881434,9.16,-10.89,14.23016866,14.175615,-10.99175,17.93785463,5.025615,-0.05175,5.025881434,9.15,-10.94,14.26205104
31/07/2020 08:00,15.422585,-10.577955,18.70158443,5.172585,-0.047955,5.17280729,10.25,-10.53,14.69501276,15.402585,-10.617955,18.70776825,5.172585,-0.047955,5.17280729,10.23,-10.57,14.70978586
31/07/2020 08:30,16.65823,-10.574505,19.73111205,5.42823,-0.044505,5.428412441,11.23,-10.53,15.39460295,16.63823,-10.614505,19.73571417,5.42823,-0.044505,5.428412441,11.21,-10.57,15.40743327
31/07/2020 09:00,17.63233,-9.222095,19.89839434,5.35233,-0.052095,5.352583518,12.28,-9.17,15.32603341,17.62233,-9.312095,19.93142313,5.35233,-0.052095,5.352583518,12.27,-9.26,15.37206883
31/07/2020 09:30,18.3489,-9.23003,20.53961015,5.3889,-0.06003,5.389234344,12.96,-9.17,15.87609839,18.3289,-9.32003,20.56238154,5.3889,-0.06003,5.389234344,12.94,-9.26,15.91198291
31/07/2020 10:00,18.81565,-9.34348,21.00783909,5.78565,-0.06348,5.78599824,13.03,-9.28,15.99685282,18.80565,-9.32348,20.98999169,5.78565,-0.06348,5.78599824,13.02,-9.26,15.97710862
31/07/2020 10:30,19.20016,-9.347275,21.3545708,5.84016,-0.067275,5.84054747,13.36,-9.28,16.26677596,19.18016,-9.437275,21.37617124,5.84016,-0.067275,5.84054747,13.34,-9.37,16.30191707
31/07/2020 11:00,19.270195,-8.894175,21.22373116,5.910195,-0.074175,5.910660443,13.36,-8.82,16.00881007,19.250195,-8.924175,21.21817398,5.910195,-0.074175,5.910660443,13.34,-8.85,16.00868827
31/07/2020 11:30,19.53229,-8.977625,21.49669982,5.96229,-0.077625,5.962795291,13.57,-8.9,16.22821309,19.52229,-9.027625,21.50855225,5.96229,-0.077625,5.962795291,13.56,-8.95,16.24734132
31/07/2020 12:00,19.49434,-9.191075,21.55238158,5.92434,-0.081075,5.924894733,13.57,-9.11,16.34432623,19.48434,-9.241075,21.56471591,5.92434,-0.081075,5.924894733,13.56,-9.16,16.3639604
31/07/2020 12:30,19.78472,-8.80625,21.65606577,5.99472,-0.08625,5.995340436,13.79,-8.72,16.31571329,19.77472,-8.84625,21.6632336,5.99472,-0.08625,5.995340436,13.78,-8.76,16.32868641
31/07/2020 13:00,20.066605,-8.33176,21.72755994,5.626605,-0.07176,5.627062584,14.44,-8.26,16.63554027,20.066605,-8.38176,21.74678222,5.626605,-0.07176,5.627062584,14.44,-8.31,16.66042316
31/07/2020 13:30,19.97815,-6.923495,21.14382322,5.95815,-0.093495,5.958883514,14.02,-6.83,15.59516912,19.96815,-6.963495,21.14751231,5.95815,-0.093495,5.958883514,14.01,-6.87,15.60374955
31/07/2020 14:00,20.02303,-6.61279,21.0867428,5.37303,-0.06279,5.373396874,14.65,-6.55,16.04758549,20.01303,-6.64279,21.08667894,5.37303,-0.06279,5.373396874,14.64,-6.58,16.05073207
31/07/2020 14:30,19.894115,-7.292795,21.18869204,4.784115,-0.072795,4.784668792,15.11,-7.22,16.74635781,19.894115,-7.332795,21.20249264,4.784115,-0.072795,4.784668792,15.11,-7.26,16.76364221
31/07/2020 15:00,19.61185,-7.29245,20.92377804,4.39185,-0.07245,4.392447544,15.22,-7.22,16.845676,19.61185,-7.41245,20.96590269,4.39185,-0.07245,4.392447544,15.22,-7.34,16.89745543
31/07/2020 15:30,18.974065,-9.496585,21.2179233,3.304065,-0.066585,3.304735857,15.67,-9.43,18.28862488,18.964065,-9.536585,21.22692193,3.304065,-0.066585,3.304735857,15.66,-9.47,18.30072403
31/07/2020 16:00,19.697495,-6.12906,20.62902532,0.507495,-0.18906,0.54156704,19.19,-5.94,20.08829759,19.677495,-6.19906,20.63085443,0.507495,-0.18906,0.54156704,19.17,-6.01,20.0900224
31/07/2020 16:30,19.903965,-5.84665,20.74490634,0.343965,-0.19665,0.396210984,19.56,-5.65,20.35966846,19.893965,-5.87665,20.74379085,0.343965,-0.19665,0.396210984,19.55,-5.68,20.35841104
31/07/2020 17:00,19.91466,-5.83837,20.75283709,0.35466,-0.18837,0.401580593,19.56,-5.65,20.35966846,19.90466,-5.86837,20.7517049,0.35466,-0.18837,0.401580593,19.55,-5.68,20.35841104
31/07/2020 17:30,20.097085,-5.824225,20.92401545,0.377085,-0.174225,0.41538831,19.72,-5.65,20.51343218,20.087085,-5.944225,20.94814537,0.377085,-0.174225,0.41538831,19.71,-5.77,20.53721013
31/07/2020 18:00,20.183555,-5.829055,21.00842152,0.213555,-0.179055,0.278686977,19.97,-5.65,20.75387675,20.173555,-5.949055,21.03244105,0.213555,-0.179055,0.278686977,19.96,-5.77,20.7772592
31/07/2020 18:30,20.090405,-6.01181,20.97060401,0.120405,-0.17181,0.2098,19.97,-5.84,20.80640526,20.080405,-6.08181,20.98120773,0.120405,-0.17181,0.2098,19.96,-5.91,20.81657272
31/07/2020 19:00,19.717275,-6.124585,20.64658507,0.067275,-0.204585,0.215362364,19.65,-5.92,20.52239996,19.707275,-6.114585,20.63406983,0.067275,-0.204585,0.215362364,19.64,-5.91,20.50994149
31/07/2020 19:30,19.41105,-6.31734,20.41317336,0.03105,-0.19734,0.19976781,19.38,-6.12,20.32335602,19.40105,-6.36734,20.41920076,0.03105,-0.19734,0.19976781,19.37,-6.17,20.32893996
31/07/2020 20:00,18.471755,-6.49838,19.58148808,0.061755,-0.20838,0.217338226,18.41,-6.29,19.454876,18.461755,-6.52838,19.58203623,0.061755,-0.20838,0.217338226,18.4,-6.32,19.45513814
31/07/2020 20:30,17.92864,-6.47699,19.06272624,0.03864,-0.18699,0.190940592,17.89,-6.29,18.96354925,17.92864,-6.50699,19.07294028,0.03864,-0.18699,0.190940592,17.89,-6.32,18.97352102
31/07/2020 21:00,17.29381,-6.80527,18.58460557,0.03381,-0.19527,0.1981754,17.26,-6.61,18.48241597,17.29381,-6.85527,18.60297264,0.03381,-0.19527,0.1981754,17.26,-6.66,18.50035675
31/07/2020 21:30,17.15069,-6.80527,18.45150041,0.00069,-0.19527,0.195271219,17.15,-6.61,18.3797334,17.16069,-6.85527,18.47928592,0.00069,-0.19527,0.195271219,17.16,-6.66,18.40709646
31/07/2020 22:00,17.02,-6.876295,18.35657465,0,-0.176295,0.176295,17.02,-6.7,18.29126568,17.02,-6.916295,18.37159592,0,-0.176295,0.176295,17.02,-6.74,18.30595532
31/07/2020 22:30,16.36,-7.057675,17.81741778,0,-0.177675,0.177675,16.36,-6.88,17.74778859,16.37,-7.107675,17.84645466,0,-0.177675,0.177675,16.37,-6.93,17.77643946
31/07/2020 23:00,15.28,-9.011805,17.73953295,0,-0.161805,0.161805,15.28,-8.85,17.65788492,15.28,-9.041805,17.75479196,0,-0.161805,0.161805,15.28,-8.88,17.67293977
31/07/2020 23:30,14.54,-9.159735,17.18465435,0,-0.159735,0.159735,14.54,-9,17.10004678,14.55,-9.219735,17.22515641,0,-0.159735,0.159735,14.55,-9.06,17.14018961
01/08/2020 00:00,13.92,-9.303185,16.74262976,0,-0.163185,0.163185,13.92,-9.14,16.65250732,13.92,-9.333185,16.75931807,0,-0.163185,0.163185,13.92,-9.17,16.66899217
01/08/2020 00:30,13.36,-9.30836,16.28297165,0,-0.16836,0.16836,13.36,-9.14,16.18731602,13.36,-9.33836,16.30014011,0,-0.16836,0.16836,13.36,-9.17,16.20427413
01/08/2020 01:00,12.84,-9.46112,15.94924423,0,-0.17112,0.17112,12.84,-9.29,15.8483343,12.84,-9.47112,15.95517828,0,-0.17112,0.17112,12.84,-9.3,15.85419818
01/08/2020 01:30,12.62,-7.94284,14.91150922,0,-0.16284,0.16284,12.62,-7.78,14.82541062,12.62,-8.02284,14.9542757,0,-0.16284,0.16284,12.62,-7.86,14.86754855
01/08/2020 02:00,12.53,-7.264565,14.48360468,0,-0.164565,0.164565,12.53,-7.1,14.40176725,12.53,-7.314565,14.50874775,0,-0.164565,0.164565,12.53,-7.15,14.42648259
01/08/2020 02:30,12.32,-7.368015,14.35514002,0,-0.168015,0.168015,12.32,-7.2,14.26963209,12.32,-7.388015,14.36541561,0,-0.168015,0.168015,12.32,-7.22,14.27973389
01/08/2020 03:00,12,-7.355595,14.0749699,0,-0.155595,0.155595,12,-7.2,13.99428455,12,-7.375595,14.08543225,0,-0.155595,0.155595,12,-7.22,14.00458496
01/08/2020 03:30,11.49,-9.095935,14.65456016,0,-0.145935,0.145935,11.49,-8.95,14.56442927,11.48,-9.135935,14.67159529,0,-0.145935,0.145935,11.48,-8.99,14.58116936
01/08/2020 04:00,11.37,-9.446285,14.7820567,0,-0.156285,0.156285,11.37,-9.29,14.68267687,11.37,-9.486285,14.80765015,0,-0.156285,0.156285,11.37,-9.33,14.70801822
01/08/2020 04:30,11.24,-9.445595,14.68185495,0,-0.155595,0.155595,11.24,-9.29,14.5822392,11.22,-9.485595,14.69234197,0,-0.155595,0.155595,11.22,-9.33,14.59237129
01/08/2020 05:00,11.24,-9.459395,14.69073701,0,-0.169395,0.169395,11.24,-9.29,14.5822392,11.22,-9.499395,14.70125523,0,-0.169395,0.169395,11.22,-9.33,14.59237129
01/08/2020 05:30,11.46,-9.455945,14.85754003,0,-0.165945,0.165945,11.46,-9.29,14.75248115,11.44,-9.495945,14.86763503,0,-0.165945,0.165945,11.44,-9.33,14.76219835
01/08/2020 06:00,11.46,-9.339395,14.78363619,0,-0.169395,0.169395,11.46,-9.17,14.67721023,11.44,-9.399395,14.80615502,0,-0.169395,0.169395,11.44,-9.23,14.69920066
01/08/2020 06:30,12.026215,-7.731795,14.29722005,0.016215,-0.141795,0.142719124,12.01,-7.59,14.20732909,11.976215,-8.151795,14.4872871,0.016215,-0.141795,0.142719124,11.96,-8.01,14.39450242
01/08/2020 07:00,12.447265,-7.261795,14.410693,0.047265,-0.141795,0.149465054,12.4,-7.12,14.29875519,12.447265,-7.331795,14.44609372,0.047265,-0.141795,0.149465054,12.4,-7.19,14.33373992
01/08/2020 07:30,13.14179,-8.17422,15.47657963,0.13179,-0.16422,0.210563084,13.01,-8.01,15.27809543,13.14179,-8.22422,15.50304612,0.13179,-0.16422,0.210563084,13.01,-8.06,15.30436866
01/08/2020 08:00,13.69597,-8.811805,16.28580675,0.21597,-0.161805,0.269859035,13.48,-8.65,16.01664447,13.70597,-8.811805,16.29421741,0.21597,-0.161805,0.269859035,13.49,-8.65,16.02506162
01/08/2020 08:30,15.01769,-8.6118,17.3116756,0.20769,-0.1518,0.257251581,14.81,-8.46,17.05601653,15.01769,-8.6818,17.34660382,0.20769,-0.1518,0.257251581,14.81,-8.53,17.0908455
01/08/2020 09:00,16.22558,-7.63111,17.93051271,0.12558,-0.15111,0.196480453,16.1,-7.48,17.75275753,16.22558,-7.72111,17.96900069,0.12558,-0.15111,0.196480453,16.1,-7.57,17.79086563
01/08/2020 09:30,17.196385,-8.08353,19.00155558,0.356385,-0.16353,0.392112649,16.84,-7.92,18.60945996,17.196385,-8.17353,19.04001706,0.356385,-0.16353,0.392112649,16.84,-8.01,18.64794091
01/08/2020 10:00,17.882085,-6.20112,18.92677609,0.722085,-0.17112,0.742084093,17.16,-6.03,18.18863656,17.892085,-6.23112,18.94606983,0.722085,-0.17112,0.742084093,17.17,-6.06,18.20803394
01/08/2020 10:30,18.36632,-6.073885,19.34460621,0.91632,-0.183885,0.934588699,17.45,-5.89,18.41723649,18.37632,-6.103885,19.36353658,0.91632,-0.183885,0.934588699,17.46,-5.92,18.43632284
01/08/2020 11:00,18.30363,-7.25147,19.68772939,1.05363,-0.18147,1.069143366,17.25,-7.07,18.64262321,18.32363,-7.15147,19.66974681,1.05363,-0.18147,1.069143366,17.27,-6.97,18.62347443
01/08/2020 11:30,18.655585,-7.94804,20.27812101,0.825585,-0.21804,0.853892285,17.83,-7.73,19.43352258,18.645585,-8.00804,20.29252435,0.825585,-0.21804,0.853892285,17.82,-7.79,19.44830327
01/08/2020 12:00,18.583135,-7.909055,20.19618918,0.753135,-0.179055,0.774127264,17.83,-7.73,19.43352258,18.573135,-7.969055,20.21057103,0.753135,-0.179055,0.774127264,17.82,-7.79,19.44830327
01/08/2020 12:30,18.48472,-7.900775,20.10241575,1.16472,-0.170775,1.177173215,17.32,-7.73,18.96668922,18.47472,-7.960775,20.11688887,1.16472,-0.170775,1.177173215,17.31,-7.79,18.9821021
01/08/2020 13:00,18.3782,-7.9925,20.04091544,1.2282,-0.1725,1.240254607,17.15,-7.82,18.84873736,18.3782,-8.0525,20.06491942,1.2282,-0.1725,1.240254607,17.15,-7.88,18.87370923
01/08/2020 13:30,18.07439,-8.080085,19.79826627,1.19439,-0.170085,1.206439546,16.88,-7.91,18.64141894,18.07439,-8.050085,19.7860416,1.19439,-0.170085,1.206439546,16.88,-7.88,18.62870903
01/08/2020 14:00,17.77026,-8.078705,19.52044095,1.21026,-0.168705,1.221961802,16.56,-7.91,18.35215791,17.77026,-8.048705,19.50804431,1.21026,-0.168705,1.221961802,16.56,-7.88,18.33924753
01/08/2020 14:30,17.63019,-8.122175,19.41116499,1.07019,-0.212175,1.091020104,16.56,-7.91,18.35215791,17.63019,-8.232175,19.45744857,1.07019,-0.212175,1.091020104,16.56,-8.02,18.39983696
01/08/2020 15:00,17.642955,-8.09285,19.41051473,1.082955,-0.18285,1.098283048,16.56,-7.91,18.35215791,17.642955,-8.20285,19.45663407,1.082955,-0.18285,1.098283048,16.56,-8.02,18.39983696
01/08/2020 15:30,17.518065,-6.461145,18.67160936,0.958065,-0.221145,0.983256658,16.56,-6.24,17.69664375,17.518065,-6.491145,18.6820118,0.958065,-0.221145,0.983256658,16.56,-6.27,17.70724428
01/08/2020 16:00,17.461895,-6.01528,18.46892987,1.031895,-0.21528,1.054112313,16.43,-5.8,17.4236879,17.471895,-6.05528,18.4914448,1.031895,-0.21528,1.054112313,16.44,-5.84,17.44646669
01/08/2020 16:30,17.508125,-6.021835,18.5147762,1.078125,-0.221835,1.100710808,16.43,-5.8,17.4236879,17.518125,-6.061835,18.53727453,1.078125,-0.221835,1.100710808,16.44,-5.84,17.44646669
01/08/2020 17:00,17.82594,-6.56838,18.99757228,0.84594,-0.20838,0.871227128,16.98,-6.36,18.13201588,17.82594,-6.62838,19.01840052,0.84594,-0.20838,0.871227128,16.98,-6.42,18.15314849
01/08/2020 17:30,18.077325,-8.24629,19.8693477,0.857325,-0.16629,0.873303223,17.22,-8.08,19.02143002,18.077325,-8.29629,19.890151,0.857325,-0.16629,0.873303223,17.22,-8.13,19.04272302
01/08/2020 18:00,18.228615,-8.220415,19.99644037,0.678615,-0.140415,0.692989676,17.55,-8.08,19.32068581,18.228615,-8.270415,20.01704696,0.678615,-0.140415,0.692989676,17.55,-8.13,19.34164936
01/08/2020 18:30,17.987115,-8.339725,19.82642981,0.437115,-0.139725,0.458903692,17.55,-8.2,19.37117704,17.987115,-8.419725,19.86021337,0.437115,-0.139725,0.458903692,17.55,-8.28,19.40517714
01/08/2020 19:00,17.8812,-8.376295,19.74587631,0.3312,-0.176295,0.375197771,17.55,-8.2,19.37117704,17.8812,-8.456295,19.77994536,0.3312,-0.176295,0.375197771,17.55,-8.28,19.40517714
01/08/2020 19:30,17.18767,-8.535595,19.19042423,0.16767,-0.155595,0.228742285,17.02,-8.38,18.97115705,17.18767,-8.605595,19.22166136,0.16767,-0.155595,0.228742285,17.02,-8.45,19.00218145
01/08/2020 20:00,16.870375,-8.646965,18.95730878,0.060375,-0.136965,0.149681501,16.81,-8.51,18.84134284,16.870375,-8.686965,18.9755873,0.060375,-0.136965,0.149681501,16.81,-8.55,18.85944326
01/08/2020 20:30,16.57139,-8.78696,18.75690893,0.02139,-0.12696,0.128749267,16.55,-8.66,18.6788142,16.57139,-8.83696,18.78038414,0.02139,-0.12696,0.128749267,16.55,-8.71,18.70204802
01/08/2020 21:00,16.21276,-8.801795,18.44790454,0.00276,-0.141795,0.141821859,16.21,-8.66,18.37823985,16.22276,-8.851795,18.48059027,0.00276,-0.141795,0.141821859,16.22,-8.71,18.41066267
01/08/2020 21:30,16.36,-8.893875,18.6212409,0,-0.163875,0.163875,16.36,-8.73,18.54352987,16.36,-8.933875,18.64037882,0,-0.163875,0.163875,16.36,-8.77,18.56239478
01/08/2020 22:00,16.36,-8.25767,18.32590281,0,-0.16767,0.16767,16.36,-8.09,18.25096436,16.42,-8.30767,18.4020048,0,-0.16767,0.16767,16.42,-8.14,18.32692009
01/08/2020 22:30,15.76,-7.78387,17.57743531,0,-0.15387,0.15387,15.76,-7.63,17.50984009,15.78,-7.80387,17.6042264,0,-0.15387,0.15387,15.78,-7.65,17.53655896
01/08/2020 23:00,14.93,-9.278355,17.57819022,0,-0.158355,0.158355,14.93,-9.12,17.49512218,14.94,-9.298355,17.59724426,0,-0.158355,0.158355,14.94,-9.14,17.51408576
01/08/2020 23:30,14.45,-9.29871,17.18337882,0,-0.17871,0.17871,14.45,-9.12,17.08733156,14.46,-9.31871,17.2026148,0,-0.17871,0.17871,14.46,-9.14,17.10646661
02/08/2020 00:00,14.03,-8.53527,16.42229381,0,-0.19527,0.19527,14.03,-8.34,16.32165739,14.03,-8.55527,16.43269743,0,-0.19527,0.19527,14.03,-8.36,16.33188599
02/08/2020 00:30,13.51,-7.285615,15.3492764,0,-0.195615,0.195615,13.51,-7.09,15.25739821,13.51,-7.335615,15.37307215,0,-0.195615,0.195615,13.51,-7.14,15.28069697
02/08/2020 01:00,12.92,-7.426305,14.90222822,0,-0.196305,0.196305,12.92,-7.23,14.80538078,12.92,-7.456305,14.91720095,0,-0.196305,0.196305,12.92,-7.26,14.82005398
02/08/2020 01:30,12.53,-8.17044,14.95850894,0,-0.19044,0.19044,12.53,-7.98,14.85534584,12.53,-8.17044,14.95850894,0,-0.19044,0.19044,12.53,-7.98,14.85534584
02/08/2020 02:00,11.56428,-9.955895,15.25950252,0.97428,-0.065895,0.976505847,10.59,-9.89,14.49000345,11.55428,-9.995895,15.27806608,0.97428,-0.065895,0.976505847,10.58,-9.93,14.51004135
02/08/2020 02:30,11.452855,-9.97625,15.18859611,1.572855,-0.08625,1.575218053,9.88,-9.89,13.97950285,11.452855,-10.01625,15.214899,1.572855,-0.08625,1.575218053,9.88,-9.93,14.00782995
02/08/2020 03:00,11.59,-9.483195,14.97528255,0,-0.183195,0.183195,11.59,-9.3,14.85994953,11.58,-9.523195,14.99291976,0,-0.183195,0.183195,11.58,-9.34,14.87723093
02/08/2020 03:30,11.36,-9.59319,14.86872202,0,-0.17319,0.17319,11.36,-9.42,14.75757433,11.35,-9.64319,14.89340839,0,-0.17319,0.17319,11.35,-9.47,14.78186051
02/08/2020 04:00,10.97951,-9.547305,14.5499372,0.39951,-0.127305,0.419302758,10.58,-9.42,14.16590272,10.96951,-9.597305,14.57526716,0.39951,-0.127305,0.419302758,10.57,-9.47,14.19175113
02/08/2020 04:30,10.715745,-9.47934,14.30681927,3.905745,-0.05934,3.90619575,6.81,-9.42,11.62379026,10.695745,-9.52934,14.32505783,3.905745,-0.05934,3.90619575,6.79,-9.47,11.65268209
02/08/2020 05:00,10.76646,-9.40934,14.29868316,3.95646,-0.05934,3.956904973,6.81,-9.35,11.56713448,10.74646,-9.43934,14.30341016,3.95646,-0.05934,3.956904973,6.79,-9.38,11.57965889
02/08/2020 05:30,10.72834,-9.59796,14.39507261,4.26834,-0.05796,4.268733503,6.46,-9.54,11.52142352,10.69834,-9.62796,14.39277918,4.26834,-0.05796,4.268733503,6.43,-9.57,11.52951864
02/08/2020 06:00,10.718055,-9.48141,14.30992098,4.388055,-0.06141,4.38848469,6.33,-9.42,11.34924227,10.698055,-9.52141,14.32150932,4.388055,-0.06141,4.38848469,6.31,-9.46,11.37135436
02/08/2020 06:30,11.0608,-9.61381,14.65491861,4.3608,-0.03381,4.360931065,6.7,-9.58,11.69044054,11.0408,-9.64381,14.6595476,4.3608,-0.03381,4.360931065,6.68,-9.61,11.70361055
02/08/2020 07:00,11.37461,-9.463125,14.79636737,4.39461,-0.043125,4.394821591,6.98,-9.42,11.7241972,11.34461,-9.493125,14.79255212,4.39461,-0.043125,4.394821591,6.95,-9.45,11.73051576
02/08/2020 07:30,12.089845,-9.69278,15.49562313,4.519845,-0.04278,4.52004745,7.57,-9.65,12.26488483,12.069845,-9.71278,15.49255478,4.519845,-0.04278,4.52004745,7.55,-9.67,12.26830877
02/08/2020 08:00,12.675865,-9.335885,15.74281748,4.835865,-0.045885,4.836082685,7.84,-9.29,12.1560561,12.655865,-9.345885,15.73265665,4.835865,-0.045885,4.836082685,7.82,-9.3,12.1508189
02/08/2020 08:30,13.74931,-9.435195,16.67532399,4.82931,-0.045195,4.829521474,8.92,-9.39,12.95138989,13.72931,-9.465195,16.67584689,4.82931,-0.045195,4.829521474,8.9,-9.42,12.95941357
02/08/2020 09:00,14.81079,-7.423475,16.56706013,5.03079,-0.053475,5.031074199,9.78,-7.37,12.24603201,14.79079,-7.453475,16.56266157,5.03079,-0.053475,5.031074199,9.76,-7.4,12.24816721
02/08/2020 09:30,15.42059,-6.358995,16.68027018,5.32059,-0.058995,5.32091706,10.1,-6.3,11.90378091,15.40059,-6.388995,16.67325491,5.32059,-0.058995,5.32091706,10.08,-6.33,11.90274338
02/08/2020 10:00,16.160675,-5.88486,17.19880791,5.490675,-0.06486,5.491058074,10.67,-5.82,12.15406516,16.130675,-5.92486,17.18437203,5.490675,-0.06486,5.491058074,10.64,-5.86,12.14698316
02/08/2020 10:30,16.75718,-6.87555,18.11287579,5.39718,-0.06555,5.397578045,11.36,-6.81,13.24483673,16.73718,-6.92555,18.11343251,5.39718,-0.06555,5.397578045,11.34,-6.86,13.25349765
02/08/2020 11:00,17.21075,-7.8559,18.91890801,5.64075,-0.0759,5.641260619,11.57,-7.78,13.94249978,17.20075,-7.9059,18.93063801,5.64075,-0.0759,5.641260619,11.56,-7.83,13.96218106
02/08/2020 11:30,17.658085,-8.06349,19.41205391,5.828085,-0.08349,5.828682986,11.83,-7.98,14.26987386,17.638085,-8.11349,19.4147048,5.828085,-0.08349,5.828682986,11.81,-8.03,14.28135148
02/08/2020 12:00,18.021435,-7.929005,19.68860685,5.631435,-0.079005,5.631989165,12.39,-7.85,14.6674674,18.011435,-7.969005,19.69560437,5.631435,-0.079005,5.631989165,12.38,-7.89,14.68048024
02/08/2020 12:30,18.2591,-8.173145,20.00487521,5.7891,-0.083145,5.789697047,12.47,-8.09,14.86435333,18.2391,-8.223145,20.00712079,5.7891,-0.083145,5.789697047,12.45,-8.14,14.87488151
02/08/2020 13:00,18.3955,-8.046585,20.07839512,5.4855,-0.066585,5.485904102,12.91,-7.98,15.17723624,18.3855,-8.096585,20.08933296,5.4855,-0.066585,5.485904102,12.9,-8.03,15.1950946
02/08/2020 13:30,17.977085,-8.06556,19.70352362,5.897085,-0.08556,5.897705657,12.08,-7.98,14.4778037,17.957085,-8.11556,19.7058168,5.897085,-0.08556,5.897705657,12.06,-8.03,14.48877151
02/08/2020 14:00,17.66248,-7.92349,19.35832879,5.65248,-0.08349,5.653096561,12.01,-7.84,14.342444,17.65248,-7.95349,19.36150958,5.65248,-0.08349,5.653096561,12,-7.87,14.35050173
02/08/2020 14:30,17.45909,-7.946605,19.18250126,5.76909,-0.106605,5.770074874,11.69,-7.84,14.07557104,17.45909,-7.976605,19.19494858,5.76909,-0.106605,5.770074874,11.69,-7.87,14.09230286
02/08/2020 15:00,17.293975,-7.27143,18.76047082,5.883975,-0.10143,5.884849178,11.41,-7.17,13.47579311,17.273975,-7.31143,18.75759102,5.883975,-0.10143,5.884849178,11.39,-7.21,13.48021513
02/08/2020 15:30,17.354955,-5.87935,18.32378835,5.774955,-0.07935,5.775500123,11.58,-5.8,12.95130881,17.334955,-5.89935,18.31128055,5.774955,-0.07935,5.775500123,11.56,-5.82,12.9424109
02/08/2020 16:00,17.228685,-5.56107,18.10395223,5.648685,-0.07107,5.649132073,11.58,-5.49,12.81547892,17.208685,-5.60107,18.09726014,5.648685,-0.07107,5.649132073,11.56,-5.53,12.81462056
02/08/2020 16:30,17.792255,-6.712095,19.01621827,5.202255,-0.052095,5.202515831,12.59,-6.66,14.24302285,17.782255,-6.752095,19.02102468,5.202255,-0.052095,5.202515831,12.58,-6.7,14.25294356
02/08/2020 17:00,18.039455,-7.48589,19.53101343,5.119455,-0.05589,5.119760071,12.92,-7.43,14.90406991,18.039455,-7.52589,19.54637964,5.119455,-0.05589,5.119760071,12.92,-7.47,14.92405106
02/08/2020 17:30,17.883965,-7.62313,19.44089286,5.173965,-0.05313,5.174237781,12.71,-7.57,14.79354589,17.873965,-7.67313,19.45136368,5.173965,-0.05313,5.174237781,12.7,-7.62,14.81061781
02/08/2020 18:00,17.582885,-7.62106,19.16346525,5.082885,-0.05106,5.083141455,12.5,-7.57,14.61351771,17.582885,-7.67106,19.18340445,5.082885,-0.05106,5.083141455,12.5,-7.62,14.63948087
02/08/2020 18:30,17.524805,-8.080025,19.2978132,4.784805,-0.050025,4.785066498,12.74,-8.03,15.05949866,17.524805,-8.110025,19.31039347,4.784805,-0.050025,4.785066498,12.74,-8.06,15.07551657
02/08/2020 19:00,17.4734,-7.74382,19.11246859,4.7334,-0.05382,4.733705964,12.74,-7.69,14.88098451,17.4734,-7.78382,19.12871039,4.7334,-0.05382,4.733705964,12.74,-7.73,14.90169453
02/08/2020 19:30,17.29034,-7.47658,18.8375982,4.82034,-0.05658,4.82067205,12.47,-7.42,14.51059268,17.28034,-7.52658,18.84833035,4.82034,-0.05658,4.82067205,12.46,-7.47,14.52764606
02/08/2020 20:00,17.02841,-7.4752,18.59691808,4.40841,-0.0552,4.40875558,12.62,-7.42,14.63969945,17.01841,-7.5252,18.60792611,4.40841,-0.0552,4.40875558,12.61,-7.47,14.65650026
02/08/2020 20:30,16.650415,-7.867255,18.41548318,4.280415,-0.027255,4.28050177,12.37,-7.84,14.64522106,16.640415,-7.907255,18.42357438,4.280415,-0.027255,4.28050177,12.36,-7.88,14.65824
02/08/2020 21:00,16.25459,-8.02485,18.12760088,4.35459,-0.04485,4.35482096,11.9,-7.98,14.32795868,16.25459,-8.05485,18.14090143,4.35459,-0.04485,4.35482096,11.9,-8.01,14.34468891
02/08/2020 21:30,16.27043,-8.698305,18.44959084,4.31043,-0.058305,4.310824313,11.96,-8.64,14.75436207,16.27043,-8.738305,18.46848306,4.31043,-0.058305,4.310824313,11.96,-8.68,14.77782122
02/08/2020 22:00,16.033895,-8.541065,18.16688141,4.343895,-0.061065,4.344324194,11.69,-8.48,14.4418316,16.033895,-8.581065,18.18572147,4.343895,-0.061065,4.344324194,11.69,-8.52,14.46535516
02/08/2020 22:30,15.443205,-8.293135,17.52908066,4.343205,-0.063135,4.343663857,11.1,-8.23,13.818209,15.433205,-8.343135,17.54399379,4.343205,-0.063135,4.343663857,11.09,-8.28,13.84003251
02/08/2020 23:00,14.73051,-6.3421,16.03777283,4.47051,-0.0621,4.470941296,10.26,-6.28,12.0293807,14.72051,-6.3621,16.03651243,4.47051,-0.0621,4.470941296,10.25,-6.3,12.03131331
02/08/2020 23:30,13.7319,-8.511065,16.15559671,4.4919,-0.061065,4.492315054,9.24,-8.45,12.52118605,13.7219,-8.541065,16.16293077,4.4919,-0.061065,4.492315054,9.23,-8.48,12.53408553
03/08/2020 00:00,13.03532,-8.02279,15.3063623,4.43532,-0.06279,4.435764431,8.6,-7.96,11.71842993,13.01532,-8.05279,15.30509659,4.43532,-0.06279,4.435764431,8.58,-7.99,11.72418441
03/08/2020 00:30,12.470825,-7.680375,14.64614749,4.410825,-0.060375,4.411238185,8.06,-7.62,11.09179877,12.440825,-7.730375,14.64693908,4.410825,-0.060375,4.411238185,8.03,-7.67,11.10449459
03/08/2020 01:00,11.853845,-9.34727,15.0958636,4.243845,-0.05727,4.244231407,7.61,-9.29,12.00900495,11.833845,-9.36727,15.09256886,4.243845,-0.05727,4.244231407,7.59,-9.31,12.01183583
03/08/2020 01:30,11.57184,-10.35244,15.52676705,4.37184,-0.05244,4.372154496,7.2,-10.3,12.56702033,11.55184,-10.37244,15.52522203,4.37184,-0.05244,4.372154496,7.18,-10.32,12.57198473
03/08/2020 02:00,11.446225,-11.53727,16.25191268,4.176225,-0.05727,4.176617663,7.27,-11.48,13.58835163,11.426225,-11.56727,16.25916212,4.176225,-0.05727,4.176617663,7.25,-11.51,13.60303643
03/08/2020 02:30,11.167255,-11.854855,16.28634923,4.167255,-0.054855,4.167616022,7,-11.8,13.72005831,11.157255,-11.884855,16.30135324,4.167255,-0.054855,4.167616022,6.99,-11.83,13.74077873
03/08/2020 03:00,10.86835,-11.855545,16.08337586,4.28835,-0.055545,4.288709709,6.58,-11.8,13.51060324,10.84835,-11.885545,16.09201285,4.28835,-0.055545,4.288709709,6.56,-11.83,13.52710242
03/08/2020 03:30,10.831865,-10.874855,15.34899901,4.421865,-0.054855,4.422205236,6.41,-10.82,12.57618782,10.811865,-10.904855,15.35618075,4.421865,-0.054855,4.422205236,6.39,-10.85,12.59184657
03/08/2020 04:00,10.831625,-9.7952,14.60376812,4.631625,-0.0552,4.631953927,6.2,-9.74,11.54589104,10.791625,-9.8152,14.5875742,4.631625,-0.0552,4.631953927,6.16,-9.76,11.54136907
03/08/2020 04:30,10.81604,-9.69934,14.52803902,4.49604,-0.05934,4.496431576,6.32,-9.64,11.52701176,10.78604,-9.70934,14.51240649,4.49604,-0.05934,4.496431576,6.29,-9.65,11.51896697
03/08/2020 05:00,10.84157,-9.55141,14.44884331,4.52157,-0.06141,4.521987003,6.32,-9.49,11.40186388,10.81157,-9.57141,14.43959609,4.52157,-0.06141,4.521987003,6.29,-9.51,11.40193843
03/08/2020 05:30,11.04626,-9.768995,14.74629185,4.24626,-0.058995,4.246669801,6.8,-9.71,11.85428614,11.02626,-9.918995,14.83121274,4.24626,-0.058995,4.246669801,6.78,-9.86,11.96611884
03/08/2020 06:00,11.289915,-8.915895,14.38594329,3.969915,-0.065895,3.970461844,7.32,-8.85,11.48498585,11.269915,-8.935895,14.38267025,3.969915,-0.065895,3.970461844,7.3,-8.87,11.48768471
03/08/2020 06:30,11.954695,-9.536225,15.29229609,3.874695,-0.036225,3.874864332,8.08,-9.5,12.47142333,11.924695,-9.556225,15.28135423,3.874695,-0.036225,3.874864332,8.05,-9.52,12.46727316
03/08/2020 07:00,12.72853,-9.69105,15.99787255,3.95853,-0.03105,3.958651773,8.77,-9.66,13.04716444,12.70853,-9.72105,16.00017337,3.95853,-0.03105,3.958651773,8.75,-9.69,13.05597947
03/08/2020 07:30,13.894825,-9.45692,16.80772137,4.134825,-0.04692,4.135091204,9.76,-9.41,13.55749608,13.874825,-9.48692,16.80810578,4.134825,-0.04692,4.135091204,9.74,-9.44,13.56396697
03/08/2020 08:00,15.99395,-7.31355,17.58676918,1.00395,-0.20355,1.024376984,14.99,-7.11,16.59072633,15.99395,-7.44355,17.64122652,1.00395,-0.20355,1.024376984,14.99,-7.24,16.64685256
03/08/2020 08:30,17.46021,-6.661495,18.68781552,0.42021,-0.231495,0.479756583,17.04,-6.43,18.21281142,17.48021,-6.721495,18.72795335,0.42021,-0.231495,0.479756583,17.06,-6.49,18.25277239
03/08/2020 09:00,18.038235,-7.600805,19.57422179,0.608235,-0.230805,0.650554197,17.43,-7.37,18.92410632,18.048235,-7.630805,19.5951007,0.608235,-0.230805,0.650554197,17.44,-7.4,18.94501518
03/08/2020 09:30,18.461675,-6.229045,19.48421016,1.281675,-0.159045,1.291505369,17.18,-6.07,18.22079307,18.461675,-6.279045,19.50025256,1.281675,-0.159045,1.291505369,17.18,-6.12,18.2375108
03/08/2020 10:00,19.130895,-6.30796,20.14401903,10.070895,-0.05796,10.07106178,9.06,-6.25,11.00663891,19.110895,-6.36796,20.14391278,10.070895,-0.05796,10.07106178,9.04,-6.31,11.02441382
03/08/2020 10:30,19.74799,-7.159335,21.00569415,10.46799,-0.049335,10.46810626,9.28,-7.11,11.69061589,19.71799,-7.199335,20.99117801,10.46799,-0.049335,10.46810626,9.25,-7.15,11.69123603
03/08/2020 11:00,19.658865,-5.80934,20.49925375,10.838865,-0.05934,10.83902743,8.82,-5.75,10.52876536,19.488865,-8.31934,21.19026373,10.838865,-0.05934,10.83902743,8.65,-8.26,11.96035535
03/08/2020 11:30,20.06493,-2.743135,20.25157292,11.24493,-0.063135,11.24510724,8.82,-2.68,9.218177694,19.64493,-9.883135,21.99089885,11.24493,-0.063135,11.24510724,8.4,-9.82,12.92255393
03/08/2020 12:00,20.50687,-2.340025,20.63994753,10.98687,-0.050025,10.98698389,9.52,-2.29,9.791552482,20.03687,-9.550025,22.19637666,10.98687,-0.050025,10.98698389,9.05,-9.5,13.12068977
03/08/2020 12:30,20.52688,-2.026925,20.6267115,11.00688,-0.056925,11.0070272,9.52,-1.97,9.72169224,20.05688,-9.286925,22.10261096,11.00688,-0.056925,11.0070272,9.05,-9.23,12.92653859
03/08/2020 13:00,20.61766,-1.622445,20.6813982,11.18766,-0.062445,11.18783427,9.43,-1.56,9.55816405,20.14766,-8.972445,22.05522552,11.18766,-0.062445,11.18783427,8.96,-8.91,12.63604764
03/08/2020 13:30,20.592315,-1.61244,20.65534797,10.842315,-0.05244,10.84244182,9.75,-1.56,9.874011343,20.122315,-8.96244,22.02800244,10.842315,-0.05244,10.84244182,9.28,-8.91,12.86493296
03/08/2020 14:00,20.13335,-6.607955,21.19001773,10.84335,-0.047955,10.84345604,9.29,-6.56,11.37267339,20.12335,-6.807955,21.243763,10.84335,-0.047955,10.84345604,9.28,-6.76,11.48111493
03/08/2020 14:30,19.749735,-7.306245,21.0578548,11.199735,-0.076245,11.19999453,8.55,-7.23,11.1971157,19.729735,-7.356245,21.05651404,11.199735,-0.076245,11.19999453,8.53,-7.28,11.2142454
03/08/2020 15:00,19.354605,-7.41072,20.72485237,11.284605,-0.06072,11.28476836,8.07,-7.35,10.91546609,19.324605,-7.46072,20.71479426,11.284605,-0.06072,11.28476836,8.04,-7.4,10.92710392
03/08/2020 15:30,19.07619,-7.53623,20.51086998,11.00619,-0.04623,11.00628709,8.07,-7.49,11.01022252,19.04619,-7.55623,20.49033834,11.00619,-0.04623,11.00628709,8.04,-7.51,11.00189529
03/08/2020 16:00,19.02214,-7.444165,20.42687942,11.18214,-0.054165,11.18227118,7.84,-7.39,10.77393614,18.99214,-7.484165,20.41357655,11.18214,-0.054165,11.18227118,7.81,-7.43,10.77965677
03/08/2020 16:30,19.28806,-7.243135,20.60321002,11.29806,-0.063135,11.2982364,7.99,-7.18,10.74209011,19.26806,-7.283135,20.59859684,11.29806,-0.063135,11.2982364,7.97,-7.22,10.75403645
03/08/2020 17:00,19.36534,-7.244515,20.6760584,11.37534,-0.064515,11.37552295,7.99,-7.18,10.74209011,19.34534,-7.284515,20.67138937,11.37534,-0.064515,11.37552295,7.97,-7.22,10.75403645
03/08/2020 17:30,19.77046,-7.23382,21.05229775,11.27046,-0.05382,11.2705885,8.5,-7.18,11.12665269,19.75046,-7.27382,21.0473069,11.27046,-0.05382,11.2705885,8.48,-7.22,11.13727076
03/08/2020 18:00,20.023,-7.338965,21.32559346,11.523,0.001035,11.52300005,8.5,-7.34,11.23056544,20.003,-7.378965,21.32062695,11.523,0.001035,11.52300005,8.48,-7.38,11.24165468
03/08/2020 18:30,19.989625,-7.532435,21.36171071,10.979625,-0.042435,10.979707,9.01,-7.49,11.71666335,19.959625,-7.532435,21.33364027,10.979625,-0.042435,10.979707,8.98,-7.49,11.69360937
03/08/2020 19:00,19.77193,-7.53554,21.15924335,10.76193,-0.04554,10.76202635,9.01,-7.49,11.71666335,19.74193,-7.53554,21.13121301,10.76193,-0.04554,10.76202635,8.98,-7.49,11.69360937
03/08/2020 19:30,19.29771,-7.424505,20.67667492,10.59771,-0.044505,10.59780345,8.7,-7.38,11.40852313,19.27771,-7.444505,20.66520645,10.59771,-0.044505,10.59780345,8.68,-7.4,11.4062439
03/08/2020 20:00,18.747655,-7.4076,20.15805312,10.487655,-0.0276,10.48769132,8.26,-7.38,11.07664209,18.717655,-7.4276,20.13752344,10.487655,-0.0276,10.48769132,8.23,-7.4,11.06765106
03/08/2020 20:30,18.317295,-7.268635,19.70675902,10.457295,-0.028635,10.45733421,7.86,-7.24,10.686309,18.297295,-7.328635,19.71040069,10.457295,-0.028635,10.45733421,7.84,-7.3,10.71240403
03/08/2020 21:00,17.837635,-7.36968,19.30008823,10.447635,-0.04968,10.44775312,7.39,-7.32,10.40165852,17.817635,-7.41968,19.30077118,10.447635,-0.04968,10.44775312,7.37,-7.37,10.42275395
03/08/2020 21:30,17.902805,-7.37934,19.36401523,10.442805,-0.05934,10.44297359,7.46,-7.32,10.45150707,17.892805,-7.42934,19.37388871,10.442805,-0.05934,10.44297359,7.45,-7.37,10.47947518
03/08/2020 22:00,17.474185,-6.96141,18.80979454,10.444185,-0.06141,10.44436554,7.03,-6.9,9.850426387,17.464185,-7.01141,18.81907617,10.444185,-0.06141,10.44436554,7.02,-6.95,9.878405742
03/08/2020 22:30,16.65832,-6.049685,17.72281901,10.43832,-0.059685,10.43849063,6.22,-5.99,8.635305438,16.65832,-6.079685,17.73308194,10.43832,-0.059685,10.43849063,6.22,-6.02,8.656142328
03/08/2020 23:00,15.50246,-7.996235,17.44322333,10.44246,-0.056235,10.44261142,5.06,-7.94,9.415264202,15.49246,-8.036235,17.45271869,10.44246,-0.056235,10.44261142,5.05,-7.98,9.443669838
03/08/2020 23:30,14.528665,-8.564165,16.86496454,10.438665,-0.054165,10.43880553,4.09,-8.51,9.441832449,14.518665,-8.594165,16.87161241,10.438665,-0.054165,10.43880553,4.08,-8.54,9.464565495
04/08/2020 00:00,13.70108,-8.404855,16.07361754,10.44108,-0.054855,10.4412241,3.26,-8.35,8.96382173,13.69108,-8.434855,16.08081001,10.44108,-0.054855,10.4412241,3.25,-8.38,8.988153314
04/08/2020 00:30,13.010735,-8.912785,15.77076288,10.440735,-0.052785,10.44086843,2.57,-8.86,9.225210025,13.000735,-8.932785,15.77383144,10.440735,-0.052785,10.44086843,2.56,-8.88,9.241644875
04/08/2020 01:00,12.51832,-8.75451,15.27579068,10.43832,-0.05451,10.43846233,2.08,-8.7,8.945188651,12.50832,-8.77451,15.27907376,10.43832,-0.05451,10.43846233,2.07,-8.72,8.962326707
04/08/2020 01:30,12.308665,-8.5652,14.99552884,10.438665,-0.0552,10.43881095,1.87,-8.51,8.71303621,12.288665,-8.5852,14.99056191,10.438665,-0.0552,10.43881095,1.85,-8.53,8.72831026
04/08/2020 02:00,12.22246,-8.704165,15.00503305,10.44246,-0.054165,10.44260048,1.78,-8.65,8.831245665,12.21246,-8.724165,15.0085054,10.44246,-0.054165,10.44260048,1.77,-8.67,8.848830431
04/08/2020 02:30,11.987975,-8.536235,14.71661825,10.437975,-0.056235,10.43812648,1.55,-8.48,8.620493025,11.987975,-8.556235,14.72822807,10.437975,-0.056235,10.43812648,1.55,-8.5,8.640167822
04/08/2020 03:00,11.672805,-8.66451,14.53712867,10.442805,-0.05451,10.44294727,1.23,-8.61,8.697413409,11.672805,-8.69451,14.5550294,10.442805,-0.05451,10.44294727,1.23,-8.64,8.727112925
04/08/2020 03:30,11.555215,-8.20796,14.17369398,10.435215,-0.05796,10.43537596,1.12,-8.15,8.226597109,11.535215,-8.23796,14.17480758,10.435215,-0.05796,10.43537596,1.1,-8.18,8.253629505
04/08/2020 04:00,11.407975,-8.475545,14.21185268,10.437975,-0.055545,10.43812279,0.97,-8.42,8.475688763,11.397975,-8.505545,14.22174848,10.437975,-0.055545,10.43812279,0.96,-8.45,8.504357706
04/08/2020 04:30,11.411425,-8.97658,14.51893967,10.441425,-0.05658,10.4415783,0.97,-8.92,8.972586026,11.401425,-8.99658,14.52346184,10.441425,-0.05658,10.4415783,0.96,-8.94,8.991395887
04/08/2020 05:00,11.409355,-8.838995,14.43264404,10.439355,-0.058995,10.4395217,0.97,-8.78,8.833419496,11.399355,-8.858995,14.43700408,10.439355,-0.058995,10.4395217,0.96,-8.8,8.852208764
04/08/2020 05:30,11.496595,-9.301405,14.78809763,10.436595,-0.051405,10.4367216,1.06,-9.25,9.310537041,11.476595,-9.321405,14.78515553,10.436595,-0.051405,10.4367216,1.04,-9.27,9.328156302
04/08/2020 06:00,11.707975,-9.3052,14.95538116,10.437975,-0.0552,10.43812096,1.27,-9.25,9.336776746,11.697975,-9.3252,14.9600125,10.437975,-0.0552,10.43812096,1.26,-9.27,9.355239174
04/08/2020 06:30,12.347995,-11.04277,16.56549878,10.477995,-0.02277,10.47801974,1.87,-11.02,11.17753551,12.327995,-11.06277,16.56394702,10.477995,-0.02277,10.47801974,1.85,-11.04,11.19393139
04/08/2020 07:00,13.154565,-9.064155,15.97502695,10.514565,-0.034155,10.51462047,2.64,-9.03,9.408001913,13.134565,-9.084155,15.96993018,10.514565,-0.034155,10.51462047,2.62,-9.05,9.421618757
04/08/2020 07:30,14.219445,-8.974505,16.81470654,10.619445,-0.044505,10.61953826,3.6,-8.93,9.628338382,14.199445,-8.994505,16.80849067,10.619445,-0.044505,10.61953826,3.58,-8.95,9.639445005
04/08/2020 08:00,15.491845,-8.645885,17.74115523,10.591845,-0.045885,10.59194439,4.9,-8.6,9.897979592,15.471845,-8.835885,17.81715049,10.591845,-0.045885,10.59194439,4.88,-8.79,10.05378038
04/08/2020 08:30,16.8867,-8.443125,18.87980394,10.6467,-0.043125,10.64678734,6.24,-8.4,10.46411009,16.8767,-8.483125,18.88879066,10.6467,-0.043125,10.64678734,6.23,-8.44,10.49030505
04/08/2020 09:00,17.860175,-8.08485,19.60486293,10.700175,-0.04485,10.70026899,7.16,-8.04,10.76602062,17.850175,-8.12485,19.61229041,10.700175,-0.04485,10.70026899,7.15,-8.08,10.78929562
04/08/2020 09:30,18.639895,-8.08485,20.31773819,10.829895,-0.04485,10.82998787,7.81,-8.04,11.20882242,18.619895,-8.12485,20.3153557,10.829895,-0.04485,10.82998787,7.79,-8.08,11.22365805
04/08/2020 10:00,19.45396,-7.485195,20.84429667,10.68396,-0.045195,10.68405559,8.77,-7.44,11.50071737,19.44396,-7.535195,20.85297926,10.68396,-0.045195,10.68405559,8.76,-7.49,11.52552385
04/08/2020 10:30,19.430285,-7.93002,20.98621434,10.920285,-0.04002,10.92035833,8.51,-7.89,11.6048352,19.420285,-7.98002,20.99590886,10.920285,-0.04002,10.92035833,8.5,-7.94,11.63157771
04/08/2020 11:00,19.405515,-7.65485,20.86074641,11.035515,-0.04485,11.03560614,8.37,-7.61,11.3123384,19.405515,-7.71485,20.882838,11.035515,-0.04485,11.03560614,8.37,-7.67,11.3527882
04/08/2020 11:30,19.6955,-7.436575,21.05268078,11.0055,-0.046575,11.00559855,8.69,-7.39,11.40737481,19.6955,-7.486575,21.07039453,11.0055,-0.046575,11.00559855,8.69,-7.44,11.43982954
04/08/2020 12:00,19.995485,-7.43416,21.33274842,10.975485,-0.04416,10.97557384,9.02,-7.39,11.66072468,19.975485,-7.48416,21.33149437,10.975485,-0.04416,10.97557384,9,-7.44,11.67705442
04/08/2020 12:30,20.52137,-7.16485,21.73618417,11.02137,-0.04485,11.02146126,9.5,-7.12,11.87200067,20.51137,-7.21485,21.7432831,11.02137,-0.04485,11.02146126,9.49,-7.17,11.89407415
04/08/2020 13:00,20.60065,-7.16485,21.81104894,10.96065,-0.04485,10.96074176,9.64,-7.12,11.98432309,20.57065,-7.21485,21.79921333,10.96065,-0.04485,10.96074176,9.61,-7.17,11.99003753
04/08/2020 13:30,20.325575,-7.558645,21.68552774,11.155575,-0.048645,11.15568106,9.17,-7.51,11.85280558,20.305575,-7.598645,21.68076986,11.155575,-0.048645,11.15568106,9.15,-7.55,11.86275685
04/08/2020 14:00,19.90773,-6.898995,21.06926306,11.32773,-0.058995,11.32788362,8.58,-6.84,10.97278451,19.90773,-6.958995,21.08898587,11.32773,-0.058995,11.32788362,8.58,-6.9,11.0102861
04/08/2020 14:30,19.964765,-6.99279,21.15398198,10.914765,-0.06279,10.91494561,9.05,-6.93,11.39857009,19.954765,-7.03279,21.15780663,10.914765,-0.06279,10.91494561,9.04,-6.97,11.41501205
04/08/2020 15:00,19.832975,-7.107265,21.06798788,10.782975,-0.047265,10.78307859,9.05,-7.06,11.4780704,19.822975,-7.157265,21.0755019,10.782975,-0.047265,10.78307859,9.04,-7.11,11.50103039
04/08/2020 15:30,19.903995,-7.25692,21.18565328,10.753995,-0.04692,10.75409736,9.15,-7.21,11.64931758,19.883995,-7.31692,21.18750989,10.753995,-0.04692,10.75409736,9.13,-7.27,11.67089542
04/08/2020 16:00,19.90189,-7.25623,21.18343927,10.68189,-0.04623,10.68199004,9.22,-7.21,11.70437952,19.88189,-7.31623,21.18529611,10.68189,-0.04623,10.68199004,9.2,-7.27,11.72573665
04/08/2020 16:30,20.1867,-7.48761,21.53060985,10.6467,-0.04761,10.64680645,9.54,-7.44,12.09814862,20.1667,-7.51761,21.52231979,10.6467,-0.04761,10.64680645,9.52,-7.47,12.10088013
