Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/08/2020 17:00,20.543915,-7.486575,21.86552649,10.593915,-0.046575,10.59401738,9.95,-7.44,12.42401304,20.513915,-7.586575,21.87182729,10.593915,-0.046575,10.59401738,9.92,-7.54,12.46025682
04/08/2020 17:30,20.97494,-7.48623,22.27087218,10.57494,-0.04623,10.57504105,10.4,-7.44,12.78724364,20.95494,-7.50623,22.25877353,10.57494,-0.04623,10.57504105,10.38,-7.46,12.78264448
04/08/2020 18:00,21.330115,-7.17761,22.50537472,10.580115,-0.04761,10.58022212,10.75,-7.13,12.89958914,21.300115,-7.20761,22.48654133,10.580115,-0.04761,10.58022212,10.72,-7.16,12.89123733
04/08/2020 18:30,21.140445,-7.1783,22.32591332,10.550445,-0.0483,10.55055556,10.59,-7.13,12.76655788,21.120445,-7.2083,22.31664818,10.550445,-0.0483,10.55055556,10.57,-7.16,12.76677328
04/08/2020 19:00,20.821455,-7.17071,22.02162733,10.501455,-0.04071,10.50153391,10.32,-7.13,12.54349632,20.801455,-7.14071,21.99295954,10.501455,-0.04071,10.50153391,10.3,-7.1,12.509996
04/08/2020 19:30,20.22662,-7.294835,21.50187839,10.48662,-0.014835,10.48663049,9.74,-7.28,12.16001645,20.20662,-7.334835,21.49668105,10.48662,-0.014835,10.48663049,9.72,-7.32,12.16802367
04/08/2020 20:00,19.671785,-6.411735,20.69032312,10.471785,-0.021735,10.47180756,9.2,-6.39,11.20143294,19.661785,-6.441735,20.69013628,10.471785,-0.021735,10.47180756,9.19,-6.42,11.21037466
04/08/2020 20:30,18.89556,-7.317265,20.26288614,10.43556,-0.047265,10.43566704,8.46,-7.27,11.15457305,18.88556,-7.367265,20.27167902,10.43556,-0.047265,10.43566704,8.45,-7.32,11.17966457
04/08/2020 21:00,18.439355,-7.55658,19.92766203,10.439355,-0.05658,10.43950833,8,-7.5,10.9658561,18.429355,-7.60658,19.93743176,10.439355,-0.05658,10.43950833,7.99,-7.55,10.99284313
04/08/2020 21:30,18.24625,-7.677615,19.79574225,10.43625,-0.057615,10.43640904,7.81,-7.62,10.91148478,18.22625,-7.737615,19.80067865,10.43625,-0.057615,10.43640904,7.79,-7.68,10.93921844
04/08/2020 22:00,17.451085,-7.964855,19.18278611,10.451085,-0.054855,10.45122896,7,-7.91,10.56258018,17.451085,-8.024855,19.20777617,10.451085,-0.054855,10.45122896,7,-7.97,10.60758691
04/08/2020 22:30,16.572455,-8.175545,18.47933442,10.432455,-0.055545,10.43260287,6.14,-8.12,10.18007859,16.562455,-8.195545,18.47922816,10.432455,-0.055545,10.43260287,6.13,-8.14,10.19001963
04/08/2020 23:00,15.371315,-8.43727,17.53467564,8.151315,-0.05727,8.151516183,7.22,-8.38,11.06131999,15.361315,-8.46727,17.54037228,8.151315,-0.05727,8.151516183,7.21,-8.41,11.07755388
04/08/2020 23:30,14.00284,-8.880375,16.58133252,4.30284,-0.060375,4.303263553,9.7,-8.82,13.11039282,13.97284,-8.910375,16.57211635,4.30284,-0.060375,4.303263553,9.67,-8.85,13.10844766
05/08/2020 00:00,13.20879,-8.76072,15.84999521,4.47879,-0.06072,4.479201579,8.73,-8.7,12.32488945,13.17879,-8.80072,15.84718203,4.47879,-0.06072,4.479201579,8.7,-8.74,12.3319747
05/08/2020 00:30,12.49519,-9.126235,15.47313602,4.86519,-0.056235,4.865514989,7.63,-9.07,11.85250185,12.48519,-9.136235,15.47096504,4.86519,-0.056235,4.865514989,7.62,-9.08,11.85372515
05/08/2020 01:00,12.03857,-9.62451,15.41292835,4.72857,-0.05451,4.72888418,7.31,-9.57,12.04246652,12.00857,-9.65451,15.40828728,4.72857,-0.05451,4.72888418,7.28,-9.6,12.04816999
05/08/2020 01:30,11.799295,-9.624855,15.22698907,4.799295,-0.054855,4.799608481,7,-9.57,11.85685034,11.779295,-9.654855,15.23049624,4.799295,-0.054855,4.799608481,6.98,-9.6,11.86930495
05/08/2020 02:00,11.784875,-9.51589,15.1471265,4.924875,-0.05589,4.925192124,6.86,-9.46,11.6855124,11.764875,-9.55589,15.15675814,4.924875,-0.05589,4.925192124,6.84,-9.5,11.70622057
05/08/2020 02:30,11.46506,-9.396925,14.82396034,4.60506,-0.056925,4.605411823,6.86,-9.34,11.58858059,11.44506,-9.436925,14.83391222,4.60506,-0.056925,4.605411823,6.84,-9.38,11.6090482
05/08/2020 03:00,11.190555,-9.119685,14.43596813,4.560555,-0.059685,4.560945539,6.63,-9.06,11.22677603,11.170555,-9.149685,14.43946102,4.560555,-0.059685,4.560945539,6.61,-9.09,11.23922595
05/08/2020 03:30,11.087935,-8.901065,14.21869406,4.837935,-0.061065,4.83832037,6.25,-8.84,10.82626898,11.067935,-8.981065,14.25337552,4.837935,-0.061065,4.83832037,6.23,-8.92,10.88022518
05/08/2020 04:00,11.013845,-9.277615,14.40065699,4.933845,-0.057615,4.934181388,6.08,-9.22,11.04422021,10.993845,-9.327615,14.4176638,4.933845,-0.057615,4.934181388,6.06,-9.27,11.0750395
05/08/2020 04:30,10.992835,-9.2021,14.33600592,4.982835,-0.0621,4.983221954,6.01,-9.14,10.93890762,10.972835,-9.2521,14.35285555,4.982835,-0.0621,4.983221954,5.99,-9.19,10.96978578
05/08/2020 05:00,10.948915,-9.2021,14.30235589,4.728915,-0.0621,4.72932273,6.22,-9.14,11.05567727,10.928915,-9.2521,14.31930646,4.728915,-0.0621,4.72932273,6.2,-9.19,11.08585134
05/08/2020 05:30,11.302725,-9.09934,14.5103267,4.762725,-0.05934,4.763094652,6.54,-9.04,11.15765208,11.282725,-9.13934,14.51989735,4.762725,-0.05934,4.763094652,6.52,-9.08,11.17840776
05/08/2020 06:00,11.446165,-9.35003,14.77963985,4.746165,-0.06003,4.746544618,6.7,-9.29,11.4539993,11.426165,-9.39003,14.78952028,4.746165,-0.06003,4.746544618,6.68,-9.33,11.47481155
05/08/2020 06:30,12.226185,-9.44243,15.44794756,4.786185,-0.03243,4.786294868,7.44,-9.41,11.99590347,12.196185,-9.46243,15.43646689,4.786185,-0.03243,4.786294868,7.41,-9.43,11.99303965
05/08/2020 07:00,13.01901,-8.856225,15.74570871,4.91901,-0.036225,4.919143384,8.1,-8.82,11.97507411,12.99901,-8.886225,15.746087,4.91901,-0.036225,4.919143384,8.08,-8.85,11.98369309
05/08/2020 07:30,14.17055,-8.870025,16.71771009,5.24055,-0.050025,5.240788758,8.93,-8.82,12.55138638,14.15055,-8.900025,16.7167135,5.24055,-0.050025,5.240788758,8.91,-8.85,12.5582881
05/08/2020 08:00,15.42878,-8.71761,17.72128597,5.14878,-0.04761,5.149000117,10.28,-8.67,13.4479478,15.36878,-9.20761,17.91590022,5.14878,-0.04761,5.149000117,10.22,-9.16,13.72421218
05/08/2020 08:30,16.78248,-8.6483,18.87974385,4.96248,-0.0483,4.962715047,11.82,-8.6,14.61753741,16.77248,-8.6783,18.88462275,4.96248,-0.0483,4.962715047,11.81,-8.63,14.62713232
05/08/2020 09:00,17.7414,-8.847265,19.82501884,4.8714,-0.047265,4.87162929,12.87,-8.8,15.59092364,17.7314,-8.877265,19.82948259,4.8714,-0.047265,4.87162929,12.86,-8.83,15.59963141
05/08/2020 09:30,18.712435,-6.628645,19.85180491,4.872435,-0.048645,4.872677823,13.84,-6.58,15.32455546,18.682435,-6.878645,19.90851915,4.872435,-0.048645,4.872677823,13.81,-6.83,15.40665441
05/08/2020 10:00,19.36902,-5.619335,20.16769351,4.93902,-0.049335,4.939266393,14.43,-5.57,15.46770183,19.36902,-5.659335,20.1788753,4.93902,-0.049335,4.939266393,14.43,-5.61,15.48215101
05/08/2020 10:30,19.80127,-5.61623,20.5823306,5.30127,-0.04623,5.301471572,14.5,-5.57,15.53302611,19.73127,-5.71623,20.54259724,5.30127,-0.04623,5.301471572,14.43,-5.67,15.50399303
05/08/2020 11:00,20.071565,-5.74554,20.87771423,5.201565,-0.04554,5.201764349,14.87,-5.7,15.92504003,20.071565,-5.78554,20.88875761,5.201565,-0.04554,5.201764349,14.87,-5.74,15.93940087
05/08/2020 11:30,20.0831,-5.836925,20.91412439,5.5131,-0.056925,5.513393879,14.57,-5.78,15.67460685,20.0831,-5.876925,20.92532325,5.5131,-0.056925,5.513393879,14.57,-5.82,15.68940088
05/08/2020 12:00,20.183075,-5.0221,20.79850968,5.463075,-0.0621,5.463427941,14.72,-4.96,15.53319027,20.173075,-5.0621,20.79850503,5.463075,-0.0621,5.463427941,14.71,-5,15.5365408
05/08/2020 12:30,20.357645,-5.115205,20.99045098,5.637645,-0.065205,5.638022068,14.72,-5.05,15.56216245,20.347645,-5.165205,20.99299883,5.637645,-0.065205,5.638022068,14.71,-5.1,15.56901089
05/08/2020 13:00,21.02612,-4.96313,21.60394366,5.34612,-0.05313,5.346383998,15.68,-4.91,16.43077904,21.02612,-5.01313,21.61548507,5.34612,-0.05313,5.346383998,15.68,-4.96,16.44578973
05/08/2020 13:30,20.850405,-5.330715,21.52105739,4.950405,-0.050715,4.950664771,15.9,-5.28,16.75375779,20.850405,-5.390715,21.5359977,4.950405,-0.050715,4.950664771,15.9,-5.34,16.77276364
05/08/2020 14:00,20.94566,-5.42106,21.6358167,5.11566,-0.05106,5.115914812,15.83,-5.37,16.71603422,20.94566,-5.39106,21.62831942,5.11566,-0.05106,5.115914812,15.83,-5.34,16.70642092
05/08/2020 14:30,20.932475,-5.43762,21.6272102,4.952475,-0.06762,4.952936613,15.98,-5.37,16.85815233,20.932475,-5.50762,21.64491598,4.952475,-0.06762,4.952936613,15.98,-5.44,16.88058056
05/08/2020 15:00,20.506065,-5.42382,21.21123582,5.236065,-0.05382,5.236341593,15.27,-5.37,16.18671678,20.506065,-5.42382,21.21123582,5.236065,-0.05382,5.236341593,15.27,-5.37,16.18671678
05/08/2020 15:30,20.478625,-5.334165,21.16193276,4.838625,-0.054165,4.83892816,15.64,-5.28,16.50721055,20.468625,-5.424165,21.17513106,4.838625,-0.054165,4.83892816,15.63,-5.37,16.52676012
05/08/2020 16:00,20.38471,-5.501405,21.11402043,4.59471,-0.051405,4.594997547,15.79,-5.45,16.70408932,20.38471,-5.561405,21.12973325,4.59471,-0.051405,4.594997547,15.79,-5.51,16.72376154
05/08/2020 16:30,20.43301,-5.890025,21.26500158,4.64301,-0.050025,4.643279483,15.79,-5.84,16.8353705,20.43301,-5.940025,21.27890492,4.64301,-0.050025,4.643279483,15.79,-5.89,16.85278019
05/08/2020 17:00,20.578255,-6.458645,21.56800116,4.788255,-0.048645,4.788502092,15.79,-6.41,17.04148468,20.578255,-6.508645,21.58302663,4.788255,-0.048645,4.788502092,15.79,-6.46,17.06035463
05/08/2020 17:30,20.90773,-7.353475,22.16318498,4.42773,-0.053475,4.428052905,16.48,-7.3,18.02443896,20.91773,-7.393475,22.18591672,4.42773,-0.053475,4.428052905,16.49,-7.34,18.04981163
05/08/2020 18:00,21.22361,-7.284855,22.43904485,4.46361,-0.054855,4.463947054,16.76,-7.23,18.25295866,21.23361,-7.334855,22.46477891,4.46361,-0.054855,4.463947054,16.77,-7.28,18.28199387
05/08/2020 18:30,20.992745,-7.06658,22.15021209,4.112745,-0.05658,4.113134174,16.88,-7.01,18.277705,20.992745,-7.11658,22.16621424,4.112745,-0.05658,4.113134174,16.88,-7.06,18.29693963
05/08/2020 19:00,20.77816,-5.845885,21.58486285,6.66816,-0.045885,6.66831787,14.11,-5.8,15.25555964,20.76816,-5.885885,21.58610924,6.66816,-0.045885,6.66831787,14.1,-5.84,15.26157266
05/08/2020 19:30,20.64326,-4.467255,21.12109255,9.97326,-0.027255,9.973297241,10.67,-4.44,11.55692433,20.62326,-4.497255,21.10791689,9.97326,-0.027255,9.973297241,10.65,-4.47,11.55003896
05/08/2020 20:00,19.956145,-4.72795,20.50856491,10.226145,-0.03795,10.22621542,9.73,-4.69,10.80134251,19.946145,-4.76795,20.50809712,10.226145,-0.03795,10.22621542,9.72,-4.73,10.80977798
05/08/2020 20:30,19.56315,-4.98589,20.18851002,10.44315,-0.05589,10.44329956,9.12,-4.93,10.36722239,19.55315,-5.01589,20.18625343,10.44315,-0.05589,10.44329956,9.11,-4.96,10.37273831
05/08/2020 21:00,18.67694,-7.237615,20.03025608,10.43694,-0.057615,10.43709902,8.24,-7.18,10.92931837,18.65694,-7.307615,20.03703189,10.43694,-0.057615,10.43709902,8.22,-7.25,10.96042426
05/08/2020 21:30,18.567975,-7.239685,19.92944391,10.437975,-0.059685,10.43814564,8.13,-7.18,10.8466262,18.547975,-7.309685,19.93637057,10.437975,-0.059685,10.43814564,8.11,-7.25,10.8781708
05/08/2020 22:00,17.731425,-6.746925,18.9716744,10.441425,-0.056925,10.44158017,7.29,-6.69,9.894452991,17.731425,-6.786925,18.98593647,10.441425,-0.056925,10.44158017,7.29,-6.73,9.921542219
05/08/2020 22:30,16.82935,-7.75796,18.53140482,10.42935,-0.05796,10.42951105,6.4,-7.7,10.0124922,16.81935,-7.79796,18.5391131,10.42935,-0.05796,10.42951105,6.39,-7.74,10.03691686
05/08/2020 23:00,15.87832,-6.74003,17.24961015,10.43832,-0.06003,10.43849261,5.44,-6.68,8.614870864,15.87832,-6.77003,17.2613543,10.43832,-0.06003,10.43849261,5.44,-6.71,8.638153738
05/08/2020 23:30,14.747975,-8.432785,16.98866179,10.437975,-0.052785,10.43810847,4.31,-8.38,9.423401721,14.747975,-8.402785,16.97379045,10.437975,-0.052785,10.43810847,4.31,-8.35,9.396733475
06/08/2020 00:00,13.93349,-8.54313,16.34402685,10.43349,-0.05313,10.43362527,3.5,-8.49,9.183142164,13.92349,-8.58313,16.35645727,10.43349,-0.05313,10.43362527,3.49,-8.53,9.216344178
06/08/2020 00:30,13.3097,-8.22589,15.64651336,10.4397,-0.05589,10.43984961,2.87,-8.17,8.659434162,13.2997,-8.25589,15.65380911,10.4397,-0.05589,10.43984961,2.86,-8.2,8.684445866
06/08/2020 01:00,12.797285,-8.336235,15.27296033,10.437285,-0.056235,10.43743649,2.36,-8.28,8.609761901,12.787285,-8.366235,15.28098641,10.437285,-0.056235,10.43743649,2.35,-8.31,8.635890226
06/08/2020 01:30,12.437975,-9.42968,15.60839796,10.437975,-0.04968,10.43809323,2,-9.38,9.590849806,12.427975,-9.45968,15.61858215,10.437975,-0.04968,10.43809323,1.99,-9.41,9.618118319
06/08/2020 02:00,12.2966,-11.24106,16.66036619,10.4466,-0.05106,10.44672478,1.85,-11.19,11.34189579,12.2766,-11.26106,16.65912302,10.4466,-0.05106,10.44672478,1.83,-11.21,11.35838897
06/08/2020 02:30,11.99487,-11.36037,16.5207419,10.43487,-0.05037,10.43499157,1.56,-11.31,11.41707931,11.97487,-11.37037,16.51311071,10.43487,-0.05037,10.43499157,1.54,-11.32,11.42427241
06/08/2020 03:00,11.741425,-11.05244,16.12505786,10.441425,-0.05244,10.44155668,1.3,-11,11.07655181,11.701425,-11.07244,16.10969505,10.441425,-0.05244,10.44155668,1.26,-11.02,11.09179877
06/08/2020 03:30,11.518315,-11.27106,16.11547002,10.428315,-0.05106,10.42844,1.09,-11.22,11.2728213,11.488315,-11.29106,16.10805443,10.428315,-0.05106,10.42844,1.06,-11.24,11.28987157
06/08/2020 04:00,11.458665,-10.863475,15.78974644,10.438665,-0.053475,10.43880197,1.02,-10.81,10.85801547,11.428665,-10.883475,15.78177467,10.438665,-0.053475,10.43880197,0.99,-10.83,10.87515517
06/08/2020 04:30,11.38211,-11.215545,15.97938915,10.43211,-0.055545,10.43225787,0.95,-11.16,11.2003616,11.36211,-11.225545,15.97217594,10.43211,-0.055545,10.43225787,0.93,-11.17,11.20864845
06/08/2020 05:00,11.39039,-11.056235,15.87391939,10.44039,-0.056235,10.44054145,0.95,-11,11.04094652,11.37039,-11.076235,15.87352357,10.44039,-0.056235,10.44054145,0.93,-11.02,11.05917266
06/08/2020 05:30,11.78625,-11.052785,16.15796229,10.43625,-0.052785,10.43638349,1.35,-11,11.0825313,11.75625,-11.072785,16.14979819,10.43625,-0.052785,10.43638349,1.32,-11.02,11.09877471
06/08/2020 06:00,11.935905,-10.36451,15.80787448,10.435905,-0.05451,10.43604736,1.5,-10.31,10.41854596,11.915905,-10.64451,15.97793432,10.435905,-0.05451,10.43604736,1.48,-10.59,10.69291822
06/08/2020 06:30,12.890045,-8.397265,15.38399557,10.440045,-0.047265,10.44015199,2.45,-8.35,8.702011262,12.880045,-8.447265,15.4029817,10.440045,-0.047265,10.44015199,2.44,-8.4,8.747205268
06/08/2020 07:00,13.511785,-8.50312,15.96469178,10.471785,-0.03312,10.47183738,3.04,-8.47,8.999027725,13.501785,-8.54312,15.97758109,10.471785,-0.03312,10.47183738,3.03,-8.51,9.033327183
06/08/2020 07:30,14.76111,-8.15623,16.86459179,10.50111,-0.04623,10.50121176,4.26,-8.11,9.160769618,14.75111,-8.18623,16.87037664,10.50111,-0.04623,10.50121176,4.25,-8.14,9.182706573
06/08/2020 08:00,15.992165,-8.156575,17.95213238,10.542165,-0.046575,10.54226788,5.45,-8.11,9.771110479,15.992165,-8.126575,17.93852175,10.542165,-0.046575,10.54226788,5.45,-8.08,9.74622491
06/08/2020 08:30,17.381495,-8.085195,19.16994383,10.581495,-0.045195,10.58159152,6.8,-8.04,10.53003324,17.371495,-8.125195,19.17779008,10.581495,-0.045195,10.58159152,6.79,-8.08,10.55416979
06/08/2020 09:00,18.21257,-8.16485,19.95902005,10.66257,-0.04485,10.66266433,7.55,-8.12,11.08769137,18.19257,-8.22485,19.96541411,10.66257,-0.04485,10.66266433,7.53,-8.18,11.11815182
06/08/2020 09:30,19.470265,-5.80001,20.31579029,10.880265,-0.02001,10.8802834,8.59,-5.78,10.35357426,19.470265,-5.85001,20.3301214,10.880265,-0.02001,10.8802834,8.59,-5.83,10.38157021
06/08/2020 10:00,20.112905,-4.778645,20.67279361,10.642905,-0.048645,10.64301617,9.47,-4.73,10.58554675,20.112905,-4.828645,20.68440862,10.642905,-0.048645,10.64301617,9.47,-4.78,10.60798284
06/08/2020 10:30,20.43676,-4.896575,21.01517561,10.76676,-0.046575,10.76686074,9.67,-4.85,10.81810519,20.43676,-4.936575,21.02453167,10.76676,-0.046575,10.76686074,9.67,-4.89,10.83609708
06/08/2020 11:00,20.77402,-4.5283,21.26182983,10.80402,-0.0483,10.80412796,9.97,-4.48,10.93029277,20.76402,-4.5783,21.26276928,10.80402,-0.0483,10.80412796,9.96,-4.53,10.94177773
06/08/2020 11:30,20.91567,-6.29968,21.84379133,10.65567,-0.04968,10.65578581,10.26,-6.25,12.01374629,20.90567,-6.32968,21.842891,10.65567,-0.04968,10.65578581,10.25,-6.28,12.02085272
06/08/2020 12:00,21.247055,-5.97106,22.07013601,10.667055,-0.05106,10.6671772,10.58,-5.92,12.12364632,21.227055,-6.00106,22.05902503,10.667055,-0.05106,10.6671772,10.56,-5.95,12.12089518
06/08/2020 12:30,21.78291,-4.309335,22.20507906,10.65291,-0.049335,10.65302424,11.13,-4.26,11.91740324,21.77291,-4.359335,22.20503122,10.65291,-0.049335,10.65302424,11.12,-4.31,11.92604293
06/08/2020 13:00,21.85605,-4.51554,22.31763928,10.72605,-0.04554,10.72614668,11.13,-4.47,11.99407354,21.84605,-4.55554,22.31597735,10.72605,-0.04554,10.72614668,11.12,-4.51,11.99977083
06/08/2020 13:30,21.73404,-4.337955,22.1627243,10.84404,-0.047955,10.84414603,10.89,-4.29,11.70453758,21.72404,-4.367955,22.1588119,10.84404,-0.047955,10.84414603,10.88,-4.32,11.70627182
06/08/2020 14:00,21.628205,-4.22037,22.03612431,10.898205,-0.05037,10.8983214,10.73,-4.17,11.51181133,21.618205,-4.26037,22.03400871,10.898205,-0.05037,10.8983214,10.72,-4.21,11.51705257
06/08/2020 14:30,21.375055,-4.24038,21.79159927,10.805055,-0.07038,10.80528421,10.57,-4.17,11.36282535,21.355055,-4.28038,21.77980778,10.805055,-0.07038,10.80528421,10.55,-4.21,11.35898763
06/08/2020 15:00,21.20505,-4.48244,21.67363407,10.79505,-0.05244,10.79517737,10.41,-4.43,11.31339914,21.19505,-4.54244,21.67634438,10.79505,-0.05244,10.79517737,10.4,-4.49,11.32784622
06/08/2020 15:30,20.7335,-4.050375,21.12542449,11.1435,-0.060375,11.14366355,9.59,-3.99,10.38692447,20.7335,-4.060375,21.12734407,11.1435,-0.060375,11.14366355,9.59,-4,10.39076994
06/08/2020 16:00,20.95398,-3.803475,21.29637762,10.72398,-0.053475,10.72411333,10.23,-3.75,10.89565969,20.94398,-3.853475,21.29552929,10.72398,-0.053475,10.72411333,10.22,-3.8,10.90359574
06/08/2020 16:30,21.12747,-3.733475,21.45480888,10.80747,-0.053475,10.8076023,10.32,-3.68,10.95649579,21.11747,-3.793475,21.45548862,10.80747,-0.053475,10.8076023,10.31,-3.74,10.96739258
06/08/2020 17:00,21.244425,-4.05451,21.62786732,10.924425,-0.05451,10.92456099,10.32,-4,11.06808023,21.234425,-4.09451,21.62558247,10.924425,-0.05451,10.92456099,10.31,-4.04,11.07328768
06/08/2020 17:30,21.666795,-4.26175,22.08195006,10.836795,-0.05175,10.83691856,10.83,-4.21,11.61950946,21.646795,-4.31175,22.07203937,10.836795,-0.05175,10.83691856,10.81,-4.26,11.61910926
06/08/2020 18:00,21.869835,-4.26106,22.28107527,10.709835,-0.05106,10.70995672,11.16,-4.21,11.92768628,21.849835,-4.31106,22.2710693,10.709835,-0.05106,10.70995672,11.14,-4.26,11.92674306
06/08/2020 18:30,21.61358,-4.687955,22.11614258,10.61358,-0.047955,10.61368834,11,-4.64,11.93857613,21.60358,-4.737955,22.11702707,10.61358,-0.047955,10.61368834,10.99,-4.69,11.94889953
06/08/2020 19:00,21.14943,-6.24899,22.05330509,10.58943,-0.04899,10.58954332,10.56,-6.2,12.2455543,21.11943,-6.28899,22.03591883,10.58943,-0.04899,10.58954332,10.53,-6.24,12.24003676
06/08/2020 19:30,20.385605,-7.05623,21.5722802,10.525605,-0.04623,10.52570652,9.86,-7.01,12.09792131,20.355605,-7.09623,21.55706694,10.525605,-0.04623,10.52570652,9.83,-7.05,12.09675163
06/08/2020 20:00,19.75627,-6.708975,20.86433679,10.47627,-0.018975,10.47628718,9.28,-6.69,11.44003934,19.74627,-6.748975,20.86777042,10.47627,-0.018975,10.47628718,9.27,-6.73,11.45538301
06/08/2020 20:30,19.403845,-4.724155,19.97064949,10.453845,-0.034155,10.4539008,8.95,-4.69,10.10438519,19.403845,-4.764155,19.98014949,10.453845,-0.034155,10.4539008,8.95,-4.73,10.12301339
06/08/2020 21:00,18.91625,-5.062785,19.58204039,10.43625,-0.052785,10.43638349,8.48,-5.01,9.849390844,18.91625,-5.112785,19.59502704,10.43625,-0.052785,10.43638349,8.48,-5.06,9.874917721
06/08/2020 21:30,18.91625,-5.138305,19.60170126,10.43625,-0.058305,10.43641287,8.48,-5.08,9.885180828,18.91625,-5.118305,19.59646805,10.43625,-0.058305,10.43641287,8.48,-5.06,9.874917721
06/08/2020 22:00,18.223835,-6.55589,19.36718503,10.433835,-0.05589,10.43398469,7.79,-6.5,10.14564439,18.203835,-6.61589,19.36877924,10.433835,-0.05589,10.43398469,7.77,-6.56,10.16889866
06/08/2020 22:30,17.25418,-8.04313,19.03677146,10.43418,-0.05313,10.43431527,6.82,-7.99,10.50487982,17.23418,-8.08313,19.03559694,10.43418,-0.05313,10.43431527,6.8,-8.03,10.52239992
06/08/2020 23:00,16.30487,-8.04382,18.18108429,10.43487,-0.05382,10.43500879,5.87,-7.99,9.914484354,16.29487,-8.08382,18.189858,10.43487,-0.05382,10.43500879,5.86,-8.03,9.940850064
06/08/2020 23:30,15.28763,-8.824165,17.65155854,10.43763,-0.054165,10.43777054,4.85,-8.77,10.02174635,15.27763,-8.844165,17.65291004,10.43763,-0.054165,10.43777054,4.84,-8.79,10.03442574
07/08/2020 00:00,14.170045,-10.66175,17.73310713,10.440045,-0.05175,10.44017326,3.73,-10.61,11.24655503,14.140045,-10.68175,17.72119228,10.440045,-0.05175,10.44017326,3.7,-10.63,11.25552753
07/08/2020 00:30,13.512455,-9.50175,16.51876791,10.432455,-0.05175,10.43258335,3.08,-9.45,9.939260536,13.492455,-9.52175,16.51393548,10.432455,-0.05175,10.43258335,3.06,-9.47,9.952110329
07/08/2020 01:00,13.013145,-8.32382,15.44758629,10.433145,-0.05382,10.43328382,2.58,-8.27,8.663099907,12.973145,-9.33382,15.98194879,10.433145,-0.05382,10.43328382,2.54,-9.28,9.621330469
07/08/2020 01:30,12.796595,-8.32796,15.26786696,10.436595,-0.05796,10.43675594,2.36,-8.27,8.600145348,12.786595,-8.31796,15.25403128,10.436595,-0.05796,10.43675594,2.35,-8.26,8.587787841
07/08/2020 02:00,12.58625,-10.656235,16.49148366,10.43625,-0.056235,10.43640151,2.15,-10.6,10.81584486,12.70625,-7.156235,14.58288341,10.43625,-0.056235,10.43640151,2.27,-7.1,7.454052589
07/08/2020 02:30,12.24349,-11.1452,16.55652531,10.43349,-0.0552,10.43363602,1.81,-11.09,11.2367344,12.27349,-9.5652,15.56057865,10.43349,-0.0552,10.43363602,1.84,-9.51,9.686366708
07/08/2020 03:00,11.88625,-10.18313,15.65180742,10.43625,-0.05313,10.43638524,1.45,-10.13,10.23324973,11.86625,-10.21313,15.65617812,10.43625,-0.05313,10.43638524,1.43,-10.16,10.26014132
07/08/2020 03:30,11.766595,-8.823475,14.70736105,10.436595,-0.053475,10.436732,1.33,-8.77,8.870276208,11.766595,-8.843475,14.71936846,10.436595,-0.053475,10.436732,1.33,-8.79,8.890050619
07/08/2020 04:00,11.6628,-8.902785,14.67243963,10.4328,-0.052785,10.43293353,1.23,-8.85,8.935065752,11.6428,-8.932785,14.67478926,10.4328,-0.052785,10.43293353,1.21,-8.88,8.962058915
07/08/2020 04:30,11.66694,-8.90589,14.67761444,10.43694,-0.05589,10.43708964,1.23,-8.85,8.935065752,11.64694,-8.93589,14.67996395,10.43694,-0.05589,10.43708964,1.21,-8.88,8.962058915
07/08/2020 05:00,11.66418,-9.03658,14.75509652,10.43418,-0.05658,10.4343334,1.23,-8.98,9.063845762,11.64418,-9.06658,14.7577031,10.43418,-0.05658,10.4343334,1.21,-9.01,9.090885545
07/08/2020 05:30,11.88349,-10.79106,16.05192545,10.43349,-0.05106,10.43361494,1.45,-10.74,10.83743973,11.85349,-10.82106,16.04993971,10.43349,-0.05106,10.43361494,1.42,-10.77,10.86320855
07/08/2020 06:00,12.0597,-10.966235,16.30014338,10.4397,-0.056235,10.43985146,1.62,-10.91,11.02961921,12.0197,-10.996235,16.29080637,10.4397,-0.056235,10.43985146,1.58,-10.94,11.05350623
07/08/2020 06:30,12.81384,-10.941395,16.84958813,10.44384,-0.031395,10.44388719,2.37,-10.91,11.16445252,12.78384,-10.971395,16.84630741,10.44384,-0.031395,10.44388719,2.34,-10.94,11.18745726
07/08/2020 07:00,13.71593,-9.14519,16.48518231,10.48593,-0.03519,10.48598905,3.23,-9.11,9.665660867,13.69593,-9.38519,16.60302051,10.48593,-0.03519,10.48598905,3.21,-9.35,9.885676507
07/08/2020 07:30,15.0863,-8.166575,17.15486505,10.5363,-0.046575,10.53640294,4.55,-8.12,9.307894499,15.0763,-8.206575,17.16515933,10.5363,-0.046575,10.53640294,4.54,-8.16,9.337944099
07/08/2020 08:00,16.349465,-8.055195,18.22611237,10.659465,-0.045195,10.65956081,5.69,-8.01,9.825283711,16.339465,-8.085195,18.23042772,10.659465,-0.045195,10.65956081,5.68,-8.04,9.843982934
07/08/2020 08:30,17.749215,-6.505195,18.9037614,10.849215,-0.045195,10.84930913,6.9,-6.46,9.452068557,17.659215,-7.905195,19.34786764,10.849215,-0.045195,10.84930913,6.81,-7.86,10.39979327
07/08/2020 09:00,18.803335,-6.723475,19.96923942,10.813335,-0.053475,10.81346722,7.99,-6.67,10.40812183,18.803335,-6.763475,19.98274258,10.813335,-0.053475,10.81346722,7.99,-6.71,10.43380084
07/08/2020 09:30,19.71805,-6.59172,20.79067744,11.27805,0.00828,11.27805304,8.44,-6.6,10.71417752,19.70805,-6.70172,20.8163466,11.27805,0.00828,11.27805304,8.43,-6.71,10.77446054
07/08/2020 10:00,19.98875,-6.46003,21.00671593,11.29875,-0.06003,11.29890947,8.69,-6.4,10.79240937,19.97875,-6.51003,21.01263768,11.29875,-0.06003,11.29890947,8.68,-6.45,10.81410653
07/08/2020 10:30,20.590425,-6.299685,21.53257144,11.200425,-0.059685,11.20058402,9.39,-6.24,11.27429377,20.580425,-6.319685,21.52887158,11.200425,-0.059685,11.20058402,9.38,-6.26,11.27705635
07/08/2020 11:00,20.709745,-6.55831,21.72337377,11.219745,-0.06831,11.21995295,9.49,-6.49,11.49696482,20.679745,-6.59831,21.70690093,11.219745,-0.06831,11.21995295,9.46,-6.53,11.49489017
07/08/2020 11:30,20.819455,-6.555895,21.82726428,11.329455,-0.065895,11.32964663,9.49,-6.49,11.49696482,20.789455,-6.595895,21.81071457,11.329455,-0.065895,11.32964663,9.46,-6.53,11.49489017
07/08/2020 12:00,20.77925,-6.57004,21.79317912,11.60925,-0.08004,11.60952591,9.17,-6.49,11.2342779,20.75925,-6.61004,21.78621329,11.60925,-0.08004,11.60952591,9.15,-6.53,11.24114763
07/08/2020 12:30,20.987075,-6.620035,22.00641226,11.397075,-0.070035,11.39729018,9.59,-6.55,11.61338021,20.967075,-6.660035,21.99941591,11.397075,-0.070035,11.39729018,9.57,-6.59,11.61950946
07/08/2020 13:00,21.18709,-6.729345,22.23008922,11.42709,-0.069345,11.42730041,9.76,-6.66,11.81580298,21.16709,-6.769345,22.22318003,11.42709,-0.069345,11.42730041,9.74,-6.7,11.82191186
07/08/2020 13:30,20.89405,-6.456935,21.86900398,11.55405,-0.076935,11.55430614,9.34,-6.38,11.31105654,20.87405,-6.486935,21.85878059,11.55405,-0.076935,11.55430614,9.32,-6.41,11.31152068
07/08/2020 14:00,20.75053,-6.58038,21.76892042,11.41053,-0.07038,11.41074705,9.34,-6.51,11.38488911,20.73053,-6.62038,21.76199222,11.41053,-0.07038,11.41074705,9.32,-6.55,11.39143977
07/08/2020 14:30,20.658415,-6.60246,21.68784425,11.318415,-0.09246,11.31879265,9.34,-6.51,11.38488911,20.638415,-6.64246,21.68101586,11.318415,-0.09246,11.31879265,9.32,-6.55,11.39143977
07/08/2020 15:00,20.45119,-6.60453,21.49118398,11.35119,-0.09453,11.3515836,9.1,-6.51,11.18883819,20.42119,-6.64453,21.47498032,11.35119,-0.09453,11.3515836,9.07,-6.55,11.18782374
07/08/2020 15:30,20.27298,-6.425555,21.26691033,11.48298,-0.075555,11.48322856,8.79,-6.35,10.84373552,20.24298,-6.455555,21.24740995,11.48298,-0.075555,11.48322856,8.76,-6.38,10.83706602
07/08/2020 16:00,20.32711,-6.62245,21.3786867,11.46711,-0.07245,11.46733887,8.86,-6.55,11.01826211,20.29711,-6.65245,21.35948888,11.46711,-0.07245,11.46733887,8.83,-6.58,11.01205249
07/08/2020 16:30,20.89816,-6.259335,21.81541579,10.80816,-0.049335,10.8082726,10.09,-6.21,11.84787745,20.86816,-6.269335,21.78955399,10.80816,-0.049335,10.8082726,10.06,-6.22,11.82759485
07/08/2020 17:00,21.02796,-6.45382,21.99606543,11.09796,-0.05382,11.0980905,9.93,-6.4,11.81375893,20.99796,-6.48382,21.97622001,11.09796,-0.05382,11.0980905,9.9,-6.43,11.80486764
07/08/2020 17:30,11.14028998,-0.051855,11.14041067,11.13729,-0.054855,11.13742509,0.002999984,0.003,0.00424263,11.14028998,-0.051855,11.14041067,11.13729,-0.054855,11.13742509,0.002999984,0.003,0.00424263
07/08/2020 18:00,21.744285,-6.14475,22.59583773,10.851285,-0.05175,10.8514084,10.893,-6.093,12.48126989,21.724285,-6.19475,22.59025202,10.851285,-0.05175,10.8514084,10.873,-6.143,12.48833768
07/08/2020 18:30,21.54429,-6.26106,22.43562578,10.65429,-0.05106,10.65441235,10.89,-6.21,12.5361956,21.52429,-6.28106,22.4220154,10.65429,-0.05106,10.65441235,10.87,-6.23,12.52875892
07/08/2020 19:00,21.153215,-6.59968,22.15884205,10.573215,-0.04968,10.57333171,10.58,-6.55,12.44342798,21.133215,-6.62968,22.14871177,10.573215,-0.04968,10.57333171,10.56,-6.58,12.44226667
07/08/2020 19:30,20.653535,-6.74037,21.7255862,10.523535,-0.05037,10.52365555,10.13,-6.69,12.13972817,20.643535,-6.76037,21.72229592,10.523535,-0.05037,10.52365555,10.12,-6.71,12.14242562
07/08/2020 20:00,20.116965,-6.72657,21.21176619,10.486965,-0.03657,10.48702876,9.63,-6.69,11.72574091,20.096965,-6.74657,21.19915586,10.486965,-0.03657,10.48702876,9.61,-6.71,11.72075936
07/08/2020 20:30,19.512125,-6.709665,20.6335316,10.462125,-0.019665,10.46214348,9.05,-6.69,11.2542703,19.482125,-6.729665,20.61168565,10.462125,-0.019665,10.46214348,9.02,-6.71,11.24208611
07/08/2020 21:00,18.49315,-6.53347,19.61333289,10.44315,-0.04347,10.44324047,8.05,-6.49,10.34033849,18.46315,-6.55347,19.59172981,10.44315,-0.04347,10.44324047,8.02,-6.51,10.32959341
07/08/2020 21:30,18.74073,-6.552445,19.85319864,10.43073,-0.062445,10.43091692,8.31,-6.49,10.54401252,18.69073,-6.572445,19.81263287,10.43073,-0.062445,10.43091692,8.26,-6.51,10.51701954
07/08/2020 22:00,18.39176,-5.351755,19.15458476,10.42176,-0.061755,10.42194297,7.97,-5.29,9.565824585,18.36176,-5.371755,19.13138735,10.42176,-0.061755,10.42194297,7.94,-5.31,9.551947445
07/08/2020 22:30,17.579355,-5.94934,18.55878144,10.439355,-0.05934,10.43952365,7.14,-5.89,9.255900821,17.559355,-5.98934,18.55271251,10.439355,-0.05934,10.43952365,7.12,-5.93,9.266029355
07/08/2020 23:00,16.49487,-7.576235,18.15158597,10.43487,-0.056235,10.43502153,6.06,-7.52,9.657846551,16.45487,-7.596235,18.1236181,10.43487,-0.056235,10.43502153,6.02,-7.54,9.64841956
07/08/2020 23:30,15.556595,-8.30244,17.63343863,10.436595,-0.05244,10.43672674,5.12,-8.25,9.709629241,15.516595,-8.32244,17.60760426,10.436595,-0.05244,10.43672674,5.08,-8.27,9.705632385
08/08/2020 00:00,14.73487,-8.213475,16.86942695,10.43487,-0.053475,10.43500702,4.3,-8.16,9.223643532,14.69487,-8.233475,16.84426653,10.43487,-0.053475,10.43500702,4.26,-8.18,9.22279784
08/08/2020 00:30,13.98004,-8.21451,16.21479858,10.43004,-0.05451,10.43018244,3.55,-8.16,8.898769578,13.95004,-8.23451,16.19909784,10.43004,-0.05451,10.43018244,3.52,-8.18,8.905211957
08/08/2020 01:00,13.30073,-9.30313,16.23137845,10.43073,-0.05313,10.43086531,2.87,-9.25,9.685009035,13.27073,-9.32313,16.218293,10.43073,-0.05313,10.43086531,2.84,-9.27,9.695282358
08/08/2020 01:30,13.059695,-8.69313,15.68840791,10.429695,-0.05313,10.42983032,2.63,-8.64,9.031417386,13.029695,-8.72313,15.68011316,10.429695,-0.05313,10.42983032,2.6,-8.67,9.051458446
08/08/2020 02:00,12.937975,-8.4552,15.45579516,10.437975,-0.0552,10.43812096,2.5,-8.4,8.764131446,12.907975,-8.4652,15.43617277,10.437975,-0.0552,10.43812096,2.47,-8.41,8.765215342
08/08/2020 02:30,12.683835,-8.454855,15.2434984,10.433835,-0.054855,10.4339792,2.25,-8.4,8.696119824,12.663835,-8.464855,15.23241567,10.433835,-0.054855,10.4339792,2.23,-8.41,8.700632161
08/08/2020 03:00,12.35487,-8.14727,14.79935205,10.43487,-0.05727,10.43502716,1.92,-8.09,8.31471587,12.33487,-8.16727,14.7936918,10.43487,-0.05727,10.43502716,1.9,-8.11,8.329591827
08/08/2020 03:30,11.883145,-10.80244,16.05932268,10.433145,-0.05244,10.43327679,1.45,-10.75,10.84734991,11.843145,-10.82244,16.04323194,10.433145,-0.05244,10.43327679,1.41,-10.77,10.86190591
08/08/2020 04:00,11.771765,-10.72382,15.9240311,10.431765,-0.05382,10.43190383,1.34,-10.67,10.75381328,11.731765,-10.71382,15.88773895,10.431765,-0.05382,10.43190383,1.3,-10.66,10.73897574
08/08/2020 04:30,11.77901,-8.73796,14.66618633,10.43901,-0.05796,10.4391709,1.34,-8.68,8.782824147,11.73901,-9.06796,14.83348423,10.43901,-0.05796,10.4391709,1.3,-9.01,9.103301599
08/08/2020 05:00,11.774525,-8.73865,14.6629957,10.434525,-0.05865,10.43468983,1.34,-8.68,8.782824147,11.734525,-8.76865,14.64883271,10.434525,-0.05865,10.43468983,1.3,-8.71,8.806480568
08/08/2020 05:30,12.06418,-8.336925,14.66454082,10.43418,-0.056925,10.43433528,1.63,-8.28,8.438915807,12.04418,-8.346925,14.65378548,10.43418,-0.056925,10.43433528,1.61,-8.29,8.444891947
08/08/2020 06:00,12.067285,-8.459685,14.73721947,10.437285,-0.059685,10.43745565,1.63,-8.4,8.556687443,12.047285,-8.479685,14.7323499,10.437285,-0.059685,10.43745565,1.61,-8.42,8.57254338
08/08/2020 06:30,12.4866,-8.6745,15.2040169,10.4466,-0.0345,10.44665697,2.04,-8.64,8.877567234,12.4466,-8.6945,15.18262763,10.4466,-0.0345,10.44665697,2,-8.66,8.887946895
08/08/2020 07:00,12.94455,-8.38588,15.42350019,10.48455,-0.03588,10.48461139,2.46,-8.35,8.704831991,12.91455,-8.39588,15.40377884,10.48455,-0.03588,10.48461139,2.43,-8.36,8.706003676
08/08/2020 07:30,13.862855,-7.55037,15.78565285,10.542855,-0.05037,10.54297532,3.32,-7.5,8.201975372,13.852855,-7.57037,15.78645285,10.542855,-0.05037,10.54297532,3.31,-7.52,8.21623393
08/08/2020 08:00,14.82117,-7.6383,16.67365308,10.62117,-0.0483,10.62127982,4.2,-7.59,8.674566272,14.80117,-7.6683,16.66965681,10.62117,-0.0483,10.62127982,4.18,-7.62,8.691190943
08/08/2020 08:30,16.07848,-7.63416,17.79881788,10.75848,-0.04416,10.75857063,5.32,-7.59,9.268791723,16.05848,-7.66416,17.79365416,10.75848,-0.04416,10.75857063,5.3,-7.62,9.281939453
08/08/2020 09:00,17.0051,-7.807265,18.71167584,10.8951,-0.047265,10.89520252,6.11,-7.76,9.876725166,16.9751,-7.837265,18.69697148,10.8951,-0.047265,10.89520252,6.08,-7.79,9.881826754
08/08/2020 09:30,18.156845,-7.713125,19.72722275,10.936845,-0.043125,10.93693002,7.22,-7.67,10.53362711,18.116845,-7.743125,19.70218408,10.936845,-0.043125,10.93693002,7.18,-7.7,10.52817173
08/08/2020 10:00,18.89625,-7.4883,20.32591698,11.12625,-0.0483,11.12635484,7.77,-7.44,10.7576252,18.84625,-7.5083,20.28683583,11.12625,-0.0483,11.12635484,7.72,-7.46,10.73545528
08/08/2020 10:30,19.464665,-6.35141,20.47470617,11.404665,-0.06141,11.40483033,8.06,-6.29,10.22387891,19.434665,-6.52141,20.49963395,11.404665,-0.06141,11.40483033,8.03,-6.46,10.30594489
08/08/2020 11:00,19.781575,-6.356585,20.77779782,11.431575,-0.066585,11.43176892,8.35,-6.29,10.45402315,19.741575,-6.366585,20.74278641,11.431575,-0.066585,11.43176892,8.31,-6.3,10.42813981
08/08/2020 11:30,19.95097,-4.466935,20.44491898,11.60097,-0.076935,11.6012251,8.35,-4.39,9.433694928,19.91097,-4.216935,20.3526231,11.60097,-0.076935,11.6012251,8.31,-4.14,9.284163937
08/08/2020 12:00,20.13547,-3.940385,20.51740203,11.63547,-0.080385,11.63574767,8.5,-3.86,9.33539501,20.09547,-3.980385,20.48588244,11.63547,-0.080385,11.63574767,8.46,-3.9,9.315664228
08/08/2020 12:30,20.188945,-4.002455,20.5818645,11.688945,-0.082455,11.68923582,8.5,-3.92,9.360363241,20.148945,-4.052455,20.55242993,11.688945,-0.082455,11.68923582,8.46,-3.97,9.345185926
08/08/2020 13:00,19.993785,-6.319005,20.96857799,11.713785,-0.079005,11.71405143,8.28,-6.24,10.36802778,20.013785,-5.389005,20.72662454,11.713785,-0.079005,11.71405143,8.3,-5.31,9.853227897
08/08/2020 13:30,19.75241,-6.858315,20.90918902,11.72241,-0.078315,11.7226716,8.03,-6.78,10.50948619,19.72241,-6.868315,20.88413769,11.72241,-0.078315,11.7226716,8,-6.79,10.49305008
08/08/2020 14:00,19.495845,-6.53935,20.56334289,11.695845,-0.07935,11.69611417,7.8,-6.46,10.12776382,19.455845,-6.56935,20.53500095,11.695845,-0.07935,11.69611417,7.76,-6.49,10.11620976
08/08/2020 14:30,19.36134,-6.56764,20.44493536,11.65134,-0.10764,11.6518372,7.71,-6.46,10.05861322,19.32134,-6.59764,20.41673414,11.65134,-0.10764,11.6518372,7.67,-6.49,10.04733796
08/08/2020 15:00,19.276505,-6.56143,20.36261301,11.636505,-0.10143,11.63694705,7.64,-6.46,10.00505872,19.226505,-6.59143,20.32499555,11.636505,-0.10143,11.63694705,7.59,-6.49,9.986400753
08/08/2020 15:30,19.28406,-6.40659,20.32041745,11.57406,-0.07659,11.57431341,7.71,-6.33,9.975620281,19.24406,-6.42659,20.28878765,11.57406,-0.07659,11.57431341,7.67,-6.35,9.957479601
08/08/2020 16:00,19.27471,-6.24969,20.26260276,11.49471,-0.06969,11.49492126,7.78,-6.18,9.935834137,19.23471,-6.27969,20.23384727,11.49471,-0.06969,11.49492126,7.74,-6.21,9.923290785
08/08/2020 16:30,19.491895,-6.553135,20.5639867,11.381895,-0.063135,11.3820701,8.11,-6.49,10.38711702,19.461895,-6.573135,20.54194394,11.381895,-0.063135,11.3820701,8.08,-6.51,10.37624691
08/08/2020 17:00,19.824255,-6.65658,20.91198564,11.274255,-0.05658,11.27439697,8.55,-6.6,10.80104162,19.794255,-6.67658,20.88993182,11.274255,-0.05658,11.27439697,8.52,-6.62,10.78956904
08/08/2020 17:30,20.178665,-6.59106,21.22782592,11.128665,-0.05106,11.12878213,9.05,-6.54,11.16575568,20.158665,-6.60106,21.21192513,11.128665,-0.05106,11.12878213,9.03,-6.55,11.15542021
08/08/2020 18:00,20.331015,-6.95347,21.48722681,11.001015,-0.04347,11.00110088,9.33,-6.91,11.61021102,20.321015,-6.97347,21.48424852,11.001015,-0.04347,11.00110088,9.32,-6.93,11.61409919
08/08/2020 18:30,19.982315,-7.02209,21.18024223,10.842315,-0.04209,10.8423967,9.14,-6.98,11.50043477,19.972315,-7.04209,21.17745022,10.842315,-0.04209,10.8423967,9.13,-7,11.50464689
08/08/2020 19:00,19.66672,-7.332435,20.98915145,10.68672,-0.042435,10.68680425,8.98,-7.29,11.56652498,19.65672,-7.342435,20.98327889,10.68672,-0.042435,10.68680425,8.97,-7.3,11.56507242
08/08/2020 19:30,19.131825,-7.333125,20.48905684,10.551825,-0.043125,10.55191312,8.58,-7.29,11.25879656,19.111825,-7.413125,20.49917747,10.551825,-0.043125,10.55191312,8.56,-7.37,11.29559649
08/08/2020 20:00,18.703175,-7.329675,20.0881281,10.493175,-0.039675,10.49325001,8.21,-7.29,10.97944443,18.673175,-7.309675,20.05290037,10.493175,-0.039675,10.49325001,8.18,-7.27,10.94373337
08/08/2020 20:30,18.34213,-7.55863,19.83851356,10.47213,-0.01863,10.47214657,7.87,-7.54,10.89901372,18.32213,-7.56863,19.82383938,10.47213,-0.01863,10.47214657,7.85,-7.55,10.89151046
08/08/2020 21:00,18.225905,-7.39761,19.6699834,10.435905,-0.04761,10.4360136,7.79,-7.35,10.71011671,18.205905,-7.41761,19.65899069,10.435905,-0.04761,10.4360136,7.77,-7.37,10.70933238
08/08/2020 21:30,18.47418,-7.83244,20.06595233,10.43418,-0.05244,10.43431178,8.04,-7.78,11.18793994,18.45418,-7.86244,20.0592802,10.43418,-0.05244,10.43431178,8.02,-7.81,11.19448525
08/08/2020 22:00,18.154525,-7.75382,19.74103601,10.434525,-0.05382,10.4346638,7.72,-7.7,10.90359574,18.134525,-7.76382,19.72657847,10.434525,-0.05382,10.4346638,7.7,-7.71,10.89651779
08/08/2020 22:30,17.4628,-8.11175,19.25486619,10.4328,-0.05175,10.43292835,7.03,-8.06,10.69506896,17.4428,-8.12175,19.24094839,10.4328,-0.05175,10.43292835,7.01,-8.07,10.68948081
08/08/2020 23:00,16.695215,-7.7252,18.39589408,10.435215,-0.0552,10.435361,6.26,-7.67,9.900328277,16.665215,-7.7252,18.36867186,10.435215,-0.0552,10.435361,6.23,-7.67,9.881386542
08/08/2020 23:30,15.89763,-7.72589,17.67552024,10.43763,-0.05589,10.43777964,5.46,-7.67,9.41490839,15.86763,-7.72589,17.64854266,10.43763,-0.05589,10.43777964,5.43,-7.67,9.397542232
09/08/2020 00:00,15.126935,-7.636925,16.94540604,10.426935,-0.056925,10.42709039,4.7,-7.58,8.918878853,15.106935,-7.646925,16.9320686,10.426935,-0.056925,10.42709039,4.68,-7.59,8.916866041
09/08/2020 00:30,14.373835,-7.78727,16.34774317,10.433835,-0.05727,10.43399217,3.94,-7.73,8.676203087,14.343835,-7.79727,16.32614535,10.433835,-0.05727,10.43399217,3.91,-7.74,8.671545422
09/08/2020 01:00,13.883145,-6.58141,15.36413592,10.433145,-0.06141,10.43332573,3.45,-6.52,7.376510015,13.813145,-7.66141,15.79557463,10.433145,-0.06141,10.43332573,3.38,-7.6,8.317716033
09/08/2020 01:30,13.6428,-3.207615,14.01480595,10.4328,-0.057615,10.43295909,3.21,-3.15,4.497399248,13.3728,-10.207615,16.82341178,10.4328,-0.057615,10.43295909,2.94,-10.15,10.56721818
09/08/2020 02:00,13.334525,-6.498995,14.83396417,10.434525,-0.058995,10.43469177,2.9,-6.44,7.062832293,13.224525,-8.468995,15.70388289,10.434525,-0.058995,10.43469177,2.79,-8.41,8.860711032
09/08/2020 02:30,12.91935,-7.629685,15.00405604,10.42935,-0.059685,10.42952078,2.49,-7.57,7.969002447,12.89935,-7.649685,14.99703007,10.42935,-0.059685,10.42952078,2.47,-7.59,7.981791779
09/08/2020 03:00,12.508665,-8.08589,14.89457341,10.438665,-0.05589,10.43881462,2.07,-8.03,8.292514697,12.488665,-8.09589,14.88321835,10.438665,-0.05589,10.43881462,2.05,-8.04,8.297234479
09/08/2020 03:30,12.163145,-8.65313,14.92711476,10.433145,-0.05313,10.43328028,1.73,-8.6,8.772280205,12.143145,-8.65313,14.91082256,10.433145,-0.05313,10.43328028,1.71,-8.6,8.768357885
09/08/2020 04:00,12.01349,-8.653475,14.80562635,10.43349,-0.053475,10.43362704,1.58,-8.6,8.743935041,11.99349,-8.653475,14.78940269,10.43349,-0.053475,10.43362704,1.56,-8.6,8.740343243
09/08/2020 04:30,11.93211,-8.53313,14.6693407,10.43211,-0.05313,10.43224529,1.5,-8.48,8.611643281,11.89211,-8.54313,14.64265517,10.43211,-0.05313,10.43224529,1.46,-8.49,8.614621292
09/08/2020 05:00,11.756595,-9.29175,14.98513077,10.436595,-0.05175,10.4367233,1.32,-9.24,9.333809512,11.736595,-9.44175,15.06301116,10.436595,-0.05175,10.4367233,1.3,-9.39,9.479562226
09/08/2020 05:30,11.92487,-8.365545,14.56656678,10.43487,-0.055545,10.43501783,1.49,-8.31,8.442523319,11.89487,-8.375545,14.54777256,10.43487,-0.055545,10.43501783,1.46,-8.32,8.44712969
09/08/2020 06:00,11.8428,-8.57796,14.62304037,10.4328,-0.05796,10.432961,1.41,-8.52,8.635884436,11.8228,-8.58796,14.61272243,10.4328,-0.05796,10.432961,1.39,-8.53,8.642511209
09/08/2020 06:30,12.10142,-8.6852,14.89553843,10.43142,-0.0552,10.43156605,1.67,-8.63,8.7900967,12.06142,-8.6952,14.86890566,10.43142,-0.0552,10.43156605,1.63,-8.64,8.792411501
09/08/2020 07:00,12.31246,-8.77829,15.12134407,10.44246,-0.02829,10.44249832,1.87,-8.75,8.947591855,12.28246,-8.77829,15.09692681,10.44246,-0.02829,10.44249832,1.84,-8.75,8.941370141
09/08/2020 07:30,13.0773,-8.10346,15.38446747,10.4673,-0.02346,10.46732629,2.61,-8.08,8.491083559,13.0473,-8.15346,15.38541346,10.4673,-0.02346,10.46732629,2.58,-8.13,8.529554502
09/08/2020 08:00,13.722495,-8.327955,16.05184424,10.512495,-0.047955,10.51260438,3.21,-8.28,8.880456069,13.682495,-8.407955,16.05940151,10.512495,-0.047955,10.51260438,3.17,-8.36,8.940833294
09/08/2020 08:30,14.74043,-8.397265,16.96450223,10.52043,-0.047265,10.52053617,4.22,-8.35,9.355794996,14.71043,-8.407265,16.94340153,10.52043,-0.047265,10.52053617,4.19,-8.36,9.351240559
09/08/2020 09:00,15.69631,-8.180025,17.69991403,10.55631,-0.050025,10.55642853,5.14,-8.13,9.618549787,15.66631,-8.210025,17.6872208,10.55631,-0.050025,10.55642853,5.11,-8.16,9.627964479
09/08/2020 09:30,16.760825,-8.283815,18.69617195,10.620825,-0.043815,10.62091538,6.14,-8.24,10.27604982,16.720825,-8.293815,18.66476241,10.620825,-0.043815,10.62091538,6.1,-8.25,10.26023879
09/08/2020 10:00,17.70361,-7.306575,19.15212378,10.67361,-0.046575,10.67371162,7.03,-7.26,10.10586463,17.67361,-7.336575,19.1358779,10.67361,-0.046575,10.67371162,7,-7.29,10.10663643
09/08/2020 10:30,18.415345,-7.443815,19.86291301,10.695345,-0.043815,10.69543475,7.72,-7.4,10.6938487,18.375345,-7.463815,19.83335166,10.695345,-0.043815,10.69543475,7.68,-7.42,10.67889507
09/08/2020 11:00,19.09672,-7.273815,20.4350948,10.68672,-0.043815,10.68680982,8.41,-7.23,11.09058159,19.06672,-7.293815,20.41419969,10.68672,-0.043815,10.68680982,8.38,-7.25,11.08092505
09/08/2020 11:30,19.66916,-7.46209,21.0370778,10.73916,-0.04209,10.73924248,8.93,-7.42,11.6103962,19.64916,-7.48209,21.02548833,10.73916,-0.04209,10.73924248,8.91,-7.44,11.60782925
09/08/2020 12:00,20.031975,-6.05554,20.92724509,10.851975,-0.04554,10.85207055,9.18,-6.01,10.97235162,20.001975,-6.23554,20.95139525,10.851975,-0.04554,10.85207055,9.15,-6.19,11.04710822
09/08/2020 12:30,20.270605,-4.71554,20.81186548,10.870605,-0.04554,10.87070039,9.4,-4.67,10.49613738,20.240605,-4.73554,20.78719389,10.870605,-0.04554,10.87070039,9.37,-4.69,10.4782155
09/08/2020 13:00,20.238625,-4.71899,20.78150159,11.048625,-0.04899,11.04873361,9.19,-4.67,10.30849165,20.208625,-4.73899,20.75684346,11.048625,-0.04899,11.04873361,9.16,-4.69,10.29085516
09/08/2020 13:30,19.611375,-4.59349,20.14214933,11.721375,-0.08349,11.72167234,7.89,-4.51,9.088025088,19.591375,-4.64349,20.13414944,11.721375,-0.08349,11.72167234,7.87,-4.56,9.095630819
09/08/2020 14:00,19.30827,-4.50487,19.8268289,11.71827,-0.08487,11.71857733,7.59,-4.42,8.78319418,19.28827,-4.54487,19.81648816,11.71827,-0.08487,11.71857733,7.57,-4.46,8.78615388
09/08/2020 14:30,18.828255,-6.707295,19.98727076,11.688255,-0.107295,11.68874746,7.14,-6.6,9.723147638,18.808255,-6.567295,19.92184278,11.688255,-0.107295,11.68874746,7.12,-6.46,9.613844184
09/08/2020 15:00,18.57134,-7.1666,19.90615043,11.65134,-0.0966,11.65174044,6.92,-7.07,9.892992469,18.53134,-7.1966,19.87967841,11.65134,-0.0966,11.65174044,6.88,-7.1,9.886576758
09/08/2020 15:30,18.40131,-7.14659,19.74036368,11.59131,-0.07659,11.59156303,6.81,-7.07,9.816363889,18.38131,-7.10659,19.70726208,11.59131,-0.07659,11.59156303,6.79,-7.03,9.77368917
09/08/2020 16:00,18.47024,-7.039345,19.76618688,11.52024,-0.069345,11.52044871,6.95,-6.97,9.842936554,18.43024,-7.099345,19.75030243,11.52024,-0.069345,11.52044871,6.91,-7.03,9.857433743
09/08/2020 16:30,18.732575,-7.120375,20.04018728,11.362575,-0.060375,11.3627354,7.37,-7.06,10.20590515,18.702575,-7.160375,20.0264146,11.362575,-0.060375,11.3627354,7.34,-7.1,10.21203212
09/08/2020 17:00,18.95321,-7.115545,20.2448796,11.25321,-0.055545,11.25334708,7.7,-7.06,10.44670283,18.92321,-7.155545,20.23090954,11.25321,-0.055545,11.25334708,7.67,-7.1,10.45174148
09/08/2020 17:30,18.67693,-7.40899,20.09280585,11.10693,-0.04899,11.10703804,7.57,-7.36,10.55814851,18.64693,-7.43899,20.07601979,11.10693,-0.04899,11.10703804,7.54,-7.39,10.55763705
09/08/2020 18:00,18.60717,-7.543125,20.07798571,10.89717,-0.043125,10.89725533,7.71,-7.5,10.75611919,18.57717,-7.573125,20.06149215,10.89717,-0.043125,10.89725533,7.68,-7.53,10.75561714
09/08/2020 18:30,18.550935,-7.543125,20.02588136,10.840935,-0.043125,10.84102077,7.71,-7.5,10.75611919,18.520935,-7.573125,20.00942917,10.840935,-0.043125,10.84102077,7.68,-7.53,10.75561714
09/08/2020 19:00,18.54742,-7.43692,19.98285685,10.70742,-0.04692,10.7075228,7.84,-7.39,10.77393614,18.51742,-7.46692,19.96621491,10.70742,-0.04692,10.7075228,7.81,-7.42,10.77276659
09/08/2020 19:30,18.515265,-7.605195,20.01634405,10.535265,-0.045195,10.53536194,7.98,-7.56,10.99245196,18.495265,-7.635195,20.0092736,10.535265,-0.045195,10.53536194,7.96,-7.59,10.99862264
09/08/2020 20:00,18.25766,-7.59105,19.77286496,10.49766,-0.03105,10.49770592,7.76,-7.56,10.83379896,18.23766,-7.62105,19.76594661,10.49766,-0.03105,10.49770592,7.74,-7.59,10.84046586
09/08/2020 20:30,17.95281,-7.57932,19.48716189,10.45281,-0.01932,10.45282785,7.5,-7.56,10.64911264,17.93281,-7.67932,19.50788636,10.45281,-0.01932,10.45282785,7.48,-7.66,10.70635325
09/08/2020 21:00,17.78349,-7.89554,19.4574425,10.43349,-0.04554,10.43358939,7.35,-7.85,10.75383652,17.76349,-7.91554,19.44729674,10.43349,-0.04554,10.43358939,7.33,-7.87,10.75480358
09/08/2020 21:30,18.125215,-8.051405,19.83301644,10.435215,-0.051405,10.43534161,7.69,-8,11.09667067,18.105215,-8.081405,19.82694926,10.435215,-0.051405,10.43534161,7.67,-8.03,11.10449459
09/08/2020 22:00,17.61556,-7.50658,19.14828184,10.43556,-0.05658,10.43571338,7.18,-7.45,10.34673378,17.58556,-7.52658,19.12854744,10.43556,-0.05658,10.43571338,7.15,-7.47,10.34037717
09/08/2020 22:30,16.8128,-7.71865,18.49994059,10.4328,-0.05865,10.43296485,6.38,-7.66,9.9689518,16.7728,-7.72865,18.46777871,10.4328,-0.05865,10.43296485,6.34,-7.67,9.951105466
09/08/2020 23:00,15.92866,-7.716925,17.69952375,10.42866,-0.056925,10.42881536,5.5,-7.66,9.430037116,15.89866,-7.726925,17.67689904,10.42866,-0.056925,10.42881536,5.47,-7.67,9.420711226
09/08/2020 23:30,15.07073,-7.578995,16.86914544,10.43073,-0.058995,10.43089683,4.64,-7.52,8.836288814,15.04073,-7.608995,16.85587031,10.43073,-0.058995,10.43089683,4.61,-7.55,8.84616301
10/08/2020 00:00,14.23694,-8.12589,16.39269803,10.43694,-0.05589,10.43708964,3.8,-8.07,8.919915919,14.19694,-8.14589,16.36791463,10.43694,-0.05589,10.43708964,3.76,-8.09,8.921081773
10/08/2020 00:30,13.57797,-8.125545,15.82358211,10.42797,-0.055545,10.42811793,3.15,-8.07,8.662990246,13.55797,-8.145545,15.81671438,10.42797,-0.055545,10.42811793,3.13,-8.09,8.674387586
10/08/2020 01:00,13.03625,-7.96865,15.27884802,10.43625,-0.05865,10.4364148,2.6,-7.91,8.32634974,13.00625,-7.97865,15.258486,10.43625,-0.05865,10.4364148,2.57,-7.92,8.326541899
