Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/08/2020 01:30,12.720385,-8.29658,15.18688363,10.430385,-0.05658,10.43053846,2.29,-8.24,8.55229209,12.700385,-8.28658,15.16466905,10.430385,-0.05658,10.43053846,2.27,-8.23,8.53731808
10/08/2020 02:00,12.60487,-8.613475,15.26678418,10.43487,-0.053475,10.43500702,2.17,-8.56,8.830770068,12.57487,-8.633475,15.25333557,10.43487,-0.053475,10.43500702,2.14,-8.58,8.842850219
10/08/2020 02:30,12.46211,-8.03727,14.82908948,10.43211,-0.05727,10.4322672,2.03,-7.98,8.23415448,12.43211,-8.07727,14.82564163,10.43211,-0.05727,10.4322672,2,-8.02,8.265615525
10/08/2020 03:00,12.144525,-8.24658,14.67976734,10.434525,-0.05658,10.4346784,1.71,-8.19,8.366612218,12.114525,-8.26658,14.66622177,10.434525,-0.05658,10.4346784,1.68,-8.21,8.380125297
10/08/2020 03:30,11.90556,-8.56451,14.66605572,10.43556,-0.05451,10.43570237,1.47,-8.51,8.63602918,11.88556,-8.57451,14.65567324,10.43556,-0.05451,10.43570237,1.45,-8.52,8.642505424
10/08/2020 04:00,11.763835,-9.031405,14.83084927,10.433835,-0.051405,10.43396163,1.33,-8.98,9.077956819,11.723835,-9.041405,14.80524608,10.433835,-0.051405,10.43396163,1.29,-8.99,9.082081259
10/08/2020 04:30,11.763835,-9.034855,14.83295044,10.433835,-0.054855,10.4339792,1.33,-8.98,9.077956819,11.723835,-9.044855,14.80735321,10.433835,-0.054855,10.4339792,1.29,-8.99,9.082081259
10/08/2020 05:00,11.763835,-9.035545,14.83337073,10.433835,-0.055545,10.43398285,1.33,-8.98,9.077956819,11.723835,-9.045545,14.8077747,10.433835,-0.055545,10.43398285,1.29,-8.99,9.082081259
10/08/2020 05:30,12.064185,-9.47106,15.33771617,10.444185,-0.05106,10.44430981,1.62,-9.42,9.558284365,12.034185,-9.48106,15.32031682,10.444185,-0.05106,10.44430981,1.59,-9.43,9.56310619
10/08/2020 06:00,12.25314,-10.48796,16.12875522,10.42314,-0.05796,10.42330115,1.83,-10.43,10.58932481,12.24314,-10.48796,16.12115945,10.42314,-0.05796,10.42330115,1.82,-10.43,10.58760124
10/08/2020 06:30,12.906945,-10.61105,16.70878845,10.446945,-0.03105,10.44699114,2.46,-10.58,10.86222813,12.876945,-10.61105,16.68562539,10.446945,-0.03105,10.44699114,2.43,-10.58,10.85547327
10/08/2020 07:00,13.738345,-8.626575,16.22220452,10.488345,-0.046575,10.48844841,3.25,-8.58,9.174905994,13.728345,-8.656575,16.22971802,10.488345,-0.046575,10.48844841,3.24,-8.61,9.1994402
10/08/2020 07:30,14.99152,-7.9083,16.94953925,10.63152,-0.0483,10.63162972,4.36,-7.86,8.98828126,14.96152,-7.9383,16.93705074,10.63152,-0.0483,10.63162972,4.33,-7.89,9.000055555
10/08/2020 08:00,16.125715,-8.27278,18.12395026,10.745715,-0.04278,10.74580016,5.38,-8.23,9.832461543,16.095715,-8.29278,18.10641437,10.745715,-0.04278,10.74580016,5.35,-8.25,9.832853096
10/08/2020 08:30,17.50818,-7.8314,19.17986426,10.84818,-0.0414,10.848259,6.66,-7.79,10.24888774,17.47818,-7.8514,19.16066956,10.84818,-0.0414,10.848259,6.63,-7.81,10.24465714
10/08/2020 09:00,18.64365,-7.34554,20.03852897,10.75365,-0.04554,10.75374643,7.89,-7.3,10.74905112,18.58365,-7.61554,20.08353796,10.75365,-0.04554,10.75374643,7.83,-7.57,10.89099628
10/08/2020 09:30,19.791615,-6.542785,20.84504881,10.821615,-0.052785,10.82174373,8.97,-6.49,11.07163041,19.751615,-6.582785,20.81968668,10.821615,-0.052785,10.82174373,8.93,-6.53,11.06281158
10/08/2020 10:00,20.09322,-6.25796,21.04517886,11.27322,-0.05796,11.273369,8.82,-6.2,10.78111312,20.05322,-6.30796,21.02194072,11.27322,-0.05796,11.273369,8.78,-6.25,10.77733269
10/08/2020 10:30,20.36866,-6.56037,21.39908327,11.11866,-0.05037,11.11877409,9.25,-6.51,11.31117147,20.33866,-6.60037,21.382843,11.11866,-0.05037,11.11877409,9.22,-6.55,11.30977011
10/08/2020 11:00,20.60697,-6.56175,21.62646008,11.18697,-0.05175,11.18708969,9.42,-6.51,11.45061134,20.57697,-6.60175,21.61006241,11.18697,-0.05175,11.18708969,9.39,-6.55,11.44878159
10/08/2020 11:30,20.89236,-6.44899,21.86504467,10.93236,-0.04899,10.93246977,9.96,-6.4,11.83898644,20.86236,-6.47899,21.84525981,10.93236,-0.04899,10.93246977,9.93,-6.43,11.83003804
10/08/2020 12:00,21.12193,-3.927625,21.48399788,11.45193,-0.077625,11.45219308,9.67,-3.85,10.40823712,21.09193,-3.957625,21.46001647,11.45193,-0.077625,11.45219308,9.64,-3.88,10.39153502
10/08/2020 12:30,21.752845,-3.91969,22.10317252,11.212845,-0.06969,11.21306157,10.54,-3.85,11.22114522,21.712845,-3.94969,22.06915696,11.212845,-0.06969,11.21306157,10.5,-3.88,11.19394479
10/08/2020 13:00,21.907245,-3.913135,22.25398861,11.047245,-0.063135,11.04742541,10.86,-3.85,11.52224371,21.887245,-3.943135,22.23959998,11.047245,-0.063135,11.04742541,10.84,-3.88,11.51347037
10/08/2020 13:30,22.60045,-3.778305,22.91409891,10.56045,-0.058305,10.56061095,12.04,-3.72,12.6015872,22.57045,-3.818305,22.89114821,10.56045,-0.058305,10.56061095,12.01,-3.76,12.58482022
10/08/2020 14:00,22.24667,-3.917615,22.58898035,10.58667,-0.057615,10.58682678,11.66,-3.86,12.28231249,22.22667,-3.967615,22.57801648,10.58667,-0.057615,10.58682678,11.64,-3.91,12.27915714
10/08/2020 14:30,21.354425,-4.567965,21.83753126,10.924425,-0.067965,10.92463642,10.43,-4.5,11.35935297,21.324425,-4.607965,21.81660934,10.924425,-0.067965,10.92463642,10.4,-4.54,11.34775749
10/08/2020 15:00,21.14304,-4.379,21.59175263,10.91304,-0.069,10.91325813,10.23,-4.31,11.10085582,21.10304,-4.399,21.55665786,10.91304,-0.069,10.91325813,10.19,-4.33,11.07181105
10/08/2020 15:30,21.11958,-5.921405,21.93398497,10.88958,-0.051405,10.88970133,10.23,-5.87,11.79448176,21.07958,-5.941405,21.90089008,10.88958,-0.051405,10.88970133,10.19,-5.89,11.76980034
10/08/2020 16:00,21.150565,-5.92175,21.96391411,10.790565,-0.05175,10.79068909,10.36,-5.87,11.90741366,21.130565,-5.94175,21.95006083,10.790565,-0.05175,10.79068909,10.34,-5.89,11.89990336
10/08/2020 16:30,21.474005,-5.50175,22.1675922,10.774005,-0.05175,10.77412928,10.7,-5.45,12.00801815,21.444005,-5.54175,22.14850657,10.774005,-0.05175,10.77412928,10.67,-5.49,11.99954166
10/08/2020 17:00,22.002555,-4.18899,22.39776917,10.632555,-0.04899,10.63266786,11.37,-4.14,12.10026859,21.982555,-4.20899,22.38187484,10.632555,-0.04899,10.63266786,11.35,-4.16,12.08834563
10/08/2020 17:30,22.241845,-4.268645,22.64775925,10.591845,-0.048645,10.5919567,11.65,-4.22,12.39075865,22.221845,-4.298645,22.6337965,10.591845,-0.048645,10.5919567,11.63,-4.25,12.38222113
10/08/2020 18:00,22.3519,-4.267955,22.75572177,10.7019,-0.047955,10.70200744,11.65,-4.22,12.39075865,22.3319,-4.367955,22.75506072,10.7019,-0.047955,10.70200744,11.63,-4.32,12.40642172
10/08/2020 18:30,21.93398,-3.95175,22.28712199,10.72398,-0.05175,10.72410486,11.21,-3.9,11.86903956,21.91398,-3.99175,22.27457267,10.72398,-0.05175,10.72410486,11.19,-3.94,11.86337642
10/08/2020 19:00,21.47668,-4.34037,21.91087848,10.60668,-0.05037,10.6067996,10.87,-4.29,11.68593171,21.45668,-4.37037,21.89724299,10.60668,-0.05037,10.6067996,10.85,-4.32,11.67839458
10/08/2020 19:30,20.875895,-4.344165,21.32310394,10.415895,-0.054165,10.41603583,10.46,-4.29,11.30556058,20.855895,-4.374165,21.30966156,10.415895,-0.054165,10.41603583,10.44,-4.32,11.29849548
10/08/2020 20:00,20.047965,-5.303805,20.73767702,10.417965,-0.023805,10.4179922,9.63,-5.28,10.98249972,20.017965,-5.333805,20.71637996,10.417965,-0.023805,10.4179922,9.6,-5.31,10.97069278
10/08/2020 20:30,19.32005,-7.3476,20.67006429,10.45005,-0.0276,10.45008645,8.87,-7.32,11.50040434,19.30005,-7.3676,20.65849607,10.45005,-0.0276,10.45008645,8.85,-7.34,11.49774326
10/08/2020 21:00,18.952455,-7.7083,20.46004495,10.432455,-0.0483,10.43256681,8.52,-7.66,11.45713751,18.932455,-7.7283,20.44907023,10.432455,-0.0483,10.43256681,8.5,-7.68,11.45567108
10/08/2020 21:30,19.086595,-7.57313,20.53412785,10.436595,-0.05313,10.43673023,8.65,-7.52,11.46180178,19.056595,-7.60313,20.51734385,10.436595,-0.05313,10.43673023,8.62,-7.55,11.45892229
10/08/2020 22:00,18.471765,-7.434165,19.91162754,10.431765,-0.054165,10.43190562,8.04,-7.38,10.91356954,18.441765,-7.444165,19.88754105,10.431765,-0.054165,10.43190562,8.01,-7.39,10.89826592
10/08/2020 22:30,17.456935,-8.29244,19.32638458,10.426935,-0.05244,10.42706687,7.03,-8.24,10.83136649,17.426935,-8.36244,19.32947144,10.426935,-0.05244,10.42706687,7,-8.31,10.8653624
10/08/2020 23:00,16.506595,-7.906925,18.30265395,10.436595,-0.056925,10.43675024,6.07,-7.85,9.92307412,16.476595,-7.916925,18.27993119,10.436595,-0.056925,10.43675024,6.04,-7.86,9.91267875
10/08/2020 23:30,15.536595,-7.76796,17.37029035,10.436595,-0.05796,10.43675594,5.1,-7.71,9.244138684,15.496595,-7.78796,17.34349381,10.436595,-0.05796,10.43675594,5.06,-7.73,9.238858155
11/08/2020 00:00,14.588315,-8.71865,16.99511084,10.428315,-0.05865,10.42847993,4.16,-8.66,9.607351352,14.698315,-5.65865,15.74994551,10.428315,-0.05865,10.42847993,4.27,-5.6,7.04222266
11/08/2020 00:30,13.835905,-9.0852,16.55213358,10.435905,-0.0552,10.43605099,3.4,-9.03,9.648880764,13.895905,-6.9752,15.54829865,10.435905,-0.0552,10.43605099,3.46,-6.92,7.736795202
11/08/2020 01:00,13.312795,-8.504165,15.79719383,10.422795,-0.054165,10.42293574,2.89,-8.45,8.930543097,13.282795,-8.504165,15.77192015,10.422795,-0.054165,10.42293574,2.86,-8.45,8.920880001
11/08/2020 01:30,13.0597,-8.75244,15.72135395,10.4397,-0.05244,10.43983171,2.62,-8.7,9.08594519,13.0197,-8.75244,15.68814183,10.4397,-0.05244,10.43983171,2.58,-8.7,9.074491721
11/08/2020 02:00,12.962455,-8.33658,15.41180735,10.432455,-0.05658,10.43260843,2.53,-8.28,8.657903903,12.932455,-8.33658,15.38658372,10.432455,-0.05658,10.43260843,2.5,-8.28,8.649184933
11/08/2020 02:30,12.6828,-8.3352,15.17659299,10.4328,-0.0552,10.43294603,2.25,-8.28,8.580262234,12.6428,-8.3352,15.14318166,10.4328,-0.0552,10.43294603,2.21,-8.28,8.569859976
11/08/2020 03:00,12.383835,-8.4452,14.9893553,10.433835,-0.0552,10.43398102,1.95,-8.39,8.613628736,12.353835,-8.4552,14.97022532,10.433835,-0.0552,10.43398102,1.92,-8.4,8.616635074
11/08/2020 03:30,12.193835,-8.44589,14.83316116,10.433835,-0.05589,10.43398469,1.76,-8.39,8.57261337,12.183835,-8.45589,14.83064095,10.433835,-0.05589,10.43398469,1.75,-8.4,8.58035547
11/08/2020 04:00,12.04763,-8.177615,14.56086452,10.43763,-0.057615,10.43778901,1.61,-8.12,8.278073447,12.00763,-8.187615,14.53341727,10.43763,-0.057615,10.43778901,1.57,-8.13,8.280205311
11/08/2020 04:30,12.04073,-8.826925,14.92962772,10.43073,-0.056925,10.43088533,1.61,-8.77,8.916557632,12.00073,-8.826925,14.89738653,10.43073,-0.056925,10.43088533,1.57,-8.77,8.909421979
11/08/2020 05:00,12.042455,-8.519685,14.7514662,10.432455,-0.059685,10.43262573,1.61,-8.46,8.61183488,12.002455,-8.529685,14.72462061,10.432455,-0.059685,10.43262573,1.57,-8.47,8.614278844
11/08/2020 05:30,12.323145,-8.95313,15.23215151,10.433145,-0.05313,10.43328028,1.89,-8.9,9.098466904,12.293145,-8.95313,15.20789107,10.433145,-0.05313,10.43328028,1.86,-8.9,9.092282442
11/08/2020 06:00,12.47935,-8.806925,15.27403366,10.42935,-0.056925,10.42950535,2.05,-8.75,8.986934961,12.43935,-8.826925,15.25293524,10.42935,-0.056925,10.42950535,2.01,-8.77,8.99738851
11/08/2020 06:30,13.19384,-9.048295,15.99840793,10.44384,-0.038295,10.44391021,2.75,-9.01,9.420329081,13.15384,-9.058295,15.97110563,10.44384,-0.038295,10.44391021,2.71,-9.02,9.418306642
11/08/2020 07:00,13.98179,-8.73519,16.4861759,10.48179,-0.03519,10.48184907,3.5,-8.7,9.377632964,13.95179,-8.80519,16.49799428,10.48179,-0.03519,10.48184907,3.47,-8.77,9.431532219
11/08/2020 07:30,15.2601,-8.196575,17.3220811,10.5501,-0.046575,10.55020281,4.71,-8.15,9.413107882,15.2301,-8.216575,17.30514521,10.5501,-0.046575,10.55020281,4.68,-8.17,9.415481931
11/08/2020 08:00,16.52153,-7.497955,18.14332612,10.65153,-0.047955,10.65163795,5.87,-7.45,9.484692931,16.49153,-7.527955,18.12844914,10.65153,-0.047955,10.65163795,5.84,-7.48,9.489783981
11/08/2020 08:30,17.93711,-7.7114,19.52448732,10.77711,-0.0414,10.77718952,7.16,-7.67,10.49259263,17.89711,-7.7314,19.49566855,10.77711,-0.0414,10.77718952,7.12,-7.69,10.48000477
11/08/2020 09:00,19.06718,-6.947955,20.29363033,10.91718,-0.047955,10.91728532,8.15,-6.9,10.6786001,19.02718,-6.977955,20.26636215,10.91718,-0.047955,10.91728532,8.11,-6.93,10.66756767
11/08/2020 09:30,19.97345,-7.21416,21.23635584,11.04345,-0.04416,11.04353829,8.93,-7.17,11.45223996,19.93345,-7.24416,21.20896704,11.04345,-0.04416,11.04353829,8.89,-7.2,11.43993444
11/08/2020 10:00,20.63659,-6.824505,21.73574741,11.11659,-0.044505,11.11667909,9.52,-6.78,11.68754893,20.58659,-7.114505,21.78127336,11.11659,-0.044505,11.11667909,9.47,-7.07,11.8180286
11/08/2020 10:30,21.27969,-4.099335,21.67094262,11.10969,-0.049335,11.10979954,10.17,-4.05,10.94675294,21.17969,-5.159335,21.79903682,11.10969,-0.049335,11.10979954,10.07,-5.11,11.29234254
11/08/2020 11:00,21.367705,-4.85382,21.91206028,11.277705,-0.05382,11.27783342,10.09,-4.8,11.17354465,21.347705,-4.89382,21.90146075,11.277705,-0.05382,11.27783342,10.07,-4.84,11.17275705
11/08/2020 11:30,21.452575,-5.93141,22.25746164,11.362575,-0.06141,11.36274095,10.09,-5.87,11.67326004,21.432575,-5.97141,22.2488878,11.362575,-0.06141,11.36274095,10.07,-5.91,11.67617232
11/08/2020 12:00,21.468175,-5.940035,22.27479638,11.528175,-0.070035,11.52838773,9.94,-5.87,11.54385118,21.448175,-5.980035,22.2662307,11.528175,-0.070035,11.52838773,9.92,-5.91,11.5470559
11/08/2020 12:30,21.82786,-4.70659,22.32951996,11.58786,-0.07659,11.58811311,10.24,-4.63,11.23808258,21.78786,-4.73659,22.29677394,11.58786,-0.07659,11.58811311,10.2,-4.66,11.21408043
11/08/2020 13:00,21.97649,-3.48521,22.25113034,11.60649,-0.07521,11.60673368,10.37,-3.41,10.91627226,21.93649,-3.50521,22.2147719,11.60649,-0.07521,11.60673368,10.33,-3.43,10.88456706
11/08/2020 13:30,21.931325,-3.59728,22.2243884,11.621325,-0.07728,11.62158195,10.31,-3.52,10.89433339,21.891325,-3.64728,22.19307914,11.621325,-0.07728,11.62158195,10.27,-3.57,10.87280093
11/08/2020 14:00,21.844435,-3.358315,22.10107735,11.634435,-0.078315,11.63469858,10.21,-3.28,10.72392186,21.814435,-3.418315,22.08063522,11.634435,-0.078315,11.63469858,10.18,-3.34,10.71391618
11/08/2020 14:30,22.012235,-3.24591,22.2502679,11.372235,-0.09591,11.37263943,10.64,-3.15,11.09649044,21.992235,-3.27591,22.2348822,11.372235,-0.09591,11.37263943,10.62,-3.18,11.08588291
11/08/2020 15:00,22.02013,-3.455915,22.28967191,11.30013,-0.105915,11.30062635,10.72,-3.35,11.23124659,22.00013,-3.495915,22.27615635,11.30013,-0.105915,11.30062635,10.7,-3.39,11.2241748
11/08/2020 15:30,21.831575,-3.03797,22.04193568,11.431575,-0.07797,11.4318409,10.4,-2.96,10.81302918,21.811575,-3.07797,22.02768039,11.431575,-0.07797,11.4318409,10.38,-3,10.80483225
11/08/2020 16:00,22.57386,-3.34417,22.82022411,11.17386,-0.06417,11.17404426,11.4,-3.28,11.86247866,22.56386,-3.37417,22.81474964,11.17386,-0.06417,11.17404426,11.39,-3.31,11.86120567
11/08/2020 16:30,22.87794,-3.21727,23.10305099,11.05794,-0.05727,11.0580883,11.82,-3.16,12.2351134,22.85794,-3.26727,23.09026796,11.05794,-0.05727,11.0580883,11.8,-3.21,12.22882251
11/08/2020 17:00,23.339175,-3.082785,23.54189145,10.769175,-0.052785,10.76930436,12.57,-3.03,12.9300348,23.319175,-3.132785,23.52866899,10.769175,-0.052785,10.76930436,12.55,-3.08,12.9224185
11/08/2020 17:30,23.63719,-2.944855,23.819927,10.93719,-0.054855,10.93732756,12.7,-2.89,13.02467274,23.60719,-2.994855,23.79639839,10.93719,-0.054855,10.93732756,12.67,-2.94,13.00663292
11/08/2020 18:00,23.49574,-3.95244,23.82585948,10.79574,-0.05244,10.79586736,12.7,-3.9,13.28533026,23.46574,-3.54244,23.73162099,10.79574,-0.05244,10.79586736,12.67,-3.49,13.14187962
11/08/2020 18:30,22.82139,-6.217265,23.65312296,10.37139,-0.047265,10.3714977,12.45,-6.17,13.89501349,22.79139,-6.247265,23.63209212,10.37139,-0.047265,10.3714977,12.42,-6.2,13.88151289
11/08/2020 19:00,22.717765,-4.78899,23.21704701,10.017765,-0.04899,10.01788479,12.7,-4.74,13.55572204,22.687765,-4.94899,23.22126574,10.017765,-0.04899,10.01788479,12.67,-4.9,13.58450956
11/08/2020 19:30,22.221605,-4.032095,22.58445303,10.111605,-0.052095,10.1117392,12.11,-3.98,12.74725461,22.201605,-4.062095,22.57015464,10.111605,-0.052095,10.1117392,12.09,-4.01,12.73766855
11/08/2020 20:00,21.67647,-4.11967,22.06447445,10.18647,-0.02967,10.18651321,11.49,-4.09,12.19623712,21.65647,-4.14967,22.05045247,10.18647,-0.02967,10.18651321,11.47,-4.12,12.1875059
11/08/2020 20:30,21.266205,-4.001395,21.639377,10.346205,-0.031395,10.34625263,10.92,-3.97,11.61926418,21.246205,-4.041395,21.62716117,10.346205,-0.031395,10.34625263,10.9,-4.01,11.61421973
11/08/2020 21:00,20.886915,-4.238305,21.31258894,10.386915,-0.058305,10.38707864,10.5,-4.18,11.30143354,20.856915,-4.268305,21.28918342,10.386915,-0.058305,10.38707864,10.47,-4.21,11.28472419
11/08/2020 21:30,21.02276,-4.1321,21.42500148,10.35276,-0.0621,10.35294625,10.67,-4.07,11.41988616,20.99276,-4.1621,21.4013796,10.35276,-0.0621,10.35294625,10.64,-4.1,11.40261374
11/08/2020 22:00,20.21865,-4.689685,20.75540781,10.40865,-0.059685,10.40882112,9.81,-4.63,10.84771865,20.19865,-4.709685,20.74045792,10.40865,-0.059685,10.40882112,9.79,-4.65,10.83820096
11/08/2020 22:30,19.22241,-5.819685,20.08406781,10.34241,-0.059685,10.34258222,8.88,-5.76,10.58451699,19.20241,-5.849685,20.07364851,10.34241,-0.059685,10.34258222,8.86,-5.79,10.5841249
11/08/2020 23:00,17.911765,-7.33727,19.35631309,10.431765,-0.05727,10.4319222,7.48,-7.28,10.43785419,17.891765,-7.34727,19.34160364,10.431765,-0.05727,10.4319222,7.46,-7.29,10.43051772
11/08/2020 23:30,16.809695,-7.33865,18.34180007,10.429695,-0.05865,10.4298599,6.38,-7.28,9.680020661,16.799695,-7.34865,18.33664116,10.429695,-0.05865,10.4298599,6.37,-7.29,9.680960696
12/08/2020 00:00,15.45004,-7.24003,17.06229089,10.43004,-0.06003,10.43021275,5.02,-7.18,8.760867537,15.42004,-7.24003,17.03513041,10.43004,-0.06003,10.43021275,4.99,-7.18,8.743712026
12/08/2020 00:30,14.320385,-8.728305,16.77071062,10.430385,-0.058305,10.43054796,3.89,-8.67,9.502683831,14.300385,-8.728305,16.753636,10.430385,-0.058305,10.43054796,3.87,-8.67,9.494514206
12/08/2020 01:00,13.691765,-8.854165,16.30523433,10.431765,-0.054165,10.43190562,3.26,-8.8,9.38443392,13.671765,-8.854165,16.28844364,10.431765,-0.054165,10.43190562,3.24,-8.8,9.377504999
12/08/2020 01:30,13.52418,-7.72727,15.57607609,10.43418,-0.05727,10.43433717,3.09,-7.67,8.269038638,13.49418,-7.72727,15.55003523,10.43418,-0.05727,10.43433717,3.06,-7.67,8.257875029
12/08/2020 02:00,13.4259,-7.618305,15.43675361,10.4259,-0.058305,10.42606303,3,-7.56,8.133486337,13.3959,-7.618305,15.41066864,10.4259,-0.058305,10.42606303,2.97,-7.56,8.122468837
12/08/2020 02:30,13.09004,-8.186235,15.43902816,10.43004,-0.056235,10.4301916,2.66,-8.13,8.554092588,13.06004,-8.186235,15.41360076,10.43004,-0.056235,10.4301916,2.63,-8.13,8.544811291
12/08/2020 03:00,12.770385,-8.285545,15.22277862,10.430385,-0.055545,10.4305329,2.34,-8.23,8.556196585,12.740385,-8.285545,15.1976204,10.430385,-0.055545,10.4305329,2.31,-8.23,8.548040711
12/08/2020 03:30,12.641075,-8.166235,15.04939106,10.431075,-0.056235,10.43122658,2.21,-8.11,8.40572424,12.621075,-8.146235,15.02174021,10.431075,-0.056235,10.43122658,2.19,-8.09,8.381181301
12/08/2020 04:00,12.439005,-8.166925,14.8804405,10.429005,-0.056925,10.42916036,2.01,-8.11,8.355369531,12.419005,-8.146925,14.85274628,10.429005,-0.056925,10.42916036,1.99,-8.09,8.331158383
12/08/2020 04:30,12.444525,-8.07072,14.83248879,10.434525,-0.06072,10.43470167,2.01,-8.01,8.258341238,12.424525,-8.05072,14.80482739,10.434525,-0.06072,10.43470167,1.99,-7.99,8.234087685
12/08/2020 05:00,12.552105,-8.07141,14.92323689,10.422105,-0.06141,10.42228592,2.13,-8.01,8.288365339,12.522105,-8.05141,14.88718632,10.422105,-0.06141,10.42228592,2.1,-7.99,8.261361873
12/08/2020 05:30,12.89142,-8.156925,15.25529859,10.43142,-0.056925,10.43157532,2.46,-8.1,8.465317478,12.85142,-8.146925,15.21615533,10.43142,-0.056925,10.43157532,2.42,-8.09,8.444199192
12/08/2020 06:00,13.09073,-8.159685,15.42555254,10.43073,-0.059685,10.43090076,2.66,-8.1,8.525585024,13.05073,-8.209685,15.41818671,10.43073,-0.059685,10.43090076,2.62,-8.15,8.560776834
12/08/2020 06:30,13.75487,-8.451055,16.14362968,10.43487,-0.041055,10.43495076,3.32,-8.41,9.04159831,13.72487,-8.451055,16.11807641,10.43487,-0.041055,10.43495076,3.29,-8.41,9.03062567
12/08/2020 07:00,14.521785,-8.59105,16.87271109,10.471785,-0.03105,10.47183103,4.05,-8.56,9.469746565,14.491785,-8.58105,16.84180072,10.471785,-0.03105,10.47183103,4.02,-8.55,9.44790453
12/08/2020 07:30,15.898365,-8.176575,17.8777624,10.528365,-0.046575,10.52846802,5.37,-8.13,9.743397765,15.868365,-8.266575,17.892492,10.528365,-0.046575,10.52846802,5.34,-8.22,9.802244641
12/08/2020 08:00,17.09289,-7.805195,18.79063484,10.61289,-0.045195,10.61298623,6.48,-7.76,10.10979723,17.06289,-7.805195,18.76334949,10.61289,-0.045195,10.61298623,6.45,-7.76,10.09059463
12/08/2020 08:30,18.71088,-7.699675,20.23319118,10.73088,-0.039675,10.73095334,7.98,-7.66,11.06146464,18.67088,-7.709675,20.200021,10.73088,-0.039675,10.73095334,7.94,-7.67,11.03958785
12/08/2020 09:00,19.730605,-5.40347,20.45713229,10.870605,-0.04347,10.87069191,8.86,-5.36,10.35515331,19.530605,-8.18347,21.17578128,10.870605,-0.04347,10.87069191,8.66,-8.14,11.88508309
12/08/2020 09:30,20.92585,-1.86899,21.00914853,11.01585,-0.04899,11.01595893,9.91,-1.82,10.07573819,20.44585,-9.04899,22.35882381,11.01585,-0.04899,11.01595893,9.43,-9,13.03552454
12/08/2020 10:00,21.5873,-1.65037,21.65029428,11.1573,-0.05037,11.1574137,10.43,-1.6,10.55200929,21.0973,-8.85037,22.87848589,11.1573,-0.05037,11.1574137,9.94,-8.8,13.27567701
12/08/2020 10:30,21.90629,-1.650715,21.96839552,11.20629,-0.050715,11.20640476,10.7,-1.6,10.81896483,21.41629,-8.850715,23.17310151,11.20629,-0.050715,11.20640476,10.21,-8.8,13.47902445
12/08/2020 11:00,21.950165,-4.229685,22.35397009,11.370165,-0.059685,11.37032165,10.58,-4.17,11.37212821,21.890165,-4.879685,22.42745303,11.370165,-0.059685,11.37032165,10.52,-4.82,11.57163774
12/08/2020 11:30,22.02221,-5.37107,22.66773315,11.32221,-0.07107,11.32243305,10.7,-5.3,11.94068675,21.99221,-5.41107,22.64811205,11.32221,-0.07107,11.32243305,10.67,-5.34,11.93165957
12/08/2020 12:00,22.41094,-5.183485,23.00258134,11.54094,-0.073485,11.54117395,10.87,-5.11,12.0112031,22.38094,-5.223485,22.98241221,11.54094,-0.073485,11.54117395,10.84,-5.15,12.00117078
12/08/2020 12:30,22.74061,-5.02521,23.28922667,11.57061,-0.07521,11.57085443,11.17,-4.95,12.21766754,22.72061,-5.05521,23.27619528,11.57061,-0.07521,11.57085443,11.15,-4.98,12.21158876
12/08/2020 13:00,22.850605,-4.756935,23.34049227,11.560605,-0.076935,11.560861,11.29,-4.68,12.22155882,22.820605,-4.796935,23.31931813,11.560605,-0.076935,11.560861,11.26,-4.72,12.20925878
12/08/2020 13:30,22.965085,-3.036245,23.16492851,11.555085,-0.076245,11.55533654,11.41,-2.96,11.78769273,22.935085,-3.066245,23.13914394,11.555085,-0.076245,11.55533654,11.38,-2.99,11.76624409
12/08/2020 14:00,22.85749,-2.956245,23.04786831,11.53749,-0.076245,11.53774193,11.32,-2.88,11.68061642,22.83749,-2.996245,23.03320285,11.53749,-0.076245,11.53774193,11.3,-2.92,11.67117818
12/08/2020 14:30,22.71259,-3.039705,22.91509439,11.39259,-0.099705,11.39302629,11.32,-2.94,11.69555471,22.69259,-3.019705,22.89262456,11.39259,-0.099705,11.39302629,11.3,-2.92,11.67117818
12/08/2020 15:00,22.700775,-2.83558,22.87718732,11.210775,-0.12558,11.21147833,11.49,-2.71,11.80526154,22.680775,-2.85558,22.8598314,11.210775,-0.12558,11.21147833,11.47,-2.73,11.79041136
12/08/2020 15:30,22.54868,-2.784175,22.71991638,11.15868,-0.074175,11.15892653,11.39,-2.71,11.70795456,22.52868,-2.804175,22.70252893,11.15868,-0.074175,11.15892653,11.37,-2.73,11.69315184
12/08/2020 16:00,22.52197,-2.709,22.68430765,10.84197,-0.069,10.84218956,11.68,-2.64,11.97463987,22.50197,-2.799,22.67538434,10.84197,-0.069,10.84218956,11.66,-2.73,11.97532881
12/08/2020 16:30,22.75186,-2.57555,22.89717431,10.62186,-0.06555,10.62206226,12.13,-2.51,12.38696896,22.75186,-2.59555,22.8994326,10.62186,-0.06555,10.62206226,12.13,-2.53,12.39103708
12/08/2020 17:00,23.17145,-2.481755,23.30397397,10.49145,-0.061755,10.49163175,12.68,-2.42,12.90886517,23.17145,-2.531755,23.30935174,10.49145,-0.061755,10.49163175,12.68,-2.47,12.91833194
12/08/2020 17:30,23.216915,-2.47934,23.34892436,10.386915,-0.05934,10.3870845,12.83,-2.42,13.05623606,23.216915,-2.52934,23.35428661,10.386915,-0.05934,10.3870845,12.83,-2.47,13.06559604
12/08/2020 18:00,23.161875,-2.764855,23.32631297,9.961875,-0.054855,9.962026028,13.2,-2.71,13.47531447,23.161875,-2.794855,23.32988787,9.961875,-0.054855,9.962026028,13.2,-2.74,13.48137975
12/08/2020 18:30,22.84666,-2.866235,23.02575029,9.87666,-0.056235,9.876820092,12.97,-2.81,13.27090803,22.83666,-2.876235,23.01707557,9.87666,-0.056235,9.876820092,12.96,-2.82,13.26325752
12/08/2020 19:00,22.365575,-3.05727,22.57356518,9.085575,-0.05727,9.085755496,13.28,-3,13.61463918,22.355575,-3.04727,22.56230458,9.085575,-0.05727,9.085755496,13.27,-2.99,13.60268356
12/08/2020 19:30,21.83972,-3.653475,22.14319871,9.09972,-0.053475,9.099877123,12.74,-3.6,13.23886702,21.83972,-3.693475,22.14983357,9.09972,-0.053475,9.099877123,12.74,-3.64,13.2498
12/08/2020 20:00,21.15946,-5.69277,21.91187755,9.26946,-0.02277,9.269487967,11.89,-5.67,13.172737,21.14946,-5.70277,21.90482239,9.26946,-0.02277,9.269487967,11.88,-5.68,13.16802187
12/08/2020 20:30,20.63463,-6.55519,21.65083073,9.26463,-0.03519,9.264696831,11.37,-6.52,13.10676543,20.63463,-6.56519,21.65386051,9.26463,-0.03519,9.264696831,11.37,-6.53,13.11174283
12/08/2020 21:00,20.39477,-6.438305,21.38687482,9.54477,-0.058305,9.544948079,10.85,-6.38,12.58677481,20.39477,-6.448305,21.38988735,9.54477,-0.058305,9.544948079,10.85,-6.39,12.59184657
12/08/2020 21:30,20.25309,-6.438995,21.25201899,9.63309,-0.058995,9.633270647,10.62,-6.38,12.38905969,20.25309,-6.448995,21.25505095,9.63309,-0.058995,9.633270647,10.62,-6.39,12.39421236
12/08/2020 22:00,19.401135,-6.77796,20.55102871,9.861135,-0.05796,9.861305332,9.54,-6.72,11.6691902,19.401135,-6.78796,20.55432899,9.861135,-0.05796,9.861305332,9.54,-6.73,11.67495182
12/08/2020 22:30,18.72707,-6.908305,19.96065702,10.00707,-0.058305,10.00723985,8.72,-6.85,11.0887736,18.72707,-6.918305,19.96412019,10.00707,-0.058305,10.00723985,8.72,-6.86,11.09495381
12/08/2020 23:00,17.85261,-6.37934,18.95815557,10.05261,-0.05934,10.05278514,7.8,-6.32,10.03904378,17.84261,-6.38934,18.95210799,10.05261,-0.05934,10.05278514,7.79,-6.33,10.03757939
12/08/2020 23:30,16.91623,-4.87003,17.60329599,10.39623,-0.06003,10.39640331,6.52,-4.81,8.102252773,16.90623,-4.89003,17.59923311,10.39623,-0.06003,10.39640331,6.51,-4.83,8.106108808
13/08/2020 00:00,15.652115,-7.744165,17.46312674,10.442115,-0.054165,10.44225548,5.21,-7.69,9.288713582,15.642115,-7.934165,17.5392912,10.442115,-0.054165,10.44225548,5.2,-7.88,9.441101631
13/08/2020 00:30,14.90349,-7.746925,16.79669197,10.43349,-0.056925,10.43364529,4.47,-7.69,8.894773746,14.89349,-7.696925,16.76480536,10.43349,-0.056925,10.43364529,4.46,-7.64,8.846536045
13/08/2020 01:00,14.265555,-7.746925,16.23332703,10.425555,-0.056925,10.42571041,3.84,-7.69,8.595446469,14.265555,-7.786925,16.25245398,10.425555,-0.056925,10.42571041,3.84,-7.73,8.631251358
13/08/2020 01:30,13.960385,-7.608995,15.89934446,10.430385,-0.058995,10.43055184,3.53,-7.55,8.334470589,13.960385,-7.598995,15.89456116,10.430385,-0.058995,10.43055184,3.53,-7.54,8.325412903
13/08/2020 02:00,13.839695,-6.71934,15.38462504,10.429695,-0.05934,10.42986381,3.41,-6.66,7.482225605,13.799695,-7.91934,15.91061055,10.429695,-0.05934,10.42986381,3.37,-7.86,8.551988073
13/08/2020 02:30,13.45383,-7.9252,15.61455528,10.42383,-0.0552,10.42397616,3.03,-7.87,8.43313702,13.44383,-8.1652,15.72917849,10.42383,-0.0552,10.42397616,3.02,-8.11,8.654045297
13/08/2020 03:00,13.19487,-7.84658,15.35165828,10.43487,-0.05658,10.43502339,2.76,-7.79,8.264484255,13.19487,-7.83658,15.34654946,10.43487,-0.05658,10.43502339,2.76,-7.78,8.255059055
13/08/2020 03:30,12.89797,-8.195545,15.28151131,10.42797,-0.055545,10.42811793,2.47,-8.14,8.506497517,12.89797,-8.185545,15.2761506,10.42797,-0.055545,10.42811793,2.47,-8.13,8.496928857
13/08/2020 04:00,12.8159,-8.194855,15.21193417,10.4259,-0.054855,10.42604431,2.39,-8.14,8.483613617,12.8159,-8.244855,15.23892801,10.4259,-0.054855,10.42604431,2.39,-8.19,8.531600084
13/08/2020 04:30,12.819005,-8.098995,15.16313323,10.429005,-0.058995,10.42917186,2.39,-8.04,8.387711249,12.819005,-8.098995,15.16313323,10.429005,-0.058995,10.42917186,2.39,-8.04,8.387711249
13/08/2020 05:00,12.69487,-8.656925,15.36561339,10.43487,-0.056925,10.43502527,2.26,-8.6,8.891996401,12.69487,-8.656925,15.36561339,10.43487,-0.056925,10.43502527,2.26,-8.6,8.891996401
13/08/2020 05:30,13.025555,-9.42382,16.07711002,10.425555,-0.05382,10.42569392,2.6,-9.37,9.724037227,13.035555,-9.42382,16.08521301,10.425555,-0.05382,10.42569392,2.61,-9.37,9.726715787
13/08/2020 06:00,13.260385,-8.34658,15.66854199,10.430385,-0.05658,10.43053846,2.83,-8.29,8.759737439,13.260385,-8.34658,15.66854199,10.430385,-0.05658,10.43053846,2.83,-8.29,8.759737439
13/08/2020 06:30,14.016935,-8.426235,16.35469055,10.426935,-0.056235,10.42708664,3.59,-8.37,9.107414562,14.016935,-8.416235,16.34954062,10.426935,-0.056235,10.42708664,3.59,-8.36,9.098225102
13/08/2020 07:00,14.581075,-9.204845,17.2434602,10.431075,-0.034845,10.4311332,4.15,-9.17,10.06535643,14.581075,-9.204845,17.2434602,10.431075,-0.034845,10.4311332,4.15,-9.17,10.06535643
13/08/2020 07:30,15.92075,-8.112775,17.86861491,10.47075,-0.032775,10.4708013,5.45,-8.08,9.74622491,15.91075,-8.262775,17.92834115,10.47075,-0.032775,10.4708013,5.44,-8.23,9.865419403
13/08/2020 08:00,17.142145,-7.736575,18.80711908,10.502145,-0.046575,10.50224828,6.64,-7.69,10.16000492,17.142145,-7.736575,18.80711908,10.502145,-0.046575,10.50224828,6.64,-7.69,10.16000492
13/08/2020 08:30,18.686285,-7.47485,20.12586966,10.506285,-0.04485,10.50638073,8.18,-7.43,11.05066966,18.676285,-7.48485,20.1203032,10.506285,-0.04485,10.50638073,8.17,-7.44,11.05
13/08/2020 09:00,19.54734,-7.197955,20.83048385,10.54734,-0.047955,10.54744902,9,-7.15,11.49445519,19.53734,-7.207955,20.82455929,10.54734,-0.047955,10.54744902,8.99,-7.16,11.4928543
13/08/2020 09:30,20.628375,-6.800715,21.72048756,10.548375,-0.050715,10.54849691,10.08,-6.75,12.13131897,20.628375,-6.810715,21.72362065,10.548375,-0.050715,10.54849691,10.08,-6.76,12.13688593
13/08/2020 10:00,21.36531,-7.023125,22.49001459,10.62531,-0.043125,10.62539752,10.74,-6.98,12.80890315,21.36531,-7.043125,22.49626816,10.62531,-0.043125,10.62539752,10.74,-7,12.81981279
13/08/2020 10:30,21.85739,-6.485195,22.7991941,10.64739,-0.045195,10.64748592,11.21,-6.44,12.92817466,21.85739,-6.525195,22.81060428,10.64739,-0.045195,10.64748592,11.21,-6.48,12.94814659
13/08/2020 11:00,22.231925,-4.624165,22.70773857,10.751925,-0.054165,10.75206143,11.48,-4.57,12.35618469,22.221925,-4.634165,22.69998758,10.751925,-0.054165,10.75206143,11.47,-4.58,12.35059918
13/08/2020 11:30,22.527835,-3.818645,22.84918816,10.847835,-0.048645,10.84794407,11.68,-3.77,12.27335732,22.517835,-3.838645,22.84268129,10.847835,-0.048645,10.84794407,11.67,-3.79,12.27000407
13/08/2020 12:00,22.633715,-3.67106,22.9294949,10.883715,-0.05106,10.88383477,11.75,-3.62,12.29499492,22.623715,-3.70106,22.92444821,10.883715,-0.05106,10.88383477,11.74,-3.65,12.29431169
13/08/2020 12:30,22.8101,-2.97348,23.00309208,11.2401,-0.06348,11.24027925,11.57,-2.91,11.93033948,22.8001,-2.99348,22.99577097,11.2401,-0.06348,11.24027925,11.56,-2.93,11.92553982
13/08/2020 13:00,23.20297,-3.14244,23.41479759,10.77297,-0.05244,10.77309763,12.43,-3.09,12.80831761,23.19297,-3.16244,23.40758177,10.77297,-0.05244,10.77309763,12.42,-3.11,12.80345656
13/08/2020 13:30,23.18912,-3.142095,23.40102663,10.65912,-0.052095,10.6592473,12.53,-3.09,12.90538647,23.17912,-3.162095,23.39381219,10.65912,-0.052095,10.6592473,12.52,-3.11,12.90048449
13/08/2020 14:00,22.92533,-3.08175,23.13153559,10.66533,-0.05175,10.66545555,12.26,-3.03,12.62887564,22.91533,-3.10175,23.12429895,10.66533,-0.05175,10.66545555,12.25,-3.05,12.62398511
13/08/2020 14:30,22.86323,-2.938315,23.05126853,10.60323,-0.078315,10.60351921,12.26,-2.86,12.58916995,22.85323,-2.958315,23.04390915,10.60323,-0.078315,10.60351921,12.25,-2.88,12.5839938
13/08/2020 15:00,22.59605,-2.95039,22.78785371,10.72605,-0.09039,10.72643086,11.87,-2.86,12.20968878,22.58605,-2.97039,22.78053712,10.72605,-0.09039,10.72643086,11.86,-2.88,12.20467124
13/08/2020 15:30,22.190915,-3.31313,22.43687899,10.800915,-0.05313,10.80104567,11.39,-3.26,11.84734991,22.190915,-3.33313,22.439841,10.800915,-0.05313,10.80104567,11.39,-3.28,11.85286885
13/08/2020 16:00,22.19778,-3.094855,22.4124868,10.73778,-0.054855,10.73792012,11.46,-3.04,11.85635694,22.12778,-3.114855,22.34593854,10.73778,-0.054855,10.73792012,11.39,-3.06,11.79388401
13/08/2020 16:30,21.98534,-5.69037,22.70981034,10.68534,-0.05037,10.68545872,11.3,-5.64,12.6293151,21.97534,-5.66037,22.6926278,10.68534,-0.05037,10.68545872,11.29,-5.61,12.60699012
13/08/2020 17:00,22.28049,-6.186575,23.12345011,10.64049,-0.046575,10.64059193,11.64,-6.14,13.16013678,22.28049,-6.216575,23.13149453,10.64049,-0.046575,10.64059193,11.64,-6.17,13.17416031
13/08/2020 17:30,22.450135,-6.18761,23.28722996,10.620135,-0.04761,10.62024172,11.83,-6.14,13.32848454,22.440135,-6.21761,23.28558208,10.620135,-0.04761,10.62024172,11.82,-6.17,13.33346542
13/08/2020 18:00,22.37807,-6.41554,23.27954403,10.62807,-0.04554,10.62816757,11.75,-6.37,13.36560511,22.36807,-6.43554,23.27545339,10.62807,-0.04554,10.62816757,11.74,-6.39,13.3663645
13/08/2020 18:30,22.125975,-6.745885,23.13148794,10.575975,-0.045885,10.57607454,11.55,-6.7,13.35262147,22.115975,-6.765885,23.12776578,10.575975,-0.045885,10.57607454,11.54,-6.72,13.35402561
13/08/2020 19:00,21.64876,-6.575885,22.62545189,10.62876,-0.045885,10.62885904,11.02,-6.53,12.80942231,21.62876,-6.605885,22.61506082,10.62876,-0.045885,10.62885904,11,-6.56,12.80756027
13/08/2020 19:30,21.018045,-6.69968,22.06000743,10.578045,-0.04968,10.57816166,10.44,-6.65,12.37804912,21.018045,-6.72968,22.06913701,10.578045,-0.04968,10.57816166,10.44,-6.68,12.39419219
13/08/2020 20:00,20.55937,-6.765875,21.64404674,10.46937,-0.025875,10.46940197,10.09,-6.74,12.13407186,20.54937,-6.795875,21.64394891,10.46937,-0.025875,10.46940197,10.08,-6.77,12.14245856
13/08/2020 20:30,20.02142,-6.60416,21.08250906,10.43142,-0.04416,10.43151347,9.59,-6.56,11.61902319,20.02142,-6.63416,21.09192589,10.43142,-0.04416,10.43151347,9.59,-6.59,11.63598728
13/08/2020 21:00,19.769355,-7.11451,21.01056043,10.439355,-0.05451,10.43949731,9.33,-7.06,11.70010684,19.759355,-7.14451,21.01133345,10.439355,-0.05451,10.43949731,9.32,-7.09,11.71027327
13/08/2020 21:30,19.57418,-7.11589,20.82749176,10.43418,-0.05589,10.43432968,9.14,-7.06,11.54916447,19.56418,-7.14589,20.82836727,10.43418,-0.05589,10.43432968,9.13,-7.09,11.55962802
13/08/2020 22:00,18.812455,-7.234855,20.15568381,10.432455,-0.054855,10.43259922,8.38,-7.18,11.0352526,18.802455,-7.264855,20.15714345,10.432455,-0.054855,10.43259922,8.37,-7.21,11.04721684
13/08/2020 22:30,17.89073,-7.018995,19.21833788,10.43073,-0.058995,10.43089683,7.46,-6.96,10.20260751,17.88073,-7.038995,19.21634606,10.43073,-0.058995,10.43089683,7.45,-6.98,10.20896175
13/08/2020 23:00,16.99073,-6.700375,18.26417069,10.43073,-0.060375,10.43090473,6.56,-6.64,9.33398093,16.98073,-6.720375,18.26221869,10.43073,-0.060375,10.43090473,6.55,-6.66,9.341204419
13/08/2020 23:30,16.11831,-5.38865,16.99521892,10.41831,-0.05865,10.41847508,5.7,-5.33,7.803774728,16.10831,-5.42865,16.99846734,10.41831,-0.05865,10.41847508,5.69,-5.37,7.823873721
14/08/2020 00:00,15.025905,-8.36313,17.19650443,10.435905,-0.05313,10.43604024,4.59,-8.31,9.493376638,15.015905,-8.43313,17.22193614,10.435905,-0.05313,10.43604024,4.58,-8.38,9.549910994
14/08/2020 00:30,14.376935,-7.97658,16.44147464,10.426935,-0.05658,10.42708851,3.95,-7.92,8.850361575,14.366935,-7.97658,16.43273105,10.426935,-0.05658,10.42708851,3.94,-7.92,8.845903006
14/08/2020 01:00,13.830385,-7.63003,15.79547109,10.430385,-0.06003,10.43055774,3.4,-7.57,8.298487814,13.810385,-7.63003,15.77796221,10.430385,-0.06003,10.43055774,3.38,-7.57,8.290313625
14/08/2020 01:30,13.48659,-8.115545,15.74008197,10.42659,-0.055545,10.42673795,3.06,-8.06,8.621322404,13.47659,-8.115545,15.73151451,10.42659,-0.055545,10.42673795,3.05,-8.06,8.617778136
14/08/2020 02:00,13.365215,-8.52313,15.85158405,10.435215,-0.05313,10.43535025,2.93,-8.47,8.962466178,13.345215,-8.51313,15.82934445,10.435215,-0.05313,10.43535025,2.91,-8.46,8.946490932
14/08/2020 02:30,13.13315,-8.165545,15.46466146,10.44315,-0.055545,10.44329772,2.69,-8.11,8.544483601,13.13315,-8.155545,15.45938366,10.44315,-0.055545,10.44329772,2.69,-8.1,8.534992677
14/08/2020 03:00,12.869005,-8.44244,15.39110402,10.429005,-0.05244,10.42913684,2.44,-8.39,8.737602646,12.849005,-8.43244,15.36889631,10.429005,-0.05244,10.42913684,2.42,-8.38,8.722430854
14/08/2020 03:30,12.739695,-8.44244,15.2831483,10.429695,-0.05244,10.42982683,2.31,-8.39,8.702195125,12.729695,-8.43244,15.26928876,10.429695,-0.05244,10.42982683,2.3,-8.38,8.689902186
14/08/2020 04:00,12.622455,-8.760025,15.36438766,10.432455,-0.050025,10.43257494,2.19,-8.71,8.981102382,12.602455,-8.750025,15.34225569,10.432455,-0.050025,10.43257494,2.17,-8.7,8.96654337
14/08/2020 04:30,12.621075,-8.764855,15.3660085,10.431075,-0.054855,10.43121923,2.19,-8.71,8.981102382,12.601075,-8.754855,15.34387752,10.431075,-0.054855,10.43121923,2.17,-8.7,8.96654337
14/08/2020 05:00,12.479695,-8.954855,15.36008514,10.429695,-0.054855,10.42983925,2.05,-8.9,9.133044399,12.469695,-8.934855,15.34030401,10.429695,-0.054855,10.42983925,2.04,-8.88,9.111311651
14/08/2020 05:30,12.653835,-10.04244,16.15457029,10.433835,-0.05244,10.43396678,2.22,-9.99,10.23369435,12.643835,-10.04244,16.14673851,10.433835,-0.05244,10.43396678,2.21,-9.99,10.2315297
14/08/2020 06:00,12.814175,-10.796235,16.75594734,10.424175,-0.056235,10.42432668,2.39,-10.74,11.0027133,12.814175,-10.796235,16.75594734,10.424175,-0.056235,10.42432668,2.39,-10.74,11.0027133
14/08/2020 06:30,13.55625,-8.89037,16.21143401,10.43625,-0.05037,10.43637155,3.12,-8.84,9.374433316,13.50625,-9.91037,16.75214084,10.43625,-0.05037,10.43637155,3.07,-9.86,10.32688239
14/08/2020 07:00,14.33177,-8.411395,16.6177976,10.44177,-0.031395,10.4418172,3.89,-8.38,9.238858155,14.31177,-8.401395,16.59548729,10.44177,-0.031395,10.4418172,3.87,-8.37,9.221377337
14/08/2020 07:30,15.458675,-8.531395,17.65659462,10.458675,-0.031395,10.45872212,5,-8.5,9.861541462,15.458675,-8.531395,17.65659462,10.458675,-0.031395,10.45872212,5,-8.5,9.861541462
14/08/2020 08:00,16.737325,-7.668645,18.4104906,10.517325,-0.048645,10.5174375,6.22,-7.62,9.836300117,16.717325,-7.678645,18.39648184,10.517325,-0.048645,10.5174375,6.2,-7.63,9.831424108
14/08/2020 08:30,18.36076,-6.84657,19.59574006,10.49076,-0.03657,10.49082374,7.87,-6.81,10.40735317,18.34076,-6.86657,19.58400523,10.49076,-0.03657,10.49082374,7.85,-6.83,10.40535439
14/08/2020 09:00,19.401795,-7.008295,20.62876264,10.491795,-0.038295,10.49186489,8.91,-6.97,11.3123384,19.381795,-7.028295,20.61676279,10.491795,-0.038295,10.49186489,8.89,-6.99,11.30894336
14/08/2020 09:30,20.46731,-6.858635,21.58591329,10.48731,-0.028635,10.48734909,9.98,-6.83,12.09335768,20.44731,-6.878635,21.5733193,10.48731,-0.028635,10.48734909,9.96,-6.85,12.08818018
14/08/2020 10:00,21.10733,-6.559335,22.10303724,10.52733,-0.049335,10.5274456,10.58,-6.51,12.42241925,21.08733,-6.599335,22.09585276,10.52733,-0.049335,10.5274456,10.56,-6.55,12.42642748
14/08/2020 10:30,21.50906,-6.418645,22.44635083,10.53906,-0.048645,10.53917226,10.97,-6.37,12.68533799,21.48906,-6.438645,22.43291887,10.53906,-0.048645,10.53917226,10.95,-6.39,12.678115
14/08/2020 11:00,21.54049,-6.56554,22.51885932,10.64049,-0.04554,10.64058745,10.9,-6.52,12.70119679,21.52049,-6.59554,22.50850145,10.64049,-0.04554,10.64058745,10.88,-6.55,12.69948424
14/08/2020 11:30,21.65534,-6.418645,22.58656136,10.68534,-0.048645,10.68545073,10.97,-6.37,12.68533799,21.63534,-6.448645,22.57593762,10.68534,-0.048645,10.68545073,10.95,-6.4,12.68315812
14/08/2020 12:00,21.68788,-6.5383,22.65200887,10.93788,-0.0483,10.93798664,10.75,-6.49,12.55717325,21.67788,-6.5783,22.65401757,10.93788,-0.0483,10.93798664,10.74,-6.53,12.56934764
14/08/2020 12:30,22.05231,-6.45485,22.97758614,10.83231,-0.04485,10.83240285,11.22,-6.41,12.92193871,22.03231,-6.48485,22.96684487,10.83231,-0.04485,10.83240285,11.2,-6.44,12.91950463
14/08/2020 13:00,22.194285,-6.633815,23.16449413,10.644285,-0.043815,10.64437518,11.55,-6.59,13.29776673,22.174285,-6.673815,23.15682884,10.644285,-0.043815,10.64437518,11.53,-6.63,13.30029323
14/08/2020 13:30,22.195665,-6.166575,23.03636673,10.645665,-0.046575,10.64576688,11.55,-6.12,13.07122412,22.175665,-6.196575,23.02515277,10.645665,-0.046575,10.64576688,11.53,-6.15,13.06764707
14/08/2020 14:00,21.936715,-6.165885,22.78678571,10.676715,-0.045885,10.6768136,11.26,-6.12,12.8156935,21.916715,-6.195885,22.77567534,10.676715,-0.045885,10.6768136,11.24,-6.15,12.8124978
14/08/2020 14:30,21.73634,-6.183135,22.59866445,10.61634,-0.063135,10.61652773,11.12,-6.12,12.69286414,21.71634,-6.213135,22.58766189,10.61634,-0.063135,10.61652773,11.1,-6.15,12.68985816
14/08/2020 15:00,21.48705,-6.63452,22.48800065,10.65705,-0.07452,10.65731054,10.83,-6.56,12.66185216,21.46705,-6.65452,22.47480527,10.65705,-0.07452,10.65731054,10.81,-6.58,12.6551373
14/08/2020 15:30,21.201905,-6.8483,22.28048448,10.711905,-0.0483,10.71201389,10.49,-6.8,12.50120394,21.181905,-6.8783,22.27070071,10.711905,-0.0483,10.71201389,10.47,-6.83,12.50079197
14/08/2020 16:00,21.16775,-6.84485,22.24692364,10.67775,-0.04485,10.67784419,10.49,-6.8,12.50120394,21.14775,-6.87485,22.23715118,10.67775,-0.04485,10.67784419,10.47,-6.83,12.50079197
14/08/2020 16:30,21.04367,-6.47485,22.01725981,10.79367,-0.04485,10.79376318,10.25,-6.43,12.09989256,21.02367,-6.50485,22.00699375,10.79367,-0.04485,10.79376318,10.23,-6.46,12.09894624
14/08/2020 17:00,21.5339,-6.6483,22.53683079,10.5639,-0.0483,10.56401042,10.97,-6.6,12.80237869,21.5039,-6.6683,22.51408315,10.5639,-0.0483,10.56401042,10.94,-6.62,12.78702467
14/08/2020 17:30,21.82114,-6.78899,22.85284525,10.56114,-0.04899,10.56125362,11.26,-6.74,13.12307891,21.80114,-6.82899,22.84567376,10.56114,-0.04899,10.56125362,11.24,-6.78,13.12653801
14/08/2020 18:00,21.92594,-6.660715,22.91532171,10.50594,-0.050715,10.50606241,11.42,-6.61,13.195018,21.91594,-6.680715,22.9115774,10.50594,-0.050715,10.50606241,11.41,-6.63,13.19640102
14/08/2020 18:30,21.48009,-6.8683,22.5514481,10.53009,-0.0483,10.53020077,10.95,-6.82,12.90018992,21.45009,-6.8983,22.53204172,10.53009,-0.0483,10.53020077,10.92,-6.85,12.89065165
14/08/2020 19:00,20.95733,-6.798645,22.0325045,10.52733,-0.048645,10.52744239,10.43,-6.75,12.42366291,20.93733,-6.828645,22.02276504,10.52733,-0.048645,10.52744239,10.41,-6.78,12.42322422
14/08/2020 19:30,20.611105,-6.58519,21.63752242,10.491105,-0.03519,10.49116402,10.12,-6.55,12.05474595,20.591105,-6.61519,21.62762918,10.491105,-0.03519,10.49116402,10.1,-6.58,12.05431043
14/08/2020 20:00,20.20626,-6.13553,21.11723636,10.45626,-0.02553,10.45629117,9.75,-6.11,11.50628524,20.18626,-6.16553,21.10684375,10.45626,-0.02553,10.45629117,9.73,-6.14,11.50532485
14/08/2020 20:30,20.03039,-4.376925,20.50302407,10.44039,-0.056925,10.44054519,9.59,-4.32,10.51810344,20.00039,-4.396925,20.4780016,10.44039,-0.056925,10.44054519,9.56,-4.34,10.49900948
14/08/2020 21:00,19.668315,-4.69141,20.2200876,10.428315,-0.06141,10.42849581,9.24,-4.63,10.33511006,19.638315,-4.71141,20.19556387,10.428315,-0.06141,10.42849581,9.21,-4.65,10.31729616
14/08/2020 21:30,19.34039,-4.82072,19.93213553,10.44039,-0.06072,10.44056657,8.9,-4.76,10.09294803,19.32039,-4.86072,19.92245137,10.44039,-0.06072,10.44056657,8.88,-4.8,10.09427561
14/08/2020 22:00,18.38763,-7.28727,19.77901011,10.43763,-0.05727,10.43778712,7.95,-7.23,10.74594807,18.36763,-7.29727,19.76410841,10.43763,-0.05727,10.43778712,7.93,-7.24,10.73790017
14/08/2020 22:30,17.55073,-7.45727,19.06932089,10.43073,-0.05727,10.43088722,7.12,-7.4,10.26909928,17.53073,-7.45727,19.05091521,10.43073,-0.05727,10.43088722,7.1,-7.4,10.25524256
14/08/2020 23:00,16.677285,-7.45796,18.26890808,10.437285,-0.05796,10.43744593,6.24,-7.4,9.679752063,16.657285,-7.45796,18.25065234,10.437285,-0.05796,10.43744593,6.22,-7.4,9.666871262
14/08/2020 23:30,15.77211,-7.548305,17.48531848,10.43211,-0.058305,10.43227293,5.34,-7.49,9.198679253,15.75211,-7.548305,17.46728021,10.43211,-0.058305,10.43227293,5.32,-7.49,9.187083324
15/08/2020 00:00,14.94418,-7.79796,16.85635477,10.43418,-0.05796,10.43434098,4.51,-7.74,8.958108059,14.91418,-7.79796,16.82976367,10.43418,-0.05796,10.43434098,4.48,-7.74,8.943041988
15/08/2020 00:30,14.27073,-7.79865,16.26261592,10.43073,-0.05865,10.43089489,3.84,-7.74,8.640208331,14.25073,-7.79865,16.2450684,10.43073,-0.05865,10.43089489,3.82,-7.74,8.631338251
15/08/2020 01:00,13.76487,-7.670375,15.75773774,10.43487,-0.060375,10.43504466,3.33,-7.61,8.306684056,13.74487,-7.670375,15.74027014,10.43487,-0.060375,10.43504466,3.31,-7.61,8.298686643
15/08/2020 01:30,13.491765,-7.798995,15.58371091,10.431765,-0.058995,10.43193182,3.06,-7.74,8.322932176,13.471765,-7.798995,15.56639892,10.431765,-0.058995,10.43193182,3.04,-7.74,8.315599798
15/08/2020 02:00,13.32073,-7.73072,15.40148952,10.43073,-0.06072,10.43090673,2.89,-7.67,8.19640165,13.30073,-7.73072,15.38419482,10.43073,-0.06072,10.43090673,2.87,-7.67,8.18937116
15/08/2020 02:30,12.954525,-8.226235,15.34570494,10.434525,-0.056235,10.43467653,2.52,-8.17,8.549812863,12.924525,-8.236235,15.3257598,10.434525,-0.056235,10.43467653,2.49,-8.18,8.550584775
15/08/2020 03:00,12.525905,-8.534165,15.15685549,10.435905,-0.054165,10.43604556,2.09,-8.48,8.733756351,12.505905,-8.514165,15.12906691,10.435905,-0.054165,10.43604556,2.07,-8.46,8.709563709
15/08/2020 03:30,12.31004,-8.53451,14.97915037,10.43004,-0.05451,10.43018244,1.88,-8.48,8.685896615,12.28004,-8.58451,14.98309695,10.43004,-0.05451,10.43018244,1.85,-8.53,8.72831026
15/08/2020 04:00,12.11832,-8.772785,14.96046244,10.43832,-0.052785,10.43845346,1.68,-8.72,8.880360353,12.10832,-8.772785,14.95236335,10.43832,-0.052785,10.43845346,1.67,-8.72,8.878473968
15/08/2020 04:30,12.2028,-8.288995,14.75180551,10.4328,-0.058995,10.4329668,1.77,-8.23,8.418182702,12.1828,-8.288995,14.73526566,10.4328,-0.058995,10.4329668,1.75,-8.23,8.414000238
15/08/2020 05:00,12.062455,-8.50934,14.76183213,10.432455,-0.05934,10.43262376,1.63,-8.45,8.605777129,12.042455,-8.50934,14.74549388,10.432455,-0.05934,10.43262376,1.61,-8.45,8.602011393
15/08/2020 05:30,12.204525,-8.23727,14.72423334,10.434525,-0.05727,10.43468216,1.77,-8.18,8.36930702,12.184525,-8.24727,14.71326313,10.434525,-0.05727,10.43468216,1.75,-8.19,8.374879104
15/08/2020 06:00,12.45625,-8.16072,14.89145779,10.43625,-0.06072,10.43642664,2.02,-8.1,8.348077623,12.43625,-8.17072,14.88022108,10.43625,-0.06072,10.43642664,2,-8.11,8.352969532
15/08/2020 06:30,12.823145,-8.298995,15.27436957,10.433145,-0.058995,10.43331179,2.39,-8.24,8.579609548,12.803145,-8.308995,15.2630246,10.433145,-0.058995,10.43331179,2.37,-8.25,8.583670544
15/08/2020 07:00,13.1197,-8.90313,15.85535404,10.4397,-0.05313,10.43983519,2.68,-8.85,9.246885962,13.0997,-8.90313,15.83880879,10.4397,-0.05313,10.43983519,2.66,-8.85,9.241109241
15/08/2020 07:30,13.993145,-8.88933,16.57794604,10.433145,-0.03933,10.43321913,3.56,-8.85,9.539187596,13.963145,-9.07933,16.6554391,10.433145,-0.03933,10.43321913,3.53,-9.04,9.70476687
15/08/2020 08:00,14.915565,-8.167945,17.00556982,10.445565,-0.027945,10.44560238,4.47,-8.14,9.286576334,14.885565,-8.177945,16.98407577,10.445565,-0.027945,10.44560238,4.44,-8.15,9.280953615
15/08/2020 08:30,16.243845,-8.04691,18.12774837,10.453845,-0.02691,10.45387964,5.79,-8.02,9.891637883,16.223845,-8.05691,18.11427463,10.453845,-0.02691,10.45387964,5.77,-8.03,9.888063511
15/08/2020 09:00,17.342475,-7.892425,19.05391853,10.472475,-0.022425,10.47249901,6.87,-7.87,10.4467124,17.322475,-7.902425,19.03986505,10.472475,-0.022425,10.47249901,6.85,-7.88,10.44111584
