Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/08/2020 09:30,18.65661,-7.68553,20.17762295,10.46661,-0.02553,10.46664114,8.19,-7.66,11.21390655,18.63661,-7.70553,20.16676535,10.46661,-0.02553,10.46664114,8.17,-7.68,11.21299692
15/08/2020 10:00,19.576985,-7.11623,20.83024414,10.526985,-0.04623,10.52708651,9.05,-7.07,11.48422396,19.556985,-7.25623,20.8597348,10.526985,-0.04623,10.52708651,9.03,-7.21,11.55530181
15/08/2020 10:30,20.41769,-5.78899,21.22249915,10.55769,-0.04899,10.55780366,9.86,-5.74,11.4090841,20.38769,-5.81899,21.20185247,10.55769,-0.04899,10.55780366,9.83,-5.77,11.39832444
15/08/2020 11:00,20.688735,-6.380715,21.65034133,10.578735,-0.050715,10.57885656,10.11,-6.33,11.92815996,20.658735,-6.410715,21.63054781,10.578735,-0.050715,10.57885656,10.08,-6.36,11.91872476
15/08/2020 11:30,20.9208,-5.825545,21.71674117,10.5708,-0.055545,10.57094593,10.35,-5.77,11.84970042,20.9008,-5.845545,21.7028532,10.5708,-0.055545,10.57094593,10.33,-5.79,11.84200152
15/08/2020 12:00,21.099445,-5.89106,21.9064184,10.619445,-0.05106,10.61956775,10.48,-5.84,11.99733304,21.069445,-5.94106,21.8910417,10.619445,-0.05106,10.61956775,10.45,-5.89,11.99560753
15/08/2020 12:30,21.289415,-6.956575,22.39716783,10.559415,-0.046575,10.55951771,10.73,-6.91,12.76248408,21.269415,-6.986575,22.38750197,10.559415,-0.046575,10.55951771,10.71,-6.94,12.76196302
15/08/2020 13:00,21.503525,-6.655535,22.50994744,10.503525,-0.035535,10.50358511,11,-6.62,12.83839554,21.473525,-6.685535,22.49019018,10.503525,-0.035535,10.50358511,10.97,-6.65,12.82822669
15/08/2020 13:30,21.443185,-6.74485,22.47894981,10.513185,-0.04485,10.51328067,10.93,-6.7,12.8200975,21.413185,-6.77485,22.45936518,10.513185,-0.04485,10.51328067,10.9,-6.73,12.81026541
15/08/2020 14:00,21.072505,-6.752785,22.12804944,10.532505,-0.052785,10.53263727,10.54,-6.7,12.48925939,21.052505,-6.782785,22.11818571,10.532505,-0.052785,10.53263727,10.52,-6.73,12.48852673
15/08/2020 14:30,20.7946,-7.06762,21.96284685,10.5846,-0.06762,10.58481599,10.21,-7,12.3791801,20.7846,-7.10762,21.96628915,10.5846,-0.06762,10.58481599,10.2,-7.04,12.39361126
15/08/2020 15:00,20.54632,-7.057615,21.72466789,10.57632,-0.057615,10.57647693,9.97,-7,12.18199081,20.51632,-7.097615,21.70934188,10.57632,-0.057615,10.57647693,9.94,-7.04,12.18052544
15/08/2020 15:30,20.35666,-7.047265,21.54199504,10.56666,-0.047265,10.56676571,9.79,-7,12.03511944,20.33666,-7.087265,21.53622681,10.56666,-0.047265,10.56676571,9.77,-7.04,12.04219664
15/08/2020 16:00,20.203915,-7.19692,21.44746696,10.593915,-0.04692,10.5940189,9.61,-7.15,11.97808833,20.183915,-7.21692,21.43535302,10.593915,-0.04692,10.5940189,9.59,-7.17,11.97401353
15/08/2020 16:30,20.3746,-7.19899,21.60902085,10.5846,-0.04899,10.58471337,9.79,-7.15,12.12297818,20.3546,-7.21899,21.59684138,10.5846,-0.04899,10.58471337,9.77,-7.17,12.11865504
15/08/2020 17:00,20.59838,-6.878645,21.71656086,10.55838,-0.048645,10.55849206,10.04,-6.83,12.14291975,20.57838,-6.968645,21.72629137,10.55838,-0.048645,10.55849206,10.02,-6.92,12.17730676
15/08/2020 17:30,21.334585,-4.620025,21.82908949,10.554585,-0.050025,10.55470355,10.78,-4.57,11.70868481,21.304585,-4.640025,21.80401738,10.554585,-0.050025,10.55470355,10.75,-4.59,11.68890927
15/08/2020 18:00,21.513525,-4.3645,21.95177939,10.503525,-0.0345,10.50358166,11.01,-4.33,11.8308495,21.483525,-4.3945,21.9283715,10.503525,-0.0345,10.50358166,10.98,-4.36,11.81397478
15/08/2020 18:30,21.27972,-4.50277,21.75089472,10.47972,-0.02277,10.47974474,10.8,-4.48,11.69232227,21.24972,-4.53277,21.72778415,10.47972,-0.02277,10.47974474,10.77,-4.51,11.67617232
15/08/2020 19:00,21.11247,-4.165185,21.51941346,10.46247,-0.025185,10.46250031,10.65,-4.14,11.42637738,21.07247,-4.185185,21.4840584,10.46247,-0.025185,10.46250031,10.61,-4.16,11.39638978
15/08/2020 19:30,20.380395,-4.3345,20.83622784,10.450395,-0.0345,10.45045195,9.93,-4.3,10.82103969,20.340395,-4.3545,20.80128215,10.450395,-0.0345,10.45045195,9.89,-4.32,10.79233524
15/08/2020 20:00,19.78901,-4.94485,20.39746206,10.43901,-0.04485,10.43910635,9.35,-4.9,10.55615934,19.74901,-4.97485,20.36596495,10.43901,-0.04485,10.43910635,9.31,-4.93,10.53475201
15/08/2020 20:30,19.315215,-4.958305,19.94147234,10.435215,-0.058305,10.43537788,8.88,-4.9,10.14220883,19.275215,-4.988305,19.91022602,10.435215,-0.058305,10.43537788,8.84,-4.93,10.12178344
15/08/2020 21:00,19.144185,-5.29727,19.8635568,10.444185,-0.05727,10.44434202,8.7,-5.24,10.15616069,19.114185,-5.32727,19.84267809,10.444185,-0.05727,10.44434202,8.67,-5.27,10.14602385
15/08/2020 21:30,18.688315,-5.02072,19.35098827,10.428315,-0.06072,10.42849177,8.26,-4.96,9.634791124,18.658315,-5.05072,19.32983422,10.428315,-0.06072,10.42849177,8.23,-4.99,9.624603888
15/08/2020 22:00,17.812455,-6.61865,19.0023704,10.432455,-0.05865,10.43261986,7.38,-6.56,9.874107555,17.772455,-6.65865,18.97887712,10.432455,-0.05865,10.43261986,7.34,-6.6,9.87094727
15/08/2020 22:30,17.0897,-7.606925,18.70623303,10.4397,-0.056925,10.4398552,6.65,-7.55,10.06106356,17.0597,-7.626925,18.68698341,10.4397,-0.056925,10.4398552,6.62,-7.57,10.05630648
15/08/2020 23:00,16.325215,-7.52865,17.97757535,10.435215,-0.05865,10.43537982,5.89,-7.47,9.512780876,16.285215,-7.55865,17.95386915,10.435215,-0.05865,10.43537982,5.85,-7.5,9.511703317
15/08/2020 23:30,15.53901,-7.76796,17.37245044,10.43901,-0.05796,10.4391709,5.1,-7.71,9.244138684,15.50901,-7.77796,17.35010239,10.43901,-0.05796,10.4391709,5.07,-7.72,9.235978562
16/08/2020 00:00,14.776595,-7.966235,16.78715759,10.436595,-0.056235,10.4367465,4.34,-7.91,9.022399902,14.756595,-7.996235,16.78382764,10.436595,-0.056235,10.4367465,4.32,-7.94,9.039137127
16/08/2020 00:30,14.03901,-7.878995,16.09883114,10.43901,-0.058995,10.4391767,3.6,-7.82,8.608855905,14.02901,-7.908995,16.10482299,10.43901,-0.058995,10.4391767,3.59,-7.85,8.63195227
16/08/2020 01:00,13.496595,-7.780375,15.57858504,10.436595,-0.060375,10.43676963,3.06,-7.72,8.304336217,13.486595,-7.830375,15.59496769,10.436595,-0.060375,10.43676963,3.05,-7.77,8.347179164
16/08/2020 01:30,13.155215,-8.872785,15.86776592,10.435215,-0.052785,10.4353485,2.72,-8.82,9.22988624,13.145215,-8.872785,15.85947638,10.435215,-0.052785,10.4353485,2.71,-8.82,9.22694424
16/08/2020 02:00,12.979695,-9.03175,15.81281096,10.429695,-0.05175,10.42982339,2.55,-8.98,9.335036154,12.959695,-9.05175,15.80784212,10.429695,-0.05175,10.42982339,2.53,-9,9.348844848
16/08/2020 02:30,12.642805,-8.86244,15.43966842,10.442805,-0.05244,10.44293667,2.2,-8.81,9.080534125,12.632805,-8.87244,15.43722623,10.442805,-0.05244,10.44293667,2.19,-8.82,9.087821521
16/08/2020 03:00,12.30211,-8.86244,15.16195084,10.43211,-0.05244,10.4322418,1.87,-8.81,9.00627559,12.28211,-8.87244,15.15158136,10.43211,-0.05244,10.4322418,1.85,-8.82,9.011930981
16/08/2020 03:30,12.05901,-8.86382,14.96619615,10.43901,-0.05382,10.43914874,1.62,-8.81,8.95770618,12.03901,-8.87382,14.95601696,10.43901,-0.05382,10.43914874,1.6,-8.82,8.963950022
16/08/2020 04:00,11.905905,-8.86382,14.8431088,10.435905,-0.05382,10.43604378,1.47,-8.81,8.931797132,11.895905,-8.87382,14.8410659,10.435905,-0.05382,10.43604378,1.46,-8.82,8.940022371
16/08/2020 04:30,11.901765,-8.296925,14.50830709,10.431765,-0.056925,10.43192032,1.47,-8.24,8.370095579,11.891765,-8.316925,14.51155802,10.431765,-0.056925,10.43192032,1.46,-8.26,8.388039103
16/08/2020 05:00,11.72625,-8.834165,14.68153297,10.43625,-0.054165,10.43639056,1.29,-8.78,8.874260533,11.71625,-8.854165,14.68559675,10.43625,-0.054165,10.43639056,1.28,-8.8,8.892603668
16/08/2020 05:30,11.72901,-8.724855,14.61823417,10.43901,-0.054855,10.43915413,1.29,-8.67,8.765443514,11.71901,-8.754855,14.62814689,10.43901,-0.054855,10.43915413,1.28,-8.7,8.793656805
16/08/2020 06:00,11.87832,-8.886925,14.83482127,10.43832,-0.056925,10.43847522,1.44,-8.83,8.946647417,11.85832,-8.916925,14.83682259,10.43832,-0.056925,10.43847522,1.42,-8.86,8.973070823
16/08/2020 06:30,12.033145,-8.77796,14.89460172,10.433145,-0.05796,10.43330599,1.6,-8.72,8.865573867,12.013145,-8.78796,14.88435063,10.433145,-0.05796,10.43330599,1.58,-8.73,8.871826193
16/08/2020 07:00,12.240735,-9.092435,15.24821195,10.440735,-0.042435,10.44082124,1.8,-9.05,9.227269369,12.210735,-9.112435,15.2360927,10.440735,-0.042435,10.44082124,1.77,-9.07,9.241093009
16/08/2020 07:30,12.987985,-8.582425,15.56745879,10.457985,-0.022425,10.45800904,2.53,-8.56,8.92605736,12.977985,-8.622425,15.5812165,10.457985,-0.022425,10.45800904,2.52,-8.6,8.961606999
16/08/2020 08:00,13.668675,-8.577595,16.13715626,10.458675,-0.017595,10.4586898,3.21,-8.56,9.142084007,13.648675,-8.617595,16.14153874,10.458675,-0.017595,10.4586898,3.19,-8.6,9.172573249
16/08/2020 08:30,14.69249,-8.28864,16.86922688,10.50249,-0.03864,10.50256108,4.19,-8.25,9.253031936,14.67249,-8.32864,16.87152059,10.50249,-0.03864,10.50256108,4.17,-8.29,9.279709047
16/08/2020 09:00,15.65594,-8.612775,17.86864154,10.50594,-0.032775,10.50599112,5.15,-8.58,10.00694259,15.63594,-8.642775,17.86561444,10.50594,-0.032775,10.50599112,5.13,-8.61,10.02242486
16/08/2020 09:30,17.131815,-6.172095,18.20971834,10.531815,-0.052095,10.53194384,6.6,-6.12,9.000799964,17.101815,-6.402095,18.26085695,10.531815,-0.052095,10.53194384,6.57,-6.35,9.137143974
16/08/2020 10:00,17.93804,-7.76623,19.54706135,10.56804,-0.04623,10.56814112,7.37,-7.72,10.67311107,17.90804,-7.79623,19.53148993,10.56804,-0.04623,10.56814112,7.34,-7.75,10.67417913
16/08/2020 10:30,19.01699,-7.76071,20.53958443,10.53699,-0.04071,10.53706864,8.48,-7.72,11.46772863,18.98699,-7.79071,20.52318083,10.53699,-0.04071,10.53706864,8.45,-7.75,11.46581877
16/08/2020 11:00,19.77461,-7.28416,21.07354236,10.60461,-0.04416,10.60470195,9.17,-7.24,11.68359962,19.74461,-7.31416,21.05579636,10.60461,-0.04416,10.60470195,9.14,-7.27,11.67871996
16/08/2020 11:30,20.57949,-4.95899,21.16853775,10.70949,-0.04899,10.70960205,9.87,-4.91,11.02383781,20.54949,-5.00899,21.15115884,10.70949,-0.04899,10.70960205,9.84,-4.96,11.01940107
16/08/2020 12:00,20.6543,-4.554515,21.15050154,11.3643,-0.064515,11.36448312,9.29,-4.49,10.31814906,20.6143,-4.594515,21.12010731,11.3643,-0.064515,11.36448312,9.25,-4.53,10.29967961
16/08/2020 12:30,21.222835,-4.79037,21.75675459,11.192835,-0.05037,11.19294834,10.03,-4.74,11.0936243,21.182835,-4.83037,21.72659598,11.192835,-0.05037,11.19294834,9.99,-4.78,11.07467832
16/08/2020 13:00,21.341685,-4.565195,21.82449367,10.961685,-0.045195,10.96177817,10.38,-4.52,11.321431,21.311685,-4.615195,21.80568601,10.961685,-0.045195,10.96177817,10.35,-4.57,11.31403553
16/08/2020 13:30,21.32064,-4.56416,21.803698,10.94064,-0.04416,10.94072912,10.38,-4.52,11.321431,21.29064,-4.61416,21.78489899,10.94064,-0.04416,10.94072912,10.35,-4.57,11.31403553
16/08/2020 14:00,21.002775,-4.20106,21.41881096,11.072775,-0.05106,11.07289273,9.93,-4.15,10.76231388,20.972775,-4.24106,21.39728677,11.072775,-0.05106,11.07289273,9.9,-4.19,10.75016744
16/08/2020 14:30,20.83449,-4.06935,21.22817898,11.05449,-0.07935,11.05477479,9.78,-3.99,10.56259911,20.79449,-4.11935,21.19858153,11.05449,-0.07935,11.05477479,9.74,-4.04,10.54462896
16/08/2020 15:00,20.247945,-7.680035,21.65553542,11.067945,-0.070035,11.06816658,9.18,-7.61,11.92411422,20.557945,-2.430035,20.70106695,11.067945,-0.070035,11.06816658,9.49,-2.36,9.779043921
16/08/2020 15:30,19.999295,-9.101405,21.97287813,11.009295,-0.051405,11.00941501,8.99,-9.05,12.75627689,20.419295,-1.911405,20.50856108,11.009295,-0.051405,11.00941501,9.41,-1.86,9.592064428
16/08/2020 16:00,19.96713,-9.16416,21.9697089,10.81713,-0.04416,10.81722014,9.15,-9.12,12.91885831,20.39713,-2.03416,20.49831015,10.81713,-0.04416,10.81722014,9.58,-1.99,9.784503053
16/08/2020 16:30,20.752535,-6.775885,21.83071979,10.592535,-0.045885,10.59263438,10.16,-6.73,12.18681665,20.742535,-6.815885,21.83366773,10.592535,-0.045885,10.59263438,10.15,-6.77,12.20063113
16/08/2020 17:00,21.091125,-6.888645,22.18758625,10.531125,-0.048645,10.53123735,10.56,-6.84,12.581701,21.071125,-6.928645,22.18103763,10.531125,-0.048645,10.53123735,10.54,-6.88,12.58673905
16/08/2020 17:30,20.808045,-7.177955,22.01131015,10.578045,-0.047955,10.5781537,10.23,-7.13,12.46955492,20.788045,-7.217955,22.00549225,10.578045,-0.047955,10.5781537,10.21,-7.17,12.47609715
16/08/2020 18:00,20.402505,-7.548985,21.75429578,10.532505,-0.038985,10.53257715,9.87,-7.51,12.40229817,20.382505,-7.578985,21.74597718,10.532505,-0.038985,10.53257715,9.85,-7.54,12.40459995
16/08/2020 18:30,20.347995,-7.39828,21.65122277,10.477995,-0.00828,10.47799827,9.87,-7.39,12.33000406,20.327995,-7.42828,21.64270603,10.477995,-0.00828,10.47799827,9.85,-7.42,12.33202741
16/08/2020 19:00,20.037305,-7.400695,21.36033422,10.477305,-0.010695,10.47731046,9.56,-7.39,12.08328184,20.017305,-7.430695,21.35199587,10.477305,-0.010695,10.47731046,9.54,-7.42,12.08585951
16/08/2020 19:30,19.789025,-7.01622,20.99601995,10.469025,-0.02622,10.46905783,9.32,-6.99,11.65,19.759025,-7.03622,20.97444781,10.469025,-0.02622,10.46905783,9.29,-7.01,11.63804966
16/08/2020 20:00,19.307295,-6.758635,20.45606969,10.457295,-0.028635,10.45733421,8.85,-6.73,11.11824626,19.267295,-6.778635,20.42494918,10.457295,-0.028635,10.45733421,8.81,-6.75,11.0985855
16/08/2020 20:30,19.033145,-7.133475,20.32601963,10.433145,-0.053475,10.43328204,8.6,-7.08,11.13940752,19.013145,-7.173475,20.32137855,10.433145,-0.053475,10.43328204,8.58,-7.12,11.14947532
16/08/2020 21:00,18.9197,-7.138305,20.22153422,10.4397,-0.058305,10.43986281,8.48,-7.08,11.04702675,18.8897,-7.178305,20.20764283,10.4397,-0.058305,10.43986281,8.45,-7.12,11.0497466
16/08/2020 21:30,18.6928,-7.05865,19.98112388,10.4328,-0.05865,10.43296485,8.26,-7,10.82716953,18.6628,-7.08865,19.96369361,10.4328,-0.05865,10.43296485,8.23,-7.03,10.8237609
16/08/2020 22:00,17.78487,-6.83589,19.05337222,10.43487,-0.05589,10.43501967,7.35,-6.78,9.99954499,17.68487,-8.30589,19.5382301,10.43487,-0.05589,10.43501967,7.25,-8.25,10.98294132
16/08/2020 22:30,17.30901,-3.624855,17.68449606,10.43901,-0.054855,10.43915413,6.87,-3.57,7.742208987,16.92901,-10.744855,20.05101715,10.43901,-0.054855,10.43915413,6.49,-10.69,12.50584663
16/08/2020 23:00,16.31418,-3.50658,16.68677837,10.43418,-0.05658,10.4343334,5.88,-3.45,6.817396864,15.97418,-10.26658,18.98886757,10.43418,-0.05658,10.4343334,5.54,-10.21,11.61618268
16/08/2020 23:30,15.115555,-8.1652,17.17994453,10.425555,-0.0552,10.42570113,4.69,-8.11,9.368468391,15.085555,-8.1852,17.16308448,10.425555,-0.0552,10.42570113,4.66,-8.13,9.370832407
17/08/2020 00:00,14.334185,-8.03589,16.43302734,10.444185,-0.05589,10.44433454,3.89,-7.98,8.877640452,14.304185,-8.07589,16.42649408,10.444185,-0.05589,10.44433454,3.86,-8.02,8.90056178
17/08/2020 00:30,13.5028,-8.75175,16.09095199,10.4328,-0.05175,10.43292835,3.07,-8.7,9.22577368,13.4828,-8.77175,16.08507053,10.4328,-0.05175,10.43292835,3.05,-8.72,9.238013856
17/08/2020 01:00,13.04556,-8.544165,15.59453081,10.43556,-0.054165,10.43570057,2.61,-8.49,8.882128123,13.03556,-8.564165,15.59713905,10.43556,-0.054165,10.43570057,2.6,-8.51,8.898320066
17/08/2020 01:30,12.774525,-8.454855,15.31904247,10.434525,-0.054855,10.43466919,2.34,-8.4,8.719839448,12.754525,-8.484855,15.31896447,10.434525,-0.054855,10.43466919,2.32,-8.43,8.743414665
17/08/2020 02:00,12.674525,-8.295545,15.14792563,10.434525,-0.055545,10.43467284,2.24,-8.24,8.539039759,12.654525,-8.315545,15.14216932,10.434525,-0.055545,10.43467284,2.22,-8.26,8.553128083
17/08/2020 02:30,12.43487,-8.365545,14.98693882,10.43487,-0.055545,10.43501783,2,-8.31,8.547286119,12.42487,-8.385545,14.98982186,10.43487,-0.055545,10.43501783,1.99,-8.33,8.564403073
17/08/2020 03:00,12.105905,-8.514855,14.80053011,10.435905,-0.054855,10.43604917,1.67,-8.46,8.623253446,12.085905,-8.534855,14.79570375,10.435905,-0.054855,10.43604917,1.65,-8.48,8.639033511
17/08/2020 03:30,11.9328,-8.514855,14.65927937,10.4328,-0.054855,10.43294421,1.5,-8.46,8.591949721,11.9128,-8.534855,14.65464274,10.4328,-0.054855,10.43294421,1.48,-8.48,8.608182154
17/08/2020 04:00,11.865215,-8.514855,14.60431726,10.435215,-0.054855,10.43535918,1.43,-8.46,8.580005828,11.845215,-8.534855,14.59975576,10.435215,-0.054855,10.43535918,1.41,-8.48,8.596423675
17/08/2020 04:30,11.86763,-8.438995,14.56218659,10.43763,-0.058995,10.43779672,1.43,-8.38,8.501135218,11.84763,-8.468995,14.56331737,10.43763,-0.058995,10.43779672,1.41,-8.41,8.527379433
17/08/2020 05:00,11.861765,-8.301065,14.47788483,10.431765,-0.061065,10.43194373,1.43,-8.24,8.363163277,11.841765,-8.341065,14.48450081,10.431765,-0.061065,10.43194373,1.41,-8.28,8.39919639
17/08/2020 05:30,12.12246,-8.59589,14.86079949,10.44246,-0.05589,10.44260957,1.68,-8.54,8.703677384,12.11246,-8.61589,14.86422712,10.44246,-0.05589,10.44260957,1.67,-8.56,8.721381771
17/08/2020 06:00,12.50831,-8.508995,15.12814645,10.41831,-0.058995,10.41847703,2.09,-8.45,8.704630951,12.49831,-8.538995,15.13678263,10.41831,-0.058995,10.41847703,2.08,-8.48,8.731368736
17/08/2020 06:30,13.20522,-8.6452,15.78345077,10.44522,-0.0552,10.44536586,2.76,-8.59,9.022510737,13.18522,-8.6752,15.78319111,10.44522,-0.0552,10.44536586,2.74,-8.62,9.044998618
17/08/2020 07:00,13.82213,-9.49036,16.76658017,10.47213,-0.03036,10.47217401,3.35,-9.46,10.03564148,13.79213,-9.51036,16.7532026,10.47213,-0.03036,10.47217401,3.32,-9.48,10.04454081
17/08/2020 07:30,15.06594,-8.772435,17.43382241,10.50594,-0.042435,10.5060257,4.56,-8.73,9.849187784,14.99594,-9.952435,17.99803264,10.50594,-0.042435,10.5060257,4.49,-9.91,10.87971507
17/08/2020 08:00,16.418425,-7.71623,18.14124816,10.648425,-0.04623,10.64852535,5.77,-7.67,9.59801021,16.378425,-7.75623,18.12213865,10.648425,-0.04623,10.64852535,5.73,-7.71,9.606091817
17/08/2020 08:30,17.8388,-7.592435,19.38731169,10.7088,-0.042435,10.70888408,7.13,-7.55,10.3845751,17.8088,-7.652435,19.38332064,10.7088,-0.042435,10.70888408,7.1,-7.61,10.40779035
17/08/2020 09:00,18.83257,-7.506575,20.27348912,10.66257,-0.046575,10.66267172,8.17,-7.46,11.06347595,18.80257,-7.546575,20.26048945,10.66257,-0.046575,10.66267172,8.14,-7.5,11.06840549
17/08/2020 09:30,19.762135,-7.371405,21.09216896,11.172135,-0.051405,11.17225326,8.59,-7.32,11.28585398,19.732135,-7.421405,21.08161293,11.172135,-0.051405,11.17225326,8.56,-7.37,11.29559649
17/08/2020 10:00,20.04944,-7.3752,21.36290288,11.29944,-0.0552,11.29957483,8.75,-7.32,11.40810677,20.01944,-7.4252,21.35208592,11.29944,-0.0552,11.29957483,8.72,-7.37,11.41732456
17/08/2020 10:30,20.66946,-6.528305,21.67591619,11.33946,-0.058305,11.33960989,9.33,-6.47,11.35384516,20.61946,-6.908305,21.74596074,11.33946,-0.058305,11.33960989,9.28,-6.85,11.5343357
17/08/2020 11:00,21.37024,-4.48728,21.83627348,11.52024,-0.07728,11.5204992,9.85,-4.41,10.79215456,21.34024,-4.55728,21.82142627,11.52024,-0.07728,11.5204992,9.82,-4.48,10.79364628
17/08/2020 11:30,21.21775,-6.264515,22.12322452,11.36775,-0.064515,11.36793307,9.85,-6.2,11.63883585,21.18775,-6.304515,22.10582863,11.36775,-0.064515,11.36793307,9.82,-6.24,11.63486141
17/08/2020 12:00,21.26718,-5.897955,22.06986222,10.91718,-0.047955,10.91728532,10.35,-5.85,11.88886033,21.24718,-5.947955,22.06401656,10.91718,-0.047955,10.91728532,10.33,-5.9,11.89617165
17/08/2020 12:30,21.589925,-5.89485,22.38021711,10.889925,-0.04485,10.89001736,10.7,-5.85,12.19477347,21.569925,-5.94485,22.3741571,10.889925,-0.04485,10.89001736,10.68,-5.9,12.2013278
17/08/2020 13:00,21.628825,-5.89416,22.41756439,10.758825,-0.04416,10.75891563,10.87,-5.85,12.34420512,21.608825,-5.94416,22.41147822,10.758825,-0.04416,10.75891563,10.85,-5.9,12.35040485
17/08/2020 13:30,21.52073,-5.904855,22.31611822,11.12073,-0.054855,11.12086529,10.4,-5.85,11.93241384,21.50073,-5.954855,22.31012525,11.12073,-0.054855,11.12086529,10.38,-5.9,11.93961473
17/08/2020 14:00,21.354725,-5.349,22.01445164,11.524725,-0.069,11.52493155,9.83,-5.28,11.15828392,21.314725,-5.369,21.98052918,11.524725,-0.069,11.52493155,9.79,-5.3,11.13256934
17/08/2020 14:30,21.044855,-6.450385,22.01121052,11.094855,-0.080385,11.0951462,9.95,-6.37,11.8143726,21.014855,-6.490385,21.9942999,11.094855,-0.080385,11.0951462,9.92,-6.41,11.81077898
17/08/2020 15:00,21.123325,-5.981415,21.95386491,10.793325,-0.071415,10.79356126,10.33,-5.91,11.9011344,21.103325,-5.991415,21.93735125,10.793325,-0.071415,10.79356126,10.31,-5.92,11.88875519
17/08/2020 15:30,21.249175,-5.16382,21.86761247,10.769175,-0.05382,10.76930948,10.48,-5.11,11.65943824,21.229175,-5.18382,21.85291424,10.769175,-0.05382,10.76930948,10.46,-5.13,11.65025751
17/08/2020 16:00,21.577125,-3.730025,21.89715529,10.807125,-0.050025,10.80724078,10.77,-3.68,11.38135756,21.557125,-3.770025,21.8843032,10.807125,-0.050025,10.80724078,10.75,-3.72,11.37545164
17/08/2020 16:30,21.570175,-3.89623,21.91923944,10.700175,-0.04623,10.70027487,10.87,-3.85,11.53166944,21.540175,-3.91623,21.89328656,10.700175,-0.04623,10.70027487,10.84,-3.87,11.51010426
17/08/2020 17:00,21.793615,-3.808645,22.12391085,10.683615,-0.048645,10.68372575,11.11,-3.76,11.72901104,21.773615,-3.838645,22.10939858,10.683615,-0.048645,10.68372575,11.09,-3.79,11.71973549
17/08/2020 17:30,22.026415,-3.718645,22.33811269,10.766415,-0.048645,10.76652489,11.26,-3.67,11.84299371,22.006415,-3.758645,22.32509157,10.766415,-0.048645,10.76652489,11.24,-3.71,11.8364564
17/08/2020 18:00,22.10059,-3.71968,22.41142784,10.84059,-0.04968,10.84070384,11.26,-3.67,11.84299371,22.08059,-3.75968,22.39838495,10.84059,-0.04968,10.84070384,11.24,-3.71,11.8364564
17/08/2020 18:30,21.9205,-3.654855,22.22310251,10.6605,-0.054855,10.66064113,11.26,-3.6,11.82148891,21.9005,-3.694855,22.20999446,10.6605,-0.054855,10.66064113,11.24,-3.64,11.8147027
17/08/2020 19:00,21.58113,-4.30313,22.00595601,10.54113,-0.05313,10.54126389,11.04,-4.25,11.82979712,21.56113,-4.34313,21.99420617,10.54113,-0.05313,10.54126389,11.02,-4.29,11.82558667
17/08/2020 19:30,20.796275,-6.90415,21.91237872,10.486275,-0.02415,10.48630281,10.31,-6.88,12.39477713,20.786275,-6.93415,21.91236328,10.486275,-0.02415,10.48630281,10.3,-6.91,12.40314879
17/08/2020 20:00,20.15419,-7.257255,21.42099729,10.45419,-0.027255,10.45422553,9.7,-7.23,12.09805356,20.12419,-7.297255,21.40637647,10.45419,-0.027255,10.45422553,9.67,-7.27,12.0980081
17/08/2020 20:30,19.72487,-7.66623,21.16226781,10.43487,-0.04623,10.43497241,9.29,-7.62,12.01534436,19.70487,-7.70623,21.1581635,10.43487,-0.04623,10.43497241,9.27,-7.66,12.02532744
17/08/2020 21:00,19.633835,-7.67451,21.08045494,10.433835,-0.05451,10.43397739,9.2,-7.62,11.94589469,19.623835,-7.71451,21.08574316,10.433835,-0.05451,10.43397739,9.19,-7.66,11.96376613
17/08/2020 21:30,19.31763,-7.42727,20.69625977,10.43763,-0.05727,10.43778712,8.88,-7.37,11.539987,19.30763,-7.44727,20.69411527,10.43763,-0.05727,10.43778712,8.87,-7.39,11.54508553
17/08/2020 22:00,18.564525,-7.42658,19.99489132,10.434525,-0.05658,10.4346784,8.13,-7.37,10.9733222,18.544525,-7.44658,19.98376744,10.434525,-0.05658,10.4346784,8.11,-7.39,10.97197339
17/08/2020 22:30,17.67555,-5.50796,18.51385133,10.41555,-0.05796,10.41571127,7.26,-5.45,9.078000881,17.64555,-5.55796,18.50017173,10.41555,-0.05796,10.41571127,7.23,-5.5,9.084211578
17/08/2020 23:00,16.590395,-5.50727,17.48059579,10.450395,-0.05727,10.45055192,6.14,-5.45,8.209878196,16.570395,-5.55727,17.47744948,10.450395,-0.05727,10.45055192,6.12,-5.5,8.228268348
17/08/2020 23:30,15.460385,-5.82865,16.52261073,10.430385,-0.05865,10.43054989,5.03,-5.77,7.654658712,15.460385,-5.89865,16.54743413,10.430385,-0.05865,10.43054989,5.03,-5.84,7.707561223
18/08/2020 00:00,14.32694,-8.265545,16.54026735,10.43694,-0.055545,10.4370878,3.89,-8.21,9.084943588,14.29694,-8.285545,16.52430783,10.43694,-0.055545,10.4370878,3.86,-8.23,9.090242021
18/08/2020 00:30,13.61487,-8.26589,15.92763707,10.43487,-0.05589,10.43501967,3.18,-8.21,8.804345518,13.59487,-8.28589,15.92094417,10.43487,-0.05589,10.43501967,3.16,-8.23,8.815809662
18/08/2020 01:00,13.099695,-8.13727,15.421322,10.429695,-0.05727,10.42985224,2.67,-8.08,8.509717974,13.079695,-8.16727,15.42020495,10.429695,-0.05727,10.42985224,2.65,-8.11,8.531975152
18/08/2020 01:30,12.749005,-8.892095,15.54369589,10.429005,-0.052095,10.42913511,2.32,-8.84,9.139365405,12.719005,-8.912095,15.53056746,10.429005,-0.052095,10.42913511,2.29,-8.86,9.151158397
18/08/2020 02:00,12.6897,-8.953475,15.53039602,10.4397,-0.053475,10.43983696,2.25,-8.9,9.180005447,12.6497,-9.513475,15.82785888,10.4397,-0.053475,10.43983696,2.21,-9.46,9.714715642
18/08/2020 02:30,12.486595,-8.48658,15.09758573,10.436595,-0.05658,10.43674837,2.05,-8.43,8.675678648,12.466595,-8.51658,15.09795105,10.436595,-0.05658,10.43674837,2.03,-8.46,8.700143677
18/08/2020 03:00,12.25625,-8.15934,14.72380702,10.43625,-0.05934,10.4364187,1.82,-8.1,8.301951578,12.23625,-8.18934,14.72382775,10.43625,-0.05934,10.4364187,1.8,-8.13,8.326878167
18/08/2020 03:30,12.00832,-8.35796,14.63062694,10.43832,-0.05796,10.43848091,1.57,-8.3,8.447182962,11.98832,-8.37796,14.62566341,10.43832,-0.05796,10.43848091,1.55,-8.32,8.463149532
18/08/2020 04:00,11.912455,-8.358305,14.55224541,10.432455,-0.058305,10.43261793,1.48,-8.3,8.430919286,11.882455,-8.378305,14.53921358,10.432455,-0.058305,10.43261793,1.45,-8.32,8.445407036
18/08/2020 04:30,11.920045,-8.44141,14.60632998,10.440045,-0.06141,10.44022561,1.48,-8.38,8.509688596,11.890045,-8.46141,14.59344474,10.440045,-0.06141,10.44022561,1.45,-8.4,8.524230171
18/08/2020 05:00,11.91901,-8.0221,14.36721573,10.43901,-0.0621,10.43919471,1.48,-7.96,8.096418961,11.88901,-8.0721,14.37036385,10.43901,-0.0621,10.43919471,1.45,-8.01,8.140184273
18/08/2020 05:30,12.10383,-9.102095,15.1443334,10.42383,-0.052095,10.42396018,1.68,-9.05,9.204612974,12.07383,-9.122095,15.13241514,10.42383,-0.052095,10.42396018,1.65,-9.07,9.218861101
18/08/2020 06:00,12.362115,-9.32382,15.48404039,10.442115,-0.05382,10.4422537,1.92,-9.27,9.466747065,12.332115,-9.34382,15.47216961,10.442115,-0.05382,10.4422537,1.89,-9.29,9.480305902
18/08/2020 06:30,13.151425,-9.05968,15.96990236,10.441425,-0.04968,10.44154319,2.71,-9.01,9.408729989,13.121425,-9.11968,15.97937287,10.441425,-0.04968,10.44154319,2.68,-9.07,9.457658273
18/08/2020 07:00,13.88836,-8.658645,16.36638863,10.51836,-0.048645,10.51847249,3.37,-8.61,9.246026173,13.84836,-8.698645,16.35369987,10.51836,-0.048645,10.51847249,3.33,-8.65,9.268840273
18/08/2020 07:30,15.60042,-8.226565,17.63659479,10.50042,-0.026565,10.5004536,5.1,-8.2,9.656603958,15.57042,-8.256565,17.6240984,10.50042,-0.026565,10.5004536,5.07,-8.23,9.666322982
18/08/2020 08:00,17.016305,-8.35347,18.95613613,10.546305,-0.04347,10.54639459,6.47,-8.31,10.53171401,16.986305,-8.38347,18.94246887,10.546305,-0.04347,10.54639459,6.44,-8.34,10.53703943
18/08/2020 08:30,18.668405,-5.42278,19.44005885,10.608405,-0.04278,10.60849126,8.06,-5.38,9.690614016,18.418405,-9.55278,20.74833122,10.608405,-0.04278,10.60849126,7.81,-9.51,12.30594165
18/08/2020 09:00,19.815335,-5.50244,20.56512453,10.675335,-0.05244,10.6754638,9.14,-5.45,10.64152715,19.675335,-7.40244,21.02177265,10.675335,-0.05244,10.6754638,9,-7.35,11.61991824
18/08/2020 09:30,20.30903,-7.032095,21.49202316,11.16903,-0.052095,11.16915149,9.14,-6.98,11.50043477,20.28903,-7.062095,21.48296823,11.16903,-0.052095,11.16915149,9.12,-7.01,11.50280401
18/08/2020 10:00,20.915275,-6.93382,22.03466787,11.245275,-0.05382,11.24540379,9.67,-6.88,11.86774199,20.885275,-6.97382,22.01883006,11.245275,-0.05382,11.24540379,9.64,-6.92,11.86659176
18/08/2020 10:30,21.605755,-6.64623,22.60488935,10.825755,-0.04623,10.82585371,10.78,-6.6,12.63995253,21.585755,-6.66623,22.59166752,10.825755,-0.04623,10.82585371,10.76,-6.62,12.63336851
18/08/2020 11:00,21.745935,-6.65451,22.74133225,11.185935,-0.05451,11.18606782,10.56,-6.6,12.45285509,21.725935,-6.67451,22.72807373,11.185935,-0.05451,11.18606782,10.54,-6.62,12.44652562
18/08/2020 11:30,21.632245,-6.53831,22.59875044,11.392245,-0.06831,11.3924498,10.24,-6.47,12.11274123,21.602245,-6.57831,22.5816552,11.392245,-0.06831,11.3924498,10.21,-6.51,12.108848
18/08/2020 12:00,21.812465,-6.810715,22.85102773,11.142465,-0.050715,11.14258041,10.67,-6.76,12.63117176,21.792465,-6.850715,22.8439013,11.142465,-0.050715,11.14258041,10.65,-6.8,12.63576274
18/08/2020 12:30,22.057035,-6.607615,23.02549389,11.317035,-0.057615,11.31718166,10.74,-6.55,12.5797496,22.037035,-6.637615,23.01497001,11.317035,-0.057615,11.31718166,10.72,-6.58,12.57834647
18/08/2020 13:00,22.70262,-6.59278,23.64050979,10.76262,-0.04278,10.76270502,11.94,-6.55,13.61859391,22.67262,-6.62278,23.62009552,10.76262,-0.04278,10.76270502,11.91,-6.58,13.6067814
18/08/2020 13:30,22.215955,-6.407965,23.12164942,11.225955,-0.067965,11.22616074,10.99,-6.34,12.68761995,22.185955,-6.447965,23.10395749,11.225955,-0.067965,11.22616074,10.96,-6.38,12.68171913
18/08/2020 14:00,21.841565,-6.41245,22.7634241,11.411565,-0.07245,11.41179498,10.43,-6.34,12.20575684,21.811565,-6.45245,22.74595522,11.411565,-0.07245,11.41179498,10.4,-6.38,12.20099996
18/08/2020 14:30,21.594355,-6.209355,22.46936264,11.474355,-0.089355,11.47470291,10.12,-6.12,11.82661405,21.564355,-6.249355,22.45163345,11.474355,-0.089355,11.47470291,10.09,-6.16,11.82174691
18/08/2020 15:00,21.563995,-5.941085,22.36743998,11.443995,-0.101085,11.44444143,10.12,-5.84,11.68417734,21.533995,-5.971085,22.34651643,11.443995,-0.101085,11.44444143,10.09,-5.87,11.67326004
18/08/2020 15:30,21.42541,-6.286935,22.32876498,11.51541,-0.076935,11.515667,9.91,-6.21,11.69496473,21.40541,-6.316935,22.31804752,11.51541,-0.076935,11.515667,9.89,-6.24,11.69400274
18/08/2020 16:00,21.4468,-4.650725,21.94526084,11.5368,-0.070725,11.53701678,9.91,-4.58,10.91716538,21.4268,-4.690725,21.93423487,11.5368,-0.070725,11.53701678,9.89,-4.62,10.91588292
18/08/2020 16:30,21.360675,-4.44244,21.81773842,11.010675,-0.05244,11.01079988,10.35,-4.39,11.2425353,21.340675,-4.46244,21.80224255,11.010675,-0.05244,11.01079988,10.33,-4.41,11.23196332
18/08/2020 17:00,21.43692,-4.442095,21.89232165,11.08692,-0.052095,11.08704239,10.35,-4.39,11.2425353,21.41692,-4.462095,21.87680859,11.08692,-0.052095,11.08704239,10.33,-4.41,11.23196332
18/08/2020 17:30,21.606245,-4.534165,22.07687648,11.116245,-0.054165,11.11637696,10.49,-4.48,11.40659897,21.586245,-4.564165,22.06348965,11.116245,-0.054165,11.11637696,10.47,-4.51,11.40004386
18/08/2020 18:00,21.96229,-4.32761,22.38460163,10.79229,-0.04761,10.79239501,11.17,-4.28,11.96191038,21.93229,-4.36761,22.36294618,10.79229,-0.04761,10.79239501,11.14,-4.32,11.94830532
18/08/2020 18:30,21.557455,-4.43761,22.00945816,10.777455,-0.04761,10.77756016,10.78,-4.39,11.6396091,21.527455,-4.46761,21.9861515,10.777455,-0.04761,10.77756016,10.75,-4.42,11.62320524
18/08/2020 19:00,21.517325,-4.52519,21.98801082,10.517325,-0.03519,10.51738387,11,-4.49,11.8810816,21.497325,-4.57519,21.97879309,10.517325,-0.03519,10.51738387,10.98,-4.54,11.88158239
18/08/2020 19:30,21.210765,-6.54381,22.19725211,10.500765,-0.03381,10.50081943,10.71,-6.51,12.53332358,21.190765,-6.58381,22.18997691,10.500765,-0.03381,10.50081943,10.69,-6.55,12.53708898
18/08/2020 20:00,20.490395,-6.607945,21.52954306,10.450395,-0.027945,10.45043236,10.04,-6.58,12.00408264,20.460395,-6.647945,21.51331997,10.450395,-0.027945,10.45043236,10.01,-6.62,12.00102079
18/08/2020 20:30,19.924525,-7.23416,21.19716414,10.434525,-0.04416,10.43461844,9.49,-7.19,11.90614127,19.894525,-7.26416,21.17923855,10.434525,-0.04416,10.43461844,9.46,-7.22,11.90042016
18/08/2020 21:00,19.92211,-6.96865,21.10574684,10.43211,-0.05865,10.43227487,9.49,-6.91,11.73917374,19.89211,-6.98865,21.08405248,10.43211,-0.05865,10.43227487,9.46,-6.93,11.72674294
18/08/2020 21:30,19.50556,-7.14727,20.77378972,10.43556,-0.05727,10.43571715,9.07,-7.09,11.51229777,19.47556,-7.34727,20.81537446,10.43556,-0.05727,10.43571715,9.04,-7.29,11.61316925
18/08/2020 22:00,18.723145,-5.33072,19.46722205,10.433145,-0.06072,10.43332169,8.29,-5.27,9.823288655,18.703145,-5.38072,19.46175174,10.433145,-0.06072,10.43332169,8.27,-5.32,9.833376836
18/08/2020 22:30,17.575215,-7.29003,19.02715743,10.435215,-0.06003,10.43538766,7.14,-7.23,10.16132373,17.555215,-7.31003,19.01636433,10.435215,-0.06003,10.43538766,7.12,-7.25,10.16154024
18/08/2020 23:00,16.451075,-7.398995,18.03837564,10.431075,-0.058995,10.43124183,6.02,-7.34,9.492944749,16.431075,-7.448995,18.04072482,10.431075,-0.058995,10.43124183,6,-7.39,9.519038817
18/08/2020 23:30,15.465215,-8.01658,17.4194842,10.435215,-0.05658,10.43536839,5.03,-7.96,9.416076678,15.435215,-8.03658,17.40208264,10.435215,-0.05658,10.43536839,5,-7.98,9.417027132
19/08/2020 00:00,14.554525,-8.086235,16.6499668,10.434525,-0.056235,10.43467653,4.12,-8.03,9.025258999,14.524525,-8.106235,16.63348648,10.434525,-0.056235,10.43467653,4.09,-8.05,9.029429661
19/08/2020 00:30,13.8828,-7.818995,15.93326139,10.4328,-0.058995,10.4329668,3.45,-7.76,8.492355386,13.8628,-7.848995,15.9305978,10.4328,-0.058995,10.4329668,3.43,-7.79,8.511697833
19/08/2020 01:00,13.327285,-8.088305,15.58965052,10.437285,-0.058305,10.43744785,2.89,-8.03,8.534225214,13.297285,-8.108305,15.57441486,10.437285,-0.058305,10.43744785,2.86,-8.05,8.542956163
19/08/2020 01:30,13.098665,-6.788995,14.75349036,10.438665,-0.058995,10.43883171,2.66,-6.73,7.236608322,13.028665,-8.108995,15.34607154,10.438665,-0.058995,10.43883171,2.59,-8.05,8.456394031
19/08/2020 02:00,13.08866,-3.9852,13.68191652,10.42866,-0.0552,10.42880609,2.66,-3.93,4.745576888,12.83866,-10.8952,16.83854428,10.42866,-0.0552,10.42880609,2.41,-10.84,11.10467019
19/08/2020 02:30,12.706925,-6.33658,14.19923199,10.406925,-0.05658,10.4070788,2.3,-6.28,6.687929425,12.586925,-9.30658,15.65385295,10.406925,-0.05658,10.4070788,2.18,-9.25,9.503415176
19/08/2020 03:00,12.281075,-8.018305,14.66690213,10.431075,-0.058305,10.43123795,1.85,-7.96,8.172153939,12.261075,-8.038305,14.66111549,10.431075,-0.058305,10.43123795,1.83,-7.98,8.187142359
19/08/2020 03:30,12.04004,-6.882785,13.86850001,10.43004,-0.052785,10.43017357,1.61,-6.83,7.017193171,11.84004,-12.992785,17.57836765,10.43004,-0.052785,10.43017357,1.41,-12.94,13.01659326
19/08/2020 04:00,11.958665,-6.50313,13.61250779,10.438665,-0.05313,10.43880021,1.52,-6.45,6.626680919,11.748665,-13.32313,17.76335898,10.438665,-0.05313,10.43880021,1.31,-13.27,13.33450412
19/08/2020 04:30,11.947625,-6.506235,13.6042948,10.427625,-0.056235,10.42777663,1.52,-6.45,6.626680919,11.737625,-13.326235,17.758389,10.427625,-0.056235,10.42777663,1.31,-13.27,13.33450412
19/08/2020 05:00,12.04418,-6.506925,13.68949761,10.43418,-0.056925,10.43433528,1.61,-6.45,6.647901925,11.81418,-13.326925,17.80959795,10.43418,-0.056925,10.43433528,1.38,-13.27,13.34156288
19/08/2020 05:30,12.28211,-8.634855,15.01369198,10.43211,-0.054855,10.43225422,1.85,-8.58,8.777180641,12.25211,-8.934855,15.16396496,10.43211,-0.054855,10.43225422,1.82,-8.88,9.064590449
19/08/2020 06:00,12.6428,-8.746925,15.37364917,10.4328,-0.056925,10.4329553,2.21,-8.69,8.966615861,12.6328,-8.756925,15.37112134,10.4328,-0.056925,10.4329553,2.2,-8.7,8.973850901
19/08/2020 06:30,13.442455,-8.835545,16.08621932,10.432455,-0.055545,10.43260287,3.01,-8.78,9.281621626,13.422455,-8.855545,16.0805154,10.432455,-0.055545,10.43260287,2.99,-8.8,9.29408952
19/08/2020 07:00,14.252455,-8.27796,16.4820234,10.432455,-0.05796,10.432616,3.82,-8.22,9.064259484,14.232455,-8.29796,16.47479637,10.432455,-0.05796,10.432616,3.8,-8.24,9.074006833
19/08/2020 07:30,15.62418,-7.79968,17.46281789,10.43418,-0.04968,10.43429827,5.19,-7.75,9.327304005,15.60418,-7.81968,17.45387718,10.43418,-0.04968,10.43429827,5.17,-7.77,9.33283451
19/08/2020 08:00,16.882115,-7.77898,18.58812354,10.442115,-0.02898,10.44215521,6.44,-7.75,10.07651229,16.852115,-7.79898,18.56927217,10.442115,-0.02898,10.44215521,6.41,-7.77,10.07278512
19/08/2020 08:30,18.424535,-7.25725,19.80230208,10.454535,-0.01725,10.45454923,7.97,-7.24,10.76747417,18.394535,-7.28725,19.78542217,10.454535,-0.01725,10.45454923,7.94,-7.27,10.76552368
19/08/2020 09:00,19.45695,-7.20484,20.74807516,10.45695,-0.02484,10.4569795,9,-7.18,11.51314032,19.43695,-7.23484,20.739767,10.45695,-0.02484,10.4569795,8.98,-7.21,11.5162711
19/08/2020 09:30,20.61902,-6.95001,21.75882866,10.45902,-0.02001,10.45903914,10.16,-6.93,12.2983942,20.60902,-6.99001,21.76216775,10.45902,-0.02001,10.45903914,10.15,-6.97,12.31273325
19/08/2020 10:00,21.19627,-7.046565,22.336874,10.47627,-0.026565,10.47630368,10.72,-7.02,12.81400796,21.16627,-7.076565,22.31790218,10.47627,-0.026565,10.47630368,10.69,-7.05,12.80541292
19/08/2020 10:30,21.64075,-7.0338,22.75514014,10.47075,-0.0138,10.47075909,11.17,-7.02,13.19277454,21.63075,-7.0638,22.75492509,10.47075,-0.0138,10.47075909,11.16,-7.05,13.20030681
19/08/2020 11:00,22.107675,-5.83485,22.86470574,10.527675,-0.04485,10.52777053,11.58,-5.79,12.94683359,22.067675,-6.13485,22.90455554,10.527675,-0.04485,10.52777053,11.54,-6.09,13.04836005
19/08/2020 11:30,22.67526,-4.433815,23.1046777,10.52526,-0.043815,10.5253512,12.15,-4.39,12.91876929,22.65526,-4.473815,23.09276567,10.52526,-0.043815,10.5253512,12.13,-4.43,12.91362846
19/08/2020 12:00,22.699065,-4.957955,23.23421765,10.549065,-0.047955,10.549174,12.15,-4.91,13.10460225,22.679065,-5.007955,23.22540856,10.549065,-0.047955,10.549174,12.13,-4.96,13.10490366
19/08/2020 12:30,22.94979,-6.16623,23.7637382,10.61979,-0.04623,10.61989062,12.33,-6.12,13.76529331,22.93979,-6.23623,23.77234801,10.61979,-0.04623,10.61989062,12.32,-6.19,13.78762126
19/08/2020 13:00,22.77642,-6.165195,23.59607886,10.77642,-0.045195,10.77651477,12,-6.12,13.4705011,22.75642,-6.235195,23.59517552,10.77642,-0.045195,10.77651477,11.98,-6.19,13.48467649
19/08/2020 13:30,22.437195,-6.169335,23.26990361,10.947195,-0.049335,10.94730617,11.49,-6.12,13.01823721,22.417195,-6.239335,23.26929163,10.947195,-0.049335,10.94730617,11.47,-6.19,13.03368712
19/08/2020 14:00,21.95282,-6.172095,22.80397033,11.16282,-0.052095,11.16294156,10.79,-6.12,12.40477731,21.93282,-6.182095,22.78742837,11.16282,-0.052095,11.16294156,10.77,-6.13,12.39232827
19/08/2020 14:30,21.9643,-6.068315,22.78716572,11.3643,-0.078315,11.36456984,10.6,-5.99,12.17538911,21.9443,-6.088315,22.77322731,11.3643,-0.078315,11.36456984,10.58,-6.01,12.16784697
19/08/2020 15:00,21.720385,-6.05555,22.54872081,11.120385,-0.06555,11.12057819,10.6,-5.99,12.17538911,21.700385,-6.07555,22.53484007,11.120385,-0.06555,11.12057819,10.58,-6.01,12.16784697
19/08/2020 15:30,21.64094,-6.036575,22.46709865,10.85094,-0.046575,10.85103996,10.79,-5.99,12.34115878,21.61094,-6.056575,22.44359215,10.85094,-0.046575,10.85103996,10.76,-6.01,12.32467849
19/08/2020 16:00,21.41961,-6.181405,22.29370899,10.94961,-0.051405,10.94973066,10.47,-6.13,12.13251005,21.39961,-6.211405,22.2828378,10.94961,-0.051405,10.94973066,10.45,-6.16,12.13046166
19/08/2020 16:30,21.606855,-6.17623,22.47224955,10.956855,-0.04623,10.95695253,10.65,-6.13,12.28818131,21.586855,-6.20623,22.46129114,10.956855,-0.04623,10.95695253,10.63,-6.16,12.28586586
19/08/2020 17:00,21.860875,-5.78106,22.61235305,10.720875,-0.05106,10.72099659,11.14,-5.73,12.52727025,21.840875,-5.80106,22.59814412,10.720875,-0.05106,10.72099659,11.12,-5.75,12.51866207
19/08/2020 17:30,22.10051,-3.60727,22.39296629,10.68051,-0.05727,10.68066354,11.42,-3.55,11.95905097,22.08051,-3.65727,22.3813437,10.68051,-0.05727,10.68066354,11.4,-3.6,11.95491531
19/08/2020 18:00,22.283635,-3.51313,22.5588668,10.723635,-0.05313,10.72376661,11.56,-3.46,12.06669797,22.263635,-3.55313,22.54538037,10.723635,-0.05313,10.72376661,11.54,-3.5,12.05908786
19/08/2020 18:30,22.034315,-3.39313,22.29404335,10.704315,-0.05313,10.70444685,11.33,-3.34,11.81204893,22.014315,-3.45313,22.2834955,10.704315,-0.05313,10.70444685,11.31,-3.4,11.81
19/08/2020 19:00,21.98697,-4.718985,22.48767816,10.49697,-0.038985,10.49704239,11.49,-4.68,12.40655069,21.96697,-4.768985,22.47867854,10.49697,-0.038985,10.49704239,11.47,-4.73,12.40700609
19/08/2020 19:30,21.700055,-5.250705,22.32626906,10.460055,-0.030705,10.46010007,11.24,-5.22,12.39298188,21.690055,-5.280705,22.3236272,10.460055,-0.030705,10.46010007,11.23,-5.25,12.39658824
19/08/2020 20:00,21.37073,-3.632095,21.67718189,10.43073,-0.052095,10.43086009,10.94,-3.58,11.51086443,21.35073,-3.672095,21.66420904,10.43073,-0.052095,10.43086009,10.92,-3.62,11.50438177
19/08/2020 20:30,20.90659,-3.763825,21.24269013,10.42659,-0.063825,10.42678535,10.48,-3.7,11.11397319,20.88659,-3.813825,21.23193121,10.42659,-0.063825,10.42678535,10.46,-3.75,11.11189003
19/08/2020 21:00,20.47315,-4.282445,20.91624264,10.44315,-0.062445,10.44333669,10.03,-4.22,10.88160374,20.45315,-4.292445,20.89871836,10.44315,-0.062445,10.44333669,10.01,-4.23,10.86706032
19/08/2020 21:30,19.42625,-7.065545,20.67126303,10.43625,-0.055545,10.43639781,8.99,-7.01,11.40000877,19.41625,-7.095545,20.67214365,10.43625,-0.055545,10.43639781,8.98,-7.04,11.4106091
19/08/2020 22:00,18.796935,-6.838305,20.0021794,10.426935,-0.058305,10.42709801,8.37,-6.78,10.77150407,18.766935,-6.868305,19.98428039,10.426935,-0.058305,10.42709801,8.34,-6.81,10.7671584
19/08/2020 22:30,17.915215,-5.891755,18.85915442,10.435215,-0.061755,10.43539773,7.48,-5.83,9.48363327,17.885215,-5.941755,18.8463622,10.435215,-0.061755,10.43539773,7.45,-5.88,9.490885101
19/08/2020 23:00,16.907625,-5.609685,17.81393693,10.427625,-0.059685,10.42779581,6.48,-5.55,8.531875527,16.887625,-5.659685,17.81078079,10.427625,-0.059685,10.42779581,6.46,-5.6,8.549362549
19/08/2020 23:30,15.65694,-8.680025,17.90202793,10.43694,-0.050025,10.43705989,5.22,-8.63,10.08589609,15.62694,-8.750025,17.90989088,10.43694,-0.050025,10.43705989,5.19,-8.7,10.13045409
20/08/2020 00:00,14.93515,-7.816925,16.85713564,10.30515,-0.056925,10.30530722,4.63,-7.76,9.036287955,14.91515,-7.826925,16.84406289,10.30515,-0.056925,10.30530722,4.61,-7.77,9.0346555
20/08/2020 00:30,14.08935,-7.99727,16.20080587,10.42935,-0.05727,10.42950724,3.66,-7.94,8.742951447,14.05935,-8.01727,16.1846205,10.42935,-0.05727,10.42950724,3.63,-7.96,8.748628464
20/08/2020 01:00,13.456595,-7.868995,15.58849035,10.436595,-0.058995,10.43676174,3.02,-7.81,8.373559578,13.436595,-7.878995,15.57628478,10.436595,-0.058995,10.43676174,3,-7.82,8.375702956
20/08/2020 01:30,13.27487,-5.859685,14.51061962,10.43487,-0.059685,10.43504069,2.84,-5.8,6.457987303,13.26487,-5.879685,14.50956484,10.43487,-0.059685,10.43504069,2.83,-5.82,6.471576315
20/08/2020 02:00,13.06313,-7.025545,14.83251995,10.40313,-0.055545,10.40327828,2.66,-6.97,7.460328411,13.04313,-7.055545,14.82915896,10.40313,-0.055545,10.40327828,2.64,-7,7.481283312
20/08/2020 02:30,12.56211,-8.95175,15.42531801,10.43211,-0.05175,10.43223836,2.13,-8.9,9.151333236,12.54211,-8.97175,15.42066216,10.43211,-0.05175,10.43223836,2.11,-8.92,9.166160592
20/08/2020 03:00,12.29692,-8.4252,14.90631532,10.39692,-0.0552,10.39706653,1.9,-8.37,8.582942386,12.28692,-8.4452,14.90938651,10.39692,-0.0552,10.39706653,1.89,-8.39,8.600244183
20/08/2020 03:30,12.050735,-8.614855,14.81337034,10.440735,-0.054855,10.4408791,1.61,-8.56,8.710091848,12.040735,-8.614855,14.80523644,10.440735,-0.054855,10.4408791,1.6,-8.56,8.708248963
20/08/2020 04:00,11.893835,-8.88244,14.84456302,10.433835,-0.05244,10.43396678,1.46,-8.83,8.949888267,11.883835,-8.89244,14.842541,10.433835,-0.05244,10.43396678,1.45,-8.84,8.958130385
20/08/2020 04:30,11.892455,-9.204855,15.03861169,10.432455,-0.054855,10.43259922,1.46,-9.15,9.265748755,11.882455,-9.214855,15.0368311,10.432455,-0.054855,10.43259922,1.45,-9.16,9.274055208
20/08/2020 05:00,11.888315,-9.38451,15.1459916,10.428315,-0.05451,10.42845746,1.46,-9.33,9.443542767,11.878315,-9.38451,15.13814372,10.428315,-0.05451,10.42845746,1.45,-9.33,9.442001906
20/08/2020 05:30,12.162455,-10.76244,16.24054883,10.432455,-0.05244,10.4325868,1.73,-10.71,10.84882482,12.152455,-10.77244,16.23969292,10.432455,-0.05244,10.4325868,1.72,-10.72,10.85710827
20/08/2020 06:00,12.405215,-11.056235,16.61715053,10.435215,-0.056235,10.43536652,1.97,-11,11.1750123,12.385215,-11.056235,16.60222524,10.435215,-0.056235,10.43536652,1.95,-11,11.17150393
20/08/2020 06:30,13.23011,-9.167585,16.09597544,11.26011,0.002415,11.26011026,1.97,-9.17,9.379221716,13.14011,-9.767585,16.37278863,11.26011,0.002415,11.26011026,1.88,-9.77,9.949236152
20/08/2020 07:00,13.89204,-8.339595,16.20301269,12.36204,0.120405,12.36262635,1.53,-8.46,8.597237929,13.86204,-8.349595,16.18245623,12.36204,0.120405,12.36262635,1.5,-8.47,8.601796324
20/08/2020 07:30,15.1687,-8.33278,17.30678139,10.5087,-0.04278,10.50878708,4.66,-8.29,9.509978969,15.1387,-8.51278,17.36800682,10.5087,-0.04278,10.50878708,4.63,-8.47,9.65286486
20/08/2020 08:00,16.47772,-7.746575,18.20781922,10.61772,-0.046575,10.61782215,5.86,-7.7,9.676238939,16.44772,-7.776575,18.19347718,10.61772,-0.046575,10.61782215,5.83,-7.73,9.68203491
20/08/2020 08:30,17.904005,-7.55209,19.43160977,10.774005,-0.04209,10.77408721,7.13,-7.51,10.35552992,17.874005,-7.57209,19.41176452,10.774005,-0.04209,10.77408721,7.1,-7.53,10.3494396
20/08/2020 09:00,18.830305,-6.74795,20.00288018,10.960305,-0.03795,10.9603707,7.87,-6.71,10.34219512,18.750305,-7.68795,20.26520448,10.960305,-0.03795,10.9603707,7.79,-7.65,10.9181775
20/08/2020 09:30,19.869335,-4.05106,20.27810545,11.089335,-0.05106,11.08945255,8.78,-4,9.648232999,19.839335,-4.09106,20.25675159,11.089335,-0.05106,11.08945255,8.75,-4.04,9.637639753
20/08/2020 10:00,20.16288,-5.955545,21.02403972,11.28288,-0.055545,11.28301672,8.88,-5.9,10.66135076,20.13288,-6.005545,21.00950803,11.28288,-0.055545,11.28301672,8.85,-5.95,10.66419242
20/08/2020 10:30,20.36019,-6.321065,21.31884611,11.42019,-0.061065,11.42035326,8.94,-6.26,10.91380777,20.27019,-6.341065,21.23887257,11.42019,-0.061065,11.42035326,8.85,-6.28,10.85176944
20/08/2020 11:00,20.56507,-6.017965,21.42750585,11.52507,-0.067965,11.5252704,9.04,-5.95,10.82238883,20.53507,-6.047965,21.40717124,11.52507,-0.067965,11.5252704,9.01,-5.98,10.81390309
20/08/2020 11:30,20.639245,-6.581415,21.66318207,11.599245,-0.071415,11.59946484,9.04,-6.51,11.14009425,20.609245,-6.621415,21.64680383,11.599245,-0.071415,11.59946484,9.01,-6.55,11.13923696
20/08/2020 12:00,20.629965,-6.71383,21.69495262,11.659965,-0.07383,11.66019874,8.97,-6.64,11.16021953,20.589965,-6.73383,21.66312824,11.659965,-0.07383,11.66019874,8.93,-6.66,11.14004039
20/08/2020 12:30,21.09069,-4.57004,21.58014065,11.73069,-0.08004,11.73096306,9.36,-4.49,10.38121862,21.05069,-4.83004,21.59770441,11.73069,-0.08004,11.73096306,9.32,-4.75,10.46063574
20/08/2020 13:00,21.001335,-6.090385,21.86661522,11.641335,-0.080385,11.64161253,9.36,-6.01,11.12338528,20.961335,-6.120385,21.83659034,11.641335,-0.080385,11.64161253,9.32,-6.04,11.1060344
20/08/2020 13:30,20.955795,-6.461415,21.92932347,11.595795,-0.071415,11.59601491,9.36,-6.39,11.33321225,20.915795,-6.481415,21.89701397,11.595795,-0.071415,11.59601491,9.32,-6.41,11.31152068
20/08/2020 14:00,20.96768,-5.976925,21.80291809,11.22768,-0.056925,11.22782431,9.74,-5.92,11.39798228,20.93768,-5.996925,21.77956733,11.22768,-0.056925,11.22782431,9.71,-5.94,11.38278086
20/08/2020 14:30,20.686965,-5.98279,21.53472306,11.176965,-0.06279,11.17714137,9.51,-5.92,11.2020757,20.656965,-6.07279,21.53111658,11.176965,-0.06279,11.17714137,9.48,-6.01,11.22454899
20/08/2020 15:00,20.597355,-6.005215,21.45492112,11.267355,-0.085215,11.26767724,9.33,-5.92,11.0496742,20.567355,-6.095215,21.45152064,11.267355,-0.085215,11.26767724,9.3,-6.01,11.0729445
20/08/2020 15:30,20.49006,-5.98141,21.34525297,11.16006,-0.06141,11.16022896,9.33,-5.92,11.0496742,20.46006,-5.95141,21.30805801,11.16006,-0.06141,11.16022896,9.3,-5.89,11.00827416
20/08/2020 16:00,20.69583,-5.89658,21.51945713,10.97583,-0.05658,10.97597583,9.72,-5.84,11.33948852,20.67583,-5.94658,21.51398986,10.97583,-0.05658,10.97597583,9.7,-5.89,11.34822012
20/08/2020 16:30,20.708285,-6.034855,21.56971355,11.058285,-0.054855,11.05842105,9.65,-5.98,11.35266048,20.688285,-6.044855,21.55331548,11.058285,-0.054855,11.05842105,9.63,-5.99,11.34094352
20/08/2020 17:00,21.059615,-6.03106,21.90618791,10.959615,-0.05106,10.95973394,10.1,-5.98,11.73756363,21.039615,-6.04106,21.88971917,10.959615,-0.05106,10.95973394,10.08,-5.99,11.72546374
