Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/08/2020 17:30,21.429905,-5.89313,22.22543159,10.849905,-0.05313,10.85003508,10.58,-5.84,12.08478382,21.419905,-5.91313,22.22110341,10.849905,-0.05313,10.85003508,10.57,-5.86,12.08571471
20/08/2020 18:00,21.596705,-6.29899,22.496554,10.656705,-0.04899,10.65681761,10.94,-6.25,12.5994484,21.576705,-6.31899,22.48296763,10.656705,-0.04899,10.65681761,10.92,-6.27,12.5920332
20/08/2020 18:30,21.65459,-4.95037,22.21322649,10.56459,-0.05037,10.56471008,11.09,-4.9,12.1242773,21.63459,-4.98037,22.20044076,10.56459,-0.05037,10.56471008,11.07,-4.93,12.11815993
20/08/2020 19:00,21.424575,-4.647955,21.92295372,10.534575,-0.047955,10.53468415,10.89,-4.6,11.82167924,21.404575,-4.677955,21.90979447,10.534575,-0.047955,10.53468415,10.87,-4.63,11.81498201
20/08/2020 19:30,20.613525,-7.052085,21.78644798,10.503525,-0.032085,10.503574,10.11,-7.02,12.30822895,20.593525,-7.072085,21.77401337,10.503525,-0.032085,10.503574,10.09,-7.04,12.30323941
20/08/2020 20:00,20.190715,-6.96898,21.35957992,10.400715,-0.02898,10.40075537,9.79,-6.94,12.00032083,20.170715,-6.98898,21.34721492,10.400715,-0.02898,10.40075537,9.77,-6.96,11.99560336
20/08/2020 20:30,19.90142,-7.450715,21.25040404,10.43142,-0.050715,10.43154328,9.47,-7.4,12.01835679,19.87142,-7.730715,21.32222519,10.43142,-0.050715,10.43154328,9.44,-7.68,12.16947
20/08/2020 21:00,20.199355,-2.595545,20.3654314,10.439355,-0.055545,10.43950277,9.76,-2.54,10.08509792,19.739355,-9.785545,22.03177312,10.439355,-0.055545,10.43950277,9.3,-9.73,13.45967682
20/08/2020 21:30,19.58935,-2.67589,19.77126755,10.42935,-0.05589,10.42949975,9.16,-2.62,9.527329112,19.14935,-9.86589,21.54143428,10.42935,-0.05589,10.42949975,8.72,-9.81,13.12533809
20/08/2020 22:00,18.393835,-7.127615,19.72653192,10.433835,-0.057615,10.43399407,7.96,-7.07,10.64643133,18.353835,-7.287615,19.74772371,10.433835,-0.057615,10.43399407,7.92,-7.23,10.72377266
20/08/2020 22:30,17.36656,-7.537615,18.93179986,10.36656,-0.057615,10.3667201,7,-7.48,10.24453025,17.34656,-7.547615,18.91744264,10.36656,-0.057615,10.3667201,6.98,-7.49,10.23818832
20/08/2020 23:00,16.319005,-7.53796,17.97583837,10.429005,-0.05796,10.42916606,5.89,-7.48,9.520635483,16.289005,-7.54796,17.95280992,10.429005,-0.05796,10.42916606,5.86,-7.49,9.509978969
20/08/2020 23:30,15.263835,-7.74796,17.11769678,10.433835,-0.05796,10.43399598,4.83,-7.69,9.081024171,15.243835,-7.76796,17.1089365,10.433835,-0.05796,10.43399598,4.81,-7.71,9.087364855
21/08/2020 00:00,14.41487,-7.67658,16.33151425,10.43487,-0.05658,10.43502339,3.98,-7.62,8.596790099,14.38487,-7.69658,16.31446685,10.43487,-0.05658,10.43502339,3.95,-7.64,8.60070346
21/08/2020 00:30,13.64556,-8.532785,16.09377916,10.43556,-0.052785,10.4356935,3.21,-8.48,9.067221184,13.61556,-8.532785,16.06835069,10.43556,-0.052785,10.4356935,3.18,-8.48,9.05664397
21/08/2020 01:00,13.22487,-7.996925,15.45470789,10.43487,-0.056925,10.43502527,2.79,-7.94,8.415919439,13.20487,-8.006925,15.44277953,10.43487,-0.056925,10.43502527,2.77,-7.95,8.418752877
21/08/2020 01:30,13.023145,-8.2552,15.41916446,10.433145,-0.0552,10.43329103,2.59,-8.2,8.599308112,13.003145,-8.2652,15.40763807,10.433145,-0.0552,10.43329103,2.57,-8.21,8.602848366
21/08/2020 02:00,12.903145,-8.185545,15.28052021,10.433145,-0.055545,10.43329286,2.47,-8.13,8.496928857,12.883145,-8.195545,15.26900072,10.433145,-0.055545,10.43329286,2.45,-8.14,8.500711735
21/08/2020 02:30,12.57383,-8.335545,15.0858381,10.42383,-0.055545,10.42397799,2.15,-8.28,8.554583567,12.55383,-8.355545,15.08024469,10.42383,-0.055545,10.42397799,2.13,-8.3,8.568949761
21/08/2020 03:00,12.26142,-8.4852,14.91110457,10.43142,-0.0552,10.43156605,1.83,-8.43,8.626343374,12.24142,-8.4952,14.90036196,10.43142,-0.0552,10.43156605,1.81,-8.44,8.631900138
21/08/2020 03:30,12.19794,-8.216235,14.7070139,10.36794,-0.056235,10.36809251,1.83,-8.16,8.362684976,12.17794,-8.226235,14.69602548,10.36794,-0.056235,10.36809251,1.81,-8.17,8.368094168
21/08/2020 04:00,11.983495,-8.345545,14.60315972,10.443495,-0.055545,10.44364271,1.54,-8.29,8.431826611,11.953495,-8.355545,14.58427835,10.443495,-0.055545,10.44364271,1.51,-8.3,8.436237313
21/08/2020 04:30,11.98108,-8.22003,14.52980286,10.44108,-0.06003,10.44125257,1.54,-8.16,8.304047206,11.95108,-8.23003,14.51074454,10.44108,-0.06003,10.44125257,1.51,-8.17,8.308369274
21/08/2020 05:00,12.03445,-8.38003,14.66468171,10.28445,-0.06003,10.2846252,1.75,-8.32,8.502052693,12.01445,-8.39003,14.65399646,10.28445,-0.06003,10.2846252,1.73,-8.33,8.507749409
21/08/2020 05:30,12.28142,-8.585545,14.98482099,10.43142,-0.055545,10.43156788,1.85,-8.53,8.72831026,12.26142,-8.585545,14.96843356,10.43142,-0.055545,10.43156788,1.83,-8.53,8.724093076
21/08/2020 06:00,12.579695,-8.87658,15.39618131,10.429695,-0.05658,10.42984847,2.15,-8.82,9.078265253,12.559695,-8.88658,15.38561804,10.429695,-0.05658,10.42984847,2.13,-8.83,9.083270336
21/08/2020 06:30,13.36211,-8.199685,15.67739831,10.43211,-0.059685,10.43228074,2.93,-8.14,8.651271583,13.34211,-8.219685,15.67083663,10.43211,-0.059685,10.43228074,2.91,-8.16,8.663353854
21/08/2020 07:00,13.971085,-8.5445,16.37680361,10.451085,-0.0345,10.45114194,3.52,-8.51,9.209261642,13.951085,-8.5545,16.36496999,10.451085,-0.0345,10.45114194,3.5,-8.52,9.210884865
21/08/2020 07:30,15.154545,-8.438635,17.34562754,10.474545,-0.028635,10.47458414,4.68,-8.41,9.624474012,15.104545,-9.008635,17.58700612,10.474545,-0.028635,10.47458414,4.63,-8.98,10.10333113
21/08/2020 08:00,16.24219,-8.05347,18.12917855,10.59219,-0.04347,10.5922792,5.65,-8.01,9.802173228,16.22219,-8.06347,18.11571133,10.59219,-0.04347,10.5922792,5.63,-8.02,9.798841768
21/08/2020 08:30,17.694285,-8.13209,19.47353613,10.644285,-0.04209,10.64436822,7.05,-8.09,10.73082476,17.654285,-8.14209,19.44138391,10.644285,-0.04209,10.64436822,7.01,-8.1,10.71214731
21/08/2020 09:00,18.647435,-7.298645,20.02491076,10.737435,-0.048645,10.73754519,7.91,-7.25,10.72989282,18.607435,-7.318645,19.99497942,10.737435,-0.048645,10.73754519,7.87,-7.27,10.71400019
21/08/2020 09:30,19.668785,-7.14623,20.92677009,10.678785,-0.04623,10.67888507,8.99,-7.1,11.4555707,19.628785,-7.15623,20.89260224,10.678785,-0.04623,10.67888507,8.95,-7.11,11.43042431
21/08/2020 10:00,20.25496,-7.064505,21.45158818,10.61496,-0.044505,10.6150533,9.64,-7.02,11.92518344,20.23496,-7.084505,21.43930543,10.61496,-0.044505,10.6150533,9.62,-7.04,11.92082212
21/08/2020 10:30,20.802635,-6.68485,21.8503282,10.792635,-0.04485,10.79272819,10.01,-6.64,12.01206477,20.782635,-6.69485,21.83435216,10.792635,-0.04485,10.79272819,9.99,-6.65,12.00094163
21/08/2020 11:00,20.88823,-6.84485,21.98113109,10.94823,-0.04485,10.94832186,9.94,-6.8,12.04340483,20.86823,-6.86485,21.96836792,10.94823,-0.04485,10.94832186,9.92,-6.82,12.03822246
21/08/2020 11:30,21.172995,-6.785885,22.233847,10.822995,-0.045885,10.82309227,10.35,-6.74,12.35111736,21.152995,-6.805885,22.22091961,10.822995,-0.045885,10.82309227,10.33,-6.76,12.34530275
21/08/2020 12:00,21.264605,-6.855885,22.34248386,10.594605,-0.045885,10.59470436,10.67,-6.81,12.65800142,21.244605,-6.875885,22.3296,10.594605,-0.045885,10.59470436,10.65,-6.83,12.65193266
21/08/2020 12:30,21.79361,-6.77347,22.82194849,10.67361,-0.04347,10.67369852,11.12,-6.73,12.99797292,21.77361,-6.80347,22.81177977,10.67361,-0.04347,10.67369852,11.1,-6.76,12.99644567
21/08/2020 13:00,22.077775,-6.355195,22.97426065,10.727775,-0.045195,10.7278702,11.35,-6.31,12.98609256,22.057775,-6.385195,22.96336546,10.727775,-0.045195,10.7278702,11.33,-6.34,12.9832392
21/08/2020 13:30,21.76787,-6.455195,22.70483884,10.91787,-0.045195,10.91796354,10.85,-6.41,12.60200778,21.75787,-6.475195,22.70094838,10.91787,-0.045195,10.91796354,10.84,-6.43,12.60359076
21/08/2020 14:00,21.75737,-6.45899,22.69585207,10.60737,-0.04899,10.60748313,11.15,-6.41,12.86120523,21.72737,-6.47899,22.67280129,10.60737,-0.04899,10.60748313,11.12,-6.43,12.84520533
21/08/2020 14:30,21.38705,-6.542095,22.36526134,10.65705,-0.052095,10.65717733,10.73,-6.49,12.54005582,21.37705,-6.572095,22.3644964,10.65705,-0.052095,10.65717733,10.72,-6.52,12.5470634
21/08/2020 15:00,20.97948,-7.013125,22.12063524,10.68948,-0.043125,10.68956699,10.29,-6.97,12.42839491,20.95948,-7.043125,22.11120557,10.68948,-0.043125,10.68956699,10.27,-7,12.42871272
21/08/2020 15:30,20.775045,-7.012435,21.9266217,10.785045,-0.042435,10.78512848,9.99,-6.97,12.181174,20.755045,-7.042435,21.91729417,10.785045,-0.042435,10.78512848,9.97,-7,12.18199081
21/08/2020 16:00,20.741615,-6.875885,21.85159919,10.821615,-0.045885,10.82171228,9.92,-6.83,12.04389057,20.711615,-6.895885,21.82943485,10.821615,-0.045885,10.82171228,9.89,-6.85,12.0305694
21/08/2020 16:30,20.84921,-6.77623,21.92274733,10.83921,-0.04623,10.83930859,10.01,-6.73,12.06204792,20.81921,-6.79623,21.9004166,10.83921,-0.04623,10.83930859,9.98,-6.75,12.04835673
21/08/2020 17:00,21.120595,-6.05485,21.97136185,10.850595,-0.04485,10.85068769,10.27,-6.01,11.89928569,21.100595,-6.22485,21.99963334,10.850595,-0.04485,10.85068769,10.25,-6.18,11.9689139
21/08/2020 17:30,21.641505,-5.150715,22.24600197,10.601505,-0.050715,10.6016263,11.04,-5.1,12.16106903,21.611505,-5.190715,22.22612586,10.601505,-0.050715,10.6016263,11.01,-5.14,12.1507078
21/08/2020 18:00,21.356065,-6.4483,22.30834116,10.756065,-0.0483,10.75617344,10.6,-6.4,12.38224535,21.336065,-6.4783,22.29789319,10.756065,-0.0483,10.75617344,10.58,-6.43,12.38068253
21/08/2020 18:30,21.0274,-5.549335,21.74733707,10.6674,-0.049335,10.66751408,10.36,-5.5,11.72943306,20.9974,-5.589335,21.72858653,10.6674,-0.049335,10.66751408,10.33,-5.54,11.72179594
21/08/2020 19:00,20.650455,-5.1083,21.27289403,10.570455,-0.0483,10.57056535,10.08,-5.06,11.27874106,20.630455,-5.1283,21.25829566,10.570455,-0.0483,10.57056535,10.06,-5.08,11.26987134
21/08/2020 19:30,20.558685,-4.729665,21.09571663,10.478685,-0.019665,10.47870345,10.08,-4.71,11.12611792,20.538685,-4.759665,21.08297874,10.478685,-0.019665,10.47870345,10.06,-4.74,11.12075537
21/08/2020 20:00,20.216595,-4.74657,20.7663343,10.436595,-0.03657,10.43665907,9.78,-4.71,10.85506794,20.176595,-4.77657,20.73428578,10.436595,-0.03657,10.43665907,9.74,-4.74,10.83213737
21/08/2020 20:30,19.694525,-4.69003,20.24526355,10.434525,-0.06003,10.43469768,9.26,-4.63,10.35299474,19.664525,-4.72003,20.22306175,10.434525,-0.06003,10.43469768,9.23,-4.66,10.33965667
21/08/2020 21:00,19.44694,-5.658995,20.25358486,10.43694,-0.058995,10.43710673,9.01,-5.6,10.60849188,19.41694,-5.658995,20.22478142,10.43694,-0.058995,10.43710673,8.98,-5.6,10.58302414
21/08/2020 21:30,18.747975,-6.99865,20.0116883,10.437975,-0.05865,10.43813977,8.31,-6.94,10.8268047,18.717975,-7.00865,19.98708991,10.437975,-0.05865,10.43813977,8.28,-6.95,10.81022201
21/08/2020 22:00,17.972455,-7.327615,19.40884026,10.432455,-0.057615,10.43261409,7.54,-7.27,10.4739916,17.932455,-7.347615,19.3793805,10.432455,-0.057615,10.43261409,7.5,-7.29,10.45916345
21/08/2020 22:30,17.235215,-7.12934,18.65154484,10.435215,-0.05934,10.43538372,6.8,-7.07,9.809429137,17.195215,-7.13934,18.61842084,10.435215,-0.05934,10.43538372,6.76,-7.08,9.788973388
21/08/2020 23:00,16.364175,-6.611755,17.64940587,10.424175,-0.061755,10.42435792,5.94,-6.55,8.842290427,16.344175,-6.621755,17.6346164,10.424175,-0.061755,10.42435792,5.92,-6.56,8.836288814
21/08/2020 23:30,15.346245,-7.784165,17.20756986,10.426245,-0.054165,10.42638569,4.92,-7.73,9.162930754,15.326245,-7.804165,17.19880162,10.426245,-0.054165,10.42638569,4.9,-7.75,9.169105736
22/08/2020 00:00,14.504525,-8.03451,16.58115184,10.434525,-0.05451,10.43466738,4.07,-7.98,8.957974101,14.484525,-8.06451,16.57823229,10.434525,-0.05451,10.43466738,4.05,-8.01,8.975667106
22/08/2020 00:30,13.773835,-8.37313,16.11917605,10.433835,-0.05313,10.43397027,3.34,-8.32,8.96537785,13.743835,-8.39313,16.10396323,10.433835,-0.05313,10.43397027,3.31,-8.34,8.972831214
22/08/2020 01:00,13.273145,-8.37451,15.69422811,10.433145,-0.05451,10.4332874,2.84,-8.32,8.791359394,13.263145,-8.33451,15.6644525,10.433145,-0.05451,10.4332874,2.83,-8.28,8.750274281
22/08/2020 01:30,12.9628,-8.57382,15.54170432,10.4328,-0.05382,10.43293882,2.53,-8.52,8.887704991,12.9428,-8.60382,15.54161479,10.4328,-0.05382,10.43293882,2.51,-8.55,8.910813655
22/08/2020 02:00,12.861765,-8.88175,15.63043448,10.431765,-0.05175,10.43189336,2.43,-8.83,9.158264028,12.831765,-8.90175,15.6171491,10.431765,-0.05175,10.43189336,2.4,-8.85,9.169651029
22/08/2020 02:30,12.57418,-8.78244,15.33757657,10.43418,-0.05244,10.43431178,2.14,-8.73,8.98846483,12.55418,-8.80244,15.33265748,10.43418,-0.05244,10.43431178,2.12,-8.75,9.003160556
22/08/2020 03:00,12.23142,-8.644165,14.9776241,10.43142,-0.054165,10.43156062,1.8,-8.59,8.776565387,12.21142,-8.664165,14.9728599,10.43142,-0.054165,10.43156062,1.78,-8.61,8.792070291
22/08/2020 03:30,11.96832,-8.872095,14.89814597,10.43832,-0.052095,10.43845,1.53,-8.82,8.951720505,11.94832,-8.882095,14.88804764,10.43832,-0.052095,10.43845,1.51,-8.83,8.958180619
22/08/2020 04:00,11.86694,-8.80382,14.77604519,10.43694,-0.05382,10.43707877,1.43,-8.75,8.866081434,11.83694,-8.80382,14.75196242,10.43694,-0.05382,10.43707877,1.4,-8.75,8.861292231
22/08/2020 04:30,11.860385,-8.73589,14.73039397,10.430385,-0.05589,10.43053474,1.43,-8.68,8.797005172,11.830385,-8.74589,14.71219226,10.430385,-0.05589,10.43053474,1.4,-8.69,8.802050897
22/08/2020 05:00,11.86832,-8.61727,14.66677749,10.43832,-0.05727,10.43847711,1.43,-8.56,8.678623163,11.83832,-8.63727,14.6542913,10.43832,-0.05727,10.43847711,1.4,-8.58,8.693468813
22/08/2020 05:30,11.93797,-8.734165,14.79191556,10.42797,-0.054165,10.42811067,1.51,-8.68,8.810363216,11.92797,-8.754165,14.79567076,10.42797,-0.054165,10.42811067,1.5,-8.7,8.828363382
22/08/2020 06:00,12.122455,-8.836925,15.00150521,10.432455,-0.056925,10.43261031,1.69,-8.78,8.941168827,12.102455,-8.856925,14.99715098,10.432455,-0.056925,10.43261031,1.67,-8.8,8.957058669
22/08/2020 06:30,12.53416,-8.732785,15.27634448,10.39416,-0.052785,10.39429403,2.14,-8.68,8.939910514,12.52416,-8.762785,15.28531925,10.39416,-0.052785,10.39429403,2.13,-8.71,8.966660471
22/08/2020 07:00,12.91004,-8.456575,15.43317186,10.43004,-0.046575,10.43014399,2.48,-8.41,8.768038549,12.82004,-10.246575,16.41175569,10.43004,-0.046575,10.43014399,2.39,-10.2,10.47626365
22/08/2020 07:30,13.76765,-5.89208,14.97547306,10.47765,-0.02208,10.47767327,3.29,-5.87,6.729115841,13.50765,-12.75208,18.57611781,10.47765,-0.02208,10.47767327,3.03,-12.73,13.08563334
22/08/2020 08:00,14.62736,-7.892435,16.62077588,10.58736,-0.042435,10.58744504,4.04,-7.85,8.828595585,14.53736,-9.392435,17.30758998,10.58736,-0.042435,10.58744504,3.95,-9.35,10.15012315
22/08/2020 08:30,15.8671,-8.431745,17.96828278,10.7571,-0.041745,10.757181,5.11,-8.39,9.823655124,15.8371,-8.471745,17.96062916,10.7571,-0.041745,10.757181,5.08,-8.43,9.842321881
22/08/2020 09:00,17.03951,-7.595885,18.65589371,10.74951,-0.045885,10.74960793,6.29,-7.55,9.826830618,17.00951,-7.635885,18.64484299,10.74951,-0.045885,10.74960793,6.26,-7.59,9.838480574
22/08/2020 09:30,18.196145,-6.88968,19.45680815,10.916145,-0.04968,10.91625805,7.28,-6.84,9.989194162,18.156145,-6.93968,19.43720041,10.916145,-0.04968,10.91625805,7.24,-6.89,9.994483478
22/08/2020 10:00,18.83342,-6.996575,20.09103707,10.98342,-0.046575,10.98351875,7.85,-6.95,10.48451239,18.80342,-7.036575,20.07690194,10.98342,-0.046575,10.98351875,7.82,-6.99,10.48868438
22/08/2020 10:30,19.354585,-6.666235,20.47043355,11.244585,-0.056235,11.24472562,8.11,-6.61,10.46251404,19.314585,-6.706235,20.44570326,11.244585,-0.056235,11.24472562,8.07,-6.65,10.45693072
22/08/2020 11:00,19.560895,-6.678655,20.66961649,11.450895,-0.068655,11.45110081,8.11,-6.61,10.46251404,19.520895,-6.718655,20.64474913,11.450895,-0.068655,11.45110081,8.07,-6.65,10.45693072
22/08/2020 11:30,19.949775,-6.671755,21.03582272,11.279775,-0.061755,11.27994405,8.67,-6.61,10.9023392,19.909775,-6.711755,21.0106353,11.279775,-0.061755,11.27994405,8.63,-6.65,10.89492542
22/08/2020 12:00,19.880085,-6.831755,21.0211954,11.210085,-0.061755,11.2102551,8.67,-6.77,11.00008182,19.840085,-6.861755,20.99315733,11.210085,-0.061755,11.2102551,8.63,-6.8,10.98712428
22/08/2020 12:30,20.4466,-6.654165,21.50212463,11.1366,-0.054165,11.13673172,9.31,-6.6,11.41210322,20.4066,-6.684165,21.47341112,11.1366,-0.054165,11.13673172,9.27,-6.63,11.39692064
22/08/2020 13:00,20.459765,-6.65589,21.51517733,11.259765,-0.05589,11.25990371,9.2,-6.6,11.32254388,20.419765,-6.68589,21.48645917,11.259765,-0.05589,11.25990371,9.16,-6.63,11.30763017
22/08/2020 13:30,20.202585,-6.53107,21.23203514,11.382585,-0.07107,11.38280687,8.82,-6.46,10.93270323,20.162585,-6.56107,21.20324205,11.382585,-0.07107,11.38280687,8.78,-6.49,10.91826451
22/08/2020 14:00,19.789725,-6.21934,20.74399686,11.179725,-0.05934,11.17988248,8.61,-6.16,10.58667559,19.759725,-6.26934,20.73044515,11.179725,-0.05934,11.17988248,8.58,-6.21,10.59152963
22/08/2020 14:30,19.601575,-4.800725,20.18089946,11.431575,-0.070725,11.43179378,8.17,-4.73,9.440434312,19.571575,-4.850725,20.16373182,11.431575,-0.070725,11.43179378,8.14,-4.78,9.439703385
22/08/2020 15:00,19.33116,-5.815205,20.18688575,11.29116,-0.065205,11.29134827,8.04,-5.75,9.884538431,19.30116,-5.855205,20.16973483,11.29116,-0.065205,11.29134827,8.01,-5.79,9.883531757
22/08/2020 15:30,19.471995,-7.19485,20.75871999,10.891995,-0.04485,10.89208734,8.58,-7.15,11.16865704,19.431995,-7.21485,20.72815694,10.891995,-0.04485,10.89208734,8.54,-7.17,11.15080715
22/08/2020 16:00,18.91462,-7.599685,20.38426015,11.31462,-0.059685,11.31477742,7.6,-7.54,10.70568074,18.87462,-7.619685,20.35462797,11.31462,-0.059685,11.31477742,7.56,-7.56,10.69145453
22/08/2020 16:30,19.390675,-7.5883,20.82259767,11.010675,-0.0483,11.01078094,8.38,-7.54,11.27279912,19.350675,-7.6083,20.79266341,11.010675,-0.0483,11.01078094,8.34,-7.56,11.25651811
22/08/2020 17:00,20.13365,-4.08416,20.54371498,10.75365,-0.04416,10.75374067,9.38,-4.04,10.21303089,19.85365,-8.17416,21.47054517,10.75365,-0.04416,10.75374067,9.1,-8.13,12.2027415
22/08/2020 17:30,20.53744,-5.225195,21.19172255,10.74744,-0.045195,10.74753503,9.79,-5.18,11.0759424,20.48744,-5.255195,21.15070382,10.74744,-0.045195,10.74753503,9.74,-5.21,11.04589064
22/08/2020 18:00,20.536095,-5.226575,21.1907594,10.816095,-0.046575,10.81619528,9.72,-5.18,11.01411821,20.556095,-5.256575,21.21755458,10.816095,-0.046575,10.81619528,9.74,-5.21,11.04589064
22/08/2020 18:30,20.341515,-5.550025,21.08506604,10.621515,-0.050025,10.6216328,9.72,-5.5,11.16818696,20.361515,-5.580025,21.11227065,10.621515,-0.050025,10.6216328,9.74,-5.53,11.20037946
22/08/2020 19:00,20.069755,-5.02071,20.68822357,10.549755,-0.04071,10.54983355,9.52,-4.98,10.74387267,20.029755,-5.05071,20.65673636,10.549755,-0.04071,10.54983355,9.48,-5.01,10.72242976
22/08/2020 19:30,19.77763,-4.617605,20.30952792,10.43763,-0.037605,10.43769774,9.34,-4.58,10.4024997,19.72763,-4.647605,20.26769887,10.43763,-0.037605,10.43769774,9.29,-4.61,10.37093053
22/08/2020 20:00,19.308675,-4.735535,19.88090094,10.458675,-0.035535,10.45873537,8.85,-4.7,10.02060377,19.268675,-4.775535,19.851639,10.458675,-0.035535,10.45873537,8.81,-4.74,10.00418412
22/08/2020 20:30,18.84556,-6.048995,19.79256103,10.43556,-0.058995,10.43572676,8.41,-5.99,10.3251247,18.93556,-4.098995,19.37413721,10.43556,-0.058995,10.43572676,8.5,-4.04,9.411248589
22/08/2020 21:00,18.64487,-10.036925,21.17477369,10.43487,-0.056925,10.43502527,8.21,-9.98,12.92302209,19.04487,-2.916925,19.26695422,10.43487,-0.056925,10.43502527,8.61,-2.86,9.072579567
22/08/2020 21:30,18.3528,-8.25658,20.12452189,10.4328,-0.05658,10.43295342,7.92,-8.2,11.4002807,18.4628,-6.09658,19.44333489,10.4328,-0.05658,10.43295342,8.03,-6.04,10.04800975
22/08/2020 22:00,17.67108,-7.478305,19.18833276,10.44108,-0.058305,10.44124279,7.23,-7.42,10.35998552,17.64108,-7.508305,19.17243718,10.44108,-0.058305,10.44124279,7.2,-7.45,10.36062257
22/08/2020 22:30,17.080385,-6.91934,18.4286955,10.430385,-0.05934,10.4305538,6.65,-6.86,9.55416663,17.060385,-6.93934,18.4176865,10.430385,-0.05934,10.4305538,6.63,-6.88,9.554648084
22/08/2020 23:00,16.356595,-5.63658,17.30055589,10.436595,-0.05658,10.43674837,5.92,-5.58,8.135281188,16.356595,-5.67658,17.31362933,10.436595,-0.05658,10.43674837,5.92,-5.62,8.162769138
22/08/2020 23:30,15.535215,-6.09727,16.68890669,10.435215,-0.05727,10.43537215,5.1,-6.04,7.90516287,15.515215,-6.14727,16.68864359,10.435215,-0.05727,10.43537215,5.08,-6.09,7.930605273
23/08/2020 00:00,14.54418,-8.790715,16.9944062,10.43418,-0.050715,10.43430325,4.11,-8.74,9.658141643,14.50418,-8.800715,16.96537126,10.43418,-0.050715,10.43430325,4.07,-8.75,9.650253883
23/08/2020 00:30,13.776595,-10.312095,17.2085407,10.436595,-0.052095,10.43672502,3.34,-10.26,10.78995829,13.746595,-10.322095,17.19053575,10.436595,-0.052095,10.43672502,3.31,-10.27,10.79022706
23/08/2020 01:00,13.24314,-9.61175,16.3635722,10.42314,-0.05175,10.42326847,2.82,-9.56,9.96724636,13.21314,-9.62175,16.34518711,10.42314,-0.05175,10.42326847,2.79,-9.57,9.968400072
23/08/2020 01:30,13.07315,-8.762095,15.73790201,10.44315,-0.052095,10.44327994,2.63,-8.71,9.098406454,13.05315,-8.782095,15.73244792,10.44315,-0.052095,10.44327994,2.61,-8.73,9.111805529
23/08/2020 02:00,13.065905,-8.44451,15.55723699,10.435905,-0.05451,10.43604736,2.63,-8.39,8.792553668,13.045905,-8.48451,15.56221537,10.435905,-0.05451,10.43604736,2.61,-8.43,8.824794615
23/08/2020 02:30,12.61384,-8.4452,15.17993289,10.44384,-0.0552,10.44398588,2.17,-8.39,8.666083314,12.59384,-8.4852,15.18563219,10.44384,-0.0552,10.44398588,2.15,-8.43,8.699850573
23/08/2020 03:00,12.247625,-8.4452,14.8770199,10.427625,-0.0552,10.4277711,1.82,-8.39,8.585132498,12.227625,-8.4852,14.88332732,10.427625,-0.0552,10.4277711,1.8,-8.43,8.620029002
23/08/2020 03:30,11.97177,-8.446235,14.65135361,10.44177,-0.056235,10.44192143,1.53,-8.39,8.528364439,11.96177,-8.486235,14.66629217,10.44177,-0.056235,10.44192143,1.52,-8.43,8.565938361
23/08/2020 04:00,11.813835,-8.506235,14.55756612,10.433835,-0.056235,10.43398654,1.38,-8.45,8.561944873,11.803835,-8.486235,14.53776823,10.433835,-0.056235,10.43398654,1.37,-8.43,8.540597169
23/08/2020 04:30,11.817285,-8.297615,14.43948197,10.437285,-0.057615,10.43744402,1.38,-8.24,8.354759123,11.807285,-8.307615,14.43705116,10.437285,-0.057615,10.43744402,1.37,-8.25,8.362977939
23/08/2020 05:00,11.692465,-8.526235,14.47102004,10.452465,-0.056235,10.45261627,1.24,-8.47,8.56028621,11.682465,-8.546235,14.4747408,10.452465,-0.056235,10.45261627,1.23,-8.49,8.578636255
23/08/2020 05:30,11.77832,-8.336925,14.43028553,10.43832,-0.056925,10.43847522,1.34,-8.28,8.387729132,11.76832,-8.346925,14.42790742,10.43832,-0.056925,10.43847522,1.33,-8.29,8.396010958
23/08/2020 06:00,11.884525,-8.50934,14.61679861,10.434525,-0.05934,10.43469373,1.45,-8.45,8.573505701,11.864525,-8.51934,14.60637215,10.434525,-0.05934,10.43469373,1.43,-8.46,8.580005828
23/08/2020 06:30,12.09039,-8.346235,14.69139779,10.44039,-0.056235,10.44054145,1.65,-8.29,8.452609065,12.07039,-8.366235,14.68632707,10.44039,-0.056235,10.44054145,1.63,-8.31,8.46835285
23/08/2020 07:00,12.29591,-8.564845,14.98485811,10.44591,-0.034845,10.44596812,1.85,-8.53,8.72831026,12.27591,-8.574845,14.97417554,10.44591,-0.034845,10.44596812,1.83,-8.54,8.733870849
23/08/2020 07:30,12.940755,-8.80829,15.65404461,10.480755,-0.02829,10.48079318,2.46,-8.78,9.11811384,12.920755,-8.79829,15.63188462,10.480755,-0.02829,10.48079318,2.44,-8.77,9.103103866
23/08/2020 08:00,13.57734,-9.08209,16.3348866,10.54734,-0.04209,10.54742398,3.03,-9.04,9.534280256,13.55734,-9.06209,16.30714393,10.54734,-0.04209,10.54742398,3.01,-9.02,9.50896945
23/08/2020 08:30,14.76251,-8.446575,17.00812543,10.54251,-0.046575,10.54261288,4.22,-8.4,9.400446798,14.72251,-8.686575,17.09411846,10.54251,-0.046575,10.54261288,4.18,-8.64,9.598020629
23/08/2020 09:00,15.663245,-8.14899,17.65625334,10.633245,-0.04899,10.63335785,5.03,-8.1,9.534720762,15.633245,-8.15899,17.63426968,10.633245,-0.04899,10.63335785,5,-8.11,9.52743932
23/08/2020 09:30,16.813275,-8.37278,18.78269579,10.693275,-0.04278,10.69336057,6.12,-8.33,10.33650328,16.783275,-8.37278,18.75584615,10.693275,-0.04278,10.69336057,6.09,-8.33,10.31876931
23/08/2020 10:00,18.140795,-6.721395,19.34594516,10.560795,-0.031395,10.56084167,7.58,-6.69,10.11001978,18.080795,-7.221395,19.46955812,10.560795,-0.031395,10.56084167,7.52,-7.19,10.40415782
23/08/2020 10:30,19.061135,-6.006575,19.98513975,10.551135,-0.046575,10.5512378,8.51,-5.96,10.38949951,19.041135,-6.056575,19.9811642,10.551135,-0.046575,10.5512378,8.49,-6.01,10.40193251
23/08/2020 11:00,19.770475,-6.867955,20.9294168,10.610475,-0.047955,10.61058337,9.16,-6.82,11.42007005,19.730475,-6.877955,20.89492543,10.610475,-0.047955,10.61058337,9.12,-6.83,11.39400281
23/08/2020 11:30,20.361225,-6.93761,21.51069306,10.731225,-0.04761,10.73133061,9.63,-6.89,11.84098813,20.321225,-6.95761,21.47930451,10.731225,-0.04761,10.73133061,9.59,-6.91,11.82016074
23/08/2020 12:00,20.59301,-6.436575,21.57548513,10.85301,-0.046575,10.85310994,9.74,-6.39,11.64902142,20.55301,-6.456575,21.5432955,10.85301,-0.046575,10.85310994,9.7,-6.41,11.62661172
23/08/2020 12:30,20.732735,-6.624505,21.76534785,10.992735,-0.044505,10.99282509,9.74,-6.58,11.75431836,20.692735,-6.644505,21.73335521,10.992735,-0.044505,10.99282509,9.7,-6.6,11.73243368
23/08/2020 13:00,20.932425,-6.55692,21.93535084,11.062425,-0.04692,11.0625245,9.87,-6.51,11.82357814,20.902425,-6.57692,21.91271885,11.062425,-0.04692,11.0625245,9.84,-6.53,11.80959356
23/08/2020 13:30,20.80098,-6.195885,21.70414154,10.93098,-0.045885,10.93107631,9.87,-6.15,11.62924761,20.77098,-6.215885,21.68111705,10.93098,-0.045885,10.93107631,9.84,-6.17,11.61440915
23/08/2020 14:00,20.4986,-5.257955,21.16219962,10.9986,-0.047955,10.99870454,9.5,-5.21,10.83485579,20.4586,-5.287955,21.13094371,10.9986,-0.047955,10.99870454,9.46,-5.24,10.81430534
23/08/2020 14:30,20.192015,-7.168645,21.42678093,10.932015,-0.048645,10.93212323,9.26,-7.12,11.68083901,20.162015,-7.188645,21.40522053,10.932015,-0.048645,10.93212323,9.23,-7.14,11.66929732
23/08/2020 15:00,19.772455,-7.17175,21.03292597,11.122455,-0.05175,11.12257539,8.65,-7.12,11.20343251,19.722455,-7.12175,20.96889492,11.122455,-0.05175,11.12257539,8.6,-7.07,11.13305439
23/08/2020 15:30,19.83767,-6.737315,20.95052659,6.37767,-0.147315,6.379371155,13.46,-6.59,14.98665073,19.80767,-6.727315,20.91890432,6.37767,-0.147315,6.379371155,13.43,-6.58,14.95531009
23/08/2020 16:00,19.86045,-6.098425,20.77566513,0.90045,-0.298425,0.948613558,18.96,-5.8,19.82729432,19.82045,-6.128425,20.74627271,0.90045,-0.298425,0.948613558,18.92,-5.83,19.797861
23/08/2020 16:30,20.0514,-6.127715,20.96681981,0.7314,-0.257715,0.775475971,19.32,-5.87,20.19206032,20.0114,-6.147715,20.93443407,0.7314,-0.257715,0.775475971,19.28,-5.89,20.15962549
23/08/2020 17:00,20.459855,-6.112535,21.3534248,0.399855,-0.242535,0.467661467,20.06,-5.87,20.9012081,20.419855,-6.132535,21.32084576,0.399855,-0.242535,0.467661467,20.02,-5.89,20.86845706
23/08/2020 17:30,20.44153,-6.195645,21.35982598,0.30153,-0.255645,0.395315958,20.14,-5.94,20.99769511,20.32153,-6.355645,21.29222405,0.30153,-0.255645,0.395315958,20.02,-6.1,20.928698
23/08/2020 18:00,20.17287,-6.37737,21.15692634,0.22287,-0.25737,0.340456097,19.95,-6.12,20.86760408,20.11287,-6.44737,21.12098766,0.22287,-0.25737,0.340456097,19.89,-6.19,20.83094333
23/08/2020 18:30,20.111775,-6.36978,21.0963881,0.101775,-0.24978,0.269718741,20.01,-6.12,20.92497312,20.051775,-6.43978,21.06049494,0.101775,-0.24978,0.269718741,19.95,-6.19,20.88824071
23/08/2020 19:00,19.984545,-6.46461,21.00412391,0.124545,-0.25461,0.283439075,19.86,-6.21,20.80826038,19.944545,-6.44461,20.9599111,0.124545,-0.25461,0.283439075,19.82,-6.19,20.76411568
23/08/2020 19:30,19.58556,-6.718055,20.70570992,0.08556,-0.248055,0.262396259,19.5,-6.47,20.54533767,19.53556,-6.798055,20.68457532,0.08556,-0.248055,0.262396259,19.45,-6.55,20.52327947
23/08/2020 20:00,18.997945,-8.10183,20.65336688,0.027945,-0.21183,0.213665327,18.97,-7.89,20.54538878,18.957945,-8.16183,20.64023129,0.027945,-0.21183,0.213665327,18.93,-7.95,20.53161952
23/08/2020 20:30,18.87207,-6.934605,20.1058144,0.00207,-0.244605,0.244613759,18.87,-6.69,20.02081417,18.82207,-6.954605,20.06581296,0.00207,-0.244605,0.244613759,18.82,-6.71,19.9804029
23/08/2020 21:00,19.05,-6.58357,20.15554251,0,-0.24357,0.24357,19.05,-6.34,20.07730311,18.99,-6.65357,20.12188097,0,-0.24357,0.24357,18.99,-6.41,20.0426595
23/08/2020 21:30,18.5,-6.793225,19.70781332,0,-0.243225,0.243225,18.5,-6.55,19.62530255,18.45,-6.823225,19.67127091,0,-0.243225,0.243225,18.45,-6.58,19.58823371
23/08/2020 22:00,17.83,-6.94771,19.13581914,0,-0.24771,0.24771,17.83,-6.7,19.04728065,17.79,-6.97771,19.10948814,0,-0.24771,0.24771,17.79,-6.73,19.02043638
23/08/2020 22:30,17.13,-6.95599,18.48844766,0,-0.25599,0.25599,17.13,-6.7,18.39366467,17.1,-6.98599,18.4719803,0,-0.25599,0.25599,17.1,-6.73,18.37669448
23/08/2020 23:00,15.8,-9.151505,18.2589716,0,-0.251505,0.251505,15.8,-8.9,18.13422179,15.82,-8.681505,18.0455238,0,-0.251505,0.251505,15.82,-8.43,17.92588352
23/08/2020 23:30,14.91,-9.27116,17.55740607,0,-0.25116,0.25116,14.91,-9.02,17.42608677,14.9,-9.29116,17.55948901,0,-0.25116,0.25116,14.9,-9.04,17.42789718
24/08/2020 00:00,14.11,-9.417015,16.96385191,0,-0.237015,0.237015,14.11,-9.18,16.83343399,14.09,-9.427015,16.95277888,0,-0.237015,0.237015,14.09,-9.19,16.82213423
24/08/2020 00:30,13.5,-9.425295,16.46469513,0,-0.245295,0.245295,13.5,-9.18,16.32551377,13.46,-9.495295,16.47216522,0,-0.245295,0.245295,13.46,-9.25,16.3319962
24/08/2020 01:00,13.02,-9.417015,16.06862071,0,-0.237015,0.237015,13.02,-9.18,15.93087568,12.99,-9.487015,16.08550756,0,-0.237015,0.237015,12.99,-9.25,15.94686803
24/08/2020 01:30,12.79,-9.568055,15.97284497,0,-0.248055,0.248055,12.79,-9.32,15.82550157,12.79,-9.578055,15.97883718,0,-0.248055,0.248055,12.79,-9.33,15.83139286
24/08/2020 02:00,12.7,-9.574955,15.90502321,0,-0.254955,0.254955,12.7,-9.32,15.75285371,12.69,-9.584955,15.90306456,0,-0.254955,0.254955,12.69,-9.33,15.75071427
24/08/2020 02:30,12.43,-9.572885,15.68900976,0,-0.252885,0.252885,12.43,-9.32,15.53600013,12.41,-9.582885,15.67927884,0,-0.252885,0.252885,12.41,-9.33,15.52601043
24/08/2020 03:00,12.16,-9.57599,15.47789341,0,-0.25599,0.25599,12.16,-9.32,15.32083549,12.15,-9.58599,15.4762303,0,-0.25599,0.25599,12.15,-9.33,15.31898822
24/08/2020 03:30,11.97,-9.57185,15.32648728,0,-0.25185,0.25185,11.97,-9.32,15.17047461,11.95,-9.58185,15.31712602,0,-0.25185,0.25185,11.95,-9.33,15.1608509
24/08/2020 04:00,11.83,-9.56978,15.21609639,0,-0.24978,0.24978,11.83,-9.32,15.06025564,11.81,-9.65978,15.25737362,0,-0.24978,0.24978,11.81,-9.41,15.10047019
24/08/2020 04:30,12.03,-8.41943,14.68358613,0,-0.23943,0.23943,12.03,-8.18,14.5476218,12,-8.44943,14.67626885,0,-0.23943,0.23943,12,-8.21,14.53974209
24/08/2020 05:00,12.11,-7.39633,14.19005981,0,-0.24633,0.24633,12.11,-7.15,14.06323576,12.08,-7.42633,14.18015435,0,-0.24633,0.24633,12.08,-7.18,14.05271504
24/08/2020 05:30,12.39,-7.39633,14.42975389,0,-0.24633,0.24633,12.39,-7.15,14.30505505,12.38,-7.36633,14.405805,0,-0.24633,0.24633,12.38,-7.12,14.2814145
24/08/2020 06:00,12.72,-8.39185,15.23881709,0,-0.25185,0.25185,12.72,-8.14,15.10158932,12.7,-8.41185,15.23316187,0,-0.25185,0.25185,12.7,-8.16,15.09554901
24/08/2020 06:30,13.38,-9.471155,16.3929002,0,-0.241155,0.241155,13.38,-9.23,16.25476238,13.35,-9.481155,16.37421144,0,-0.241155,0.241155,13.35,-9.24,16.23576607
24/08/2020 07:00,14.08,-9.333225,16.89246841,0,-0.243225,0.243225,14.08,-9.09,16.75931085,14.07,-9.343225,16.8896641,0,-0.243225,0.243225,14.07,-9.1,16.7563391
24/08/2020 07:30,15.371385,-7.922865,17.29309882,0.011385,-0.212865,0.213169244,15.36,-7.71,17.18643942,15.301385,-8.492865,17.50031825,0.011385,-0.212865,0.213169244,15.29,-8.28,17.38799873
24/08/2020 08:00,16.41659,-7.3077,17.96961064,0.07659,-0.2277,0.240235963,16.34,-7.08,17.80791959,16.39659,-7.3277,17.95949194,0.07659,-0.2277,0.240235963,16.32,-7.1,17.79753916
24/08/2020 08:30,17.854885,-7.308045,19.29260066,0.114885,-0.228045,0.255348948,17.74,-7.08,19.10062826,17.814885,-7.328045,19.26318694,0.114885,-0.228045,0.255348948,17.7,-7.1,19.07092027
24/08/2020 09:00,18.35505,-7.681455,19.8975529,0.44505,-0.151455,0.470115007,17.91,-7.53,19.42856145,18.31505,-7.711455,19.87228207,0.44505,-0.151455,0.470115007,17.87,-7.56,19.40336311
24/08/2020 09:30,18.97926,-7.13003,20.27435913,3.34926,-0.06003,3.349797927,15.63,-7.07,17.15464369,18.95926,-7.13003,20.25563792,3.34926,-0.06003,3.349797927,15.61,-7.07,17.1364232
24/08/2020 10:00,20.088925,-7.35589,21.39331731,10.268925,-0.05589,10.26907709,9.82,-7.3,12.23611049,20.058925,-7.37589,21.37204308,10.268925,-0.05589,10.26907709,9.79,-7.32,12.22401325
24/08/2020 10:30,20.49757,-7.36003,21.77889845,11.00757,-0.06003,11.00773369,9.49,-7.3,11.97289021,20.46757,-7.38003,21.75744159,11.00757,-0.06003,11.00773369,9.46,-7.32,11.96135444
24/08/2020 11:00,20.710735,-7.183825,21.92126561,11.130735,-0.063825,11.13091799,9.58,-7.12,11.93611327,20.680735,-7.193825,21.89620785,11.130735,-0.063825,11.13091799,9.55,-7.13,11.91802836
24/08/2020 11:30,21.207265,-7.04796,22.34774774,11.087265,-0.05796,11.0874165,10.12,-6.99,12.2993699,21.187265,-7.05796,22.33192776,11.087265,-0.05796,11.0874165,10.1,-7,12.28861261
24/08/2020 12:00,21.370955,-6.96692,22.4778934,10.880955,-0.04692,10.88105616,10.49,-6.92,12.56688108,21.330955,-6.97692,22.44297337,10.880955,-0.04692,10.88105616,10.45,-6.93,12.53903505
24/08/2020 12:30,21.483925,-8.634515,23.15413317,11.303925,-0.064515,11.3041091,10.18,-8.57,13.30703949,21.453925,-8.644515,23.1300354,11.303925,-0.064515,11.3041091,10.15,-8.58,13.2905568
24/08/2020 13:00,21.24256,-9.21831,23.15650221,11.33256,-0.06831,11.33276588,9.91,-9.15,13.48816518,21.21256,-9.22831,23.1329723,11.33256,-0.06831,11.33276588,9.88,-9.16,13.47293583
24/08/2020 13:30,21.127785,-9.221415,23.05250081,11.437785,-0.071415,11.43800795,9.69,-9.15,13.32736283,21.087785,-9.231415,23.01985445,11.437785,-0.071415,11.43800795,9.65,-9.16,13.30519072
24/08/2020 14:00,20.887765,-7.15107,22.07796478,11.397765,-0.07107,11.39798657,9.49,-7.08,11.84003801,20.847765,-7.15107,22.04012495,11.397765,-0.07107,11.39798657,9.45,-7.08,11.80800152
24/08/2020 14:30,20.869725,-7.03555,22.02372324,11.179725,-0.06555,11.17991717,9.69,-6.97,11.93637298,20.839725,-7.04555,21.99849797,11.179725,-0.06555,11.17991717,9.66,-6.98,11.91788572
24/08/2020 15:00,20.971355,-7.132445,22.15106097,10.991355,-0.062445,10.99153238,9.98,-7.07,12.23050694,20.941355,-7.142445,22.12588687,10.991355,-0.062445,10.99153238,9.95,-7.08,12.21183442
24/08/2020 15:30,20.94844,-7.12106,22.12570076,10.67844,-0.05106,10.67856207,10.27,-7.07,12.46827173,20.91844,-7.13106,22.10052372,10.67844,-0.05106,10.67856207,10.24,-7.08,12.44925701
24/08/2020 16:00,20.766525,-7.194165,21.97736496,10.986525,-0.054165,10.98665852,9.78,-7.14,12.10900491,20.746525,-7.204165,21.96174613,10.986525,-0.054165,10.98665852,9.76,-7.15,12.0987644
24/08/2020 16:30,20.75031,-7.28106,21.99066165,10.97031,-0.05106,10.97042883,9.78,-7.23,12.16229008,20.73031,-7.29106,21.97510657,10.97031,-0.05106,10.97042883,9.76,-7.24,12.15216853
24/08/2020 17:00,20.955805,-8.87106,22.75613035,10.925805,-0.05106,10.92592431,10.03,-8.82,13.35639547,20.915805,-8.88106,22.72320676,10.925805,-0.05106,10.92592431,9.99,-8.83,13.33300416
24/08/2020 17:30,21.33058,-9.560715,23.37522009,10.82058,-0.050715,10.82069885,10.51,-9.51,14.17392677,21.30058,-9.570715,23.35194411,10.82058,-0.050715,10.82069885,10.48,-9.52,14.15841799
24/08/2020 18:00,21.360885,-9.55761,23.40160928,10.740885,-0.04761,10.74099052,10.62,-9.51,14.25568308,21.330885,-9.56761,23.37831936,10.740885,-0.04761,10.74099052,10.59,-9.52,14.2400316
24/08/2020 18:30,21.34047,-9.65899,23.42459706,10.60047,-0.04899,10.6005832,10.74,-9.61,14.41179031,21.32047,-9.66899,23.41050637,10.60047,-0.04899,10.6005832,10.72,-9.62,14.403569
24/08/2020 19:00,21.06009,-9.775885,23.21842627,10.53009,-0.045885,10.53018997,10.53,-9.73,14.33714755,21.04009,-9.775885,23.20028695,10.53009,-0.045885,10.53018997,10.51,-9.73,14.32246487
24/08/2020 19:30,20.73557,-9.810695,22.9393461,10.45557,-0.010695,10.45557547,10.28,-9.8,14.2027603,20.70557,-9.820695,22.91651543,10.45557,-0.010695,10.45557547,10.25,-9.81,14.18797378
24/08/2020 20:00,20.36279,-9.83036,22.61148368,10.41279,-0.03036,10.41283426,9.95,-9.8,13.9657617,20.34279,-9.84036,22.59782711,10.41279,-0.03036,10.41283426,9.93,-9.81,13.95854577
24/08/2020 20:30,20.513485,-5.46934,21.2300906,10.423485,-0.05934,10.42365391,10.09,-5.41,11.44885147,20.063485,-12.28934,23.52809614,10.423485,-0.05934,10.42365391,9.64,-12.23,15.57249177
24/08/2020 21:00,20.1583,-5.469685,20.88718537,10.3983,-0.059685,10.39847129,9.76,-5.41,11.15910839,19.6983,-12.629685,23.39940098,10.3983,-0.059685,10.39847129,9.3,-12.57,15.63633269
24/08/2020 21:30,19.06866,-9.78658,21.43340716,10.42866,-0.05658,10.42881348,8.64,-9.73,13.01239793,18.99866,-10.50658,21.71030412,10.42866,-0.05658,10.42881348,8.57,-10.45,13.5147105
24/08/2020 22:00,17.96143,-10.41451,20.76234539,10.45143,-0.05451,10.45157215,7.51,-10.36,12.79569068,17.94143,-10.41451,20.74504589,10.45143,-0.05451,10.45157215,7.49,-10.36,12.78396261
24/08/2020 22:30,17.08071,-10.48796,20.04365134,10.39071,-0.05796,10.39087165,6.69,-10.43,12.39116621,17.05071,-10.48796,20.01809223,10.39071,-0.05796,10.39087165,6.66,-10.43,12.37499495
24/08/2020 23:00,16.06246,-10.660375,19.27812793,10.44246,-0.060375,10.44263453,5.62,-10.6,11.99768311,16.04246,-10.660375,19.26146718,10.44246,-0.060375,10.44263453,5.6,-10.6,11.98832766
24/08/2020 23:30,15.069005,-10.29865,18.25204382,10.429005,-0.05865,10.42916991,4.64,-10.24,11.24220619,15.059005,-10.28865,18.23814548,10.429005,-0.05865,10.42916991,4.63,-10.23,11.22897146
25/08/2020 00:00,14.18694,-10.823135,17.84403311,10.43694,-0.063135,10.43713096,3.75,-10.76,11.39474001,14.17694,-10.813135,17.83001728,10.43694,-0.063135,10.43713096,3.74,-10.75,11.38200773
25/08/2020 00:30,3.06,-10.60727,11.03982685,0,-0.05727,0.05727,3.06,-10.55,10.98481224,3.05,-10.57727,11.00823059,0,-0.05727,0.05727,3.05,-10.52,10.95321414
25/08/2020 01:00,2.57,-10.699685,11.0040065,0,-0.059685,0.059685,2.57,-10.64,10.945981,2.56,-10.679685,10.98222526,0,-0.059685,0.059685,2.56,-10.62,10.92419333
25/08/2020 01:30,2.32,-10.698995,10.94764331,0,-0.058995,0.058995,2.32,-10.64,10.88999541,2.31,-10.678995,10.92597978,0,-0.058995,0.058995,2.31,-10.62,10.86832554
25/08/2020 02:00,2.32,-10.69727,10.94595749,0,-0.05727,0.05727,2.32,-10.64,10.88999541,2.31,-10.67727,10.92429378,0,-0.05727,0.05727,2.31,-10.62,10.86832554
25/08/2020 02:30,2.12,-10.604165,10.81400552,0,-0.054165,0.054165,2.12,-10.55,10.7608968,2.1,-10.584165,10.79048418,0,-0.054165,0.054165,2.1,-10.53,10.73736001
25/08/2020 03:00,1.83,-10.67589,10.83159856,0,-0.05589,0.05589,1.83,-10.62,10.77651613,1.82,-10.65589,10.8101985,0,-0.05589,0.05589,1.82,-10.6,10.75511041
25/08/2020 03:30,1.59,-10.674165,10.79193673,0,-0.054165,0.054165,1.59,-10.62,10.7383658,1.57,-10.654165,10.76922151,0,-0.054165,0.054165,1.57,-10.6,10.71563811
25/08/2020 04:00,1.53,-10.677615,10.78667521,0,-0.057615,0.057615,1.53,-10.62,10.72964585,1.57,-10.657615,10.77263466,0,-0.057615,0.057615,1.57,-10.6,10.71563811
25/08/2020 04:30,1.61,-10.67658,10.7972895,0,-0.05658,0.05658,1.61,-10.62,10.74134535,1.57,-10.65658,10.77161071,0,-0.05658,0.05658,1.57,-10.6,10.71563811
25/08/2020 05:00,1.72,-10.68141,10.81900733,0,-0.06141,0.06141,1.72,-10.62,10.75838278,1.7,-10.72141,10.8553504,0,-0.06141,0.06141,1.7,-10.66,10.7947024
25/08/2020 05:30,1.84,-10.74796,10.90432227,0,-0.05796,0.05796,1.84,-10.69,10.84719779,1.82,-10.71796,10.87138752,0,-0.05796,0.05796,1.82,-10.66,10.81424986
25/08/2020 06:00,2.25,-10.608305,10.84429043,0,-0.058305,0.058305,2.25,-10.55,10.78726101,2.24,-10.588305,10.8226523,0,-0.058305,0.058305,2.24,-10.53,10.76561656
25/08/2020 06:30,3.1,-10.477615,10.92659215,0,-0.057615,0.057615,3.1,-10.42,10.87135686,3.07,-10.457615,10.89892708,0,-0.057615,0.057615,3.07,-10.4,10.84365713
25/08/2020 07:00,3.76,-10.36658,11.02740137,0,-0.05658,0.05658,3.76,-10.31,10.9742289,3.73,-10.35658,11.00779948,0,-0.05658,0.05658,3.73,-10.3,10.95458352
25/08/2020 07:30,4.934485,-10.26209,11.3868184,0.004485,-0.04209,0.04232828,4.93,-10.22,11.34695113,4.914485,-10.26209,11.37816567,0.004485,-0.04209,0.04232828,4.91,-10.22,11.33827588
25/08/2020 08:00,6.20173,-10.252085,11.98193231,0.01173,-0.032085,0.034161969,6.19,-10.22,11.94840994,6.18173,-10.252085,11.97159274,0.01173,-0.032085,0.034161969,6.17,-10.22,11.93806098
25/08/2020 08:30,7.684855,-9.94657,12.56945707,0.054855,-0.03657,0.065927505,7.63,-9.91,12.50699804,7.664855,-9.94657,12.55723922,0.054855,-0.03657,0.065927505,7.61,-9.91,12.49480692
25/08/2020 09:00,8.526605,-9.666575,12.88975039,0.106605,-0.046575,0.116335105,8.42,-9.62,12.78439674,8.506605,-9.666575,12.87652907,0.106605,-0.046575,0.116335105,8.4,-9.62,12.7712333
25/08/2020 09:30,9.736985,-9.411405,13.54191349,0.176985,-0.051405,0.184299116,9.56,-9.36,13.37920775,9.706985,-9.421405,13.52732161,0.176985,-0.051405,0.184299116,9.53,-9.37,13.36479704
25/08/2020 10:00,9.90337,-9.414165,13.6639394,0.53337,-0.054165,0.536113238,9.37,-9.36,13.2441119,9.87337,-9.424165,13.6491143,0.53337,-0.054165,0.536113238,9.34,-9.37,13.22998488
25/08/2020 10:30,10.288305,-9.248305,13.83402924,0.748305,-0.058305,0.750573012,9.54,-9.19,13.24642216,10.258305,-9.258305,13.81843091,0.748305,-0.058305,0.750573012,9.51,-9.2,13.2317837
25/08/2020 11:00,10.822615,-9.14899,14.17155649,0.402615,-0.04899,0.405584588,10.42,-9.1,13.83424736,10.802615,-9.16899,14.16922258,0.402615,-0.04899,0.405584588,10.4,-9.12,13.83236784
25/08/2020 11:30,11.24776,-9.08313,14.45736337,0.34776,-0.05313,0.351795131,10.9,-9.03,14.15453638,11.21776,-9.09313,14.44033077,0.34776,-0.05313,0.351795131,10.87,-9.04,14.1378393
25/08/2020 12:00,10.897585,-9.08796,14.18972783,0.687585,-0.05796,0.690023546,10.21,-9.03,13.63029714,10.867585,-9.09796,14.17311821,0.687585,-0.05796,0.690023546,10.18,-9.04,13.61447759
25/08/2020 12:30,11.224145,-8.296925,13.95780769,0.704145,-0.056925,0.706442239,10.52,-8.24,13.36293381,11.194145,-8.316925,13.94561306,0.704145,-0.056925,0.706442239,10.49,-8.26,13.35169278
25/08/2020 13:00,11.43618,-8.914855,14.50037422,0.63618,-0.054855,0.638540573,10.8,-8.86,13.96923763,11.40618,-8.934855,14.48905021,0.63618,-0.054855,0.638540573,10.77,-8.88,13.95877144
25/08/2020 13:30,11.48676,-8.11244,14.06262202,0.41676,-0.05244,0.420046249,11.07,-8.06,13.69337431,11.45676,-8.12244,14.04390904,0.41676,-0.05244,0.420046249,11.04,-8.07,13.67503199
25/08/2020 14:00,11.417705,-7.00313,13.39432034,0.237705,-0.05313,0.243570244,11.18,-6.95,13.16415208,11.387705,-7.02313,13.37924438,0.237705,-0.05313,0.243570244,11.15,-6.97,13.14927374
25/08/2020 14:30,11.194655,-7.00727,13.20689719,0.344655,-0.05727,0.349380769,10.85,-6.95,12.88506888,11.164655,-7.02727,13.19212056,0.344655,-0.05727,0.349380769,10.82,-6.97,12.87063712
25/08/2020 15:00,11.11634,-7.065545,13.17174784,0.26634,-0.055545,0.27207029,10.85,-7.01,12.91753072,11.08634,-7.025545,13.12498446,0.26634,-0.055545,0.27207029,10.82,-6.97,12.87063712
25/08/2020 15:30,11.242265,-7.06451,13.27764376,0.392265,-0.05451,0.396034304,10.85,-7.01,12.91753072,11.212265,-7.11451,13.27897357,0.392265,-0.05451,0.396034304,10.82,-7.06,12.91959752
25/08/2020 16:00,10.792955,-7.8652,13.3547463,0.392955,-0.0552,0.396813145,10.4,-7.81,13.00600246,10.822955,-6.8652,12.81668155,0.392955,-0.0552,0.396813145,10.43,-6.81,12.45636384
25/08/2020 16:30,10.45466,-11.79313,15.76000733,0.35466,-0.05313,0.358617502,10.1,-11.74,15.48669106,10.88466,-4.76313,11.88121335,0.35466,-0.05313,0.358617502,10.53,-4.71,11.53538036
25/08/2020 17:00,10.81461,-11.791405,15.99978191,0.25461,-0.051405,0.259747428,10.56,-11.74,15.79054147,11.25461,-4.761405,12.22036104,0.25461,-0.051405,0.259747428,11,-4.71,11.96595587
25/08/2020 17:30,11.73633,-8.609335,14.55548319,0.24633,-0.049335,0.251221836,11.49,-8.56,14.32807384,11.85633,-6.429335,13.48736111,0.24633,-0.049335,0.251221836,11.61,-6.38,13.2475092
25/08/2020 18:00,11.77942,-7.24175,13.82742487,0.21942,-0.05175,0.225440012,11.56,-7.19,13.61358513,11.73942,-7.26175,13.80387609,0.21942,-0.05175,0.225440012,11.52,-7.21,13.59023547
25/08/2020 18:30,11.3011,-8.55175,14.17206016,0.1311,-0.05175,0.140944218,11.17,-8.5,14.03634212,11.2711,-8.56175,14.15419578,0.1311,-0.05175,0.140944218,11.14,-8.51,14.01854843
25/08/2020 19:00,11.48107,-9.61588,14.97598466,0.07107,-0.03588,0.079613562,11.41,-9.58,14.89847308,11.45107,-9.62588,14.9594308,0.07107,-0.03588,0.079613562,11.38,-9.59,14.88195216
25/08/2020 19:30,11.43622,-9.60346,14.93363894,0.02622,-0.02346,0.035183235,11.41,-9.58,14.89847308,11.40622,-9.61346,14.91711996,0.02622,-0.02346,0.035183235,11.38,-9.59,14.88195216
25/08/2020 20:00,10.57483,-9.83623,14.44224533,0.00483,-0.04623,0.046481629,10.57,-9.79,14.40725512,10.54483,-9.83623,14.42029335,0.00483,-0.04623,0.046481629,10.54,-9.79,14.38525982
25/08/2020 20:30,10.21,-9.92865,14.2415656,0,-0.05865,0.05865,10.21,-9.87,14.20073942,10.19,-9.93865,14.23421455,0,-0.05865,0.05865,10.19,-9.88,14.1933259
25/08/2020 21:00,10.03,-10.02003,14.17751393,0,-0.06003,0.06003,10.03,-9.96,14.13515122,10,-10.02003,14.15630606,0,-0.06003,0.06003,10,-9.96,14.11387969
25/08/2020 21:30,9.27,-10.23279,13.80734917,0,-0.06279,0.06279,9.27,-10.17,13.76087933,9.25,-10.24279,13.80134946,0,-0.06279,0.06279,9.25,-10.18,13.7548137
25/08/2020 22:00,8.4,-8.39141,11.87332143,0,-0.06141,0.06141,8.4,-8.33,11.83,8.37,-8.39141,11.85211634,0,-0.06141,0.06141,8.37,-8.33,11.80871712
25/08/2020 22:30,7.12,-10.54279,12.72182459,0,-0.06279,0.06279,7.12,-10.48,12.6698382,7.1,-10.55279,12.71893772,0,-0.06279,0.06279,7.1,-10.49,12.66688991
25/08/2020 23:00,5.92,-9.639685,11.31237937,0,-0.059685,0.059685,5.92,-9.58,11.26156295,5.9,-9.579685,11.25079396,0,-0.059685,0.059685,5.9,-9.52,11.20001786
25/08/2020 23:30,4.64,-11.555545,12.45231787,0,-0.055545,0.055545,4.64,-11.5,12.4007903,4.62,-11.545545,12.43559445,0,-0.055545,0.055545,4.62,-11.49,12.38404215
26/08/2020 00:00,3.88,-10.62796,11.31405912,0,-0.05796,0.05796,3.88,-10.57,11.25963143,3.86,-10.61796,11.29781725,0,-0.05796,0.05796,3.86,-10.56,11.24336249
26/08/2020 00:30,13.591345,-10.778995,17.34679775,10.281345,-0.058995,10.28151426,3.31,-10.72,11.21938055,13.571345,-10.758995,17.31870025,10.281345,-0.058995,10.28151426,3.29,-10.7,11.19437805
26/08/2020 01:00,13.03245,-10.882785,16.97880333,10.42245,-0.052785,10.42258367,2.61,-10.83,11.14006284,13.01245,-10.852785,16.94422607,10.42245,-0.052785,10.42258367,2.59,-10.8,11.10621898
26/08/2020 01:30,12.733135,-10.95796,16.79909564,10.413135,-0.05796,10.4132963,2.32,-10.9,11.14416439,12.723135,-10.93796,16.77847231,10.413135,-0.05796,10.4132963,2.31,-10.88,11.1225222
26/08/2020 02:00,12.746245,-10.95865,16.80948457,10.426245,-0.05865,10.42640996,2.32,-10.9,11.14416439,12.666245,-10.93865,16.73582464,10.426245,-0.05865,10.42640996,2.24,-10.88,11.10819517
26/08/2020 02:30,12.41694,-11.030375,16.60871975,10.43694,-0.060375,10.43711463,1.98,-10.97,11.14725527,12.39694,-11.020375,16.58712713,10.43694,-0.060375,10.43711463,1.96,-10.96,11.13387623
26/08/2020 03:00,12.086255,-11.1621,16.45205265,10.446255,-0.0621,10.44643958,1.64,-11.1,11.2204991,12.066255,-11.1421,16.42379074,10.446255,-0.0621,10.44643958,1.62,-11.08,11.19780336
26/08/2020 03:30,11.841075,-11.16348,16.27373168,10.431075,-0.06348,10.43126816,1.41,-11.1,11.18919568,11.841075,-11.14348,16.26001856,10.431075,-0.06348,10.43126816,1.41,-11.08,11.1693554
26/08/2020 04:00,11.71349,-11.161755,16.17994508,10.43349,-0.061755,10.43367276,1.28,-11.1,11.17355807,11.71349,-11.141755,16.16615454,10.43349,-0.061755,10.43367276,1.28,-11.08,11.15368997
26/08/2020 04:30,11.71625,-11.164515,16.18384717,10.43625,-0.064515,10.43644941,1.28,-11.1,11.17355807,11.71625,-11.144515,16.17005654,10.43625,-0.064515,10.43644941,1.28,-11.08,11.15368997
