Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/08/2020 05:00,11.714525,-11.16348,16.18188437,10.434525,-0.06348,10.43471809,1.28,-11.1,11.17355807,11.714525,-11.14348,16.16809335,10.434525,-0.06348,10.43471809,1.28,-11.08,11.15368997
26/08/2020 05:30,11.97039,-11.03796,16.28271469,10.44039,-0.05796,10.44055088,1.53,-10.98,11.08608587,11.97039,-10.99796,16.25562552,10.44039,-0.05796,10.44055088,1.53,-10.94,11.04647002
26/08/2020 06:00,12.365905,-11.04279,16.57886659,10.435905,-0.06279,10.43609389,1.93,-10.98,11.14833171,12.365905,-11.00279,16.55225043,10.435905,-0.06279,10.43609389,1.93,-10.94,11.10893784
26/08/2020 06:30,13.14866,-10.92486,17.09502342,10.42866,-0.06486,10.42886169,2.72,-10.86,11.1954455,13.12866,-10.88486,17.05408721,10.42866,-0.06486,10.42886169,2.7,-10.82,11.15178909
26/08/2020 07:00,13.78901,-10.79071,17.50931806,10.43901,-0.04071,10.43908938,3.35,-10.75,11.25988455,13.76901,-10.77071,17.48124224,10.43901,-0.04071,10.43908938,3.33,-10.73,11.23484757
26/08/2020 07:30,15.05145,-10.468985,18.33427921,10.49145,-0.038985,10.49152243,4.56,-10.43,11.38325525,15.03145,-10.448985,18.30644085,10.49145,-0.038985,10.49152243,4.54,-10.41,11.356923
26/08/2020 08:00,16.224585,-10.18485,19.15641741,10.554585,-0.04485,10.55468029,5.67,-10.14,11.61759442,16.194585,-10.17485,19.1256936,10.554585,-0.04485,10.55468029,5.64,-10.13,11.59424426
26/08/2020 08:30,17.71564,-9.806575,20.24877314,10.59564,-0.046575,10.59574236,7.12,-9.76,12.08105956,17.67564,-10.056575,20.3362472,10.59564,-0.046575,10.59574236,7.08,-10.01,12.26077078
26/08/2020 09:00,18.522915,-9.91968,21.01186406,10.662915,-0.04968,10.66303073,7.86,-9.87,12.61730954,18.502915,-9.91968,20.99423528,10.662915,-0.04968,10.66303073,7.84,-9.87,12.60486017
26/08/2020 09:30,19.4195,-9.686575,21.70130677,10.7295,-0.046575,10.72960109,8.69,-9.64,12.97866326,19.3995,-9.696575,21.68788065,10.7295,-0.046575,10.72960109,8.67,-9.65,12.97271753
26/08/2020 10:00,19.904455,-9.557265,22.0800508,10.984455,-0.047265,10.98455669,8.92,-9.51,13.03865407,19.864455,-9.577265,22.05267733,10.984455,-0.047265,10.98455669,8.88,-9.53,13.02594718
26/08/2020 10:30,20.396785,-9.551745,22.52253695,10.816785,-0.041745,10.81686555,9.58,-9.51,13.4987592,20.376785,-9.571745,22.51292227,10.816785,-0.041745,10.81686555,9.56,-9.53,13.49868512
26/08/2020 11:00,20.49342,-9.43623,22.56153142,10.98342,-0.04623,10.98351729,9.51,-9.39,13.36458754,20.46342,-9.45623,22.54266719,10.98342,-0.04623,10.98351729,9.48,-9.41,13.35733881
26/08/2020 11:30,20.99888,-7.34037,22.24486442,10.86888,-0.05037,10.86899672,10.13,-7.29,12.48042467,20.88888,-8.39037,22.51096658,10.86888,-0.05037,10.86899672,10.02,-8.34,13.03671738
26/08/2020 12:00,21.029025,-7.3521,22.27719163,11.159025,-0.0621,11.15919779,9.87,-7.29,12.27033007,20.999025,-7.4121,22.26877359,11.159025,-0.0621,11.15919779,9.84,-7.35,12.28202345
26/08/2020 12:30,21.5037,-7.2752,22.70104951,10.8537,-0.0552,10.85384037,10.65,-7.22,12.86665846,21.4737,-7.2852,22.67584465,10.8537,-0.0552,10.85384037,10.62,-7.23,12.84746278
26/08/2020 13:00,21.563385,-7.27865,22.75869764,10.913385,-0.05865,10.9135426,10.65,-7.22,12.86665846,21.533385,-7.28865,22.73347946,10.913385,-0.05865,10.9135426,10.62,-7.23,12.84746278
26/08/2020 13:30,21.31665,-8.080035,22.79663424,11.23665,-0.070035,11.23686825,10.08,-8.01,12.87503398,21.29665,-8.040035,22.76377526,11.23665,-0.070035,11.23686825,10.06,-7.97,12.83450428
26/08/2020 14:00,20.534335,-9.414865,22.58978966,11.434335,-0.074865,11.43458008,9.1,-9.34,13.04015337,20.504335,-9.444865,22.57505767,11.434335,-0.074865,11.43458008,9.07,-9.37,13.04077452
26/08/2020 14:30,20.257435,-9.42211,22.3414375,11.427435,-0.08211,11.42772999,8.83,-9.34,12.85319027,20.227435,-9.45211,22.32692344,11.427435,-0.08211,11.42772999,8.8,-9.37,12.85445059
26/08/2020 15:00,20.05167,-9.423145,22.15547633,11.62167,-0.083145,11.62196742,8.43,-9.34,12.58175266,20.02167,-9.453145,22.14112057,11.62167,-0.083145,11.62196742,8.4,-9.37,12.5839938
26/08/2020 15:30,19.876455,-9.484865,22.02353576,11.536455,-0.074865,11.53669791,8.34,-9.41,12.57392938,19.846455,-9.504865,22.00509565,11.536455,-0.074865,11.53669791,8.31,-9.43,12.56904929
26/08/2020 16:00,19.87197,-9.482795,22.01859652,11.53197,-0.072795,11.53219976,8.34,-9.41,12.57392938,19.84197,-9.502795,22.00015651,11.53197,-0.072795,11.53219976,8.31,-9.43,12.56904929
26/08/2020 16:30,20.01363,-9.477965,22.1444622,11.40363,-0.067965,11.40383253,8.61,-9.41,12.75461485,19.98363,-9.497965,22.12593065,11.40363,-0.067965,11.40383253,8.58,-9.43,12.7491686
26/08/2020 17:00,20.42427,-9.47624,22.51554862,11.30427,-0.06624,11.30446407,9.12,-9.41,13.10429319,20.40427,-9.49624,22.50583943,11.30427,-0.06624,11.30446407,9.1,-9.43,13.10476631
26/08/2020 17:30,20.843805,-9.53865,22.92269728,11.063805,-0.05865,11.06396045,9.78,-9.48,13.62052862,20.823805,-9.55865,22.9128489,11.063805,-0.05865,11.06396045,9.76,-9.5,13.62011747
26/08/2020 18:00,21.087805,-9.03727,22.94270622,10.787805,-0.05727,10.78795702,10.3,-8.98,13.66493322,21.067805,-9.05727,22.93221636,10.787805,-0.05727,10.78795702,10.28,-9,13.66303041
26/08/2020 18:30,20.76608,-7.603475,22.11431461,10.78608,-0.053475,10.78621256,9.98,-7.55,12.51410804,20.73608,-7.643475,22.0999485,10.78608,-0.053475,10.78621256,9.95,-7.59,12.51441569
26/08/2020 19:00,20.72631,-7.603475,22.07697349,10.55631,-0.053475,10.55644544,10.17,-7.55,12.66615174,20.70631,-7.643475,22.07201812,10.55631,-0.053475,10.55644544,10.15,-7.59,12.67401278
26/08/2020 19:30,20.420085,-7.76244,21.84571688,10.520085,-0.05244,10.5202157,9.9,-7.71,12.54807156,20.400085,-7.77244,21.83058157,10.520085,-0.05244,10.5202157,9.88,-7.72,12.53845286
26/08/2020 20:00,20.031425,-7.864155,21.51982624,10.441425,-0.034155,10.44148086,9.59,-7.83,12.38050887,20.011425,-7.894155,21.51220151,10.441425,-0.034155,10.44148086,9.57,-7.86,12.38404215
26/08/2020 20:30,19.87417,-7.89348,21.38433211,10.41417,-0.06348,10.41436347,9.46,-7.83,12.2800855,19.84417,-7.92348,21.36755995,10.41417,-0.06348,10.41436347,9.43,-7.86,12.27617611
26/08/2020 21:00,19.807975,-8.0021,21.36327405,10.437975,-0.0621,10.43815973,9.37,-7.94,12.28171405,19.777975,-8.0221,21.34297035,10.437975,-0.0621,10.43815973,9.34,-7.96,12.27180508
26/08/2020 21:30,19.05935,-10.00417,21.52538594,10.42935,-0.06417,10.42954741,8.63,-9.94,13.16360513,19.19935,-7.19417,20.50295399,10.42935,-0.06417,10.42954741,8.77,-7.13,11.30264571
26/08/2020 22:00,17.934815,-12.749685,22.00481894,10.324815,-0.059685,10.32498751,7.61,-12.69,14.79689832,18.284815,-5.809685,19.18559093,10.324815,-0.059685,10.32498751,7.96,-5.75,9.819577384
26/08/2020 22:30,17.045025,-11.27003,20.43395345,10.055025,-0.06003,10.05520419,6.99,-11.21,13.21076077,17.165025,-8.77003,19.27567144,10.055025,-0.06003,10.05520419,7.11,-8.71,11.2434959
26/08/2020 23:00,15.994815,-10.409685,19.08391073,9.634815,-0.059685,9.634999864,6.36,-10.35,12.14792575,15.984815,-10.419685,19.08098913,9.634815,-0.059685,9.634999864,6.35,-10.36,12.15121805
26/08/2020 23:30,14.920105,-10.624855,18.31657929,9.870105,-0.054855,9.870257432,5.05,-10.57,11.71440993,14.900105,-10.634855,18.30609925,9.870105,-0.054855,9.870257432,5.03,-10.58,11.71483248
27/08/2020 00:00,14.16057,-10.7752,17.79400679,10.11057,-0.0552,10.11072068,4.05,-10.72,11.45953315,14.14057,-10.7752,17.77809481,10.11057,-0.0552,10.11072068,4.03,-10.72,11.45248008
27/08/2020 00:30,13.3617,-12.89244,18.5674456,10.3017,-0.05244,10.30183347,3.06,-12.84,13.1995909,13.3417,-12.89244,18.55305819,10.3017,-0.05244,10.30183347,3.04,-12.84,13.19496874
27/08/2020 01:00,12.827285,-13.05589,18.3028824,10.437285,-0.05589,10.43743464,2.39,-13,13.21787048,12.807285,-13.05589,18.28887128,10.437285,-0.05589,10.43743464,2.37,-13,13.2142688
27/08/2020 01:30,12.550045,-13.145545,18.17440461,10.440045,-0.055545,10.44019276,2.11,-13.09,13.25896678,12.530045,-13.135545,18.1533625,10.440045,-0.055545,10.44019276,2.09,-13.08,13.2459239
27/08/2020 02:00,12.464525,-13.146235,18.11595645,10.434525,-0.056235,10.43467653,2.03,-13.09,13.24647123,12.444525,-13.136235,18.09494052,10.434525,-0.056235,10.43467653,2.01,-13.08,13.23353694
27/08/2020 02:30,12.282455,-11.94451,17.13271782,10.432455,-0.05451,10.43259741,1.85,-11.89,12.03306279,12.262455,-11.93451,17.1114094,10.432455,-0.05451,10.43259741,1.83,-11.88,12.02012063
27/08/2020 03:00,12.01177,-11.01589,16.2982346,10.44177,-0.05589,10.44191958,1.57,-10.96,11.07187879,11.98177,-10.98589,16.25584791,10.44177,-0.05589,10.44191958,1.54,-10.93,11.03795724
27/08/2020 03:30,11.714525,-11.01451,16.07947532,10.434525,-0.05451,10.43466738,1.28,-10.96,11.03449138,11.684525,-10.98451,16.03706907,10.434525,-0.05451,10.43466738,1.25,-10.93,11.00124538
27/08/2020 04:00,11.59935,-11.014855,15.99599797,10.42935,-0.054855,10.42949426,1.17,-10.96,11.02227291,11.56935,-10.984855,15.95358577,10.42935,-0.054855,10.42949426,1.14,-10.93,10.98929024
27/08/2020 04:30,11.61039,-11.01658,16.00519262,10.44039,-0.05658,10.44054331,1.17,-10.96,11.02227291,11.58039,-10.98658,15.96278086,10.44039,-0.05658,10.44054331,1.14,-10.93,10.98929024
27/08/2020 05:00,11.60625,-11.017615,16.00290222,10.43625,-0.057615,10.43640904,1.17,-10.96,11.02227291,11.57625,-10.987615,15.9604902,10.43625,-0.057615,10.43640904,1.14,-10.93,10.98929024
27/08/2020 05:30,11.885905,-11.01727,16.2066337,10.435905,-0.05727,10.43606214,1.45,-10.96,11.05550089,11.855905,-10.98727,16.16423785,10.435905,-0.05727,10.43606214,1.42,-10.93,11.02185556
27/08/2020 06:00,12.305215,-10.96072,16.47894715,10.435215,-0.06072,10.43539166,1.87,-10.9,11.059245,12.285215,-10.99072,16.48400539,10.435215,-0.06072,10.43539166,1.85,-10.93,11.08545894
27/08/2020 06:30,12.99625,-10.82003,16.91081202,10.43625,-0.06003,10.43642265,2.56,-10.76,11.06034358,12.97625,-10.80003,16.88264529,10.43625,-0.06003,10.43642265,2.54,-10.74,11.03626748
27/08/2020 07:00,13.50901,-10.69209,17.22829474,10.43901,-0.04209,10.43909485,3.07,-10.65,11.08365463,13.47901,-10.68209,17.19856847,10.43901,-0.04209,10.43909485,3.04,-10.64,11.06576703
27/08/2020 07:30,14.75283,-10.572085,18.14979268,10.49283,-0.032085,10.49287905,4.26,-10.54,11.36834201,14.71283,-10.562085,18.11146063,10.49283,-0.032085,10.49287905,4.22,-10.53,11.34413064
27/08/2020 08:00,15.919435,-10.410365,19.02114902,10.599435,-0.040365,10.59951186,5.32,-10.37,11.6550118,15.879435,-10.570365,19.07587671,10.599435,-0.040365,10.59951186,5.28,-10.53,11.77961375
27/08/2020 08:30,17.46223,-10.256575,20.25158777,10.67223,-0.046575,10.67233163,6.79,-10.21,12.26165568,17.44223,-10.256575,20.23434501,10.67223,-0.046575,10.67233163,6.77,-10.21,12.25059182
27/08/2020 09:00,18.448405,-9.98313,20.97633265,10.608405,-0.05313,10.60853804,7.84,-9.93,12.65189709,18.428405,-9.98313,20.95874508,10.608405,-0.05313,10.60853804,7.82,-9.93,12.63951344
27/08/2020 09:30,19.659035,-9.711735,21.92704845,10.489035,-0.021735,10.48905752,9.17,-9.69,13.3411019,19.629035,-9.721735,21.9045919,10.489035,-0.021735,10.48905752,9.14,-9.7,13.32777551
27/08/2020 10:00,20.38421,-9.627255,22.54329293,10.49421,-0.027255,10.49424539,9.89,-9.6,13.78303668,20.35421,-9.637255,22.52044735,10.49421,-0.027255,10.49424539,9.86,-9.61,13.76850391
27/08/2020 10:30,20.77733,-9.499335,22.84589257,10.52733,-0.049335,10.5274456,10.25,-9.45,13.94148486,20.75733,-9.509335,22.8318681,10.52733,-0.049335,10.5274456,10.23,-9.46,13.93357456
27/08/2020 11:00,21.232145,-9.48795,23.25564827,10.502145,-0.03795,10.50221357,10.73,-9.45,14.29809078,21.202145,-9.49795,23.23234828,10.502145,-0.03795,10.50221357,10.7,-9.46,14.28221271
27/08/2020 11:30,21.59317,-9.56898,23.61843282,10.48317,-0.02898,10.48321006,11.11,-9.54,14.64389634,21.56317,-9.58898,23.59912791,10.48317,-0.02898,10.48321006,11.08,-9.56,14.6342065
27/08/2020 12:00,22.036265,-9.350015,23.93783106,10.466265,-0.030015,10.46630804,11.57,-9.32,14.85689402,22.006265,-9.370015,23.91804508,10.466265,-0.030015,10.46630804,11.54,-9.34,14.84611734
27/08/2020 12:30,22.65834,-9.284155,24.4866475,10.47834,-0.034155,10.47839567,12.18,-9.25,15.29427671,22.62834,-9.304155,24.46648874,10.47834,-0.034155,10.47839567,12.15,-9.27,15.28251943
27/08/2020 13:00,23.082815,-9.27691,24.87724678,10.462815,-0.02691,10.46284961,12.62,-9.25,15.64694539,23.052815,-9.29691,24.85688667,10.462815,-0.02691,10.46284961,12.59,-9.27,15.63460905
27/08/2020 13:30,22.902475,-9.28381,24.71259778,10.472475,-0.03381,10.47252958,12.43,-9.25,15.49410856,22.882475,-9.24381,24.67905358,10.472475,-0.03381,10.47252958,12.41,-9.21,15.45419684
27/08/2020 14:00,22.733495,-9.288985,24.55803407,10.443495,-0.038985,10.44356776,12.29,-9.25,15.38202197,22.713495,-9.248985,24.52440781,10.443495,-0.038985,10.44356776,12.27,-9.21,15.34200117
27/08/2020 14:30,22.738325,-9.293125,24.56407124,10.448325,-0.043125,10.448414,12.29,-9.25,15.38202197,22.718325,-9.363125,24.57214684,10.448325,-0.043125,10.448414,12.27,-9.32,15.40828673
27/08/2020 15:00,22.750745,-7.33485,23.90389974,10.460745,-0.04485,10.46084115,12.29,-7.29,14.28944366,22.730745,-7.34485,23.88793817,10.460745,-0.04485,10.46084115,12.27,-7.3,14.2773562
27/08/2020 15:30,22.251205,-7.34865,23.43328361,10.691205,-0.05865,10.69136587,11.56,-7.29,13.66666382,22.231205,-7.35865,23.4174338,10.691205,-0.05865,10.69136587,11.54,-7.3,13.65509429
27/08/2020 16:00,21.045255,-9.356925,23.03160445,11.205255,-0.056925,11.20539959,9.84,-9.3,13.53940915,21.025255,-9.376925,23.02146977,11.205255,-0.056925,11.20539959,9.82,-9.32,13.538641
27/08/2020 16:30,21.15132,-9.587265,23.22270415,10.92132,-0.047265,10.92142228,10.23,-9.54,13.98801273,21.12132,-9.577265,23.19125187,10.92132,-0.047265,10.92142228,10.2,-9.53,13.95925858
27/08/2020 17:00,21.44745,-9.70899,23.54267611,10.76745,-0.04899,10.76756145,10.68,-9.66,14.40062499,21.41745,-9.70899,23.51534927,10.76745,-0.04899,10.76756145,10.65,-9.66,14.37839004
27/08/2020 17:30,21.736415,-9.707955,23.80580029,10.766415,-0.047955,10.7665218,10.97,-9.66,14.61699353,21.706415,-9.707955,23.77841127,10.766415,-0.047955,10.7665218,10.94,-9.66,14.59449211
27/08/2020 18:00,21.97219,-9.7083,24.02141175,10.59219,-0.0483,10.59230012,11.38,-9.66,14.92715646,21.94219,-9.7083,23.99397405,10.59219,-0.0483,10.59230012,11.35,-9.66,14.90429804
27/08/2020 18:30,21.935965,-9.703815,23.98646673,10.555965,-0.043815,10.55605593,11.38,-9.66,14.92715646,21.905965,-9.703815,23.95903437,10.555965,-0.043815,10.55605593,11.35,-9.66,14.90429804
27/08/2020 19:00,21.57733,-9.836575,23.71369599,10.52733,-0.046575,10.52743303,11.05,-9.79,14.7630146,21.54733,-9.846575,23.69055654,10.52733,-0.046575,10.52743303,11.02,-9.8,14.74721669
27/08/2020 19:30,21.11454,-9.808285,23.2814573,10.46454,-0.018285,10.46455597,10.65,-9.79,14.46604991,21.08454,-9.878285,23.2838644,10.46454,-0.018285,10.46455597,10.62,-9.86,14.49151476
27/08/2020 20:00,20.65039,-9.907265,22.90398452,10.44039,-0.047265,10.44049699,10.21,-9.86,14.1937909,20.62039,-9.907265,22.87693999,10.44039,-0.047265,10.44049699,10.18,-9.86,14.17222636
27/08/2020 20:30,20.44556,-9.98727,22.75448276,10.43556,-0.05727,10.43571715,10.01,-9.93,14.09982269,20.42556,-9.98727,22.73651388,10.43556,-0.05727,10.43571715,9.99,-9.93,14.08563098
27/08/2020 21:00,20.100385,-10.13451,22.51074788,10.430385,-0.05451,10.43052744,9.67,-10.08,13.96836784,20.070385,-10.13451,22.48396422,10.430385,-0.05451,10.43052744,9.64,-10.08,13.94761628
27/08/2020 21:30,19.33832,-10.245545,21.88473927,10.43832,-0.055545,10.43846778,8.9,-10.19,13.52945306,19.30832,-10.235545,21.85354897,10.43832,-0.055545,10.43846778,8.87,-10.18,13.50219612
27/08/2020 22:00,18.347975,-10.335545,21.05876723,10.437975,-0.055545,10.43812279,7.91,-10.28,12.97098686,18.327975,-10.325545,21.0364338,10.437975,-0.055545,10.43812279,7.89,-10.27,12.9508687
27/08/2020 22:30,17.33211,-10.489685,20.25920849,10.43211,-0.059685,10.43228074,6.9,-10.43,12.50579466,17.30211,-10.479685,20.22836642,10.43211,-0.059685,10.43228074,6.87,-10.42,12.48091743
27/08/2020 23:00,16.32349,-10.65072,19.49087382,10.43349,-0.06072,10.43366669,5.89,-10.59,12.11776382,16.30349,-10.64072,19.46865964,10.43349,-0.06072,10.43366669,5.87,-10.58,12.0993099
27/08/2020 23:30,15.35625,-10.76348,18.75278421,10.43625,-0.06348,10.43644306,4.92,-10.7,11.77694358,15.34625,-10.64348,18.67594859,10.43625,-0.06348,10.43644306,4.91,-10.58,11.66381156
28/08/2020 00:00,14.48763,-10.7621,18.04755439,10.43763,-0.0621,10.43781473,4.05,-10.7,11.44082602,14.46763,-10.7121,18.00170559,10.43763,-0.0621,10.43781473,4.03,-10.65,11.3869838
28/08/2020 00:30,13.737285,-10.76003,17.4496775,10.437285,-0.06003,10.43745763,3.3,-10.7,11.19732111,13.717285,-10.79003,17.45246845,10.437285,-0.06003,10.43745763,3.28,-10.73,11.22012923
28/08/2020 01:00,13.082455,-10.875545,17.01258675,10.432455,-0.055545,10.43260287,2.65,-10.82,11.13978905,13.072455,-10.855545,16.99211396,10.432455,-0.055545,10.43260287,2.64,-10.8,11.11798543
28/08/2020 01:30,12.91108,-10.8752,16.88093486,10.44108,-0.0552,10.44122591,2.47,-10.82,11.09834672,12.88108,-10.8552,16.84510579,10.44108,-0.0552,10.44122591,2.44,-10.8,11.07219942
28/08/2020 02:00,12.903145,-10.760025,16.80087167,10.433145,-0.050025,10.43326493,2.47,-10.71,10.99113279,12.873145,-10.750025,16.77143106,10.433145,-0.050025,10.43326493,2.44,-10.7,10.97467995
28/08/2020 02:30,12.647975,-10.764165,16.60838703,10.437975,-0.054165,10.43811554,2.21,-10.71,10.93563898,12.627975,-10.754165,16.5866759,10.437975,-0.054165,10.43811554,2.19,-10.7,10.92181761
28/08/2020 03:00,12.38349,-10.888305,16.48957278,10.43349,-0.058305,10.43365291,1.95,-10.83,11.00415376,12.36349,-10.858305,16.4547462,10.43349,-0.058305,10.43365291,1.93,-10.8,10.97109384
28/08/2020 03:30,12.11555,-10.884165,16.28654658,10.41555,-0.054165,10.41569084,1.7,-10.83,10.96261374,12.09555,-10.854165,16.25162231,10.41555,-0.054165,10.41569084,1.68,-10.8,10.92988564
28/08/2020 04:00,11.98694,-10.78313,16.12335645,10.43694,-0.05313,10.43707523,1.55,-10.73,10.84137445,11.95694,-10.77313,16.09436995,10.43694,-0.05313,10.43707523,1.52,-10.72,10.82722494
28/08/2020 04:30,11.987285,-10.908995,16.20805891,10.437285,-0.058995,10.43745173,1.55,-10.85,10.96015511,11.957285,-10.878995,16.1656796,10.437285,-0.058995,10.43745173,1.52,-10.82,10.92624364
28/08/2020 05:00,11.985905,-10.904855,16.20425195,10.435905,-0.054855,10.43604917,1.55,-10.85,10.96015511,11.955905,-10.874855,16.1618729,10.435905,-0.054855,10.43604917,1.52,-10.82,10.92624364
28/08/2020 05:30,12.19315,-11.03072,16.44231403,10.44315,-0.06072,10.44332652,1.75,-10.97,11.1087083,12.17315,-11.13072,16.49480247,10.44315,-0.06072,10.44332652,1.73,-11.07,11.20436522
28/08/2020 06:00,12.554525,-10.78796,16.55282994,10.434525,-0.05796,10.43468597,2.12,-10.73,10.93742657,12.534525,-10.77796,16.53114451,10.434525,-0.05796,10.43468597,2.1,-10.72,10.92375393
28/08/2020 06:30,13.369695,-10.793825,17.18299748,10.429695,-0.063825,10.42989029,2.94,-10.73,11.12548875,13.329695,-11.173825,17.39353713,10.429695,-0.063825,10.42989029,2.9,-11.11,11.48225152
28/08/2020 07:00,13.900055,-12.68002,18.81473987,10.460055,-0.04002,10.46013156,3.44,-12.64,13.09974046,14.110055,-7.14002,15.8137136,10.460055,-0.04002,10.46013156,3.65,-7.1,7.983263744
28/08/2020 07:30,15.078005,-10.66554,18.46889218,10.498005,-0.04554,10.49810378,4.58,-10.62,11.56550042,15.078005,-10.03554,18.11237969,10.498005,-0.04554,10.49810378,4.58,-9.99,10.98983621
28/08/2020 08:00,16.322495,-10.66968,19.50040806,10.512495,-0.04968,10.51261239,5.81,-10.62,12.10539136,16.292495,-10.85968,19.58004196,10.512495,-0.04968,10.51261239,5.78,-10.81,12.25824213
28/08/2020 08:30,17.70807,-10.084165,20.37807957,10.62807,-0.054165,10.62820802,7.08,-10.03,12.27710471,17.67807,-10.084165,20.35201569,10.62807,-0.054165,10.62820802,7.05,-10.03,12.25982871
28/08/2020 09:00,18.556035,-9.984165,21.07154445,10.696035,-0.054165,10.69617215,7.86,-9.93,12.66430022,18.516035,-9.984165,21.03632817,10.696035,-0.054165,10.69617215,7.82,-9.93,12.63951344
28/08/2020 09:30,19.43265,-9.81175,21.76920587,10.82265,-0.05175,10.82277372,8.61,-9.76,13.01497983,19.40265,-9.82175,21.74694461,10.82265,-0.05175,10.82277372,8.58,-9.77,13.00266511
28/08/2020 10:00,19.9755,-9.609335,22.16663979,11.0055,-0.049335,11.00561058,8.97,-9.56,13.10932874,19.9555,-9.619335,22.15295886,11.0055,-0.049335,11.00561058,8.95,-9.57,13.10295387
28/08/2020 10:30,20.416905,-9.492785,22.51583836,11.056905,-0.052785,11.057031,9.36,-9.44,13.29372784,20.386905,-9.512785,22.49708812,11.056905,-0.052785,11.057031,9.33,-9.46,13.28685441
28/08/2020 11:00,20.485215,-9.378305,22.52990542,11.125215,-0.058305,11.12536778,9.36,-9.32,13.20878496,20.455215,-9.408305,22.51515098,11.125215,-0.058305,11.12536778,9.33,-9.35,13.20876224
28/08/2020 11:30,20.65944,-9.280035,22.64799132,11.29944,-0.070035,11.29965704,9.36,-9.21,13.1314013,20.62944,-9.310035,22.63295267,11.29944,-0.070035,11.29965704,9.33,-9.24,13.13112714
28/08/2020 12:00,20.70567,-9.282105,22.6910168,11.34567,-0.072105,11.34589912,9.36,-9.21,13.1314013,20.67567,-9.312105,22.67594826,11.34567,-0.072105,11.34589912,9.33,-9.24,13.13112714
28/08/2020 12:30,21.11712,-9.16659,23.02084119,11.48712,-0.07659,11.48737533,9.63,-9.09,13.24254507,21.07712,-9.18659,22.99213829,11.48712,-0.07659,11.48737533,9.59,-9.11,13.22725217
28/08/2020 13:00,21.176995,-9.15486,23.07112002,11.236995,-0.06486,11.23718218,9.94,-9.09,13.4696585,21.146995,-9.17486,23.05153907,11.236995,-0.06486,11.23718218,9.91,-9.11,13.46106237
28/08/2020 13:30,20.854675,-9.28452,22.82804812,11.424675,-0.07452,11.42491803,9.43,-9.21,13.18138839,20.834675,-9.31452,22.82200616,11.424675,-0.07452,11.42491803,9.41,-9.24,13.18808932
28/08/2020 14:00,20.71219,-9.29073,22.70049512,11.28219,-0.08073,11.28247883,9.43,-9.21,13.18138839,20.69219,-9.32073,22.69455297,11.28219,-0.08073,11.28247883,9.41,-9.24,13.18808932
28/08/2020 14:30,21.181225,-9.268995,23.1205225,10.731225,-0.058995,10.73138716,10.45,-9.21,13.92934313,21.161225,-9.298995,23.11425429,10.731225,-0.058995,10.73138716,10.43,-9.24,13.93422047
28/08/2020 15:00,21.12154,-8.266235,22.6814923,10.67154,-0.056235,10.67168817,10.45,-8.21,13.28934159,21.10154,-8.286235,22.67017161,10.67154,-0.056235,10.67168817,10.43,-8.23,13.28600015
28/08/2020 15:30,20.603135,-7.397615,21.89095429,11.103135,-0.057615,11.10328448,9.5,-7.34,12.00523219,20.563135,-7.407615,21.85669877,11.103135,-0.057615,11.10328448,9.46,-7.35,11.97973706
28/08/2020 16:00,20.27109,-7.39658,21.57838005,11.15109,-0.05658,11.15123354,9.12,-7.34,11.70683561,20.24109,-7.40658,21.5536343,11.15109,-0.05658,11.15123354,9.09,-7.35,11.68976475
28/08/2020 16:30,20.57191,-7.712095,21.96997702,10.72191,-0.052095,10.72203656,9.85,-7.66,12.47790447,20.55191,-7.722095,21.95476613,10.72191,-0.052095,10.72203656,9.83,-7.67,12.46827173
28/08/2020 17:00,20.818775,-9.66451,22.95265009,10.658775,-0.05451,10.65891438,10.16,-9.61,13.98490972,20.788775,-9.69451,22.93810564,10.658775,-0.05451,10.65891438,10.13,-9.64,13.98379419
28/08/2020 17:30,21.41977,-9.57313,23.46169996,10.57977,-0.05313,10.5799034,10.84,-9.52,14.42691928,21.37977,-9.59313,23.43336742,10.57977,-0.05313,10.5799034,10.8,-9.54,14.41012144
28/08/2020 18:00,21.435295,-9.65968,23.51130131,10.595295,-0.04968,10.59541147,10.84,-9.61,14.4864661,21.395295,-9.66968,23.47895567,10.595295,-0.04968,10.59541147,10.8,-9.62,14.4632085
28/08/2020 18:30,21.482165,-9.660715,23.55446513,10.542165,-0.050715,10.54228699,10.94,-9.61,14.56144567,21.442165,-9.740715,23.55096534,10.542165,-0.050715,10.54228699,10.9,-9.69,14.5844472
28/08/2020 19:00,21.18733,-9.815885,23.3506863,10.52733,-0.045885,10.52743,10.66,-9.77,14.45989281,21.15733,-9.835885,23.33189333,10.52733,-0.045885,10.52743,10.63,-9.79,14.45133212
28/08/2020 19:30,20.816275,-9.96691,23.07935441,10.486275,-0.02691,10.48630953,10.33,-9.94,14.33570717,20.786275,-9.98691,23.06095401,10.486275,-0.02691,10.48630953,10.3,-9.96,14.32800056
28/08/2020 20:00,20.05591,-10.12864,22.46839723,10.44591,-0.03864,10.44598147,9.61,-10.09,13.93413794,20.02591,-10.14864,22.45065623,10.44591,-0.03864,10.44598147,9.58,-10.11,13.92797545
28/08/2020 20:30,19.813495,-10.150375,22.26218086,10.443495,-0.060375,10.44366952,9.37,-10.09,13.76971314,19.783495,-10.170375,22.24462187,10.443495,-0.060375,10.44366952,9.34,-10.11,13.76400015
28/08/2020 21:00,19.5197,-10.246235,22.04549885,10.4397,-0.056235,10.43985146,9.08,-10.19,13.64853472,19.4897,-10.266235,22.02825429,10.4397,-0.056235,10.43985146,9.05,-10.21,13.64355526
28/08/2020 21:30,18.89625,-10.38934,21.56401284,10.43625,-0.05934,10.4364187,8.46,-10.33,13.35217211,18.86625,-10.40934,21.54738379,10.43625,-0.05934,10.4364187,8.43,-10.35,13.34868533
28/08/2020 22:00,18.029355,-10.54003,20.88420154,10.439355,-0.06003,10.4395276,7.59,-10.48,12.93980294,17.989355,-10.55003,20.8547363,10.439355,-0.06003,10.4395276,7.55,-10.49,12.92449612
28/08/2020 22:30,17.286595,-9.853135,19.89750326,10.436595,-0.063135,10.43678596,6.85,-9.79,11.94849781,17.246595,-9.853135,19.86276185,10.436595,-0.063135,10.43678596,6.81,-9.79,11.9256111
28/08/2020 23:00,16.35039,-9.671755,18.99679178,10.44039,-0.061755,10.44057264,5.91,-9.61,11.28185268,16.32039,-9.581755,18.92525188,10.44039,-0.061755,10.44057264,5.88,-9.52,11.18949507
28/08/2020 23:30,15.29039,-10.767615,18.70127159,10.44039,-0.057615,10.44054897,4.85,-10.71,11.7569809,15.25039,-10.767615,18.6685813,10.44039,-0.057615,10.44054897,4.81,-10.71,11.74053661
29/08/2020 00:00,14.449355,-10.90589,18.10310185,10.439355,-0.05589,10.43950461,4.01,-10.85,11.56730738,14.429355,-10.90589,18.08714246,10.439355,-0.05589,10.43950461,3.99,-10.85,11.56038927
29/08/2020 00:30,13.78694,-11.008995,17.64306338,10.43694,-0.058995,10.43710673,3.35,-10.95,11.45098249,13.75694,-11.008995,17.61963022,10.43694,-0.058995,10.43710673,3.32,-10.95,11.44224191
29/08/2020 01:00,13.2297,-11.411755,17.47149433,10.4397,-0.061755,10.43988265,2.79,-11.35,11.68788261,13.2197,-10.951755,17.16686942,10.4397,-0.061755,10.43988265,2.78,-10.89,11.2392393
29/08/2020 01:30,12.920045,-11.55072,17.33051342,10.440045,-0.06072,10.44022157,2.48,-11.49,11.75459485,12.920045,-10.77072,16.8207007,10.440045,-0.06072,10.44022157,2.48,-10.71,10.99338437
29/08/2020 02:00,12.829355,-11.300375,17.09651499,10.439355,-0.060375,10.43952959,2.39,-11.24,11.491288,12.809355,-11.030375,16.90410448,10.439355,-0.060375,10.43952959,2.37,-10.97,11.22309227
29/08/2020 02:30,12.461425,-11.19382,16.75078265,10.441425,-0.05382,10.44156371,2.02,-11.14,11.32166066,12.421425,-11.55382,16.96415502,10.441425,-0.05382,10.44156371,1.98,-11.5,11.66920734
29/08/2020 03:00,12.25418,-11.35072,16.703406,10.43418,-0.06072,10.43435667,1.82,-11.29,11.43575533,12.21418,-11.34072,16.66727702,10.43418,-0.06072,10.43435667,1.78,-11.28,11.41957968
29/08/2020 03:30,11.94625,-11.159685,16.34782733,10.43625,-0.059685,10.43642067,1.51,-11.1,11.20223638,11.89625,-11.159685,16.31132531,10.43625,-0.059685,10.43642067,1.46,-11.1,11.19560628
29/08/2020 04:00,11.80039,-11.15934,16.24130763,10.44039,-0.05934,10.44055863,1.36,-11.1,11.18300496,11.77039,-11.15934,16.21952373,10.44039,-0.05934,10.44055863,1.33,-11.1,11.17939623
29/08/2020 04:30,11.797975,-11.16003,16.24002721,10.437975,-0.06003,10.43814762,1.36,-11.1,11.18300496,11.767975,-11.16003,16.21824606,10.437975,-0.06003,10.43814762,1.33,-11.1,11.17939623
29/08/2020 05:00,11.703495,-11.158995,16.17080594,10.443495,-0.058995,10.44366163,1.26,-11.1,11.17128462,11.683495,-11.158995,16.15633699,10.443495,-0.058995,10.44366163,1.24,-11.1,11.16904651
29/08/2020 05:30,11.796595,-11.154855,16.23546869,10.436595,-0.054855,10.43673916,1.36,-11.1,11.18300496,11.776595,-11.094855,16.17974033,10.436595,-0.054855,10.43673916,1.34,-11.04,11.12102513
29/08/2020 06:00,12.010735,-11.159685,16.39500914,10.440735,-0.059685,10.44090559,1.57,-11.1,11.2104817,12.000735,-11.099685,16.34688495,10.440735,-0.059685,10.44090559,1.56,-11.04,11.14967264
29/08/2020 06:30,12.43108,-11.069685,16.64541006,10.44108,-0.059685,10.44125059,1.99,-11.01,11.18839577,12.41108,-11.099685,16.65046287,10.44108,-0.059685,10.44125059,1.97,-11.04,11.21438808
29/08/2020 07:00,12.766255,-10.90209,16.78787756,10.446255,-0.04209,10.44633979,2.32,-10.86,11.1050439,12.756255,-10.87209,16.76079898,10.446255,-0.04209,10.44633979,2.31,-10.83,11.0736173
29/08/2020 07:30,13.548,-10.644155,17.22922922,10.488,-0.034155,10.48805561,3.06,-10.61,11.04244991,13.528,-10.624155,17.20114686,10.488,-0.034155,10.48805561,3.04,-10.59,11.0176994
29/08/2020 08:00,14.54771,-10.656575,18.03325974,10.59771,-0.046575,10.59781234,3.95,-10.61,11.32142217,14.51771,-10.706575,18.03869873,10.59771,-0.046575,10.59781234,3.92,-10.66,11.35790474
29/08/2020 08:30,15.793315,-10.42347,18.92293649,10.773315,-0.04347,10.7734027,5.02,-10.38,11.53016912,15.763315,-10.42347,18.89790535,10.773315,-0.04347,10.7734027,4.99,-10.38,11.5171394
29/08/2020 09:00,16.75203,-10.19485,19.61034104,10.96203,-0.04485,10.96212175,5.79,-10.15,11.68531557,16.71203,-10.18485,19.57097637,10.96203,-0.04485,10.96212175,5.75,-10.14,11.65684777
29/08/2020 09:30,17.97557,-9.91106,20.52681727,11.14557,-0.05106,11.14568696,6.83,-9.86,11.99451958,17.95557,-9.89106,20.49964785,11.14557,-0.05106,11.14568696,6.81,-9.84,11.96669127
29/08/2020 10:00,18.71876,-9.787615,21.12319539,11.31876,-0.057615,11.31890664,7.4,-9.73,12.22427503,18.67876,-9.757615,21.07384933,11.31876,-0.057615,11.31890664,7.36,-9.7,12.17618988
29/08/2020 10:30,19.2009,-9.59417,21.46445105,11.4609,-0.06417,11.46107964,7.74,-9.53,12.27715358,19.1809,-9.55417,21.4286978,11.4609,-0.06417,11.46107964,7.72,-9.49,12.23349909
29/08/2020 11:00,19.44262,-9.510035,21.64384989,11.45262,-0.070035,11.45283414,7.99,-9.44,12.36744517,19.41262,-9.460035,21.59495491,11.45262,-0.070035,11.45283414,7.96,-9.39,12.30990252
29/08/2020 11:30,19.808655,-9.42658,21.93725652,11.108655,-0.05658,11.10879909,8.7,-9.37,12.78619959,19.778655,-9.44658,21.91878344,11.108655,-0.05658,11.10879909,8.67,-9.39,12.78049295
29/08/2020 12:00,19.57478,-9.447625,21.7354464,11.63478,-0.077625,11.63503895,7.94,-9.37,12.28171405,19.54478,-9.467625,21.71714411,11.63478,-0.077625,11.63503895,7.91,-9.39,12.27763006
29/08/2020 12:30,19.87603,-9.282105,21.93659139,11.37603,-0.072105,11.37625851,8.5,-9.21,12.53292065,19.83603,-9.262105,21.89188606,11.37603,-0.072105,11.37625851,8.46,-9.19,12.49110484
29/08/2020 13:00,19.738375,-9.452445,21.88497576,11.238375,-0.062445,11.23854848,8.5,-9.39,12.66578462,19.698375,-9.432445,21.8402609,11.238375,-0.062445,11.23854848,8.46,-9.37,12.62412373
29/08/2020 13:30,19.283835,-9.60384,21.54298111,11.813835,-0.09384,11.81420769,7.47,-9.51,12.09301451,19.263835,-9.58384,21.51616434,11.813835,-0.09384,11.81420769,7.45,-9.49,12.06493266
29/08/2020 14:00,19.26709,-9.589695,21.52168691,11.42709,-0.079695,11.4273679,7.84,-9.51,12.32500304,19.23709,-9.569695,21.48591851,11.42709,-0.079695,11.4273679,7.81,-9.49,12.29049226
29/08/2020 14:30,19.346235,-8.982445,21.32981779,11.096235,-0.062445,11.09641071,8.25,-8.92,12.15026337,19.326235,-8.962445,21.30325749,11.096235,-0.062445,11.09641071,8.23,-8.9,12.12200066
29/08/2020 15:00,18.70035,-8.613835,20.58886212,11.74035,-0.083835,11.74064932,6.96,-8.53,11.0092007,18.67035,-8.573835,20.54489269,11.74035,-0.083835,11.74064932,6.93,-8.49,10.95924267
29/08/2020 15:30,18.69966,-9.451075,20.95232929,11.73966,-0.081075,11.73993995,6.96,-9.37,11.67212491,18.66966,-9.411075,20.90752346,11.73966,-0.081075,11.73993995,6.93,-9.33,11.62212545
29/08/2020 16:00,18.68902,-9.423475,20.93039296,11.14902,-0.053475,11.14914824,7.54,-9.37,12.02699048,18.66902,-9.383475,20.89454261,11.14902,-0.053475,11.14914824,7.52,-9.33,11.98329254
29/08/2020 16:30,18.928755,-9.361755,21.11729676,11.308755,-0.061755,11.30892362,7.62,-9.3,12.02307781,18.908755,-9.391755,21.11269944,11.308755,-0.061755,11.30892362,7.6,-9.33,12.03365697
29/08/2020 17:00,19.403005,-9.457265,21.5850982,10.843005,-0.047265,10.84310801,8.56,-9.41,12.72091585,19.383005,-9.377265,21.53216157,10.843005,-0.047265,10.84310801,8.54,-9.33,12.64833981
29/08/2020 17:30,19.523,-9.455195,21.69212395,10.833,-0.045195,10.83309428,8.69,-9.41,12.80875482,19.503,-9.375195,21.63934588,10.833,-0.045195,10.83309428,8.67,-9.33,12.73647518
29/08/2020 18:00,19.708885,-9.455195,21.85957137,10.878885,-0.045195,10.87897888,8.83,-9.41,12.90414662,19.678885,-9.435195,21.8238727,10.878885,-0.045195,10.87897888,8.8,-9.39,12.86903648
29/08/2020 18:30,19.577125,-9.45347,21.74009932,10.807125,-0.04347,10.80721243,8.77,-9.41,12.86316446,19.607125,-9.50347,21.78888003,10.807125,-0.04347,10.80721243,8.8,-9.46,12.92020124
29/08/2020 19:00,19.3684,-9.55347,21.59638182,10.5984,-0.04347,10.59848915,8.77,-9.51,12.93649875,19.3384,-9.50347,21.54738166,10.5984,-0.04347,10.59848915,8.74,-9.46,12.87940992
29/08/2020 19:30,19.196625,-9.626565,21.47512899,10.496625,-0.026565,10.49665862,8.7,-9.6,12.95569373,19.176625,-9.606565,21.44828752,10.496625,-0.026565,10.49665862,8.68,-9.58,12.92744368
29/08/2020 20:00,18.998325,-9.632085,21.30054962,10.448325,-0.032085,10.44837426,8.55,-9.6,12.85544632,18.978325,-9.612085,21.27366912,10.448325,-0.032085,10.44837426,8.53,-9.58,12.82720936
29/08/2020 20:30,19.26832,-7.155545,20.55407453,10.43832,-0.055545,10.43846778,8.83,-7.1,11.3304413,18.96832,-11.075545,21.96508276,10.43832,-0.055545,10.43846778,8.53,-11.02,13.93561265
29/08/2020 21:00,19.13901,-6.9552,20.36360751,10.43901,-0.0552,10.43915594,8.7,-6.9,11.10405331,18.83901,-11.6752,22.16345174,10.43901,-0.0552,10.43915594,8.4,-11.62,14.33821467
29/08/2020 21:30,18.295565,-10.33658,21.01362855,10.445565,-0.05658,10.44571824,7.85,-10.28,12.93448491,18.275565,-10.31658,20.98637889,10.445565,-0.05658,10.44571824,7.83,-10.26,12.90645187
29/08/2020 22:00,17.5397,-10.476925,20.43054169,10.4397,-0.056925,10.4398552,7.1,-10.42,12.60898093,17.5197,-10.456925,20.40311664,10.4397,-0.056925,10.4398552,7.08,-10.4,12.58119231
29/08/2020 22:30,16.84177,-10.476235,19.83423093,10.44177,-0.056235,10.44192143,6.4,-10.42,12.22850768,16.83177,-10.456235,19.81517933,10.44177,-0.056235,10.44192143,6.39,-10.4,12.20623201
29/08/2020 23:00,16.03901,-10.618995,19.23571929,10.43901,-0.058995,10.4391767,5.6,-10.56,11.95297453,16.02901,-10.588995,19.21082967,10.43901,-0.058995,10.4391767,5.59,-10.53,11.92178678
29/08/2020 23:30,15.10108,-10.828305,18.58210985,10.44108,-0.058305,10.44124279,4.66,-10.77,11.7349265,15.09108,-10.788305,18.55069326,10.44108,-0.058305,10.44124279,4.65,-10.73,11.69424645
30/08/2020 00:00,14.280385,-10.92865,17.98234653,10.430385,-0.05865,10.43054989,3.85,-10.87,11.53166944,14.280385,-10.89865,17.96413003,10.430385,-0.05865,10.43054989,3.85,-10.84,11.50339515
30/08/2020 00:30,13.64522,-11.050375,17.55855394,10.44522,-0.060375,10.44539449,3.2,-10.99,11.44640118,13.64522,-11.010375,17.53340773,10.44522,-0.060375,10.44539449,3.2,-10.95,11.40800158
30/08/2020 01:00,13.092115,-11.15003,17.19670446,10.442115,-0.06003,10.44228755,2.65,-11.09,11.40221908,13.092115,-11.11003,17.17079619,10.442115,-0.06003,10.44228755,2.65,-11.05,11.36331818
30/08/2020 01:30,12.8097,-11.149685,16.98245829,10.4397,-0.059685,10.43987061,2.37,-11.09,11.34041445,12.8097,-11.109685,16.95622349,10.4397,-0.059685,10.43987061,2.37,-11.05,11.30130081
30/08/2020 02:00,12.681425,-11.221755,16.93358572,10.441425,-0.061755,10.44160762,2.24,-11.16,11.38258319,12.681425,-11.191755,16.91371988,10.441425,-0.061755,10.44160762,2.24,-11.13,11.35317136
30/08/2020 02:30,12.45694,-9.652445,15.75896725,10.43694,-0.062445,10.4371268,2.02,-9.59,9.800433664,12.43694,-9.632445,15.73090821,10.43694,-0.062445,10.4371268,2,-9.57,9.77675304
30/08/2020 03:00,12.09246,-9.83934,15.58974665,10.44246,-0.05934,10.4426286,1.65,-9.78,9.918210524,12.09246,-9.81934,15.57713154,10.44246,-0.05934,10.4426286,1.65,-9.76,9.898489784
30/08/2020 03:30,11.688665,-11.044855,16.08147106,10.438665,-0.054855,10.43880913,1.25,-10.99,11.06085892,11.698665,-10.994855,16.0544573,10.438665,-0.054855,10.43880913,1.26,-10.94,11.01232037
30/08/2020 04:00,11.57832,-11.046925,16.00287618,10.43832,-0.056925,10.43847522,1.14,-10.99,11.04896828,11.56832,-10.996925,15.96115244,10.43832,-0.056925,10.43847522,1.13,-10.94,10.9982044
30/08/2020 04:30,11.577975,-11.046235,16.00215025,10.437975,-0.056235,10.43812648,1.14,-10.99,11.04896828,11.567975,-10.996235,15.96042699,10.437975,-0.056235,10.43812648,1.13,-10.94,10.9982044
30/08/2020 05:00,11.434185,-11.04589,15.89818457,10.444185,-0.05589,10.44433454,0.99,-10.99,11.03450044,11.434185,-10.99589,15.86348586,10.444185,-0.05589,10.44433454,0.99,-10.94,10.984703
30/08/2020 05:30,11.42832,-11.044855,15.89324762,10.43832,-0.054855,10.43846413,0.99,-10.99,11.03450044,11.42832,-10.994855,15.85854137,10.43832,-0.054855,10.43846413,0.99,-10.94,10.984703
30/08/2020 06:00,11.630045,-11.050375,16.04271593,10.440045,-0.060375,10.44021957,1.19,-10.99,11.05423901,11.630045,-11.000375,16.00831649,10.440045,-0.060375,10.44021957,1.19,-10.94,11.00453089
30/08/2020 06:30,11.82108,-10.94934,16.11291342,10.44108,-0.05934,10.44124862,1.38,-10.89,10.97708978,11.82108,-10.90934,16.08575866,10.44108,-0.05934,10.44124862,1.38,-10.85,10.93740829
30/08/2020 07:00,12.167635,-10.93968,16.36239408,10.447635,-0.04968,10.44775312,1.72,-10.89,11.02499433,12.157635,-10.89968,16.32823055,10.447635,-0.04968,10.44775312,1.71,-10.85,10.98392462
30/08/2020 07:30,12.79834,-10.82795,16.76430756,10.47834,-0.03795,10.47840872,2.32,-10.79,11.03659821,12.78834,-10.78795,16.73085488,10.47834,-0.03795,10.47840872,2.31,-10.75,10.99538994
30/08/2020 08:00,13.418395,-10.69071,17.15647413,10.588395,-0.04071,10.58847326,2.83,-10.65,11.01959164,13.398395,-10.66071,17.1221414,10.588395,-0.04071,10.58847326,2.81,-10.62,10.98546767
30/08/2020 08:30,14.589855,-10.553125,18.00645207,10.749855,-0.043125,10.7499415,3.84,-10.51,11.18953529,14.569855,-10.553125,17.99025075,10.749855,-0.043125,10.7499415,3.82,-10.51,11.18268751
30/08/2020 09:00,15.54547,-10.48106,18.74871346,10.94547,-0.05106,10.9455891,4.6,-10.43,11.3993377,15.52547,-10.44106,18.70978227,10.94547,-0.05106,10.9455891,4.58,-10.39,11.35466864
30/08/2020 09:30,16.590045,-10.204165,19.47702689,11.130045,-0.054165,11.1301768,5.46,-10.15,11.52536767,16.560045,-10.184165,19.44099553,11.130045,-0.054165,11.1301768,5.43,-10.13,11.49355472
30/08/2020 10:00,17.609095,-10.13141,20.31565149,11.299095,-0.06141,11.29926188,6.31,-10.07,11.88364422,17.579095,-10.11141,20.27967439,11.299095,-0.06141,11.29926188,6.28,-10.05,11.85077635
30/08/2020 10:30,18.26088,-9.903825,20.77367295,11.42088,-0.063825,11.42105834,6.84,-9.84,11.98378905,18.24088,-9.873825,20.74179653,11.42088,-0.063825,11.42105834,6.82,-9.81,11.94774037
30/08/2020 11:00,18.7809,-9.7759,21.17287004,11.4609,-0.0759,11.46115132,7.32,-9.7,12.15205332,18.7609,-9.7359,21.13667707,11.4609,-0.0759,11.46115132,7.3,-9.66,12.10807995
30/08/2020 11:30,18.852115,-9.253835,21.00085003,9.062115,-0.083835,9.062502777,9.79,-9.17,13.41391069,18.832115,-9.223835,20.96968496,9.062115,-0.083835,9.062502777,9.77,-9.14,13.37880787
30/08/2020 12:00,19.34123,-9.570035,21.5793593,11.43123,-0.070035,11.43144454,7.91,-9.5,12.36196182,19.31123,-9.540035,21.53917064,11.43123,-0.070035,11.43144454,7.88,-9.47,12.31971185
30/08/2020 12:30,19.375965,-9.497625,21.57852869,11.245965,-0.077625,11.2462329,8.13,-9.42,12.44320296,19.355965,-9.467625,21.54737349,11.245965,-0.077625,11.2462329,8.11,-9.39,12.4074252
30/08/2020 13:00,19.46951,-9.50487,21.66574193,11.43951,-0.08487,11.43982482,8.03,-9.42,12.37809759,19.43951,-9.47487,21.62562625,11.43951,-0.08487,11.43982482,8,-9.39,12.33580561
30/08/2020 13:30,19.245605,-9.590735,21.50291863,11.215605,-0.090735,11.21597202,8.03,-9.5,12.43908759,19.215605,-9.560735,21.46269157,11.215605,-0.090735,11.21597202,8,-9.47,12.39681007
30/08/2020 14:00,19.09902,-9.77935,21.45712589,11.14902,-0.07935,11.14930237,7.95,-9.7,12.54163068,19.07902,-9.73935,21.42110974,11.14902,-0.07935,11.14930237,7.93,-9.66,12.49801984
30/08/2020 14:30,19.080735,-8.50797,20.89162516,11.130735,-0.07797,11.13100808,7.95,-8.43,11.58738107,19.060735,-8.49797,20.86928635,11.130735,-0.07797,11.13100808,7.93,-8.42,11.56638664
30/08/2020 15:00,18.60766,-9.19142,20.75396859,11.18766,-0.08142,11.18795627,7.42,-9.11,11.74940424,18.57766,-9.38142,20.81202759,11.18766,-0.08142,11.18795627,7.39,-9.3,11.87864049
30/08/2020 15:30,18.46882,-9.799345,20.90752196,10.74882,-0.069345,10.74904368,7.72,-9.73,12.42059982,18.45882,-9.779345,20.88931843,10.74882,-0.069345,10.74904368,7.71,-9.71,12.39871768
30/08/2020 16:00,18.67264,-9.78658,21.08185553,10.80264,-0.05658,10.80278817,7.87,-9.73,12.51438372,18.64264,-9.76658,21.04599988,10.80264,-0.05658,10.80278817,7.84,-9.71,12.47997196
30/08/2020 16:30,19.081125,-9.78382,21.44323821,10.531125,-0.05382,10.53126252,8.55,-9.73,12.95281437,19.051125,-9.76382,21.40741798,10.531125,-0.05382,10.53126252,8.52,-9.71,12.91799133
30/08/2020 17:00,19.32155,-9.891405,21.70627069,10.69155,-0.051405,10.69167358,8.63,-9.84,13.0882581,19.30155,-9.861405,21.67480429,10.69155,-0.051405,10.69167358,8.61,-9.81,13.052517
30/08/2020 17:30,19.211545,-9.88899,21.60730396,10.681545,-0.04899,10.68165734,8.53,-9.84,13.02253816,19.191545,-9.91899,21.60328128,10.681545,-0.04899,10.68165734,8.51,-9.87,13.03215255
30/08/2020 18:00,19.1846,-9.89175,21.58461478,10.5846,-0.05175,10.58472651,8.6,-9.84,13.06849647,19.1646,-9.92175,21.58061668,10.5846,-0.05175,10.58472651,8.58,-9.87,13.07797003
30/08/2020 18:30,19.11353,-10.00416,21.57336892,10.51353,-0.04416,10.51362274,8.6,-9.96,13.15908811,19.09353,-9.97416,21.54174449,10.51353,-0.04416,10.51362274,8.58,-9.93,13.12331132
30/08/2020 19:00,18.87353,-10.094165,21.40332455,10.51353,-0.054165,10.51366953,8.36,-10.04,13.06488423,18.84353,-10.064165,21.36272548,10.51353,-0.054165,10.51366953,8.33,-10.01,13.02263414
30/08/2020 19:30,18.490425,-10.20381,21.11903301,10.510425,-0.03381,10.51047938,7.98,-10.17,12.92707624,18.480425,-10.17381,21.09579385,10.510425,-0.03381,10.51047938,7.97,-10.14,12.89730592
30/08/2020 20:00,18.17868,-10.197945,20.84376379,10.46868,-0.027945,10.4687173,7.71,-10.17,12.76217066,18.15868,-10.167945,20.81164974,10.46868,-0.027945,10.4687173,7.69,-10.14,12.72618167
30/08/2020 20:30,18.44177,-10.22865,21.0884841,10.44177,-0.05865,10.44193471,8,-10.17,12.93943198,18.42177,-10.19865,21.05644965,10.44177,-0.05865,10.44193471,7.98,-10.14,12.9034879
30/08/2020 21:00,18.4397,-10.357615,21.14953249,10.4397,-0.057615,10.43985898,8,-10.3,13.0418557,18.4197,-10.327615,21.1174094,10.4397,-0.057615,10.43985898,7.98,-10.27,13.00589482
30/08/2020 21:30,17.820395,-10.543135,20.70565559,10.450395,-0.063135,10.45058571,7.37,-10.48,12.81199828,17.800395,-10.533135,20.68335067,10.450395,-0.063135,10.45058571,7.35,-10.47,12.79231801
30/08/2020 22:00,16.89542,-10.40141,19.84047749,8.77542,-0.06141,8.77563487,8.12,-10.34,13.14724306,16.88542,-10.38141,19.82148032,8.77542,-0.06141,8.77563487,8.11,-10.32,13.12533809
30/08/2020 22:30,16.40522,-10.78003,19.63008635,10.44522,-0.06003,10.4453925,5.96,-10.72,12.26539849,16.40522,-10.74003,19.6081485,10.44522,-0.06003,10.4453925,5.96,-10.68,12.23045379
30/08/2020 23:00,15.582455,-10.91555,19.02530251,10.432455,-0.06555,10.43266093,5.15,-10.85,12.01020399,15.572455,-10.87555,18.99418181,10.432455,-0.06555,10.43266093,5.14,-10.81,11.96978279
30/08/2020 23:30,14.66591,-10.91072,18.27929777,10.44591,-0.06072,10.44608648,4.22,-10.85,11.64177392,14.65591,-10.87072,18.24741766,10.44591,-0.06072,10.44608648,4.21,-10.81,11.60087066
31/08/2020 00:00,13.97832,-10.840375,17.68918201,10.43832,-0.060375,10.4384946,3.54,-10.78,11.34636506,13.97832,-10.870375,17.70758263,10.43832,-0.060375,10.4384946,3.54,-10.81,11.37487143
31/08/2020 00:30,13.331425,-10.929685,17.23905179,10.441425,-0.059685,10.44159558,2.89,-10.87,11.24762197,13.331425,-10.869685,17.20107394,10.441425,-0.059685,10.44159558,2.89,-10.81,11.189647
31/08/2020 01:00,12.831245,-10.92658,16.85321924,10.081245,-0.05658,10.08140377,2.75,-10.87,11.21246628,12.821245,-10.86658,16.80675115,10.081245,-0.05658,10.08140377,2.74,-10.81,11.15184738
31/08/2020 01:30,12.31739,-11.606235,16.92402988,7.88739,-0.056235,7.887590468,4.43,-11.55,12.37042441,12.31739,-11.586235,16.91032045,7.88739,-0.056235,7.887590468,4.43,-11.53,12.35175291
31/08/2020 02:00,12.390045,-13.066925,18.00715813,10.440045,-0.056925,10.44020019,1.95,-13.01,13.15532592,12.400045,-13.036925,17.99229083,10.440045,-0.056925,10.44020019,1.96,-12.98,13.12714744
31/08/2020 02:30,12.214525,-11.836925,17.0090392,10.434525,-0.056925,10.43468027,1.78,-11.78,11.91372318,12.214525,-11.806925,16.98817527,10.434525,-0.056925,10.43468027,1.78,-11.75,11.88406075
31/08/2020 03:00,11.884525,-10.954165,16.16278643,10.434525,-0.054165,10.43466558,1.45,-10.9,10.99602201,11.884525,-10.924165,16.14246931,10.434525,-0.054165,10.43466558,1.45,-10.87,10.96628469
31/08/2020 03:30,11.772795,-10.95727,16.08292473,10.422795,-0.05727,10.42295234,1.35,-10.9,10.98328275,11.772795,-10.92727,16.06250079,10.422795,-0.05727,10.42295234,1.35,-10.87,10.95351085
31/08/2020 04:00,11.60832,-10.955545,15.96173736,10.43832,-0.055545,10.43846778,1.17,-10.9,10.96261374,11.60832,-10.925545,15.9411614,10.43832,-0.055545,10.43846778,1.17,-10.87,10.93278556
31/08/2020 04:30,11.54108,-10.95796,15.91456612,10.44108,-0.05796,10.44124087,1.1,-10.9,10.95536398,11.54108,-10.92796,15.89392454,10.44108,-0.05796,10.44124087,1.1,-10.87,10.92551601
31/08/2020 05:00,11.538665,-10.95865,15.91329004,10.438665,-0.05865,10.43882976,1.1,-10.9,10.95536398,11.538665,-10.92865,15.89264549,10.438665,-0.05865,10.43882976,1.1,-10.87,10.92551601
31/08/2020 05:30,11.73074,-10.96003,16.05404991,10.45074,-0.06003,10.45091241,1.28,-10.9,10.97489863,11.73074,-10.93003,16.03358403,10.45074,-0.06003,10.45091241,1.28,-10.87,10.94510393
31/08/2020 06:00,11.94211,-11.065895,16.28090978,10.43211,-0.065895,10.43231811,1.51,-11,11.10315721,11.94211,-11.055895,16.27411458,10.43211,-0.065895,10.43231811,1.51,-10.99,11.0932502
31/08/2020 06:30,12.40556,-10.008305,15.93938794,10.43556,-0.058305,10.43572288,1.97,-9.95,10.14314547,12.30556,-12.918305,17.84122784,10.43556,-0.058305,10.43572288,1.87,-12.86,12.99524913
31/08/2020 07:00,12.65794,-10.893125,16.6998089,10.36794,-0.043125,10.36802969,2.29,-10.85,11.08903062,12.63794,-10.863125,16.66508362,10.36794,-0.043125,10.36802969,2.27,-10.82,11.05555516
31/08/2020 07:30,13.56554,-10.720365,17.29017355,10.39554,-0.040365,10.39561837,3.17,-10.68,11.14052512,13.53554,-10.710365,17.2604392,10.39554,-0.040365,10.39561837,3.14,-10.67,11.12243229
31/08/2020 08:00,14.243425,-10.6383,17.77775528,10.303425,-0.0483,10.30353821,3.94,-10.59,11.29919024,14.203425,-10.6383,17.74572367,10.303425,-0.0483,10.30353821,3.9,-10.59,11.2853046
31/08/2020 08:30,15.45021,-10.325885,18.58313456,10.08021,-0.045885,10.08031443,5.37,-10.28,11.59807312,15.41021,-10.325885,18.54989146,10.08021,-0.045885,10.08031443,5.33,-10.28,11.57960707
31/08/2020 09:00,16.347075,-10.544855,19.45304161,10.707075,-0.054855,10.70721552,5.64,-10.49,11.91006717,16.307075,-10.544855,19.41944031,10.707075,-0.054855,10.70721552,5.6,-10.49,11.8911774
31/08/2020 09:30,17.425415,-10.27451,20.22895558,10.835415,-0.05451,10.83555211,6.59,-10.22,12.16044818,17.385415,-10.27451,20.19450941,10.835415,-0.05451,10.83555211,6.55,-10.22,12.1388179
31/08/2020 10:00,18.15136,-10.114165,20.77903279,11.00136,-0.054165,11.00149334,7.15,-10.06,12.34204602,18.10136,-10.094165,20.72562185,11.00136,-0.054165,11.00149334,7.1,-10.04,12.2968126
31/08/2020 10:30,18.671335,-9.888995,21.1284399,10.951335,-0.058995,10.9514939,7.72,-9.83,12.49909197,18.631335,-9.878995,21.08841355,10.951335,-0.058995,10.9514939,7.68,-9.82,12.46654724
31/08/2020 11:00,18.911765,-9.902795,21.34760418,11.121765,-0.072795,11.12200323,7.79,-9.83,12.54244793,18.891765,-9.892795,21.32524742,11.121765,-0.072795,11.12200323,7.77,-9.82,12.5221923
31/08/2020 11:30,19.067705,-9.69073,21.38896028,11.277705,-0.08073,11.27799394,7.79,-9.61,12.37078009,19.047705,-9.67073,21.36207117,11.277705,-0.08073,11.27799394,7.77,-9.59,12.34264963
