Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/08/2020 12:00,18.986285,-9.55935,21.25700333,11.196285,-0.07935,11.19656618,7.79,-9.48,12.2700652,18.966285,-9.54935,21.23464274,11.196285,-0.07935,11.19656618,7.77,-9.47,12.24964489
31/08/2020 12:30,19.152265,-9.64073,21.44184996,11.432265,-0.08073,11.43255004,7.72,-9.56,12.28788021,19.102265,-9.62073,21.38819707,11.432265,-0.08073,11.43255004,7.67,-9.54,12.24093542
31/08/2020 13:00,19.25143,-9.61175,21.51751136,11.14143,-0.05175,11.14155018,8.11,-9.56,12.53657449,19.22143,-9.59175,21.48173734,11.14143,-0.05175,11.14155018,8.08,-9.54,12.50191985
31/08/2020 13:30,19.239655,-9.62762,21.51407426,11.039655,-0.06762,11.03986209,8.2,-9.56,12.59498313,19.199655,-9.60762,21.46935291,11.039655,-0.06762,11.03986209,8.16,-9.54,12.55377234
31/08/2020 14:00,18.858895,-9.650735,21.18477299,11.588895,-0.090735,11.5892502,7.27,-9.56,12.01026644,18.818895,-9.630735,21.14005359,11.588895,-0.090735,11.5892502,7.23,-9.54,11.97015037
31/08/2020 14:30,18.550185,-9.71625,20.94074683,11.410185,-0.08625,11.41051098,7.14,-9.63,11.98818168,18.500185,-9.69625,20.88717571,11.410185,-0.08625,11.41051098,7.09,-9.61,11.94236995
31/08/2020 15:00,18.386195,-9.617625,20.74971993,11.016195,-0.077625,11.01646849,7.37,-9.54,12.05522708,18.366195,-9.607625,20.727363,11.016195,-0.077625,11.01646849,7.35,-9.53,12.03509036
31/08/2020 15:30,18.397145,-9.788315,20.83905119,11.537145,-0.078315,11.5374108,6.86,-9.71,11.88880566,18.357145,-9.778315,20.79904365,11.537145,-0.078315,11.5374108,6.82,-9.7,11.85758829
31/08/2020 16:00,18.597835,-9.764855,21.00551975,10.847835,-0.054855,10.84797369,7.75,-9.71,12.42363071,18.567835,-9.754855,20.9743103,10.847835,-0.054855,10.84797369,7.72,-9.7,12.39711257
31/08/2020 16:30,18.961565,-9.765545,21.32854464,10.721565,-0.055545,10.72170888,8.24,-9.71,12.73505791,18.931565,-9.755545,21.29729588,10.721565,-0.055545,10.72170888,8.21,-9.7,12.70803289
31/08/2020 17:00,19.52813,-9.763475,21.83284923,10.74813,-0.053475,10.74826303,8.78,-9.71,13.09093198,19.49813,-9.753475,21.80154463,10.74813,-0.053475,10.74826303,8.75,-9.7,13.06340308
31/08/2020 17:30,20.12785,-9.762785,22.37056809,10.87785,-0.052785,10.87797807,9.25,-9.71,13.41068977,20.09785,-9.752785,22.33921194,10.87785,-0.052785,10.87797807,9.22,-9.7,13.38276504
31/08/2020 18:00,20.13384,-9.687955,22.34341033,10.44384,-0.047955,10.4439501,9.69,-9.64,13.66841981,20.09384,-9.677955,22.30303161,10.44384,-0.047955,10.4439501,9.65,-9.63,13.63302608
31/08/2020 18:30,20.125905,-9.686575,22.33566178,10.435905,-0.046575,10.43600893,9.69,-9.64,13.66841981,20.085905,-9.676575,22.29528388,10.435905,-0.046575,10.43600893,9.65,-9.63,13.63302608
31/08/2020 19:00,19.69521,-9.78623,21.99253497,10.42521,-0.04623,10.4253125,9.27,-9.74,13.44620764,19.66521,-9.78623,21.96567281,10.42521,-0.04623,10.4253125,9.24,-9.74,13.42554282
31/08/2020 19:30,19.44198,-9.773465,21.7603126,10.17198,-0.033465,10.17203505,9.27,-9.74,13.44620764,19.41198,-9.773465,21.73351296,10.17198,-0.033465,10.17203505,9.24,-9.74,13.42554282
31/08/2020 20:00,19.274525,-9.93657,21.68508099,10.434525,-0.03657,10.43458908,8.84,-9.9,13.27236226,19.244525,-9.92657,21.65383417,10.434525,-0.03657,10.43458908,8.81,-9.89,13.24493111
31/08/2020 20:30,19.44585,-9.95589,21.8463001,10.32585,-0.05589,10.32600125,9.12,-9.9,13.46047547,19.41585,-9.94589,21.81503975,10.32585,-0.05589,10.32600125,9.09,-9.89,13.43280313
31/08/2020 21:00,19.130595,-10.17796,21.66957625,10.160595,-0.05796,10.16076031,8.97,-10.12,13.52313943,19.100595,-10.17796,21.64309588,10.160595,-0.05796,10.16076031,8.94,-10.12,13.50325887
31/08/2020 21:30,18.38218,-10.310375,21.07625143,9.88218,-0.060375,9.882364428,8.5,-10.25,13.31587399,18.35218,-10.310375,21.05009129,9.88218,-0.060375,9.882364428,8.47,-10.25,13.29674396
31/08/2020 22:00,16.99399,-9.53003,19.48376678,3.84399,-0.06003,3.844458703,13.15,-9.47,16.20504243,16.96399,-9.53003,19.45760593,3.84399,-0.06003,3.844458703,13.12,-9.47,16.18070765
31/08/2020 22:30,16.093195,-9.45865,18.66700257,2.943195,-0.05865,2.943779311,13.15,-9.4,16.16423521,16.063195,-9.46865,18.64622124,2.943195,-0.05865,2.943779311,13.12,-9.41,16.14566505
31/08/2020 23:00,15.39328,-9.10179,17.88283116,0.35328,-0.13179,0.377061484,15.04,-8.97,17.51178175,15.35328,-9.10179,17.84841136,0.35328,-0.13179,0.377061484,15,-8.97,17.47743974
31/08/2020 23:30,14.41,-9.22732,17.11115234,0,-0.15732,0.15732,14.41,-9.07,17.02683177,14.38,-9.23732,17.09129839,0,-0.15732,0.15732,14.38,-9.08,17.00678688
01/09/2020 00:00,13.57,-9.39249,16.50344717,0,-0.15249,0.15249,13.57,-9.24,16.41714043,13.52,-9.39249,16.46235914,0,-0.15249,0.15249,13.52,-9.24,16.37583586
01/09/2020 00:30,12.9,-9.58387,16.07048737,0,-0.21387,0.21387,12.9,-9.37,15.94386716,12.86,-9.58387,16.03839656,0,-0.21387,0.21387,12.86,-9.37,15.91152098
01/09/2020 01:00,12.18,-9.592555,15.50385473,0,-0.222555,0.222555,12.18,-9.37,15.36715003,12.15,-9.592555,15.48029752,0,-0.222555,0.222555,12.15,-9.37,15.34338294
01/09/2020 01:30,11.81,-9.57076,15.20116926,0,-0.20076,0.20076,11.81,-9.37,15.07557627,11.78,-9.57076,15.1778736,0,-0.20076,0.20076,11.78,-9.37,15.05208623
01/09/2020 02:00,11.89,-9.57049,15.26323619,0,-0.20049,0.20049,11.89,-9.37,15.13832884,11.78,-9.57049,15.17770335,0,-0.20049,0.20049,11.78,-9.37,15.05208623
01/09/2020 02:30,11.69,-9.68326,15.17964506,0,-0.19326,0.19326,11.69,-9.49,15.05709799,11.68,-9.68326,15.1719453,0,-0.19326,0.19326,11.68,-9.49,15.04933553
01/09/2020 03:00,11.44,-9.753965,15.03374315,0,-0.193965,0.193965,11.44,-9.56,14.90862837,11.41,-9.763965,15.01742696,0,-0.193965,0.193965,11.41,-9.57,14.89204486
01/09/2020 03:30,11.32,-9.757415,14.94488366,0,-0.197415,0.197415,11.32,-9.56,14.81674728,11.27,-9.707415,14.87436741,0,-0.197415,0.197415,11.27,-9.51,14.74628767
01/09/2020 04:00,11.15,-9.76163,14.81930903,0,-0.20163,0.20163,11.15,-9.56,14.68727681,11.1,-9.79163,14.80155458,0,-0.20163,0.20163,11.1,-9.59,14.6689502
01/09/2020 04:30,11.15,-9.761285,14.81908178,0,-0.201285,0.201285,11.15,-9.56,14.68727681,11.17,-9.791285,14.85389383,0,-0.201285,0.201285,11.17,-9.59,14.72199035
01/09/2020 05:00,11.23,-9.46241,14.68502989,0,-0.14241,0.14241,11.23,-9.32,14.59367329,11.17,-9.46241,14.63919749,0,-0.14241,0.14241,11.17,-9.32,14.54755306
01/09/2020 05:30,11.58,-7.533245,13.81470884,0,-0.133245,0.133245,11.58,-7.4,13.74250341,11.54,-7.533245,13.78119662,0,-0.133245,0.133245,11.54,-7.4,13.70881468
01/09/2020 06:00,12.09,-7.38382,14.1664709,0,-0.14382,0.14382,12.09,-7.24,14.09204385,12.06,-7.39382,14.14610102,0,-0.14382,0.14382,12.06,-7.25,14.07146403
01/09/2020 06:30,12.78,-9.15818,15.72261622,0,-0.13818,0.13818,12.78,-9.02,15.64253176,12.74,-9.15818,15.69011985,0,-0.13818,0.13818,12.74,-9.02,15.60986867
01/09/2020 07:00,13.53987,-9.30434,16.4285977,0.00987,-0.10434,0.104805785,13.53,-9.2,16.36156777,13.48987,-9.31434,16.39309374,0.00987,-0.10434,0.104805785,13.48,-9.21,16.32588436
01/09/2020 07:30,15.054025,-7.16768,16.67331117,0.074025,-0.06768,0.100300962,14.98,-7.1,16.57740631,14.944025,-8.05768,16.9779295,0.074025,-0.06768,0.100300962,14.87,-7.99,16.88066942
01/09/2020 08:00,16.095785,-8.45152,18.17972731,0.265785,-0.10152,0.284513579,15.83,-8.35,17.8972456,16.055785,-8.46152,18.14898214,0.265785,-0.10152,0.284513579,15.79,-8.36,17.86655255
01/09/2020 08:30,17.505855,-8.662095,19.53168833,0.585855,-0.112095,0.596482498,16.92,-8.55,18.95755522,17.465855,-8.672095,19.50029032,0.585855,-0.112095,0.596482498,16.88,-8.56,18.9263837
01/09/2020 09:00,18.32316,-8.546455,20.21831065,0.95316,-0.106455,0.959086363,17.37,-8.44,19.31192637,18.28316,-8.546455,20.18206711,0.95316,-0.106455,0.959086363,17.33,-8.44,19.27595653
01/09/2020 09:30,19.40002,-6.230685,20.3760205,1.30002,-0.110685,1.304723407,18.1,-6.12,19.10665853,19.05002,-9.430685,21.25655385,1.30002,-0.110685,1.304723407,17.75,-9.32,20.04806474
01/09/2020 10:00,20.12035,-5.851835,20.95405586,1.60035,-0.131835,1.605771027,18.52,-5.72,19.38320923,20.02035,-6.471835,21.04041498,1.60035,-0.131835,1.605771027,18.42,-6.34,19.48055441
01/09/2020 10:30,20.55966,-6.02946,21.42554567,1.86966,-0.14946,1.875624378,18.69,-5.88,19.59312379,20.52966,-6.03946,21.39957983,1.86966,-0.14946,1.875624378,18.66,-5.89,19.56751645
01/09/2020 11:00,20.92539,-6.034395,21.77810528,2.08539,-0.154395,2.091097623,18.84,-5.88,19.73626104,20.87539,-6.044395,21.73284654,2.08539,-0.154395,2.091097623,18.79,-5.89,19.6915261
01/09/2020 11:30,21.10728,-5.860035,21.90564492,2.26728,-0.160035,2.272920984,18.84,-5.7,19.68338386,21.05728,-5.880035,21.86284182,2.26728,-0.160035,2.272920984,18.79,-5.72,19.6413467
01/09/2020 12:00,21.120525,-5.862855,21.91916159,2.400525,-0.162855,2.406042815,18.72,-5.7,19.56855641,21.060525,-5.882855,21.86672578,2.400525,-0.162855,2.406042815,18.66,-5.72,19.51701821
01/09/2020 12:30,21.431285,-5.75343,22.19013144,2.451285,-0.17343,2.457412484,18.98,-5.58,19.78324544,21.371285,-5.76343,22.13479044,2.451285,-0.17343,2.457412484,18.92,-5.59,19.72851996
01/09/2020 13:00,21.602395,-5.7774,22.36161489,2.692395,-0.1974,2.699621751,18.91,-5.58,19.71609748,21.542395,-5.7874,22.30624982,2.692395,-0.1974,2.699621751,18.85,-5.59,19.66139873
01/09/2020 13:30,21.24696,-5.76471,22.01511278,2.61696,-0.18471,2.623470493,18.63,-5.58,19.44770681,21.18696,-5.77471,21.95983947,2.61696,-0.18471,2.623470493,18.57,-5.59,19.39311734
01/09/2020 14:00,20.936515,-5.83753,21.73509643,2.596515,-0.18753,2.60327825,18.34,-5.65,19.19057321,20.886515,-5.83753,21.68693767,2.596515,-0.18753,2.60327825,18.29,-5.65,19.14279499
01/09/2020 14:30,20.88086,-5.84317,21.68301063,2.32086,-0.19317,2.328885096,18.56,-5.65,19.40093039,20.81086,-5.84317,21.61560847,2.32086,-0.19317,2.328885096,18.49,-5.65,19.33397528
01/09/2020 15:00,20.5392,-5.804395,21.34361117,1.5792,-0.154395,1.586729484,18.96,-5.65,19.7839354,20.4692,-5.804395,21.27625789,1.5792,-0.154395,1.586729484,18.89,-5.65,19.7168608
01/09/2020 15:30,20.253065,-5.919015,21.10026968,1.123065,-0.129015,1.130451177,19.13,-5.79,19.98702079,20.183065,-5.929015,21.03590577,1.123065,-0.129015,1.130451177,19.06,-5.8,19.92294155
01/09/2020 16:00,19.927355,-5.986195,20.8070663,0.797355,-0.126195,0.807279489,19.13,-5.86,20.00741113,19.857355,-5.996195,20.74292414,0.797355,-0.126195,0.807279489,19.06,-5.87,19.9434325
01/09/2020 16:30,20.035225,-5.98831,20.91100422,0.525225,-0.12831,0.540670655,19.51,-5.86,20.37105054,19.965225,-5.99831,20.84682067,0.525225,-0.12831,0.540670655,19.44,-5.87,20.30690769
01/09/2020 17:00,20.38198,-5.986195,21.24287267,0.39198,-0.126195,0.411793029,19.99,-5.86,20.83121936,20.32198,-5.996195,21.1881388,0.39198,-0.126195,0.411793029,19.93,-5.87,20.77647227
01/09/2020 17:30,20.665655,-5.983375,21.51441547,0.275655,-0.123375,0.302005082,20.39,-5.86,21.21536472,20.605655,-5.993375,21.45957972,0.275655,-0.123375,0.302005082,20.33,-5.87,21.16047731
01/09/2020 18:00,21.1124,-6.141965,21.98765944,0.9024,-0.121965,0.910604866,20.21,-6.02,21.08754372,21.0624,-6.161965,21.94526159,0.9024,-0.121965,0.910604866,20.16,-6.04,21.04536053
01/09/2020 18:30,21.081755,-6.14126,21.95803881,0.571755,-0.12126,0.584472213,20.51,-6.02,21.37523099,21.021755,-6.16126,21.90605642,0.571755,-0.12126,0.584472213,20.45,-6.04,21.32332291
01/09/2020 19:00,20.68393,-6.13421,21.5743712,0.24393,-0.11421,0.269343218,20.44,-6.02,21.30807359,20.63393,-6.15421,21.53214731,0.24393,-0.11421,0.269343218,20.39,-6.04,21.26578708
01/09/2020 19:30,20.17358,-6.33332,21.14436739,0.05358,-0.07332,0.090811006,20.12,-6.26,21.07135496,20.12358,-6.35332,21.10268104,0.05358,-0.07332,0.090811006,20.07,-6.28,21.02958155
01/09/2020 20:00,19.732115,-6.37844,20.73742653,0.002115,-0.11844,0.118458882,19.73,-6.26,20.69928743,19.672115,-6.39844,20.6865208,0.002115,-0.11844,0.118458882,19.67,-6.28,20.6481791
01/09/2020 20:30,19.84,-6.396065,20.84550905,0,-0.136065,0.136065,19.84,-6.26,20.80416304,19.79,-6.416065,20.8040859,0,-0.136065,0.136065,19.79,-6.28,20.76252634
01/09/2020 21:00,19.35,-6.54677,20.42749856,0,-0.13677,0.13677,19.35,-6.41,20.38407712,19.28,-6.57677,20.370869,0,-0.13677,0.13677,19.28,-6.44,20.32712474
01/09/2020 21:30,18.26,-8.47382,20.13040549,0,-0.14382,0.14382,18.26,-8.33,20.07028899,18.22,-8.21382,19.98587599,0,-0.14382,0.14382,18.22,-8.07,19.9272
01/09/2020 22:00,17.37,-6.98818,18.72302218,0,-0.13818,0.13818,17.37,-6.85,18.67188796,17.33,-6.99818,18.68966087,0,-0.13818,0.13818,17.33,-6.86,18.63836098
01/09/2020 22:30,16.32,-6.988885,17.75350426,0,-0.138885,0.138885,16.32,-6.85,17.69929095,16.26,-6.998885,17.70231599,0,-0.138885,0.138885,16.26,-6.86,17.64786673
01/09/2020 23:00,15.18,-7.09805,16.75752708,0,-0.14805,0.14805,15.18,-6.95,16.69535564,15.14,-7.09805,16.7213012,0,-0.14805,0.14805,15.14,-6.95,16.65899457
01/09/2020 23:30,14.08,-7.17972,15.80489732,0,-0.12972,0.12972,14.08,-7.05,15.74639324,14.02,-7.17972,15.75146911,0,-0.12972,0.12972,14.02,-7.05,15.69276585
02/09/2020 00:00,13.19,-7.257605,15.05486401,0,-0.127605,0.127605,13.19,-7.13,14.99376537,13.14,-7.257605,15.01107692,0,-0.127605,0.127605,13.14,-7.13,14.94979933
02/09/2020 00:30,12.47,-7.29336,14.44624519,0,-0.06336,0.06336,12.47,-7.23,14.41436089,12.43,-7.31336,14.42186307,0,-0.06336,0.06336,12.43,-7.25,14.38983669
02/09/2020 01:00,11.95,-7.29588,14.00115584,0,-0.06588,0.06588,11.95,-7.23,13.96693954,11.92,-7.31588,13.98601087,0,-0.06588,0.06588,11.92,-7.25,13.95166298
02/09/2020 01:30,11.6,-9.06552,14.7222163,0,-0.06552,0.06552,11.6,-9,14.68196172,11.58,-9.06552,14.70646296,0,-0.06552,0.06552,11.58,-9,14.66616514
02/09/2020 02:00,11.6,-9.46696,14.97275297,0,-0.06696,0.06696,11.6,-9.4,14.93050568,11.58,-9.46696,14.95726351,0,-0.06696,0.06696,11.58,-9.4,14.91497234
02/09/2020 02:30,11.37,-9.58272,14.86961407,0,-0.07272,0.07272,11.37,-9.51,14.82285398,11.36,-9.58272,14.861969,0,-0.07272,0.07272,11.36,-9.51,14.81518478
02/09/2020 03:00,11.15,-9.04236,14.3557227,0,-0.07236,0.07236,11.15,-8.97,14.31025506,11.1,-9.04236,14.31692266,0,-0.07236,0.07236,11.1,-8.97,14.2713314
02/09/2020 03:30,11.15,-7.4102,13.38781401,0,-0.0702,0.0702,11.15,-7.34,13.34908611,11.1,-7.4102,13.34620036,0,-0.0702,0.0702,11.1,-7.34,13.30735135
02/09/2020 04:00,10.98,-7.41164,13.24736983,0,-0.07164,0.07164,10.98,-7.34,13.20742216,10.97,-7.47164,13.27276551,0,-0.07164,0.07164,10.97,-7.4,13.23256967
02/09/2020 04:30,10.98,-7.412,13.24757125,0,-0.072,0.072,10.98,-7.34,13.20742216,10.97,-7.362,13.21135663,0,-0.072,0.072,10.97,-7.29,13.17137047
02/09/2020 05:00,10.98,-7.412,13.24757125,0,-0.072,0.072,10.98,-7.34,13.20742216,10.97,-7.362,13.21135663,0,-0.072,0.072,10.97,-7.29,13.17137047
02/09/2020 05:30,11.22,-7.40372,13.44259907,0,-0.06372,0.06372,11.22,-7.34,13.40760978,11.21,-7.35372,13.40676314,0,-0.06372,0.06372,11.21,-7.29,13.37191834
02/09/2020 06:00,11.74,-7.32092,13.83558707,0,-0.07092,0.07092,11.74,-7.25,13.79819191,11.72,-7.36092,13.83985344,0,-0.07092,0.07092,11.72,-7.29,13.80226431
02/09/2020 06:30,12.8,-7.17524,14.6739248,0,-0.07524,0.07524,12.8,-7.1,14.63728117,12.77,-7.18524,14.65266439,0,-0.07524,0.07524,12.77,-7.11,14.61591598
02/09/2020 07:00,13.52648,-7.02796,15.24328977,0.00648,-0.05796,0.058321111,13.52,-6.97,15.21089412,13.48648,-7.04796,15.21705895,0.00648,-0.05796,0.058321111,13.48,-6.99,15.18454807
02/09/2020 07:30,14.78108,-8.06004,16.83581215,0.09108,-0.05004,0.10392097,14.69,-8.01,16.7318917,14.73108,-8.06004,16.79193148,0.09108,-0.05004,0.10392097,14.64,-8.01,16.68801067
02/09/2020 08:00,15.93668,-7.294,17.52655715,0.16668,-0.054,0.175209082,15.77,-7.24,17.35253584,15.86668,-7.774,17.6688033,0.16668,-0.054,0.175209082,15.7,-7.72,17.49538225
02/09/2020 08:30,17.49268,-6.44724,18.64298145,0.20268,-0.05724,0.210607692,17.29,-6.39,18.43301929,17.45268,-6.44724,18.60545465,0.20268,-0.05724,0.210607692,17.25,-6.39,18.39550489
02/09/2020 09:00,18.30768,-6.25472,19.34664491,0.24768,-0.05472,0.253652638,18.06,-6.2,19.09459609,18.25768,-6.26472,19.30258003,0.24768,-0.05472,0.253652638,18.01,-6.21,19.05056955
02/09/2020 09:30,19.04872,-6.01004,19.9743414,0.37872,-0.05004,0.382011571,18.67,-5.96,19.59822696,18.97872,-6.03004,19.91364344,0.37872,-0.05004,0.382011571,18.6,-5.98,19.53766619
02/09/2020 10:00,19.49416,-6.4922,20.54679865,0.34416,-0.0522,0.348096173,19.15,-6.44,20.20386349,19.42416,-6.5022,20.48356894,0.34416,-0.0522,0.348096173,19.08,-6.45,20.1407274
02/09/2020 10:30,19.7568,-7.77508,21.23165126,0.3168,-0.05508,0.321552556,19.44,-7.72,20.91678752,19.6668,-7.79508,21.15528999,0.3168,-0.05508,0.321552556,19.35,-7.74,20.8405878
02/09/2020 11:00,20.01764,-7.77508,21.47458452,0.37764,-0.05508,0.381635659,19.64,-7.72,21.10279602,19.94764,-7.79508,21.41662004,0.37764,-0.05508,0.381635659,19.57,-7.74,21.04501129
02/09/2020 11:30,20.28076,-7.62256,21.66593287,0.32076,-0.05256,0.325037738,19.96,-7.57,21.3472832,20.21076,-7.65256,21.61102715,0.32076,-0.05256,0.325037738,19.89,-7.6,21.29253625
02/09/2020 12:00,20.39328,-5.99048,21.25492225,0.59328,-0.06048,0.596354751,19.8,-5.93,20.66893563,20.30328,-6.28048,21.25247298,0.59328,-0.06048,0.596354751,19.71,-6.22,20.66815183
02/09/2020 12:30,21.0774,-6.41624,22.03236089,0.3474,-0.06624,0.35365873,20.73,-6.35,21.68076106,21.0274,-6.15624,21.91006257,0.3474,-0.06624,0.35365873,20.68,-6.09,21.55807273
02/09/2020 13:00,21.1944,-6.223,22.08909958,0.2844,-0.063,0.291294284,20.91,-6.16,21.7984793,21.1144,-6.243,22.01801391,0.2844,-0.063,0.291294284,20.83,-6.18,21.72743197
02/09/2020 13:30,21.46788,-5.58372,22.1821505,0.31788,-0.06372,0.324203536,21.15,-5.52,21.85847433,21.38788,-5.62372,22.11487367,0.31788,-0.06372,0.324203536,21.07,-5.56,21.79124824
02/09/2020 14:00,21.2194,-5.58444,21.941944,0.2394,-0.06444,0.247921104,20.98,-5.52,21.69402683,21.1494,-5.62444,21.88450241,0.2394,-0.06444,0.247921104,20.91,-5.56,21.63658245
02/09/2020 14:30,21.04912,-5.68696,21.80382918,0.24912,-0.06696,0.257962044,20.8,-5.62,21.54586735,20.99912,-5.71696,21.76342511,0.24912,-0.06696,0.257962044,20.75,-5.65,21.50546442
02/09/2020 15:00,20.72396,-5.68804,21.49037731,0.36396,-0.06804,0.370265207,20.36,-5.62,21.12141094,20.65396,-5.71804,21.43086664,0.36396,-0.06804,0.370265207,20.29,-5.65,21.06197047
02/09/2020 15:30,20.60092,-5.78624,21.3980952,0.34092,-0.06624,0.347295528,20.26,-5.72,21.05198328,20.53092,-5.81624,21.33886885,0.34092,-0.06624,0.347295528,20.19,-5.75,20.99282258
02/09/2020 16:00,20.47672,-5.78516,21.27825505,0.30672,-0.06516,0.31356496,20.17,-5.72,20.96538337,20.41672,-5.81516,21.22871973,0.30672,-0.06516,0.31356496,20.11,-5.75,20.91589348
02/09/2020 16:30,20.66696,-5.78696,21.46187647,0.33696,-0.06696,0.343548662,20.33,-5.72,21.11935842,20.58696,-5.81696,21.39298824,0.33696,-0.06696,0.343548662,20.25,-5.75,21.05053444
02/09/2020 17:00,20.85128,-5.78876,21.63990804,0.43128,-0.06876,0.436726889,20.42,-5.72,21.20600858,20.80128,-5.81876,21.5997967,0.43128,-0.06876,0.436726889,20.37,-5.75,21.16599631
02/09/2020 17:30,21.4786,-5.78696,22.2445311,0.2286,-0.06696,0.238204957,21.25,-5.72,22.00638316,21.3986,-5.81696,22.17514612,0.2286,-0.06696,0.238204957,21.17,-5.75,21.93698703
02/09/2020 18:00,21.6234,-5.78516,22.38391172,0.2034,-0.06516,0.213582269,21.42,-5.72,22.17058411,21.5634,-5.81516,22.33374813,0.2034,-0.06516,0.213582269,21.36,-5.75,22.12040009
02/09/2020 18:30,21.50568,-5.89356,22.29861704,0.08568,-0.04356,0.096117303,21.42,-5.85,22.20447928,21.44568,-5.91356,22.24606443,0.08568,-0.04356,0.096117303,21.36,-5.87,22.15189608
02/09/2020 19:00,21.47148,-5.89032,22.26477763,0.05148,-0.04032,0.065390311,21.42,-5.85,22.20447928,21.41148,-5.91032,22.21223443,0.05148,-0.04032,0.065390311,21.36,-5.87,22.15189608
02/09/2020 19:30,21.31116,-5.8986,22.11241783,0.01116,-0.0486,0.049864873,21.3,-5.85,22.08874148,21.24116,-5.9186,22.05032209,0.01116,-0.0486,0.049864873,21.23,-5.87,22.02657032
02/09/2020 20:00,21.01,-5.99164,21.8476509,0,-0.07164,0.07164,21.01,-5.92,21.82811261,20.93,-6.03164,21.78177176,0,-0.07164,0.07164,20.93,-5.96,21.76204264
02/09/2020 20:30,20.7,-6.1102,21.58296884,0,-0.0702,0.0702,20.7,-6.04,21.56320013,20.62,-6.1302,21.5119444,0,-0.0702,0.0702,20.62,-6.06,21.49204504
02/09/2020 21:00,19.84,-6.33524,20.82692646,0,-0.07524,0.07524,19.84,-6.26,20.80416304,19.79,-6.35524,20.78540775,0,-0.07524,0.07524,19.79,-6.28,20.76252634
02/09/2020 21:30,18.65,-6.61696,19.78905404,0,-0.06696,0.06696,18.65,-6.55,19.76676504,18.59,-6.61696,19.73251782,0,-0.06696,0.06696,18.59,-6.55,19.71016489
02/09/2020 22:00,17.63,-6.61624,18.83060094,0,-0.06624,0.06624,17.63,-6.55,18.80742938,17.6,-6.61624,18.80251663,0,-0.06624,0.06624,17.6,-6.55,18.77931042
02/09/2020 22:30,16.55,-6.78056,17.8851473,0,-0.07056,0.07056,16.55,-6.71,17.85851618,16.51,-6.79056,17.85194121,0,-0.07056,0.07056,16.51,-6.72,17.8252209
02/09/2020 23:00,15.43,-6.95416,16.92469324,0,-0.07416,0.07416,15.43,-6.88,16.89435705,15.4,-6.96416,16.90146516,0,-0.07416,0.07416,15.4,-6.89,16.87104324
02/09/2020 23:30,14.08,-9.21588,16.82791859,0,-0.06588,0.06588,14.08,-9.15,16.79192961,14.05,-9.05588,16.71560536,0,-0.06588,0.06588,14.05,-8.99,16.680006
03/09/2020 00:00,13.14,-9.31056,16.10422701,0,-0.07056,0.07056,13.14,-9.24,16.06353635,13.11,-9.31056,16.07975832,0,-0.07056,0.07056,13.11,-9.24,16.03900558
03/09/2020 00:30,12.45,-9.30876,15.545273,0,-0.06876,0.06876,12.45,-9.24,15.50419621,12.41,-9.30876,15.51325603,0,-0.06876,0.06876,12.41,-9.24,15.47209423
03/09/2020 01:00,12,-9.30912,15.18748548,0,-0.06912,0.06912,12,-9.24,15.14521707,11.96,-9.36912,15.19282757,0,-0.06912,0.06912,11.96,-9.3,15.15030033
03/09/2020 01:30,11.79,-9.41804,15.08985015,0,-0.06804,0.06804,11.79,-9.35,15.04747819,11.76,-9.36804,15.03521777,0,-0.06804,0.06804,11.76,-9.3,14.99291833
03/09/2020 02:00,11.79,-9.41804,15.08985015,0,-0.06804,0.06804,11.79,-9.35,15.04747819,11.76,-9.36804,15.03521777,0,-0.06804,0.06804,11.76,-9.3,14.99291833
03/09/2020 02:30,11.59,-9.41948,14.93501602,0,-0.06948,0.06948,11.59,-9.35,14.89129276,11.55,-9.44948,14.92297465,0,-0.06948,0.06948,11.55,-9.38,14.87907591
03/09/2020 03:00,11.41,-8.46984,14.21007705,0,-0.06984,0.06984,11.41,-8.4,14.16856027,11.38,-8.46984,14.18599978,0,-0.06984,0.06984,11.38,-8.4,14.14441232
03/09/2020 03:30,11.29,-7.26372,13.42481762,0,-0.06372,0.06372,11.29,-7.2,13.39044809,11.25,-7.26372,13.39119592,0,-0.06372,0.06372,11.25,-7.2,13.35673987
03/09/2020 04:00,11.09,-8.66948,14.07650466,0,-0.06948,0.06948,11.09,-8.6,14.03381986,11.05,-8.66948,14.04501276,0,-0.06948,0.06948,11.05,-8.6,14.00223196
03/09/2020 04:30,11,-9.40876,14.47497028,0,-0.06876,0.06876,11,-9.34,14.43037075,10.98,-9.40876,14.45977748,0,-0.06876,0.06876,10.98,-9.34,14.41513094
03/09/2020 05:00,11.07,-9.41236,14.53056849,0,-0.07236,0.07236,11.07,-9.34,14.4838013,10.98,-9.41236,14.4621202,0,-0.07236,0.07236,10.98,-9.34,14.41513094
03/09/2020 05:30,11.33,-9.40732,14.72639024,0,-0.06732,0.06732,11.33,-9.34,14.68347711,11.29,-9.40732,14.69563777,0,-0.06732,0.06732,11.29,-9.34,14.65263458
03/09/2020 06:00,11.91,-9.31984,15.12307897,0,-0.06984,0.06984,11.91,-9.25,15.08013926,11.86,-9.31984,15.08373354,0,-0.06984,0.06984,11.86,-9.25,15.0406815
03/09/2020 06:30,12.96,-9.11552,15.84469327,0,-0.06552,0.06552,12.96,-9.05,15.80709018,12.93,-9.12552,15.82592858,0,-0.06552,0.06552,12.93,-9.06,15.78823929
03/09/2020 07:00,13.95,-8.96732,16.5835861,0,-0.06732,0.06732,13.95,-8.9,16.54728074,13.9,-8.96732,16.54154854,0,-0.06732,0.06732,13.9,-8.9,16.50515071
03/09/2020 07:30,15.41,-8.45156,17.5754649,0,-0.06156,0.06156,15.41,-8.39,17.5459454,15.37,-8.60156,17.61316935,0,-0.06156,0.06156,15.37,-8.54,17.58318799
03/09/2020 08:00,16.939,-6.42176,18.11542775,0.009,-0.04176,0.04271882,16.93,-6.38,18.09224419,16.899,-6.43176,18.0815856,0.009,-0.04176,0.04271882,16.89,-6.39,18.05835541
03/09/2020 08:30,18.09736,-7.88672,19.74119529,0.02736,-0.03672,0.045792226,18.07,-7.85,19.7014568,18.04736,-7.89672,19.69937536,0.02736,-0.03672,0.045792226,18.02,-7.86,19.65960325
03/09/2020 09:00,18.65752,-8.06508,20.32605638,0.13752,-0.05508,0.148140328,18.52,-8.01,20.17797066,18.57752,-8.08508,20.26062111,0.13752,-0.05508,0.148140328,18.44,-8.03,20.11254584
03/09/2020 09:30,19.7632,-6.62832,20.84511214,0.1332,-0.05832,0.145407917,19.63,-6.57,20.70028502,19.6732,-6.73832,20.79518585,0.1332,-0.05832,0.145407917,19.54,-6.68,20.65027845
03/09/2020 10:00,20.0724,-7.71832,21.50520182,0.3024,-0.05832,0.307972373,19.77,-7.66,21.20208716,20.0224,-7.73832,21.46574243,0.3024,-0.05832,0.307972373,19.72,-7.68,21.16272194
03/09/2020 10:30,20.34636,-7.72012,21.76176964,0.57636,-0.06012,0.57948707,19.77,-7.66,21.20208716,20.29636,-7.74012,21.72214738,0.57636,-0.06012,0.57948707,19.72,-7.68,21.16272194
03/09/2020 11:00,20.56828,-7.61228,21.93173383,0.54828,-0.06228,0.551805905,20.02,-7.55,21.39632912,20.49828,-7.62228,21.86958242,0.54828,-0.06228,0.551805905,19.95,-7.56,21.33438773
03/09/2020 11:30,20.77552,-7.46084,22.07456375,0.60552,-0.06084,0.608568793,20.17,-7.4,21.48462008,20.70552,-7.48084,22.01548377,0.60552,-0.06084,0.608568793,20.1,-7.42,21.42583487
03/09/2020 12:00,20.836,-7.46336,22.13234372,0.666,-0.06336,0.669007092,20.17,-7.4,21.48462008,20.766,-7.48336,22.07322887,0.666,-0.06336,0.669007092,20.1,-7.42,21.42583487
03/09/2020 12:30,21.07732,-7.58832,22.40169678,0.51732,-0.05832,0.52059697,20.56,-7.53,21.89553607,20.99732,-7.59832,22.32984357,0.51732,-0.05832,0.52059697,20.48,-7.54,21.823886
03/09/2020 13:00,21.2476,-7.65156,22.58333182,0.6876,-0.06156,0.690350196,20.56,-7.59,21.91624283,21.1676,-7.67156,22.51488669,0.6876,-0.06156,0.690350196,20.48,-7.61,21.84816926
03/09/2020 13:30,20.98164,-7.723,22.35786095,0.61164,-0.063,0.614875995,20.37,-7.66,21.76264001,20.90164,-7.733,22.2862703,0.61164,-0.063,0.614875995,20.29,-7.67,21.69131162
03/09/2020 14:00,20.83252,-7.46624,22.13003907,0.72252,-0.06624,0.725550059,20.11,-7.4,21.42830138,20.75252,-7.48624,22.06152478,0.72252,-0.06624,0.725550059,20.03,-7.42,21.36018024
03/09/2020 14:30,20.70904,-7.11192,21.89620387,0.59904,-0.06192,0.60223169,20.11,-7.05,21.30996481,20.62904,-7.15192,21.83362661,0.59904,-0.06192,0.60223169,20.03,-7.09,21.24779989
03/09/2020 15:00,20.38848,-7.41264,21.69417776,0.61848,-0.06264,0.621644014,19.77,-7.35,21.0920696,20.31848,-7.44264,21.63870421,0.61848,-0.06264,0.621644014,19.7,-7.38,21.03697697
03/09/2020 15:30,20.16832,-5.76164,20.97516691,0.86832,-0.07164,0.871270286,19.3,-5.69,20.12128475,20.09832,-5.76164,20.90786843,0.86832,-0.07164,0.871270286,19.23,-5.69,20.05415169
03/09/2020 16:00,20.32816,-5.75084,21.12596151,0.57816,-0.06084,0.581352295,19.75,-5.69,20.55331117,20.24816,-5.75084,21.0489939,0.57816,-0.06084,0.581352295,19.67,-5.69,20.47644989
03/09/2020 16:30,20.5172,-5.81372,21.3249815,0.3672,-0.06372,0.372687642,20.15,-5.75,20.95435516,20.4472,-5.84372,21.26586587,0.3672,-0.06372,0.372687642,20.08,-5.78,20.89532962
03/09/2020 17:00,20.96556,-5.81372,21.75670118,0.47556,-0.06372,0.479809912,20.49,-5.75,21.28150841,20.90556,-5.84372,21.70694595,0.47556,-0.06372,0.479809912,20.43,-5.78,21.23189346
03/09/2020 17:30,21.42524,-5.81624,22.20066568,0.34524,-0.06624,0.351537189,21.08,-5.75,21.85014645,21.35524,-5.84624,22.1410207,0.34524,-0.06624,0.351537189,21.01,-5.78,21.79055988
03/09/2020 18:00,21.33888,-5.80868,22.11534678,0.39888,-0.05868,0.40317316,20.94,-5.75,21.71511225,21.27888,-5.83868,22.06537827,0.39888,-0.05868,0.40317316,20.88,-5.78,21.66524406
03/09/2020 18:30,21.35612,-5.8094,22.13217092,0.27612,-0.0594,0.282436921,21.08,-5.75,21.85014645,21.29612,-5.8394,22.08219462,0.27612,-0.0594,0.282436921,21.02,-5.78,21.80020183
03/09/2020 19:00,21.2274,-5.90716,22.0339976,0.0774,-0.04716,0.090635675,21.15,-5.86,21.94680159,21.1674,-5.91716,21.97888999,0.0774,-0.04716,0.090635675,21.09,-5.87,21.89166508
03/09/2020 19:30,20.67248,-6.0588,21.5420632,0.04248,-0.0288,0.051322416,20.63,-6.03,21.49320358,20.60248,-6.1188,21.49190302,0.04248,-0.0288,0.051322416,20.56,-6.09,21.4429872
03/09/2020 20:00,20.13116,-6.07356,21.02740436,0.01116,-0.04356,0.044966868,20.12,-6.03,21.00417339,20.07116,-6.13356,20.98742533,0.01116,-0.04356,0.044966868,20.06,-6.09,20.96405734
03/09/2020 20:30,20.37,-6.03696,21.24574748,0,-0.06696,0.06696,20.37,-5.97,21.22681794,20.31,-6.07696,21.19965903,0,-0.06696,0.06696,20.31,-6.01,21.18056184
03/09/2020 21:00,19.89,-6.22912,20.84260147,0,-0.06912,0.06912,19.89,-6.16,20.82204841,19.84,-6.23912,20.79788976,0,-0.06912,0.06912,19.84,-6.17,20.7772592
03/09/2020 21:30,18.89,-6.5102,19.98036046,0,-0.0702,0.0702,18.89,-6.44,19.95759755,18.84,-6.5202,19.93636396,0,-0.0702,0.0702,18.84,-6.45,19.91351551
03/09/2020 22:00,17.8,-6.92632,19.10010232,0,-0.07632,0.07632,17.8,-6.85,19.07255882,17.75,-6.94632,19.06079383,0,-0.07632,0.07632,17.75,-6.87,19.03311325
03/09/2020 22:30,16.47,-8.6784,18.61653906,0,-0.0684,0.0684,16.47,-8.61,18.58475181,16.44,-8.6884,18.59467382,0,-0.0684,0.0684,16.44,-8.62,18.56281229
03/09/2020 23:00,15.53,-6.83912,16.96922103,0,-0.06912,0.06912,15.53,-6.77,16.94148164,15.5,-6.83912,16.94176975,0,-0.06912,0.06912,15.5,-6.77,16.91398534
03/09/2020 23:30,14.39,-6.99092,15.99828311,0,-0.07092,0.07092,14.39,-6.92,15.96741995,14.36,-7.00092,15.97568405,0,-0.07092,0.07092,14.36,-6.93,15.94473267
04/09/2020 00:00,13.49,-7.04912,15.22071591,0,-0.06912,0.06912,13.49,-6.98,15.18882813,13.43,-6.99912,15.14439107,0,-0.06912,0.06912,13.43,-6.93,15.11257093
04/09/2020 00:30,12.68,-8.0966,15.04451168,0,-0.0666,0.0666,12.68,-8.03,15.0087741,12.64,-8.0966,15.01081382,0,-0.0666,0.0666,12.64,-8.03,14.97499583
04/09/2020 01:00,11.99,-9.413,15.24351236,0,-0.063,0.063,11.99,-9.35,15.20469007,11.96,-9.413,15.21992671,0,-0.063,0.063,11.96,-9.35,15.1810441
04/09/2020 01:30,11.81,-9.50624,15.1606299,0,-0.06624,0.06624,11.81,-9.44,15.11918318,11.78,-9.51624,15.14355387,0,-0.06624,0.06624,11.78,-9.45,15.10201642
04/09/2020 02:00,11.72,-9.40264,15.02557949,0,-0.06264,0.06264,11.72,-9.34,14.98646056,11.69,-9.40264,15.00219114,0,-0.06264,0.06264,11.69,-9.34,14.96301106
04/09/2020 02:30,11.39,-9.40084,14.76847632,0,-0.06084,0.06084,11.39,-9.34,14.72982349,11.34,-9.40084,14.72994884,0,-0.06084,0.06084,11.34,-9.34,14.69119464
04/09/2020 03:00,11.21,-9.48732,14.68582108,0,-0.06732,0.06732,11.21,-9.42,14.64242125,11.17,-9.48732,14.65531101,0,-0.06732,0.06732,11.17,-9.42,14.61182056
04/09/2020 03:30,11.04,-9.48408,14.55435926,0,-0.06408,0.06408,11.04,-9.42,14.51268411,11.01,-9.48408,14.53161634,0,-0.06408,0.06408,11.01,-9.42,14.48987578
04/09/2020 04:00,10.92,-9.48228,14.46236613,0,-0.06228,0.06228,10.92,-9.42,14.42160879,10.89,-9.48228,14.43972763,0,-0.06228,0.06228,10.89,-9.42,14.39890621
04/09/2020 04:30,10.92,-9.48552,14.46449065,0,-0.06552,0.06552,10.92,-9.42,14.42160879,10.95,-9.42552,14.44793851,0,-0.06552,0.06552,10.95,-9.36,14.40528028
04/09/2020 05:00,10.92,-9.48444,14.46378243,0,-0.06444,0.06444,10.92,-9.42,14.42160879,10.95,-9.52444,14.51266541,0,-0.06444,0.06444,10.95,-9.46,14.47045611
04/09/2020 05:30,11.27,-9.48228,14.72842605,0,-0.06228,0.06228,11.27,-9.42,14.68840699,11.24,-9.45228,14.68615665,0,-0.06228,0.06228,11.24,-9.39,14.64614966
04/09/2020 06:00,11.71,-9.3866,15.00774332,0,-0.0666,0.0666,11.71,-9.32,14.96617854,11.67,-9.3866,14.97655366,0,-0.0666,0.0666,11.67,-9.32,14.93490208
04/09/2020 06:30,12.77,-8.98372,15.61345974,0,-0.06372,0.06372,12.77,-8.92,15.57688351,12.73,-8.98372,15.58076138,0,-0.06372,0.06372,12.73,-8.92,15.54410821
04/09/2020 07:00,14.07108,-7.04912,15.73802355,0.00108,-0.06912,0.069128437,14.07,-6.98,15.70621851,14.03108,-7.06912,15.71125913,0.00108,-0.06912,0.069128437,14.03,-7,15.6793144
04/09/2020 07:30,15.50736,-6.79636,16.9312942,0.02736,-0.03636,0.045504057,15.48,-6.76,16.89165474,15.45736,-6.79636,16.88551117,0.02736,-0.03636,0.045504057,15.43,-6.76,16.84584519
04/09/2020 08:00,16.60312,-8.03916,18.4469967,0.03312,-0.02916,0.044127542,16.57,-8.01,18.40448315,16.56312,-8.03916,18.41100317,0.03312,-0.02916,0.044127542,16.53,-8.01,18.36847843
04/09/2020 08:30,17.96804,-8.35976,19.81756919,0.06804,-0.05976,0.090557712,17.9,-8.3,19.73068676,17.91804,-8.36976,19.77647693,0.06804,-0.05976,0.090557712,17.85,-8.31,19.68955561
04/09/2020 09:00,18.63368,-8.13228,20.33096182,0.10368,-0.06228,0.120947678,18.53,-8.07,20.21103164,18.56368,-8.15228,20.27485843,0.10368,-0.06228,0.120947678,18.46,-8.09,20.15489271
04/09/2020 09:30,19.64076,-5.96832,20.52754971,0.14076,-0.05832,0.152363381,19.5,-5.91,20.37591961,19.56076,-5.97832,20.45393952,0.14076,-0.05832,0.152363381,19.42,-5.92,20.30228559
04/09/2020 10:00,20.18456,-5.8276,21.00898342,0.21456,-0.0576,0.222157047,19.97,-5.77,20.78686605,20.11456,-5.8776,20.95570819,0.21456,-0.0576,0.222157047,19.9,-5.82,20.73360557
04/09/2020 10:30,20.4722,-5.75832,21.26662225,0.5022,-0.05832,0.505574982,19.97,-5.7,20.76754439,20.4022,-5.78832,21.20741411,0.5022,-0.05832,0.505574982,19.9,-5.73,20.7085224
04/09/2020 11:00,20.60636,-5.60832,21.35592016,0.48636,-0.05832,0.48984413,20.12,-5.55,20.87143742,20.54636,-5.62832,21.30330714,0.48636,-0.05832,0.48984413,20.06,-5.57,20.8189457
04/09/2020 11:30,21.10372,-6.44868,22.06699961,0.24372,-0.05868,0.250684624,20.86,-6.39,21.81677566,21.04372,-6.47868,22.01843423,0.24372,-0.05868,0.250684624,20.8,-6.42,21.76824292
04/09/2020 12:00,21.09524,-5.52012,21.80552397,0.52524,-0.06012,0.52866953,20.57,-5.46,21.28230486,21.00524,-5.54012,21.72355949,0.52524,-0.06012,0.52866953,20.48,-5.48,21.20049056
04/09/2020 12:30,21.34596,-5.43796,22.02774199,0.43596,-0.05796,0.439795956,20.91,-5.38,21.59102823,21.26596,-5.45796,21.95519032,0.43596,-0.05796,0.439795956,20.83,-5.4,21.51857105
04/09/2020 13:00,21.38772,-5.443,22.06945436,0.47772,-0.063,0.481856201,20.91,-5.38,21.59102823,21.30772,-5.463,21.99689298,0.47772,-0.063,0.481856201,20.83,-5.4,21.51857105
04/09/2020 13:30,20.91592,-5.61236,21.65581433,0.74592,-0.07236,0.749421521,20.17,-5.54,20.9169907,20.83592,-5.64236,21.5863797,0.74592,-0.07236,0.749421521,20.09,-5.57,20.84785361
04/09/2020 14:00,20.58808,-5.71416,21.36634416,0.74808,-0.07416,0.751746894,19.84,-5.64,20.62608058,20.50808,-5.74416,21.29734066,0.74808,-0.07416,0.751746894,19.76,-5.67,20.55739526
04/09/2020 14:30,20.38864,-5.6994,21.17025747,0.54864,-0.0594,0.551846183,19.84,-5.64,20.62608058,20.24864,-5.8994,21.09052731,0.54864,-0.0594,0.551846183,19.7,-5.84,20.54739886
04/09/2020 15:00,20.04244,-5.81652,20.86938682,0.35244,-0.05652,0.356943222,19.69,-5.76,20.51520656,19.98244,-5.81652,20.81177103,0.35244,-0.05652,0.356943222,19.63,-5.76,20.45762694
04/09/2020 15:30,19.92112,-5.81724,20.75310346,0.32112,-0.05724,0.326181655,19.6,-5.76,20.42884236,19.83112,-5.87724,20.68369576,0.32112,-0.05724,0.326181655,19.51,-5.82,20.35958005
04/09/2020 16:00,20.07136,-5.8158,20.89696203,0.35136,-0.0558,0.355763249,19.72,-5.76,20.54400156,19.99136,-5.8758,20.83697436,0.35136,-0.0558,0.355763249,19.64,-5.82,20.48418902
04/09/2020 16:30,20.35772,-5.81976,21.17324656,0.38772,-0.05976,0.392298427,19.97,-5.76,20.78409247,20.27772,-5.87976,21.11297009,0.38772,-0.05976,0.392298427,19.89,-5.82,20.72400782
04/09/2020 17:00,20.46128,-7.084,21.65287591,0.25128,-0.054,0.257016806,20.21,-7.03,21.39778026,20.40128,-7.104,21.60275542,0.25128,-0.054,0.257016806,20.15,-7.05,21.34771651
04/09/2020 17:30,20.89996,-7.56616,22.22735039,0.21996,-0.05616,0.227016183,20.68,-7.51,22.00142041,20.81996,-7.82616,22.24229113,0.21996,-0.05616,0.227016183,20.6,-7.77,22.01665052
04/09/2020 18:00,21.23516,-5.98372,22.06211516,0.15516,-0.06372,0.167734505,21.08,-5.92,21.89549725,21.15516,-6.02372,21.99604504,0.15516,-0.06372,0.167734505,21,-5.96,21.8293747
04/09/2020 18:30,21.18908,-5.9848,22.01805946,0.10908,-0.0648,0.12687587,21.08,-5.92,21.89549725,21.19908,-6.0848,22.05506255,0.10908,-0.0648,0.12687587,21.09,-6.02,21.93236193
04/09/2020 19:00,21.04724,-6.0768,21.9069352,0.05724,-0.0468,0.073936849,20.99,-6.03,21.83897891,20.97724,-6.0668,21.8369105,0.05724,-0.0468,0.073936849,20.92,-6.02,21.76894118
04/09/2020 19:30,20.83432,-6.65904,21.87262452,0.00432,-0.05904,0.059197838,20.83,-6.6,21.85060411,20.82432,-6.07904,21.69347899,0.00432,-0.05904,0.059197838,20.82,-6.02,21.6728586
04/09/2020 20:00,20.2618,-6.2094,21.19191326,0.0018,-0.0594,0.059427266,20.26,-6.15,21.17286235,20.1818,-6.2294,21.12132751,0.0018,-0.0594,0.059427266,20.18,-6.17,21.1021634
04/09/2020 20:30,19.8,-6.21876,20.75362561,0,-0.06876,0.06876,19.8,-6.15,20.73312567,19.76,-6.23876,20.72147983,0,-0.06876,0.06876,19.76,-6.17,20.70088162
04/09/2020 21:00,19.21,-6.502,20.2805351,0,-0.072,0.072,19.21,-6.43,20.25756649,19.15,-6.512,20.22692868,0,-0.072,0.072,19.15,-6.44,20.20386349
04/09/2020 21:30,18.3,-6.61876,19.46016403,0,-0.06876,0.06876,18.3,-6.55,19.43688504,18.24,-6.61876,19.4037518,0,-0.06876,0.06876,18.24,-6.55,19.38040505
04/09/2020 22:00,17.46,-6.8338,18.74973126,0,-0.0738,0.0738,17.46,-6.76,18.72295917,17.43,-6.7838,18.70360507,0,-0.0738,0.0738,17.43,-6.71,18.67696442
04/09/2020 22:30,16.29,-9.00552,18.61352977,0,-0.06552,0.06552,16.29,-8.94,18.58191863,16.26,-8.99552,18.58243741,0,-0.06552,0.06552,16.26,-8.93,18.55080861
04/09/2020 23:00,15.33,-9.1112,17.8331956,0,-0.0612,0.0612,15.33,-9.05,17.8020055,15.29,-9.1112,17.79882202,0,-0.0612,0.0612,15.29,-9.05,17.76757158
04/09/2020 23:30,14.38,-9.25516,17.10094695,0,-0.06516,0.06516,14.38,-9.19,17.06576983,14.34,-9.26516,17.07274992,0,-0.06516,0.06516,14.34,-9.2,17.03747634
05/09/2020 00:00,13.59,-9.42128,16.53628183,0,-0.07128,0.07128,13.59,-9.35,16.49577522,13.56,-9.42128,16.5116358,0,-0.07128,0.07128,13.56,-9.35,16.47106857
05/09/2020 00:30,12.84,-9.4166,15.92287523,0,-0.0666,0.0666,12.84,-9.35,15.88357957,12.8,-9.4166,15.89063736,0,-0.0666,0.0666,12.8,-9.35,15.85126178
05/09/2020 01:00,12.37,-9.51876,15.60844938,0,-0.06876,0.06876,12.37,-9.45,15.56661171,12.35,-9.52876,15.59871043,0,-0.06876,0.06876,12.35,-9.46,15.55680237
05/09/2020 01:30,12.07,-9.51732,15.37089067,0,-0.06732,0.06732,12.07,-9.45,15.32929874,12.03,-9.52732,15.3457071,0,-0.06732,0.06732,12.03,-9.46,15.30400274
05/09/2020 02:00,11.96,-9.51624,15.2839924,0,-0.06624,0.06624,11.96,-9.45,15.24283766,11.93,-9.52624,15.26676615,0,-0.06624,0.06624,11.93,-9.46,15.22552134
05/09/2020 02:30,11.72,-9.5902,15.14365663,0,-0.0702,0.0702,11.72,-9.52,15.099298,11.67,-9.5902,15.10499375,0,-0.0702,0.0702,11.67,-9.52,15.06052124
05/09/2020 03:00,11.29,-9.58408,14.80941219,0,-0.06408,0.06408,11.29,-9.52,14.76802289,11.26,-9.58408,14.78655435,0,-0.06408,0.06408,11.26,-9.52,14.74510088
05/09/2020 03:30,11.12,-9.58516,14.68092954,0,-0.06516,0.06516,11.12,-9.52,14.63846987,11.08,-9.58516,14.65065501,0,-0.06516,0.06516,11.08,-9.52,14.60810734
05/09/2020 04:00,10.96,-9.6548,14.60605227,0,-0.0648,0.0648,10.96,-9.59,14.56329976,10.92,-9.6548,14.5760613,0,-0.0648,0.0648,10.92,-9.59,14.53322057
05/09/2020 04:30,10.96,-9.65732,14.60771815,0,-0.06732,0.06732,10.96,-9.59,14.56329976,10.85,-9.65732,14.52536848,0,-0.06732,0.06732,10.85,-9.59,14.4806975
05/09/2020 05:00,10.96,-9.65624,14.60700417,0,-0.06624,0.06624,10.96,-9.59,14.56329976,10.85,-9.65624,14.52465046,0,-0.06624,0.06624,10.85,-9.59,14.4806975
05/09/2020 05:30,11.05,-9.6548,14.67370652,0,-0.0648,0.0648,11.05,-9.59,14.6311517,11.02,-9.6548,14.65112839,0,-0.0648,0.0648,11.02,-9.59,14.6085078
05/09/2020 06:00,11.32,-9.66164,14.88252961,0,-0.07164,0.07164,11.32,-9.59,14.83612146,11.29,-9.66164,14.85972367,0,-0.07164,0.07164,11.29,-9.59,14.81324407
05/09/2020 06:30,11.81,-9.55128,15.18891206,0,-0.07128,0.07128,11.81,-9.48,15.14419031,11.78,-9.55128,15.16559757,0,-0.07128,0.07128,11.78,-9.48,15.12080686
05/09/2020 07:00,12.0336,-9.41652,15.27999928,0.0036,-0.05652,0.056634534,12.03,-9.36,15.24239154,12.0036,-9.42652,15.26255851,0.0036,-0.05652,0.056634534,12,-9.37,15.22487767
05/09/2020 07:30,13.00528,-9.32708,16.00411601,0.03528,-0.03708,0.051182075,12.97,-9.29,15.95383966,12.96528,-9.32708,15.97162818,0.03528,-0.03708,0.051182075,12.93,-9.29,15.92133788
05/09/2020 08:00,13.77244,-9.13364,16.52584289,0.17244,-0.05364,0.180590153,13.6,-9.08,16.35256555,13.73244,-9.13364,16.49252218,0.17244,-0.05364,0.180590153,13.56,-9.08,16.31931371
05/09/2020 08:30,15.51964,-7.59904,17.2801804,0.17964,-0.05904,0.189093234,15.34,-7.54,17.09289911,15.46964,-7.64904,17.25739188,0.17964,-0.05904,0.189093234,15.29,-7.59,17.07021382
05/09/2020 09:00,16.64936,-6.57832,17.90182902,0.45936,-0.05832,0.463047332,16.19,-6.52,17.45355265,16.59936,-6.58832,17.85902329,0.45936,-0.05832,0.463047332,16.14,-6.53,17.41093047
05/09/2020 09:30,17.95048,-6.24796,19.00675502,0.42048,-0.05796,0.424455878,17.53,-6.19,18.59077728,17.92048,-6.26796,18.98501846,0.42048,-0.05796,0.424455878,17.5,-6.21,18.56917069
05/09/2020 10:00,18.78832,-6.04868,19.73797097,0.32832,-0.05868,0.33352266,18.46,-5.99,19.40751659,18.72832,-6.06868,19.6870223,0.32832,-0.05868,0.33352266,18.4,-6.01,19.35665519
05/09/2020 10:30,19.09596,-5.98488,20.01185841,0.88596,-0.07488,0.889118741,18.21,-5.91,19.14503069,19.03596,-5.98488,19.95461254,0.88596,-0.07488,0.889118741,18.15,-5.91,19.08797003
05/09/2020 11:00,19.38848,-5.90208,20.26691158,1.06848,-0.08208,1.071628031,18.32,-5.82,19.22224753,19.33848,-5.90208,20.21908398,1.06848,-0.08208,1.071628031,18.27,-5.82,19.17460039
05/09/2020 11:30,19.50512,-5.76676,20.33974501,1.18512,-0.08676,1.18829151,18.32,-5.68,19.18032325,19.45512,-5.77676,20.29464585,1.18512,-0.08676,1.18829151,18.27,-5.69,19.13554285
05/09/2020 12:00,19.76216,-5.76532,20.58596324,0.99216,-0.08532,0.995821755,18.77,-5.68,19.61059153,19.70216,-5.77532,20.53118189,0.99216,-0.08532,0.995821755,18.71,-5.69,19.55607834
05/09/2020 12:30,19.6798,-5.86524,20.5352275,0.8298,-0.07524,0.833204115,18.85,-5.79,19.7191937,19.6198,-5.87524,20.48060051,0.8298,-0.07524,0.833204115,18.79,-5.8,19.66479341
05/09/2020 13:00,19.59716,-5.88072,20.46048748,1.03716,-0.09072,1.041120062,18.56,-5.79,19.44216295,19.54716,-5.89072,20.41548545,1.03716,-0.09072,1.041120062,18.51,-5.8,19.39742509
05/09/2020 13:30,19.64252,-5.87208,20.5014613,0.90252,-0.08208,0.906244711,18.74,-5.79,19.61406893,19.58252,-5.88208,20.44685684,0.90252,-0.08208,0.906244711,18.68,-5.8,19.5597137
05/09/2020 14:00,19.30488,-5.88,20.18050524,1.15488,-0.09,1.15838155,18.15,-5.79,19.05115745,19.25488,-5.89,20.13560289,1.15488,-0.09,1.15838155,18.1,-5.8,19.00657781
05/09/2020 14:30,19.07772,-6.99136,20.31842797,4.61772,0.18864,4.621571491,14.46,-7.18,16.14447274,19.03772,-7.02136,20.29123651,4.61772,0.18864,4.621571491,14.42,-7.21,16.12205012
05/09/2020 15:00,18.74556,-8.04928,20.40066,4.07556,0.18072,4.079564809,14.67,-8.23,16.82087394,18.69556,-8.04928,20.35472604,4.07556,0.18072,4.079564809,14.62,-8.23,16.77728524
05/09/2020 15:30,18.21932,-8.16208,19.96404696,1.03932,-0.08208,1.042556084,17.18,-8.08,18.98522583,18.15932,-8.16208,19.90930568,1.03932,-0.08208,1.042556084,17.12,-8.08,18.93094821
05/09/2020 16:00,18.38076,-8.1682,20.113971,1.13076,-0.0882,1.134194612,17.25,-8.08,19.04859312,18.33076,-8.1682,20.06828975,1.13076,-0.0882,1.134194612,17.2,-8.08,19.00332602
05/09/2020 16:30,19.05384,-6.32156,20.07513237,0.30384,-0.06156,0.310013515,18.75,-6.26,19.76739993,18.99384,-6.39156,20.04040911,0.30384,-0.06156,0.310013515,18.69,-6.33,19.73284065
05/09/2020 17:00,19.524,-6.07444,20.44713665,0.414,-0.06444,0.418985099,19.11,-6.01,20.03277814,19.444,-6.10444,20.37972825,0.414,-0.06444,0.418985099,19.03,-6.04,19.9655328
05/09/2020 17:30,20.08736,-6.06904,20.98416732,0.11736,-0.05904,0.13137386,19.97,-6.01,20.85475965,20.00736,-6.09904,20.91632719,0.11736,-0.05904,0.13137386,19.89,-6.04,20.78686364
05/09/2020 18:00,20.30748,-7.0858,21.50819159,0.17748,-0.0558,0.18604513,20.13,-7.03,21.32223722,20.23748,-7.1758,21.47202139,0.17748,-0.0558,0.18604513,20.06,-7.12,21.28609875
05/09/2020 18:30,20.37264,-6.27876,21.31823838,0.15264,-0.06876,0.167412387,20.22,-6.21,21.15212755,20.30264,-6.29876,21.25727096,0.15264,-0.06876,0.167412387,20.15,-6.23,21.09112135
05/09/2020 19:00,20.10112,-6.24816,21.04981066,0.05112,-0.03816,0.063792163,20.05,-6.21,20.98967842,20.04112,-6.26816,20.99848377,0.05112,-0.03816,0.063792163,19.99,-6.23,20.93831416
05/09/2020 19:30,19.61332,-7.78608,21.10225967,0.01332,-0.04608,0.047966538,19.6,-7.74,21.07291152,19.75332,-5.59608,20.53070292,0.01332,-0.04608,0.047966538,19.74,-5.55,20.50536759
05/09/2020 20:00,18.70216,-11.27156,21.83618221,0.00216,-0.06156,0.061597883,18.7,-11.21,21.80261682,19.33216,-3.73156,19.68900582,0.00216,-0.06156,0.061597883,19.33,-3.67,19.6753094
05/09/2020 20:30,18.7,-11.36948,21.88504228,0,-0.06948,0.06948,18.7,-11.3,21.84902744,19.33,-3.85948,19.7115318,0,-0.06948,0.06948,19.33,-3.79,19.69804559
05/09/2020 21:00,18.51,-9.13948,20.6434056,0,-0.06948,0.06948,18.51,-9.07,20.61273878,18.57,-7.60948,20.06860947,0,-0.06948,0.06948,18.57,-7.54,20.04236762
05/09/2020 21:30,17.86,-6.81732,19.11688918,0,-0.06732,0.06732,17.86,-6.75,19.09298562,17.82,-6.81732,19.07952442,0,-0.06732,0.06732,17.82,-6.75,19.05557399
05/09/2020 22:00,17.27,-6.9802,18.62729428,0,-0.0702,0.0702,17.27,-6.91,18.60110212,17.21,-6.9902,18.57544067,0,-0.0702,0.0702,17.21,-6.92,18.54913745
05/09/2020 22:30,16.49,-7.06696,17.94051347,0,-0.06696,0.06696,16.49,-7,17.91424294,16.45,-7.07696,17.90770401,0,-0.06696,0.06696,16.45,-7.01,17.88134782
05/09/2020 23:00,15.65,-7.30452,17.27074151,0,-0.07452,0.07452,15.65,-7.23,17.23935614,15.6,-7.17452,17.17072326,0,-0.07452,0.07452,15.6,-7.1,17.13971995
05/09/2020 23:30,14.54,-9.37128,17.29833775,0,-0.07128,0.07128,14.54,-9.3,17.25982619,14.52,-9.36128,17.27610961,0,-0.07128,0.07128,14.52,-9.29,17.23758974
06/09/2020 00:00,13.77,-8.26092,16.05788589,0,-0.07092,0.07092,13.77,-8.19,16.02151678,13.74,-8.26092,16.03216764,0,-0.07092,0.07092,13.74,-8.19,15.99574006
06/09/2020 00:30,12.89,-9.443,15.97880937,0,-0.063,0.063,12.89,-9.38,15.94165926,12.86,-9.453,15.96053912,0,-0.063,0.063,12.86,-9.39,15.92330682
06/09/2020 01:00,12.34,-9.50516,15.57638169,0,-0.06516,0.06516,12.34,-9.44,15.53670493,12.29,-9.45516,15.50626166,0,-0.06516,0.06516,12.29,-9.39,15.46661566
06/09/2020 01:30,12.1,-9.50588,15.38738947,0,-0.06588,0.06588,12.1,-9.44,15.34677816,12.06,-9.45588,15.32505356,0,-0.06588,0.06588,12.06,-9.39,15.28449214
06/09/2020 02:00,12,-9.50156,15.30619621,0,-0.06156,0.06156,12,-9.44,15.26805816,11.95,-9.45156,15.23596031,0,-0.06156,0.06156,11.95,-9.39,15.19784853
06/09/2020 02:30,11.71,-9.503,15.08081924,0,-0.063,0.063,11.71,-9.44,15.04120009,11.69,-9.543,15.09055827,0,-0.063,0.063,11.69,-9.48,15.05079732
06/09/2020 03:00,11.34,-9.57372,14.84087985,0,-0.06372,0.06372,11.34,-9.51,14.79985473,11.31,-9.54372,14.79860437,0,-0.06372,0.06372,11.31,-9.48,14.75759127
06/09/2020 03:30,11.11,-9.57552,14.66706117,0,-0.06552,0.06552,11.11,-9.51,14.62437007,11.1,-9.54552,14.63990956,0,-0.06552,0.06552,11.1,-9.48,14.59727372
06/09/2020 04:00,10.94,-9.57516,14.53847616,0,-0.06516,0.06516,10.94,-9.51,14.49564417,10.9,-9.54516,14.48861896,0,-0.06516,0.06516,10.9,-9.48,14.44577447
06/09/2020 04:30,10.88,-9.5766,14.49433226,0,-0.0666,0.0666,10.88,-9.51,14.45041522,10.83,-9.5466,14.43698277,0,-0.0666,0.0666,10.83,-9.48,14.39302956
06/09/2020 05:00,10.8,-9.67516,14.4999559,0,-0.06516,0.06516,10.8,-9.61,14.45655907,10.83,-9.65516,14.50899771,0,-0.06516,0.06516,10.83,-9.59,14.46571809
06/09/2020 05:30,10.9,-9.6066,14.5291694,0,-0.0666,0.0666,10.9,-9.54,14.48522005,10.83,-9.6566,14.50995602,0,-0.0666,0.0666,10.83,-9.59,14.46571809
06/09/2020 06:00,11.09,-9.60876,14.67366242,0,-0.06876,0.06876,11.09,-9.54,14.62872858,11.05,-9.57876,14.62378689,0,-0.06876,0.06876,11.05,-9.51,14.57884083
06/09/2020 06:30,11.31,-9.5184,14.782288,0,-0.0684,0.0684,11.31,-9.45,14.73833776,11.28,-9.5084,14.75290041,0,-0.0684,0.0684,11.28,-9.44,14.70890887
06/09/2020 07:00,11.44072,-9.513,14.87908744,0.00072,-0.063,0.063004114,11.44,-9.45,14.83833212,11.41072,-9.503,14.84963097,0.00072,-0.063,0.063004114,11.41,-9.44,14.80883858
06/09/2020 07:30,12.03132,-9.48708,15.32179323,0.03132,-0.03708,0.048537293,12,-9.45,15.27424303,11.99132,-9.47708,15.28420102,0.03132,-0.03708,0.048537293,11.96,-9.44,15.23664005
