Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/09/2020 08:00,12.96504,-9.24328,15.92264072,0.09504,-0.05328,0.108955771,12.87,-9.19,15.81432895,12.93504,-9.24328,15.8982227,0.09504,-0.05328,0.108955771,12.84,-9.19,15.789924
06/09/2020 08:30,14.485,-7.33264,16.23523435,0.135,-0.06264,0.148824627,14.35,-7.27,16.08649744,14.425,-7.53264,16.27333065,0.135,-0.06264,0.148824627,14.29,-7.47,16.12467054
06/09/2020 09:00,15.1872,-8.0776,17.20170531,0.2772,-0.0576,0.283121175,14.91,-8.02,16.93010632,15.1372,-8.0876,17.16228707,0.2772,-0.0576,0.283121175,14.86,-8.03,16.89084071
06/09/2020 09:30,16.49344,-8.77832,18.6840163,0.25344,-0.05832,0.260063561,16.24,-8.72,18.43301386,16.45344,-8.77832,18.6487155,0.25344,-0.05832,0.260063561,16.2,-8.72,18.39778248
06/09/2020 10:00,17.39036,-8.5322,19.3706752,0.45036,-0.0522,0.453375087,16.94,-8.48,18.94397002,17.34036,-8.5522,19.33463756,0.45036,-0.0522,0.453375087,16.89,-8.5,18.90825481
06/09/2020 10:30,18.31852,-8.43364,20.16666702,0.39852,-0.05364,0.402113715,17.92,-8.38,19.7825883,18.26852,-8.43364,20.12126007,0.39852,-0.05364,0.402113715,17.87,-8.38,19.73730731
06/09/2020 11:00,19.17576,-7.72544,20.67346596,0.36576,-0.05544,0.369937794,18.81,-7.67,20.31366535,19.11576,-7.83544,20.65929332,0.36576,-0.05544,0.369937794,18.75,-7.78,20.30002217
06/09/2020 11:30,19.91824,-5.92724,20.78144506,0.31824,-0.05724,0.323346741,19.6,-5.87,20.46012952,19.85824,-5.95724,20.73254457,0.31824,-0.05724,0.323346741,19.54,-5.9,20.41131059
06/09/2020 12:00,20.057,-5.87056,20.89848616,0.657,-0.07056,0.660778112,19.4,-5.8,20.24845673,19.987,-5.97056,20.8597161,0.657,-0.07056,0.660778112,19.33,-5.9,20.21036615
06/09/2020 12:30,20.47728,-5.75012,21.26929421,0.55728,-0.06012,0.560513526,19.92,-5.69,20.7167203,20.40728,-5.78012,21.21006516,0.55728,-0.06012,0.560513526,19.85,-5.72,20.657708
06/09/2020 13:00,20.32008,-5.78288,21.12693429,1.27008,-0.09288,1.273471594,19.05,-5.69,19.88161462,20.25008,-5.81288,21.06787398,1.27008,-0.09288,1.273471594,18.98,-5.72,19.82318844
06/09/2020 13:30,20.254,-5.77928,21.06239762,1.134,-0.08928,1.137509085,19.12,-5.69,19.9486967,20.194,-5.80928,21.01298099,1.134,-0.08928,1.137509085,19.06,-5.72,19.89979899
06/09/2020 14:00,19.88472,-5.7764,20.70673529,1.04472,-0.0864,1.04828662,18.84,-5.69,19.68049034,19.81472,-5.8064,20.6479396,1.04472,-0.0864,1.04828662,18.77,-5.72,19.62221445
06/09/2020 14:30,19.88832,-5.87784,20.73871441,1.04832,-0.08784,1.051993673,18.84,-5.79,19.7096347,19.81832,-5.92784,20.68586703,1.04832,-0.08784,1.051993673,18.77,-5.84,19.65753036
06/09/2020 15:00,20.26684,-5.85552,21.09577963,0.36684,-0.06552,0.372645215,19.9,-5.79,20.72520446,20.19684,-5.90552,21.04251678,0.36684,-0.06552,0.372645215,19.83,-5.84,20.67207053
06/09/2020 15:30,19.95764,-6.05336,20.85546839,0.55764,-0.06336,0.561227992,19.4,-5.99,20.30369671,19.89764,-6.08336,20.8068101,0.55764,-0.06336,0.561227992,19.34,-6.02,20.25527092
06/09/2020 16:00,19.85,-6.15552,20.78251492,0.45,-0.06552,0.454744841,19.4,-6.09,20.33342322,19.79,-6.17552,20.73116367,0.45,-0.06552,0.454744841,19.34,-6.11,20.28220156
06/09/2020 16:30,20.184,-6.15624,21.10197021,0.324,-0.06624,0.330701886,19.86,-6.09,20.77276342,20.124,-6.17624,21.05044694,0.324,-0.06624,0.330701886,19.8,-6.11,20.72129581
06/09/2020 17:00,20.29828,-6.07228,21.18708936,0.27828,-0.06228,0.285164088,20.02,-6.01,20.90264337,20.21828,-6.17228,21.13943913,0.27828,-0.06228,0.285164088,19.94,-6.11,20.85511208
06/09/2020 17:30,20.24464,-6.07264,21.1358086,0.22464,-0.06264,0.233209989,20.02,-6.01,20.90264337,20.16464,-6.17264,21.0882477,0.22464,-0.06264,0.233209989,19.94,-6.11,20.85511208
06/09/2020 18:00,20.08072,-6.17444,21.00854648,0.18072,-0.06444,0.19186514,19.9,-6.11,20.81687056,20.00072,-6.17444,20.93209282,0.18072,-0.06444,0.19186514,19.82,-6.11,20.74040742
06/09/2020 18:30,19.96872,-6.17516,20.90173149,0.19872,-0.06516,0.209130256,19.77,-6.11,20.69263154,19.89872,-6.27516,20.86472359,0.19872,-0.06516,0.209130256,19.7,-6.21,20.65560699
06/09/2020 19:00,19.67152,-6.1748,20.61787705,0.10152,-0.0648,0.12043816,19.57,-6.11,20.50163408,19.60152,-6.2748,20.58136782,0.10152,-0.0648,0.12043816,19.5,-6.21,20.46494808
06/09/2020 19:30,19.33592,-6.22464,20.31314711,0.02592,-0.04464,0.051619531,19.31,-6.18,20.27482429,19.27592,-6.25464,20.26528098,0.02592,-0.04464,0.051619531,19.25,-6.21,20.22687816
06/09/2020 20:00,19.31072,-6.24588,20.29568732,0.00072,-0.06588,0.065883934,19.31,-6.18,20.27482429,19.25072,-6.27588,20.24788607,0.00072,-0.06588,0.065883934,19.25,-6.21,20.22687816
06/09/2020 20:30,19.62,-6.37552,20.62987289,0,-0.06552,0.06552,19.62,-6.31,20.60971858,19.55,-6.39552,20.56952056,0,-0.06552,0.06552,19.55,-6.33,20.5492433
06/09/2020 21:00,19.07,-6.48732,20.14324256,0,-0.06732,0.06732,19.07,-6.42,20.12166246,19.01,-6.52732,20.09940313,0,-0.06732,0.06732,19.01,-6.46,20.07764179
06/09/2020 21:30,18.13,-6.6938,19.32624791,0,-0.0738,0.0738,18.13,-6.62,19.30081086,18.08,-6.7238,19.2897871,0,-0.0738,0.0738,18.08,-6.65,19.26418698
06/09/2020 22:00,16.92,-8.8838,19.11042392,0,-0.0738,0.0738,16.92,-8.81,19.07622866,17.03,-7.2338,18.50266906,0,-0.0738,0.0738,17.03,-7.16,18.47394111
06/09/2020 22:30,15.96,-9.01516,18.33015848,0,-0.06516,0.06516,15.96,-8.95,18.29819936,15.92,-9.04516,18.31014253,0,-0.06516,0.06516,15.92,-8.98,18.27804147
06/09/2020 23:00,14.93,-9.172,17.52228535,0,-0.072,0.072,14.93,-9.1,17.48470474,14.91,-9.182,17.51048897,0,-0.072,0.072,14.91,-9.11,17.47284178
06/09/2020 23:30,14.05,-7.14768,15.76362361,0,-0.06768,0.06768,14.05,-7.08,15.7330512,14,-7.17768,15.73273944,0,-0.06768,0.06768,14,-7.11,15.70197758
07/09/2020 00:00,12.96,-9.11264,15.84303657,0,-0.06264,0.06264,12.96,-9.05,15.80709018,12.92,-9.12264,15.81609815,0,-0.06264,0.06264,12.92,-9.06,15.7800507
07/09/2020 00:30,12.32,-9.363,15.47411287,0,-0.063,0.063,12.32,-9.3,15.43607463,12.28,-9.383,15.45441972,0,-0.063,0.063,12.28,-9.32,15.41625117
07/09/2020 01:00,11.86,-9.55696,15.23138485,0,-0.06696,0.06696,11.86,-9.49,15.18946016,11.85,-9.55696,15.22359959,0,-0.06696,0.06696,11.85,-9.49,15.1816534
07/09/2020 01:30,11.68,-9.55588,15.09096559,0,-0.06588,0.06588,11.68,-9.49,15.04933553,11.62,-9.55588,15.04457519,0,-0.06588,0.06588,11.62,-9.49,15.0028164
07/09/2020 02:00,11.68,-9.48552,15.04651088,0,-0.06552,0.06552,11.68,-9.42,15.0052924,11.62,-9.55552,15.04434653,0,-0.06552,0.06552,11.62,-9.49,15.0028164
07/09/2020 02:30,11.43,-9.48408,14.85236255,0,-0.06408,0.06408,11.43,-9.42,14.81152592,11.36,-9.55408,14.84351861,0,-0.06408,0.06408,11.36,-9.49,14.80235454
07/09/2020 03:00,11.17,-9.57516,14.71232779,0,-0.06516,0.06516,11.17,-9.51,14.67000341,11.1,-9.55516,14.64619687,0,-0.06516,0.06516,11.1,-9.49,14.60377006
07/09/2020 03:30,11.01,-9.5748,14.59098677,0,-0.0648,0.0648,11.01,-9.51,14.54854632,10.98,-9.5548,14.55522597,0,-0.0648,0.0648,10.98,-9.49,14.51277024
07/09/2020 04:00,11.01,-9.57516,14.59122301,0,-0.06516,0.06516,11.01,-9.51,14.54854632,10.89,-9.55516,14.48769073,0,-0.06516,0.06516,10.89,-9.49,14.44479837
07/09/2020 04:30,10.92,-9.57552,14.52366976,0,-0.06552,0.06552,10.92,-9.51,14.48055593,10.89,-9.55552,14.48792816,0,-0.06552,0.06552,10.89,-9.49,14.44479837
07/09/2020 05:00,10.92,-9.57696,14.5246192,0,-0.06696,0.06696,10.92,-9.51,14.48055593,10.89,-9.55696,14.48887796,0,-0.06696,0.06696,10.89,-9.49,14.44479837
07/09/2020 05:30,11.26,-9.46228,14.70790069,0,-0.06228,0.06228,11.26,-9.4,14.66791055,11.23,-9.48228,14.69784113,0,-0.06228,0.06228,11.23,-9.42,14.65773857
07/09/2020 06:00,11.88,-9.46948,15.19228263,0,-0.06948,0.06948,11.88,-9.4,15.14907258,11.82,-9.48948,15.15792303,0,-0.06948,0.06948,11.82,-9.42,15.11452282
07/09/2020 06:30,12.98,-9.3066,15.97163747,0,-0.0666,0.0666,12.98,-9.24,15.93292189,12.94,-9.3366,15.95668197,0,-0.0666,0.0666,12.94,-9.27,15.9178045
07/09/2020 07:00,14.03124,-8.21356,16.25848283,0.02124,-0.04356,0.048462472,14.01,-8.17,16.21816882,13.99124,-8.32356,16.27994004,0.02124,-0.04356,0.048462472,13.97,-8.28,16.23943657
07/09/2020 07:30,15.91352,-7.59832,17.63447151,0.08352,-0.05832,0.101866642,15.83,-7.54,17.53398129,15.88352,-7.62832,17.62037098,0.08352,-0.05832,0.101866642,15.8,-7.57,17.51984304
07/09/2020 08:00,16.93776,-8.58616,18.98973031,0.16776,-0.05616,0.176910608,16.77,-8.53,18.81472296,16.88776,-8.63616,18.96785959,0.16776,-0.05616,0.176910608,16.72,-8.58,18.79294548
07/09/2020 08:30,18.2316,-6.4494,19.33871761,0.2016,-0.0594,0.210168789,18.03,-6.39,19.12885255,18.1016,-7.2594,19.50299492,0.2016,-0.0594,0.210168789,17.9,-7.2,19.29378138
07/09/2020 09:00,18.86496,-6.0394,19.80810612,0.17496,-0.0594,0.1847684,18.69,-5.98,19.62336617,18.78496,-6.0794,19.74420995,0.17496,-0.0594,0.1847684,18.61,-6.02,19.55946063
07/09/2020 09:30,19.48056,-5.89796,20.35382397,0.34056,-0.05796,0.345456908,19.14,-5.84,20.0111269,19.43056,-5.92796,20.31470826,0.34056,-0.05796,0.345456908,19.09,-5.87,19.97210555
07/09/2020 10:00,20.05092,-5.70796,20.84754662,0.25092,-0.05796,0.257527101,19.8,-5.65,20.59034968,19.99092,-5.75796,20.80362915,0.25092,-0.05796,0.257527101,19.74,-5.7,20.54647415
07/09/2020 10:30,20.33956,-5.70832,21.1254022,0.25956,-0.05832,0.266031231,20.08,-5.65,20.85974353,20.26956,-5.75832,21.07162338,0.25956,-0.05832,0.266031231,20.01,-5.7,20.80601115
07/09/2020 11:00,20.72204,-5.57012,21.45761353,0.21204,-0.06012,0.220398221,20.51,-5.51,21.23723617,20.67204,-5.62012,21.42239451,0.21204,-0.06012,0.220398221,20.46,-5.56,21.20200934
07/09/2020 11:30,21.40064,-5.56724,22.1129273,0.17064,-0.05724,0.179984519,21.23,-5.51,21.93337639,21.34064,-5.61724,22.06753953,0.17064,-0.05724,0.179984519,21.17,-5.56,21.88795331
07/09/2020 12:00,21.20992,-5.56508,21.92785493,0.25992,-0.05508,0.265691951,20.95,-5.51,21.66246985,21.15992,-5.61508,21.89226662,0.25992,-0.05508,0.265691951,20.9,-5.56,21.62691841
07/09/2020 12:30,21.58436,-5.56688,22.29068751,0.23436,-0.05688,0.241163729,21.35,-5.51,22.04954875,21.51436,-5.55688,22.22040957,0.23436,-0.05688,0.241163729,21.28,-5.5,21.97927205
07/09/2020 13:00,21.8516,-5.56724,22.54964709,0.2016,-0.05724,0.209568551,21.65,-5.51,22.34015667,21.7716,-5.55724,22.46965694,0.2016,-0.05724,0.209568551,21.57,-5.5,22.26016397
07/09/2020 13:30,21.87076,-5.5676,22.56830328,0.32076,-0.0576,0.325890684,21.55,-5.51,22.24325965,21.81076,-5.6576,22.53259172,0.32076,-0.0576,0.325890684,21.49,-5.6,22.20765859
07/09/2020 14:00,21.54084,-5.70292,22.28297746,0.33084,-0.05292,0.335045716,21.21,-5.65,21.94963781,21.48084,-5.73292,22.23269797,0.33084,-0.05292,0.335045716,21.15,-5.68,21.89942693
07/09/2020 14:30,21.16352,-6.92084,22.26640081,0.26352,-0.06084,0.270452022,20.9,-6.86,21.99703616,21.09352,-6.96084,22.21238122,0.26352,-0.06084,0.270452022,20.83,-6.9,21.94308319
07/09/2020 15:00,20.86884,-7.84732,22.29549089,0.25884,-0.06732,0.267451169,20.61,-7.78,22.02953699,20.81884,-7.92732,22.27703978,0.25884,-0.06732,0.267451169,20.56,-7.86,22.01120624
07/09/2020 15:30,20.68224,-6.25624,21.6077669,0.55224,-0.06624,0.556198485,20.13,-6.19,21.06022317,20.61224,-6.27624,21.54659199,0.55224,-0.06624,0.556198485,20.06,-6.21,20.99923094
07/09/2020 16:00,20.75032,-5.77904,21.54003443,0.49032,-0.05904,0.493861746,20.26,-5.72,21.05198328,20.66032,-5.80904,21.46144842,0.49032,-0.05904,0.493861746,20.17,-5.75,20.97358815
07/09/2020 16:30,20.96712,-5.93228,21.79018281,0.53712,-0.06228,0.540718682,20.43,-5.87,21.25657075,20.90712,-5.94228,21.7351871,0.53712,-0.06228,0.540718682,20.37,-5.88,21.20168154
07/09/2020 17:00,21.3224,-5.80616,22.09878358,0.3024,-0.05616,0.307570651,21.02,-5.75,21.79226698,21.2724,-5.83616,22.05846244,0.3024,-0.05616,0.307570651,20.97,-5.78,21.75199531
07/09/2020 17:30,21.67552,-7.89544,23.06872645,0.24552,-0.05544,0.251701538,21.43,-7.84,22.81908193,21.60552,-7.94544,23.02017618,0.24552,-0.05544,0.251701538,21.36,-7.89,22.7706324
07/09/2020 18:00,21.99756,-6.2194,22.85986838,0.27756,-0.0594,0.283844876,21.72,-6.16,22.57662508,21.92756,-6.3394,22.82555322,0.27756,-0.0594,0.283844876,21.65,-6.28,22.54242445
07/09/2020 18:30,21.82604,-5.88624,22.60583649,0.17604,-0.06624,0.188089923,21.65,-5.82,22.41862841,21.82604,-5.97624,22.62943805,0.17604,-0.06624,0.188089923,21.65,-5.91,22.44216121
07/09/2020 19:00,21.36928,-6.0258,22.20262132,0.08928,-0.0558,0.105283229,21.28,-5.97,22.10156782,21.31928,-6.1058,22.17639496,0.08928,-0.0558,0.105283229,21.23,-6.05,22.0752214
07/09/2020 19:30,21.29404,-6.24572,22.19110538,0.01404,-0.04572,0.047827189,21.28,-6.2,22.16480092,21.24404,-6.28572,22.15444676,0.01404,-0.04572,0.047827189,21.23,-6.24,22.12804781
07/09/2020 20:00,20.86036,-7.82228,22.2787496,0.00036,-0.06228,0.06228104,20.86,-7.76,22.25662149,20.81036,-7.85228,22.242513,0.00036,-0.06228,0.06228104,20.81,-7.79,22.22026552
07/09/2020 20:30,20.54,-8.2166,22.12247987,0,-0.0666,0.0666,20.54,-8.15,22.09783021,20.48,-8.2566,22.08170835,0,-0.0666,0.0666,20.48,-8.19,22.05689235
07/09/2020 21:00,19.84,-6.91912,21.01189714,0,-0.06912,0.06912,19.84,-6.85,20.98923772,19.76,-6.96912,20.95295286,0,-0.06912,0.06912,19.76,-6.9,20.9300645
07/09/2020 21:30,18.81,-6.54804,19.9171516,0,-0.06804,0.06804,18.81,-6.48,19.89488628,18.74,-6.58804,19.86428632,0,-0.06804,0.06804,18.74,-6.52,19.84182451
07/09/2020 22:00,17.68,-6.71876,18.91359659,0,-0.06876,0.06876,17.68,-6.65,18.88928003,17.62,-6.72876,18.86108722,0,-0.06876,0.06876,17.62,-6.66,18.83666637
07/09/2020 22:30,16.67,-7.27128,18.18681976,0,-0.07128,0.07128,16.67,-7.2,18.15843881,16.64,-7.15128,18.11160969,0,-0.07128,0.07128,16.64,-7.08,18.08358372
07/09/2020 23:00,15.16,-9.00696,17.63380074,0,-0.06696,0.06696,15.16,-8.94,17.59969318,15.13,-9.02696,17.61825493,0,-0.06696,0.06696,15.13,-8.96,17.58404106
07/09/2020 23:30,14.15,-9.01164,16.77593978,0,-0.07164,0.07164,14.15,-8.94,16.73756553,14.11,-9.03164,16.75298842,0,-0.07164,0.07164,14.11,-8.96,16.71447576
08/09/2020 00:00,13.29,-8.61552,15.83828541,0,-0.06552,0.06552,13.29,-8.55,15.80274027,13.26,-8.65552,15.83494953,0,-0.06552,0.06552,13.26,-8.59,15.79923099
08/09/2020 00:30,12.55,-9.44732,15.7084167,0,-0.06732,0.06732,12.55,-9.38,15.66802157,12.52,-9.45732,15.69048443,0,-0.06732,0.06732,12.52,-9.39,15.65
08/09/2020 01:00,12.18,-8.27984,14.72780195,0,-0.06984,0.06984,12.18,-8.21,14.68865208,12.15,-8.27984,14.70300141,0,-0.06984,0.06984,12.15,-8.21,14.66378532
08/09/2020 01:30,12.04,-7.45912,14.16333545,0,-0.06912,0.06912,12.04,-7.39,14.1270556,12,-7.46912,14.13462959,0,-0.06912,0.06912,12,-7.4,14.09822684
08/09/2020 02:00,12.13,-7.46236,14.24161918,0,-0.07236,0.07236,12.13,-7.39,14.20383751,12.06,-7.47236,14.18730996,0,-0.07236,0.07236,12.06,-7.4,14.14933214
08/09/2020 02:30,11.76,-8.2902,14.38836391,0,-0.0702,0.0702,11.76,-8.22,14.34803122,11.71,-8.2602,14.33021298,0,-0.0702,0.0702,11.71,-8.19,14.28986354
08/09/2020 03:00,11.29,-9.52408,14.77065333,0,-0.06408,0.06408,11.29,-9.46,14.72941615,11.25,-9.53408,14.74656507,0,-0.06408,0.06408,11.25,-9.47,14.70521676
08/09/2020 03:30,11.13,-9.52192,14.64731581,0,-0.06192,0.06192,11.13,-9.46,14.60713867,11.08,-9.53192,14.61587831,0,-0.06192,0.06192,11.08,-9.47,14.57557203
08/09/2020 04:00,11.07,-9.52264,14.60224546,0,-0.06264,0.06264,11.07,-9.46,14.56147314,11.08,-9.53264,14.61634788,0,-0.06264,0.06264,11.08,-9.47,14.57557203
08/09/2020 04:30,11.07,-9.39372,14.51850114,0,-0.06372,0.06372,11.07,-9.33,14.47735473,10.98,-9.40372,14.45649853,0,-0.06372,0.06372,10.98,-9.34,14.41513094
08/09/2020 05:00,11.07,-9.39516,14.51943289,0,-0.06516,0.06516,11.07,-9.33,14.47735473,10.98,-9.40516,14.45743527,0,-0.06516,0.06516,10.98,-9.34,14.41513094
08/09/2020 05:30,11.36,-9.3912,14.73920749,0,-0.0612,0.0612,11.36,-9.33,14.70028911,11.31,-9.4612,14.74552154,0,-0.0612,0.0612,11.31,-9.4,14.70632857
08/09/2020 06:00,12.11,-8.24768,14.65183693,0,-0.06768,0.06768,12.11,-8.18,14.61384617,12.06,-8.42768,14.71289877,0,-0.06768,0.06768,12.06,-8.36,14.67423593
08/09/2020 06:30,13.29,-8.88524,15.98660658,0,-0.07524,0.07524,13.29,-8.81,15.94491141,13.23,-8.90524,15.94792148,0,-0.07524,0.07524,13.23,-8.83,15.9060303
08/09/2020 07:00,14.21108,-9.00552,16.82421425,0.00108,-0.06552,0.0655289,14.21,-8.94,16.78832034,14.16108,-9.03552,16.79811919,0.00108,-0.06552,0.0655289,14.16,-8.97,16.76205536
08/09/2020 07:30,16.00736,-8.1206,17.94936541,0.02736,-0.0306,0.041047894,15.98,-8.09,17.91112783,15.94736,-8.2806,17.96904637,0.02736,-0.0306,0.041047894,15.92,-8.25,17.93066926
08/09/2020 08:00,17.2984,-7.0158,18.66697866,0.0684,-0.0558,0.088273439,17.23,-6.96,18.58263975,17.2584,-7.0358,18.63745831,0.0684,-0.0558,0.088273439,17.19,-6.98,18.55307252
08/09/2020 08:30,18.31876,-6.86336,19.56227692,0.15876,-0.06336,0.170936325,18.16,-6.8,19.39137953,18.26876,-6.89336,19.52603401,0.15876,-0.06336,0.170936325,18.11,-6.83,19.35512852
08/09/2020 09:00,18.93916,-6.1094,19.90016457,0.20916,-0.0594,0.217431059,18.73,-6.05,19.68287073,18.86916,-6.1394,19.84281813,0.20916,-0.0594,0.217431059,18.66,-6.08,19.62554458
08/09/2020 09:30,19.6378,-5.96616,20.5240896,0.3078,-0.05616,0.312881424,19.33,-5.91,20.21328771,19.5878,-5.98616,20.48209023,0.3078,-0.05616,0.312881424,19.28,-5.93,20.17134849
08/09/2020 10:00,20.18928,-5.82652,21.01321875,0.35928,-0.05652,0.363698541,19.83,-5.77,20.65240422,20.10928,-5.85652,20.94473606,0.35928,-0.05652,0.363698541,19.75,-5.8,20.58403508
08/09/2020 10:30,20.4602,-5.76084,21.25575361,0.4302,-0.06084,0.434480777,20.03,-5.7,20.8252467,20.4002,-5.80084,21.20891098,0.4302,-0.06084,0.434480777,19.97,-5.74,20.77855866
08/09/2020 11:00,20.50636,-5.68408,21.27955746,0.66636,-0.06408,0.669434012,19.84,-5.62,20.62062075,20.43636,-5.71408,21.22016777,0.66636,-0.06408,0.669434012,19.77,-5.65,20.56150286
08/09/2020 11:30,20.84436,-5.50616,21.55934001,0.50436,-0.05616,0.507477049,20.34,-5.45,21.0574951,20.76436,-5.55616,21.49487288,0.50436,-0.05616,0.507477049,20.26,-5.5,20.99327511
08/09/2020 12:00,20.84544,-5.4258,21.54000173,0.50544,-0.0558,0.5085108,20.34,-5.37,21.03693181,20.83544,-5.5558,21.56345227,0.50544,-0.0558,0.5085108,20.33,-5.5,21.06083806
08/09/2020 12:30,20.9866,-7.49652,22.28531336,0.5166,-0.05652,0.519682663,20.47,-7.44,21.78014004,20.9266,-7.51652,22.23557196,0.5166,-0.05652,0.519682663,20.41,-7.46,21.73061665
08/09/2020 13:00,21.00352,-7.6094,22.3394454,0.53352,-0.0594,0.536816496,20.47,-7.55,21.81796049,20.94352,-7.6494,22.29673407,0.53352,-0.0594,0.536816496,20.41,-7.59,21.77558725
08/09/2020 13:30,21.0448,-7.6094,22.37826122,0.4248,-0.0594,0.428932862,20.62,-7.55,21.95875452,21.0048,-7.6494,22.35430481,0.4248,-0.0594,0.428932862,20.58,-7.59,21.93500627
08/09/2020 14:00,20.8272,-7.59392,22.16844336,0.6372,-0.04392,0.638711834,20.19,-7.55,21.55547726,20.7772,-7.63392,22.1352383,0.6372,-0.04392,0.638711834,20.14,-7.59,21.5227252
08/09/2020 14:30,20.54484,-7.6776,21.93253274,0.47484,-0.0576,0.478320798,20.07,-7.62,21.46786668,20.49484,-7.6476,21.8751972,0.47484,-0.0576,0.478320798,20.02,-7.59,21.41047641
08/09/2020 15:00,20.1974,-7.68156,21.6088253,0.6174,-0.06156,0.620461436,19.58,-7.62,21.01049262,20.1474,-7.75156,21.58713527,0.6174,-0.06156,0.620461436,19.53,-7.69,20.98944973
08/09/2020 15:30,20.0642,-7.74544,21.50730021,0.4842,-0.05544,0.487363554,19.58,-7.69,21.03598108,20.0142,-7.74544,21.46066267,0.4842,-0.05544,0.487363554,19.53,-7.69,20.98944973
08/09/2020 16:00,20.39768,-7.74652,21.81911826,0.33768,-0.05652,0.342377413,20.06,-7.69,21.48347504,20.32768,-7.74652,21.7536927,0.33768,-0.05652,0.342377413,19.99,-7.69,21.41812784
08/09/2020 16:30,20.8638,-7.74508,22.25498629,0.2538,-0.05508,0.259708002,20.61,-7.69,21.99791354,20.8138,-7.74508,22.20811867,0.2538,-0.05508,0.259708002,20.56,-7.69,21.95107514
08/09/2020 17:00,21.5594,-6.34048,22.47241453,0.2394,-0.06048,0.246921426,21.32,-6.28,22.22567884,21.4194,-7.06048,22.55307239,0.2394,-0.06048,0.246921426,21.18,-7,22.30677924
08/09/2020 17:30,22.10896,-5.6912,22.82971462,0.22896,-0.0612,0.236998147,21.88,-5.63,22.59272671,22.02896,-5.7312,22.7622875,0.22896,-0.0612,0.236998147,21.8,-5.67,22.52529467
08/09/2020 18:00,22.1446,-5.93156,22.92524184,0.2646,-0.06156,0.271666696,21.88,-5.87,22.65372596,22.1446,-5.99156,22.94083914,0.2646,-0.06156,0.271666696,21.88,-5.93,22.66934715
08/09/2020 18:30,22.0582,-5.9312,22.84170135,0.1782,-0.0612,0.188416241,21.88,-5.87,22.65372596,21.9882,-5.9212,22.77150739,0.1782,-0.0612,0.188416241,21.81,-5.86,22.58352718
08/09/2020 19:00,21.76416,-5.9222,22.55551182,0.07416,-0.0522,0.090689281,21.69,-5.87,22.47026925,21.71416,-5.9922,22.52578978,0.07416,-0.0522,0.090689281,21.64,-5.94,22.44043672
08/09/2020 19:30,21.38044,-6.01788,22.21121551,0.01044,-0.04788,0.049004979,21.37,-5.97,22.18823562,21.34044,-6.06788,22.18633695,0.01044,-0.04788,0.049004979,21.33,-6.02,22.16324209
08/09/2020 20:00,21.18,-6.04236,22.02504289,0,-0.07236,0.07236,21.18,-5.97,22.00530163,21.12,-6.09236,21.98115671,0,-0.07236,0.07236,21.12,-6.02,21.96121126
08/09/2020 20:30,21.01,-6.81488,22.08761394,0,-0.07488,0.07488,21.01,-6.74,22.06462554,21,-6.59488,22.01118902,0,-0.07488,0.07488,21,-6.52,21.98886991
08/09/2020 21:00,19.81,-7.80876,21.29349273,0,-0.06876,0.06876,19.81,-7.74,21.26837323,19.75,-7.81876,21.24136314,0,-0.06876,0.06876,19.75,-7.75,21.21614951
08/09/2020 21:30,19,-6.47696,20.0736397,0,-0.06696,0.06696,19,-6.41,20.05213455,18.93,-6.49696,20.01387991,0,-0.06696,0.06696,18.93,-6.43,19.9922435
08/09/2020 22:00,17.76,-6.70912,18.98499121,0,-0.06912,0.06912,17.76,-6.64,18.96067509,17.7,-6.71912,18.93242123,0,-0.06912,0.06912,17.7,-6.65,18.90800095
08/09/2020 22:30,16.57,-6.8784,17.94093884,0,-0.0684,0.0684,16.57,-6.81,17.91482626,16.54,-6.8884,17.91707718,0,-0.0684,0.0684,16.54,-6.82,17.89089154
08/09/2020 23:00,15.43,-6.96804,16.9304011,0,-0.06804,0.06804,15.43,-6.9,16.90251165,15.38,-6.97804,16.88897398,0,-0.06804,0.06804,15.38,-6.91,16.86097565
08/09/2020 23:30,14.35,-7.1284,16.0230018,0,-0.0684,0.0684,14.35,-7.06,15.99268895,14.3,-7.1384,15.98270173,0,-0.0684,0.0684,14.3,-7.07,15.95226943
09/09/2020 00:00,13.22,-8.78732,15.87404778,0,-0.06732,0.06732,13.22,-8.72,15.83688101,13.17,-8.79732,15.83798406,0,-0.06732,0.06732,13.17,-8.73,15.80068986
09/09/2020 00:30,12.48,-9.31012,15.57012313,0,-0.06012,0.06012,12.48,-9.25,15.53424926,12.4,-9.31012,15.50607411,0,-0.06012,0.06012,12.4,-9.25,15.47005171
09/09/2020 01:00,12.03,-9.31552,15.21511791,0,-0.06552,0.06552,12.03,-9.25,15.17509143,12,-9.31552,15.19140918,0,-0.06552,0.06552,12,-9.25,15.15132007
09/09/2020 01:30,11.84,-9.40696,15.12205331,0,-0.06696,0.06696,11.84,-9.34,15.08049071,11.8,-9.40696,15.09075533,0,-0.06696,0.06696,11.8,-9.34,15.04910629
09/09/2020 02:00,11.84,-9.40588,15.1213815,0,-0.06588,0.06588,11.84,-9.34,15.08049071,11.8,-9.40588,15.09008213,0,-0.06588,0.06588,11.8,-9.34,15.04910629
09/09/2020 02:30,11.57,-9.40732,14.9118265,0,-0.06732,0.06732,11.57,-9.34,14.86944854,11.54,-9.40732,14.8885617,0,-0.06732,0.06732,11.54,-9.34,14.84611734
09/09/2020 03:00,11.31,-9.40876,14.71192933,0,-0.06876,0.06876,11.31,-9.34,14.66805031,11.27,-9.40876,14.68120107,0,-0.06876,0.06876,11.27,-9.34,14.63722993
09/09/2020 03:30,11.11,-9.52984,14.63727947,0,-0.06984,0.06984,11.11,-9.46,14.59190529,11.07,-9.53984,14.61346801,0,-0.06984,0.06984,11.07,-9.47,14.56797172
09/09/2020 04:00,10.99,-9.53092,14.54711435,0,-0.07092,0.07092,10.99,-9.46,14.50074826,10.98,-9.54092,14.54611819,0,-0.07092,0.07092,10.98,-9.47,14.4997
09/09/2020 04:30,10.99,-9.44272,14.48948105,0,-0.07272,0.07272,10.99,-9.37,14.44219512,10.98,-9.44272,14.4818977,0,-0.07272,0.07272,10.98,-9.37,14.43458694
09/09/2020 05:00,10.99,-9.5402,14.55319608,0,-0.0702,0.0702,10.99,-9.47,14.50727404,10.98,-9.5402,14.54564595,0,-0.0702,0.0702,10.98,-9.47,14.4997
09/09/2020 05:30,11.41,-9.45768,14.82011508,0,-0.06768,0.06768,11.41,-9.39,14.77701594,11.38,-9.45768,14.79703048,0,-0.06768,0.06768,11.38,-9.39,14.7538639
09/09/2020 06:00,11.94,-9.36308,15.17336044,0,-0.07308,0.07308,11.94,-9.29,15.128374,11.9,-9.36308,15.14190434,0,-0.07308,0.07308,11.9,-9.29,15.09682417
09/09/2020 06:30,13.38,-7.06236,15.12948541,0,-0.07236,0.07236,13.38,-6.99,15.0958438,13.35,-7.07236,15.10763966,0,-0.07236,0.07236,13.35,-7,15.07390129
09/09/2020 07:00,14.36,-6.81804,15.89639171,0,-0.06804,0.06804,14.36,-6.75,15.86732807,14.32,-6.82804,15.86456839,0,-0.06804,0.06804,14.32,-6.76,15.83540337
09/09/2020 07:30,16.0408,-8.48572,18.1470303,0.0108,-0.04572,0.046978276,16.03,-8.44,18.11613921,15.9908,-8.49572,18.10753829,0.0108,-0.04572,0.046978276,15.98,-8.45,18.0765843
09/09/2020 08:00,17.53628,-6.68312,18.76659823,0.02628,-0.03312,0.042279697,17.51,-6.65,18.73025894,17.46628,-6.91312,18.78462577,0.02628,-0.03312,0.042279697,17.44,-6.88,18.74801323
09/09/2020 08:30,18.6512,-6.2276,19.6634245,0.0612,-0.0576,0.084042846,18.59,-6.17,19.58716416,18.5812,-6.2676,19.60978845,0.0612,-0.0576,0.084042846,18.52,-6.21,19.53342008
09/09/2020 09:00,19.28756,-6.00228,20.19993406,0.09756,-0.06228,0.115744339,19.19,-5.94,20.08829759,19.22756,-6.03228,20.15161198,0.09756,-0.06228,0.115744339,19.13,-5.97,20.03990519
09/09/2020 09:30,19.9386,-5.84724,20.77830565,0.1386,-0.05724,0.149954585,19.8,-5.79,20.62920503,19.8886,-5.87724,20.73881289,0.1386,-0.05724,0.149954585,19.75,-5.82,20.58967945
09/09/2020 10:00,20.31836,-5.74688,21.11545365,0.19836,-0.05688,0.206354123,20.12,-5.69,20.90910089,20.27836,-5.77688,21.08516604,0.19836,-0.05688,0.206354123,20.08,-5.72,20.87881223
09/09/2020 10:30,20.73636,-5.59832,21.47877587,0.30636,-0.05832,0.311861623,20.43,-5.54,21.16781755,20.65636,-5.62832,21.40941836,0.30636,-0.05832,0.311861623,20.35,-5.57,21.09851654
09/09/2020 11:00,20.77848,-5.50904,21.4963893,0.34848,-0.05904,0.353445939,20.43,-5.45,21.14444135,20.69848,-5.52904,21.42422362,0.34848,-0.05904,0.353445939,20.35,-5.47,21.07233732
09/09/2020 11:30,21.0768,-5.43904,21.76728404,0.3168,-0.05904,0.322254498,20.76,-5.38,21.44579213,21.0168,-5.52904,21.73191583,0.3168,-0.05904,0.322254498,20.7,-5.47,21.41053245
09/09/2020 12:00,21.0218,-5.43724,21.71358225,0.5418,-0.05724,0.544815251,20.48,-5.38,21.17486246,20.9618,-5.52724,21.67827118,0.5418,-0.05724,0.544815251,20.42,-5.47,21.1399456
09/09/2020 12:30,21.14996,-5.43724,21.83768273,0.66996,-0.05724,0.672400788,20.48,-5.38,21.17486246,21.08996,-5.52724,21.80221995,0.66996,-0.05724,0.672400788,20.42,-5.47,21.1399456
09/09/2020 13:00,21.27648,-5.3412,21.93665924,0.72648,-0.0612,0.729053243,20.55,-5.28,21.21746686,21.14648,-5.3512,21.81304559,0.72648,-0.0612,0.729053243,20.42,-5.29,21.09408685
09/09/2020 13:30,21.18236,-5.35524,21.84882081,0.97236,-0.07524,0.975266644,20.21,-5.28,20.88833406,21.12236,-5.36524,21.79311571,0.97236,-0.07524,0.975266644,20.15,-5.29,20.83282506
09/09/2020 14:00,21.3824,-5.34228,22.03966845,0.4824,-0.06228,0.486403699,20.9,-5.28,21.55663239,21.3224,-5.35228,21.98389508,0.4824,-0.06228,0.486403699,20.84,-5.29,21.50092324
09/09/2020 14:30,20.7714,-5.481,21.48237461,0.8514,-0.081,0.855244386,19.92,-5.4,20.63895346,20.6914,-5.511,21.41273348,0.8514,-0.081,0.855244386,19.84,-5.43,20.56964997
09/09/2020 15:00,20.48668,-5.48316,21.2077604,1.06668,-0.08316,1.069916729,19.42,-5.4,20.15679538,20.41668,-5.51316,21.1479492,1.06668,-0.08316,1.069916729,19.35,-5.43,20.0974476
09/09/2020 15:30,20.12136,-5.4792,20.85403464,1.07136,-0.0792,1.074283431,19.05,-5.4,19.80056817,20.03136,-5.5092,20.77514544,1.07136,-0.0792,1.074283431,18.96,-5.43,19.72223365
09/09/2020 16:00,20.21872,-5.4756,20.94704833,1.00872,-0.0756,1.011549009,19.21,-5.4,19.95455086,20.15872,-5.5056,20.89702427,1.00872,-0.0756,1.011549009,19.15,-5.43,19.90495918
09/09/2020 16:30,20.52812,-5.57092,21.27061025,0.88812,-0.07092,0.890947126,19.64,-5.5,20.39557795,20.46812,-5.59092,21.21797169,0.88812,-0.07092,0.890947126,19.58,-5.52,20.34322492
09/09/2020 17:00,20.887,-5.56516,21.61568354,0.747,-0.06516,0.749836533,20.14,-5.5,20.87749027,20.817,-5.58516,21.55322485,0.747,-0.06516,0.749836533,20.07,-5.52,20.81526603
09/09/2020 17:30,21.36176,-5.56084,22.07368868,0.58176,-0.06084,0.584932648,20.78,-5.5,21.49554372,21.31176,-5.58084,22.0303629,0.58176,-0.06084,0.584932648,20.73,-5.52,21.45234952
09/09/2020 18:00,21.47888,-5.55688,22.18605872,0.39888,-0.05688,0.402915114,21.08,-5.5,21.78569255,21.41888,-5.57688,22.13300727,0.39888,-0.05688,0.402915114,21.02,-5.52,21.73271267
09/09/2020 18:30,21.16708,-5.7058,21.92262369,0.21708,-0.0558,0.224136937,20.95,-5.65,21.69850225,21.10708,-5.7258,21.86992482,0.21708,-0.0558,0.224136937,20.89,-5.67,21.64580791
09/09/2020 19:00,21.02812,-6.04284,21.87916237,0.07812,-0.04284,0.089095454,20.95,-6,21.7922578,20.96812,-6.07284,21.82982918,0.07812,-0.04284,0.089095454,20.89,-6.03,21.74288389
09/09/2020 19:30,20.76584,-7.96816,22.24211511,0.01584,-0.03816,0.04131696,20.75,-7.93,22.21367597,20.69584,-7.99816,22.18757212,0.01584,-0.03816,0.04131696,20.68,-7.96,22.15906135
09/09/2020 20:00,20.75,-7.99192,22.23585585,0,-0.06192,0.06192,20.75,-7.93,22.21367597,20.68,-8.02192,22.18137959,0,-0.06192,0.06192,20.68,-7.96,22.15906135
09/09/2020 20:30,20.75,-8.1884,22.30722741,0,-0.0684,0.0684,20.75,-8.12,22.28221039,20.68,-8.2084,22.24949956,0,-0.0684,0.0684,20.68,-8.14,22.22435601
09/09/2020 21:00,19.84,-8.4484,21.56388329,0,-0.0684,0.0684,19.84,-8.38,21.53717716,19.77,-8.4684,21.50736382,0,-0.0684,0.0684,19.77,-8.4,21.48052374
09/09/2020 21:30,18.89,-8.30344,20.63441823,0,-0.07344,0.07344,18.89,-8.23,20.60497513,18.83,-8.31344,20.5835416,0,-0.07344,0.07344,18.83,-8.24,20.55398988
09/09/2020 22:00,17.84,-6.7102,19.06023043,0,-0.0702,0.0702,17.84,-6.64,19.03562975,17.8,-6.7202,19.02632618,0,-0.0702,0.0702,17.8,-6.65,19.00164467
09/09/2020 22:30,16.76,-6.9238,18.1338525,0,-0.0738,0.0738,16.76,-6.85,18.10580294,16.72,-6.9238,18.09688941,0,-0.0738,0.0738,16.72,-6.85,18.06878247
09/09/2020 23:00,15.41,-7.78164,17.26331431,0,-0.07164,0.07164,15.41,-7.71,17.23114041,15.38,-7.69164,17.19609624,0,-0.07164,0.07164,15.38,-7.62,17.16417199
09/09/2020 23:30,14.13,-9.22696,16.87583156,0,-0.06696,0.06696,14.13,-9.16,16.83931412,14.11,-9.21696,16.85361835,0,-0.06696,0.06696,14.11,-9.15,16.8170925
10/09/2020 00:00,13.19,-9.392,16.19215131,0,-0.072,0.072,13.19,-9.32,16.15049535,13.15,-9.392,16.15958428,0,-0.072,0.072,13.15,-9.32,16.11784415
10/09/2020 00:30,12.74,-7.712,14.89236529,0,-0.072,0.072,12.74,-7.64,14.85520784,12.71,-7.722,14.87189914,0,-0.072,0.072,12.71,-7.65,14.83464189
10/09/2020 01:00,12,-9.5984,15.36649871,0,-0.0684,0.0684,12,-9.53,15.32386701,11.94,-9.5884,15.31342596,0,-0.0684,0.0684,11.94,-9.52,15.27069088
10/09/2020 01:30,11.81,-9.59984,15.219495,0,-0.06984,0.06984,11.81,-9.53,15.17553953,11.78,-9.58984,15.18991215,0,-0.06984,0.06984,11.78,-9.52,15.14591694
10/09/2020 02:00,11.81,-9.662,15.25877924,0,-0.072,0.072,11.81,-9.59,15.21329024,11.78,-9.662,15.23557167,0,-0.072,0.072,11.78,-9.59,15.19001317
10/09/2020 02:30,11.66,-9.00164,14.73041489,0,-0.07164,0.07164,11.66,-8.93,14.68674573,11.62,-9.00164,14.69877283,0,-0.07164,0.07164,11.62,-8.93,14.65500938
10/09/2020 03:00,11.46,-7.45876,13.6735036,0,-0.06876,0.06876,11.46,-7.39,13.63611748,11.43,-7.45876,13.64836989,0,-0.06876,0.06876,11.43,-7.39,13.61091474
10/09/2020 03:30,11.21,-7.5548,13.51810279,0,-0.0648,0.0648,11.21,-7.49,13.4819954,11.18,-7.5548,13.49323545,0,-0.0648,0.0648,11.18,-7.49,13.45706134
10/09/2020 04:00,11.08,-7.67588,13.47907763,0,-0.06588,0.06588,11.08,-7.61,13.44167028,11.01,-7.67588,13.4215958,0,-0.06588,0.06588,11.01,-7.61,13.38402779
10/09/2020 04:30,10.82,-9.613,14.47349885,0,-0.063,0.063,10.82,-9.55,14.4317324,10.79,-9.623,14.45773942,0,-0.063,0.063,10.79,-9.56,14.4158836
10/09/2020 05:00,10.91,-9.67372,14.58111651,0,-0.06372,0.06372,10.91,-9.61,14.53892018,10.89,-9.62372,14.53299992,0,-0.06372,0.06372,10.89,-9.56,14.49088334
10/09/2020 05:30,11.39,-9.23732,14.6649303,0,-0.06732,0.06732,11.39,-9.17,14.62261946,11.32,-9.36732,14.69316453,0,-0.06732,0.06732,11.32,-9.3,14.65033788
10/09/2020 06:00,11.84,-9.57524,15.22730511,0,-0.07524,0.07524,11.84,-9.5,15.1801054,11.81,-9.58524,15.21029013,0,-0.07524,0.07524,11.81,-9.51,15.16298783
10/09/2020 06:30,13.02,-9.38452,16.04959861,0,-0.07452,0.07452,13.02,-9.31,16.00613945,12.95,-9.39452,15.99873451,0,-0.07452,0.07452,12.95,-9.32,15.9550901
10/09/2020 07:00,13.87144,-9.23372,16.66368605,0.00144,-0.06372,0.063736269,13.87,-9.17,16.62726075,13.85144,-9.24372,16.65258987,0.00144,-0.06372,0.063736269,13.85,-9.18,16.61610363
10/09/2020 07:30,15.90556,-7.66952,17.65809661,0.02556,-0.02952,0.03904797,15.88,-7.64,17.62225865,15.87556,-7.66952,17.63107888,0.02556,-0.02952,0.03904797,15.85,-7.64,17.59522947
10/09/2020 08:00,17.10632,-7.47148,18.66679398,0.07632,-0.05148,0.092059398,17.03,-7.42,18.57625635,17.06632,-7.49148,18.63817456,0.07632,-0.05148,0.092059398,16.99,-7.44,18.54760631
10/09/2020 08:30,18.07796,-8.40192,19.93501687,0.14796,-0.06192,0.16039404,17.93,-8.34,19.77474399,17.99796,-8.41192,19.86673003,0.14796,-0.06192,0.16039404,17.85,-8.35,19.70647102
10/09/2020 09:00,18.87268,-6.84192,20.07460883,0.20268,-0.06192,0.211927508,18.67,-6.78,19.86296302,18.81268,-6.84192,20.01821166,0.20268,-0.06192,0.211927508,18.61,-6.78,19.80657719
10/09/2020 09:30,19.34032,-5.94868,20.23449459,0.40032,-0.05868,0.40459788,18.94,-5.89,19.83470948,19.27032,-5.97868,20.17646767,0.40032,-0.05868,0.40459788,18.87,-5.92,19.77683746
10/09/2020 10:00,19.73032,-5.95624,20.60976279,0.67032,-0.06624,0.673584917,19.06,-5.89,19.94932831,19.67032,-5.98624,20.56104468,0.67032,-0.06624,0.673584917,19,-5.92,19.90091455
10/09/2020 10:30,19.92748,-5.95408,20.79796932,0.62748,-0.06408,0.630743527,19.3,-5.89,20.17875368,19.87748,-5.92408,20.74147861,0.62748,-0.06408,0.630743527,19.25,-5.86,20.12217931
10/09/2020 11:00,20.04484,-5.75552,20.85477454,0.65484,-0.06552,0.658109638,19.39,-5.69,20.20762727,19.99484,-5.76552,20.80948936,0.65484,-0.06552,0.658109638,19.34,-5.7,20.16248001
10/09/2020 11:30,20.1538,-5.75228,20.95863497,0.7038,-0.06228,0.706550238,19.45,-5.69,20.26520664,20.0438,-5.76228,20.85564166,0.7038,-0.06228,0.706550238,19.34,-5.7,20.16248001
10/09/2020 12:00,20.37636,-5.74724,21.1713678,0.30636,-0.05724,0.311661462,20.07,-5.69,20.86099231,20.32636,-5.75724,21.12597272,0.30636,-0.05724,0.311661462,20.02,-5.7,20.81562874
10/09/2020 12:30,20.5964,-5.75732,21.38593993,0.6264,-0.06732,0.630007097,19.97,-5.69,20.76480195,20.5464,-5.76732,21.34049046,0.6264,-0.06732,0.630007097,19.92,-5.7,20.71946911
10/09/2020 13:00,20.62376,-5.7584,21.41258151,0.65376,-0.0684,0.657328455,19.97,-5.69,20.76480195,20.57376,-5.7684,21.36712519,0.65376,-0.0684,0.657328455,19.92,-5.7,20.71946911
10/09/2020 13:30,20.637,-5.74832,21.4226271,0.387,-0.05832,0.391369675,20.25,-5.69,21.03422449,20.557,-5.75832,21.34826687,0.387,-0.05832,0.391369675,20.17,-5.7,20.95993559
10/09/2020 14:00,20.25752,-5.7476,21.05711334,0.40752,-0.0576,0.411570541,19.85,-5.69,20.6494213,20.18752,-5.7576,20.99252061,0.40752,-0.0576,0.411570541,19.78,-5.7,20.58490709
10/09/2020 14:30,20.0864,-5.87588,20.92819703,0.4464,-0.06588,0.451235121,19.64,-5.81,20.48135005,20.0264,-5.89588,20.8762568,0.4464,-0.06588,0.451235121,19.58,-5.83,20.42952031
10/09/2020 15:00,19.95656,-5.89424,20.80880468,1.00656,-0.08424,1.010078913,18.95,-5.81,19.82066094,19.89656,-5.91424,20.7569587,1.00656,-0.08424,1.010078913,18.89,-5.83,19.76919321
10/09/2020 15:30,19.8384,-5.88344,20.69243777,0.6984,-0.07344,0.702250663,19.14,-5.81,20.00239236,19.7684,-5.90344,20.63105044,0.6984,-0.07344,0.702250663,19.07,-5.83,19.94125874
10/09/2020 16:00,20.1006,-5.87516,20.94162423,0.4806,-0.06516,0.484997099,19.62,-5.81,20.46217242,20.0306,-5.89516,20.88008256,0.4806,-0.06516,0.484997099,19.55,-5.83,20.40076959
10/09/2020 16:30,20.53484,-5.94524,21.3781555,0.83484,-0.07524,0.838223647,19.7,-5.87,20.55594561,20.46484,-5.96524,21.31651389,0.83484,-0.07524,0.838223647,19.63,-5.89,20.49460905
10/09/2020 17:00,20.64752,-5.93768,21.48432279,0.76752,-0.06768,0.770498237,19.88,-5.87,20.72851418,20.57752,-5.95768,21.42261143,0.76752,-0.06768,0.770498237,19.81,-5.89,20.6670801
10/09/2020 17:30,21.03592,-5.85408,21.83529672,0.47592,-0.06408,0.480214632,20.56,-5.79,21.35972144,20.96592,-5.88408,21.7759546,0.47592,-0.06408,0.480214632,20.49,-5.82,21.30052816
10/09/2020 18:00,21.14156,-5.94796,21.96232655,0.33156,-0.05796,0.336587871,20.81,-5.89,21.62748714,21.09156,-5.96796,21.91963617,0.33156,-0.05796,0.336587871,20.76,-5.91,21.58484885
10/09/2020 18:30,21.36108,-5.95408,22.17536488,0.18108,-0.06408,0.192083869,21.18,-5.89,21.98373262,21.30108,-5.97408,22.12296637,0.18108,-0.06408,0.192083869,21.12,-5.91,21.93131323
10/09/2020 19:00,21.25416,-6.08824,22.10895709,0.07416,-0.04824,0.088469222,21.18,-6.04,22.02439556,21.19416,-6.12824,22.06236034,0.07416,-0.04824,0.088469222,21.12,-6.08,21.97773419
10/09/2020 19:30,20.97692,-6.076,21.8391609,0.01692,-0.036,0.039777964,20.96,-6.04,21.81291361,20.90692,-6.116,21.78313017,0.01692,-0.036,0.039777964,20.89,-6.08,21.75680353
10/09/2020 20:00,21.03,-6.10804,21.89906511,0,-0.06804,0.06804,21.03,-6.04,21.8801851,20.95,-6.14804,21.83348107,0,-0.06804,0.06804,20.95,-6.08,21.81441954
10/09/2020 20:30,20.91,-6.17696,21.80327808,0,-0.06696,0.06696,20.91,-6.11,21.78440268,20.86,-6.14696,21.74683235,0,-0.06696,0.06696,20.86,-6.08,21.72800037
10/09/2020 21:00,20,-6.40272,20.99987675,0,-0.07272,0.07272,20,-6.33,20.97781924,19.95,-6.43272,20.96145001,0,-0.07272,0.07272,19.95,-6.36,20.93924784
10/09/2020 21:30,18.96,-6.592,20.0732674,0,-0.072,0.072,18.96,-6.52,20.04973815,18.89,-6.632,20.02037772,0,-0.072,0.072,18.89,-6.56,19.99664222
10/09/2020 22:00,17.58,-8.772,19.64699427,0,-0.072,0.072,17.58,-8.7,19.61495348,17.63,-7.812,19.28326331,0,-0.072,0.072,17.63,-7.74,19.25420733
10/09/2020 22:30,16.36,-9.00372,18.67395442,0,-0.06372,0.06372,16.36,-8.94,18.64331516,16.32,-9.01372,18.6437536,0,-0.06372,0.06372,16.32,-8.95,18.61303038
10/09/2020 23:00,15.23,-9.09372,17.73833824,0,-0.06372,0.06372,15.23,-9.03,17.70575613,15.19,-9.11372,17.7142878,0,-0.06372,0.06372,15.19,-9.05,17.6815893
10/09/2020 23:30,14.21,-9.31236,16.98953056,0,-0.07236,0.07236,14.21,-9.24,16.9499764,14.17,-9.34236,16.97258349,0,-0.07236,0.07236,14.17,-9.27,16.93286154
11/09/2020 00:00,13.37,-7.8284,15.49324842,0,-0.0684,0.0684,13.37,-7.76,15.45880008,13.34,-7.8384,15.47243079,0,-0.0684,0.0684,13.34,-7.77,15.4378917
11/09/2020 00:30,12.75,-7.34164,14.71265367,0,-0.07164,0.07164,12.75,-7.27,14.67703649,12.74,-7.15164,14.61004978,0,-0.07164,0.07164,12.74,-7.08,14.57511578
11/09/2020 01:00,12.19,-7.43228,14.27707554,0,-0.06228,0.06228,12.19,-7.37,14.24475342,12.03,-9.29228,15.20090022,0,-0.06228,0.06228,12.03,-9.23,15.16290869
11/09/2020 01:30,11.85,-9.4948,15.18465433,0,-0.0648,0.0648,11.85,-9.43,15.14422002,11.81,-9.5848,15.21001285,0,-0.0648,0.0648,11.81,-9.52,15.16926168
11/09/2020 02:00,11.85,-9.49516,15.18487943,0,-0.06516,0.06516,11.85,-9.43,15.14422002,11.81,-9.58516,15.21023972,0,-0.06516,0.06516,11.81,-9.52,15.16926168
11/09/2020 02:30,11.59,-9.5548,15.02072911,0,-0.0648,0.0648,11.59,-9.49,14.97959278,11.56,-9.5848,15.01672371,0,-0.0648,0.0648,11.56,-9.52,14.97544657
11/09/2020 03:00,11.34,-9.5548,14.82868177,0,-0.0648,0.0648,11.34,-9.49,14.78701119,11.31,-9.5848,14.82513039,0,-0.0648,0.0648,11.31,-9.52,14.7833183
11/09/2020 03:30,11.1,-9.55408,14.6454923,0,-0.06408,0.06408,11.1,-9.49,14.60377006,11.07,-9.58408,14.64238674,0,-0.06408,0.06408,11.07,-9.52,14.60052396
11/09/2020 04:00,11,-9.55552,14.57079142,0,-0.06552,0.06552,11,-9.49,14.52790763,10.98,-9.58552,14.57541058,0,-0.06552,0.06552,10.98,-9.52,14.53240517
11/09/2020 04:30,11,-9.55516,14.57055533,0,-0.06516,0.06516,11,-9.49,14.52790763,10.98,-9.58516,14.57517383,0,-0.06516,0.06516,10.98,-9.52,14.53240517
11/09/2020 05:00,11.07,-9.55948,14.62629679,0,-0.06948,0.06948,11.07,-9.49,14.58098076,10.98,-9.58948,14.57801518,0,-0.06948,0.06948,10.98,-9.52,14.53240517
11/09/2020 05:30,11.37,-9.55912,14.85441602,0,-0.06912,0.06912,11.37,-9.49,14.81003038,11.34,-9.58912,14.85081891,0,-0.06912,0.06912,11.34,-9.52,14.80628245
11/09/2020 06:00,12.08,-7.84984,14.40647035,0,-0.06984,0.06984,12.08,-7.78,14.36853507,12.03,-7.84984,14.36457058,0,-0.06984,0.06984,12.03,-7.78,14.32652435
11/09/2020 06:30,13.16,-8.71696,15.78515099,0,-0.06696,0.06696,13.16,-8.65,15.74827292,13.12,-8.73696,15.76289536,0,-0.06696,0.06696,13.12,-8.67,15.72587994
11/09/2020 07:00,13.98,-9.13084,16.69768364,0,-0.06084,0.06084,13.98,-9.07,16.66449219,13.93,-9.14084,16.66132816,0,-0.06084,0.06084,13.93,-9.08,16.62802754
11/09/2020 07:30,15.94828,-8.4186,18.03386983,0.00828,-0.0486,0.049300288,15.94,-8.37,18.00390235,15.90828,-8.5286,18.05021857,0.00828,-0.0486,0.049300288,15.9,-8.48,18.02
11/09/2020 08:00,17.26448,-7.90168,18.98680638,0.02448,-0.03168,0.040036144,17.24,-7.87,18.95137198,17.22448,-7.94168,18.96715562,0.02448,-0.03168,0.040036144,17.2,-7.91,18.93166923
11/09/2020 08:30,18.57436,-6.41068,19.64952079,0.05436,-0.04068,0.067896038,18.52,-6.37,19.58487427,18.50436,-6.64068,19.65985681,0.05436,-0.04068,0.067896038,18.45,-6.6,19.59496109
11/09/2020 09:00,19.04252,-6.08652,19.99158057,0.09252,-0.05652,0.108417991,18.95,-6.03,19.88626159,19.00252,-6.12652,19.96572097,0.09252,-0.05652,0.108417991,18.91,-6.07,19.86033736
11/09/2020 09:30,19.52852,-7.84544,21.04552262,0.12852,-0.05544,0.139967796,19.4,-7.79,20.90559973,19.43852,-7.87544,20.97328336,0.12852,-0.05544,0.139967796,19.31,-7.82,20.83335067
11/09/2020 10:00,19.99048,-7.94364,21.51094389,0.15048,-0.05364,0.159754437,19.84,-7.89,21.3512927,19.92048,-7.97364,21.4570375,0.15048,-0.05364,0.159754437,19.77,-7.92,21.29740125
11/09/2020 10:30,20.40168,-7.94796,21.89517333,0.21168,-0.05796,0.219471602,20.19,-7.89,21.67690476,20.34168,-7.97796,21.85021261,0.21168,-0.05796,0.219471602,20.13,-7.92,21.63199713
11/09/2020 11:00,20.57412,-7.29012,21.82751162,0.38412,-0.06012,0.388796333,20.19,-7.23,21.44548904,20.51412,-7.36012,21.79450586,0.38412,-0.06012,0.388796333,20.13,-7.3,21.41277422
11/09/2020 11:30,20.91668,-5.71624,21.6837013,0.52668,-0.06624,0.530829125,20.39,-5.65,21.15832224,20.84668,-5.76624,21.62946118,0.52668,-0.06624,0.530829125,20.32,-5.7,21.10432183
11/09/2020 12:00,20.9946,-5.71372,21.75821283,0.3546,-0.06372,0.360279611,20.64,-5.65,21.39934812,20.9246,-5.76372,21.7039018,0.3546,-0.06372,0.360279611,20.57,-5.7,21.34513762
11/09/2020 12:30,21.28492,-5.7148,22.03875583,0.30492,-0.0648,0.311729444,20.98,-5.65,21.72746879,21.21492,-5.7648,21.98421592,0.30492,-0.0648,0.311729444,20.91,-5.7,21.67298087
11/09/2020 13:00,21.2746,-5.71948,22.03000355,0.5346,-0.06948,0.539096124,20.74,-5.65,21.49581587,21.1946,-5.76948,21.9658364,0.5346,-0.06948,0.539096124,20.66,-5.7,21.43188279
11/09/2020 13:30,21.14644,-7.05948,22.29368033,0.40644,-0.06948,0.41233596,20.74,-6.99,21.88624454,21.13644,-6.09948,21.99892616,0.40644,-0.06948,0.41233596,20.73,-6.03,21.58920564
11/09/2020 14:00,20.87036,-5.71048,21.63750236,0.54036,-0.06048,0.543734089,20.33,-5.65,21.1005071,20.80036,-5.77048,21.58595413,0.54036,-0.06048,0.543734089,20.26,-5.71,21.0492684
11/09/2020 14:30,20.60136,-5.71516,21.37940803,0.44136,-0.06516,0.446144007,20.16,-5.65,20.93676432,20.53136,-5.77516,21.32813204,0.44136,-0.06516,0.446144007,20.09,-5.71,20.88569367
11/09/2020 15:00,20.61472,-5.70904,21.39064792,0.23472,-0.05904,0.242031403,20.38,-5.65,21.14868554,20.52472,-5.76904,21.32008334,0.23472,-0.05904,0.242031403,20.29,-5.71,21.07814508
11/09/2020 15:30,20.62948,-5.70796,21.40458485,0.24948,-0.05796,0.256124251,20.38,-5.65,21.14868554,20.53948,-5.76796,21.33400106,0.24948,-0.05796,0.256124251,20.29,-5.71,21.07814508
11/09/2020 16:00,20.16228,-6.83904,21.29060833,0.51228,-0.05904,0.515670942,19.65,-6.78,20.78679629,20.08228,-6.90904,21.2375329,0.51228,-0.05904,0.515670942,19.57,-6.85,20.73420845
11/09/2020 16:30,20.68224,-7.87616,22.13117592,0.19224,-0.05616,0.200275219,20.49,-7.82,21.93154121,20.62224,-7.91616,22.08941764,0.19224,-0.05616,0.200275219,20.43,-7.86,21.8898264
11/09/2020 17:00,21.18724,-7.8758,22.60370245,0.23724,-0.0558,0.243713885,20.95,-7.82,22.36190734,21.11724,-7.9158,22.5521111,0.23724,-0.0558,0.243713885,20.88,-7.86,22.31040116
11/09/2020 17:30,21.37964,-6.97436,22.48845713,0.26964,-0.05436,0.275064973,21.11,-6.92,22.21527628,21.14964,-8.07436,22.63851942,0.26964,-0.05436,0.275064973,20.88,-8.02,22.36727073
11/09/2020 18:00,21.21856,-5.88336,22.01911019,0.26856,-0.06336,0.275932896,20.95,-5.82,21.7433875,21.14856,-5.91336,21.9597226,0.26856,-0.06336,0.275932896,20.88,-5.85,21.68402407
11/09/2020 18:30,21.18896,-5.9648,22.0125161,0.13896,-0.0648,0.153326193,21.05,-5.9,21.86120994,21.11896,-6.0048,21.95604916,0.13896,-0.0648,0.153326193,20.98,-5.94,21.8046784
11/09/2020 19:00,21.01256,-5.94068,21.83619373,0.05256,-0.04068,0.066463644,20.96,-5.9,21.77456314,20.93256,-5.98068,21.77017688,0.05256,-0.04068,0.066463644,20.88,-5.94,21.70847761
11/09/2020 19:30,20.53296,-6.5796,21.56139102,0.01296,-0.0396,0.041666793,20.52,-6.54,21.53699143,20.52296,-6.0796,21.40451876,0.01296,-0.0396,0.041666793,20.51,-6.04,21.38087229
11/09/2020 20:00,20.52,-7.99588,22.02281764,0,-0.06588,0.06588,20.52,-7.93,21.99898407,20.42,-8.01588,21.93697181,0,-0.06588,0.06588,20.42,-7.95,21.91298474
11/09/2020 20:30,20.12,-8.27696,21.75597543,0,-0.06696,0.06696,20.12,-8.21,21.73058904,20.05,-8.31696,21.70655025,0,-0.06696,0.06696,20.05,-8.25,21.68098245
11/09/2020 21:00,19.23,-8.41056,20.98881653,0,-0.07056,0.07056,19.23,-8.34,20.96064169,19.15,-8.43056,20.92359534,0,-0.07056,0.07056,19.15,-8.36,20.89526501
11/09/2020 21:30,18.47,-8.0802,20.16012232,0,-0.0702,0.0702,18.47,-8.01,20.13208881,18.41,-8.1602,20.13745178,0,-0.0702,0.0702,18.41,-8.09,20.10910739
11/09/2020 22:00,17.82,-6.57624,18.99471854,0,-0.06624,0.06624,17.82,-6.51,18.9718871,17.78,-6.59624,18.96414465,0,-0.06624,0.06624,17.78,-6.53,18.9412064
11/09/2020 22:30,16.88,-6.7284,18.17156478,0,-0.0684,0.0684,16.88,-6.66,18.1463495,16.84,-6.7684,18.14929306,0,-0.0684,0.0684,16.84,-6.7,18.12389583
11/09/2020 23:00,15.89,-6.87308,17.31275047,0,-0.07308,0.07308,15.89,-6.8,17.2838682,15.85,-6.92308,17.29599771,0,-0.07308,0.07308,15.85,-6.85,17.2668758
11/09/2020 23:30,14.64,-9.33128,17.36094428,0,-0.07128,0.07128,14.64,-9.26,17.3227365,14.65,-8.61128,16.99342941,0,-0.07128,0.07128,14.65,-8.54,16.9574202
12/09/2020 00:00,13.89,-7.57128,15.8194937,0,-0.07128,0.07128,13.89,-7.5,15.78550284,13.85,-7.57128,15.78438408,0,-0.07128,0.07128,13.85,-7.5,15.75031746
12/09/2020 00:30,13.17,-7.29876,15.05725066,0,-0.06876,0.06876,13.17,-7.23,15.02404073,13.12,-7.29876,15.01353714,0,-0.06876,0.06876,13.12,-7.23,14.98023031
12/09/2020 01:00,12.38,-9.21012,15.43018828,0,-0.06012,0.06012,12.38,-9.15,15.39437884,12.34,-9.17012,15.37422196,0,-0.06012,0.06012,12.34,-9.11,15.33843864
12/09/2020 01:30,12.03,-9.35372,15.23853595,0,-0.06372,0.06372,12.03,-9.29,15.19950657,12,-9.36372,15.22101351,0,-0.06372,0.06372,12,-9.3,15.18189711
12/09/2020 02:00,12.03,-9.35264,15.23787305,0,-0.06264,0.06264,12.03,-9.29,15.19950657,12,-9.36264,15.22034913,0,-0.06264,0.06264,12,-9.3,15.18189711
12/09/2020 02:30,11.73,-9.35228,15.00193458,0,-0.06228,0.06228,11.73,-9.29,14.96318816,11.69,-9.36228,14.97692848,0,-0.06228,0.06228,11.69,-9.3,14.93807551
12/09/2020 03:00,11.47,-9.50732,14.89798757,0,-0.06732,0.06732,11.47,-9.44,14.85511696,11.43,-9.52732,14.88001097,0,-0.06732,0.06732,11.43,-9.46,14.83699767
12/09/2020 03:30,11.18,-9.50876,14.67681562,0,-0.06876,0.06876,11.18,-9.44,14.6323614,11.16,-9.52876,14.67456531,0,-0.06876,0.06876,11.16,-9.46,14.63001025
12/09/2020 04:00,10.99,-9.2784,14.38293456,0,-0.0684,0.0684,10.99,-9.21,14.33890512,10.97,-9.2884,14.37411822,0,-0.0684,0.0684,10.97,-9.22,14.33001396
12/09/2020 04:30,11.09,-7.43984,13.35437454,0,-0.06984,0.06984,11.09,-7.37,13.31559236,11.06,-7.45984,13.34064514,0,-0.06984,0.06984,11.06,-7.39,13.30171793
12/09/2020 05:00,11.09,-7.43624,13.35236928,0,-0.06624,0.06624,11.09,-7.37,13.31559236,11.06,-7.45624,13.33863242,0,-0.06624,0.06624,11.06,-7.39,13.30171793
12/09/2020 05:30,11.34,-7.37444,13.52693481,0,-0.06444,0.06444,11.34,-7.31,13.49191239,11.29,-7.45444,13.52896063,0,-0.06444,0.06444,11.29,-7.39,13.49356143
