Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/09/2020 06:00,11.51,-8.45912,14.28414545,0,-0.06912,0.06912,11.51,-8.39,14.24332124,11.47,-8.46912,14.25787128,0,-0.06912,0.06912,11.47,-8.4,14.21692301
12/09/2020 06:30,12,-9.32128,15.19494195,0,-0.07128,0.07128,12,-9.25,15.15132007,11.98,-9.28128,15.15462169,0,-0.07128,0.07128,11.98,-9.21,15.1110721
12/09/2020 07:00,12.2,-9.18264,15.26960633,0,-0.06264,0.06264,12.2,-9.12,15.23201891,12.16,-9.19264,15.24369477,0,-0.06264,0.06264,12.16,-9.13,15.2060021
12/09/2020 07:30,13.17656,-9.1614,16.04845735,0.01656,-0.0414,0.044589165,13.16,-9.12,16.01124605,13.13656,-9.1714,16.02135408,0.01656,-0.0414,0.044589165,13.12,-9.13,15.98409522
12/09/2020 08:00,14.64744,-9.0476,17.21646201,0.12744,-0.0576,0.139852471,14.52,-8.99,17.07777796,14.60744,-9.0476,17.18244363,0.12744,-0.0576,0.139852471,14.48,-8.99,17.04378186
12/09/2020 08:30,16.24032,-8.64796,18.39932623,0.31032,-0.05796,0.315686338,15.93,-8.59,18.09842535,16.19032,-8.66796,18.36463973,0.31032,-0.05796,0.315686338,15.88,-8.61,18.06395582
12/09/2020 09:00,17.41352,-8.24328,19.26609312,0.26352,-0.05328,0.268852281,17.15,-8.19,19.0052256,17.34352,-8.59328,19.3556748,0.26352,-0.05328,0.268852281,17.08,-8.54,19.09602053
12/09/2020 09:30,18.90928,-5.6458,19.73413104,0.44928,-0.0558,0.452731884,18.46,-5.59,19.28781221,18.71928,-7.1758,20.04753225,0.44928,-0.0558,0.452731884,18.27,-7.12,19.60834771
12/09/2020 10:00,19.61136,-5.96472,20.49837373,0.62136,-0.05472,0.623764802,18.99,-5.91,19.8883936,19.55136,-5.97472,20.44389779,0.62136,-0.05472,0.623764802,18.93,-5.92,19.83409438
12/09/2020 10:30,20.13216,-5.80372,20.95201738,0.81216,-0.06372,0.814655819,19.32,-5.74,20.15465207,20.05216,-5.84372,20.88631571,0.81216,-0.06372,0.814655819,19.24,-5.78,20.08944997
12/09/2020 11:00,20.33668,-5.73912,21.13097375,0.88668,-0.06912,0.88937,19.45,-5.67,20.25960019,20.27668,-5.74912,21.07596101,0.88668,-0.06912,0.88937,19.39,-5.68,20.20481378
12/09/2020 11:30,20.5932,-5.61552,21.34511539,0.6732,-0.06552,0.676380892,19.92,-5.55,20.67870644,20.5232,-5.65552,21.28818087,0.6732,-0.06552,0.676380892,19.85,-5.59,20.6220901
12/09/2020 12:00,20.70836,-5.61264,21.45548652,0.64836,-0.06264,0.651378891,20.06,-5.55,20.81360372,20.63836,-5.65264,21.39846355,0.64836,-0.06264,0.651378891,19.99,-5.59,20.7568832
12/09/2020 12:30,20.7176,-5.63388,21.46996864,1.1376,-0.08388,1.14068822,19.58,-5.55,20.3513857,20.6376,-5.67388,21.40335133,1.1376,-0.08388,1.14068822,19.5,-5.59,20.28541594
12/09/2020 13:00,20.6714,-5.6382,21.42652742,1.2114,-0.0882,1.214606603,19.46,-5.55,20.23596057,20.5914,-5.6782,21.35995574,1.2114,-0.0882,1.214606603,19.38,-5.59,20.17008924
12/09/2020 13:30,20.36396,-5.79432,21.17226986,1.26396,-0.09432,1.267474317,19.1,-5.7,19.93238571,20.29396,-5.81432,21.11045072,1.26396,-0.09432,1.267474317,19.03,-5.72,19.87106691
12/09/2020 14:00,20.0702,-5.78136,20.8862886,0.9702,-0.08136,0.973605408,19.1,-5.7,19.93238571,20.0002,-5.80136,20.8245955,0.9702,-0.08136,0.973605408,19.03,-5.72,19.87106691
12/09/2020 14:30,19.71668,-5.7972,20.55127729,1.24668,-0.0972,1.250463459,18.47,-5.7,19.3295344,19.65668,-5.8172,20.49938742,1.24668,-0.0972,1.250463459,18.41,-5.72,19.27813528
12/09/2020 15:00,19.44508,-6.90316,20.63406781,1.13508,-0.08316,1.138122222,18.31,-6.82,19.5388971,19.38508,-6.90316,20.57753495,1.13508,-0.08316,1.138122222,18.25,-6.82,19.48268205
12/09/2020 15:30,19.13344,-7.99632,20.7371565,1.06344,-0.07632,1.066175115,18.07,-7.92,19.7294526,19.08344,-8.03632,20.70652364,1.06344,-0.07632,1.066175115,18.02,-7.96,19.69979695
12/09/2020 16:00,19.1906,-7.87948,20.74524845,0.9306,-0.06948,0.933190136,18.26,-7.81,19.86010322,19.1206,-7.91948,20.69578478,0.9306,-0.06948,0.933190136,18.19,-7.85,19.81157742
12/09/2020 16:30,19.57768,-6.62552,20.66840752,0.78768,-0.06552,0.790400312,18.79,-6.56,19.9022034,19.51768,-6.64552,20.61802048,0.78768,-0.06552,0.790400312,18.73,-6.58,19.85218628
12/09/2020 17:00,19.8696,-6.20264,20.81522873,0.6696,-0.06264,0.672523553,19.2,-6.14,20.15786695,19.7796,-6.33264,20.76860384,0.6696,-0.06264,0.672523553,19.11,-6.27,20.11230966
12/09/2020 17:30,20.48484,-5.82904,21.29803693,0.47484,-0.05904,0.47849634,20.01,-5.77,20.82529712,20.41484,-5.87904,21.24450055,0.47484,-0.05904,0.47849634,19.94,-5.82,20.77200039
12/09/2020 18:00,20.66292,-6.11292,21.54817983,0.32292,-0.05292,0.327227525,20.34,-6.06,21.22355295,20.59292,-6.15292,21.49248191,0.32292,-0.05292,0.327227525,20.27,-6.1,21.16796873
12/09/2020 18:30,20.5236,-8.04616,22.04447431,0.1836,-0.05616,0.19199715,20.34,-7.99,21.85304784,20.4536,-8.09616,21.99767169,0.1836,-0.05616,0.19199715,20.27,-8.04,21.80629496
12/09/2020 19:00,20.6184,-6.94852,21.75776525,0.0684,-0.03852,0.078500639,20.55,-6.91,21.68065036,20.5684,-6.98852,21.72322468,0.0684,-0.03852,0.078500639,20.5,-6.95,21.64607355
12/09/2020 19:30,20.3144,-7.73176,21.73602908,0.0144,-0.04176,0.044173042,20.3,-7.69,21.70774286,20.2744,-7.48176,21.61083127,0.0144,-0.04176,0.044173042,20.26,-7.44,21.58289137
12/09/2020 20:00,20.74,-7.0584,21.90818593,0,-0.0684,0.0684,20.74,-6.99,21.88624454,20.68,-7.1384,21.87736626,0,-0.0684,0.0684,20.68,-7.07,21.85514356
12/09/2020 20:30,20.48,-7.78912,21.91120239,0,-0.06912,0.06912,20.48,-7.72,21.88672657,20.46,-7.32912,21.73309918,0,-0.06912,0.06912,20.46,-7.26,21.70988715
12/09/2020 21:00,19.59,-7.53732,20.98998077,0,-0.06732,0.06732,19.59,-7.47,20.96590089,19.53,-7.54732,20.93759631,0,-0.06732,0.06732,19.53,-7.48,20.91342392
12/09/2020 21:30,18.86,-6.72624,20.02353377,0,-0.06624,0.06624,18.86,-6.66,20.00137995,18.79,-6.74624,19.96436461,0,-0.06624,0.06624,18.79,-6.68,19.94207863
12/09/2020 22:00,18.15,-6.8684,19.40611807,0,-0.0684,0.0684,18.15,-6.8,19.38201486,18.1,-6.8984,19.3700264,0,-0.0684,0.0684,18.1,-6.83,19.34577215
12/09/2020 22:30,17.33,-6.932,18.66498122,0,-0.072,0.072,17.33,-6.86,18.63836098,17.28,-6.902,18.60741798,0,-0.072,0.072,17.28,-6.83,18.58083152
12/09/2020 23:00,16.39,-7.59272,18.06326374,0,-0.07272,0.07272,16.39,-7.52,18.03281731,16.35,-7.62272,18.03963304,0,-0.07272,0.07272,16.35,-7.55,18.00902552
12/09/2020 23:30,15.15,-9.2484,17.74980007,0,-0.0684,0.0684,15.15,-9.18,17.71425697,15.13,-9.2584,17.73795001,0,-0.0684,0.0684,15.13,-9.19,17.70234448
13/09/2020 00:00,14.44,-8.95876,16.99332165,0,-0.06876,0.06876,14.44,-8.89,16.95717252,14.4,-8.97876,16.96991842,0,-0.06876,0.06876,14.4,-8.91,16.93363812
13/09/2020 00:30,13.66,-9.25804,16.50172429,0,-0.06804,0.06804,13.66,-9.19,16.46364783,13.64,-9.27804,16.49641253,0,-0.06804,0.06804,13.64,-9.21,16.4582411
13/09/2020 01:00,13.13,-9.32732,16.1057691,0,-0.06732,0.06732,13.13,-9.26,16.06687586,13.11,-9.33732,16.09526778,0,-0.06732,0.06732,13.11,-9.27,16.05630717
13/09/2020 01:30,12.84,-9.32624,15.86960467,0,-0.06624,0.06624,12.84,-9.26,15.83076751,12.82,-9.33624,15.85931201,0,-0.06624,0.06624,12.82,-9.27,15.82040771
13/09/2020 02:00,12.76,-9.32912,15.8066467,0,-0.06912,0.06912,12.76,-9.26,15.76595065,12.74,-9.33912,15.79641612,0,-0.06912,0.06912,12.74,-9.27,15.75564978
13/09/2020 02:30,12.51,-8.99912,15.41052435,0,-0.06912,0.06912,12.51,-8.93,15.3702635,12.49,-9.06912,15.43531786,0,-0.06912,0.06912,12.49,-9,15.39480757
13/09/2020 03:00,12.27,-7.31768,14.28640405,0,-0.06768,0.06768,12.27,-7.25,14.25185602,12.23,-7.36768,14.27780125,0,-0.06768,0.06768,12.23,-7.3,14.24299477
13/09/2020 03:30,11.77,-9.55372,15.15936891,0,-0.06372,0.06372,11.77,-9.49,15.11929231,11.74,-9.54372,15.1297783,0,-0.06372,0.06372,11.74,-9.48,15.08966534
13/09/2020 04:00,11.58,-9.55588,15.01370183,0,-0.06588,0.06588,11.58,-9.49,14.97185693,11.54,-9.54588,14.97649575,0,-0.06588,0.06588,11.54,-9.48,14.93459072
13/09/2020 04:30,11.58,-9.55588,15.01370183,0,-0.06588,0.06588,11.58,-9.49,14.97185693,11.45,-9.54588,14.90725746,0,-0.06588,0.06588,11.45,-9.48,14.86515725
13/09/2020 05:00,11.42,-9.55624,14.89087381,0,-0.06624,0.06624,11.42,-9.49,14.8484511,11.45,-9.54624,14.90748799,0,-0.06624,0.06624,11.45,-9.48,14.86515725
13/09/2020 05:30,11.59,-9.55552,15.02118712,0,-0.06552,0.06552,11.59,-9.49,14.97959278,11.58,-9.54552,15.00711005,0,-0.06552,0.06552,11.58,-9.48,14.96552037
13/09/2020 06:00,11.76,-9.48948,15.11118231,0,-0.06948,0.06948,11.76,-9.42,15.06764746,11.71,-9.54948,15.11015117,0,-0.06948,0.06948,11.71,-9.48,15.06633665
13/09/2020 06:30,12.02,-9.3648,15.23744989,0,-0.0648,0.0648,12.02,-9.3,15.19771035,11.97,-9.3648,15.19803866,0,-0.0648,0.0648,11.97,-9.3,15.1581958
13/09/2020 07:00,12.2,-9.2312,15.29885791,0,-0.0612,0.0612,12.2,-9.17,15.26200839,12.16,-9.2612,15.2851374,0,-0.0612,0.0612,12.16,-9.2,15.24813431
13/09/2020 07:30,13.00908,-9.20492,15.93633316,0.01908,-0.03492,0.039792622,12.99,-9.17,15.90059747,12.97908,-9.23492,15.92922676,0.01908,-0.03492,0.039792622,12.96,-9.2,15.89344519
13/09/2020 08:00,13.87344,-8.14256,16.08644214,0.07344,-0.05256,0.090310504,13.8,-8.09,15.99650274,13.77344,-8.75256,16.31915917,0.07344,-0.05256,0.090310504,13.7,-8.7,16.22898641
13/09/2020 08:30,14.90744,-8.9258,17.37531792,0.12744,-0.0558,0.139120788,14.78,-8.87,17.23732288,14.88744,-8.7558,17.27136079,0.12744,-0.0558,0.139120788,14.76,-8.7,17.13323087
13/09/2020 09:00,16.21052,-7.20796,17.74079046,0.29052,-0.05796,0.296245223,15.92,-7.15,17.45190248,16.16052,-7.36796,17.76089078,0.29052,-0.05796,0.296245223,15.87,-7.31,17.47263575
13/09/2020 09:30,17.54468,-6.41688,18.68133146,0.36468,-0.05688,0.369089199,17.18,-6.36,18.31944322,17.51468,-6.43688,18.66004929,0.36468,-0.05688,0.369089199,17.15,-6.38,18.29827588
13/09/2020 10:00,17.81252,-6.13156,18.83830929,0.63252,-0.06156,0.635508603,17.18,-6.07,18.22079307,17.78252,-6.15156,18.81647438,0.63252,-0.06156,0.635508603,17.15,-6.09,18.19919229
13/09/2020 10:30,18.6396,-7.4594,20.07678601,0.5796,-0.0594,0.582635838,18.06,-7.4,19.51726415,18.5796,-7.4894,20.03229015,0.5796,-0.0594,0.582635838,18,-7.43,19.47318413
13/09/2020 11:00,19.31308,-6.73084,20.45236578,0.70308,-0.06084,0.705707441,18.61,-6.67,19.76919321,19.24308,-6.77084,20.39951966,0.70308,-0.06084,0.705707441,18.54,-6.71,19.7168887
13/09/2020 11:30,19.72388,-6.44596,20.75046608,0.98388,-0.07596,0.986807872,18.74,-6.37,19.79304171,19.64388,-6.57596,20.71533904,0.98388,-0.07596,0.986807872,18.66,-6.5,19.75969635
13/09/2020 12:00,20.11036,-5.64208,20.88682949,1.08036,-0.08208,1.083473514,19.03,-5.56,19.82560213,20.05036,-5.67208,20.83721257,1.08036,-0.08208,1.083473514,18.97,-5.59,19.77647592
13/09/2020 12:30,20.1136,-6.05208,21.00439424,1.0836,-0.08208,1.086704231,19.03,-5.97,19.9444679,20.1136,-5.82208,20.93928176,1.0836,-0.08208,1.086704231,19.03,-5.74,19.87683325
13/09/2020 13:00,20.18732,-5.59856,20.9492664,1.23732,-0.08856,1.24048525,18.95,-5.51,19.73480681,20.11732,-5.65856,20.89798711,1.23732,-0.08856,1.24048525,18.88,-5.57,19.6844939
13/09/2020 13:30,19.87012,-5.59676,20.64328926,1.23012,-0.08676,1.233175783,18.64,-5.51,19.43732749,19.81012,-5.65676,20.60193651,1.23012,-0.08676,1.233175783,18.58,-5.57,19.39694048
13/09/2020 14:00,19.65248,-5.69604,20.46130108,1.21248,-0.08604,1.215528952,18.44,-5.61,19.27448313,19.60248,-5.73604,20.42447985,1.21248,-0.08604,1.215528952,18.39,-5.65,19.23836272
13/09/2020 14:30,19.37296,-5.789,20.2193991,1.18296,-0.099,1.187095346,18.19,-5.69,19.05917627,19.30296,-5.819,20.1609778,1.18296,-0.099,1.187095346,18.12,-5.72,19.00138942
13/09/2020 15:00,18.86844,-8.27,20.60123608,1.10844,-0.09,1.112087781,17.76,-8.18,19.5532606,19.15844,-4.35,19.64607654,1.10844,-0.09,1.112087781,18.05,-4.26,18.54589173
13/09/2020 15:30,18.5516,-9.21272,20.71318595,1.0116,-0.07272,1.014210411,17.54,-9.14,19.77855404,18.8416,-5.48272,19.62310142,1.0116,-0.07272,1.014210411,17.83,-5.41,18.63268633
13/09/2020 16:00,18.58496,-7.8748,20.18447951,0.89496,-0.0648,0.897302871,17.69,-7.81,19.3373266,18.52496,-7.9048,20.1410031,0.89496,-0.0648,0.897302871,17.63,-7.84,19.2946236
13/09/2020 16:30,18.905,-7.87192,20.47843132,0.765,-0.06192,0.767501848,18.14,-7.81,19.74982785,18.835,-7.90192,20.42541468,0.765,-0.06192,0.767501848,18.07,-7.84,19.69747446
13/09/2020 17:00,19.31732,-7.54688,20.73919598,0.60732,-0.05688,0.6099778,18.71,-7.49,20.15351582,19.23732,-7.72688,20.73111563,0.60732,-0.05688,0.6099778,18.63,-7.67,20.14710401
13/09/2020 17:30,19.58972,-5.86372,20.44848019,0.45972,-0.06372,0.464114982,19.13,-5.8,19.98991996,19.50972,-5.90372,20.38340218,0.45972,-0.06372,0.464114982,19.05,-5.84,19.92506211
13/09/2020 18:00,19.49132,-5.86192,20.3537137,0.30132,-0.06192,0.307616366,19.19,-5.8,20.04734646,19.43132,-5.90192,20.30785209,0.30132,-0.06192,0.307616366,19.13,-5.84,20.00156244
13/09/2020 18:30,19.4684,-5.86012,20.33124701,0.1584,-0.06012,0.169425424,19.31,-5.8,20.16224442,19.4284,-5.90012,20.30453502,0.1584,-0.06012,0.169425424,19.27,-5.84,20.13550347
13/09/2020 19:00,19.55976,-5.94708,20.4438737,0.05976,-0.03708,0.070329112,19.5,-5.91,20.37591961,19.49976,-6.00708,20.40405965,0.05976,-0.03708,0.070329112,19.44,-5.97,20.33603944
13/09/2020 19:30,19.64188,-5.95428,20.52454385,0.01188,-0.04428,0.045845968,19.63,-5.91,20.50036585,19.56188,-6.01428,20.46554942,0.01188,-0.04428,0.045845968,19.55,-5.97,20.44121816
13/09/2020 20:00,19.95,-5.97552,20.82568941,0,-0.06552,0.06552,19.95,-5.91,20.8069844,19.89,-6.03552,20.78556234,0,-0.06552,0.06552,19.89,-5.97,20.76663189
13/09/2020 20:30,20.11,-6.09948,21.01465575,0,-0.06948,0.06948,20.11,-6.03,20.99459454,20.04,-6.12948,20.95643398,0,-0.06948,0.06948,20.04,-6.06,20.93621742
13/09/2020 21:00,19.32,-6.34272,20.33451492,0,-0.07272,0.07272,19.32,-6.27,20.31194968,19.25,-6.36272,20.27428681,0,-0.07272,0.07272,19.25,-6.29,20.25158265
13/09/2020 21:30,18.32,-6.5638,19.46036666,0,-0.0738,0.0738,18.32,-6.49,19.43559878,18.27,-6.6038,19.42686476,0,-0.0738,0.0738,18.27,-6.53,19.40190197
13/09/2020 22:00,16.98,-7.8538,18.70835574,0,-0.0738,0.0738,16.98,-7.78,18.67749448,16.91,-7.8938,18.66173032,0,-0.0738,0.0738,16.91,-7.82,18.63063338
13/09/2020 22:30,16.05,-8.15128,18.001274,0,-0.07128,0.07128,16.05,-8.08,17.96910961,15.99,-8.16128,17.95234222,0,-0.07128,0.07128,15.99,-8.09,17.92005022
13/09/2020 23:00,14.95,-8.14516,17.02486803,0,-0.06516,0.06516,14.95,-8.08,16.99379004,14.91,-8.15516,16.99455014,0,-0.06516,0.06516,14.91,-8.09,16.9633782
13/09/2020 23:30,13.9,-9.01552,16.56772769,0,-0.06552,0.06552,13.9,-8.95,16.53216562,13.87,-9.03552,16.55347461,0,-0.06552,0.06552,13.87,-8.97,16.51780252
14/09/2020 00:00,13.03,-9.14588,15.91942276,0,-0.06588,0.06588,13.03,-9.08,15.88166553,12.99,-9.14588,15.8866995,0,-0.06588,0.06588,12.99,-9.08,15.84886431
14/09/2020 00:30,12.48,-9.14768,15.4735403,0,-0.06768,0.06768,12.48,-9.08,15.43362563,12.44,-9.20768,15.47691736,0,-0.06768,0.06768,12.44,-9.14,15.43674836
14/09/2020 01:00,12.06,-9.34236,15.2552709,0,-0.07236,0.07236,12.06,-9.27,15.21106505,12.01,-9.36236,15.22806241,0,-0.07236,0.07236,12.01,-9.29,15.18368203
14/09/2020 01:30,11.81,-9.34056,15.05729594,0,-0.07056,0.07056,11.81,-9.27,15.01362714,11.79,-9.36056,15.0540421,0,-0.07056,0.07056,11.79,-9.29,15.01026982
14/09/2020 02:00,11.81,-9.3438,15.05930604,0,-0.0738,0.0738,11.81,-9.27,15.01362714,11.79,-9.3638,15.05605694,0,-0.0738,0.0738,11.79,-9.29,15.01026982
14/09/2020 02:30,11.81,-7.32984,13.89973577,0,-0.06984,0.06984,11.81,-7.26,13.86303358,11.79,-7.35984,13.89860946,0,-0.06984,0.06984,11.79,-7.29,13.86175314
14/09/2020 03:00,11.39,-7.13336,13.43937963,0,-0.06336,0.06336,11.39,-7.07,13.40585693,11.25,-8.67336,14.20526922,0,-0.06336,0.06336,11.25,-8.61,14.16667216
14/09/2020 03:30,11.3,-7.34768,13.47881306,0,-0.06768,0.06768,11.3,-7.28,13.44203854,11.25,-7.35768,13.44239395,0,-0.06768,0.06768,11.25,-7.29,13.40546903
14/09/2020 04:00,11.18,-7.34552,13.37718446,0,-0.06552,0.06552,11.18,-7.28,13.34131928,11.17,-7.35552,13.3743252,0,-0.06552,0.06552,11.17,-7.29,13.3384032
14/09/2020 04:30,11.06,-9.2284,14.40440789,0,-0.0684,0.0684,11.06,-9.16,14.36068244,11.02,-9.2384,14.38014028,0,-0.0684,0.0684,11.02,-9.17,14.33629311
14/09/2020 05:00,11.06,-9.40876,14.52061861,0,-0.06876,0.06876,11.06,-9.34,14.47615971,11.02,-9.41876,14.49666996,0,-0.06876,0.06876,11.02,-9.35,14.45208981
14/09/2020 05:30,11.41,-9.33588,14.74268481,0,-0.06588,0.06588,11.41,-9.27,14.70105438,11.37,-9.41588,14.7626453,0,-0.06588,0.06588,11.37,-9.35,14.7207133
14/09/2020 06:00,11.97,-9.34416,15.18532931,0,-0.07416,0.07416,11.97,-9.27,15.13980845,11.93,-9.42416,15.20327898,0,-0.07416,0.07416,11.93,-9.35,15.15742062
14/09/2020 06:30,13.16,-9.18056,16.04581821,0,-0.07056,0.07056,13.16,-9.11,16.00555216,13.12,-9.19056,16.01876378,0,-0.07056,0.07056,13.12,-9.12,15.9783854
14/09/2020 07:00,14.22,-9.1066,16.88604642,0,-0.0666,0.0666,14.22,-9.04,16.85022255,14.19,-9.1266,16.87160122,0,-0.0666,0.0666,14.19,-9.06,16.83566749
14/09/2020 07:30,16.03872,-7.9078,17.88222134,0.01872,-0.0378,0.042181494,16.02,-7.87,17.84873385,16.01872,-7.9078,17.86428536,0.01872,-0.0378,0.042181494,16,-7.87,17.83078518
14/09/2020 08:00,17.3682,-6.61976,18.58697376,0.0882,-0.05976,0.106538714,17.28,-6.56,18.48328975,17.3482,-6.44976,18.50836155,0.0882,-0.05976,0.106538714,17.26,-6.39,18.4048825
14/09/2020 08:30,18.0196,-8.29796,19.83840025,0.2196,-0.05796,0.22712006,17.8,-8.24,19.61472916,17.9696,-8.19796,19.75128027,0.2196,-0.05796,0.22712006,17.75,-8.14,19.52747039
14/09/2020 09:00,18.45836,-7.25544,19.83311532,0.37836,-0.05544,0.382400161,18.08,-7.2,19.46089412,18.39836,-7.38544,19.82534677,0.37836,-0.05544,0.382400161,18.02,-7.33,19.45377341
14/09/2020 09:30,19.31224,-5.87012,20.18467049,0.55224,-0.06012,0.555502864,18.76,-5.81,19.63908603,19.24224,-5.88012,20.12062652,0.55224,-0.06012,0.555502864,18.69,-5.82,19.57520115
14/09/2020 10:00,19.67224,-5.74228,20.49318926,0.73224,-0.06228,0.734883811,18.94,-5.68,19.77336592,19.61224,-5.77228,20.44404985,0.73224,-0.06228,0.734883811,18.88,-5.71,19.7245659
14/09/2020 10:30,19.93516,-5.61984,20.71215116,0.87516,-0.06984,0.877942282,19.06,-5.55,19.85160195,19.87516,-5.66984,20.66806887,0.87516,-0.06984,0.877942282,19,-5.6,19.80807916
14/09/2020 11:00,20.18244,-5.52776,20.92575005,0.98244,-0.07776,0.985512542,19.2,-5.45,19.95851948,20.13244,-5.56776,20.88815673,0.98244,-0.07776,0.985512542,19.15,-5.49,19.92141059
14/09/2020 11:30,20.27496,-5.41884,20.98661073,1.07496,-0.07884,1.077847275,19.2,-5.34,19.92876313,20.22496,-5.49884,20.95915667,1.07496,-0.07884,1.077847275,19.15,-5.42,19.90223354
14/09/2020 12:00,20.33652,-5.521,21.07262411,1.13652,-0.081,1.139402787,19.2,-5.44,19.95579114,20.21652,-5.561,20.96741286,1.13652,-0.081,1.139402787,19.08,-5.48,19.85136771
14/09/2020 12:30,20.3754,-5.42496,21.08523455,1.1754,-0.08496,1.17846653,19.2,-5.34,19.92876313,20.3154,-5.47496,21.0402154,1.1754,-0.08496,1.17846653,19.14,-5.39,19.88445876
14/09/2020 13:00,20.40312,-5.3582,21.09496653,1.20312,-0.0882,1.206348612,19.2,-5.27,19.91012054,20.34312,-5.3782,21.04204283,1.20312,-0.0882,1.206348612,19.14,-5.29,19.85758545
14/09/2020 13:30,20.41284,-5.35892,21.1045507,1.21284,-0.08892,1.21609524,19.2,-5.27,19.91012054,20.35284,-5.37892,21.05162408,1.21284,-0.08892,1.21609524,19.14,-5.29,19.85758545
14/09/2020 14:00,20.25736,-5.35568,20.95337544,1.19736,-0.08568,1.200421606,19.06,-5.27,19.77514855,20.19736,-5.37568,20.90050924,1.19736,-0.08568,1.200421606,19,-5.29,19.72267984
14/09/2020 14:30,20.14128,-5.2518,20.81471987,1.15128,-0.0918,1.154934145,18.99,-5.16,19.6785594,20.06128,-5.3018,20.75003707,1.15128,-0.0918,1.154934145,18.91,-5.21,19.61459151
14/09/2020 15:00,20.1518,-5.25072,20.82462734,1.0818,-0.09072,1.085597236,19.07,-5.16,19.75577131,20.0918,-5.30072,20.77926995,1.0818,-0.09072,1.085597236,19.01,-5.21,19.71101722
14/09/2020 15:30,19.9826,-5.23488,20.65691824,1.0026,-0.07488,1.005392348,18.98,-5.16,19.66890948,19.9126,-5.28488,20.60198038,1.0026,-0.07488,1.005392348,18.91,-5.21,19.61459151
14/09/2020 16:00,20.39468,-5.232,21.05508956,0.90468,-0.072,0.907540579,19.49,-5.16,20.16149052,20.32468,-5.222,20.98480167,0.90468,-0.072,0.907540579,19.42,-5.15,20.09126427
14/09/2020 16:30,20.84336,-5.2266,21.48867152,0.78336,-0.0666,0.786186015,20.06,-5.16,20.71302006,20.76336,-5.2166,21.40864391,0.78336,-0.0666,0.786186015,19.98,-5.15,20.63305358
14/09/2020 17:00,21.05828,-5.223,21.69633346,0.63828,-0.063,0.641381601,20.42,-5.16,21.06186127,20.99828,-5.213,21.63569116,0.63828,-0.063,0.641381601,20.36,-5.15,21.00124044
14/09/2020 17:30,21.41888,-5.21868,22.04547667,0.48888,-0.05868,0.492389071,20.93,-5.16,21.5566811,21.34888,-5.28868,21.99419954,0.48888,-0.05868,0.492389071,20.86,-5.23,21.5056388
14/09/2020 18:00,21.54788,-5.29292,22.18842344,0.31788,-0.05292,0.3222549,21.23,-5.24,21.86711001,21.48788,-5.28292,22.12777058,0.31788,-0.05292,0.3222549,21.17,-5.23,21.80646234
14/09/2020 18:30,21.36068,-5.45932,22.04728611,0.13068,-0.04932,0.139677216,21.23,-5.41,21.90846868,21.30068,-5.50932,22.00162665,0.13068,-0.04932,0.139677216,21.17,-5.46,21.86276515
14/09/2020 19:00,21.26312,-5.54232,21.97356555,0.03312,-0.02232,0.039938913,21.23,-5.52,21.93589068,21.20312,-5.59232,21.92820879,0.03312,-0.02232,0.039938913,21.17,-5.57,21.89049565
14/09/2020 19:30,21.06504,-5.73112,21.83075003,0.00504,-0.05112,0.05136785,21.06,-5.68,21.81251934,21.01504,-5.74112,21.78514092,0.00504,-0.05112,0.05136785,21.01,-5.69,21.76686013
14/09/2020 20:00,21.23,-5.74444,21.993442,0,-0.06444,0.06444,21.23,-5.68,21.97669902,21.16,-5.75444,21.92850154,0,-0.06444,0.06444,21.16,-5.69,21.91167953
14/09/2020 20:30,21.05,-5.88984,21.8584701,0,-0.06984,0.06984,21.05,-5.82,21.83975504,20.99,-5.92984,21.81153599,0,-0.06984,0.06984,20.99,-5.86,21.79265243
14/09/2020 21:00,19.89,-6.14128,20.81651796,0,-0.07128,0.07128,19.89,-6.07,20.7956005,19.82,-6.17128,20.75854274,0,-0.07128,0.07128,19.82,-6.1,20.73746368
14/09/2020 21:30,18.89,-6.33164,19.9228955,0,-0.07164,0.07164,18.89,-6.26,19.90024372,18.84,-6.38164,19.89147881,0,-0.07164,0.07164,18.84,-6.31,19.86861092
14/09/2020 22:00,17.75,-7.10236,19.11821167,0,-0.07236,0.07236,17.75,-7.03,19.09144835,17.76,-6.38236,18.87199298,0,-0.07236,0.07236,17.76,-6.31,18.84764442
14/09/2020 22:30,16.24,-8.84516,18.49255135,0,-0.06516,0.06516,16.24,-8.78,18.4614734,16.19,-8.86516,18.45825457,0,-0.06516,0.06516,16.19,-8.8,18.42704805
14/09/2020 23:00,15.21,-8.94912,17.64740346,0,-0.06912,0.06912,15.21,-8.88,17.61245298,15.16,-8.96912,17.61450293,0,-0.06912,0.06912,15.16,-8.9,17.57940841
14/09/2020 23:30,14.22,-9.07416,16.86857373,0,-0.07416,0.07416,14.22,-9,16.82879675,14.18,-9.09416,16.84565659,0,-0.07416,0.07416,14.18,-9.02,16.80573712
15/09/2020 00:00,13.39,-7.98416,15.58970529,0,-0.07416,0.07416,13.39,-7.91,15.55185519,13.37,-8.01416,15.58793317,0,-0.07416,0.07416,13.37,-7.94,15.54993569
15/09/2020 00:30,12.88,-7.07344,14.69448718,0,-0.07344,0.07344,12.88,-7,14.65927693,12.84,-7.09344,14.66909987,0,-0.07344,0.07344,12.84,-7.02,14.63372816
15/09/2020 01:00,12.35,-7.1484,14.26962237,0,-0.0684,0.0684,12.35,-7.08,14.23548032,12.31,-7.1484,14.23501748,0,-0.0684,0.0684,12.31,-7.08,14.20079223
15/09/2020 01:30,12.14,-7.14768,14.08790011,0,-0.06768,0.06768,12.14,-7.08,14.05368279,12.08,-7.14768,14.03622917,0,-0.06768,0.06768,12.08,-7.08,14.00188559
15/09/2020 02:00,12.14,-7.14948,14.08881344,0,-0.06948,0.06948,12.14,-7.08,14.05368279,12.08,-7.14948,14.03714587,0,-0.06948,0.06948,12.08,-7.08,14.00188559
15/09/2020 02:30,11.91,-7.1502,13.89148876,0,-0.0702,0.0702,11.91,-7.08,13.85548628,11.88,-7.1502,13.86577658,0,-0.0702,0.0702,11.88,-7.08,13.82970716
15/09/2020 03:00,11.63,-7.14912,13.65162323,0,-0.06912,0.06912,11.63,-7.08,13.61555361,11.59,-7.14912,13.61756281,0,-0.06912,0.06912,11.59,-7.08,13.58140273
15/09/2020 03:30,11.39,-7.14552,13.44583787,0,-0.06552,0.06552,11.39,-7.08,13.41113343,11.34,-7.21552,13.44095714,0,-0.06552,0.06552,11.34,-7.15,13.40589796
15/09/2020 04:00,11.24,-7.22588,13.36229553,0,-0.06588,0.06588,11.24,-7.16,13.32678506,11.21,-7.21588,13.33165497,0,-0.06588,0.06588,11.21,-7.15,13.29611221
15/09/2020 04:30,11.24,-7.17164,13.33304242,0,-0.07164,0.07164,11.24,-7.1,13.29464554,11.21,-7.22164,13.3347735,0,-0.07164,0.07164,11.21,-7.15,13.29611221
15/09/2020 05:00,11.24,-8.56732,14.13281897,0,-0.06732,0.06732,11.24,-8.5,14.09211127,11.14,-8.59732,14.07172737,0,-0.06732,0.06732,11.14,-8.53,14.03069849
15/09/2020 05:30,11.41,-9.11084,14.60121589,0,-0.06084,0.06084,11.41,-9.05,14.56333066,11.39,-9.15084,14.61061165,0,-0.06084,0.06084,11.39,-9.09,14.57258385
15/09/2020 06:00,11.97,-8.99372,14.97223762,0,-0.06372,0.06372,11.97,-8.93,14.93404835,11.93,-9.00372,14.94629967,0,-0.06372,0.06372,11.93,-8.94,14.90800121
15/09/2020 06:30,13.36,-5.90444,14.60657426,0,-0.06444,0.06444,13.36,-5.84,14.5806447,12.97,-10.46444,16.66509539,0,-0.06444,0.06444,12.97,-10.4,16.62470752
15/09/2020 07:00,14.28072,-7.70264,16.22558556,0.00072,-0.06264,0.062644138,14.28,-7.64,16.19530796,14.22072,-8.00264,16.31781616,0.00072,-0.06264,0.062644138,14.22,-7.94,16.28655888
15/09/2020 07:30,15.77988,-8.60104,17.97171394,0.02988,-0.04104,0.050765106,15.75,-8.56,17.92585005,15.73988,-8.64104,17.95581785,0.02988,-0.04104,0.050765106,15.71,-8.6,17.90988833
15/09/2020 08:00,16.65248,-8.3958,18.6492506,0.13248,-0.0558,0.143751836,16.52,-8.34,18.50583692,16.60248,-8.4358,18.62270291,0.13248,-0.0558,0.143751836,16.47,-8.38,18.47932087
15/09/2020 08:30,17.71908,-8.03724,19.45669609,0.10908,-0.05724,0.123186298,17.61,-7.98,19.33371408,17.65908,-8.07724,19.41867432,0.10908,-0.05724,0.123186298,17.55,-8.02,19.2956705
15/09/2020 09:00,18.14532,-8.0358,19.84506789,0.17532,-0.0558,0.183985712,17.97,-7.98,19.66217943,18.06532,-8.0158,19.76382646,0.17532,-0.0558,0.183985712,17.89,-7.96,19.58095248
15/09/2020 09:30,18.88584,-5.89868,19.78558511,0.46584,-0.05868,0.469521297,18.42,-5.84,19.3236125,18.78584,-6.37868,19.83923746,0.46584,-0.05868,0.469521297,18.32,-6.32,19.37949432
15/09/2020 10:00,19.40924,-5.57372,20.19368594,0.66924,-0.06372,0.672266626,18.74,-5.51,19.53324602,19.35924,-5.61372,20.15673648,0.66924,-0.06372,0.672266626,18.69,-5.55,19.49663048
15/09/2020 10:30,19.62936,-5.57912,20.40682126,0.81936,-0.06912,0.822270262,18.81,-5.51,19.60041326,19.56936,-5.55912,20.34363945,0.81936,-0.06912,0.822270262,18.75,-5.49,19.53721065
15/09/2020 11:00,19.80692,-5.38452,20.5257676,0.91692,-0.07452,0.919943214,18.89,-5.31,19.62213546,19.74692,-5.40452,20.47314548,0.91692,-0.07452,0.919943214,18.83,-5.33,19.5698186
15/09/2020 11:30,20.01176,-5.31884,20.70653513,0.94176,-0.07884,0.945054307,19.07,-5.24,19.77681724,19.93176,-5.40884,20.65261743,0.94176,-0.07884,0.945054307,18.99,-5.33,19.72381809
15/09/2020 12:00,20.16152,-5.19092,20.81904271,0.82152,-0.07092,0.824575501,19.34,-5.12,20.00624902,20.10152,-5.24092,20.77350112,0.82152,-0.07092,0.824575501,19.28,-5.17,19.96114476
15/09/2020 12:30,20.29296,-5.18948,20.94600029,0.82296,-0.06948,0.825887784,19.47,-5.12,20.13194725,20.22296,-5.23948,20.89067404,0.82296,-0.06948,0.825887784,19.4,-5.17,20.07707399
15/09/2020 13:00,20.52648,-4.99624,21.12578508,0.72648,-0.06624,0.729493611,19.8,-4.93,20.40453136,20.46648,-5.06624,21.08420241,0.72648,-0.06624,0.729493611,19.74,-5,20.36338872
15/09/2020 13:30,21.0336,-5.06868,21.63570766,0.4536,-0.05868,0.457379823,20.58,-5.01,21.18104105,20.9736,-5.11868,21.58918206,0.4536,-0.05868,0.457379823,20.52,-5.06,21.13466347
15/09/2020 14:00,20.71324,-5.0694,21.32456629,0.45324,-0.0594,0.457115803,20.26,-5.01,20.87025874,20.64324,-5.1194,21.26855928,0.45324,-0.0594,0.457115803,20.19,-5.06,20.81441087
15/09/2020 14:30,20.44224,-5.1748,21.08705127,0.37224,-0.0648,0.377838137,20.07,-5.11,20.71031144,20.38224,-5.2148,21.03877008,0.37224,-0.0648,0.377838137,20.01,-5.15,20.66210541
15/09/2020 15:00,20.23352,-5.18668,20.88772321,0.26352,-0.07668,0.274449654,19.97,-5.11,20.61341796,20.17352,-5.32668,20.86490903,0.26352,-0.07668,0.274449654,19.91,-5.25,20.59054637
15/09/2020 15:30,20.04868,-5.33444,20.74622423,0.32868,-0.06444,0.334937391,19.72,-5.27,20.41203811,19.99868,-5.31444,20.69276381,0.32868,-0.06444,0.334937391,19.67,-5.25,20.35857068
15/09/2020 16:00,20.21308,-5.33408,20.90504754,0.43308,-0.06408,0.437795081,19.78,-5.27,20.47000977,20.10308,-5.31408,20.79358727,0.43308,-0.06408,0.437795081,19.67,-5.25,20.35857068
15/09/2020 16:30,20.73916,-5.33192,21.41359681,0.29916,-0.06192,0.305500887,20.44,-5.27,21.10844618,20.67916,-5.31192,21.35050708,0.29916,-0.06192,0.305500887,20.38,-5.25,21.04535341
15/09/2020 17:00,21.00164,-5.33336,21.66826277,0.34164,-0.06336,0.347465652,20.66,-5.27,21.32155013,20.94164,-5.31336,21.60518642,0.34164,-0.06336,0.347465652,20.6,-5.25,21.2584689
15/09/2020 17:30,21.3456,-5.33012,22.00101858,0.2556,-0.06012,0.262575274,21.09,-5.27,21.73846821,21.2956,-5.31012,21.94766397,0.2556,-0.06012,0.262575274,21.04,-5.25,21.6851124
15/09/2020 18:00,21.5738,-5.32904,22.22223017,0.2538,-0.05904,0.260576594,21.32,-5.27,21.96167799,21.4938,-5.36904,22.15423275,0.2538,-0.05904,0.260576594,21.24,-5.31,21.89369087
15/09/2020 18:30,21.37044,-5.513,22.07009005,0.19044,-0.063,0.200590113,21.18,-5.45,21.86995428,21.31044,-5.543,22.01953001,0.19044,-0.063,0.200590113,21.12,-5.48,21.81936754
15/09/2020 19:00,21.26172,-5.56904,21.97896594,0.08172,-0.05904,0.10081607,21.18,-5.51,21.88498344,21.20172,-5.53904,21.91332688,0.08172,-0.05904,0.10081607,21.12,-5.48,21.81936754
15/09/2020 19:30,21.01692,-5.6432,21.7613564,0.01692,-0.0432,0.046395327,21,-5.6,21.73384457,20.94692,-5.7032,21.70944375,0.01692,-0.0432,0.046395327,20.93,-5.66,21.68180112
15/09/2020 20:00,21.49,-5.67272,22.22610745,0,-0.07272,0.07272,21.49,-5.6,22.20765859,21.42,-5.73272,22.17386927,0,-0.07272,0.07272,21.42,-5.66,22.15517998
15/09/2020 20:30,21.01,-5.912,21.82594429,0,-0.072,0.072,21.01,-5.84,21.80655177,20.92,-5.922,21.74204415,0,-0.072,0.072,20.92,-5.85,21.72254359
15/09/2020 21:00,19.84,-6.0284,20.73565062,0,-0.0684,0.0684,19.84,-5.96,20.71586831,19.79,-6.0784,20.70244059,0,-0.0684,0.0684,19.79,-6.01,20.68246117
15/09/2020 21:30,18.81,-6.34056,19.84990683,0,-0.07056,0.07056,18.81,-6.27,19.82748093,18.76,-6.36056,19.80894554,0,-0.07056,0.07056,18.76,-6.29,19.7864019
15/09/2020 22:00,17.65,-6.51452,18.81386379,0,-0.07452,0.07452,17.65,-6.44,18.78819044,17.59,-6.53452,18.7645424,0,-0.07452,0.07452,17.59,-6.46,18.73872194
15/09/2020 22:30,16.51,-6.64452,17.79690271,0,-0.07452,0.07452,16.51,-6.57,17.76921495,16.44,-6.68452,17.74701123,0,-0.07452,0.07452,16.44,-6.61,17.71907729
15/09/2020 23:00,15.27,-7.24308,16.90074282,0,-0.07308,0.07308,15.27,-7.17,16.86955245,15.23,-7.26308,16.87321046,0,-0.07308,0.07308,15.23,-7.19,16.84188232
15/09/2020 23:30,14.03,-9.04804,16.69454785,0,-0.06804,0.06804,14.03,-8.98,16.65776996,13.99,-9.05804,16.66637899,0,-0.06804,0.06804,13.99,-8.99,16.62949789
16/09/2020 00:00,13.21,-8.41984,15.66517812,0,-0.06984,0.06984,13.21,-8.35,15.62775096,13.18,-8.41984,15.63988829,0,-0.06984,0.06984,13.18,-8.35,15.60240046
16/09/2020 00:30,12.72,-7.0002,14.51899446,0,-0.0702,0.0702,12.72,-6.93,14.48527873,12.66,-7.0302,14.48099831,0,-0.0702,0.0702,12.66,-6.96,14.44704814
16/09/2020 01:00,12.28,-7.00092,14.13546182,0,-0.07092,0.07092,12.28,-6.93,14.10047162,12.23,-7.03092,14.10697473,0,-0.07092,0.07092,12.23,-6.96,14.07176251
16/09/2020 01:30,12,-7.06912,13.92739953,0,-0.06912,0.06912,12,-7,13.89244399,11.97,-7.09912,13.91683889,0,-0.06912,0.06912,11.97,-7.03,13.88170739
16/09/2020 02:00,12,-7.14092,13.96398004,0,-0.07092,0.07092,12,-7.07,13.92784621,11.97,-7.10092,13.91775718,0,-0.07092,0.07092,11.97,-7.03,13.88170739
16/09/2020 02:30,11.62,-9.24056,14.84629075,0,-0.07056,0.07056,11.62,-9.17,14.80247614,11.82,-5.98056,13.24686748,0,-0.07056,0.07056,11.82,-5.91,13.21516175
16/09/2020 03:00,11.22,-10.41696,15.31017491,0,-0.06696,0.06696,11.22,-10.35,15.26469456,11.41,-6.99696,13.38452649,0,-0.06696,0.06696,11.41,-6.93,13.34964419
16/09/2020 03:30,11.06,-9.13516,14.34485093,0,-0.06516,0.06516,11.06,-9.07,14.30344364,11.04,-9.14516,14.33581359,0,-0.06516,0.06516,11.04,-9.08,14.29433454
16/09/2020 04:00,10.99,-9.13408,14.29025953,0,-0.06408,0.06408,10.99,-9.07,14.24938595,10.97,-9.14408,14.28128492,0,-0.06408,0.06408,10.97,-9.08,14.24034059
16/09/2020 04:30,10.99,-9.13696,14.29210055,0,-0.06696,0.06696,10.99,-9.07,14.24938595,10.97,-9.14696,14.28312911,0,-0.06696,0.06696,10.97,-9.08,14.24034059
16/09/2020 05:00,10.99,-9.13732,14.2923307,0,-0.06732,0.06732,10.99,-9.07,14.24938595,10.97,-9.14732,14.28335966,0,-0.06732,0.06732,10.97,-9.08,14.24034059
16/09/2020 05:30,11.3,-9.0194,14.45820101,0,-0.0594,0.0594,11.3,-8.96,14.42122048,11.24,-9.0294,14.41761646,0,-0.0594,0.0594,11.24,-8.97,14.38049026
16/09/2020 06:00,11.83,-8.92264,14.81763829,0,-0.06264,0.06264,11.83,-8.86,14.78000338,11.8,-8.94264,14.80576949,0,-0.06264,0.06264,11.8,-8.88,14.7680195
16/09/2020 06:30,13.14,-8.62732,15.71910463,0,-0.06732,0.06732,13.14,-8.56,15.68225749,13.11,-8.78732,15.7825566,0,-0.06732,0.06732,13.11,-8.72,15.74517386
16/09/2020 07:00,14.1,-8.8394,16.64166435,0,-0.0594,0.0594,14.1,-8.78,16.61018964,14.06,-8.8594,16.61844061,0,-0.0594,0.0594,14.06,-8.8,16.58685021
16/09/2020 07:30,16.05828,-6.64788,17.37995009,0.00828,-0.04788,0.048590666,16.05,-6.6,17.35403411,15.99828,-6.90788,17.42595102,0.00828,-0.04788,0.048590666,15.99,-6.86,17.39941666
16/09/2020 08:00,17.33248,-6.22636,18.41690587,0.04248,-0.03636,0.055916008,17.29,-6.19,18.36464538,17.28248,-6.26636,18.38345404,0.04248,-0.03636,0.055916008,17.24,-6.23,18.33113472
16/09/2020 08:30,18.248,-5.9858,19.20466885,0.108,-0.0558,0.121563317,18.14,-5.93,19.08466662,18.198,-6.0058,19.16342448,0.108,-0.0558,0.121563317,18.09,-5.95,19.0433873
16/09/2020 09:00,18.3218,-7.99544,19.99038309,0.1818,-0.05544,0.19006534,18.14,-7.94,19.8015959,18.2718,-8.04544,19.96466328,0.1818,-0.05544,0.19006534,18.09,-7.99,19.77595004
16/09/2020 09:30,18.76224,-7.87364,20.3473796,0.37224,-0.05364,0.37608492,18.39,-7.82,19.98360578,18.68224,-7.93364,20.29701296,0.37224,-0.05364,0.37608492,18.31,-7.88,19.93365245
16/09/2020 10:00,19.3758,-7.71156,20.8540112,0.5958,-0.06156,0.598971847,18.78,-7.65,20.27833573,19.2958,-7.73156,20.78713346,0.5958,-0.06156,0.598971847,18.7,-7.67,20.21185048
16/09/2020 10:30,19.66936,-7.64696,21.10354757,0.72936,-0.06696,0.732427233,18.94,-7.58,20.40049019,19.58936,-7.66696,21.03628534,0.72936,-0.06696,0.732427233,18.86,-7.6,20.33370601
16/09/2020 11:00,19.99068,-7.40056,21.31655636,0.85068,-0.07056,0.853601298,19.14,-7.33,20.49557269,19.93068,-7.44056,21.2742553,0.85068,-0.07056,0.853601298,19.08,-7.37,20.45393116
16/09/2020 11:30,19.96456,-7.40596,21.29394044,0.93456,-0.07596,0.937641891,19.03,-7.33,20.39288601,19.90456,-7.44596,21.25167827,0.93456,-0.07596,0.937641891,18.97,-7.37,20.35135868
16/09/2020 12:00,20.04304,-7.40668,21.36778793,1.01304,-0.07668,1.015937923,19.03,-7.33,20.39288601,19.98304,-7.44668,21.32545265,1.01304,-0.07668,1.015937923,18.97,-7.37,20.35135868
16/09/2020 12:30,20.16776,-7.321,21.45543252,1.06776,-0.081,1.070827912,19.1,-7.24,20.42614991,20.11776,-7.361,21.42215182,1.06776,-0.081,1.070827912,19.05,-7.28,20.39364852
16/09/2020 13:00,20.19368,-7.32172,21.48004413,1.09368,-0.08172,1.096728818,19.1,-7.24,20.42614991,20.14368,-7.36172,21.44674253,1.09368,-0.08172,1.096728818,19.05,-7.28,20.39364852
16/09/2020 13:30,20.19692,-7.32352,21.48370365,1.09692,-0.08352,1.100095031,19.1,-7.24,20.42614991,20.14692,-7.36352,21.45040355,1.09692,-0.08352,1.100095031,19.05,-7.28,20.39364852
16/09/2020 14:00,20.08532,-7.23424,21.34840294,1.07532,-0.08424,1.078614611,19.01,-7.15,20.31016002,20.00532,-7.26424,21.28337405,1.07532,-0.08424,1.078614611,18.93,-7.18,20.24592058
16/09/2020 14:30,20.11356,-7.23712,21.37594914,1.03356,-0.08712,1.037225225,19.08,-7.15,20.37569385,20.04356,-7.26712,21.32030325,1.03356,-0.08712,1.037225225,19.01,-7.18,20.32074064
16/09/2020 15:00,19.88864,-7.3272,21.19542075,0.99864,-0.0972,1.003359203,18.89,-7.23,20.22634421,19.82864,-7.3572,21.14954742,0.99864,-0.0972,1.003359203,18.83,-7.26,20.18109264
16/09/2020 15:30,19.66944,-7.30596,20.982467,0.91944,-0.07596,0.922572401,18.75,-7.23,20.09565625,19.59944,-7.33596,20.92735906,0.91944,-0.07596,0.922572401,18.68,-7.26,20.04120755
16/09/2020 16:00,19.8826,-7.30092,21.18068024,0.8226,-0.07092,0.825651504,19.06,-7.23,20.38520297,19.8126,-7.33092,21.1253759,0.8226,-0.07092,0.825651504,18.99,-7.26,20.33046237
16/09/2020 16:30,21.02588,-7.0948,22.19062453,0.69588,-0.0648,0.69889056,20.33,-7.03,21.51115525,20.94588,-7.1448,22.13092985,0.69588,-0.0648,0.69889056,20.25,-7.08,21.45201389
16/09/2020 17:00,21.42288,-7.0912,22.56601216,0.54288,-0.0612,0.546318711,20.88,-7.03,22.03168854,21.36288,-7.2112,22.54715165,0.54288,-0.0612,0.546318711,20.82,-7.15,22.0135163
16/09/2020 17:30,21.81836,-7.20012,22.97569501,0.37836,-0.06012,0.383106648,21.44,-7.14,22.59763704,21.76836,-7.21012,22.93136122,0.37836,-0.06012,0.383106648,21.39,-7.15,22.55337225
16/09/2020 18:00,21.94444,-7.19832,23.09489679,0.15444,-0.05832,0.165084633,21.79,-7.14,22.92997383,21.85444,-7.26832,23.03139213,0.15444,-0.05832,0.165084633,21.7,-7.21,22.86644048
16/09/2020 18:30,21.7652,-7.40904,22.99168991,0.1152,-0.05904,0.129447911,21.65,-7.35,22.86361739,21.7052,-7.42904,22.94136749,0.1152,-0.05904,0.129447911,21.59,-7.37,22.81326369
16/09/2020 19:00,21.6214,-7.50276,22.88616057,0.0414,-0.03276,0.052793727,21.58,-7.47,22.83631538,21.5514,-7.52276,22.82662393,0.0414,-0.03276,0.052793727,21.51,-7.49,22.77674691
16/09/2020 19:30,21.85396,-6.164,22.70661718,0.00396,-0.054,0.054145005,21.85,-6.11,22.68820398,21.77396,-6.344,22.67932252,0.00396,-0.054,0.054145005,21.77,-6.29,22.66047219
16/09/2020 20:00,22.13,-5.7666,22.8689872,0,-0.0666,0.0666,22.13,-5.7,22.85228435,22.06,-5.7866,22.80632236,0,-0.0666,0.0666,22.06,-5.72,22.78951513
16/09/2020 20:30,21.6,-5.70768,22.34138785,0,-0.06768,0.06768,21.6,-5.64,22.32419315,21.53,-5.78768,22.29435219,0,-0.06768,0.06768,21.53,-5.72,22.27687815
16/09/2020 21:00,20.45,-6.02876,21.32014182,0,-0.06876,0.06876,20.45,-5.96,21.30080045,20.37,-6.05876,21.25195221,0,-0.06876,0.06876,20.37,-5.99,21.23245158
16/09/2020 21:30,19.3,-6.26416,20.29112369,0,-0.07416,0.07416,19.3,-6.19,20.26835218,19.25,-6.32416,20.26221853,0,-0.07416,0.07416,19.25,-6.25,20.23919465
16/09/2020 22:00,18.1,-6.47272,19.22254156,0,-0.07272,0.07272,18.1,-6.4,19.198177,18.04,-6.49272,19.17281964,0,-0.07272,0.07272,18.04,-6.42,19.14831585
16/09/2020 22:30,16.71,-7.86272,18.4674434,0,-0.07272,0.07272,16.71,-7.79,18.43659947,16.66,-7.85272,18.41794808,0,-0.07272,0.07272,16.66,-7.78,18.38706067
16/09/2020 23:00,15.39,-8.87948,17.76787171,0,-0.06948,0.06948,15.39,-8.81,17.73325125,15.33,-8.89948,17.72595961,0,-0.06948,0.06948,15.33,-8.83,17.69117859
16/09/2020 23:30,14.47,-7.98948,16.5291467,0,-0.06948,0.06948,14.47,-7.92,16.49567519,14.44,-8.00948,16.51258217,0,-0.06948,0.06948,14.44,-7.94,16.47899269
17/09/2020 00:00,13.67,-7.50092,15.59271307,0,-0.07092,0.07092,13.67,-7.43,15.55872103,13.71,-6.60092,15.21631509,0,-0.07092,0.07092,13.71,-6.53,15.18568405
17/09/2020 00:30,12.82,-9.55128,15.98684927,0,-0.07128,0.07128,12.82,-9.48,15.94436578,12.84,-8.83128,15.58387328,0,-0.07128,0.07128,12.84,-8.76,15.54359032
17/09/2020 01:00,12.35,-9.37128,15.50301225,0,-0.07128,0.07128,12.35,-9.3,15.46002911,12.32,-9.37128,15.47912429,0,-0.07128,0.07128,12.32,-9.3,15.43607463
17/09/2020 01:30,12.25,-8.1902,14.73573466,0,-0.0702,0.0702,12.25,-8.12,14.69683299,12.22,-8.2002,14.71637455,0,-0.0702,0.0702,12.22,-8.13,14.67737374
17/09/2020 02:00,12.25,-7.14876,14.18334479,0,-0.06876,0.06876,12.25,-7.08,14.14881267,12.28,-7.14876,14.20926351,0,-0.06876,0.06876,12.28,-7.08,14.17479453
17/09/2020 02:30,12.11,-7.15092,14.06370353,0,-0.07092,0.07092,12.11,-7.08,14.02777602,12.08,-7.15092,14.03787936,0,-0.07092,0.07092,12.08,-7.08,14.00188559
17/09/2020 03:00,11.84,-7.1502,13.83152053,0,-0.0702,0.0702,11.84,-7.08,13.79536154,11.79,-7.1502,13.78874396,0,-0.0702,0.0702,11.79,-7.08,13.7524725
17/09/2020 03:30,11.38,-8.943,14.47348089,0,-0.063,0.063,11.38,-8.88,14.43463889,11.34,-8.933,14.43586121,0,-0.063,0.063,11.34,-8.87,14.39696148
17/09/2020 04:00,11.17,-9.3512,14.56756127,0,-0.0612,0.0612,11.17,-9.29,14.52835159,11.14,-9.3512,14.54457086,0,-0.0612,0.0612,11.14,-9.29,14.50529903
17/09/2020 04:30,11.17,-9.353,14.56871679,0,-0.063,0.063,11.17,-9.29,14.52835159,11.14,-9.353,14.5457282,0,-0.063,0.063,11.14,-9.29,14.50529903
17/09/2020 05:00,11.17,-9.35372,14.56917904,0,-0.06372,0.06372,11.17,-9.29,14.52835159,11.14,-9.35372,14.54619118,0,-0.06372,0.06372,11.14,-9.29,14.50529903
17/09/2020 05:30,11.58,-9.10552,14.73115387,0,-0.06552,0.06552,11.58,-9.04,14.69074539,11.53,-9.25552,14.78531537,0,-0.06552,0.06552,11.53,-9.19,14.74438876
17/09/2020 06:00,11.98,-9.30732,15.17058356,0,-0.06732,0.06732,11.98,-9.24,15.1293754,11.95,-9.31732,15.15305091,0,-0.06732,0.06732,11.95,-9.25,15.11175039
17/09/2020 06:30,13.38,-7.51768,15.34730962,0,-0.06768,0.06768,13.38,-7.45,15.31427112,13.28,-8.43768,15.73381212,0,-0.06768,0.06768,13.28,-8.37,15.69762084
17/09/2020 07:00,14.55,-7.43732,16.34063122,0,-0.06732,0.06732,14.55,-7.37,16.31010116,14.52,-7.44732,16.31848569,0,-0.06732,0.06732,14.52,-7.38,16.28787279
17/09/2020 07:30,13.68941694,-8.36148,16.04102503,0.00792,-0.05148,0.052085668,13.68149694,-8.31,16.00748133,13.61941694,-8.48148,16.04443894,0.00792,-0.05148,0.052085668,13.61149694,-8.43,16.01055118
17/09/2020 08:00,15.78209983,-7.07012,17.29338809,0.07272,-0.06012,0.094353658,15.70937983,-7.01,17.20246246,15.70209983,-7.12012,17.24099904,0.07272,-0.06012,0.094353658,15.62937983,-7.06,17.14995958
17/09/2020 08:30,16.5994757,-6.08444,17.67945145,0.18756,-0.06444,0.198321121,16.4119157,-6.02,17.48117207,16.5194757,-6.13444,17.62170342,0.18756,-0.06444,0.198321121,16.3319157,-6.07,17.42344313
17/09/2020 09:00,16.71987373,-5.98084,17.75738225,0.3312,-0.06084,0.33674166,16.38867373,-5.92,17.4251263,16.65987373,-6.02084,17.71445474,0.3312,-0.06084,0.33674166,16.32867373,-5.96,17.38238147
17/09/2020 09:30,17.42672275,-5.70516,18.33683496,0.48708,-0.06516,0.491419121,16.93964275,-5.64,17.85388183,17.36672275,-5.75516,18.29548921,0.48708,-0.06516,0.491419121,16.87964275,-5.69,17.81287285
17/09/2020 10:00,17.88029066,-5.5684,18.72730287,0.6408,-0.0684,0.644440222,17.23949066,-5.5,18.09558063,17.80029066,-5.5984,18.65991506,0.6408,-0.0684,0.644440222,17.15949066,-5.53,18.02856122
17/09/2020 10:30,18.16215854,-5.42488,18.95503432,0.75492,-0.07488,0.758624559,17.40723854,-5.35,18.21083341,18.10215854,-5.47488,18.91196592,0.75492,-0.07488,0.758624559,17.34723854,-5.4,18.16828789
17/09/2020 11:00,18.26561111,-5.34028,19.03026904,0.88236,-0.08028,0.886004542,17.38325111,-5.26,18.16163592,18.20561111,-5.37028,18.98115337,0.88236,-0.08028,0.886004542,17.32325111,-5.29,18.11295473
17/09/2020 11:30,18.26988054,-5.3446,19.03557943,1.01772,-0.0846,1.021230218,17.25216054,-5.26,18.03620369,18.18988054,-5.3746,18.96728972,1.01772,-0.0846,1.021230218,17.17216054,-5.29,17.96850572
17/09/2020 12:00,18.10073084,-5.34712,18.87400724,1.10736,-0.08712,1.110781736,16.99337084,-5.26,17.78882381,18.03073084,-5.37712,18.81543712,1.10736,-0.08712,1.110781736,16.92337084,-5.29,17.7308934
17/09/2020 12:30,18.3127731,-5.1436,19.02141634,1.17288,-0.0936,1.176608879,17.1398931,-5.05,17.8683641,18.2427731,-5.1836,18.96492761,1.17288,-0.0936,1.176608879,17.0698931,-5.09,17.81261773
17/09/2020 13:00,18.36351614,-5.149,19.07173107,1.18152,-0.099,1.185660369,17.18199614,-5.05,17.9087546,18.35351614,-5.189,19.07294617,1.18152,-0.099,1.185660369,17.17199614,-5.09,17.91048719
17/09/2020 13:30,18.16327848,-5.15008,18.87930107,1.1826,-0.10008,1.186827185,16.98067848,-5.05,17.7156976,18.09327848,-5.19008,18.82295557,1.1826,-0.10008,1.186827185,16.91067848,-5.09,17.66010041
17/09/2020 14:00,17.77825877,-5.14324,18.50727972,1.1628,-0.09324,1.16653227,16.61545877,-5.05,17.36594282,17.71825877,-5.18324,18.46084155,1.1628,-0.09324,1.16653227,16.55545877,-5.09,17.32025736
17/09/2020 14:30,17.72835106,-5.14792,18.46064765,1.1286,-0.09792,1.132839921,16.59975106,-5.05,17.35091454,17.66835106,-5.18792,18.41426466,1.1286,-0.09792,1.132839921,16.53975106,-5.09,17.30524386
17/09/2020 15:00,17.51657673,-5.31468,18.30508902,1.06128,-0.09468,1.065494975,16.45529673,-5.22,17.26340611,17.43657673,-5.34468,18.23731922,1.06128,-0.09468,1.065494975,16.37529673,-5.25,17.19630318
17/09/2020 15:30,17.48054338,-5.20784,18.23981893,0.97488,-0.08784,0.978829342,16.50566338,-5.12,17.28153129,17.40054338,-5.23784,18.17178797,0.97488,-0.08784,0.978829342,16.42566338,-5.15,17.21409067
17/09/2020 16:00,17.83848366,-5.20136,18.58132518,0.864,-0.08136,0.867822245,16.97448366,-5.12,17.72984759,17.76848366,-5.23136,18.52258457,0.864,-0.08136,0.867822245,16.90448366,-5.15,17.67156099
17/09/2020 16:30,18.52104224,-5.28028,19.25903328,0.74052,-0.08028,0.744858878,17.78052224,-5.2,18.52530624,18.45104224,-5.32028,19.20276905,0.74052,-0.08028,0.744858878,17.71052224,-5.24,18.46943957
17/09/2020 17:00,18.92614346,-5.27452,19.64737813,0.59868,-0.07452,0.603300069,18.32746346,-5.2,19.05087706,18.83614346,-5.31452,19.57152071,0.59868,-0.07452,0.603300069,18.23746346,-5.24,18.97531748
17/09/2020 17:30,19.29505117,-5.26984,20.00175526,0.43452,-0.06984,0.440096871,18.86053117,-5.2,19.56424381,19.18505117,-5.30984,19.90629522,0.43452,-0.06984,0.440096871,18.75053117,-5.24,19.46895013
17/09/2020 18:00,19.70474439,-5.37804,20.4254808,0.27468,-0.06804,0.282981526,19.43006439,-5.31,20.14257934,19.60474439,-5.43804,20.34498173,0.27468,-0.06804,0.282981526,19.33006439,-5.37,20.06211079
17/09/2020 18:30,19.76422028,-5.57552,20.53559901,0.13248,-0.06552,0.147796552,19.63174028,-5.51,20.39032433,19.67422028,-5.63552,20.46543499,0.13248,-0.06552,0.147796552,19.54174028,-5.57,20.320052
17/09/2020 19:00,19.78651217,-5.55392,20.55120657,0.0432,-0.04392,0.061605247,19.74331217,-5.51,20.49776758,19.71651217,-5.61392,20.50016951,0.0432,-0.04392,0.061605247,19.67331217,-5.57,20.44661615
17/09/2020 19:30,19.64353822,-5.82336,20.4885362,0.00396,-0.06336,0.063483629,19.63957822,-5.76,20.46681785,19.54353822,-5.86336,20.40413871,0.00396,-0.06336,0.063483629,19.53957822,-5.8,20.38222552
17/09/2020 20:00,18.1086878,-5.83308,19.02496771,0,-0.07308,0.07308,18.1086878,-5.76,19.0026886,18.0286878,-5.87308,18.96118806,0,-0.07308,0.07308,18.0286878,-5.8,18.93867957
17/09/2020 20:30,21.03,-6.06632,21.88746532,0,-0.07632,0.07632,21.03,-5.99,21.86643547,20.98,-6.11632,21.85336977,0,-0.07632,0.07632,20.98,-6.04,21.83213228
17/09/2020 21:00,19.95,-6.29128,20.91847757,0,-0.07128,0.07128,19.95,-6.22,20.89715052,19.89,-6.33128,20.87336117,0,-0.07128,0.07128,19.89,-6.26,20.85185124
17/09/2020 21:30,18.91,-6.51308,20.00020778,0,-0.07308,0.07308,18.91,-6.44,19.97652873,18.85,-6.55308,19.95658682,0,-0.07308,0.07308,18.85,-6.48,19.9327093
17/09/2020 22:00,17.82,-6.65452,19.02196195,0,-0.07452,0.07452,17.82,-6.58,18.99602064,17.74,-6.70452,18.9646563,0,-0.07452,0.07452,17.74,-6.63,18.93843975
17/09/2020 22:30,16.54,-7.692,18.24112014,0,-0.072,0.072,16.54,-7.62,18.21087587,16.49,-7.712,18.20425895,0,-0.072,0.072,16.49,-7.64,18.17387411
17/09/2020 23:00,15.2,-9.08588,17.70856333,0,-0.06588,0.06588,15.2,-9.02,17.67485219,15.14,-9.10588,17.66738947,0,-0.06588,0.06588,15.14,-9.04,17.63352489
17/09/2020 23:30,14.22,-9.18732,16.92971496,0,-0.06732,0.06732,14.22,-9.12,16.89327677,14.17,-9.19732,16.89318191,0,-0.06732,0.06732,14.17,-9.13,16.85662481
18/09/2020 00:00,13.34,-8.9484,16.06329551,0,-0.0684,0.0684,13.34,-8.88,16.02529251,13.31,-8.9684,16.04955758,0,-0.0684,0.0684,13.31,-8.9,16.01143654
18/09/2020 00:30,12.63,-9.30948,15.69023001,0,-0.06948,0.06948,12.63,-9.24,15.64910541,12.6,-9.31948,15.67203584,0,-0.06948,0.06948,12.6,-9.25,15.63081892
18/09/2020 01:00,12.35,-7.33984,14.36648013,0,-0.06984,0.06984,12.35,-7.27,14.3309246,12.31,-7.34984,14.33723293,0,-0.06984,0.06984,12.31,-7.28,14.30155586
18/09/2020 01:30,12.06,-8.46984,14.73708891,0,-0.06984,0.06984,12.06,-8.4,14.69706093,12.01,-8.46984,14.69619984,0,-0.06984,0.06984,12.01,-8.4,14.65606018
18/09/2020 02:00,12.15,-7.35912,14.2048987,0,-0.06912,0.06912,12.15,-7.29,14.1692131,12.08,-7.36912,14.15027666,0,-0.06912,0.06912,12.08,-7.3,14.11440399
