Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/09/2020 02:30,11.83,-8.0002,14.28117992,0,-0.0702,0.0702,11.83,-7.93,14.24197318,11.83,-7.3702,13.93803243,0,-0.0702,0.0702,11.83,-7.3,13.90103953
18/09/2020 03:00,11.31,-9.4094,14.71233864,0,-0.0594,0.0594,11.31,-9.35,14.67441992,11.27,-9.4094,14.68161123,0,-0.0594,0.0594,11.27,-9.35,14.64361294
18/09/2020 03:30,11.31,-7.92408,13.80967573,0,-0.06408,0.06408,11.31,-7.86,13.77300621,11.27,-8.04408,13.84630359,0,-0.06408,0.06408,11.27,-7.98,13.80917449
18/09/2020 04:00,11.02,-9.47696,14.53455093,0,-0.06696,0.06696,11.02,-9.41,14.49097995,11,-9.47696,14.51939292,0,-0.06696,0.06696,11,-9.41,14.47577632
18/09/2020 04:30,11.02,-9.47948,14.53619417,0,-0.06948,0.06948,11.02,-9.41,14.49097995,11,-9.47948,14.52103788,0,-0.06948,0.06948,11,-9.41,14.47577632
18/09/2020 05:00,11.12,-9.53876,14.6506772,0,-0.06876,0.06876,11.12,-9.47,14.60600219,11.1,-9.54876,14.64202232,0,-0.06876,0.06876,11.1,-9.48,14.59727372
18/09/2020 05:30,11.39,-9.53192,14.85225905,0,-0.06192,0.06192,11.39,-9.47,14.81259599,11.36,-9.54192,14.8356947,0,-0.06192,0.06192,11.36,-9.48,14.79594539
18/09/2020 06:00,11.95,-9.37336,15.18757313,0,-0.06336,0.06336,11.95,-9.31,15.14855109,11.92,-9.37336,15.16397961,0,-0.06336,0.06336,11.92,-9.31,15.12489669
18/09/2020 06:30,13.21,-9.14624,16.06728994,0,-0.06624,0.06624,13.21,-9.08,16.0296756,13.17,-9.15624,16.04012565,0,-0.06624,0.06624,13.17,-9.09,16.00240607
18/09/2020 07:00,14.2,-8.7748,16.69242688,0,-0.0648,0.0648,14.2,-8.71,16.65845431,14.15,-8.8848,16.70814685,0,-0.0648,0.0648,14.15,-8.82,16.67377882
18/09/2020 07:30,16.09196,-7.42744,17.72337557,0.02196,-0.03744,0.043405014,16.07,-7.39,17.68776413,16.05196,-7.45744,17.69968449,0.02196,-0.03744,0.043405014,16.03,-7.42,17.66401144
18/09/2020 08:00,17.2364,-8.23832,19.10401532,0.0864,-0.05832,0.104240982,17.15,-8.18,19.0009184,17.1964,-8.24832,19.07225618,0.0864,-0.05832,0.104240982,17.11,-8.19,18.96913809
18/09/2020 08:30,18.34128,-7.03012,19.64243211,0.16128,-0.06012,0.172121041,18.18,-6.97,19.47031844,18.26128,-7.06012,19.57855055,0.16128,-0.06012,0.172121041,18.1,-7,19.40644223
18/09/2020 09:00,18.55584,-8.253,20.30840238,0.37584,-0.063,0.381083594,18.18,-8.19,19.93962136,18.41584,-8.323,20.20929222,0.37584,-0.063,0.381083594,18.04,-8.26,19.84109876
18/09/2020 09:30,19.09296,-8.09192,20.7369306,0.55296,-0.06192,0.556416075,18.54,-8.03,20.20426935,19.02296,-8.14192,20.69212093,0.55296,-0.06192,0.556416075,18.47,-8.08,20.16004216
18/09/2020 10:00,19.49776,-7.99624,21.07373956,0.70776,-0.06624,0.710852977,18.79,-7.93,20.39482778,19.39776,-8.03624,20.99652939,0.70776,-0.06624,0.710852977,18.69,-7.97,20.31839068
18/09/2020 10:30,19.94364,-6.13308,20.86536476,0.86364,-0.07308,0.866726448,19.08,-6.06,20.01924074,19.87364,-6.21308,20.82219801,0.86364,-0.07308,0.866726448,19.01,-6.14,19.97697925
18/09/2020 11:00,19.87036,-5.86596,20.71812475,0.99036,-0.07596,0.993268771,18.88,-5.79,19.7478733,19.80036,-5.92596,20.66812178,0.99036,-0.07596,0.993268771,18.81,-5.85,19.69869539
18/09/2020 11:30,20.16024,-6.58704,21.20906346,1.11024,-0.07704,1.112909708,19.05,-6.51,20.13163183,20.09024,-6.61704,21.15190208,1.11024,-0.07704,1.112909708,18.98,-6.54,20.07515878
18/09/2020 12:00,20.01656,-7.67316,21.43688547,1.18656,-0.08316,1.189470563,18.83,-7.59,20.30214274,19.94656,-7.72316,21.38954081,1.18656,-0.08316,1.189470563,18.76,-7.64,20.25604107
18/09/2020 12:30,20.36652,-6.43892,21.36012237,1.22652,-0.08892,1.229739028,19.14,-6.35,20.16586472,20.27652,-6.56892,21.31403231,1.22652,-0.08892,1.229739028,19.05,-6.48,20.1219507
18/09/2020 13:00,20.55076,-5.57504,21.2935391,1.22076,-0.09504,1.224453992,19.33,-5.48,20.09177195,20.49076,-5.62504,21.24881927,1.22076,-0.09504,1.224453992,19.27,-5.53,20.04778791
18/09/2020 13:30,20.32256,-5.66756,21.09804923,1.22256,-0.09756,1.226446455,19.1,-5.57,19.89560002,20.26256,-5.73756,21.0592244,1.22256,-0.09756,1.226446455,19.04,-5.64,19.8577743
18/09/2020 14:00,19.63196,-7.6182,21.05827212,1.19196,-0.0882,1.195218759,18.44,-7.53,19.9181952,19.58196,-7.3482,20.91528629,1.19196,-0.0882,1.195218759,18.39,-7.26,19.77118358
18/09/2020 14:30,19.53252,-7.20288,20.81828086,1.17252,-0.09288,1.176192945,18.36,-7.11,19.68861854,19.46252,-7.21288,20.75609122,1.17252,-0.09288,1.176192945,18.29,-7.12,19.62698398
18/09/2020 15:00,19.40392,-6.85892,20.58049793,1.12392,-0.08892,1.127432008,18.28,-6.77,19.49336554,19.34392,-6.87892,20.53063032,1.12392,-0.08892,1.127432008,18.22,-6.79,19.4440865
18/09/2020 15:30,19.4926,-5.68172,20.3037779,1.0026,-0.08172,1.005924907,18.49,-5.6,19.31942287,19.4326,-5.73172,20.26027041,1.0026,-0.08172,1.005924907,18.43,-5.65,19.2766024
18/09/2020 16:00,19.82,-5.67704,20.61701198,0.81,-0.07704,0.813655432,19.01,-5.6,19.81767141,19.76,-5.72704,20.5732007,0.81,-0.07704,0.813655432,18.95,-5.65,19.77435208
18/09/2020 16:30,20.09564,-7.56336,21.4718225,0.57564,-0.06336,0.579116482,19.52,-7.5,20.91125056,20.02564,-7.58336,21.41339782,0.57564,-0.06336,0.579116482,19.45,-7.52,20.85312686
18/09/2020 17:00,20.19392,-7.71192,21.61638534,0.67392,-0.06192,0.676758637,19.52,-7.65,20.96551693,20.12392,-7.73192,21.55817114,0.67392,-0.06192,0.676758637,19.45,-7.67,20.90768758
18/09/2020 17:30,20.71504,-6.99616,21.8645635,0.45504,-0.05616,0.458492472,20.26,-6.94,21.4156765,20.66504,-7.00616,21.82040687,0.45504,-0.05616,0.458492472,20.21,-6.95,21.37163073
18/09/2020 18:00,20.94332,-5.5994,21.67892832,0.28332,-0.0594,0.289479848,20.66,-5.54,21.38988546,20.90332,-5.6294,21.64806992,0.28332,-0.0594,0.289479848,20.62,-5.57,21.35905663
18/09/2020 18:30,21.08544,-5.73444,21.85130619,0.14544,-0.06444,0.159076419,20.94,-5.67,21.69406601,21.00544,-5.76444,21.78204027,0.14544,-0.06444,0.159076419,20.86,-5.7,21.62474509
18/09/2020 19:00,20.92032,-5.786,21.70570397,0.04032,-0.036,0.054052774,20.88,-5.75,21.65725975,20.90032,-5.856,21.70520933,0.04032,-0.036,0.054052774,20.86,-5.82,21.65668488
18/09/2020 19:30,21.05144,-5.81012,21.83851232,0.00144,-0.06012,0.060137243,21.05,-5.75,21.82120528,20.98144,-5.88012,21.78982872,0.00144,-0.06012,0.060137243,20.98,-5.82,21.77229432
18/09/2020 20:00,21.35,-6.2848,22.25581297,0,-0.0648,0.0648,21.35,-6.22,22.23760104,21.28,-6.3048,22.19434394,0,-0.0648,0.0648,21.28,-6.24,22.17602309
18/09/2020 20:30,20.54,-6.07056,21.41829355,0,-0.07056,0.07056,20.54,-6,21.39840181,20.47,-6.10056,21.3597222,0,-0.07056,0.07056,20.47,-6.03,21.33967666
18/09/2020 21:00,19.52,-7.262,20.82707478,0,-0.072,0.072,19.52,-7.19,20.80207922,19.48,-7.092,20.73081918,0,-0.072,0.072,19.48,-7.02,20.70629856
18/09/2020 21:30,18.58,-8.49984,20.43192796,0,-0.06984,0.06984,18.58,-8.43,20.40297282,18.5,-8.51984,20.36756425,0,-0.06984,0.06984,18.5,-8.45,20.33844881
18/09/2020 22:00,17.65,-8.60732,19.63691568,0,-0.06732,0.06732,17.65,-8.54,19.60750112,17.59,-8.62732,19.59180314,0,-0.06732,0.06732,17.59,-8.56,19.56225192
18/09/2020 22:30,16.57,-8.61164,18.67418655,0,-0.07164,0.07164,16.57,-8.54,18.641258,16.51,-8.63164,18.63022569,0,-0.07164,0.07164,16.51,-8.56,18.59714225
18/09/2020 23:00,15.46,-8.89372,17.83563443,0,-0.06372,0.06372,15.46,-8.83,17.80394619,15.4,-8.91372,17.79366191,0,-0.06372,0.06372,15.4,-8.85,17.76182705
18/09/2020 23:30,14.72,-7.91804,16.71447748,0,-0.06804,0.06804,14.72,-7.85,16.68235295,14.67,-7.97804,16.69904255,0,-0.06804,0.06804,14.67,-7.91,16.66664333
19/09/2020 00:00,13.97,-7.14452,15.69092305,0,-0.07452,0.07452,13.97,-7.07,15.65713256,13.93,-7.15452,15.65988686,0,-0.07452,0.07452,13.93,-7.08,15.62598157
19/09/2020 00:30,13.01,-8.9566,15.7949607,0,-0.0666,0.0666,13.01,-8.89,15.75729038,12.98,-8.8866,15.730609,0,-0.0666,0.0666,12.98,-8.82,15.69308128
19/09/2020 01:00,12.47,-9.35768,15.59060855,0,-0.06768,0.06768,12.47,-9.29,15.55008039,12.42,-9.35768,15.55064548,0,-0.06768,0.06768,12.42,-9.29,15.51001289
19/09/2020 01:30,12.22,-9.43984,15.44146946,0,-0.06984,0.06984,12.22,-9.37,15.39887334,12.18,-9.43984,15.40983385,0,-0.06984,0.06984,12.18,-9.37,15.36715003
19/09/2020 02:00,12.13,-9.43984,15.37034415,0,-0.06984,0.06984,12.13,-9.37,15.32755036,12.09,-9.43984,15.33879654,0,-0.06984,0.06984,12.09,-9.37,15.29591449
19/09/2020 02:30,11.86,-9.442,15.15951727,0,-0.072,0.072,11.86,-9.37,15.11477754,11.81,-9.512,15.16424228,0,-0.072,0.072,11.81,-9.44,15.11918318
19/09/2020 03:00,11.61,-8.37876,14.31767157,0,-0.06876,0.06876,11.61,-8.31,14.27754181,11.58,-8.39876,14.30508894,0,-0.06876,0.06876,11.58,-8.33,14.26482737
19/09/2020 03:30,11.47,-7.2784,13.58440306,0,-0.0684,0.0684,11.47,-7.21,13.54787806,11.43,-7.3184,13.57217295,0,-0.0684,0.0684,11.43,-7.25,13.53541281
19/09/2020 04:00,11.3,-7.2766,13.44019745,0,-0.0666,0.0666,11.3,-7.21,13.40425679,11.23,-7.3166,13.40319125,0,-0.0666,0.0666,11.23,-7.25,13.36695178
19/09/2020 04:30,11.3,-7.34236,13.47591371,0,-0.07236,0.07236,11.3,-7.27,13.43662532,11.23,-7.32236,13.40633641,0,-0.07236,0.07236,11.23,-7.25,13.36695178
19/09/2020 05:00,11.3,-7.34056,13.47493307,0,-0.07056,0.07056,11.3,-7.27,13.43662532,11.23,-7.32056,13.40535336,0,-0.07056,0.07056,11.23,-7.25,13.36695178
19/09/2020 05:30,11.57,-7.18696,13.62047334,0,-0.06696,0.06696,11.57,-7.12,13.5852604,11.53,-7.20696,13.59710162,0,-0.06696,0.06696,11.53,-7.14,13.56172924
19/09/2020 06:00,11.69,-9.01236,14.76071586,0,-0.07236,0.07236,11.69,-8.94,14.71664704,11.63,-9.01236,14.71324345,0,-0.07236,0.07236,11.63,-8.94,14.66903201
19/09/2020 06:30,12.22,-9.3302,15.37468803,0,-0.0702,0.0702,12.22,-9.26,15.33218836,12.18,-9.3402,15.34899788,0,-0.0702,0.0702,12.18,-9.27,15.30638102
19/09/2020 07:00,12.59,-8.62372,15.26029641,0,-0.06372,0.06372,12.59,-8.56,15.22437848,12.54,-8.64372,15.2304135,0,-0.06372,0.06372,12.54,-8.58,15.19434105
19/09/2020 07:30,13.69512,-7.11572,15.4333983,0.01512,-0.04572,0.048155299,13.68,-7.07,15.39893828,13.65512,-7.12572,15.40253835,0.01512,-0.04572,0.048155299,13.64,-7.08,15.36801874
19/09/2020 08:00,14.75364,-6.90472,16.28941532,0.05364,-0.05472,0.076625896,14.7,-6.85,16.21766013,14.71364,-6.93472,16.26596273,0.05364,-0.05472,0.076625896,14.66,-6.88,16.19413474
19/09/2020 08:30,16.12164,-6.91264,17.54114785,0.16164,-0.06264,0.17335299,15.96,-6.85,17.36790431,16.07164,-6.94264,17.50708035,0.16164,-0.06264,0.17335299,15.91,-6.88,17.33385416
19/09/2020 09:00,17.11928,-8.42048,19.07810869,0.17928,-0.06048,0.18920663,16.94,-8.36,18.89055849,17.07928,-8.46048,19.05994562,0.17928,-0.06048,0.18920663,16.9,-8.4,18.87246672
19/09/2020 09:30,18.13932,-8.1858,19.90081033,0.22932,-0.0558,0.236011234,17.91,-8.13,19.66888406,18.07932,-8.2458,19.87095945,0.22932,-0.0558,0.236011234,17.85,-8.19,19.63921078
19/09/2020 10:00,18.94092,-7.94256,20.53880984,0.34092,-0.05256,0.344947822,18.6,-7.89,20.20425945,18.88092,-7.99256,20.50293041,0.34092,-0.05256,0.344947822,18.54,-7.94,20.16866877
19/09/2020 10:30,19.44268,-7.82976,20.96003214,0.47268,-0.05976,0.476442693,18.97,-7.77,20.49960487,19.36268,-7.88976,20.90841193,0.47268,-0.05976,0.476442693,18.89,-7.83,20.44849628
19/09/2020 11:00,19.3878,-7.72236,20.86915506,0.8478,-0.07236,0.850882371,18.54,-7.65,20.05627333,19.3078,-7.76236,20.80974228,0.8478,-0.07236,0.850882371,18.46,-7.69,19.99769237
19/09/2020 11:30,19.65268,-5.75236,20.4772429,1.01268,-0.07236,1.015261913,18.64,-5.68,19.48620025,19.59268,-5.77236,20.42530904,1.01268,-0.07236,1.015261913,18.58,-5.7,19.43467005
19/09/2020 12:00,19.84596,-5.66172,20.63776155,1.06596,-0.08172,1.069087873,18.78,-5.58,19.59144711,19.77596,-5.68172,20.57596987,1.06596,-0.08172,1.069087873,18.71,-5.6,19.53008193
19/09/2020 12:30,19.81724,-5.5864,20.5895815,1.13724,-0.0864,1.140517329,18.68,-5.5,19.47286317,19.76724,-5.6264,20.55237588,1.13724,-0.0864,1.140517329,18.63,-5.54,19.43626765
19/09/2020 13:00,19.9032,-5.57056,20.66805528,0.8532,-0.07056,0.856112699,19.05,-5.5,19.82807353,19.8432,-5.61056,20.62112921,0.8532,-0.07056,0.856112699,18.99,-5.54,19.78160004
19/09/2020 13:30,19.53612,-6.5802,20.61453411,0.72612,-0.0702,0.729505514,18.81,-6.51,19.90467784,19.47612,-6.6202,20.57052013,0.72612,-0.0702,0.729505514,18.75,-6.55,19.86114297
19/09/2020 14:00,19.1162,-7.83236,20.65853251,1.0062,-0.07236,1.008798498,18.11,-7.76,19.70253029,19.0462,-7.85236,20.60139054,1.0062,-0.07236,1.008798498,18.04,-7.78,19.64611921
19/09/2020 14:30,19.03052,-7.83344,20.57968595,0.92052,-0.07344,0.923444911,18.11,-7.76,19.70253029,18.96052,-7.85344,20.52261773,0.92052,-0.07344,0.923444911,18.04,-7.78,19.64611921
19/09/2020 15:00,19.12812,-6.37912,20.16378305,0.70812,-0.06912,0.711485424,18.42,-6.31,19.47081149,19.04812,-6.44912,20.11024675,0.70812,-0.06912,0.711485424,18.34,-6.38,19.41803286
19/09/2020 15:30,19.10384,-5.78984,19.96193753,0.93384,-0.06984,0.936447954,18.17,-5.72,19.04907609,19.04384,-5.80984,19.91035115,0.93384,-0.06984,0.936447954,18.11,-5.74,18.99788672
19/09/2020 16:00,18.91448,-7.41228,20.3150055,0.74448,-0.06228,0.747080497,18.17,-7.35,19.60029081,18.85448,-7.45228,20.27382286,0.74448,-0.06228,0.747080497,18.11,-7.39,19.55975971
19/09/2020 16:30,19.07348,-7.96904,20.67131437,0.66348,-0.05904,0.666101668,18.41,-7.91,20.03737009,19.02348,-7.98904,20.63292397,0.66348,-0.05904,0.666101668,18.36,-7.93,19.99936249
19/09/2020 17:00,19.27428,-7.86472,20.81710091,0.31428,-0.05472,0.319008145,18.96,-7.81,20.50555291,19.20428,-7.90472,20.76749789,0.31428,-0.05472,0.319008145,18.89,-7.85,20.45616289
19/09/2020 17:30,19.82388,-7.79724,21.30218697,0.26388,-0.05724,0.270016799,19.56,-7.74,21.03571249,19.76388,-7.84724,21.2647626,0.26388,-0.05724,0.270016799,19.5,-7.79,20.99843089
19/09/2020 18:00,20.19464,-6.55904,21.23309894,0.13464,-0.05904,0.14701582,20.06,-6.5,21.08681104,20.08464,-6.95904,21.25608152,0.13464,-0.05904,0.14701582,19.95,-6.9,21.10953576
19/09/2020 18:30,20.31624,-5.89184,21.15333038,0.06624,-0.05184,0.084113752,20.25,-5.84,21.07529596,20.25624,-5.91184,21.10130591,0.06624,-0.05184,0.084113752,20.19,-5.86,21.02321812
19/09/2020 19:00,20.26008,-5.88644,21.0978913,0.01008,-0.04644,0.047521364,20.25,-5.84,21.07529596,20.20008,-5.90644,21.04588476,0.01008,-0.04644,0.047521364,20.19,-5.86,21.02321812
19/09/2020 19:30,20.43,-5.91056,21.26780712,0,-0.07056,0.07056,20.43,-5.84,21.24830581,20.39,-5.99056,21.25179779,0,-0.07056,0.07056,20.39,-5.92,21.23201592
19/09/2020 20:00,20.59,-6.46128,21.57999628,0,-0.07128,0.07128,20.59,-6.39,21.55876156,20.53,-6.40128,21.50482006,0,-0.07128,0.07128,20.53,-6.33,21.48371011
19/09/2020 20:30,19.82,-7.11236,21.05749427,0,-0.07236,0.07236,19.82,-7.04,21.03316429,19.78,-6.86236,20.93658006,0,-0.07236,0.07236,19.78,-6.79,20.91297444
19/09/2020 21:00,18.74,-8.34768,20.51514956,0,-0.06768,0.06768,18.74,-8.28,20.48770363,18.68,-8.35768,20.46443781,0,-0.06768,0.06768,18.68,-8.29,20.43689066
19/09/2020 21:30,18,-8.57164,19.93672521,0,-0.07164,0.07164,18,-8.5,19.90602924,17.94,-8.60164,19.89552238,0,-0.07164,0.07164,17.94,-8.53,19.86465454
19/09/2020 22:00,17.3,-8.57236,19.30739123,0,-0.07236,0.07236,17.3,-8.5,19.27537289,17.24,-8.60236,19.26702358,0,-0.07236,0.07236,17.24,-8.53,19.23482519
19/09/2020 22:30,16.63,-6.91624,18.01086549,0,-0.06624,0.06624,16.63,-6.85,17.98553308,16.57,-6.92624,17.95933464,0,-0.06624,0.06624,16.57,-6.86,17.93389249
19/09/2020 23:00,15.51,-8.61624,17.74259541,0,-0.06624,0.06624,15.51,-8.55,17.7105223,15.47,-8.62624,17.71250735,0,-0.06624,0.06624,15.47,-8.56,17.68034219
19/09/2020 23:30,14.74,-8.2402,16.8869327,0,-0.0702,0.0702,14.74,-8.17,16.85278909,14.7,-8.2502,16.85692143,0,-0.0702,0.0702,14.7,-8.18,16.82267517
20/09/2020 00:00,14.03,-6.91984,15.64369156,0,-0.06984,0.06984,14.03,-6.85,15.61292413,13.99,-6.92984,15.61226385,0,-0.06984,0.06984,13.99,-6.86,15.58138954
20/09/2020 00:30,13.24,-7.40804,15.17157397,0,-0.06804,0.06804,13.24,-7.34,15.13846756,13.19,-7.42804,15.13776332,0,-0.06804,0.06804,13.19,-7.36,15.10449271
20/09/2020 01:00,12.75,-7.40624,14.74499545,0,-0.06624,0.06624,12.75,-7.34,14.71183537,12.69,-7.35624,14.66800487,0,-0.06624,0.06624,12.69,-7.29,14.63489665
20/09/2020 01:30,12.25,-9.22804,15.33685829,0,-0.06804,0.06804,12.25,-9.16,15.29601582,12.22,-9.24804,15.32496799,0,-0.06804,0.06804,12.22,-9.18,15.28400471
20/09/2020 02:00,12.08,-9.35588,15.27936159,0,-0.06588,0.06588,12.08,-9.29,15.23911087,12.04,-9.35588,15.2477569,0,-0.06588,0.06588,12.04,-9.29,15.20742253
20/09/2020 02:30,11.93,-9.3602,15.16371472,0,-0.0702,0.0702,11.93,-9.29,15.1204828,11.9,-9.3602,15.14012365,0,-0.0702,0.0702,11.9,-9.29,15.09682417
20/09/2020 03:00,11.58,-9.35948,14.88946829,0,-0.06948,0.06948,11.58,-9.29,14.84589169,11.54,-9.35948,14.85838032,0,-0.06948,0.06948,11.54,-9.29,14.81471228
20/09/2020 03:30,11.25,-9.35912,14.6340571,0,-0.06912,0.06912,11.25,-9.29,14.58994859,11.22,-9.35912,14.61100706,0,-0.06912,0.06912,11.22,-9.29,14.56682876
20/09/2020 04:00,11.12,-8.97948,14.2928465,0,-0.06948,0.06948,11.12,-8.91,14.24929823,11.05,-8.98948,14.24476222,0,-0.06948,0.06948,11.05,-8.92,14.20101757
20/09/2020 04:30,11.19,-7.18624,13.2988024,0,-0.06624,0.06624,11.19,-7.12,13.26312557,11.16,-7.20624,13.28440796,0,-0.06624,0.06624,11.16,-7.14,13.24859238
20/09/2020 05:00,11.05,-8.43732,13.90290864,0,-0.06732,0.06732,11.05,-8.37,13.86215712,11,-8.44732,13.86929036,0,-0.06732,0.06732,11,-8.38,13.82839109
20/09/2020 05:30,11.05,-9.4884,14.56476002,0,-0.0684,0.0684,11.05,-9.42,14.5202927,11,-9.4884,14.52686252,0,-0.0684,0.0684,11,-9.42,14.48227883
20/09/2020 06:00,11.2,-9.49416,14.68261128,0,-0.07416,0.07416,11.2,-9.42,14.63476682,11.18,-9.49416,14.66736084,0,-0.07416,0.07416,11.18,-9.42,14.61946647
20/09/2020 06:30,11.51,-9.36236,14.83690954,0,-0.07236,0.07236,11.51,-9.29,14.79135558,11.47,-9.36236,14.80590034,0,-0.07236,0.07236,11.47,-9.29,14.76025068
20/09/2020 07:00,11.7,-9.26948,14.92693068,0,-0.06948,0.06948,11.7,-9.2,14.8838839,11.67,-9.26948,14.90342778,0,-0.06948,0.06948,11.67,-9.2,14.86031292
20/09/2020 07:30,12.65152,-7.13076,14.52269591,0.01152,-0.05076,0.052050821,12.64,-7.08,14.48778796,12.61152,-7.15076,14.49771724,0.01152,-0.05076,0.052050821,12.6,-7.1,14.46271067
20/09/2020 08:00,13.42084,-7.33824,15.29603585,0.06084,-0.04824,0.07764408,13.36,-7.29,15.21951708,13.38084,-7.59824,15.38766162,0.06084,-0.04824,0.07764408,13.32,-7.55,15.31094053
20/09/2020 08:30,14.78596,-6.79192,16.2712873,0.16596,-0.06192,0.177134999,14.62,-6.73,16.09463575,14.74596,-6.81192,16.24332449,0.16596,-0.06192,0.177134999,14.58,-6.75,16.06670159
20/09/2020 09:00,15.90348,-6.56012,17.20336742,0.30348,-0.06012,0.309377641,15.6,-6.5,16.9,15.84348,-6.57012,17.15174438,0.30348,-0.06012,0.309377641,15.54,-6.51,16.84849251
20/09/2020 09:30,16.86152,-7.6222,18.50429111,0.46152,-0.0522,0.464462647,16.4,-7.57,18.06280432,16.81152,-7.6222,18.45874149,0.46152,-0.0522,0.464462647,16.35,-7.57,18.01741935
20/09/2020 10:00,17.97052,-6.9994,19.28551761,0.56052,-0.0594,0.563658612,17.41,-6.94,18.74224373,17.89052,-7.1094,19.25134474,0.56052,-0.0594,0.563658612,17.33,-7.05,18.70912612
20/09/2020 10:30,18.7838,-6.35408,19.82940935,0.7938,-0.06408,0.796382249,17.99,-6.29,19.05791699,18.7138,-6.38408,19.77277896,0.7938,-0.06408,0.796382249,17.92,-6.32,19.00181044
20/09/2020 11:00,19.45304,-5.72236,20.27723278,0.92304,-0.07236,0.925871919,18.53,-5.65,19.37223271,19.38304,-5.74236,20.21575964,0.92304,-0.07236,0.925871919,18.46,-5.67,19.31114963
20/09/2020 11:30,19.91032,-5.7274,20.71772075,1.03032,-0.0774,1.033223143,18.88,-5.65,19.70728038,19.84032,-5.7474,20.65601376,1.03032,-0.0774,1.033223143,18.81,-5.67,19.64599196
20/09/2020 12:00,19.97404,-5.57668,20.73792742,1.09404,-0.07668,1.096723914,18.88,-5.5,19.66480104,19.90404,-5.60668,20.67862831,1.09404,-0.07668,1.096723914,18.81,-5.53,19.60604499
20/09/2020 12:30,20.0248,-5.57848,20.78730512,1.1448,-0.07848,1.147486885,18.88,-5.5,19.66480104,19.9548,-5.60848,20.72797846,1.1448,-0.07848,1.147486885,18.81,-5.53,19.60604499
20/09/2020 13:00,19.76432,-6.2592,20.73176137,1.17432,-0.0792,1.176987724,18.59,-6.18,19.59031649,19.71432,-6.2892,20.69319815,1.17432,-0.0792,1.176987724,18.54,-6.21,19.55238349
20/09/2020 13:30,19.30108,-7.77208,20.8071362,1.17108,-0.08208,1.173952935,18.13,-7.69,19.69347608,19.24108,-7.81208,20.76650557,1.17108,-0.08208,1.173952935,18.07,-7.73,19.65395126
20/09/2020 14:00,19.30916,-7.76344,20.81140698,0.92916,-0.07344,0.932057798,18.38,-7.69,19.9238676,19.23916,-7.74344,20.73900047,0.92916,-0.07344,0.932057798,18.31,-7.67,19.85157424
20/09/2020 14:30,19.30908,-5.84704,20.17494603,0.82908,-0.07704,0.832651673,18.48,-5.77,19.35983729,19.24908,-5.86704,20.1233506,0.82908,-0.07704,0.832651673,18.42,-5.79,19.30856028
20/09/2020 15:00,19.28676,-5.7738,20.13245831,0.80676,-0.0738,0.81012847,18.48,-5.7,19.33908995,19.22676,-5.8038,20.08363499,0.80676,-0.0738,0.81012847,18.42,-5.73,19.29065318
20/09/2020 15:30,19.3738,-5.76588,20.21359687,0.7038,-0.06588,0.706876661,18.67,-5.7,19.52073001,19.3038,-5.79588,20.15512142,0.7038,-0.06588,0.706876661,18.6,-5.73,19.4626026
20/09/2020 16:00,19.34016,-5.75904,20.17940362,0.38016,-0.05904,0.38471723,18.96,-5.7,19.79827265,19.27016,-5.78904,20.12093563,0.38016,-0.05904,0.38471723,18.89,-5.73,19.73993414
20/09/2020 16:30,19.70132,-5.75724,20.52529713,0.30132,-0.05724,0.306708591,19.4,-5.7,20.22003956,19.65132,-5.78724,20.48576395,0.30132,-0.05724,0.306708591,19.35,-5.73,20.18056986
20/09/2020 17:00,19.77736,-6.37904,20.78066697,0.20736,-0.05904,0.215601232,19.57,-6.32,20.56519633,19.70736,-6.39904,20.72022565,0.20736,-0.05904,0.215601232,19.5,-6.34,20.50477018
20/09/2020 17:30,19.5346,-7.84796,21.05210377,0.1746,-0.05796,0.183968806,19.36,-7.79,20.86848581,19.4746,-7.89796,21.01518064,0.1746,-0.05796,0.183968806,19.3,-7.84,20.83160099
20/09/2020 18:00,19.50124,-7.8458,21.02034584,0.20124,-0.0558,0.208832894,19.3,-7.79,20.81283498,19.43124,-7.8958,20.97419237,0.20124,-0.0558,0.208832894,19.23,-7.84,20.76676431
20/09/2020 18:30,19.4134,-7.94328,20.97560003,0.1134,-0.05328,0.12529293,19.3,-7.89,20.85047002,19.3434,-7.89328,20.8918882,0.1134,-0.05328,0.12529293,19.23,-7.84,20.76676431
20/09/2020 19:00,19.40988,-7.9188,20.96308267,0.02988,-0.0288,0.041500053,19.38,-7.89,20.92454301,19.34988,-7.8688,20.88865408,0.02988,-0.0288,0.041500053,19.32,-7.84,20.85013189
20/09/2020 19:30,19.87108,-7.52012,21.24645912,0.00108,-0.06012,0.0601297,19.87,-7.46,21.22424321,19.80108,-7.58012,21.20238167,0.00108,-0.06012,0.0601297,19.8,-7.52,21.17995279
20/09/2020 20:00,20.48,-5.89272,21.31090212,0,-0.07272,0.07272,20.48,-5.82,21.29090886,20.41,-5.93272,21.25477044,0,-0.07272,0.07272,20.41,-5.86,21.23458735
20/09/2020 20:30,19.94,-6.60344,21.00497607,0,-0.07344,0.07344,19.94,-6.53,20.98200419,19.88,-6.56344,20.93545186,0,-0.07344,0.07344,19.88,-6.49,20.91254408
20/09/2020 21:00,18.67,-8.32552,20.44219125,0,-0.06552,0.06552,18.67,-8.26,20.41559453,18.59,-8.36552,20.3855347,0,-0.06552,0.06552,18.59,-8.3,20.35873523
20/09/2020 21:30,17.75,-8.50624,19.6829525,0,-0.06624,0.06624,17.75,-8.44,19.65441681,17.68,-8.53624,19.63287532,0,-0.06624,0.06624,17.68,-8.47,19.60416537
20/09/2020 22:00,16.89,-7.56696,18.50759259,0,-0.06696,0.06696,16.89,-7.5,18.48031656,16.83,-7.58696,18.4610634,0,-0.06696,0.06696,16.83,-7.52,18.43364587
20/09/2020 22:30,16.09,-6.72696,17.43961269,0,-0.06696,0.06696,16.09,-6.66,17.41389388,16.05,-6.74696,17.41045574,0,-0.06696,0.06696,16.05,-6.68,17.38461676
20/09/2020 23:00,15.09,-6.8002,16.55145976,0,-0.0702,0.0702,15.09,-6.73,16.5227419,15.04,-6.8202,16.51413722,0,-0.0702,0.0702,15.04,-6.75,16.48526918
20/09/2020 23:30,13.99,-8.35948,16.29726989,0,-0.06948,0.06948,13.99,-8.29,16.26174037,13.97,-8.29948,16.24937747,0,-0.06948,0.06948,13.97,-8.23,16.21400012
21/09/2020 00:00,13.12,-9.04984,15.93844422,0,-0.06984,0.06984,13.12,-8.98,15.89889304,13.08,-9.06984,15.91692174,0,-0.06984,0.06984,13.08,-9,15.87722898
21/09/2020 00:30,12.72,-7.31308,14.67240741,0,-0.07308,0.07308,12.72,-7.24,14.6361197,12.69,-7.34308,14.66140934,0,-0.07308,0.07308,12.69,-7.27,14.62494444
21/09/2020 01:00,12.28,-7.00272,14.1363534,0,-0.07272,0.07272,12.28,-6.93,14.10047162,12.25,-7.02272,14.12023712,0,-0.07272,0.07272,12.25,-6.95,14.08421102
21/09/2020 01:30,11.93,-7.68732,14.19224397,0,-0.06732,0.06732,11.93,-7.62,14.15589277,11.91,-7.48732,14.06797998,0,-0.06732,0.06732,11.91,-7.42,14.03226639
21/09/2020 02:00,11.68,-9.16012,14.84352379,0,-0.06012,0.06012,11.68,-9.1,14.80649857,11.64,-9.16012,14.81206935,0,-0.06012,0.06012,11.64,-9.1,14.77496531
21/09/2020 02:30,11.51,-9.163,14.71192268,0,-0.063,0.063,11.51,-9.1,14.67276729,11.47,-9.163,14.68064947,0,-0.063,0.063,11.47,-9.1,14.64141045
21/09/2020 03:00,11.2,-9.15976,14.46862824,0,-0.05976,0.05976,11.2,-9.1,14.43086969,11.15,-9.15976,14.42995853,0,-0.05976,0.05976,11.15,-9.1,14.39209853
21/09/2020 03:30,11.05,-9.23192,14.3989877,0,-0.06192,0.06192,11.05,-9.17,14.35936628,10.99,-9.24192,14.35942845,0,-0.06192,0.06192,10.99,-9.18,14.31965433
21/09/2020 04:00,10.82,-9.15012,14.1702892,0,-0.06012,0.06012,10.82,-9.09,14.13154273,10.79,-9.16012,14.15386514,0,-0.06012,0.06012,10.79,-9.1,14.115031
21/09/2020 04:30,10.89,-9.15264,14.22543212,0,-0.06264,0.06264,10.89,-9.09,14.18521061,10.79,-9.16264,14.15549617,0,-0.06264,0.06264,10.79,-9.1,14.115031
21/09/2020 05:00,10.89,-9.1512,14.22450567,0,-0.0612,0.0612,10.89,-9.09,14.18521061,10.79,-9.1612,14.15456412,0,-0.0612,0.0612,10.79,-9.1,14.115031
21/09/2020 05:30,11.41,-7.99984,13.93504718,0,-0.06984,0.06984,11.41,-7.93,13.89507107,11.36,-8.10984,13.95776145,0,-0.06984,0.06984,11.36,-8.04,13.91729859
21/09/2020 06:00,11.41,-7.99588,13.9327742,0,-0.06588,0.06588,11.41,-7.93,13.89507107,11.36,-8.10588,13.95546096,0,-0.06588,0.06588,11.36,-8.04,13.91729859
21/09/2020 06:30,11.783,-8.90924,14.77205627,0,-0.06624,0.06624,11.783,-8.843,14.73220072,11.733,-8.89924,14.72615909,0,-0.06624,0.06624,11.733,-8.833,14.68622409
21/09/2020 07:00,14.29,-8.07552,16.41396123,0,-0.06552,0.06552,14.29,-8.01,16.3818253,14.25,-8.09552,16.38901901,0,-0.06552,0.06552,14.25,-8.03,16.35675396
21/09/2020 07:30,16.14008,-6.98824,17.5879982,0.01008,-0.04824,0.049281883,16.13,-6.94,17.55962699,16.08008,-6.99824,17.53694203,0.01008,-0.04824,0.049281883,16.07,-6.95,17.50849508
21/09/2020 08:00,17.17030711,-7.87256,18.88906157,0.06048,-0.05256,0.080127299,17.10982711,-7.82,18.81219242,17.12030711,-7.89256,18.85198713,0.06048,-0.05256,0.080127299,17.05982711,-7.84,18.77507126
21/09/2020 08:30,18.26596,-6.07048,19.24827323,0.16596,-0.06048,0.17663678,18.1,-6.01,19.07170941,18.20596,-6.10048,19.20085508,0.16596,-0.06048,0.17663678,18.04,-6.04,19.02427922
21/09/2020 09:00,18.41248,-6.07048,19.38737082,0.31248,-0.06048,0.318279093,18.1,-6.01,19.07170941,18.35248,-6.10048,19.33983915,0.31248,-0.06048,0.318279093,18.04,-6.04,19.02427922
21/09/2020 09:30,19.217,-5.75436,20.06005354,0.477,-0.05436,0.480087502,18.74,-5.7,19.58769001,19.147,-5.82436,20.01326506,0.477,-0.05436,0.480087502,18.67,-5.77,19.5412845
21/09/2020 10:00,19.7436,-5.63084,20.53085727,0.6336,-0.06084,0.636514309,19.11,-5.57,19.90520033,19.6836,-5.66084,20.48143595,0.6336,-0.06084,0.636514309,19.05,-5.6,19.85604442
21/09/2020 10:30,19.88688,-5.63912,20.67093782,0.77688,-0.06912,0.779948786,19.11,-5.57,19.90520033,19.82688,-5.66912,20.62144738,0.77688,-0.06912,0.779948786,19.05,-5.6,19.85604442
21/09/2020 11:00,20.0364,-5.49596,20.77649877,0.8964,-0.07596,0.899612629,19.14,-5.42,19.89261169,19.9764,-5.56596,20.73732065,0.8964,-0.07596,0.899612629,19.08,-5.49,19.85413055
21/09/2020 11:30,20.04604,-5.4274,20.76777288,0.98604,-0.0774,0.989073122,19.06,-5.35,19.7966184,19.98604,-5.4974,20.72831883,0.98604,-0.0774,0.989073122,19,-5.42,19.75794524
21/09/2020 12:00,20.11012,-5.43424,20.83141596,1.05012,-0.08424,1.053493423,19.06,-5.35,19.7966184,20.05012,-5.50424,20.79192079,1.05012,-0.08424,1.053493423,19,-5.42,19.75794524
21/09/2020 12:30,20.35576,-5.43712,21.06939105,1.08576,-0.08712,1.089249591,19.27,-5.35,19.99888497,20.28576,-5.44712,21.00436086,1.08576,-0.08712,1.089249591,19.2,-5.36,19.93413153
21/09/2020 13:00,20.31988,-5.4346,21.03407712,1.10988,-0.0846,1.113099625,19.21,-5.35,19.94107821,20.30988,-5.4446,21.02700394,1.10988,-0.0846,1.113099625,19.2,-5.36,19.93413153
21/09/2020 13:30,20.0706,-5.43424,20.79326691,1.1106,-0.08424,1.113790257,18.96,-5.35,19.70035786,19.9906,-5.53424,20.74251433,1.1106,-0.08424,1.113790257,18.88,-5.45,19.6508753
21/09/2020 14:00,19.86432,-5.43064,20.59327706,1.08432,-0.08064,1.087314431,18.78,-5.35,19.52718362,19.79432,-5.53064,20.55244713,1.08432,-0.08064,1.087314431,18.71,-5.45,19.48760119
21/09/2020 14:30,19.76112,-5.43424,20.49470244,1.04112,-0.08424,1.04452249,18.72,-5.35,19.46948638,19.69112,-5.53424,20.45404652,1.04112,-0.08424,1.04452249,18.65,-5.45,19.43000257
21/09/2020 15:00,19.71072,-5.43712,20.44687646,0.99072,-0.08712,0.994543118,18.72,-5.35,19.46948638,19.64072,-5.53712,20.40631226,0.99072,-0.08712,0.994543118,18.65,-5.45,19.43000257
21/09/2020 15:30,19.63368,-5.4256,20.36954898,0.91368,-0.0756,0.916802325,18.72,-5.35,19.46948638,19.56368,-5.5256,20.32903909,0.91368,-0.0756,0.916802325,18.65,-5.45,19.43000257
21/09/2020 16:00,20.12108,-5.35812,20.82227918,0.81108,-0.07812,0.814833419,19.31,-5.28,20.01885361,20.04108,-5.39812,20.75535081,0.81108,-0.07812,0.814833419,19.23,-5.32,19.95232568
21/09/2020 16:30,20.245,-7.7484,21.67712452,0.675,-0.0684,0.678456749,19.57,-7.68,21.02301834,20.245,-6.8984,21.38803281,0.675,-0.0684,0.678456749,19.57,-6.83,20.72760961
21/09/2020 17:00,20.58136,-7.3548,21.85601662,0.53136,-0.0648,0.535296637,20.05,-7.29,21.33416509,20.52136,-7.3848,21.809665,0.53136,-0.0648,0.535296637,19.99,-7.32,21.28808352
21/09/2020 17:30,21.14268,-6.09048,22.0024286,0.38268,-0.06048,0.387429752,20.76,-6.03,21.61801332,21.06268,-6.18048,21.95073625,0.38268,-0.06048,0.387429752,20.68,-6.12,21.56656672
21/09/2020 18:00,21.47788,-5.28904,22.11952245,0.22788,-0.05904,0.235403942,21.25,-5.23,21.88413581,21.41788,-5.35904,22.07815421,0.22788,-0.05904,0.235403942,21.19,-5.3,21.84275853
21/09/2020 18:30,21.27008,-5.50652,21.97130096,0.10008,-0.05652,0.114937012,21.17,-5.45,21.8602699,21.21008,-5.53652,21.92077889,0.10008,-0.05652,0.114937012,21.11,-5.48,21.80968821
21/09/2020 19:00,21.19628,-5.6042,21.9246287,0.02628,-0.0342,0.043130945,21.17,-5.57,21.89049565,21.13628,-5.6542,21.87949519,0.02628,-0.0342,0.043130945,21.11,-5.62,21.84528553
21/09/2020 19:30,21.33072,-6.08048,22.18043852,0.00072,-0.06048,0.060484286,21.33,-6.02,22.16324209,21.27072,-6.16048,22.14486494,0.00072,-0.06048,0.060484286,21.27,-6.1,22.12742416
21/09/2020 20:00,21.79,-6.09056,22.62518555,0,-0.07056,0.07056,21.79,-6.02,22.60629337,21.71,-6.17056,22.56988947,0,-0.07056,0.07056,21.71,-6.1,22.55070065
21/09/2020 20:30,20.75,-7.26128,21.98382786,0,-0.07128,0.07128,20.75,-7.19,21.96038706,20.71,-6.87128,21.82014182,0,-0.07128,0.07128,20.71,-6.8,21.79780035
21/09/2020 21:00,19.53,-8.17768,21.17298633,0,-0.06768,0.06768,19.53,-8.11,21.14693831,19.47,-8.20768,21.12929036,0,-0.06768,0.06768,19.47,-8.14,21.10309219
21/09/2020 21:30,18.69,-6.84876,19.90531621,0,-0.06876,0.06876,18.69,-6.78,19.881763,18.6,-6.88876,19.83469219,0,-0.06876,0.06876,18.6,-6.82,19.81091618
21/09/2020 22:00,17.5,-7.61696,19.08580833,0,-0.06696,0.06696,17.5,-7.55,19.05918414,17.44,-7.65696,19.04685372,0,-0.06696,0.06696,17.44,-7.59,19.02003417
21/09/2020 22:30,16.59,-6.62488,17.86384995,0,-0.07488,0.07488,16.59,-6.55,17.83621597,16.55,-6.66488,17.84161219,0,-0.07488,0.07488,16.55,-6.59,17.81377557
21/09/2020 23:00,15.24,-7.85948,17.14727459,0,-0.06948,0.06948,15.24,-7.79,17.11553972,15.21,-7.88948,17.13440967,0,-0.06948,0.06948,15.21,-7.82,17.10252905
21/09/2020 23:30,14.04,-8.9384,16.6438155,0,-0.0684,0.0684,14.04,-8.87,16.60718218,14.01,-8.9484,16.62389733,0,-0.0684,0.0684,14.01,-8.88,16.58717878
22/09/2020 00:00,13.15,-9.05876,15.96820694,0,-0.06876,0.06876,13.15,-8.99,15.92930005,13.11,-9.05876,15.93528264,0,-0.06876,0.06876,13.11,-8.99,15.89629517
22/09/2020 00:30,12.49,-9.05876,15.42923306,0,-0.06876,0.06876,12.49,-8.99,15.38896358,12.45,-9.05876,15.39687087,0,-0.06876,0.06876,12.45,-8.99,15.35651653
22/09/2020 01:00,12.02,-8.98372,15.00625286,0,-0.06372,0.06372,12.02,-8.92,14.96819294,11.97,-9.05372,15.00835587,0,-0.06372,0.06372,11.97,-8.99,14.97000334
22/09/2020 01:30,11.78,-8.98228,14.81383657,0,-0.06228,0.06228,11.78,-8.92,14.77615647,11.76,-8.98228,14.79793749,0,-0.06228,0.06228,11.76,-8.92,14.7602168
22/09/2020 02:00,11.78,-9.06156,14.86204123,0,-0.06156,0.06156,11.78,-9,14.82458768,11.76,-9.06156,14.84619378,0,-0.06156,0.06156,11.76,-9,14.80870015
22/09/2020 02:30,11.57,-9.13336,14.74052797,0,-0.06336,0.06336,11.57,-9.07,14.70135368,11.52,-9.13336,14.70131507,0,-0.06336,0.06336,11.52,-9.07,14.66203601
22/09/2020 03:00,11.21,-9.13228,14.45899851,0,-0.06228,0.06228,11.21,-9.07,14.41974341,11.18,-9.13228,14.43575208,0,-0.06228,0.06228,11.18,-9.07,14.39643359
22/09/2020 03:30,11.01,-9.21444,14.357089,0,-0.06444,0.06444,11.01,-9.15,14.31581643,10.99,-9.23444,14.35461536,0,-0.06444,0.06444,10.99,-9.17,14.31324561
22/09/2020 04:00,11.01,-9.21444,14.357089,0,-0.06444,0.06444,11.01,-9.15,14.31581643,10.99,-9.23444,14.35461536,0,-0.06444,0.06444,10.99,-9.17,14.31324561
22/09/2020 04:30,10.88,-9.15228,14.21754653,0,-0.06228,0.06228,10.88,-9.09,14.17753505,10.83,-9.15228,14.17932048,0,-0.06228,0.06228,10.83,-9.09,14.13920083
22/09/2020 05:00,11,-9.15228,14.30958522,0,-0.06228,0.06228,11,-9.09,14.26983181,10.97,-9.15228,14.28653664,0,-0.06228,0.06228,10.97,-9.09,14.24671892
22/09/2020 05:30,11.32,-9.14868,14.55474994,0,-0.05868,0.05868,11.32,-9.09,14.51793718,11.28,-9.14868,14.52366158,0,-0.05868,0.05868,11.28,-9.09,14.48676983
22/09/2020 06:00,11.94,-8.57408,14.69960706,0,-0.06408,0.06408,11.94,-8.51,14.66232246,11.9,-8.71408,14.74941322,0,-0.06408,0.06408,11.9,-8.65,14.71164505
22/09/2020 06:30,13.1,-8.57588,15.65744927,0,-0.06588,0.06588,13.1,-8.51,15.6214628,13.01,-9.15588,15.90881009,0,-0.06588,0.06588,13.01,-9.09,15.87098611
22/09/2020 07:00,14.76,-4.1266,15.32600494,0,-0.0666,0.0666,14.76,-4.06,15.30820695,14.13,-11.3666,18.13440089,0,-0.0666,0.0666,14.13,-11.3,18.09273058
22/09/2020 07:30,16.42144,-5.44904,17.30189957,0.00144,-0.05904,0.059057558,16.42,-5.39,17.28202824,16.13144,-8.38904,18.18239117,0.00144,-0.05904,0.059057558,16.13,-8.33,18.15394723
22/09/2020 08:00,17.5898,-6.19168,18.64773352,0.0198,-0.03168,0.037358565,17.57,-6.16,18.61855258,17.5498,-6.23168,18.62335404,0.0198,-0.03168,0.037358565,17.53,-6.2,18.59410928
22/09/2020 08:30,18.34328,-7.58824,19.85087674,0.05328,-0.04824,0.07187389,18.29,-7.54,19.78321764,18.28328,-7.63824,19.81466724,0.05328,-0.04824,0.07187389,18.23,-7.59,19.74692381
22/09/2020 09:00,19.0292,-6.34508,20.05917478,0.0792,-0.05508,0.096469925,18.95,-6.29,19.96663717,18.9592,-6.36508,19.99913768,0.0792,-0.05508,0.096469925,18.88,-6.31,19.90654415
22/09/2020 09:30,19.58992,-5.81796,20.43559699,0.16992,-0.05796,0.179533195,19.42,-5.76,20.25620892,19.50992,-5.85796,20.37038718,0.16992,-0.05796,0.179533195,19.34,-5.8,20.19097818
22/09/2020 10:00,19.90152,-5.59544,20.67315765,0.37152,-0.05544,0.375633737,19.53,-5.54,20.30055418,19.82152,-5.65544,20.6125364,0.37152,-0.05544,0.375633737,19.45,-5.6,20.24012105
22/09/2020 10:30,20.24764,-5.60048,21.00791046,0.28764,-0.06048,0.293929583,19.96,-5.54,20.71456492,20.18764,-5.58048,20.94475032,0.28764,-0.06048,0.293929583,19.9,-5.52,20.65140189
22/09/2020 11:00,20.46352,-5.49832,21.18931744,0.35352,-0.05832,0.358298218,20.11,-5.44,20.83280346,20.38352,-5.57832,21.13304383,0.35352,-0.05832,0.358298218,20.03,-5.52,20.77670089
22/09/2020 11:30,20.32788,-5.76372,21.12920191,0.67788,-0.06372,0.68086822,19.65,-5.7,20.46002199,20.25788,-5.79372,21.07009477,0.67788,-0.06372,0.68086822,19.58,-5.73,20.4012083
22/09/2020 12:00,20.77192,-6.30976,21.70911633,0.51192,-0.05976,0.515396298,20.26,-6.25,21.20212489,20.70192,-6.31976,21.64506545,0.51192,-0.05976,0.515396298,20.19,-6.26,21.13820475
22/09/2020 12:30,21.20772,-6.30724,22.12574663,0.20772,-0.05724,0.215462331,21,-6.25,21.91032861,21.13772,-6.31724,22.06152143,0.20772,-0.05724,0.215462331,20.93,-6.26,21.84610949
22/09/2020 13:00,21.14276,-6.80868,22.21203331,0.21276,-0.05868,0.220703783,20.93,-6.75,21.99153019,21.06276,-6.83868,22.145144,0.21276,-0.05868,0.220703783,20.85,-6.78,21.92466419
22/09/2020 13:30,21.57664,-5.33084,22.22541898,0.11664,-0.06084,0.131553773,21.46,-5.27,22.09761299,21.50664,-5.38084,22.16955126,0.11664,-0.06084,0.131553773,21.39,-5.32,22.04165375
22/09/2020 14:00,21.30384,-5.32868,21.96015549,0.12384,-0.05868,0.137039002,21.18,-5.27,21.82579437,21.25384,-5.37868,21.92386629,0.12384,-0.05868,0.137039002,21.13,-5.32,21.78943092
22/09/2020 14:30,21.08424,-5.47696,21.78399108,0.17424,-0.06696,0.186663385,20.91,-5.41,21.5985231,21.02424,-5.49696,21.73097413,0.17424,-0.06696,0.186663385,20.85,-5.43,21.54547284
22/09/2020 15:00,20.72092,-5.61948,21.46939871,0.34092,-0.06948,0.347928034,20.38,-5.55,21.12218975,20.67092,-5.66948,21.43431681,0.34092,-0.06948,0.347928034,20.33,-5.6,21.08717383
22/09/2020 15:30,20.60032,-5.69868,21.37400613,0.22032,-0.05868,0.228000537,20.38,-5.64,21.14601617,20.48032,-5.72868,21.26643557,0.22032,-0.05868,0.228000537,20.26,-5.67,21.03845289
22/09/2020 16:00,21.28424,-5.56544,21.99984079,0.08424,-0.05544,0.100846275,21.2,-5.51,21.90433975,21.22424,-5.62544,21.95709313,0.08424,-0.05544,0.100846275,21.14,-5.57,21.8614844
22/09/2020 16:30,21.82824,-5.64844,22.5472157,0.04824,-0.02844,0.055999386,21.78,-5.62,22.49339459,21.75824,-5.68844,22.48953885,0.04824,-0.02844,0.055999386,21.71,-5.66,22.43567917
22/09/2020 17:00,22.22484,-6.42096,23.13379001,0.02484,-0.03096,0.039693163,22.2,-6.39,23.10134412,22.15484,-6.45096,23.07491756,0.02484,-0.03096,0.039693163,22.13,-6.42,23.04242392
22/09/2020 17:30,22.97972,-5.60572,23.65357537,0.00972,-0.04572,0.04674181,22.97,-5.56,23.63333451,22.91972,-5.66572,23.60961558,0.00972,-0.04572,0.04674181,22.91,-5.62,23.58924543
22/09/2020 18:00,23.14404,-5.70608,23.83707064,0.01404,-0.04608,0.048171444,23.13,-5.66,23.81244423,23.06404,-5.66608,23.74982955,0.01404,-0.04608,0.048171444,23.05,-5.62,23.72523762
22/09/2020 18:30,22.647,-7.13708,23.74498936,0.027,-0.03708,0.045868577,22.62,-7.1,23.70810832,22.587,-7.17708,23.6998533,0.027,-0.03708,0.045868577,22.56,-7.14,23.66290768
22/09/2020 19:00,22.47216,-7.9358,23.83222391,0.00216,-0.0558,0.055841791,22.47,-7.88,23.81166311,22.41216,-7.9358,23.77565641,0.00216,-0.0558,0.055841791,22.41,-7.88,23.75505209
22/09/2020 19:30,22.6,-6.48092,23.51089798,0,-0.07092,0.07092,22.6,-6.41,23.49144738,22.61,-5.63092,23.30063004,0,-0.07092,0.07092,22.61,-5.56,23.28359294
22/09/2020 20:00,21.69,-8.22984,23.19884408,0,-0.06984,0.06984,21.69,-8.16,23.17416018,21.96,-4.90984,22.50218053,0,-0.06984,0.06984,21.96,-4.84,22.48704516
22/09/2020 20:30,20.66,-6.82552,21.75829321,0,-0.06552,0.06552,20.66,-6.76,21.73782878,20.6,-6.86552,21.71394402,0,-0.06552,0.06552,20.6,-6.8,21.69331694
22/09/2020 21:00,19.55,-8.39804,21.27744289,0,-0.06804,0.06804,19.55,-8.33,21.25067999,19.48,-8.43804,21.22901126,0,-0.06804,0.06804,19.48,-8.37,21.20205886
22/09/2020 21:30,18.55,-8.29984,20.32215156,0,-0.06984,0.06984,18.55,-8.23,20.2937281,18.49,-8.33984,20.28381205,0,-0.06984,0.06984,18.49,-8.27,20.25519686
22/09/2020 22:00,17.52,-6.93164,18.84139148,0,-0.07164,0.07164,17.52,-6.86,18.81515347,17.5,-6.70164,18.73931639,0,-0.07164,0.07164,17.5,-6.63,18.71381575
22/09/2020 22:30,16.12,-9.13552,18.52868386,0,-0.06552,0.06552,16.12,-9.07,18.49646723,16.13,-8.42552,18.19797481,0,-0.06552,0.06552,16.13,-8.36,18.16773238
22/09/2020 23:00,15.06,-8.903,17.4947709,0,-0.063,0.063,15.06,-8.84,17.46279474,15,-8.933,17.458479,0,-0.063,0.063,15,-8.87,17.42632778
22/09/2020 23:30,14.17,-8.24624,16.39479717,0,-0.06624,0.06624,14.17,-8.18,16.36158,14.12,-8.26624,16.36169685,0,-0.06624,0.06624,14.12,-8.2,16.32833121
23/09/2020 00:00,13.25,-9.15912,16.10751313,0,-0.06912,0.06912,13.25,-9.09,16.06831043,13.2,-9.16912,16.0721113,0,-0.06912,0.06912,13.2,-9.1,16.03277892
23/09/2020 00:30,12.64,-9.2566,15.6669794,0,-0.0666,0.0666,12.64,-9.19,15.62772216,12.6,-9.2566,15.63472557,0,-0.0666,0.0666,12.6,-9.19,15.59538714
23/09/2020 01:00,12.17,-8.96948,15.11821654,0,-0.06948,0.06948,12.17,-8.9,15.07709853,12.13,-8.97948,15.09198334,0,-0.06948,0.06948,12.13,-8.91,15.05074749
23/09/2020 01:30,11.76,-10.513,15.77405366,0,-0.063,0.063,11.76,-10.45,15.7321359,12.01,-6.463,13.6385655,0,-0.063,0.063,12.01,-6.4,13.60882434
23/09/2020 02:00,11.91,-9.11228,14.99605771,0,-0.06228,0.06228,11.91,-9.05,14.95829536,11.85,-9.16228,14.9789811,0,-0.06228,0.06228,11.85,-9.1,14.94096717
23/09/2020 02:30,11.7,-9.35732,14.98163668,0,-0.06732,0.06732,11.7,-9.29,14.93968206,11.66,-9.36732,14.95668025,0,-0.06732,0.06732,11.66,-9.3,14.91461029
23/09/2020 03:00,11.33,-9.35876,14.69541727,0,-0.06876,0.06876,11.33,-9.29,14.65172345,11.32,-9.36876,14.69408262,0,-0.06876,0.06876,11.32,-9.3,14.65033788
23/09/2020 03:30,11.08,-9.3602,14.50447324,0,-0.0702,0.0702,11.08,-9.29,14.45927038,11.07,-9.3702,14.50329439,0,-0.0702,0.0702,11.07,-9.3,14.45803929
23/09/2020 04:00,10.98,-9.36128,14.428928,0,-0.07128,0.07128,10.98,-9.29,14.38278485,10.98,-9.37128,14.43541786,0,-0.07128,0.07128,10.98,-9.3,14.38924598
23/09/2020 04:30,10.98,-9.36488,14.43126389,0,-0.07488,0.07488,10.98,-9.29,14.38278485,10.98,-9.37488,14.43775519,0,-0.07488,0.07488,10.98,-9.3,14.38924598
23/09/2020 05:00,11.16,-8.3138,13.91635263,0,-0.0738,0.0738,11.16,-8.24,13.87238984,11.13,-8.3138,13.89230616,0,-0.0738,0.0738,11.13,-8.24,13.84826704
23/09/2020 05:30,11.46,-8.90588,14.51365903,0,-0.06588,0.06588,11.46,-8.84,14.47332719,11.41,-8.91588,14.48036658,0,-0.06588,0.06588,11.41,-8.85,14.43989612
23/09/2020 06:00,12.01,-9.35804,15.22540681,0,-0.06804,0.06804,12.01,-9.29,15.18368203,11.98,-9.36804,15.20791154,0,-0.06804,0.06804,11.98,-9.3,15.16609376
23/09/2020 06:30,13.37,-7.5566,15.35770502,0,-0.0666,0.0666,13.37,-7.49,15.32504486,13.31,-7.9566,15.50688826,0,-0.0666,0.0666,13.31,-7.89,15.47282133
23/09/2020 07:00,14.57,-7.55372,16.41169052,0,-0.06372,0.06372,14.57,-7.49,16.38246013,14.53,-7.58372,16.39004909,0,-0.06372,0.06372,14.53,-7.52,16.36066319
23/09/2020 07:30,16.25036,-8.79696,18.4786554,0.00036,-0.06696,0.066960968,16.25,-8.73,18.44655523,16.20036,-8.81696,18.44425243,0.00036,-0.06696,0.066960968,16.2,-8.75,18.41202053
23/09/2020 08:00,17.49656,-8.56032,19.47841601,0.01656,-0.04032,0.043588255,17.48,-8.52,19.44584274,17.44656,-8.57032,19.43792275,0.01656,-0.04032,0.043588255,17.43,-8.53,19.4053034
23/09/2020 08:30,18.54556,-8.09708,20.2361187,0.02556,-0.03708,0.045035986,18.52,-8.06,20.19787117,18.50556,-8.12708,20.21151108,0.02556,-0.03708,0.045035986,18.48,-8.09,20.17321244
23/09/2020 09:00,19.00212,-7.93068,20.59068357,0.04212,-0.04068,0.058557295,18.96,-7.89,20.53615592,18.93212,-7.96068,20.5377115,0.04212,-0.04068,0.058557295,18.89,-7.92,20.4831272
23/09/2020 09:30,19.69356,-7.82024,21.18944216,0.04356,-0.03024,0.053027646,19.65,-7.79,21.13780026,19.66356,-7.87024,21.18009135,0.04356,-0.03024,0.053027646,19.62,-7.84,21.12841688
23/09/2020 10:00,20.25224,-7.58508,21.62606445,0.10224,-0.05508,0.116132786,20.15,-7.53,21.51100649,20.20224,-7.66508,21.6074976,0.10224,-0.05508,0.116132786,20.1,-7.61,21.49237307
23/09/2020 10:30,20.53996,-7.3558,21.81737268,0.21996,-0.0558,0.226927393,20.32,-7.3,21.59148906,20.47996,-7.4258,21.78465669,0.21996,-0.0558,0.226927393,20.26,-7.37,21.55886129
23/09/2020 11:00,20.7096,-7.35796,21.97787768,0.3096,-0.05796,0.314978605,20.4,-7.3,21.66679487,20.6496,-7.42796,21.94494406,0.3096,-0.05796,0.314978605,20.34,-7.37,21.6340588
23/09/2020 11:30,20.3324,-7.36228,21.62428395,0.7524,-0.06228,0.754973217,19.58,-7.3,20.89656431,20.2824,-7.43228,21.60126236,0.7524,-0.06228,0.754973217,19.53,-7.37,20.87433352
23/09/2020 12:00,20.55332,-6.74616,21.63214362,0.55332,-0.05616,0.556162717,20,-6.69,21.08924133,20.48332,-6.90616,21.61623104,0.55332,-0.05616,0.556162717,19.93,-6.85,21.07433036
23/09/2020 12:30,20.90536,-5.49092,21.61444608,0.76536,-0.07092,0.768638781,20.14,-5.42,20.85655772,20.85536,-5.55092,21.58144466,0.76536,-0.07092,0.768638781,20.09,-5.48,20.82398857
23/09/2020 13:00,20.80436,-5.50136,21.51944137,0.95436,-0.08136,0.957821726,19.85,-5.42,20.57665911,20.75436,-5.56136,21.48655822,0.95436,-0.08136,0.957821726,19.8,-5.48,20.54435202
23/09/2020 13:30,20.96568,-5.49416,21.67361373,0.53568,-0.07416,0.540789024,20.43,-5.42,21.1367287,20.91568,-5.55416,21.64057215,0.53568,-0.07416,0.540789024,20.38,-5.48,21.10390485
23/09/2020 14:00,20.26848,-5.69568,21.05355201,0.88848,-0.08568,0.892601688,19.38,-5.61,20.17564125,20.21848,-5.74568,21.01903357,0.88848,-0.08568,0.892601688,19.33,-5.66,20.14161116
23/09/2020 14:30,20.32016,-5.69028,21.10185274,0.74016,-0.08028,0.744500976,19.58,-5.61,20.36783003,20.27016,-5.74028,21.06727797,0.74016,-0.08028,0.744500976,19.53,-5.66,20.33362978
23/09/2020 15:00,20.05216,-6.55416,21.09611656,0.63216,-0.07416,0.636495068,19.42,-6.48,20.47258655,20.16216,-5.30416,20.84818479,0.63216,-0.07416,0.636495068,19.53,-5.23,20.21815521
23/09/2020 15:30,19.58524,-8.92596,21.52334518,0.70524,-0.07596,0.709318954,18.88,-8.85,20.85130452,19.98524,-4.09596,20.40065455,0.70524,-0.07596,0.709318954,19.28,-4.02,19.69463886
23/09/2020 16:00,19.9314,-10.4766,22.51710136,0.4014,-0.0666,0.406887601,19.53,-10.41,22.1311771,20.5914,-3.1466,20.83043076,0.4014,-0.0666,0.406887601,20.19,-3.08,20.42357706
23/09/2020 16:30,20.32004,-10.47228,22.85984851,0.41004,-0.06228,0.414742812,19.91,-10.41,22.46722502,21.00004,-3.20228,21.24279354,0.41004,-0.06228,0.414742812,20.59,-3.14,20.8280508
23/09/2020 17:00,20.91232,-10.47012,23.38693098,0.20232,-0.06012,0.21106349,20.71,-10.41,23.17913286,21.60232,-3.20012,21.83806304,0.20232,-0.06012,0.21106349,21.4,-3.14,21.62913775
23/09/2020 17:30,21.52644,-8.9858,23.32664187,0.13644,-0.0558,0.14740934,21.39,-8.93,23.1792364,22.02644,-3.8958,22.36831055,0.13644,-0.0558,0.14740934,21.89,-3.84,22.22425927
23/09/2020 18:00,22.55052,-5.62672,23.24190031,0.02052,-0.03672,0.042064579,22.53,-5.59,23.21312129,22.48052,-5.68672,23.18863006,0.02052,-0.03672,0.042064579,22.46,-5.65,23.15975173
23/09/2020 18:30,22.98324,-5.7404,23.68927,0.00324,-0.0504,0.050504035,22.98,-5.69,23.67396249,22.92324,-5.7604,23.63592901,0.00324,-0.0504,0.050504035,22.92,-5.71,23.62055249
23/09/2020 19:00,22.98,-5.76308,23.69163336,0,-0.07308,0.07308,22.98,-5.69,23.67396249,22.92,-5.78308,23.63832512,0,-0.07308,0.07308,22.92,-5.71,23.62055249
23/09/2020 19:30,23.13,-5.86488,23.8619722,0,-0.07488,0.07488,23.13,-5.79,23.84367841,23.09,-5.93488,23.84053063,0,-0.07488,0.07488,23.09,-5.86,23.82200034
23/09/2020 20:00,22.56,-5.86452,23.30978753,0,-0.07452,0.07452,22.56,-5.79,23.29115068,22.48,-5.93452,23.25013823,0,-0.07452,0.07452,22.48,-5.86,23.23122898
23/09/2020 20:30,21.28,-7.19704,22.46409991,0,-0.07704,0.07704,21.28,-7.12,22.43953654,21.25,-6.85704,22.32893857,0,-0.07704,0.07704,21.25,-6.78,22.30540069
23/09/2020 21:00,19.72,-7.682,21.16344783,0,-0.072,0.072,19.72,-7.61,21.13741943,19.66,-7.762,21.13679834,0,-0.072,0.072,19.66,-7.69,21.11046423
23/09/2020 21:30,18.55,-8.10408,20.24298922,0,-0.06408,0.06408,18.55,-8.04,20.21742071,18.49,-8.12408,20.19605842,0,-0.06408,0.06408,18.49,-8.06,20.17036688
23/09/2020 22:00,17.38,-8.79588,19.47901191,0,-0.06588,0.06588,17.38,-8.73,19.44935217,17.31,-8.81588,19.42564903,0,-0.06588,0.06588,17.31,-8.75,19.39583976
23/09/2020 22:30,16.25,-8.95444,18.55382698,0,-0.06444,0.06444,16.25,-8.89,18.52281296,16.19,-8.97444,18.51098791,0,-0.06444,0.06444,16.19,-8.91,18.47983225
23/09/2020 23:00,15.13,-8.95912,17.58359267,0,-0.06912,0.06912,15.13,-8.89,17.54847572,15.09,-8.97912,17.55940477,0,-0.06912,0.06912,15.09,-8.91,17.52416046
23/09/2020 23:30,14.1,-9.19344,16.83238958,0,-0.07344,0.07344,14.1,-9.12,16.79239113,14.06,-9.21344,16.80985058,0,-0.07344,0.07344,14.06,-9.14,16.76971079
24/09/2020 00:00,13.37,-7.6202,15.38909835,0,-0.0702,0.0702,13.37,-7.55,15.35445864,13.34,-7.6402,15.37297161,0,-0.0702,0.0702,13.34,-7.57,15.33820394
