Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/09/2020 00:30,12.78,-7.16696,14.65243037,0,-0.06696,0.06696,12.78,-7.1,14.6197948,12.73,-7.18696,14.61866253,0,-0.06696,0.06696,12.73,-7.12,14.58585959
24/09/2020 01:00,12.25,-7.16984,14.19398132,0,-0.06984,0.06984,12.25,-7.1,14.15883117,12.22,-7.18984,14.17822976,0,-0.06984,0.06984,12.22,-7.12,14.1429417
24/09/2020 01:30,12.13,-7.17164,14.09146267,0,-0.07164,0.07164,12.13,-7.1,14.05513785,12.08,-7.29164,14.11008199,0,-0.07164,0.07164,12.08,-7.22,14.07319438
24/09/2020 02:00,12.06,-7.17092,14.03088357,0,-0.07092,0.07092,12.06,-7.1,13.99477045,12,-7.22092,14.00505929,0,-0.07092,0.07092,12,-7.15,13.96862556
24/09/2020 02:30,11.83,-7.362,13.93369815,0,-0.072,0.072,11.83,-7.29,13.89579073,11.77,-7.362,13.88279309,0,-0.072,0.072,11.77,-7.29,13.8447463
24/09/2020 03:00,11.51,-7.36236,13.66325162,0,-0.07236,0.07236,11.51,-7.29,13.62439723,11.48,-7.36236,13.63798903,0,-0.07236,0.07236,11.48,-7.29,13.59906247
24/09/2020 03:30,11.08,-9.492,14.58987539,0,-0.072,0.072,11.08,-9.42,14.54313584,11.27,-6.152,12.83978209,0,-0.072,0.072,11.27,-6.08,12.80544025
24/09/2020 04:00,10.82,-9.91588,14.67641224,0,-0.06588,0.06588,10.82,-9.85,14.63198209,10.9,-8.04588,13.5479218,0,-0.06588,0.06588,10.9,-7.98,13.50890077
24/09/2020 04:30,10.95,-9.28768,14.35839475,0,-0.06768,0.06768,10.95,-9.22,14.31470922,10.9,-9.33768,14.3527791,0,-0.06768,0.06768,10.9,-9.27,14.30883993
24/09/2020 05:00,10.95,-9.36588,14.40910157,0,-0.06588,0.06588,10.95,-9.3,14.36636697,10.9,-9.33588,14.35160811,0,-0.06588,0.06588,10.9,-9.27,14.30883993
24/09/2020 05:30,11.37,-9.36048,14.72737199,0,-0.06048,0.06048,11.37,-9.3,14.68900609,11.34,-9.33048,14.68514409,0,-0.06048,0.06048,11.34,-9.27,14.64679146
24/09/2020 06:00,12,-8.69444,14.81868034,0,-0.06444,0.06444,12,-8.63,14.78096411,11.96,-8.95444,14.94066919,0,-0.06444,0.06444,11.96,-8.89,14.90213743
24/09/2020 06:30,13.33,-8.88416,16.01927585,0,-0.07416,0.07416,13.33,-8.81,15.97826649,13.28,-8.96416,16.02231458,0,-0.07416,0.07416,13.28,-8.89,15.98094177
24/09/2020 07:00,14.46,-9.00236,17.0333228,0,-0.07236,0.07236,14.46,-8.93,16.9951905,14.42,-9.07236,17.03655235,0,-0.07236,0.07236,14.42,-9,16.99812931
24/09/2020 07:30,16.14008,-8.73328,18.35135859,0.01008,-0.05328,0.054225131,16.13,-8.68,18.31718592,16.10008,-8.76328,18.33051151,0.01008,-0.05328,0.054225131,16.09,-8.71,18.29623459
24/09/2020 08:00,17.25032,-8.5106,19.2354842,0.04032,-0.0306,0.050616819,17.21,-8.48,19.18578901,17.20032,-8.5406,19.20398022,0.04032,-0.0306,0.050616819,17.16,-8.51,19.15426062
24/09/2020 08:30,18.40124,-8.09084,20.10142596,0.11124,-0.06084,0.126790549,18.29,-8.03,19.97510951,18.35124,-8.14084,20.07588816,0.11124,-0.06084,0.126790549,18.24,-8.08,19.94953634
24/09/2020 09:00,19.522,-6.09292,20.45072512,0.072,-0.05292,0.089356177,19.45,-6.04,20.36624904,19.462,-6.12292,20.40244087,0.072,-0.05292,0.089356177,19.39,-6.07,20.31789851
24/09/2020 09:30,19.97632,-6.10552,20.88853119,0.25632,-0.06552,0.264561548,19.72,-6.04,20.62425756,19.90632,-6.13552,20.83041482,0.25632,-0.06552,0.264561548,19.65,-6.07,20.56617125
24/09/2020 10:00,19.94344,-6.11236,20.85909259,0.70344,-0.07236,0.707151895,19.24,-6.04,20.16579282,19.89344,-6.14236,20.82012347,0.70344,-0.07236,0.707151895,19.19,-6.07,20.12712101
24/09/2020 10:30,20.1832,-5.95704,21.04395134,0.9432,-0.07704,0.94634106,19.24,-5.88,20.11844924,20.1332,-6.01704,21.01310335,0.9432,-0.07704,0.94634106,19.19,-5.94,20.08829759
24/09/2020 11:00,20.38356,-5.822,21.19870756,0.85356,-0.072,0.856591311,19.53,-5.75,20.35886539,20.32356,-5.872,21.15484519,0.85356,-0.072,0.856591311,19.47,-5.8,20.31553347
24/09/2020 11:30,20.73832,-5.80868,21.53645003,0.59832,-0.05868,0.601190623,20.14,-5.75,20.9447392,20.68832,-5.85868,21.50187703,0.59832,-0.05868,0.601190623,20.09,-5.8,20.91047823
24/09/2020 12:00,20.91288,-5.8058,21.7038214,0.45288,-0.0558,0.456304651,20.46,-5.75,21.25262572,20.87288,-5.8558,21.67873412,0.45288,-0.0558,0.456304651,20.42,-5.8,21.22772715
24/09/2020 12:30,20.82736,-5.83352,21.62888994,1.10736,-0.08352,1.110505182,19.72,-5.75,20.54120006,20.78736,-5.88352,21.60393814,1.10736,-0.08352,1.110505182,19.68,-5.8,20.51688085
24/09/2020 13:00,21.00064,-5.83244,21.79550956,0.98064,-0.08244,0.984099163,20.02,-5.75,20.82937589,20.95064,-5.88244,21.7608,0.98064,-0.08244,0.984099163,19.97,-5.8,20.79521339
24/09/2020 13:30,20.97496,-5.76144,21.75185367,1.07496,-0.09144,1.078842099,19.9,-5.67,20.69200087,20.92496,-5.89144,21.73851458,1.07496,-0.09144,1.078842099,19.85,-5.8,20.68000242
24/09/2020 14:00,20.40416,-5.75352,21.19982872,0.88416,-0.08352,0.888095995,19.52,-5.67,20.32681234,20.35416,-5.82352,21.17085767,0.88416,-0.08352,0.888095995,19.47,-5.74,20.29848517
24/09/2020 14:30,20.46748,-5.92704,21.30839132,0.53748,-0.07704,0.542973215,19.93,-5.85,20.77083051,20.43748,-5.97704,21.29355762,0.53748,-0.07704,0.542973215,19.9,-5.9,20.75620389
24/09/2020 15:00,20.1268,-6.14272,21.04331455,0.5868,-0.07272,0.591288794,19.54,-6.07,20.46109723,20.0968,-6.20272,21.03223967,0.5868,-0.07272,0.591288794,19.51,-6.13,20.45035452
24/09/2020 15:30,19.74552,-6.15136,20.68150841,0.78552,-0.08136,0.789722179,18.96,-6.07,19.90795067,19.71552,-6.21136,20.67081812,0.78552,-0.08136,0.789722179,18.93,-6.13,19.8977838
24/09/2020 16:00,20.01464,-6.14884,20.93786158,0.85464,-0.07884,0.858268766,19.16,-6.07,20.09851985,19.97464,-6.20884,20.91735971,0.85464,-0.07884,0.858268766,19.12,-6.13,20.07862794
24/09/2020 16:30,20.6718,-6.13912,21.56413944,0.5418,-0.06912,0.546191189,20.13,-6.07,21.02526575,20.6318,-6.19912,21.54298633,0.5418,-0.06912,0.546191189,20.09,-6.13,21.0044043
24/09/2020 17:00,21.15068,-6.13552,22.02262178,0.40068,-0.06552,0.406001641,20.75,-6.07,21.61960684,21.11068,-6.11552,21.97863497,0.40068,-0.06552,0.406001641,20.71,-6.05,21.57560196
24/09/2020 17:30,21.66736,-6.02336,22.4890052,0.29736,-0.06336,0.304035293,21.37,-5.96,22.1855471,21.62736,-6.04336,22.45584335,0.29736,-0.06336,0.304035293,21.33,-5.98,22.1524107
24/09/2020 18:00,21.96956,-5.9368,22.7575737,0.07956,-0.0468,0.092304028,21.89,-5.89,22.66857296,21.93956,-6.0268,22.75228804,0.07956,-0.0468,0.092304028,21.86,-5.98,22.66318601
24/09/2020 18:30,22.34456,-5.91448,23.1140744,0.03456,-0.02448,0.042351671,22.31,-5.89,23.07440573,22.32456,-6.00448,23.11795318,0.03456,-0.02448,0.042351671,22.29,-5.98,23.07822567
24/09/2020 19:00,22.51252,-5.94544,23.28436844,0.00252,-0.05544,0.055497243,22.51,-5.89,23.26783617,22.50252,-6.03544,23.29785274,0.00252,-0.05544,0.055497243,22.5,-5.98,23.28111681
24/09/2020 19:30,22.67,-5.95696,23.43958772,0,-0.06696,0.06696,22.67,-5.89,23.42265997,22.63,-6.04696,23.42397544,0,-0.06696,0.06696,22.63,-5.98,23.40677893
24/09/2020 20:00,22.56,-6.0466,23.35626193,0,-0.0666,0.0666,22.56,-5.98,23.33910881,22.52,-6.1066,23.33325874,0,-0.0666,0.0666,22.52,-6.04,23.31591731
24/09/2020 20:30,21.49,-6.30056,22.39457873,0,-0.07056,0.07056,21.49,-6.23,22.37482961,21.45,-6.38056,22.37887499,0,-0.07056,0.07056,21.45,-6.31,22.35885954
24/09/2020 21:00,20.38,-6.41912,21.36701901,0,-0.06912,0.06912,20.38,-6.35,21.34635566,20.35,-6.47912,21.35653286,0,-0.06912,0.06912,20.35,-6.41,21.33566498
24/09/2020 21:30,19.18,-6.66516,20.30509192,0,-0.06516,0.06516,19.18,-6.6,20.28379649,19.14,-6.71516,20.28381063,0,-0.06516,0.06516,19.14,-6.65,20.26233205
24/09/2020 22:00,18.03,-6.83984,19.28378363,0,-0.06984,0.06984,18.03,-6.77,19.25912251,18,-6.91984,19.28429894,0,-0.06984,0.06984,18,-6.85,19.25934838
24/09/2020 22:30,16.81,-7.13236,18.26052188,0,-0.07236,0.07236,16.81,-7.06,18.23238054,16.79,-7.15236,18.24994119,0,-0.07236,0.07236,16.79,-7.08,18.22170409
24/09/2020 23:00,15.51,-7.23272,17.11351333,0,-0.07272,0.07272,15.51,-7.16,17.08290666,15.49,-7.30272,17.12512246,0,-0.07272,0.07272,15.49,-7.23,17.0942388
24/09/2020 23:30,14.17,-9.50056,17.0601741,0,-0.07056,0.07056,14.17,-9.43,17.02098117,14.25,-8.34056,16.51143365,0,-0.07056,0.07056,14.25,-8.27,16.47590362
25/09/2020 00:00,13.21,-9.6038,16.33208727,0,-0.0738,0.0738,13.21,-9.53,16.28879983,13.17,-9.6338,16.31744473,0,-0.0738,0.0738,13.17,-9.56,16.2739823
25/09/2020 00:30,12.61,-9.322,15.68157467,0,-0.072,0.072,12.61,-9.25,15.63888103,12.76,-7.382,14.74148988,0,-0.072,0.072,12.76,-7.31,14.70556697
25/09/2020 01:00,11.9,-11.96156,16.87272704,0,-0.06156,0.06156,11.9,-11.9,16.82914139,12.41,-4.99156,13.37623905,0,-0.06156,0.06156,12.41,-4.93,13.35338908
25/09/2020 01:30,11.79,-11.38408,16.38906274,0,-0.06408,0.06408,11.79,-11.32,16.34461685,12.19,-5.29408,13.28997303,0,-0.06408,0.06408,12.19,-5.23,13.26457689
25/09/2020 02:00,11.99,-9.43948,15.2598782,0,-0.06948,0.06948,11.99,-9.37,15.21699708,11.95,-9.47948,15.25329607,0,-0.06948,0.06948,11.95,-9.41,15.21021367
25/09/2020 02:30,11.76,-9.7684,15.28787881,0,-0.0684,0.0684,11.76,-9.7,15.2442645,11.71,-9.7984,15.26868503,0,-0.0684,0.0684,11.71,-9.73,15.22488095
25/09/2020 03:00,11.49,-9.76912,15.08163803,0,-0.06912,0.06912,11.49,-9.7,15.0369578,11.47,-9.79912,15.08587594,0,-0.06912,0.06912,11.47,-9.73,15.04107044
25/09/2020 03:30,11.24,-9.76912,14.89205512,0,-0.06912,0.06912,11.24,-9.7,14.84680437,11.24,-9.79912,14.91175217,0,-0.06912,0.06912,11.24,-9.73,14.8664219
25/09/2020 04:00,11.17,-9.7702,14.84000364,0,-0.0702,0.0702,11.17,-9.7,14.79388049,11.16,-9.8002,14.8522564,0,-0.0702,0.0702,11.16,-9.73,14.80602918
25/09/2020 04:30,11.17,-9.85416,14.89541437,0,-0.07416,0.07416,11.17,-9.78,14.84645749,11.16,-9.86416,14.89453767,0,-0.07416,0.07416,11.16,-9.79,14.84552795
25/09/2020 05:00,11.17,-9.93272,14.94750235,0,-0.07272,0.07272,11.17,-9.86,14.89927851,11.16,-9.94272,14.94668127,0,-0.07272,0.07272,11.16,-9.87,14.89840596
25/09/2020 05:30,11.44,-9.7566,15.03545289,0,-0.0666,0.0666,11.44,-9.69,14.99232137,11.42,-9.7566,15.02024113,0,-0.0666,0.0666,11.42,-9.69,14.9770658
25/09/2020 06:00,12.08,-9.76128,15.53090426,0,-0.07128,0.07128,12.08,-9.69,15.48620354,12.04,-9.76128,15.49981249,0,-0.07128,0.07128,12.04,-9.69,15.45502184
25/09/2020 06:30,13.28,-9.5166,16.33781122,0,-0.0666,0.0666,13.28,-9.45,16.29910734,13.25,-9.5566,16.33680212,0,-0.0666,0.0666,13.25,-9.49,16.29793238
25/09/2020 07:00,14.71,-8.02696,16.75757103,0,-0.06696,0.06696,14.71,-7.96,16.72560014,14.65,-8.37696,16.87589876,0,-0.06696,0.06696,14.65,-8.31,16.84276106
25/09/2020 07:30,16.62144,-7.46732,18.22177641,0.00144,-0.06732,0.067335399,16.62,-7.4,18.19297667,16.61144,-7.49732,18.22497589,0.00144,-0.06732,0.067335399,16.61,-7.43,18.196071
25/09/2020 08:00,18.01428,-6.62644,19.19437394,0.04428,-0.04644,0.064166907,17.97,-6.58,19.13680485,17.99428,-6.65644,19.18599245,0.04428,-0.04644,0.064166907,17.95,-6.61,19.1283716
25/09/2020 08:30,19.07668,-6.38796,20.11779692,0.16668,-0.05796,0.176469782,18.91,-6.33,19.94133897,19.04668,-6.44796,20.10851081,0.16668,-0.05796,0.176469782,18.88,-6.39,19.93204706
25/09/2020 09:00,19.52452,-6.24156,20.49790117,0.34452,-0.06156,0.349976662,19.18,-6.18,20.1510496,19.50452,-6.30156,20.49721832,0.34452,-0.06156,0.349976662,19.16,-6.24,20.15051364
25/09/2020 09:30,20.10324,-6.08588,21.00424228,0.54324,-0.06588,0.547220131,19.56,-6.02,20.46543427,20.08324,-6.13588,20.999656,0.54324,-0.06588,0.547220131,19.54,-6.07,20.46109723
25/09/2020 10:00,20.1654,-7.73372,21.59754111,0.7254,-0.06372,0.728193242,19.44,-7.67,20.89838511,20.1554,-7.48372,21.49991196,0.7254,-0.06372,0.728193242,19.43,-7.42,20.79858889
25/09/2020 10:30,20.48848,-7.99164,21.99191039,0.88848,-0.07164,0.891363562,19.6,-7.92,21.13968779,20.45848,-8.08164,21.99687044,0.88848,-0.07164,0.891363562,19.57,-8.01,21.14580337
25/09/2020 11:00,20.48168,-7.99884,21.98819358,1.02168,-0.07884,1.024717409,19.46,-7.92,21.00995002,20.44168,-8.01884,21.95823481,1.02168,-0.07884,1.024717409,19.42,-7.94,20.98046711
25/09/2020 11:30,20.40392,-8.00028,21.91630515,1.12392,-0.08028,1.126783495,19.28,-7.92,20.84333946,20.37392,-8.02028,21.89569609,1.12392,-0.08028,1.126783495,19.25,-7.94,20.82321061
25/09/2020 12:00,20.45036,-8.00568,21.96151489,1.17036,-0.08568,1.17349205,19.28,-7.92,20.84333946,20.42036,-8.02568,21.94088973,1.17036,-0.08568,1.17349205,19.25,-7.94,20.82321061
25/09/2020 12:30,20.53424,-8.0136,22.04252248,1.25424,-0.0936,1.257727688,19.28,-7.92,20.84333946,20.50424,-8.0336,22.02186611,1.25424,-0.0936,1.257727688,19.25,-7.94,20.82321061
25/09/2020 13:00,20.64332,-8.01396,22.14430436,1.27332,-0.09396,1.276782011,19.37,-7.92,20.92661702,20.59332,-8.03396,22.10496193,1.27332,-0.09396,1.276782011,19.32,-7.94,20.8879391
25/09/2020 13:30,20.48412,-8.0136,21.99583954,1.28412,-0.0936,1.287526751,19.2,-7.92,20.76936205,20.45412,-8.0336,21.97520771,1.28412,-0.0936,1.287526751,19.17,-7.94,20.7492771
25/09/2020 14:00,20.13224,-7.77964,21.58309259,1.27224,-0.08964,1.275394036,18.86,-7.69,20.3675158,20.05224,-8.39964,21.74042964,1.27224,-0.08964,1.275394036,18.78,-8.31,20.53641887
25/09/2020 14:30,20.3066,-3.35784,20.58234906,1.1466,-0.08784,1.14995975,19.16,-3.27,19.43703938,19.5766,-10.66784,22.29453022,1.1466,-0.08784,1.14995975,18.43,-10.58,21.25091292
25/09/2020 15:00,20.00248,-5.89236,20.85231672,0.67248,-0.07236,0.676361826,19.33,-5.82,20.18715681,19.92248,-6.39236,20.92289358,0.67248,-0.07236,0.676361826,19.25,-6.32,20.26092051
25/09/2020 15:30,19.68336,-6.14776,20.62109633,0.96336,-0.07776,0.966493201,18.72,-6.07,19.67951473,19.65336,-6.18776,20.60443965,0.96336,-0.07776,0.966493201,18.69,-6.11,19.66337204
25/09/2020 16:00,20.34992,-6.01724,21.22089586,0.25992,-0.05724,0.266148124,20.09,-5.96,20.95542173,20.31992,-6.09724,21.21498255,0.25992,-0.05724,0.266148124,20.06,-6.04,20.94958711
25/09/2020 16:30,20.9748,-5.9476,21.8017472,0.2448,-0.0576,0.251485188,20.73,-5.89,21.55052204,20.9448,-6.0376,21.79764347,0.2448,-0.0576,0.251485188,20.7,-5.98,21.54647071
25/09/2020 17:00,20.9174,-6.9076,22.02844889,0.4374,-0.0576,0.441176291,20.48,-6.85,21.59520549,20.8874,-6.9576,22.01571431,0.4374,-0.0576,0.441176291,20.45,-6.9,21.58268982
25/09/2020 17:30,21.11304,-8.1386,22.62735663,0.29304,-0.0486,0.297042761,20.82,-8.09,22.33652838,21.08304,-8.1586,22.60657713,0.29304,-0.0486,0.297042761,20.79,-8.11,22.31582846
25/09/2020 18:00,21.0612,-6.84436,22.14541508,0.2412,-0.05436,0.247249772,20.82,-6.79,21.89923515,21.0312,-6.95436,22.1511737,0.2412,-0.05436,0.247249772,20.79,-6.9,21.90511584
25/09/2020 18:30,21.58768,-6.03068,22.41421489,0.06768,-0.04068,0.078964833,21.52,-5.99,22.33809526,21.55768,-6.09068,22.40156133,0.06768,-0.04068,0.078964833,21.49,-6.05,22.32538018
25/09/2020 19:00,21.52792,-7.07932,22.6620412,0.00792,-0.04932,0.049951865,21.52,-7.03,22.63915414,21.49792,-7.14932,22.65553665,0.00792,-0.04932,0.049951865,21.49,-7.1,22.63250097
25/09/2020 19:30,21.99,-6.23912,22.85796838,0,-0.06912,0.06912,21.99,-6.17,22.83919876,21.95,-6.29912,22.83596752,0,-0.06912,0.06912,21.95,-6.23,22.81699805
25/09/2020 20:00,21.99,-6.23876,22.85787012,0,-0.06876,0.06876,21.99,-6.17,22.83919876,21.95,-6.29876,22.83586822,0,-0.06876,0.06876,21.95,-6.23,22.81699805
25/09/2020 20:30,21.05,-6.40768,22.00365567,0,-0.06768,0.06768,21.05,-6.34,21.98404194,21.01,-6.46768,21.98297033,0,-0.06768,0.06768,21.01,-6.4,21.96315323
25/09/2020 21:00,20.13,-6.61732,21.18975753,0,-0.06732,0.06732,20.13,-6.55,21.16883086,20.07,-6.66732,21.14847645,0,-0.06732,0.06732,20.07,-6.6,21.12734957
25/09/2020 21:30,19.18,-6.80308,20.35078125,0,-0.07308,0.07308,19.18,-6.73,20.32646797,19.15,-6.87308,20.34604946,0,-0.07308,0.07308,19.15,-6.8,20.32147878
25/09/2020 22:00,18.13,-7.81812,19.74385728,0,-0.07812,0.07812,18.13,-7.74,19.71305405,18.15,-7.30812,19.56607058,0,-0.07812,0.07812,18.15,-7.23,19.53702639
25/09/2020 22:30,17,-7.69164,18.65908159,0,-0.07164,0.07164,17,-7.62,18.62966452,16.99,-7.75164,18.67479646,0,-0.07164,0.07164,16.99,-7.68,18.64517364
25/09/2020 23:00,15.92,-7.15236,17.45286949,0,-0.07236,0.07236,15.92,-7.08,17.42334067,15.91,-7.18236,17.45607044,0,-0.07236,0.07236,15.91,-7.11,17.42642247
25/09/2020 23:30,14.64,-8.74092,17.05090269,0,-0.07092,0.07092,14.64,-8.67,17.01465545,14.62,-8.82092,17.074924,0,-0.07092,0.07092,14.62,-8.75,17.03839488
26/09/2020 00:00,13.63,-9.44416,16.58219099,0,-0.07416,0.07416,13.63,-9.37,16.54006651,13.62,-9.46416,16.58537683,0,-0.07416,0.07416,13.62,-9.39,16.5431708
26/09/2020 00:30,13.2,-7.36128,15.11384939,0,-0.07128,0.07128,13.2,-7.29,15.07926059,13.16,-7.37128,15.08381148,0,-0.07128,0.07128,13.16,-7.3,15.04910629
26/09/2020 01:00,12.65,-7.36092,14.63576589,0,-0.07092,0.07092,12.65,-7.29,14.60022603,12.65,-7.47092,14.69139699,0,-0.07092,0.07092,12.65,-7.4,14.65545973
26/09/2020 01:30,12.39,-7.54876,14.50847606,0,-0.06876,0.06876,12.39,-7.48,14.47281935,12.35,-7.55876,14.47954947,0,-0.06876,0.06876,12.35,-7.49,14.44377375
26/09/2020 02:00,12.39,-7.47128,14.46831451,0,-0.07128,0.07128,12.39,-7.4,14.43163539,12.35,-7.56128,14.48086514,0,-0.07128,0.07128,12.35,-7.49,14.44377375
26/09/2020 02:30,12.09,-7.55984,14.25900701,0,-0.06984,0.06984,12.09,-7.49,14.22210252,12.08,-7.55984,14.25052914,0,-0.06984,0.06984,12.08,-7.49,14.21360264
26/09/2020 03:00,11.85,-7.56128,14.05686506,0,-0.07128,0.07128,11.85,-7.49,14.01865186,11.79,-7.56128,14.00632197,0,-0.07128,0.07128,11.79,-7.49,13.9679705
26/09/2020 03:30,11.54,-7.732,13.89083957,0,-0.072,0.072,11.54,-7.66,13.85089167,11.51,-7.742,13.87150547,0,-0.072,0.072,11.51,-7.67,13.83144967
26/09/2020 04:00,11.42,-7.61344,13.72519102,0,-0.07344,0.07344,11.42,-7.54,13.68458987,11.41,-7.66344,13.74468671,0,-0.07344,0.07344,11.41,-7.59,13.70387536
26/09/2020 04:30,11.32,-7.61164,13.64109466,0,-0.07164,0.07164,11.32,-7.54,13.60124994,11.29,-7.66164,13.64422323,0,-0.07164,0.07164,11.29,-7.59,13.60412437
26/09/2020 05:00,11.32,-7.69128,13.68569282,0,-0.07128,0.07128,11.32,-7.62,13.64576125,11.29,-7.74128,13.68910209,0,-0.07128,0.07128,11.29,-7.67,13.64891937
26/09/2020 05:30,11.52,-7.55516,13.77645973,0,-0.06516,0.06516,11.52,-7.49,13.74083331,11.48,-7.58516,13.75954404,0,-0.06516,0.06516,11.48,-7.52,13.72373127
26/09/2020 06:00,11.76,-8.29804,14.39288254,0,-0.06804,0.06804,11.76,-8.23,14.35376257,11.74,-8.34804,14.40546326,0,-0.06804,0.06804,11.74,-8.28,14.36614075
26/09/2020 06:30,12.28,-9.56804,15.56745931,0,-0.06804,0.06804,12.28,-9.5,15.52573348,12.27,-9.58804,15.57187885,0,-0.06804,0.06804,12.27,-9.52,15.53007727
26/09/2020 07:00,12.76,-9.56912,15.94947202,0,-0.06912,0.06912,12.76,-9.5,15.90809857,12.75,-9.58912,15.95348621,0,-0.06912,0.06912,12.75,-9.52,15.91203632
26/09/2020 07:30,13.59252,-9.41012,16.53199801,0.00252,-0.06012,0.060172791,13.59,-9.35,16.49577522,13.59252,-9.45012,16.55479894,0.00252,-0.06012,0.060172791,13.59,-9.39,16.51848056
26/09/2020 08:00,14.6832,-8.99672,17.22025938,0.0432,-0.03672,0.056697429,14.64,-8.96,17.1642419,14.6632,-9.20672,17.31395759,0.0432,-0.03672,0.056697429,14.62,-9.17,17.25784749
26/09/2020 08:30,16.53128,-6.80652,17.87769373,0.16128,-0.05652,0.170896895,16.37,-6.75,17.7070438,16.53128,-6.85652,17.89678979,0.16128,-0.05652,0.170896895,16.37,-6.8,17.72616428
26/09/2020 09:00,17.57524,-6.64688,18.79015899,0.34524,-0.05688,0.349894258,17.23,-6.59,18.44724912,17.57524,-6.71688,18.81503489,0.34524,-0.05688,0.349894258,17.23,-6.66,18.47237126
26/09/2020 09:30,18.64332,-6.3722,19.70224133,0.55332,-0.0522,0.55577681,18.09,-6.32,19.16221543,18.64332,-6.4422,19.72499231,0.55332,-0.0522,0.55577681,18.09,-6.39,19.18541634
26/09/2020 10:00,19.4298,-6.19796,20.39440698,0.7398,-0.05796,0.742066979,18.69,-6.14,19.67271461,19.4198,-6.26796,20.40627243,0.7398,-0.05796,0.742066979,18.68,-6.21,19.68518478
26/09/2020 10:30,19.94532,-6.08588,20.85314665,0.89532,-0.06588,0.89774054,19.05,-6.02,19.97856101,19.90532,-6.15588,20.83546551,0.89532,-0.06588,0.89774054,19.01,-6.09,19.96166827
26/09/2020 11:00,19.93572,-5.98092,20.81356135,1.03572,-0.07092,1.038145252,18.9,-5.91,19.80247712,19.91572,-6.16092,20.84689038,1.03572,-0.07092,1.038145252,18.88,-6.09,19.83790564
26/09/2020 11:30,20.2354,-5.9892,21.10312607,1.1754,-0.0792,1.178065278,19.06,-5.91,19.95524242,20.2054,-5.9992,21.07720546,1.1754,-0.0792,1.178065278,19.03,-5.92,19.92955845
26/09/2020 12:00,20.20984,-5.99316,21.07974382,1.23984,-0.08316,1.242625773,18.97,-5.91,19.86929792,20.18984,-6.00316,21.0634178,1.23984,-0.08316,1.242625773,18.95,-5.92,19.85318362
26/09/2020 12:30,20.23756,-5.9964,21.10724159,1.26756,-0.0864,1.270501206,18.97,-5.91,19.86929792,20.21756,-6.0064,21.0909121,1.26756,-0.0864,1.270501206,18.95,-5.92,19.85318362
26/09/2020 13:00,20.07672,-5.99712,20.95328457,1.29672,-0.08712,1.299643279,18.78,-5.91,19.68797857,20.03672,-6.00712,20.91783065,1.29672,-0.08712,1.299643279,18.74,-5.92,19.65283695
26/09/2020 13:30,20.07492,-5.9982,20.95186904,1.29492,-0.0882,1.297920277,18.78,-5.91,19.68797857,20.03492,-6.1082,20.9453605,1.29492,-0.0882,1.297920277,18.74,-6.02,19.6831908
26/09/2020 14:00,19.64728,-6.14928,20.58711383,1.27728,-0.08928,1.280396469,18.37,-6.06,19.34374576,19.63728,-6.18928,20.58955931,1.27728,-0.08928,1.280396469,18.36,-6.1,19.34682403
26/09/2020 14:30,19.49012,-6.15324,20.4383742,1.23012,-0.09324,1.233648618,18.26,-6.06,19.23931392,19.45012,-6.19324,20.41233425,1.23012,-0.09324,1.233648618,18.22,-6.1,19.21401572
26/09/2020 15:00,19.29308,-6.15576,20.25132877,1.15308,-0.09576,1.157049465,18.14,-6.06,19.12545947,19.26308,-6.19576,20.23496215,1.15308,-0.09576,1.157049465,18.11,-6.1,19.10973836
26/09/2020 15:30,18.68768,-10.65172,21.51019579,1.05768,-0.08172,1.060832287,17.63,-10.57,20.55582156,19.26768,-3.94172,19.66673967,1.05768,-0.08172,1.060832287,18.21,-3.86,18.61460985
26/09/2020 16:00,18.56636,-11.05488,21.60833394,0.93636,-0.07488,0.939349277,17.63,-10.98,20.76962445,19.25636,-3.74488,19.6171233,0.93636,-0.07488,0.939349277,18.32,-3.67,18.68398512
26/09/2020 16:30,18.9302,-11.04876,21.91865802,0.7902,-0.06876,0.793185967,18.14,-10.98,21.20424486,19.5902,-3.73876,19.94377754,0.7902,-0.06876,0.793185967,18.8,-3.67,19.15486622
26/09/2020 17:00,19.19984,-10.74264,22.00086749,0.60984,-0.06264,0.613048608,18.59,-10.68,21.43946128,19.81984,-3.88264,20.1965579,0.60984,-0.06264,0.613048608,19.21,-3.82,19.5861303
26/09/2020 17:30,20.23688,-6.21724,21.17038935,0.41688,-0.05724,0.42079134,19.82,-6.16,20.75519212,20.20688,-6.28724,21.16240502,0.41688,-0.05724,0.42079134,19.79,-6.23,20.74745768
26/09/2020 18:00,20.6186,-6.21076,21.5336993,0.2286,-0.05076,0.234167755,20.39,-6.16,21.30018075,20.5986,-6.28076,21.53486169,0.2286,-0.05076,0.234167755,20.37,-6.23,21.30140371
26/09/2020 18:30,20.60704,-7.91248,22.07390852,0.07704,-0.04248,0.087975633,20.53,-7.87,21.9867642,20.56704,-7.99248,22.06542252,0.07704,-0.04248,0.087975633,20.49,-7.95,21.97823014
26/09/2020 19:00,21.17972,-6.18788,22.06513989,0.00972,-0.04788,0.048856656,21.17,-6.14,22.042425,21.13972,-6.27788,22.05220032,0.00972,-0.04788,0.048856656,21.13,-6.23,22.02929413
26/09/2020 19:30,21.54,-6.21056,22.41746318,0,-0.07056,0.07056,21.54,-6.14,22.39801777,21.52,-6.22056,22.40102156,0,-0.07056,0.07056,21.52,-6.15,22.38153033
26/09/2020 20:00,21.39,-6.2984,22.29802553,0,-0.0684,0.0684,21.39,-6.23,22.27880158,21.34,-6.3384,22.26142211,0,-0.0684,0.0684,21.34,-6.27,22.24204352
26/09/2020 20:30,20.7,-6.41416,21.67098172,0,-0.07416,0.07416,20.7,-6.34,21.64914779,20.66,-6.50416,21.6596329,0,-0.07416,0.07416,20.66,-6.43,21.63747906
26/09/2020 21:00,19.73,-6.6238,20.81219898,0,-0.0738,0.0738,19.73,-6.55,20.78882873,19.71,-6.6838,20.81243096,0,-0.0738,0.0738,19.71,-6.61,20.78884797
26/09/2020 21:30,18.92,-6.83776,20.11768779,0,-0.07776,0.07776,18.92,-6.76,20.09139119,18.89,-6.85776,20.0962925,0,-0.07776,0.07776,18.89,-6.78,20.06989038
26/09/2020 22:00,17.84,-8.31452,19.68239932,0,-0.07452,0.07452,17.84,-8.24,19.6510356,17.82,-8.38452,19.69397308,0,-0.07452,0.07452,17.82,-8.31,19.66236252
26/09/2020 22:30,16.81,-8.73056,18.94198453,0,-0.07056,0.07056,16.81,-8.66,18.90956636,16.81,-8.51056,18.84159578,0,-0.07056,0.07056,16.81,-8.44,18.80982988
26/09/2020 23:00,15.7,-9.17732,18.18552178,0,-0.06732,0.06732,15.7,-9.11,18.1516418,15.7,-9.23732,18.21587442,0,-0.06732,0.06732,15.7,-9.17,18.18182884
26/09/2020 23:30,14.68,-9.07164,17.25679728,0,-0.07164,0.07164,14.68,-9,17.21924505,14.64,-9.16164,17.27035748,0,-0.07164,0.07164,14.64,-9.09,17.23246065
27/09/2020 00:00,13.95,-7.2038,15.70023039,0,-0.0738,0.0738,13.95,-7.13,15.66650567,13.92,-7.3038,15.71979308,0,-0.0738,0.0738,13.92,-7.23,15.68563993
27/09/2020 00:30,13.28,-7.38984,15.19763584,0,-0.06984,0.06984,13.28,-7.32,15.163799,13.25,-7.48984,15.22038775,0,-0.06984,0.06984,13.25,-7.42,15.18614171
27/09/2020 01:00,12.82,-7.46308,14.83408113,0,-0.07308,0.07308,12.82,-7.39,14.7974491,12.78,-7.49308,14.81467677,0,-0.07308,0.07308,12.78,-7.42,14.77784829
27/09/2020 01:30,12.56,-7.51912,14.63867363,0,-0.06912,0.06912,12.56,-7.45,14.60329073,12.5,-7.48912,14.57178501,0,-0.06912,0.06912,12.5,-7.42,14.53638194
27/09/2020 02:00,12.46,-8.64696,15.16646027,0,-0.06696,0.06696,12.46,-8.58,15.12838392,12.44,-8.71696,15.19009518,0,-0.06696,0.06696,12.44,-8.65,15.15176887
27/09/2020 02:30,12.1,-9.76552,15.54912798,0,-0.06552,0.06552,12.1,-9.7,15.50806242,12.06,-9.83552,15.56216738,0,-0.06552,0.06552,12.06,-9.77,15.52084083
27/09/2020 03:00,11.79,-9.7648,15.30867137,0,-0.0648,0.0648,11.79,-9.7,15.26741956,11.76,-9.8348,15.33039109,0,-0.0648,0.0648,11.76,-9.77,15.2889012
27/09/2020 03:30,11.49,-9.76696,15.08023898,0,-0.06696,0.06696,11.49,-9.7,15.0369578,11.46,-9.83696,15.10289317,0,-0.06696,0.06696,11.46,-9.77,15.05936586
27/09/2020 04:00,11.28,-9.76804,14.92156176,0,-0.06804,0.06804,11.28,-9.7,14.87710993,11.27,-9.83804,14.95994422,0,-0.06804,0.06804,11.27,-9.77,14.91528746
27/09/2020 04:30,11.19,-9.7684,14.85387958,0,-0.0684,0.0684,11.19,-9.7,14.80898714,11.18,-9.8384,14.8924986,0,-0.0684,0.0684,11.18,-9.77,14.84740045
27/09/2020 05:00,11.19,-9.76876,14.85411633,0,-0.06876,0.06876,11.19,-9.7,14.80898714,11.18,-9.83876,14.89273643,0,-0.06876,0.06876,11.18,-9.77,14.84740045
27/09/2020 05:30,11.34,-9.76876,14.96744039,0,-0.06876,0.06876,11.34,-9.7,14.92265392,11.31,-9.83876,14.99057365,0,-0.06876,0.06876,11.31,-9.77,14.94553445
27/09/2020 06:00,11.47,-9.772,15.06827409,0,-0.072,0.072,11.47,-9.7,15.021681,11.46,-9.842,15.10617635,0,-0.072,0.072,11.46,-9.77,15.05936586
27/09/2020 06:30,11.91,-9.66804,15.340114,0,-0.06804,0.06804,11.91,-9.6,15.2973233,11.9,-9.70804,15.3576053,0,-0.06804,0.06804,11.9,-9.64,15.31468576
27/09/2020 07:00,12.29,-9.5566,15.56832372,0,-0.0666,0.0666,12.29,-9.49,15.52753039,12.27,-9.5666,15.55868682,0,-0.0666,0.0666,12.27,-9.5,15.51782523
27/09/2020 07:30,13.0218,-9.5494,16.14801274,0.0018,-0.0594,0.059427266,13.02,-9.49,16.1115021,12.9918,-9.5594,16.12975498,0.0018,-0.0594,0.059427266,12.99,-9.5,16.09316936
27/09/2020 08:00,13.85032,-9.376,16.72545187,0.04032,-0.036,0.054052774,13.81,-9.34,16.67188352,13.82032,-9.456,16.74566155,0.04032,-0.036,0.054052774,13.78,-9.42,16.69205799
27/09/2020 08:30,15.46516,-7.33292,17.11557447,0.15516,-0.05292,0.163936427,15.31,-7.28,16.95271365,15.43516,-7.39292,17.11430485,0.15516,-0.05292,0.163936427,15.28,-7.34,16.95151911
27/09/2020 09:00,16.47768,-6.9522,17.88426747,0.33768,-0.0522,0.341690829,16.14,-6.9,17.55305102,16.43768,-7.0322,17.87873487,0.33768,-0.0522,0.341690829,16.1,-6.98,17.54794575
27/09/2020 09:30,17.64496,-8.30724,19.50268827,0.53496,-0.05724,0.538013586,17.11,-8.25,18.99512043,17.64496,-8.41724,19.54979649,0.53496,-0.05724,0.538013586,17.11,-8.36,19.04315363
27/09/2020 10:00,18.44036,-8.45228,20.28516488,0.72036,-0.06228,0.723047252,17.72,-8.39,19.60587922,18.43036,-8.56228,20.32217529,0.72036,-0.06228,0.723047252,17.71,-8.5,19.64418744
27/09/2020 10:30,18.99756,-8.34696,20.75039824,0.72756,-0.06696,0.730634789,18.27,-8.28,20.05869637,18.98756,-8.44696,20.78168829,0.72756,-0.06696,0.730634789,18.26,-8.38,20.09109255
27/09/2020 11:00,19.57124,-8.16984,21.20801077,1.01124,-0.06984,1.013648836,18.56,-8.1,20.25052098,19.56124,-8.22984,21.22197863,1.01124,-0.06984,1.013648836,18.55,-8.16,20.26544103
27/09/2020 11:30,19.90104,-8.1738,21.51423714,1.12104,-0.0738,1.123466565,18.78,-8.1,20.45234461,19.89104,-8.2338,21.52786415,1.12104,-0.0738,1.123466565,18.77,-8.16,20.46701004
27/09/2020 12:00,20.07016,-8.06848,21.63126654,1.19016,-0.07848,1.192744707,18.88,-7.99,20.50108534,20.05016,-8.14848,21.64270414,1.19016,-0.07848,1.192744707,18.86,-8.07,20.51400741
27/09/2020 12:30,20.10544,-8.07208,21.66534544,1.22544,-0.08208,1.228185784,18.88,-7.99,20.50108534,20.08544,-8.15208,21.6767458,1.22544,-0.08208,1.228185784,18.86,-8.07,20.51400741
27/09/2020 13:00,20.13244,-8.16496,21.7251401,1.25244,-0.08496,1.255318348,18.88,-8.08,20.53632879,20.11244,-8.15496,21.70284809,1.25244,-0.08496,1.255318348,18.86,-8.07,20.51400741
27/09/2020 13:30,19.90092,-8.16352,21.51022258,1.24092,-0.08352,1.243727477,18.66,-8.08,20.33425681,19.88092,-8.33352,21.55686748,1.24092,-0.08352,1.243727477,18.64,-8.25,20.38411391
27/09/2020 14:00,19.45752,-8.3364,21.16815177,1.21752,-0.0864,1.220581792,18.24,-8.25,20.01899348,19.43752,-8.3364,21.14976947,1.21752,-0.0864,1.220581792,18.22,-8.25,20.00077249
27/09/2020 14:30,19.21972,-7.97712,20.80942287,1.17972,-0.08712,1.182932446,18.04,-7.89,19.68993906,19.21972,-8.04712,20.8363571,1.17972,-0.08712,1.182932446,18.04,-7.96,19.71809321
27/09/2020 15:00,19.08988,-6.26992,20.09316837,1.10988,-0.07992,1.112753711,17.98,-6.19,19.01569089,19.07988,-6.33992,20.10563121,1.10988,-0.07992,1.112753711,17.97,-6.26,19.02914869
27/09/2020 15:30,18.95848,-6.26416,19.96656366,0.97848,-0.07416,0.981286307,17.98,-6.19,19.01569089,18.94848,-6.33416,19.97915106,0.97848,-0.07416,0.981286307,17.97,-6.26,19.02914869
27/09/2020 16:00,19.07364,-6.262,20.07526804,0.86364,-0.072,0.866636054,18.21,-6.19,19.23330965,19.05364,-6.332,20.07823252,0.86364,-0.072,0.866636054,18.19,-6.26,19.23703979
27/09/2020 16:30,19.23808,-6.25624,20.22978648,0.74808,-0.06624,0.75100694,18.49,-6.19,19.49862046,19.23808,-6.39624,20.27351988,0.74808,-0.06624,0.75100694,18.49,-6.33,19.54351555
27/09/2020 17:00,19.73924,-6.1912,20.68740083,0.57924,-0.0612,0.582464091,19.16,-6.13,20.1167219,19.72924,-6.2812,20.70498453,0.57924,-0.0612,0.582464091,19.15,-6.22,20.1348181
27/09/2020 17:30,19.8346,-7.13256,21.0780637,0.3546,-0.05256,0.358474146,19.48,-7.08,20.72671706,19.8146,-7.22256,21.08989678,0.3546,-0.05256,0.358474146,19.46,-7.17,20.73886448
27/09/2020 18:00,19.70284,-8.33364,21.3927899,0.22284,-0.05364,0.229204963,19.48,-8.28,21.16669081,19.68284,-8.34364,21.37827212,0.22284,-0.05364,0.229204963,19.46,-8.29,21.15220319
27/09/2020 18:30,19.95856,-8.31852,21.62271704,0.08856,-0.03852,0.096574655,19.87,-8.28,21.52615386,19.92856,-8.43852,21.64153699,0.08856,-0.03852,0.096574655,19.84,-8.4,21.54496693
27/09/2020 19:00,20.55224,-6.19284,21.46499095,0.01224,-0.04284,0.044554273,20.54,-6.15,21.44094448,20.47224,-6.75284,21.55721361,0.01224,-0.04284,0.044554273,20.46,-6.71,21.53220147
27/09/2020 19:30,21.12,-7.96092,22.57057038,0,-0.07092,0.07092,21.12,-7.89,22.54565368,21.12,-7.65092,22.46310257,0,-0.07092,0.07092,21.12,-7.58,22.43904633
27/09/2020 20:00,21.18,-7.79236,22.5679701,0,-0.07236,0.07236,21.18,-7.72,22.54308763,21.12,-7.86236,22.53599576,0,-0.07236,0.07236,21.12,-7.79,22.51085294
27/09/2020 20:30,20.48,-6.60128,21.51760437,0,-0.07128,0.07128,20.48,-6.53,21.49584378,20.46,-6.68128,21.52326886,0,-0.07128,0.07128,20.46,-6.61,21.5012488
27/09/2020 21:00,19.63,-6.73668,20.75378899,0,-0.07668,0.07668,19.63,-6.66,20.72902554,19.61,-6.80668,20.75772128,0,-0.07668,0.07668,19.61,-6.73,20.73270363
27/09/2020 21:30,18.34,-8.66524,20.28403274,0,-0.07524,0.07524,18.34,-8.59,20.25200484,18.34,-8.44524,20.19102966,0,-0.07524,0.07524,18.34,-8.37,20.1596751
27/09/2020 22:00,17.4,-6.97164,18.74469963,0,-0.07164,0.07164,17.4,-6.9,18.71817299,17.38,-7.02164,18.74480804,0,-0.07164,0.07164,17.38,-6.95,18.71809018
27/09/2020 22:30,16.06,-8.5802,18.20833414,0,-0.0702,0.0702,16.06,-8.51,18.17535969,16.05,-8.6402,18.22787854,0,-0.0702,0.0702,16.05,-8.57,18.19470802
27/09/2020 23:00,14.81,-9.35948,17.51958806,0,-0.06948,0.06948,14.81,-9.29,17.48256846,14.79,-9.36948,17.50803403,0,-0.06948,0.06948,14.79,-9.3,17.47095017
27/09/2020 23:30,13.9,-9.192,16.6644191,0,-0.072,0.072,13.9,-9.12,16.62481278,13.88,-9.272,16.69204553,0,-0.072,0.072,13.88,-9.2,16.65215902
28/09/2020 00:00,13.17,-7.49948,15.15556334,0,-0.06948,0.06948,13.17,-7.43,15.12130285,13.14,-7.58948,15.17431404,0,-0.06948,0.06948,13.14,-7.52,15.13968296
28/09/2020 00:30,12.63,-7.60696,14.7439052,0,-0.06696,0.06696,12.63,-7.54,14.70946974,12.6,-7.71696,14.77536706,0,-0.06696,0.06696,12.6,-7.65,14.74050542
28/09/2020 01:00,12.16,-7.60732,14.34353226,0,-0.06732,0.06732,12.16,-7.54,14.30794185,12.13,-7.71732,14.3768539,0,-0.06732,0.06732,12.13,-7.65,14.34082982
28/09/2020 01:30,12,-7.60516,14.20698626,0,-0.06516,0.06516,12,-7.54,14.17221225,11.99,-7.71516,14.25776258,0,-0.06516,0.06516,11.99,-7.65,14.22260876
28/09/2020 02:00,12,-8.62128,14.77587455,0,-0.07128,0.07128,12,-8.55,14.73439853,11.99,-8.64128,14.7794391,0,-0.07128,0.07128,11.99,-8.57,14.73787637
28/09/2020 02:30,11.87,-9.19524,15.01497048,0,-0.07524,0.07524,11.87,-9.12,14.96901132,11.83,-9.25524,15.02026523,0,-0.07524,0.07524,11.83,-9.18,14.97402084
28/09/2020 03:00,11.56,-8.5266,14.36441811,0,-0.0666,0.0666,11.56,-8.46,14.32498517,11.55,-8.5466,14.36825917,0,-0.0666,0.0666,11.55,-8.48,14.32874384
28/09/2020 03:30,11.25,-9.53084,14.74447053,0,-0.06084,0.06084,11.25,-9.47,14.70521676,11.24,-9.56084,14.75626177,0,-0.06084,0.06084,11.24,-9.5,14.71691544
28/09/2020 04:00,11.14,-9.533,14.66211748,0,-0.063,0.063,11.14,-9.47,14.62123456,11.12,-9.563,14.66647091,0,-0.063,0.063,11.12,-9.5,14.62547093
28/09/2020 04:30,11.14,-9.47408,14.62387746,0,-0.06408,0.06408,11.14,-9.41,14.58244493,11.12,-9.56408,14.66717513,0,-0.06408,0.06408,11.12,-9.5,14.62547093
28/09/2020 05:00,11.24,-9.473,14.69950098,0,-0.063,0.063,11.24,-9.41,14.65898018,11.19,-9.563,14.71961511,0,-0.063,0.063,11.19,-9.5,14.67876357
28/09/2020 05:30,11.64,-9.38012,14.94912209,0,-0.06012,0.06012,11.64,-9.32,14.91147209,11.61,-9.47012,14.98249888,0,-0.06012,0.06012,11.61,-9.41,14.94457092
28/09/2020 06:00,12.2,-9.32192,15.35376802,0,-0.06192,0.06192,12.2,-9.26,15.31625281,12.16,-9.35192,15.34027404,0,-0.06192,0.06192,12.16,-9.29,15.30260435
28/09/2020 06:30,13.68,-7.55588,15.62797884,0,-0.06588,0.06588,13.68,-7.49,15.59623352,13.66,-7.64588,15.65423524,0,-0.06588,0.06588,13.66,-7.58,15.62216374
28/09/2020 07:00,14.83,-8.24732,16.96900666,0,-0.06732,0.06732,14.83,-8.18,16.93638982,14.82,-8.35732,17.01402943,0,-0.06732,0.06732,14.82,-8.29,16.98106298
28/09/2020 07:30,16.86,-7.97444,18.65077192,0,-0.06444,0.06444,16.86,-7.91,18.62331066,16.84,-8.13444,18.70173024,0,-0.06444,0.06444,16.84,-8.07,18.67379179
28/09/2020 08:00,18.49756,-6.60724,19.64218283,0.00756,-0.05724,0.057737087,18.49,-6.55,19.61587622,18.49756,-6.69724,19.67263962,0.00756,-0.05724,0.057737087,18.49,-6.64,19.64611157
28/09/2020 08:30,19.48896,-6.35176,20.4979125,0.04896,-0.04176,0.064350441,19.44,-6.31,20.43843683,19.46896,-6.42176,20.50071718,0.04896,-0.04176,0.064350441,19.42,-6.38,20.44115457
28/09/2020 09:00,19.94168,-6.37156,20.93483647,0.12168,-0.06156,0.13636589,19.82,-6.31,20.80020433,19.92168,-6.37156,20.91578616,0.12168,-0.06156,0.13636589,19.8,-6.31,20.78114771
28/09/2020 09:30,20.78728,-6.12588,21.67111939,0.19728,-0.06588,0.207989357,20.59,-6.06,21.46326396,20.76728,-6.17588,21.66613515,0.19728,-0.06588,0.207989357,20.57,-6.11,21.45826181
28/09/2020 10:00,20.67208,-10.30516,23.09829462,0.26208,-0.06516,0.270058794,20.41,-10.24,22.83474764,21.35208,-3.66516,21.66436517,0.26208,-0.06516,0.270058794,21.09,-3.6,21.39504849
28/09/2020 10:30,21.07596,-10.30804,23.46170877,0.34596,-0.06804,0.352587242,20.73,-10.24,23.1212132,21.64596,-4.39804,22.08823986,0.34596,-0.06804,0.352587242,21.3,-4.33,21.73565964
28/09/2020 11:00,21.36328,-8.0566,22.83196303,0.41328,-0.0666,0.418611895,20.95,-7.99,22.42192231,21.33328,-8.1266,22.82872014,0.41328,-0.0666,0.418611895,20.92,-8.06,22.41896519
28/09/2020 11:30,21.82024,-5.77688,22.57200071,0.30024,-0.05688,0.305580418,21.52,-5.72,22.26721357,21.80024,-5.84688,22.57069936,0.30024,-0.05688,0.305580418,21.5,-5.79,22.26598527
28/09/2020 12:00,21.79884,-5.77796,22.55159079,0.34884,-0.05796,0.353622266,21.45,-5.72,22.19956982,21.77884,-5.84796,22.55031059,0.34884,-0.05796,0.353622266,21.43,-5.79,22.19840084
28/09/2020 12:30,21.85328,-5.70048,22.58453717,0.50328,-0.06048,0.506900965,21.35,-5.64,22.08239344,21.82328,-5.77048,22.57330258,0.50328,-0.06048,0.506900965,21.32,-5.71,22.07139552
28/09/2020 13:00,22.03892,-5.69652,22.7632233,0.26892,-0.05652,0.274795336,21.77,-5.64,22.48871939,22.00892,-5.76652,22.75181998,0.26892,-0.05652,0.274795336,21.74,-5.71,22.47735972
28/09/2020 13:30,22.1132,-5.69616,22.83505754,0.2232,-0.05616,0.230156872,21.89,-5.64,22.60490434,22.0932,-5.76616,22.83326712,0.2232,-0.05616,0.230156872,21.87,-5.71,22.60311925
28/09/2020 14:00,21.96944,-5.75724,22.71127707,0.19944,-0.05724,0.207491521,21.77,-5.7,22.50384189,21.93944,-5.87724,22.7130134,0.19944,-0.05724,0.207491521,21.74,-5.82,22.50555487
28/09/2020 14:30,21.44624,-5.76732,22.20817845,0.51624,-0.06732,0.52061091,20.93,-5.7,21.69227743,21.42624,-5.88732,22.22035772,0.51624,-0.06732,0.52061091,20.91,-5.82,21.70484969
28/09/2020 15:00,20.98,-5.86128,21.78336529,0.54,-0.07128,0.544684164,20.44,-5.79,21.24423922,20.97,-5.95128,21.79813372,0.54,-0.07128,0.544684164,20.43,-5.88,21.25933442
28/09/2020 15:30,21.31428,-5.85516,22.10387818,0.22428,-0.06516,0.233553728,21.09,-5.79,21.87034979,21.28428,-5.94516,22.09899325,0.22428,-0.06516,0.233553728,21.06,-5.88,21.8654522
28/09/2020 16:00,21.89244,-5.85192,22.66106566,0.17244,-0.06192,0.183220195,21.72,-5.79,22.47848972,21.87244,-5.94192,22.66517251,0.17244,-0.06192,0.183220195,21.7,-5.88,22.48253544
28/09/2020 16:30,22.53668,-5.8314,23.2788997,0.07668,-0.0414,0.087142311,22.46,-5.79,23.19430318,22.51668,-5.9214,23.28226484,0.07668,-0.0414,0.087142311,22.44,-5.88,23.19758608
28/09/2020 17:00,22.98604,-6.11256,23.78489909,0.08604,-0.05256,0.100823783,22.9,-6.06,23.68825869,22.97604,-6.20256,23.79853283,0.08604,-0.05256,0.100823783,22.89,-6.15,23.70178474
28/09/2020 17:30,23.34176,-7.72456,24.58671566,0.04176,-0.03456,0.054206007,23.3,-7.69,24.53622017,23.33176,-7.82456,24.60883508,0.04176,-0.03456,0.054206007,23.29,-7.79,24.55826134
28/09/2020 18:00,23.46916,-7.82204,24.73834636,0.02916,-0.03204,0.043322825,23.44,-7.79,24.70056072,23.44916,-7.93204,24.75440089,0.02916,-0.03204,0.043322825,23.42,-7.9,24.71652079
28/09/2020 18:30,23.44216,-7.92004,24.74392651,0.00216,-0.05004,0.050086597,23.44,-7.87,24.72590747,23.42216,-8.02004,24.75719331,0.00216,-0.05004,0.050086597,23.42,-7.97,24.73898341
28/09/2020 19:00,23.28,-7.93696,24.59580725,0,-0.06696,0.06696,23.28,-7.87,24.57428127,23.25,-8.03696,24.59990297,0,-0.06696,0.06696,23.25,-7.97,24.57810815
28/09/2020 19:30,23.13,-8.03588,24.48616482,0,-0.06588,0.06588,23.13,-7.97,24.46462344,23.12,-8.13588,24.50973161,0,-0.06588,0.06588,23.12,-8.07,24.48794193
28/09/2020 20:00,22.41,-8.19948,23.86293302,0,-0.06948,0.06948,22.41,-8.13,23.83914847,22.39,-8.25948,23.86485093,0,-0.06948,0.06948,22.39,-8.19,23.84089344
28/09/2020 20:30,21.5,-6.42804,22.44035869,0,-0.06804,0.06804,21.5,-6.36,22.4209634,21.47,-6.52804,22.4405037,0,-0.06804,0.06804,21.47,-6.46,22.42080507
28/09/2020 21:00,19.85,-8.5748,21.62289747,0,-0.0648,0.0648,19.85,-8.51,21.59728224,19.83,-8.6748,21.64442319,0,-0.0648,0.0648,19.83,-8.61,21.61853372
28/09/2020 21:30,18.89,-8.58308,20.74852675,0,-0.07308,0.07308,18.89,-8.51,20.71840245,18.86,-8.68308,20.76283888,0,-0.07308,0.07308,18.86,-8.61,20.73238288
28/09/2020 22:00,17.87,-6.87452,19.14669489,0,-0.07452,0.07452,17.87,-6.8,19.12006538,17.87,-7.00452,19.1937542,0,-0.07452,0.07452,17.87,-6.93,19.16668464
28/09/2020 22:30,16.66,-7.05668,18.09288072,0,-0.07668,0.07668,16.66,-6.98,18.06311158,16.66,-7.12668,18.12029712,0,-0.07668,0.07668,16.66,-7.05,18.09027639
28/09/2020 23:00,15.1,-9.222,17.69336836,0,-0.072,0.072,15.1,-9.15,17.65594801,15.13,-8.872,17.53936384,0,-0.072,0.072,15.13,-8.8,17.50305402
28/09/2020 23:30,14.11,-9.39416,16.95117524,0,-0.07416,0.07416,14.11,-9.32,16.91018924,14.09,-9.49416,16.99020818,0,-0.07416,0.07416,14.09,-9.42,16.94887902
29/09/2020 00:00,13.31,-8.26524,15.66749158,0,-0.07524,0.07524,13.31,-8.19,15.62793013,13.28,-8.30524,15.6631865,0,-0.07524,0.07524,13.28,-8.23,15.62342152
29/09/2020 00:30,12.79,-7.31272,14.73295537,0,-0.07272,0.07272,12.79,-7.24,14.69699629,12.77,-7.37272,14.74550441,0,-0.07272,0.07272,12.77,-7.3,14.70927938
29/09/2020 01:00,12.32,-7.31164,14.32628631,0,-0.07164,0.07164,12.32,-7.24,14.28985654,12.3,-7.37164,14.33984227,0,-0.07164,0.07164,12.3,-7.3,14.30314651
29/09/2020 01:30,12.2,-7.31056,14.22266809,0,-0.07056,0.07056,12.2,-7.24,14.18652882,12.18,-7.37056,14.23648674,0,-0.07056,0.07056,12.18,-7.3,14.20008451
29/09/2020 02:00,12.32,-7.31164,14.32628631,0,-0.07164,0.07164,12.32,-7.24,14.28985654,12.28,-7.37164,14.32269096,0,-0.07164,0.07164,12.28,-7.3,14.28595114
29/09/2020 02:30,12.2,-7.312,14.22340831,0,-0.072,0.072,12.2,-7.24,14.18652882,12.18,-7.372,14.23723232,0,-0.072,0.072,12.18,-7.3,14.20008451
29/09/2020 03:00,11.92,-7.4402,14.05144035,0,-0.0702,0.0702,11.92,-7.37,14.01439617,11.9,-7.5502,14.09310186,0,-0.0702,0.0702,11.9,-7.48,14.05561809
29/09/2020 03:30,11.64,-7.37948,13.78210162,0,-0.06948,0.06948,11.64,-7.31,13.74502455,11.63,-7.54948,13.86548046,0,-0.06948,0.06948,11.63,-7.48,13.82777278
29/09/2020 04:00,11.56,-7.38128,13.71557124,0,-0.07128,0.07128,11.56,-7.31,13.67734258,11.54,-7.55128,13.7910634,0,-0.07128,0.07128,11.54,-7.48,13.75216347
29/09/2020 04:30,11.56,-7.38488,13.71750898,0,-0.07488,0.07488,11.56,-7.31,13.67734258,11.54,-7.55488,13.7930349,0,-0.07488,0.07488,11.54,-7.48,13.75216347
29/09/2020 05:00,11.47,-7.48452,13.6959461,0,-0.07452,0.07452,11.47,-7.41,13.65536525,11.46,-7.55452,13.72597437,0,-0.07452,0.07452,11.46,-7.48,13.68510139
29/09/2020 05:30,11.9,-7.36236,13.99336789,0,-0.07236,0.07236,11.9,-7.29,13.95543263,11.86,-7.43236,13.99641294,0,-0.07236,0.07236,11.86,-7.36,13.95812308
29/09/2020 06:00,12.52,-7.36344,14.5248287,0,-0.07344,0.07344,12.52,-7.29,14.48773619,12.5,-7.43344,14.54324689,0,-0.07344,0.07344,12.5,-7.36,14.5058471
29/09/2020 06:30,13.73,-7.15092,15.48058645,0,-0.07092,0.07092,13.73,-7.08,15.44795456,13.72,-7.20092,15.49489106,0,-0.07092,0.07092,13.72,-7.13,15.46206002
29/09/2020 07:00,14.8,-8.52552,17.07994412,0,-0.06552,0.06552,14.8,-8.46,17.0473341,14.78,-8.59552,17.09770055,0,-0.06552,0.06552,14.78,-8.53,17.0648557
29/09/2020 07:30,16.68108,-7.77976,18.40606138,0.00108,-0.05976,0.059769758,16.68,-7.72,18.37990207,16.67108,-7.86976,18.43523883,0.00108,-0.05976,0.059769758,16.67,-7.81,18.4088294
29/09/2020 08:00,18.1342,-6.54924,19.28060565,0.0342,-0.03924,0.052052066,18.1,-6.51,19.23512672,18.1242,-6.60924,19.29167383,0.0342,-0.03924,0.052052066,18.09,-6.57,19.24611649
29/09/2020 08:30,19.12544,-6.2876,20.13247051,0.14544,-0.0576,0.156430667,18.98,-6.23,19.97631848,19.11544,-6.3876,20.15444071,0.14544,-0.0576,0.156430667,18.97,-6.33,19.99824492
29/09/2020 09:00,19.2806,-6.19508,20.25143335,0.3006,-0.05508,0.305604592,18.98,-6.14,19.94843352,19.2706,-6.27508,20.26654024,0.3006,-0.05508,0.305604592,18.97,-6.22,19.96369956
29/09/2020 09:30,19.72676,-6.05436,20.63492998,0.44676,-0.05436,0.450055005,19.28,-6,20.19203803,19.70676,-6.12436,20.63647681,0.44676,-0.05436,0.450055005,19.26,-6.07,20.19387283
29/09/2020 10:00,20.1298,-5.9494,20.99057428,0.6498,-0.0594,0.65250931,19.48,-5.89,20.35098278,20.1098,-6.0494,20.99998325,0.6498,-0.0594,0.65250931,19.46,-5.99,20.36103386
29/09/2020 10:30,20.27488,-5.9566,21.13177329,0.79488,-0.0666,0.797665202,19.48,-5.89,20.35098278,20.25488,-5.9866,21.12106871,0.79488,-0.0666,0.797665202,19.46,-5.92,20.34055063
29/09/2020 11:00,20.13728,-6.852,21.27110598,0.91728,-0.072,0.920101407,19.22,-6.78,20.38079488,20.11728,-6.952,21.28462493,0.91728,-0.072,0.920101407,19.2,-6.88,20.39545047
29/09/2020 11:30,20.26244,-7.8812,21.74120025,0.44244,-0.0612,0.446652654,19.82,-7.82,21.30691906,20.23244,-7.9712,21.74607224,0.44244,-0.0612,0.446652654,19.79,-7.91,21.31225469
29/09/2020 12:00,20.41316,-7.8794,21.88108877,0.35316,-0.0594,0.358120574,20.06,-7.82,21.53035067,20.38316,-7.9694,21.88571561,0.35316,-0.0594,0.358120574,20.03,-7.91,21.53529661
29/09/2020 12:30,20.60616,-7.51812,21.93481156,0.86616,-0.07812,0.869675733,19.74,-7.44,21.09552559,20.58616,-7.58812,21.94013557,0.86616,-0.07812,0.869675733,19.72,-7.51,21.10162316
29/09/2020 13:00,21.10048,-5.64904,21.84357821,0.24048,-0.05904,0.247621388,20.86,-5.59,21.59601121,21.08048,-5.73904,21.84772796,0.24048,-0.05904,0.247621388,20.84,-5.68,21.60018518
29/09/2020 13:30,20.78652,-5.84732,21.59329907,0.59652,-0.06732,0.600306666,20.19,-5.78,21.0010595,20.75652,-5.92732,21.58625129,0.59652,-0.06732,0.600306666,20.16,-5.86,20.99440878
29/09/2020 14:00,20.35184,-5.9356,21.1997344,0.86184,-0.0756,0.865149435,19.49,-5.86,20.35189672,20.33184,-5.9356,21.18053505,0.86184,-0.0756,0.865149435,19.47,-5.86,20.33274453
29/09/2020 14:30,20.31812,-5.92444,21.16423846,0.52812,-0.06444,0.532036886,19.79,-5.86,20.63937257,20.28812,-6.02444,21.16368802,0.52812,-0.06444,0.532036886,19.76,-5.96,20.63926355
29/09/2020 15:00,20.03776,-6.0548,20.93256862,0.52776,-0.0648,0.53172329,19.51,-5.99,20.40882652,20.01776,-6.0948,20.92504008,0.52776,-0.0648,0.53172329,19.49,-6.03,20.40149504
29/09/2020 15:30,19.90728,-6.0584,20.80874834,0.55728,-0.0684,0.561461983,19.35,-5.99,20.25592753,19.88728,-6.1884,20.82787076,0.55728,-0.0684,0.561461983,19.33,-6.12,20.27568248
29/09/2020 16:00,20.37484,-6.06092,21.25720716,0.47484,-0.07092,0.480106938,19.9,-5.99,20.78196574,20.34484,-6.19092,21.26593532,0.47484,-0.07092,0.480106938,19.87,-6.12,20.79113513
29/09/2020 16:30,21.00276,-6.05876,21.85919716,0.30276,-0.06876,0.310469894,20.7,-5.99,21.54924825,20.98276,-6.18876,21.87640207,0.30276,-0.06876,0.310469894,20.68,-6.12,21.56656672
29/09/2020 17:00,21.24212,-6.05408,22.08799553,0.40212,-0.06408,0.407193739,20.84,-5.99,21.68376582,21.21212,-6.18408,22.09517776,0.40212,-0.06408,0.407193739,20.81,-6.12,21.691254
29/09/2020 17:30,21.50316,-6.0494,22.33788554,0.35316,-0.0594,0.358120574,21.15,-5.99,21.9818698,21.48316,-6.1794,22.35421991,0.35316,-0.0594,0.358120574,21.13,-6.12,21.99843858
29/09/2020 18:00,21.823,-5.94688,22.61876899,0.153,-0.05688,0.163230924,21.67,-5.89,22.45620182,21.803,-6.06688,22.63134645,0.153,-0.05688,0.163230924,21.65,-6.01,22.46870268
29/09/2020 18:30,22.10356,-5.9934,22.90170754,0.04356,-0.0234,0.049447281,22.06,-5.97,22.85354458,22.08356,-6.1334,22.91947246,0.04356,-0.0234,0.049447281,22.04,-6.11,22.87124177
29/09/2020 19:00,22.38252,-7.02652,23.45952226,0.00252,-0.05652,0.05657615,22.38,-6.97,23.44024957,22.34252,-7.39652,23.53501026,0.00252,-0.05652,0.05657615,22.34,-7.34,23.51491442
29/09/2020 19:30,23.14,-5.94128,23.8905506,0,-0.07128,0.07128,23.14,-5.87,23.87292399,23.13,-6.03128,23.90341479,0,-0.07128,0.07128,23.13,-5.96,23.88552909
29/09/2020 20:00,22.61,-5.9402,23.3772983,0,-0.0702,0.0702,22.61,-5.87,23.35955907,22.61,-6.1102,23.42107265,0,-0.0702,0.0702,22.61,-6.04,23.40285666
29/09/2020 20:30,21.56,-6.25668,22.44949097,0,-0.07668,0.07668,21.56,-6.18,22.42824113,21.54,-6.36668,22.46121578,0,-0.07668,0.07668,21.54,-6.29,22.43960116
29/09/2020 21:00,20.17,-7.3192,21.45692403,0,-0.0792,0.0792,20.17,-7.24,21.43003733,20.16,-7.3992,21.47495659,0,-0.0792,0.0792,20.16,-7.32,21.44779709
29/09/2020 21:30,18.74,-9.07308,20.82086407,0,-0.07308,0.07308,18.74,-9,20.78912216,18.72,-9.14308,20.83349015,0,-0.07308,0.07308,18.72,-9.07,20.80152158
29/09/2020 22:00,17.7,-8.21344,19.51283159,0,-0.07344,0.07344,17.7,-8.14,19.48203275,17.69,-8.28344,19.53334273,0,-0.07344,0.07344,17.69,-8.21,19.50231268
29/09/2020 22:30,16.61,-7.30524,18.14548515,0,-0.07524,0.07524,16.61,-7.23,18.115325,16.6,-7.33524,18.14843646,0,-0.07524,0.07524,16.6,-7.26,18.11815664
