Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/09/2020 23:00,15.13,-10.1574,18.22332776,0,-0.0774,0.0774,15.13,-10.08,18.18029978,15.42,-6.3974,16.69440406,0,-0.0774,0.0774,15.42,-6.32,16.66489724
29/09/2020 23:30,14.08,-9.5638,17.02094799,0,-0.0738,0.0738,14.08,-9.49,16.97959069,14.06,-9.6638,17.06085081,0,-0.0738,0.0738,14.06,-9.59,17.01915685
30/09/2020 00:00,13.14,-9.712,16.33960048,0,-0.072,0.072,13.14,-9.64,16.29690768,13.12,-9.772,16.35929045,0,-0.072,0.072,13.12,-9.7,16.3163844
30/09/2020 00:30,12.61,-9.58452,15.83903796,0,-0.07452,0.07452,12.61,-9.51,15.79405584,12.59,-9.67452,15.87779699,0,-0.07452,0.07452,12.59,-9.6,15.83250138
30/09/2020 01:00,12.33,-7.56236,14.46437654,0,-0.07236,0.07236,12.33,-7.49,14.42667668,12.32,-7.58236,14.46632584,0,-0.07236,0.07236,12.32,-7.51,14.42853076
30/09/2020 01:30,12.18,-7.56092,14.33596565,0,-0.07092,0.07092,12.18,-7.49,14.29868875,12.18,-7.58092,14.3465239,0,-0.07092,0.07092,12.18,-7.51,14.30917538
30/09/2020 02:00,12.32,-7.5584,14.45378188,0,-0.0684,0.0684,12.32,-7.49,14.41813095,12.28,-7.5784,14.43019565,0,-0.0684,0.0684,12.28,-7.51,14.39439127
30/09/2020 02:30,12.16,-7.55912,14.31802693,0,-0.06912,0.06912,12.16,-7.49,14.28165607,12.14,-7.57912,14.31162674,0,-0.06912,0.06912,12.14,-7.51,14.27514273
30/09/2020 03:00,11.87,-7.55876,14.07237552,0,-0.06876,0.06876,11.87,-7.49,14.03556198,11.86,-7.64876,14.11251677,0,-0.06876,0.06876,11.86,-7.58,14.07536856
30/09/2020 03:30,11.53,-8.27516,14.19222227,0,-0.06516,0.06516,11.53,-8.21,14.15432796,11.5,-8.33516,14.20298885,0,-0.06516,0.06516,11.5,-8.27,14.16484733
30/09/2020 04:00,11.26,-9.75876,14.90036901,0,-0.06876,0.06876,11.26,-9.69,14.85542662,11.22,-9.77876,14.88329759,0,-0.06876,0.06876,11.22,-9.71,14.83821081
30/09/2020 04:30,11.26,-9.75768,14.89966171,0,-0.06768,0.06768,11.26,-9.69,14.85542662,11.22,-9.77768,14.88258802,0,-0.06768,0.06768,11.22,-9.71,14.83821081
30/09/2020 05:00,11.26,-9.75876,14.90036901,0,-0.06876,0.06876,11.26,-9.69,14.85542662,11.29,-9.77876,14.93613896,0,-0.06876,0.06876,11.29,-9.71,14.89121217
30/09/2020 05:30,11.66,-9.62516,15.11950082,0,-0.06516,0.06516,11.66,-9.56,15.07810333,11.64,-9.68516,15.14238833,0,-0.06516,0.06516,11.64,-9.62,15.10079468
30/09/2020 06:00,12.27,-9.63164,15.59876242,0,-0.07164,0.07164,12.27,-9.56,15.55462954,12.25,-9.69164,15.62019161,0,-0.07164,0.07164,12.25,-9.62,15.57584348
30/09/2020 06:30,13.56,-9.40696,16.50346922,0,-0.06696,0.06696,13.56,-9.34,16.46539401,13.54,-9.51696,16.55004917,0,-0.06696,0.06696,13.54,-9.45,16.51163529
30/09/2020 07:00,15.08,-7.95588,17.04999785,0,-0.06588,0.06588,15.08,-7.89,17.01935663,15.04,-8.29588,17.17624013,0,-0.06588,0.06588,15.04,-8.23,17.14451807
30/09/2020 07:30,17.06,-6.943,18.41870921,0,-0.063,0.063,17.06,-6.88,18.39505368,17.06,-7.033,18.45282333,0,-0.063,0.063,17.06,-6.97,18.42890393
30/09/2020 08:00,18.52144,-7.1266,19.84520514,0.00144,-0.0666,0.066615566,18.52,-7.06,19.82004036,18.52144,-7.1966,19.8704502,0.00144,-0.0666,0.066615566,18.52,-7.13,19.84508251
30/09/2020 08:30,19.51872,-6.3478,20.52498466,0.01872,-0.0378,0.042181494,19.5,-6.31,20.49551414,19.49872,-6.4478,20.53714212,0.01872,-0.0378,0.042181494,19.48,-6.41,20.50752301
30/09/2020 09:00,20.06088,-6.19636,20.99604209,0.02088,-0.03636,0.041928797,20.04,-6.16,20.96538099,20.04088,-6.28636,21.00369475,0.02088,-0.03636,0.041928797,20.02,-6.25,20.97290872
30/09/2020 09:30,20.92128,-5.97076,21.75660662,0.07128,-0.05076,0.087506663,20.85,-5.92,21.67415281,20.90128,-6.12076,21.77905436,0.07128,-0.05076,0.087506663,20.83,-6.07,21.69640062
30/09/2020 10:00,21.428,-5.97868,22.24643339,0.108,-0.05868,0.122911929,21.32,-5.92,22.12665361,21.418,-6.12868,22.27759957,0.108,-0.05868,0.122911929,21.31,-6.07,22.15763977
30/09/2020 10:30,21.7804,-5.9248,22.57186477,0.1404,-0.0648,0.154632467,21.64,-5.86,22.41939339,21.7404,-6.0348,22.56244231,0.1404,-0.0648,0.154632467,21.6,-5.97,22.40983936
30/09/2020 11:00,22.23752,-5.73084,22.96409856,0.13752,-0.06084,0.150377046,22.1,-5.67,22.8157599,22.21752,-5.85084,22.97499779,0.13752,-0.06084,0.150377046,22.08,-5.79,22.82653062
30/09/2020 11:30,22.65328,-5.60724,23.33692857,0.14328,-0.05724,0.154290557,22.51,-5.55,23.18410231,22.64328,-5.70724,23.35146072,0.14328,-0.05724,0.154290557,22.5,-5.65,23.19854521
30/09/2020 12:00,22.8436,-5.525,23.50224853,0.0936,-0.045,0.103855477,22.75,-5.48,23.40070298,22.8236,-5.695,23.52338713,0.0936,-0.045,0.103855477,22.73,-5.65,23.42168653
30/09/2020 12:30,23.30868,-5.43276,23.93343779,0.05868,-0.03276,0.067205357,23.25,-5.4,23.86886047,23.29868,-5.55276,23.95123449,0.05868,-0.03276,0.067205357,23.24,-5.52,23.88656526
30/09/2020 13:00,23.57908,-5.45724,24.20236522,0.10908,-0.05724,0.123186298,23.47,-5.4,24.08320784,23.56908,-5.57724,24.21997395,0.10908,-0.05724,0.123186298,23.46,-5.52,24.10066389
30/09/2020 13:30,23.4166,-5.43492,24.03904139,0.0666,-0.03492,0.075199511,23.35,-5.4,23.96627839,23.4066,-5.55492,24.05672587,0.0666,-0.03492,0.075199511,23.34,-5.52,23.98386958
30/09/2020 14:00,23.134,-5.51556,23.78241699,0.054,-0.02556,0.059743733,23.08,-5.49,23.72396468,23.124,-5.62556,23.79845166,0.054,-0.02556,0.059743733,23.07,-5.6,23.73994313
30/09/2020 14:30,22.92464,-5.51952,23.57974173,0.04464,-0.02952,0.053517847,22.88,-5.49,23.52943901,22.91464,-5.69952,23.61281971,0.04464,-0.02952,0.053517847,22.87,-5.67,23.56238103
30/09/2020 15:00,22.5756,-5.66724,23.27606764,0.0756,-0.05724,0.094824984,22.5,-5.61,23.18883568,22.5556,-5.72724,23.27136372,0.0756,-0.05724,0.094824984,22.48,-5.67,23.18403114
30/09/2020 15:30,22.4276,-5.71392,23.14402998,0.0576,-0.04392,0.07243429,22.37,-5.67,23.0773872,22.4076,-5.82392,23.15207511,0.0576,-0.04392,0.07243429,22.35,-5.78,23.08529619
30/09/2020 16:00,23.11128,-5.545,23.76716828,0.07128,-0.045,0.084296135,23.04,-5.5,23.68737216,23.09128,-5.665,23.77602652,0.07128,-0.045,0.084296135,23.02,-5.62,23.6960925
30/09/2020 16:30,23.32428,-5.55976,23.97775988,0.13428,-0.05976,0.146977468,23.19,-5.5,23.83329814,23.30428,-5.67976,23.98643658,0.13428,-0.05976,0.146977468,23.17,-5.62,23.84183927
30/09/2020 17:00,23.63372,-5.61212,24.29091624,0.06372,-0.04212,0.076382804,23.57,-5.57,24.21920312,23.62372,-5.74212,24.31156286,0.06372,-0.04212,0.076382804,23.56,-5.7,24.23971122
30/09/2020 17:30,23.8482,-5.72896,24.52667173,0.0882,-0.04896,0.100877756,23.76,-5.68,24.42949038,23.8282,-5.84896,24.53555478,0.0882,-0.04896,0.100877756,23.74,-5.8,24.43824053
30/09/2020 18:00,23.48884,-5.8176,24.19855521,0.16884,-0.0576,0.178394803,23.32,-5.76,24.0208243,23.46884,-5.9376,24.20829496,0.16884,-0.0576,0.178394803,23.3,-5.88,24.03048897
30/09/2020 18:30,23.03304,-5.9704,23.79425577,0.11304,-0.0504,0.123766723,22.92,-5.92,23.67219466,23.00304,-6.0704,23.79053605,0.11304,-0.0504,0.123766723,22.89,-6.02,23.66838609
30/09/2020 19:00,23.0072,-5.96932,23.76897207,0.0072,-0.04932,0.049842777,23,-5.92,23.74966105,22.9872,-6.06932,23.77494499,0.0072,-0.04932,0.049842777,22.98,-6.02,23.75543727
30/09/2020 19:30,23.7,-5.87624,24.41762062,0,-0.06624,0.06624,23.7,-5.81,24.40176428,23.69,-5.97624,24.43218256,0,-0.06624,0.06624,23.69,-5.91,24.41606438
30/09/2020 20:00,23.2,-5.95876,23.95301277,0,-0.06876,0.06876,23.2,-5.89,23.93600008,23.19,-6.06876,23.97093965,0,-0.06876,0.06876,23.19,-6,23.95362394
30/09/2020 20:30,22.09,-6.23236,22.95235089,0,-0.07236,0.07236,22.09,-6.16,22.93280838,22.07,-6.32236,22.95772497,0,-0.07236,0.07236,22.07,-6.25,22.93790313
30/09/2020 21:00,20.81,-6.442,21.78429398,0,-0.072,0.072,20.81,-6.37,21.76311099,20.78,-6.562,21.79147182,0,-0.072,0.072,20.78,-6.49,21.76989894
30/09/2020 21:30,19.69,-6.64812,20.78204994,0,-0.07812,0.07812,19.69,-6.57,20.75719152,19.67,-6.73812,20.79209372,0,-0.07812,0.07812,19.67,-6.66,20.76690877
30/09/2020 22:00,18.31,-7.7574,19.88550615,0,-0.0774,0.0774,18.31,-7.68,19.85544006,18.37,-6.9974,19.65758141,0,-0.0774,0.0774,18.37,-6.92,19.63016302
30/09/2020 22:30,16.64,-9.20984,19.01869482,0,-0.06984,0.06984,16.64,-9.14,18.984973,16.63,-9.30984,19.05859441,0,-0.06984,0.06984,16.63,-9.24,19.02457621
30/09/2020 23:00,15.41,-9.21236,17.95370928,0,-0.07236,0.07236,15.41,-9.14,17.91668775,15.4,-9.21236,17.94512683,0,-0.07236,0.07236,15.4,-9.14,17.90808756
30/09/2020 23:30,14.58,-7.3202,16.31446377,0,-0.0702,0.0702,14.58,-7.25,16.28308632,14.55,-7.3602,16.30567521,0,-0.0702,0.0702,14.55,-7.29,16.27410827
01/10/2020 00:00,13.68,-7.31804,15.51438395,0,-0.06804,0.06804,13.68,-7.25,15.48240614,13.66,-7.35804,15.51568086,0,-0.06804,0.06804,13.66,-7.29,15.48352996
01/10/2020 00:30,13.04,-7.31624,14.95222284,0,-0.06624,0.06624,13.04,-7.25,14.91992292,13.01,-7.42624,14.98029174,0,-0.06624,0.06624,13.01,-7.36,14.94756502
01/10/2020 01:00,12.52,-7.31768,14.50168406,0,-0.06768,0.06768,12.52,-7.25,14.46765012,12.5,-7.50768,14.58133255,0,-0.06768,0.06768,12.5,-7.44,14.54660098
01/10/2020 01:30,12.42,-7.4584,14.48737832,0,-0.0684,0.0684,12.42,-7.39,14.45228356,12.4,-7.5084,14.49607087,0,-0.0684,0.0684,12.4,-7.44,14.4607607
01/10/2020 02:00,12.6,-7.38948,14.60699882,0,-0.06948,0.06948,12.6,-7.32,14.5719731,12.57,-7.50948,14.64230822,0,-0.06948,0.06948,12.57,-7.44,14.60679636
01/10/2020 02:30,12.52,-7.4902,14.58949951,0,-0.0702,0.0702,12.52,-7.42,14.55358375,12.5,-7.5102,14.58263022,0,-0.0702,0.0702,12.5,-7.44,14.54660098
01/10/2020 03:00,12.2,-7.49164,14.31658723,0,-0.07164,0.07164,12.2,-7.42,14.27922967,12.18,-7.51164,14.31003618,0,-0.07164,0.07164,12.18,-7.44,14.27256109
01/10/2020 03:30,11.85,-7.56164,14.05705871,0,-0.07164,0.07164,11.85,-7.49,14.01865186,11.83,-7.51164,14.01333777,0,-0.07164,0.07164,11.83,-7.44,13.97506708
01/10/2020 04:00,11.75,-7.82308,14.11605755,0,-0.07308,0.07308,11.75,-7.75,14.07568826,11.76,-7.51308,13.95506973,0,-0.07308,0.07308,11.76,-7.44,13.91586145
01/10/2020 04:30,11.39,-9.48804,14.82413583,0,-0.06804,0.06804,11.39,-9.42,14.78067996,11.38,-9.53804,14.84852205,0,-0.06804,0.06804,11.38,-9.47,14.80490797
01/10/2020 05:00,11.47,-9.3648,14.80744337,0,-0.0648,0.0648,11.47,-9.3,14.76654665,11.44,-9.4048,14.80958686,0,-0.0648,0.0648,11.44,-9.34,14.76852058
01/10/2020 05:30,11.86,-9.363,15.11043907,0,-0.063,0.063,11.86,-9.3,15.07148301,11.83,-9.403,15.11176062,0,-0.063,0.063,11.83,-9.34,15.07264078
01/10/2020 06:00,12.33,-9.363,15.48207573,0,-0.063,0.063,12.33,-9.3,15.44405711,12.33,-9.403,15.50629901,0,-0.063,0.063,12.33,-9.34,15.46817701
01/10/2020 06:30,13.73,-9.11624,16.48085956,0,-0.06624,0.06624,13.73,-9.05,16.44431209,13.7,-9.23624,16.52265503,0,-0.06624,0.06624,13.7,-9.17,16.48571806
01/10/2020 07:00,15.08,-9.18876,17.65898384,0,-0.06876,0.06876,15.08,-9.12,17.62330276,15.05,-9.23876,17.65947865,0,-0.06876,0.06876,15.05,-9.17,17.62360349
01/10/2020 07:30,16.96,-8.84372,19.12728374,0,-0.06372,0.06372,16.96,-8.78,19.09790564,16.94,-8.90372,19.1373935,0,-0.06372,0.06372,16.94,-8.84,19.10783086
01/10/2020 08:00,18.60664,-6.92744,19.85438181,0.02664,-0.03744,0.045950443,18.58,-6.89,19.8163695,18.56664,-7.30744,19.95291458,0.02664,-0.03744,0.045950443,18.54,-7.27,19.91442944
01/10/2020 08:30,19.47384,-6.36616,20.48800716,0.12384,-0.05616,0.13597901,19.35,-6.31,20.35285238,19.45384,-6.44616,20.49402033,0.12384,-0.05616,0.13597901,19.33,-6.39,20.35880645
01/10/2020 09:00,19.90044,-6.16364,20.83309795,0.28044,-0.05364,0.285523805,19.62,-6.11,20.54936739,19.88044,-6.22364,20.83184076,0.28044,-0.05364,0.285523805,19.6,-6.17,20.54820917
01/10/2020 09:30,20.41196,-5.96184,21.26479831,0.47196,-0.05184,0.474798512,19.94,-5.91,20.79739647,20.41196,-6.06184,21.29305087,0.47196,-0.05184,0.474798512,19.94,-6.01,20.82603419
01/10/2020 10:00,20.66864,-6.57832,21.69025065,0.63864,-0.05832,0.641297335,20.03,-6.52,21.06445584,20.65864,-6.69832,21.71743303,0.63864,-0.05832,0.641297335,20.02,-6.64,21.0924157
01/10/2020 10:30,20.96384,-7.96372,22.42550833,0.57384,-0.06372,0.577366941,20.39,-7.9,21.86691794,20.94384,-8.11372,22.46056291,0.57384,-0.06372,0.577366941,20.37,-8.05,21.90295414
01/10/2020 11:00,20.74028,-7.9702,22.21898518,0.80028,-0.0702,0.803353047,19.94,-7.9,21.44792764,20.73028,-8.1202,22.26392052,0.80028,-0.0702,0.803353047,19.93,-8.05,21.4943574
01/10/2020 11:30,21.37384,-7.9558,22.8064857,0.30384,-0.0558,0.308921326,21.07,-7.9,22.50233099,21.35384,-8.1058,22.84054457,0.30384,-0.0558,0.308921326,21.05,-8.05,22.53674777
01/10/2020 12:00,21.5236,-7.8922,22.92492482,0.4536,-0.0522,0.456593692,21.07,-7.84,22.4813367,21.5036,-7.9722,22.93383496,0.4536,-0.0522,0.456593692,21.05,-7.92,22.49064028
01/10/2020 12:30,21.19176,-7.9156,22.62183492,1.03176,-0.0756,1.034526006,20.16,-7.84,21.63079287,21.17176,-8.1056,22.67033685,1.03176,-0.0756,1.034526006,20.14,-8.03,21.68180112
01/10/2020 13:00,21.07604,-8.09784,22.57818582,1.25604,-0.08784,1.259107758,19.82,-8.01,21.37738291,21.04604,-8.11784,22.55737409,1.25604,-0.08784,1.259107758,19.79,-8.03,21.35708313
01/10/2020 13:30,20.85296,-8.09316,22.36839689,1.18296,-0.08316,1.185879398,19.67,-8.01,21.23838506,20.84296,-8.22316,22.40645759,1.18296,-0.08316,1.185879398,19.66,-8.14,21.27851499
01/10/2020 14:00,20.47092,-8.09712,22.01412996,1.15092,-0.08712,1.154212606,19.32,-8.01,20.91464798,20.46092,-8.22712,22.05299868,1.15092,-0.08712,1.154212606,19.31,-8.14,20.95556489
01/10/2020 14:30,20.12164,-8.2182,21.73520664,0.97164,-0.0882,0.975634937,19.15,-8.13,20.80431205,20.10164,-8.3182,21.7547324,0.97164,-0.0882,0.975634937,19.13,-8.23,20.82522029
01/10/2020 15:00,20.2404,-8.28596,21.87077788,0.5004,-0.07596,0.506132474,19.74,-8.21,21.37923525,20.2104,-8.30596,21.85061188,0.5004,-0.07596,0.506132474,19.71,-8.23,21.35923688
01/10/2020 15:30,20.44484,-8.2748,22.05592432,0.38484,-0.0648,0.390257435,20.06,-8.21,21.67504787,20.41484,-8.3548,22.05829493,0.38484,-0.0648,0.390257435,20.03,-8.29,21.67775357
01/10/2020 16:00,20.74576,-8.27228,22.33421533,0.36576,-0.06228,0.371024495,20.38,-8.21,21.97153841,20.72576,-8.35228,22.34541807,0.36576,-0.06228,0.371024495,20.36,-8.29,21.98303209
01/10/2020 16:30,21.36728,-8.19048,22.88328248,0.19728,-0.06048,0.206342504,21.17,-8.13,22.67742931,21.33728,-8.35048,22.91309743,0.19728,-0.06048,0.206342504,21.14,-8.29,22.70734903
01/10/2020 17:00,22.16972,-8.11652,23.60877764,0.09972,-0.05652,0.114623683,22.07,-8.06,23.49571237,22.15972,-8.22652,23.63744533,0.09972,-0.05652,0.114623683,22.06,-8.17,23.52429595
01/10/2020 17:30,22.73232,-8.0176,24.10477717,0.11232,-0.0576,0.126228136,22.62,-7.96,23.97969975,22.71232,-8.1576,24.13288042,0.11232,-0.0576,0.126228136,22.6,-8.1,24.0077071
01/10/2020 18:00,23.39852,-6.29068,24.2293911,0.03852,-0.04068,0.056023681,23.36,-6.25,24.181648,23.37852,-6.46068,24.25480537,0.03852,-0.04068,0.056023681,23.34,-6.42,24.20685853
01/10/2020 18:30,23.84116,-5.8814,24.55589086,0.01116,-0.0414,0.042877798,23.83,-5.84,24.53516864,23.83116,-5.9814,24.57033441,0.01116,-0.0414,0.042877798,23.82,-5.94,24.54946028
01/10/2020 19:00,24.19,-5.75624,24.86544588,0,-0.06624,0.06624,24.19,-5.69,24.85019517,24.18,-5.90624,24.89088329,0,-0.06624,0.06624,24.18,-5.84,24.87524874
01/10/2020 19:30,24.19,-5.88272,24.89502952,0,-0.07272,0.07272,24.19,-5.81,24.87794606,24.18,-5.91272,24.89242169,0,-0.07272,0.07272,24.18,-5.84,24.87524874
01/10/2020 20:00,23.35,-5.98452,24.10470866,0,-0.07452,0.07452,23.35,-5.91,24.08631562,23.33,-6.08452,24.11037709,0,-0.07452,0.07452,23.33,-6.01,24.09167906
01/10/2020 20:30,22.17,-6.30992,23.05046616,0,-0.07992,0.07992,22.17,-6.23,23.02871686,22.15,-6.38992,23.05327694,0,-0.07992,0.07992,22.15,-6.31,23.03125268
01/10/2020 21:00,20.81,-6.972,21.94686502,0,-0.072,0.072,20.81,-6.9,21.92409861,20.81,-6.832,21.90279261,0,-0.072,0.072,20.81,-6.76,21.88044104
01/10/2020 21:30,19.62,-6.67948,20.72582575,0,-0.06948,0.06948,19.62,-6.61,20.70353834,19.6,-6.82948,20.75576539,0,-0.06948,0.06948,19.6,-6.76,20.7330075
01/10/2020 22:00,18.49,-6.90416,19.73695836,0,-0.07416,0.07416,18.49,-6.83,19.71113898,18.48,-7.01416,19.76635628,0,-0.07416,0.07416,18.48,-6.94,19.74016211
01/10/2020 22:30,17.2,-7.10632,18.61020645,0,-0.07632,0.07632,17.2,-7.03,18.58119749,17.19,-7.15632,18.62012395,0,-0.07632,0.07632,17.19,-7.08,18.59092521
01/10/2020 23:00,15.58,-10.0156,18.52157238,0,-0.0756,0.0756,15.58,-9.94,18.48080085,15.85,-6.6756,17.1984341,0,-0.0756,0.0756,15.85,-6.6,17.1692312
01/10/2020 23:30,14.44,-9.13776,17.08836615,0,-0.07776,0.07776,14.44,-9.06,17.04691174,14.42,-9.17776,17.09291311,0,-0.07776,0.07776,14.42,-9.1,17.05128734
02/10/2020 00:00,13.52,-8.12984,15.77607994,0,-0.06984,0.06984,13.52,-8.06,15.7402033,13.5,-8.18984,15.78998034,0,-0.06984,0.06984,13.5,-8.12,15.75386937
02/10/2020 00:30,12.77,-9.70236,16.03772707,0,-0.07236,0.07236,12.77,-9.63,15.99405515,12.75,-9.73236,16.03999162,0,-0.07236,0.07236,12.75,-9.66,15.99619017
02/10/2020 01:00,12.27,-9.76416,15.68093494,0,-0.07416,0.07416,12.27,-9.69,15.63486489,12.26,-9.83416,15.71681593,0,-0.07416,0.07416,12.26,-9.76,15.67052009
02/10/2020 01:30,12.27,-9.24632,15.36383199,0,-0.07632,0.07632,12.27,-9.17,15.31802207,12.26,-9.35632,15.42233199,0,-0.07632,0.07632,12.26,-9.28,15.37615036
02/10/2020 02:00,12.57,-7.5538,14.6650876,0,-0.0738,0.0738,12.57,-7.48,14.62721094,12.55,-7.5938,14.66861611,0,-0.0738,0.0738,12.55,-7.52,14.63054681
02/10/2020 02:30,12.43,-7.55092,14.54377162,0,-0.07092,0.07092,12.43,-7.48,14.50707758,12.41,-7.59092,14.5475141,0,-0.07092,0.07092,12.41,-7.52,14.51063403
02/10/2020 03:00,12.1,-7.55056,14.26257187,0,-0.07056,0.07056,12.1,-7.48,14.22534358,12.09,-7.59056,14.2753179,0,-0.07056,0.07056,12.09,-7.52,14.23792471
02/10/2020 03:30,11.91,-7.55128,14.102125,0,-0.07128,0.07128,11.91,-7.48,14.06408547,11.89,-7.66128,14.14451524,0,-0.07128,0.07128,11.89,-7.59,14.10603417
02/10/2020 04:00,11.78,-7.55308,13.99347768,0,-0.07308,0.07308,11.78,-7.48,13.95416784,11.78,-7.66308,14.05315605,0,-0.07308,0.07308,11.78,-7.59,14.01343998
02/10/2020 04:30,11.78,-7.55272,13.99328337,0,-0.07272,0.07272,11.78,-7.48,13.95416784,11.78,-7.56272,13.99868329,0,-0.07272,0.07272,11.78,-7.49,13.95953079
02/10/2020 05:00,11.86,-7.492,14.02817394,0,-0.072,0.072,11.86,-7.42,13.98985347,11.85,-7.562,14.05725236,0,-0.072,0.072,11.85,-7.49,14.01865186
02/10/2020 05:30,12.06,-7.98516,14.46396834,0,-0.06516,0.06516,12.06,-7.92,14.42809759,12.03,-8.09516,14.50008674,0,-0.06516,0.06516,12.03,-8.03,14.46381001
02/10/2020 06:00,12.5,-9.57236,15.7442077,0,-0.07236,0.07236,12.5,-9.5,15.70031847,12.48,-9.69236,15.80165315,0,-0.07236,0.07236,12.48,-9.62,15.75737288
02/10/2020 06:30,13.91,-9.40624,16.79182691,0,-0.06624,0.06624,13.91,-9.34,16.75481125,13.9,-9.47624,16.82287504,0,-0.06624,0.06624,13.9,-9.41,16.78565161
02/10/2020 07:00,15.27,-9.113,17.78256643,0,-0.063,0.063,15.27,-9.05,17.75036338,15.26,-9.183,17.80997162,0,-0.063,0.063,15.26,-9.12,17.77757014
02/10/2020 07:30,17.41,-7.97264,19.14865762,0,-0.06264,0.06264,17.41,-7.91,19.12266195,17.38,-8.33264,19.27426495,0,-0.06264,0.06264,17.38,-8.27,19.24726734
02/10/2020 08:00,18.70036,-8.48228,20.53417975,0.00036,-0.06228,0.06228104,18.7,-8.42,20.50820324,18.69036,-8.56228,20.55826344,0.00036,-0.06228,0.06228104,18.69,-8.5,20.53207491
02/10/2020 08:30,20.2008,-6.78428,21.30959351,0.0108,-0.04428,0.045578047,20.19,-6.74,21.28529304,20.1808,-6.93428,21.33890643,0.0108,-0.04428,0.045578047,20.17,-6.89,21.3143379
02/10/2020 09:00,21.12844,-5.8414,21.92106135,0.02844,-0.0414,0.050227419,21.1,-5.8,21.88264152,21.11844,-5.9514,21.94100431,0.02844,-0.0414,0.050227419,21.09,-5.91,21.90242452
02/10/2020 09:30,21.82752,-5.70348,22.56037042,0.04752,-0.03348,0.058129689,21.78,-5.67,22.50593922,21.81752,-5.76348,22.56594515,0.04752,-0.03348,0.058129689,21.77,-5.73,22.5114593
02/10/2020 10:00,22.74504,-5.542,23.41048074,7.11504,0.468,7.130415009,15.63,-6.01,16.74565615,22.75504,-5.602,23.43446712,7.11504,0.468,7.130415009,15.64,-6.07,16.77660574
02/10/2020 10:30,22.9386,-5.57452,23.60624162,0.8586,0.01548,0.858739536,22.08,-5.59,22.77662179,22.9386,-5.71452,23.6396935,0.8586,0.01548,0.858739536,22.08,-5.73,22.81138532
02/10/2020 11:00,23.33984,-5.52284,23.98436768,0.06984,-0.04284,0.081932235,23.27,-5.48,23.90655349,23.32984,-5.61284,23.9955289,0.06984,-0.04284,0.081932235,23.26,-5.57,23.91761903
02/10/2020 11:30,23.72892,-5.53328,24.36552548,0.08892,-0.05328,0.103660623,23.64,-5.48,24.26684982,23.72892,-5.62328,24.38612151,0.08892,-0.05328,0.103660623,23.64,-5.57,24.28733209
02/10/2020 12:00,23.72316,-5.62868,24.38176283,0.08316,-0.05868,0.101778819,23.64,-5.57,24.28733209,23.72316,-5.72868,24.40504241,0.08316,-0.05868,0.101778819,23.64,-5.67,24.31046071
02/10/2020 12:30,24.13436,-5.45312,24.74275349,0.05436,-0.03312,0.063654882,24.08,-5.42,24.6824391,24.12436,-5.62312,24.77103599,0.05436,-0.03312,0.063654882,24.07,-5.59,24.71058478
02/10/2020 13:00,24.60672,-5.2852,25.16791625,0.03672,-0.0252,0.044535361,24.57,-5.26,25.1267288,24.59672,-5.3552,25.17293789,0.03672,-0.0252,0.044535361,24.56,-5.33,25.13170309
02/10/2020 13:30,24.49624,-5.29492,25.06196225,0.06624,-0.03492,0.074880865,24.43,-5.26,24.98984794,24.49624,-5.36492,25.07684471,0.06624,-0.03492,0.074880865,24.43,-5.33,25.00467556
02/10/2020 14:00,23.95736,-5.47832,24.57574186,0.11736,-0.05832,0.131051868,23.84,-5.42,24.44835373,23.97736,-5.56832,24.61544191,0.11736,-0.05832,0.131051868,23.86,-5.51,24.4879501
02/10/2020 14:30,23.79852,-5.45204,24.41504238,0.03852,-0.03204,0.050103413,23.76,-5.42,24.37035084,23.81852,-5.54204,24.45477668,0.03852,-0.03204,0.050103413,23.78,-5.51,24.41000819
02/10/2020 15:00,23.30564,-6.9406,24.31717056,0.03564,-0.0306,0.046974138,23.27,-6.91,24.27428681,23.34564,-6.7406,24.2992715,0.03564,-0.0306,0.046974138,23.31,-6.71,24.25654963
02/10/2020 15:30,23.18192,-6.26996,24.01486651,0.06192,-0.03996,0.073694559,23.12,-6.23,23.94467164,23.19192,-6.37996,24.05346218,0.06192,-0.03996,0.073694559,23.13,-6.34,23.98317118
02/10/2020 16:00,23.4268,-5.77304,24.1276387,0.0468,-0.02304,0.052163988,23.38,-5.75,24.0766879,23.4368,-5.90304,24.16877067,0.0468,-0.02304,0.052163988,23.39,-5.88,24.11776316
02/10/2020 16:30,23.85248,-5.69016,24.52180097,0.04248,-0.02016,0.047021017,23.81,-5.67,24.47580438,23.85248,-5.90016,24.57137949,0.04248,-0.02016,0.047021017,23.81,-5.88,24.52530326
02/10/2020 17:00,24.12944,-5.6988,24.79326917,0.01944,-0.0288,0.034746994,24.11,-5.67,24.76774112,24.12944,-5.8488,24.82817626,0.01944,-0.0288,0.034746994,24.11,-5.82,24.80250995
02/10/2020 17:30,24.869,-5.14924,25.39649254,0.009,-0.03924,0.040258882,24.86,-5.11,25.3797498,24.839,-5.48924,25.4383112,0.009,-0.03924,0.040258882,24.83,-5.45,25.4210818
02/10/2020 18:00,25.05396,-5.5186,25.65454848,0.00396,-0.0486,0.048761066,25.05,-5.47,25.64026911,25.04396,-5.6286,25.66867878,0.00396,-0.0486,0.048761066,25.04,-5.58,25.65420044
02/10/2020 18:30,25.2,-5.53696,25.80112257,0,-0.06696,0.06696,25.2,-5.47,25.78683579,25.2,-5.64696,25.82495222,0,-0.06696,0.06696,25.2,-5.58,25.81039326
02/10/2020 19:00,25.12,-5.53588,25.72275972,0,-0.06588,0.06588,25.12,-5.47,25.70866196,25.1,-5.64588,25.72714444,0,-0.06588,0.06588,25.1,-5.58,25.71276726
02/10/2020 19:30,24.77,-5.6302,25.40181198,0,-0.0702,0.0702,24.77,-5.56,25.38634475,24.75,-5.7602,25.41146206,0,-0.0702,0.0702,24.75,-5.69,25.39564136
02/10/2020 20:00,23.62,-6.06308,24.38576099,0,-0.07308,0.07308,23.62,-5.99,24.36769378,23.68,-5.62308,24.3384763,0,-0.07308,0.07308,23.68,-5.55,24.32169608
02/10/2020 20:30,22.09,-6.13984,22.92740141,0,-0.06984,0.06984,22.09,-6.07,22.90879744,22.09,-6.23984,22.95438309,0,-0.06984,0.06984,22.09,-6.17,22.93549651
02/10/2020 21:00,21.07,-6.3638,22.01006248,0,-0.0738,0.0738,21.07,-6.29,21.98883808,21.07,-6.4638,22.03918352,0,-0.0738,0.0738,21.07,-6.39,22.01765201
02/10/2020 21:30,19.86,-7.02272,21.06509426,0,-0.07272,0.07272,19.86,-6.95,21.04096243,19.84,-7.15272,21.089974,0,-0.07272,0.07272,19.84,-7.08,21.0654219
02/10/2020 22:00,18.93,-6.80416,20.11570266,0,-0.07416,0.07416,18.93,-6.73,20.09073916,18.91,-6.85416,20.1138661,0,-0.07416,0.07416,18.91,-6.78,20.08871574
02/10/2020 22:30,17.44,-8.70416,19.49143405,0,-0.07416,0.07416,17.44,-8.63,19.45843005,17.48,-8.23416,19.32231329,0,-0.07416,0.07416,17.48,-8.16,19.29082684
02/10/2020 23:00,16.07,-8.69696,18.27243862,0,-0.06696,0.06696,16.07,-8.63,18.24066337,16.05,-8.80696,18.30751333,0,-0.06696,0.06696,16.05,-8.74,18.27539603
02/10/2020 23:30,15,-9.4584,17.73305756,0,-0.0684,0.0684,15,-9.39,17.69666918,15,-9.5584,17.78659637,0,-0.0684,0.0684,15,-9.49,17.74993239
03/10/2020 00:00,14.13,-9.09344,16.80320062,0,-0.07344,0.07344,14.13,-9.02,16.76357062,14.13,-9.15344,16.83574661,0,-0.07344,0.07344,14.13,-9.08,16.79593105
03/10/2020 00:30,13.57,-7.37984,15.44690708,0,-0.06984,0.06984,13.57,-7.31,15.41366277,13.57,-7.46984,15.49010683,0,-0.06984,0.06984,13.57,-7.4,15.45654877
03/10/2020 01:00,13,-7.48768,15.00217823,0,-0.06768,0.06768,13,-7.42,14.96851362,12.99,-7.53768,15.01854586,0,-0.06768,0.06768,12.99,-7.47,14.98469219
03/10/2020 01:30,12.86,-7.48516,14.87975874,0,-0.06516,0.06516,12.86,-7.42,14.84708726,12.84,-7.53516,14.88772099,0,-0.06516,0.06516,12.84,-7.47,14.85484769
03/10/2020 02:00,12.76,-9.40696,15.85271259,0,-0.06696,0.06696,12.76,-9.34,15.81307054,12.75,-9.51696,15.91021771,0,-0.06696,0.06696,12.75,-9.45,15.8702552
03/10/2020 02:30,12.52,-9.66696,15.81772789,0,-0.06696,0.06696,12.52,-9.6,15.7768945,12.5,-9.73696,15.84482218,0,-0.06696,0.06696,12.5,-9.67,15.80376221
03/10/2020 03:00,12.19,-9.7384,15.60232465,0,-0.0684,0.0684,12.19,-9.67,15.55972365,12.18,-9.7384,15.59451296,0,-0.0684,0.0684,12.18,-9.67,15.55189056
03/10/2020 03:30,11.9,-9.73948,15.37749884,0,-0.06948,0.06948,11.9,-9.67,15.33358732,11.88,-9.73948,15.36202691,0,-0.06948,0.06948,11.88,-9.67,15.31807103
03/10/2020 04:00,11.78,-9.74092,15.28574246,0,-0.07092,0.07092,11.78,-9.67,15.24064631,11.76,-9.74092,15.27033472,0,-0.07092,0.07092,11.76,-9.67,15.22519294
03/10/2020 04:30,11.78,-9.68308,15.24894876,0,-0.07308,0.07308,11.78,-9.61,15.2026478,11.76,-9.74308,15.27171267,0,-0.07308,0.07308,11.76,-9.67,15.22519294
03/10/2020 05:00,11.64,-9.68416,15.14174874,0,-0.07416,0.07416,11.64,-9.61,15.09442612,11.63,-9.74416,15.17252629,0,-0.07416,0.07416,11.63,-9.67,15.12500579
03/10/2020 05:30,11.79,-9.76056,15.30596719,0,-0.07056,0.07056,11.79,-9.69,15.26106811,11.78,-9.74056,15.28551305,0,-0.07056,0.07056,11.78,-9.67,15.24064631
03/10/2020 06:00,12.1,-9.68236,15.49703504,0,-0.07236,0.07236,12.1,-9.61,15.45192868,12.08,-9.74236,15.51901989,0,-0.07236,0.07236,12.08,-9.67,15.47369704
03/10/2020 06:30,12.67,-9.58236,15.88554447,0,-0.07236,0.07236,12.67,-9.51,15.84200114,12.65,-9.60236,15.88168182,0,-0.07236,0.07236,12.65,-9.53,15.83803649
03/10/2020 07:00,13.12,-9.45912,16.17434237,0,-0.06912,0.06912,13.12,-9.39,16.13401686,13.11,-9.49912,16.18966895,0,-0.06912,0.06912,13.11,-9.43,16.14921051
03/10/2020 07:30,14.06,-9.253,16.83156585,0,-0.063,0.063,14.06,-9.19,16.79701462,14.05,-9.273,16.83422196,0,-0.063,0.063,14.05,-9.21,16.79960119
03/10/2020 08:00,15.37,-7.61336,17.15226371,0,-0.06336,0.06336,15.37,-7.55,17.12423429,15.35,-7.72336,17.18350342,0,-0.06336,0.06336,15.35,-7.66,17.15511877
03/10/2020 08:30,16.64036,-8.4112,18.64537118,0.00036,-0.0612,0.061201059,16.64,-8.35,18.61752132,16.63036,-8.4412,18.6500062,0.00036,-0.0612,0.061201059,16.63,-8.38,18.62206487
03/10/2020 09:00,17.92,-8.2148,19.71317679,0,-0.0648,0.0648,17.92,-8.15,19.68626171,17.89,-8.3548,19.74474064,0,-0.0648,0.0648,17.89,-8.29,19.71740855
03/10/2020 09:30,19.61332,-6.19284,20.56778035,0.01332,-0.04284,0.044862991,19.6,-6.15,20.54221264,19.60332,-6.27284,20.58248471,0.01332,-0.04284,0.044862991,19.59,-6.23,20.55677504
03/10/2020 10:00,20.82152,-5.9132,21.64489846,0.01152,-0.0432,0.044709623,20.81,-5.87,21.62204893,20.80152,-5.9932,21.64767148,0.01152,-0.0432,0.044709623,20.79,-5.95,21.62467572
03/10/2020 10:30,21.729,-5.795,22.48847407,0.009,-0.045,0.045891176,21.72,-5.75,22.46821978,21.729,-5.905,22.51707055,0.009,-0.045,0.045891176,21.72,-5.86,22.49662197
03/10/2020 11:00,22.13052,-5.78348,22.87375256,0.02052,-0.03348,0.039268063,22.11,-5.75,22.84545031,22.11052,-5.89348,22.88248678,0.02052,-0.03348,0.039268063,22.09,-5.86,22.85405216
03/10/2020 11:30,22.52644,-5.66356,23.22749257,0.04644,-0.04356,0.063672185,22.48,-5.62,23.17185362,22.50644,-5.76356,23.2327025,0.04644,-0.04356,0.063672185,22.46,-5.72,23.17692818
03/10/2020 12:00,22.85952,-7.09384,23.93491635,0.02952,-0.03384,0.044906302,22.83,-7.06,23.89670479,22.89952,-6.70384,23.86062629,0.02952,-0.03384,0.044906302,22.87,-6.67,23.8228
03/10/2020 12:30,23.03476,-7.7468,24.30253235,0.01476,-0.0468,0.049072371,23.02,-7.7,24.2736565,23.01476,-7.8568,24.31889151,0.01476,-0.0468,0.049072371,23,-7.81,24.28983532
03/10/2020 13:00,23.20916,-7.74572,24.46755579,0.02916,-0.04572,0.054227521,23.18,-7.7,24.42544575,23.18916,-7.85572,24.48365737,0.02916,-0.04572,0.054227521,23.16,-7.81,24.44139317
03/10/2020 13:30,23.10796,-6.79888,24.08739472,0.05796,-0.03888,0.069792664,23.05,-6.76,24.02082638,23.08796,-6.88888,24.09378685,0.05796,-0.03888,0.069792664,23.03,-6.85,24.02713882
03/10/2020 14:00,23.11408,-5.9104,23.85777698,0.06408,-0.0504,0.081525495,23.05,-5.86,23.78323149,23.09408,-5.9904,23.8583617,0.06408,-0.0504,0.081525495,23.03,-5.94,23.7837024
03/10/2020 14:30,22.9184,-5.92012,23.67067552,0.0684,-0.06012,0.09106577,22.85,-5.86,23.58944891,22.8984,-6.00012,23.67146304,0.0684,-0.06012,0.09106577,22.83,-5.94,23.59009326
03/10/2020 15:00,22.82048,-5.7986,23.54565925,0.06048,-0.0486,0.077587308,22.76,-5.75,23.47509531,22.81048,-5.9286,23.56833248,0.06048,-0.0486,0.077587308,22.75,-5.88,23.49759349
03/10/2020 15:30,22.69824,-5.84592,23.43896072,0.04824,-0.02592,0.054762615,22.65,-5.82,23.38578414,22.69824,-5.98592,23.47426969,0.04824,-0.02592,0.054762615,22.65,-5.96,23.42101834
03/10/2020 16:00,22.69284,-5.84232,23.43283359,0.04284,-0.02232,0.048305776,22.65,-5.82,23.38578414,22.69284,-5.98232,23.4681303,0.04284,-0.02232,0.048305776,22.65,-5.96,23.42101834
03/10/2020 16:30,22.80276,-5.8452,23.54001331,0.03276,-0.0252,0.041331073,22.77,-5.82,23.50202757,22.79276,-5.9852,23.56549442,0.03276,-0.0252,0.041331073,22.76,-5.96,23.5274138
03/10/2020 17:00,23.12376,-5.85096,23.85250531,0.02376,-0.03096,0.039026391,23.1,-5.82,23.82188909,23.10376,-5.99096,23.86787229,0.02376,-0.03096,0.039026391,23.08,-5.96,23.83711392
03/10/2020 17:30,23.74864,-5.79356,24.44510665,0.00864,-0.04356,0.044408594,23.74,-5.75,24.42642217,23.72864,-5.89356,24.44958907,0.00864,-0.04356,0.044408594,23.72,-5.85,24.43073679
03/10/2020 18:00,24.0918,-5.68572,24.75363083,0.0018,-0.04572,0.045755419,24.09,-5.64,24.74141669,24.0818,-5.78572,24.76706779,0.0018,-0.04572,0.045755419,24.08,-5.74,24.75467633
03/10/2020 18:30,24.2,-5.61228,24.84225607,0,-0.06228,0.06228,24.2,-5.55,24.82826011,24.19,-5.73228,24.85991018,0,-0.06228,0.06228,24.19,-5.67,24.84562336
03/10/2020 19:00,24.05,-5.7412,24.72577355,0,-0.0612,0.0612,24.05,-5.68,24.71163491,24.04,-5.8312,24.73710762,0,-0.0612,0.0612,24.04,-5.77,24.72275268
03/10/2020 19:30,23.76,-5.862,24.47244663,0,-0.072,0.072,23.76,-5.79,24.45530004,23.74,-5.992,24.48451886,0,-0.072,0.072,23.74,-5.92,24.46699818
03/10/2020 20:00,22.55,-7.67164,23.81924769,0,-0.07164,0.07164,22.55,-7.6,23.79627072,22.56,-7.49164,23.77137501,0,-0.07164,0.07164,22.56,-7.42,23.74889471
03/10/2020 20:30,21.48,-7.23768,22.66659242,0,-0.06768,0.06768,21.48,-7.17,22.64507231,21.45,-7.39768,22.68982524,0,-0.06768,0.06768,21.45,-7.33,22.66784948
03/10/2020 21:00,20.65,-6.39128,21.61645114,0,-0.07128,0.07128,20.65,-6.32,21.59548332,20.63,-6.53128,21.63918941,0,-0.07128,0.07128,20.63,-6.46,21.61778203
03/10/2020 21:30,19.45,-8.68524,21.30107729,0,-0.07524,0.07524,19.45,-8.61,21.2705101,19.73,-5.77524,20.55787676,0,-0.07524,0.07524,19.73,-5.7,20.53686685
03/10/2020 22:00,18.52,-7.98128,20.16658698,0,-0.07128,0.07128,18.52,-7.91,20.13848306,18.51,-8.07128,20.19320828,0,-0.07128,0.07128,18.51,-8,20.16482333
03/10/2020 22:30,17.3,-8.95228,19.47904816,0,-0.06228,0.06228,17.3,-8.89,19.45050385,17.28,-9.04228,19.50285178,0,-0.06228,0.06228,17.28,-8.98,19.47405453
03/10/2020 23:00,16.12,-9.20588,18.56347561,0,-0.06588,0.06588,16.12,-9.14,18.53089312,16.11,-9.26588,18.5846343,0,-0.06588,0.06588,16.11,-9.2,18.55187592
03/10/2020 23:30,15.13,-9.3766,17.79993055,0,-0.0666,0.0666,15.13,-9.31,17.76493738,15.1,-9.4966,17.83803273,0,-0.0666,0.0666,15.1,-9.43,17.80266553
04/10/2020 00:00,14.17,-9.50768,17.06414015,0,-0.06768,0.06768,14.17,-9.44,17.02652343,14.17,-9.49768,17.05857044,0,-0.06768,0.06768,14.17,-9.43,17.02098117
04/10/2020 00:30,13.51,-9.50912,16.52100067,0,-0.06912,0.06912,13.51,-9.44,16.48131366,13.5,-9.49912,16.5070676,0,-0.06912,0.06912,13.5,-9.43,16.46738899
04/10/2020 01:00,13.04,-9.60128,16.1933992,0,-0.07128,0.07128,13.04,-9.53,16.15123834,13.02,-9.72128,16.24880564,0,-0.07128,0.07128,13.02,-9.65,16.20626114
04/10/2020 01:30,12.84,-9.60092,16.03256888,0,-0.07092,0.07092,12.84,-9.53,15.99020012,12.8,-9.61092,16.00655438,0,-0.07092,0.07092,12.8,-9.54,15.96407216
04/10/2020 02:00,13.01,-9.60128,16.16925099,0,-0.07128,0.07128,13.01,-9.53,16.127027,12.99,-9.68128,16.20084203,0,-0.07128,0.07128,12.99,-9.61,16.15834769
04/10/2020 02:30,12.75,-9.60236,15.96144785,0,-0.07236,0.07236,12.75,-9.53,15.91802123,12.73,-9.59236,15.9394564,0,-0.07236,0.07236,12.73,-9.52,15.89601522
04/10/2020 03:00,12.53,-8.66344,15.23338743,0,-0.07344,0.07344,12.53,-8.59,15.19174118,12.52,-8.77344,15.28802307,0,-0.07344,0.07344,12.52,-8.7,15.2459962
04/10/2020 03:30,12.32,-7.5102,14.42863486,0,-0.0702,0.0702,12.32,-7.44,14.39222012,12.3,-7.5602,14.4376807,0,-0.0702,0.0702,12.3,-7.49,14.4010451
04/10/2020 04:00,12.03,-7.42092,14.13474279,0,-0.07092,0.07092,12.03,-7.35,14.0976381,12.01,-7.56092,14.19181494,0,-0.07092,0.07092,12.01,-7.49,14.1541584
04/10/2020 04:30,11.95,-7.42164,14.06709779,0,-0.07164,0.07164,11.95,-7.35,14.02943335,11.94,-7.42164,14.05860378,0,-0.07164,0.07164,11.94,-7.35,14.02091652
04/10/2020 05:00,11.95,-7.42344,14.06804753,0,-0.07344,0.07344,11.95,-7.35,14.02943335,11.86,-7.52344,14.04499019,0,-0.07344,0.07344,11.86,-7.45,14.00578809
04/10/2020 05:30,11.95,-7.42344,14.06804753,0,-0.07344,0.07344,11.95,-7.35,14.02943335,11.96,-7.52344,14.12953465,0,-0.07344,0.07344,11.96,-7.45,14.09056777
04/10/2020 06:00,12.14,-7.42524,14.23073396,0,-0.07524,0.07524,12.14,-7.35,14.19162077,12.1,-7.52524,14.24918373,0,-0.07524,0.07524,12.1,-7.45,14.20959183
04/10/2020 06:30,12.52,-7.42164,14.55441996,0,-0.07164,0.07164,12.52,-7.35,14.51801984,12.51,-7.44164,14.55603332,0,-0.07164,0.07164,12.51,-7.37,14.51953856
04/10/2020 07:00,12.88,-7.41696,14.86289661,0,-0.06696,0.06696,12.88,-7.35,14.82959541,12.84,-7.43696,14.83826048,0,-0.06696,0.06696,12.84,-7.37,14.80481341
04/10/2020 07:30,13.44,-9.36048,16.37840608,0,-0.06048,0.06048,13.44,-9.3,16.3439163,13.43,-9.41048,16.39884245,0,-0.06048,0.06048,13.43,-9.35,16.36421095
04/10/2020 08:00,14.23,-9.0894,16.88520336,0,-0.0594,0.0594,14.23,-9.03,16.85330235,14.22,-9.1994,16.93627351,0,-0.0594,0.0594,14.22,-9.14,16.90408235
04/10/2020 08:30,15.74,-7.23516,17.32325432,0,-0.06516,0.06516,15.74,-7.17,17.29614119,15.71,-7.61516,17.45837226,0,-0.06516,0.06516,15.71,-7.55,17.43004877
04/10/2020 09:00,16.91648,-7.21212,18.38972459,0.00648,-0.04212,0.042615546,16.91,-7.17,18.36728069,16.91648,-7.22212,18.39364871,0.00648,-0.04212,0.042615546,16.91,-7.18,18.37118668
04/10/2020 09:30,18.38296,-7.75924,19.95342135,0.01296,-0.03924,0.041324801,18.37,-7.72,19.92624651,18.35296,-8.04924,20.04049414,0.01296,-0.03924,0.041324801,18.34,-8.01,20.01288835
04/10/2020 10:00,19.93464,-7.35716,21.24894527,0.04464,-0.04716,0.064936855,19.89,-7.31,21.19075742,19.90464,-7.40716,21.23818996,0.04464,-0.04716,0.064936855,19.86,-7.36,21.17992446
04/10/2020 10:30,21.36068,-5.87672,22.15433339,0.04068,-0.03672,0.05480165,21.32,-5.84,22.10538396,21.34068,-5.99672,22.16721168,0.04068,-0.03672,0.05480165,21.3,-5.96,22.11812831
04/10/2020 11:00,22.5576,-5.64356,23.25285116,0.0576,-0.04356,0.072216574,22.5,-5.6,23.18641844,22.5376,-5.78356,23.26785293,0.0576,-0.04356,0.072216574,22.48,-5.74,23.20124997
04/10/2020 11:30,23.25972,-5.50688,23.90272582,0.09972,-0.05688,0.114801624,23.16,-5.45,23.79260599,23.23972,-5.59688,23.90417644,0.09972,-0.05688,0.114801624,23.14,-5.54,23.793932
04/10/2020 12:00,23.95232,-5.37256,24.54746493,0.11232,-0.05256,0.124009419,23.84,-5.32,24.42637918,23.93232,-5.48256,24.55227901,0.11232,-0.05256,0.124009419,23.82,-5.43,24.43107243
04/10/2020 12:30,24.97148,-5.14556,25.49610953,0.05148,-0.02556,0.057476117,24.92,-5.12,25.44053459,24.95148,-5.26556,25.50102893,0.05148,-0.02556,0.057476117,24.9,-5.24,25.44538465
04/10/2020 13:00,25.03088,-5.09724,25.54460431,0.11088,-0.05724,0.12478298,24.92,-5.04,25.42455506,25.01088,-5.29724,25.56569713,0.11088,-0.05724,0.12478298,24.9,-5.24,25.44538465
04/10/2020 13:30,24.7264,-5.17084,25.26128348,0.1764,-0.06084,0.186597068,24.55,-5.11,25.07617594,24.7064,-5.30084,25.26865856,0.1764,-0.06084,0.186597068,24.53,-5.24,25.08343079
04/10/2020 14:00,24.47448,-5.34624,25.05159583,0.11448,-0.06624,0.132262648,24.36,-5.28,24.92564944,24.46448,-5.49624,25.07427837,0.11448,-0.06624,0.132262648,24.35,-5.43,24.94809412
04/10/2020 14:30,23.9286,-5.62552,24.58097584,0.1386,-0.06552,0.153306329,23.79,-5.56,24.43108061,23.9086,-5.71552,24.5822766,0.1386,-0.06552,0.153306329,23.77,-5.65,24.43226146
04/10/2020 15:00,23.2934,-5.80588,24.00605603,0.2934,-0.06588,0.300705395,23,-5.74,23.70543398,23.2734,-5.90588,24.01105092,0.2934,-0.06588,0.300705395,22.98,-5.84,23.71046183
04/10/2020 15:30,22.77,-5.95408,23.53558941,0.45,-0.06408,0.454539598,22.32,-5.89,23.0840746,22.74,-6.07408,23.53724809,0.45,-0.06408,0.454539598,22.29,-6.01,23.08601741
04/10/2020 16:00,22.91364,-5.8684,23.65318196,0.14364,-0.0684,0.159094342,22.77,-5.8,23.4970828,22.88364,-5.9884,23.65421557,0.14364,-0.0684,0.159094342,22.74,-5.92,23.49795736
04/10/2020 16:30,23.14128,-5.872,23.87465652,0.16128,-0.072,0.176621738,22.98,-5.8,23.70064134,23.11128,-5.992,23.87541261,0.16128,-0.072,0.176621738,22.95,-5.92,23.70124258
04/10/2020 17:00,23.12688,-5.93948,23.87739519,0.14688,-0.06948,0.162484476,22.98,-5.87,23.71786879,23.09688,-6.05948,23.8785084,0.14688,-0.06948,0.162484476,22.95,-5.99,23.71882375
04/10/2020 17:30,22.98664,-5.93588,23.74068849,0.11664,-0.06588,0.133959188,22.87,-5.87,23.61130661,22.96664,-6.05588,23.75163648,0.11664,-0.06588,0.133959188,22.85,-5.99,23.62207866
04/10/2020 18:00,22.70056,-5.91644,23.45889355,0.07056,-0.04644,0.084471221,22.63,-5.87,23.37891785,22.66056,-6.03644,23.45079076,0.07056,-0.04644,0.084471221,22.59,-5.99,23.37066965
04/10/2020 18:30,22.71512,-5.91752,23.47325541,0.01512,-0.04752,0.049867472,22.7,-5.87,23.44668207,22.69512,-6.03752,23.48446549,0.01512,-0.04752,0.049867472,22.68,-5.99,23.45767465
04/10/2020 19:00,23.12,-5.8402,23.84622268,0,-0.0702,0.0702,23.12,-5.77,23.82912713,23.1,-5.9802,23.86153373,0,-0.0702,0.0702,23.1,-5.91,23.84403699
04/10/2020 19:30,23.48,-5.83336,24.19376963,0,-0.06336,0.06336,23.48,-5.77,24.17857109,23.47,-5.97336,24.21821483,0,-0.06336,0.06336,23.47,-5.91,24.20266514
04/10/2020 20:00,22.66,-6.08336,23.46237134,0,-0.06336,0.06336,22.66,-6.02,23.44602312,22.65,-6.24336,23.49472375,0,-0.06336,0.06336,22.65,-6.18,23.47796627
04/10/2020 20:30,21.81,-6.19732,22.67339576,0,-0.06732,0.06732,21.81,-6.13,22.65508773,21.76,-6.56732,22.72943668,0,-0.06732,0.06732,21.76,-6.5,22.71007706
04/10/2020 21:00,20.73,-6.43524,21.70587971,0,-0.07524,0.07524,20.73,-6.36,21.68369203,20.72,-6.57524,21.73826536,0,-0.07524,0.07524,20.72,-6.5,21.71562571
04/10/2020 21:30,19.69,-7.09668,20.92985827,0,-0.07668,0.07668,19.69,-7.02,20.90398287,19.69,-7.10668,20.93325108,0,-0.07668,0.07668,19.69,-7.03,20.90734321
04/10/2020 22:00,18.31,-8.72344,20.28187628,0,-0.07344,0.07344,18.31,-8.65,20.25039753,18.3,-8.82344,20.31607968,0,-0.07344,0.07344,18.3,-8.75,20.28429195
04/10/2020 22:30,17.31,-7.76488,18.97180701,0,-0.07488,0.07488,17.31,-7.69,18.94128296,17.32,-7.60488,18.91604081,0,-0.07488,0.07488,17.32,-7.53,18.886061
04/10/2020 23:00,15.9,-9.24488,18.39233009,0,-0.07488,0.07488,15.9,-9.17,18.35480591,15.88,-9.34488,18.42555785,0,-0.07488,0.07488,15.88,-9.27,18.38769425
04/10/2020 23:30,15.06,-7.2202,16.7013439,0,-0.0702,0.0702,15.06,-7.15,16.67111574,15.04,-7.3502,16.73998327,0,-0.0702,0.0702,15.04,-7.28,16.70927886
05/10/2020 00:00,14.15,-7.34272,15.94170747,0,-0.07272,0.07272,14.15,-7.27,15.90834372,14.15,-7.35272,15.94631592,0,-0.07272,0.07272,14.15,-7.28,15.91291614
05/10/2020 00:30,13.29,-9.09732,16.10544415,0,-0.06732,0.06732,13.29,-9.03,16.06751381,13.26,-9.20732,16.14318251,0,-0.06732,0.06732,13.26,-9.14,16.10488125
05/10/2020 01:00,12.67,-9.56804,15.87691058,0,-0.06804,0.06804,12.67,-9.5,15.83600013,12.66,-9.70804,15.95373438,0,-0.06804,0.06804,12.66,-9.64,15.91242282
05/10/2020 01:30,12.59,-9.56732,15.81270729,0,-0.06732,0.06732,12.59,-9.5,15.77206708,12.58,-9.70732,15.88988551,0,-0.06732,0.06732,12.58,-9.64,15.84884854
05/10/2020 02:00,12.82,-9.56516,15.9951457,0,-0.06516,0.06516,12.82,-9.5,15.95626523,12.8,-9.70516,16.0633163,0,-0.06516,0.06516,12.8,-9.64,16.02403195
05/10/2020 02:30,12.6,-9.56732,15.8206704,0,-0.06732,0.06732,12.6,-9.5,15.7800507,12.58,-9.70732,15.88988551,0,-0.06732,0.06732,12.58,-9.64,15.84884854
05/10/2020 03:00,12.32,-9.68804,15.67292312,0,-0.06804,0.06804,12.32,-9.62,15.63095646,12.29,-9.76804,15.69900333,0,-0.06804,0.06804,12.29,-9.7,15.65675892
05/10/2020 03:30,12.09,-9.68768,15.49255446,0,-0.06768,0.06768,12.09,-9.62,15.45032362,12.07,-9.76768,15.52715275,0,-0.06768,0.06768,12.07,-9.7,15.48466661
05/10/2020 04:00,11.84,-9.68876,15.29894344,0,-0.06876,0.06876,11.84,-9.62,15.25549081,11.83,-9.76876,15.34201981,0,-0.06876,0.06876,11.83,-9.7,15.29832997
05/10/2020 04:30,11.84,-9.6202,15.25561693,0,-0.0702,0.0702,11.84,-9.55,15.21144635,11.83,-9.7702,15.34293675,0,-0.0702,0.0702,11.83,-9.7,15.29832997
05/10/2020 05:00,11.84,-9.6202,15.25561693,0,-0.0702,0.0702,11.84,-9.55,15.21144635,11.83,-9.7702,15.34293675,0,-0.0702,0.0702,11.83,-9.7,15.29832997
05/10/2020 05:30,12.2,-9.6184,15.53555981,0,-0.0684,0.0684,12.2,-9.55,15.49330501,12.18,-9.6884,15.56333816,0,-0.0684,0.0684,12.18,-9.62,15.52085049
05/10/2020 06:00,12.79,-9.622,16.0052174,0,-0.072,0.072,12.79,-9.55,15.96203621,12.77,-9.602,15.97721202,0,-0.072,0.072,12.77,-9.53,15.93404531
05/10/2020 06:30,14.08,-9.4066,16.93311913,0,-0.0666,0.0666,14.08,-9.34,16.89621259,14.05,-9.4666,16.94163556,0,-0.0666,0.0666,14.05,-9.4,16.90451123
05/10/2020 07:00,15.65,-7.8566,17.51138668,0,-0.0666,0.0666,15.65,-7.79,17.48160748,15.62,-7.9566,17.52974283,0,-0.0666,0.0666,15.62,-7.89,17.49961428
05/10/2020 07:30,18.09,-7.55444,19.60402162,0,-0.06444,0.06444,18.09,-7.49,19.57927986,18.08,-7.63444,19.62577576,0,-0.06444,0.06444,18.08,-7.57,19.60079845
05/10/2020 08:00,19.72756,-8.75256,21.58202794,0.00756,-0.05256,0.053100915,19.72,-8.7,21.55384884,19.70756,-8.66256,21.52737483,0.00756,-0.05256,0.053100915,19.7,-8.61,21.49935115
05/10/2020 08:30,20.77404,-8.3822,22.40138422,0.10404,-0.0522,0.116400866,20.67,-8.33,22.28537188,20.73404,-8.4422,22.38685229,0.10404,-0.0522,0.116400866,20.63,-8.39,22.27081049
05/10/2020 09:00,21.12808,-8.25156,22.6822399,0.29808,-0.06156,0.304370366,20.83,-8.19,22.38224743,21.09808,-8.30156,22.67255782,0.29808,-0.06156,0.304370366,20.8,-8.24,22.37269765
05/10/2020 09:30,21.84052,-7.99796,23.25888385,0.20052,-0.05796,0.208728608,21.64,-7.94,23.05066593,21.82052,-8.09796,23.27470836,0.20052,-0.05796,0.208728608,21.62,-8.04,23.06655588
05/10/2020 10:00,22.5796,-7.99868,23.95448221,0.1296,-0.05868,0.142265605,22.45,-7.94,23.81272979,22.5596,-7.99868,23.93563105,0.1296,-0.05868,0.142265605,22.43,-7.94,23.79387526
05/10/2020 10:30,23.01248,-7.91084,24.33424799,0.13248,-0.06084,0.145782221,22.88,-7.85,24.18918973,23.00248,-8.00084,24.35420963,0.13248,-0.06084,0.145782221,22.87,-7.94,24.20909953
05/10/2020 11:00,23.31108,-7.80084,24.58169147,0.18108,-0.06084,0.191027412,23.13,-7.74,24.3906642,23.28108,-7.85084,24.56917529,0.18108,-0.06084,0.191027412,23.1,-7.79,24.378148
05/10/2020 11:30,23.22244,-7.7976,24.49661783,0.35244,-0.0576,0.357115827,22.87,-7.74,24.14424362,23.19244,-7.9176,24.50668609,0.35244,-0.0576,0.357115827,22.84,-7.86,24.15461033
05/10/2020 12:00,23.3706,-7.79652,24.63677472,0.3006,-0.05652,0.305867407,23.07,-7.74,24.33377283,23.3406,-7.91652,24.64660012,0.3006,-0.05652,0.305867407,23.04,-7.86,24.34381236
05/10/2020 12:30,23.82524,-7.79544,25.06812609,0.25524,-0.05544,0.261191599,23.57,-7.74,24.80831514,23.80524,-7.81544,25.05534981,0.25524,-0.05544,0.261191599,23.55,-7.76,24.79556614
05/10/2020 13:00,24.35176,-6.083,25.10002199,0.22176,-0.063,0.230535242,24.13,-6.02,24.86960595,24.30176,-6.413,25.13368473,0.22176,-0.063,0.230535242,24.08,-6.35,24.90319056
05/10/2020 13:30,24.27156,-5.63372,24.91681011,0.24156,-0.06372,0.249822881,24.03,-5.57,24.66709955,24.24156,-5.68372,24.89895388,0.24156,-0.06372,0.249822881,24,-5.62,24.64922717
05/10/2020 14:00,23.49824,-5.81732,24.20761234,0.31824,-0.06732,0.325282462,23.18,-5.75,23.8825229,23.47824,-5.88732,24.20512942,0.31824,-0.06732,0.325282462,23.16,-5.82,23.88007538
05/10/2020 14:30,22.90528,-5.8256,23.6344974,0.39528,-0.0756,0.402444578,22.51,-5.75,23.23279148,22.87528,-5.8956,23.62279692,0.39528,-0.0756,0.402444578,22.48,-5.82,23.22117137
05/10/2020 15:00,21.45416,-8.93632,23.24088631,0.52416,-0.07632,0.529687123,20.93,-8.86,22.72805535,21.80416,-5.20632,22.41711759,0.52416,-0.07632,0.529687123,21.28,-5.13,21.88961626
05/10/2020 15:30,21.51352,-8.10372,22.98916746,0.17352,-0.06372,0.184849747,21.34,-8.04,22.80432415,21.45352,-8.14372,22.94719364,0.17352,-0.06372,0.184849747,21.28,-8.08,22.76235489
05/10/2020 16:00,22.16404,-8.09004,23.59435136,0.10404,-0.05004,0.115448357,22.06,-8.04,23.47946337,22.14404,-8.13004,23.58932084,0.10404,-0.05004,0.115448357,22.04,-8.08,23.4744116
05/10/2020 16:30,22.9538,-8.08032,24.33451265,0.0738,-0.04032,0.084096031,22.88,-8.04,24.25151542,22.9238,-8.12032,24.31954365,0.0738,-0.04032,0.084096031,22.85,-8.08,24.23651996
05/10/2020 17:00,23.86768,-4.60464,24.30779418,0.06768,-0.04464,0.081075964,23.8,-4.56,24.23290325,23.34768,-9.34464,25.14828937,0.06768,-0.04464,0.081075964,23.28,-9.3,25.06887313
05/10/2020 17:30,24.49348,-5.7106,25.15037803,0.03348,-0.0306,0.045357143,24.46,-5.68,25.11083432,24.47348,-5.8006,25.1515046,0.03348,-0.0306,0.045357143,24.44,-5.77,25.11187966
05/10/2020 18:00,24.92792,-5.72608,25.57712235,0.00792,-0.04608,0.046755671,24.92,-5.68,25.55912362,24.90792,-5.81608,25.5779449,0.00792,-0.04608,0.046755671,24.9,-5.77,25.55979069
05/10/2020 18:30,25.1,-5.7466,25.74943517,0,-0.0666,0.0666,25.1,-5.68,25.73465368,25.09,-5.8366,25.75993012,0,-0.0666,0.0666,25.09,-5.77,25.74492183
05/10/2020 19:00,25.04,-5.65552,25.67073249,0,-0.06552,0.06552,25.04,-5.59,25.65637737,25.02,-5.83552,25.69151015,0,-0.06552,0.06552,25.02,-5.77,25.67670734
05/10/2020 19:30,24.75,-5.86768,25.43604074,0,-0.06768,0.06768,24.75,-5.8,25.42051337,24.73,-5.93768,25.432832,0,-0.06768,0.06768,24.73,-5.87,25.41711628
05/10/2020 20:00,23.65,-6.06272,24.41473067,0,-0.07272,0.07272,23.65,-5.99,24.39677438,23.62,-6.14272,24.40568395,0,-0.07272,0.07272,23.62,-6.07,24.38748244
05/10/2020 20:30,22.48,-6.23452,23.32851559,0,-0.07452,0.07452,22.48,-6.16,23.30871082,22.45,-6.31452,23.32114197,0,-0.07452,0.07452,22.45,-6.24,23.30107508
05/10/2020 21:00,21.17,-6.492,22.14305679,0,-0.072,0.072,21.17,-6.42,22.12205461,21.13,-6.552,22.12251351,0,-0.072,0.072,21.13,-6.48,22.10129634
05/10/2020 21:30,20.04,-6.7274,21.13905179,0,-0.0774,0.0774,20.04,-6.65,21.11454712,20.03,-6.7774,21.14554447,0,-0.0774,0.0774,20.03,-6.7,21.12086409
05/10/2020 22:00,18.45,-8.60488,20.35795814,0,-0.07488,0.07488,18.45,-8.53,20.32642123,18.46,-8.38488,20.27505395,0,-0.07488,0.07488,18.46,-8.31,20.24420164
05/10/2020 22:30,17.35,-7.0556,18.72976218,0,-0.0756,0.0756,17.35,-6.98,18.70141439,17.33,-7.1256,18.73774467,0,-0.0756,0.0756,17.33,-7.05,18.70912612
