Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/10/2020 23:00,16.06,-7.8556,17.87831232,0,-0.0756,0.0756,16.06,-7.78,17.84522345,16.04,-7.8556,17.86034858,0,-0.0756,0.0756,16.04,-7.78,17.82722637
05/10/2020 23:30,14.67,-9.37164,17.40794463,0,-0.07164,0.07164,14.67,-9.3,17.36948186,14.65,-9.48164,17.45061595,0,-0.07164,0.07164,14.65,-9.41,17.41179485
06/10/2020 00:00,13.71,-9.54164,16.70350244,0,-0.07164,0.07164,13.71,-9.47,16.66268286,13.71,-9.61164,16.74358753,0,-0.07164,0.07164,13.71,-9.54,16.70256567
06/10/2020 00:30,13.09,-9.60632,16.23667096,0,-0.07632,0.07632,13.09,-9.53,16.19163364,13.06,-9.67632,16.2540693,0,-0.07632,0.07632,13.06,-9.6,16.20875072
06/10/2020 01:00,12.7,-9.09668,15.62176645,0,-0.07668,0.07668,12.7,-9.02,15.57723981,12.69,-9.21668,15.68385444,0,-0.07668,0.07668,12.69,-9.14,15.6389162
06/10/2020 01:30,12.84,-7.37272,14.80616764,0,-0.07272,0.07272,12.84,-7.3,14.7700914,12.8,-7.42272,14.79651216,0,-0.07272,0.07272,12.8,-7.35,14.76016599
06/10/2020 02:00,13.12,-7.372,15.04927852,0,-0.072,0.072,13.12,-7.3,15.01414,13.08,-7.362,15.00951178,0,-0.072,0.072,13.08,-7.29,14.97432803
06/10/2020 02:30,13.01,-7.37416,14.95454231,0,-0.07416,0.07416,13.01,-7.3,14.91811315,13.01,-7.36416,14.94961379,0,-0.07416,0.07416,13.01,-7.29,14.91322232
06/10/2020 03:00,12.64,-7.37164,14.63252119,0,-0.07164,0.07164,12.64,-7.3,14.59656124,12.62,-7.36164,14.61020683,0,-0.07164,0.07164,12.62,-7.29,14.57424098
06/10/2020 03:30,12.41,-7.37164,14.43430554,0,-0.07164,0.07164,12.41,-7.3,14.39785053,12.37,-7.45164,14.44104701,0,-0.07164,0.07164,12.37,-7.38,14.40421119
06/10/2020 04:00,12.2,-7.37308,14.25490472,0,-0.07308,0.07308,12.2,-7.3,14.21724305,12.17,-7.45308,14.27085497,0,-0.07308,0.07308,12.17,-7.38,14.23282474
06/10/2020 04:30,12.2,-7.81632,14.48912897,0,-0.07632,0.07632,12.2,-7.74,14.44810022,12.17,-7.37632,14.23091693,0,-0.07632,0.07632,12.17,-7.3,14.19150802
06/10/2020 05:00,11.74,-12.05236,16.8251889,0,-0.07236,0.07236,11.74,-11.98,16.77343137,12.17,-4.95236,13.13905512,0,-0.07236,0.07236,12.17,-4.88,13.11195256
06/10/2020 05:30,12,-11.92588,16.91823318,0,-0.06588,0.06588,12,-11.86,16.87185823,12.5,-4.94588,13.44290627,0,-0.06588,0.06588,12.5,-4.88,13.4188077
06/10/2020 06:00,12.6,-11.92768,17.35020317,0,-0.06768,0.06768,12.6,-11.86,17.30374526,13.09,-4.86768,13.96575843,0,-0.06768,0.06768,13.09,-4.8,13.94231329
06/10/2020 06:30,14.34,-7.49056,16.17850701,0,-0.07056,0.07056,14.34,-7.42,16.14595925,14.35,-6.99056,15.96215615,0,-0.07056,0.07056,14.35,-6.92,15.93138098
06/10/2020 07:00,15.68,-7.92516,17.56902277,0,-0.06516,0.06516,15.68,-7.86,17.53972634,15.63,-8.24516,17.67143354,0,-0.06516,0.06516,15.63,-8.18,17.64112525
06/10/2020 07:30,17.88,-6.64732,19.07567202,0,-0.06732,0.06732,17.88,-6.58,19.05231744,17.87,-6.74732,19.10139333,0,-0.06732,0.06732,17.87,-6.68,19.07771737
06/10/2020 08:00,19.2154,-6.96004,20.43706814,0.0054,-0.05004,0.050330524,19.21,-6.91,20.41499939,19.1854,-7.05004,20.43973183,0.0054,-0.05004,0.050330524,19.18,-7,20.41745332
06/10/2020 08:30,20.46176,-6.16824,21.37126124,0.04176,-0.04824,0.063804351,20.42,-6.12,21.31738258,20.43176,-6.25824,21.36872445,0.04176,-0.04824,0.063804351,20.39,-6.21,21.31469446
06/10/2020 09:00,21.06812,-6.02724,21.91331336,0.07812,-0.05724,0.096846022,20.99,-5.97,21.8224884,21.02812,-6.08724,21.89146687,0.07812,-0.05724,0.096846022,20.95,-6.03,21.80053669
06/10/2020 09:30,21.40628,-6.12156,22.26437334,0.20628,-0.06156,0.215269766,21.2,-6.06,22.0491179,21.38628,-6.24156,22.27846591,0.20628,-0.06156,0.215269766,21.18,-6.18,22.06320013
06/10/2020 10:00,21.9326,-6.55012,22.88980155,0.2826,-0.06012,0.288924167,21.65,-6.49,22.60182736,21.9026,-6.62012,22.88121228,0.2826,-0.06012,0.288924167,21.62,-6.56,22.5933176
06/10/2020 10:30,22.46232,-5.7612,23.18937785,0.20232,-0.0612,0.211373656,22.26,-5.7,22.97819836,22.43232,-5.8212,23.17531769,0.20232,-0.0612,0.211373656,22.23,-5.76,22.96411331
06/10/2020 11:00,22.7754,-5.61408,23.45712556,0.2754,-0.06408,0.282756797,22.5,-5.55,23.1743932,22.7554,-5.72408,23.46429886,0.2754,-0.06408,0.282756797,22.48,-5.66,23.18158752
06/10/2020 11:30,23.0814,-5.4866,23.72454015,0.4014,-0.0666,0.406887601,22.68,-5.42,23.31863632,23.0614,-5.5766,23.72607506,0.4014,-0.0666,0.406887601,22.66,-5.51,23.32028516
06/10/2020 12:00,22.70012,-5.48984,23.354524,0.51012,-0.06984,0.514878665,22.19,-5.42,22.84234007,22.67012,-5.57984,23.34671187,0.51012,-0.06984,0.514878665,22.16,-5.51,22.83474764
06/10/2020 12:30,23.011,-5.49236,23.6573908,0.621,-0.07236,0.625201543,22.39,-5.42,23.03667728,22.981,-5.58236,23.64929395,0.621,-0.07236,0.625201543,22.36,-5.51,23.02888838
06/10/2020 13:00,22.97692,-5.633,23.6573359,0.46692,-0.063,0.471151023,22.51,-5.57,23.18889821,22.94692,-5.713,23.64739957,0.46692,-0.063,0.471151023,22.48,-5.65,23.17914796
06/10/2020 13:30,22.82348,-5.63768,23.50945927,0.57348,-0.06768,0.577459863,22.25,-5.57,22.93659521,22.80348,-5.77768,23.52403635,0.57348,-0.06768,0.577459863,22.23,-5.71,22.95162304
06/10/2020 14:00,22.12152,-5.7992,22.86902638,0.82152,-0.0792,0.825328874,21.3,-5.72,22.05466844,22.10152,-5.8792,22.87011541,0.82152,-0.0792,0.825328874,21.28,-5.8,22.05625535
06/10/2020 14:30,21.7284,-7.93344,23.13142531,0.5184,-0.07344,0.523576158,21.21,-7.86,22.61954244,21.9184,-5.78344,22.66857818,0.5184,-0.07344,0.523576158,21.4,-5.71,22.14868168
06/10/2020 15:00,21.1432,-8.13416,22.65390618,0.5832,-0.07416,0.587896203,20.56,-8.06,22.08341459,21.1132,-8.20416,22.65116897,0.5832,-0.07416,0.587896203,20.53,-8.13,22.08116392
06/10/2020 15:30,21.42324,-7.0276,22.54644925,0.36324,-0.0576,0.367778544,21.06,-6.97,22.1834285,21.22324,-8.7276,22.94769962,0.36324,-0.0576,0.367778544,20.86,-8.67,22.59000885
06/10/2020 16:00,21.78472,-6.31588,22.68180693,0.50472,-0.06588,0.509001427,21.28,-6.25,22.17883901,21.76472,-6.35588,22.67377885,0.50472,-0.06588,0.509001427,21.26,-6.29,22.17096525
06/10/2020 16:30,22.62148,-5.97876,23.3982249,0.23148,-0.06876,0.241476558,22.39,-5.91,23.15686075,22.59148,-6.05876,23.38981704,0.23148,-0.06876,0.241476558,22.36,-5.99,23.14842759
06/10/2020 17:00,23.08584,-5.97768,23.84719411,0.37584,-0.06768,0.381885176,22.71,-5.91,23.46640578,23.05584,-6.05768,23.83835659,0.37584,-0.06768,0.381885176,22.68,-5.99,23.45767465
06/10/2020 17:30,23.38128,-5.85084,24.10221117,0.16128,-0.06084,0.17237385,23.22,-5.79,23.93099455,23.35128,-5.94084,24.09514178,0.16128,-0.06084,0.17237385,23.19,-5.88,23.92384793
06/10/2020 18:00,24.11348,-5.74716,24.78890409,0.03348,-0.04716,0.057835767,24.08,-5.7,24.7454319,24.09348,-5.80716,24.78343975,0.03348,-0.04716,0.057835767,24.06,-5.76,24.73987065
06/10/2020 18:30,24.88216,-5.62328,25.50966805,0.00216,-0.05328,0.053323766,24.88,-5.57,25.49586829,24.85216,-5.70328,25.49818149,0.00216,-0.05328,0.053323766,24.85,-5.65,25.4842108
06/10/2020 19:00,25.24,-4.95408,25.72159615,0,-0.06408,0.06408,25.24,-4.89,25.70933099,25.15,-5.58408,25.76246202,0,-0.06408,0.06408,25.15,-5.52,25.74864851
06/10/2020 19:30,25.12,-5.57308,25.7307913,0,-0.07308,0.07308,25.12,-5.5,25.71506173,25.15,-5.59308,25.76441429,0,-0.07308,0.07308,25.15,-5.52,25.74864851
06/10/2020 20:00,23.92,-5.902,24.63737007,0,-0.072,0.072,23.92,-5.83,24.62022136,23.9,-5.992,24.63968474,0,-0.072,0.072,23.9,-5.92,24.62227447
06/10/2020 20:30,22.71,-6.33452,23.57690064,0,-0.07452,0.07452,22.71,-6.26,23.55698835,22.71,-6.19452,23.53967243,0,-0.07452,0.07452,22.71,-6.12,23.52017219
06/10/2020 21:00,21.22,-6.50228,22.19387405,0,-0.06228,0.06228,21.22,-6.44,22.17570743,21.18,-6.61228,22.18816457,0,-0.06228,0.06228,21.18,-6.55,22.16968426
06/10/2020 21:30,20.02,-7.12336,21.24953312,0,-0.06336,0.06336,20.02,-7.06,21.22837723,19.99,-7.19336,21.24487063,0,-0.06336,0.06336,19.99,-7.13,21.22350112
06/10/2020 22:00,18.86,-7.8084,20.41251358,0,-0.0684,0.0684,18.86,-7.74,20.38644648,18.82,-8.0784,20.48055045,0,-0.0684,0.0684,18.82,-8.01,20.45366715
06/10/2020 22:30,17.69,-7.05092,19.04341285,0,-0.07092,0.07092,17.69,-6.98,19.01726847,17.67,-7.10092,19.04342314,0,-0.07092,0.07092,17.67,-7.03,19.01709231
06/10/2020 23:00,16.08,-7.75372,17.8517947,0,-0.06372,0.06372,16.08,-7.69,17.82421106,16.05,-7.79372,17.84221319,0,-0.06372,0.06372,16.05,-7.73,17.81447165
06/10/2020 23:30,15.03,-8.58948,17.31126993,0,-0.06948,0.06948,15.03,-8.52,17.27690076,14.99,-8.67948,17.32147433,0,-0.06948,0.06948,14.99,-8.61,17.28676372
07/10/2020 00:00,14.1,-7.98128,16.20218598,0,-0.07128,0.07128,14.1,-7.91,16.16719209,14.07,-8.03128,16.20081351,0,-0.07128,0.07128,14.07,-7.96,16.16559618
07/10/2020 00:30,13.34,-7.68732,15.39644403,0,-0.06732,0.06732,13.34,-7.62,15.36294243,13.33,-7.78732,15.43798085,0,-0.06732,0.06732,13.33,-7.72,15.40413256
07/10/2020 01:00,12.87,-7.90696,15.104864,0,-0.06696,0.06696,12.87,-7.84,15.06992037,12.91,-7.20696,14.7854108,0,-0.06696,0.06696,12.91,-7.14,14.75288785
07/10/2020 01:30,12.76,-9.03732,15.63620007,0,-0.06732,0.06732,12.76,-8.97,15.5973876,12.77,-8.84732,15.53537805,0,-0.06732,0.06732,12.77,-8.78,15.49713845
07/10/2020 02:00,13.12,-7.34876,15.03790788,0,-0.06876,0.06876,13.12,-7.28,15.00442601,13.11,-7.36876,15.0389735,0,-0.06876,0.06876,13.11,-7.3,15.00540236
07/10/2020 02:30,12.97,-8.49624,15.5050635,0,-0.06624,0.06624,12.97,-8.43,15.4688655,13.01,-7.45624,14.99518639,0,-0.06624,0.06624,13.01,-7.39,14.96235944
07/10/2020 03:00,12.53,-9.55408,15.75694592,0,-0.06408,0.06408,12.53,-9.49,15.71817419,12.51,-9.57408,15.75319358,0,-0.06408,0.06408,12.51,-9.51,15.71433104
07/10/2020 03:30,12.22,-9.55336,15.51112785,0,-0.06336,0.06336,12.22,-9.49,15.47218472,12.2,-9.67336,15.56964655,0,-0.06336,0.06336,12.2,-9.61,15.53036059
07/10/2020 04:00,12.06,-9.62444,15.42962881,0,-0.06444,0.06444,12.06,-9.56,15.38951591,12.01,-9.67444,15.42189642,0,-0.06444,0.06444,12.01,-9.61,15.38155389
07/10/2020 04:30,11.96,-9.55624,15.30892952,0,-0.06624,0.06624,11.96,-9.49,15.26766845,11.93,-9.56624,15.29175751,0,-0.06624,0.06624,11.93,-9.5,15.25040655
07/10/2020 05:00,11.96,-9.55696,15.30937897,0,-0.06696,0.06696,11.96,-9.49,15.26766845,11.93,-9.56696,15.29220794,0,-0.06696,0.06696,11.93,-9.5,15.25040655
07/10/2020 05:30,12.35,-9.55516,15.61485135,0,-0.06516,0.06516,12.35,-9.49,15.5750634,12.33,-9.56516,15.60516536,0,-0.06516,0.06516,12.33,-9.5,15.56531079
07/10/2020 06:00,13.04,-9.39912,16.07436023,0,-0.06912,0.06912,13.04,-9.33,16.03404191,13.02,-9.44912,16.08745688,0,-0.06912,0.06912,13.02,-9.38,16.0469561
07/10/2020 06:30,14.52,-8.17732,16.66430204,0,-0.06732,0.06732,14.52,-8.11,16.63137096,14.5,-8.23732,16.67643369,0,-0.06732,0.06732,14.5,-8.17,16.64328393
07/10/2020 07:00,15.89,-7.65552,17.6380012,0,-0.06552,0.06552,15.89,-7.59,17.60966212,15.85,-8.09552,17.7977511,0,-0.06552,0.06552,15.85,-8.03,17.76804435
07/10/2020 07:30,17.91,-7.46588,19.40380025,0,-0.06588,0.06588,17.91,-7.4,19.37854742,17.9,-7.56588,19.43328434,0,-0.06588,0.06588,17.9,-7.5,19.40773042
07/10/2020 08:00,19.5944,-6.35968,20.60063205,0.0144,-0.04968,0.051724872,19.58,-6.31,20.5716431,19.5744,-6.41968,20.6002288,0.0144,-0.04968,0.051724872,19.56,-6.37,20.57110838
07/10/2020 08:30,20.80192,-6.13616,21.68806896,0.06192,-0.05616,0.08359445,20.74,-6.08,21.61282027,20.77192,-6.21616,21.68209643,0.06192,-0.05616,0.08359445,20.71,-6.16,21.60670498
07/10/2020 09:00,21.0568,-6.14516,21.93517307,0.1368,-0.06516,0.151525792,20.92,-6.08,21.78560993,21.0368,-6.13516,21.91317281,0.1368,-0.06516,0.151525792,20.9,-6.07,21.76361413
07/10/2020 09:30,21.50272,-5.95012,22.3107798,0.25272,-0.06012,0.259772617,21.25,-5.89,22.05118137,21.47272,-6.02012,22.30066252,0.25272,-0.06012,0.259772617,21.22,-5.96,22.04109798
07/10/2020 10:00,21.87716,-6.37444,22.78691763,0.40716,-0.06444,0.412227824,21.47,-6.31,22.37804728,21.89716,-6.02444,22.71077923,0.40716,-0.06444,0.412227824,21.49,-5.96,22.30115916
07/10/2020 10:30,21.4376,-7.96156,22.86825598,0.6876,-0.06156,0.690350196,20.75,-7.9,22.20298403,21.4176,-8.02156,22.87048348,0.6876,-0.06156,0.690350196,20.73,-7.96,22.20573124
07/10/2020 11:00,21.64084,-7.96264,23.0592626,0.69084,-0.06264,0.693674041,20.95,-7.9,22.39000893,21.61084,-8.02264,23.05192309,0.69084,-0.06264,0.693674041,20.92,-7.96,22.38320799
07/10/2020 11:30,21.59148,-7.83344,22.96856092,0.95148,-0.07344,0.954310025,20.64,-7.76,22.05056008,21.56148,-7.92344,22.97124988,0.95148,-0.07344,0.954310025,20.61,-7.85,22.05435558
07/10/2020 12:00,21.74568,-7.823,23.11003954,0.62568,-0.063,0.62884375,21.12,-7.76,22.50048888,21.71568,-7.833,23.08520407,0.62568,-0.063,0.62884375,21.09,-7.77,22.47578697
07/10/2020 12:30,21.7884,-7.82984,23.15255426,0.7884,-0.06984,0.791487325,21,-7.76,22.38788958,21.7484,-7.83984,23.1183043,0.7884,-0.06984,0.791487325,20.96,-7.77,22.35384754
07/10/2020 13:00,22.046,-7.82228,23.39260953,0.576,-0.06228,0.579357229,21.47,-7.76,22.8293342,22.006,-7.95228,23.3987776,0.576,-0.06228,0.579357229,21.43,-7.89,22.83630881
07/10/2020 13:30,21.8204,-7.94832,23.22295517,0.5004,-0.05832,0.503787041,21.32,-7.89,22.73311461,21.7904,-7.94832,23.1947693,0.5004,-0.05832,0.503787041,21.29,-7.89,22.70498183
07/10/2020 14:00,21.50164,-7.94904,22.92395602,0.52164,-0.05904,0.524970486,20.98,-7.89,22.41456,21.46164,-7.94904,22.88644202,0.52164,-0.05904,0.524970486,20.94,-7.89,22.37712448
07/10/2020 14:30,21.08452,-8.04136,22.56591355,0.97452,-0.08136,0.977910364,20.11,-7.96,21.62807666,21.04452,-8.07136,22.5392696,0.97452,-0.08136,0.977910364,20.07,-7.99,21.6019675
07/10/2020 15:00,21.04648,-8.02876,22.52588084,0.36648,-0.06876,0.372874681,20.68,-7.96,22.15906135,21.00648,-8.05876,22.49924031,0.36648,-0.06876,0.372874681,20.64,-7.99,22.13254843
07/10/2020 15:30,21.10732,-8.093,22.60565431,0.42732,-0.063,0.431939096,20.68,-8.03,22.18430301,21.06732,-8.123,22.57908548,0.42732,-0.063,0.431939096,20.64,-8.06,22.15791506
07/10/2020 16:00,21.47232,-7.79544,22.84358577,0.29232,-0.05544,0.297530798,21.18,-7.74,22.54994457,21.44232,-7.99544,22.88449579,0.29232,-0.05544,0.297530798,21.15,-7.94,22.59128372
07/10/2020 16:30,22.4302,-5.88156,23.18850189,0.1602,-0.06156,0.171620726,22.27,-5.82,23.01793431,22.4102,-5.92156,23.17934289,0.1602,-0.06156,0.171620726,22.25,-5.86,23.00873964
07/10/2020 17:00,23.18892,-5.7722,23.8965333,0.08892,-0.0522,0.103109681,23.1,-5.72,23.79765535,23.16892,-5.9122,23.91135636,0.08892,-0.0522,0.103109681,23.08,-5.86,23.81230774
07/10/2020 17:30,23.67064,-5.76644,24.36290271,0.08064,-0.04644,0.093056344,23.59,-5.72,24.27357617,23.64064,-5.79644,24.34088282,0.08064,-0.04644,0.093056344,23.56,-5.75,24.25151748
07/10/2020 18:00,24.10304,-5.74808,24.77896206,0.02304,-0.02808,0.036322555,24.08,-5.72,24.75004646,24.07304,-5.77808,24.75676601,0.02304,-0.02808,0.036322555,24.05,-5.75,24.72781834
07/10/2020 18:30,24.71036,-5.69904,25.35904076,0.00036,-0.05904,0.059041098,24.71,-5.64,25.34548678,24.69036,-5.73904,25.34857899,0.00036,-0.05904,0.059041098,24.69,-5.68,25.33492648
07/10/2020 19:00,25.09,-5.7066,25.73078669,0,-0.0666,0.0666,25.09,-5.64,25.71609807,25.07,-5.7466,25.72019268,0,-0.0666,0.0666,25.07,-5.68,25.70539438
07/10/2020 19:30,24.97,-5.7884,25.63213753,0,-0.0684,0.0684,24.97,-5.72,25.61677771,24.95,-5.8584,25.62856513,0,-0.0684,0.0684,24.95,-5.79,25.61301622
07/10/2020 20:00,23.77,-6.01912,24.52025093,0,-0.06912,0.06912,23.77,-5.95,24.50337528,23.74,-6.12912,24.51843616,0,-0.06912,0.06912,23.74,-6.06,24.50124895
07/10/2020 20:30,22.58,-6.2084,23.4179553,0,-0.0684,0.0684,22.58,-6.14,23.39991453,22.56,-6.2484,23.40931658,0,-0.0684,0.0684,22.56,-6.18,23.39115217
07/10/2020 21:00,21.13,-6.43092,22.08695615,0,-0.07092,0.07092,21.13,-6.36,22.06641113,21.1,-6.50092,22.07876719,0,-0.07092,0.07092,21.1,-6.43,22.05798948
07/10/2020 21:30,20.04,-6.63092,21.10854566,0,-0.07092,0.07092,20.04,-6.56,21.08637475,20.01,-6.69092,21.09901681,0,-0.07092,0.07092,20.01,-6.62,21.07663398
07/10/2020 22:00,18.44,-9.48092,20.73454711,0,-0.07092,0.07092,18.44,-9.41,20.70221486,18.61,-7.50092,20.06479257,0,-0.07092,0.07092,18.61,-7.43,20.03838816
07/10/2020 22:30,17.32,-8.04804,19.0985169,0,-0.06804,0.06804,17.32,-7.98,19.06994494,17.31,-8.08804,19.10634688,0,-0.06804,0.06804,17.31,-8.02,19.07764398
07/10/2020 23:00,16.05,-7.82804,17.85723132,0,-0.06804,0.06804,16.05,-7.76,17.82750964,16.03,-7.83804,17.84364792,0,-0.06804,0.06804,16.03,-7.77,17.81386539
07/10/2020 23:30,14.97,-8.45164,17.19101855,0,-0.07164,0.07164,14.97,-8.38,17.15591152,14.96,-8.30164,17.10902764,0,-0.07164,0.07164,14.96,-8.23,17.07438139
08/10/2020 00:00,13.91,-9.46164,16.8229228,0,-0.07164,0.07164,13.91,-9.39,16.78273518,13.89,-9.51164,16.83458926,0,-0.07164,0.07164,13.89,-9.44,16.79421627
08/10/2020 00:30,13.49,-7.65984,15.51300257,0,-0.06984,0.06984,13.49,-7.59,15.47863689,13.48,-7.72984,15.53900983,0,-0.06984,0.06984,13.48,-7.66,15.50438648
08/10/2020 01:00,12.99,-7.22624,14.86467775,0,-0.06624,0.06624,12.99,-7.16,14.83258912,12.97,-7.29624,14.88139839,0,-0.06624,0.06624,12.97,-7.23,14.84903364
08/10/2020 01:30,12.74,-8.19156,15.14626209,0,-0.06156,0.06156,12.74,-8.13,15.11305727,12.72,-8.25156,15.16201314,0,-0.06156,0.06156,12.72,-8.19,15.12859875
08/10/2020 02:00,13.03,-8.79696,15.72155861,0,-0.06696,0.06696,13.03,-8.73,15.68418949,13.09,-7.75696,15.21573292,0,-0.06696,0.06696,13.09,-7.69,15.1817061
08/10/2020 02:30,12.76,-10.44732,16.49133394,0,-0.06732,0.06732,12.76,-10.38,16.44876895,12.93,-7.90732,15.15620697,0,-0.06732,0.06732,12.93,-7.84,15.12119374
08/10/2020 03:00,12.42,-9.46336,15.61446709,0,-0.06336,0.06336,12.42,-9.4,15.57614843,12.4,-9.51336,15.62894809,0,-0.06336,0.06336,12.4,-9.45,15.59046183
08/10/2020 03:30,12.1,-9.40192,15.32338408,0,-0.06192,0.06192,12.1,-9.34,15.28547023,12.08,-9.51192,15.37540315,0,-0.06192,0.06192,12.08,-9.45,15.33717379
08/10/2020 04:00,11.96,-9.53444,15.29533086,0,-0.06444,0.06444,11.96,-9.47,15.255245,11.93,-9.51444,15.2594059,0,-0.06444,0.06444,11.93,-9.45,15.2193101
08/10/2020 04:30,11.86,-9.53516,15.21771587,0,-0.06516,0.06516,11.86,-9.47,15.17697269,11.83,-9.57516,15.21948058,0,-0.06516,0.06516,11.83,-9.51,15.17857042
08/10/2020 05:00,11.86,-9.53624,15.2183926,0,-0.06624,0.06624,11.86,-9.47,15.17697269,11.83,-9.57624,15.22016007,0,-0.06624,0.06624,11.83,-9.51,15.17857042
08/10/2020 05:30,12.37,-7.88444,14.66905907,0,-0.06444,0.06444,12.37,-7.82,14.63452425,12.33,-8.11444,14.76052291,0,-0.06444,0.06444,12.33,-8.05,14.72519609
08/10/2020 06:00,12.82,-9.19984,15.77939974,0,-0.06984,0.06984,12.82,-9.13,15.73878331,12.79,-9.24984,15.78428459,0,-0.06984,0.06984,12.79,-9.18,15.74345896
08/10/2020 06:30,14.3,-8.44948,16.60974751,0,-0.06948,0.06948,14.3,-8.38,16.57451055,14.28,-8.58948,16.66426016,0,-0.06948,0.06948,14.28,-8.52,16.62855376
08/10/2020 07:00,15.61,-8.97984,18.00859868,0,-0.06984,0.06984,15.61,-8.91,17.97387549,15.59,-9.03984,18.02128761,0,-0.06984,0.06984,15.59,-8.97,17.98635594
08/10/2020 07:30,17.73,-7.94768,19.42983575,0,-0.06768,0.06768,17.73,-7.88,19.40224987,17.7,-8.00768,19.42711865,0,-0.06768,0.06768,17.7,-7.94,19.39931958
08/10/2020 08:00,19.26,-6.93984,20.47215131,0,-0.06984,0.06984,19.26,-6.87,20.44858186,19.28,-6.55984,20.36540942,0,-0.06984,0.06984,19.28,-6.49,20.34302092
08/10/2020 08:30,20.21044,-6.9222,21.36302268,0.01044,-0.0522,0.053233764,20.2,-6.87,21.33628131,20.20044,-6.7322,21.29272864,0.01044,-0.0522,0.053233764,20.19,-6.68,21.26637017
08/10/2020 09:00,20.27128,-8.05788,21.81408313,0.07128,-0.04788,0.085868113,20.2,-8.01,21.73016567,20.26128,-8.10788,21.82331747,0.07128,-0.04788,0.085868113,20.19,-8.06,21.73935832
08/10/2020 09:30,20.74304,-8.06904,22.25720366,0.20304,-0.05904,0.211449671,20.54,-8.01,22.04658023,20.71304,-8.11904,22.24744562,0.20304,-0.05904,0.211449671,20.51,-8.06,22.03687138
08/10/2020 10:00,21.0898,-7.44868,22.36654863,0.3798,-0.05868,0.384306365,20.71,-7.39,21.9890018,21.0598,-7.54868,22.37180694,0.3798,-0.05868,0.384306365,20.68,-7.49,21.99460161
08/10/2020 10:30,21.766,-5.68652,22.4965612,0.396,-0.05652,0.400013138,21.37,-5.63,22.09918098,21.736,-5.74652,22.4827976,0.396,-0.05652,0.400013138,21.34,-5.69,22.0855541
08/10/2020 11:00,22.14816,-5.6948,22.86857535,0.30816,-0.0648,0.31489939,21.84,-5.63,22.55399078,22.12816,-5.7548,22.86423382,0.30816,-0.0648,0.31489939,21.82,-5.69,22.54968958
08/10/2020 11:30,21.9138,-5.69336,22.64131133,0.5238,-0.06336,0.527618166,21.39,-5.63,22.11852165,21.8838,-5.75336,22.62745796,0.5238,-0.06336,0.527618166,21.36,-5.69,22.10487955
08/10/2020 12:00,21.81096,-5.69372,22.54188154,0.66096,-0.06372,0.664024367,21.15,-5.63,21.88651183,21.78096,-5.75372,22.52810494,0.66096,-0.06372,0.664024367,21.12,-5.69,21.8730542
08/10/2020 12:30,22.25008,-5.6678,22.96061883,0.73008,-0.0378,0.731057895,21.52,-5.63,22.24426443,22.22008,-5.7278,22.94645175,0.73008,-0.0378,0.731057895,21.49,-5.69,22.23052406
08/10/2020 13:00,22.33796,-5.6138,23.03256841,0.50796,-0.0738,0.513293095,21.83,-5.54,22.52200036,22.30796,-5.7638,23.0405397,0.50796,-0.0738,0.513293095,21.8,-5.69,22.53033733
08/10/2020 13:30,21.75044,-6.28272,22.63966013,0.64044,-0.07272,0.644555344,21.11,-6.21,22.00445864,21.77044,-5.84272,22.54083927,0.64044,-0.07272,0.644555344,21.13,-5.77,21.9036481
08/10/2020 14:00,21.4808,-5.81804,22.25476035,0.5508,-0.06804,0.55498656,20.93,-5.75,21.70546936,21.4608,-5.83804,22.240698,0.5508,-0.06804,0.55498656,20.91,-5.77,21.69149603
08/10/2020 14:30,21.45004,-5.81876,22.22526004,0.32004,-0.06876,0.327343152,21.13,-5.75,21.89838807,21.42004,-5.93876,22.22806748,0.32004,-0.06876,0.327343152,21.1,-5.87,21.90129905
08/10/2020 15:00,21.068,-6.01236,21.9091099,0.468,-0.07236,0.473560946,20.6,-5.94,21.43930036,21.028,-6.04236,21.87891447,0.468,-0.07236,0.473560946,20.56,-5.97,21.40921531
08/10/2020 15:30,20.89952,-6.00768,21.74585375,0.29952,-0.06768,0.307071348,20.6,-5.94,21.43930036,20.85952,-6.03768,21.71573518,0.29952,-0.06768,0.307071348,20.56,-5.97,21.40921531
08/10/2020 16:00,21.16152,-6.2048,22.05242553,0.46152,-0.0648,0.46604694,20.7,-6.14,21.59142422,21.12152,-6.2548,22.02818944,0.46152,-0.0648,0.46604694,20.66,-6.19,21.56737583
08/10/2020 16:30,21.919,-7.01552,23.01434513,0.099,-0.06552,0.118717608,21.82,-6.95,22.90010699,21.899,-7.10552,23.02291501,0.099,-0.06552,0.118717608,21.8,-7.04,22.90854862
08/10/2020 17:00,22.4524,-6.84616,23.47296684,0.1224,-0.05616,0.134668874,22.33,-6.79,23.33951585,22.4324,-6.89616,23.46848083,0.1224,-0.05616,0.134668874,22.31,-6.84,23.33498875
08/10/2020 17:30,22.99648,-6.0676,23.78347876,0.09648,-0.0576,0.112366144,22.9,-6.01,23.67551689,22.97648,-6.1476,23.78469295,0.09648,-0.0576,0.112366144,22.88,-6.09,23.67662349
08/10/2020 18:00,23.24364,-6.73024,24.19840761,0.05364,-0.03024,0.06157684,23.19,-6.7,24.13847758,23.21364,-6.83024,24.19762923,0.05364,-0.03024,0.06157684,23.16,-6.8,24.13763866
08/10/2020 18:30,23.57224,-5.88464,24.29566806,0.01224,-0.04464,0.046287657,23.56,-5.84,24.27301382,23.53224,-6.08464,24.30615484,0.01224,-0.04464,0.046287657,23.52,-6.04,24.28316289
08/10/2020 19:00,24.18,-5.71128,24.84534402,0,-0.07128,0.07128,24.18,-5.64,24.82905556,24.15,-5.79128,24.83468188,0,-0.07128,0.07128,24.15,-5.72,24.81815666
08/10/2020 19:30,24.28,-5.85984,24.97711202,0,-0.06984,0.06984,24.28,-5.79,24.9608193,24.26,-5.94984,24.97895506,0,-0.06984,0.06984,24.26,-5.88,24.96241174
08/10/2020 20:00,23.32,-6.30128,24.15633519,0,-0.07128,0.07128,23.32,-6.23,24.13783959,23.3,-6.24128,24.12143395,0,-0.07128,0.07128,23.3,-6.17,24.10308901
08/10/2020 20:30,22.15,-6.3038,23.0295548,0,-0.0738,0.0738,22.15,-6.23,23.00946327,22.13,-6.3538,23.02406729,0,-0.0738,0.0738,22.13,-6.28,23.00381055
08/10/2020 21:00,20.62,-8.10624,22.15616228,0,-0.06624,0.06624,20.62,-8.04,22.13201301,20.59,-8.12624,22.13557943,0,-0.06624,0.06624,20.59,-8.06,22.11134777
08/10/2020 21:30,19.53,-8.76804,21.40792903,0,-0.06804,0.06804,19.53,-8.7,21.38015201,19.5,-8.84804,21.41349602,0,-0.06804,0.06804,19.5,-8.78,21.3854717
08/10/2020 22:00,18.52,-7.38272,19.93727551,0,-0.07272,0.07272,18.52,-7.31,19.91046207,18.5,-7.43272,19.93728484,0,-0.07272,0.07272,18.5,-7.36,19.9102888
08/10/2020 22:30,17.27,-6.97236,18.62435781,0,-0.07236,0.07236,17.27,-6.9,18.5973896,17.26,-7.05236,18.64519728,0,-0.07236,0.07236,17.26,-6.98,18.61794833
08/10/2020 23:00,15.76,-8.52984,17.92026145,0,-0.06984,0.06984,15.76,-8.46,17.88712386,15.75,-8.52984,17.91146757,0,-0.06984,0.06984,15.75,-8.46,17.87831368
08/10/2020 23:30,14.61,-9.18804,17.25897387,0,-0.06804,0.06804,14.61,-9.12,17.2228482,14.59,-9.24804,17.27409459,0,-0.06804,0.06804,14.59,-9.18,17.23776378
09/10/2020 00:00,13.6,-9.31408,16.48369152,0,-0.06408,0.06408,13.6,-9.25,16.44756821,13.58,-9.33408,16.47851478,0,-0.06408,0.06408,13.58,-9.27,16.44230215
09/10/2020 00:30,13.16,-8.69984,15.77570334,0,-0.06984,0.06984,13.16,-8.63,15.73729646,13.13,-8.73984,15.77281532,0,-0.06984,0.06984,13.13,-8.67,15.73422384
09/10/2020 01:00,12.75,-7.83624,14.96559913,0,-0.06624,0.06624,12.75,-7.77,14.9310214,12.74,-7.78624,14.93094549,0,-0.06624,0.06624,12.74,-7.72,14.89650966
09/10/2020 01:30,12.5,-9.35012,15.61008469,0,-0.06012,0.06012,12.5,-9.29,15.57414845,12.47,-9.36012,15.59207319,0,-0.06012,0.06012,12.47,-9.3,15.5560567
09/10/2020 02:00,12.84,-8.5612,15.43242513,0,-0.0612,0.0612,12.84,-8.5,15.39855837,12.8,-8.6512,15.44937738,0,-0.0612,0.0612,12.8,-8.59,15.41519056
09/10/2020 02:30,12.91,-7.37056,14.86584188,0,-0.07056,0.07056,12.91,-7.3,14.83098446,12.88,-7.41056,14.85970388,0,-0.07056,0.07056,12.88,-7.34,14.82464165
09/10/2020 03:00,12.38,-8.8748,15.23241527,0,-0.0648,0.0648,12.38,-8.81,15.19475238,12.36,-8.8848,15.22199957,0,-0.0648,0.0648,12.36,-8.82,15.18426817
09/10/2020 03:30,12.03,-9.60768,15.39572717,0,-0.06768,0.06768,12.03,-9.54,15.35358264,11.99,-9.67768,15.40836105,0,-0.06768,0.06768,11.99,-9.61,15.36594286
09/10/2020 04:00,11.81,-9.52732,15.17385667,0,-0.06732,0.06732,11.81,-9.46,15.13167869,11.78,-9.58732,15.18832133,0,-0.06732,0.06732,11.78,-9.52,15.14591694
09/10/2020 04:30,11.81,-9.52948,15.17521298,0,-0.06948,0.06948,11.81,-9.46,15.13167869,11.72,-9.58948,15.14320067,0,-0.06948,0.06948,11.72,-9.52,15.099298
09/10/2020 05:00,11.73,-9.68236,15.20989793,0,-0.07236,0.07236,11.73,-9.61,15.16393748,11.72,-9.76236,15.25326433,0,-0.07236,0.07236,11.72,-9.69,15.20705428
09/10/2020 05:30,12.13,-9.57192,15.45181389,0,-0.06192,0.06192,12.13,-9.51,15.41353301,12.09,-9.60192,15.43907276,0,-0.06192,0.06192,12.09,-9.54,15.4006396
09/10/2020 06:00,12.77,-9.20408,15.74128294,0,-0.06408,0.06408,12.77,-9.14,15.70390079,12.75,-9.32408,15.79559964,0,-0.06408,0.06408,12.75,-9.26,15.75785836
09/10/2020 06:30,14.25,-8.622,16.65537103,0,-0.072,0.072,14.25,-8.55,16.6182129,14.22,-8.672,16.65568924,0,-0.072,0.072,14.22,-8.6,16.6183152
09/10/2020 07:00,15.42,-9.22056,17.96650012,0,-0.07056,0.07056,15.42,-9.15,17.9303904,15.4,-9.26056,17.96991852,0,-0.07056,0.07056,15.4,-9.19,17.9336583
09/10/2020 07:30,17.57,-8.27408,19.42074406,0,-0.06408,0.06408,17.57,-8.21,19.39352985,17.53,-8.46408,19.46642109,0,-0.06408,0.06408,17.53,-8.4,19.4386445
09/10/2020 08:00,19.20756,-7.20796,20.51548314,0.00756,-0.05796,0.058450964,19.2,-7.15,20.48810631,19.21756,-7.03796,20.46576393,0.00756,-0.05796,0.058450964,19.21,-6.98,20.43879889
09/10/2020 08:30,20.46672,-7.19572,21.69481537,0.03672,-0.04572,0.058640232,20.43,-7.15,21.64503176,20.44672,-7.02572,21.6201087,0.03672,-0.04572,0.058640232,20.41,-6.98,21.57054705
09/10/2020 09:00,21.0378,-6.21012,21.93523693,0.1278,-0.06012,0.141234749,20.91,-6.15,21.79565553,21.0078,-6.25012,21.91783887,0.1278,-0.06012,0.141234749,20.88,-6.19,21.77821159
09/10/2020 09:30,21.69256,-5.98012,22.50175537,0.14256,-0.06012,0.154718351,21.55,-5.92,22.34835341,21.67256,-6.00012,22.48780329,0.14256,-0.06012,0.154718351,21.53,-5.94,22.33437933
09/10/2020 10:00,22.35008,-5.85896,23.10526971,0.10008,-0.04896,0.111414039,22.25,-5.81,22.99605618,22.33008,-5.91896,23.10122422,0.10008,-0.04896,0.111414039,22.23,-5.87,22.99195077
09/10/2020 10:30,22.99844,-5.70616,23.69574866,0.11844,-0.05616,0.131080049,22.88,-5.65,23.56728453,22.97844,-5.75616,23.68843774,0.11844,-0.05616,0.131080049,22.86,-5.7,23.55991511
09/10/2020 11:00,23.38896,-5.70328,24.07427782,0.13896,-0.05328,0.148824192,23.25,-5.65,23.92665877,23.36896,-5.75328,24.06675139,0.13896,-0.05328,0.148824192,23.23,-5.7,23.9190907
09/10/2020 11:30,23.37164,-5.56832,24.02581412,0.34164,-0.05832,0.346582042,23.03,-5.51,23.67997044,23.34164,-5.65832,24.01767564,0.34164,-0.05832,0.346582042,23,-5.6,23.6719243
09/10/2020 12:00,23.26572,-5.63084,23.93742021,0.49572,-0.06084,0.49943951,22.77,-5.57,23.44136941,23.22572,-5.83084,23.9464562,0.49572,-0.06084,0.49943951,22.73,-5.77,23.45092322
09/10/2020 12:30,23.24116,-5.6402,23.91575577,0.73116,-0.0702,0.734522284,22.51,-5.57,23.18889821,23.21116,-5.6902,23.89845862,0.73116,-0.0702,0.734522284,22.48,-5.62,23.17185362
09/10/2020 13:00,22.7738,-5.72956,23.48347982,0.7938,-0.07956,0.797777058,21.98,-5.65,22.69455662,22.7438,-5.78956,23.4691168,0.7938,-0.07956,0.797777058,21.95,-5.71,22.6805335
09/10/2020 13:30,22.40256,-5.81028,23.1437691,0.86256,-0.08028,0.866287846,21.54,-5.73,22.28911169,22.36256,-5.79028,23.100031,0.86256,-0.08028,0.866287846,21.5,-5.71,22.24531636
09/10/2020 14:00,22.19476,-5.80488,22.94131651,0.91476,-0.07488,0.917819629,21.28,-5.73,22.03795136,22.16476,-5.91488,22.94040957,0.91476,-0.07488,0.917819629,21.25,-5.84,22.03787875
09/10/2020 14:30,21.71432,-7.761,23.05959267,0.72432,-0.081,0.728835004,20.99,-7.68,22.35089484,21.97432,-4.861,22.50555621,0.72432,-0.081,0.728835004,21.25,-4.78,21.78097564
09/10/2020 15:00,21.56224,-6.14416,22.42054629,0.64224,-0.07416,0.646507481,20.92,-6.07,21.78282121,21.53224,-6.20416,22.40823422,0.64224,-0.07416,0.646507481,20.89,-6.13,21.77082911
09/10/2020 15:30,20.7378,-7.83416,22.16822978,0.8478,-0.07416,0.851037335,19.89,-7.76,21.35016862,20.7178,-7.70416,22.10387564,0.8478,-0.07416,0.851037335,19.87,-7.63,21.28459067
09/10/2020 16:00,21.00916,-8.13976,22.53087874,0.56916,-0.05976,0.572288706,20.44,-8.08,21.97908096,20.95916,-8.19976,22.50605367,0.56916,-0.05976,0.572288706,20.39,-8.14,21.95476486
09/10/2020 16:30,21.31464,-8.14372,22.81740682,0.67464,-0.06372,0.677642508,20.64,-8.08,22.16519795,21.28464,-8.20372,22.8108948,0.67464,-0.06372,0.677642508,20.61,-8.14,22.1592351
09/10/2020 17:00,21.95632,-6.6694,22.94691448,0.43632,-0.0594,0.440344754,21.52,-6.61,22.51227443,21.89632,-6.8894,22.95457823,0.43632,-0.0594,0.440344754,21.46,-6.83,22.52066828
09/10/2020 17:30,22.42524,-5.9776,23.2082548,0.25524,-0.0576,0.26165859,22.17,-5.92,22.9467928,22.39524,-6.0776,23.20525795,0.25524,-0.0576,0.26165859,22.14,-6.02,22.94384449
09/10/2020 18:00,22.83632,-5.85068,23.57388317,0.07632,-0.04068,0.086484708,22.76,-5.81,23.48986377,22.80632,-5.95068,23.56987112,0.07632,-0.04068,0.086484708,22.73,-5.91,23.48576164
09/10/2020 18:30,23.3526,-5.91816,24.09083943,0.0126,-0.03816,0.040186386,23.34,-5.88,24.06927502,23.3226,-5.94816,24.06915616,0.0126,-0.03816,0.040186386,23.31,-5.91,24.04754041
09/10/2020 19:00,24.06,-5.75624,24.73899551,0,-0.06624,0.06624,24.06,-5.69,24.7236668,24.03,-5.83624,24.72857855,0,-0.06624,0.06624,24.03,-5.77,24.71302895
09/10/2020 19:30,23.96,-6.52732,24.83319364,0,-0.06732,0.06732,23.96,-6.46,24.81558381,23.94,-6.55732,24.82180585,0,-0.06732,0.06732,23.94,-6.49,24.80410651
09/10/2020 20:00,23.24,-4.98876,23.76941998,0,-0.06876,0.06876,23.24,-4.92,23.75508367,22.83,-8.54876,24.37806796,0,-0.06876,0.06876,22.83,-8.48,24.35404073
09/10/2020 20:30,21.91,-7.3448,23.10831424,0,-0.0648,0.0648,21.91,-7.28,23.08779981,21.87,-7.3648,23.07676708,0,-0.0648,0.0648,21.87,-7.3,23.05616837
09/10/2020 21:00,21.03,-6.82272,22.10905715,0,-0.07272,0.07272,21.03,-6.75,22.08672452,21,-6.87272,22.09602408,0,-0.07272,0.07272,21,-6.8,22.07351354
09/10/2020 21:30,19.94,-6.75092,21.05180564,0,-0.07092,0.07092,19.94,-6.68,21.02917022,19.92,-6.87092,21.07168578,0,-0.07092,0.07092,19.92,-6.8,21.04866742
09/10/2020 22:00,18.89,-7.31452,20.25671007,0,-0.07452,0.07452,18.89,-7.24,20.22992091,18.87,-7.35452,20.25255205,0,-0.07452,0.07452,18.87,-7.28,20.22561
09/10/2020 22:30,17.61,-8.25804,19.45012403,0,-0.06804,0.06804,17.61,-8.19,19.42133363,17.6,-8.29804,19.45809518,0,-0.06804,0.06804,17.6,-8.23,19.42917651
09/10/2020 23:00,16.54,-7.50624,18.163569,0,-0.06624,0.06624,16.54,-7.44,18.1362951,16.47,-8.15624,18.37893226,0,-0.06624,0.06624,16.47,-8.09,18.34963215
09/10/2020 23:30,15.34,-8.91984,17.74483434,0,-0.06984,0.06984,15.34,-8.85,17.7098306,15.33,-8.96984,17.76138873,0,-0.06984,0.06984,15.33,-8.9,17.72622069
10/10/2020 00:00,14.41,-8.39804,16.67858435,0,-0.06804,0.06804,14.41,-8.33,16.6444285,14.4,-8.44804,16.69519032,0,-0.06804,0.06804,14.4,-8.38,16.66086432
10/10/2020 00:30,13.65,-9.43912,16.59576712,0,-0.06912,0.06912,13.65,-9.37,16.55655157,13.63,-9.47912,16.60212685,0,-0.06912,0.06912,13.63,-9.41,16.56275943
10/10/2020 01:00,13.12,-9.75984,16.35202975,0,-0.06984,0.06984,13.12,-9.69,16.31044144,13.1,-9.77984,16.34794392,0,-0.06984,0.06984,13.1,-9.71,16.30625953
10/10/2020 01:30,12.97,-9.75732,16.23040953,0,-0.06732,0.06732,12.97,-9.69,16.19002779,12.95,-9.77732,16.22647486,0,-0.06732,0.06732,12.95,-9.71,16.18600012
10/10/2020 02:00,13.18,-9.75876,16.39956697,0,-0.06876,0.06876,13.18,-9.69,16.35874384,13.15,-9.77876,16.38739293,0,-0.06876,0.06876,13.15,-9.71,16.34645527
10/10/2020 02:30,12.99,-9.7566,16.24596392,0,-0.0666,0.0666,12.99,-9.69,16.20605442,12.94,-9.7766,16.21806115,0,-0.0666,0.0666,12.94,-9.71,16.17800049
10/10/2020 03:00,12.76,-7.9366,15.02688323,0,-0.0666,0.0666,12.76,-7.87,14.99181443,12.74,-7.9766,15.03109269,0,-0.0666,0.0666,12.74,-7.91,14.99585609
10/10/2020 03:30,12.48,-7.74768,14.68934802,0,-0.06768,0.06768,12.48,-7.68,14.65376402,12.48,-7.56768,14.59521088,0,-0.06768,0.06768,12.48,-7.5,14.56023351
10/10/2020 04:00,12.05,-9.75012,15.50055935,0,-0.06012,0.06012,12.05,-9.69,15.46281346,12.05,-9.45012,15.31363014,0,-0.06012,0.06012,12.05,-9.39,15.27660303
10/10/2020 04:30,12.23,-5.98084,13.61408635,0,-0.06084,0.06084,12.23,-5.92,13.58746849,11.82,-11.84084,16.7307469,0,-0.06084,0.06084,11.82,-11.78,16.68774401
10/10/2020 05:00,12.23,-5.13228,13.26322728,0,-0.06228,0.06228,12.23,-5.07,13.23925224,11.69,-12.34228,16.99964634,0,-0.06228,0.06228,11.69,-12.28,16.95448318
10/10/2020 05:30,12.23,-7.3266,14.25664643,0,-0.0666,0.0666,12.23,-7.26,14.22253494,12.18,-8.3466,14.76543706,0,-0.0666,0.0666,12.18,-8.28,14.72789191
10/10/2020 06:00,12.48,-8.24948,14.96009092,0,-0.06948,0.06948,12.48,-8.18,14.92188996,12.47,-8.34948,15.0071555,0,-0.06948,0.06948,12.47,-8.28,14.96861049
10/10/2020 06:30,13.07,-9.56164,16.1941304,0,-0.07164,0.07164,13.07,-9.49,16.15193487,13.05,-9.59164,16.19574197,0,-0.07164,0.07164,13.05,-9.52,16.1534176
10/10/2020 07:00,13.7,-9.8038,16.84649799,0,-0.0738,0.0738,13.7,-9.73,16.80365734,13.88,-7.2138,15.64267594,0,-0.0738,0.0738,13.88,-7.14,15.60877958
10/10/2020 07:30,14.55,-9.40876,17.3270674,0,-0.06876,0.06876,14.55,-9.34,17.28982649,14.53,-9.44876,17.33205024,0,-0.06876,0.06876,14.53,-9.38,17.29466103
10/10/2020 08:00,15.63468,-8.8822,17.98156544,0.00468,-0.0522,0.052409373,15.63,-8.83,17.95176314,15.61468,-9.0222,18.03381059,0.00468,-0.0522,0.052409373,15.61,-8.97,18.00369407
10/10/2020 08:30,17.52964,-6.7722,18.7923115,0.08964,-0.0522,0.103731237,17.44,-6.72,18.68989032,17.51964,-6.8522,18.81197572,0.08964,-0.0522,0.103731237,17.43,-6.8,18.7094869
10/10/2020 09:00,18.60532,-6.55084,19.72489384,0.26532,-0.06084,0.272206187,18.34,-6.49,19.45445193,18.60532,-6.61084,19.74490156,0.26532,-0.06084,0.272206187,18.34,-6.55,19.47455006
10/10/2020 09:30,19.92524,-6.15544,20.85436718,0.34524,-0.05544,0.349663054,19.58,-6.1,20.50820324,19.92524,-6.21544,20.8721557,0.34524,-0.05544,0.349663054,19.58,-6.16,20.52612969
10/10/2020 10:00,20.787,-5.99652,21.63463938,0.567,-0.05652,0.569810065,20.22,-5.94,21.07443949,20.777,-6.04652,21.63894945,0.567,-0.05652,0.569810065,20.21,-5.99,21.07899903
10/10/2020 10:30,20.89152,-7.80832,22.30303722,0.73152,-0.05832,0.733841081,20.16,-7.75,21.59833558,20.87152,-7.88832,22.31246153,0.73152,-0.05832,0.733841081,20.14,-7.83,21.60852841
10/10/2020 11:00,21.02544,-7.98336,22.49006812,0.86544,-0.06336,0.867756235,20.16,-7.92,21.6599169,21.00544,-8.08336,22.50709263,0.86544,-0.06336,0.867756235,20.14,-8.02,21.67809955
10/10/2020 11:30,21.20968,-7.9302,22.64373197,0.94968,-0.0702,0.952271045,20.26,-7.86,21.73124939,21.17968,-7.9902,22.63674316,0.94968,-0.0702,0.952271045,20.23,-7.92,21.72508458
10/10/2020 12:00,21.80512,-6.14948,22.65566954,0.73512,-0.06948,0.738396157,21.07,-6.08,21.92968992,21.77512,-6.27948,22.66247383,0.73512,-0.06948,0.738396157,21.04,-6.21,21.93731296
10/10/2020 12:30,22.08284,-5.76956,22.82410228,0.85284,-0.07956,0.85654297,21.23,-5.69,21.9792857,22.07284,-5.80956,22.82457564,0.85284,-0.07956,0.85654297,21.22,-5.73,21.98002047
10/10/2020 13:00,22.11144,-5.83532,22.86846603,0.99144,-0.08532,0.995104405,21.12,-5.75,21.88873911,22.09144,-5.90532,22.86710575,0.99144,-0.08532,0.995104405,21.1,-5.82,21.88795102
10/10/2020 13:30,21.34288,-7.642,22.66977483,0.81288,-0.072,0.816062433,20.53,-7.57,21.88117456,21.34288,-7.472,22.61303409,0.81288,-0.072,0.816062433,20.53,-7.4,21.82294435
10/10/2020 14:00,20.97364,-7.73308,22.35383862,0.86364,-0.07308,0.866726448,20.11,-7.66,21.51947258,20.96364,-7.76308,22.35485659,0.86364,-0.07308,0.866726448,20.1,-7.69,21.52082944
10/10/2020 14:30,20.74016,-6.11308,21.62230293,0.83016,-0.07308,0.833370453,19.91,-6.04,20.80600154,20.72016,-6.18308,21.6230319,0.83016,-0.07308,0.833370453,19.89,-6.11,20.80731122
10/10/2020 15:00,20.53928,-6.12172,21.43215992,0.89928,-0.08172,0.902985424,19.64,-6.04,20.54777847,20.51928,-6.19172,21.43311103,0.89928,-0.08172,0.902985424,19.62,-6.11,20.54936739
10/10/2020 15:30,20.63652,-6.11236,21.52270667,0.68652,-0.07236,0.690322881,19.95,-6.04,20.84428219,20.62652,-6.26236,21.55621674,0.68652,-0.07236,0.690322881,19.94,-6.19,20.87869009
10/10/2020 16:00,20.9622,-6.16264,21.84930115,0.2322,-0.06264,0.240500748,20.73,-6.1,21.60886161,20.9322,-6.25264,21.84610958,0.2322,-0.06264,0.240500748,20.7,-6.19,21.60569601
10/10/2020 16:30,21.09052,-6.16192,21.97223912,0.29052,-0.06192,0.297045378,20.8,-6.1,21.67602362,21.07052,-6.25192,21.97847394,0.29052,-0.06192,0.297045378,20.78,-6.19,21.68235458
10/10/2020 17:00,21.43856,-6.06796,22.28075388,0.17856,-0.05796,0.187731285,21.26,-6.01,22.09315957,21.41856,-6.12796,22.2779399,0.17856,-0.05796,0.187731285,21.24,-6.07,22.09032594
10/10/2020 17:30,22.20104,-6.0586,23.01288359,0.13104,-0.0486,0.139762089,22.07,-6.01,22.87367483,22.17104,-6.3286,23.05658675,0.13104,-0.0486,0.139762089,22.04,-6.28,22.91724242
10/10/2020 18:00,22.76228,-5.96176,23.5300653,0.06228,-0.04176,0.074984638,22.7,-5.92,23.45924977,22.74228,-6.09176,23.54401919,0.06228,-0.04176,0.074984638,22.68,-6.05,23.47306755
10/10/2020 18:30,23.02468,-5.97328,23.78688637,0.00468,-0.05328,0.053485146,23.02,-5.92,23.76903027,23.00468,-6.04328,23.78521673,0.00468,-0.05328,0.053485146,23,-5.99,23.7672064
10/10/2020 19:00,23.77,-5.15236,24.32200061,0,-0.07236,0.07236,23.77,-5.08,24.30677478,23.76,-5.25236,24.33361637,0,-0.07236,0.07236,23.76,-5.18,24.31810025
10/10/2020 19:30,23.66,-5.90272,24.38519435,0,-0.07272,0.07272,23.66,-5.83,24.36769378,23.64,-6.02272,24.39513796,0,-0.07272,0.07272,23.64,-5.95,24.37728656
10/10/2020 20:00,22.63,-6.10696,23.43953627,0,-0.06696,0.06696,22.63,-6.04,23.42217966,22.62,-6.13696,23.43771913,0,-0.06696,0.06696,22.62,-6.07,23.4202754
10/10/2020 20:30,21.79,-5.2666,22.41743017,0,-0.0666,0.0666,21.79,-5.2,22.40187715,21.48,-8.1966,22.99075144,0,-0.0666,0.0666,21.48,-8.13,22.96709167
10/10/2020 21:00,20.61,-7.10804,21.80129199,0,-0.06804,0.06804,20.61,-7.04,21.77920338,20.37,-9.48804,22.47131067,0,-0.06804,0.06804,20.37,-9.42,22.44266695
10/10/2020 21:30,19.6,-7.10948,20.84957328,0,-0.06948,0.06948,19.6,-7.04,20.82598377,19.59,-7.16948,20.86071771,0,-0.06948,0.06948,19.59,-7.1,20.83694075
10/10/2020 22:00,18.86,-6.90164,20.08313309,0,-0.07164,0.07164,18.86,-6.83,20.05862657,18.86,-6.97164,20.10729629,0,-0.07164,0.07164,18.86,-6.9,20.08256956
10/10/2020 22:30,17.73,-7.15308,19.11856306,0,-0.07308,0.07308,17.73,-7.08,19.09134097,17.73,-7.17308,19.12605492,0,-0.07308,0.07308,17.73,-7.1,19.09876698
10/10/2020 23:00,16.35,-8.6784,18.51045992,0,-0.0684,0.0684,16.35,-8.61,18.4784902,16.34,-8.7484,18.53456508,0,-0.0684,0.0684,16.34,-8.68,18.50237823
10/10/2020 23:30,15.46,-7.13732,17.02800449,0,-0.06732,0.06732,15.46,-7.07,16.99989706,15.38,-8.00732,17.33959554,0,-0.06732,0.06732,15.38,-7.94,17.30861057
11/10/2020 00:00,14.62,-7.372,16.37347807,0,-0.072,0.072,14.62,-7.3,16.34118723,14.58,-7.622,16.45209057,0,-0.072,0.072,14.58,-7.55,16.41885806
11/10/2020 00:30,13.66,-8.95732,16.33490684,0,-0.06732,0.06732,13.66,-8.89,16.29808885,13.64,-8.98732,16.33467235,0,-0.06732,0.06732,13.64,-8.92,16.2977299
11/10/2020 01:00,13.12,-9.30696,16.08582931,0,-0.06696,0.06696,13.12,-9.24,16.04718044,13.11,-9.35696,16.10666944,0,-0.06696,0.06696,13.11,-9.29,16.06786233
11/10/2020 01:30,12.93,-9.63732,16.12646386,0,-0.06732,0.06732,12.93,-9.57,16.08632338,12.91,-9.72732,16.16443177,0,-0.06732,0.06732,12.91,-9.66,16.12401005
11/10/2020 02:00,13.17,-9.04128,15.9747815,0,-0.07128,0.07128,13.17,-8.97,15.93454737,13.16,-9.12128,16.01197517,0,-0.07128,0.07128,13.16,-9.05,15.9714777
11/10/2020 02:30,12.94,-8.7866,15.64122564,0,-0.0666,0.0666,12.94,-8.72,15.60390977,12.92,-8.8666,15.6698116,0,-0.0666,0.0666,12.92,-8.8,15.63222313
11/10/2020 03:00,12.56,-9.16372,15.54758387,0,-0.06372,0.06372,12.56,-9.1,15.51011283,12.6,-8.30372,15.09012147,0,-0.06372,0.06372,12.6,-8.24,15.05515194
11/10/2020 03:30,12.34,-8.06516,14.74185897,0,-0.06516,0.06516,12.34,-8,14.70631157,12.3,-8.16516,14.76346293,0,-0.06516,0.06516,12.3,-8.1,14.72752525
11/10/2020 04:00,11.95,-10.42768,15.85998141,0,-0.06768,0.06768,11.95,-10.36,15.81556512,12.21,-6.13768,13.6658412,0,-0.06768,0.06768,12.21,-6.07,13.63557846
11/10/2020 04:30,11.63,-12.1848,16.84417558,0,-0.0648,0.0648,11.63,-12.12,16.79735991,12.11,-5.2848,13.21291834,0,-0.0648,0.0648,12.11,-5.22,13.18713388
11/10/2020 05:00,11.63,-9.65192,15.11345294,0,-0.06192,0.06192,11.63,-9.59,15.07398421,11.65,-9.73192,15.18001208,0,-0.06192,0.06192,11.65,-9.67,15.14038969
11/10/2020 05:30,11.78,-9.65192,15.22918119,0,-0.06192,0.06192,11.78,-9.59,15.19001317,11.75,-9.65192,15.20598763,0,-0.06192,0.06192,11.75,-9.59,15.16675971
11/10/2020 06:00,12.03,-9.06552,15.06335132,0,-0.06552,0.06552,12.03,-9,15.02401078,11.99,-9.14552,15.07980889,0,-0.06552,0.06552,11.99,-9.08,15.0401629
11/10/2020 06:30,12.46,-9.3402,15.57212047,0,-0.0702,0.0702,12.46,-9.27,15.5301159,12.45,-9.4202,15.61226018,0,-0.0702,0.0702,12.45,-9.35,15.57000321
11/10/2020 07:00,13.14,-7.83668,15.29944945,0,-0.07668,0.07668,13.14,-7.76,15.26031454,13.1,-7.91668,15.30633275,0,-0.07668,0.07668,13.1,-7.84,15.26681368
11/10/2020 07:30,13.94,-7.36056,15.76392856,0,-0.07056,0.07056,13.94,-7.29,15.73110613,13.93,-7.40056,15.77381337,0,-0.07056,0.07056,13.93,-7.33,15.74083225
11/10/2020 08:00,14.36252,-9.5276,17.23534573,0.00252,-0.0576,0.057655099,14.36,-9.47,17.20146796,14.50252,-7.7476,16.44227454,0.00252,-0.0576,0.057655099,14.5,-7.69,16.41298571
11/10/2020 08:30,15.62752,-9.99392,18.54987381,0.04752,-0.04392,0.064707935,15.58,-9.95,18.48618133,15.99752,-5.47392,16.90811776,0.04752,-0.04392,0.064707935,15.95,-5.43,16.84895842
11/10/2020 09:00,16.87232,-7.54688,18.48325134,0.20232,-0.05688,0.210163548,16.67,-7.49,18.27536593,16.86232,-7.61688,18.50282942,0.20232,-0.05688,0.210163548,16.66,-7.56,18.29505944
11/10/2020 09:30,18.2188,-6.89688,19.48054484,0.3888,-0.05688,0.392938639,17.83,-6.84,19.0969762,18.2088,-6.93688,19.48539714,0.3888,-0.05688,0.392938639,17.82,-6.88,19.10201037
11/10/2020 10:00,19.2516,-6.294,20.25434616,0.5616,-0.054,0.564190181,18.69,-6.24,19.70415438,19.2516,-6.364,20.2762077,0.5616,-0.054,0.564190181,18.69,-6.31,19.72643404
11/10/2020 10:30,20.2364,-6.12552,21.14317574,0.8064,-0.06552,0.809057372,19.43,-6.06,20.35309559,20.2364,-6.16552,21.15479903,0.8064,-0.06552,0.809057372,19.43,-6.1,20.36504112
11/10/2020 11:00,21.01952,-5.93624,21.84168415,0.74952,-0.06624,0.752441339,20.27,-5.87,21.10283867,21.00952,-6.02624,21.85670376,0.74952,-0.06624,0.752441339,20.26,-5.96,21.11845638
11/10/2020 11:30,21.6358,-5.92724,22.43301174,0.5058,-0.05724,0.509028543,21.13,-5.87,21.93020292,21.6258,-5.93724,22.42601267,0.5058,-0.05724,0.509028543,21.12,-5.88,21.92324793
11/10/2020 12:00,21.7542,-7.34328,22.96016069,0.2142,-0.05328,0.220726977,21.54,-7.29,22.7401781,21.7242,-7.50328,22.98347398,0.2142,-0.05328,0.220726977,21.51,-7.45,22.76362449
11/10/2020 12:30,22.29976,-6.48264,23.22291794,0.50976,-0.06264,0.513594224,21.79,-6.42,22.71608461,22.20976,-7.27264,23.37016756,0.50976,-0.06264,0.513594224,21.7,-7.21,22.86644048
11/10/2020 13:00,21.64424,-7.38748,22.87024237,1.16424,-0.08748,1.16752196,20.48,-7.3,21.74213421,21.64424,-7.29748,22.84132964,1.16424,-0.08748,1.16752196,20.48,-7.21,21.71208189
11/10/2020 13:30,21.4742,-7.67768,22.80543873,0.7542,-0.06768,0.757230627,20.72,-7.61,22.07329835,21.4542,-7.74768,22.8102881,0.7542,-0.06768,0.757230627,20.7,-7.68,22.07877714
11/10/2020 14:00,21.38928,-6.08812,22.23885123,0.98928,-0.07812,0.992359639,20.4,-6.01,21.266878,21.37928,-6.19812,22.25961152,0.98928,-0.07812,0.992359639,20.39,-6.12,21.28864721
11/10/2020 14:30,21.30324,-6.08884,22.15630852,0.90324,-0.07884,0.906674276,20.4,-6.01,21.266878,21.29324,-6.19884,22.17718844,0.90324,-0.07884,0.906674276,20.39,-6.12,21.28864721
11/10/2020 15:00,20.72984,-7.77704,22.14065531,0.78984,-0.07704,0.793588298,19.94,-7.7,21.37506959,20.74984,-7.42704,22.03898326,0.78984,-0.07704,0.793588298,19.96,-7.35,21.27026328
11/10/2020 15:30,20.42208,-8.26516,22.03121017,0.80208,-0.06516,0.804722407,19.62,-8.2,21.26462791,20.40208,-8.32516,22.03527076,0.80208,-0.06516,0.804722407,19.6,-8.26,21.26940526
11/10/2020 16:00,20.64552,-6.7012,21.70584201,0.69552,-0.0612,0.698207355,19.95,-6.64,21.0259863,20.63552,-6.7912,21.72429707,0.69552,-0.0612,0.698207355,19.94,-6.73,21.04510632
11/10/2020 16:30,20.71084,-8.26048,22.29740844,0.60084,-0.06048,0.603876259,20.11,-8.2,21.71755281,20.69084,-8.34048,22.30861866,0.60084,-0.06048,0.603876259,20.09,-8.28,21.72939254
11/10/2020 17:00,21.43416,-6.91904,22.52323976,0.52416,-0.05904,0.527474575,20.91,-6.86,22.00653766,21.40416,-7.00904,22.52253776,0.52416,-0.05904,0.527474575,20.88,-6.95,22.00629228
11/10/2020 17:30,21.72492,-6.11688,22.5696338,0.30492,-0.05688,0.310179852,21.42,-6.06,22.26072775,21.70492,-6.14688,22.55853909,0.30492,-0.05688,0.310179852,21.4,-6.09,22.2496764
11/10/2020 18:00,21.799,-6.32608,22.69836314,0.099,-0.04608,0.109198747,21.7,-6.28,22.59044931,21.769,-6.50608,22.72044097,0.099,-0.04608,0.109198747,21.67,-6.46,22.61239704
11/10/2020 18:30,22.469,-6.06544,23.27327917,0.009,-0.05544,0.056165769,22.46,-6.01,23.25019785,22.459,-6.13544,23.28197382,0.009,-0.05544,0.056165769,22.45,-6.08,23.25873814
11/10/2020 19:00,23.2,-6.01092,23.96604179,0,-0.07092,0.07092,23.2,-5.94,23.94835276,23.19,-6.04092,23.96390649,0,-0.07092,0.07092,23.19,-5.97,23.94612704
11/10/2020 19:30,23.2,-6.12056,23.99377533,0,-0.07056,0.07056,23.2,-6.05,23.97587329,23.19,-6.20056,24.00464631,0,-0.07056,0.07056,23.19,-6.13,23.98651705
11/10/2020 20:00,22.36,-6.38632,23.2541326,0,-0.07632,0.07632,22.36,-6.31,23.23328862,22.34,-6.48632,23.26258685,0,-0.07632,0.07632,22.34,-6.41,23.24142207
11/10/2020 20:30,21.23,-6.38272,22.16871703,0,-0.07272,0.07272,21.23,-6.31,22.14788929,21.21,-6.48272,22.17858784,0,-0.07272,0.07272,21.21,-6.41,22.15744119
11/10/2020 21:00,19.77,-10.36272,22.32126488,0,-0.07272,0.07272,19.77,-10.29,22.28759745,20.2,-5.73272,20.99771603,0,-0.07272,0.07272,20.2,-5.66,20.97797893
11/10/2020 21:30,18.88,-8.96344,20.8997047,0,-0.07344,0.07344,18.88,-8.89,20.8683133,18.86,-9.00344,20.89884044,0,-0.07344,0.07344,18.86,-8.93,20.86730697
11/10/2020 22:00,17.68,-8.95984,19.82072483,0,-0.06984,0.06984,17.68,-8.89,19.78925213,17.67,-8.99984,19.82992738,0,-0.06984,0.06984,17.67,-8.93,19.79832821
