Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/10/2020 22:30,16.91,-7.14164,18.35622842,0,-0.07164,0.07164,16.91,-7.07,18.32847511,16.89,-7.25164,18.38092442,0,-0.07164,0.07164,16.89,-7.18,18.35277908
11/10/2020 23:00,15.6,-7.79092,17.43727142,0,-0.07092,0.07092,15.6,-7.72,17.40570022,15.58,-7.86092,17.45080122,0,-0.07092,0.07092,15.58,-7.79,17.41896954
11/10/2020 23:30,14.52,-8.80948,16.98344305,0,-0.06948,0.06948,14.52,-8.74,16.94750719,14.49,-8.89948,17.00473006,0,-0.06948,0.06948,14.49,-8.83,16.96847076
12/10/2020 00:00,13.48,-9.5502,16.52019128,0,-0.0702,0.0702,13.48,-9.48,16.47970874,13.45,-9.5802,16.51310789,0,-0.0702,0.0702,13.45,-9.51,16.47248008
12/10/2020 00:30,12.92,-9.12696,15.81859029,0,-0.06696,0.06696,12.92,-9.06,15.7800507,12.91,-9.20696,15.85674028,0,-0.06696,0.06696,12.91,-9.14,15.81795499
12/10/2020 01:00,12.43,-9.55336,15.67710392,0,-0.06336,0.06336,12.43,-9.49,15.6385741,12.41,-9.62336,15.70404909,0,-0.06336,0.06336,12.41,-9.56,15.66530242
12/10/2020 01:30,12.43,-9.55084,15.6755684,0,-0.06084,0.06084,12.43,-9.49,15.6385741,12.41,-9.62084,15.70250497,0,-0.06084,0.06084,12.41,-9.56,15.66530242
12/10/2020 02:00,12.97,-6.83732,14.66184998,0,-0.06732,0.06732,12.97,-6.77,14.63057757,12.79,-9.10732,15.70119032,0,-0.06732,0.06732,12.79,-9.04,15.66223803
12/10/2020 02:30,12.83,-7.56128,14.89234217,0,-0.07128,0.07128,12.83,-7.49,14.85627813,12.79,-7.59128,14.873185,0,-0.07128,0.07128,12.79,-7.52,14.83693028
12/10/2020 03:00,12.48,-7.77804,14.70538358,0,-0.06804,0.06804,12.48,-7.71,14.66950919,12.46,-7.72804,14.66199858,0,-0.06804,0.06804,12.46,-7.66,14.62625037
12/10/2020 03:30,11.92,-9.6012,15.30586298,0,-0.0612,0.0612,11.92,-9.54,15.26754728,11.89,-9.6812,15.3328971,0,-0.0612,0.0612,11.89,-9.62,15.29432901
12/10/2020 04:00,11.78,-9.603,15.19822388,0,-0.063,0.063,11.78,-9.54,15.15849597,11.75,-9.613,15.18131315,0,-0.063,0.063,11.75,-9.55,15.14149927
12/10/2020 04:30,11.78,-9.60552,15.19981626,0,-0.06552,0.06552,11.78,-9.54,15.15849597,11.75,-9.61552,15.18290897,0,-0.06552,0.06552,11.75,-9.55,15.14149927
12/10/2020 05:00,11.78,-9.60588,15.20004377,0,-0.06588,0.06588,11.78,-9.54,15.15849597,11.75,-9.67588,15.22120737,0,-0.06588,0.06588,11.75,-9.61,15.17941369
12/10/2020 05:30,12.33,-8.02372,14.71084575,0,-0.06372,0.06372,12.33,-7.96,14.6761882,12.3,-8.10372,14.72957154,0,-0.06372,0.06372,12.3,-8.04,14.69461126
12/10/2020 06:00,13.01,-7.53948,15.03675027,0,-0.06948,0.06948,13.01,-7.47,15.0020332,12.98,-7.56948,15.0258919,0,-0.06948,0.06948,12.98,-7.5,14.99101064
12/10/2020 06:30,14.32,-8.502,16.65372043,0,-0.072,0.072,14.32,-8.43,16.61707856,14.29,-8.552,16.65355229,0,-0.072,0.072,14.29,-8.48,16.61669341
12/10/2020 07:00,15.7,-7.14696,17.25018948,0,-0.06696,0.06696,15.7,-7.08,17.22255498,15.68,-7.16696,17.24029337,0,-0.06696,0.06696,15.68,-7.1,17.21256518
12/10/2020 07:30,17.72,-8.13588,19.49848567,0,-0.06588,0.06588,17.72,-8.07,19.47108882,17.72,-8.21588,19.53200154,0,-0.06588,0.06588,17.72,-8.15,19.50438156
12/10/2020 08:00,17.53108,-6.60668,18.73464669,0.00108,-0.07668,0.076687605,17.53,-6.53,18.70673141,26.87108,-9.00668,28.34034624,0.00108,-0.07668,0.076687605,26.87,-8.93,28.31504547
12/10/2020 08:30,-68.47616,-68.56544,96.90306523,0.03384,-0.05544,0.064951822,-68.51,-68.51,96.88777116,31.58384,-9.90544,33.10070529,0.03384,-0.05544,0.064951822,31.55,-9.85,33.0518532
12/10/2020 09:00,-68.4578,-68.54852,96.87811918,0.0522,-0.03852,0.064873958,-68.51,-68.51,96.88777116,32.3722,-9.77852,33.81684175,0.0522,-0.03852,0.064873958,32.32,-9.74,33.75574025
12/10/2020 09:30,-68.429,-68.56256,96.86770708,0.081,-0.05256,0.09655855,-68.51,-68.51,96.88777116,33.481,-9.59256,34.82807156,0.081,-0.05256,0.09655855,33.4,-9.54,34.73573952
12/10/2020 10:00,-68.35448,-68.57732,96.82553255,0.15552,-0.06732,0.169465196,-68.51,-68.51,96.88777116,34.14552,-9.48732,35.43904311,0.15552,-0.06732,0.169465196,33.99,-9.42,35.27118512
12/10/2020 10:30,-68.34548,-68.57768,96.81943416,0.16452,-0.06768,0.177897197,-68.51,-68.51,96.88777116,34.68452,-9.23768,35.89360193,0.16452,-0.06768,0.177897197,34.52,-9.17,35.71721294
12/10/2020 11:00,-68.35592,-68.57552,96.8252743,0.15408,-0.06552,0.167432126,-68.51,-68.51,96.88777116,35.21408,-9.00552,36.34736333,0.15408,-0.06552,0.167432126,35.06,-8.94,36.18186286
12/10/2020 11:30,-68.33,-68.57192,96.80442713,0.18,-0.06192,0.190352532,-68.51,-68.51,96.88777116,35.73,-9.00192,36.84653937,0.18,-0.06192,0.190352532,35.55,-8.94,36.65686975
12/10/2020 12:00,-68.2508,-68.57084,96.74777413,0.2592,-0.06084,0.266244522,-68.51,-68.51,96.88777116,35.6392,-9.53084,36.89159102,0.2592,-0.06084,0.266244522,35.38,-9.47,36.62547338
12/10/2020 12:30,-68.23748,-68.57804,96.74348168,0.27252,-0.06804,0.280885372,-68.51,-68.51,96.88777116,35.99252,-12.19804,38.00333769,0.27252,-0.06804,0.280885372,35.72,-12.13,37.7234052
12/10/2020 13:00,-68.30696,-68.57912,96.79326673,0.20304,-0.06912,0.214482671,-68.51,-68.51,96.88777116,36.73304,-10.44912,38.19031731,0.20304,-0.06912,0.214482671,36.53,-10.38,37.97611486
12/10/2020 13:30,-68.32172,-68.57804,96.80291831,0.18828,-0.06804,0.200196903,-68.51,-68.51,96.88777116,36.57828,-11.73804,38.41551966,0.18828,-0.06804,0.200196903,36.39,-11.67,38.21545499
12/10/2020 14:00,-68.28716,-68.57948,96.77955,0.22284,-0.06948,0.233420513,-68.51,-68.51,96.88777116,36.54284,-9.08948,37.65631158,0.22284,-0.06948,0.233420513,36.32,-9.02,37.42329221
12/10/2020 14:30,-68.32208,-68.58992,96.81158888,0.18792,-0.07992,0.204208552,-68.51,-68.51,96.88777116,36.29792,-9.17992,37.44075223,0.18792,-0.07992,0.204208552,36.11,-9.1,37.23898629
12/10/2020 15:00,-68.357,-68.59136,96.83725582,0.153,-0.08136,0.173287188,-68.51,-68.51,96.88777116,35.993,-9.18136,37.14557067,0.153,-0.08136,0.173287188,35.84,-9.1,36.97723083
12/10/2020 15:30,-68.2868,-68.58092,96.7803164,0.2232,-0.07092,0.234196256,-68.51,-68.51,96.88777116,35.4132,-9.33092,36.62186235,0.2232,-0.07092,0.234196256,35.19,-9.26,36.38796092
12/10/2020 16:00,22.22928,-6.33508,23.11437059,0.08928,-0.05508,0.104903407,22.14,-6.28,23.01343086,29.94928,-8.03508,31.00841633,0.08928,-0.05508,0.104903407,29.86,-7.98,30.90792779
12/10/2020 16:30,23.843,-5.80192,24.53876372,0.153,-0.06192,0.165054798,23.69,-5.74,24.37547333,23.783,-5.92192,24.50918655,0.153,-0.06192,0.165054798,23.63,-5.86,24.34576965
12/10/2020 17:00,24.009,-5.79472,24.69839794,0.099,-0.05472,0.113116216,23.91,-5.74,24.58934119,23.979,-5.91472,24.69769936,0.099,-0.05472,0.113116216,23.88,-5.86,24.58849324
12/10/2020 17:30,24.2626,-5.78608,24.9429846,0.1026,-0.04608,0.112472781,24.16,-5.74,24.83250289,24.2326,-5.90608,24.94194627,0.1026,-0.04608,0.112472781,24.13,-5.86,24.83136122
12/10/2020 18:00,24.12748,-5.90392,24.83931486,0.08748,-0.04392,0.097886244,24.04,-5.86,24.74391238,24.09748,-5.90392,24.81017561,0.08748,-0.04392,0.097886244,24.01,-5.86,24.71476684
12/10/2020 18:30,24.29188,-5.82392,24.98026177,0.01188,-0.04392,0.04549836,24.28,-5.78,24.95850156,24.26188,-5.90392,24.96988371,0.01188,-0.04392,0.04549836,24.25,-5.86,24.94798789
12/10/2020 19:00,25.01,-5.77696,25.66852872,0,-0.06696,0.06696,25.01,-5.71,25.65354167,25,-5.92696,25.69297287,0,-0.06696,0.06696,25,-5.86,25.67760892
12/10/2020 19:30,24.86,-5.97624,25.56824289,0,-0.06624,0.06624,24.86,-5.91,25.55284133,24.83,-6.01624,25.54846461,0,-0.06624,0.06624,24.83,-5.95,25.53294734
12/10/2020 20:00,23.78,-6.03804,24.5345945,0,-0.06804,0.06804,23.78,-5.97,24.51793833,23.75,-6.10804,24.5228598,0,-0.06804,0.06804,23.75,-6.04,24.50600131
12/10/2020 20:30,22.58,-6.26236,23.43231855,0,-0.07236,0.07236,22.58,-6.19,23.41308395,22.56,-6.33236,23.43186683,0,-0.07236,0.07236,22.56,-6.26,23.41241551
12/10/2020 21:00,21.33,-6.53164,22.30764939,0,-0.07164,0.07164,21.33,-6.46,22.28677859,21.3,-6.57164,22.2907257,0,-0.07164,0.07164,21.3,-6.5,22.26971037
12/10/2020 21:30,20.21,-6.79056,21.32031438,0,-0.07056,0.07056,20.21,-6.72,21.29794591,20.19,-6.82056,21.31093941,0,-0.07056,0.07056,20.19,-6.75,21.28846166
12/10/2020 22:00,18.93,-6.93668,20.16091341,0,-0.07668,0.07668,18.93,-6.86,20.13465917,18.91,-7.00668,20.16634981,0,-0.07668,0.07668,18.91,-6.93,20.13983615
12/10/2020 22:30,17.52,-7.74524,19.15565563,0,-0.07524,0.07524,17.52,-7.67,19.12535751,17.5,-7.81524,19.16580226,0,-0.07524,0.07524,17.5,-7.74,19.13524497
12/10/2020 23:00,15.97,-9.41488,18.5386317,0,-0.07488,0.07488,15.97,-9.34,18.5007162,15.95,-9.46488,18.5468718,0,-0.07488,0.07488,15.95,-9.39,18.50877089
12/10/2020 23:30,14.91,-7.96768,16.90538448,0,-0.06768,0.06768,14.91,-7.9,16.87359179,14.88,-8.02768,16.90733705,0,-0.06768,0.06768,14.88,-7.96,16.8753074
13/10/2020 00:00,13.77,-9.4912,16.72410767,0,-0.0612,0.0612,13.77,-9.43,16.68945176,13.76,-9.5612,16.75571978,0,-0.0612,0.0612,13.76,-9.5,16.72087318
13/10/2020 00:30,13.17,-9.49156,16.23387234,0,-0.06156,0.06156,13.17,-9.43,16.19795666,13.13,-9.56156,16.24254689,0,-0.06156,0.06156,13.13,-9.5,16.20638454
13/10/2020 01:00,12.74,-9.57372,15.93623904,0,-0.06372,0.06372,12.74,-9.51,15.89804076,12.7,-9.56372,15.89826218,0,-0.06372,0.06372,12.7,-9.5,15.86001261
13/10/2020 01:30,12.67,-9.57084,15.87859812,0,-0.06084,0.06084,12.67,-9.51,15.84200114,12.64,-9.56084,15.84863595,0,-0.06084,0.06084,12.64,-9.5,15.8120081
13/10/2020 02:00,13.01,-8.96048,15.7971612,0,-0.06048,0.06048,13.01,-8.9,15.76293437,12.96,-9.34048,15.97517345,0,-0.06048,0.06048,12.96,-9.28,15.93988708
13/10/2020 02:30,13.21,-7.4784,15.17993961,0,-0.0684,0.0684,13.21,-7.41,15.1463593,13.19,-7.5484,15.19718535,0,-0.0684,0.0684,13.19,-7.48,15.16332747
13/10/2020 03:00,12.84,-7.98804,15.12198344,0,-0.06804,0.06804,12.84,-7.92,15.08615259,12.85,-7.31804,14.78770467,0,-0.06804,0.06804,12.85,-7.25,14.75415196
13/10/2020 03:30,12.23,-11.14336,16.54531269,0,-0.06336,0.06336,12.23,-11.08,16.50270584,12.46,-7.18336,14.38235936,0,-0.06336,0.06336,12.46,-7.12,14.35081879
13/10/2020 04:00,12.06,-9.75444,15.51105089,0,-0.06444,0.06444,12.06,-9.69,15.47060762,12.06,-9.75444,15.51105089,0,-0.06444,0.06444,12.06,-9.69,15.47060762
13/10/2020 04:30,11.98,-9.75624,15.45006857,0,-0.06624,0.06624,11.98,-9.69,15.40832567,11.95,-9.75624,15.42681817,0,-0.06624,0.06624,11.95,-9.69,15.38501219
13/10/2020 05:00,11.98,-9.69588,15.41202417,0,-0.06588,0.06588,11.98,-9.63,15.37066362,11.95,-9.75588,15.4265905,0,-0.06588,0.06588,11.95,-9.69,15.38501219
13/10/2020 05:30,12.32,-9.57084,15.60074929,0,-0.06084,0.06084,12.32,-9.51,15.56349896,12.28,-9.63084,15.60613594,0,-0.06084,0.06084,12.28,-9.57,15.56866404
13/10/2020 06:00,12.9,-9.5748,16.06507999,0,-0.0648,0.0648,12.9,-9.51,16.02654361,12.88,-9.5748,16.04902474,0,-0.0648,0.0648,12.88,-9.51,16.01044971
13/10/2020 06:30,14.51,-7.76624,16.45766034,0,-0.06624,0.06624,14.51,-7.7,16.42650602,14.49,-7.80624,16.4589636,0,-0.06624,0.06624,14.49,-7.74,16.42765047
13/10/2020 07:00,15.92,-8.0902,17.85770803,0,-0.0702,0.0702,15.92,-8.02,17.8260147,15.9,-8.1102,17.84895919,0,-0.0702,0.0702,15.9,-8.04,17.81717149
13/10/2020 07:30,18.24,-8.09128,19.95410765,0,-0.07128,0.07128,18.24,-8.02,19.92531054,18.24,-8.11128,19.96222591,0,-0.07128,0.07128,18.24,-8.04,19.93336901
13/10/2020 08:00,19.53512,-7.46256,20.9119754,0.01512,-0.05256,0.054691572,19.52,-7.41,20.87914031,19.50512,-7.50256,20.89828014,0.01512,-0.05256,0.054691572,19.49,-7.45,20.86534447
13/10/2020 08:30,20.59028,-8.3268,22.21025053,0.08028,-0.0468,0.092925338,20.51,-8.28,22.11828429,20.55028,-8.4168,22.20712792,0.08028,-0.0468,0.092925338,20.47,-8.37,22.11510344
13/10/2020 09:00,21.49476,-7.58248,22.79295309,0.01476,-0.04248,0.044971191,21.48,-7.54,22.76492917,21.46476,-7.70248,22.80491438,0.01476,-0.04248,0.044971191,21.45,-7.66,22.77670081
13/10/2020 09:30,22.41968,-6.10228,23.2353152,0.13968,-0.06228,0.15293561,22.28,-6.04,23.08419373,22.39968,-6.15228,23.22921035,0.13968,-0.06228,0.15293561,22.26,-6.09,23.07803501
13/10/2020 10:00,22.73588,-5.893,23.48718136,0.15588,-0.063,0.168129636,22.58,-5.83,23.32049099,22.71588,-5.983,23.49058307,0.15588,-0.063,0.168129636,22.56,-5.92,23.32380758
13/10/2020 10:30,23.1936,-5.98732,23.95393666,0.3636,-0.06732,0.369779586,22.83,-5.92,23.58506519,23.1836,-6.05732,23.96185374,0.3636,-0.06732,0.369779586,22.82,-5.99,23.59306042
13/10/2020 11:00,22.56644,-7.53372,23.7907787,0.67644,-0.06372,0.679434553,21.89,-7.47,23.12948335,22.54644,-7.51372,23.76547801,0.67644,-0.06372,0.679434553,21.87,-7.45,23.1040992
13/10/2020 11:30,22.69308,-6.82416,23.69694157,0.88308,-0.07416,0.886188463,21.81,-6.75,22.83065045,22.64308,-6.97416,23.69278328,0.88308,-0.07416,0.886188463,21.76,-6.9,22.82778132
13/10/2020 12:00,22.95348,-6.00128,23.72504174,0.66348,-0.07128,0.667297946,22.29,-5.93,23.06532029,22.90348,-6.09128,23.69964321,0.66348,-0.07128,0.667297946,22.24,-6.02,23.0403559
13/10/2020 12:30,23.31436,-5.9274,24.05604816,0.68436,-0.0774,0.688722999,22.63,-5.85,23.37390425,23.28436,-5.9674,24.03687341,0.68436,-0.0774,0.688722999,22.6,-5.89,23.35491597
13/10/2020 13:00,23.6016,-5.8348,24.31214539,0.2016,-0.0648,0.211758353,23.4,-5.77,24.10089003,23.5716,-5.9548,24.31213626,0.2016,-0.0648,0.211758353,23.37,-5.89,24.10080912
13/10/2020 13:30,23.11108,-6.87048,24.11069294,0.27108,-0.06048,0.277744841,22.84,-6.81,23.83362541,23.12108,-6.54048,24.0283628,0.27108,-0.06048,0.277744841,22.85,-6.48,23.75106103
13/10/2020 14:00,21.88496,-6.8892,22.94368216,1.07496,-0.0792,1.077873667,20.81,-6.81,21.89594026,21.84496,-6.9792,22.93276063,1.07496,-0.0792,1.077873667,20.77,-6.9,21.88613488
13/10/2020 14:30,22.02512,-5.90552,22.80309359,0.37512,-0.06552,0.380799008,21.65,-5.84,22.42382884,21.99512,-5.95552,22.78713502,0.37512,-0.06552,0.380799008,21.62,-5.89,22.40795618
13/10/2020 15:00,21.33248,-6.05812,22.17601229,0.94248,-0.07812,0.945712052,20.39,-5.98,21.2488235,21.30248,-6.08812,22.15537992,0.94248,-0.07812,0.945712052,20.36,-6.01,21.22851149
13/10/2020 15:30,21.53376,-6.2148,22.41264283,0.56376,-0.0648,0.567471918,20.97,-6.15,21.85322402,21.49376,-6.2648,22.38815397,0.56376,-0.0648,0.567471918,20.93,-6.2,21.82899219
13/10/2020 16:00,21.64312,-6.21264,22.51713879,0.57312,-0.06264,0.576533003,21.07,-6.15,21.94920044,21.60312,-6.26264,22.4925644,0.57312,-0.06264,0.576533003,21.03,-6.2,21.92489225
13/10/2020 16:30,22.84136,-6.04168,23.6268835,0.08136,-0.03168,0.087310206,22.76,-6.01,23.54012957,22.80136,-6.09168,23.60107165,0.08136,-0.03168,0.087310206,22.72,-6.06,23.51429353
13/10/2020 17:00,24.0034,-5.83276,24.70190885,0.0234,-0.03276,0.040258882,23.98,-5.8,24.67144909,23.9834,-5.93276,24.70629711,0.0234,-0.03276,0.040258882,23.96,-5.9,24.67572897
13/10/2020 17:30,24.74268,-5.83492,25.4213789,0.02268,-0.03492,0.04163879,24.72,-5.8,25.3913056,24.72268,-5.93492,25.42506995,0.02268,-0.03492,0.04163879,24.7,-5.9,25.39488137
13/10/2020 18:00,25.0772,-5.70256,25.71740948,0.0072,-0.05256,0.053050859,25.07,-5.65,25.69878207,25.0472,-5.79256,25.7082862,0.0072,-0.05256,0.053050859,25.04,-5.74,25.68947644
13/10/2020 18:30,25.39,-5.91632,26.0701926,0,-0.07632,0.07632,25.39,-5.84,26.05297872,25.38,-5.96632,26.07185023,0,-0.07632,0.07632,25.38,-5.89,26.05449098
13/10/2020 19:00,25.65,-5.82128,26.30227748,0,-0.07128,0.07128,25.65,-5.75,26.28659354,25.63,-5.96128,26.31413611,0,-0.07128,0.07128,25.63,-5.89,26.29807978
13/10/2020 19:30,24.92,-6.00984,25.63444122,0,-0.06984,0.06984,24.92,-5.94,25.61815762,24.89,-6.10984,25.62893374,0,-0.06984,0.06984,24.89,-6.04,25.61237396
13/10/2020 20:00,23.94,-6.092,24.70295658,0,-0.072,0.072,23.94,-6.02,24.68529927,23.9,-6.262,24.70673277,0,-0.072,0.072,23.9,-6.19,24.68858238
13/10/2020 20:30,22.61,-6.3802,23.4929575,0,-0.0702,0.0702,22.61,-6.31,23.47398986,22.59,-6.3902,23.4764298,0,-0.0702,0.0702,22.59,-6.32,23.45741887
13/10/2020 21:00,21.13,-7.60696,22.45757646,0,-0.06696,0.06696,21.13,-7.54,22.43498384,21.08,-7.73696,22.45499833,0,-0.06696,0.06696,21.08,-7.67,22.43201507
13/10/2020 21:30,20.04,-7.68164,21.46180778,0,-0.07164,0.07164,20.04,-7.61,21.43627066,20.02,-7.57164,21.40397468,0,-0.07164,0.07164,20.02,-7.5,21.3787371
13/10/2020 22:00,18.65,-7.87732,20.2453617,0,-0.06732,0.06732,18.65,-7.81,20.21926309,18.62,-7.93732,20.241182,0,-0.06732,0.06732,18.62,-7.87,20.21487818
13/10/2020 22:30,17.46,-7.49768,19.00175796,0,-0.06768,0.06768,17.46,-7.43,18.97515481,17.45,-7.51768,19.00047401,0,-0.06768,0.06768,17.45,-7.45,18.97379772
13/10/2020 23:00,16.08,-7.98912,17.95528998,0,-0.06912,0.06912,16.08,-7.92,17.92464226,16.13,-7.26912,17.69228661,0,-0.06912,0.06912,16.13,-7.2,17.66400011
13/10/2020 23:30,14.96,-7.53912,16.7523112,0,-0.06912,0.06912,14.96,-7.47,16.72131873,14.94,-7.55912,16.74347321,0,-0.06912,0.06912,14.94,-7.49,16.71238164
14/10/2020 00:00,13.98,-7.53804,15.88277202,0,-0.06804,0.06804,13.98,-7.47,15.85059305,13.96,-7.55804,15.87468326,0,-0.06804,0.06804,13.96,-7.49,15.84240196
14/10/2020 00:30,13.23,-8.8766,15.93194676,0,-0.0666,0.0666,13.23,-8.81,15.8949363,13.21,-8.8866,15.92092207,0,-0.0666,0.0666,13.21,-8.82,15.88384399
14/10/2020 01:00,12.66,-9.61156,15.89520952,0,-0.06156,0.06156,12.66,-9.55,15.85806104,12.63,-9.70156,15.92599028,0,-0.06156,0.06156,12.63,-9.64,15.88856507
14/10/2020 01:30,12.73,-9.6848,15.99525714,0,-0.0648,0.0648,12.73,-9.62,15.95610541,12.69,-9.7048,15.97558271,0,-0.0648,0.0648,12.69,-9.64,15.93630133
14/10/2020 02:00,12.99,-9.58372,16.14273177,0,-0.06372,0.06372,12.99,-9.52,16.1049837,12.96,-9.62372,16.14241576,0,-0.06372,0.06372,12.96,-9.56,16.10450869
14/10/2020 02:30,12.99,-9.65804,16.18696502,0,-0.06804,0.06804,12.99,-9.59,16.14646091,12.96,-9.72804,16.20482528,0,-0.06804,0.06804,12.96,-9.66,16.16407127
14/10/2020 03:00,12.6,-9.74092,15.92625262,0,-0.07092,0.07092,12.6,-9.67,15.88297516,12.58,-9.73092,15.90431401,0,-0.07092,0.07092,12.58,-9.66,15.8610214
14/10/2020 03:30,12.4,-9.74164,15.76894257,0,-0.07164,0.07164,12.4,-9.67,15.72478617,12.33,-9.73164,15.70775977,0,-0.07164,0.07164,12.33,-9.66,15.66347663
14/10/2020 04:00,12.3,-9.44236,15.50639102,0,-0.07236,0.07236,12.3,-9.37,15.46243513,12.25,-9.46236,15.4789779,0,-0.07236,0.07236,12.25,-9.39,15.43485018
14/10/2020 04:30,12.37,-7.48732,14.45949034,0,-0.06732,0.06732,12.37,-7.42,14.4247461,12.32,-7.54732,14.44799084,0,-0.06732,0.06732,12.32,-7.48,14.41293863
14/10/2020 05:00,12.37,-7.4866,14.45911752,0,-0.0666,0.0666,12.37,-7.42,14.4247461,12.32,-7.5466,14.44761474,0,-0.0666,0.0666,12.32,-7.48,14.41293863
14/10/2020 05:30,12.72,-7.48264,14.7576523,0,-0.06264,0.06264,12.72,-7.42,14.72599063,12.7,-7.54264,14.77096538,0,-0.06264,0.06264,12.7,-7.48,14.73907731
14/10/2020 06:00,13.34,-7.3484,15.23005524,0,-0.0684,0.0684,13.34,-7.28,15.19717079,13.3,-7.3584,15.19987008,0,-0.0684,0.0684,13.3,-7.29,15.16687509
14/10/2020 06:30,14.55,-9.17984,17.20383569,0,-0.06984,0.06984,14.55,-9.11,17.1666712,14.53,-9.25984,17.22978633,0,-0.06984,0.06984,14.53,-9.19,17.19235295
14/10/2020 07:00,16.08,-8.04768,17.98142245,0,-0.06768,0.06768,16.08,-7.98,17.95123394,16.06,-8.10768,17.99049958,0,-0.06768,0.06768,16.06,-8.04,17.96010022
14/10/2020 07:30,18.31,-7.56804,19.81240342,0,-0.06804,0.06804,18.31,-7.5,19.78651308,18.29,-7.63804,19.82079098,0,-0.06804,0.06804,18.29,-7.57,19.794671
14/10/2020 08:00,19.84396,-6.41364,20.85467637,0.00396,-0.05364,0.053785976,19.84,-6.36,20.83447144,19.82396,-6.47364,20.85419394,0.00396,-0.05364,0.053785976,19.82,-6.42,20.83383786
14/10/2020 08:30,20.64708,-7.92276,22.11497318,0.03708,-0.03276,0.049478723,20.61,-7.89,22.06862479,20.61708,-8.01276,22.11941027,0.03708,-0.03276,0.049478723,20.58,-7.98,22.07298802
14/10/2020 09:00,20.89128,-8.22292,22.45132498,0.16128,-0.05292,0.169740286,20.73,-8.17,22.28187156,20.84128,-8.32292,22.44170112,0.16128,-0.05292,0.169740286,20.68,-8.27,22.27229894
14/10/2020 09:30,21.50872,-8.03508,22.96056503,0.28872,-0.05508,0.293926938,21.22,-7.98,22.67088,21.46872,-8.13508,22.95834195,0.28872,-0.05508,0.293926938,21.18,-8.08,22.66889499
14/10/2020 10:00,22.20656,-8.03688,23.61615437,0.19656,-0.05688,0.204624456,22.01,-7.98,23.41197343,22.16656,-8.13688,23.61281852,0.19656,-0.05688,0.204624456,21.97,-8.08,23.40870137
14/10/2020 10:30,22.4366,-8.04588,23.83562889,0.4266,-0.06588,0.431656964,22.01,-7.98,23.41197343,22.3966,-8.14588,23.83197542,0.4266,-0.06588,0.431656964,21.97,-8.08,23.40870137
14/10/2020 11:00,22.63684,-8.04372,24.0234876,0.36684,-0.06372,0.372332948,22.27,-7.98,23.65656991,22.60684,-8.14372,24.0289282,0.36684,-0.06372,0.372332948,22.24,-8.08,23.66229068
14/10/2020 11:30,22.14904,-8.04984,23.56649946,0.77904,-0.06984,0.782164271,21.37,-7.98,22.81134148,22.10904,-8.14984,23.56330923,0.77904,-0.06984,0.782164271,21.33,-8.08,22.80910564
14/10/2020 12:00,22.3058,-7.89128,23.66053705,0.6858,-0.07128,0.689494364,21.62,-7.82,22.99079816,22.2758,-7.96128,23.6557233,0.6858,-0.07128,0.689494364,21.59,-7.89,22.98652214
14/10/2020 12:30,22.48292,-7.89812,23.82985504,0.77292,-0.07812,0.776857812,21.71,-7.82,23.07545232,22.45292,-7.96812,23.82487257,0.77292,-0.07812,0.776857812,21.68,-7.89,23.07107496
14/10/2020 13:00,22.46096,-6.58704,23.40691821,0.75096,-0.07704,0.754901373,21.71,-6.51,22.66504357,22.43096,-6.72704,23.41796391,0.75096,-0.07704,0.754901373,21.68,-6.65,22.67696849
14/10/2020 13:30,22.18572,-5.91532,22.96077487,1.03572,-0.08532,1.039228281,21.15,-5.83,21.93881036,22.15572,-6.04532,22.96566617,1.03572,-0.08532,1.039228281,21.12,-5.96,21.94483994
14/10/2020 14:00,21.72628,-5.90452,22.51431987,0.74628,-0.07452,0.749991379,20.98,-5.83,21.77496958,21.69628,-6.03452,22.51985785,0.74628,-0.07452,0.749991379,20.95,-5.96,21.78127866
14/10/2020 14:30,21.66652,-5.99992,22.48192894,0.68652,-0.07992,0.691156217,20.98,-5.92,21.79923852,21.63652,-6.03992,22.46374037,0.68652,-0.07992,0.691156217,20.95,-5.96,21.78127866
14/10/2020 15:00,21.41024,-6.00388,22.23611818,0.75024,-0.08388,0.754914506,20.66,-5.92,21.49144016,21.39024,-6.10388,22.24409401,0.75024,-0.08388,0.754914506,20.64,-6.02,21.5
14/10/2020 15:30,21.38748,-6.142,22.25193171,0.62748,-0.072,0.631597301,20.76,-6.07,21.62920479,21.36748,-6.192,22.24657424,0.62748,-0.072,0.631597301,20.74,-6.12,21.62410692
14/10/2020 16:00,21.66164,-6.07768,22.49810751,0.43164,-0.06768,0.436913804,21.23,-6.01,22.06429242,21.63164,-6.18768,22.49922738,0.43164,-0.06768,0.436913804,21.2,-6.12,22.06568376
14/10/2020 16:30,22.21028,-6.07624,23.02644632,0.35028,-0.06624,0.356488171,21.86,-6.01,22.6711204,22.18028,-6.18624,23.02681885,0.35028,-0.06624,0.356488171,21.83,-6.12,22.67164088
14/10/2020 17:00,22.74436,-6.00228,23.52303716,0.23436,-0.06228,0.24249414,22.51,-5.94,23.28054338,22.69436,-6.07228,23.49269163,0.23436,-0.06228,0.24249414,22.46,-6.01,23.25019785
14/10/2020 17:30,23.56156,-5.87204,24.28225614,0.06156,-0.03204,0.069398813,23.5,-5.84,24.21478061,23.54156,-5.94204,24.27988646,0.06156,-0.03204,0.069398813,23.48,-5.91,24.21236254
14/10/2020 18:00,24.22196,-5.7988,24.90641338,0.02196,-0.0288,0.036217145,24.2,-5.77,24.87836208,24.20196,-5.8688,24.90336687,0.02196,-0.0288,0.036217145,24.18,-5.84,24.87524874
14/10/2020 18:30,24.70216,-5.65184,25.34048153,0.00216,-0.05184,0.05188498,24.7,-5.6,25.32686321,24.67216,-5.89184,25.36590739,0.00216,-0.05184,0.05188498,24.67,-5.84,25.35181453
14/10/2020 19:00,25.52,-6.0338,26.22359896,0,-0.0738,0.0738,25.52,-5.96,26.2067167,25.61,-5.1338,26.11949468,0,-0.0738,0.0738,25.61,-5.06,26.10508954
14/10/2020 19:30,25.1,-5.542,25.70454754,0,-0.072,0.072,25.1,-5.47,25.68912027,25.32,-3.452,25.55423065,0,-0.072,0.072,25.32,-3.38,25.54460413
14/10/2020 20:00,23.94,-6.13128,24.71267275,0,-0.07128,0.07128,23.94,-6.06,24.69508453,23.91,-6.20128,24.70109256,0,-0.07128,0.07128,23.91,-6.13,24.68329395
14/10/2020 20:30,22.65,-6.35128,23.5236319,0,-0.07128,0.07128,22.65,-6.28,23.50448681,22.62,-6.41128,23.51103807,0,-0.07128,0.07128,22.62,-6.34,23.49170066
14/10/2020 21:00,21.4,-6.56092,22.38315597,0,-0.07092,0.07092,21.4,-6.49,22.36247079,21.36,-6.67092,22.37746129,0,-0.07092,0.07092,21.36,-6.6,22.3564219
14/10/2020 21:30,20.14,-7.67236,21.55190729,0,-0.07236,0.07236,20.14,-7.6,21.52625374,20.11,-7.74236,21.54892662,0,-0.07236,0.07236,20.11,-7.67,21.52303417
14/10/2020 22:00,18.66,-9.1584,20.78633904,0,-0.0684,0.0684,18.66,-9.09,20.75629302,18.63,-9.1884,20.7726646,0,-0.0684,0.0684,18.63,-9.12,20.74249985
14/10/2020 22:30,17.46,-8.0102,19.20976065,0,-0.0702,0.0702,17.46,-7.94,19.18059436,17.44,-8.0702,19.2167044,0,-0.0702,0.0702,17.44,-8,19.18732915
14/10/2020 23:00,16.05,-8.00408,17.93509957,0,-0.06408,0.06408,16.05,-7.94,17.90659376,16.02,-8.06408,17.93515504,0,-0.06408,0.06408,16.02,-8,17.9064346
14/10/2020 23:30,14.98,-8.84236,17.39504902,0,-0.07236,0.07236,14.98,-8.77,17.35837838,14.96,-8.88236,17.39821598,0,-0.07236,0.07236,14.96,-8.81,17.36138531
15/10/2020 00:00,14.03,-8.84092,16.58320736,0,-0.07092,0.07092,14.03,-8.77,16.54550694,14.13,-7.10092,15.81391681,0,-0.07092,0.07092,14.13,-7.03,15.78219883
16/10/2020 00:30,13.26,-9.6746,16.41418549,0,-0.0846,0.0846,13.26,-9.59,16.36446455,13.22,-9.7046,16.39962381,0,-0.0846,0.0846,13.22,-9.62,16.34970336
16/10/2020 01:00,12.8,-9.74424,16.08695786,0,-0.08424,0.08424,12.8,-9.66,16.03607184,12.75,-9.79424,16.07761292,0,-0.08424,0.08424,12.75,-9.71,16.02643441
16/10/2020 01:30,12.8,-9.74388,16.0867398,0,-0.08388,0.08388,12.8,-9.66,16.03607184,12.75,-9.79388,16.07739362,0,-0.08388,0.08388,12.75,-9.71,16.02643441
16/10/2020 02:00,13.05,-9.6828,16.24989587,0,-0.0828,0.0828,13.05,-9.6,16.20069443,13.02,-9.7928,16.29169518,0,-0.0828,0.0828,13.02,-9.71,16.2420596
16/10/2020 02:30,12.99,-9.75424,16.24454672,0,-0.08424,0.08424,12.99,-9.67,16.19410387,13.02,-9.79424,16.29256079,0,-0.08424,0.08424,13.02,-9.71,16.2420596
16/10/2020 03:00,12.69,-9.75424,16.00566456,0,-0.08424,0.08424,12.69,-9.67,15.95446646,12.67,-9.79424,16.01424482,0,-0.08424,0.08424,12.67,-9.71,15.96286315
16/10/2020 03:30,12.42,-9.75532,15.79312092,0,-0.08532,0.08532,12.42,-9.67,15.74056225,12.41,-9.79532,15.81000929,0,-0.08532,0.08532,12.41,-9.71,15.75729038
16/10/2020 04:00,12.34,-8.1128,14.76797629,0,-0.0828,0.0828,12.34,-8.03,14.72265261,12.31,-8.1228,14.74842296,0,-0.0828,0.0828,12.31,-8.04,14.70298269
16/10/2020 04:30,12.34,-7.56992,14.47685355,0,-0.07992,0.07992,12.34,-7.49,14.43522428,12.31,-7.64992,14.49335627,0,-0.07992,0.07992,12.31,-7.57,14.45133212
16/10/2020 05:00,12.34,-7.57064,14.47723005,0,-0.08064,0.08064,12.34,-7.49,14.43522428,12.31,-7.58064,14.45690848,0,-0.08064,0.08064,12.31,-7.5,14.41478755
16/10/2020 05:30,12.45,-9.62244,15.73511524,0,-0.08244,0.08244,12.45,-9.54,15.68483663,12.41,-9.63244,15.7096149,0,-0.08244,0.08244,12.41,-9.55,15.65920177
16/10/2020 06:00,13.03,-9.71568,16.25347156,0,-0.08568,0.08568,13.03,-9.63,16.20240106,13,-9.75568,16.25340864,0,-0.08568,0.08568,13,-9.67,16.2021264
16/10/2020 06:30,14.49,-9.23316,17.18171539,0,-0.08316,0.08316,14.49,-9.15,17.13717013,14.46,-9.33316,17.2104467,0,-0.08316,0.08316,14.46,-9.25,17.16549155
16/10/2020 07:00,15.93,-9.23676,18.41419657,0,-0.08676,0.08676,15.93,-9.15,18.37083014,15.9,-9.33676,18.43868453,0,-0.08676,0.08676,15.9,-9.25,18.39490419
16/10/2020 07:30,18.31,-7.93784,19.95658798,0,-0.08784,0.08784,18.31,-7.85,19.92181217,18.32,-7.78784,19.90660322,0,-0.08784,0.08784,18.32,-7.7,19.87240297
16/10/2020 08:00,19.8318,-6.65704,20.91928471,0.0018,-0.07704,0.077061025,19.83,-6.58,20.89318789,19.8018,-6.80704,20.93912789,0.0018,-0.07704,0.077061025,19.8,-6.73,20.91250583
16/10/2020 08:30,21.1016,-6.63004,22.11865622,0.0216,-0.05004,0.054502859,21.08,-6.58,22.08308855,21.0716,-6.78004,22.13552053,0.0216,-0.05004,0.054502859,21.05,-6.73,22.09966968
16/10/2020 09:00,21.83056,-6.071,22.65900243,0.07056,-0.081,0.107423059,21.76,-5.99,22.56939742,21.82056,-6.151,22.67094263,0.07056,-0.081,0.107423059,21.75,-6.07,22.58112929
16/10/2020 09:30,22.24364,-5.93596,23.02205772,0.14364,-0.07596,0.162488065,22.1,-5.86,22.86371798,22.21364,-6.03596,23.01909241,0.14364,-0.07596,0.162488065,22.07,-5.96,22.86058836
16/10/2020 10:00,22.55392,-6.6174,23.50466528,0.31392,-0.0774,0.323321089,22.24,-6.54,23.18165654,22.63392,-5.7174,23.3448709,0.31392,-0.0774,0.323321089,22.32,-5.64,23.02155512
16/10/2020 10:30,22.59532,-8.95064,24.30354794,0.35532,-0.08064,0.364355749,22.24,-8.87,23.94356907,22.80532,-6.45064,23.70007124,0.35532,-0.08064,0.364355749,22.45,-6.37,23.33622506
16/10/2020 11:00,22.61424,-7.631,23.86704866,0.53424,-0.081,0.540345609,22.08,-7.55,23.33514303,22.59424,-7.711,23.87381834,0.53424,-0.081,0.540345609,22.06,-7.63,23.34224711
16/10/2020 11:30,22.86048,-5.82452,23.59081557,0.51048,-0.07452,0.515890551,22.35,-5.75,23.07780319,22.83048,-5.92452,23.58666475,0.51048,-0.07452,0.515890551,22.32,-5.85,23.07390084
16/10/2020 12:00,22.86192,-6.56236,23.78512045,0.51192,-0.07236,0.517008758,22.35,-6.49,23.27321637,22.83192,-6.65236,23.78130494,0.51192,-0.07236,0.517008758,22.32,-6.58,23.26969703
16/10/2020 12:30,23.0254,-6.99848,24.06548914,0.5454,-0.07848,0.551017486,22.48,-6.92,23.52098637,22.9754,-7.31848,24.11284211,0.5454,-0.07848,0.551017486,22.43,-7.24,23.56952481
16/10/2020 13:00,22.67752,-7.64992,23.93305641,0.49752,-0.07992,0.503898161,22.18,-7.57,23.43623903,22.67752,-7.41992,23.86053491,0.49752,-0.07992,0.503898161,22.18,-7.34,23.36296214
16/10/2020 13:30,22.86924,-6.4438,23.75972846,0.48924,-0.0738,0.494774916,22.38,-6.37,23.26889125,22.83924,-6.5738,23.76648334,0.48924,-0.0738,0.494774916,22.35,-6.5,23.27600696
16/10/2020 14:00,22.71996,-5.9628,23.48939263,0.48996,-0.0828,0.496907075,22.23,-5.88,22.99450587,22.67996,-6.0028,23.46090777,0.48996,-0.0828,0.496907075,22.19,-5.92,22.96611635
16/10/2020 14:30,22.26764,-6.05668,23.07663675,0.37764,-0.07668,0.385346327,21.89,-5.98,22.69212418,22.23764,-6.13668,23.06884206,0.37764,-0.07668,0.385346327,21.86,-6.06,22.68442638
16/10/2020 15:00,22.34348,-6.13812,23.17126703,0.21348,-0.07812,0.227324536,22.13,-6.06,22.94472706,22.32348,-6.13812,23.15198213,0.21348,-0.07812,0.227324536,22.11,-6.06,22.92543784
16/10/2020 15:30,22.12804,-6.1374,22.96340203,0.15804,-0.0774,0.175975571,21.97,-6.06,22.79044756,22.09804,-6.1374,22.93449478,0.15804,-0.0774,0.175975571,21.94,-6.06,22.76152895
16/10/2020 16:00,22.07032,-6.482,23.00250745,0.22032,-0.072,0.231786329,21.85,-6.41,22.77082783,22.04032,-6.522,22.98504274,0.22032,-0.072,0.231786329,21.82,-6.45,22.7533492
16/10/2020 16:30,22.29176,-8.12452,23.72615412,0.22176,-0.07452,0.233945994,22.07,-8.05,23.49228384,22.25176,-8.22452,23.72305951,0.22176,-0.07452,0.233945994,22.03,-8.15,23.4892188
16/10/2020 17:00,22.75524,-7.20488,23.86862466,0.25524,-0.07488,0.265997128,22.5,-7.13,23.60268841,22.71524,-7.36488,23.8793548,0.25524,-0.07488,0.265997128,22.46,-7.29,23.61346438
16/10/2020 17:30,23.41224,-5.94236,24.15459841,0.10224,-0.07236,0.125255687,23.31,-5.87,24.03774116,23.37224,-6.03236,24.13816418,0.10224,-0.07236,0.125255687,23.27,-5.96,24.02112612
16/10/2020 18:00,23.70492,-5.92076,24.43314616,0.03492,-0.05076,0.061611557,23.67,-5.87,24.38700064,23.69492,-5.95076,24.4307343,0.03492,-0.05076,0.061611557,23.66,-5.9,24.38453608
16/10/2020 18:30,24.38108,-5.7192,25.04288942,0.00108,-0.0792,0.079207363,24.38,-5.64,25.02386861,24.38108,-5.7992,25.06128055,0.00108,-0.0792,0.079207363,24.38,-5.72,25.04202069
16/10/2020 19:00,25.25,-5.61144,25.86601552,0,-0.09144,0.09144,25.25,-5.52,25.84633243,25.23,-5.71144,25.86838702,0,-0.09144,0.09144,25.23,-5.62,25.84835198
16/10/2020 19:30,24.78,-5.75496,25.43949615,0,-0.08496,0.08496,24.78,-5.67,25.42041109,24.77,-5.82496,25.44568842,0,-0.08496,0.08496,24.77,-5.74,25.4263741
16/10/2020 20:00,23.69,-5.88568,24.41018904,0,-0.08568,0.08568,23.69,-5.8,24.38967199,23.66,-6.02568,24.41524973,0,-0.08568,0.08568,23.66,-5.94,24.39424522
16/10/2020 20:30,22.54,-6.1582,23.36610852,0,-0.0882,0.0882,22.54,-6.07,23.34301823,22.51,-6.2382,23.35840832,0,-0.0882,0.0882,22.51,-6.15,23.33500804
16/10/2020 21:00,21.05,-9.3064,23.01546395,0,-0.0864,0.0864,21.05,-9.22,22.98066361,21.43,-5.5064,22.1261235,0,-0.0864,0.0864,21.43,-5.42,22.10478003
16/10/2020 21:30,20.27,-6.74064,21.36139339,0,-0.08064,0.08064,20.27,-6.66,21.33608446,20.24,-6.83064,21.36153653,0,-0.08064,0.08064,20.24,-6.75,21.33588761
16/10/2020 22:00,19.23,-7.07964,20.49180818,0,-0.08964,0.08964,19.23,-6.99,20.46101171,19.22,-7.06964,20.47896994,0,-0.08964,0.08964,19.22,-6.98,20.44819796
16/10/2020 22:30,17.58,-9.291,19.88414144,0,-0.081,0.081,17.58,-9.21,19.84642285,17.57,-9.341,19.8987231,0,-0.081,0.081,17.57,-9.26,19.86082828
16/10/2020 23:00,16.39,-8.99388,18.69550688,0,-0.08388,0.08388,16.39,-8.91,18.65529952,16.35,-9.06388,18.69428845,0,-0.08388,0.08388,16.35,-8.98,18.6537637
16/10/2020 23:30,15.33,-8.76136,17.65701926,0,-0.08136,0.08136,15.33,-8.68,17.61679029,15.31,-8.80136,17.65955939,0,-0.08136,0.08136,15.31,-8.72,17.61915151
17/10/2020 00:00,14.52,-7.4446,16.31724453,0,-0.0846,0.0846,14.52,-7.36,16.2788206,14.5,-7.5346,16.34075265,0,-0.0846,0.0846,14.5,-7.45,16.30191707
17/10/2020 00:30,13.8,-7.52056,15.71619619,0,-0.07056,0.07056,13.8,-7.45,15.682554,13.78,-7.52056,15.69863761,0,-0.07056,0.07056,13.78,-7.45,15.66495771
17/10/2020 01:00,13.01,-9.50228,16.11066185,0,-0.06228,0.06228,13.01,-9.44,16.07400697,12.99,-9.54228,16.1181639,0,-0.06228,0.06228,12.99,-9.48,16.08137121
17/10/2020 01:30,13.01,-9.57264,16.15226104,0,-0.06264,0.06264,13.01,-9.51,16.11521641,12.99,-9.62264,16.16586838,0,-0.06264,0.06264,12.99,-9.56,16.12866082
17/10/2020 02:00,13.19,-9.5712,16.2967472,0,-0.0612,0.0612,13.19,-9.51,16.26087944,13.16,-9.6212,16.30193514,0,-0.0612,0.0612,13.16,-9.56,16.26589069
17/10/2020 02:30,13.04,-9.57264,16.17643461,0,-0.06264,0.06264,13.04,-9.51,16.13944547,12.99,-9.62264,16.16586838,0,-0.06264,0.06264,12.99,-9.56,16.12866082
17/10/2020 03:00,12.65,-9.57156,15.86307854,0,-0.06156,0.06156,12.65,-9.51,15.82601024,12.62,-9.62156,15.86943026,0,-0.06156,0.06156,12.62,-9.56,15.83218241
17/10/2020 03:30,12.42,-9.57516,15.68247713,0,-0.06516,0.06516,12.42,-9.51,15.64277789,12.4,-9.69516,15.74027088,0,-0.06516,0.06516,12.4,-9.63,15.70021974
17/10/2020 04:00,12.18,-9.68624,15.56199362,0,-0.06624,0.06624,12.18,-9.62,15.52085049,12.15,-9.69624,15.54476021,0,-0.06624,0.06624,12.15,-9.63,15.50352863
17/10/2020 04:30,12.05,-9.75804,15.50554238,0,-0.06804,0.06804,12.05,-9.69,15.46281346,12.01,-9.76804,15.48078504,0,-0.06804,0.06804,12.01,-9.7,15.43794352
17/10/2020 05:00,12.05,-9.75948,15.50644865,0,-0.06948,0.06948,12.05,-9.69,15.46281346,12.01,-9.76948,15.48169369,0,-0.06948,0.06948,12.01,-9.7,15.43794352
17/10/2020 05:30,12.18,-9.64516,15.53645749,0,-0.06516,0.06516,12.18,-9.58,15.49608983,12.14,-9.76516,15.58004974,0,-0.06516,0.06516,12.14,-9.7,15.53929213
17/10/2020 06:00,12.4,-9.65056,15.71283896,0,-0.07056,0.07056,12.4,-9.58,15.66960114,12.38,-9.77056,15.77112053,0,-0.07056,0.07056,12.38,-9.7,15.72750457
17/10/2020 06:30,13.08,-9.45588,16.14001445,0,-0.06588,0.06588,13.08,-9.39,16.10150614,13.06,-9.51588,16.15907089,0,-0.06588,0.06588,13.06,-9.45,16.1203629
17/10/2020 07:00,13.72,-9.233,16.53743296,0,-0.063,0.063,13.72,-9.17,16.50234226,13.68,-9.403,16.59996413,0,-0.063,0.063,13.68,-9.34,16.56435933
17/10/2020 07:30,15.14,-7.13552,16.73724128,0,-0.06552,0.06552,15.14,-7.07,16.70941351,15.12,-7.16552,16.73197767,0,-0.06552,0.06552,15.12,-7.1,16.70402347
17/10/2020 08:00,15.78,-8.35336,17.8546079,0,-0.06336,0.06336,15.78,-8.29,17.82505259,15.77,-8.40336,17.8692294,0,-0.06336,0.06336,15.77,-8.34,17.83952073
17/10/2020 08:30,17.75656,-6.83356,19.02611272,0.01656,-0.04356,0.046601579,17.74,-6.79,18.99504409,17.71656,-7.04356,19.06536744,0.01656,-0.04356,0.046601579,17.7,-7,19.0339171
17/10/2020 09:00,18.81012,-6.904,20.03711133,0.06012,-0.054,0.080810979,18.75,-6.85,19.96208907,18.80012,-6.984,20.05544235,0.06012,-0.054,0.080810979,18.74,-6.93,19.9803028
17/10/2020 09:30,20.14096,-7.27264,21.41377039,0.12096,-0.06264,0.136217074,20.02,-7.21,21.27873351,20.12096,-7.32264,21.41200803,0.12096,-0.06264,0.136217074,20,-7.26,21.27692647
17/10/2020 10:00,21.34064,-6.10804,22.19754645,0.17064,-0.06804,0.183704794,21.17,-6.04,22.01477913,21.32064,-6.15804,22.19214155,0.17064,-0.06804,0.183704794,21.15,-6.09,22.00932984
17/10/2020 10:30,21.75668,-8.0084,23.18377871,0.16668,-0.0684,0.180168761,21.59,-7.94,23.00373231,22.00668,-5.5084,22.68559973,0.16668,-0.0684,0.180168761,21.84,-5.44,22.50731437
17/10/2020 11:00,0.149519984,-0.06036,0.161243776,0.14652,-0.06336,0.159632703,0.002999984,0.003,0.00424263,0.149519984,-0.06036,0.161243776,0.14652,-0.06336,0.159632703,0.002999984,0.003,0.00424263
17/10/2020 11:30,22.42612,-7.26048,23.57213245,0.18612,-0.06048,0.195699987,22.24,-7.2,23.37643258,22.37612,-7.41048,23.57129526,0.18612,-0.06048,0.195699987,22.19,-7.35,23.37559839
17/10/2020 12:00,22.4902,-8.63696,24.09162041,0.2502,-0.06696,0.259005177,22.24,-8.57,23.83406176,22.7502,-5.63696,23.43815091,0.2502,-0.06696,0.259005177,22.5,-5.57,23.1791911
17/10/2020 12:30,22.72104,-7.83084,24.03263851,0.31104,-0.06084,0.316934358,22.41,-7.77,23.71879002,22.68104,-7.97084,24.04087906,0.31104,-0.06084,0.316934358,22.37,-7.91,23.72730495
17/10/2020 13:00,22.67472,-7.49228,23.8804771,0.41472,-0.06228,0.419370334,22.26,-7.43,23.46726443,22.65472,-7.59228,23.89307544,0.41472,-0.06228,0.419370334,22.24,-7.53,23.48017249
17/10/2020 13:30,22.42264,-5.82156,23.16603862,0.51264,-0.06156,0.516322964,21.91,-5.76,22.65448521,22.38264,-5.94156,23.15782176,0.51264,-0.06156,0.516322964,21.87,-5.88,22.64666201
17/10/2020 14:00,22.01016,-6.0628,22.82990773,0.92016,-0.0828,0.923877841,21.09,-5.98,21.92141647,21.99016,-6.1128,22.8239668,0.92016,-0.0828,0.923877841,21.07,-6.03,21.91588009
17/10/2020 14:30,21.4404,-6.38812,22.37183116,0.6804,-0.07812,0.684869984,20.76,-6.31,21.69778099,21.4304,-6.40812,22.3679692,0.6804,-0.07812,0.684869984,20.75,-6.33,21.69404066
17/10/2020 15:00,21.36448,-6.86588,22.4406175,0.29448,-0.06588,0.30175925,21.07,-6.8,22.14011969,21.32448,-6.99588,22.4427223,0.29448,-0.06588,0.30175925,21.03,-6.93,22.14239824
17/10/2020 15:30,21.1834,-8.18832,22.71090091,0.2934,-0.05832,0.299140072,20.89,-8.13,22.41626642,21.1534,-8.29832,22.72286176,0.2934,-0.05832,0.299140072,20.86,-8.24,22.42849081
17/10/2020 16:00,21.28676,-8.19012,22.80798581,0.17676,-0.06012,0.186704344,21.11,-8.13,22.62142789,21.24676,-8.30012,22.8104538,0.17676,-0.06012,0.186704344,21.07,-8.24,22.62393644
17/10/2020 16:30,21.76924,-7.17552,22.92134153,0.12924,-0.06552,0.144899441,21.64,-7.11,22.77809694,21.72924,-7.33552,22.93402984,0.12924,-0.06552,0.144899441,21.6,-7.27,22.79063185
17/10/2020 17:00,22.37792,-5.96408,23.15904907,0.18792,-0.06408,0.19854514,22.19,-5.9,22.96096906,22.33792,-6.09408,23.15427565,0.18792,-0.06408,0.19854514,22.15,-6.03,22.95611901
17/10/2020 17:30,22.6964,-6.04552,23.48776032,0.1764,-0.06552,0.188174999,22.52,-5.98,23.30044635,22.6764,-6.09552,23.48136455,0.1764,-0.06552,0.188174999,22.5,-6.03,23.29400996
17/10/2020 18:00,23.14916,-6.02644,23.92073552,0.02916,-0.04644,0.05483593,23.12,-5.98,23.88084588,23.11916,-6.07644,23.90436534,0.02916,-0.04644,0.05483593,23.09,-6.03,23.86438769
17/10/2020 18:30,23.94,-5.95632,24.66984694,0,-0.07632,0.07632,23.94,-5.88,24.65153139,23.93,-6.04632,24.68203568,0,-0.07632,0.07632,23.93,-5.97,24.66345069
17/10/2020 19:00,24.58,-5.80092,25.25523852,0,-0.07092,0.07092,24.58,-5.73,25.23904317,24.56,-5.93092,25.2659734,0,-0.07092,0.07092,24.56,-5.86,25.2494198
17/10/2020 19:30,24.08,-6.03704,24.82523418,0,-0.07704,0.07704,24.08,-5.96,24.80661202,24.06,-6.11704,24.82542605,0,-0.07704,0.07704,24.06,-6.04,24.80655559
17/10/2020 20:00,23.09,-6.2256,23.91456032,0,-0.0756,0.0756,23.09,-6.15,23.89499111,23.07,-6.3256,23.92149902,0,-0.0756,0.0756,23.07,-6.25,23.90161919
17/10/2020 20:30,22.01,-6.3992,22.92138435,0,-0.0792,0.0792,22.01,-6.32,22.89939956,21.99,-6.4792,22.92466211,0,-0.0792,0.0792,21.99,-6.4,22.9024038
17/10/2020 21:00,20.81,-8.50776,22.4819501,0,-0.07776,0.07776,20.81,-8.43,22.45263904,21.07,-5.68776,21.82419561,0,-0.07776,0.07776,21.07,-5.61,21.80405926
17/10/2020 21:30,19.9,-7.34416,21.21194678,0,-0.07416,0.07416,19.9,-7.27,21.18638478,19.91,-7.14416,21.15294594,0,-0.07416,0.07416,19.91,-7.07,21.12801458
17/10/2020 22:00,19.11,-7.00488,20.353389,0,-0.07488,0.07488,19.11,-6.93,20.32773967,19.09,-7.05488,20.35189013,0,-0.07488,0.07488,19.09,-6.98,20.32605471
17/10/2020 22:30,18.05,-7.6092,19.58832368,0,-0.0792,0.0792,18.05,-7.53,19.55769414,18.1,-6.9592,19.3917628,0,-0.0792,0.0792,18.1,-6.88,19.36348109
17/10/2020 23:00,16.52,-9.7638,19.18963758,0,-0.0738,0.0738,16.52,-9.69,19.15219309,16.61,-8.7238,18.7615774,0,-0.0738,0.0738,16.61,-8.65,18.72737568
17/10/2020 23:30,15.48,-9.51948,18.17280659,0,-0.06948,0.06948,15.48,-9.45,18.13650738,15.45,-9.55948,18.16827339,0,-0.06948,0.06948,15.45,-9.49,18.13181182
18/10/2020 00:00,14.55,-9.52416,17.39000068,0,-0.07416,0.07416,14.55,-9.45,17.34949567,14.53,-9.56416,17.39523086,0,-0.07416,0.07416,14.53,-9.49,17.35456712
18/10/2020 00:30,13.69,-9.30372,16.55219943,0,-0.06372,0.06372,13.69,-9.24,16.51646754,13.66,-9.35372,16.55559355,0,-0.06372,0.06372,13.66,-9.29,16.51967615
18/10/2020 01:00,13.44,-7.63552,15.45751486,0,-0.06552,0.06552,13.44,-7.57,15.42525527,13.34,-8.67552,15.91289563,0,-0.06552,0.06552,13.34,-8.61,15.87726992
18/10/2020 01:30,13.37,-7.5584,15.35859077,0,-0.0684,0.0684,13.37,-7.49,15.32504486,13.34,-7.5584,15.3324822,0,-0.0684,0.0684,13.34,-7.49,15.29887904
18/10/2020 02:00,13.37,-9.03696,16.13764376,0,-0.06696,0.06696,13.37,-8.97,16.10024223,13.34,-9.07696,16.13526581,0,-0.06696,0.06696,13.34,-9.01,16.09769238
18/10/2020 02:30,13.26,-9.39128,16.24880734,0,-0.07128,0.07128,13.26,-9.32,16.20771421,13.25,-9.41128,16.25222112,0,-0.07128,0.07128,13.25,-9.34,16.2110487
18/10/2020 03:00,13.02,-7.56768,15.05955446,0,-0.06768,0.06768,13.02,-7.5,15.02565806,13,-7.65768,15.08774546,0,-0.06768,0.06768,13,-7.59,15.0535079
18/10/2020 03:30,12.43,-9.71588,15.77666708,0,-0.06588,0.06588,12.43,-9.65,15.73618124,12.44,-9.33588,15.55352871,0,-0.06588,0.06588,12.44,-9.27,15.51407426
18/10/2020 04:00,12.16,-9.63048,15.51166481,0,-0.06048,0.06048,12.16,-9.57,15.47418819,12.13,-9.72048,15.5442797,0,-0.06048,0.06048,12.13,-9.66,15.50653088
18/10/2020 04:30,12,-9.63264,15.38790932,0,-0.06264,0.06264,12,-9.57,15.3487752,11.95,-9.72264,15.40559082,0,-0.06264,0.06264,11.95,-9.66,15.36613484
18/10/2020 05:00,11.91,-9.63048,15.31646973,0,-0.06048,0.06048,11.91,-9.57,15.27851433,11.84,-9.72048,15.31905126,0,-0.06048,0.06048,11.84,-9.66,15.28074606
18/10/2020 05:30,11.98,-9.63336,15.37276894,0,-0.06336,0.06336,11.98,-9.57,15.33314384,11.96,-9.72336,15.41380322,0,-0.06336,0.06336,11.96,-9.66,15.37391297
18/10/2020 06:00,12.15,-9.63444,15.50628692,0,-0.06444,0.06444,12.15,-9.57,15.46633117,12.11,-9.62444,15.46874091,0,-0.06444,0.06444,12.11,-9.56,15.42872969
18/10/2020 06:30,12.67,-8.65516,15.34407686,0,-0.06516,0.06516,12.67,-8.59,15.3074165,12.59,-8.90516,15.42108863,0,-0.06516,0.06516,12.59,-8.84,15.38355291
18/10/2020 07:00,13.08,-9.24056,16.01481655,0,-0.07056,0.07056,13.08,-9.17,15.97420734,13.06,-9.29056,16.02741729,0,-0.07056,0.07056,13.06,-9.22,15.9866194
18/10/2020 07:30,13.95,-9.46056,16.85540553,0,-0.07056,0.07056,13.95,-9.39,16.81590319,13.91,-9.50056,16.84484314,0,-0.07056,0.07056,13.91,-9.43,16.80514802
18/10/2020 08:00,14.57,-9.3548,17.31465226,0,-0.0648,0.0648,14.57,-9.29,17.27972801,14.54,-9.4148,17.3219531,0,-0.0648,0.0648,14.54,-9.35,17.28681868
18/10/2020 08:30,16.10144,-8.12516,18.03537067,0.00144,-0.06516,0.06517591,16.1,-8.06,18.00482158,16.07144,-8.14516,18.01762512,0.00144,-0.06516,0.06517591,16.07,-8.08,17.98697584
18/10/2020 09:00,17.20872,-8.81852,19.33665791,0.01872,-0.03852,0.042827897,17.19,-8.78,19.30244803,17.17872,-8.88852,19.34203217,0.01872,-0.03852,0.042827897,17.16,-8.85,19.30772125
18/10/2020 09:30,18.94068,-7.15356,20.24654982,0.04068,-0.04356,0.059601476,18.9,-7.11,20.19312012,18.93068,-7.25356,20.2727595,0.04068,-0.04356,0.059601476,18.89,-7.21,20.21920374
18/10/2020 10:00,20.17884,-6.31832,21.14489894,0.07884,-0.05832,0.098066141,20.1,-6.26,21.05225879,20.16884,-6.38832,21.15638767,0.07884,-0.05832,0.098066141,20.09,-6.33,21.06364166
18/10/2020 10:30,21.25416,-6.1758,22.13322893,0.07416,-0.0558,0.092808112,21.18,-6.12,22.04646911,21.24416,-6.2458,22.14326877,0.07416,-0.0558,0.092808112,21.17,-6.19,22.05640497
18/10/2020 11:00,22.2128,-6.52588,23.15157864,0.0828,-0.06588,0.105811221,22.13,-6.46,23.05360059,22.1928,-6.44588,23.10994896,0.0828,-0.06588,0.105811221,22.11,-6.38,23.01209465
18/10/2020 11:30,23.0034,-5.92588,23.75441991,0.1134,-0.06588,0.131147758,22.89,-5.86,23.62819714,22.9834,-5.98588,23.75010389,0.1134,-0.06588,0.131147758,22.87,-5.92,23.62378674
18/10/2020 12:00,23.47756,-5.77408,24.17717567,0.18756,-0.06408,0.19820444,23.29,-5.71,23.97974562,23.45756,-5.85408,24.17700093,0.18756,-0.06408,0.19820444,23.27,-5.79,23.97951209
18/10/2020 12:30,23.63908,-5.77336,24.3338815,0.28908,-0.06336,0.295942116,23.35,-5.71,24.03802405,23.55908,-5.85336,24.2753388,0.28908,-0.06336,0.295942116,23.27,-5.79,23.97951209
18/10/2020 13:00,23.83956,-5.77408,24.52885282,0.25956,-0.06408,0.267353025,23.58,-5.71,24.26150243,23.81956,-5.85408,24.52838542,0.25956,-0.06408,0.267353025,23.56,-5.79,24.26103254
18/10/2020 13:30,23.71488,-6.29796,24.53690758,0.25488,-0.05796,0.261387023,23.46,-6.24,24.27569155,23.69488,-6.38796,24.54085107,0.25488,-0.05796,0.261387023,23.44,-6.33,24.27967257
18/10/2020 14:00,23.00736,-7.96616,24.34744996,0.29736,-0.05616,0.302616779,22.71,-7.91,24.04812259,22.99736,-8.07616,24.3742267,0.29736,-0.05616,0.302616779,22.7,-8.02,24.07509917
18/10/2020 14:30,22.8086,-7.97588,24.16292399,0.2286,-0.06588,0.237903624,22.58,-7.91,23.92539446,22.7786,-8.08588,24.1711827,0.2286,-0.06588,0.237903624,22.55,-8.02,23.93371889
18/10/2020 15:00,22.45692,-8.06372,23.86078029,0.19692,-0.06372,0.206972763,22.26,-8,23.653913,22.42692,-8.14372,23.8597342,0.19692,-0.06372,0.206972763,22.23,-8.08,23.652892
18/10/2020 15:30,22.62544,-7.28048,23.76796003,0.14544,-0.06048,0.157513885,22.48,-7.22,23.61098897,22.59544,-7.41048,23.77959467,0.14544,-0.06048,0.157513885,22.45,-7.35,23.62255278
18/10/2020 16:00,23.02288,-5.9594,23.78166209,0.09288,-0.0594,0.110249963,22.93,-5.9,23.67688535,22.99288,-6.0194,23.7677451,0.09288,-0.0594,0.110249963,22.9,-5.96,23.66287387
18/10/2020 16:30,23.43868,-5.9342,24.17822263,0.05868,-0.0342,0.06791894,23.38,-5.9,24.11295088,23.40868,-5.9242,24.146686,0.05868,-0.0342,0.06791894,23.35,-5.89,24.08141607
18/10/2020 17:00,23.86392,-5.9342,24.59067725,0.04392,-0.0342,0.055665127,23.82,-5.9,24.53981255,23.84392,-5.9242,24.56885562,0.04392,-0.0342,0.055665127,23.8,-5.89,24.51799543
18/10/2020 17:30,24.20612,-5.74428,24.87836406,0.00612,-0.04428,0.044700926,24.2,-5.7,24.86222034,24.17612,-5.84428,24.87248253,0.00612,-0.04428,0.044700926,24.17,-5.8,24.85616423
18/10/2020 18:00,24.31036,-5.76768,24.98519033,0.00036,-0.06768,0.067680957,24.31,-5.7,24.96930315,24.29036,-5.86768,24.98902274,0.00036,-0.06768,0.067680957,24.29,-5.8,24.97286728
18/10/2020 18:30,24.94,-5.5156,25.54262013,0,-0.0756,0.0756,24.94,-5.44,25.52640202,24.91,-5.5756,25.52636706,0,-0.0756,0.0756,24.91,-5.5,25.5099608
18/10/2020 19:00,24.79,-5.14488,25.31825212,0,-0.07488,0.07488,24.79,-5.07,25.3031421,24.77,-5.22488,25.31506016,0,-0.07488,0.07488,24.77,-5.15,25.29971146
18/10/2020 19:30,23.93,-6.1474,24.70699146,0,-0.0774,0.0774,23.93,-6.07,24.68784721,23.92,-6.1674,24.70229185,0,-0.0774,0.0774,23.92,-6.09,24.68308125
18/10/2020 20:00,22.61,-6.31984,23.47663685,0,-0.06984,0.06984,22.61,-6.25,23.45793256,22.58,-6.39984,23.46943442,0,-0.06984,0.06984,22.58,-6.33,23.45048614
18/10/2020 20:30,21.85,-6.93452,22.92400636,0,-0.07452,0.07452,21.85,-6.86,22.90157418,21.86,-6.40452,22.77888225,0,-0.07452,0.07452,21.86,-6.33,22.75804253
18/10/2020 21:00,20.58,-7.56588,21.92667189,0,-0.06588,0.06588,20.58,-7.5,21.90402703,20.54,-7.63588,21.91342655,0,-0.06588,0.06588,20.54,-7.57,21.89055733
18/10/2020 21:30,19.9,-6.7256,21.00580147,0,-0.0756,0.0756,19.9,-6.65,20.98171823,19.87,-6.8856,21.02922698,0,-0.0756,0.0756,19.87,-6.81,21.00459474
