Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/10/2020 22:00,18.55,-7.12056,19.8696974,0,-0.07056,0.07056,18.55,-7.05,19.84452065,18.54,-7.19056,19.88556645,0,-0.07056,0.07056,18.54,-7.12,19.86016113
18/10/2020 22:30,17.36,-7.2538,18.81454795,0,-0.0738,0.0738,17.36,-7.18,18.78621835,17.35,-7.3238,18.83243336,0,-0.0738,0.0738,17.35,-7.25,18.80385599
18/10/2020 23:00,15.78,-9.7738,18.56166928,0,-0.0738,0.0738,15.78,-9.7,18.52291554,15.85,-8.6038,18.03462987,0,-0.0738,0.0738,15.85,-8.53,17.99953888
18/10/2020 23:30,14.86,-9.29308,17.52657799,0,-0.07308,0.07308,14.86,-9.22,17.4879387,14.83,-9.32308,17.51709795,0,-0.07308,0.07308,14.83,-9.25,17.47831228
19/10/2020 00:00,13.82,-9.58516,16.81867094,0,-0.06516,0.06516,13.82,-9.52,16.7816209,13.79,-9.68516,16.85130334,0,-0.06516,0.06516,13.79,-9.62,16.81393767
19/10/2020 00:30,13.21,-9.58444,16.32071047,0,-0.06444,0.06444,13.21,-9.52,16.28295121,13.2,-9.68444,16.37157226,0,-0.06444,0.06444,13.2,-9.62,16.33353605
19/10/2020 01:00,12.79,-9.67984,16.04005619,0,-0.06984,0.06984,12.79,-9.61,15.99800613,12.75,-9.68984,16.01422802,0,-0.06984,0.06984,12.75,-9.62,15.97206624
19/10/2020 01:30,12.79,-9.6748,16.03701515,0,-0.0648,0.0648,12.79,-9.61,15.99800613,12.75,-9.6848,16.01117894,0,-0.0648,0.0648,12.75,-9.62,15.97206624
19/10/2020 02:00,13.09,-9.67732,16.27877828,0,-0.06732,0.06732,13.09,-9.61,16.23884848,13.07,-9.68732,16.26865295,0,-0.06732,0.06732,13.07,-9.62,16.22865675
19/10/2020 02:30,12.94,-9.67408,16.15646694,0,-0.06408,0.06408,12.94,-9.61,16.11817918,12.91,-9.68408,16.13844805,0,-0.06408,0.06408,12.91,-9.62,16.10007764
19/10/2020 03:00,12.6,-9.67552,15.8863365,0,-0.06552,0.06552,12.6,-9.61,15.84651697,12.59,-9.68552,15.88450181,0,-0.06552,0.06552,12.59,-9.62,15.84463632
19/10/2020 03:30,12.36,-9.6748,15.69622104,0,-0.0648,0.0648,12.36,-9.61,15.65636292,12.32,-9.6848,15.67092055,0,-0.0648,0.0648,12.32,-9.62,15.63095646
19/10/2020 04:00,12.27,-9.67948,15.6283471,0,-0.06948,0.06948,12.27,-9.61,15.58540984,12.23,-9.68948,15.60317028,0,-0.06948,0.06948,12.23,-9.62,15.56011889
19/10/2020 04:30,12.11,-9.67768,15.50192214,0,-0.06768,0.06768,12.11,-9.61,15.45976067,12.06,-9.68768,15.46915459,0,-0.06768,0.06768,12.06,-9.62,15.42685969
19/10/2020 05:00,12.11,-9.78128,15.56680887,0,-0.07128,0.07128,12.11,-9.71,15.5221197,12.06,-9.88128,15.59112871,0,-0.07128,0.07128,12.06,-9.81,15.54605095
19/10/2020 05:30,12.43,-9.77624,15.8139106,0,-0.06624,0.06624,12.43,-9.71,15.77304663,12.42,-9.75624,15.79368921,0,-0.06624,0.06624,12.42,-9.69,15.75285688
19/10/2020 06:00,13.01,-9.65444,16.20087379,0,-0.06444,0.06444,13.01,-9.59,16.16255549,12.97,-9.67444,16.18071968,0,-0.06444,0.06444,12.97,-9.61,16.14227369
19/10/2020 06:30,14.81,-7.73452,16.70804895,0,-0.07452,0.07452,14.81,-7.66,16.67368286,14.79,-7.74452,16.69496002,0,-0.07452,0.07452,14.79,-7.67,16.6605222
19/10/2020 07:00,16,-7.98912,17.88368078,0,-0.06912,0.06912,16,-7.92,17.85291013,15.98,-8.01912,17.87922497,0,-0.06912,0.06912,15.98,-7.95,17.84833045
19/10/2020 07:30,18.31,-8.29876,20.10287337,0,-0.06876,0.06876,18.31,-8.23,20.07458592,18.29,-8.32876,20.097073,0,-0.06876,0.06876,18.29,-8.26,20.0686746
19/10/2020 08:00,20.07,-6.56128,21.11528582,0,-0.07128,0.07128,20.07,-6.49,21.09324536,20.06,-6.62128,21.12451062,0,-0.07128,0.07128,20.06,-6.55,21.10227713
19/10/2020 08:30,21.38216,-6.27344,22.28346507,0.00216,-0.07344,0.073471758,21.38,-6.2,22.26082658,21.34216,-6.33344,22.26208112,0.00216,-0.07344,0.073471758,21.34,-6.26,22.23922661
19/10/2020 09:00,21.68996,-6.25148,22.57289009,0.03996,-0.05148,0.06516895,21.65,-6.2,22.52026865,21.67996,-6.31148,22.57997886,0.03996,-0.05148,0.06516895,21.64,-6.26,22.5272546
19/10/2020 09:30,22.3078,-6.13876,23.13703341,0.1278,-0.06876,0.145123319,22.18,-6.07,22.99559306,22.2878,-6.21876,23.13912282,0.1278,-0.06876,0.145123319,22.16,-6.15,22.99756726
19/10/2020 10:00,22.7508,-5.81264,23.48160311,0.1908,-0.06264,0.200819346,22.56,-5.75,23.28123923,22.7208,-5.87264,23.46748076,0.1908,-0.06264,0.200819346,22.53,-5.81,23.26707975
19/10/2020 10:30,23.02728,-5.89768,23.7705333,0.46728,-0.06768,0.472155886,22.56,-5.83,23.30112658,22.99728,-5.94768,23.75394251,0.46728,-0.06768,0.472155886,22.53,-5.88,23.28465804
19/10/2020 11:00,23.00412,-5.83084,23.73158722,0.29412,-0.06084,0.3003466,22.71,-5.77,23.43153858,22.96412,-6.01084,23.73775484,0.29412,-0.06084,0.3003466,22.67,-5.95,23.43781986
19/10/2020 11:30,22.71624,-6.6156,23.65996034,0.78624,-0.0756,0.789866253,21.93,-6.54,22.88441609,22.80624,-5.5056,23.46137708,0.78624,-0.0756,0.789866253,22.02,-5.43,22.67962301
19/10/2020 12:00,22.38232,-7.95984,23.75557411,0.74232,-0.06984,0.745598155,21.64,-7.89,23.03349083,22.34232,-8.02984,23.74147412,0.74232,-0.06984,0.745598155,21.6,-7.96,23.02002606
19/10/2020 12:30,22.74068,-7.95372,24.09149619,0.58068,-0.06372,0.584165645,22.16,-7.89,23.52270605,22.71068,-8.02372,24.08640838,0.58068,-0.06372,0.584165645,22.13,-7.96,23.51804626
19/10/2020 13:00,22.27228,-7.69308,23.56348735,0.78228,-0.07308,0.785686124,21.49,-7.62,22.80097586,22.23228,-7.77308,23.55196482,0.78228,-0.07308,0.785686124,21.45,-7.7,22.79018429
19/10/2020 13:30,22.585,-5.95012,23.35564499,0.495,-0.06012,0.498637558,22.09,-5.89,22.86176284,22.555,-6.02012,23.34458973,0.495,-0.06012,0.498637558,22.06,-5.96,22.85093434
19/10/2020 14:00,22.24756,-5.96164,23.03247875,0.72756,-0.07164,0.731078548,21.52,-5.89,22.31148807,22.21756,-6.12164,23.04548651,0.72756,-0.07164,0.731078548,21.49,-6.05,22.32538018
19/10/2020 14:30,22.09296,-5.95696,22.88196351,0.37296,-0.06696,0.378923215,21.72,-5.89,22.50445511,22.04296,-5.98696,22.84153619,0.37296,-0.06696,0.378923215,21.67,-5.92,22.46408912
19/10/2020 15:00,21.80172,-6.07624,22.63262441,0.35172,-0.06624,0.357903194,21.45,-6.01,22.27605441,21.77172,-6.13624,22.61993,0.35172,-0.06624,0.357903194,21.42,-6.07,22.26345211
19/10/2020 15:30,21.95164,-6.07624,22.777076,0.25164,-0.06624,0.260212273,21.7,-6.01,22.51688478,21.92164,-6.13624,22.76426457,0.25164,-0.06624,0.260212273,21.67,-6.07,22.50408407
19/10/2020 16:00,22.20884,-6.073,23.02420255,0.25884,-0.063,0.266396595,21.95,-6.01,22.75791291,22.17884,-6.133,23.01118495,0.25884,-0.063,0.266396595,21.92,-6.07,22.74491811
19/10/2020 16:30,22.77928,-6.07228,23.57473609,0.17928,-0.06228,0.189789665,22.6,-6.01,23.38546771,22.75928,-6.13228,23.57095,0.17928,-0.06228,0.189789665,22.58,-6.07,23.38164451
19/10/2020 17:00,23.28504,-5.97832,24.04024538,0.09504,-0.05832,0.111507058,23.19,-5.92,23.93371054,23.24504,-6.01832,24.0114985,0.09504,-0.05832,0.111507058,23.15,-5.96,23.90489699
19/10/2020 17:30,24.20304,-5.79132,24.88627197,0.02304,-0.03132,0.038881667,24.18,-5.76,24.85658866,24.18304,-5.89132,24.89030082,0.02304,-0.03132,0.038881667,24.16,-5.86,24.86051488
19/10/2020 18:00,25.1672,-4.03896,25.48923604,0.0072,-0.04896,0.04948658,25.16,-3.99,25.47441265,25.1272,-4.33896,25.49907359,0.0072,-0.04896,0.04948658,25.12,-4.29,25.48369086
19/10/2020 18:30,25.63,-5.18128,26.14847151,0,-0.07128,0.07128,25.63,-5.11,26.13444088,25.61,-5.29128,26.15090331,0,-0.07128,0.07128,25.61,-5.22,26.13657399
19/10/2020 19:00,25.81,-5.70236,26.43242345,0,-0.07236,0.07236,25.81,-5.63,26.41690746,25.79,-5.77236,26.42809566,0,-0.07236,0.07236,25.79,-5.7,26.41238535
19/10/2020 19:30,25.04,-5.84164,25.71237752,0,-0.07164,0.07164,25.04,-5.77,25.69619622,25.01,-5.94164,25.70609239,0,-0.07164,0.07164,25.01,-5.87,25.68962826
19/10/2020 20:00,24.04,-5.9974,24.77681188,0,-0.0774,0.0774,24.04,-5.92,24.75819056,24.02,-6.1274,24.78922005,0,-0.0774,0.0774,24.02,-6.05,24.77020186
19/10/2020 20:30,22.68,-6.29056,23.53621773,0,-0.07056,0.07056,22.68,-6.22,23.51745735,22.65,-6.27056,23.50196636,0,-0.07056,0.07056,22.65,-6.2,23.4832387
19/10/2020 21:00,21.47,-6.83596,22.532005,0,-0.07596,0.07596,21.47,-6.76,22.50907595,21.44,-6.87596,22.51560405,0,-0.07596,0.07596,21.44,-6.8,22.4925232
19/10/2020 21:30,20.29,-7.34092,21.57714547,0,-0.07092,0.07092,20.29,-7.27,21.55312042,20.25,-7.39092,21.55662772,0,-0.07092,0.07092,20.25,-7.32,21.5324151
19/10/2020 22:00,19.03,-7.3456,20.39849846,0,-0.0756,0.0756,19.03,-7.27,20.37139661,19.06,-6.7456,20.2184747,0,-0.0756,0.0756,19.06,-6.67,20.19337763
19/10/2020 22:30,17.45,-8.9202,19.59776691,0,-0.0702,0.0702,17.45,-8.85,19.56591424,17.67,-6.2102,18.72953507,0,-0.0702,0.0702,17.67,-6.14,18.70637592
19/10/2020 23:00,16.13,-8.25524,18.1197651,0,-0.07524,0.07524,16.13,-8.18,18.0856103,16.12,-8.12524,18.05197843,0,-0.07524,0.07524,16.12,-8.05,18.01823798
19/10/2020 23:30,14.85,-9.34336,17.54482477,0,-0.06336,0.06336,14.85,-9.28,17.51116501,14.82,-9.36336,17.53011439,0,-0.06336,0.06336,14.82,-9.3,17.49635391
20/10/2020 00:00,13.85,-9.49372,16.7914627,0,-0.06372,0.06372,13.85,-9.43,16.75551849,13.83,-9.54372,16.80331787,0,-0.06372,0.06372,13.83,-9.48,16.76720907
20/10/2020 00:30,13.21,-9.49552,16.26865084,0,-0.06552,0.06552,13.21,-9.43,16.23049599,13.17,-9.54552,16.26548038,0,-0.06552,0.06552,13.17,-9.48,16.22711619
20/10/2020 01:00,12.78,-9.63624,16.00579649,0,-0.06624,0.06624,12.78,-9.57,15.96600451,12.77,-9.70624,16.04007465,0,-0.06624,0.06624,12.77,-9.64,16.00007812
20/10/2020 01:30,12.89,-9.63948,16.09570361,0,-0.06948,0.06948,12.89,-9.57,16.05418948,12.85,-9.70948,16.10579094,0,-0.06948,0.06948,12.85,-9.64,16.06400012
20/10/2020 02:00,13.04,-9.5548,16.16588392,0,-0.0648,0.0648,13.04,-9.49,16.12766877,13.02,-9.5548,16.14975551,0,-0.0648,0.0648,13.02,-9.49,16.1115021
20/10/2020 02:30,13.04,-8.52444,15.57907819,0,-0.06444,0.06444,13.04,-8.46,15.54391199,13.02,-8.65444,15.63392886,0,-0.06444,0.06444,13.02,-8.59,15.59834927
20/10/2020 03:00,12.8,-7.55804,14.86485683,0,-0.06804,0.06804,12.8,-7.49,14.83037761,12.77,-7.55804,14.83903193,0,-0.06804,0.06804,12.77,-7.49,14.80449256
20/10/2020 03:30,12.52,-7.94236,14.82671516,0,-0.07236,0.07236,12.52,-7.87,14.78807966,12.53,-7.56236,14.63523791,0,-0.07236,0.07236,12.53,-7.49,14.59797931
20/10/2020 04:00,12.05,-9.67696,15.45464509,0,-0.06696,0.06696,12.05,-9.61,15.41280636,12.01,-9.72696,15.45489731,0,-0.06696,0.06696,12.01,-9.66,15.41284205
20/10/2020 04:30,12.05,-9.6784,15.45554679,0,-0.0684,0.0684,12.05,-9.61,15.41280636,12.01,-9.7284,15.45580365,0,-0.0684,0.0684,12.01,-9.66,15.41284205
20/10/2020 05:00,11.98,-9.67876,15.40125953,0,-0.06876,0.06876,11.98,-9.61,15.35814116,12.01,-9.72876,15.45603025,0,-0.06876,0.06876,12.01,-9.66,15.41284205
20/10/2020 05:30,12.37,-9.67768,15.7058712,0,-0.06768,0.06768,12.37,-9.61,15.66425868,12.33,-9.72768,15.70530669,0,-0.06768,0.06768,12.33,-9.66,15.66347663
20/10/2020 06:00,13.06,-8.62876,15.65308593,0,-0.06876,0.06876,13.06,-8.56,15.61528738,13.03,-8.74876,15.69463926,0,-0.06876,0.06876,13.03,-8.68,15.65641402
20/10/2020 06:30,14.5,-8.15912,16.63794576,0,-0.06912,0.06912,14.5,-8.09,16.60415912,14.47,-8.18912,16.62656267,0,-0.06912,0.06912,14.47,-8.12,16.59262788
20/10/2020 07:00,15.81,-7.32056,17.42259162,0,-0.07056,0.07056,15.81,-7.25,17.39306184,15.78,-7.37056,17.41647366,0,-0.07056,0.07056,15.78,-7.3,17.38673057
20/10/2020 07:30,17.9,-7.49164,19.40450128,0,-0.07164,0.07164,17.9,-7.42,19.37695539,17.88,-7.56164,19.41321198,0,-0.07164,0.07164,17.88,-7.49,19.38541978
20/10/2020 08:00,19.47,-6.482,20.5206536,0,-0.072,0.072,19.47,-6.41,20.4980243,19.45,-6.562,20.52711241,0,-0.072,0.072,19.45,-6.49,20.50420932
20/10/2020 08:30,20.41252,-6.19904,21.33305111,0.00252,-0.05904,0.059093756,20.41,-6.14,21.31355672,20.38252,-6.24904,21.31894984,0.00252,-0.05904,0.059093756,20.38,-6.19,21.2993075
20/10/2020 09:00,21.01508,-6.0086,21.85719244,0.05508,-0.0486,0.073455881,20.96,-5.96,21.79089718,21.00508,-6.0686,21.86415541,0.05508,-0.0486,0.073455881,20.95,-6.02,21.79777282
20/10/2020 09:30,21.2746,-6.01544,22.10868887,0.1746,-0.05544,0.183190484,21.1,-5.96,21.92559235,21.2546,-6.07544,22.10585878,0.1746,-0.05544,0.183190484,21.08,-6.02,21.92274618
20/10/2020 10:00,21.8968,-5.743,22.63740045,0.2268,-0.063,0.235387425,21.67,-5.68,22.40203785,21.8668,-5.833,22.63141249,0.2268,-0.063,0.235387425,21.64,-5.77,22.3960376
20/10/2020 10:30,22.57424,-5.59372,23.25695627,0.08424,-0.06372,0.105624883,22.49,-5.53,23.15990069,22.54424,-5.68372,23.24967592,0.08424,-0.06372,0.105624883,22.46,-5.62,23.15245127
20/10/2020 11:00,22.67448,-5.5948,23.35452484,0.11448,-0.0648,0.131547369,22.56,-5.53,23.22788195,22.64448,-5.6848,23.34715027,0.11448,-0.0648,0.131547369,22.53,-5.62,23.22036391
20/10/2020 11:30,22.67628,-5.65724,23.37130803,0.11628,-0.05724,0.129605,22.56,-5.6,23.2446467,22.64628,-5.67724,23.3470566,0.11628,-0.05724,0.129605,22.53,-5.62,23.22036391
20/10/2020 12:00,22.97296,-5.59652,23.64482876,0.10296,-0.05652,0.117453276,22.87,-5.54,23.53143642,22.94296,-5.81652,23.66878363,0.10296,-0.05652,0.117453276,22.84,-5.76,23.55510985
20/10/2020 12:30,23.34048,-5.60876,24.00492023,0.15048,-0.06876,0.165445363,23.19,-5.54,23.84256068,23.32048,-5.72876,24.01381849,0.15048,-0.06876,0.165445363,23.17,-5.66,23.85129975
20/10/2020 13:00,23.5028,-5.59976,24.16068956,0.0828,-0.05976,0.102113161,23.42,-5.54,24.06632502,23.4828,-5.71976,24.16935147,0.0828,-0.05976,0.102113161,23.4,-5.66,24.0747918
20/10/2020 13:30,22.76376,-5.90516,23.51722101,0.38376,-0.06516,0.38925257,22.38,-5.84,23.1294185,22.73376,-5.98516,23.50842368,0.38376,-0.06516,0.38925257,22.35,-5.92,23.1207461
20/10/2020 14:00,22.1386,-5.90408,22.91234974,0.4086,-0.06408,0.413594253,21.73,-5.84,22.50107775,22.1086,-5.98408,22.90413516,0.4086,-0.06408,0.413594253,21.7,-5.92,22.49303003
20/10/2020 14:30,22.04968,-5.90588,22.8269097,0.31968,-0.06588,0.326397728,21.73,-5.84,22.50107775,22.01968,-5.98588,22.81878758,0.31968,-0.06588,0.326397728,21.7,-5.92,22.49303003
20/10/2020 15:00,21.86752,-6.004,22.67678211,0.13752,-0.054,0.147742175,21.73,-5.95,22.52987794,21.83752,-6.114,22.67726341,0.13752,-0.054,0.147742175,21.7,-6.06,22.53028184
20/10/2020 15:30,21.97572,-5.95228,22.7675626,0.13572,-0.06228,0.149327549,21.84,-5.89,22.62029399,21.94572,-6.03228,22.75967988,0.13572,-0.06228,0.149327549,21.81,-5.97,22.61231965
20/10/2020 16:00,22.24372,-7.03048,23.3283246,0.15372,-0.06048,0.165189796,22.09,-6.97,23.16352737,22.21372,-7.11048,23.32398512,0.15372,-0.06048,0.165189796,22.06,-7.05,23.15914722
20/10/2020 16:30,22.90524,-7.32536,24.04809595,0.07524,-0.04536,0.08785549,22.83,-7.28,23.96262298,22.87524,-7.41536,24.04712392,0.07524,-0.04536,0.08785549,22.8,-7.37,23.96157132
20/10/2020 17:00,23.8744,-5.69392,24.5439952,0.0144,-0.04392,0.046220411,23.86,-5.65,24.51983075,23.8544,-5.74392,24.53619808,0.0144,-0.04392,0.046220411,23.84,-5.7,24.51194811
20/10/2020 17:30,24.17656,-5.615,24.82003784,0.01656,-0.045,0.047950324,24.16,-5.57,24.7937593,24.15656,-5.745,24.83031244,0.01656,-0.045,0.047950324,24.14,-5.7,24.80382229
20/10/2020 18:00,24.70324,-4.93544,25.19143971,0.00324,-0.05544,0.055534595,24.7,-4.88,25.17745817,24.58324,-5.89544,25.28026704,0.00324,-0.05544,0.055534595,24.58,-5.84,25.26424351
20/10/2020 18:30,25.85,-2.56948,25.97738877,0,-0.06948,0.06948,25.85,-2.5,25.97060839,25.34,-7.01948,26.29427123,0,-0.06948,0.06948,25.34,-6.95,26.27580827
20/10/2020 19:00,25.47,-5.42236,26.04079277,0,-0.07236,0.07236,25.47,-5.35,26.02582179,25.45,-5.52236,26.04225336,0,-0.07236,0.07236,25.45,-5.45,26.02700521
20/10/2020 19:30,24.94,-5.6156,25.56440031,0,-0.0756,0.0756,24.94,-5.54,25.54790011,25.07,-4.4456,25.46111269,0,-0.0756,0.0756,25.07,-4.37,25.44802153
20/10/2020 20:00,23.71,-5.91272,24.43612813,0,-0.07272,0.07272,23.71,-5.84,24.41863428,23.69,-6.00272,24.43867319,0,-0.07272,0.07272,23.69,-5.93,24.42091317
20/10/2020 20:30,22.47,-6.19416,23.30812129,0,-0.07416,0.07416,22.47,-6.12,23.28852292,22.45,-6.26416,23.30755673,0,-0.07416,0.07416,22.45,-6.19,23.28773497
20/10/2020 21:00,21.32,-6.37524,22.25277702,0,-0.07524,0.07524,21.32,-6.3,22.23133824,21.3,-6.42524,22.24800461,0,-0.07524,0.07524,21.3,-6.35,22.22639197
20/10/2020 21:30,19.97,-7.51092,21.33576385,0,-0.07092,0.07092,19.97,-7.44,21.31090097,19.94,-7.56092,21.3253631,0,-0.07092,0.07092,19.94,-7.49,21.30032159
20/10/2020 22:00,18.74,-7.57768,20.21407515,0,-0.06768,0.06768,18.74,-7.51,20.18880135,18.71,-7.55768,20.17876674,0,-0.06768,0.06768,18.71,-7.49,20.15351582
20/10/2020 22:30,17.48,-8.48092,19.42875199,0,-0.07092,0.07092,17.48,-8.41,19.39789937,17.46,-8.53092,19.43265798,0,-0.07092,0.07092,17.46,-8.46,19.4016288
20/10/2020 23:00,16.14,-8.16164,18.08623696,0,-0.07164,0.07164,16.14,-8.09,18.05402171,16.12,-8.20164,18.08649493,0,-0.07164,0.07164,16.12,-8.13,18.05412141
20/10/2020 23:30,15.03,-7.82876,16.9466924,0,-0.06876,0.06876,15.03,-7.76,16.91503769,15,-7.87876,16.9432836,0,-0.06876,0.06876,15,-7.81,16.91141922
21/10/2020 00:00,13.98,-8.52308,16.3732493,0,-0.07308,0.07308,13.98,-8.45,16.33532675,13.96,-8.57308,16.38228619,0,-0.07308,0.07308,13.96,-8.5,16.34416104
21/10/2020 00:30,13.23,-9.21488,16.12286927,0,-0.07488,0.07488,13.23,-9.14,16.08018968,13.21,-9.25488,16.12938014,0,-0.07488,0.07488,13.21,-9.18,16.08653163
21/10/2020 01:00,12.82,-8.12696,15.17892878,0,-0.06696,0.06696,12.82,-8.06,15.14318328,12.81,-8.15696,15.18657619,0,-0.06696,0.06696,12.81,-8.09,15.15071615
21/10/2020 01:30,12.67,-9.50228,15.837368,0,-0.06228,0.06228,12.67,-9.44,15.80007911,12.65,-9.55228,15.85145272,0,-0.06228,0.06228,12.65,-9.49,15.81400013
21/10/2020 02:00,12.99,-9.43444,16.05455568,0,-0.06444,0.06444,12.99,-9.37,16.01677246,12.96,-9.55444,16.10120877,0,-0.06444,0.06444,12.96,-9.49,16.06305388
21/10/2020 02:30,12.89,-9.55588,16.04577647,0,-0.06588,0.06588,12.89,-9.49,16.00662988,12.87,-9.55588,16.02971436,0,-0.06588,0.06588,12.87,-9.49,15.99052845
21/10/2020 03:00,12.54,-9.5584,15.76751758,0,-0.0684,0.0684,12.54,-9.49,15.72614702,12.5,-9.5584,15.73572402,0,-0.0684,0.0684,12.5,-9.49,15.69426965
21/10/2020 03:30,12.25,-9.55912,15.53831636,0,-0.06912,0.06912,12.25,-9.49,15.49588978,12.23,-9.71912,15.62159382,0,-0.06912,0.06912,12.23,-9.65,15.57868415
21/10/2020 04:00,12.08,-9.662,15.46869885,0,-0.072,0.072,12.08,-9.59,15.42382897,12.06,-9.722,15.49067087,0,-0.072,0.072,12.06,-9.65,15.44558513
21/10/2020 04:30,11.98,-9.5838,15.34176073,0,-0.0738,0.0738,11.98,-9.51,15.29576739,11.98,-9.6438,15.37931333,0,-0.0738,0.0738,11.98,-9.57,15.33314384
21/10/2020 05:00,11.98,-9.66452,15.39231454,0,-0.07452,0.07452,11.98,-9.59,15.34563456,11.98,-9.76452,15.45529847,0,-0.07452,0.07452,11.98,-9.69,15.40832567
21/10/2020 05:30,12.28,-9.59984,15.58702435,0,-0.06984,0.06984,12.28,-9.53,15.54410821,12.24,-9.63984,15.5802476,0,-0.06984,0.06984,12.24,-9.57,15.53713294
21/10/2020 06:00,12.87,-9.60308,16.05789667,0,-0.07308,0.07308,12.87,-9.53,16.01429986,12.82,-9.57308,15.99988315,0,-0.07308,0.07308,12.82,-9.5,15.95626523
21/10/2020 06:30,14.15,-9.25768,16.90938021,0,-0.06768,0.06768,14.15,-9.19,16.87242128,14.12,-9.28768,16.90075146,0,-0.06768,0.06768,14.12,-9.22,16.86365322
21/10/2020 07:00,15.6,-8.49264,17.76189557,0,-0.06264,0.06264,15.6,-8.43,17.73203034,15.58,-8.57264,17.78276009,0,-0.06264,0.06264,15.58,-8.51,17.75264769
21/10/2020 07:30,17.7,-8.34264,19.56756608,0,-0.06264,0.06264,17.7,-8.28,19.54094164,17.68,-8.42264,19.58375001,0,-0.06264,0.06264,17.68,-8.36,19.55689137
21/10/2020 08:00,19.21,-8.472,20.99521098,0,-0.072,0.072,19.21,-8.4,20.96626099,19.24,-8.022,20.8453852,0,-0.072,0.072,19.24,-7.95,20.81778326
21/10/2020 08:30,20.69,-6.23416,21.60881419,0,-0.07416,0.07416,20.69,-6.16,21.58753576,20.67,-6.31416,21.61290162,0,-0.07416,0.07416,20.67,-6.24,21.59135244
21/10/2020 09:00,21.09252,-6.08616,21.95303495,0.00252,-0.05616,0.05621651,21.09,-6.03,21.93510884,21.10252,-6.17616,21.98775347,0.00252,-0.05616,0.05621651,21.1,-6.12,21.96962448
21/10/2020 09:30,20.7762,-5.6596,21.53326632,0.0162,-0.0396,0.042785512,20.76,-5.62,21.50725459,20.7862,-5.7196,21.5587554,0.0162,-0.0396,0.042785512,20.77,-5.68,21.53265659
21/10/2020 10:00,20.24232,-5.65096,21.01630005,0.02232,-0.03096,0.038166792,20.22,-5.62,20.98649089,20.24232,-5.71096,21.03251252,0.02232,-0.03096,0.038166792,20.22,-5.68,21.00263793
21/10/2020 10:30,22.00904,-5.6776,22.72956188,0.05904,-0.0576,0.08248322,21.95,-5.62,22.65804272,22.01904,-5.7376,22.75430017,0.05904,-0.0576,0.08248322,21.96,-5.68,22.68268062
21/10/2020 11:00,22.98296,-5.56516,23.64714478,0.10296,-0.06516,0.121846572,22.88,-5.5,23.53177426,23.00296,-5.65516,23.68790838,0.10296,-0.06516,0.121846572,22.9,-5.59,23.57240124
21/10/2020 11:30,23.12444,-5.65048,23.80478207,0.15444,-0.06048,0.165860013,22.97,-5.59,23.64041032,23.14444,-5.72048,23.8409101,0.15444,-0.06048,0.165860013,22.99,-5.66,23.67647989
21/10/2020 12:00,23.09492,-5.54904,23.75220358,0.21492,-0.05904,0.22288187,22.88,-5.49,23.52943901,23.09492,-5.61904,23.76865458,0.21492,-0.05904,0.22288187,22.88,-5.56,23.54587013
21/10/2020 12:30,23.38732,-5.54796,24.03635989,0.15732,-0.05796,0.167657222,23.23,-5.49,23.86991831,23.37732,-5.61796,24.04289011,0.15732,-0.05796,0.167657222,23.22,-5.56,23.87639001
21/10/2020 13:00,23.64084,-5.54328,24.28203593,0.15084,-0.05328,0.159973323,23.49,-5.49,24.1230222,23.63084,-5.69328,24.30699562,0.15084,-0.05328,0.159973323,23.48,-5.64,24.14787775
21/10/2020 13:30,23.39632,-5.55156,24.04594785,0.16632,-0.06156,0.17734705,23.23,-5.49,23.86991831,23.38632,-5.70156,24.07130552,0.16632,-0.06156,0.17734705,23.22,-5.64,23.89514595
21/10/2020 14:00,22.9876,-5.55624,23.64955722,0.2376,-0.06624,0.246660693,22.75,-5.49,23.40304681,22.9676,-5.70624,23.66583666,0.2376,-0.06624,0.246660693,22.73,-5.64,23.41927625
21/10/2020 14:30,22.59948,-5.78128,23.32723076,0.15948,-0.07128,0.174684598,22.44,-5.71,23.15507936,22.57948,-5.87128,23.33034174,0.15948,-0.07128,0.174684598,22.42,-5.8,23.15807419
21/10/2020 15:00,21.99088,-5.95192,22.78210163,0.20088,-0.06192,0.21020671,21.79,-5.89,22.57202251,21.97088,-6.03192,22.78384574,0.20088,-0.06192,0.21020671,21.77,-5.97,22.57374138
21/10/2020 15:30,22.03208,-6.82724,23.06564014,0.17208,-0.05724,0.181350335,21.86,-6.77,22.8843287,21.94208,-6.91724,23.00658784,0.17208,-0.05724,0.181350335,21.77,-6.86,22.82526013
21/10/2020 16:00,22.54272,-6.1012,23.35377628,0.16272,-0.0612,0.17384832,22.38,-6.04,23.18072475,22.49272,-6.4712,23.40510377,0.16272,-0.0612,0.17384832,22.33,-6.41,23.23181009
21/10/2020 16:30,23.06252,-5.97328,23.82351575,0.09252,-0.05328,0.106764736,22.97,-5.92,23.72060918,23.04252,-6.02328,23.81675104,0.09252,-0.05328,0.106764736,22.95,-5.97,23.7137808
21/10/2020 17:00,23.81204,-5.79284,24.50653472,0.03204,-0.04284,0.053496048,23.78,-5.75,24.46529992,23.80204,-5.89284,24.52065805,0.03204,-0.04284,0.053496048,23.77,-5.85,24.47928512
21/10/2020 17:30,24.32548,-5.79212,25.00555201,0.01548,-0.04212,0.044874545,24.31,-5.75,24.9807646,24.30548,-5.89212,25.00946693,0.01548,-0.04212,0.044874545,24.29,-5.85,24.98452721
21/10/2020 18:00,25.2,-5.59056,25.8126783,0,-0.07056,0.07056,25.2,-5.52,25.79748825,25.18,-5.67056,25.8106112,0,-0.07056,0.07056,25.18,-5.6,25.7952011
21/10/2020 18:30,25.94,-5.58624,26.53468819,0,-0.06624,0.06624,25.94,-5.52,26.52082201,25.91,-5.56624,26.50115333,0,-0.06624,0.06624,25.91,-5.5,26.48731961
21/10/2020 19:00,25.81,-5.58948,26.40830147,0,-0.06948,0.06948,25.81,-5.52,26.39368296,25.78,-5.56948,26.37475133,0,-0.06948,0.06948,25.78,-5.5,26.36016692
21/10/2020 19:30,24.99,-5.72668,25.63776441,0,-0.07668,0.07668,24.99,-5.65,25.6207455,24.95,-5.79668,25.61452711,0,-0.07668,0.07668,24.95,-5.72,25.59728306
21/10/2020 20:00,23.67,-6.1784,24.46306454,0,-0.0684,0.0684,23.67,-6.11,24.445879,23.7,-5.7884,24.39663039,0,-0.0684,0.0684,23.7,-5.72,24.3804922
21/10/2020 20:30,22.47,-6.17768,23.30374713,0,-0.06768,0.06768,22.47,-6.11,23.28589702,22.44,-6.24768,23.29349921,0,-0.06768,0.06768,22.44,-6.18,23.2754377
21/10/2020 21:00,21.37,-6.39948,22.30762749,0,-0.06948,0.06948,21.37,-6.33,22.28779487,21.33,-6.47948,22.29243282,0,-0.06948,0.06948,21.33,-6.41,22.2723371
21/10/2020 21:30,20.3,-6.64092,21.35864739,0,-0.07092,0.07092,20.3,-6.57,21.33670312,20.26,-6.72092,21.34568728,0,-0.07092,0.07092,20.26,-6.65,21.3234636
21/10/2020 22:00,19.06,-6.822,20.24409257,0,-0.072,0.072,19.06,-6.75,20.21994313,19.02,-6.922,20.24041709,0,-0.072,0.072,19.02,-6.85,20.2159071
21/10/2020 22:30,17.87,-7.06992,19.21771758,0,-0.07992,0.07992,17.87,-6.99,19.18846007,17.84,-7.10992,19.20459743,0,-0.07992,0.07992,17.84,-7.03,19.17515319
21/10/2020 23:00,16.42,-7.31704,17.97652565,0,-0.07704,0.07704,16.42,-7.24,17.94530579,16.4,-7.36704,17.97868956,0,-0.07704,0.07704,16.4,-7.29,17.94725884
21/10/2020 23:30,15.23,-7.93524,17.17326218,0,-0.07524,0.07524,15.23,-7.86,17.13862597,15.24,-7.78524,17.11337377,0,-0.07524,0.07524,15.24,-7.71,17.07927692
22/10/2020 00:00,13.93,-9.57588,16.90391605,0,-0.06588,0.06588,13.93,-9.51,16.86668314,13.91,-9.61588,16.91015222,0,-0.06588,0.06588,13.91,-9.55,16.87277689
22/10/2020 00:30,13.26,-9.57876,16.35788015,0,-0.06876,0.06876,13.26,-9.51,16.31771124,13.24,-9.61876,16.36515029,0,-0.06876,0.06876,13.24,-9.55,16.32483078
22/10/2020 01:00,12.84,-9.07984,15.72606417,0,-0.06984,0.06984,12.84,-9.01,15.68584394,12.82,-9.11984,15.73289171,0,-0.06984,0.06984,12.82,-9.05,15.69251095
22/10/2020 01:30,12.74,-9.74552,16.04003616,0,-0.06552,0.06552,12.74,-9.68,16.0003125,12.71,-9.76552,16.02839608,0,-0.06552,0.06552,12.71,-9.7,15.98856154
22/10/2020 02:00,12.95,-9.63732,16.14250404,0,-0.06732,0.06732,12.95,-9.57,16.10240355,12.94,-9.67732,16.15840717,0,-0.06732,0.06732,12.94,-9.61,16.11817918
22/10/2020 02:30,12.95,-9.6402,16.14422361,0,-0.0702,0.0702,12.95,-9.57,16.10240355,12.87,-9.6802,16.10413525,0,-0.0702,0.0702,12.87,-9.61,16.06203599
22/10/2020 03:00,12.95,-6.30336,14.40259863,0,-0.06336,0.06336,12.95,-6.24,14.37498174,12.58,-10.34336,16.2862364,0,-0.06336,0.06336,12.58,-10.28,16.24607029
22/10/2020 03:30,12.53,-7.80732,14.76330402,0,-0.06732,0.06732,12.53,-7.74,14.72781382,12.49,-7.98732,14.82556511,0,-0.06732,0.06732,12.49,-7.92,14.78940499
22/10/2020 04:00,12.03,-9.60192,15.39213331,0,-0.06192,0.06192,12.03,-9.54,15.35358264,12.01,-9.67192,15.42031571,0,-0.06192,0.06192,12.01,-9.61,15.38155389
22/10/2020 04:30,11.95,-9.67516,15.37566977,0,-0.06516,0.06516,11.95,-9.61,15.33475138,11.91,-9.74516,15.38883502,0,-0.06516,0.06516,11.91,-9.68,15.34765454
22/10/2020 05:00,11.95,-9.373,15.18735095,0,-0.063,0.063,11.95,-9.31,15.14855109,11.85,-9.743,15.34107392,0,-0.063,0.063,11.85,-9.68,15.30114048
22/10/2020 05:30,12.59,-7.20804,14.50737539,0,-0.06804,0.06804,12.59,-7.14,14.47368992,12.48,-8.18804,14.92629891,0,-0.06804,0.06804,12.48,-8.12,14.88908325
22/10/2020 06:00,12.98,-8.42344,15.47367899,0,-0.07344,0.07344,12.98,-8.35,15.43382325,12.96,-8.49344,15.4951645,0,-0.07344,0.07344,12.96,-8.42,15.45503154
22/10/2020 06:30,14.47,-7.36344,16.23579837,0,-0.07344,0.07344,14.47,-7.29,16.20262324,14.45,-7.43344,16.24987785,0,-0.07344,0.07344,14.45,-7.36,16.21641452
22/10/2020 07:00,15.56,-9.21984,18.08643275,0,-0.06984,0.06984,15.56,-9.15,18.05093072,15.54,-9.28984,18.10504701,0,-0.06984,0.06984,15.54,-9.22,18.069311
22/10/2020 07:30,17.9,-7.53056,19.4195606,0,-0.07056,0.07056,17.9,-7.46,19.39230775,17.88,-7.56056,19.41279134,0,-0.07056,0.07056,17.88,-7.49,19.38541978
22/10/2020 08:00,19.41,-7.78632,20.91350949,0,-0.07632,0.07632,19.41,-7.71,20.88521487,19.55,-5.88632,20.41693569,0,-0.07632,0.07632,19.55,-5.81,20.39506313
22/10/2020 08:30,20.11844,-8.64068,21.89550134,0.02844,-0.04068,0.049635632,20.09,-8.6,21.85333155,20.11844,-8.35068,21.78268772,0.02844,-0.04068,0.049635632,20.09,-8.31,21.74084175
22/10/2020 09:00,20.83964,-6.9976,21.98310718,0.08964,-0.0576,0.106550878,20.75,-6.94,21.87981033,20.78964,-7.2276,22.01016431,0.08964,-0.0576,0.106550878,20.7,-7.17,21.9065949
22/10/2020 09:30,21.53828,-6.0248,22.36505579,0.18828,-0.0648,0.199119056,21.35,-5.96,22.16628295,21.51828,-6.1248,22.37296469,0.18828,-0.0648,0.199119056,21.33,-6.06,22.17414034
22/10/2020 10:00,21.92904,-6.02516,22.74170944,0.32904,-0.06516,0.335429795,21.6,-5.96,22.40717742,21.89904,-6.12516,22.7395149,0.32904,-0.06516,0.335429795,21.57,-6.06,22.40509987
22/10/2020 10:30,22.10832,-6.02732,22.91520019,0.50832,-0.06732,0.512758427,21.6,-5.96,22.40717742,22.07832,-6.02732,22.88625789,0.50832,-0.06732,0.512758427,21.57,-5.96,22.37825954
22/10/2020 11:00,21.80872,-5.93344,22.60145965,0.73872,-0.07344,0.742361551,21.07,-5.86,21.8697165,21.76872,-6.03344,22.58936849,0.73872,-0.07344,0.742361551,21.03,-5.96,21.85823643
22/10/2020 11:30,21.90448,-5.94172,22.69604108,0.83448,-0.08172,0.838471841,21.07,-5.86,21.8697165,21.93448,-6.04172,22.75134707,0.83448,-0.08172,0.838471841,21.1,-5.96,21.92559235
22/10/2020 12:00,21.86704,-5.93632,22.65849363,0.79704,-0.07632,0.800685646,21.07,-5.86,21.8697165,21.89704,-6.03632,22.71381782,0.79704,-0.07632,0.800685646,21.1,-5.96,21.92559235
22/10/2020 12:30,22.18804,-5.9482,22.97150849,0.96804,-0.0882,0.972049732,21.22,-5.86,22.0142681,22.14804,-6.0482,22.95901564,0.96804,-0.0882,0.972049732,21.18,-5.96,22.00259076
22/10/2020 13:00,22.00408,-5.93884,22.79143166,0.78408,-0.07884,0.788033751,21.22,-5.86,22.0142681,21.96408,-6.03884,22.77912199,0.78408,-0.07884,0.788033751,21.18,-5.96,22.00259076
22/10/2020 13:30,21.77548,-6.42696,22.70412615,0.55548,-0.06696,0.559501271,21.22,-6.36,22.15260707,21.81548,-5.93696,22.60890669,0.55548,-0.06696,0.559501271,21.26,-5.87,22.05548685
22/10/2020 14:00,21.15724,-6.12452,22.02586093,0.95724,-0.07452,0.960136265,20.2,-6.05,21.08654784,21.12724,-6.16452,22.00821612,0.95724,-0.07452,0.960136265,20.17,-6.09,21.06933791
22/10/2020 14:30,21.05176,-6.12632,21.92506319,0.85176,-0.07632,0.855172404,20.2,-6.05,21.08654784,21.02176,-6.25632,21.93298734,0.85176,-0.07632,0.855172404,20.17,-6.18,21.09552796
22/10/2020 15:00,20.91748,-6.24488,21.8297846,0.71748,-0.07488,0.721376854,20.2,-6.17,21.12129021,20.88748,-6.35488,21.83280377,0.71748,-0.07488,0.721376854,20.17,-6.28,21.12503964
22/10/2020 15:30,20.82568,-6.24272,21.74121663,0.62568,-0.07272,0.629891785,20.2,-6.17,21.12129021,20.85568,-6.35272,21.80175313,0.62568,-0.07272,0.629891785,20.23,-6.28,21.18233462
22/10/2020 16:00,21.06536,-7.72868,22.43840205,0.49536,-0.05868,0.498823488,20.57,-7.67,21.9534462,21.03536,-7.79868,22.43447749,0.49536,-0.05868,0.498823488,20.54,-7.74,21.94992483
22/10/2020 16:30,22.06184,-6.08624,22.88595861,0.14184,-0.06624,0.156544956,21.92,-6.02,22.73162555,22.03184,-6.25624,22.90289311,0.14184,-0.06624,0.156544956,21.89,-6.19,22.74836697
22/10/2020 17:00,22.80812,-6.0812,23.60490058,0.07812,-0.0612,0.099237969,22.73,-6.02,23.51368325,22.77812,-6.1012,23.58108123,0.07812,-0.0612,0.099237969,22.7,-6.04,23.48981907
22/10/2020 17:30,23.36716,-5.95528,24.11409394,0.04716,-0.03528,0.058896044,23.32,-5.92,24.05969243,23.34716,-6.07528,24.12465351,0.04716,-0.03528,0.058896044,23.3,-6.04,24.07013918
22/10/2020 18:00,23.90756,-5.45436,24.52185695,0.00756,-0.05436,0.054883178,23.9,-5.4,24.50244886,23.88756,-5.55436,24.5248127,0.00756,-0.05436,0.054883178,23.88,-5.5,24.50519129
22/10/2020 18:30,25.14,-3.5456,25.38879437,0,-0.0756,0.0756,25.14,-3.47,25.37834707,25.12,-3.6556,25.38459792,0,-0.0756,0.0756,25.12,-3.58,25.37382115
22/10/2020 19:00,25.22,-5.2456,25.75974999,0,-0.0756,0.0756,25.22,-5.17,25.74446154,25.21,-5.3556,25.77259303,0,-0.0756,0.0756,25.21,-5.28,25.75698934
22/10/2020 19:30,24.18,-6.04128,24.92327154,0,-0.07128,0.07128,24.18,-5.97,24.90608962,24.2,-5.71128,24.86480885,0,-0.07128,0.07128,24.2,-5.64,24.84853316
22/10/2020 20:00,23.48,-5.98128,24.22985989,0,-0.07128,0.07128,23.48,-5.91,24.21236254,23.46,-6.07128,24.23287108,0,-0.07128,0.07128,23.46,-6,24.21511098
22/10/2020 20:30,22.56,-6.2138,23.40010492,0,-0.0738,0.0738,22.56,-6.14,23.3806159,22.53,-6.3338,23.40337417,0,-0.0738,0.0738,22.53,-6.26,23.38350915
22/10/2020 21:00,21.4,-6.38092,22.33105775,0,-0.07092,0.07092,21.4,-6.31,22.31089644,21.37,-6.48092,22.3311268,0,-0.07092,0.07092,21.37,-6.41,22.31064768
22/10/2020 21:30,20.36,-6.60704,21.40519978,0,-0.07704,0.07704,20.36,-6.53,21.38154578,20.33,-6.68704,21.40152808,0,-0.07704,0.07704,20.33,-6.61,21.37758172
22/10/2020 22:00,19.04,-8.16596,20.71725133,0,-0.07596,0.07596,19.04,-8.09,20.68742855,19.21,-6.07596,20.14798724,0,-0.07596,0.07596,19.21,-6,20.12521056
22/10/2020 22:30,17.87,-7.90596,19.54075494,0,-0.07596,0.07596,17.87,-7.83,19.51014608,17.85,-8.03596,19.57547325,0,-0.07596,0.07596,17.85,-7.96,19.54441352
22/10/2020 23:00,16.09,-9.40912,18.63919631,0,-0.06912,0.06912,16.09,-9.34,18.60440002,16.07,-9.45912,18.64724782,0,-0.06912,0.06912,16.07,-9.39,18.61228089
22/10/2020 23:30,15.26,-7.53596,17.01935055,0,-0.07596,0.07596,15.26,-7.46,16.98585294,15.23,-7.76596,17.09570223,0,-0.07596,0.07596,15.23,-7.69,17.06133055
23/10/2020 00:00,14.08,-8.89984,16.65693705,0,-0.06984,0.06984,14.08,-8.83,16.61972623,14.17,-7.63984,16.09832461,0,-0.06984,0.06984,14.17,-7.57,16.06529801
23/10/2020 00:30,13.45,-8.52236,15.92272338,0,-0.07236,0.07236,13.45,-8.45,15.88411156,13.42,-8.57236,15.92425056,0,-0.07236,0.07236,13.42,-8.5,15.88541469
23/10/2020 01:00,12.86,-8.92732,15.6549239,0,-0.06732,0.06732,12.86,-8.86,15.61663216,12.84,-8.94732,15.64992445,0,-0.06732,0.06732,12.84,-8.88,15.6115342
23/10/2020 01:30,12.77,-9.31192,15.80458016,0,-0.06192,0.06192,12.77,-9.25,15.76817681,12.72,-9.67192,15.97950051,0,-0.06192,0.06192,12.72,-9.61,15.94209836
23/10/2020 02:00,13.28,-7.57272,15.28739638,0,-0.07272,0.07272,13.28,-7.5,15.25150484,13.26,-7.61272,15.28990209,0,-0.07272,0.07272,13.26,-7.54,15.25382575
23/10/2020 02:30,13.11,-7.56984,15.13851306,0,-0.06984,0.06984,13.11,-7.5,15.10371146,13.08,-7.70984,15.18314963,0,-0.06984,0.06984,13.08,-7.64,15.14780512
23/10/2020 03:00,12.46,-10.94092,16.58177706,0,-0.07092,0.07092,12.46,-10.87,16.53506879,12.69,-7.32092,14.65032319,0,-0.07092,0.07092,12.69,-7.25,14.61501283
23/10/2020 03:30,12.15,-9.75552,15.58180575,0,-0.06552,0.06552,12.15,-9.69,15.5408687,12.13,-9.77552,15.57875769,0,-0.06552,0.06552,12.13,-9.71,15.53772828
23/10/2020 04:00,11.95,-9.75768,15.4277289,0,-0.06768,0.06768,11.95,-9.69,15.38501219,11.93,-9.77768,15.42491252,0,-0.06768,0.06768,11.93,-9.71,15.38209999
23/10/2020 04:30,11.86,-9.75876,15.35880844,0,-0.06876,0.06876,11.86,-9.69,15.31521139,11.83,-9.77876,15.34838907,0,-0.06876,0.06876,11.83,-9.71,15.30467249
23/10/2020 05:00,11.86,-9.7602,15.35972344,0,-0.0702,0.0702,11.86,-9.69,15.31521139,11.83,-9.7802,15.34930657,0,-0.0702,0.0702,11.83,-9.71,15.30467249
23/10/2020 05:30,12.13,-9.60192,15.47041589,0,-0.06192,0.06192,12.13,-9.54,15.43206078,12.11,-9.65192,15.48585353,0,-0.06192,0.06192,12.11,-9.59,15.44733634
23/10/2020 06:00,13.01,-7.7402,15.13838816,0,-0.0702,0.0702,13.01,-7.67,15.10261567,12.97,-7.9302,15.20226865,0,-0.0702,0.0702,12.97,-7.86,15.16576737
23/10/2020 06:30,14.03,-10.31128,17.41158796,0,-0.07128,0.07128,14.03,-10.24,17.36947034,14.28,-6.80128,15.81694691,0,-0.07128,0.07128,14.28,-6.73,15.78642771
23/10/2020 07:00,15.19,-10.61092,18.52910476,0,-0.07092,0.07092,15.19,-10.54,18.48858296,15.47,-6.89092,16.93533816,0,-0.07092,0.07092,15.47,-6.82,16.90660522
23/10/2020 07:30,17.46,-7.36588,18.95013953,0,-0.06588,0.06588,17.46,-7.3,18.92462945,17.45,-7.39588,18.95261304,0,-0.06588,0.06588,17.45,-7.33,18.92700188
23/10/2020 08:00,18.98,-6.50444,20.06360236,0,-0.06444,0.06444,18.98,-6.44,20.0428042,18.97,-6.57444,20.07695598,0,-0.06444,0.06444,18.97,-6.51,20.05594675
23/10/2020 08:30,19.9472,-6.6158,21.01569883,0.0072,-0.0558,0.056262599,19.94,-6.56,20.99136013,19.9172,-6.7058,21.01577049,0.0072,-0.0558,0.056262599,19.91,-6.65,20.99120292
23/10/2020 09:00,20.6906,-6.21104,21.60273006,0.0306,-0.04104,0.051192203,20.66,-6.17,21.56164419,20.6806,-6.34104,21.63090393,0.0306,-0.04104,0.051192203,20.65,-6.3,21.58963872
23/10/2020 09:30,21.52708,-5.91428,22.32473698,0.03708,-0.04428,0.057755041,21.49,-5.87,22.27727542,21.50708,-6.01428,22.33217531,0.03708,-0.04428,0.057755041,21.47,-5.97,22.28456416
23/10/2020 10:00,21.77744,-5.93228,22.57097337,0.12744,-0.06228,0.141844112,21.65,-5.87,22.43166066,21.76744,-6.03228,22.58782518,0.12744,-0.06228,0.141844112,21.64,-5.97,22.44839638
23/10/2020 10:30,22.14488,-5.82768,22.89885509,0.25488,-0.06768,0.263712716,21.89,-5.76,22.63514303,22.12488,-5.92768,22.90518948,0.25488,-0.06768,0.263712716,21.87,-5.86,22.64147743
23/10/2020 11:00,22.51736,-5.72128,23.23283337,0.20736,-0.07128,0.219269259,22.31,-5.65,23.01431294,22.50736,-5.76128,23.23302824,0.20736,-0.07128,0.219269259,22.3,-5.69,23.01447588
23/10/2020 11:30,22.90564,-5.61372,23.58351535,0.12564,-0.06372,0.140874583,22.78,-5.55,23.44634087,22.89564,-5.75372,23.60753322,0.12564,-0.06372,0.140874583,22.77,-5.69,23.47017256
23/10/2020 12:00,23.00176,-5.54336,23.66030015,0.31176,-0.06336,0.318133285,22.69,-5.48,23.34237563,22.99176,-5.64336,23.67421678,0.31176,-0.06336,0.318133285,22.68,-5.58,23.35634389
23/10/2020 12:30,23.50272,-5.5502,24.14917322,0.25272,-0.0702,0.262288845,23.25,-5.48,23.88708647,23.49272,-5.6502,24.16262927,0.25272,-0.0702,0.262288845,23.24,-5.58,23.90050209
23/10/2020 13:00,22.76808,-8.13372,24.17732136,0.47808,-0.06372,0.482307708,22.29,-8.07,23.70588535,22.88808,-6.84372,23.88934301,0.47808,-0.06372,0.482307708,22.41,-6.78,23.41316937
23/10/2020 13:30,22.47544,-6.3302,23.3498787,0.68544,-0.0702,0.689025423,21.79,-6.26,22.67138505,22.45544,-6.4402,23.36071407,0.68544,-0.0702,0.689025423,21.77,-6.37,22.68280847
23/10/2020 14:00,21.74776,-6.0702,22.57902551,0.79776,-0.0702,0.800842717,20.95,-6,21.7922578,21.72776,-6.1402,22.57869816,0.79776,-0.0702,0.800842717,20.93,-6.07,21.79242529
23/10/2020 14:30,21.40344,-6.14056,22.26687497,0.79344,-0.07056,0.796571244,20.61,-6.07,21.48527403,21.38344,-6.14056,22.24765119,0.79344,-0.07056,0.796571244,20.59,-6.07,21.46608954
23/10/2020 15:00,21.03464,-6.31524,21.96220244,0.67464,-0.07524,0.678822648,20.36,-6.24,21.29476931,21.01464,-6.38524,21.9632963,0.67464,-0.07524,0.678822648,20.34,-6.31,21.29628371
23/10/2020 15:30,20.65364,-6.94408,21.78974741,0.59364,-0.06408,0.597088516,20.06,-6.88,21.20702714,20.63364,-7.00408,21.79000313,0.59364,-0.06408,0.597088516,20.04,-6.94,21.20766842
23/10/2020 16:00,20.78536,-5.9194,21.61181359,0.40536,-0.0594,0.409689016,20.38,-5.86,21.20575394,20.44536,-9.7694,22.65952166,0.40536,-0.0594,0.409689016,20.04,-9.71,22.26849119
23/10/2020 16:30,21.40564,-5.39336,22.07464056,0.30564,-0.06336,0.312138269,21.1,-5.33,21.76278705,21.17564,-7.73336,22.54357084,0.30564,-0.06336,0.312138269,20.87,-7.67,22.23478806
23/10/2020 17:00,21.57064,-6.13796,22.42692719,0.17064,-0.05796,0.180214792,21.4,-6.08,22.24694136,21.56064,-6.20796,22.43657649,0.17064,-0.05796,0.180214792,21.39,-6.15,22.25656308
23/10/2020 17:30,21.72704,-8.9358,23.4928242,0.07704,-0.0558,0.095125189,21.65,-8.88,23.40036111,22.13704,-4.8558,22.6633478,0.07704,-0.0558,0.095125189,22.06,-4.8,22.57617328
23/10/2020 18:00,22.239,-7.56328,23.48991965,0.009,-0.05328,0.054034789,22.23,-7.51,23.46429202,22.429,-5.65328,23.13049104,0.009,-0.05328,0.054034789,22.42,-5.6,23.10879486
23/10/2020 18:30,23.64,-6.11416,24.41787363,0,-0.07416,0.07416,23.64,-6.04,24.39940983,23.65,-6.20416,24.45023724,0,-0.07416,0.07416,23.65,-6.13,24.43152472
23/10/2020 19:00,24.11,-6.002,24.84584682,0,-0.072,0.072,24.11,-5.93,24.82855211,24.11,-6.092,24.86774143,0,-0.072,0.072,24.11,-6.02,24.85020121
23/10/2020 19:30,23.29,-6.41596,24.15757941,0,-0.07596,0.07596,23.29,-6.34,24.13751644,23.3,-6.26596,24.12783154,0,-0.07596,0.07596,23.3,-6.19,24.10821644
23/10/2020 20:00,22.1,-6.40732,23.0100793,0,-0.06732,0.06732,22.1,-6.34,22.99142449,22.08,-6.53732,23.02743913,0,-0.06732,0.06732,22.08,-6.47,23.00841802
23/10/2020 20:30,20.98,-6.74128,22.03645289,0,-0.07128,0.07128,20.98,-6.67,22.01475187,20.95,-6.84128,22.03872982,0,-0.07128,0.07128,20.95,-6.77,22.01670729
23/10/2020 21:00,19.86,-6.25984,20.82318892,0,-0.06984,0.06984,19.86,-6.19,20.80230035,19.51,-10.14984,21.99225664,0,-0.06984,0.06984,19.51,-10.08,21.96011157
23/10/2020 21:30,18.97,-7.10416,20.2566036,0,-0.07416,0.07416,18.97,-7.03,20.23071427,18.96,-7.17416,20.27190597,0,-0.07416,0.07416,18.96,-7.1,20.24577981
23/10/2020 22:00,18.04,-7.2574,19.44508819,0,-0.0774,0.0774,18.04,-7.18,19.41633333,18.03,-7.3474,19.46959647,0,-0.0774,0.0774,18.03,-7.27,19.44051954
23/10/2020 22:30,16.76,-9.36092,19.19698995,0,-0.07092,0.07092,16.76,-9.29,19.16250766,16.76,-9.46092,19.24595041,0,-0.07092,0.07092,16.76,-9.39,19.21118685
23/10/2020 23:00,15.87,-8.27696,17.89874205,0,-0.06696,0.06696,15.87,-8.21,17.8678762,15.87,-8.37696,17.94520434,0,-0.06696,0.06696,15.87,-8.31,17.91404477
23/10/2020 23:30,14.88,-9.04128,17.41146588,0,-0.07128,0.07128,14.88,-8.97,17.37455899,14.87,-9.08128,17.42373515,0,-0.07128,0.07128,14.87,-9.01,17.38669031
24/10/2020 00:00,14.07,-7.58056,15.982171,0,-0.07056,0.07056,14.07,-7.51,15.94882441,14.05,-7.70056,16.02189515,0,-0.07056,0.07056,14.05,-7.63,15.98810183
24/10/2020 00:30,13.41,-8.3602,15.80256448,0,-0.0702,0.0702,13.41,-8.29,15.76553837,13.41,-8.1102,15.6717403,0,-0.0702,0.0702,13.41,-8.04,15.63552685
24/10/2020 01:00,12.72,-9.8866,16.11034635,0,-0.0666,0.0666,12.72,-9.82,16.06956129,12.69,-9.9566,16.1297856,0,-0.0666,0.0666,12.69,-9.89,16.08876005
24/10/2020 01:30,12.6,-9.88552,16.01510242,0,-0.06552,0.06552,12.6,-9.82,15.97474256,12.59,-9.95552,16.05056007,0,-0.06552,0.06552,12.59,-9.89,16.01000312
24/10/2020 02:00,12.8,-9.7748,16.10548711,0,-0.0648,0.0648,12.8,-9.71,16.066241,12.79,-9.8548,16.14624362,0,-0.0648,0.0648,12.79,-9.79,16.10677497
24/10/2020 02:30,12.65,-9.77156,15.98455144,0,-0.06156,0.06156,12.65,-9.71,15.94699345,12.64,-9.76156,15.97052453,0,-0.06156,0.06156,12.64,-9.7,15.9329721
24/10/2020 03:00,12.32,-9.77624,15.72759576,0,-0.06624,0.06624,12.32,-9.71,15.68650694,12.3,-9.90624,15.79315013,0,-0.06624,0.06624,12.3,-9.84,15.75168562
24/10/2020 03:30,11.98,-9.77768,15.46361621,0,-0.06768,0.06768,11.98,-9.71,15.42091113,11.96,-9.90768,15.53073479,0,-0.06768,0.06768,11.96,-9.84,15.48764669
24/10/2020 04:00,11.73,-9.77804,15.27098446,0,-0.06804,0.06804,11.73,-9.71,15.227508,11.71,-9.84804,15.30058796,0,-0.06804,0.06804,11.71,-9.78,15.25688369
24/10/2020 04:30,11.61,-9.77552,15.17738091,0,-0.06552,0.06552,11.61,-9.71,15.13526346,11.58,-9.77552,15.1544446,0,-0.06552,0.06552,11.58,-9.71,15.11226323
24/10/2020 05:00,11.61,-9.77768,15.17877222,0,-0.06768,0.06768,11.61,-9.71,15.13526346,11.58,-9.77768,15.15583802,0,-0.06768,0.06768,11.58,-9.71,15.11226323
24/10/2020 05:30,11.74,-9.70408,15.23144014,0,-0.06408,0.06408,11.74,-9.64,15.19069452,11.71,-9.77408,15.25308952,0,-0.06408,0.06408,11.71,-9.71,15.21210702
24/10/2020 06:00,11.95,-9.7066,15.39547283,0,-0.0666,0.0666,11.95,-9.64,15.35356962,11.92,-9.7766,15.41649466,0,-0.0666,0.0666,11.92,-9.71,15.37434551
24/10/2020 06:30,12.59,-9.55804,15.80709425,0,-0.06804,0.06804,12.59,-9.49,15.76604579,12.57,-9.58804,15.80934569,0,-0.06804,0.06804,12.57,-9.52,15.76817364
24/10/2020 07:00,12.96,-9.55408,16.10099514,0,-0.06408,0.06408,12.96,-9.49,16.06305388,12.96,-9.58408,16.11881477,0,-0.06408,0.06408,12.96,-9.52,16.080796
24/10/2020 07:30,14.18,-7.44092,16.01373443,0,-0.07092,0.07092,14.18,-7.37,15.98090423,14.16,-7.49092,16.01934713,0,-0.07092,0.07092,14.16,-7.42,15.98630664
24/10/2020 08:00,14.7,-8.74408,17.10406195,0,-0.06408,0.06408,14.7,-8.68,17.07139127,14.69,-8.76408,17.1057066,0,-0.06408,0.06408,14.69,-8.7,17.07296401
24/10/2020 08:30,15.75,-9.22912,18.25483925,0,-0.06912,0.06912,15.75,-9.16,18.21999177,15.74,-9.26912,18.2664771,0,-0.06912,0.06912,15.74,-9.2,18.23150021
24/10/2020 09:00,16.6744,-7.3932,18.23992932,0.0144,-0.0432,0.045536798,16.66,-7.35,18.20928609,16.5844,-8.4232,18.6008769,0.0144,-0.0432,0.045536798,16.57,-8.38,18.5685029
24/10/2020 09:30,17.7644,-7.7132,19.36665592,0.0144,-0.0432,0.045536798,17.75,-7.67,19.33627162,17.7644,-7.7732,19.39063036,0.0144,-0.0432,0.045536798,17.75,-7.73,19.36014979
24/10/2020 10:00,18.48476,-8.49816,20.34465718,0.01476,-0.03816,0.040915073,18.47,-8.46,20.31532673,18.47476,-8.54816,20.3565173,0.01476,-0.03816,0.040915073,18.46,-8.51,20.32711736
24/10/2020 10:30,19.66204,-6.30536,20.64832637,0.03204,-0.04536,0.055534595,19.63,-6.26,20.60399233,19.64204,-6.45536,20.67562352,0.03204,-0.04536,0.055534595,19.61,-6.41,20.63104942
24/10/2020 11:00,20.06032,-6.16564,20.98646123,0.04032,-0.03564,0.053813679,20.02,-6.13,20.93746164,20.05032,-6.28564,21.01248682,0.04032,-0.03564,0.053813679,20.01,-6.25,20.96336328
24/10/2020 11:30,20.23752,-7.56096,21.60382679,0.04752,-0.03096,0.056715712,20.19,-7.53,21.54848022,20.20752,-7.65096,21.60743052,0.04752,-0.03096,0.056715712,20.16,-7.62,21.55203007
24/10/2020 12:00,20.80976,-7.16744,22.00950493,0.05976,-0.03744,0.07051958,20.75,-7.13,21.94081585,20.78976,-7.28744,22.03000006,0.05976,-0.03744,0.07051958,20.73,-7.25,21.96122492
24/10/2020 12:30,21.36156,-7.46744,22.62916052,0.06156,-0.03744,0.072051282,21.3,-7.43,22.55869899,21.34156,-7.55744,22.64016525,0.06156,-0.03744,0.072051282,21.28,-7.52,22.56964333
24/10/2020 13:00,21.6406,-6.94808,22.72864677,0.0306,-0.02808,0.04153127,21.61,-6.92,22.69093431,21.6306,-7.04808,22.74990743,0.0306,-0.02808,0.04153127,21.6,-7.02,22.71212011
24/10/2020 13:30,21.65536,-5.96448,22.46173721,0.04536,-0.02448,0.051544156,21.61,-5.94,22.4115082,21.64536,-6.07448,22.48156838,0.04536,-0.02448,0.051544156,21.6,-6.05,22.43128396
24/10/2020 14:00,21.43768,-6.05356,22.2759896,0.06768,-0.04356,0.080486372,21.37,-6.01,22.19903151,21.41768,-6.09356,22.26765569,0.06768,-0.04356,0.080486372,21.35,-6.05,22.19065118
24/10/2020 14:30,21.27084,-6.05068,22.11468659,0.06084,-0.04068,0.073187212,21.21,-6.01,22.04504933,21.25084,-6.09068,22.1064376,0.06084,-0.04068,0.073187212,21.19,-6.05,22.03675566
24/10/2020 15:00,21.25572,-6.10564,22.11525429,0.04572,-0.03564,0.057970061,21.21,-6.07,22.06148227,21.23572,-6.20564,22.12387334,0.04572,-0.03564,0.057970061,21.19,-6.17,22.07000227
24/10/2020 15:30,21.10636,-6.10492,21.97153797,0.03636,-0.03492,0.050412856,21.07,-6.07,21.92691953,21.10636,-6.20492,21.99953328,0.03636,-0.03492,0.050412856,21.07,-6.17,21.95481268
24/10/2020 16:00,21.08476,-6.18572,21.97339838,0.01476,-0.04572,0.04804348,21.07,-6.14,21.94640062,21.08476,-6.32572,22.01321961,0.01476,-0.04572,0.04804348,21.07,-6.28,21.98597962
24/10/2020 16:30,21.16692,-6.33888,22.09569872,0.01692,-0.03888,0.042402132,21.15,-6.3,22.0683597,21.14692,-6.42888,22.10255016,0.01692,-0.03888,0.042402132,21.13,-6.39,22.07507644
24/10/2020 17:00,21.57324,-6.35904,22.49093315,0.00324,-0.05904,0.059128836,21.57,-6.3,22.47120157,21.54324,-6.66904,22.55187984,0.00324,-0.05904,0.059128836,21.54,-6.61,22.53139365
24/10/2020 17:30,22.56036,-6.17696,23.3906964,0.00036,-0.06696,0.066960968,22.56,-6.11,23.37275551,22.56036,-6.23696,23.4066126,0.00036,-0.06696,0.066960968,22.56,-6.17,23.38851214
24/10/2020 18:00,23.39,-6.04524,24.15858081,0,-0.07524,0.07524,23.39,-5.97,24.1398633,23.38,-6.15524,24.17667015,0,-0.07524,0.07524,23.38,-6.08,24.15762406
24/10/2020 18:30,23.74,-6.04452,24.4974248,0,-0.07452,0.07452,23.74,-5.97,24.47914418,23.74,-6.04452,24.4974248,0,-0.07452,0.07452,23.74,-5.97,24.47914418
24/10/2020 19:00,23.45,-6.19308,24.25400462,0,-0.07308,0.07308,23.45,-6.12,24.23544718,23.45,-6.35308,24.29535193,0,-0.07308,0.07308,23.45,-6.28,24.27634445
24/10/2020 19:30,22.61,-6.54416,23.53801457,0,-0.07416,0.07416,22.61,-6.47,23.51750412,22.6,-6.63416,23.55360013,0,-0.07416,0.07416,22.6,-6.56,23.53281964
24/10/2020 20:00,21.44,-6.72632,22.47035782,0,-0.07632,0.07632,21.44,-6.65,22.44763016,21.43,-6.83632,22.494003,0,-0.07632,0.07632,21.43,-6.76,22.47092566
24/10/2020 20:30,20.29,-7.00776,21.46608488,0,-0.07776,0.07776,20.29,-6.93,21.44082554,20.27,-7.08776,21.47345435,0,-0.07776,0.07776,20.27,-7.01,21.44791365
24/10/2020 21:00,19.09,-9.2738,21.22337076,0,-0.0738,0.0738,19.09,-9.2,21.19122696,19.07,-9.2638,21.20101154,0,-0.0738,0.0738,19.07,-9.19,21.16886865
24/10/2020 21:30,18.46,-7.9602,20.10314364,0,-0.0702,0.0702,18.46,-7.89,20.07545018,18.45,-8.0102,20.11382122,0,-0.0702,0.0702,18.45,-7.94,20.08596774
24/10/2020 22:00,17.7,-7.9584,19.40685782,0,-0.0684,0.0684,17.7,-7.89,19.37890864,17.7,-8.0084,19.42741544,0,-0.0684,0.0684,17.7,-7.94,19.39931958
