Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/10/2020 22:30,16.76,-9.54092,19.28540263,0,-0.07092,0.07092,16.76,-9.47,19.25041558,16.75,-9.61092,19.31145472,0,-0.07092,0.07092,16.75,-9.54,19.27625742
24/10/2020 23:00,16.09,-7.96488,17.95347915,0,-0.07488,0.07488,16.09,-7.89,17.92038504,16.08,-8.02488,17.97122976,0,-0.07488,0.07488,16.08,-7.95,17.93791794
24/10/2020 23:30,15.18,-8.60164,17.44765344,0,-0.07164,0.07164,15.18,-8.53,17.4124467,15.16,-8.68164,17.4698733,0,-0.07164,0.07164,15.16,-8.61,17.4343827
25/10/2020 00:00,14.1,-9.93416,17.24811685,0,-0.07416,0.07416,14.1,-9.86,17.20551075,14.1,-9.98416,17.27696301,0,-0.07416,0.07416,14.1,-9.91,17.23421307
25/10/2020 00:30,13.61,-8.49768,16.04501996,0,-0.06768,0.06768,13.61,-8.43,16.00927856,13.59,-8.69768,16.13498489,0,-0.06768,0.06768,13.59,-8.63,16.09860242
25/10/2020 01:00,12.92,-9.84696,16.24466132,0,-0.06696,0.06696,12.92,-9.78,16.20415996,12.97,-8.86696,15.71126601,0,-0.06696,0.06696,12.97,-8.8,15.6735733
25/10/2020 01:30,12.99,-8.39084,15.46435566,0,-0.06084,0.06084,12.99,-8.33,15.43142897,12.97,-8.39084,15.44755955,0,-0.06084,0.06084,12.97,-8.33,15.41459698
25/10/2020 02:00,12.99,-8.40164,15.47021831,0,-0.07164,0.07164,12.99,-8.33,15.43142897,12.97,-8.40164,15.45342857,0,-0.07164,0.07164,12.97,-8.33,15.41459698
25/10/2020 02:30,12.29,-9.69804,15.6555447,0,-0.06804,0.06804,12.29,-9.63,15.61348776,12.29,-9.52804,15.55080854,0,-0.06804,0.06804,12.29,-9.46,15.50921339
25/10/2020 03:00,11.86,-9.99804,15.51194391,0,-0.06804,0.06804,11.86,-9.93,15.46817701,11.86,-10.07804,15.56362716,0,-0.06804,0.06804,11.86,-10.01,15.51965528
25/10/2020 03:30,11.59,-9.92444,15.25852579,0,-0.06444,0.06444,11.59,-9.86,15.21669149,11.59,-9.96444,15.28457276,0,-0.06444,0.06444,11.59,-9.9,15.24264085
25/10/2020 04:00,11.59,-9.92696,15.26016497,0,-0.06696,0.06696,11.59,-9.86,15.21669149,11.49,-9.96696,15.21053555,0,-0.06696,0.06696,11.49,-9.9,15.16674322
25/10/2020 04:30,11.46,-9.81868,15.09099324,0,-0.05868,0.05868,11.46,-9.76,15.05288012,11.49,-9.89868,15.16588163,0,-0.05868,0.05868,11.49,-9.84,15.12764688
25/10/2020 05:00,11.54,-9.82264,15.15440057,0,-0.06264,0.06264,11.54,-9.76,15.11387442,11.49,-9.90264,15.1684666,0,-0.06264,0.06264,11.49,-9.84,15.12764688
25/10/2020 05:30,11.68,-9.76012,15.22111502,0,-0.06012,0.06012,11.68,-9.7,15.18263482,11.66,-9.84012,15.2572462,0,-0.06012,0.06012,11.66,-9.78,15.21854132
25/10/2020 06:00,12.08,-9.2384,15.20770971,0,-0.0684,0.0684,12.08,-9.17,15.16625531,12.06,-9.2584,15.20399851,0,-0.0684,0.0684,12.06,-9.19,15.16244373
25/10/2020 06:30,12.85,-7.57336,14.91570587,0,-0.06336,0.06336,12.85,-7.51,14.88363531,12.84,-7.61336,14.92745291,0,-0.06336,0.06336,12.84,-7.55,14.89523749
25/10/2020 07:00,13.29,-7.58092,15.30014536,0,-0.07092,0.07092,13.29,-7.51,15.2651302,13.28,-7.56092,15.28155461,0,-0.07092,0.07092,13.28,-7.49,15.24658978
25/10/2020 07:30,14.21,-7.38128,16.01272602,0,-0.07128,0.07128,14.21,-7.31,15.97999374,14.21,-7.41128,16.02657703,0,-0.07128,0.07128,14.21,-7.34,15.9937394
25/10/2020 08:00,14.7,-7.74912,16.61742642,0,-0.06912,0.06912,14.7,-7.68,16.58530675,14.68,-7.78912,16.61844729,0,-0.06912,0.06912,14.68,-7.72,16.58616291
25/10/2020 08:30,15.93368,-7.41608,17.57499362,0.01368,-0.04608,0.048067752,15.92,-7.37,17.54318386,15.91368,-7.53608,17.6078878,0.01368,-0.04608,0.048067752,15.9,-7.49,17.57583853
25/10/2020 09:00,16.72352,-6.92392,18.10018755,0.08352,-0.04392,0.094363959,16.64,-6.88,18.00622115,16.71352,-6.96392,18.10629538,0.08352,-0.04392,0.094363959,16.63,-6.92,18.01230968
25/10/2020 09:30,18.3024,-6.86616,19.54794104,0.1224,-0.05616,0.134668874,18.18,-6.81,19.41361636,18.2924,-7.13616,19.63508791,0.1224,-0.05616,0.134668874,18.17,-7.08,19.50064871
25/10/2020 10:00,19.78016,-6.36084,20.77775289,0.38016,-0.06084,0.384997573,19.4,-6.3,20.39730374,19.76016,-6.44084,20.78336698,0.38016,-0.06084,0.384997573,19.38,-6.38,20.40315662
25/10/2020 10:30,19.94444,-6.34032,20.92797995,0.15444,-0.04032,0.159616465,19.79,-6.3,20.76858445,19.92444,-6.42032,20.93331838,0.15444,-0.04032,0.159616465,19.77,-6.38,20.77395725
25/10/2020 11:00,19.09768,-7.80536,20.63116638,0.06768,-0.04536,0.08147461,19.03,-7.76,20.55136249,19.07768,-7.85536,20.63163966,0.06768,-0.04536,0.08147461,19.01,-7.81,20.55179311
25/10/2020 11:30,19.11072,-7.60724,20.56914484,0.27072,-0.05724,0.276705143,18.84,-7.55,20.29650463,19.10072,-7.65724,20.57840686,0.27072,-0.05724,0.276705143,18.83,-7.6,20.30588338
25/10/2020 12:00,20.14488,-6.39804,21.13648755,0.79488,-0.06804,0.797786723,19.35,-6.33,20.35906186,20.12488,-6.48804,21.14486836,0.79488,-0.06804,0.797786723,19.33,-6.42,20.36824244
25/10/2020 12:30,20.56716,-6.952,21.71032875,1.03716,-0.072,1.039656129,19.53,-6.88,20.70640722,20.55716,-7.002,21.716925,1.03716,-0.072,1.039656129,19.52,-6.93,20.71365009
25/10/2020 13:00,21.2246,-8.2366,22.76675701,0.8946,-0.0666,0.897075649,20.33,-8.17,21.91022136,21.2046,-8.3066,22.77355187,0.8946,-0.0666,0.897075649,20.31,-8.24,21.91788539
25/10/2020 13:30,22.55248,-8.0856,23.95811515,1.03248,-0.0756,1.035244083,21.52,-8.01,22.96237139,22.53248,-8.1756,23.96983709,1.03248,-0.0756,1.035244083,21.5,-8.1,22.97520403
25/10/2020 14:00,20.96704,-7.6812,22.32974697,0.52704,-0.0612,0.530581381,20.44,-7.62,21.81416971,20.94704,-7.7512,22.33516479,0.52704,-0.0612,0.530581381,20.42,-7.69,21.82000229
25/10/2020 14:30,19.8414,-6.3658,20.83757576,0.1314,-0.0558,0.142757136,19.71,-6.31,20.69541495,19.8314,-6.4658,20.85883495,0.1314,-0.0558,0.142757136,19.7,-6.41,20.71661411
25/10/2020 15:00,20.06376,-6.5394,21.10256424,0.47376,-0.0594,0.477469264,19.59,-6.48,20.63391625,20.04376,-6.5494,21.08665349,0.47376,-0.0594,0.477469264,19.57,-6.49,20.61807459
25/10/2020 15:30,20.80888,-6.403,21.77172239,0.57888,-0.063,0.58229808,20.23,-6.34,21.20020047,20.78888,-6.553,21.79723241,0.57888,-0.063,0.58229808,20.21,-6.49,21.22649759
25/10/2020 16:00,21.54472,-6.47804,22.49755458,0.50472,-0.06804,0.509285499,21.04,-6.41,21.99476529,21.52472,-6.55804,22.50158794,0.50472,-0.06804,0.509285499,21.02,-6.49,21.99910225
25/10/2020 16:30,21.57456,-6.9822,22.67625975,0.12456,-0.0522,0.135055669,21.45,-6.93,22.54168139,21.54456,-7.0922,22.68187308,0.12456,-0.0522,0.135055669,21.42,-7.04,22.5472393
25/10/2020 17:00,22.24528,-6.18232,23.08838589,0.03528,-0.02232,0.041747584,22.21,-6.16,23.04842077,22.22528,-6.26232,23.09068476,0.03528,-0.02232,0.041747584,22.19,-6.24,23.05067678
25/10/2020 17:30,23.90716,-5.9722,24.64182364,0.13716,-0.0522,0.146757302,23.77,-5.92,24.49610785,23.89716,-6.0622,24.65409753,0.13716,-0.0522,0.146757302,23.76,-6.01,24.508319
25/10/2020 18:00,24.45872,-4.84356,24.93369322,0.01872,-0.04356,0.04741215,24.44,-4.8,24.90689864,24.47872,-4.59356,24.90599378,0.01872,-0.04356,0.04741215,24.46,-4.55,24.87959204
25/10/2020 18:30,23.73,-6.18092,24.52175915,0,-0.07092,0.07092,23.73,-6.11,24.50397927,23.72,-6.26092,24.53237696,0,-0.07092,0.07092,23.72,-6.19,24.51437333
25/10/2020 19:00,22.93,-6.40272,23.80713598,0,-0.07272,0.07272,22.93,-6.33,23.78768169,22.9,-6.52272,23.81083527,0,-0.07272,0.07272,22.9,-6.45,23.79101721
25/10/2020 19:30,21.95,-6.54732,22.90567395,0,-0.06732,0.06732,21.95,-6.48,22.88652223,21.92,-6.64732,22.90574738,0,-0.06732,0.06732,21.92,-6.58,22.88630158
25/10/2020 20:00,20.73,-6.77596,21.80932218,0,-0.07596,0.07596,20.73,-6.7,21.78584173,20.71,-6.87596,21.82161602,0,-0.07596,0.07596,20.71,-6.8,21.79780035
25/10/2020 20:30,19.82,-6.97452,21.01133811,0,-0.07452,0.07452,19.82,-6.9,20.98671961,19.81,-7.05452,21.02860795,0,-0.07452,0.07452,19.81,-6.98,21.00372586
25/10/2020 21:00,18.89,-7.162,20.20213711,0,-0.072,0.072,18.89,-7.09,20.17672421,18.88,-7.222,20.21414564,0,-0.072,0.072,18.88,-7.15,20.18853387
25/10/2020 21:30,18.05,-7.272,19.45981716,0,-0.072,0.072,18.05,-7.2,19.43302601,18.07,-7.322,19.49709168,0,-0.072,0.072,18.07,-7.25,19.47016692
25/10/2020 22:00,16.91,-8.74632,19.03802021,0,-0.07632,0.07632,16.91,-8.67,19.0030787,16.91,-8.82632,19.07490563,0,-0.07632,0.07632,16.91,-8.75,19.03971113
25/10/2020 22:30,16.12,-8.08668,18.03465535,0,-0.07668,0.07668,16.12,-8.01,18.00040277,16.11,-8.15668,18.05722926,0,-0.07668,0.07668,16.11,-8.08,18.02272177
25/10/2020 23:00,14.99,-9.51092,17.75268147,0,-0.07092,0.07092,14.99,-9.44,17.71478761,14.98,-9.56092,17.77108863,0,-0.07092,0.07092,14.98,-9.49,17.73303415
25/10/2020 23:30,14.18,-8.99876,16.79434671,0,-0.06876,0.06876,14.18,-8.93,16.75760424,14.17,-9.04876,16.81276175,0,-0.06876,0.06876,14.17,-8.98,16.77585467
26/10/2020 00:00,13.7,-7.71876,15.72479748,0,-0.06876,0.06876,13.7,-7.65,15.69115993,13.67,-7.76876,15.72331174,0,-0.06876,0.06876,13.67,-7.7,15.68945187
26/10/2020 00:30,13.49,-7.71948,15.54253748,0,-0.06948,0.06948,13.49,-7.65,15.50814625,13.46,-7.76948,15.541442,0,-0.06948,0.06948,13.46,-7.7,15.5068243
26/10/2020 01:00,13.58,-7.79128,15.65632281,0,-0.07128,0.07128,13.58,-7.72,15.62097308,13.56,-7.83128,15.65894461,0,-0.07128,0.07128,13.56,-7.76,15.62341832
26/10/2020 01:30,13.32,-7.79092,15.43116439,0,-0.07092,0.07092,13.32,-7.72,15.39547986,13.3,-7.83092,15.43416043,0,-0.07092,0.07092,13.3,-7.76,15.39829861
26/10/2020 02:00,12.8,-8.40092,15.31063215,0,-0.07092,0.07092,12.8,-8.33,15.27183355,12.81,-7.97092,15.08746717,0,-0.07092,0.07092,12.81,-7.9,15.0501196
26/10/2020 02:30,12.17,-9.79192,15.62019838,0,-0.06192,0.06192,12.17,-9.73,15.58145693,12.15,-9.86192,15.64864103,0,-0.06192,0.06192,12.15,-9.8,15.6096925
26/10/2020 03:00,11.96,-9.79192,15.45714389,0,-0.06192,0.06192,11.96,-9.73,15.41799274,11.95,-9.86192,15.49386866,0,-0.06192,0.06192,11.95,-9.8,15.45453008
26/10/2020 03:30,11.9,-9.65192,15.32219174,0,-0.06192,0.06192,11.9,-9.59,15.28326209,11.86,-9.73192,15.3417687,0,-0.06192,0.06192,11.86,-9.67,15.30256514
26/10/2020 04:00,11.81,-9.65516,15.25444901,0,-0.06516,0.06516,11.81,-9.59,15.21329024,11.79,-9.73516,15.28978222,0,-0.06516,0.06516,11.79,-9.67,15.24837696
26/10/2020 04:30,11.81,-9.74912,15.31409288,0,-0.06912,0.06912,11.81,-9.68,15.27018336,11.79,-9.73912,15.29230389,0,-0.06912,0.06912,11.79,-9.67,15.24837696
26/10/2020 05:00,11.81,-9.74876,15.3138637,0,-0.06876,0.06876,11.81,-9.68,15.27018336,11.79,-9.80876,15.33674909,0,-0.06876,0.06876,11.79,-9.74,15.29286435
26/10/2020 05:30,12.29,-9.63624,15.6173372,0,-0.06624,0.06624,12.29,-9.57,15.57655289,12.26,-9.71624,15.64330271,0,-0.06624,0.06624,12.26,-9.65,15.60224663
26/10/2020 06:00,12.88,-9.45588,15.97836245,0,-0.06588,0.06588,12.88,-9.39,15.9394636,12.87,-9.50588,15.99995796,0,-0.06588,0.06588,12.87,-9.44,15.96090536
26/10/2020 06:30,14.03,-8.91696,16.62387066,0,-0.06696,0.06696,14.03,-8.85,16.58804992,14.01,-8.97696,16.63928817,0,-0.06696,0.06696,14.01,-8.91,16.60325872
26/10/2020 07:00,15.11,-8.25092,17.21597458,0,-0.07092,0.07092,15.11,-8.18,17.18209824,15.09,-8.34092,17.241782,0,-0.07092,0.07092,15.09,-8.27,17.20758554
26/10/2020 07:30,16.46036,-6.86912,17.83615039,0.00036,-0.06912,0.069120937,16.46,-6.8,17.80931217,16.46036,-6.90912,17.8515935,0.00036,-0.06912,0.069120937,16.46,-6.84,17.82462342
26/10/2020 08:00,17.5944,-6.58636,18.78677858,0.0144,-0.03636,0.039107667,17.58,-6.55,18.76056769,17.5944,-6.64636,18.80789761,0.0144,-0.03636,0.039107667,17.58,-6.61,18.78160004
26/10/2020 08:30,18.74832,-6.41724,19.81616694,0.14832,-0.05724,0.158981886,18.6,-6.36,19.65730399,18.73832,-6.51724,19.83933098,0.14832,-0.05724,0.158981886,18.59,-6.46,19.68043953
26/10/2020 09:00,19.50696,-6.32084,20.50547504,0.33696,-0.06084,0.342408451,19.17,-6.26,20.16622176,19.49696,-6.39084,20.51765789,0.33696,-0.06084,0.342408451,19.16,-6.33,20.17856536
26/10/2020 09:30,19.88448,-6.17048,20.81987916,0.56448,-0.06048,0.567710755,19.32,-6.11,20.26313154,19.87448,-6.25048,20.83418958,0.56448,-0.06048,0.567710755,19.31,-6.19,20.27787464
26/10/2020 10:00,20.25828,-6.10724,21.15883477,0.54828,-0.05724,0.551259808,19.71,-6.05,20.61762838,20.23828,-6.17724,21.16001586,0.54828,-0.05724,0.551259808,19.69,-6.12,20.61917797
26/10/2020 10:30,20.257,-6.11912,21.16104153,0.837,-0.06912,0.839849138,19.42,-6.05,20.34057275,20.237,-6.18912,21.162263,0.837,-0.06912,0.839849138,19.4,-6.12,20.34242857
26/10/2020 11:00,20.31872,-6.11408,21.21867943,0.64872,-0.06408,0.651877201,19.67,-6.05,20.57939261,20.31872,-6.18408,21.23895543,0.64872,-0.06408,0.651877201,19.67,-6.12,20.6000801
26/10/2020 11:30,20.19308,-6.11768,21.09944285,0.88308,-0.06768,0.885669729,19.31,-6.05,20.23557758,20.20308,-6.18768,21.12940665,0.88308,-0.06768,0.885669729,19.32,-6.12,20.26614912
26/10/2020 12:00,20.1918,-6.12164,21.09936642,0.9918,-0.07164,0.994383995,19.2,-6.05,20.13063586,20.1918,-6.19164,21.11978203,0.9918,-0.07164,0.994383995,19.2,-6.12,20.15178404
26/10/2020 12:30,20.69072,-6.312,21.63208816,0.90072,-0.072,0.903593116,19.79,-6.24,20.75046265,20.69072,-6.312,21.63208816,0.90072,-0.072,0.903593116,19.79,-6.24,20.75046265
26/10/2020 13:00,20.77332,-6.10912,21.6529945,0.82332,-0.06912,0.826216314,19.95,-6.04,20.84428219,20.76332,-6.17912,21.66326341,0.82332,-0.06912,0.826216314,19.94,-6.11,20.85511208
26/10/2020 13:30,20.74416,-6.31732,21.68475746,0.79416,-0.06732,0.797008211,19.95,-6.25,20.90609959,20.73416,-6.37732,21.69275458,0.79416,-0.06732,0.797008211,19.94,-6.31,20.91458104
26/10/2020 14:00,20.62452,-6.31012,21.56822755,0.25452,-0.06012,0.261524081,20.37,-6.25,21.30726167,20.60452,-6.37012,21.56674925,0.25452,-0.06012,0.261524081,20.35,-6.31,21.30583488
26/10/2020 14:30,19.91132,-6.47876,20.9388394,0.75132,-0.06876,0.75445986,19.16,-6.41,20.2038041,19.90132,-6.52876,20.94486202,0.75132,-0.06876,0.75445986,19.15,-6.46,20.2102474
26/10/2020 15:00,20.13696,-6.47624,21.15275024,0.51696,-0.06624,0.521186511,19.62,-6.41,20.64055474,20.13696,-6.52624,21.16811202,0.51696,-0.06624,0.521186511,19.62,-6.46,20.6561371
26/10/2020 15:30,20.11956,-7.0558,21.32090543,0.25956,-0.0558,0.265490176,19.86,-7,21.05753072,20.09956,-7.1458,21.33201279,0.25956,-0.0558,0.265490176,19.84,-7.09,21.06878497
26/10/2020 16:00,20.22884,-8.3122,21.8700397,0.16884,-0.0522,0.17672517,20.06,-8.26,21.69403605,20.20884,-8.3822,21.87826526,0.16884,-0.0522,0.17672517,20.04,-8.33,21.70231554
26/10/2020 16:30,21.25004,-7.1822,22.43096513,0.05004,-0.0522,0.072310729,21.2,-7.13,22.36687059,21.35004,-6.0322,22.18584334,0.05004,-0.0522,0.072310729,21.3,-5.98,22.12352594
26/10/2020 17:00,22.26216,-6.21544,23.11353418,0.00216,-0.05544,0.055482062,22.26,-6.16,23.09660581,22.24216,-6.34544,23.12959771,0.00216,-0.05544,0.055482062,22.24,-6.29,23.11237115
26/10/2020 17:30,24.15,-5.98596,24.88080017,0,-0.07596,0.07596,24.15,-5.91,24.86263462,24.14,-6.06596,24.89046948,0,-0.07596,0.07596,24.14,-5.99,24.87206666
26/10/2020 18:00,25.02,-5.9856,25.72601421,0,-0.0756,0.0756,25.02,-5.91,25.70852971,25.01,-6.0656,25.73502678,0,-0.0756,0.0756,25.01,-5.99,25.71731323
26/10/2020 18:30,24.77,-6.84236,25.69768064,0,-0.07236,0.07236,24.77,-6.77,25.67850852,25.01,-4.53236,25.41736389,0,-0.07236,0.07236,25.01,-4.46,25.40456061
26/10/2020 19:00,24.2,-6.18344,24.97748847,0,-0.07344,0.07344,24.2,-6.11,24.95940905,24.18,-6.26344,24.97805198,0,-0.07344,0.07344,24.18,-6.19,24.95973758
26/10/2020 19:30,23.08,-6.38416,23.94668868,0,-0.07416,0.07416,23.08,-6.31,23.92702447,23.06,-6.49416,23.95699718,0,-0.07416,0.07416,23.06,-6.42,23.93700065
26/10/2020 20:00,21.77,-6.57984,22.74262945,0,-0.06984,0.06984,21.77,-6.51,22.72252187,21.75,-6.66984,22.74970913,0,-0.06984,0.06984,21.75,-6.6,22.72933127
26/10/2020 20:30,20.61,-7.98452,22.10259396,0,-0.07452,0.07452,20.61,-7.91,22.07578311,20.58,-8.08452,22.11098966,0,-0.07452,0.07452,20.58,-8.01,22.08385157
26/10/2020 21:00,19.68,-7.03416,20.89932551,0,-0.07416,0.07416,19.68,-6.96,20.87448203,19.66,-7.10416,20.90417875,0,-0.07416,0.07416,19.66,-7.03,20.87909241
26/10/2020 21:30,18.69,-7.20236,20.02973014,0,-0.07236,0.07236,18.69,-7.13,20.00382463,18.67,-7.29236,20.04363775,0,-0.07236,0.07236,18.67,-7.22,20.01742491
26/10/2020 22:00,17.65,-7.37524,19.12894835,0,-0.07524,0.07524,17.65,-7.3,19.10006544,17.65,-7.45524,19.15993485,0,-0.07524,0.07524,17.65,-7.38,19.13078409
26/10/2020 22:30,16.36,-10.63524,19.5130195,0,-0.07524,0.07524,16.36,-10.56,19.47211339,16.71,-6.40524,17.89556368,0,-0.07524,0.07524,16.71,-6.33,17.86877164
26/10/2020 23:00,15.19,-9.61696,17.97837645,0,-0.06696,0.06696,15.19,-9.55,17.94264752,15.18,-9.70696,18.01825387,0,-0.06696,0.06696,15.18,-9.64,17.98226904
26/10/2020 23:30,14.25,-9.40876,17.07592647,0,-0.06876,0.06876,14.25,-9.34,17.03813664,14.23,-9.48876,17.10349281,0,-0.06876,0.06876,14.23,-9.42,17.06544169
27/10/2020 00:00,13.67,-7.5884,15.63498368,0,-0.0684,0.0684,13.67,-7.52,15.60190053,13.65,-7.6584,15.6516322,0,-0.0684,0.0684,13.65,-7.59,15.61827775
27/10/2020 00:30,13.43,-7.73128,15.49637346,0,-0.07128,0.07128,13.43,-7.66,15.46093464,13.41,-7.75128,15.48904263,0,-0.07128,0.07128,13.41,-7.68,15.45349475
27/10/2020 01:00,13.43,-9.20768,16.28331265,0,-0.06768,0.06768,13.43,-9.14,16.24513773,13.41,-9.24768,16.28949617,0,-0.06768,0.06768,13.41,-9.18,16.25116919
27/10/2020 01:30,13.25,-8.45092,15.71561481,0,-0.07092,0.07092,13.25,-8.38,15.67759229,13.23,-8.53092,15.74196608,0,-0.07092,0.07092,13.23,-8.46,15.70364607
27/10/2020 02:00,12.63,-9.78768,15.97859755,0,-0.06768,0.06768,12.63,-9.72,15.93723,12.59,-9.84768,15.98389506,0,-0.06768,0.06768,12.59,-9.78,15.94228654
27/10/2020 02:30,12.27,-9.7866,15.69491763,0,-0.0666,0.0666,12.27,-9.72,15.65347565,12.25,-9.7866,15.67928696,0,-0.0666,0.0666,12.25,-9.72,15.63780355
27/10/2020 03:00,12.03,-9.79128,15.51096593,0,-0.07128,0.07128,12.03,-9.72,15.46606931,12,-9.93128,15.57659534,0,-0.07128,0.07128,12,-9.86,15.53124593
27/10/2020 03:30,11.76,-9.78912,15.30112644,0,-0.06912,0.06912,11.76,-9.72,15.25699839,11.72,-9.83912,15.30250575,0,-0.06912,0.06912,11.72,-9.77,15.2581552
27/10/2020 04:00,11.61,-9.78984,15.18660815,0,-0.06984,0.06984,11.61,-9.72,15.14168088,11.58,-9.83984,15.19601432,0,-0.06984,0.06984,11.58,-9.77,15.15088446
27/10/2020 04:30,11.85,-7.71804,14.14180474,0,-0.06804,0.06804,11.85,-7.65,14.10478642,11.83,-7.72804,14.1305167,0,-0.06804,0.06804,11.83,-7.66,14.09342045
27/10/2020 05:00,11.71,-9.15516,14.86408607,0,-0.06516,0.06516,11.71,-9.09,14.82404128,11.68,-9.18516,14.85898934,0,-0.06516,0.06516,11.68,-9.12,14.81879887
27/10/2020 05:30,12.05,-9.7366,15.4920586,0,-0.0666,0.0666,12.05,-9.67,15.45028802,12.01,-9.7766,15.48618764,0,-0.0666,0.0666,12.01,-9.71,15.4442287
27/10/2020 06:00,12.6,-8.88984,15.42041683,0,-0.06984,0.06984,12.6,-8.82,15.38026008,12.59,-9.08984,15.52846712,0,-0.06984,0.06984,12.59,-9.02,15.48768866
27/10/2020 06:30,13.87,-7.89344,15.95879992,0,-0.07344,0.07344,13.87,-7.82,15.92260343,13.85,-7.99344,15.99117203,0,-0.07344,0.07344,13.85,-7.92,15.95458868
27/10/2020 07:00,14.64,-7.88876,16.63015738,0,-0.06876,0.06876,14.64,-7.82,16.59765044,14.62,-7.98876,16.6602727,0,-0.06876,0.06876,14.62,-7.92,16.6274111
27/10/2020 07:30,15.78,-9.12804,18.22990714,0,-0.06804,0.06804,15.78,-9.06,18.19593361,15.78,-9.19804,18.26505789,0,-0.06804,0.06804,15.78,-9.13,18.23088862
27/10/2020 08:00,17.08504,-8.35616,19.01904313,0.00504,-0.05616,0.0563857,17.08,-8.3,18.98990258,17.08504,-8.41616,19.04548085,0.00504,-0.05616,0.0563857,17.08,-8.36,19.01620362
27/10/2020 08:30,18.498,-7.35536,19.90671557,0.018,-0.04536,0.048800918,18.48,-7.31,19.87326093,18.488,-7.48536,19.94584564,0.018,-0.04536,0.048800918,18.47,-7.44,19.91216965
27/10/2020 09:00,19.66616,-6.32824,20.65924661,0.05616,-0.04824,0.074034068,19.61,-6.28,20.5910296,19.65616,-6.42824,20.68059224,0.05616,-0.04824,0.074034068,19.6,-6.38,20.61223908
27/10/2020 09:30,20.34272,-6.21292,21.2703228,0.07272,-0.05292,0.089937338,20.27,-6.16,21.18533691,20.34272,-6.29292,21.29382772,0.07272,-0.05292,0.089937338,20.27,-6.24,21.20873641
27/10/2020 10:00,20.6966,-6.103,21.57767042,0.1566,-0.063,0.168797393,20.54,-6.04,21.40965203,20.6866,-6.183,21.59085243,0.1566,-0.063,0.168797393,20.53,-6.12,21.42277526
27/10/2020 10:30,21.06484,-5.99588,21.90155385,0.20484,-0.06588,0.215173418,20.86,-5.93,21.68650502,21.04484,-6.10588,21.9127146,0.20484,-0.06588,0.215173418,20.84,-6.04,21.69763121
27/10/2020 11:00,21.27484,-5.99372,22.10302008,0.20484,-0.06372,0.214521943,21.07,-5.93,21.88857693,21.25484,-6.10372,22.11387848,0.20484,-0.06372,0.214521943,21.05,-6.04,21.89940867
27/10/2020 11:30,21.47256,-5.71444,22.21993829,0.14256,-0.06444,0.15644765,21.33,-5.65,22.06561579,21.46256,-5.78444,22.22838788,0.14256,-0.06444,0.15644765,21.32,-5.72,22.07398469
27/10/2020 12:00,21.6036,-5.71372,22.346412,0.2736,-0.06372,0.28092205,21.33,-5.65,22.06561579,21.5936,-5.78372,22.35475292,0.2736,-0.06372,0.28092205,21.32,-5.72,22.07398469
27/10/2020 12:30,22.01652,-5.71084,22.74512797,0.32652,-0.06084,0.332139754,21.69,-5.65,22.41380378,21.99652,-5.78084,22.74346067,0.32652,-0.06084,0.332139754,21.67,-5.72,22.41221319
27/10/2020 13:00,21.93068,-6.053,22.75068206,0.31068,-0.063,0.317003253,21.62,-5.99,22.43444896,21.91068,-6.143,22.75553443,0.31068,-0.063,0.317003253,21.6,-6.08,22.43939393
27/10/2020 13:30,21.5928,-6.7002,22.60844293,0.4428,-0.0702,0.448330102,21.15,-6.63,22.16482348,21.6428,-5.9302,22.44054509,0.4428,-0.0702,0.448330102,21.2,-5.86,21.99499034
27/10/2020 14:00,20.98744,-6.35408,21.92822315,0.30744,-0.06408,0.31404713,20.68,-6.29,21.61542273,20.98744,-6.17408,21.8767434,0.30744,-0.06408,0.31404713,20.68,-6.11,21.56373112
27/10/2020 14:30,20.67084,-6.2384,21.59169426,0.33084,-0.0684,0.337836744,20.34,-6.17,21.25522289,20.65084,-6.2984,21.58997534,0.33084,-0.0684,0.337836744,20.32,-6.23,21.25359499
27/10/2020 15:00,19.83684,-8.57372,21.61038861,0.36684,-0.06372,0.372332948,19.47,-8.51,21.24855289,19.89684,-7.78372,21.36517117,0.36684,-0.06372,0.372332948,19.53,-7.72,21.00045952
27/10/2020 15:30,20.00444,-8.49904,21.73502474,0.24444,-0.05904,0.251468955,19.76,-8.44,21.48700072,19.97444,-8.58904,21.74281172,0.24444,-0.05904,0.251468955,19.73,-8.53,21.4949715
27/10/2020 16:00,20.2872,-8.4832,21.98943305,0.0972,-0.0432,0.106367664,20.19,-8.44,21.88309165,20.2672,-8.5732,22.00588908,0.0972,-0.0432,0.106367664,20.17,-8.53,21.89953881
27/10/2020 16:30,21.13872,-7.58456,22.45820638,0.01872,-0.03456,0.039304351,21.12,-7.55,22.42892998,21.04872,-8.20456,22.59122437,0.01872,-0.03456,0.039304351,21.03,-8.17,22.56124553
27/10/2020 17:00,22.66288,-6.20156,23.49607364,0.00288,-0.06156,0.061627332,22.66,-6.14,23.47712078,22.67288,-6.07156,23.47175597,0.00288,-0.06156,0.061627332,22.67,-6.01,23.45312346
27/10/2020 17:30,24.23,-5.95624,24.95134656,0,-0.06624,0.06624,24.23,-5.89,24.9356171,24.22,-6.07624,24.97056452,0,-0.06624,0.06624,24.22,-6.01,24.95452865
27/10/2020 18:00,25.15,-5.75984,25.80112898,0,-0.06984,0.06984,25.15,-5.69,25.78562778,25.15,-5.86984,25.82590795,0,-0.06984,0.06984,25.15,-5.8,25.81012398
27/10/2020 18:30,25.06,-5.87272,25.7389285,0,-0.07272,0.07272,25.06,-5.8,25.72243379,25.06,-6.00272,25.76890078,0,-0.07272,0.07272,25.06,-5.93,25.75205817
27/10/2020 19:00,24.13,-6.25308,24.92705176,0,-0.07308,0.07308,24.13,-6.18,24.90881972,24.15,-6.00308,24.88492454,0,-0.07308,0.07308,24.15,-5.93,24.86739633
27/10/2020 19:30,23.28,-6.45344,24.15792391,0,-0.07344,0.07344,23.28,-6.38,24.13840923,23.25,-6.56344,24.15866811,0,-0.07344,0.07344,23.25,-6.49,24.13881936
27/10/2020 20:00,22.29,-6.86704,23.32381483,0,-0.07704,0.07704,22.29,-6.79,23.30124889,22.28,-6.92704,23.33200127,0,-0.07704,0.07704,22.28,-6.85,23.30924495
27/10/2020 20:30,20.99,-7.14416,22.1724857,0,-0.07416,0.07416,20.99,-7.07,22.14870199,20.96,-7.22416,22.17002679,0,-0.07416,0.07416,20.96,-7.15,22.14597255
27/10/2020 21:00,19.95,-7.46488,21.30086696,0,-0.07488,0.07488,19.95,-7.39,21.27474089,19.99,-6.90488,21.14893538,0,-0.07488,0.07488,19.99,-6.83,21.12460651
27/10/2020 21:30,18.99,-7.11524,20.27921942,0,-0.07524,0.07524,18.99,-7.04,20.252943,18.98,-7.24524,20.31585348,0,-0.07524,0.07524,18.98,-7.17,20.28914242
27/10/2020 22:00,17.78,-8.53236,19.7212973,0,-0.07236,0.07236,17.78,-8.46,19.69009903,17.77,-8.62236,19.75140481,0,-0.07236,0.07236,17.77,-8.55,19.71992393
27/10/2020 22:30,16.9,-7.45948,18.47305719,0,-0.06948,0.06948,16.9,-7.39,18.44511046,16.9,-7.53948,18.50550617,0,-0.06948,0.06948,16.9,-7.47,18.4773077
27/10/2020 23:00,15.64,-9.10732,18.09842196,0,-0.06732,0.06732,15.64,-9.04,18.06463949,15.62,-9.15732,18.10637759,0,-0.06732,0.06732,15.62,-9.09,18.07242374
27/10/2020 23:30,14.68,-9.18948,17.31903411,0,-0.06948,0.06948,14.68,-9.12,17.28226837,14.65,-9.26948,17.33625564,0,-0.06948,0.06948,14.65,-9.2,17.29920518
28/10/2020 00:00,13.8,-10.52912,17.35806349,0,-0.06912,0.06912,13.8,-10.46,17.31622361,14.13,-6.27912,15.46234937,0,-0.06912,0.06912,14.13,-6.21,15.43440961
28/10/2020 00:30,13.8,-8.44984,16.18146458,0,-0.06984,0.06984,13.8,-8.38,16.14510452,13.81,-8.17984,16.05072841,0,-0.06984,0.06984,13.81,-8.11,16.01524898
28/10/2020 01:00,13.91,-8.3002,16.19819188,0,-0.0702,0.0702,13.91,-8.23,16.16233275,13.88,-8.4802,16.26555231,0,-0.0702,0.0702,13.88,-8.41,16.22906344
28/10/2020 01:30,13.51,-9.10128,16.2896715,0,-0.07128,0.07128,13.51,-9.03,16.24995385,13.49,-9.14128,16.29549324,0,-0.07128,0.07128,13.49,-9.07,16.25561441
28/10/2020 02:00,12.96,-9.68372,16.17825803,0,-0.06372,0.06372,12.96,-9.62,16.14019826,12.94,-9.72372,16.18623893,0,-0.06372,0.06372,12.94,-9.66,16.14804013
28/10/2020 02:30,12.77,-9.68984,16.03015593,0,-0.06984,0.06984,12.77,-9.62,15.98803615,12.72,-9.72984,16.01462414,0,-0.06984,0.06984,12.72,-9.66,15.9722885
28/10/2020 03:00,12.5,-9.26164,15.55724833,0,-0.07164,0.07164,12.5,-9.19,15.51470593,12.47,-9.31164,15.56301833,0,-0.07164,0.07164,12.47,-9.24,15.52026095
28/10/2020 03:30,12.3,-7.78696,14.55770401,0,-0.06696,0.06696,12.3,-7.72,14.52199711,12.27,-7.84696,14.56460371,0,-0.06696,0.06696,12.27,-7.78,14.52863724
28/10/2020 04:00,12.08,-7.78408,14.37074464,0,-0.06408,0.06408,12.08,-7.72,14.33613616,12.02,-7.84408,14.35304814,0,-0.06408,0.06408,12.02,-7.78,14.31812837
28/10/2020 04:30,11.96,-9.69804,15.39784335,0,-0.06804,0.06804,11.96,-9.63,15.35508059,11.93,-9.73804,15.39981568,0,-0.06804,0.06804,11.93,-9.67,15.35688119
28/10/2020 05:00,11.96,-9.94624,15.5553621,0,-0.06624,0.06624,11.96,-9.88,15.51309125,11.93,-9.97624,15.55153576,0,-0.06624,0.06624,11.93,-9.91,15.50912635
28/10/2020 05:30,12.3,-9.82228,15.74062211,0,-0.06228,0.06228,12.3,-9.76,15.70183429,12.27,-9.88228,15.75475668,0,-0.06228,0.06228,12.27,-9.82,15.71576597
28/10/2020 06:00,13.03,-8.37732,15.49065494,0,-0.06732,0.06732,13.03,-8.31,15.45435214,13.01,-8.51732,15.55007524,0,-0.06732,0.06732,13.01,-8.45,15.51330397
28/10/2020 06:30,14.07,-9.43344,16.93973702,0,-0.07344,0.07344,14.07,-9.36,16.89894967,14.04,-9.52344,16.96518522,0,-0.07344,0.07344,14.04,-9.45,16.92406866
28/10/2020 07:00,14.96,-7.40416,16.69200962,0,-0.07416,0.07416,14.96,-7.33,16.65924668,14.94,-7.42416,16.6829779,0,-0.07416,0.07416,14.94,-7.35,16.65010811
28/10/2020 07:30,15.99432,-7.1058,17.50173323,0.00432,-0.0558,0.055966976,15.99,-7.05,17.47519957,15.98432,-7.1758,17.52114698,0.00432,-0.0558,0.055966976,15.98,-7.12,17.49442197
28/10/2020 08:00,17.05656,-7.8224,18.76475901,0.01656,-0.0324,0.036386723,17.04,-7.79,18.7362136,17.04656,-7.9024,18.78917597,0.01656,-0.0324,0.036386723,17.03,-7.87,18.76053837
28/10/2020 08:30,18.67024,-7.21996,20.01763433,0.03024,-0.03996,0.050112466,18.64,-7.18,19.97503442,18.62024,-7.57996,20.1039581,0.03024,-0.03996,0.050112466,18.59,-7.54,20.06089978
28/10/2020 09:00,19.57052,-6.58372,20.64825954,0.11052,-0.06372,0.127573151,19.46,-6.52,20.52320638,19.56052,-6.67372,20.66766753,0.11052,-0.06372,0.127573151,19.45,-6.61,20.54250715
28/10/2020 09:30,20.1494,-6.46732,21.16186543,0.0594,-0.06732,0.08977941,20.09,-6.4,21.08478361,20.1394,-6.56732,21.18313302,0.0594,-0.06732,0.08977941,20.08,-6.5,21.10583805
28/10/2020 10:00,20.93036,-6.29984,21.85790369,0.00036,-0.06984,0.069840928,20.93,-6.23,21.83753191,20.91036,-6.40984,21.87073854,0.00036,-0.06984,0.069840928,20.91,-6.34,21.85002746
28/10/2020 10:30,21.88072,-6.1438,22.72690446,0.00072,-0.0738,0.073803512,21.88,-6.07,22.70637135,21.87072,-6.1838,22.72812741,0.00072,-0.0738,0.073803512,21.87,-6.11,22.70746573
28/10/2020 11:00,21.71108,-6.03984,22.53554219,0.00108,-0.06984,0.06984835,21.71,-5.97,22.51588328,21.69108,-6.17984,22.55423184,0.00108,-0.06984,0.06984835,21.69,-6.11,22.5341563
28/10/2020 11:30,22.04,-6.04344,22.85355043,0,-0.07344,0.07344,22.04,-5.97,22.83423964,22.02,-6.11344,22.85288928,0,-0.07344,0.07344,22.02,-6.04,22.8333528
28/10/2020 12:00,21.73396,-6.17028,22.5928611,0.00396,-0.08028,0.080377609,21.73,-6.09,22.56725504,21.71396,-6.28028,22.60393717,0.00396,-0.08028,0.080377609,21.71,-6.2,22.57795606
28/10/2020 12:30,22.0162,-8.5248,23.6090084,0.2862,-0.0648,0.293444168,21.73,-8.46,23.31875854,22.1762,-7.1648,23.3048966,0.2862,-0.0648,0.293444168,21.89,-7.1,23.01265087
28/10/2020 13:00,22.5994,-8.13868,24.02022049,0.4194,-0.05868,0.423485186,22.18,-8.08,23.60590604,22.5794,-8.18868,24.01840512,0.4194,-0.05868,0.423485186,22.16,-8.13,23.60428986
28/10/2020 13:30,22.15096,-7.71156,23.45491817,0.39096,-0.06156,0.395776901,21.76,-7.65,23.06556091,22.13096,-7.83156,23.47579014,0.39096,-0.06156,0.395776901,21.74,-7.77,23.08680359
28/10/2020 14:00,21.7626,-6.18768,22.62516613,0.4626,-0.06768,0.467524697,21.3,-6.12,22.16177791,21.7326,-6.26768,22.61834909,0.4626,-0.06768,0.467524697,21.27,-6.2,22.15520029
28/10/2020 14:30,21.52428,-6.34128,22.43894965,0.22428,-0.07128,0.235334564,21.3,-6.27,22.20366862,21.49428,-6.40128,22.42722583,0.22428,-0.07128,0.235334564,21.27,-6.33,22.19193097
28/10/2020 15:00,21.24196,-6.34164,22.1683843,0.29196,-0.07164,0.300620909,20.95,-6.27,21.86813664,21.20196,-6.40164,22.14732721,0.29196,-0.07164,0.300620909,20.91,-6.33,21.84712796
28/10/2020 15:30,21.41892,-6.31572,22.33066173,0.08892,-0.04572,0.099985423,21.33,-6.27,22.23244926,21.40892,-6.37572,22.33812125,0.08892,-0.04572,0.099985423,21.32,-6.33,22.23985836
28/10/2020 16:00,21.56956,-6.23572,22.45284219,0.07956,-0.04572,0.091761168,21.49,-6.19,22.36372509,21.54956,-6.37572,22.47294689,0.07956,-0.04572,0.091761168,21.47,-6.33,22.38369496
28/10/2020 16:30,22.12484,-6.2278,22.98464787,0.02484,-0.0378,0.045231246,22.1,-6.19,22.95051416,22.11484,-6.2978,22.99409561,0.02484,-0.0378,0.045231246,22.09,-6.26,22.95987152
28/10/2020 17:00,23.15072,-6.25516,23.98088537,0.00072,-0.06516,0.065163978,23.15,-6.19,23.96327607,23.13072,-6.32516,23.97994697,0.00072,-0.06516,0.065163978,23.13,-6.26,23.96214723
28/10/2020 17:30,25.14,-5.79552,25.79937309,0,-0.06552,0.06552,25.14,-5.73,25.78473386,25.14,-5.88552,25.81973946,0,-0.06552,0.06552,25.14,-5.82,25.80488326
28/10/2020 18:00,25.74,-5.6348,26.34954594,0,-0.0648,0.0648,25.74,-5.57,26.33576466,25.74,-5.7448,26.37328813,0,-0.0648,0.0648,25.74,-5.68,26.35924885
28/10/2020 18:30,25.57,-5.87624,26.23652219,0,-0.06624,0.06624,25.57,-5.81,26.22176577,25.56,-5.92624,26.23802433,0,-0.06624,0.06624,25.56,-5.86,26.22314245
28/10/2020 19:00,24.98,-6.09056,25.71177398,0,-0.07056,0.07056,24.98,-6.02,25.69515129,24.97,-6.13056,25.71156677,0,-0.07056,0.07056,24.97,-6.06,25.69483411
28/10/2020 19:30,23.98,-6.43884,24.82939912,0,-0.07884,0.07884,23.98,-6.36,24.80907092,23.98,-6.42884,24.82680776,0,-0.07884,0.07884,23.98,-6.35,24.80650923
28/10/2020 20:00,22.67,-6.59164,23.60886736,0,-0.07164,0.07164,22.67,-6.52,23.58896564,22.65,-6.63164,23.60087179,0,-0.07164,0.07164,22.65,-6.56,23.5808418
28/10/2020 20:30,21.66,-6.75344,22.6884233,0,-0.07344,0.07344,21.66,-6.68,22.66667157,21.64,-6.84344,22.69630523,0,-0.07344,0.07344,21.64,-6.77,22.67426956
28/10/2020 21:00,20.43,-6.99128,21.5931215,0,-0.07128,0.07128,20.43,-6.92,21.57014835,20.41,-7.09128,21.60681263,0,-0.07128,0.07128,20.41,-7.02,21.58352381
28/10/2020 21:30,19.37,-7.14236,20.64485908,0,-0.07236,0.07236,19.37,-7.07,20.61993695,19.35,-7.27236,20.67147116,0,-0.07236,0.07236,19.35,-7.2,20.64612554
28/10/2020 22:00,18.15,-8.11308,19.88075872,0,-0.07308,0.07308,18.15,-8.04,19.85104783,18.15,-8.13308,19.88892884,0,-0.07308,0.07308,18.15,-8.06,19.85915658
28/10/2020 22:30,17.25,-7.62912,18.86175951,0,-0.06912,0.06912,17.25,-7.56,18.83390825,17.23,-7.70912,18.87600146,0,-0.06912,0.06912,17.23,-7.64,18.84787786
28/10/2020 23:00,16.07,-8.06272,17.97922006,0,-0.07272,0.07272,16.07,-7.99,17.94672672,16.06,-8.10272,17.98826482,0,-0.07272,0.07272,16.06,-8.03,17.95562586
28/10/2020 23:30,15.04,-7.56912,16.83725564,0,-0.06912,0.06912,15.04,-7.5,16.80629644,15.02,-7.63912,16.85101049,0,-0.06912,0.06912,15.02,-7.57,16.81978894
29/10/2020 00:00,14.24,-7.7584,16.2163612,0,-0.0684,0.0684,14.24,-7.69,16.18374802,14.22,-7.7784,16.20839001,0,-0.0684,0.0684,14.22,-7.71,16.17567618
29/10/2020 00:30,13.98,-7.7584,15.98853247,0,-0.0684,0.0684,13.98,-7.69,15.95545361,13.97,-7.7784,15.98950927,0,-0.0684,0.0684,13.97,-7.71,15.9563467
29/10/2020 01:00,13.98,-8.89948,16.57230051,0,-0.06948,0.06948,13.98,-8.83,16.53509298,13.97,-8.91948,16.57461986,0,-0.06948,0.06948,13.97,-8.85,16.53733352
29/10/2020 01:30,13.59,-8.73876,16.15716641,0,-0.06876,0.06876,13.59,-8.67,16.12008064,13.59,-8.57876,16.07119234,0,-0.06876,0.06876,13.59,-8.51,16.03459385
29/10/2020 02:00,12.96,-9.78444,16.23874583,0,-0.06444,0.06444,12.96,-9.72,16.2,12.96,-9.85444,16.28101925,0,-0.06444,0.06444,12.96,-9.79,16.24209654
29/10/2020 02:30,12.7,-9.8766,16.08841905,0,-0.0666,0.0666,12.7,-9.81,16.04761976,12.68,-9.9266,16.10340919,0,-0.0666,0.0666,12.68,-9.86,16.06244066
29/10/2020 03:00,12.33,-9.76624,15.72921943,0,-0.06624,0.06624,12.33,-9.7,15.68817708,12.3,-9.82624,15.74309349,0,-0.06624,0.06624,12.3,-9.76,15.70183429
29/10/2020 03:30,12.13,-9.88128,15.64533779,0,-0.07128,0.07128,12.13,-9.81,15.60041666,12.11,-9.93128,15.6614949,0,-0.07128,0.07128,12.11,-9.86,15.61639203
29/10/2020 04:00,11.96,-9.52804,15.2913422,0,-0.06804,0.06804,11.96,-9.46,15.24903931,11.95,-9.55804,15.3022426,0,-0.06804,0.06804,11.95,-9.49,15.25983617
29/10/2020 04:30,11.96,-9.86236,15.50186262,0,-0.07236,0.07236,11.96,-9.79,15.45592767,11.95,-9.91236,15.5260227,0,-0.07236,0.07236,11.95,-9.84,15.47992571
29/10/2020 05:00,11.96,-9.85912,15.49980152,0,-0.06912,0.06912,11.96,-9.79,15.45592767,11.95,-9.90912,15.52395437,0,-0.06912,0.06912,11.95,-9.84,15.47992571
29/10/2020 05:30,12.32,-9.72588,15.69634167,0,-0.06588,0.06588,12.32,-9.66,15.65560602,12.29,-9.78588,15.71010972,0,-0.06588,0.06588,12.29,-9.72,15.6691576
29/10/2020 06:00,12.87,-9.52624,16.01206259,0,-0.06624,0.06624,12.87,-9.46,15.97274241,12.85,-9.56624,16.01984543,0,-0.06624,0.06624,12.85,-9.5,15.98037859
29/10/2020 06:30,13.99,-9.4402,16.87712879,0,-0.0702,0.0702,13.99,-9.37,16.83796306,13.97,-9.5102,16.89984627,0,-0.0702,0.0702,13.97,-9.44,16.86044187
29/10/2020 07:00,14.65,-9.2348,17.31773747,0,-0.0648,0.0648,14.65,-9.17,17.28326937,14.62,-9.2848,17.31911981,0,-0.0648,0.0648,14.62,-9.22,17.28446702
29/10/2020 07:30,16.02,-7.2148,17.56968238,0,-0.0648,0.0648,16.02,-7.15,17.54317246,15.98,-7.4548,17.63333329,0,-0.0648,0.0648,15.98,-7.39,17.6060359
29/10/2020 08:00,16.8836,-8.13968,18.74327451,0.0036,-0.04968,0.049810264,16.88,-8.09,18.71850688,16.8836,-8.18968,18.76504217,0.0036,-0.04968,0.049810264,16.88,-8.14,18.74017076
29/10/2020 08:30,18.2754,-8.48284,20.14817162,0.0054,-0.04284,0.043178995,18.27,-8.44,20.12527018,18.2854,-8.27284,20.06977167,0.0054,-0.04284,0.043178995,18.28,-8.23,20.04722674
29/10/2020 09:00,19.4398,-7.92636,20.99364206,0.0198,-0.03636,0.041401565,19.42,-7.89,20.96159584,19.4198,-7.91636,20.97134683,0.0198,-0.03636,0.041401565,19.4,-7.88,20.93930276
29/10/2020 09:30,20.4358,-6.30744,21.38704564,0.0558,-0.03744,0.067196678,20.38,-6.27,21.32269448,20.4158,-6.34744,21.37977746,0.0558,-0.03744,0.067196678,20.36,-6.31,21.31538646
29/10/2020 10:00,20.98912,-6.13536,21.86745986,0.06912,-0.04536,0.082674688,20.92,-6.09,21.78840288,20.97912,-6.15536,21.863484,0.06912,-0.04536,0.082674688,20.91,-6.11,21.78440268
29/10/2020 10:30,21.31196,-6.15444,22.18280349,0.11196,-0.06444,0.12918032,21.2,-6.09,22.05738198,21.28196,-6.17444,22.15954717,0.11196,-0.06444,0.12918032,21.17,-6.11,22.03408723
29/10/2020 11:00,21.64756,-5.96904,22.45542902,0.09756,-0.05904,0.114033658,21.55,-5.91,22.34570652,21.62756,-6.09904,22.47108454,0.09756,-0.05904,0.114033658,21.53,-6.04,22.36118288
29/10/2020 11:30,21.61328,-6.09184,22.45538659,0.14328,-0.05184,0.152369761,21.47,-6.04,22.30341902,21.57328,-6.09184,22.41688927,0.14328,-0.05184,0.152369761,21.43,-6.04,22.26491635
29/10/2020 12:00,21.65468,-7.7476,22.99892327,0.18468,-0.0576,0.193454032,21.47,-7.69,22.80563527,21.61468,-7.8476,22.99519987,0.18468,-0.0576,0.193454032,21.43,-7.79,22.80195167
29/10/2020 12:30,21.93588,-8.03796,23.36218381,0.24588,-0.05796,0.252618954,21.69,-7.98,23.11139329,21.89588,-8.10796,23.34884529,0.24588,-0.05796,0.252618954,21.65,-8.05,23.0981601
29/10/2020 13:00,22.24124,-7.23012,23.38690642,0.20124,-0.06012,0.210028455,22.04,-7.17,23.17693897,22.22124,-7.34012,23.40215522,0.20124,-0.06012,0.210028455,22.02,-7.28,23.19221421
29/10/2020 13:30,22.19984,-6.07616,23.01635541,0.15984,-0.05616,0.169418922,22.04,-6.02,22.84736309,22.17984,-6.12616,23.01032679,0.15984,-0.05616,0.169418922,22.02,-6.07,22.84130688
29/10/2020 14:00,21.68552,-6.15084,22.54095407,0.24552,-0.06084,0.252945797,21.44,-6.09,22.28815156,21.65552,-6.22084,22.53132035,0.24552,-0.06084,0.252945797,21.41,-6.16,22.27854798
29/10/2020 14:30,21.44884,-6.13932,22.31017677,0.07884,-0.04932,0.092995742,21.37,-6.09,22.22082357,21.40884,-6.20932,22.29112121,0.07884,-0.04932,0.092995742,21.33,-6.16,22.20167786
29/10/2020 15:00,21.53824,-6.23752,22.42325663,0.04824,-0.04752,0.067714459,21.49,-6.19,22.36372509,21.51824,-6.32752,22.42927021,0.04824,-0.04752,0.067714459,21.47,-6.28,22.36960661
29/10/2020 15:30,21.50944,-6.32356,22.41971053,0.01944,-0.04356,0.047701019,21.49,-6.28,22.38880301,21.48944,-6.43356,22.43182395,0.01944,-0.04356,0.047701019,21.47,-6.39,22.4007366
29/10/2020 16:00,21.89432,-6.26868,22.77405535,0.00432,-0.05868,0.058838804,21.89,-6.21,22.75381726,21.84432,-6.34868,22.74818793,0.00432,-0.05868,0.058838804,21.84,-6.29,22.72772976
29/10/2020 16:30,22.3736,-6.2622,23.23344843,0.0036,-0.0522,0.052323991,22.37,-6.21,23.21596433,22.3536,-6.3422,23.23589753,0.0036,-0.0522,0.052323991,22.35,-6.29,23.21823852
29/10/2020 17:00,23.53,-6.2838,24.35461029,0,-0.0738,0.0738,23.53,-6.21,24.3356734,23.5,-6.4838,24.37805699,0,-0.0738,0.0738,23.5,-6.41,24.35853239
29/10/2020 17:30,24.47,-5.95876,25.1850694,0,-0.06876,0.06876,24.47,-5.89,25.16888953,24.45,-6.03876,25.18470016,0,-0.06876,0.06876,24.45,-5.97,25.16830149
29/10/2020 18:00,24.9,-5.78948,25.56419525,0,-0.06948,0.06948,24.9,-5.72,25.54854986,24.88,-5.88948,25.5675649,0,-0.06948,0.06948,24.88,-5.82,25.55164965
29/10/2020 18:30,24.73,-5.942,25.43384092,0,-0.072,0.072,24.73,-5.87,25.41711628,24.72,-6.022,25.44293387,0,-0.072,0.072,24.72,-5.95,25.42598867
29/10/2020 19:00,24.02,-6.19308,24.80553648,0,-0.07308,0.07308,24.02,-6.12,24.78739196,24.01,-6.28308,24.81848493,0,-0.07308,0.07308,24.01,-6.21,24.80008468
29/10/2020 19:30,23.05,-6.3892,23.91912157,0,-0.0792,0.0792,23.05,-6.31,23.89808779,23.02,-6.4592,23.90902894,0,-0.0792,0.0792,23.02,-6.38,23.88775418
29/10/2020 20:00,21.9,-6.52028,22.85003394,0,-0.08028,0.08028,21.9,-6.44,22.82725564,21.87,-6.59028,22.8413811,0,-0.08028,0.08028,21.87,-6.51,22.81834788
29/10/2020 20:30,20.54,-8.03344,22.0551073,0,-0.07344,0.07344,20.54,-7.96,22.02846341,20.56,-7.70344,21.95578711,0,-0.07344,0.07344,20.56,-7.63,21.93012768
29/10/2020 21:00,19.68,-6.9084,20.85733422,0,-0.0684,0.0684,19.68,-6.84,20.83477862,19.65,-6.9984,20.85905325,0,-0.0684,0.0684,19.65,-6.93,20.83620407
29/10/2020 21:30,18.77,-7.11416,20.07297119,0,-0.07416,0.07416,18.77,-7.04,20.04680773,18.75,-7.14416,20.06493265,0,-0.07416,0.07416,18.75,-7.07,20.03864766
29/10/2020 22:00,17.74,-7.30632,19.18566944,0,-0.07632,0.07632,17.74,-7.23,19.15673511,17.73,-7.34632,19.19169918,0,-0.07632,0.07632,17.73,-7.27,19.16261464
29/10/2020 22:30,16.85,-7.44416,18.42112966,0,-0.07416,0.07416,16.85,-7.37,18.39128598,16.83,-7.54416,18.44351512,0,-0.07416,0.07416,16.83,-7.47,18.41330497
29/10/2020 23:00,15.73,-7.43984,17.40069307,0,-0.06984,0.06984,15.73,-7.37,17.37094701,15.71,-7.53984,17.42565027,0,-0.06984,0.06984,15.71,-7.47,17.39554541
29/10/2020 23:30,14.74,-8.14912,16.84267665,0,-0.06912,0.06912,14.74,-8.08,16.80934264,14.72,-8.17912,16.83972696,0,-0.06912,0.06912,14.72,-8.11,16.80626371
30/10/2020 00:00,13.76,-9.65732,16.81075339,0,-0.06732,0.06732,13.76,-9.59,16.7721704,13.72,-9.70732,16.80685758,0,-0.06732,0.06732,13.72,-9.64,16.76806489
30/10/2020 00:30,13.76,-8.38984,16.11604838,0,-0.06984,0.06984,13.76,-8.32,16.07980099,13.72,-8.60984,16.19776975,0,-0.06984,0.06984,13.72,-8.54,16.16075493
30/10/2020 01:00,13.85,-7.88876,15.93910394,0,-0.06876,0.06876,13.85,-7.82,15.90518469,13.82,-8.10876,16.02324526,0,-0.06876,0.06876,13.82,-8.04,15.98855841
30/10/2020 01:30,13.48,-8.22308,15.79016924,0,-0.07308,0.07308,13.48,-8.15,15.75223476,13.51,-7.50308,15.45368272,0,-0.07308,0.07308,13.51,-7.43,15.41833324
30/10/2020 02:00,12.72,-11.05876,16.85510524,0,-0.06876,0.06876,12.72,-10.99,16.81007139,12.94,-7.58876,15.0010959,0,-0.06876,0.06876,12.94,-7.52,14.9664291
30/10/2020 02:30,12.6,-9.02128,15.4965639,0,-0.07128,0.07128,12.6,-8.95,15.45517713,12.59,-9.11128,15.5410271,0,-0.07128,0.07128,12.59,-9.04,15.49934515
30/10/2020 03:00,12.33,-7.97768,14.6857849,0,-0.06768,0.06768,12.33,-7.91,14.64912967,12.31,-7.99768,14.6798837,0,-0.06768,0.06768,12.31,-7.93,14.64312125
30/10/2020 03:30,11.93,-8.91516,14.89311847,0,-0.06516,0.06516,11.93,-8.85,14.85420479,11.91,-8.95516,14.90110703,0,-0.06516,0.06516,11.91,-8.89,14.86203889
30/10/2020 04:00,11.65,-9.62048,15.10880986,0,-0.06048,0.06048,11.65,-9.56,15.07037159,11.63,-9.70048,15.14451096,0,-0.06048,0.06048,11.63,-9.64,15.10584324
30/10/2020 04:30,11.65,-9.62336,15.11064385,0,-0.06336,0.06336,11.65,-9.56,15.07037159,11.63,-9.63336,15.1016067,0,-0.06336,0.06336,11.63,-9.57,15.06126821
30/10/2020 05:00,11.73,-9.62264,15.17195111,0,-0.06264,0.06264,11.73,-9.56,15.13229989,11.69,-9.63264,15.14740418,0,-0.06264,0.06264,11.69,-9.57,15.10764707
30/10/2020 05:30,12.03,-9.62264,15.40506737,0,-0.06264,0.06264,12.03,-9.56,15.3660177,12,-9.63264,15.38790932,0,-0.06264,0.06264,12,-9.57,15.3487752
30/10/2020 06:00,12.6,-8.91948,15.43752323,0,-0.06948,0.06948,12.6,-8.85,15.39748356,12.54,-9.30948,15.61787495,0,-0.06948,0.06948,12.54,-9.24,15.57655931
30/10/2020 06:30,13.63,-8.40092,16.01100737,0,-0.07092,0.07092,13.63,-8.33,15.97390998,13.6,-8.47092,16.02237453,0,-0.07092,0.07092,13.6,-8.4,15.98499296
30/10/2020 07:00,14.15,-9.04192,16.79222491,0,-0.06192,0.06192,14.15,-8.98,16.75896477,14.12,-9.18192,16.84286362,0,-0.06192,0.06192,14.12,-9.12,16.80918796
30/10/2020 07:30,15.32072,-7.54688,17.07863751,0.00072,-0.05688,0.056884557,15.32,-7.49,17.0529323,15.31072,-7.60688,17.09627943,0.00072,-0.05688,0.056884557,15.31,-7.55,17.07040128
30/10/2020 08:00,16.32252,-8.24148,18.28514839,0.00252,-0.05148,0.051541641,16.32,-8.19,18.25975082,16.30252,-8.30148,18.29444529,0.00252,-0.05148,0.051541641,16.3,-8.25,18.26889433
30/10/2020 08:30,17.56032,-7.06996,18.93011286,0.04032,-0.03996,0.056767103,17.52,-7.03,18.87779913,17.54032,-7.14996,18.94161434,0.04032,-0.03996,0.056767103,17.5,-7.11,18.88920591
30/10/2020 09:00,18.73768,-6.56796,19.85544636,0.06768,-0.05796,0.089106363,18.67,-6.51,19.7724303,18.70768,-6.74796,19.88748992,0.06768,-0.05796,0.089106363,18.64,-6.69,19.8041839
30/10/2020 09:30,19.43724,-6.3714,20.45485362,0.05724,-0.0414,0.070642605,19.38,-6.33,20.3875771,19.42724,-6.4114,20.45785189,0.05724,-0.0414,0.070642605,19.37,-6.37,20.39053212
30/10/2020 10:00,19.96492,-6.29732,20.9345234,0.12492,-0.06732,0.141904858,19.84,-6.23,20.79515569,19.94492,-6.33732,20.92752873,0.12492,-0.06732,0.141904858,19.82,-6.27,20.78810477
30/10/2020 10:30,20.4126,-6.1594,21.32164269,0.1026,-0.0594,0.118554291,20.31,-6.1,21.20627501,20.3826,-6.1994,21.3045287,0.1026,-0.0594,0.118554291,20.28,-6.14,21.18910097
30/10/2020 11:00,20.51512,-6.57436,21.54280293,0.10512,-0.05436,0.118343669,20.41,-6.52,21.42611724,20.48512,-6.60436,21.52342241,0.10512,-0.05436,0.118343669,20.38,-6.55,21.40670222
30/10/2020 11:30,21.14812,-6.98164,22.27074935,4.57812,0.28836,4.587192412,16.57,-7.27,18.09468983,21.11812,-7.06164,22.26750439,4.57812,0.28836,4.587192412,16.54,-7.35,18.09956077
30/10/2020 12:00,21.20812,-6.63256,22.22105322,3.67812,0.21744,3.684541612,17.53,-6.85,18.82082357,21.19812,-6.53256,22.18185366,3.67812,0.21744,3.684541612,17.52,-6.75,18.77532689
30/10/2020 12:30,21.516,-5.9794,22.33140122,0.126,-0.0594,0.139299533,21.39,-5.92,22.19410958,21.486,-6.0594,22.32407947,0.126,-0.0594,0.139299533,21.36,-6,22.18669872
30/10/2020 13:00,21.42428,-7.8476,22.81632309,0.13428,-0.0576,0.146112554,21.29,-7.79,22.67042567,21.39428,-7.8976,22.80542266,0.13428,-0.0576,0.146112554,21.26,-7.84,22.65950573
30/10/2020 13:30,21.5604,-7.06264,22.68770001,0.1404,-0.06264,0.153739811,21.42,-7,22.534782,21.5304,-7.13264,22.68110838,0.1404,-0.06264,0.153739811,21.39,-7.07,22.52813796
30/10/2020 14:00,21.15084,-6.1512,22.02714902,0.15084,-0.0612,0.16278251,21,-6.09,21.86522582,21.13084,-6.2212,22.02761287,0.15084,-0.0612,0.16278251,20.98,-6.16,21.86563514
30/10/2020 14:30,20.758,-6.15048,21.65001081,0.108,-0.06048,0.123781381,20.65,-6.09,21.52929632,20.738,-6.22048,21.6508433,0.108,-0.06048,0.123781381,20.63,-6.16,21.53003716
30/10/2020 15:00,20.71624,-6.1404,21.6071079,0.06624,-0.0504,0.083233993,20.65,-6.09,21.52929632,20.69624,-6.2804,21.62817085,0.06624,-0.0504,0.083233993,20.63,-6.23,21.55016937
30/10/2020 15:30,20.78628,-6.30752,21.72220626,0.02628,-0.04752,0.054302751,20.76,-6.26,21.68329311,20.75628,-6.34752,21.70516458,0.02628,-0.04752,0.054302751,20.73,-6.3,21.66616948
30/10/2020 16:00,20.77512,-6.38896,21.73532657,0.01512,-0.04896,0.051241546,20.76,-6.34,21.70652436,20.74512,-6.43896,21.72142283,0.01512,-0.04896,0.051241546,20.73,-6.39,21.69251023
30/10/2020 16:30,21.00576,-7.61608,22.34382751,0.00576,-0.04608,0.046438605,21,-7.57,22.32274401,20.96576,-7.67608,22.32678429,0.00576,-0.04608,0.046438605,20.96,-7.63,22.30557105
30/10/2020 17:00,22.06,-8.05588,23.48490585,0,-0.06588,0.06588,22.06,-7.99,23.46238905,22.03,-8.15588,23.49125962,0,-0.06588,0.06588,22.03,-8.09,23.46846821
30/10/2020 17:30,23.64,-5.98948,24.38695288,0,-0.06948,0.06948,23.64,-5.92,24.36998153,23.62,-6.08948,24.39233828,0,-0.06948,0.06948,23.62,-6.02,24.37508564
30/10/2020 18:00,23.91,-5.98876,24.64859725,0,-0.06876,0.06876,23.91,-5.92,24.63198124,23.89,-6.08876,24.65370354,0,-0.06876,0.06876,23.89,-6.02,24.63681189
30/10/2020 18:30,23.75,-5.9902,24.49377464,0,-0.0702,0.0702,23.75,-5.92,24.47670117,23.74,-6.0902,24.50873591,0,-0.0702,0.0702,23.74,-6.02,24.49138624
30/10/2020 19:00,23.17,-6.12876,23.96686461,0,-0.06876,0.06876,23.17,-6.06,23.94937369,23.15,-6.24876,23.97852167,0,-0.06876,0.06876,23.15,-6.18,23.9606949
30/10/2020 19:30,22.26,-6.40092,23.16202445,0,-0.07092,0.07092,22.26,-6.33,23.14252579,22.24,-6.45092,23.15668303,0,-0.07092,0.07092,22.24,-6.38,23.1370266
30/10/2020 20:00,21.23,-6.61344,22.23624268,0,-0.07344,0.07344,21.23,-6.54,22.21451102,21.2,-6.67344,22.2255439,0,-0.07344,0.07344,21.2,-6.6,22.20360331
30/10/2020 20:30,19.72,-9.96272,22.09375907,0,-0.07272,0.07272,19.72,-9.89,22.06106298,19.94,-7.37272,21.259365,0,-0.07272,0.07272,19.94,-7.3,21.23425534
30/10/2020 21:00,18.98,-8.29056,20.71168233,0,-0.07056,0.07056,18.98,-8.22,20.68353935,18.96,-8.33056,20.70941404,0,-0.07056,0.07056,18.96,-8.26,20.6811315
30/10/2020 21:30,18.15,-8.81164,20.17591385,0,-0.07164,0.07164,18.15,-8.74,20.14472884,18.19,-8.33164,20.00730679,0,-0.07164,0.07164,18.19,-8.26,19.97757993
30/10/2020 22:00,17.24,-9.3402,19.60757344,0,-0.0702,0.0702,17.24,-9.27,19.57423051,17.21,-9.3902,19.60510026,0,-0.0702,0.0702,17.21,-9.32,19.57157377
30/10/2020 22:30,16.45,-9.44804,18.97018608,0,-0.06804,0.06804,16.45,-9.38,18.93639089,16.44,-9.51804,18.9964914,0,-0.06804,0.06804,16.44,-9.45,18.96249192
