Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/10/2020 23:00,15.57,-9.12732,18.0480711,0,-0.06732,0.06732,15.57,-9.06,18.01411946,15.55,-9.16732,18.05110124,0,-0.06732,0.06732,15.55,-9.1,18.01700586
30/10/2020 23:30,15.04,-5.69552,16.08230543,0,-0.06552,0.06552,15.04,-5.63,16.05921854,14.53,-11.85552,18.75297988,0,-0.06552,0.06552,14.53,-11.79,18.7116274
31/10/2020 00:00,13.95,-9.40264,16.82296463,0,-0.06264,0.06264,13.95,-9.34,16.78803443,13.91,-9.64264,16.92538349,0,-0.06264,0.06264,13.91,-9.58,16.88977501
31/10/2020 00:30,13.95,-8.16092,16.16177946,0,-0.07092,0.07092,13.95,-8.09,16.12608446,13.91,-8.19092,16.14246792,0,-0.07092,0.07092,13.91,-8.12,16.10659803
31/10/2020 01:00,13.78,-9.40092,16.68129782,0,-0.07092,0.07092,13.78,-9.33,16.64143323,13.91,-7.71092,15.90428833,0,-0.07092,0.07092,13.91,-7.64,15.8700252
31/10/2020 01:30,13.26,-9.77372,16.47280191,0,-0.06372,0.06372,13.26,-9.71,16.4350753,13.22,-9.85372,16.48830488,0,-0.06372,0.06372,13.22,-9.79,16.45030395
31/10/2020 02:00,12.77,-9.90056,16.15840302,0,-0.07056,0.07056,12.77,-9.83,16.11526605,12.75,-9.93056,16.16101859,0,-0.07056,0.07056,12.75,-9.86,16.11775729
31/10/2020 02:30,12.55,-7.75732,14.75393214,0,-0.06732,0.06732,12.55,-7.69,14.71864804,12.52,-7.78732,14.74424473,0,-0.06732,0.06732,12.52,-7.72,14.70880009
31/10/2020 03:00,11.97,-9.69976,15.40669478,0,-0.05976,0.05976,11.97,-9.64,15.36914116,11.94,-9.81976,15.45934302,0,-0.05976,0.05976,11.94,-9.76,15.42145259
31/10/2020 03:30,11.67,-9.85516,15.27458931,0,-0.06516,0.06516,11.67,-9.79,15.23262945,11.66,-9.82516,15.24760207,0,-0.06516,0.06516,11.66,-9.76,15.2056963
31/10/2020 04:00,11.41,-9.79372,15.03678993,0,-0.06372,0.06372,11.41,-9.73,14.99536595,11.39,-9.82372,15.04119592,0,-0.06372,0.06372,11.39,-9.76,14.99965666
31/10/2020 04:30,11.34,-9.7212,14.936443,0,-0.0612,0.0612,11.34,-9.66,14.89668419,11.29,-9.7412,14.91157528,0,-0.0612,0.0612,11.29,-9.68,14.87166769
31/10/2020 05:00,11.34,-9.72444,14.93855191,0,-0.06444,0.06444,11.34,-9.66,14.89668419,11.29,-9.74444,14.91369206,0,-0.06444,0.06444,11.29,-9.68,14.87166769
31/10/2020 05:30,11.81,-6.88904,13.67241647,0,-0.05904,0.05904,11.81,-6.83,13.64276365,11.49,-11.09904,15.97525552,0,-0.05904,0.05904,11.49,-11.04,15.93429321
31/10/2020 06:00,12.2,-5.9966,13.59408738,0,-0.0666,0.0666,12.2,-5.93,13.56484058,11.88,-10.3166,15.7342504,0,-0.0666,0.0666,11.88,-10.25,15.69066283
31/10/2020 06:30,12.57,-9.45948,15.7317088,0,-0.06948,0.06948,12.57,-9.39,15.69002868,12.54,-9.52948,15.75000283,0,-0.06948,0.06948,12.54,-9.46,15.70806162
31/10/2020 07:00,12.91,-9.4548,16.00191686,0,-0.0648,0.0648,12.91,-9.39,15.96371511,12.89,-9.5248,16.02728658,0,-0.0648,0.0648,12.89,-9.46,15.98886175
31/10/2020 07:30,13.56,-9.293,16.43877882,0,-0.063,0.063,13.56,-9.23,16.40324663,13.54,-9.363,16.46199772,0,-0.063,0.063,13.54,-9.3,16.42624729
31/10/2020 08:00,14.30016,-8.1642,16.4665946,0.02016,-0.0342,0.039699693,14.28,-8.13,16.43214228,14.27016,-8.3242,16.52058631,0.02016,-0.0342,0.039699693,14.25,-8.29,16.4859516
31/10/2020 08:30,15.33188,-9.09572,17.8269085,0.01188,-0.04572,0.047238256,15.32,-9.05,17.79339484,15.31188,-9.16572,17.84556226,0.01188,-0.04572,0.047238256,15.3,-9.12,17.81191736
31/10/2020 09:00,16.43476,-8.66564,18.57941476,0.01476,-0.03564,0.038575474,16.42,-8.63,18.54975202,16.42476,-8.70564,18.58926865,0.01476,-0.03564,0.038575474,16.41,-8.67,18.5595528
31/10/2020 09:30,17.62224,-8.12104,19.40346962,0.01224,-0.04104,0.042826384,17.61,-8.08,19.37520322,17.61224,-8.19104,19.42380329,0.01224,-0.04104,0.042826384,17.6,-8.15,19.39542472
31/10/2020 10:00,18.50972,-8.55356,20.39051552,0.00972,-0.04356,0.044631289,18.5,-8.51,20.3634501,18.48972,-8.60356,20.39340556,0.00972,-0.04356,0.044631289,18.48,-8.56,20.36624659
31/10/2020 10:30,19.36512,-6.46888,20.4170096,0.01512,-0.03888,0.041716529,19.35,-6.43,20.39037518,19.20512,-7.83888,20.74330431,0.01512,-0.03888,0.041716529,19.19,-7.8,20.71463492
31/10/2020 11:00,19.94148,-8.06292,21.50984202,0.05148,-0.05292,0.07382897,19.89,-8.01,21.44229932,20.19148,-5.20292,20.85104892,0.05148,-0.05292,0.07382897,20.14,-5.15,20.7880278
31/10/2020 11:30,20.15964,-7.12336,21.38114456,0.26964,-0.06336,0.27698415,19.89,-7.06,21.10582147,20.06964,-7.20336,21.32319969,0.26964,-0.06336,0.27698415,19.8,-7.14,21.04803079
31/10/2020 12:00,19.9916,-6.7148,21.08915858,0.5616,-0.0648,0.565326101,19.43,-6.65,20.53648948,20.0416,-5.9448,20.9046975,0.5616,-0.0648,0.565326101,19.48,-5.88,20.34809082
31/10/2020 12:30,20.07352,-6.38984,21.06599773,0.80352,-0.06984,0.80654945,19.27,-6.32,20.27992357,20.05352,-6.49984,21.08059734,0.80352,-0.06984,0.80654945,19.25,-6.43,20.29550196
31/10/2020 13:00,19.88208,-7.60444,21.28672386,0.71208,-0.06444,0.714989818,19.17,-7.54,20.59952669,19.86208,-7.70444,21.30400473,0.71208,-0.06444,0.714989818,19.15,-7.64,20.61776176
31/10/2020 13:30,19.77588,-6.61552,20.85307015,0.60588,-0.06552,0.609412377,19.17,-6.55,20.25811936,19.75588,-6.71552,20.86607302,0.60588,-0.06552,0.609412377,19.15,-6.65,20.27177841
31/10/2020 14:00,19.50852,-6.43868,20.54358666,0.57852,-0.05868,0.581488377,18.93,-6.38,19.97621836,19.48852,-6.48868,20.54033544,0.57852,-0.05868,0.581488377,18.91,-6.43,19.97330719
31/10/2020 14:30,19.22216,-6.5348,20.30258718,0.54216,-0.0648,0.546018778,18.68,-6.47,19.76874553,19.20216,-6.5648,20.29333752,0.54216,-0.0648,0.546018778,18.66,-6.5,19.75969635
31/10/2020 15:00,19.13548,-6.53948,20.22205216,0.37548,-0.06948,0.381854293,18.76,-6.47,19.84435688,19.12548,-6.66948,20.2550228,0.37548,-0.06948,0.381854293,18.75,-6.6,19.8776885
31/10/2020 15:30,19.28628,-6.61868,20.39037815,0.11628,-0.05868,0.130247383,19.17,-6.56,20.26135484,19.26628,-6.65868,20.38449323,0.11628,-0.05868,0.130247383,19.15,-6.6,20.25543137
31/10/2020 16:00,19.21428,-7.8796,20.76720135,0.04428,-0.0396,0.059404363,19.17,-7.84,20.71121677,19.19428,-7.9496,20.77538267,0.04428,-0.0396,0.059404363,19.15,-7.91,20.71932914
31/10/2020 16:30,20.16972,-7.53328,21.53062731,0.00972,-0.05328,0.054159365,20.16,-7.48,21.50293003,20.12972,-7.66328,21.53906887,0.00972,-0.05328,0.054159365,20.12,-7.61,21.51107854
31/10/2020 17:00,21.25,-6.46488,22.211645,0,-0.07488,0.07488,21.25,-6.39,22.1899662,21.23,-6.56488,22.22184847,0,-0.07488,0.07488,21.23,-6.49,22.19984234
31/10/2020 17:30,22.56,-6.28236,23.41840403,0,-0.07236,0.07236,22.56,-6.21,23.39909614,22.55,-6.36236,23.43036758,0,-0.07236,0.07236,22.55,-6.29,23.41082228
31/10/2020 18:00,22.92,-7.09984,23.99446036,0,-0.06984,0.06984,22.92,-7.03,23.97388788,22.89,-7.21984,24.0016289,0,-0.06984,0.06984,22.89,-7.15,23.98071308
31/10/2020 18:30,22.66,-7.19948,23.77620895,0,-0.06948,0.06948,22.66,-7.13,23.75526257,22.64,-7.30948,23.79071453,0,-0.06948,0.06948,22.64,-7.24,23.7694594
31/10/2020 19:00,22.35,-6.23804,23.20421606,0,-0.06804,0.06804,22.35,-6.17,23.18601734,22.33,-6.34804,23.2147908,0,-0.06804,0.06804,22.33,-6.28,23.19627772
31/10/2020 19:30,21.49,-6.8356,22.55095402,0,-0.0756,0.0756,21.49,-6.76,22.5281535,21.47,-6.8856,22.54711483,0,-0.0756,0.0756,21.47,-6.81,22.5241426
31/10/2020 20:00,20.72,-6.64632,21.75987062,0,-0.07632,0.07632,20.72,-6.57,21.73668098,20.7,-6.76632,21.77781179,0,-0.07632,0.07632,20.7,-6.69,21.75422028
31/10/2020 20:30,19.67,-6.9602,20.86512123,0,-0.0702,0.0702,19.67,-6.89,20.84180894,19.65,-7.0102,20.86301522,0,-0.0702,0.0702,19.65,-6.94,20.83953214
31/10/2020 21:00,18.83,-7.14056,20.13843333,0,-0.07056,0.07056,18.83,-7.07,20.11352281,18.81,-7.27056,20.16623769,0,-0.07056,0.07056,18.81,-7.2,20.14090614
31/10/2020 21:30,18.17,-7.30848,19.58475887,0,-0.07848,0.07848,18.17,-7.23,19.55560789,18.16,-7.36848,19.59796157,0,-0.07848,0.07848,18.16,-7.29,19.56858963
31/10/2020 22:00,17.26,-8.32912,19.16459861,0,-0.06912,0.06912,17.26,-8.26,19.13465965,17.25,-8.44912,19.20807457,0,-0.06912,0.06912,17.25,-8.38,19.17777099
31/10/2020 22:30,16.62,-7.77596,18.34911316,0,-0.07596,0.07596,16.62,-7.7,18.31705216,16.63,-7.85596,18.39219964,0,-0.07596,0.07596,16.63,-7.78,18.3598829
31/10/2020 23:00,15.45,-9.73912,18.26343227,0,-0.06912,0.06912,15.45,-9.67,18.22666728,15.43,-9.77912,18.26789774,0,-0.06912,0.06912,15.43,-9.71,18.2309901
31/10/2020 23:30,14.87,-7.85948,16.81928434,0,-0.06948,0.06948,14.87,-7.79,16.78692944,14.84,-8.01948,16.86824411,0,-0.06948,0.06948,14.84,-7.95,16.83532298
01/11/2020 00:00,13.98,-9.29696,16.7890996,0,-0.06696,0.06696,13.98,-9.23,16.7521133,13.97,-9.35696,16.81408934,0,-0.06696,0.06696,13.97,-9.29,16.77691867
01/11/2020 00:30,13.7,-9.71156,16.79298656,0,-0.06156,0.06156,13.7,-9.65,16.75746102,13.7,-9.77156,16.82775638,0,-0.06156,0.06156,13.7,-9.71,16.79208444
01/11/2020 01:00,13.7,-9.71192,16.79319476,0,-0.06192,0.06192,13.7,-9.65,16.75746102,13.7,-9.77192,16.82796543,0,-0.06192,0.06192,13.7,-9.71,16.79208444
01/11/2020 01:30,13.39,-9.71336,16.54211179,0,-0.06336,0.06336,13.39,-9.65,16.50498713,13.36,-9.77336,16.55319201,0,-0.06336,0.06336,13.36,-9.71,16.51586207
01/11/2020 02:00,12.92,-9.71912,16.16748878,0,-0.06912,0.06912,12.92,-9.65,16.12603175,12.9,-9.77912,16.18768631,0,-0.06912,0.06912,12.9,-9.71,16.14602428
01/11/2020 02:30,12.46,-9.60804,15.73423124,0,-0.06804,0.06804,12.46,-9.54,15.69277541,12.45,-9.63804,15.74465989,0,-0.06804,0.06804,12.45,-9.57,15.7031016
01/11/2020 03:00,12.08,-9.16624,15.16398219,0,-0.06624,0.06624,12.08,-9.1,15.12403385,12.06,-9.20624,15.17229234,0,-0.06624,0.06624,12.06,-9.14,15.13219085
01/11/2020 03:30,11.74,-9.95624,15.39332046,0,-0.06624,0.06624,11.74,-9.89,15.35056025,11.71,-10.00624,15.40288736,0,-0.06624,0.06624,11.71,-9.94,15.35993815
01/11/2020 04:00,11.54,-9.87516,15.18849515,0,-0.06516,0.06516,11.54,-9.81,15.14621075,11.51,-10.00516,15.25068282,0,-0.06516,0.06516,11.51,-9.94,15.20801433
01/11/2020 04:30,11.41,-9.8748,15.08972415,0,-0.0648,0.0648,11.41,-9.81,15.04739845,11.4,-9.9248,15.11494807,0,-0.0648,0.0648,11.4,-9.86,15.07247823
01/11/2020 05:00,11.41,-9.87516,15.08995974,0,-0.06516,0.06516,11.41,-9.81,15.04739845,11.4,-9.92516,15.11518445,0,-0.06516,0.06516,11.4,-9.86,15.07247823
01/11/2020 05:30,11.48,-9.67084,15.01051453,0,-0.06084,0.06084,11.48,-9.61,14.97138938,11.4,-9.71084,14.97532682,0,-0.06084,0.06084,11.4,-9.65,14.93594657
01/11/2020 06:00,11.66,-9.67552,15.15161006,0,-0.06552,0.06552,11.66,-9.61,15.1098544,11.63,-9.71552,15.1541489,0,-0.06552,0.06552,11.63,-9.65,15.11222684
01/11/2020 06:30,12.11,-9.61336,15.46184952,0,-0.06336,0.06336,12.11,-9.55,15.42253546,12.09,-9.71336,15.50862542,0,-0.06336,0.06336,12.09,-9.65,15.46902065
01/11/2020 07:00,12.47,-8.28552,14.97166463,0,-0.06552,0.06552,12.47,-8.22,14.93550468,12.45,-8.44552,15.04424501,0,-0.06552,0.06552,12.45,-8.38,15.00756143
01/11/2020 07:30,13.16,-7.39696,15.09637762,0,-0.06696,0.06696,13.16,-7.33,15.06368149,13.14,-7.48696,15.12329891,0,-0.06696,0.06696,13.14,-7.42,15.09026176
01/11/2020 08:00,13.71432,-7.29544,15.53402774,0.00432,-0.05544,0.055608057,13.71,-7.24,15.50424781,13.69432,-7.37544,15.55414785,0.00432,-0.05544,0.055608057,13.69,-7.32,15.52412638
01/11/2020 08:30,14.51096,-7.20724,16.20223036,0.12096,-0.05724,0.133819801,14.39,-7.15,16.0684349,14.49096,-7.27724,16.2156142,0.12096,-0.05724,0.133819801,14.37,-7.22,16.08183136
01/11/2020 09:00,15.26832,-7.63472,17.07075116,0.23832,-0.05472,0.244521371,15.03,-7.58,16.83322013,15.23832,-7.70472,17.07539477,0.23832,-0.05472,0.244521371,15,-7.65,16.83812638
01/11/2020 09:30,16.39636,-8.96084,18.68521541,0.21636,-0.06084,0.224751319,16.18,-8.9,18.4662503,16.38636,-9.07084,18.72946695,0.21636,-0.06084,0.224751319,16.17,-9.01,18.51078064
01/11/2020 10:00,17.51352,-8.7986,19.59945777,0.08352,-0.0486,0.096631001,17.43,-8.75,19.50301002,17.49352,-8.8586,19.60862147,0.08352,-0.0486,0.096631001,17.41,-8.81,19.51215519
01/11/2020 10:30,18.27944,-8.70004,20.24422443,0.28944,-0.05004,0.293733749,17.99,-8.65,19.961528,18.25944,-8.86004,20.29550339,0.28944,-0.05004,0.293733749,17.97,-8.81,20.0134205
01/11/2020 11:00,18.61136,-8.623,20.51191971,0.62136,-0.063,0.624545635,17.99,-8.56,19.92269309,18.59136,-8.683,20.51909247,0.62136,-0.063,0.624545635,17.97,-8.62,19.93051178
01/11/2020 11:30,19.46748,-8.33076,21.17508771,0.26748,-0.05076,0.272253793,19.2,-8.28,20.9092898,19.42748,-8.42076,21.17395046,0.26748,-0.05076,0.272253793,19.16,-8.37,20.90843131
01/11/2020 12:00,20.70604,-6.06356,21.57560781,0.08604,-0.04356,0.096438349,20.62,-6.02,21.48080073,20.66604,-6.15356,21.56273429,0.08604,-0.04356,0.096438349,20.58,-6.11,21.46784805
01/11/2020 12:30,21.4406,-6.07364,22.28426421,0.1206,-0.05364,0.131990945,21.32,-6.02,22.15361821,21.4206,-6.16364,22.28974119,0.1206,-0.05364,0.131990945,21.3,-6.11,22.15901848
01/11/2020 13:00,21.76476,-6.153,22.61778475,0.10476,-0.063,0.122244254,21.66,-6.09,22.49986,21.73476,-6.173,22.59437366,0.10476,-0.063,0.122244254,21.63,-6.11,22.47640986
01/11/2020 13:30,21.93616,-6.63336,22.91716781,0.05616,-0.06336,0.084666612,21.88,-6.57,22.84511545,21.96616,-6.25336,22.83892941,0.05616,-0.06336,0.084666612,21.91,-6.19,22.76761296
01/11/2020 14:00,21.62312,-6.68996,22.63437393,0.03312,-0.03996,0.051901214,21.59,-6.65,22.59094066,21.59312,-6.79996,22.63851336,0.03312,-0.03996,0.051901214,21.56,-6.76,22.59493749
01/11/2020 14:30,21.79828,-6.2776,22.68420756,0.00828,-0.0576,0.058192082,21.79,-6.22,22.6603729,21.76828,-6.3476,22.67487684,0.00828,-0.0576,0.058192082,21.76,-6.29,22.65086533
01/11/2020 15:00,21.6326,-6.27508,22.52434265,0.0126,-0.05508,0.0565028,21.62,-6.22,22.4969509,21.6026,-6.34508,22.5151586,0.0126,-0.05508,0.0565028,21.59,-6.29,22.48760103
01/11/2020 15:30,21.629,-6.39076,22.55339119,0.009,-0.05076,0.051551698,21.62,-6.34,22.53042388,21.599,-6.46076,22.54458296,0.009,-0.05076,0.051551698,21.59,-6.41,22.52146088
01/11/2020 16:00,21.62504,-6.39364,22.55040992,0.00504,-0.05364,0.053876258,21.62,-6.34,22.53042388,21.59504,-6.46364,22.54161473,0.00504,-0.05364,0.053876258,21.59,-6.41,22.52146088
01/11/2020 16:30,22.49,-6.2166,23.33337129,0,-0.0666,0.0666,22.49,-6.15,23.31571573,22.46,-6.2966,23.32592488,0,-0.0666,0.0666,22.46,-6.23,23.3080351
01/11/2020 17:00,23.31,-6.03084,24.07752336,0,-0.06084,0.06084,23.31,-5.97,24.06235649,23.29,-6.11084,24.07834017,0,-0.06084,0.06084,23.29,-6.05,24.06297155
01/11/2020 17:30,24.09,-5.79696,24.77766828,0,-0.06696,0.06696,24.09,-5.73,24.76208796,24.04,-6.11696,24.80602345,0,-0.06696,0.06696,24.04,-6.05,24.78959661
01/11/2020 18:00,24.09,-5.9302,24.80917919,0,-0.0702,0.0702,24.09,-5.86,24.79249282,24.04,-6.0102,24.77991332,0,-0.0702,0.0702,24.04,-5.94,24.76298043
01/11/2020 18:30,23.47,-6.0466,24.23638322,0,-0.0666,0.0666,23.47,-5.98,24.21985343,23.45,-6.1366,24.23964438,0,-0.0666,0.0666,23.45,-6.07,24.22286936
01/11/2020 19:00,22.78,-6.20876,23.61095298,0,-0.06876,0.06876,22.78,-6.14,23.59296505,22.76,-6.28876,23.61283766,0,-0.06876,0.06876,22.76,-6.22,23.59461803
01/11/2020 19:30,21.83,-6.46344,22.76675112,0,-0.07344,0.07344,21.83,-6.39,22.74601064,21.81,-6.55344,22.7733106,0,-0.07344,0.07344,21.81,-6.48,22.7522856
01/11/2020 20:00,20.82,-6.6274,21.84936683,0,-0.0774,0.0774,20.82,-6.55,21.82601429,20.8,-6.6774,21.84554121,0,-0.0774,0.0774,20.8,-6.6,21.82200724
01/11/2020 20:30,19.84,-7.01172,21.04257155,0,-0.08172,0.08172,19.84,-6.93,21.01548239,19.84,-6.82172,20.98002535,0,-0.08172,0.08172,19.84,-6.74,20.95359635
01/11/2020 21:00,18.75,-7.91128,20.35069658,0,-0.07128,0.07128,18.75,-7.84,20.32309278,18.76,-7.69128,20.27543805,0,-0.07128,0.07128,18.76,-7.62,20.24850612
01/11/2020 21:30,18,-7.14632,19.36672119,0,-0.07632,0.07632,18,-7.07,19.3386892,18,-7.22632,19.3963837,0,-0.07632,0.07632,18,-7.15,19.36807941
01/11/2020 22:00,16.9,-8.60452,18.96438147,0,-0.07452,0.07452,16.9,-8.53,18.93068673,16.9,-8.61452,18.96892076,0,-0.07452,0.07452,16.9,-8.54,18.93519474
01/11/2020 22:30,16.02,-9.32236,18.5350154,0,-0.07236,0.07236,16.02,-9.25,18.49872698,16,-9.33236,18.52276824,0,-0.07236,0.07236,16,-9.26,18.48641663
01/11/2020 23:00,14.94,-9.37012,17.63527002,0,-0.06012,0.06012,14.94,-9.31,17.60340024,14.91,-9.44012,17.64720844,0,-0.06012,0.06012,14.91,-9.38,17.61512135
01/11/2020 23:30,14.17,-9.47156,17.04404145,0,-0.06156,0.06156,14.17,-9.41,17.00990888,14.15,-9.53156,17.06086563,0,-0.06156,0.06156,14.15,-9.47,17.02654986
02/11/2020 00:00,13.44,-9.57588,16.50245672,0,-0.06588,0.06588,13.44,-9.51,16.46431596,13.42,-9.63588,16.5210951,0,-0.06588,0.06588,13.42,-9.57,16.48275766
02/11/2020 00:30,13.23,-9.57408,16.33082692,0,-0.06408,0.06408,13.23,-9.51,16.2933422,13.22,-9.73408,16.41708602,0,-0.06408,0.06408,13.22,-9.67,16.37917275
02/11/2020 01:00,13.3,-9.573,16.38695606,0,-0.063,0.063,13.3,-9.51,16.35023241,13.22,-9.573,16.32209328,0,-0.063,0.063,13.22,-9.51,16.28522336
02/11/2020 01:30,12.98,-9.57444,16.12917547,0,-0.06444,0.06444,12.98,-9.51,16.09100681,12.94,-9.63444,16.13276276,0,-0.06444,0.06444,12.94,-9.57,16.09436237
02/11/2020 02:00,12.57,-9.70696,15.88174967,0,-0.06696,0.06696,12.57,-9.64,15.84091222,12.52,-9.74696,15.86674602,0,-0.06696,0.06696,12.52,-9.68,15.82570062
02/11/2020 02:30,12.23,-9.60876,15.5531723,0,-0.06876,0.06876,12.23,-9.54,15.51078657,12.22,-9.74876,15.63223341,0,-0.06876,0.06876,12.22,-9.68,15.58944515
02/11/2020 03:00,12.08,-9.61056,15.43662086,0,-0.07056,0.07056,12.08,-9.54,15.39279052,12.06,-9.63056,15.43344699,0,-0.07056,0.07056,12.06,-9.56,15.38951591
02/11/2020 03:30,11.85,-9.68272,15.30286139,0,-0.07272,0.07272,11.85,-9.61,15.25695251,11.81,-9.73272,15.30365769,0,-0.07272,0.07272,11.81,-9.66,15.2575129
02/11/2020 04:00,11.63,-9.68236,15.13291099,0,-0.07236,0.07236,11.63,-9.61,15.08671601,11.59,-9.73236,15.13429652,0,-0.07236,0.07236,11.59,-9.66,15.08786599
02/11/2020 04:30,11.53,-9.7638,15.10869586,0,-0.0738,0.0738,11.53,-9.69,15.06110886,11.5,-9.7338,15.06641505,0,-0.0738,0.0738,11.5,-9.66,15.0188415
02/11/2020 05:00,11.53,-9.762,15.10753269,0,-0.072,0.072,11.53,-9.69,15.06110886,11.5,-9.732,15.0652522,0,-0.072,0.072,11.5,-9.66,15.0188415
02/11/2020 05:30,11.95,-9.65948,15.36580795,0,-0.06948,0.06948,11.95,-9.59,15.32222569,11.93,-9.72948,15.39440421,0,-0.06948,0.06948,11.93,-9.66,15.35058631
02/11/2020 06:00,12.45,-9.5602,15.69713108,0,-0.0702,0.0702,12.45,-9.49,15.6544754,12.4,-9.5902,15.67583925,0,-0.0702,0.0702,12.4,-9.52,15.63299076
02/11/2020 06:30,13.69,-9.09444,16.43547806,0,-0.06444,0.06444,13.69,-9.03,16.39990854,13.66,-9.25444,16.49970484,0,-0.06444,0.06444,13.66,-9.19,16.46364783
02/11/2020 07:00,14.91,-7.11876,16.52225299,0,-0.06876,0.06876,14.91,-7.05,16.49274386,14.89,-7.18876,16.53452057,0,-0.06876,0.06876,14.89,-7.12,16.50474174
02/11/2020 07:30,15.75468,-7.98832,17.66417839,0.00468,-0.05832,0.058507476,15.75,-7.93,17.63370069,15.73468,-8.05832,17.67814119,0.00468,-0.05832,0.058507476,15.73,-8,17.64746157
02/11/2020 08:00,15.78888,-6.69852,17.15106125,0.03888,-0.03852,0.054730657,15.75,-6.66,17.10023684,15.76888,-6.76852,17.16014101,0.03888,-0.03852,0.054730657,15.73,-6.73,17.10923143
02/11/2020 08:30,16.78724,-6.37156,17.95572899,0.14724,-0.06156,0.159590887,16.64,-6.31,17.79622713,16.76724,-6.40156,17.94771037,0.14724,-0.06156,0.159590887,16.62,-6.34,17.78819833
02/11/2020 09:00,17.70244,-6.10364,18.72513827,0.08244,-0.05364,0.098354477,17.62,-6.05,18.62973161,17.69244,-6.15364,18.73205057,0.08244,-0.05364,0.098354477,17.61,-6.1,18.63657962
02/11/2020 09:30,17.94192,-6.1894,18.97949329,0.24192,-0.0594,0.249105693,17.7,-6.13,18.73144148,17.92192,-6.2494,18.98025861,0.24192,-0.0594,0.249105693,17.68,-6.19,18.73228496
02/11/2020 10:00,18.18852,-6.09264,19.18182791,0.39852,-0.06264,0.40341289,17.79,-6.03,18.78416887,18.17852,-6.15264,19.19149729,0.39852,-0.06264,0.40341289,17.78,-6.09,18.79405491
02/11/2020 10:30,18.32608,-6.02624,19.29146901,0.31608,-0.06624,0.322946287,18.01,-5.96,18.97054823,18.31608,-6.08624,19.30080578,0.31608,-0.06624,0.322946287,18,-6.02,18.98
02/11/2020 11:00,18.59512,-6.02156,19.54578401,0.19512,-0.06156,0.204600704,18.4,-5.96,19.34118921,18.60512,-6.08156,19.5738566,0.19512,-0.06156,0.204600704,18.41,-6.02,19.36926689
02/11/2020 11:30,19.04528,-5.93264,19.94790484,0.30528,-0.06264,0.311640254,18.74,-5.87,19.63783338,19.05528,-5.96264,19.96639105,0.30528,-0.06264,0.311640254,18.75,-5.9,19.65636029
02/11/2020 12:00,19.13384,-5.93624,20.03354134,0.57384,-0.06624,0.577650485,18.56,-5.87,19.46613726,19.13384,-5.96624,20.04245127,0.57384,-0.06624,0.577650485,18.56,-5.9,19.47520475
02/11/2020 12:30,19.4974,-5.933,20.3801152,0.6174,-0.063,0.620605962,18.88,-5.87,19.77147693,19.4974,-5.963,20.38886892,0.6174,-0.063,0.620605962,18.88,-5.9,19.78040444
02/11/2020 13:00,19.689,-5.78264,20.52061516,0.369,-0.06264,0.374279,19.32,-5.72,20.14896523,19.669,-5.85264,20.52128056,0.369,-0.06264,0.374279,19.3,-5.79,20.14979156
02/11/2020 13:30,19.80348,-6.07904,20.71551466,0.48348,-0.05904,0.487071486,19.32,-6.02,20.23617553,19.78348,-6.09904,20.70227934,0.48348,-0.05904,0.487071486,19.3,-6.04,20.22304626
02/11/2020 14:00,19.19368,-7.82328,20.72681987,0.28368,-0.05328,0.288640089,18.91,-7.77,20.4440945,19.16368,-7.87328,20.71799144,0.28368,-0.05328,0.288640089,18.88,-7.82,20.43543002
02/11/2020 14:30,18.88864,-7.83084,20.44756162,0.27864,-0.06084,0.28520476,18.61,-7.77,20.16692837,18.86864,-7.88084,20.44830591,0.27864,-0.06084,0.28520476,18.59,-7.82,20.16780851
02/11/2020 15:00,18.87424,-7.83732,20.43674437,0.26424,-0.06732,0.272680692,18.61,-7.77,20.16692837,18.85424,-7.88732,20.437519,0.26424,-0.06732,0.272680692,18.59,-7.82,20.16780851
02/11/2020 15:30,18.8142,-7.91544,20.41147501,0.1242,-0.05544,0.136011888,18.69,-7.86,20.27549506,18.7842,-7.96544,20.40329395,0.1242,-0.05544,0.136011888,18.66,-7.91,20.26730619
02/11/2020 16:00,19.25148,-7.8852,20.80374633,0.05148,-0.0252,0.057316929,19.2,-7.86,20.74655634,19.23148,-7.9352,20.80425971,0.05148,-0.0252,0.057316929,19.18,-7.91,20.74706003
02/11/2020 16:30,19.97448,-7.76104,21.42926954,0.02448,-0.04104,0.047786525,19.95,-7.72,21.39160817,19.94448,-7.83104,21.42679327,0.02448,-0.04104,0.047786525,19.92,-7.79,21.38902756
02/11/2020 17:00,21.21036,-7.59688,22.52980153,0.00036,-0.05688,0.056881139,21.21,-7.54,22.51034651,21.18036,-7.66688,22.5252902,0.00036,-0.05688,0.056881139,21.18,-7.61,22.50565484
02/11/2020 17:30,22.82,-6.3048,23.67494251,0,-0.0648,0.0648,22.82,-6.24,23.65776828,22.77,-6.5348,23.68916442,0,-0.0648,0.0648,22.77,-6.47,23.67137089
02/11/2020 18:00,22.93,-7.19588,24.0325943,0,-0.06588,0.06588,22.93,-7.13,24.01295067,22.9,-7.40588,24.06775973,0,-0.06588,0.06588,22.9,-7.34,24.04756952
02/11/2020 18:30,23.26,-5.242,23.8433673,0,-0.072,0.072,23.26,-5.17,23.82764151,23.25,-5.302,23.84688038,0,-0.072,0.072,23.25,-5.23,23.83097564
02/11/2020 19:00,22.39,-6.89768,23.42840347,0,-0.06768,0.06768,22.39,-6.83,23.40856681,22.37,-6.95768,23.42704017,0,-0.06768,0.06768,22.37,-6.89,23.40702886
02/11/2020 19:30,21.45,-7.03696,22.5747936,0,-0.06696,0.06696,21.45,-6.97,22.55401073,21.43,-7.10696,22.57772753,0,-0.06696,0.06696,21.43,-7.04,22.55673957
02/11/2020 20:00,20.37,-7.36164,21.6594239,0,-0.07164,0.07164,20.37,-7.29,21.63517968,20.34,-7.38164,21.63802692,0,-0.07164,0.07164,20.34,-7.31,21.61369242
02/11/2020 20:30,19.27,-7.35516,20.62598552,0,-0.06516,0.06516,19.27,-7.29,20.60283961,19.25,-7.37516,20.61444845,0,-0.06516,0.06516,19.25,-7.31,20.59122629
02/11/2020 21:00,18.06,-9.18588,20.26188519,0,-0.06588,0.06588,18.06,-9.12,20.2321032,18.04,-9.24588,20.27135656,0,-0.06588,0.06588,18.04,-9.18,20.24139323
02/11/2020 21:30,17.24,-8.9884,19.44245187,0,-0.0684,0.0684,17.24,-8.92,19.41092476,17.22,-9.0284,19.44326121,0,-0.0684,0.0684,17.22,-8.96,19.41159447
02/11/2020 22:00,16.34,-7.73164,18.07688737,0,-0.07164,0.07164,16.34,-7.66,18.04636251,16.33,-7.79164,18.09360533,0,-0.07164,0.07164,16.33,-7.72,18.06287076
02/11/2020 22:30,15.24,-7.9084,17.1697522,0,-0.0684,0.0684,15.24,-7.84,17.13835465,15.22,-7.9384,17.16585549,0,-0.0684,0.0684,15.22,-7.87,17.13433103
02/11/2020 23:00,14.05,-7.98056,16.15833648,0,-0.07056,0.07056,14.05,-7.91,16.12360382,14.03,-8.03056,16.16572899,0,-0.07056,0.07056,14.03,-7.96,16.13079353
02/11/2020 23:30,13.02,-8.46624,15.5305383,0,-0.06624,0.06624,13.02,-8.4,15.49452807,12.99,-8.51624,15.5327539,0,-0.06624,0.06624,12.99,-8.45,15.4965351
03/11/2020 00:00,12.27,-8.172,14.74226862,0,-0.072,0.072,12.27,-8.1,14.70247938,12.25,-8.212,14.74786235,0,-0.072,0.072,12.25,-8.14,14.70789244
03/11/2020 00:30,12.17,-8.07912,14.60756927,0,-0.06912,0.06912,12.17,-8.01,14.56945435,12.15,-8.13912,14.62421876,0,-0.06912,0.06912,12.15,-8.07,14.58586302
03/11/2020 01:00,12.24,-8.07876,14.66574114,0,-0.06876,0.06876,12.24,-8.01,14.62797662,12.23,-8.13876,14.69055187,0,-0.06876,0.06876,12.23,-8.07,14.65256974
03/11/2020 01:30,11.78,-9.45164,15.1030427,0,-0.07164,0.07164,11.78,-9.38,15.05831332,11.77,-9.21164,14.9461437,0,-0.07164,0.07164,11.77,-9.14,14.90209717
03/11/2020 02:00,11.25,-9.85732,14.95758194,0,-0.06732,0.06732,11.25,-9.79,14.91330279,11.22,-9.88732,14.9548486,0,-0.06732,0.06732,11.22,-9.82,14.91042588
03/11/2020 02:30,11.08,-9.86128,14.83277598,0,-0.07128,0.07128,11.08,-9.79,14.78548274,11.04,-9.98128,14.88312973,0,-0.07128,0.07128,11.04,-9.91,14.83542045
03/11/2020 03:00,10.92,-9.85984,14.71267633,0,-0.06984,0.06984,10.92,-9.79,14.665964,10.9,-9.82984,14.67772988,0,-0.06984,0.06984,10.9,-9.76,14.63104918
03/11/2020 03:30,10.83,-9.23732,14.23435916,0,-0.06732,0.06732,10.83,-9.17,14.1907646,10.8,-9.28732,14.24409747,0,-0.06732,0.06732,10.8,-9.22,14.20029577
03/11/2020 04:00,10.58,-9.08228,13.94360821,0,-0.06228,0.06228,10.58,-9.02,13.90312195,10.57,-9.11228,13.95559195,0,-0.06228,0.06228,10.57,-9.05,13.91500629
03/11/2020 04:30,10.58,-9.08516,13.9454843,0,-0.06516,0.06516,10.58,-9.02,13.90312195,10.57,-9.11516,13.95747262,0,-0.06516,0.06516,10.57,-9.05,13.91500629
03/11/2020 05:00,10.58,-9.08372,13.94454621,0,-0.06372,0.06372,10.58,-9.02,13.90312195,10.57,-9.11372,13.95653224,0,-0.06372,0.06372,10.57,-9.05,13.91500629
03/11/2020 05:30,10.94,-10.62408,15.24974347,0,-0.06408,0.06408,10.94,-10.56,15.20517017,10.91,-10.65408,15.24918098,0,-0.06408,0.06408,10.91,-10.59,15.2044796
03/11/2020 06:00,11.59,-9.9784,15.29367734,0,-0.0684,0.0684,11.59,-9.91,15.24913768,11.56,-10.0084,15.29057457,0,-0.0684,0.0684,11.56,-9.94,15.24589125
03/11/2020 06:30,13.06,-6.92732,14.78348276,0,-0.06732,0.06732,13.06,-6.86,14.75205748,12.67,-12.07732,17.50401549,0,-0.06732,0.06732,12.67,-12.01,17.45763443
03/11/2020 07:00,14.2,-7.98236,16.28981495,0,-0.07236,0.07236,14.2,-7.91,16.25447938,14.07,-9.54236,17.00063335,0,-0.07236,0.07236,14.07,-9.47,16.96012382
03/11/2020 07:30,16.47,-7.4402,18.07256141,0,-0.0702,0.0702,16.47,-7.37,18.04377455,16.46,-7.5102,18.09239354,0,-0.0702,0.0702,16.46,-7.44,18.06336624
03/11/2020 08:00,17.05864,-7.97572,18.83107294,0.00864,-0.04572,0.046529217,17.05,-7.93,18.8039198,17.04864,-8.02572,18.84325628,0.00864,-0.04572,0.046529217,17.04,-7.98,18.81600383
03/11/2020 08:30,18.11096,-7.68656,19.67460487,0.03096,-0.01656,0.035110614,18.08,-7.67,19.63963594,18.09096,-7.73656,19.67580225,0.03096,-0.01656,0.035110614,18.06,-7.72,19.64082483
03/11/2020 09:00,19.45556,-6.13356,20.39949443,0.11556,-0.04356,0.123497317,19.34,-6.09,20.27618554,19.44556,-6.18356,20.40505374,0.11556,-0.04356,0.123497317,19.33,-6.14,20.28172823
03/11/2020 09:30,19.26664,-5.94336,20.16251336,0.38664,-0.06336,0.391797115,18.88,-5.88,19.77444816,19.24664,-5.96336,20.14931299,0.38664,-0.06336,0.391797115,18.86,-5.9,19.76131575
03/11/2020 10:00,19.37104,-5.86192,20.23855965,0.58104,-0.06192,0.584330016,18.79,-5.8,19.66479341,19.36104,-5.96192,20.25819242,0.58104,-0.06192,0.584330016,18.78,-5.9,19.68497904
03/11/2020 10:30,19.5028,-5.86696,20.36615888,0.7128,-0.06696,0.715938183,18.79,-5.8,19.66479341,19.4928,-5.96696,20.38562885,0.7128,-0.06696,0.715938183,18.78,-5.9,19.68497904
03/11/2020 11:00,19.42304,-6.09164,20.35589744,0.74304,-0.07164,0.746485587,18.68,-6.02,19.62607449,19.41304,-6.14164,20.36138168,0.74304,-0.07164,0.746485587,18.67,-6.07,19.63195864
03/11/2020 11:30,19.50944,-6.2892,20.49810444,0.82944,-0.0792,0.83321267,18.68,-6.21,19.68518478,19.49944,-6.3692,20.51328518,0.82944,-0.0792,0.83321267,18.67,-6.29,19.70109134
03/11/2020 12:00,19.2378,-6.2838,20.23806046,0.8478,-0.0738,0.85100604,18.39,-6.21,19.41020865,19.2178,-6.3638,20.2440556,0.8478,-0.0738,0.85100604,18.37,-6.29,19.41702861
03/11/2020 12:30,19.61236,-6.28488,20.59476587,0.88236,-0.07488,0.885531583,18.73,-6.21,19.73263794,19.60236,-6.36488,20.60980871,0.88236,-0.07488,0.885531583,18.72,-6.29,19.74848095
03/11/2020 13:00,19.72064,-6.36732,20.72308872,0.62064,-0.06732,0.624280379,19.1,-6.3,20.11218536,19.70064,-6.35732,20.70098389,0.62064,-0.06732,0.624280379,19.08,-6.29,20.09005973
03/11/2020 13:30,19.75524,-6.29552,20.73410426,0.52524,-0.06552,0.529310805,19.23,-6.23,20.2140001,19.72524,-6.35552,20.72384442,0.52524,-0.06552,0.529310805,19.2,-6.29,20.20406147
03/11/2020 14:00,19.31344,-6.29552,20.31360472,0.61344,-0.06552,0.616929092,18.7,-6.23,19.71047691,19.29344,-6.44552,20.34162125,0.61344,-0.06552,0.616929092,18.68,-6.38,19.73947314
03/11/2020 14:30,18.76944,-7.6994,20.2872531,0.37944,-0.0594,0.384061289,18.39,-7.64,19.91385698,18.74944,-7.6794,20.26116198,0.37944,-0.0594,0.384061289,18.37,-7.62,19.88771731
03/11/2020 15:00,18.8148,-6.43112,19.88356114,0.2448,-0.05112,0.250080576,18.57,-6.38,19.63540934,18.7848,-6.54112,19.89107744,0.2448,-0.05112,0.250080576,18.54,-6.49,19.64310821
03/11/2020 15:30,19.07904,-6.34724,20.10714358,0.14904,-0.05724,0.15965381,18.93,-6.29,19.9476565,19.05904,-6.38724,20.10084179,0.14904,-0.05724,0.15965381,18.91,-6.33,19.94133897
03/11/2020 16:00,19.3218,-7.32356,20.66316738,0.0918,-0.04356,0.101610598,19.23,-7.28,20.5618895,19.2918,-7.38356,20.65648822,0.0918,-0.04356,0.101610598,19.2,-7.34,20.55518426
03/11/2020 16:30,20.20116,-7.86032,21.67651946,0.01116,-0.04032,0.041835965,20.19,-7.82,21.6515242,20.16116,-7.96032,21.67577143,0.01116,-0.04032,0.041835965,20.15,-7.92,21.65060969
03/11/2020 17:00,21.53,-7.80732,22.901859,0,-0.06732,0.06732,21.53,-7.74,22.87899692,21.5,-7.86732,22.89420721,0,-0.06732,0.06732,21.5,-7.8,22.87116088
03/11/2020 17:30,23.41,-7.58624,24.60851758,0,-0.06624,0.06624,23.41,-7.52,24.58817805,23.38,-7.67624,24.60790646,0,-0.06624,0.06624,23.38,-7.61,24.58732397
03/11/2020 18:00,23.51,-7.31984,24.62316303,0,-0.06984,0.06984,23.51,-7.25,24.60249174,23.48,-7.38984,24.61544505,0,-0.06984,0.06984,23.48,-7.32,24.59456851
03/11/2020 18:30,23.51,-6.2302,24.32150267,0,-0.0702,0.0702,23.51,-6.16,24.30361496,23.48,-6.2802,24.3053762,0,-0.0702,0.0702,23.48,-6.21,24.28733209
03/11/2020 19:00,22.8,-6.12948,23.60954309,0,-0.06948,0.06948,22.8,-6.06,23.5916002,22.76,-6.18948,23.58659074,0,-0.06948,0.06948,22.76,-6.12,23.56845349
03/11/2020 19:30,22.06,-6.51164,23.00097945,0,-0.07164,0.07164,22.06,-6.44,22.98080068,22.09,-6.08164,22.91188436,0,-0.07164,0.07164,22.09,-6.01,22.89297272
03/11/2020 20:00,20.96,-7.9748,22.42585639,0,-0.0648,0.0648,20.96,-7.91,22.4028949,21.28,-4.4948,21.74952016,0,-0.0648,0.0648,21.28,-4.43,21.73622092
03/11/2020 20:30,20.07,-6.81588,21.19578072,0,-0.06588,0.06588,20.07,-6.75,21.17468772,20.03,-6.91588,21.19033497,0,-0.06588,0.06588,20.03,-6.85,21.16892534
03/11/2020 21:00,19.09,-6.97164,20.32318539,0,-0.07164,0.07164,19.09,-6.9,20.29872163,19.08,-7.00164,20.32410792,0,-0.07164,0.07164,19.08,-6.93,20.2995394
03/11/2020 21:30,18.07,-7.09272,19.41215024,0,-0.07272,0.07272,18.07,-7.02,19.38569834,18.04,-7.14272,19.40257841,0,-0.07272,0.07272,18.04,-7.07,19.37592578
03/11/2020 22:00,17.08,-7.31092,18.57891147,0,-0.07092,0.07092,17.08,-7.24,18.55111856,17.06,-7.34092,18.57236405,0,-0.07092,0.07092,17.06,-7.27,18.54444661
03/11/2020 22:30,15.88,-7.48984,17.55767932,0,-0.06984,0.06984,15.88,-7.42,17.52800046,15.86,-7.53984,17.56100189,0,-0.06984,0.06984,15.86,-7.47,17.53112946
03/11/2020 23:00,14.87,-7.55732,16.68022738,0,-0.06732,0.06732,14.87,-7.49,16.64983483,14.86,-7.60732,16.69403838,0,-0.06732,0.06732,14.86,-7.54,16.66346903
03/11/2020 23:30,13.8,-9.03984,16.49723332,0,-0.06984,0.06984,13.8,-8.97,16.45906741,13.8,-8.81984,16.37771589,0,-0.06984,0.06984,13.8,-8.75,16.34021114
04/11/2020 00:00,12.96,-9.46056,16.04567841,0,-0.07056,0.07056,12.96,-9.39,16.00417758,12.93,-9.49056,16.03919041,0,-0.07056,0.07056,12.93,-9.42,15.99754044
04/11/2020 00:30,12.74,-9.45876,15.86744279,0,-0.06876,0.06876,12.74,-9.39,15.82655048,12.71,-9.48876,15.8612946,0,-0.06876,0.06876,12.71,-9.42,15.820256
04/11/2020 01:00,12.87,-9.45732,15.9711553,0,-0.06732,0.06732,12.87,-9.39,15.93138412,12.85,-9.48732,15.97284385,0,-0.06732,0.06732,12.85,-9.42,15.93295013
04/11/2020 01:30,12.67,-9.46056,15.8123716,0,-0.07056,0.07056,12.67,-9.39,15.77025681,12.64,-9.55056,15.84243656,0,-0.07056,0.07056,12.64,-9.48,15.8
04/11/2020 02:00,12.16,-9.31804,15.31964325,0,-0.06804,0.06804,12.16,-9.25,15.27835397,12.15,-9.39804,15.36052264,0,-0.06804,0.06804,12.15,-9.33,15.31898822
04/11/2020 02:30,11.86,-9.32524,15.08707066,0,-0.07524,0.07524,11.86,-9.25,15.0406815,11.85,-9.40524,15.12881487,0,-0.07524,0.07524,11.85,-9.33,15.08215502
04/11/2020 03:00,11.31,-10.19048,15.2237309,0,-0.06048,0.06048,11.31,-10.13,15.18331321,11.28,-10.22048,15.22158374,0,-0.06048,0.06048,11.28,-10.16,15.18104081
04/11/2020 03:30,11.11,-10.19048,15.07574153,0,-0.06048,0.06048,11.11,-10.13,15.03492601,11.07,-10.22048,15.06662243,0,-0.06048,0.06048,11.07,-10.16,15.02566138
04/11/2020 04:00,10.96,-10.19084,14.96578832,0,-0.06084,0.06084,10.96,-10.13,14.92442629,10.95,-10.22084,14.97892087,0,-0.06084,0.06084,10.95,-10.16,14.93747301
04/11/2020 04:30,10.96,-10.19156,14.9662786,0,-0.06156,0.06156,10.96,-10.13,14.92442629,10.95,-10.31156,15.0409697,0,-0.06156,0.06156,10.95,-10.25,14.99883329
04/11/2020 05:00,10.96,-10.27156,15.02087031,0,-0.06156,0.06156,10.96,-10.21,14.97884174,10.95,-10.31156,15.0409697,0,-0.06156,0.06156,10.95,-10.25,14.99883329
04/11/2020 05:30,11.53,-9.04192,14.65254986,0,-0.06192,0.06192,11.53,-8.98,14.61442096,11.47,-9.33192,14.78667072,0,-0.06192,0.06192,11.47,-9.27,14.747671
04/11/2020 06:00,12.08,-8.67516,14.87228298,0,-0.06516,0.06516,12.08,-8.61,14.83436888,12.04,-8.70516,14.8573689,0,-0.06516,0.06516,12.04,-8.64,14.81928473
04/11/2020 06:30,13.24,-9.9284,16.54904005,0,-0.0684,0.0684,13.24,-9.86,16.50809498,13.22,-9.9684,16.55709511,0,-0.0684,0.0684,13.22,-9.9,16.51600436
04/11/2020 07:00,14.37,-9.67372,17.32275263,0,-0.06372,0.06372,14.37,-9.61,17.28724964,14.34,-9.72372,17.32588614,0,-0.06372,0.06372,14.34,-9.66,17.29020532
04/11/2020 07:30,16.30108,-8.61876,18.43931216,0.00108,-0.06876,0.068768481,16.3,-8.55,18.40631685,16.30108,-8.66876,18.46273569,0.00108,-0.06876,0.068768481,16.3,-8.6,18.42959576
04/11/2020 08:00,17.61312,-8.47356,19.54541417,0.03312,-0.04356,0.054721184,17.58,-8.43,19.49669972,17.63312,-8.53356,19.58950145,0.03312,-0.04356,0.054721184,17.6,-8.49,19.54072926
04/11/2020 08:30,18.5644,-8.2586,20.31849948,0.1044,-0.0486,0.115157805,18.46,-8.21,20.20335863,18.5644,-8.2886,20.33071168,0.1044,-0.0486,0.115157805,18.46,-8.24,20.21556826
04/11/2020 09:00,19.01672,-8.0922,20.66686576,0.21672,-0.0522,0.222917919,18.8,-8.04,20.4470438,19.01672,-8.1522,20.69043268,0.21672,-0.0522,0.222917919,18.8,-8.1,20.47071078
04/11/2020 09:30,19.34008,-8.01472,20.93500492,0.37008,-0.05472,0.374103575,18.97,-7.96,20.57237225,19.33008,-8.15472,20.97978673,0.37008,-0.05472,0.374103575,18.96,-8.1,20.61774963
04/11/2020 10:00,19.5334,-8.0176,21.11482004,0.5634,-0.0576,0.566336755,18.97,-7.96,20.57237225,19.5234,-8.1576,21.15914897,0.5634,-0.0576,0.566336755,18.96,-8.1,20.61774963
04/11/2020 10:30,19.57696,-8.1412,21.20227583,0.69696,-0.0612,0.699641824,18.88,-8.08,20.53632879,19.56696,-8.1612,21.20073369,0.69696,-0.0612,0.699641824,18.87,-8.1,20.53501644
04/11/2020 11:00,19.55904,-8.14624,21.18766792,0.77904,-0.06624,0.781851047,18.78,-8.08,20.444432,19.53904,-8.16624,21.17691101,0.77904,-0.06624,0.781851047,18.76,-8.1,20.4339815
04/11/2020 11:30,19.41836,-8.1502,21.05940325,0.82836,-0.0702,0.831329255,18.59,-8.08,20.27003947,19.40836,-8.1702,21.05793451,0.82836,-0.0702,0.831329255,18.58,-8.1,20.26885295
04/11/2020 12:00,19.43708,-8.14876,21.07610895,0.84708,-0.06876,0.849866145,18.59,-8.08,20.27003947,19.42708,-8.16876,21.07463113,0.84708,-0.06876,0.849866145,18.58,-8.1,20.26885295
04/11/2020 12:30,19.59068,-8.15236,21.21922987,0.85068,-0.07236,0.853751973,18.74,-8.08,20.40769463,19.58068,-8.17236,21.21769302,0.85068,-0.07236,0.853751973,18.73,-8.1,20.40644261
04/11/2020 13:00,19.60232,-8.15452,21.23080653,0.74232,-0.07452,0.746051079,18.86,-8.08,20.51794337,19.58232,-8.23452,21.24322424,0.74232,-0.07452,0.746051079,18.84,-8.16,20.531225
04/11/2020 13:30,19.42268,-8.302,21.12258749,0.56268,-0.072,0.567267822,18.86,-8.23,20.57747555,19.40268,-8.342,21.1199658,0.56268,-0.072,0.567267822,18.84,-8.27,20.57519137
04/11/2020 14:00,19.16352,-8.29912,20.88338793,0.44352,-0.06912,0.448873662,18.72,-8.23,20.44923715,19.15352,-8.33912,20.89014722,0.44352,-0.06912,0.448873662,18.71,-8.27,20.45622155
04/11/2020 14:30,19.1358,-7.512,20.55745572,0.4158,-0.072,0.421987725,18.72,-7.44,20.14427959,19.0658,-7.562,20.51069413,0.4158,-0.072,0.421987725,18.65,-7.49,20.09782575
04/11/2020 15:00,18.91244,-6.48444,19.99320757,0.26244,-0.06444,0.270235577,18.65,-6.42,19.72406905,18.91244,-6.54444,20.01274798,0.26244,-0.06444,0.270235577,18.65,-6.48,19.74368
04/11/2020 15:30,18.95088,-6.56904,20.05712191,0.20088,-0.05904,0.209376446,18.75,-6.51,19.8479873,18.96088,-6.60904,20.0797007,0.20088,-0.05904,0.209376446,18.76,-6.55,19.87058379
04/11/2020 16:00,19.54504,-6.43896,20.57835743,0.09504,-0.04896,0.106909696,19.45,-6.39,20.47277705,19.54504,-6.49896,20.59721024,0.09504,-0.04896,0.106909696,19.45,-6.45,20.49158364
04/11/2020 16:30,20.4416,-6.32348,21.39732249,0.0216,-0.03348,0.039843072,20.42,-6.29,21.36680837,20.4316,-6.40348,21.41155844,0.0216,-0.03348,0.039843072,20.41,-6.37,21.38094946
04/11/2020 17:00,21.55,-6.72156,22.5739201,0,-0.06156,0.06156,21.55,-6.66,22.55566669,21.54,-6.96156,22.63702537,0,-0.06156,0.06156,21.54,-6.9,22.61816969
04/11/2020 17:30,23.76,-6.20308,24.55638006,0,-0.07308,0.07308,23.76,-6.13,24.53802152,23.74,-6.31308,24.56506827,0,-0.07308,0.07308,23.74,-6.24,24.54638874
04/11/2020 18:00,25.98,-6.01668,26.66759903,0,-0.07668,0.07668,25.98,-5.94,26.65040337,25.97,-6.13668,26.68519705,0,-0.07668,0.07668,25.97,-6.06,26.66766769
04/11/2020 18:30,25.81,-6.09064,26.51889884,0,-0.08064,0.08064,25.81,-6.01,26.50049434,25.79,-6.14064,26.51097055,0,-0.08064,0.08064,25.79,-6.06,26.49240835
04/11/2020 19:00,25.05,-6.2192,25.81048137,0,-0.0792,0.0792,25.05,-6.14,25.79151217,25.03,-6.3392,25.82027027,0,-0.0792,0.0792,25.03,-6.26,25.80093991
04/11/2020 19:30,24.19,-6.51244,25.05130685,0,-0.08244,0.08244,24.19,-6.43,25.030002,24.17,-6.62244,25.06083821,0,-0.08244,0.08244,24.17,-6.54,25.0391793
04/11/2020 20:00,22.92,-8.38776,24.4065753,0,-0.07776,0.07776,22.92,-8.31,24.37996103,22.97,-7.56776,24.18453827,0,-0.07776,0.07776,22.97,-7.49,24.16031871
04/11/2020 20:30,21.69,-8.9784,23.47483262,0,-0.0684,0.0684,21.69,-8.91,23.4487569,21.65,-9.0484,23.46478303,0,-0.0684,0.0684,21.65,-8.98,23.43849185
04/11/2020 21:00,20.81,-8.21344,22.37223048,0,-0.07344,0.07344,20.81,-8.14,22.34537312,20.96,-6.45344,21.93099377,0,-0.07344,0.07344,20.96,-6.38,21.90949566
04/11/2020 21:30,19.53,-9.88164,21.88761543,0,-0.07164,0.07164,19.53,-9.81,21.85536547,19.65,-8.26164,21.31612525,0,-0.07164,0.07164,19.65,-8.19,21.28846166
04/11/2020 22:00,18.76,-7.52028,20.21119025,0,-0.08028,0.08028,18.76,-7.44,20.18145684,18.75,-7.53028,20.2056333,0,-0.08028,0.08028,18.75,-7.45,20.1758519
04/11/2020 22:30,17.51,-7.81704,19.17566725,0,-0.07704,0.07704,17.51,-7.74,19.14439082,17.52,-7.86704,19.20522633,0,-0.07704,0.07704,17.52,-7.79,19.17379722
04/11/2020 23:00,16.35,-8.31524,18.34300183,0,-0.07524,0.07524,16.35,-8.24,18.3090169,16.36,-8.08524,18.24885492,0,-0.07524,0.07524,16.36,-8.01,18.21564438
04/11/2020 23:30,15.06,-9.92128,18.03428393,0,-0.07128,0.07128,15.06,-9.85,17.9951688,15.03,-9.94128,18.02026493,0,-0.07128,0.07128,15.03,-9.87,17.98104001
05/11/2020 00:00,14.4,-7.82336,16.38795172,0,-0.06336,0.06336,14.4,-7.76,16.35779936,14.33,-8.48336,16.65281649,0,-0.06336,0.06336,14.33,-8.42,16.62062875
05/11/2020 00:30,14.22,-7.75624,16.1977671,0,-0.06624,0.06624,14.22,-7.69,16.16615291,14.2,-7.75624,16.18021196,0,-0.06624,0.06624,14.2,-7.69,16.1485634
05/11/2020 01:00,14.4,-7.75696,16.35635743,0,-0.06696,0.06696,14.4,-7.69,16.32470827,14.39,-7.75696,16.3475542,0,-0.06696,0.06696,14.39,-7.69,16.31588796
05/11/2020 01:30,14.16,-7.76128,16.14754059,0,-0.07128,0.07128,14.16,-7.69,16.11340125,14.13,-7.76128,16.12123963,0,-0.07128,0.07128,14.13,-7.69,16.08704448
05/11/2020 02:00,13.68,-7.99236,15.84361759,0,-0.07236,0.07236,13.68,-7.92,15.80723885,13.68,-7.96236,15.8285052,0,-0.07236,0.07236,13.68,-7.89,15.7922291
05/11/2020 02:30,12.96,-9.81976,16.26005186,0,-0.05976,0.05976,12.96,-9.76,16.22403156,12.95,-9.85976,16.27628235,0,-0.05976,0.05976,12.95,-9.8,16.24015086
05/11/2020 03:00,12.96,-8.19444,15.33331167,0,-0.06444,0.06444,12.96,-8.13,15.29897055,12.88,-8.36444,15.35767745,0,-0.06444,0.06444,12.88,-8.3,15.32267601
05/11/2020 03:30,12.79,-8.4538,15.33136766,0,-0.0738,0.0738,12.79,-8.38,15.29079789,12.8,-7.7038,14.93949579,0,-0.0738,0.0738,12.8,-7.63,14.90157374
05/11/2020 04:00,12.32,-10.12552,15.94705475,0,-0.06552,0.06552,12.32,-10.06,15.90553363,12.33,-9.77552,15.73498304,0,-0.06552,0.06552,12.33,-9.71,15.69436205
05/11/2020 04:30,12.32,-9.86904,15.78544743,0,-0.05904,0.05904,12.32,-9.81,15.74860311,12.33,-9.93904,15.83708989,0,-0.05904,0.05904,12.33,-9.88,15.80010443
05/11/2020 05:00,12.32,-9.7676,15.72222662,0,-0.0576,0.0576,12.32,-9.71,15.68650694,12.33,-9.8076,15.75493312,0,-0.0576,0.0576,12.33,-9.75,15.7191412
05/11/2020 05:30,13.07,-7.38192,15.01058436,0,-0.06192,0.06192,13.07,-7.32,14.98023031,12.91,-8.99192,15.73285496,0,-0.06192,0.06192,12.91,-8.93,15.69754758
05/11/2020 06:00,13.63,-7.71948,15.66420351,0,-0.06948,0.06948,13.63,-7.65,15.63007997,13.61,-7.75948,15.66657684,0,-0.06948,0.06948,13.61,-7.69,15.6322807
05/11/2020 06:30,15.1,-8.03524,17.10482627,0,-0.07524,0.07524,15.1,-7.96,17.06961042,15.09,-8.07524,17.1148357,0,-0.07524,0.07524,15.09,-8,17.07946428
05/11/2020 07:00,15.93,-12.03128,19.96288051,0,-0.07128,0.07128,15.93,-11.96,19.92000251,16.52,-4.87128,17.2232334,0,-0.07128,0.07128,16.52,-4.8,17.203209
05/11/2020 07:30,17.82,-8.3284,19.67014607,0,-0.0684,0.0684,17.82,-8.26,19.64128305,17.87,-7.7484,19.47754098,0,-0.0684,0.0684,17.87,-7.68,19.45043187
05/11/2020 08:00,19.49628,-6.794,20.64614661,0.02628,-0.054,0.060055295,19.47,-6.74,20.60360405,19.49628,-6.834,20.65934389,0.02628,-0.054,0.060055295,19.47,-6.78,20.61672379
05/11/2020 08:30,20.44224,-6.64444,21.49497055,0.10224,-0.06444,0.120853346,20.34,-6.58,21.37783899,20.40224,-6.75444,21.4912507,0.10224,-0.06444,0.120853346,20.3,-6.69,21.37395845
05/11/2020 09:00,21.00124,-6.42516,21.96212109,0.20124,-0.06516,0.211526271,20.8,-6.36,21.75062298,20.97124,-6.54516,21.9688877,0.20124,-0.06516,0.211526271,20.77,-6.48,21.75737346
05/11/2020 09:30,21.34596,-6.5184,22.31904001,0.34596,-0.0684,0.352656889,21,-6.45,21.96821568,21.30596,-6.5484,22.28958219,0.34596,-0.0684,0.352656889,20.96,-6.48,21.93882403
05/11/2020 10:00,21.54792,-6.42876,22.48648064,0.54792,-0.06876,0.552217588,21,-6.36,21.9419598,21.44792,-6.54876,22.42542151,0.54792,-0.06876,0.552217588,20.9,-6.48,21.88150817
05/11/2020 10:30,21.5758,-6.4266,22.51258166,0.5058,-0.0666,0.510165855,21.07,-6.36,22.00896408,21.5358,-6.5466,22.50885722,0.5058,-0.0666,0.510165855,21.03,-6.48,22.00571062
05/11/2020 11:00,21.32464,-6.43668,22.27489889,0.76464,-0.07668,0.768475212,20.56,-6.36,21.52122673,21.30464,-6.55668,22.29075454,0.76464,-0.07668,0.768475212,20.54,-6.48,21.53792005
05/11/2020 11:30,21.36856,-6.44064,22.31809132,0.80856,-0.08064,0.812571279,20.56,-6.36,21.52122673,21.34856,-6.56064,22.33389826,0.80856,-0.08064,0.812571279,20.54,-6.48,21.53792005
05/11/2020 12:00,21.21304,-6.43884,22.16871053,0.83304,-0.07884,0.836762444,20.38,-6.36,21.34933254,21.19304,-6.55884,22.18475437,0.83304,-0.07884,0.836762444,20.36,-6.48,21.36632865
05/11/2020 12:30,21.33772,-6.4356,22.28710933,0.83772,-0.0756,0.841124342,20.5,-6.36,21.4639139,21.30772,-6.5556,22.2933807,0.83772,-0.0756,0.841124342,20.47,-6.48,21.4711737
05/11/2020 13:00,21.47916,-6.37452,22.405107,0.74916,-0.07452,0.752857182,20.73,-6.3,21.66616948,21.44916,-6.42452,22.39064362,0.74916,-0.07452,0.752857182,20.7,-6.35,21.65207842
05/11/2020 13:30,21.31024,-7.26416,22.51431432,0.75024,-0.07416,0.753896388,20.56,-7.19,21.7809481,21.32024,-6.97416,22.43193129,0.75024,-0.07416,0.753896388,20.57,-6.9,21.69642597
05/11/2020 14:00,20.6244,-8.51552,22.3132238,0.6444,-0.06552,0.647722341,19.98,-8.45,21.69338378,20.5844,-8.61552,22.31467473,0.6444,-0.06552,0.647722341,19.94,-8.55,21.69576226
05/11/2020 14:30,20.7308,-6.6466,21.77024024,0.4608,-0.0666,0.465588015,20.27,-6.58,21.3112482,20.7108,-6.6966,21.76652678,0.4608,-0.0666,0.465588015,20.25,-6.63,21.30773099
05/11/2020 15:00,20.78436,-6.44084,21.75945864,0.14436,-0.06084,0.156656679,20.64,-6.38,21.60356452,20.75436,-6.53084,21.75764992,0.14436,-0.06084,0.156656679,20.61,-6.47,21.60168975
05/11/2020 15:30,20.6044,-7.6422,21.97599873,0.1944,-0.0522,0.201286363,20.41,-7.59,21.77558725,20.5644,-7.6922,21.95596703,0.1944,-0.0522,0.201286363,20.37,-7.64,21.75560847
05/11/2020 16:00,21.40676,-6.33968,22.32579038,0.08676,-0.04968,0.099976997,21.32,-6.29,22.22850647,21.22676,-7.92968,22.65954909,0.08676,-0.04968,0.099976997,21.14,-7.88,22.56089537
05/11/2020 16:30,22.4198,-6.43356,23.32462489,0.0198,-0.04356,0.047848862,22.4,-6.39,23.29360642,22.3998,-6.51356,23.32761248,0.0198,-0.04356,0.047848862,22.38,-6.47,23.2964654
05/11/2020 17:00,23.48216,-10.21188,25.60652908,0.81216,-0.01188,0.812246884,22.67,-10.2,24.85898027,24.07216,-4.35188,24.4623741,0.81216,-0.01188,0.812246884,23.26,-4.34,23.66142853
05/11/2020 17:30,25.32308,-8.26316,26.63715814,7.18308,0.45684,7.197592728,18.14,-8.72,20.12704648,25.30308,-8.34316,26.64308871,7.18308,0.45684,7.197592728,18.12,-8.8,20.14384273
05/11/2020 18:00,25.82596,-6.76416,26.69707981,7.18596,0.46584,7.201043537,18.64,-7.23,19.9930613,25.82596,-6.85416,26.72002469,7.18596,0.46584,7.201043537,18.64,-7.32,20.02578338
05/11/2020 18:30,25.46776,-6.21344,26.21475989,7.18776,0.46656,7.202886369,18.28,-6.68,19.46229175,25.45776,-6.22344,26.20741784,7.18776,0.46656,7.202886369,18.27,-6.69,19.45633573
05/11/2020 19:00,24.80776,-6.27416,25.58886555,7.18776,0.46584,7.202839768,17.62,-6.74,18.86510005,24.78776,-6.34416,25.58674289,7.18776,0.46584,7.202839768,17.6,-6.81,18.87156856
05/11/2020 19:30,23.6396,-6.5516,24.53067775,0.5796,-0.0216,0.580002345,23.06,-6.53,23.96673737,23.6096,-6.6716,24.53412845,0.5796,-0.0216,0.580002345,23.03,-6.65,23.97088651
05/11/2020 20:00,22.68,-7.0902,23.7624354,0,-0.0702,0.0702,22.68,-7.02,23.74158377,22.72,-6.5302,23.63983739,0,-0.0702,0.0702,22.72,-6.46,23.62054191
05/11/2020 20:30,21.74,-7.51704,23.00290178,0,-0.07704,0.07704,21.74,-7.44,22.9778415,21.75,-7.19704,22.90982071,0,-0.07704,0.07704,21.75,-7.12,22.88573573
05/11/2020 21:00,20.75,-7.00164,21.89943978,0,-0.07164,0.07164,20.75,-6.93,21.87664051,20.73,-7.08164,21.90622115,0,-0.07164,0.07164,20.73,-7.01,21.88316705
05/11/2020 21:30,19.87,-7.18164,21.1280111,0,-0.07164,0.07164,19.87,-7.11,21.10376744,19.84,-7.27164,21.13060218,0,-0.07164,0.07164,19.84,-7.2,21.106056
05/11/2020 22:00,18.85,-7.3056,20.21618884,0,-0.0756,0.0756,18.85,-7.23,20.18899205,18.84,-7.3956,20.23957755,0,-0.0756,0.0756,18.84,-7.32,20.2120756
05/11/2020 22:30,17.67,-8.29416,19.51978458,0,-0.07416,0.07416,17.67,-8.22,19.48838885,17.68,-8.11416,19.45307154,0,-0.07416,0.07416,17.68,-8.04,19.42225528
05/11/2020 23:00,16.23,-9.6348,18.87438134,0,-0.0648,0.0648,16.23,-9.57,18.8413853,16.23,-9.6648,18.88971305,0,-0.0648,0.0648,16.23,-9.6,18.85664074
