Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/11/2020 23:30,15.32,-9.31056,17.92732349,0,-0.07056,0.07056,15.32,-9.24,17.89077975,15.29,-9.34056,17.91731456,0,-0.07056,0.07056,15.29,-9.27,17.88063198
06/11/2020 00:00,14.55,-7.98552,16.59731995,0,-0.06552,0.06552,14.55,-7.92,16.56589569,14.53,-7.99552,16.58460853,0,-0.06552,0.06552,14.53,-7.93,16.55312055
06/11/2020 00:30,14.14,-9.92768,17.27710711,0,-0.06768,0.06768,14.14,-9.86,17.23830618,14.12,-9.98768,17.29532167,0,-0.06768,0.06768,14.12,-9.92,17.25632638
06/11/2020 01:00,14.14,-9.92444,17.27524556,0,-0.06444,0.06444,14.14,-9.86,17.23830618,14.12,-9.98444,17.29345084,0,-0.06444,0.06444,14.12,-9.92,17.25632638
06/11/2020 01:30,13.84,-9.92804,17.0326621,0,-0.06804,0.06804,13.84,-9.86,16.99309271,13.82,-10.07804,17.10436465,0,-0.06804,0.06804,13.82,-10.01,17.06436345
06/11/2020 02:00,13.4,-9.92552,16.67560935,0,-0.06552,0.06552,13.4,-9.86,16.63669438,13.39,-10.00552,16.71533818,0,-0.06552,0.06552,13.39,-9.94,16.67620161
06/11/2020 02:30,13.14,-10.08092,16.56153821,0,-0.07092,0.07092,13.14,-10.01,16.51846543,13.11,-10.15092,16.58050894,0,-0.07092,0.07092,13.11,-10.08,16.53718537
06/11/2020 03:00,12.74,-10.07768,16.24399071,0,-0.06768,0.06768,12.74,-10.01,16.20208937,12.71,-10.14768,16.26405575,0,-0.06768,0.06768,12.71,-10.08,16.22191419
06/11/2020 03:30,12.54,-9.90344,15.97904014,0,-0.07344,0.07344,12.54,-9.83,15.93362796,12.53,-9.91344,15.9773963,0,-0.07344,0.07344,12.53,-9.84,15.93193334
06/11/2020 04:00,12.47,-8.3084,14.98433884,0,-0.0684,0.0684,12.47,-8.24,14.94652133,12.53,-7.7784,14.7480306,0,-0.0684,0.0684,12.53,-7.71,14.71206987
06/11/2020 04:30,12.26,-11.35804,16.71265008,0,-0.06804,0.06804,12.26,-11.29,16.66648433,12.47,-7.66804,14.63898007,0,-0.06804,0.06804,12.47,-7.6,14.60345507
06/11/2020 05:00,12.26,-10.00408,15.82369163,0,-0.06408,0.06408,12.26,-9.94,15.78325695,12.3,-10.08408,15.90530319,0,-0.06408,0.06408,12.3,-10.02,15.86475339
06/11/2020 05:30,12.76,-9.93408,16.17107125,0,-0.06408,0.06408,12.76,-9.87,16.13178539,12.73,-9.96408,16.16588353,0,-0.06408,0.06408,12.73,-9.9,16.12646582
06/11/2020 06:00,13.25,-9.81516,16.48938646,0,-0.06516,0.06516,13.25,-9.75,16.45068388,13.22,-9.86516,16.49514419,0,-0.06516,0.06516,13.22,-9.8,16.45625717
06/11/2020 06:30,14.89,-8.00768,16.90665665,0,-0.06768,0.06768,14.89,-7.94,16.87470592,14.87,-8.19768,16.97995458,0,-0.06768,0.06768,14.87,-8.13,16.94738328
06/11/2020 07:00,16,-8.69408,18.20953121,0,-0.06408,0.06408,16,-8.63,18.17902363,15.99,-8.78408,18.24390752,0,-0.06408,0.06408,15.99,-8.72,18.21314086
06/11/2020 07:30,17.65,-8.56588,19.61878692,0,-0.06588,0.06588,17.65,-8.5,19.5901123,17.64,-8.62588,19.63607409,0,-0.06588,0.06588,17.64,-8.56,19.60722316
06/11/2020 08:00,19.12188,-7.74392,20.63042878,0.01188,-0.04392,0.04549836,19.11,-7.7,20.60296338,19.11188,-7.76392,20.62867933,0.01188,-0.04392,0.04549836,19.1,-7.72,20.60117472
06/11/2020 08:30,20.5724,-6.51384,21.57901187,0.0324,-0.03384,0.04684982,20.54,-6.48,21.53792005,20.5624,-6.58384,21.59072122,0.0324,-0.03384,0.04684982,20.53,-6.55,21.54955684
06/11/2020 09:00,21.30964,-6.35868,22.23811072,0.08964,-0.05868,0.107138564,21.22,-6.3,22.13545572,21.27964,-6.46868,22.24110832,0.08964,-0.05868,0.107138564,21.19,-6.41,22.13829713
06/11/2020 09:30,21.69944,-6.35904,22.61201199,0.28944,-0.05904,0.295400127,21.41,-6.3,22.31766341,21.67944,-6.46904,22.62402699,0.28944,-0.05904,0.295400127,21.39,-6.41,22.32980519
06/11/2020 10:00,21.89312,-6.2412,22.76535264,0.48312,-0.0612,0.486980877,21.41,-6.18,22.28408625,21.87312,-6.3412,22.77376113,0.48312,-0.0612,0.486980877,21.39,-6.28,22.29283517
06/11/2020 10:30,22.12252,-6.25308,22.98927795,0.63252,-0.07308,0.636727757,21.49,-6.18,22.36095928,22.09252,-6.35308,22.98784604,0.63252,-0.07308,0.636727757,21.46,-6.28,22.36000894
06/11/2020 11:00,21.71368,-9.1538,23.56429404,0.73368,-0.0738,0.737382385,20.98,-9.08,22.86059492,22.12368,-4.7638,22.63075357,0.73368,-0.0738,0.737382385,21.39,-4.69,21.89813234
06/11/2020 11:30,21.55308,-8.63416,23.21818202,0.79308,-0.07416,0.796539762,20.76,-8.56,22.45553829,21.84308,-5.06416,22.422441,0.79308,-0.07416,0.796539762,21.05,-4.99,21.63336775
06/11/2020 12:00,21.3326,-10.45028,23.75475057,0.8226,-0.08028,0.826508099,20.51,-10.37,22.98253685,21.8726,-4.09028,22.25176445,0.8226,-0.08028,0.826508099,21.05,-4.01,21.42854638
06/11/2020 12:30,21.61612,-9.59596,23.65035078,0.81612,-0.07596,0.819647349,20.8,-9.52,22.87510437,21.86612,-6.46596,22.80210171,0.81612,-0.07596,0.819647349,21.05,-6.39,21.99851359
06/11/2020 13:00,21.91192,-7.52488,23.1679964,0.78192,-0.07488,0.785497232,21.13,-7.45,22.40489679,21.83192,-7.60488,23.11854084,0.78192,-0.07488,0.785497232,21.05,-7.53,22.35628323
06/11/2020 13:30,21.77524,-6.34552,22.68097664,0.70524,-0.06552,0.708277014,21.07,-6.28,21.98597962,21.75524,-6.42552,22.68430679,0.70524,-0.06552,0.708277014,21.05,-6.36,21.9898181
06/11/2020 14:00,21.444,-6.49552,22.40618031,0.594,-0.06552,0.597602602,20.85,-6.43,21.81896881,21.404,-6.54552,22.38247189,0.594,-0.06552,0.597602602,20.81,-6.48,21.79556147
06/11/2020 14:30,21.09236,-6.49588,22.06998204,0.43236,-0.06588,0.437350368,20.66,-6.43,21.63747906,21.07236,-6.54588,22.0656498,0.43236,-0.06588,0.437350368,20.64,-6.48,21.63330765
06/11/2020 15:00,20.9516,-6.5784,21.96007489,0.2916,-0.0684,0.299514808,20.66,-6.51,21.66138731,20.9316,-6.6384,21.95905811,0.2916,-0.0684,0.299514808,20.64,-6.57,21.66043628
06/11/2020 15:30,21.01784,-6.5676,22.02005831,0.17784,-0.0576,0.186935351,20.84,-6.51,21.83313308,20.96784,-6.6276,21.99034779,0.17784,-0.0576,0.186935351,20.79,-6.57,21.80341716
06/11/2020 16:00,21.50596,-6.55104,22.48160227,0.07596,-0.04104,0.086337728,21.43,-6.51,22.3969864,21.48596,-6.61104,22.48004286,0.07596,-0.04104,0.086337728,21.41,-6.57,22.39537899
06/11/2020 16:30,22.50548,-6.38564,23.39386732,0.01548,-0.03564,0.03885666,22.49,-6.35,23.36926614,22.48548,-6.46564,23.39660897,0.01548,-0.03564,0.03885666,22.47,-6.43,23.37190193
06/11/2020 17:00,24.08,-6.10696,24.84233001,0,-0.06696,0.06696,24.08,-6.04,24.82595416,24.06,-6.19696,24.84523925,0,-0.06696,0.06696,24.06,-6.13,24.8286226
06/11/2020 17:30,25.51,-6.00408,26.2070425,0,-0.06408,0.06408,25.51,-5.94,26.19243593,25.49,-6.05408,26.19908366,0,-0.06408,0.06408,25.49,-5.99,26.18435029
06/11/2020 18:00,25.71,-6.00228,26.40135347,0,-0.06228,0.06228,25.71,-5.94,26.38726397,25.69,-6.05228,26.39329826,0,-0.06228,0.06228,25.69,-5.99,26.37908641
06/11/2020 18:30,25.42,-6.08696,26.13862051,0,-0.06696,0.06696,25.42,-6.02,26.12310854,25.4,-6.12696,26.12852156,0,-0.06696,0.06696,25.4,-6.06,26.11290103
06/11/2020 19:00,24.65,-6.27624,25.43646376,0,-0.06624,0.06624,24.65,-6.21,25.42020063,24.64,-6.32624,25.439161,0,-0.06624,0.06624,24.64,-6.26,25.42276932
06/11/2020 19:30,23.83,-6.39272,24.67257119,0,-0.07272,0.07272,23.83,-6.32,24.65382932,23.82,-6.48272,24.6863942,0,-0.07272,0.07272,23.82,-6.41,24.66739751
06/11/2020 20:00,22.73,-6.91452,23.75844033,0,-0.07452,0.07452,22.73,-6.84,23.73685952,22.75,-6.72452,23.72301982,0,-0.07452,0.07452,22.75,-6.65,23.70200413
06/11/2020 20:30,21.91,-6.91596,22.97560887,0,-0.07596,0.07596,21.91,-6.84,22.95285821,21.87,-6.98596,22.95867019,0,-0.07596,0.07596,21.87,-6.91,22.93567091
06/11/2020 21:00,20.7,-7.06668,21.87299628,0,-0.07668,0.07668,20.7,-6.99,21.84834319,20.67,-7.10668,21.85757994,0,-0.07668,0.07668,20.67,-7.03,21.83276895
06/11/2020 21:30,19.72,-7.5856,21.12864708,0,-0.0756,0.0756,19.72,-7.51,21.10162316,19.7,-7.5256,21.08849581,0,-0.0756,0.0756,19.7,-7.45,21.06163574
06/11/2020 22:00,18.49,-8.95128,20.54277278,0,-0.07128,0.07128,18.49,-8.88,20.51181367,18.47,-9.00128,20.54662847,0,-0.07128,0.07128,18.47,-8.93,20.51550146
06/11/2020 22:30,17.73,-7.482,19.24404386,0,-0.072,0.072,17.73,-7.41,19.21616507,17.72,-7.562,19.26609052,0,-0.072,0.072,17.72,-7.49,19.23794428
06/11/2020 23:00,16.24,-12.12416,20.26654523,0,-0.07416,0.07416,16.24,-12.05,20.22226743,16.82,-5.15416,17.59198014,0,-0.07416,0.07416,16.82,-5.08,17.57039556
06/11/2020 23:30,15.48,-9.772,18.30634819,0,-0.072,0.072,15.48,-9.7,18.26801577,15.46,-9.822,18.31620277,0,-0.072,0.072,15.46,-9.75,18.27769406
07/11/2020 00:00,14.65,-9.83984,17.64780301,0,-0.06984,0.06984,14.65,-9.77,17.60895795,14.61,-9.90984,17.6538106,0,-0.06984,0.06984,14.61,-9.84,17.61470125
07/11/2020 00:30,14.5,-8.14408,16.63057543,0,-0.06408,0.06408,14.5,-8.08,16.59928914,14.47,-8.19408,16.6290062,0,-0.06408,0.06408,14.47,-8.13,16.59752391
07/11/2020 01:00,14.69,-7.73948,16.60408536,0,-0.06948,0.06948,14.69,-7.67,16.57181342,14.65,-7.75948,16.57805869,0,-0.06948,0.06948,14.65,-7.69,16.545652
07/11/2020 01:30,14.32,-7.74092,16.2783366,0,-0.07092,0.07092,14.32,-7.67,16.24473145,14.31,-7.76092,16.27906567,0,-0.07092,0.07092,14.31,-7.69,16.24537473
07/11/2020 02:00,13.51,-10.82128,17.30954075,0,-0.07128,0.07128,13.51,-10.75,17.26506878,13.78,-7.10128,15.50214752,0,-0.07128,0.07128,13.78,-7.03,15.46962508
07/11/2020 02:30,13.36,-8.25984,15.70714986,0,-0.06984,0.06984,13.36,-8.19,15.67053605,13.32,-8.27984,15.68369059,0,-0.06984,0.06984,13.32,-8.21,15.64693261
07/11/2020 03:00,12.75,-9.57696,15.9461802,0,-0.06696,0.06696,12.75,-9.51,15.90605545,12.72,-9.66696,15.97649885,0,-0.06696,0.06696,12.72,-9.6,15.93607229
07/11/2020 03:30,12.5,-9.91236,15.95320911,0,-0.07236,0.07236,12.5,-9.84,15.90835001,12.48,-9.95236,15.96245187,0,-0.07236,0.07236,12.48,-9.88,15.91743698
07/11/2020 04:00,12.26,-9.9102,15.76450646,0,-0.0702,0.0702,12.26,-9.84,15.72047073,12.23,-9.9502,15.76640035,0,-0.0702,0.0702,12.23,-9.88,15.72219132
07/11/2020 04:30,12.18,-9.90948,15.70191689,0,-0.06948,0.06948,12.18,-9.84,15.65816081,12.15,-9.94948,15.70396932,0,-0.06948,0.06948,12.15,-9.88,15.66004151
07/11/2020 05:00,12.12,-9.90912,15.65519272,0,-0.06912,0.06912,12.12,-9.84,15.6115342,12.05,-9.94912,15.62649957,0,-0.06912,0.06912,12.05,-9.88,15.58258323
07/11/2020 05:30,12.22,-9.90804,15.73205825,0,-0.06804,0.06804,12.22,-9.84,15.68929571,12.18,-9.94804,15.72628055,0,-0.06804,0.06804,12.18,-9.88,15.68332873
07/11/2020 06:00,12.5,-9.76056,15.85933578,0,-0.07056,0.07056,12.5,-9.69,15.81600771,12.48,-9.79056,15.86207632,0,-0.07056,0.07056,12.48,-9.72,15.81862194
07/11/2020 06:30,13.24,-9.62444,16.3684894,0,-0.06444,0.06444,13.24,-9.56,16.33068278,13.21,-9.70444,16.39146899,0,-0.06444,0.06444,13.21,-9.64,16.35340026
07/11/2020 07:00,13.8,-8.91408,16.42865857,0,-0.06408,0.06408,13.8,-8.85,16.39397755,13.72,-9.48408,16.67891404,0,-0.06408,0.06408,13.72,-9.42,16.6425599
07/11/2020 07:30,14.49,-9.592,17.37718516,0,-0.072,0.072,14.49,-9.52,17.33754596,14.45,-9.632,17.36599908,0,-0.072,0.072,14.45,-9.56,17.32616807
07/11/2020 08:00,15.1918,-9.46544,17.89931121,0.0018,-0.05544,0.055469213,15.19,-9.41,17.8685254,15.1618,-9.54544,17.91635019,0.0018,-0.05544,0.055469213,15.16,-9.49,17.88534875
07/11/2020 08:30,16.61008,-8.19608,18.522162,0.01008,-0.04608,0.047169617,16.6,-8.15,18.49276886,16.60008,-8.24608,18.53538485,0.01008,-0.04608,0.047169617,16.59,-8.2,18.50589366
07/11/2020 09:00,17.93464,-6.98004,19.24505834,0.04464,-0.05004,0.067057671,17.89,-6.93,19.18533294,17.93464,-7.02004,19.25960211,0.04464,-0.05004,0.067057671,17.89,-6.97,19.19981771
07/11/2020 09:30,19.14772,-6.64084,20.26662126,0.11772,-0.06084,0.132512279,19.03,-6.58,20.13547367,19.13772,-6.74084,20.29017621,0.11772,-0.06084,0.132512279,19.02,-6.68,20.15893846
07/11/2020 10:00,19.98492,-6.76544,21.09900959,0.21492,-0.05544,0.221955401,19.77,-6.71,20.87766749,19.96492,-6.83544,21.10263658,0.21492,-0.05544,0.221955401,19.75,-6.78,20.88135293
07/11/2020 10:30,20.63188,-6.65192,21.67769619,0.28188,-0.06192,0.288600798,20.35,-6.59,21.39043244,20.61188,-6.66192,21.66173528,0.28188,-0.06192,0.288600798,20.33,-6.6,21.37449181
07/11/2020 11:00,21.05368,-6.2012,21.94794576,0.28368,-0.0612,0.290206448,20.77,-6.14,21.65854335,21.02368,-6.3012,21.94767054,0.28368,-0.0612,0.290206448,20.74,-6.24,21.65837482
07/11/2020 11:30,21.34464,-6.13084,22.20767561,0.31464,-0.06084,0.32046815,21.03,-6.07,21.88848556,21.31464,-6.18084,22.19271641,0.31464,-0.06084,0.32046815,21,-6.12,21.87360053
07/11/2020 12:00,21.46368,-6.12544,22.32063114,0.28368,-0.05544,0.289046598,21.18,-6.07,22.03264169,21.43368,-6.17544,22.30557548,0.28368,-0.05544,0.289046598,21.15,-6.12,22.01764974
07/11/2020 12:30,21.7852,-6.04904,22.60941892,0.2952,-0.05904,0.301046112,21.49,-5.99,22.30919541,21.7452,-6.17904,22.60606685,0.2952,-0.05904,0.301046112,21.45,-6.12,22.3059835
07/11/2020 13:00,22.14292,-6.11976,22.97303568,0.23292,-0.05976,0.240464101,21.91,-6.06,22.73261314,22.11292,-6.17976,22.9601974,0.23292,-0.05976,0.240464101,21.88,-6.12,22.71978873
07/11/2020 13:30,21.47204,-6.243,22.36120638,0.57204,-0.063,0.575498707,20.9,-6.18,21.79454978,21.44204,-6.303,22.34924805,0.57204,-0.063,0.575498707,20.87,-6.24,21.78289467
07/11/2020 14:00,20.90648,-6.32976,21.84368942,0.45648,-0.05976,0.460375117,20.45,-6.27,21.38960963,20.88648,-6.37976,21.83910219,0.45648,-0.05976,0.460375117,20.43,-6.32,21.38521218
07/11/2020 14:30,20.53224,-7.71192,21.93277432,0.19224,-0.06192,0.201966096,20.34,-7.65,21.73104001,20.50224,-7.78192,21.9294351,0.19224,-0.06192,0.201966096,20.31,-7.72,21.72773573
07/11/2020 15:00,20.3616,-8.52516,22.07426347,0.2016,-0.06516,0.211868793,20.16,-8.46,21.86314707,20.3316,-8.56516,22.06209248,0.2016,-0.06516,0.211868793,20.13,-8.5,21.85101599
07/11/2020 15:30,20.73292,-7.1888,21.94385602,0.05292,-0.0288,0.060249202,20.68,-7.16,21.88442368,20.70292,-7.2588,21.93857502,0.05292,-0.0288,0.060249202,20.65,-7.23,21.87910876
07/11/2020 16:00,21.35432,-6.69004,22.37774828,0.00432,-0.05004,0.050226129,21.35,-6.64,22.35871418,21.35432,-6.76004,22.39877504,0.00432,-0.05004,0.050226129,21.35,-6.71,22.37960232
07/11/2020 16:30,22.51,-6.2502,23.36161596,0,-0.0702,0.0702,22.51,-6.18,23.34293255,22.49,-6.3602,23.37203979,0,-0.0702,0.0702,22.49,-6.29,23.35303406
07/11/2020 17:00,23.64,-6.2502,24.45229233,0,-0.0702,0.0702,23.64,-6.18,24.4344429,23.61,-6.3602,24.4516716,0,-0.0702,0.0702,23.61,-6.29,24.43350568
07/11/2020 17:30,24.78,-5.97344,25.48980944,0,-0.07344,0.07344,24.78,-5.9,25.47269911,24.77,-6.04344,25.49658932,0,-0.07344,0.07344,24.77,-5.97,25.47928178
07/11/2020 18:00,24.88,-5.97344,25.5870355,0,-0.07344,0.07344,24.88,-5.9,25.56999022,24.85,-6.04344,25.57431655,0,-0.07344,0.07344,24.85,-5.97,25.55706165
07/11/2020 18:30,24.69,-6.06128,25.42312363,0,-0.07128,0.07128,24.69,-5.99,25.40622365,24.67,-6.16128,25.42774609,0,-0.07128,0.07128,24.67,-6.09,25.41056867
07/11/2020 19:00,23.93,-6.16984,24.71258436,0,-0.06984,0.06984,23.93,-6.1,24.69524043,23.9,-6.22984,24.69860131,0,-0.06984,0.06984,23.9,-6.16,24.68107777
07/11/2020 19:30,22.62,-9.94128,24.70816561,0,-0.07128,0.07128,22.62,-9.87,24.67957252,23.17,-4.48128,23.59938072,0,-0.07128,0.07128,23.17,-4.41,23.58594921
07/11/2020 20:00,21.76,-9.00164,23.54839958,0,-0.07164,0.07164,21.76,-8.93,23.52110754,22.11,-5.29164,22.73441343,0,-0.07164,0.07164,22.11,-5.22,22.71784541
07/11/2020 20:30,20.61,-9.86128,22.84769011,0,-0.07128,0.07128,20.61,-9.79,22.81701558,21.03,-5.40128,21.71254765,0,-0.07128,0.07128,21.03,-5.33,21.69492567
07/11/2020 21:00,19.89,-7.9184,21.40824978,0,-0.0684,0.0684,19.89,-7.85,21.38304468,19.87,-7.9884,21.41568198,0,-0.0684,0.0684,19.87,-7.92,21.3902618
07/11/2020 21:30,18.93,-8.51804,20.75817683,0,-0.06804,0.06804,18.93,-8.45,20.73034973,18.89,-8.56804,20.74230965,0,-0.06804,0.06804,18.89,-8.5,20.714297
07/11/2020 22:00,18.21,-8.27668,20.00268811,0,-0.07668,0.07668,18.21,-8.2,19.97108159,18.21,-8.31668,20.01927237,0,-0.07668,0.07668,18.21,-8.24,19.98753862
07/11/2020 22:30,17.33,-7.53344,18.89660335,0,-0.07344,0.07344,17.33,-7.46,18.86744551,17.31,-7.59344,18.9022864,0,-0.07344,0.07344,17.31,-7.52,18.87290386
07/11/2020 23:00,16.24,-8.83948,18.48983523,0,-0.06948,0.06948,16.24,-8.77,18.45671964,16.22,-8.88948,18.49624975,0,-0.06948,0.06948,16.22,-8.82,18.46295751
07/11/2020 23:30,15.41,-8.83768,17.76436567,0,-0.06768,0.06768,15.41,-8.77,17.73079242,15.4,-8.88768,17.78063148,0,-0.06768,0.06768,15.4,-8.82,17.74689832
08/11/2020 00:00,14.64,-8.84092,17.10238189,0,-0.07092,0.07092,14.64,-8.77,17.06582843,14.6,-8.89092,17.09410596,0,-0.07092,0.07092,14.6,-8.82,17.05732687
08/11/2020 00:30,14.47,-7.8084,16.44238458,0,-0.0684,0.0684,14.47,-7.74,16.41001219,14.43,-7.9284,16.46464171,0,-0.0684,0.0684,14.43,-7.86,16.43181366
08/11/2020 01:00,14.47,-7.80732,16.44187172,0,-0.06732,0.06732,14.47,-7.74,16.41001219,14.49,-7.85732,16.48325143,0,-0.06732,0.06732,14.49,-7.79,16.45126743
08/11/2020 01:30,14.08,-7.87696,16.13359535,0,-0.06696,0.06696,14.08,-7.81,16.10100929,14.07,-7.94696,16.15917923,0,-0.06696,0.06696,14.07,-7.88,16.12635421
08/11/2020 02:00,13.38,-9.84696,16.61285711,0,-0.06696,0.06696,13.38,-9.78,16.57325556,13.43,-8.87696,16.09861233,0,-0.06696,0.06696,13.43,-8.81,16.06178695
08/11/2020 02:30,12.92,-9.84444,16.2431339,0,-0.06444,0.06444,12.92,-9.78,16.20415996,12.9,-9.92444,16.27588736,0,-0.06444,0.06444,12.9,-9.86,16.23667454
08/11/2020 03:00,12.61,-9.9284,16.04946188,0,-0.0684,0.0684,12.61,-9.86,16.00723899,12.6,-9.9284,16.04160611,0,-0.0684,0.0684,12.6,-9.86,15.99936249
08/11/2020 03:30,12.28,-9.92804,15.79127538,0,-0.06804,0.06804,12.28,-9.86,15.74858724,12.26,-9.92804,15.7757275,0,-0.06804,0.06804,12.26,-9.86,15.73299717
08/11/2020 04:00,12.06,-9.84164,15.56603604,0,-0.07164,0.07164,12.06,-9.77,15.52084083,12.03,-9.87164,15.5618179,0,-0.07164,0.07164,12.03,-9.8,15.51647189
08/11/2020 04:30,12.12,-7.75768,14.39013547,0,-0.06768,0.06768,12.12,-7.69,14.35376257,12.03,-7.75768,14.31441578,0,-0.06768,0.06768,12.03,-7.69,14.27784998
08/11/2020 05:00,11.96,-8.18696,14.49371981,0,-0.06696,0.06696,11.96,-8.12,14.45600221,11.93,-8.21696,14.48597017,0,-0.06696,0.06696,11.93,-8.15,14.4480933
08/11/2020 05:30,11.81,-9.72832,15.30085978,0,-0.05832,0.05832,11.81,-9.67,15.26384617,11.79,-9.76832,15.31091688,0,-0.05832,0.05832,11.79,-9.71,15.27377491
08/11/2020 06:00,12.09,-9.37336,15.29797299,0,-0.06336,0.06336,12.09,-9.31,15.25923327,12.05,-9.48336,15.33416502,0,-0.06336,0.06336,12.05,-9.42,15.29506129
08/11/2020 06:30,12.67,-9.26272,15.69480429,0,-0.07272,0.07272,12.67,-9.19,15.65199668,12.63,-9.32272,15.69808932,0,-0.07272,0.07272,12.63,-9.25,15.65501198
08/11/2020 07:00,13.09,-8.28128,15.48959969,0,-0.07128,0.07128,13.09,-8.21,15.45160833,13.06,-8.42128,15.53967686,0,-0.07128,0.07128,13.06,-8.35,15.50116447
08/11/2020 07:30,13.63,-9.60732,16.67565584,0,-0.06732,0.06732,13.63,-9.54,16.63696186,13.6,-9.64732,16.6742551,0,-0.06732,0.06732,13.6,-9.58,16.635396
08/11/2020 08:00,14.08,-9.41012,16.9350748,0,-0.06012,0.06012,14.08,-9.35,16.90174251,14.06,-9.46012,16.94631141,0,-0.06012,0.06012,14.06,-9.4,16.91282354
08/11/2020 08:30,15.14,-9.21084,17.72171475,0,-0.06084,0.06084,15.14,-9.15,17.69016959,15.12,-9.33084,17.76735701,0,-0.06084,0.06084,15.12,-9.27,17.73548139
08/11/2020 09:00,16.50296,-8.4532,18.54195996,0.01296,-0.0432,0.045102124,16.49,-8.41,18.51075903,16.48296,-8.5232,18.55620944,0.01296,-0.0432,0.045102124,16.47,-8.48,18.52488327
08/11/2020 09:30,18.04196,-6.81528,19.28627393,0.02196,-0.03528,0.041556227,18.02,-6.78,19.25328024,18.02196,-6.87528,19.2888703,0.02196,-0.03528,0.041556227,18,-6.84,19.25579393
08/11/2020 10:00,19.23076,-6.69112,20.36156224,0.05076,-0.05112,0.072040489,19.18,-6.64,20.29684705,19.22076,-6.74112,20.36861099,0.05076,-0.05112,0.072040489,19.17,-6.69,20.30381738
08/11/2020 10:30,20.22456,-6.47624,21.23616048,0.12456,-0.06624,0.141077749,20.1,-6.41,21.09734817,20.20456,-6.59624,21.25404966,0.12456,-0.06624,0.141077749,20.08,-6.53,21.1150965
08/11/2020 11:00,20.88536,-6.35552,21.83096188,0.13536,-0.06552,0.15038351,20.75,-6.29,21.682403,20.84536,-6.40552,21.80733179,0.13536,-0.06552,0.15038351,20.71,-6.34,21.65870956
08/11/2020 11:30,21.39888,-6.35624,22.32294452,0.12888,-0.06624,0.144906149,21.27,-6.29,22.18055455,21.36888,-6.40624,22.30849487,0.12888,-0.06624,0.144906149,21.24,-6.34,22.16603708
08/11/2020 12:00,22.17176,-6.13516,23.00493707,0.13176,-0.06516,0.146991575,22.04,-6.07,22.86058836,22.14176,-6.22516,23.00022071,0.13176,-0.06516,0.146991575,22.01,-6.16,22.85575857
08/11/2020 12:30,22.76772,-6.01192,23.54808392,0.11772,-0.06192,0.133011596,22.65,-5.95,23.41847561,22.73772,-6.13192,23.55003936,0.11772,-0.06192,0.133011596,22.62,-6.07,23.4202754
08/11/2020 13:00,22.81056,-5.90084,23.56144224,0.16056,-0.06084,0.171700376,22.65,-5.84,23.39076955,22.78056,-5.92084,23.53742255,0.16056,-0.06084,0.171700376,22.62,-5.86,23.36672848
08/11/2020 13:30,22.46604,-6.06832,23.27117231,0.17604,-0.05832,0.185448926,22.29,-6.01,23.08601741,22.44604,-6.12832,23.26759587,0.17604,-0.05832,0.185448926,22.27,-6.07,23.08241322
08/11/2020 14:00,22.25268,-6.40156,23.15516654,0.11268,-0.06156,0.128399439,22.14,-6.34,23.02987625,22.27268,-6.03156,23.07492124,0.11268,-0.06156,0.128399439,22.16,-5.97,22.95008715
08/11/2020 14:30,21.85312,-7.31264,23.04416537,0.12312,-0.06264,0.138138713,21.73,-7.25,22.90754024,21.79312,-7.65264,23.0976834,0.12312,-0.06264,0.138138713,21.67,-7.59,22.96077089
08/11/2020 15:00,21.85364,-6.82996,22.89606811,0.05364,-0.03996,0.066888349,21.8,-6.79,22.83296082,21.88364,-6.12996,22.72597873,0.05364,-0.03996,0.066888349,21.83,-6.09,22.66356106
08/11/2020 15:30,21.87092,-6.30896,22.76269136,0.07092,-0.04896,0.086178466,21.8,-6.26,22.68099645,21.90092,-6.47896,22.83915978,0.07092,-0.04896,0.086178466,21.83,-6.43,22.75728015
08/11/2020 16:00,22.08752,-6.3014,22.96880889,0.04752,-0.0414,0.063024681,22.04,-6.26,22.9117699,22.05752,-6.3214,22.94546331,0.04752,-0.0414,0.063024681,22.01,-6.28,22.88839225
08/11/2020 16:30,22.91756,-6.16472,23.73222133,0.00756,-0.05472,0.055239768,22.91,-6.11,23.71076127,22.89756,-6.24472,23.73383201,0.00756,-0.05472,0.055239768,22.89,-6.19,23.71219517
08/11/2020 17:00,24.43,-5.8702,25.12536862,0,-0.0702,0.0702,24.43,-5.8,25.10906012,24.41,-5.8902,25.11060645,0,-0.0702,0.0702,24.41,-5.82,25.09423241
08/11/2020 17:30,25.14,-5.6984,25.77772997,0,-0.0684,0.0684,25.14,-5.63,25.7626959,25.12,-5.7984,25.78053224,0,-0.0684,0.0684,25.12,-5.73,25.76523433
08/11/2020 18:00,25.14,-5.90092,25.82325419,0,-0.07092,0.07092,25.14,-5.83,25.80714048,25.12,-5.96092,25.8175709,0,-0.07092,0.07092,25.12,-5.89,25.80128873
08/11/2020 18:30,24.7,-5.98452,25.41465089,0,-0.07452,0.07452,24.7,-5.91,25.39720654,24.68,-6.14452,25.43339391,0,-0.07452,0.07452,24.68,-6.07,25.41549331
08/11/2020 19:00,24,-6.15488,24.77665328,0,-0.07488,0.07488,24,-6.08,24.75815825,23.98,-6.21488,24.77226541,0,-0.07488,0.07488,23.98,-6.14,24.7535856
08/11/2020 19:30,22.93,-6.36092,23.79592829,0,-0.07092,0.07092,22.93,-6.29,23.77706878,22.92,-6.41092,23.79971208,0,-0.07092,0.07092,22.92,-6.34,23.78070647
08/11/2020 20:00,21.9,-6.5538,22.85962149,0,-0.0738,0.0738,21.9,-6.48,22.83857263,21.86,-6.6638,22.85313612,0,-0.0738,0.0738,21.86,-6.59,22.83172573
08/11/2020 20:30,20.51,-10.55632,23.06720598,0,-0.07632,0.07632,20.51,-10.48,23.03237938,21.06,-4.63632,21.56430066,0,-0.07632,0.07632,21.06,-4.56,21.54802079
08/11/2020 21:00,19.57,-9.272,21.65536617,0,-0.072,0.072,19.57,-9.2,21.62463641,19.6,-8.562,21.38849794,0,-0.072,0.072,19.6,-8.49,21.35977762
08/11/2020 21:30,18.8,-7.09452,20.09408406,0,-0.07452,0.07452,18.8,-7.02,20.06789476,18.79,-7.14452,20.10244428,0,-0.07452,0.07452,18.79,-7.07,20.07608029
08/11/2020 22:00,17.81,-7.30164,19.24863753,0,-0.07164,0.07164,17.81,-7.23,19.22157642,17.8,-7.35164,19.25841662,0,-0.07164,0.07164,17.8,-7.28,19.23118301
08/11/2020 22:30,16.84,-7.3938,18.3916796,0,-0.0738,0.0738,16.84,-7.32,18.36213495,16.83,-7.4238,18.3946108,0,-0.0738,0.0738,16.83,-7.35,18.36495031
08/11/2020 23:00,15.58,-8.212,17.61173881,0,-0.072,0.072,15.58,-8.14,17.57828205,15.56,-8.212,17.59404854,0,-0.072,0.072,15.56,-8.14,17.56055808
08/11/2020 23:30,14.5,-9.71912,17.4559816,0,-0.06912,0.06912,14.5,-9.65,17.41759168,14.47,-9.72912,17.4366475,0,-0.06912,0.06912,14.47,-9.66,17.39817519
09/11/2020 00:00,13.76,-9.72164,16.84778574,0,-0.07164,0.07164,13.76,-9.65,16.80654932,13.72,-9.73164,16.82091606,0,-0.07164,0.07164,13.72,-9.66,16.77957091
09/11/2020 00:30,13.55,-9.71984,16.67566459,0,-0.06984,0.06984,13.55,-9.65,16.63505335,13.54,-9.72984,16.67337358,0,-0.06984,0.06984,13.54,-9.66,16.63271475
09/11/2020 01:00,13.55,-9.7184,16.67482529,0,-0.0684,0.0684,13.55,-9.65,16.63505335,13.54,-9.7284,16.6725333,0,-0.0684,0.0684,13.54,-9.66,16.63271475
09/11/2020 01:30,13.31,-9.79056,16.52304951,0,-0.07056,0.07056,13.31,-9.72,16.48133793,13.29,-9.82056,16.52475412,0,-0.07056,0.07056,13.29,-9.75,16.48291843
09/11/2020 02:00,12.94,-9.79164,16.22713203,0,-0.07164,0.07164,12.94,-9.72,16.18400445,12.91,-9.88164,16.25776458,0,-0.07164,0.07164,12.91,-9.81,16.21432083
09/11/2020 02:30,12.55,-9.86344,15.9621411,0,-0.07344,0.07344,12.55,-9.79,15.91686527,12.53,-9.88344,15.95879965,0,-0.07344,0.07344,12.53,-9.81,15.91342201
09/11/2020 03:00,12.19,-9.62552,15.53211947,0,-0.06552,0.06552,12.19,-9.56,15.49160095,12.15,-9.65552,15.51939324,0,-0.06552,0.06552,12.15,-9.59,15.47871442
09/11/2020 03:30,11.96,-9.75444,15.433428,0,-0.06444,0.06444,11.96,-9.69,15.39278078,11.96,-9.80444,15.4650782,0,-0.06444,0.06444,11.96,-9.74,15.42430549
09/11/2020 04:00,11.76,-9.75084,15.27666458,0,-0.06084,0.06084,11.76,-9.69,15.2379034,11.72,-9.80084,15.27792082,0,-0.06084,0.06084,11.72,-9.74,15.23896322
09/11/2020 04:30,11.76,-9.75408,15.27873282,0,-0.06408,0.06408,11.76,-9.69,15.2379034,11.72,-9.80408,15.2799995,0,-0.06408,0.06408,11.72,-9.74,15.23896322
09/11/2020 05:00,11.76,-9.75264,15.27781355,0,-0.06264,0.06264,11.76,-9.69,15.2379034,11.72,-9.80264,15.27907559,0,-0.06264,0.06264,11.72,-9.74,15.23896322
09/11/2020 05:30,12.3,-9.21156,15.36693976,0,-0.06156,0.06156,12.3,-9.15,15.33011742,12.23,-9.54156,15.51174611,0,-0.06156,0.06156,12.23,-9.48,15.47395554
09/11/2020 06:00,13.14,-7.52876,15.14403603,0,-0.06876,0.06876,13.14,-7.46,15.10997022,13.12,-7.55876,15.1416397,0,-0.06876,0.06876,13.12,-7.49,15.10743195
09/11/2020 06:30,14.48,-9.18912,17.14964508,0,-0.06912,0.06912,14.48,-9.12,17.11270873,14.45,-9.25912,17.16198716,0,-0.06912,0.06912,14.45,-9.19,17.12479489
09/11/2020 07:00,15.94,-9.19452,18.40170639,0,-0.07452,0.07452,15.94,-9.12,18.36458548,15.92,-9.26452,18.41949323,0,-0.07452,0.07452,15.92,-9.19,18.38212447
09/11/2020 07:30,18.1,-8.27948,19.90376319,0,-0.06948,0.06948,18.1,-8.21,19.87496164,18.08,-8.42948,19.94849701,0,-0.06948,0.06948,18.08,-8.36,19.91923693
09/11/2020 08:00,19.6,-6.6066,20.68349979,0,-0.0666,0.0666,19.6,-6.54,20.6623232,19.58,-6.6766,20.68703429,0,-0.0666,0.0666,19.58,-6.61,20.66563573
09/11/2020 08:30,20.9462,-6.2396,21.85579792,0.0162,-0.0396,0.042785512,20.93,-6.2,21.82899219,20.9062,-6.3896,21.86083682,0.0162,-0.0396,0.042785512,20.89,-6.35,21.83379491
09/11/2020 09:00,21.55232,-6.1078,22.40106511,0.02232,-0.0378,0.043897863,21.53,-6.07,22.36930486,21.52232,-6.1778,22.39141512,0.02232,-0.0378,0.043897863,21.5,-6.14,22.35955277
09/11/2020 09:30,22.3108,-6.02372,23.10967328,0.1008,-0.06372,0.119251325,22.21,-5.96,22.9957757,22.2808,-6.11372,23.10436368,0.1008,-0.06372,0.119251325,22.18,-6.05,22.99032188
09/11/2020 10:00,22.70804,-5.89408,23.46050425,0.15804,-0.06408,0.170537058,22.55,-5.83,23.29144478,22.68804,-5.97408,23.46138936,0.15804,-0.06408,0.170537058,22.53,-5.91,23.29225193
09/11/2020 10:30,23.14424,-5.79004,23.85750214,0.08424,-0.05004,0.097981525,23.06,-5.74,23.76365292,23.12424,-5.96004,23.87996131,0.08424,-0.05004,0.097981525,23.04,-5.91,23.7859139
09/11/2020 11:00,23.41348,-5.77312,24.11472497,0.03348,-0.03312,0.047094,23.38,-5.74,24.07430165,23.38348,-5.85312,24.10489889,0.03348,-0.03312,0.047094,23.35,-5.82,24.0643907
09/11/2020 11:30,23.1586,-5.80516,23.87510495,0.3186,-0.06516,0.325194996,22.84,-5.74,23.55022718,23.1386,-5.88516,23.87529933,0.3186,-0.06516,0.325194996,22.82,-5.82,23.55047346
09/11/2020 12:00,22.80484,-5.80228,23.53140839,0.47484,-0.06228,0.478906905,22.33,-5.74,23.05594283,22.77484,-5.88228,23.52221408,0.47484,-0.06228,0.478906905,22.3,-5.82,23.04696075
09/11/2020 12:30,23.34636,-5.7048,24.03325339,0.39636,-0.0648,0.401622073,22.95,-5.64,23.6328606,23.32636,-5.7848,24.03295616,0.39636,-0.0648,0.401622073,22.93,-5.72,23.63267441
09/11/2020 13:00,23.67432,-5.70696,24.35247051,0.18432,-0.06696,0.196105849,23.49,-5.64,24.15760129,23.65432,-5.78696,24.35191493,0.18432,-0.06696,0.196105849,23.47,-5.72,24.15697208
09/11/2020 13:30,23.2412,-5.81084,23.95661159,0.3312,-0.06084,0.33674166,22.91,-5.75,23.62055461,23.2212,-5.78084,23.92994443,0.3312,-0.06084,0.33674166,22.89,-5.72,23.59386573
09/11/2020 14:00,23.23256,-5.81408,23.94901606,0.14256,-0.06408,0.156299712,23.09,-5.75,23.79518018,23.21256,-5.93408,23.95905355,0.14256,-0.06408,0.156299712,23.07,-5.87,23.80507929
09/11/2020 14:30,22.98328,-5.90588,23.72995108,0.14328,-0.06588,0.157700136,22.84,-5.84,23.57480011,22.96328,-5.93588,23.71807116,0.14328,-0.06588,0.157700136,22.82,-5.87,23.56287971
09/11/2020 15:00,22.68368,-6.03516,23.4728033,0.10368,-0.06516,0.122455576,22.58,-5.97,23.35588363,22.65368,-6.13516,23.46975513,0.10368,-0.06516,0.122455576,22.55,-6.07,23.35267437
09/11/2020 15:30,22.65128,-6.01392,23.43603463,0.07128,-0.04392,0.083724577,22.58,-5.97,23.35588363,22.62128,-6.11392,23.43293252,0.07128,-0.04392,0.083724577,22.55,-6.07,23.35267437
09/11/2020 16:00,23.31196,-5.9242,24.05293381,0.02196,-0.0342,0.040643346,23.29,-5.89,24.02324291,23.29196,-6.0442,24.06341111,0.02196,-0.0342,0.040643346,23.27,-6.01,24.03358067
09/11/2020 16:30,24.78136,-5.709,25.43046371,0.80136,-0.009,0.801410537,23.98,-5.7,24.64813178,24.77136,-5.799,25.44108247,0.80136,-0.009,0.801410537,23.97,-5.79,24.65937955
09/11/2020 17:00,26.3412,-5.54596,26.91870149,7.1712,0.46404,7.18619806,19.17,-6.01,20.0900224,26.3312,-5.62596,26.925518,7.1712,0.46404,7.18619806,19.16,-6.09,20.10456913
09/11/2020 17:30,27.16616,-5.46056,27.70952841,7.16616,0.46944,7.181519551,20,-5.93,20.86060641,27.14616,-5.52056,27.70181556,7.16616,0.46944,7.181519551,19.98,-5.99,20.85858337
09/11/2020 18:00,27.164,-5.5302,27.72121945,7.164,0.4698,7.17938772,20,-6,20.88061302,27.144,-5.5902,27.71366219,7.164,0.4698,7.17938772,19.98,-6.06,20.87879307
09/11/2020 18:30,26.6006,-5.67448,27.19911108,0.5706,-0.02448,0.571124882,26.03,-5.65,26.6361296,26.5606,-5.76448,27.17893857,0.5706,-0.02448,0.571124882,25.99,-5.74,26.61630515
09/11/2020 19:00,25.85,-5.72236,26.47579846,0,-0.07236,0.07236,25.85,-5.65,26.46025321,25.83,-5.88236,26.49133932,0,-0.07236,0.07236,25.83,-5.81,26.47536591
09/11/2020 19:30,24.83,-5.96128,25.5355783,0,-0.07128,0.07128,24.83,-5.89,25.51903211,24.82,-6.08128,25.55414578,0,-0.07128,0.07128,24.82,-6.01,25.53727668
09/11/2020 20:00,23.74,-6.11164,24.51407236,0,-0.07164,0.07164,23.74,-6.04,24.49630993,23.72,-6.18164,24.51226373,0,-0.07164,0.07164,23.72,-6.11,24.49429525
09/11/2020 20:30,22.53,-6.33632,23.4040563,0,-0.07632,0.07632,22.53,-6.26,23.38350915,22.51,-6.41632,23.40660724,0,-0.07632,0.07632,22.51,-6.34,23.38580125
09/11/2020 21:00,21.55,-6.59848,22.53757836,0,-0.07848,0.07848,21.55,-6.52,22.51472629,21.53,-6.69848,22.54796076,0,-0.07848,0.07848,21.53,-6.62,22.52477081
09/11/2020 21:30,20.26,-6.83308,21.38126709,0,-0.07308,0.07308,20.26,-6.76,21.35802425,20.23,-6.91308,21.37857748,0,-0.07308,0.07308,20.23,-6.84,21.35505795
09/11/2020 22:00,18.98,-7.4256,20.3808718,0,-0.0756,0.0756,18.98,-7.35,20.35344934,19.01,-7.0656,20.28060165,0,-0.0756,0.0756,19.01,-6.99,20.25438718
09/11/2020 22:30,17.38,-9.20696,19.66805818,0,-0.06696,0.06696,17.38,-9.14,19.63680218,17.36,-9.28696,19.687997,0,-0.06696,0.06696,17.36,-9.22,19.6565002
09/11/2020 23:00,16.1,-9.36804,18.62713541,0,-0.06804,0.06804,16.1,-9.3,18.59300944,16.09,-9.41804,18.64370074,0,-0.06804,0.06804,16.09,-9.35,18.60942234
09/11/2020 23:30,14.92,-9.36588,17.61607528,0,-0.06588,0.06588,14.92,-9.3,17.58113762,14.89,-9.50588,17.6656122,0,-0.06588,0.06588,14.89,-9.44,17.63024957
10/11/2020 00:00,14.08,-9.50732,16.98927702,0,-0.06732,0.06732,14.08,-9.44,16.95169608,14.05,-9.50732,16.96442258,0,-0.06732,0.06732,14.05,-9.44,16.92678646
10/11/2020 00:30,13.81,-9.50696,16.76598904,0,-0.06696,0.06696,13.81,-9.44,16.72811107,13.78,-9.57696,16.78113711,0,-0.06696,0.06696,13.78,-9.51,16.74301347
10/11/2020 01:00,13.81,-9.5784,16.80660128,0,-0.0684,0.0684,13.81,-9.51,16.76771302,13.78,-9.5784,16.78195896,0,-0.0684,0.0684,13.78,-9.51,16.74301347
10/11/2020 01:30,13.51,-9.70876,16.63671003,0,-0.06876,0.06876,13.51,-9.64,16.59667738,13.49,-9.75876,16.64972963,0,-0.06876,0.06876,13.49,-9.69,16.60952137
10/11/2020 02:00,13.06,-9.37336,16.07555528,0,-0.06336,0.06336,13.06,-9.31,16.03869384,13.02,-9.45336,16.08994765,0,-0.06336,0.06336,13.02,-9.39,16.05280349
10/11/2020 02:30,12.66,-9.54976,15.85791651,0,-0.05976,0.05976,12.66,-9.49,15.82200051,12.64,-9.56976,15.85401862,0,-0.05976,0.05976,12.64,-9.51,15.81801821
10/11/2020 03:00,12.4,-9.55048,15.65157079,0,-0.06048,0.06048,12.4,-9.49,15.61473983,12.37,-9.57048,15.64004436,0,-0.06048,0.06048,12.37,-9.51,15.60310866
10/11/2020 03:30,12.14,-9.55156,15.44706763,0,-0.06156,0.06156,12.14,-9.49,15.40907849,12.11,-9.57156,15.43589521,0,-0.06156,0.06156,12.11,-9.51,15.39779854
10/11/2020 04:00,12.01,-9.55192,15.345334,0,-0.06192,0.06192,12.01,-9.49,15.30686774,12,-9.57192,15.34997239,0,-0.06192,0.06192,12,-9.51,15.3114369
10/11/2020 04:30,12.01,-9.55264,15.34578219,0,-0.06264,0.06264,12.01,-9.49,15.30686774,12,-9.57264,15.35042138,0,-0.06264,0.06264,12,-9.51,15.3114369
10/11/2020 05:00,12.01,-9.55012,15.34421363,0,-0.06012,0.06012,12.01,-9.49,15.30686774,12,-9.57012,15.34885002,0,-0.06012,0.06012,12,-9.51,15.3114369
10/11/2020 05:30,12.55,-7.88408,14.82097222,0,-0.06408,0.06408,12.55,-7.82,14.78698414,12.52,-8.02408,14.87065096,0,-0.06408,0.06408,12.52,-7.96,14.83617201
10/11/2020 06:00,13.24,-7.5248,15.22892692,0,-0.0648,0.0648,13.24,-7.46,15.19701286,13.23,-7.5548,15.23508789,0,-0.0648,0.0648,13.23,-7.49,15.2030589
10/11/2020 06:30,14.6,-9.30984,17.31569002,0,-0.06984,0.06984,14.6,-9.24,17.27824065,14.59,-9.41984,17.36667745,0,-0.06984,0.06984,14.59,-9.35,17.32889494
10/11/2020 07:00,15.95,-9.20516,18.41568545,0,-0.06516,0.06516,15.95,-9.14,18.38320157,15.93,-9.25516,18.42343308,0,-0.06516,0.06516,15.93,-9.19,18.39078574
10/11/2020 07:30,17.92,-8.98732,20.04740185,0,-0.06732,0.06732,17.92,-8.92,20.01731251,17.89,-9.05732,20.05211075,0,-0.06732,0.06732,17.89,-8.99,20.02179313
10/11/2020 08:00,19.2708,-8.06004,20.88846518,0.0108,-0.05004,0.051192203,19.26,-8.01,20.85923536,19.2408,-8.11004,20.88016124,0.0108,-0.05004,0.051192203,19.23,-8.06,20.85081533
10/11/2020 08:30,20.64592,-6.34744,21.59962979,0.02592,-0.03744,0.045536798,20.62,-6.31,21.56387025,20.60592,-6.41744,21.58211007,0.02592,-0.03744,0.045536798,20.58,-6.38,21.54624793
10/11/2020 09:00,21.09052,-6.19264,21.98087405,0.11052,-0.06264,0.12703716,20.98,-6.13,21.85720247,21.05052,-6.29264,21.97092876,0.11052,-0.06264,0.12703716,20.94,-6.23,21.84711651
10/11/2020 09:30,21.84424,-6.1912,22.70466425,0.17424,-0.0612,0.184675439,21.67,-6.13,22.52034192,21.81424,-6.2012,22.67853497,0.17424,-0.0612,0.184675439,21.64,-6.14,22.4942037
10/11/2020 10:00,22.0192,-6.1076,22.85055681,0.2592,-0.0576,0.26552288,21.76,-6.05,22.58539572,21.9992,-6.1376,22.83932868,0.2592,-0.0576,0.26552288,21.74,-6.08,22.5741888
10/11/2020 10:30,22.18528,-6.11012,23.01130624,0.30528,-0.06012,0.311143524,21.88,-6.05,22.70103302,22.14528,-6.14012,22.98074194,0.30528,-0.06012,0.311143524,21.84,-6.08,22.67050948
10/11/2020 11:00,22.38108,-5.97976,23.16614495,0.27108,-0.05976,0.277588948,22.11,-5.92,22.88882915,22.35108,-6.13976,23.17902996,0.27108,-0.05976,0.277588948,22.08,-6.08,22.90180779
10/11/2020 11:30,22.6592,-5.98012,23.43504171,0.2592,-0.06012,0.266080917,22.4,-5.92,23.16908285,22.6392,-6.00012,23.42082015,0.2592,-0.06012,0.266080917,22.38,-5.94,23.1548699
10/11/2020 12:00,22.5508,-5.98228,23.33080056,0.5508,-0.06228,0.554309876,22,-5.92,22.78258984,22.5108,-6.00228,23.29728486,0.5508,-0.06228,0.554309876,21.96,-5.94,22.74918021
10/11/2020 12:30,22.69408,-5.88552,23.44484192,0.69408,-0.06552,0.697165631,22,-5.82,22.75680997,22.65408,-6.00552,23.43658702,0.69408,-0.06552,0.697165631,21.96,-5.94,22.74918021
10/11/2020 13:00,22.6202,-5.88624,23.37351641,0.7002,-0.06624,0.703326224,21.92,-5.82,22.67947971,22.5902,-6.00624,23.37503059,0.7002,-0.06624,0.703326224,21.89,-5.94,22.6816159
10/11/2020 13:30,22.7326,-5.943,23.49660298,0.2826,-0.063,0.289537148,22.45,-5.88,23.20725964,22.7026,-6.003,23.48284599,0.2826,-0.063,0.289537148,22.42,-5.94,23.19353358
10/11/2020 14:00,22.491,-5.94408,23.26321491,0.171,-0.06408,0.182612284,22.32,-5.88,23.08152508,22.471,-6.00408,23.2592953,0.171,-0.06408,0.182612284,22.3,-5.94,23.0775562
10/11/2020 14:30,22.55836,-5.94804,23.32935459,0.10836,-0.06804,0.127950503,22.45,-5.88,23.20725964,22.52836,-6.13804,23.34957257,0.10836,-0.06804,0.127950503,22.42,-6.07,23.22716728
10/11/2020 15:00,22.55656,-6.04616,23.35282531,0.10656,-0.05616,0.120453224,22.45,-5.99,23.23537389,22.52656,-6.12616,23.3447155,0.10656,-0.05616,0.120453224,22.42,-6.07,23.22716728
10/11/2020 15:30,22.65004,-6.09988,23.45704261,0.05004,-0.02988,0.05828221,22.6,-6.07,23.40095938,22.62004,-6.09988,23.42807601,0.05004,-0.02988,0.05828221,22.57,-6.07,23.37198751
10/11/2020 16:00,23.28692,-5.97888,24.04220558,0.01692,-0.03888,0.042402132,23.27,-5.94,24.01617163,23.25692,-6.10888,24.04584668,0.01692,-0.03888,0.042402132,23.24,-6.07,24.01962739
10/11/2020 16:30,24.74956,-5.94756,25.4541586,0.79956,-0.00756,0.79959574,23.95,-5.94,24.67561752,24.73956,-5.92756,25.43976801,0.79956,-0.00756,0.79959574,23.94,-5.92,24.66110298
10/11/2020 17:00,26.25912,-5.94596,26.92388946,7.17912,0.46404,7.194101549,19.08,-6.41,20.1279532,26.23912,-5.99596,26.91547798,7.17912,0.46404,7.194101549,19.06,-6.46,20.12498944
10/11/2020 17:30,27.08364,-3.7316,27.33950245,0.59364,-0.0216,0.594032835,26.49,-3.71,26.74853641,27.05364,-3.9116,27.33496025,0.59364,-0.0216,0.594032835,26.46,-3.89,26.74441437
10/11/2020 18:00,27.19,-4.42128,27.54711994,0,-0.07128,0.07128,27.19,-4.35,27.53576946,27.19,-4.28128,27.52499697,0,-0.07128,0.07128,27.19,-4.21,27.51400007
10/11/2020 18:30,26.83,-5.67588,27.42379466,0,-0.06588,0.06588,26.83,-5.61,27.41023531,26.8,-5.75588,27.41113195,0,-0.06588,0.06588,26.8,-5.69,27.39737396
10/11/2020 19:00,26.1,-5.76552,26.72922036,0,-0.06552,0.06552,26.1,-5.7,26.71516423,26.07,-5.86552,26.72169951,0,-0.06552,0.06552,26.07,-5.8,26.70739411
10/11/2020 19:30,24.99,-5.87408,25.67109105,0,-0.06408,0.06408,24.99,-5.81,25.65650405,24.97,-5.95408,25.67005977,0,-0.06408,0.06408,24.97,-5.89,25.65527236
10/11/2020 20:00,23.95,-6.02372,24.69590457,0,-0.06372,0.06372,23.95,-5.96,24.68043962,23.93,-6.10372,24.69615958,0,-0.06372,0.06372,23.93,-6.04,24.68048824
10/11/2020 20:30,22.88,-6.29732,23.73079517,0,-0.06732,0.06732,22.88,-6.23,23.71301963,22.87,-6.39732,23.74789682,0,-0.06732,0.06732,22.87,-6.33,23.7298504
10/11/2020 21:00,21.59,-6.54876,22.56134654,0,-0.06876,0.06876,21.59,-6.48,22.54148398,21.55,-6.57876,22.53181269,0,-0.06876,0.06876,21.55,-6.51,22.51183244
10/11/2020 21:30,20.44,-6.76984,21.53193753,0,-0.06984,0.06984,20.44,-6.7,21.51008136,20.4,-6.82984,21.51294295,0,-0.06984,0.06984,20.4,-6.76,21.49087248
10/11/2020 22:00,19.18,-7.03344,20.42894217,0,-0.07344,0.07344,19.18,-6.96,20.40377416,19.15,-7.10344,20.42501799,0,-0.07344,0.07344,19.15,-7.03,20.39959313
10/11/2020 22:30,17.81,-7.37164,19.27529964,0,-0.07164,0.07164,17.81,-7.3,19.24801548,17.79,-7.43164,19.27986963,0,-0.07164,0.07164,17.79,-7.36,19.25236869
10/11/2020 23:00,16.13,-9.44128,18.68996169,0,-0.07128,0.07128,16.13,-9.37,18.65405586,16.12,-9.53128,18.72697782,0,-0.07128,0.07128,16.12,-9.46,18.69079988
10/11/2020 23:30,15.09,-7.9084,17.03675117,0,-0.0684,0.0684,15.09,-7.84,17.00510806,15.08,-7.9484,17.04650881,0,-0.0684,0.0684,15.08,-7.88,17.01472304
11/11/2020 00:00,14.12,-8.15768,16.3071194,0,-0.06768,0.06768,14.12,-8.09,16.27336781,14.09,-8.19768,16.30122871,0,-0.06768,0.06768,14.09,-8.13,16.26729848
11/11/2020 00:30,13.76,-9.7384,16.85746228,0,-0.0684,0.0684,13.76,-9.67,16.81804091,13.73,-9.7484,16.83877081,0,-0.0684,0.0684,13.73,-9.68,16.79926486
11/11/2020 01:00,13.76,-9.73228,16.85392755,0,-0.06228,0.06228,13.76,-9.67,16.81804091,13.73,-9.74228,16.83522853,0,-0.06228,0.06228,13.73,-9.68,16.79926486
11/11/2020 01:30,13.51,-9.73552,16.65234067,0,-0.06552,0.06552,13.51,-9.67,16.6141205,13.49,-9.82552,16.68894674,0,-0.06552,0.06552,13.49,-9.76,16.65045645
11/11/2020 02:00,13.06,-9.73732,16.29045735,0,-0.06732,0.06732,13.06,-9.67,16.25030769,13.02,-9.82732,16.31246819,0,-0.06732,0.06732,13.02,-9.76,16.27200049
11/11/2020 02:30,12.9,-8.38092,15.3834268,0,-0.07092,0.07092,12.9,-8.31,15.34490469,12.88,-8.40092,15.37757643,0,-0.07092,0.07092,12.88,-8.33,15.33894716
11/11/2020 03:00,12.67,-7.67552,14.81359198,0,-0.06552,0.06552,12.67,-7.61,14.77974966,12.65,-7.72552,14.8224883,0,-0.06552,0.06552,12.65,-7.66,14.78844481
11/11/2020 03:30,12.29,-8.95624,15.20718037,0,-0.06624,0.06624,12.29,-8.89,15.16826292,12.25,-9.03624,15.22222498,0,-0.06624,0.06624,12.25,-8.97,15.18299707
11/11/2020 04:00,12,-9.90696,15.56110075,0,-0.06696,0.06696,12,-9.84,15.51855663,11.98,-9.95696,15.57759457,0,-0.06696,0.06696,11.98,-9.89,15.53488011
11/11/2020 04:30,12,-9.79804,15.49198463,0,-0.06804,0.06804,12,-9.73,15.44904204,11.98,-9.85804,15.51455293,0,-0.06804,0.06804,11.98,-9.79,15.47140911
11/11/2020 05:00,12,-9.79696,15.4913016,0,-0.06696,0.06696,12,-9.73,15.44904204,11.98,-9.92696,15.55843613,0,-0.06696,0.06696,11.98,-9.86,15.5157984
11/11/2020 05:30,12.42,-9.79372,15.8168692,0,-0.06372,0.06372,12.42,-9.73,15.77749346,12.4,-9.75372,15.77640814,0,-0.06372,0.06372,12.4,-9.69,15.73709312
11/11/2020 06:00,13.09,-9.53372,16.19382342,0,-0.06372,0.06372,13.09,-9.47,16.15639192,13.06,-9.75372,16.30026545,0,-0.06372,0.06372,13.06,-9.69,16.26221695
11/11/2020 06:30,14.87,-7.31804,16.57318948,0,-0.06804,0.06804,14.87,-7.25,16.54325845,14.85,-7.44804,16.61312132,0,-0.06804,0.06804,14.85,-7.38,16.58272897
11/11/2020 07:00,16.15,-8.70732,18.34774977,0,-0.06732,0.06732,16.15,-8.64,18.31589747,16.14,-8.79732,18.38185081,0,-0.06732,0.06732,16.14,-8.73,18.34972752
11/11/2020 07:30,18.30666323,-8.01948,19.98614465,0,-0.06948,0.06948,18.30666323,-7.95,19.95836713,18.27666323,-8.07948,19.98285305,0,-0.06948,0.06948,18.27666323,-8.01,19.95486203
11/11/2020 08:00,18.21019736,-6.75128,19.42140751,0,-0.07128,0.07128,18.21019736,-6.68,19.39674426,18.19019736,-6.86128,19.44120478,0,-0.07128,0.07128,18.19019736,-6.79,19.41616286
11/11/2020 08:30,19.71534556,-6.3622,20.71647748,0.00504,-0.0522,0.052442746,19.71030556,-6.31,20.69570596,19.69534556,-6.5022,20.74090744,0.00504,-0.0522,0.052442746,19.69030556,-6.45,20.71981257
11/11/2020 09:00,20.16804582,-6.19256,21.09734276,0.05256,-0.05256,0.074331065,20.11548582,-6.14,21.03169916,20.13804582,-6.28256,21.09529449,0.05256,-0.05256,0.074331065,20.08548582,-6.23,21.02949454
11/11/2020 09:30,20.74512053,-5.89112,21.56537319,0.09288,-0.05112,0.106018625,20.65224053,-5.84,21.46207443,20.72512053,-5.99112,21.57369092,0.09288,-0.05112,0.106018625,20.63224053,-5.94,21.47028061
11/11/2020 10:00,20.89008952,-5.89652,21.70633061,0.1422,-0.05652,0.153020752,20.74788952,-5.84,21.55412999,20.86008952,-5.99652,21.70487473,0.1422,-0.05652,0.153020752,20.71788952,-5.94,21.55259952
11/11/2020 10:30,21.31396298,-5.79788,22.08846827,0.0972,-0.04788,0.108352824,21.21676298,-5.75,21.98211845,21.28396298,-5.90788,22.08868775,0.0972,-0.04788,0.108352824,21.18676298,-5.86,21.98223204
11/11/2020 11:00,21.74692836,-5.69068,22.47916217,0.06876,-0.04068,0.079892428,21.67816836,-5.65,22.40235442,21.71692836,-5.74068,22.46286679,0.06876,-0.04068,0.079892428,21.64816836,-5.7,22.38600441
11/11/2020 11:30,21.93406993,-5.70004,22.66260973,0.10332,-0.05004,0.11479993,21.83074993,-5.65,22.55003642,21.91406993,-5.75004,22.65589152,0.10332,-0.05004,0.11479993,21.81074993,-5.7,22.54326534
11/11/2020 12:00,22.42435065,-5.52448,23.09483452,0.03312,-0.02448,0.041185007,22.39123065,-5.5,23.05682567,22.39435065,-5.64448,23.09474173,0.03312,-0.02448,0.041185007,22.36123065,-5.62,23.05664842
11/11/2020 12:30,22.94256717,-5.2376,23.53282478,0.08388,-0.0576,0.101752712,22.85868717,-5.18,23.43825887,22.91256717,-5.3876,23.53745883,0.08388,-0.0576,0.101752712,22.82868717,-5.33,23.4426504
11/11/2020 13:00,23.16344473,-5.6338,23.83872635,0.10512,-0.0738,0.128439302,23.05832473,-5.56,23.71918926,23.14344473,-5.7138,23.8383419,0.10512,-0.0738,0.128439302,23.03832473,-5.64,23.71864259
11/11/2020 13:30,22.92428459,-4.7358,23.40834522,0.08748,-0.0558,0.103761218,22.83680459,-4.68,23.31141446,22.93428459,-4.6458,23.40010401,0.08748,-0.0558,0.103761218,22.84680459,-4.59,23.30331693
11/11/2020 14:00,22.71567211,-5.715,23.42355619,0.01188,-0.045,0.046541749,22.70379211,-5.67,23.40109135,22.68567211,-5.765,23.40672861,0.01188,-0.045,0.046541749,22.67379211,-5.72,23.38416662
11/11/2020 14:30,22.59385031,-5.77428,23.32004249,0.03168,-0.04428,0.05444576,22.56217031,-5.73,23.27841123,22.57385031,-5.84428,23.31811156,0.03168,-0.04428,0.05444576,22.54217031,-5.8,23.2763709
11/11/2020 15:00,22.34302628,-5.76744,23.07540222,0.02664,-0.03744,0.045950443,22.31638628,-5.73,23.04026903,22.31302628,-5.83744,23.06397294,0.02664,-0.03744,0.045950443,22.28638628,-5.8,23.02874321
11/11/2020 15:30,21.75873421,-5.17968,22.36675209,0.00648,-0.04968,0.050100826,21.75225421,-5.13,22.34899244,21.64873421,-5.93968,22.44877483,0.00648,-0.04968,0.050100826,21.64225421,-5.89,22.4294286
11/11/2020 16:00,22.52879114,-5.36372,23.15849569,0.00108,-0.06372,0.063729152,22.52771114,-5.3,23.14276926,22.50879114,-5.46372,23.16242463,0.00108,-0.06372,0.063729152,22.50771114,-5.4,23.14642652
11/11/2020 16:30,23.48041486,-5.62156,24.14398101,0.00108,-0.06156,0.061569473,23.47933486,-5.56,24.12867103,23.47041486,-5.67156,24.14595135,0.00108,-0.06156,0.061569473,23.46933486,-5.61,24.13051551
11/11/2020 17:00,24.75993237,-5.46696,25.35629907,0,-0.06696,0.06696,24.75993237,-5.4,25.34194647,24.74993237,-5.57696,25.37048748,0,-0.06696,0.06696,24.74993237,-5.51,25.35585243
11/11/2020 17:30,25.5804857,-5.57452,26.18084265,0,-0.07452,0.07452,25.5804857,-5.5,26.16507689,25.5704857,-5.66452,26.19038995,0,-0.07452,0.07452,25.5704857,-5.59,26.17437371
11/11/2020 18:00,25.76678595,-5.57344,26.36267232,0,-0.07344,0.07344,25.76678595,-5.5,26.34724384,25.75678595,-5.66344,26.37207946,0,-0.07344,0.07344,25.75678595,-5.59,26.35640572
11/11/2020 18:30,25.39084696,-5.5684,25.99427221,0,-0.0684,0.0684,25.39084696,-5.5,25.97970572,25.38084696,-5.6584,26.00393976,0,-0.0684,0.0684,25.38084696,-5.59,25.98914182
11/11/2020 19:00,24.81815754,-5.79164,25.4849767,0,-0.07164,0.07164,24.81815754,-5.72,25.46879156,24.79815754,-5.89164,25.48842952,0,-0.07164,0.07164,24.79815754,-5.82,25.47196532
11/11/2020 19:30,24.18082985,-5.61884,24.82506586,0,-0.07884,0.07884,24.18082985,-5.54,24.80734028,24.15082985,-5.74884,24.82562675,0,-0.07884,0.07884,24.15082985,-5.67,24.80748843
11/11/2020 20:00,23.14092455,-5.32416,23.74550629,0,-0.07416,0.07416,23.14092455,-5.25,23.72898837,23.10092455,-5.44416,23.73376484,0,-0.07416,0.07416,23.10092455,-5.37,23.71686352
11/11/2020 20:30,22.00670579,-6.36416,22.90846202,0,-0.07416,0.07416,22.00670579,-6.29,22.88797063,21.96670579,-6.45416,22.89524721,0,-0.07416,0.07416,21.96670579,-6.38,22.8744522
11/11/2020 21:00,20.70600858,-6.36308,21.66166148,0,-0.07308,0.07308,20.70600858,-6.29,21.64030709,20.69600858,-6.38308,21.65798885,0,-0.07308,0.07308,20.69600858,-6.31,21.63656329
11/11/2020 21:30,19.5078084,-6.87624,20.68422745,0,-0.06624,0.06624,19.5078084,-6.81,20.66230115,19.4678084,-6.96624,20.67665504,0,-0.06624,0.06624,19.4678084,-6.9,20.65443207
11/11/2020 22:00,18.17478612,-7.14272,19.52796199,0,-0.07272,0.07272,18.17478612,-7.07,19.50148072,18.15478612,-7.19272,19.52771056,0,-0.07272,0.07272,18.15478612,-7.12,19.50104251
