Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/11/2020 22:30,16.68852084,-8.19128,18.59042215,0,-0.07128,0.07128,16.68852084,-8.12,18.55912519,16.65852084,-8.27128,18.59893517,0,-0.07128,0.07128,16.65852084,-8.2,18.56734544
11/11/2020 23:00,15.35246207,-8.36668,17.48426223,0,-0.07668,0.07668,15.35246207,-8.29,17.44769875,15.35246207,-8.17668,17.39414233,0,-0.07668,0.07668,15.35246207,-8.1,17.35822836
11/11/2020 23:30,13.92379795,-9.95912,17.11888491,0,-0.06912,0.06912,13.92379795,-9.89,17.07876603,13.90379795,-10.04912,17.1551861,0,-0.06912,0.06912,13.90379795,-9.98,17.11478885
12/11/2020 00:00,13.01326081,-10.05768,16.44694147,0,-0.06768,0.06768,13.01326081,-9.99,16.40564101,12.98326081,-10.14768,16.47848508,0,-0.06768,0.06768,12.98326081,-10.08,16.4368933
12/11/2020 00:30,12.80854229,-9.23056,15.78803324,0,-0.07056,0.07056,12.80854229,-9.16,15.74688399,12.78854229,-9.29056,15.80700221,0,-0.07056,0.07056,12.78854229,-9.22,15.76563395
12/11/2020 01:00,13.17912034,-7.95344,15.39306404,0,-0.07344,0.07344,13.17912034,-7.88,15.35524708,13.16912034,-7.98344,15.40003392,0,-0.07344,0.07344,13.16912034,-7.91,15.36209069
12/11/2020 01:30,12.9633869,-7.95956,15.21196882,0,-0.07956,0.07956,12.9633869,-7.88,15.17049109,12.9633869,-7.98956,15.22768757,0,-0.07956,0.07956,12.9633869,-7.91,15.18609561
12/11/2020 02:00,12.34167216,-9.51236,15.58210077,0,-0.07236,0.07236,12.34167216,-9.44,15.53803307,12.34167216,-9.38236,15.50308198,0,-0.07236,0.07236,12.34167216,-9.31,15.45939752
12/11/2020 02:30,11.92615634,-10.11524,15.63813561,0,-0.07524,0.07524,11.92615634,-10.04,15.5895736,11.89615634,-10.13524,15.62823168,0,-0.07524,0.07524,11.89615634,-10.06,15.57954221
12/11/2020 03:00,11.54168817,-10.202,15.40426466,0,-0.072,0.072,11.54168817,-10.13,15.35667496,11.51168817,-10.252,15.4150079,0,-0.072,0.072,11.51168817,-10.18,15.3672172
12/11/2020 03:30,11.20901943,-10.00588,15.0253037,0,-0.06588,0.06588,11.20901943,-9.94,14.98151249,11.19901943,-10.07588,15.06457414,0,-0.06588,0.06588,11.19901943,-10.01,15.02059041
12/11/2020 04:00,10.99953314,-10.08264,14.92143956,0,-0.06264,0.06264,10.99953314,-10.02,14.87918443,10.96953314,-10.14264,14.94000681,0,-0.06264,0.06264,10.96953314,-10.08,14.89755206
12/11/2020 04:30,10.99088388,-9.97192,14.84044194,0,-0.06192,0.06192,10.99088388,-9.91,14.79890633,10.96088388,-10.02192,14.85193105,0,-0.06192,0.06192,10.96088388,-9.96,14.81021862
12/11/2020 05:00,11.00786754,-9.97264,14.85350788,0,-0.06264,0.06264,11.00786754,-9.91,14.81152416,10.99786754,-10.02264,14.87973128,0,-0.06264,0.06264,10.99786754,-9.96,14.83761067
12/11/2020 05:30,11.51966564,-8.98272,14.60794151,0,-0.07272,0.07272,11.51966564,-8.91,14.56333741,11.49966564,-9.08272,14.65394529,0,-0.07272,0.07272,11.49966564,-9.01,14.60898388
12/11/2020 06:00,12.29480059,-7.74488,14.53083919,0,-0.07488,0.07488,12.29480059,-7.67,14.49106695,12.26480059,-7.77488,14.52150448,0,-0.07488,0.07488,12.26480059,-7.7,14.48155148
12/11/2020 06:30,13.75936631,-7.5538,15.6964982,0,-0.0738,0.0738,13.75936631,-7.48,15.66111622,13.75936631,-7.5738,15.70613281,0,-0.0738,0.0738,13.75936631,-7.5,15.67067839
12/11/2020 07:00,15.11143254,-7.31524,16.78892879,0,-0.07524,0.07524,15.11143254,-7.24,16.75628221,15.09143254,-7.36524,16.79279895,0,-0.07524,0.07524,15.09143254,-7.29,16.75993545
12/11/2020 07:30,16.88508472,-6.97984,18.27085801,0,-0.06984,0.06984,16.88508472,-6.91,18.24429187,16.84508472,-7.01984,18.24924746,0,-0.06984,0.06984,16.84508472,-6.95,18.22249651
12/11/2020 08:00,18.24879393,-6.62256,19.41331453,0.01152,-0.05256,0.053807657,18.23727393,-6.57,19.38460886,18.22879393,-6.68256,19.41508528,0.01152,-0.05256,0.053807657,18.21727393,-6.63,19.38623144
12/11/2020 08:30,19.02222534,-6.38364,20.06479296,0.063,-0.05364,0.082742067,18.95922534,-6.33,19.98802455,19.01222534,-6.46364,20.08092016,0.063,-0.05364,0.082742067,18.94922534,-6.41,20.00403062
12/11/2020 09:00,19.49292392,-6.20228,20.45586371,0.15228,-0.06228,0.164523545,19.34064392,-6.14,20.29187294,19.47292392,-6.30228,20.46737646,0.15228,-0.06228,0.164523545,19.32064392,-6.24,20.30332193
12/11/2020 09:30,19.94657706,-5.95156,20.81554714,0.30924,-0.06156,0.315307804,19.63733706,-5.89,20.50163669,19.93657706,-6.04156,20.83188787,0.30924,-0.06156,0.315307804,19.62733706,-5.98,20.5181081
12/11/2020 10:00,20.50693277,-5.76192,21.30103316,0.24696,-0.06192,0.254604258,20.25997277,-5.7,21.0465317,20.47693277,-5.91192,21.31327225,0.24696,-0.06192,0.254604258,20.22997277,-5.85,21.05882946
12/11/2020 10:30,20.47279172,-5.85904,21.29468363,0.42732,-0.05904,0.431379304,20.04547172,-5.8,20.8677008,20.44279172,-5.90904,21.2796731,0.42732,-0.05904,0.431379304,20.01547172,-5.85,20.85285612
12/11/2020 11:00,20.46795042,-5.74976,21.26021482,0.52344,-0.05976,0.52684029,19.94451042,-5.69,20.74028919,20.44795042,-5.84976,21.26824789,0.52344,-0.05976,0.52684029,19.92451042,-5.79,20.74874009
12/11/2020 11:30,20.38776281,-5.74868,21.1827334,0.603,-0.05868,0.605848448,19.78476281,-5.69,20.58671755,20.36776281,-5.84868,21.19086642,0.603,-0.05868,0.605848448,19.76476281,-5.79,20.59538659
12/11/2020 12:00,20.37234103,-5.75084,21.16847751,0.73476,-0.06084,0.737274551,19.63758103,-5.69,20.4453097,20.36234103,-5.85084,21.1862517,0.73476,-0.06084,0.737274551,19.62758103,-5.79,20.46377378
12/11/2020 12:30,20.67842914,-5.67048,21.44182304,0.72828,-0.06048,0.730786965,19.95014914,-5.61,20.72391254,20.63842914,-5.85048,21.45164035,0.72828,-0.06048,0.730786965,19.91014914,-5.79,20.73494969
12/11/2020 13:00,20.79980769,-5.67012,21.55880936,0.69084,-0.06012,0.693451022,20.10896769,-5.61,20.87684559,20.76980769,-5.71012,21.54043597,0.69084,-0.06012,0.693451022,20.07896769,-5.65,20.85874981
12/11/2020 13:30,20.67069115,-5.74796,21.45498816,0.5958,-0.05796,0.598612564,20.07489115,-5.69,20.86569804,20.64069115,-5.81796,21.4449712,0.5958,-0.05796,0.598612564,20.04489115,-5.76,20.85606054
12/11/2020 14:00,20.45573527,-5.82472,21.26886148,0.477,-0.05472,0.480128398,19.97873527,-5.77,20.79525819,20.42573527,-5.91472,21.26486713,0.477,-0.05472,0.480128398,19.94873527,-5.86,20.79162425
12/11/2020 14:30,20.52470184,-5.7394,21.31206461,0.30852,-0.0594,0.314186172,20.21618184,-5.68,20.99896207,20.49470184,-5.7994,21.29943294,0.30852,-0.0594,0.314186172,20.18618184,-5.74,20.98641316
12/11/2020 15:00,20.45745268,-5.84796,21.27688902,0.12456,-0.05796,0.137384698,20.33289268,-5.79,21.1412068,20.41745268,-5.93796,21.26338973,0.12456,-0.05796,0.137384698,20.29289268,-5.88,21.12760974
12/11/2020 15:30,21.1502974,-5.75508,21.91930715,0.09972,-0.05508,0.11392052,21.0505774,-5.7,21.80864069,21.1002974,-5.93508,21.9191178,0.09972,-0.05508,0.11392052,21.0005774,-5.88,21.80822439
12/11/2020 16:00,21.93471757,-5.73924,22.6731275,0.01512,-0.03924,0.042052253,21.91959757,-5.7,22.64859284,21.90471757,-5.77924,22.65427701,0.01512,-0.03924,0.042052253,21.88959757,-5.74,22.62967259
12/11/2020 16:30,23.16323238,-5.67256,23.84770998,0.0018,-0.05256,0.052590813,23.16143238,-5.62,23.83351316,23.13323238,-5.79256,23.84743574,0.0018,-0.05256,0.052590813,23.13143238,-5.74,23.83297639
12/11/2020 17:00,24.87629942,-4.452,25.27153689,0,-0.072,0.072,24.87629942,-4.38,25.25895233,24.78629942,-5.072,25.29991745,0,-0.072,0.072,24.78629942,-5,25.28558164
12/11/2020 17:30,25.51463572,-5.55876,26.11314705,0,-0.06876,0.06876,25.51463572,-5.49,26.09859644,25.49463572,-5.66876,26.11726039,0,-0.06876,0.06876,25.49463572,-5.6,26.10242231
12/11/2020 18:00,25.73243626,-5.0838,26.22981697,0,-0.0738,0.0738,25.73243626,-5.01,26.21561321,25.71243626,-4.9138,26.17775408,0,-0.0738,0.0738,25.71243626,-4.84,26.16400158
12/11/2020 18:30,25.59845203,-5.66632,26.218084,0,-0.07632,0.07632,25.59845203,-5.59,26.20169549,25.76845203,-4.39632,26.14078709,0,-0.07632,0.07632,25.76845203,-4.32,26.12806001
12/11/2020 19:00,24.61070656,-5.82344,25.29030112,0,-0.07344,0.07344,24.61070656,-5.75,25.27349159,24.59070656,-5.89344,25.28706159,0,-0.07344,0.07344,24.59070656,-5.82,25.27004648
12/11/2020 19:30,25.32,-5.81264,25.97862937,0,-0.06264,0.06264,25.32,-5.75,25.96468563,25.31,-5.96264,26.00286861,0,-0.06264,0.06264,25.31,-5.9,25.98857634
12/11/2020 20:00,24.47,-5.95876,25.1850694,0,-0.06876,0.06876,24.47,-5.89,25.16888953,24.45,-5.96876,25.16800739,0,-0.06876,0.06876,24.45,-5.9,25.1517892
12/11/2020 20:30,23.27,-6.33776,24.11763052,0,-0.07776,0.07776,23.27,-6.26,24.09731313,23.25,-6.40776,24.11683827,0,-0.07776,0.07776,23.25,-6.33,24.09629432
12/11/2020 21:00,21.96,-6.582,22.92518973,0,-0.072,0.072,21.96,-6.51,22.9046218,21.93,-6.582,22.8964544,0,-0.072,0.072,21.93,-6.51,22.87586064
12/11/2020 21:30,20.83,-6.78056,21.90581872,0,-0.07056,0.07056,20.83,-6.71,21.88408097,20.79,-6.84056,21.88646525,0,-0.07056,0.07056,20.79,-6.77,21.86451463
12/11/2020 22:00,19.49,-6.9684,20.69827767,0,-0.0684,0.0684,19.49,-6.9,20.67535006,19.47,-7.0284,20.6997417,0,-0.0684,0.0684,19.47,-6.96,20.67661723
12/11/2020 22:30,18.2,-8.18128,19.95428131,0,-0.07128,0.07128,18.2,-8.11,19.92516248,18.26,-7.30128,19.66561186,0,-0.07128,0.07128,18.26,-7.23,19.63925915
12/11/2020 23:00,16.59,-8.64444,18.70706933,0,-0.06444,0.06444,16.59,-8.58,18.67737937,16.57,-8.82444,18.77326933,0,-0.06444,0.06444,16.57,-8.76,18.74306538
12/11/2020 23:30,15.59,-7.28804,17.20940519,0,-0.06804,0.06804,15.59,-7.22,17.18070138,15.58,-7.33804,17.221592,0,-0.06804,0.06804,15.58,-7.27,17.19271066
13/11/2020 00:00,14.69,-7.46416,16.47755396,0,-0.07416,0.07416,14.69,-7.39,16.44409316,14.65,-7.53416,16.47379941,0,-0.07416,0.07416,14.65,-7.46,16.44001521
13/11/2020 00:30,14.22,-7.55804,16.10379982,0,-0.06804,0.06804,14.22,-7.49,16.07197872,14.2,-7.61804,16.11442005,0,-0.06804,0.06804,14.2,-7.55,16.08236612
13/11/2020 01:00,14.3,-7.7284,16.25478903,0,-0.0684,0.0684,14.3,-7.66,16.2223796,14.28,-7.6184,16.18512955,0,-0.0684,0.0684,14.28,-7.55,16.15304615
13/11/2020 01:30,13.51,-12.3166,18.28165024,0,-0.0666,0.0666,13.51,-12.25,18.23684732,14.03,-5.1366,14.94073491,0,-0.0666,0.0666,14.03,-5.07,14.91796903
13/11/2020 02:00,13.26,-9.35696,16.22899567,0,-0.06696,0.06696,13.26,-9.29,16.19048177,13.45,-6.69696,15.02503821,0,-0.06696,0.06696,13.45,-6.63,14.9953126
13/11/2020 02:30,12.93,-9.6102,16.11027138,0,-0.0702,0.0702,12.93,-9.54,16.06849402,12.97,-8.6002,15.56227297,0,-0.0702,0.0702,12.97,-8.53,15.5235885
13/11/2020 03:00,12.48,-9.60264,15.74678046,0,-0.06264,0.06264,12.48,-9.54,15.70866003,12.46,-9.65264,15.76150561,0,-0.06264,0.06264,12.46,-9.59,15.72322168
13/11/2020 03:30,12.27,-9.72768,15.65824569,0,-0.06768,0.06768,12.27,-9.66,15.61628957,12.23,-9.74768,15.63937868,0,-0.06768,0.06768,12.23,-9.68,15.59728502
13/11/2020 04:00,12.09,-9.64624,15.46667534,0,-0.06624,0.06624,12.09,-9.58,15.42544975,12.05,-9.68624,15.46045748,0,-0.06624,0.06624,12.05,-9.62,15.41904342
13/11/2020 04:30,12.15,-9.64264,15.51138312,0,-0.06264,0.06264,12.15,-9.58,15.4725208,12.12,-9.68264,15.51283073,0,-0.06264,0.06264,12.12,-9.62,15.47381013
13/11/2020 05:00,12.15,-9.643,15.51160691,0,-0.063,0.063,12.15,-9.58,15.4725208,12.12,-9.753,15.55684444,0,-0.063,0.063,12.12,-9.69,15.51742569
13/11/2020 05:30,12.64,-10.6966,16.55858845,0,-0.0666,0.0666,12.64,-10.63,16.5156441,12.92,-6.3966,14.41675732,0,-0.0666,0.0666,12.92,-6.33,14.38733123
13/11/2020 06:00,13.38,-8.95984,16.10289206,0,-0.06984,0.06984,13.38,-8.89,16.06413708,13.34,-8.99984,16.09200796,0,-0.06984,0.06984,13.34,-8.93,16.05305267
13/11/2020 06:30,15.01,-8.48732,17.24339586,0,-0.06732,0.06732,15.01,-8.42,17.21036025,15.08,-7.58732,16.88116776,0,-0.06732,0.06732,15.08,-7.52,16.85101777
13/11/2020 07:00,16.39,-9.16272,18.77731445,0,-0.07272,0.07272,16.39,-9.09,18.74193693,16.37,-9.21272,18.7843315,0,-0.07272,0.07272,16.37,-9.14,18.74877329
13/11/2020 07:30,18.37,-8.34236,20.17552652,0,-0.07236,0.07236,18.37,-8.27,20.14571418,18.34,-8.36236,20.15650428,0,-0.07236,0.07236,18.34,-8.29,20.12659186
13/11/2020 08:00,19.83576,-6.70452,20.93819389,0.00576,-0.07452,0.074742277,19.83,-6.63,20.9089885,19.80576,-6.76452,20.92909124,0.00576,-0.07452,0.074742277,19.8,-6.69,20.89966746
13/11/2020 08:30,21.0368,-6.34384,21.97251147,0.0468,-0.03384,0.057752797,20.99,-6.31,21.91794242,21.0168,-6.39384,21.96786453,0.0468,-0.03384,0.057752797,20.97,-6.36,21.91324942
13/11/2020 09:00,21.66896,-6.16556,22.52904697,0.04896,-0.02556,0.055230383,21.62,-6.14,22.47496385,21.63896,-6.26556,22.52780131,0.04896,-0.02556,0.055230383,21.59,-6.24,22.47366681
13/11/2020 09:30,22.53028,-6.08832,23.3384052,0.17028,-0.05832,0.17999028,22.36,-6.03,23.15881042,22.51028,-6.12832,23.32957376,0.17028,-0.05832,0.17999028,22.34,-6.07,23.1499568
13/11/2020 10:00,22.9338,-5.94868,23.692741,0.2538,-0.05868,0.260495264,22.68,-5.89,23.43233877,22.9138,-6.03868,23.69615763,0.2538,-0.05868,0.260495264,22.66,-5.98,23.4357846
13/11/2020 10:30,23.06484,-6.10544,23.85923808,0.38484,-0.05544,0.388812833,22.68,-6.05,23.47306755,23.04484,-6.17544,23.85792761,0.38484,-0.05544,0.388812833,22.66,-6.12,23.47189809
13/11/2020 11:00,22.85828,-8.5684,24.41144082,0.54828,-0.0684,0.552530106,22.31,-8.5,23.87438167,23.20828,-5.1684,23.77680843,0.54828,-0.0684,0.552530106,22.66,-5.1,23.22682931
13/11/2020 11:30,23.1748,-6.29696,24.01505903,0.4248,-0.06696,0.430044976,22.75,-6.23,23.58761116,23.2048,-5.83696,23.92765858,0.4248,-0.06696,0.430044976,22.78,-5.77,23.49938935
13/11/2020 12:00,22.84976,-9.5648,24.77088878,0.41976,-0.0648,0.424732266,22.43,-9.5,24.35887723,23.19976,-5.3148,23.80075552,0.41976,-0.0648,0.424732266,22.78,-5.25,23.37714482
13/11/2020 12:30,23.26424,-7.9712,24.59196804,0.44424,-0.0612,0.448435745,22.82,-7.91,24.1520289,23.22424,-8.0912,24.59334953,0.44424,-0.0612,0.448435745,22.78,-8.03,24.15386719
13/11/2020 13:00,23.50536,-7.96904,24.81949934,0.31536,-0.05904,0.32083898,23.19,-7.91,24.50192237,23.46536,-8.00904,24.79451233,0.31536,-0.05904,0.32083898,23.15,-7.95,24.47703005
13/11/2020 13:30,23.51328,-7.9748,24.82884958,0.32328,-0.0648,0.329710477,23.19,-7.91,24.50192237,23.47328,-8.0948,24.82983409,0.32328,-0.0648,0.329710477,23.15,-8.03,24.50313041
13/11/2020 14:00,23.1458,-7.97048,24.47971832,0.2358,-0.06048,0.243432681,22.91,-7.91,24.23708316,23.1158,-8.09048,24.4907345,0.2358,-0.06048,0.243432681,22.88,-8.03,24.248202
13/11/2020 14:30,23.036,-7.2984,24.16451817,0.216,-0.0684,0.226571313,22.82,-7.23,23.93794686,23.006,-7.4184,24.17247804,0.216,-0.0684,0.226571313,22.79,-7.35,23.94590988
13/11/2020 15:00,23.03032,-6.0102,23.80164161,0.13032,-0.0702,0.148024803,22.9,-5.94,23.65784437,23.00032,-6.1302,23.80323659,0.13032,-0.0702,0.148024803,22.87,-6.06,23.65925823
13/11/2020 15:30,23.092,-5.98356,23.85463172,0.072,-0.04356,0.084151492,23.02,-5.94,23.77401943,23.072,-6.10356,23.86567889,0.072,-0.04356,0.084151492,23,-6.06,23.78494482
13/11/2020 16:00,24.058,-5.87104,24.76401572,0.018,-0.04104,0.044813855,24.04,-5.83,24.73682478,24.028,-5.93104,24.7491822,0.018,-0.04104,0.044813855,24.01,-5.89,24.72189718
13/11/2020 16:30,24.93396,-5.76112,25.59087464,0.00396,-0.05112,0.051273151,24.93,-5.71,25.57555473,24.90396,-5.85112,25.58208023,0.00396,-0.05112,0.051273151,24.9,-5.8,25.56657975
13/11/2020 17:00,26.5,-5.39128,27.04285303,0,-0.07128,0.07128,26.5,-5.32,27.02873286,26.45,-5.61128,27.03865683,0,-0.07128,0.07128,26.45,-5.54,27.02395419
13/11/2020 17:30,27.09,-5.39128,27.62125993,0,-0.07128,0.07128,27.09,-5.32,27.60743559,27.05,-5.54128,27.61174178,0,-0.07128,0.07128,27.05,-5.47,27.59752525
13/11/2020 18:00,26.92,-5.51444,27.47900014,0,-0.06444,0.06444,26.92,-5.45,27.46614097,26.9,-5.60444,27.47762267,0,-0.06444,0.06444,26.9,-5.54,27.4645517
13/11/2020 18:30,26.92,-5.58696,27.49364512,0,-0.06696,0.06696,26.92,-5.52,27.48011645,26.9,-5.60696,27.47813677,0,-0.06696,0.06696,26.9,-5.54,27.4645517
13/11/2020 19:00,26.03,-5.72236,26.65157226,0,-0.07236,0.07236,26.03,-5.65,26.6361296,26.01,-5.83236,26.65589097,0,-0.07236,0.07236,26.01,-5.76,26.64015203
13/11/2020 19:30,25.02,-5.92948,25.71301486,0,-0.06948,0.06948,25.02,-5.86,25.69708155,25,-6.02948,25.71681608,0,-0.06948,0.06948,25,-5.96,25.70061478
13/11/2020 20:00,24.23,-6.11416,24.98951485,0,-0.07416,0.07416,24.23,-6.04,24.97147373,24.2,-6.20416,24.98262599,0,-0.07416,0.07416,24.2,-6.13,24.96431253
13/11/2020 20:30,22.71,-6.40668,23.59639058,0,-0.07668,0.07668,22.71,-6.33,23.57568663,22.69,-6.47668,23.59625995,0,-0.07668,0.07668,22.69,-6.4,23.57532821
13/11/2020 21:00,21.5,-7.41452,22.74258356,0,-0.07452,0.07452,21.5,-7.34,22.71839783,21.6,-6.19452,22.47069376,0,-0.07452,0.07452,21.6,-6.12,22.45026503
13/11/2020 21:30,20.55,-6.75164,21.63069908,0,-0.07164,0.07164,20.55,-6.68,21.60844511,20.52,-6.83164,21.62733699,0,-0.07164,0.07164,20.52,-6.76,21.60481428
13/11/2020 22:00,19.53,-6.99308,20.74425385,0,-0.07308,0.07308,19.53,-6.92,20.71973214,19.52,-7.09308,20.76877907,0,-0.07308,0.07308,19.52,-7.02,20.74393405
13/11/2020 22:30,18.2,-8.85272,20.23884017,0,-0.07272,0.07272,18.2,-8.78,20.20713735,18.43,-6.19272,19.44259965,0,-0.07272,0.07272,18.43,-6.12,19.41955973
13/11/2020 23:00,16.71,-9.55876,19.25081798,0,-0.06876,0.06876,16.71,-9.49,19.21676872,16.78,-8.67876,18.89151331,0,-0.06876,0.06876,16.78,-8.61,18.86002386
13/11/2020 23:30,15.98,-5.81624,17.00555932,0,-0.06624,0.06624,15.98,-5.75,16.98301799,15.61,-10.07624,18.57963166,0,-0.06624,0.06624,15.61,-10.01,18.54379141
14/11/2020 00:00,14.82,-8.79092,17.23115418,0,-0.07092,0.07092,14.82,-8.72,17.19508069,14.9,-7.69092,16.7678338,0,-0.07092,0.07092,14.9,-7.62,16.73542351
14/11/2020 00:30,14.34,-9.55192,17.23005443,0,-0.06192,0.06192,14.34,-9.49,17.19580472,14.3,-9.56192,17.20233455,0,-0.06192,0.06192,14.3,-9.5,17.16799348
14/11/2020 01:00,14.47,-9.55156,17.33820055,0,-0.06156,0.06156,14.47,-9.49,17.30436361,14.44,-9.56156,17.31869018,0,-0.06156,0.06156,14.44,-9.5,17.28477943
14/11/2020 01:30,14.14,-8.62516,16.56300048,0,-0.06516,0.06516,14.14,-8.56,16.52916211,14.1,-8.76516,16.60235013,0,-0.06516,0.06516,14.1,-8.7,16.56804153
14/11/2020 02:00,13.48,-9.27444,16.36232371,0,-0.06444,0.06444,13.48,-9.21,16.32588436,13.46,-9.33444,16.37996856,0,-0.06444,0.06444,13.46,-9.27,16.34333197
14/11/2020 02:30,13.06,-9.74912,16.29751333,0,-0.06912,0.06912,13.06,-9.68,16.25626033,13.03,-9.81912,16.31551463,0,-0.06912,0.06912,13.03,-9.75,16.27400995
14/11/2020 03:00,12.69,-9.82768,16.05052629,0,-0.06768,0.06768,12.69,-9.76,16.00917549,12.67,-9.89768,16.07771655,0,-0.06768,0.06768,12.67,-9.83,16.03614043
14/11/2020 03:30,12.47,-9.32984,15.57391455,0,-0.06984,0.06984,12.47,-9.26,15.53217628,12.43,-9.39984,15.58402682,0,-0.06984,0.06984,12.43,-9.33,15.54200116
14/11/2020 04:00,12.38,-7.56696,14.50942051,0,-0.06696,0.06696,12.38,-7.5,14.47461226,12.35,-7.65696,14.53105421,0,-0.06696,0.06696,12.35,-7.59,14.49588217
14/11/2020 04:30,12.01,-9.60228,15.37673181,0,-0.06228,0.06228,12.01,-9.54,15.33791707,11.99,-9.63228,15.3798868,0,-0.06228,0.06228,11.99,-9.57,15.34095825
14/11/2020 05:00,12.01,-9.72408,15.45308487,0,-0.06408,0.06408,12.01,-9.66,15.41284205,11.99,-9.77408,15.46908982,0,-0.06408,0.06408,11.99,-9.71,15.42868108
14/11/2020 05:30,12.2,-9.66012,15.56142405,0,-0.06012,0.06012,12.2,-9.6,15.5241747,12.16,-9.77012,15.59874498,0,-0.06012,0.06012,12.16,-9.71,15.56115998
14/11/2020 06:00,12.49,-9.55444,15.72537515,0,-0.06444,0.06444,12.49,-9.49,15.68630613,12.47,-9.56444,15.71557866,0,-0.06444,0.06444,12.47,-9.5,15.67644411
14/11/2020 06:30,13.29,-9.36192,16.25637248,0,-0.06192,0.06192,13.29,-9.3,16.22079221,13.26,-9.42192,16.26653548,0,-0.06192,0.06192,13.26,-9.36,16.2307486
14/11/2020 07:00,14.09,-8.46092,16.43518382,0,-0.07092,0.07092,14.09,-8.39,16.39878654,14.05,-8.92092,16.64287576,0,-0.07092,0.07092,14.05,-8.85,16.60496914
14/11/2020 07:30,15.2,-7.47164,16.93710141,0,-0.07164,0.07164,15.2,-7.4,16.90562037,15.18,-7.54164,16.95018389,0,-0.07164,0.07164,15.18,-7.47,16.91843078
14/11/2020 08:00,15.83,-9.11768,18.26803187,0,-0.06768,0.06768,15.83,-9.05,18.23434671,15.82,-9.17768,18.28940158,0,-0.06768,0.06768,15.82,-9.11,18.25553341
14/11/2020 08:30,17.75,-7.51516,19.27537626,0,-0.06516,0.06516,17.75,-7.45,19.25006493,17.73,-7.59516,19.28832174,0,-0.06516,0.06516,17.73,-7.53,19.26275681
14/11/2020 09:00,19.02,-8.30552,20.75432636,0,-0.06552,0.06552,19.02,-8.24,20.72819336,19,-8.33552,20.74803349,0,-0.06552,0.06552,19,-8.27,20.7217977
14/11/2020 09:30,20.29396,-8.40788,21.96673072,0.00396,-0.04788,0.04804348,20.29,-8.36,21.94478754,20.26396,-8.48788,21.96980159,0.00396,-0.04788,0.04804348,20.26,-8.44,21.94769236
14/11/2020 10:00,21.5272,-6.95608,22.62316045,0.0072,-0.04608,0.046639108,21.52,-6.91,22.6021791,21.4572,-7.30608,22.6669415,0.0072,-0.04608,0.046639108,21.45,-7.26,22.64531077
14/11/2020 10:30,22.73396,-5.84932,23.47440056,0.00396,-0.04932,0.049478723,22.73,-5.8,23.45832262,22.70396,-5.94932,23.47049655,0.00396,-0.04932,0.049478723,22.7,-5.9,23.45421071
14/11/2020 11:00,23.31936,-5.71392,24.00919475,0.00936,-0.04392,0.044906302,23.31,-5.67,23.98968528,23.29936,-5.78392,24.00653884,0.00936,-0.04392,0.044906302,23.29,-5.74,23.98690685
14/11/2020 11:30,23.65528,-5.72004,24.33703206,0.03528,-0.05004,0.061226465,23.62,-5.67,24.29101274,23.65528,-5.61004,24.31141338,0.03528,-0.05004,0.061226465,23.62,-5.56,24.26557232
14/11/2020 12:00,23.59112,-6.22012,24.39735305,0.14112,-0.06012,0.153392532,23.45,-6.16,24.24557898,23.58112,-6.27012,24.40048412,0.14112,-0.06012,0.153392532,23.44,-6.21,24.24866388
14/11/2020 12:30,24.1194,-5.46248,24.73022734,0.0594,-0.04248,0.073026779,24.06,-5.42,24.66292764,24.0994,-5.56248,24.73301971,0.0594,-0.04248,0.073026779,24.04,-5.52,24.66560358
14/11/2020 13:00,24.26804,-5.54824,24.89419074,0.06804,-0.04824,0.08340587,24.2,-5.5,24.81713118,24.24804,-5.67824,24.9040128,0.06804,-0.04824,0.08340587,24.18,-5.63,24.82678594
14/11/2020 13:30,24.10652,-5.62752,24.75466194,0.05652,-0.04752,0.073842134,24.05,-5.58,24.68884161,24.08652,-5.67752,24.74660945,0.05652,-0.04752,0.073842134,24.03,-5.63,24.68071717
14/11/2020 14:00,23.75332,-5.744,24.4379571,0.10332,-0.054,0.11658054,23.65,-5.69,24.3248556,23.72332,-5.804,24.42298769,0.10332,-0.054,0.11658054,23.62,-5.75,24.30981078
14/11/2020 14:30,23.38496,-5.7422,24.07964317,0.08496,-0.0522,0.099714801,23.3,-5.69,23.98470554,23.35496,-5.8022,24.0649056,0.08496,-0.0522,0.099714801,23.27,-5.75,23.96988527
14/11/2020 15:00,23.69864,-5.75912,24.3883784,0.00864,-0.06912,0.069657907,23.69,-5.69,24.36374766,23.67864,-5.81912,24.383194,0.00864,-0.06912,0.069657907,23.67,-5.75,24.35839486
14/11/2020 15:30,24.00648,-5.74472,24.68426401,0.00648,-0.05472,0.055102348,24,-5.69,24.66528127,23.98648,-5.80472,24.67885729,0.00648,-0.05472,0.055102348,23.98,-5.75,24.6597425
14/11/2020 16:00,24.03096,-5.66464,24.68957644,0.03096,-0.04464,0.054325419,24,-5.62,24.64922717,23.95096,-5.71464,24.62327345,0.03096,-0.04464,0.054325419,23.92,-5.67,24.58282531
14/11/2020 16:30,24.01584,-5.95924,24.74415309,0.01584,-0.03924,0.042316465,24,-5.92,24.71935274,23.93584,-6.11924,24.70565795,0.01584,-0.03924,0.042316465,23.92,-6.08,24.68061588
14/11/2020 17:00,25.35,-5.2884,25.89574626,0,-0.0684,0.0684,25.35,-5.22,25.88186431,25.39,-4.9684,25.87154998,0,-0.0684,0.0684,25.39,-4.9,25.8585015
14/11/2020 17:30,26.61,-3.5384,26.84422423,0,-0.0684,0.0684,26.61,-3.47,26.83529392,26.58,-3.6684,26.83195033,0,-0.0684,0.0684,26.58,-3.6,26.82268443
14/11/2020 18:00,26.4,-5.292,26.925179,0,-0.072,0.072,26.4,-5.22,26.91112038,26.38,-5.402,26.92742104,0,-0.072,0.072,26.38,-5.33,26.91306932
14/11/2020 18:30,25.78,-5.52128,26.36461517,0,-0.07128,0.07128,25.78,-5.45,26.34977989,25.76,-5.64128,26.37046909,0,-0.07128,0.07128,25.76,-5.57,26.35531256
14/11/2020 19:00,25.02,-5.65876,25.65193881,0,-0.06876,0.06876,25.02,-5.59,25.63685823,25.01,-5.73876,25.65995842,0,-0.06876,0.06876,25.01,-5.67,25.64466806
14/11/2020 19:30,24.11,-5.9202,24.82621332,0,-0.0702,0.0702,24.11,-5.85,24.8095667,24.08,-6.0402,24.82600282,0,-0.0702,0.0702,24.08,-5.97,24.80901651
14/11/2020 20:00,22.73,-6.44804,23.62689399,0,-0.06804,0.06804,22.73,-6.38,23.60841587,22.73,-6.29804,23.58639879,0,-0.06804,0.06804,22.73,-6.23,23.56832196
14/11/2020 20:30,21.74,-6.37876,22.65648206,0,-0.06876,0.06876,21.74,-6.31,22.63721935,21.7,-6.49876,22.65223789,0,-0.06876,0.06876,21.7,-6.43,22.63260701
14/11/2020 21:00,20.91,-6.59732,21.92607423,0,-0.06732,0.06732,20.91,-6.53,21.90591244,20.87,-6.66732,21.90913179,0,-0.06732,0.06732,20.87,-6.6,21.88873911
14/11/2020 21:30,19.87,-8.12768,21.46802465,0,-0.06768,0.06768,19.87,-8.06,21.44249286,19.83,-8.18768,21.45383424,0,-0.06768,0.06768,19.83,-8.12,21.42809604
14/11/2020 22:00,19.03,-6.93768,20.25517968,0,-0.06768,0.06768,19.03,-6.87,20.23209826,19.01,-6.96768,20.24669515,0,-0.06768,0.06768,19.01,-6.9,20.22350365
14/11/2020 22:30,18.06,-7.07452,19.39619636,0,-0.07452,0.07452,18.06,-7,19.3691404,18.05,-7.14452,19.41253889,0,-0.07452,0.07452,18.05,-7.07,19.38523665
14/11/2020 23:00,16.66,-9.07984,18.9736421,0,-0.06984,0.06984,16.66,-9.01,18.94031943,16.67,-8.94984,18.92058498,0,-0.06984,0.06984,16.67,-8.88,18.8876494
14/11/2020 23:30,15.55,-9.47696,18.21030672,0,-0.06696,0.06696,15.55,-9.41,18.17554951,15.53,-9.51696,18.21409969,0,-0.06696,0.06696,15.53,-9.45,18.1792024
15/11/2020 00:00,14.67,-9.66768,17.56909037,0,-0.06768,0.06768,14.67,-9.6,17.53193942,14.62,-9.70768,17.54945728,0,-0.06768,0.06768,14.62,-9.64,17.5121101
15/11/2020 00:30,14.32,-9.66624,17.2771119,0,-0.06624,0.06624,14.32,-9.6,17.24013921,14.3,-9.70624,17.28297124,0,-0.06624,0.06624,14.3,-9.64,17.24585747
15/11/2020 01:00,14.32,-9.5748,17.22611956,0,-0.0648,0.0648,14.32,-9.51,17.19018615,14.3,-9.6248,17.23736566,0,-0.0648,0.0648,14.3,-9.56,17.2012674
15/11/2020 01:30,13.86,-9.57192,16.84402721,0,-0.06192,0.06192,13.86,-9.51,16.80891728,13.84,-9.62192,16.85606551,0,-0.06192,0.06192,13.84,-9.56,16.82079665
15/11/2020 02:00,13.39,-9.67624,16.52034263,0,-0.06624,0.06624,13.39,-9.61,16.4816322,13.35,-9.70624,16.50556255,0,-0.06624,0.06624,13.35,-9.64,16.46669669
15/11/2020 02:30,12.91,-9.73804,16.17088504,0,-0.06804,0.06804,12.91,-9.67,16.1300031,12.87,-9.70804,16.12088523,0,-0.06804,0.06804,12.87,-9.64,16.08000311
15/11/2020 03:00,12.55,-9.74092,15.88672472,0,-0.07092,0.07092,12.55,-9.67,15.84333929,12.5,-9.83092,15.90273524,0,-0.07092,0.07092,12.5,-9.76,15.85899114
15/11/2020 03:30,12.16,-9.7366,15.57777197,0,-0.0666,0.0666,12.16,-9.67,15.53623185,12.14,-9.7566,15.57468599,0,-0.0666,0.0666,12.14,-9.69,15.53305186
15/11/2020 04:00,11.96,-9.73768,15.42284059,0,-0.06768,0.06768,11.96,-9.67,15.38019831,11.94,-9.75768,15.4199844,0,-0.06768,0.06768,11.94,-9.69,15.37724618
15/11/2020 04:30,11.78,-9.73552,15.28230184,0,-0.06552,0.06552,11.78,-9.67,15.24064631,11.76,-9.75552,15.27965217,0,-0.06552,0.06552,11.76,-9.69,15.2379034
15/11/2020 05:00,11.71,-9.73912,15.23071103,0,-0.06912,0.06912,11.71,-9.67,15.18660594,11.69,-9.75912,15.22814904,0,-0.06912,0.06912,11.69,-9.69,15.18394547
15/11/2020 05:30,11.85,-9.7366,15.33701012,0,-0.0666,0.0666,11.85,-9.67,15.29481612,11.82,-9.7566,15.32656659,0,-0.0666,0.0666,11.82,-9.69,15.28425661
15/11/2020 06:00,12.13,-9.74596,15.5602261,0,-0.07596,0.07596,12.13,-9.67,15.51276249,12.11,-9.76596,15.55718724,0,-0.07596,0.07596,12.11,-9.69,15.50961637
15/11/2020 06:30,12.7,-9.6538,15.95261278,0,-0.0738,0.0738,12.7,-9.58,15.90806085,12.67,-9.7638,15.99564598,0,-0.0738,0.0738,12.67,-9.69,15.95070531
15/11/2020 07:00,13.29,-9.54452,16.3622114,0,-0.07452,0.07452,13.29,-9.47,16.31885413,13.24,-9.63452,16.37441833,0,-0.07452,0.07452,13.24,-9.56,16.33068278
15/11/2020 07:30,14.24,-9.372,17.04734537,0,-0.072,0.072,14.24,-9.3,17.00786877,14.23,-9.412,17.06102705,0,-0.072,0.072,14.23,-9.34,17.02141298
15/11/2020 08:00,14.74144,-9.19156,17.37224305,0.00144,-0.06156,0.06157684,14.74,-9.13,17.33852647,14.72144,-9.28156,17.40310753,0.00144,-0.06156,0.06157684,14.72,-9.22,17.36913354
15/11/2020 08:30,16.07916,-8.14816,18.02586746,0.02916,-0.03816,0.048025943,16.05,-8.11,17.98261939,16.04916,-8.38816,18.1090244,0.02916,-0.03816,0.048025943,16.02,-8.35,18.06551688
15/11/2020 09:00,17.49944,-7.34904,18.97995757,0.10944,-0.05904,0.124349649,17.39,-7.29,18.85619792,17.46944,-7.46904,18.99915505,0.10944,-0.05904,0.124349649,17.36,-7.41,18.87531986
15/11/2020 09:30,18.78504,-7.6232,20.27291065,0.09504,-0.0432,0.104397517,18.69,-7.58,20.16860184,18.78504,-7.5932,20.26164885,0.09504,-0.0432,0.104397517,18.69,-7.55,20.15734606
15/11/2020 10:00,19.84572,-6.41796,20.85767995,0.31572,-0.05796,0.320996075,19.53,-6.36,20.53948636,19.82572,-6.48796,20.86031636,0.31572,-0.05796,0.320996075,19.51,-6.43,20.54227349
15/11/2020 10:30,20.85472,-6.4158,21.81929962,0.50472,-0.0558,0.507795154,20.35,-6.36,21.32069652,20.82472,-6.4858,21.81134028,0.50472,-0.0558,0.507795154,20.32,-6.43,21.31307814
15/11/2020 11:00,21.12892,-8.21436,22.66951633,0.53892,-0.05436,0.541654665,20.59,-8.16,22.14799539,21.09892,-8.25436,22.65610037,0.53892,-0.05436,0.541654665,20.56,-8.2,22.13489553
15/11/2020 11:30,22.32544,-8.00796,23.71819332,0.23544,-0.05796,0.242469287,22.09,-7.95,23.47702281,22.30544,-8.08796,23.72651998,0.23544,-0.05796,0.242469287,22.07,-8.03,23.48543804
15/11/2020 12:00,22.5012,-8.0112,23.8847928,0.5112,-0.0612,0.514850347,21.99,-7.95,23.38295533,22.4712,-8.0912,23.88351622,0.5112,-0.0612,0.514850347,21.96,-8.03,23.38209785
15/11/2020 12:30,23.56068,-5.97228,24.3058382,0.22068,-0.06228,0.229299936,23.34,-5.91,24.07662144,23.54068,-6.12228,24.32377288,0.22068,-0.06228,0.229299936,23.32,-6.06,24.0945222
15/11/2020 13:00,23.98044,-5.6666,24.6408575,0.19044,-0.0666,0.20174973,23.79,-5.6,24.44021481,23.96044,-5.7366,24.6375986,0.19044,-0.0666,0.20174973,23.77,-5.67,24.43689424
15/11/2020 13:30,24.24308,-5.65256,24.89333972,0.07308,-0.05256,0.090017998,24.17,-5.6,24.81025796,24.22308,-5.72256,24.88986335,0.07308,-0.05256,0.090017998,24.15,-5.67,24.80668055
15/11/2020 14:00,24.66348,-5.99156,25.38082026,0.21348,-0.06156,0.222178631,24.45,-5.93,25.15884338,24.68348,-5.61156,25.31331252,0.21348,-0.06156,0.222178631,24.47,-5.55,25.09150055
15/11/2020 14:30,23.42876,-7.94796,24.74018721,0.24876,-0.05796,0.255422981,23.18,-7.89,24.48600621,23.40876,-7.91796,24.71161944,0.24876,-0.05796,0.255422981,23.16,-7.86,24.45741605
15/11/2020 15:00,23.1832,-8.02012,24.53126754,0.2232,-0.06012,0.231155044,22.96,-7.96,24.30068312,23.1532,-8.08012,24.5226224,0.2232,-0.06012,0.231155044,22.93,-8.02,24.29208307
15/11/2020 15:30,23.24548,-7.54572,24.4395219,0.10548,-0.04572,0.11496238,23.14,-7.5,24.32508171,23.20548,-7.74572,24.46406508,0.10548,-0.04572,0.11496238,23.1,-7.7,24.34953798
15/11/2020 16:00,24.328,-5.8296,25.01671082,0.018,-0.0396,0.043498966,24.31,-5.79,24.990002,24.318,-5.9096,25.02575666,0.018,-0.0396,0.043498966,24.3,-5.87,24.99893798
15/11/2020 16:30,25.00864,-5.70328,25.6507208,0.00864,-0.05328,0.053975995,25,-5.65,25.63049941,24.97864,-5.80328,25.6439177,0.00864,-0.05328,0.053975995,24.97,-5.75,25.62349313
15/11/2020 17:00,26.57,-5.492,27.13165981,0,-0.072,0.072,26.57,-5.42,27.11717721,26.54,-5.592,27.12272228,0,-0.072,0.072,26.54,-5.52,27.10796931
15/11/2020 17:30,27.21,-5.38488,27.73771859,0,-0.07488,0.07488,27.21,-5.31,27.72327903,27.19,-5.49488,27.73967927,0,-0.07488,0.07488,27.19,-5.42,27.72494364
15/11/2020 18:00,26.65,-5.30344,27.17257764,0,-0.07344,0.07344,26.65,-5.23,27.15833942,26.63,-5.40344,27.17267127,0,-0.07344,0.07344,26.63,-5.33,27.15816268
15/11/2020 18:30,26.31,-3.5056,26.54251931,0,-0.0756,0.0756,26.31,-3.43,26.53264028,26.3,-3.5956,26.54464804,0,-0.0756,0.0756,26.3,-3.52,26.53451337
15/11/2020 19:00,25.36,-3.63876,25.61972237,0,-0.06876,0.06876,25.36,-3.57,25.61004686,25.34,-3.74876,25.61579203,0,-0.06876,0.06876,25.34,-3.68,25.60581965
15/11/2020 19:30,24.48,-5.11876,25.0094403,0,-0.06876,0.06876,24.48,-5.05,24.99545759,24.45,-5.21876,25.00075911,0,-0.06876,0.06876,24.45,-5.15,24.98649635
15/11/2020 20:00,23.28,-6.18336,24.08718209,0,-0.06336,0.06336,23.28,-6.12,24.07099499,23.25,-6.27336,24.08147723,0,-0.06336,0.06336,23.25,-6.21,24.06504935
15/11/2020 20:30,22.24,-6.30444,23.11630515,0,-0.06444,0.06444,22.24,-6.24,23.09881382,22.21,-6.40444,23.11495083,0,-0.06444,0.06444,22.21,-6.34,23.09717948
15/11/2020 21:00,21.28,-6.98696,22.39767868,0,-0.06696,0.06696,21.28,-6.92,22.37688093,21.25,-7.06696,22.39429444,0,-0.06696,0.06696,21.25,-7,22.37325412
15/11/2020 21:30,20.01,-8.05876,21.57182683,0,-0.06876,0.06876,20.01,-7.99,21.54623401,20,-8.13876,21.59257776,0,-0.06876,0.06876,20,-8.07,21.56675451
15/11/2020 22:00,18.98,-6.91876,20.20172369,0,-0.06876,0.06876,18.98,-6.85,20.17827792,18.96,-6.97876,20.20358115,0,-0.06876,0.06876,18.96,-6.91,20.1799331
15/11/2020 22:30,17.7,-8.2784,19.54026373,0,-0.0684,0.0684,17.7,-8.21,19.51138386,17.69,-8.3484,19.56097857,0,-0.0684,0.0684,17.69,-8.28,19.53188419
15/11/2020 23:00,16.66,-7.75488,18.3764459,0,-0.07488,0.07488,16.66,-7.68,18.34497206,16.63,-7.81488,18.37469046,0,-0.07488,0.07488,16.63,-7.74,18.34296868
15/11/2020 23:30,15.38,-9.19876,17.92098171,0,-0.06876,0.06876,15.38,-9.13,17.88578486,15.4,-8.73876,17.70666333,0,-0.06876,0.06876,15.4,-8.67,17.67282943
16/11/2020 00:00,14.39,-9.68984,17.34834572,0,-0.06984,0.06984,14.39,-9.62,17.30943384,14.36,-9.76984,17.36834401,0,-0.06984,0.06984,14.36,-9.7,17.32915462
16/11/2020 00:30,14.02,-9.62372,17.00518705,0,-0.06372,0.06372,14.02,-9.56,16.96920741,14.01,-9.67372,17.02530348,0,-0.06372,0.06372,14.01,-9.61,16.98917891
16/11/2020 01:00,14.17,-9.71516,17.18060633,0,-0.06516,0.06516,14.17,-9.65,17.14384438,14.15,-9.67516,17.1415058,0,-0.06516,0.06516,14.15,-9.61,17.10481219
16/11/2020 01:30,13.85,-9.63444,16.87142359,0,-0.06444,0.06444,13.85,-9.57,16.83470819,13.81,-9.67444,16.86152097,0,-0.06444,0.06444,13.81,-9.61,16.82463075
16/11/2020 02:00,13.43,-9.77624,16.61143487,0,-0.06624,0.06624,13.43,-9.71,16.57253752,13.4,-9.79624,16.59898546,0,-0.06624,0.06624,13.4,-9.73,16.55997886
16/11/2020 02:30,12.99,-9.77552,16.25733346,0,-0.06552,0.06552,12.99,-9.71,16.21802084,12.96,-9.79552,16.24542434,0,-0.06552,0.06552,12.96,-9.73,16.20600197
16/11/2020 03:00,12.72,-9.78092,16.04570958,0,-0.07092,0.07092,12.72,-9.71,16.00257792,12.71,-9.86092,16.08669771,0,-0.07092,0.07092,12.71,-9.79,16.0433226
16/11/2020 03:30,12.41,-9.7784,15.79953185,0,-0.0684,0.0684,12.41,-9.71,15.75729038,12.4,-9.7684,15.78548823,0,-0.0684,0.0684,12.4,-9.7,15.74325252
16/11/2020 04:00,12.33,-9.78452,15.74057596,0,-0.07452,0.07452,12.33,-9.71,15.69436205,12.3,-9.89452,15.78580141,0,-0.07452,0.07452,12.3,-9.82,15.73919947
16/11/2020 04:30,12.2,-9.77912,15.63557444,0,-0.06912,0.06912,12.2,-9.71,15.59243727,12.18,-9.77912,15.61997401,0,-0.06912,0.06912,12.18,-9.71,15.57679364
16/11/2020 05:00,12.2,-9.55164,15.49431595,0,-0.07164,0.07164,12.2,-9.48,15.45025566,12.18,-9.60164,15.50947745,0,-0.07164,0.07164,12.18,-9.53,15.46522874
16/11/2020 05:30,12.7,-8.483,15.27256655,0,-0.063,0.063,12.7,-8.42,15.23766386,12.67,-8.523,15.26991909,0,-0.063,0.063,12.67,-8.46,15.23484493
16/11/2020 06:00,13.54,-7.81948,15.63572408,0,-0.06948,0.06948,13.54,-7.75,15.60109291,13.5,-8.16948,15.77942976,0,-0.06948,0.06948,13.5,-8.1,15.74357012
16/11/2020 06:30,14.92,-9.2584,17.55916771,0,-0.0684,0.0684,14.92,-9.19,17.52319891,14.9,-9.2984,17.56332094,0,-0.0684,0.0684,14.9,-9.23,17.52720457
16/11/2020 07:00,16.34,-9.14912,18.72703919,0,-0.06912,0.06912,16.34,-9.08,18.69336781,16.34,-9.18912,18.74661373,0,-0.06912,0.06912,16.34,-9.12,18.71282982
16/11/2020 07:30,16.52551332,-7.20308,18.02711713,0,-0.07308,0.07308,16.52551332,-7.13,17.9980413,16.48551332,-7.30308,18.0307273,0,-0.07308,0.07308,16.48551332,-7.23,18.00125133
16/11/2020 08:00,18.50446784,-6.53236,19.62363516,0.0018,-0.07236,0.072382385,18.50266784,-6.46,19.59796717,18.48446784,-6.58236,19.62149368,0.0018,-0.07236,0.072382385,18.48266784,-6.51,19.59564009
16/11/2020 08:30,19.45922237,-6.21672,20.42814095,0.0252,-0.03672,0.044535361,19.43402237,-6.18,20.39297981,19.43922237,-6.31672,20.43977294,0.0252,-0.03672,0.044535361,19.41402237,-6.28,20.40447658
16/11/2020 09:00,19.90837506,-6.08292,20.81694774,0.06012,-0.05292,0.080093326,19.84825506,-6.03,20.74401429,19.89837506,-6.19292,20.83980777,0.06012,-0.05292,0.080093326,19.83825506,-6.14,20.76670325
16/11/2020 09:30,20.74928161,-5.98544,21.59532772,0.07848,-0.05544,0.096086961,20.67080161,-5.93,21.5045795,20.73928161,-5.84544,21.54731934,0.07848,-0.05544,0.096086961,20.66080161,-5.79,21.45676638
16/11/2020 10:00,21.15678829,-5.94092,21.97508182,0.13284,-0.07092,0.150585896,21.02394829,-5.87,21.82803935,21.12678829,-6.01092,21.96525308,0.13284,-0.07092,0.150585896,20.99394829,-5.94,21.81809948
16/11/2020 10:30,21.54676426,-5.68912,22.28517751,0.10908,-0.06912,0.129135668,21.43768426,-5.62,22.16210068,21.50676426,-5.81912,22.28010472,0.10908,-0.06912,0.129135668,21.39768426,-5.75,22.1567911
16/11/2020 11:00,21.38318953,-4.74696,21.90375365,0.40824,-0.06696,0.413694983,20.97494953,-4.68,21.49071679,21.35318953,-4.84696,21.89638611,0.40824,-0.06696,0.413694983,20.94494953,-4.78,21.48346599
16/11/2020 11:30,21.60292748,-4.48948,22.06449425,0.40932,-0.06948,0.415175063,21.19360748,-4.42,21.64960503,21.61292748,-4.32948,22.04230095,0.40932,-0.06948,0.415175063,21.20360748,-4.26,21.62731075
16/11/2020 12:00,21.35871939,-5.3448,22.0173064,0.54936,-0.0648,0.553168554,20.80935939,-5.28,21.46876425,21.30871939,-5.4948,22.0057799,0.54936,-0.0648,0.553168554,20.75935939,-5.43,21.45777021
16/11/2020 12:30,21.43774941,-5.51192,22.13500309,0.42948,-0.06192,0.43392068,21.00826941,-5.45,21.70368364,21.40774941,-5.59192,22.12603227,0.42948,-0.06192,0.43392068,20.97826941,-5.53,21.69490003
16/11/2020 13:00,24.57888,-5.71408,25.23434272,0.12888,-0.06408,0.143931584,24.45,-5.65,25.09432207,24.55888,-5.75408,25.22395733,0.12888,-0.06408,0.143931584,24.43,-5.69,25.08387929
16/11/2020 13:30,24.89884,-5.70256,25.54352019,0.07884,-0.05256,0.094753888,24.82,-5.65,25.45495826,24.87884,-5.74256,25.53299189,0.07884,-0.05256,0.094753888,24.8,-5.69,25.44437266
16/11/2020 14:00,24.58116,-5.71732,25.2372973,0.10116,-0.06732,0.121512666,24.48,-5.65,25.12355269,24.56116,-5.86732,25.25224791,0.10116,-0.06732,0.121512666,24.46,-5.8,25.13824974
16/11/2020 14:30,24.31608,-5.79916,24.99803999,0.04608,-0.02916,0.054531385,24.27,-5.77,24.94645867,24.29608,-5.89916,25.00199176,0.04608,-0.02916,0.054531385,24.25,-5.87,24.95033868
16/11/2020 15:00,24.01024,-7.87104,25.26746714,0.03024,-0.04104,0.05097783,23.98,-7.83,25.2259648,24.16024,-6.20104,24.94333767,0.03024,-0.04104,0.05097783,24.13,-6.16,24.90386516
16/11/2020 15:30,24.28504,-7.615,25.45096055,0.00504,-0.045,0.04528136,24.28,-7.57,25.43272105,24.26504,-7.725,25.46503075,0.00504,-0.045,0.04528136,24.26,-7.68,25.44661078
16/11/2020 16:00,25.64072,-5.70084,26.26682506,0.00072,-0.06084,0.06084426,25.64,-5.64,26.25298459,25.63072,-5.80084,26.27895646,0.00072,-0.06084,0.06084426,25.63,-5.74,26.26489101
16/11/2020 16:30,27.12,-5.39732,27.65186184,0,-0.06732,0.06732,27.12,-5.33,27.63880063,27.09,-5.44732,27.63225281,0,-0.06732,0.06732,27.09,-5.38,27.61906045
16/11/2020 17:00,28.16,-5.21452,28.63872935,0,-0.07452,0.07452,28.16,-5.14,28.62525458,28.13,-5.27452,28.62022818,0,-0.07452,0.07452,28.13,-5.2,28.6065884
16/11/2020 17:30,28.58,-5.21056,29.0510987,0,-0.07056,0.07056,28.58,-5.14,29.03852613,28.55,-5.27056,29.03241813,0,-0.07056,0.07056,28.55,-5.2,29.01969159
16/11/2020 18:00,28.27,-5.21416,28.74683225,0,-0.07416,0.07416,28.27,-5.14,28.73347351,28.25,-5.35416,28.75290471,0,-0.07416,0.07416,28.25,-5.28,28.73918753
16/11/2020 18:30,27.76,-5.292,28.25991621,0,-0.072,0.072,27.76,-5.22,28.24652191,27.73,-5.352,28.24175639,0,-0.072,0.072,27.73,-5.28,28.22820044
16/11/2020 19:00,27,-5.54092,27.56268845,0,-0.07092,0.07092,27,-5.47,27.54851902,26.96,-5.62092,27.53972298,0,-0.07092,0.07092,26.96,-5.55,27.5253356
16/11/2020 19:30,25.96,-5.71056,26.58067146,0,-0.07056,0.07056,25.96,-5.64,26.56560182,25.94,-5.79056,26.5784534,0,-0.07056,0.07056,25.94,-5.72,26.56316999
16/11/2020 20:00,24.93,-5.93596,25.62694912,0,-0.07596,0.07596,24.93,-5.86,25.60946114,24.92,-5.91596,25.61259422,0,-0.07596,0.07596,24.92,-5.84,25.59515579
16/11/2020 20:30,23.47,-6.05336,24.23807062,0,-0.06336,0.06336,23.47,-5.99,24.22232441,23.44,-6.11336,24.22409483,0,-0.06336,0.06336,23.44,-6.05,24.2081825
16/11/2020 21:00,22.19,-6.26984,23.0587726,0,-0.06984,0.06984,22.19,-6.2,23.03988064,22.16,-6.40984,23.06841236,0,-0.06984,0.06984,22.16,-6.34,23.0491041
16/11/2020 21:30,20.93,-6.60092,21.94623077,0,-0.07092,0.07092,20.93,-6.53,21.92500399,20.9,-6.67092,21.9388052,0,-0.07092,0.07092,20.9,-6.6,21.91734473
16/11/2020 22:00,19.47,-7.642,20.916048,0,-0.072,0.072,19.47,-7.57,20.88984921,19.44,-7.712,20.91383619,0,-0.072,0.072,19.44,-7.64,20.88739333
16/11/2020 22:30,17.97,-9.18696,20.18219844,0,-0.06696,0.06696,17.97,-9.12,20.15180637,17.94,-9.22696,20.173755,0,-0.06696,0.06696,17.94,-9.16,20.14321722
16/11/2020 23:00,16.6,-9.4084,19.08082783,0,-0.0684,0.0684,16.6,-9.34,19.04719402,16.57,-9.4484,19.07451605,0,-0.0684,0.0684,16.57,-9.38,19.0407274
16/11/2020 23:30,15.52,-7.7748,17.35851131,0,-0.0648,0.0648,15.52,-7.71,17.32958453,15.5,-7.8248,17.3631073,0,-0.0648,0.0648,15.5,-7.76,17.33400127
17/11/2020 00:00,14.62,-7.7802,16.56127749,0,-0.0702,0.0702,14.62,-7.71,16.52841493,14.61,-7.4602,16.40447146,0,-0.0702,0.0702,14.61,-7.39,16.37266625
17/11/2020 00:30,14.09,-9.65192,17.07886588,0,-0.06192,0.06192,14.09,-9.59,17.04394907,14.07,-9.58192,17.02286964,0,-0.06192,0.06192,14.07,-9.52,16.98809289
17/11/2020 01:00,14.22,-9.65408,17.18748558,0,-0.06408,0.06408,14.22,-9.59,17.15157427,14.19,-9.65408,17.16267347,0,-0.06408,0.06408,14.19,-9.59,17.12671013
17/11/2020 01:30,13.83,-9.753,16.9230585,0,-0.063,0.063,13.83,-9.69,16.88682919,13.81,-9.783,16.92404175,0,-0.063,0.063,13.81,-9.72,16.88770263
17/11/2020 02:00,13.46,-9.75768,16.62479831,0,-0.06768,0.06768,13.46,-9.69,16.58516506,13.43,-9.78768,16.61817017,0,-0.06768,0.06768,13.43,-9.72,16.5783986
17/11/2020 02:30,13.07,-9.75732,16.31043205,0,-0.06732,0.06732,13.07,-9.69,16.27024892,13.05,-9.78732,16.312392,0,-0.06732,0.06732,13.05,-9.72,16.2720896
17/11/2020 03:00,12.75,-9.7602,16.05689895,0,-0.0702,0.0702,12.75,-9.69,16.01432484,12.72,-9.7902,16.05136804,0,-0.0702,0.0702,12.72,-9.72,16.00864766
17/11/2020 03:30,12.48,-9.75696,15.84135943,0,-0.06696,0.06696,12.48,-9.69,15.80020569,12.46,-9.78696,15.8441215,0,-0.06696,0.06696,12.46,-9.72,15.80284784
17/11/2020 04:00,12.37,-9.88128,15.83213802,0,-0.07128,0.07128,12.37,-9.81,15.78774841,12.35,-9.95128,15.8603428,0,-0.07128,0.07128,12.35,-9.88,15.81571687
17/11/2020 04:30,12.26,-9.78696,15.68732565,0,-0.06696,0.06696,12.26,-9.72,15.64563837,12.21,-9.82696,15.67332903,0,-0.06696,0.06696,12.21,-9.76,15.63143308
17/11/2020 05:00,12.26,-9.78876,15.68844869,0,-0.06876,0.06876,12.26,-9.72,15.64563837,12.21,-9.82876,15.67445767,0,-0.06876,0.06876,12.21,-9.76,15.63143308
17/11/2020 05:30,12.89,-8.4184,15.39550449,0,-0.0684,0.0684,12.89,-8.35,15.35820953,12.85,-8.4484,15.37849026,0,-0.0684,0.0684,12.85,-8.38,15.34102017
17/11/2020 06:00,13.32,-9.56876,16.40071852,0,-0.06876,0.06876,13.32,-9.5,16.36069681,13.29,-9.64876,16.42323566,0,-0.06876,0.06876,13.29,-9.58,16.38293319
17/11/2020 06:30,14.96,-7.83876,16.88927939,0,-0.06876,0.06876,14.96,-7.77,16.85747609,14.94,-7.97876,16.93706619,0,-0.06876,0.06876,14.94,-7.91,16.90478335
17/11/2020 07:00,16.56,-7.11056,18.02203272,0,-0.07056,0.07056,16.56,-7.04,17.99431021,16.54,-7.17056,18.02743827,0,-0.07056,0.07056,16.54,-7.1,17.99948888
17/11/2020 07:30,19.15,-8.54984,20.97193992,0,-0.06984,0.06984,19.15,-8.48,20.94356464,17.88,-8.89984,19.97251992,0,-0.06984,0.06984,17.88,-8.83,19.94149693
17/11/2020 08:00,31.63,-10.59036,33.35584844,0,-0.09036,0.09036,31.63,-10.5,33.32726962,-68.51,-68.60036,96.95168638,0,-0.09036,0.09036,-68.51,-68.51,96.88777116
17/11/2020 08:30,33.38,-9.48956,34.70268216,0,-0.07956,0.07956,33.38,-9.41,34.68101065,-68.51,-68.58956,96.9440449,0,-0.07956,0.07956,-68.51,-68.51,96.88777116
17/11/2020 09:00,34.31,-9.34596,35.56013313,0,-0.07596,0.07596,34.31,-9.27,35.54024479,-68.51,-68.58596,96.94149787,0,-0.07596,0.07596,-68.51,-68.51,96.88777116
17/11/2020 09:30,35.71,-9.05452,36.84003844,0,-0.07452,0.07452,35.71,-8.98,36.82179382,-68.51,-68.58452,96.94047908,0,-0.07452,0.07452,-68.51,-68.51,96.88777116
17/11/2020 10:00,36.61,-8.75452,37.64218007,0,-0.07452,0.07452,36.61,-8.68,37.6249186,-68.51,-68.58452,96.94047908,0,-0.07452,0.07452,-68.51,-68.51,96.88777116
17/11/2020 10:30,37.24,-8.75956,38.25633923,0,-0.07956,0.07956,37.24,-8.68,38.23820079,-68.51,-68.58956,96.9440449,0,-0.07956,0.07956,-68.51,-68.51,96.88777116
17/11/2020 11:00,37.24,-8.75668,38.2556799,0,-0.07668,0.07668,37.24,-8.68,38.23820079,-68.51,-68.58668,96.94200727,0,-0.07668,0.07668,-68.51,-68.51,96.88777116
17/11/2020 11:30,37.92,-8.56704,38.87570674,0,-0.07704,0.07704,37.92,-8.49,38.85880209,-68.51,-68.58704,96.94226197,0,-0.07704,0.07704,-68.51,-68.51,96.88777116
17/11/2020 12:00,37.92,-8.56488,38.8752308,0,-0.07488,0.07488,37.92,-8.49,38.85880209,-68.51,-68.58488,96.94073377,0,-0.07488,0.07488,-68.51,-68.51,96.88777116
17/11/2020 12:30,38.77,-8.4456,39.67922705,0,-0.0756,0.0756,38.77,-8.37,39.66320461,-68.51,-68.5856,96.94124317,0,-0.0756,0.0756,-68.51,-68.51,96.88777116
17/11/2020 13:00,38.69,-8.45028,39.60206222,0,-0.08028,0.08028,38.69,-8.37,39.58500979,-68.51,-68.59028,96.94455431,0,-0.08028,0.08028,-68.51,-68.51,96.88777116
17/11/2020 13:30,38.46,-8.54704,39.39826764,0,-0.07704,0.07704,38.46,-8.47,39.38162643,-68.51,-68.58704,96.94226197,0,-0.07704,0.07704,-68.51,-68.51,96.88777116
17/11/2020 14:00,37.79,-8.68704,38.77562074,0,-0.07704,0.07704,37.79,-8.61,38.75843392,-68.51,-68.58704,96.94226197,0,-0.07704,0.07704,-68.51,-68.51,96.88777116
17/11/2020 14:30,32.31,-8.60848,33.43713546,0,-0.07848,0.07848,32.31,-8.53,33.41701662,20.9,-6.95848,22.02794688,0,-0.07848,0.07848,20.9,-6.88,22.00328157
17/11/2020 15:00,22.97,-7.97128,24.31382744,0,-0.07128,0.07128,22.97,-7.9,24.29055166,23.02,-8.00128,24.37090236,0,-0.07128,0.07128,23.02,-7.93,24.34759331
17/11/2020 15:30,23.2,-7.96732,24.52994472,0,-0.06732,0.06732,23.2,-7.9,24.50816191,23.29,-7.99732,24.62480918,0,-0.06732,0.06732,23.29,-7.93,24.60302827
17/11/2020 16:00,23.96,-7.82732,25.20612105,0,-0.06732,0.06732,23.96,-7.76,25.1852973,24.01,-7.84732,25.25986008,0,-0.06732,0.06732,24.01,-7.78,25.23902732
17/11/2020 16:30,25.26,-6.37732,26.052597,0,-0.06732,0.06732,25.26,-6.31,26.0361998,25.32,-6.45732,26.13043018,0,-0.06732,0.06732,25.32,-6.39,26.11387562
17/11/2020 17:00,26.89,-5.34128,27.41534921,0,-0.07128,0.07128,26.89,-5.27,27.40155105,26.96,-5.37128,27.4898572,0,-0.07128,0.07128,26.96,-5.3,27.47601863
17/11/2020 17:30,27.61,-5.33804,28.1212868,0,-0.06804,0.06804,27.61,-5.27,28.10845069,27.68,-5.36804,28.19571339,0,-0.06804,0.06804,27.68,-5.3,28.18283875
17/11/2020 18:00,27.54,-5.33876,28.05269966,0,-0.06876,0.06876,27.54,-5.27,28.03969508,27.61,-5.36876,28.1271343,0,-0.06876,0.06876,27.61,-5.3,28.11409077
17/11/2020 18:30,27.44,-5.4466,27.97532934,0,-0.0666,0.0666,27.44,-5.38,27.96243909,27.51,-5.5066,28.05570786,0,-0.0666,0.0666,27.51,-5.44,28.04271207
17/11/2020 19:00,26.75,-5.5902,27.32787654,0,-0.0702,0.0702,26.75,-5.52,27.31360284,26.81,-5.6602,27.40098473,0,-0.0702,0.0702,26.81,-5.59,27.3865697
17/11/2020 19:30,25.6,-5.842,26.25812187,0,-0.072,0.072,25.6,-5.77,26.24219694,25.69,-5.722,26.31952477,0,-0.072,0.072,25.69,-5.65,26.30396548
17/11/2020 20:00,24.41,-5.83804,25.09842248,0,-0.06804,0.06804,24.41,-5.77,25.08268327,24.45,-5.95804,25.16546722,0,-0.06804,0.06804,24.45,-5.89,25.14944532
17/11/2020 20:30,23.14,-6.09624,23.92955792,0,-0.06624,0.06624,23.14,-6.03,23.91276856,23.2,-6.15624,24.00290172,0,-0.06624,0.06624,23.2,-6.09,23.985998
17/11/2020 21:00,21.86,-6.32948,22.75789791,0,-0.06948,0.06948,21.86,-6.26,22.7386719,21.91,-6.39948,22.82545606,0,-0.06948,0.06948,21.91,-6.33,22.80607375
17/11/2020 21:30,20.64,-6.56308,21.65833833,0,-0.07308,0.07308,20.64,-6.49,21.63630514,20.69,-6.64308,21.7303155,0,-0.07308,0.07308,20.69,-6.57,21.70808605
