Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/11/2020 22:00,19.22,-7.34164,20.57445207,0,-0.07164,0.07164,19.22,-7.27,20.54899754,19.3,-7.00164,20.53078086,0,-0.07164,0.07164,19.3,-6.93,20.50645996
17/11/2020 22:30,17.84,-7.06372,19.18754128,0,-0.06372,0.06372,17.84,-7,19.16417491,17.88,-7.11372,19.24316534,0,-0.06372,0.06372,17.88,-7.05,19.21970083
17/11/2020 23:00,16.49,-7.2566,18.01605794,0,-0.0666,0.0666,16.49,-7.19,17.98933573,16.54,-7.3166,18.08602321,0,-0.0666,0.0666,16.54,-7.25,18.05918326
17/11/2020 23:30,15.19,-8.44696,17.38065687,0,-0.06696,0.06696,15.19,-8.38,17.34821316,15.26,-8.46696,17.45156187,0,-0.06696,0.06696,15.26,-8.4,17.41917334
18/11/2020 00:00,14.29,-8.54804,16.65151909,0,-0.06804,0.06804,14.29,-8.48,16.61669341,14.32,-8.57804,16.69266816,0,-0.06804,0.06804,14.32,-8.51,16.65780598
18/11/2020 00:30,14.12,-7.55552,16.01437737,0,-0.06552,0.06552,14.12,-7.49,15.98356969,14.15,-7.55552,16.04083484,0,-0.06552,0.06552,14.15,-7.49,16.01007808
18/11/2020 01:00,13.94,-10.31696,17.3425276,0,-0.06696,0.06696,13.94,-10.25,17.30277723,14.24,-6.86696,15.8092612,0,-0.06696,0.06696,14.24,-6.8,15.78029151
18/11/2020 01:30,13.65,-9.71948,16.75681329,0,-0.06948,0.06948,13.65,-9.65,16.71660851,13.68,-9.75948,16.80445923,0,-0.06948,0.06948,13.68,-9.69,16.76420293
18/11/2020 02:00,13.18,-9.71912,16.3760097,0,-0.06912,0.06912,13.18,-9.65,16.33508188,13.21,-9.75912,16.42390097,0,-0.06912,0.06912,13.21,-9.69,16.38292404
18/11/2020 02:30,12.99,-8.11768,15.31785979,0,-0.06768,0.06768,12.99,-8.05,15.28210064,13.02,-8.15768,15.3645092,0,-0.06768,0.06768,13.02,-8.09,15.32868227
18/11/2020 03:00,12.7,-7.5584,14.77901927,0,-0.0684,0.0684,12.7,-7.49,14.74415477,12.73,-7.5584,14.80480701,0,-0.0684,0.0684,12.73,-7.49,14.77000339
18/11/2020 03:30,12.43,-7.55732,14.54709543,0,-0.06732,0.06732,12.43,-7.49,14.51223622,12.46,-7.63732,14.61438527,0,-0.06732,0.06732,12.46,-7.57,14.57931754
18/11/2020 04:00,12.28,-7.55876,14.41989087,0,-0.06876,0.06876,12.28,-7.49,14.38396677,12.32,-7.63876,14.49596683,0,-0.06876,0.06876,12.32,-7.57,14.45985131
18/11/2020 04:30,12.28,-7.55876,14.41989087,0,-0.06876,0.06876,12.28,-7.49,14.38396677,12.32,-7.63876,14.49596683,0,-0.06876,0.06876,12.32,-7.57,14.45985131
18/11/2020 05:00,12.28,-7.55984,14.42045703,0,-0.06984,0.06984,12.28,-7.49,14.38396677,12.32,-7.63984,14.49653597,0,-0.06984,0.06984,12.32,-7.57,14.45985131
18/11/2020 05:30,12.67,-7.5584,14.75324746,0,-0.0684,0.0684,12.67,-7.49,14.71832192,12.69,-7.5584,14.77042689,0,-0.0684,0.0684,12.69,-7.49,14.73554207
18/11/2020 06:00,13.28,-7.88876,15.44638904,0,-0.06876,0.06876,13.28,-7.82,15.4113854,13.3,-7.95876,15.49941485,0,-0.06876,0.06876,13.3,-7.89,15.46421999
18/11/2020 06:30,14.45,-9.38588,17.23070641,0,-0.06588,0.06588,14.45,-9.32,17.19490913,14.49,-9.44588,17.2969578,0,-0.06588,0.06588,14.49,-9.38,17.26106891
18/11/2020 07:00,15.91,-9.12552,18.34129808,0,-0.06552,0.06552,15.91,-9.06,18.30878751,15.95,-9.21552,18.42086613,0,-0.06552,0.06552,15.95,-9.15,18.38817555
18/11/2020 07:30,18.26,-7.08696,19.5870519,0,-0.06696,0.06696,18.26,-7.02,19.56292412,18.27,-7.28696,19.66958785,0,-0.06696,0.06696,18.27,-7.22,19.64487974
18/11/2020 08:00,19.58,-7.97912,21.14338563,0,-0.06912,0.06912,19.58,-7.91,21.11739804,19.6,-8.10912,21.21126652,0,-0.06912,0.06912,19.6,-8.04,21.18493805
18/11/2020 08:30,21.18,-6.23164,22.07772038,0,-0.07164,0.07164,21.18,-6.16,22.0576064,21.22,-6.28164,22.13023726,0,-0.07164,0.07164,21.22,-6.21,22.11000905
18/11/2020 09:00,21.94036,-6.1248,22.77921359,0.00036,-0.0648,0.064801,21.94,-6.06,22.76152895,21.99036,-6.2048,22.848971,0.00036,-0.0648,0.064801,21.99,-6.14,22.83111254
18/11/2020 09:30,22.73,-7.14084,23.8252911,0,-0.06084,0.06084,22.73,-7.08,23.80712708,22.77,-7.20084,23.88147811,0,-0.06084,0.06084,22.77,-7.14,23.86320389
18/11/2020 10:00,23.96216,-6.11336,24.72970445,0.00216,-0.06336,0.063396807,23.96,-6.05,24.71202339,23.99216,-6.45336,24.84491088,0.00216,-0.06336,0.063396807,23.99,-6.39,24.82644155
18/11/2020 10:30,24.56152,-5.42572,25.15366181,0.01152,-0.04572,0.047149006,24.55,-5.38,25.13258642,24.63152,-5.51572,25.24153214,0.01152,-0.04572,0.047149006,24.62,-5.47,25.22033505
18/11/2020 11:00,24.56908,-5.41744,25.15925969,0.01908,-0.03744,0.042021423,24.55,-5.38,25.13258642,24.63908,-5.50744,25.24710198,0.01908,-0.03744,0.042021423,24.62,-5.47,25.22033505
18/11/2020 11:30,24.77564,-5.52996,25.38528698,0.03564,-0.03996,0.053544479,24.74,-5.49,25.34181722,24.82564,-5.57996,25.44500648,0.03564,-0.03996,0.053544479,24.79,-5.54,25.40149011
18/11/2020 12:00,24.82388,-5.55588,25.4380192,0.08388,-0.06588,0.106658468,24.74,-5.49,25.34181722,24.87388,-5.60588,25.49776062,0.08388,-0.06588,0.106658468,24.79,-5.54,25.40149011
18/11/2020 12:30,25.14488,-5.47112,25.73321092,0.07488,-0.05112,0.090665698,25.07,-5.42,25.64919687,25.19488,-5.59112,25.80780117,0.07488,-0.05112,0.090665698,25.12,-5.54,25.72364671
18/11/2020 13:00,25.3706,-5.45852,25.95116153,0.0306,-0.03852,0.049195024,25.34,-5.42,25.91316268,25.4406,-5.49852,26.02802049,0.0306,-0.03852,0.049195024,25.41,-5.46,25.9899923
18/11/2020 13:30,25.23136,-6.23272,25.98977349,0.08136,-0.07272,0.10912217,25.15,-6.16,25.89339877,25.42136,-5.30272,25.96852679,0.08136,-0.07272,0.10912217,25.34,-5.23,25.87408936
18/11/2020 14:00,24.54944,-6.76408,25.46424518,0.10944,-0.06408,0.126820188,24.44,-6.7,25.34173633,24.60944,-6.82408,25.53806189,0.10944,-0.06408,0.126820188,24.5,-6.76,25.41549921
18/11/2020 14:30,24.55124,-5.74336,25.21407483,0.11124,-0.06336,0.128018855,24.44,-5.68,25.09135309,24.61124,-5.83336,25.29310624,0.11124,-0.06336,0.128018855,24.5,-5.77,25.17027811
18/11/2020 15:00,24.36584,-5.8466,25.05747175,0.10584,-0.0666,0.125050652,24.26,-5.78,24.93904569,24.41584,-5.9266,25.12484488,0.10584,-0.0666,0.125050652,24.31,-5.86,25.0063132
18/11/2020 15:30,24.0398,-5.83508,24.73782817,0.1098,-0.05508,0.122840736,23.93,-5.78,24.61814981,24.0998,-5.91508,24.81508677,0.1098,-0.05508,0.122840736,23.99,-5.86,24.69533762
18/11/2020 16:00,24.56888,-5.73456,25.22924975,0.03888,-0.03456,0.052019689,24.53,-5.7,25.18354423,24.61888,-5.80456,25.29391566,0.03888,-0.03456,0.052019689,24.58,-5.77,25.24815439
18/11/2020 16:30,25.33144,-5.76228,25.97856276,0.00144,-0.06228,0.062296645,25.33,-5.7,25.96341464,25.38144,-5.83228,26.04290664,0.00144,-0.06228,0.062296645,25.38,-5.77,26.02762571
18/11/2020 17:00,27.02,-5.09408,27.49600064,0,-0.06408,0.06408,27.02,-5.03,27.48420092,27.07,-5.27408,27.57899236,0,-0.06408,0.06408,27.07,-5.21,27.56680975
18/11/2020 17:30,28.05,-5.19624,28.52723979,0,-0.06624,0.06624,28.05,-5.13,28.51524855,28.13,-5.27624,28.62054522,0,-0.06624,0.06624,28.13,-5.21,28.60840786
18/11/2020 18:00,28.12,-5.19264,28.59541764,0,-0.06264,0.06264,28.12,-5.13,28.58410922,28.19,-5.27264,28.67885689,0,-0.06264,0.06264,28.19,-5.21,28.66740658
18/11/2020 18:30,27.79,-5.35552,28.30133733,0,-0.06552,0.06552,27.79,-5.29,28.289012,27.85,-5.39552,28.3678363,0,-0.06552,0.06552,27.85,-5.33,28.35544745
18/11/2020 19:00,27.17,-5.50408,27.72190103,0,-0.06408,0.06408,27.17,-5.44,27.70924936,27.24,-5.54408,27.7984608,0,-0.06408,0.06408,27.24,-5.48,27.78575174
18/11/2020 19:30,26.44,-5.63552,27.03391732,0,-0.06552,0.06552,26.44,-5.57,27.02033494,26.51,-5.71552,27.11913105,0,-0.06552,0.06552,26.51,-5.65,27.10539799
18/11/2020 20:00,25.43,-5.74624,26.0711368,0,-0.06624,0.06624,25.43,-5.68,26.0566172,25.48,-5.83624,26.13985649,0,-0.06624,0.06624,25.48,-5.77,26.12514689
18/11/2020 20:30,24.25,-6.11344,25.00873145,0,-0.07344,0.07344,24.25,-6.04,24.99088034,24.3,-6.19344,25.07685584,0,-0.07344,0.07344,24.3,-6.12,25.05881881
18/11/2020 21:00,22.85,-6.43668,23.73927862,0,-0.07668,0.07668,22.85,-6.36,23.7186024,22.91,-6.43668,23.79703657,0,-0.07668,0.07668,22.91,-6.36,23.77641058
18/11/2020 21:30,21.33,-8.29272,22.8853251,0,-0.07272,0.07272,21.33,-8.22,22.85907478,21.46,-7.58272,22.76025577,0,-0.07272,0.07272,21.46,-7.51,22.73613204
18/11/2020 22:00,20.03,-8.4848,21.75299361,0,-0.0648,0.0648,20.03,-8.42,21.72780016,20.06,-8.5748,21.81583817,0,-0.0648,0.0648,20.06,-8.51,21.79044974
18/11/2020 22:30,18.68,-9.13588,20.79439115,0,-0.06588,0.06588,18.68,-9.07,20.76553154,18.73,-9.20588,20.87010126,0,-0.06588,0.06588,18.73,-9.14,20.84112521
18/11/2020 23:00,17.06,-9.3384,19.44863272,0,-0.0684,0.0684,17.06,-9.27,19.41588267,17.11,-9.4084,19.52613865,0,-0.0684,0.0684,17.11,-9.34,19.4932732
18/11/2020 23:30,15.83,-8.84912,18.13548524,0,-0.06912,0.06912,15.83,-8.78,18.10185902,15.88,-8.89912,18.20353638,0,-0.06912,0.06912,15.88,-8.83,18.1698459
19/11/2020 00:00,14.89,-8.19092,16.99421285,0,-0.07092,0.07092,14.89,-8.12,16.96014446,14.98,-7.58092,16.78900676,0,-0.07092,0.07092,14.98,-7.51,16.75710297
19/11/2020 00:30,14.49,-8.47696,16.7874641,0,-0.06696,0.06696,14.49,-8.41,16.75375182,14.52,-8.54696,16.84876628,0,-0.06696,0.06696,14.52,-8.48,16.81489816
19/11/2020 01:00,14.69,-7.5784,16.52961725,0,-0.0684,0.0684,14.69,-7.51,16.49836962,14.72,-7.6084,16.57003774,0,-0.0684,0.0684,14.72,-7.54,16.53874239
19/11/2020 01:30,14.32,-7.76984,16.29210894,0,-0.06984,0.06984,14.32,-7.7,16.25891755,14.35,-7.79984,16.33278923,0,-0.06984,0.06984,14.35,-7.73,16.29955214
19/11/2020 02:00,13.58,-9.63372,16.6500739,0,-0.06372,0.06372,13.58,-9.57,16.61328685,13.61,-9.73372,16.73252536,0,-0.06372,0.06372,13.61,-9.67,16.69553833
19/11/2020 02:30,13.34,-9.72876,16.51073503,0,-0.06876,0.06876,13.34,-9.66,16.47031269,13.37,-9.73876,16.54086897,0,-0.06876,0.06876,13.37,-9.67,16.50047878
19/11/2020 03:00,12.99,-9.7266,16.22796499,0,-0.0666,0.0666,12.99,-9.66,16.18813454,13.01,-9.7366,16.2499686,0,-0.0666,0.0666,13.01,-9.67,16.21015114
19/11/2020 03:30,12.74,-9.72948,16.03029573,0,-0.06948,0.06948,12.74,-9.66,15.98822066,12.75,-9.82948,16.09910485,0,-0.06948,0.06948,12.75,-9.76,16.05677739
19/11/2020 04:00,12.54,-9.78948,15.90866175,0,-0.06948,0.06948,12.54,-9.72,15.86600139,12.58,-9.89948,16.00800126,0,-0.06948,0.06948,12.58,-9.83,15.96512762
19/11/2020 04:30,12.73,-8.282,15.18698206,0,-0.072,0.072,12.73,-8.21,15.14783813,12.74,-8.322,15.21720355,0,-0.072,0.072,12.74,-8.25,15.17794782
19/11/2020 05:00,12.73,-8.05552,15.06467067,0,-0.06552,0.06552,12.73,-7.99,15.02973719,12.74,-8.08552,15.08917604,0,-0.06552,0.06552,12.74,-8.02,15.05416886
19/11/2020 05:30,13.06,-9.49876,16.14899506,0,-0.06876,0.06876,13.06,-9.43,16.10864675,13.08,-9.51876,16.17693395,0,-0.06876,0.06876,13.08,-9.45,16.13657027
19/11/2020 06:00,13.59,-9.49912,16.58075332,0,-0.06912,0.06912,13.59,-9.43,16.54125146,13.64,-9.59912,16.67910983,0,-0.06912,0.06912,13.64,-9.53,16.63942607
19/11/2020 06:30,15.34,-7.40912,17.03557041,0,-0.06912,0.06912,15.34,-7.34,17.0056226,15.37,-7.56912,17.13267281,0,-0.06912,0.06912,15.37,-7.5,17.10224839
19/11/2020 07:00,16.66,-8.43912,18.67550123,0,-0.06912,0.06912,16.66,-8.37,18.64436912,16.7,-8.46912,18.72474282,0,-0.06912,0.06912,16.7,-8.4,18.69358179
19/11/2020 07:30,18.81,-8.44164,20.61740493,0,-0.07164,0.07164,18.81,-8.37,20.58817622,18.86,-8.56164,20.71234606,0,-0.07164,0.07164,18.86,-8.49,20.68283588
19/11/2020 08:00,20.24216,-7.16552,21.47299975,0.00216,-0.06552,0.065555595,20.24,-7.1,21.44918646,20.27216,-7.29552,21.54495493,0.00216,-0.06552,0.065555595,20.27,-7.23,21.52082247
19/11/2020 08:30,21.6308,-6.28896,22.526485,0.0108,-0.04896,0.050137028,21.62,-6.24,22.50248875,21.7008,-6.24896,22.58260883,0.0108,-0.04896,0.050137028,21.69,-6.2,22.55872558
19/11/2020 09:00,22.26328,-5.98924,23.05481798,0.05328,-0.03924,0.066170507,22.21,-5.95,22.99318595,22.30328,-6.05924,23.11170024,0.05328,-0.03924,0.066170507,22.25,-6.02,23.05000868
19/11/2020 09:30,23.0444,-5.8112,23.76582456,0.1944,-0.0612,0.20380579,22.85,-5.75,23.56236406,23.0944,-5.9012,23.83643163,0.1944,-0.0612,0.20380579,22.9,-5.84,23.63293465
19/11/2020 10:00,23.48044,-5.8166,24.19016118,0.19044,-0.0666,0.20174973,23.29,-5.75,23.98930178,23.53044,-5.9066,24.26045198,0.19044,-0.0666,0.20174973,23.34,-5.84,24.05953449
19/11/2020 10:30,23.73932,-5.87912,24.45647902,0.31932,-0.06912,0.326715223,23.42,-5.81,24.12990883,23.77932,-5.96912,24.51706453,0.31932,-0.06912,0.326715223,23.46,-5.9,24.19052707
19/11/2020 11:00,23.81636,-5.76804,24.50488296,0.39636,-0.06804,0.402157545,23.42,-5.7,24.10365947,23.85636,-5.83804,24.56030585,0.39636,-0.06804,0.402157545,23.46,-5.77,24.15914941
19/11/2020 11:30,23.92164,-5.873,24.63203177,0.34164,-0.063,0.347400187,23.58,-5.81,24.28523214,23.96164,-5.943,24.6876374,0.34164,-0.063,0.347400187,23.62,-5.88,24.34088741
19/11/2020 12:00,23.99292,-5.93912,24.7170661,0.41292,-0.06912,0.418665142,23.58,-5.87,24.29965638,24.03292,-5.94912,24.75829704,0.41292,-0.06912,0.418665142,23.62,-5.88,24.34088741
19/11/2020 12:30,24.72984,-5.64192,25.36525671,0.15984,-0.06192,0.171414445,24.57,-5.58,25.19566034,24.77984,-5.73192,25.43413803,0.15984,-0.06192,0.171414445,24.62,-5.67,25.26446714
19/11/2020 13:00,24.31368,-5.71984,24.9774219,0.46368,-0.06984,0.468910192,23.85,-5.65,24.51009996,24.37368,-5.79984,25.0542296,0.46368,-0.06984,0.468910192,23.91,-5.73,24.58700876
19/11/2020 13:30,24.78548,-5.792,25.45323718,0.19548,-0.072,0.208318099,24.59,-5.72,25.24651461,24.83548,-5.872,25.52021651,0.19548,-0.072,0.208318099,24.64,-5.8,25.31342727
19/11/2020 14:00,23.9254,-5.8666,24.63415841,0.3654,-0.0666,0.37141987,23.56,-5.8,24.26342103,23.9854,-5.8666,24.69243627,0.3654,-0.0666,0.37141987,23.62,-5.8,24.3216858
19/11/2020 14:30,23.51196,-5.86228,24.23176819,0.29196,-0.06228,0.298528793,23.22,-5.8,23.93341597,23.54196,-5.97228,24.28769254,0.29196,-0.06228,0.298528793,23.25,-5.91,23.98938515
19/11/2020 15:00,23.45624,-6.0222,24.21697933,0.15624,-0.0522,0.164729407,23.3,-5.97,24.05266929,23.51624,-6.1322,24.30262168,0.15624,-0.0522,0.164729407,23.36,-6.08,24.13826837
19/11/2020 15:30,23.57692,-5.96076,24.31875442,0.10692,-0.05076,0.118357357,23.47,-5.91,24.20266514,23.62692,-6.04076,24.38692539,0.10692,-0.05076,0.118357357,23.52,-5.99,24.27077461
19/11/2020 16:00,24.37808,-6.45924,25.21928956,0.02808,-0.03924,0.048252088,24.35,-6.42,25.18211468,24.43808,-6.52924,25.29527088,0.02808,-0.03924,0.048252088,24.41,-6.49,25.25803239
19/11/2020 16:30,25.72036,-5.61624,26.32639493,0.00036,-0.06624,0.066240978,25.72,-5.55,26.31199156,25.78036,-5.65624,26.39356006,0.00036,-0.06624,0.066240978,25.78,-5.59,26.3790921
19/11/2020 17:00,27.49,-5.43876,28.02285157,0,-0.06876,0.06876,27.49,-5.37,28.00958764,27.54,-5.50876,28.08554854,0,-0.06876,0.06876,27.54,-5.44,28.07214278
19/11/2020 17:30,28.36,-5.3184,28.85437538,0,-0.0684,0.0684,28.36,-5.25,28.84184633,28.43,-5.3984,28.93799617,0,-0.0684,0.0684,28.43,-5.33,28.92531417
19/11/2020 18:00,28.36,-5.31912,28.8545081,0,-0.06912,0.06912,28.36,-5.25,28.84184633,28.43,-5.39912,28.9381305,0,-0.06912,0.06912,28.43,-5.33,28.92531417
19/11/2020 18:30,28.28,-5.38768,28.78863484,0,-0.06768,0.06768,28.28,-5.32,28.77604559,28.34,-5.48768,28.86642049,0,-0.06768,0.06768,28.34,-5.42,28.85363062
19/11/2020 19:00,27.77,-5.5102,28.31139707,0,-0.0702,0.0702,27.77,-5.44,28.29781794,27.83,-5.5902,28.38589854,0,-0.0702,0.0702,27.83,-5.52,28.37215713
19/11/2020 19:30,26.47,-5.81732,27.10169943,0,-0.06732,0.06732,26.47,-5.75,27.08732914,26.53,-5.88732,27.17538292,0,-0.06732,0.06732,26.53,-5.82,27.16087812
19/11/2020 20:00,25.42,-5.98236,26.11446019,0,-0.07236,0.07236,25.42,-5.91,26.09797885,25.49,-6.04236,26.19637789,0,-0.07236,0.07236,25.49,-5.97,26.17978228
19/11/2020 20:30,24.11,-6.18128,24.88976341,0,-0.07128,0.07128,24.11,-6.11,24.87215712,24.17,-6.26128,24.96782985,0,-0.07128,0.07128,24.17,-6.19,24.9500501
19/11/2020 21:00,22.98,-6.41668,23.85904823,0,-0.07668,0.07668,22.98,-6.34,23.83854022,23.03,-6.49668,23.92880588,0,-0.07668,0.07668,23.03,-6.42,23.90810114
19/11/2020 21:30,21.64,-6.77164,22.67475928,0,-0.07164,0.07164,21.64,-6.7,22.65346773,21.69,-6.81164,22.7344351,0,-0.07164,0.07164,21.69,-6.74,22.71307333
19/11/2020 22:00,20.33,-7.05812,21.52036147,0,-0.07812,0.07812,20.33,-6.98,21.49486683,20.38,-7.12812,21.59061126,0,-0.07812,0.07812,20.38,-7.05,21.56494609
19/11/2020 22:30,18.66,-9.16732,20.7902707,0,-0.06732,0.06732,18.66,-9.1,20.76067436,18.72,-8.91732,20.73540441,0,-0.06732,0.06732,18.72,-8.85,20.70654244
19/11/2020 23:00,17.21,-9.28768,19.55620361,0,-0.06768,0.06768,17.21,-9.22,19.52415171,17.26,-9.32768,19.61920524,0,-0.06768,0.06768,17.26,-9.26,19.58711822
19/11/2020 23:30,16.04,-9.29128,18.5367064,0,-0.07128,0.07128,16.04,-9.22,18.50108105,16.1,-9.33128,18.60867503,0,-0.07128,0.07128,16.1,-9.26,18.57303422
20/11/2020 00:00,15.09,-9.0202,17.58044675,0,-0.0702,0.0702,15.09,-8.95,17.54453191,15.21,-7.8302,17.10719533,0,-0.0702,0.0702,15.21,-7.76,17.07517789
20/11/2020 00:30,14.79,-7.01228,16.368145,0,-0.06228,0.06228,14.79,-6.95,16.34156051,14.52,-11.06228,18.25388832,0,-0.06228,0.06228,14.52,-11,18.21621256
20/11/2020 01:00,15.11,-4.96588,15.90509554,0,-0.06588,0.06588,15.11,-4.9,15.88464982,14.52,-12.31588,19.03972952,0,-0.06588,0.06588,14.52,-12.25,18.99718137
20/11/2020 01:30,14.57,-7.47336,16.37485907,0,-0.06336,0.06336,14.57,-7.41,16.34603928,14.32,-11.05336,18.0897531,0,-0.06336,0.06336,14.32,-10.99,18.051108
20/11/2020 02:00,13.89,-9.76876,16.98118877,0,-0.06876,0.06876,13.89,-9.7,16.94172659,13.93,-9.82876,17.04844342,0,-0.06876,0.06876,13.93,-9.76,17.00889473
20/11/2020 02:30,13.63,-9.85164,16.81760122,0,-0.07164,0.07164,13.63,-9.78,16.77573545,13.65,-9.91164,16.86899841,0,-0.07164,0.07164,13.65,-9.84,16.82700508
20/11/2020 03:00,13.22,-9.84696,16.48426587,0,-0.06696,0.06696,13.22,-9.78,16.44435465,13.24,-9.90696,16.53618627,0,-0.06696,0.06696,13.24,-9.84,16.49615713
20/11/2020 03:30,12.94,-9.90912,16.29829007,0,-0.06912,0.06912,12.94,-9.84,16.25635876,12.97,-9.90912,16.32211871,0,-0.06912,0.06912,12.97,-9.84,16.28024877
20/11/2020 04:00,12.72,-9.9084,16.12373377,0,-0.0684,0.0684,12.72,-9.84,16.08179095,12.77,-9.9084,16.16320793,0,-0.0684,0.0684,12.77,-9.84,16.12136781
20/11/2020 04:30,12.72,-9.90876,16.123955,0,-0.06876,0.06876,12.72,-9.84,16.08179095,12.77,-9.97876,16.20643549,0,-0.06876,0.06876,12.77,-9.91,16.16418881
20/11/2020 05:00,12.72,-9.9084,16.12373377,0,-0.0684,0.0684,12.72,-9.84,16.08179095,12.77,-9.9784,16.20621383,0,-0.0684,0.0684,12.77,-9.91,16.16418881
20/11/2020 05:30,13.1,-9.79588,16.35754459,0,-0.06588,0.06588,13.1,-9.73,16.31817698,13.16,-9.85588,16.44153188,0,-0.06588,0.06588,13.16,-9.79,16.40212486
20/11/2020 06:00,13.74,-9.60696,16.76547883,0,-0.06696,0.06696,13.74,-9.54,16.72719941,13.77,-9.71696,16.85325522,0,-0.06696,0.06696,13.77,-9.65,16.81473758
20/11/2020 06:30,15.58,-7.44236,17.26630019,0,-0.07236,0.07236,15.58,-7.37,17.23523426,15.6,-7.54236,17.32764249,0,-0.07236,0.07236,15.6,-7.47,17.29626838
20/11/2020 07:00,17.08,-7.18236,18.52869923,0,-0.07236,0.07236,17.08,-7.11,18.50077025,17.14,-7.24236,18.60729369,0,-0.07236,0.07236,17.14,-7.17,18.57924918
20/11/2020 07:30,19.11,-8.04092,20.73278791,0,-0.07092,0.07092,19.11,-7.97,20.70538577,19.14,-8.08092,20.77596852,0,-0.07092,0.07092,19.14,-8.01,20.74848669
20/11/2020 08:00,20.49,-8.28948,22.10329339,0,-0.06948,0.06948,20.49,-8.22,22.07733,20.54,-8.37948,22.18349127,0,-0.06948,0.06948,20.54,-8.31,22.15733964
20/11/2020 08:30,21.97144,-8.49732,23.55734753,0.00144,-0.06732,0.067335399,21.97,-8.43,23.53180401,22.38144,-5.02732,22.93911077,0.00144,-0.06732,0.067335399,22.38,-4.96,22.92304517
20/11/2020 09:00,22.98224,-6.055,23.76649702,0.01224,-0.045,0.04663494,22.97,-6.01,23.74323061,23.06224,-6.075,23.84895257,0.01224,-0.045,0.04663494,23.05,-6.03,23.82568782
20/11/2020 09:30,24.02492,-6.0442,24.77355717,0.03492,-0.0342,0.048877872,23.99,-6.01,24.73136066,24.09492,-5.8742,24.80063296,0.03492,-0.0342,0.048877872,24.06,-5.84,24.7586187
20/11/2020 10:00,24.6804,-5.61032,25.31003427,0.0504,-0.04032,0.064543492,24.63,-5.57,25.25196626,24.7404,-5.68032,25.38411762,0.0504,-0.04032,0.064543492,24.69,-5.64,25.32598863
20/11/2020 10:30,24.9538,-6.9486,25.90318854,0.0738,-0.0486,0.088365152,24.88,-6.9,25.81907047,25.3438,-4.3086,25.70743535,0.0738,-0.0486,0.088365152,25.27,-4.26,25.62655849
20/11/2020 11:00,25.04956,-6.9612,25.99882231,0.16956,-0.0612,0.180266563,24.88,-6.9,25.81907047,25.49956,-3.4512,25.73204892,0.16956,-0.0612,0.180266563,25.33,-3.39,25.55584082
20/11/2020 11:30,25.43456,-5.583,26.04009853,0.12456,-0.063,0.139585793,25.31,-5.52,25.90495126,25.45456,-5.653,26.07472021,0.12456,-0.063,0.139585793,25.33,-5.59,25.93948727
20/11/2020 12:00,25.54516,-5.58336,26.14821425,0.15516,-0.06336,0.167598076,25.39,-5.52,25.98311952,25.62516,-5.65336,26.24136628,0.15516,-0.06336,0.167598076,25.47,-5.59,26.07621522
20/11/2020 12:30,25.90652,-5.42796,26.4690485,0.14652,-0.05796,0.157567357,25.76,-5.37,26.31377016,25.95652,-5.46796,26.52620435,0.14652,-0.05796,0.157567357,25.81,-5.41,26.37089684
20/11/2020 13:00,26.01572,-5.43156,26.57667269,0.13572,-0.06156,0.149028695,25.88,-5.37,26.43125612,26.08572,-5.47156,26.65338171,0.13572,-0.06156,0.149028695,25.95,-5.41,26.50793466
20/11/2020 13:30,26.03756,-5.51012,26.61420585,0.09756,-0.06012,0.114596544,25.94,-5.45,26.50634075,26.04756,-5.56012,26.63438222,0.09756,-0.06012,0.114596544,25.95,-5.5,26.52644907
20/11/2020 14:00,25.82992,-5.5094,26.41094954,0.07992,-0.0594,0.099576937,25.75,-5.45,26.32042933,25.88992,-5.5594,26.4800847,0.07992,-0.0594,0.099576937,25.81,-5.5,26.38950738
20/11/2020 14:30,25.72752,-5.54664,26.3186341,0.04752,-0.02664,0.054477885,25.68,-5.52,26.26657191,25.77752,-5.61664,26.38232708,0.04752,-0.02664,0.054477885,25.73,-5.59,26.33022977
20/11/2020 15:00,25.46952,-5.56032,26.06939983,0.02952,-0.04032,0.04997132,25.44,-5.52,26.03198033,25.53952,-5.63032,26.15277395,0.02952,-0.04032,0.04997132,25.51,-5.59,26.11528671
20/11/2020 15:30,25.28512,-5.63536,25.90549316,0.01512,-0.04536,0.047813638,25.27,-5.59,25.88090029,25.35512,-5.63536,25.97382129,0.01512,-0.04536,0.047813638,25.34,-5.59,25.9492524
20/11/2020 16:00,25.89396,-5.38256,26.44747846,0.00396,-0.05256,0.052708967,25.89,-5.33,26.43295292,25.96396,-5.48256,26.53649719,0.00396,-0.05256,0.052708967,25.96,-5.43,26.52181178
20/11/2020 16:30,26.88,-5.26516,27.39080703,0,-0.06516,0.06516,26.88,-5.2,27.37835642,26.95,-5.33516,27.4730128,0,-0.06516,0.06516,26.95,-5.27,27.46043335
20/11/2020 17:00,28.1,-3.6248,28.33282857,0,-0.0648,0.0648,28.1,-3.56,28.32461121,28.12,-3.9748,28.3995323,0,-0.0648,0.0648,28.12,-3.91,28.39053539
20/11/2020 17:30,28.65,-3.0802,28.8151025,0,-0.0702,0.0702,28.65,-3.01,28.807683,28.72,-3.1402,28.89116225,0,-0.0702,0.0702,28.72,-3.07,28.88361646
20/11/2020 18:00,28.13,-4.91948,28.55692882,0,-0.06948,0.06948,28.13,-4.85,28.5450416,28.19,-4.96948,28.62467173,0,-0.06948,0.06948,28.19,-4.9,28.61269124
20/11/2020 18:30,27.48,-5.47236,28.01958465,0,-0.07236,0.07236,27.48,-5.4,28.00554231,27.53,-5.56236,28.08630892,0,-0.07236,0.07236,27.53,-5.49,28.07206797
20/11/2020 19:00,26.67,-5.632,27.25817903,0,-0.072,0.072,26.67,-5.56,27.24339369,26.71,-5.692,27.3097595,0,-0.072,0.072,26.71,-5.62,27.29484384
20/11/2020 19:30,25.73,-5.83596,26.38354277,0,-0.07596,0.07596,25.73,-5.76,26.36684471,25.78,-5.86596,26.4389464,0,-0.07596,0.07596,25.78,-5.79,26.42219711
20/11/2020 20:00,24.65,-6.01524,25.37332482,0,-0.07524,0.07524,24.65,-5.94,25.35559307,24.72,-6.06524,25.45320287,0,-0.07524,0.07524,24.72,-5.99,25.4353789
20/11/2020 20:30,23.42,-6.24056,24.23718195,0,-0.07056,0.07056,23.42,-6.17,24.21911022,23.49,-6.26056,24.30997144,0,-0.07056,0.07056,23.49,-6.19,24.29189577
20/11/2020 21:00,22.31,-6.45236,23.22432022,0,-0.07236,0.07236,22.31,-6.38,23.20432072,22.36,-6.53236,23.29466306,0,-0.07236,0.07236,22.36,-6.46,23.27447529
20/11/2020 21:30,21.2,-6.6802,22.22757459,0,-0.0702,0.0702,21.2,-6.61,22.20657785,21.24,-6.7302,22.28078078,0,-0.0702,0.0702,21.24,-6.66,22.25967655
20/11/2020 22:00,20.09,-6.87272,21.23304924,0,-0.07272,0.07272,20.09,-6.8,21.20962282,20.12,-6.95272,21.28743093,0,-0.07272,0.07272,20.12,-6.88,21.26379082
20/11/2020 22:30,19.03,-7.02984,20.28693053,0,-0.06984,0.06984,19.03,-6.96,20.26283544,19.07,-7.04984,20.33138323,0,-0.06984,0.06984,19.07,-6.98,20.3072721
20/11/2020 23:00,17.85,-7.18344,19.24121385,0,-0.07344,0.07344,17.85,-7.11,19.21391683,17.9,-7.22344,19.30254091,0,-0.07344,0.07344,17.9,-7.15,19.27517834
20/11/2020 23:30,16.66,-7.4638,18.25551726,0,-0.0738,0.0738,16.66,-7.39,18.22546844,16.72,-7.3438,18.26170305,0,-0.0738,0.0738,16.72,-7.27,18.23215017
21/11/2020 00:00,15.19,-11.48912,19.04562885,0,-0.06912,0.06912,15.19,-11.42,19.00401273,15.66,-6.15912,16.82766648,0,-0.06912,0.06912,15.66,-6.09,16.80249089
21/11/2020 00:30,15.19,-7.68876,17.02507358,0,-0.06876,0.06876,15.19,-7.62,16.99413134,15.26,-7.72876,17.10559356,0,-0.06876,0.06876,15.26,-7.66,17.07463616
21/11/2020 01:00,15.3,-7.58768,17.07814064,0,-0.06768,0.06768,15.3,-7.52,17.04817879,15.33,-7.60768,17.11390356,0,-0.06768,0.06768,15.33,-7.54,17.08392519
21/11/2020 01:30,14.83,-8.21092,16.95134529,0,-0.07092,0.07092,14.83,-8.14,16.91710673,14.86,-8.18092,16.96310856,0,-0.07092,0.07092,14.86,-8.11,16.92901946
21/11/2020 02:00,14.05,-9.68768,17.06615492,0,-0.06768,0.06768,14.05,-9.62,17.02782722,14.07,-9.72768,17.10534005,0,-0.06768,0.06768,14.07,-9.66,17.06694173
21/11/2020 02:30,13.7,-9.46948,16.65416019,0,-0.06948,0.06948,13.7,-9.4,16.61475248,13.72,-9.50948,16.69337024,0,-0.06948,0.06948,13.72,-9.44,16.65388843
21/11/2020 03:00,13.43,-7.57804,15.42049254,0,-0.06804,0.06804,13.43,-7.51,15.38716998,13.44,-7.62804,15.45382135,0,-0.06804,0.06804,13.44,-7.56,15.42035019
21/11/2020 03:30,13.09,-7.57912,15.12584411,0,-0.06912,0.06912,13.09,-7.51,15.09132864,13.11,-7.62912,15.16824222,0,-0.06912,0.06912,13.11,-7.56,15.13359508
21/11/2020 04:00,12.87,-7.57624,14.93440031,0,-0.06624,0.06624,12.87,-7.51,14.90090601,12.89,-7.62624,14.97703697,0,-0.06624,0.06624,12.89,-7.56,14.94341661
21/11/2020 04:30,12.79,-7.5784,14.86661517,0,-0.0684,0.0684,12.79,-7.51,14.83186435,12.8,-7.6284,14.90075456,0,-0.0684,0.0684,12.8,-7.56,14.86585349
21/11/2020 05:00,12.64,-7.57588,14.73647033,0,-0.06588,0.06588,12.64,-7.51,14.70271063,12.66,-7.62588,14.77936554,0,-0.06588,0.06588,12.66,-7.56,14.74548066
21/11/2020 05:30,12.98,-7.57624,15.02929847,0,-0.06624,0.06624,12.98,-7.51,14.99601614,13,-7.62624,15.07181265,0,-0.06624,0.06624,13,-7.56,15.03840417
21/11/2020 06:00,13.3,-7.49092,15.2644647,0,-0.07092,0.07092,13.3,-7.42,15.2297866,13.31,-7.54092,15.29776371,0,-0.07092,0.07092,13.31,-7.47,15.26292895
21/11/2020 06:30,13.8,-9.0148,16.48352569,0,-0.0648,0.0648,13.8,-8.95,16.44817619,13.83,-9.1148,16.56346821,0,-0.0648,0.0648,13.83,-9.05,16.52789763
21/11/2020 07:00,14.51,-7.63876,16.39788872,0,-0.06876,0.06876,14.51,-7.57,16.36597079,14.52,-7.85876,16.51031522,0,-0.06876,0.06876,14.52,-7.79,16.47769705
21/11/2020 07:30,15.65,-7.48768,17.34900146,0,-0.06768,0.06768,15.65,-7.42,17.31989896,15.68,-7.53768,17.39767283,0,-0.06768,0.06768,15.68,-7.47,17.36845704
21/11/2020 08:00,16.43,-7.26092,17.96290231,0,-0.07092,0.07092,16.43,-7.19,17.93435251,16.47,-7.34092,18.03191633,0,-0.07092,0.07092,16.47,-7.27,18.00316083
21/11/2020 08:30,18.1318,-6.8466,19.38138547,0.0018,-0.0666,0.06662432,18.13,-6.78,19.35627289,18.1718,-6.8766,19.42940922,0.0018,-0.0666,0.06662432,18.17,-6.81,19.40425211
21/11/2020 09:00,19.55008,-6.51888,20.60828534,0.01008,-0.03888,0.040165418,19.54,-6.48,20.58645186,19.58008,-6.57888,20.65577873,0.01008,-0.03888,0.040165418,19.57,-6.54,20.63386779
21/11/2020 09:30,21.19988,-6.24024,22.09921961,0.02988,-0.03024,0.042512022,21.17,-6.21,22.0620262,21.22988,-6.29024,22.14215265,0.02988,-0.03024,0.042512022,21.2,-6.26,22.10492253
21/11/2020 10:00,22.29104,-6.0132,23.08785478,0.04104,-0.0432,0.059586253,22.25,-5.97,23.03700067,22.34104,-6.0032,23.1335358,0.04104,-0.0432,0.059586253,22.3,-5.96,23.08271215
21/11/2020 10:30,22.97848,-5.84608,23.71048701,0.07848,-0.04608,0.091008114,22.9,-5.8,23.62308193,23.01848,-5.92608,23.7690733,0.07848,-0.04608,0.091008114,22.94,-5.88,23.68159623
21/11/2020 11:00,23.534,-5.66904,24.20717188,0.144,-0.05904,0.155633292,23.39,-5.61,24.05336151,23.574,-5.73904,24.2625237,0.144,-0.05904,0.155633292,23.43,-5.68,24.10865612
21/11/2020 11:30,23.86348,-5.66868,24.52752761,0.21348,-0.05868,0.221397951,23.65,-5.61,24.30626668,23.90348,-5.73868,24.58269319,0.21348,-0.05868,0.221397951,23.69,-5.68,24.36141416
21/11/2020 12:00,23.94268,-5.66616,24.60400973,0.29268,-0.05616,0.298019342,23.65,-5.61,24.30626668,23.98268,-5.73616,24.65912552,0.29268,-0.05616,0.298019342,23.69,-5.68,24.36141416
21/11/2020 12:30,24.04228,-5.53112,24.6703165,0.24228,-0.05112,0.247614323,23.8,-5.48,24.4227435,24.10228,-5.59112,24.74228211,0.24228,-0.05112,0.247614323,23.86,-5.54,24.4947178
21/11/2020 13:00,24.15372,-4.47472,24.56471675,0.24372,-0.05472,0.249787343,23.91,-4.42,24.31510847,23.90372,-7.39472,25.02138513,0.24372,-0.05472,0.249787343,23.66,-7.34,24.77238785
21/11/2020 13:30,24.567,-5.33768,25.14017336,0.117,-0.06768,0.135165019,24.45,-5.27,25.01150535,24.577,-5.84768,25.26310136,0.117,-0.06768,0.135165019,24.46,-5.78,25.13364279
21/11/2020 14:00,24.30792,-5.56012,24.93571553,0.09792,-0.06012,0.11490318,24.21,-5.5,24.82688261,24.35792,-5.61012,24.99563388,0.09792,-0.06012,0.11490318,24.26,-5.55,24.88674547
21/11/2020 14:30,24.15504,-5.66228,24.80982411,0.09504,-0.06228,0.113628342,24.06,-5.6,24.70310912,24.20504,-5.74228,24.87685151,0.09504,-0.06228,0.113628342,24.11,-5.68,24.7700323
21/11/2020 15:00,24.11436,-5.63456,24.76389761,0.05436,-0.03456,0.064415861,24.06,-5.6,24.70310912,24.16436,-5.71456,24.83087776,0.05436,-0.03456,0.064415861,24.11,-5.68,24.7700323
21/11/2020 15:30,24.09636,-5.76376,24.77610733,0.03636,-0.02376,0.043434862,24.06,-5.74,24.73522185,24.14636,-5.70376,24.81087623,0.03636,-0.02376,0.043434862,24.11,-5.68,24.7700323
21/11/2020 16:00,24.18052,-5.776,24.86080698,0.02052,-0.036,0.041437548,24.16,-5.74,24.83250289,24.23052,-5.816,24.91874707,0.02052,-0.036,0.041437548,24.21,-5.78,24.8904098
21/11/2020 16:30,25.15,-5.91588,25.83641105,0,-0.06588,0.06588,25.15,-5.85,25.82140585,25.2,-6.05588,25.91743974,0,-0.06588,0.06588,25.2,-5.99,25.9021254
21/11/2020 17:00,26.28,-5.39804,26.82866444,0,-0.06804,0.06804,26.28,-5.33,26.81505734,26.33,-5.46804,26.89178985,0,-0.06804,0.06804,26.33,-5.4,26.8780375
21/11/2020 17:30,26.88,-5.39588,27.41623462,0,-0.06588,0.06588,26.88,-5.33,27.40334469,26.94,-5.46588,27.48889674,0,-0.06588,0.06588,26.94,-5.4,27.47587305
21/11/2020 18:00,26.77,-5.3966,27.30853697,0,-0.0666,0.0666,26.77,-5.33,27.29545383,26.82,-5.5366,27.38551332,0,-0.0666,0.0666,26.82,-5.47,27.37212633
21/11/2020 18:30,26.57,-4.31344,26.9178503,0,-0.07344,0.07344,26.57,-4.24,26.90617959,26.62,-4.39344,26.98011703,0,-0.07344,0.07344,26.62,-4.32,26.96825541
21/11/2020 19:00,25.64,-5.77164,26.28157964,0,-0.07164,0.07164,25.64,-5.7,26.26593992,25.69,-5.86164,26.35023574,0,-0.07164,0.07164,25.69,-5.79,26.33439196
21/11/2020 19:30,24.99,-5.87488,25.67127412,0,-0.07488,0.07488,24.99,-5.8,25.65424136,25.04,-5.92488,25.73141665,0,-0.07488,0.07488,25.04,-5.85,25.71427813
21/11/2020 20:00,23.68,-6.09552,24.45194806,0,-0.06552,0.06552,23.68,-6.03,24.43569725,23.72,-6.21552,24.52082969,0,-0.06552,0.06552,23.72,-6.15,24.5043037
21/11/2020 20:30,22.73,-6.37668,23.60751888,0,-0.07668,0.07668,22.73,-6.3,23.58692222,22.78,-6.42668,23.66919128,0,-0.07668,0.07668,22.78,-6.35,23.64848621
21/11/2020 21:00,21.81,-6.53452,22.76787323,0,-0.07452,0.07452,21.81,-6.46,22.74659755,21.84,-6.61452,22.81967298,0,-0.07452,0.07452,21.84,-6.54,22.79818414
21/11/2020 21:30,20.69,-6.75164,21.76374836,0,-0.07164,0.07164,20.69,-6.68,21.74163057,20.72,-6.85164,21.82345918,0,-0.07164,0.07164,20.72,-6.78,21.80107337
21/11/2020 22:00,19.77,-6.88488,20.93452824,0,-0.07488,0.07488,19.77,-6.81,20.91002152,19.8,-6.95488,20.98595616,0,-0.07488,0.07488,19.8,-6.88,20.9612595
21/11/2020 22:30,18.73,-7.0938,20.02835236,0,-0.0738,0.0738,18.73,-7.02,20.00233236,18.77,-7.0938,20.06576434,0,-0.0738,0.0738,18.77,-7.02,20.03979291
21/11/2020 23:00,17.46,-7.88912,19.15958805,0,-0.06912,0.06912,17.46,-7.82,19.13123101,17.53,-7.60912,19.11019642,0,-0.06912,0.06912,17.53,-7.54,19.0827802
21/11/2020 23:30,16.34,-7.81308,18.11186956,0,-0.07308,0.07308,16.34,-7.74,18.0804646,16.39,-7.78308,18.14410191,0,-0.07308,0.07308,16.39,-7.71,18.11287387
22/11/2020 00:00,15.13,-9.60516,17.92138384,0,-0.06516,0.06516,15.13,-9.54,17.88654522,15.14,-9.70516,17.98359615,0,-0.06516,0.06516,15.14,-9.64,17.94851526
22/11/2020 00:30,14.81,-9.52012,17.60593039,0,-0.06012,0.06012,14.81,-9.46,17.57349425,14.83,-9.55012,17.63898217,0,-0.06012,0.06012,14.83,-9.49,17.60650448
22/11/2020 01:00,15.21,-7.54308,16.97769584,0,-0.07308,0.07308,15.21,-7.47,16.94535335,15.21,-7.72308,17.0584309,0,-0.07308,0.07308,15.21,-7.65,17.02546916
22/11/2020 01:30,14.74,-7.54344,16.55811242,0,-0.07344,0.07344,14.74,-7.47,16.52478442,14.77,-7.62344,16.62136389,0,-0.07344,0.07344,14.77,-7.55,16.58780878
22/11/2020 02:00,14.03,-8.652,16.48326436,0,-0.072,0.072,14.03,-8.58,16.44558603,14.07,-8.342,16.35707382,0,-0.072,0.072,14.07,-8.27,16.32047181
22/11/2020 02:30,13.39,-9.74768,16.56228744,0,-0.06768,0.06768,13.39,-9.68,16.5225452,13.44,-9.79768,16.63214158,0,-0.06768,0.06768,13.44,-9.73,16.5923627
22/11/2020 03:00,13.13,-8.31092,15.53925002,0,-0.07092,0.07092,13.13,-8.24,15.50143542,13.15,-8.35092,15.57755966,0,-0.07092,0.07092,13.15,-8.28,15.53965572
22/11/2020 03:30,12.89,-7.55912,14.94297143,0,-0.06912,0.06912,12.89,-7.49,14.9081253,12.91,-7.55912,14.96022711,0,-0.06912,0.06912,12.91,-7.49,14.92542127
22/11/2020 04:00,12.66,-7.55804,14.74447587,0,-0.06804,0.06804,12.66,-7.49,14.70971448,12.67,-7.55804,14.75306303,0,-0.06804,0.06804,12.67,-7.49,14.71832192
22/11/2020 04:30,12.54,-7.55696,14.64101241,0,-0.06696,0.06696,12.54,-7.49,14.60656359,12.55,-7.55696,14.6495783,0,-0.06696,0.06696,12.55,-7.49,14.61514967
22/11/2020 05:00,12.33,-8.44732,14.94610702,0,-0.06732,0.06732,12.33,-8.38,14.90816219,12.35,-8.45732,14.96825847,0,-0.06732,0.06732,12.35,-8.39,14.93032485
22/11/2020 05:30,12.33,-9.75624,15.7230124,0,-0.06624,0.06624,12.33,-9.69,15.68199605,12.35,-9.76624,15.74490215,0,-0.06624,0.06624,12.35,-9.7,15.70390079
22/11/2020 06:00,12.51,-9.75984,15.86677588,0,-0.06984,0.06984,12.51,-9.69,15.82391228,12.52,-9.76984,15.88081149,0,-0.06984,0.06984,12.52,-9.7,15.83794179
22/11/2020 06:30,13.35,-7.99056,15.55864869,0,-0.07056,0.07056,13.35,-7.92,15.52252879,13.35,-8.36056,15.75187175,0,-0.07056,0.07056,13.35,-8.29,15.71453467
22/11/2020 07:00,13.93,-7.571,15.85449277,0,-0.081,0.081,13.93,-7.49,15.81597294,13.95,-7.601,15.88639988,0,-0.081,0.081,13.95,-7.52,15.84780426
22/11/2020 07:30,14.84,-7.43452,16.59812302,0,-0.07452,0.07452,14.84,-7.36,16.56487851,14.86,-7.49452,16.64293934,0,-0.07452,0.07452,14.86,-7.42,16.60951535
22/11/2020 08:00,15.43,-7.3438,17.08848438,0,-0.0738,0.0738,15.43,-7.27,17.0568989,15.46,-7.3738,17.12847122,0,-0.0738,0.0738,15.46,-7.3,17.09683012
22/11/2020 08:30,16.79224,-7.1268,18.24200105,0.01224,-0.0468,0.048374142,16.78,-7.08,18.21249022,16.84224,-7.1668,18.30366276,0.01224,-0.0468,0.048374142,16.83,-7.12,18.27411557
22/11/2020 09:00,18.2212,-6.90508,19.48569371,0.0612,-0.05508,0.082336179,18.16,-6.85,19.40896958,18.2512,-6.93508,19.52438568,0.0612,-0.05508,0.082336179,18.19,-6.88,19.44763482
22/11/2020 09:30,19.45356,-8.13472,21.08588784,0.13356,-0.05472,0.144334861,19.32,-8.08,20.94155677,19.48356,-8.28472,21.17181371,0.13356,-0.05472,0.144334861,19.35,-8.23,21.02749153
22/11/2020 10:00,20.53568,-8.49652,22.22397366,0.17568,-0.05652,0.184548023,20.36,-8.44,22.0400363,20.61568,-8.28652,22.21874604,0.17568,-0.05652,0.184548023,20.44,-8.23,22.03466587
22/11/2020 10:30,21.77928,-6.98336,22.87147468,0.35928,-0.06336,0.364824078,21.42,-6.92,22.51005997,21.82928,-6.97336,22.91604711,0.35928,-0.06336,0.364824078,21.47,-6.91,22.55457825
22/11/2020 11:00,22.65288,-5.96264,23.42447541,0.27288,-0.06264,0.279977256,22.38,-5.9,23.14464085,22.68288,-6.02264,23.46881415,0.27288,-0.06264,0.279977256,22.41,-5.96,23.18899955
22/11/2020 11:30,23.25304,-5.89048,23.98753059,0.38304,-0.06048,0.387785343,22.87,-5.83,23.60139403,23.29304,-6.02048,24.05850976,0.38304,-0.06048,0.387785343,22.91,-5.96,23.67255162
22/11/2020 12:00,23.29412,-5.89444,24.02832598,0.56412,-0.06444,0.567788594,22.73,-5.83,23.46575803,23.34412,-5.93444,24.08662527,0.56412,-0.06444,0.567788594,22.78,-5.87,23.52414292
22/11/2020 12:30,23.48912,-5.88904,24.21610106,0.51912,-0.05904,0.52246655,22.97,-5.83,23.69830796,23.53912,-5.92904,24.27434213,0.51912,-0.05904,0.52246655,23.02,-5.87,23.75662644
22/11/2020 13:00,23.64336,-5.77184,24.33767879,0.24336,-0.05184,0.248820166,23.4,-5.72,24.08896843,23.68336,-5.84184,24.3932088,0.24336,-0.05184,0.248820166,23.44,-5.79,24.14451698
22/11/2020 13:30,23.7366,-5.77832,24.42980069,0.3366,-0.05832,0.341614962,23.4,-5.72,24.08896843,23.7766,-5.84832,24.48529261,0.3366,-0.05832,0.341614962,23.44,-5.79,24.14451698
22/11/2020 14:00,23.52996,-5.8812,24.25381477,0.30996,-0.0612,0.315944048,23.22,-5.82,23.93827061,23.57996,-5.9312,24.31447402,0.30996,-0.0612,0.315944048,23.27,-5.87,23.99895414
22/11/2020 14:30,23.26212,-5.883,23.99449762,0.22212,-0.063,0.230881559,23.04,-5.82,23.76371183,23.30212,-5.933,24.04556686,0.22212,-0.063,0.230881559,23.08,-5.87,23.81477063
22/11/2020 15:00,23.322,-5.883,24.0525544,0.162,-0.063,0.173818871,23.16,-5.82,23.88007538,23.382,-5.933,24.12298516,0.162,-0.063,0.173818871,23.22,-5.87,23.95047599
22/11/2020 15:30,23.57156,-6.16744,24.36505196,0.06156,-0.03744,0.072051282,23.51,-6.13,24.29602848,23.60156,-6.28744,24.42469112,0.06156,-0.03744,0.072051282,23.54,-6.25,24.35557636
22/11/2020 16:00,24.0562,-5.83924,24.75474666,0.0162,-0.03924,0.042452533,24.04,-5.8,24.72977153,24.1262,-5.80924,24.81573686,0.0162,-0.03924,0.042452533,24.11,-5.77,24.79082492
22/11/2020 16:30,25.27,-5.59696,25.88240447,0,-0.06696,0.06696,25.27,-5.53,25.86800727,25.34,-5.69696,25.97250379,0,-0.06696,0.06696,25.34,-5.63,25.95789861
22/11/2020 17:00,27.04,-4.25732,27.3730958,0,-0.06732,0.06732,27.04,-4.19,27.36270637,27.09,-4.36732,27.43978105,0,-0.06732,0.06732,27.09,-4.3,27.42914691
22/11/2020 17:30,27.36,-5.43444,27.89449297,0,-0.06444,0.06444,27.36,-5.37,27.88201033,27.44,-5.19444,27.92733082,0,-0.06444,0.06444,27.44,-5.13,27.91541689
22/11/2020 18:00,26.97,-5.43444,27.51207077,0,-0.06444,0.06444,26.97,-5.37,27.49941454,27.03,-5.51444,27.58677126,0,-0.06444,0.06444,27.03,-5.45,27.57396236
22/11/2020 18:30,26.3,-5.59408,26.88835679,0,-0.06408,0.06408,26.3,-5.53,26.87509814,26.35,-5.68408,26.95609885,0,-0.06408,0.06408,26.35,-5.62,26.94265948
22/11/2020 19:00,25.54,-5.75444,26.18024407,0,-0.06444,0.06444,25.54,-5.69,26.16615562,25.58,-5.87444,26.2458653,0,-0.06444,0.06444,25.58,-5.81,26.2315173
22/11/2020 19:30,24.71,-5.89732,25.40398558,0,-0.06732,0.06732,24.71,-5.83,25.38844225,24.77,-5.98732,25.48334556,0,-0.06732,0.06732,24.77,-5.92,25.46761277
22/11/2020 20:00,23.57,-6.31984,24.40256703,0,-0.06984,0.06984,23.57,-6.25,24.38457299,23.64,-6.34984,24.47795065,0,-0.06984,0.06984,23.64,-6.28,24.45992641
22/11/2020 20:30,22.66,-6.37696,23.54020431,0,-0.06696,0.06696,22.66,-6.31,23.52215339,22.7,-6.52696,23.61972072,0,-0.06696,0.06696,22.7,-6.46,23.60130505
22/11/2020 21:00,21.6,-6.61056,22.58892435,0,-0.07056,0.07056,21.6,-6.54,22.5683761,21.64,-6.67056,22.644778,0,-0.07056,0.07056,21.64,-6.6,22.62409335
22/11/2020 21:30,20.54,-7.3438,21.81336743,0,-0.0738,0.0738,20.54,-7.27,21.78863236,20.58,-7.2838,21.83094461,0,-0.0738,0.0738,20.58,-7.21,21.80643254
22/11/2020 22:00,19.09,-9.25912,21.21696027,0,-0.06912,0.06912,19.09,-9.19,21.18688745,19.13,-9.30912,21.27478825,0,-0.06912,0.06912,19.13,-9.24,21.24463462
22/11/2020 22:30,17.94,-9.36984,20.23950349,0,-0.06984,0.06984,17.94,-9.3,20.20726602,18,-9.41984,20.31584076,0,-0.06984,0.06984,18,-9.35,20.28355245
22/11/2020 23:00,16.75,-9.15128,19.08686526,0,-0.07128,0.07128,16.75,-9.08,19.05279245,16.79,-9.23128,19.16039223,0,-0.07128,0.07128,16.79,-9.16,19.12615225
22/11/2020 23:30,15.66,-8.87272,17.99890997,0,-0.07272,0.07272,15.66,-8.8,17.96317344,15.73,-8.18272,17.73104076,0,-0.07272,0.07272,15.73,-8.11,17.69759871
23/11/2020 00:00,14.87,-8.1666,16.96497143,0,-0.0666,0.0666,14.87,-8.1,16.93301214,14.88,-8.3166,17.04641416,0,-0.0666,0.0666,14.88,-8.25,17.01402069
23/11/2020 00:30,14.72,-7.55768,16.54681018,0,-0.06768,0.06768,14.72,-7.49,16.51600739,14.77,-7.57768,16.60042572,0,-0.06768,0.06768,14.77,-7.51,16.56964091
23/11/2020 01:00,14.72,-9.28768,17.4051544,0,-0.06768,0.06768,14.72,-9.22,17.36913354,14.7,-9.32768,17.40964141,0,-0.06768,0.06768,14.7,-9.26,17.37347403
23/11/2020 01:30,14.3,-9.75128,17.30830615,0,-0.07128,0.07128,14.3,-9.68,17.26824832,14.33,-9.80128,17.36127846,0,-0.07128,0.07128,14.33,-9.73,17.32113738
23/11/2020 02:00,13.99,-7.94236,16.08729879,0,-0.07236,0.07236,13.99,-7.87,16.05169773,14.03,-7.98236,16.14183915,0,-0.07236,0.07236,14.03,-7.91,16.10617894
23/11/2020 02:30,13.36,-9.54696,16.4205373,0,-0.06696,0.06696,13.36,-9.48,16.3816971,13.4,-9.58696,16.47634068,0,-0.06696,0.06696,13.4,-9.52,16.43746939
23/11/2020 03:00,13.04,-9.83552,16.33337239,0,-0.06552,0.06552,13.04,-9.77,16.29400196,13.06,-9.89552,16.38550933,0,-0.06552,0.06552,13.06,-9.83,16.34602398
23/11/2020 03:30,12.8,-9.94804,16.21121525,0,-0.06804,0.06804,12.8,-9.88,16.16955163,12.82,-9.97804,16.24542035,0,-0.06804,0.06804,12.82,-9.91,16.20371871
23/11/2020 04:00,12.62,-9.9502,16.07080832,0,-0.0702,0.0702,12.62,-9.88,16.02743897,12.65,-9.9802,16.11294176,0,-0.0702,0.0702,12.65,-9.91,16.06955507
23/11/2020 04:30,12.62,-9.94876,16.06991679,0,-0.06876,0.06876,12.62,-9.88,16.02743897,12.58,-9.97876,16.05714953,0,-0.06876,0.06876,12.58,-9.91,16.01450905
23/11/2020 05:00,12.62,-9.9502,16.07080832,0,-0.0702,0.0702,12.62,-9.88,16.02743897,12.58,-9.9802,16.05804447,0,-0.0702,0.0702,12.58,-9.91,16.01450905
23/11/2020 05:30,13.02,-9.81624,16.30579553,0,-0.06624,0.06624,13.02,-9.75,16.26600443,13.06,-9.85624,16.36181735,0,-0.06624,0.06624,13.06,-9.79,16.32200049
23/11/2020 06:00,13.73,-9.81732,16.87876394,0,-0.06732,0.06732,13.73,-9.75,16.83969715,13.75,-9.85732,16.91831131,0,-0.06732,0.06732,13.75,-9.79,16.87917652
23/11/2020 06:30,15.56,-7.50876,17.27701006,0,-0.06876,0.06876,15.56,-7.44,17.24723746,15.6,-7.60876,17.35664797,0,-0.06876,0.06876,15.6,-7.54,17.32661536
23/11/2020 07:00,16.98,-7.87876,18.7188477,0,-0.06876,0.06876,16.98,-7.81,18.6900107,17.04,-7.92876,18.79432987,0,-0.06876,0.06876,17.04,-7.86,18.76542565
23/11/2020 07:30,19.57,-7.09848,20.81762038,0,-0.07848,0.07848,19.57,-7.02,20.79099084,19.59,-7.19848,20.8707023,0,-0.07848,0.07848,19.59,-7.12,20.84376406
23/11/2020 08:00,20.88,-7.31524,22.12435618,0,-0.07524,0.07524,20.88,-7.24,22.09959276,20.95,-7.12524,22.12852334,0,-0.07524,0.07524,20.95,-7.05,22.10441132
23/11/2020 08:30,22.27368,-6.23932,23.13105996,0.01368,-0.04932,0.051182075,22.26,-6.19,23.10462508,22.34368,-6.30932,23.21739768,0.01368,-0.04932,0.051182075,22.33,-6.26,23.19087105
23/11/2020 09:00,22.9546,-6.16832,23.76892578,0.0846,-0.05832,0.10275399,22.87,-6.11,23.6721144,23.0046,-6.25832,23.84068351,0.0846,-0.05832,0.10275399,22.92,-6.2,23.7437655
23/11/2020 09:30,23.67208,-6.04156,24.43087839,0.17208,-0.06156,0.182759842,23.5,-5.98,24.24892575,23.72208,-6.14156,24.50420043,0.17208,-0.06156,0.182759842,23.55,-6.08,24.32218946
23/11/2020 10:00,24.59652,-5.70444,25.24934518,0.14652,-0.06444,0.160064437,24.45,-5.64,25.09207245,24.65652,-5.75444,25.31911448,0.14652,-0.06444,0.160064437,24.51,-5.69,25.16180041
23/11/2020 10:30,24.95032,-5.56264,25.5628917,0.22032,-0.06264,0.22905168,24.73,-5.5,25.33422389,25.04032,-5.65264,25.67041029,0.22032,-0.06264,0.22905168,24.82,-5.59,25.44170788
23/11/2020 11:00,25.20596,-5.67092,25.83601659,0.16596,-0.07092,0.180478165,25.04,-5.6,25.65855803,25.26596,-5.73092,25.90776291,0.16596,-0.07092,0.180478165,25.1,-5.66,25.73024679
23/11/2020 11:30,25.21124,-5.60804,25.82744151,0.29124,-0.06804,0.299082228,24.92,-5.54,25.52837637,25.28124,-5.72804,25.92202805,0.29124,-0.06804,0.299082228,24.99,-5.66,25.6229526
23/11/2020 12:00,24.77656,-5.73984,25.43272869,0.46656,-0.06984,0.471758264,24.31,-5.67,24.96247183,24.84656,-5.78984,25.51222827,0.46656,-0.06984,0.471758264,24.38,-5.72,25.04202069
23/11/2020 12:30,31.0376,-2.74264,31.15854117,0.3276,-0.06264,0.3335349,30.71,-2.68,30.82671731,31.1176,-2.81264,31.24445508,0.3276,-0.06264,0.3335349,30.79,-2.75,30.91256379
23/11/2020 13:00,33.7696,-1.42084,33.79947737,0.3996,-0.06084,0.40420498,33.37,-1.36,33.39770202,33.8596,-1.47084,33.89153113,0.3996,-0.06084,0.40420498,33.46,-1.41,33.48969543
23/11/2020 13:30,33.58228,-1.583,33.61956899,0.33228,-0.063,0.338199643,33.25,-1.52,33.28472472,33.66228,-1.633,33.70186618,0.33228,-0.063,0.338199643,33.33,-1.57,33.36695671
23/11/2020 14:00,32.87304,-1.57508,32.91075259,0.38304,-0.05508,0.386979906,32.49,-1.52,32.52553612,32.95304,-1.62508,32.9930861,0.38304,-0.05508,0.386979906,32.57,-1.57,32.60781808
23/11/2020 14:30,33.11856,-1.70688,33.16251582,0.17856,-0.05688,0.187400662,32.94,-1.65,32.98129925,33.20856,-1.78688,33.25659931,0.17856,-0.05688,0.187400662,33.03,-1.73,33.07527475
23/11/2020 15:00,33.06636,-1.56904,33.10356552,0.12636,-0.05904,0.139472475,32.94,-1.51,32.97459173,33.15636,-1.63904,33.19684715,0.12636,-0.05904,0.139472475,33.03,-1.58,33.06776829
23/11/2020 15:30,33.50276,-1.53376,33.53784947,0.03276,-0.02376,0.040469188,33.47,-1.51,33.50404453,33.58276,-1.60376,33.62103234,0.03276,-0.02376,0.040469188,33.55,-1.58,33.58718357
23/11/2020 16:00,25.3762,-5.39492,25.9433361,0.0162,-0.03492,0.038494758,25.36,-5.36,25.92024691,25.4262,-5.44492,26.0026691,0.0162,-0.03492,0.038494758,25.41,-5.41,25.97953425
23/11/2020 16:30,26.89,-4.28704,27.22959441,0,-0.07704,0.07704,26.89,-4.21,27.21757153,26.94,-4.33704,27.28687443,0,-0.07704,0.07704,26.94,-4.26,27.27473556
23/11/2020 17:00,28.14,-3.84056,28.40087149,0,-0.07056,0.07056,28.14,-3.77,28.39141596,28.18,-4.05056,28.46962304,0,-0.07056,0.07056,28.18,-3.98,28.45966971
23/11/2020 17:30,28.86,-4.69984,29.24017948,0,-0.06984,0.06984,28.86,-4.63,29.22903522,28.95,-4.51984,29.30070739,0,-0.06984,0.06984,28.95,-4.45,29.29001536
23/11/2020 18:00,28.56,-5.29768,29.04718598,0,-0.06768,0.06768,28.56,-5.23,29.03491863,28.62,-5.41768,29.12826216,0,-0.06768,0.06768,28.62,-5.35,29.11575003
23/11/2020 18:30,28.27,-3.84164,28.52982821,0,-0.07164,0.07164,28.27,-3.77,28.52026998,28.34,-3.90164,28.60731366,0,-0.07164,0.07164,28.34,-3.83,28.59763102
23/11/2020 19:00,27.58,-3.45128,27.79510269,0,-0.07128,0.07128,27.58,-3.38,27.78634197,27.63,-3.52128,27.85347937,0,-0.07128,0.07128,27.63,-3.45,27.84455782
23/11/2020 19:30,26.34,-6.02344,27.01994503,0,-0.07344,0.07344,26.34,-5.95,27.00366827,26.57,-4.63344,26.97097822,0,-0.07344,0.07344,26.57,-4.56,26.95845878
23/11/2020 20:00,25.05,-6.12524,25.78800235,0,-0.07524,0.07524,25.05,-6.05,25.77023477,25.09,-6.16524,25.83637522,0,-0.07524,0.07524,25.09,-6.09,25.81852436
23/11/2020 20:30,23.72,-6.32624,24.54912855,0,-0.06624,0.06624,23.72,-6.26,24.53214218,23.76,-6.36624,24.59810179,0,-0.06624,0.06624,23.76,-6.3,24.58104148
23/11/2020 21:00,22.49,-6.51588,23.41488399,0,-0.06588,0.06588,22.49,-6.45,23.39663651,22.53,-6.57588,23.47004682,0,-0.06588,0.06588,22.53,-6.51,23.45167371
23/11/2020 21:30,21.17,-6.71444,22.20929095,0,-0.06444,0.06444,21.17,-6.65,22.1898941,21.2,-6.76444,22.25303684,0,-0.06444,0.06444,21.2,-6.7,22.23353323
23/11/2020 22:00,19.87,-6.94696,21.04939793,0,-0.06696,0.06696,19.87,-6.88,21.02739404,19.9,-7.00696,21.09757068,0,-0.06696,0.06696,19.9,-6.94,21.07542645
23/11/2020 22:30,18.36,-8.76732,20.34589639,0,-0.06732,0.06732,18.36,-8.7,20.31697812,18.39,-8.84732,20.40752732,0,-0.06732,0.06732,18.39,-8.78,20.37843223
23/11/2020 23:00,16.94,-8.05272,18.75659616,0,-0.07272,0.07272,16.94,-7.98,18.72549065,16.99,-8.12272,18.83185281,0,-0.07272,0.07272,16.99,-8.05,18.80060105
23/11/2020 23:30,15.61,-8.28056,17.67030769,0,-0.07056,0.07056,15.61,-8.21,17.63735241,15.64,-8.34056,17.72496942,0,-0.07056,0.07056,15.64,-8.27,17.69187667
