Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/11/2020 00:00,14.52,-9.61092,17.41264435,0,-0.07092,0.07092,14.52,-9.54,17.37360066,14.55,-9.68092,17.47634722,0,-0.07092,0.07092,14.55,-9.61,17.43716147
24/11/2020 00:30,14.52,-7.66552,16.41921426,0,-0.06552,0.06552,14.52,-7.6,16.38872783,14.55,-7.79552,16.50674505,0,-0.06552,0.06552,14.55,-7.73,16.47590362
24/11/2020 01:00,14.52,-8.79804,16.97751183,0,-0.06804,0.06804,14.52,-8.73,16.94235226,14.55,-8.88804,17.0499195,0,-0.06804,0.06804,14.55,-8.82,17.01454966
24/11/2020 01:30,14.13,-9.41308,16.97830896,0,-0.07308,0.07308,14.13,-9.34,16.93790129,14.17,-9.53308,17.07830537,0,-0.07308,0.07308,14.17,-9.46,17.03762014
24/11/2020 02:00,13.78,-8.05128,15.95968388,0,-0.07128,0.07128,13.78,-7.98,15.92384376,13.81,-8.01128,15.96548487,0,-0.07128,0.07128,13.81,-7.94,15.92983679
24/11/2020 02:30,13.22,-9.77768,16.44297498,0,-0.06768,0.06768,13.22,-9.71,16.40281988,13.24,-9.81768,16.48285293,0,-0.06768,0.06768,13.24,-9.75,16.44263057
24/11/2020 03:00,12.98,-9.03912,15.8172719,0,-0.06912,0.06912,12.98,-8.97,15.77787375,13,-9.15912,15.90249915,0,-0.06912,0.06912,13,-9.09,15.86278979
24/11/2020 03:30,12.9,-7.582,14.96317894,0,-0.072,0.072,12.9,-7.51,14.92682485,12.91,-7.722,15.04318397,0,-0.072,0.072,12.91,-7.65,15.00635199
24/11/2020 04:00,12.72,-7.58164,14.80809458,0,-0.07164,0.07164,12.72,-7.51,14.77154359,12.73,-7.72164,14.88880869,0,-0.07164,0.07164,12.73,-7.65,14.85178104
24/11/2020 04:30,12.64,-7.5766,14.73684049,0,-0.0666,0.0666,12.64,-7.51,14.70271063,12.65,-7.6266,14.77117218,0,-0.0666,0.0666,12.65,-7.56,14.73689587
24/11/2020 05:00,12.57,-8.4366,15.13872913,0,-0.0666,0.0666,12.57,-8.37,15.10171513,12.59,-8.4966,15.18882193,0,-0.0666,0.0666,12.59,-8.43,15.15166658
24/11/2020 05:30,12.84,-9.7566,16.12627804,0,-0.0666,0.0666,12.84,-9.69,16.08607161,12.85,-9.7966,16.1584613,0,-0.0666,0.0666,12.85,-9.73,16.11816987
24/11/2020 06:00,13.51,-9.6684,16.6131893,0,-0.0684,0.0684,13.51,-9.6,16.5734758,13.54,-9.7984,16.71347488,0,-0.0684,0.0684,13.54,-9.73,16.67346695
24/11/2020 06:30,15.09,-9.3202,17.73624053,0,-0.0702,0.0702,15.09,-9.25,17.69945197,15.11,-9.3502,17.76902755,0,-0.0702,0.0702,15.11,-9.28,17.73218825
24/11/2020 07:00,16.51,-8.82696,18.72152031,0,-0.06696,0.06696,16.51,-8.76,18.6900428,16.54,-8.98696,18.8238426,0,-0.06696,0.06696,16.54,-8.92,18.79196637
24/11/2020 07:30,18.89,-8.40092,20.6738375,0,-0.07092,0.07092,18.89,-8.33,20.64512049,18.93,-8.47092,20.73888583,0,-0.07092,0.07092,18.93,-8.4,20.71001931
24/11/2020 08:00,17.90036,-8.40992,19.77750345,0.00036,-0.07992,0.079920811,17.9,-8.33,19.74332545,28.13036,-7.35992,29.07723467,0.00036,-0.07992,0.079920811,28.13,-7.28,29.05675997
24/11/2020 08:30,-68.49164,-68.5694,96.91680642,0.01836,-0.0594,0.06217274,-68.51,-68.51,96.88777116,34.91836,-4.2994,35.1820509,0.01836,-0.0594,0.06217274,34.9,-4.24,35.15661531
24/11/2020 09:00,-68.44808,-68.57516,96.89010385,0.06192,-0.06516,0.089888331,-68.51,-68.51,96.88777116,35.81192,-3.69516,36.00205302,0.06192,-0.06516,0.089888331,35.75,-3.63,35.93381972
24/11/2020 09:30,-68.38184,-68.59856,96.85989096,0.12816,-0.08856,0.155781447,-68.51,-68.51,96.88777116,36.55816,-6.00856,37.04864175,0.12816,-0.08856,0.155781447,36.43,-5.92,36.90787585
24/11/2020 10:00,-68.41028,-68.59784,96.87946151,0.09972,-0.08784,0.132890722,-68.51,-68.51,96.88777116,37.52972,-5.26784,37.89762554,0.09972,-0.08784,0.132890722,37.43,-5.18,37.78673444
24/11/2020 10:30,-68.3444,-68.59676,96.83218728,0.1656,-0.08676,0.18695095,-68.51,-68.51,96.88777116,38.4056,-2.45676,38.48409777,0.1656,-0.08676,0.18695095,38.24,-2.37,38.31337234
24/11/2020 11:00,-68.41712,-68.59028,96.87893899,0.09288,-0.08028,0.122766334,-68.51,-68.51,96.88777116,38.87288,-2.25028,38.93795782,0.09288,-0.08028,0.122766334,38.78,-2.17,38.84066555
24/11/2020 11:30,-68.44304,-68.58452,96.89316853,0.06696,-0.07452,0.10018419,-68.51,-68.51,96.88777116,39.84696,-2.12452,39.90355631,0.06696,-0.07452,0.10018419,39.78,-2.05,39.83278675
24/11/2020 12:00,-68.44664,-68.58452,96.89571152,0.06336,-0.07452,0.097814723,-68.51,-68.51,96.88777116,40.22336,-1.99452,40.27277989,0.06336,-0.07452,0.097814723,40.16,-1.92,40.20587022
24/11/2020 12:30,-68.42144,-68.6036,96.89142059,0.08856,-0.0936,0.128855864,-68.51,-68.51,96.88777116,40.71856,-1.8636,40.76118415,0.08856,-0.0936,0.128855864,40.63,-1.77,40.66853575
24/11/2020 13:00,-68.3732,-68.60684,96.85965606,0.1368,-0.09684,0.167607355,-68.51,-68.51,96.88777116,40.6668,-1.95684,40.71385323,0.1368,-0.09684,0.167607355,40.53,-1.86,40.57265705
24/11/2020 13:30,0.13088,0.0382,0.136340802,0.20088,-0.0918,0.22086198,-0.07,0.13,0.147648231,40.04088,-2.1518,40.09865726,0.20088,-0.0918,0.22086198,39.84,-2.06,39.89322248
24/11/2020 14:00,9.08812,-2.32028,9.379638821,0.16812,-0.08028,0.186304087,8.92,-2.24,9.196956018,33.22812,-4.29028,33.50394695,0.16812,-0.08028,0.186304087,33.06,-4.21,33.32698156
24/11/2020 14:30,23.94572,-5.88708,24.65877566,0.04572,-0.03708,0.05886633,23.9,-5.85,24.60553799,23.97572,-5.95708,24.70469493,0.04572,-0.03708,0.05886633,23.93,-5.92,24.6513955
24/11/2020 15:00,23.9126,-7.39716,25.03058958,0.0126,-0.04716,0.048814195,23.9,-7.35,25.00464957,24.0226,-7.47716,25.15935676,0.0126,-0.04716,0.048814195,24.01,-7.43,25.13334439
24/11/2020 15:30,24.26548,-7.2678,25.33050407,0.01548,-0.0378,0.040846914,24.25,-7.23,25.30484934,24.30548,-7.2878,25.37456181,0.01548,-0.0378,0.040846914,24.29,-7.25,25.34889741
24/11/2020 16:00,25.42108,-5.78868,26.07182626,0.00108,-0.05868,0.058689938,25.42,-5.73,26.05780689,25.47108,-5.85868,26.13618273,0.00108,-0.05868,0.058689938,25.47,-5.8,26.12203859
24/11/2020 16:30,26.53,-5.51732,27.09763311,0,-0.06732,0.06732,26.53,-5.45,27.08400635,26.6,-5.60732,27.18459191,0,-0.06732,0.06732,26.6,-5.54,27.17078578
24/11/2020 17:00,27.61,-5.4184,28.13665152,0,-0.0684,0.0684,27.61,-5.35,28.12355952,27.68,-5.4684,28.21499244,0,-0.0684,0.0684,27.68,-5.4,28.20181554
24/11/2020 17:30,28.07,-5.33732,28.57292223,0,-0.06732,0.06732,28.07,-5.27,28.56042367,28.15,-5.39732,28.66275568,0,-0.06732,0.06732,28.15,-5.33,28.65015532
24/11/2020 18:00,28.07,-5.49164,28.60215044,0,-0.07164,0.07164,28.07,-5.42,28.58848195,28.08,-5.55164,28.62354113,0,-0.07164,0.07164,28.08,-5.48,28.60973261
24/11/2020 18:30,27.8,-5.49092,28.33708176,0,-0.07092,0.07092,27.8,-5.42,28.32342493,27.86,-5.55092,28.40761012,0,-0.07092,0.07092,27.86,-5.48,28.39383736
24/11/2020 19:00,27.16,-5.39272,27.69019734,0,-0.07272,0.07272,27.16,-5.32,27.6761269,27.32,-4.55272,27.69674456,0,-0.07272,0.07272,27.32,-4.48,27.68488396
24/11/2020 19:30,26.15,-5.99272,26.82788089,0,-0.07272,0.07272,26.15,-5.92,26.81173064,26.19,-6.02272,26.87357915,0,-0.07272,0.07272,26.19,-5.95,26.85737515
24/11/2020 20:00,24.76,-6.07984,25.49553009,0,-0.06984,0.06984,24.76,-6.01,25.47896583,24.8,-6.12984,25.54632926,0,-0.06984,0.06984,24.8,-6.06,25.52966118
24/11/2020 20:30,23.57,-6.312,24.40053778,0,-0.072,0.072,23.57,-6.24,24.38201181,23.62,-6.382,24.4670048,0,-0.072,0.072,23.62,-6.31,24.44832305
24/11/2020 21:00,22.24,-6.5156,23.17478465,0,-0.0756,0.0756,22.24,-6.44,23.15364334,22.29,-6.5756,23.23967761,0,-0.0756,0.0756,22.29,-6.5,23.21840003
24/11/2020 21:30,20.56,-9.8856,22.81312533,0,-0.0756,0.0756,20.56,-9.81,22.78046751,21.05,-5.1356,21.66741534,0,-0.0756,0.0756,21.05,-5.06,21.64962124
24/11/2020 22:00,19.31,-9.97308,21.73334822,0,-0.07308,0.07308,19.31,-9.9,21.69991014,20.06,-2.33308,20.1952188,0,-0.07308,0.07308,20.06,-2.26,20.18690665
24/11/2020 22:30,18.11,-10.10992,20.74084334,0,-0.07992,0.07992,18.11,-10.03,20.70200473,18.83,-2.33992,18.97482874,0,-0.07992,0.07992,18.83,-2.26,18.96513907
24/11/2020 23:00,16.58,-10.25056,19.49282895,0,-0.07056,0.07056,16.58,-10.18,19.45581661,17.26,-2.68056,17.46691163,0,-0.07056,0.07056,17.26,-2.61,17.45622239
24/11/2020 23:30,15.4,-11.12524,18.9981832,0,-0.07524,0.07524,15.4,-11.05,18.95422117,16.13,-2.34524,16.29960278,0,-0.07524,0.07524,16.13,-2.27,16.28894717
25/11/2020 00:00,14.32,-11.94524,18.64808727,0,-0.07524,0.07524,14.32,-11.87,18.59998118,15.11,-2.12524,15.25872685,0,-0.07524,0.07524,15.11,-2.05,15.24842943
25/11/2020 00:30,14.22,-10.6074,17.74049985,0,-0.0774,0.0774,14.22,-10.53,17.6943296,14.82,-2.9274,15.10635862,0,-0.0774,0.0774,14.82,-2.85,15.09155062
25/11/2020 01:00,14.39,-10.60956,17.87833503,0,-0.07956,0.07956,14.39,-10.53,17.83123664,14.99,-2.83956,15.25657894,0,-0.07956,0.07956,14.99,-2.76,15.24197166
25/11/2020 01:30,13.98,-10.60344,17.54631984,0,-0.07344,0.07344,13.98,-10.53,17.50203702,14.59,-2.90344,14.87609034,0,-0.07344,0.07344,14.59,-2.83,14.86193123
25/11/2020 02:00,13.64,-10.5174,17.22397465,0,-0.0774,0.0774,13.64,-10.44,17.17682159,14.23,-2.9074,14.52397586,0,-0.0774,0.0774,14.23,-2.83,14.50868016
25/11/2020 02:30,13.26,-11.5446,17.58139327,0,-0.0846,0.0846,13.26,-11.46,17.52595789,13.97,-2.2346,14.14759121,0,-0.0846,0.0846,13.97,-2.15,14.13447558
25/11/2020 03:00,12.62,-15.48424,19.97563737,0,-0.08424,0.08424,12.62,-15.4,19.91040934,13.73,-0.14424,13.73075763,0,-0.08424,0.08424,13.73,-0.06,13.7301311
25/11/2020 03:30,12.32,-15.59676,19.87564647,0,-0.08676,0.08676,12.32,-15.51,19.80763742,13.41,-0.14676,13.41080305,0,-0.08676,0.08676,13.41,-0.06,13.41013423
25/11/2020 04:00,12.25,-14.60568,19.06274871,0,-0.08568,0.08568,12.25,-14.52,18.99718137,13.29,0.84432,13.31679302,0,-0.08568,0.08568,13.29,0.93,13.32249977
25/11/2020 04:30,12.33,-13.36388,18.18301924,0,-0.08388,0.08388,12.33,-13.28,18.12145965,13.4,2.07612,13.55987737,0,-0.08388,0.08388,13.4,2.16,13.57297315
25/11/2020 05:00,12.33,-13.36388,18.18301924,0,-0.08388,0.08388,12.33,-13.28,18.12145965,13.4,2.07612,13.55987737,0,-0.08388,0.08388,13.4,2.16,13.57297315
25/11/2020 05:30,12.65,-13.1892,18.27505121,0,-0.0792,0.0792,12.65,-13.11,18.21797464,13.76,2.0808,13.91644095,0,-0.0792,0.0792,13.76,2.16,13.92850315
25/11/2020 06:00,13.23,-14.10992,19.34225277,0,-0.07992,0.07992,13.23,-14.03,19.28402966,14.36,1.03008,14.39689775,0,-0.07992,0.07992,14.36,1.11,14.40283653
25/11/2020 06:30,14.55,-14.91596,20.83718702,0,-0.07596,0.07596,14.55,-14.84,20.78287997,15.75,0.05404,15.75009271,0,-0.07596,0.07596,15.75,0.13,15.7505365
25/11/2020 07:00,16.3,-11.34488,19.85941344,0,-0.07488,0.07488,16.3,-11.27,19.81673283,17.15,-1.65488,17.22965838,0,-0.07488,0.07488,17.15,-1.58,17.22262756
25/11/2020 07:30,18.95,-8.17704,20.63895548,0,-0.07704,0.07704,18.95,-8.1,20.60855405,19.2,-5.60704,20.00197234,0,-0.07704,0.07704,19.2,-5.53,19.98051301
25/11/2020 08:00,19.87,-11.51136,22.96363014,0,-0.08136,0.08136,19.87,-11.43,22.92295356,20.61,-4.03136,21.00057055,0,-0.08136,0.08136,20.61,-3.95,20.98510424
25/11/2020 08:30,21.01288,-11.31688,23.86656445,0.00288,-0.05688,0.056952865,21.01,-11.26,23.83710763,21.81288,-3.72688,22.12897125,0.00288,-0.05688,0.056952865,21.81,-3.67,22.11662271
25/11/2020 09:00,21.6962,-11.2132,24.42255,0.0162,-0.0432,0.04613762,21.68,-11.17,24.38834353,22.4962,-3.6132,22.7845173,0.0162,-0.0432,0.04613762,22.48,-3.57,22.76170688
25/11/2020 09:30,22.67112,-10.42968,24.95511785,0.05112,-0.04968,0.071283636,22.62,-10.38,24.88792478,23.40112,-3.77968,23.70439618,0.05112,-0.04968,0.071283636,23.35,-3.73,23.64604407
25/11/2020 10:00,23.73448,-6.03128,24.48881131,0.11448,-0.07128,0.134857365,23.62,-5.96,24.36033662,23.77448,-6.10128,24.5448878,0.11448,-0.07128,0.134857365,23.66,-6.03,24.41631627
25/11/2020 10:30,23.95296,-5.96948,24.68560277,0.19296,-0.06948,0.205087864,23.76,-5.9,24.48157675,24.00296,-6.02948,24.74867103,0.19296,-0.06948,0.205087864,23.81,-5.96,24.54460633
25/11/2020 11:00,23.99532,-5.96948,24.72670769,0.17532,-0.06948,0.188585717,23.82,-5.9,24.53981255,24.05532,-6.02948,24.79945663,0.17532,-0.06948,0.188585717,23.88,-5.96,24.61251714
25/11/2020 11:30,24.29684,-5.97128,25.0198445,0.18684,-0.07128,0.199975058,24.11,-5.9,24.82140407,24.33684,-6.03128,25.07305565,0.18684,-0.07128,0.199975058,24.15,-5.96,24.87456733
25/11/2020 12:00,23.937,-5.97272,24.67090094,0.477,-0.07272,0.482511345,23.46,-5.9,24.19052707,23.977,-6.03272,24.72428441,0.477,-0.07272,0.482511345,23.5,-5.96,24.24400132
25/11/2020 12:30,24.2678,-5.9684,24.99095667,0.3978,-0.0684,0.403637709,23.87,-5.9,24.58834887,24.3178,-6.0284,25.053882,0.3978,-0.0684,0.403637709,23.92,-5.96,24.65132856
25/11/2020 13:00,24.39924,-5.90696,25.10408511,0.21924,-0.06696,0.229237473,24.18,-5.84,24.87524874,24.43924,-5.93696,25.15002874,0.21924,-0.06696,0.229237473,24.22,-5.87,24.92118175
25/11/2020 13:30,24.46644,-5.91128,25.17041751,0.22644,-0.07128,0.237394002,24.24,-5.84,24.93357576,24.52644,-5.94128,25.23578941,0.22644,-0.07128,0.237394002,24.3,-5.87,24.99893798
25/11/2020 14:00,24.16728,-6.11344,24.92852926,0.19728,-0.07344,0.210506133,23.97,-6.04,24.71927386,24.21728,-6.14344,24.98436522,0.19728,-0.07344,0.210506133,24.02,-6.07,24.77509435
25/11/2020 14:30,23.88152,-6.11884,24.65293493,0.19152,-0.07884,0.207112665,23.69,-6.04,24.44785676,23.91152,-6.14884,24.68945164,0.19152,-0.07884,0.207112665,23.72,-6.07,24.48434806
25/11/2020 15:00,23.4588,-7.60292,24.66008293,0.1188,-0.05292,0.130053706,23.34,-7.55,24.53075824,23.6288,-6.60292,24.53403232,0.1188,-0.05292,0.130053706,23.51,-6.55,24.40538055
25/11/2020 15:30,23.55948,-7.90752,24.85111608,0.06948,-0.04752,0.08417613,23.49,-7.86,24.77013726,23.57948,-7.98752,24.89562919,0.06948,-0.04752,0.08417613,23.51,-7.94,24.81458644
25/11/2020 16:00,24.48448,-5.92456,25.19107326,0.02448,-0.03456,0.042351671,24.46,-5.89,25.15916732,24.53448,-5.99456,25.25619644,0.02448,-0.03456,0.042351671,24.51,-5.96,25.22422843
25/11/2020 16:30,25.80036,-5.73084,26.42917144,0.00036,-0.06084,0.060841065,25.8,-5.67,26.4156942,25.84036,-5.82084,26.4878535,0.00036,-0.06084,0.060841065,25.84,-5.76,26.47419876
25/11/2020 17:00,27.63,-5.48948,28.17004243,0,-0.06948,0.06948,27.63,-5.42,28.15658538,27.68,-5.56948,28.23475708,0,-0.06948,0.06948,27.68,-5.5,28.22113392
25/11/2020 17:30,28.36,-5.48912,28.88632961,0,-0.06912,0.06912,28.36,-5.42,28.87327484,28.41,-5.56912,28.95070289,0,-0.06912,0.06912,28.41,-5.5,28.93748607
25/11/2020 18:00,28.43,-5.33948,28.92706253,0,-0.06948,0.06948,28.43,-5.27,28.91431825,28.49,-5.43948,29.00462106,0,-0.06948,0.06948,28.49,-5.37,28.99167122
25/11/2020 18:30,28.35,-5.51912,28.88222958,0,-0.06912,0.06912,28.35,-5.45,28.86910113,28.49,-5.56912,29.02921283,0,-0.06912,0.06912,28.49,-5.5,29.01603178
25/11/2020 19:00,27.65,-5.58588,28.2085901,0,-0.06588,0.06588,27.65,-5.52,28.19561845,27.71,-5.63588,28.27732737,0,-0.06588,0.06588,27.71,-5.57,28.26427073
25/11/2020 19:30,26.84,-5.76056,27.45122313,0,-0.07056,0.07056,26.84,-5.69,27.43650306,26.88,-5.84056,27.50720889,0,-0.07056,0.07056,26.88,-5.77,27.49231347
25/11/2020 20:00,25.94,-6.02452,26.63040445,0,-0.07452,0.07452,25.94,-5.95,26.613645,25.99,-6.10452,26.69728946,0,-0.07452,0.07452,25.99,-6.03,26.68034857
25/11/2020 20:30,24.55,-6.27488,25.33923083,0,-0.07488,0.07488,24.55,-6.2,25.32079185,24.61,-6.30488,25.40479506,0,-0.07488,0.07488,24.61,-6.23,25.38631521
25/11/2020 21:00,23.17,-6.54488,24.07663503,0,-0.07488,0.07488,23.17,-6.47,24.05638793,23.21,-6.58488,24.126018,0,-0.07488,0.07488,23.21,-6.51,24.10568813
25/11/2020 21:30,21.84,-6.71416,22.84875368,0,-0.07416,0.07416,21.84,-6.64,22.82707165,21.88,-6.77416,22.90466423,0,-0.07416,0.07416,21.88,-6.7,22.88284073
25/11/2020 22:00,20.54,-6.9938,21.69803766,0,-0.0738,0.0738,20.54,-6.92,21.67436274,20.59,-7.0738,21.77123668,0,-0.0738,0.0738,20.59,-7,21.74736996
25/11/2020 22:30,19.17,-7.9156,20.73995235,0,-0.0756,0.0756,19.17,-7.84,20.71121677,19.19,-7.9656,20.7775572,0,-0.0756,0.0756,19.19,-7.89,20.74869153
25/11/2020 23:00,17.36,-9.20948,19.65156792,0,-0.06948,0.06948,17.36,-9.14,19.61910294,17.41,-9.25948,19.71918025,0,-0.06948,0.06948,17.41,-9.19,19.6866503
25/11/2020 23:30,16.34,-7.55056,18.00018212,0,-0.07056,0.07056,16.34,-7.48,17.97069837,16.37,-7.57056,18.03580546,0,-0.07056,0.07056,16.37,-7.5,18.00630167
26/11/2020 00:00,15.29,-8.51452,17.50089,0,-0.07452,0.07452,15.29,-8.44,17.46475594,15.36,-8.09452,17.36234011,0,-0.07452,0.07452,15.36,-8.02,17.32772345
26/11/2020 00:30,14.79,-9.76984,17.72551476,0,-0.06984,0.06984,14.79,-9.7,17.68711678,14.84,-9.79984,17.78376968,0,-0.06984,0.06984,14.84,-9.73,17.74537968
26/11/2020 01:00,14.79,-9.76768,17.72432432,0,-0.06768,0.06768,14.79,-9.7,17.68711678,14.84,-9.79768,17.78257949,0,-0.06768,0.06768,14.84,-9.73,17.74537968
26/11/2020 01:30,14.59,-9.76624,17.55697992,0,-0.06624,0.06624,14.59,-9.7,17.52021975,14.62,-9.79624,17.59859989,0,-0.06624,0.06624,14.62,-9.73,17.56181369
26/11/2020 02:00,14.15,-9.76336,17.19144259,0,-0.06336,0.06336,14.15,-9.7,17.15553846,14.17,-9.79336,17.22494703,0,-0.06336,0.06336,14.17,-9.73,17.1890023
26/11/2020 02:30,13.92,-9.91056,17.08758612,0,-0.07056,0.07056,13.92,-9.84,17.04675922,13.96,-9.95056,17.14337319,0,-0.07056,0.07056,13.96,-9.88,17.10251444
26/11/2020 03:00,13.59,-9.91056,16.81984838,0,-0.07056,0.07056,13.59,-9.84,16.77837,13.62,-9.95056,16.86766268,0,-0.07056,0.07056,13.62,-9.88,16.82613443
26/11/2020 03:30,13.29,-9.51768,16.34656944,0,-0.06768,0.06768,13.29,-9.45,16.30725605,13.32,-9.55768,16.39425652,0,-0.06768,0.06768,13.32,-9.49,16.35489223
26/11/2020 04:00,13.06,-9.75624,16.30177349,0,-0.06624,0.06624,13.06,-9.69,16.26221695,13.11,-9.77624,16.35380593,0,-0.06624,0.06624,13.11,-9.71,16.31429435
26/11/2020 04:30,13.06,-9.75408,16.30048087,0,-0.06408,0.06408,13.06,-9.69,16.26221695,13.11,-9.77408,16.35251479,0,-0.06408,0.06408,13.11,-9.71,16.31429435
26/11/2020 05:00,13.06,-9.75336,16.30005004,0,-0.06336,0.06336,13.06,-9.69,16.26221695,13.11,-9.77336,16.35208444,0,-0.06336,0.06336,13.11,-9.71,16.31429435
26/11/2020 05:30,13.65,-8.99228,16.34575173,0,-0.06228,0.06228,13.65,-8.93,16.31157258,13.68,-9.06228,16.4093668,0,-0.06228,0.06228,13.68,-9,16.3750542
26/11/2020 06:00,14.57,-7.57948,16.42356286,0,-0.06948,0.06948,14.57,-7.51,16.39161371,14.62,-7.65948,16.50490939,0,-0.06948,0.06948,14.62,-7.59,16.47278058
26/11/2020 06:30,15.91,-9.15876,18.35785894,0,-0.06876,0.06876,15.91,-9.09,18.32365138,15.95,-9.20876,18.41748519,0,-0.06876,0.06876,15.95,-9.14,18.38320157
26/11/2020 07:00,17.32,-9.31984,19.66829473,0,-0.06984,0.06984,17.32,-9.25,19.6352973,17.38,-9.35984,19.74008624,0,-0.06984,0.06984,17.38,-9.29,19.70706726
26/11/2020 07:30,19.89,-8.26984,21.54071386,0,-0.06984,0.06984,19.89,-8.2,21.51399777,19.92,-8.39984,21.61859644,0,-0.06984,0.06984,19.92,-8.33,21.59155622
26/11/2020 08:00,21.77,-6.5538,22.73510929,0,-0.0738,0.0738,21.77,-6.48,22.71394506,21.81,-6.5938,22.78495772,0,-0.0738,0.0738,21.81,-6.52,22.76371015
26/11/2020 08:30,23.11476,-6.23508,23.94093466,0.01476,-0.05508,0.057023364,23.1,-6.18,23.91239009,23.16476,-6.29508,24.00487738,0.01476,-0.05508,0.057023364,23.15,-6.24,23.97624032
26/11/2020 09:00,23.74704,-6.11912,24.52275552,0.07704,-0.06912,0.103502348,23.67,-6.05,24.43095168,23.80704,-6.19912,24.60089922,0.07704,-0.06912,0.103502348,23.73,-6.13,24.50897387
26/11/2020 09:30,24.5684,-5.94768,25.27807698,0.1584,-0.06768,0.172253135,24.41,-5.88,25.10821579,24.6284,-5.95768,25.33874578,0.1584,-0.06768,0.172253135,24.47,-5.89,25.16888953
26/11/2020 10:00,25.18624,-5.94732,25.87889682,0.24624,-0.06732,0.255276556,24.94,-5.88,25.62377802,25.22624,-5.95732,25.92012435,0.24624,-0.06732,0.255276556,24.98,-5.89,25.66500536
26/11/2020 10:30,25.48696,-4.65768,25.90905465,0.33696,-0.06768,0.343689721,25.15,-4.59,25.56541805,25.55696,-4.71768,25.98874197,0.33696,-0.06768,0.343689721,25.22,-4.65,25.64509505
26/11/2020 11:00,25.09752,-5.6612,25.72809157,0.40752,-0.0612,0.412089784,24.69,-5.6,25.31711081,25.15752,-5.6612,25.7866244,0.40752,-0.0612,0.412089784,24.75,-5.6,25.37562807
26/11/2020 11:30,25.14828,-5.76336,25.80023848,0.45828,-0.06336,0.46263922,24.69,-5.7,25.33941791,25.20828,-5.83336,25.87441728,0.45828,-0.06336,0.46263922,24.75,-5.77,25.41368529
26/11/2020 12:00,24.97204,-5.76192,25.62815842,0.48204,-0.06192,0.486000667,24.49,-5.7,25.14458391,25.01204,-5.83192,25.68294056,0.48204,-0.06192,0.486000667,24.53,-5.77,25.19948015
26/11/2020 12:30,25.20844,-5.7666,25.85960407,0.47844,-0.0666,0.4830532,24.73,-5.7,25.37839435,25.24844,-5.8366,25.91427448,0.47844,-0.0666,0.4830532,24.77,-5.77,25.43316339
26/11/2020 13:00,25.0136,-5.76768,25.6699497,0.4536,-0.06768,0.45862135,24.56,-5.7,25.21276661,25.0536,-5.83768,25.72472314,0.4536,-0.06768,0.45862135,24.6,-5.77,25.26762553
26/11/2020 13:30,25.30572,-5.76804,25.95476354,0.40572,-0.06804,0.411385658,24.9,-5.7,25.54407955,25.37572,-5.83804,26.03862279,0.40572,-0.06804,0.411385658,24.97,-5.77,25.62798861
26/11/2020 14:00,25.15768,-5.76336,25.80940103,0.33768,-0.06336,0.343572805,24.82,-5.7,25.46610296,25.21768,-5.83336,25.88357536,0.33768,-0.06336,0.343572805,24.88,-5.77,25.54030736
26/11/2020 14:30,25.19344,-5.89596,25.87415242,0.25344,-0.07596,0.264578448,24.94,-5.82,25.61007614,25.24344,-5.93596,25.93196645,0.25344,-0.07596,0.264578448,24.99,-5.86,25.66787292
26/11/2020 15:00,25.10416,-5.88804,25.78541961,0.16416,-0.06804,0.177701849,24.94,-5.82,25.61007614,25.15416,-5.86804,25.82955011,0.16416,-0.06804,0.177701849,24.99,-5.8,25.65424136
26/11/2020 15:30,25.44532,-5.67932,26.07142086,0.08532,-0.04932,0.098549301,25.36,-5.63,25.97742289,25.50532,-5.73932,26.14308976,0.08532,-0.04932,0.098549301,25.42,-5.69,26.04904029
26/11/2020 16:00,26.01088,-5.60012,26.60690178,0.83088,0.02988,0.831417097,25.18,-5.63,25.80173056,26.05088,-5.60012,26.64600707,0.83088,0.02988,0.831417097,25.22,-5.63,25.84076818
26/11/2020 16:30,27.38164,-5.48064,27.92474931,7.18164,0.45936,7.196316051,20.2,-5.94,21.05525113,27.44164,-5.52064,27.99144641,7.18164,0.45936,7.196316051,20.26,-5.98,21.12410945
26/11/2020 17:00,29.01136,-5.34172,29.49903357,7.19136,0.45828,7.205947489,21.82,-5.8,22.57769696,29.04136,-5.41172,29.54128135,7.19136,0.45828,7.205947489,21.85,-5.87,22.62475193
26/11/2020 17:30,29.79208,-5.34352,30.26749472,7.19208,0.45648,7.206551791,22.6,-5.8,23.33238093,29.83208,-5.41352,30.31928752,7.19208,0.45648,7.206551791,22.64,-5.87,23.38859765
26/11/2020 18:00,29.78488,-5.34352,30.26040784,7.18488,0.45648,7.199366264,22.6,-5.8,23.33238093,29.82488,-5.33352,30.29801813,7.18488,0.45648,7.199366264,22.64,-5.79,23.3686478
26/11/2020 18:30,29.41524,-6.9356,30.22182807,7.18524,0.4644,7.200232025,22.23,-7.4,23.4293171,29.48524,-6.5856,30.21174449,7.18524,0.4644,7.200232025,22.3,-7.05,23.38787079
26/11/2020 19:00,28.55928,-7.52416,29.53380195,7.19928,0.46584,7.214335688,21.36,-7.99,22.80547522,28.59928,-7.61416,29.59551062,7.19928,0.46584,7.214335688,21.4,-8.08,22.87457978
26/11/2020 19:30,27.45788,-6.028,28.11177615,0.58788,-0.018,0.588155502,26.87,-6.01,27.53392453,27.50788,-6.078,28.17136039,0.58788,-0.018,0.588155502,26.92,-6.06,27.59365869
26/11/2020 20:00,26.87,-5.86984,27.50367106,0,-0.06984,0.06984,26.87,-5.8,27.48885047,26.85,-5.93984,27.49916725,0,-0.06984,0.06984,26.85,-5.87,27.48416635
26/11/2020 20:30,25.5,-6.02056,26.20109049,0,-0.07056,0.07056,25.5,-5.95,26.18496706,25.57,-6.08056,26.28303845,0,-0.07056,0.07056,25.57,-6.01,26.26680415
26/11/2020 21:00,24.15,-6.2838,24.95413077,0,-0.0738,0.0738,24.15,-6.21,24.93564918,24.21,-6.3138,25.0197556,0,-0.0738,0.0738,24.21,-6.24,25.00123397
26/11/2020 21:30,22.87,-6.66812,23.8222737,0,-0.07812,0.07812,22.87,-6.59,23.8005252,22.91,-6.71812,23.87469866,0,-0.07812,0.07812,22.91,-6.64,23.85283421
26/11/2020 22:00,21.36,-6.82992,22.42537418,0,-0.07992,0.07992,21.36,-6.75,22.40116292,21.4,-6.86992,22.47567131,0,-0.07992,0.07992,21.4,-6.79,22.4513719
26/11/2020 22:30,19.7,-8.01488,21.26801122,0,-0.07488,0.07488,19.7,-7.94,21.23990584,19.73,-8.01488,21.29580244,0,-0.07488,0.07488,19.73,-7.94,21.26773378
26/11/2020 23:00,18.17,-7.30056,19.58180473,0,-0.07056,0.07056,18.17,-7.23,19.55560789,18.21,-7.37056,19.6450822,0,-0.07056,0.07056,18.21,-7.3,19.6187181
26/11/2020 23:30,16.97,-7.90452,18.72063932,0,-0.07452,0.07452,16.97,-7.83,18.6892964,17.03,-7.74452,18.70824658,0,-0.07452,0.07452,17.03,-7.67,18.67752125
27/11/2020 00:00,16.07,-5.41696,16.95843022,0,-0.06696,0.06696,16.07,-5.35,16.93716033,15.58,-11.94696,19.63329451,0,-0.06696,0.06696,15.58,-11.88,19.59262106
27/11/2020 00:30,15.92,-4.95876,16.67440256,0,-0.06876,0.06876,15.92,-4.89,16.65408358,15.34,-12.36876,19.70537551,0,-0.06876,0.06876,15.34,-12.3,19.66228878
27/11/2020 01:00,15.78,-7.29092,17.38292019,0,-0.07092,0.07092,15.78,-7.22,17.35329364,15.77,-8.10092,17.72901026,0,-0.07092,0.07092,15.77,-8.03,17.69671721
27/11/2020 01:30,15.45,-7.73416,17.27772355,0,-0.07416,0.07416,15.45,-7.66,17.24465424,15.49,-7.76416,17.32692357,0,-0.07416,0.07416,15.49,-7.69,17.29381971
27/11/2020 02:00,14.91,-8.7138,17.26958049,0,-0.0738,0.0738,14.91,-8.64,17.23246065,15.07,-7.2238,16.7119175,0,-0.0738,0.0738,15.07,-7.15,16.68014988
27/11/2020 02:30,14.3,-10.92092,17.99323466,0,-0.07092,0.07092,14.3,-10.85,17.95027855,14.58,-7.81092,16.54046164,0,-0.07092,0.07092,14.58,-7.74,16.50708939
27/11/2020 03:00,14.1,-9.8002,17.17131096,0,-0.0702,0.0702,14.1,-9.73,17.13134262,14.12,-9.8402,17.21057628,0,-0.0702,0.0702,14.12,-9.77,17.17053581
27/11/2020 03:30,13.89,-8.94948,16.523477,0,-0.06948,0.06948,13.89,-8.88,16.48594856,13.92,-8.96948,16.55952812,0,-0.06948,0.06948,13.92,-8.9,16.52199746
27/11/2020 04:00,13.59,-9.75588,16.72917495,0,-0.06588,0.06588,13.59,-9.69,16.6908418,13.61,-9.75588,16.74542608,0,-0.06588,0.06588,13.61,-9.69,16.70713021
27/11/2020 04:30,13.59,-9.75588,16.72917495,0,-0.06588,0.06588,13.59,-9.69,16.6908418,13.61,-9.75588,16.74542608,0,-0.06588,0.06588,13.61,-9.69,16.70713021
27/11/2020 05:00,13.59,-9.61156,16.64542537,0,-0.06156,0.06156,13.59,-9.55,16.60995485,13.68,-9.75156,16.79986079,0,-0.06156,0.06156,13.68,-9.69,16.76420293
27/11/2020 05:30,14.16,-9.52192,17.0637792,0,-0.06192,0.06192,14.16,-9.46,17.02930415,14.17,-9.57192,17.10001615,0,-0.06192,0.06192,14.17,-9.51,17.0654329
27/11/2020 06:00,14.92,-8.65588,17.24907704,0,-0.06588,0.06588,14.92,-8.59,17.21611164,14.94,-8.79588,17.33698662,0,-0.06588,0.06588,14.94,-8.73,17.30365568
27/11/2020 06:30,16.57,-7.93696,18.37281236,0,-0.06696,0.06696,16.57,-7.87,18.34398539,16.63,-7.95696,18.43556651,0,-0.06696,0.06696,16.63,-7.89,18.40676506
27/11/2020 07:00,17.92,-9.19948,20.14340667,0,-0.06948,0.06948,17.92,-9.13,20.11177019,17.95,-9.24948,20.19295373,0,-0.06948,0.06948,17.95,-9.18,20.16122268
27/11/2020 07:30,20.56,-8.372,22.19918881,0,-0.072,0.072,20.56,-8.3,22.17213567,20.61,-8.342,22.23423181,0,-0.072,0.072,20.61,-8.27,22.20731861
27/11/2020 08:00,22.07,-8.5802,23.67920463,0,-0.0702,0.0702,22.07,-8.51,23.65385804,22.11,-8.6502,23.74190515,0,-0.0702,0.0702,22.11,-8.58,23.71641836
27/11/2020 08:30,23.86772,-6.47996,24.7317193,0.02772,-0.03996,0.048633322,23.84,-6.44,24.69451761,23.93772,-6.59996,24.83090636,0.02772,-0.03996,0.048633322,23.91,-6.56,24.79358183
27/11/2020 09:00,24.79648,-5.97832,25.50697415,0.09648,-0.05832,0.112736919,24.7,-5.92,25.39953543,24.86648,-6.02832,25.58676356,0.09648,-0.05832,0.112736919,24.77,-5.97,25.47928178
27/11/2020 09:30,25.7354,-5.78264,26.37706842,0.1854,-0.06264,0.195696013,25.55,-5.72,26.18245405,25.7954,-5.82264,26.44439067,0.1854,-0.06264,0.195696013,25.61,-5.76,26.24975619
27/11/2020 10:00,26.25532,-5.603,26.8465163,0.26532,-0.063,0.272697089,25.99,-5.54,26.57389132,26.29532,-5.683,26.90242262,0.26532,-0.063,0.272697089,26.03,-5.62,26.6297822
27/11/2020 10:30,26.5264,-5.60372,27.11183459,0.3564,-0.06372,0.362051375,26.17,-5.54,26.74996262,26.5864,-5.68372,27.18715392,0.3564,-0.06372,0.362051375,26.23,-5.62,26.82531081
27/11/2020 11:00,26.7602,-5.53552,27.32673207,0.4302,-0.06552,0.435160787,26.33,-5.47,26.89218846,26.8102,-5.61552,27.39198585,0.4302,-0.06552,0.435160787,26.38,-5.55,26.95750174
27/11/2020 11:30,26.99564,-5.54056,27.55834509,0.48564,-0.07056,0.49073916,26.51,-5.47,27.06845027,27.05564,-5.62056,27.63328338,0.48564,-0.07056,0.49073916,26.57,-5.55,27.14345962
27/11/2020 12:00,27.12652,-5.41768,27.66223678,0.50652,-0.06768,0.511021617,26.62,-5.35,27.15229088,27.17652,-5.50768,27.72900608,0.50652,-0.06768,0.511021617,26.67,-5.44,27.21915686
27/11/2020 12:30,27.3686,-5.41768,27.89966886,0.4986,-0.06768,0.503172478,26.87,-5.35,27.39743419,27.4286,-5.50768,27.97610832,0.4986,-0.06768,0.503172478,26.93,-5.44,27.4739604
27/11/2020 13:00,27.22836,-5.51948,27.782157,0.46836,-0.06948,0.473485544,26.76,-5.45,27.30934089,27.28836,-5.56948,27.85091918,0.46836,-0.06948,0.473485544,26.82,-5.5,27.37813726
27/11/2020 13:30,27.1758,-5.52092,27.73093333,0.4158,-0.07092,0.421804797,26.76,-5.45,27.30934089,27.2358,-5.57092,27.79971135,0.4158,-0.07092,0.421804797,26.82,-5.5,27.37813726
27/11/2020 14:00,26.92128,-5.58876,27.49526423,0.34128,-0.06876,0.348137869,26.58,-5.52,27.14713245,27.00128,-5.41876,27.53964563,0.34128,-0.06876,0.348137869,26.66,-5.35,27.19150787
27/11/2020 14:30,26.62272,-5.57904,27.20100931,0.25272,-0.05904,0.259524797,26.37,-5.52,26.94155341,26.67272,-5.59904,27.25404999,0.25272,-0.05904,0.259524797,26.42,-5.54,26.99459205
27/11/2020 15:00,26.64592,-5.56248,27.22032763,0.11592,-0.04248,0.123458482,26.53,-5.52,27.09817891,26.69592,-5.64248,27.28570551,0.11592,-0.04248,0.123458482,26.58,-5.6,27.16351229
27/11/2020 15:30,26.89372,-5.56032,27.46250779,0.06372,-0.04032,0.075405178,26.83,-5.52,27.39195685,26.94372,-5.64032,27.52775431,0.06372,-0.04032,0.075405178,26.88,-5.6,27.45713751
27/11/2020 16:00,27.51324,-5.5668,28.07076126,0.00324,-0.0468,0.04691202,27.51,-5.52,28.05834101,27.55324,-5.5768,28.11195,0.00324,-0.0468,0.04691202,27.55,-5.53,28.09952669
27/11/2020 16:30,28.79,-4.5948,29.1543528,0,-0.0648,0.0648,28.79,-4.53,29.1442104,28.84,-4.7148,29.22284961,0,-0.0648,0.0648,28.84,-4.65,29.21246481
27/11/2020 17:00,30.33,-3.15768,30.49393125,0,-0.06768,0.06768,30.33,-3.09,30.48699723,30.4,-3.17768,30.56562857,0,-0.06768,0.06768,30.4,-3.11,30.55866653
27/11/2020 17:30,30.33,-5.08732,30.75369449,0,-0.06732,0.06732,30.33,-5.02,30.74263001,30.4,-5.15732,30.83436313,0,-0.06732,0.06732,30.4,-5.09,30.82317472
27/11/2020 18:00,30.02,-5.23588,30.4731823,0,-0.06588,0.06588,30.02,-5.17,30.46193198,30.11,-5.30588,30.57391801,0,-0.06588,0.06588,30.11,-5.24,30.56255389
27/11/2020 18:30,29.6,-5.23192,30.05882544,0,-0.06192,0.06192,29.6,-5.17,30.04810976,29.69,-5.30192,30.15968262,0,-0.06192,0.06192,29.69,-5.24,30.14885902
27/11/2020 19:00,29.14,-5.35408,29.62778717,0,-0.06408,0.06408,29.14,-5.29,29.61627424,29.19,-5.43408,29.69150258,0,-0.06408,0.06408,29.19,-5.37,29.67984164
27/11/2020 19:30,28.08,-5.6148,28.63585827,0,-0.0648,0.0648,28.08,-5.55,28.62322309,28.17,-5.6548,28.73196239,0,-0.0648,0.0648,28.17,-5.59,28.71927924
27/11/2020 20:00,27.21,-5.82552,27.82662005,0,-0.06552,0.06552,27.21,-5.76,27.81297719,27.26,-5.87552,27.88600608,0,-0.06552,0.06552,27.26,-5.81,27.87227475
27/11/2020 20:30,25.81,-6.04948,26.50947582,0,-0.06948,0.06948,25.81,-5.98,26.4937068,25.86,-6.08948,26.56729882,0,-0.06948,0.06948,25.86,-6.02,26.55145947
27/11/2020 21:00,24.38,-6.2638,25.17180149,0,-0.0738,0.0738,24.38,-6.19,25.15353852,24.43,-6.3338,25.23770834,0,-0.0738,0.0738,24.43,-6.26,25.21928825
27/11/2020 21:30,23.09,-6.67704,24.03603468,0,-0.07704,0.07704,23.09,-6.6,24.01474755,23.13,-6.68704,24.0772383,0,-0.07704,0.07704,23.13,-6.61,24.0559556
27/11/2020 22:00,21.74,-7.62812,23.03944042,0,-0.07812,0.07812,21.74,-7.55,23.01369375,21.89,-6.47812,22.8284502,0,-0.07812,0.07812,21.89,-6.4,22.8064048
27/11/2020 22:30,20.19,-9.31272,22.23427205,0,-0.07272,0.07272,20.19,-9.24,22.20391182,20.33,-8.25272,21.94120068,0,-0.07272,0.07272,20.33,-8.18,21.91395218
27/11/2020 23:00,18.93,-7.24092,20.26760525,0,-0.07092,0.07092,18.93,-7.17,20.24237634,18.98,-7.31092,20.33936949,0,-0.07092,0.07092,18.98,-7.24,20.31398533
27/11/2020 23:30,17.67,-8.00668,19.39937691,0,-0.07668,0.07668,17.67,-7.93,19.36785481,17.7,-8.01668,19.4308301,0,-0.07668,0.07668,17.7,-7.94,19.39931958
28/11/2020 00:00,16.27,-9.6184,18.90043699,0,-0.0684,0.0684,16.27,-9.55,18.86572024,16.32,-9.6684,18.9689314,0,-0.0684,0.0684,16.32,-9.6,18.93415961
28/11/2020 00:30,16.15,-7.60444,17.85077051,0,-0.06444,0.06444,16.15,-7.54,17.82341438,16.18,-7.69444,17.91638376,0,-0.06444,0.06444,16.18,-7.63,17.88880376
28/11/2020 01:00,16.15,-7.53516,17.82136741,0,-0.06516,0.06516,16.15,-7.47,17.79391469,16.27,-7.55516,17.93859924,0,-0.06516,0.06516,16.27,-7.49,17.91125345
28/11/2020 01:30,15.53,-9.59624,18.25564905,0,-0.06624,0.06624,15.53,-9.53,18.22091655,15.6,-9.63624,18.33622429,0,-0.06624,0.06624,15.6,-9.57,18.30149994
28/11/2020 02:00,15.09,-9.41236,17.78484244,0,-0.07236,0.07236,15.09,-9.34,17.74665321,15.11,-9.44236,17.8176952,0,-0.07236,0.07236,15.11,-9.37,17.77945443
28/11/2020 02:30,14.82,-7.73236,16.71591431,0,-0.07236,0.07236,14.82,-7.66,16.68256575,14.85,-7.75236,16.75176366,0,-0.07236,0.07236,14.85,-7.68,16.71840004
28/11/2020 03:00,14.42,-8.12488,16.55143725,0,-0.07488,0.07488,14.42,-8.05,16.51480851,14.44,-8.06488,16.53952507,0,-0.07488,0.07488,14.44,-7.99,16.50314213
28/11/2020 03:30,13.85,-9.73516,16.92914175,0,-0.06516,0.06516,13.85,-9.67,16.89175539,13.88,-9.76516,16.97093839,0,-0.06516,0.06516,13.88,-9.7,16.93352887
28/11/2020 04:00,13.58,-9.80876,16.75196027,0,-0.06876,0.06876,13.58,-9.74,16.71179224,13.61,-9.84876,16.79970754,0,-0.06876,0.06876,13.61,-9.78,16.75948985
28/11/2020 04:30,13.71,-9.81092,16.85877372,0,-0.07092,0.07092,13.71,-9.74,16.8176009,13.73,-9.79092,16.86342238,0,-0.07092,0.07092,13.73,-9.72,16.82234526
28/11/2020 05:00,13.58,-9.812,16.75385759,0,-0.072,0.072,13.58,-9.74,16.71179224,13.6,-9.792,16.75837892,0,-0.072,0.072,13.6,-9.72,16.7164111
28/11/2020 05:30,13.76,-9.81344,16.90092319,0,-0.07344,0.07344,13.76,-9.74,16.85838664,13.78,-9.79344,16.90561643,0,-0.07344,0.07344,13.78,-9.72,16.86317882
28/11/2020 06:00,13.92,-9.6602,16.94360835,0,-0.0702,0.0702,13.92,-9.59,16.90368303,13.94,-9.7102,16.98857216,0,-0.0702,0.0702,13.94,-9.64,16.94854566
28/11/2020 06:30,14.75,-9.5466,17.56986259,0,-0.0666,0.0666,14.75,-9.48,17.53376457,14.77,-9.5766,17.60295906,0,-0.0666,0.0666,14.77,-9.51,17.56681531
28/11/2020 07:00,15.41,-9.36444,18.03221663,0,-0.06444,0.06444,15.41,-9.3,17.99883607,15.47,-9.38444,18.09388333,0,-0.06444,0.06444,15.47,-9.32,18.0605454
28/11/2020 07:30,16.91,-7.6766,18.57089894,0,-0.0666,0.0666,16.91,-7.61,18.54346785,16.95,-7.7766,18.64880714,0,-0.0666,0.0666,16.95,-7.71,18.62113316
28/11/2020 08:00,17.82,-8.3066,19.66092581,0,-0.0666,0.0666,17.82,-8.24,19.63288058,17.85,-8.3466,19.70503062,0,-0.0666,0.0666,17.85,-8.28,19.67691287
28/11/2020 08:30,19.45,-8.6266,21.27723496,0,-0.0666,0.0666,19.45,-8.56,21.25032,19.49,-8.7066,21.34631077,0,-0.0666,0.0666,19.49,-8.64,21.3192331
28/11/2020 09:00,21.5,-6.43344,22.44190612,0,-0.07344,0.07344,21.5,-6.36,22.4209634,21.53,-6.48344,22.48501488,0,-0.07344,0.07344,21.53,-6.41,22.4639489
28/11/2020 09:30,23.06,-6.14164,23.86385011,0,-0.07164,0.07164,23.06,-6.07,23.8455132,23.12,-6.19164,23.93471967,0,-0.07164,0.07164,23.12,-6.12,23.91628734
28/11/2020 10:00,24.22,-6.0174,24.95631188,0,-0.0774,0.0774,24.22,-5.94,24.93776253,24.26,-6.0474,25.00237282,0,-0.0774,0.0774,24.26,-5.97,24.98376473
28/11/2020 10:30,25.16404,-5.77932,25.81916824,0.01404,-0.04932,0.05127947,25.15,-5.73,25.79448391,25.23404,-5.83932,25.90085776,0.01404,-0.04932,0.05127947,25.22,-5.79,25.87609901
28/11/2020 11:00,25.69196,-5.6914,26.31480273,0.02196,-0.0414,0.046863649,25.67,-5.65,26.28443266,25.73196,-5.7414,26.36470063,0.02196,-0.0414,0.046863649,25.71,-5.7,26.33427614
28/11/2020 11:30,26.25232,-5.5214,26.82666888,0.02232,-0.0414,0.047033418,26.23,-5.48,26.79632997,26.29232,-5.5714,26.87613419,0.02232,-0.0414,0.047033418,26.27,-5.53,26.84574082
28/11/2020 12:00,26.56592,-5.43528,27.1162382,0.02592,-0.03528,0.043778132,26.54,-5.4,27.08378851,26.62592,-5.50528,27.18911039,0.02592,-0.03528,0.043778132,26.6,-5.47,27.15659957
28/11/2020 12:30,27.01024,-5.4342,27.55147173,0.03024,-0.0342,0.045651918,26.98,-5.4,27.51509404,27.06024,-5.5042,27.6143587,0.03024,-0.0342,0.045651918,27.03,-5.47,27.57792233
28/11/2020 13:00,27.14456,-5.43564,27.68344848,0.03456,-0.03564,0.04964477,27.11,-5.4,27.64257767,27.19456,-5.50564,27.74628201,0.03456,-0.03564,0.04964477,27.16,-5.47,27.70535147
28/11/2020 13:30,26.88644,-5.45544,27.43433034,0.04644,-0.05544,0.072320586,26.84,-5.4,27.37783045,26.93644,-5.52544,27.49731418,0.04644,-0.05544,0.072320586,26.89,-5.47,27.44071792
28/11/2020 14:00,26.7932,-5.59104,27.37033603,0.0432,-0.04104,0.059586253,26.75,-5.55,27.31968155,26.8332,-5.66104,27.42385816,0.0432,-0.04104,0.059586253,26.79,-5.62,27.37313464
28/11/2020 14:30,26.57412,-5.73248,27.18538543,0.02412,-0.04248,0.048850024,26.55,-5.69,27.15287462,26.61412,-5.81248,27.24144466,0.02412,-0.04248,0.048850024,26.59,-5.77,27.20884048
28/11/2020 15:00,26.648,-4.49004,27.02362602,0.018,-0.05004,0.053178958,26.63,-4.44,26.99760175,26.698,-4.57004,27.08631517,0.018,-0.05004,0.053178958,26.68,-4.52,27.06016999
28/11/2020 15:30,26.6354,-3.64256,26.88331781,0.0054,-0.05256,0.052836669,26.63,-3.59,26.87089504,26.6854,-3.71256,26.94241405,0.0054,-0.05256,0.052836669,26.68,-3.66,26.92987189
28/11/2020 16:00,26.87,-3.53416,27.10142408,0,-0.07416,0.07416,26.87,-3.46,27.09185302,26.91,-3.59416,27.14896105,0,-0.07416,0.07416,26.91,-3.52,27.1392428
28/11/2020 16:30,27.39,-4.43948,27.74745182,0,-0.06948,0.06948,27.39,-4.37,27.7364201,27.44,-4.50948,27.80807454,0,-0.06948,0.06948,27.44,-4.44,27.79689191
28/11/2020 17:00,27.88,-5.5402,28.42513353,0,-0.0702,0.0702,27.88,-5.47,28.41153463,27.96,-5.6302,28.52123335,0,-0.0702,0.0702,27.96,-5.56,28.50745867
28/11/2020 17:30,28.35,-5.41696,28.86288197,0,-0.06696,0.06696,28.35,-5.35,28.85038995,28.42,-5.45696,28.93915708,0,-0.06696,0.06696,28.42,-5.39,28.9266054
28/11/2020 18:00,28.1,-5.5366,28.64025034,0,-0.0666,0.0666,28.1,-5.47,28.62745011,28.15,-5.5866,28.69899997,0,-0.0666,0.0666,28.15,-5.52,28.68610988
28/11/2020 18:30,28.01,-5.6384,28.57186824,0,-0.0684,0.0684,28.01,-5.57,28.55844884,28.08,-5.6784,28.64839658,0,-0.0684,0.0684,28.08,-5.61,28.6349175
28/11/2020 19:00,27.36,-5.71092,27.94967276,0,-0.07092,0.07092,27.36,-5.64,27.93526803,27.4,-5.77092,28.00113422,0,-0.07092,0.07092,27.4,-5.7,27.98660394
28/11/2020 19:30,26.16,-5.91524,26.82043371,0,-0.07524,0.07524,26.16,-5.84,26.80394001,26.21,-6.03524,26.89587741,0,-0.07524,0.07524,26.21,-5.96,26.87909411
28/11/2020 20:00,24.72,-7.14452,25.73174238,0,-0.07452,0.07452,24.72,-7.07,25.71115128,25.05,-4.50452,25.45178187,0,-0.07452,0.07452,25.05,-4.43,25.43869887
28/11/2020 20:30,23.63,-6.29912,24.45517967,0,-0.06912,0.06912,23.63,-6.23,24.43746714,23.69,-6.35912,24.52864666,0,-0.06912,0.06912,23.69,-6.29,24.51081802
28/11/2020 21:00,22.82,-6.53696,23.73782311,0,-0.06696,0.06696,22.82,-6.47,23.7194709,22.85,-6.55696,23.77217332,0,-0.06696,0.06696,22.85,-6.49,23.75379128
28/11/2020 21:30,21.91,-6.7774,22.93428113,0,-0.0774,0.0774,21.91,-6.7,22.91152767,21.92,-6.8074,22.95271432,0,-0.0774,0.0774,21.92,-6.73,22.92987789
28/11/2020 22:00,20.68,-8.20452,22.24806842,0,-0.07452,0.07452,20.68,-8.13,22.22069531,20.7,-8.26452,22.28883781,0,-0.07452,0.07452,20.7,-8.19,22.26131398
28/11/2020 22:30,19.59,-7.19236,20.86859225,0,-0.07236,0.07236,19.59,-7.12,20.84376406,19.65,-7.24236,20.94216508,0,-0.07236,0.07236,19.65,-7.17,20.91725125
28/11/2020 23:00,18.29,-7.39524,19.72849905,0,-0.07524,0.07524,18.29,-7.32,19.70041878,18.32,-7.41524,19.76380996,0,-0.07524,0.07524,18.32,-7.34,19.73570369
28/11/2020 23:30,17.05,-7.64596,18.68590925,0,-0.07596,0.07596,17.05,-7.57,18.65495645,17.09,-7.61596,18.71018297,0,-0.07596,0.07596,17.09,-7.54,18.67939239
29/11/2020 00:00,15.77,-9.6566,18.49169607,0,-0.0666,0.0666,15.77,-9.59,18.45700409,15.8,-9.6666,18.52250403,0,-0.0666,0.0666,15.8,-9.6,18.48783384
29/11/2020 00:30,15.46,-9.6566,18.22804223,0,-0.0666,0.0666,15.46,-9.59,18.1928475,15.5,-9.6666,18.26727006,0,-0.0666,0.0666,15.5,-9.6,18.23211452
29/11/2020 01:00,15.57,-9.65696,18.32162046,0,-0.06696,0.06696,15.57,-9.59,18.28641572,15.59,-9.66696,18.34388769,0,-0.06696,0.06696,15.59,-9.6,18.30868919
29/11/2020 01:30,15.15,-9.6566,17.96586829,0,-0.0666,0.0666,15.15,-9.59,17.93015895,15.18,-9.7466,18.03964001,0,-0.0666,0.0666,15.18,-9.68,18.00374406
29/11/2020 02:00,14.57,-9.79912,17.55869166,0,-0.06912,0.06912,14.57,-9.73,17.52021119,14.62,-9.84912,17.62809022,0,-0.06912,0.06912,14.62,-9.78,17.58956509
29/11/2020 02:30,14.15,-9.8002,17.21239147,0,-0.0702,0.0702,14.15,-9.73,17.17251874,14.19,-9.8502,17.27375292,0,-0.0702,0.0702,14.19,-9.78,17.2338185
29/11/2020 03:00,13.83,-9.6438,16.86036116,0,-0.0738,0.0738,13.83,-9.57,16.81825794,13.85,-9.7138,16.91686763,0,-0.0738,0.0738,13.85,-9.64,16.87459925
29/11/2020 03:30,13.64,-7.56948,15.59957139,0,-0.06948,0.06948,13.64,-7.5,15.56597572,13.65,-7.59948,15.62288694,0,-0.06948,0.06948,13.65,-7.53,15.58920781
29/11/2020 04:00,13.38,-7.5666,15.37133161,0,-0.0666,0.0666,13.38,-7.5,15.33865705,13.39,-7.7366,15.464381,0,-0.0666,0.0666,13.39,-7.67,15.43116975
29/11/2020 04:30,13.17,-7.6384,15.22478422,0,-0.0684,0.0684,13.17,-7.57,15.19058261,13.2,-7.7384,15.30107299,0,-0.0684,0.0684,13.2,-7.67,15.26659425
29/11/2020 05:00,13.04,-7.63696,15.11174239,0,-0.06696,0.06696,13.04,-7.57,15.07801379,13.05,-7.73696,15.17112554,0,-0.06696,0.06696,13.05,-7.67,15.13708691
29/11/2020 05:30,13.04,-9.30732,16.02085533,0,-0.06732,0.06732,13.04,-9.24,15.98183969,13.05,-9.33732,16.04643402,0,-0.06732,0.06732,13.05,-9.27,16.00735456
29/11/2020 06:00,13.19,-9.77092,16.41484017,0,-0.07092,0.07092,13.19,-9.7,16.37272427,13.21,-9.80092,16.44877299,0,-0.07092,0.07092,13.21,-9.73,16.40661452
29/11/2020 06:30,13.78,-9.6502,16.82304253,0,-0.0702,0.0702,13.78,-9.58,16.78287222,13.82,-9.6902,16.87875517,0,-0.0702,0.0702,13.82,-9.62,16.83855101
29/11/2020 07:00,14.27,-9.54984,17.17068269,0,-0.06984,0.06984,14.27,-9.48,17.13193801,14.28,-9.59984,17.20683957,0,-0.06984,0.06984,14.28,-9.53,17.16797309
29/11/2020 07:30,15.29,-9.4384,17.96851398,0,-0.0684,0.0684,15.29,-9.37,17.93267967,15.31,-9.4884,18.01182485,0,-0.0684,0.0684,15.31,-9.42,17.97588663
29/11/2020 08:00,15.83,-9.09804,18.25823737,0,-0.06804,0.06804,15.83,-9.03,18.22442866,15.87,-9.17804,18.33284807,0,-0.06804,0.06804,15.87,-9.11,18.29887975
29/11/2020 08:30,17.43252,-7.09552,18.82124219,0.00252,-0.06552,0.065568444,17.43,-7.03,18.79430233,17.48252,-7.13552,18.88264153,0.00252,-0.06552,0.065568444,17.48,-7.07,18.85564372
29/11/2020 09:00,18.928,-7.00672,20.18324328,0.018,-0.03672,0.040894479,18.91,-6.97,20.15363491,18.868,-8.04672,20.51221896,0.018,-0.03672,0.040894479,18.85,-8.01,20.48127437
29/11/2020 09:30,20.45484,-8.03376,21.97593637,0.02484,-0.02376,0.034373874,20.43,-8.01,21.94413361,20.39484,-8.84376,22.2297456,0.02484,-0.02376,0.034373874,20.37,-8.82,22.19750662
29/11/2020 10:00,21.98092,-5.49652,22.65772663,0.07092,-0.05652,0.090687137,21.91,-5.44,22.57524529,21.79092,-7.64652,23.09358055,0.07092,-0.05652,0.090687137,21.72,-7.59,23.00796601
29/11/2020 10:30,23.13728,-6.07732,23.92211412,0.10728,-0.06732,0.126652994,23.03,-6.01,23.80128148,23.18728,-6.12732,23.98320254,0.10728,-0.06732,0.126652994,23.08,-6.06,23.86231338
29/11/2020 11:00,23.63688,-5.97012,24.37918024,0.23688,-0.06012,0.244390157,23.4,-5.91,24.13479024,23.67688,-6.03012,24.43270337,0.23688,-0.06012,0.244390157,23.44,-5.97,24.18831329
29/11/2020 11:30,24.21668,-5.85084,24.91344856,0.25668,-0.06084,0.263791827,23.96,-5.79,24.64965923,24.24668,-5.89084,24.9520237,0.25668,-0.06084,0.263791827,23.99,-5.83,24.68823606
29/11/2020 12:00,24.932,-5.86272,25.61203057,0.252,-0.07272,0.262282669,24.68,-5.79,25.3500789,24.962,-5.90272,25.65041028,0.252,-0.07272,0.262282669,24.71,-5.83,25.38844225
29/11/2020 12:30,25.25168,-5.69552,25.88602501,0.21168,-0.06552,0.221588115,25.04,-5.63,25.66512225,25.31168,-5.74552,25.95558022,0.21168,-0.06552,0.221588115,25.1,-5.68,25.73465368
29/11/2020 13:00,25.29908,-5.69408,25.93194933,0.19908,-0.06408,0.209138932,25.1,-5.63,25.7236642,25.29908,-5.74408,25.94297408,0.19908,-0.06408,0.209138932,25.1,-5.68,25.73465368
29/11/2020 13:30,25.56524,-5.70056,26.19308841,0.16524,-0.07056,0.179674626,25.4,-5.63,26.01647363,25.61524,-5.75056,26.2527991,0.16524,-0.07056,0.179674626,25.45,-5.68,26.0761366
29/11/2020 14:00,25.36132,-5.8366,26.02426659,0.12132,-0.0666,0.138398347,25.24,-5.77,25.89112782,25.43132,-5.6166,26.04415928,0.12132,-0.0666,0.138398347,25.31,-5.55,25.91136044
29/11/2020 14:30,25.06628,-5.90804,25.75312272,0.11628,-0.06804,0.134723717,24.95,-5.84,25.62436536,25.13628,-5.96804,25.83505513,0.11628,-0.06804,0.134723717,25.02,-5.9,25.70623271
29/11/2020 15:00,25.03064,-5.89904,25.71636856,0.08064,-0.05904,0.09994264,24.95,-5.84,25.62436536,25.10064,-5.95904,25.79830006,0.08064,-0.05904,0.09994264,25.02,-5.9,25.70623271
29/11/2020 15:30,25.16392,-5.86124,25.83751157,0.04392,-0.02124,0.04878631,25.12,-5.84,25.78992051,25.21392,-5.92124,25.89986187,0.04392,-0.02124,0.04878631,25.17,-5.9,25.85225135
29/11/2020 16:00,25.47684,-5.7232,26.11176736,0.00684,-0.0432,0.043738148,25.47,-5.68,26.09565673,25.52684,-5.7432,26.16493659,0.00684,-0.0432,0.043738148,25.52,-5.7,26.14881259
29/11/2020 16:30,26.97,-5.0684,27.44211323,0,-0.0684,0.0684,26.97,-5,27.42956252,27,-5.1284,27.4827307,0,-0.0684,0.0684,27,-5.06,27.47004914
29/11/2020 17:00,28.33,-5.41948,28.84371099,0,-0.06948,0.06948,28.33,-5.35,28.83073707,28.39,-5.46948,28.9120617,0,-0.06948,0.06948,28.39,-5.4,28.89899825
29/11/2020 17:30,28.43,-5.34336,28.92777897,0,-0.06336,0.06336,28.43,-5.28,28.91614255,28.48,-5.46336,28.99928797,0,-0.06336,0.06336,28.48,-5.4,28.98741796
29/11/2020 18:00,28.05,-5.43696,28.57206737,0,-0.06696,0.06696,28.05,-5.37,28.55940125,28.1,-5.52696,28.63838834,0,-0.06696,0.06696,28.1,-5.46,28.62554104
29/11/2020 18:30,27.28,-5.53804,27.83645608,0,-0.06804,0.06804,27.28,-5.47,27.82299948,27.32,-5.60804,27.88964884,0,-0.06804,0.06804,27.32,-5.54,27.87604707
29/11/2020 19:00,26.77,-5.78416,27.38776017,0,-0.07416,0.07416,26.77,-5.71,27.37219392,26.81,-5.85416,27.44170711,0,-0.07416,0.07416,26.81,-5.78,27.42598221
29/11/2020 19:30,25.74,-6.01344,26.43310539,0,-0.07344,0.07344,25.74,-5.94,26.41649485,25.79,-6.06344,26.49319544,0,-0.07344,0.07344,25.79,-5.99,26.47648391
29/11/2020 20:00,24.59,-6.19524,25.35841278,0,-0.07524,0.07524,24.59,-6.12,25.34013615,24.64,-6.24524,25.4191389,0,-0.07524,0.07524,24.64,-6.17,25.40075786
29/11/2020 20:30,23.37,-6.35624,24.2189737,0,-0.06624,0.06624,23.37,-6.29,24.2016735,23.4,-6.39624,24.25843948,0,-0.06624,0.06624,23.4,-6.33,24.24105815
29/11/2020 21:00,22.36,-6.53444,23.29524643,0,-0.06444,0.06444,22.36,-6.47,23.27725284,22.4,-6.60444,23.35334297,0,-0.06444,0.06444,22.4,-6.54,23.33520088
29/11/2020 21:30,21.47,-6.87308,22.54329454,0,-0.07308,0.07308,21.47,-6.8,22.5211212,21.5,-6.93308,22.59021023,0,-0.07308,0.07308,21.5,-6.86,22.56788869
29/11/2020 22:00,20.26,-7.0392,21.44802874,0,-0.0792,0.0792,20.26,-6.96,21.42216609,20.28,-7.1092,21.48997731,0,-0.0792,0.0792,20.28,-7.03,21.46390691
29/11/2020 22:30,18.81,-7.69308,20.3223911,0,-0.07308,0.07308,18.81,-7.62,20.29483925,18.84,-7.72308,20.36152167,0,-0.07308,0.07308,18.84,-7.65,20.33391502
29/11/2020 23:00,17.58,-7.31164,19.03986553,0,-0.07164,0.07164,17.58,-7.24,19.01246959,17.64,-7.39164,19.12605401,0,-0.07164,0.07164,17.64,-7.32,19.09848162
29/11/2020 23:30,16.15,-9.16056,18.56713116,0,-0.07056,0.07056,16.15,-9.09,18.53242024,16.19,-9.19056,18.61672617,0,-0.07056,0.07056,16.19,-9.12,18.58199397
30/11/2020 00:00,15.14,-9.5384,17.89415197,0,-0.0684,0.0684,15.14,-9.47,17.85778542,15.18,-9.5884,17.95465997,0,-0.0684,0.0684,15.18,-9.52,17.91822536
30/11/2020 00:30,14.83,-9.283,17.49579918,0,-0.063,0.063,14.83,-9.22,17.46245401,14.85,-9.313,17.52867562,0,-0.063,0.063,14.85,-9.25,17.49528508
30/11/2020 01:00,15.08,-8.96552,17.54385787,0,-0.06552,0.06552,15.08,-8.9,17.51046544,15.11,-9.01552,17.59521813,0,-0.06552,0.06552,15.11,-8.95,17.56173682
30/11/2020 01:30,14.88,-8.232,17.00529988,0,-0.072,0.072,14.88,-8.16,16.97056275,14.91,-8.102,16.9691044,0,-0.072,0.072,14.91,-8.03,16.93484573
