Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/11/2020 02:00,14.25,-9.77804,17.28214588,0,-0.06804,0.06804,14.25,-9.71,17.24374089,14.27,-9.84804,17.33830418,0,-0.06804,0.06804,14.27,-9.78,17.29974855
30/11/2020 02:30,13.85,-9.84624,16.99326167,0,-0.06624,0.06624,13.85,-9.78,16.95496682,13.86,-9.92624,17.04786909,0,-0.06624,0.06624,13.86,-9.86,17.00938564
30/11/2020 03:00,13.53,-9.9302,16.78302035,0,-0.0702,0.0702,13.53,-9.86,16.74157997,13.59,-9.9302,16.8314281,0,-0.0702,0.0702,13.59,-9.86,16.79010721
30/11/2020 03:30,13.25,-9.92768,16.55660986,0,-0.06768,0.06768,13.25,-9.86,16.51611637,13.27,-9.92768,16.57261989,0,-0.06768,0.06768,13.27,-9.86,16.53216562
30/11/2020 04:00,13.09,-9.932,16.43145532,0,-0.072,0.072,13.09,-9.86,16.38803527,13.11,-9.932,16.44739262,0,-0.072,0.072,13.11,-9.86,16.40401475
30/11/2020 04:30,12.99,-9.92336,16.34665635,0,-0.06336,0.06336,12.99,-9.86,16.30827091,13.01,-9.92336,16.36255401,0,-0.06336,0.06336,13.01,-9.86,16.32420595
30/11/2020 05:00,12.99,-9.81372,16.2803317,0,-0.06372,0.06372,12.99,-9.75,16.24200111,13.01,-9.85372,16.32041353,0,-0.06372,0.06372,13.01,-9.79,16.28202076
30/11/2020 05:30,13.75,-8.00876,15.91234542,0,-0.06876,0.06876,13.75,-7.94,15.87784935,13.76,-8.13876,15.98677623,0,-0.06876,0.06876,13.76,-8.07,15.95188077
30/11/2020 06:00,14.23,-9.66696,17.20299438,0,-0.06696,0.06696,14.23,-9.6,17.16545659,14.27,-9.71696,17.2641887,0,-0.06696,0.06696,14.27,-9.65,17.22658991
30/11/2020 06:30,15.85,-9.37912,18.41712225,0,-0.06912,0.06912,15.85,-9.31,18.38201839,15.89,-9.41912,18.47192252,0,-0.06912,0.06912,15.89,-9.35,18.43677304
30/11/2020 07:00,17.28,-9.11696,19.53758838,0,-0.06696,0.06696,17.28,-9.05,19.50643227,17.31,-9.17696,19.59215901,0,-0.06696,0.06696,17.31,-9.11,19.56088444
30/11/2020 07:30,19.92,-7.01624,21.1195176,0,-0.06624,0.06624,19.92,-6.95,21.09760413,19.97,-7.06624,21.18331059,0,-0.06624,0.06624,19.97,-7,21.16130667
30/11/2020 08:00,21.42,-7.08588,22.56160667,0,-0.06588,0.06588,21.42,-7.02,22.54100264,21.46,-7.13588,22.61531303,0,-0.06588,0.06588,21.46,-7.07,22.59461219
30/11/2020 08:30,22.6716,-7.15852,23.77489969,0.0216,-0.03852,0.044162772,22.65,-7.12,23.7427231,22.7016,-7.23852,23.82769008,0.0216,-0.03852,0.044162772,22.68,-7.2,23.79542813
30/11/2020 09:00,23.67052,-6.03276,24.42719203,0.02052,-0.03276,0.038656022,23.65,-6,24.39923155,23.72052,-6.10276,24.49299387,0.02052,-0.03276,0.038656022,23.7,-6.07,24.46497292
30/11/2020 09:30,24.80936,-5.82248,25.48343809,0.00936,-0.04248,0.043498966,24.8,-5.78,25.46465001,24.83936,-5.86248,25.52180395,0.00936,-0.04248,0.043498966,24.83,-5.82,25.50296649
30/11/2020 10:00,25.50448,-5.62276,26.11692804,0.02448,-0.03276,0.040896063,25.48,-5.59,26.08598283,25.56448,-5.70276,26.19282553,0.02448,-0.03276,0.040896063,25.54,-5.67,26.16181378
30/11/2020 10:30,26.01564,-5.63068,26.61800297,0.03564,-0.04068,0.054083935,25.98,-5.59,26.57458372,26.04564,-5.62068,26.64521358,0.03564,-0.04068,0.054083935,26.01,-5.58,26.60181385
30/11/2020 11:00,26.05956,-5.54796,26.64358323,0.07956,-0.05796,0.098433506,25.98,-5.49,26.55372855,26.08956,-5.63796,26.69179151,0.07956,-0.05796,0.098433506,26.01,-5.58,26.60181385
30/11/2020 11:30,30.06748,-3.47436,30.26754914,0.08748,-0.05436,0.10299398,29.98,-3.42,30.17443951,30.10748,-3.62436,30.32484686,0.08748,-0.05436,0.10299398,30.02,-3.57,30.23152824
30/11/2020 12:00,37.92008,-0.83444,37.92925991,0.10008,-0.06444,0.119031592,37.82,-0.77,37.82783763,38.00008,-0.91444,38.01108102,0.10008,-0.06444,0.119031592,37.9,-0.85,37.90953046
30/11/2020 12:30,38.39532,-0.81788,38.40403007,0.08532,-0.04788,0.097836582,38.31,-0.77,38.31773741,38.46532,-0.89788,38.47579799,0.08532,-0.04788,0.097836582,38.38,-0.85,38.3894113
30/11/2020 13:00,38.41368,-0.9258,38.42483464,0.10368,-0.0558,0.117742016,38.31,-0.87,38.31987735,38.48368,-0.9958,38.49656146,0.10368,-0.0558,0.117742016,38.38,-0.94,38.39150948
30/11/2020 13:30,38.56708,-0.89772,38.57752663,0.03708,-0.02772,0.046296056,38.53,-0.87,38.53982096,38.63708,-0.96772,38.64919705,0.03708,-0.02772,0.046296056,38.6,-0.94,38.6114439
30/11/2020 14:00,38.11748,-0.93156,38.12886158,0.08748,-0.06156,0.10696908,38.03,-0.87,38.03995005,38.19748,-1.00156,38.21060848,0.08748,-0.06156,0.10696908,38.11,-0.94,38.121591
30/11/2020 14:30,37.68768,-1.01508,37.7013476,0.06768,-0.05508,0.087260465,37.62,-0.96,37.63224681,37.75768,-1.06508,37.77269906,0.06768,-0.05508,0.087260465,37.69,-1.01,37.70353034
30/11/2020 15:00,37.46744,-0.99492,37.48064735,0.03744,-0.03492,0.051197266,37.43,-0.96,37.44230896,37.54744,-0.98492,37.56035567,0.03744,-0.03492,0.051197266,37.51,-0.95,37.5220282
30/11/2020 15:30,37.35116,-1.97176,37.40316819,0.01116,-0.04176,0.043225492,37.34,-1.93,37.38984488,37.67116,-0.38176,37.67309433,0.01116,-0.04176,0.043225492,37.66,-0.34,37.66153475
30/11/2020 16:00,38.75,-0.78516,38.75795372,0,-0.06516,0.06516,38.75,-0.72,38.75668846,38.83,-0.92516,38.84101982,0,-0.06516,0.06516,38.83,-0.86,38.8395224
30/11/2020 16:30,40.52,-0.78264,40.5275576,0,-0.06264,0.06264,40.52,-0.72,40.52639634,40.6,-0.92264,40.6104822,0,-0.06264,0.06264,40.6,-0.86,40.60910735
30/11/2020 17:00,41.63,-0.46732,41.63262288,0,-0.06732,0.06732,41.63,-0.4,41.63192165,41.74,-0.60732,41.74441804,0,-0.06732,0.06732,41.74,-0.54,41.74349291
30/11/2020 17:30,42.16,-0.46624,42.16257795,0,-0.06624,0.06624,42.16,-0.4,42.16189749,42.26,-0.53624,42.26340206,0,-0.06624,0.06624,42.26,-0.47,42.2626135
30/11/2020 18:00,42.01,-0.64228,42.01490954,0,-0.06228,0.06228,42.01,-0.58,42.01400362,42.11,-0.69228,42.11569009,0,-0.06228,0.06228,42.11,-0.63,42.11471239
30/11/2020 18:30,41.47,-0.7366,41.47654132,0,-0.0666,0.0666,41.47,-0.67,41.47541199,41.57,-0.7866,41.57744147,0,-0.0666,0.0666,41.57,-0.72,41.5762348
30/11/2020 19:00,40.46,-1.28128,40.48028259,0,-0.07128,0.07128,40.46,-1.21,40.47808913,40.61,-0.90128,40.62000007,0,-0.07128,0.07128,40.61,-0.83,40.61848102
30/11/2020 19:30,39.25,-1.282,39.27093103,0,-0.072,0.072,39.25,-1.21,39.26864653,39.34,-1.292,39.36121014,0,-0.072,0.072,39.34,-1.22,39.35891259
30/11/2020 20:00,37.87,-1.47372,37.89866423,0,-0.06372,0.06372,37.87,-1.41,37.89623992,37.94,-1.52372,37.97058497,0,-0.06372,0.06372,37.94,-1.46,37.96808133
30/11/2020 20:30,36.11,-1.60984,36.14586677,0,-0.06984,0.06984,36.11,-1.54,36.14282363,36.12,-2.18984,36.18632061,0,-0.06984,0.06984,36.12,-2.12,36.18216135
30/11/2020 21:00,34,-2.25696,34.07482749,0,-0.06696,0.06696,34,-2.19,34.07045788,34.07,-2.30696,34.14801553,0,-0.06696,0.06696,34.07,-2.24,34.14355723
30/11/2020 21:30,32.16,-2.62912,32.26728796,0,-0.06912,0.06912,32.16,-2.56,32.26172965,32.22,-2.69912,32.33285711,0,-0.06912,0.06912,32.22,-2.63,32.32716041
30/11/2020 22:00,29.69,-5.22308,30.14592285,0,-0.07308,0.07308,29.69,-5.15,30.13334698,30.29,-0.88308,30.30287,0,-0.07308,0.07308,30.29,-0.81,30.30082837
30/11/2020 22:30,27.6,-4.55624,27.97354684,0,-0.06624,0.06624,27.6,-4.49,27.96283426,27.95,-2.18624,28.03537311,0,-0.06624,0.06624,27.95,-2.12,28.03028541
30/11/2020 23:00,25.72,-3.61696,25.97307836,0,-0.06696,0.06696,25.72,-3.55,25.96383831,25.77,-3.66696,26.02958885,0,-0.06696,0.06696,25.77,-3.6,26.0202402
30/11/2020 23:30,23.78,-3.90228,24.09805364,0,-0.06228,0.06228,23.78,-3.84,24.08804683,23.84,-3.96228,24.16702842,0,-0.06228,0.06228,23.84,-3.9,24.1568955
01/12/2020 00:00,22.39,-4.03516,22.75070584,0,-0.06516,0.06516,22.39,-3.97,22.73923921,22.44,-3.96516,22.78763028,0,-0.06516,0.06516,22.44,-3.9,22.7763825
01/12/2020 00:30,22.17,-3.95948,22.52079887,0,-0.06948,0.06948,22.17,-3.89,22.50868721,22.18,-4.19948,22.57405662,0,-0.06948,0.06948,22.18,-4.13,22.56123445
01/12/2020 01:00,22.35,-4.01876,22.70843306,0,-0.06876,0.06876,22.35,-3.95,22.69636535,22.39,-4.09876,22.76207226,0,-0.06876,0.06876,22.39,-4.03,22.74979121
01/12/2020 01:30,21.94,-4.16344,22.33154344,0,-0.07344,0.07344,21.94,-4.09,22.3179681,21.98,-4.25344,22.38776791,0,-0.07344,0.07344,21.98,-4.18,22.37393126
01/12/2020 02:00,21.14,-4.15732,21.54490449,0,-0.06732,0.06732,21.14,-4.09,21.5320157,21.15,-4.24732,21.57225596,0,-0.06732,0.06732,21.15,-4.18,21.55910249
01/12/2020 02:30,20.66,-4.3102,21.10481992,0,-0.0702,0.0702,20.66,-4.24,21.09059506,20.69,-4.3302,21.13827647,0,-0.0702,0.0702,20.69,-4.26,21.12400767
01/12/2020 03:00,20.22,-4.1938,20.65033555,0,-0.0738,0.0738,20.22,-4.12,20.63547431,20.26,-4.2438,20.69969658,0,-0.0738,0.0738,20.26,-4.17,20.68469241
01/12/2020 03:30,19.84,-4.30128,20.3009017,0,-0.07128,0.07128,19.84,-4.23,20.28591876,19.87,-4.33128,20.33658984,0,-0.07128,0.07128,19.87,-4.26,20.32152799
01/12/2020 04:00,19.6,-4.3038,20.06695529,0,-0.0738,0.0738,19.6,-4.23,20.05125682,19.65,-4.3338,20.12223453,0,-0.0738,0.0738,19.65,-4.26,20.10646911
01/12/2020 04:30,19.6,-4.30092,20.0663378,0,-0.07092,0.07092,19.6,-4.23,20.05125682,19.65,-4.33092,20.12161445,0,-0.07092,0.07092,19.65,-4.26,20.10646911
01/12/2020 05:00,19.32,-6.6502,20.43251233,0,-0.0702,0.0702,19.32,-6.58,20.40977217,19.8,-2.0702,19.90793128,0,-0.0702,0.0702,19.8,-2,19.90075375
01/12/2020 05:30,20.14,-4.26408,20.58645133,0,-0.06408,0.06408,20.14,-4.2,20.57327393,20.18,-4.28408,20.62972955,0,-0.06408,0.06408,20.18,-4.22,20.61651765
01/12/2020 06:00,21.31,-4.12804,21.70614692,0,-0.06804,0.06804,21.31,-4.06,21.69331003,21.34,-4.17804,21.7451516,0,-0.06804,0.06804,21.34,-4.11,21.73218121
01/12/2020 06:30,23.6,-3.73912,23.89437211,0,-0.06912,0.06912,23.6,-3.67,23.88365341,23.64,-3.76912,23.93858529,0,-0.06912,0.06912,23.64,-3.7,23.92779973
01/12/2020 07:00,25.7,-3.11408,25.88797973,0,-0.06408,0.06408,25.7,-3.05,25.88034969,25.68,-3.90408,25.9750696,0,-0.06408,0.06408,25.68,-3.84,25.96551559
01/12/2020 07:30,29.34,-2.64128,29.45864831,0,-0.07128,0.07128,29.34,-2.57,29.45234286,29.36,-2.95128,29.50795916,0,-0.07128,0.07128,29.36,-2.88,29.50091524
01/12/2020 08:00,31.47,-2.38056,31.55991074,0,-0.07056,0.07056,31.47,-2.31,31.55466685,31.55,-2.43056,31.64348467,0,-0.07056,0.07056,31.55,-2.36,31.63814312
01/12/2020 08:30,33.23152,-1.97788,33.29032789,0.01152,-0.04788,0.049246368,33.22,-1.93,33.27601689,33.30152,-2.01788,33.36259993,0.01152,-0.04788,0.049246368,33.29,-1.97,33.34823833
01/12/2020 09:00,34.23056,-1.82004,34.27891164,0.07056,-0.05004,0.086502689,34.16,-1.77,34.20582553,34.29056,-1.86004,34.34097049,0.07056,-0.05004,0.086502689,34.22,-1.81,34.26783477
01/12/2020 09:30,35.16328,-1.634,35.20122464,0.14328,-0.054,0.153118119,35.02,-1.58,35.05562437,35.25328,-1.684,35.29347825,0.14328,-0.054,0.153118119,35.11,-1.63,35.14781643
01/12/2020 10:00,36.1006,-1.3122,36.12444033,0.2106,-0.0522,0.216972809,35.89,-1.26,35.91211077,36.1806,-1.3822,36.20699232,0.2106,-0.0522,0.216972809,35.97,-1.33,35.99458015
01/12/2020 10:30,36.57964,-1.3158,36.60329756,0.26964,-0.0558,0.275353172,36.31,-1.26,36.33185517,36.63964,-1.3858,36.66583779,0.26964,-0.0558,0.275353172,36.37,-1.33,36.39430999
01/12/2020 11:00,36.30372,-1.38652,36.3301875,0.33372,-0.05652,0.338472375,35.97,-1.33,35.99458015,36.37372,-1.38652,36.4001366,0.33372,-0.05652,0.338472375,36.04,-1.33,36.06453244
01/12/2020 11:30,36.37824,-1.38508,36.4045985,0.40824,-0.05508,0.411938957,35.97,-1.33,35.99458015,36.44824,-1.38508,36.47454792,0.40824,-0.05508,0.411938957,36.04,-1.33,36.06453244
01/12/2020 12:00,36.31524,-1.2122,36.33546594,0.34524,-0.0522,0.349163998,35.97,-1.16,35.98869962,36.38524,-1.2822,36.40782508,0.34524,-0.0522,0.349163998,36.04,-1.23,36.06098307
01/12/2020 12:30,37.14904,-0.99832,37.16245169,0.23904,-0.05832,0.246051507,36.91,-0.94,36.92196772,37.21904,-1.11832,37.23583728,0.23904,-0.05832,0.246051507,36.98,-1.06,36.99518888
01/12/2020 13:00,37.68592,-1.00516,37.69932245,0.20592,-0.06516,0.215983499,37.48,-0.94,37.49178577,37.76592,-1.12516,37.78267723,0.20592,-0.06516,0.215983499,37.56,-1.06,37.57495442
01/12/2020 13:30,37.6906,-1.1066,37.70684145,0.2106,-0.0666,0.220879877,37.48,-1.04,37.49442625,37.7706,-1.1266,37.78739806,0.2106,-0.0666,0.220879877,37.56,-1.06,37.57495442
01/12/2020 14:00,37.84928,-0.98868,37.8621907,0.08928,-0.05868,0.106837544,37.76,-0.93,37.77145086,37.94928,-1.04868,37.9637667,0.08928,-0.05868,0.106837544,37.86,-0.99,37.87294153
01/12/2020 14:30,37.98456,-0.97104,37.99696984,0.03456,-0.04104,0.053653287,37.95,-0.93,37.96139355,38.07456,-1.03104,38.08851746,0.03456,-0.04104,0.053653287,38.04,-0.99,38.05288031
01/12/2020 15:00,37.80196,-1.05176,37.81658867,0.02196,-0.04176,0.04718198,37.78,-1.01,37.79349812,37.92196,-0.87176,37.9319788,0.02196,-0.04176,0.04718198,37.9,-0.83,37.9090873
01/12/2020 15:30,37.929,-1.05392,37.94363963,0.009,-0.04392,0.044832649,37.92,-1.01,37.9334483,37.999,-1.10392,38.01503177,0.009,-0.04392,0.044832649,37.99,-1.06,38.00478523
01/12/2020 16:00,39.12,-0.8712,39.12969958,0,-0.0612,0.0612,39.12,-0.81,39.12838484,39.23,-0.9212,39.24081433,0,-0.0612,0.0612,39.23,-0.86,39.23942533
01/12/2020 16:30,41.02,-0.59128,41.02426126,0,-0.07128,0.07128,41.02,-0.52,41.02329582,41.12,-0.64128,41.12500018,0,-0.07128,0.07128,41.12,-0.57,41.12395044
01/12/2020 17:00,42.65,-0.262,42.65080473,0,-0.072,0.072,42.65,-0.19,42.65042321,42.75,-0.292,42.75099723,0,-0.072,0.072,42.75,-0.22,42.75056608
01/12/2020 17:30,43.06,-0.49092,43.06279836,0,-0.07092,0.07092,43.06,-0.42,43.06204826,43.16,-0.56092,43.16364479,0,-0.07092,0.07092,43.16,-0.49,43.16278142
01/12/2020 18:00,42.86,-0.57056,42.86379753,0,-0.07056,0.07056,42.86,-0.5,42.86291637,42.97,-0.56056,42.9736562,0,-0.07056,0.07056,42.97,-0.49,42.97279372
01/12/2020 18:30,42.11,-0.57056,42.11386516,0,-0.07056,0.07056,42.11,-0.5,42.11296831,42.22,-0.66056,42.22516713,0,-0.07056,0.07056,42.22,-0.59,42.22412225
01/12/2020 19:00,41.07,-0.65056,41.0751522,0,-0.07056,0.07056,41.07,-0.58,41.07409524,41.17,-0.66056,41.1752989,0,-0.07056,0.07056,41.17,-0.59,41.17422738
01/12/2020 19:30,39.81,-1.1902,39.82778774,0,-0.0702,0.0702,39.81,-1.12,39.82575172,39.9,-1.2502,39.91958166,0,-0.0702,0.0702,39.9,-1.18,39.91744481
01/12/2020 20:00,38.35,-1.5002,38.37933168,0,-0.0702,0.0702,38.35,-1.43,38.37665176,38.41,-1.5502,38.44126975,0,-0.0702,0.0702,38.41,-1.48,38.43850283
01/12/2020 20:30,36.61,-1.79128,36.65379631,0,-0.07128,0.07128,36.61,-1.72,36.65038199,36.7,-1.85128,36.74666295,0,-0.07128,0.07128,36.7,-1.78,36.74314086
01/12/2020 21:00,34.69,-2.13984,34.75593496,0,-0.06984,0.06984,34.69,-2.07,34.75170499,34.76,-2.19984,34.82954057,0,-0.06984,0.06984,34.76,-2.13,34.82519921
01/12/2020 21:30,32.68,-2.462,32.77260814,0,-0.072,0.072,32.68,-2.39,32.76727789,32.74,-2.512,32.83622609,0,-0.072,0.072,32.74,-2.44,32.83079652
01/12/2020 22:00,30.6,-2.8338,30.73093592,0,-0.0738,0.0738,30.6,-2.76,30.72421846,30.66,-2.8738,30.7943879,0,-0.0738,0.0738,30.66,-2.8,30.78758841
01/12/2020 22:30,28.21,-4.45128,28.55902648,0,-0.07128,0.07128,28.21,-4.38,28.54800343,28.57,-2.08128,28.64570869,0,-0.07128,0.07128,28.57,-2.01,28.64061801
01/12/2020 23:00,25.85,-3.65264,26.10678607,0,-0.06264,0.06264,25.85,-3.59,26.09809572,25.89,-3.72264,26.15626404,0,-0.06264,0.06264,25.89,-3.66,26.14742244
01/12/2020 23:30,24.14,-3.84984,24.44505815,0,-0.06984,0.06984,24.14,-3.78,24.43415642,24.18,-3.88984,24.49088106,0,-0.06984,0.06984,24.18,-3.82,24.47988562
02/12/2020 00:00,22.55,-4.04984,22.91077703,0,-0.06984,0.06984,22.55,-3.98,22.89853489,22.59,-4.08984,22.9572405,0,-0.06984,0.06984,22.59,-4.02,22.94490139
02/12/2020 00:30,22.17,-4.13768,22.55281126,0,-0.06768,0.06768,22.17,-4.07,22.54049245,22.22,-4.18768,22.61117122,0,-0.06768,0.06768,22.22,-4.12,22.59873448
02/12/2020 01:00,22.39,-4.13624,22.76885112,0,-0.06624,0.06624,22.39,-4.07,22.75691104,22.42,-4.18624,22.80747696,0,-0.06624,0.06624,22.42,-4.12,22.79541182
02/12/2020 01:30,21.96,-4.13768,22.34640901,0,-0.06768,0.06768,21.96,-4.07,22.33397636,21.99,-4.18768,22.38519072,0,-0.06768,0.06768,21.99,-4.12,22.37262837
02/12/2020 02:00,21.35,-4.13768,21.7472503,0,-0.06768,0.06768,21.35,-4.07,21.73447492,21.39,-4.18768,21.79607221,0,-0.06768,0.06768,21.39,-4.12,21.78317011
02/12/2020 02:30,20.86,-4.24128,21.28680474,0,-0.07128,0.07128,20.86,-4.17,21.27271727,20.89,-4.27128,21.32219343,0,-0.07128,0.07128,20.89,-4.2,21.308029
02/12/2020 03:00,20.35,-4.23768,20.78654449,0,-0.06768,0.06768,20.35,-4.17,20.77285248,20.38,-4.26768,20.82204343,0,-0.06768,0.06768,20.38,-4.2,20.8082772
02/12/2020 03:30,19.83,-4.32012,20.29513086,0,-0.06012,0.06012,19.83,-4.26,20.28241849,19.87,-4.38012,20.34704773,0,-0.06012,0.06012,19.87,-4.32,20.33419042
02/12/2020 04:00,19.51,-4.31976,19.98250301,0,-0.05976,0.05976,19.51,-4.26,19.9696695,19.54,-4.37976,20.02483203,0,-0.05976,0.05976,19.54,-4.32,20.01184649
02/12/2020 04:30,19.51,-4.32048,19.98265867,0,-0.06048,0.06048,19.51,-4.26,19.9696695,19.54,-4.38048,20.02498951,0,-0.06048,0.06048,19.54,-4.32,20.01184649
02/12/2020 05:00,19.57,-4.3212,20.04139889,0,-0.0612,0.0612,19.57,-4.26,20.02829249,19.64,-4.3812,20.12273623,0,-0.0612,0.0612,19.64,-4.32,20.10950024
02/12/2020 05:30,20.17,-4.10912,20.58430876,0,-0.06912,0.06912,20.17,-4.04,20.57062226,20.19,-4.22912,20.62817384,0,-0.06912,0.06912,20.19,-4.16,20.6141141
02/12/2020 06:00,21.1,-4.10444,21.49549785,0,-0.06444,0.06444,21.1,-4.04,21.48328653,21.14,-4.22444,21.55795661,0,-0.06444,0.06444,21.14,-4.16,21.54542179
02/12/2020 06:30,23.49,-3.56984,23.75971081,0,-0.06984,0.06984,23.49,-3.5,23.74931788,23.52,-3.74984,23.81704642,0,-0.06984,0.06984,23.52,-3.68,23.80615047
02/12/2020 07:00,25.57,-3.41128,25.79654495,0,-0.07128,0.07128,25.57,-3.34,25.78721582,25.61,-3.44128,25.84017237,0,-0.07128,0.07128,25.61,-3.37,25.83077622
02/12/2020 07:30,28.94,-2.71696,29.06725772,0,-0.06696,0.06696,28.94,-2.65,29.06107534,28.96,-3.00696,29.11569007,0,-0.06696,0.06696,28.96,-2.94,29.10885089
02/12/2020 08:00,31.47,-2.32912,31.55607232,0,-0.06912,0.06912,31.47,-2.26,31.55104594,31.55,-2.37912,31.63957509,0,-0.06912,0.06912,31.55,-2.31,31.63445274
02/12/2020 08:30,33.11,-2.00552,33.170683,0,-0.06552,0.06552,33.11,-1.94,33.1667861,33.18,-2.05552,33.24360935,0,-0.06552,0.06552,33.18,-1.99,33.23962244
02/12/2020 09:00,34.41,-1.74372,34.45415301,0,-0.06372,0.06372,34.41,-1.68,34.45098692,34.48,-1.80372,34.52714593,0,-0.06372,0.06372,34.48,-1.74,34.5238758
02/12/2020 09:30,35.69324,-1.44888,35.72263477,0.00324,-0.03888,0.039014766,35.69,-1.41,35.71784148,35.77324,-1.50888,35.80504739,0.00324,-0.03888,0.039014766,35.77,-1.47,35.80019274
02/12/2020 10:00,36.67184,-1.18068,36.69084156,0.05184,-0.04068,0.065895736,36.62,-1.14,36.6377401,36.75184,-1.24068,36.77277567,0.05184,-0.04068,0.065895736,36.7,-1.2,36.71961329
02/12/2020 10:30,37.29176,-1.17492,37.31026402,0.04176,-0.03492,0.054436238,37.25,-1.14,37.26744021,37.36176,-1.23492,37.38216336,0.04176,-0.03492,0.054436238,37.32,-1.2,37.33928762
02/12/2020 11:00,37.70384,-0.95104,37.71583259,0.03384,-0.04104,0.05319236,37.67,-0.91,37.6809899,37.80384,-1.02104,37.81762607,0.03384,-0.04104,0.05319236,37.77,-0.98,37.78271165
02/12/2020 11:30,38.32516,-0.96472,38.33730003,0.06516,-0.05472,0.085088801,38.26,-0.91,38.27082048,38.39516,-1.03472,38.40909992,0.06516,-0.05472,0.085088801,38.33,-0.98,38.342526
02/12/2020 12:00,37.77856,-1.02584,37.79248528,0.44856,-0.01584,0.448839592,37.33,-1.01,37.34366077,37.85856,-1.09584,37.87441657,0.44856,-0.01584,0.448839592,37.41,-1.08,37.42558617
02/12/2020 12:30,37.44456,-1.13796,37.46184761,0.39456,-0.05796,0.398794377,37.05,-1.08,37.06573755,37.52456,-1.19796,37.54367738,0.39456,-0.05796,0.398794377,37.13,-1.14,37.14749655
02/12/2020 13:00,37.7736,-1.02796,37.78758472,0.1836,-0.05796,0.192531352,37.59,-0.97,37.60251321,37.8536,-1.06796,37.86866213,0.1836,-0.05796,0.192531352,37.67,-1.01,37.68353752
02/12/2020 13:30,28.40852,-2.67868,28.53452882,0.12852,-0.05868,0.141282458,28.28,-2.62,28.40110561,28.44852,-2.72868,28.57908299,0.12852,-0.05868,0.141282458,28.32,-2.67,28.44558489
02/12/2020 14:00,26.27484,-3.37336,26.49050348,0.20484,-0.06336,0.214415287,26.07,-3.31,26.27928842,26.31484,-3.43336,26.53787416,0.20484,-0.06336,0.214415287,26.11,-3.37,26.32658352
02/12/2020 14:30,25.46928,-4.64516,25.88941357,0.17928,-0.06516,0.190754145,25.29,-4.58,25.70137156,25.56928,-4.45516,25.95450886,0.17928,-0.06516,0.190754145,25.39,-4.39,25.76672661
02/12/2020 15:00,25.50492,-5.69212,26.13237789,0.03492,-0.04212,0.054712894,25.47,-5.65,26.08914334,25.55492,-5.77212,26.198689,0.03492,-0.04212,0.054712894,25.52,-5.73,26.15536847
02/12/2020 15:30,25.9098,-5.68636,26.52644767,0.0198,-0.03636,0.041401565,25.89,-5.65,26.49933207,25.9498,-5.76636,26.58275809,0.0198,-0.03636,0.041401565,25.93,-5.73,26.55556062
02/12/2020 16:00,26.45648,-5.23464,26.96936762,0.00648,-0.04464,0.045107871,26.45,-5.19,26.95437998,26.47648,-5.45464,27.03251913,0.00648,-0.04464,0.045107871,26.47,-5.41,27.01719823
02/12/2020 16:30,28.02,-4.28768,28.3461567,0,-0.06768,0.06768,28.02,-4.22,28.33599831,28.07,-4.32768,28.40164985,0,-0.06768,0.06768,28.07,-4.26,28.39141596
02/12/2020 17:00,29.14,-5.12768,29.58771201,0,-0.06768,0.06768,29.14,-5.06,29.57605788,29.19,-5.16768,29.64390353,0,-0.06768,0.06768,29.19,-5.1,29.63218014
02/12/2020 17:30,29.84,-5.1356,30.27870518,0,-0.0756,0.0756,29.84,-5.06,30.26597429,29.91,-5.1756,30.35448789,0,-0.0756,0.0756,29.91,-5.1,30.34168914
02/12/2020 18:00,29.84,-5.27668,30.30295286,0,-0.07668,0.07668,29.84,-5.2,30.28969462,29.91,-5.31668,30.37886084,0,-0.07668,0.07668,29.91,-5.24,30.36553474
02/12/2020 18:30,29.4,-5.27308,29.86913746,0,-0.07308,0.07308,29.4,-5.2,29.85632261,29.44,-5.31308,29.91558823,0,-0.07308,0.07308,29.44,-5.24,29.90269553
02/12/2020 19:00,28.72,-5.42344,29.22759144,0,-0.07344,0.07344,28.72,-5.35,29.21405313,28.76,-5.46344,29.27433648,0,-0.07344,0.07344,28.76,-5.39,29.2607194
02/12/2020 19:30,27.94,-5.512,28.47851373,0,-0.072,0.072,27.94,-5.44,28.46466582,28.01,-5.572,28.55883898,0,-0.072,0.072,28.01,-5.5,28.5448787
02/12/2020 20:00,26.87,-5.72128,27.47234873,0,-0.07128,0.07128,26.87,-5.65,27.45759276,26.92,-5.76128,27.52959766,0,-0.07128,0.07128,26.92,-5.69,27.51476876
02/12/2020 20:30,25.7,-6.21668,26.441201,0,-0.07668,0.07668,25.7,-6.14,26.42327762,25.77,-5.99668,26.45851604,0,-0.07668,0.07668,25.77,-5.92,26.44124241
02/12/2020 21:00,23.99,-6.82696,24.94248349,0,-0.06696,0.06696,23.99,-6.76,24.92423921,24.05,-6.86696,25.01115031,0,-0.06696,0.06696,24.05,-6.8,24.99284898
02/12/2020 21:30,22.82,-6.50984,23.73036908,0,-0.06984,0.06984,22.82,-6.44,23.71130532,22.87,-6.55984,23.79219201,0,-0.06984,0.06984,22.87,-6.49,23.77303094
02/12/2020 22:00,21.28,-7.13552,22.44446581,0,-0.06552,0.06552,21.28,-7.07,22.42372181,21.31,-7.21552,22.49844059,0,-0.06552,0.06552,21.31,-7.15,22.47751321
02/12/2020 22:30,19.87,-7.60516,21.27569878,0,-0.06516,0.06516,19.87,-7.54,21.25249397,19.92,-7.63516,21.33312139,0,-0.06516,0.06516,19.92,-7.57,21.30988738
02/12/2020 23:00,18.4,-7.37164,19.82173242,0,-0.07164,0.07164,18.4,-7.3,19.79520144,18.46,-7.34164,19.86633529,0,-0.07164,0.07164,18.46,-7.27,19.83997228
02/12/2020 23:30,16.71,-9.3966,19.17081614,0,-0.0666,0.0666,16.71,-9.33,19.13826011,16.73,-9.4466,19.21278615,0,-0.0666,0.0666,16.73,-9.38,19.18012774
03/12/2020 00:00,15.67,-9.56876,18.3605574,0,-0.06876,0.06876,15.67,-9.5,18.32481651,15.73,-9.58876,18.42219364,0,-0.06876,0.06876,15.73,-9.52,18.38649776
03/12/2020 00:30,15.46,-8.73624,17.75763186,0,-0.06624,0.06624,15.46,-8.67,17.72513752,15.5,-8.80624,17.82694205,0,-0.06624,0.06624,15.5,-8.74,17.7943137
03/12/2020 01:00,15.77,-7.55732,17.48730927,0,-0.06732,0.06732,15.77,-7.49,17.4583218,15.82,-7.56732,17.53672524,0,-0.06732,0.06732,15.82,-7.5,17.50778113
03/12/2020 01:30,15.45,-7.55948,17.20023947,0,-0.06948,0.06948,15.45,-7.49,17.16981654,15.5,-7.56948,17.24955152,0,-0.06948,0.06948,15.5,-7.5,17.21917536
03/12/2020 02:00,14.89,-7.6202,16.72661197,0,-0.0702,0.0702,14.89,-7.55,16.69474768,14.92,-7.6602,16.77155521,0,-0.0702,0.0702,14.92,-7.59,16.73960872
03/12/2020 02:30,14.55,-7.62272,16.42584428,0,-0.07272,0.07272,14.55,-7.55,16.39222377,14.58,-7.74272,16.50836494,0,-0.07272,0.07272,14.58,-7.67,16.47438314
03/12/2020 03:00,14.16,-8.18488,16.35536183,0,-0.07488,0.07488,14.16,-8.11,16.31801765,14.2,-8.20488,16.4000017,0,-0.07488,0.07488,14.2,-8.13,16.36266788
03/12/2020 03:30,13.75,-9.77876,16.87265975,0,-0.06876,0.06876,13.75,-9.71,16.8329023,13.77,-9.80876,16.90635007,0,-0.06876,0.06876,13.77,-9.74,16.86654974
03/12/2020 04:00,13.56,-9.77912,16.71839669,0,-0.06912,0.06912,13.56,-9.71,16.67806044,13.58,-9.80912,16.75217106,0,-0.06912,0.06912,13.58,-9.74,16.71179224
03/12/2020 04:30,13.69,-8.71696,16.22964854,0,-0.06696,0.06696,13.69,-8.65,16.19378276,13.7,-8.72696,16.24345502,0,-0.06696,0.06696,13.7,-8.66,16.20757847
03/12/2020 05:00,13.69,-7.51516,15.61709736,0,-0.06516,0.06516,13.69,-7.45,15.58584614,13.77,-7.53516,15.6968639,0,-0.06516,0.06516,13.77,-7.47,15.66568862
03/12/2020 05:30,13.91,-9.57336,16.88600964,0,-0.06336,0.06336,13.91,-9.51,16.85016914,13.93,-9.58336,16.90815451,0,-0.06336,0.06336,13.93,-9.52,16.87232349
03/12/2020 06:00,14.64,-9.58092,17.496389,0,-0.07092,0.07092,14.64,-9.51,17.45765448,14.68,-9.59092,17.53533993,0,-0.07092,0.07092,14.68,-9.52,17.49665111
03/12/2020 06:30,16.3,-8.33984,18.30964039,0,-0.06984,0.06984,16.3,-8.27,18.27793478,16.34,-8.42984,18.38634826,0,-0.06984,0.06984,16.34,-8.36,18.35443271
03/12/2020 07:00,17.78,-7.0902,19.14156044,0,-0.0702,0.0702,17.78,-7.02,19.11566897,17.82,-7.1002,19.18242008,0,-0.0702,0.0702,17.82,-7.03,19.15654718
03/12/2020 07:30,20.14,-7.33416,21.43384013,0,-0.07416,0.07416,20.14,-7.26,21.40857772,20.16,-7.44416,21.49048902,0,-0.07416,0.07416,20.16,-7.37,21.46491323
03/12/2020 08:00,22.03,-6.2956,22.91190693,0,-0.0756,0.0756,22.03,-6.22,22.89124942,22.07,-6.3556,22.96690121,0,-0.0756,0.0756,22.07,-6.28,22.94609553
03/12/2020 08:30,23.49,-6.00524,24.24547396,0,-0.07524,0.07524,23.49,-5.93,24.22694781,23.55,-6.04524,24.31352353,0,-0.07524,0.07524,23.55,-5.97,24.2949254
03/12/2020 09:00,24.38,-5.83632,25.06884583,0,-0.07632,0.07632,24.38,-5.76,25.0511876,24.44,-5.89632,25.14120501,0,-0.07632,0.07632,24.44,-5.82,25.12341537
03/12/2020 09:30,25.25864,-5.63896,25.88043208,0.00864,-0.04896,0.049716508,25.25,-5.59,25.86137274,25.31864,-5.66896,25.94553216,0.00864,-0.04896,0.049716508,25.31,-5.62,25.92644403
03/12/2020 10:00,26.07764,-5.45032,26.6411204,0.01764,-0.04032,0.044009908,26.06,-5.41,26.61562887,26.12764,-5.56032,26.71274472,0.01764,-0.04032,0.044009908,26.11,-5.52,26.68712236
03/12/2020 10:30,26.707,-5.44024,27.25545927,0.027,-0.03024,0.040539581,26.68,-5.41,27.22297743,26.757,-5.55024,27.32658437,0.027,-0.03024,0.040539581,26.73,-5.52,27.29401583
03/12/2020 11:00,26.93136,-5.3412,27.45590226,0.08136,-0.0612,0.101808102,26.85,-5.28,27.36422665,27.00136,-5.3812,27.53235833,0.08136,-0.0612,0.101808102,26.92,-5.32,27.44064139
03/12/2020 11:30,26.97924,-5.34408,27.50342855,0.12924,-0.06408,0.144254026,26.85,-5.28,27.36422665,27.04924,-5.38408,27.57987857,0.12924,-0.06408,0.144254026,26.92,-5.32,27.44064139
03/12/2020 12:00,26.95944,-5.3448,27.4841462,0.10944,-0.0648,0.127185509,26.85,-5.28,27.36422665,27.02944,-5.3848,27.56060046,0.10944,-0.0648,0.127185509,26.92,-5.32,27.44064139
03/12/2020 12:30,27.27488,-5.32968,27.79072809,0.07488,-0.04968,0.089861654,27.2,-5.28,27.70773177,27.34488,-5.36968,27.8671119,0.07488,-0.04968,0.089861654,27.27,-5.32,27.78408357
03/12/2020 13:00,27.82932,-5.17276,28.30597989,0.04932,-0.03276,0.059208783,27.78,-5.14,28.25151323,27.87932,-5.24276,28.36799281,0.04932,-0.03276,0.059208783,27.83,-5.21,28.31347736
03/12/2020 13:30,27.94292,-5.17528,28.41813332,0.05292,-0.03528,0.063601924,27.89,-5.14,28.35968441,28.00292,-5.24528,28.48993666,0.05292,-0.03528,0.063601924,27.95,-5.21,28.43143683
03/12/2020 14:00,27.56856,-5.20156,28.05497687,0.08856,-0.06156,0.107854101,27.48,-5.14,27.95657347,27.61856,-5.27156,28.11715137,0.08856,-0.06156,0.107854101,27.53,-5.21,28.0186545
03/12/2020 14:30,27.01624,-5.42248,27.55504515,0.06624,-0.04248,0.078691092,26.95,-5.38,27.48175577,27.06624,-5.48248,27.61591814,0.06624,-0.04248,0.078691092,27,-5.44,27.54257795
03/12/2020 15:00,26.3676,-5.53336,26.94194504,0.1476,-0.06336,0.160624561,26.22,-5.47,26.78449738,26.4076,-5.60336,26.99553632,0.1476,-0.06336,0.160624561,26.26,-5.54,26.83801781
03/12/2020 15:30,26.5308,-5.49884,27.09465981,6.8508,0.46116,6.866303896,19.68,-5.96,20.56268465,26.5808,-5.50884,27.14564876,6.8508,0.46116,6.866303896,19.73,-5.97,20.61343736
03/12/2020 16:00,27.48884,-5.32896,28.00060962,7.18884,0.49104,7.205590942,20.3,-5.82,21.11782186,27.51884,-5.37896,28.03961065,7.18884,0.49104,7.205590942,20.33,-5.87,21.16047731
03/12/2020 16:30,28.94768,-5.2202,29.41459953,7.17768,0.4698,7.193038456,21.77,-5.69,22.50131107,28.98768,-5.2602,29.46108104,7.17768,0.4698,7.193038456,21.81,-5.73,22.55014412
03/12/2020 17:00,30.07876,-5.0702,30.5030938,7.17876,0.4698,7.19411615,22.9,-5.54,23.56059422,30.12876,-5.1302,30.5624137,7.17876,0.4698,7.19411615,22.95,-5.6,23.6233465
03/12/2020 17:30,30.43876,-5.0702,30.85814379,7.17876,0.4698,7.19411615,23.26,-5.54,23.91065035,30.47876,-5.1302,30.90750335,7.17876,0.4698,7.19411615,23.3,-5.6,23.96351393
03/12/2020 18:00,30.30948,-5.07056,30.73068754,7.17948,0.46944,7.194811115,23.13,-5.54,23.78420694,30.34948,-5.13056,30.78008418,7.17948,0.46944,7.194811115,23.17,-5.6,23.8371328
03/12/2020 18:30,30.31164,-5.07272,30.73317438,7.18164,0.46728,7.196825945,23.13,-5.54,23.78420694,30.35164,-5.13272,30.78257405,7.18164,0.46728,7.196825945,23.17,-5.6,23.8371328
03/12/2020 19:00,29.80208,-5.17984,30.24887956,7.19208,0.47016,7.207431245,22.61,-5.65,23.30524834,29.84208,-5.31984,30.31254586,7.19208,0.47016,7.207431245,22.65,-5.79,23.37833613
03/12/2020 19:30,28.48104,-5.45196,28.99816386,0.58104,-0.02196,0.581454833,27.9,-5.43,28.42349204,28.53104,-5.52196,29.06049356,0.58104,-0.02196,0.581454833,27.95,-5.5,28.48600534
03/12/2020 20:00,27.44,-5.50092,27.98595578,0,-0.07092,0.07092,27.44,-5.43,27.97210217,27.5,-5.57092,28.05860206,0,-0.07092,0.07092,27.5,-5.5,28.04460732
03/12/2020 20:30,26.26,-5.812,26.89548185,0,-0.072,0.072,26.26,-5.74,26.88001488,26.31,-5.892,26.96167213,0,-0.072,0.072,26.31,-5.82,26.94602939
03/12/2020 21:00,24.94,-6.07056,25.66817677,0,-0.07056,0.07056,24.94,-6,25.65158085,25,-6.14056,25.74308601,0,-0.07056,0.07056,25,-6.07,25.72634642
03/12/2020 21:30,23.46,-6.9156,24.45806868,0,-0.0756,0.0756,23.46,-6.84,24.43680012,23.6,-6.1456,24.38705393,0,-0.0756,0.0756,23.6,-6.07,24.36811236
03/12/2020 22:00,21.65,-7.93732,23.05913157,0,-0.06732,0.06732,21.65,-7.87,23.03604567,21.87,-6.13732,22.71483209,0,-0.06732,0.06732,21.87,-6.07,22.69673545
03/12/2020 22:30,20.44,-6.99768,21.60465518,0,-0.06768,0.06768,20.44,-6.93,21.58282882,20.47,-7.06768,21.65578446,0,-0.06768,0.06768,20.47,-7,21.6337907
03/12/2020 23:00,18.79,-7.69236,20.30360811,0,-0.07236,0.07236,18.79,-7.62,20.2763039,18.87,-7.67236,20.37012538,0,-0.07236,0.07236,18.87,-7.6,20.34298159
03/12/2020 23:30,17.22,-9.36552,19.60207552,0,-0.06552,0.06552,17.22,-9.3,19.57085588,17.24,-9.40552,19.63877304,0,-0.06552,0.06552,17.24,-9.34,19.60747817
04/12/2020 00:00,16.14,-9.65876,18.8093393,0,-0.06876,0.06876,16.14,-9.59,18.77412315,16.19,-9.70876,18.87792681,0,-0.06876,0.06876,16.19,-9.64,18.84265639
04/12/2020 00:30,15.68,-9.65624,18.4148139,0,-0.06624,0.06624,15.68,-9.59,18.38016594,15.71,-9.70624,18.46659673,0,-0.06624,0.06624,15.71,-9.64,18.43186643
04/12/2020 01:00,15.8,-9.65516,18.51653625,0,-0.06516,0.06516,15.8,-9.59,18.48264321,15.87,-9.70516,18.60233939,0,-0.06516,0.06516,15.87,-9.64,18.5684275
04/12/2020 01:30,15.55,-9.7266,18.34146253,0,-0.0666,0.0666,15.55,-9.66,18.30623118,15.59,-9.7066,18.36480829,0,-0.0666,0.0666,15.59,-9.64,18.32969449
04/12/2020 02:00,15.38,-7.75128,17.22285521,0,-0.07128,0.07128,15.38,-7.68,17.19089294,15.44,-7.78128,17.28993691,0,-0.07128,0.07128,15.44,-7.71,17.25797497
04/12/2020 02:30,14.97,-7.64128,16.80744062,0,-0.07128,0.07128,14.97,-7.57,16.77515425,15,-7.70128,16.8614861,0,-0.07128,0.07128,15,-7.63,16.82904929
04/12/2020 03:00,14.35,-10.83876,17.98335948,0,-0.06876,0.06876,14.35,-10.77,17.942001,14.71,-6.57876,16.11409889,0,-0.06876,0.06876,14.71,-6.51,16.08614932
04/12/2020 03:30,14.07,-9.8966,17.20196476,0,-0.0666,0.0666,14.07,-9.83,17.16373502,14.1,-9.9366,17.2495223,0,-0.0666,0.0666,14.1,-9.87,17.21124342
04/12/2020 04:00,13.81,-9.89768,16.99059061,0,-0.06768,0.06768,13.81,-9.83,16.95125364,13.83,-9.93768,17.030161,0,-0.06768,0.06768,13.83,-9.87,16.99075631
04/12/2020 04:30,13.81,-9.89804,16.99080033,0,-0.06804,0.06804,13.81,-9.83,16.95125364,13.83,-9.93804,17.03037108,0,-0.06804,0.06804,13.83,-9.87,16.99075631
04/12/2020 05:00,13.81,-9.77516,16.91951102,0,-0.06516,0.06516,13.81,-9.71,16.88194894,13.83,-9.80516,16.95317264,0,-0.06516,0.06516,13.83,-9.74,16.91556975
04/12/2020 05:30,14.16,-9.613,17.11477049,0,-0.063,0.063,14.16,-9.55,17.07946428,14.18,-9.683,17.17069856,0,-0.063,0.063,14.18,-9.62,17.13525022
04/12/2020 06:00,15.13,-7.44768,16.86371363,0,-0.06768,0.06768,15.13,-7.38,16.83393299,15.03,-9.34768,17.69971812,0,-0.06768,0.06768,15.03,-9.28,17.66406805
04/12/2020 06:30,16.53848,-9.38484,19.01569201,0.70848,-0.02484,0.708915324,15.83,-9.36,18.39017401,16.55848,-9.48484,19.08259547,0.70848,-0.02484,0.708915324,15.85,-9.46,18.45844251
04/12/2020 07:00,18.00612,-9.15532,20.20000598,2.07612,0.09468,2.078277786,15.93,-9.25,18.42084146,18.03612,-9.22532,20.25853286,2.07612,0.09468,2.078277786,15.96,-9.32,18.48199123
04/12/2020 07:30,20.49,-7.96696,21.98437062,0,-0.06696,0.06696,20.49,-7.9,21.96019353,20.53,-8.00696,22.03615911,0,-0.06696,0.06696,20.53,-7.94,22.01191723
04/12/2020 08:00,22.33,-6.41092,23.23206395,0,-0.07092,0.07092,22.33,-6.34,23.21259356,22.39,-6.44092,23.29801602,0,-0.07092,0.07092,22.39,-6.37,23.2785094
04/12/2020 08:30,23.83,-6.04948,24.58587213,0,-0.06948,0.06948,23.83,-5.98,24.56886851,23.88,-6.12948,24.65410564,0,-0.06948,0.06948,23.88,-6.06,24.63692351
04/12/2020 09:00,24.73656,-5.79888,25.40717241,0.01656,-0.03888,0.042259768,24.72,-5.76,25.38219849,24.79656,-5.87888,25.48392862,0.01656,-0.03888,0.042259768,24.78,-5.84,25.45886879
04/12/2020 09:30,25.75536,-5.68248,26.37478242,0.04536,-0.04248,0.062145635,25.71,-5.64,26.32135445,25.79536,-5.73248,26.42464616,0.04536,-0.04248,0.062145635,25.75,-5.69,26.37116986
04/12/2020 10:00,26.34036,-5.52796,26.91417669,0.09036,-0.05796,0.107351252,26.25,-5.47,26.81386582,26.39036,-5.54796,26.96722012,0.09036,-0.05796,0.107351252,26.3,-5.49,26.86689599
04/12/2020 10:30,26.6868,-5.53048,27.25383465,0.1368,-0.06048,0.14957296,26.55,-5.47,27.10762623,26.7668,-5.55048,27.3362289,0.1368,-0.06048,0.14957296,26.63,-5.49,27.19001655
04/12/2020 11:00,26.60816,-5.52796,27.17632279,0.21816,-0.05796,0.225728038,26.39,-5.47,26.9509369,26.64816,-5.54796,27.21955715,0.21816,-0.05796,0.225728038,26.43,-5.49,26.99416604
04/12/2020 11:30,26.74016,-5.5024,27.30041323,0.56016,-0.0324,0.561096236,26.18,-5.47,26.74534165,26.80016,-5.5224,27.36321395,0.56016,-0.0324,0.561096236,26.24,-5.49,26.8081648
04/12/2020 12:00,27.07488,-5.3612,27.60057232,0.16488,-0.0612,0.175871699,26.91,-5.3,27.42695936,27.13488,-5.3912,27.66526252,0.16488,-0.0612,0.175871699,26.97,-5.33,27.49163145
04/12/2020 12:30,27.74548,-5.36228,28.25890492,0.19548,-0.06228,0.20516147,27.55,-5.3,28.05516886,27.78548,-5.39228,28.30387928,0.19548,-0.06228,0.20516147,27.59,-5.33,28.10012455
04/12/2020 13:00,27.62992,-4.52444,27.99791129,0.25992,-0.06444,0.267788947,27.37,-4.46,27.73100251,27.68992,-4.57444,28.06523064,0.25992,-0.06444,0.267788947,27.43,-4.51,27.79829131
04/12/2020 13:30,27.12564,-4.80516,27.54795651,0.30564,-0.06516,0.312508616,26.82,-4.74,27.23563842,27.37564,-3.04516,27.5444852,0.30564,-0.06516,0.312508616,27.07,-2.98,27.23353264
04/12/2020 14:00,26.4922,-5.43688,27.04433998,0.2322,-0.05688,0.23906521,26.26,-5.38,26.80544721,26.5422,-5.49688,27.10542511,0.2322,-0.05688,0.23906521,26.31,-5.44,26.86651634
04/12/2020 14:30,26.2956,-5.44192,26.85280381,0.2556,-0.06192,0.262993244,26.04,-5.38,26.58996051,26.3356,-5.50192,26.90418092,0.2556,-0.06192,0.262993244,26.08,-5.44,26.64132129
04/12/2020 15:00,26.23384,-5.55876,26.81630425,0.12384,-0.06876,0.141648449,26.11,-5.49,26.68093327,26.20384,-5.59876,26.79528586,0.12384,-0.06876,0.141648449,26.08,-5.53,26.65984434
04/12/2020 15:30,26.3474,-6.37824,27.1084384,0.0774,-0.04824,0.091202289,26.27,-6.33,27.02187632,26.5574,-5.18824,27.05944066,0.0774,-0.04824,0.091202289,26.48,-5.14,26.97424698
04/12/2020 16:00,26.67556,-6.71276,27.50721084,0.02556,-0.03276,0.041551549,26.65,-6.68,27.47444085,26.96556,-4.77276,27.38467937,0.02556,-0.03276,0.041551549,26.94,-4.74,27.35381509
04/12/2020 16:30,28.15,-5.37768,28.65906387,0,-0.06768,0.06768,28.15,-5.31,28.64644131,28.22,-5.41768,28.73533811,0,-0.06768,0.06768,28.22,-5.35,28.72265482
04/12/2020 17:00,29.48,-4.96624,29.89538325,0,-0.06624,0.06624,29.48,-4.9,29.88445081,29.55,-5.01624,29.97274034,0,-0.06624,0.06624,29.55,-4.95,29.96172558
04/12/2020 17:30,29.75,-4.96408,30.16130949,0,-0.06408,0.06408,29.75,-4.9,30.15082918,29.83,-5.07408,30.25847299,0,-0.06408,0.06408,29.83,-5.01,30.24779331
04/12/2020 18:00,29.75,-5.15668,30.19360609,0,-0.07668,0.07668,29.75,-5.08,30.1806047,29.83,-5.19668,30.27927316,0,-0.07668,0.07668,29.83,-5.12,30.26620723
04/12/2020 18:30,29.12,-4.62948,29.48569967,0,-0.06948,0.06948,29.12,-4.56,29.47487065,29.19,-4.53948,29.54086963,0,-0.06948,0.06948,29.19,-4.47,29.5302726
04/12/2020 19:00,28.12,-5.53624,28.65980379,0,-0.06624,0.06624,28.12,-5.47,28.64708188,28.18,-5.60624,28.73225238,0,-0.06624,0.06624,28.18,-5.54,28.71940111
04/12/2020 19:30,27.19,-5.68372,27.7777028,0,-0.06372,0.06372,27.19,-5.62,27.76473483,27.23,-5.76372,27.833314,0,-0.06372,0.06372,27.23,-5.7,27.82018871
04/12/2020 20:00,26.19,-5.9366,26.85440969,0,-0.0666,0.0666,26.19,-5.87,26.83976527,26.24,-5.9866,26.91425235,0,-0.0666,0.0666,26.24,-5.92,26.89951672
04/12/2020 20:30,25.06,-6.1102,25.79414941,0,-0.0702,0.0702,25.06,-6.04,25.77761044,25.11,-6.1802,25.85936913,0,-0.0702,0.0702,25.11,-6.11,25.84268175
04/12/2020 21:00,23.58,-6.43056,24.44112317,0,-0.07056,0.07056,23.58,-6.36,24.42265342,23.62,-6.46056,24.48761392,0,-0.07056,0.07056,23.62,-6.39,24.46909275
04/12/2020 21:30,22.31,-6.63344,23.27527929,0,-0.07344,0.07344,22.31,-6.56,23.25445549,22.36,-6.70344,23.34321546,0,-0.07344,0.07344,22.36,-6.63,23.32223188
04/12/2020 22:00,21.01,-6.89524,22.11254021,0,-0.07524,0.07524,21.01,-6.82,22.08919419,21.06,-6.93524,22.17253152,0,-0.07524,0.07524,21.06,-6.86,22.14911285
04/12/2020 22:30,19.63,-9.3038,21.72320406,0,-0.0738,0.0738,19.63,-9.23,21.69169887,19.98,-5.9838,20.85680374,0,-0.0738,0.0738,19.98,-5.91,20.83575053
04/12/2020 23:00,18.41,-9.16552,20.56538006,0,-0.06552,0.06552,18.41,-9.1,20.53626305,18.56,-7.90552,20.17351845,0,-0.06552,0.06552,18.56,-7.84,20.1479329
04/12/2020 23:30,17.41,-8.3684,19.31678593,0,-0.0684,0.0684,17.41,-8.3,19.28725227,17.48,-8.0584,19.24807031,0,-0.0684,0.0684,17.48,-7.99,19.21953433
05/12/2020 00:00,15.99,-11.51804,19.70647978,0,-0.06804,0.06804,15.99,-11.45,19.66678927,16.46,-6.47804,17.68888358,0,-0.06804,0.06804,16.46,-6.41,17.66407937
05/12/2020 00:30,15.77,-9.65804,18.4924481,0,-0.06804,0.06804,15.77,-9.59,18.45700409,15.79,-9.75804,18.5618815,0,-0.06804,0.06804,15.79,-9.69,18.52620306
05/12/2020 01:00,15.77,-9.73092,18.53061532,0,-0.07092,0.07092,15.77,-9.66,18.49347182,15.89,-9.76092,18.64852968,0,-0.07092,0.07092,15.89,-9.69,18.61150719
05/12/2020 01:30,15.36,-9.7302,18.18258486,0,-0.0702,0.0702,15.36,-9.66,18.14511505,15.4,-9.8802,18.29694925,0,-0.0702,0.0702,15.4,-9.81,18.25913744
05/12/2020 02:00,14.9,-9.80092,17.83446194,0,-0.07092,0.07092,14.9,-9.73,17.79558653,14.96,-9.88092,17.92858556,0,-0.07092,0.07092,14.96,-9.81,17.88959754
05/12/2020 02:30,14.51,-9.80056,17.50974233,0,-0.07056,0.07056,14.51,-9.73,17.4703463,14.56,-9.88056,17.59599574,0,-0.07056,0.07056,14.56,-9.81,17.55647174
05/12/2020 03:00,14.33,-8.94344,16.89183291,0,-0.07344,0.07344,14.33,-8.87,16.853065,14.36,-9.03344,16.96504165,0,-0.07344,0.07344,14.36,-8.96,16.92605093
05/12/2020 03:30,13.89,-8.94344,16.52020639,0,-0.07344,0.07344,13.89,-8.87,16.48056431,13.95,-8.65344,16.41598379,0,-0.07344,0.07344,13.95,-8.58,16.3773899
05/12/2020 04:00,13.54,-9.96128,16.80948242,0,-0.07128,0.07128,13.54,-9.89,16.76734028,13.57,-9.98128,16.84549941,0,-0.07128,0.07128,13.57,-9.91,16.80336276
05/12/2020 04:30,13.41,-9.96416,16.70666288,0,-0.07416,0.07416,13.41,-9.89,16.66253882,13.46,-9.98416,16.75873059,0,-0.07416,0.07416,13.46,-9.91,16.71465525
05/12/2020 05:00,13.41,-9.96344,16.70623347,0,-0.07344,0.07344,13.41,-9.89,16.66253882,13.4,-9.98344,16.71014884,0,-0.07344,0.07344,13.4,-9.91,16.66637633
05/12/2020 05:30,13.61,-9.86164,16.80726163,0,-0.07164,0.07164,13.61,-9.79,16.76532732,13.63,-9.98164,16.8940829,0,-0.07164,0.07164,13.63,-9.91,16.8518545
05/12/2020 06:00,13.9,-9.74272,16.97440995,0,-0.07272,0.07272,13.9,-9.67,16.93277591,13.92,-9.77272,17.00801153,0,-0.07272,0.07272,13.92,-9.7,16.96633137
05/12/2020 06:30,14.75,-9.56732,17.58112943,0,-0.06732,0.06732,14.75,-9.5,17.54458606,14.8,-9.60732,17.6448462,0,-0.06732,0.06732,14.8,-9.54,17.60828214
05/12/2020 07:00,15.45,-9.4884,18.13097445,0,-0.0684,0.0684,15.45,-9.42,18.09527286,15.49,-9.5284,18.18599754,0,-0.0684,0.0684,15.49,-9.46,18.15025344
05/12/2020 07:30,17.02,-7.462,18.58391358,0,-0.072,0.072,17.02,-7.39,18.55512059,17.06,-7.682,18.70980289,0,-0.072,0.072,17.06,-7.61,18.68035599
05/12/2020 08:00,18.1,-7.02164,19.41425838,0,-0.07164,0.07164,18.1,-6.95,19.38846306,18.15,-7.04164,19.4681071,0,-0.07164,0.07164,18.15,-6.97,19.44230953
05/12/2020 08:30,19.79,-6.7284,20.90252297,0,-0.0684,0.0684,19.79,-6.66,20.88060583,19.81,-6.8084,20.94732466,0,-0.0684,0.0684,19.81,-6.74,20.92519295
05/12/2020 09:00,21.39072,-7.17544,22.56213291,0.00072,-0.05544,0.055444675,21.39,-7.12,22.54387944,21.45072,-7.25544,22.64453131,0.00072,-0.05544,0.055444675,21.45,-7.2,22.62614638
05/12/2020 09:30,23.54504,-5.99724,24.29682688,0.00504,-0.05724,0.057461458,23.54,-5.94,24.2778747,23.59504,-6.04724,24.35764817,0.00504,-0.05724,0.057461458,23.59,-5.99,24.33861541
05/12/2020 10:00,25.08008,-5.04048,25.5815725,0.01008,-0.06048,0.061314246,25.07,-4.98,25.55983764,25.13008,-5.08048,25.63849055,0.01008,-0.06048,0.061314246,25.12,-5.02,25.61668987
05/12/2020 10:30,26.15052,-3.3714,26.36694966,0.02052,-0.0414,0.046206389,26.13,-3.33,26.34133254,26.20052,-3.4114,26.42167478,0.02052,-0.0414,0.046206389,26.18,-3.37,26.39600917
05/12/2020 11:00,26.71392,-3.28816,26.91552559,0.04392,-0.03816,0.058182059,26.67,-3.25,26.86729238,26.75392,-3.31816,26.95890245,0.04392,-0.03816,0.058182059,26.71,-3.28,26.91063916
05/12/2020 11:30,27.01788,-3.16672,27.20282991,0.04788,-0.03672,0.06033948,26.97,-3.13,27.1510184,27.07788,-3.23672,27.27064249,0.04788,-0.03672,0.06033948,27.03,-3.2,27.21876007
05/12/2020 12:00,27.16388,-3.18076,27.34947186,0.08388,-0.05076,0.098043011,27.08,-3.13,27.26028797,27.21388,-3.25076,27.40734765,0.08388,-0.05076,0.098043011,27.13,-3.2,27.31806911
05/12/2020 12:30,27.56524,-3.70184,27.8126963,0.07524,-0.05184,0.091369816,27.49,-3.65,27.73125673,27.69524,-3.25184,27.88549412,0.07524,-0.05184,0.091369816,27.62,-3.2,27.80475499
05/12/2020 13:00,26.90936,-5.36192,27.43836441,0.18936,-0.06192,0.199226745,26.72,-5.3,27.24056534,26.94936,-5.47192,27.49927113,0.18936,-0.06192,0.199226745,26.76,-5.41,27.30138641
05/12/2020 13:30,26.69416,-5.36516,27.22798413,0.16416,-0.06516,0.17661917,26.53,-5.3,27.05422148,26.74416,-5.47516,27.29885476,0.16416,-0.06516,0.17661917,26.58,-5.41,27.12497926
05/12/2020 14:00,26.25816,-5.663,26.86187885,0.12816,-0.063,0.142807512,26.13,-5.6,26.72333999,26.28816,-5.683,26.89542424,0.12816,-0.063,0.142807512,26.16,-5.62,26.75686828
05/12/2020 14:30,25.93776,-5.6414,26.54416674,0.07776,-0.0414,0.088094141,25.86,-5.6,26.45939531,25.96776,-5.7414,26.59489111,0.07776,-0.0414,0.088094141,25.89,-5.7,26.51003772
05/12/2020 15:00,25.56288,-5.74284,26.20001995,0.09288,-0.04284,0.102283723,25.47,-5.7,26.10001724,25.61288,-5.82284,26.2664251,0.09288,-0.04284,0.102283723,25.52,-5.78,26.16636773
05/12/2020 15:30,25.5312,-5.72772,26.16579733,0.0612,-0.02772,0.067185105,25.47,-5.7,26.10001724,25.5812,-5.80772,26.23218262,0.0612,-0.02772,0.067185105,25.52,-5.78,26.16636773
05/12/2020 16:00,26.16052,-4.31276,26.51363245,0.02052,-0.03276,0.038656022,26.14,-4.28,26.48807279,26.19052,-4.44276,26.56466552,0.02052,-0.03276,0.038656022,26.17,-4.41,26.53897134
05/12/2020 16:30,27.07,-5.6702,27.65747762,0,-0.0702,0.0702,27.07,-5.6,27.64317095,27.12,-5.7102,27.71463123,0,-0.0702,0.0702,27.12,-5.64,27.70025271
05/12/2020 17:00,28.28,-5.53552,28.81666847,0,-0.06552,0.06552,28.28,-5.47,28.80415421,28.34,-5.57552,28.88324814,0,-0.06552,0.06552,28.34,-5.51,28.87067197
05/12/2020 17:30,28.62,-5.4684,29.13773839,0,-0.0684,0.0684,28.62,-5.4,29.12497897,28.67,-5.4984,29.19248709,0,-0.0684,0.0684,28.67,-5.43,29.17968129
05/12/2020 18:00,28.62,-5.4666,29.13740063,0,-0.0666,0.0666,28.62,-5.4,29.12497897,28.67,-5.5866,29.20922799,0,-0.0666,0.0666,28.67,-5.52,29.19656315
05/12/2020 18:30,27.95,-5.72876,28.53105661,0,-0.06876,0.06876,27.95,-5.66,28.51732982,28.01,-5.75876,28.59586363,0,-0.06876,0.06876,28.01,-5.69,28.58209579
05/12/2020 19:00,27.38,-5.72552,27.97223586,0,-0.06552,0.06552,27.38,-5.66,27.9588984,27.43,-5.75552,28.02732435,0,-0.06552,0.06552,27.43,-5.69,28.01394296
05/12/2020 19:30,26.5,-6.0284,27.1770419,0,-0.0684,0.0684,26.5,-5.96,27.16195133,26.55,-6.0784,27.23691331,0,-0.0684,0.0684,26.55,-6.01,27.22173029
05/12/2020 20:00,25.05,-6.2284,25.81269971,0,-0.0684,0.0684,25.05,-6.16,25.79628074,25.09,-6.2784,25.86361163,0,-0.0684,0.0684,25.09,-6.21,25.84709268
05/12/2020 20:30,23.86,-6.41092,24.70626429,0,-0.07092,0.07092,23.86,-6.34,24.68795658,23.94,-6.48092,24.80173228,0,-0.07092,0.07092,23.94,-6.41,24.78329478
05/12/2020 21:00,22.97,-6.60416,23.90054036,0,-0.07416,0.07416,22.97,-6.53,23.88015494,23.01,-6.62416,23.94451076,0,-0.07416,0.07416,23.01,-6.55,23.92410082
05/12/2020 21:30,21.77,-7.69632,23.09039284,0,-0.07632,0.07632,21.77,-7.62,23.06506666,21.84,-7.46632,23.08097776,0,-0.07632,0.07632,21.84,-7.39,23.05640258
05/12/2020 22:00,20.64,-8.05164,22.15487546,0,-0.07164,0.07164,20.64,-7.98,22.12894033,20.68,-8.15164,22.22862197,0,-0.07164,0.07164,20.68,-8.08,22.20245032
05/12/2020 22:30,19.83,-7.29668,21.12984711,0,-0.07668,0.07668,19.83,-7.22,21.10349023,19.87,-7.30668,21.17084015,0,-0.07668,0.07668,19.87,-7.23,21.1444981
05/12/2020 23:00,18.27,-9.41948,20.55527921,0,-0.06948,0.06948,18.27,-9.35,20.52353283,18.32,-9.30948,20.5496671,0,-0.06948,0.06948,18.32,-9.24,20.51828453
05/12/2020 23:30,17.23,-9.5784,19.71341286,0,-0.0684,0.0684,17.23,-9.51,19.68026931,17.26,-9.6384,19.76882279,0,-0.0684,0.0684,17.26,-9.57,19.73556434
06/12/2020 00:00,16.26,-9.80164,18.98577748,0,-0.07164,0.07164,16.26,-9.73,18.94889179,16.3,-9.81164,19.02520117,0,-0.07164,0.07164,16.3,-9.74,18.98835433
06/12/2020 00:30,15.91,-9.80092,18.68652276,0,-0.07092,0.07092,15.91,-9.73,18.64942358,15.95,-9.90092,18.77313817,0,-0.07092,0.07092,15.95,-9.83,18.73583198
06/12/2020 01:00,16.04,-9.79768,18.79564134,0,-0.06768,0.06768,16.04,-9.73,18.76045042,16.09,-9.81768,18.84873843,0,-0.06768,0.06768,16.09,-9.75,18.81357489
06/12/2020 01:30,15.63,-9.8666,18.48368728,0,-0.0666,0.0666,15.63,-9.8,18.44822214,15.68,-9.9066,18.5473212,0,-0.0666,0.0666,15.68,-9.84,18.51183405
06/12/2020 02:00,15.19,-9.802,18.07803374,0,-0.072,0.072,15.19,-9.73,18.03909643,15.22,-9.852,18.13036966,0,-0.072,0.072,15.22,-9.78,18.091346
06/12/2020 02:30,14.86,-7.82948,16.79643882,0,-0.06948,0.06948,14.86,-7.76,16.76416416,14.89,-7.85948,16.83696902,0,-0.06948,0.06948,14.89,-7.79,16.80464817
06/12/2020 03:00,14.55,-7.92272,16.56719627,0,-0.07272,0.07272,14.55,-7.85,16.53254366,14.59,-7.96272,16.62146232,0,-0.07272,0.07272,14.59,-7.89,16.58674772
06/12/2020 03:30,14.21,-7.92164,16.26888073,0,-0.07164,0.07164,14.21,-7.85,16.23411839,14.25,-7.96164,16.32330271,0,-0.07164,0.07164,14.25,-7.89,16.28848059
