Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/12/2020 04:00,13.9,-7.92452,16.00025054,0,-0.07452,0.07452,13.9,-7.85,15.96347393,13.93,-7.96452,16.04613595,0,-0.07452,0.07452,13.93,-7.89,16.00927856
06/12/2020 04:30,13.81,-7.9238,15.92176832,0,-0.0738,0.0738,13.81,-7.85,15.88516918,13.82,-7.9638,15.9503765,0,-0.0738,0.0738,13.82,-7.89,15.91365766
06/12/2020 05:00,13.66,-8.4856,16.08107606,0,-0.0756,0.0756,13.66,-8.41,16.04131229,13.76,-7.6756,15.75602854,0,-0.0756,0.0756,13.76,-7.6,15.71933841
06/12/2020 05:30,13.39,-12.24308,18.14345909,0,-0.07308,0.07308,13.39,-12.17,18.0942256,13.9,-5.88308,15.09372818,0,-0.07308,0.07308,13.9,-5.81,15.06539412
06/12/2020 06:00,13.76,-9.9038,16.95354991,0,-0.0738,0.0738,13.76,-9.83,16.91054405,13.79,-9.9538,17.00712305,0,-0.0738,0.0738,13.79,-9.88,16.96403549
06/12/2020 06:30,14.36,-9.76236,17.36413755,0,-0.07236,0.07236,14.36,-9.69,17.3235591,14.39,-9.83236,17.42835056,0,-0.07236,0.07236,14.39,-9.76,17.38763066
06/12/2020 07:00,14.95,-9.70596,17.82436982,0,-0.07596,0.07596,14.95,-9.63,17.78312121,15,-9.83596,17.93728266,0,-0.07596,0.07596,15,-9.76,17.89574251
06/12/2020 07:30,16.09,-9.41984,18.6446101,0,-0.06984,0.06984,16.09,-9.35,18.60942234,16.12,-9.45984,18.6907189,0,-0.06984,0.06984,16.12,-9.39,18.65546837
06/12/2020 08:00,16.69,-9.2884,19.10053598,0,-0.0684,0.0684,16.69,-9.22,19.06736741,16.74,-9.3184,19.15881464,0,-0.0684,0.0684,16.74,-9.25,19.12563986
06/12/2020 08:30,18.23792,-7.30472,19.64639051,0.00792,-0.05472,0.055290187,18.23,-7.25,19.61875123,18.27792,-7.42472,19.72837618,0.00792,-0.05472,0.055290187,18.27,-7.37,19.70050253
06/12/2020 09:00,19.71948,-6.75184,20.8433499,0.06948,-0.05184,0.086688269,19.65,-6.7,20.76084054,19.75948,-6.79184,20.89416523,0.06948,-0.05184,0.086688269,19.69,-6.74,20.81162416
06/12/2020 09:30,21.08848,-8.3796,22.69232656,0.07848,-0.0396,0.087904894,21.01,-8.34,22.60477162,21.11848,-8.4196,22.73499201,0.07848,-0.0396,0.087904894,21.04,-8.38,22.64742811
06/12/2020 10:00,22.10608,-8.25652,23.59764597,0.22608,-0.05652,0.23303793,21.88,-8.2,23.3660951,22.14608,-8.34652,23.66671197,0.22608,-0.05652,0.23303793,21.92,-8.29,23.43524056
06/12/2020 10:30,23.7328,-6.35336,24.56849566,0.2628,-0.06336,0.270330038,23.47,-6.29,24.29825097,23.7828,-6.44336,24.64017987,0.2628,-0.06336,0.270330038,23.52,-6.38,24.36995691
06/12/2020 11:00,24.34088,-5.86588,25.0377113,0.38088,-0.06588,0.386535572,23.96,-5.8,24.65201006,24.39088,-5.93588,25.10278269,0.38088,-0.06588,0.386535572,24.01,-5.87,24.7171398
06/12/2020 11:30,24.92512,-5.863,25.6053974,0.46512,-0.063,0.469367249,24.46,-5.8,25.13824974,24.96512,-5.933,25.66043074,0.46512,-0.063,0.469367249,24.5,-5.87,25.19339001
06/12/2020 12:00,25.3694,-5.74688,26.01217188,0.3294,-0.05688,0.334274879,25.04,-5.69,25.6783508,25.4194,-5.79688,26.07201017,0.3294,-0.05688,0.334274879,25.09,-5.74,25.73821478
06/12/2020 12:30,25.9334,-5.55012,26.5206536,0.2934,-0.06012,0.299496201,25.64,-5.49,26.22116893,26.0034,-5.65012,26.61016098,0.2934,-0.06012,0.299496201,25.71,-5.59,26.31068604
06/12/2020 13:00,26.16984,-5.5512,26.7521279,0.24984,-0.0612,0.257226487,25.92,-5.49,26.49502784,26.18984,-5.6512,26.79260683,0.24984,-0.0612,0.257226487,25.94,-5.59,26.53548002
06/12/2020 13:30,25.9706,-5.68976,26.5865649,0.2106,-0.05976,0.218914635,25.76,-5.63,26.36805833,26.0206,-5.76976,26.65261253,0.2106,-0.05976,0.218914635,25.81,-5.71,26.43407271
06/12/2020 14:00,25.77772,-5.85444,26.43416948,0.29772,-0.06444,0.304614038,25.48,-5.79,26.12957137,25.81772,-5.88444,26.47982817,0.29772,-0.06444,0.304614038,25.52,-5.82,26.17523257
06/12/2020 14:30,25.72704,-5.78092,26.36853472,0.16704,-0.07092,0.181471783,25.56,-5.71,26.19003055,25.77704,-5.89092,26.44160981,0.16704,-0.07092,0.181471783,25.61,-5.82,26.26298726
06/12/2020 15:00,25.40272,-6.003,26.10237906,0.16272,-0.063,0.17449011,25.24,-5.94,25.929543,25.46272,-6.073,26.17692569,0.16272,-0.063,0.17449011,25.3,-6.01,26.00404007
06/12/2020 15:30,25.54188,-5.99508,26.23601757,0.10188,-0.05508,0.115815978,25.44,-5.94,26.12426458,25.59188,-6.06508,26.30075127,0.10188,-0.05508,0.115815978,25.49,-6.01,26.18893278
06/12/2020 16:00,25.98952,-5.726,26.6128207,0.02952,-0.036,0.04655567,25.96,-5.69,26.57626196,26.03952,-5.806,26.67894746,0.02952,-0.036,0.04655567,26.01,-5.77,26.64231597
06/12/2020 16:30,27.32036,-4.793,27.7376084,0.00036,-0.063,0.063001029,27.32,-4.73,27.72643684,27.23036,-5.933,27.86921231,0.00036,-0.063,0.063001029,27.23,-5.87,27.85551651
06/12/2020 17:00,28.88208,-5.12756,29.33370786,0.80208,-0.00756,0.802115628,28.08,-5.12,28.54296411,28.90208,-5.42756,29.40728882,0.80208,-0.00756,0.802115628,28.1,-5.42,28.61793843
06/12/2020 17:30,29.2474,-5.36892,29.7361011,7.1874,0.45108,7.201540941,22.06,-5.82,22.81481975,29.3074,-5.41892,29.8041673,7.1874,0.45108,7.201540941,22.12,-5.87,22.88561338
06/12/2020 18:00,28.53416,-7.221,29.43367337,7.18416,0.459,7.19880795,21.35,-7.68,22.68931246,28.80416,-4.721,29.18848188,7.18416,0.459,7.19880795,21.62,-5.18,22.23188701
06/12/2020 18:30,27.50468,-7.80308,28.59012906,7.20468,0.46692,7.219794193,20.3,-8.27,21.91992016,27.53468,-7.83308,28.62718542,7.20468,0.46692,7.219794193,20.33,-8.3,21.95902776
06/12/2020 19:00,26.82432,-6.83524,27.68148568,7.20432,0.46476,7.21929557,19.62,-7.3,20.93404882,26.85432,-6.95524,27.74040133,7.20432,0.46476,7.21929557,19.65,-7.42,21.00425909
06/12/2020 19:30,25.84688,-6.09728,26.55631806,0.59688,-0.01728,0.59713008,25.25,-6.08,25.97169421,25.88688,-6.14728,26.60675868,0.59688,-0.01728,0.59713008,25.29,-6.13,26.02231734
06/12/2020 20:00,24.88,-6.1556,25.63017385,0,-0.0756,0.0756,24.88,-6.08,25.61212213,24.95,-6.3056,25.73447282,0,-0.0756,0.0756,24.95,-6.23,25.71605335
06/12/2020 20:30,23.84,-6.45884,24.69943753,0,-0.07884,0.07884,23.84,-6.38,24.67893839,23.88,-6.53884,24.75905549,0,-0.07884,0.07884,23.88,-6.46,24.73835079
06/12/2020 21:00,22.8,-6.67668,23.75748421,0,-0.07668,0.07668,22.8,-6.6,23.73604853,22.83,-6.73668,23.80318797,0,-0.07668,0.07668,22.83,-6.66,23.78160003
06/12/2020 21:30,21.55,-6.91948,22.63364097,0,-0.06948,0.06948,21.55,-6.85,22.61249655,21.6,-6.92948,22.68430499,0,-0.06948,0.06948,21.6,-6.86,22.66317718
06/12/2020 22:00,20.37,-7.13416,21.58316795,0,-0.07416,0.07416,20.37,-7.06,21.55876852,20.39,-7.19416,21.62193419,0,-0.07416,0.07416,20.39,-7.12,21.59737253
06/12/2020 22:30,19.2,-7.30912,20.54417765,0,-0.06912,0.06912,19.2,-7.24,20.51968811,19.24,-7.36912,20.60294954,0,-0.06912,0.06912,19.24,-7.3,20.57832841
06/12/2020 23:00,17.91,-7.41596,19.3846476,0,-0.07596,0.07596,17.91,-7.34,19.35571492,17.94,-7.48596,19.43921802,0,-0.07596,0.07596,17.94,-7.41,19.41009274
06/12/2020 23:30,16.42,-9.38164,18.91114933,0,-0.07164,0.07164,16.42,-9.31,18.87571191,16.46,-9.42164,18.96572963,0,-0.07164,0.07164,16.46,-9.35,18.930243
07/12/2020 00:00,15.53,-9.7384,18.33077561,0,-0.0684,0.0684,15.53,-9.67,18.29452924,15.57,-9.7784,18.3859187,0,-0.0684,0.0684,15.57,-9.71,18.34963215
07/12/2020 00:30,15.28,-9.73516,18.11771896,0,-0.06516,0.06516,15.28,-9.67,18.08279016,15.31,-9.77516,18.16452182,0,-0.06516,0.06516,15.31,-9.71,18.12953943
07/12/2020 01:00,15.5,-9.73444,18.30325988,0,-0.06444,0.06444,15.5,-9.67,18.26906949,15.55,-9.77444,18.36687718,0,-0.06444,0.06444,15.55,-9.71,18.33266484
07/12/2020 01:30,15.16,-9.7348,18.01643503,0,-0.0648,0.0648,15.16,-9.67,17.98150439,15.2,-9.7748,18.07171035,0,-0.0648,0.0648,15.2,-9.71,18.03674305
07/12/2020 02:00,14.7,-9.73156,17.62932954,0,-0.06156,0.06156,14.7,-9.67,17.5954227,14.74,-9.77156,17.68476703,0,-0.06156,0.06156,14.74,-9.71,17.65082718
07/12/2020 02:30,14.37,-9.73336,17.35612851,0,-0.06336,0.06336,14.37,-9.67,17.32067551,14.39,-9.77336,17.39513339,0,-0.06336,0.06336,14.39,-9.71,17.35961405
07/12/2020 03:00,13.98,-9.8048,17.07555279,0,-0.0648,0.0648,13.98,-9.74,17.03842716,14,-9.8548,17.12066246,0,-0.0648,0.0648,14,-9.79,17.0834452
07/12/2020 03:30,13.73,-9.80696,16.87274028,0,-0.06696,0.06696,13.73,-9.74,16.83390923,13.75,-9.94696,16.97069572,0,-0.06696,0.06696,13.75,-9.88,16.93153567
07/12/2020 04:00,13.58,-9.92552,16.82059295,0,-0.06552,0.06552,13.58,-9.86,16.78201418,13.59,-9.94552,16.84047114,0,-0.06552,0.06552,13.59,-9.88,16.80186002
07/12/2020 04:30,13.58,-9.92876,16.82250502,0,-0.06876,0.06876,13.58,-9.86,16.78201418,13.59,-9.94876,16.84238479,0,-0.06876,0.06876,13.59,-9.88,16.80186002
07/12/2020 05:00,13.58,-9.84552,16.77351079,0,-0.06552,0.06552,13.58,-9.78,16.73513669,13.59,-9.94552,16.84047114,0,-0.06552,0.06552,13.59,-9.88,16.80186002
07/12/2020 05:30,14.05,-9.84912,17.15831183,0,-0.06912,0.06912,14.05,-9.78,17.11872951,14.06,-9.94912,17.22407004,0,-0.06912,0.06912,14.06,-9.88,17.18423696
07/12/2020 06:00,14.71,-9.71128,17.62648743,0,-0.07128,0.07128,14.71,-9.64,17.58731645,14.76,-9.75128,17.69025329,0,-0.07128,0.07128,14.76,-9.68,17.65106229
07/12/2020 06:30,16.39,-8.61984,18.51847028,0,-0.06984,0.06984,16.39,-8.55,18.48606502,16.44,-8.67984,18.59067569,0,-0.06984,0.06984,16.44,-8.61,18.55817071
07/12/2020 07:00,18.14,-7.2438,19.53285024,0,-0.0738,0.0738,18.14,-7.17,19.50560176,18.19,-7.2638,19.58670188,0,-0.0738,0.0738,18.19,-7.19,19.55945296
07/12/2020 07:30,20.64,-6.78524,21.72669054,0,-0.07524,0.07524,20.64,-6.71,21.70331081,20.66,-6.83524,21.7613443,0,-0.07524,0.07524,20.66,-6.76,21.73782878
07/12/2020 08:00,22.39,-6.4784,23.30840549,0,-0.0684,0.0684,22.39,-6.41,23.2894869,22.41,-6.5584,23.34996168,0,-0.0684,0.0684,22.41,-6.49,23.33084225
07/12/2020 08:30,23.72,-6.12588,24.49826128,0,-0.06588,0.06588,23.72,-6.06,24.48187084,23.79,-6.18588,24.58107425,0,-0.06588,0.06588,23.79,-6.12,24.56457816
07/12/2020 09:00,24.81468,-5.96724,25.52207469,0.00468,-0.05724,0.057431002,24.81,-5.91,25.50419965,24.85468,-6.05724,25.58212803,0.00468,-0.05724,0.057431002,24.85,-6,25.56408614
07/12/2020 09:30,25.90824,-5.5922,26.50489767,0.04824,-0.0522,0.071076984,25.86,-5.54,26.44676162,25.96824,-5.6622,26.57837462,0.04824,-0.0522,0.071076984,25.92,-5.61,26.52015271
07/12/2020 10:00,26.47352,-5.51176,27.04120485,0.08352,-0.04176,0.093378199,26.39,-5.47,26.9509369,26.51352,-5.58176,27.09470036,0.08352,-0.04176,0.093378199,26.43,-5.54,27.00437927
07/12/2020 10:30,26.84704,-5.53336,27.41134126,0.16704,-0.06336,0.178652879,26.68,-5.47,27.23496466,26.90704,-5.60336,27.48429451,0.16704,-0.06336,0.178652879,26.74,-5.54,27.30785967
07/12/2020 11:00,26.71008,-5.53084,27.2767037,0.19008,-0.06084,0.199579338,26.52,-5.47,27.07824403,26.75008,-5.60084,27.33013335,0.19008,-0.06084,0.199579338,26.56,-5.54,27.1316273
07/12/2020 11:30,26.914,-5.53228,27.47670865,0.144,-0.06228,0.15689104,26.77,-5.47,27.32313672,26.964,-5.53228,27.52568651,0.144,-0.06228,0.15689104,26.82,-5.47,27.37212633
07/12/2020 12:00,27.218,-5.41156,27.75075685,0.108,-0.06156,0.124312645,27.11,-5.35,27.63285363,27.288,-5.53156,27.8430081,0.108,-0.06156,0.124312645,27.18,-5.47,27.72495807
07/12/2020 12:30,27.65232,-5.34588,28.16432556,0.11232,-0.06588,0.130215041,27.54,-5.28,28.04157628,27.69232,-5.41588,28.21695134,0.11232,-0.06588,0.130215041,27.58,-5.35,28.09410792
07/12/2020 13:00,27.80152,-5.34012,28.3097403,0.19152,-0.06012,0.200734463,27.61,-5.28,28.11032728,27.85152,-5.41012,28.37210892,0.19152,-0.06012,0.200734463,27.66,-5.35,28.17264808
07/12/2020 13:30,27.69448,-5.55228,28.24556666,0.20448,-0.06228,0.213754225,27.49,-5.49,28.03284145,27.75448,-5.62228,28.31821309,0.20448,-0.06228,0.213754225,27.55,-5.56,28.10544609
07/12/2020 14:00,27.07472,-5.553,27.63831167,0.23472,-0.063,0.243027732,26.84,-5.49,27.39572412,27.11472,-5.623,27.69162635,0.23472,-0.063,0.243027732,26.88,-5.56,27.44900727
07/12/2020 14:30,26.74336,-5.67768,27.33941028,0.24336,-0.06768,0.252595867,26.5,-5.61,27.08730514,26.79336,-5.72768,27.39873096,0.24336,-0.06768,0.252595867,26.55,-5.66,27.14660384
07/12/2020 15:00,26.313,-5.57372,26.89684598,0.153,-0.06372,0.165738464,26.16,-5.51,26.73398025,26.363,-5.72372,26.97718925,0.153,-0.06372,0.165738464,26.21,-5.66,26.81416976
07/12/2020 15:30,26.64224,-7.46704,27.66885684,6.85224,0.46296,6.867861747,19.79,-7.93,21.31968574,26.68224,-7.47704,27.71007143,6.85224,0.46296,6.867861747,19.83,-7.94,21.36053604
07/12/2020 16:00,27.17684,-7.63996,28.23029616,7.20684,0.50004,7.224166581,19.97,-8.14,21.56526142,27.19684,-7.68996,28.26311361,7.20684,0.50004,7.224166581,19.99,-8.19,21.60268965
07/12/2020 16:30,28.66424,-7.33164,29.58701742,7.19424,0.46836,7.209469486,21.47,-7.8,22.84296172,28.71424,-7.39164,29.65036122,7.19424,0.46836,7.209469486,21.52,-7.86,22.91047795
07/12/2020 17:00,30.19208,-7.27128,31.05532495,7.19208,0.46872,7.207337453,23,-7.74,24.26741849,30.23208,-7.31128,31.10359266,7.19208,0.46872,7.207337453,23.04,-7.78,24.31810025
07/12/2020 17:30,30.63712,-7.2738,31.4887486,7.19712,0.4662,7.212203459,23.44,-7.74,24.68483745,30.67712,-7.3138,31.53692062,7.19712,0.4662,7.212203459,23.48,-7.78,24.73537548
07/12/2020 18:00,30.36604,-7.36488,31.24640528,7.19604,0.46512,7.211055976,23.17,-7.83,24.45726477,30.43604,-7.42488,31.32860313,7.19604,0.46512,7.211055976,23.24,-7.89,24.54281361
07/12/2020 18:30,29.9164,-7.36488,30.80961613,7.1964,0.46512,7.211415227,22.72,-7.83,24.03138157,29.9564,-7.42488,30.86283759,7.1964,0.46512,7.211415227,22.76,-7.89,24.08878785
07/12/2020 19:00,29.25568,-6.99668,30.08069719,7.19568,0.46332,7.210580842,22.06,-7.46,23.28723255,29.28568,-7.06668,30.12621814,7.19568,0.46332,7.210580842,22.09,-7.53,23.33814474
07/12/2020 19:30,28.0018,-5.7126,28.57856893,0.6318,-0.0126,0.631925629,27.37,-5.7,27.95723341,28.0618,-5.7826,28.65140628,0.6318,-0.0126,0.631925629,27.43,-5.77,28.03030146
07/12/2020 20:00,26.74,-5.90408,27.38404208,0,-0.06408,0.06408,26.74,-5.84,27.37029777,26.79,-5.94408,27.44150482,0,-0.06408,0.06408,26.79,-5.88,27.42769586
07/12/2020 20:30,25.61,-6.16488,26.34156118,0,-0.07488,0.07488,25.61,-6.09,26.32413721,25.66,-6.21488,26.40190019,0,-0.07488,0.07488,25.66,-6.14,26.38437416
07/12/2020 21:00,24.21,-6.5056,25.06884384,0,-0.0756,0.0756,24.21,-6.43,25.04933133,24.28,-6.5456,25.14683438,0,-0.0756,0.0756,24.28,-6.47,25.12726209
07/12/2020 21:30,22.75,-7.03768,23.81368178,0,-0.06768,0.06768,22.75,-6.97,23.79376809,22.71,-7.89768,24.04407306,0,-0.06768,0.06768,22.71,-7.83,24.02192748
07/12/2020 22:00,21.45,-7.94416,22.87383173,0,-0.07416,0.07416,21.45,-7.87,22.84818155,21.64,-6.49416,22.59344405,0,-0.07416,0.07416,21.64,-6.42,22.57223959
07/12/2020 22:30,19.55,-11.33092,22.59628837,0,-0.07092,0.07092,19.55,-11.26,22.56080894,20.1,-5.86092,20.93705765,0,-0.07092,0.07092,20.1,-5.79,20.91731579
07/12/2020 23:00,18.16,-9.412,20.4541278,0,-0.072,0.072,18.16,-9.34,20.42109693,18.26,-8.722,20.23612819,0,-0.072,0.072,18.26,-8.65,20.20519983
07/12/2020 23:30,16.92,-9.32588,19.31989746,0,-0.06588,0.06588,16.92,-9.26,19.28818291,16.96,-9.46588,19.42278261,0,-0.06588,0.06588,16.96,-9.4,19.39076069
08/12/2020 00:00,15.97,-9.70624,18.68828497,0,-0.06624,0.06624,15.97,-9.64,18.65396741,16.01,-9.75624,18.74844844,0,-0.06624,0.06624,16.01,-9.69,18.71406423
08/12/2020 00:30,15.73,-9.70336,18.48210203,0,-0.06336,0.06336,15.73,-9.64,18.44891596,15.8,-9.75336,18.56793018,0,-0.06336,0.06336,15.8,-9.69,18.53472687
08/12/2020 01:00,15.92,-9.63228,18.60718189,0,-0.06228,0.06228,15.92,-9.57,18.57501817,15.95,-9.75228,18.69517224,0,-0.06228,0.06228,15.95,-9.69,18.66275971
08/12/2020 01:30,15.63,-9.73516,18.41386,0,-0.06516,0.06516,15.63,-9.67,18.37949401,15.69,-9.75516,18.47536865,0,-0.06516,0.06516,15.69,-9.69,18.44104661
08/12/2020 02:00,15.22,-9.7366,18.06792128,0,-0.0666,0.0666,15.22,-9.67,18.03211857,15.24,-9.7566,18.09554762,0,-0.0666,0.0666,15.24,-9.69,18.05972591
08/12/2020 02:30,14.86,-9.88056,17.84502917,0,-0.07056,0.07056,14.86,-9.81,17.80605796,14.91,-9.91056,17.90327622,0,-0.07056,0.07056,14.91,-9.84,17.86431359
08/12/2020 03:00,14.5,-9.88056,17.54638042,0,-0.07056,0.07056,14.5,-9.81,17.50674441,14.54,-9.91056,17.59632915,0,-0.07056,0.07056,14.54,-9.84,17.55668534
08/12/2020 03:30,14.44,-8.44128,16.72629092,0,-0.07128,0.07128,14.44,-8.37,16.69043139,14.44,-8.55128,16.78207346,0,-0.07128,0.07128,14.44,-8.48,16.74586516
08/12/2020 04:00,14.24,-7.81876,16.24532573,0,-0.06876,0.06876,14.24,-7.75,16.21234406,14.27,-7.86876,16.29571367,0,-0.06876,0.06876,14.27,-7.8,16.26262279
08/12/2020 04:30,14.24,-7.82308,16.24740535,0,-0.07308,0.07308,14.24,-7.75,16.21234406,14.27,-7.80308,16.26410027,0,-0.07308,0.07308,14.27,-7.73,16.2291651
08/12/2020 05:00,14.31,-7.8202,16.30741022,0,-0.0702,0.0702,14.31,-7.75,16.27386248,14.34,-7.8802,16.36255335,0,-0.0702,0.0702,14.34,-7.81,16.32886095
08/12/2020 05:30,14.62,-8.32948,16.82630789,0,-0.06948,0.06948,14.62,-8.26,16.79202192,14.66,-8.41948,16.9057163,0,-0.06948,0.06948,14.66,-8.35,16.87122106
08/12/2020 06:00,15.12,-9.78164,18.00818928,0,-0.07164,0.07164,15.12,-9.71,17.96937673,15.17,-9.82164,18.07189841,0,-0.07164,0.07164,15.17,-9.75,18.03306408
08/12/2020 06:30,16.79,-8.17912,18.67624438,0,-0.06912,0.06912,16.79,-8.11,18.64607734,16.82,-8.26912,18.74275181,0,-0.06912,0.06912,16.82,-8.2,18.71235955
08/12/2020 07:00,18.39,-8.03804,20.06993241,0,-0.06804,0.06804,18.39,-7.97,20.04277925,18.42,-8.14804,20.14167212,0,-0.06804,0.06804,18.42,-8.08,20.11424371
08/12/2020 07:30,21.03,-6.7574,22.08898718,0,-0.0774,0.0774,21.03,-6.68,22.06543224,21.07,-6.8574,22.15781656,0,-0.0774,0.0774,21.07,-6.78,22.13398518
08/12/2020 08:00,22.78,-6.4156,23.66618523,0,-0.0756,0.0756,22.78,-6.34,23.64580301,22.83,-6.5056,23.73882329,0,-0.0756,0.0756,22.83,-6.43,23.71821663
08/12/2020 08:30,24.09432,-6.16688,24.87100049,0.00432,-0.05688,0.057043815,24.09,-6.11,24.85277047,24.14432,-6.19688,24.92688328,0.00432,-0.05688,0.057043815,24.14,-6.14,24.90861698
08/12/2020 09:00,25.00528,-6.0604,25.72921445,0.03528,-0.0504,0.06152104,24.97,-6.01,25.68308782,25.08528,-6.1204,25.82112641,0.03528,-0.0504,0.06152104,25.05,-6.07,25.77493744
08/12/2020 09:30,25.80376,-5.7894,26.44524877,0.11376,-0.0594,0.12833432,25.69,-5.73,26.32126517,25.84376,-5.8694,26.50188271,0.11376,-0.0594,0.12833432,25.73,-5.81,26.37781265
08/12/2020 10:00,26.40332,-5.68832,27.00911497,0.19332,-0.05832,0.201925345,26.21,-5.63,26.80785333,26.45332,-5.78832,27.07919473,0.19332,-0.05832,0.201925345,26.26,-5.73,26.87788124
08/12/2020 10:30,26.63008,-5.52516,27.19721592,0.28008,-0.06516,0.287559789,26.35,-5.46,26.90973987,26.69008,-5.59516,27.2702436,0.28008,-0.06516,0.287559789,26.41,-5.53,26.98275375
08/12/2020 11:00,26.71036,-3.58552,26.94994035,0.36036,-0.06552,0.366267935,26.35,-3.52,26.5840723,26.77036,-3.64552,27.01743864,0.36036,-0.06552,0.366267935,26.41,-3.58,26.65153842
08/12/2020 11:30,26.4726,-5.23084,26.98444437,0.3726,-0.06084,0.377534456,26.1,-5.17,26.60712123,26.5126,-5.31084,27.03928587,0.3726,-0.06084,0.377534456,26.14,-5.25,26.6619973
08/12/2020 12:00,26.43228,-5.5594,27.01059708,0.33228,-0.0594,0.337547565,26.1,-5.5,26.67320753,26.47228,-5.6494,27.06838246,0.33228,-0.0594,0.337547565,26.14,-5.59,26.73102505
08/12/2020 12:30,26.81492,-5.6712,27.40807261,0.39492,-0.0612,0.39963389,26.42,-5.61,27.00904478,26.86492,-5.7112,27.4652823,0.39492,-0.0612,0.39963389,26.47,-5.65,27.06627791
08/12/2020 13:00,26.82808,-5.66976,27.42065016,0.29808,-0.05976,0.304011421,26.53,-5.61,27.1166554,26.87808,-5.70976,27.47785552,0.29808,-0.05976,0.304011421,26.58,-5.65,27.17386428
08/12/2020 13:30,26.8682,-5.67012,27.45997873,0.1782,-0.06012,0.188068217,26.69,-5.61,27.27321397,26.9182,-5.71012,27.51717576,0.1782,-0.06012,0.188068217,26.74,-5.65,27.33038785
08/12/2020 14:00,26.61416,-5.67372,27.21221437,0.16416,-0.06372,0.176092998,26.45,-5.61,27.03839122,26.65416,-5.71372,27.25969262,0.16416,-0.06372,0.176092998,26.49,-5.65,27.08583763
08/12/2020 14:30,26.67876,-5.80768,27.30357819,0.15876,-0.06768,0.17258424,26.52,-5.74,27.13407452,26.73876,-5.86768,27.37500603,0.15876,-0.06768,0.17258424,26.58,-5.8,27.20544798
08/12/2020 15:00,26.48072,-5.80012,27.10848435,0.09072,-0.06012,0.108832591,26.39,-5.74,27.00703057,26.51072,-5.86012,27.15067736,0.09072,-0.06012,0.108832591,26.42,-5.8,27.04914786
08/12/2020 15:30,26.42468,-5.79256,27.05212495,0.09468,-0.05256,0.108290609,26.33,-5.74,26.94840441,26.51468,-5.85256,27.15291355,0.09468,-0.05256,0.108290609,26.42,-5.8,27.04914786
08/12/2020 16:00,27.00664,-5.60616,27.58237905,0.83664,0.03384,0.837324092,26.17,-5.64,26.77085169,27.05664,-5.67616,27.64562462,0.83664,0.03384,0.837324092,26.22,-5.71,26.83453931
08/12/2020 16:30,28.52056,-6.09812,29.1652089,7.18056,0.46188,7.195399575,21.34,-6.56,22.32552799,28.65056,-5.04812,29.09189069,7.18056,0.46188,7.195399575,21.47,-5.51,22.16576189
08/12/2020 17:00,29.91416,-5.27128,30.37504504,7.18416,0.46872,7.199434238,22.73,-5.74,23.44355988,29.96416,-5.30128,30.42949974,7.18416,0.46872,7.199434238,22.78,-5.77,23.49938935
08/12/2020 17:30,30.0186,-5.25772,30.47556342,0.4086,-0.02772,0.409539203,29.61,-5.23,30.06833883,30.0886,-5.31772,30.55490134,0.4086,-0.02772,0.409539203,29.68,-5.29,30.14774453
08/12/2020 18:00,29.84,-5.29264,30.30573606,0,-0.06264,0.06264,29.84,-5.23,30.2948593,29.92,-5.35264,30.39501859,0,-0.06264,0.06264,29.92,-5.29,30.38405009
08/12/2020 18:30,29.68,-5.29192,30.14808149,0,-0.06192,0.06192,29.68,-5.23,30.13727426,29.73,-5.35192,30.2078789,0,-0.06192,0.06192,29.73,-5.29,30.19697005
08/12/2020 19:00,29.52,-4.06732,29.79888407,0,-0.06732,0.06732,29.52,-4,29.78977006,29.55,-4.40732,29.87686345,0,-0.06732,0.06732,29.55,-4.34,29.86700688
08/12/2020 19:30,28.31,-5.70984,28.88006878,0,-0.06984,0.06984,28.31,-5.64,28.86634199,28.37,-5.74984,28.9468057,0,-0.06984,0.06984,28.37,-5.68,28.93301402
08/12/2020 20:00,27.11,-5.87344,27.73895091,0,-0.07344,0.07344,27.11,-5.8,27.72349365,27.15,-5.90344,27.78440397,0,-0.07344,0.07344,27.15,-5.83,27.76889267
08/12/2020 20:30,25.64,-6.10164,26.35601659,0,-0.07164,0.07164,25.64,-6.03,26.33952353,25.69,-6.18164,26.42326197,0,-0.07164,0.07164,25.69,-6.11,26.40659387
08/12/2020 21:00,24.22,-6.43488,25.06024901,0,-0.07488,0.07488,24.22,-6.36,25.04112617,24.29,-6.43488,25.1279084,0,-0.07488,0.07488,24.29,-6.36,25.10883709
08/12/2020 21:30,22.74,-6.76056,23.72367534,0,-0.07056,0.07056,22.74,-6.69,23.70366427,22.78,-6.79056,23.77057225,0,-0.07056,0.07056,22.78,-6.72,23.75051157
08/12/2020 22:00,21.37,-7.00128,22.48765932,0,-0.07128,0.07128,21.37,-6.93,22.46556921,21.39,-7.08128,22.53168051,0,-0.07128,0.07128,21.39,-7.01,22.50938027
08/12/2020 22:30,19.81,-7.1966,21.07669688,0,-0.0666,0.0666,19.81,-7.13,21.05404949,19.85,-7.2366,21.1279644,0,-0.0666,0.0666,19.85,-7.17,21.10524579
08/12/2020 23:00,18.41,-7.36308,19.82783516,0,-0.07308,0.07308,18.41,-7.29,19.80081311,18.44,-7.39308,19.86683749,0,-0.07308,0.07308,18.44,-7.32,19.83975806
08/12/2020 23:30,17.05,-7.5338,18.6402962,0,-0.0738,0.0738,17.05,-7.46,18.61059107,17.08,-7.5738,18.68391946,0,-0.0738,0.0738,17.08,-7.5,18.65412555
09/12/2020 00:00,15.78,-9.28056,18.30675269,0,-0.07056,0.07056,15.78,-9.21,18.27108371,15.85,-9.34056,18.39751508,0,-0.07056,0.07056,15.85,-9.27,18.36179185
09/12/2020 00:30,15.56,-9.73264,18.35314364,0,-0.06264,0.06264,15.56,-9.67,18.32000273,15.58,-9.76264,18.38601479,0,-0.06264,0.06264,15.58,-9.7,18.35283084
09/12/2020 01:00,15.82,-9.67408,18.5434685,0,-0.06408,0.06408,15.82,-9.61,18.51011885,15.86,-9.76408,18.62463042,0,-0.06408,0.06408,15.86,-9.7,18.59111616
09/12/2020 01:30,15.46,-9.75372,18.27967871,0,-0.06372,0.06372,15.46,-9.69,18.24575841,15.5,-9.76372,18.31884899,0,-0.06372,0.06372,15.5,-9.7,18.2849665
09/12/2020 02:00,15.13,-9.75876,18.00417443,0,-0.06876,0.06876,15.13,-9.69,17.96699752,15.16,-9.85876,18.08371501,0,-0.06876,0.06876,15.16,-9.79,18.04632095
09/12/2020 02:30,14.73,-9.75732,17.66856513,0,-0.06732,0.06732,14.73,-9.69,17.63147753,14.77,-9.85732,17.7572424,0,-0.06732,0.06732,14.77,-9.79,17.7199605
09/12/2020 03:00,14.42,-9.86056,17.46903098,0,-0.07056,0.07056,14.42,-9.79,17.42930004,14.44,-9.93056,17.52511403,0,-0.07056,0.07056,14.44,-9.86,17.48522805
09/12/2020 03:30,14.18,-9.72984,17.19715635,0,-0.06984,0.06984,14.18,-9.66,17.15773878,14.22,-9.76984,17.25277293,0,-0.06984,0.06984,14.22,-9.7,17.21332042
09/12/2020 04:00,14.09,-8.07588,16.24031828,0,-0.06588,0.06588,14.09,-8.01,16.20765868,14.11,-8.13588,16.287561,0,-0.06588,0.06588,14.11,-8.07,16.25475315
09/12/2020 04:30,14.17,-7.93912,16.24249138,0,-0.06912,0.06912,14.17,-7.87,16.20881859,14.21,-7.99912,16.30674771,0,-0.06912,0.06912,14.21,-7.93,16.27295302
09/12/2020 05:00,14.17,-7.76272,16.15700225,0,-0.07272,0.07272,14.17,-7.69,16.12218968,14.21,-7.77272,16.19689094,0,-0.07272,0.07272,14.21,-7.7,16.16211929
09/12/2020 05:30,14.6,-7.67092,16.49251387,0,-0.07092,0.07092,14.6,-7.6,16.45964763,14.65,-7.77092,16.58341634,0,-0.07092,0.07092,14.65,-7.7,16.55030211
09/12/2020 06:00,15.25,-7.67344,17.07173633,0,-0.07344,0.07344,15.25,-7.6,17.03885266,15.3,-7.65344,17.10745872,0,-0.07344,0.07344,15.3,-7.58,17.07472987
09/12/2020 06:30,16.72,-9.09128,19.03180948,0,-0.07128,0.07128,16.72,-9.02,18.99786304,16.74,-9.14128,19.07329547,0,-0.07128,0.07128,16.74,-9.07,19.0392358
09/12/2020 07:00,18.15,-9.1884,20.34328377,0,-0.0684,0.0684,18.15,-9.12,20.31248138,18.19,-9.2184,20.3925231,0,-0.0684,0.0684,18.19,-9.15,20.36169443
09/12/2020 07:30,20.64,-8.49488,22.31978016,0,-0.07488,0.07488,20.64,-8.42,22.29138847,20.7,-8.11488,22.23378684,0,-0.07488,0.07488,20.7,-8.04,22.2065666
09/12/2020 08:00,22.21,-8.6684,23.84167063,0,-0.0684,0.0684,22.21,-8.6,23.81688687,22.27,-8.6984,23.90847261,0,-0.0684,0.0684,22.27,-8.63,23.88367225
09/12/2020 08:30,23.69324,-7.6094,24.88518817,0.00324,-0.0594,0.059488298,23.69,-7.55,24.86400209,23.73324,-7.6394,24.93245101,0.00324,-0.0594,0.059488298,23.73,-7.58,24.91122839
09/12/2020 09:00,24.78688,-5.94752,25.4904377,0.05688,-0.04752,0.074118046,24.73,-5.9,25.42406144,24.85688,-6.00752,25.57253957,0.05688,-0.04752,0.074118046,24.8,-5.96,25.50610907
09/12/2020 09:30,25.86436,-5.77096,26.50036033,0.05436,-0.03096,0.062558222,25.81,-5.74,26.44056921,25.90436,-5.83096,26.55251328,0.05436,-0.03096,0.062558222,25.85,-5.8,26.49268767
09/12/2020 10:00,26.59,-5.68112,27.19013101,0.09,-0.05112,0.103504852,26.5,-5.63,27.09145437,26.63,-5.72112,27.23762314,0.09,-0.05112,0.103504852,26.54,-5.67,27.13891118
09/12/2020 10:30,26.90908,-5.5758,27.48068653,0.10908,-0.0558,0.12252382,26.8,-5.52,27.36257298,26.93908,-5.7258,27.54085723,0.10908,-0.0558,0.12252382,26.83,-5.67,27.42257829
09/12/2020 11:00,27.3728,-5.41328,27.90293497,0.0828,-0.05328,0.098461152,27.29,-5.36,27.81139515,27.4228,-5.46328,27.9617129,0.0828,-0.05328,0.098461152,27.34,-5.41,27.87012199
09/12/2020 11:30,27.5898,-5.42228,28.11757786,0.1098,-0.06228,0.12623327,27.48,-5.36,27.99785706,27.6398,-5.47228,28.17630906,0.1098,-0.06228,0.12623327,27.53,-5.41,28.05653222
09/12/2020 12:00,27.70808,-5.4212,28.23343951,0.11808,-0.0612,0.132997468,27.59,-5.36,28.10583036,27.75808,-5.4712,28.29213733,0.11808,-0.0612,0.132997468,27.64,-5.41,28.16447585
09/12/2020 12:30,28.0108,-5.32012,28.51155193,0.1008,-0.06012,0.117367178,27.91,-5.26,28.40133272,28.0708,-5.34012,28.5742313,0.1008,-0.06012,0.117367178,27.97,-5.28,28.46400007
09/12/2020 13:00,27.9784,-5.43356,28.50113052,0.0684,-0.04356,0.081092747,27.91,-5.39,28.42569612,28.0384,-5.47356,28.56766938,0.0684,-0.04356,0.081092747,27.97,-5.43,28.49220595
09/12/2020 13:30,27.95932,-5.4062,28.47719392,0.04932,-0.0162,0.051912449,27.91,-5.39,28.42569612,28.01932,-5.4462,28.54371013,0.04932,-0.0162,0.051912449,27.97,-5.43,28.49220595
09/12/2020 14:00,27.7494,-5.41556,28.27291089,0.0594,-0.02556,0.064665861,27.69,-5.39,28.20971818,27.8094,-5.45556,28.33947535,0.0594,-0.02556,0.064665861,27.75,-5.43,28.2762692
09/12/2020 14:30,27.3618,-5.52156,27.91336103,0.0918,-0.06156,0.110529967,27.27,-5.46,27.81122975,27.3918,-5.58156,27.95468689,0.0918,-0.06156,0.110529967,27.3,-5.52,27.85247565
09/12/2020 15:00,27.24696,-5.5886,27.81419205,0.06696,-0.0486,0.082738151,27.18,-5.54,27.73885362,27.29696,-5.6586,27.87729864,0.06696,-0.0486,0.082738151,27.23,-5.61,27.80188843
09/12/2020 15:30,27.51584,-5.58032,28.0759937,0.01584,-0.04032,0.043319834,27.5,-5.54,28.05247939,27.57584,-5.65032,28.14876672,0.01584,-0.04032,0.043319834,27.56,-5.61,28.12517911
09/12/2020 16:00,28.13668,-5.5436,28.67759164,0.79668,-0.0036,0.796688134,27.34,-5.54,27.89564841,28.18668,-5.5436,28.72665018,0.79668,-0.0036,0.796688134,27.39,-5.54,27.94465423
09/12/2020 16:30,29.68236,-5.37488,30.16507633,7.18236,0.46512,7.197404517,22.5,-5.84,23.24555011,29.73236,-5.40488,30.2196287,7.18236,0.46512,7.197404517,22.55,-5.87,23.30148922
09/12/2020 17:00,30.55092,-5.21696,30.99315061,7.18092,0.47304,7.196483786,23.37,-5.69,24.05271294,30.60092,-5.26696,31.05088038,7.18092,0.47304,7.196483786,23.42,-5.74,24.11314994
09/12/2020 17:30,30.81768,-5.21768,31.25625674,7.17768,0.47232,7.193203484,23.64,-5.69,24.31513315,30.86768,-5.34768,31.32748554,7.17768,0.47232,7.193203484,23.69,-5.82,24.39443584
09/12/2020 18:00,30.5684,-5.35768,31.03436504,7.1784,0.47232,7.193921931,23.39,-5.83,24.10562175,30.6084,-5.34768,31.07204261,7.1784,0.47232,7.193921931,23.43,-5.82,24.14202353
09/12/2020 18:30,29.73624,-5.43728,30.22925707,0.60624,-0.01728,0.606486221,29.13,-5.42,29.62993925,29.79624,-5.46728,30.29368034,0.60624,-0.01728,0.606486221,29.19,-5.45,29.69442035
09/12/2020 19:00,29.04,-5.4848,29.55341996,0,-0.0648,0.0648,29.04,-5.42,29.54146239,29.12,-5.5848,29.65070642,0,-0.0648,0.0648,29.12,-5.52,29.63856947
09/12/2020 19:30,28.13,-5.70912,28.70350068,0,-0.06912,0.06912,28.13,-5.64,28.68983269,28.19,-5.75912,28.77227073,0,-0.06912,0.06912,28.19,-5.69,28.75851526
09/12/2020 20:00,26.95,-5.88912,27.5859427,0,-0.06912,0.06912,26.95,-5.82,27.57126947,27.01,-5.95912,27.65955913,0,-0.06912,0.06912,27.01,-5.89,27.64474995
09/12/2020 20:30,25.6,-6.14056,26.32615576,0,-0.07056,0.07056,25.6,-6.07,26.30978715,25.65,-6.23056,26.39587805,0,-0.07056,0.07056,25.65,-6.16,26.37931197
09/12/2020 21:00,24.26,-6.51128,25.118606,0,-0.07128,0.07128,24.26,-6.44,25.10022311,24.31,-6.54128,25.17467863,0,-0.07128,0.07128,24.31,-6.47,25.15625171
09/12/2020 21:30,22.79,-6.71416,23.75845206,0,-0.07416,0.07416,22.79,-6.64,23.73760097,22.83,-6.81416,23.82523193,0,-0.07416,0.07416,22.83,-6.74,23.80412779
09/12/2020 22:00,21.56,-6.8374,22.61821476,0,-0.0774,0.0774,21.56,-6.76,22.59493749,21.59,-6.8874,22.66195885,0,-0.0774,0.0774,21.59,-6.81,22.63855561
09/12/2020 22:30,19.96,-8.23596,21.59242083,0,-0.07596,0.07596,19.96,-8.16,21.56356186,20.02,-7.98596,21.55402415,0,-0.07596,0.07596,20.02,-7.91,21.52599591
09/12/2020 23:00,18.46,-8.15596,20.1814589,0,-0.07596,0.07596,18.46,-8.08,20.15088087,18.52,-7.91596,20.14082478,0,-0.07596,0.07596,18.52,-7.84,20.11109147
09/12/2020 23:30,16.93,-9.20012,19.26829282,0,-0.06012,0.06012,16.93,-9.14,19.23965956,16.98,-9.25012,19.33610923,0,-0.06012,0.06012,16.98,-9.19,19.30742085
10/12/2020 00:00,16.24,-7.38516,17.84035281,0,-0.06516,0.06516,16.24,-7.32,17.81347804,16.29,-7.43516,17.90658271,0,-0.06516,0.06516,16.29,-7.37,17.87962528
10/12/2020 00:30,15.97,-7.38408,17.59447463,0,-0.06408,0.06408,15.97,-7.32,17.56767771,15.99,-7.51408,17.66752666,0,-0.06408,0.06408,15.99,-7.45,17.64036848
10/12/2020 01:00,16.05,-7.38192,17.66621756,0,-0.06192,0.06192,16.05,-7.32,17.64043367,16.12,-7.43192,17.75071364,0,-0.06192,0.06192,16.12,-7.37,17.724878
10/12/2020 01:30,15.74,-7.50516,17.43774718,0,-0.06516,0.06516,15.74,-7.44,17.40980184,15.75,-7.55516,17.46834115,0,-0.06516,0.06516,15.75,-7.49,17.44025803
10/12/2020 02:00,15.33,-7.50912,17.07031878,0,-0.06912,0.06912,15.33,-7.44,17.04002641,15.36,-7.55912,17.11928431,0,-0.06912,0.06912,15.36,-7.49,17.0888765
10/12/2020 02:30,14.97,-7.61092,16.79365961,0,-0.07092,0.07092,14.97,-7.54,16.76163775,14.99,-7.67092,16.83873848,0,-0.07092,0.07092,14.99,-7.6,16.80654932
10/12/2020 03:00,14.64,-7.722,16.55170336,0,-0.072,0.072,14.64,-7.65,16.51823538,14.66,-7.762,16.58807536,0,-0.072,0.072,14.66,-7.69,16.55450694
10/12/2020 03:30,14.34,-7.7238,16.28780791,0,-0.0738,0.0738,14.34,-7.65,16.25294127,14.4,-7.7638,16.35960239,0,-0.0738,0.0738,14.4,-7.69,16.32470827
10/12/2020 04:00,13.93,-9.23308,16.71211137,0,-0.07308,0.07308,13.93,-9.16,16.67184753,14.1,-7.29308,15.87447687,0,-0.07308,0.07308,14.1,-7.22,15.84103532
10/12/2020 04:30,13.78,-9.85588,16.94186444,0,-0.06588,0.06588,13.78,-9.79,16.90362387,13.78,-9.91588,16.9768394,0,-0.06588,0.06588,13.78,-9.85,16.93844444
10/12/2020 05:00,13.66,-9.74228,16.77818881,0,-0.06228,0.06228,13.66,-9.68,16.74210262,13.7,-9.81228,16.85143432,0,-0.06228,0.06228,13.7,-9.75,16.81524606
10/12/2020 05:30,14.24,-8.85552,16.76895448,0,-0.06552,0.06552,14.24,-8.79,16.73444651,14.22,-9.56552,17.13789873,0,-0.06552,0.06552,14.22,-9.5,17.10141515
10/12/2020 06:00,15.06,-7.56416,16.85289638,0,-0.07416,0.07416,15.06,-7.49,16.81974138,15.1,-7.61416,16.91110382,0,-0.07416,0.07416,15.1,-7.54,16.87784346
10/12/2020 06:30,16.3,-9.04876,18.64323088,0,-0.06876,0.06876,16.3,-8.98,18.60995433,16.34,-9.08876,18.6976244,0,-0.06876,0.06876,16.34,-9.02,18.66429747
10/12/2020 07:00,17.68,-9.16768,19.91554058,0,-0.06768,0.06768,17.68,-9.1,19.88447636,17.7,-9.19768,19.94711301,0,-0.06768,0.06768,17.7,-9.13,19.91599608
10/12/2020 07:30,20.02,-8.91912,21.9169136,0,-0.06912,0.06912,20.02,-8.85,21.88887617,20.06,-8.96912,21.97381882,0,-0.06912,0.06912,20.06,-8.9,21.94569662
10/12/2020 08:00,22.12,-6.70488,23.11384468,0,-0.07488,0.07488,22.12,-6.63,23.09223463,22.15,-6.77488,23.16293373,0,-0.07488,0.07488,22.15,-6.7,23.14114301
10/12/2020 08:30,23.44,-6.36812,24.28963879,0,-0.07812,0.07812,23.44,-6.29,24.26927481,23.47,-6.40812,24.32909579,0,-0.07812,0.07812,23.47,-6.33,24.30863633
10/12/2020 09:00,24.16,-6.17812,24.937417,0,-0.07812,0.07812,24.16,-6.1,24.9181781,24.21,-6.24812,25.00326186,0,-0.07812,0.07812,24.21,-6.17,24.98385479
10/12/2020 09:30,24.96368,-5.93644,25.65982539,0.01368,-0.04644,0.048412973,24.95,-5.89,25.63580699,25.01368,-5.96644,25.71541548,0.01368,-0.04644,0.048412973,25,-5.92,25.6913682
10/12/2020 10:00,25.73204,-5.9314,26.40680572,0.03204,-0.0414,0.052349991,25.7,-5.89,26.36630615,25.77204,-5.9614,26.45252985,0.03204,-0.0414,0.052349991,25.74,-5.92,26.41200485
10/12/2020 10:30,26.41024,-5.1314,26.90412687,0.03024,-0.0414,0.051268095,26.38,-5.09,26.86656844,26.48024,-4.9014,26.93003588,0.03024,-0.0414,0.051268095,26.45,-4.86,26.892789
10/12/2020 11:00,26.12304,-8.44708,27.45480613,0.02304,-0.03708,0.043655103,26.1,-8.41,27.42148975,27.06304,-0.77708,27.07419412,0.02304,-0.03708,0.043655103,27.04,-0.74,27.05012384
10/12/2020 11:30,26.39556,-8.35456,27.68617454,0.02556,-0.03456,0.042984965,26.37,-8.32,27.65138875,27.33556,-0.70456,27.34463833,0.02556,-0.03456,0.042984965,27.31,-0.67,27.31821736
10/12/2020 12:00,26.62536,-8.36968,27.90987887,0.04536,-0.04968,0.067272818,26.58,-8.32,27.85172885,27.57536,-0.71968,27.58474974,0.04536,-0.04968,0.067272818,27.53,-0.67,27.53815172
10/12/2020 12:30,27.46072,-4.3858,27.80874655,0.09072,-0.0558,0.106507081,27.37,-4.33,27.71039155,27.62072,-3.6358,27.85898805,0.09072,-0.0558,0.106507081,27.53,-3.58,27.76179569
10/12/2020 13:00,27.239,-5.64832,27.81845862,0.099,-0.05832,0.114900924,27.14,-5.59,27.70970408,27.309,-5.69832,27.89717426,0.099,-0.05832,0.114900924,27.21,-5.64,27.78837347
10/12/2020 13:30,27.21056,-5.64652,27.79024584,0.07056,-0.05652,0.090405885,27.14,-5.59,27.70970408,27.22056,-5.69652,27.81023601,0.07056,-0.05652,0.090405885,27.15,-5.64,27.72962495
10/12/2020 14:00,26.71336,-5.71176,27.31717051,0.06336,-0.04176,0.075884038,26.65,-5.67,27.24649335,26.75336,-5.76176,27.3667709,0.06336,-0.04176,0.075884038,26.69,-5.72,27.29605283
10/12/2020 14:30,26.55988,-5.70636,27.16596713,0.02988,-0.03636,0.047062342,26.53,-5.67,27.12913194,26.59988,-5.75636,27.21560759,0.02988,-0.03636,0.047062342,26.57,-5.72,27.17872882
10/12/2020 15:00,26.32152,-5.72004,26.93587334,0.01152,-0.05004,0.051348924,26.31,-5.67,26.9140298,26.37152,-5.77004,26.99537791,0.01152,-0.05004,0.051348924,26.36,-5.72,26.97346845
10/12/2020 15:30,26.54616,-5.8078,27.17405291,0.23616,-0.0378,0.239166021,26.31,-5.77,26.93527427,26.59616,-5.8778,27.23791952,0.23616,-0.0378,0.239166021,26.36,-5.84,26.99917036
10/12/2020 16:00,27.41124,-5.57448,27.97232392,0.38124,-0.02448,0.382025141,27.03,-5.55,27.5939015,27.45124,-5.61448,28.0195104,0.38124,-0.02448,0.382025141,27.07,-5.59,27.64114686
10/12/2020 16:30,28.6,-4.43272,28.94147554,0,-0.07272,0.07272,28.6,-4.36,28.93042689,28.65,-4.45272,28.99395136,0,-0.07272,0.07272,28.65,-4.38,28.98287253
10/12/2020 17:00,29.02,-5.29444,29.49900837,0,-0.06444,0.06444,29.02,-5.23,29.48751092,29.07,-5.35444,29.55900756,0,-0.06444,0.06444,29.07,-5.29,29.54740259
10/12/2020 17:30,29.4,-5.2966,29.87329864,0,-0.0666,0.0666,29.4,-5.23,29.86156225,29.44,-5.4466,29.93959004,0,-0.0666,0.0666,29.44,-5.38,29.92754584
10/12/2020 18:00,29.32,-5.46696,29.82532568,0,-0.06696,0.06696,29.32,-5.4,29.81312463,29.36,-5.44696,29.86099418,0,-0.06696,0.06696,29.36,-5.38,29.84885257
10/12/2020 18:30,29.32,-5.56452,29.84336246,0,-0.07452,0.07452,29.32,-5.49,29.82955749,29.36,-5.59452,29.88826281,0,-0.07452,0.07452,29.36,-5.52,29.87440376
10/12/2020 19:00,28.37,-5.5602,28.90973407,0,-0.0702,0.0702,28.37,-5.49,28.89631464,28.44,-5.5902,28.98420149,0,-0.0702,0.0702,28.44,-5.52,28.97074386
10/12/2020 19:30,27.17,-5.86452,27.79571001,0,-0.07452,0.07452,27.17,-5.79,27.78008279,27.21,-5.91452,27.84538825,0,-0.07452,0.07452,27.21,-5.84,27.82965505
10/12/2020 20:00,26.04,-6.03948,26.73119748,0,-0.06948,0.06948,26.04,-5.97,26.71558534,26.08,-6.08948,26.78148925,0,-0.06948,0.06948,26.08,-6.02,26.76577666
10/12/2020 20:30,24.95,-6.30704,25.7348257,0,-0.07704,0.07704,24.95,-6.23,25.71605335,25,-6.38704,25.80298975,0,-0.07704,0.07704,25,-6.31,25.784028
10/12/2020 21:00,23.47,-6.62812,24.38796578,0,-0.07812,0.07812,23.47,-6.55,24.36685043,23.57,-6.38812,24.42033941,0,-0.07812,0.07812,23.57,-6.31,24.40002049
10/12/2020 21:30,21.94,-6.76552,22.95943947,0,-0.06552,0.06552,21.94,-6.7,22.94021796,22,-6.67552,22.99048863,0,-0.06552,0.06552,22,-6.61,22.9715498
10/12/2020 22:00,20.8,-6.89948,21.91444328,0,-0.06948,0.06948,20.8,-6.83,21.89266772,20.82,-6.94948,21.94920664,0,-0.06948,0.06948,20.82,-6.88,21.92730718
10/12/2020 22:30,19.47,-7.17164,20.74881491,0,-0.07164,0.07164,19.47,-7.1,20.72416223,19.48,-7.22164,20.77552609,0,-0.07164,0.07164,19.48,-7.15,20.75073252
10/12/2020 23:00,18,-7.8874,19.65225378,0,-0.0774,0.0774,18,-7.81,19.62131749,18.07,-7.8374,19.69643975,0,-0.0774,0.0774,18.07,-7.76,19.66576975
10/12/2020 23:30,16.49,-9.53804,19.04978496,0,-0.06804,0.06804,16.49,-9.47,19.01580921,16.54,-9.55804,19.10308165,0,-0.06804,0.06804,16.54,-9.49,19.0691295
11/12/2020 00:00,15.53,-9.53444,18.22323918,0,-0.06444,0.06444,15.53,-9.47,18.18960692,15.55,-9.55444,18.25074858,0,-0.06444,0.06444,15.55,-9.49,18.21709637
11/12/2020 00:30,15.26,-9.53228,17.99255296,0,-0.06228,0.06228,15.26,-9.47,17.9596353,15.28,-9.63228,18.06264704,0,-0.06228,0.06228,15.28,-9.57,18.02951192
11/12/2020 01:00,15.7,-7.83552,17.54666275,0,-0.06552,0.06552,15.7,-7.77,17.51750268,15.73,-7.90552,17.60483304,0,-0.06552,0.06552,15.73,-7.84,17.57550853
11/12/2020 01:30,15.18,-9.45984,17.88633481,0,-0.06984,0.06984,15.18,-9.39,17.84949579,15.25,-8.98984,17.70253437,0,-0.06984,0.06984,15.25,-8.92,17.66717012
11/12/2020 02:00,14.65,-9.36696,17.3885721,0,-0.06696,0.06696,14.65,-9.3,17.35259347,14.66,-9.41696,17.42397015,0,-0.06696,0.06696,14.66,-9.35,17.38787221
11/12/2020 02:30,14.23,-9.80128,17.27883068,0,-0.07128,0.07128,14.23,-9.73,17.23849761,14.27,-9.86128,17.34582783,0,-0.07128,0.07128,14.27,-9.79,17.30540378
11/12/2020 03:00,14.1,-8.44876,16.43750424,0,-0.06876,0.06876,14.1,-8.38,16.40226814,14.13,-8.49876,16.4889606,0,-0.06876,0.06876,14.13,-8.43,16.45362574
11/12/2020 03:30,13.86,-7.75444,15.88178012,0,-0.06444,0.06444,13.86,-7.69,15.8504164,13.87,-7.90444,15.96424354,0,-0.06444,0.06444,13.87,-7.84,15.93243547
11/12/2020 04:00,13.54,-9.77128,16.69759003,0,-0.07128,0.07128,13.54,-9.7,16.65597791,13.55,-9.80128,16.72326492,0,-0.07128,0.07128,13.55,-9.73,16.68158865
11/12/2020 04:30,13.54,-8.86732,16.18520818,0,-0.06732,0.06732,13.54,-8.8,16.14842407,13.55,-8.93732,16.23201124,0,-0.06732,0.06732,13.55,-8.87,16.19504245
11/12/2020 05:00,13.39,-9.80056,16.59346487,0,-0.07056,0.07056,13.39,-9.73,16.55188811,13.41,-9.87056,16.65100762,0,-0.07056,0.07056,13.41,-9.8,16.60927753
11/12/2020 05:30,13.76,-9.79948,16.89282121,0,-0.06948,0.06948,13.76,-9.73,16.85261107,13.79,-9.78948,16.91147595,0,-0.06948,0.06948,13.79,-9.72,16.87135146
11/12/2020 06:00,14.41,-9.64164,17.33808876,0,-0.07164,0.07164,14.41,-9.57,17.29835252,14.44,-9.70164,17.39641971,0,-0.07164,0.07164,14.44,-9.63,17.35656936
11/12/2020 06:30,16.1,-8.01416,17.98434765,0,-0.07416,0.07416,16.1,-7.94,17.95142334,16.14,-8.05416,18.03799028,0,-0.07416,0.07416,16.14,-7.98,18.00499931
11/12/2020 07:00,17.61,-7.311,19.06732338,0,-0.081,0.081,17.61,-7.23,19.03641248,17.65,-7.341,19.11577309,0,-0.081,0.081,17.65,-7.26,19.08481333
11/12/2020 07:30,19.57,-6.90128,20.75120637,0,-0.07128,0.07128,19.57,-6.83,20.72760961,19.6,-6.92128,20.78615205,0,-0.07128,0.07128,19.6,-6.85,20.76252634
11/12/2020 08:00,21.25,-6.49732,22.22110859,0,-0.06732,0.06732,21.25,-6.43,22.20151797,21.29,-6.54732,22.2740095,0,-0.06732,0.06732,21.29,-6.48,22.25431419
11/12/2020 08:30,22.56,-7.63624,23.81734161,0,-0.06624,0.06624,22.56,-7.57,23.79618667,22.61,-7.67624,23.87753674,0,-0.06624,0.06624,22.61,-7.61,23.85632411
11/12/2020 09:00,23.21468,-8.11148,24.59100395,0.00468,-0.05148,0.05169229,23.21,-8.06,24.56964998,23.25468,-8.19148,24.65523244,0.00468,-0.05148,0.05169229,23.25,-8.14,24.63375936
11/12/2020 09:30,24.1688,-7.96212,25.44653706,0.0288,-0.04212,0.051024841,24.14,-7.92,25.40602291,24.2088,-8.02212,25.50334109,0.0288,-0.04212,0.051024841,24.18,-7.98,25.46277283
11/12/2020 10:00,24.96252,-6.79192,25.87001318,0.09252,-0.06192,0.111328508,24.87,-6.73,25.76450659,24.99252,-6.94192,25.93870292,0.09252,-0.06192,0.111328508,24.9,-6.88,25.83300989
11/12/2020 10:30,25.65972,-5.68688,26.28234835,0.09972,-0.05688,0.114801624,25.56,-5.63,26.17270525,25.70972,-5.72688,26.33983404,0.09972,-0.05688,0.114801624,25.61,-5.67,26.2301544
11/12/2020 11:00,25.65956,-5.60624,26.26486144,0.16956,-0.06624,0.182039367,25.49,-5.54,26.08508578,25.68956,-5.73624,26.32219486,0.16956,-0.06624,0.182039367,25.52,-5.67,26.14228949
11/12/2020 11:30,25.79164,-5.60948,26.39460096,0.16164,-0.06948,0.175940217,25.63,-5.54,26.22190878,25.82164,-5.73948,26.4518189,0.16164,-0.06948,0.175940217,25.66,-5.67,26.27897449
11/12/2020 12:00,26.14296,-5.60444,26.73694271,0.10296,-0.06444,0.121463061,26.04,-5.54,26.62279474,26.18296,-5.63444,26.78235069,0.10296,-0.06444,0.121463061,26.08,-5.57,26.66817017
11/12/2020 12:30,26.35912,-5.6012,26.94766499,0.24912,-0.0612,0.25652722,26.11,-5.54,26.69126636,26.40912,-5.6312,27.00281527,0.24912,-0.0612,0.25652722,26.16,-5.57,26.74641097
11/12/2020 13:00,26.44304,-5.59508,27.02849024,0.20304,-0.05508,0.210378345,26.24,-5.54,26.81844887,26.48304,-5.62508,27.07384222,0.20304,-0.05508,0.210378345,26.28,-5.57,26.86379162
11/12/2020 13:30,26.2234,-5.61092,26.81695603,0.2934,-0.07092,0.301849642,25.93,-5.54,26.51521261,26.2534,-5.64092,26.85257883,0.2934,-0.07092,0.301849642,25.96,-5.57,26.55082861
11/12/2020 14:00,25.77108,-3.66336,26.03015119,0.18108,-0.06336,0.191844875,25.59,-3.6,25.84198328,25.82108,-3.70336,26.08530329,0.18108,-0.06336,0.191844875,25.64,-3.64,25.89708864
11/12/2020 14:30,25.48976,-3.66408,25.75176396,0.14976,-0.06408,0.162893536,25.34,-3.6,25.59444471,25.53976,-3.70408,25.80696707,0.14976,-0.06408,0.162893536,25.39,-3.64,25.64959454
11/12/2020 15:00,24.93844,-3.7466,25.2183029,0.11844,-0.0666,0.135880807,24.82,-3.68,25.09132918,24.98844,-3.8066,25.27671532,0.11844,-0.0666,0.135880807,24.87,-3.74,25.14964214
11/12/2020 15:30,24.92636,-3.7232,25.20288954,0.03636,-0.0432,0.056464941,24.89,-3.68,25.16057432,24.96636,-3.7832,25.25137093,0.03636,-0.0432,0.056464941,24.93,-3.74,25.20897658
11/12/2020 16:00,25.409,-3.73148,25.68153469,0.009,-0.05148,0.052260792,25.4,-3.68,25.66519823,25.459,-3.79148,25.7397747,0.009,-0.05148,0.052260792,25.45,-3.74,25.72333765
11/12/2020 16:30,26.472,-4.24368,26.80999075,0.792,-0.01368,0.792118137,25.68,-4.23,26.02605041,26.522,-4.28368,26.86571046,0.792,-0.01368,0.792118137,25.73,-4.27,26.08190561
11/12/2020 17:00,27.96812,-5.44524,28.49326894,7.18812,0.46476,7.20312925,20.78,-5.91,21.60408526,27.99812,-5.50524,28.53423192,7.18812,0.46476,7.20312925,20.81,-5.97,21.64941108
11/12/2020 17:30,28.52416,-5.4402,29.03831055,7.18416,0.4698,7.199504632,21.34,-5.91,22.14325405,28.55416,-5.5002,29.07906899,7.18416,0.4698,7.199504632,21.37,-5.97,22.18823562
11/12/2020 18:00,28.34652,-5.49732,28.87465538,7.16652,0.47268,7.18209129,21.18,-5.97,22.00530163,28.37652,-5.49732,28.90410723,7.16652,0.47268,7.18209129,21.21,-5.97,22.034178
11/12/2020 18:30,27.78228,-5.63656,28.34829608,0.60228,-0.01656,0.60250762,27.18,-5.62,27.7549419,27.82228,-5.70656,28.40148044,0.60228,-0.01656,0.60250762,27.22,-5.69,27.80835306
11/12/2020 19:00,27.26,-5.78984,27.86807936,0,-0.06984,0.06984,27.26,-5.72,27.85365326,27.32,-5.84984,27.93927394,0,-0.06984,0.06984,27.32,-5.78,27.92473456
11/12/2020 19:30,26.5,-5.93164,27.15574254,0,-0.07164,0.07164,26.5,-5.86,27.14018423,26.54,-6.00164,27.21013199,0,-0.07164,0.07164,26.54,-5.93,27.19442038
11/12/2020 20:00,25.37,-6.11164,26.09576677,0,-0.07164,0.07164,25.37,-6.04,26.07908166,25.41,-6.20164,26.15584903,0,-0.07164,0.07164,25.41,-6.13,26.1389556
11/12/2020 20:30,23.89,-6.46164,24.7484321,0,-0.07164,0.07164,23.89,-6.39,24.7298241,23.93,-6.47164,24.78965559,0,-0.07164,0.07164,23.93,-6.4,24.77104963
11/12/2020 21:00,22.7,-6.7238,23.67487036,0,-0.0738,0.0738,22.7,-6.65,23.65401657,22.75,-6.7738,23.73703576,0,-0.0738,0.0738,22.75,-6.7,23.71608104
11/12/2020 21:30,21.45,-6.99704,22.56238172,0,-0.07704,0.07704,21.45,-6.92,22.5386091,21.47,-7.04704,22.59693946,0,-0.07704,0.07704,21.47,-6.97,22.57303258
11/12/2020 22:00,20.24,-7.22632,21.49133083,0,-0.07632,0.07632,20.24,-7.15,21.46578906,20.27,-7.22632,21.51958644,0,-0.07632,0.07632,20.27,-7.15,21.49407825
11/12/2020 22:30,18.81,-8.82092,20.77558013,0,-0.07092,0.07092,18.81,-8.75,20.7455682,18.86,-8.87092,20.84209254,0,-0.07092,0.07092,18.86,-8.8,20.81200615
11/12/2020 23:00,17.85,-8.05344,19.58265548,0,-0.07344,0.07344,17.85,-7.98,19.55256761,17.89,-7.98344,19.59049296,0,-0.07344,0.07344,17.89,-7.91,19.56067995
11/12/2020 23:30,16.56,-9.71092,19.1972802,0,-0.07092,0.07092,16.56,-9.64,19.16150307,16.6,-9.75092,19.25202433,0,-0.07092,0.07092,16.6,-9.68,19.2162015
12/12/2020 00:00,15.75,-9.29092,18.28616128,0,-0.07092,0.07092,15.75,-9.22,18.25023014,15.77,-9.35092,18.33391952,0,-0.07092,0.07092,15.77,-9.28,18.2978496
12/12/2020 00:30,15.34,-9.6112,18.10223095,0,-0.0612,0.0612,15.34,-9.55,18.06981184,15.36,-9.6712,18.15108012,0,-0.0612,0.0612,15.36,-9.61,18.11854575
12/12/2020 01:00,15.68,-8.1948,17.69229061,0,-0.0648,0.0648,15.68,-8.13,17.6623696,15.69,-8.5948,17.88984871,0,-0.0648,0.0648,15.69,-8.53,17.85880735
12/12/2020 01:30,15.46,-7.72948,17.28457292,0,-0.06948,0.06948,15.46,-7.66,17.25361411,15.48,-7.73948,17.3069336,0,-0.06948,0.06948,15.48,-7.67,17.27597465
12/12/2020 02:00,14.95,-7.73308,16.83160795,0,-0.07308,0.07308,14.95,-7.66,16.79815764,14.96,-7.74308,16.84508498,0,-0.07308,0.07308,14.96,-7.67,16.81161801
12/12/2020 02:30,14.28,-9.38092,17.08566826,0,-0.07092,0.07092,14.28,-9.31,17.04683255,14.42,-8.11092,16.54458894,0,-0.07092,0.07092,14.42,-8.04,16.5099364
12/12/2020 03:00,13.78,-9.94444,16.99353662,0,-0.06444,0.06444,13.78,-9.88,16.95590753,13.83,-9.96444,17.04579023,0,-0.06444,0.06444,13.83,-9.9,17.00820096
12/12/2020 03:30,13.45,-9.94372,16.7266275,0,-0.06372,0.06372,13.45,-9.88,16.6888256,13.48,-9.96372,16.76264049,0,-0.06372,0.06372,13.48,-9.9,16.7248438
12/12/2020 04:00,13.26,-9.9448,16.57488,0,-0.0648,0.0648,13.26,-9.88,16.53608176,13.31,-9.9648,16.62688603,0,-0.0648,0.0648,13.31,-9.9,16.5881313
