Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/12/2020 04:30,13.19,-9.94624,16.51979994,0,-0.06624,0.06624,13.19,-9.88,16.48000303,13.21,-9.96624,16.54781072,0,-0.06624,0.06624,13.21,-9.9,16.50800109
12/12/2020 05:00,13.12,-9.94264,16.46178879,0,-0.06264,0.06264,13.12,-9.88,16.42403117,13.14,-9.96264,16.48980885,0,-0.06264,0.06264,13.14,-9.9,16.45203939
12/12/2020 05:30,13.32,-9.7712,16.51964738,0,-0.0612,0.0612,13.32,-9.71,16.48352208,13.38,-9.8212,16.59760132,0,-0.0612,0.0612,13.38,-9.76,16.56146129
12/12/2020 06:00,13.89,-7.49444,15.78286194,0,-0.06444,0.06444,13.89,-7.43,15.7523649,13.7,-10.21444,17.08873268,0,-0.06444,0.06444,13.7,-10.15,17.05029325
12/12/2020 06:30,14.59,-9.44948,17.38277228,0,-0.06948,0.06948,14.59,-9.38,17.34510017,14.63,-9.47948,17.43265445,0,-0.06948,0.06948,14.63,-9.41,17.39497054
12/12/2020 07:00,15.26,-9.2802,17.86028309,0,-0.0702,0.0702,15.26,-9.21,17.8239081,15.31,-9.3402,17.93419739,0,-0.0702,0.0702,15.31,-9.27,17.89773729
12/12/2020 07:30,16.64,-7.22408,18.14047772,0,-0.06408,0.06408,16.64,-7.16,18.11505451,16.67,-7.26408,18.18394232,0,-0.06408,0.06408,16.67,-7.2,18.15843881
12/12/2020 08:00,17.5,-8.44012,19.42898931,0,-0.06012,0.06012,17.5,-8.38,19.40294823,17.53,-8.48012,19.47340071,0,-0.06012,0.06012,17.53,-8.42,19.44729544
12/12/2020 08:30,19.07,-8.552,20.89979914,0,-0.072,0.072,19.07,-8.48,20.87044082,19.1,-8.682,20.98063688,0,-0.072,0.072,19.1,-8.61,20.95094509
12/12/2020 09:00,20.4188,-8.8086,22.23777928,0.0288,-0.0486,0.056492477,20.39,-8.76,22.19210896,20.4388,-8.8686,22.27995986,0.0288,-0.0486,0.056492477,20.41,-8.82,22.23421912
12/12/2020 09:30,21.81008,-8.464,23.39484742,0.10008,-0.054,0.11371898,21.71,-8.41,23.28201452,21.85008,-8.514,23.4502493,0.10008,-0.054,0.11371898,21.75,-8.46,23.33739703
12/12/2020 10:00,22.64604,-8.26292,24.10640941,0.17604,-0.05292,0.183822218,22.47,-8.21,23.92289698,22.70604,-8.30292,24.17649133,0.17604,-0.05292,0.183822218,22.53,-8.25,23.99298648
12/12/2020 10:30,23.2838,-8.13688,24.66463376,0.2538,-0.05688,0.260095702,23.03,-8.08,24.40629632,23.3338,-8.19688,24.73166117,0.2538,-0.05688,0.260095702,23.08,-8.14,24.47337329
12/12/2020 11:00,23.76796,-6.62976,24.67528399,0.32796,-0.05976,0.333360194,23.44,-6.57,24.34334611,23.76796,-6.99976,24.77725898,0.32796,-0.05976,0.333360194,23.44,-6.94,24.44580128
12/12/2020 11:30,23.98296,-5.92192,24.70326915,0.37296,-0.06192,0.378065137,23.61,-5.86,24.32635813,24.01296,-5.95192,24.73959579,0.37296,-0.06192,0.378065137,23.64,-5.89,24.36271126
12/12/2020 12:00,24.11176,-5.92552,24.82919164,0.40176,-0.06552,0.407067523,23.71,-5.86,24.42342523,24.16176,-5.95552,24.88491239,0.40176,-0.06552,0.407067523,23.76,-5.89,24.4791687
12/12/2020 12:30,24.30424,-5.92732,25.01657859,0.35424,-0.06732,0.360580033,23.95,-5.86,24.65648191,24.34424,-5.95732,25.06255539,0.35424,-0.06732,0.360580033,23.99,-5.89,24.70247356
12/12/2020 13:00,24.2896,-5.85588,24.98551578,0.2196,-0.06588,0.229269131,24.07,-5.79,24.75659508,24.3296,-5.95588,25.04799279,0.2196,-0.06588,0.229269131,24.11,-5.89,24.81902899
12/12/2020 13:30,24.24336,-6.0548,24.98801927,0.42336,-0.0648,0.428290473,23.82,-5.99,24.56160622,24.28336,-6.1048,25.03897274,0.42336,-0.0648,0.428290473,23.86,-6.04,24.61262278
12/12/2020 14:00,24.34708,-6.1186,25.10413453,0.12708,-0.0486,0.136056188,24.22,-6.07,24.96904684,24.39708,-6.0886,25.14534872,0.12708,-0.0486,0.136056188,24.27,-6.04,25.01028788
12/12/2020 14:30,24.3836,-6.11104,25.13771586,0.0936,-0.04104,0.102201965,24.29,-6.07,25.03695269,24.3636,-6.08104,25.11103448,0.0936,-0.04104,0.102201965,24.27,-6.04,25.01028788
12/12/2020 15:00,24.0112,-6.20652,24.80037532,0.1512,-0.05652,0.161418557,23.86,-6.15,24.63984781,24.0712,-6.26652,24.8735189,0.1512,-0.05652,0.161418557,23.92,-6.21,24.71296219
12/12/2020 15:30,23.891,-6.20292,24.68311361,0.171,-0.05292,0.17900147,23.72,-6.15,24.5043037,23.931,-6.26292,24.7369547,0.171,-0.05292,0.17900147,23.76,-6.21,24.558129
12/12/2020 16:00,24.43828,-6.0486,25.17568453,0.00828,-0.0486,0.049300288,24.43,-6,25.15601121,24.49828,-6.0786,25.24113906,0.00828,-0.0486,0.049300288,24.49,-6.03,25.22143929
12/12/2020 16:30,25.62,-5.8266,26.27420156,0,-0.0666,0.0666,25.62,-5.76,26.25951256,25.65,-5.8666,26.31234493,0,-0.0666,0.0666,25.65,-5.8,26.29757593
12/12/2020 17:00,27.12,-5.66624,27.7056073,0,-0.06624,0.06624,27.12,-5.6,27.69213607,27.16,-5.71624,27.75501756,0,-0.06624,0.06624,27.16,-5.65,27.74145094
12/12/2020 17:30,27.81,-5.57804,28.3638966,0,-0.06804,0.06804,27.81,-5.51,28.35059435,27.88,-5.71804,28.46032996,0,-0.06804,0.06804,27.88,-5.65,28.44673795
12/12/2020 18:00,27.81,-5.57876,28.3640382,0,-0.06876,0.06876,27.81,-5.51,28.35059435,27.81,-5.61876,28.37193268,0,-0.06876,0.06876,27.81,-5.55,28.35839558
12/12/2020 18:30,27.27,-5.7684,27.87341634,0,-0.0684,0.0684,27.27,-5.7,27.85934134,27.31,-5.8384,27.92710179,0,-0.0684,0.0684,27.31,-5.77,27.91288233
12/12/2020 19:00,26.53,-6.0184,27.20408128,0,-0.0684,0.0684,26.53,-5.95,27.18903088,26.6,-6.0684,27.28342864,0,-0.0684,0.0684,26.6,-6,27.26829661
12/12/2020 19:30,25.39,-6.18732,26.13302563,0,-0.06732,0.06732,25.39,-6.12,26.11716868,25.44,-6.23732,26.1934679,0,-0.06732,0.06732,25.44,-6.17,26.17751898
12/12/2020 20:00,24.32,-6.37912,25.14270415,0,-0.06912,0.06912,24.32,-6.31,25.12525622,24.38,-6.40912,25.20835614,0,-0.06912,0.06912,24.38,-6.34,25.19087136
12/12/2020 20:30,23.14,-6.63164,24.07152361,0,-0.07164,0.07164,23.14,-6.56,24.05188558,23.2,-6.68164,24.14299719,0,-0.07164,0.07164,23.2,-6.61,24.12326885
12/12/2020 21:00,22.27,-6.81056,23.28812203,0,-0.07056,0.07056,22.27,-6.74,23.26758475,22.31,-6.90056,23.352812,0,-0.07056,0.07056,22.31,-6.83,23.33205949
12/12/2020 21:30,21.37,-7.09308,22.51640921,0,-0.07308,0.07308,21.37,-7.02,22.49349462,21.4,-7.12308,22.55434035,0,-0.07308,0.07308,21.4,-7.05,22.53136702
12/12/2020 22:00,20.29,-7.86452,21.76085418,0,-0.07452,0.07452,20.29,-7.79,21.73403322,20.42,-6.82452,21.53022232,0,-0.07452,0.07452,20.42,-6.75,21.50671756
12/12/2020 22:30,19.03,-9.7438,21.37948873,0,-0.0738,0.0738,19.03,-9.67,21.34595512,19.36,-6.5038,20.42324691,0,-0.0738,0.0738,19.36,-6.43,20.3998652
12/12/2020 23:00,18.21,-7.51668,19.70037,0,-0.07668,0.07668,18.21,-7.44,19.67124043,18.24,-7.54668,19.73955367,0,-0.07668,0.07668,18.24,-7.47,19.71036529
12/12/2020 23:30,16.83,-10.25308,19.70722074,0,-0.07308,0.07308,16.83,-10.18,19.66929841,17.15,-7.16308,18.58580682,0,-0.07308,0.07308,17.15,-7.09,18.55776387
13/12/2020 00:00,16.04,-9.85236,18.82420244,0,-0.07236,0.07236,16.04,-9.78,18.78643127,16.09,-9.88236,18.88250882,0,-0.07236,0.07236,16.09,-9.81,18.84473932
13/12/2020 00:30,15.65,-9.84552,18.48936895,0,-0.06552,0.06552,15.65,-9.78,18.45456312,15.68,-9.87552,18.5307392,0,-0.06552,0.06552,15.68,-9.81,18.49590495
13/12/2020 01:00,16.05,-8.00624,17.93606364,0,-0.06624,0.06624,16.05,-7.94,17.90659376,16.07,-8.22624,18.05314168,0,-0.06624,0.06624,16.07,-8.16,18.02305468
13/12/2020 01:30,15.68,-7.74804,17.48984059,0,-0.06804,0.06804,15.68,-7.68,17.45980527,15.73,-7.77804,17.54795732,0,-0.06804,0.06804,15.73,-7.71,17.51790513
13/12/2020 02:00,15.11,-8.392,17.28403205,0,-0.072,0.072,15.11,-8.32,17.24918839,15.16,-8.162,17.21754466,0,-0.072,0.072,15.16,-8.09,17.18352991
13/12/2020 02:30,14.34,-9.95624,17.45744297,0,-0.06624,0.06624,14.34,-9.89,17.41975029,14.4,-9.97624,17.51814387,0,-0.06624,0.06624,14.4,-9.91,17.48050629
13/12/2020 03:00,14.03,-9.95768,17.20454274,0,-0.06768,0.06768,14.03,-9.89,17.1654595,14.05,-10.05768,17.27887227,0,-0.06768,0.06768,14.05,-9.99,17.23956496
13/12/2020 03:30,13.71,-9.9566,16.94396599,0,-0.0666,0.0666,13.71,-9.89,16.90491644,13.76,-10.0566,17.0432627,0,-0.0666,0.0666,13.76,-9.99,17.00404952
13/12/2020 04:00,13.41,-9.74768,16.57846089,0,-0.06768,0.06768,13.41,-9.68,16.53875751,13.45,-9.80768,16.64611327,0,-0.06768,0.06768,13.45,-9.74,16.60632711
13/12/2020 04:30,13.41,-8.46264,15.85699769,0,-0.06264,0.06264,13.41,-8.4,15.82365634,13.45,-8.61264,15.97122625,0,-0.06264,0.06264,13.45,-8.55,15.93753431
13/12/2020 05:00,13.23,-9.12768,16.07319017,0,-0.06768,0.06768,13.23,-9.06,16.03485267,13.31,-8.39768,15.73776126,0,-0.06768,0.06768,13.31,-8.33,15.70175149
13/12/2020 05:30,13.36,-7.43012,15.28712802,0,-0.06012,0.06012,13.36,-7.37,15.2579979,13.11,-11.13012,17.19743211,0,-0.06012,0.06012,13.11,-11.07,17.15858386
13/12/2020 06:00,13.76,-5.8566,14.95450981,0,-0.0666,0.0666,13.76,-5.79,14.92855318,13.42,-11.1366,17.43904411,0,-0.0666,0.0666,13.42,-11.07,17.39658875
13/12/2020 06:30,14.16,-9.43552,17.01571737,0,-0.06552,0.06552,14.16,-9.37,16.9794729,14.19,-9.50552,17.07954948,0,-0.06552,0.06552,14.19,-9.44,17.04317165
13/12/2020 07:00,14.7,-9.6084,17.5616443,0,-0.0684,0.0684,14.7,-9.54,17.52431454,14.74,-9.6584,17.62249388,0,-0.0684,0.0684,14.74,-9.59,17.58509881
13/12/2020 07:30,15.83,-8.08236,17.77395407,0,-0.07236,0.07236,15.83,-8.01,17.74116682,15.88,-8.15236,17.8503606,0,-0.07236,0.07236,15.88,-8.08,17.81742967
13/12/2020 08:00,16.44,-8.40236,18.46275314,0,-0.07236,0.07236,16.44,-8.33,18.42993489,16.48,-8.38236,18.48930391,0,-0.07236,0.07236,16.48,-8.31,18.45661128
13/12/2020 08:30,17.45,-8.45732,19.39146105,0,-0.06732,0.06732,17.45,-8.39,19.36219512,17.48,-8.56732,19.466622,0,-0.06732,0.06732,17.48,-8.5,19.43708826
13/12/2020 09:00,19.1,-6.75056,20.25783948,0,-0.07056,0.07056,19.1,-6.68,20.23443599,19.13,-6.82056,20.30952827,0,-0.07056,0.07056,19.13,-6.75,20.28594094
13/12/2020 09:30,20.83,-6.45912,21.80846467,0,-0.06912,0.06912,20.83,-6.39,21.78809308,20.87,-6.51912,21.86448777,0,-0.06912,0.06912,20.87,-6.45,21.84397858
13/12/2020 10:00,22.29468,-6.12904,23.12180546,0.00468,-0.05904,0.059225197,22.29,-6.07,23.10170989,22.34468,-6.17904,23.183297,0.00468,-0.05904,0.059225197,22.34,-6.12,23.16311723
13/12/2020 10:30,23.72324,-5.93544,24.45447943,0.00324,-0.05544,0.055534595,23.72,-5.88,24.43793772,23.77324,-5.96544,24.51027161,0.00324,-0.05544,0.055534595,23.77,-5.91,24.49369307
13/12/2020 11:00,25.07432,-5.63968,25.70072983,0.00432,-0.04968,0.049867472,25.07,-5.59,25.68565748,25.13432,-5.68968,25.77026388,0.00432,-0.04968,0.049867472,25.13,-5.64,25.7551257
13/12/2020 11:30,25.94468,-5.4022,26.50113554,0.00468,-0.0522,0.052409373,25.94,-5.35,26.48596043,25.98468,-5.4722,26.55463364,0.00468,-0.0522,0.052409373,25.98,-5.42,26.53934438
13/12/2020 12:00,26.5862,-5.31788,27.11283604,0.0162,-0.04788,0.050546359,26.57,-5.27,27.08759495,26.6362,-5.37788,27.17367741,0.0162,-0.04788,0.050546359,26.62,-5.33,27.14835722
13/12/2020 12:30,26.96296,-5.22104,27.46380292,0.01296,-0.04104,0.043037695,26.95,-5.18,27.44330337,27.00296,-5.31104,27.5203015,0.01296,-0.04104,0.043037695,26.99,-5.27,27.49969091
13/12/2020 13:00,26.96728,-5.21708,27.46729172,0.01728,-0.03708,0.040908737,26.95,-5.18,27.44330337,27.00728,-5.30708,27.52377647,0.01728,-0.03708,0.040908737,26.99,-5.27,27.49969091
13/12/2020 13:30,26.7934,-5.3042,27.31338172,0.0234,-0.0342,0.041439112,26.77,-5.27,27.28380105,26.8334,-5.3042,27.35262132,0.0234,-0.0342,0.041439112,26.81,-5.27,27.32304888
13/12/2020 14:00,26.27592,-6.95528,27.18087364,0.02592,-0.03528,0.043778132,26.25,-6.92,27.14680276,26.83592,-2.30528,26.93475298,0.02592,-0.03528,0.043778132,26.81,-2.27,26.90592871
13/12/2020 14:30,26.33476,-5.51356,26.90574155,0.01476,-0.04356,0.04599273,26.32,-5.47,26.88239759,26.36476,-5.53356,26.93920667,0.01476,-0.04356,0.04599273,26.35,-5.49,26.91584292
13/12/2020 15:00,26.21152,-5.5168,26.78579592,0.01152,-0.0468,0.048196996,26.2,-5.47,26.7649192,26.24152,-5.6168,26.83590532,0.01152,-0.0468,0.048196996,26.23,-5.57,26.8148802
13/12/2020 15:30,26.01396,-5.62472,26.61510079,0.00396,-0.05472,0.054863102,26.01,-5.57,26.59971804,26.06396,-5.62472,26.66397356,0.00396,-0.05472,0.054863102,26.06,-5.57,26.6486116
13/12/2020 16:00,26.13,-5.51372,26.70539287,0,-0.06372,0.06372,26.13,-5.45,26.69230975,26.16,-5.63372,26.75975338,0,-0.06372,0.06372,26.16,-5.57,26.74641097
13/12/2020 16:30,27.14,-5.27696,27.64825323,0,-0.06696,0.06696,27.14,-5.21,27.63555138,27.17,-5.36696,27.69500243,0,-0.06696,0.06696,27.17,-5.3,27.68210433
13/12/2020 17:00,27.98,-5.33876,28.48478117,0,-0.06876,0.06876,27.98,-5.27,28.47197394,28.01,-5.36876,28.51988226,0,-0.06876,0.06876,28.01,-5.3,28.50701843
13/12/2020 17:30,27.77,-5.33948,28.27866593,0,-0.06948,0.06948,27.77,-5.27,28.2656293,27.82,-5.36948,28.33343812,0,-0.06948,0.06948,27.82,-5.3,28.32035311
13/12/2020 18:00,27.13,-5.48092,27.67810297,0,-0.07092,0.07092,27.13,-5.41,27.66414647,27.16,-5.54092,27.71944073,0,-0.07092,0.07092,27.16,-5.47,27.70535147
13/12/2020 18:30,26.18,-5.63984,26.78059363,0,-0.06984,0.06984,26.18,-5.57,26.7659728,26.23,-5.68984,26.84002942,0,-0.06984,0.06984,26.23,-5.62,26.82531081
13/12/2020 19:00,25.39,-5.87092,26.05992712,0,-0.07092,0.07092,25.39,-5.8,26.04404155,25.44,-5.93092,26.12220152,0,-0.07092,0.07092,25.44,-5.86,26.10619084
13/12/2020 19:30,24.51,-6.0456,25.24459109,0,-0.0756,0.0756,24.51,-5.97,25.22659311,24.56,-6.0956,25.30513662,0,-0.0756,0.0756,24.56,-6.02,25.28703225
13/12/2020 20:00,23.09,-8.33092,24.54694132,0,-0.07092,0.07092,23.09,-8.26,24.52296271,23.27,-6.99092,24.2974456,0,-0.07092,0.07092,23.27,-6.92,24.27713533
13/12/2020 20:30,22.16,-8.52588,23.74355133,0,-0.06588,0.06588,22.16,-8.46,23.7199747,22.19,-8.59588,23.79674879,0,-0.06588,0.06588,22.19,-8.53,23.77303094
13/12/2020 21:00,21.25,-8.6802,22.95448479,0,-0.0702,0.0702,21.25,-8.61,22.92803088,21.3,-8.7702,23.03489544,0,-0.0702,0.0702,21.3,-8.7,23.00825939
13/12/2020 21:30,20.48,-6.79696,21.57843982,0,-0.06696,0.06696,20.48,-6.73,21.55744187,20.5,-6.81696,21.60372523,0,-0.06696,0.06696,20.5,-6.75,21.58268982
13/12/2020 22:00,19.51,-7.02092,20.73483585,0,-0.07092,0.07092,19.51,-6.95,20.71092948,19.54,-7.09092,20.7868407,0,-0.07092,0.07092,19.54,-7.02,20.76275512
13/12/2020 22:30,18.22,-8.202,19.9810211,0,-0.072,0.072,18.22,-8.13,19.95157387,18.41,-6.702,19.59196019,0,-0.072,0.072,18.41,-6.63,19.56744746
13/12/2020 23:00,16.93,-9.21984,19.2777164,0,-0.06984,0.06984,16.93,-9.15,19.24441218,17.23,-6.62984,18.46151885,0,-0.06984,0.06984,17.23,-6.56,18.43655337
13/12/2020 23:30,15.9,-9.5766,18.5612841,0,-0.0666,0.0666,15.9,-9.51,18.52701001,15.93,-9.6266,18.6128001,0,-0.0666,0.0666,15.93,-9.56,18.57844181
14/12/2020 00:00,14.99,-9.6566,17.83115318,0,-0.0666,0.0666,14.99,-9.59,17.7951735,15.03,-9.7066,17.8918692,0,-0.0666,0.0666,15.03,-9.64,17.85582538
14/12/2020 00:30,14.86,-9.65372,17.72043763,0,-0.06372,0.06372,14.86,-9.59,17.68580504,14.89,-9.70372,17.77285238,0,-0.06372,0.06372,14.89,-9.64,17.73814252
14/12/2020 01:00,15,-9.57084,17.79328464,0,-0.06084,0.06084,15,-9.51,17.76063343,15.03,-9.58084,17.82395565,0,-0.06084,0.06084,15.03,-9.52,17.79132654
14/12/2020 01:30,14.73,-9.57012,17.56587877,0,-0.06012,0.06012,14.73,-9.51,17.53319708,14.74,-9.66012,17.62343662,0,-0.06012,0.06012,14.74,-9.6,17.59055428
14/12/2020 02:00,14.28,-9.73084,17.28026756,0,-0.06084,0.06084,14.28,-9.67,17.24608071,14.29,-9.75084,17.29979713,0,-0.06084,0.06084,14.29,-9.69,17.26557847
14/12/2020 02:30,13.88,-9.733,16.95245378,0,-0.063,0.063,13.88,-9.67,16.9163619,13.95,-9.753,17.02126637,0,-0.063,0.063,13.95,-9.69,16.98524654
14/12/2020 03:00,13.61,-9.73444,16.73294422,0,-0.06444,0.06444,13.61,-9.67,16.69553833,13.63,-9.75444,16.76084723,0,-0.06444,0.06444,13.63,-9.69,16.72342668
14/12/2020 03:30,13.38,-9.73588,16.54725836,0,-0.06588,0.06588,13.38,-9.67,16.50858262,13.39,-9.82588,16.60843213,0,-0.06588,0.06588,13.39,-9.76,16.56954133
14/12/2020 04:00,13.16,-9.73696,16.37052198,0,-0.06696,0.06696,13.16,-9.67,16.33078381,13.18,-9.82696,16.44024157,0,-0.06696,0.06696,13.18,-9.76,16.40030488
14/12/2020 04:30,13.16,-9.8484,16.43704908,0,-0.0684,0.0684,13.16,-9.78,16.39615809,13.18,-9.9484,16.51311789,0,-0.0684,0.0684,13.18,-9.88,16.47200049
14/12/2020 05:00,13.08,-9.68264,16.27390295,0,-0.06264,0.06264,13.08,-9.62,16.23671149,13.09,-9.75264,16.32366647,0,-0.06264,0.06264,13.09,-9.69,16.28631941
14/12/2020 05:30,13.61,-8.89192,16.25725504,0,-0.06192,0.06192,13.61,-8.83,16.22347065,13.61,-9.28192,16.47380159,0,-0.06192,0.06192,13.61,-9.22,16.43899328
14/12/2020 06:00,14.44,-7.54236,16.29112625,0,-0.07236,0.07236,14.44,-7.47,16.257752,14.46,-7.59236,16.33203999,0,-0.07236,0.07236,14.46,-7.52,16.29852754
14/12/2020 06:30,15.53,-9.06984,17.98451828,0,-0.06984,0.06984,15.53,-9,17.94939832,15.58,-9.10984,18.04786926,0,-0.06984,0.06984,15.58,-9.04,18.01271773
14/12/2020 07:00,16.81,-9.31092,19.21638185,0,-0.07092,0.07092,16.81,-9.24,19.18211928,16.86,-9.35092,19.27950479,0,-0.07092,0.07092,16.86,-9.28,19.2452072
14/12/2020 07:30,19.02,-8.3038,20.7536381,0,-0.0738,0.0738,19.02,-8.23,20.72422013,19.06,-8.1438,20.72691676,0,-0.0738,0.0738,19.06,-8.07,20.69803131
14/12/2020 08:00,20.62,-7.03056,21.78561851,0,-0.07056,0.07056,20.62,-6.96,21.76295017,20.64,-7.09056,21.82396942,0,-0.07056,0.07056,20.64,-7.02,21.80114676
14/12/2020 08:30,22.32072,-6.30416,23.19389951,0.00072,-0.07416,0.074163495,22.32,-6.23,23.17315904,22.35072,-6.40416,23.2501172,0.00072,-0.07416,0.074163495,22.35,-6.33,23.22910674
14/12/2020 09:00,22.93188,-8.62896,24.50163405,0.01188,-0.04896,0.050380711,22.92,-8.58,24.47330791,23.36188,-4.73896,23.83768401,0.01188,-0.04896,0.050380711,23.35,-4.69,23.81635153
14/12/2020 09:30,23.94676,-5.95192,24.67534531,0.08676,-0.06192,0.106589793,23.86,-5.89,24.57624259,23.98676,-6.01192,24.72868451,0.08676,-0.06192,0.106589793,23.9,-5.95,24.62950466
14/12/2020 10:00,24.3274,-5.81128,25.0118645,0.1674,-0.07128,0.181943943,24.16,-5.74,24.83250289,24.3774,-5.87128,25.07448025,0.1674,-0.07128,0.181943943,24.21,-5.8,24.89506176
14/12/2020 10:30,24.31112,-7.83408,25.54218795,0.23112,-0.06408,0.239838906,24.08,-7.77,25.30255521,24.95112,-2.37408,25.06381146,0.23112,-0.06408,0.239838906,24.72,-2.31,24.82769623
14/12/2020 11:00,24.37076,-6.6112,25.25157239,0.23076,-0.0612,0.23873755,24.14,-6.55,25.0128387,24.68076,-4.2812,25.0493231,0.23076,-0.0612,0.23873755,24.45,-4.22,24.81150741
14/12/2020 11:30,24.97828,-5.57688,25.59328159,0.09828,-0.05688,0.11355304,24.88,-5.52,25.48499166,25.04828,-5.62688,25.67251662,0.09828,-0.05688,0.11355304,24.95,-5.57,25.56418197
14/12/2020 12:00,25.33304,-5.64588,25.95455406,0.11304,-0.06588,0.1308366,25.22,-5.58,25.82992063,25.38304,-5.63588,26.00118965,0.11304,-0.06588,0.1308366,25.27,-5.57,25.87658787
14/12/2020 12:30,25.50936,-5.54336,26.10471773,0.18936,-0.06336,0.19967899,25.32,-5.48,25.90623091,25.55936,-5.57336,26.15995461,0.18936,-0.06336,0.19967899,25.37,-5.51,25.96145219
14/12/2020 13:00,25.74604,-5.3576,26.29757505,0.08604,-0.0576,0.103540531,25.66,-5.3,26.20163354,25.78604,-5.3976,26.34490358,0.08604,-0.0576,0.103540531,25.7,-5.34,26.24891617
14/12/2020 13:30,25.76116,-5.2648,26.2936396,0.10116,-0.0648,0.120134864,25.66,-5.2,26.18158895,25.80116,-5.2948,26.33884516,0.10116,-0.0648,0.120134864,25.7,-5.23,26.22675924
14/12/2020 14:00,25.43432,-5.35084,25.99107775,0.09432,-0.06084,0.112239779,25.34,-5.29,25.88628401,25.46432,-5.39084,26.02869088,0.09432,-0.06084,0.112239779,25.37,-5.33,25.92384617
14/12/2020 14:30,24.99164,-5.33176,25.55405515,0.07164,-0.04176,0.082922779,24.92,-5.29,25.47529195,25.03164,-5.45176,25.6184443,0.07164,-0.04176,0.082922779,24.96,-5.41,25.53957126
14/12/2020 15:00,24.7968,-5.40872,25.3798255,0.0468,-0.01872,0.050405143,24.75,-5.39,25.33011251,24.8268,-5.42872,25.41340196,0.0468,-0.01872,0.050405143,24.78,-5.41,25.36368467
14/12/2020 15:30,24.63384,-7.30908,25.69530548,0.03384,-0.01908,0.03884832,24.6,-7.29,25.65743752,24.68384,-7.34908,25.75462937,0.03384,-0.01908,0.03884832,24.65,-7.33,25.71675329
14/12/2020 16:00,25.3726,-6.16572,26.11101174,0.0126,-0.04572,0.047424449,25.36,-6.12,26.08800491,25.4326,-6.20572,26.178772,0.0126,-0.04572,0.047424449,25.42,-6.16,26.15572595
14/12/2020 16:30,26.71,-5.5238,27.27519874,0,-0.0738,0.0738,26.71,-5.45,27.26034849,26.75,-5.5838,27.32656807,0,-0.0738,0.0738,26.75,-5.51,27.31158362
14/12/2020 17:00,27.74,-5.43344,28.26711641,0,-0.07344,0.07344,27.74,-5.36,28.25309187,27.78,-5.50344,28.31989145,0,-0.07344,0.07344,27.78,-5.43,28.30571144
14/12/2020 17:30,28.45,-5.43272,28.96406302,0,-0.07272,0.07272,28.45,-5.36,28.95051122,28.49,-5.50272,29.01654748,0,-0.07272,0.07272,28.49,-5.43,29.00284469
14/12/2020 18:00,28.36,-5.51056,28.89041141,0,-0.07056,0.07056,28.36,-5.44,28.87703586,28.41,-5.57056,28.95097993,0,-0.07056,0.07056,28.41,-5.5,28.93748607
14/12/2020 18:30,28.01,-5.67344,28.57880371,0,-0.07344,0.07344,28.01,-5.6,28.56431515,28.05,-5.71344,28.62596543,0,-0.07344,0.07344,28.05,-5.64,28.61139808
14/12/2020 19:00,27.24,-5.89164,27.86985866,0,-0.07164,0.07164,27.24,-5.82,27.8548021,27.32,-5.59164,27.88635577,0,-0.07164,0.07164,27.32,-5.52,27.87207922
14/12/2020 19:30,26.31,-5.8866,26.96049257,0,-0.0666,0.0666,26.31,-5.82,26.94602939,26.36,-5.9866,27.0312593,0,-0.0666,0.0666,26.36,-5.92,27.0165875
14/12/2020 20:00,25.17,-6.02768,25.88168901,0,-0.06768,0.06768,25.17,-5.96,25.86601052,25.22,-6.08768,25.94432978,0,-0.06768,0.06768,25.22,-6.02,25.92853255
14/12/2020 20:30,23.96,-6.30588,24.77591013,0,-0.06588,0.06588,23.96,-6.24,24.75922454,23.99,-6.34588,24.81512226,0,-0.06588,0.06588,23.99,-6.28,24.7983568
14/12/2020 21:00,22.6,-7.24344,23.73241292,0,-0.07344,0.07344,22.6,-7.17,23.71010122,22.66,-6.99344,23.71463268,0,-0.07344,0.07344,22.66,-6.92,23.69307916
14/12/2020 21:30,21.05,-8.93876,22.86927918,0,-0.06876,0.06876,21.05,-8.87,22.84249111,21.07,-8.99876,22.911189,0,-0.06876,0.06876,21.07,-8.93,22.88426971
14/12/2020 22:00,19.97,-7.39804,21.29628831,0,-0.06804,0.06804,19.97,-7.33,21.27274782,20.01,-7.46804,21.35817692,0,-0.06804,0.06804,20.01,-7.4,21.33448148
14/12/2020 22:30,19.02,-7.22632,20.34650095,0,-0.07632,0.07632,19.02,-7.15,20.31952017,19.06,-7.29632,20.40881882,0,-0.07632,0.07632,19.06,-7.22,20.38165842
14/12/2020 23:00,17.38,-8.76984,19.46726724,0,-0.06984,0.06984,17.38,-8.7,19.43590492,17.41,-8.83984,19.5256465,0,-0.06984,0.06984,17.41,-8.77,19.49412732
14/12/2020 23:30,16.17,-9.68164,18.84683138,0,-0.07164,0.07164,16.17,-9.61,18.81013025,16.22,-9.74164,18.92056949,0,-0.07164,0.07164,16.22,-9.67,18.88378405
15/12/2020 00:00,15.21,-9.75624,18.0700946,0,-0.06624,0.06624,15.21,-9.69,18.0344171,15.24,-9.73624,18.08457822,0,-0.06624,0.06624,15.24,-9.67,18.04900274
15/12/2020 00:30,14.97,-9.75336,17.8669788,0,-0.06336,0.06336,14.97,-9.69,17.83247038,14.99,-9.73336,17.87283964,0,-0.06336,0.06336,14.99,-9.67,17.83841361
15/12/2020 01:00,15.33,-8.27696,17.42173834,0,-0.06696,0.06696,15.33,-8.21,17.39002588,15.35,-8.46696,17.53031408,0,-0.06696,0.06696,15.35,-8.4,17.49807132
15/12/2020 01:30,14.86,-9.60984,17.69657099,0,-0.06984,0.06984,14.86,-9.54,17.65874288,14.92,-9.16984,17.51263446,0,-0.06984,0.06984,14.92,-9.1,17.47616663
15/12/2020 02:00,14.3,-9.8266,17.35085207,0,-0.0666,0.0666,14.3,-9.76,17.31322038,14.35,-9.8966,17.43172945,0,-0.0666,0.0666,14.35,-9.83,17.39400471
15/12/2020 02:30,14.02,-9.94984,17.19185028,0,-0.06984,0.06984,14.02,-9.88,17.15152471,14.03,-9.96984,17.21158359,0,-0.06984,0.06984,14.03,-9.9,17.17122302
15/12/2020 03:00,13.71,-9.83984,16.87562002,0,-0.06984,0.06984,13.71,-9.77,16.83499332,13.73,-9.89984,16.92689375,0,-0.06984,0.06984,13.73,-9.83,16.88614225
15/12/2020 03:30,13.43,-9.57048,16.49117908,0,-0.06048,0.06048,13.43,-9.51,16.45615386,13.44,-9.62048,16.52837667,0,-0.06048,0.06048,13.44,-9.56,16.4932471
15/12/2020 04:00,13.43,-8.22264,15.74727623,0,-0.06264,0.06264,13.43,-8.16,15.71465876,13.24,-10.69264,17.01852374,0,-0.06264,0.06264,13.24,-10.63,16.97923732
15/12/2020 04:30,13.19,-9.75048,16.4026815,0,-0.06048,0.06048,13.19,-9.69,16.36680176,13.24,-9.76048,16.44884707,0,-0.06048,0.06048,13.24,-9.7,16.41303141
15/12/2020 05:00,13.47,-7.85804,15.59454048,0,-0.06804,0.06804,13.47,-7.79,15.56036632,13.49,-8.01804,15.69296229,0,-0.06804,0.06804,13.49,-7.95,15.6583077
15/12/2020 05:30,13.78,-8.13516,16.00216324,0,-0.06516,0.06516,13.78,-8.07,15.96913586,13.82,-8.15516,16.04677646,0,-0.06516,0.06516,13.82,-8.09,16.01375971
15/12/2020 06:00,14.44,-8.14236,16.5774433,0,-0.07236,0.07236,14.44,-8.07,16.54202225,14.47,-8.16236,16.61339883,0,-0.07236,0.07236,14.47,-8.09,16.57796731
15/12/2020 06:30,15.72,-9.1902,18.20928818,0,-0.0702,0.0702,15.72,-9.12,18.17395939,15.76,-9.2402,18.26906938,0,-0.0702,0.0702,15.76,-9.17,18.23366392
15/12/2020 07:00,17.01,-9.19092,19.33424709,0,-0.07092,0.07092,17.01,-9.12,19.3006347,17.07,-9.24092,19.41080891,0,-0.07092,0.07092,17.07,-9.17,19.37714633
15/12/2020 07:30,19.16,-7.85272,20.70678177,0,-0.07272,0.07272,19.16,-7.78,20.67931333,19.18,-8.00272,20.78258712,0,-0.07272,0.07272,19.18,-7.93,20.75469345
15/12/2020 08:00,20.74,-6.64272,21.77781736,0,-0.07272,0.07272,20.74,-6.57,21.75574637,20.77,-6.68272,21.81860781,0,-0.07272,0.07272,20.77,-6.61,21.79644466
15/12/2020 08:30,22.28,-6.39272,23.17898335,0,-0.07272,0.07272,22.28,-6.32,23.1590328,22.31,-6.43272,23.21887135,0,-0.07272,0.07272,22.31,-6.36,23.19882971
15/12/2020 09:00,23.28944,-6.1386,24.08485884,0.01944,-0.0486,0.052343802,23.27,-6.09,24.05371073,23.31944,-6.1986,24.12921308,0.01944,-0.0486,0.052343802,23.3,-6.15,24.09797709
15/12/2020 09:30,24.0038,-6.0768,24.76105637,0.0738,-0.0468,0.0873881,23.93,-6.03,24.67804287,24.0538,-6.1268,24.82182452,0.0738,-0.0468,0.0873881,23.98,-6.08,24.73877119
15/12/2020 10:00,24.50272,-6.01228,25.22956199,0.16272,-0.06228,0.174231446,24.34,-5.95,25.05669771,24.53272,-6.06228,25.27064679,0.16272,-0.06228,0.174231446,24.37,-6,25.09774691
15/12/2020 10:30,24.57616,-5.75436,25.24084585,0.23616,-0.05436,0.242335625,24.34,-5.7,24.99851196,24.60616,-5.82436,25.28608865,0.23616,-0.05436,0.242335625,24.37,-5.77,25.04375771
15/12/2020 11:00,24.68004,-5.16652,25.21502138,0.23004,-0.05652,0.236881641,24.45,-5.11,24.97828257,24.73004,-5.28652,25.28877562,0.23004,-0.05652,0.236881641,24.5,-5.23,25.05200391
15/12/2020 11:30,24.56996,-5.63264,25.20733163,0.30996,-0.06264,0.316226139,24.26,-5.57,24.89121331,24.66996,-5.09264,25.19011529,0.30996,-0.06264,0.316226139,24.36,-5.03,24.87389194
15/12/2020 12:00,24.93176,-5.79788,25.59703243,0.22176,-0.04788,0.226869989,24.71,-5.75,25.37019117,24.98176,-5.89788,25.66852783,0.22176,-0.04788,0.226869989,24.76,-5.85,25.44170002
15/12/2020 12:30,25.43788,-5.80832,26.09257213,0.31788,-0.05832,0.323185576,25.12,-5.75,25.76968956,25.47788,-5.90832,26.15397894,0.31788,-0.05832,0.323185576,25.16,-5.85,25.83114593
15/12/2020 13:00,25.12224,-5.80616,25.78446115,0.37224,-0.05616,0.376452604,24.75,-5.75,25.40915189,25.17224,-5.90616,25.85583866,0.37224,-0.05616,0.376452604,24.8,-5.85,25.4806299
15/12/2020 13:30,24.99516,-5.87976,25.67741422,0.24516,-0.05976,0.25233843,24.75,-5.82,25.42508407,25.04516,-5.90976,25.73296141,0.24516,-0.05976,0.25233843,24.8,-5.85,25.4806299
15/12/2020 14:00,25.21624,-5.80004,25.87468307,0.06624,-0.05004,0.0830165,25.15,-5.75,25.79893409,25.25624,-5.90004,25.93623201,0.06624,-0.05004,0.0830165,25.19,-5.85,25.86036736
15/12/2020 14:30,24.87928,-5.88336,25.56545517,0.17928,-0.06336,0.190146806,24.7,-5.82,25.37641425,24.92928,-5.91336,25.62102316,0.17928,-0.06336,0.190146806,24.75,-5.85,25.43196807
15/12/2020 15:00,24.49584,-5.88192,25.19212496,0.10584,-0.06192,0.122622151,24.39,-5.82,25.07477816,24.55584,-5.91192,25.25747565,0.10584,-0.06192,0.122622151,24.45,-5.85,25.1401074
15/12/2020 15:30,24.58232,-6.02828,25.31068186,0.29232,-0.00828,0.292437242,24.29,-6.02,25.02487762,24.63232,-6.08828,25.37357566,0.29232,-0.00828,0.292437242,24.34,-6.08,25.08788552
15/12/2020 16:00,25.1844,-5.8596,25.85708637,0.0144,-0.0396,0.04213692,25.17,-5.82,25.83411117,25.2244,-5.9796,25.92346373,0.0144,-0.0396,0.04213692,25.21,-5.94,25.9003417
15/12/2020 16:30,26.31,-5.6738,26.9148306,0,-0.0738,0.0738,26.31,-5.6,26.89936988,26.37,-5.7538,26.99042635,0,-0.0738,0.0738,26.37,-5.68,26.97479008
15/12/2020 17:00,27.57,-5.66696,28.14639117,0,-0.06696,0.06696,27.57,-5.6,28.13298598,27.63,-5.66696,28.20516505,0,-0.06696,0.06696,27.63,-5.6,28.19178781
15/12/2020 17:30,28.2,-5.53588,28.73823181,0,-0.06588,0.06588,28.2,-5.47,28.72561401,28.24,-5.66588,28.80277411,0,-0.06588,0.06588,28.24,-5.6,28.78988711
15/12/2020 18:00,28.37,-5.53624,28.90513541,0,-0.06624,0.06624,28.37,-5.47,28.89252152,28.42,-5.66624,28.97934913,0,-0.06624,0.06624,28.42,-5.6,28.96647027
15/12/2020 18:30,28.37,-5.65056,28.92724889,0,-0.07056,0.07056,28.37,-5.58,28.91354873,28.42,-5.67056,28.98019411,0,-0.07056,0.07056,28.42,-5.6,28.96647027
15/12/2020 19:00,27.65,-5.81948,28.25577547,0,-0.06948,0.06948,27.65,-5.75,28.24154741,27.71,-5.91948,28.33521384,0,-0.06948,0.06948,27.71,-5.85,28.32078036
15/12/2020 19:30,26.56,-5.82056,27.19030192,0,-0.07056,0.07056,26.56,-5.75,27.17528473,26.6,-5.92056,27.25092715,0,-0.07056,0.07056,26.6,-5.85,27.23568431
15/12/2020 20:00,25.51,-6.04128,26.2155901,0,-0.07128,0.07128,25.51,-5.97,26.19925571,25.55,-6.10128,26.26838628,0,-0.07128,0.07128,25.55,-6.03,26.25192183
15/12/2020 20:30,24.31,-6.292,25.11106059,0,-0.072,0.072,24.31,-6.22,25.09311659,24.38,-6.342,25.19137479,0,-0.072,0.072,24.38,-6.27,25.17334503
15/12/2020 21:00,22.78,-6.63236,23.72586351,0,-0.07236,0.07236,22.78,-6.56,23.7057377,22.82,-6.72236,23.78954653,0,-0.07236,0.07236,22.82,-6.65,23.76920066
15/12/2020 21:30,21.45,-6.93732,22.54393286,0,-0.06732,0.06732,21.45,-6.87,22.52330793,21.48,-6.99732,22.59099128,0,-0.06732,0.06732,21.48,-6.93,22.57023039
15/12/2020 22:00,20.31,-7.13704,21.52750427,0,-0.07704,0.07704,20.31,-7.06,21.50208595,20.34,-7.17704,21.56908675,0,-0.07704,0.07704,20.34,-7.1,21.54357445
15/12/2020 22:30,19.01,-7.37488,20.39041331,0,-0.07488,0.07488,19.01,-7.3,20.3634501,19.07,-7.43488,20.46808102,0,-0.07488,0.07488,19.07,-7.36,20.44100046
15/12/2020 23:00,17.58,-7.85948,19.25689035,0,-0.06948,0.06948,17.58,-7.79,19.2286375,17.62,-7.82948,19.28121254,0,-0.06948,0.06948,17.62,-7.76,19.25310365
15/12/2020 23:30,16.47,-7.68596,18.17511709,0,-0.07596,0.07596,16.47,-7.61,18.14312542,16.51,-7.70596,18.21982216,0,-0.07596,0.07596,16.51,-7.63,18.1878256
16/12/2020 00:00,15.23,-9.92056,18.17609448,0,-0.07056,0.07056,15.23,-9.85,18.13767901,15.48,-7.70056,17.28956403,0,-0.07056,0.07056,15.48,-7.63,17.2582531
16/12/2020 00:30,14.92,-9.80552,17.85370053,0,-0.06552,0.06552,14.92,-9.74,17.81780009,14.96,-9.88552,17.93112115,0,-0.06552,0.06552,14.96,-9.82,17.89508312
16/12/2020 01:00,15.05,-9.80084,17.95992663,0,-0.06084,0.06084,15.05,-9.74,17.92679838,15.09,-9.77084,17.97713588,0,-0.06084,0.06084,15.09,-9.71,17.94414111
16/12/2020 01:30,14.86,-9.11372,17.43213963,0,-0.06372,0.06372,14.86,-9.05,17.39891089,14.89,-9.15372,17.47863524,0,-0.06372,0.06372,14.89,-9.09,17.44534895
16/12/2020 02:00,14.63,-7.76768,16.56423112,0,-0.06768,0.06768,14.63,-7.7,16.53260113,14.65,-7.78768,16.59127662,0,-0.06768,0.06768,14.65,-7.72,16.55961654
16/12/2020 02:30,14.23,-7.82804,16.24103169,0,-0.06804,0.06804,14.23,-7.76,16.20834662,14.24,-7.89804,16.28363092,0,-0.06804,0.06804,14.24,-7.83,16.25073844
16/12/2020 03:00,13.92,-7.90768,16.00930364,0,-0.06768,0.06768,13.92,-7.84,15.97598197,13.94,-7.89768,16.02176486,0,-0.06768,0.06768,13.94,-7.83,15.9885115
16/12/2020 03:30,13.73,-7.90984,15.84545578,0,-0.06984,0.06984,13.73,-7.84,15.8107084,13.75,-7.89984,15.85780477,0,-0.06984,0.06984,13.75,-7.83,15.82312864
16/12/2020 04:00,13.36,-9.20408,16.22358433,0,-0.06408,0.06408,13.36,-9.14,16.18731602,13.38,-9.28408,16.28553166,0,-0.06408,0.06408,13.38,-9.22,16.24908613
16/12/2020 04:30,13.36,-9.49624,16.39110046,0,-0.06624,0.06624,13.36,-9.43,16.35281321,13.38,-9.55624,16.44220554,0,-0.06624,0.06624,13.38,-9.49,16.40379529
16/12/2020 05:00,13.45,-9.77056,16.62426969,0,-0.07056,0.07056,13.45,-9.7,16.58289782,13.48,-9.83056,16.68383379,0,-0.07056,0.07056,13.48,-9.76,16.6423556
16/12/2020 05:30,13.78,-9.7684,16.89112307,0,-0.0684,0.0684,13.78,-9.7,16.85165867,13.82,-9.7684,16.9237714,0,-0.0684,0.0684,13.82,-9.7,16.88438332
16/12/2020 06:00,14.36,-9.59056,17.26813369,0,-0.07056,0.07056,14.36,-9.52,17.22904524,14.38,-9.63056,17.30699529,0,-0.07056,0.07056,14.38,-9.56,17.26783136
16/12/2020 06:30,15.85,-8.80632,18.1321199,0,-0.07632,0.07632,15.85,-8.73,18.09517615,15.9,-8.84632,18.19525701,0,-0.07632,0.07632,15.9,-8.77,18.1582736
16/12/2020 07:00,17.01,-7.68588,18.6658204,0,-0.06588,0.06588,17.01,-7.62,18.6387902,17.04,-7.89588,18.78048245,0,-0.06588,0.06588,17.04,-7.83,18.75287978
16/12/2020 07:30,18.98,-7.2538,20.31890781,0,-0.0738,0.0738,18.98,-7.18,20.29267848,18.99,-7.5838,20.44832811,0,-0.0738,0.0738,18.99,-7.51,20.42107245
16/12/2020 08:00,20.53,-6.64704,21.57925024,0,-0.07704,0.07704,20.53,-6.57,21.55564427,20.56,-6.68704,21.62013191,0,-0.07704,0.07704,20.56,-6.61,21.59642795
16/12/2020 08:30,22.18,-6.36308,23.07468715,0,-0.07308,0.07308,22.18,-6.29,23.05464162,22.23,-6.42308,23.1393357,0,-0.07308,0.07308,22.23,-6.35,23.11915656
16/12/2020 09:00,23.63,-5.97164,24.37288215,0,-0.07164,0.07164,23.63,-5.9,24.35542855,23.67,-6.02164,24.42394416,0,-0.07164,0.07164,23.67,-5.95,24.40638031
16/12/2020 09:30,24.65,-5.79948,25.32304224,0,-0.06948,0.06948,24.65,-5.73,25.30722031,24.7,-5.84948,25.38319161,0,-0.06948,0.06948,24.7,-5.78,25.36727025
16/12/2020 10:00,25.33,-5.71236,25.96613095,0,-0.07236,0.07236,25.33,-5.64,25.95030828,25.39,-5.74236,26.03126579,0,-0.07236,0.07236,25.39,-5.67,26.01539929
16/12/2020 10:30,26.03,-5.55984,26.61715088,0,-0.06984,0.06984,26.03,-5.49,26.60265024,26.06,-5.61984,26.65907353,0,-0.06984,0.06984,26.06,-5.55,26.64443844
16/12/2020 11:00,26.3972,-5.36536,26.93694964,0.0072,-0.04536,0.045927874,26.39,-5.32,26.92089337,26.4272,-5.42536,26.97835115,0.0072,-0.04536,0.045927874,26.42,-5.38,26.96221059
16/12/2020 11:30,26.77196,-5.35024,27.30133532,0.02196,-0.03024,0.037372439,26.75,-5.32,27.27388678,26.82196,-5.41024,27.36216795,0.02196,-0.03024,0.037372439,26.8,-5.38,27.33467395
16/12/2020 12:00,26.87132,-5.21708,27.37308463,0.03132,-0.03708,0.048537293,26.84,-5.18,27.33528855,26.91132,-5.29708,27.4276904,0.03132,-0.03708,0.048537293,26.88,-5.26,27.38981563
16/12/2020 12:30,27.20708,-5.21384,27.70215388,0.03708,-0.03384,0.050200319,27.17,-5.18,27.65937996,27.25708,-5.29384,27.7664033,0.03708,-0.03384,0.050200319,27.22,-5.26,27.72356398
16/12/2020 13:00,27.21284,-5.29104,27.72244154,0.04284,-0.04104,0.059325772,27.17,-5.25,27.67257487,27.26284,-5.30104,27.77343101,0.04284,-0.04104,0.059325772,27.22,-5.26,27.72356398
16/12/2020 13:30,27.21824,-5.3604,27.74106121,0.04824,-0.0504,0.069765734,27.17,-5.31,27.68402066,27.20824,-5.4504,27.74878707,0.04824,-0.0504,0.069765734,27.16,-5.4,27.69161606
16/12/2020 14:00,26.77184,-5.4258,27.31612569,0.05184,-0.0558,0.076164464,26.72,-5.37,27.25427122,26.80184,-5.4558,27.35149687,0.05184,-0.0558,0.076164464,26.75,-5.4,27.28960425
16/12/2020 14:30,26.5562,-5.50752,27.12129302,0.0162,-0.04752,0.050205482,26.54,-5.46,27.09581518,26.5962,-5.53752,27.16656,0.0162,-0.04752,0.050205482,26.58,-5.49,27.14104825
16/12/2020 15:00,26.17044,-5.59688,26.76223077,0.01044,-0.05688,0.057830165,26.16,-5.54,26.74017951,26.22044,-5.67688,26.82794141,0.01044,-0.05688,0.057830165,26.21,-5.62,26.80575498
16/12/2020 15:30,26.1062,-5.65572,26.711811,0.0162,-0.04572,0.048505241,26.09,-5.61,26.68632983,26.1662,-5.66572,26.77256815,0.0162,-0.04572,0.048505241,26.15,-5.62,26.74709143
16/12/2020 16:00,26.01872,-5.65428,26.62601496,0.01872,-0.04428,0.048074492,26,-5.61,26.59834769,26.04872,-5.66428,26.65745452,0.01872,-0.04428,0.048074492,26.03,-5.62,26.6297822
16/12/2020 16:30,26.71616,-5.65284,27.30765104,0.14616,-0.04284,0.152308933,26.57,-5.61,27.15579128,26.74616,-5.66284,27.33907152,0.14616,-0.04284,0.152308933,26.6,-5.62,27.18721023
16/12/2020 17:00,27.81,-5.4966,28.34799308,0,-0.0666,0.0666,27.81,-5.43,28.33515484,27.88,-5.5566,28.42833452,0,-0.0666,0.0666,27.88,-5.49,28.41539196
16/12/2020 17:30,28.49,-5.4948,29.01504656,0,-0.0648,0.0648,28.49,-5.43,29.00284469,28.54,-5.5548,29.07554648,0,-0.0648,0.0648,28.54,-5.49,29.06323623
16/12/2020 18:00,28.38,-5.4948,28.90704459,0,-0.0648,0.0648,28.38,-5.43,28.89479711,28.45,-5.5548,28.9872093,0,-0.0648,0.0648,28.45,-5.49,28.97486152
16/12/2020 18:30,28.21,-5.63948,28.76817399,0,-0.06948,0.06948,28.21,-5.57,28.75463441,28.26,-5.67948,28.82506016,0,-0.06948,0.06948,28.26,-5.61,28.81145085
16/12/2020 19:00,27.73,-5.7402,28.31788827,0,-0.0702,0.0702,27.73,-5.67,28.3037418,27.8,-5.8102,28.40067647,0,-0.0702,0.0702,27.8,-5.74,28.38639815
16/12/2020 19:30,26.87,-5.93164,27.51692667,0,-0.07164,0.07164,26.87,-5.86,27.50157268,26.91,-5.97164,27.5646256,0,-0.07164,0.07164,26.91,-5.9,27.54919418
16/12/2020 20:00,25.6,-6.06272,26.30810852,0,-0.07272,0.07272,25.6,-5.99,26.29144538,25.66,-6.14272,26.38500728,0,-0.07272,0.07272,25.66,-6.07,26.3681721
16/12/2020 20:30,24.4,-6.38344,25.22118765,0,-0.07344,0.07344,24.4,-6.31,25.20270025,24.46,-6.43344,25.29191077,0,-0.07344,0.07344,24.46,-6.36,25.27332982
16/12/2020 21:00,22.92,-6.61236,23.85476273,0,-0.07236,0.07236,22.92,-6.54,23.83480648,22.96,-6.65236,23.90429864,0,-0.07236,0.07236,22.96,-6.58,23.8842626
16/12/2020 21:30,21.81,-6.78236,22.84023877,0,-0.07236,0.07236,21.81,-6.71,22.81885624,21.84,-6.82236,22.88078224,0,-0.07236,0.07236,21.84,-6.75,22.85931101
16/12/2020 22:00,20.63,-7.04524,21.79982355,0,-0.07524,0.07524,20.63,-6.97,21.77562399,20.68,-7.10524,21.8665689,0,-0.07524,0.07524,20.68,-7.03,21.84223661
16/12/2020 22:30,19.33,-7.66056,20.79262079,0,-0.07056,0.07056,19.33,-7.59,20.7667282,19.38,-7.52056,20.78805481,0,-0.07056,0.07056,19.38,-7.45,20.7626323
16/12/2020 23:00,17.84,-9.0838,20.01951604,0,-0.0738,0.0738,17.84,-9.01,19.9861377,17.88,-9.1538,20.08697226,0,-0.0738,0.0738,17.88,-9.08,20.05344858
16/12/2020 23:30,16.61,-9.63984,19.20465087,0,-0.06984,0.06984,16.61,-9.57,19.16968962,16.66,-9.67984,19.26797609,0,-0.06984,0.06984,16.66,-9.61,19.23298469
17/12/2020 00:00,15.82,-7.84236,17.65715182,0,-0.07236,0.07236,15.82,-7.77,17.62513262,15.86,-7.87236,17.70631673,0,-0.07236,0.07236,15.86,-7.8,17.67426378
17/12/2020 00:30,15.56,-7.59092,17.31287574,0,-0.07092,0.07092,15.56,-7.52,17.28189804,15.6,-7.63092,17.36637383,0,-0.07092,0.07092,15.6,-7.56,17.33532809
17/12/2020 01:00,15.71,-7.6902,17.49123426,0,-0.0702,0.0702,15.71,-7.62,17.46048396,15.76,-7.7002,17.54054389,0,-0.0702,0.0702,15.76,-7.63,17.50984009
17/12/2020 01:30,15.21,-8.45128,17.4002366,0,-0.07128,0.07128,15.21,-8.38,17.36572774,15.28,-8.06128,17.27607117,0,-0.07128,0.07128,15.28,-7.99,17.24292609
17/12/2020 02:00,14.49,-9.83696,17.51359135,0,-0.06696,0.06696,14.49,-9.77,17.47606935,14.52,-9.89696,17.57214322,0,-0.06696,0.06696,14.52,-9.83,17.53451739
17/12/2020 02:30,14.16,-9.7766,17.20719348,0,-0.0666,0.0666,14.16,-9.71,17.16944088,14.18,-9.8266,17.25208589,0,-0.0666,0.0666,14.18,-9.76,17.21423829
17/12/2020 03:00,13.85,-9.8502,16.99555648,0,-0.0702,0.0702,13.85,-9.78,16.95496682,13.88,-9.9302,17.066437,0,-0.0702,0.0702,13.88,-9.86,17.02568648
17/12/2020 03:30,13.55,-9.84984,16.75177149,0,-0.06984,0.06984,13.55,-9.78,16.7108019,13.58,-9.92984,16.82314247,0,-0.06984,0.06984,13.58,-9.86,16.78201418
17/12/2020 04:00,13.26,-9.56336,16.34886707,0,-0.06336,0.06336,13.26,-9.5,16.31188524,13.27,-9.60336,16.38039753,0,-0.06336,0.06336,13.27,-9.54,16.34333197
17/12/2020 04:30,13.26,-9.77624,16.47429721,0,-0.06624,0.06624,13.26,-9.71,16.4350753,13.27,-9.79624,16.49421772,0,-0.06624,0.06624,13.27,-9.73,16.45496278
17/12/2020 05:00,13.26,-9.89408,16.54449815,0,-0.06408,0.06408,13.26,-9.83,16.50625639,13.27,-9.93408,16.57645455,0,-0.06408,0.06408,13.27,-9.87,16.5381317
17/12/2020 05:30,13.67,-9.54516,16.67270162,0,-0.06516,0.06516,13.67,-9.48,16.63548316,13.72,-9.63516,16.76528283,0,-0.06516,0.06516,13.72,-9.57,16.72791978
17/12/2020 06:00,14.39,-8.28912,16.60667367,0,-0.06912,0.06912,14.39,-8.22,16.57228107,14.41,-8.32912,16.6439881,0,-0.06912,0.06912,14.41,-8.26,16.60950631
17/12/2020 06:30,15.55,-9.44164,18.19195058,0,-0.07164,0.07164,15.55,-9.37,18.15487262,15.58,-9.47164,18.2331666,0,-0.07164,0.07164,15.58,-9.4,18.19605452
17/12/2020 07:00,16.7,-9.30948,19.11952975,0,-0.06948,0.06948,16.7,-9.24,19.08579577,16.74,-9.33948,19.16907631,0,-0.06948,0.06948,16.74,-9.27,19.13532074
17/12/2020 07:30,18.67,-8.46272,20.49845189,0,-0.07272,0.07272,18.67,-8.39,20.46853683,18.71,-8.37272,20.49796429,0,-0.07272,0.07272,18.71,-8.3,20.46836828
17/12/2020 08:00,20.23,-6.80056,21.34245807,0,-0.07056,0.07056,20.23,-6.73,21.32007974,20.27,-6.83056,21.38993805,0,-0.07056,0.07056,20.27,-6.76,21.36751038
17/12/2020 08:30,21.95,-6.39524,22.86266814,0,-0.07524,0.07524,21.95,-6.32,22.84173592,21.98,-6.46524,22.91112673,0,-0.07524,0.07524,21.98,-6.39,22.89000874
17/12/2020 09:00,23.07376,-6.23284,23.90076767,0.02376,-0.04284,0.048987786,23.05,-6.19,23.86668389,23.10376,-6.26284,23.93756234,0.02376,-0.04284,0.048987786,23.08,-6.22,23.90344745
17/12/2020 09:30,23.99532,-6.0848,24.75480101,0.08532,-0.0648,0.10713796,23.91,-6.02,24.65620612,24.06532,-6.1148,24.83003032,0.08532,-0.0648,0.10713796,23.98,-6.05,24.73141524
17/12/2020 10:00,24.46968,-5.88732,25.16795137,0.13968,-0.06732,0.155056392,24.33,-5.82,25.01642061,24.50968,-5.91732,25.21386701,0.13968,-0.06732,0.155056392,24.37,-5.85,25.06231035
17/12/2020 10:30,24.7506,-5.88516,25.4406625,0.2106,-0.06516,0.220449962,24.54,-5.82,25.22070578,24.7906,-5.91516,25.48652519,0.2106,-0.06516,0.220449962,24.58,-5.85,25.26655695
17/12/2020 11:00,25.00012,-5.81264,25.66695899,0.15012,-0.06264,0.162664637,24.85,-5.75,25.50656778,25.09012,-5.91264,25.77738221,0.15012,-0.06264,0.162664637,24.94,-5.85,25.61691043
17/12/2020 11:30,25.35624,-5.66156,25.9806114,0.15624,-0.06156,0.167930257,25.2,-5.6,25.81472448,25.40624,-5.73156,26.04472712,0.15624,-0.06156,0.167930257,25.25,-5.67,25.87878282
17/12/2020 12:00,25.57176,-5.66372,26.19146108,0.13176,-0.06372,0.146358929,25.44,-5.6,26.0490614,25.62176,-5.73372,26.25547811,0.13176,-0.06372,0.146358929,25.49,-5.67,26.11300442
17/12/2020 12:30,26.09508,-5.55084,26.67892473,0.14508,-0.06084,0.157320412,25.95,-5.49,26.52437747,26.12508,-5.60084,26.71870532,0.14508,-0.06084,0.157320412,25.98,-5.54,26.56411113
17/12/2020 13:00,26.06808,-5.61832,26.66665173,0.11808,-0.05832,0.131697034,25.95,-5.56,26.53895439,26.09808,-5.69832,26.71293002,0.11808,-0.05832,0.131697034,25.98,-5.64,26.58514623
17/12/2020 13:30,25.84072,-5.62876,26.44665857,0.00072,-0.06876,0.06876377,25.84,-5.56,26.43140556,25.89072,-5.70876,26.51262573,0.00072,-0.06876,0.06876377,25.89,-5.64,26.49720174
17/12/2020 14:00,25.35144,-5.72128,25.98900835,0.00144,-0.07128,0.071294544,25.35,-5.65,25.97200416,25.39144,-5.81128,26.04795962,0.00144,-0.07128,0.071294544,25.39,-5.74,26.03074528
17/12/2020 14:30,25.05036,-5.72236,25.69564049,0.00036,-0.07236,0.072360896,25.05,-5.65,25.6792718,25.10036,-5.81236,25.76454154,0.00036,-0.07236,0.072360896,25.1,-5.74,25.74796303
17/12/2020 15:00,24.91,-5.82344,25.58164485,0,-0.07344,0.07344,24.91,-5.75,25.56502689,24.97,-5.87344,25.65147554,0,-0.07344,0.07344,24.97,-5.8,25.6347596
17/12/2020 15:30,25.25,-5.81876,25.91178242,0,-0.06876,0.06876,25.25,-5.75,25.89642833,25.29,-5.86876,25.96201926,0,-0.06876,0.06876,25.29,-5.8,25.94656239
17/12/2020 16:00,25.42,-4.9502,25.89750722,0,-0.0702,0.0702,25.42,-4.88,25.8841805,25.46,-5.0702,25.95994083,0,-0.0702,0.0702,25.46,-5,25.94632151
17/12/2020 16:30,26.31,-5.632,26.90604995,0,-0.072,0.072,26.31,-5.56,26.89107101,26.36,-5.712,26.9717731,0,-0.072,0.072,26.36,-5.64,26.956617
17/12/2020 17:00,27.66,-5.49056,28.19967817,0,-0.07056,0.07056,27.66,-5.42,28.18602491,27.71,-5.52056,28.25456924,0,-0.07056,0.07056,27.71,-5.45,28.24086755
17/12/2020 17:30,28.1,-5.56128,28.6450316,0,-0.07128,0.07128,28.1,-5.49,28.63127835,28.14,-5.64128,28.6998892,0,-0.07128,0.07128,28.14,-5.57,28.68596347
17/12/2020 18:00,28.1,-5.55948,28.64468219,0,-0.06948,0.06948,28.1,-5.49,28.63127835,28.14,-5.63948,28.69953544,0,-0.06948,0.06948,28.14,-5.57,28.68596347
17/12/2020 18:30,28.01,-5.64056,28.57229457,0,-0.07056,0.07056,28.01,-5.57,28.55844884,28.06,-5.64056,28.62131229,0,-0.07056,0.07056,28.06,-5.57,28.60749028
17/12/2020 19:00,27.44,-5.71128,28.02806307,0,-0.07128,0.07128,27.44,-5.64,28.01362526,27.53,-5.76128,28.12637992,0,-0.07128,0.07128,27.53,-5.69,28.11186582
17/12/2020 19:30,26.31,-6.07344,27.00190314,0,-0.07344,0.07344,26.31,-6,26.98547943,26.38,-5.76344,27.00225251,0,-0.07344,0.07344,26.38,-5.69,26.98667264
17/12/2020 20:00,25.15,-6.12948,25.88615508,0,-0.06948,0.06948,25.15,-6.06,25.86979126,25.2,-6.20948,25.95375969,0,-0.06948,0.06948,25.2,-6.14,25.93722422
17/12/2020 20:30,23.91,-6.42372,24.75787306,0,-0.06372,0.06372,23.91,-6.36,24.74141669,23.96,-6.47372,24.81915894,0,-0.06372,0.06372,23.96,-6.41,24.80261478
17/12/2020 21:00,22.63,-6.55696,23.56078573,0,-0.06696,0.06696,22.63,-6.49,23.54223864,22.66,-6.59696,23.60075171,0,-0.06696,0.06696,22.66,-6.53,23.58212247
17/12/2020 21:30,21.48,-6.81984,22.53665054,0,-0.06984,0.06984,21.48,-6.75,22.51561458,21.5,-6.88984,22.57697711,0,-0.06984,0.06984,21.5,-6.82,22.55576201
17/12/2020 22:00,20.36,-7.04524,21.54448901,0,-0.07524,0.07524,20.36,-6.97,21.52000232,20.39,-7.10524,21.5925111,0,-0.07524,0.07524,20.39,-7.03,21.56786962
17/12/2020 22:30,19.33,-7.1992,20.62710306,0,-0.0792,0.0792,19.33,-7.12,20.59959466,19.37,-7.2292,20.67506306,0,-0.0792,0.0792,19.37,-7.15,20.64750348
17/12/2020 23:00,17.52,-9.35588,19.86159335,0,-0.06588,0.06588,17.52,-9.29,19.83064548,17.6,-8.90588,19.72497652,0,-0.06588,0.06588,17.6,-8.84,19.69531924
17/12/2020 23:30,16.54,-7.82948,18.29951795,0,-0.06948,0.06948,16.54,-7.76,18.26989874,16.57,-7.85948,18.33947453,0,-0.06948,0.06948,16.57,-7.79,18.30980612
18/12/2020 00:00,15.41,-8.89912,17.79501157,0,-0.06912,0.06912,15.41,-8.83,17.76054616,15.45,-8.73912,17.75034418,0,-0.06912,0.06912,15.45,-8.67,17.71641612
18/12/2020 00:30,14.99,-9.553,17.77526115,0,-0.063,0.063,14.99,-9.49,17.74148246,15.01,-9.583,17.8082562,0,-0.063,0.063,15.01,-9.52,17.77443389
18/12/2020 01:00,15.17,-9.55552,17.92866036,0,-0.06552,0.06552,15.17,-9.49,17.89382575,15.18,-9.58552,17.95312211,0,-0.06552,0.06552,15.18,-9.52,17.91822536
18/12/2020 01:30,14.84,-9.65912,17.70661456,0,-0.06912,0.06912,14.84,-9.59,17.66900393,14.87,-9.71912,17.76452064,0,-0.06912,0.06912,14.87,-9.65,17.72679892
18/12/2020 02:00,14.42,-9.78164,17.42460562,0,-0.07164,0.07164,14.42,-9.71,17.38449021,14.45,-9.86164,17.49441178,0,-0.07164,0.07164,14.45,-9.79,17.45412845
18/12/2020 02:30,13.91,-9.78092,17.00454339,0,-0.07092,0.07092,13.91,-9.71,16.9638498,13.96,-9.80092,17.05695262,0,-0.07092,0.07092,13.96,-9.73,17.01630101
18/12/2020 03:00,13.61,-9.77768,16.75813612,0,-0.06768,0.06768,13.61,-9.71,16.71873799,13.63,-9.79768,16.78604877,0,-0.06768,0.06768,13.63,-9.73,16.74663548
18/12/2020 03:30,13.29,-9.90876,16.5773226,0,-0.06876,0.06876,13.29,-9.84,16.53631458,13.31,-9.94876,16.61727792,0,-0.06876,0.06876,13.31,-9.88,16.57620282
18/12/2020 04:00,13.09,-9.91092,16.4187221,0,-0.07092,0.07092,13.09,-9.84,16.37600989,13.11,-9.95092,16.45882465,0,-0.07092,0.07092,13.11,-9.88,16.41604398
18/12/2020 04:30,12.97,-9.7348,16.21688105,0,-0.0648,0.0648,12.97,-9.67,16.1780654,12.98,-9.7648,16.2428975,0,-0.0648,0.0648,12.98,-9.7,16.20402419
18/12/2020 05:00,12.97,-9.73264,16.21558452,0,-0.06264,0.06264,12.97,-9.67,16.1780654,12.98,-9.76264,16.24159905,0,-0.06264,0.06264,12.98,-9.7,16.20402419
18/12/2020 05:30,13.46,-8.17696,15.74910394,0,-0.06696,0.06696,13.46,-8.11,15.7144424,13.47,-8.59696,15.97963145,0,-0.06696,0.06696,13.47,-8.53,15.94370722
18/12/2020 06:00,14.15,-7.61596,16.06939161,0,-0.07596,0.07596,14.15,-7.54,16.03353049,14.18,-7.54596,16.06281147,0,-0.07596,0.07596,14.18,-7.47,16.02726739
18/12/2020 06:30,15.09,-9.33696,17.74505345,0,-0.06696,0.06696,15.09,-9.27,17.70991248,15.11,-9.38696,17.78839841,0,-0.06696,0.06696,15.11,-9.32,17.75315465
18/12/2020 07:00,16.29,-8.98804,18.60507896,0,-0.06804,0.06804,16.29,-8.92,18.57230465,16.31,-9.12804,18.69056485,0,-0.06804,0.06804,16.31,-9.06,18.65743016
