Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/12/2020 07:30,17.89,-8.22732,19.69113746,0,-0.06732,0.06732,17.89,-8.16,19.66310504,17.92,-8.29732,19.74770668,0,-0.06732,0.06732,17.92,-8.23,19.71951571
18/12/2020 08:00,19.08,-9.81236,21.45527461,0,-0.07236,0.07236,19.08,-9.74,21.42227812,19.49,-5.66236,20.29587201,0,-0.07236,0.07236,19.49,-5.59,20.27580331
18/12/2020 08:30,21.1,-6.4638,22.06786601,0,-0.0738,0.0738,21.1,-6.39,22.04636251,21.12,-6.5038,22.0987288,0,-0.0738,0.0738,21.12,-6.43,22.07712164
18/12/2020 09:00,22.33,-6.95416,23.38780112,0,-0.07416,0.07416,22.33,-6.88,23.36585757,22.58,-4.85416,23.09587126,0,-0.07416,0.07416,22.58,-4.78,23.08039861
18/12/2020 09:30,23.06548,-8.675,24.64288929,0.01548,-0.045,0.047588133,23.05,-8.63,24.61258621,23.90548,-1.065,23.92919136,0.01548,-0.045,0.047588133,23.89,-1.02,23.91176489
18/12/2020 10:00,23.98828,-6.13256,24.75976312,0.00828,-0.05256,0.053208195,23.98,-6.08,24.73877119,24.42828,-2.35256,24.54129993,0.00828,-0.05256,0.053208195,24.42,-2.3,24.52807371
18/12/2020 10:30,24.64072,-6.24976,25.4209477,0.00072,-0.05976,0.059764337,24.64,-6.19,25.40562339,24.84072,-4.91976,25.32321876,0.00072,-0.05976,0.059764337,24.84,-4.86,25.31096995
18/12/2020 11:00,24.9736,-5.64752,25.60420237,0.0036,-0.04752,0.047656169,24.97,-5.6,25.5902501,25.0236,-5.70752,25.66624907,0.0036,-0.04752,0.047656169,25.02,-5.66,25.65221238
18/12/2020 11:30,25.399,-5.41356,25.96951738,0.009,-0.04356,0.044480036,25.39,-5.37,25.95166661,25.449,-5.47356,26.03097117,0.009,-0.04356,0.044480036,25.44,-5.43,26.0130448
18/12/2020 12:00,26.03216,-4.79472,26.47003389,0.00216,-0.05472,0.054762615,26.03,-4.74,26.4580517,26.05216,-4.91472,26.51168635,0.00216,-0.05472,0.054762615,26.05,-4.86,26.49947358
18/12/2020 12:30,26.54576,-4.97292,27.00754167,0.00576,-0.05292,0.053232546,26.54,-4.92,26.99218405,26.57576,-5.06292,27.05372763,0.00576,-0.05292,0.053232546,26.57,-5.01,27.0382137
18/12/2020 13:00,26.87468,-5.3076,27.39377745,0.00468,-0.0576,0.057789812,26.87,-5.25,27.37808247,26.90468,-5.3376,27.42903169,0.00468,-0.0576,0.057789812,26.9,-5.28,27.41328875
18/12/2020 13:30,26.70464,-5.29032,27.22361628,0.04464,-0.04032,0.060153404,26.66,-5.25,27.1720095,26.73464,-5.32032,27.25888444,0.04464,-0.04032,0.060153404,26.69,-5.28,27.20725087
18/12/2020 14:00,25.9858,-5.46996,26.5552681,0.0558,-0.03996,0.068632657,25.93,-5.43,26.49244798,26.0158,-5.50996,26.59288455,0.0558,-0.03996,0.068632657,25.96,-5.47,26.53003015
18/12/2020 14:30,25.65736,-5.6168,26.26496839,0.02736,-0.0468,0.054210789,25.63,-5.57,26.22826338,25.72736,-5.4168,26.29142017,0.02736,-0.0468,0.054210789,25.7,-5.37,26.25503571
18/12/2020 15:00,25.3472,-5.49112,25.93516814,0.0072,-0.05112,0.051624552,25.34,-5.44,25.91735326,25.3972,-5.60112,26.00750494,0.0072,-0.05112,0.051624552,25.39,-5.55,25.98950942
18/12/2020 15:30,25.51,-5.72632,26.14480523,0,-0.07632,0.07632,25.51,-5.65,26.1281955,25.57,-5.77632,26.21432381,0,-0.07632,0.07632,25.57,-5.7,26.19761249
18/12/2020 16:00,25.68,-5.62092,26.28796572,0,-0.07092,0.07092,25.68,-5.55,26.27289287,25.73,-5.69092,26.35183998,0,-0.07092,0.07092,25.73,-5.62,26.3366152
18/12/2020 16:30,26.52,-5.49092,27.08247778,0,-0.07092,0.07092,26.52,-5.42,27.06818797,26.55,-5.57092,27.12817078,0,-0.07092,0.07092,26.55,-5.5,27.1136958
18/12/2020 17:00,26.97,-5.39588,27.50448002,0,-0.06588,0.06588,26.97,-5.33,27.49163145,27.02,-5.43588,27.56137136,0,-0.06588,0.06588,27.02,-5.37,27.54845368
18/12/2020 17:30,27.32,-5.47624,27.86344567,0,-0.06624,0.06624,27.32,-5.41,27.85050269,27.37,-5.53624,27.92430578,0,-0.06624,0.06624,27.37,-5.47,27.91124863
18/12/2020 18:00,27.21,-5.48488,27.7573055,0,-0.07488,0.07488,27.21,-5.41,27.74260622,27.25,-5.54488,27.80841948,0,-0.07488,0.07488,27.25,-5.47,27.79358559
18/12/2020 18:30,26.83,-5.61524,27.41130826,0,-0.07524,0.07524,26.83,-5.54,27.39599423,26.86,-5.69524,27.45715496,0,-0.07524,0.07524,26.86,-5.62,27.44164718
18/12/2020 19:00,26.1,-5.80344,26.73742538,0,-0.07344,0.07344,26.1,-5.73,26.72158117,26.13,-5.87344,26.78197523,0,-0.07344,0.07344,26.13,-5.8,26.76596533
18/12/2020 19:30,25.39,-5.0274,25.88294517,0,-0.0774,0.0774,25.39,-4.95,25.86802273,25.43,-5.0674,25.9299719,0,-0.0774,0.0774,25.43,-4.99,25.91495707
18/12/2020 20:00,24.41,-4.18308,24.76582844,0,-0.07308,0.07308,24.41,-4.11,24.75358964,24.46,-4.24308,24.82529613,0,-0.07308,0.07308,24.46,-4.17,24.81290995
18/12/2020 20:30,23.14,-5.8556,23.86938733,0,-0.0756,0.0756,23.14,-5.78,23.85095386,23.42,-3.5056,23.68091281,0,-0.0756,0.0756,23.42,-3.43,23.66983946
18/12/2020 21:00,21.63,-7.41732,22.86642814,0,-0.06732,0.06732,21.63,-7.35,22.84467991,21.88,-5.47732,22.55516425,0,-0.06732,0.06732,21.88,-5.41,22.5389108
18/12/2020 21:30,20.67,-6.72624,21.7368628,0,-0.06624,0.06624,20.67,-6.66,21.71645689,20.7,-6.76624,21.77778693,0,-0.06624,0.06624,20.7,-6.7,21.75729763
18/12/2020 22:00,19.82,-6.98596,21.01513828,0,-0.07596,0.07596,19.82,-6.91,20.99000953,19.85,-7.02596,21.05674747,0,-0.07596,0.07596,19.85,-6.95,21.03152396
18/12/2020 22:30,18.59,-8.23516,20.33238698,0,-0.06516,0.06516,18.59,-8.17,20.30608283,18.63,-8.16516,20.34076542,0,-0.06516,0.06516,18.63,-8.1,20.31469665
18/12/2020 23:00,17.41,-9.31588,19.74572663,0,-0.06588,0.06588,17.41,-9.25,19.71473053,17.43,-9.38588,19.79645532,0,-0.06588,0.06588,17.43,-9.32,19.76530546
18/12/2020 23:30,16.42,-9.46164,18.95096387,0,-0.07164,0.07164,16.42,-9.39,18.91529804,16.46,-9.51164,19.01059956,0,-0.07164,0.07164,16.46,-9.44,18.97485705
19/12/2020 00:00,15.76,-7.51164,17.45858916,0,-0.07164,0.07164,15.76,-7.44,17.4278857,15.8,-7.57164,17.52055171,0,-0.07164,0.07164,15.8,-7.5,17.48971126
19/12/2020 00:30,15.35,-7.50732,17.08749114,0,-0.06732,0.06732,15.35,-7.44,17.05802157,15.38,-7.56732,17.1408498,0,-0.06732,0.06732,15.38,-7.5,17.11123607
19/12/2020 01:00,15.51,-7.50624,17.2308949,0,-0.06624,0.06624,15.51,-7.44,17.20214231,15.53,-7.56624,17.27509443,0,-0.06624,0.06624,15.53,-7.5,17.24618509
19/12/2020 01:30,14.96,-9.40768,17.67218275,0,-0.06768,0.06768,14.96,-9.34,17.63624677,14.99,-9.43768,17.71355142,0,-0.06768,0.06768,14.99,-9.37,17.67758468
19/12/2020 02:00,14.65,-8.21164,16.79444943,0,-0.07164,0.07164,14.65,-8.14,16.75953758,14.67,-8.26164,16.83637715,0,-0.07164,0.07164,14.67,-8.19,16.80133923
19/12/2020 02:30,14.23,-7.48128,16.07676741,0,-0.07128,0.07128,14.23,-7.41,16.04372151,14.25,-7.54128,16.12245031,0,-0.07128,0.07128,14.25,-7.47,16.08923242
19/12/2020 03:00,13.6,-9.27804,16.46335404,0,-0.06804,0.06804,13.6,-9.21,16.42510578,13.62,-9.25804,16.46862789,0,-0.06804,0.06804,13.62,-9.19,16.43047473
19/12/2020 03:30,13.46,-6.303,14.86268512,0,-0.063,0.063,13.46,-6.24,14.83607765,13.12,-11.433,17.40252536,0,-0.063,0.063,13.12,-11.37,17.361201
19/12/2020 04:00,13.11,-8.24552,15.48743685,0,-0.06552,0.06552,13.11,-8.18,15.45265349,12.97,-10.42552,16.6406841,0,-0.06552,0.06552,12.97,-10.36,16.59971385
19/12/2020 04:30,12.83,-9.5512,15.99482171,0,-0.0612,0.0612,12.83,-9.49,15.95835205,12.84,-9.5612,16.00881462,0,-0.0612,0.0612,12.84,-9.5,15.97233859
19/12/2020 05:00,12.83,-9.55372,15.99632664,0,-0.06372,0.06372,12.83,-9.49,15.95835205,12.84,-9.62372,16.04623279,0,-0.06372,0.06372,12.84,-9.56,16.00809795
19/12/2020 05:30,12.83,-9.55084,15.99460674,0,-0.06084,0.06084,12.83,-9.49,15.95835205,12.91,-9.62084,16.10057956,0,-0.06084,0.06084,12.91,-9.56,16.06429893
19/12/2020 06:00,13.43,-7.78696,15.52422771,0,-0.06696,0.06696,13.43,-7.72,15.49074885,13.36,-9.09696,16.16305297,0,-0.06696,0.06696,13.36,-9.03,16.12546123
19/12/2020 06:30,14.27,-7.93804,16.32927981,0,-0.06804,0.06804,14.27,-7.87,16.29631247,14.28,-7.95804,16.34774604,0,-0.06804,0.06804,14.28,-7.89,16.31473261
19/12/2020 07:00,14.82,-8.6238,17.14649604,0,-0.0738,0.0738,14.82,-8.55,17.10949736,14.83,-8.6338,17.16016907,0,-0.0738,0.0738,14.83,-8.56,17.12315684
19/12/2020 07:30,15.88,-8.98948,18.24788072,0,-0.06948,0.06948,15.88,-8.92,18.21375305,15.93,-8.98948,18.2914092,0,-0.06948,0.06948,15.93,-8.92,18.2573629
19/12/2020 08:00,16.82,-8.22732,18.72434764,0,-0.06732,0.06732,16.82,-8.16,18.69486561,16.84,-8.37732,18.80864403,0,-0.06732,0.06732,16.84,-8.31,18.77875661
19/12/2020 08:30,18.25072,-6.77912,19.46908443,0.00072,-0.06912,0.06912375,18.25,-6.71,19.44444908,18.27072,-6.81912,19.50178471,0.00072,-0.06912,0.06912375,18.27,-6.75,19.47704803
19/12/2020 09:00,19.51476,-8.04816,21.10920977,0.01476,-0.03816,0.040915073,19.5,-8.01,21.0810365,19.52476,-8.09816,21.13756013,0.01476,-0.03816,0.040915073,19.51,-8.06,21.10932732
19/12/2020 09:30,20.99348,-8.05392,22.48536924,0.03348,-0.04392,0.05522569,20.96,-8.01,22.43839789,21.03348,-8.10392,22.54064773,0.03348,-0.04392,0.05522569,21,-8.06,22.49363466
19/12/2020 10:00,22.35932,-6.04284,23.16150052,0.04932,-0.04284,0.06532785,22.31,-6,23.10272928,22.39932,-6.13284,23.22372199,0.04932,-0.04284,0.06532785,22.35,-6.09,23.164857
19/12/2020 10:30,22.72456,-5.98048,23.49833544,0.21456,-0.06048,0.222921116,22.51,-5.92,23.27544844,22.76456,-6.07048,23.56004922,0.21456,-0.06048,0.222921116,22.55,-6.01,23.33715064
19/12/2020 11:00,22.7392,-5.88616,23.48868017,0.3492,-0.05616,0.35368713,22.39,-5.83,23.13657278,22.7692,-5.93616,23.53028823,0.3492,-0.05616,0.35368713,22.42,-5.88,23.1782398
19/12/2020 11:30,22.94316,-5.89156,23.68752984,0.35316,-0.06156,0.358485173,22.59,-5.83,23.3301736,22.98316,-5.94156,23.73874004,0.35316,-0.06156,0.358485173,22.63,-5.88,23.38143067
19/12/2020 12:00,23.02748,-5.89516,23.77010195,0.26748,-0.06516,0.275302336,22.76,-5.83,23.49481858,23.06748,-5.94516,23.82128378,0.26748,-0.06516,0.275302336,22.8,-5.88,23.54600603
19/12/2020 12:30,23.02024,-5.89156,23.76219537,0.39024,-0.06156,0.39506568,22.63,-5.83,23.36890669,23.07024,-5.94156,23.82305834,0.39024,-0.06156,0.39506568,22.68,-5.88,23.42982714
19/12/2020 13:00,22.88584,-5.8912,23.63192565,0.37584,-0.0612,0.38079016,22.51,-5.83,23.25272027,22.91584,-5.9412,23.67347842,0.37584,-0.0612,0.38079016,22.54,-5.88,23.29433408
19/12/2020 13:30,22.93528,-6.41444,23.81537548,0.30528,-0.06444,0.312007038,22.63,-6.35,23.50402944,23.00528,-6.21444,23.82985884,0.30528,-0.06444,0.312007038,22.7,-6.15,23.5183439
19/12/2020 14:00,22.37744,-8.13976,23.81187758,0.21744,-0.05976,0.225502575,22.16,-8.08,23.58711513,22.41744,-8.16976,23.85972746,0.21744,-0.05976,0.225502575,22.2,-8.11,23.6349762
19/12/2020 14:30,22.62488,-8.1304,24.04139345,0.07488,-0.0504,0.0902617,22.55,-8.08,23.95389112,22.64488,-8.1604,24.07037013,0.07488,-0.0504,0.0902617,22.57,-8.11,23.98284804
19/12/2020 15:00,23.095,-6.70448,24.04847349,0.045,-0.02448,0.051227633,23.05,-6.68,23.99843537,23.125,-6.79448,24.1025016,0.045,-0.02448,0.051227633,23.08,-6.77,24.05242815
19/12/2020 15:30,23.33396,-6.06788,24.1100157,0.09396,-0.04788,0.105456038,23.24,-6.02,24.00704063,23.41396,-6.09788,24.19499253,0.09396,-0.04788,0.105456038,23.32,-6.05,24.09200905
19/12/2020 16:00,23.73512,-5.94888,24.46926837,0.01512,-0.03888,0.041716529,23.72,-5.91,24.44517335,23.77512,-5.97888,24.51536941,0.01512,-0.03888,0.041716529,23.76,-5.94,24.49124742
19/12/2020 16:30,24.78,-5.98092,25.49156339,0,-0.07092,0.07092,24.78,-5.91,25.47501717,24.83,-6.01092,25.54721236,0,-0.07092,0.07092,24.83,-5.94,25.53061887
19/12/2020 17:00,25.77,-5.73696,26.40086381,0,-0.06696,0.06696,25.77,-5.67,26.38639422,25.81,-5.80696,26.45518634,0,-0.06696,0.06696,25.81,-5.74,26.44056921
19/12/2020 17:30,26.43,-5.64552,27.02622423,0,-0.06552,0.06552,26.43,-5.58,27.01261372,26.47,-5.80552,27.09916904,0,-0.06552,0.06552,26.47,-5.74,27.08520814
19/12/2020 18:00,26.19,-5.8148,26.82774681,0,-0.0648,0.0648,26.19,-5.75,26.81377631,26.23,-5.9248,26.89081916,0,-0.0648,0.0648,26.23,-5.86,26.87661623
19/12/2020 18:30,25.74,-5.9784,26.42515594,0,-0.0684,0.0684,25.74,-5.91,26.40976524,25.79,-6.0584,26.4920424,0,-0.0684,0.0684,25.79,-5.99,26.47648391
19/12/2020 19:00,25.01,-6.06056,25.73383935,0,-0.07056,0.07056,25.01,-5.99,25.71731323,25.05,-6.06056,25.77271595,0,-0.07056,0.07056,25.05,-5.99,25.75621478
19/12/2020 19:30,24.16,-6.28704,24.96462441,0,-0.07704,0.07704,24.16,-6.21,24.94533423,24.21,-6.37704,25.03578917,0,-0.07704,0.07704,24.21,-6.3,25.0162767
19/12/2020 20:00,23.25,-6.46992,24.13342837,0,-0.07992,0.07992,23.25,-6.39,24.11212558,23.28,-6.51992,24.17576797,0,-0.07992,0.07992,23.28,-6.44,24.15433708
19/12/2020 20:30,22.21,-8.48136,23.77430477,0,-0.08136,0.08136,22.21,-8.4,23.74540166,22.53,-5.61136,23.21827429,0,-0.08136,0.08136,22.53,-5.53,23.19874566
19/12/2020 21:00,21.26,-8.63488,22.94665014,0,-0.07488,0.07488,21.26,-8.56,22.91857762,21.52,-6.38488,22.44720679,0,-0.07488,0.07488,21.52,-6.31,22.42602283
19/12/2020 21:30,20.48,-6.94344,21.62502622,0,-0.07344,0.07344,20.48,-6.87,21.60155781,20.49,-6.99344,21.6505959,0,-0.07344,0.07344,20.49,-6.92,21.62698546
19/12/2020 22:00,19.7,-7.06236,20.92765942,0,-0.07236,0.07236,19.7,-6.99,20.90335141,19.74,-7.09236,20.97544208,0,-0.07236,0.07236,19.74,-7.02,20.95108589
19/12/2020 22:30,18.66,-9.28668,20.84317695,0,-0.07668,0.07668,18.66,-9.21,20.8091254,18.96,-6.59668,20.07480478,0,-0.07668,0.07668,18.96,-6.52,20.04973815
19/12/2020 23:00,17.58,-9.37308,19.92262605,0,-0.07308,0.07308,17.58,-9.3,19.88834835,17.62,-9.41308,19.97674836,0,-0.07308,0.07308,17.62,-9.34,19.94241711
19/12/2020 23:30,16.86,-7.612,18.49870655,0,-0.072,0.072,16.86,-7.54,18.46919598,16.9,-7.662,18.5557604,0,-0.072,0.072,16.9,-7.59,18.52614639
20/12/2020 00:00,15.82,-8.67732,18.04351081,0,-0.06732,0.06732,15.82,-8.61,18.01123261,15.85,-8.76732,18.11321065,0,-0.06732,0.06732,15.85,-8.7,18.08072178
20/12/2020 00:30,15.52,-9.2366,18.06059743,0,-0.0666,0.0666,15.52,-9.17,18.02662753,15.56,-9.2766,18.11543286,0,-0.0666,0.0666,15.56,-9.21,18.08141864
20/12/2020 01:00,15.52,-9.7166,18.31072679,0,-0.0666,0.0666,15.52,-9.65,18.27547263,15.56,-9.7566,18.36586082,0,-0.0666,0.0666,15.56,-9.69,18.33056737
20/12/2020 01:30,14.97,-9.71804,17.84772258,0,-0.06804,0.06804,14.97,-9.65,17.81076641,15.03,-9.75804,17.91982825,0,-0.06804,0.06804,15.03,-9.69,17.8828689
20/12/2020 02:00,14.58,-8.32128,16.78749835,0,-0.07128,0.07128,14.58,-8.25,16.75228044,14.61,-8.40128,16.85329658,0,-0.07128,0.07128,14.61,-8.33,16.81787739
20/12/2020 02:30,13.86,-9.21732,16.64507699,0,-0.06732,0.06732,13.86,-9.15,16.6078927,13.89,-9.28732,16.70887228,0,-0.06732,0.06732,13.89,-9.22,16.67154762
20/12/2020 03:00,13.46,-9.87732,16.69530025,0,-0.06732,0.06732,13.46,-9.81,16.65556063,13.48,-9.92732,16.74102991,0,-0.06732,0.06732,13.48,-9.86,16.70119756
20/12/2020 03:30,13.1,-9.77732,16.3464365,0,-0.06732,0.06732,13.1,-9.71,16.30625953,13.12,-9.82732,16.39239514,0,-0.06732,0.06732,13.12,-9.76,16.35212524
20/12/2020 04:00,12.96,-9.64524,16.15525471,0,-0.07524,0.07524,12.96,-9.57,16.11044692,12.97,-9.67524,16.18119801,0,-0.07524,0.07524,12.97,-9.6,16.13632238
20/12/2020 04:30,12.81,-8.91804,15.60857256,0,-0.06804,0.06804,12.81,-8.85,15.56979769,12.82,-8.98804,15.65685994,0,-0.06804,0.06804,12.82,-8.92,15.61789999
20/12/2020 05:00,12.58,-9.94876,16.03852317,0,-0.06876,0.06876,12.58,-9.88,15.99596199,12.59,-9.95876,16.05256991,0,-0.06876,0.06876,12.59,-9.89,16.01000312
20/12/2020 05:30,12.58,-9.95236,16.04075651,0,-0.07236,0.07236,12.58,-9.88,15.99596199,12.67,-9.96236,16.11761511,0,-0.07236,0.07236,12.67,-9.89,16.07298977
20/12/2020 06:00,12.85,-9.82488,16.17562262,0,-0.07488,0.07488,12.85,-9.75,16.13025108,12.85,-9.89488,16.21823511,0,-0.07488,0.07488,12.85,-9.82,16.17265903
20/12/2020 06:30,13.3,-9.63552,16.42355764,0,-0.06552,0.06552,13.3,-9.57,16.38520369,13.33,-9.67552,16.47132621,0,-0.06552,0.06552,13.33,-9.61,16.43292427
20/12/2020 07:00,14.12,-8.1138,16.28521263,0,-0.0738,0.0738,14.12,-8.04,16.24856917,14.19,-7.6838,16.13681761,0,-0.0738,0.0738,14.19,-7.61,16.10180735
20/12/2020 07:30,14.78,-9.58092,17.61370001,0,-0.07092,0.07092,14.78,-9.51,17.57522404,15.06,-6.43092,16.37560173,0,-0.07092,0.07092,15.06,-6.36,16.3478806
20/12/2020 08:00,15.49,-7.46236,17.1938046,0,-0.07236,0.07236,15.49,-7.39,17.16252312,15.51,-7.52236,17.23792331,0,-0.07236,0.07236,15.51,-7.45,17.20646971
20/12/2020 08:30,16.229,-8.2176,18.19091506,0.009,-0.0576,0.058298885,16.22,-8.16,18.15692705,16.259,-8.3076,18.25845828,0.009,-0.0576,0.058298885,16.25,-8.25,18.22429697
20/12/2020 09:00,17.4836,-8.29156,19.35009654,0.0036,-0.06156,0.061665173,17.48,-8.23,19.32054088,17.5136,-8.39156,19.42020762,0.0036,-0.06156,0.061665173,17.51,-8.33,19.39043579
20/12/2020 09:30,18.6708,-6.814,19.87534575,0.1008,-0.054,0.114353137,18.57,-6.76,19.76214816,18.7108,-6.854,19.92664931,0.1008,-0.054,0.114353137,18.61,-6.8,19.81343231
20/12/2020 10:00,19.81552,-7.25456,21.10174101,0.06552,-0.03456,0.074076069,19.75,-7.22,21.02833565,19.83552,-7.31456,21.1412072,0.06552,-0.03456,0.074076069,19.77,-7.28,21.06777872
20/12/2020 10:30,21.0066,-6.3876,21.95629015,0.1566,-0.0576,0.166857184,20.85,-6.33,21.78970858,21.0266,-6.4376,21.9900114,0.1566,-0.0576,0.166857184,20.87,-6.38,21.82341174
20/12/2020 11:00,21.51676,-6.19328,22.39034788,0.17676,-0.05328,0.184615427,21.34,-6.14,22.205747,21.55676,-6.26328,22.44821993,0.17676,-0.05328,0.184615427,21.38,-6.21,22.26361381
20/12/2020 11:30,21.83048,-6.13904,22.67725004,0.33048,-0.05904,0.335712305,21.5,-6.08,22.34315108,21.87048,-6.16904,22.72388501,0.33048,-0.05904,0.335712305,21.54,-6.11,22.38981242
20/12/2020 12:00,22.07884,-6.08048,22.90081686,0.34884,-0.06048,0.354044031,21.73,-6.02,22.54846558,22.10884,-6.17048,22.95377158,0.34884,-0.06048,0.354044031,21.76,-6.11,22.60154198
20/12/2020 12:30,22.85668,-6.0248,23.6373864,0.25668,-0.0648,0.264733191,22.6,-5.96,23.3726678,22.88668,-6.0748,23.67917474,0.25668,-0.0648,0.264733191,22.63,-6.01,23.41446134
20/12/2020 13:00,23.63764,-5.94184,24.37300735,0.10764,-0.05184,0.119472822,23.53,-5.89,24.25598895,23.67764,-5.98184,24.42156927,0.10764,-0.05184,0.119472822,23.57,-5.93,24.30452221
20/12/2020 13:30,23.4,-6.00868,24.15914393,0.18,-0.05868,0.18932338,23.22,-5.95,23.97020859,23.44,-6.06868,24.21285768,0.18,-0.05868,0.18932338,23.26,-6.01,24.02389852
20/12/2020 14:00,23.29704,-5.99788,24.05673788,0.07704,-0.04788,0.090706428,23.22,-5.95,23.97020859,23.33704,-6.05788,24.11048208,0.07704,-0.04788,0.090706428,23.26,-6.01,24.02389852
20/12/2020 14:30,23.01672,-6.13652,23.8207111,0.21672,-0.05652,0.223968901,22.8,-6.08,23.59674554,23.06672,-6.16652,23.87675733,0.21672,-0.05652,0.223968901,22.85,-6.11,23.65279265
20/12/2020 15:00,23.01104,-6.28464,23.8538186,0.04104,-0.04464,0.060638364,22.97,-6.24,23.80248937,23.06104,-6.32464,23.91260415,0.04104,-0.04464,0.060638364,23.02,-6.28,23.86124054
20/12/2020 15:30,23.53116,-6.19788,24.33370517,0.01116,-0.04788,0.049163401,23.52,-6.15,24.31075688,23.57116,-6.25788,24.38771506,0.01116,-0.04788,0.049163401,23.56,-6.21,24.36468141
20/12/2020 16:00,23.98,-6.07876,24.73846647,0,-0.06876,0.06876,23.98,-6.01,24.72166054,24.03,-6.16876,24.80916161,0,-0.06876,0.06876,24.03,-6.1,24.792154
20/12/2020 16:30,24.9,-6.3138,25.68801414,0,-0.0738,0.0738,24.9,-6.24,25.66997468,25.08,-5.0838,25.59006492,0,-0.0738,0.0738,25.08,-5.01,25.57550586
20/12/2020 17:00,25.89,-5.6866,26.50715978,0,-0.0666,0.0666,25.89,-5.62,26.49295189,25.93,-5.7366,26.55698551,0,-0.0666,0.0666,25.93,-5.67,26.54267884
20/12/2020 17:30,26.31,-4.18588,26.6409026,0,-0.06588,0.06588,26.31,-4.12,26.63063086,26.36,-4.32588,26.71259699,0,-0.06588,0.06588,26.36,-4.26,26.70200742
20/12/2020 18:00,26.18,-3.7402,26.4458219,0,-0.0702,0.0702,26.18,-3.67,26.43598494,26.23,-3.7902,26.50242472,0,-0.0702,0.0702,26.23,-3.72,26.49247629
20/12/2020 18:30,24.99,-7.8166,26.18395187,0,-0.0666,0.0666,24.99,-7.75,26.16414722,25.61,-2.5966,25.74129817,0,-0.0666,0.0666,25.61,-2.53,25.73466534
20/12/2020 19:00,24.58,-6.20984,25.35228812,0,-0.06984,0.06984,24.58,-6.14,25.33527186,24.65,-6.26984,25.43488537,0,-0.06984,0.06984,24.65,-6.2,25.41775954
20/12/2020 19:30,23.84,-6.86416,24.8085125,0,-0.07416,0.07416,23.84,-6.79,24.78809593,24.03,-5.47416,24.64563506,0,-0.07416,0.07416,24.03,-5.4,24.62926917
20/12/2020 20:00,22.65,-8.36588,24.14560929,0,-0.06588,0.06588,22.65,-8.3,24.1228626,23.09,-4.65588,23.55473028,0,-0.06588,0.06588,23.09,-4.59,23.54179687
20/12/2020 20:30,22.16,-6.6556,23.13790421,0,-0.0756,0.0756,22.16,-6.58,23.11627133,22.2,-6.8056,23.21973711,0,-0.0756,0.0756,22.2,-6.73,23.1976917
20/12/2020 21:00,21.01,-8.01164,22.48569491,0,-0.07164,0.07164,21.01,-7.94,22.46026937,21.18,-6.51164,22.15838116,0,-0.07164,0.07164,21.18,-6.44,22.13743436
20/12/2020 21:30,20.12,-7.06876,21.32561296,0,-0.06876,0.06876,20.12,-7,21.30291999,20.14,-7.13876,21.36776765,0,-0.06876,0.06876,20.14,-7.07,21.344894
20/12/2020 22:00,19.32,-7.24092,20.63233681,0,-0.07092,0.07092,19.32,-7.17,20.60755444,19.35,-7.30092,20.68153604,0,-0.07092,0.07092,19.35,-7.23,20.65660669
20/12/2020 22:30,18.32,-7.49524,19.7939643,0,-0.07524,0.07524,18.32,-7.42,19.76559637,18.36,-7.44524,19.81214775,0,-0.07524,0.07524,18.36,-7.37,19.78399606
20/12/2020 23:00,16.81,-9.68056,19.39817883,0,-0.07056,0.07056,16.81,-9.61,19.36306277,16.88,-9.68056,19.45887052,0,-0.07056,0.07056,16.88,-9.61,19.42386419
20/12/2020 23:30,15.87,-9.51588,18.50429334,0,-0.06588,0.06588,15.87,-9.45,18.47050081,15.9,-9.56588,18.55575545,0,-0.06588,0.06588,15.9,-9.5,18.52187895
21/12/2020 00:00,15.22,-8.07732,17.2305397,0,-0.06732,0.06732,15.22,-8.01,17.19908428,15.24,-8.15732,17.28581701,0,-0.06732,0.06732,15.24,-8.09,17.25415023
21/12/2020 00:30,15.1,-7.7402,16.96822607,0,-0.0702,0.0702,15.1,-7.67,16.93631896,15.13,-7.7902,17.01775884,0,-0.0702,0.0702,15.13,-7.72,16.98573814
21/12/2020 01:00,15.1,-7.7366,16.9665842,0,-0.0666,0.0666,15.1,-7.67,16.93631896,15.13,-7.7866,17.01611118,0,-0.0666,0.0666,15.13,-7.72,16.98573814
21/12/2020 01:30,14.88,-7.742,16.77357934,0,-0.072,0.072,14.88,-7.67,16.74046893,14.91,-7.792,16.82329825,0,-0.072,0.072,14.91,-7.72,16.79007147
21/12/2020 02:00,14.44,-7.74416,16.38553063,0,-0.07416,0.07416,14.44,-7.67,16.35061161,14.47,-7.79416,16.43562685,0,-0.07416,0.07416,14.47,-7.72,16.4005884
21/12/2020 02:30,14.02,-8.55164,16.42226984,0,-0.07164,0.07164,14.02,-8.48,16.38507858,14.03,-8.50164,16.40484022,0,-0.07164,0.07164,14.03,-8.43,16.3678282
21/12/2020 03:00,13.39,-9.75264,16.56520712,0,-0.06264,0.06264,13.39,-9.69,16.52840585,13.41,-9.79264,16.60493596,0,-0.06264,0.06264,13.41,-9.73,16.5680717
21/12/2020 03:30,13.12,-9.8266,16.39196351,0,-0.0666,0.0666,13.12,-9.76,16.35212524,13.16,-9.8866,16.45996536,0,-0.0666,0.0666,13.16,-9.82,16.42004872
21/12/2020 04:00,13.03,-9.3884,16.05997991,0,-0.0684,0.0684,13.03,-9.32,16.02009051,13.04,-9.4584,16.10909465,0,-0.0684,0.0684,13.04,-9.39,16.06902922
21/12/2020 04:30,12.92,-9.70948,16.16169551,0,-0.06948,0.06948,12.92,-9.64,16.12004963,12.94,-9.73948,16.19571149,0,-0.06948,0.06948,12.94,-9.67,16.15402427
21/12/2020 05:00,13.2,-7.56696,15.21508737,0,-0.06696,0.06696,13.2,-7.5,15.18189711,13.21,-7.58696,15.23371465,0,-0.06696,0.06696,13.21,-7.52,15.20047697
21/12/2020 05:30,13.33,-9.30876,16.25859504,0,-0.06876,0.06876,13.33,-9.24,16.21932489,13.33,-9.38876,16.30453049,0,-0.06876,0.06876,13.33,-9.32,16.26503305
21/12/2020 06:00,13.61,-9.62128,16.66736718,0,-0.07128,0.07128,13.61,-9.55,16.6263225,13.64,-9.69128,16.73231927,0,-0.07128,0.07128,13.64,-9.62,16.69113537
21/12/2020 06:30,14.74,-9.43056,17.49865886,0,-0.07056,0.07056,14.74,-9.36,17.46073309,14.76,-9.51056,17.55871156,0,-0.07056,0.07056,14.76,-9.44,17.5205936
21/12/2020 07:00,15.61,-9.2666,18.15329104,0,-0.0666,0.0666,15.61,-9.2,18.11938465,15.63,-9.2966,18.18580962,0,-0.0666,0.0666,15.63,-9.23,18.1518539
21/12/2020 07:30,17.22,-7.71876,18.87081493,0,-0.06876,0.06876,17.22,-7.65,18.84279438,17.23,-8.14876,19.05977937,0,-0.06876,0.06876,17.23,-8.08,19.03048344
21/12/2020 08:00,18.27,-6.75948,19.48033547,0,-0.06948,0.06948,18.27,-6.69,19.45633573,18.32,-6.81948,19.54808705,0,-0.06948,0.06948,18.32,-6.75,19.52395708
21/12/2020 08:30,19.53,-6.65092,20.63142353,0,-0.07092,0.07092,19.53,-6.58,20.60867051,19.56,-6.74092,20.68897297,0,-0.07092,0.07092,19.56,-6.67,20.66597445
21/12/2020 09:00,20.75216,-6.22444,21.66554403,0.00216,-0.06444,0.064476191,20.75,-6.16,21.64504793,20.77216,-6.27444,21.69910663,0.00216,-0.06444,0.064476191,20.77,-6.21,21.67849164
21/12/2020 09:30,21.68188,-6.0832,22.51908618,0.01188,-0.0432,0.044803732,21.67,-6.04,22.49601076,21.71188,-6.1332,22.56151314,0.01188,-0.0432,0.044803732,21.7,-6.09,22.53836951
21/12/2020 10:00,22.38168,-5.94212,23.15703759,0.03168,-0.04212,0.052704049,22.35,-5.9,23.11563324,22.43168,-6.00212,23.22080343,0.03168,-0.04212,0.052704049,22.4,-5.96,23.17933562
21/12/2020 10:30,22.95852,-5.8024,23.680403,0.03852,-0.0324,0.050334386,22.92,-5.77,23.63512852,22.99852,-5.8424,23.72900251,0.03852,-0.0324,0.050334386,22.96,-5.81,23.68370115
21/12/2020 11:00,23.32328,-5.8168,24.03769024,0.05328,-0.0468,0.070915431,23.27,-5.77,23.97469082,23.36328,-5.8568,24.08619851,0.05328,-0.0468,0.070915431,23.31,-5.81,24.02315966
21/12/2020 11:30,23.44256,-5.8078,24.15127657,0.05256,-0.0378,0.064740973,23.39,-5.77,24.09118096,23.48256,-5.8478,24.19973944,0.05256,-0.0378,0.064740973,23.43,-5.81,24.13961474
21/12/2020 12:00,23.56752,-5.72952,24.25397696,0.04752,-0.02952,0.055942656,23.52,-5.7,24.2008347,23.60752,-5.83952,24.31902536,0.04752,-0.02952,0.055942656,23.56,-5.81,24.2658134
21/12/2020 12:30,24.01456,-5.63096,24.66590364,0.03456,-0.03096,0.046399517,23.98,-5.6,24.62519848,24.05456,-5.67096,24.71399693,0.03456,-0.03096,0.046399517,24.02,-5.64,24.67326488
21/12/2020 13:00,24.12744,-5.7224,24.79675831,0.03744,-0.0324,0.049512762,24.09,-5.69,24.75286246,24.17744,-5.7924,24.86162711,0.03744,-0.0324,0.049512762,24.14,-5.76,24.81767918
21/12/2020 13:30,24.13392,-5.80112,24.82134339,0.04392,-0.05112,0.067396,24.09,-5.75,24.76672364,24.12392,-5.88112,24.83044681,0.04392,-0.05112,0.067396,24.08,-5.83,24.77569979
21/12/2020 14:00,24.02504,-5.80868,24.71726745,0.00504,-0.05868,0.058896044,24.02,-5.75,24.69864166,24.08504,-5.88868,24.79446922,0.00504,-0.05868,0.058896044,24.08,-5.83,24.77569979
21/12/2020 14:30,23.85052,-6.16004,24.63317676,0.02052,-0.05004,0.054083935,23.83,-6.11,24.60083332,23.93052,-5.88004,24.64233467,0.02052,-0.05004,0.054083935,23.91,-5.83,24.61050589
21/12/2020 15:00,23.76144,-5.92912,24.49000806,0.00144,-0.06912,0.069134998,23.76,-5.86,24.47196764,23.81144,-5.97912,24.55065276,0.00144,-0.06912,0.069134998,23.81,-5.91,24.53251312
21/12/2020 15:30,24.19,-5.81984,24.88024593,0,-0.06984,0.06984,24.19,-5.75,24.86400209,24.23,-5.88984,24.9355793,0,-0.06984,0.06984,24.23,-5.82,24.91917535
21/12/2020 16:00,24.48,-5.70588,25.13617844,0,-0.06588,0.06588,24.48,-5.64,25.1213057,24.53,-5.77588,25.20082716,0,-0.06588,0.06588,24.53,-5.71,25.1858095
21/12/2020 16:30,25.34,-5.70768,25.97485729,0,-0.06768,0.06768,25.34,-5.64,25.96006934,25.38,-5.70768,26.01388112,0,-0.06768,0.06768,25.38,-5.64,25.99911537
21/12/2020 17:00,25.86,-5.58588,26.45641048,0,-0.06588,0.06588,25.86,-5.52,26.4425793,25.91,-5.70588,26.53083426,0,-0.06588,0.06588,25.91,-5.64,26.51674377
21/12/2020 17:30,26.26,-5.58408,26.84715161,0,-0.06408,0.06408,26.26,-5.52,26.83389647,26.29,-5.60408,26.88065871,0,-0.06408,0.06408,26.29,-5.54,26.86737241
21/12/2020 18:00,26.67,-3.8384,26.9447994,0,-0.0684,0.0684,26.67,-3.77,26.93514062,26.72,-3.9284,27.00723471,0,-0.0684,0.0684,26.72,-3.86,26.99737024
21/12/2020 18:30,26.32,-3.61768,26.56746146,0,-0.06768,0.06768,26.32,-3.55,26.55833014,26.38,-3.66768,26.6337432,0,-0.06768,0.06768,26.38,-3.6,26.62450751
21/12/2020 19:00,25.2,-5.42552,25.77743717,0,-0.06552,0.06552,25.2,-5.36,25.76372644,25.25,-5.45552,25.83263824,0,-0.06552,0.06552,25.25,-5.39,25.81888069
21/12/2020 19:30,24.38,-6.0702,25.12432542,0,-0.0702,0.0702,24.38,-6,25.10745706,24.41,-6.1002,25.16069435,0,-0.0702,0.0702,24.41,-6.03,25.14376662
21/12/2020 20:00,23.32,-6.48056,24.20371992,0,-0.07056,0.07056,23.32,-6.41,24.18492299,23.4,-6.10056,24.18215938,0,-0.07056,0.07056,23.4,-6.03,24.1644553
21/12/2020 20:30,22.43,-6.3666,23.3160566,0,-0.0666,0.0666,22.43,-6.3,23.29795914,22.46,-6.4366,23.36410537,0,-0.0666,0.0666,22.46,-6.37,23.34584545
21/12/2020 21:00,21.36,-6.66452,22.37555422,0,-0.07452,0.07452,21.36,-6.59,22.35347177,21.39,-6.72452,22.42211563,0,-0.07452,0.07452,21.39,-6.65,22.39987946
21/12/2020 21:30,20.43,-6.86768,21.55342035,0,-0.06768,0.06768,20.43,-6.8,21.53195068,20.44,-6.97768,21.59818553,0,-0.06768,0.06768,20.44,-6.91,21.57641536
21/12/2020 22:00,19.62,-6.86948,20.78783672,0,-0.06948,0.06948,19.62,-6.8,20.76498013,19.65,-6.97948,20.85271304,0,-0.06948,0.06948,19.65,-6.91,20.82956073
21/12/2020 22:30,18.41,-8.32128,20.20326213,0,-0.07128,0.07128,18.41,-8.25,20.17400803,18.47,-8.16128,20.19275591,0,-0.07128,0.07128,18.47,-8.09,20.16405217
21/12/2020 23:00,16.98,-9.40516,19.41075564,0,-0.06516,0.06516,16.98,-9.34,19.37926727,17.01,-9.43516,19.45153835,0,-0.06516,0.06516,17.01,-9.37,19.42001545
21/12/2020 23:30,16.2,-8.242,18.1760987,0,-0.072,0.072,16.2,-8.17,18.1435636,16.26,-8.252,18.23411923,0,-0.072,0.072,16.26,-8.18,18.20164828
22/12/2020 00:00,15.34,-7.56164,17.10245595,0,-0.07164,0.07164,15.34,-7.49,17.07090214,15.38,-7.58164,17.14717659,0,-0.07164,0.07164,15.38,-7.51,17.11562152
22/12/2020 00:30,15.12,-7.56308,16.90605155,0,-0.07308,0.07308,15.12,-7.49,16.87348512,15.15,-7.58308,16.94182996,0,-0.07308,0.07308,15.15,-7.51,16.90924599
22/12/2020 01:00,15.28,-7.55912,17.0475422,0,-0.06912,0.06912,15.28,-7.49,17.0170062,15.3,-7.64912,17.1055265,0,-0.06912,0.06912,15.3,-7.58,17.07472987
22/12/2020 01:30,14.92,-7.56056,16.72628074,0,-0.07056,0.07056,14.92,-7.49,16.69450508,14.93,-7.65056,16.77605342,0,-0.07056,0.07056,14.93,-7.58,16.74399295
22/12/2020 02:00,14.35,-7.88128,16.37183785,0,-0.07128,0.07128,14.35,-7.81,16.33764365,14.4,-7.52128,16.24591188,0,-0.07128,0.07128,14.4,-7.45,16.21303488
22/12/2020 02:30,13.69,-9.27696,16.53717288,0,-0.06696,0.06696,13.69,-9.21,16.49970303,13.74,-8.85696,16.34727318,0,-0.06696,0.06696,13.74,-8.79,16.31109132
22/12/2020 03:00,13.45,-8.772,16.0577235,0,-0.072,0.072,13.45,-8.7,16.01850492,13.53,-7.852,15.64336294,0,-0.072,0.072,13.53,-7.78,15.60734763
22/12/2020 03:30,13,-9.79696,16.27821935,0,-0.06696,0.06696,13,-9.73,16.23800788,13.01,-9.83696,16.31029988,0,-0.06696,0.06696,13.01,-9.77,16.27000307
22/12/2020 04:00,12.77,-9.79876,16.0962293,0,-0.06876,0.06876,12.77,-9.73,16.05446355,12.78,-9.83876,16.12853367,0,-0.06876,0.06876,12.78,-9.77,16.08668083
22/12/2020 04:30,12.77,-9.79696,16.09513359,0,-0.06696,0.06696,12.77,-9.73,16.05446355,12.78,-9.83696,16.12743569,0,-0.06696,0.06696,12.78,-9.77,16.08668083
22/12/2020 05:00,12.6,-9.79696,15.96058975,0,-0.06696,0.06696,12.6,-9.73,15.919576,12.62,-9.83696,16.00094316,0,-0.06696,0.06696,12.62,-9.77,15.95986529
22/12/2020 05:30,12.92,-9.79336,16.21222687,0,-0.06336,0.06336,12.92,-9.73,16.17403166,12.94,-9.83336,16.25234041,0,-0.06336,0.06336,12.94,-9.77,16.21408338
22/12/2020 06:00,13.44,-9.65128,16.54632302,0,-0.07128,0.07128,13.44,-9.58,16.50484777,13.45,-9.68128,16.5719547,0,-0.07128,0.07128,13.45,-9.61,16.53041439
22/12/2020 06:30,14.39,-9.1366,17.04551435,0,-0.0666,0.0666,14.39,-9.07,17.00990888,14.41,-9.2566,17.12695955,0,-0.0666,0.0666,14.41,-9.19,17.09105614
22/12/2020 07:00,15.53,-7.37596,17.19260556,0,-0.07596,0.07596,15.53,-7.3,17.16015443,15.55,-7.41596,17.22785427,0,-0.07596,0.07596,15.55,-7.34,17.19529296
22/12/2020 07:30,16.62,-7.77984,18.35075776,0,-0.06984,0.06984,16.62,-7.71,18.32125814,16.66,-7.79984,18.39546422,0,-0.06984,0.06984,16.66,-7.73,18.36596036
22/12/2020 08:00,17.48,-9.05092,19.68424631,0,-0.07092,0.07092,17.48,-8.98,19.65173784,17.52,-9.09092,19.73816674,0,-0.07092,0.07092,17.52,-9.02,19.70560326
22/12/2020 08:30,18.69,-7.11984,20.00020554,0,-0.06984,0.06984,18.69,-7.05,19.97544993,18.67,-7.71984,20.20308961,0,-0.06984,0.06984,18.67,-7.65,20.17650614
22/12/2020 09:00,19.70008,-6.88968,20.87009445,0.01008,-0.04968,0.050692295,19.69,-6.84,20.84422462,19.71008,-6.88968,20.8795341,0.01008,-0.04968,0.050692295,19.7,-6.84,20.85367114
22/12/2020 09:30,20.46736,-7.56024,21.81902964,0.02736,-0.03024,0.040780231,20.44,-7.53,21.78289467,20.48736,-7.63024,21.86212438,0.02736,-0.03024,0.040780231,20.46,-7.6,21.8259387
22/12/2020 10:00,21.28004,-6.21688,22.16956696,0.05004,-0.05688,0.075758405,21.23,-6.16,22.10562146,21.30004,-6.26688,22.20282615,0.05004,-0.05688,0.075758405,21.25,-6.21,22.13880304
22/12/2020 10:30,21.712,-6.11508,22.55670959,0.072,-0.05508,0.090652117,21.64,-6.06,22.47249875,21.732,-6.17508,22.59228711,0.072,-0.05508,0.090652117,21.66,-6.12,22.50799858
22/12/2020 11:00,21.93804,-5.99068,22.74128066,0.06804,-0.04068,0.079273602,21.87,-5.95,22.66493768,21.98804,-6.01068,22.79478399,0.06804,-0.04068,0.079273602,21.92,-5.97,22.71843525
22/12/2020 11:30,22.003,-7.39212,23.21153694,0.063,-0.04212,0.075783207,21.94,-7.35,23.13841179,21.983,-7.53212,23.23757992,0.063,-0.04212,0.075783207,21.92,-7.49,23.16433681
22/12/2020 12:00,22.75372,-5.93652,23.51540014,0.06372,-0.05652,0.085174813,22.69,-5.88,23.43950725,22.79372,-5.97652,23.56421997,0.06372,-0.05652,0.085174813,22.73,-5.92,23.48828006
22/12/2020 12:30,23.21256,-5.91816,23.95511552,0.05256,-0.03816,0.064951822,23.16,-5.88,23.8947693,23.25256,-5.95816,24.00377506,0.05256,-0.03816,0.064951822,23.2,-5.92,23.94339993
22/12/2020 13:00,23.56736,-5.85204,24.28305643,0.02736,-0.03204,0.042132306,23.54,-5.82,24.24879378,23.61736,-5.95204,24.35583038,0.02736,-0.03204,0.042132306,23.59,-5.92,24.32148227
22/12/2020 13:30,23.6706,-5.85492,24.38395769,0.0306,-0.03492,0.046430232,23.64,-5.82,24.34588261,23.7106,-5.95492,24.44695532,0.0306,-0.03492,0.046430232,23.68,-5.92,24.4087853
22/12/2020 14:00,23.66088,-5.85924,24.37556021,0.02088,-0.03924,0.044449432,23.64,-5.82,24.34588261,23.70088,-5.95924,24.43858126,0.02088,-0.03924,0.044449432,23.68,-5.92,24.4087853
22/12/2020 14:30,23.607,-5.9268,24.33962628,0.027,-0.0468,0.054029992,23.58,-5.88,24.30207399,23.647,-5.9668,24.38817974,0.027,-0.0468,0.054029992,23.62,-5.92,24.3505811
22/12/2020 15:00,23.41692,-5.934,24.15707967,0.01692,-0.054,0.056588748,23.4,-5.88,24.12746153,23.46692,-6.064,24.23774804,0.01692,-0.054,0.056588748,23.45,-6.01,24.20790367
22/12/2020 15:30,23.56396,-6.00444,24.31693876,0.00396,-0.06444,0.064561561,23.56,-5.94,24.29726734,23.59396,-6.07444,24.36336943,0.00396,-0.06444,0.064561561,23.59,-6.01,24.34354535
22/12/2020 16:00,23.86,-6.01452,24.60638232,0,-0.07452,0.07452,23.86,-5.94,24.58827363,23.9,-6.08452,24.66234749,0,-0.07452,0.07452,23.9,-6.01,24.64406825
22/12/2020 16:30,24.61,-5.89308,25.3057403,0,-0.07308,0.07308,24.61,-5.82,25.28882164,24.68,-5.94308,25.3854801,0,-0.07308,0.07308,24.68,-5.87,25.36847059
22/12/2020 17:00,25.28,-5.81696,25.9406134,0,-0.06696,0.06696,25.28,-5.75,25.92568032,25.34,-5.83696,26.00357095,0,-0.06696,0.06696,25.34,-5.77,25.98862251
22/12/2020 17:30,25.84,-5.81516,26.48625466,0,-0.06516,0.06516,25.84,-5.75,26.47202486,25.89,-5.83516,26.53942713,0,-0.06516,0.06516,25.89,-5.77,26.52517672
22/12/2020 18:00,26.16,-5.713,26.77655633,0,-0.063,0.063,26.16,-5.65,26.76318554,26.2,-5.753,26.82418701,0,-0.063,0.063,26.2,-5.69,26.81074598
22/12/2020 18:30,25.8,-5.7184,26.4261253,0,-0.0684,0.0684,25.8,-5.65,26.41140852,25.85,-5.8384,26.50112101,0,-0.0684,0.0684,25.85,-5.77,26.486136
22/12/2020 19:00,25.15,-5.90128,25.83307194,0,-0.07128,0.07128,25.15,-5.83,25.81688207,25.22,-5.98128,25.91957003,0,-0.07128,0.07128,25.22,-5.91,25.90321409
22/12/2020 19:30,24.42,-6.09704,25.16963045,0,-0.07704,0.07704,24.42,-6.02,25.1510795,24.47,-6.14704,25.23027944,0,-0.07704,0.07704,24.47,-6.07,25.21162034
22/12/2020 20:00,22.97,-9.25308,24.76369095,0,-0.07308,0.07308,22.97,-9.18,24.73647711,23.32,-6.36308,24.1725296,0,-0.07308,0.07308,23.32,-6.29,24.15339521
22/12/2020 20:30,22.24,-6.8884,23.28234641,0,-0.0684,0.0684,22.24,-6.82,23.2622011,22.28,-6.9484,23.33835175,0,-0.0684,0.0684,22.28,-6.88,23.31807882
22/12/2020 21:00,21.26,-6.71876,22.29639738,0,-0.06876,0.06876,21.26,-6.65,22.27577384,21.3,-6.76876,22.34963337,0,-0.06876,0.06876,21.3,-6.7,22.32890503
22/12/2020 21:30,20.43,-6.93236,21.57411679,0,-0.07236,0.07236,20.43,-6.86,21.55097446,20.44,-6.99236,21.60293263,0,-0.07236,0.07236,20.44,-6.92,21.57962002
22/12/2020 22:00,19.39,-7.08056,20.64234555,0,-0.07056,0.07056,19.39,-7.01,20.6182492,19.42,-7.13056,20.68770857,0,-0.07056,0.07056,19.42,-7.06,20.66349438
22/12/2020 22:30,18.23,-8.74452,20.21879151,0,-0.07452,0.07452,18.23,-8.67,20.18667382,18.34,-8.23452,20.10380361,0,-0.07452,0.07452,18.34,-8.16,20.07339533
22/12/2020 23:00,17.04,-8.24912,18.93170834,0,-0.06912,0.06912,17.04,-8.18,18.90169305,17.08,-8.39912,19.03343418,0,-0.06912,0.06912,17.08,-8.33,19.00303397
22/12/2020 23:30,16.14,-7.64092,17.85730266,0,-0.07092,0.07092,16.14,-7.57,17.82707211,16.17,-7.69092,17.90584124,0,-0.07092,0.07092,16.17,-7.62,17.8754944
23/12/2020 00:00,14.87,-10.61948,18.27266416,0,-0.06948,0.06948,14.87,-10.55,18.23237231,15.09,-8.11948,17.13575372,0,-0.06948,0.06948,15.09,-8.05,17.10294127
23/12/2020 00:30,14.69,-9.77552,17.64530791,0,-0.06552,0.06552,14.69,-9.71,17.60909424,14.73,-9.84552,17.71742544,0,-0.06552,0.06552,14.73,-9.78,17.68110008
23/12/2020 01:00,14.79,-9.7766,17.7292416,0,-0.0666,0.0666,14.79,-9.71,17.69260297,14.82,-9.8466,17.79291802,0,-0.0666,0.0666,14.82,-9.78,17.75614823
23/12/2020 01:30,14.46,-9.89732,17.52280067,0,-0.06732,0.06732,14.46,-9.83,17.48486488,14.47,-9.94732,17.55933015,0,-0.06732,0.06732,14.47,-9.88,17.52128135
23/12/2020 02:00,14.09,-8.69588,16.55736782,0,-0.06588,0.06588,14.09,-8.63,16.52286295,14.11,-8.84588,16.65357898,0,-0.06588,0.06588,14.11,-8.78,16.61867925
23/12/2020 02:30,13.78,-7.78804,15.82851753,0,-0.06804,0.06804,13.78,-7.72,15.79515115,13.83,-7.83804,15.89665912,0,-0.06804,0.06804,13.83,-7.77,15.86322161
23/12/2020 03:00,13.46,-7.86804,15.5909478,0,-0.06804,0.06804,13.46,-7.8,15.55672202,13.49,-7.94804,15.65731266,0,-0.06804,0.06804,13.49,-7.88,15.62288386
23/12/2020 03:30,13.17,-7.86696,15.34072878,0,-0.06696,0.06696,13.17,-7.8,15.30649862,13.18,-7.94696,15.39047021,0,-0.06696,0.06696,13.18,-7.88,15.35600208
23/12/2020 04:00,12.92,-7.86444,15.12533691,0,-0.06444,0.06444,12.92,-7.8,15.09193162,12.94,-7.94444,15.18412747,0,-0.06444,0.06444,12.94,-7.88,15.15051154
23/12/2020 04:30,12.92,-7.86552,15.12589848,0,-0.06552,0.06552,12.92,-7.8,15.09193162,12.94,-7.86552,15.14298534,0,-0.06552,0.06552,12.94,-7.8,15.10905689
23/12/2020 05:00,12.78,-7.8648,15.00611472,0,-0.0648,0.0648,12.78,-7.8,14.97225434,12.79,-7.8648,15.01463216,0,-0.0648,0.0648,12.79,-7.8,14.98079103
23/12/2020 05:30,13.05,-7.8666,15.23764731,0,-0.0666,0.0666,13.05,-7.8,15.20337134,13.06,-7.8666,15.2462125,0,-0.0666,0.0666,13.06,-7.8,15.21195582
23/12/2020 06:00,13.42,-7.96588,15.60614123,0,-0.06588,0.06588,13.42,-7.9,15.57261699,13.43,-7.98588,15.62495374,0,-0.06588,0.06588,13.43,-7.92,15.59138544
23/12/2020 06:30,14.21,-9.39056,17.0325194,0,-0.07056,0.07056,14.21,-9.32,16.99371943,14.23,-9.45056,17.08232959,0,-0.07056,0.07056,14.23,-9.38,17.04339461
23/12/2020 07:00,14.94,-9.30444,17.60046033,0,-0.06444,0.06444,14.94,-9.24,17.56647944,14.96,-9.37444,17.65451006,0,-0.06444,0.06444,14.96,-9.31,17.62037741
23/12/2020 07:30,16.13,-8.87516,18.4104689,0,-0.06516,0.06516,16.13,-8.81,18.37914579,16.15,-9.10516,18.5398608,0,-0.06516,0.06516,16.15,-9.04,18.50794694
23/12/2020 08:00,17.2,-9.0684,19.44417338,0,-0.0684,0.0684,17.2,-9,19.41236719,17.24,-9.1084,19.49821916,0,-0.0684,0.0684,17.24,-9.04,19.46636073
23/12/2020 08:30,18.56,-6.95272,19.81953368,0,-0.07272,0.07272,18.56,-6.88,19.79414055,18.53,-7.58272,20.02145206,0,-0.07272,0.07272,18.53,-7.51,19.99402411
23/12/2020 09:00,19.59,-8.10128,21.19902917,0,-0.07128,0.07128,19.59,-8.03,21.17189174,19.85,-5.73128,20.66083421,0,-0.07128,0.07128,19.85,-5.66,20.64117487
23/12/2020 09:30,20.96,-6.29732,21.88556235,0,-0.06732,0.06732,20.96,-6.23,21.86628684,20.99,-6.33732,21.92582324,0,-0.06732,0.06732,20.99,-6.27,21.90646023
23/12/2020 10:00,21.96,-6.00164,22.76535268,0,-0.07164,0.07164,21.96,-5.93,22.74657117,21.98,-6.07164,22.80318426,0,-0.07164,0.07164,21.98,-6,22.78421383
23/12/2020 10:30,22.53328,-5.97752,23.31264577,0.05328,-0.04752,0.071392638,22.48,-5.93,23.24898492,22.57328,-5.93752,23.34110352,0.05328,-0.04752,0.071392638,22.52,-5.89,23.27751061
23/12/2020 11:00,22.81872,-5.89708,23.5684012,0.01872,-0.03708,0.041537511,22.8,-5.86,23.54101952,22.85872,-5.92708,23.61464286,0.01872,-0.03708,0.041537511,22.84,-5.89,23.58723596
23/12/2020 11:30,23.11412,-5.89636,23.85434142,0.02412,-0.03636,0.043632832,23.09,-5.86,23.82200034,23.14412,-5.92636,23.89083576,0.02412,-0.03636,0.043632832,23.12,-5.89,23.8584681
23/12/2020 12:00,23.31864,-5.76644,24.02104914,0.00864,-0.04644,0.047236884,23.31,-5.72,24.00155203,23.34864,-5.84644,24.06947965,0.00864,-0.04644,0.047236884,23.34,-5.8,24.04985655
23/12/2020 12:30,23.83664,-5.74376,24.51889446,0.02664,-0.02376,0.035696319,23.81,-5.72,24.48743555,23.86664,-5.71376,24.54105862,0.02664,-0.02376,0.035696319,23.84,-5.69,24.50962464
23/12/2020 13:00,24.23612,-5.76752,24.91292435,0.00612,-0.04752,0.04791247,24.23,-5.72,24.89600972,24.28612,-5.73752,24.95465408,0.00612,-0.04752,0.04791247,24.28,-5.69,24.93781265
23/12/2020 13:30,24.54,-5.68732,25.19041899,0,-0.06732,0.06732,24.54,-5.62,25.17530536,24.59,-5.75732,25.25499621,0,-0.06732,0.06732,24.59,-5.69,25.23973455
23/12/2020 14:00,24.54468,-5.60796,25.17718276,0.00468,-0.05796,0.058148637,24.54,-5.55,25.15977146,24.59468,-5.65796,25.23709166,0.00468,-0.05796,0.058148637,24.59,-5.6,25.21959754
23/12/2020 14:30,24.36252,-5.6004,24.99793713,0.00252,-0.0504,0.050462961,24.36,-5.55,24.98423703,24.41252,-5.7204,25.07377333,0.00252,-0.0504,0.050462961,24.41,-5.67,25.05986832
23/12/2020 15:00,24.45,-5.62236,25.08811336,0,-0.07236,0.07236,24.45,-5.55,25.07199633,24.5,-5.74236,25.16395633,0,-0.07236,0.07236,24.5,-5.67,25.14754262
23/12/2020 15:30,24.24,-5.6184,24.88260474,0,-0.0684,0.0684,24.24,-5.55,24.86724955,24.28,-5.7384,24.94890047,0,-0.0684,0.0684,24.28,-5.67,24.93325691
23/12/2020 16:00,24.56,-5.68192,25.20868531,0,-0.06192,0.06192,24.56,-5.62,25.19480105,24.62,-5.73192,25.27843561,0,-0.06192,0.06192,24.62,-5.67,25.26446714
23/12/2020 16:30,25.56,-5.42164,26.12867735,0,-0.07164,0.07164,25.56,-5.35,26.11390626,25.61,-5.52164,26.19848485,0,-0.07164,0.07164,25.61,-5.45,26.18347952
23/12/2020 17:00,26.27,-5.42416,26.8241386,0,-0.07416,0.07416,26.27,-5.35,26.80924094,26.32,-5.44416,26.8771516,0,-0.07416,0.07416,26.32,-5.37,26.86222813
23/12/2020 17:30,26.61,-5.42416,27.15720184,0,-0.07416,0.07416,26.61,-5.35,27.14248699,26.67,-5.53416,27.23813185,0,-0.07416,0.07416,26.67,-5.46,27.22316109
23/12/2020 18:00,26.61,-5.42452,27.15727374,0,-0.07452,0.07452,26.61,-5.35,27.14248699,26.67,-5.47452,27.22607701,0,-0.07452,0.07452,26.67,-5.4,27.21119071
23/12/2020 18:30,26.15,-5.61696,26.74645284,0,-0.06696,0.06696,26.15,-5.55,26.73247089,26.18,-5.71696,26.79694071,0,-0.06696,0.06696,26.18,-5.65,26.78273511
23/12/2020 19:00,25.63,-5.92452,26.30583276,0,-0.07452,0.07452,25.63,-5.85,26.28914985,25.84,-4.61452,26.24879797,0,-0.07452,0.07452,25.84,-4.54,26.23579997
23/12/2020 19:30,24.57,-6.71876,25.47207561,0,-0.06876,0.06876,24.57,-6.65,25.45402522,24.81,-5.01876,25.31252757,0,-0.06876,0.06876,24.81,-4.95,25.29898417
23/12/2020 20:00,23.87,-6.20948,24.66443881,0,-0.06948,0.06948,23.87,-6.14,24.64703836,23.91,-6.23948,24.71071044,0,-0.06948,0.06948,23.91,-6.17,24.69325819
23/12/2020 20:30,23.05,-6.45984,23.93808749,0,-0.06984,0.06984,23.05,-6.39,23.91933528,23.1,-6.49984,23.99703982,0,-0.06984,0.06984,23.1,-6.43,23.9782172
23/12/2020 21:00,21.96,-6.6202,22.93618643,0,-0.0702,0.0702,21.96,-6.55,22.91602278,22,-6.6702,22.98894447,0,-0.0702,0.0702,22,-6.6,22.96867432
23/12/2020 21:30,21.08,-7.10092,22.24386353,0,-0.07092,0.07092,21.08,-7.03,22.22132534,21.15,-6.75092,22.20129322,0,-0.07092,0.07092,21.15,-6.68,22.17983093
23/12/2020 22:00,20.21,-6.85092,21.33961586,0,-0.07092,0.07092,20.21,-6.78,21.31695335,20.09,-8.56092,21.83798185,0,-0.07092,0.07092,20.09,-8.49,21.81027739
23/12/2020 22:30,19.27,-7.22668,20.58052001,0,-0.07668,0.07668,19.27,-7.15,20.55371986,19.29,-7.29668,20.6239094,0,-0.07668,0.07668,19.29,-7.22,20.59690511
23/12/2020 23:00,17.9,-8.83552,19.961874,0,-0.06552,0.06552,17.9,-8.77,19.93296014,17.95,-8.86552,20.01998863,0,-0.06552,0.06552,17.95,-8.8,19.9910605
23/12/2020 23:30,17.01,-8.36056,18.95360292,0,-0.07056,0.07056,17.01,-8.29,18.92258439,17.06,-8.38056,19.00729823,0,-0.07056,0.07056,17.06,-8.31,18.9762931
24/12/2020 00:00,16.18,-7.68128,17.91073595,0,-0.07128,0.07128,16.18,-7.61,17.88028244,16.21,-7.74128,17.96361645,0,-0.07128,0.07128,16.21,-7.67,17.93301425
24/12/2020 00:30,15.82,-7.7602,17.62081451,0,-0.0702,0.0702,15.82,-7.69,17.59001137,15.87,-7.7402,17.65694187,0,-0.0702,0.0702,15.87,-7.67,17.62628151
24/12/2020 01:00,15.82,-7.75804,17.61986335,0,-0.06804,0.06804,15.82,-7.69,17.59001137,15.87,-7.73804,17.6559951,0,-0.06804,0.06804,15.87,-7.67,17.62628151
24/12/2020 01:30,15.28,-9.38344,17.93118363,0,-0.07344,0.07344,15.28,-9.31,17.89286171,15.4,-8.48344,17.58205774,0,-0.07344,0.07344,15.4,-8.41,17.54674044
24/12/2020 02:00,14.61,-9.69272,17.53285262,0,-0.07272,0.07272,14.61,-9.62,17.49275564,14.64,-9.72272,17.57443838,0,-0.07272,0.07272,14.64,-9.65,17.53431208
24/12/2020 02:30,14.05,-9.823,17.14333191,0,-0.063,0.063,14.05,-9.76,17.1073113,14.08,-9.873,17.19658481,0,-0.063,0.063,14.08,-9.81,17.16049242
24/12/2020 03:00,13.75,-9.92516,16.95792738,0,-0.06516,0.06516,13.75,-9.86,16.91987293,13.78,-9.95516,16.99981208,0,-0.06516,0.06516,13.78,-9.89,16.96173635
24/12/2020 03:30,13.48,-9.9266,16.74060296,0,-0.0666,0.0666,13.48,-9.86,16.70119756,13.49,-9.9566,16.76645411,0,-0.0666,0.0666,13.49,-9.89,16.72699017
24/12/2020 04:00,13.24,-9.9284,16.54904005,0,-0.0684,0.0684,13.24,-9.86,16.50809498,13.27,-9.9584,16.59104067,0,-0.0684,0.0684,13.27,-9.89,16.55007553
24/12/2020 04:30,13.24,-9.92948,16.54968801,0,-0.06948,0.06948,13.24,-9.86,16.50809498,13.21,-9.95948,16.54374026,0,-0.06948,0.06948,13.21,-9.89,16.50200594
24/12/2020 05:00,13.15,-9.92768,16.47669051,0,-0.06768,0.06768,13.15,-9.86,16.43600012,13.21,-9.95768,16.54265671,0,-0.06768,0.06768,13.21,-9.89,16.50200594
24/12/2020 05:30,13.31,-9.92336,16.60208341,0,-0.06336,0.06336,13.31,-9.86,16.5642899,13.34,-9.95336,16.64406727,0,-0.06336,0.06336,13.34,-9.89,16.60625485
24/12/2020 06:00,13.73,-9.79516,16.86588448,0,-0.06516,0.06516,13.73,-9.73,16.82812527,13.76,-9.85516,16.92518179,0,-0.06516,0.06516,13.76,-9.79,16.88732365
24/12/2020 06:30,15.06,-7.70984,16.91878343,0,-0.06984,0.06984,15.06,-7.64,16.88707198,15.07,-7.80984,16.97346461,0,-0.06984,0.06984,15.07,-7.74,16.94144327
24/12/2020 07:00,15.75,-7.3584,17.38414653,0,-0.0684,0.0684,15.75,-7.29,17.35530466,15.81,-7.3684,17.44274688,0,-0.0684,0.0684,15.81,-7.3,17.41396279
24/12/2020 07:30,16.93,-7.24912,18.41669462,0,-0.06912,0.06912,16.93,-7.18,18.3895976,16.98,-7.27912,18.47446854,0,-0.06912,0.06912,16.98,-7.21,18.44734398
24/12/2020 08:00,17.77,-8.02516,19.49810486,0,-0.06516,0.06516,17.77,-7.96,19.47137643,17.8,-8.09516,19.55432472,0,-0.06516,0.06516,17.8,-8.03,19.52743967
24/12/2020 08:30,19.02,-7.97056,20.62256596,0,-0.07056,0.07056,19.02,-7.9,20.59539754,19.06,-8.10056,20.70996553,0,-0.07056,0.07056,19.06,-8.03,20.68246842
24/12/2020 09:00,20.44656,-6.54328,21.46803039,0.01656,-0.05328,0.055794193,20.43,-6.49,21.43606774,20.47656,-6.58328,21.50881412,0.01656,-0.05328,0.055794193,20.46,-6.53,21.4767898
24/12/2020 09:30,21.5188,-6.3296,22.43039433,0.0288,-0.0396,0.048965294,21.49,-6.29,22.39161004,21.5488,-6.3696,22.47048254,0.0288,-0.0396,0.048965294,21.52,-6.33,22.43165843
24/12/2020 10:00,22.19948,-6.34832,23.08934991,0.15948,-0.05832,0.169808989,22.04,-6.29,22.91998473,22.25948,-6.38832,23.15804574,0.15948,-0.05832,0.169808989,22.1,-6.33,22.98866895
24/12/2020 10:30,22.51048,-6.16832,23.34030594,0.24048,-0.05832,0.247450708,22.27,-6.11,23.0929643,22.57048,-6.17832,23.40081634,0.24048,-0.05832,0.247450708,22.33,-6.12,23.15347274
