Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/12/2020 11:00,22.68132,-6.16868,23.50520985,0.30132,-0.05868,0.306980594,22.38,-6.11,23.19906248,22.73132,-6.17868,23.55608192,0.30132,-0.05868,0.306980594,22.43,-6.12,23.24993118
24/12/2020 11:30,22.77024,-6.0694,23.5652593,0.39024,-0.0594,0.39473487,22.38,-6.01,23.17292601,22.82024,-6.0894,23.61872448,0.39024,-0.0594,0.39473487,22.43,-6.03,23.22640308
24/12/2020 12:00,22.86816,-6.07516,23.66136748,0.48816,-0.06516,0.492489605,22.38,-6.01,23.17292601,22.84816,-6.09516,23.64718568,0.48816,-0.06516,0.492489605,22.36,-6.03,23.15881042
24/12/2020 12:30,23.05968,-6.07588,23.84670123,0.49968,-0.06588,0.504004243,22.56,-6.01,23.34681349,23.09968,-6.09588,23.89047863,0.49968,-0.06588,0.504004243,22.6,-6.03,23.39061564
24/12/2020 13:00,23.20512,-5.96336,23.95911636,0.28512,-0.06336,0.292075168,22.92,-5.9,23.66720093,23.24512,-6.02336,24.01283968,0.28512,-0.06336,0.292075168,22.96,-5.96,23.72094433
24/12/2020 13:30,22.92404,-6.11516,23.72565682,0.37404,-0.06516,0.379673211,22.55,-6.05,23.3474838,22.97404,-6.16516,23.78688108,0.37404,-0.06516,0.379673211,22.6,-6.1,23.40875904
24/12/2020 14:00,22.5488,-6.11876,23.36423774,0.2988,-0.06876,0.306609487,22.25,-6.05,23.057862,22.6088,-6.16876,23.43526056,0.2988,-0.06876,0.306609487,22.31,-6.1,23.12890183
24/12/2020 14:30,22.35716,-6.2066,23.20268275,0.22716,-0.0666,0.236721832,22.13,-6.14,22.96598572,22.41716,-6.3066,23.28738427,0.22716,-0.0666,0.236721832,22.19,-6.24,23.05067678
24/12/2020 15:00,22.36868,-6.26192,23.22863507,0.14868,-0.06192,0.161058464,22.22,-6.2,23.06877543,22.41868,-6.30192,23.28758057,0.14868,-0.06192,0.161058464,22.27,-6.24,23.12769984
24/12/2020 15:30,22.60936,-6.25616,23.45895773,0.09936,-0.05616,0.114133059,22.51,-6.2,23.34823548,22.65936,-6.29616,23.51782784,0.09936,-0.05616,0.114133059,22.56,-6.24,23.40707585
24/12/2020 16:00,23.12556,-6.13816,23.92631467,0.02556,-0.03816,0.045929285,23.1,-6.1,23.89183961,23.17556,-6.20816,23.99266204,0.02556,-0.03816,0.045929285,23.15,-6.17,23.95811762
24/12/2020 16:30,24.36,-5.9384,25.07337621,0,-0.0684,0.0684,24.36,-5.87,25.05726442,24.44,-5.9784,25.1605816,0,-0.0684,0.0684,24.44,-5.91,25.14441688
24/12/2020 17:00,26,-5.78308,26.63539026,0,-0.07308,0.07308,26,-5.71,26.61961871,26.03,-5.84308,26.6777526,0,-0.07308,0.07308,26.03,-5.77,26.66184165
24/12/2020 17:30,26.47,-5.70272,27.07733213,0,-0.07272,0.07272,26.47,-5.63,27.06211004,26.52,-5.77272,27.14101502,0,-0.07272,0.07272,26.52,-5.7,27.12564101
24/12/2020 18:00,26.4,-5.70308,27.00898224,0,-0.07308,0.07308,26.4,-5.63,26.99364555,26.43,-5.77308,27.05315791,0,-0.07308,0.07308,26.43,-5.7,27.03765707
24/12/2020 18:30,26.08,-5.77452,26.71163569,0,-0.07452,0.07452,26.08,-5.7,26.69562511,26.16,-5.87452,26.81148234,0,-0.07452,0.07452,26.16,-5.8,26.79525331
24/12/2020 19:00,25.37,-5.9074,26.04869046,0,-0.0774,0.0774,25.37,-5.83,26.03124661,25.46,-5.6874,26.08750886,0,-0.0774,0.0774,25.46,-5.61,26.07074414
24/12/2020 19:30,24.34,-6.14624,25.10402092,0,-0.06624,0.06624,24.34,-6.08,25.08788552,24.38,-6.17624,25.15015588,0,-0.06624,0.06624,24.38,-6.11,25.13397104
24/12/2020 20:00,23.52,-6.35876,24.36440495,0,-0.06876,0.06876,23.52,-6.29,24.34655006,23.59,-6.40876,24.44504663,0,-0.06876,0.06876,23.59,-6.34,24.42710994
24/12/2020 20:30,22.74,-6.5002,23.65079703,0,-0.0702,0.0702,22.74,-6.43,23.63159961,22.76,-6.5302,23.67828355,0,-0.0702,0.0702,22.76,-6.46,23.65901942
24/12/2020 21:00,21.83,-6.662,22.82391605,0,-0.072,0.072,21.83,-6.59,22.80300419,21.88,-6.722,22.88929191,0,-0.072,0.072,21.88,-6.65,22.86825092
24/12/2020 21:30,21.08,-6.8574,22.16732584,0,-0.0774,0.0774,21.08,-6.78,22.14350469,21.11,-6.9174,22.21446652,0,-0.0774,0.0774,21.11,-6.84,22.1904867
24/12/2020 22:00,20.25,-7.02848,21.43506546,0,-0.07848,0.07848,20.25,-6.95,21.40946053,20.3,-7.05848,21.49214135,0,-0.07848,0.07848,20.3,-6.98,21.46649482
24/12/2020 22:30,19.16,-8.38452,20.91424815,0,-0.07452,0.07452,19.16,-8.31,20.88448467,19.21,-8.13452,20.86131625,0,-0.07452,0.07452,19.21,-8.06,20.83237144
24/12/2020 23:00,17.88,-9.57732,20.28347747,0,-0.06732,0.06732,17.88,-9.51,20.2517777,17.94,-9.64732,20.3694473,0,-0.06732,0.06732,17.94,-9.58,20.33764982
24/12/2020 23:30,17.23,-7.71912,18.88008775,0,-0.06912,0.06912,17.23,-7.65,18.85193359,17.26,-7.85912,18.96505648,0,-0.06912,0.06912,17.26,-7.79,18.93651763
25/12/2020 00:00,16.36,-7.722,18.09085084,0,-0.072,0.072,16.36,-7.65,18.06023533,16.42,-7.782,18.17074363,0,-0.072,0.072,16.42,-7.71,18.14002481
25/12/2020 00:30,15.93,-7.71192,17.69854825,0,-0.06192,0.06192,15.93,-7.65,17.67165527,15.95,-7.77192,17.74275177,0,-0.06192,0.06192,15.95,-7.71,17.71571619
25/12/2020 01:00,15.68,-9.71408,18.44520941,0,-0.06408,0.06408,15.68,-9.65,18.41154258,15.73,-9.76408,18.51405299,0,-0.06408,0.06408,15.73,-9.7,18.4803382
25/12/2020 01:30,15.23,-9.9684,18.20224982,0,-0.0684,0.0684,15.23,-9.9,18.16488095,15.29,-9.9984,18.26888345,0,-0.0684,0.0684,15.29,-9.93,18.23153861
25/12/2020 02:00,14.82,-8.972,17.3242369,0,-0.072,0.072,14.82,-8.9,17.28705874,14.85,-9.022,17.37581607,0,-0.072,0.072,14.85,-8.95,17.33854088
25/12/2020 02:30,14.49,-7.96272,16.53375365,0,-0.07272,0.07272,14.49,-7.89,16.49885451,14.53,-7.96272,16.56882041,0,-0.07272,0.07272,14.53,-7.89,16.53399528
25/12/2020 03:00,14.07,-8.27524,16.32312767,0,-0.07524,0.07524,14.07,-8.2,16.28511283,14.13,-8.03524,16.25490639,0,-0.07524,0.07524,14.13,-7.96,16.21784511
25/12/2020 03:30,13.41,-9.97552,16.71344068,0,-0.06552,0.06552,13.41,-9.91,16.67441753,13.45,-10.06552,16.7993212,0,-0.06552,0.06552,13.45,-10,16.76014618
25/12/2020 04:00,13.11,-9.9748,16.47327336,0,-0.0648,0.0648,13.11,-9.91,16.43411695,13.14,-10.0648,16.551731,0,-0.0648,0.0648,13.14,-10,16.51240746
25/12/2020 04:30,13.11,-9.97696,16.47458136,0,-0.06696,0.06696,13.11,-9.91,16.43411695,13.14,-10.06696,16.55304454,0,-0.06696,0.06696,13.14,-10,16.51240746
25/12/2020 05:00,12.96,-9.97696,16.35546792,0,-0.06696,0.06696,12.96,-9.91,16.31470809,12.98,-9.97696,16.37132038,0,-0.06696,0.06696,12.98,-9.91,16.33060011
25/12/2020 05:30,13.04,-9.97408,16.41718221,0,-0.06408,0.06408,13.04,-9.91,16.3783302,13.1,-9.97408,16.46487995,0,-0.06408,0.06408,13.1,-9.91,16.42614075
25/12/2020 06:00,13.34,-9.8148,16.561579,0,-0.0648,0.0648,13.34,-9.75,16.52325936,13.38,-9.8648,16.62343764,0,-0.0648,0.0648,13.38,-9.8,16.58506557
25/12/2020 06:30,14.35,-8.14092,16.49839624,0,-0.07092,0.07092,14.35,-8.07,16.46351724,14.38,-8.26092,16.58394402,0,-0.07092,0.07092,14.38,-8.19,16.54873107
25/12/2020 07:00,15.12,-7.58596,16.91629951,0,-0.07596,0.07596,15.12,-7.51,16.88237246,15.15,-7.62596,16.96106618,0,-0.07596,0.07596,15.15,-7.55,16.92704936
25/12/2020 07:30,16.14,-7.44056,17.77249372,0,-0.07056,0.07056,16.14,-7.37,17.74306907,16.19,-7.52056,17.85146836,0,-0.07056,0.07056,16.19,-7.45,17.82185737
25/12/2020 08:00,17.17,-7.23732,18.63297348,0,-0.06732,0.06732,17.17,-7.17,18.60692882,17.21,-7.29732,18.69318002,0,-0.06732,0.06732,17.21,-7.23,18.66700297
25/12/2020 08:30,18.22252,-7.90976,19.86515891,0.00252,-0.05976,0.059813109,18.22,-7.85,19.83912548,18.26252,-7.94976,19.91778905,0.00252,-0.05976,0.059813109,18.26,-7.89,19.89169927
25/12/2020 09:00,19.90068,-6.7268,21.00682991,0.04068,-0.0468,0.06200889,19.86,-6.68,20.95332909,19.91068,-7.0968,21.13763819,0.04068,-0.0468,0.06200889,19.87,-7.05,21.08362872
25/12/2020 09:30,21.0426,-6.74192,22.09625534,0.1026,-0.06192,0.119836749,20.94,-6.68,21.97967243,21.0826,-6.76192,22.14045132,0.1026,-0.06192,0.119836749,20.98,-6.7,22.02385979
25/12/2020 10:00,21.98476,-6.52084,22.93144188,0.10476,-0.06084,0.121145215,21.88,-6.46,22.81372394,22.02476,-6.60084,22.99263234,0.10476,-0.06084,0.121145215,21.92,-6.54,22.87483333
25/12/2020 10:30,22.62932,-6.44336,23.52876987,0.22932,-0.06336,0.237912068,22.4,-6.38,23.29086516,22.68932,-6.49336,23.60018996,0.22932,-0.06336,0.237912068,22.46,-6.43,23.36228799
25/12/2020 11:00,23.101,-6.343,23.95599821,0.261,-0.063,0.26849581,22.84,-6.28,23.6876339,23.141,-6.343,23.99457293,0.261,-0.063,0.26849581,22.88,-6.28,23.72620492
25/12/2020 11:30,23.43724,-6.21336,24.24685673,0.41724,-0.06336,0.422023349,23.02,-6.15,23.82735613,23.48724,-6.25336,24.30545112,0.41724,-0.06336,0.422023349,23.07,-6.19,23.88600008
25/12/2020 12:00,24.19028,-6.09012,24.94512393,0.26028,-0.06012,0.267133099,23.93,-6.03,24.67804287,24.24028,-6.13012,25.00339068,0.26028,-0.06012,0.267133099,23.98,-6.07,24.73631541
25/12/2020 12:30,24.56996,-6.00724,25.29367247,0.48996,-0.05724,0.493292225,24.08,-5.95,24.80421134,24.61996,-6.05724,25.35414339,0.48996,-0.05724,0.493292225,24.13,-6,24.86477227
25/12/2020 13:00,25.3588,-5.74796,26.00207264,0.2988,-0.05796,0.304369515,25.06,-5.69,25.697854,25.4288,-5.76796,26.07476236,0.2988,-0.05796,0.304369515,25.13,-5.71,25.7705452
25/12/2020 13:30,25.11992,-5.9176,25.80752546,0.34992,-0.0576,0.354629055,24.77,-5.86,25.45373254,25.14992,-5.9676,25.84822481,0.34992,-0.0576,0.354629055,24.8,-5.91,25.49447195
25/12/2020 14:00,24.3822,-6.1012,25.13396742,0.3222,-0.0612,0.32796079,24.06,-6.04,24.80655559,24.4222,-6.1412,25.1824977,0.3222,-0.0612,0.32796079,24.1,-6.08,24.85510813
25/12/2020 14:30,24.27096,-3.86228,24.57634444,0.21096,-0.06228,0.219961178,24.06,-3.8,24.35823475,24.31096,-3.89228,24.6205731,0.21096,-0.06228,0.219961178,24.1,-3.83,24.40243635
25/12/2020 15:00,22.97144,-4.31464,23.37312932,0.09144,-0.04464,0.101754622,22.88,-4.27,23.27503598,23.02144,-4.37464,23.4333987,0.09144,-0.04464,0.101754622,22.93,-4.33,23.33524802
25/12/2020 15:30,22.28056,-4.4296,22.71661749,0.07056,-0.0396,0.080912753,22.21,-4.39,22.63970406,22.33056,-4.4996,22.77938344,0.07056,-0.0396,0.080912753,22.26,-4.46,22.70240516
25/12/2020 16:00,21.53152,-6.94356,22.62342545,0.01152,-0.04356,0.045057563,21.52,-6.9,22.59912388,21.93152,-3.24356,22.17007557,0.01152,-0.04356,0.045057563,21.92,-3.2,22.15234525
25/12/2020 16:30,21.1,-9.48876,23.13539639,0,-0.06876,0.06876,21.1,-9.42,23.10728024,21.92,-1.87876,22.0003668,0,-0.06876,0.06876,21.92,-1.81,21.99460161
25/12/2020 17:00,21.55,-9.39588,23.50925479,0,-0.06588,0.06588,21.55,-9.33,23.48300236,22.36,-1.87588,22.43854999,0,-0.06588,0.06588,22.36,-1.81,22.43313843
25/12/2020 17:30,21.28,-9.52624,23.31496619,0,-0.06624,0.06624,21.28,-9.46,23.28797973,22.08,-1.87624,22.15957302,0,-0.06624,0.06624,22.08,-1.81,22.15406283
25/12/2020 18:00,20.91,-9.63768,23.02418241,0,-0.06768,0.06768,20.91,-9.57,22.99593442,21.7,-2.05768,21.79734036,0,-0.06768,0.06768,21.7,-1.99,21.7910555
25/12/2020 18:30,20.91,-7.97732,22.38002981,0,-0.06732,0.06732,20.91,-7.91,22.3561222,21.2,-5.09732,21.8041893,0,-0.06732,0.06732,21.2,-5.03,21.78854975
25/12/2020 19:00,20.65,-7.0266,21.81273957,0,-0.0666,0.0666,20.65,-6.96,21.79137673,20.69,-7.0966,21.87322179,0,-0.0666,0.0666,20.69,-7.03,21.85170474
25/12/2020 19:30,20.17,-7.0866,21.37869967,0,-0.0666,0.0666,20.17,-7.02,21.35671557,20.21,-7.0966,21.4197533,0,-0.0666,0.0666,20.21,-7.03,21.39778026
25/12/2020 20:00,19.95,-7.0884,21.17186611,0,-0.0684,0.0684,19.95,-7.02,21.14906381,19.97,-7.0984,21.19406008,0,-0.0684,0.0684,19.97,-7.03,21.17124937
25/12/2020 20:30,19.6,-7.17308,20.87134583,0,-0.07308,0.07308,19.6,-7.1,20.8463426,19.64,-7.23308,20.92957349,0,-0.07308,0.07308,19.64,-7.16,20.90443015
25/12/2020 21:00,19.11,-7.36488,20.48007709,0,-0.07488,0.07488,19.11,-7.29,20.45326869,19.16,-7.37488,20.53033012,0,-0.07488,0.07488,19.16,-7.3,20.50355091
25/12/2020 21:30,18.73,-7.47596,20.16687576,0,-0.07596,0.07596,18.73,-7.4,20.13884058,18.81,-7.54596,20.267156,0,-0.07596,0.07596,18.81,-7.47,20.23899701
25/12/2020 22:00,17.92,-9.34236,20.20905961,0,-0.07236,0.07236,17.92,-9.27,20.17571064,17.99,-8.87236,20.05888511,0,-0.07236,0.07236,17.99,-8.8,20.0269843
25/12/2020 22:30,17.25,-9.75372,19.81659794,0,-0.06372,0.06372,17.25,-9.69,19.78531273,17.3,-9.79372,19.87981266,0,-0.06372,0.06372,17.3,-9.73,19.84849868
25/12/2020 23:00,16.49,-9.75192,19.15776719,0,-0.06192,0.06192,16.49,-9.69,19.12632218,16.53,-9.79192,19.21256353,0,-0.06192,0.06192,16.53,-9.73,19.18107922
25/12/2020 23:30,15.77,-9.85156,18.59425004,0,-0.06156,0.06156,15.77,-9.79,18.5617079,15.81,-9.90156,18.65467744,0,-0.06156,0.06156,15.81,-9.84,18.62207561
26/12/2020 00:00,15.14,-9.96372,18.12443975,0,-0.06372,0.06372,15.14,-9.9,18.08948866,15.18,-10.07372,18.21845862,0,-0.06372,0.06372,15.18,-10.01,18.18330278
26/12/2020 00:30,14.89,-9.96048,17.91433119,0,-0.06048,0.06048,14.89,-9.9,17.88077459,14.93,-9.96048,17.94759209,0,-0.06048,0.06048,14.93,-9.9,17.9140978
26/12/2020 01:00,15.22,-8.08408,17.23370968,0,-0.06408,0.06408,15.22,-8.02,17.20374378,15.22,-8.39408,17.38128243,0,-0.06408,0.06408,15.22,-8.33,17.35042651
26/12/2020 01:30,14.89,-7.93804,16.87378378,0,-0.06804,0.06804,14.89,-7.87,16.84188232,14.92,-7.95804,16.90966589,0,-0.06804,0.06804,14.92,-7.89,16.87775163
26/12/2020 02:00,14.37,-7.94236,16.41883012,0,-0.07236,0.07236,14.37,-7.87,16.38394946,14.42,-7.96236,16.4722669,0,-0.07236,0.07236,14.42,-7.89,16.4374116
26/12/2020 02:30,13.93,-8.05344,16.09045667,0,-0.07344,0.07344,13.93,-7.98,16.05382509,13.95,-8.09344,16.12781048,0,-0.07344,0.07344,13.95,-8.02,16.09108138
26/12/2020 03:00,13.43,-9.34236,16.35984689,0,-0.07236,0.07236,13.43,-9.27,16.31863352,13.51,-8.35236,15.8833881,0,-0.07236,0.07236,13.51,-8.28,15.84545676
26/12/2020 03:30,12.86,-10.18552,16.40501197,0,-0.06552,0.06552,12.86,-10.12,16.36441261,12.88,-10.21552,16.43932021,0,-0.06552,0.06552,12.88,-10.15,16.39868592
26/12/2020 04:00,12.65,-10.18876,16.2429471,0,-0.06876,0.06876,12.65,-10.12,16.19990432,12.67,-10.31876,16.3403093,0,-0.06876,0.06876,12.67,-10.25,16.29697518
26/12/2020 04:30,12.54,-10.18804,16.15697246,0,-0.06804,0.06804,12.54,-10.12,16.11415527,12.58,-10.21804,16.20693498,0,-0.06804,0.06804,12.58,-10.15,16.16412386
26/12/2020 05:00,12.43,-10.18876,16.07220366,0,-0.06876,0.06876,12.43,-10.12,16.02870238,12.47,-10.27876,16.16025393,0,-0.06876,0.06876,12.47,-10.21,16.11660634
26/12/2020 05:30,12.36,-10.11516,15.9714139,0,-0.06516,0.06516,12.36,-10.05,15.93022599,12.38,-10.15516,16.01223515,0,-0.06516,0.06516,12.38,-10.09,15.97098932
26/12/2020 06:00,12.47,-10.01876,15.99613866,0,-0.06876,0.06876,12.47,-9.95,15.9531627,12.48,-10.15876,16.09194844,0,-0.06876,0.06876,12.48,-10.09,16.04862922
26/12/2020 06:30,12.81,-10.01804,16.26214086,0,-0.06804,0.06804,12.81,-9.95,16.22031442,12.85,-9.95804,16.25684658,0,-0.06804,0.06804,12.85,-9.89,16.21525825
26/12/2020 07:00,13.1,-9.90624,16.42387259,0,-0.06624,0.06624,13.1,-9.84,16.38400439,13.14,-9.95624,16.48594295,0,-0.06624,0.06624,13.14,-9.89,16.44602384
26/12/2020 07:30,13.61,-9.71228,16.72006228,0,-0.06228,0.06228,13.61,-9.65,16.68396236,13.63,-9.77228,16.77123598,0,-0.06228,0.06228,13.63,-9.71,16.73502316
26/12/2020 08:00,14.05,-9.5712,17.00030498,0,-0.0612,0.0612,14.05,-9.51,16.96592467,14.1,-9.6312,17.07542133,0,-0.0612,0.0612,14.1,-9.57,17.04097708
26/12/2020 08:30,14.87,-8.66264,17.20924844,0,-0.06264,0.06264,14.87,-8.6,17.17780254,14.87,-9.00264,17.38287741,0,-0.06264,0.06264,14.87,-8.94,17.35051872
26/12/2020 09:00,15.80828,-8.42148,17.91153377,0.00828,-0.05148,0.052141623,15.8,-8.37,17.88006991,15.82828,-8.47148,17.9527274,0.00828,-0.05148,0.052141623,15.82,-8.42,17.921183
26/12/2020 09:30,16.926,-7.18852,18.38924402,0.036,-0.03852,0.052723718,16.89,-7.15,18.34106322,16.966,-7.26852,18.45742504,0.036,-0.03852,0.052723718,16.93,-7.23,18.40917706
26/12/2020 10:00,17.70312,-7.01048,19.04067456,0.12312,-0.06048,0.137172755,17.58,-6.95,18.90393874,17.74312,-7.09048,19.10741254,0.12312,-0.06048,0.137172755,17.62,-7.03,18.97064311
26/12/2020 10:30,18.6018,-6.86652,19.82866763,0.0918,-0.05652,0.107804223,18.51,-6.81,19.72298659,18.6618,-6.88652,19.89188118,0.0918,-0.05652,0.107804223,18.57,-6.83,19.78620226
26/12/2020 11:00,19.3736,-6.63076,20.47689808,0.0936,-0.05076,0.106477874,19.28,-6.58,20.37191204,19.4136,-6.68076,20.53096245,0.0936,-0.05076,0.106477874,19.32,-6.63,20.42594673
26/12/2020 11:30,20.07116,-6.58012,21.12224995,0.10116,-0.06012,0.117676506,19.97,-6.52,21.0074106,20.10116,-6.69012,21.1852387,0.10116,-0.06012,0.117676506,20,-6.63,21.07028476
26/12/2020 12:00,20.51468,-6.44788,21.50412174,0.09468,-0.04788,0.106098053,20.42,-6.4,21.39944859,20.53468,-6.50788,21.54125309,0.09468,-0.04788,0.106098053,20.44,-6.46,21.4365389
26/12/2020 12:30,21.0742,-6.344,22.00836754,0.1242,-0.054,0.135431311,20.95,-6.29,21.8738794,21.0842,-6.364,22.02371417,0.1242,-0.054,0.135431311,20.96,-6.31,21.88921424
26/12/2020 13:00,21.3814,-6.34292,22.30239673,0.1314,-0.05292,0.141656226,21.25,-6.29,22.16137631,21.4014,-6.36292,22.327263,0.1314,-0.05292,0.141656226,21.27,-6.31,22.18623447
26/12/2020 13:30,21.34972,-6.34184,22.27171926,0.09972,-0.05184,0.112389786,21.25,-6.29,22.16137631,21.36972,-6.36184,22.29659035,0.09972,-0.05184,0.112389786,21.27,-6.31,22.18623447
26/12/2020 14:00,21.2326,-6.34616,22.16070959,0.1026,-0.05616,0.116964548,21.13,-6.29,22.04633756,21.2626,-6.47616,22.22698376,0.1026,-0.05616,0.116964548,21.16,-6.42,22.11248516
26/12/2020 14:30,21.04804,-6.4814,22.02336336,0.06804,-0.0414,0.079645474,20.98,-6.44,21.9461614,21.06804,-6.4614,22.0366059,0.06804,-0.0414,0.079645474,21,-6.42,21.95942622
26/12/2020 15:00,21.01492,-6.46268,21.98620239,0.03492,-0.02268,0.04163879,20.98,-6.44,21.9461614,21.03492,-6.50268,22.01710032,0.03492,-0.02268,0.04163879,21,-6.48,21.97704257
26/12/2020 15:30,21.0016,-6.47024,21.97569585,0.0216,-0.03024,0.037162045,20.98,-6.44,21.9461614,21.0216,-6.51024,22.00661018,0.0216,-0.03024,0.037162045,21,-6.48,21.97704257
26/12/2020 16:00,21.13144,-6.49724,22.10773358,0.00144,-0.05724,0.05725811,21.13,-6.44,22.08960163,21.15144,-6.53724,22.13862961,0.00144,-0.05724,0.05725811,21.15,-6.48,22.12041817
26/12/2020 16:30,21.76,-6.50156,22.71052361,0,-0.06156,0.06156,21.76,-6.44,22.69297689,21.79,-6.54156,22.75073861,0,-0.06156,0.06156,21.79,-6.48,22.73311461
26/12/2020 17:00,22.66,-6.29516,23.51817679,0,-0.06516,0.06516,22.66,-6.23,23.50081913,22.69,-6.36516,23.56589404,0,-0.06516,0.06516,22.69,-6.3,23.54837786
26/12/2020 17:30,23.07,-6.29192,23.91261502,0,-0.06192,0.06192,23.07,-6.23,23.89639722,23.12,-6.36192,23.97933331,0,-0.06192,0.06192,23.12,-6.3,23.96297978
26/12/2020 18:00,22.97,-6.37264,23.8376056,0,-0.06264,0.06264,22.97,-6.31,23.82093617,22.98,-6.44264,23.86604304,0,-0.06264,0.06264,22.98,-6.38,23.84920963
26/12/2020 18:30,22.83,-6.37408,23.70311785,0,-0.06408,0.06408,22.83,-6.31,23.68596631,22.88,-6.44408,23.77016128,0,-0.06408,0.06408,22.88,-6.38,23.7528693
26/12/2020 19:00,22.26,-6.52588,23.19686853,0,-0.06588,0.06588,22.26,-6.46,23.178421,22.28,-6.57588,23.23016569,0,-0.06588,0.06588,22.28,-6.51,23.2116027
26/12/2020 19:30,21.79,-6.61624,22.77232381,0,-0.06624,0.06624,21.79,-6.55,22.75316681,21.81,-6.66624,22.80602674,0,-0.06624,0.06624,21.81,-6.6,22.78675273
26/12/2020 20:00,21.05,-6.75768,22.10811478,0,-0.06768,0.06768,21.05,-6.69,22.08752136,21.08,-6.78768,22.1458574,0,-0.06768,0.06768,21.08,-6.72,22.12520734
26/12/2020 20:30,20.41,-6.91912,21.55092391,0,-0.06912,0.06912,20.41,-6.85,21.52883183,20.43,-6.98912,21.59242224,0,-0.06912,0.06912,20.43,-6.92,21.57014835
26/12/2020 21:00,19.65,-7.01128,20.86337814,0,-0.07128,0.07128,19.65,-6.94,20.83953214,19.7,-7.08128,20.93405184,0,-0.07128,0.07128,19.7,-7.01,20.91004782
26/12/2020 21:30,18.95,-7.22596,20.2809516,0,-0.07596,0.07596,18.95,-7.15,20.25401195,18.98,-7.30596,20.33758716,0,-0.07596,0.07596,18.98,-7.23,20.31042343
26/12/2020 22:00,17.84,-9.47912,20.20196317,0,-0.06912,0.06912,17.84,-9.41,20.1696232,17.94,-8.86912,20.01261826,0,-0.06912,0.06912,17.94,-8.8,19.98208197
26/12/2020 22:30,17.13,-9.66588,19.66891294,0,-0.06588,0.06588,17.13,-9.6,19.6366214,17.16,-9.67588,19.69995568,0,-0.06588,0.06588,17.16,-9.61,19.66768161
26/12/2020 23:00,16.37,-9.66696,19.01123393,0,-0.06696,0.06696,16.37,-9.6,18.97727325,16.43,-9.73696,19.09851539,0,-0.06696,0.06696,16.43,-9.67,19.06446433
26/12/2020 23:30,15.76,-9.82128,18.56973723,0,-0.07128,0.07128,15.76,-9.75,18.53213695,15.81,-9.89128,18.64922304,0,-0.07128,0.07128,15.81,-9.82,18.61151525
27/12/2020 00:00,15.06,-9.8202,17.97887449,0,-0.0702,0.0702,15.06,-9.75,17.94062708,15.09,-9.8902,18.04228799,0,-0.0702,0.0702,15.09,-9.82,18.00390235
27/12/2020 00:30,14.97,-9.70228,17.8391462,0,-0.06228,0.06228,14.97,-9.64,17.80535032,15,-9.74228,17.88608452,0,-0.06228,0.06228,15,-9.68,17.85223795
27/12/2020 01:00,15.1,-9.69976,17.94701491,0,-0.05976,0.05976,15.1,-9.64,17.91478719,15.13,-9.73976,17.99388298,0,-0.05976,0.05976,15.13,-9.68,17.96160628
27/12/2020 01:30,14.81,-9.77408,17.74454113,0,-0.06408,0.06408,14.81,-9.71,17.70932523,14.85,-9.80408,17.79445095,0,-0.06408,0.06408,14.85,-9.74,17.75922577
27/12/2020 02:00,14.27,-9.77696,17.29803014,0,-0.06696,0.06696,14.27,-9.71,17.2602723,14.31,-9.87696,17.38765191,0,-0.06696,0.06696,14.31,-9.81,17.34970317
27/12/2020 02:30,13.85,-9.83876,16.9889287,0,-0.06876,0.06876,13.85,-9.77,16.94920057,13.86,-9.87876,17.02026731,0,-0.06876,0.06876,13.86,-9.81,16.98045052
27/12/2020 03:00,13.46,-9.9102,16.71477383,0,-0.0702,0.0702,13.46,-9.84,16.67324803,13.48,-9.9602,16.76054844,0,-0.0702,0.0702,13.48,-9.89,16.7189264
27/12/2020 03:30,13.2,-9.91236,16.50741896,0,-0.07236,0.07236,13.2,-9.84,16.46406997,13.23,-9.96236,16.5614467,0,-0.07236,0.07236,13.23,-9.89,16.51802046
27/12/2020 04:00,13.04,-7.97948,15.2876977,0,-0.06948,0.06948,13.04,-7.91,15.25154746,13.06,-8.01948,15.32565364,0,-0.06948,0.06948,13.06,-7.95,15.28941137
27/12/2020 04:30,13.04,-7.64912,15.11789128,0,-0.06912,0.06912,13.04,-7.58,15.08303683,13.06,-7.68912,15.15540057,0,-0.06912,0.06912,13.06,-7.62,15.12044973
27/12/2020 05:00,12.78,-7.64948,14.89439305,0,-0.06948,0.06948,12.78,-7.58,14.85882903,12.79,-7.68948,14.92354524,0,-0.06948,0.06948,12.79,-7.62,14.88786419
27/12/2020 05:30,12.78,-7.70984,14.92548267,0,-0.06984,0.06984,12.78,-7.64,14.88952652,12.79,-7.74984,14.95473571,0,-0.06984,0.06984,12.79,-7.68,14.91866281
27/12/2020 06:00,12.99,-7.64128,15.07080821,0,-0.07128,0.07128,12.99,-7.57,15.03479298,13.01,-7.75128,15.14405631,0,-0.07128,0.07128,13.01,-7.68,15.10769671
27/12/2020 06:30,13.44,-7.64092,15.460183,0,-0.07092,0.07092,13.44,-7.57,15.42525527,13.46,-7.62092,15.467709,0,-0.07092,0.07092,13.46,-7.55,15.4328902
27/12/2020 07:00,13.76,-7.51912,15.68039431,0,-0.06912,0.06912,13.76,-7.45,15.64736719,13.8,-7.55912,15.73468446,0,-0.06912,0.06912,13.8,-7.49,15.70159546
27/12/2020 07:30,14.28,-7.51516,16.13679119,0,-0.06516,0.06516,14.28,-7.45,16.10654836,14.31,-7.55516,16.18198204,0,-0.06516,0.06516,14.31,-7.49,16.15166245
27/12/2020 08:00,14.5,-9.1248,17.13219119,0,-0.0648,0.0648,14.5,-9.06,17.09776594,14.54,-9.1648,17.18735463,0,-0.0648,0.0648,14.54,-9.1,17.15288897
27/12/2020 08:30,15.06,-9.4748,17.79256685,0,-0.0648,0.0648,15.06,-9.41,17.75814461,15.11,-9.5048,17.85086337,0,-0.0648,0.0648,15.11,-9.44,17.81644465
27/12/2020 09:00,16.09,-8.91372,18.39408884,0,-0.06372,0.06372,16.09,-8.85,18.36329491,16.12,-8.92372,18.42517785,0,-0.06372,0.06372,16.12,-8.86,18.39440132
27/12/2020 09:30,17.1,-8.91552,19.28461814,0,-0.06552,0.06552,17.1,-8.85,19.25441508,17.15,-8.92552,19.33358237,0,-0.06552,0.06552,17.15,-8.86,19.30342198
27/12/2020 10:00,18.29,-6.71804,19.48476742,0,-0.06804,0.06804,18.29,-6.65,19.4614131,18.33,-6.78804,19.54651854,0,-0.06804,0.06804,18.33,-6.72,19.52299414
27/12/2020 10:30,19.14144,-6.55696,20.23334994,0.00144,-0.06696,0.066975482,19.14,-6.49,20.21038594,19.18144,-6.62696,20.29394588,0.00144,-0.06696,0.066975482,19.18,-6.56,20.27081646
27/12/2020 11:00,19.61288,-6.473,20.65344501,0.00288,-0.063,0.063065794,19.61,-6.41,20.63104942,19.63288,-6.543,20.69446366,0.00288,-0.063,0.063065794,19.63,-6.48,20.67189638
27/12/2020 11:30,19.96504,-6.40372,20.96688942,0.00504,-0.06372,0.063919011,19.96,-6.34,20.94271234,20.01504,-6.45372,21.0297962,0.00504,-0.06372,0.063919011,20.01,-6.39,21.00552784
27/12/2020 12:00,20.26684,-6.22264,21.20061443,0.00684,-0.06264,0.063012342,20.26,-6.16,21.17576917,20.30684,-6.32264,21.26836917,0.00684,-0.06264,0.063012342,20.3,-6.26,21.24329541
27/12/2020 12:30,21.04504,-6.9648,22.16759228,0.00504,-0.0648,0.064995704,21.04,-6.9,22.14252921,21.06504,-7.0848,22.22454277,0.00504,-0.0648,0.064995704,21.06,-7.02,22.19918917
27/12/2020 13:00,21.18468,-6.28696,22.09788526,0.00468,-0.06696,0.067123349,21.18,-6.22,22.07443771,21.22468,-6.33696,22.15048765,0.00468,-0.06696,0.067123349,21.22,-6.27,22.12693607
27/12/2020 13:30,21.27468,-6.352,22.20270058,0.00468,-0.072,0.07215194,21.27,-6.28,22.1777208,21.29468,-6.342,22.21900899,0.00468,-0.072,0.07215194,21.29,-6.27,22.19407579
27/12/2020 14:00,21.49144,-6.3538,22.41099658,0.00144,-0.0738,0.073814047,21.49,-6.28,22.38880301,21.55144,-6.4338,22.49129495,0.00144,-0.0738,0.073814047,21.55,-6.36,22.46891408
27/12/2020 14:30,21.42108,-6.41984,22.36240179,0.00108,-0.06984,0.06984835,21.42,-6.35,22.3414167,21.45108,-6.42984,22.39400981,0.00108,-0.06984,0.06984835,21.45,-6.36,22.3730217
27/12/2020 15:00,21.35,-6.48624,22.31353422,0,-0.06624,0.06624,21.35,-6.42,22.29436924,21.38,-6.54624,22.35973296,0,-0.06624,0.06624,21.38,-6.48,22.34042972
27/12/2020 15:30,21.72324,-6.42264,22.65280249,0.00324,-0.06264,0.062723737,21.72,-6.36,22.63201273,21.76324,-6.54264,22.72542086,0.00324,-0.06264,0.062723737,21.76,-6.48,22.70436081
27/12/2020 16:00,22.01936,-6.40248,22.9312879,0.00936,-0.04248,0.043498966,22.01,-6.36,22.91047141,22.05936,-6.52248,23.00343689,0.00936,-0.04248,0.043498966,22.05,-6.48,22.98244765
27/12/2020 16:30,23.02,-6.2466,23.85247181,0,-0.0666,0.0666,23.02,-6.18,23.83511695,23.07,-6.2966,23.91384686,0,-0.0666,0.0666,23.07,-6.23,23.89639722
27/12/2020 17:00,24.41236,-6.189,25.18465886,0.70236,-0.009,0.70241766,23.71,-6.18,24.50217337,24.45236,-6.239,25.23574906,0.70236,-0.009,0.70241766,23.75,-6.23,24.55352113
27/12/2020 17:30,25.09324,-6.0716,25.81733953,6.48324,0.4284,6.497378507,18.61,-6.5,19.71248589,25.12324,-6.1216,25.85829025,6.48324,0.4284,6.497378507,18.64,-6.55,19.75733029
27/12/2020 18:00,24.84468,-7.0408,25.82307087,6.48468,0.4392,6.499536241,18.36,-7.48,19.82523644,24.90468,-7.0008,25.86994949,6.48468,0.4392,6.499536241,18.42,-7.44,19.86579976
27/12/2020 18:30,24.28072,-6.16584,25.05136616,0.54072,-0.01584,0.540951961,23.74,-6.15,24.52366408,24.33072,-6.23584,25.11711839,0.54072,-0.01584,0.540951961,23.79,-6.22,24.5896828
27/12/2020 19:00,24.11,-4.97696,24.6183312,0,-0.06696,0.06696,24.11,-4.91,24.60488163,24.14,-5.16696,24.68677937,0,-0.06696,0.06696,24.14,-5.1,24.67285148
27/12/2020 19:30,23.47,-6.19308,24.27334217,0,-0.07308,0.07308,23.47,-6.12,24.25479953,23.52,-6.25308,24.33703781,0,-0.07308,0.07308,23.52,-6.18,24.31836343
27/12/2020 20:00,22.23,-8.79732,23.90744108,0,-0.06732,0.06732,22.23,-8.73,23.8827511,22.88,-2.80732,23.05158228,0,-0.06732,0.06732,22.88,-2.74,23.04348064
27/12/2020 20:30,21.59,-6.73516,22.61615529,0,-0.06516,0.06516,21.59,-6.67,22.59683606,21.65,-6.79516,22.69133534,0,-0.06516,0.06516,21.65,-6.73,22.67190773
27/12/2020 21:00,20.76,-7.0038,21.90960553,0,-0.0738,0.0738,20.76,-6.93,21.88612574,20.78,-7.0538,21.94457779,0,-0.0738,0.0738,20.78,-6.98,21.92096713
27/12/2020 21:30,19.94,-7.1656,21.18842664,0,-0.0756,0.0756,19.94,-7.09,21.16297947,19.98,-7.2056,21.2396109,0,-0.0756,0.0756,19.98,-7.13,21.21408259
27/12/2020 22:00,18.9,-8.62632,20.77554805,0,-0.07632,0.07632,18.9,-8.55,20.74397503,18.98,-8.30632,20.71799585,0,-0.07632,0.07632,18.98,-8.23,20.68751556
27/12/2020 22:30,17.8,-9.59732,20.22247639,0,-0.06732,0.06732,17.8,-9.53,20.19061416,17.85,-9.62732,20.2807246,0,-0.06732,0.06732,17.85,-9.56,20.24885429
27/12/2020 23:00,16.8,-9.58976,19.34434018,0,-0.05976,0.05976,16.8,-9.53,19.31478449,16.86,-9.67976,19.44112532,0,-0.05976,0.05976,16.86,-9.62,19.41143993
27/12/2020 23:30,16,-9.72264,18.72243917,0,-0.06264,0.06264,16,-9.66,18.68998662,16.03,-9.75264,18.76365868,0,-0.06264,0.06264,16.03,-9.69,18.73117722
28/12/2020 00:00,15.25,-9.79408,18.12419662,0,-0.06408,0.06408,15.25,-9.73,18.08964897,15.31,-9.85408,18.20711379,0,-0.06408,0.06408,15.31,-9.79,18.17251221
28/12/2020 00:30,15.14,-9.91336,18.09680376,0,-0.06336,0.06336,15.14,-9.85,18.06217318,15.18,-9.95336,18.15218376,0,-0.06336,0.06336,15.18,-9.89,18.11751915
28/12/2020 01:00,15.21,-9.7712,18.07817605,0,-0.0612,0.0612,15.21,-9.71,18.0451711,15.31,-9.8212,18.18933944,0,-0.0612,0.0612,15.31,-9.76,18.15636803
28/12/2020 01:30,14.85,-9.91228,17.85429346,0,-0.06228,0.06228,14.85,-9.85,17.81979237,14.89,-9.92228,17.89311992,0,-0.06228,0.06228,14.89,-9.86,17.85865896
28/12/2020 02:00,14.42,-9.91588,17.50031646,0,-0.06588,0.06588,14.42,-9.85,17.46307247,14.44,-9.92588,17.52246255,0,-0.06588,0.06588,14.44,-9.86,17.48522805
28/12/2020 02:30,13.97,-9.9148,17.13079563,0,-0.0648,0.0648,13.97,-9.85,17.09337298,13.99,-9.9248,17.15289349,0,-0.0648,0.0648,13.99,-9.86,17.1154813
28/12/2020 03:00,13.65,-9.4766,16.61711309,0,-0.0666,0.0666,13.65,-9.41,16.57922194,13.7,-9.5766,16.7153004,0,-0.0666,0.0666,13.7,-9.51,16.67723298
28/12/2020 03:30,13.46,-7.7748,15.54410226,0,-0.0648,0.0648,13.46,-7.71,15.51179229,13.48,-7.8348,15.59148778,0,-0.0648,0.0648,13.48,-7.77,15.55902632
28/12/2020 04:00,13.26,-7.77624,15.37197152,0,-0.06624,0.06624,13.26,-7.71,15.33856903,13.3,-7.83624,15.43686035,0,-0.06624,0.06624,13.3,-7.77,15.40334055
28/12/2020 04:30,13.37,-7.66552,15.41158969,0,-0.06552,0.06552,13.37,-7.6,15.37910596,13.39,-7.70552,15.44885557,0,-0.06552,0.06552,13.39,-7.64,15.41628036
28/12/2020 05:00,13.37,-7.58588,15.37213308,0,-0.06588,0.06588,13.37,-7.52,15.33972946,13.39,-7.61588,15.40434121,0,-0.06588,0.06588,13.39,-7.55,15.37187692
28/12/2020 05:30,13.49,-7.5848,15.47608772,0,-0.0648,0.0648,13.49,-7.52,15.44443265,13.52,-7.6148,15.5169449,0,-0.0648,0.0648,13.52,-7.55,15.48524782
28/12/2020 06:00,13.68,-7.58804,15.64355302,0,-0.06804,0.06804,13.68,-7.52,15.61066302,13.72,-7.61804,15.69308553,0,-0.06804,0.06804,13.72,-7.55,15.66016922
28/12/2020 06:30,14.15,-9.40588,16.9909705,0,-0.06588,0.06588,14.15,-9.34,16.95458935,14.18,-9.47588,17.05475599,0,-0.06588,0.06588,14.18,-9.41,17.01824021
28/12/2020 07:00,14.6,-9.60804,17.47782689,0,-0.06804,0.06804,14.6,-9.54,17.44051605,14.65,-9.66804,17.55259233,0,-0.06804,0.06804,14.65,-9.6,17.51520768
28/12/2020 07:30,15.24,-9.60588,18.01473093,0,-0.06588,0.06588,15.24,-9.54,17.97968854,15.27,-9.60588,18.04011726,0,-0.06588,0.06588,15.27,-9.54,18.00512427
28/12/2020 08:00,15.76,-9.09552,18.19632062,0,-0.06552,0.06552,15.76,-9.03,18.16365877,15.78,-9.30552,18.31941873,0,-0.06552,0.06552,15.78,-9.24,18.28622432
28/12/2020 08:30,16.77,-7.18804,18.24556985,0,-0.06804,0.06804,16.77,-7.12,18.21887208,16.84,-7.21804,18.32172758,0,-0.06804,0.06804,16.84,-7.15,18.29502938
28/12/2020 09:00,17.68692,-7.01932,19.0288726,0.01692,-0.04932,0.052141623,17.67,-6.97,18.99499408,17.73692,-7.06932,19.09381094,0.01692,-0.04932,0.052141623,17.72,-7.02,19.05987408
28/12/2020 09:30,18.83764,-7.41712,20.245255,0.01764,0.00288,0.017873556,18.82,-7.42,20.22989867,18.87764,-7.49712,20.31187092,0.01764,0.00288,0.017873556,18.86,-7.5,20.29654158
28/12/2020 10:00,20.11036,-6.61416,21.17011317,0.00036,0.01584,0.01584409,20.11,-6.63,21.1747255,20.14036,-6.68416,21.22055833,0.00036,0.01584,0.01584409,20.14,-6.7,21.22521142
28/12/2020 10:30,20.98072,-6.65484,22.01084976,0.00072,-0.02484,0.024850433,20.98,-6.63,22.00266575,21.03072,-6.72484,22.07973407,0.00072,-0.02484,0.024850433,21.03,-6.7,22.07149519
28/12/2020 11:00,21.4318,-6.46488,22.38563657,0.0018,-0.07488,0.074901631,21.43,-6.39,22.36240148,21.4718,-6.52488,22.44130687,0.0018,-0.07488,0.074901631,21.47,-6.45,22.41792586
28/12/2020 11:30,21.70468,-6.362,22.61787297,0.00468,-0.072,0.07215194,21.7,-6.29,22.59323129,21.75468,-6.412,22.67994369,0.00468,-0.072,0.07215194,21.75,-6.34,22.65520029
28/12/2020 12:00,22.24288,-6.18804,23.08760598,0.00288,-0.06804,0.068100925,22.24,-6.12,23.06668593,22.27288,-6.22804,23.12724942,0.00288,-0.06804,0.068100925,22.27,-6.16,23.10624374
28/12/2020 12:30,23.01252,-6.12912,23.8147473,0.00252,-0.06912,0.069165922,23.01,-6.06,23.79461494,23.05252,-6.14912,23.85854889,0.00252,-0.06912,0.069165922,23.05,-6.08,23.8383913
28/12/2020 13:00,23.20252,-6.12804,23.99812094,0.00252,-0.06804,0.068086651,23.2,-6.06,23.97839861,23.24252,-6.14804,24.04190366,0.00252,-0.06804,0.068086651,23.24,-6.08,24.02215644
28/12/2020 13:30,23.35072,-6.12804,24.14143738,0.00072,-0.06804,0.068043809,23.35,-6.06,24.12355902,23.39072,-6.21804,24.20309492,0.00072,-0.06804,0.068043809,23.39,-6.15,24.18500775
28/12/2020 14:00,23.13144,-6.13128,23.93023424,0.00144,-0.07128,0.071294544,23.13,-6.06,23.91067753,23.19144,-6.22128,24.01139759,0.00144,-0.07128,0.071294544,23.19,-6.15,23.99163604
28/12/2020 14:30,22.73324,-6.3556,23.60495398,0.00324,-0.0756,0.075669397,22.73,-6.28,23.58158816,22.80324,-6.3856,23.68044851,0.00324,-0.0756,0.075669397,22.8,-6.31,23.6570518
28/12/2020 15:00,22.60072,-6.42524,23.49630298,0.00072,-0.07524,0.075243445,22.6,-6.35,23.47514643,22.63072,-6.45524,23.53337229,0.00072,-0.07524,0.075243445,22.63,-6.38,23.51215218
28/12/2020 15:30,22.82,-6.42992,23.70856957,0,-0.07992,0.07992,22.82,-6.35,23.68701965,22.86,-6.45992,23.75521346,0,-0.07992,0.07992,22.86,-6.38,23.73360487
28/12/2020 16:00,22.8236,-6.78976,23.81213048,0.0036,-0.05976,0.059868336,22.82,-6.73,23.79170654,23.0036,-5.85976,23.7382055,0.0036,-0.05976,0.059868336,23,-5.8,23.72003373
28/12/2020 16:30,23.87288,-6.26288,24.68072255,0.72288,-0.00288,0.722885737,23.15,-6.26,23.98145325,23.93288,-6.31288,24.75146862,0.72288,-0.00288,0.722885737,23.21,-6.31,24.05244686
28/12/2020 17:00,25.8152,-6.80548,26.69717418,6.5052,0.43452,6.519695903,19.31,-7.24,20.62265017,25.8352,-6.86548,26.73186067,6.5052,0.43452,6.519695903,19.33,-7.3,20.66249985
28/12/2020 17:30,26.54304,-7.93936,27.70498889,6.50304,0.44064,6.517951584,20.04,-8.38,21.72155611,26.59304,-7.99936,27.7701195,6.50304,0.44064,6.517951584,20.09,-8.44,21.79086276
28/12/2020 18:00,26.6752,-7.93648,27.83081044,6.5052,0.44352,6.520301913,20.17,-8.38,21.84154985,26.7152,-7.99648,27.88629777,6.5052,0.44352,6.520301913,20.21,-8.44,21.90154561
28/12/2020 18:30,26.35456,-6.1698,27.06712517,0.57456,-0.0198,0.574901064,25.78,-6.15,26.50341299,26.40456,-6.2298,27.12952629,0.57456,-0.0198,0.574901064,25.83,-6.21,26.56601212
28/12/2020 19:00,25.78,-6.09164,26.48993163,0,-0.07164,0.07164,25.78,-6.02,26.47354906,25.89,-6.15164,26.61080184,0,-0.07164,0.07164,25.89,-6.08,26.5943321
28/12/2020 19:30,24.92,-6.42704,25.73544721,0,-0.07704,0.07704,24.92,-6.35,25.71631583,24.99,-6.49704,25.82075965,0,-0.07704,0.07704,24.99,-6.42,25.80148252
28/12/2020 20:00,23.79,-6.60776,24.69061749,0,-0.07776,0.07776,23.79,-6.53,24.66992096,23.84,-6.65776,24.75219926,0,-0.07776,0.07776,23.84,-6.58,24.73139705
28/12/2020 20:30,22.76,-6.94064,23.79474908,0,-0.08064,0.08064,22.76,-6.86,23.77135251,22.8,-7.00064,23.85055472,0,-0.08064,0.08064,22.8,-6.92,23.82700988
28/12/2020 21:00,21.75,-7.31064,22.9457612,0,-0.08064,0.08064,21.75,-7.23,22.92019633,21.82,-7.00064,22.91552662,0,-0.08064,0.08064,21.82,-6.92,22.89102007
28/12/2020 21:30,20.7,-8.03164,22.20354118,0,-0.07164,0.07164,20.7,-7.96,22.17772757,20.73,-8.08164,22.24962483,0,-0.07164,0.07164,20.73,-8.01,22.22370356
28/12/2020 22:00,19.79,-7.38308,21.12235712,0,-0.07308,0.07308,19.79,-7.31,21.09692395,19.82,-7.44308,21.17148648,0,-0.07308,0.07308,19.82,-7.37,21.14590504
28/12/2020 22:30,18.68,-8.79308,20.64608088,0,-0.07308,0.07308,18.68,-8.72,20.61506245,18.75,-8.57308,20.61698816,0,-0.07308,0.07308,18.75,-8.5,20.58670688
28/12/2020 23:00,17.69,-7.68984,19.28910934,0,-0.06984,0.06984,17.69,-7.62,19.26137326,17.74,-7.77984,19.37094501,0,-0.06984,0.06984,17.74,-7.71,19.34300132
28/12/2020 23:30,16.73,-7.86344,18.48584833,0,-0.07344,0.07344,16.73,-7.79,18.45472839,16.77,-7.92344,18.54760905,0,-0.07344,0.07344,16.77,-7.85,18.51635493
29/12/2020 00:00,15.9,-7.94236,17.77332502,0,-0.07236,0.07236,15.9,-7.87,17.74110763,15.95,-7.92236,17.80916303,0,-0.07236,0.07236,15.95,-7.85,17.777092
29/12/2020 00:30,15.63,-7.93696,17.52975282,0,-0.06696,0.06696,15.63,-7.87,17.49953714,15.66,-7.91696,17.54747434,0,-0.06696,0.06696,15.66,-7.85,17.51736567
29/12/2020 01:00,15.55,-9.94732,18.45946032,0,-0.06732,0.06732,15.55,-9.88,18.42327061,15.58,-10.00732,18.51709625,0,-0.06732,0.06732,15.58,-9.94,18.48080085
29/12/2020 01:30,15.11,-10.04516,18.14434731,0,-0.06516,0.06516,15.11,-9.98,18.10835443,15.16,-10.14516,18.24143282,0,-0.06516,0.06516,15.16,-10.08,18.20527396
29/12/2020 02:00,14.7,-9.50804,17.50693647,0,-0.06804,0.06804,14.7,-9.44,17.47007728,14.74,-9.58804,17.58403,0,-0.06804,0.06804,14.74,-9.52,17.54702254
29/12/2020 02:30,14.35,-7.9748,16.41706231,0,-0.0648,0.0648,14.35,-7.91,16.38568277,14.39,-8.0248,16.47633197,0,-0.0648,0.0648,14.39,-7.96,16.4448685
29/12/2020 03:00,14.05,-7.97984,16.15798089,0,-0.06984,0.06984,14.05,-7.91,16.12360382,14.08,-8.09984,16.24357744,0,-0.06984,0.06984,14.08,-8.03,16.20886486
29/12/2020 03:30,13.74,-8.30912,16.05705687,0,-0.06912,0.06912,13.74,-8.24,16.02139819,13.79,-7.93912,15.91206229,0,-0.06912,0.06912,13.79,-7.87,15.87768875
29/12/2020 04:00,13.05,-12.2066,17.86906779,0,-0.0666,0.0666,13.05,-12.14,17.8236388,13.51,-6.4466,14.96926022,0,-0.0666,0.0666,13.51,-6.38,14.94069945
29/12/2020 04:30,13.19,-10.16804,16.65428286,0,-0.06804,0.06804,13.19,-10.1,16.61282938,13.21,-10.16804,16.6701271,0,-0.06804,0.06804,13.21,-10.1,16.62871312
29/12/2020 05:00,13.08,-10.1666,16.5664165,0,-0.0666,0.0666,13.08,-10.1,16.52562858,13.12,-10.1666,16.59801662,0,-0.0666,0.0666,13.12,-10.1,16.55730654
29/12/2020 05:30,13.33,-9.97192,16.64716458,0,-0.06192,0.06192,13.33,-9.91,16.6101475,13.36,-10.03192,16.70715472,0,-0.06192,0.06192,13.36,-9.97,16.67004799
29/12/2020 06:00,13.81,-9.8984,16.99101005,0,-0.0684,0.0684,13.81,-9.83,16.95125364,13.83,-9.9284,17.02474747,0,-0.0684,0.0684,13.83,-9.86,16.98494922
29/12/2020 06:30,14.64,-9.68768,17.55507744,0,-0.06768,0.06768,14.64,-9.62,17.5178195,14.67,-9.73768,17.60770603,0,-0.06768,0.06768,14.67,-9.67,17.5703671
29/12/2020 07:00,15.3,-9.69164,18.11126406,0,-0.07164,0.07164,15.3,-9.62,18.07302963,15.33,-9.74164,18.16338212,0,-0.07164,0.07164,15.33,-9.67,18.12506
29/12/2020 07:30,16.22,-9.53876,18.81691639,0,-0.06876,0.06876,16.22,-9.47,18.78215376,16.29,-9.55876,18.88740302,0,-0.06876,0.06876,16.29,-9.49,18.85269742
29/12/2020 08:00,17.09,-9.0348,19.3312108,0,-0.0648,0.0648,17.09,-8.97,19.30101034,17.13,-9.0848,19.38995851,0,-0.0648,0.0648,17.13,-9.02,19.35968233
29/12/2020 08:30,18.37,-7.05408,19.67782876,0,-0.06408,0.06408,18.37,-6.99,19.65494849,18.43,-7.14408,19.76620295,0,-0.06408,0.06408,18.43,-7.08,19.74313298
29/12/2020 09:00,19.4654,-6.8604,20.63896522,0.0054,-0.0504,0.05068846,19.46,-6.81,20.61717003,19.4854,-6.8904,20.66781133,0.0054,-0.0504,0.05068846,19.48,-6.84,20.64596813
29/12/2020 09:30,20.49568,-6.86328,21.61428951,0.08568,-0.05328,0.100895098,20.41,-6.81,21.51613813,20.54568,-7.02328,21.71293229,0.08568,-0.05328,0.100895098,20.46,-6.97,21.61463624
29/12/2020 10:00,21.30984,-6.56976,22.2995746,0.15984,-0.05976,0.170646076,21.15,-6.51,22.12922502,21.33984,-6.63976,22.34894145,0.15984,-0.05976,0.170646076,21.18,-6.58,22.17856623
29/12/2020 10:30,21.56688,-8.3158,23.1145591,0.23688,-0.0558,0.243363462,21.33,-8.26,22.87348902,22.16688,-2.6958,22.33020167,0.23688,-0.0558,0.243363462,21.93,-2.64,22.08833403
29/12/2020 11:00,21.94756,-9.12688,23.76963038,0.27756,-0.05688,0.283328234,21.67,-9.07,23.4915687,22.75756,-1.53688,22.80939581,0.27756,-0.05688,0.283328234,22.48,-1.48,22.52866618
29/12/2020 11:30,22.39088,-6.75796,23.38849141,0.38088,-0.05796,0.385264761,22.01,-6.7,23.00717497,22.86088,-2.83796,23.03635933,0.38088,-0.05796,0.385264761,22.48,-2.78,22.65124279
29/12/2020 12:00,22.43504,-4.65868,22.91362737,0.54504,-0.05868,0.548189697,21.89,-4.6,22.36810452,22.50504,-4.71868,22.99440728,0.54504,-0.05868,0.548189697,21.96,-4.66,22.44899107
29/12/2020 12:30,23.2248,-6.15156,24.0256743,0.1548,-0.06156,0.166591337,23.07,-6.09,23.8602808,23.2748,-6.23156,24.0945773,0.1548,-0.06156,0.166591337,23.12,-6.17,23.92913078
29/12/2020 13:00,23.74516,-6.15012,24.52868931,0.15516,-0.06012,0.16640024,23.59,-6.09,24.3634193,23.79516,-6.15012,24.57709534,0.15516,-0.06012,0.16640024,23.64,-6.09,24.41183524
29/12/2020 13:30,24.1822,-6.11484,24.94333709,0.0522,-0.02484,0.057808871,24.13,-6.09,24.886643,24.2222,-6.11484,24.98211843,0.0522,-0.02484,0.057808871,24.17,-6.09,24.92542878
29/12/2020 14:00,24.23404,-6.1458,25.00119102,0.10404,-0.0558,0.118059144,24.13,-6.09,24.886643,24.27404,-6.1458,25.03996557,0.10404,-0.0558,0.118059144,24.17,-6.09,24.92542878
29/12/2020 14:30,24.16132,-6.11268,24.92256489,0.03132,-0.02268,0.03866943,24.13,-6.09,24.886643,24.20132,-6.11268,24.96134505,0.03132,-0.02268,0.03866943,24.17,-6.09,24.92542878
29/12/2020 15:00,24.06452,-6.12996,24.83299282,0.07452,-0.03996,0.084557862,23.99,-6.09,24.75092322,24.10452,-6.24996,24.90160405,0.07452,-0.03996,0.084557862,24.03,-6.21,24.81944802
29/12/2020 15:30,23.96472,-6.12708,24.73557992,0.05472,-0.03708,0.066099961,23.91,-6.09,24.67339053,24.08472,-6.24708,24.88171509,0.05472,-0.03708,0.066099961,24.03,-6.21,24.81944802
29/12/2020 16:00,24.25396,-6.1332,25.0174083,0.00396,-0.0432,0.04338112,24.25,-6.09,25.00301182,24.30396,-6.2532,25.09551717,0.00396,-0.0432,0.04338112,24.3,-6.21,25.08095094
29/12/2020 16:30,24.78,-6.15048,25.5318782,0,-0.06048,0.06048,24.78,-6.09,25.51737643,24.85,-6.27048,25.62891764,0,-0.06048,0.06048,24.85,-6.21,25.61418747
29/12/2020 17:00,26.28,-5.91876,26.93826498,0,-0.06876,0.06876,26.28,-5.85,26.92324089,26.33,-6.00876,27.00692683,0,-0.06876,0.06876,26.33,-5.94,26.99171169
29/12/2020 17:30,27.07,-5.7602,27.67606916,0,-0.0702,0.0702,27.07,-5.69,27.6615437,27.11,-5.8102,27.72562937,0,-0.0702,0.0702,27.11,-5.74,27.71100323
29/12/2020 18:00,27.34,-5.75984,27.94013881,0,-0.06984,0.06984,27.34,-5.69,27.92582497,27.42,-5.80984,28.02874669,0,-0.06984,0.06984,27.42,-5.74,28.01435346
29/12/2020 18:30,27.09,-5.93416,27.7323341,0,-0.07416,0.07416,27.09,-5.86,27.71656003,27.14,-5.95416,27.78545701,0,-0.07416,0.07416,27.14,-5.88,27.7696597
29/12/2020 19:00,26.43,-6.11668,27.12855828,0,-0.07668,0.07668,26.43,-6.04,27.11137215,26.48,-6.17668,27.19083992,0,-0.07668,0.07668,26.48,-6.1,27.17352388
29/12/2020 19:30,25.51,-5.8792,26.1787145,0,-0.0792,0.0792,25.51,-5.8,26.16104165,25.59,-5.5792,26.19113538,0,-0.0792,0.0792,25.59,-5.5,26.17437869
29/12/2020 20:00,24.06,-6.53588,24.93193389,0,-0.06588,0.06588,24.06,-6.47,24.91474463,24.14,-6.60588,25.02752985,0,-0.06588,0.06588,24.14,-6.54,25.01022191
29/12/2020 20:30,22.97,-7.57336,24.18629119,0,-0.06336,0.06336,22.97,-7.51,24.16652644,23,-7.63336,24.23361683,0,-0.06336,0.06336,23,-7.57,24.21373371
29/12/2020 21:00,21.93,-8.9566,23.68851164,0,-0.0666,0.0666,21.93,-8.89,23.66341057,21.99,-9.0166,23.7667662,0,-0.0666,0.0666,21.99,-8.95,23.74157956
29/12/2020 21:30,21.14,-7.99912,22.60277684,0,-0.06912,0.06912,21.14,-7.93,22.57840783,21.16,-8.07912,22.6498958,0,-0.06912,0.06912,21.16,-8.01,22.62533315
29/12/2020 22:00,20.22,-7.332,21.50829198,0,-0.072,0.072,20.22,-7.26,21.4838544,20.27,-7.362,21.56552675,0,-0.072,0.072,20.27,-7.29,21.54105383
29/12/2020 22:30,19.25,-7.49128,20.65627692,0,-0.07128,0.07128,19.25,-7.42,20.6305332,19.27,-7.52128,20.68580559,0,-0.07128,0.07128,19.27,-7.45,20.65999516
29/12/2020 23:00,18.1,-7.71632,19.67616818,0,-0.07632,0.07632,18.1,-7.64,19.64636353,18.17,-7.71632,19.74057989,0,-0.07632,0.07632,18.17,-7.64,19.71087263
29/12/2020 23:30,16.91,-8.66984,19.0030057,0,-0.06984,0.06984,16.91,-8.6,18.97124403,16.94,-8.71984,19.05253814,0,-0.06984,0.06984,16.94,-8.65,19.02067559
30/12/2020 00:00,16.1,-7.91696,17.94124454,0,-0.06696,0.06696,16.1,-7.85,17.91179779,16.17,-8.05696,18.06608714,0,-0.06696,0.06696,16.17,-7.99,18.03632446
30/12/2020 00:30,15.98,-7.78696,17.77630856,0,-0.06696,0.06696,15.98,-7.72,17.74707863,16.02,-7.82696,17.82979817,0,-0.06696,0.06696,16.02,-7.76,17.80050561
30/12/2020 01:00,15.98,-7.78336,17.77473187,0,-0.06336,0.06336,15.98,-7.72,17.74707863,16.02,-7.82336,17.82821813,0,-0.06336,0.06336,16.02,-7.76,17.80050561
30/12/2020 01:30,15.67,-7.8848,17.54192039,0,-0.0648,0.0648,15.67,-7.82,17.51288954,15.7,-7.9148,17.58220859,0,-0.0648,0.0648,15.7,-7.85,17.55313362
30/12/2020 02:00,15.18,-7.88696,17.10662264,0,-0.06696,0.06696,15.18,-7.82,17.0758543,15.21,-7.91696,17.14708009,0,-0.06696,0.06696,15.21,-7.85,17.11626712
30/12/2020 02:30,14.74,-7.8902,16.71893705,0,-0.0702,0.0702,14.74,-7.82,16.68592221,14.77,-8.0102,16.80226782,0,-0.0702,0.0702,14.77,-7.94,16.76891469
30/12/2020 03:00,14.07,-9.77552,17.13259149,0,-0.06552,0.06552,14.07,-9.71,17.09529175,14.12,-9.55552,17.04940945,0,-0.06552,0.06552,14.12,-9.49,17.01277461
30/12/2020 03:30,13.76,-10.07444,17.05379551,0,-0.06444,0.06444,13.76,-10.01,17.01580736,13.81,-10.12444,17.12367908,0,-0.06444,0.06444,13.81,-10.06,17.08565773
30/12/2020 04:00,13.45,-10.0748,16.80488307,0,-0.0648,0.0648,13.45,-10.01,16.76611464,13.48,-10.1248,16.85888416,0,-0.0648,0.0648,13.48,-10.06,16.82004756
30/12/2020 04:30,13.53,-10.0784,16.87113057,0,-0.0684,0.0684,13.53,-10.01,16.83035947,13.55,-10.1284,16.917062,0,-0.0684,0.0684,13.55,-10.06,16.87619922
30/12/2020 05:00,13.4,-10.07588,16.76554078,0,-0.06588,0.06588,13.4,-10.01,16.72603061,13.41,-10.12588,16.80361704,0,-0.06588,0.06588,13.41,-10.06,16.76400012
30/12/2020 05:30,13.69,-10.0748,16.99757909,0,-0.0648,0.0648,13.69,-10.01,16.95925116,13.73,-10.1248,17.05943947,0,-0.0648,0.0648,13.73,-10.06,17.02106048
30/12/2020 06:00,14.09,-9.92696,17.23579516,0,-0.06696,0.06696,14.09,-9.86,17.19731665,14.13,-9.95696,17.28577312,0,-0.06696,0.06696,14.13,-9.89,17.24728964
30/12/2020 06:30,14.89,-9.75696,17.80197653,0,-0.06696,0.06696,14.89,-9.69,17.76536518,14.94,-9.79696,17.86572207,0,-0.06696,0.06696,14.94,-9.73,17.8290914
30/12/2020 07:00,15.55,-9.52372,18.23468515,0,-0.06372,0.06372,15.55,-9.46,18.2014862,15.6,-9.58372,18.30867797,0,-0.06372,0.06372,15.6,-9.52,18.27540424
30/12/2020 07:30,16.82,-7.9866,18.61983296,0,-0.0666,0.0666,16.82,-7.92,18.59136359,16.86,-8.0766,18.69468019,0,-0.0666,0.0666,16.86,-8.01,18.66600386
30/12/2020 08:00,17.65,-7.18696,19.05714811,0,-0.06696,0.06696,17.65,-7.12,19.03199674,17.71,-7.25696,19.13916321,0,-0.06696,0.06696,17.71,-7.19,19.11387454
30/12/2020 08:30,18.57,-7.94444,20.19799562,0,-0.06444,0.06444,18.57,-7.88,20.17273655,18.61,-8.02444,20.26632027,0,-0.06444,0.06444,18.61,-7.96,20.24089178
30/12/2020 09:00,19.94008,-7.37328,21.25963425,0.01008,-0.05328,0.054225131,19.93,-7.32,21.23175217,20.00008,-7.22328,21.26450032,0.01008,-0.05328,0.054225131,19.99,-7.17,21.23697248
30/12/2020 09:30,20.9738,-6.70256,22.01873287,0.0738,-0.05256,0.090603497,20.9,-6.65,21.93245312,21.0238,-6.80256,22.09694524,0.0738,-0.05256,0.090603497,20.95,-6.75,22.01056564
30/12/2020 10:00,21.58896,-7.34436,22.80400881,0.13896,-0.05436,0.149214246,21.45,-7.29,22.65494648,21.62896,-7.42436,22.86772905,0.13896,-0.05436,0.149214246,21.49,-7.37,22.71864873
30/12/2020 10:30,22.55092,-6.10516,23.36272611,0.16092,-0.06516,0.173611843,22.39,-6.04,23.19037947,22.44092,-7.57516,23.68497286,0.16092,-0.06516,0.173611843,22.28,-7.51,23.51166732
30/12/2020 11:00,23.14636,-6.1984,23.96193114,0.12636,-0.0684,0.143685106,23.02,-6.13,23.82220183,23.17636,-6.2684,24.00909206,0.12636,-0.0684,0.143685106,23.05,-6.2,23.86927942
30/12/2020 11:30,23.3858,-6.19336,24.19201004,0.1458,-0.06336,0.158972103,23.24,-6.13,24.0348601,23.4258,-6.15336,24.22048606,0.1458,-0.06336,0.158972103,23.28,-6.09,24.06338505
30/12/2020 12:00,23.69876,-6.06804,24.46328545,0.15876,-0.06804,0.172725734,23.54,-6,24.2926244,23.72876,-6.15804,24.51480181,0.15876,-0.06804,0.172725734,23.57,-6.09,24.34405472
30/12/2020 12:30,24.09284,-5.95768,24.8185191,0.13284,-0.06768,0.149087384,23.96,-5.89,24.67333986,24.15284,-6.00768,24.88879063,0.13284,-0.06768,0.149087384,24.02,-5.94,24.74356482
