Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/12/2020 13:00,24.26148,-5.95264,24.98105952,0.14148,-0.06264,0.154726727,24.12,-5.89,24.82874342,24.33148,-6.00264,25.06097775,0.14148,-0.06264,0.154726727,24.19,-5.94,24.90862702
30/12/2020 13:30,24.23592,-5.95048,24.9557214,0.11592,-0.06048,0.130748907,24.12,-5.89,24.82874342,24.30592,-6.06048,25.05009311,0.11592,-0.06048,0.130748907,24.19,-6,24.92300343
30/12/2020 14:00,24.22008,-6.12336,24.98214989,0.10008,-0.06336,0.118450395,24.12,-6.06,24.86962002,24.23008,-6.14336,24.99675277,0.10008,-0.06336,0.118450395,24.13,-6.08,24.8841978
30/12/2020 14:30,24.05992,-6.11472,24.82477696,0.07992,-0.05472,0.096858065,23.98,-6.06,24.73386343,24.09992,-6.21472,24.88832836,0.07992,-0.05472,0.096858065,24.02,-6.16,24.79729824
30/12/2020 15:00,24.0232,-6.25304,24.82367111,0.0432,-0.02304,0.04896,23.98,-6.23,24.77606304,24.0632,-6.29304,24.87247367,0.0432,-0.02304,0.04896,24.02,-6.27,24.82485247
30/12/2020 15:30,24.11304,-6.26024,24.9124327,0.02304,-0.03024,0.038017091,24.09,-6.23,24.88254408,24.16304,-6.30024,24.97089358,0.02304,-0.03024,0.038017091,24.14,-6.27,24.94098033
30/12/2020 16:00,24.5218,-6.28724,25.31497703,0.0018,-0.05724,0.057268295,24.52,-6.23,25.29907706,24.5918,-6.32724,25.39272717,0.0018,-0.05724,0.057268295,24.59,-6.27,25.37678073
30/12/2020 16:30,25.36,-6.05624,26.07312108,0,-0.06624,0.06624,25.36,-5.99,26.05781457,25.4,-6.10624,26.12367063,0,-0.06624,0.06624,25.4,-6.04,26.10826689
30/12/2020 17:00,26.62,-5.86696,27.25886314,0,-0.06696,0.06696,26.62,-5.8,27.24452973,26.69,-5.95696,27.34669034,0,-0.06696,0.06696,26.69,-5.89,27.3321825
30/12/2020 17:30,27.3838,-5.92316,28.01707206,1.4238,0.09684,1.427089495,25.96,-6.02,26.64886489,27.4138,-5.96316,28.05486959,1.4238,0.09684,1.427089495,25.99,-6.06,26.68714485
30/12/2020 18:00,27.5226,-5.8174,28.13068882,1.4526,0.1026,1.456218912,26.07,-5.92,26.73371093,27.5826,-5.9574,28.21861863,1.4526,0.1026,1.456218912,26.13,-6.06,26.82350648
30/12/2020 18:30,27.11476,-5.81452,27.73118917,1.45476,0.10548,1.458578996,25.66,-5.92,26.3340464,27.14476,-5.95452,27.79018359,1.45476,0.10548,1.458578996,25.69,-6.06,26.39506962
30/12/2020 19:00,26.38204,-6.04364,27.06543218,0.12204,-0.05364,0.133307956,26.26,-5.99,26.93450761,26.43204,-6.11364,27.12986053,0.12204,-0.05364,0.133307956,26.31,-6.06,26.99888331
30/12/2020 19:30,25.3,-7.41272,26.36358128,0,-0.07272,0.07272,25.3,-7.34,26.34322683,25.72,-4.24272,26.06758664,0,-0.07272,0.07272,25.72,-4.17,26.05584963
30/12/2020 20:00,24.33,-6.42588,25.16427694,0,-0.06588,0.06588,24.33,-6.36,25.14753467,24.38,-6.44588,25.21772728,0,-0.06588,0.06588,24.38,-6.38,25.20096824
30/12/2020 20:30,23.47,-6.73092,24.41610501,0,-0.07092,0.07092,23.47,-6.66,24.39664936,23.52,-6.77092,24.475207,0,-0.07092,0.07092,23.52,-6.7,24.45568237
30/12/2020 21:00,22.44,-6.95452,23.49295529,0,-0.07452,0.07452,22.44,-6.88,23.47100339,22.5,-7.02452,23.57103904,0,-0.07452,0.07452,22.5,-6.95,23.5489384
30/12/2020 21:30,21.37,-7.09056,22.51561549,0,-0.07056,0.07056,21.37,-7.02,22.49349462,21.41,-7.14056,22.56935305,0,-0.07056,0.07056,21.41,-7.07,22.54712842
30/12/2020 22:00,20.39,-7.33092,21.66782149,0,-0.07092,0.07092,20.39,-7.26,21.64392986,20.43,-7.41092,21.73261685,0,-0.07092,0.07092,20.43,-7.34,21.70853519
30/12/2020 22:30,19.37,-7.53308,20.78326717,0,-0.07308,0.07308,19.37,-7.46,20.75689042,19.39,-7.58308,20.8200673,0,-0.07308,0.07308,19.39,-7.51,20.7935615
30/12/2020 23:00,18.23,-8.08488,19.94237159,0,-0.07488,0.07488,18.23,-8.01,19.91213198,18.29,-8.10488,20.00532879,0,-0.07488,0.07488,18.29,-8.03,19.97510951
30/12/2020 23:30,16.97,-9.68588,19.53963079,0,-0.06588,0.06588,16.97,-9.62,19.5070577,17,-9.73588,19.59049156,0,-0.06588,0.06588,17,-9.67,19.55783475
31/12/2020 00:00,16.22,-9.68912,18.89358215,0,-0.06912,0.06912,16.22,-9.62,18.85822897,16.27,-9.73912,18.96215595,0,-0.06912,0.06912,16.27,-9.67,18.92674827
31/12/2020 00:30,16.13,-7.87912,17.95153007,0,-0.06912,0.06912,16.13,-7.81,17.92130018,16.18,-7.91912,18.01401847,0,-0.06912,0.06912,16.18,-7.85,17.98373988
31/12/2020 01:00,16.25,-7.87624,18.05817423,0,-0.06624,0.06624,16.25,-7.81,18.02938158,16.3,-7.91624,18.12061963,0,-0.06624,0.06624,16.3,-7.85,18.0917799
31/12/2020 01:30,15.91,-7.95912,17.78976366,0,-0.06912,0.06912,15.91,-7.89,17.75894704,15.97,-7.91912,17.82563776,0,-0.06912,0.06912,15.97,-7.85,17.79503863
31/12/2020 02:00,15.34,-7.96092,17.2827037,0,-0.07092,0.07092,15.34,-7.89,17.25015072,15.38,-7.99092,17.33202823,0,-0.07092,0.07092,15.38,-7.92,17.29944508
31/12/2020 02:30,14.94,-7.96236,16.92934661,0,-0.07236,0.07236,14.94,-7.89,16.89543429,14.97,-7.99236,16.96993572,0,-0.07236,0.07236,14.97,-7.92,16.9359765
31/12/2020 03:00,14.59,-7.96092,16.62060009,0,-0.07092,0.07092,14.59,-7.89,16.58674772,14.62,-8.07092,16.69982484,0,-0.07092,0.07092,14.62,-8,16.6656653
31/12/2020 03:30,14.04,-11.00128,17.83675311,0,-0.07128,0.07128,14.04,-10.93,17.79287779,14.4,-6.88128,15.9596997,0,-0.07128,0.07128,14.4,-6.81,15.92909602
31/12/2020 04:00,13.75,-10.12768,17.07724809,0,-0.06768,0.06768,13.75,-10.06,17.03719754,13.78,-10.16768,17.12513114,0,-0.06768,0.06768,13.78,-10.1,17.08503439
31/12/2020 04:30,13.75,-10.12984,17.07852916,0,-0.06984,0.06984,13.75,-10.06,17.03719754,13.78,-10.16984,17.12641368,0,-0.06984,0.06984,13.78,-10.1,17.08503439
31/12/2020 05:00,13.68,-10.02768,16.96162628,0,-0.06768,0.06768,13.68,-9.96,16.92170204,13.7,-10.07768,17.0073406,0,-0.06768,0.06768,13.7,-10.01,16.96732448
31/12/2020 05:30,13.97,-10.02552,17.19511417,0,-0.06552,0.06552,13.97,-9.96,17.15699566,14.01,-10.07552,17.25677268,0,-0.06552,0.06552,14.01,-10.01,17.21860041
31/12/2020 06:00,14.37,-9.8584,17.42655877,0,-0.0684,0.0684,14.37,-9.79,17.3879556,14.4,-9.9384,17.49662238,0,-0.0684,0.0684,14.4,-9.87,17.45786069
31/12/2020 06:30,15.35,-9.74128,18.1800725,0,-0.07128,0.07128,15.35,-9.67,18.14197894,15.38,-9.78128,18.2268439,0,-0.07128,0.07128,15.38,-9.71,18.18869154
31/12/2020 07:00,15.97,-9.57164,18.6187323,0,-0.07164,0.07164,15.97,-9.5,18.58200474,16.02,-9.59164,18.6719029,0,-0.07164,0.07164,16.02,-9.52,18.63520325
31/12/2020 07:30,16.86,-9.43804,19.32190982,0,-0.06804,0.06804,16.86,-9.37,19.28876616,16.9,-9.49804,19.38614876,0,-0.06804,0.06804,16.9,-9.43,19.35290417
31/12/2020 08:00,17.77,-8.57588,19.73115855,0,-0.06588,0.06588,17.77,-8.51,19.70261404,17.77,-9.11588,19.9717843,0,-0.06588,0.06588,17.77,-9.05,19.94180032
31/12/2020 08:30,19.04,-7.06948,20.31007502,0,-0.06948,0.06948,19.04,-7,20.28599517,19.08,-7.06948,20.34757842,0,-0.06948,0.06948,19.08,-7,20.323543
31/12/2020 09:00,20.13448,-6.75032,21.23591545,0.02448,-0.04032,0.047169617,20.11,-6.71,21.19991038,20.16448,-6.79032,21.2770933,0.02448,-0.04032,0.047169617,20.14,-6.75,21.24104753
31/12/2020 09:30,20.91564,-7.99472,22.39150608,0.12564,-0.05472,0.137039002,20.79,-7.94,22.25461076,20.93564,-8.31472,22.52633106,0.12564,-0.05472,0.137039002,20.81,-8.26,22.38936578
31/12/2020 10:00,22.12016,-6.47004,23.04697152,0.11016,-0.05004,0.120992674,22.01,-6.42,22.9272,22.15016,-6.55004,23.09832487,0.11016,-0.05004,0.120992674,22.04,-6.5,22.978503
31/12/2020 10:30,22.96496,-6.295,23.81210643,0.08496,-0.045,0.096141571,22.88,-6.25,23.71828198,23.01496,-6.335,23.87091554,0.08496,-0.045,0.096141571,22.93,-6.29,23.77706878
31/12/2020 11:00,23.40324,-6.21904,24.2154517,0.18324,-0.05904,0.192516543,23.22,-6.16,24.02319712,23.47324,-6.26904,24.29596383,0.18324,-0.05904,0.192516543,23.29,-6.21,24.10369681
31/12/2020 11:30,23.7046,-6.15156,24.48978872,0.2646,-0.06156,0.271666696,23.44,-6.09,24.21821009,23.7746,-6.27156,24.58788462,0.2646,-0.06156,0.271666696,23.51,-6.21,24.31633607
31/12/2020 12:00,23.63896,-6.15408,24.42689359,0.31896,-0.06408,0.325333257,23.32,-6.09,24.10208497,23.68896,-6.27408,24.5057321,0.31896,-0.06408,0.325333257,23.37,-6.21,24.18100494
31/12/2020 12:30,24.042,-6.15192,24.816605,0.252,-0.06192,0.259495831,23.79,-6.09,24.55712117,24.082,-6.13192,24.85041583,0.252,-0.06192,0.259495831,23.83,-6.07,24.59092922
31/12/2020 13:00,23.95524,-6.15228,24.73265195,0.43524,-0.06228,0.439673351,23.52,-6.09,24.29564776,24.01524,-6.29228,24.82588447,0.43524,-0.06228,0.439673351,23.58,-6.23,24.38912258
31/12/2020 13:30,23.89108,-6.23516,24.69131272,0.27108,-0.06516,0.278801349,23.62,-6.17,24.41256439,23.93108,-6.29516,24.74521427,0.27108,-0.06516,0.278801349,23.66,-6.23,24.46647707
31/12/2020 14:00,23.76172,-6.23408,24.56589284,0.26172,-0.06408,0.269450561,23.5,-6.17,24.29647917,23.80172,-6.29408,24.61985617,0.26172,-0.06408,0.269450561,23.54,-6.23,24.35045174
31/12/2020 14:30,23.44336,-6.34084,24.28574438,0.24336,-0.06084,0.250849746,23.2,-6.28,24.03494123,23.48336,-6.36084,24.3295804,0.24336,-0.06084,0.250849746,23.24,-6.3,24.07877904
31/12/2020 15:00,23.27164,-6.33976,24.1197385,0.16164,-0.05976,0.172333245,23.11,-6.28,23.94807925,23.33164,-6.35976,24.18288594,0.16164,-0.05976,0.172333245,23.17,-6.3,24.01122446
31/12/2020 15:30,23.5264,-6.33184,24.36357311,0.0864,-0.05184,0.100758849,23.44,-6.28,24.26668498,23.5764,-6.35184,24.41705364,0.0864,-0.05184,0.100758849,23.49,-6.3,24.32015831
31/12/2020 16:00,24.06152,-6.32356,24.8785883,0.01152,-0.04356,0.045057563,24.05,-6.28,24.85640561,24.11152,-6.34356,24.93203061,0.01152,-0.04356,0.045057563,24.1,-6.3,24.90983741
31/12/2020 16:30,24.92,-6.12084,25.66069138,0,-0.06084,0.06084,24.92,-6.06,25.64624729,24.99,-6.18084,25.7430162,0,-0.06084,0.06084,24.99,-6.12,25.72847644
31/12/2020 17:00,26.8366,-5.74148,27.44390082,0.1566,-0.05148,0.164844625,26.68,-5.69,27.28000183,26.9066,-5.82148,27.52916186,0.1566,-0.05148,0.164844625,26.75,-5.77,27.36522245
31/12/2020 17:30,27.59648,-5.74136,28.18738943,1.44648,0.09864,1.449839384,26.15,-5.84,26.79418034,27.65648,-5.78136,28.25429188,1.44648,0.09864,1.449839384,26.21,-5.88,26.86146869
31/12/2020 18:00,27.72648,-5.74172,28.31474954,1.44648,0.09828,1.449814936,26.28,-5.84,26.92106982,27.78648,-5.78172,28.3816271,1.44648,0.09828,1.449814936,26.34,-5.88,26.98833081
31/12/2020 18:30,27.38664,-5.75868,27.98553994,0.11664,-0.05868,0.130568878,27.27,-5.7,27.85934134,27.45664,-5.82868,28.06849819,0.11664,-0.05868,0.130568878,27.34,-5.77,27.94223506
31/12/2020 19:00,26.73,-5.77596,27.34693061,0,-0.07596,0.07596,26.73,-5.7,27.33098791,26.79,-5.84596,27.42041846,0,-0.07596,0.07596,26.79,-5.77,27.40432448
31/12/2020 19:30,25.83,-5.30272,26.36868862,0,-0.07272,0.07272,25.83,-5.23,26.35416096,25.92,-4.88272,26.37588585,0,-0.07272,0.07272,25.92,-4.81,26.36252074
31/12/2020 20:00,24.46,-6.3984,25.28302044,0,-0.0684,0.0684,24.46,-6.33,25.26579704,24.52,-6.4684,25.3588367,0,-0.0684,0.0684,24.52,-6.4,25.34147588
31/12/2020 20:30,23.51,-6.57272,24.41148804,0,-0.07272,0.07272,23.51,-6.5,24.39200894,23.56,-6.62272,24.47312853,0,-0.07272,0.07272,23.56,-6.55,24.45354984
31/12/2020 21:00,22.58,-6.80416,23.5828962,0,-0.07416,0.07416,22.58,-6.73,23.56160648,22.64,-6.87416,23.66059331,0,-0.07416,0.07416,22.64,-6.8,23.63915396
31/12/2020 21:30,21.59,-7.01236,22.70024874,0,-0.07236,0.07236,21.59,-6.94,22.67800035,21.64,-7.08236,22.76948447,0,-0.07236,0.07236,21.64,-7.01,22.74708113
31/12/2020 22:00,20.78,-7.182,21.98612117,0,-0.072,0.072,20.78,-7.11,21.96270703,20.81,-7.252,22.03741373,0,-0.072,0.072,20.81,-7.18,22.0138252
31/12/2020 22:30,19.98,-7.3756,21.29788429,0,-0.0756,0.0756,19.98,-7.3,21.27182174,20.01,-7.4456,21.35034097,0,-0.0756,0.0756,20.01,-7.37,21.32409435
31/12/2020 23:00,19.13,-7.49236,20.54488643,0,-0.07236,0.07236,19.13,-7.42,20.51860863,19.18,-7.56236,20.61702425,0,-0.07236,0.07236,19.18,-7.49,20.59059251
31/12/2020 23:30,18.61,-7.62236,20.11050651,0,-0.07236,0.07236,18.61,-7.55,20.08319198,18.65,-7.68236,20.17030379,0,-0.07236,0.07236,18.65,-7.61,20.14285481
01/01/2021 00:00,17.99,-7.74452,19.58616068,0,-0.07452,0.07452,17.99,-7.67,19.55681467,18.04,-7.76452,19.63999417,0,-0.07452,0.07452,18.04,-7.69,19.61065272
01/01/2021 00:30,17.92,-7.74416,19.52174209,0,-0.07416,0.07416,17.92,-7.67,19.49244213,17.95,-7.76416,19.55721556,0,-0.07416,0.07416,17.95,-7.69,19.52789287
01/01/2021 01:00,17.92,-7.74308,19.52131368,0,-0.07308,0.07308,17.92,-7.67,19.49244213,17.95,-7.76308,19.55678683,0,-0.07308,0.07308,17.95,-7.69,19.52789287
01/01/2021 01:30,17.46,-7.74452,19.10050235,0,-0.07452,0.07452,17.46,-7.67,19.07040902,17.5,-7.76452,19.14517618,0,-0.07452,0.07452,17.5,-7.69,19.1150752
01/01/2021 02:00,16.69,-7.92524,18.47607992,0,-0.07524,0.07524,16.69,-7.85,18.44393125,16.76,-7.94524,18.5478958,0,-0.07524,0.07524,16.76,-7.87,18.51579056
01/01/2021 02:30,16.07,-8.33884,18.10472735,0,-0.07884,0.07884,16.07,-8.26,18.06855002,16.14,-7.77884,17.91675059,0,-0.07884,0.07884,16.14,-7.7,17.88266199
01/01/2021 03:00,15.24,-10.02272,18.24040888,0,-0.07272,0.07272,15.24,-9.95,18.20055219,15.28,-10.01272,18.26835958,0,-0.07272,0.07272,15.28,-9.94,18.2286039
01/01/2021 03:30,14.79,-10.0238,17.86674751,0,-0.0738,0.0738,14.79,-9.95,17.8254481,14.81,-10.1138,17.93390784,0,-0.0738,0.0738,14.81,-10.04,17.89239224
01/01/2021 04:00,14.52,-8.79308,16.974942,0,-0.07308,0.07308,14.52,-8.72,16.93720166,14.55,-8.85308,17.03172115,0,-0.07308,0.07308,14.55,-8.78,16.99384889
01/01/2021 04:30,14.4,-7.84344,16.3975471,0,-0.07344,0.07344,14.4,-7.77,16.36254565,14.42,-7.94344,16.46312969,0,-0.07344,0.07344,14.42,-7.87,16.42782091
01/01/2021 05:00,14.21,-7.84488,16.23164324,0,-0.07488,0.07488,14.21,-7.77,16.19558582,14.27,-7.94488,16.33260598,0,-0.07488,0.07488,14.27,-7.87,16.29631247
01/01/2021 05:30,14.3,-7.83804,16.30720304,0,-0.06804,0.06804,14.3,-7.77,16.27460906,14.34,-7.85804,16.35189263,0,-0.06804,0.06804,14.34,-7.79,16.31930452
01/01/2021 06:00,14.37,-7.6748,16.29108514,0,-0.0648,0.0648,14.37,-7.61,16.26065804,14.44,-7.7048,16.36696499,0,-0.0648,0.0648,14.44,-7.64,16.33656023
01/01/2021 06:30,14.6,-9.52408,17.43181287,0,-0.06408,0.06408,14.6,-9.46,17.39688478,14.63,-9.58408,17.48975384,0,-0.06408,0.06408,14.63,-9.52,17.45472142
01/01/2021 07:00,14.86,-9.61552,17.69965607,0,-0.06552,0.06552,14.86,-9.55,17.6641473,14.89,-9.66552,17.75202459,0,-0.06552,0.06552,14.89,-9.6,17.71643587
01/01/2021 07:30,15.31,-9.55336,18.04612943,0,-0.06336,0.06336,15.31,-9.49,18.01266776,15.38,-9.57336,18.11611497,0,-0.06336,0.06336,15.38,-9.51,18.08271274
01/01/2021 08:00,15.7,-8.74408,17.97078003,0,-0.06408,0.06408,15.7,-8.68,17.93968785,15.75,-9.12408,18.20195967,0,-0.06408,0.06408,15.75,-9.06,18.16992295
01/01/2021 08:30,16.42,-7.34768,17.98901891,0,-0.06768,0.06768,16.42,-7.28,17.96148101,16.51,-7.36768,18.07934757,0,-0.06768,0.06768,16.51,-7.3,18.05187248
01/01/2021 09:00,17.1718,-7.34048,18.67493941,0.0018,-0.06048,0.06050678,17.17,-7.28,18.64959249,17.2118,-7.36048,18.71958133,0.0018,-0.06048,0.06050678,17.21,-7.3,18.69422638
01/01/2021 09:30,18.04864,-9.27212,20.29102302,0.00864,-0.04212,0.042997023,18.04,-9.23,20.26411853,18.07864,-9.33212,20.34516375,0.00864,-0.04212,0.042997023,18.07,-9.29,20.31819382
01/01/2021 10:00,19.10736,-9.15744,21.1884382,0.02736,-0.03744,0.046371578,19.08,-9.12,21.14759561,19.16736,-9.23744,21.27717056,0.02736,-0.03744,0.046371578,19.14,-9.2,21.23628028
01/01/2021 10:30,19.91716,-9.00852,21.85970483,0.04716,-0.03852,0.060892167,19.87,-8.97,21.80086696,19.96716,-9.07852,21.93415154,0.04716,-0.03852,0.060892167,19.92,-9.04,21.87528286
01/01/2021 11:00,20.88812,-8.85384,22.68708972,0.07812,-0.03384,0.085134482,20.81,-8.82,22.60195788,20.93812,-8.88384,22.74483419,0.07812,-0.03384,0.085134482,20.86,-8.85,22.65970212
01/01/2021 11:30,21.66928,-8.72932,23.36147948,0.08928,-0.04932,0.101996965,21.58,-8.68,23.26024076,21.70928,-8.73932,23.40231938,0.08928,-0.04932,0.101996965,21.62,-8.69,23.30108367
01/01/2021 12:00,22.14724,-8.03688,23.56038369,0.14724,-0.05688,0.157844708,22,-7.98,23.40257251,22.15724,-8.41688,23.70204956,0.14724,-0.05688,0.157844708,22.01,-8.36,23.54420736
01/01/2021 12:30,23.14872,-6.37436,24.01032493,0.10872,-0.05436,0.121552655,23.04,-6.32,23.8910862,23.19872,-6.44436,24.07717561,0.10872,-0.05436,0.121552655,23.09,-6.39,23.95788388
01/01/2021 13:00,23.45176,-6.30796,24.28529198,0.13176,-0.05796,0.143944639,23.32,-6.25,24.14300934,23.51176,-6.33796,24.35102863,0.13176,-0.05796,0.143944639,23.38,-6.28,24.20873396
01/01/2021 13:30,23.11572,-6.45408,23.99982624,0.49572,-0.06408,0.499844541,22.62,-6.39,23.5052441,23.15572,-6.49408,24.04912563,0.49572,-0.06408,0.499844541,22.66,-6.43,23.554628
01/01/2021 14:00,22.86732,-6.51336,23.77684131,0.24732,-0.06336,0.255307015,22.62,-6.45,23.52162622,22.90732,-6.49336,23.80985161,0.24732,-0.06336,0.255307015,22.66,-6.43,23.554628
01/01/2021 14:30,22.8288,-6.50076,23.73634323,0.1188,-0.05076,0.129189851,22.71,-6.45,23.60818926,22.8788,-6.56076,23.80090463,0.1188,-0.05076,0.129189851,22.76,-6.51,23.67272059
01/01/2021 15:00,22.65036,-6.50508,23.56596856,0.09036,-0.05508,0.10582408,22.56,-6.45,23.4639319,22.68036,-6.56508,23.61141684,0.09036,-0.05508,0.10582408,22.59,-6.51,23.50932156
01/01/2021 15:30,22.67736,-6.50724,23.59251638,0.11736,-0.05724,0.130574834,22.56,-6.45,23.4639319,22.70736,-6.56724,23.63795337,0.11736,-0.05724,0.130574834,22.59,-6.51,23.50932156
01/01/2021 16:00,22.87412,-6.48384,23.77531381,0.02412,-0.03384,0.041556227,22.85,-6.45,23.74289367,22.94412,-6.54384,23.85905456,0.02412,-0.03384,0.041556227,22.92,-6.51,23.82659229
01/01/2021 16:30,23.64108,-6.40156,24.49246076,0.00108,-0.06156,0.061569473,23.64,-6.34,24.47539989,23.68108,-6.45156,24.54416787,0.00108,-0.06156,0.061569473,23.68,-6.39,24.52701572
01/01/2021 17:00,25.3,-6.01552,26.0053164,0,-0.06552,0.06552,25.3,-5.95,25.99023855,25.36,-6.07552,26.07760616,0,-0.06552,0.06552,25.36,-6.01,26.0624193
01/01/2021 17:30,26.26,-5.94948,26.92552529,0,-0.06948,0.06948,26.26,-5.88,26.91025827,26.28,-6.01948,26.9605738,0,-0.06948,0.06948,26.28,-5.95,26.94514613
01/01/2021 18:00,26.26,-5.95056,26.92576395,0,-0.07056,0.07056,26.26,-5.88,26.91025827,26.37,-6.02056,27.04854973,0,-0.07056,0.07056,26.37,-5.95,27.03293177
01/01/2021 18:30,25.86,-6.14768,26.58069919,0,-0.06768,0.06768,25.86,-6.08,26.56512752,25.91,-6.22768,26.64792859,0,-0.06768,0.06768,25.91,-6.16,26.63219293
01/01/2021 19:00,25.06,-6.31732,25.84399605,0,-0.06732,0.06732,25.06,-6.25,25.82762281,25.12,-6.39732,25.92180748,0,-0.06732,0.06732,25.12,-6.33,25.90527552
01/01/2021 19:30,24.44,-6.50128,25.28992372,0,-0.07128,0.07128,24.44,-6.43,25.27169365,24.5,-6.57128,25.36595594,0,-0.07128,0.07128,24.5,-6.5,25.34758371
01/01/2021 20:00,23.47,-6.7992,24.43501628,0,-0.0792,0.0792,23.47,-6.72,24.41309689,23.54,-6.8592,24.51897683,0,-0.0792,0.0792,23.54,-6.78,24.49693858
01/01/2021 20:30,22.72,-6.8046,23.71710314,0,-0.0846,0.0846,22.72,-6.72,23.69296942,22.76,-6.9346,23.79298798,0,-0.0846,0.0846,22.76,-6.85,23.76846861
01/01/2021 21:00,21.35,-10.24524,23.68095105,0,-0.07524,0.07524,21.35,-10.17,23.64849678,21.77,-6.80524,22.80886213,0,-0.07524,0.07524,21.77,-6.73,22.78652672
01/01/2021 21:30,20.96,-7.162,22.14984975,0,-0.072,0.072,20.96,-7.09,22.12667395,20.98,-7.232,22.1914899,0,-0.072,0.072,20.98,-7.16,22.16813028
01/01/2021 22:00,19.88,-7.36732,21.20122176,0,-0.06732,0.06732,19.88,-7.3,21.17792247,19.95,-7.40732,21.28076337,0,-0.06732,0.06732,19.95,-7.34,21.25742459
01/01/2021 22:30,18.96,-7.56984,20.41529029,0,-0.06984,0.06984,18.96,-7.5,20.3894973,19,-7.60984,20.46728279,0,-0.06984,0.06984,19,-7.54,20.44141874
01/01/2021 23:00,17.99,-7.80632,19.61067903,0,-0.07632,0.07632,17.99,-7.73,19.5804239,18.05,-7.86632,19.689629,0,-0.07632,0.07632,18.05,-7.79,19.65926245
01/01/2021 23:30,17.09,-8.16172,18.93889578,0,-0.08172,0.08172,17.09,-8.08,18.90382236,17.17,-7.74172,18.83462579,0,-0.08172,0.08172,17.17,-7.66,18.80118347
02/01/2021 00:00,15.96,-9.97056,18.81843954,0,-0.07056,0.07056,15.96,-9.9,18.78115012,16.02,-9.98056,18.87463848,0,-0.07056,0.07056,16.02,-9.91,18.83742286
02/01/2021 00:30,15.82,-9.96984,18.69946816,0,-0.06984,0.06984,15.82,-9.9,18.66232569,15.87,-9.97984,18.74710928,0,-0.06984,0.06984,15.87,-9.91,18.71002405
02/01/2021 01:00,15.97,-9.9684,18.8257775,0,-0.0684,0.0684,15.97,-9.9,18.78964875,16.01,-9.9784,18.86500905,0,-0.0684,0.0684,16.01,-9.91,18.82891925
02/01/2021 01:30,15.58,-9.96768,18.49570341,0,-0.06768,0.06768,15.58,-9.9,18.45931743,15.61,-9.97768,18.52636495,0,-0.06768,0.06768,15.61,-9.91,18.4900027
02/01/2021 02:00,15.1,-9.96804,18.09341929,0,-0.06804,0.06804,15.1,-9.9,18.05602393,15.15,-9.97804,18.14066653,0,-0.06804,0.06804,15.15,-9.91,18.10333119
02/01/2021 02:30,14.72,-10.1084,17.85659964,0,-0.0684,0.0684,14.72,-10.04,17.81796846,14.76,-10.1584,17.91788745,0,-0.0684,0.0684,14.76,-10.09,17.87919741
02/01/2021 03:00,14.37,-10.10984,17.57002461,0,-0.06984,0.06984,14.37,-10.04,17.52993155,14.43,-10.15984,17.64786811,0,-0.06984,0.06984,14.43,-10.09,17.60775397
02/01/2021 03:30,14.12,-10.11308,17.36803924,0,-0.07308,0.07308,14.12,-10.04,17.32558801,14.16,-10.16308,17.42968144,0,-0.07308,0.07308,14.16,-10.09,17.38717056
02/01/2021 04:00,13.91,-10.11524,17.19901684,0,-0.07524,0.07524,13.91,-10.04,17.15487394,13.93,-10.16524,17.24462247,0,-0.07524,0.07524,13.93,-10.09,17.2003779
02/01/2021 04:30,13.83,-10.11488,17.13416754,0,-0.07488,0.07488,13.83,-10.04,17.09007022,13.86,-10.16488,17.18791393,0,-0.07488,0.07488,13.86,-10.09,17.14373647
02/01/2021 05:00,13.96,-7.9302,16.05520701,0,-0.0702,0.0702,13.96,-7.86,16.02064918,13.98,-7.9602,16.08742316,0,-0.0702,0.0702,13.98,-7.89,16.05280349
02/01/2021 05:30,14.13,-7.92912,16.20271101,0,-0.06912,0.06912,14.13,-7.86,16.16899811,14.14,-7.95912,16.22612681,0,-0.06912,0.06912,14.14,-7.89,16.19233461
02/01/2021 06:00,14.02,-9.84516,17.13147908,0,-0.06516,0.06516,14.02,-9.78,17.09411595,14.14,-9.87516,17.24698191,0,-0.06516,0.06516,14.14,-9.81,17.20975595
02/01/2021 06:30,14.6,-9.84444,17.60888977,0,-0.06444,0.06444,14.6,-9.78,17.57294511,14.65,-9.87444,17.66711819,0,-0.06444,0.06444,14.65,-9.81,17.6311826
02/01/2021 07:00,14.96,-9.753,17.85840444,0,-0.063,0.063,14.96,-9.69,17.82407641,15.01,-9.763,17.90576078,0,-0.063,0.063,15.01,-9.7,17.87148847
02/01/2021 07:30,15.7,-9.63156,18.41892907,0,-0.06156,0.06156,15.7,-9.57,18.38681321,15.75,-9.76156,18.52972082,0,-0.06156,0.06156,15.75,-9.7,18.49736468
02/01/2021 08:00,16.56,-7.82624,18.31621229,0,-0.06624,0.06624,16.56,-7.76,18.288007,16.59,-8.12624,18.47332879,0,-0.06624,0.06624,16.59,-8.06,18.44428638
02/01/2021 08:30,17.51,-7.2166,18.93883353,0,-0.0666,0.0666,17.51,-7.15,18.91355599,17.57,-7.2466,19.00573891,0,-0.0666,0.0666,17.57,-7.18,18.9804452
02/01/2021 09:00,18.6316,-7.6804,20.15254482,0.0216,-0.0504,0.054833566,18.61,-7.63,20.11340349,18.6316,-8.0804,20.30835746,0.0216,-0.0504,0.054833566,18.61,-8.03,20.26852239
02/01/2021 09:30,20.01268,-7.06804,21.22415016,0.11268,-0.06804,0.131629115,19.9,-7,21.09526013,20.06268,-7.08804,21.27795666,0.11268,-0.06804,0.131629115,19.95,-7.02,21.14906381
02/01/2021 10:00,20.71452,-6.7684,21.79225958,0.25452,-0.0684,0.263550736,20.46,-6.7,21.5290873,20.75452,-6.8184,21.84583894,0.25452,-0.0684,0.263550736,20.5,-6.75,21.58268982
02/01/2021 10:30,21.64088,-6.53552,22.60620952,0.20088,-0.06552,0.21129516,21.44,-6.47,22.39496595,21.67088,-6.57552,22.64651194,0.20088,-0.06552,0.21129516,21.47,-6.51,22.43526242
02/01/2021 11:00,22.47668,-6.35588,23.35804689,0.16668,-0.06588,0.179227221,22.31,-6.29,23.17973684,22.55668,-6.39588,23.44591848,0.16668,-0.06588,0.179227221,22.39,-6.33,23.26759549
02/01/2021 11:30,23.21424,-6.19868,24.02757941,0.08424,-0.05868,0.102663138,23.13,-6.14,23.93107812,23.27424,-6.25868,24.10106477,0.08424,-0.05868,0.102663138,23.19,-6.2,24.00450166
02/01/2021 12:00,23.74972,-5.97336,24.48939015,0.09972,-0.06336,0.118146384,23.65,-5.91,24.37725579,23.80972,-6.02336,24.55979707,0.09972,-0.06336,0.118146384,23.71,-5.96,24.44761134
02/01/2021 12:30,24.60164,-6.65788,25.48662506,0.07164,-0.04788,0.086167186,24.53,-6.61,25.40497983,25.14164,-2.25788,25.24282243,0.07164,-0.04788,0.086167186,25.07,-2.21,25.16722074
02/01/2021 13:00,25.02616,-3.91516,25.33055787,0.14616,-0.06516,0.160026783,24.88,-3.85,25.17611765,25.09616,-3.93516,25.40280951,0.14616,-0.06516,0.160026783,24.95,-3.87,25.2483544
02/01/2021 13:30,25.23088,-3.91624,25.53300298,0.11088,-0.06624,0.129159251,25.12,-3.85,25.41332131,25.30088,-3.93624,25.60524388,0.11088,-0.06624,0.129159251,25.19,-3.87,25.48554492
02/01/2021 14:00,24.67176,-6.80696,25.59356259,0.13176,-0.06696,0.147798306,24.54,-6.74,25.44875635,25.20176,-2.48696,25.3241718,0.13176,-0.06696,0.147798306,25.07,-2.42,25.18653013
02/01/2021 14:30,24.02228,-8.94048,25.63205257,0.15228,-0.06048,0.16385063,23.87,-8.88,25.46824101,24.83228,-1.69048,24.88975397,0.15228,-0.06048,0.16385063,24.68,-1.63,24.73376841
02/01/2021 15:00,24.12732,-6.19204,24.90921375,0.06732,-0.03204,0.074555644,24.06,-6.16,24.83604638,24.18732,-6.29204,24.99232314,0.06732,-0.03204,0.074555644,24.12,-6.26,24.91910913
02/01/2021 15:30,24.18132,-6.24376,24.97440241,0.03132,-0.02376,0.039312593,24.15,-6.22,24.93814147,24.24132,-6.28376,25.04250856,0.03132,-0.02376,0.039312593,24.21,-6.26,25.00623322
02/01/2021 16:00,24.26792,-6.26104,25.06257295,0.00792,-0.04104,0.041797225,24.26,-6.22,25.04468007,24.33792,-6.30104,25.14035511,0.00792,-0.04104,0.041797225,24.33,-6.26,25.12243022
02/01/2021 16:30,25,-5.89868,25.68646386,0,-0.05868,0.05868,25,-5.84,25.67305202,25.05,-5.97868,25.7535845,0,-0.05868,0.05868,25.05,-5.92,25.74002525
02/01/2021 17:00,26.74408,-5.63864,27.33203388,0.78408,-0.00864,0.784127602,25.96,-5.63,26.56348057,26.79408,-5.68864,27.39130059,0.78408,-0.00864,0.784127602,26.01,-5.68,26.62296941
02/01/2021 17:30,28.41676,-3.6518,28.65044314,7.19676,0.4482,7.210702999,21.22,-4.1,21.61245937,28.44676,-3.7018,28.68660799,7.19676,0.4482,7.210702999,21.25,-4.15,21.65144337
02/01/2021 18:00,28.42144,-6.13208,29.07543047,7.20144,0.45792,7.215984257,21.22,-6.59,22.21973222,28.84144,-2.28208,28.93158396,7.20144,0.45792,7.215984257,21.64,-2.74,21.81277607
02/01/2021 18:30,27.91732,-4.35944,28.25564498,0.60732,-0.01944,0.607631053,27.31,-4.34,27.65269788,28.06732,-3.46944,28.28093821,0.60732,-0.01944,0.607631053,27.46,-3.45,27.67587578
02/01/2021 19:00,27.19,-3.96092,27.47699014,0,-0.07092,0.07092,27.19,-3.89,27.46685639,27.26,-4.01092,27.55349486,0,-0.07092,0.07092,27.26,-3.94,27.54326052
02/01/2021 19:30,26.43,-4.16272,26.75580568,0,-0.07272,0.07272,26.43,-4.09,26.74458824,26.48,-4.21272,26.81300822,0,-0.07272,0.07272,26.48,-4.14,26.80167905
02/01/2021 20:00,25.04,-5.952,25.7376748,0,-0.072,0.072,25.04,-5.88,25.72111973,25.12,-5.992,25.82476455,0,-0.072,0.072,25.12,-5.92,25.80815375
02/01/2021 20:30,23.98,-7.0556,24.99643757,0,-0.0756,0.0756,23.98,-6.98,24.9752037,24.24,-5.1356,24.77805455,0,-0.0756,0.0756,24.24,-5.06,24.76249584
02/01/2021 21:00,23.37,-5.12164,23.92463367,0,-0.07164,0.07164,23.37,-5.05,23.90939983,23.47,-4.60164,23.91685579,0,-0.07164,0.07164,23.47,-4.53,23.90317552
02/01/2021 21:30,22.11,-6.66948,23.09402658,0,-0.06948,0.06948,22.11,-6.6,23.07405686,22.2,-6.24948,23.0628706,0,-0.06948,0.06948,22.2,-6.18,23.04414025
02/01/2021 22:00,21.11,-7.24948,22.3201044,0,-0.06948,0.06948,21.11,-7.18,22.2976344,21.16,-7.28948,22.38039586,0,-0.06948,0.06948,21.16,-7.22,22.35786215
02/01/2021 22:30,20.11,-7.5456,21.47901719,0,-0.0756,0.0756,20.11,-7.47,21.4525756,20.15,-7.5956,21.53405766,0,-0.0756,0.0756,20.15,-7.52,21.50750799
02/01/2021 23:00,18.9,-7.79164,20.44308328,0,-0.07164,0.07164,18.9,-7.72,20.41588597,18.96,-7.83164,20.51380474,0,-0.07164,0.07164,18.96,-7.76,20.48656145
02/01/2021 23:30,17.85,-7.6438,19.41777996,0,-0.0738,0.0738,17.85,-7.57,19.38884731,17.9,-7.7038,19.48739424,0,-0.0738,0.0738,17.9,-7.63,19.45833754
03/01/2021 00:00,16.89,-8.11308,18.73750696,0,-0.07308,0.07308,16.89,-8.04,18.70598033,16.93,-8.16308,18.79523278,0,-0.07308,0.07308,16.93,-8.09,18.76360839
03/01/2021 00:30,16.3,-9.9548,19.0994252,0,-0.0648,0.0648,16.3,-9.89,19.06573104,16.35,-9.9648,19.14731676,0,-0.0648,0.0648,16.35,-9.9,19.11367312
03/01/2021 01:00,16.3,-9.79156,19.01485333,0,-0.06156,0.06156,16.3,-9.73,18.98322681,16.35,-9.85156,19.08862841,0,-0.06156,0.06156,16.35,-9.79,19.0569305
03/01/2021 01:30,16.02,-9.92408,18.84483388,0,-0.06408,0.06408,16.02,-9.86,18.8111669,16.05,-9.98408,18.90196692,0,-0.06408,0.06408,16.05,-9.92,18.86819811
03/01/2021 02:00,15.44,-9.92408,18.35431731,0,-0.06408,0.06408,15.44,-9.86,18.31974891,15.49,-9.98408,18.42883484,0,-0.06408,0.06408,15.49,-9.92,18.39419745
03/01/2021 02:30,15.09,-10.03804,18.12375091,0,-0.06804,0.06804,15.09,-9.97,18.08615493,15.13,-10.14804,18.2181123,0,-0.06804,0.06804,15.13,-10.08,18.18029978
03/01/2021 03:00,14.82,-8.12516,16.90120188,0,-0.06516,0.06516,14.82,-8.06,16.86997333,14.88,-8.18516,16.98267483,0,-0.06516,0.06516,14.88,-8.12,16.95136573
03/01/2021 03:30,14.31,-9.13976,16.97973241,0,-0.05976,0.05976,14.31,-9.08,16.94763995,14.35,-9.14976,17.01883098,0,-0.05976,0.05976,14.35,-9.09,16.98677721
03/01/2021 04:00,13.88,-9.9594,17.08344369,0,-0.0594,0.0594,13.88,-9.9,17.04888266,13.91,-9.9694,17.11365059,0,-0.0594,0.0594,13.91,-9.91,17.0791159
03/01/2021 04:30,13.88,-9.96264,17.08533277,0,-0.06264,0.06264,13.88,-9.9,17.04888266,13.91,-9.97264,17.11553822,0,-0.06264,0.06264,13.91,-9.91,17.0791159
03/01/2021 05:00,13.6,-9.96084,16.85758979,0,-0.06084,0.06084,13.6,-9.9,16.82171216,13.63,-9.97084,16.88770412,0,-0.06084,0.06084,13.63,-9.91,16.8518545
03/01/2021 05:30,13.75,-9.9612,16.97904607,0,-0.0612,0.0612,13.75,-9.9,16.94321398,13.77,-9.9712,17.00110965,0,-0.0612,0.0612,13.77,-9.91,16.96528809
03/01/2021 06:00,13.75,-9.96408,16.98073586,0,-0.06408,0.06408,13.75,-9.9,16.94321398,13.83,-9.97408,17.05142727,0,-0.06408,0.06408,13.83,-9.91,17.01402363
03/01/2021 06:30,14.39,-8.71444,16.823007,0,-0.06444,0.06444,14.39,-8.65,16.78971709,14.4,-8.83444,16.89400279,0,-0.06444,0.06444,14.4,-8.77,16.86039442
03/01/2021 07:00,14.87,-7.70876,16.74938449,0,-0.06876,0.06876,14.87,-7.64,16.71784974,14.91,-7.75876,16.80792839,0,-0.06876,0.06876,14.91,-7.69,16.77629876
03/01/2021 07:30,15.5,-7.6202,17.27186869,0,-0.0702,0.0702,15.5,-7.55,17.24101215,15.52,-7.6902,17.32078451,0,-0.0702,0.0702,15.52,-7.62,17.28973106
03/01/2021 08:00,15.8,-7.55912,17.51514474,0,-0.06912,0.06912,15.8,-7.49,17.48542536,15.87,-7.56912,17.58261862,0,-0.06912,0.06912,15.87,-7.5,17.55297411
03/01/2021 08:30,16.56,-7.41696,18.14510666,0,-0.06696,0.06696,16.56,-7.35,18.11783928,16.59,-7.47696,18.19706105,0,-0.06696,0.06696,16.59,-7.41,18.16965052
03/01/2021 09:00,17.39584,-8.81888,19.50353542,0.01584,-0.03888,0.041982854,17.38,-8.78,19.47184634,17.44584,-8.86888,19.57075282,0.01584,-0.03888,0.041982854,17.43,-8.83,19.53903273
03/01/2021 09:30,18.91172,-7.13832,20.21407346,0.08172,-0.05832,0.100396119,18.83,-7.08,20.11704004,18.94172,-7.19832,20.26337996,0.08172,-0.05832,0.100396119,18.86,-7.14,20.1662887
03/01/2021 10:00,20.0214,-6.78832,21.14090221,0.2214,-0.05832,0.228952358,19.8,-6.73,20.91250583,20.0814,-6.80832,21.20414693,0.2214,-0.05832,0.228952358,19.86,-6.75,20.97575028
03/01/2021 10:30,21.39964,-6.54508,22.37817384,0.17964,-0.05508,0.187894481,21.22,-6.49,22.1902794,21.42964,-6.60508,22.42446326,0.17964,-0.05508,0.187894481,21.25,-6.55,22.23656898
03/01/2021 11:00,22.22492,-6.33652,23.11057236,0.21492,-0.05652,0.222227624,22.01,-6.28,22.88839225,22.29492,-6.36652,23.18611728,0.21492,-0.05652,0.222227624,22.08,-6.31,22.96393912
03/01/2021 11:30,22.84404,-6.3412,23.70782531,0.37404,-0.0612,0.379013669,22.47,-6.28,23.33108013,22.89404,-6.3712,23.76403284,0.37404,-0.0612,0.379013669,22.52,-6.31,23.38731494
03/01/2021 12:00,23.3504,-6.14616,24.14573384,0.3204,-0.05616,0.325284653,23.03,-6.09,23.82160784,23.4004,-6.16616,24.19917869,0.3204,-0.05616,0.325284653,23.08,-6.11,23.87506021
03/01/2021 12:30,24.32416,-4.93804,24.82033438,0.34416,-0.06804,0.350821247,23.98,-4.87,24.46951777,24.36416,-4.99804,24.8715238,0.34416,-0.06804,0.350821247,24.02,-4.93,24.52071165
03/01/2021 13:00,24.76188,-3.99228,25.08164669,0.28188,-0.06228,0.288678251,24.48,-3.93,24.79345276,24.81188,-4.03228,25.13739587,0.28188,-0.06228,0.288678251,24.53,-3.97,24.84918107
03/01/2021 13:30,24.8862,-3.9948,25.20478878,0.1962,-0.0648,0.206624006,24.69,-3.93,25.00081999,24.9362,-4.0348,25.26051626,0.1962,-0.0648,0.206624006,24.74,-3.97,25.05650614
03/01/2021 14:00,24.80736,-3.9966,25.12723466,0.11736,-0.0666,0.134940467,24.69,-3.93,25.00081999,24.85736,-4.1066,25.19429518,0.11736,-0.0666,0.134940467,24.74,-4.04,25.06769235
03/01/2021 14:30,24.6682,-4.13084,25.01167588,0.0882,-0.06084,0.107148241,24.58,-4.07,24.91468041,24.7482,-4.10084,25.08565909,0.0882,-0.06084,0.107148241,24.66,-4.04,24.98874146
03/01/2021 15:00,24.63868,-4.1024,24.97787497,0.05868,-0.0324,0.067030608,24.58,-4.07,24.91468041,24.71868,-4.0724,25.05189779,0.05868,-0.0324,0.067030608,24.66,-4.04,24.98874146
03/01/2021 15:30,24.86484,-4.16384,25.21106566,0.02484,-0.03384,0.041978223,24.84,-4.13,25.18099482,24.93484,-4.24384,25.29340673,0.02484,-0.03384,0.041978223,24.91,-4.21,25.26325791
03/01/2021 16:00,25.32648,-4.04364,25.64725353,0.00648,-0.05364,0.054029992,25.32,-3.99,25.63245014,25.37648,-4.08364,25.70295417,0.00648,-0.05364,0.054029992,25.37,-4.03,25.68808673
03/01/2021 16:30,26.29,-3.94092,26.5837347,0,-0.07092,0.07092,26.29,-3.87,26.57331368,26.34,-3.99092,26.64062767,0,-0.07092,0.07092,26.34,-3.92,26.63009576
03/01/2021 17:00,27.39,-5.34128,27.90593794,0,-0.07128,0.07128,27.39,-5.27,27.89238247,27.44,-5.36128,27.95884338,0,-0.07128,0.07128,27.44,-5.29,27.94526257
03/01/2021 17:30,27.98,-4.12236,28.28204823,0,-0.07236,0.07236,27.98,-4.05,28.27159175,28.04,-4.16236,28.34725455,0,-0.07236,0.07236,28.04,-4.09,28.33671999
03/01/2021 18:00,27.98,-3.63804,28.21552294,0,-0.06804,0.06804,27.98,-3.57,28.20683073,28.04,-3.70804,28.28411499,0,-0.06804,0.06804,28.04,-3.64,28.27527542
03/01/2021 18:30,27.57,-3.91308,27.84631206,0,-0.07308,0.07308,27.57,-3.84,27.83613659,27.64,-3.95308,27.9212543,0,-0.07308,0.07308,27.64,-3.88,27.91100142
03/01/2021 19:00,26.63,-4.08876,26.94206485,0,-0.06876,0.06876,26.63,-4.02,26.9317155,26.69,-4.11876,27.00593053,0,-0.06876,0.06876,26.69,-4.05,26.99552926
03/01/2021 19:30,25.56,-5.76236,26.201496,0,-0.07236,0.07236,25.56,-5.69,26.18567738,25.69,-5.24236,26.21942864,0,-0.07236,0.07236,25.69,-5.17,26.20505676
03/01/2021 20:00,24.33,-6.6066,25.21103059,0,-0.0666,0.0666,24.33,-6.54,25.19365992,24.4,-6.6866,25.29961698,0,-0.0666,0.0666,24.4,-6.62,25.28209643
03/01/2021 20:30,23.43,-6.70516,24.37055745,0,-0.06516,0.06516,23.43,-6.64,24.35271032,23.47,-6.68516,24.40352975,0,-0.06516,0.06516,23.47,-6.62,24.38576019
03/01/2021 21:00,22.44,-6.90876,23.47944984,0,-0.06876,0.06876,22.44,-6.84,23.45930945,22.5,-6.94876,23.54857247,0,-0.06876,0.06876,22.5,-6.88,23.52837436
03/01/2021 21:30,21.57,-7.10344,22.70955217,0,-0.07344,0.07344,21.57,-7.03,22.68668773,21.6,-7.15344,22.75371846,0,-0.07344,0.07344,21.6,-7.08,22.7307369
03/01/2021 22:00,20.51,-7.25596,21.7556672,0,-0.07596,0.07596,20.51,-7.18,21.73045098,20.56,-7.31596,21.82285203,0,-0.07596,0.07596,20.56,-7.24,21.79750444
03/01/2021 22:30,19.33,-7.6438,20.7864518,0,-0.0738,0.0738,19.33,-7.57,20.75942677,19.38,-7.6138,20.82196798,0,-0.0738,0.0738,19.38,-7.54,20.79509558
03/01/2021 23:00,18.1,-7.51272,19.59721822,0,-0.07272,0.07272,18.1,-7.44,19.56945579,18.15,-7.61272,19.68186998,0,-0.07272,0.07272,18.15,-7.54,19.65385713
03/01/2021 23:30,17.04,-7.76128,18.72429083,0,-0.07128,0.07128,17.04,-7.69,18.69485758,17.08,-7.80128,18.77728334,0,-0.07128,0.07128,17.08,-7.73,18.7477812
04/01/2021 00:00,16.07,-7.83524,17.87836362,0,-0.07524,0.07524,16.07,-7.76,17.84551764,16.12,-7.89524,17.94962993,0,-0.07524,0.07524,16.12,-7.82,17.91666264
04/01/2021 00:30,15.84,-7.82732,17.66840509,0,-0.06732,0.06732,15.84,-7.76,17.63868476,15.88,-7.88732,17.73088314,0,-0.06732,0.06732,15.88,-7.82,17.70103952
04/01/2021 01:00,15.84,-9.71768,18.58329639,0,-0.06768,0.06768,15.84,-9.65,18.5479945,15.98,-9.73768,18.71317215,0,-0.06768,0.06768,15.98,-9.67,18.67804326
04/01/2021 01:30,15.58,-10.01804,18.52289193,0,-0.06804,0.06804,15.58,-9.95,18.48618133,15.62,-10.07804,18.58900993,0,-0.06804,0.06804,15.62,-10.01,18.55221011
04/01/2021 02:00,15.3,-8.1802,17.34951504,0,-0.0702,0.0702,15.3,-8.11,17.31652679,15.36,-8.2302,17.42600907,0,-0.0702,0.0702,15.36,-8.16,17.39296409
04/01/2021 02:30,15,-7.92948,16.96692822,0,-0.06948,0.06948,15,-7.86,16.9345682,15.04,-7.95948,17.0163134,0,-0.06948,0.06948,15.04,-7.89,16.98392475
04/01/2021 03:00,14.72,-7.93452,16.72229074,0,-0.07452,0.07452,14.72,-7.86,16.68706086,14.76,-7.96452,16.7717375,0,-0.07452,0.07452,14.76,-7.89,16.73647812
04/01/2021 03:30,14.44,-8.31344,16.66213926,0,-0.07344,0.07344,14.44,-8.24,16.62561879,14.45,-8.38344,16.70582432,0,-0.07344,0.07344,14.45,-8.31,16.66909116
04/01/2021 04:00,13.9,-10.00624,17.12702073,0,-0.06624,0.06624,13.9,-9.94,17.08840543,13.95,-10.11624,17.23197063,0,-0.06624,0.06624,13.95,-10.05,17.19316725
04/01/2021 04:30,13.97,-10.00732,17.18450912,0,-0.06732,0.06732,13.97,-9.94,17.14539297,13.95,-10.11732,17.23260468,0,-0.06732,0.06732,13.95,-10.05,17.19316725
04/01/2021 05:00,13.9,-10.00588,17.1268104,0,-0.06588,0.06588,13.9,-9.94,17.08840543,13.95,-10.04588,17.19075929,0,-0.06588,0.06588,13.95,-9.98,17.15234386
04/01/2021 05:30,14.29,-10.00336,17.44337442,0,-0.06336,0.06336,14.29,-9.94,17.40711636,14.34,-9.97336,17.46721242,0,-0.06336,0.06336,14.34,-9.91,17.43111299
04/01/2021 06:00,14.81,-9.8066,17.76247459,0,-0.0666,0.0666,14.81,-9.74,17.72579194,14.84,-9.8966,17.83727254,0,-0.0666,0.0666,14.84,-9.83,17.8004073
04/01/2021 06:30,16.29,-7.8602,18.08720111,0,-0.0702,0.0702,16.29,-7.79,18.05680481,16.32,-7.9302,18.1447092,0,-0.0702,0.0702,16.32,-7.86,18.11413812
04/01/2021 07:00,17.4,-7.43912,18.92354371,0,-0.06912,0.06912,17.4,-7.37,18.89647851,17.45,-7.48912,18.98919215,0,-0.06912,0.06912,17.45,-7.42,18.96203839
04/01/2021 07:30,18.66,-8.79624,20.62933441,0,-0.06624,0.06624,18.66,-8.73,20.60117715,18.69,-8.89624,20.69925569,0,-0.06624,0.06624,18.69,-8.83,20.67087323
04/01/2021 08:00,20.19,-6.91416,21.3410803,0,-0.07416,0.07416,20.19,-6.84,21.31716914,20.22,-6.96416,21.38569439,0,-0.07416,0.07416,20.22,-6.89,21.36165958
04/01/2021 08:30,21.81,-6.65452,22.80260372,0,-0.07452,0.07452,21.81,-6.58,22.78096793,21.84,-6.72452,22.85180013,0,-0.07452,0.07452,21.84,-6.65,22.82998248
04/01/2021 09:00,23.16816,-6.17824,23.97778737,0.03816,-0.04824,0.061508399,23.13,-6.13,23.92851437,23.21816,-6.27824,24.05201138,0.03816,-0.04824,0.061508399,23.18,-6.23,24.00261027
04/01/2021 09:30,24.41256,-6.17356,25.1810629,0.05256,-0.04356,0.068264392,24.36,-6.13,25.11944466,24.49256,-6.17356,25.25862899,0.05256,-0.04356,0.068264392,24.44,-6.13,25.19703356
04/01/2021 10:00,25.15912,-4.71048,25.59628764,0.06912,-0.06048,0.09184446,25.09,-4.65,25.51726082,25.21912,-4.80048,25.67194231,0.06912,-0.06048,0.09184446,25.15,-4.74,25.59277437
04/01/2021 10:30,25.84592,-3.74092,26.1152458,0.11592,-0.07092,0.135893682,25.73,-3.67,25.99041746,25.89592,-3.77092,26.16903724,0.11592,-0.07092,0.135893682,25.78,-3.7,26.04416249
04/01/2021 11:00,25.94096,-3.66984,26.19925822,0.21096,-0.06984,0.222220042,25.73,-3.6,25.98062547,25.99096,-3.76984,26.26293387,0.21096,-0.06984,0.222220042,25.78,-3.7,26.04416249
04/01/2021 11:30,26.09828,-3.6666,26.35458546,0.18828,-0.0666,0.199712089,25.91,-3.6,26.15890097,26.16828,-3.7666,26.43796803,0.18828,-0.0666,0.199712089,25.98,-3.7,26.2421493
04/01/2021 12:00,26.39076,-3.58912,26.63370038,0.14076,-0.06912,0.156815025,26.25,-3.52,26.48495611,26.44076,-3.61912,26.68729696,0.14076,-0.06912,0.156815025,26.3,-3.55,26.53850975
04/01/2021 12:30,27.03736,-3.46516,27.25850637,0.11736,-0.06516,0.134235596,26.92,-3.4,27.13386076,27.07736,-3.49516,27.30200667,0.11736,-0.06516,0.134235596,26.96,-3.43,27.17731591
04/01/2021 13:00,27.20324,-3.46048,27.42245774,0.09324,-0.06048,0.111137428,27.11,-3.4,27.32237362,27.27324,-3.49048,27.49569186,0.09324,-0.06048,0.111137428,27.18,-3.43,27.39557081
04/01/2021 13:30,27.24408,-4.676,27.64244691,0.06408,-0.036,0.073499976,27.18,-4.64,27.57321164,27.24408,-4.776,27.65953852,0.06408,-0.036,0.073499976,27.18,-4.74,27.59021566
04/01/2021 14:00,26.79628,-5.79184,27.41506944,0.11628,-0.05184,0.127312309,26.68,-5.74,27.29047453,26.85628,-5.84184,27.48430225,0.11628,-0.05184,0.127312309,26.74,-5.79,27.35967288
04/01/2021 14:30,26.27944,-5.933,26.94085106,0.19944,-0.063,0.209153804,26.08,-5.87,26.7324391,26.30944,-5.953,26.97452209,0.19944,-0.063,0.209153804,26.11,-5.89,26.7661017
04/01/2021 15:00,26.02676,-5.9348,26.69483259,0.17676,-0.0648,0.188263479,25.85,-5.87,26.50810065,26.06676,-5.9548,26.73828005,0.17676,-0.0648,0.188263479,25.89,-5.89,26.55153856
04/01/2021 15:30,26.02856,-5.98976,26.70885921,0.08856,-0.05976,0.106836937,25.94,-5.93,26.60918075,26.06856,-6.03976,26.75908297,0.08856,-0.05976,0.106836937,25.98,-5.98,26.65934733
04/01/2021 16:00,26.14672,-5.96024,26.81744633,0.03672,-0.03024,0.047569066,26.11,-5.93,26.77493231,26.21672,-6.01024,26.89682867,0.03672,-0.03024,0.047569066,26.18,-5.98,26.8542883
04/01/2021 16:30,26.82948,-5.89004,27.46841037,0.15948,-0.05004,0.167146259,26.67,-5.84,27.30191385,26.87948,-5.93004,27.52583912,0.15948,-0.05004,0.167146259,26.72,-5.88,27.35932748
04/01/2021 17:00,28.33288,-5.79788,28.92001905,1.44288,0.04212,1.443494645,26.89,-5.84,27.5168621,28.38288,-5.83788,28.97703781,1.44288,0.04212,1.443494645,26.94,-5.88,27.5742271
04/01/2021 17:30,29.30324,-5.6468,29.84235622,1.44324,0.0432,1.443886401,27.86,-5.69,28.43511386,29.36324,-5.7068,29.91266336,1.44324,0.0432,1.443886401,27.92,-5.75,28.50594499
04/01/2021 18:00,29.30504,-5.645,29.84378318,1.44504,0.045,1.445740503,27.86,-5.69,28.43511386,29.36504,-5.635,29.90081603,1.44504,0.045,1.445740503,27.92,-5.68,28.49190762
04/01/2021 18:30,28.88204,-5.65544,29.43053238,0.12204,-0.05544,0.134042363,28.76,-5.6,29.30012969,28.94204,-5.73544,29.50486318,0.12204,-0.05544,0.134042363,28.82,-5.68,29.37439021
04/01/2021 19:00,28.17,-5.85984,28.77301904,0,-0.06984,0.06984,28.17,-5.79,28.75887689,28.25,-5.89984,28.85949778,0,-0.06984,0.06984,28.25,-5.83,28.84530118
04/01/2021 19:30,27.24,-6.0302,27.89947871,0,-0.0702,0.0702,27.24,-5.96,27.8843899,27.31,-6.0702,27.97647991,0,-0.0702,0.0702,27.31,-6,27.96133223
04/01/2021 20:00,26.03,-6.23624,26.76661333,0,-0.06624,0.06624,26.03,-6.17,26.75125791,26.08,-6.29624,26.82925713,0,-0.06624,0.06624,26.08,-6.23,26.81378936
04/01/2021 20:30,24.83,-6.66524,25.70903196,0,-0.07524,0.07524,24.83,-6.59,25.68962826,24.88,-6.70524,25.76770544,0,-0.07524,0.07524,24.88,-6.63,25.74822907
04/01/2021 21:00,23.83,-6.7474,24.76683885,0,-0.0774,0.0774,23.83,-6.67,24.7458643,23.88,-6.8174,24.83407624,0,-0.0774,0.0774,23.88,-6.74,24.81294017
04/01/2021 21:30,22.77,-6.9892,23.81851836,0,-0.0792,0.0792,22.77,-6.91,23.79539871,22.8,-7.0592,23.86780896,0,-0.0792,0.0792,22.8,-6.98,23.84450461
04/01/2021 22:00,21.36,-7.21552,22.54580513,0,-0.06552,0.06552,21.36,-7.15,22.52492175,21.4,-7.26552,22.59972966,0,-0.06552,0.06552,21.4,-7.2,22.57875107
04/01/2021 22:30,20.26,-7.342,21.54930542,0,-0.072,0.072,20.26,-7.27,21.52488095,20.27,-7.402,21.57921463,0,-0.072,0.072,20.27,-7.33,21.55462363
04/01/2021 23:00,18.91,-7.53488,20.35589636,0,-0.07488,0.07488,18.91,-7.46,20.32829801,18.95,-7.59488,20.41530559,0,-0.07488,0.07488,18.95,-7.52,20.38756729
04/01/2021 23:30,17.4,-9.51912,19.83364933,0,-0.06912,0.06912,17.4,-9.45,19.80056817,17.43,-9.53912,19.86956744,0,-0.06912,0.06912,17.43,-9.47,19.8364765
05/01/2021 00:00,16.58,-7.75768,18.30513586,0,-0.06768,0.06768,16.58,-7.69,18.27655602,16.64,-7.80768,18.3806819,0,-0.06768,0.06768,16.64,-7.74,18.35203531
05/01/2021 00:30,16.33,-7.7566,18.07854373,0,-0.0666,0.0666,16.33,-7.69,18.05006925,16.37,-7.8066,18.13614908,0,-0.0666,0.0666,16.37,-7.74,18.10758129
05/01/2021 01:00,16.5,-7.75444,18.23132852,0,-0.06444,0.06444,16.5,-7.69,18.20401329,16.54,-7.80444,18.28881854,0,-0.06444,0.06444,16.54,-7.74,18.26141287
05/01/2021 01:30,16.18,-7.75552,17.9427002,0,-0.06552,0.06552,16.18,-7.69,17.91447739,16.22,-7.80552,18.00040395,0,-0.06552,0.06552,16.22,-7.74,17.97208947
05/01/2021 02:00,15.82,-7.75948,17.62049744,0,-0.06948,0.06948,15.82,-7.69,17.59001137,15.87,-7.80948,17.68742146,0,-0.06948,0.06948,15.87,-7.74,17.65685419
05/01/2021 02:30,15.45,-7.89804,17.35170124,0,-0.06804,0.06804,15.45,-7.83,17.32083716,15.48,-7.94804,17.40119938,0,-0.06804,0.06804,15.48,-7.88,17.3702274
05/01/2021 03:00,15.2,-7.9002,17.1304746,0,-0.0702,0.0702,15.2,-7.83,17.09821336,15.24,-7.9502,17.18904535,0,-0.0702,0.0702,15.24,-7.88,17.15668966
05/01/2021 03:30,14.72,-10.37056,18.00630208,0,-0.07056,0.07056,14.72,-10.3,17.96575632,15.06,-6.58056,16.43494356,0,-0.07056,0.07056,15.06,-6.51,16.4068187
05/01/2021 04:00,14.38,-10.3702,17.72922582,0,-0.0702,0.0702,14.38,-10.3,17.68825599,14.49,-9.5802,17.37067448,0,-0.0702,0.0702,14.49,-9.51,17.332057
05/01/2021 04:30,14.38,-9.9902,17.50966864,0,-0.0702,0.0702,14.38,-9.92,17.46971093,14.49,-10.0202,17.61716515,0,-0.0702,0.0702,14.49,-9.95,17.57733199
05/01/2021 05:00,14.38,-10.07876,17.56034747,0,-0.06876,0.06876,14.38,-10.01,17.52097315,14.39,-10.13876,17.60302685,0,-0.06876,0.06876,14.39,-10.07,17.56351332
05/01/2021 05:30,14.72,-9.9048,17.74213806,0,-0.0648,0.0648,14.72,-9.84,17.70604417,14.76,-9.9748,17.81443895,0,-0.0648,0.0648,14.76,-9.91,17.7782367
05/01/2021 06:00,15.2,-9.8266,18.09978087,0,-0.0666,0.0666,15.2,-9.76,18.06370948,15.24,-9.8866,18.16596982,0,-0.0666,0.0666,15.24,-9.82,18.12980971
05/01/2021 06:30,16.69,-7.9902,18.50403729,0,-0.0702,0.0702,16.69,-7.92,18.47383285,16.73,-8.1102,18.59215544,0,-0.0702,0.0702,16.73,-8.04,18.56164055
05/01/2021 07:00,17.78,-7.3484,19.23869493,0,-0.0684,0.0684,17.78,-7.28,19.2126729,17.83,-7.4184,19.31169487,0,-0.0684,0.0684,17.83,-7.35,19.28552307
05/01/2021 07:30,19.26,-7.97092,20.84425978,0,-0.07092,0.07092,19.26,-7.9,20.81724285,19.28,-8.11092,20.9166303,0,-0.07092,0.07092,19.28,-8.04,20.88923168
05/01/2021 08:00,20.71,-6.94308,21.84285833,0,-0.07308,0.07308,20.71,-6.87,21.81973877,20.75,-7.01308,21.90310003,0,-0.07308,0.07308,20.75,-6.94,21.87981033
05/01/2021 08:30,21.91,-8.14948,23.37652935,0,-0.06948,0.06948,21.91,-8.08,23.35239816,21.96,-8.19948,23.44084197,0,-0.06948,0.06948,21.96,-8.13,23.41662871
05/01/2021 09:00,23.45188,-6.37788,24.30366287,0.01188,-0.04788,0.049331823,23.44,-6.33,24.27967257,23.50188,-6.44788,24.37034099,0.01188,-0.04788,0.049331823,23.49,-6.4,24.34625433
05/01/2021 09:30,24.5756,-4.75112,25.03064635,0.0756,-0.05112,0.091261243,24.5,-4.7,24.94674327,24.6456,-4.71112,25.09183634,0.0756,-0.05112,0.091261243,24.57,-4.66,25.00800872
05/01/2021 10:00,24.83716,-6.05004,25.56340159,0.13716,-0.05004,0.14600297,24.7,-6,25.41830049,24.89716,-6.10004,25.63355348,0.13716,-0.05004,0.14600297,24.76,-6.05,25.48843071
05/01/2021 10:30,24.90756,-6.05616,25.63325221,0.27756,-0.05616,0.283184567,24.63,-6,25.35028402,24.95756,-6.10616,25.69367609,0.27756,-0.05616,0.283184567,24.68,-6.05,25.41072411
05/01/2021 11:00,24.95904,-6.05472,25.68293815,0.32904,-0.05472,0.33355899,24.63,-6,25.35028402,25.00904,-6.10472,25.7433426,0.32904,-0.05472,0.33355899,24.68,-6.05,25.41072411
05/01/2021 11:30,25.01304,-5.94652,25.71017834,0.38304,-0.05652,0.387187489,24.63,-5.89,25.32447433,25.12304,-6.01652,25.83342122,0.38304,-0.05652,0.387187489,24.74,-5.96,25.44777397
05/01/2021 12:00,24.97912,-5.94688,25.67726266,0.42912,-0.05688,0.432873317,24.55,-5.89,25.24667503,25.01912,-6.01688,25.73245442,0.42912,-0.05688,0.432873317,24.59,-5.96,25.30197028
05/01/2021 12:30,25.38244,-5.80472,26.0377233,0.44244,-0.05472,0.445810982,24.94,-5.75,25.59425912,25.45244,-5.90472,26.12838342,0.44244,-0.05472,0.445810982,25.01,-5.85,25.6850657
05/01/2021 13:00,25.72508,-5.88724,26.39013709,0.41508,-0.05724,0.419008143,25.31,-5.83,25.97277421,25.77508,-5.90724,26.44334006,0.41508,-0.05724,0.419008143,25.36,-5.85,26.02598893
05/01/2021 13:30,25.90248,-5.88796,26.56325551,0.31248,-0.05796,0.317809868,25.59,-5.83,26.24570441,25.96248,-5.90796,26.62619686,0.31248,-0.05796,0.317809868,25.65,-5.85,26.30864877
