Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/01/2021 14:00,25.30796,-6.02652,26.01560652,0.32796,-0.05652,0.332794639,24.98,-5.97,25.68348302,25.35796,-6.08652,26.07818746,0.32796,-0.05652,0.332794639,25.03,-6.03,25.74610262
05/01/2021 14:30,24.97936,-6.1358,25.72190638,0.18936,-0.0558,0.197410358,24.79,-6.08,25.52470372,25.04936,-6.1658,25.79704491,0.18936,-0.0558,0.197410358,24.86,-6.11,25.59983789
05/01/2021 15:00,24.95632,-6.13436,25.69918832,0.16632,-0.05436,0.174978147,24.79,-6.08,25.52470372,25.02632,-6.16436,25.77432884,0.16632,-0.05436,0.174978147,24.86,-6.11,25.59983789
05/01/2021 15:30,25.31556,-5.98968,26.01449297,0.11556,-0.04968,0.12578639,25.2,-5.94,25.89060834,25.38556,-6.05968,26.09878116,0.11556,-0.04968,0.12578639,25.27,-6.01,25.97485322
05/01/2021 16:00,25.75124,-5.98464,26.43751648,0.02124,-0.04464,0.049435485,25.73,-5.94,26.40675103,25.80124,-6.05464,26.50212541,0.02124,-0.04464,0.049435485,25.78,-6.01,26.47127689
05/01/2021 16:30,26.41028,-6.04504,27.0932722,0.80028,-0.00504,0.80029587,25.61,-6.04,26.31261485,26.46028,-6.09504,27.15319374,0.80028,-0.00504,0.80029587,25.66,-6.09,26.37278332
05/01/2021 17:00,27.94972,-5.88064,28.56166618,7.20972,0.45936,7.224339007,20.74,-6.34,21.68739726,27.96972,-5.92064,28.58949483,7.20972,0.45936,7.224339007,20.76,-6.38,21.71824118
05/01/2021 17:30,29.15892,-5.87488,29.74486226,7.19892,0.46512,7.213929982,21.96,-6.34,22.85688518,29.20892,-5.82488,29.78406008,7.19892,0.46512,7.213929982,22.01,-6.29,22.89113802
05/01/2021 18:00,29.17256,-5.71796,29.72765251,3.65256,0.21204,3.658709542,25.52,-5.93,26.19991031,29.23256,-5.74796,29.79230787,3.65256,0.21204,3.658709542,25.58,-5.96,26.26514801
05/01/2021 18:30,28.76132,-5.75508,29.33145878,0.12132,-0.05508,0.133237941,28.64,-5.7,29.20170543,28.83132,-5.79508,29.40795751,0.12132,-0.05508,0.133237941,28.71,-5.74,29.27817788
05/01/2021 19:00,28.21,-5.95056,28.8307694,0,-0.07056,0.07056,28.21,-5.88,28.8162888,28.26,-5.99056,28.88796305,0,-0.07056,0.07056,28.26,-5.92,28.87341338
05/01/2021 19:30,27.14,-6.18272,27.83533055,0,-0.07272,0.07272,27.14,-6.11,27.8192685,27.19,-6.24272,27.89744886,0,-0.07272,0.07272,27.19,-6.17,27.88126611
05/01/2021 20:00,26.13,-6.2956,26.87771343,0,-0.0756,0.0756,26.13,-6.22,26.86010611,26.19,-6.3656,26.95249457,0,-0.0756,0.0756,26.19,-6.29,26.93473965
05/01/2021 20:30,24.88,-6.60776,25.74251138,0,-0.07776,0.07776,24.88,-6.53,25.72266122,24.95,-6.64776,25.82044177,0,-0.07776,0.07776,24.95,-6.57,25.800531
05/01/2021 21:00,23.74,-6.95524,24.73788519,0,-0.07524,0.07524,23.74,-6.88,24.71683637,23.79,-7.10524,24.82838165,0,-0.07524,0.07524,23.79,-7.03,24.80695467
05/01/2021 21:30,22.43,-8.22704,23.89119267,0,-0.07704,0.07704,22.43,-8.15,23.8647732,22.51,-7.95704,23.87497823,0,-0.07704,0.07704,22.51,-7.88,23.84941299
05/01/2021 22:00,21.01,-9.4002,23.01703413,0,-0.0702,0.0702,21.01,-9.33,22.98845362,21.04,-9.4602,23.06896149,0,-0.0702,0.0702,21.04,-9.39,23.04026259
05/01/2021 22:30,20.03,-7.86632,21.51929112,0,-0.07632,0.07632,20.03,-7.79,21.49150995,20.07,-7.91632,21.57482381,0,-0.07632,0.07632,20.07,-7.84,21.54693714
05/01/2021 23:00,18.49,-8.43164,20.3217286,0,-0.07164,0.07164,18.49,-8.36,20.2921093,18.54,-8.20164,20.27309791,0,-0.07164,0.07164,18.54,-8.13,20.2442214
05/01/2021 23:30,17.62,-7.66344,19.21438817,0,-0.07344,0.07344,17.62,-7.59,19.18521566,17.67,-7.71344,19.28019856,0,-0.07344,0.07344,17.67,-7.64,19.25093504
06/01/2021 00:00,16.37,-9.55768,18.95590006,0,-0.06768,0.06768,16.37,-9.49,18.92186566,16.41,-9.60768,19.01566762,0,-0.06768,0.06768,16.41,-9.54,18.98156211
06/01/2021 00:30,16.11,-9.8466,18.88088005,0,-0.0666,0.0666,16.11,-9.78,18.84623305,16.18,-9.9166,18.97712717,0,-0.0666,0.0666,16.18,-9.85,18.94241009
06/01/2021 01:00,16.33,-9.84336,19.06726609,0,-0.06336,0.06336,16.33,-9.78,19.03463422,16.36,-9.91336,19.12914809,0,-0.06336,0.06336,16.36,-9.85,19.09638971
06/01/2021 01:30,16,-9.90516,18.81786902,0,-0.06516,0.06516,16,-9.84,18.78365247,16.05,-9.91516,18.86565392,0,-0.06516,0.06516,16.05,-9.85,18.83148959
06/01/2021 02:00,15.62,-10.0266,18.56117204,0,-0.0666,0.0666,15.62,-9.96,18.52528002,15.66,-10.0566,18.61103983,0,-0.0666,0.0666,15.66,-9.99,18.57513661
06/01/2021 02:30,15.29,-10.02696,18.28452971,0,-0.06696,0.06696,15.29,-9.96,18.24789577,15.31,-10.05696,18.31771122,0,-0.06696,0.06696,15.31,-9.99,18.28103389
06/01/2021 03:00,15.01,-10.0302,18.05283945,0,-0.0702,0.0702,15.01,-9.96,18.01393072,15.06,-10.0602,18.11108015,0,-0.0702,0.0702,15.06,-9.99,18.07218028
06/01/2021 03:30,14.81,-9.19912,17.43444604,0,-0.06912,0.06912,14.81,-9.13,17.39807461,14.86,-9.24912,17.50330885,0,-0.06912,0.06912,14.86,-9.18,17.46688295
06/01/2021 04:00,14.69,-7.8884,16.67402035,0,-0.0684,0.0684,14.69,-7.82,16.64176974,14.74,-7.9384,16.7417381,0,-0.0684,0.0684,14.74,-7.87,16.70941351
06/01/2021 04:30,14.69,-7.7766,16.62142014,0,-0.0666,0.0666,14.69,-7.71,16.59036467,14.74,-7.8566,16.7031064,0,-0.0666,0.0666,14.74,-7.79,16.67188352
06/01/2021 05:00,14.69,-7.77768,16.62192547,0,-0.06768,0.06768,14.69,-7.71,16.59036467,14.74,-7.77768,16.66613051,0,-0.06768,0.06768,14.74,-7.71,16.63465359
06/01/2021 05:30,15.07,-8.18624,17.14991036,0,-0.06624,0.06624,15.07,-8.12,17.1183907,15.1,-8.23624,17.20016422,0,-0.06624,0.06624,15.1,-8.17,17.16854391
06/01/2021 06:00,15.4,-9.75948,18.23204459,0,-0.06948,0.06948,15.4,-9.69,18.1949471,15.46,-9.77948,18.29343678,0,-0.06948,0.06948,15.46,-9.71,18.25638792
06/01/2021 06:30,16.95,-7.82092,18.66733215,0,-0.07092,0.07092,16.95,-7.75,18.63773055,16.99,-7.83092,18.70784349,0,-0.07092,0.07092,16.99,-7.76,18.67826812
06/01/2021 07:00,17.82,-7.3702,19.28398942,0,-0.0702,0.0702,17.82,-7.3,19.25726876,17.87,-7.4102,19.3454895,0,-0.0702,0.0702,17.87,-7.34,19.31870855
06/01/2021 07:30,19.3,-8.1284,20.94184535,0,-0.0684,0.0684,19.3,-8.06,20.91539146,19.33,-8.2284,21.00846178,0,-0.0684,0.0684,19.33,-8.16,20.98176589
06/01/2021 08:00,20.9,-6.89164,22.00692395,0,-0.07164,0.07164,20.9,-6.82,21.98459461,20.95,-6.93164,22.06694662,0,-0.07164,0.07164,20.95,-6.86,22.04454808
06/01/2021 08:30,22.49,-6.56272,23.42796179,0,-0.07272,0.07272,22.49,-6.49,23.40769532,22.53,-6.61272,23.48039535,0,-0.07272,0.07272,22.53,-6.54,23.46001918
06/01/2021 09:00,23.76324,-6.33904,24.5942067,0.00324,-0.05904,0.059128836,23.76,-6.28,24.57592318,23.82324,-6.39904,24.66768082,0.00324,-0.05904,0.059128836,23.82,-6.34,24.64930019
06/01/2021 09:30,24.83024,-6.17176,25.58576635,0.03024,-0.04176,0.05155924,24.8,-6.13,25.54636765,24.91024,-6.23176,25.67790664,0.03024,-0.04176,0.05155924,24.88,-6.19,25.63845744
06/01/2021 10:00,25.28524,-6.09616,26.00973911,0.07524,-0.05616,0.093888248,25.21,-6.04,25.92345849,25.34524,-6.14616,26.07980969,0.07524,-0.05616,0.093888248,25.27,-6.09,25.99347995
06/01/2021 10:30,25.70108,-6.09292,26.41342816,0.09108,-0.05292,0.105337993,25.61,-6.04,26.31261485,25.75108,-6.14292,26.47363948,0.09108,-0.05292,0.105337993,25.66,-6.09,26.37278332
06/01/2021 11:00,25.77632,-5.93228,26.45015347,0.16632,-0.06228,0.177598257,25.61,-5.87,26.27411273,25.82632,-5.95228,26.50336662,0.16632,-0.06228,0.177598257,25.66,-5.89,26.32731851
06/01/2021 11:30,25.71608,-5.93264,26.3915325,0.40608,-0.06264,0.410882874,25.31,-5.87,25.98178208,25.76608,-5.95264,26.44474998,0.40608,-0.06264,0.410882874,25.36,-5.89,26.03500912
06/01/2021 12:00,25.96544,-5.81084,26.60770445,0.23544,-0.06084,0.243173805,25.73,-5.75,26.36466195,26.02544,-5.95084,26.6971164,0.23544,-0.06084,0.243173805,25.79,-5.89,26.45403939
06/01/2021 12:30,26.4394,-5.80436,27.06903152,0.3294,-0.05436,0.333855312,26.11,-5.75,26.73564288,26.4894,-5.87436,27.13293972,0.3294,-0.05436,0.333855312,26.16,-5.82,26.79958955
06/01/2021 13:00,26.9764,-5.80976,27.59491743,0.1764,-0.05976,0.186247732,26.8,-5.75,27.40989785,27.0464,-5.87976,27.67813813,0.1764,-0.05976,0.186247732,26.87,-5.82,27.49307731
06/01/2021 13:30,27.00868,-5.81084,27.62670188,0.14868,-0.06084,0.160646344,26.86,-5.75,27.46856567,27.01868,-5.88084,27.65128113,0.14868,-0.06084,0.160646344,26.87,-5.82,27.49307731
06/01/2021 14:00,26.7438,-5.90788,27.38857215,0.0738,-0.04788,0.087971213,26.67,-5.86,27.30619893,26.7938,-5.86788,27.42881212,0.0738,-0.04788,0.087971213,26.72,-5.82,27.34649521
06/01/2021 14:30,26.48984,-5.90104,27.13915799,0.06984,-0.04104,0.0810056,26.42,-5.86,27.06207679,26.53984,-6.01104,27.21205081,0.06984,-0.04104,0.0810056,26.47,-5.97,27.13488161
06/01/2021 15:00,26.283,-5.99456,26.95794574,0.063,-0.03456,0.071856758,26.22,-5.96,26.88884527,26.323,-6.07456,27.01482201,0.063,-0.03456,0.071856758,26.26,-6.04,26.94567127
06/01/2021 15:30,26.25708,-5.91268,26.91456919,0.03708,-0.02268,0.04346618,26.22,-5.89,26.87341623,26.29708,-5.96268,26.96460586,0.03708,-0.02268,0.04346618,26.26,-5.94,26.92343217
06/01/2021 16:00,26.4462,-6.02888,27.12469149,0.0162,-0.03888,0.04212,26.43,-5.99,27.10027675,26.5162,-6.10888,27.2107934,0.0162,-0.03888,0.04212,26.5,-6.07,27.18629986
06/01/2021 16:30,27.0582,-5.89108,27.69207487,0.8082,-0.00108,0.808200722,26.25,-5.89,26.9026876,27.1082,-5.99108,27.76234044,0.8082,-0.00108,0.808200722,26.3,-5.99,26.97350737
06/01/2021 17:00,28.5192,-5.74884,29.09285015,7.1892,0.46116,7.203975651,21.33,-6.21,22.21560263,28.5592,-5.81884,29.1459569,7.1892,0.46116,7.203975651,21.37,-6.28,22.27364586
06/01/2021 17:30,29.26992,-5.74308,29.82802683,7.18992,0.46692,7.205065155,22.08,-6.21,22.93666279,29.32992,-5.81308,29.90043656,7.18992,0.46692,7.205065155,22.14,-6.28,23.01343086
06/01/2021 18:00,29.43172,-5.74164,29.98653985,7.19172,0.46836,7.206954811,22.24,-6.21,23.09072758,29.47172,-5.81164,30.03926496,7.19172,0.46836,7.206954811,22.28,-6.28,23.14814895
06/01/2021 18:30,29.04956,-5.85056,29.6328532,7.18956,0.46944,7.204869666,21.86,-6.32,22.75526313,29.09956,-5.94056,29.6997415,7.18956,0.46944,7.204869666,21.91,-6.41,22.82840774
06/01/2021 19:00,27.87712,-5.91756,28.498269,0.71712,-0.00756,0.717159848,27.16,-5.91,27.79556979,27.95712,-5.95756,28.58484004,0.71712,-0.00756,0.717159848,27.24,-5.95,27.88225421
06/01/2021 19:30,26.89,-6.1284,27.57951027,0,-0.0684,0.0684,26.89,-6.06,27.56439189,26.92,-6.1684,27.61766751,0,-0.0684,0.0684,26.92,-6.1,27.6024709
06/01/2021 20:00,25.89,-6.30056,26.64562171,0,-0.07056,0.07056,25.89,-6.23,26.62902552,25.94,-6.40056,26.71798586,0,-0.07056,0.07056,25.94,-6.33,26.70117039
06/01/2021 20:30,24.72,-6.55272,25.57374707,0,-0.07272,0.07272,24.72,-6.48,25.55521082,24.77,-6.61272,25.63749141,0,-0.07272,0.07272,24.77,-6.54,25.61883096
06/01/2021 21:00,23.55,-6.75624,24.49998528,0,-0.06624,0.06624,23.55,-6.69,24.4818014,23.64,-6.80624,24.60029477,0,-0.06624,0.06624,23.64,-6.74,24.58205036
06/01/2021 21:30,22.56,-6.96984,23.61212124,0,-0.06984,0.06984,22.56,-6.9,23.5916002,22.6,-7.04984,23.67404157,0,-0.06984,0.06984,22.6,-6.98,23.65333803
06/01/2021 22:00,21.4,-7.35524,22.62873296,0,-0.07524,0.07524,21.4,-7.28,22.60438895,21.48,-7.39524,22.71739366,0,-0.07524,0.07524,21.48,-7.32,22.69301214
06/01/2021 22:30,19.99,-8.8092,21.84495605,0,-0.0792,0.0792,19.99,-8.73,21.81313824,20.16,-7.3992,21.47495659,0,-0.0792,0.0792,20.16,-7.32,21.44779709
06/01/2021 23:00,18.58,-8.86236,20.58537891,0,-0.07236,0.07236,18.58,-8.79,20.55433044,18.63,-8.94236,20.66501155,0,-0.07236,0.07236,18.63,-8.87,20.63380236
06/01/2021 23:30,17.63,-7.79596,19.2767708,0,-0.07596,0.07596,17.63,-7.72,19.24617624,17.68,-7.83596,19.33868323,0,-0.07596,0.07596,17.68,-7.76,19.30802942
07/01/2021 00:00,16.66,-7.79956,18.3953455,0,-0.07956,0.07956,16.66,-7.72,18.36175373,16.71,-7.83956,18.45759467,0,-0.07956,0.07956,16.71,-7.76,18.42394366
07/01/2021 00:30,16.01,-12.71344,20.44386599,0,-0.07344,0.07344,16.01,-12.64,20.39827689,16.71,-5.35344,17.54660707,0,-0.07344,0.07344,16.71,-5.28,17.52434022
07/01/2021 01:00,16.22,-12.58272,20.52835216,0,-0.07272,0.07272,16.22,-12.51,20.4838595,16.87,-5.22272,17.65994632,0,-0.07272,0.07272,16.87,-5.15,17.63857704
07/01/2021 01:30,15.98,-12.58128,20.33836292,0,-0.07128,0.07128,15.98,-12.51,20.2943465,16.62,-5.22128,17.42085431,0,-0.07128,0.07128,16.62,-5.15,17.39962356
07/01/2021 02:00,15.5,-12.5784,19.96161683,0,-0.0684,0.0684,15.5,-12.51,19.9185868,16.14,-5.3384,16.99994455,0,-0.0684,0.0684,16.14,-5.27,16.97858946
07/01/2021 02:30,15.31,-11.93164,19.41030997,0,-0.07164,0.07164,15.31,-11.86,19.36635485,15.79,-6.50164,17.07616534,0,-0.07164,0.07164,15.79,-6.43,17.04901757
07/01/2021 03:00,15.06,-9.9666,18.05925568,0,-0.0666,0.0666,15.06,-9.9,18.02258583,15.16,-10.0166,18.17024699,0,-0.0666,0.0666,15.16,-9.95,18.13361795
07/01/2021 03:30,14.8,-10.05696,17.89364257,0,-0.06696,0.06696,14.8,-9.99,17.8560942,14.82,-10.08696,17.92705113,0,-0.06696,0.06696,14.82,-10.02,17.88946058
07/01/2021 04:00,14.64,-10.05876,17.76255198,0,-0.06876,0.06876,14.64,-9.99,17.72370447,14.69,-10.08876,17.82075134,0,-0.06876,0.06876,14.69,-10.02,17.78191497
07/01/2021 04:30,14.64,-9.9784,17.71716869,0,-0.0684,0.0684,14.64,-9.91,17.67873581,14.69,-10.0084,17.77538102,0,-0.0684,0.0684,14.69,-9.94,17.73695859
07/01/2021 05:00,14.64,-9.98128,17.71879089,0,-0.07128,0.07128,14.64,-9.91,17.67873581,14.69,-10.08128,17.8165178,0,-0.07128,0.07128,14.69,-10.01,17.77628195
07/01/2021 05:30,15,-9.97948,18.01638202,0,-0.06948,0.06948,15,-9.91,17.97798932,15.05,-9.97948,18.05803204,0,-0.06948,0.06948,15.05,-9.91,18.01972808
07/01/2021 06:00,15.41,-9.97948,18.35914271,0,-0.06948,0.06948,15.41,-9.91,18.32146828,15.47,-9.97948,18.40953343,0,-0.06948,0.06948,15.47,-9.91,18.37196233
07/01/2021 06:30,16.98,-7.86092,18.71134584,0,-0.07092,0.07092,16.98,-7.79,18.68166213,17.01,-7.85092,18.73438136,0,-0.07092,0.07092,17.01,-7.78,18.70477212
07/01/2021 07:00,17.89,-8.64272,19.868284,0,-0.07272,0.07272,17.89,-8.57,19.83675881,18.11,-6.78272,19.33849504,0,-0.07272,0.07272,18.11,-6.71,19.31310954
07/01/2021 07:30,19.55,-7.73984,21.02635544,0,-0.06984,0.06984,19.55,-7.67,21.00074761,19.59,-7.83984,21.10050216,0,-0.06984,0.06984,19.59,-7.77,21.07465302
07/01/2021 08:00,21.03,-6.98524,22.15974905,0,-0.07524,0.07524,21.03,-6.91,22.13614691,21.07,-7.08524,22.22938429,0,-0.07524,0.07524,21.07,-7.01,22.20551733
07/01/2021 08:30,22.73,-6.58848,23.6656073,0,-0.07848,0.07848,22.73,-6.51,23.6438787,22.78,-6.63848,23.72757503,0,-0.07848,0.07848,22.78,-6.56,23.7057377
07/01/2021 09:00,24.00836,-6.34256,24.83202403,0.01836,-0.05256,0.055674439,23.99,-6.29,24.80089111,24.05836,-6.39256,24.8931619,0.01836,-0.05256,0.055674439,24.04,-6.34,24.86196292
07/01/2021 09:30,24.89964,-6.14472,25.6466305,0.08964,-0.05472,0.105021941,24.81,-6.09,25.54651052,24.96964,-6.20472,25.7290006,0.08964,-0.05472,0.105021941,24.88,-6.15,25.62882947
07/01/2021 10:00,25.281,-6.0476,25.99427681,0.171,-0.0576,0.180440461,25.11,-5.99,25.8145734,25.351,-6.1076,26.07634903,0.171,-0.0576,0.180440461,25.18,-6.05,25.89661947
07/01/2021 10:30,25.64732,-6.05012,26.35126136,0.24732,-0.06012,0.254522291,25.4,-5.99,26.09674501,25.69732,-6.11012,26.41374304,0.24732,-0.06012,0.254522291,25.45,-6.05,26.15922399
07/01/2021 11:00,25.72544,-5.93868,26.40201097,0.32544,-0.05868,0.330687974,25.4,-5.88,26.07171648,25.77544,-5.99868,26.46426778,0.32544,-0.05868,0.330687974,25.45,-5.94,26.13400276
07/01/2021 11:30,25.4806,-5.93508,26.16268623,0.3906,-0.05508,0.394464404,25.09,-5.88,25.76979821,25.5306,-6.07508,26.24343982,0.3906,-0.05508,0.394464404,25.14,-6.02,25.85072533
07/01/2021 12:00,25.52128,-5.94012,26.20344936,0.43128,-0.06012,0.435450173,25.09,-5.88,25.76979821,25.57128,-5.98012,26.2612299,0.43128,-0.06012,0.435450173,25.14,-5.92,25.82762087
07/01/2021 12:30,25.71424,-5.9376,26.39085509,0.44424,-0.0576,0.447958634,25.27,-5.88,25.94508239,25.78424,-5.9776,26.46807009,0.44424,-0.0576,0.447958634,25.34,-5.92,26.02233656
07/01/2021 13:00,25.89416,-5.80832,26.53759792,0.43416,-0.05832,0.438059503,25.46,-5.75,26.10122794,25.95416,-5.89832,26.61594635,0.43416,-0.05832,0.438059503,25.52,-5.84,26.17968678
07/01/2021 13:30,25.68388,-5.92976,26.35950958,0.44388,-0.05976,0.447884708,25.24,-5.87,25.91359682,25.75388,-5.99976,26.44351442,0.44388,-0.05976,0.447884708,25.31,-5.94,25.99768644
07/01/2021 14:00,25.37508,-5.9294,26.05863522,0.32508,-0.0594,0.330462352,25.05,-5.87,25.72857167,25.42508,-5.9994,26.12331322,0.32508,-0.0594,0.330462352,25.1,-5.94,25.79328595
07/01/2021 14:30,25.13088,-6.07048,25.85366235,0.29088,-0.06048,0.297101001,24.84,-6.01,25.55671536,25.21088,-6.15048,25.95027697,0.29088,-0.06048,0.297101001,24.92,-6.09,25.65335261
07/01/2021 15:00,25.32708,-6.06112,26.04223794,0.12708,-0.05112,0.13697657,25.2,-6.01,25.90675781,25.39708,-6.07112,26.11264388,0.12708,-0.05112,0.13697657,25.27,-6.02,25.97716882
07/01/2021 15:30,25.77664,-6.03988,26.47480538,0.02664,-0.02988,0.040031288,25.75,-6.01,26.44206119,25.83664,-6.10988,26.54924858,0.02664,-0.02988,0.040031288,25.81,-6.08,26.51645715
07/01/2021 16:00,26.12468,-5.98876,26.80231616,0.81468,0.02124,0.814956833,25.31,-6.01,26.01376943,26.15468,-6.05876,26.84726911,0.81468,0.02124,0.814956833,25.34,-6.08,26.05920183
07/01/2021 16:30,26.98712,-5.88336,27.62098063,7.19712,0.47664,7.212885829,19.79,-6.36,20.78686364,27.01712,-5.92336,27.65883162,7.19712,0.47664,7.212885829,19.82,-6.4,20.8276835
07/01/2021 17:00,28.25884,-7.35164,29.19946316,7.18884,0.46836,7.204080901,21.07,-7.82,22.47436985,28.52884,-4.88164,28.94348149,7.18884,0.46836,7.204080901,21.34,-5.35,22.00041136
07/01/2021 17:30,28.96756,-7.10588,29.826382,7.20756,0.47412,7.223137194,21.76,-7.58,23.04243911,29.25756,-4.87588,29.66106915,7.20756,0.47412,7.223137194,22.05,-5.35,22.6897554
07/01/2021 18:00,29.38224,-5.63696,29.91807724,7.21224,0.47304,7.227736344,22.17,-6.11,22.99654322,29.40224,-5.70696,29.95097844,7.21224,0.47304,7.227736344,22.19,-6.18,23.03450672
07/01/2021 18:30,29.08008,-5.79516,29.65189593,7.21008,0.47484,7.225699041,21.87,-6.27,22.75103954,29.13008,-5.81516,29.70484214,7.21008,0.47484,7.225699041,21.92,-6.29,22.80461576
07/01/2021 19:00,28.48296,-5.8002,29.06753052,7.21296,0.4698,7.228243494,21.27,-6.27,22.17489121,28.51296,-5.8202,29.10092122,7.21296,0.4698,7.228243494,21.3,-6.29,22.20932462
07/01/2021 19:30,27.19488,-6.07692,27.86557832,0.61488,-0.01692,0.615112755,26.58,-6.06,27.26206155,27.23488,-6.14692,27.91994474,0.61488,-0.01692,0.615112755,26.62,-6.13,27.31668538
07/01/2021 20:00,26.31,-5.99596,26.98458146,0,-0.07596,0.07596,26.31,-5.92,26.96780488,26.37,-6.07596,27.06093476,0,-0.07596,0.07596,26.37,-6,27.04398085
07/01/2021 20:30,25,-6.11488,25.73697258,0,-0.07488,0.07488,25,-6.04,25.71928459,25.06,-6.18488,25.81194182,0,-0.07488,0.07488,25.06,-6.11,25.79410204
07/01/2021 21:00,23.74,-6.76596,24.68533603,0,-0.07596,0.07596,23.74,-6.69,24.66462447,23.79,-6.79596,24.74164854,0,-0.07596,0.07596,23.79,-6.72,24.72089197
07/01/2021 21:30,22.54,-7.03524,23.61241626,0,-0.07524,0.07524,22.54,-6.96,23.5901081,22.61,-7.10524,23.70013788,0,-0.07524,0.07524,22.61,-7.03,23.67768992
07/01/2021 22:00,21.27,-7.28524,22.48305188,0,-0.07524,0.07524,21.27,-7.21,22.45878447,21.32,-7.33524,22.54657725,0,-0.07524,0.07524,21.32,-7.26,22.52221126
07/01/2021 22:30,19.86,-8.922,21.77203904,0,-0.072,0.072,19.86,-8.85,21.74263324,19.94,-8.502,21.67689101,0,-0.072,0.072,19.94,-8.43,21.64875285
07/01/2021 23:00,18.44,-8.91876,20.48360027,0,-0.06876,0.06876,18.44,-8.85,20.45375516,18.49,-8.95876,20.54603321,0,-0.06876,0.06876,18.49,-8.89,20.51614486
07/01/2021 23:30,17.46,-8.57452,19.45183779,0,-0.07452,0.07452,17.46,-8.5,19.419104,17.56,-8.33452,19.43753646,0,-0.07452,0.07452,17.56,-8.26,19.40570019
08/01/2021 00:00,16.27,-9.93732,19.06471161,0,-0.06732,0.06732,16.27,-9.87,19.02970835,16.33,-9.94732,19.1211421,0,-0.06732,0.06732,16.33,-9.88,19.08620706
08/01/2021 00:30,16.1,-9.93552,18.9188942,0,-0.06552,0.06552,16.1,-9.87,18.88456777,16.15,-9.94552,18.9667042,0,-0.06552,0.06552,16.15,-9.88,18.93242985
08/01/2021 01:00,16.29,-9.77336,18.996912,0,-0.06336,0.06336,16.29,-9.71,18.96439295,16.35,-9.86336,19.09472101,0,-0.06336,0.06336,16.35,-9.8,19.06206967
08/01/2021 01:30,16.05,-9.94408,18.88086934,0,-0.06408,0.06408,16.05,-9.88,18.84719873,16.12,-9.95408,18.945662,0,-0.06408,0.06408,16.12,-9.89,18.91207286
08/01/2021 02:00,15.63,-9.94516,18.52574175,0,-0.06516,0.06516,15.63,-9.88,18.49084368,15.69,-9.95516,18.58174671,0,-0.06516,0.06516,15.69,-9.89,18.54691888
08/01/2021 02:30,15.21,-9.9466,18.17357839,0,-0.0666,0.0666,15.21,-9.88,18.13721313,15.24,-9.9566,18.20416116,0,-0.0666,0.0666,15.24,-9.89,18.16782045
08/01/2021 03:00,14.89,-9.94804,17.90741745,0,-0.06804,0.06804,14.89,-9.88,17.86970901,14.92,-10.02804,17.97687365,0,-0.06804,0.06804,14.92,-9.96,17.93900778
08/01/2021 03:30,14.66,-9.94948,17.71744204,0,-0.06948,0.06948,14.66,-9.88,17.67851804,14.7,-10.02948,17.79551823,0,-0.06948,0.06948,14.7,-9.96,17.75645235
08/01/2021 04:00,14.46,-10.00984,17.58659992,0,-0.06984,0.06984,14.46,-9.94,17.54694275,14.5,-10.02984,17.63087322,0,-0.06984,0.06984,14.5,-9.96,17.59123645
08/01/2021 04:30,14.46,-10.00984,17.58659992,0,-0.06984,0.06984,14.46,-9.94,17.54694275,14.5,-10.02984,17.63087322,0,-0.06984,0.06984,14.5,-9.96,17.59123645
08/01/2021 05:00,14.46,-10.00912,17.58619013,0,-0.06912,0.06912,14.46,-9.94,17.54694275,14.5,-10.02912,17.63046363,0,-0.06912,0.06912,14.5,-9.96,17.59123645
08/01/2021 05:30,14.64,-9.92048,17.68461262,0,-0.06048,0.06048,14.64,-9.86,17.65075636,14.67,-9.95048,17.72627858,0,-0.06048,0.06048,14.67,-9.89,17.6923995
08/01/2021 06:00,15.26,-9.86164,18.16919215,0,-0.07164,0.07164,15.26,-9.79,18.13040816,15.31,-9.96164,18.2655515,0,-0.07164,0.07164,15.31,-9.89,18.22657949
08/01/2021 06:30,16.37,-9.6766,19.01613756,0,-0.0666,0.0666,16.37,-9.61,18.98233389,16.44,-9.7266,19.10184147,0,-0.0666,0.0666,16.44,-9.66,19.0680151
08/01/2021 07:00,17.73,-7.46236,19.23641642,0,-0.07236,0.07236,17.73,-7.39,19.20846168,17.73,-7.92236,19.41949247,0,-0.07236,0.07236,17.73,-7.85,19.3900851
08/01/2021 07:30,19.13,-7.13804,20.41833771,0,-0.06804,0.06804,19.13,-7.07,20.39465126,19.21,-7.16804,20.50377764,0,-0.06804,0.06804,19.21,-7.1,20.48009033
08/01/2021 08:00,20.41,-7.33804,21.68905095,0,-0.06804,0.06804,20.41,-7.27,21.66612563,20.43,-7.41804,21.73504583,0,-0.06804,0.06804,20.43,-7.35,21.71191839
08/01/2021 08:30,22.13,-6.60092,23.0934849,0,-0.07092,0.07092,22.13,-6.53,23.07331359,22.16,-6.65092,23.13655845,0,-0.07092,0.07092,22.16,-6.58,23.11627133
08/01/2021 09:00,23.55504,-4.8084,24.04081155,0.00504,-0.0684,0.068585433,23.55,-4.74,24.02228341,23.61504,-4.8684,24.11164517,0.00504,-0.0684,0.068585433,23.61,-4.8,24.09298861
08/01/2021 09:30,24.53624,-4.19616,24.89246537,0.06624,-0.05616,0.086842865,24.47,-4.14,24.81774567,24.60624,-4.26616,24.97332913,0.06624,-0.05616,0.086842865,24.54,-4.21,24.89850799
08/01/2021 10:00,24.97648,-4.03336,25.30005032,0.09648,-0.06336,0.115424781,24.88,-3.97,25.19474747,25.03648,-4.10336,25.37051229,0.09648,-0.06336,0.115424781,24.94,-4.04,25.26509846
08/01/2021 10:30,25.46876,-3.93464,25.77089692,0.06876,-0.04464,0.081979676,25.4,-3.89,25.69614952,25.53876,-3.97464,25.84619944,0.06876,-0.04464,0.081979676,25.47,-3.93,25.7714144
08/01/2021 11:00,25.97632,-3.74048,26.24424492,0.07632,-0.06048,0.097378503,25.9,-3.68,26.16012997,26.03632,-3.80048,26.31223304,0.07632,-0.06048,0.097378503,25.96,-3.74,26.22802318
08/01/2021 11:30,26.29328,-3.70988,26.55371505,0.05328,-0.02988,0.061086601,26.24,-3.68,26.49679226,26.35328,-3.70988,26.6131279,0.05328,-0.02988,0.061086601,26.3,-3.68,26.55621208
08/01/2021 12:00,26.49536,-3.86232,26.77539201,0.04536,-0.02232,0.05055405,26.45,-3.84,26.7272913,26.53536,-3.92232,26.82368216,0.04536,-0.02232,0.05055405,26.49,-3.9,26.77555041
08/01/2021 12:30,26.61228,-5.73564,27.22335418,0.06228,-0.03564,0.071756589,26.55,-5.7,27.15497192,26.69228,-5.82564,27.32061297,0.06228,-0.03564,0.071756589,26.63,-5.79,27.25217423
08/01/2021 13:00,26.69004,-5.8902,27.33226466,0.14004,-0.0702,0.156650061,26.55,-5.82,27.1804139,26.77004,-5.9402,27.42117827,0.14004,-0.0702,0.156650061,26.63,-5.87,27.26928309
08/01/2021 13:30,26.40912,-6.02984,27.08875393,0.15912,-0.06984,0.173772265,26.25,-5.96,26.91809986,26.47912,-6.07984,27.16814772,0.15912,-0.06984,0.173772265,26.32,-6.01,26.99745358
08/01/2021 14:00,25.91588,-6.35104,26.68273871,0.06588,-0.04104,0.077617369,25.85,-6.31,26.60899472,26.09588,-5.16104,26.60133994,0.06588,-0.04104,0.077617369,26.03,-5.12,26.52876363
08/01/2021 14:30,25.64004,-5.94052,26.31922167,0.05004,-0.02052,0.054083935,25.59,-5.92,26.26584284,25.69004,-6.01052,26.38379248,0.05004,-0.02052,0.054083935,25.64,-5.99,26.33039498
08/01/2021 15:00,25.58108,-6.10004,26.29832964,0.09108,-0.05004,0.10392097,25.49,-6.05,26.19814116,25.64108,-6.14004,26.36598329,0.09108,-0.05004,0.10392097,25.55,-6.09,26.2657686
08/01/2021 15:30,25.6378,-6.08024,26.34892991,0.0378,-0.03024,0.048407619,25.6,-6.05,26.3051801,25.6778,-6.12024,26.39709739,0.0378,-0.03024,0.048407619,25.64,-6.09,26.35332427
08/01/2021 16:00,25.85864,-6.0446,26.55572352,0.72864,0.0054,0.72866001,25.13,-6.05,25.84800573,25.91864,-6.0846,26.62326533,0.72864,0.0054,0.72866001,25.19,-6.09,25.91571338
08/01/2021 16:30,26.77196,-5.93224,27.42132954,6.50196,0.43776,6.516679957,20.27,-6.37,21.24734807,26.80196,-5.99224,27.4636487,6.50196,0.43776,6.516679957,20.3,-6.43,21.2940109
08/01/2021 17:00,27.83412,-5.90632,28.45387236,7.13412,0.46368,7.149172492,20.7,-6.37,21.65795235,27.89412,-5.96632,28.52505749,7.13412,0.46368,7.149172492,20.76,-6.43,21.73298185
08/01/2021 17:30,28.61684,-5.81452,29.20157829,7.20684,0.46548,7.221856715,21.41,-6.28,22.31202591,28.64684,-5.84452,29.23696044,7.20684,0.46548,7.221856715,21.44,-6.31,22.34926621
08/01/2021 18:00,28.61648,-5.8138,29.20108214,7.20648,0.4662,7.221543909,21.41,-6.28,22.31202591,28.64648,-5.8438,29.23646379,7.20648,0.4662,7.221543909,21.44,-6.31,22.34926621
08/01/2021 18:30,28.43684,-5.8138,29.02506054,7.20684,0.4662,7.221903158,21.23,-6.28,22.13936088,28.48684,-5.8438,29.08006279,7.20684,0.4662,7.221903158,21.28,-6.31,22.19582168
08/01/2021 19:00,27.67656,-5.91984,28.30258785,7.21656,0.47016,7.231859281,20.46,-6.39,21.43463786,27.71656,-5.96984,28.35219018,7.21656,0.47016,7.231859281,20.5,-6.44,21.48775465
08/01/2021 19:30,26.62552,-6.09268,27.31371569,0.60552,-0.02268,0.605944595,26.02,-6.07,26.71863208,26.67552,-6.14268,27.37363485,0.60552,-0.02268,0.605944595,26.07,-6.12,26.77870983
08/01/2021 20:00,25.74,-4.3656,26.10758632,0,-0.0756,0.0756,25.74,-4.29,26.09505125,25.81,-4.3956,26.18162331,0,-0.0756,0.0756,25.81,-4.32,26.16903705
08/01/2021 20:30,24.53,-5.01524,25.03744261,0,-0.07524,0.07524,24.53,-4.94,25.02247989,24.65,-4.39524,25.03878261,0,-0.07524,0.07524,24.65,-4.32,25.02568481
08/01/2021 21:00,23.13,-6.85128,24.12336912,0,-0.07128,0.07128,23.13,-6.78,24.10322178,23.17,-6.87128,24.16740344,0,-0.07128,0.07128,23.17,-6.8,24.1472338
08/01/2021 21:30,22.14,-7.13948,23.26266912,0,-0.06948,0.06948,22.14,-7.07,23.24143928,22.18,-7.18948,23.3161108,0,-0.06948,0.06948,22.18,-7.12,23.29478053
08/01/2021 22:00,21.08,-7.31164,22.31202545,0,-0.07164,0.07164,21.08,-7.24,22.28865182,21.13,-7.36164,22.37567079,0,-0.07164,0.07164,21.13,-7.29,22.35220347
08/01/2021 22:30,20.03,-7.5338,21.39997763,0,-0.0738,0.0738,20.03,-7.46,21.37410817,20.06,-7.5638,21.43862567,0,-0.0738,0.0738,20.06,-7.49,21.4126995
08/01/2021 23:00,18.93,-7.69632,20.43473126,0,-0.07632,0.07632,18.93,-7.62,20.40610938,18.98,-7.76632,20.50746514,0,-0.07632,0.07632,18.98,-7.69,20.47868404
08/01/2021 23:30,17.6,-8.9384,19.73968071,0,-0.0684,0.0684,17.6,-8.87,19.7088026,17.63,-8.9884,19.78909383,0,-0.0684,0.0684,17.63,-8.92,19.75811985
09/01/2021 00:00,16.95,-7.93092,18.71368462,0,-0.07092,0.07092,16.95,-7.86,18.68373892,16.98,-7.96092,18.75357692,0,-0.07092,0.07092,16.98,-7.89,18.72358139
09/01/2021 00:30,16.79,-7.93056,18.56873399,0,-0.07056,0.07056,16.79,-7.86,18.53870815,16.83,-7.96056,18.61771778,0,-0.07056,0.07056,16.83,-7.89,18.5876572
09/01/2021 01:00,16.91,-7.78732,18.61693994,0,-0.06732,0.06732,16.91,-7.72,18.58888109,16.98,-7.84732,18.70563635,0,-0.06732,0.06732,16.98,-7.78,18.67749448
09/01/2021 01:30,16.58,-7.90912,18.36982796,0,-0.06912,0.06912,16.58,-7.84,18.34017448,16.62,-7.95912,18.42747924,0,-0.06912,0.06912,16.62,-7.89,18.39773084
09/01/2021 02:00,16.12,-7.9102,17.95621519,0,-0.0702,0.0702,16.12,-7.84,17.92540097,16.19,-7.9602,18.04108877,0,-0.0702,0.0702,16.19,-7.89,18.01022487
09/01/2021 02:30,15.72,-7.9138,17.59962018,0,-0.0738,0.0738,15.72,-7.84,17.56655914,15.75,-7.9638,17.64892661,0,-0.0738,0.0738,15.75,-7.89,17.61574864
09/01/2021 03:00,15.23,-9.022,17.70167743,0,-0.072,0.072,15.23,-8.95,17.66508987,15.35,-8.042,17.32905837,0,-0.072,0.072,15.35,-7.97,17.29576249
09/01/2021 03:30,14.76,-9.95624,17.80405333,0,-0.06624,0.06624,14.76,-9.89,17.76709599,14.81,-9.99624,17.8678738,0,-0.06624,0.06624,14.81,-9.93,17.83090015
09/01/2021 04:00,14.42,-10.0384,17.57002773,0,-0.0684,0.0684,14.42,-9.97,17.53103819,14.49,-10.1084,17.66748003,0,-0.0684,0.0684,14.49,-10.04,17.62843442
09/01/2021 04:30,14.42,-10.0384,17.57002773,0,-0.0684,0.0684,14.42,-9.97,17.53103819,14.4,-10.1084,17.5937418,0,-0.0684,0.0684,14.4,-10.04,17.55453218
09/01/2021 05:00,14.19,-10.12984,17.43472852,0,-0.06984,0.06984,14.19,-10.06,17.3942433,14.22,-10.10984,17.44755756,0,-0.06984,0.06984,14.22,-10.04,17.40718243
09/01/2021 05:30,14.47,-9.0902,17.08837722,0,-0.0702,0.0702,14.47,-9.02,17.05113779,14.49,-9.1602,17.14261835,0,-0.0702,0.0702,14.49,-9.09,17.10520973
09/01/2021 06:00,14.62,-9.44164,17.40370552,0,-0.07164,0.07164,14.62,-9.37,17.36494457,14.68,-9.47164,17.47038535,0,-0.07164,0.07164,14.68,-9.4,17.43164938
09/01/2021 06:30,15.24,-9.80948,18.12411371,0,-0.06948,0.06948,15.24,-9.74,18.08660278,15.28,-9.89948,18.20654015,0,-0.06948,0.06948,15.28,-9.83,18.16885522
09/01/2021 07:00,15.68,-9.67804,18.42625459,0,-0.06804,0.06804,15.68,-9.61,18.39060902,15.74,-9.75804,18.51936675,0,-0.06804,0.06804,15.74,-9.69,18.48360625
09/01/2021 07:30,16.44,-9.5766,19.02589991,0,-0.0666,0.0666,16.44,-9.51,18.9924643,16.48,-9.6066,19.07556457,0,-0.0666,0.0666,16.48,-9.54,19.04211123
09/01/2021 08:00,17.43,-7.7302,19.0672728,0,-0.0702,0.0702,17.43,-7.66,19.03892066,17.49,-7.8002,19.15054099,0,-0.0702,0.0702,17.49,-7.73,19.12205533
09/01/2021 08:30,18.41,-7.55408,19.89955338,0,-0.06408,0.06408,18.41,-7.49,19.87531635,18.46,-7.60408,19.96480986,0,-0.06408,0.06408,18.46,-7.54,19.94049147
09/01/2021 09:00,19.6,-8.23624,21.26018931,0,-0.06624,0.06624,19.6,-8.17,21.23461561,19.64,-8.30624,21.32424027,0,-0.06624,0.06624,19.64,-8.24,21.29852577
09/01/2021 09:30,21.14908,-6.6978,22.18432126,0.01908,-0.0378,0.042342489,21.13,-6.66,22.1547399,21.19908,-6.7478,22.24710763,0.01908,-0.0378,0.042342489,21.18,-6.71,22.21748186
09/01/2021 10:00,22.21652,-6.52112,23.15380675,0.05652,-0.05112,0.076208692,22.16,-6.47,23.08520089,22.27652,-6.58112,23.22831212,0.05652,-0.05112,0.076208692,22.22,-6.53,23.1596481
09/01/2021 10:30,22.99992,-6.36256,23.86374844,0.07992,-0.05256,0.095654378,22.92,-6.31,23.77272597,23.04992,-6.38256,23.91727167,0.07992,-0.05256,0.095654378,22.97,-6.33,23.82624184
09/01/2021 11:00,23.5496,-6.23336,24.36059189,0.1296,-0.06336,0.144258967,23.42,-6.17,24.21911022,23.6196,-6.27336,24.43850547,0.1296,-0.06336,0.144258967,23.49,-6.21,24.29699981
09/01/2021 11:30,24.10264,-6.09264,24.8607626,0.15264,-0.06264,0.164993149,23.95,-6.03,24.69743711,24.14264,-6.15264,24.91429399,0.15264,-0.06264,0.164993149,23.99,-6.09,24.75092322
09/01/2021 12:00,24.2966,-6.0912,25.04850273,0.1566,-0.0612,0.168133875,24.14,-6.03,24.88173025,24.3566,-6.1512,25.12133008,0.1566,-0.0612,0.168133875,24.2,-6.09,24.95452063
09/01/2021 12:30,24.72116,-5.97868,25.43384293,0.19116,-0.05868,0.199963717,24.53,-5.92,25.23424855,24.77116,-6.02868,25.4942219,0.19116,-0.05868,0.199963717,24.58,-5.97,25.2946101
09/01/2021 13:00,25.09264,-5.9812,25.79564567,0.15264,-0.0612,0.164451846,24.94,-5.92,25.63298656,25.14264,-6.0312,25.85590299,0.15264,-0.0612,0.164451846,24.99,-5.97,25.69320922
09/01/2021 13:30,25.02136,-5.98156,25.72639727,0.17136,-0.06156,0.182082078,24.85,-5.92,25.54542816,25.08136,-6.03156,25.7964016,0.17136,-0.06156,0.182082078,24.91,-5.97,25.61540552
09/01/2021 14:00,24.69256,-6.13228,25.44262914,0.14256,-0.06228,0.155570408,24.55,-6.07,25.28927441,24.76256,-6.15228,25.51538608,0.14256,-0.06228,0.155570408,24.62,-6.09,25.3620287
09/01/2021 14:30,24.36988,-6.303,25.17178699,0.11988,-0.063,0.135426048,24.25,-6.24,25.03997005,24.42988,-6.323,25.23488391,0.11988,-0.063,0.135426048,24.31,-6.26,25.10306157
09/01/2021 15:00,24.31948,-6.27852,25.11686527,0.06948,-0.03852,0.079443444,24.25,-6.24,25.03997005,24.37948,-6.29852,25.17996027,0.06948,-0.03852,0.079443444,24.31,-6.26,25.10306157
09/01/2021 15:30,24.40284,-6.25908,25.19275059,0.04284,-0.01908,0.046896823,24.36,-6.24,25.14651467,24.47284,-6.27908,25.2655248,0.04284,-0.01908,0.046896823,24.43,-6.26,25.21928825
09/01/2021 16:00,24.69224,-6.27816,25.47787293,0.01224,-0.03816,0.04007497,24.68,-6.24,25.45662978,24.74224,-6.29816,25.53126044,0.01224,-0.03816,0.04007497,24.73,-6.26,25.51000784
09/01/2021 16:30,25.76,-4.8802,26.21819887,0,-0.0702,0.0702,25.76,-4.81,26.20522276,25.85,-4.7802,26.28826377,0,-0.0702,0.0702,25.85,-4.71,26.27558943
09/01/2021 17:00,27.3,-4.0102,27.59296476,0,-0.0702,0.0702,27.3,-3.94,27.58284974,27.36,-4.0402,27.65669568,0,-0.0702,0.0702,27.36,-3.97,27.64652781
09/01/2021 17:30,28.32,-3.6702,28.556834,0,-0.0702,0.0702,28.32,-3.6,28.5478966,28.38,-3.7202,28.62279316,0,-0.0702,0.0702,28.38,-3.65,28.61375369
09/01/2021 18:00,28.32,-5.34552,28.82007953,0,-0.06552,0.06552,28.32,-5.28,28.80799889,28.38,-5.39552,28.88833737,0,-0.06552,0.06552,28.38,-5.33,28.87617184
09/01/2021 18:30,28.15,-5.93056,28.76793427,0,-0.07056,0.07056,28.15,-5.86,28.75347109,28.21,-5.98056,28.83697623,0,-0.07056,0.07056,28.21,-5.91,28.8224253
09/01/2021 19:00,27.51,-5.29452,28.01485395,0,-0.07452,0.07452,27.51,-5.22,28.00086606,27.57,-5.34452,28.08324757,0,-0.07452,0.07452,27.57,-5.27,28.06916101
09/01/2021 19:30,26.39,-5.86768,27.03445521,0,-0.06768,0.06768,26.39,-5.8,27.01984641,26.57,-4.84768,27.00860791,0,-0.06768,0.06768,26.57,-4.78,26.99654237
09/01/2021 20:00,25.18,-6.45552,25.9943482,0,-0.06552,0.06552,25.18,-6.39,25.97815428,25.24,-6.55552,26.07743167,0,-0.06552,0.06552,25.24,-6.49,26.06103797
09/01/2021 20:30,24.07,-6.75272,24.99928254,0,-0.07272,0.07272,24.07,-6.68,24.97973779,24.14,-6.78272,25.07478595,0,-0.07272,0.07272,24.14,-6.71,25.05521303
09/01/2021 21:00,23.05,-6.95552,24.07658112,0,-0.06552,0.06552,23.05,-6.89,24.05773472,23.07,-6.99552,24.10730595,0,-0.06552,0.06552,23.07,-6.93,24.08837479
09/01/2021 21:30,22.09,-7.0902,23.19997922,0,-0.0702,0.0702,22.09,-7.02,23.17862162,22.13,-7.1802,23.26568658,0,-0.0702,0.0702,22.13,-7.11,23.24411754
09/01/2021 22:00,21.13,-7.34912,22.37155481,0,-0.06912,0.06912,21.13,-7.28,22.34894405,21.16,-7.39912,22.4163462,0,-0.06912,0.06912,21.16,-7.33,22.39362633
09/01/2021 22:30,20.19,-8.11308,21.75909389,0,-0.07308,0.07308,20.19,-8.04,21.73195113,20.29,-7.32308,21.57108251,0,-0.07308,0.07308,20.29,-7.25,21.54638253
09/01/2021 23:00,19.16,-7.64344,20.62832458,0,-0.07344,0.07344,19.16,-7.57,20.60122569,19.2,-7.74344,20.70267768,0,-0.07344,0.07344,19.2,-7.67,20.67532104
09/01/2021 23:30,18.05,-8.91812,20.13294227,0,-0.07812,0.07812,18.05,-8.84,20.09846014,18.28,-7.15812,19.63153285,0,-0.07812,0.07812,18.28,-7.08,19.60318341
10/01/2021 00:00,16.98,-10.24912,19.83342786,0,-0.06912,0.06912,16.98,-10.18,19.79779786,17.09,-9.43912,19.52344965,0,-0.06912,0.06912,17.09,-9.37,19.49012571
10/01/2021 00:30,16.98,-7.9748,18.75947321,0,-0.0648,0.0648,16.98,-7.91,18.73201804,17.09,-7.9748,18.85909688,0,-0.0648,0.0648,17.09,-7.91,18.83178696
10/01/2021 01:00,17.29,-7.68372,18.92045594,0,-0.06372,0.06372,17.29,-7.62,18.89466856,17.34,-7.73372,18.98646953,0,-0.06372,0.06372,17.34,-7.67,18.96060389
10/01/2021 01:30,16.93,-7.77696,18.63078117,0,-0.06696,0.06696,16.93,-7.71,18.60292988,16.97,-7.82696,18.68802298,0,-0.06696,0.06696,16.97,-7.76,18.66007771
10/01/2021 02:00,16.45,-7.78092,18.19739586,0,-0.07092,0.07092,16.45,-7.71,18.1671847,16.5,-7.83092,18.26398938,0,-0.07092,0.07092,16.5,-7.76,18.23369409
10/01/2021 02:30,16.05,-7.77876,17.83568353,0,-0.06876,0.06876,16.05,-7.71,17.80580243,16.08,-7.82876,17.88451518,0,-0.06876,0.06876,16.08,-7.76,17.85452324
10/01/2021 03:00,15.7,-7.85128,17.55370609,0,-0.07128,0.07128,15.7,-7.78,17.52194053,15.73,-7.94128,17.62092018,0,-0.07128,0.07128,15.73,-7.87,17.58891128
10/01/2021 03:30,15.36,-7.852,17.2506088,0,-0.072,0.072,15.36,-7.78,17.21795574,15.41,-7.942,17.33618943,0,-0.072,0.072,15.41,-7.87,17.30332338
10/01/2021 04:00,14.88,-9.57164,17.69267341,0,-0.07164,0.07164,14.88,-9.5,17.65401937,14.93,-9.47164,17.68097464,0,-0.07164,0.07164,14.93,-9.4,17.64270104
10/01/2021 04:30,14.65,-9.9584,17.71418162,0,-0.0684,0.0684,14.65,-9.89,17.67581964,14.7,-9.9784,17.76677986,0,-0.0684,0.0684,14.7,-9.91,17.72845453
10/01/2021 05:00,14.45,-9.95768,17.54872904,0,-0.06768,0.06768,14.45,-9.89,17.51041404,14.5,-9.97768,17.60125274,0,-0.06768,0.06768,14.5,-9.91,17.56297526
10/01/2021 05:30,14.55,-9.95732,17.63095918,0,-0.06732,0.06732,14.55,-9.89,17.59302703,14.62,-9.97732,17.70003713,0,-0.06732,0.06732,14.62,-9.91,17.6621771
10/01/2021 06:00,14.67,-9.95984,17.73153442,0,-0.06984,0.06984,14.67,-9.89,17.6923995,14.72,-9.97984,17.78413918,0,-0.06984,0.06984,14.72,-9.91,17.74504156
10/01/2021 06:30,15.05,-9.8066,17.96307055,0,-0.0666,0.0666,15.05,-9.74,17.92679838,15.11,-9.8366,18.0297199,0,-0.0666,0.0666,15.11,-9.77,17.99347104
10/01/2021 07:00,15.5,-9.7048,18.28751331,0,-0.0648,0.0648,15.5,-9.64,18.25320794,15.54,-9.7548,18.34796237,0,-0.0648,0.0648,15.54,-9.69,18.31359331
10/01/2021 07:30,16.17,-9.58696,18.79836966,0,-0.06696,0.06696,16.17,-9.52,18.76430921,16.22,-9.67696,18.88734907,0,-0.06696,0.06696,16.22,-9.61,18.85312971
10/01/2021 08:00,16.81,-8.27696,18.73724011,0,-0.06696,0.06696,16.81,-8.21,18.70775775,16.88,-8.32696,18.82213226,0,-0.06696,0.06696,16.88,-8.26,18.79260493
10/01/2021 08:30,17.79,-7.31732,19.23609295,0,-0.06732,0.06732,17.79,-7.25,19.21058562,17.85,-7.35732,19.3068034,0,-0.06732,0.06732,17.85,-7.29,19.28124996
10/01/2021 09:00,19.038,-8.196,20.72727334,0.018,-0.036,0.040249224,19.02,-8.16,20.69652145,19.078,-8.336,20.81967771,0.018,-0.036,0.040249224,19.06,-8.3,20.78878544
10/01/2021 09:30,20.6904,-6.81816,21.78485616,0.0504,-0.03816,0.063216656,20.64,-6.78,21.72505466,20.7304,-6.85816,21.83538053,0.0504,-0.03816,0.063216656,20.68,-6.82,21.7755551
10/01/2021 10:00,22.11508,-6.59888,23.07860439,0.05508,-0.03888,0.067420033,22.06,-6.56,23.01471703,22.18508,-6.64888,23.15999525,0.05508,-0.03888,0.067420033,22.13,-6.61,23.09608192
10/01/2021 10:30,23.12776,-6.49048,24.02123255,0.07776,-0.06048,0.098511157,23.05,-6.43,23.93005224,23.17776,-6.54048,24.08290757,0.07776,-0.06048,0.098511157,23.1,-6.48,23.99167356
10/01/2021 11:00,24.05144,-6.32796,24.86995866,0.09144,-0.05796,0.108261882,23.96,-6.27,24.76680238,24.12144,-6.35796,24.9452906,0.09144,-0.05796,0.108261882,24.03,-6.3,24.84211947
10/01/2021 11:30,24.71292,-6.22264,25.4843023,0.14292,-0.06264,0.156044532,24.57,-6.16,25.33042637,24.77292,-6.29264,25.55963387,0.14292,-0.06264,0.156044532,24.63,-6.23,25.40570408
10/01/2021 12:00,25.21868,-5.9512,25.91136049,0.14868,-0.0612,0.160783029,25.07,-5.89,25.75261152,25.29868,-5.9812,25.99611439,0.14868,-0.0612,0.160783029,25.15,-5.92,25.83735474
10/01/2021 12:30,25.94424,-5.7866,26.58172923,0.17424,-0.0666,0.186534548,25.77,-5.72,26.39718356,26.00424,-5.8666,26.65778486,0.17424,-0.0666,0.186534548,25.83,-5.8,26.47317321
10/01/2021 13:00,26.22388,-5.12624,26.72022116,0.17388,-0.06624,0.186069858,26.05,-5.06,26.53688188,26.28388,-5.19624,26.79259707,0.17388,-0.06624,0.186069858,26.11,-5.13,26.60919014
10/01/2021 13:30,26.14344,-3.8048,26.41885611,0.16344,-0.0648,0.17581716,25.98,-3.74,26.24781896,26.27344,-3.8648,26.55617308,0.16344,-0.0648,0.17581716,26.11,-3.8,26.38507343
10/01/2021 14:00,25.77844,-3.8048,26.05771425,0.11844,-0.0648,0.13500768,25.66,-3.74,25.93112416,25.84844,-3.8648,26.13577107,0.11844,-0.0648,0.13500768,25.73,-3.8,26.00909264
10/01/2021 14:30,25.2518,-5.82228,25.91432707,0.0918,-0.06228,0.110932585,25.16,-5.76,25.81091242,25.3118,-5.88228,25.9863125,0.0918,-0.06228,0.110932585,25.22,-5.82,25.88282828
10/01/2021 15:00,24.9148,-6.07528,25.64481012,0.0648,-0.03528,0.073781559,24.85,-6.04,25.57350387,24.9948,-6.11528,25.73201657,0.0648,-0.03528,0.073781559,24.93,-6.08,25.66069563
10/01/2021 15:30,24.98744,-6.05764,25.71122634,0.03744,-0.01764,0.041387476,24.95,-6.04,25.67068562,25.03744,-6.09764,25.76925717,0.03744,-0.01764,0.041387476,25,-6.08,25.7287077
10/01/2021 16:00,25.34864,-6.08536,26.06885414,0.00864,-0.04536,0.046175526,25.34,-6.04,26.04989827,25.41864,-6.05536,26.12995683,0.00864,-0.04536,0.046175526,25.41,-6.01,26.11107428
10/01/2021 16:30,26.67,-4.42696,27.03491955,0,-0.06696,0.06696,26.67,-4.36,27.0240356,26.69,-4.62696,27.08809441,0,-0.06696,0.06696,26.69,-4.56,27.07673725
10/01/2021 17:00,27.94,-4.8002,28.34934779,0,-0.0702,0.0702,27.94,-4.73,28.33754577,28,-4.8902,28.42382902,0,-0.0702,0.0702,28,-4.82,28.41183556
10/01/2021 17:30,28.49,-4.5066,28.84422895,0,-0.0666,0.0666,28.49,-4.44,28.83389845,28.57,-4.5466,28.92950866,0,-0.0666,0.0666,28.57,-4.48,28.91911651
10/01/2021 18:00,28.35,-5.68732,28.91484236,0,-0.06732,0.06732,28.35,-5.62,28.90167642,28.42,-5.74732,28.99531147,0,-0.06732,0.06732,28.42,-5.68,28.98204272
10/01/2021 18:30,27.85,-5.89948,28.46798841,0,-0.06948,0.06948,27.85,-5.83,28.45367112,27.91,-5.97948,28.5433404,0,-0.06948,0.06948,27.91,-5.91,28.52886608
10/01/2021 19:00,27.04,-5.4002,27.57396888,0,-0.0702,0.0702,27.04,-5.33,27.5603066,27.08,-5.4502,27.62301721,0,-0.0702,0.0702,27.08,-5.38,27.60925207
10/01/2021 19:30,26.08,-6.08128,26.77962596,0,-0.07128,0.07128,26.08,-6.01,26.76352929,26.15,-6.07128,26.84553856,0,-0.07128,0.07128,26.15,-6,26.82950801
10/01/2021 20:00,24.75,-6.62056,25.62019349,0,-0.07056,0.07056,24.75,-6.55,25.6020507,24.8,-6.68056,25.68403944,0,-0.07056,0.07056,24.8,-6.61,25.66577682
10/01/2021 20:30,23.69,-6.77552,24.63988172,0,-0.06552,0.06552,23.69,-6.71,24.6219455,23.74,-6.84552,24.70726096,0,-0.06552,0.06552,23.74,-6.78,24.68918792
10/01/2021 21:00,22.69,-7.01416,23.74941137,0,-0.07416,0.07416,22.69,-6.94,23.72761471,22.73,-7.09416,23.81134196,0,-0.07416,0.07416,22.73,-7.02,23.78935266
10/01/2021 21:30,21.69,-7.3274,22.89425454,0,-0.0774,0.0774,21.69,-7.25,22.86959991,21.74,-7.3674,22.9544371,0,-0.0774,0.0774,21.74,-7.29,22.92971217
10/01/2021 22:00,20.46,-7.50272,21.79225567,0,-0.07272,0.07272,20.46,-7.43,21.76732643,20.48,-7.58272,21.83868225,0,-0.07272,0.07272,20.48,-7.51,21.81353937
10/01/2021 22:30,19.33,-7.6038,20.77177591,0,-0.0738,0.0738,19.33,-7.53,20.74487407,19.38,-7.5838,20.81101685,0,-0.0738,0.0738,19.38,-7.51,20.78423682
10/01/2021 23:00,17.85,-9.69308,20.31202353,0,-0.07308,0.07308,17.85,-9.62,20.2772508,17.89,-9.55308,20.28086382,0,-0.07308,0.07308,17.89,-9.48,20.24654291
10/01/2021 23:30,16.67,-9.95696,19.41725914,0,-0.06696,0.06696,16.67,-9.89,19.38300802,16.71,-9.98696,19.4669841,0,-0.06696,0.06696,16.71,-9.92,19.43271726
11/01/2021 00:00,15.83,-9.9002,18.67090946,0,-0.0702,0.0702,15.83,-9.83,18.63378115,15.88,-9.9902,18.76108995,0,-0.0702,0.0702,15.88,-9.92,18.72380303
11/01/2021 00:30,15.93,-7.97408,17.81434399,0,-0.06408,0.06408,15.93,-7.91,17.78575273,15.96,-8.05408,17.87707483,0,-0.06408,0.06408,15.96,-7.99,17.84829684
11/01/2021 01:00,16.03,-9.11408,18.43983065,0,-0.06408,0.06408,16.03,-9.05,18.40824272,16.08,-9.18408,18.51792984,0,-0.06408,0.06408,16.08,-9.12,18.48623272
11/01/2021 01:30,15.67,-9.9548,18.56466921,0,-0.0648,0.0648,15.67,-9.89,18.5300027,15.71,-10.0048,18.62525498,0,-0.0648,0.0648,15.71,-9.94,18.59052716
11/01/2021 02:00,15.44,-7.9584,17.37036933,0,-0.0684,0.0684,15.44,-7.89,17.33913781,15.49,-7.9784,17.42397677,0,-0.0684,0.0684,15.49,-7.91,17.39276286
11/01/2021 02:30,15.04,-7.95624,17.01479812,0,-0.06624,0.06624,15.04,-7.89,16.98392475,15.07,-7.97624,17.05066874,0,-0.06624,0.06624,15.07,-7.91,17.01978261
11/01/2021 03:00,14.77,-8.03344,16.81335952,0,-0.07344,0.07344,14.77,-7.96,16.77839384,14.81,-8.06344,16.86283383,0,-0.07344,0.07344,14.81,-7.99,16.82784003
11/01/2021 03:30,14.42,-8.02768,16.50394032,0,-0.06768,0.06768,14.42,-7.96,16.47112625,14.45,-8.05768,16.54474862,0,-0.06768,0.06768,14.45,-7.99,16.51189268
11/01/2021 04:00,14.22,-8.02912,16.33019191,0,-0.06912,0.06912,14.22,-7.96,16.2963186,14.24,-8.05912,16.36236582,0,-0.06912,0.06912,14.24,-7.99,16.32843226
11/01/2021 04:30,14.22,-8.0266,16.32895305,0,-0.0666,0.0666,14.22,-7.96,16.2963186,14.24,-8.0566,16.36112476,0,-0.0666,0.0666,14.24,-7.99,16.32843226
11/01/2021 05:00,14.11,-7.95516,16.19804527,0,-0.06516,0.06516,14.11,-7.89,16.16614363,14.13,-7.98516,16.23020888,0,-0.06516,0.06516,14.13,-7.92,16.19824991
11/01/2021 05:30,14.37,-8.91624,16.91142323,0,-0.06624,0.06624,14.37,-8.85,16.87659326,14.4,-8.94624,16.95273459,0,-0.06624,0.06624,14.4,-8.88,16.91787221
11/01/2021 06:00,14.89,-7.8802,16.84665106,0,-0.0702,0.0702,14.89,-7.81,16.81392875,14.94,-7.9502,16.92363082,0,-0.0702,0.0702,14.94,-7.88,16.89076671
11/01/2021 06:30,15.88,-9.1766,18.34078481,0,-0.0666,0.0666,15.88,-9.11,18.30755309,15.92,-9.2366,18.40546602,0,-0.0666,0.0666,15.92,-9.17,18.37213379
11/01/2021 07:00,17.1,-7.4466,18.65105497,0,-0.0666,0.0666,17.1,-7.38,18.62456442,17.15,-7.5066,18.72088522,0,-0.0666,0.0666,17.15,-7.44,18.69427987
11/01/2021 07:30,18.69,-8.16308,20.39490071,0,-0.07308,0.07308,18.69,-8.09,20.36576048,18.77,-7.88308,20.35818878,0,-0.07308,0.07308,18.77,-7.81,20.33000246
11/01/2021 08:00,20.07,-6.9884,21.25188544,0,-0.0684,0.0684,20.07,-6.92,21.22949128,20.11,-7.0384,21.30612998,0,-0.0684,0.0684,20.11,-6.97,21.28363221
11/01/2021 08:30,21.69,-6.98912,22.78824035,0,-0.06912,0.06912,21.69,-6.92,22.7671364,21.73,-7.03912,22.84167486,0,-0.06912,0.06912,21.73,-6.97,22.82046888
11/01/2021 09:00,22.96288,-6.38364,23.83368871,0.00288,-0.05364,0.05371726,22.96,-6.33,23.81660135,23.01288,-6.45364,23.90067186,0.00288,-0.05364,0.05371726,23.01,-6.4,23.88346918
11/01/2021 09:30,23.9334,-6.35628,24.76307596,0.0234,-0.02628,0.035188043,23.91,-6.33,24.73372192,23.9834,-6.35628,24.81140405,0.0234,-0.02628,0.035188043,23.96,-6.33,24.78206004
11/01/2021 10:00,24.40684,-6.17148,25.17500753,0.09684,-0.05148,0.109673041,24.31,-6.12,25.06851611,24.47684,-6.24148,25.26008252,0.09684,-0.05148,0.109673041,24.38,-6.19,25.15353852
11/01/2021 10:30,24.78912,-6.02636,25.51112473,0.06912,-0.03636,0.07810009,24.72,-5.99,25.4353789,24.84912,-6.06636,25.57888755,0.06912,-0.03636,0.07810009,24.78,-6.03,25.50312334
11/01/2021 11:00,25.08048,-5.65904,25.71099397,0.15048,-0.05904,0.161647617,24.93,-5.6,25.55122111,25.12048,-5.79904,25.78114389,0.15048,-0.05904,0.161647617,24.97,-5.74,25.62125095
11/01/2021 11:30,24.66152,-7.5012,25.7770939,0.37152,-0.0612,0.376526958,24.29,-7.44,25.40389143,25.13152,-3.8012,25.41736452,0.37152,-0.0612,0.376526958,24.76,-3.74,25.04087059
11/01/2021 12:00,25.24912,-5.98688,25.94919638,0.15912,-0.05688,0.168980794,25.09,-5.93,25.78125288,25.29912,-6.01688,26.0047749,0.15912,-0.05688,0.168980794,25.14,-5.96,25.83681869
11/01/2021 12:30,26.0548,-4.60048,26.45783474,0.1548,-0.06048,0.166195278,25.9,-4.54,26.29489684,26.0948,-4.70048,26.51477134,0.1548,-0.06048,0.166195278,25.94,-4.64,26.35172101
11/01/2021 13:00,26.53636,-3.64156,26.78505855,0.21636,-0.06156,0.22494729,26.32,-3.58,26.56235682,26.60636,-3.71156,26.86399207,0.21636,-0.06156,0.22494729,26.39,-3.65,26.64121994
11/01/2021 13:30,26.22892,-3.88624,26.51526175,0.17892,-0.06624,0.190788113,26.05,-3.82,26.32859472,26.28892,-3.93624,26.58197322,0.17892,-0.06624,0.190788113,26.11,-3.87,26.39524578
11/01/2021 14:00,25.71352,-6.16228,26.44161125,0.17352,-0.06228,0.184358316,25.54,-6.1,26.25836248,25.83352,-5.76228,26.4683703,0.17352,-0.06228,0.184358316,25.66,-5.7,26.28546366
