Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/01/2021 14:30,25.10444,-6.16516,25.85037921,0.15444,-0.06516,0.167623206,24.95,-6.1,25.68486909,25.17444,-6.16516,25.91836467,0.15444,-0.06516,0.167623206,25.02,-6.1,25.75287168
11/01/2021 15:00,24.84068,-6.16696,25.59474123,0.13068,-0.06696,0.146836317,24.71,-6.1,25.45179954,24.90068,-6.16696,25.65297761,0.13068,-0.06696,0.146836317,24.77,-6.1,25.51005488
11/01/2021 15:30,25.00552,-6.13528,25.74718802,0.06552,-0.03528,0.074414708,24.94,-6.1,25.67515531,25.05552,-6.20528,25.81248888,0.06552,-0.03528,0.074414708,24.99,-6.17,25.74041569
11/01/2021 16:00,25.2862,-6.13384,26.01952927,0.0162,-0.03384,0.037517804,25.27,-6.1,25.99582466,25.3362,-6.14384,26.07047756,0.0162,-0.03384,0.037517804,25.32,-6.11,26.04677523
11/01/2021 16:30,26.24036,-5.16904,26.74463437,0.00036,-0.05904,0.059041098,26.24,-5.11,26.73293287,26.27036,-5.23904,26.78767169,0.00036,-0.05904,0.059041098,26.27,-5.18,26.77583425
11/01/2021 17:00,27.59,-5.71984,28.17666889,0,-0.06984,0.06984,27.59,-5.65,28.16257446,27.65,-5.76984,28.24559353,0,-0.06984,0.06984,27.65,-5.7,28.23140981
11/01/2021 17:30,28.4,-5.64444,28.95547794,0,-0.06444,0.06444,28.4,-5.58,28.94298533,28.45,-5.70444,29.0162564,0,-0.06444,0.06444,28.45,-5.64,29.00365667
11/01/2021 18:00,28.94,-4.85704,29.34475145,0,-0.07704,0.07704,28.94,-4.78,29.33209846,29.11,-4.00704,29.38449369,0,-0.07704,0.07704,29.11,-3.93,29.37408722
11/01/2021 18:30,28.17,-5.99912,28.80170725,0,-0.06912,0.06912,28.17,-5.93,28.7873896,28.24,-5.78912,28.82727026,0,-0.06912,0.06912,28.24,-5.72,28.81346907
11/01/2021 19:00,27.35,-6.07732,28.01707191,0,-0.06732,0.06732,27.35,-6.01,28.00254631,27.43,-6.10732,28.10167713,0,-0.06732,0.06732,27.43,-6.04,28.08712338
11/01/2021 19:30,26.6,-5.02804,27.07103962,0,-0.06804,0.06804,26.6,-4.96,27.05848481,26.63,-5.14804,27.12303847,0,-0.06804,0.06804,26.63,-5.08,27.11020657
11/01/2021 20:00,25.32,-5.18056,25.84454685,0,-0.07056,0.07056,25.32,-5.11,25.83049554,25.37,-5.22056,25.90156649,0,-0.07056,0.07056,25.37,-5.15,25.88743711
11/01/2021 20:30,24.28,-4.88272,24.76609284,0,-0.07272,0.07272,24.28,-4.81,24.75185852,24.35,-4.87272,24.83275861,0,-0.07272,0.07272,24.35,-4.8,24.81859182
11/01/2021 21:00,22.73,-6.83696,23.7359837,0,-0.06696,0.06696,22.73,-6.77,23.71678309,22.8,-6.89696,23.82032866,0,-0.06696,0.06696,22.8,-6.83,23.80102729
11/01/2021 21:30,21.62,-7.03984,22.7372766,0,-0.06984,0.06984,21.62,-6.97,22.71575004,21.65,-7.10984,22.78754758,0,-0.06984,0.06984,21.65,-7.04,22.76585382
11/01/2021 22:00,20.48,-7.4938,21.80796732,0,-0.0738,0.0738,20.48,-7.42,21.78271792,20.53,-7.3038,21.79051157,0,-0.0738,0.0738,20.53,-7.23,21.76588615
11/01/2021 22:30,19,-9.82236,21.38875303,0,-0.07236,0.07236,19,-9.75,21.35561987,19.24,-7.89236,20.79583964,0,-0.07236,0.07236,19.24,-7.82,20.76848574
11/01/2021 23:00,18.02,-7.6556,19.57877962,0,-0.0756,0.0756,18.02,-7.58,19.5493427,18.05,-7.7056,19.62597186,0,-0.0756,0.0756,18.05,-7.63,19.59641294
11/01/2021 23:30,16.77,-8.13912,18.64076646,0,-0.06912,0.06912,16.77,-8.07,18.61069048,16.81,-8.18912,18.69860386,0,-0.06912,0.06912,16.81,-8.12,18.66843593
12/01/2021 00:00,15.93,-7.76588,17.72212719,0,-0.06588,0.06588,15.93,-7.7,17.69335751,15.98,-7.82588,17.79339197,0,-0.06588,0.06588,15.98,-7.76,17.76451519
12/01/2021 00:30,15.65,-9.68588,18.40485728,0,-0.06588,0.06588,15.65,-9.62,18.37027218,15.66,-9.75588,18.45027898,0,-0.06588,0.06588,15.66,-9.69,18.41552877
12/01/2021 01:00,15.82,-9.89768,18.66109507,0,-0.06768,0.06768,15.82,-9.83,18.62528657,15.85,-9.94768,18.71306595,0,-0.06768,0.06768,15.85,-9.88,18.67717591
12/01/2021 01:30,15.63,-8.67948,17.87820665,0,-0.06948,0.06948,15.63,-8.61,17.84457901,15.67,-8.73948,17.94233571,0,-0.06948,0.06948,15.67,-8.67,17.9085957
12/01/2021 02:00,15.29,-7.93128,17.22467133,0,-0.07128,0.07128,15.29,-7.86,17.19196615,15.33,-7.98128,17.28322107,0,-0.07128,0.07128,15.33,-7.91,17.25042028
12/01/2021 02:30,14.97,-7.93344,16.94226579,0,-0.07344,0.07344,14.97,-7.86,16.90800106,15.01,-7.98344,17.00104156,0,-0.07344,0.07344,15.01,-7.91,16.96667911
12/01/2021 03:00,14.43,-9.61128,17.33786617,0,-0.07128,0.07128,14.43,-9.54,17.29845369,14.67,-7.02128,16.26367956,0,-0.07128,0.07128,14.67,-6.95,16.23303422
12/01/2021 03:30,14.02,-10.78696,17.68951401,0,-0.06696,0.06696,14.02,-10.72,17.648762,14.22,-8.63696,16.6374721,0,-0.06696,0.06696,14.22,-8.57,16.60281
12/01/2021 04:00,13.88,-9.99624,17.10494707,0,-0.06624,0.06624,13.88,-9.93,17.06632063,13.9,-10.02624,17.13871315,0,-0.06624,0.06624,13.9,-9.96,17.10004678
12/01/2021 04:30,13.88,-9.99912,17.10663032,0,-0.06912,0.06912,13.88,-9.93,17.06632063,13.9,-10.02912,17.14039813,0,-0.06912,0.06912,13.9,-9.96,17.10004678
12/01/2021 05:00,13.75,-9.9966,16.99983857,0,-0.0666,0.0666,13.75,-9.93,16.9607606,13.78,-10.0266,17.04174602,0,-0.0666,0.0666,13.78,-9.96,17.00264685
12/01/2021 05:30,14.03,-9.89804,17.17009306,0,-0.06804,0.06804,14.03,-9.83,17.13096028,14.05,-10.02804,17.26163626,0,-0.06804,0.06804,14.05,-9.96,17.22219789
12/01/2021 06:00,14.4,-9.89804,17.47372873,0,-0.06804,0.06804,14.4,-9.83,17.43527746,14.45,-9.91804,17.5262665,0,-0.06804,0.06804,14.45,-9.85,17.48785293
12/01/2021 06:30,15.74,-8.22912,17.76136301,0,-0.06912,0.06912,15.74,-8.16,17.72944444,15.75,-8.34912,17.826113,0,-0.06912,0.06912,15.75,-8.28,17.79384444
12/01/2021 07:00,16.67,-9.42876,19.15177316,0,-0.06876,0.06876,16.67,-9.36,19.11801506,16.7,-9.47876,19.20252304,0,-0.06876,0.06876,16.7,-9.41,19.16867497
12/01/2021 07:30,18.04,-9.32804,20.30896182,0,-0.06804,0.06804,18.04,-9.26,20.27780067,18.07,-9.38804,20.36320689,0,-0.06804,0.06804,18.07,-9.32,20.33192809
12/01/2021 08:00,19.49,-8.19948,21.14454001,0,-0.06948,0.06948,19.49,-8.13,21.117694,19.52,-8.43948,21.26629311,0,-0.06948,0.06948,19.52,-8.37,21.23881588
12/01/2021 08:30,20.88,-8.20668,22.43488348,0,-0.07668,0.07668,20.88,-8.13,22.40694758,20.94,-8.09668,22.45083132,0,-0.07668,0.07668,20.94,-8.02,22.42329146
12/01/2021 09:00,21.93,-8.62624,23.56558755,0,-0.06624,0.06624,21.93,-8.56,23.54142094,21.96,-8.67624,23.61183476,0,-0.06624,0.06624,21.96,-8.61,23.58757512
12/01/2021 09:30,22.77548,-8.50284,24.31091889,0.01548,-0.04284,0.045551026,22.76,-8.46,24.28145795,22.81548,-8.57284,24.37292993,0.01548,-0.04284,0.045551026,22.8,-8.53,24.34339541
12/01/2021 10:00,23.07204,-8.35808,24.53928546,0.03204,-0.02808,0.04260338,23.04,-8.33,24.49960204,23.14204,-8.44808,24.63582901,0.03204,-0.02808,0.04260338,23.11,-8.42,24.59610742
12/01/2021 10:30,23.44068,-8.27672,24.8589938,0.04068,-0.03672,0.05480165,23.4,-8.24,24.80841793,23.49068,-8.34672,24.92949622,0.04068,-0.03672,0.05480165,23.45,-8.31,24.87887859
12/01/2021 11:00,23.85684,-6.66688,24.77087208,0.09684,-0.05688,0.112309038,23.76,-6.61,24.66231335,23.88684,-6.81688,24.84051083,0.09684,-0.05688,0.112309038,23.79,-6.76,24.73179533
12/01/2021 11:30,24.06908,-6.13164,24.83782642,0.10908,-0.07164,0.130501862,23.96,-6.06,24.71447349,24.10908,-6.15164,24.88152755,0.10908,-0.07164,0.130501862,24,-6.08,24.75815825
12/01/2021 12:00,24.27052,-6.12948,25.03255213,0.11052,-0.06948,0.130545551,24.16,-6.06,24.90841625,24.32052,-6.14948,25.08592827,0.11052,-0.06948,0.130545551,24.21,-6.08,24.96178079
12/01/2021 12:30,24.60824,-6.12516,25.35908241,0.13824,-0.06516,0.152827102,24.47,-6.06,25.20921459,24.64824,-6.14516,25.40273069,0.13824,-0.06516,0.152827102,24.51,-6.08,25.25285132
12/01/2021 13:00,24.828,-6.05876,25.55656778,0.108,-0.06876,0.128031002,24.72,-5.99,25.4353789,24.878,-6.14876,25.62659036,0.108,-0.06876,0.128031002,24.77,-6.08,25.50527985
12/01/2021 13:30,24.80964,-6.18912,25.56997152,0.08964,-0.06912,0.113194099,24.72,-6.12,25.46630715,24.85964,-6.22912,25.62818052,0.08964,-0.06912,0.113194099,24.77,-6.16,25.52446865
12/01/2021 14:00,24.3418,-6.19056,25.11665305,0.0918,-0.07056,0.115784082,24.25,-6.12,25.01033586,24.4018,-6.23056,25.18467235,0.0918,-0.07056,0.115784082,24.31,-6.16,25.07831135
12/01/2021 14:30,23.97784,-5.28552,24.55348311,0.08784,-0.06552,0.109584378,23.89,-5.22,24.45363981,24.02784,-5.33552,24.6131036,0.08784,-0.06552,0.109584378,23.94,-5.27,24.51319033
12/01/2021 15:00,23.59092,-6.01508,24.34569148,0.07092,-0.05508,0.08979673,23.52,-5.96,24.26338806,23.66092,-5.67508,24.33198858,0.07092,-0.05508,0.08979673,23.59,-5.62,24.25020618
12/01/2021 15:30,23.74448,-6.18988,24.53803058,0.02448,-0.02988,0.038627514,23.72,-6.16,24.50681538,23.78448,-6.28988,24.60211534,0.02448,-0.02988,0.038627514,23.76,-6.26,24.57082009
12/01/2021 16:00,24.039,-6.19996,24.82565256,0.009,-0.03996,0.040960977,24.03,-6.16,24.8069849,24.089,-6.29996,24.89918507,0.009,-0.03996,0.040960977,24.08,-6.26,24.88039389
12/01/2021 16:30,24.95868,-5.99576,25.66875231,0.77868,-0.00576,0.778701303,24.18,-5.99,24.91089119,25.00868,-6.07576,25.73614064,0.77868,-0.00576,0.778701303,24.23,-6.07,24.97874697
12/01/2021 17:00,26.36676,-6.1656,27.0780475,7.19676,0.4644,7.211728077,19.17,-6.63,20.2841268,26.40676,-6.2056,27.12612108,7.19676,0.4644,7.211728077,19.21,-6.67,20.33501906
12/01/2021 17:30,27.36432,-6.0084,28.0161896,7.20432,0.4716,7.219739138,20.16,-6.48,21.17583528,27.39432,-6.0184,28.04763639,7.20432,0.4716,7.219739138,20.19,-6.49,21.20745624
12/01/2021 18:00,27.65432,-6.00768,28.29935748,7.20432,0.47232,7.219786205,20.45,-6.48,21.45210712,27.69432,-6.01768,28.34056868,7.20432,0.47232,7.219786205,20.49,-6.49,21.49325941
12/01/2021 18:30,27.38324,-6.0066,28.03428395,7.20324,0.4734,7.218779264,20.18,-6.48,21.19487674,27.42324,-6.0166,28.07549764,7.20324,0.4734,7.218779264,20.22,-6.49,21.23601893
12/01/2021 19:00,26.52044,-7.76804,27.63469166,7.21044,0.47196,7.225869583,19.31,-8.24,20.99461121,26.55044,-7.83804,27.68322119,7.21044,0.47196,7.225869583,19.34,-8.31,21.04974347
12/01/2021 19:30,25.52064,-6.757,26.40000218,0.53064,-0.027,0.531326462,24.99,-6.73,25.88035935,25.58064,-6.807,26.47082152,0.53064,-0.027,0.531326462,25.05,-6.78,25.95131789
12/01/2021 20:00,24.52,-6.63596,25.40209372,0,-0.07596,0.07596,24.52,-6.56,25.38235608,24.6,-6.67596,25.48977132,0,-0.07596,0.07596,24.6,-6.6,25.46998233
12/01/2021 20:30,23.22,-7.6056,24.43386075,0,-0.0756,0.0756,23.22,-7.53,24.41043424,23.48,-5.6256,24.14451854,0,-0.0756,0.0756,23.48,-5.55,24.12701598
12/01/2021 21:00,21.96,-8.41056,23.51550806,0,-0.07056,0.07056,21.96,-8.34,23.49036398,22.36,-4.73056,22.8549294,0,-0.07056,0.07056,22.36,-4.66,22.84042907
12/01/2021 21:30,21.02,-7.24236,22.23268266,0,-0.07236,0.07236,21.02,-7.17,22.20921656,21.05,-7.30236,22.28064096,0,-0.07236,0.07236,21.05,-7.23,22.25703035
12/01/2021 22:00,19.94,-7.52704,21.31337447,0,-0.07704,0.07704,19.94,-7.45,21.28628901,19.98,-7.54704,21.35786068,0,-0.07704,0.07704,19.98,-7.47,21.33075948
12/01/2021 22:30,18.61,-9.32488,20.81551073,0,-0.07488,0.07488,18.61,-9.25,20.78207401,18.68,-8.85488,20.67247687,0,-0.07488,0.07488,18.68,-8.78,20.64051356
12/01/2021 23:00,17.2,-9.63588,19.7152272,0,-0.06588,0.06588,17.2,-9.57,19.68311205,17.26,-9.70588,19.80181069,0,-0.06588,0.06588,17.26,-9.64,19.76960293
12/01/2021 23:30,16.12,-9.7812,18.85540436,0,-0.0612,0.0612,16.12,-9.72,18.8237297,16.17,-9.8412,18.92929258,0,-0.0612,0.0612,16.17,-9.78,18.89754746
13/01/2021 00:00,15.33,-9.78084,18.18443651,0,-0.06084,0.06084,15.33,-9.72,18.15178504,15.34,-9.84084,18.22519498,0,-0.06084,0.06084,15.34,-9.78,18.192416
13/01/2021 00:30,15.22,-9.7812,18.09199473,0,-0.0612,0.0612,15.22,-9.72,18.05898115,15.25,-9.8412,18.14970296,0,-0.0612,0.0612,15.25,-9.78,18.11659184
13/01/2021 01:00,15.67,-8.2566,17.71215243,0,-0.0666,0.0666,15.67,-8.19,17.68120471,15.68,-8.6066,17.88675386,0,-0.0666,0.0666,15.68,-8.54,17.85480328
13/01/2021 01:30,15.43,-7.91948,17.34367503,0,-0.06948,0.06948,15.43,-7.85,17.31205938,15.45,-7.96948,17.38433523,0,-0.06948,0.06948,15.45,-7.9,17.35259347
13/01/2021 02:00,14.97,-7.99236,16.96993572,0,-0.07236,0.07236,14.97,-7.92,16.9359765,15,-7.97236,16.98701045,0,-0.07236,0.07236,15,-7.9,16.95317079
13/01/2021 02:30,14.57,-7.99452,16.61918319,0,-0.07452,0.07452,14.57,-7.92,16.58346466,14.62,-8.12452,16.7257952,0,-0.07452,0.07452,14.62,-8.05,16.68972438
13/01/2021 03:00,14,-10.76092,17.6577858,0,-0.07092,0.07092,14,-10.69,17.61465583,14.34,-6.61092,15.79049914,0,-0.07092,0.07092,14.34,-6.54,15.76093906
13/01/2021 03:30,13.65,-10.30768,17.10470014,0,-0.06768,0.06768,13.65,-10.24,17.06400012,13.72,-9.86768,16.89998546,0,-0.06768,0.06768,13.72,-9.8,16.86055752
13/01/2021 04:00,13.43,-10.15732,16.83852872,0,-0.06732,0.06732,13.43,-10.09,16.79800583,13.46,-10.18732,16.88055357,0,-0.06732,0.06732,13.46,-10.12,16.84001188
13/01/2021 04:30,13.43,-10.15912,16.83961458,0,-0.06912,0.06912,13.43,-10.09,16.79800583,13.46,-10.18912,16.88163992,0,-0.06912,0.06912,13.46,-10.12,16.84001188
13/01/2021 05:00,13.35,-10.15804,16.77522807,0,-0.06804,0.06804,13.35,-10.09,16.73411486,13.39,-10.18804,16.82522686,0,-0.06804,0.06804,13.39,-10.12,16.78411451
13/01/2021 05:30,13.68,-10.01588,16.95465282,0,-0.06588,0.06588,13.68,-9.95,16.91581804,13.71,-10.08588,17.02025486,0,-0.06588,0.06588,13.71,-10.02,16.98129854
13/01/2021 06:00,14.12,-10.01768,17.31266336,0,-0.06768,0.06768,14.12,-9.95,17.27358967,14.15,-9.96768,17.30829699,0,-0.06768,0.06768,14.15,-9.9,17.26940937
13/01/2021 06:30,15.31,-9.59372,18.06752787,0,-0.06372,0.06372,15.31,-9.53,18.03377387,15.36,-9.64372,18.13645322,0,-0.06372,0.06372,15.36,-9.58,18.10265174
13/01/2021 07:00,16.63,-7.79912,18.36799316,0,-0.06912,0.06912,16.63,-7.73,18.33875132,16.66,-7.90912,18.44206548,0,-0.06912,0.06912,16.66,-7.84,18.41252834
13/01/2021 07:30,18.04,-8.2166,19.82307029,0,-0.0666,0.0666,18.04,-8.15,19.79555758,18.08,-8.2766,19.88437848,0,-0.0666,0.0666,18.08,-8.21,19.85674948
13/01/2021 08:00,19.25,-9.13732,21.30852216,0,-0.06732,0.06732,19.25,-9.07,21.27974154,19.27,-9.08732,21.30521731,0,-0.06732,0.06732,19.27,-9.02,21.27659042
13/01/2021 08:30,21.07,-7.24732,22.28157416,0,-0.06732,0.06732,21.07,-7.18,22.25976864,21.1,-7.36732,22.34921484,0,-0.06732,0.06732,21.1,-7.3,22.32711356
13/01/2021 09:00,22.03072,-7.4566,23.25840724,0.00072,-0.0666,0.066603892,22.03,-7.39,23.23645842,22.09072,-7.2466,23.24893808,0.00072,-0.0666,0.066603892,22.09,-7.18,23.22758059
13/01/2021 09:30,22.8462,-8.4814,24.36971482,0.0162,-0.0414,0.044456721,22.83,-8.44,24.34014174,22.8862,-8.5314,24.4246379,0.0162,-0.0414,0.044456721,22.87,-8.49,24.39501998
13/01/2021 10:00,23.3722,-6.34608,24.21843232,0.0522,-0.04608,0.069629063,23.32,-6.3,24.15600132,23.4322,-6.43608,24.3000231,0.0522,-0.04608,0.069629063,23.38,-6.39,24.23750193
13/01/2021 10:30,23.68648,-6.2312,24.49239041,0.09648,-0.0612,0.114253361,23.59,-6.17,24.38353953,23.73648,-6.2812,24.55349173,0.09648,-0.0612,0.114253361,23.64,-6.22,24.4445904
13/01/2021 11:00,23.96064,-6.1504,24.73741477,0.08064,-0.0504,0.09509453,23.88,-6.1,24.64679289,24.01064,-6.1904,24.79580379,0.08064,-0.0504,0.09509453,23.93,-6.14,24.70515128
13/01/2021 11:30,24.23912,-6.15832,25.00919518,0.15912,-0.05832,0.169470932,24.08,-6.1,24.84061996,24.26912,-6.19832,25.04814078,0.15912,-0.05832,0.169470932,24.11,-6.14,24.87954381
13/01/2021 12:00,24.30068,-6.0412,25.04035036,0.22068,-0.0612,0.229008957,24.08,-5.98,24.81142479,24.33068,-6.1212,25.08886364,0.22068,-0.0612,0.229008957,24.11,-6.06,24.85992156
13/01/2021 12:30,24.83012,-6.034,25.55276923,0.15012,-0.054,0.159536875,24.68,-5.98,25.39414893,24.89012,-6.114,25.63004233,0.15012,-0.054,0.159536875,24.74,-6.06,25.47138002
13/01/2021 13:00,25.16012,-5.9242,25.84816791,0.06012,-0.0342,0.069166859,25.1,-5.89,25.78181724,25.21012,-6.0242,25.91989846,0.06012,-0.0342,0.069166859,25.15,-5.99,25.85348332
13/01/2021 13:30,25.13312,-6.00196,25.83983833,0.03312,-0.02196,0.039738847,25.1,-5.98,25.80252701,25.18312,-6.11196,25.91419665,0.03312,-0.02196,0.039738847,25.15,-6.09,25.8768352
13/01/2021 14:00,24.81068,-6.09412,25.54815337,0.04068,-0.02412,0.047293095,24.77,-6.07,25.50289787,24.86068,-6.11412,25.60148186,0.04068,-0.02412,0.047293095,24.82,-6.09,25.55622233
13/01/2021 14:30,24.52384,-6.09736,25.27046749,0.03384,-0.02736,0.043516838,24.49,-6.07,25.23103248,24.58384,-6.20736,25.35540391,0.03384,-0.02736,0.043516838,24.55,-6.18,25.31590212
13/01/2021 15:00,24.33348,-6.16988,25.10349912,0.03348,-0.02988,0.044874545,24.3,-6.14,25.06371082,24.38348,-6.20988,25.16181048,0.03348,-0.02988,0.044874545,24.35,-6.18,25.12200032
13/01/2021 15:30,24.32412,-6.17132,25.09478042,0.02412,-0.03132,0.039531213,24.3,-6.14,25.06371082,24.37412,-6.21132,25.15309567,0.02412,-0.03132,0.039531213,24.35,-6.18,25.12200032
13/01/2021 16:00,24.57408,-6.13352,25.32795837,0.78408,0.00648,0.784106776,23.79,-6.14,24.56956858,24.60408,-6.17352,25.36677161,0.78408,0.00648,0.784106776,23.82,-6.18,24.60863263
13/01/2021 16:30,25.46616,-6.10452,26.18760145,7.16616,0.46548,7.181261782,18.3,-6.57,19.44363392,25.50616,-6.15452,26.23818428,7.16616,0.46548,7.181261782,18.34,-6.62,19.49820505
13/01/2021 17:00,26.5504,-6.00696,27.22144942,7.1604,0.47304,7.176008292,19.39,-6.48,20.44413119,26.5904,-6.02696,27.26487886,7.1604,0.47304,7.176008292,19.43,-6.5,20.48840892
13/01/2021 17:30,27.43148,-5.87624,28.05381064,7.16148,0.47376,7.177133434,20.27,-6.35,21.2413606,27.49148,-5.94624,28.12719756,7.16148,0.47376,7.177133434,20.33,-6.42,21.31959896
13/01/2021 18:00,27.62968,-5.87696,28.24779417,7.15968,0.47304,7.175289858,20.47,-6.35,21.43229806,27.65968,-5.94696,28.29176967,7.15968,0.47304,7.175289858,20.5,-6.42,21.48176901
13/01/2021 18:30,27.30652,-5.94444,27.94606236,7.16652,0.47556,7.182281408,20.14,-6.42,21.13849569,27.35652,-5.94444,27.99492014,7.16652,0.47556,7.182281408,20.19,-6.42,21.18613934
13/01/2021 19:00,26.6494,-6.01444,27.31966341,7.1694,0.47556,7.18515509,19.48,-6.49,20.53266909,26.6894,-6.06444,27.36971876,7.1694,0.47556,7.18515509,19.52,-6.54,20.58645186
13/01/2021 19:30,25.68472,-6.29228,26.44423622,7.16472,0.47772,7.180628738,18.52,-6.77,19.71860289,25.72472,-6.33228,26.49262141,7.16472,0.47772,7.180628738,18.56,-6.81,19.76991907
13/01/2021 20:00,24.13656,-6.46376,24.9870711,0.46656,-0.02376,0.467164608,23.67,-6.44,24.53044027,24.17656,-6.54376,25.04649373,0.46656,-0.02376,0.467164608,23.71,-6.52,24.59013013
13/01/2021 20:30,23,-6.70588,23.95764652,0,-0.06588,0.06588,23,-6.64,23.93928988,23.05,-6.74588,24.01685652,0,-0.06588,0.06588,23.05,-6.68,23.99843537
13/01/2021 21:00,22.02,-6.91984,23.08169373,0,-0.06984,0.06984,22.02,-6.85,23.06085211,22.06,-7.01984,23.14998388,0,-0.06984,0.06984,22.06,-6.95,23.12890183
13/01/2021 21:30,20.86,-7.15488,22.05293422,0,-0.07488,0.07488,20.86,-7.08,22.02875394,20.9,-7.20488,22.10701915,0,-0.07488,0.07488,20.9,-7.13,22.08272855
13/01/2021 22:00,19.69,-7.47704,21.06186666,0,-0.07704,0.07704,19.69,-7.4,21.03464048,19.74,-7.52704,21.12637998,0,-0.07704,0.07704,19.74,-7.45,21.09905448
13/01/2021 22:30,18.73,-7.57776,20.20483473,0,-0.07776,0.07776,18.73,-7.5,20.17579986,18.76,-7.62776,20.25142767,0,-0.07776,0.07776,18.76,-7.55,20.22226743
13/01/2021 23:00,17.36,-8.42732,19.2973916,0,-0.06732,0.06732,17.36,-8.36,19.26808761,17.4,-8.16732,19.22147539,0,-0.06732,0.06732,17.4,-8.1,19.19296746
13/01/2021 23:30,16.37,-7.91488,18.18302025,0,-0.07488,0.07488,16.37,-7.84,18.15055096,16.41,-7.71488,18.1330492,0,-0.07488,0.07488,16.41,-7.64,18.10131763
14/01/2021 00:00,15.18,-9.64876,17.98696666,0,-0.06876,0.06876,15.18,-9.58,17.95017549,15.26,-8.94876,17.69033368,0,-0.06876,0.06876,15.26,-8.88,17.65565065
14/01/2021 00:30,15.03,-9.94624,18.0230017,0,-0.06624,0.06624,15.03,-9.88,17.98653107,15.08,-9.99624,18.09229709,0,-0.06624,0.06624,15.08,-9.93,18.05578301
14/01/2021 01:00,15.29,-9.81264,18.16788386,0,-0.06264,0.06264,15.29,-9.75,18.13412805,15.31,-9.86264,18.21174807,0,-0.06264,0.06264,15.31,-9.8,18.17790142
14/01/2021 01:30,14.98,-9.81264,17.90777216,0,-0.06264,0.06264,14.98,-9.75,17.87352511,15.03,-9.86264,17.97700108,0,-0.06264,0.06264,15.03,-9.8,17.94271161
14/01/2021 02:00,14.55,-9.81444,17.55066188,0,-0.06444,0.06444,14.55,-9.75,17.5147081,14.57,-9.92444,17.6289367,0,-0.06444,0.06444,14.57,-9.86,17.59273998
14/01/2021 02:30,14.23,-9.93588,17.35553547,0,-0.06588,0.06588,14.23,-9.87,17.31790403,14.25,-9.92588,17.3662199,0,-0.06588,0.06588,14.25,-9.86,17.32864969
14/01/2021 03:00,13.9,-9.93732,17.08684666,0,-0.06732,0.06732,13.9,-9.87,17.04778285,13.91,-9.92732,17.08917149,0,-0.06732,0.06732,13.91,-9.86,17.05015249
14/01/2021 03:30,13.61,-10.00912,16.89421745,0,-0.06912,0.06912,13.61,-9.94,16.85335872,13.62,-10.04912,16.92599222,0,-0.06912,0.06912,13.62,-9.98,16.88504664
14/01/2021 04:00,13.34,-10.00444,16.67466401,0,-0.06444,0.06444,13.34,-9.94,16.63608127,13.37,-9.97444,16.68071801,0,-0.06444,0.06444,13.37,-9.91,16.64226547
14/01/2021 04:30,13.34,-9.94624,16.6398104,0,-0.06624,0.06624,13.34,-9.88,16.6003012,13.37,-9.97624,16.6817944,0,-0.06624,0.06624,13.37,-9.91,16.64226547
14/01/2021 05:00,13.24,-9.943,16.55780327,0,-0.063,0.063,13.24,-9.88,16.52004843,13.26,-9.973,16.59181512,0,-0.063,0.063,13.26,-9.91,16.55402368
14/01/2021 05:30,13.59,-9.83192,16.77363261,0,-0.06192,0.06192,13.59,-9.77,16.73741318,13.61,-9.97192,16.87220461,0,-0.06192,0.06192,13.61,-9.91,16.83568234
14/01/2021 06:00,14,-9.83516,17.10936504,0,-0.06516,0.06516,14,-9.77,17.07199168,14.02,-9.83516,17.12573421,0,-0.06516,0.06516,14.02,-9.77,17.08839665
14/01/2021 06:30,15.38,-7.75876,17.22622294,0,-0.06876,0.06876,15.38,-7.69,17.19536275,15.17,-10.71876,18.57473327,0,-0.06876,0.06876,15.17,-10.65,18.5351396
14/01/2021 07:00,16.1,-9.5384,18.71339292,0,-0.0684,0.0684,16.1,-9.47,18.67862147,16.17,-9.6084,18.80931287,0,-0.0684,0.0684,16.17,-9.54,18.77446404
14/01/2021 07:30,17.44,-9.3012,19.76527059,0,-0.0612,0.0612,17.44,-9.24,19.73654478,17.48,-9.3412,19.81939498,0,-0.0612,0.0612,17.48,-9.28,19.79062404
14/01/2021 08:00,18.93,-7.75444,20.45669181,0,-0.06444,0.06444,18.93,-7.69,20.4323518,18.95,-7.82444,20.50181361,0,-0.06444,0.06444,18.95,-7.76,20.47730695
14/01/2021 08:30,20.39,-6.64444,21.44529512,0,-0.06444,0.06444,20.39,-6.58,21.42541715,20.43,-6.69444,21.49884711,0,-0.06444,0.06444,20.43,-6.63,21.47886869
14/01/2021 09:00,21.30072,-8.35976,22.88244436,0.00072,-0.05976,0.059764337,21.3,-8.3,22.86000875,21.37072,-8.41976,22.96954575,0.00072,-0.05976,0.059764337,21.37,-8.36,22.94703685
14/01/2021 09:30,22.31304,-7.03204,23.39489988,0.02304,-0.03204,0.039463948,22.29,-7,23.3633067,22.38304,-7.09204,23.47972553,0.02304,-0.03204,0.039463948,22.36,-7.06,23.44809587
14/01/2021 10:00,22.729,-6.343,23.59748059,0.099,-0.063,0.117345643,22.63,-6.28,23.4852145,22.809,-6.393,23.68799126,0.099,-0.063,0.117345643,22.71,-6.33,23.57568663
14/01/2021 10:30,23.05136,-6.2812,23.8918118,0.08136,-0.0612,0.101808102,22.97,-6.22,23.79725404,23.11136,-6.3912,23.9787906,0.08136,-0.0612,0.101808102,23.03,-6.33,23.88409094
14/01/2021 11:00,23.26908,-6.1548,24.06930924,0.10908,-0.0648,0.12687587,23.16,-6.09,23.94731091,23.31908,-6.1848,24.12532369,0.10908,-0.0648,0.12687587,23.21,-6.12,24.00330186
14/01/2021 11:30,23.20284,-6.15264,24.00472377,0.31284,-0.06264,0.319049581,22.89,-6.09,23.68628717,23.26284,-6.18264,24.07041259,0.31284,-0.06264,0.319049581,22.95,-6.12,23.75198729
14/01/2021 12:00,22.87856,-6.2284,23.71120989,0.44856,-0.0684,0.45374512,22.43,-6.16,23.26049226,22.94856,-6.2784,23.79190435,0.44856,-0.0684,0.45374512,22.5,-6.21,23.34125318
14/01/2021 12:30,23.40176,-6.22408,24.21531629,0.40176,-0.06408,0.406838228,23,-6.16,23.81061948,23.47176,-6.27408,24.29583498,0.40176,-0.06408,0.406838228,23.07,-6.21,23.89119085
14/01/2021 13:00,23.68656,-6.2212,24.48992556,0.28656,-0.0612,0.293022309,23.4,-6.16,24.19722298,23.75656,-6.2112,24.55510433,0.28656,-0.0612,0.293022309,23.47,-6.15,24.26238653
14/01/2021 13:30,23.65308,-6.22444,24.45836967,0.25308,-0.06444,0.261155126,23.4,-6.16,24.19722298,23.72308,-6.28444,24.54136734,0.25308,-0.06444,0.261155126,23.47,-6.22,24.28022446
14/01/2021 14:00,23.2482,-6.22804,24.06797219,0.1782,-0.06804,0.190747691,23.07,-6.16,23.87824324,23.3282,-6.28804,24.16080219,0.1782,-0.06804,0.190747691,23.15,-6.22,23.97104295
14/01/2021 14:30,22.96852,-6.3748,23.83675704,0.21852,-0.0648,0.227925493,22.75,-6.31,23.60886698,23.03852,-6.4248,23.91759726,0.21852,-0.0648,0.227925493,22.82,-6.36,23.6897024
14/01/2021 15:00,22.92424,-6.46128,23.81740789,0.17424,-0.07128,0.188256251,22.75,-6.39,23.63037452,22.99424,-6.52128,23.90109131,0.17424,-0.07128,0.188256251,22.82,-6.45,23.71402328
14/01/2021 15:30,23.17,-6.45048,24.05114534,0.09,-0.06048,0.10843353,23.08,-6.39,23.94824628,23.24,-6.44048,24.11591555,0.09,-0.06048,0.10843353,23.15,-6.38,24.01305686
14/01/2021 16:00,23.03364,-6.4296,23.91418675,0.05364,-0.0396,0.066673905,22.98,-6.39,23.85188672,23.10364,-6.4196,23.97893754,0.05364,-0.0396,0.066673905,23.05,-6.38,23.91666574
14/01/2021 16:30,23.84432,-6.31832,24.6672407,0.00432,-0.05832,0.058479781,23.84,-6.26,24.64818857,23.87432,-6.34832,24.70393334,0.00432,-0.05832,0.058479781,23.87,-6.29,24.6848334
14/01/2021 17:00,25.35552,-6.16972,26.09536049,0.78552,-0.00972,0.785580135,24.57,-6.16,25.33042637,25.38552,-6.19972,26.13161215,0.78552,-0.00972,0.785580135,24.6,-6.19,25.3668307
14/01/2021 17:30,27.02588,-5.9338,27.66962544,7.17588,0.4662,7.191008011,19.85,-6.4,20.85623408,27.06588,-5.9838,27.71944665,7.17588,0.4662,7.191008011,19.89,-6.45,20.90967719
14/01/2021 18:00,27.20516,-5.92732,27.84338078,7.17516,0.47268,7.19071258,20.03,-6.4,21.02762231,27.23516,-5.97732,27.8833695,7.17516,0.47268,7.19071258,20.06,-6.45,21.07145225
14/01/2021 18:30,27.06652,-5.92552,27.70754937,7.16652,0.47448,7.182209979,19.9,-6.4,20.9038274,27.09652,-5.97552,27.74758071,7.16652,0.47448,7.182209979,19.93,-6.45,20.94773019
14/01/2021 19:00,26.53824,-6.1548,27.242609,7.15824,0.4752,7.173995744,19.38,-6.63,20.48270734,26.55824,-6.2048,27.27342397,7.15824,0.4752,7.173995744,19.4,-6.68,20.51785564
14/01/2021 19:30,25.45472,-7.3112,26.48388974,7.16472,0.4788,7.18070067,18.29,-7.79,19.87984406,25.50472,-7.1612,26.49100843,7.16472,0.4788,7.18070067,18.34,-7.64,19.86769237
14/01/2021 20:00,24.209,-6.5806,25.08744661,0.459,-0.0306,0.460018869,23.75,-6.55,24.63665968,24.259,-6.6206,25.14620101,0.459,-0.0306,0.460018869,23.8,-6.59,24.69550769
14/01/2021 20:30,23.13,-6.82956,24.11720941,0,-0.07956,0.07956,23.13,-6.75,24.09480027,23.17,-6.85956,24.16407382,0,-0.07956,0.07956,23.17,-6.78,24.14160931
14/01/2021 21:00,21.93,-7.55488,23.19485098,0,-0.07488,0.07488,21.93,-7.48,23.1705697,22.01,-7.22488,23.1654698,0,-0.07488,0.07488,22.01,-7.15,23.14222548
14/01/2021 21:30,20.68,-9.21912,22.64187655,0,-0.06912,0.06912,20.68,-9.15,22.613821,20.71,-9.26912,22.68966032,0,-0.06912,0.06912,20.71,-9.2,22.66151142
14/01/2021 22:00,19.6,-9.39272,21.73437804,0,-0.07272,0.07272,19.6,-9.32,21.70305048,19.63,-9.46272,21.79174086,0,-0.07272,0.07272,19.63,-9.39,21.76026195
14/01/2021 22:30,18.75,-8.55452,20.60927734,0,-0.07452,0.07452,18.75,-8.48,20.57845718,18.76,-8.56452,20.62252659,0,-0.07452,0.07452,18.76,-8.49,20.59169007
14/01/2021 23:00,17.54,-7.61344,19.12108963,0,-0.07344,0.07344,17.54,-7.54,19.0919669,17.57,-7.63344,19.15657345,0,-0.07344,0.07344,17.57,-7.56,19.12742795
14/01/2021 23:30,16.49,-7.74452,18.21805945,0,-0.07452,0.07452,16.49,-7.67,18.18650599,16.52,-7.78452,18.26223293,0,-0.07452,0.07452,16.52,-7.71,18.23059242
15/01/2021 00:00,15.5,-8.72704,17.78795174,0,-0.07704,0.07704,15.5,-8.65,17.75028169,15.53,-8.69704,17.79942147,0,-0.07704,0.07704,15.53,-8.62,17.76190587
15/01/2021 00:30,15.18,-9.80228,18.06978398,0,-0.06228,0.06228,15.18,-9.74,18.03607496,15.19,-9.88228,18.1216875,0,-0.06228,0.06228,15.19,-9.82,18.08779976
15/01/2021 01:00,15.71,-7.75912,17.52164499,0,-0.06912,0.06912,15.71,-7.69,17.49114633,15.72,-7.88912,17.58853645,0,-0.06912,0.06912,15.72,-7.82,17.55764221
15/01/2021 01:30,15.4,-7.82768,17.27520113,0,-0.06768,0.06768,15.4,-7.76,17.24463975,15.44,-7.88768,17.33808224,0,-0.06768,0.06768,15.44,-7.82,17.30739726
15/01/2021 02:00,15.04,-7.83128,16.9567257,0,-0.07128,0.07128,15.04,-7.76,16.92392389,15.08,-7.89128,17.01995006,0,-0.07128,0.07128,15.08,-7.82,16.98701857
15/01/2021 02:30,14.66,-7.91056,16.65810792,0,-0.07056,0.07056,14.66,-7.84,16.62471654,14.68,-7.89056,16.66623344,0,-0.07056,0.07056,14.68,-7.82,16.63294322
15/01/2021 03:00,14.32,-7.9138,16.36125394,0,-0.0738,0.0738,14.32,-7.84,16.32568528,14.35,-7.9738,16.41657657,0,-0.0738,0.0738,14.35,-7.9,16.38085773
15/01/2021 03:30,13.81,-9.35912,16.68260253,0,-0.06912,0.06912,13.81,-9.29,16.64392382,13.83,-9.31912,16.67677719,0,-0.06912,0.06912,13.83,-9.25,16.63825111
15/01/2021 04:00,13.54,-10.1302,16.91013164,0,-0.0702,0.0702,13.54,-10.06,16.86817121,13.57,-10.1702,16.95812101,0,-0.0702,0.0702,13.57,-10.1,16.91611362
15/01/2021 04:30,13.54,-10.0266,16.84827313,0,-0.0666,0.0666,13.54,-9.96,16.80872393,13.57,-10.1666,16.95596224,0,-0.0666,0.0666,13.57,-10.1,16.91611362
15/01/2021 05:00,13.54,-10.02624,16.8480589,0,-0.06624,0.06624,13.54,-9.96,16.80872393,13.57,-10.16624,16.95574639,0,-0.06624,0.06624,13.57,-10.1,16.91611362
15/01/2021 05:30,13.94,-10.02516,17.17053968,0,-0.06516,0.06516,13.94,-9.96,17.13257716,13.96,-10.01516,17.18094962,0,-0.06516,0.06516,13.96,-9.95,17.14304815
15/01/2021 06:00,14.42,-9.8466,17.46115493,0,-0.0666,0.0666,14.42,-9.78,17.42368503,14.47,-9.8966,17.53064721,0,-0.0666,0.0666,14.47,-9.83,17.4931358
15/01/2021 06:30,15.93,-7.8184,17.74520438,0,-0.0684,0.0684,15.93,-7.75,17.71517429,15.95,-7.9884,17.83863881,0,-0.0684,0.0684,15.95,-7.92,17.80811332
15/01/2021 07:00,16.94,-7.43056,18.49802211,0,-0.07056,0.07056,16.94,-7.36,18.46979155,16.98,-7.46056,18.5467074,0,-0.07056,0.07056,16.98,-7.39,18.51843676
15/01/2021 07:30,18.33,-8.74624,20.30974185,0,-0.06624,0.06624,18.33,-8.68,20.2813042,18.37,-8.81624,20.37603955,0,-0.06624,0.06624,18.37,-8.75,20.34746667
15/01/2021 08:00,19.56,-9.04264,21.54908207,0,-0.06264,0.06264,19.56,-8.98,21.52287156,19.6,-9.08264,21.6021839,0,-0.06264,0.06264,19.6,-9.02,21.57592176
15/01/2021 08:30,21.34,-7.04092,22.47154099,0,-0.07092,0.07092,21.34,-6.97,22.44942093,21.39,-7.14092,22.5504953,0,-0.07092,0.07092,21.39,-7.07,22.52813796
15/01/2021 09:00,22.55576,-6.39292,23.44422605,0.00576,-0.05292,0.053232546,22.55,-6.34,23.42430575,22.66576,-6.42292,23.558238,0.00576,-0.05292,0.053232546,22.66,-6.37,23.53831982
15/01/2021 09:30,23.44088,-6.1724,24.23991289,0.02088,-0.0324,0.038545225,23.42,-6.14,24.21148488,23.53088,-6.2324,24.34224976,0.02088,-0.0324,0.038545225,23.51,-6.2,24.31378416
15/01/2021 10:00,24.08644,-6.125,24.85301223,0.04644,-0.045,0.064665861,24.04,-6.08,24.79693529,24.17644,-6.155,24.94763067,0.04644,-0.045,0.064665861,24.13,-6.11,24.89154475
15/01/2021 10:30,24.5702,-6.13184,25.32378704,0.0702,-0.05184,0.087266406,24.5,-6.08,25.2431456,24.6402,-6.16184,25.39897101,0.0702,-0.05184,0.087266406,24.57,-6.11,25.31831353
15/01/2021 11:00,24.93484,-6.01084,25.64910219,0.11484,-0.06084,0.129960499,24.82,-5.95,25.52322276,25.01484,-6.08084,25.74332603,0.11484,-0.06084,0.129960499,24.9,-6.02,25.61738472
15/01/2021 11:30,25.39644,-6.01012,26.09790618,0.13644,-0.06012,0.149098249,25.26,-5.95,25.95130247,25.49644,-6.08012,26.21137753,0.13644,-0.06012,0.149098249,25.36,-6.02,26.06472712
15/01/2021 12:00,25.63616,-5.93228,26.31358291,0.14616,-0.06228,0.158875876,25.49,-5.87,26.15715963,25.70616,-5.98228,26.39307364,0.14616,-0.06228,0.158875876,25.56,-5.92,26.23661564
15/01/2021 12:30,25.7582,-5.86336,26.41711297,0.2682,-0.06336,0.275582528,25.49,-5.8,26.14153974,25.8282,-5.98336,26.51219554,0.2682,-0.06336,0.275582528,25.56,-5.92,26.23661564
15/01/2021 13:00,26.02152,-5.8612,26.67345438,0.28152,-0.0612,0.288095384,25.74,-5.8,26.38536716,26.09152,-5.9812,26.76830531,0.28152,-0.0612,0.288095384,25.81,-5.92,26.48022847
15/01/2021 13:30,25.79036,-6.03228,26.48643183,0.27036,-0.06228,0.277440675,25.52,-5.97,26.20899273,25.87036,-6.07228,26.57344748,0.27036,-0.06228,0.277440675,25.6,-6.01,26.2960092
15/01/2021 14:00,25.20096,-6.03624,25.91379128,0.30096,-0.06624,0.308163364,24.9,-5.97,25.60568101,25.26096,-6.13624,25.99556773,0.30096,-0.06624,0.308163364,24.96,-6.07,25.68747749
15/01/2021 14:30,24.59816,-6.18624,25.36412902,0.30816,-0.06624,0.315198863,24.29,-6.12,25.04912174,24.65816,-6.25624,25.43944562,0.30816,-0.06624,0.315198863,24.35,-6.19,25.12446218
15/01/2021 15:00,24.25324,-6.25264,25.04626035,0.18324,-0.06264,0.19365089,24.07,-6.19,24.85318893,24.30324,-6.32264,25.11221319,0.18324,-0.06264,0.19365089,24.12,-6.26,24.91910913
15/01/2021 15:30,24.324,-6.32444,25.13275785,0.144,-0.06444,0.157760938,24.18,-6.26,24.97718959,24.354,-6.32444,25.1617936,0.144,-0.06444,0.157760938,24.21,-6.26,25.00623322
15/01/2021 16:00,24.27828,-6.30896,25.08461393,0.09828,-0.04896,0.1098,24.18,-6.26,24.97718959,24.30828,-6.30896,25.11365073,0.09828,-0.04896,0.1098,24.21,-6.26,25.00623322
15/01/2021 16:30,25.2028,-6.13244,25.93815622,0.8028,0.00756,0.802835596,24.4,-6.14,25.16067567,25.2628,-6.18244,26.00829922,0.8028,0.00756,0.802835596,24.46,-6.19,25.23108599
15/01/2021 17:00,27.08144,-5.92424,27.7218508,7.20144,0.45576,7.215847507,19.88,-6.38,20.87866854,27.13144,-5.98424,27.78355925,7.20144,0.45576,7.215847507,19.93,-6.44,20.94465326
15/01/2021 17:30,28.10684,-6.11308,28.76393926,7.20684,0.46692,7.221949672,20.9,-6.58,21.9113304,28.16684,-5.97308,28.79320337,7.20684,0.46692,7.221949672,20.96,-6.44,21.92704266
15/01/2021 18:00,28.18052,-5.81236,28.77369,7.22052,0.46764,7.235647603,20.96,-6.28,21.880585,28.18052,-5.81236,28.77369,7.22052,0.46764,7.235647603,20.96,-6.28,21.880585
15/01/2021 18:30,27.785,-5.5088,28.32583807,0.405,-0.0288,0.406022709,27.38,-5.48,27.9230156,27.835,-5.5588,28.38463462,0.405,-0.0288,0.406022709,27.43,-5.53,27.98188342
15/01/2021 19:00,27.18,-6.19488,27.87703245,0,-0.07488,0.07488,27.18,-6.12,27.86048815,27.26,-6.13488,27.94180296,0,-0.07488,0.07488,27.26,-6.06,27.92545792
15/01/2021 19:30,26.18,-4.7502,26.6074576,0,-0.0702,0.0702,26.18,-4.68,26.59501457,26.21,-4.8202,26.64954836,0,-0.0702,0.0702,26.21,-4.75,26.63694052
15/01/2021 20:00,25.27,-4.75524,25.71352188,0,-0.07524,0.07524,25.27,-4.68,25.69971401,25.32,-4.82524,25.77567344,0,-0.07524,0.07524,25.32,-4.75,25.76169443
15/01/2021 20:30,23.97,-5.31984,24.55324006,0,-0.06984,0.06984,23.97,-5.25,24.53820287,24.01,-5.37984,24.60534045,0,-0.06984,0.06984,24.01,-5.31,24.5901647
15/01/2021 21:00,22.98,-5.39236,23.60419341,0,-0.07236,0.07236,22.98,-5.32,23.58776802,23.03,-5.32236,23.63701369,0,-0.07236,0.07236,23.03,-5.25,23.62082556
15/01/2021 21:30,21.58,-7.17768,22.74237213,0,-0.06768,0.06768,21.58,-7.11,22.72110253,21.63,-7.21768,22.80245172,0,-0.06768,0.06768,21.63,-7.15,22.78111938
15/01/2021 22:00,20.64,-7.43128,21.93703541,0,-0.07128,0.07128,20.64,-7.36,21.91299158,20.7,-7.53128,22.02748688,0,-0.07128,0.07128,20.7,-7.46,22.00321795
15/01/2021 22:30,19.47,-8.29524,21.16345687,0,-0.07524,0.07524,19.47,-8.22,21.13407911,19.51,-8.15524,21.14587524,0,-0.07524,0.07524,19.51,-8.08,21.11697185
15/01/2021 23:00,18.24,-8.02984,19.9292732,0,-0.06984,0.06984,18.24,-7.96,19.90123614,18.26,-8.06984,19.96371503,0,-0.06984,0.06984,18.26,-8,19.93558627
15/01/2021 23:30,17.2,-7.7638,18.87105165,0,-0.0738,0.0738,17.2,-7.69,18.84080943,17.25,-7.8138,18.93721126,0,-0.0738,0.0738,17.25,-7.74,18.9068797
16/01/2021 00:00,16.39,-7.96272,18.22188272,0,-0.07272,0.07272,16.39,-7.89,18.19022265,16.44,-7.98272,18.27559626,0,-0.07272,0.07272,16.44,-7.91,18.24394968
16/01/2021 00:30,16.05,-7.95444,17.9130013,0,-0.06444,0.06444,16.05,-7.89,17.8844793,16.09,-7.97444,17.95772239,0,-0.06444,0.06444,16.09,-7.91,17.92919965
16/01/2021 01:00,16.17,-7.95696,18.02171225,0,-0.06696,0.06696,16.17,-7.89,17.99224833,16.22,-7.97696,18.07540569,0,-0.06696,0.06696,16.22,-7.91,18.04595523
16/01/2021 01:30,15.78,-7.95948,17.673758,0,-0.06948,0.06948,15.78,-7.89,17.64257634,15.82,-7.97948,17.71847908,0,-0.06948,0.06948,15.82,-7.91,17.6872977
16/01/2021 02:00,15.16,-9.11912,17.6913524,0,-0.06912,0.06912,15.16,-9.05,17.6558234,15.19,-9.04912,17.6811389,0,-0.06912,0.06912,15.19,-8.98,17.64586354
16/01/2021 02:30,14.64,-10.05588,17.76092122,0,-0.06588,0.06588,14.64,-9.99,17.72370447,14.69,-10.10588,17.83044897,0,-0.06588,0.06588,14.69,-10.04,17.79319252
16/01/2021 03:00,14.49,-10.05804,17.63871505,0,-0.06804,0.06804,14.49,-9.99,17.60000568,14.52,-10.10804,17.6918872,0,-0.06804,0.06804,14.52,-10.04,17.65310171
16/01/2021 03:30,14.19,-9.92984,17.31929047,0,-0.06984,0.06984,14.19,-9.86,17.27934316,14.22,-9.95984,17.36107176,0,-0.06984,0.06984,14.22,-9.89,17.32109985
16/01/2021 04:00,13.98,-8.8284,16.53423861,0,-0.0684,0.0684,13.98,-8.76,16.49781804,14,-8.8384,16.55648859,0,-0.0684,0.0684,14,-8.77,16.52007567
16/01/2021 04:30,13.98,-7.72552,15.9726034,0,-0.06552,0.06552,13.98,-7.66,15.94101628,14,-7.74552,15.99978375,0,-0.06552,0.06552,14,-7.68,15.96816834
16/01/2021 05:00,13.91,-7.72804,15.91259571,0,-0.06804,0.06804,13.91,-7.66,15.87966309,13.93,-7.74804,15.93979372,0,-0.06804,0.06804,13.93,-7.68,15.90683187
16/01/2021 05:30,13.98,-7.72444,15.97208106,0,-0.06444,0.06444,13.98,-7.66,15.94101628,14.01,-7.74444,16.00801209,0,-0.06444,0.06444,14.01,-7.68,15.9769365
16/01/2021 06:00,14.08,-9.47912,16.97351219,0,-0.06912,0.06912,14.08,-9.41,16.93500812,14.09,-9.52912,17.0097686,0,-0.06912,0.06912,14.09,-9.46,16.97114316
16/01/2021 06:30,14.69,-9.7084,17.60821202,0,-0.0684,0.0684,14.69,-9.64,17.57059191,14.72,-9.7584,17.66082587,0,-0.0684,0.0684,14.72,-9.69,17.62312401
16/01/2021 07:00,15.06,-9.60732,17.86348783,0,-0.06732,0.06732,15.06,-9.54,17.82737221,15.09,-9.65732,17.91568948,0,-0.06732,0.06732,15.09,-9.59,17.87949104
16/01/2021 07:30,15.79,-9.45804,18.40593982,0,-0.06804,0.06804,15.79,-9.39,18.37106965,15.83,-9.50804,18.46596124,0,-0.06804,0.06804,15.83,-9.44,18.43102005
16/01/2021 08:00,16.43,-8.8148,18.64525674,0,-0.0648,0.0648,16.43,-8.75,18.61470924,16.4,-9.6848,19.04613743,0,-0.0648,0.0648,16.4,-9.62,19.01326905
16/01/2021 08:30,17.75,-6.22444,18.8097356,0,-0.06444,0.06444,17.75,-6.16,18.78850979,17.57,-8.71444,19.61240333,0,-0.06444,0.06444,17.57,-8.65,19.5838556
16/01/2021 09:00,18.51,-8.15624,20.22731695,0,-0.06624,0.06624,18.51,-8.09,20.20069801,18.55,-8.17624,20.27198561,0,-0.06624,0.06624,18.55,-8.11,20.24535996
16/01/2021 09:30,19.58,-8.80948,21.47052253,0,-0.06948,0.06948,19.58,-8.74,21.44210811,19.62,-8.84948,21.52342204,0,-0.06948,0.06948,19.62,-8.78,21.49494824
16/01/2021 10:00,20.64,-7.00696,21.79695136,0,-0.06696,0.06696,20.64,-6.94,21.77551836,20.66,-7.07696,21.83847437,0,-0.06696,0.06696,20.66,-7.01,21.81686733
16/01/2021 10:30,21.35108,-6.35912,22.27794928,0.00108,-0.06912,0.069128437,21.35,-6.29,22.25728195,21.38108,-6.40912,22.32100807,0.00108,-0.06912,0.069128437,21.38,-6.34,22.30022421
16/01/2021 11:00,21.60324,-6.3638,22.52105524,0.00324,-0.0738,0.073871088,21.6,-6.29,22.49720205,21.63324,-6.3538,22.54701416,0.00324,-0.0738,0.073871088,21.63,-6.28,22.52321691
16/01/2021 11:30,22.07504,-6.29524,22.9551179,0.00504,-0.07524,0.075408615,22.07,-6.22,22.92974705,22.10504,-6.35524,23.00047541,0.00504,-0.07524,0.075408615,22.1,-6.28,22.97495158
16/01/2021 12:00,22.25396,-6.17732,23.09541119,0.00396,-0.06732,0.06743637,22.25,-6.11,23.07367764,22.28396,-6.21732,23.13503709,0.00396,-0.06732,0.06743637,22.28,-6.15,23.11321916
16/01/2021 12:30,22.73468,-6.0602,23.52852946,0.00468,-0.0702,0.070355827,22.73,-5.99,23.50602051,22.76468,-6.1402,23.57822537,0.00468,-0.0702,0.070355827,22.76,-6.07,23.55551952
16/01/2021 13:00,22.95596,-6.13912,23.76267859,0.07596,-0.06912,0.102701003,22.88,-6.07,23.67148707,22.98596,-6.13912,23.79166139,0.07596,-0.06912,0.102701003,22.91,-6.07,23.70048523
16/01/2021 13:30,22.88072,-7.69344,24.13951878,0.00072,-0.07344,0.073443529,22.88,-7.62,24.11553027,23.37072,-3.47344,23.62742768,0.00072,-0.07344,0.073443529,23.37,-3.4,23.61603057
16/01/2021 14:00,22.38072,-6.78696,23.38716429,0.00072,-0.06696,0.066963871,22.38,-6.72,23.36713076,22.53072,-5.59696,23.21549709,0.00072,-0.06696,0.066963871,22.53,-5.53,23.19874566
16/01/2021 14:30,22.28036,-6.36344,23.17127123,0.00036,-0.07344,0.073440882,22.28,-6.29,23.15086391,22.31036,-6.45344,23.22496612,0.00036,-0.07344,0.073440882,22.31,-6.38,23.20432072
16/01/2021 15:00,22.33112,-6.44256,23.24189105,0.05112,-0.05256,0.073319902,22.28,-6.39,23.17823332,22.36112,-6.53256,23.29579421,0.05112,-0.05256,0.073319902,22.31,-6.48,23.23201455
16/01/2021 15:30,22.53716,-6.50512,23.45719862,0.04716,-0.01512,0.049524539,22.49,-6.49,23.40769532,22.57716,-6.49512,23.49286567,0.04716,-0.01512,0.049524539,22.53,-6.48,23.44336367
16/01/2021 16:00,22.66816,-6.43088,23.56271834,0.03816,-0.02088,0.043498966,22.63,-6.41,23.52031037,22.69816,-6.50088,23.61075831,0.03816,-0.02088,0.043498966,22.66,-6.48,23.5683262
16/01/2021 16:30,23.34432,-6.4622,24.22224814,0.00432,-0.0522,0.052378454,23.34,-6.41,24.20420831,23.36432,-6.5322,24.26027794,0.00432,-0.0522,0.052378454,23.36,-6.48,24.24211212
16/01/2021 17:00,24.75,-5.78768,25.41770524,0,-0.06768,0.06768,24.75,-5.72,25.40237981,24.79,-5.86768,25.47496356,0,-0.06768,0.06768,24.79,-5.8,25.45945993
16/01/2021 17:30,26,-5.98804,26.68064135,0,-0.06804,0.06804,26,-5.92,26.66545331,26.07,-6.04804,26.7623558,0,-0.06804,0.06804,26.07,-5.98,26.74706152
16/01/2021 18:00,26.21,-5.98696,26.8850849,0,-0.06696,0.06696,26.21,-5.92,26.87025307,26.25,-6.10696,26.95101965,0,-0.06696,0.06696,26.25,-6.04,26.93592582
16/01/2021 18:30,26.21,-6.08804,26.90777455,0,-0.06804,0.06804,26.21,-6.02,26.89246177,26.25,-6.10804,26.9512644,0,-0.06804,0.06804,26.25,-6.04,26.93592582
16/01/2021 19:00,25.64,-6.24236,26.38894955,0,-0.07236,0.07236,25.64,-6.17,26.37192636,25.69,-6.31236,26.4541488,0,-0.07236,0.07236,25.69,-6.24,26.436976
16/01/2021 19:30,24.72,-6.48236,25.55580934,0,-0.07236,0.07236,24.72,-6.41,25.53755078,24.74,-6.53236,25.58787461,0,-0.07236,0.07236,24.74,-6.46,25.56949745
16/01/2021 20:00,23.64,-6.77344,24.5912401,0,-0.07344,0.07344,23.64,-6.7,24.57111312,23.69,-6.84344,24.65864496,0,-0.07344,0.07344,23.69,-6.77,24.63836439
16/01/2021 20:30,22.52,-6.95344,23.56906294,0,-0.07344,0.07344,22.52,-6.88,23.54750093,22.56,-7.00344,23.62206113,0,-0.07344,0.07344,22.56,-6.93,23.60039195
16/01/2021 21:00,21.52,-7.27668,22.71696441,0,-0.07668,0.07668,21.52,-7.2,22.69251859,21.56,-7.17668,22.72307936,0,-0.07668,0.07668,21.56,-7.1,22.69897795
16/01/2021 21:30,20.49,-7.26948,21.74133021,0,-0.06948,0.06948,20.49,-7.2,21.71819744,20.53,-7.32948,21.79913248,0,-0.06948,0.06948,20.53,-7.26,21.77586967
16/01/2021 22:00,19.78,-7.4138,21.12375039,0,-0.0738,0.0738,19.78,-7.34,21.09796199,19.8,-7.4738,21.16359342,0,-0.0738,0.0738,19.8,-7.4,21.13764414
16/01/2021 22:30,18.65,-9.67452,21.00996995,0,-0.07452,0.07452,18.65,-9.6,20.97575982,18.95,-6.95452,20.18583286,0,-0.07452,0.07452,18.95,-6.88,20.16028026
16/01/2021 23:00,17.52,-9.01876,19.7050357,0,-0.06876,0.06876,17.52,-8.95,19.67366006,17.54,-9.10876,19.76413693,0,-0.06876,0.06876,17.54,-9.04,19.73254165
16/01/2021 23:30,16.86,-7.67984,18.52672509,0,-0.06984,0.06984,16.86,-7.61,18.49788366,16.88,-7.72984,18.5656895,0,-0.06984,0.06984,16.88,-7.66,18.53672031
17/01/2021 00:00,15.99,-7.87236,17.82285476,0,-0.07236,0.07236,15.99,-7.8,17.79101178,16.04,-7.91236,17.88538623,0,-0.07236,0.07236,16.04,-7.84,17.85349266
17/01/2021 00:30,15.8,-7.86588,17.64970448,0,-0.06588,0.06588,15.8,-7.8,17.62044267,15.83,-7.90588,17.69440133,0,-0.06588,0.06588,15.83,-7.84,17.66506439
17/01/2021 01:00,15.87,-8.91588,18.20301668,0,-0.06588,0.06588,15.87,-8.85,18.17083928,15.9,-8.96588,18.25368467,0,-0.06588,0.06588,15.9,-8.9,18.22141597
17/01/2021 01:30,15.49,-9.61056,18.2291789,0,-0.07056,0.07056,15.49,-9.54,18.19207795,15.54,-9.68056,18.30860022,0,-0.07056,0.07056,15.54,-9.61,18.2713902
17/01/2021 02:00,14.95,-10.21912,18.10891807,0,-0.06912,0.06912,14.95,-10.15,18.07000277,15.26,-6.82912,16.71838748,0,-0.06912,0.06912,15.26,-6.76,16.69027262
17/01/2021 02:30,14.35,-11.38624,18.31854146,0,-0.06624,0.06624,14.35,-11.32,18.27744238,14.67,-7.71624,16.57556212,0,-0.06624,0.06624,14.67,-7.65,16.54483001
17/01/2021 03:00,14.07,-10.0048,17.264441,0,-0.0648,0.0648,14.07,-9.94,17.22697013,14.11,-10.0748,17.3376381,0,-0.0648,0.0648,14.11,-10.01,17.30006358
17/01/2021 03:30,13.82,-10.12876,17.13429833,0,-0.06876,0.06876,13.82,-10.06,17.09374154,13.85,-10.13876,17.16440952,0,-0.06876,0.06876,13.85,-10.07,17.12388391
17/01/2021 04:00,13.56,-9.0884,16.32398893,0,-0.0684,0.0684,13.56,-9.02,16.28600626,13.59,-9.1284,16.3711877,0,-0.0684,0.0684,13.59,-9.06,16.33314728
17/01/2021 04:30,13.56,-7.92912,15.7081044,0,-0.06912,0.06912,13.56,-7.86,15.67332766,13.59,-7.95912,15.7491489,0,-0.06912,0.06912,13.59,-7.89,15.71433104
17/01/2021 05:00,13.46,-7.92948,15.62204382,0,-0.06948,0.06948,13.46,-7.86,15.58689193,13.47,-7.95948,15.64590112,0,-0.06948,0.06948,13.47,-7.89,15.61066943
17/01/2021 05:30,13.24,-9.81048,16.47856541,0,-0.06048,0.06048,13.24,-9.75,16.44263057,13.28,-9.90048,16.56435644,0,-0.06048,0.06048,13.28,-9.84,16.5282788
17/01/2021 06:00,13.41,-10.07552,16.77331819,0,-0.06552,0.06552,13.41,-10.01,16.73404315,13.45,-10.13552,16.84135581,0,-0.06552,0.06552,13.45,-10.07,16.80200583
17/01/2021 06:30,14.02,-8.8948,16.60354983,0,-0.0648,0.0648,14.02,-8.83,16.56892573,14.04,-8.9648,16.65800826,0,-0.0648,0.0648,14.04,-8.9,16.62322472
17/01/2021 07:00,14.6,-7.76056,16.53439722,0,-0.07056,0.07056,14.6,-7.69,16.50139691,14.65,-7.81056,16.60202842,0,-0.07056,0.07056,14.65,-7.74,16.56894988
17/01/2021 07:30,15.25,-8.47876,17.44854926,0,-0.06876,0.06876,15.25,-8.41,17.41524045,15.28,-8.52876,17.49908989,0,-0.06876,0.06876,15.28,-8.46,17.46568063
17/01/2021 08:00,15.77,-8.05308,17.70720185,0,-0.07308,0.07308,15.77,-7.98,17.67408555,15.81,-8.12308,17.77471599,0,-0.07308,0.07308,15.81,-8.05,17.74143737
17/01/2021 08:30,16.549,-7.86328,18.32213343,0.009,-0.05328,0.054034789,16.54,-7.81,18.29119187,16.579,-7.89328,18.36211072,0.009,-0.05328,0.054034789,16.57,-7.84,18.33113472
17/01/2021 09:00,17.69616,-8.29112,19.54217873,0.05616,-0.05112,0.075942083,17.64,-8.24,19.46964817,17.73616,-8.34112,19.59963404,0.05616,-0.05112,0.075942083,17.68,-8.29,19.52707095
17/01/2021 09:30,18.98736,-6.98544,20.23156474,0.11736,-0.05544,0.129795852,18.87,-6.93,20.10228345,19.03736,-7.06544,20.30619408,0.11736,-0.05544,0.129795852,18.92,-7.01,20.17688033
17/01/2021 10:00,19.92396,-8.14472,21.52441976,0.18396,-0.05472,0.191925923,19.74,-8.09,21.33344089,19.95396,-8.19472,21.57113709,0.18396,-0.05472,0.191925923,19.77,-8.14,21.38018943
17/01/2021 10:30,21.11832,-6.98156,22.24242837,0.23832,-0.06156,0.246142349,20.88,-6.92,21.99683614,21.13832,-7.06156,22.2866373,0.23832,-0.06156,0.246142349,20.9,-7,22.04109798
17/01/2021 11:00,21.9922,-6.45408,22.91968607,0.2322,-0.06408,0.240879817,21.76,-6.39,22.67883815,22.0422,-6.53408,22.99027582,0.2322,-0.06408,0.240879817,21.81,-6.47,22.74943955
17/01/2021 11:30,22.51912,-6.453,23.4254557,0.24912,-0.063,0.256962593,22.27,-6.39,23.16862102,22.55912,-6.533,23.48603807,0.24912,-0.063,0.256962593,22.31,-6.47,23.22922728
17/01/2021 12:00,23.08472,-6.26552,23.91988793,0.23472,-0.06552,0.243693145,22.85,-6.2,23.67620113,23.12472,-6.32552,23.97425449,0.23472,-0.06552,0.243693145,22.89,-6.26,23.73056468
17/01/2021 12:30,23.6698,-6.153,24.45646829,0.1998,-0.063,0.209497112,23.47,-6.09,24.24724727,23.7198,-6.193,24.51493751,0.1998,-0.063,0.209497112,23.52,-6.13,24.30570509
17/01/2021 13:00,24.2184,-6.15552,24.98842382,0.1584,-0.06552,0.171415957,24.06,-6.09,24.81877717,24.2684,-6.19552,25.04675042,0.1584,-0.06552,0.171415957,24.11,-6.13,24.8770778
17/01/2021 13:30,24.39068,-6.1566,25.15569507,0.13068,-0.0666,0.1466725,24.26,-6.09,25.01271077,24.43068,-6.1966,25.20428489,0.13068,-0.0666,0.1466725,24.3,-6.13,25.06126294
17/01/2021 14:00,24.20736,-4.8184,24.68224578,0.11736,-0.0684,0.13583788,24.09,-4.75,24.55383066,24.26736,-4.8484,24.74695424,0.11736,-0.0684,0.13583788,24.15,-4.78,24.61850727
17/01/2021 14:30,24.01936,-4.46588,24.43099955,0.09936,-0.06588,0.119216542,23.92,-4.4,24.32131575,24.10936,-4.24588,24.48037452,0.09936,-0.06588,0.119216542,24.01,-4.18,24.37114072
