Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/01/2021 15:00,23.6084,-6.26076,24.42444813,0.0684,-0.05076,0.085177096,23.54,-6.21,24.34534247,23.6584,-6.35076,24.49595973,0.0684,-0.05076,0.085177096,23.59,-6.3,24.41675859
17/01/2021 15:30,23.67896,-6.22836,24.48439534,0.04896,-0.01836,0.052289303,23.63,-6.21,24.43237606,23.73896,-6.31836,24.56542072,0.04896,-0.01836,0.052289303,23.69,-6.3,24.51338614
17/01/2021 16:00,24.2598,-5.62024,24.902309,0.0198,-0.03024,0.036145506,24.24,-5.59,24.87620751,24.2998,-5.69024,24.9571455,0.0198,-0.03024,0.036145506,24.28,-5.66,24.93098474
17/01/2021 16:30,25.17216,-6.04868,25.88868805,0.00216,-0.05868,0.058719741,25.17,-5.99,25.87293953,25.21216,-6.09868,25.93929277,0.00216,-0.05868,0.058719741,25.21,-6.04,25.92345849
17/01/2021 17:00,26.21,-5.95408,26.87778206,0,-0.06408,0.06408,26.21,-5.89,26.86365947,26.27,-6.02408,26.95185411,0,-0.06408,0.06408,26.27,-5.96,26.93760383
17/01/2021 17:30,27.02,-5.86408,27.64901145,0,-0.06408,0.06408,27.02,-5.8,27.63549167,27.07,-5.87408,27.69999487,0,-0.06408,0.06408,27.07,-5.81,27.68647684
17/01/2021 18:00,27.02,-5.86372,27.6489351,0,-0.06372,0.06372,27.02,-5.8,27.63549167,27.07,-5.97372,27.72129562,0,-0.06372,0.06372,27.07,-5.91,27.70763433
17/01/2021 18:30,26.54,-6.02696,27.21572793,0,-0.06696,0.06696,26.54,-5.96,27.20097792,26.59,-6.07696,27.27558511,0,-0.06696,0.06696,26.59,-6.01,27.26074467
17/01/2021 19:00,25.89,-6.2284,26.62865123,0,-0.0684,0.0684,25.89,-6.16,26.61273567,25.95,-6.2884,26.70105756,0,-0.0684,0.0684,25.95,-6.22,26.68503138
17/01/2021 19:30,24.87,-6.48948,25.70272847,0,-0.06948,0.06948,24.87,-6.42,25.68527399,24.93,-6.53948,25.77343009,0,-0.06948,0.06948,24.93,-6.47,25.75588865
17/01/2021 20:00,23.72,-6.64912,24.63430934,0,-0.06912,0.06912,23.72,-6.58,24.61574293,23.79,-6.71912,24.72065277,0,-0.06912,0.06912,23.79,-6.65,24.70195539
17/01/2021 20:30,22.82,-6.84696,23.82505533,0,-0.06696,0.06696,22.82,-6.78,23.80589843,22.85,-6.92696,23.87687741,0,-0.06696,0.06696,22.85,-6.86,23.85753759
17/01/2021 21:00,21.88,-7.09236,23.00078195,0,-0.07236,0.07236,21.88,-7.02,22.97857263,21.91,-7.15236,23.04787091,0,-0.07236,0.07236,21.91,-7.08,23.02551845
17/01/2021 21:30,20.86,-7.41776,22.13961977,0,-0.07776,0.07776,20.86,-7.34,22.11368807,20.9,-7.42776,22.18065866,0,-0.07776,0.07776,20.9,-7.35,22.1547399
17/01/2021 22:00,19.65,-7.782,21.1348533,0,-0.072,0.072,19.65,-7.71,21.10844855,19.69,-7.822,21.18678324,0,-0.072,0.072,19.69,-7.75,21.16030718
17/01/2021 22:30,18.51,-8.27416,20.27515287,0,-0.07416,0.07416,18.51,-8.2,20.24500185,18.56,-8.28416,20.32488393,0,-0.07416,0.07416,18.56,-8.21,20.29477026
17/01/2021 23:00,17.26,-7.77552,18.93056553,0,-0.06552,0.06552,17.26,-7.71,18.90374831,17.3,-7.82552,18.98759498,0,-0.06552,0.06552,17.3,-7.76,18.96068564
17/01/2021 23:30,16.1,-9.41236,18.64946436,0,-0.07236,0.07236,16.1,-9.34,18.61304919,16.17,-9.04236,18.52655322,0,-0.07236,0.07236,16.17,-8.97,18.49134392
18/01/2021 00:00,15.18,-10.0002,18.17790967,0,-0.0702,0.0702,15.18,-9.93,18.13938533,15.23,-10.0602,18.25268539,0,-0.0702,0.0702,15.23,-9.99,18.21408795
18/01/2021 00:30,15.04,-9.99732,18.0595683,0,-0.06732,0.06732,15.04,-9.93,18.02238885,15.08,-10.05732,18.12611612,0,-0.06732,0.06732,15.08,-9.99,18.08885016
18/01/2021 01:00,15.31,-9.99552,18.28405098,0,-0.06552,0.06552,15.31,-9.93,18.24831499,15.34,-10.05552,18.34200323,0,-0.06552,0.06552,15.34,-9.99,18.30616563
18/01/2021 01:30,15.08,-9.99804,18.09329168,0,-0.06804,0.06804,15.08,-9.93,18.05578301,15.11,-10.05804,18.15148117,0,-0.06804,0.06804,15.11,-9.99,18.11386762
18/01/2021 02:00,14.8,-9.37768,17.5208699,0,-0.06768,0.06768,14.8,-9.31,17.48473906,14.82,-9.49768,17.60222501,0,-0.06768,0.06768,14.82,-9.43,17.56579916
18/01/2021 02:30,14.59,-7.93768,16.60948114,0,-0.06768,0.06768,14.59,-7.87,16.57724344,14.63,-7.95768,16.65417578,0,-0.06768,0.06768,14.63,-7.89,16.62194333
18/01/2021 03:00,14.27,-7.93624,16.32840486,0,-0.06624,0.06624,14.27,-7.87,16.29631247,14.31,-7.95624,16.37308324,0,-0.06624,0.06624,14.31,-7.89,16.34099752
18/01/2021 03:30,14.02,-8.13236,16.20788941,0,-0.07236,0.07236,14.02,-8.06,16.17170368,14.05,-8.13236,16.23384672,0,-0.07236,0.07236,14.05,-8.06,16.19771898
18/01/2021 04:00,13.48,-10.70984,17.21659295,0,-0.06984,0.06984,13.48,-10.64,17.17323499,13.81,-6.62984,15.31897119,0,-0.06984,0.06984,13.81,-6.56,15.28887504
18/01/2021 04:30,13.48,-10.7066,17.21457765,0,-0.0666,0.0666,13.48,-10.64,17.17323499,13.59,-8.9766,16.28703311,0,-0.0666,0.0666,13.59,-8.91,16.25042153
18/01/2021 05:00,13.48,-9.96264,16.76199856,0,-0.06264,0.06264,13.48,-9.9,16.7248438,13.44,-9.98264,16.74176518,0,-0.06264,0.06264,13.44,-9.92,16.70449041
18/01/2021 05:30,14.04,-8.21552,16.26703319,0,-0.06552,0.06552,14.04,-8.15,16.23404139,14.08,-8.30552,16.34711175,0,-0.06552,0.06552,14.08,-8.24,16.31392044
18/01/2021 06:00,14.58,-7.84092,16.55464969,0,-0.07092,0.07092,14.58,-7.77,16.52117732,14.6,-7.92092,16.61026712,0,-0.07092,0.07092,14.6,-7.85,16.57656478
18/01/2021 06:30,15.67,-7.63876,17.43271506,0,-0.06876,0.06876,15.67,-7.57,17.40269519,15.7,-7.70876,17.4904254,0,-0.06876,0.06876,15.7,-7.64,17.46022909
18/01/2021 07:00,16.8,-7.51984,18.40619444,0,-0.06984,0.06984,16.8,-7.45,18.3777719,16.83,-7.55984,18.44993444,0,-0.06984,0.06984,16.83,-7.49,18.42142774
18/01/2021 07:30,18.21,-8.48128,20.08821073,0,-0.07128,0.07128,18.21,-8.41,20.05822026,18.26,-8.51128,20.1462028,0,-0.07128,0.07128,18.26,-8.44,20.11619248
18/01/2021 08:00,19.65,-7.05344,20.87758405,0,-0.07344,0.07344,19.65,-6.98,20.85288709,19.7,-7.09344,20.93816828,0,-0.07344,0.07344,19.7,-7.02,20.9134024
18/01/2021 08:30,21.29252,-7.5348,22.58638127,0.00252,-0.0648,0.064848981,21.29,-7.47,22.56246884,21.34252,-7.4148,22.59385799,0.00252,-0.0648,0.064848981,21.34,-7.35,22.57029242
18/01/2021 09:00,22.65124,-6.46852,23.55674902,0.02124,-0.03852,0.043987816,22.63,-6.43,23.52576885,22.68124,-6.52852,23.60212324,0.02124,-0.03852,0.043987816,22.66,-6.49,23.57107762
18/01/2021 09:30,23.39456,-6.29888,24.22769751,0.03456,-0.03888,0.052019689,23.36,-6.26,24.18423453,23.45456,-6.34888,24.29865556,0.03456,-0.03888,0.052019689,23.42,-6.31,24.25515409
18/01/2021 10:00,23.93888,-6.10464,24.7049915,0.03888,-0.04464,0.059197838,23.9,-6.06,24.65630954,23.99888,-6.18464,24.7829783,0.03888,-0.04464,0.059197838,23.96,-6.14,24.73421113
18/01/2021 10:30,24.2548,-6.10284,25.01079725,0.0648,-0.04284,0.077680793,24.19,-6.06,24.93751591,24.3048,-6.18284,25.07889179,0.0648,-0.04284,0.077680793,24.24,-6.14,25.00554339
18/01/2021 11:00,24.64404,-6.12588,25.39399758,0.10404,-0.06588,0.123144208,24.54,-6.06,25.27716756,24.68404,-6.11588,25.4304113,0.10404,-0.06588,0.123144208,24.58,-6.05,25.31361096
18/01/2021 11:30,24.84972,-6.00904,25.56593722,0.09972,-0.05904,0.115887014,24.75,-5.95,25.45515665,24.89972,-6.10904,25.63818297,0.09972,-0.05904,0.115887014,24.8,-6.05,25.52728932
18/01/2021 12:00,25.41944,-3.953,25.72497112,0.10944,-0.063,0.126277922,25.31,-3.89,25.6071904,25.46944,-4.013,25.78364875,0.10944,-0.063,0.126277922,25.36,-3.95,25.66577682
18/01/2021 12:30,25.74752,-5.61228,26.35208669,0.13752,-0.06228,0.150965389,25.61,-5.55,26.20447672,25.80752,-5.70228,26.4299846,0.13752,-0.06228,0.150965389,25.67,-5.64,26.28228491
18/01/2021 13:00,25.97212,-5.88084,26.62959437,0.13212,-0.06084,0.145455148,25.84,-5.82,26.48731772,26.01212,-5.93084,26.6796786,0.13212,-0.06084,0.145455148,25.88,-5.87,26.53735669
18/01/2021 13:30,25.81896,-5.883,26.48071722,0.13896,-0.063,0.152574184,25.68,-5.82,26.33125139,25.88896,-6.023,26.58034573,0.13896,-0.063,0.152574184,25.75,-5.96,26.43074157
18/01/2021 14:00,25.5182,-6.03552,26.22224309,0.0882,-0.06552,0.109873156,25.43,-5.97,26.12136673,25.5782,-6.10552,26.29679999,0.0882,-0.06552,0.109873156,25.49,-6.04,26.19583364
18/01/2021 14:30,24.95108,-6.0366,25.67093556,0.09108,-0.0666,0.112832293,24.86,-5.97,25.56678509,24.99108,-6.1066,25.72634143,0.09108,-0.0666,0.112832293,24.9,-6.04,25.62209203
18/01/2021 15:00,24.72668,-6.12688,25.47444528,0.07668,-0.05688,0.09547333,24.65,-6.07,25.38636248,24.76668,-6.19688,25.53017352,0.07668,-0.05688,0.09547333,24.69,-6.14,25.4420066
18/01/2021 15:30,24.7022,-6.17996,25.46351489,0.0522,-0.03996,0.065739194,24.65,-6.14,25.40319074,24.7422,-6.17996,25.50232081,0.0522,-0.03996,0.065739194,24.69,-6.14,25.4420066
18/01/2021 16:00,24.85412,-6.30068,25.64031687,0.02412,-0.04068,0.047293095,24.83,-6.26,25.60696194,24.89412,-6.35068,25.69140609,0.02412,-0.04068,0.047293095,24.87,-6.31,25.6580007
18/01/2021 16:30,25.5136,-5.56724,26.11394161,0.0036,-0.05724,0.057353096,25.51,-5.51,26.09827964,25.8336,-3.23724,26.03564118,0.0036,-0.05724,0.057353096,25.83,-3.18,26.02501297
18/01/2021 17:00,26.9694,-3.90548,27.25071211,0.7794,-0.01548,0.779553712,26.19,-3.89,26.47731482,27.0394,-3.96548,27.32863304,0.7794,-0.01548,0.779553712,26.26,-3.95,26.55541564
18/01/2021 17:30,27.67748,-5.92956,28.30552209,7.19748,0.46044,7.212192686,20.48,-6.39,21.45372928,27.72748,-5.97956,28.36491292,7.19748,0.46044,7.212192686,20.53,-6.44,21.51637748
18/01/2021 18:00,27.7928,-5.922,28.41671719,7.1928,0.468,7.208009145,20.6,-6.39,21.56831241,27.8328,-5.972,28.46628778,7.1928,0.468,7.208009145,20.64,-6.44,21.62135981
18/01/2021 18:30,27.16368,-5.93904,27.80535393,1.18368,0.03096,1.184084821,25.98,-5.97,26.65710599,27.19368,-5.97904,27.84322451,1.18368,0.03096,1.184084821,26.01,-6.01,26.69532169
18/01/2021 19:00,26.4,-6.0348,27.08096769,0,-0.0648,0.0648,26.4,-5.97,27.06660119,26.47,-6.0748,27.15813129,0,-0.0648,0.0648,26.47,-6.01,27.14371014
18/01/2021 19:30,25.6,-6.37804,26.38255852,0,-0.06804,0.06804,25.6,-6.31,26.36619237,25.66,-6.44804,26.45775538,0,-0.06804,0.06804,25.66,-6.38,26.44125564
18/01/2021 20:00,24.48,-6.53912,25.33832059,0,-0.06912,0.06912,24.48,-6.47,25.32057069,24.53,-6.57912,25.39696281,0,-0.06912,0.06912,24.53,-6.51,25.37914498
18/01/2021 20:30,23.37,-6.73488,24.32109185,0,-0.07488,0.07488,23.37,-6.66,24.30046296,23.42,-6.80488,24.38857913,0,-0.07488,0.07488,23.42,-6.73,24.36779227
18/01/2021 21:00,22.29,-6.97668,23.35633027,0,-0.07668,0.07668,22.29,-6.9,23.33354024,22.33,-7.04668,23.41547777,0,-0.07668,0.07668,22.33,-6.97,23.3925159
18/01/2021 21:30,21.15,-7.222,22.34904436,0,-0.072,0.072,21.15,-7.15,22.32588184,21.2,-7.242,22.40282491,0,-0.072,0.072,21.2,-7.17,22.37965371
18/01/2021 22:00,20.04,-7.44668,21.37883633,0,-0.07668,0.07668,20.04,-7.37,21.35224813,20.06,-7.51668,21.42204655,0,-0.07668,0.07668,20.06,-7.44,21.39526116
18/01/2021 22:30,18.81,-7.53416,20.26276553,0,-0.07416,0.07416,18.81,-7.46,20.23530825,18.83,-7.59416,20.30369834,0,-0.07416,0.07416,18.83,-7.52,20.27607704
18/01/2021 23:00,17.29,-9.53524,19.74499688,0,-0.07524,0.07524,17.29,-9.46,19.70877216,17.43,-8.24524,19.28182778,0,-0.07524,0.07524,17.43,-8.17,19.24977402
18/01/2021 23:30,16.14,-8.80056,18.38340165,0,-0.07056,0.07056,16.14,-8.73,18.34972752,16.14,-9.09056,18.52398124,0,-0.07056,0.07056,16.14,-9.02,18.48945645
19/01/2021 00:00,15.24,-9.53336,17.97616625,0,-0.06336,0.06336,15.24,-9.47,17.94264473,15.25,-9.58336,18.01119899,0,-0.06336,0.06336,15.25,-9.52,17.97756658
19/01/2021 00:30,15.13,-9.79156,18.02197401,0,-0.06156,0.06156,15.13,-9.73,17.98860195,15.16,-9.91156,18.11255425,0,-0.06156,0.06156,15.16,-9.85,18.07894079
19/01/2021 01:00,15.5,-9.72768,18.29966552,0,-0.06768,0.06768,15.5,-9.66,18.26377836,15.53,-9.75768,18.34102557,0,-0.06768,0.06768,15.53,-9.69,18.30510858
19/01/2021 01:30,15.21,-9.72948,18.05566064,0,-0.06948,0.06948,15.21,-9.66,18.01831568,15.24,-9.82948,18.13494629,0,-0.06948,0.06948,15.24,-9.76,18.09738103
19/01/2021 02:00,14.79,-9.73236,17.70488439,0,-0.07236,0.07236,14.79,-9.66,17.66521158,14.81,-9.83236,17.77670957,0,-0.07236,0.07236,14.81,-9.76,17.73678945
19/01/2021 02:30,14.47,-9.93272,17.5510634,0,-0.07272,0.07272,14.47,-9.86,17.51001142,14.48,-9.96272,17.57629625,0,-0.07272,0.07272,14.48,-9.89,17.53517893
19/01/2021 03:00,14.13,-9.93344,17.27223582,0,-0.07344,0.07344,14.13,-9.86,17.23010447,14.14,-9.96344,17.29768009,0,-0.07344,0.07344,14.14,-9.89,17.25548319
19/01/2021 03:30,13.88,-7.93056,15.98587445,0,-0.07056,0.07056,13.88,-7.86,15.95098743,13.92,-7.96056,16.03548925,0,-0.07056,0.07056,13.92,-7.89,16.00057811
19/01/2021 04:00,13.71,-7.93452,15.84047688,0,-0.07452,0.07452,13.71,-7.86,15.8032813,13.73,-7.96452,15.87282202,0,-0.07452,0.07452,13.73,-7.89,15.83556125
19/01/2021 04:30,13.71,-7.93488,15.8406572,0,-0.07488,0.07488,13.71,-7.86,15.8032813,13.73,-7.96488,15.87300266,0,-0.07488,0.07488,13.73,-7.89,15.83556125
19/01/2021 05:00,13.71,-7.93344,15.83993593,0,-0.07344,0.07344,13.71,-7.86,15.8032813,13.73,-7.96344,15.87228013,0,-0.07344,0.07344,13.73,-7.89,15.83556125
19/01/2021 05:30,13.98,-7.93236,16.07366589,0,-0.07236,0.07236,13.98,-7.86,16.03807969,13.98,-7.96236,16.08849206,0,-0.07236,0.07236,13.98,-7.89,16.05280349
19/01/2021 06:00,14.35,-7.86308,16.36308428,0,-0.07308,0.07308,14.35,-7.79,16.32809236,14.39,-7.88308,16.40777408,0,-0.07308,0.07308,14.39,-7.81,16.3727884
19/01/2021 06:30,15.45,-7.58804,17.21281067,0,-0.06804,0.06804,15.45,-7.52,17.18292466,15.48,-7.63804,17.26180915,0,-0.06804,0.06804,15.48,-7.57,17.2318107
19/01/2021 07:00,16.47,-7.43984,18.07241321,0,-0.06984,0.06984,16.47,-7.37,18.04377455,16.49,-7.50984,18.11954185,0,-0.06984,0.06984,16.49,-7.44,18.09070756
19/01/2021 07:30,17.78,-8.95552,19.90803201,0,-0.06552,0.06552,17.78,-8.89,19.87864432,17.82,-9.04552,19.98433967,0,-0.06552,0.06552,17.82,-8.98,19.95476885
19/01/2021 08:00,19.11,-8.73264,21.01073776,0,-0.06264,0.06264,19.11,-8.67,20.9847802,19.14,-8.78264,21.05883105,0,-0.06264,0.06264,19.14,-8.72,21.03278393
19/01/2021 08:30,21.07,-6.60632,22.08140312,0,-0.07632,0.07632,21.07,-6.53,22.0586899,21.12,-6.68632,22.1531324,0,-0.07632,0.07632,21.12,-6.61,22.1302169
19/01/2021 09:00,22.12756,-6.44012,23.04569498,0.00756,-0.06012,0.060593465,22.12,-6.38,23.0217028,22.15756,-6.52012,23.09695716,0.00756,-0.06012,0.060593465,22.15,-6.46,23.0728
19/01/2021 09:30,22.83412,-6.42536,23.72092509,0.02412,-0.04536,0.051374157,22.81,-6.38,23.68544912,22.87412,-6.50536,23.78119161,0.02412,-0.04536,0.051374157,22.85,-6.46,23.74561223
19/01/2021 10:00,22.86552,-6.36516,23.73493768,0.15552,-0.06516,0.168618789,22.71,-6.3,23.56764944,22.90552,-6.42516,23.78960965,0.15552,-0.06516,0.168618789,22.75,-6.36,23.62227974
19/01/2021 10:30,23.26008,-6.35904,24.11366234,0.10008,-0.05904,0.116196936,23.16,-6.3,24.00157495,23.30008,-6.41904,24.16811541,0.10008,-0.05904,0.116196936,23.2,-6.36,24.05596807
19/01/2021 11:00,23.46268,-6.2212,24.27345633,0.11268,-0.0612,0.12822723,23.35,-6.16,24.14887368,23.50268,-6.2512,24.31981638,0.11268,-0.0612,0.12822723,23.39,-6.19,24.19521027
19/01/2021 11:30,23.566,-6.22444,24.37416684,0.126,-0.06444,0.141522131,23.44,-6.16,24.23590725,23.636,-6.25444,24.44950952,0.126,-0.06444,0.141522131,23.51,-6.19,24.31123609
19/01/2021 12:00,23.81156,-6.09192,24.57848406,0.15156,-0.06192,0.16372086,23.66,-6.03,24.41631627,23.87156,-6.25192,24.67666672,0.15156,-0.06192,0.16372086,23.72,-6.19,24.51437333
19/01/2021 12:30,24.3582,-5.89012,25.06023585,0.0882,-0.06012,0.106741062,24.27,-5.83,24.96040464,24.4282,-5.93012,25.13768642,0.0882,-0.06012,0.106741062,24.34,-5.87,25.03782139
19/01/2021 13:00,24.74676,-5.88148,25.43607551,0.08676,-0.05148,0.100883537,24.66,-5.83,25.33978098,24.81676,-5.92148,25.51343768,0.08676,-0.05148,0.100883537,24.73,-5.87,25.41711628
19/01/2021 13:30,24.61656,-5.89192,25.31184994,0.10656,-0.06192,0.123244148,24.51,-5.83,25.19382861,24.65656,-6.00192,25.37654418,0.10656,-0.06192,0.123244148,24.55,-5.94,25.25838673
19/01/2021 14:00,24.3896,-5.97204,25.11011449,0.0396,-0.03204,0.05093841,24.35,-5.94,25.06403998,24.4296,-6.04204,25.16568305,0.0396,-0.03204,0.05093841,24.39,-6.01,25.11955812
19/01/2021 14:30,23.94168,-6.1242,24.71254473,0.03168,-0.0342,0.046618263,23.91,-6.09,24.67339053,24.00168,-6.1442,24.77562989,0.03168,-0.0342,0.046618263,23.97,-6.11,24.73647105
19/01/2021 15:00,24.108,-5.58996,24.74759214,0.018,-0.03996,0.043826951,24.09,-5.55,24.7210558,24.158,-5.68996,24.81903723,0.018,-0.03996,0.043826951,24.14,-5.65,24.79237988
19/01/2021 15:30,24.52404,-4.0632,24.85836141,0.01404,-0.0432,0.04542424,24.51,-4.02,24.83748176,24.56404,-4.1132,24.90603291,0.01404,-0.0432,0.04542424,24.55,-4.07,24.88508389
19/01/2021 16:00,24.79468,-4.00076,25.11537849,0.00468,-0.05076,0.050975288,24.79,-3.95,25.10272097,24.83468,-4.12076,25.17423273,0.00468,-0.05076,0.050975288,24.83,-4.07,25.16135529
19/01/2021 16:30,25.1702,-4.40436,25.55263891,0.1602,-0.05436,0.169171657,25.01,-4.35,25.3854801,25.2302,-4.45436,25.62038866,0.1602,-0.05436,0.169171657,25.07,-4.4,25.45319037
19/01/2021 17:00,25.86784,-5.96896,26.54757295,1.43784,0.04104,1.438425579,24.43,-6.01,25.1583982,25.90784,-6.03896,26.60235349,1.43784,0.04104,1.438425579,24.47,-6.08,25.21402982
19/01/2021 17:30,26.92352,-5.9722,27.57794594,1.43352,0.0378,1.434018281,25.49,-6.01,26.18893278,26.97352,-6.0422,27.64197826,1.43352,0.0378,1.434018281,25.54,-6.08,26.25372355
19/01/2021 18:00,26.92424,-6.12004,27.61104107,1.43424,0.03996,1.434796564,25.49,-6.16,26.22376213,26.97424,-6.19004,27.67537206,1.43424,0.03996,1.434796564,25.54,-6.23,26.28886646
19/01/2021 18:30,26.47952,-6.14832,27.18394413,0.11952,-0.05832,0.132989672,26.36,-6.09,27.05434716,26.51952,-6.19832,27.2342452,0.11952,-0.05832,0.132989672,26.4,-6.14,27.10460477
19/01/2021 19:00,25.88,-6.25768,26.62579499,0,-0.06768,0.06768,25.88,-6.19,26.60996994,25.91,-6.32768,26.67147604,0,-0.06768,0.06768,25.91,-6.26,26.65550037
19/01/2021 19:30,25.03,-6.452,25.84819537,0,-0.072,0.072,25.03,-6.38,25.83031746,25.08,-6.512,25.91162951,0,-0.072,0.072,25.08,-6.44,25.89362856
19/01/2021 20:00,23.96,-7.5656,25.12608014,0,-0.0756,0.0756,23.96,-7.49,25.10342009,24.26,-5.0856,24.78731384,0,-0.0756,0.0756,24.26,-5.01,24.77191353
19/01/2021 20:30,22.56,-9.59092,24.51406426,0,-0.07092,0.07092,22.56,-9.52,24.48640439,23.39,-1.95092,23.47122044,0,-0.07092,0.07092,23.39,-1.88,23.46543202
19/01/2021 21:00,21.6,-8.22912,23.11446335,0,-0.06912,0.06912,21.6,-8.16,23.08994586,21.82,-6.23912,22.6944711,0,-0.06912,0.06912,21.82,-6.17,22.67556615
19/01/2021 21:30,20.66,-9.2084,22.61924469,0,-0.0684,0.0684,20.66,-9.14,22.59148512,20.68,-9.2484,22.6538143,0,-0.0684,0.0684,20.68,-9.18,22.62597622
19/01/2021 22:00,19.85,-7.35776,21.1697693,0,-0.07776,0.07776,19.85,-7.28,21.14286877,19.9,-7.37776,21.22360343,0,-0.07776,0.07776,19.9,-7.3,21.19669786
19/01/2021 22:30,18.51,-8.4538,20.34912368,0,-0.0738,0.0738,18.51,-8.38,20.31857525,18.55,-8.4738,20.39381736,0,-0.0738,0.0738,18.55,-8.4,20.36326349
19/01/2021 23:00,17.24,-8.62732,19.27818068,0,-0.06732,0.06732,17.24,-8.56,19.24814796,17.26,-8.71732,19.33647507,0,-0.06732,0.06732,17.26,-8.65,19.30621921
19/01/2021 23:30,16.2,-8.83092,18.45061376,0,-0.07092,0.07092,16.2,-8.76,18.41677496,16.39,-6.83092,17.75650777,0,-0.07092,0.07092,16.39,-6.76,17.72934573
20/01/2021 00:00,14.99,-10.98588,18.58466194,0,-0.06588,0.06588,14.99,-10.92,18.54579467,15.31,-7.44588,17.02460657,0,-0.06588,0.06588,15.31,-7.38,16.99589656
20/01/2021 00:30,14.99,-9.61012,17.80602444,0,-0.06012,0.06012,14.99,-9.55,17.77364903,15.01,-9.70012,17.8715536,0,-0.06012,0.06012,15.01,-9.64,17.83899381
20/01/2021 01:00,15.35,-8.68444,17.6363828,0,-0.06444,0.06444,15.35,-8.62,17.60474084,15.39,-8.72444,17.6909003,0,-0.06444,0.06444,15.39,-8.66,17.65921006
20/01/2021 01:30,15.28,-7.55804,17.04706334,0,-0.06804,0.06804,15.28,-7.49,17.0170062,15.31,-7.58804,17.0872599,0,-0.06804,0.06804,15.31,-7.52,17.05715392
20/01/2021 02:00,14.6,-10.1302,17.77022656,0,-0.0702,0.0702,14.6,-10.06,17.73030175,14.86,-7.1402,16.48642035,0,-0.0702,0.0702,14.86,-7.07,16.45613867
20/01/2021 02:30,14.12,-9.75948,17.16455213,0,-0.06948,0.06948,14.12,-9.69,17.12514234,14.13,-9.77948,17.18415343,0,-0.06948,0.06948,14.13,-9.71,17.14470764
20/01/2021 03:00,13.81,-9.75876,16.9100413,0,-0.06876,0.06876,13.81,-9.69,16.87045346,13.83,-9.77876,16.93791744,0,-0.06876,0.06876,13.83,-9.71,16.89831353
20/01/2021 03:30,13.51,-9.75912,16.66614902,0,-0.06912,0.06912,13.51,-9.69,16.62576916,13.51,-9.77912,16.67786821,0,-0.06912,0.06912,13.51,-9.71,16.6374337
20/01/2021 04:00,13.26,-9.83912,16.51168926,0,-0.06912,0.06912,13.26,-9.77,16.47059501,13.27,-9.89912,16.55552708,0,-0.06912,0.06912,13.27,-9.83,16.51429078
20/01/2021 04:30,13.26,-9.83984,16.51211831,0,-0.06984,0.06984,13.26,-9.77,16.47059501,13.27,-9.82984,16.51419554,0,-0.06984,0.06984,13.27,-9.76,16.47271987
20/01/2021 05:00,13.26,-9.75912,16.46414356,0,-0.06912,0.06912,13.26,-9.69,16.42326703,13.27,-9.82912,16.51376698,0,-0.06912,0.06912,13.27,-9.76,16.47271987
20/01/2021 05:30,13.59,-9.75768,16.73022471,0,-0.06768,0.06768,13.59,-9.69,16.6908418,13.61,-9.82768,16.78735817,0,-0.06768,0.06768,13.61,-9.76,16.74782672
20/01/2021 06:00,14,-9.63804,16.99681779,0,-0.06804,0.06804,14,-9.57,16.95832834,14.02,-9.66804,17.0303082,0,-0.06804,0.06804,14.02,-9.6,16.99177448
20/01/2021 06:30,15.31,-7.62236,17.10252823,0,-0.07236,0.07236,15.31,-7.55,17.07040128,15.33,-7.64236,17.1293481,0,-0.07236,0.07236,15.33,-7.57,17.0971869
20/01/2021 07:00,16.32,-7.20128,17.83818471,0,-0.07128,0.07128,16.32,-7.13,17.80952835,16.34,-7.27128,17.88482913,0,-0.07128,0.07128,16.34,-7.2,17.85596819
20/01/2021 07:30,17.67,-7.85984,19.33923434,0,-0.06984,0.06984,17.67,-7.79,19.31095544,17.72,-7.70984,19.32459658,0,-0.06984,0.06984,17.72,-7.64,19.29683912
20/01/2021 08:00,18.83,-9.05272,20.89307635,0,-0.07272,0.07272,18.83,-8.98,20.86167059,18.87,-9.00272,20.90755527,0,-0.07272,0.07272,18.87,-8.93,20.87634547
20/01/2021 08:30,20.46,-8.04416,21.98454253,0,-0.07416,0.07416,20.46,-7.97,21.9575158,20.49,-8.02416,22.00516402,0,-0.07416,0.07416,20.49,-7.95,21.97823014
20/01/2021 09:00,21.33,-8.58732,22.99371577,0,-0.06732,0.06732,21.33,-8.52,22.96865908,21.37,-8.62732,23.04577077,0,-0.06732,0.06732,21.37,-8.56,23.02065377
20/01/2021 09:30,22.15216,-7.85688,23.50422847,0.00216,-0.05688,0.056920998,22.15,-7.8,23.4832387,22.21216,-7.89688,23.57415461,0.00216,-0.05688,0.056920998,22.21,-7.84,23.55312506
20/01/2021 10:00,22.9444,-6.33464,23.80279722,0.0144,-0.04464,0.046905113,22.93,-6.29,23.77706878,22.9844,-6.39464,23.85736918,0.0144,-0.04464,0.046905113,22.97,-6.35,23.8315631
20/01/2021 10:30,23.28728,-6.0996,24.07285878,0.01728,-0.0396,0.043206,23.27,-6.06,24.04613275,23.33728,-6.1496,24.13392256,0.01728,-0.0396,0.043206,23.32,-6.11,24.10714624
20/01/2021 11:00,23.65764,-6.91744,24.64822319,0.01764,-0.03744,0.041387476,23.64,-6.88,24.62080421,23.70764,-7.01744,24.72441422,0.01764,-0.03744,0.041387476,23.69,-6.98,24.69689252
20/01/2021 11:30,24.04224,-5.985,24.77598695,0.01224,-0.045,0.04663494,24.03,-5.94,24.75327251,24.09224,-6.035,24.83661115,0.01224,-0.045,0.04663494,24.08,-5.99,24.81383687
20/01/2021 12:00,24.2498,-5.97528,24.97512305,0.0198,-0.03528,0.040456377,24.23,-5.94,24.94747482,24.2998,-6.02528,25.03566015,0.0198,-0.03528,0.040456377,24.28,-5.99,25.00796873
20/01/2021 12:30,24.9762,-5.86572,25.65574473,0.0162,-0.04572,0.048505241,24.96,-5.82,25.62955325,25.0362,-5.97572,25.73947435,0.0162,-0.04572,0.048505241,25.02,-5.93,25.71313478
20/01/2021 13:00,25.27972,-5.8722,25.95278359,0.00972,-0.0522,0.053097254,25.27,-5.82,25.93155028,25.34972,-5.9122,26.03002906,0.00972,-0.0522,0.053097254,25.34,-5.86,26.00875237
20/01/2021 13:30,24.76764,-7.74068,25.94906777,0.01764,-0.04068,0.044339959,24.75,-7.7,25.92011767,25.35764,-2.96068,25.52989488,0.01764,-0.04068,0.044339959,25.34,-2.92,25.50768512
20/01/2021 14:00,24.61936,-6.10752,25.36562018,0.00936,-0.04752,0.048433047,24.61,-6.06,25.34513168,24.66936,-6.15752,25.42621433,0.00936,-0.04752,0.048433047,24.66,-6.11,25.40566275
20/01/2021 14:30,24.3054,-6.19824,25.08327427,0.0054,-0.04824,0.048541298,24.3,-6.15,25.06616245,24.3554,-6.23824,25.14162181,0.0054,-0.04824,0.048541298,24.35,-6.19,25.12446218
20/01/2021 15:00,24.20288,-6.21624,24.98841812,0.00288,-0.06624,0.066302579,24.2,-6.15,24.96923107,24.24288,-6.25624,25.03712782,0.00288,-0.06624,0.066302579,24.24,-6.19,25.01786761
20/01/2021 15:30,24.04432,-6.48724,24.90408816,0.00432,-0.05724,0.057402787,24.04,-6.43,24.8850658,24.14432,-5.84724,24.84227051,0.00432,-0.05724,0.057402787,24.14,-5.79,24.82465911
20/01/2021 16:00,24.11,-6.23768,24.90383006,0,-0.06768,0.06768,24.11,-6.17,24.88696446,24.14,-6.30768,24.95047949,0,-0.06768,0.06768,24.14,-6.24,24.93345544
20/01/2021 16:30,24.49,-6.3102,25.28989371,0,-0.0702,0.0702,24.49,-6.24,25.27246921,24.56,-6.3102,25.3576857,0,-0.0702,0.0702,24.56,-6.24,25.34030781
20/01/2021 17:00,25.25264,-5.3822,25.81983547,0.15264,-0.0522,0.161318969,25.1,-5.33,25.65967459,25.25264,-5.8922,25.93094383,0.15264,-0.0522,0.161318969,25.1,-5.84,25.77044043
20/01/2021 17:30,26.27316,-6.01824,26.95362961,1.43316,0.04176,1.433768281,24.84,-6.06,25.56851971,26.32316,-6.04824,27.0090718,1.43316,0.04176,1.433768281,24.89,-6.09,25.62421121
20/01/2021 18:00,26.75208,-6.0168,27.42035132,1.43208,0.0432,1.432731436,25.32,-6.06,26.0350917,26.82208,-6.0468,27.49523169,1.43208,0.0432,1.432731436,25.39,-6.09,26.11015511
20/01/2021 18:30,26.47352,-6.08392,27.16360329,1.43352,0.04608,1.434260422,25.04,-6.13,25.77942009,26.53352,-6.18392,27.24460589,1.43352,0.04608,1.434260422,25.1,-6.23,25.86161055
20/01/2021 19:00,25.89952,-6.11616,26.61188737,0.11952,-0.05616,0.132056715,25.78,-6.06,26.48267358,25.94952,-6.14616,26.66744965,0.11952,-0.05616,0.132056715,25.83,-6.09,26.53821772
20/01/2021 19:30,24.94,-6.34452,25.73434542,0,-0.07452,0.07452,24.94,-6.27,25.71607474,24.97,-6.38452,25.77330005,0,-0.07452,0.07452,24.97,-6.31,25.75494127
20/01/2021 20:00,23.71,-7.40272,24.83876735,0,-0.07272,0.07272,23.71,-7.33,24.81719162,23.89,-6.06272,24.64728532,0,-0.07272,0.07272,23.89,-5.99,24.62949857
20/01/2021 20:30,22.95,-6.90344,23.96580864,0,-0.07344,0.07344,22.95,-6.83,23.94475725,23.02,-6.62344,23.95392155,0,-0.07344,0.07344,23.02,-6.55,23.93371889
20/01/2021 21:00,21.84,-6.89768,22.90335323,0,-0.06768,0.06768,21.84,-6.83,22.88306142,21.86,-6.94768,22.93752073,0,-0.06768,0.06768,21.86,-6.88,22.91711151
20/01/2021 21:30,20.83,-8.17696,22.37747919,0,-0.06696,0.06696,20.83,-8.11,22.35309822,20.86,-8.24696,22.43104878,0,-0.06696,0.06696,20.86,-8.18,22.40651691
20/01/2021 22:00,19.87,-7.85948,21.36792751,0,-0.06948,0.06948,19.87,-7.79,21.3424694,19.9,-7.88948,21.4068656,0,-0.06948,0.06948,19.9,-7.82,21.38135636
20/01/2021 22:30,18.79,-7.86092,20.36806724,0,-0.07092,0.07092,18.79,-7.79,20.34080136,18.83,-7.77092,20.37047122,0,-0.07092,0.07092,18.83,-7.7,20.34352231
20/01/2021 23:00,17.62,-7.5066,19.15237436,0,-0.0666,0.0666,17.62,-7.44,19.12636923,17.67,-7.5366,19.21013377,0,-0.0666,0.0666,17.67,-7.47,19.18410279
20/01/2021 23:30,16.49,-7.6502,18.17816437,0,-0.0702,0.0702,16.49,-7.58,18.14873274,16.52,-7.6902,18.22222753,0,-0.0702,0.0702,16.52,-7.62,18.19271283
21/01/2021 00:00,15.7,-7.78092,17.52234904,0,-0.07092,0.07092,15.7,-7.71,17.49097196,15.71,-7.81092,17.54464509,0,-0.07092,0.07092,15.71,-7.74,17.51318646
21/01/2021 00:30,15.53,-7.7766,17.36825862,0,-0.0666,0.0666,15.53,-7.71,17.33854088,15.56,-7.8066,17.408521,0,-0.0666,0.0666,15.56,-7.74,17.37875715
21/01/2021 01:00,15.6,-9.02696,18.02348487,0,-0.06696,0.06696,15.6,-8.96,17.99004169,15.63,-9.07696,18.07451529,0,-0.06696,0.06696,15.63,-9.01,18.04098113
21/01/2021 01:30,15.34,-8.32624,17.45399303,0,-0.06624,0.06624,15.34,-8.26,17.42249121,15.38,-8.37624,17.51301792,0,-0.06624,0.06624,15.38,-8.31,17.48143301
21/01/2021 02:00,14.8,-9.70984,17.70087548,0,-0.06984,0.06984,14.8,-9.64,17.66266118,15.04,-6.98984,16.58491674,0,-0.06984,0.06984,15.04,-6.92,16.55560328
21/01/2021 02:30,14.37,-9.303,17.11849027,0,-0.063,0.063,14.37,-9.24,17.08433493,14.39,-9.183,17.07043025,0,-0.063,0.063,14.39,-9.12,17.03662232
21/01/2021 03:00,14,-10.01552,17.21367598,0,-0.06552,0.06552,14,-9.95,17.17563681,14.03,-10.09552,17.28468756,0,-0.06552,0.06552,14.03,-10.03,17.24650109
21/01/2021 03:30,13.76,-10.01588,17.01926709,0,-0.06588,0.06588,13.76,-9.95,16.98058008,13.78,-10.01588,17.03544106,0,-0.06588,0.06588,13.78,-9.95,16.99679087
21/01/2021 04:00,13.7,-9.96056,16.93820402,0,-0.07056,0.07056,13.7,-9.89,16.89680739,13.71,-10.02056,16.98162898,0,-0.07056,0.07056,13.71,-9.95,16.94008855
21/01/2021 04:30,13.78,-9.25804,16.60119588,0,-0.06804,0.06804,13.78,-9.19,16.56334809,13.8,-9.27804,16.62895145,0,-0.06804,0.06804,13.8,-9.21,16.59108496
21/01/2021 05:00,13.88,-7.9448,15.99294366,0,-0.0648,0.0648,13.88,-7.88,15.96085211,13.9,-8.0448,16.06016211,0,-0.0648,0.0648,13.9,-7.98,16.02780085
21/01/2021 05:30,14.18,-9.29056,16.95248964,0,-0.07056,0.07056,14.18,-9.22,16.91392326,14.2,-9.34056,16.99664853,0,-0.07056,0.07056,14.2,-9.27,16.95797453
21/01/2021 06:00,14.59,-8.98696,17.13573897,0,-0.06696,0.06696,14.59,-8.92,17.10071636,14.63,-9.05696,17.20655179,0,-0.06696,0.06696,14.63,-8.99,17.17140064
21/01/2021 06:30,15.7,-10.06948,18.65166018,0,-0.06948,0.06948,15.7,-10,18.61424186,15.96,-7.26948,17.53758648,0,-0.06948,0.06948,15.96,-7.2,17.50890059
21/01/2021 07:00,16.81,-7.87768,18.56431906,0,-0.06768,0.06768,16.81,-7.81,18.53570069,16.88,-7.34768,18.40985609,0,-0.06768,0.06768,16.88,-7.28,18.38294862
21/01/2021 07:30,18.46,-7.88416,20.07315568,0,-0.07416,0.07416,18.46,-7.81,20.04414378,18.52,-7.96416,20.15981757,0,-0.07416,0.07416,18.52,-7.89,20.13063586
21/01/2021 08:00,20.01,-6.92948,21.17587762,0,-0.06948,0.06948,20.01,-6.86,21.15324325,20.04,-6.94948,21.21077255,0,-0.06948,0.06948,20.04,-6.88,21.18810987
21/01/2021 08:30,21.28,-8.1466,22.78608109,0,-0.0666,0.0666,21.28,-8.08,22.76235489,21.32,-8.1766,22.83416711,0,-0.0666,0.0666,21.32,-8.11,22.81040333
21/01/2021 09:00,22.26,-8.58732,23.85895356,0,-0.06732,0.06732,22.26,-8.52,23.83480648,22.31,-8.62732,23.92000732,0,-0.06732,0.06732,22.31,-8.56,23.89580926
21/01/2021 09:30,23.096,-8.40788,24.57880514,0.036,-0.04788,0.059904043,23.06,-8.36,24.52862002,23.146,-8.45788,24.64291075,0.036,-0.04788,0.059904043,23.11,-8.41,24.5926859
21/01/2021 10:00,23.29544,-8.32976,24.73989544,0.14544,-0.05976,0.157238835,23.15,-8.27,24.58282734,23.34544,-8.40976,24.81398058,0.14544,-0.05976,0.157238835,23.2,-8.35,24.65689559
21/01/2021 10:30,23.96716,-6.1486,24.74328273,0.13716,-0.0486,0.145515723,23.83,-6.1,24.59835157,24.01716,-6.2086,24.80666621,0.13716,-0.0486,0.145515723,23.88,-6.16,24.66171121
21/01/2021 11:00,23.88496,-6.15832,24.66609453,0.17496,-0.05832,0.184424033,23.71,-6.1,24.48211796,23.95496,-6.21832,24.74889113,0.17496,-0.05832,0.184424033,23.78,-6.16,24.56489365
21/01/2021 11:30,24.18944,-6.0158,24.92626842,0.19944,-0.0558,0.207098898,23.99,-5.96,24.71925767,24.22944,-6.0658,24.97718344,0.19944,-0.0558,0.207098898,24.03,-6.01,24.7701635
21/01/2021 12:00,23.86584,-6.07544,24.62700327,0.37584,-0.05544,0.379906961,23.49,-6.02,24.24913401,23.91584,-6.13544,24.69030228,0.37584,-0.05544,0.379906961,23.54,-6.08,24.31250707
21/01/2021 12:30,24.50196,-5.86768,25.19475565,0.38196,-0.06768,0.387909814,24.12,-5.8,24.80754724,24.54196,-5.93768,25.25002662,0.38196,-0.06768,0.387909814,24.16,-5.87,24.86287393
21/01/2021 13:00,24.80072,-6.02876,25.52296338,0.27072,-0.06876,0.279315692,24.53,-5.96,25.24366257,24.84072,-6.07876,25.57367188,0.27072,-0.06876,0.279315692,24.57,-6.01,25.29436696
21/01/2021 13:30,24.55436,-6.09128,25.29862224,0.32436,-0.07128,0.332099756,24.23,-6.02,24.96664375,24.59436,-6.15128,25.35193857,0.32436,-0.07128,0.332099756,24.27,-6.08,25.01997802
21/01/2021 14:00,24.18916,-6.1838,24.9670752,0.20916,-0.0738,0.221797984,23.98,-6.11,24.74616132,24.21916,-6.2438,25.01105255,0.20916,-0.0738,0.221797984,24.01,-6.17,24.79009883
21/01/2021 14:30,23.8344,-6.28632,24.64947144,0.1944,-0.07632,0.208844685,23.64,-6.21,24.44204779,23.8944,-6.33632,24.72026097,0.1944,-0.07632,0.208844685,23.7,-6.26,24.51280482
21/01/2021 15:00,23.76744,-6.35668,24.6028166,0.12744,-0.07668,0.148730548,23.64,-6.28,24.45992641,23.82744,-6.40668,24.67371974,0.12744,-0.07668,0.148730548,23.7,-6.33,24.53077455
21/01/2021 15:30,23.66116,-6.47092,24.53004888,0.10116,-0.07092,0.123543482,23.56,-6.4,24.41379938,23.70116,-6.55092,24.58982591,0.10116,-0.07092,0.123543482,23.6,-6.48,24.47346318
21/01/2021 16:00,23.33516,-9.87212,25.33749091,0.06516,-0.04212,0.077588143,23.27,-9.83,25.26107282,23.94516,-4.57212,24.37775561,0.06516,-0.04212,0.077588143,23.88,-4.53,24.30586966
21/01/2021 16:30,23.81636,-7.47772,24.96267814,0.03636,-0.02772,0.045721417,23.78,-7.45,24.919689,24.09636,-5.40772,24.69570815,0.03636,-0.02772,0.045721417,24.06,-5.38,24.654168
21/01/2021 17:00,25.10108,-5.93192,25.79247743,0.00108,-0.06192,0.061929418,25.1,-5.87,25.77725548,25.15108,-6.00192,25.85729817,0.00108,-0.06192,0.061929418,25.15,-5.94,25.84194459
21/01/2021 17:30,26.83,-5.93912,27.4794841,0,-0.06912,0.06912,26.83,-5.87,27.46462816,26.88,-6.00912,27.54349148,0,-0.06912,0.06912,26.88,-5.94,27.52849433
21/01/2021 18:00,27.57,-5.94164,28.20297832,0,-0.07164,0.07164,27.57,-5.87,28.18797261,27.63,-5.93164,28.25953384,0,-0.07164,0.07164,27.63,-5.86,28.24458355
21/01/2021 18:30,27.57,-5.94596,28.20388874,0,-0.07596,0.07596,27.57,-5.87,28.18797261,27.63,-6.03596,28.2816144,0,-0.07596,0.07596,27.63,-5.96,28.26550017
21/01/2021 19:00,27.12,-4.83848,27.54823567,0,-0.07848,0.07848,27.12,-4.76,27.5345601,27.18,-4.91848,27.62143815,0,-0.07848,0.07848,27.18,-4.84,27.60757143
21/01/2021 19:30,26.33,-5.00488,26.80145003,0,-0.07488,0.07488,26.33,-4.93,26.78756801,26.39,-4.91488,26.84377294,0,-0.07488,0.07488,26.39,-4.84,26.830164
21/01/2021 20:00,24.85,-6.50624,25.68761684,0,-0.06624,0.06624,24.85,-6.44,25.67091934,24.89,-6.56624,25.7415541,0,-0.06624,0.06624,24.89,-6.5,25.72473712
21/01/2021 20:30,23.69,-6.63552,24.60175249,0,-0.06552,0.06552,23.69,-6.57,24.58416157,23.74,-6.71552,24.6715587,0,-0.06552,0.06552,23.74,-6.65,24.65380498
21/01/2021 21:00,22.75,-6.7502,23.73031184,0,-0.0702,0.0702,22.75,-6.68,23.71043863,22.73,-7.2502,23.85829625,0,-0.0702,0.0702,22.73,-7.18,23.83705728
21/01/2021 21:30,21.77,-7.21272,22.93373563,0,-0.07272,0.07272,21.77,-7.14,22.91096899,21.81,-7.25272,22.98430002,0,-0.07272,0.07272,21.81,-7.18,22.96145684
21/01/2021 22:00,20.56,-7.35128,21.83471817,0,-0.07128,0.07128,20.56,-7.28,21.810823,20.6,-7.41128,21.89262596,0,-0.07128,0.07128,20.6,-7.34,21.86859849
21/01/2021 22:30,19.42,-7.512,20.82226078,0,-0.072,0.072,19.42,-7.44,20.79639392,19.45,-7.532,20.85745728,0,-0.072,0.072,19.45,-7.46,20.83156499
21/01/2021 23:00,18.07,-7.64056,19.61894638,0,-0.07056,0.07056,18.07,-7.57,19.59157472,18.13,-7.66056,19.68199887,0,-0.07056,0.07056,18.13,-7.59,19.65464322
21/01/2021 23:30,17.02,-7.77164,18.71039252,0,-0.07164,0.07164,17.02,-7.7,18.68074945,17.07,-7.80164,18.76833734,0,-0.07164,0.07164,17.07,-7.73,18.73867124
22/01/2021 00:00,16.06,-7.94912,17.91960124,0,-0.06912,0.06912,16.06,-7.88,17.88904693,16.1,-7.95912,17.9598884,0,-0.06912,0.06912,16.1,-7.89,17.92936418
22/01/2021 00:30,16.06,-8.37912,18.11444871,0,-0.06912,0.06912,16.06,-8.31,18.08258002,16.1,-8.40912,18.16379088,0,-0.06912,0.06912,16.1,-8.34,18.13189455
22/01/2021 01:00,16.18,-8.8384,18.43664054,0,-0.0684,0.0684,16.18,-8.77,18.40394795,16.22,-8.8884,18.49573071,0,-0.0684,0.0684,16.22,-8.82,18.46295751
22/01/2021 01:30,15.91,-7.86056,17.74588695,0,-0.07056,0.07056,15.91,-7.79,17.71474527,15.93,-7.89056,17.77711555,0,-0.07056,0.07056,15.93,-7.82,17.74590939
22/01/2021 02:00,15.2,-9.75696,18.06206711,0,-0.06696,0.06696,15.2,-9.69,18.02598402,15.23,-9.79696,18.10892943,0,-0.06696,0.06696,15.23,-9.73,18.0727917
22/01/2021 02:30,15.06,-8.12732,17.11306315,0,-0.06732,0.06732,15.06,-8.06,17.08119434,15.09,-8.17732,17.16323578,0,-0.06732,0.06732,15.09,-8.11,17.13126382
22/01/2021 03:00,14.45,-10.41696,17.8133533,0,-0.06696,0.06696,14.45,-10.35,17.77427917,14.63,-8.76696,17.05568784,0,-0.06696,0.06696,14.63,-8.7,17.02136599
22/01/2021 03:30,14.27,-9.98588,17.41696585,0,-0.06588,0.06588,14.27,-9.92,17.37927789,14.29,-10.02588,17.45629886,0,-0.06588,0.06588,14.29,-9.96,17.41854472
22/01/2021 04:00,14.03,-9.98516,17.22046225,0,-0.06516,0.06516,14.03,-9.92,17.18276171,14.06,-10.02516,17.2681045,0,-0.06516,0.06516,14.06,-9.96,17.23035693
22/01/2021 04:30,14.15,-9.05948,16.80168676,0,-0.06948,0.06948,14.15,-8.99,16.76432522,14.17,-9.10948,16.84551946,0,-0.06948,0.06948,14.17,-9.04,16.80804867
22/01/2021 05:00,14.02,-9.5848,16.98319143,0,-0.0648,0.0648,14.02,-9.52,16.94670469,14.09,-9.6648,17.08614816,0,-0.0648,0.0648,14.09,-9.6,17.04957771
22/01/2021 05:30,14.6,-8.0784,16.68593859,0,-0.0684,0.0684,14.6,-8.01,16.65293067,14.63,-7.8784,16.61644025,0,-0.0684,0.0684,14.63,-7.81,16.58411891
22/01/2021 06:00,14.97,-8.6302,17.27950381,0,-0.0702,0.0702,14.97,-8.56,17.24454986,15.01,-8.6802,17.33914565,0,-0.0702,0.0702,15.01,-8.61,17.30410934
22/01/2021 06:30,16.09,-8.6302,18.25838032,0,-0.0702,0.0702,16.09,-8.56,18.22530384,16.14,-8.6802,18.3260872,0,-0.0702,0.0702,16.14,-8.61,18.29294126
22/01/2021 07:00,17.25,-7.37308,18.75965908,0,-0.07308,0.07308,17.25,-7.3,18.7310571,17.28,-7.41308,18.80298261,0,-0.07308,0.07308,17.28,-7.34,18.77429093
22/01/2021 07:30,18.86,-7.23768,20.20107947,0,-0.06768,0.06768,18.86,-7.17,20.1769299,18.9,-7.26768,20.24917708,0,-0.06768,0.06768,18.9,-7.2,20.22498455
22/01/2021 08:00,20.14,-8.05416,21.69076055,0,-0.07416,0.07416,20.14,-7.98,21.66333308,20.17,-8.13416,21.74841279,0,-0.07416,0.07416,20.17,-8.06,21.72078498
22/01/2021 08:30,21.69288,-6.6684,22.69468222,0.00288,-0.0684,0.068460605,21.69,-6.6,22.67192317,21.74288,-6.7284,22.76014493,0.00288,-0.0684,0.068460605,21.74,-6.66,22.73726457
22/01/2021 09:00,22.7568,-6.45148,23.6536158,0.0468,-0.05148,0.069573202,22.71,-6.4,23.59457777,22.7968,-6.54148,23.71676729,0.0468,-0.05148,0.069573202,22.75,-6.49,23.65761188
22/01/2021 09:30,23.56808,-6.34832,24.40810443,0.11808,-0.05832,0.131697034,23.45,-6.29,24.27893325,23.60808,-6.40832,24.46237941,0.11808,-0.05832,0.131697034,23.49,-6.35,24.33315845
22/01/2021 10:00,23.79428,-6.1794,24.5835869,0.22428,-0.0594,0.232012669,23.57,-6.12,24.35157695,23.84428,-6.2594,24.65217591,0.22428,-0.0594,0.232012669,23.62,-6.2,24.4201638
22/01/2021 10:30,23.91632,-6.39372,24.7562117,0.34632,-0.06372,0.352133186,23.57,-6.33,24.40520027,23.96632,-6.15372,24.74374192,0.34632,-0.06372,0.352133186,23.62,-6.09,24.3924681
22/01/2021 11:00,23.68236,-6.27228,24.49889123,0.43236,-0.06228,0.436822582,23.25,-6.21,24.06504935,23.72236,-6.30228,24.54524592,0.43236,-0.06228,0.436822582,23.29,-6.24,24.11144334
22/01/2021 11:30,23.4984,-6.78904,24.45947397,0.5184,-0.05904,0.521751168,22.98,-6.73,23.94521455,23.5384,-6.87904,24.52299871,0.5184,-0.05904,0.521751168,23.02,-6.82,24.00901497
22/01/2021 12:00,23.57248,-8.22444,24.96604147,0.49248,-0.06444,0.496678029,23.08,-8.16,24.48003268,23.91248,-5.32444,24.49808893,0.49248,-0.06444,0.496678029,23.42,-5.26,24.00341642
22/01/2021 12:30,24.23116,-6.6766,25.13416206,0.55116,-0.0666,0.555169259,23.68,-6.61,24.58524964,24.46116,-5.2466,25.01749708,0.55116,-0.0666,0.555169259,23.91,-5.18,24.46467862
22/01/2021 13:00,24.50396,-5.9784,25.22271441,0.36396,-0.0684,0.370331529,24.14,-5.91,24.85292136,24.55396,-6.0184,25.280785,0.36396,-0.0684,0.370331529,24.19,-5.95,24.91101363
22/01/2021 13:30,24.22268,-6.14948,24.99108502,0.38268,-0.06948,0.388936309,23.84,-6.08,24.60308924,24.26268,-6.16948,25.03477829,0.38268,-0.06948,0.388936309,23.88,-6.1,24.64679289
22/01/2021 14:00,23.86012,-7.26048,24.94032671,0.24012,-0.06048,0.247619557,23.62,-7.2,24.69300306,24.22012,-4.22048,24.58509028,0.24012,-0.06048,0.247619557,23.98,-4.16,24.33815934
22/01/2021 14:30,24.28384,-6.11724,25.04247413,0.12384,-0.05724,0.136428601,24.16,-6.06,24.90841625,24.33384,-6.17724,25.10565799,0.12384,-0.05724,0.136428601,24.21,-6.12,24.97155382
22/01/2021 15:00,24.52312,-6.33256,25.32754885,0.03312,-0.05256,0.062124778,24.49,-6.28,25.28237528,24.80312,-4.21256,25.15830725,0.03312,-0.05256,0.062124778,24.77,-4.16,25.1168967
22/01/2021 15:30,24.76588,-6.17904,25.52507292,0.15588,-0.05904,0.16668622,24.61,-6.12,25.35954455,24.92588,-5.74904,25.58028449,0.15588,-0.05904,0.16668622,24.77,-5.69,25.41513329
22/01/2021 16:00,24.66724,-6.05096,25.39855992,0.05724,-0.03096,0.06507641,24.61,-6.02,25.33559749,24.65724,-6.10096,25.40081096,0.05724,-0.03096,0.06507641,24.6,-6.07,25.33781561
22/01/2021 16:30,25.18396,-6.07904,25.90726864,0.00396,-0.05904,0.059172656,25.18,-6.02,25.88962727,25.23396,-6.12904,25.96763117,0.00396,-0.05904,0.059172656,25.23,-6.07,25.94990944
22/01/2021 17:00,25.76952,-6.11008,26.48398079,0.74952,-0.01008,0.749587778,25.02,-6.1,25.75287168,25.81952,-6.15008,26.54187441,0.74952,-0.01008,0.749587778,25.07,-6.14,25.8109376
22/01/2021 17:30,27.18044,-5.92028,27.81772877,7.21044,0.45972,7.225080447,19.97,-6.38,20.9643817,27.22044,-5.97028,27.86748279,7.21044,0.45972,7.225080447,20.01,-6.43,21.01773061
22/01/2021 18:00,27.46764,-5.9138,28.09705105,7.21764,0.4662,7.232680666,20.25,-6.38,21.23127175,27.49764,-5.9638,28.13693509,7.21764,0.4662,7.232680666,20.28,-6.43,21.27494536
22/01/2021 18:30,27.51504,-5.91416,28.14346664,7.20504,0.46584,7.220083677,20.31,-6.38,21.28850629,27.56504,-5.96416,28.20288345,7.20504,0.46584,7.220083677,20.36,-6.43,21.35121776
22/01/2021 19:00,26.85768,-5.04836,27.32802433,0.60768,-0.01836,0.607957295,26.25,-5.03,26.72757752,26.90768,-5.07836,27.38271322,0.60768,-0.01836,0.607957295,26.3,-5.06,26.78233746
22/01/2021 19:30,25.71,-6.3466,26.48175658,0,-0.0666,0.0666,25.71,-6.28,26.46587425,25.76,-6.3866,26.53989939,0,-0.0666,0.0666,25.76,-6.32,26.52395144
22/01/2021 20:00,24.72,-6.43516,25.54387763,0,-0.06516,0.06516,24.72,-6.37,25.52754003,24.78,-6.52516,25.62471684,0,-0.06516,0.06516,24.78,-6.46,25.60820181
22/01/2021 20:30,23.68,-6.57624,24.57619443,0,-0.06624,0.06624,23.68,-6.51,24.55855248,23.72,-6.61624,24.62545495,0,-0.06624,0.06624,23.72,-6.55,24.60774065
22/01/2021 21:00,22.73,-6.8466,23.73876222,0,-0.0666,0.0666,22.73,-6.78,23.71963954,22.78,-6.9166,23.80688463,0,-0.0666,0.0666,22.78,-6.85,23.78762073
22/01/2021 21:30,21.6,-8.11488,23.07403904,0,-0.07488,0.07488,21.6,-8.04,23.04781118,21.63,-8.21488,23.13744051,0,-0.07488,0.07488,21.63,-8.14,23.1109606
22/01/2021 22:00,20.59,-7.64092,21.96205269,0,-0.07092,0.07092,20.59,-7.57,21.93747934,20.63,-7.72092,22.02747161,0,-0.07092,0.07092,20.63,-7.65,22.00271347
22/01/2021 22:30,19.67,-7.472,21.04138028,0,-0.072,0.072,19.67,-7.4,21.01592016,19.72,-7.512,21.10233504,0,-0.072,0.072,19.72,-7.44,21.0768119
22/01/2021 23:00,18.47,-8.4338,20.30443012,0,-0.0738,0.0738,18.47,-8.36,20.27388715,18.6,-7.7138,20.13610465,0,-0.0738,0.0738,18.6,-7.64,20.10794868
22/01/2021 23:30,17.51,-8.17516,19.32442343,0,-0.06516,0.06516,17.51,-8.11,19.29694795,17.55,-8.20516,19.37336188,0,-0.06516,0.06516,17.55,-8.14,19.34585485
23/01/2021 00:00,16.46,-9.79696,19.1549478,0,-0.06696,0.06696,16.46,-9.73,19.12078712,16.51,-9.83696,19.21837355,0,-0.06696,0.06696,16.51,-9.77,19.1841862
23/01/2021 00:30,16.29,-9.79516,19.00813666,0,-0.06516,0.06516,16.29,-9.73,18.97464097,16.32,-9.83516,19.05446856,0,-0.06516,0.06516,16.32,-9.77,19.02091743
23/01/2021 01:00,16.47,-9.79336,19.16170139,0,-0.06336,0.06336,16.47,-9.73,19.12939623,16.54,-9.83336,19.24231194,0,-0.06336,0.06336,16.54,-9.77,19.21001041
23/01/2021 01:30,16.08,-9.94768,18.90827167,0,-0.06768,0.06768,16.08,-9.88,18.87275285,16.13,-9.97768,18.96657582,0,-0.06768,0.06768,16.13,-9.91,18.93105914
23/01/2021 02:00,15.63,-9.94768,18.52709468,0,-0.06768,0.06768,15.63,-9.88,18.49084368,15.67,-9.97768,18.57694803,0,-0.06768,0.06768,15.67,-9.91,18.54068499
23/01/2021 02:30,15.25,-9.95128,18.20962585,0,-0.07128,0.07128,15.25,-9.88,18.17077048,15.27,-9.98128,18.24277529,0,-0.07128,0.07128,15.27,-9.91,18.20387321
23/01/2021 03:00,14.96,-8.53876,17.22533083,0,-0.06876,0.06876,14.96,-8.47,17.19134957,14.99,-8.56876,17.26626039,0,-0.06876,0.06876,14.99,-8.5,17.23224013
23/01/2021 03:30,14.72,-7.97056,16.73942134,0,-0.07056,0.07056,14.72,-7.9,16.70593906,14.74,-7.99056,16.7665336,0,-0.07056,0.07056,14.74,-7.92,16.73302125
23/01/2021 04:00,14.39,-8.67092,16.80050457,0,-0.07092,0.07092,14.39,-8.6,16.76401205,14.49,-7.76092,16.43751743,0,-0.07092,0.07092,14.49,-7.69,16.40415191
23/01/2021 04:30,14.03,-10.02372,17.24284961,0,-0.06372,0.06372,14.03,-9.96,17.20588562,14.05,-10.04372,17.27075017,0,-0.06372,0.06372,14.05,-9.98,17.23377208
23/01/2021 05:00,13.92,-9.89192,17.07678194,0,-0.06192,0.06192,13.92,-9.83,17.04098882,13.97,-9.95192,17.15230631,0,-0.06192,0.06192,13.97,-9.89,17.11645407
23/01/2021 05:30,14.18,-9.95804,17.32728948,0,-0.06804,0.06804,14.18,-9.89,17.28827637,14.2,-9.95804,17.34366053,0,-0.06804,0.06804,14.2,-9.89,17.30468434
23/01/2021 06:00,14.45,-9.96092,17.55056772,0,-0.07092,0.07092,14.45,-9.89,17.51041404,14.49,-9.96092,17.58351578,0,-0.07092,0.07092,14.49,-9.89,17.54343752
23/01/2021 06:30,15.26,-7.8084,17.14172426,0,-0.0684,0.0684,15.26,-7.74,17.11067503,15.28,-7.8584,17.18234124,0,-0.0684,0.0684,15.28,-7.79,17.15116614
23/01/2021 07:00,15.5,-9.48912,18.17397585,0,-0.06912,0.06912,15.5,-9.42,18.13798225,15.53,-9.51912,18.2152284,0,-0.06912,0.06912,15.53,-9.45,18.1792024
23/01/2021 07:30,16.33,-10.4038,19.36253998,0,-0.0738,0.0738,16.33,-10.33,19.32298631,16.57,-8.1238,18.45429561,0,-0.0738,0.0738,16.57,-8.05,18.42192715
23/01/2021 08:00,16.96,-9.4766,19.42800936,0,-0.0666,0.0666,16.96,-9.41,19.39561033,17.02,-9.5566,19.51945193,0,-0.0666,0.0666,17.02,-9.49,19.48693152
23/01/2021 08:30,18.15216,-9.20192,20.35132046,0.00216,-0.06192,0.061957663,18.15,-9.14,20.32146894,18.19216,-9.25192,20.40962295,0.00216,-0.06192,0.061957663,18.19,-9.19,20.37970068
23/01/2021 09:00,19.69124,-7.90096,21.21721239,0.02124,-0.03096,0.037545428,19.67,-7.87,21.18598121,19.74124,-7.98096,21.29347974,0.02124,-0.03096,0.037545428,19.72,-7.95,21.26219415
23/01/2021 09:30,21.20452,-6.65572,22.22454223,0.07452,-0.04572,0.087427392,21.13,-6.61,22.13976061,21.22452,-6.74572,22.27072041,0.07452,-0.04572,0.087427392,21.15,-6.7,22.18586262
23/01/2021 10:00,21.91736,-6.48472,22.85655842,0.20736,-0.05472,0.214458499,21.71,-6.43,22.64219512,21.97736,-6.58472,22.9425999,0.20736,-0.05472,0.214458499,21.77,-6.53,22.72825994
23/01/2021 10:30,22.3764,-6.34292,23.25802896,0.3564,-0.05292,0.360307489,22.02,-6.29,22.90075326,22.4064,-6.36292,23.29234878,0.3564,-0.05292,0.360307489,22.05,-6.31,22.93509538
23/01/2021 11:00,22.64224,-6.34328,23.51400079,0.46224,-0.05328,0.465300522,22.18,-6.29,23.05464162,22.68224,-6.36328,23.55791467,0.46224,-0.05328,0.465300522,22.22,-6.31,23.09858221
23/01/2021 11:30,22.92656,-6.25156,23.76360991,0.55656,-0.06156,0.559954165,22.37,-6.19,23.21062257,22.96656,-6.30156,23.81538445,0.55656,-0.06156,0.559954165,22.41,-6.24,23.26253855
23/01/2021 12:00,22.73684,-6.2494,23.58005287,0.63684,-0.0594,0.63960421,22.1,-6.19,22.95051416,22.77684,-6.2994,23.63190387,0.63684,-0.0594,0.63960421,22.14,-6.24,23.00254768
23/01/2021 12:30,23.02104,-6.24724,23.85364312,0.67104,-0.05724,0.673476874,22.35,-6.19,23.19134752,23.05104,-6.29724,23.89572507,0.67104,-0.05724,0.673476874,22.38,-6.24,23.2336394
23/01/2021 13:00,22.92168,-6.3376,23.78168597,0.57168,-0.0576,0.574574436,22.35,-6.28,23.21553144,22.95168,-6.3676,23.81860501,0.57168,-0.0576,0.574574436,22.38,-6.31,23.2525375
23/01/2021 13:30,22.79028,-6.3358,23.65458146,0.44028,-0.0558,0.443801891,22.35,-6.28,23.21553144,22.82028,-6.3658,23.6915299,0.44028,-0.0558,0.443801891,22.38,-6.31,23.2525375
23/01/2021 14:00,22.42848,-6.46868,23.34267628,0.52848,-0.05868,0.5317278,21.9,-6.41,22.81881022,22.46848,-6.53868,23.40057541,0.52848,-0.05868,0.5317278,21.94,-6.48,22.87693161
23/01/2021 14:30,22.03524,-6.56832,22.99336055,0.43524,-0.05832,0.439129912,21.6,-6.51,22.5597008,22.07524,-6.60832,23.04313595,0.43524,-0.05832,0.439129912,21.64,-6.55,22.60955771
23/01/2021 15:00,22.02832,-6.56904,22.98693474,0.32832,-0.05904,0.333586187,21.7,-6.51,22.65546512,22.04832,-6.60904,23.0175547,0.32832,-0.05904,0.333586187,21.72,-6.55,22.68613894
