Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/01/2021 15:30,22.1578,-6.62868,23.12806735,0.2178,-0.05868,0.225566359,21.94,-6.57,22.90258719,22.1978,-6.70868,23.18940948,0.2178,-0.05868,0.225566359,21.98,-6.65,22.96394783
23/01/2021 16:00,22.3234,-6.5422,23.26229929,0.1134,-0.0522,0.124837494,22.21,-6.49,23.13880291,22.3534,-6.7022,23.33653737,0.1134,-0.0522,0.124837494,22.24,-6.65,23.21292959
23/01/2021 16:30,23.16456,-6.45528,24.04719276,0.03456,-0.03528,0.049386962,23.13,-6.42,24.00444334,23.20456,-6.51528,24.10187707,0.03456,-0.03528,0.049386962,23.17,-6.48,24.05907937
23/01/2021 17:00,24.53108,-6.21976,25.30729737,0.00108,-0.05976,0.059769758,24.53,-6.16,25.29162905,24.59108,-6.26976,25.37776795,0.00108,-0.05976,0.059769758,24.59,-6.21,25.36202279
23/01/2021 17:30,26.69,-5.89056,27.33230318,0,-0.07056,0.07056,26.69,-5.82,27.31718324,26.72,-5.97056,27.37893326,0,-0.07056,0.07056,26.72,-5.9,27.3636328
23/01/2021 18:00,27.74,-4.38056,28.08374807,0,-0.07056,0.07056,27.74,-4.31,28.0728285,27.84,-4.30056,28.17020441,0,-0.07056,0.07056,27.84,-4.23,28.15951882
23/01/2021 18:30,27.47,-6.0602,28.13053366,0,-0.0702,0.0702,27.47,-5.99,28.11549395,27.53,-6.0202,28.1805555,0,-0.0702,0.0702,27.53,-5.95,28.16564219
23/01/2021 19:00,27,-6.06488,27.6727803,0,-0.07488,0.07488,27,-5.99,27.65646579,27.06,-6.17488,27.7555894,0,-0.07488,0.07488,27.06,-6.1,27.73902666
23/01/2021 19:30,25.93,-6.41416,26.71153961,0,-0.07416,0.07416,25.93,-6.34,26.69382887,26.01,-6.08416,26.71211528,0,-0.07416,0.07416,26.01,-6.01,26.69532169
23/01/2021 20:00,25.07,-6.1856,25.82182308,0,-0.0756,0.0756,25.07,-6.11,25.80381755,25.18,-5.7656,25.83165777,0,-0.0756,0.0756,25.18,-5.69,25.81488911
23/01/2021 20:30,23.65,-8.14164,25.01217307,0,-0.07164,0.07164,23.65,-8.07,24.98894556,24.17,-3.63164,24.44131153,0,-0.07164,0.07164,24.17,-3.56,24.43076953
23/01/2021 21:00,22.87,-6.94668,23.90174184,0,-0.07668,0.07668,22.87,-6.87,23.87956867,22.92,-6.97668,23.95830678,0,-0.07668,0.07668,22.92,-6.9,23.93608991
23/01/2021 21:30,21.78,-7.20416,22.94053882,0,-0.07416,0.07416,21.78,-7.13,22.91735805,21.83,-7.26416,23.00688854,0,-0.07416,0.07416,21.83,-7.19,22.9835811
23/01/2021 22:00,20.86,-7.89092,22.30260564,0,-0.07092,0.07092,20.86,-7.82,22.27761208,20.89,-7.96092,22.35549926,0,-0.07092,0.07092,20.89,-7.89,22.33034259
23/01/2021 22:30,19.95,-7.42164,21.28575205,0,-0.07164,0.07164,19.95,-7.35,21.26087957,20,-7.47164,21.35006802,0,-0.07164,0.07164,20,-7.4,21.32510258
23/01/2021 23:00,18.83,-7.86812,20.40774883,0,-0.07812,0.07812,18.83,-7.79,20.37775748,18.88,-7.83812,20.44237083,0,-0.07812,0.07812,18.88,-7.76,20.41254516
23/01/2021 23:30,17.57,-9.67768,20.05897281,0,-0.06768,0.06768,17.57,-9.61,20.02640757,17.63,-9.69768,20.12118032,0,-0.06768,0.06768,17.63,-9.63,20.08864854
24/01/2021 00:00,16.77,-7.98804,18.57529766,0,-0.06804,0.06804,16.77,-7.92,18.54613976,16.82,-7.99804,18.62474279,0,-0.06804,0.06804,16.82,-7.93,18.59562583
24/01/2021 00:30,16.47,-8.99552,18.7664669,0,-0.06552,0.06552,16.47,-8.93,18.73514879,16.51,-9.04552,18.82555529,0,-0.06552,0.06552,16.51,-8.98,18.79416133
24/01/2021 01:00,16.63,-9.81624,19.31101933,0,-0.06624,0.06624,16.63,-9.75,19.2774324,16.69,-9.85624,19.38302265,0,-0.06624,0.06624,16.69,-9.79,19.34942376
24/01/2021 01:30,16.27,-9.91732,19.05429442,0,-0.06732,0.06732,16.27,-9.85,19.01934279,16.32,-9.96732,19.12301932,0,-0.06732,0.06732,16.32,-9.9,19.08801718
24/01/2021 02:00,15.71,-9.92164,18.58071689,0,-0.07164,0.07164,15.71,-9.85,18.54256185,15.76,-9.97164,18.64969716,0,-0.07164,0.07164,15.76,-9.9,18.61149107
24/01/2021 02:30,15.31,-9.78092,18.16762219,0,-0.07092,0.07092,15.31,-9.71,18.12953943,15.36,-9.84092,18.24207517,0,-0.07092,0.07092,15.36,-9.77,18.20391441
24/01/2021 03:00,15.13,-7.96236,17.09725349,0,-0.07236,0.07236,15.13,-7.89,17.06367487,15.15,-7.96236,17.11495477,0,-0.07236,0.07236,15.15,-7.89,17.08141095
24/01/2021 03:30,14.54,-9.34804,17.28575864,0,-0.06804,0.06804,14.54,-9.28,17.24905795,14.64,-8.83804,17.10089328,0,-0.06804,0.06804,14.64,-8.77,17.06582843
24/01/2021 04:00,14.15,-9.97732,17.31385036,0,-0.06732,0.06732,14.15,-9.91,17.27514399,14.17,-10.05732,17.37638011,0,-0.06732,0.06732,14.17,-9.99,17.3375027
24/01/2021 04:30,14.05,-9.9784,17.23284557,0,-0.0684,0.0684,14.05,-9.91,17.1933301,14.1,-10.0584,17.31997144,0,-0.0684,0.0684,14.1,-9.99,17.28033854
24/01/2021 05:00,14.05,-9.98128,17.23451335,0,-0.07128,0.07128,14.05,-9.91,17.1933301,14.1,-10.06128,17.32164413,0,-0.07128,0.07128,14.1,-9.99,17.28033854
24/01/2021 05:30,14.05,-9.97624,17.23159495,0,-0.06624,0.06624,14.05,-9.91,17.1933301,14.1,-10.05624,17.31871713,0,-0.06624,0.06624,14.1,-9.99,17.28033854
24/01/2021 06:00,14.34,-9.98128,17.47173576,0,-0.07128,0.07128,14.34,-9.91,17.43111299,14.37,-10.06128,17.54212801,0,-0.07128,0.07128,14.37,-9.99,17.50134281
24/01/2021 06:30,14.57,-9.8566,17.59083465,0,-0.0666,0.0666,14.57,-9.79,17.55360362,14.63,-9.8966,17.66294402,0,-0.0666,0.0666,14.63,-9.83,17.62571417
24/01/2021 07:00,15.02,-9.73768,17.90035787,0,-0.06768,0.06768,15.02,-9.67,17.86363065,15.06,-9.81768,17.97749817,0,-0.06768,0.06768,15.06,-9.75,17.94062708
24/01/2021 07:30,15.78,-9.53696,18.43805863,0,-0.06696,0.06696,15.78,-9.47,18.40351325,15.82,-9.63696,18.52413016,0,-0.06696,0.06696,15.82,-9.57,18.48938344
24/01/2021 08:00,16.57,-7.62236,18.23911379,0,-0.07236,0.07236,16.57,-7.55,18.20899228,16.61,-7.69236,18.3047672,0,-0.07236,0.07236,16.61,-7.62,18.27447674
24/01/2021 08:30,17.64,-7.4702,19.15655209,0,-0.0702,0.0702,17.64,-7.4,19.12928645,17.69,-7.4902,19.21039292,0,-0.0702,0.0702,17.69,-7.42,19.18313061
24/01/2021 09:00,18.97036,-8.20948,20.67051331,0.00036,-0.06948,0.069480933,18.97,-8.14,20.64268636,19.01036,-8.25948,20.72710296,0.00036,-0.06948,0.069480933,19.01,-8.19,20.69918356
24/01/2021 09:30,19.99628,-9.78464,22.26185962,0.02628,-0.04464,0.051801236,19.97,-9.74,22.21865207,20.45628,-5.38464,21.15310236,0.02628,-0.04464,0.051801236,20.43,-5.34,21.11635622
24/01/2021 10:00,21.27592,-9.0932,23.13765455,0.02592,-0.0432,0.050379424,21.25,-9.05,23.09686126,21.69592,-5.3832,22.35378686,0.02592,-0.0432,0.050379424,21.67,-5.34,22.31825486
24/01/2021 10:30,22.29532,-6.59156,23.24930014,0.08532,-0.06156,0.105209962,22.21,-6.53,23.150054,22.35532,-6.62156,23.31534664,0.08532,-0.06156,0.105209962,22.27,-6.56,23.21608279
24/01/2021 11:00,22.76164,-6.40516,23.64568312,0.16164,-0.06516,0.174279417,22.6,-6.34,23.47244342,22.81164,-6.46516,23.71010783,0.16164,-0.06516,0.174279417,22.65,-6.4,23.53683284
24/01/2021 11:30,23.07,-6.32012,23.92005052,0.27,-0.06012,0.27661239,22.8,-6.26,23.64376451,23.12,-6.34012,23.9735588,0.27,-0.06012,0.27661239,22.85,-6.28,23.69727621
24/01/2021 12:00,24.12016,-6.1586,24.89398466,0.11016,-0.0486,0.120404259,24.01,-6.11,24.7752336,24.19016,-6.2186,24.97668566,0.11016,-0.0486,0.120404259,24.08,-6.17,24.85790216
24/01/2021 12:30,25.52004,-5.24412,26.05327688,0.05004,-0.02412,0.055549761,25.47,-5.22,25.99940961,25.59004,-5.33412,26.14006472,0.05004,-0.02412,0.055549761,25.54,-5.31,26.08615917
24/01/2021 13:00,25.73208,-5.91184,26.40245809,0.26208,-0.05184,0.267157841,25.47,-5.86,26.13542615,25.80208,-5.95184,26.4796475,0.26208,-0.05184,0.267157841,25.54,-5.9,26.21262291
24/01/2021 13:30,24.9846,-6.12084,25.72343133,0.2646,-0.06084,0.271504449,24.72,-6.06,25.45195474,25.0246,-6.14084,25.76704331,0.2646,-0.06084,0.271504449,24.76,-6.08,25.49556824
24/01/2021 14:00,24.74264,-6.12372,25.48917772,0.15264,-0.06372,0.165406191,24.59,-6.06,25.32571223,24.80264,-6.14372,25.55222586,0.15264,-0.06372,0.165406191,24.65,-6.08,25.38875539
24/01/2021 14:30,24.73084,-6.09996,25.47202307,0.06084,-0.03996,0.072789472,24.67,-6.06,25.40339544,24.78084,-6.25996,25.55928658,0.06084,-0.03996,0.072789472,24.72,-6.22,25.49052373
24/01/2021 15:00,24.649,-6.30084,25.44157593,0.099,-0.06084,0.116200282,24.55,-6.24,25.33061586,24.709,-6.37084,25.51709786,0.099,-0.06084,0.116200282,24.61,-6.31,25.4060662
24/01/2021 15:30,24.33508,-6.39076,25.16024507,0.14508,-0.05076,0.153703559,24.19,-6.34,25.00703301,24.42508,-6.47076,25.26767239,0.14508,-0.05076,0.153703559,24.28,-6.42,25.1144341
24/01/2021 16:00,24.64652,-6.45312,25.47731748,0.05652,-0.03312,0.06550912,24.59,-6.42,25.41425781,24.68652,-6.45312,25.51601512,0.05652,-0.03312,0.06550912,24.63,-6.42,25.4529625
24/01/2021 16:30,25.13152,-6.25104,25.89727396,0.01152,-0.04104,0.042626189,25.12,-6.21,25.87621495,25.20152,-6.28104,25.97244836,0.01152,-0.04104,0.042626189,25.19,-6.24,25.95137183
24/01/2021 17:00,26.34076,-5.97756,27.01049538,0.77076,-0.00756,0.770797075,25.57,-5.97,26.25768078,26.39076,-6.02756,27.07034712,0.77076,-0.00756,0.770797075,25.62,-6.02,26.31776586
24/01/2021 17:30,27.96512,-5.75496,28.55113835,7.21512,0.45504,7.229454891,20.75,-6.21,21.65933055,27.99512,-5.81496,28.59266521,7.21512,0.45504,7.229454891,20.78,-6.27,21.70532884
24/01/2021 18:00,28.28756,-5.74704,28.86545547,7.20756,0.46296,7.222413247,21.08,-6.21,21.97567974,28.33756,-5.80704,28.92644154,7.20756,0.46296,7.222413247,21.13,-6.27,22.04063974
24/01/2021 18:30,27.95144,-5.91524,28.57049286,7.20144,0.46476,7.216421546,20.75,-6.38,21.70868259,27.98144,-5.96524,28.61022672,7.20144,0.46476,7.216421546,20.78,-6.43,21.75208726
24/01/2021 19:00,26.71056,-6.1498,27.40937897,0.61056,-0.0198,0.610880965,26.1,-6.13,26.81020142,26.77056,-6.2298,27.48587439,0.61056,-0.0198,0.610880965,26.16,-6.21,26.88698012
24/01/2021 19:30,26.1,-5.68272,26.71148267,0,-0.07272,0.07272,26.1,-5.61,26.69610646,26.16,-5.71272,26.77649659,0,-0.07272,0.07272,26.16,-5.64,26.76107621
24/01/2021 20:00,24.88,-6.64488,25.75206458,0,-0.07488,0.07488,24.88,-6.57,25.73284477,24.96,-6.70488,25.8448644,0,-0.07488,0.07488,24.96,-6.63,25.82553968
24/01/2021 20:30,23.82,-6.80344,24.77254924,0,-0.07344,0.07344,23.82,-6.73,24.75248068,23.86,-6.88344,24.83306961,0,-0.07344,0.07344,23.86,-6.81,24.81281322
24/01/2021 21:00,22.75,-6.95552,23.78953044,0,-0.06552,0.06552,22.75,-6.89,23.77045645,22.82,-7.01552,23.87404283,0,-0.06552,0.06552,22.82,-6.95,23.85487162
24/01/2021 21:30,21.81,-7.06732,22.92647186,0,-0.06732,0.06732,21.81,-7,22.90580931,21.84,-7.12732,22.97355633,0,-0.06732,0.06732,21.84,-7.06,22.95276018
24/01/2021 22:00,20.63,-7.33876,21.89644488,0,-0.06876,0.06876,20.63,-7.27,21.87349538,20.68,-7.35876,21.95025623,0,-0.06876,0.06876,20.68,-7.29,21.92730034
24/01/2021 22:30,19.41,-7.53984,20.822999,0,-0.06984,0.06984,19.41,-7.47,20.79781238,19.44,-7.61984,20.88002782,0,-0.06984,0.06984,19.44,-7.55,20.85464217
24/01/2021 23:00,18,-9.27236,20.24788038,0,-0.07236,0.07236,18,-9.2,20.21484603,18.27,-6.85236,19.51275833,0,-0.07236,0.07236,18.27,-6.78,19.4874652
24/01/2021 23:30,16.88,-9.90768,19.57285168,0,-0.06768,0.06768,16.88,-9.84,19.53867959,16.95,-9.47768,19.41980737,0,-0.06768,0.06768,16.95,-9.41,19.38686669
25/01/2021 00:00,16.18,-7.87948,17.9966276,0,-0.06948,0.06948,16.18,-7.81,17.9663157,16.24,-7.94948,18.08125638,0,-0.06948,0.06948,16.24,-7.88,18.05081716
25/01/2021 00:30,15.98,-9.16588,18.42209967,0,-0.06588,0.06588,15.98,-9.1,18.38941,16.01,-9.21588,18.47302206,0,-0.06588,0.06588,16.01,-9.15,18.44024403
25/01/2021 01:00,16.26,-9.90696,19.04036387,0,-0.06696,0.06696,16.26,-9.84,19.0056097,16.31,-9.94696,19.10387692,0,-0.06696,0.06696,16.31,-9.88,19.06909804
25/01/2021 01:30,16,-9.39912,18.55649366,0,-0.06912,0.06912,16,-9.33,18.52157931,16.03,-9.47912,18.62295938,0,-0.06912,0.06912,16.03,-9.41,18.58787239
25/01/2021 02:00,15.62,-9.40344,18.2320894,0,-0.07344,0.07344,15.62,-9.33,18.19432054,15.85,-7.14344,17.38537417,0,-0.07344,0.07344,15.85,-7.07,17.35532771
25/01/2021 02:30,14.98,-12.63876,19.59945546,0,-0.06876,0.06876,14.98,-12.57,19.55518601,15.61,-5.34876,16.50094947,0,-0.06876,0.06876,15.61,-5.28,16.4787894
25/01/2021 03:00,14.71,-11.96804,18.96359885,0,-0.06804,0.06804,14.71,-11.9,18.92073202,15.18,-6.56804,16.53999847,0,-0.06804,0.06804,15.18,-6.5,16.51309783
25/01/2021 03:30,14.59,-10.02804,17.7039455,0,-0.06804,0.06804,14.59,-9.96,17.66549462,14.64,-10.06804,17.7678088,0,-0.06804,0.06804,14.64,-10,17.72934291
25/01/2021 04:00,14.59,-8.41912,16.84487108,0,-0.06912,0.06912,14.59,-8.35,16.81043129,14.64,-8.50912,16.93324314,0,-0.06912,0.06912,14.64,-8.44,16.89861533
25/01/2021 04:30,14.71,-7.97948,16.73487977,0,-0.06948,0.06948,14.71,-7.91,16.70186217,14.74,-8.00948,16.77555871,0,-0.06948,0.06948,14.74,-7.94,16.74249683
25/01/2021 05:00,14.71,-8.07876,16.78244509,0,-0.06876,0.06876,14.71,-8.01,16.74945372,14.74,-8.14876,16.84250247,0,-0.06876,0.06876,14.74,-8.08,16.80934264
25/01/2021 05:30,14.99,-8.64876,17.30610151,0,-0.06876,0.06876,14.99,-8.58,17.27184125,15.01,-8.71876,17.35848138,0,-0.06876,0.06876,15.01,-8.65,17.32404687
25/01/2021 06:00,15.57,-7.8602,17.44154936,0,-0.0702,0.0702,15.57,-7.79,17.41002585,15.61,-7.9402,17.51339133,0,-0.0702,0.0702,15.61,-7.87,17.48167612
25/01/2021 06:30,16.82,-7.59236,18.45416837,0,-0.07236,0.07236,16.82,-7.52,18.42451628,16.87,-7.63236,18.51620423,0,-0.07236,0.07236,16.87,-7.56,18.48649507
25/01/2021 07:00,18,-7.47452,19.49021419,0,-0.07452,0.07452,18,-7.4,19.46175737,18.05,-7.50452,19.54789811,0,-0.07452,0.07452,18.05,-7.43,19.51941085
25/01/2021 07:30,19.7,-7.11804,20.94651507,0,-0.06804,0.06804,19.7,-7.05,20.92349158,19.77,-7.18804,21.03617881,0,-0.06804,0.06804,19.77,-7.12,21.01302691
25/01/2021 08:00,21.25,-6.82804,22.32004996,0,-0.06804,0.06804,21.25,-6.76,22.29932959,21.27,-6.87804,22.35442538,0,-0.06804,0.06804,21.27,-6.81,22.33358458
25/01/2021 08:30,22.9154,-6.53508,23.82903329,0.0054,-0.05508,0.055344073,22.91,-6.48,23.80879039,22.9754,-6.55508,23.89221796,0.0054,-0.05508,0.055344073,22.97,-6.5,23.87196892
25/01/2021 09:00,24.44336,-5.51896,25.05866652,0.06336,-0.04896,0.080072287,24.38,-5.47,24.98610214,24.50336,-5.56896,25.12823047,0.06336,-0.04896,0.080072287,24.44,-5.52,25.05561813
25/01/2021 09:30,25.33012,-5.97796,26.02596751,0.15012,-0.05796,0.160920403,25.18,-5.92,25.86655756,25.38012,-6.03796,26.08845438,0.15012,-0.05796,0.160920403,25.23,-5.98,25.92900499
25/01/2021 10:00,25.66008,-5.98444,26.3486855,0.28008,-0.06444,0.287397495,25.38,-5.92,26.0612893,25.72008,-5.96444,26.4025957,0.28008,-0.06444,0.287397495,25.44,-5.9,26.11519864
25/01/2021 10:30,25.74576,-5.98696,26.43270414,0.36576,-0.06696,0.371838701,25.38,-5.92,26.0612893,25.80576,-5.96696,26.48663551,0.36576,-0.06696,0.371838701,25.44,-5.9,26.11519864
25/01/2021 11:00,25.8778,-5.90732,26.5434919,0.3978,-0.06732,0.403456097,25.48,-5.84,26.14069624,25.9378,-5.96732,26.61537858,0.3978,-0.06732,0.403456097,25.54,-5.9,26.21262291
25/01/2021 11:30,25.36644,-6.27768,26.13169616,0.58644,-0.06768,0.590332496,24.78,-6.21,25.54628153,25.49644,-5.70768,26.12749631,0.58644,-0.06768,0.590332496,24.91,-5.64,25.54051096
25/01/2021 12:00,24.82724,-7.88336,26.04878521,0.68724,-0.06336,0.690154553,24.14,-7.82,25.37502709,25.19724,-4.90336,25.6699015,0.68724,-0.06336,0.690154553,24.51,-4.84,24.98330843
25/01/2021 12:30,25.30892,-5.92264,25.99267389,0.71892,-0.06264,0.721643774,24.59,-5.86,25.27860162,25.38892,-5.95264,26.0774075,0.71892,-0.06264,0.721643774,24.67,-5.89,25.36337911
25/01/2021 13:00,25.35536,-6.00336,26.05637373,0.67536,-0.06336,0.6783256,24.68,-5.94,25.38475921,25.34536,-6.08336,26.06519792,0.67536,-0.06336,0.6783256,24.67,-6.02,25.39388312
25/01/2021 13:30,25.18744,-5.863,25.86081791,0.57744,-0.063,0.580866554,24.61,-5.8,25.28422631,25.24744,-5.983,25.94666675,0.57744,-0.063,0.580866554,24.67,-5.92,25.37036263
25/01/2021 14:00,24.94256,-6.04372,25.66433032,0.41256,-0.06372,0.417451784,24.53,-5.98,25.24839203,25.00256,-6.08372,25.73207445,0.41256,-0.06372,0.417451784,24.59,-6.02,25.31617072
25/01/2021 14:30,24.46916,-6.13616,25.2268161,0.38916,-0.05616,0.393191367,24.08,-6.08,24.83571622,24.51916,-6.14616,25.27774693,0.38916,-0.05616,0.393191367,24.13,-6.09,24.886643
25/01/2021 15:00,24.431,-5.79336,25.10850018,0.351,-0.06336,0.356672805,24.08,-5.73,24.75235948,24.481,-5.74336,25.14568641,0.351,-0.06336,0.356672805,24.13,-5.68,24.78949979
25/01/2021 15:30,24.89112,-5.3248,25.45429924,0.14112,-0.0648,0.155286491,24.75,-5.26,25.30276862,24.96112,-5.3348,25.52484285,0.14112,-0.0648,0.155286491,24.82,-5.27,25.37331866
25/01/2021 16:00,24.5954,-6.19156,25.36275057,0.1854,-0.06156,0.195352997,24.41,-6.13,25.16793595,24.6254,-6.26156,25.4090035,0.1854,-0.06156,0.195352997,24.44,-6.2,25.21415475
25/01/2021 16:30,25.30816,-6.1588,26.04676141,0.03816,-0.0288,0.047808217,25.27,-6.13,26.00288061,25.35816,-6.2288,26.11195565,0.03816,-0.0288,0.047808217,25.32,-6.2,26.06803406
25/01/2021 17:00,26.4338,-5.96,27.09736855,0.7938,0,0.7938,25.64,-5.96,26.32358638,26.4738,-6.02,27.14963142,0.7938,0,0.7938,25.68,-6.02,26.37617865
25/01/2021 17:30,28.53964,-5.7864,29.12032754,7.19964,0.4536,7.213914963,21.34,-6.24,22.2336052,28.56964,-5.8364,29.15969641,7.19964,0.4536,7.213914963,21.37,-6.29,22.2764674
25/01/2021 18:00,29.1482,-5.77956,29.7156672,7.1982,0.46044,7.212911218,21.95,-6.24,22.8197305,29.2082,-5.82956,29.78426962,7.1982,0.46044,7.212911218,22.01,-6.29,22.89113802
25/01/2021 18:30,29.14532,-5.86992,29.7305506,7.19532,0.46008,7.210014113,21.95,-6.33,22.84450481,29.20532,-5.89992,29.79529782,7.19532,0.46008,7.210014113,22.01,-6.36,22.91047141
25/01/2021 19:00,28.31704,-4.82016,28.7243572,0.61704,-0.02016,0.617369247,27.7,-4.8,28.11280847,28.39704,-4.80016,28.79988571,0.61704,-0.02016,0.617369247,27.78,-4.78,28.18823868
25/01/2021 19:30,27.33,-5.08416,27.79887737,0,-0.07416,0.07416,27.33,-5.01,27.78540984,27.44,-4.58416,27.82028258,0,-0.07416,0.07416,27.44,-4.51,27.80815887
25/01/2021 20:00,26.15,-5.4402,26.70989098,0,-0.0702,0.0702,26.15,-5.37,26.6956813,26.21,-5.4902,26.77884232,0,-0.0702,0.0702,26.21,-5.42,26.76453811
25/01/2021 20:30,24.91,-6.58056,25.76454676,0,-0.07056,0.07056,24.91,-6.51,25.74661531,24.95,-6.64056,25.81858898,0,-0.07056,0.07056,24.95,-6.57,25.800531
25/01/2021 21:00,23.84,-6.08704,24.60482993,0,-0.07704,0.07704,23.84,-6.01,24.58588416,23.89,-6.16704,24.67315307,0,-0.07704,0.07704,23.89,-6.09,24.65400982
25/01/2021 21:30,22.42,-8.80524,24.0871055,0,-0.07524,0.07524,22.42,-8.73,24.05970282,22.93,-4.24524,23.31966901,0,-0.07524,0.07524,22.93,-4.17,23.30608933
25/01/2021 22:00,21.43,-7.4056,22.67350461,0,-0.0756,0.0756,21.43,-7.33,22.64892492,21.45,-7.4356,22.70221679,0,-0.0756,0.0756,21.45,-7.36,22.67756821
25/01/2021 22:30,19.93,-8.94948,21.84715296,0,-0.06948,0.06948,19.93,-8.88,21.81878319,20.02,-8.54948,21.76910674,0,-0.06948,0.06948,20.02,-8.48,21.74191344
25/01/2021 23:00,18.4,-9.7066,20.80331905,0,-0.0666,0.0666,18.4,-9.64,20.77232775,18.44,-9.7866,20.87609014,0,-0.0666,0.0666,18.44,-9.72,20.84495143
25/01/2021 23:30,17.17,-9.60696,19.67492263,0,-0.06696,0.06696,17.17,-9.54,19.64231402,17.22,-9.63696,19.73320547,0,-0.06696,0.06696,17.22,-9.57,19.70059136
26/01/2021 00:00,16.31,-9.89912,19.07901142,0,-0.06912,0.06912,16.31,-9.83,19.04324027,16.36,-9.93912,19.14251045,0,-0.06912,0.06912,16.36,-9.87,19.10671348
26/01/2021 00:30,16.17,-9.52372,18.76619681,0,-0.06372,0.06372,16.17,-9.46,18.73393979,16.24,-9.54372,18.83667145,0,-0.06372,0.06372,16.24,-9.48,18.80446755
26/01/2021 01:00,16.61,-8.11624,18.48689946,0,-0.06624,0.06624,16.61,-8.05,18.45791429,16.65,-8.14624,18.5360116,0,-0.06624,0.06624,16.65,-8.08,18.50699597
26/01/2021 01:30,16.3,-7.9384,18.13031149,0,-0.0684,0.0684,16.3,-7.87,18.10046684,16.35,-7.9584,18.1840213,0,-0.0684,0.0684,16.35,-7.89,18.1541896
26/01/2021 02:00,15.84,-7.93696,17.71724962,0,-0.06696,0.06696,15.84,-7.87,17.68735424,15.87,-7.95696,17.75303108,0,-0.06696,0.06696,15.87,-7.89,17.72312049
26/01/2021 02:30,15.56,-7.94236,17.46982205,0,-0.07236,0.07236,15.56,-7.87,17.4370439,15.62,-7.96236,17.53235799,0,-0.07236,0.07236,15.62,-7.89,17.49961428
26/01/2021 03:00,15.23,-7.94164,17.17622036,0,-0.07164,0.07164,15.23,-7.87,17.1432144,15.27,-7.96164,17.22093527,0,-0.07164,0.07164,15.27,-7.89,17.18793181
26/01/2021 03:30,14.67,-9.67768,17.57459502,0,-0.06768,0.06768,14.67,-9.61,17.53741714,14.71,-9.60768,17.56962194,0,-0.06768,0.06768,14.71,-9.54,17.53270373
26/01/2021 04:00,14.33,-9.96372,17.45349868,0,-0.06372,0.06372,14.33,-9.9,17.41720127,14.37,-9.98372,17.49775886,0,-0.06372,0.06372,14.37,-9.92,17.46148046
26/01/2021 04:30,14.33,-9.9684,17.45617079,0,-0.0684,0.0684,14.33,-9.9,17.41720127,14.37,-10.0784,17.55195278,0,-0.0684,0.0684,14.37,-10.01,17.51276677
26/01/2021 05:00,14.33,-9.96588,17.45473186,0,-0.06588,0.06588,14.33,-9.9,17.41720127,14.37,-10.00588,17.51041218,0,-0.06588,0.06588,14.37,-9.94,17.47285037
26/01/2021 05:30,14.67,-9.96732,17.73573703,0,-0.06732,0.06732,14.67,-9.9,17.69799141,14.7,-10.00732,17.78303837,0,-0.06732,0.06732,14.7,-9.94,17.74524162
26/01/2021 06:00,15.06,-9.8166,17.9769084,0,-0.0666,0.0666,15.06,-9.75,17.94062708,15.11,-9.9066,18.06800552,0,-0.0666,0.0666,15.11,-9.84,18.03157508
26/01/2021 06:30,16.61,-7.57272,18.25481274,0,-0.07272,0.07272,16.61,-7.5,18.22476612,16.64,-7.70272,18.33634357,0,-0.07272,0.07272,16.64,-7.63,18.30591434
26/01/2021 07:00,17.72,-7.38876,19.1987545,0,-0.06876,0.06876,17.72,-7.32,19.17239682,17.76,-7.42876,19.25107984,0,-0.06876,0.06876,17.76,-7.36,19.22465084
26/01/2021 07:30,19.32,-7.55912,20.74614892,0,-0.06912,0.06912,19.32,-7.49,20.72106416,19.37,-7.61912,20.8146076,0,-0.06912,0.06912,19.37,-7.55,20.78940596
26/01/2021 08:00,20.66,-6.91624,21.78692213,0,-0.06624,0.06624,20.66,-6.85,21.76598493,20.71,-6.96624,21.85023111,0,-0.06624,0.06624,20.71,-6.9,21.82920292
26/01/2021 08:30,22.49036,-6.61372,23.44264459,0.00036,-0.06372,0.063721017,22.49,-6.55,23.42440181,22.53036,-6.63372,23.48666351,0.00036,-0.06372,0.063721017,22.53,-6.57,23.46840003
26/01/2021 09:00,23.82548,-6.1568,24.60812231,0.01548,-0.0468,0.049293716,23.81,-6.11,24.58146049,23.89548,-6.2168,24.69094098,0.01548,-0.0468,0.049293716,23.88,-6.17,24.66421091
26/01/2021 09:30,25.02528,-4.03744,25.34887691,0.03528,-0.03744,0.051443484,24.99,-4,25.30810345,25.07528,-4.10744,25.40946144,0.03528,-0.03744,0.051443484,25.04,-4.07,25.3686125
26/01/2021 10:00,25.51344,-4.0576,25.83408095,0.07344,-0.0576,0.093333775,25.44,-4,25.75254551,25.59344,-4.0376,25.9099669,0.07344,-0.0576,0.093333775,25.52,-3.98,25.82848815
26/01/2021 10:30,25.8148,-3.89356,26.10677515,0.0648,-0.04356,0.078080174,25.75,-3.85,26.03622476,25.8648,-3.91356,26.15920165,0.0648,-0.04356,0.078080174,25.8,-3.87,26.08863546
26/01/2021 11:00,26.26928,-3.755,26.53629772,0.08928,-0.045,0.09997959,26.18,-3.71,26.44156765,26.33928,-3.815,26.61412963,0.08928,-0.045,0.09997959,26.25,-3.77,26.51934011
26/01/2021 11:30,26.52356,-3.68312,26.77806207,0.04356,-0.03312,0.054721184,26.48,-3.65,26.73037411,26.57356,-3.72312,26.83310853,0.04356,-0.03312,0.054721184,26.53,-3.69,26.78538781
26/01/2021 12:00,26.76628,-4.17304,27.08962916,0.11628,-0.02304,0.118540626,26.65,-4.15,26.97118833,26.85628,-3.91304,27.13985367,0.11628,-0.02304,0.118540626,26.74,-3.89,27.02146739
26/01/2021 12:30,27.22368,-5.48228,27.7702025,0.10368,-0.06228,0.120947678,27.12,-5.42,27.65629766,27.26368,-5.54228,27.82130685,0.10368,-0.06228,0.120947678,27.16,-5.48,27.70732755
26/01/2021 13:00,27.28668,-5.47184,27.82991086,0.07668,-0.05184,0.092559213,27.21,-5.42,27.74455802,27.33668,-5.53184,27.89077495,0.07668,-0.05184,0.092559213,27.26,-5.48,27.8053592
26/01/2021 13:30,27.37436,-4.50356,27.74234377,0.05436,-0.04356,0.069659767,27.32,-4.46,27.68165457,27.42436,-4.53356,27.79655892,0.05436,-0.04356,0.069659767,27.37,-4.49,27.73584324
26/01/2021 14:00,27.11004,-3.74736,27.36780912,0.05004,-0.02736,0.057031318,27.06,-3.72,27.31450164,27.15004,-3.81736,27.41709156,0.05004,-0.02736,0.057031318,27.1,-3.79,27.36373695
26/01/2021 14:30,26.55788,-4.28664,26.90160353,0.04788,-0.02664,0.054792189,26.51,-4.26,26.85009683,26.67788,-3.65664,26.92731508,0.04788,-0.02664,0.054792189,26.63,-3.63,26.87626834
26/01/2021 15:00,25.8534,-5.86068,26.50935423,0.0234,-0.04068,0.046929973,25.83,-5.82,26.4775622,25.9134,-5.71068,26.53518731,0.0234,-0.04068,0.046929973,25.89,-5.67,26.50360353
26/01/2021 15:30,25.787,-5.856,26.44356453,0.027,-0.036,0.045,25.76,-5.82,26.40927867,25.917,-5.996,26.60155832,0.027,-0.036,0.045,25.89,-5.96,26.56715453
26/01/2021 16:00,25.9716,-6.05284,26.66759979,0.0216,-0.04284,0.047977345,25.95,-6.01,26.63686543,26.0216,-6.10284,26.72766961,0.0216,-0.04284,0.047977345,26,-6.06,26.69688371
26/01/2021 16:30,26.23316,-4.6674,26.64513664,0.80316,0.0126,0.803258829,25.43,-4.68,25.85705513,26.31316,-4.4674,26.68969936,0.80316,0.0126,0.803258829,25.51,-4.48,25.90039575
26/01/2021 17:00,27.01804,-6.01812,27.68017799,7.17804,0.46188,7.192884774,19.84,-6.48,20.87141586,27.06804,-6.05812,27.7376929,7.17804,0.46188,7.192884774,19.89,-6.52,20.93137597
26/01/2021 17:30,28.11244,-5.90984,28.72691232,7.19244,0.47016,7.207790478,20.92,-6.38,21.87123225,28.15244,-5.96984,28.7784445,7.19244,0.47016,7.207790478,20.96,-6.44,21.92704266
26/01/2021 18:00,28.45964,-5.90768,29.06633434,7.19964,0.47232,7.215116237,21.26,-6.38,22.19666642,28.48964,-5.96768,29.10795066,7.19964,0.47232,7.215116237,21.29,-6.44,22.24269993
26/01/2021 18:30,28.1672,-4.77332,28.56878961,0.6372,-0.01332,0.637339205,27.53,-4.76,27.93847705,28.2272,-4.81332,28.63464456,0.6372,-0.01332,0.637339205,27.59,-4.8,28.00443001
26/01/2021 19:00,27.31,-6.15696,27.99543278,0,-0.06696,0.06696,27.31,-6.09,27.98078269,27.35,-6.20696,28.04547829,0,-0.06696,0.06696,27.35,-6.14,28.03073492
26/01/2021 19:30,26.28,-6.1674,26.99398494,0,-0.0774,0.0774,26.28,-6.09,26.97640636,26.34,-6.2174,27.0638442,0,-0.0774,0.0774,26.34,-6.14,27.04616794
26/01/2021 20:00,25.12,-6.5838,25.96845822,0,-0.0738,0.0738,25.12,-6.51,25.94984586,25.22,-6.2138,25.97421241,0,-0.0738,0.0738,25.22,-6.14,25.95665618
26/01/2021 20:30,24.13,-6.69768,25.04228059,0,-0.06768,0.06768,24.13,-6.63,25.02426422,24.16,-6.70768,25.07386231,0,-0.06768,0.06768,24.16,-6.64,25.05584163
26/01/2021 21:00,22.88,-6.9502,23.91233322,0,-0.0702,0.0702,22.88,-6.88,23.89202377,22.93,-7.0002,23.97473045,0,-0.0702,0.0702,22.93,-6.93,23.95432738
26/01/2021 21:30,21.81,-7.61948,23.102653,0,-0.06948,0.06948,21.81,-7.55,23.07983102,21.82,-7.70948,23.14192044,0,-0.06948,0.06948,21.82,-7.64,23.11886675
26/01/2021 22:00,20.23,-10.50128,22.79319595,0,-0.07128,0.07128,20.23,-10.43,22.76044376,20.7,-5.97128,21.54405219,0,-0.07128,0.07128,20.7,-5.9,21.52440475
26/01/2021 22:30,19.01,-9.3048,21.16505145,0,-0.0648,0.0648,19.01,-9.24,21.13664354,19.08,-9.3548,21.24991019,0,-0.0648,0.0648,19.08,-9.29,21.22146319
26/01/2021 23:00,17.95,-9.02056,20.08912648,0,-0.07056,0.07056,17.95,-8.95,20.05754222,17.99,-9.04056,20.13384775,0,-0.07056,0.07056,17.99,-8.97,20.10226355
26/01/2021 23:30,16.9,-7.83416,18.62750823,0,-0.07416,0.07416,16.9,-7.76,18.59644052,16.94,-7.85416,18.67221008,0,-0.07416,0.07416,16.94,-7.78,18.6411373
27/01/2021 00:00,15.82,-9.29056,18.34630494,0,-0.07056,0.07056,15.82,-9.22,18.31067448,15.96,-8.21056,17.94811677,0,-0.07056,0.07056,15.96,-8.14,17.9159482
27/01/2021 00:30,15.54,-9.99192,18.47512017,0,-0.06192,0.06192,15.54,-9.93,18.44170545,15.57,-10.02192,18.51658123,0,-0.06192,0.06192,15.57,-9.96,18.48314097
27/01/2021 01:00,16.03,-8.10876,17.96421133,0,-0.06876,0.06876,16.03,-8.04,17.93327912,16.06,-8.20876,18.03627846,0,-0.06876,0.06876,16.06,-8.14,18.00508817
27/01/2021 01:30,15.74,-8.01308,17.66230594,0,-0.07308,0.07308,15.74,-7.94,17.62927111,15.78,-8.06308,17.72065628,0,-0.07308,0.07308,15.78,-7.99,17.68752385
27/01/2021 02:00,15.26,-8.01236,17.23558855,0,-0.07236,0.07236,15.26,-7.94,17.20206964,15.28,-8.06236,17.27657515,0,-0.07236,0.07236,15.28,-7.99,17.24292609
27/01/2021 02:30,14.65,-9.87804,17.66913055,0,-0.06804,0.06804,14.65,-9.81,17.6311826,14.67,-9.89804,17.69689509,0,-0.06804,0.06804,14.67,-9.83,17.65892975
27/01/2021 03:00,14.2,-10.09552,17.42295968,0,-0.06552,0.06552,14.2,-10.03,17.38507693,14.23,-10.16552,17.48801581,0,-0.06552,0.06552,14.23,-10.1,17.45001146
27/01/2021 03:30,13.97,-10.1784,17.28469631,0,-0.0684,0.0684,13.97,-10.11,17.24450637,14,-10.1684,17.30307367,0,-0.0684,0.0684,14,-10.1,17.26296614
27/01/2021 04:00,13.76,-9.56732,16.75921275,0,-0.06732,0.06732,13.76,-9.5,16.72087318,13.78,-9.58732,16.7870517,0,-0.06732,0.06732,13.78,-9.52,16.74869547
27/01/2021 04:30,13.76,-8.67444,16.26602316,0,-0.06444,0.06444,13.76,-8.61,16.23174975,13.78,-8.71444,16.30428976,0,-0.06444,0.06444,13.78,-8.65,16.26993854
27/01/2021 05:00,13.76,-7.97516,15.90411195,0,-0.06516,0.06516,13.76,-7.91,15.87153742,13.78,-8.00516,15.93646719,0,-0.06516,0.06516,13.78,-7.94,15.90383602
27/01/2021 05:30,14.18,-7.97984,16.27114767,0,-0.06984,0.06984,14.18,-7.91,16.23701019,14.2,-8.00984,16.30329834,0,-0.06984,0.06984,14.2,-7.94,16.26909954
27/01/2021 06:00,14.6,-7.9784,16.63775425,0,-0.0684,0.0684,14.6,-7.91,16.60506248,14.62,-8.0084,16.66969917,0,-0.0684,0.0684,14.62,-7.94,16.63694684
27/01/2021 06:30,15.66,-8.46876,17.80324397,0,-0.06876,0.06876,15.66,-8.4,17.77063871,15.7,-8.49876,17.85270068,0,-0.06876,0.06876,15.7,-8.43,17.82007015
27/01/2021 07:00,16.72,-7.91948,18.50071792,0,-0.06948,0.06948,16.72,-7.85,18.47108281,16.74,-7.97948,18.54453292,0,-0.06948,0.06948,16.74,-7.91,18.51474277
27/01/2021 07:30,18.27,-7.91876,19.91229921,0,-0.06876,0.06876,18.27,-7.85,19.88505469,18.32,-7.85876,19.93445532,0,-0.06876,0.06876,18.32,-7.79,19.90744835
27/01/2021 08:00,19.56,-7.03984,20.7882887,0,-0.06984,0.06984,19.56,-6.97,20.76474175,19.6,-7.06984,20.83608979,0,-0.06984,0.06984,19.6,-7,20.81249625
27/01/2021 08:30,21.12,-7.37984,22.37222471,0,-0.06984,0.06984,21.12,-7.31,22.3492841,21.17,-7.43984,22.43925398,0,-0.06984,0.06984,21.17,-7.37,22.41619504
27/01/2021 09:00,22.29576,-7.714,23.59251385,0.00576,-0.054,0.054306331,22.29,-7.66,23.56946542,22.32576,-7.774,23.64052951,0.00576,-0.054,0.054306331,22.32,-7.72,23.61738343
27/01/2021 09:30,23.2852,-6.23456,24.10539934,0.0252,-0.03456,0.042771879,23.26,-6.2,24.07213327,23.3152,-6.30456,24.15255738,0.0252,-0.03456,0.042771879,23.29,-6.27,24.1192247
27/01/2021 10:00,23.6714,-6.16356,24.46067558,0.0414,-0.04356,0.060095204,23.63,-6.12,24.40965588,23.7214,-6.20356,24.51915526,0.0414,-0.04356,0.060095204,23.68,-6.16,24.46810168
27/01/2021 10:30,23.97264,-6.25156,24.77437125,0.06264,-0.06156,0.087825982,23.91,-6.19,24.6982631,24.02264,-6.29156,24.83286048,0.06264,-0.06156,0.087825982,23.96,-6.23,24.75670616
27/01/2021 11:00,24.2004,-6.07384,24.95096977,0.0504,-0.03384,0.060706718,24.15,-6.04,24.89385667,24.2604,-6.15384,25.0287186,0.0504,-0.03384,0.060706718,24.21,-6.12,24.97155382
27/01/2021 11:30,24.2562,-5.8148,24.94343877,0.1062,-0.0648,0.124408521,24.15,-5.75,24.82508812,24.2362,-5.8548,24.93335263,0.1062,-0.0648,0.124408521,24.13,-5.79,24.81493502
27/01/2021 12:00,24.27204,-6.10012,25.02685337,0.12204,-0.06012,0.136044757,24.15,-6.04,24.89385667,24.35204,-6.13012,25.11175469,0.12204,-0.06012,0.136044757,24.23,-6.07,24.97874697
27/01/2021 12:30,24.68648,-6.02976,25.41220771,0.18648,-0.05976,0.19582147,24.5,-5.97,25.21687728,24.71648,-6.12976,25.4652379,0.18648,-0.05976,0.19582147,24.53,-6.07,25.26985952
27/01/2021 13:00,24.83024,-6.02616,25.55103565,0.12024,-0.05616,0.132708716,24.71,-5.97,25.42095592,24.87024,-6.12616,25.61364234,0.12024,-0.05616,0.132708716,24.75,-6.07,25.48347308
27/01/2021 13:30,24.58932,-6.12084,25.33967917,0.13932,-0.06084,0.152024893,24.45,-6.06,25.18980151,24.62932,-6.13084,25.3809102,0.13932,-0.06084,0.152024893,24.49,-6.07,25.23103248
27/01/2021 14:00,24.20532,-6.12228,24.96757555,0.08532,-0.06228,0.105632859,24.12,-6.06,24.86962002,24.23532,-6.20228,25.01637489,0.08532,-0.06228,0.105632859,24.15,-6.14,24.91830853
27/01/2021 14:30,23.90956,-6.12192,24.6808623,0.07956,-0.06192,0.10081607,23.83,-6.06,24.58846274,23.93956,-6.20192,24.72986746,0.07956,-0.06192,0.10081607,23.86,-6.14,24.63735375
27/01/2021 15:00,23.76364,-6.22204,24.56469759,0.05364,-0.03204,0.062480487,23.71,-6.19,24.50469751,23.80364,-6.30204,24.6237484,0.05364,-0.03204,0.062480487,23.75,-6.27,24.56370086
27/01/2021 15:30,23.74888,-6.21448,24.54850429,0.03888,-0.02448,0.045944802,23.71,-6.19,24.50469751,23.78888,-6.29448,24.60754539,0.03888,-0.02448,0.045944802,23.75,-6.27,24.56370086
27/01/2021 16:00,23.72512,-6.29104,24.54503011,0.01512,-0.04104,0.043736667,23.71,-6.25,24.51992251,23.76512,-6.31104,24.58882174,0.01512,-0.04104,0.043736667,23.75,-6.27,24.56370086
27/01/2021 16:30,24.3172,-6.29752,25.11941428,0.0072,-0.04752,0.048062359,24.31,-6.25,25.10056971,24.3572,-6.31752,25.16315264,0.0072,-0.04752,0.048062359,24.35,-6.27,25.1442916
27/01/2021 17:00,25.08184,-6.15612,25.8262756,0.77184,-0.00612,0.771864263,24.31,-6.15,25.07585691,25.12184,-6.27612,25.8939477,0.77184,-0.00612,0.771864263,24.35,-6.27,25.1442916
27/01/2021 17:30,26.8828,-6.02956,27.55069018,7.1928,0.46044,7.20752224,19.69,-6.49,20.73200907,26.9328,-6.05956,27.60604976,7.1928,0.46044,7.20752224,19.74,-6.52,20.78889126
27/01/2021 18:00,27.32136,-6.022,27.9771549,7.19136,0.468,7.206572184,20.13,-6.49,21.15034279,27.36136,-6.052,28.02268233,7.19136,0.468,7.206572184,20.17,-6.52,21.19762487
27/01/2021 18:30,27.1082,-6.01804,27.76817086,7.1982,0.47196,7.213655764,19.91,-6.49,20.94106492,27.1382,-6.04804,27.80396891,7.1982,0.47196,7.213655764,19.94,-6.52,20.97889416
27/01/2021 19:00,26.50136,-6.19056,27.21479588,7.19136,0.46944,7.206665842,19.31,-6.66,20.42625027,26.52136,-6.19056,27.23427196,7.19136,0.46944,7.206665842,19.33,-6.66,20.44515835
27/01/2021 19:30,25.31264,-5.8944,25.98987678,0.60264,-0.0144,0.602812018,24.71,-5.88,25.39997047,25.38264,-5.9144,26.06258891,0.60264,-0.0144,0.602812018,24.78,-5.9,25.47269911
27/01/2021 20:00,24.21,-6.51696,25.07179426,0,-0.06696,0.06696,24.21,-6.45,25.05447265,24.25,-6.56696,25.1234445,0,-0.06696,0.06696,24.25,-6.5,25.10602517
27/01/2021 20:30,23.15,-6.78524,24.1238882,0,-0.07524,0.07524,23.15,-6.71,24.10283386,23.19,-6.75524,24.15386858,0,-0.07524,0.07524,23.19,-6.68,24.13293393
27/01/2021 21:00,21.96,-7.10704,23.08141282,0,-0.07704,0.07704,21.96,-7.03,23.05780779,21.99,-7.17704,23.13158021,0,-0.07704,0.07704,21.99,-7.1,23.10779306
27/01/2021 21:30,20.98,-7.232,22.1914899,0,-0.072,0.072,20.98,-7.16,22.16813028,21,-7.352,22.24976189,0,-0.072,0.072,21,-7.28,22.22607478
27/01/2021 22:00,19.9,-7.57704,21.29369708,0,-0.07704,0.07704,19.9,-7.5,21.26640543,19.95,-7.62704,21.35823586,0,-0.07704,0.07704,19.95,-7.55,21.33084621
27/01/2021 22:30,18.71,-7.57092,20.18372933,0,-0.07092,0.07092,18.71,-7.5,20.15723443,18.76,-7.62092,20.24885235,0,-0.07092,0.07092,18.76,-7.55,20.22226743
27/01/2021 23:00,17.35,-8.4938,19.31753448,0,-0.0738,0.0738,17.35,-8.42,19.28519899,17.39,-8.4538,19.33594669,0,-0.0738,0.0738,17.39,-8.38,19.30379496
27/01/2021 23:30,16.22,-8.97056,18.53535397,0,-0.07056,0.07056,16.22,-8.9,18.50130806,16.24,-8.98056,18.55769538,0,-0.07056,0.07056,16.24,-8.91,18.52365245
28/01/2021 00:00,15.4,-7.91948,17.3169906,0,-0.06948,0.06948,15.4,-7.85,17.28532615,15.41,-7.94948,17.33961742,0,-0.06948,0.06948,15.41,-7.88,17.30787393
28/01/2021 00:30,15.4,-7.91768,17.31616749,0,-0.06768,0.06768,15.4,-7.85,17.28532615,15.41,-7.94768,17.33879227,0,-0.06768,0.06768,15.41,-7.88,17.30787393
28/01/2021 01:00,15.58,-7.81552,17.43039738,0,-0.06552,0.06552,15.58,-7.75,17.40111778,15.62,-7.87552,17.4930905,0,-0.06552,0.06552,15.62,-7.81,17.4636909
28/01/2021 01:30,15.31,-7.81696,17.19014147,0,-0.06696,0.06696,15.31,-7.75,17.15979604,15.33,-7.87696,17.23529515,0,-0.06696,0.06696,15.33,-7.81,17.20479584
28/01/2021 02:00,14.86,-7.81768,16.79094162,0,-0.06768,0.06768,14.86,-7.75,16.75953758,14.88,-7.87768,16.83663393,0,-0.06768,0.06768,14.88,-7.81,16.80507364
28/01/2021 02:30,14.54,-7.8184,16.5087546,0,-0.0684,0.0684,14.54,-7.75,16.4764711,14.55,-7.8784,16.54604746,0,-0.0684,0.0684,14.55,-7.81,16.51358834
28/01/2021 03:00,14.07,-9.80696,17.15054997,0,-0.06696,0.06696,14.07,-9.74,17.11234934,14.34,-6.79696,15.86928685,0,-0.06696,0.06696,14.34,-6.73,15.84072284
28/01/2021 03:30,13.66,-10.2448,17.07488,0,-0.0648,0.0648,13.66,-10.18,17.03607936,13.75,-9.5048,16.71537385,0,-0.0648,0.0648,13.75,-9.44,16.67861205
28/01/2021 04:00,13.44,-9.99444,16.74880387,0,-0.06444,0.06444,13.44,-9.93,16.71043087,13.45,-10.02444,16.77473986,0,-0.06444,0.06444,13.45,-9.96,16.73631082
28/01/2021 04:30,13.44,-9.9948,16.74901869,0,-0.0648,0.0648,13.44,-9.93,16.71043087,13.45,-10.0248,16.77495499,0,-0.0648,0.0648,13.45,-9.96,16.73631082
28/01/2021 05:00,13.44,-9.90408,16.6950412,0,-0.06408,0.06408,13.44,-9.84,16.65710659,13.45,-9.95408,16.73278843,0,-0.06408,0.06408,13.45,-9.89,16.69474768
28/01/2021 05:30,13.65,-9.80084,16.80413535,0,-0.06084,0.06084,13.65,-9.74,16.76872386,13.66,-9.84084,16.83560904,0,-0.06084,0.06084,13.66,-9.78,16.80011905
28/01/2021 06:00,14.14,-9.80696,17.20802326,0,-0.06696,0.06696,14.14,-9.74,17.16995049,14.16,-9.84696,17.24726707,0,-0.06696,0.06696,14.16,-9.78,17.20912549
28/01/2021 06:30,15.34,-9.45696,18.02081276,0,-0.06696,0.06696,15.34,-9.39,17.98576381,15.36,-9.50696,18.06410497,0,-0.06696,0.06696,15.36,-9.44,18.02895449
28/01/2021 07:00,16.43,-9.0902,18.77702415,0,-0.0702,0.0702,16.43,-9.02,18.74314008,16.49,-8.6202,18.60720151,0,-0.0702,0.0702,16.49,-8.55,18.57478398
28/01/2021 07:30,17.95,-7.88516,19.60556677,0,-0.06516,0.06516,17.95,-7.82,19.57945096,17.99,-7.98516,19.68255269,0,-0.06516,0.06516,17.99,-7.92,19.65620767
28/01/2021 08:00,19.21,-6.99524,20.44400848,0,-0.07524,0.07524,19.21,-6.92,20.41838632,19.26,-7.02524,20.50125843,0,-0.07524,0.07524,19.26,-6.95,20.47559767
28/01/2021 08:30,20.6,-6.6456,21.6454152,0,-0.0756,0.0756,20.6,-6.57,21.62232411,20.64,-6.7056,21.70195087,0,-0.0756,0.0756,20.64,-6.63,21.67871076
28/01/2021 09:00,21.5544,-6.45392,22.49989428,0.0144,-0.04392,0.046220411,21.54,-6.41,22.47353332,21.5844,-6.49392,22.54012689,0.0144,-0.04392,0.046220411,21.57,-6.45,22.51371582
28/01/2021 09:30,21.9436,-6.37932,22.85207441,0.0936,-0.04932,0.105798972,21.85,-6.33,22.74843731,21.9736,-6.40932,22.8892656,0.0936,-0.04932,0.105798972,21.88,-6.36,22.78560949
28/01/2021 10:00,22.16224,-6.30644,23.04204998,0.10224,-0.04644,0.112292881,22.06,-6.26,22.93100957,22.19224,-6.40644,23.09844128,0.10224,-0.04644,0.112292881,22.09,-6.36,22.98733782
28/01/2021 10:30,22.30508,-6.32012,23.18319457,0.14508,-0.06012,0.157043372,22.16,-6.26,23.02722736,22.32508,-6.29012,23.19428392,0.14508,-0.06012,0.157043372,22.18,-6.23,23.03834412
28/01/2021 11:00,22.4824,-6.22436,23.32811538,0.1224,-0.05436,0.133928226,22.36,-6.17,23.19565692,22.5024,-6.28436,23.36345836,0.1224,-0.05436,0.133928226,22.38,-6.23,23.23095564
28/01/2021 11:30,22.79132,-6.14392,23.60491517,0.12132,-0.04392,0.129025225,22.67,-6.1,23.47634767,22.82132,-6.20392,23.64955116,0.12132,-0.04392,0.129025225,22.7,-6.16,23.52096086
28/01/2021 12:00,22.90032,-6.06796,23.69060562,0.13032,-0.05796,0.142627711,22.77,-6.01,23.5497983,22.94032,-6.12796,23.74468731,0.13032,-0.05796,0.142627711,22.81,-6.07,23.60383443
28/01/2021 12:30,23.43564,-6.06688,24.20818571,0.12564,-0.05688,0.137915713,23.31,-6.01,24.0723119,23.46564,-6.04688,24.23223098,0.12564,-0.05688,0.137915713,23.34,-5.99,24.09638355
28/01/2021 13:00,23.88704,-5.96868,24.62145042,0.16704,-0.05868,0.17704718,23.72,-5.91,24.44517335,23.92704,-6.04868,24.67974418,0.16704,-0.05868,0.17704718,23.76,-5.99,24.50342221
28/01/2021 13:30,23.8892,-5.97696,24.62555436,0.1692,-0.06696,0.181967804,23.72,-5.91,24.44517335,23.9292,-6.05696,24.68386876,0.1692,-0.06696,0.181967804,23.76,-5.99,24.50342221
28/01/2021 14:00,23.36516,-6.18092,24.16887407,0.15516,-0.07092,0.170599742,23.21,-6.11,24.00075415,23.39516,-6.25092,24.2158525,0.15516,-0.07092,0.170599742,23.24,-6.18,24.04766101
28/01/2021 14:30,22.55448,-6.37596,23.43837524,0.29448,-0.07596,0.304119042,22.26,-6.3,23.13433811,22.58448,-6.42596,23.48087943,0.29448,-0.07596,0.304119042,22.29,-6.35,23.17685483
28/01/2021 15:00,22.19884,-8.68356,23.83679323,0.07884,-0.04356,0.09007341,22.12,-8.64,23.74750513,22.36884,-7.63356,23.6354869,0.07884,-0.04356,0.09007341,22.29,-7.59,23.5468087
28/01/2021 15:30,22.4768,-8.47116,24.02013926,2.8368,0.16884,2.841820048,19.64,-8.64,21.45644891,22.5068,-8.53116,24.06941497,2.8368,0.16884,2.841820048,19.67,-8.7,21.50811242
28/01/2021 16:00,22.42376,-8.49744,23.97981441,0.02376,-0.03744,0.044342882,22.4,-8.46,23.9443438,22.45376,-8.53744,24.02205695,0.02376,-0.03744,0.044342882,22.43,-8.5,23.98655665
28/01/2021 16:30,23.22684,-6.76572,24.19216947,0.00684,-0.04572,0.046228822,23.22,-6.72,24.17285254,23.25684,-6.80572,24.23217761,0.00684,-0.04572,0.046228822,23.25,-6.76,24.21280859
28/01/2021 17:00,24.19108,-6.11696,24.95246583,0.00108,-0.06696,0.066968709,24.19,-6.05,24.93508773,24.22108,-6.17696,24.99631075,0.00108,-0.06696,0.066968709,24.22,-6.11,24.97880101
28/01/2021 17:30,25.51,-5.98092,26.2017462,0,-0.07092,0.07092,25.51,-5.91,26.18564874,25.55,-6.01092,26.24754578,0,-0.07092,0.07092,25.55,-5.94,26.23139531
28/01/2021 18:00,26.15,-6.11704,26.85592446,0,-0.07704,0.07704,26.15,-6.04,26.8384817,26.2,-6.15704,26.91373518,0,-0.07704,0.07704,26.2,-6.08,26.89621535
28/01/2021 18:30,26.15,-5.84704,26.79571564,0,-0.07704,0.07704,26.15,-5.77,26.77901044,26.2,-5.72704,26.81863134,0,-0.07704,0.07704,26.2,-5.65,26.80228535
28/01/2021 19:00,25.42,-6.13552,26.14997143,0,-0.06552,0.06552,25.42,-6.07,26.1346762,25.46,-6.17552,26.19825657,0,-0.06552,0.06552,25.46,-6.11,26.18288945
28/01/2021 19:30,24.82,-6.19264,25.58087548,0,-0.06264,0.06264,24.82,-6.13,25.56578377,24.86,-6.27264,25.6391422,0,-0.06264,0.06264,24.86,-6.21,25.62388924
28/01/2021 20:00,23.84,-6.29084,24.65603918,0,-0.06084,0.06084,23.84,-6.23,24.64058644,23.86,-6.34084,24.68817231,0,-0.06084,0.06084,23.86,-6.28,24.6726164
28/01/2021 20:30,22.73,-6.58228,23.66388197,0,-0.06228,0.06228,22.73,-6.52,23.64663401,22.75,-6.61228,23.69144881,0,-0.06228,0.06228,22.75,-6.55,23.67414201
28/01/2021 21:00,21.79,-6.76696,22.81656959,0,-0.06696,0.06696,21.79,-6.7,22.79680021,21.82,-6.77696,22.84818564,0,-0.06696,0.06696,21.82,-6.71,22.82841431
28/01/2021 21:30,20.76,-7.01236,21.91234339,0,-0.07236,0.07236,20.76,-6.94,21.88929419,20.8,-7.06236,21.96626798,0,-0.07236,0.07236,20.8,-6.99,21.94311054
28/01/2021 22:00,19.6,-7.112,20.85043271,0,-0.072,0.072,19.6,-7.04,20.82598377,19.63,-7.192,20.90602219,0,-0.072,0.072,19.63,-7.12,20.8813625
28/01/2021 22:30,18.55,-7.662,20.07009576,0,-0.072,0.072,18.55,-7.59,20.04271938,18.61,-7.532,20.07643205,0,-0.072,0.072,18.61,-7.46,20.04953117
28/01/2021 23:00,16.96,-9.09876,19.24653303,0,-0.06876,0.06876,16.96,-9.03,19.21412241,16.93,-9.81876,19.57122755,0,-0.06876,0.06876,16.93,-9.75,19.53682165
28/01/2021 23:30,16.16,-7.57948,17.84920494,0,-0.06948,0.06948,16.16,-7.51,17.81981201,16.17,-7.70948,17.91382097,0,-0.06948,0.06948,16.17,-7.64,17.88402919
29/01/2021 00:00,15.08,-8.83156,17.47577901,0,-0.06156,0.06156,15.08,-8.77,17.44474993,15.09,-8.86156,17.4995813,0,-0.06156,0.06156,15.09,-8.8,17.46848877
29/01/2021 00:30,15.08,-7.71768,16.94015893,0,-0.06768,0.06768,15.08,-7.65,16.90943228,15.09,-7.72768,16.95361726,0,-0.06768,0.06768,15.09,-7.66,16.92287505
29/01/2021 01:00,15.08,-9.94624,18.06471949,0,-0.06624,0.06624,15.08,-9.88,18.02833326,15.46,-6.52624,16.78104313,0,-0.06624,0.06624,15.46,-6.46,16.75539316
29/01/2021 01:30,14.87,-9.59696,17.69798128,0,-0.06696,0.06696,14.87,-9.53,17.66176095,15.13,-6.72696,16.55804611,0,-0.06696,0.06696,15.13,-6.66,16.53095581
29/01/2021 02:00,14.47,-9.4066,17.25876657,0,-0.0666,0.0666,14.47,-9.34,17.22255788,14.54,-8.9566,17.07724461,0,-0.0666,0.0666,14.54,-8.89,17.04240887
29/01/2021 02:30,14.09,-9.5048,16.99615613,0,-0.0648,0.0648,14.09,-9.44,16.96000295,14.1,-9.5348,17.02123412,0,-0.0648,0.0648,14.1,-9.47,16.98501987
29/01/2021 03:00,13.78,-10.12696,17.1009859,0,-0.06696,0.06696,13.78,-10.06,17.06141846,13.88,-9.03696,16.56264007,0,-0.06696,0.06696,13.88,-8.97,16.52620041
29/01/2021 03:30,13.5,-9.75372,16.65488078,0,-0.06372,0.06372,13.5,-9.69,16.61764424,13.52,-9.78372,16.68866613,0,-0.06372,0.06372,13.52,-9.72,16.65139033
29/01/2021 04:00,13.3,-9.86336,16.55825687,0,-0.06336,0.06336,13.3,-9.8,16.52059321,13.31,-9.94336,16.61404551,0,-0.06336,0.06336,13.31,-9.88,16.57620282
29/01/2021 04:30,13.12,-11.22624,17.2673931,0,-0.06624,0.06624,13.12,-11.16,17.2244013,13.5,-6.17624,14.84573813,0,-0.06624,0.06624,13.5,-6.11,14.81830287
29/01/2021 05:00,13.24,-9.06732,16.04723939,0,-0.06732,0.06732,13.24,-9,16.0092973,13.39,-7.23732,15.22073917,0,-0.06732,0.06732,13.39,-7.17,15.18884459
29/01/2021 05:30,13.51,-9.5702,16.5562323,0,-0.0702,0.0702,13.51,-9.5,16.51575309,13.76,-6.8102,15.35305911,0,-0.0702,0.0702,13.76,-6.74,15.32204947
29/01/2021 06:00,14,-8.9002,16.58956178,0,-0.0702,0.0702,14,-8.83,16.55200592,14.02,-8.8102,16.55838229,0,-0.0702,0.0702,14.02,-8.74,16.52113798
29/01/2021 06:30,15.14,-8.90164,17.56299504,0,-0.07164,0.07164,15.14,-8.83,17.52679377,15.16,-8.99164,17.62598054,0,-0.07164,0.07164,15.16,-8.92,17.58954235
29/01/2021 07:00,16.08,-9.33732,18.59440628,0,-0.06732,0.06732,16.08,-9.27,18.56069234,16.11,-9.41732,18.66060063,0,-0.06732,0.06732,16.11,-9.35,18.62671737
29/01/2021 07:30,17.94,-7.752,19.5432112,0,-0.072,0.072,17.94,-7.68,19.51476364,18,-7.802,19.61813457,0,-0.072,0.072,18,-7.73,19.58961204
29/01/2021 08:00,19.03,-6.91236,20.2465212,0,-0.07236,0.07236,19.03,-6.84,20.22193116,19.06,-6.94236,20.28496888,0,-0.07236,0.07236,19.06,-6.87,20.26031836
29/01/2021 08:30,20.20656,-7.70752,21.62662552,0.01656,-0.04752,0.050322798,20.19,-7.66,21.59425155,20.22656,-7.78752,21.67392897,0.01656,-0.04752,0.050322798,20.21,-7.74,21.6414348
29/01/2021 09:00,21.38704,-6.4168,22.328923,0.07704,-0.0468,0.09014101,21.31,-6.37,22.24169508,21.41704,-6.4868,22.37785013,0.07704,-0.0468,0.09014101,21.34,-6.44,22.29056303
29/01/2021 09:30,21.81844,-6.51824,22.77129282,0.11844,-0.04824,0.127887182,21.7,-6.47,22.64400362,21.86844,-6.48824,22.81065379,0.11844,-0.04824,0.127887182,21.75,-6.44,22.68338819
29/01/2021 10:00,22.00992,-7.97796,23.41120296,0.16992,-0.05796,0.179533195,21.84,-7.92,23.23170248,22.02992,-8.04796,23.45393433,0.16992,-0.05796,0.179533195,21.86,-7.99,23.27444307
29/01/2021 10:30,22.15212,-6.21436,23.00727473,0.31212,-0.05436,0.316818409,21.84,-6.16,22.69209554,22.17212,-6.29436,23.04825098,0.31212,-0.05436,0.316818409,21.86,-6.24,22.733174
29/01/2021 11:00,22.17668,-6.21868,23.03208885,0.43668,-0.05868,0.440604999,21.74,-6.16,22.59586688,22.19668,-6.29868,23.07305729,0.43668,-0.05868,0.440604999,21.76,-6.24,22.63703161
29/01/2021 11:30,22.60576,-6.54048,23.53291873,0.27576,-0.06048,0.282314378,22.33,-6.48,23.25122147,22.55576,-7.36048,23.72633505,0.27576,-0.06048,0.282314378,22.28,-7.3,23.44543452
29/01/2021 12:00,22.974,-6.07544,23.76374649,0.234,-0.05544,0.240477844,22.74,-6.02,23.5233501,23.004,-6.15544,23.81330421,0.234,-0.05544,0.240477844,22.77,-6.1,23.57292727
29/01/2021 12:30,23.43696,-5.94508,24.17922807,0.24696,-0.05508,0.253027761,23.19,-5.89,23.9263077,23.46696,-6.01508,24.22559388,0.24696,-0.05508,0.253027761,23.22,-5.96,23.9726928
29/01/2021 13:00,23.74804,-6.04372,24.50501898,0.33804,-0.06372,0.343993139,23.41,-5.98,24.16171558,23.77804,-6.02372,24.52917424,0.33804,-0.06372,0.343993139,23.44,-5.96,24.1858471
29/01/2021 13:30,22.99384,-6.2866,23.83774355,0.66384,-0.0666,0.667172471,22.33,-6.22,23.18010569,23.02384,-6.3266,23.87725017,0.66384,-0.0666,0.667172471,22.36,-6.26,23.21975883
29/01/2021 14:00,22.35136,-6.35696,23.23777602,0.44136,-0.06696,0.446410451,21.91,-6.29,22.79500384,22.36136,-6.40696,23.26111686,0.44136,-0.06696,0.446410451,21.92,-6.34,22.81845744
29/01/2021 14:30,22.36792,-6.35264,23.25252417,0.18792,-0.06264,0.198085073,22.18,-6.29,23.05464162,22.39792,-6.34264,23.27865766,0.18792,-0.06264,0.198085073,22.21,-6.28,23.08078205
29/01/2021 15:00,22.42312,-6.3548,23.30621792,0.12312,-0.0648,0.1391315,22.3,-6.29,23.17011221,22.45312,-6.3448,23.33236132,0.12312,-0.0648,0.1391315,22.33,-6.28,23.19627772
29/01/2021 15:30,22.15404,-6.34616,23.04506965,0.10404,-0.05616,0.118229722,22.05,-6.29,22.92960096,22.18404,-6.33616,23.07116283,0.10404,-0.05616,0.118229722,22.08,-6.28,22.95571389
