Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/01/2021 16:00,22.32636,-6.72952,23.31850746,0.03636,-0.02952,0.046834603,22.29,-6.7,23.27518206,22.35636,-6.76952,23.35879349,0.03636,-0.02952,0.046834603,22.32,-6.74,23.31544552
29/01/2021 16:30,23.13828,-6.32104,23.98615326,0.00828,-0.04104,0.041866932,23.13,-6.28,23.96737992,23.16828,-6.33104,24.01772815,0.00828,-0.04104,0.041866932,23.16,-6.29,23.99895206
29/01/2021 17:00,23.78072,-6.2066,24.57731733,0.00072,-0.0666,0.066603892,23.78,-6.14,24.55988599,23.82072,-6.2466,24.62613881,0.00072,-0.0666,0.066603892,23.82,-6.18,24.60863263
29/01/2021 17:30,25.13,-5.93732,25.82186416,0,-0.06732,0.06732,25.13,-5.87,25.80646818,25.19,-6.01732,25.89873047,0,-0.06732,0.06732,25.19,-5.95,25.88317214
29/01/2021 18:00,25.56,-5.93696,26.24044767,0,-0.06696,0.06696,25.56,-5.87,26.22537893,25.61,-6.01696,26.30733562,0,-0.06696,0.06696,25.61,-5.95,26.29210148
29/01/2021 18:30,25.56,-6.06804,26.2704151,0,-0.06804,0.06804,25.56,-6,26.25478242,25.61,-6.09804,26.3259984,0,-0.06804,0.06804,25.61,-6.03,26.31032117
29/01/2021 19:00,25.08,-6.20732,25.8367417,0,-0.06732,0.06732,25.08,-6.14,25.82065065,25.13,-6.25732,25.89731557,0,-0.06732,0.06732,25.13,-6.19,25.88113212
29/01/2021 19:30,24.28,-6.36912,25.10147584,0,-0.06912,0.06912,24.28,-6.3,25.08402679,24.33,-6.40912,25.16000237,0,-0.06912,0.06912,24.33,-6.34,25.14248397
29/01/2021 20:00,23.04,-6.54804,23.95242008,0,-0.06804,0.06804,23.04,-6.48,23.933909,23.08,-6.57804,23.99910436,0,-0.06804,0.06804,23.08,-6.51,23.9805442
29/01/2021 20:30,22.05,-6.78128,23.06920585,0,-0.07128,0.07128,22.05,-6.71,23.04835352,22.07,-6.81128,23.0971521,0,-0.07128,0.07128,22.07,-6.74,23.07623236
29/01/2021 21:00,20.82,-9.1338,22.73540636,0,-0.0738,0.0738,20.82,-9.06,22.70585827,21.16,-5.8438,21.95212059,0,-0.0738,0.0738,21.16,-5.77,21.93258991
29/01/2021 21:30,19.95,-8.20308,21.57065186,0,-0.07308,0.07308,19.95,-8.13,21.54296637,20.15,-6.68308,21.22936783,0,-0.07308,0.07308,20.15,-6.61,21.20647543
29/01/2021 22:00,18.88,-8.49128,20.70159984,0,-0.07128,0.07128,18.88,-8.42,20.67246478,18.91,-8.54128,20.74949551,0,-0.07128,0.07128,18.91,-8.47,20.72025579
29/01/2021 22:30,17.93,-7.53984,19.45081199,0,-0.06984,0.06984,17.93,-7.47,19.42384617,17.98,-7.57984,19.5124159,0,-0.06984,0.06984,17.98,-7.51,19.48539196
29/01/2021 23:00,16.76,-8.91804,18.98496872,0,-0.06804,0.06804,16.76,-8.85,18.95310265,16.8,-8.86804,18.996898,0,-0.06804,0.06804,16.8,-8.8,18.96523135
29/01/2021 23:30,15.84,-9.76768,18.60949146,0,-0.06768,0.06768,15.84,-9.7,18.57405718,15.86,-9.79768,18.64226739,0,-0.06768,0.06768,15.86,-9.73,18.6067864
30/01/2021 00:00,15.03,-9.8602,17.97566255,0,-0.0702,0.0702,15.03,-9.79,17.93725174,15.08,-9.9102,18.04490133,0,-0.0702,0.0702,15.08,-9.84,18.00644329
30/01/2021 00:30,14.82,-9.85624,17.7982546,0,-0.06624,0.06624,14.82,-9.79,17.76165814,14.85,-9.90624,17.8509409,0,-0.06624,0.06624,14.85,-9.84,17.81426675
30/01/2021 01:00,15,-9.85084,17.94544646,0,-0.06084,0.06084,15,-9.79,17.91212159,15.03,-9.90084,17.99798691,0,-0.06084,0.06084,15.03,-9.84,17.96459017
30/01/2021 01:30,14.74,-9.92624,17.77070175,0,-0.06624,0.06624,14.74,-9.86,17.73378696,14.76,-9.97624,17.81524528,0,-0.06624,0.06624,14.76,-9.91,17.7782367
30/01/2021 02:00,14.3,-9.92444,17.40645022,0,-0.06444,0.06444,14.3,-9.86,17.36978987,14.32,-9.97444,17.45141408,0,-0.06444,0.06444,14.32,-9.91,17.41466336
30/01/2021 02:30,13.97,-9.26444,16.76277866,0,-0.06444,0.06444,13.97,-9.2,16.72725022,14.02,-9.28444,16.81550553,0,-0.06444,0.06444,14.02,-9.22,16.78001192
30/01/2021 03:00,13.56,-9.95228,16.82026983,0,-0.06228,0.06228,13.56,-9.89,16.78349487,13.58,-9.99228,16.86007294,0,-0.06228,0.06228,13.58,-9.93,16.82323691
30/01/2021 03:30,13.34,-9.95732,16.6464357,0,-0.06732,0.06732,13.34,-9.89,16.60625485,13.36,-9.99732,16.68640186,0,-0.06732,0.06732,13.36,-9.93,16.64615571
30/01/2021 04:00,13.01,-9.95552,16.38207797,0,-0.06552,0.06552,13.01,-9.89,16.34234377,13.04,-9.99552,16.43021668,0,-0.06552,0.06552,13.04,-9.93,16.39043929
30/01/2021 04:30,13.08,-9.95876,16.43968676,0,-0.06876,0.06876,13.08,-9.89,16.39812489,13.04,-10.07876,16.48098914,0,-0.06876,0.06876,13.04,-10.01,16.43902978
30/01/2021 05:00,13.08,-9.95624,16.43816033,0,-0.06624,0.06624,13.08,-9.89,16.39812489,13.04,-10.00624,16.43674052,0,-0.06624,0.06624,13.04,-9.94,16.39649963
30/01/2021 05:30,13.2,-9.95624,16.53380522,0,-0.06624,0.06624,13.2,-9.89,16.49400194,13.22,-10.00624,16.57990467,0,-0.06624,0.06624,13.22,-9.94,16.54001209
30/01/2021 06:00,13.35,-9.78624,16.55273371,0,-0.06624,0.06624,13.35,-9.72,16.51365798,13.38,-9.88624,16.63616967,0,-0.06624,0.06624,13.38,-9.82,16.59689128
30/01/2021 06:30,14.1,-8.8584,16.65176419,0,-0.0684,0.0684,14.1,-8.79,16.61547772,14.12,-8.9784,16.73278418,0,-0.0684,0.0684,14.12,-8.91,16.6961822
30/01/2021 07:00,14.72,-7.59344,16.56317394,0,-0.07344,0.07344,14.72,-7.52,16.52963399,14.74,-7.68344,16.62235995,0,-0.07344,0.07344,14.74,-7.61,16.58854123
30/01/2021 07:30,15.47,-7.59344,17.23314339,0,-0.07344,0.07344,15.47,-7.52,17.20090986,15.5,-7.57344,17.25128962,0,-0.07344,0.07344,15.5,-7.5,17.21917536
30/01/2021 08:00,15.77,-9.712,18.52068692,0,-0.072,0.072,15.77,-9.64,18.48303276,16.1,-6.072,17.20695162,0,-0.072,0.072,16.1,-6,17.18167629
30/01/2021 08:30,17.21,-7.15056,18.63637863,0,-0.07056,0.07056,17.21,-7.08,18.60941966,17.24,-7.20056,18.68329907,0,-0.07056,0.07056,17.24,-7.13,18.6562188
30/01/2021 09:00,18.22,-8.07624,19.92972786,0,-0.06624,0.06624,18.22,-8.01,19.90297716,18.26,-8.13624,19.99064785,0,-0.06624,0.06624,18.26,-8.07,19.9637797
30/01/2021 09:30,19.51008,-7.25888,20.81668947,0.01008,-0.03888,0.040165418,19.5,-7.22,20.79371059,19.57008,-7.26888,20.87641367,0.01008,-0.03888,0.040165418,19.56,-7.23,20.85345295
30/01/2021 10:00,20.47484,-7.24988,21.72049339,0.02484,-0.02988,0.03885666,20.45,-7.22,21.68711369,20.50484,-7.35988,21.78569019,0.02484,-0.02988,0.03885666,20.48,-7.33,21.75222517
30/01/2021 10:30,21.4398,-6.31708,22.35107433,0.0198,-0.03708,0.042035299,21.42,-6.28,22.3216218,21.4698,-6.33708,22.38550636,0.0198,-0.03708,0.042035299,21.45,-6.3,22.35603945
30/01/2021 11:00,22.37032,-6.17888,23.20796792,0.04032,-0.03888,0.056012113,22.33,-6.14,23.15876724,22.42032,-6.20888,23.26415569,0.04032,-0.03888,0.056012113,22.38,-6.17,23.214937
30/01/2021 11:30,22.12084,-11.11248,24.75517671,0.06084,-0.04248,0.074202803,22.06,-11.07,24.68174427,22.91084,-3.54248,23.18309199,0.06084,-0.04248,0.074202803,22.85,-3.5,23.11649844
30/01/2021 12:00,22.96528,-8.91852,24.63623519,0.03528,-0.03852,0.052234747,22.93,-8.88,24.58941439,23.47528,-4.48852,23.9005352,0.03528,-0.03852,0.052234747,23.44,-4.45,23.85866928
30/01/2021 12:30,24.03456,-5.45808,24.6465152,0.03456,-0.02808,0.044529541,24,-5.43,24.60660277,24.06456,-5.50808,24.68687897,0.03456,-0.02808,0.044529541,24.03,-5.48,24.64693287
30/01/2021 13:00,24.4822,-5.33204,25.05611238,0.0522,-0.03204,0.061248687,24.43,-5.3,24.99829794,24.5322,-5.37204,25.11349539,0.0522,-0.03204,0.061248687,24.48,-5.34,25.05565804
30/01/2021 13:30,24.42912,-6.04564,25.16608168,0.06912,-0.03564,0.0777675,24.36,-6.01,25.09043045,24.48912,-6.09564,25.23635919,0.06912,-0.03564,0.0777675,24.42,-6.06,25.16068362
30/01/2021 14:00,24.20236,-6.11996,24.96413708,0.07236,-0.03996,0.082660578,24.13,-6.08,24.8841978,24.22236,-6.09996,24.97863559,0.07236,-0.03996,0.082660578,24.15,-6.06,24.89871683
30/01/2021 14:30,23.80112,-6.17376,24.58879065,0.05112,-0.02376,0.056371908,23.75,-6.15,24.53334466,23.86112,-6.18376,24.64938002,0.05112,-0.02376,0.056371908,23.81,-6.16,24.59393624
30/01/2021 15:00,23.78312,-6.3134,24.60682459,0.03312,-0.0234,0.040552366,23.75,-6.29,24.56881357,23.84312,-6.3334,24.66994785,0.03312,-0.0234,0.040552366,23.81,-6.31,24.63193456
30/01/2021 15:30,23.71268,-6.32096,24.54069535,0.02268,-0.03096,0.038378431,23.69,-6.29,24.51081802,23.76268,-6.34096,24.59416058,0.02268,-0.03096,0.038378431,23.74,-6.31,24.56427691
30/01/2021 16:00,23.84612,-6.33824,24.67409016,0.00612,-0.04824,0.048626659,23.84,-6.29,24.65582487,23.89612,-6.35824,24.72755077,0.00612,-0.04824,0.048626659,23.89,-6.31,24.70927356
30/01/2021 16:30,24.68,-6.27732,25.46580347,0,-0.06732,0.06732,24.68,-6.21,25.44929272,24.73,-6.30732,25.52166111,0,-0.06732,0.06732,24.73,-6.24,25.50510733
30/01/2021 17:00,25.53,-5.48552,26.11267565,0,-0.06552,0.06552,25.53,-5.42,26.0989904,25.59,-5.54552,26.18398159,0,-0.06552,0.06552,25.59,-5.48,26.17018342
30/01/2021 17:30,26.47,-5.92804,27.12568079,0,-0.06804,0.06804,26.47,-5.86,27.11089264,26.5,-5.95804,27.16152132,0,-0.06804,0.06804,26.5,-5.89,27.14667751
30/01/2021 18:00,26.92,-5.79444,27.53655634,0,-0.06444,0.06444,26.92,-5.73,27.52306851,26.97,-5.95444,27.6194905,0,-0.06444,0.06444,26.97,-5.89,27.60566971
30/01/2021 18:30,26.92,-5.95056,27.56983069,0,-0.07056,0.07056,26.92,-5.88,27.55468744,26.97,-6.03056,27.63600105,0,-0.07056,0.07056,26.97,-5.96,27.62068971
30/01/2021 19:00,26.27,-6.17056,26.98497194,0,-0.07056,0.07056,26.27,-6.1,26.96892471,26.32,-6.23056,27.04740797,0,-0.07056,0.07056,26.32,-6.16,27.03124118
30/01/2021 19:30,25.23,-5.87164,25.90422854,0,-0.07164,0.07164,25.23,-5.8,25.88808413,25.31,-5.96164,26.00263932,0,-0.07164,0.07164,25.31,-5.89,25.98630793
30/01/2021 20:00,24.27,-6.52948,25.13298647,0,-0.06948,0.06948,24.27,-6.46,25.11502538,24.32,-6.56948,25.19167457,0,-0.06948,0.06948,24.32,-6.5,25.17364495
30/01/2021 20:30,22.95,-8.51596,24.4790538,0,-0.07596,0.07596,22.95,-8.44,24.45273195,23.25,-5.89596,23.98593013,0,-0.07596,0.07596,23.25,-5.82,23.96737157
30/01/2021 21:00,21.76,-9.90236,23.90720255,0,-0.07236,0.07236,21.76,-9.83,23.87732188,22.02,-7.73236,23.33816169,0,-0.07236,0.07236,22.02,-7.66,23.31428746
30/01/2021 21:30,21.08,-7.64768,22.42439318,0,-0.06768,0.06768,21.08,-7.58,22.40140174,21.11,-7.72768,22.47997193,0,-0.06768,0.06768,21.11,-7.66,22.4567963
30/01/2021 22:00,20.27,-7.2448,21.5257991,0,-0.0648,0.0648,20.27,-7.18,21.50407636,20.31,-7.2848,21.57694165,0,-0.0648,0.0648,20.31,-7.22,21.5551502
30/01/2021 22:30,19.3,-7.42308,20.67830062,0,-0.07308,0.07308,19.3,-7.35,20.65217906,19.33,-7.44308,20.71348208,0,-0.07308,0.07308,19.33,-7.37,20.68733429
30/01/2021 23:00,18.18,-7.79344,19.78004315,0,-0.07344,0.07344,18.18,-7.72,19.75122275,18.23,-7.79344,19.82600835,0,-0.07344,0.07344,18.23,-7.72,19.79725486
30/01/2021 23:30,17.05,-8.1466,18.89628513,0,-0.0666,0.0666,17.05,-8.08,18.86766811,17.08,-8.1766,18.93629287,0,-0.0666,0.0666,17.08,-8.11,18.90763073
31/01/2021 00:00,16.24,-8.38876,18.27864586,0,-0.06876,0.06876,16.24,-8.32,18.24719156,16.34,-8.00876,18.19713815,0,-0.06876,0.06876,16.34,-7.94,18.16698104
31/01/2021 00:30,16.05,-8.50552,18.16442596,0,-0.06552,0.06552,16.05,-8.44,18.13383853,16.07,-8.63552,18.24327563,0,-0.06552,0.06552,16.07,-8.57,18.21235295
31/01/2021 01:00,16.28,-7.7848,18.04553992,0,-0.0648,0.0648,16.28,-7.72,18.01768021,16.33,-7.8548,18.12089355,0,-0.0648,0.0648,16.33,-7.79,18.09289916
31/01/2021 01:30,15.97,-7.78552,17.76668854,0,-0.06552,0.06552,15.97,-7.72,17.73807487,16,-7.85552,17.82439885,0,-0.06552,0.06552,16,-7.79,17.79562025
31/01/2021 02:00,15.53,-7.912,17.42930417,0,-0.072,0.072,15.53,-7.84,17.3967382,15.58,-7.932,17.48293522,0,-0.072,0.072,15.58,-7.86,17.45038682
31/01/2021 02:30,14.99,-9.24452,17.61139546,0,-0.07452,0.07452,14.99,-9.17,17.57239312,15.17,-7.24452,16.81106689,0,-0.07452,0.07452,15.17,-7.17,16.77908818
31/01/2021 03:00,14.38,-11.53768,18.43644379,0,-0.06768,0.06768,14.38,-11.47,18.39416484,14.75,-7.35768,16.48326287,0,-0.06768,0.06768,14.75,-7.29,16.45316383
31/01/2021 03:30,14.15,-10.02696,17.34250348,0,-0.06696,0.06696,14.15,-9.96,17.30387529,14.18,-10.07696,17.39590535,0,-0.06696,0.06696,14.18,-10.01,17.35720312
31/01/2021 04:00,13.91,-10.0284,17.14808755,0,-0.0684,0.0684,13.91,-9.96,17.10817641,13.95,-10.0784,17.20978345,0,-0.0684,0.0684,13.95,-10.01,17.16981654
31/01/2021 04:30,13.84,-10.02804,17.0911435,0,-0.06804,0.06804,13.84,-9.96,17.0513108,13.86,-10.07804,17.1367001,0,-0.06804,0.06804,13.86,-10.01,17.09677455
31/01/2021 05:00,13.76,-10.03056,17.02791044,0,-0.07056,0.07056,13.76,-9.96,16.98644165,13.78,-10.08056,17.07354942,0,-0.07056,0.07056,13.78,-10.01,17.03198462
31/01/2021 05:30,13.76,-9.8584,16.92706858,0,-0.0684,0.0684,13.76,-9.79,16.88732365,13.78,-9.8984,16.96663557,0,-0.0684,0.0684,13.78,-9.83,16.92682191
31/01/2021 06:00,13.9,-9.92732,17.08103283,0,-0.06732,0.06732,13.9,-9.86,17.04199519,13.93,-9.95732,17.12288298,0,-0.06732,0.06732,13.93,-9.89,17.08382276
31/01/2021 06:30,14.55,-8.52768,16.86486959,0,-0.06768,0.06768,14.55,-8.46,16.83074865,14.58,-8.67768,16.96698353,0,-0.06768,0.06768,14.58,-8.61,16.93246881
31/01/2021 07:00,15.15,-7.75164,17.01794414,0,-0.07164,0.07164,15.15,-7.68,16.98543199,15.18,-7.78164,17.05832117,0,-0.07164,0.07164,15.18,-7.71,17.02575989
31/01/2021 07:30,15.65,-8.62804,17.87080228,0,-0.06804,0.06804,15.65,-8.56,17.83805202,15.68,-8.69804,17.93093137,0,-0.06804,0.06804,15.68,-8.63,17.89802503
31/01/2021 08:00,16.12,-7.742,17.88275605,0,-0.072,0.072,16.12,-7.67,17.851703,16.15,-7.762,17.91845819,0,-0.072,0.072,16.15,-7.69,17.88738662
31/01/2021 08:30,16.96828,-8.5358,18.99427303,0.00828,-0.0558,0.056410978,16.96,-8.48,18.96185645,17.01828,-8.5958,19.06592856,0.00828,-0.0558,0.056410978,17.01,-8.54,19.03343637
31/01/2021 09:00,18.42764,-7.20924,19.78764911,0.01764,-0.03924,0.043022636,18.41,-7.17,19.75694814,18.45764,-7.22924,19.8228753,0.01764,-0.03924,0.043022636,18.44,-7.19,19.79216259
31/01/2021 09:30,19.87052,-7.65384,21.2936336,0.02052,-0.03384,0.039575447,19.85,-7.62,21.26233524,19.94052,-7.77384,21.40226451,0.02052,-0.03384,0.039575447,19.92,-7.74,21.37086802
31/01/2021 10:00,21.13264,-6.7532,22.18544982,0.06264,-0.0432,0.076092113,21.07,-6.71,22.11264344,21.16264,-6.7532,22.21402805,0.06264,-0.0432,0.076092113,21.1,-6.71,22.14123077
31/01/2021 10:30,22.28492,-6.50124,23.21387044,0.03492,-0.02124,0.040872289,22.25,-6.48,23.17440183,22.31492,-6.53124,23.25108063,0.03492,-0.02124,0.040872289,22.28,-6.51,23.2116027
31/01/2021 11:00,23.24428,-6.34872,24.09570083,0.04428,-0.01872,0.048074492,23.2,-6.33,24.04805398,23.28428,-6.40872,24.15014259,0.04428,-0.01872,0.048074492,23.24,-6.39,24.10248327
31/01/2021 11:30,24.47492,-5.03024,24.98649682,0.03492,-0.03024,0.046193766,24.44,-5,24.94621414,24.52492,-5.10024,25.04963371,0.03492,-0.03024,0.046193766,24.49,-5.07,25.00929827
31/01/2021 12:00,25.28824,-4.7616,25.73262359,0.04824,-0.0216,0.052855062,25.24,-4.74,25.68122271,25.33824,-4.7716,25.78361055,0.04824,-0.0216,0.052855062,25.29,-4.75,25.73220939
31/01/2021 12:30,26.03628,-5.7024,26.65342833,0.02628,-0.0324,0.041718082,26.01,-5.67,26.6208377,26.10628,-5.7624,26.7346799,0.02628,-0.0324,0.041718082,26.08,-5.73,26.70204674
31/01/2021 13:00,26.54296,-5.58572,27.12432476,0.01296,-0.04572,0.047521364,26.53,-5.54,27.10226005,26.59296,-5.64572,27.18565202,0.01296,-0.04572,0.047521364,26.58,-5.6,27.16351229
31/01/2021 13:30,26.87864,-4.01004,27.17612388,0.00864,-0.05004,0.050780421,26.87,-3.96,27.16023748,26.92864,-4.05004,27.23149787,0.00864,-0.05004,0.050780421,26.92,-4,27.21555438
31/01/2021 14:00,26.57108,-3.64192,26.81950547,0.00108,-0.06192,0.061929418,26.57,-3.58,26.81009698,26.63108,-3.72192,26.88990722,0.00108,-0.06192,0.061929418,26.63,-3.66,26.88033668
31/01/2021 14:30,25.87,-8.1102,27.11147809,0,-0.0702,0.0702,25.87,-8.04,27.09056109,26.7,-1.2602,26.72972323,0,-0.0702,0.0702,26.7,-1.19,26.72650557
31/01/2021 15:00,25.87,-6.46372,26.6652691,0,-0.06372,0.06372,25.87,-6.4,26.64989493,26.08,-5.08372,26.57086015,0,-0.06372,0.06372,26.08,-5.02,26.55874244
31/01/2021 15:30,26.03,-5.97696,26.70739506,0,-0.06696,0.06696,26.03,-5.91,26.69248958,26.08,-6.05696,26.7741137,0,-0.06696,0.06696,26.08,-5.99,26.7590452
31/01/2021 16:00,26.03,-5.9766,26.7073145,0,-0.0666,0.0666,26.03,-5.91,26.69248958,26.08,-6.0566,26.77403226,0,-0.0666,0.0666,26.08,-5.99,26.7590452
31/01/2021 16:30,26.28,-5.76264,26.90439406,0,-0.06264,0.06264,26.28,-5.7,26.89104684,26.32,-5.81264,26.95420531,0,-0.06264,0.06264,26.32,-5.75,26.94076651
31/01/2021 17:00,27.05,-4.35948,27.39904316,0,-0.06948,0.06948,27.05,-4.29,27.38807405,27.11,-4.37948,27.46146291,0,-0.06948,0.06948,27.11,-4.31,27.45046812
31/01/2021 17:30,27.85,-5.56552,28.40066043,0,-0.06552,0.06552,27.85,-5.5,28.38789355,27.9,-5.59552,28.45557668,0,-0.06552,0.06552,27.9,-5.53,28.44276534
31/01/2021 18:00,28.43,-4.15912,28.73261525,0,-0.06912,0.06912,28.43,-4.09,28.72269138,28.49,-4.22912,28.80217971,0,-0.06912,0.06912,28.49,-4.16,28.79211177
31/01/2021 18:30,28.14,-3.71948,28.38475174,0,-0.06948,0.06948,28.14,-3.65,28.37573083,28.19,-3.74948,28.4382612,0,-0.06948,0.06948,28.19,-3.68,28.42918395
31/01/2021 19:00,27.09,-5.57804,27.65831937,0,-0.06804,0.06804,27.09,-5.51,27.64467761,27.17,-5.41804,27.70494644,0,-0.06804,0.06804,27.17,-5.35,27.69172078
31/01/2021 19:30,26.19,-4.81128,26.62826534,0,-0.07128,0.07128,26.19,-4.74,26.61547858,26.36,-3.89128,26.64566869,0,-0.07128,0.07128,26.36,-3.82,26.63535245
31/01/2021 20:00,24.91,-6.26948,25.68685422,0,-0.06948,0.06948,24.91,-6.2,25.66998442,25.01,-5.83948,25.68267172,0,-0.06948,0.06948,25.01,-5.77,25.6669632
31/01/2021 20:30,23.97,-6.59344,24.86029668,0,-0.07344,0.07344,23.97,-6.52,24.84091987,24.02,-6.64344,24.92179157,0,-0.07344,0.07344,24.02,-6.57,24.90231515
31/01/2021 21:00,22.45,-10.37632,24.73197357,0,-0.07632,0.07632,22.45,-10.3,24.70005061,23.03,-5.05632,23.57853413,0,-0.07632,0.07632,23.03,-4.98,23.56228554
31/01/2021 21:30,21.42,-9.91768,23.60459228,0,-0.06768,0.06768,21.42,-9.85,23.57623592,21.65,-8.00768,23.08344513,0,-0.06768,0.06768,21.65,-7.94,23.06005421
31/01/2021 22:00,20.56,-8.74092,22.34093289,0,-0.07092,0.07092,20.56,-8.67,22.3132808,20.59,-8.79092,22.38813021,0,-0.07092,0.07092,20.59,-8.72,22.3603779
31/01/2021 22:30,19.46,-8.2238,21.12634579,0,-0.0738,0.0738,19.46,-8.15,21.09772737,19.63,-7.0538,20.85888287,0,-0.0738,0.0738,19.63,-6.98,20.83404185
31/01/2021 23:00,17.83,-11.25164,21.08336554,0,-0.07164,0.07164,17.83,-11.18,21.04522036,18.27,-7.05164,19.58362905,0,-0.07164,0.07164,18.27,-6.98,19.55794723
31/01/2021 23:30,16.85,-9.75732,19.47120422,0,-0.06732,0.06732,16.85,-9.69,19.43755643,16.9,-9.81732,19.54455863,0,-0.06732,0.06732,16.9,-9.75,19.51083033
01/02/2021 00:00,15.99,-9.52732,18.6131654,0,-0.06732,0.06732,15.99,-9.46,18.57879705,16.02,-9.58732,18.66968411,0,-0.06732,0.06732,16.02,-9.52,18.63520325
01/02/2021 00:30,16.11,-7.90876,17.94660371,0,-0.06876,0.06876,16.11,-7.84,17.91640868,16.14,-8.04876,18.03557977,0,-0.06876,0.06876,16.14,-7.98,18.00499931
01/02/2021 01:00,16.25,-7.73768,17.9981719,0,-0.06768,0.06768,16.25,-7.67,17.96917917,16.3,-7.77768,18.06051788,0,-0.06768,0.06768,16.3,-7.71,18.03147526
01/02/2021 01:30,16.01,-7.73984,17.7827226,0,-0.06984,0.06984,16.01,-7.67,17.75243645,16.04,-7.83984,17.8534224,0,-0.06984,0.06984,16.04,-7.77,17.82286453
01/02/2021 02:00,15.55,-7.87984,17.4325666,0,-0.06984,0.06984,15.55,-7.81,17.40110916,15.58,-7.92984,17.48195534,0,-0.06984,0.06984,15.58,-7.86,17.45038682
01/02/2021 02:30,14.94,-10.86056,18.47039154,0,-0.07056,0.07056,14.94,-10.79,18.42899075,15.33,-6.37056,16.60099198,0,-0.07056,0.07056,15.33,-6.3,16.57404296
01/02/2021 03:00,14.51,-10.07372,17.66408601,0,-0.06372,0.06372,14.51,-10.01,17.6278246,14.56,-9.83372,17.56973674,0,-0.06372,0.06372,14.56,-9.77,17.53415239
01/02/2021 03:30,14.4,-10.07768,17.57610976,0,-0.06768,0.06768,14.4,-10.01,17.53739148,14.43,-10.11768,17.6236304,0,-0.06768,0.06768,14.43,-10.05,17.58486281
01/02/2021 04:00,14.12,-9.9884,17.29573747,0,-0.0684,0.0684,14.12,-9.92,17.25632638,14.15,-10.0484,17.35490831,0,-0.0684,0.0684,14.15,-9.98,17.31539488
01/02/2021 04:30,14.12,-9.98876,17.29594537,0,-0.06876,0.06876,14.12,-9.92,17.25632638,14.15,-10.04876,17.35511675,0,-0.06876,0.06876,14.15,-9.98,17.31539488
01/02/2021 05:00,14.12,-9.9884,17.29573747,0,-0.0684,0.0684,14.12,-9.92,17.25632638,14.22,-10.0484,17.41202867,0,-0.0684,0.0684,14.22,-9.98,17.37264516
01/02/2021 05:30,14.43,-9.98624,17.54850106,0,-0.06624,0.06624,14.43,-9.92,17.5108909,14.45,-10.04624,17.59913174,0,-0.06624,0.06624,14.45,-9.98,17.5614037
01/02/2021 06:00,14.93,-9.82696,17.87383682,0,-0.06696,0.06696,14.93,-9.76,17.83711019,14.98,-9.89696,17.95411421,0,-0.06696,0.06696,14.98,-9.83,17.91729053
01/02/2021 06:30,16.17,-9.0202,18.51574757,0,-0.0702,0.0702,16.17,-8.95,18.48165036,16.21,-9.0502,18.56529612,0,-0.0702,0.0702,16.21,-8.98,18.53117643
01/02/2021 07:00,17.29,-8.7138,19.36167375,0,-0.0738,0.0738,17.29,-8.64,19.32857211,17.35,-8.7638,19.43776454,0,-0.0738,0.0738,17.35,-8.69,19.40460255
01/02/2021 07:30,18.96,-8.36984,20.725246,0,-0.06984,0.06984,18.96,-8.3,20.6971399,19,-8.41984,20.78205249,0,-0.06984,0.06984,19,-8.35,20.75385506
01/02/2021 08:00,20.2,-8.94984,22.09388232,0,-0.06984,0.06984,20.2,-8.88,22.06568376,20.24,-8.96984,22.13855527,0,-0.06984,0.06984,20.24,-8.9,22.11035052
01/02/2021 08:30,22.33036,-6.63164,23.29428314,0.00036,-0.07164,0.071640905,22.33,-6.56,23.27364389,22.36036,-6.66164,23.33159118,0.00036,-0.07164,0.071640905,22.36,-6.59,23.3108923
01/02/2021 09:00,23.6544,-6.33608,24.48829412,0.0144,-0.04608,0.048277597,23.64,-6.29,24.46249578,23.7244,-6.38608,24.56886593,0.0144,-0.04608,0.048277597,23.71,-6.34,24.54301734
01/02/2021 09:30,24.74744,-6.15428,25.50119505,0.03744,-0.04428,0.057986826,24.71,-6.11,25.45419808,24.80744,-6.11428,25.54982386,0.03744,-0.04428,0.057986826,24.77,-6.07,25.50289787
01/02/2021 10:00,25.3414,-6.0222,26.04713894,0.0414,-0.0522,0.06662432,25.3,-5.97,25.99482448,25.4214,-6.1222,26.14821047,0.0414,-0.0522,0.06662432,25.38,-6.07,26.09577169
01/02/2021 10:30,25.6038,-6.0294,26.3041487,0.0738,-0.0594,0.094735421,25.53,-5.97,26.21872995,25.6438,-6.1294,26.36615298,0.0738,-0.0594,0.094735421,25.57,-6.07,26.28059741
01/02/2021 11:00,25.95592,-5.9684,26.63327959,0.11592,-0.0684,0.134595715,25.84,-5.9,26.50501085,26.03592,-6.0484,26.72924003,0.11592,-0.0684,0.134595715,25.92,-5.98,26.60087968
01/02/2021 11:30,25.99084,-5.96804,26.66723205,0.15084,-0.06804,0.165475518,25.84,-5.9,26.50501085,25.99084,-6.04804,26.6852497,0.15084,-0.06804,0.165475518,25.84,-5.98,26.52293347
01/02/2021 12:00,26.2162,-4.98156,26.68529712,0.1062,-0.06156,0.122752082,26.11,-4.92,26.56950319,26.2662,-5.07156,26.7513361,0.1062,-0.06156,0.122752082,26.16,-5.01,26.6354219
01/02/2021 12:30,26.65324,-5.59084,27.2333012,0.09324,-0.06084,0.111333747,26.56,-5.53,27.12958717,26.69324,-5.67084,27.28896275,0.09324,-0.06084,0.111333747,26.6,-5.61,27.18514484
01/02/2021 13:00,26.88124,-5.89768,27.52060489,0.11124,-0.06768,0.130211059,26.77,-5.83,27.39747799,26.93124,-5.92768,27.57587856,0.11124,-0.06768,0.130211059,26.82,-5.86,27.452723
01/02/2021 13:30,26.6098,-5.41444,27.15506613,0.1098,-0.06444,0.127312818,26.5,-5.35,27.03465369,26.6498,-5.46444,27.20426335,0.1098,-0.06444,0.127312818,26.54,-5.4,27.08378851
01/02/2021 14:00,26.15992,-5.90796,26.81875101,0.07992,-0.05796,0.098724708,26.08,-5.85,26.72805455,26.20992,-5.96796,26.88078222,0.07992,-0.05796,0.098724708,26.13,-5.91,26.7900168
01/02/2021 14:30,25.7664,-6.13048,26.4856594,0.0864,-0.06048,0.105464641,25.68,-6.07,26.38763536,25.8264,-6.15048,26.54865988,0.0864,-0.06048,0.105464641,25.74,-6.09,26.45062759
01/02/2021 15:00,25.70656,-4.2248,26.05141382,0.10656,-0.0648,0.124715972,25.6,-4.16,25.93579765,25.75656,-4.2948,26.11217513,0.10656,-0.0648,0.124715972,25.65,-4.23,25.99644976
01/02/2021 15:30,25.33032,-5.8252,25.99149989,0.04032,-0.0252,0.047547265,25.29,-5.8,25.94656239,25.38032,-5.8452,26.04471168,0.04032,-0.0252,0.047547265,25.34,-5.82,25.99976923
01/02/2021 16:00,25.66592,-4.35132,26.03216155,0.02592,-0.03132,0.040654505,25.64,-4.32,26.00138458,25.71592,-4.36132,26.08312967,0.02592,-0.03132,0.040654505,25.69,-4.33,26.05235114
01/02/2021 16:30,26.22388,-4.68964,26.63990626,0.71388,0.00036,0.713880091,25.51,-4.69,25.93754422,26.28388,-4.62964,26.68849779,0.71388,0.00036,0.713880091,25.57,-4.63,25.98579997
01/02/2021 17:00,27.18216,-6.06548,27.85067091,6.48216,0.43452,6.496707312,20.7,-6.5,21.6965435,27.23216,-6.09548,27.90601037,6.48216,0.43452,6.496707312,20.75,-6.53,21.75323884
01/02/2021 17:30,28.30332,-5.79756,28.89099557,6.49332,0.44244,6.508375971,21.81,-6.24,22.68509863,28.31332,-5.84756,28.91086383,6.49332,0.44244,6.508375971,21.82,-6.29,22.70851162
01/02/2021 18:00,28.84368,-5.89648,29.44021658,6.49368,0.44352,6.508808642,22.35,-6.34,23.23183376,28.88368,-5.94648,29.48944887,6.49368,0.44352,6.508808642,22.39,-6.39,23.28399021
01/02/2021 18:30,28.60764,-5.89468,29.20863432,6.49764,0.44532,6.512882271,22.11,-6.34,23.00103693,28.63764,-5.94468,29.24813917,6.49764,0.44532,6.512882271,22.14,-6.39,23.04369111
01/02/2021 19:00,27.90016,-7.13432,28.79787232,6.50016,0.44568,6.515420991,21.4,-7.58,22.70278397,27.93016,-7.18432,28.83935317,6.50016,0.44568,6.515420991,21.43,-7.63,22.74778671
01/02/2021 19:30,27.21528,-4.54872,27.5927947,0.57528,-0.01872,0.5755845,26.64,-4.53,27.02240737,27.26528,-4.57872,27.64706441,0.57528,-0.01872,0.5755845,26.69,-4.56,27.07673725
01/02/2021 20:00,25.77,-6.4538,26.56585091,0,-0.0738,0.0738,25.77,-6.38,26.54801876,25.82,-6.5538,26.63878177,0,-0.0738,0.0738,25.82,-6.48,26.62072125
01/02/2021 20:30,24.51,-6.62488,25.38954775,0,-0.07488,0.07488,24.51,-6.55,25.37011234,24.56,-6.65488,25.4456485,0,-0.07488,0.07488,24.56,-6.58,25.42616762
01/02/2021 21:00,23.3,-6.85308,24.28692458,0,-0.07308,0.07308,23.3,-6.78,24.26640476,23.36,-6.83308,24.33886978,0,-0.07308,0.07308,23.36,-6.76,24.3184539
01/02/2021 21:30,22.19,-7.022,23.27454799,0,-0.072,0.072,22.19,-6.95,23.2529267,22.23,-7.092,23.33386732,0,-0.072,0.072,22.23,-7.02,23.31208485
01/02/2021 22:00,20.9,-7.24164,22.11902687,0,-0.07164,0.07164,20.9,-7.17,22.09567605,20.93,-7.29164,22.16377481,0,-0.07164,0.07164,20.93,-7.22,22.14030939
01/02/2021 22:30,19.89,-7.33948,21.20094495,0,-0.06948,0.06948,19.89,-7.27,21.17699223,19.94,-7.38948,21.26518316,0,-0.06948,0.06948,19.94,-7.32,21.24113933
01/02/2021 23:00,18.44,-8.59876,20.3463086,0,-0.06876,0.06876,18.44,-8.53,20.31734481,18.47,-8.62876,20.38618157,0,-0.06876,0.06876,18.47,-8.56,20.35717318
01/02/2021 23:30,17.31,-8.22056,19.16282095,0,-0.07056,0.07056,17.31,-8.15,19.13265794,17.37,-8.25056,19.22988924,0,-0.07056,0.07056,17.37,-8.18,19.19972135
02/02/2021 00:00,16.46,-7.7302,18.18481762,0,-0.0702,0.0702,16.46,-7.66,18.15508744,16.48,-7.7602,18.21568291,0,-0.0702,0.0702,16.48,-7.69,18.18588739
02/02/2021 00:30,16.28,-7.7266,18.02050908,0,-0.0666,0.0666,16.28,-7.66,17.9920538,16.32,-7.7566,18.06951144,0,-0.0666,0.0666,16.32,-7.69,18.0410227
02/02/2021 01:00,16.51,-7.72984,18.2299349,0,-0.06984,0.06984,16.51,-7.66,18.20043131,16.54,-7.75984,18.26983078,0,-0.06984,0.06984,16.54,-7.69,18.24027686
02/02/2021 01:30,15.98,-8.96912,18.32499696,0,-0.06912,0.06912,15.98,-8.9,18.29126568,16.05,-8.67912,18.2463592,0,-0.06912,0.06912,16.05,-8.61,18.21358284
02/02/2021 02:00,15.4,-9.80624,18.2571176,0,-0.06624,0.06624,15.4,-9.74,18.22162452,15.46,-9.84624,18.32921281,0,-0.06624,0.06624,15.46,-9.78,18.29371477
02/02/2021 02:30,15.18,-8.83516,17.56395321,0,-0.06516,0.06516,15.18,-8.77,17.53126635,15.2,-8.92516,17.62664123,0,-0.06516,0.06516,15.2,-8.86,17.59373752
02/02/2021 03:00,15,-7.68732,16.85511462,0,-0.06732,0.06732,15,-7.62,16.82451782,15.03,-7.75732,16.91380837,0,-0.06732,0.06732,15.03,-7.69,16.88303883
02/02/2021 03:30,14.67,-8.7002,17.05586058,0,-0.0702,0.0702,14.67,-8.63,17.02015864,14.69,-8.6302,17.03750134,0,-0.0702,0.0702,14.69,-8.56,17.00204988
02/02/2021 04:00,14.18,-9.95876,17.32770327,0,-0.06876,0.06876,14.18,-9.89,17.28827637,14.21,-9.95876,17.35226212,0,-0.06876,0.06876,14.21,-9.89,17.31289115
02/02/2021 04:30,14.18,-9.95804,17.32728948,0,-0.06804,0.06804,14.18,-9.89,17.28827637,14.21,-9.95804,17.35184891,0,-0.06804,0.06804,14.21,-9.89,17.31289115
02/02/2021 05:00,14.12,-9.9602,17.27946712,0,-0.0702,0.0702,14.12,-9.89,17.239098,14.21,-10.0302,17.39336115,0,-0.0702,0.0702,14.21,-9.96,17.35297381
02/02/2021 05:30,14.32,-9.95732,17.44163472,0,-0.06732,0.06732,14.32,-9.89,17.40328992,14.34,-10.02732,17.49807836,0,-0.06732,0.06732,14.34,-9.96,17.45958762
02/02/2021 06:00,14.69,-9.8102,17.66454426,0,-0.0702,0.0702,14.69,-9.74,17.6256546,14.72,-9.8502,17.71171477,0,-0.0702,0.0702,14.72,-9.78,17.67277001
02/02/2021 06:30,15.72,-9.48516,18.35991994,0,-0.06516,0.06516,15.72,-9.42,18.3263417,15.77,-9.55516,18.43892574,0,-0.06516,0.06516,15.77,-9.49,18.40524382
02/02/2021 07:00,17.01,-7.59768,18.62967636,0,-0.06768,0.06768,17.01,-7.53,18.60217729,17.04,-7.65768,18.6815862,0,-0.06768,0.06768,17.04,-7.59,18.65394596
02/02/2021 07:30,18.52,-7.67444,20.0471302,0,-0.06444,0.06444,18.52,-7.61,20.02254979,18.56,-7.65444,20.07645516,0,-0.06444,0.06444,18.56,-7.59,20.05197497
02/02/2021 08:00,19.57,-8.61012,21.38034299,0,-0.06012,0.06012,19.57,-8.55,21.35620285,19.58,-8.71012,21.42994611,0,-0.06012,0.06012,19.58,-8.65,21.40558105
02/02/2021 08:30,21.3972,-6.92976,22.49137038,0.0072,-0.05976,0.060192172,21.39,-6.87,22.46617457,21.4172,-7.00976,22.53515456,0.0072,-0.05976,0.060192172,21.41,-6.95,22.50978898
02/02/2021 09:00,22.06216,-6.52508,23.00685926,0.09216,-0.05508,0.107365134,21.97,-6.47,22.90287755,22.12216,-6.58508,23.081448,0.09216,-0.05508,0.107365134,22.03,-6.53,22.97741935
02/02/2021 09:30,22.858,-6.393,23.7351767,0.108,-0.063,0.125031996,22.75,-6.33,23.61422029,22.888,-6.473,23.78571573,0.108,-0.063,0.125031996,22.78,-6.41,23.66466776
02/02/2021 10:00,23.14572,-6.3948,24.01286783,0.13572,-0.0648,0.150396005,23.01,-6.33,23.86480672,23.17572,-6.4048,24.0444476,0.13572,-0.0648,0.150396005,23.04,-6.34,23.89638466
02/02/2021 10:30,23.47128,-6.2432,24.28741508,0.07128,-0.0432,0.083349136,23.4,-6.2,24.20743687,23.50128,-6.2832,24.32670886,0.07128,-0.0432,0.083349136,23.43,-6.24,24.24670081
02/02/2021 11:00,23.66468,-7.054,24.69364282,0.09468,-0.054,0.1089968,23.57,-7,24.58749479,23.68468,-7.104,24.72712848,0.09468,-0.054,0.1089968,23.59,-7.05,24.62093824
02/02/2021 11:30,23.53828,-8.21868,24.93185365,0.09828,-0.05868,0.114465282,23.44,-8.16,24.81973408,23.58828,-8.32868,25.01547249,0.09828,-0.05868,0.114465282,23.49,-8.27,24.90327288
02/02/2021 12:00,23.64412,-7.6894,24.86305056,0.20412,-0.0594,0.21258724,23.44,-7.63,24.65056794,23.69412,-7.7294,24.9229803,0.20412,-0.0594,0.21258724,23.49,-7.67,24.71050384
02/02/2021 12:30,24.0684,-6.23732,24.86346797,0.4284,-0.06732,0.433657172,23.64,-6.17,24.4319156,24.4184,-3.31732,24.64270421,0.4284,-0.06732,0.433657172,23.99,-3.25,24.2091429
02/02/2021 13:00,24.04212,-6.39264,24.87748742,0.40212,-0.06264,0.406969611,23.64,-6.33,24.47281144,24.46212,-2.83264,24.62557947,0.40212,-0.06264,0.406969611,24.06,-2.77,24.21892855
02/02/2021 13:30,23.33712,-6.62732,24.25989572,0.62712,-0.06732,0.630722979,22.71,-6.56,23.63847922,23.45712,-5.80732,24.16529421,0.62712,-0.06732,0.630722979,22.83,-5.74,23.54052888
02/02/2021 14:00,23.04876,-6.39624,23.91980819,0.33876,-0.06624,0.345175427,22.71,-6.33,23.57568663,23.07876,-6.43624,23.95943131,0.33876,-0.06624,0.345175427,22.74,-6.37,23.61534459
02/02/2021 14:30,23.09728,-7.02192,24.14107918,0.10728,-0.06192,0.123867206,22.99,-6.96,24.02044338,23.32728,-5.18192,23.89590524,0.10728,-0.06192,0.123867206,23.22,-5.12,23.77777954
02/02/2021 15:00,23.79348,-5.745,24.47722851,0.03348,-0.045,0.056088416,23.76,-5.7,24.43414824,24.02348,-3.915,24.34039474,0.03348,-0.045,0.056088416,23.99,-3.87,24.30014403
02/02/2021 15:30,23.64168,-6.39084,24.49024028,0.12168,-0.06084,0.136042376,23.52,-6.33,24.35691483,23.69168,-6.44084,24.55158083,0.12168,-0.06084,0.136042376,23.57,-6.38,24.41821656
02/02/2021 16:00,23.74176,-5.94564,24.47492192,0.04176,-0.03564,0.054900885,23.7,-5.91,24.42576713,23.77176,-5.97564,24.51132079,0.04176,-0.03564,0.054900885,23.73,-5.94,24.46214422
02/02/2021 16:30,24.51504,-5.7376,25.17751457,0.00504,-0.0576,0.05782008,24.51,-5.68,25.15954093,24.82504,-3.2576,25.0378627,0.00504,-0.0576,0.05782008,24.82,-3.2,25.02543506
02/02/2021 17:00,25.53,-5.86416,26.19483294,0,-0.07416,0.07416,25.53,-5.79,26.17833073,25.57,-5.89416,26.24054157,0,-0.07416,0.07416,25.57,-5.82,26.2239833
02/02/2021 17:30,26.74,-5.86056,27.37469203,0,-0.07056,0.07056,26.74,-5.79,27.35967288,26.78,-5.89056,27.42019506,0,-0.07056,0.07056,26.78,-5.82,27.40512361
02/02/2021 18:00,27.51,-5.86236,28.12769747,0,-0.07236,0.07236,27.51,-5.79,28.11270531,27.54,-5.89236,28.1633007,0,-0.07236,0.07236,27.54,-5.82,28.14825039
02/02/2021 18:30,27.64,-4.332,27.97741632,0,-0.072,0.072,27.64,-4.26,27.96635836,27.72,-4.052,28.01458734,0,-0.072,0.072,27.72,-3.98,28.00426396
02/02/2021 19:00,26.97,-4.57984,27.35609319,0,-0.06984,0.06984,26.97,-4.51,27.34448756,27.02,-4.59984,27.40873817,0,-0.06984,0.06984,27.02,-4.53,27.39710386
02/02/2021 19:30,26.05,-4.06984,26.36600269,0,-0.06984,0.06984,26.05,-4,26.35531256,26.09,-4.11984,26.41327662,0,-0.06984,0.06984,26.09,-4.05,26.40247337
02/02/2021 20:00,24.67,-5.10092,25.19182972,0,-0.07092,0.07092,24.67,-5.03,25.17756541,24.7,-5.13092,25.22729355,0,-0.07092,0.07092,24.7,-5.06,25.21296492
02/02/2021 20:30,23.41,-6.66696,24.34083926,0,-0.06696,0.06696,23.41,-6.6,24.32258416,23.45,-6.73696,24.3985477,0,-0.06696,0.06696,23.45,-6.67,24.38014356
02/02/2021 21:00,22.32,-6.88912,23.35898916,0,-0.06912,0.06912,22.32,-6.82,23.33869748,22.34,-6.91912,23.38695837,0,-0.06912,0.06912,22.34,-6.85,23.36660223
02/02/2021 21:30,21,-8.9538,22.82915974,0,-0.0738,0.0738,21,-8.88,22.80031579,21.32,-6.1638,22.19312575,0,-0.0738,0.0738,21.32,-6.09,22.17274228
02/02/2021 22:00,19.53,-11.73488,22.78438739,0,-0.07488,0.07488,19.53,-11.66,22.74591172,20.18,-5.30488,20.86562129,0,-0.07488,0.07488,20.18,-5.23,20.84670957
02/02/2021 22:30,18.78,-7.44804,20.20301215,0,-0.06804,0.06804,18.78,-7.38,20.17802765,18.82,-7.45804,20.24388205,0,-0.06804,0.06804,18.82,-7.39,20.21891441
02/02/2021 23:00,17.59,-7.57164,19.15040032,0,-0.07164,0.07164,17.59,-7.5,19.12218868,17.63,-7.64164,19.21487866,0,-0.07164,0.07164,17.63,-7.57,19.18650046
02/02/2021 23:30,16.51,-7.69272,18.21422634,0,-0.07272,0.07272,16.51,-7.62,18.18363275,16.56,-7.78272,18.29765916,0,-0.07272,0.07272,16.56,-7.71,18.26684702
03/02/2021 00:00,15.46,-9.22092,18.00102679,0,-0.07092,0.07092,15.46,-9.15,17.9648017,15.67,-7.08092,17.19559037,0,-0.07092,0.07092,15.67,-7.01,17.16650809
03/02/2021 00:30,15.36,-8.91624,17.76031913,0,-0.06624,0.06624,15.36,-8.85,17.72715713,15.39,-8.93624,17.79630538,0,-0.06624,0.06624,15.39,-8.87,17.76313598
03/02/2021 01:00,15.53,-9.86128,18.39635136,0,-0.07128,0.07128,15.53,-9.79,18.35824066,15.55,-9.82128,18.39184713,0,-0.07128,0.07128,15.55,-9.75,18.35388242
03/02/2021 01:30,15.2,-8.97912,17.65402492,0,-0.06912,0.06912,15.2,-8.91,17.61896989,15.23,-9.03912,17.7104091,0,-0.06912,0.06912,15.23,-8.97,17.67523126
03/02/2021 02:00,14.83,-8.83444,17.26198801,0,-0.06444,0.06444,14.83,-8.77,17.22909748,14.86,-8.88444,17.3133727,0,-0.06444,0.06444,14.86,-8.82,17.28039351
03/02/2021 02:30,14.26,-9.86084,17.33735174,0,-0.06084,0.06084,14.26,-9.8,17.30282058,14.28,-9.94084,17.39938792,0,-0.06084,0.06084,14.28,-9.88,17.36469982
03/02/2021 03:00,13.95,-9.86444,17.0853644,0,-0.06444,0.06444,13.95,-9.8,17.04824038,13.97,-9.94444,17.14796743,0,-0.06444,0.06444,13.97,-9.88,17.11067795
03/02/2021 03:30,13.68,-9.95336,16.91779463,0,-0.06336,0.06336,13.68,-9.89,16.88059537,13.71,-9.94336,16.9361893,0,-0.06336,0.06336,13.71,-9.88,16.89906802
03/02/2021 04:00,13.53,-9.96308,16.80249574,0,-0.07308,0.07308,13.53,-9.89,16.75926609,13.54,-10.03308,16.85213026,0,-0.07308,0.07308,13.54,-9.96,16.80872393
03/02/2021 04:30,13.45,-9.96236,16.7377154,0,-0.07236,0.07236,13.45,-9.89,16.69474768,13.46,-10.03236,16.78749079,0,-0.07236,0.07236,13.46,-9.96,16.7443483
03/02/2021 05:00,13.37,-9.96056,16.67242201,0,-0.07056,0.07056,13.37,-9.89,16.6303638,13.38,-10.03056,16.72233638,0,-0.07056,0.07056,13.38,-9.96,16.68010791
03/02/2021 05:30,13.59,-9.88408,16.8042595,0,-0.06408,0.06408,13.59,-9.82,16.76664844,13.61,-9.90408,16.83219833,0,-0.06408,0.06408,13.61,-9.84,16.79457353
03/02/2021 06:00,14.27,-8.66732,16.69596766,0,-0.06732,0.06732,14.27,-8.6,16.66111941,14.28,-8.76732,16.75661959,0,-0.06732,0.06732,14.28,-8.7,16.72149515
03/02/2021 06:30,15.36,-9.54488,18.08409064,0,-0.07488,0.07488,15.36,-9.47,18.04468066,15.46,-8.77488,17.77667345,0,-0.07488,0.07488,15.46,-8.7,17.73983089
03/02/2021 07:00,16.32,-9.05128,18.66194174,0,-0.07128,0.07128,16.32,-8.98,18.62747433,16.35,-9.19128,18.75638899,0,-0.07128,0.07128,16.35,-9.12,18.72156243
03/02/2021 07:30,17.8,-9.16732,20.02198182,0,-0.06732,0.06732,17.8,-9.1,19.99124809,17.83,-9.18732,20.05781017,0,-0.06732,0.06732,17.83,-9.12,20.02706419
03/02/2021 08:00,19.34,-7.152,20.62005587,0,-0.072,0.072,19.34,-7.08,20.59519361,19.37,-7.202,20.66556808,0,-0.072,0.072,19.37,-7.13,20.64058623
03/02/2021 08:30,20.89548,-6.86824,21.99531325,0.01548,-0.04824,0.050662886,20.88,-6.82,21.96558217,20.96548,-6.73824,22.02169907,0.01548,-0.04824,0.050662886,20.95,-6.69,21.99223954
03/02/2021 09:00,21.77464,-6.49348,22.72224086,0.04464,-0.03348,0.0558,21.73,-6.46,22.66990296,21.79464,-6.56348,22.76149385,0.04464,-0.03348,0.0558,21.75,-6.53,22.7091039
03/02/2021 09:30,22.68744,-6.66112,23.64509364,0.12744,-0.05112,0.137310626,22.56,-6.61,23.50841764,22.70744,-6.80112,23.70407274,0.12744,-0.05112,0.137310626,22.58,-6.75,23.56732696
03/02/2021 10:00,22.53144,-6.49768,23.44964038,0.27144,-0.06768,0.279750346,22.26,-6.43,23.17007769,22.55144,-6.56768,23.48833469,0.27144,-0.06768,0.279750346,22.28,-6.5,23.20880006
03/02/2021 10:30,22.31388,-7.3566,23.49529324,0.44388,-0.0666,0.448848543,21.87,-7.29,23.05300414,22.38388,-7.0366,23.46384076,0.44388,-0.0666,0.448848543,21.94,-6.97,23.02052345
03/02/2021 11:00,22.27608,-8.53796,23.85624659,0.40608,-0.05796,0.410195475,21.87,-8.48,23.45649803,22.34608,-8.55796,23.92876868,0.40608,-0.05796,0.410195475,21.94,-8.5,23.52899488
03/02/2021 11:30,22.63968,-6.5976,23.58142142,0.31968,-0.0576,0.324827743,22.32,-6.54,23.25841783,22.66968,-6.6576,23.62706137,0.31968,-0.0576,0.324827743,22.35,-6.6,23.30413054
03/02/2021 12:00,22.8748,-6.26724,23.7178155,0.3348,-0.05724,0.339657854,22.54,-6.21,23.37981394,22.9048,-6.29724,23.75468574,0.3348,-0.05724,0.339657854,22.57,-6.24,23.41671412
03/02/2021 12:30,23.26564,-6.16688,24.06907588,0.48564,-0.05688,0.488959655,22.78,-6.11,23.58517543,23.30564,-6.29688,24.1413246,0.48564,-0.05688,0.488959655,22.82,-6.24,23.65776828
03/02/2021 13:00,23.61256,-6.16616,24.40439548,0.32256,-0.05616,0.32741243,23.29,-6.11,24.078127,23.64256,-6.29616,24.46655419,0.32256,-0.05616,0.32741243,23.32,-6.24,24.14042253
03/02/2021 13:30,23.5266,-6.32796,24.36275816,0.3366,-0.05796,0.341553688,23.19,-6.27,24.02267679,23.5666,-6.29796,24.3936249,0.3366,-0.05796,0.341553688,23.23,-6.24,24.05349247
03/02/2021 14:00,23.09632,-6.33084,23.94826784,0.34632,-0.06084,0.351623446,22.75,-6.27,23.59820756,23.13632,-6.38084,24.00009213,0.34632,-0.06084,0.351623446,22.79,-6.32,23.65008457
03/02/2021 14:30,22.68812,-6.32976,23.55454629,0.25812,-0.05976,0.264947527,22.43,-6.27,23.28986475,22.70812,-6.37976,23.5872858,0.25812,-0.05976,0.264947527,22.45,-6.32,23.32262635
03/02/2021 15:00,22.56796,-6.33696,23.44077389,0.32796,-0.06696,0.334725863,22.24,-6.27,23.10693619,22.58796,-6.45696,23.49272801,0.32796,-0.06696,0.334725863,22.26,-6.39,23.15900905
03/02/2021 15:30,22.34648,-6.52192,23.27875875,0.18648,-0.06192,0.196491417,22.16,-6.46,23.08240022,22.36648,-6.55192,23.30637431,0.18648,-0.06192,0.196491417,22.18,-6.49,23.11000865
03/02/2021 16:00,22.39004,-6.52012,23.3200741,0.23004,-0.06012,0.237766305,22.16,-6.46,23.08240022,22.41004,-6.55012,23.34767579,0.23004,-0.06012,0.237766305,22.18,-6.49,23.11000865
03/02/2021 16:30,22.50724,-6.51652,23.43162148,0.14724,-0.05652,0.157715339,22.36,-6.46,23.27447529,22.53724,-6.54652,23.46879015,0.14724,-0.05652,0.157715339,22.39,-6.49,23.31163229
03/02/2021 17:00,23.42672,-6.34312,24.27027773,0.03672,-0.03312,0.049449902,23.39,-6.31,24.22618831,23.44672,-6.43312,24.31324149,0.03672,-0.03312,0.049449902,23.41,-6.4,24.26907703
03/02/2021 17:30,25.11,-6.12552,25.84635555,0,-0.06552,0.06552,25.11,-6.06,25.83090591,25.17,-6.19552,25.92129179,0,-0.06552,0.06552,25.17,-6.13,25.9057098
03/02/2021 18:00,26.52,-5.97552,27.18487151,0,-0.06552,0.06552,26.52,-5.91,27.17054471,26.57,-6.04552,27.24909562,0,-0.06552,0.06552,26.57,-5.98,27.2346342
03/02/2021 18:30,26.92,-5.97696,27.57554081,0,-0.06696,0.06696,26.92,-5.91,27.56110484,26.96,-6.04696,27.62982673,0,-0.06696,0.06696,26.96,-5.98,27.61524941
03/02/2021 19:00,26.44,-6.2302,27.16411221,0,-0.0702,0.0702,26.44,-6.16,27.14809754,26.48,-6.2502,27.20763496,0,-0.0702,0.0702,26.48,-6.18,27.19159429
03/02/2021 19:30,25.47,-6.46236,26.27704315,0,-0.07236,0.07236,25.47,-6.39,26.2593412,25.53,-6.43236,26.32785892,0,-0.07236,0.07236,25.53,-6.36,26.31027366
03/02/2021 20:00,24.39,-6.57128,25.25972725,0,-0.07128,0.07128,24.39,-6.5,25.2412777,24.43,-6.63128,25.31400352,0,-0.07128,0.07128,24.43,-6.56,25.29542449
03/02/2021 20:30,23.29,-6.672,24.22683809,0,-0.072,0.072,23.29,-6.6,24.20710846,23.34,-6.712,24.28593305,0,-0.072,0.072,23.34,-6.64,24.26613278
03/02/2021 21:00,21.96,-8.29164,23.47323782,0,-0.07164,0.07164,21.96,-8.22,23.44802764,22.02,-7.97164,23.4185278,0,-0.07164,0.07164,22.02,-7.9,23.39423861
03/02/2021 21:30,20.84,-9.27804,22.81200619,0,-0.06804,0.06804,20.84,-9.21,22.78441792,20.86,-9.31804,22.84656362,0,-0.06804,0.06804,20.86,-9.25,22.81889787
03/02/2021 22:00,19.71,-8.98164,21.65996207,0,-0.07164,0.07164,19.71,-8.91,21.63035367,19.75,-9.07164,21.73377906,0,-0.07164,0.07164,19.75,-9,21.70397429
03/02/2021 22:30,18.69,-8.20452,20.41152244,0,-0.07452,0.07452,18.69,-8.13,20.38168295,18.81,-7.31452,20.1821283,0,-0.07452,0.07452,18.81,-7.24,20.15524001
03/02/2021 23:00,17.01,-12.2738,20.9758496,0,-0.0738,0.0738,17.01,-12.2,20.93275185,17.67,-5.3438,18.46036561,0,-0.0738,0.0738,17.67,-5.27,18.43913772
03/02/2021 23:30,16.19,-8.51948,18.29474349,0,-0.06948,0.06948,16.19,-8.45,18.26249162,16.22,-8.54948,18.33526679,0,-0.06948,0.06948,16.22,-8.48,18.30297244
04/02/2021 00:00,15.36,-7.80876,17.23097016,0,-0.06876,0.06876,15.36,-7.74,17.1999186,15.39,-7.87876,17.28950431,0,-0.06876,0.06876,15.39,-7.81,17.25827917
04/02/2021 00:30,15.27,-7.80876,17.15079102,0,-0.06876,0.06876,15.27,-7.74,17.11959404,15.29,-7.87876,17.20055113,0,-0.06876,0.06876,15.29,-7.81,17.16916422
04/02/2021 01:00,15.44,-7.8066,17.30134687,0,-0.0666,0.0666,15.44,-7.74,17.27139832,15.46,-7.8766,17.35086244,0,-0.0666,0.0666,15.46,-7.81,17.32073035
04/02/2021 01:30,15.19,-7.96164,17.15003824,0,-0.07164,0.07164,15.19,-7.89,17.11689808,15.25,-7.96164,17.20320352,0,-0.07164,0.07164,15.25,-7.89,17.17016599
04/02/2021 02:00,14.53,-9.70588,17.47355163,0,-0.06588,0.06588,14.53,-9.64,17.4370439,14.55,-9.71588,17.49573731,0,-0.06588,0.06588,14.55,-9.65,17.45923824
04/02/2021 02:30,14.18,-9.9548,17.32542764,0,-0.0648,0.0648,14.18,-9.89,17.28827637,14.2,-9.9748,17.35328888,0,-0.0648,0.0648,14.2,-9.91,17.31612255
04/02/2021 03:00,13.83,-9.9512,17.03805392,0,-0.0612,0.0612,13.83,-9.89,17.00238219,13.86,-9.9712,17.07408649,0,-0.0612,0.0612,13.86,-9.91,17.03841835
04/02/2021 03:30,13.51,-9.95084,16.77913337,0,-0.06084,0.06084,13.51,-9.89,16.74312396,13.53,-9.97084,16.80709821,0,-0.06084,0.06084,13.53,-9.91,16.77107629
04/02/2021 04:00,13.51,-8.49588,15.95932571,0,-0.06588,0.06588,13.51,-8.43,15.92435242,13.53,-8.57588,16.01894559,0,-0.06588,0.06588,13.53,-8.51,15.98377302
04/02/2021 04:30,13.23,-9.57588,16.33188225,0,-0.06588,0.06588,13.23,-9.51,16.2933422,13.26,-9.62588,16.38551695,0,-0.06588,0.06588,13.26,-9.56,16.34690185
04/02/2021 05:00,13.23,-10.00768,16.58874796,0,-0.06768,0.06768,13.23,-9.94,16.54800592,13.19,-10.05768,16.58713438,0,-0.06768,0.06768,13.19,-9.99,16.54618385
04/02/2021 05:30,13.53,-10.0084,16.82940791,0,-0.0684,0.0684,13.53,-9.94,16.78882069,13.59,-10.0584,16.90738036,0,-0.0684,0.0684,13.59,-9.99,16.866778
04/02/2021 06:00,14.08,-9.84732,17.18185413,0,-0.06732,0.06732,14.08,-9.78,17.14336023,14.09,-9.93732,17.24176409,0,-0.06732,0.06732,14.09,-9.87,17.20305205
04/02/2021 06:30,15.43,-7.61804,17.20812115,0,-0.06804,0.06804,15.43,-7.55,17.17810816,15.38,-8.71804,17.6790447,0,-0.06804,0.06804,15.38,-8.65,17.64559152
04/02/2021 07:00,16.29,-8.42948,18.34176199,0,-0.06948,0.06948,16.29,-8.36,18.30993446,16.33,-8.46948,18.39567861,0,-0.06948,0.06948,16.33,-8.4,18.36379318
04/02/2021 07:30,17.83,-8.6202,19.80446283,0,-0.0702,0.0702,17.83,-8.55,19.77400819,17.87,-8.6702,19.86225738,0,-0.0702,0.0702,17.87,-8.6,19.8317145
04/02/2021 08:00,18.94,-9.32344,21.11042713,0,-0.07344,0.07344,18.94,-9.25,21.07809526,19,-9.37344,21.18634885,0,-0.07344,0.07344,19,-9.3,21.15395944
04/02/2021 08:30,20.65792,-9.02472,22.54318588,0.00792,-0.05472,0.055290187,20.65,-8.97,22.51407116,20.66792,-9.09472,22.58045281,0.00792,-0.05472,0.055290187,20.66,-9.04,22.55121283
04/02/2021 09:00,21.6826,-8.8232,23.4090581,0.0126,-0.0432,0.045,21.67,-8.78,23.38113128,21.7026,-8.8832,23.4502471,0.0126,-0.0432,0.045,21.69,-8.84,23.42224797
04/02/2021 09:30,22.42392,-8.65104,24.03482226,0.04392,-0.04104,0.060110299,22.38,-8.61,23.97908464,22.47392,-8.71104,24.10309727,0.04392,-0.04104,0.060110299,22.43,-8.67,24.04732418
04/02/2021 10:00,22.82632,-8.66076,24.41412805,0.07632,-0.05076,0.091658715,22.75,-8.61,24.32477338,22.87632,-8.72076,24.48219091,0.07632,-0.05076,0.091658715,22.8,-8.67,24.39280427
04/02/2021 10:30,23.45736,-8.41492,24.92104767,0.02736,-0.03492,0.044361876,23.43,-8.38,24.88351462,23.49736,-8.48492,24.98238969,0.02736,-0.03492,0.044361876,23.47,-8.45,24.94480707
04/02/2021 11:00,23.80872,-8.33708,25.22621753,0.01872,-0.03708,0.041537511,23.79,-8.3,25.19631124,23.85872,-8.41708,25.29991612,0.01872,-0.03708,0.041537511,23.84,-8.38,25.26994262
04/02/2021 11:30,24.27556,-8.26888,25.64521768,0.02556,-0.03888,0.046529217,24.25,-8.23,25.60850249,24.31556,-8.31888,25.69922611,0.02556,-0.03888,0.046529217,24.29,-8.28,25.6624726
04/02/2021 12:00,24.46792,-8.08652,25.76957343,0.09792,-0.05652,0.113061208,24.37,-8.03,25.65887371,24.51792,-8.14652,25.83590891,0.09792,-0.05652,0.113061208,24.42,-8.09,25.7251725
04/02/2021 12:30,24.7532,-7.99256,26.01157292,0.1332,-0.05256,0.14319495,24.62,-7.94,25.86866831,24.8032,-8.04256,26.07453742,0.1332,-0.05256,0.14319495,24.67,-7.99,25.93162162
04/02/2021 13:00,24.54332,-8.22012,25.88329441,0.28332,-0.06012,0.289628446,24.26,-8.16,25.59556993,24.58332,-8.24012,25.92757605,0.28332,-0.06012,0.289628446,24.3,-8.18,25.63985959
04/02/2021 13:30,24.1254,-7.35228,25.22084349,0.2754,-0.06228,0.282354314,23.85,-7.29,24.93925821,24.1754,-7.40228,25.28326946,0.2754,-0.06228,0.282354314,23.9,-7.34,25.00171194
04/02/2021 14:00,23.65068,-6.21336,24.45323101,0.13068,-0.06336,0.145229997,23.52,-6.15,24.31075688,23.70068,-6.25336,24.51176745,0.13068,-0.06336,0.145229997,23.57,-6.19,24.36926343
04/02/2021 14:30,23.5644,-6.35912,24.40736271,0.1944,-0.06912,0.206322404,23.37,-6.29,24.2016735,23.5844,-6.38912,24.43449974,0.1944,-0.06912,0.206322404,23.39,-6.32,24.22879485
04/02/2021 15:00,23.30484,-6.43156,24.17603217,0.11484,-0.06156,0.130299114,23.19,-6.37,24.04897087,23.35484,-6.51156,24.24559682,0.11484,-0.06156,0.130299114,23.24,-6.45,24.11845974
04/02/2021 15:30,23.3358,-6.54516,24.23630915,0.1458,-0.06516,0.159698045,23.19,-6.48,24.07834089,23.3858,-6.60516,24.30069506,0.1458,-0.06516,0.159698045,23.24,-6.54,24.14268419
04/02/2021 16:00,23.12608,-6.54228,24.03366397,0.13608,-0.06228,0.149654819,22.99,-6.48,23.88578029,23.15608,-6.60228,24.07891489,0.13608,-0.06228,0.149654819,23.02,-6.54,23.9309841
04/02/2021 16:30,23.48528,-6.50772,24.37024408,0.03528,-0.02772,0.044867324,23.45,-6.48,24.32884913,23.52528,-6.56772,24.42485916,0.03528,-0.02772,0.044867324,23.49,-6.54,24.38343085
04/02/2021 17:00,24.1354,-6.39608,24.96852764,0.0054,-0.04608,0.046395327,24.13,-6.35,24.95154103,24.1654,-6.43608,25.00779244,0.0054,-0.04608,0.046395327,24.16,-6.39,24.99075229
