Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2021 17:30,25.64,-5.98588,26.32945802,0,-0.06588,0.06588,25.64,-5.92,26.31455871,25.71,-6.03588,26.40901262,0,-0.06588,0.06588,25.71,-5.97,26.39403342
04/02/2021 18:00,26.72,-5.98984,27.38314414,0,-0.06984,0.06984,26.72,-5.92,27.36795206,26.78,-6.13984,27.47482548,0,-0.06984,0.06984,26.78,-6.07,27.45930261
04/02/2021 18:30,26.86,-6.10164,27.54432084,0,-0.07164,0.07164,26.86,-6.03,27.52853974,26.89,-6.14164,27.58245533,0,-0.07164,0.07164,26.89,-6.07,27.5665921
04/02/2021 19:00,26.38,-5.50704,26.94868994,0,-0.07704,0.07704,26.38,-5.43,26.93305219,26.43,-5.54704,27.00582442,0,-0.07704,0.07704,26.43,-5.47,26.99010559
04/02/2021 19:30,25.12,-6.59948,25.97243801,0,-0.06948,0.06948,25.12,-6.53,25.95487045,25.32,-5.23948,25.85642185,0,-0.06948,0.06948,25.32,-5.17,25.84243216
04/02/2021 20:00,24.16,-6.60488,25.04655744,0,-0.07488,0.07488,24.16,-6.53,25.02691551,24.21,-6.62488,25.10006245,0,-0.07488,0.07488,24.21,-6.55,25.08040271
04/02/2021 20:30,23.1,-6.86452,24.09837411,0,-0.07452,0.07452,23.1,-6.79,24.07725275,23.13,-6.92452,24.14427214,0,-0.07452,0.07452,23.13,-6.85,24.12300562
04/02/2021 21:00,21.98,-7.00812,23.07020039,0,-0.07812,0.07812,21.98,-6.93,23.04658977,22.02,-7.07812,23.12963862,0,-0.07812,0.07812,22.02,-7,23.10585207
04/02/2021 21:30,20.83,-7.36344,22.09319236,0,-0.07344,0.07344,20.83,-7.29,22.06882416,20.88,-7.24344,22.10071997,0,-0.07344,0.07344,20.88,-7.17,22.07675927
04/02/2021 22:00,19.53,-8.922,21.47144578,0,-0.072,0.072,19.53,-8.85,21.44162774,19.77,-6.702,20.8750977,0,-0.072,0.072,19.77,-6.63,20.85209342
04/02/2021 22:30,18.25,-10.26696,20.93974612,0,-0.06696,0.06696,18.25,-10.2,20.90699644,18.51,-7.95696,20.14778679,0,-0.06696,0.06696,18.51,-7.89,20.12143633
04/02/2021 23:00,17.2,-9.18308,19.4979219,0,-0.07308,0.07308,17.2,-9.11,19.46360963,17.26,-8.94308,19.43929731,0,-0.07308,0.07308,17.26,-8.87,19.40578522
04/02/2021 23:30,15.93,-9.79768,18.70185642,0,-0.06768,0.06768,15.93,-9.73,18.66648869,15.95,-9.84768,18.74511407,0,-0.06768,0.06768,15.95,-9.78,18.70964724
05/02/2021 00:00,15.05,-9.79264,17.95545316,0,-0.06264,0.06264,15.05,-9.73,17.92136714,15.1,-9.84264,18.02463764,0,-0.06264,0.06264,15.1,-9.78,17.99050861
05/02/2021 00:30,15.05,-8.37192,17.22183337,0,-0.06192,0.06192,15.05,-8.31,17.19181782,14.87,-10.65192,18.29153629,0,-0.06192,0.06192,14.87,-10.59,18.2555471
05/02/2021 01:00,15.13,-9.84192,18.04938473,0,-0.06192,0.06192,15.13,-9.78,18.01569593,15.15,-9.89192,18.09344028,0,-0.06192,0.06192,15.15,-9.83,18.05966223
05/02/2021 01:30,14.87,-9.84012,17.83100843,0,-0.06012,0.06012,14.87,-9.78,17.79790156,14.88,-9.89012,17.86697718,0,-0.06012,0.06012,14.88,-9.83,17.83376853
05/02/2021 02:00,14.44,-9.84552,17.4770668,0,-0.06552,0.06552,14.44,-9.78,17.44024082,14.48,-9.96552,17.57788352,0,-0.06552,0.06552,14.48,-9.9,17.54082096
05/02/2021 02:30,14.16,-9.98588,17.32695586,0,-0.06588,0.06588,14.16,-9.92,17.28907169,14.18,-9.96588,17.33179633,0,-0.06588,0.06588,14.18,-9.9,17.29399896
05/02/2021 03:00,13.76,-9.98516,17.00120643,0,-0.06516,0.06516,13.76,-9.92,16.9630186,13.78,-9.96516,17.00567005,0,-0.06516,0.06516,13.78,-9.9,16.96756907
05/02/2021 03:30,13.51,-10.06732,16.84847269,0,-0.06732,0.06732,13.51,-10,16.80833424,13.56,-10.10732,16.91246634,0,-0.06732,0.06732,13.56,-10.04,16.87232053
05/02/2021 04:00,13.21,-10.16876,16.67056628,0,-0.06876,0.06876,13.21,-10.1,16.62871312,13.22,-10.18876,16.69069293,0,-0.06876,0.06876,13.22,-10.12,16.64880777
05/02/2021 04:30,13.21,-9.1784,16.08561863,0,-0.0684,0.0684,13.21,-9.11,16.04668813,13.22,-9.2184,16.11667765,0,-0.0684,0.0684,13.22,-9.15,16.07765219
05/02/2021 05:00,13.29,-7.91552,15.46866371,0,-0.06552,0.06552,13.29,-7.85,15.4352389,13.32,-7.97552,15.52518339,0,-0.06552,0.06552,13.32,-7.91,15.49162677
05/02/2021 05:30,13.41,-10.00804,16.73287078,0,-0.06804,0.06804,13.41,-9.94,16.69226468,13.43,-10.04804,16.77283541,0,-0.06804,0.06804,13.43,-9.98,16.73216364
05/02/2021 06:00,13.83,-9.91732,17.01828828,0,-0.06732,0.06732,13.83,-9.85,16.97914603,13.85,-9.95732,17.05786392,0,-0.06732,0.06732,13.85,-9.89,17.01865447
05/02/2021 06:30,15.2,-8.2084,17.2747744,0,-0.0684,0.0684,15.2,-8.14,17.24237803,15.21,-8.2884,17.32171107,0,-0.0684,0.0684,15.21,-8.22,17.28908615
05/02/2021 07:00,16.15,-8.20804,18.11613702,0,-0.06804,0.06804,16.15,-8.14,18.08541125,16.18,-8.20804,18.14288623,0,-0.06804,0.06804,16.18,-8.14,18.11220583
05/02/2021 07:30,17.78,-8.91092,19.88800883,0,-0.07092,0.07092,17.78,-8.84,19.856334,17.83,-8.87092,19.91487187,0,-0.07092,0.07092,17.83,-8.8,19.88338251
05/02/2021 08:00,18.96,-7.24488,20.29704132,0,-0.07488,0.07488,18.96,-7.17,20.27043413,19,-7.30488,20.35586578,0,-0.07488,0.07488,19,-7.23,20.32911459
05/02/2021 08:30,20.5908,-6.74428,21.66717234,0.0108,-0.04428,0.045578047,20.58,-6.7,21.64316058,20.6208,-6.75428,21.69879469,0.0108,-0.04428,0.045578047,20.61,-6.71,21.67478258
05/02/2021 09:00,21.82348,-6.54888,22.78490967,0.03348,-0.03888,0.051308526,21.79,-6.51,22.74168419,21.85348,-6.62888,22.83673878,0.03348,-0.03888,0.051308526,21.82,-6.59,22.79343107
05/02/2021 09:30,22.42232,-6.55536,23.36093275,0.11232,-0.04536,0.121133447,22.31,-6.51,23.24040017,22.45232,-6.53536,23.38413145,0.11232,-0.04536,0.121133447,22.34,-6.49,23.26361322
05/02/2021 10:00,22.35868,-6.40408,23.25774735,0.32868,-0.06408,0.334868316,22.03,-6.34,22.92414666,22.37868,-6.43408,23.28524649,0.32868,-0.06408,0.334868316,22.05,-6.37,22.95167532
05/02/2021 10:30,22.55724,-6.3284,23.42813955,0.32724,-0.0684,0.334312096,22.23,-6.26,23.09459894,22.58724,-6.3584,23.46513715,0.32724,-0.0684,0.334312096,22.26,-6.29,23.13161689
05/02/2021 11:00,22.81844,-6.2294,23.65346969,0.20844,-0.0594,0.216738537,22.61,-6.17,23.43674465,22.85844,-6.3494,23.72389428,0.20844,-0.0594,0.216738537,22.65,-6.29,23.50716061
05/02/2021 11:30,23.32316,-6.2096,24.13563599,0.08316,-0.0396,0.092107251,23.24,-6.17,24.04509305,23.39316,-6.3296,24.23435105,0.08316,-0.0396,0.092107251,23.31,-6.29,24.14374039
05/02/2021 12:00,23.95728,-6.11888,24.72634137,0.10728,-0.03888,0.114108075,23.85,-6.08,24.6127792,23.99728,-6.12888,24.76757189,0.10728,-0.03888,0.114108075,23.89,-6.09,24.65400982
05/02/2021 12:30,24.72024,-5.943,25.42458485,0.12024,-0.063,0.135744825,24.6,-5.88,25.29297136,24.77024,-5.983,25.48256421,0.12024,-0.063,0.135744825,24.65,-5.92,25.35091517
05/02/2021 13:00,24.9234,-4.0512,25.25050671,0.2034,-0.0612,0.212407627,24.72,-3.99,25.0399381,24.9634,-4.0812,25.29481237,0.2034,-0.0612,0.212407627,24.76,-4.02,25.08421815
05/02/2021 13:30,24.18648,-6.18552,24.96490482,0.27648,-0.06552,0.284137398,23.91,-6.12,24.68081239,24.42648,-4.48552,24.83491121,0.27648,-0.06552,0.284137398,24.15,-4.42,24.55114865
05/02/2021 14:00,23.61072,-6.34372,24.44808545,0.36072,-0.06372,0.366304732,23.25,-6.28,24.08320784,23.65072,-6.37372,24.4945068,0.36072,-0.06372,0.366304732,23.29,-6.31,24.12965396
05/02/2021 14:30,23.34188,-6.3484,24.18978182,0.19188,-0.0684,0.203706884,23.15,-6.28,23.98668172,23.37188,-6.3784,24.22661267,0.19188,-0.0684,0.203706884,23.18,-6.31,24.02349891
05/02/2021 15:00,22.84808,-6.46416,23.7448968,0.38808,-0.07416,0.395102255,22.46,-6.39,23.35131046,22.85808,-6.50416,23.76543538,0.38808,-0.07416,0.395102255,22.47,-6.43,23.37190193
05/02/2021 15:30,22.4236,-6.58732,23.37114935,0.1836,-0.06732,0.195552915,22.24,-6.52,23.17602209,22.4436,-6.65732,23.41014931,0.1836,-0.06732,0.195552915,22.26,-6.59,23.21498869
05/02/2021 16:00,22.4806,-6.58084,23.42402253,0.1206,-0.06084,0.135077258,22.36,-6.52,23.29120005,22.5306,-6.65084,23.49173491,0.1206,-0.06084,0.135077258,22.41,-6.59,23.35885699
05/02/2021 16:30,22.72268,-6.69508,23.68848418,0.11268,-0.05508,0.125421644,22.61,-6.64,23.56484033,22.74268,-6.73508,23.71899653,0.11268,-0.05508,0.125421644,22.63,-6.68,23.59532369
05/02/2021 17:00,23.36052,-6.41952,24.22651712,0.02052,-0.02952,0.035951367,23.34,-6.39,24.1989194,23.39052,-6.53952,24.2874813,0.02052,-0.02952,0.035951367,23.37,-6.51,24.25978153
05/02/2021 17:30,24.73,-6.29804,25.51936927,0,-0.06804,0.06804,24.73,-6.23,25.50266261,24.77,-6.35804,25.57298521,0,-0.06804,0.06804,24.77,-6.29,25.55615386
05/02/2021 18:00,26.13,-6.16092,26.84648646,0,-0.07092,0.07092,26.13,-6.09,26.83030004,26.2,-6.19092,26.9215061,0,-0.07092,0.07092,26.2,-6.12,26.90528573
05/02/2021 18:30,26.43,-6.16236,27.13889424,0,-0.07236,0.07236,26.43,-6.09,27.12255519,26.47,-6.19236,27.18466888,0,-0.07236,0.07236,26.47,-6.12,27.16827746
05/02/2021 19:00,26.07,-6.53344,26.87621138,0,-0.07344,0.07344,26.07,-6.46,26.85845305,26.23,-5.60344,26.82184632,0,-0.07344,0.07344,26.23,-5.53,26.80659993
05/02/2021 19:30,25.3,-6.44948,26.1091132,0,-0.06948,0.06948,25.3,-6.38,26.0920371,25.38,-6.49948,26.19900075,0,-0.06948,0.06948,25.38,-6.43,26.18185058
05/02/2021 20:00,24.09,-8.08056,25.40912336,0,-0.07056,0.07056,24.09,-8.01,25.38677215,24.55,-4.14056,24.89672141,0,-0.07056,0.07056,24.55,-4.07,24.88508389
05/02/2021 20:30,22.88,-8.1966,24.30388141,0,-0.0666,0.0666,22.88,-8.13,24.28150119,22.97,-7.8466,24.27323694,0,-0.0666,0.0666,22.97,-7.78,24.25178962
05/02/2021 21:00,21.79,-8.76624,23.48725322,0,-0.06624,0.06624,21.79,-8.7,23.46261068,21.82,-8.79624,23.52628824,0,-0.06624,0.06624,21.82,-8.73,23.50160207
05/02/2021 21:30,21.01,-7.14336,22.19116248,0,-0.06336,0.06336,21.01,-7.08,22.17084798,21.03,-7.18336,22.22299622,0,-0.06336,0.06336,21.03,-7.12,22.20259669
05/02/2021 22:00,20.01,-7.27876,21.29273226,0,-0.06876,0.06876,20.01,-7.21,21.26932533,20.05,-7.34876,21.3543151,0,-0.06876,0.06876,20.05,-7.28,21.3307501
05/02/2021 22:30,19.08,-7.43804,20.47854582,0,-0.06804,0.06804,19.08,-7.37,20.45393116,19.1,-7.47804,20.51173036,0,-0.06804,0.06804,19.1,-7.41,20.48702272
05/02/2021 23:00,17.94,-7.71272,19.52766371,0,-0.07272,0.07272,17.94,-7.64,19.49905639,17.99,-7.74272,19.58544901,0,-0.07272,0.07272,17.99,-7.67,19.55681467
05/02/2021 23:30,16.74,-8.94092,18.97808342,0,-0.07092,0.07092,16.74,-8.87,18.94477501,16.78,-8.98092,19.03221805,0,-0.07092,0.07092,16.78,-8.91,18.99885523
06/02/2021 00:00,15.76,-9.90192,18.61251245,0,-0.06192,0.06192,15.76,-9.84,18.57964478,15.8,-9.94192,18.66766652,0,-0.06192,0.06192,15.8,-9.88,18.63476321
06/02/2021 00:30,15.88,-7.9966,17.7797641,0,-0.0666,0.0666,15.88,-7.93,17.74990986,15.94,-7.9966,17.83337353,0,-0.0666,0.0666,15.94,-7.93,17.80360918
06/02/2021 01:00,16.06,-7.83768,17.87044565,0,-0.06768,0.06768,16.06,-7.77,17.84086601,16.08,-7.87768,17.90598342,0,-0.06768,0.06768,16.08,-7.81,17.87631114
06/02/2021 01:30,15.74,-7.92408,17.62210668,0,-0.06408,0.06408,15.74,-7.86,17.59338512,15.78,-7.95408,17.67132674,0,-0.06408,0.06408,15.78,-7.89,17.64257634
06/02/2021 02:00,15.25,-7.98876,17.21577144,0,-0.06876,0.06876,15.25,-7.92,17.18397218,15.27,-8.05876,17.26605087,0,-0.06876,0.06876,15.27,-7.99,17.2340651
06/02/2021 02:30,14.84,-7.98912,16.85383156,0,-0.06912,0.06912,14.84,-7.92,16.82117713,14.89,-7.97912,16.8931482,0,-0.06912,0.06912,14.89,-7.91,16.8606109
06/02/2021 03:00,14.46,-8.63056,16.83977927,0,-0.07056,0.07056,14.46,-8.56,16.80372578,14.57,-7.71056,16.48446649,0,-0.07056,0.07056,14.57,-7.64,16.45158047
06/02/2021 03:30,13.85,-12.16696,18.43522215,0,-0.06696,0.06696,13.85,-12.1,18.39109839,14.32,-6.48696,15.72078401,0,-0.06696,0.06696,14.32,-6.42,15.69327244
06/02/2021 04:00,13.72,-9.9984,16.97664285,0,-0.0684,0.0684,13.72,-9.93,16.93644886,13.75,-10.0184,17.012667,0,-0.0684,0.0684,13.75,-9.95,16.97247772
06/02/2021 04:30,13.72,-7.88408,15.82394127,0,-0.06408,0.06408,13.72,-7.82,15.79211196,13.75,-7.92408,15.86989426,0,-0.06408,0.06408,13.75,-7.86,15.83799545
06/02/2021 05:00,13.47,-9.59084,16.53557111,0,-0.06084,0.06084,13.47,-9.53,16.50035757,13.48,-9.62084,16.56112805,0,-0.06084,0.06084,13.48,-9.56,16.52585853
06/02/2021 05:30,13.8,-8.74588,16.33800529,0,-0.06588,0.06588,13.8,-8.68,16.30283411,13.8,-9.07588,16.51700935,0,-0.06588,0.06588,13.8,-9.01,16.48090107
06/02/2021 06:00,14.04,-8.05912,16.18860757,0,-0.06912,0.06912,14.04,-7.99,16.15430902,14.06,-8.12912,16.24088027,0,-0.06912,0.06912,14.06,-8.06,16.2063938
06/02/2021 06:30,14.52,-9.32128,17.25446785,0,-0.07128,0.07128,14.52,-9.25,17.21606517,14.56,-9.36128,17.30974186,0,-0.07128,0.07128,14.56,-9.29,17.271297
06/02/2021 07:00,15.06,-7.7766,16.94930994,0,-0.0666,0.0666,15.06,-7.71,16.91885634,15.08,-7.8366,16.9946668,0,-0.0666,0.0666,15.08,-7.77,16.96405907
06/02/2021 07:30,15.79,-8.93768,18.144041,0,-0.06768,0.06768,15.79,-8.87,18.11079788,15.84,-8.96768,18.20233184,0,-0.06768,0.06768,15.84,-8.9,18.16908363
06/02/2021 08:00,16.39,-9.58696,18.98794096,0,-0.06696,0.06696,16.39,-9.52,18.95422117,16.44,-9.64696,19.06141226,0,-0.06696,0.06696,16.44,-9.58,19.02761152
06/02/2021 08:30,18.1044,-7.44824,19.57665902,0.0144,-0.04824,0.050343397,18.09,-7.4,19.5450275,18.1644,-7.49824,19.65118395,0.0144,-0.04824,0.050343397,18.15,-7.45,19.6195056
06/02/2021 09:00,19.32772,-7.03492,20.56820021,0.02772,-0.03492,0.044584805,19.3,-7,20.53022163,19.36772,-7.08492,20.62291612,0.02772,-0.03492,0.044584805,19.34,-7.05,20.58489981
06/02/2021 09:30,20.48472,-6.89752,21.614799,0.05472,-0.04752,0.072473642,20.43,-6.85,21.54779339,20.53472,-6.92752,21.67176178,0.05472,-0.04752,0.072473642,20.48,-6.88,21.60474022
06/02/2021 10:00,21.16744,-6.71904,22.20824204,0.12744,-0.05904,0.140451683,21.04,-6.66,22.06891932,21.18744,-6.76904,22.242471,0.12744,-0.05904,0.140451683,21.06,-6.71,22.10311517
06/02/2021 10:30,21.74892,-7.72652,23.08061161,0.17892,-0.05652,0.187634956,21.57,-7.67,22.89309503,21.77892,-7.79652,23.13238164,0.17892,-0.05652,0.187634956,21.6,-7.74,22.94488178
06/02/2021 11:00,22.00224,-8.4094,23.55454464,0.28224,-0.0594,0.288422914,21.72,-8.35,23.26974216,22.05224,-8.4594,23.61911805,0.28224,-0.0594,0.288422914,21.77,-8.4,23.33437164
06/02/2021 11:30,22.21968,-6.3422,23.10709156,0.49968,-0.0522,0.502399186,21.72,-6.29,22.61244127,22.26968,-6.3722,23.16341037,0.49968,-0.0522,0.502399186,21.77,-6.32,22.66881779
06/02/2021 12:00,22.34764,-6.28364,23.21424445,0.37764,-0.05364,0.381430491,21.97,-6.23,22.83623874,22.37764,-6.31364,23.2512542,0.37764,-0.05364,0.381430491,22,-6.26,22.87329447
06/02/2021 12:30,22.75536,-6.28328,23.60690611,0.40536,-0.05328,0.408846534,22.35,-6.23,23.20205594,22.78536,-6.31328,23.64381811,0.40536,-0.05328,0.408846534,22.38,-6.26,23.23901891
06/02/2021 13:00,22.73528,-6.28724,23.58860622,0.57528,-0.05724,0.578120659,22.16,-6.23,23.0190899,22.75528,-6.31724,23.61589061,0.57528,-0.05724,0.578120659,22.18,-6.26,23.04647478
06/02/2021 13:30,22.82296,-6.2876,23.67322152,0.37296,-0.0576,0.377381666,22.45,-6.23,23.29839909,22.87296,-6.3176,23.72939883,0.37296,-0.0576,0.377381666,22.5,-6.26,23.35460554
06/02/2021 14:00,22.87124,-6.29156,23.72082095,0.29124,-0.06156,0.297674942,22.58,-6.23,23.423691,22.89124,-6.32156,23.74807339,0.29124,-0.06156,0.297674942,22.6,-6.26,23.4509616
06/02/2021 14:30,22.64796,-6.49228,23.5601314,0.23796,-0.06228,0.245975121,22.41,-6.43,23.31422313,22.68796,-6.54228,23.6123899,0.23796,-0.06228,0.245975121,22.45,-6.48,23.36649096
06/02/2021 15:00,22.42744,-6.49588,23.34922958,0.21744,-0.06588,0.227201074,22.21,-6.43,23.12204576,22.47744,-6.54588,23.41119078,0.21744,-0.06588,0.227201074,22.26,-6.48,23.18400311
06/02/2021 15:30,22.35788,-6.55264,23.29832374,0.22788,-0.06264,0.236332528,22.13,-6.49,23.06202506,22.36788,-6.54264,23.3051109,0.22788,-0.06264,0.236332528,22.14,-6.48,23.06881011
06/02/2021 16:00,22.41336,-6.55408,23.3519736,0.15336,-0.06408,0.166209314,22.26,-6.49,23.18680012,22.43336,-6.54408,23.36836802,0.15336,-0.06408,0.166209314,22.28,-6.48,23.20320667
06/02/2021 16:30,22.95192,-6.52276,23.86078435,0.06192,-0.03276,0.070052152,22.89,-6.49,23.79227185,22.99192,-6.51276,23.8965359,0.06192,-0.03276,0.070052152,22.93,-6.48,23.82803601
06/02/2021 17:00,23.90648,-7.02544,24.91739539,0.00648,-0.05544,0.055817417,23.9,-6.97,24.89560001,24.14648,-5.27544,24.71604264,0.00648,-0.05544,0.055817417,24.14,-5.22,24.69793514
06/02/2021 17:30,25.14,-7.1102,26.12612761,0,-0.0702,0.0702,25.14,-7.04,26.10711014,25.43,-5.0202,25.92078911,0,-0.0702,0.0702,25.43,-4.95,25.90728469
06/02/2021 18:00,26.69,-6.132,27.38535236,0,-0.072,0.072,26.69,-6.06,27.36932042,26.72,-6.152,27.4190719,0,-0.072,0.072,26.72,-6.08,27.40300713
06/02/2021 18:30,26.58,-6.13092,27.27791378,0,-0.07092,0.07092,26.58,-6.06,27.26206155,26.63,-6.15092,27.33113091,0,-0.07092,0.07092,26.63,-6.08,27.31525764
06/02/2021 19:00,26.43,-6.12948,27.13144716,0,-0.06948,0.06948,26.43,-6.06,27.11583486,26.48,-6.24948,27.20746957,0,-0.06948,0.06948,26.48,-6.18,27.19159429
06/02/2021 19:30,25.63,-6.12804,26.35241496,0,-0.06804,0.06804,25.63,-6.06,26.33667595,25.71,-5.86804,26.37115836,0,-0.06804,0.06804,25.71,-5.8,26.35610176
06/02/2021 20:00,24.43,-6.39804,25.25390694,0,-0.06804,0.06804,24.43,-6.33,25.23675494,24.66,-4.75804,25.11482719,0,-0.06804,0.06804,24.66,-4.69,25.10202581
06/02/2021 20:30,23.23,-6.78236,24.19986172,0,-0.07236,0.07236,23.23,-6.71,24.17968155,23.27,-6.88236,24.26643318,0,-0.07236,0.07236,23.27,-6.81,24.24600998
06/02/2021 21:00,22.1,-7.61056,23.37371651,0,-0.07056,0.07056,22.1,-7.54,23.35083724,22.14,-7.59056,23.40504649,0,-0.07056,0.07056,22.14,-7.52,23.38225823
06/02/2021 21:30,21.15,-7.52984,22.45041181,0,-0.06984,0.06984,21.15,-7.46,22.42708407,21.18,-7.58984,22.498846,0,-0.06984,0.06984,21.18,-7.52,22.47538209
06/02/2021 22:00,20.23,-7.41164,21.54496014,0,-0.07164,0.07164,20.23,-7.34,21.52042053,20.27,-7.47164,21.60320125,0,-0.07164,0.07164,20.27,-7.4,21.57852868
06/02/2021 22:30,19.07,-9.2002,21.17329875,0,-0.0702,0.0702,19.07,-9.13,21.14289006,19.18,-8.5702,21.00763499,0,-0.0702,0.0702,19.18,-8.5,20.97909436
06/02/2021 23:00,17.94,-8.78768,19.97665937,0,-0.06768,0.06768,17.94,-8.72,19.94697972,17.97,-8.83768,20.02562078,0,-0.06768,0.06768,17.97,-8.77,19.99584457
06/02/2021 23:30,16.85,-9.88984,19.53794859,0,-0.06984,0.06984,16.85,-9.82,19.50268956,16.89,-9.95984,19.60791965,0,-0.06984,0.06984,16.89,-9.89,19.57253688
07/02/2021 00:00,16.1,-8.44588,18.18083851,0,-0.06588,0.06588,16.1,-8.38,18.15032782,16.14,-8.56588,18.27221662,0,-0.06588,0.06588,16.14,-8.5,18.24142538
07/02/2021 00:30,15.75,-10.1784,18.75266185,0,-0.0684,0.0684,15.75,-10.11,18.71562449,15.81,-9.8084,18.60539735,0,-0.0684,0.0684,15.81,-9.74,18.56942918
07/02/2021 01:00,15.99,-8.61624,18.16369158,0,-0.06624,0.06624,15.99,-8.55,18.13236333,16.03,-8.82624,18.29927355,0,-0.06624,0.06624,16.03,-8.76,18.26741635
07/02/2021 01:30,15.53,-9.40732,18.15705289,0,-0.06732,0.06732,15.53,-9.34,18.12226531,15.55,-9.46732,18.20529176,0,-0.06732,0.06732,15.55,-9.4,18.17037424
07/02/2021 02:00,15.04,-9.49588,17.78688666,0,-0.06588,0.06588,15.04,-9.43,17.75180273,15.07,-9.46588,17.79628568,0,-0.06588,0.06588,15.07,-9.4,17.76133159
07/02/2021 02:30,14.61,-10.26876,17.85775831,0,-0.06876,0.06876,14.61,-10.2,17.818308,14.64,-10.31876,17.91106942,0,-0.06876,0.06876,14.64,-10.25,17.87154442
07/02/2021 03:00,14.42,-9.09056,17.04625123,0,-0.07056,0.07056,14.42,-9.02,17.00872717,14.46,-9.13056,17.10142467,0,-0.07056,0.07056,14.46,-9.06,17.06385654
07/02/2021 03:30,14.03,-9.40696,16.89176712,0,-0.06696,0.06696,14.03,-9.34,16.85456911,14.1,-8.98696,16.72050986,0,-0.06696,0.06696,14.1,-8.92,16.68461567
07/02/2021 04:00,13.62,-10.2448,17.04289667,0,-0.0648,0.0648,13.62,-10.18,17.00402305,13.63,-10.3048,17.08700685,0,-0.0648,0.0648,13.63,-10.24,17.04800575
07/02/2021 04:30,13.45,-10.243,16.90625769,0,-0.063,0.063,13.45,-10.18,16.86816232,13.48,-10.243,16.93013435,0,-0.063,0.063,13.48,-10.18,16.89209282
07/02/2021 05:00,13.29,-10.24264,16.77902781,0,-0.06264,0.06264,13.29,-10.18,16.74086318,13.31,-10.24264,16.79487345,0,-0.06264,0.06264,13.31,-10.18,16.75674491
07/02/2021 05:30,13.38,-10.18228,16.81378084,0,-0.06228,0.06228,13.38,-10.12,16.77613782,13.43,-10.24228,16.88991414,0,-0.06228,0.06228,13.43,-10.18,16.85221944
07/02/2021 06:00,13.66,-9.5348,16.6585717,0,-0.0648,0.0648,13.66,-9.47,16.62156731,13.67,-9.6048,16.70691722,0,-0.0648,0.0648,13.67,-9.54,16.66974805
07/02/2021 06:30,14.33,-8.08308,16.45250991,0,-0.07308,0.07308,14.33,-8.01,16.41672927,14.37,-8.12308,16.50700847,0,-0.07308,0.07308,14.37,-8.05,16.47116875
07/02/2021 07:00,14.69,-7.95984,16.70793682,0,-0.06984,0.06984,14.69,-7.89,16.67477736,14.71,-8.01984,16.75416168,0,-0.06984,0.06984,14.71,-7.95,16.72084328
07/02/2021 07:30,15.43,-7.88344,17.32724809,0,-0.07344,0.07344,15.43,-7.81,17.29395848,15.45,-7.93344,17.36784299,0,-0.07344,0.07344,15.45,-7.86,17.33441952
07/02/2021 08:00,15.7,-8.19056,17.70805673,0,-0.07056,0.07056,15.7,-8.12,17.67553111,15.73,-8.23056,17.75316924,0,-0.07056,0.07056,15.73,-8.16,17.72056715
07/02/2021 08:30,16.81072,-8.35264,18.77143846,0.00072,-0.06264,0.062644138,16.81,-8.29,18.74300403,16.85072,-8.22264,18.74989528,0.00072,-0.06264,0.062644138,16.85,-8.16,18.72186155
07/02/2021 09:00,18.31296,-7.26644,19.70192006,0.01296,-0.04644,0.048214471,18.3,-7.22,19.67278323,18.37296,-7.29644,19.76875555,0.01296,-0.04644,0.048214471,18.36,-7.25,19.73960739
07/02/2021 09:30,19.65896,-7.02952,20.87795152,0.04896,-0.02952,0.057170902,19.61,-7,20.82191394,19.68896,-7.05952,20.91630867,0.04896,-0.02952,0.057170902,19.64,-7.03,20.86026126
07/02/2021 10:00,20.7864,-6.67608,21.83218883,0.0864,-0.04608,0.09792,20.7,-6.63,21.73584367,20.8264,-6.75608,21.89482939,0.0864,-0.04608,0.09792,20.74,-6.71,21.79843343
07/02/2021 10:30,22.07324,-7.15364,23.20350166,0.09324,-0.05364,0.107568337,21.98,-7.1,23.09827699,22.10324,-7.20364,23.24748691,0.09324,-0.05364,0.107568337,22.01,-7.15,23.14222548
07/02/2021 11:00,22.76836,-8.4858,24.29829251,0.10836,-0.0558,0.121883262,22.66,-8.43,24.17727239,22.82836,-8.5158,24.36499271,0.10836,-0.0558,0.121883262,22.72,-8.46,24.24396832
07/02/2021 11:30,23.41268,-6.90868,24.41072396,0.38268,-0.05868,0.387152844,23.03,-6.85,24.02713882,23.43268,-6.98868,24.45265098,0.38268,-0.05868,0.387152844,23.05,-6.93,24.06922101
07/02/2021 12:00,24.25156,-6.17408,25.02513589,0.42156,-0.06408,0.426402486,23.83,-6.11,24.60083332,24.30156,-6.20408,25.08099733,0.42156,-0.06408,0.426402486,23.88,-6.14,24.65672322
07/02/2021 12:30,24.54044,-6.18092,25.30685614,0.55044,-0.07092,0.554989946,23.99,-6.11,24.75585183,24.60044,-6.21092,25.37237032,0.55044,-0.07092,0.554989946,24.05,-6.14,24.82140407
07/02/2021 13:00,24.89316,-6.17156,25.64678474,0.53316,-0.06156,0.53670217,24.36,-6.11,25.11457147,24.93316,-6.20156,25.69283585,0.53316,-0.06156,0.53670217,24.4,-6.14,25.16067567
07/02/2021 13:30,24.89308,-6.16616,25.64540819,0.34308,-0.05616,0.34764613,24.55,-6.11,25.29890511,24.94308,-6.19616,25.70116026,0.34308,-0.05616,0.34764613,24.6,-6.14,25.3546761
07/02/2021 14:00,25.02448,-6.17516,25.77512755,0.20448,-0.06516,0.214611034,24.82,-6.11,25.56099568,25.08448,-6.20516,25.84057173,0.20448,-0.06516,0.214611034,24.88,-6.14,25.62643167
07/02/2021 14:30,24.98776,-6.17624,25.73973757,0.16776,-0.06624,0.180363952,24.82,-6.11,25.56099568,25.04776,-6.20624,25.80518738,0.16776,-0.06624,0.180363952,24.88,-6.14,25.62643167
07/02/2021 15:00,24.88812,-6.09436,25.62342173,0.16812,-0.05436,0.176689966,24.72,-6.04,25.44720024,24.94812,-6.19436,25.70561782,0.16812,-0.05436,0.176689966,24.78,-6.14,25.52935565
07/02/2021 15:30,24.83952,-5.97328,25.5476384,0.11952,-0.05328,0.130857895,24.72,-5.92,25.41898503,24.89952,-5.57328,25.51563337,0.11952,-0.05328,0.130857895,24.78,-5.52,25.38737482
07/02/2021 16:00,24.84168,-6.184,25.59982268,0.12168,-0.054,0.133124086,24.72,-6.13,25.46871218,24.90168,-6.254,25.67501086,0.12168,-0.054,0.133124086,24.78,-6.2,25.54385249
07/02/2021 16:30,25.51136,-6.2668,26.2697977,0.08136,-0.0468,0.093859947,25.43,-6.22,26.17963522,25.55136,-6.3068,26.31820138,0.08136,-0.0468,0.093859947,25.47,-6.26,26.22800984
07/02/2021 17:00,25.57404,-6.25816,26.32861729,0.01404,-0.03816,0.04066088,25.56,-6.22,26.30593089,25.64404,-6.29816,26.40612821,0.01404,-0.03816,0.04066088,25.63,-6.26,26.38341335
07/02/2021 17:30,26.95,-5.98732,27.60707338,0,-0.06732,0.06732,26.95,-5.92,27.59255153,27,-6.06732,27.67331516,0,-0.06732,0.06732,27,-6,27.65863337
07/02/2021 18:00,28.09,-5.78372,28.67925238,0,-0.06372,0.06372,28.09,-5.72,28.66646996,28.16,-5.86372,28.7640194,0,-0.06372,0.06372,28.16,-5.8,28.75109737
07/02/2021 18:30,27.83,-5.86588,28.44147409,0,-0.06588,0.06588,27.83,-5.8,28.42795983,27.9,-5.86588,28.50997278,0,-0.06588,0.06588,27.9,-5.8,28.49649101
07/02/2021 19:00,27.16,-6.03876,27.8232317,0,-0.06876,0.06876,27.16,-5.97,27.80838902,27.22,-6.11876,27.89924056,0,-0.06876,0.06876,27.22,-6.05,27.88424107
07/02/2021 19:30,26.38,-5.67092,26.98265616,0,-0.07092,0.07092,26.38,-5.6,26.96784011,26.46,-5.68092,27.06297197,0,-0.07092,0.07092,26.46,-5.61,27.04817369
07/02/2021 20:00,25.24,-6.17524,25.98444129,0,-0.07524,0.07524,25.24,-6.1,25.96666324,25.3,-6.23524,26.05701859,0,-0.07524,0.07524,25.3,-6.16,26.03911673
07/02/2021 20:30,24.04,-7.12056,25.07237473,0,-0.07056,0.07056,24.04,-7.05,25.05242703,24.26,-5.80056,24.9438188,0,-0.07056,0.07056,24.26,-5.73,24.92750489
07/02/2021 21:00,23.08,-6.84876,24.07471523,0,-0.06876,0.06876,23.08,-6.78,24.05524475,23.12,-6.92876,24.13590925,0,-0.06876,0.06876,23.12,-6.86,24.11626007
07/02/2021 21:30,21.89,-7.37804,23.09994749,0,-0.06804,0.06804,21.89,-7.31,23.07830583,21.94,-7.45804,23.17295753,0,-0.06804,0.06804,21.94,-7.39,23.151149
07/02/2021 22:00,20.54,-9.30588,22.54974507,0,-0.06588,0.06588,20.54,-9.24,22.5226375,20.56,-9.37588,22.5969185,0,-0.06588,0.06588,20.56,-9.31,22.56966327
07/02/2021 22:30,19.33,-10.10272,21.81086544,0,-0.07272,0.07272,19.33,-10.03,21.77727715,19.64,-7.68272,21.08918648,0,-0.07272,0.07272,19.64,-7.61,21.06280371
07/02/2021 23:00,18.32,-7.8784,19.94220616,0,-0.0684,0.0684,18.32,-7.81,19.91528308,18.39,-7.4984,19.8599623,0,-0.0684,0.0684,18.39,-7.43,19.83423807
07/02/2021 23:30,17.16,-9.27732,19.50728752,0,-0.06732,0.06732,17.16,-9.21,19.47536136,17.22,-9.21732,19.53170213,0,-0.06732,0.06732,17.22,-9.15,19.50002308
08/02/2021 00:00,16.2,-9.48624,18.77308577,0,-0.06624,0.06624,16.2,-9.42,18.73970117,16.25,-9.52624,18.83644734,0,-0.06624,0.06624,16.25,-9.46,18.80303433
08/02/2021 00:30,16.34,-8.32876,18.34022473,0,-0.06876,0.06876,16.34,-8.26,18.30910156,16.37,-8.37876,18.38968513,0,-0.06876,0.06876,16.37,-8.31,18.35845854
08/02/2021 01:00,16.51,-7.85876,18.28497221,0,-0.06876,0.06876,16.51,-7.79,18.25552519,16.56,-7.88876,18.34301323,0,-0.06876,0.06876,16.56,-7.82,18.3135469
08/02/2021 01:30,16.31,-7.85876,18.10459082,0,-0.06876,0.06876,16.31,-7.79,18.07484993,16.35,-7.88876,18.15365072,0,-0.06876,0.06876,16.35,-7.82,18.12387652
08/02/2021 02:00,15.75,-9.41056,18.34723793,0,-0.07056,0.07056,15.75,-9.34,18.31114688,15.98,-7.11056,17.49058214,0,-0.07056,0.07056,15.98,-7.04,17.46201592
08/02/2021 02:30,15.25,-9.53552,17.98578999,0,-0.06552,0.06552,15.25,-9.47,17.95113924,15.29,-9.55552,18.03030955,0,-0.06552,0.06552,15.29,-9.49,17.9956717
08/02/2021 03:00,15.1,-8.28516,17.22364294,0,-0.06516,0.06516,15.1,-8.22,17.19239367,15.13,-8.34516,17.27884821,0,-0.06516,0.06516,15.13,-8.28,17.24747228
08/02/2021 03:30,14.68,-10.09588,17.81654268,0,-0.06588,0.06588,14.68,-10.03,17.77929414,14.71,-10.12588,17.85826268,0,-0.06588,0.06588,14.71,-10.06,17.82099043
08/02/2021 04:00,14.38,-10.0948,17.56955853,0,-0.0648,0.0648,14.38,-10.03,17.53240714,14.41,-10.1248,17.61135074,0,-0.0648,0.0648,14.41,-10.06,17.57417708
08/02/2021 04:30,14.59,-8.79696,17.03686019,0,-0.06696,0.06696,14.59,-8.73,17.00238219,14.61,-8.83696,17.07465848,0,-0.06696,0.06696,14.61,-8.77,17.04009976
08/02/2021 05:00,14.49,-10.1266,17.67789941,0,-0.0666,0.0666,14.49,-10.06,17.63983277,14.53,-10.1666,17.73360244,0,-0.0666,0.0666,14.53,-10.1,17.69550508
08/02/2021 05:30,14.87,-9.90408,17.86638466,0,-0.06408,0.06408,14.87,-9.84,17.83094221,14.9,-9.96408,17.92464477,0,-0.06408,0.06408,14.9,-9.9,17.88910283
08/02/2021 06:00,15.4,-9.9084,18.3121924,0,-0.0684,0.0684,15.4,-9.84,18.27527291,15.42,-9.9684,18.36151951,0,-0.0684,0.0684,15.42,-9.9,18.32447544
08/02/2021 06:30,16.82,-7.7284,18.51055284,0,-0.0684,0.0684,16.82,-7.66,18.48209945,16.8,-8.2684,18.72448767,0,-0.0684,0.0684,16.8,-8.2,18.69438418
08/02/2021 07:00,18.05,-7.93804,19.7183919,0,-0.06804,0.06804,18.05,-7.87,19.69109951,18.12,-7.98804,19.80260546,0,-0.06804,0.06804,18.12,-7.92,19.77525727
08/02/2021 07:30,19.65,-8.84272,21.54799752,0,-0.07272,0.07272,19.65,-8.77,21.51825736,19.92,-6.36272,20.91149459,0,-0.07272,0.07272,19.92,-6.29,20.889483
08/02/2021 08:00,20.95,-6.94984,22.07267034,0,-0.06984,0.06984,20.95,-6.88,22.05078003,20.99,-6.98984,22.12324486,0,-0.06984,0.06984,20.99,-6.92,22.10127824
08/02/2021 08:30,22.78412,-7.64708,24.03318449,0.02412,-0.03708,0.044234611,22.76,-7.61,23.99853537,22.82412,-7.69708,24.08703997,0.02412,-0.03708,0.044234611,22.8,-7.66,24.05235124
08/02/2021 09:00,24.24736,-6.31012,25.05498117,0.11736,-0.06012,0.131862747,24.13,-6.25,24.92627931,24.27736,-6.37012,25.09917603,0.11736,-0.06012,0.131862747,24.16,-6.31,24.9704165
08/02/2021 09:30,25.21108,-6.14228,25.94852902,0.18108,-0.06228,0.1914909,25.03,-6.08,25.75785899,25.27108,-6.17228,26.01392944,0.18108,-0.06228,0.1914909,25.09,-6.11,25.82324921
08/02/2021 10:00,25.62356,-5.983,26.31279377,0.22356,-0.063,0.232267246,25.4,-5.92,26.08076686,25.67356,-6.033,26.37287948,0.22356,-0.063,0.232267246,25.45,-5.97,26.14083778
08/02/2021 10:30,26.28576,-4.36444,26.64562845,0.18576,-0.06444,0.196619661,26.1,-4.3,26.45184304,26.35576,-4.45444,26.72953649,0.18576,-0.06444,0.196619661,26.17,-4.39,26.53565526
08/02/2021 11:00,26.50188,-5.40552,27.0475376,0.19188,-0.06552,0.202757996,26.31,-5.34,26.84644669,26.57188,-5.44552,27.12413123,0.19188,-0.06552,0.202757996,26.38,-5.38,26.92301618
08/02/2021 11:30,26.38376,-5.90264,27.03597512,0.20376,-0.06264,0.213171075,26.18,-5.84,26.82345988,26.43376,-5.96264,27.09791032,0.20376,-0.06264,0.213171075,26.23,-5.9,26.88536591
08/02/2021 12:00,26.95904,-5.74156,27.56365993,0.14904,-0.06156,0.161253078,26.81,-5.68,27.40508165,27.00904,-5.78156,27.62091015,0.14904,-0.06156,0.161253078,26.86,-5.72,27.46230143
08/02/2021 12:30,27.1736,-5.73904,27.77302859,0.3636,-0.05904,0.368362161,26.81,-5.68,27.40508165,27.2236,-5.77904,27.83022997,0.3636,-0.05904,0.368362161,26.86,-5.72,27.46230143
08/02/2021 13:00,27.28628,-4.74804,27.69629867,0.47628,-0.06804,0.481115454,26.81,-4.68,27.21540924,27.33628,-4.65804,27.73030005,0.47628,-0.06804,0.481115454,26.86,-4.59,27.24936146
08/02/2021 13:30,26.9756,-5.7986,27.59178786,0.1656,-0.0486,0.17258424,26.81,-5.75,27.41967542,27.0256,-5.8786,27.65756666,0.1656,-0.0486,0.17258424,26.86,-5.83,27.48542341
08/02/2021 14:00,26.87636,-5.81408,27.4980409,0.30636,-0.06408,0.31298993,26.57,-5.75,27.1850584,26.92636,-5.89408,27.56390832,0.30636,-0.06408,0.31298993,26.62,-5.83,27.25093209
08/02/2021 14:30,26.37652,-5.804,27.00754012,0.23652,-0.054,0.242606081,26.14,-5.75,26.76494162,26.41652,-5.884,27.0638871,0.23652,-0.054,0.242606081,26.18,-5.83,26.82128446
08/02/2021 15:00,25.99088,-5.43228,26.55250476,0.47088,-0.06228,0.474980813,25.52,-5.37,26.07886692,26.08088,-5.24228,26.60251494,0.47088,-0.06228,0.474980813,25.61,-5.18,26.12861458
08/02/2021 15:30,25.66736,-6.13436,26.39022057,0.20736,-0.05436,0.214366927,25.46,-6.08,26.17590495,25.71736,-6.17436,26.44816301,0.20736,-0.05436,0.214366927,25.51,-6.12,26.23384265
08/02/2021 16:00,25.77024,-6.1304,26.48937662,0.12024,-0.0504,0.130375679,25.65,-6.08,26.36074544,25.82024,-6.1704,26.54729044,0.12024,-0.0504,0.130375679,25.7,-6.12,26.41863736
08/02/2021 16:30,26.06648,-5.82392,26.70916367,0.09648,-0.04392,0.1060064,25.97,-5.78,26.60543741,26.10648,-5.89392,26.76353099,0.09648,-0.04392,0.1060064,26.01,-5.85,26.65975619
08/02/2021 17:00,27.26684,-3.95292,27.55188088,0.00684,-0.05292,0.05336021,27.26,-3.9,27.53756707,27.32684,-3.99292,27.61701639,0.00684,-0.05292,0.05336021,27.32,-3.94,27.6026448
08/02/2021 17:30,27.98,-6.01236,28.61868049,0,-0.07236,0.07236,27.98,-5.94,28.60356621,28.03,-5.86236,28.63648311,0,-0.07236,0.07236,28.03,-5.79,28.62175746
08/02/2021 18:00,28.97,-5.7548,29.53605632,0,-0.0648,0.0648,28.97,-5.69,29.52349912,29.04,-5.8548,29.62431912,0,-0.0648,0.0648,29.04,-5.79,29.6115805
08/02/2021 18:30,29.21,-5.75336,29.77121515,0,-0.06336,0.06336,29.21,-5.69,29.7590356,29.26,-5.85336,29.83972894,0,-0.06336,0.06336,29.26,-5.79,29.82736495
08/02/2021 19:00,28.71,-5.92084,29.31416801,0,-0.06084,0.06084,28.71,-5.86,29.30194021,28.77,-5.98084,29.38508715,0,-0.06084,0.06084,28.77,-5.92,29.3727646
08/02/2021 19:30,28.13,-4.55876,28.49700322,0,-0.06876,0.06876,28.13,-4.49,28.48608432,28.18,-4.57876,28.54956117,0,-0.06876,0.06876,28.18,-4.51,28.53861419
08/02/2021 20:00,26.82,-6.31344,27.55307469,0,-0.07344,0.07344,26.82,-6.24,27.53633963,26.87,-6.39344,27.62015523,0,-0.07344,0.07344,26.87,-6.32,27.603248
08/02/2021 20:30,25.71,-6.65128,26.55642343,0,-0.07128,0.07128,25.71,-6.58,26.53866048,25.76,-6.71128,26.6198963,0,-0.07128,0.07128,25.76,-6.64,26.60201496
08/02/2021 21:00,24.35,-6.7484,25.26783336,0,-0.0684,0.0684,24.35,-6.68,25.24965148,24.41,-6.8184,25.34440133,0,-0.0684,0.0684,24.41,-6.75,25.32608537
08/02/2021 21:30,23.13,-8.68452,24.70663449,0,-0.07452,0.07452,23.13,-8.61,24.68053889,23.69,-3.86452,24.0031376,0,-0.07452,0.07452,23.69,-3.79,23.99125257
08/02/2021 22:00,21.81,-7.8302,23.17300438,0,-0.0702,0.0702,21.81,-7.76,23.14937796,22,-6.4602,22.92889409,0,-0.0702,0.0702,22,-6.39,22.9092143
08/02/2021 22:30,20.59,-7.46632,21.90191851,0,-0.07632,0.07632,20.59,-7.39,21.87601883,20.63,-7.52632,21.96001805,0,-0.07632,0.07632,20.63,-7.45,21.93397821
08/02/2021 23:00,19.08,-8.16488,20.75359404,0,-0.07488,0.07488,19.08,-8.09,20.72424908,19.14,-8.17488,20.81269476,0,-0.07488,0.07488,19.14,-8.1,20.78339722
08/02/2021 23:30,17.85,-8.61552,19.82043604,0,-0.06552,0.06552,17.85,-8.55,19.79204386,17.91,-8.63552,19.88316639,0,-0.06552,0.06552,17.91,-8.57,19.85479791
09/02/2021 00:00,16.97,-8.7384,19.08770637,0,-0.0684,0.0684,16.97,-8.67,19.05648971,17,-8.7884,19.13729277,0,-0.0684,0.0684,17,-8.72,19.10597812
09/02/2021 00:30,16.79,-7.75552,18.49465302,0,-0.06552,0.06552,16.79,-7.69,18.46727376,16.83,-7.78552,18.54354933,0,-0.06552,0.06552,16.83,-7.72,18.51613621
09/02/2021 01:00,16.85,-9.63372,19.40956107,0,-0.06372,0.06372,16.85,-9.57,19.37801331,16.9,-9.67372,19.47282359,0,-0.06372,0.06372,16.9,-9.61,19.44124739
09/02/2021 01:30,16.56,-9.85552,19.27082963,0,-0.06552,0.06552,16.56,-9.79,19.23740367,16.61,-9.89552,19.33425499,0,-0.06552,0.06552,16.61,-9.83,19.30080309
09/02/2021 02:00,16.1,-9.75624,18.82536106,0,-0.06624,0.06624,16.1,-9.69,18.79111758,16.14,-9.77624,18.86993557,0,-0.06624,0.06624,16.14,-9.71,18.8357028
09/02/2021 02:30,15.91,-7.8366,17.73528685,0,-0.0666,0.0666,15.91,-7.77,17.70595945,15.94,-7.8766,17.77988829,0,-0.0666,0.0666,15.94,-7.81,17.7504845
09/02/2021 03:00,15.71,-7.912,17.58987902,0,-0.072,0.072,15.71,-7.84,17.55761089,15.74,-7.962,17.63919057,0,-0.072,0.072,15.74,-7.89,17.60680834
09/02/2021 03:30,15.44,-8.00236,17.39055392,0,-0.07236,0.07236,15.44,-7.93,17.35737595,15.46,-8.07236,17.44060194,0,-0.07236,0.07236,15.46,-8,17.40722838
09/02/2021 04:00,14.97,-9.31876,17.63349619,0,-0.06876,0.06876,14.97,-9.25,17.59725547,15.18,-7.27876,16.83486701,0,-0.06876,0.06876,15.18,-7.21,16.80525216
09/02/2021 04:30,14.69,-12.68516,19.40900266,0,-0.06516,0.06516,14.69,-12.62,19.36647877,15.3,-5.46516,16.24678349,0,-0.06516,0.06516,15.3,-5.4,16.22498074
09/02/2021 05:00,15.06,-9.47804,17.79429241,0,-0.06804,0.06804,15.06,-9.41,17.75814461,15.3,-7.11804,16.87472943,0,-0.06804,0.06804,15.3,-7.05,16.84614199
09/02/2021 05:30,15.5,-7.8866,17.39104538,0,-0.0666,0.0666,15.5,-7.82,17.36094467,15.53,-7.9666,17.45415754,0,-0.0666,0.0666,15.53,-7.9,17.42386008
09/02/2021 06:00,16.02,-7.88732,17.85637748,0,-0.06732,0.06732,16.02,-7.82,17.82674395,16.07,-7.96732,17.93664093,0,-0.06732,0.06732,16.07,-7.9,17.90683948
09/02/2021 06:30,17.23,-7.88984,18.95052704,0,-0.06984,0.06984,17.23,-7.82,18.92155649,17.2,-8.81984,19.32950019,0,-0.06984,0.06984,17.2,-8.75,19.29773303
09/02/2021 07:00,18.44,-8.37236,20.25166689,0,-0.07236,0.07236,18.44,-8.3,20.22185946,18.51,-8.31236,20.29077201,0,-0.07236,0.07236,18.51,-8.24,20.26123639
09/02/2021 07:30,20.16,-7.19056,21.40396583,0,-0.07056,0.07056,20.16,-7.12,21.38036482,20.2,-7.24056,21.45846474,0,-0.07056,0.07056,20.2,-7.17,21.43475915
09/02/2021 08:00,21.42144,-7.04516,22.55021887,0.00144,-0.06516,0.06517591,21.42,-6.98,22.52857741,21.47144,-7.14516,22.62909735,0.00144,-0.06516,0.06517591,21.47,-7.08,22.60723999
09/02/2021 08:30,23.35728,-6.55248,24.25896789,0.01728,-0.04248,0.0458601,23.34,-6.51,24.23088319,23.40728,-6.62248,24.32607651,0.01728,-0.04248,0.0458601,23.39,-6.58,24.29791143
09/02/2021 09:00,24.68356,-5.79852,25.35549188,0.04356,-0.03852,0.058148637,24.64,-5.76,25.30429213,24.76356,-5.57852,25.38412475,0.04356,-0.03852,0.058148637,24.72,-5.54,25.33317982
09/02/2021 09:30,25.5996,-6.12624,26.3224303,0.1296,-0.06624,0.145546891,25.47,-6.06,26.18099502,25.6696,-6.17624,26.40216477,0.1296,-0.06624,0.145546891,25.54,-6.11,26.26068735
09/02/2021 10:00,25.94056,-5.63904,26.54640136,0.25056,-0.05904,0.257421901,25.69,-5.58,26.28901862,26.03056,-5.30904,26.56644424,0.25056,-0.05904,0.257421901,25.78,-5.25,26.309141
09/02/2021 10:30,25.86396,-5.6376,26.47124781,0.45396,-0.0576,0.457599652,25.41,-5.58,26.01546655,25.94396,-5.7276,26.56867445,0.45396,-0.0576,0.457599652,25.49,-5.67,26.11300442
09/02/2021 11:00,26.3786,-3.74768,26.64349158,0.4086,-0.06768,0.414167288,25.97,-3.68,26.22943575,26.4186,-3.83768,26.69588384,0.4086,-0.06768,0.414167288,26.01,-3.77,26.28179979
09/02/2021 11:30,26.5696,-5.44516,27.12182537,0.3096,-0.06516,0.316382657,26.26,-5.38,26.80544721,26.6296,-5.49516,27.19066714,0.3096,-0.06516,0.316382657,26.32,-5.43,26.87428697
09/02/2021 12:00,27.26576,-3.623,27.50541396,0.18576,-0.063,0.196152435,27.08,-3.56,27.31300057,27.30576,-3.713,27.55704807,0.18576,-0.063,0.196152435,27.12,-3.65,27.364519
09/02/2021 12:30,27.81256,-5.56372,28.36359417,0.14256,-0.06372,0.156152464,27.67,-5.5,28.21132574,27.87256,-5.61372,28.43226078,0.14256,-0.06372,0.156152464,27.73,-5.55,28.27994696
09/02/2021 13:00,28.13788,-5.563,28.68252534,0.13788,-0.063,0.151591208,28,-5.5,28.53506615,28.19788,-5.613,28.7511079,0.13788,-0.063,0.151591208,28.06,-5.55,28.60360292
09/02/2021 13:30,28.12404,-4.84624,28.53852954,0.19404,-0.06624,0.205034776,27.93,-4.78,28.33607771,28.17404,-4.87624,28.59290553,0.19404,-0.06624,0.205034776,27.98,-4.81,28.39042973
09/02/2021 14:00,27.61452,-4.93192,28.05148035,0.16452,-0.06192,0.175786566,27.45,-4.87,27.87865492,27.69452,-4.87192,28.11978027,0.16452,-0.06192,0.175786566,27.53,-4.81,27.9470392
09/02/2021 14:30,27.30668,-5.15868,27.78968787,0.16668,-0.05868,0.176707569,27.14,-5.1,27.6150249,27.35668,-5.16868,27.84067516,0.16668,-0.05868,0.176707569,27.19,-5.11,27.66601164
09/02/2021 15:00,27.2444,-5.20644,27.73741785,0.1044,-0.04644,0.114263002,27.14,-5.16,27.62616875,27.2944,-5.24644,27.79405339,0.1044,-0.04644,0.114263002,27.19,-5.2,27.68277623
09/02/2021 15:30,27.40176,-5.88664,28.02693315,0.04176,-0.02664,0.049533698,27.36,-5.86,27.98051465,27.45176,-5.96664,28.09270225,0.04176,-0.02664,0.049533698,27.41,-5.94,28.04624217
09/02/2021 16:00,27.24256,-5.90248,27.87465418,0.05256,-0.04248,0.067580352,27.19,-5.86,27.81430747,27.29256,-5.98248,27.9405422,0.05256,-0.04248,0.067580352,27.24,-5.94,27.88012195
09/02/2021 16:30,27.41636,-6.01644,28.06874322,0.03636,-0.04644,0.058980702,27.38,-5.97,28.02329923,27.47636,-6.07644,28.14024666,0.03636,-0.04644,0.058980702,27.44,-6.03,28.0947415
09/02/2021 17:00,28.2902,-5.7736,28.87334191,0.7002,-0.0036,0.700209254,27.59,-5.77,28.18689412,28.3402,-5.8436,28.9363888,0.7002,-0.0036,0.700209254,27.64,-5.84,28.25022478
09/02/2021 17:30,30.04252,-3.9098,30.29586678,6.48252,0.4302,6.496779017,23.56,-4.34,23.95640207,30.10252,-3.9298,30.35794852,6.48252,0.4302,6.496779017,23.62,-4.36,24.01903412
09/02/2021 18:00,30.81432,-3.5526,31.01843458,6.48432,0.4374,6.499055672,24.33,-3.99,24.65499949,30.84432,-3.6126,31.05515988,6.48432,0.4374,6.499055672,24.36,-4.05,24.69437385
09/02/2021 18:30,30.88612,-3.48188,31.08176148,6.48612,0.43812,6.500900075,24.4,-3.92,24.71287923,30.93612,-3.51188,31.13481687,6.48612,0.43812,6.500900075,24.45,-3.95,24.76701435
09/02/2021 19:00,29.74016,-4.80872,30.1264154,0.56016,-0.01872,0.560472715,29.18,-4.79,29.57053432,29.81016,-4.86872,30.20513323,0.56016,-0.01872,0.560472715,29.25,-4.85,29.64936762
09/02/2021 19:30,28.52,-6.00588,29.14551414,0,-0.06588,0.06588,28.52,-5.94,29.13200989,28.59,-6.03588,29.22019759,0,-0.06588,0.06588,28.59,-5.97,29.2066602
09/02/2021 20:00,27.53,-6.15552,28.2097736,0,-0.06552,0.06552,27.53,-6.09,28.19554929,27.57,-6.18552,28.25536334,0,-0.06552,0.06552,27.57,-6.12,28.2410924
09/02/2021 20:30,26.44,-6.16488,27.14920524,0,-0.07488,0.07488,26.44,-6.09,27.13229994,26.53,-5.93488,27.18572605,0,-0.07488,0.07488,26.53,-5.86,27.16947736
09/02/2021 21:00,24.98,-6.5684,25.82913623,0,-0.0684,0.0684,24.98,-6.5,25.81182675,25.02,-6.5984,25.87545715,0,-0.0684,0.0684,25.02,-6.53,25.85809931
09/02/2021 21:30,23.91,-6.81804,24.86310056,0,-0.06804,0.06804,23.91,-6.75,24.84452857,23.96,-6.82804,24.91392643,0,-0.06804,0.06804,23.96,-6.76,24.89536503
09/02/2021 22:00,22.61,-7.1102,23.70162535,0,-0.0702,0.0702,22.61,-7.04,23.68066089,22.65,-7.1402,23.74878852,0,-0.0702,0.0702,22.65,-7.07,23.72777697
09/02/2021 22:30,21.23,-7.36524,22.47130749,0,-0.07524,0.07524,21.23,-7.29,22.44675923,21.27,-7.42524,22.52880576,0,-0.07524,0.07524,21.27,-7.35,22.50411962
09/02/2021 23:00,19.65,-7.51092,21.0365496,0,-0.07092,0.07092,19.65,-7.44,21.01133266,19.72,-7.55092,21.11622108,0,-0.07092,0.07092,19.72,-7.48,21.09096489
09/02/2021 23:30,18.4,-8.22768,20.15576141,0,-0.06768,0.06768,18.4,-8.16,20.12822893,18.46,-8.25768,20.22278119,0,-0.06768,0.06768,18.46,-8.19,20.19523954
10/02/2021 00:00,17.43,-8.4984,19.39143374,0,-0.0684,0.0684,17.43,-8.43,19.36155469,17.47,-8.5184,19.43615287,0,-0.0684,0.0684,17.47,-8.45,19.40627218
10/02/2021 00:30,17.25,-7.59336,18.84732384,0,-0.06336,0.06336,17.25,-7.53,18.8218862,17.27,-7.65336,18.88986022,0,-0.06336,0.06336,17.27,-7.59,18.86427841
10/02/2021 01:00,17.18,-9.34228,19.55583278,0,-0.06228,0.06228,17.18,-9.28,19.52615682,17.27,-9.40228,19.66356451,0,-0.06228,0.06228,17.27,-9.34,19.63386106
10/02/2021 01:30,16.93,-9.80732,19.56549068,0,-0.06732,0.06732,16.93,-9.74,19.53183299,16.99,-9.86732,19.64749613,0,-0.06732,0.06732,16.99,-9.8,19.61377322
10/02/2021 02:00,16.44,-9.80588,19.14233221,0,-0.06588,0.06588,16.44,-9.74,19.10866819,16.51,-9.86588,19.23319236,0,-0.06588,0.06588,16.51,-9.8,19.19948176
10/02/2021 02:30,16.27,-7.8848,18.07990517,0,-0.0648,0.0648,16.27,-7.82,18.05173953,16.31,-7.9348,18.13772728,0,-0.0648,0.0648,16.31,-7.87,18.10947266
10/02/2021 03:00,16.02,-7.75732,17.79933745,0,-0.06732,0.06732,16.02,-7.69,17.77010129,16.05,-7.82732,17.8569157,0,-0.06732,0.06732,16.05,-7.76,17.82750964
10/02/2021 03:30,15.77,-7.82804,17.60599643,0,-0.06804,0.06804,15.77,-7.76,17.57584991,15.83,-7.82804,17.65975963,0,-0.06804,0.06804,15.83,-7.76,17.62970505
10/02/2021 04:00,15.51,-8.33768,17.6090036,0,-0.06768,0.06768,15.51,-8.27,17.57705891,15.61,-7.73768,17.42250819,0,-0.06768,0.06768,15.61,-7.67,17.39255588
10/02/2021 04:30,15.37,-9.85912,18.26031618,0,-0.06912,0.06912,15.37,-9.79,18.22308975,15.61,-6.91912,17.07472757,0,-0.06912,0.06912,15.61,-6.85,17.04683548
10/02/2021 05:00,15.61,-7.96416,17.5242673,0,-0.07416,0.07416,15.61,-7.89,17.49068895,15.61,-7.98416,17.53336565,0,-0.07416,0.07416,15.61,-7.91,17.49972
10/02/2021 05:30,15.83,-7.853,17.67083781,0,-0.063,0.063,15.83,-7.79,17.6429306,15.87,-7.883,17.72000533,0,-0.063,0.063,15.87,-7.82,17.69206884
10/02/2021 06:00,16.17,-9.73768,18.87568043,0,-0.06768,0.06768,16.17,-9.67,18.84085455,16.22,-9.79768,18.94948372,0,-0.06768,0.06768,16.22,-9.73,18.91457903
10/02/2021 06:30,17.65,-8.11344,19.42550922,0,-0.07344,0.07344,17.65,-8.04,19.39495037,17.7,-8.18344,19.50022283,0,-0.07344,0.07344,17.7,-8.11,19.4695172
10/02/2021 07:00,18.79,-7.71056,20.31051047,0,-0.07056,0.07056,18.79,-7.64,20.28382853,18.84,-7.78056,20.38339309,0,-0.07056,0.07056,18.84,-7.71,20.35656405
10/02/2021 07:30,20.54,-7.16488,21.7537837,0,-0.07488,0.07488,20.54,-7.09,21.72923607,20.58,-7.19488,21.80143799,0,-0.07488,0.07488,20.58,-7.12,21.77684091
10/02/2021 08:00,21.68396,-7.153,22.83329872,0.00396,-0.063,0.063124334,21.68,-7.09,22.80987725,21.74396,-7.183,22.89967872,0.00396,-0.063,0.063124334,21.74,-7.12,22.87623221
10/02/2021 08:30,23.71664,-6.96528,24.71829562,0.02664,-0.03528,0.044208235,23.69,-6.93,24.68280778,23.93664,-5.34528,24.52620543,0.02664,-0.03528,0.044208235,23.91,-5.31,24.49253356
10/02/2021 09:00,25.2156,-6.26472,25.98217081,0.0756,-0.05472,0.093325443,25.14,-6.21,25.89563091,25.2656,-6.33472,26.04763369,0.0756,-0.05472,0.093325443,25.19,-6.28,25.96101886
10/02/2021 09:30,25.95516,-6.05228,26.65146195,0.24516,-0.06228,0.252947077,25.71,-5.99,26.39856435,26.03516,-6.09228,26.73846353,0.24516,-0.06228,0.252947077,25.79,-6.03,26.4855621
10/02/2021 10:00,26.11628,-6.05408,26.80880388,0.47628,-0.06408,0.480571415,25.64,-5.99,26.33039498,26.18628,-6.09408,26.88603859,0.47628,-0.06408,0.480571415,25.71,-6.03,26.40766934
10/02/2021 10:30,26.42556,-5.943,27.08559525,0.56556,-0.063,0.569058093,25.86,-5.88,26.52006787,26.48556,-6.013,27.15954818,0.56556,-0.063,0.569058093,25.92,-5.95,26.59415161
10/02/2021 11:00,26.643,-5.95056,27.29942515,0.783,-0.07056,0.786172827,25.86,-5.88,26.52006787,26.703,-6.02056,27.37329633,0.783,-0.07056,0.786172827,25.92,-5.95,26.59415161
10/02/2021 11:30,26.46764,-5.95344,27.12894054,0.82764,-0.07344,0.830891932,25.64,-5.88,26.30558876,26.53764,-6.02344,27.21264717,0.82764,-0.07344,0.830891932,25.71,-5.95,26.38951686
10/02/2021 12:00,26.30796,-5.87408,26.95577072,0.41796,-0.06408,0.422843716,25.89,-5.81,26.53390661,26.37796,-5.93408,27.03719807,0.41796,-0.06408,0.422843716,25.96,-5.87,26.61538089
10/02/2021 12:30,26.6952,-5.88164,27.33546034,0.6552,-0.07164,0.659104946,26.04,-5.81,26.68028673,26.7352,-5.94164,27.38747898,0.6552,-0.07164,0.659104946,26.08,-5.87,26.7324391
10/02/2021 13:00,27.30256,-4.1802,27.62071423,0.50256,-0.0702,0.507439251,26.8,-4.11,27.1133196,27.40256,-3.8502,27.67172446,0.50256,-0.0702,0.507439251,26.9,-3.78,27.16428538
10/02/2021 13:30,26.51712,-6.06732,27.20239006,0.53712,-0.06732,0.541322341,25.98,-6,26.66384068,26.56712,-6.12732,27.2645542,0.53712,-0.06732,0.541322341,26.03,-6.06,26.72610147
10/02/2021 14:00,26.33856,-6.06876,27.02868089,0.35856,-0.06876,0.365093428,25.98,-6,26.66384068,26.38856,-6.12876,27.09091726,0.35856,-0.06876,0.365093428,26.03,-6.06,26.72610147
10/02/2021 14:30,25.93928,-6.16768,26.66245532,0.44928,-0.06768,0.454349096,25.49,-6.1,26.20973293,25.99928,-6.20768,26.73009262,0.44928,-0.06768,0.454349096,25.55,-6.14,26.27740665
10/02/2021 15:00,25.61684,-6.16372,26.34793988,0.45684,-0.06372,0.461262424,25.16,-6.1,25.88890882,25.65684,-6.20372,26.39620391,0.45684,-0.06372,0.461262424,25.2,-6.14,25.93722422
10/02/2021 15:30,25.46504,-6.16156,26.19986801,0.45504,-0.06156,0.459185186,25.01,-6.1,25.74315637,25.52504,-6.20156,26.26760388,0.45504,-0.06156,0.459185186,25.07,-6.14,25.8109376
10/02/2021 16:00,25.6116,-6.14356,26.33813555,0.2016,-0.04356,0.206252354,25.41,-6.1,26.1319364,25.6716,-6.18356,26.40582248,0.2016,-0.04356,0.206252354,25.47,-6.14,26.19962786
10/02/2021 16:30,25.99856,-6.0874,26.70171457,0.80856,0.0126,0.808658169,25.19,-6.1,25.91806513,26.05856,-6.1274,26.76926559,0.80856,0.0126,0.808658169,25.25,-6.14,25.98580574
10/02/2021 17:00,26.94264,-5.96848,27.59580772,6.54264,0.46152,6.558897688,20.4,-6.43,21.38936418,26.99264,-6.01848,27.65546448,6.54264,0.46152,6.558897688,20.45,-6.48,21.45210712
10/02/2021 17:30,28.33432,-5.98864,28.9602745,6.48432,0.44136,6.499323389,21.85,-6.43,22.77646592,28.37432,-6.03864,29.00977781,6.48432,0.44136,6.499323389,21.89,-6.48,22.82898377
