Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/02/2021 18:00,29.61548,-5.74612,30.16777338,6.49548,0.44388,6.510628993,23.12,-6.19,23.93429548,29.65548,-5.80612,30.21851293,6.49548,0.44388,6.510628993,23.16,-6.25,23.98849933
10/02/2021 18:30,29.92728,-5.74936,30.4745341,6.49728,0.44064,6.512204773,23.43,-6.19,24.23388124,29.97728,-5.80936,30.53499599,6.49728,0.44064,6.512204773,23.48,-6.25,24.29759042
10/02/2021 19:00,29.60972,-5.74972,30.16280489,6.48972,0.44028,6.504637742,23.12,-6.19,23.93429548,29.65972,-5.80972,30.22336575,6.48972,0.44028,6.504637742,23.17,-6.25,23.9981541
10/02/2021 19:30,28.60908,-5.89648,29.21040799,6.49908,0.44352,6.514196101,22.11,-6.34,23.00103693,28.64908,-5.95648,29.26174019,6.49908,0.44352,6.514196101,22.15,-6.4,23.05607295
10/02/2021 20:00,27.55664,-5.69268,28.138497,0.56664,-0.02268,0.567093707,26.99,-5.67,27.57914067,27.60664,-5.72268,28.19353895,0.56664,-0.02268,0.567093707,27.04,-5.7,27.63424687
10/02/2021 20:30,26.21,-5.9938,26.88660891,0,-0.0738,0.0738,26.21,-5.92,26.87025307,26.28,-6.0338,26.96377463,0,-0.0738,0.0738,26.28,-5.96,26.94735609
10/02/2021 21:00,24.97,-6.67524,25.84685143,0,-0.07524,0.07524,24.97,-6.6,25.82752214,25.02,-6.72524,25.90809242,0,-0.07524,0.07524,25.02,-6.65,25.88866354
10/02/2021 21:30,23.89,-6.96704,24.88517121,0,-0.07704,0.07704,23.89,-6.89,24.86371251,23.94,-6.97704,24.93597175,0,-0.07704,0.07704,23.94,-6.9,24.91452588
10/02/2021 22:00,22.55,-7.17416,23.6637079,0,-0.07416,0.07416,22.55,-7.1,23.64133033,22.58,-7.27416,23.72276973,0,-0.07416,0.07416,22.58,-7.2,23.70013502
10/02/2021 22:30,21.36,-7.30416,22.57432952,0,-0.07416,0.07416,21.36,-7.23,22.55044345,21.41,-7.27416,22.611977,0,-0.07416,0.07416,21.41,-7.2,22.58822924
10/02/2021 23:00,19.9,-7.4756,21.25781257,0,-0.0756,0.0756,19.9,-7.4,21.23134475,19.94,-7.5356,21.31639902,0,-0.0756,0.0756,19.94,-7.46,21.28979098
10/02/2021 23:30,18.36,-10.03876,20.92525513,0,-0.06876,0.06876,18.36,-9.97,20.89235506,18.75,-6.39876,19.81178007,0,-0.06876,0.06876,18.75,-6.33,19.78967913
11/02/2021 00:00,17.38,-10.68948,20.40415111,0,-0.06948,0.06948,17.38,-10.62,20.36783739,17.82,-6.25948,18.88738971,0,-0.06948,0.06948,17.82,-6.19,18.8644772
11/02/2021 00:30,17.38,-7.80696,19.05290068,0,-0.06696,0.06696,17.38,-7.74,19.02556175,17.4,-7.86696,19.09578644,0,-0.06696,0.06696,17.4,-7.8,19.0682983
11/02/2021 01:00,17.51,-9.11588,19.74080465,0,-0.06588,0.06588,17.51,-9.05,19.7104693,17.54,-9.16588,19.79052693,0,-0.06588,0.06588,17.54,-9.1,19.76010121
11/02/2021 01:30,17.3,-7.7748,18.96674761,0,-0.0648,0.0648,17.3,-7.71,18.94027719,17.34,-7.8048,19.0155332,0,-0.0648,0.0648,17.34,-7.74,18.98902841
11/02/2021 02:00,16.96,-7.8684,18.69634506,0,-0.0684,0.0684,16.96,-7.8,18.66766188,16.99,-7.9184,18.74463013,0,-0.0684,0.0684,16.99,-7.85,18.71583821
11/02/2021 02:30,16.58,-7.87056,18.35325897,0,-0.07056,0.07056,16.58,-7.8,18.32311109,16.62,-7.92056,18.41085741,0,-0.07056,0.07056,16.62,-7.85,18.38061207
11/02/2021 03:00,16.25,-8.62984,18.39936516,0,-0.06984,0.06984,16.25,-8.56,18.36671174,16.29,-8.49984,18.3742042,0,-0.06984,0.06984,16.29,-8.43,18.34200098
11/02/2021 03:30,16.03,-8.3002,18.05143263,0,-0.0702,0.0702,16.03,-8.23,18.01926192,16.07,-8.4302,18.14698796,0,-0.0702,0.0702,16.07,-8.36,18.11448316
11/02/2021 04:00,15.83,-7.98056,17.72789435,0,-0.07056,0.07056,15.83,-7.91,17.69624254,15.85,-8.04056,17.77281928,0,-0.07056,0.07056,15.85,-7.97,17.74100899
11/02/2021 04:30,15.47,-11.34984,19.1869687,0,-0.06984,0.06984,15.47,-11.28,19.14573843,15.93,-6.05984,17.0436663,0,-0.06984,0.06984,15.93,-5.99,17.01896002
11/02/2021 05:00,15.7,-8.84876,18.02194644,0,-0.06876,0.06876,15.7,-8.78,17.98828508,15.85,-7.44876,17.51303873,0,-0.06876,0.06876,15.85,-7.38,17.48390403
11/02/2021 05:30,16.02,-7.92444,17.87280474,0,-0.06444,0.06444,16.02,-7.86,17.84432683,16.05,-7.94444,17.90856295,0,-0.06444,0.06444,16.05,-7.88,17.88006991
11/02/2021 06:00,16.62,-8.01236,18.45053692,0,-0.07236,0.07236,16.62,-7.94,18.41922908,16.69,-8.03236,18.52228137,0,-0.07236,0.07236,16.69,-7.96,18.49101674
11/02/2021 06:30,17.57,-9.68984,20.06484237,0,-0.06984,0.06984,17.57,-9.62,20.03120815,17.62,-9.72984,20.12794541,0,-0.06984,0.06984,17.62,-9.66,20.09427779
11/02/2021 07:00,18.78,-9.33732,20.97317202,0,-0.06732,0.06732,18.78,-9.27,20.94328771,18.83,-9.35732,21.02684802,0,-0.06732,0.06732,18.83,-9.29,20.99697597
11/02/2021 07:30,20.63,-7.18948,21.84686528,0,-0.06948,0.06948,20.63,-7.12,21.82409907,20.68,-7.20948,21.90066213,0,-0.06948,0.06948,20.68,-7.14,21.87788838
11/02/2021 08:00,21.8972,-7.1758,23.04299185,0.0072,-0.0558,0.056262599,21.89,-7.12,23.01882925,21.9272,-7.2858,23.10595121,0.0072,-0.0558,0.056262599,21.92,-7.23,23.08157924
11/02/2021 08:30,23.86236,-6.505,24.7331205,0.07236,-0.045,0.085211323,23.79,-6.46,24.65148474,23.93236,-6.575,24.81911522,0.07236,-0.045,0.085211323,23.86,-6.53,24.73743115
11/02/2021 09:00,25.20948,-6.23832,25.96987713,0.15948,-0.05832,0.169808989,25.05,-6.18,25.80106393,25.25948,-6.26832,26.02562517,0.15948,-0.05832,0.169808989,25.1,-6.21,25.85679988
11/02/2021 09:30,26.21824,-5.9912,26.89406228,0.22824,-0.0612,0.23630264,25.99,-5.93,26.65792565,26.28824,-6.0212,26.96898982,0.22824,-0.0612,0.23630264,26.06,-5.96,26.73284871
11/02/2021 10:00,26.7424,-5.77832,27.35954933,0.3024,-0.05832,0.307972373,26.44,-5.72,27.05165429,26.7824,-5.82832,27.40923683,0.3024,-0.05832,0.307972373,26.48,-5.77,27.10135236
11/02/2021 10:30,27.5928,-5.62868,28.16104846,0.1728,-0.05868,0.182491595,27.42,-5.57,27.98001608,27.6328,-5.65868,28.20624568,0.1728,-0.05868,0.182491595,27.46,-5.6,28.02519581
11/02/2021 11:00,27.81744,-5.53904,28.36354936,0.12744,-0.05904,0.140451683,27.69,-5.48,28.22705263,27.88744,-5.54904,28.43415472,0.12744,-0.05904,0.140451683,27.76,-5.49,28.29766245
11/02/2021 11:30,28.19196,-5.53616,28.73039638,0.11196,-0.05616,0.125255687,28.08,-5.48,28.60973261,28.24196,-5.54616,28.78138627,0.11196,-0.05616,0.125255687,28.13,-5.49,28.66072225
11/02/2021 12:00,28.30788,-5.53724,28.84435988,0.22788,-0.05724,0.234958958,28.08,-5.48,28.60973261,28.35788,-5.54724,28.89534962,0.22788,-0.05724,0.234958958,28.13,-5.49,28.66072225
11/02/2021 12:30,28.63416,-5.384,29.13593271,0.25416,-0.054,0.259833227,28.38,-5.33,28.87617184,28.69416,-5.474,29.21163286,0.25416,-0.054,0.259833227,28.44,-5.42,28.95185659
11/02/2021 13:00,28.84156,-5.38796,29.34051288,0.24156,-0.05796,0.248416173,28.6,-5.33,29.09241997,28.89156,-5.47796,29.40629669,0.24156,-0.05796,0.248416173,28.65,-5.42,29.15817038
11/02/2021 13:30,28.71692,-5.56336,29.25085415,0.19692,-0.06336,0.206862215,28.52,-5.5,29.04548846,28.76692,-5.62336,29.31139478,0.19692,-0.06336,0.206862215,28.57,-5.56,29.10598736
11/02/2021 14:00,28.22872,-5.6484,28.78827983,0.19872,-0.0684,0.210162314,28.03,-5.58,28.58001575,28.29872,-5.7084,28.86872675,0.19872,-0.0684,0.210162314,28.1,-5.64,28.6604187
11/02/2021 14:30,27.81536,-5.81876,28.41746329,0.22536,-0.06876,0.235616356,27.59,-5.75,28.18280682,27.86536,-5.86876,28.4766682,0.22536,-0.06876,0.235616356,27.64,-5.8,28.24198293
11/02/2021 15:00,27.40372,-5.81768,28.01444753,0.24372,-0.06768,0.252942722,27.16,-5.75,27.7619902,27.45372,-5.93768,28.08848137,0.24372,-0.06768,0.252942722,27.21,-5.87,27.83596594
11/02/2021 15:30,27.2898,-5.9102,27.92245777,0.1998,-0.0702,0.211773653,27.09,-5.84,27.71233841,27.3298,-5.9402,27.96790918,0.1998,-0.0702,0.211773653,27.13,-5.87,27.75777008
11/02/2021 16:00,27.03068,-5.90048,27.66718861,0.13068,-0.06048,0.14399685,26.9,-5.84,27.52663437,27.12068,-5.67048,27.70714036,0.13068,-0.06048,0.14399685,26.99,-5.61,27.56686779
11/02/2021 16:30,27.20308,-5.8778,27.83084789,0.07308,-0.0378,0.082277132,27.13,-5.84,27.7514414,27.24308,-5.9378,27.88266265,0.07308,-0.0378,0.082277132,27.17,-5.9,27.80321744
11/02/2021 17:00,27.67904,-5.7266,28.26522957,0.41904,0.0234,0.419692842,27.26,-5.75,27.8598295,27.75904,-5.7666,28.35168385,0.41904,0.0234,0.419692842,27.34,-5.79,27.94637186
11/02/2021 17:30,28.8432,-5.71648,29.40422299,3.6432,0.35352,3.660311821,25.2,-6.07,25.92074266,28.8932,-5.75648,29.4610602,3.6432,0.35352,3.660311821,25.25,-6.11,25.97873361
11/02/2021 18:00,30.16076,-5.45576,30.65023264,3.65076,0.35424,3.667906018,26.51,-5.81,27.13920043,30.20076,-5.53576,30.70391739,3.65076,0.35424,3.667906018,26.55,-5.89,27.1954886
11/02/2021 18:30,30.42112,-5.45684,30.9066602,3.65112,0.35316,3.668160198,26.77,-5.81,27.39322909,30.49112,-5.53684,30.98975631,3.65112,0.35316,3.668160198,26.84,-5.89,27.47867719
11/02/2021 19:00,30.28428,-3.68988,30.50824199,0.31428,-0.02988,0.315697217,29.97,-3.66,30.19265639,30.35428,-3.69988,30.57893763,0.31428,-0.02988,0.315697217,30.04,-3.67,30.26335243
11/02/2021 19:30,29.38,-3.73056,29.61589907,0,-0.07056,0.07056,29.38,-3.66,29.60709374,29.43,-3.74056,29.66676068,0,-0.07056,0.07056,29.43,-3.67,29.65794666
11/02/2021 20:00,28.16,-5.09416,28.61705901,0,-0.07416,0.07416,28.16,-5.02,28.60395078,28.23,-4.83416,28.64091484,0,-0.07416,0.07416,28.23,-4.76,28.62849105
11/02/2021 20:30,26.75,-6.1484,27.44750121,0,-0.0684,0.0684,26.75,-6.08,27.43226021,26.82,-6.0784,27.50016994,0,-0.0684,0.0684,26.82,-6.01,27.48513234
11/02/2021 21:00,25.65,-6.43344,26.44450132,0,-0.07344,0.07344,25.65,-6.36,26.42673079,25.7,-6.50344,26.51008736,0,-0.07344,0.07344,25.7,-6.43,26.49216677
11/02/2021 21:30,24.2,-7.17236,25.24049817,0,-0.07236,0.07236,24.2,-7.1,25.22003172,24.3,-6.92236,25.26675816,0,-0.07236,0.07236,24.3,-6.85,25.24702953
11/02/2021 22:00,22.93,-7.59056,24.15370574,0,-0.07056,0.07056,22.93,-7.52,24.13162448,22.98,-7.61056,24.20745801,0,-0.07056,0.07056,22.98,-7.54,24.18536748
11/02/2021 22:30,21.74,-7.24236,22.91461059,0,-0.07236,0.07236,21.74,-7.17,22.89184353,21.77,-7.31236,22.96526744,0,-0.07236,0.07236,21.77,-7.24,22.94232987
11/02/2021 23:00,20.17,-8.1402,21.75067254,0,-0.0702,0.0702,20.17,-8.07,21.72449769,20.22,-8.2002,21.8195252,0,-0.0702,0.0702,20.22,-8.13,21.79323978
11/02/2021 23:30,19.02,-7.55912,20.46706367,0,-0.06912,0.06912,19.02,-7.49,20.44163643,19.05,-7.57912,20.5023306,0,-0.06912,0.06912,19.05,-7.51,20.47687965
12/02/2021 00:00,17.85,-9.12912,20.04902322,0,-0.06912,0.06912,17.85,-9.06,20.01764472,17.9,-9.16912,20.1117568,0,-0.06912,0.06912,17.9,-9.1,20.08033864
12/02/2021 00:30,17.54,-8.97516,19.70292103,0,-0.06516,0.06516,17.54,-8.91,19.67332458,17.58,-9.03516,19.76589275,0,-0.06516,0.06516,17.58,-8.97,19.73619264
12/02/2021 01:00,17.72,-9.09624,19.91833282,0,-0.06624,0.06624,17.72,-9.03,19.88816985,17.76,-9.13624,19.9721927,0,-0.06624,0.06624,17.76,-9.07,19.94197834
12/02/2021 01:30,17.57,-7.71552,19.18942805,0,-0.06552,0.06552,17.57,-7.65,19.16317823,17.63,-7.73552,19.25240685,0,-0.06552,0.06552,17.63,-7.67,19.22617487
12/02/2021 02:00,17.15,-7.892,18.87872252,0,-0.072,0.072,17.15,-7.82,18.84873736,17.21,-7.902,18.93741545,0,-0.072,0.072,17.21,-7.83,18.90748529
12/02/2021 02:30,16.53,-9.83984,19.23703073,0,-0.06984,0.06984,16.53,-9.77,19.20140099,16.84,-6.89984,18.19871952,0,-0.06984,0.06984,16.84,-6.83,18.17235538
12/02/2021 03:00,16,-12.27948,20.16892732,0,-0.06948,0.06948,16,-12.21,20.12670117,16.59,-5.73948,17.55476376,0,-0.06948,0.06948,16.59,-5.67,17.53217043
12/02/2021 03:30,16.1,-8.24876,18.09010894,0,-0.06876,0.06876,16.1,-8.18,18.05885932,16.15,-8.22876,18.12553423,0,-0.06876,0.06876,16.15,-8.16,18.09442179
12/02/2021 04:00,15.55,-10.00264,18.48932954,0,-0.06264,0.06264,15.55,-9.94,18.45551679,15.58,-10.05264,18.54162806,0,-0.06264,0.06264,15.58,-9.99,18.50774162
12/02/2021 04:30,15.86,-8.20768,17.85792852,0,-0.06768,0.06768,15.86,-8.14,17.82692346,15.93,-8.32768,17.97540415,0,-0.06768,0.06768,15.93,-8.26,17.94414946
12/02/2021 05:00,15.86,-9.1884,18.32938337,0,-0.0684,0.0684,15.86,-9.12,18.29519062,16,-7.2684,17.5735494,0,-0.0684,0.0684,16,-7.2,17.54536976
12/02/2021 05:30,16.22,-7.84732,18.01856907,0,-0.06732,0.06732,16.22,-7.78,17.98935241,16.26,-7.90732,18.08074417,0,-0.06732,0.06732,16.26,-7.84,18.05140438
12/02/2021 06:00,16.65,-7.84984,18.4076747,0,-0.06984,0.06984,16.65,-7.78,18.37800044,16.71,-7.90984,18.48755443,0,-0.06984,0.06984,16.71,-7.84,18.45778156
12/02/2021 06:30,17.78,-8.03596,19.51166454,0,-0.07596,0.07596,17.78,-7.96,19.48050307,17.83,-7.91596,19.5082373,0,-0.07596,0.07596,17.83,-7.84,19.47753835
12/02/2021 07:00,18.73,-8.02732,20.37770268,0,-0.06732,0.06732,18.73,-7.96,20.3512776,18.79,-8.06732,20.44861247,0,-0.06732,0.06732,18.79,-8,20.42214729
12/02/2021 07:30,20.69,-7.12704,21.88311676,0,-0.07704,0.07704,20.69,-7.05,21.85814722,20.72,-7.13704,21.91473796,0,-0.07704,0.07704,20.72,-7.06,21.8897693
12/02/2021 08:00,21.86,-6.76696,22.88342954,0,-0.06696,0.06696,21.86,-6.7,22.86371798,21.9,-6.81696,22.93645447,0,-0.06696,0.06696,21.9,-6.75,22.91664242
12/02/2021 08:30,23.72888,-6.40392,24.57783427,0.03888,-0.04392,0.058656805,23.69,-6.36,24.52887482,23.77888,-6.45392,24.63916024,0.03888,-0.04392,0.058656805,23.74,-6.41,24.59015453
12/02/2021 09:00,25.01412,-6.10516,25.74838205,0.11412,-0.06516,0.131412328,24.9,-6.04,25.62209203,25.08412,-6.13516,25.82350217,0.11412,-0.06516,0.131412328,24.97,-6.07,25.6971944
12/02/2021 09:30,25.9872,-6.10516,26.69471001,0.1872,-0.06516,0.198216209,25.8,-6.04,26.49757725,26.0872,-5.86516,26.73840133,0.1872,-0.06516,0.198216209,25.9,-5.8,26.54147697
12/02/2021 10:00,26.52604,-5.9512,27.18542954,0.26604,-0.0612,0.272988501,26.26,-5.89,26.91244508,26.57604,-6.0212,27.24960094,0.26604,-0.0612,0.272988501,26.31,-5.96,26.97661395
12/02/2021 10:30,27.035,-5.953,27.68265583,0.315,-0.063,0.321238229,26.72,-5.89,27.3614784,27.085,-5.943,27.72934319,0.315,-0.063,0.321238229,26.77,-5.88,27.40816119
12/02/2021 11:00,27.16908,-5.88768,27.79970654,0.37908,-0.06768,0.385074316,26.79,-5.82,27.41489559,27.14908,-5.94768,27.79293871,0.37908,-0.06768,0.385074316,26.77,-5.88,27.40816119
12/02/2021 11:30,27.31992,-5.11128,27.793942,0.52992,-0.07128,0.534692477,26.79,-5.04,27.25996515,27.40992,-5.16128,27.89162107,0.52992,-0.07128,0.534692477,26.88,-5.09,27.35767717
12/02/2021 12:00,26.4836,-5.74812,27.10022052,0.9936,-0.07812,0.99666629,25.49,-5.67,26.11300442,26.5536,-5.66812,27.15181867,0.9936,-0.07812,0.99666629,25.56,-5.59,26.16413003
12/02/2021 12:30,26.84048,-4.49488,27.21424834,0.96048,-0.07488,0.963394439,25.88,-4.42,26.2547291,26.87048,-4.63488,27.26728457,0.96048,-0.07488,0.963394439,25.91,-4.56,26.30820594
12/02/2021 13:00,26.89324,-4.14236,27.21039331,0.81324,-0.07236,0.816452857,26.08,-4.07,26.39566821,27.00324,-3.89236,27.28232829,0.81324,-0.07236,0.816452857,26.19,-3.82,26.46712111
12/02/2021 13:30,26.07276,-6.02056,26.7588482,0.93276,-0.07056,0.935425,25.14,-5.95,25.83451374,26.11276,-6.06056,26.8068391,0.93276,-0.07056,0.935425,25.18,-5.99,25.88266795
12/02/2021 14:00,25.59152,-6.16416,26.32342615,0.91152,-0.07416,0.914531802,24.68,-6.09,25.42027734,25.65152,-6.21416,26.39348902,0.91152,-0.07416,0.914531802,24.74,-6.14,25.49053158
12/02/2021 14:30,25.1918,-6.16128,25.93430467,0.8118,-0.07128,0.814923357,24.38,-6.09,25.12911658,25.2318,-6.27128,25.99947469,0.8118,-0.07128,0.814923357,24.42,-6.2,25.1947693
12/02/2021 15:00,24.9884,-6.15588,25.73548121,0.6084,-0.06588,0.611956481,24.38,-6.09,25.12911658,25.0284,-6.26588,25.80081508,0.6084,-0.06588,0.611956481,24.42,-6.2,25.1947693
12/02/2021 15:30,24.88148,-6.32372,25.67250439,0.50148,-0.06372,0.505512046,24.38,-6.26,25.17085616,24.98148,-6.34372,25.77435017,0.50148,-0.06372,0.505512046,24.48,-6.28,25.27268882
12/02/2021 16:00,24.95064,-6.3248,25.73980442,0.35064,-0.0648,0.35657741,24.6,-6.26,25.38400284,25.00064,-6.3448,25.79318684,0.35064,-0.0648,0.35657741,24.65,-6.28,25.43739177
12/02/2021 16:30,25.30136,-6.21616,26.05378021,0.17136,-0.05616,0.180328021,25.13,-6.16,25.87397341,25.36136,-6.33616,26.14087804,0.17136,-0.05616,0.180328021,25.19,-6.28,25.96101886
12/02/2021 17:00,26.2104,-5.45564,26.7721698,0.0504,-0.03564,0.061728191,26.16,-5.42,26.71557598,26.2704,-5.50564,26.84112494,0.0504,-0.03564,0.061728191,26.22,-5.47,26.78449738
12/02/2021 17:30,27.66072,-4.40192,28.00879024,0.00072,-0.06192,0.061924186,27.66,-4.34,27.99841424,27.71072,-4.43192,28.06289219,0.00072,-0.06192,0.061924186,27.71,-4.37,28.0524687
12/02/2021 18:00,29.29,-4.80092,29.68085128,0,-0.07092,0.07092,29.29,-4.73,29.66946242,29.38,-4.76092,29.76324511,0,-0.07092,0.07092,29.38,-4.69,29.75198313
12/02/2021 18:30,29.61,-5.73056,30.15943332,0,-0.07056,0.07056,29.61,-5.66,30.14610588,29.66,-5.76056,30.21422929,0,-0.07056,0.07056,29.66,-5.69,30.20085595
12/02/2021 19:00,29.38,-5.54272,29.89826324,0,-0.07272,0.07272,29.38,-5.47,29.88486741,29.44,-5.62272,29.97213006,0,-0.07272,0.07272,29.44,-5.55,29.95857306
12/02/2021 19:30,28.42,-5.98344,29.04303624,0,-0.07344,0.07344,28.42,-5.91,29.02799511,28.46,-6.04344,29.09458312,0,-0.07344,0.07344,28.46,-5.97,29.07941712
12/02/2021 20:00,27.2,-5.872,27.82661287,0,-0.072,0.072,27.2,-5.8,27.81150841,27.41,-4.582,27.79033688,0,-0.072,0.072,27.41,-4.51,27.77855648
12/02/2021 20:30,26.26,-4.92164,26.71722554,0,-0.07164,0.07164,26.26,-4.85,26.7041214,26.33,-4.83164,26.76964036,0,-0.07164,0.07164,26.33,-4.76,26.75680287
12/02/2021 21:00,25.05,-6.50272,25.88026019,0,-0.07272,0.07272,25.05,-6.43,25.86208422,25.11,-6.55272,25.95091982,0,-0.07272,0.07272,25.11,-6.48,25.93265316
12/02/2021 21:30,24.06,-6.2238,24.85194734,0,-0.0738,0.0738,24.06,-6.15,24.83356801,24.11,-6.2438,24.90536365,0,-0.0738,0.0738,24.11,-6.17,24.88696446
12/02/2021 22:00,22.71,-7.14128,23.80634327,0,-0.07128,0.07128,22.71,-7.07,23.78505834,22.76,-7.19128,23.86906173,0,-0.07128,0.07128,22.76,-7.12,23.84768333
12/02/2021 22:30,21.67,-7.27128,22.85739296,0,-0.07128,0.07128,21.67,-7.2,22.83481771,21.7,-7.30128,22.89538577,0,-0.07128,0.07128,21.7,-7.23,22.87275453
12/02/2021 23:00,20.24,-7.66272,21.64197028,0,-0.07272,0.07272,20.24,-7.59,21.61632948,20.29,-7.69272,21.69935577,0,-0.07272,0.07272,20.29,-7.62,21.6736822
12/02/2021 23:30,18.86,-9.23092,20.99784475,0,-0.07092,0.07092,18.86,-9.16,20.96676418,18.91,-9.26092,21.05594309,0,-0.07092,0.07092,18.91,-9.19,21.02484721
13/02/2021 00:00,17.99,-7.92372,19.65770685,0,-0.06372,0.06372,17.99,-7.86,19.6321089,18.04,-7.97372,19.72363584,0,-0.06372,0.06372,18.04,-7.91,19.69796182
13/02/2021 00:30,17.59,-9.45408,19.96967022,0,-0.06408,0.06408,17.59,-9.39,19.93941323,17.67,-9.51408,20.06854799,0,-0.06408,0.06408,17.67,-9.45,20.03824843
13/02/2021 01:00,17.83,-8.69732,19.83815201,0,-0.06732,0.06732,17.83,-8.63,19.8087304,17.89,-8.79732,19.93602115,0,-0.06732,0.06732,17.89,-8.73,19.906406
13/02/2021 01:30,17.35,-9.40984,19.73746663,0,-0.06984,0.06984,17.35,-9.34,19.70426604,17.43,-9.31984,19.76523002,0,-0.06984,0.06984,17.43,-9.25,19.73239468
13/02/2021 02:00,16.94,-8.61804,19.00616251,0,-0.06804,0.06804,16.94,-8.55,18.97540777,16.98,-8.64804,19.05541907,0,-0.06804,0.06804,16.98,-8.58,19.02463666
13/02/2021 02:30,16.55,-7.8348,18.31083261,0,-0.0648,0.0648,16.55,-7.77,18.28319994,16.61,-7.9048,18.39505268,0,-0.0648,0.0648,16.61,-7.84,18.36729975
13/02/2021 03:00,16.17,-8.83732,18.4273472,0,-0.06732,0.06732,16.17,-8.77,18.39515697,16.22,-8.87732,18.49040861,0,-0.06732,0.06732,16.22,-8.81,18.45818247
13/02/2021 03:30,16,-7.87696,17.83385822,0,-0.06696,0.06696,16,-7.81,17.80438429,16.03,-7.93696,17.88732048,0,-0.06696,0.06696,16.03,-7.87,17.85770982
13/02/2021 04:00,15.85,-7.95308,17.73341426,0,-0.07308,0.07308,15.85,-7.88,17.70075987,15.9,-7.94308,17.77364678,0,-0.07308,0.07308,15.9,-7.87,17.74110763
13/02/2021 04:30,15.66,-7.94876,17.56184459,0,-0.06876,0.06876,15.66,-7.88,17.53082999,15.68,-7.93876,17.57516174,0,-0.06876,0.06876,15.68,-7.87,17.54420987
13/02/2021 05:00,15.59,-7.95236,17.50108938,0,-0.07236,0.07236,15.59,-7.88,17.46832848,15.68,-7.94236,17.57678817,0,-0.07236,0.07236,15.68,-7.87,17.54420987
13/02/2021 05:30,15.59,-7.94696,17.49863633,0,-0.06696,0.06696,15.59,-7.88,17.46832848,15.68,-7.93696,17.57434875,0,-0.06696,0.06696,15.68,-7.87,17.54420987
13/02/2021 06:00,15.88,-7.8202,17.70112787,0,-0.0702,0.0702,15.88,-7.75,17.67022637,15.92,-7.8802,17.76355685,0,-0.0702,0.0702,15.92,-7.81,17.73252661
13/02/2021 06:30,16.54,-7.75056,18.26589117,0,-0.07056,0.07056,16.54,-7.68,18.23606317,16.59,-7.76056,18.31541404,0,-0.07056,0.07056,16.59,-7.69,18.28562824
13/02/2021 07:00,16.97,-7.5884,18.58937101,0,-0.0684,0.0684,16.97,-7.52,18.56155435,17.01,-7.6684,18.6586296,0,-0.0684,0.0684,17.01,-7.6,18.63062264
13/02/2021 07:30,17.6,-8.85056,19.70006123,0,-0.07056,0.07056,17.6,-8.78,19.66846206,17.68,-8.92056,19.80299954,0,-0.07056,0.07056,17.68,-8.85,19.77131508
13/02/2021 08:00,18.23,-9.31984,20.47418662,0,-0.06984,0.06984,18.23,-9.25,20.44249006,18.27,-9.37984,20.53714436,0,-0.06984,0.06984,18.27,-9.31,20.50534077
13/02/2021 08:30,20.09936,-7.11328,21.32095272,0.00936,-0.05328,0.054095915,20.09,-7.06,21.29440537,20.14936,-7.17328,21.38814285,0.00936,-0.05328,0.054095915,20.14,-7.12,21.36150744
13/02/2021 09:00,21.41752,-6.89996,22.50154686,0.04752,-0.03996,0.06208826,21.37,-6.86,22.44407494,21.47752,-6.83996,22.54038416,0.04752,-0.03996,0.06208826,21.43,-6.8,22.48299135
13/02/2021 09:30,22.61516,-8.0742,24.01329148,0.06516,-0.0342,0.073589847,22.55,-8.04,23.94042815,23.04516,-4.0942,23.40602215,0.06516,-0.0342,0.073589847,22.98,-4.06,23.3358951
13/02/2021 10:00,24.22372,-5.48888,24.83780212,0.06372,-0.03888,0.074645112,24.16,-5.45,24.76707694,24.29372,-5.32888,24.87130462,0.06372,-0.03888,0.074645112,24.23,-5.29,24.80074596
13/02/2021 10:30,25.07956,-6.11788,25.81497212,0.07956,-0.04788,0.092856276,25,-6.07,25.72634642,25.12956,-6.13788,25.86828863,0.07956,-0.04788,0.092856276,25.05,-6.09,25.77965477
13/02/2021 11:00,25.94176,-5.0166,26.4223615,0.13176,-0.0666,0.147635557,25.81,-4.95,26.28038432,25.99176,-5.1066,26.48865703,0.13176,-0.0666,0.147635557,25.86,-5.04,26.34655955
13/02/2021 11:30,26.36084,-5.31912,26.89213497,0.15084,-0.06912,0.165922512,26.21,-5.25,26.73063037,26.43084,-5.36912,26.97066467,0.15084,-0.06912,0.165922512,26.28,-5.3,26.80911039
13/02/2021 12:00,27.09712,-3.87904,27.37336047,0.08712,-0.05904,0.105240753,27.01,-3.82,27.27879213,27.15712,-3.94904,27.44274191,0.08712,-0.05904,0.105240753,27.07,-3.89,27.34807123
13/02/2021 12:30,27.69956,-3.51644,27.92187269,0.07956,-0.04644,0.092122023,27.62,-3.47,27.8371209,27.73956,-3.54644,27.9653433,0.07956,-0.04644,0.092122023,27.66,-3.5,27.88055954
13/02/2021 13:00,27.81636,-3.52868,28.03928434,0.12636,-0.05868,0.139320465,27.69,-3.47,27.90657629,27.86636,-3.62868,28.10162519,0.12636,-0.05868,0.139320465,27.74,-3.57,27.96877723
13/02/2021 13:30,27.60868,-3.61336,27.84413011,0.14868,-0.06336,0.161617549,27.46,-3.55,27.68851928,27.67868,-3.63336,27.91613568,0.14868,-0.06336,0.161617549,27.53,-3.57,27.76050792
13/02/2021 14:00,27.12796,-5.393,27.65882613,0.14796,-0.063,0.160814059,26.98,-5.33,27.50144178,27.20796,-5.163,27.69349484,0.14796,-0.063,0.160814059,27.06,-5.1,27.53640499
13/02/2021 14:30,26.75612,-5.95012,27.4097407,0.18612,-0.06012,0.19558903,26.57,-5.89,27.21501424,26.81612,-6.04012,27.48794902,0.18612,-0.06012,0.19558903,26.63,-5.98,27.29317314
13/02/2021 15:00,26.60264,-5.31228,27.12785973,0.15264,-0.06228,0.164856811,26.45,-5.25,26.96599711,26.65264,-5.36228,27.1867112,0.15264,-0.06228,0.164856811,26.5,-5.3,27.02480342
13/02/2021 15:30,26.5616,-5.70048,27.16641432,0.1116,-0.06048,0.126934591,26.45,-5.64,27.04463163,26.6116,-5.75048,27.22582,0.1116,-0.06048,0.126934591,26.5,-5.69,27.10398679
13/02/2021 16:00,26.58672,-4.82176,27.02041913,0.03672,-0.04176,0.055608057,26.55,-4.78,26.9768586,26.65672,-4.91176,27.10546269,0.03672,-0.04176,0.055608057,26.62,-4.87,27.06180519
13/02/2021 16:30,27.00476,-6.11248,27.687894,0.01476,-0.04248,0.044971191,26.99,-6.07,27.66414647,27.07476,-6.15248,27.76500746,0.01476,-0.04248,0.044971191,27.06,-6.11,27.74122744
13/02/2021 17:00,27.60936,-4.2104,27.92855578,0.00936,-0.0504,0.051261775,27.6,-4.16,27.91174663,27.64936,-4.2304,27.97111711,0.00936,-0.0504,0.051261775,27.64,-4.18,27.95428411
13/02/2021 17:30,28.09,-4.29596,28.41660381,0,-0.07596,0.07596,28.09,-4.22,28.40521959,28.18,-4.07596,28.47324797,0,-0.07596,0.07596,28.18,-4,28.46247354
13/02/2021 18:00,28.87,-4.98308,29.2968938,0,-0.07308,0.07308,28.87,-4.91,29.28455224,28.93,-4.91308,29.34422013,0,-0.07308,0.07308,28.93,-4.84,29.33207289
13/02/2021 18:30,28.59,-4.26236,28.9059823,0,-0.07236,0.07236,28.59,-4.19,28.89540102,28.66,-4.10236,28.95211491,0,-0.07236,0.07236,28.66,-4.03,28.94195052
13/02/2021 19:00,28.13,-5.88696,28.73940149,0,-0.06696,0.06696,28.13,-5.82,28.72576022,28.2,-5.92696,28.81612144,0,-0.06696,0.06696,28.2,-5.86,28.80242351
13/02/2021 19:30,28.13,-6.05092,28.7734345,0,-0.07092,0.07092,28.13,-5.98,28.75860393,28.2,-6.11092,28.85452033,0,-0.07092,0.07092,28.2,-6.04,28.83958391
13/02/2021 20:00,27.16,-5.10344,27.63531617,0,-0.07344,0.07344,27.16,-5.03,27.62184824,27.24,-4.97344,27.69029984,0,-0.07344,0.07344,27.24,-4.9,27.67720362
13/02/2021 20:30,25.49,-6.57164,26.3234981,0,-0.07164,0.07164,25.49,-6.5,26.3057047,25.54,-6.62164,26.38442185,0,-0.07164,0.07164,25.54,-6.55,26.36653371
13/02/2021 21:00,24.43,-6.80668,25.36051641,0,-0.07668,0.07668,24.43,-6.73,25.34004341,24.48,-6.84668,25.41943011,0,-0.07668,0.07668,24.48,-6.77,25.39888383
13/02/2021 21:30,23.2,-7.14416,24.27506997,0,-0.07416,0.07416,23.2,-7.07,24.25334822,23.27,-6.91416,24.27547133,0,-0.07416,0.07416,23.27,-6.84,24.2544532
13/02/2021 22:00,22.15,-7.29488,23.32032963,0,-0.07488,0.07488,22.15,-7.22,23.29701483,22.2,-7.30488,23.37094931,0,-0.07488,0.07488,22.2,-7.23,23.34765299
13/02/2021 22:30,20.96,-7.61056,22.29892875,0,-0.07056,0.07056,20.96,-7.54,22.27494557,21.05,-6.97056,22.17411118,0,-0.07056,0.07056,21.05,-6.9,22.15203151
13/02/2021 23:00,19.71,-7.50696,21.09119599,0,-0.06696,0.06696,19.71,-7.44,21.06745595,19.75,-7.55696,21.14639791,0,-0.06696,0.06696,19.75,-7.49,21.1225614
13/02/2021 23:30,18.54,-7.6784,20.06712303,0,-0.0684,0.0684,18.54,-7.61,20.04105037,18.59,-7.7084,20.12479889,0,-0.0684,0.0684,18.59,-7.64,20.09869896
14/02/2021 00:00,17.58,-7.75948,19.21629334,0,-0.06948,0.06948,17.58,-7.69,19.18834282,17.63,-7.77948,19.27011181,0,-0.06948,0.06948,17.63,-7.71,19.24216724
14/02/2021 00:30,17.04,-9.48552,19.50222269,0,-0.06552,0.06552,17.04,-9.42,19.47043913,17.09,-9.52552,19.56536816,0,-0.06552,0.06552,17.09,-9.46,19.53355318
14/02/2021 01:00,17.47,-8.4702,19.41507631,0,-0.0702,0.0702,17.47,-8.4,19.38455313,17.51,-8.5202,19.47290189,0,-0.0702,0.0702,17.51,-8.45,19.44228896
14/02/2021 01:30,17.13,-7.93948,18.88047252,0,-0.06948,0.06948,17.13,-7.87,18.85136069,17.21,-7.96948,18.96567192,0,-0.06948,0.06948,17.21,-7.9,18.936581
14/02/2021 02:00,16.62,-8.032,18.4590743,0,-0.072,0.072,16.62,-7.96,18.42785934,16.65,-8.052,18.49478856,0,-0.072,0.072,16.65,-7.98,18.463556
14/02/2021 02:30,15.9,-10.59128,19.10458615,0,-0.07128,0.07128,15.9,-10.52,19.06516195,16.24,-6.95128,17.66516045,0,-0.07128,0.07128,16.24,-6.88,17.63723334
14/02/2021 03:00,15.39,-10.01264,18.36042101,0,-0.06264,0.06264,15.39,-9.95,18.32633624,15.45,-10.07264,18.44344264,0,-0.06264,0.06264,15.45,-10.01,18.40930743
14/02/2021 03:30,15.16,-10.0966,18.21447039,0,-0.0666,0.0666,15.16,-10.03,18.17763736,15.21,-10.1366,18.2782592,0,-0.0666,0.0666,15.21,-10.07,18.24140894
14/02/2021 04:00,14.91,-10.09624,18.00672547,0,-0.06624,0.06624,14.91,-10.03,17.96966889,14.97,-10.13624,18.07883462,0,-0.06624,0.06624,14.97,-10.07,18.04177929
14/02/2021 04:30,14.84,-10.09732,17.94941423,0,-0.06732,0.06732,14.84,-10.03,17.9116303,14.87,-10.13732,17.99672628,0,-0.06732,0.06732,14.87,-10.07,17.95889195
14/02/2021 05:00,14.68,-9.91624,17.71536666,0,-0.06624,0.06624,14.68,-9.85,17.67837379,14.72,-9.97624,17.78211924,0,-0.06624,0.06624,14.72,-9.91,17.74504156
14/02/2021 05:30,14.68,-9.91516,17.71476214,0,-0.06516,0.06516,14.68,-9.85,17.67837379,14.72,-9.97516,17.78151335,0,-0.06516,0.06516,14.72,-9.91,17.74504156
14/02/2021 06:00,14.76,-9.91588,17.78151501,0,-0.06588,0.06588,14.76,-9.85,17.74486123,14.78,-9.97588,17.83161747,0,-0.06588,0.06588,14.78,-9.91,17.79484476
14/02/2021 06:30,15.33,-9.1366,17.84618613,0,-0.0666,0.0666,15.33,-9.07,17.81218123,15.36,-9.2166,17.91299293,0,-0.0666,0.0666,15.36,-9.15,17.87881707
14/02/2021 07:00,15.9,-7.73948,17.68359552,0,-0.06948,0.06948,15.9,-7.67,17.65329714,15.94,-7.75948,17.72831436,0,-0.06948,0.06948,15.94,-7.69,17.69801401
14/02/2021 07:30,16.69,-7.5802,18.33072645,0,-0.0702,0.0702,16.69,-7.51,18.30180865,16.74,-7.6402,18.40109388,0,-0.0702,0.0702,16.74,-7.57,18.37205759
14/02/2021 08:00,16.93,-7.50912,18.52057729,0,-0.06912,0.06912,16.93,-7.44,18.49266071,16.98,-7.55912,18.58657298,0,-0.06912,0.06912,16.98,-7.49,18.55856945
14/02/2021 08:30,17.98044,-8.04896,19.69979644,0.01044,-0.04896,0.050060715,17.97,-8,19.67030503,18.03044,-8.07896,19.75769119,0.01044,-0.04896,0.050060715,18.02,-8.03,19.72818542
14/02/2021 09:00,19.58512,-7.07644,20.82433501,0.01512,-0.04644,0.04883941,19.57,-7.03,20.79436943,19.59512,-7.49644,20.98011774,0.01512,-0.04644,0.04883941,19.58,-7.45,20.94943675
14/02/2021 09:30,20.78844,-7.37952,22.05938696,0.02844,-0.02952,0.040991023,20.76,-7.35,22.02271782,20.88844,-6.76952,21.95799004,0.02844,-0.02952,0.040991023,20.86,-6.74,21.92184299
14/02/2021 10:00,22.15808,-7.00556,23.23915619,0.02808,-0.02556,0.037971042,22.13,-6.98,23.20468272,22.19808,-7.07556,23.29846143,0.02808,-0.02556,0.037971042,22.17,-7.05,23.26395065
14/02/2021 10:30,23.41904,-6.31644,24.25590338,0.05904,-0.04644,0.075115878,23.36,-6.27,24.18682493,23.44904,-6.40644,24.30843373,0.05904,-0.04644,0.075115878,23.39,-6.36,24.23925948
14/02/2021 11:00,24.2818,-6.15508,25.04976689,0.0918,-0.05508,0.107056277,24.19,-6.1,24.94726638,24.3318,-6.21508,25.11301875,0.0918,-0.05508,0.107056277,24.24,-6.16,25.01046181
14/02/2021 11:30,25.28152,-5.95248,25.97281794,0.01152,-0.04248,0.044014325,25.27,-5.91,25.95189781,25.33152,-5.99248,26.03066887,0.01152,-0.04248,0.044014325,25.32,-5.95,26.0097078
14/02/2021 12:00,26.30052,-4.35816,26.65916186,0.02052,-0.03816,0.043327312,26.28,-4.32,26.6327017,26.37052,-4.38816,26.73313063,0.02052,-0.03816,0.043327312,26.35,-4.35,26.70664711
14/02/2021 12:30,26.77168,-5.12988,27.25873289,0.03168,-0.02988,0.043548098,26.74,-5.1,27.2220058,26.82168,-5.19988,27.3210774,0.03168,-0.02988,0.043548098,26.79,-5.17,27.28429951
14/02/2021 13:00,26.91556,-5.5188,27.4755259,0.02556,-0.0288,0.03850654,26.89,-5.49,27.44471169,26.94556,-5.5788,27.51701679,0.02556,-0.0288,0.03850654,26.92,-5.55,27.48615833
14/02/2021 13:30,27.09692,-5.3714,27.6241744,0.01692,-0.0414,0.044724114,27.08,-5.33,27.59955253,27.14692,-5.4214,27.68297028,0.01692,-0.0414,0.044724114,27.13,-5.38,27.65829532
14/02/2021 14:00,27.09836,-4.13212,27.41159482,0.01836,-0.04212,0.045947622,27.08,-4.09,27.38712289,27.14836,-4.11212,27.45802217,0.01836,-0.04212,0.045947622,27.13,-4.07,27.4335889
14/02/2021 14:30,26.59432,-5.86652,27.23369077,0.00432,-0.05652,0.056684855,26.59,-5.81,27.21735108,26.64432,-5.91652,27.29331415,0.00432,-0.05652,0.056684855,26.64,-5.86,27.27689865
14/02/2021 15:00,26.49368,-5.69644,27.09916066,0.01368,-0.04644,0.048412973,26.48,-5.65,27.07605769,26.54368,-5.71644,27.15224916,0.01368,-0.04644,0.048412973,26.53,-5.67,27.12913194
14/02/2021 15:30,26.35908,-3.9778,26.65753161,0.01908,-0.0378,0.042342489,26.34,-3.94,26.63304714,26.41908,-4.0378,26.72586045,0.01908,-0.0378,0.042342489,26.4,-4,26.70131083
14/02/2021 16:00,25.98648,-7.21824,26.97035653,0.00648,-0.04824,0.048673278,25.98,-7.17,26.9512393,26.60648,-2.29824,26.70555532,0.00648,-0.04824,0.048673278,26.6,-2.25,26.69499017
14/02/2021 16:30,26.42,-5.9584,27.08355461,0,-0.0684,0.0684,26.42,-5.89,27.06858881,26.8,-2.9584,26.96279159,0,-0.0684,0.0684,26.8,-2.89,26.95537238
14/02/2021 17:00,26.81,-5.66768,27.40253084,0,-0.06768,0.06768,26.81,-5.6,27.3886126,26.87,-5.68768,27.46537099,0,-0.06768,0.06768,26.87,-5.62,27.4514353
14/02/2021 17:30,27.69,-5.77056,28.28489814,0,-0.07056,0.07056,27.69,-5.7,28.27058719,27.73,-5.86056,28.342531,0,-0.07056,0.07056,27.73,-5.79,28.32802499
14/02/2021 18:00,27.77,-5.85768,28.38107318,0,-0.06768,0.06768,27.77,-5.79,28.36718174,27.86,-5.48768,28.3953206,0,-0.06768,0.06768,27.86,-5.42,28.38231844
14/02/2021 18:30,27.45,-5.85768,28.06804081,0,-0.06768,0.06768,27.45,-5.79,28.05399437,27.48,-5.94768,28.11628171,0,-0.06768,0.06768,27.48,-5.88,28.10204263
14/02/2021 19:00,26.8,-6.04056,27.47231998,0,-0.07056,0.07056,26.8,-5.97,27.45689167,26.85,-6.11056,27.53654741,0,-0.07056,0.07056,26.85,-6.04,27.52097564
14/02/2021 19:30,25.84,-6.26092,26.58767984,0,-0.07092,0.07092,25.84,-6.19,26.57106885,25.89,-6.31092,26.64807331,0,-0.07092,0.07092,25.89,-6.24,26.63136684
14/02/2021 20:00,24.72,-6.64912,25.59861709,0,-0.06912,0.06912,24.72,-6.58,25.58075058,24.74,-6.69912,25.63095411,0,-0.06912,0.06912,24.74,-6.63,25.61297523
14/02/2021 20:30,23.62,-6.8956,24.60596878,0,-0.0756,0.0756,23.62,-6.82,24.58488967,23.68,-6.9356,24.67478363,0,-0.0756,0.0756,23.68,-6.86,24.6536407
14/02/2021 21:00,22.51,-7.03164,23.58270682,0,-0.07164,0.07164,22.51,-6.96,23.5614452,22.54,-7.06164,23.6202955,0,-0.07164,0.07164,22.54,-6.99,23.59897667
14/02/2021 21:30,21.4,-7.2102,22.58200576,0,-0.0702,0.0702,21.4,-7.14,22.55968971,21.42,-7.2502,22.61375245,0,-0.0702,0.0702,21.42,-7.18,22.59134347
14/02/2021 22:00,20.35,-7.36632,21.64220807,0,-0.07632,0.07632,20.35,-7.29,21.61635029,20.41,-7.39632,21.70883805,0,-0.07632,0.07632,20.41,-7.32,21.68295413
14/02/2021 22:30,19.18,-8.11128,20.82463117,0,-0.07128,0.07128,19.18,-8.04,20.79697093,19.3,-7.32128,20.64197522,0,-0.07128,0.07128,19.3,-7.25,20.6168014
14/02/2021 23:00,17.99,-8.46632,19.88262242,0,-0.07632,0.07632,17.99,-8.39,19.85024433,18.05,-8.19632,19.82377768,0,-0.07632,0.07632,18.05,-8.12,19.79234448
14/02/2021 23:30,16.74,-8.7102,18.87048447,0,-0.0702,0.0702,16.74,-8.64,18.83818463,16.79,-8.7302,18.92407176,0,-0.0702,0.0702,16.79,-8.66,18.89178922
15/02/2021 00:00,15.88,-8.60128,18.05980115,0,-0.07128,0.07128,15.88,-8.53,18.02596183,15.95,-8.31128,17.98554629,0,-0.07128,0.07128,15.95,-8.24,17.95271846
15/02/2021 00:30,15.58,-9.94768,18.48493271,0,-0.06768,0.06768,15.58,-9.88,18.44859886,15.59,-9.97768,18.50951642,0,-0.06768,0.06768,15.59,-9.91,18.47312101
15/02/2021 01:00,16.09,-7.98056,17.96044092,0,-0.07056,0.07056,16.09,-7.91,17.92919965,16.14,-8.01056,18.01856464,0,-0.07056,0.07056,16.14,-7.94,17.98730664
15/02/2021 01:30,15.71,-7.98128,17.62115009,0,-0.07128,0.07128,15.71,-7.91,17.5889795,15.73,-8.01128,17.65257792,0,-0.07128,0.07128,15.73,-7.94,17.62034336
15/02/2021 02:00,14.92,-11.07912,18.5836837,0,-0.06912,0.06912,14.92,-11.01,18.54255915,15.28,-6.91912,16.77356914,0,-0.06912,0.06912,15.28,-6.85,16.74517542
15/02/2021 02:30,14.81,-8.86984,17.26297082,0,-0.06984,0.06984,14.81,-8.8,17.22719072,14.94,-7.67984,16.79831963,0,-0.06984,0.06984,14.94,-7.61,16.7665053
15/02/2021 03:00,14.53,-8.43092,16.79884853,0,-0.07092,0.07092,14.53,-8.36,16.7633678,14.59,-8.10092,16.68810968,0,-0.07092,0.07092,14.59,-8.03,16.65379837
15/02/2021 03:30,14.08,-10.053,17.30055516,0,-0.063,0.063,14.08,-9.99,17.26402329,14.1,-10.093,17.34008792,0,-0.063,0.063,14.1,-10.03,17.30349387
15/02/2021 04:00,13.88,-10.0566,17.14029182,0,-0.0666,0.0666,13.88,-9.99,17.10130112,13.91,-10.0966,17.18806073,0,-0.0666,0.0666,13.91,-10.03,17.1490233
15/02/2021 04:30,13.81,-10.0548,17.0825965,0,-0.0648,0.0648,13.81,-9.99,17.04453578,13.84,-10.0948,17.1303995,0,-0.0648,0.0648,13.84,-10.03,17.09229359
15/02/2021 05:00,13.81,-9.95156,17.02203415,0,-0.06156,0.06156,13.81,-9.89,16.98611786,13.84,-9.96156,17.05222207,0,-0.06156,0.06156,13.84,-9.9,17.01633333
15/02/2021 05:30,14.25,-8.4784,16.58148867,0,-0.0684,0.0684,14.25,-8.41,16.54661899,14.26,-8.5484,16.62596591,0,-0.0684,0.0684,14.26,-8.48,16.59090112
15/02/2021 06:00,14.69,-7.89128,16.67538306,0,-0.07128,0.07128,14.69,-7.82,16.64176974,14.72,-7.91128,16.71127617,0,-0.07128,0.07128,14.72,-7.84,16.67764971
15/02/2021 06:30,15.56,-8.86876,17.91001128,0,-0.06876,0.06876,15.56,-8.8,17.87606221,15.58,-8.93876,17.9621221,0,-0.06876,0.06876,15.58,-8.87,17.92800324
15/02/2021 07:00,16.48,-9.60948,19.07701512,0,-0.06948,0.06948,16.48,-9.54,19.04211123,16.52,-9.66948,19.14181923,0,-0.06948,0.06948,16.52,-9.6,19.10681554
15/02/2021 07:30,17.9,-8.7202,19.91109962,0,-0.0702,0.0702,17.9,-8.65,19.88045523,17.94,-8.6802,19.92961294,0,-0.0702,0.0702,17.94,-8.61,19.89913817
15/02/2021 08:00,18.86576,-9.0812,20.93764776,0.00576,-0.0612,0.061470461,18.86,-9.02,20.90598001,18.91576,-9.1012,20.99137484,0.00576,-0.0612,0.061470461,18.91,-9.04,20.95971612
15/02/2021 08:30,20.486,-7.78204,21.91429539,0.036,-0.03204,0.048192962,20.45,-7.75,21.86927068,20.526,-7.80204,21.95879105,0.036,-0.03204,0.048192962,20.49,-7.77,21.9137628
15/02/2021 09:00,21.96176,-6.57816,22.92577352,0.04176,-0.03816,0.056569278,21.92,-6.54,22.87483333,21.98176,-6.61816,22.95643297,0.04176,-0.03816,0.056569278,21.94,-6.58,22.90545786
15/02/2021 09:30,22.71524,-7.09048,23.79615588,0.16524,-0.06048,0.175960473,22.55,-7.03,23.6204022,22.74524,-7.13048,23.8367298,0.16524,-0.06048,0.175960473,22.58,-7.07,23.66096575
15/02/2021 10:00,22.99544,-8.47912,24.50889097,0.23544,-0.06912,0.24537638,22.76,-8.41,24.26408251,23.50544,-3.92912,23.83156926,0.23544,-0.06912,0.24537638,23.27,-3.86,23.58797363
15/02/2021 10:30,23.60164,-6.13336,24.38555957,0.16164,-0.06336,0.173614456,23.44,-6.07,24.21318856,23.64164,-6.08336,24.41176787,0.16164,-0.06336,0.173614456,23.48,-6.02,24.23944719
15/02/2021 11:00,23.89664,-5.93796,24.62333796,0.20664,-0.05796,0.214614657,23.69,-5.88,24.40882013,23.91664,-5.98796,24.65484402,0.20664,-0.05796,0.214614657,23.71,-5.93,24.44031506
15/02/2021 11:30,23.77328,-6.02228,24.52420638,0.41328,-0.06228,0.417946356,23.36,-5.96,24.10832221,23.80328,-6.05228,24.56066432,0.41328,-0.06228,0.417946356,23.39,-5.99,24.14481725
15/02/2021 12:00,23.7704,-6.0266,24.52247589,0.4104,-0.0666,0.41576883,23.36,-5.96,24.10832221,23.8604,-6.0566,24.61708942,0.4104,-0.0666,0.41576883,23.45,-5.99,24.2029461
15/02/2021 12:30,24.055,-5.92544,24.77405627,0.315,-0.05544,0.319841513,23.74,-5.87,24.45494837,24.075,-5.95544,24.80066311,0.315,-0.05544,0.319841513,23.76,-5.9,24.48157675
15/02/2021 13:00,24.8126,-3.96336,25.12714352,0.2826,-0.06336,0.289615693,24.53,-3.9,24.83809373,24.8526,-4.03336,25.1777624,0.2826,-0.06336,0.289615693,24.57,-3.97,24.8886681
15/02/2021 13:30,24.25336,-6.04264,24.99477884,0.24336,-0.06264,0.251292378,24.01,-5.98,24.74349409,24.29336,-6.00264,25.02396905,0.24336,-0.06264,0.251292378,24.05,-5.94,24.77268859
15/02/2021 14:00,23.90092,-6.04588,24.65373485,0.25092,-0.06588,0.259424403,23.65,-5.98,24.39432106,23.95092,-6.13588,24.72439266,0.25092,-0.06588,0.259424403,23.7,-6.07,24.46497292
15/02/2021 14:30,23.30812,-6.15696,24.10760491,0.25812,-0.06696,0.266663788,23.05,-6.09,23.84094377,23.32812,-6.22696,24.14490036,0.25812,-0.06696,0.266663788,23.07,-6.16,23.87824324
15/02/2021 15:00,22.98988,-6.30516,23.838826,0.20988,-0.06516,0.219762235,22.78,-6.24,23.61918712,23.01988,-6.34516,23.87835695,0.20988,-0.06516,0.219762235,22.81,-6.28,23.65870876
15/02/2021 15:30,23.05452,-6.21832,23.87840857,0.16452,-0.05832,0.174551003,22.89,-6.16,23.70438145,23.08452,-6.33832,23.93886723,0.16452,-0.05832,0.174551003,22.92,-6.28,23.76478066
15/02/2021 16:00,22.96388,-6.31012,23.81506664,0.17388,-0.06012,0.183980077,22.79,-6.25,23.63147477,22.99388,-6.34012,23.85195252,0.17388,-0.06012,0.183980077,22.82,-6.28,23.66835017
15/02/2021 16:30,23.1156,-6.495,24.01074735,0.0756,-0.045,0.087979316,23.04,-6.45,23.92580406,23.1456,-6.555,24.05591038,0.0756,-0.045,0.087979316,23.07,-6.51,23.97091988
15/02/2021 17:00,23.87692,-7.21816,24.9441204,0.01692,-0.03816,0.041742928,23.86,-7.18,24.91690189,23.94692,-7.24816,25.01980817,0.01692,-0.03816,0.041742928,23.93,-7.21,24.9925789
15/02/2021 17:30,25.05468,-6.04688,25.77405183,0.00468,-0.05688,0.057072207,25.05,-5.99,25.75621478,25.09468,-6.10688,25.82705844,0.00468,-0.05688,0.057072207,25.09,-6.05,25.80911854
15/02/2021 18:00,26.43,-5.61912,27.02072186,0,-0.06912,0.06912,26.43,-5.55,27.00643257,26.48,-5.66912,27.08005394,0,-0.06912,0.06912,26.48,-5.6,27.06566829
15/02/2021 18:30,26.94,-5.91804,27.58236388,0,-0.06804,0.06804,26.94,-5.85,27.5678454,27,-5.95804,27.64956131,0,-0.06804,0.06804,27,-5.89,27.63497965
15/02/2021 19:00,26.6,-6.02164,27.27306635,0,-0.07164,0.07164,26.6,-5.95,27.25733846,26.65,-6.07164,27.33289799,0,-0.07164,0.07164,26.65,-6,27.31707342
15/02/2021 19:30,25.59,-6.22416,26.33606401,0,-0.07416,0.07416,25.59,-6.15,26.31863598,25.63,-6.29416,26.39153937,0,-0.07416,0.07416,25.63,-6.22,26.37395116
15/02/2021 20:00,24.44,-6.2202,25.21912941,0,-0.0702,0.0702,24.44,-6.15,25.20190667,24.5,-6.1902,25.26991444,0,-0.0702,0.0702,24.5,-6.12,25.25280974
15/02/2021 20:30,23.28,-6.75344,24.23978861,0,-0.07344,0.07344,23.28,-6.68,24.21943022,23.3,-6.78344,24.26736612,0,-0.07344,0.07344,23.3,-6.71,24.24694001
15/02/2021 21:00,21.97,-6.89876,23.02767443,0,-0.06876,0.06876,21.97,-6.83,23.00716845,21.99,-6.94876,23.06177282,0,-0.06876,0.06876,21.99,-6.88,23.04114797
15/02/2021 21:30,21.06,-7.45912,22.34193526,0,-0.06912,0.06912,21.06,-7.39,22.31895383,21.15,-7.06912,22.30011116,0,-0.06912,0.06912,21.15,-7,22.27829661
15/02/2021 22:00,19.84,-7.2966,21.13920461,0,-0.0666,0.0666,19.84,-7.23,21.11630886,19.87,-7.3266,21.17772338,0,-0.0666,0.0666,19.87,-7.26,21.15477487
15/02/2021 22:30,18.89,-7.51128,20.32858645,0,-0.07128,0.07128,18.89,-7.44,20.30235701,18.93,-7.54128,20.3768448,0,-0.07128,0.07128,18.93,-7.47,20.35057247
15/02/2021 23:00,17.51,-7.73236,19.14130328,0,-0.07236,0.07236,17.51,-7.66,19.11218721,17.54,-7.78236,19.1889741,0,-0.07236,0.07236,17.54,-7.71,19.15974165
15/02/2021 23:30,16.27,-8.34236,18.2840879,0,-0.07236,0.07236,16.27,-8.27,18.25118626,16.3,-8.28236,18.28353049,0,-0.07236,0.07236,16.3,-8.21,18.25086573
16/02/2021 00:00,15.27,-8.96696,17.70816963,0,-0.06696,0.06696,15.27,-8.9,17.67435713,15.29,-9.03696,17.76093314,0,-0.06696,0.06696,15.29,-8.97,17.72695687
16/02/2021 00:30,15.05,-9.53624,17.81691256,0,-0.06624,0.06624,15.05,-9.47,17.78154661,15.08,-9.53624,17.84226088,0,-0.06624,0.06624,15.08,-9.47,17.80694527
16/02/2021 01:00,15.17,-9.90516,18.11742517,0,-0.06516,0.06516,15.17,-9.84,18.0818832,15.18,-9.95516,18.15317081,0,-0.06516,0.06516,15.18,-9.89,18.11751915
16/02/2021 01:30,14.88,-9.90804,17.87690288,0,-0.06804,0.06804,14.88,-9.84,17.8392825,14.91,-9.95804,17.92960291,0,-0.06804,0.06804,14.91,-9.89,17.8919032
16/02/2021 02:00,14.57,-9.772,17.54357102,0,-0.072,0.072,14.57,-9.7,17.50356821,14.6,-9.842,17.60752578,0,-0.072,0.072,14.6,-9.77,17.56738171
16/02/2021 02:30,14.37,-7.7484,16.3258875,0,-0.0684,0.0684,14.37,-7.68,16.29353553,14.39,-7.7584,16.34823754,0,-0.0684,0.0684,14.39,-7.69,16.31588796
16/02/2021 03:00,14.05,-7.89948,16.11844547,0,-0.06948,0.06948,14.05,-7.83,16.08450807,14.07,-7.92948,16.15058987,0,-0.06948,0.06948,14.07,-7.86,16.11659083
16/02/2021 03:30,13.65,-9.97408,16.9057615,0,-0.06408,0.06408,13.65,-9.91,16.86803486,13.68,-9.98408,16.93588656,0,-0.06408,0.06408,13.68,-9.92,16.89818925
16/02/2021 04:00,13.39,-9.973,16.69589258,0,-0.063,0.063,13.39,-9.91,16.65833725,13.42,-9.983,16.72592864,0,-0.063,0.063,13.42,-9.92,16.68840316
16/02/2021 04:30,13.39,-9.97372,16.69632267,0,-0.06372,0.06372,13.39,-9.91,16.65833725,13.35,-10.05372,16.71226453,0,-0.06372,0.06372,13.35,-9.99,16.67400972
16/02/2021 05:00,13.47,-9.91372,16.72491388,0,-0.06372,0.06372,13.47,-9.85,16.68722266,13.49,-9.94372,16.75880865,0,-0.06372,0.06372,13.49,-9.88,16.72107951
16/02/2021 05:30,13.69,-9.84156,16.86037969,0,-0.06156,0.06156,13.69,-9.78,16.8245208,13.71,-9.94156,16.93513257,0,-0.06156,0.06156,13.71,-9.88,16.89906802
16/02/2021 06:00,14.39,-7.87876,16.40569898,0,-0.06876,0.06876,14.39,-7.81,16.3727884,14.44,-7.94876,16.48321527,0,-0.06876,0.06876,14.44,-7.88,16.45016717
16/02/2021 06:30,15.24,-8.8984,17.64763787,0,-0.0684,0.0684,15.24,-8.83,17.61324785,15.27,-8.9484,17.69877856,0,-0.0684,0.0684,15.27,-8.88,17.66429449
16/02/2021 07:00,16,-9.45696,18.58585732,0,-0.06696,0.06696,16,-9.39,18.55187592,16.03,-9.49696,18.6320463,0,-0.06696,0.06696,16.03,-9.43,18.59800527
16/02/2021 07:30,17.29,-9.18732,19.57935006,0,-0.06732,0.06732,17.29,-9.12,19.54785154,17.32,-9.23732,19.62932706,0,-0.06732,0.06732,17.32,-9.17,19.59773711
16/02/2021 08:00,18.61,-7.41192,20.03169134,0,-0.06192,0.06192,18.61,-7.35,20.00886304,18.66,-7.45192,20.09295179,0,-0.06192,0.06192,18.66,-7.39,20.07006976
16/02/2021 08:30,20.25296,-6.56032,21.28896868,0.01296,-0.04032,0.042351671,20.24,-6.52,21.26424229,20.29296,-6.59032,21.33627295,0.01296,-0.04032,0.042351671,20.28,-6.55,21.31152036
16/02/2021 09:00,21.15832,-6.29276,22.07426859,0.05832,-0.03276,0.066891255,21.1,-6.26,22.00903451,21.20832,-6.32276,22.13075081,0.05832,-0.03276,0.066891255,21.15,-6.29,22.06550702
16/02/2021 09:30,22.19916,-6.1268,23.02912033,0.11916,-0.0468,0.12802088,22.08,-6.08,22.90180779,22.22916,-6.1568,23.06603001,0.11916,-0.0468,0.12802088,22.11,-6.11,22.93870528
16/02/2021 10:00,22.60112,-5.95752,23.37311853,0.14112,-0.04752,0.148906027,22.46,-5.91,23.22454951,22.64112,-6.06752,23.44003229,0.14112,-0.04752,0.148906027,22.5,-6.02,23.29142331
16/02/2021 10:30,23.059,-5.96148,23.8171519,0.189,-0.05148,0.195885656,22.87,-5.91,23.62128278,23.109,-6.07148,23.89327835,0.189,-0.05148,0.195885656,22.92,-6.02,23.6974007
16/02/2021 11:00,22.78548,-5.95896,23.55180042,0.37548,-0.04896,0.378658569,22.41,-5.91,23.176199,22.82548,-6.06896,23.6185269,0.37548,-0.04896,0.378658569,22.45,-6.02,23.24312587
16/02/2021 11:30,23.26824,-5.9586,24.01907381,0.13824,-0.0486,0.146534152,23.13,-5.91,23.87310202,23.30824,-5.9386,24.0528797,0.13824,-0.0486,0.146534152,23.17,-5.89,23.90692368
16/02/2021 12:00,23.67276,-5.79292,24.37124306,0.21276,-0.05292,0.21924266,23.46,-5.74,24.15200199,23.71276,-5.85292,24.42440704,0.21276,-0.05292,0.21924266,23.5,-5.8,24.20516474
16/02/2021 12:30,23.94852,-5.78896,24.63825619,0.30852,-0.04896,0.312380652,23.64,-5.74,24.32688225,23.97852,-5.76896,24.66273142,0.30852,-0.04896,0.312380652,23.67,-5.72,24.35133056
16/02/2021 13:00,23.90748,-5.78824,24.59819754,0.26748,-0.04824,0.271795232,23.64,-5.74,24.32688225,23.93748,-5.86824,24.64628145,0.26748,-0.04824,0.271795232,23.67,-5.82,24.37501385
16/02/2021 13:30,23.57248,-5.97472,24.31787599,0.49248,-0.05472,0.495510675,23.08,-5.92,23.82714418,23.60248,-5.99472,24.35187323,0.49248,-0.05472,0.495510675,23.11,-5.94,23.86117558
16/02/2021 14:00,22.62388,-6.103,23.432596,0.62388,-0.063,0.627052832,22,-6.04,22.81406584,22.66388,-6.163,23.48689051,0.62388,-0.063,0.627052832,22.04,-6.1,22.86857232
16/02/2021 14:30,23.598,-6.07456,24.36731178,0.018,-0.03456,0.03896657,23.58,-6.04,24.34128181,23.638,-6.13456,24.42105383,0.018,-0.03456,0.03896657,23.62,-6.1,24.39496669
16/02/2021 15:00,23.72472,-5.9404,24.45711944,0.14472,-0.0504,0.153245027,23.58,-5.89,24.30449547,23.83472,-6.0004,24.57841894,0.14472,-0.0504,0.153245027,23.69,-5.95,24.42577737
16/02/2021 15:30,23.24092,-4.54788,23.68171394,0.34092,-0.04788,0.3442658,22.9,-4.5,23.33795192,23.31092,-4.60788,23.76197697,0.34092,-0.04788,0.3442658,22.97,-4.56,23.41825143
16/02/2021 16:00,22.49664,-6.14184,23.31997019,0.38664,-0.05184,0.390099827,22.11,-6.09,22.93338614,22.55664,-6.03184,23.34919917,0.38664,-0.05184,0.390099827,22.17,-5.98,22.96234526
16/02/2021 16:30,22.96208,-6.32896,23.81833018,0.08208,-0.04896,0.095573051,22.88,-6.28,23.72620492,23.00208,-6.35896,23.86487076,0.08208,-0.04896,0.095573051,22.92,-6.31,23.77272597
16/02/2021 17:00,23.66348,-6.23708,24.47164589,0.03348,-0.03708,0.049958351,23.63,-6.2,24.42983627,23.69348,-6.27708,24.51086959,0.03348,-0.03708,0.049958351,23.66,-6.24,24.46902532
16/02/2021 17:30,24.36612,-6.24644,25.15404175,0.00612,-0.04644,0.04684152,24.36,-6.2,25.13661871,24.41612,-6.28644,25.21242241,0.00612,-0.04644,0.04684152,24.41,-6.24,25.19495386
16/02/2021 18:00,25.67,-6.01948,26.36632397,0,-0.06948,0.06948,25.67,-5.95,26.35054838,25.76,-5.63948,26.37008409,0,-0.06948,0.06948,25.76,-5.57,26.35531256
