Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/02/2021 18:30,26.52,-4.9984,26.98693022,0,-0.0684,0.0684,26.52,-4.93,26.97434522,26.69,-4.0784,26.99980457,0,-0.0684,0.0684,26.69,-4.01,26.98955724
16/02/2021 19:00,25.96,-6.04732,26.65504979,0,-0.06732,0.06732,25.96,-5.98,26.63985736,26.01,-6.00732,26.69471846,0,-0.06732,0.06732,26.01,-5.94,26.67964955
16/02/2021 19:30,25.48,-5.17128,25.99947186,0,-0.07128,0.07128,25.48,-5.1,25.9853882,25.52,-5.22128,26.04864996,0,-0.07128,0.07128,25.52,-5.15,26.03445602
16/02/2021 20:00,24.33,-6.4466,25.16957591,0,-0.0666,0.0666,24.33,-6.38,25.15260026,24.36,-6.4966,25.21141431,0,-0.0666,0.0666,24.36,-6.43,25.19433468
16/02/2021 20:30,23.25,-6.7702,24.21565832,0,-0.0702,0.0702,23.25,-6.7,24.19612572,23.3,-6.8502,24.28611208,0,-0.0702,0.0702,23.3,-6.78,24.26640476
16/02/2021 21:00,21.91,-7.78516,23.25202822,0,-0.06516,0.06516,21.91,-7.72,23.23029272,21.94,-7.80516,23.28699471,0,-0.06516,0.06516,21.94,-7.74,23.26523587
16/02/2021 21:30,21.12,-7.48948,22.40863027,0,-0.06948,0.06948,21.12,-7.42,22.38550424,21.16,-7.43948,22.42970046,0,-0.06948,0.06948,21.16,-7.37,22.40675121
16/02/2021 22:00,19.69,-8.38408,21.40067516,0,-0.06408,0.06408,19.69,-8.32,21.37565204,19.73,-8.42408,21.45315883,0,-0.06408,0.06408,19.73,-8.36,21.42807738
16/02/2021 22:30,18.69,-8.38588,20.48509418,0,-0.06588,0.06588,18.69,-8.32,20.45821351,18.76,-8.42588,20.56533622,0,-0.06588,0.06588,18.76,-8.36,20.53843227
16/02/2021 23:00,17.62,-7.57876,19.1807717,0,-0.06876,0.06876,17.62,-7.51,19.15370721,17.66,-7.60876,19.22937411,0,-0.06876,0.06876,17.66,-7.54,19.2022707
16/02/2021 23:30,16.43,-7.8502,18.20907851,0,-0.0702,0.0702,16.43,-7.78,18.17892461,16.44,-7.9402,18.25706373,0,-0.0702,0.0702,16.44,-7.87,18.22664259
17/02/2021 00:00,15.48,-7.84912,17.35624051,0,-0.06912,0.06912,15.48,-7.78,17.32509163,15.53,-7.93912,17.44163199,0,-0.06912,0.06912,15.53,-7.87,17.41027857
17/02/2021 00:30,15.24,-9.13912,17.77023113,0,-0.06912,0.06912,15.24,-9.07,17.73478221,15.27,-9.16912,17.81139134,0,-0.06912,0.06912,15.27,-9.1,17.77590785
17/02/2021 01:00,15.43,-8.96624,17.845962,0,-0.06624,0.06624,15.43,-8.9,17.81277351,15.45,-9.01624,17.88840641,0,-0.06624,0.06624,15.45,-8.95,17.85511131
17/02/2021 01:30,15.04,-9.52696,17.80349872,0,-0.06696,0.06696,15.04,-9.46,17.76775731,15.06,-9.55696,17.83645381,0,-0.06696,0.06696,15.06,-9.49,17.80066572
17/02/2021 02:00,14.7,-8.54804,17.00467547,0,-0.06804,0.06804,14.7,-8.48,16.97057453,14.79,-7.85804,16.74792204,0,-0.06804,0.06804,14.79,-7.79,16.71610601
17/02/2021 02:30,14,-12.28804,18.62782669,0,-0.06804,0.06804,14,-12.22,18.58301375,14.48,-6.32804,15.80235711,0,-0.06804,0.06804,14.48,-6.26,15.77523375
17/02/2021 03:00,13.83,-10.19804,17.18339081,0,-0.06804,0.06804,13.83,-10.13,17.14309774,13.85,-10.26804,17.24108887,0,-0.06804,0.06804,13.85,-10.2,17.20065406
17/02/2021 03:30,13.55,-10.19984,16.95993031,0,-0.06984,0.06984,13.55,-10.13,16.91801998,13.58,-10.26984,17.02603928,0,-0.06984,0.06984,13.58,-10.2,16.98400424
17/02/2021 04:00,13.29,-10.1948,16.74986708,0,-0.0648,0.0648,13.29,-10.13,16.71050568,13.3,-10.2648,16.80047973,0,-0.0648,0.0648,13.3,-10.2,16.76096656
17/02/2021 04:30,13.4,-8.54624,15.8933388,0,-0.06624,0.06624,13.4,-8.48,15.85781826,13.42,-8.65624,15.96956139,0,-0.06624,0.06624,13.42,-8.59,15.93375348
17/02/2021 05:00,13.17,-9.65768,16.33155482,0,-0.06768,0.06768,13.17,-9.59,16.29162361,13.21,-9.73768,16.41117034,0,-0.06768,0.06768,13.21,-9.67,16.37110259
17/02/2021 05:30,13.59,-8.16552,15.85445732,0,-0.06552,0.06552,13.59,-8.1,15.82081224,13.61,-8.20552,15.89222006,0,-0.06552,0.06552,13.61,-8.14,15.85848984
17/02/2021 06:00,13.79,-9.76372,16.89657741,0,-0.06372,0.06372,13.79,-9.7,16.85983689,13.8,-9.85372,16.95688055,0,-0.06372,0.06372,13.8,-9.79,16.91993203
17/02/2021 06:30,14.89,-9.48912,17.65659929,0,-0.06912,0.06912,14.89,-9.42,17.6195488,14.96,-9.16912,17.54634895,0,-0.06912,0.06912,14.96,-9.1,17.51032838
17/02/2021 07:00,15.92,-8.22732,17.92024538,0,-0.06732,0.06732,15.92,-8.16,17.88943822,15.93,-8.29732,17.96135906,0,-0.06732,0.06732,15.93,-8.23,17.93035973
17/02/2021 07:30,17.32,-7.75804,18.97813438,0,-0.06804,0.06804,17.32,-7.69,18.95042216,17.35,-7.80804,19.02598194,0,-0.06804,0.06804,17.35,-7.74,18.99816044
17/02/2021 08:00,18.24756,-7.99968,19.92406399,0.00756,-0.04968,0.050251925,18.24,-7.95,19.8972385,18.27756,-8.03968,19.96761513,0.00756,-0.04968,0.050251925,18.27,-7.99,19.9407372
17/02/2021 08:30,19.88672,-6.7606,21.00446011,0.03672,-0.0306,0.047798728,19.85,-6.73,20.9598521,19.92672,-6.8106,21.05845299,0.03672,-0.0306,0.047798728,19.89,-6.78,21.01381688
17/02/2021 09:00,21.073,-6.36024,22.01190546,0.063,-0.03024,0.06988174,21.01,-6.33,21.94285761,21.133,-6.40024,22.08091395,0.063,-0.03024,0.06988174,21.07,-6.37,22.0118559
17/02/2021 09:30,21.81484,-6.2768,22.69990005,0.11484,-0.0468,0.124009942,21.7,-6.23,22.57660072,21.84484,-6.2868,22.73149553,0.11484,-0.0468,0.124009942,21.73,-6.24,22.60819542
17/02/2021 10:00,21.99636,-6.9286,23.06177251,0.21636,-0.0486,0.221751234,21.78,-6.88,22.84081435,22.02636,-6.9786,23.10544076,0.21636,-0.0486,0.221751234,21.81,-6.93,22.88451441
17/02/2021 10:30,22.20864,-6.13328,23.03998295,0.36864,-0.05328,0.372470412,21.84,-6.08,22.67050948,22.23864,-6.16328,23.07689601,0.36864,-0.05328,0.372470412,21.87,-6.11,22.70746573
17/02/2021 11:00,22.14396,-5.97824,22.93674602,0.36396,-0.04824,0.367142996,21.78,-5.93,22.5728443,22.23396,-6.04824,23.04192232,0.36396,-0.04824,0.367142996,21.87,-6,22.678115
17/02/2021 11:30,22.3218,-5.9804,23.10904454,0.3618,-0.0504,0.365293581,21.96,-5.93,22.74657117,22.3418,-6.0504,23.14656276,0.3618,-0.0504,0.365293581,21.98,-6,22.78421383
17/02/2021 12:00,22.52252,-5.98148,23.30326179,0.36252,-0.05148,0.366156989,22.16,-5.93,22.93971447,22.54252,-6.05148,23.34064305,0.36252,-0.05148,0.366156989,22.18,-6,22.9772148
17/02/2021 12:30,23.14528,-5.84716,23.87243738,0.21528,-0.04716,0.22038499,22.93,-5.8,23.65216481,23.19528,-5.91716,23.93812434,0.21528,-0.04716,0.22038499,22.98,-5.87,23.71786879
17/02/2021 13:00,23.71696,-5.84896,24.4275362,0.15696,-0.04896,0.164418743,23.56,-5.8,24.26342103,23.78696,-5.59896,24.43701739,0.15696,-0.04896,0.164418743,23.63,-5.55,24.27301794
17/02/2021 13:30,23.77612,-5.84428,24.48386185,0.09612,-0.04428,0.105828979,23.68,-5.8,24.37995898,23.81612,-5.91428,24.5394841,0.09612,-0.04428,0.105828979,23.72,-5.87,24.43553355
17/02/2021 14:00,23.90716,-5.80828,24.60260994,0.04716,-0.00828,0.047881353,23.86,-5.8,24.55482845,23.97716,-5.67828,24.64035441,0.04716,-0.00828,0.047881353,23.93,-5.67,24.59255578
17/02/2021 14:30,23.83588,-5.67492,24.50212016,0.06588,-0.03492,0.074562597,23.77,-5.64,24.42995088,23.88588,-5.80492,24.58113829,0.06588,-0.03492,0.074562597,23.82,-5.77,24.50888206
17/02/2021 15:00,23.92748,-4.2822,24.30764357,0.08748,-0.0522,0.101870459,23.84,-4.23,24.21236254,23.97748,-4.3422,24.36748342,0.08748,-0.0522,0.101870459,23.89,-4.29,24.27212805
17/02/2021 15:30,23.80636,-4.15692,24.16656286,0.03636,-0.01692,0.040104065,23.77,-4.14,24.12783662,23.86636,-4.07692,24.21207171,0.03636,-0.01692,0.040104065,23.83,-4.06,24.17338412
17/02/2021 16:00,23.45972,-6.13888,24.24962495,0.00972,-0.03888,0.040076587,23.45,-6.1,24.23040445,23.49972,-6.19888,24.30355845,0.00972,-0.03888,0.040076587,23.49,-6.16,24.28426857
17/02/2021 16:30,24.01936,-6.1396,24.7916184,0.00936,-0.0396,0.040691149,24.01,-6.1,24.77276932,24.04936,-6.1996,24.83559455,0.00936,-0.0396,0.040691149,24.04,-6.16,24.81667182
17/02/2021 17:00,24.72036,-5.96904,25.43080095,0.00036,-0.05904,0.059041098,24.72,-5.91,25.41665792,24.77036,-6.01904,25.49116665,0.00036,-0.05904,0.059041098,24.77,-5.96,25.47694055
17/02/2021 17:30,25.77,-5.98056,26.45486719,0,-0.07056,0.07056,25.77,-5.91,26.43900528,25.83,-6.03056,26.5246405,0,-0.07056,0.07056,25.83,-5.96,26.50868726
17/02/2021 18:00,26.45,-5.97444,27.11634993,0,-0.06444,0.06444,26.45,-5.91,27.102225,26.52,-6.02444,27.19566652,0,-0.06444,0.06444,26.52,-5.96,27.18146427
17/02/2021 18:30,26.58,-5.97588,27.24348623,0,-0.06588,0.06588,26.58,-5.91,27.22911126,26.65,-6.02588,27.32276944,0,-0.06588,0.06588,26.65,-5.96,27.30831558
17/02/2021 19:00,26.08,-6.6502,26.91452322,0,-0.0702,0.0702,26.08,-6.58,26.8972638,26.33,-4.9302,26.78760482,0,-0.0702,0.0702,26.33,-4.86,26.77477358
17/02/2021 19:30,25.12,-6.40948,25.92481116,0,-0.06948,0.06948,25.12,-6.34,25.90772086,25.25,-5.90948,25.93230522,0,-0.06948,0.06948,25.25,-5.84,25.91656034
17/02/2021 20:00,23.91,-6.49732,24.7770714,0,-0.06732,0.06732,23.91,-6.43,24.75950323,23.94,-6.61732,24.83772381,0,-0.06732,0.06732,23.94,-6.55,24.81987309
17/02/2021 20:30,22.95,-6.72272,23.91437777,0,-0.07272,0.07272,22.95,-6.65,23.89403691,22.98,-6.70272,23.9375616,0,-0.07272,0.07272,22.98,-6.63,23.91730127
17/02/2021 21:00,21.69,-6.98092,22.78572676,0,-0.07092,0.07092,21.69,-6.91,22.76409893,21.72,-7.02092,22.82655729,0,-0.07092,0.07092,21.72,-6.95,22.80484378
17/02/2021 21:30,20.85,-7.14344,22.03976486,0,-0.07344,0.07344,20.85,-7.07,22.0160714,20.89,-7.15344,22.08084699,0,-0.07344,0.07344,20.89,-7.08,22.05716437
17/02/2021 22:00,19.4,-9.6456,21.6655856,0,-0.0756,0.0756,19.4,-9.57,21.63203412,19.78,-6.0756,20.69205923,0,-0.0756,0.0756,19.78,-6,20.66998791
17/02/2021 22:30,18.22,-10.27876,20.91940026,0,-0.06876,0.06876,18.22,-10.21,20.88570085,18.46,-8.06876,20.14637655,0,-0.06876,0.06876,18.46,-8,20.11893635
17/02/2021 23:00,17.07,-9.37696,19.47594103,0,-0.06696,0.06696,17.07,-9.31,19.44379078,17.09,-9.45696,19.53208111,0,-0.06696,0.06696,17.09,-9.39,19.49974872
17/02/2021 23:30,16.06,-8.29624,18.07626062,0,-0.06624,0.06624,16.06,-8.23,18.04595523,16.1,-8.33624,18.1301654,0,-0.06624,0.06624,16.1,-8.27,18.09980387
18/02/2021 00:00,15.2,-8.56516,17.44711913,0,-0.06516,0.06516,15.2,-8.5,17.41522323,15.22,-8.62516,17.49404999,0,-0.06516,0.06516,15.22,-8.56,17.46201592
18/02/2021 00:30,14.97,-10.05696,18.03450427,0,-0.06696,0.06696,14.97,-9.99,17.99724979,15,-10.08696,18.07613792,0,-0.06696,0.06696,15,-10.02,18.03885806
18/02/2021 01:00,15.25,-9.72876,18.08898204,0,-0.06876,0.06876,15.25,-9.66,18.05209406,15.28,-9.79876,18.15197228,0,-0.06876,0.06876,15.28,-9.73,18.11494687
18/02/2021 01:30,14.92,-9.94876,17.9327696,0,-0.06876,0.06876,14.92,-9.88,17.8947143,14.96,-9.96876,17.97714593,0,-0.06876,0.06876,14.96,-9.9,17.93910812
18/02/2021 02:00,14.42,-9.8066,17.43862964,0,-0.0666,0.0666,14.42,-9.74,17.40126432,14.44,-9.8466,17.47767523,0,-0.0666,0.0666,14.44,-9.78,17.44024082
18/02/2021 02:30,14.07,-9.65336,17.06318432,0,-0.06336,0.06336,14.07,-9.59,17.02741906,14.09,-9.71336,17.11366304,0,-0.06336,0.06336,14.09,-9.65,17.07778089
18/02/2021 03:00,13.88,-7.98624,16.01357016,0,-0.06624,0.06624,13.88,-7.92,15.98063829,13.9,-8.04624,16.06088348,0,-0.06624,0.06624,13.9,-7.98,16.02780085
18/02/2021 03:30,13.61,-8.0766,15.8260408,0,-0.0666,0.0666,13.61,-8.01,15.79215628,13.64,-8.1066,15.86715361,0,-0.0666,0.0666,13.64,-8.04,15.83323088
18/02/2021 04:00,13.29,-9.15768,16.13961595,0,-0.06768,0.06768,13.29,-9.09,16.10131051,13.32,-9.09768,16.13041169,0,-0.06768,0.06768,13.32,-9.03,16.09233669
18/02/2021 04:30,13.29,-8.2366,15.63539829,0,-0.0666,0.0666,13.29,-8.17,15.60041666,13.32,-8.3266,15.70842664,0,-0.0666,0.0666,13.32,-8.26,15.67322558
18/02/2021 05:00,13.18,-9.22624,16.08837793,0,-0.06624,0.06624,13.18,-9.16,16.05048286,13.22,-9.03624,16.01318311,0,-0.06624,0.06624,13.22,-8.97,15.97589747
18/02/2021 05:30,13.54,-8.27516,15.8685183,0,-0.06516,0.06516,13.54,-8.21,15.83463609,13.56,-8.34516,15.92216365,0,-0.06516,0.06516,13.56,-8.28,15.88810876
18/02/2021 06:00,13.97,-8.28236,16.24063999,0,-0.07236,0.07236,13.97,-8.21,16.20385757,14.04,-7.72236,16.02362144,0,-0.07236,0.07236,14.04,-7.65,15.98887426
18/02/2021 06:30,15.13,-7.67416,16.96495304,0,-0.07416,0.07416,15.13,-7.6,16.93153567,15.15,-7.72416,17.00544465,0,-0.07416,0.07416,15.15,-7.65,16.97188852
18/02/2021 07:00,16.14,-7.43092,17.76846004,0,-0.07092,0.07092,16.14,-7.36,17.73891767,16.17,-7.48092,17.81665131,0,-0.07092,0.07092,16.17,-7.41,17.78698963
18/02/2021 07:30,17.54,-7.27344,18.98827347,0,-0.07344,0.07344,17.54,-7.2,18.96026371,17.58,-7.35344,19.05595654,0,-0.07344,0.07344,17.58,-7.28,19.02773765
18/02/2021 08:00,18.47,-7.07768,19.77964747,0,-0.06768,0.06768,18.47,-7.01,19.75553087,18.51,-7.09768,19.82415601,0,-0.06768,0.06768,18.51,-7.03,19.80002525
18/02/2021 08:30,19.8644,-7.0532,21.07942166,0.0144,-0.0432,0.045536798,19.85,-7.01,21.05142751,19.8944,-7.0732,21.11438632,0.0144,-0.0432,0.045536798,19.88,-7.03,21.08637712
18/02/2021 09:00,21.08212,-6.3732,22.02438335,0.04212,-0.0432,0.060335184,21.04,-6.33,21.97158392,21.12212,-6.4532,22.08591731,0.04212,-0.0432,0.060335184,21.08,-6.41,22.03303202
18/02/2021 09:30,21.81164,-6.32228,22.70944438,0.16164,-0.06228,0.173223232,21.65,-6.26,22.53686092,21.86164,-6.37228,22.77141313,0.16164,-0.06228,0.173223232,21.7,-6.31,22.59880749
18/02/2021 10:00,22.1504,-6.23588,23.01144106,0.2304,-0.06588,0.239633751,21.92,-6.17,22.77180933,22.1704,-6.27588,23.04155607,0.2304,-0.06588,0.239633751,21.94,-6.21,22.80192316
18/02/2021 10:30,21.8414,-6.38236,22.75480769,0.7614,-0.07236,0.764830654,21.08,-6.31,22.00414734,21.8814,-6.45236,22.81290458,0.7614,-0.07236,0.764830654,21.12,-6.38,22.06261091
18/02/2021 11:00,21.74536,-6.38596,22.66365299,0.85536,-0.07596,0.858726179,20.89,-6.31,21.82219512,21.78536,-6.45596,22.72182497,0.85536,-0.07596,0.858726179,20.93,-6.38,21.88079752
18/02/2021 11:30,21.67372,-6.3874,22.59533176,0.96372,-0.0774,0.966823147,20.71,-6.31,21.64994688,21.71372,-6.4574,22.65355714,0.96372,-0.0774,0.966823147,20.75,-6.38,21.70868259
18/02/2021 12:00,21.5506,-6.38272,22.47593101,1.0206,-0.07272,1.02318745,20.53,-6.31,21.47782577,21.5906,-6.36272,22.50862533,1.0206,-0.07272,1.02318745,20.57,-6.29,21.51020688
18/02/2021 12:30,21.85292,-6.37948,22.76505826,1.04292,-0.06948,1.045231839,20.81,-6.31,21.74562485,21.87292,-6.35948,22.77866579,1.04292,-0.06948,1.045231839,20.83,-6.29,21.75897516
18/02/2021 13:00,21.96344,-6.38092,22.87157268,1.06344,-0.07092,1.065802177,20.9,-6.31,21.83176814,22.00344,-6.36092,22.90442479,1.06344,-0.07092,1.065802177,20.94,-6.29,21.86430196
18/02/2021 13:30,21.78776,-6.38164,22.70312346,0.88776,-0.07164,0.890645893,20.9,-6.31,21.83176814,21.82776,-6.43164,22.75559491,0.88776,-0.07164,0.890645893,20.94,-6.36,21.88454249
18/02/2021 14:00,21.59984,-6.4802,22.55096628,0.96984,-0.0702,0.972377327,20.63,-6.41,21.60289332,21.64984,-6.5302,22.61325019,0.96984,-0.0702,0.972377327,20.68,-6.46,21.66550253
18/02/2021 14:30,21.4166,-6.70236,22.44086418,0.8766,-0.07236,0.879581451,20.54,-6.63,21.58352381,21.4266,-6.89236,22.50786116,0.8766,-0.07236,0.879581451,20.55,-6.82,21.65213384
18/02/2021 15:00,21.20168,-6.55308,22.19130668,0.75168,-0.07308,0.755224145,20.45,-6.48,21.45210712,21.23168,-6.56308,22.22292183,0.75168,-0.07308,0.755224145,20.48,-6.49,21.4837264
18/02/2021 15:30,21.05084,-6.543,22.04424446,0.60084,-0.063,0.604133847,20.45,-6.48,21.45210712,21.08084,-6.553,22.07586067,0.60084,-0.063,0.604133847,20.48,-6.49,21.4837264
18/02/2021 16:00,21.12472,-6.60688,22.13378997,0.41472,-0.05688,0.418602452,20.71,-6.55,21.72110955,21.17472,-6.66688,22.19946071,0.41472,-0.05688,0.418602452,20.76,-6.61,21.7869158
18/02/2021 16:30,21.69176,-6.61012,22.67655482,0.22176,-0.06012,0.229764906,21.47,-6.55,22.44690179,21.72176,-6.67012,22.72279381,0.22176,-0.06012,0.229764906,21.5,-6.61,22.49315674
18/02/2021 17:00,22.46868,-6.46744,23.38096151,0.05868,-0.03744,0.069606724,22.41,-6.43,23.31422313,22.48868,-6.55744,23.42521606,0.05868,-0.03744,0.069606724,22.43,-6.52,23.35840962
18/02/2021 17:30,23.85468,-6.37616,24.69212778,0.00468,-0.05616,0.056354663,23.85,-6.32,24.67316153,23.90468,-6.43616,24.75596658,0.00468,-0.05616,0.056354663,23.9,-6.38,24.73690361
18/02/2021 18:00,25.32,-5.56056,25.92339151,0,-0.07056,0.07056,25.32,-5.49,25.90834808,25.4,-5.62056,26.01443243,0,-0.07056,0.07056,25.4,-5.55,25.99927884
18/02/2021 18:30,26.56,-3.82272,26.83368756,0,-0.07272,0.07272,26.56,-3.75,26.82342446,26.61,-3.90272,26.89467091,0,-0.07272,0.07272,26.61,-3.83,26.8842147
18/02/2021 19:00,25.98,-6.07984,26.68191999,0,-0.06984,0.06984,25.98,-6.01,26.6660927,26.09,-5.65984,26.69685167,0,-0.06984,0.06984,26.09,-5.59,26.6821326
18/02/2021 19:30,25.11,-6.24092,25.87394795,0,-0.07092,0.07092,25.11,-6.17,25.85693331,25.15,-6.28092,25.92243152,0,-0.07092,0.07092,25.15,-6.21,25.90533922
18/02/2021 20:00,23.99,-6.48128,24.85009236,0,-0.07128,0.07128,23.99,-6.41,24.83159681,24.03,-6.54128,24.9044021,0,-0.07128,0.07128,24.03,-6.47,24.88577505
18/02/2021 20:30,22.92,-6.66696,23.86995508,0,-0.06696,0.06696,22.92,-6.6,23.85133959,22.96,-6.71696,23.92235673,0,-0.06696,0.06696,22.96,-6.65,23.90364198
18/02/2021 21:00,21.9,-6.91948,22.96713311,0,-0.06948,0.06948,21.9,-6.85,22.946296,21.92,-6.94948,22.99525326,0,-0.06948,0.06948,21.92,-6.88,22.97435092
18/02/2021 21:30,20.86,-7.14056,22.04829239,0,-0.07056,0.07056,20.86,-7.07,22.02554199,20.89,-7.19056,22.09290051,0,-0.07056,0.07056,20.89,-7.12,22.07003625
18/02/2021 22:00,19.72,-7.28696,21.02327724,0,-0.06696,0.06696,19.72,-7.22,21.0001619,19.77,-7.33696,21.08752906,0,-0.06696,0.06696,19.77,-7.27,21.06432529
18/02/2021 22:30,18.45,-9.45344,20.73089549,0,-0.07344,0.07344,18.45,-9.38,20.69750951,18.71,-7.34344,20.09950773,0,-0.07344,0.07344,18.71,-7.27,20.07279253
18/02/2021 23:00,17.33,-8.11804,19.13717517,0,-0.06804,0.06804,17.33,-8.05,19.10841176,17.31,-8.69804,19.37245467,0,-0.06804,0.06804,17.31,-8.63,19.34200093
18/02/2021 23:30,16.19,-8.582,18.32394128,0,-0.072,0.072,16.19,-8.51,18.29033078,16.22,-8.622,18.36919389,0,-0.072,0.072,16.22,-8.55,18.33550926
19/02/2021 00:00,15.16,-9.9084,18.11082523,0,-0.0684,0.0684,15.16,-9.84,18.0734944,15.23,-9.4484,17.92275544,0,-0.0684,0.0684,15.23,-9.38,17.88679122
19/02/2021 00:30,15.16,-8.12552,17.20028126,0,-0.06552,0.06552,15.16,-8.06,17.16942632,15.23,-8.19552,17.29507005,0,-0.06552,0.06552,15.23,-8.13,17.26411886
19/02/2021 01:00,15.37,-8.36552,17.49910926,0,-0.06552,0.06552,15.37,-8.3,17.46788196,15.39,-8.42552,17.54541214,0,-0.06552,0.06552,15.39,-8.36,17.51404294
19/02/2021 01:30,14.93,-8.9248,17.3941644,0,-0.0648,0.0648,14.93,-8.86,17.36100516,14.98,-8.8648,17.40646659,0,-0.0648,0.0648,14.98,-8.8,17.37355462
19/02/2021 02:00,14.4,-9.97372,17.5167089,0,-0.06372,0.06372,14.4,-9.91,17.48050629,14.42,-9.99372,17.54453874,0,-0.06372,0.06372,14.42,-9.93,17.50832088
19/02/2021 02:30,14.03,-9.97192,17.21278852,0,-0.06192,0.06192,14.03,-9.91,17.17699042,14.07,-9.99192,17.25698019,0,-0.06192,0.06192,14.07,-9.93,17.22120205
19/02/2021 03:00,13.89,-8.61624,16.34538748,0,-0.06624,0.06624,13.89,-8.55,16.31056713,13.92,-8.66624,16.3972594,0,-0.06624,0.06624,13.92,-8.6,16.36234702
19/02/2021 03:30,13.44,-9.81868,16.64452093,0,-0.05868,0.05868,13.44,-9.76,16.60997291,13.46,-9.86868,16.69019008,0,-0.05868,0.05868,13.46,-9.81,16.65556063
19/02/2021 04:00,13.21,-10.00156,16.56910687,0,-0.06156,0.06156,13.21,-9.94,16.53202045,13.22,-10.04156,16.60124475,0,-0.06156,0.06156,13.22,-9.98,16.56408162
19/02/2021 04:30,13.38,-7.68552,15.43021768,0,-0.06552,0.06552,13.38,-7.62,15.39768814,13.22,-10.19552,16.6948204,0,-0.06552,0.06552,13.22,-10.13,16.65488817
19/02/2021 05:00,13.06,-10.03408,16.46955863,0,-0.06408,0.06408,13.06,-9.97,16.43059646,13.07,-10.09408,16.51409553,0,-0.06408,0.06408,13.07,-10.03,16.47500531
19/02/2021 05:30,13.36,-9.9612,16.66478639,0,-0.0612,0.0612,13.36,-9.9,16.62827712,13.38,-10.0012,16.70474188,0,-0.0612,0.0612,13.38,-9.94,16.66817327
19/02/2021 06:00,13.92,-8.63516,16.38085432,0,-0.06516,0.06516,13.92,-8.57,16.34659903,13.93,-8.73516,16.44226019,0,-0.06516,0.06516,13.93,-8.67,16.40773598
19/02/2021 06:30,15.06,-7.6884,16.90902406,0,-0.0684,0.0684,15.06,-7.62,16.87803306,15.08,-7.7284,16.94504549,0,-0.0684,0.0684,15.08,-7.66,16.91395873
19/02/2021 07:00,15.77,-8.43876,17.88590424,0,-0.06876,0.06876,15.77,-8.37,17.85356547,15.81,-8.46876,17.93532815,0,-0.06876,0.06876,15.81,-8.4,17.90296344
19/02/2021 07:30,17.2,-8.43624,19.15750885,0,-0.06624,0.06624,17.2,-8.37,19.12843172,17.23,-8.46624,19.19765923,0,-0.06624,0.06624,17.23,-8.4,19.16853933
19/02/2021 08:00,18.22,-9.14056,20.38426445,0,-0.07056,0.07056,18.22,-9.07,20.35272218,18.29,-9.21056,20.47824493,0,-0.07056,0.07056,18.29,-9.14,20.44660608
19/02/2021 08:30,19.84324,-6.73616,20.95542949,0.00324,-0.05616,0.056253384,19.84,-6.68,20.93437365,19.89324,-6.78616,21.01887165,0.00324,-0.05616,0.056253384,19.89,-6.73,20.99773797
19/02/2021 09:00,20.979,-6.64464,22.00612828,0.009,-0.04464,0.045538221,20.97,-6.6,21.98410562,21.019,-6.67464,22.05332583,0.009,-0.04464,0.045538221,21.01,-6.63,22.03127323
19/02/2021 09:30,21.8908,-6.37032,22.79886185,0.0108,-0.04032,0.041741375,21.88,-6.33,22.777254,21.9408,-6.40032,22.85525762,0.0108,-0.04032,0.041741375,21.93,-6.36,22.83362652
19/02/2021 10:00,22.62044,-6.23284,23.46343113,0.01044,-0.04284,0.044093755,22.61,-6.19,23.44201783,22.66044,-6.27284,23.51263623,0.01044,-0.04284,0.044093755,22.65,-6.23,23.49117707
19/02/2021 10:30,23.148,-6.15456,23.95221311,0.018,-0.03456,0.03896657,23.13,-6.12,23.92595453,23.178,-6.26456,24.00967297,0.018,-0.03456,0.03896657,23.16,-6.23,23.98329627
19/02/2021 11:00,23.62584,-5.97888,24.37062416,0.01584,-0.03888,0.041982854,23.61,-5.94,24.34575322,23.67584,-6.07888,24.44377593,0.01584,-0.03888,0.041982854,23.66,-6.04,24.41878785
19/02/2021 11:30,23.92088,-5.97132,24.65492167,0.02088,-0.03132,0.037641955,23.9,-5.94,24.62709077,23.96088,-6.07132,24.71810464,0.02088,-0.03132,0.037641955,23.94,-6.04,24.69018428
19/02/2021 12:00,24.19944,-5.916,24.91208446,0.01944,-0.036,0.040913489,24.18,-5.88,24.88466998,24.23944,-5.946,24.95807219,0.01944,-0.036,0.040913489,24.22,-5.91,24.93063377
19/02/2021 12:30,25.03376,-3.87348,25.33165978,0.02376,-0.03348,0.041054208,25.01,-3.84,25.30307689,25.09376,-3.93348,25.40017826,0.02376,-0.03348,0.041054208,25.07,-3.9,25.3715372
19/02/2021 13:00,25.30512,-5.17968,25.82979255,0.01512,-0.04968,0.051929922,25.29,-5.13,25.80505764,25.35512,-5.24968,25.8928803,0.01512,-0.04968,0.051929922,25.34,-5.2,25.86804206
19/02/2021 13:30,24.99404,-5.64536,25.62366338,0.01404,-0.04536,0.047483168,24.98,-5.6,25.60000781,25.05404,-5.53536,25.65823709,0.01404,-0.04536,0.047483168,25.04,-5.49,25.63477521
19/02/2021 14:00,24.68808,-5.89952,25.38317613,0.02808,-0.02952,0.040742077,24.66,-5.87,25.34901379,24.73808,-5.95952,25.44579495,0.02808,-0.02952,0.040742077,24.71,-5.93,25.41159184
19/02/2021 14:30,24.04772,-6.09564,24.80825798,0.02772,-0.03564,0.045150947,24.02,-6.06,24.77264621,24.10772,-6.15564,24.88119907,0.02772,-0.03564,0.045150947,24.08,-6.12,24.84553883
19/02/2021 15:00,24.02756,-6.11148,24.79261639,0.00756,-0.05148,0.052032144,24.02,-6.06,24.77264621,24.01756,-6.24148,24.81530296,0.00756,-0.05148,0.052032144,24.01,-6.19,24.79508419
19/02/2021 15:30,23.88288,-6.17184,24.66745966,0.00288,-0.05184,0.051919938,23.88,-6.12,24.65175044,23.93288,-6.24184,24.7334452,0.00288,-0.05184,0.051919938,23.93,-6.19,24.71762529
19/02/2021 16:00,23.88468,-6.17076,24.66893224,0.00468,-0.05076,0.050975288,23.88,-6.12,24.65175044,23.93468,-6.31076,24.75266851,0.00468,-0.05076,0.050975288,23.93,-6.26,24.73524813
19/02/2021 16:30,23.89476,-6.2514,24.69897887,0.01476,-0.0414,0.043952447,23.88,-6.21,24.67424771,23.94476,-6.3014,24.76003177,0.01476,-0.0414,0.043952447,23.93,-6.26,24.73524813
19/02/2021 17:00,24.31936,-6.2604,25.11222569,0.00936,-0.0504,0.051261775,24.31,-6.21,25.09063969,24.35936,-6.3104,25.16345699,0.00936,-0.0504,0.051261775,24.35,-6.26,25.14179986
19/02/2021 17:30,24.95,-5.83336,25.62285286,0,-0.06336,0.06336,24.95,-5.77,25.60850249,24.99,-5.95336,25.6893479,0,-0.06336,0.06336,24.99,-5.89,25.67473856
19/02/2021 18:00,25.98,-5.35128,26.52539533,0,-0.07128,0.07128,25.98,-5.28,26.51110711,26.02,-5.39128,26.57266076,0,-0.07128,0.07128,26.02,-5.32,26.55829061
19/02/2021 18:30,25.8,-6.0802,26.50676955,0,-0.0702,0.0702,25.8,-6.01,26.49075499,25.87,-6.1102,26.58178783,0,-0.0702,0.0702,25.87,-6.04,26.56573921
19/02/2021 19:00,25.27,-6.2484,26.0310469,0,-0.0684,0.0684,25.27,-6.18,26.01471314,25.32,-6.2484,26.07958785,0,-0.0684,0.0684,25.32,-6.18,26.06328452
19/02/2021 19:30,24.27,-6.50984,25.12789121,0,-0.06984,0.06984,24.27,-6.44,25.10988849,24.32,-6.42984,25.15562049,0,-0.06984,0.06984,24.32,-6.36,25.13785989
19/02/2021 20:00,23.25,-6.87876,24.2462335,0,-0.06876,0.06876,23.25,-6.81,24.22681572,23.38,-6.13876,24.17247969,0,-0.06876,0.06876,23.38,-6.07,24.15510919
19/02/2021 20:30,21.96,-7.57804,23.23076172,0,-0.06804,0.06804,21.96,-7.51,23.20865571,22.18,-5.73804,22.91020522,0,-0.06804,0.06804,22.18,-5.67,22.89325883
19/02/2021 21:00,21.09,-7.0666,22.24241299,0,-0.0666,0.0666,21.09,-7,22.22134334,21.15,-7.1166,22.31520772,0,-0.0666,0.0666,21.15,-7.05,22.2940575
19/02/2021 21:30,20.27,-7.24956,21.52740161,0,-0.07956,0.07956,20.27,-7.17,21.50073952,20.32,-7.30956,21.59472314,0,-0.07956,0.07956,20.32,-7.23,21.56792294
19/02/2021 22:00,19.08,-8.472,20.87633071,0,-0.072,0.072,19.08,-8.4,20.84721564,19.12,-8.392,20.88061455,0,-0.072,0.072,19.12,-8.32,20.8517817
19/02/2021 22:30,18.15,-8.8402,20.1884035,0,-0.0702,0.0702,18.15,-8.77,20.15776277,18.22,-8.3902,20.05900935,0,-0.0702,0.0702,18.22,-8.32,20.02974788
19/02/2021 23:00,16.99,-9.67948,19.55383423,0,-0.06948,0.06948,16.99,-9.61,19.51953381,17.03,-9.72948,19.61335466,0,-0.06948,0.06948,17.03,-9.66,19.57898108
19/02/2021 23:30,16.03,-9.82948,18.80371179,0,-0.06948,0.06948,16.03,-9.76,18.76748518,16.07,-9.85948,18.85349426,0,-0.06948,0.06948,16.07,-9.79,18.81725272
20/02/2021 00:00,15.19,-9.82696,18.09157934,0,-0.06696,0.06696,15.19,-9.76,18.05529562,15.22,-9.85696,18.13306539,0,-0.06696,0.06696,15.22,-9.79,18.09675385
20/02/2021 00:30,15.04,-9.95948,18.03864856,0,-0.06948,0.06948,15.04,-9.89,18.00038055,15.06,-9.97948,18.06636712,0,-0.06948,0.06948,15.06,-9.91,18.02808087
20/02/2021 01:00,15.2,-9.87804,18.12775977,0,-0.06804,0.06804,15.2,-9.81,18.09077389,15.23,-9.97804,18.20753092,0,-0.06804,0.06804,15.23,-9.91,18.17033296
20/02/2021 01:30,14.84,-9.74696,17.75468471,0,-0.06696,0.06696,14.84,-9.68,17.71801343,14.86,-9.78696,17.79337478,0,-0.06696,0.06696,14.86,-9.72,17.75663256
20/02/2021 02:00,14.32,-9.9866,17.45836704,0,-0.0666,0.0666,14.32,-9.92,17.42035591,14.34,-10.0366,17.50339794,0,-0.0666,0.0666,14.34,-9.97,17.46529416
20/02/2021 02:30,13.93,-10.07696,17.19273169,0,-0.06696,0.06696,13.93,-10.01,17.15357106,13.94,-10.14696,17.24193717,0,-0.06696,0.06696,13.94,-10.08,17.20261608
20/02/2021 03:00,13.49,-10.00876,16.79748126,0,-0.06876,0.06876,13.49,-9.94,16.75660168,13.51,-10.06876,16.84933316,0,-0.06876,0.06876,13.51,-10,16.80833424
20/02/2021 03:30,13.22,-10.00948,16.58186027,0,-0.06948,0.06948,13.22,-9.94,16.54001209,13.23,-10.06948,16.6261038,0,-0.06948,0.06948,13.23,-10,16.58411589
20/02/2021 04:00,12.93,-9.53372,16.06476632,0,-0.06372,0.06372,12.93,-9.47,16.02703341,12.96,-9.55372,16.10078153,0,-0.06372,0.06372,12.96,-9.49,16.06305388
20/02/2021 04:30,12.79,-9.94012,16.19845936,0,-0.06012,0.06012,12.79,-9.88,16.16163667,12.8,-9.98012,16.23092096,0,-0.06012,0.06012,12.8,-9.92,16.19402359
20/02/2021 05:00,12.79,-9.94012,16.19845936,0,-0.06012,0.06012,12.79,-9.88,16.16163667,12.8,-9.98012,16.23092096,0,-0.06012,0.06012,12.8,-9.92,16.19402359
20/02/2021 05:30,12.86,-9.93904,16.25312635,0,-0.05904,0.05904,12.86,-9.88,16.21708975,12.86,-9.97904,16.27761774,0,-0.05904,0.05904,12.86,-9.92,16.24149008
20/02/2021 06:00,13.22,-8.52552,15.73063544,0,-0.06552,0.06552,13.22,-8.46,15.6952222,13.22,-8.64552,15.79599367,0,-0.06552,0.06552,13.22,-8.58,15.76022842
20/02/2021 06:30,13.82,-8.89056,16.43272519,0,-0.07056,0.07056,13.82,-8.82,16.39465767,13.83,-8.95056,16.4736585,0,-0.07056,0.07056,13.83,-8.88,16.4354282
20/02/2021 07:00,14.18,-8.72948,16.65161317,0,-0.06948,0.06948,14.18,-8.66,16.61529416,14.22,-8.74948,16.69616124,0,-0.06948,0.06948,14.22,-8.68,16.65985594
20/02/2021 07:30,14.97,-7.6402,16.80694964,0,-0.0702,0.0702,14.97,-7.57,16.77515425,15,-7.7402,16.87929785,0,-0.0702,0.0702,15,-7.67,16.84722232
20/02/2021 08:00,15.51,-7.45056,17.20671219,0,-0.07056,0.07056,15.51,-7.38,17.17627725,15.53,-7.49056,17.24208193,0,-0.07056,0.07056,15.53,-7.42,17.21154554
20/02/2021 08:30,16.6,-8.15236,18.49380906,0,-0.07236,0.07236,16.6,-8.08,18.46202589,16.64,-7.94236,18.43829391,0,-0.07236,0.07236,16.64,-7.87,18.40724042
20/02/2021 09:00,17.77,-7.09092,19.13253894,0,-0.07092,0.07092,17.77,-7.02,19.10636805,17.81,-7.10092,19.17339732,0,-0.07092,0.07092,17.81,-7.03,19.14724523
20/02/2021 09:30,18.79656,-7.79816,20.34998691,0.01656,-0.03816,0.041598308,18.78,-7.76,20.32008858,18.85656,-7.82816,20.41690339,0.01656,-0.03816,0.041598308,18.84,-7.79,20.38699831
20/02/2021 10:00,19.81872,-6.90248,20.98632632,0.01872,-0.04248,0.046421857,19.8,-6.86,20.95470353,19.85872,-6.97248,21.04719072,0.01872,-0.04248,0.046421857,19.84,-6.93,21.01548239
20/02/2021 10:30,20.66304,-6.58996,21.68844842,0.02304,-0.03996,0.046126383,20.64,-6.55,21.65437831,20.71304,-6.62996,21.7482504,0.02304,-0.03996,0.046126383,20.69,-6.59,21.71414746
20/02/2021 11:00,21.09572,-6.44312,22.05772422,0.04572,-0.03312,0.05645576,21.05,-6.41,22.00433139,21.12572,-6.46312,22.09226031,0.04572,-0.03312,0.05645576,21.08,-6.43,22.03885886
20/02/2021 11:30,21.5402,-6.35392,22.45779409,0.0702,-0.04392,0.082807043,21.47,-6.31,22.37804728,21.5702,-6.40392,22.50074931,0.0702,-0.04392,0.082807043,21.5,-6.36,22.4209634
20/02/2021 12:00,21.97248,-6.23408,22.83973798,0.13248,-0.06408,0.147163843,21.84,-6.17,22.69481218,22.02248,-6.30408,22.90700875,0.13248,-0.06408,0.147163843,21.89,-6.24,22.7620232
20/02/2021 12:30,22.36476,-6.12544,23.18843473,0.10476,-0.05544,0.118525319,22.26,-6.07,23.07276533,22.40476,-6.22544,23.25358841,0.10476,-0.05544,0.118525319,22.3,-6.17,23.13782401
20/02/2021 13:00,22.60524,-6.24256,23.45136309,0.07524,-0.05256,0.091780233,22.53,-6.19,23.36486679,22.66524,-6.01256,23.44917871,0.07524,-0.05256,0.091780233,22.59,-5.96,23.36299852
20/02/2021 13:30,22.59948,-6.16428,23.42509006,0.06948,-0.04428,0.082390465,22.53,-6.12,23.34641943,22.57948,-6.23428,23.42432847,0.06948,-0.04428,0.082390465,22.51,-6.19,23.34558202
20/02/2021 14:00,22.2572,-6.4148,23.16317359,0.0972,-0.0648,0.116819861,22.16,-6.35,23.05185676,22.2772,-6.4548,23.19349225,0.0972,-0.0648,0.116819861,22.18,-6.39,23.08212512
20/02/2021 14:30,21.77476,-6.47804,22.71794831,0.10476,-0.06804,0.124916369,21.67,-6.41,22.59816364,21.81476,-6.54804,22.77631625,0.10476,-0.06804,0.124916369,21.71,-6.48,22.656445
20/02/2021 15:00,21.87024,-6.51348,22.81957097,0.03024,-0.03348,0.045115053,21.84,-6.48,22.78104475,21.92024,-6.51348,22.86749535,0.03024,-0.03348,0.045115053,21.89,-6.48,22.82898377
20/02/2021 15:30,21.84684,-6.65076,22.83674729,0.00684,-0.05076,0.051218778,21.84,-6.6,22.81546844,21.89684,-6.71076,22.90209383,0.00684,-0.05076,0.051218778,21.89,-6.66,22.8807277
20/02/2021 16:00,22.11,-6.67236,23.09485847,0,-0.07236,0.07236,22.11,-6.6,23.07405686,22.16,-6.73236,23.16010085,0,-0.07236,0.07236,22.16,-6.66,23.13917025
20/02/2021 16:30,22.66,-6.55732,23.58970211,0,-0.06732,0.06732,22.66,-6.49,23.57107762,22.68,-6.57732,23.6144773,0,-0.06732,0.06732,22.68,-6.51,23.59581531
20/02/2021 17:00,23.13,-6.3884,23.99601122,0,-0.0684,0.0684,23.13,-6.32,23.9778919,23.16,-6.4284,24.03559707,0,-0.0684,0.0684,23.16,-6.36,24.0173937
20/02/2021 17:30,24.09,-6.23308,24.88331542,0,-0.07308,0.07308,24.09,-6.16,24.86511009,24.14,-6.28308,24.94427177,0,-0.07308,0.07308,24.14,-6.21,24.92596437
20/02/2021 18:00,24.72,-6.23092,25.49319054,0,-0.07092,0.07092,24.72,-6.16,25.47594944,24.77,-6.19092,25.53194843,0,-0.07092,0.07092,24.77,-6.12,25.5148447
20/02/2021 18:30,24.95,-6.14092,25.69461808,0,-0.07092,0.07092,24.95,-6.07,25.67776081,25,-6.19092,25.75514493,0,-0.07092,0.07092,25,-6.12,25.73818952
20/02/2021 19:00,24.45,-6.80092,25.37823896,0,-0.07092,0.07092,24.45,-6.73,25.3593257,24.68,-5.27092,25.23658055,0,-0.07092,0.07092,24.68,-5.2,25.22186353
20/02/2021 19:30,23.42,-7.60516,24.62386766,0,-0.06516,0.06516,23.42,-7.54,24.60382084,23.79,-4.50516,24.21281823,0,-0.06516,0.06516,23.79,-4.44,24.20077891
20/02/2021 20:00,22.57,-6.5566,23.50306158,0,-0.0666,0.0666,22.57,-6.49,23.4845694,22.6,-6.6266,23.55147188,0,-0.0666,0.0666,22.6,-6.56,23.53281964
20/02/2021 20:30,21.5,-6.8884,22.5765377,0,-0.0684,0.0684,21.5,-6.82,22.55576201,21.54,-6.9184,22.62378966,0,-0.0684,0.0684,21.54,-6.85,22.60296662
20/02/2021 21:00,20.56,-7.17128,21.7747757,0,-0.07128,0.07128,20.56,-7.1,21.75140455,20.61,-7.09128,21.79583336,0,-0.07128,0.07128,20.61,-7.02,21.77274673
20/02/2021 21:30,19.28,-9.41804,21.4573502,0,-0.06804,0.06804,19.28,-9.35,21.42757336,19.32,-9.32804,21.45401432,0,-0.06804,0.06804,19.32,-9.26,21.42451866
20/02/2021 22:00,18.72,-7.57092,20.19299952,0,-0.07092,0.07092,18.72,-7.5,20.1665168,18.75,-7.59092,20.22831101,0,-0.07092,0.07092,18.75,-7.52,20.20180437
20/02/2021 22:30,17.86,-8.62056,19.83163268,0,-0.07056,0.07056,17.86,-8.55,19.8010631,17.94,-8.11056,19.68818893,0,-0.07056,0.07056,17.94,-8.04,19.65922684
20/02/2021 23:00,16.79,-9.74732,19.41428204,0,-0.06732,0.06732,16.79,-9.68,19.38057017,16.83,-9.79732,19.47399238,0,-0.06732,0.06732,16.83,-9.73,19.4402109
20/02/2021 23:30,15.91,-9.83552,18.70469336,0,-0.06552,0.06552,15.91,-9.77,18.67032405,15.94,-9.87552,18.75125317,0,-0.06552,0.06552,15.94,-9.81,18.71682933
21/02/2021 00:00,15.12,-9.92732,18.08773293,0,-0.06732,0.06732,15.12,-9.86,18.05087256,15.13,-9.95732,18.11256806,0,-0.06732,0.06732,15.13,-9.89,18.0756466
21/02/2021 00:30,14.99,-9.92876,17.97999931,0,-0.06876,0.06876,14.99,-9.86,17.94212083,14.99,-9.95876,17.99658303,0,-0.06876,0.06876,14.99,-9.89,17.95862467
21/02/2021 01:00,14.99,-9.80228,17.91046602,0,-0.06228,0.06228,14.99,-9.74,17.87645658,15.07,-9.87228,18.01573791,0,-0.06228,0.06228,15.07,-9.81,17.98168513
21/02/2021 01:30,14.74,-9.92696,17.77110393,0,-0.06696,0.06696,14.74,-9.86,17.73378696,14.76,-9.97696,17.81564848,0,-0.06696,0.06696,14.76,-9.91,17.7782367
21/02/2021 02:00,14.22,-9.92768,17.34264196,0,-0.06768,0.06768,14.22,-9.86,17.30398798,14.25,-9.97768,17.39587877,0,-0.06768,0.06768,14.25,-9.91,17.35714838
21/02/2021 02:30,13.79,-9.73804,16.88175118,0,-0.06804,0.06804,13.79,-9.67,16.84259481,13.82,-9.79804,16.9408969,0,-0.06804,0.06804,13.82,-9.73,16.90163602
21/02/2021 03:00,13.41,-9.8084,16.61423518,0,-0.0684,0.0684,13.41,-9.74,16.57394642,13.41,-9.7984,16.60833353,0,-0.0684,0.0684,13.41,-9.73,16.5680717
21/02/2021 03:30,13.41,-7.8566,15.54201607,0,-0.0666,0.0666,13.41,-7.79,15.50845576,13.41,-7.9066,15.56735121,0,-0.0666,0.0666,13.41,-7.84,15.53363126
21/02/2021 04:00,12.84,-9.19516,15.79292777,0,-0.06516,0.06516,12.84,-9.13,15.75507855,12.85,-9.21516,15.81270609,0,-0.06516,0.06516,12.85,-9.15,15.77482171
21/02/2021 04:30,12.63,-9.94624,16.07621193,0,-0.06624,0.06624,12.63,-9.88,16.03531415,12.64,-10.02624,16.13366321,0,-0.06624,0.06624,12.64,-9.96,16.09258214
21/02/2021 05:00,12.39,-9.94084,15.88497403,0,-0.06084,0.06084,12.39,-9.88,15.84697132,12.4,-9.95084,15.89903194,0,-0.06084,0.06084,12.4,-9.89,15.86102456
21/02/2021 05:30,12.39,-9.78868,15.7901981,0,-0.05868,0.05868,12.39,-9.73,15.75388841,12.4,-9.84868,15.83529279,0,-0.05868,0.05868,12.4,-9.79,15.79886388
21/02/2021 06:00,12.64,-9.79336,15.98998124,0,-0.06336,0.06336,12.64,-9.73,15.95125387,12.65,-9.85336,16.0346875,0,-0.06336,0.06336,12.65,-9.79,15.99583071
21/02/2021 06:30,13.24,-8.0284,15.4839532,0,-0.0684,0.0684,13.24,-7.96,15.44859864,13.28,-8.0484,15.52852674,0,-0.0684,0.0684,13.28,-7.98,15.4931856
21/02/2021 07:00,13.57,-8.70452,16.12183514,0,-0.07452,0.07452,13.57,-8.63,16.08172254,13.65,-7.69452,15.66933751,0,-0.07452,0.07452,13.65,-7.62,15.63287881
21/02/2021 07:30,13.82,-9.63552,16.84742252,0,-0.06552,0.06552,13.82,-9.57,16.81003569,13.84,-9.70552,16.90392613,0,-0.06552,0.06552,13.84,-9.64,16.86639262
21/02/2021 08:00,14.47468,-7.52652,16.31455989,0.00468,-0.05652,0.056713427,14.47,-7.47,16.28440358,14.39468,-8.99652,16.97481029,0.00468,-0.05652,0.056713427,14.39,-8.94,16.94094744
21/02/2021 08:30,15.4342,-7.57672,17.19363881,0.0342,-0.03672,0.050179661,15.4,-7.54,17.14676646,15.4642,-7.63672,17.24705697,0.0342,-0.03672,0.050179661,15.43,-7.6,17.20014244
21/02/2021 09:00,16.44848,-8.03796,18.30741094,0.07848,-0.05796,0.097562657,16.37,-7.98,18.21146068,16.49848,-8.11796,18.38752612,0.07848,-0.05796,0.097562657,16.42,-8.06,18.29152809
21/02/2021 09:30,17.65064,-6.8804,18.94426025,0.08064,-0.0504,0.09509453,17.57,-6.83,18.85083022,17.68064,-6.9304,18.99040481,0.08064,-0.0504,0.09509453,17.6,-6.88,18.89694155
21/02/2021 10:00,18.81964,-7.38336,20.21615331,0.08964,-0.06336,0.109771668,18.73,-7.32,20.10958229,18.86964,-7.38336,20.26270758,0.08964,-0.06336,0.109771668,18.78,-7.32,20.15616035
21/02/2021 10:30,19.88672,-6.62228,20.96034887,0.12672,-0.06228,0.141197581,19.76,-6.56,20.82045148,19.92672,-6.64228,21.00461981,0.12672,-0.06228,0.141197581,19.8,-6.58,20.86471663
21/02/2021 11:00,20.77644,-6.444,21.75282959,0.13644,-0.054,0.146737431,20.64,-6.39,21.60651985,20.82644,-6.474,21.80947682,0.13644,-0.054,0.146737431,20.69,-6.42,21.66315997
21/02/2021 11:30,21.47376,-6.32104,22.38476972,0.11376,-0.04104,0.120936426,21.36,-6.28,22.26405174,21.51376,-6.33104,22.42596568,0.11376,-0.04104,0.120936426,21.4,-6.29,22.30524826
21/02/2021 12:00,22.13324,-6.19976,22.98515471,0.18324,-0.05976,0.192738567,21.95,-6.14,22.79258871,22.18324,-6.22976,23.04139854,0.18324,-0.05976,0.192738567,22,-6.17,22.8488271
21/02/2021 12:30,22.99776,-6.50156,23.89910558,0.16776,-0.06156,0.178698213,22.83,-6.44,23.72092958,23.22776,-4.64156,23.68697773,0.16776,-0.06156,0.178698213,23.06,-4.58,23.51042322
21/02/2021 13:00,23.48932,-5.01508,24.01872564,0.13932,-0.05508,0.149812779,23.35,-4.96,23.87098867,23.59932,-4.32508,23.9923784,0.13932,-0.05508,0.149812779,23.46,-4.27,23.84542933
21/02/2021 13:30,23.36824,-4.433,23.784998,0.31824,-0.063,0.324415933,23.05,-4.37,23.46059249,23.39824,-4.503,23.82760257,0.31824,-0.063,0.324415933,23.08,-4.44,23.50319127
21/02/2021 14:00,22.4468,-6.26336,23.30425945,0.2268,-0.06336,0.235484033,22.22,-6.2,23.06877543,22.4768,-6.33336,23.3520446,0.2268,-0.06336,0.235484033,22.25,-6.27,23.11656116
21/02/2021 14:30,22.29524,-6.24356,23.15296456,0.07524,-0.04356,0.086939814,22.22,-6.2,23.06877543,22.32524,-6.31356,23.20080561,0.07524,-0.04356,0.086939814,22.25,-6.27,23.11656116
21/02/2021 15:00,22.07396,-6.40652,22.98484737,0.09396,-0.05652,0.109649405,21.98,-6.35,22.87887454,22.10396,-6.47652,23.03324465,0.09396,-0.05652,0.109649405,22.01,-6.42,22.9272
21/02/2021 15:30,21.70532,-6.41768,22.63421156,0.17532,-0.06768,0.18793,21.53,-6.35,22.44690179,21.73532,-6.48768,22.68290385,0.17532,-0.06768,0.18793,21.56,-6.42,22.49555512
21/02/2021 16:00,21.34732,-6.5948,22.34277195,0.24732,-0.0648,0.255668188,21.1,-6.53,22.08734706,21.37732,-6.6148,22.37734098,0.24732,-0.0648,0.255668188,21.13,-6.55,22.12192125
21/02/2021 16:30,21.84388,-6.45752,22.77838137,0.08388,-0.04752,0.096405419,21.76,-6.41,22.68448148,21.87388,-6.48752,22.8156644,0.08388,-0.04752,0.096405419,21.79,-6.44,22.72174509
21/02/2021 17:00,22.88044,-6.03068,23.66186036,0.01044,-0.04068,0.041998286,22.87,-5.99,23.64142551,22.87044,-6.70068,23.83183036,0.01044,-0.04068,0.041998286,22.86,-6.66,23.81040109
21/02/2021 17:30,24.04036,-5.89912,24.75355582,0.00036,-0.06912,0.069120937,24.04,-5.83,24.73682478,24.01036,-6.72912,24.93548562,0.00036,-0.06912,0.069120937,24.01,-6.66,24.9165748
21/02/2021 18:00,24.68,-6.20912,25.449078,0,-0.06912,0.06912,24.68,-6.14,25.43230229,25.1,-2.72912,25.24793251,0,-0.06912,0.06912,25.1,-2.66,25.24055467
21/02/2021 18:30,25.29,-4.18272,25.63355704,0,-0.07272,0.07272,25.29,-4.11,25.62179151,25.37,-3.92272,25.67147507,0,-0.07272,0.07272,25.37,-3.85,25.66046375
21/02/2021 19:00,24.14,-9.01768,25.76932581,0,-0.06768,0.06768,24.14,-8.95,25.74572003,25.01,-1.51768,25.05600632,0,-0.06768,0.06768,25.01,-1.45,25.05199792
21/02/2021 19:30,23.44,-6.47624,24.31820891,0,-0.06624,0.06624,23.44,-6.41,24.30065225,23.48,-6.52624,24.37010892,0,-0.06624,0.06624,23.48,-6.46,24.35245368
21/02/2021 20:00,22.25,-7.99092,23.6414319,0,-0.07092,0.07092,22.25,-7.92,23.61755491,22.63,-4.53092,23.07912771,0,-0.07092,0.07092,22.63,-4.46,23.06530945
21/02/2021 20:30,21.2,-9.35948,23.17412061,0,-0.06948,0.06948,21.2,-9.29,23.14614655,21.94,-2.34948,22.06544031,0,-0.06948,0.06948,21.94,-2.28,22.05815042
21/02/2021 21:00,20.48,-7.1038,21.67704718,0,-0.0738,0.0738,20.48,-7.03,21.65297439,20.51,-7.1538,21.72180827,0,-0.0738,0.0738,20.51,-7.08,21.69761508
21/02/2021 21:30,19.67,-7.29056,20.97763488,0,-0.07056,0.07056,19.67,-7.22,20.95321694,19.72,-7.33056,21.03842936,0,-0.07056,0.07056,19.72,-7.26,21.01394775
21/02/2021 22:00,18.46,-8.04804,20.138087,0,-0.06804,0.06804,18.46,-7.98,20.11099202,18.5,-8.05804,20.17875141,0,-0.06804,0.06804,18.5,-7.99,20.15167735
21/02/2021 22:30,17.46,-9.71732,19.98193955,0,-0.06732,0.06732,17.46,-9.65,19.94928821,17.5,-9.75732,20.03634931,0,-0.06732,0.06732,17.5,-9.69,20.00365217
21/02/2021 23:00,16.4,-8.62876,18.5314732,0,-0.06876,0.06876,16.4,-8.56,18.49955675,16.42,-8.66876,18.56781624,0,-0.06876,0.06876,16.42,-8.6,18.53581398
21/02/2021 23:30,15.33,-9.62092,18.09892267,0,-0.07092,0.07092,15.33,-9.55,18.06132332,15.54,-7.58092,17.29051613,0,-0.07092,0.07092,15.54,-7.51,17.25953939
22/02/2021 00:00,14.47,-9.9766,17.57593376,0,-0.0666,0.0666,14.47,-9.91,17.53821542,14.49,-10.0266,17.6208061,0,-0.0666,0.0666,14.49,-9.96,17.58299463
22/02/2021 00:30,14.34,-9.97156,17.46618472,0,-0.06156,0.06156,14.34,-9.91,17.43111299,14.35,-10.02156,17.50297589,0,-0.06156,0.06156,14.35,-9.96,17.46780181
22/02/2021 01:00,14.76,-8.94696,17.25994476,0,-0.06696,0.06696,14.76,-8.88,17.22533019,14.77,-9.07696,17.33620786,0,-0.06696,0.06696,14.77,-9.01,17.30124273
22/02/2021 01:30,14.52,-8.01092,16.58328192,0,-0.07092,0.07092,14.52,-7.94,16.54913895,14.54,-8.06092,16.62498214,0,-0.07092,0.07092,14.54,-7.99,16.59071126
22/02/2021 02:00,13.82,-10.17912,17.16411617,0,-0.06912,0.06912,13.82,-10.11,17.12321524,13.85,-10.24912,17.22982765,0,-0.06912,0.06912,13.85,-10.18,17.18880159
22/02/2021 02:30,13.47,-10.1784,16.88314919,0,-0.0684,0.0684,13.47,-10.11,16.84200107,13.48,-10.2484,16.93340198,0,-0.0684,0.0684,13.48,-10.18,16.89209282
22/02/2021 03:00,13.19,-10.17876,16.66082997,0,-0.06876,0.06876,13.19,-10.11,16.61891091,13.22,-10.24876,16.72738717,0,-0.06876,0.06876,13.22,-10.18,16.68534686
22/02/2021 03:30,13.01,-9.91732,16.35889165,0,-0.06732,0.06732,13.01,-9.85,16.31816779,13.03,-9.95732,16.39905856,0,-0.06732,0.06732,13.03,-9.89,16.35827008
22/02/2021 04:00,12.76,-9.99084,16.20600148,0,-0.06084,0.06084,12.76,-9.93,16.16856518,12.77,-10.02084,16.23237919,0,-0.06084,0.06084,12.77,-9.96,16.19489117
22/02/2021 04:30,12.76,-9.99156,16.20644536,0,-0.06156,0.06156,12.76,-9.93,16.16856518,12.77,-10.02156,16.23282369,0,-0.06156,0.06156,12.77,-9.96,16.19489117
22/02/2021 05:00,12.76,-9.98904,16.20489186,0,-0.05904,0.05904,12.76,-9.93,16.16856518,12.77,-9.94904,16.18815298,0,-0.05904,0.05904,12.77,-9.89,16.15193487
22/02/2021 05:30,13.22,-8.35516,15.63896092,0,-0.06516,0.06516,13.22,-8.29,15.60424622,13.21,-8.46516,15.68958361,0,-0.06516,0.06516,13.21,-8.4,15.65452331
22/02/2021 06:00,13.74,-7.82804,15.81346927,0,-0.06804,0.06804,13.74,-7.76,15.77989861,13.74,-7.88804,15.84325645,0,-0.06804,0.06804,13.74,-7.82,15.80949082
22/02/2021 06:30,14.75,-8.6902,17.11964007,0,-0.0702,0.0702,14.75,-8.62,17.0841125,14.79,-8.6502,17.13388631,0,-0.0702,0.0702,14.79,-8.58,17.09855257
22/02/2021 07:00,15.83,-8.90588,18.16324857,0,-0.06588,0.06588,15.83,-8.84,18.13103693,15.86,-8.99588,18.23363532,0,-0.06588,0.06588,15.86,-8.93,18.20122249
22/02/2021 07:30,17.48,-7.80912,19.14504519,0,-0.06912,0.06912,17.48,-7.74,19.11695582,17.53,-7.85912,19.21110791,0,-0.06912,0.06912,17.53,-7.79,19.18293512
22/02/2021 08:00,18.54216,-8.70652,20.48451093,0.00216,-0.05652,0.056561259,18.54,-8.65,20.45859477,18.57216,-8.75652,20.53294352,0.00216,-0.05652,0.056561259,18.57,-8.7,20.5069476
22/02/2021 08:30,20.26664,-6.72212,21.35236741,0.02664,-0.04212,0.049837576,20.24,-6.68,21.31384527,20.31664,-6.77212,21.41558942,0.02664,-0.04212,0.049837576,20.29,-6.73,21.37702037
22/02/2021 09:00,21.13172,-6.52012,22.11473615,0.08172,-0.06012,0.101452318,21.05,-6.46,22.01894866,21.16172,-6.57012,22.1581784,0.08172,-0.06012,0.101452318,21.08,-6.51,22.06233215
22/02/2021 09:30,21.75588,-6.42156,22.68379923,0.15588,-0.06156,0.16759537,21.6,-6.36,22.51687367,21.78588,-6.44156,22.71823634,0.15588,-0.06156,0.16759537,21.63,-6.38,22.55130373
22/02/2021 10:00,21.99384,-6.41832,22.91121624,0.39384,-0.05832,0.39813461,21.6,-6.36,22.51687367,22.02384,-6.43832,22.94562034,0.39384,-0.05832,0.39813461,21.63,-6.38,22.55130373
22/02/2021 10:30,22.02624,-6.42372,22.94383201,0.60624,-0.06372,0.609579508,21.42,-6.36,22.34426101,22.04624,-6.44372,22.96863569,0.60624,-0.06372,0.609579508,21.44,-6.38,22.36913052
22/02/2021 11:00,22.1158,-6.23084,22.97677037,0.4158,-0.06084,0.420227493,21.7,-6.17,22.56011746,22.1358,-6.28084,23.00961957,0.4158,-0.06084,0.420227493,21.72,-6.22,22.59306973
22/02/2021 11:30,22.2876,-6.22796,23.14140444,0.4176,-0.05796,0.421603038,21.87,-6.17,22.72368368,22.3076,-6.27796,23.17416233,0.4176,-0.05796,0.421603038,21.89,-6.22,22.75654851
22/02/2021 12:00,21.75964,-6.38948,22.67834623,0.80964,-0.06948,0.812615776,20.95,-6.32,21.88252499,21.78964,-6.44948,22.72408862,0.80964,-0.06948,0.812615776,20.98,-6.38,21.92862969
22/02/2021 12:30,22.10576,-6.33848,22.99654222,0.90576,-0.07848,0.909153611,21.2,-6.26,22.10492253,22.12576,-6.35848,23.02128414,0.90576,-0.07848,0.909153611,21.22,-6.28,22.1297718
22/02/2021 13:00,22.1792,-6.34496,23.0689278,0.9792,-0.08496,0.982878854,21.2,-6.26,22.10492253,22.1992,-6.36496,23.09366139,0.9792,-0.08496,0.982878854,21.22,-6.28,22.1297718
22/02/2021 13:30,21.54756,-6.54812,22.520551,0.90756,-0.07812,0.910915961,20.64,-6.47,21.63031438,21.58756,-6.58812,22.57046902,0.90756,-0.07812,0.910915961,20.68,-6.51,21.68046356
22/02/2021 14:00,21.11632,-6.54524,22.10744528,0.70632,-0.07524,0.710316127,20.41,-6.47,21.41095514,21.14632,-6.58524,22.14796233,0.70632,-0.07524,0.710316127,20.44,-6.51,21.45165961
22/02/2021 14:30,20.51716,-6.53516,21.53281613,0.40716,-0.06516,0.412340989,20.11,-6.47,21.12517456,20.54716,-6.63516,21.59192285,0.40716,-0.06516,0.412340989,20.14,-6.57,21.18453445
22/02/2021 15:00,20.27512,-6.68488,21.34872623,0.82512,-0.07488,0.828510729,19.45,-6.61,20.54250715,20.30512,-6.74488,21.39605815,0.82512,-0.07488,0.828510729,19.48,-6.67,20.59027197
22/02/2021 15:30,20.13472,-7.4094,21.45474674,0.68472,-0.0594,0.687291669,19.45,-7.35,20.79242651,20.25472,-6.3994,21.24161017,0.68472,-0.0594,0.687291669,19.57,-6.34,20.57135144
22/02/2021 16:00,20.30436,-6.63328,21.36041757,0.50436,-0.05328,0.507166411,19.8,-6.58,20.86471663,20.35436,-6.68328,21.42349651,0.50436,-0.05328,0.507166411,19.85,-6.63,20.92795738
22/02/2021 16:30,20.76992,-7.79364,22.18401229,0.25992,-0.05364,0.265397167,20.51,-7.74,21.92185439,20.79992,-7.83364,22.22616898,0.25992,-0.05364,0.265397167,20.54,-7.78,21.96406156
22/02/2021 17:00,21.70976,-6.93528,22.79060745,0.05976,-0.03528,0.069396945,21.65,-6.9,22.72295095,21.74976,-6.96528,22.83784547,0.05976,-0.03528,0.069396945,21.69,-6.93,22.77017786
22/02/2021 17:30,22.79728,-6.58636,23.7296463,0.01728,-0.03636,0.040257273,22.78,-6.55,23.70297239,22.84728,-6.42636,23.73386412,0.01728,-0.03636,0.040257273,22.83,-6.39,23.70740391
22/02/2021 18:00,23.93,-6.16192,24.71060821,0,-0.06192,0.06192,23.93,-6.1,24.69524043,23.97,-6.23192,24.76686752,0,-0.06192,0.06192,23.97,-6.17,24.75135956
22/02/2021 18:30,25.31,-6.10876,26.03676341,0,-0.06876,0.06876,25.31,-6.04,26.02071675,25.38,-6.14876,26.11420398,0,-0.06876,0.06876,25.38,-6.08,26.09809955
