Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/02/2021 19:00,25.19,-6.10984,25.92038281,0,-0.06984,0.06984,25.19,-6.04,25.90400934,25.27,-5.83984,25.93601032,0,-0.06984,0.06984,25.27,-5.77,25.92037423
22/02/2021 19:30,24.06,-7.8748,25.31592532,0,-0.0648,0.0648,24.06,-7.81,25.29584353,24.55,-3.7948,24.84155806,0,-0.0648,0.0648,24.55,-3.73,24.83174178
22/02/2021 20:00,23.2,-7.45624,24.36874053,0,-0.06624,0.06624,23.2,-7.39,24.34855437,23.51,-4.86624,24.00834005,0,-0.06624,0.06624,23.51,-4.8,23.99500156
22/02/2021 20:30,22.25,-6.92552,23.30290384,0,-0.06552,0.06552,22.25,-6.86,23.28351563,22.3,-6.77552,23.30660145,0,-0.06552,0.06552,22.3,-6.71,23.28763835
22/02/2021 21:00,21.32,-6.92408,22.41618353,0,-0.06408,0.06408,21.32,-6.86,22.39647294,21.36,-6.93408,22.45731652,0,-0.06408,0.06408,21.36,-6.87,22.43761351
22/02/2021 21:30,20.24,-7.65444,21.63903999,0,-0.06444,0.06444,20.24,-7.59,21.61632948,20.28,-7.72444,21.70127585,0,-0.06444,0.06444,20.28,-7.66,21.67842245
22/02/2021 22:00,19.13,-7.6548,20.60468061,0,-0.0648,0.0648,19.13,-7.59,20.58069484,19.18,-7.7248,20.67715974,0,-0.0648,0.0648,19.18,-7.66,20.65303852
22/02/2021 22:30,17.86,-8.97732,19.98929399,0,-0.06732,0.06732,17.86,-8.91,19.95915078,17.9,-9.06732,20.06554988,0,-0.06732,0.06732,17.9,-9,20.03521899
22/02/2021 23:00,16.55,-9.78056,19.22399162,0,-0.07056,0.07056,16.55,-9.71,19.18818908,16.59,-9.81056,19.27369159,0,-0.07056,0.07056,16.59,-9.74,19.2378715
22/02/2021 23:30,15.42,-9.93092,18.34119876,0,-0.07092,0.07092,15.42,-9.86,18.30289595,15.46,-9.95092,18.38565769,0,-0.07092,0.07092,15.46,-9.88,18.34737038
23/02/2021 00:00,14.52,-9.92516,17.58804142,0,-0.06516,0.06516,14.52,-9.86,17.55135322,14.54,-9.94516,17.61583967,0,-0.06516,0.06516,14.54,-9.88,17.57913536
23/02/2021 00:30,14.69,-7.93156,16.69448244,0,-0.06156,0.06156,14.69,-7.87,16.66532328,14.71,-8.02156,16.75498507,0,-0.06156,0.06156,14.71,-7.96,16.72560014
23/02/2021 01:00,14.69,-9.62228,17.56087619,0,-0.06228,0.06228,14.69,-9.56,17.52682801,14.71,-9.65228,17.59405039,0,-0.06228,0.06228,14.71,-9.59,17.55996014
23/02/2021 01:30,14.47,-9.23588,17.16631525,0,-0.06588,0.06588,14.47,-9.17,17.13096028,14.49,-9.27588,17.2047101,0,-0.06588,0.06588,14.49,-9.21,17.16928071
23/02/2021 02:00,14.12,-8.00588,16.23171324,0,-0.06588,0.06588,14.12,-7.94,16.19932097,14.13,-8.06588,16.27007438,0,-0.06588,0.06588,14.13,-8,16.2375152
23/02/2021 02:30,13.68,-8.56948,16.14244057,0,-0.06948,0.06948,13.68,-8.5,16.1056636,13.72,-8.39948,16.0869408,0,-0.06948,0.06948,13.72,-8.33,16.05077257
23/02/2021 03:00,13.14,-10.05192,16.54390207,0,-0.06192,0.06192,13.14,-9.99,16.50635332,13.16,-10.14192,16.61457617,0,-0.06192,0.06192,13.16,-10.08,16.57685133
23/02/2021 03:30,12.94,-9.96724,16.33369135,0,-0.05724,0.05724,12.94,-9.91,16.29882511,12.96,-9.98724,16.36174082,0,-0.05724,0.05724,12.96,-9.93,16.32686437
23/02/2021 04:00,12.74,-9.96904,16.17681546,0,-0.05904,0.05904,12.74,-9.91,16.14049875,12.75,-9.98904,16.19701887,0,-0.05904,0.05904,12.75,-9.93,16.16067449
23/02/2021 04:30,12.74,-9.54688,15.92012933,0,-0.05688,0.05688,12.74,-9.49,15.88608511,12.75,-9.64688,15.9882705,0,-0.05688,0.05688,12.75,-9.59,15.95401517
23/02/2021 05:00,12.74,-10.77372,16.68474281,0,-0.06372,0.06372,12.74,-10.71,16.64366847,13.04,-6.61372,14.62131636,0,-0.06372,0.06372,13.04,-6.55,14.59260429
23/02/2021 05:30,13.07,-9.71624,16.2858902,0,-0.06624,0.06624,13.07,-9.65,16.24645808,13.12,-9.79624,16.37378142,0,-0.06624,0.06624,13.12,-9.73,16.33423705
23/02/2021 06:00,13.65,-9.3566,16.54897168,0,-0.0666,0.0666,13.65,-9.29,16.51140818,13.67,-9.3266,16.54854578,0,-0.0666,0.0666,13.67,-9.26,16.51110233
23/02/2021 06:30,14.71,-9.44768,17.4826416,0,-0.06768,0.06768,14.71,-9.38,17.44616004,14.72,-9.50768,17.52353786,0,-0.06768,0.06768,14.72,-9.44,17.48690939
23/02/2021 07:00,15.8,-9.03372,18.20022244,0,-0.06372,0.06372,15.8,-8.97,18.16867909,15.8,-9.80372,18.59443266,0,-0.06372,0.06372,15.8,-9.74,18.56091593
23/02/2021 07:30,17.32288,-7.32976,18.80977281,0.00288,-0.05976,0.059829357,17.32,-7.27,18.78391067,17.11288,-10.35976,20.00438175,0.00288,-0.05976,0.059829357,17.11,-10.3,19.97103152
23/02/2021 08:00,18.53176,-7.7496,20.08687205,0.04176,-0.0396,0.057550479,18.49,-7.71,20.03307765,18.57176,-7.8996,20.18202046,0.04176,-0.0396,0.057550479,18.53,-7.86,20.12810225
23/02/2021 08:30,19.94088,-7.2912,21.23205813,0.11088,-0.0612,0.126648389,19.83,-7.23,21.10691356,19.98088,-7.3512,21.29027259,0.11088,-0.0612,0.126648389,19.87,-7.29,21.16508918
23/02/2021 09:00,20.66364,-6.64688,21.70638228,0.14364,-0.05688,0.154492019,20.52,-6.59,21.55222726,20.72364,-6.69688,21.77883047,0.14364,-0.05688,0.154492019,20.58,-6.64,21.62466185
23/02/2021 09:30,21.05768,-6.6494,22.08258154,0.24768,-0.0594,0.254703244,20.81,-6.59,21.82851804,21.08768,-6.6994,22.12627868,0.24768,-0.0594,0.254703244,20.84,-6.64,21.87224726
23/02/2021 10:00,21.34652,-7.58156,22.65290198,0.32652,-0.06156,0.332272394,21.02,-7.52,22.32466797,21.40652,-7.33156,22.62721526,0.32652,-0.06156,0.332272394,21.08,-7.27,22.29841474
23/02/2021 10:30,21.17432,-6.86868,22.26051645,0.63432,-0.05868,0.637028418,20.54,-6.81,21.63949399,21.21432,-6.89868,22.3078273,0.63432,-0.05868,0.637028418,20.58,-6.84,21.68690849
23/02/2021 11:00,21.39488,-7.06588,22.5314791,0.61488,-0.06588,0.618399215,20.78,-7,21.92734366,21.43488,-7.12588,22.58832102,0.61488,-0.06588,0.618399215,20.82,-7.06,21.98444905
23/02/2021 11:30,22.01576,-6.20336,22.87302699,0.36576,-0.06336,0.37120731,21.65,-6.14,22.50382412,22.05576,-6.25336,22.92511855,0.36576,-0.06336,0.37120731,21.69,-6.19,22.55597925
23/02/2021 12:00,22.2518,-6.35372,23.14114001,0.3618,-0.06372,0.367368314,21.89,-6.29,22.775781,22.3218,-6.18372,23.16249443,0.3618,-0.06372,0.367368314,21.96,-6.12,22.79684189
23/02/2021 12:30,22.95656,-6.18552,23.77528769,0.28656,-0.06552,0.293954935,22.67,-6.12,23.48155233,22.98656,-6.25552,23.82254124,0.28656,-0.06552,0.293954935,22.7,-6.19,23.5288355
23/02/2021 13:00,22.89644,-6.36192,23.76385892,0.22644,-0.06192,0.234753403,22.67,-6.3,23.52910751,23.00644,-5.74192,23.71214724,0.22644,-0.06192,0.234753403,22.78,-5.68,23.47745301
23/02/2021 13:30,22.71576,-6.15868,23.53582571,0.18576,-0.05868,0.194807905,22.53,-6.1,23.34118463,22.74576,-6.17868,23.57001664,0.18576,-0.05868,0.194807905,22.56,-6.12,23.37537165
23/02/2021 14:00,22.62396,-6.26932,23.47654019,0.09396,-0.04932,0.106117595,22.53,-6.22,23.37283252,22.65396,-6.30932,23.51615238,0.09396,-0.04932,0.106117595,22.56,-6.26,23.41241551
23/02/2021 14:30,22.57068,-6.39456,23.45902797,0.04068,-0.03456,0.053378423,22.53,-6.36,23.41047842,22.60068,-6.44456,23.50155506,0.04068,-0.03456,0.053378423,22.56,-6.41,23.45296783
23/02/2021 15:00,22.34492,-6.60628,23.30103829,0.03492,-0.02628,0.043704059,22.31,-6.58,23.26010533,22.39492,-6.43628,23.30146223,0.03492,-0.02628,0.043704059,22.36,-6.41,23.26064702
23/02/2021 15:30,21.75416,-10.63752,24.21570377,0.07416,-0.04752,0.088078692,21.68,-10.59,24.12820963,22.43416,-4.25752,22.83457929,0.07416,-0.04752,0.088078692,22.36,-4.21,22.75288333
23/02/2021 16:00,22.10648,-6.9758,23.18098884,0.09648,-0.0558,0.111454163,22.01,-6.92,23.07220189,22.20648,-6.4158,23.1147192,0.09648,-0.0558,0.111454163,22.11,-6.36,23.00655776
23/02/2021 16:30,22.56428,-6.557,23.49768033,0.04428,-0.027,0.051862495,22.52,-6.53,23.44762888,22.59428,-6.627,23.54609559,0.04428,-0.027,0.051862495,22.55,-6.6,23.4960103
23/02/2021 17:00,23.3462,-6.3396,24.19164283,0.0162,-0.0396,0.042785512,23.33,-6.3,24.16565538,23.3862,-6.3796,24.24074352,0.0162,-0.0396,0.042785512,23.37,-6.34,24.2147166
23/02/2021 17:30,24.48,-5.60876,25.11431044,0,-0.06876,0.06876,24.48,-5.54,25.09904381,24.53,-5.61876,25.16528092,0,-0.06876,0.06876,24.53,-5.55,25.15001789
23/02/2021 18:00,25.1,-6.13048,25.83781696,0,-0.06048,0.06048,25.1,-6.07,25.82353384,25.15,-6.14048,25.88876194,0,-0.06048,0.06048,25.15,-6.08,25.87448357
23/02/2021 18:30,26.18,-4.74624,26.60675091,0,-0.06624,0.06624,26.18,-4.68,26.59501457,26.21,-4.79624,26.64522505,0,-0.06624,0.06624,26.21,-4.73,26.63338131
23/02/2021 19:00,25.61,-7.40876,26.66011674,0,-0.06876,0.06876,25.61,-7.34,26.64109044,26.21,-2.94876,26.37535375,0,-0.06876,0.06876,26.21,-2.88,26.36775493
23/02/2021 19:30,24.79,-6.35912,25.59262603,0,-0.06912,0.06912,24.79,-6.29,25.5755391,24.82,-6.39912,25.63164327,0,-0.06912,0.06912,24.82,-6.33,25.61447442
23/02/2021 20:00,23.59,-6.66984,24.51478871,0,-0.06984,0.06984,23.59,-6.6,24.49587925,23.62,-6.71984,24.55729321,0,-0.06984,0.06984,23.62,-6.65,24.53827419
23/02/2021 20:30,22.51,-6.8184,23.52000592,0,-0.0684,0.0684,22.51,-6.75,23.50026808,22.55,-6.8784,23.57572664,0,-0.0684,0.0684,22.55,-6.81,23.55586127
23/02/2021 21:00,21.28,-7.0148,22.40637898,0,-0.0648,0.0648,21.28,-6.95,22.38617654,21.32,-7.0848,22.46634797,0,-0.0648,0.0648,21.32,-7.02,22.44599742
23/02/2021 21:30,20.27,-7.2502,21.52761715,0,-0.0702,0.0702,20.27,-7.18,21.50407636,20.34,-7.3002,21.61037991,0,-0.0702,0.0702,20.34,-7.23,21.58676678
23/02/2021 22:00,18.9,-8.65516,20.78753941,0,-0.06516,0.06516,18.9,-8.59,20.76049373,18.93,-8.69516,20.83148356,0,-0.06516,0.06516,18.93,-8.63,20.80436973
23/02/2021 22:30,18,-7.51552,19.50597449,0,-0.06552,0.06552,18,-7.45,19.4808239,18.04,-7.55552,19.55830981,0,-0.06552,0.06552,18.04,-7.49,19.53309243
23/02/2021 23:00,16.7,-8.59768,18.78323991,0,-0.06768,0.06768,16.7,-8.53,18.75235719,16.74,-8.59768,18.81881243,0,-0.06768,0.06768,16.74,-8.53,18.78798818
23/02/2021 23:30,15.65,-7.68552,17.43530091,0,-0.06552,0.06552,15.65,-7.62,17.40651889,15.65,-7.92552,17.54241623,0,-0.06552,0.06552,15.65,-7.86,17.51291238
24/02/2021 00:00,14.56,-10.21804,17.78769073,0,-0.06804,0.06804,14.56,-10.15,17.74869291,14.85,-6.68804,16.28657051,0,-0.06804,0.06804,14.85,-6.62,16.25874841
24/02/2021 00:30,14.56,-8.7766,17.00065609,0,-0.0666,0.0666,14.56,-8.71,16.96636968,14.67,-7.4866,16.46991438,0,-0.0666,0.0666,14.67,-7.42,16.43974756
24/02/2021 01:00,14.84,-7.94056,16.83086727,0,-0.07056,0.07056,14.84,-7.87,16.79769329,14.86,-7.96056,16.85793924,0,-0.07056,0.07056,14.86,-7.89,16.82473477
24/02/2021 01:30,14.45,-7.93732,16.48646562,0,-0.06732,0.06732,14.45,-7.87,16.45416057,14.47,-7.95732,16.51362594,0,-0.06732,0.06732,14.47,-7.89,16.48129243
24/02/2021 02:00,13.86,-9.94732,17.06015168,0,-0.06732,0.06732,13.86,-9.88,17.02098705,13.9,-9.39732,16.77854652,0,-0.06732,0.06732,13.9,-9.33,16.74093486
24/02/2021 02:30,13.44,-10.0412,16.77674871,0,-0.0612,0.0612,13.44,-9.98,16.74019116,13.46,-10.1012,16.82872073,0,-0.0612,0.0612,13.46,-10.04,16.79205765
24/02/2021 03:00,13.25,-10.04984,16.63014684,0,-0.06984,0.06984,13.25,-9.98,16.58803484,13.26,-10.10984,16.67442547,0,-0.06984,0.06984,13.26,-10.04,16.63217364
24/02/2021 03:30,13.09,-9.362,16.09332607,0,-0.072,0.072,13.09,-9.29,16.05154821,13.1,-9.392,16.11892254,0,-0.072,0.072,13.1,-9.32,16.07707685
24/02/2021 04:00,12.92,-7.95732,15.1738374,0,-0.06732,0.06732,12.92,-7.89,15.13864261,12.91,-7.98732,15.18108628,0,-0.06732,0.06732,12.91,-7.92,15.14577499
24/02/2021 04:30,12.7,-8.60552,15.34095742,0,-0.06552,0.06552,12.7,-8.54,15.30430005,12.69,-9.02552,15.57228664,0,-0.06552,0.06552,12.69,-8.96,15.53440375
24/02/2021 05:00,12.7,-8.8766,15.49464513,0,-0.0666,0.0666,12.7,-8.81,15.45658759,12.69,-8.9266,15.51516315,0,-0.0666,0.0666,12.69,-8.86,15.47694091
24/02/2021 05:30,13.01,-9.41264,16.05795416,0,-0.06264,0.06264,13.01,-9.35,16.02131705,13.01,-9.43264,16.06968566,0,-0.06264,0.06264,13.01,-9.37,16.03299722
24/02/2021 06:00,13.57,-8.68092,16.10910525,0,-0.07092,0.07092,13.57,-8.61,16.07099872,13.57,-8.74092,16.14151735,0,-0.07092,0.07092,13.57,-8.67,16.10322328
24/02/2021 06:30,14.53,-8.93408,17.05692485,0,-0.06408,0.06408,14.53,-8.87,17.02344853,14.54,-9.07408,17.1391519,0,-0.06408,0.06408,14.54,-9.01,17.10531204
24/02/2021 07:00,15.72,-7.6266,17.47236182,0,-0.0666,0.0666,15.72,-7.56,17.44339417,15.75,-7.7266,17.54317097,0,-0.0666,0.0666,15.75,-7.66,17.51394016
24/02/2021 07:30,17.06,-8.16552,18.91346919,0,-0.06552,0.06552,17.06,-8.1,18.88527469,17.09,-8.22552,18.96647778,0,-0.06552,0.06552,17.09,-8.16,18.93815461
24/02/2021 08:00,18.38492,-7.3432,19.79716822,0.03492,-0.0432,0.055548595,18.35,-7.3,19.74873414,18.41492,-7.3832,19.83988208,0.03492,-0.0432,0.055548595,18.38,-7.34,19.79141228
24/02/2021 08:30,19.7378,-6.85916,20.89566521,0.0378,-0.02916,0.047740398,19.7,-6.83,20.85039328,19.7678,-6.92916,20.94705648,0.0378,-0.02916,0.047740398,19.73,-6.9,20.90174395
24/02/2021 09:00,20.46108,-6.74716,21.54483611,0.09108,-0.04716,0.102565257,20.37,-6.7,21.4435748,20.50108,-6.77716,21.59222496,0.09108,-0.04716,0.102565257,20.41,-6.73,21.49095158
24/02/2021 09:30,20.6862,-6.62652,21.72163985,0.1962,-0.05652,0.204178722,20.49,-6.57,21.51755098,20.7262,-6.64652,21.76583549,0.1962,-0.05652,0.204178722,20.53,-6.59,21.56174854
24/02/2021 10:00,20.97292,-6.53868,21.96856184,0.32292,-0.05868,0.32820827,20.65,-6.48,21.6428487,21.02292,-6.54868,22.01927281,0.32292,-0.05868,0.32820827,20.7,-6.49,21.69354973
24/02/2021 10:30,21.06688,-6.53544,22.05732098,0.41688,-0.05544,0.420550268,20.65,-6.48,21.6428487,21.11688,-6.54544,22.10803939,0.41688,-0.05544,0.420550268,20.7,-6.49,21.69354973
24/02/2021 11:00,21.23548,-6.47508,22.20072683,0.37548,-0.05508,0.379498402,20.86,-6.42,21.82558132,21.27548,-6.54508,22.25947262,0.37548,-0.05508,0.379498402,20.9,-6.49,21.88447166
24/02/2021 11:30,21.69652,-7.67636,23.01446247,0.05652,-0.03636,0.067205357,21.64,-7.64,22.94905663,21.72652,-7.74636,23.06616059,0.05652,-0.03636,0.067205357,21.67,-7.71,23.00071738
24/02/2021 12:00,22.61872,-6.21816,23.45787732,0.01872,-0.03816,0.0425044,22.6,-6.18,23.42973325,22.64872,-6.26816,23.5000925,0.01872,-0.03816,0.0425044,22.63,-6.23,23.47189383
24/02/2021 12:30,23.17508,-5.58572,23.83872062,0.05508,-0.04572,0.071582992,23.12,-5.54,23.77448212,23.20508,-5.64572,23.88199933,0.05508,-0.04572,0.071582992,23.15,-5.6,23.817693
24/02/2021 13:00,23.24204,-6.1876,24.05158658,0.12204,-0.0576,0.134950071,23.12,-6.13,23.91884822,23.33204,-5.9976,24.09056447,0.12204,-0.0576,0.134950071,23.21,-5.94,23.9580404
24/02/2021 13:30,22.65212,-6.2958,23.5107558,0.31212,-0.0558,0.317068659,22.34,-6.24,23.19511155,22.69212,-6.3658,23.56810811,0.31212,-0.0558,0.317068659,22.38,-6.31,23.2525375
24/02/2021 14:00,21.90604,-6.49156,22.84764626,0.35604,-0.06156,0.36132273,21.55,-6.43,22.48882834,21.94604,-6.52156,22.89452809,0.35604,-0.06156,0.36132273,21.59,-6.46,22.53574272
24/02/2021 14:30,21.557,-6.49012,22.51279429,0.207,-0.06012,0.215553739,21.35,-6.43,22.29725095,21.587,-6.58012,22.56759952,0.207,-0.06012,0.215553739,21.38,-6.52,22.35206478
24/02/2021 15:00,21.45504,-6.49516,22.41664214,0.18504,-0.06516,0.19617754,21.27,-6.43,22.22066156,21.48504,-6.58516,22.47156595,0.18504,-0.06516,0.19617754,21.3,-6.52,22.27555611
24/02/2021 15:30,21.4392,-6.56192,22.42092975,0.1692,-0.06192,0.180174156,21.27,-6.5,22.24101841,21.4692,-6.58192,22.45547193,0.1692,-0.06192,0.180174156,21.3,-6.52,22.27555611
24/02/2021 16:00,21.80176,-6.52664,22.75771888,0.04176,-0.02664,0.049533698,21.76,-6.5,22.71007706,21.83176,-6.54664,22.79219691,0.04176,-0.02664,0.049533698,21.79,-6.52,22.7445488
24/02/2021 16:30,22.519,-6.54752,23.45155387,0.009,-0.04752,0.048364764,22.51,-6.5,23.42968416,22.549,-6.56752,23.48594729,0.009,-0.04752,0.048364764,22.54,-6.52,23.46405762
24/02/2021 17:00,23.17756,-6.32824,24.02594242,0.00756,-0.04824,0.048828795,23.17,-6.28,24.00598467,23.21756,-6.36824,24.07508199,0.00756,-0.04824,0.048828795,23.21,-6.32,24.05507223
24/02/2021 17:30,23.79072,-6.2694,24.60292126,0.00072,-0.0594,0.059404363,23.79,-6.21,24.58715518,23.82072,-6.3794,24.66015908,0.00072,-0.0594,0.059404363,23.82,-6.32,24.64416361
24/02/2021 18:00,24.76,-6.15084,25.51255441,0,-0.06084,0.06084,24.76,-6.09,25.49795482,24.8,-6.19084,25.5610348,0,-0.06084,0.06084,24.8,-6.13,25.54636765
24/02/2021 18:30,25.19,-6.14688,25.9291387,0,-0.05688,0.05688,25.19,-6.09,25.91571338,25.23,-6.18688,25.97749765,0,-0.05688,0.05688,25.23,-6.13,25.96400971
24/02/2021 19:00,24.75,-6.14796,25.50215505,0,-0.05796,0.05796,24.75,-6.09,25.48824435,24.8,-6.27796,25.58227476,0,-0.05796,0.05796,24.8,-6.22,25.56811295
24/02/2021 19:30,23.97,-6.40156,24.81009614,0,-0.06156,0.06156,23.97,-6.34,24.79428362,24,-6.45156,24.85201453,0,-0.06156,0.06156,24,-6.39,24.83610477
24/02/2021 20:00,22.96,-6.57444,23.88273145,0,-0.06444,0.06444,22.96,-6.51,23.86507281,22.99,-6.66444,23.93647552,0,-0.06444,0.06444,22.99,-6.6,23.91861409
24/02/2021 20:30,21.92,-6.8384,22.9619275,0,-0.0684,0.0684,21.92,-6.77,22.9416499,21.94,-6.8684,22.98996561,0,-0.0684,0.0684,21.94,-6.8,22.96962342
24/02/2021 21:00,20.7,-7.03516,21.86283322,0,-0.06516,0.06516,20.7,-6.97,21.84195275,20.74,-7.07516,21.91359142,0,-0.06516,0.06516,20.74,-7.01,21.89264032
24/02/2021 21:30,19.7,-7.183,20.96867876,0,-0.063,0.063,19.7,-7.12,20.94718119,19.75,-7.233,21.03280269,0,-0.063,0.063,19.75,-7.17,21.01122081
24/02/2021 22:00,18.69,-7.34128,20.08010189,0,-0.07128,0.07128,18.69,-7.27,20.05415169,18.72,-7.37128,20.11900019,0,-0.07128,0.07128,18.72,-7.3,20.0929938
24/02/2021 22:30,17.72,-7.53948,19.25726249,0,-0.06948,0.06948,17.72,-7.47,19.23016641,17.75,-7.57948,19.30054448,0,-0.06948,0.06948,17.75,-7.51,19.27336504
24/02/2021 23:00,16.42,-7.6784,18.12661652,0,-0.0684,0.0684,16.42,-7.61,18.09774848,16.45,-7.7384,18.17925561,0,-0.0684,0.0684,16.45,-7.67,18.15024518
24/02/2021 23:30,15.29,-8.99624,17.74024899,0,-0.06624,0.06624,15.29,-8.93,17.70675013,15.33,-8.77624,17.66440739,0,-0.06624,0.06624,15.33,-8.71,17.63159097
25/02/2021 00:00,14.35,-9.81228,17.38399663,0,-0.06228,0.06228,14.35,-9.75,17.34891927,14.38,-9.87228,17.44265784,0,-0.06228,0.06228,14.38,-9.81,17.40748402
25/02/2021 00:30,14.45,-8.20876,16.61885197,0,-0.06876,0.06876,14.45,-8.14,16.58499623,14.45,-8.29876,16.66349056,0,-0.06876,0.06876,14.45,-8.23,16.62935357
25/02/2021 01:00,14.62,-7.86372,16.60067746,0,-0.06372,0.06372,14.62,-7.8,16.5705884,14.64,-7.90372,16.63725908,0,-0.06372,0.06372,14.64,-7.84,16.60708283
25/02/2021 01:30,14.39,-7.98948,16.45915826,0,-0.06948,0.06948,14.39,-7.92,16.42554413,14.39,-8.02948,16.47861187,0,-0.06948,0.06948,14.39,-7.96,16.4448685
25/02/2021 02:00,13.92,-7.98768,16.0489698,0,-0.06768,0.06768,13.92,-7.92,16.0153926,13.93,-8.02768,16.07757899,0,-0.06768,0.06768,13.93,-7.96,16.04389292
25/02/2021 02:30,13.43,-9.75912,16.6013651,0,-0.06912,0.06912,13.43,-9.69,16.56082727,13.44,-9.83912,16.65658676,0,-0.06912,0.06912,13.44,-9.77,16.61585087
25/02/2021 03:00,13,-10.1666,16.50332559,0,-0.0666,0.0666,13,-10.1,16.46238136,13.03,-10.2366,16.57012008,0,-0.0666,0.0666,13.03,-10.17,16.52905926
25/02/2021 03:30,12.74,-10.16804,16.3002036,0,-0.06804,0.06804,12.74,-10.1,16.25784734,12.75,-10.14804,16.29555816,0,-0.06804,0.06804,12.75,-10.08,16.25327352
25/02/2021 04:00,12.66,-8.39552,15.1907984,0,-0.06552,0.06552,12.66,-8.33,15.15468574,12.66,-8.44552,15.21848902,0,-0.06552,0.06552,12.66,-8.38,15.18222645
25/02/2021 04:30,12.45,-10.09624,16.02924085,0,-0.06624,0.06624,12.45,-10.03,15.98760145,12.46,-10.13624,16.06222156,0,-0.06624,0.06624,12.46,-10.07,16.02050249
25/02/2021 05:00,12.45,-10.09372,16.02765371,0,-0.06372,0.06372,12.45,-10.03,15.98760145,12.46,-10.13372,16.0606314,0,-0.06372,0.06372,12.46,-10.07,16.02050249
25/02/2021 05:30,12.8,-9.9612,16.21929423,0,-0.0612,0.0612,12.8,-9.9,16.18177988,12.81,-9.9712,16.23332774,0,-0.0612,0.0612,12.81,-9.91,16.1958081
25/02/2021 06:00,13.3,-9.8948,16.57700416,0,-0.0648,0.0648,13.3,-9.83,16.53840682,13.33,-9.9748,16.6488899,0,-0.0648,0.0648,13.33,-9.91,16.6101475
25/02/2021 06:30,14.41,-9.6366,17.33528654,0,-0.0666,0.0666,14.41,-9.57,17.29835252,14.44,-9.6666,17.37690293,0,-0.0666,0.0666,14.44,-9.6,17.33994233
25/02/2021 07:00,15.65,-9.63912,18.38029201,0,-0.06912,0.06912,15.65,-9.57,18.34413803,15.68,-9.66912,18.42157109,0,-0.06912,0.06912,15.68,-9.6,18.3853855
25/02/2021 07:30,17.35036,-7.82876,19.0348227,0.00036,-0.06876,0.068760942,17.35,-7.76,19.00631737,17.38036,-7.88876,19.08689205,0.00036,-0.06876,0.068760942,17.38,-7.82,19.05824756
25/02/2021 08:00,18.47456,-7.9124,20.09764765,0.03456,-0.0324,0.047372498,18.44,-7.88,20.05312943,18.50456,-7.9624,20.14493868,0.03456,-0.0324,0.047372498,18.47,-7.93,20.10039303
25/02/2021 08:30,19.75424,-8.82976,21.63780626,0.08424,-0.05976,0.103284245,19.67,-8.77,21.53652247,19.78424,-8.87976,21.68562404,0.08424,-0.05976,0.103284245,19.7,-8.82,21.58430912
25/02/2021 09:00,20.26412,-8.67796,22.04408195,0.20412,-0.05796,0.212189387,20.06,-8.62,21.83364376,20.29412,-8.72796,22.09136918,0.20412,-0.05796,0.212189387,20.09,-8.67,21.88097347
25/02/2021 09:30,20.60176,-8.62156,22.33302066,0.40176,-0.06156,0.406448928,20.2,-8.56,21.9388605,20.64176,-8.73156,22.41254996,0.40176,-0.06156,0.406448928,20.24,-8.67,22.01877608
25/02/2021 10:00,20.77076,-8.62336,22.4897045,0.50076,-0.06336,0.504752481,20.27,-8.56,22.00332929,20.74076,-8.61336,22.45816323,0.50076,-0.06336,0.504752481,20.24,-8.55,21.97180238
25/02/2021 10:30,20.94044,-7.2602,22.16331499,0.73044,-0.0702,0.733805583,20.21,-7.19,21.45087877,20.97044,-7.3002,22.20478043,0.73044,-0.0702,0.733805583,20.24,-7.23,21.49256848
25/02/2021 11:00,21.16476,-6.45732,22.12790201,0.64476,-0.06732,0.648264946,20.52,-6.39,21.49191709,21.19476,-6.47732,22.16243502,0.64476,-0.06732,0.648264946,20.55,-6.41,21.52650924
25/02/2021 11:30,20.90512,-6.46092,21.88075706,0.64512,-0.07092,0.649006518,20.26,-6.39,21.24381557,20.93512,-6.55092,21.93613007,0.64512,-0.07092,0.649006518,20.29,-6.48,21.29963615
25/02/2021 12:00,20.93176,-6.46092,21.90621062,0.67176,-0.07092,0.67549326,20.26,-6.39,21.24381557,20.96176,-6.55092,21.96155585,0.67176,-0.07092,0.67549326,20.29,-6.48,21.29963615
25/02/2021 12:30,21.273,-6.45804,22.23166232,0.693,-0.06804,0.696332135,20.58,-6.39,21.54921112,21.293,-6.54804,22.27708861,0.693,-0.06804,0.696332135,20.6,-6.48,21.5951476
25/02/2021 13:00,21.32956,-6.45876,22.28599808,0.61956,-0.06876,0.623363883,20.71,-6.39,21.67339844,21.36956,-6.46876,22.32717964,0.61956,-0.06876,0.623363883,20.75,-6.4,21.71456884
25/02/2021 13:30,21.14008,-6.63316,22.15630371,0.91008,-0.08316,0.91387154,20.23,-6.55,21.26394601,21.17008,-6.69316,22.202943,0.91008,-0.08316,0.91387154,20.26,-6.61,21.31102297
25/02/2021 14:00,20.37796,-6.76892,21.47276255,1.04796,-0.08892,1.05172569,19.33,-6.68,20.45168208,20.40796,-6.77892,21.50438531,1.04796,-0.08892,1.05172569,19.36,-6.69,20.48330296
25/02/2021 14:30,19.92264,-6.76676,21.04045212,0.96264,-0.08676,0.966541808,18.96,-6.68,20.10233817,19.95264,-6.77676,21.07207439,0.96264,-0.08676,0.966541808,18.99,-6.69,20.13395639
25/02/2021 15:00,19.81464,-6.88244,20.97588946,0.85464,-0.08244,0.858606943,18.96,-6.8,20.14253211,19.84464,-6.94244,21.02396751,0.85464,-0.08244,0.858606943,18.99,-6.86,20.19107971
25/02/2021 15:30,19.67532,-6.93164,20.86062919,0.71532,-0.07164,0.718898457,18.96,-6.86,20.16286686,19.76532,-6.93164,20.9455367,0.71532,-0.07164,0.718898457,19.05,-6.86,20.24752084
25/02/2021 16:00,20.00892,-6.84552,21.14752997,0.53892,-0.06552,0.542888236,19.47,-6.78,20.61672379,20.03892,-6.92552,21.20191364,0.53892,-0.06552,0.542888236,19.5,-6.86,20.67146826
25/02/2021 16:30,20.4718,-6.84084,21.58452425,0.3618,-0.06084,0.366879743,20.11,-6.78,21.22217001,20.5018,-6.86084,21.61931842,0.3618,-0.06084,0.366879743,20.14,-6.8,21.25698944
25/02/2021 17:00,21.10344,-6.70328,22.14247372,0.16344,-0.05328,0.171905183,20.94,-6.65,21.9705735,21.12344,-6.73328,22.1706287,0.16344,-0.05328,0.171905183,20.96,-6.68,21.99872724
25/02/2021 17:30,22.02428,-6.55484,22.97900862,0.04428,-0.02484,0.050771488,21.98,-6.53,22.92948538,22.04428,-6.59484,23.00961093,0.04428,-0.02484,0.050771488,22,-6.57,22.96007186
25/02/2021 18:00,23.25216,-6.43256,24.12552119,0.00216,-0.05256,0.052604365,23.25,-6.38,24.10947739,23.27216,-6.47256,24.15548517,0.00216,-0.05256,0.052604365,23.27,-6.42,24.1393724
25/02/2021 18:30,24.9,-6.133,25.64417456,0,-0.063,0.063,24.9,-6.07,25.62918063,24.94,-6.183,25.69500125,0,-0.063,0.063,24.94,-6.12,25.67991433
25/02/2021 19:00,25.1,-6.22336,25.86001179,0,-0.06336,0.06336,25.1,-6.16,25.84483701,25.14,-6.29336,25.91574772,0,-0.06336,0.06336,25.14,-6.23,25.90043436
25/02/2021 19:30,24.45,-6.68632,25.34776864,0,-0.07632,0.07632,24.45,-6.61,25.32774368,24.58,-5.93632,25.28668217,0,-0.07632,0.07632,24.58,-5.86,25.26887413
25/02/2021 20:00,23.21,-7.75876,24.47248367,0,-0.06876,0.06876,23.21,-7.69,24.45077095,23.55,-4.99876,24.0746776,0,-0.06876,0.06876,23.55,-4.93,24.06049459
25/02/2021 20:30,22.21,-6.93624,23.26790763,0,-0.06624,0.06624,22.21,-6.87,23.24824725,22.23,-6.99624,23.30494098,0,-0.06624,0.06624,22.23,-6.93,23.28514118
25/02/2021 21:00,21.23,-7.03912,22.36653997,0,-0.06912,0.06912,21.23,-6.97,22.34488308,21.28,-7.10912,22.43608672,0,-0.06912,0.06912,21.28,-7.04,22.41428116
25/02/2021 21:30,19.9,-8.68336,21.71199532,0,-0.06336,0.06336,19.9,-8.62,21.68673327,19.92,-8.77336,21.7664477,0,-0.06336,0.06336,19.92,-8.71,21.74098664
25/02/2021 22:00,19.06,-7.94128,20.64818462,0,-0.07128,0.07128,19.06,-7.87,20.62087535,19.12,-7.68128,20.60525327,0,-0.07128,0.07128,19.12,-7.61,20.57878762
25/02/2021 22:30,17.67,-9.85876,20.23422963,0,-0.06876,0.06876,17.67,-9.79,20.20081682,17.72,-9.90876,20.30226403,0,-0.06876,0.06876,17.72,-9.84,20.26879375
25/02/2021 23:00,16.56,-9.4338,19.05859865,0,-0.0738,0.0738,16.56,-9.36,19.02217653,16.59,-9.4838,19.10943648,0,-0.0738,0.0738,16.59,-9.41,19.07291797
25/02/2021 23:30,15.61,-9.34344,18.19263508,0,-0.07344,0.07344,15.61,-9.27,18.15502685,15.75,-8.22344,17.76759594,0,-0.07344,0.07344,15.75,-8.15,17.73372493
26/02/2021 00:00,14.65,-10.003,17.7392928,0,-0.063,0.063,14.65,-9.94,17.70384422,14.67,-10.043,17.77837869,0,-0.063,0.063,14.67,-9.98,17.74286617
26/02/2021 00:30,14.47,-10.07408,17.63144883,0,-0.06408,0.06408,14.47,-10.01,17.59491404,14.49,-10.12408,17.67645598,0,-0.06408,0.06408,14.49,-10.06,17.63983277
26/02/2021 01:00,15.03,-6.29624,16.29550669,0,-0.06624,0.06624,15.03,-6.23,16.27002766,14.59,-12.21624,19.02904674,0,-0.06624,0.06624,14.59,-12.15,18.98659
26/02/2021 01:30,14.61,-8.09984,16.70507432,0,-0.06984,0.06984,14.61,-8.03,16.67132268,14.59,-8.61984,16.94608337,0,-0.06984,0.06984,14.59,-8.55,16.91066527
26/02/2021 02:00,13.95,-10.16696,17.26179526,0,-0.06696,0.06696,13.95,-10.1,17.22244175,13.99,-10.21696,17.32357849,0,-0.06696,0.06696,13.99,-10.15,17.28417195
26/02/2021 02:30,13.65,-10.16732,17.0204846,0,-0.06732,0.06732,13.65,-10.1,16.9803563,13.68,-10.21732,17.07442614,0,-0.06732,0.06732,13.68,-10.15,17.03422731
26/02/2021 03:00,13.35,-9.73444,16.52216154,0,-0.06444,0.06444,13.35,-9.67,16.48427736,13.38,-9.77444,16.56997518,0,-0.06444,0.06444,13.38,-9.71,16.53204464
26/02/2021 03:30,13.11,-9.84336,16.3940183,0,-0.06336,0.06336,13.11,-9.78,16.35605393,13.14,-9.88336,16.44203165,0,-0.06336,0.06336,13.14,-9.82,16.4040239
26/02/2021 04:00,13,-8.15228,15.34469515,0,-0.06228,0.06228,13,-8.09,15.31169814,13.01,-8.17228,15.36379707,0,-0.06228,0.06228,13.01,-8.11,15.33075993
26/02/2021 04:30,13,-8.063,15.29744975,0,-0.063,0.063,13,-8,15.26433752,13.01,-8.173,15.36418006,0,-0.063,0.063,13.01,-8.11,15.33075993
26/02/2021 05:00,13.16,-8.13516,15.47147143,0,-0.06516,0.06516,13.16,-8.07,15.4373087,13.17,-8.17516,15.50103677,0,-0.06516,0.06516,13.17,-8.11,15.46677083
26/02/2021 05:30,13.38,-8.90264,16.07113558,0,-0.06264,0.06264,13.38,-8.84,16.03652082,13.4,-8.95264,16.11551312,0,-0.06264,0.06264,13.4,-8.89,16.08079911
26/02/2021 06:00,13.78,-9.85804,16.9431211,0,-0.06804,0.06804,13.78,-9.79,16.90362387,13.81,-10.07804,17.09628586,0,-0.06804,0.06804,13.81,-10.01,17.05626571
26/02/2021 06:30,15.03,-9.17444,17.60884009,0,-0.06444,0.06444,15.03,-9.11,17.57535206,15.05,-9.21444,17.64676754,0,-0.06444,0.06444,15.05,-9.15,17.61320527
26/02/2021 07:00,16.05,-9.67552,18.74081608,0,-0.06552,0.06552,16.05,-9.61,18.70707353,16.11,-9.71552,18.81285276,0,-0.06552,0.06552,16.11,-9.65,18.77910008
26/02/2021 07:30,18.04612,-6.78084,19.27802475,0.00612,-0.06084,0.061147036,18.04,-6.72,19.250974,17.92612,-8.72084,19.93486465,0.00612,-0.06084,0.061147036,17.92,-8.66,19.90281387
26/02/2021 08:00,19.14372,-8.20608,20.82838843,0.06372,-0.04608,0.0786359,19.08,-8.16,20.75167463,19.27372,-7.58608,20.71291608,0.06372,-0.04608,0.0786359,19.21,-7.54,20.63675604
26/02/2021 08:30,20.49952,-8.87436,22.33796288,0.20952,-0.05436,0.216457017,20.29,-8.82,22.1241158,20.51952,-8.90436,22.36824374,0.20952,-0.05436,0.216457017,20.31,-8.85,22.15442619
26/02/2021 09:00,21.19564,-8.43616,22.81280234,0.39564,-0.05616,0.399606,20.8,-8.38,22.42463824,21.23564,-8.47616,22.86476972,0.39564,-0.05616,0.399606,20.84,-8.42,22.47669905
26/02/2021 09:30,21.8996,-6.52516,22.85104359,0.5796,-0.06516,0.58325122,21.32,-6.46,22.27720808,21.9296,-6.55516,22.88836995,0.5796,-0.06516,0.58325122,21.35,-6.49,22.31462749
26/02/2021 10:00,22.01444,-6.52804,22.96194405,0.69444,-0.06804,0.697765258,21.32,-6.46,22.27720808,22.04444,-6.55804,22.99924398,0.69444,-0.06804,0.697765258,21.35,-6.49,22.31462749
26/02/2021 10:30,21.87352,-6.53092,22.82769794,0.80352,-0.07092,0.806643686,21.07,-6.46,22.03806933,21.91352,-6.56092,22.87461541,0.80352,-0.07092,0.806643686,21.11,-6.49,22.08511263
26/02/2021 11:00,21.84704,-6.5446,22.80624796,0.97704,-0.0846,0.980695835,20.87,-6.46,21.84693342,21.87704,-6.5746,22.84360401,0.97704,-0.0846,0.980695835,20.9,-6.49,21.88447166
26/02/2021 11:30,21.46472,-6.53236,22.43670947,0.59472,-0.07236,0.599105874,20.87,-6.46,21.84693342,21.49472,-6.56236,22.47415308,0.59472,-0.07236,0.599105874,20.9,-6.49,21.88447166
26/02/2021 12:00,21.28924,-7.05984,22.42929068,0.66924,-0.06984,0.672874285,20.62,-6.99,21.77256301,21.36924,-6.55984,22.35343193,0.66924,-0.06984,0.672874285,20.7,-6.49,21.69354973
26/02/2021 12:30,21.50412,-6.69352,22.52177584,1.10412,-0.08352,1.107274386,20.4,-6.61,21.44416238,21.54412,-6.74352,22.574857,1.10412,-0.08352,1.107274386,20.44,-6.66,21.49765569
26/02/2021 13:00,21.3936,-6.75352,22.43426293,0.9936,-0.08352,0.997104082,20.4,-6.67,21.46273282,21.4336,-6.80352,22.48748748,0.9936,-0.08352,0.997104082,20.44,-6.72,21.51631939
26/02/2021 13:30,20.95264,-6.74524,22.01161933,0.96264,-0.07524,0.965575904,19.99,-6.67,21.07341928,20.98264,-6.79524,22.05553146,0.96264,-0.07524,0.965575904,20.02,-6.72,21.11773662
26/02/2021 14:00,20.56988,-6.7456,21.64770386,1.01988,-0.0756,1.022678138,19.55,-6.67,20.65650987,20.59988,-6.7956,21.69182416,1.01988,-0.0756,1.022678138,19.58,-6.72,20.7010821
26/02/2021 14:30,20.31068,-6.74236,21.40054066,0.76068,-0.07236,0.764113887,19.55,-6.67,20.65650987,20.34068,-6.79236,21.44479931,0.76068,-0.07236,0.764113887,19.58,-6.72,20.7010821
26/02/2021 15:00,19.79872,-6.94768,20.98236333,0.73872,-0.06768,0.741813872,19.06,-6.88,20.26371141,19.83872,-6.97768,21.03004587,0.73872,-0.06768,0.741813872,19.1,-6.91,20.31152628
26/02/2021 15:30,19.80076,-6.94408,20.98309662,0.68076,-0.06408,0.683769277,19.12,-6.88,20.32015748,19.85076,-6.97408,21.04021066,0.68076,-0.06408,0.683769277,19.17,-6.91,20.37736489
26/02/2021 16:00,19.88496,-6.94084,21.06150266,0.53496,-0.06084,0.538408495,19.35,-6.88,20.53672077,19.92496,-6.97084,21.10916013,0.53496,-0.06084,0.538408495,19.39,-6.91,20.58446502
26/02/2021 16:30,20.48684,-6.93904,21.63009222,0.36684,-0.05904,0.371560637,20.12,-6.88,21.26379082,20.53684,-6.96904,21.68707716,0.36684,-0.05904,0.371560637,20.17,-6.91,21.32081143
26/02/2021 17:00,20.86964,-7.0204,22.01880764,0.17964,-0.0504,0.18657623,20.69,-6.97,21.83247581,20.88964,-7.0504,22.04733996,0.17964,-0.0504,0.18657623,20.71,-7,21.86101782
26/02/2021 17:30,21.81112,-7.08384,22.93263493,0.05112,-0.03384,0.061305791,21.76,-7.05,22.87356771,21.83112,-7.11384,22.96093465,0.05112,-0.03384,0.061305791,21.78,-7.08,22.90185145
26/02/2021 18:00,22.7436,-6.58328,23.67722358,0.0036,-0.05328,0.053401483,22.74,-6.53,23.65900463,22.7836,-6.65328,23.73517566,0.0036,-0.05328,0.053401483,22.78,-6.6,23.7168379
26/02/2021 18:30,24.45,-6.00948,25.17769548,0,-0.06948,0.06948,24.45,-5.94,25.16120228,24.73,-3.71948,25.0081473,0,-0.06948,0.06948,24.73,-3.65,24.99790791
26/02/2021 19:00,24.65,-6.30092,25.44256459,0,-0.07092,0.07092,24.65,-6.23,25.4250939,24.73,-6.31092,25.52255103,0,-0.07092,0.07092,24.73,-6.24,25.50510733
26/02/2021 19:30,23.89,-6.84912,24.85241527,0,-0.06912,0.06912,23.89,-6.78,24.83345526,24.02,-6.03912,24.76754672,0,-0.06912,0.06912,24.02,-5.97,24.75078383
26/02/2021 20:00,23.04,-6.76588,24.01288679,0,-0.06588,0.06588,23.04,-6.7,23.99440768,23.07,-6.81588,24.05579182,0,-0.06588,0.06588,23.07,-6.75,24.03720866
26/02/2021 20:30,22.07,-6.91876,23.12907564,0,-0.06876,0.06876,22.07,-6.85,23.10860013,22.13,-6.94876,23.19530482,0,-0.06876,0.06876,22.13,-6.88,23.17479881
26/02/2021 21:00,21.12,-7.15056,22.29764356,0,-0.07056,0.07056,21.12,-7.08,22.27511616,21.14,-7.20056,22.33265914,0,-0.07056,0.07056,21.14,-7.13,22.31000896
26/02/2021 21:30,20.25,-7.37308,21.5505176,0,-0.07308,0.07308,20.25,-7.3,21.52562427,20.29,-7.43308,21.60867368,0,-0.07308,0.07308,20.29,-7.36,21.58364427
26/02/2021 22:00,19.06,-7.84344,20.61075329,0,-0.07344,0.07344,19.06,-7.77,20.58291767,19.12,-7.85344,20.67004886,0,-0.07344,0.07344,19.12,-7.78,20.64225763
26/02/2021 22:30,18.19,-7.73416,19.76596395,0,-0.07416,0.07416,18.19,-7.66,19.73706412,18.24,-7.76416,19.82371763,0,-0.07416,0.07416,18.24,-7.69,19.79478972
26/02/2021 23:00,17.09,-8.05776,18.89432709,0,-0.07776,0.07776,17.09,-7.98,18.86129635,17.13,-7.88776,18.85878198,0,-0.07776,0.07776,17.13,-7.81,18.82639105
26/02/2021 23:30,15.79,-10.82308,19.14322754,0,-0.07308,0.07308,15.79,-10.75,19.10200513,15.98,-8.89308,18.2878996,0,-0.07308,0.07308,15.98,-8.82,18.2524738
27/02/2021 00:00,15.2,-8.44192,17.38694951,0,-0.06192,0.06192,15.2,-8.38,17.35696978,15.21,-8.59192,17.46897791,0,-0.06192,0.06192,15.21,-8.53,17.4386066
27/02/2021 00:30,15.02,-7.98228,17.00932668,0,-0.06228,0.06228,15.02,-7.92,16.98018846,15.06,-8.04228,17.07284006,0,-0.06228,0.06228,15.06,-7.98,17.04359117
27/02/2021 01:00,14.89,-9.7212,17.78240224,0,-0.0612,0.0612,14.89,-9.66,17.74901969,14.91,-9.7912,17.83748013,0,-0.0612,0.0612,14.91,-9.73,17.80396023
27/02/2021 01:30,14.53,-10.2148,17.76127921,0,-0.0648,0.0648,14.53,-10.15,17.72409095,14.57,-10.2648,17.82276687,0,-0.0648,0.0648,14.57,-10.2,17.78552501
27/02/2021 02:00,14.08,-10.09552,17.32529723,0,-0.06552,0.06552,14.08,-10.03,17.28720047,14.1,-10.14552,17.37071029,0,-0.06552,0.06552,14.1,-10.08,17.33252434
27/02/2021 02:30,13.81,-8.19372,16.05780643,0,-0.06372,0.06372,13.81,-8.13,16.02538611,13.82,-8.24372,16.09196444,0,-0.06372,0.06372,13.82,-8.18,16.05941468
27/02/2021 03:00,13.49,-8.19696,15.7851276,0,-0.06696,0.06696,13.49,-8.13,15.75046031,13.53,-8.24696,15.84529107,0,-0.06696,0.06696,13.53,-8.18,15.81054395
27/02/2021 03:30,13.21,-8.37732,15.64236524,0,-0.06732,0.06732,13.21,-8.31,15.60641535,13.22,-8.41732,15.67225816,0,-0.06732,0.06732,13.22,-8.35,15.63620478
27/02/2021 04:00,12.75,-10.323,16.40508546,0,-0.063,0.063,12.75,-10.26,16.36551557,12.77,-10.363,16.44581007,0,-0.063,0.063,12.77,-10.3,16.40618481
27/02/2021 04:30,12.6,-10.15796,16.18468879,0,-0.05796,0.05796,12.6,-10.1,16.14837453,12.63,-10.17796,16.22059708,0,-0.05796,0.05796,12.63,-10.12,16.18429177
27/02/2021 05:00,12.9,-8.33732,15.35971695,0,-0.06732,0.06732,12.9,-8.27,15.32327968,12.91,-8.44732,15.42806907,0,-0.06732,0.06732,12.91,-8.38,15.39131248
27/02/2021 05:30,13.04,-8.14408,15.37425247,0,-0.06408,0.06408,13.04,-8.08,15.34040417,13.06,-8.15408,15.39651326,0,-0.06408,0.06408,13.06,-8.09,15.36267229
27/02/2021 06:00,13.33,-8.14732,15.62266697,0,-0.06732,0.06732,13.33,-8.08,15.587665,13.34,-8.15732,15.63641486,0,-0.06732,0.06732,13.34,-8.09,15.60140058
27/02/2021 06:30,13.78,-9.68552,16.84332799,0,-0.06552,0.06552,13.78,-9.62,16.80573712,13.82,-9.79552,16.93943954,0,-0.06552,0.06552,13.82,-9.73,16.90163602
27/02/2021 07:00,14.21,-10.10876,17.43878232,0,-0.06876,0.06876,14.21,-10.04,17.39901434,14.23,-10.12876,17.46667338,0,-0.06876,0.06876,14.23,-10.06,17.42689014
27/02/2021 07:30,14.94612,-9.84364,17.89647316,0.00612,-0.05364,0.053987999,14.94,-9.79,17.86190639,14.98612,-9.88364,17.95188381,0.00612,-0.05364,0.053987999,14.98,-9.83,17.91729053
27/02/2021 08:00,16.13624,-8.17824,18.09038006,0.06624,-0.04824,0.081944098,16.07,-8.13,18.00949194,16.14624,-8.33824,18.17215762,0.06624,-0.04824,0.081944098,16.08,-8.29,18.09117188
27/02/2021 08:30,17.38284,-7.35508,18.87485969,0.22284,-0.05508,0.229546231,17.16,-7.3,18.64820635,17.42284,-7.38508,18.92339188,0.22284,-0.05508,0.229546231,17.2,-7.33,18.69676175
27/02/2021 09:00,18.47968,-7.12724,19.80646669,0.40968,-0.05724,0.413659425,18.07,-7.07,19.40386044,18.50968,-7.15724,19.84525984,0.40968,-0.05724,0.413659425,18.1,-7.1,19.44273643
27/02/2021 09:30,19.06048,-8.40544,20.83154626,0.60048,-0.05544,0.60303385,18.46,-8.35,20.26065399,19.11048,-8.41544,20.8813332,0.60048,-0.05544,0.60303385,18.51,-8.36,20.31033481
27/02/2021 10:00,19.60536,-8.88084,21.52299839,0.76536,-0.06084,0.767774339,18.84,-8.82,20.80235564,19.63536,-8.91084,21.56270929,0.76536,-0.06084,0.767774339,18.87,-8.85,20.84225036
27/02/2021 10:30,19.73748,-8.68192,21.5625567,0.89748,-0.06192,0.899613493,18.84,-8.62,20.71834936,19.76748,-8.74192,21.61421826,0.89748,-0.06192,0.899613493,18.87,-8.68,20.77063552
27/02/2021 11:00,19.83828,-8.13488,21.44139981,0.99828,-0.07488,1.001084398,18.84,-8.06,20.49168612,19.86828,-8.15488,21.47674598,0.99828,-0.07488,1.001084398,18.87,-8.08,20.5271357
27/02/2021 11:30,20.03704,-6.56028,21.08364877,1.06704,-0.08028,1.070055718,18.97,-6.48,20.04622907,20.07704,-6.57028,21.1247749,1.06704,-0.08028,1.070055718,19.01,-6.49,20.0873144
27/02/2021 12:00,19.9306,-6.9474,21.10675681,1.1106,-0.0774,1.113293816,18.82,-6.87,20.03470239,19.9706,-6.9974,21.161013,1.1106,-0.0774,1.113293816,18.86,-6.92,20.08944997
27/02/2021 12:30,19.95112,-7.5592,21.3351516,1.13112,-0.0792,1.133889366,18.82,-7.48,20.25198262,19.79112,-9.3092,21.87120563,1.13112,-0.0792,1.133889366,18.66,-9.23,20.81798501
27/02/2021 13:00,19.79328,-7.6428,21.2175947,1.13328,-0.0828,1.136300752,18.66,-7.56,20.13328587,19.79328,-7.6828,21.23203591,1.13328,-0.0828,1.136300752,18.66,-7.6,20.14833988
27/02/2021 13:30,19.76088,-6.7692,20.8881413,1.10088,-0.0792,1.103725244,18.66,-6.69,19.82300936,19.76088,-6.7992,20.89788264,1.10088,-0.0792,1.103725244,18.66,-6.72,19.83315406
27/02/2021 14:00,19.32508,-6.88344,20.51439649,1.04508,-0.07344,1.047657215,18.28,-6.81,19.50729351,19.35508,-6.94344,20.56284224,1.04508,-0.07344,1.047657215,18.31,-6.87,19.5564056
27/02/2021 14:30,18.84876,-8.9238,20.85449496,0.96876,-0.0738,0.97156697,17.88,-8.85,19.9503609,18.87876,-8.9938,20.91162398,0.96876,-0.0738,0.97156697,17.91,-8.92,20.00836075
27/02/2021 15:00,18.74184,-9.0884,20.8292002,0.86184,-0.0684,0.864550025,17.88,-9.02,20.02635264,18.77184,-9.1484,20.88241364,0.86184,-0.0684,0.864550025,17.91,-9.08,20.08020169
27/02/2021 15:30,18.6772,-9.08012,20.76743554,0.7272,-0.06012,0.729680926,17.95,-9.02,20.08887503,18.7172,-9.14012,20.82967521,0.7272,-0.06012,0.729680926,17.99,-9.08,20.15158803
27/02/2021 16:00,18.9262,-9.07616,20.98994347,0.5562,-0.05616,0.559028072,18.37,-9.02,20.46502626,18.9662,-9.13616,21.05198713,0.5562,-0.05616,0.559028072,18.41,-9.08,20.52740851
27/02/2021 16:30,19.6998,-8.31292,21.38192599,0.3798,-0.05292,0.383469121,19.32,-8.26,21.01166343,19.7498,-8.35292,21.44355084,0.3798,-0.05292,0.383469121,19.37,-8.3,21.07336945
27/02/2021 17:00,20.58072,-7.16084,21.79090786,0.18072,-0.06084,0.190686192,20.4,-7.1,21.60023148,20.63072,-7.05084,21.8023153,0.18072,-0.06084,0.190686192,20.45,-6.99,21.61163113
27/02/2021 17:30,20.62428,-9.10952,22.54649153,0.04428,-0.02952,0.053217937,20.58,-9.08,22.49406144,20.65428,-9.12952,22.58201536,0.04428,-0.02952,0.053217937,20.61,-9.1,22.52958277
27/02/2021 18:00,22.04144,-7.77868,23.37376606,0.00144,-0.05868,0.058697666,22.04,-7.72,23.35294414,22.06144,-7.89868,23.43280352,0.00144,-0.05868,0.058697666,22.06,-7.84,23.4117321
27/02/2021 18:30,23,-6.59624,23.92718918,0,-0.06624,0.06624,23,-6.53,23.90901294,23.04,-6.65624,23.98222531,0,-0.06624,0.06624,23.04,-6.59,23.96392497
27/02/2021 19:00,23.44,-6.59732,24.35073369,0,-0.06732,0.06732,23.44,-6.53,24.33258104,23.48,-6.65732,24.4055385,0,-0.06732,0.06732,23.48,-6.59,24.38726102
27/02/2021 19:30,23.71,-6.59696,24.61064772,0,-0.06696,0.06696,23.71,-6.53,24.59278349,23.76,-6.65696,24.67494106,0,-0.06696,0.06696,23.76,-6.59,24.65696048
27/02/2021 20:00,22.94,-6.76984,23.91807546,0,-0.06984,0.06984,22.94,-6.7,23.89840162,22.97,-6.81984,23.96103332,0,-0.06984,0.06984,22.97,-6.75,23.94124892
27/02/2021 20:30,21.66,-7.99128,23.08714266,0,-0.07128,0.07128,21.66,-7.92,23.06256707,21.84,-6.53128,22.79568421,0,-0.07128,0.07128,21.84,-6.46,22.77536388
27/02/2021 21:00,20.33,-10.82948,23.03446412,0,-0.06948,0.06948,20.33,-10.76,23.00188036,20.74,-6.88948,21.85434819,0,-0.06948,0.06948,20.74,-6.82,21.83254452
27/02/2021 21:30,19.7,-8.57984,21.48729053,0,-0.06984,0.06984,19.7,-8.51,21.45949906,19.77,-8.64984,21.5794493,0,-0.06984,0.06984,19.77,-8.58,21.55154983
27/02/2021 22:00,18.86,-7.57344,20.32379378,0,-0.07344,0.07344,18.86,-7.5,20.29654158,18.89,-7.64344,20.37778877,0,-0.07344,0.07344,18.89,-7.57,20.35035626
27/02/2021 22:30,17.83,-7.63732,19.39684399,0,-0.06732,0.06732,17.83,-7.57,19.37043624,17.89,-7.70732,19.47960168,0,-0.06732,0.06732,17.89,-7.64,19.45306403
27/02/2021 23:00,16.83,-8.15912,18.70347933,0,-0.06912,0.06912,16.83,-8.09,18.67343032,16.91,-7.58912,18.53490875,0,-0.06912,0.06912,16.91,-7.52,18.506715
27/02/2021 23:30,15.54,-10.93624,19.00244577,0,-0.06624,0.06624,15.54,-10.87,18.96440086,15.82,-8.27624,17.85409053,0,-0.06624,0.06624,15.82,-8.21,17.8234817
28/02/2021 00:00,14.82,-9.99192,17.87374794,0,-0.06192,0.06192,14.82,-9.93,17.83920682,14.84,-10.04192,17.91830788,0,-0.06192,0.06192,14.84,-9.98,17.88367971
28/02/2021 00:30,14.62,-9.9912,17.70786485,0,-0.0612,0.0612,14.62,-9.93,17.67340658,14.64,-10.0412,17.75261382,0,-0.0612,0.0612,14.64,-9.98,17.71806987
28/02/2021 01:00,15.04,-8.31948,17.18765102,0,-0.06948,0.06948,15.04,-8.25,17.15412778,15.07,-8.43948,17.27222402,0,-0.06948,0.06948,15.07,-8.37,17.23838159
28/02/2021 01:30,14.69,-8.16056,16.80448867,0,-0.07056,0.07056,14.69,-8.09,16.77033691,14.72,-8.16056,16.83072011,0,-0.07056,0.07056,14.72,-8.09,16.79662168
28/02/2021 02:00,14.22,-8.77056,16.70721768,0,-0.07056,0.07056,14.22,-8.7,16.67028494,14.29,-8.25056,16.50078302,0,-0.07056,0.07056,14.29,-8.18,16.46561569
28/02/2021 02:30,13.54,-10.193,16.94782726,0,-0.063,0.063,13.54,-10.13,16.91001183,13.56,-10.233,16.98787476,0,-0.063,0.063,13.56,-10.17,16.95
28/02/2021 03:00,13.19,-10.26588,16.71419732,0,-0.06588,0.06588,13.19,-10.2,16.6738148,13.2,-10.32588,16.75899155,0,-0.06588,0.06588,13.2,-10.26,16.71848079
28/02/2021 03:30,12.92,-10.26732,16.50285612,0,-0.06732,0.06732,12.92,-10.2,16.46105707,12.96,-10.32732,16.57151587,0,-0.06732,0.06732,12.96,-10.26,16.52964609
28/02/2021 04:00,12.75,-10.26912,16.3712347,0,-0.06912,0.06912,12.75,-10.2,16.32796681,12.76,-10.32912,16.41670856,0,-0.06912,0.06912,12.76,-10.26,16.37330755
28/02/2021 04:30,12.75,-8.96588,15.58683753,0,-0.06588,0.06588,12.75,-8.9,15.54903534,12.76,-9.06588,15.65272437,0,-0.06588,0.06588,12.76,-9,15.61465978
28/02/2021 05:00,12.69,-8.03516,15.01998323,0,-0.06516,0.06516,12.69,-7.97,14.98522606,12.69,-8.07516,15.04141978,0,-0.06516,0.06516,12.69,-8.01,15.00653857
28/02/2021 05:30,12.76,-8.14516,15.13807225,0,-0.06516,0.06516,12.76,-8.08,15.10311226,12.77,-8.20516,15.17885209,0,-0.06516,0.06516,12.77,-8.14,15.14372807
28/02/2021 06:00,12.87,-10.22344,16.43641157,0,-0.07344,0.07344,12.87,-10.15,16.3908328,12.9,-10.29344,16.50348166,0,-0.07344,0.07344,12.9,-10.22,16.45777628
28/02/2021 06:30,13.22,-10.12768,16.65347718,0,-0.06768,0.06768,13.22,-10.06,16.612405,13.24,-10.16768,16.69369092,0,-0.06768,0.06768,13.24,-10.1,16.65255536
28/02/2021 07:00,13.59,-9.88804,16.80658904,0,-0.06804,0.06804,13.59,-9.82,16.76664844,13.61,-9.95804,16.86400488,0,-0.06804,0.06804,13.61,-9.89,16.8239175
28/02/2021 07:30,14.53792,-8.80932,16.99868338,0.00792,-0.04932,0.049951865,14.53,-8.76,16.96639325,14.55792,-8.95932,17.0939302,0.00792,-0.04932,0.049951865,14.55,-8.91,17.06137744
28/02/2021 08:00,15.323,-7.74572,17.16946439,0.063,-0.04572,0.077841624,15.26,-7.7,17.09261829,15.373,-7.80572,17.24118307,0.063,-0.04572,0.077841624,15.31,-7.76,17.16431473
28/02/2021 08:30,16.30628,-8.31472,18.3038066,0.20628,-0.05472,0.213414425,16.1,-8.26,18.09523694,16.33628,-8.34472,18.34416518,0.20628,-0.05472,0.213414425,16.13,-8.29,18.13562792
28/02/2021 09:00,17.17952,-9.34508,19.5567489,0.38952,-0.05508,0.393395014,16.79,-9.29,19.18875191,17.19952,-9.40508,19.60303594,0.38952,-0.05508,0.393395014,16.81,-9.35,19.23534767
28/02/2021 09:30,18.43896,-7.48516,19.90032327,0.58896,-0.06516,0.592553548,17.85,-7.42,19.33077598,18.48896,-7.38516,19.90935032,0.58896,-0.06516,0.592553548,17.9,-7.32,19.33888311
28/02/2021 10:00,18.7296,-9.15156,20.84583811,0.7596,-0.06156,0.76209041,17.97,-9.09,20.13824719,18.7596,-9.15156,20.87279671,0.7596,-0.06156,0.76209041,18,-9.09,20.1650217
28/02/2021 10:30,19.3246,-8.94768,21.29556626,0.8946,-0.06768,0.897156476,18.43,-8.88,20.45774425,19.3646,-8.96768,21.34026752,0.8946,-0.06768,0.897156476,18.47,-8.9,20.50246083
28/02/2021 11:00,19.92052,-7.04956,21.13110062,1.01052,-0.07956,1.01364711,18.91,-6.97,20.15363491,19.94052,-7.40956,21.27265656,1.01052,-0.07956,1.01364711,18.93,-7.33,20.29960098
28/02/2021 11:30,20.24008,-6.68316,21.31491182,1.09008,-0.08316,1.093247452,19.15,-6.6,20.25543137,20.29008,-6.72316,21.3749439,1.09008,-0.08316,1.093247452,19.2,-6.64,20.31574759
28/02/2021 12:00,20.36004,-6.68676,21.42997872,1.13004,-0.08676,1.133365651,19.23,-6.6,20.33108212,20.40004,-6.72676,21.48047793,1.13004,-0.08676,1.133365651,19.27,-6.64,20.381916
28/02/2021 12:30,20.7402,-6.61036,21.76815921,1.1502,-0.09036,1.153743893,19.59,-6.52,20.64651302,20.7802,-6.73036,21.84294984,1.1502,-0.09036,1.153743893,19.63,-6.64,20.72260843
28/02/2021 13:00,20.2994,-8.60604,22.04834608,1.1394,-0.08604,1.14264397,19.16,-8.52,20.9689294,20.3394,-8.61604,22.08907734,1.1394,-0.08604,1.14264397,19.2,-8.53,21.00954307
28/02/2021 13:30,19.80808,-8.92028,21.7239828,1.10808,-0.08028,1.110984322,18.7,-8.84,20.6841872,19.84808,-8.96028,21.77688907,1.10808,-0.08028,1.110984322,18.74,-8.88,20.73745404
28/02/2021 14:00,19.49372,-8.30316,21.18838327,1.05372,-0.08316,1.056996416,18.44,-8.22,20.1891555,19.52372,-8.33316,21.22774595,1.05372,-0.08316,1.056996416,18.47,-8.25,20.22877653
28/02/2021 14:30,19.40732,-7.00388,20.63245998,0.96732,-0.08388,0.970949966,18.44,-6.92,19.69568481,19.43732,-7.02388,20.66746958,0.96732,-0.08388,0.970949966,18.47,-6.94,19.73080079
28/02/2021 15:00,19.0814,-6.9956,20.32334238,0.8514,-0.0756,0.854749858,18.23,-6.92,19.4992128,19.1214,-7.0156,20.36778293,0.8514,-0.0756,0.854749858,18.27,-6.94,19.54370743
28/02/2021 15:30,19.18748,-7.0884,20.45494569,0.71748,-0.0684,0.720733037,18.47,-7.02,19.75908146,19.21748,-7.1384,20.50044614,0.71748,-0.0684,0.720733037,18.5,-7.07,19.80492111
28/02/2021 16:00,19.47016,-6.99012,20.68692602,0.56016,-0.06012,0.563376996,18.91,-6.93,20.13983615,19.52016,-7.04012,20.75090205,0.56016,-0.06012,0.563376996,18.96,-6.98,20.2040095
28/02/2021 16:30,20.16088,-6.83364,21.28754843,0.38088,-0.05364,0.384638563,19.78,-6.78,20.90972979,20.20088,-6.86364,21.33506754,0.38088,-0.05364,0.384638563,19.82,-6.81,20.95730183
28/02/2021 17:00,21.17656,-6.75508,22.22786088,0.19656,-0.05508,0.204131428,20.98,-6.7,22.02385979,21.20656,-6.86508,22.2900765,0.19656,-0.05508,0.204131428,21.01,-6.81,22.08610876
28/02/2021 17:30,22.24148,-6.6078,23.20229414,0.05148,-0.0378,0.063867287,22.19,-6.57,23.14219091,22.28148,-6.6778,23.2606398,0.05148,-0.0378,0.063867287,22.23,-6.64,23.20048491
28/02/2021 18:00,23.12324,-6.53328,24.02848259,0.00324,-0.05328,0.053378423,23.12,-6.48,24.01093084,23.16324,-6.58328,24.0805993,0.00324,-0.05328,0.053378423,23.16,-6.53,24.06296948
