Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/02/2021 18:30,24.3,-6.32228,25.10898692,0,-0.06228,0.06228,24.3,-6.26,25.09337761,24.33,-6.38228,25.15317869,0,-0.06228,0.06228,24.33,-6.32,25.13744816
28/02/2021 19:00,24.44,-6.32408,25.24495173,0,-0.06408,0.06408,24.44,-6.26,25.22897541,24.5,-6.38408,25.31810572,0,-0.06408,0.06408,24.5,-6.32,25.30202363
28/02/2021 19:30,23.59,-6.57624,24.4894882,0,-0.06624,0.06624,23.59,-6.51,24.47178375,23.64,-6.64624,24.55650843,0,-0.06624,0.06624,23.64,-6.58,24.53866337
28/02/2021 20:00,22.57,-6.82948,23.58064242,0,-0.06948,0.06948,22.57,-6.76,23.56061332,22.6,-6.86948,23.62096009,0,-0.06948,0.06948,22.6,-6.8,23.60084744
28/02/2021 20:30,21.71,-6.9202,22.78625173,0,-0.0702,0.0702,21.71,-6.85,22.7650302,21.75,-6.9902,22.8456866,0,-0.0702,0.0702,21.75,-6.92,22.82430503
28/02/2021 21:00,20.09,-11.3902,23.09425808,0,-0.0702,0.0702,20.09,-11.32,23.05971596,20.72,-5.0202,21.31949362,0,-0.0702,0.0702,20.72,-4.95,21.30307255
28/02/2021 21:30,19.05,-12.28128,22.66566431,0,-0.07128,0.07128,19.05,-12.21,22.6271209,19.79,-4.66128,20.33154277,0,-0.07128,0.07128,19.79,-4.59,20.31531934
28/02/2021 22:00,18.22,-10.0202,20.79357612,0,-0.0702,0.0702,18.22,-9.95,20.75983863,18.43,-8.2102,20.17603242,0,-0.0702,0.0702,18.43,-8.14,20.14756809
28/02/2021 22:30,17.45,-7.722,19.0822374,0,-0.072,0.072,17.45,-7.65,19.05321495,17.48,-7.762,19.12587368,0,-0.072,0.072,17.48,-7.69,19.09676674
28/02/2021 23:00,16.19,-7.90056,18.01485355,0,-0.07056,0.07056,16.19,-7.83,17.98402069,16.24,-7.94056,18.07733645,0,-0.07056,0.07056,16.24,-7.87,18.04645395
28/02/2021 23:30,15.24,-7.96596,17.19634027,0,-0.07596,0.07596,15.24,-7.89,17.16128492,15.26,-7.94596,17.20482143,0,-0.07596,0.07596,15.26,-7.87,17.16987187
01/03/2021 00:00,14.26,-10.31128,17.5974457,0,-0.07128,0.07128,14.26,-10.24,17.55577398,14.48,-7.78128,16.43833077,0,-0.07128,0.07128,14.48,-7.71,16.40470969
01/03/2021 00:30,14.08,-10.16588,17.36639042,0,-0.06588,0.06588,14.08,-10.1,17.32790813,14.1,-10.21588,17.41189835,0,-0.06588,0.06588,14.1,-10.15,17.37332726
01/03/2021 01:00,14.24,-10.1648,17.49573545,0,-0.0648,0.0648,14.24,-10.1,17.45816714,14.28,-10.2148,17.55735,0,-0.0648,0.0648,14.28,-10.15,17.51972888
01/03/2021 01:30,13.88,-10.16624,17.20484919,0,-0.06624,0.06624,13.88,-10.1,17.16579156,13.9,-10.21624,17.25055245,0,-0.06624,0.06624,13.9,-10.15,17.2114061
01/03/2021 02:00,13.51,-10.16552,16.90733264,0,-0.06552,0.06552,13.51,-10.1,16.86802004,13.52,-10.32552,17.01195942,0,-0.06552,0.06552,13.52,-10.26,16.9722715
01/03/2021 02:30,13.2,-10.23516,16.70324819,0,-0.06516,0.06516,13.2,-10.17,16.66340001,13.23,-10.32516,16.78218785,0,-0.06516,0.06516,13.23,-10.26,16.74217728
01/03/2021 03:00,12.91,-10.23624,16.47570057,0,-0.06624,0.06624,12.91,-10.17,16.43462808,12.94,-10.32624,16.5552056,0,-0.06624,0.06624,12.94,-10.26,16.51396984
01/03/2021 03:30,12.79,-10.23732,16.3825157,0,-0.06732,0.06732,12.79,-10.17,16.34053243,12.8,-10.24732,16.39657181,0,-0.06732,0.06732,12.8,-10.18,16.35458346
01/03/2021 04:00,12.69,-10.2984,16.34298451,0,-0.0684,0.0684,12.69,-10.23,16.29996933,12.72,-10.3484,16.3977981,0,-0.0684,0.0684,12.72,-10.28,16.35471797
01/03/2021 04:30,12.69,-10.29804,16.34275766,0,-0.06804,0.06804,12.69,-10.23,16.29996933,12.66,-10.34804,16.35107128,0,-0.06804,0.06804,12.66,-10.28,16.30809615
01/03/2021 05:00,12.69,-10.29768,16.34253081,0,-0.06768,0.06768,12.69,-10.23,16.29996933,12.66,-10.34768,16.35084345,0,-0.06768,0.06768,12.66,-10.28,16.30809615
01/03/2021 05:30,13.05,-10.17516,16.54800233,0,-0.06516,0.06516,13.05,-10.11,16.50801623,13.08,-10.20516,16.59010822,0,-0.06516,0.06516,13.08,-10.14,16.55010574
01/03/2021 06:00,13.59,-10.10732,16.93652909,0,-0.06732,0.06732,13.59,-10.04,16.89644045,13.61,-10.20732,17.012392,0,-0.06732,0.06732,13.61,-10.14,16.97208591
01/03/2021 06:30,15.07,-8.55588,17.32939649,0,-0.06588,0.06588,15.07,-8.49,17.29696505,15.09,-8.66588,17.40130961,0,-0.06588,0.06588,15.09,-8.6,17.36859522
01/03/2021 07:00,16.35,-7.53732,18.00371331,0,-0.06732,0.06732,16.35,-7.47,17.97563351,16.41,-7.56732,18.0707618,0,-0.06732,0.06732,16.41,-7.5,18.04267441
01/03/2021 07:30,18.01,-8.35552,19.85383627,0,-0.06552,0.06552,18.01,-8.29,19.82635115,18.05,-8.36552,19.89433148,0,-0.06552,0.06552,18.05,-8.3,19.86686941
01/03/2021 08:00,19.48432,-8.34472,21.19606279,0.00432,-0.05472,0.054890261,19.48,-8.29,21.17060462,19.53432,-8.35472,21.24596442,0.00432,-0.05472,0.054890261,19.53,-8.3,21.22053015
01/03/2021 08:30,21.37088,-7.77924,22.74271503,0.02088,-0.03924,0.044449432,21.35,-7.74,22.70969176,21.59088,-6.13924,22.44674513,0.02088,-0.03924,0.044449432,21.57,-6.1,22.41595191
01/03/2021 09:00,22.09348,-8.74916,23.76277886,0.03348,-0.02916,0.044398378,22.06,-8.72,23.72091904,22.23348,-7.54916,23.48015012,0.03348,-0.02916,0.044398378,22.2,-7.52,23.43907848
01/03/2021 09:30,23.32672,-6.26268,24.15278507,0.03672,-0.02268,0.043159481,23.29,-6.24,24.11144334,23.38672,-6.32268,24.22632772,0.03672,-0.02268,0.043159481,23.35,-6.3,24.18496434
01/03/2021 10:00,23.96112,-6.12852,24.73244891,0.05112,-0.03852,0.064008162,23.91,-6.09,24.67339053,24.01112,-6.15852,24.78832895,0.05112,-0.03852,0.064008162,23.96,-6.12,24.72925393
01/03/2021 10:30,24.19604,-6.14292,24.96364993,0.08604,-0.05292,0.10101192,24.11,-6.09,24.86725156,24.23604,-6.17292,25.0098096,0.08604,-0.05292,0.10101192,24.15,-6.12,24.91338797
01/03/2021 11:00,24.6522,-5.11696,25.17765367,0.1422,-0.06696,0.157176594,24.51,-5.05,25.02483966,24.7022,-5.21696,25.2470861,0.1422,-0.06696,0.157176594,24.56,-5.15,25.09414474
01/03/2021 11:30,24.91756,-4.07588,25.2487147,0.18756,-0.06588,0.198793682,24.73,-4.01,25.05300381,24.96756,-4.13588,25.30779634,0.18756,-0.06588,0.198793682,24.78,-4.07,25.11201505
01/03/2021 12:00,24.94168,-5.9538,25.64244793,0.21168,-0.0738,0.224175963,24.73,-5.88,25.41942761,24.99168,-5.9938,25.70038341,0.21168,-0.0738,0.224175963,24.78,-5.92,25.47733895
01/03/2021 12:30,25.04792,-6.13452,25.78818784,0.45792,-0.07452,0.463943916,24.59,-6.06,25.32571223,25.10792,-6.17452,25.85599242,0.45792,-0.07452,0.463943916,24.65,-6.1,25.39355233
01/03/2021 13:00,24.7892,-5.64704,25.42426985,0.6192,-0.07704,0.623974199,24.17,-5.57,24.80350378,24.8292,-5.70704,25.47664574,0.6192,-0.07704,0.623974199,24.21,-5.63,24.85600531
01/03/2021 13:30,23.84064,-6.65452,24.75194441,0.71064,-0.07452,0.714536521,23.13,-6.58,24.04772962,24.16064,-3.99452,24.4886242,0.71064,-0.07452,0.714536521,23.45,-3.92,23.77538433
01/03/2021 14:00,23.08724,-6.49884,23.98448607,0.77724,-0.07884,0.781228368,22.31,-6.42,23.21535053,23.12724,-6.55884,24.03929309,0.77724,-0.07884,0.781228368,22.35,-6.48,23.27042973
01/03/2021 14:30,22.47856,-6.6736,23.44829624,0.89856,-0.0936,0.903421847,21.58,-6.58,22.56086878,22.51856,-6.7036,23.49518669,0.89856,-0.0936,0.903421847,21.62,-6.61,22.60788579
01/03/2021 15:00,21.99168,-7.02704,23.08708038,0.75168,-0.07704,0.755617618,21.24,-6.95,22.34815652,22.03168,-7.04704,23.13127096,0.75168,-0.07704,0.755617618,21.28,-6.97,22.3923938
01/03/2021 15:30,21.77404,-7.73588,23.10741563,0.64404,-0.06588,0.647400723,21.13,-7.67,22.47900799,21.81404,-7.85588,23.18549529,0.64404,-0.06588,0.647400723,21.17,-7.79,22.55777028
01/03/2021 16:00,22.10952,-6.5966,23.07262461,0.47952,-0.0666,0.484122908,21.63,-6.53,22.59419837,22.14952,-6.6466,23.12527898,0.47952,-0.0666,0.484122908,21.67,-6.58,22.6469711
01/03/2021 16:30,22.53256,-6.59264,23.47720516,0.32256,-0.06264,0.328585945,22.21,-6.53,23.150054,22.55256,-6.64264,23.51047913,0.32256,-0.06264,0.328585945,22.23,-6.58,23.18338414
01/03/2021 17:00,23.22208,-6.5966,24.14083949,0.17208,-0.0666,0.184518526,23.05,-6.53,23.95711585,23.26208,-6.6466,24.19300844,0.17208,-0.0666,0.184518526,23.09,-6.58,24.00925863
01/03/2021 17:30,23.94084,-8.3314,25.34908373,0.06084,-0.0414,0.073589847,23.88,-8.29,25.27802405,24.54084,-3.2514,24.75529095,0.06084,-0.0414,0.073589847,24.48,-3.21,24.68956257
01/03/2021 18:00,24.87504,-7.96652,26.11959142,0.00504,-0.05652,0.056744268,24.87,-7.91,26.09760525,25.56504,-2.19652,25.65922778,0.00504,-0.05652,0.056744268,25.56,-2.14,25.64942884
01/03/2021 18:30,26.2,-5.962,26.86978682,0,-0.072,0.072,26.2,-5.89,26.85390288,26.28,-6.042,26.96561077,0,-0.072,0.072,26.28,-5.97,26.94956957
01/03/2021 19:00,26.67,-6.19668,27.38042628,0,-0.07668,0.07668,26.67,-6.12,27.36317416,26.72,-6.30668,27.45419117,0,-0.07668,0.07668,26.72,-6.23,27.43667801
01/03/2021 19:30,25.79,-6.43992,26.58188612,0,-0.07992,0.07992,25.79,-6.36,26.56263729,25.89,-6.19992,26.62200421,0,-0.07992,0.07992,25.89,-6.12,26.60350541
01/03/2021 20:00,24.45,-6.58236,25.32054429,0,-0.07236,0.07236,24.45,-6.51,25.30182997,24.51,-6.62236,25.38889033,0,-0.07236,0.07236,24.51,-6.55,25.37011234
01/03/2021 20:30,23.34,-6.802,24.31096057,0,-0.072,0.072,23.34,-6.73,24.29091394,23.38,-6.832,24.35776312,0,-0.072,0.072,23.38,-6.76,24.33766628
01/03/2021 21:00,22.31,-7.05488,23.39887672,0,-0.07488,0.07488,22.31,-6.98,23.37640905,22.34,-7.10488,23.44258774,0,-0.07488,0.07488,22.34,-7.03,23.42000213
01/03/2021 21:30,21.16,-7.37668,22.40894928,0,-0.07668,0.07668,21.16,-7.3,22.38382452,21.2,-7.44668,22.46982517,0,-0.07668,0.07668,21.2,-7.37,22.4445294
01/03/2021 22:00,19.79,-7.56308,21.18594532,0,-0.07308,0.07308,19.79,-7.49,21.15996692,19.83,-7.56308,21.22331452,0,-0.07308,0.07308,19.83,-7.49,21.19738191
01/03/2021 22:30,18.72,-7.6974,20.24076003,0,-0.0774,0.0774,18.72,-7.62,20.2114522,18.78,-7.7174,20.30385832,0,-0.0774,0.0774,18.78,-7.64,20.27456535
01/03/2021 23:00,17.42,-7.8974,19.12656077,0,-0.0774,0.0774,17.42,-7.82,19.09473226,17.48,-7.9474,19.20186363,0,-0.0774,0.0774,17.48,-7.87,19.16995827
01/03/2021 23:30,15.8,-11.93776,19.80278046,0,-0.07776,0.07776,15.8,-11.86,19.75600162,16.32,-5.86776,17.34280852,0,-0.07776,0.07776,16.32,-5.79,17.31665383
02/03/2021 00:00,14.92,-10.6838,18.35074883,0,-0.0738,0.0738,14.92,-10.61,18.30788082,15.05,-9.2738,17.67783546,0,-0.0738,0.0738,15.05,-9.2,17.63923184
02/03/2021 00:30,14.92,-9.40624,17.63756647,0,-0.06624,0.06624,14.92,-9.34,17.60232939,14.91,-9.45624,17.65583685,0,-0.06624,0.06624,14.91,-9.39,17.62044835
02/03/2021 01:00,15.03,-10.03056,18.06967166,0,-0.07056,0.07056,15.03,-9.96,18.03059899,15.09,-10.09056,18.15289236,0,-0.07056,0.07056,15.09,-10.02,18.11376548
02/03/2021 01:30,14.77,-10.17452,17.93526574,0,-0.07452,0.07452,14.77,-10.1,17.89309643,14.81,-10.17452,17.96822076,0,-0.07452,0.07452,14.81,-10.1,17.92612897
02/03/2021 02:00,14.44,-9.6938,17.39204871,0,-0.0738,0.0738,14.44,-9.62,17.35102302,14.46,-9.7138,17.41980225,0,-0.0738,0.0738,14.46,-9.64,17.37875715
02/03/2021 02:30,14.22,-8.09452,16.36244646,0,-0.07452,0.07452,14.22,-8.02,16.32570979,14.25,-8.15452,16.41824279,0,-0.07452,0.07452,14.25,-8.08,16.38135831
02/03/2021 03:00,13.97,-8.09416,16.14547386,0,-0.07416,0.07416,13.97,-8.02,16.10842326,13.98,-8.15416,16.18427401,0,-0.07416,0.07416,13.98,-8.08,16.14703688
02/03/2021 03:30,13.77,-8.16524,16.00887392,0,-0.07524,0.07524,13.77,-8.09,15.97062929,13.8,-8.15524,16.02959574,0,-0.07524,0.07524,13.8,-8.08,15.99144771
02/03/2021 04:00,13.49,-8.80632,16.1099774,0,-0.07632,0.07632,13.49,-8.73,16.06838511,13.58,-8.09632,15.81033831,0,-0.07632,0.07632,13.58,-8.02,15.77139182
02/03/2021 04:30,13.31,-10.16768,16.74926317,0,-0.06768,0.06768,13.31,-10.1,16.70826442,13.33,-10.19768,16.78337205,0,-0.06768,0.06768,13.33,-10.13,16.74233556
02/03/2021 05:00,13.31,-10.1666,16.74860757,0,-0.0666,0.0666,13.31,-10.1,16.70826442,13.33,-10.1966,16.78271586,0,-0.0666,0.0666,13.33,-10.13,16.74233556
02/03/2021 05:30,13.71,-10.03912,16.99258751,0,-0.06912,0.06912,13.71,-9.97,16.95184356,13.73,-10.10912,17.05013804,0,-0.06912,0.06912,13.73,-10.04,17.00924748
02/03/2021 06:00,14.28,-9.10876,16.93776575,0,-0.06876,0.06876,14.28,-9.04,16.90088755,14.27,-9.77876,17.29904758,0,-0.06876,0.06876,14.27,-9.71,17.2602723
02/03/2021 06:30,15.49,-9.42164,18.13028958,0,-0.07164,0.07164,15.49,-9.35,18.09316446,15.53,-9.52164,18.21654545,0,-0.07164,0.07164,15.53,-9.45,18.1792024
02/03/2021 07:00,16.61,-9.60128,19.18532454,0,-0.07128,0.07128,16.61,-9.53,19.14975196,16.65,-9.65128,19.2449917,0,-0.07128,0.07128,16.65,-9.58,19.20934408
02/03/2021 07:30,18.5418,-7.53128,20.01295894,0.0018,-0.07128,0.071302724,18.54,-7.46,19.98457405,18.5918,-7.78128,20.15448699,0.0018,-0.07128,0.071302724,18.59,-7.71,20.1254118
02/03/2021 08:00,20.11016,-7.09536,21.32516515,0.02016,-0.04536,0.049638243,20.09,-7.05,21.29109203,20.14016,-7.14536,21.37012434,0.02016,-0.04536,0.049638243,20.12,-7.1,21.33598838
02/03/2021 08:30,21.8168,-6.78832,22.84850215,0.0468,-0.05832,0.074776082,21.77,-6.73,22.78652672,21.8768,-6.84832,22.92365296,0.0468,-0.05832,0.074776082,21.83,-6.79,22.86160537
02/03/2021 09:00,22.46668,-9.2548,24.2982105,0.07668,-0.0648,0.100393538,22.39,-9.19,24.20264862,22.92668,-5.0948,23.48594565,0.07668,-0.0648,0.100393538,22.85,-5.03,23.39708101
02/03/2021 09:30,23.0498,-11.28056,25.66211827,0.1098,-0.07056,0.130517254,22.94,-11.21,25.53248323,23.8998,-3.62056,24.17248218,0.1098,-0.07056,0.130517254,23.79,-3.55,24.0534114
02/03/2021 10:00,23.84228,-8.42912,25.28842383,0.15228,-0.06912,0.167232691,23.69,-8.36,25.12181721,24.26228,-5.01912,24.77599234,0.15228,-0.06912,0.167232691,24.11,-4.95,24.61289499
02/03/2021 10:30,24.39276,-6.1656,25.15991581,0.21276,-0.0756,0.225792333,24.18,-6.09,24.93512583,24.46276,-6.2356,25.24498632,0.21276,-0.0756,0.225792333,24.25,-6.16,25.02015388
02/03/2021 11:00,24.51864,-6.16272,25.2812742,0.27864,-0.07272,0.287972999,24.24,-6.09,24.99331311,24.52864,-6.23272,25.30812081,0.27864,-0.07272,0.287972999,24.25,-6.16,25.02015388
02/03/2021 11:30,24.5478,-6.16272,25.30955556,0.3078,-0.07272,0.316273676,24.24,-6.09,24.99331311,24.5578,-6.23272,25.33638371,0.3078,-0.07272,0.316273676,24.25,-6.16,25.02015388
02/03/2021 12:00,24.53196,-6.16056,25.29366642,0.29196,-0.07056,0.30036537,24.24,-6.09,24.99331311,24.61196,-6.23056,25.3883527,0.29196,-0.07056,0.30036537,24.32,-6.16,25.0880051
02/03/2021 12:30,25.08912,-6.03416,25.80455443,0.33912,-0.07416,0.347134095,24.75,-5.96,25.45749595,25.15912,-6.14416,25.89849458,0.33912,-0.07416,0.347134095,24.82,-6.07,25.55146375
02/03/2021 13:00,25.05328,-6.1956,25.80798904,0.50328,-0.0756,0.508926437,24.55,-6.12,25.3013221,25.10328,-6.2356,25.86614339,0.50328,-0.0756,0.508926437,24.6,-6.16,25.35952681
02/03/2021 13:30,24.27628,-8.11984,25.59823377,0.56628,-0.06984,0.570570472,23.71,-8.05,25.03930111,24.89628,-2.79984,25.05322059,0.56628,-0.06984,0.570570472,24.33,-2.73,24.48268368
02/03/2021 14:00,23.78324,-6.35984,24.6188966,0.63324,-0.06984,0.637079684,23.15,-6.29,23.98930178,23.83324,-6.44984,24.69056024,0.63324,-0.06984,0.637079684,23.2,-6.38,24.06126347
02/03/2021 14:30,23.13148,-6.49092,24.02493308,0.50148,-0.07092,0.506469976,22.63,-6.42,23.52303764,23.17148,-6.56092,24.08242423,0.50148,-0.07092,0.506469976,22.67,-6.49,23.58069125
02/03/2021 15:00,22.68292,-6.642,23.63537653,0.59292,-0.072,0.597275587,22.09,-6.57,23.04632292,22.71292,-6.702,23.68107977,0.59292,-0.072,0.597275587,22.12,-6.63,23.09223463
02/03/2021 15:30,22.57808,-6.6402,23.53427187,0.56808,-0.0702,0.572401019,22.01,-6.57,22.96965389,22.60808,-6.6302,23.5602384,0.56808,-0.0702,0.572401019,22.04,-6.56,22.9955474
02/03/2021 16:00,22.7558,-6.5384,23.67650963,0.4158,-0.0684,0.421388419,22.34,-6.47,23.25804162,22.7958,-6.5584,23.72047867,0.4158,-0.0684,0.421388419,22.38,-6.49,23.30202781
02/03/2021 16:30,23.23628,-6.5366,24.13818236,0.20628,-0.0666,0.216764846,23.03,-6.47,23.92157604,23.27628,-6.5566,24.18210525,0.20628,-0.0666,0.216764846,23.07,-6.49,23.96549603
02/03/2021 17:00,23.7834,-6.3948,24.62810554,0.1134,-0.0648,0.130608576,23.67,-6.33,24.50179177,23.8234,-6.4448,24.67974543,0.1134,-0.0648,0.130608576,23.71,-6.38,24.55338062
02/03/2021 17:30,24.677,-6.30768,25.47039764,0.747,0.02232,0.747333381,23.93,-6.33,24.75305638,24.727,-6.35768,25.53124799,0.747,0.02232,0.747333381,23.98,-6.38,24.81420561
02/03/2021 18:00,25.94088,-6.15216,26.66042625,6.50088,0.44784,6.516287397,19.44,-6.6,20.52982221,25.98088,-6.16216,26.70165428,6.50088,0.44784,6.516287397,19.48,-6.61,20.57091393
02/03/2021 18:30,27.17808,-5.84684,27.79988436,6.50808,0.44316,6.523150778,20.67,-6.29,21.60585569,27.21808,-5.87684,27.8453071,6.50808,0.44316,6.523150778,20.71,-6.32,21.65286355
02/03/2021 19:00,27.17844,-5.92468,27.81671141,6.50844,0.44532,6.523657037,20.67,-6.37,21.62928108,27.21844,-5.96468,27.86432995,6.50844,0.44532,6.523657037,20.71,-6.41,21.67930349
02/03/2021 19:30,26.3016,-6.16648,27.01480406,6.5016,0.44352,6.516710255,19.8,-6.61,20.87419699,26.3416,-6.20648,27.06289498,6.5016,0.44352,6.516710255,19.84,-6.65,20.92482019
02/03/2021 20:00,25.13628,-6.28068,25.90906238,2.63628,0.13932,2.639958769,22.5,-6.42,23.39799991,25.17628,-6.36068,25.96735113,2.63628,0.13932,2.639958769,22.54,-6.5,23.45850805
02/03/2021 20:30,23.79,-6.8128,24.74627939,0,-0.0828,0.0828,23.79,-6.73,24.7236122,23.86,-6.8828,24.83289222,0,-0.0828,0.0828,23.86,-6.8,24.81007054
02/03/2021 21:00,22.31,-9.54172,24.26480003,0,-0.08172,0.08172,22.31,-9.46,24.23278152,22.73,-5.75172,23.4464322,0,-0.08172,0.08172,22.73,-5.67,23.42651916
02/03/2021 21:30,21.28,-7.96848,22.72300758,0,-0.07848,0.07848,21.28,-7.89,22.6956053,21.42,-6.81848,22.47905847,0,-0.07848,0.07848,21.42,-6.74,22.45537797
02/03/2021 22:00,20.07,-7.43884,21.40423417,0,-0.07884,0.07884,20.07,-7.36,21.3769619,20.13,-7.47884,21.47440215,0,-0.07884,0.07884,20.13,-7.4,21.44707206
02/03/2021 22:30,18.81,-8.70136,20.7250999,0,-0.08136,0.08136,18.81,-8.62,20.69107295,19,-7.13136,20.29424291,0,-0.08136,0.08136,19,-7.05,20.26579631
02/03/2021 23:00,17.07,-11.73704,20.71576713,0,-0.07704,0.07704,17.07,-11.66,20.67221565,17.58,-6.65704,18.79820687,0,-0.07704,0.07704,17.58,-6.58,18.77106284
02/03/2021 23:30,16.2,-7.91128,18.02854268,0,-0.07128,0.07128,16.2,-7.84,17.99737759,16.25,-7.96128,18.09542703,0,-0.07128,0.07128,16.25,-7.89,18.06418003
03/03/2021 00:00,15.44,-7.98488,17.38251733,0,-0.07488,0.07488,15.44,-7.91,17.34824775,15.45,-8.05488,17.42365036,0,-0.07488,0.07488,15.45,-7.98,17.38916042
03/03/2021 00:30,15.19,-7.98092,17.15899717,0,-0.07092,0.07092,15.19,-7.91,17.12612624,15.24,-8.05092,17.23586124,0,-0.07092,0.07092,15.24,-7.98,17.2028486
03/03/2021 01:00,15.39,-7.98092,17.33629672,0,-0.07092,0.07092,15.39,-7.91,17.3037626,15.4,-7.97092,17.3405757,0,-0.07092,0.07092,15.4,-7.9,17.30809059
03/03/2021 01:30,15.09,-7.98092,17.07053555,0,-0.07092,0.07092,15.09,-7.91,17.03749395,15.11,-7.97092,17.08354956,0,-0.07092,0.07092,15.11,-7.9,17.05057477
03/03/2021 02:00,14.76,-8.11984,16.84605003,0,-0.06984,0.06984,14.76,-8.05,16.81249833,14.79,-8.15984,16.89162777,0,-0.06984,0.06984,14.79,-8.09,16.85800107
03/03/2021 02:30,14.47,-8.25956,16.66136943,0,-0.07956,0.07956,14.47,-8.18,16.62207267,14.48,-8.26956,16.67501192,0,-0.07956,0.07956,14.48,-8.19,16.63569956
03/03/2021 03:00,14.1,-8.2574,16.33997108,0,-0.0774,0.0774,14.1,-8.18,16.30099383,14.13,-8.2674,16.37091331,0,-0.0774,0.0774,14.13,-8.19,16.33196253
03/03/2021 03:30,13.88,-8.25848,16.15106473,0,-0.07848,0.07848,13.88,-8.18,16.11107693,13.93,-8.36848,16.25042638,0,-0.07848,0.07848,13.93,-8.29,16.21015114
03/03/2021 04:00,13.73,-8.25848,16.0223404,0,-0.07848,0.07848,13.73,-8.18,15.98203053,13.75,-8.36848,16.09639579,0,-0.07848,0.07848,13.75,-8.29,16.05573418
03/03/2021 04:30,13.63,-8.25776,15.93635781,0,-0.07776,0.07776,13.63,-8.18,15.89620395,13.68,-8.36776,16.03626538,0,-0.07776,0.07776,13.68,-8.29,15.99582758
03/03/2021 05:00,13.63,-8.17452,15.8933847,0,-0.07452,0.07452,13.63,-8.1,15.85518527,13.68,-8.26452,15.98263717,0,-0.07452,0.07452,13.68,-8.19,15.94423093
03/03/2021 05:30,13.98,-8.17596,16.1952685,0,-0.07596,0.07596,13.98,-8.1,16.15705419,14,-8.16596,16.20749526,0,-0.07596,0.07596,14,-8.09,16.16935682
03/03/2021 06:00,14.51,-8.11812,16.62660435,0,-0.07812,0.07812,14.51,-8.04,16.58860151,14.55,-8.16812,16.68594272,0,-0.07812,0.07812,14.55,-8.09,16.6478407
03/03/2021 06:30,15.78,-7.8656,17.63167784,0,-0.0756,0.0756,15.78,-7.79,17.59808228,15.8,-7.9156,17.67191906,0,-0.0756,0.0756,15.8,-7.84,17.63818585
03/03/2021 07:00,16.86,-7.63308,18.50739069,0,-0.07308,0.07308,16.86,-7.56,18.47736994,16.9,-7.68308,18.56447463,0,-0.07308,0.07308,16.9,-7.61,18.53434919
03/03/2021 07:30,18.57,-8.38524,20.37540551,0,-0.07524,0.07524,18.57,-8.31,20.34455701,18.62,-8.47524,20.4581058,0,-0.07524,0.07524,18.62,-8.4,20.42705069
03/03/2021 08:00,20.35088,-6.95724,21.50724309,0.02088,-0.05724,0.060929402,20.33,-6.9,21.46902187,20.39088,-6.99724,21.55804617,0.02088,-0.05724,0.060929402,20.37,-6.94,21.51976998
03/03/2021 08:30,21.99024,-6.57888,22.95326376,0.03024,-0.03888,0.049255578,21.96,-6.54,22.91316652,22.04024,-6.61888,23.0126433,0.03024,-0.03888,0.049255578,22.01,-6.58,22.97251619
03/03/2021 09:00,22.9796,-6.43148,23.86264761,0.0396,-0.05148,0.064948829,22.94,-6.38,23.81066988,23.0196,-6.46148,23.90925988,0.0396,-0.05148,0.064948829,22.98,-6.41,23.85725257
03/03/2021 09:30,23.82208,-6.20264,24.61634088,0.08208,-0.06264,0.103251615,23.74,-6.14,24.52115821,23.87208,-6.25264,24.67735218,0.08208,-0.06264,0.103251615,23.79,-6.19,24.58211138
03/03/2021 10:00,24.26584,-6.12444,25.02678078,0.10584,-0.06444,0.123913757,24.16,-6.06,24.90841625,24.35584,-6.18444,25.12875326,0.10584,-0.06444,0.123913757,24.25,-6.12,25.01033586
03/03/2021 10:30,24.47944,-6.12984,25.23525156,0.19944,-0.06984,0.211314787,24.28,-6.06,25.02482767,24.52944,-6.18984,25.29837042,0.19944,-0.06984,0.211314787,24.33,-6.12,25.08791143
03/03/2021 11:00,24.857,-6.06092,25.58525357,0.117,-0.07092,0.136816104,24.74,-5.99,25.45481683,24.897,-6.18092,25.65276556,0.117,-0.07092,0.136816104,24.78,-6.11,25.52215704
03/03/2021 11:30,24.89732,-6.0602,25.6242574,0.15732,-0.0702,0.172271943,24.74,-5.99,25.45481683,24.93732,-6.1002,25.67259957,0.15732,-0.0702,0.172271943,24.78,-6.03,25.50312334
03/03/2021 12:00,25.15944,-6.06308,25.87969011,0.19944,-0.07308,0.212407627,24.96,-5.99,25.66869105,25.19944,-6.10308,25.92796486,0.19944,-0.07308,0.212407627,25,-6.03,25.716938
03/03/2021 12:30,25.552,-5.94128,26.23363322,0.162,-0.07128,0.176988244,25.39,-5.87,26.05971988,25.602,-5.98128,26.29140762,0.162,-0.07128,0.176988244,25.44,-5.91,26.11745968
03/03/2021 13:00,25.46104,-5.93624,26.14389992,0.22104,-0.06624,0.230751856,25.24,-5.87,25.91359682,25.53104,-5.97624,26.22116412,0.22104,-0.06624,0.230751856,25.31,-5.91,25.99084839
03/03/2021 13:30,25.2282,-6.08984,25.95280768,0.1782,-0.06984,0.191397141,25.05,-6.02,25.76320826,25.2782,-6.13984,26.01317033,0.1782,-0.06984,0.191397141,25.1,-6.07,25.82353384
03/03/2021 14:00,24.91716,-6.09128,25.65089773,0.13716,-0.07128,0.154575884,24.78,-6.02,25.50076077,24.95716,-6.14128,25.70165666,0.13716,-0.07128,0.154575884,24.82,-6.07,25.55146375
03/03/2021 14:30,24.45264,-6.21208,25.22937853,0.15264,-0.08208,0.17330925,24.3,-6.13,25.06126294,24.48264,-6.29208,25.27825018,0.15264,-0.08208,0.17330925,24.33,-6.21,25.11001792
03/03/2021 15:00,24.099,-6.19156,24.88166426,0.099,-0.06156,0.116578873,24,-6.13,24.77048445,24.179,-6.27156,24.9791214,0.099,-0.06156,0.116578873,24.08,-6.21,24.86786078
03/03/2021 15:30,24.43672,-6.16888,25.20334035,0.03672,-0.03888,0.053479088,24.4,-6.13,25.15823722,24.48672,-6.15888,25.24938136,0.03672,-0.03888,0.053479088,24.45,-6.12,25.2043032
03/03/2021 16:00,24.7406,-6.04204,25.46769592,0.0306,-0.03204,0.044304871,24.71,-6.01,25.43037947,24.7706,-6.15204,25.52313109,0.0306,-0.03204,0.044304871,24.74,-6.12,25.48572149
03/03/2021 16:30,24.66356,-6.17672,25.42524458,0.04356,-0.03672,0.056972204,24.62,-6.14,25.37408126,24.71356,-6.26672,25.49572175,0.04356,-0.03672,0.056972204,24.67,-6.23,25.44448467
03/03/2021 17:00,24.4998,-6.30792,25.29881528,0.8298,-0.00792,0.829837795,23.67,-6.3,24.49405846,24.5498,-6.33792,25.35472165,0.8298,-0.00792,0.829837795,23.72,-6.33,24.55009776
03/03/2021 17:30,25.18476,-6.23288,25.94457418,6.58476,0.44712,6.599922769,18.6,-6.68,19.76315764,25.22476,-6.26288,25.99061721,6.58476,0.44712,6.599922769,18.64,-6.71,19.81094899
03/03/2021 18:00,25.84116,-6.14164,26.5609731,6.49116,0.46836,6.508034975,19.35,-6.61,20.44785074,25.88116,-6.16164,26.6045156,6.49116,0.46836,6.508034975,19.39,-6.63,20.49216924
03/03/2021 18:30,26.73756,-6.01252,27.40524606,6.48756,0.44748,6.502974174,20.25,-6.46,21.25544871,26.79756,-6.03252,27.46817285,6.48756,0.44748,6.502974174,20.31,-6.48,21.31868898
03/03/2021 19:00,26.85892,-6.01864,27.52499975,6.47892,0.44136,6.493935865,20.38,-6.46,21.37933582,26.88892,-6.03864,27.55865004,6.47892,0.44136,6.493935865,20.41,-6.48,21.41397908
03/03/2021 19:30,26.00316,-6.20116,26.73235334,6.47316,0.43884,6.488018259,19.53,-6.64,20.62790586,26.05316,-6.25116,26.79261367,6.47316,0.43884,6.488018259,19.58,-6.69,20.69136293
03/03/2021 20:00,24.8274,-6.8208,25.74729313,6.4674,0.4392,6.482295843,18.36,-7.26,19.7432824,24.8774,-6.6408,25.74850006,6.4674,0.4392,6.482295843,18.41,-7.08,19.7244645
03/03/2021 20:30,23.0808,-8.95484,24.75706946,0.5508,-0.02484,0.551359833,22.53,-8.93,24.23521818,23.1208,-9.00484,24.81246735,0.5508,-0.02484,0.551359833,22.57,-8.98,24.29084807
03/03/2021 21:00,21.98,-7.86632,23.345222,0,-0.07632,0.07632,21.98,-7.79,23.31961621,22.01,-7.91632,23.39034464,0,-0.07632,0.07632,22.01,-7.84,23.36462497
03/03/2021 21:30,21,-7.19488,22.19833999,0,-0.07488,0.07488,21,-7.12,22.17418319,21.03,-7.24488,22.24295813,0,-0.07488,0.07488,21.03,-7.17,22.21868133
03/03/2021 22:00,19.71,-7.37524,21.04467308,0,-0.07524,0.07524,19.71,-7.3,21.01842287,19.77,-7.44524,21.12544671,0,-0.07524,0.07524,19.77,-7.37,21.09904737
03/03/2021 22:30,18.54,-7.51452,20.00498965,0,-0.07452,0.07452,18.54,-7.44,19.97711691,18.58,-7.56452,20.06086645,0,-0.07452,0.07452,18.58,-7.49,20.03288546
03/03/2021 23:00,17.28,-7.74992,18.93831196,0,-0.07992,0.07992,17.28,-7.67,18.9057478,17.31,-7.76992,18.97387037,0,-0.07992,0.07992,17.31,-7.69,18.94128296
03/03/2021 23:30,15.75,-10.01308,18.66344746,0,-0.07308,0.07308,15.75,-9.94,18.6243416,15.78,-9.89308,18.6247532,0,-0.07308,0.07308,15.78,-9.82,18.58603777
04/03/2021 00:00,14.87,-10.00984,17.92522794,0,-0.06984,0.06984,14.87,-9.94,17.88632159,14.91,-10.05984,17.98634151,0,-0.06984,0.06984,14.91,-9.99,17.94737307
04/03/2021 00:30,14.77,-9.57444,17.60178404,0,-0.06444,0.06444,14.77,-9.51,17.56681531,14.75,-10.27444,17.975723,0,-0.06444,0.06444,14.75,-10.21,17.93896876
04/03/2021 01:00,15.28,-7.04164,16.82447901,0,-0.07164,0.07164,15.28,-6.97,16.79462116,15.08,-9.88164,18.02923207,0,-0.07164,0.07164,15.08,-9.81,17.9900667
04/03/2021 01:30,14.94,-8.11272,17.0005831,0,-0.07272,0.07272,14.94,-8.04,16.9660013,14.96,-8.14272,17.03248335,0,-0.07272,0.07272,14.96,-8.07,16.9978381
04/03/2021 02:00,14.56,-8.11416,16.66832903,0,-0.07416,0.07416,14.56,-8.04,16.63235401,14.57,-8.14416,16.69168182,0,-0.07416,0.07416,14.57,-8.07,16.65562367
04/03/2021 02:30,14.23,-8.18776,16.41743932,0,-0.07776,0.07776,14.23,-8.11,16.37879727,14.25,-8.21776,16.44974405,0,-0.07776,0.07776,14.25,-8.14,16.41103592
04/03/2021 03:00,13.59,-9.63272,16.65765273,0,-0.07272,0.07272,13.59,-9.56,16.61570642,13.6,-9.61272,16.65426029,0,-0.07272,0.07272,13.6,-9.54,16.61239296
04/03/2021 03:30,13.26,-10.27804,16.77693972,0,-0.06804,0.06804,13.26,-10.21,16.73534284,13.27,-10.33804,16.82165185,0,-0.06804,0.06804,13.27,-10.27,16.77992253
04/03/2021 04:00,13.06,-10.28092,16.62109852,0,-0.07092,0.07092,13.06,-10.21,16.57732487,13.1,-10.34092,16.68965627,0,-0.07092,0.07092,13.1,-10.27,16.64580728
04/03/2021 04:30,13.06,-10.27984,16.62043051,0,-0.06984,0.06984,13.06,-10.21,16.57732487,13.1,-10.33984,16.68898712,0,-0.06984,0.06984,13.1,-10.27,16.64580728
04/03/2021 05:00,13.06,-10.27948,16.62020785,0,-0.06948,0.06948,13.06,-10.21,16.57732487,13.1,-10.33948,16.68876408,0,-0.06948,0.06948,13.1,-10.27,16.64580728
04/03/2021 05:30,13.38,-10.27984,16.87304094,0,-0.06984,0.06984,13.38,-10.21,16.83058228,13.39,-10.33984,16.9175764,0,-0.06984,0.06984,13.39,-10.27,16.87498148
04/03/2021 06:00,13.91,-10.17452,17.23394781,0,-0.07452,0.07452,13.91,-10.1,17.19005817,13.95,-10.20452,17.28394424,0,-0.07452,0.07452,13.95,-10.13,17.2400522
04/03/2021 06:30,15.05,-9.94164,18.03714794,0,-0.07164,0.07164,15.05,-9.87,17.99776097,15.08,-9.98164,18.08423449,0,-0.07164,0.07164,15.08,-9.91,18.04479149
04/03/2021 07:00,16.29,-8.5684,18.40602017,0,-0.0684,0.0684,16.29,-8.5,18.37427822,16.17,-10.3184,19.1817173,0,-0.0684,0.0684,16.17,-10.25,19.14500979
04/03/2021 07:30,18.09,-7.38804,19.54050243,0,-0.06804,0.06804,18.09,-7.32,19.51487894,18.14,-7.41804,19.59813556,0,-0.06804,0.06804,18.14,-7.35,19.57248324
04/03/2021 08:00,19.37432,-8.4222,21.12575983,0.00432,-0.0522,0.052378454,19.37,-8.37,21.10103789,19.42432,-8.4822,21.19556379,0.00432,-0.0522,0.052378454,19.42,-8.43,21.17076522
04/03/2021 08:30,21.19656,-6.84536,22.27449459,0.01656,-0.04536,0.048288334,21.18,-6.8,22.24482861,21.23656,-6.94536,22.34344437,0.01656,-0.04536,0.048288334,21.22,-6.9,22.31363709
04/03/2021 09:00,22.11536,-6.49428,23.04918265,0.04536,-0.04428,0.063389652,22.07,-6.45,22.99320334,22.15536,-6.55428,23.10451391,0.04536,-0.04428,0.063389652,22.11,-6.51,23.048475
04/03/2021 09:30,22.9202,-6.44084,23.8079816,0.0702,-0.06084,0.092895348,22.85,-6.38,23.72397311,22.9502,-6.51084,23.85587386,0.0702,-0.06084,0.092895348,22.88,-6.45,23.77176687
04/03/2021 10:00,23.36456,-6.32344,24.20513494,0.12456,-0.07344,0.144598158,23.24,-6.25,24.06574537,23.39456,-6.36344,24.24456241,0.12456,-0.07344,0.144598158,23.27,-6.29,24.10512394
04/03/2021 10:30,23.8356,-6.32524,24.66058573,0.1656,-0.07524,0.181891225,23.67,-6.25,24.48124588,23.8856,-6.36524,24.71918622,0.1656,-0.07524,0.181891225,23.72,-6.29,24.53981459
04/03/2021 11:00,23.88096,-6.31912,24.70286478,0.21096,-0.06912,0.221994811,23.67,-6.25,24.48124588,23.93096,-6.35912,24.76144692,0.21096,-0.06912,0.221994811,23.72,-6.29,24.53981459
04/03/2021 11:30,24.03692,-6.22768,24.83057634,0.19692,-0.06768,0.208226004,23.84,-6.16,24.62298114,24.08692,-6.29768,24.89659592,0.19692,-0.06768,0.208226004,23.89,-6.23,24.68896515
04/03/2021 12:00,24.3008,-6.23056,25.0868244,0.1908,-0.07056,0.203428989,24.11,-6.16,24.88448714,24.3308,-6.30056,25.1333421,0.1908,-0.07056,0.203428989,24.14,-6.23,24.93095465
04/03/2021 12:30,24.80768,-6.06768,25.53894531,0.15768,-0.06768,0.171591273,24.65,-6,25.3697162,24.87768,-6.13768,25.62362344,0.15768,-0.06768,0.171591273,24.72,-6.07,25.45433755
04/03/2021 13:00,25.06464,-6.0666,25.78836586,0.13464,-0.0666,0.150211483,24.93,-6,25.64185836,25.12464,-6.1366,25.86320542,0.13464,-0.0666,0.150211483,24.99,-6.07,25.71662886
04/03/2021 13:30,24.90308,-6.18092,25.65866648,0.16308,-0.07092,0.177833441,24.74,-6.11,25.483322,24.98308,-6.24092,25.75079356,0.16308,-0.07092,0.177833441,24.82,-6.17,25.5754042
04/03/2021 14:00,24.4312,-6.18632,25.20226356,0.1512,-0.07632,0.169369957,24.28,-6.11,25.03698265,24.4812,-6.32632,25.28540049,0.1512,-0.07632,0.169369957,24.33,-6.25,25.11994029
04/03/2021 14:30,24.03832,-6.37632,24.86962575,0.14832,-0.07632,0.166803971,23.89,-6.3,24.70672176,24.08832,-6.45632,24.93854904,0.14832,-0.07632,0.166803971,23.94,-6.38,24.77555247
04/03/2021 15:00,23.7562,-6.37668,24.59713573,0.1062,-0.07668,0.130989551,23.65,-6.3,24.47473187,23.7962,-6.45668,24.65659853,0.1062,-0.07668,0.130989551,23.69,-6.38,24.53406815
04/03/2021 15:30,23.8082,-6.47948,24.6741575,0.0882,-0.06948,0.112279608,23.72,-6.41,24.57084655,23.8682,-6.53948,24.74784374,0.0882,-0.06948,0.112279608,23.78,-6.47,24.64445779
04/03/2021 16:00,23.87632,-6.403,24.71997301,0.07632,-0.063,0.098963339,23.8,-6.34,24.62997361,23.92632,-6.443,24.77864076,0.07632,-0.063,0.098963339,23.85,-6.38,24.68859858
04/03/2021 16:30,24.12948,-6.39436,24.96236457,0.06948,-0.05436,0.088218365,24.06,-6.34,24.88130222,24.16948,-6.43436,25.01129249,0.06948,-0.05436,0.088218365,24.1,-6.38,24.93019053
04/03/2021 17:00,24.66772,-6.17636,25.42919253,0.02772,-0.03636,0.045721417,24.64,-6.14,25.39348735,24.69772,-6.24636,25.47536823,0.02772,-0.03636,0.045721417,24.67,-6.21,25.43959512
04/03/2021 17:30,25.46288,-6.19112,26.20473669,0.00288,-0.05112,0.051201062,25.46,-6.14,26.18990645,25.52288,-6.19112,26.26304191,0.00288,-0.05112,0.051201062,25.52,-6.14,26.24823804
04/03/2021 18:00,26,-6.0784,26.70106639,0,-0.0684,0.0684,26,-6.01,26.6855785,26.1,-6.1184,26.80755152,0,-0.0684,0.0684,26.1,-6.05,26.79202307
04/03/2021 18:30,26.65,-5.93516,27.30290505,0,-0.06516,0.06516,26.65,-5.87,27.28881456,26.7,-6.02516,27.37138201,0,-0.06516,0.06516,26.7,-5.96,27.35711242
04/03/2021 19:00,26.58,-6.03696,27.25694932,0,-0.06696,0.06696,26.58,-5.97,27.24219705,26.63,-6.08696,27.31680768,0,-0.06696,0.06696,26.63,-6.02,27.30196513
04/03/2021 19:30,25.91,-6.22236,26.6466858,0,-0.07236,0.07236,25.91,-6.15,26.62988171,25.98,-6.25236,26.72175903,0,-0.07236,0.07236,25.98,-6.18,26.70492089
04/03/2021 20:00,24.71,-6.3856,25.52175518,0,-0.0756,0.0756,24.71,-6.31,25.50294493,24.77,-6.4256,25.58986587,0,-0.0756,0.0756,24.77,-6.35,25.57098747
04/03/2021 20:30,23.69,-6.6356,24.60177407,0,-0.0756,0.0756,23.69,-6.56,24.581491,23.74,-6.6956,24.66614399,0,-0.0756,0.0756,23.74,-6.62,24.64572985
04/03/2021 21:00,22.46,-6.99812,23.52499274,0,-0.07812,0.07812,22.46,-6.92,23.50187227,22.51,-6.99812,23.5727339,0,-0.07812,0.07812,22.51,-6.92,23.54966029
04/03/2021 21:30,21.27,-7.20164,22.45610204,0,-0.07164,0.07164,21.27,-7.13,22.43322982,21.31,-7.25164,22.5100507,0,-0.07164,0.07164,21.31,-7.18,22.48707406
04/03/2021 22:00,20.2,-7.41848,21.51915067,0,-0.07848,0.07848,20.2,-7.34,21.49222185,20.23,-7.50848,21.57846547,0,-0.07848,0.07848,20.23,-7.43,21.55128302
04/03/2021 22:30,19.06,-7.59992,20.51931734,0,-0.07992,0.07992,19.06,-7.52,20.48985115,19.11,-7.64992,20.58429926,0,-0.07992,0.07992,19.11,-7.57,20.55473182
04/03/2021 23:00,17.64,-7.7374,19.26231966,0,-0.0774,0.0774,17.64,-7.66,19.23135981,17.68,-7.7974,19.32309102,0,-0.0774,0.0774,17.68,-7.72,19.29198797
04/03/2021 23:30,16.19,-9.27488,18.6584967,0,-0.07488,0.07488,16.19,-9.2,18.62138824,16.24,-9.19488,18.66235297,0,-0.07488,0.07488,16.24,-9.12,18.62557382
05/03/2021 00:00,15.22,-10.00308,18.21290777,0,-0.07308,0.07308,15.22,-9.93,18.17287264,15.26,-10.04308,18.26830742,0,-0.07308,0.07308,15.26,-9.97,18.2282336
05/03/2021 00:30,15.09,-10.00128,18.10341685,0,-0.07128,0.07128,15.09,-9.93,18.06413574,15.13,-10.04128,18.15886021,0,-0.07128,0.07128,15.13,-9.97,18.11954194
05/03/2021 01:00,15.28,-10.00056,18.26169763,0,-0.07056,0.07056,15.28,-9.93,18.22315286,15.32,-9.98056,18.28425492,0,-0.07056,0.07056,15.32,-9.91,18.24583514
05/03/2021 01:30,14.94,-10.08488,18.0252158,0,-0.07488,0.07488,14.94,-10.01,17.98342848,14.98,-10.15488,18.09756856,0,-0.07488,0.07488,14.98,-10.08,18.05565839
05/03/2021 02:00,14.49,-10.0838,17.65341674,0,-0.0738,0.0738,14.49,-10.01,17.61136565,14.52,-10.1538,17.71807141,0,-0.0738,0.0738,14.52,-10.08,17.67588187
05/03/2021 02:30,14.21,-10.1738,17.47656449,0,-0.0738,0.0738,14.21,-10.1,17.43370586,14.23,-10.1538,17.48120575,0,-0.0738,0.0738,14.23,-10.08,17.43844316
05/03/2021 03:00,13.9,-9.93236,17.08396251,0,-0.07236,0.07236,13.9,-9.86,17.04199519,13.91,-9.98236,17.12120355,0,-0.07236,0.07236,13.91,-9.91,17.0791159
05/03/2021 03:30,13.58,-10.17696,16.97017722,0,-0.06696,0.06696,13.58,-10.11,16.93010632,13.59,-10.21696,17.00218726,0,-0.06696,0.06696,13.59,-10.15,16.96203408
05/03/2021 04:00,13.44,-10.17984,16.86009319,0,-0.06984,0.06984,13.44,-10.11,16.81801712,13.48,-10.21984,16.91613223,0,-0.06984,0.06984,13.48,-10.15,16.87403034
05/03/2021 04:30,13.44,-10.17984,16.86009319,0,-0.06984,0.06984,13.44,-10.11,16.81801712,13.48,-10.21984,16.91613223,0,-0.06984,0.06984,13.48,-10.15,16.87403034
05/03/2021 05:00,13.44,-10.1784,16.85922378,0,-0.0684,0.0684,13.44,-10.11,16.81801712,13.48,-10.2184,16.9152623,0,-0.0684,0.0684,13.48,-10.15,16.87403034
05/03/2021 05:30,13.85,-10.05624,17.11579571,0,-0.06624,0.06624,13.85,-9.99,17.07696109,13.86,-10.13624,17.17099186,0,-0.06624,0.06624,13.86,-10.07,17.13197303
05/03/2021 06:00,14.62,-8.0074,16.66921878,0,-0.0774,0.0774,14.62,-7.93,16.63217665,14.63,-8.2174,16.77982606,0,-0.0774,0.0774,14.63,-8.14,16.74205782
05/03/2021 06:30,15.63,-8.61272,17.84589157,0,-0.07272,0.07272,15.63,-8.54,17.81090958,15.67,-8.68272,17.91475723,0,-0.07272,0.07272,15.67,-8.61,17.87962528
05/03/2021 07:00,16.54,-9.70344,19.17624436,0,-0.07344,0.07344,16.54,-9.63,19.13918755,16.57,-9.76344,19.23251571,0,-0.07344,0.07344,16.57,-9.69,19.19533798
05/03/2021 07:30,18.57116,-7.85652,20.16464456,0.01116,-0.05652,0.057611249,18.56,-7.8,20.13240174,18.62116,-7.94652,20.24585834,0.01116,-0.05652,0.057611249,18.61,-7.89,20.21346581
05/03/2021 08:00,19.90508,-7.8468,21.39589867,0.05508,-0.0468,0.072277565,19.85,-7.8,21.32750571,19.95508,-7.8468,21.44242263,0.05508,-0.0468,0.072277565,19.9,-7.8,21.37404969
05/03/2021 08:30,21.556,-6.97092,22.65512882,0.126,-0.07092,0.14458785,21.43,-6.9,22.51343821,21.586,-7.04092,22.70528464,0.126,-0.07092,0.14458785,21.46,-6.97,22.56352145
05/03/2021 09:00,22.33944,-6.44912,23.25170377,0.19944,-0.06912,0.211077919,22.14,-6.38,23.04092012,22.38944,-6.50912,23.31642483,0.19944,-0.06912,0.211077919,22.19,-6.44,23.10562053
05/03/2021 09:30,23.15592,-6.29516,23.99636786,0.20592,-0.06516,0.215983499,22.95,-6.23,23.7805677,23.19592,-6.34516,24.04811344,0.20592,-0.06516,0.215983499,22.99,-6.28,23.83229951
05/03/2021 10:00,23.45724,-6.1312,24.24528247,0.23724,-0.0612,0.245006648,23.22,-6.07,24.00027708,23.49724,-6.1712,24.29411445,0.23724,-0.0612,0.245006648,23.26,-6.11,24.04911017
05/03/2021 10:30,23.9214,-6.13552,24.6957078,0.3114,-0.06552,0.318218212,23.61,-6.07,24.37779728,23.9514,-6.17552,24.73472477,0.3114,-0.06552,0.318218212,23.64,-6.11,24.41683231
05/03/2021 11:00,24.61564,-4.73812,25.06749915,0.30564,-0.07812,0.315465599,24.31,-4.66,24.75260996,24.66564,-4.78812,25.12607987,0.30564,-0.07812,0.315465599,24.36,-4.71,24.8111608
05/03/2021 11:30,24.92076,-3.95524,25.23268124,0.32076,-0.07524,0.329466288,24.6,-3.88,24.90410408,24.95076,-3.98524,25.2670252,0.32076,-0.07524,0.329466288,24.63,-3.91,24.93842417
05/03/2021 12:00,25.08136,-3.9592,25.39192557,0.35136,-0.0792,0.360175637,24.73,-3.88,25.03252484,25.14136,-3.9892,25.4558775,0.35136,-0.0792,0.360175637,24.79,-3.91,25.09645792
05/03/2021 12:30,24.74516,-6.08596,25.48257939,0.51516,-0.07596,0.520730014,24.23,-6.01,24.96423442,24.90516,-5.21596,25.44549534,0.51516,-0.07596,0.520730014,24.39,-5.14,24.92572366
05/03/2021 13:00,24.55312,-6.33696,25.35769634,0.57312,-0.06696,0.57701835,23.98,-6.27,24.78615138,24.59312,-6.34696,25.39892621,0.57312,-0.06696,0.57701835,24.02,-6.28,24.82738005
05/03/2021 13:30,24.16888,-6.25876,24.96611378,0.57888,-0.06876,0.582949391,23.59,-6.19,24.388608,24.19888,-6.34876,25.01784457,0.57888,-0.06876,0.582949391,23.62,-6.28,24.44059737
05/03/2021 14:00,23.41688,-6.4182,24.28051812,0.95688,-0.0882,0.960936301,22.46,-6.33,23.33496304,23.46688,-6.4782,24.34464073,0.95688,-0.0882,0.960936301,22.51,-6.39,23.39940598
05/03/2021 14:30,22.75056,-6.65792,23.7047649,1.06056,-0.09792,1.065070815,21.69,-6.56,22.66031112,22.78056,-6.71792,23.75046027,1.06056,-0.09792,1.065070815,21.72,-6.62,22.70644842
05/03/2021 15:00,22.29568,-6.6464,23.26525262,0.80568,-0.0864,0.810299465,21.49,-6.56,22.46894969,22.31568,-6.7064,23.30161743,0.80568,-0.0864,0.810299465,21.51,-6.62,22.50565484
05/03/2021 15:30,21.92472,-6.62948,22.90509446,0.68472,-0.06948,0.688236114,21.24,-6.56,22.22996176,21.96472,-6.68948,22.96079414,0.68472,-0.06948,0.688236114,21.28,-6.62,22.28593278
05/03/2021 16:00,21.8736,-6.7302,22.88558431,0.6336,-0.0702,0.637477058,21.24,-6.66,22.25967655,21.9836,-6.7802,23.00542938,0.6336,-0.0702,0.637477058,21.35,-6.71,22.37960232
05/03/2021 16:30,22.26508,-6.72732,23.2592051,0.50508,-0.06732,0.50954665,21.76,-6.66,22.75638811,22.31508,-6.77732,23.32155359,0.50508,-0.06732,0.50954665,21.81,-6.71,22.81885624
05/03/2021 17:00,22.88368,-6.56516,23.80680861,0.28368,-0.06516,0.291067291,22.6,-6.5,23.51616465,22.92368,-6.60516,23.85630406,0.28368,-0.06516,0.291067291,22.64,-6.54,23.56567843
05/03/2021 17:30,23.4582,-6.54824,24.35501169,0.0882,-0.04824,0.100530282,23.37,-6.5,24.25709999,23.5082,-6.58824,24.4139381,0.0882,-0.04824,0.100530282,23.42,-6.54,24.31600296
05/03/2021 18:00,24.5008,-6.34004,25.3078112,0.0108,-0.05004,0.051192203,24.49,-6.29,25.28486108,24.5608,-6.41004,25.38348891,0.0108,-0.05004,0.051192203,24.55,-6.36,25.36044361
05/03/2021 18:30,25.76,-6.16848,26.48825675,0,-0.07848,0.07848,25.76,-6.09,26.47009067,25.84,-6.23848,26.58240457,0,-0.07848,0.07848,25.84,-6.16,26.56409607
05/03/2021 19:00,26.13,-6.291,26.87663634,0,-0.081,0.081,26.13,-6.21,26.85779217,26.18,-6.371,26.94405391,0,-0.081,0.081,26.18,-6.29,26.92501625
05/03/2021 19:30,25.57,-6.5392,26.39291641,0,-0.0792,0.0792,25.57,-6.46,26.37340517,25.93,-3.9692,26.23203097,0,-0.0792,0.0792,25.93,-3.89,26.220164
05/03/2021 20:00,24.38,-6.66984,25.27590089,0,-0.06984,0.06984,24.38,-6.6,25.25756124,24.43,-6.72984,25.34000092,0,-0.06984,0.06984,24.43,-6.66,25.32154221
05/03/2021 20:30,23.15,-6.86164,24.14548826,0,-0.07164,0.07164,23.15,-6.79,24.12522746,23.2,-6.94164,24.21624178,0,-0.07164,0.07164,23.2,-6.87,24.19580336
05/03/2021 21:00,22.25,-7.05848,23.34276419,0,-0.07848,0.07848,22.25,-6.98,23.31915307,22.28,-7.09848,23.38347319,0,-0.07848,0.07848,22.28,-7.02,23.35976883
05/03/2021 21:30,21.21,-7.35064,22.44762812,0,-0.08064,0.08064,21.21,-7.27,22.42135143,21.24,-7.39064,22.48908979,0,-0.08064,0.08064,21.24,-7.31,22.462718
05/03/2021 22:00,20.16,-7.53704,21.52283838,0,-0.07704,0.07704,20.16,-7.46,21.49598102,20.2,-7.57704,21.57432583,0,-0.07704,0.07704,20.2,-7.5,21.54738963
05/03/2021 22:30,18.99,-8.11632,20.65174933,0,-0.07632,0.07632,18.99,-8.04,20.62187431,19.04,-8.18632,20.72528492,0,-0.07632,0.07632,19.04,-8.11,20.69525791
05/03/2021 23:00,17.58,-9.9738,20.21220142,0,-0.0738,0.0738,17.58,-9.9,20.1758866,17.62,-10.0438,20.28157584,0,-0.0738,0.0738,17.62,-9.97,20.24513028
05/03/2021 23:30,16.57,-9.97668,19.34164015,0,-0.07668,0.07668,16.57,-9.9,19.30219936,16.61,-9.95668,19.36562874,0,-0.07668,0.07668,16.61,-9.88,19.32631626
06/03/2021 00:00,15.88,-8.16704,17.85706981,0,-0.07704,0.07704,15.88,-8.09,17.82196678,15.91,-8.18704,17.89289591,0,-0.07704,0.07704,15.91,-8.11,17.85777702
06/03/2021 00:30,15.66,-8.16632,17.6613811,0,-0.07632,0.07632,15.66,-8.09,17.62622194,15.72,-8.18632,17.72383241,0,-0.07632,0.07632,15.72,-8.11,17.68871109
06/03/2021 01:00,15.79,-8.16416,17.77575901,0,-0.07416,0.07416,15.79,-8.09,17.74182065,15.82,-8.18416,17.81159383,0,-0.07416,0.07416,15.82,-8.11,17.77764045
06/03/2021 01:30,15.38,-8.1674,17.41409839,0,-0.0774,0.0774,15.38,-8.09,17.37793141,15.4,-8.1874,17.44114442,0,-0.0774,0.0774,15.4,-8.11,17.4049447
06/03/2021 02:00,14.82,-8.16704,16.92137531,0,-0.07704,0.07704,14.82,-8.09,16.88432705,14.85,-8.18704,16.95730297,0,-0.07704,0.07704,14.85,-8.11,16.92024232
06/03/2021 02:30,14.47,-8.16776,16.61605258,0,-0.07776,0.07776,14.47,-8.09,16.57796731,14.48,-8.29776,16.68901498,0,-0.07776,0.07776,14.48,-8.22,16.65048948
06/03/2021 03:00,14.1,-8.29812,16.36058665,0,-0.07812,0.07812,14.1,-8.22,16.3211029,14.12,-8.29812,16.37782634,0,-0.07812,0.07812,14.12,-8.22,16.33838425
06/03/2021 03:30,13.95,-8.30064,16.23277932,0,-0.08064,0.08064,13.95,-8.22,16.19169231,13.97,-8.30064,16.24996998,0,-0.08064,0.08064,13.97,-8.22,16.20892655
06/03/2021 04:00,13.7,-8.30064,16.01844638,0,-0.08064,0.08064,13.7,-8.22,15.97680819,13.71,-8.37064,16.06336559,0,-0.08064,0.08064,13.71,-8.29,16.02149182
06/03/2021 04:30,13.41,-9.70812,16.55523162,0,-0.07812,0.07812,13.41,-9.63,16.5095427,13.46,-9.67812,16.57822689,0,-0.07812,0.07812,13.46,-9.6,16.53274327
06/03/2021 05:00,13.31,-10.3756,16.87629033,0,-0.0756,0.0756,13.31,-10.3,16.82991682,13.34,-10.3756,16.89996081,0,-0.0756,0.0756,13.34,-10.3,16.85365242
06/03/2021 05:30,13.39,-10.26092,16.86945699,0,-0.07092,0.07092,13.39,-10.19,16.82641376,13.42,-10.37092,16.96031785,0,-0.07092,0.07092,13.42,-10.3,16.91704466
06/03/2021 06:00,13.63,-10.20344,17.02607083,0,-0.07344,0.07344,13.63,-10.13,16.98216123,13.67,-10.30344,17.11811251,0,-0.07344,0.07344,13.67,-10.23,17.07400949
06/03/2021 06:30,14.31,-10.09128,17.51028361,0,-0.07128,0.07128,14.31,-10.02,17.46930165,14.34,-10.17128,17.58097087,0,-0.07128,0.07128,14.34,-10.1,17.53982896
06/03/2021 07:00,14.62072,-9.95696,17.68916351,0.00072,-0.06696,0.066963871,14.62,-9.89,17.65096315,14.64072,-9.99696,17.72822302,0.00072,-0.06696,0.066963871,14.64,-9.93,17.68995478
06/03/2021 07:30,15.47148,-9.80716,18.31794423,0.05148,-0.04716,0.069815872,15.42,-9.76,18.24921916,15.51148,-9.82716,18.36243681,0.05148,-0.04716,0.069815872,15.46,-9.78,18.29371477
06/03/2021 08:00,16.36748,-8.48228,18.43484406,0.17748,-0.06228,0.188090268,16.19,-8.42,18.24863009,16.35748,-8.91228,18.6278256,0.17748,-0.06228,0.188090268,16.18,-8.85,18.44220432
06/03/2021 08:30,17.81076,-7.36516,19.27352468,0.32076,-0.06516,0.327311477,17.49,-7.3,18.9523112,17.85076,-7.40516,19.32578659,0.32076,-0.06516,0.327311477,17.53,-7.34,19.00464417
06/03/2021 09:00,19.11664,-7.36804,20.48740926,0.47664,-0.06804,0.481471838,18.64,-7.3,20.01848146,19.15664,-7.40804,20.53913126,0.47664,-0.06804,0.481471838,18.68,-7.34,20.07032636
06/03/2021 09:30,20.26428,-6.992,21.43663005,0.49428,-0.072,0.499496465,19.77,-6.92,20.94610465,20.31428,-7.042,21.50022642,0.49428,-0.072,0.499496465,19.82,-6.97,21.00983817
06/03/2021 10:00,20.75076,-6.83984,21.84896912,0.59076,-0.06984,0.594873939,20.16,-6.77,21.26637017,20.78076,-6.86984,21.88686108,0.59076,-0.06984,0.594873939,20.19,-6.8,21.3043681
06/03/2021 10:30,21.25868,-6.6074,22.26183304,0.68868,-0.0774,0.693015802,20.57,-6.53,21.58160791,21.29868,-6.6574,22.31489961,0.68868,-0.0774,0.693015802,20.61,-6.58,21.6348908
06/03/2021 11:00,21.45616,-6.53812,22.43019873,0.68616,-0.07812,0.690592702,20.77,-6.46,21.75142524,21.49616,-6.55812,22.47429271,0.68616,-0.07812,0.690592702,20.81,-6.48,21.79556147
06/03/2021 11:30,21.57624,-6.53236,22.54342165,0.69624,-0.07236,0.699990077,20.88,-6.46,21.85648645,21.60624,-6.55236,22.57793233,0.69624,-0.07236,0.699990077,20.91,-6.48,21.89105982
06/03/2021 12:00,21.76492,-6.53668,22.7253147,0.75492,-0.07668,0.758804342,21.01,-6.46,21.980712,21.80492,-6.55668,22.76937831,0.75492,-0.07668,0.758804342,21.05,-6.48,22.02482463
06/03/2021 12:30,22.14648,-6.52876,23.08876964,0.45648,-0.06876,0.461629644,21.69,-6.46,22.63156424,22.18648,-6.54876,23.13279387,0.45648,-0.06876,0.461629644,21.73,-6.48,22.67561025
06/03/2021 13:00,22.3264,-6.52552,23.26049329,0.4464,-0.06552,0.451182702,21.88,-6.46,22.81372394,22.3664,-6.54552,23.30449916,0.4464,-0.06552,0.451182702,21.92,-6.48,22.85775142
06/03/2021 13:30,21.78872,-6.64804,22.78035898,0.55872,-0.06804,0.562847653,21.23,-6.58,22.22631998,21.82872,-6.69804,22.83323798,0.55872,-0.06804,0.562847653,21.27,-6.63,22.27935816
06/03/2021 14:00,20.99872,-6.85468,22.08920278,1.09872,-0.09468,1.102791885,19.9,-6.76,21.01684087,21.03872,-6.90468,22.14277185,1.09872,-0.09468,1.102791885,19.94,-6.81,21.0708258
06/03/2021 14:30,20.3802,-6.93116,21.52657732,1.0602,-0.10116,1.065015204,19.32,-6.83,20.49173736,20.4302,-6.98116,21.59003629,1.0602,-0.10116,1.065015204,19.37,-6.88,20.55556616
06/03/2021 15:00,19.97264,-7.4482,21.31623869,0.96264,-0.0882,0.966672131,19.01,-7.36,20.38503618,20.09264,-6.9682,21.26664039,0.96264,-0.0882,0.966672131,19.13,-6.88,20.32956714
06/03/2021 15:30,19.7598,-7.16164,21.01758272,0.8298,-0.07164,0.832886745,18.93,-7.09,20.21417819,19.7998,-7.19164,21.06541635,0.8298,-0.07164,0.832886745,18.97,-7.12,20.26216425
06/03/2021 16:00,19.93564,-7.15804,21.1817676,0.66564,-0.06804,0.6691084,19.27,-7.09,20.53292478,19.98564,-7.18804,21.23896714,0.66564,-0.06804,0.6691084,19.32,-7.12,20.59021127
06/03/2021 16:30,20.45312,-7.05976,21.63724402,0.48312,-0.05976,0.486802005,19.97,-7,21.16130667,20.49312,-7.17976,21.71444038,0.48312,-0.05976,0.486802005,20.01,-7.12,21.23898538
