Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/03/2021 17:00,21.07332,-7.33904,22.31471093,0.28332,-0.05904,0.289406192,20.79,-7.28,22.02776657,21.12332,-7.34904,22.36521935,0.28332,-0.05904,0.289406192,20.84,-7.29,22.07826307
06/03/2021 17:30,22.23656,-6.49256,23.16501535,0.10656,-0.05256,0.118817453,22.13,-6.44,23.04800425,22.19656,-7.34256,23.37948809,0.10656,-0.05256,0.118817453,22.09,-7.29,23.2618185
06/03/2021 18:00,23.20468,-6.66596,24.14316045,0.72468,0.01404,0.724815993,22.48,-6.68,23.45149889,23.25468,-6.73596,24.21060303,0.72468,0.01404,0.724815993,22.53,-6.75,23.51942601
06/03/2021 18:30,25.05008,-6.35016,25.84242713,6.49008,0.42984,6.504298643,18.56,-6.78,19.75960526,25.09008,-6.40016,25.89351584,6.49008,0.42984,6.504298643,18.6,-6.83,19.81436095
06/03/2021 19:00,25.77748,-6.42692,26.56659135,6.47748,0.43308,6.491941577,19.3,-6.86,20.48290995,25.84748,-6.39692,26.62729441,6.47748,0.43308,6.491941577,19.37,-6.83,20.53888507
06/03/2021 19:30,24.55664,-8.18196,25.88383738,0.56664,-0.02196,0.567065368,23.99,-8.16,25.33980466,24.58664,-8.22196,25.92495888,0.56664,-0.02196,0.567065368,24.02,-8.2,25.38110321
06/03/2021 20:00,23.72,-6.77416,24.66835308,0,-0.07416,0.07416,23.72,-6.7,24.6480912,23.76,-6.83416,24.723336,0,-0.07416,0.07416,23.76,-6.76,24.7029391
06/03/2021 20:30,22.73,-6.97632,23.77649976,0,-0.07632,0.07632,22.73,-6.9,23.75421857,22.77,-7.00632,23.82354759,0,-0.07632,0.07632,22.77,-6.93,23.80121425
06/03/2021 21:00,21.85,-7.08956,22.97138135,0,-0.07956,0.07956,21.85,-7.01,22.94695187,21.87,-7.15956,23.01208811,0,-0.07956,0.07956,21.87,-7.08,22.98745962
06/03/2021 21:30,20.86,-7.4328,22.14466337,0,-0.0828,0.0828,20.86,-7.35,22.11700929,20.91,-7.4728,22.20519849,0,-0.0828,0.0828,20.91,-7.39,22.17747055
06/03/2021 22:00,19.9,-7.59064,21.29854022,0,-0.08064,0.08064,19.9,-7.51,21.26993418,19.95,-7.66064,21.37025749,0,-0.08064,0.08064,19.95,-7.58,21.34148308
06/03/2021 22:30,19.02,-8.36424,20.77789476,0,-0.08424,0.08424,19.02,-8.28,20.74412688,19.15,-7.46424,20.55328146,0,-0.08424,0.08424,19.15,-7.38,20.5228385
06/03/2021 23:00,17.61,-10.03632,20.26918398,0,-0.07632,0.07632,17.61,-9.96,20.23150266,17.71,-9.74632,20.21471874,0,-0.07632,0.07632,17.71,-9.67,20.17803261
06/03/2021 23:30,16.58,-9.9584,19.3407893,0,-0.0684,0.0684,16.58,-9.89,19.30565979,16.61,-9.9584,19.36651312,0,-0.0684,0.0684,16.61,-9.89,19.33143037
07/03/2021 00:00,16,-8.65092,18.18896415,0,-0.07092,0.07092,16,-8.58,18.15534081,16.02,-8.75092,18.25428719,0,-0.07092,0.07092,16.02,-8.68,18.22039517
07/03/2021 00:30,15.9,-8.08308,17.83665278,0,-0.07308,0.07308,15.9,-8.01,17.80365412,15.92,-8.15308,17.88628283,0,-0.07308,0.07308,15.92,-8.08,17.85308937
07/03/2021 01:00,16.04,-8.0802,17.96026815,0,-0.0702,0.0702,16.04,-8.01,17.92879527,16.07,-8.1502,18.01861982,0,-0.0702,0.0702,16.07,-8.08,17.98697584
07/03/2021 01:30,15.78,-8.08704,17.73157116,0,-0.07704,0.07704,15.78,-8.01,17.69656746,15.8,-8.15704,17.78137513,0,-0.07704,0.07704,15.8,-8.08,17.74616578
07/03/2021 02:00,15.32,-8.08884,17.32431045,0,-0.07884,0.07884,15.32,-8.01,17.28764009,15.34,-8.15884,17.37475957,0,-0.07884,0.07884,15.34,-8.08,17.33787761
07/03/2021 02:30,14.87,-8.17668,16.96982604,0,-0.07668,0.07668,14.87,-8.1,16.93301214,14.9,-8.21668,17.0153998,0,-0.07668,0.07668,14.9,-8.14,16.97850406
07/03/2021 03:00,14.57,-8.17848,16.708454,0,-0.07848,0.07848,14.57,-8.1,16.67017996,14.59,-8.21848,16.74549233,0,-0.07848,0.07848,14.59,-8.14,16.70711525
07/03/2021 03:30,14.19,-9.6374,17.15329644,0,-0.0774,0.0774,14.19,-9.56,17.10992987,14.37,-7.4374,16.18060007,0,-0.0774,0.0774,14.37,-7.36,16.14516956
07/03/2021 04:00,13.73,-10.91164,17.53786724,0,-0.07164,0.07164,13.73,-10.84,17.49338446,14.08,-6.60164,15.55082154,0,-0.07164,0.07164,14.08,-6.53,15.52054445
07/03/2021 04:30,13.93,-8.16776,16.14797831,0,-0.07776,0.07776,13.93,-8.09,16.10878642,13.97,-8.19776,16.19765937,0,-0.07776,0.07776,13.97,-8.12,16.15844361
07/03/2021 05:00,13.75,-8.16488,15.99149041,0,-0.07488,0.07488,13.75,-8.09,15.95338835,13.78,-8.19488,16.0326061,0,-0.07488,0.07488,13.78,-8.12,15.99446154
07/03/2021 05:30,13.67,-9.4056,16.59319774,0,-0.0756,0.0756,13.67,-9.33,16.55046223,13.85,-7.5156,15.75775185,0,-0.0756,0.0756,13.85,-7.44,15.72183513
07/03/2021 06:00,13.67,-12.75668,18.69764115,0,-0.07668,0.07668,13.67,-12.68,18.64540962,14.19,-5.49668,15.21741079,0,-0.07668,0.07668,14.19,-5.42,15.1898815
07/03/2021 06:30,14.42,-9.3492,17.18557362,0,-0.0792,0.0792,14.42,-9.27,17.14261649,14.6,-7.4192,16.37695114,0,-0.0792,0.0792,14.6,-7.34,16.34122394
07/03/2021 07:00,14.70072,-7.94884,16.71212811,0.00072,-0.07884,0.078843288,14.7,-7.87,16.67413866,14.75072,-8.00884,16.78467333,0.00072,-0.07884,0.078843288,14.75,-7.93,16.74656383
07/03/2021 07:30,15.5396,-7.92148,17.44216195,0.0396,-0.05148,0.064948829,15.5,-7.87,17.38352381,15.5696,-7.98148,17.49618436,0.0396,-0.05148,0.064948829,15.53,-7.93,17.43748262
07/03/2021 08:00,16.21416,-7.7684,17.97907181,0.16416,-0.0684,0.17784,16.05,-7.7,17.80147466,16.26416,-7.7884,18.03280552,0.16416,-0.0684,0.17784,16.1,-7.72,17.85520652
07/03/2021 08:30,17.18616,-7.5384,18.76676771,0.32616,-0.0684,0.333255016,16.86,-7.47,18.44072938,17.21616,-7.5884,18.81435568,0.32616,-0.0684,0.333255016,16.89,-7.52,18.48844234
07/03/2021 09:00,18.38172,-7.19372,19.73923093,0.44172,-0.06372,0.446292277,17.94,-7.13,19.3049346,18.41172,-7.22372,19.7781082,0.44172,-0.06372,0.446292277,17.97,-7.16,19.34390085
07/03/2021 09:30,19.588,-6.94192,20.78172267,0.378,-0.06192,0.38303797,19.21,-6.88,20.40486462,19.648,-7.01192,20.86170957,0.378,-0.06192,0.38303797,19.27,-6.95,20.48500427
07/03/2021 10:00,20.30872,-8.24768,21.91958789,0.64872,-0.06768,0.652240922,19.66,-8.18,21.29384888,20.35872,-8.27768,21.97720333,0.64872,-0.06768,0.652240922,19.71,-8.21,21.35153859
07/03/2021 10:30,21.25216,-7.52632,22.54550504,0.72216,-0.07632,0.726181663,20.53,-7.45,21.83994963,21.29216,-7.61632,22.6133679,0.72216,-0.07632,0.726181663,20.57,-7.54,21.90836598
07/03/2021 11:00,22.00904,-6.56588,22.96755585,0.41904,-0.06588,0.4241871,21.59,-6.5,22.54724152,22.05904,-6.63588,23.035541,0.41904,-0.06588,0.4241871,21.64,-6.57,22.61535982
07/03/2021 11:30,22.59404,-6.56732,23.52913801,0.37404,-0.06732,0.38004987,22.22,-6.5,23.15120731,22.63404,-6.57732,23.57033952,0.37404,-0.06732,0.38004987,22.26,-6.51,23.19240608
07/03/2021 12:00,23.1152,-6.4784,24.00587715,0.3852,-0.0684,0.391225766,22.73,-6.41,23.61654081,23.1452,-6.5784,24.06191243,0.3852,-0.0684,0.391225766,22.76,-6.51,23.67272059
07/03/2021 12:30,23.84952,-5.91804,24.57280614,0.29952,-0.06804,0.307150895,23.55,-5.85,24.26571656,23.89952,-5.93804,24.62615226,0.29952,-0.06804,0.307150895,23.6,-5.87,24.31906454
07/03/2021 13:00,24.28404,-4.23732,24.65095291,0.28404,-0.06732,0.291908725,24,-4.17,24.35957512,24.32404,-4.30732,24.70246804,0.28404,-0.06732,0.291908725,24.04,-4.24,24.41104668
07/03/2021 13:30,24.12324,-4.63984,24.5653989,0.27324,-0.06984,0.282024331,23.85,-4.57,24.28389178,24.22324,-4.30984,24.60365983,0.27324,-0.06984,0.282024331,23.95,-4.24,24.3224197
07/03/2021 14:00,23.1506,-8.13696,24.53895675,0.3906,-0.06696,0.39629787,22.76,-8.07,24.14834363,23.6406,-3.94696,23.96782138,0.3906,-0.06696,0.39629787,23.25,-3.88,23.57152732
07/03/2021 14:30,22.7548,-6.75092,23.73511837,0.4248,-0.07092,0.430679331,22.33,-6.68,23.30775193,22.7848,-6.78092,23.77242072,0.4248,-0.07092,0.430679331,22.36,-6.71,23.34510013
07/03/2021 15:00,22.1914,-6.74732,23.1944942,0.4014,-0.06732,0.407006072,21.79,-6.68,22.79093021,22.2114,-6.86732,23.24879296,0.4014,-0.06732,0.407006072,21.81,-6.8,22.84548314
07/03/2021 15:30,22.1094,-6.81876,23.13700621,0.4194,-0.06876,0.424999174,21.69,-6.75,22.71604279,22.1494,-6.86876,23.18999319,0.4194,-0.06876,0.424999174,21.73,-6.8,22.76912163
07/03/2021 16:00,22.22256,-6.81588,23.24431959,0.23256,-0.06588,0.241711249,21.99,-6.75,23.00266506,22.27256,-6.86588,23.30680667,0.23256,-0.06588,0.241711249,22.04,-6.8,23.06515987
07/03/2021 16:30,22.48544,-6.81552,23.49566609,0.32544,-0.06552,0.331969975,22.16,-6.75,23.16523473,22.50544,-6.86552,23.52934751,0.32544,-0.06552,0.331969975,22.18,-6.8,23.19897412
07/03/2021 17:00,22.89612,-6.66012,23.845115,0.27612,-0.06012,0.282589223,22.62,-6.6,23.56320012,22.92612,-6.69012,23.88230901,0.27612,-0.06012,0.282589223,22.65,-6.63,23.60041101
07/03/2021 17:30,23.7004,-6.5784,24.59642874,0.7704,0.0216,0.770702744,22.93,-6.6,23.86094927,23.7404,-6.6084,24.6430019,0.7704,0.0216,0.770702744,22.97,-6.63,23.90769332
07/03/2021 18:00,24.77096,-6.45704,25.59870748,6.51096,0.46296,6.527398569,18.26,-6.92,19.52726299,24.80096,-6.46704,25.63025991,6.51096,0.46296,6.527398569,18.29,-6.93,19.55885988
07/03/2021 18:30,25.68088,-7.10116,26.64458802,6.50088,0.43884,6.515675047,19.18,-7.54,20.60883306,25.73088,-7.20116,26.71956008,6.50088,0.43884,6.515675047,19.23,-7.64,20.69208786
07/03/2021 19:00,26.50828,-6.30224,27.24714916,6.48828,0.43776,6.503030922,20.02,-6.74,21.12410945,26.55828,-6.37224,27.31204275,6.48828,0.43776,6.503030922,20.07,-6.81,21.19389063
07/03/2021 19:30,25.41052,-6.55448,26.24225095,0.56052,-0.02448,0.561054312,24.85,-6.53,25.69364513,25.46052,-6.59448,26.30067005,0.56052,-0.02448,0.561054312,24.9,-6.57,25.75218243
07/03/2021 20:00,24.35,-6.7556,25.26975725,0,-0.0756,0.0756,24.35,-6.68,25.24965148,24.41,-6.8556,25.35443455,0,-0.0756,0.0756,24.41,-6.78,25.33409758
07/03/2021 20:30,23.39,-6.95776,24.4029204,0,-0.07776,0.07776,23.39,-6.88,24.3808634,23.43,-7.02776,24.46128187,0,-0.07776,0.07776,23.43,-6.95,24.43905481
07/03/2021 21:00,22.25,-7.81956,23.58406281,0,-0.07956,0.07956,22.25,-7.74,23.55780338,22.48,-6.14956,23.30595392,0,-0.07956,0.07956,22.48,-6.07,23.2850875
07/03/2021 21:30,21.03,-9.05488,22.89654454,0,-0.07488,0.07488,21.03,-8.98,22.86703523,21.51,-4.56488,21.98904794,0,-0.07488,0.07488,21.51,-4.49,21.9736251
07/03/2021 22:00,20,-8.9528,21.91238526,0,-0.0828,0.0828,20,-8.87,21.87868598,20.25,-6.8128,21.36531638,0,-0.0828,0.0828,20.25,-6.73,21.33905809
07/03/2021 22:30,18.62,-10.43416,21.34422861,0,-0.07416,0.07416,18.62,-10.36,21.30807359,18.81,-8.94416,20.82820439,0,-0.07416,0.07416,18.81,-8.87,20.79646605
07/03/2021 23:00,17.57,-8.75452,19.63024504,0,-0.07452,0.07452,17.57,-8.68,19.59712479,17.6,-8.81452,19.68389603,0,-0.07452,0.07452,17.6,-8.74,19.65063867
07/03/2021 23:30,16.57,-7.98632,18.39418949,0,-0.07632,0.07632,16.57,-7.91,18.36118188,16.62,-8.05632,18.46966951,0,-0.07632,0.07632,16.62,-7.98,18.43650726
08/03/2021 00:00,15.42,-11.20704,19.06237513,0,-0.07704,0.07704,15.42,-11.13,19.01718433,15.8,-7.02704,17.29217428,0,-0.07704,0.07704,15.8,-6.95,17.26101098
08/03/2021 00:30,15.56,-8.16164,17.57059952,0,-0.07164,0.07164,15.56,-8.09,17.5374371,15.58,-8.23164,17.62090512,0,-0.07164,0.07164,15.58,-8.16,17.58755242
08/03/2021 01:00,15.8,-7.95984,17.69177924,0,-0.06984,0.06984,15.8,-7.89,17.66046715,15.81,-7.96984,17.70520967,0,-0.06984,0.06984,15.81,-7.9,17.67388186
08/03/2021 01:30,15.46,-7.9602,17.38897306,0,-0.0702,0.0702,15.46,-7.89,17.35694962,15.5,-7.9702,17.4291161,0,-0.0702,0.0702,15.5,-7.9,17.3971262
08/03/2021 02:00,15.07,-7.96128,17.04367564,0,-0.07128,0.07128,15.07,-7.89,17.01049676,15.11,-7.97128,17.08371754,0,-0.07128,0.07128,15.11,-7.9,17.05057477
08/03/2021 02:30,14.79,-8.10344,16.86445492,0,-0.07344,0.07344,14.79,-8.03,16.82928994,14.82,-8.16344,16.91963808,0,-0.07344,0.07344,14.82,-8.09,16.88432705
08/03/2021 03:00,14.47,-8.10344,16.58453014,0,-0.07344,0.07344,14.47,-8.03,16.54877035,14.5,-8.16344,16.64006468,0,-0.07344,0.07344,14.5,-8.09,16.60415912
08/03/2021 03:30,14.28,-8.16596,16.44996361,0,-0.07596,0.07596,14.28,-8.09,16.41238861,14.3,-8.16596,16.46732834,0,-0.07596,0.07596,14.3,-8.09,16.42979306
08/03/2021 04:00,13.79,-10.80596,17.51949975,0,-0.07596,0.07596,13.79,-10.73,17.47275021,14.1,-6.90596,15.70039119,0,-0.07596,0.07596,14.1,-6.83,15.66712801
08/03/2021 04:30,13.6,-11.15164,17.58746925,0,-0.07164,0.07164,13.6,-11.08,17.54213214,13.78,-8.85164,16.37803195,0,-0.07164,0.07164,13.78,-8.78,16.33942471
08/03/2021 05:00,13.6,-10.15624,16.9737801,0,-0.06624,0.06624,13.6,-10.09,16.93422865,13.65,-10.19624,17.03777597,0,-0.06624,0.06624,13.65,-10.13,16.99821755
08/03/2021 05:30,14.16,-8.98696,16.77113741,0,-0.06696,0.06696,14.16,-8.92,16.7353518,14.13,-9.62696,17.09781445,0,-0.06696,0.06696,14.13,-9.56,17.06020223
08/03/2021 06:00,14.79,-8.05272,16.8401425,0,-0.07272,0.07272,14.79,-7.98,16.80549017,14.83,-8.10272,16.89920032,0,-0.07272,0.07272,14.83,-8.03,16.86445374
08/03/2021 06:30,15.97,-9.7838,18.72868502,0,-0.0738,0.0738,15.97,-9.71,18.69023809,15.99,-9.8738,18.79287169,0,-0.0738,0.0738,15.99,-9.8,18.7542022
08/03/2021 07:00,16.96,-9.78344,19.57951221,0,-0.07344,0.07344,16.96,-9.71,19.54291943,17.01,-9.74344,19.60292639,0,-0.07344,0.07344,17.01,-9.67,19.56652754
08/03/2021 07:30,18.94368,-9.1358,21.03154425,0.01368,-0.0558,0.057452436,18.93,-9.08,20.99503036,19.21368,-6.7858,20.37676571,0.01368,-0.0558,0.057452436,19.2,-6.73,20.34534099
08/03/2021 08:00,20.43048,-7.11084,21.63258095,0.06048,-0.06084,0.085786572,20.37,-7.05,21.55549582,20.48048,-7.13084,21.68637683,0.06048,-0.06084,0.085786572,20.42,-7.07,21.60928736
08/03/2021 08:30,22.09968,-6.89444,23.15014382,0.13968,-0.06444,0.153827878,21.96,-6.83,22.99761944,22.12968,-6.99444,23.20872525,0.13968,-0.06444,0.153827878,21.99,-6.93,23.05612717
08/03/2021 09:00,23.1448,-6.45272,24.027471,0.1548,-0.07272,0.171029934,22.99,-6.38,23.85884532,23.1948,-6.47272,24.08100603,0.1548,-0.07272,0.171029934,23.04,-6.4,23.91237337
08/03/2021 09:30,23.67832,-6.32992,24.50980876,0.50832,-0.07992,0.51456431,23.17,-6.25,23.9981541,23.74832,-6.36992,24.58777305,0.50832,-0.07992,0.51456431,23.24,-6.29,24.07616456
08/03/2021 10:00,23.69348,-5.97712,24.4357721,0.84348,-0.08712,0.847967219,22.85,-5.89,23.59691929,23.73348,-6.05712,24.49421923,0.84348,-0.08712,0.847967219,22.89,-5.97,23.65571812
08/03/2021 10:30,23.33884,-5.971,24.09054365,0.97884,-0.081,0.982185698,22.36,-5.89,23.12275286,23.40884,-5.721,24.09779308,0.97884,-0.081,0.982185698,22.43,-5.64,23.12821869
08/03/2021 11:00,23.21688,-6.26488,24.04729171,0.95688,-0.07488,0.95980537,22.26,-6.19,23.10462508,23.26688,-6.32488,24.11123829,0.95688,-0.07488,0.95980537,22.31,-6.25,23.16891452
08/03/2021 11:30,22.87572,-6.2728,23.72017254,1.03572,-0.0828,1.039024426,21.84,-6.19,22.70025771,22.94572,-6.3328,23.80358003,1.03572,-0.0828,1.039024426,21.91,-6.25,22.78399877
08/03/2021 12:00,22.7294,-6.27316,23.57918915,1.0494,-0.08316,1.052689862,21.68,-6.19,22.54636334,22.7794,-6.33316,23.64339189,1.0494,-0.08316,1.052689862,21.73,-6.25,22.61095752
08/03/2021 12:30,23.15496,-6.9392,24.17239478,0.89496,-0.0792,0.89845759,22.26,-6.86,23.29307193,23.21496,-7.0192,24.25290779,0.89496,-0.0792,0.89845759,22.32,-6.94,23.37404544
08/03/2021 13:00,23.2268,-6.30036,24.06613335,1.0368,-0.09036,1.040730114,22.19,-6.21,23.04257364,23.2668,-6.35036,24.11785758,1.0368,-0.09036,1.040730114,22.23,-6.26,23.09459894
08/03/2021 13:30,22.56996,-6.45188,23.47402501,1.11996,-0.10188,1.124584339,21.45,-6.35,22.37018105,22.61996,-6.50188,23.53586697,1.11996,-0.10188,1.124584339,21.5,-6.4,22.43234272
08/03/2021 14:00,21.73196,-8.13828,23.20581149,1.10196,-0.09828,1.106333946,20.63,-8.04,22.14133013,21.80196,-7.86828,23.17833665,1.10196,-0.09828,1.106333946,20.7,-7.77,22.11024423
08/03/2021 14:30,21.46608,-6.8618,22.53612411,1.03608,-0.0918,1.040138936,20.43,-6.77,21.52249521,21.46608,-7.2718,22.66432584,1.03608,-0.0918,1.040138936,20.43,-7.18,21.65496017
08/03/2021 15:00,21.3534,-6.85856,22.42782952,0.9234,-0.08856,0.927637016,20.43,-6.77,21.52249521,21.3534,-6.93856,22.45242318,0.9234,-0.08856,0.927637016,20.43,-6.85,21.54779339
08/03/2021 15:30,21.3476,-7.38388,22.58853049,0.7776,-0.08388,0.782110999,20.57,-7.3,21.82693061,21.4776,-6.60388,22.46994733,0.7776,-0.08388,0.782110999,20.7,-6.52,21.70254363
08/03/2021 16:00,20.88208,-11.75344,23.96256699,0.62208,-0.07344,0.6264,20.26,-11.68,23.38567938,21.65208,-4.14344,22.04496912,0.62208,-0.07344,0.6264,21.03,-4.07,21.42021942
08/03/2021 16:30,21.32712,-11.83768,24.39214454,0.44712,-0.06768,0.452213309,20.88,-11.77,23.96888191,22.10712,-4.25768,22.51338699,0.44712,-0.06768,0.452213309,21.66,-4.19,22.06154346
08/03/2021 17:00,22.10296,-10.69408,24.55410735,0.28296,-0.06408,0.290125159,21.82,-10.63,24.27157391,22.76296,-4.67408,23.23788656,0.28296,-0.06408,0.290125159,22.48,-4.61,22.94782125
08/03/2021 17:30,23.38772,-6.63796,24.31147794,0.11772,-0.05796,0.131214938,23.27,-6.58,24.18241717,23.44772,-6.68796,24.38287067,0.11772,-0.05796,0.131214938,23.33,-6.63,24.25377909
08/03/2021 18:00,24.3762,-6.50896,25.2302534,0.0162,-0.04896,0.05157055,24.36,-6.46,25.20200786,24.4262,-6.55896,25.29148479,0.0162,-0.04896,0.05157055,24.41,-6.51,25.26317874
08/03/2021 18:30,25.6,-6.53416,26.42073517,0,-0.07416,0.07416,25.6,-6.46,26.40249231,25.7,-5.94416,26.37845784,0,-0.07416,0.07416,25.7,-5.87,26.36184553
08/03/2021 19:00,26.16,-7.25236,27.14668167,0,-0.07236,0.07236,26.16,-7.18,27.12743998,26.52,-4.78236,26.94775254,0,-0.07236,0.07236,26.52,-4.71,26.9350051
08/03/2021 19:30,25.66,-6.55344,26.48363978,0,-0.07344,0.07344,25.66,-6.48,26.46556253,25.69,-6.63344,26.53259554,0,-0.07344,0.07344,25.69,-6.56,26.51433009
08/03/2021 20:00,24.7,-6.72668,25.59957468,0,-0.07668,0.07668,24.7,-6.65,25.57953283,24.75,-6.75668,25.6557055,0,-0.07668,0.07668,24.75,-6.68,25.6356178
08/03/2021 20:30,23.61,-6.92668,24.60510101,0,-0.07668,0.07668,23.61,-6.85,24.58362463,23.66,-6.96668,24.6643514,0,-0.07668,0.07668,23.66,-6.89,24.64280219
08/03/2021 21:00,22.37,-7.1074,23.47194144,0,-0.0774,0.0774,22.37,-7.03,23.44862043,22.42,-7.1474,23.53171746,0,-0.0774,0.0774,22.42,-7.07,23.50832406
08/03/2021 21:30,20.96,-8.75344,22.71440758,0,-0.07344,0.07344,20.96,-8.68,22.68620726,21,-8.69344,22.72830612,0,-0.07344,0.07344,21,-8.62,22.70031718
08/03/2021 22:00,19.84,-7.61092,21.24974596,0,-0.07092,0.07092,19.84,-7.54,21.22444817,19.86,-7.65092,21.28276713,0,-0.07092,0.07092,19.86,-7.58,21.25737519
08/03/2021 22:30,18.77,-7.74128,20.30370203,0,-0.07128,0.07128,18.77,-7.67,20.27663187,18.8,-7.77128,20.34288064,0,-0.07128,0.07128,18.8,-7.7,20.31575743
08/03/2021 23:00,17.64,-7.89632,19.32670354,0,-0.07632,0.07632,17.64,-7.82,19.29564718,17.69,-7.92632,19.38459824,0,-0.07632,0.07632,17.69,-7.85,19.35351648
08/03/2021 23:30,16.41,-8.84956,18.64410932,0,-0.07956,0.07956,16.41,-8.77,18.60647737,16.46,-8.75956,18.64568292,0,-0.07956,0.07956,16.46,-8.68,18.60843895
09/03/2021 00:00,15.18,-10.18056,18.27775156,0,-0.07056,0.07056,15.18,-10.11,18.23854435,15.19,-10.22056,18.30835729,0,-0.07056,0.07056,15.19,-10.15,18.26906128
09/03/2021 00:30,14.97,-10.17696,18.10169646,0,-0.06696,0.06696,14.97,-10.11,18.06413574,14.99,-10.21696,18.1407379,0,-0.06696,0.06696,14.99,-10.15,18.10311023
09/03/2021 01:00,15.2,-10.00516,18.1973412,0,-0.06516,0.06516,15.2,-9.94,18.16159685,15.23,-10.04516,18.24440022,0,-0.06516,0.06516,15.23,-9.98,18.20860511
09/03/2021 01:30,14.87,-10.00624,17.92321787,0,-0.06624,0.06624,14.87,-9.94,17.88632159,14.91,-10.11624,18.01794693,0,-0.06624,0.06624,14.91,-10.05,17.9808398
09/03/2021 02:00,14.51,-10.1284,17.69532669,0,-0.0684,0.0684,14.51,-10.06,17.65626518,14.52,-10.1184,17.6978083,0,-0.0684,0.0684,14.52,-10.05,17.65879101
09/03/2021 02:30,14.26,-10.13056,17.49216527,0,-0.07056,0.07056,14.26,-10.06,17.45139536,14.27,-10.12056,17.49453157,0,-0.07056,0.07056,14.27,-10.05,17.45380761
09/03/2021 03:00,13.96,-10.2002,17.28946732,0,-0.0702,0.0702,13.96,-10.13,17.24814483,14,-10.2002,17.32178051,0,-0.0702,0.0702,14,-10.13,17.28053529
09/03/2021 03:30,13.77,-10.20092,17.13685119,0,-0.07092,0.07092,13.77,-10.13,17.09473018,13.8,-10.28092,17.20864074,0,-0.07092,0.07092,13.8,-10.21,17.16636537
09/03/2021 04:00,13.58,-10.2738,17.02842818,0,-0.0738,0.0738,13.58,-10.2,16.98400424,13.6,-10.2838,17.0504118,0,-0.0738,0.0738,13.6,-10.21,17.00600188
09/03/2021 04:30,13.58,-10.37452,17.08938458,0,-0.07452,0.07452,13.58,-10.3,17.0442483,13.6,-10.37452,17.10528179,0,-0.07452,0.07452,13.6,-10.3,17.06018757
09/03/2021 05:00,13.58,-10.37488,17.08960313,0,-0.07488,0.07488,13.58,-10.3,17.0442483,13.6,-10.37488,17.10550014,0,-0.07488,0.07488,13.6,-10.3,17.06018757
09/03/2021 05:30,13.9,-10.16984,17.2231137,0,-0.06984,0.06984,13.9,-10.1,17.18196729,13.93,-10.21984,17.276864,0,-0.06984,0.06984,13.93,-10.15,17.2356433
09/03/2021 06:00,14.37,-10.10128,17.56510056,0,-0.07128,0.07128,14.37,-10.03,17.52420612,14.41,-10.22128,17.66699366,0,-0.07128,0.07128,14.41,-10.15,17.62585033
09/03/2021 06:30,15.82,-8.95092,18.17667101,0,-0.07092,0.07092,15.82,-8.88,18.14185217,15.84,-9.04092,18.2385261,0,-0.07092,0.07092,15.84,-8.97,18.20347494
09/03/2021 07:00,16.94072,-8.76632,19.07449503,0.00072,-0.07632,0.076323396,16.94,-8.69,19.03889965,17.13072,-7.09632,18.54236569,0.00072,-0.07632,0.076323396,17.13,-7.02,18.51262542
09/03/2021 07:30,18.45716,-10.27752,21.12567567,0.04716,-0.04752,0.066949354,18.41,-10.23,21.06136273,18.90716,-5.81752,19.78191695,0.04716,-0.04752,0.066949354,18.86,-5.77,19.72289279
09/03/2021 08:00,19.87884,-7.10904,21.11176756,0.25884,-0.05904,0.265487979,19.62,-7.05,20.84818697,19.92884,-7.15904,21.17570583,0.25884,-0.05904,0.265487979,19.67,-7.1,20.9121711
09/03/2021 08:30,21.26168,-6.8858,22.34889881,0.30168,-0.0558,0.306797103,20.96,-6.83,22.0447386,21.30168,-6.9158,22.39620192,0.30168,-0.0558,0.306797103,21,-6.86,22.09207098
09/03/2021 09:00,22.17868,-6.58184,23.1347026,0.32868,-0.05184,0.332743036,21.85,-6.53,22.8048986,22.20868,-6.60184,23.16915533,0.32868,-0.05184,0.332743036,21.88,-6.55,22.83937171
09/03/2021 09:30,23.06076,-6.28292,23.90133334,0.32076,-0.05292,0.325096146,22.74,-6.23,23.57796641,23.10076,-6.32292,23.95045782,0.32076,-0.05292,0.325096146,22.78,-6.27,23.62713059
09/03/2021 10:00,23.13748,-6.19012,23.95121221,0.62748,-0.06012,0.630353524,22.51,-6.13,23.32974496,23.21748,-6.23012,24.03883884,0.62748,-0.06012,0.630353524,22.59,-6.17,23.41745076
09/03/2021 10:30,22.76736,-6.312,23.62613014,0.92736,-0.072,0.930150832,21.84,-6.24,22.71394285,22.83736,-6.362,23.70696218,0.92736,-0.072,0.930150832,21.91,-6.29,22.79500384
09/03/2021 11:00,22.40056,-6.31596,23.27394335,1.06056,-0.07596,1.063276744,21.34,-6.24,22.2336052,22.46056,-6.36596,23.34528223,1.06056,-0.07596,1.063276744,21.4,-6.29,22.30524826
09/03/2021 11:30,22.10624,-6.31776,22.99130136,1.05624,-0.07776,1.059098463,21.05,-6.24,21.95541163,22.15624,-6.36776,23.05314162,1.05624,-0.07776,1.059098463,21.1,-6.29,22.01758615
09/03/2021 12:00,22.06528,-6.321,22.95281295,1.11528,-0.081,1.118217545,20.95,-6.24,21.85955398,22.11528,-6.371,23.01467468,1.11528,-0.081,1.118217545,21,-6.29,21.92177228
09/03/2021 12:30,22.35524,-6.3174,23.23071885,1.06524,-0.0774,1.068048228,21.29,-6.24,22.18561922,22.39524,-6.3674,23.28283826,1.06524,-0.0774,1.068048228,21.33,-6.29,22.23809794
09/03/2021 13:00,22.5216,-6.20948,23.36193717,0.9216,-0.06948,0.924215359,21.6,-6.14,22.45572533,22.5716,-6.35948,23.45037553,0.9216,-0.06948,0.924215359,21.65,-6.29,22.54521235
09/03/2021 13:30,22.2554,-6.50164,23.18564538,0.9054,-0.07164,0.908229844,21.35,-6.43,22.29725095,22.3254,-6.55164,23.26687499,0.9054,-0.07164,0.908229844,21.42,-6.48,22.3787131
09/03/2021 14:00,21.84736,-6.49948,22.79364778,0.74736,-0.06948,0.750582734,21.1,-6.43,22.05798948,21.88736,-6.54948,22.84627357,0.74736,-0.06948,0.750582734,21.14,-6.48,22.11085706
09/03/2021 14:30,21.60472,-6.6274,22.59837067,0.50472,-0.0774,0.510620249,21.1,-6.55,22.09326821,21.64472,-6.6774,22.65130404,0.50472,-0.0774,0.510620249,21.14,-6.6,22.14632249
09/03/2021 15:00,21.60692,-6.772,22.6432987,0.37692,-0.072,0.383735177,21.23,-6.7,22.26214051,21.64692,-6.842,22.70246924,0.37692,-0.072,0.383735177,21.27,-6.77,22.32142021
09/03/2021 15:30,21.77356,-6.8384,22.82217408,0.31356,-0.0684,0.32093369,21.46,-6.77,22.5025443,21.83356,-6.9084,22.90044394,0.31356,-0.0684,0.32093369,21.52,-6.84,22.58087687
09/03/2021 16:00,22.06212,-6.76408,23.07574305,0.22212,-0.06408,0.231178591,21.84,-6.7,22.84459674,22.11212,-6.80408,23.13528378,0.22212,-0.06408,0.231178591,21.89,-6.74,22.90414155
09/03/2021 16:30,22.58912,-6.70012,23.56183249,0.15912,-0.06012,0.170098762,22.43,-6.64,23.39218887,22.63912,-6.80012,23.63834568,0.15912,-0.06012,0.170098762,22.48,-6.74,23.46865995
09/03/2021 17:00,23.26304,-6.5948,24.17975221,0.11304,-0.0648,0.13029613,23.15,-6.53,24.05334488,23.31304,-6.6748,24.24975854,0.11304,-0.0648,0.13029613,23.2,-6.61,24.12326885
09/03/2021 17:30,23.94544,-6.56852,24.83001312,0.05544,-0.03852,0.067508399,23.89,-6.53,24.76636832,24.01544,-6.53852,24.88962841,0.05544,-0.03852,0.067508399,23.96,-6.5,24.82602667
09/03/2021 18:00,24.6572,-6.41752,25.4786592,0.0072,-0.04752,0.048062359,24.65,-6.37,25.45976041,24.6972,-6.54752,25.55037585,0.0072,-0.04752,0.048062359,24.69,-6.5,25.5312769
09/03/2021 18:30,25.73,-6.35948,26.50426165,0,-0.06948,0.06948,25.73,-6.29,26.48767638,25.78,-6.35948,26.55280373,0,-0.06948,0.06948,25.78,-6.29,26.53624879
09/03/2021 19:00,26.06,-6.29444,26.80939341,0,-0.06444,0.06444,26.06,-6.23,26.79433709,26.1,-6.35444,26.86240696,0,-0.06444,0.06444,26.1,-6.29,26.84723636
09/03/2021 19:30,25.44,-6.46804,26.24936459,0,-0.06804,0.06804,25.44,-6.4,26.23268191,25.47,-6.54804,26.29824572,0,-0.06804,0.06804,25.47,-6.48,26.28138695
09/03/2021 20:00,24.38,-6.65164,25.27110434,0,-0.07164,0.07164,24.38,-6.58,25.25234247,24.43,-6.70164,25.3325261,0,-0.07164,0.07164,24.43,-6.63,25.31366824
09/03/2021 20:30,23.15,-7.01704,24.19010852,0,-0.07704,0.07704,23.15,-6.94,24.1678733,23.19,-7.06704,24.24291967,0,-0.07704,0.07704,23.19,-6.99,24.2205739
09/03/2021 21:00,21.88,-7.20668,23.03628956,0,-0.07668,0.07668,21.88,-7.13,23.01241621,21.93,-7.25668,23.09944382,0,-0.07668,0.07668,21.93,-7.18,23.07546966
09/03/2021 21:30,20.59,-8.03948,22.1038761,0,-0.06948,0.06948,20.59,-7.97,22.07870014,20.6,-8.07948,22.1277653,0,-0.06948,0.06948,20.6,-8.01,22.10249081
09/03/2021 22:00,19.34,-9.26128,21.44310862,0,-0.07128,0.07128,19.34,-9.19,21.41241929,19.37,-9.27128,21.47448562,0,-0.07128,0.07128,19.37,-9.2,21.44380796
09/03/2021 22:30,18.29,-7.96092,19.94743962,0,-0.07092,0.07092,18.29,-7.89,19.91924195,18.33,-7.93092,19.97219047,0,-0.07092,0.07092,18.33,-7.86,19.94413448
09/03/2021 23:00,17.06,-8.58344,19.09761876,0,-0.07344,0.07344,17.06,-8.51,19.06472397,17.17,-7.67344,18.80666322,0,-0.07344,0.07344,17.17,-7.6,18.77681815
09/03/2021 23:30,15.77,-9.65272,18.48967018,0,-0.07272,0.07272,15.77,-9.58,18.45181021,15.97,-7.67272,17.71754871,0,-0.07272,0.07272,15.97,-7.6,17.68617822
10/03/2021 00:00,14.92,-8.05092,16.95357522,0,-0.07092,0.07092,14.92,-7.98,16.92001182,14.95,-8.11092,17.00851326,0,-0.07092,0.07092,14.95,-8.04,16.9748078
10/03/2021 00:30,14.84,-8.04948,16.88252731,0,-0.06948,0.06948,14.84,-7.98,16.84951038,14.87,-8.10948,16.93754899,0,-0.06948,0.06948,14.87,-8.04,16.90439292
10/03/2021 01:00,14.93,-9.33948,17.61053056,0,-0.06948,0.06948,14.93,-9.27,17.57378161,14.97,-9.41948,17.6869303,0,-0.06948,0.06948,14.97,-9.35,17.6500255
10/03/2021 01:30,14.52,-10.052,17.65992933,0,-0.072,0.072,14.52,-9.98,17.61904651,14.57,-10.092,17.72380783,0,-0.072,0.072,14.57,-10.02,17.68290983
10/03/2021 02:00,14.3,-8.8238,16.80325702,0,-0.0738,0.0738,14.3,-8.75,16.76462048,14.32,-8.8738,16.84656423,0,-0.0738,0.0738,14.32,-8.8,16.80780771
10/03/2021 02:30,14.07,-8.1038,16.23688623,0,-0.0738,0.0738,14.07,-8.03,16.20017901,14.09,-8.1638,16.28421722,0,-0.0738,0.0738,14.09,-8.09,16.2473444
10/03/2021 03:00,13.79,-8.1002,15.99304036,0,-0.0702,0.0702,13.79,-8.03,15.95760007,13.81,-8.1602,16.04072829,0,-0.0702,0.0702,13.81,-8.09,16.00513043
10/03/2021 03:30,13.79,-8.00984,15.9474649,0,-0.06984,0.06984,13.79,-7.94,15.91250137,13.81,-8.04984,15.9848686,0,-0.06984,0.06984,13.81,-7.98,15.94981191
10/03/2021 04:00,13.59,-8.0084,15.77411077,0,-0.0684,0.0684,13.59,-7.94,15.73949491,13.61,-8.0484,15.81166792,0,-0.0684,0.0684,13.61,-7.98,15.77696105
10/03/2021 04:30,13.53,-8.01092,15.72373172,0,-0.07092,0.07092,13.53,-7.94,15.68771813,13.54,-8.05092,15.75274303,0,-0.07092,0.07092,13.54,-7.98,15.71661541
10/03/2021 05:00,13.53,-8.01164,15.72409856,0,-0.07164,0.07164,13.53,-7.94,15.68771813,13.54,-7.96164,15.70730122,0,-0.07164,0.07164,13.54,-7.89,15.67111036
10/03/2021 05:30,13.9,-7.94236,16.00909374,0,-0.07236,0.07236,13.9,-7.87,15.97331838,13.91,-7.96236,16.02770342,0,-0.07236,0.07236,13.91,-7.89,15.99187919
10/03/2021 06:00,14.37,-7.88164,16.3895439,0,-0.07164,0.07164,14.37,-7.81,16.35521324,14.39,-7.96164,16.44566239,0,-0.07164,0.07164,14.39,-7.89,16.4110999
10/03/2021 06:30,15.56,-8.62912,17.79256339,0,-0.06912,0.06912,15.56,-8.56,17.75914412,15.6,-8.67912,17.8518101,0,-0.06912,0.06912,15.6,-8.61,17.818308
10/03/2021 07:00,16.8,-7.54344,18.4158488,0,-0.07344,0.07344,16.8,-7.47,18.38588861,16.83,-7.59344,18.46372744,0,-0.07344,0.07344,16.83,-7.52,18.43364587
10/03/2021 07:30,18.4118,-7.67948,19.94915518,0.0018,-0.06948,0.069503312,18.41,-7.61,19.92084838,18.4518,-7.68948,19.98992311,0.0018,-0.06948,0.069503312,18.45,-7.62,19.9616357
10/03/2021 08:00,19.88096,-7.15636,21.12974347,0.03096,-0.03636,0.047755326,19.85,-7.12,21.08831193,19.92096,-7.20636,21.18434025,0.03096,-0.03636,0.047755326,19.89,-7.17,21.14287114
10/03/2021 08:30,21.50816,-7.50636,22.7803948,0.03816,-0.03636,0.052708967,21.47,-7.47,22.73239539,21.53816,-7.55636,22.82522536,0.03816,-0.03636,0.052708967,21.5,-7.52,22.77719034
10/03/2021 09:00,22.42372,-6.58708,23.37119684,0.06372,-0.03708,0.07372357,22.36,-6.55,23.29961588,22.45372,-6.63708,23.41410628,0.06372,-0.03708,0.07372357,22.39,-6.6,23.34249558
10/03/2021 09:30,23.29848,-6.34688,24.14750621,0.07848,-0.05688,0.096924944,23.22,-6.29,24.05685973,23.34848,-6.38688,24.2062751,0.07848,-0.05688,0.096924944,23.27,-6.33,24.11559247
10/03/2021 10:00,23.78644,-6.24192,24.59179321,0.13644,-0.06192,0.149833107,23.65,-6.18,24.4441179,23.84644,-6.30192,24.6650947,0.13644,-0.06192,0.149833107,23.71,-6.24,24.51737547
10/03/2021 10:30,24.0974,-6.09904,24.85725197,0.1674,-0.05904,0.177506286,23.93,-6.04,24.68048824,24.1774,-6.12904,24.94216915,0.1674,-0.05904,0.177506286,24.01,-6.07,24.76539925
10/03/2021 11:00,24.47476,-5.04336,24.98898472,0.19476,-0.06336,0.204807098,24.28,-4.98,24.78545541,24.54476,-5.11336,25.07173097,0.19476,-0.06336,0.204807098,24.35,-5.05,24.86815232
10/03/2021 11:30,24.62436,-5.0502,25.13689769,0.14436,-0.0702,0.160523673,24.48,-4.98,24.98140909,24.70436,-5.0502,25.21527162,0.14436,-0.0702,0.160523673,24.56,-4.98,25.05980846
10/03/2021 12:00,24.78684,-4.53868,25.19894945,0.09684,-0.05868,0.113231303,24.69,-4.48,25.09315644,24.86684,-4.56868,25.28304904,0.09684,-0.05868,0.113231303,24.77,-4.51,25.17723178
10/03/2021 12:30,25.23468,-5.9602,25.92900034,0.09468,-0.0702,0.117865781,25.14,-5.89,25.82076103,25.29468,-6.0002,25.99660048,0.09468,-0.0702,0.117865781,25.2,-5.93,25.8883159
10/03/2021 13:00,25.21524,-5.8794,25.89161394,0.07524,-0.0594,0.09586145,25.14,-5.82,25.80488326,25.27524,-5.9894,25.97519335,0.07524,-0.0594,0.09586145,25.2,-5.93,25.8883159
10/03/2021 13:30,25.22352,-5.98732,25.92438933,0.08352,-0.06732,0.107273355,25.14,-5.92,25.82762087,25.28352,-5.99732,25.98507708,0.08352,-0.06732,0.107273355,25.2,-5.93,25.8883159
10/03/2021 14:00,24.58216,-6.16092,25.34244514,0.09216,-0.07092,0.116288916,24.49,-6.09,25.23585148,24.65216,-6.22092,25.42496486,0.09216,-0.07092,0.116288916,24.56,-6.15,25.31829576
10/03/2021 14:30,23.7926,-6.34768,24.62480165,0.1026,-0.06768,0.122911929,23.69,-6.28,24.50825371,23.8426,-6.40768,24.6886196,0.1026,-0.06768,0.122911929,23.74,-6.34,24.57200033
10/03/2021 15:00,23.49548,-6.43128,24.35978126,0.10548,-0.07128,0.127306201,23.39,-6.36,24.23925948,23.55548,-6.52128,24.44151654,0.10548,-0.07128,0.127306201,23.45,-6.45,24.32087581
10/03/2021 15:30,23.33588,-6.47608,24.21782211,0.06588,-0.04608,0.080396149,23.27,-6.43,24.14203388,23.38588,-6.49608,24.27135016,0.06588,-0.04608,0.080396149,23.32,-6.45,24.19555538
10/03/2021 16:00,23.53436,-6.3642,24.37968708,0.05436,-0.0342,0.064223435,23.48,-6.33,24.31829147,23.58436,-6.4842,24.45949481,0.05436,-0.0342,0.064223435,23.53,-6.45,24.39802041
10/03/2021 16:30,23.8514,-6.35736,24.68411044,0.0414,-0.02736,0.049623881,23.81,-6.33,24.63706557,23.8814,-6.47736,24.74424092,0.0414,-0.02736,0.049623881,23.84,-6.45,24.69712736
10/03/2021 17:00,24.2806,-6.35952,25.09962213,0.0306,-0.02952,0.042518118,24.25,-6.33,25.06254975,24.3506,-6.40952,25.18002516,0.0306,-0.02952,0.042518118,24.32,-6.38,25.14292743
10/03/2021 17:30,24.83576,-6.14436,25.5845292,0.00576,-0.05436,0.054664314,24.83,-6.09,25.56593437,24.88576,-6.21436,25.64993803,0.00576,-0.05436,0.054664314,24.88,-6.16,25.63123095
10/03/2021 18:00,26.05,-4.09236,26.36948825,0,-0.07236,0.07236,26.05,-4.02,26.35835541,26.1,-4.12236,26.4235473,0,-0.07236,0.07236,26.1,-4.05,26.41235506
10/03/2021 18:30,26.28,-5.56092,26.86191042,0,-0.07092,0.07092,26.28,-5.49,26.8473183,26.33,-5.64092,26.92747442,0,-0.07092,0.07092,26.33,-5.57,26.91270704
10/03/2021 19:00,26.17,-6.28524,26.91418105,0,-0.07524,0.07524,26.17,-6.21,26.89670984,26.26,-6.09524,26.95810733,0,-0.07524,0.07524,26.26,-6.02,26.94119522
10/03/2021 19:30,25.15,-6.4802,25.97143608,0,-0.0702,0.0702,25.15,-6.41,25.95400932,25.2,-6.4302,26.00745032,0,-0.0702,0.0702,25.2,-6.36,25.99018276
10/03/2021 20:00,24.04,-6.6374,24.93946027,0,-0.0774,0.0774,24.04,-6.56,24.91897269,24.1,-6.5874,24.9840717,0,-0.0774,0.0774,24.1,-6.51,24.96377576
10/03/2021 20:30,22.64,-6.91128,23.6714045,0,-0.07128,0.07128,22.64,-6.84,23.65069132,22.67,-6.97128,23.71766525,0,-0.07128,0.07128,22.67,-6.9,23.69681202
10/03/2021 21:00,21.54,-7.17488,22.70353503,0,-0.07488,0.07488,21.54,-7.1,22.67998236,21.59,-7.10488,22.72899953,0,-0.07488,0.07488,21.59,-7.03,22.70570413
10/03/2021 21:30,20.48,-8.4184,22.1427157,0,-0.0684,0.0684,20.48,-8.35,22.11680131,20.5,-8.4784,22.18407687,0,-0.0684,0.0684,20.5,-8.41,22.15802563
10/03/2021 22:00,19.44,-7.53668,20.84982363,0,-0.07668,0.07668,19.44,-7.46,20.82222851,19.47,-7.58668,20.89589944,0,-0.07668,0.07668,19.47,-7.51,20.86818152
10/03/2021 22:30,18.24,-7.67948,19.79070522,0,-0.06948,0.06948,18.24,-7.61,19.76384831,18.28,-7.70948,19.83921576,0,-0.06948,0.06948,18.28,-7.64,19.8123194
10/03/2021 23:00,17.05,-8.28596,18.9567833,0,-0.07596,0.07596,17.05,-8.21,18.92370471,17.09,-8.32596,19.01025276,0,-0.07596,0.07596,17.09,-8.25,18.97710726
10/03/2021 23:30,15.9,-8.45092,18.00633358,0,-0.07092,0.07092,15.9,-8.38,17.97315776,15.93,-8.50092,18.05631582,0,-0.07092,0.07092,15.93,-8.43,18.02303526
11/03/2021 00:00,14.96,-9.98092,17.98389179,0,-0.07092,0.07092,14.96,-9.91,17.94462872,14.99,-10.02092,18.03105481,0,-0.07092,0.07092,14.99,-9.95,17.99173699
11/03/2021 00:30,14.77,-9.85372,17.75524423,0,-0.06372,0.06372,14.77,-9.79,17.7199605,14.8,-9.91372,17.81352981,0,-0.06372,0.06372,14.8,-9.85,17.7781467
11/03/2021 01:00,15.24,-8.06272,17.24137622,0,-0.07272,0.07272,15.24,-7.99,17.20748965,15.26,-8.08272,17.26840938,0,-0.07272,0.07272,15.26,-8.01,17.23449158
11/03/2021 01:30,14.94,-8.31488,17.09797735,0,-0.07488,0.07488,14.94,-8.24,17.06168808,14.96,-8.36488,17.13980214,0,-0.07488,0.07488,14.96,-8.29,17.10338271
11/03/2021 02:00,14.35,-9.28984,17.09454964,0,-0.06984,0.06984,14.35,-9.22,17.05669663,14.38,-9.30984,17.13060188,0,-0.06984,0.06984,14.38,-9.24,17.092747
11/03/2021 02:30,14.2,-7.902,16.2505878,0,-0.072,0.072,14.2,-7.83,16.21569918,14.21,-7.942,16.27880413,0,-0.072,0.072,14.21,-7.87,16.24379882
11/03/2021 03:00,13.93,-7.90056,16.01448558,0,-0.07056,0.07056,13.93,-7.83,15.97979349,13.94,-7.94056,16.04294528,0,-0.07056,0.07056,13.94,-7.87,16.00813856
11/03/2021 03:30,13.76,-7.902,15.86755192,0,-0.072,0.072,13.76,-7.83,15.83181923,13.76,-7.942,15.88750969,0,-0.072,0.072,13.76,-7.87,15.85164029
11/03/2021 04:00,13.54,-7.9638,15.70839618,0,-0.0738,0.0738,13.54,-7.89,15.67111036,13.58,-7.9438,15.73277974,0,-0.0738,0.0738,13.58,-7.87,15.69564589
11/03/2021 04:30,13.54,-7.96452,15.70876121,0,-0.07452,0.07452,13.54,-7.89,15.67111036,13.58,-8.01452,15.76860586,0,-0.07452,0.07452,13.58,-7.94,15.73086139
11/03/2021 05:00,13.54,-7.96056,15.70675382,0,-0.07056,0.07056,13.54,-7.89,15.67111036,13.51,-8.01056,15.70634176,0,-0.07056,0.07056,13.51,-7.94,15.67047223
11/03/2021 05:30,13.82,-7.89272,15.91500641,0,-0.07272,0.07272,13.82,-7.82,15.87906798,13.83,-7.94272,15.94853288,0,-0.07272,0.07272,13.83,-7.87,15.91244167
11/03/2021 06:00,14.27,-7.77344,16.2499006,0,-0.07344,0.07344,14.27,-7.7,16.21489747,14.28,-7.81344,16.27784521,0,-0.07344,0.07344,14.28,-7.74,16.24272145
11/03/2021 06:30,15.32,-8.30236,17.42502745,0,-0.07236,0.07236,15.32,-8.23,17.39066704,15.31,-8.75236,17.63518941,0,-0.07236,0.07236,15.31,-8.68,17.59938919
11/03/2021 07:00,16.1608,-8.754,18.3794443,0.0108,-0.054,0.055069411,16.15,-8.7,18.34427704,16.1908,-8.804,18.42966144,0.0108,-0.054,0.055069411,16.18,-8.75,18.39442579
11/03/2021 07:30,17.75248,-8.73456,19.78492064,0.04248,-0.03456,0.054762615,17.71,-8.7,19.73155088,17.78248,-8.78456,19.83393782,0.04248,-0.03456,0.054762615,17.74,-8.75,19.78054853
11/03/2021 08:00,19.258,-7.1712,20.54985823,0.108,-0.0612,0.124134765,19.15,-7.11,20.42730036,19.288,-7.1812,20.58146199,0.108,-0.0612,0.124134765,19.18,-7.12,20.45890515
11/03/2021 08:30,20.56952,-7.02128,21.73484589,0.20952,-0.07128,0.221313056,20.36,-6.95,21.51353295,20.60952,-7.04128,21.77916295,0.20952,-0.07128,0.221313056,20.4,-6.97,21.55785008
11/03/2021 09:00,21.7792,-6.73356,22.79636776,0.0792,-0.04356,0.090388681,21.7,-6.69,22.70784226,21.8192,-6.78356,22.84938019,0.0792,-0.04356,0.090388681,21.74,-6.74,22.760826
11/03/2021 09:30,22.35356,-6.553,23.29427942,0.31356,-0.063,0.319826318,22.04,-6.49,22.97567627,22.40356,-6.613,23.35917956,0.31356,-0.063,0.319826318,22.09,-6.55,23.04062933
11/03/2021 10:00,22.3484,-6.56632,23.29307925,0.6984,-0.07632,0.702557686,21.65,-6.49,22.60182736,22.3884,-6.62632,23.34841689,0.6984,-0.07632,0.702557686,21.69,-6.55,22.65741821
11/03/2021 10:30,22.67304,-6.5038,23.58741523,0.47304,-0.0738,0.478762239,22.2,-6.43,23.11244037,22.71304,-6.5438,23.63690979,0.47304,-0.0738,0.478762239,22.24,-6.47,23.16200553
11/03/2021 11:00,22.95924,-6.35336,23.82208817,0.39924,-0.06336,0.4042364,22.56,-6.29,23.42045474,23.00924,-6.40336,23.88363759,0.39924,-0.06336,0.4042364,22.61,-6.34,23.48207188
11/03/2021 11:30,22.992,-6.36344,23.85634994,0.792,-0.07344,0.795397658,22.2,-6.29,23.0738835,23.022,-6.48344,23.91751405,0.792,-0.07344,0.795397658,22.23,-6.41,23.13570833
11/03/2021 12:00,22.9958,-6.43956,23.8804261,0.6858,-0.07956,0.690399474,22.31,-6.36,23.19882971,23.0258,-6.48956,23.92283124,0.6858,-0.07956,0.690399474,22.34,-6.41,23.24142207
11/03/2021 12:30,23.61204,-6.43632,24.47354997,0.48204,-0.07632,0.488044367,23.13,-6.36,23.98846598,23.63204,-6.48632,24.50603317,0.48204,-0.07632,0.488044367,23.15,-6.41,24.02104494
11/03/2021 13:00,24.785,-6.20732,25.55048036,0.315,-0.06732,0.322113307,24.47,-6.14,25.22856516,24.825,-6.25732,25.60145852,0.315,-0.06732,0.322113307,24.51,-6.19,25.27956091
11/03/2021 13:30,23.65836,-5.68712,24.33231045,0.82836,-0.08712,0.832928679,22.83,-5.6,23.50678413,23.72836,-5.35712,24.32557919,0.82836,-0.08712,0.832928679,22.9,-5.27,23.4985723
11/03/2021 14:00,22.80672,-6.69848,23.77006755,0.66672,-0.07848,0.671323073,22.14,-6.62,23.10852656,22.84672,-6.71848,23.81408382,0.66672,-0.07848,0.671323073,22.18,-6.64,23.15258085
11/03/2021 14:30,23.2404,-6.67112,24.17891714,0.1404,-0.05112,0.149416915,23.1,-6.62,24.02986475,23.2704,-6.69112,24.21327328,0.1404,-0.05112,0.149416915,23.13,-6.64,24.06421617
11/03/2021 15:00,22.60348,-6.69164,23.57319143,0.66348,-0.07164,0.667336497,21.94,-6.62,22.9169806,22.64348,-6.71164,23.6172246,0.66348,-0.07164,0.667336497,21.98,-6.64,22.96105398
11/03/2021 15:30,22.65712,-6.683,23.62218397,0.26712,-0.063,0.27444871,22.39,-6.62,23.34815839,22.71712,-6.703,23.68539107,0.26712,-0.063,0.27444871,22.45,-6.64,23.4113669
11/03/2021 16:00,22.71148,-6.68012,23.67351531,0.32148,-0.06012,0.327053214,22.39,-6.62,23.34815839,22.69148,-6.70012,23.65998463,0.32148,-0.06012,0.327053214,22.37,-6.64,23.33466306
11/03/2021 16:30,23.06592,-6.45976,23.95339568,0.29592,-0.05976,0.301893862,22.77,-6.4,23.65233392,23.11592,-6.48976,24.00963853,0.29592,-0.05976,0.301893862,22.82,-6.43,23.70859127
11/03/2021 17:00,23.55336,-6.4594,24.42303453,0.15336,-0.0594,0.164461696,23.4,-6.4,24.25943116,23.61336,-6.4894,24.48883588,0.15336,-0.0594,0.164461696,23.46,-6.43,24.32522353
11/03/2021 17:30,23.89168,-6.44572,24.74590228,0.12168,-0.04572,0.129985925,23.77,-6.4,24.61651681,23.93168,-6.55572,24.81335875,0.12168,-0.04572,0.129985925,23.81,-6.51,24.68392594
11/03/2021 18:00,25.08188,-6.33752,25.87015392,0.01188,-0.04752,0.048982495,25.07,-6.29,25.84703078,25.14188,-6.37752,25.93813585,0.01188,-0.04752,0.048982495,25.13,-6.33,25.91497251
11/03/2021 18:30,25.76,-6.23416,26.50362901,0,-0.07416,0.07416,25.76,-6.16,26.48628324,25.8,-6.28416,26.55429658,0,-0.07416,0.07416,25.8,-6.21,26.5368442
11/03/2021 19:00,26.26,-6.1374,26.96767099,0,-0.0774,0.0774,26.26,-6.06,26.95016141,26.33,-6.2174,27.05411175,0,-0.0774,0.0774,26.33,-6.14,27.03642913
11/03/2021 19:30,25.78,-6.88172,26.68269983,0,-0.08172,0.08172,25.78,-6.8,26.66174038,25.98,-5.51172,26.55822768,0,-0.08172,0.08172,25.98,-5.43,26.54138843
11/03/2021 20:00,24.39,-8.49776,25.82796982,0,-0.07776,0.07776,24.39,-8.42,25.80249019,25.01,-3.18776,25.21233654,0,-0.07776,0.07776,25.01,-3.11,25.20262288
11/03/2021 20:30,23.49,-6.76884,24.44580322,0,-0.07884,0.07884,23.49,-6.69,24.42409057,23.52,-6.86884,24.50247667,0,-0.07884,0.07884,23.52,-6.79,24.48049223
11/03/2021 21:00,22.22,-7.07884,23.32034253,0,-0.07884,0.07884,22.22,-7,23.29653193,22.26,-7.14884,23.37976718,0,-0.07884,0.07884,22.26,-7.07,23.35578087
11/03/2021 21:30,21.13,-7.35028,22.3719359,0,-0.08028,0.08028,21.13,-7.27,22.34568862,21.17,-7.37028,22.4162871,0,-0.08028,0.08028,21.17,-7.29,22.3900201
11/03/2021 22:00,19.77,-7.46416,21.1321221,0,-0.07416,0.07416,19.77,-7.39,21.10604179,19.82,-7.52416,21.20012697,0,-0.07416,0.07416,19.82,-7.45,21.17392028
11/03/2021 22:30,18.64,-7.65488,20.15060267,0,-0.07488,0.07488,18.64,-7.58,20.12227621,18.68,-7.71488,20.21043724,0,-0.07488,0.07488,18.68,-7.64,20.18197215
11/03/2021 23:00,17.3,-7.80984,18.98113803,0,-0.06984,0.06984,17.3,-7.74,18.95250907,17.31,-7.86984,19.01500675,0,-0.06984,0.06984,17.31,-7.8,18.98620815
11/03/2021 23:30,16.15,-8.24452,18.13269451,0,-0.07452,0.07452,16.15,-8.17,18.09893367,16.23,-7.87452,18.03942807,0,-0.07452,0.07452,16.23,-7.8,18.00702363
12/03/2021 00:00,15.04,-10.72308,18.47122207,0,-0.07308,0.07308,15.04,-10.65,18.42889308,15.19,-9.17308,17.74490058,0,-0.07308,0.07308,15.19,-9.1,17.70723299
12/03/2021 00:30,14.86,-10.05732,17.9435026,0,-0.06732,0.06732,14.86,-9.99,17.90585658,14.87,-10.13732,17.99672628,0,-0.06732,0.06732,14.87,-10.07,17.95889195
12/03/2021 01:00,15.24,-9.12128,17.76106272,0,-0.07128,0.07128,15.24,-9.05,17.72456205,15.26,-9.19128,17.81424228,0,-0.07128,0.07128,15.26,-9.12,17.77757014
12/03/2021 01:30,15.06,-8.67848,17.38158839,0,-0.07848,0.07848,15.06,-8.6,17.3425373,15.16,-7.76848,17.03452029,0,-0.07848,0.07848,15.16,-7.69,16.99887349
12/03/2021 02:00,14.38,-10.09912,17.572041,0,-0.06912,0.06912,14.38,-10.03,17.53240714,14.4,-10.09912,17.58841166,0,-0.06912,0.06912,14.4,-10.03,17.54881477
12/03/2021 02:30,14.02,-10.17804,17.32492131,0,-0.06804,0.06804,14.02,-10.11,17.28503688,14.04,-10.21804,17.36461751,0,-0.06804,0.06804,14.04,-10.15,17.32466738
12/03/2021 03:00,13.65,-10.17984,17.02796648,0,-0.06984,0.06984,13.65,-10.11,16.98630625,13.66,-10.21984,17.05991587,0,-0.06984,0.06984,13.66,-10.15,17.0181697
12/03/2021 03:30,13.72,-9.18984,16.51337516,0,-0.06984,0.06984,13.72,-9.12,16.47461077,13.75,-9.20984,16.54943059,0,-0.06984,0.06984,13.75,-9.14,16.51066625
12/03/2021 04:00,13.59,-7.90804,15.72339647,0,-0.06804,0.06804,13.59,-7.84,15.68928615,13.59,-7.97804,15.75871893,0,-0.06804,0.06804,13.59,-7.91,15.72438234
12/03/2021 04:30,13.48,-7.99236,15.67125452,0,-0.07236,0.07236,13.48,-7.92,15.63447473,13.48,-8.08236,15.7173453,0,-0.07236,0.07236,13.48,-8.01,15.68025829
12/03/2021 05:00,13.39,-7.9902,15.59279949,0,-0.0702,0.0702,13.39,-7.92,15.55694379,13.42,-8.0802,15.66480233,0,-0.0702,0.0702,13.42,-8.01,15.62870756
12/03/2021 05:30,13.71,-8.1784,15.96403228,0,-0.0684,0.0684,13.71,-8.11,15.92909916,13.72,-8.2084,15.98800271,0,-0.0684,0.0684,13.72,-8.14,15.95299345
12/03/2021 06:00,14.18,-9.91416,17.30210879,0,-0.07416,0.07416,14.18,-9.84,17.2597219,14.22,-9.77416,17.25521961,0,-0.07416,0.07416,14.22,-9.7,17.21332042
12/03/2021 06:30,15.59,-8.26308,17.6444493,0,-0.07308,0.07308,15.59,-8.19,17.61034355,15.65,-8.35308,17.73968561,0,-0.07308,0.07308,15.65,-8.28,17.70539183
12/03/2021 07:00,16.67,-9.2102,19.04512232,0,-0.0702,0.0702,16.67,-9.14,19.01127297,16.7,-9.2702,19.10043476,0,-0.0702,0.0702,16.7,-9.2,19.0664627
12/03/2021 07:30,18.2306,-8.53996,20.13170865,0.0306,-0.03996,0.050330524,18.2,-8.5,20.08706051,18.3006,-8.27996,20.08655515,0.0306,-0.03996,0.050330524,18.27,-8.24,20.04221794
12/03/2021 08:00,19.68352,-7.02192,20.89852435,0.08352,-0.06192,0.103969596,19.6,-6.96,20.7990769,19.74352,-7.11192,20.98537558,0.08352,-0.06192,0.103969596,19.66,-7.05,20.88583491
12/03/2021 08:30,21.23428,-6.71372,22.27035436,0.13428,-0.06372,0.148631614,21.1,-6.65,22.12312139,21.29428,-6.76372,22.34265582,0.13428,-0.06372,0.148631614,21.16,-6.7,22.19539592
12/03/2021 09:00,21.90492,-6.48624,22.84506138,0.21492,-0.06624,0.224896296,21.69,-6.42,22.62017904,21.95492,-6.54624,22.9100801,0.21492,-0.06624,0.224896296,21.74,-6.48,22.68519341
12/03/2021 09:30,22.12808,-6.25516,22.99519409,0.56808,-0.06516,0.571804785,21.56,-6.19,22.43099864,22.18808,-6.27516,23.05837217,0.56808,-0.06516,0.571804785,21.62,-6.21,22.49418814
12/03/2021 10:00,22.30556,-6.262,23.16787972,0.74556,-0.072,0.749028513,21.56,-6.19,22.43099864,22.36556,-6.342,23.24734906,0.74556,-0.072,0.749028513,21.62,-6.27,22.51082628
12/03/2021 10:30,22.51952,-6.25588,23.37230874,0.65952,-0.06588,0.662802237,21.86,-6.19,22.71950043,22.57952,-6.33588,23.45161186,0.65952,-0.06588,0.662802237,21.92,-6.27,22.79910744
12/03/2021 11:00,22.92964,-6.14048,23.73760487,0.44964,-0.06048,0.453689277,22.48,-6.08,23.28769632,22.98964,-6.15048,23.79815017,0.44964,-0.06048,0.453689277,22.54,-6.09,23.34822691
12/03/2021 11:30,22.66992,-6.23336,23.51127495,0.79992,-0.06336,0.802425383,21.87,-6.17,22.72368368,22.73992,-6.30336,23.59737928,0.79992,-0.06336,0.802425383,21.94,-6.24,22.81011179
12/03/2021 12:00,22.89328,-6.31912,23.74939045,0.77328,-0.06912,0.776363016,22.12,-6.25,22.98601531,22.95328,-6.38912,23.82590853,0.77328,-0.06912,0.776363016,22.18,-6.32,23.06284458
12/03/2021 12:30,23.40116,-7.22452,24.49097749,0.64116,-0.07452,0.645476085,22.76,-7.15,23.85665735,23.61116,-5.96452,24.35287201,0.64116,-0.07452,0.645476085,22.97,-5.89,23.71313982
12/03/2021 13:00,23.0658,-9.18768,24.82830227,0.5058,-0.06768,0.510307968,22.56,-9.12,24.33368036,23.5658,-4.97768,24.08576816,0.5058,-0.06768,0.510307968,23.06,-4.91,23.57693152
12/03/2021 13:30,23.39904,-6.50596,24.28667512,0.59904,-0.07596,0.603836769,22.8,-6.43,23.68934149,23.45904,-6.55596,24.35789747,0.59904,-0.07596,0.603836769,22.86,-6.48,23.76068181
12/03/2021 14:00,22.651,-6.67668,23.61452639,0.711,-0.07668,0.715122942,21.94,-6.6,22.91121123,22.711,-6.70668,23.68056329,0.711,-0.07668,0.715122942,22,-6.63,22.97731272
12/03/2021 14:30,21.78156,-6.84324,22.83125686,1.05156,-0.09324,1.055685621,20.73,-6.75,21.80127061,21.81156,-6.89324,22.87489688,1.05156,-0.09324,1.055685621,20.76,-6.8,21.84531071
12/03/2021 15:00,21.0188,-9.5182,23.07349312,0.9288,-0.0882,0.932978392,20.09,-9.43,22.19308451,21.4588,-5.4682,22.14455483,0.9288,-0.0882,0.932978392,20.53,-5.38,21.22322549
12/03/2021 15:30,20.79928,-11.582,23.80656994,0.53928,-0.072,0.544065178,20.26,-11.51,23.30123816,21.55928,-4.192,21.96304665,0.53928,-0.072,0.544065178,21.02,-4.12,21.41996265
